Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-03-31 00:30:00,50.266,-35.315,61.4314250282,4.8260000000000005,-0.425,4.8446775951,45.44,-34.89,57.289664862,135.82,48.616,21.775,53.2697482724,4.8260000000000005,-0.425,4.8446775951,43.79,22.2,49.0958664248,135.7
2019-03-31 01:00:00,51.5075,-34.875,62.2036026388,4.5975,-0.465,4.6209556641,46.91,-34.41,58.1772825079,135.33,49.7775,21.765,54.3278448979,4.5975,-0.465,4.6209556641,45.18,22.23,50.3528082633,135.19
2019-03-31 01:30:00,50.885,-34.9745,61.7454360682,4.315,-0.42450000000000004,4.3358303991,46.57,-34.55,57.9867864259,0.003,49.175,21.5355,53.6838745365,4.315,-0.42450000000000004,4.3358303991,44.86,21.96,49.9465834667,0.003
2019-03-31 02:00:00,49.1495,-35.265,60.4920951468,4.1195,-0.335,4.1330987467,45.03,-34.93,56.9895235986,0.003,47.5095,21.525,52.1582037195,4.1195,-0.335,4.1330987467,43.39,21.86,48.5855091565,0.003
2019-03-31 02:30:00,47.8315,-35.541,59.5903941357,4.2215,-0.231,4.2278154229,43.61,-35.31,56.1126385051,135.24,46.2715,21.169,50.8839687254,4.2215,-0.231,4.2278154229,42.05,21.4,47.1822265265,135.11
2019-03-31 03:00:00,46.8285,-35.719,58.8961405633,3.8785,-0.419,3.9010669374,42.95,-35.3,55.5948963485,135.52,45.2985,21.081,49.9636133926,3.8785,-0.419,3.9010669374,41.42,21.5,46.6676161808,135.39
2019-03-31 03:30:00,46.4315,-35.9265,58.7077302789,3.8115,-0.34650000000000003,3.8272175925000003,42.62,-35.58,55.5193731953,135.39,44.9215,21.1635,49.6571736459,3.8115,-0.34650000000000003,3.8272175925000003,41.11,21.51,46.3973296645,135.26
2019-03-31 04:00:00,45.899,-36.0025,58.3343655768,4.199,-0.3425,4.212945199,41.7,-35.66,54.8682567611,135.49,44.429,21.1375,49.2009140896,4.199,-0.3425,4.212945199,40.23,21.48,45.6052990342,135.37
2019-03-31 04:30:00,46.2175,-36.0305,58.6025104966,4.0675,-0.36050000000000004,4.0834441958,42.15,-35.67,55.2174917938,135.83,44.7275,21.0395,49.4288358805,4.0675,-0.36050000000000004,4.0834441958,40.66,21.4,45.9477485847,135.7
2019-03-31 05:00:00,46.1885,-36.0145,58.5698023089,4.0585,-0.41450000000000004,4.0796118075,42.13,-35.6,55.1570204054,135.83,44.6985,21.3455,49.5336882586,4.0585,-0.41450000000000004,4.0796118075,40.64,21.76,46.0988850191,135.7
2019-03-31 05:30:00,47.835,-35.0615,59.308481748,4.875,-0.2215,4.8800294313,42.96,-34.84,55.3117275087,135.79,46.315,22.0585,51.2996749234,4.875,-0.2215,4.8800294313,41.44,22.28,47.0496758756,135.66
2019-03-31 06:00:00,48.8045,-34.623,59.8383768935,5.3445,-0.223,5.3491503297000005,43.46,-34.4,55.426813006,136.17,47.2545,22.517,52.3450385352,5.3445,-0.223,5.3491503297000005,41.91,22.74,47.6818172892,136.04
2019-03-31 06:30:00,50.9,-34.3605,61.4121645951,5.39,-0.35050000000000003,5.401384105,45.51,-34.01,56.8140845214,135.88,49.25,22.7295,54.2419825435,5.39,-0.35050000000000003,5.401384105,43.86,23.08,49.5619410435,135.75
2019-03-31 07:00:00,53.783,-33.7875,63.5154016381,5.693,-0.4575,5.711353189,48.09,-33.33,58.510998966,135.85,52.003,23.5125,57.0714435182,5.693,-0.4575,5.711353189,46.31,23.97,52.1457284924,135.71
2019-03-31 07:30:00,57.4615,-32.796,66.1619346622,6.2415,-0.426,6.2560209598,51.22,-32.37,60.5912972299,135.8,55.5115,23.954,60.4592486577,6.2415,-0.426,6.2560209598,49.27,24.38,54.9719683111,135.67
2019-03-31 08:00:00,60.908,-31.7325,68.6784975101,6.378,-0.5125000000000001,6.3985576695,54.53,-31.22,62.8347777906,136.03,58.798,24.2875,63.6167231178,6.378,-0.5125000000000001,6.3985576695,52.42,24.8,57.9904854265,135.9
2019-03-31 08:30:00,64.8875,-30.687,71.7779884453,7.1875,-0.557,7.2090502322,57.7,-30.13,65.0930633785,135.4,62.6075,25.233,67.5011358812,7.1875,-0.557,7.2090502322,55.42,25.79,61.1269212377,135.27
2019-03-31 09:00:00,67.6645,-30.022,74.0257052938,8.3745,-0.622,8.3975671626,59.29,-29.4,66.1790306668,134.5,65.3145,25.978,70.2911117728,8.3745,-0.622,8.3975671626,56.94,26.6,62.8468264911,134.37
2019-03-31 09:30:00,69.31,-29.469,75.3146603325,8.41,-0.659,8.4357798098,60.9,-28.81,67.3708104449,134.5,66.88,26.171,71.8182124604,8.41,-0.659,8.4357798098,58.47,26.83,64.3318723496,134.37
2019-03-31 10:00:00,69.578,-29.2125,75.4617004861,9.028,-0.7125,9.05607201,60.55,-28.5,66.9219881653,134.62,67.158,26.3275,72.1341404624,9.028,-0.7125,9.05607201,58.13,27.04,64.1112977563,134.49
2019-03-31 10:30:00,70.622,-28.9085,76.3096865165,9.822,-0.8585,9.8594475631,60.8,-28.05,66.958513275,134.22,68.192,26.5315,73.1715064506,9.822,-0.8585,9.8594475631,58.37,27.39,64.4768873318,134.09
2019-03-31 11:00:00,71.017,-28.884,76.6661577556,9.897,-0.844,9.932922279,61.12,-28.04,67.2450444271,134.14,68.567,26.556,73.5299573303,9.897,-0.844,9.932922279,58.67,27.4,64.7528292818,134.01
2019-03-31 11:30:00,71.86,-28.763,77.4026470413,9.65,-0.793,9.6825280273,62.21,-27.97,68.208540521,134.11,69.37,26.757,74.3514219703,9.65,-0.793,9.6825280273,59.72,27.55,65.7683883032,133.98
2019-03-31 12:00:00,70.951,-29.106,76.6890059722,8.911,-0.836,8.9501294404,62.04,-28.27,68.1773752795,134.16,68.451,26.504,73.4030068662,8.911,-0.836,8.9501294404,59.54,27.34,65.5170756368,134.03
2019-03-31 12:30:00,69.5745,-29.5905,75.6056131547,9.0345,-0.8605,9.0753870716,60.54,-28.73,67.0112266714,134.23,67.1545,26.1095,72.0515985978,9.0345,-0.8605,9.0753870716,58.12,26.97,64.0727344508,134.11
2019-03-31 13:00:00,67.015,-30.317,73.5535907621,9.505,-0.767,9.5358960775,57.51,-29.55,64.6575796021,134.35,64.745,25.663,69.6455640655,9.505,-0.767,9.5358960775,55.24,26.43,61.237263982,134.21
2019-03-31 13:30:00,65.211,-30.806,72.1213155523,9.181,-0.8160000000000001,9.2171913835,56.03,-29.99,63.5512470373,134.5,63.021,25.334,67.9224410412,9.181,-0.8160000000000001,9.2171913835,53.84,26.15,59.8545578883,134.37
2019-03-31 14:00:00,63.5775,-31.682,71.034130038,9.3775,-0.792,9.4108857314,54.2,-30.89,62.3845501707,134.75,61.4775,25.048,66.3843754979,9.3775,-0.792,9.4108857314,52.1,25.84,58.1559592819,134.62
2019-03-31 14:30:00,62.7795,-32.036,70.4809968449,11.0395,-0.9460000000000001,11.0799583145,51.74,-31.09,60.3623699005,134.93,60.8195,24.834,65.6942854155,11.0395,-0.9460000000000001,11.0799583145,49.78,25.78,56.0594042066,134.8
2019-03-31 15:00:00,62.9715,-31.7515,70.5235249013,11.0715,-0.9815,11.1149203551,51.9,-30.77,60.3357514248,135.67,60.9915,24.8485,65.8590238654,11.0715,-0.9815,11.1149203551,49.92,25.83,56.2067193492,135.54
2019-03-31 15:30:00,63.9945,-31.591,71.3672705885,9.2745,-0.811,9.3098910439,54.72,-30.78,62.7828543473,135.84,61.8745,25.119,66.7788732403,9.2745,-0.811,9.3098910439,52.6,25.93,58.6440525544,135.71
2019-03-31 16:00:00,64.969,-31.6635,72.274118419,9.079,-0.7435,9.109392584,55.89,-30.92,63.8728306872,135.49,62.799,24.9865,67.5872738261,9.079,-0.7435,9.109392584,53.72,25.73,59.5640101068,135.36
2019-03-31 16:30:00,65.5855,-31.654,72.8246766299,7.6655,-0.714,7.6986808123,57.92,-30.94,65.6658967806,135.6,63.3155,24.876,68.0269646262,7.6655,-0.714,7.6986808123,55.65,25.59,61.251698752,135.47
2019-03-31 17:00:00,66.6225,-31.461,73.6773508431,6.6525,-0.641,6.6833103512,59.97,-30.82,67.4260580191,135.6,64.2425,25.049,68.9532537829,6.6525,-0.641,6.6833103512,57.59,25.69,63.0601633363,135.47
2019-03-31 17:30:00,67.8565,-30.8265,74.5303810167,5.7165,-0.3765,5.728885101,62.14,-30.45,69.1995816461,135.43,65.3765,25.1635,70.0520412586,5.7165,-0.3765,5.728885101,59.66,25.54,64.8968966901,135.3
2019-03-31 18:00:00,69.1595,-30.047,75.4046328103,4.5295,-0.377,4.5451621808,64.63,-29.67,71.1150181045,135.35,66.5295,25.423,71.2215086842,4.5295,-0.377,4.5451621808,62.0,25.8,67.1538532029,135.22
2019-03-31 18:30:00,72.278,-28.81,77.8082603841,3.408,-0.29,3.4203163596,68.87,-28.52,74.5417151667,134.73,69.448,26.11,74.1940483058,3.408,-0.29,3.4203163596,66.04,26.4,71.1213160733,134.6
2019-03-31 19:00:00,73.995,-27.886,79.0752111663,3.415,-0.246,3.4238488576,70.58,-27.64,75.7991160898,133.95,71.085,26.594,75.8967592259,3.415,-0.246,3.4238488576,67.67,26.84,72.7984512198,133.82
2019-03-31 19:30:00,76.5505,-27.1915,81.2364248506,3.8705,-0.21150000000000002,3.8762743066,72.68,-26.98,77.5261426875,133.38,73.5105,26.9285,78.2875323567,3.8705,-0.21150000000000002,3.8762743066,69.64,27.14,74.7416162523,133.25
2019-03-31 20:00:00,74.7605,-27.8435,79.7771449257,4.3805,-0.2735,4.3890297903,70.38,-27.57,75.5873620389,132.8,71.8405,26.6865,76.6369801238,4.3805,-0.2735,4.3890297903,67.46,26.96,72.6477336192,132.68
2019-03-31 20:30:00,71.0675,-28.7645,76.6680247333,4.2075,-0.3745,4.2241338165,66.86,-28.39,72.6378117787,132.51,68.3275,26.0255,73.1161672033,4.2075,-0.3745,4.2241338165,64.12,26.4,69.342154567,132.38
2019-03-31 21:00:00,67.8265,-29.6825,74.0370509171,3.9765,-0.35250000000000004,3.9920932479,63.85,-29.33,70.2642967659,132.98,65.2465,25.5875,70.0844199412,3.9765,-0.35250000000000004,3.9920932479,61.27,25.94,66.5349269181,132.85
2019-03-31 21:30:00,65.5055,-30.6395,72.3170069244,3.9655,-0.34950000000000003,3.9808718266,61.54,-30.29,68.5904927814,133.23,63.0455,25.3505,67.9513275845,3.9655,-0.34950000000000003,3.9808718266,59.08,25.7,64.4277610972,133.11
2019-03-31 22:00:00,60.9485,-32.1695,68.9173155491,3.9085,-0.3895,3.9278597862,57.04,-31.78,65.2957119572,133.77,58.7185,24.3705,63.5750227094,3.9085,-0.3895,3.9278597862,54.81,24.76,60.1431101623,133.64
2019-03-31 22:30:00,56.9585,-32.8035,65.7292958619,3.9685,-0.4035,3.9889603282,52.99,-32.4,62.11038641,134.55,54.9285,23.9565,59.9254036657,3.9685,-0.4035,3.9889603282,50.96,24.36,56.4830169166,134.42
2019-03-31 23:00:00,54.6445,-32.956,63.8131594285,3.6745,-0.356,3.69170506,50.97,-32.6,60.5037263315,135.25,52.7045,23.964,57.8967841616,3.6745,-0.356,3.69170506,49.03,24.32,54.7302777263,135.11
2019-03-31 23:30:00,3.6745,-0.356,3.69170506,3.6745,-0.356,3.69170506,0.0,0.0,0.0,135.44,3.6745,-0.356,3.69170506,3.6745,-0.356,3.69170506,0.0,0.0,0.0,135.31
2019-04-01 00:00:00,3.6745,-0.356,3.69170506,3.6745,-0.356,3.69170506,0.0,0.0,0.0,135.71,3.6745,-0.356,3.69170506,3.6745,-0.356,3.69170506,0.0,0.0,0.0,135.58
2019-04-01 00:30:00,52.339,-33.399,62.0875520696,3.739,-0.389,3.7591810278,48.6,-33.01,58.7504902107,136.13,50.549,23.901,55.9147494137,3.739,-0.389,3.7591810278,46.81,24.29,52.7368960027,136.0
2019-04-01 01:00:00,50.8425,-33.559,60.9193424722,3.5324999999999998,-0.299,3.5451314856,47.31,-33.26,57.8313383902,135.56,49.0825,23.201,54.2897615324,3.5324999999999998,-0.299,3.5451314856,45.55,23.5,51.2547802649,135.43
2019-04-01 01:30:00,51.4295,-33.08,61.149651432,3.7495000000000003,-0.43,3.7740760790000003,47.68,-32.65,57.7875843067,134.75,49.6695,23.1,54.7783646183,3.7495000000000003,-0.43,3.7740760790000003,45.92,23.53,51.5975512985,134.62
2019-04-01 02:00:00,53.7485,-32.699,62.9136380545,4.0785,-0.379,4.0960716852,49.67,-32.32,59.2595249728,134.79,51.8685,23.481,56.9359170757,4.0785,-0.379,4.0960716852,47.79,23.86,53.4152010199,134.65
2019-04-01 02:30:00,53.8475,-32.195,62.7381166537,4.1475,-0.315,4.1594448247,49.7,-31.88,59.045951597,134.3,51.9875,23.555,57.0748471855,4.1475,-0.315,4.1594448247,47.84,23.87,53.4644040461,134.17
2019-04-01 03:00:00,53.1315,-32.5025,62.2845791388,3.5715,-0.3425,3.5878849619,49.56,-32.16,59.0801083276,134.66,51.2615,23.5075,56.3945381974,3.5715,-0.3425,3.5878849619,47.69,23.85,53.321277179,134.53
2019-04-01 03:30:00,53.002,-32.518,62.1822509081,2.892,-0.418,2.9220520187,50.11,-32.1,59.5098487647,134.71,51.102,23.562,56.2723933026,2.892,-0.418,2.9220520187,48.21,23.98,53.844632973,134.58
2019-04-01 04:00:00,52.443,-32.743,61.8253370229,7.533,-0.7030000000000001,7.5657318218,44.91,-32.04,55.1676508472,134.71,50.803,23.317,55.8983657901,7.533,-0.7030000000000001,7.5657318218,43.27,24.02,49.4899312992,134.58
2019-04-01 04:30:00,52.185,-32.903,61.6918279353,7.775,-0.673,7.8040729110000004,44.41,-32.23,54.8727710253,134.99,50.595,23.357,55.7261471304,7.775,-0.673,7.8040729110000004,42.82,24.03,49.1018665633,134.86
2019-04-01 05:00:00,52.724,-32.7025,62.0425151187,2.854,-0.6025,2.9169028523,49.87,-32.1,59.3078991366,134.99,50.834,23.5475,56.0230337651,2.854,-0.6025,2.9169028523,47.98,24.15,53.7150155915,134.86
2019-04-01 05:30:00,54.469,-32.228,63.2891455544,2.479,-0.578,2.5454911118,51.99,-31.65,60.8661038674,134.68,52.479,23.732,57.5956010907,2.479,-0.578,2.5454911118,50.0,24.31,55.5965475547,134.54
2019-04-01 06:00:00,57.3985,-31.038,65.2529328555,2.2285,-0.538,2.2925218101000002,55.17,-30.5,63.0395026947,134.75,55.2585,25.012,60.6556012768,2.2285,-0.538,2.2925218101000002,53.03,25.55,58.8641096085,134.61
2019-04-01 06:30:00,64.484,-27.826,70.2315636448,2.2439999999999998,-0.296,2.2634380928,62.24,-27.53,68.0567300125,133.26,61.984,26.874,67.5590714264,2.2439999999999998,-0.296,2.2634380928,59.74,27.17,65.6283208684,133.13
2019-04-01 07:00:00,70.0665,-25.4705,74.5524029961,1.9765000000000001,-0.5505,2.0517315858,68.09,-24.92,72.5069272553,132.82,67.2765,28.8195,73.1894188561,1.9765000000000001,-0.5505,2.0517315858,65.3,29.37,71.6008861677,132.69
2019-04-01 07:30:00,78.1525,-22.2565,81.2598612385,2.2525,-0.6465000000000001,2.343441593,75.9,-21.61,78.9164247796,132.02,74.9425,31.2435,81.1944246762,2.2525,-0.6465000000000001,2.343441593,72.69,31.89,79.3776303501,131.89
2019-04-01 08:00:00,42.694,-24.878,49.4134852039,3.294,-0.6980000000000001,3.3671412206999998,39.4,-24.18,46.2280477632,132.8,41.284,29.472,50.724426463,3.294,-0.6980000000000001,3.3671412206999998,37.99,30.17,48.5125653826,132.67
2019-04-01 08:30:00,45.0435,-24.428,51.2410389849,4.7235,-0.648,4.7677412105,40.32,-23.78,46.8101570175,133.37,43.6335,30.182,53.0550228183,4.7235,-0.648,4.7677412105,38.91,30.83,49.6434990709,133.18
2019-04-01 09:00:00,46.2055,-24.236,52.1759707744,6.6155,-0.916,6.6786148452,39.59,-23.32,45.9476930868,133.28,44.8155,30.264,54.0771554009,6.6155,-0.916,6.6786148452,38.2,31.18,49.309556883,133.05
2019-04-01 09:30:00,47.3005,-24.392,53.2194228102,7.9205000000000005,-1.112,7.9981788083000005,39.38,-23.28,45.7465058775,133.39,45.9305,30.148,54.9409932041,7.9205000000000005,-1.112,7.9981788083000005,38.01,31.26,49.2132878398,133.16
2019-04-01 10:00:00,48.5945,-25.360500000000002,54.814052856,10.8445,-1.2505,10.9163606802,37.75,-24.11,44.7923497932,133.88,47.2945,29.5695,55.7774601474,10.8445,-1.2505,10.9163606802,36.45,30.82,47.7333730214,133.65
2019-04-01 10:30:00,49.553,-26.565,56.2245412076,13.693,-1.745,13.8037413044,35.86,-24.82,43.6116039604,134.25,48.353,28.675,56.216263074,13.693,-1.745,13.8037413044,34.66,30.42,46.1160709515,134.02
2019-04-01 11:00:00,48.933,-26.5305,55.6624282551,15.893,-2.1505,16.0378333714,33.04,-24.38,41.0612469367,132.64,47.863,27.3795,55.1407634083,15.893,-2.1505,16.0378333714,31.97,29.53,43.5212798525,132.41
2019-04-01 11:30:00,47.2785,-27.4255,54.6572466604,17.7885,-2.5055,17.9640825677,29.49,-24.92,38.6091504698,132.88,46.3785,26.6745,53.5022823111,17.7885,-2.5055,17.9640825677,28.59,29.18,40.8516890716,132.65
2019-04-01 12:00:00,46.57,-28.0085,54.3437298338,19.05,-2.6185,19.2291196431,27.52,-25.39,37.4433238375,132.99,45.77,26.2015,52.7390889403,19.05,-2.6185,19.2291196431,26.72,28.82,39.3007735293,132.76
2019-04-01 12:30:00,46.358,-28.312,54.3197340568,19.768,-2.922,19.9827902957,26.59,-25.39,36.7652036578,133.21,45.618,26.068,52.5408655049,19.768,-2.922,19.9827902957,25.85,28.99,38.8412486926,132.99
2019-04-01 13:00:00,45.859,-28.7405,54.1208298278,20.129,-3.1705,20.3771615111,25.73,-25.57,36.2747543065,133.16,45.149,25.6195,51.9113762219,20.129,-3.1705,20.3771615111,25.02,28.79,38.1426860617,132.93
2019-04-01 13:30:00,45.5165,-29.2715,54.1162866843,20.2865,-3.2115,20.5391288642,25.23,-26.06,36.2722552373,133.51,44.8365,25.3785,51.520675408,20.2865,-3.2115,20.5391288642,24.55,28.59,37.6840894808,133.29
2019-04-01 14:00:00,44.009,-29.685,53.0847558721,20.059,-3.155,20.3056028229,23.95,-26.53,35.7413402099,133.29,43.389,24.845,49.9987934454,20.059,-3.155,20.3056028229,23.33,28.0,36.4456979629,133.06
2019-04-01 14:30:00,42.1835,-29.8275,51.6635986793,19.4135,-3.0975,19.6590561447,22.77,-26.73,35.1136127449,133.42,41.6235,24.8425,48.4733489507,19.4135,-3.0975,19.6590561447,22.21,27.94,35.692123781,133.19
2019-04-01 15:00:00,41.3955,-29.8535,51.0374262919,18.5355,-2.8935,18.7599867404,22.86,-26.96,35.3471526435,133.66,40.8355,24.9965,47.878628557,18.5355,-2.8935,18.7599867404,22.3,27.89,35.7091318853,133.43
2019-04-01 15:30:00,40.5795,-29.7125,50.2944179457,17.2195,-2.6825,17.42719101,23.36,-27.03,35.7254881002,133.91,39.9995,25.3375,47.3492228711,17.2195,-2.6825,17.42719101,22.78,28.02,36.1116158597,133.68
2019-04-01 16:00:00,40.0835,-29.4395,49.7329984266,15.5835,-2.4095,15.7686766249,24.5,-27.03,36.4811033276,133.79,39.4435,25.5905,47.0176922286,15.5835,-2.4095,15.7686766249,23.86,28.0,36.7872206072,133.57
2019-04-01 16:30:00,39.746,-29.2125,49.3266122114,13.576,-2.1525,13.7455822812,26.17,-27.06,37.6445547191,133.9,39.026,25.9175,46.848110765,13.576,-2.1525,13.7455822812,25.45,28.07,37.8896740551,133.67
2019-04-01 17:00:00,37.935,-29.496,48.0528692275,11.305,-1.796,11.4467742618,26.63,-27.7,38.4245611556,134.22,37.195,25.924,45.3378627749,11.305,-1.796,11.4467742618,25.89,27.72,37.9300738201,134.0
2019-04-01 17:30:00,37.5535,-29.1995,47.5696979442,8.8635,-1.3495,8.9656445669,28.69,-27.85,39.9842293911,134.1,36.7035,26.1905,45.0897904464,8.8635,-1.3495,8.9656445669,27.84,27.54,39.16014811,133.87
2019-04-01 18:00:00,37.2205,-28.916,47.132798307,6.8004999999999995,-1.176,6.9014329128,30.42,-27.74,41.1689688965,134.1,36.3005,26.504,44.9465050504,6.8004999999999995,-1.176,6.9014329128,29.5,27.68,40.4528416802,133.87
2019-04-01 18:30:00,36.2535,-28.903,46.3648538362,4.9135,-0.893,4.9939895124,31.34,-28.01,42.0327931501,134.02,35.2735,26.507,44.1230195165,4.9135,-0.893,4.9939895124,30.36,27.4,40.896082942,133.79
2019-04-01 19:00:00,35.924,-28.5465,45.8850350142,3.124,-0.8165,3.2289391834,32.8,-27.73,42.9510523736,133.86,34.894,26.7335,43.9576075128,3.124,-0.8165,3.2289391834,31.77,27.55,42.0515802319,133.63
2019-04-01 19:30:00,36.5325,-28.0515,46.0598546296,2.2225,-0.7315,2.3397859945,34.31,-27.32,43.8583914434,133.69,35.4125,27.0285,44.5486808839,2.2225,-0.7315,2.3397859945,33.19,27.76,43.2688536941,133.46
2019-04-01 20:00:00,53.1475,-24.588,58.5595978491,16.8375,2.062,16.9632912564,36.31,-26.65,45.0404107441,133.18,51.9175,30.222,60.0732560317,16.8375,2.062,16.9632912564,35.08,28.16,44.9843528352,133.05
2019-04-01 20:30:00,54.531,-24.1905,59.6557646104,16.981,2.5395,17.169840455,37.55,-26.73,46.0922488061,133.36,53.261,30.6595,61.4551792874,16.981,2.5395,17.169840455,36.28,28.12,45.9017733862,133.23
2019-04-01 21:00:00,40.0535,-26.5275,48.0415561623,3.6734999999999998,0.3925,3.6944090867,36.38,-26.92,45.2569420089,132.83,38.8135,27.8925,47.7962272413,3.6734999999999998,0.3925,3.6944090867,35.14,27.5,44.6214029363,132.71
2019-04-01 21:30:00,35.9425,-27.353,45.1669117303,1.3425,-0.41300000000000003,1.4045907767,34.6,-26.94,43.8511527785,132.25,34.8025,26.687,43.85669818,1.3425,-0.41300000000000003,1.4045907767,33.46,27.1,43.0578866179,132.12
2019-04-01 22:00:00,33.738,-28.295,44.0324842474,1.348,-0.34500000000000003,1.3914485258,32.39,-27.95,42.7821761952,132.6,32.698,26.015,41.7844400345,1.348,-0.34500000000000003,1.3914485258,31.35,26.36,40.9593957475,132.47
2019-04-01 22:30:00,31.6125,-29.308,43.1081085209,1.5125000000000002,-0.198,1.5254049462000001,30.1,-29.11,41.8736444557,133.21,30.7125,25.582,39.9711943811,1.5125000000000002,-0.198,1.5254049462000001,29.2,25.78,38.951872869,133.09
2019-04-01 23:00:00,28.798000000000002,-30.0345,41.6100467946,1.468,-0.5145000000000001,1.555549501,27.33,-29.52,40.2288366722,133.59,28.018,25.1755,37.6671491389,1.468,-0.5145000000000001,1.555549501,26.55,25.69,36.9442634248,133.46
2019-04-01 23:30:00,26.7585,-30.521,40.5900081701,1.4585,-0.451,1.5266378909,25.3,-30.07,39.2975177333,133.68,26.0885,24.779,35.9806708282,1.4585,-0.451,1.5266378909,24.63,25.23,35.2588967496,133.54
2019-04-02 00:00:00,24.43,-31.132,39.5730504763,1.45,-0.402,1.5046939888000002,22.98,-30.73,38.3720379964,133.92,23.87,24.328,34.0826713155,1.45,-0.402,1.5046939888000002,22.42,24.73,33.3800733972,133.79
2019-04-02 00:30:00,23.3685,-31.489,39.2128029252,1.6885,-0.439,1.7446355637000002,21.68,-31.05,37.8698415629,134.08,22.8885,24.141,33.2666697048,1.6885,-0.439,1.7446355637000002,21.2,24.58,32.4594577897,133.94
2019-04-02 01:00:00,24.2475,-31.787,39.9794275253,2.8375,-0.497,2.8806970077000003,21.41,-31.29,37.9137468473,134.29,23.7675,24.053,33.8148024577,2.8375,-0.497,2.8806970077000003,20.93,24.55,32.2609268311,134.16
2019-04-02 01:30:00,25.203,-31.629,40.4423645451,2.613,-0.509,2.6621138218000002,22.59,-31.12,38.4546811195,134.13,24.673000000000002,24.091,34.4838108393,2.613,-0.509,2.6621138218000002,22.06,24.6,33.0424514829,133.99
2019-04-02 02:00:00,26.3055,-31.0375,40.6854487071,2.2855,-0.6775,2.3838029491,24.02,-30.36,38.7129177407,133.79,25.6955,24.3125,35.3745159189,2.2855,-0.6775,2.3838029491,23.41,24.99,34.2421991116,133.65
2019-04-02 02:30:00,27.4175,-30.924500000000002,41.3284890421,2.1675,-0.5145000000000001,2.2277267561,25.25,-30.41,39.5263279347,134.12,26.7475,24.6255,36.3571726967,2.1675,-0.5145000000000001,2.2277267561,24.58,25.14,35.1595790646,133.99
2019-04-02 03:00:00,27.2155,-30.9915,41.2450786458,2.1655,-0.42150000000000004,2.2061397281,25.05,-30.57,39.5224923303,134.12,26.5555,24.5885,36.1910059614,2.1655,-0.42150000000000004,2.2061397281,24.39,25.01,34.9338260143,133.99
2019-04-02 03:30:00,27.019,-31.1015,41.19866094,2.319,-0.48150000000000004,2.368460101,24.7,-30.62,39.3404931337,134.21,26.379,24.5385,36.0276230586,2.319,-0.48150000000000004,2.368460101,24.06,25.02,34.7114390367,134.09
2019-04-02 04:00:00,26.9355,-31.1185,41.1568001975,2.1655,-0.4985,2.222136922,24.77,-30.62,39.384480446,134.12,26.2855,24.4815,35.9203473327,2.1655,-0.4985,2.222136922,24.12,24.98,34.7242681708,134.0
2019-04-02 04:30:00,27.071,-31.3875,41.4489348144,2.421,-0.41750000000000004,2.4567350793,24.65,-30.97,39.5823622337,134.28,26.431,24.3225,35.9191003124,2.421,-0.41750000000000004,2.4567350793,24.01,24.74,34.475320158,134.15
2019-04-02 05:00:00,27.267,-31.307,41.516473092,2.717,-0.337,2.7378199356,24.55,-30.97,39.5201644733,134.28,26.627,24.403,36.1179115952,2.717,-0.337,2.7378199356,23.91,24.74,34.4057509728,134.15
2019-04-02 05:30:00,27.262,-31.088,41.3482815604,1.912,-0.268,1.930691068,25.35,-30.82,39.9060759785,134.44,26.592,24.792,36.356261193899996,1.912,-0.268,1.930691068,24.68,25.06,35.1725176807,134.31
2019-04-02 06:00:00,28.2455,-30.8485,41.8262862623,1.8455,-0.3985,1.8880340304,26.4,-30.45,40.3008994937,134.56,27.5255,25.0415,37.2119587297,1.8455,-0.3985,1.8880340304,25.68,25.44,36.1476970221,134.43
2019-04-02 06:30:00,30.381,-29.360500000000002,42.2497824994,1.461,-0.5805,1.5721009033,28.92,-28.78,40.8001813721,133.44,29.521,25.6195,39.0876991041,1.461,-0.5805,1.5721009033,28.06,26.2,38.3901497783,133.31
2019-04-02 07:00:00,32.713,-28.0915,43.1192850271,1.583,-0.5315,1.6698446784,31.13,-27.56,41.5768024264,133.19,31.743,26.6685,41.4587378154,1.583,-0.5315,1.6698446784,30.16,27.2,40.6136134812,133.06
2019-04-02 07:30:00,36.984,-26.109,45.2713611127,2.184,-0.739,2.3056402581,34.8,-25.37,43.0659598755,132.19,35.814,27.761,45.3135268656,2.184,-0.739,2.3056402581,33.63,28.5,44.0820473662,132.06
2019-04-02 08:00:00,40.0975,-25.0275,47.2671689707,3.1475,-0.7675000000000001,3.2397241395,36.95,-24.26,44.2023766329,131.78,38.8175,28.4625,48.1343142934,3.1475,-0.7675000000000001,3.2397241395,35.67,29.23,46.1166108902,131.65
2019-04-02 08:30:00,41.7755,-24.265,48.3113094963,3.7155,-0.835,3.8081708536,38.06,-23.43,44.6937187981,131.78,40.4555,29.145,49.860590703,3.7155,-0.835,3.8081708536,36.74,29.98,47.4197005473,131.65
2019-04-02 09:00:00,41.539,-24.526,48.2391251683,5.269,-1.006,5.3641771969,36.27,-23.52,43.228501015,131.6,40.289,28.754,49.4974346507,5.269,-1.006,5.3641771969,35.02,29.76,45.9571321995,131.47
2019-04-02 09:30:00,41.6965,-24.89,48.560376978,6.9165,-1.22,7.0232736135,34.78,-23.67,42.0703850707,131.45,40.5065,28.19,49.3503053917,6.9165,-1.22,7.0232736135,33.59,29.41,44.6456739226,131.32
2019-04-02 10:00:00,41.148,-25.8855,48.6129305252,8.878,-1.5155,9.0064212787,32.27,-24.37,40.4382220183,131.6,40.088,27.3945,48.5541591859,8.878,-1.5155,9.0064212787,31.21,28.91,42.5423577156,131.47
2019-04-02 10:30:00,44.663,-26.861,52.1181052035,14.103,-2.021,14.2470716289,30.56,-24.84,39.3819654157,131.66,43.703,26.479,51.0988223935,14.103,-2.021,14.2470716289,29.6,28.5,41.0902664873,131.52
2019-04-02 11:00:00,47.038,-27.153,54.312603077,17.388,-2.583,17.5788063588,29.65,-24.57,38.5072382806,131.24,46.108,25.807,52.8388958344,17.388,-2.583,17.5788063588,28.72,28.39,40.38354244,131.11
2019-04-02 11:30:00,46.0185,-27.695,53.7095463326,19.0885,-2.725,19.2820242,26.93,-24.97,36.7250023826,131.58,45.2285,25.535,51.9389395083,19.0885,-2.725,19.2820242,26.14,28.26,38.4958075639,131.46
2019-04-02 12:00:00,46.646,-27.8735,54.3395005337,20.026,-3.0635,20.25896612,26.62,-24.81,36.3890161999,131.58,45.876,25.3465,52.4123309752,20.026,-3.0635,20.25896612,25.85,28.41,38.4102928914,131.46
2019-04-02 12:30:00,46.178,-27.167,53.5766140494,17.608,-2.547,17.791258331,28.57,-24.62,37.7145767575,131.65,45.308,26.073,52.2744315416,17.608,-2.547,17.791258331,27.7,28.62,39.829566907,131.53
2019-04-02 13:00:00,39.9075,-27.1375,48.2602575884,13.4375,-2.0575,13.5941057999,26.47,-25.08,36.4646033847,131.85,39.1275,26.2825,47.1352422557,13.4375,-2.0575,13.5941057999,25.69,28.34,38.2509045645,131.72
2019-04-02 13:30:00,44.642,-28.914,53.1876636073,19.502,-3.084,19.7443424808,25.14,-25.83,36.0445349533,132.28,43.952,24.846,50.488632582,19.502,-3.084,19.7443424808,24.45,27.93,37.1199057111,132.16
2019-04-02 14:00:00,35.9985,-27.6045,45.3640873654,10.7985,-1.9745,10.9775339899,25.2,-25.63,35.943523756,131.41,35.2985,25.4655,43.5255763029,10.7985,-1.9745,10.9775339899,24.5,27.44,36.7859157831,131.28
2019-04-02 14:30:00,36.6655,-27.2295,45.670609373,10.9855,-2.2995,11.2235872385,25.68,-24.93,35.7906035154,131.12,35.9255,25.5705,44.0963946429,10.9855,-2.2995,11.2235872385,24.94,27.87,37.3997393039,131.0
2019-04-02 15:00:00,40.6275,-28.286,49.5044599228,13.0275,-2.466,13.2588427945,27.6,-25.82,37.794608081,132.81,39.8175,25.914,47.5075646845,13.0275,-2.466,13.2588427945,26.79,28.38,39.0272789213,132.68
2019-04-02 15:30:00,42.003,-28.098,50.5346377547,12.983,-2.078,13.1482460047,29.02,-26.02,38.976926507900004,133.22,41.133,26.492,48.9259619527,12.983,-2.078,13.1482460047,28.15,28.57,40.1081961699,133.09
2019-04-02 16:00:00,39.43,-27.4095,48.0208870206,9.78,-1.7695,9.9387891742,29.65,-25.64,39.1986237003,132.95,38.5,26.9505,46.9955258535,9.78,-1.7695,9.9387891742,28.72,28.72,40.6162135114,132.82
2019-04-02 16:30:00,41.4895,-27.022,49.513302195,9.2995,-1.4020000000000001,9.4045895312,32.19,-25.62,41.1409832163,132.99,40.4595,27.458,48.8969621168,9.2995,-1.4020000000000001,9.4045895312,31.16,28.86,42.4716988123,132.86
2019-04-02 17:00:00,39.4595,-26.608,47.5924133056,5.2795,-1.138,5.4007558962,34.18,-25.47,42.6262043818,132.89,38.3295,27.762,47.3273622152,5.2795,-1.138,5.4007558962,33.05,28.9,43.9034451951,132.76
2019-04-02 17:30:00,41.836,-27.346,49.980542334,8.946,-1.186,9.0242734888,32.89,-26.16,42.0249651993,132.93,40.756,27.144,48.9678289492,8.946,-1.186,9.0242734888,31.81,28.33,42.596537418,132.81
2019-04-02 18:00:00,39.056,-27.9455,48.0241825152,7.256,-1.0555,7.332367711,31.8,-26.89,41.6450729379,133.28,38.046,26.8745,46.5804343716,7.256,-1.0555,7.332367711,30.79,27.93,41.5705304272,133.15
2019-04-02 18:30:00,39.089,-28.0695,48.1232454355,5.079,-1.1295,5.2030770944,34.01,-26.94,43.3871374949,133.58,37.969,27.0205,46.6020641308,5.079,-1.1295,5.2030770944,32.89,28.15,43.2917382418,133.46
2019-04-02 19:00:00,40.633,-27.5605,49.0980839672,4.143,-0.9305,4.2462076315,36.49,-26.63,45.1738530568,133.2,39.393,27.2095,47.8765635698,4.143,-0.9305,4.2462076315,35.25,28.14,45.1045685048,133.08
2019-04-02 19:30:00,41.0025,-27.4095,49.3202361764,3.8225,-0.8995000000000001,3.9269080076,37.18,-26.51,45.6632510888,133.04,39.7225,27.3305,48.216524517,3.8225,-0.8995000000000001,3.9269080076,35.9,28.23,45.6699343113,132.91
2019-04-02 20:00:00,39.8775,-26.843,48.0703823081,1.7575,-0.363,1.7945961245,38.12,-26.48,46.4147045665,133.04,38.5675,27.777,47.5290835726,1.7575,-0.363,1.7945961245,36.81,28.14,46.3339583891,132.91
2019-04-02 20:30:00,40.115,-26.6455,48.1580304337,1.595,-0.2255,1.6108616483,38.52,-26.42,46.7098148144,132.9,38.765,27.924500000000002,47.7755473569,1.595,-0.2255,1.6108616483,37.17,28.15,46.626509627,132.77
2019-04-02 21:00:00,39.108,-26.8785,47.4540770245,1.8780000000000001,-0.3985,1.9198141186000002,37.23,-26.48,45.6865768033,132.4,37.808,27.2515,46.6056768672,1.8780000000000001,-0.3985,1.9198141186000002,35.93,27.65,45.3374833885,132.27
2019-04-02 21:30:00,37.289,-27.2035,46.1573388883,1.609,-0.5135000000000001,1.6889533001,35.68,-26.69,44.5580351901,131.88,36.079,26.5065,44.769283926,1.609,-0.5135000000000001,1.6889533001,34.47,27.02,43.7979599982,131.75
2019-04-02 22:00:00,35.516,-28.09,45.2817220962,1.866,-0.49,1.9292630716999999,33.65,-27.6,43.5210581213,132.33,34.406,25.92,43.0768990992,1.866,-0.49,1.9292630716999999,32.54,26.41,41.9087067326,132.2
2019-04-02 22:30:00,32.9595,-29.476,44.2172275957,1.6695,-0.436,1.7254930455,31.29,-29.04,42.6894096937,133.49,31.9795,25.614,40.9727399163,1.6695,-0.436,1.7254930455,30.31,26.05,39.9662182349,133.36
2019-04-02 23:00:00,30.06,-30.267,42.6578819094,1.56,-0.247,1.5794331262,28.5,-30.02,41.3938449531,133.84,29.23,25.143,38.5559768259,1.56,-0.247,1.5794331262,27.67,25.39,37.5537082057,133.71
2019-04-02 23:30:00,28.432,-30.8555,41.9576036524,1.562,-0.1555,1.5697210739,26.87,-30.7,40.7981237314,134.47,27.682,25.0245,37.3164671995,1.562,-0.1555,1.5697210739,26.12,25.18,36.280667028,134.33
2019-04-03 00:00:00,26.958,-31.0725,41.1367721175,1.5779999999999998,-0.10250000000000001,1.5813254725,25.38,-30.97,40.0410451912,134.18,26.288,24.6775,36.0560390261,1.5779999999999998,-0.10250000000000001,1.5813254725,24.71,24.78,34.9947496062,134.05
2019-04-03 00:30:00,26.2465,-31.252,40.8113497235,1.7665000000000002,-0.162,1.7739126951,24.48,-31.09,39.5709299865,134.53,25.6265,24.688,35.5839127451,1.7665000000000002,-0.162,1.7739126951,23.86,24.85,34.4502844691,134.4
2019-04-03 01:00:00,25.595,-30.8965,40.1210385864,1.5750000000000002,-0.17650000000000002,1.5848587476,24.02,-30.72,38.9958818339,133.53,24.985,24.2435,34.8137547135,1.5750000000000002,-0.17650000000000002,1.5848587476,23.41,24.42,33.8284569556,133.4
2019-04-03 01:30:00,26.941,-30.3385,40.573908651400004,1.411,-0.17850000000000002,1.4222458472000001,25.53,-30.16,39.5146365288,133.2,26.251,24.4915,35.9019299377,1.411,-0.17850000000000002,1.4222458472000001,24.84,24.67,35.0090631123,133.06
2019-04-03 02:00:00,29.373,-30.0635,42.030788254,1.603,-0.14350000000000002,1.6094102181,27.77,-29.92,40.8213093862,133.24,28.583,24.9065,37.9120248899,1.603,-0.14350000000000002,1.6094102181,26.98,25.05,36.8160685028,133.1
2019-04-03 02:30:00,30.0685,-30.1085,42.5515741718,1.7785000000000002,-0.1385,1.7838846656,28.29,-29.97,41.2131653722,133.46,29.2585,24.9515,38.4530515629,1.7785000000000002,-0.1385,1.7838846656,27.48,25.09,37.2109997178,133.33
2019-04-03 03:00:00,29.809,-30.1105,42.3700211382,1.869,-0.2305,1.8831599109,27.94,-29.88,40.9079209934,133.35,28.999,24.8195,38.1700089239,1.869,-0.2305,1.8831599109,27.13,25.05,36.9261343766,133.22
2019-04-03 03:30:00,29.3515,-30.688,42.4648548361,1.8215,-0.358,1.8563475564,27.53,-30.33,40.961076646,134.12,28.4615,25.032,37.903271709,1.8215,-0.358,1.8563475564,26.64,25.39,36.8013817675,133.99
2019-04-03 04:00:00,28.765,-30.463,41.8977277904,1.565,-0.483,1.6378382093,27.2,-29.98,40.4801235176,134.08,28.005,25.107,37.6117199022,1.565,-0.483,1.6378382093,26.44,25.59,36.7956750176,133.95
2019-04-03 04:30:00,28.5295,-30.526,41.7824011547,1.5495,-0.296,1.5775190173,26.98,-30.23,40.5188018085,134.15,27.7895,25.234,37.5367961639,1.5495,-0.296,1.5775190173,26.24,25.53,36.6103605554,134.01
2019-04-03 05:00:00,28.057,-30.9525,41.7762193748,1.5070000000000001,-0.3425,1.5454304417,26.55,-30.61,40.5200518262,134.65,27.327,25.2175,37.1845026221,1.5070000000000001,-0.3425,1.5454304417,25.82,25.56,36.33161158,134.52
2019-04-03 05:30:00,29.065,-30.5595,42.1741302845,1.8050000000000002,-0.5095000000000001,1.8755306582,27.26,-30.05,40.5722824105,133.96,28.305,24.9805,37.7518000266,1.8050000000000002,-0.5095000000000001,1.8755306582,26.5,25.49,36.7694179992,133.82
2019-04-03 06:00:00,30.427,-30.05,42.7645276953,2.077,-0.66,2.1793414143,28.35,-29.39,40.8349678584,133.73,29.607,25.34,38.970373991,2.077,-0.66,2.1793414143,27.53,26.0,37.866883948899996,133.59
2019-04-03 06:30:00,33.4455,-28.82,44.1496757661,2.2955,-0.64,2.3830485203,31.15,-28.18,42.0051770619,133.24,32.4655,26.15,41.6873025063,2.2955,-0.64,2.3830485203,30.17,26.79,40.3476517284,133.1
2019-04-03 07:00:00,36.251,-27.599,45.5613849877,2.311,-0.509,2.3663900777,33.94,-27.09,43.4257032183,132.87,35.121,26.981,44.288361925,2.311,-0.509,2.3663900777,32.81,27.49,42.8041610127,132.73
2019-04-03 07:30:00,42.559,-25.0455,49.3816317192,4.6690000000000005,-0.3255,4.6803323867,37.89,-24.72,45.2408056957,131.71,41.229,28.5445,50.1459761222,4.6690000000000005,-0.3255,4.6803323867,36.56,28.87,46.5844448287,131.57
2019-04-03 08:00:00,45.417,-24.3425,51.5292266122,6.697,-0.10250000000000001,6.6977843538,38.72,-24.24,45.68168123,132.38,44.057,29.7275,53.1483161093,6.697,-0.10250000000000001,6.6977843538,37.36,29.83,47.8079334421,132.24
2019-04-03 08:30:00,46.892,-24.715,53.00651742,8.682,-0.505,8.6966745943,38.21,-24.21,45.2341486048,133.16,45.572,29.885,54.4969761455,8.682,-0.505,8.6966745943,36.89,30.39,47.7956504297,133.02
2019-04-03 09:00:00,46.7455,-25.4215,53.2108488233,9.6055,-1.4815,9.7190777597,37.14,-23.94,44.1871384002,133.0,45.4755,28.9685,53.9184114427,9.6055,-1.4815,9.7190777597,35.87,30.45,47.0516673456,132.86
2019-04-03 09:30:00,45.8705,-25.8245,52.6403606608,10.4905,-1.5745,10.6079988923,35.38,-24.25,42.8929702865,132.56,44.6705,28.2755,52.8673573247,10.4905,-1.5745,10.6079988923,34.18,29.85,45.3794546023,132.43
2019-04-03 10:00:00,47.1385,-25.8855,53.7782232181,10.7585,-1.5455,10.8689416458,36.38,-24.34,43.7714518836,132.48,45.8885,28.1245,53.8213891729,10.7585,-1.5455,10.8689416458,35.13,29.67,45.9828859468,132.35
2019-04-03 10:30:00,46.5695,-26.693,53.6771327406,11.6295,-2.053,11.80932171,34.94,-24.64,42.7543354527,132.74,45.4095,27.527,53.1013975263,11.6295,-2.053,11.80932171,33.78,29.58,44.9006102408,132.61
2019-04-03 11:00:00,42.6085,-25.6435,49.7300046702,7.1085,-1.4835,7.261648883,35.5,-24.16,42.9413041255,132.37,41.3885,28.2665,50.1198858189,7.1085,-1.4835,7.261648883,34.28,29.75,45.3892156795,132.24
2019-04-03 11:30:00,42.0485,-25.0665,48.9530977008,4.9485,-1.0365,5.0558861241,37.1,-24.03,44.2023856822,132.72,40.7785,29.0935,50.0930913849,4.9485,-1.0365,5.0558861241,35.83,30.13,46.8145896062,132.58
2019-04-03 12:00:00,43.6935,-25.278,50.4787007187,6.6135,-1.308,6.7416056137,37.08,-23.97,44.1529987657,132.66,42.4135,28.842,51.2909928374,6.6135,-1.308,6.7416056137,35.8,30.15,46.8045136712,132.53
2019-04-03 12:30:00,43.2105,-25.259,50.0516172691,6.6005,-1.209,6.7103115613,36.61,-24.05,43.8029062963,132.5,41.9505,28.781,50.8742607932,6.6005,-1.209,6.7103115613,35.35,29.99,46.3575517041,132.37
2019-04-03 13:00:00,43.8495,-25.6935,50.8225795538,7.8895,-1.5434999999999999,8.0390672655,35.96,-24.15,43.3167877387,132.67,42.6395,28.4365,51.2519413535,7.8895,-1.5434999999999999,8.0390672655,34.75,29.98,45.8951293712,132.54
2019-04-03 13:30:00,43.9585,-26.704,51.4339706639,9.1685,-1.984,9.3807061701,34.79,-24.72,42.6781267162,133.13,42.7985,27.856,51.0653340168,9.1685,-1.984,9.3807061701,33.63,29.84,44.9600100089,133.0
2019-04-03 14:00:00,39.6885,-26.6695,47.816725761,7.4485,-1.4495,7.5882278893,32.24,-25.22,40.9324565596,132.92,38.6485,27.7005,47.5502287324,7.4485,-1.4495,7.5882278893,31.2,29.15,42.6985069997,132.79
2019-04-03 14:30:00,41.876,-27.0325,49.8433088012,9.766,-2.0125,9.9712041525,32.11,-25.02,40.7069097329,132.27,40.846,26.8275,48.8682972105,9.766,-2.0125,9.9712041525,31.08,28.84,42.3994339585,132.15
2019-04-03 15:00:00,37.2135,-25.643,45.1930086545,3.8435,-0.973,3.9647473123,33.37,-24.67,41.4989855298,131.8,36.1135,27.847,45.6030732654,3.8435,-0.973,3.9647473123,32.27,28.82,43.2659831739,131.67
2019-04-03 15:30:00,36.411,-26.359,44.950615146,3.8609999999999998,-0.989,3.9856545259000002,32.55,-25.37,41.269109513,132.12,35.351,27.381,44.7147890748,3.8609999999999998,-0.989,3.9856545259000002,31.49,28.37,42.3848675827,131.99
2019-04-03 16:00:00,40.595,-26.447,48.4499518472,6.765,-1.197,6.8700825323,33.83,-25.25,42.2141137536,131.74,39.455,27.013,47.8163067792,6.765,-1.197,6.8700825323,32.69,28.21,43.1791639567,131.61
2019-04-03 16:30:00,41.8965,-26.5255,49.5874869549,6.7665,-1.1855,6.8695656704,35.13,-25.34,43.3154995354,132.26,40.7065,27.3545,49.0437336721,6.7665,-1.1855,6.8695656704,33.94,28.54,44.3447313669,132.12
2019-04-03 17:00:00,48.769,-25.1185,54.8575829148,13.949,0.3015,13.9522579983,34.82,-25.42,43.1115854499,132.56,47.589,29.0015,55.7297041375,13.949,0.3015,13.9522579983,33.64,28.7,44.2192220646,132.43
2019-04-03 17:30:00,53.922,-24.0185,59.0294030653,17.102,1.3815,17.157708071,36.82,-25.4,44.7311122151,132.51,52.662,30.1115,60.6629102191,17.102,1.3815,17.157708071,35.56,28.73,45.7157139286,132.38
2019-04-03 18:00:00,57.0135,-23.2335,61.5656942176,18.5935,1.7465000000000002,18.6753448295,38.42,-24.98,45.826813112,132.03,55.6535,30.5665,63.4950626781,18.5935,1.7465000000000002,18.6753448295,37.06,28.82,46.9471617885,131.89
2019-04-03 18:30:00,43.31,-25.6645,50.343049771,3.88,-0.6745,3.9381912409,39.43,-24.99,46.6821700438,132.0,41.92,28.1455,50.4921337463,3.88,-0.6745,3.9381912409,38.04,28.82,47.7245639058,131.89
2019-04-03 19:00:00,47.9285,-24.737,53.9357050686,7.2985,-0.027,7.2985499416,40.63,-24.71,47.5539798545,131.94,46.4685,28.953,54.7503214717,7.2985,-0.027,7.2985499416,39.17,28.98,48.7250377116,131.8
2019-04-03 19:30:00,59.2335,-22.199,63.256644894,17.7635,2.351,17.9184020842,41.47,-24.55,48.1919433101,132.03,57.7235,31.551,65.783493775,17.7635,2.351,17.9184020842,39.96,29.2,49.4918336698,131.89
2019-04-03 20:00:00,58.338,-22.0765,62.3754286258,17.238,2.4435000000000002,17.4103226923,41.1,-24.52,47.8585457364,131.95,56.858,31.6635,65.0800230197,17.238,2.4435000000000002,17.4103226923,39.62,29.22,49.2295927263,131.82
2019-04-03 20:30:00,58.0515,-22.1365,62.1289086054,17.0115,2.3935,17.179056275,41.04,-24.53,47.8121584955,131.95,56.5815,31.6135,64.8141923077,17.0115,2.3935,17.179056275,39.57,29.22,49.1893616547,131.82
2019-04-03 21:00:00,49.7345,-23.8275,55.1477129762,10.1345,1.3625,10.2256782905,39.6,-25.19,46.9328893208,132.15,48.3345,30.0225,56.8996871389,10.1345,1.3625,10.2256782905,38.2,28.66,47.7560006701,132.01
2019-04-03 21:30:00,40.3005,-25.429,47.6525376161,2.3805,-0.069,2.38149979,37.92,-25.36,45.6185927008,131.3,38.9805,27.741,47.8439386051,2.3805,-0.069,2.38149979,36.6,27.81,45.9669022232,131.16
2019-04-03 22:00:00,37.1,-26.638,45.6726728362,1.3900000000000001,-0.298,1.4215850309,35.71,-26.34,44.3734120843,131.77,35.89,26.952,44.883208486,1.3900000000000001,-0.298,1.4215850309,34.5,27.25,43.9637634877,131.63
2019-04-03 22:30:00,34.6735,-27.6435,44.344274653,1.3235000000000001,-0.41350000000000003,1.3865909635,33.35,-27.23,43.0545630567,132.12,33.5935,26.2965,42.66179971,1.3235000000000001,-0.41350000000000003,1.3865909635,32.27,26.71,41.8900584865,131.98
2019-04-03 23:00:00,31.8565,-29.033,43.1016436027,1.3665,-0.673,1.5232370957999999,30.49,-28.36,41.6404815054,133.11,30.9165,25.717,40.2143514339,1.3665,-0.673,1.5232370957999999,29.55,26.39,39.618614312,132.97
2019-04-03 23:30:00,29.933,-29.475,42.0090480016,1.533,-0.585,1.6408272304,28.4,-28.89,40.5116291946,133.18,29.113,25.345,38.5996864495,1.533,-0.585,1.6408272304,27.58,25.93,37.8552677972,133.04
2019-04-04 00:00:00,28.215,-30.223,41.3462931107,1.695,-0.603,1.799064757,26.52,-29.62,39.7574496164,133.57,27.485,24.967,37.1318773293,1.695,-0.603,1.799064757,25.79,25.57,36.3173374575,133.43
2019-04-04 00:30:00,27.2525,-30.6405,41.0065726012,1.8025,-0.6605000000000001,1.919704795,25.45,-29.98,39.3256010761,133.83,26.5625,24.8195,36.353459072,1.8025,-0.6605000000000001,1.919704795,24.76,25.48,35.52869263,133.69
2019-04-04 01:00:00,26.6685,-31.0385,40.9218447104,1.6585,-0.4685,1.7234020134999999,25.01,-30.57,39.497151796,134.24,26.0085,24.7515,35.9037438786,1.6585,-0.4685,1.7234020134999999,24.35,25.22,35.0566812462,134.1
2019-04-04 01:30:00,28.2815,-30.79,41.8075034204,1.9715,-0.53,2.0414975508,26.31,-30.26,40.0984251561,134.17,27.5515,24.88,37.1227632626,1.9715,-0.53,2.0414975508,25.58,25.41,36.0555751584,134.03
2019-04-04 02:00:00,30.522,-30.0295,42.8177924962,2.012,-0.5595,2.088344859,28.51,-29.47,41.0036705674,133.39,29.672,25.0405,38.8259478217,2.012,-0.5595,2.088344859,27.66,25.6,37.6886667315,133.26
2019-04-04 02:30:00,30.276,-30.0445,42.6533487109,1.9460000000000002,-0.5745,2.0290308647,28.33,-29.47,40.8787206258,133.39,29.456,24.9555,38.6061253721,1.9460000000000002,-0.5745,2.0290308647,27.51,25.53,37.5310671311,133.26
2019-04-04 03:00:00,29.807,-30.507,42.6513106246,2.5869999999999997,-0.517,2.638154279,27.22,-29.99,40.5009691242,133.68,29.027,24.743,38.1416147797,2.5869999999999997,-0.517,2.638154279,26.44,25.26,36.5669413542,133.54
2019-04-04 03:30:00,29.228,-31.067,42.6548294218,3.128,-0.437,3.1583782231,26.1,-30.63,40.2418550765,134.06,28.518,24.523,37.6118844649,3.128,-0.437,3.1583782231,25.39,24.96,35.604124761,133.92
2019-04-04 04:00:00,28.4875,-31.3475,42.3580383457,3.0675,-0.4575,3.1014291061,25.42,-30.89,40.0046059848,134.21,27.7975,24.4025,36.9889579807,3.0675,-0.4575,3.1014291061,24.73,24.86,35.0655457679,134.06
2019-04-04 04:30:00,27.976,-31.493,42.124406524,2.776,-0.463,2.8143462829,25.2,-31.03,39.9737526385,134.51,27.316,24.447,36.6581459569,2.776,-0.463,2.8143462829,24.54,24.91,34.9674091119,134.37
2019-04-04 05:00:00,27.626,-31.561,41.9439220508,2.816,-0.611,2.8815233818,24.81,-30.95,39.6665929971,134.33,26.976,24.299,36.3062801317,2.816,-0.611,2.8815233818,24.16,24.91,34.701782375,134.18
2019-04-04 05:30:00,28.151,-31.246,42.0570008084,2.681,-0.766,2.7882820876,25.47,-30.48,39.7209176631,134.05,27.461,24.354,36.7045479062,2.681,-0.766,2.7882820876,24.78,25.12,35.2854474252,133.91
2019-04-04 06:00:00,28.872,-30.9035,42.2920642231,2.8120000000000003,-0.8635,2.9415941681,26.06,-30.04,39.7683944861,133.82,28.152,24.5465,37.3505791956,2.8120000000000003,-0.8635,2.9415941681,25.34,25.41,35.8857032814,133.68
2019-04-04 06:30:00,31.7135,-29.42,43.2583226934,2.8335,-0.84,2.95538868,28.88,-28.58,40.6309094164,133.0,30.8335,25.25,39.8530704244,2.8335,-0.84,2.95538868,28.0,26.09,38.2712437739,132.86
2019-04-04 07:00:00,34.7305,-28.153,44.7079303843,2.9505,-0.863,3.0741208906,31.78,-27.29,41.889288607,132.51,33.7005,26.097,42.6236684162,2.9505,-0.863,3.0741208906,30.75,26.96,40.8950375963,132.37
2019-04-04 07:30:00,38.8765,-26.562,47.084202194,3.3465,-0.922,3.4711880171000002,35.53,-25.64,43.8154139545,132.14,37.6665,27.338,46.5417174828,3.3465,-0.922,3.4711880171000002,34.32,28.26,44.4577327357,132.0
2019-04-04 08:00:00,49.702,-23.7855,55.1002614717,11.792,0.35450000000000004,11.7973274198,37.91,-24.14,44.9433832727,131.81,48.382,29.7745,56.8096714851,11.792,0.35450000000000004,11.7973274198,36.59,29.42,46.9506602722,131.65
2019-04-04 08:30:00,57.574,-21.6295,61.5028515294,18.784,1.6005,18.8520623872,38.79,-23.23,45.2139027291,131.72,56.194,31.7305,64.533636704,18.784,1.6005,18.8520623872,37.41,30.13,48.0346229297,131.48
2019-04-04 09:00:00,57.7495,-21.443,61.6020048314,18.9795,1.577,19.044903498,38.77,-23.02,45.0891705402,131.79,56.3795,31.907,64.7819779665,18.9795,1.577,19.044903498,37.4,30.33,48.1525586028,131.55
2019-04-04 09:30:00,57.761,-21.244,61.5438108749,18.501,1.6960000000000002,18.578574138,39.26,-22.94,45.4707730306,131.64,56.361,31.946,64.7851004244,18.501,1.6960000000000002,18.578574138,37.86,30.25,48.4607273986,131.4
2019-04-04 10:00:00,57.673,-21.2365,61.4586353676,18.093,1.5434999999999999,18.1587180508,39.58,-22.78,45.6673274891,131.74,56.263,31.9735,64.7134442852,18.093,1.5434999999999999,18.1587180508,38.17,30.43,48.8153029285,131.5
2019-04-04 10:30:00,46.308,-23.1275,51.7620722175,6.158,-0.40750000000000003,6.171468241,40.15,-22.72,46.132644624,131.9,44.868,30.2425,54.1086520831,6.158,-0.40750000000000003,6.171468241,38.71,30.65,49.3749592405,131.66
2019-04-04 11:00:00,42.3495,-24.2625,48.8072643825,1.8595000000000002,-0.9125000000000001,2.0713272315,40.49,-23.35,46.7403744101,131.9,40.8895,29.1475,50.2148181964,1.8595000000000002,-0.9125000000000001,2.0713272315,39.03,30.06,49.2640284589,131.66
2019-04-04 11:30:00,41.5585,-24.551,48.2686287691,1.8985,-0.711,2.0272699006,39.66,-23.84,46.2737636248,132.01,40.1485,28.929,49.4852411659,1.8985,-0.711,2.0272699006,38.25,29.64,48.39,131.77
2019-04-04 12:00:00,42.086,-24.383,48.639100372,2.926,-1.043,3.1063362664,39.16,-23.34,45.5879501623,132.12,40.696,29.117,50.0396253483,2.926,-1.043,3.1063362664,37.77,30.16,48.3342373479,131.89
2019-04-04 12:30:00,44.4965,-24.472,50.7820568336,5.6565,-1.142,5.7706287569,38.84,-23.33,45.3082166941,131.98,43.1265,29.008,51.9746002029,5.6565,-1.142,5.7706287569,37.47,30.15,48.0939019003,131.74
2019-04-04 13:00:00,43.1385,-25.5745,50.1496284383,7.8485,-1.3045,7.9561719753,35.29,-24.27,42.8300945598,132.52,41.9585,28.3555,50.641387249,7.8485,-1.3045,7.9561719753,34.11,29.66,45.2018550504,132.29
2019-04-04 13:30:00,44.3125,-25.9275,51.340363385,9.0025,-1.3675,9.105770835,35.31,-24.56,43.0115066,132.67,43.1225,28.1725,51.5096084483,9.0025,-1.3675,9.105770835,34.12,29.54,45.1307655596,132.45
2019-04-04 14:00:00,41.481,-26.371,49.153870671600004,7.821,-1.241,7.9188460018,33.66,-25.13,42.0061007474,132.6,40.381,27.769,49.0075761694,7.821,-1.241,7.9188460018,32.56,29.01,43.6088718038,132.45
2019-04-04 14:30:00,39.488,-26.2705,47.428275472,5.138,-1.2605,5.2903595577,34.35,-25.01,42.4902647674,132.42,38.338,27.7995,47.3562503187,5.138,-1.2605,5.2903595577,33.2,29.06,44.1216908108,132.3
2019-04-04 15:00:00,39.8475,-26.2215,47.701051545,4.7075,-1.4015,4.911696092,35.14,-24.82,43.021529494,132.55,38.6675,27.9085,47.6871044256,4.7075,-1.4015,4.911696092,33.96,29.31,44.8593100705,132.42
2019-04-04 15:30:00,42.3595,-26.0495,49.728298689,6.3895,-1.2195,6.5048359318,35.97,-24.83,43.70777734,132.7,41.1395,28.2105,49.8827702769,6.3895,-1.2195,6.5048359318,34.75,29.43,45.5377579597,132.57
2019-04-04 16:00:00,39.216,-26.644,47.4109416907,6.666,-1.3639999999999999,6.8041202223,32.55,-25.28,41.213843548,132.7,38.166,27.586,47.0917291252,6.666,-1.3639999999999999,6.8041202223,31.5,28.95,42.7826191344,132.57
2019-04-04 16:30:00,39.08,-26.112,47.0008823747,4.52,-1.262,4.6928716155,34.56,-24.85,42.5666078047,132.36,37.91,27.858,47.0450450526,4.52,-1.262,4.6928716155,33.39,29.12,44.3042492319,132.23
2019-04-04 17:00:00,42.788,-25.8195,49.9745887852,6.198,-1.1895,6.3111103817,36.59,-24.63,44.1074256787,132.42,41.528,28.3005,50.2542842378,6.198,-1.1895,6.3111103817,35.33,29.49,46.0203107334,132.28
2019-04-04 17:30:00,45.8295,-25.6085,52.4989365845,7.3495,-0.7085,7.3835711211,38.48,-24.9,45.833616484,133.04,44.4995,29.0315,53.1322264967,7.3495,-0.7085,7.3835711211,37.15,29.74,47.5877095477,132.9
2019-04-04 18:00:00,44.2575,-25.5835,51.1198765501,6.0375,-1.0735000000000001,6.1321944278,38.22,-24.51,45.4038379435,132.39,42.9175,28.4665,51.5000332864,6.0375,-1.0735000000000001,6.1321944278,36.88,29.54,47.251941759,132.25
2019-04-04 18:30:00,44.8965,-25.331,51.5495419306,5.2265,-0.8310000000000001,5.2921510986,39.67,-24.5,46.6257321658,132.34,43.4865,28.689,52.0973550504,5.2265,-0.8310000000000001,5.2921510986,38.26,29.52,48.3245072401,132.21
2019-04-04 19:00:00,44.169,-25.7075,51.1055390075,4.729,-1.1675,4.8709852443,39.44,-24.54,46.4513207562,132.21,42.769,28.2525,51.2580834332,4.729,-1.1675,4.8709852443,38.04,29.42,48.0892711527,132.08
