Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-04 19:30:00,43.045,-25.888,50.230076338800004,3.725,-1.008,3.858975123,39.32,-24.88,46.530385771,132.35,41.655,28.212,50.3096011612,3.725,-1.008,3.858975123,37.93,29.22,47.8799885129,132.22
2019-04-04 20:00:00,43.7295,-25.8995,50.823747112,4.4495000000000005,-0.8295,4.5261595752,39.28,-25.07,46.5985332387,132.23,42.3395,28.0705,50.7994707699,4.4495000000000005,-0.8295,4.5261595752,37.89,28.9,47.6535633505,132.09
2019-04-04 20:30:00,43.099,-26.0325,50.3509171441,4.679,-0.9725,4.7789954226999996,38.42,-25.06,45.8704698036,132.0,41.769,27.7375,50.1399867097,4.679,-0.9725,4.7789954226999996,37.09,28.71,46.9034348422,131.86
2019-04-04 21:00:00,42.084,-22.9195,47.9204187821,4.044,-0.8995000000000001,4.1428294981,38.04,-22.02,43.953634662,131.14,40.884,25.2805,48.0687542615,4.044,-0.8995000000000001,4.1428294981,36.84,26.18,45.1948890916,131.01
2019-04-04 21:30:00,40.2855,-17.1105,43.7686042786,3.6955,-0.7705000000000001,3.7749689403,36.59,-16.34,40.0727301291,132.72,39.5355,18.0295,43.4524870462,3.6955,-0.7705000000000001,3.7749689403,35.84,18.8,40.4715406181,132.58
2019-04-04 22:00:00,37.6715,-18.007,41.7539694071,3.6615,-0.767,3.7409719659,34.01,-17.24,38.1300104904,132.88,37.0015,17.193,40.8008609131,3.6615,-0.767,3.7409719659,33.34,17.96,37.8697398988,132.74
2019-04-04 22:30:00,33.477,-19.47,38.7271278176,3.287,-1.2,3.499195479,30.19,-18.27,35.2878024252,133.87,32.947,16.27,36.7453086665,3.287,-1.2,3.499195479,29.66,17.47,34.4226161121,133.73
2019-04-04 23:00:00,30.6755,-20.236,36.7489046946,2.9755000000000003,-0.9560000000000001,3.125305785,27.7,-19.28,33.749198509,134.17,30.2055,15.684,34.0346894543,2.9755000000000003,-0.9560000000000001,3.125305785,27.23,16.64,31.9117924912,134.02
2019-04-04 23:30:00,28.3675,-20.7725,35.1598039315,2.8675,-1.0225,3.0443492737,25.5,-19.75,32.2538757361,134.27,27.9775,15.2075,31.8435011031,2.8675,-1.0225,3.0443492737,25.11,16.23,29.8985785615,134.13
2019-04-05 00:00:00,27.404,-21.576999999999998,34.8790215602,3.484,-1.077,3.6466676569,23.92,-20.5,31.5026411591,134.98,27.074,14.773,30.8422276271,3.484,-1.077,3.6466676569,23.59,15.85,28.420249823,134.83
2019-04-05 00:30:00,26.7715,-22.21,34.7850156281,4.0715,-1.05,4.2047130996,22.7,-21.16,31.03281489,135.28,26.4615,14.28,30.0687442746,4.0715,-1.05,4.2047130996,22.39,15.33,27.1352353961,135.13
2019-04-05 01:00:00,26.3495,-22.0145,34.3356135885,3.1795,-0.6545000000000001,3.2461655072,23.17,-21.36,31.5134653759,134.74,26.0295,14.2455,29.6727002563,3.1795,-0.6545000000000001,3.2461655072,22.85,14.9,27.2787921287,134.59
2019-04-05 01:30:00,27.7025,-21.409,35.0110523585,2.9925,-0.769,3.0897276984,24.71,-20.64,32.1961752387,133.85,27.3225,14.371,30.8714212055,2.9925,-0.769,3.0897276984,24.33,15.14,28.6560377582,133.71
2019-04-05 02:00:00,29.411,-20.815,36.031529887,3.201,-0.895,3.323766839,26.21,-19.92,32.9206697988,133.45,28.981,14.735,32.5118222498,3.201,-0.895,3.323766839,25.78,15.63,30.1480563221,133.31
2019-04-05 02:30:00,30.35,-20.687,36.7297491007,2.7800000000000002,-0.617,2.847646221,27.57,-20.07,34.1014633117,134.03,29.89,15.163,33.5160956706,2.7800000000000002,-0.617,2.847646221,27.11,15.78,31.3681446694,133.89
2019-04-05 03:00:00,30.252,-20.807,36.7166822167,2.672,-0.587,2.7357180045,27.58,-20.22,34.1980233347,134.47,29.792,15.243,33.4650909606,2.672,-0.587,2.7357180045,27.12,15.83,31.4019633144,134.33
2019-04-05 03:30:00,31.086,-21.3835,37.7305376088,3.856,-0.7735000000000001,3.9328155627,27.23,-20.61,34.1503294274,135.4,30.646,15.1965,34.2068842231,3.856,-0.7735000000000001,3.9328155627,26.79,15.97,31.1888601908,135.25
2019-04-05 04:00:00,31.032,-21.651,37.8384833866,4.322,-0.981,4.4319346791,26.71,-20.67,33.7738508317,135.89,30.612,15.159,34.1597691005,4.322,-0.981,4.4319346791,26.29,16.14,30.8490469869,135.75
2019-04-05 04:30:00,30.9565,-22.0225,37.9907277964,4.9665,-0.9925,5.0646992507,25.99,-21.03,33.4326337581,135.73,30.5465,14.7675,33.9288626172,4.9665,-0.9925,5.0646992507,25.58,15.76,30.0451992837,135.58
2019-04-05 05:00:00,29.7935,-22.065,37.0744773025,4.8235,-1.115,4.950694623,24.97,-20.95,32.594530216,135.96,29.4335,14.835,32.9607061097,4.8235,-1.115,4.950694623,24.61,15.95,29.3266875047,135.82
2019-04-05 05:30:00,30.844,-21.7845,37.761313222,5.584,-1.1245,5.6961000913,25.26,-20.66,32.63285461,135.67,30.454,14.9555,33.9280576551,5.584,-1.1245,5.6961000913,24.87,16.08,29.6155921771,135.52
2019-04-05 06:00:00,31.888,-21.513,38.4662672091,6.018,-1.293,6.1553369526,25.87,-20.22,32.8345138536,135.96,31.488,15.367,35.0376773345,6.018,-1.293,6.1553369526,25.47,16.66,30.4347909472,135.82
2019-04-05 06:30:00,34.7045,-20.3045,40.2078977379,6.2045,-1.1945000000000001,6.3184373464,28.5,-19.11,34.3138762019,135.07,34.2045,16.1055,37.8065463974,6.2045,-1.1945000000000001,6.3184373464,28.0,17.3,32.913371143,134.93
2019-04-05 07:00:00,37.705,-18.7365,42.1037226056,6.155,-1.1965,6.2702182777,31.55,-17.54,36.0978406556,134.37,37.105,17.2935,40.9371001324,6.155,-1.1965,6.2702182777,30.95,18.49,36.052497833,134.23
2019-04-05 07:30:00,41.542,-16.9685,44.8739095271,6.432,-1.3085,6.5637486431,35.11,-15.66,38.4440853708,133.04,40.822,18.3015,44.7367923107,6.432,-1.3085,6.5637486431,34.39,19.61,39.5881825802,132.9
2019-04-05 08:00:00,43.766,-16.5435,46.7883548359,6.7059999999999995,-1.5535,6.883589053,37.06,-14.99,39.9767895159,133.94,43.006,19.1665,47.0836570187,6.7059999999999995,-1.5535,6.883589053,36.3,20.72,41.7972295733,133.8
2019-04-05 08:30:00,43.41,-16.1715,46.32435118,6.64,-2.2415,7.0081325794,36.77,-13.93,39.3201958286,133.76,42.65,19.3985,46.8542879815,6.64,-2.2415,7.0081325794,36.01,21.64,42.0120185185,133.61
2019-04-05 09:00:00,42.8285,-16.3285,45.8355792425,7.6685,-2.5185,8.0714765997,35.16,-13.81,37.7748818661,133.97,42.1285,19.2915,46.3354344374,7.6685,-2.5185,8.0714765997,34.46,21.81,40.7819531165,133.82
2019-04-05 09:30:00,43.4355,-15.7155,46.1911203642,7.2355,-2.0955,7.5328334974,36.2,-13.62,38.6774404531,133.62,42.6855,19.7345,47.0266137469,7.2355,-2.0955,7.5328334974,35.45,21.83,41.6323359902,133.47
2019-04-05 10:00:00,49.9565,-14.1415,51.9194945517,7.4865,-2.3315,7.8411462491,42.47,-11.81,44.0814813726,133.46,48.9965,21.1285,53.3579471541,7.4865,-2.3315,7.8411462491,41.51,23.46,47.6807267143,133.32
2019-04-05 10:30:00,48.3605,-14.4965,50.4864979227,6.8105,-2.4965,7.2536489093,41.55,-12.0,43.2481502495,133.57,47.4305,20.8135,51.7962750833,6.8105,-2.4965,7.2536489093,40.62,23.31,46.8331132854,133.44
2019-04-05 11:00:00,49.2465,-14.3935,51.3068280495,8.7565,-2.8035,9.1943408954,40.49,-11.59,42.1161275523,133.36,48.3765,20.8565,52.6809201182,8.7565,-2.8035,9.1943408954,39.62,23.66,46.1469392268,133.22
2019-04-05 11:30:00,49.618,-14.850999999999999,51.7928385494,9.338,-2.761,9.7376262508,40.28,-12.09,42.0552790979,133.79,48.748,20.609,52.9254039663,9.338,-2.761,9.7376262508,39.41,23.37,45.8181732504,133.65
2019-04-05 12:00:00,46.4785,-15.3605,48.9509542553,7.8285,-2.4805,8.212082105,38.65,-12.88,40.7396232187,134.06,45.658500000000004,20.3095,49.9717361365,7.8285,-2.4805,8.212082105,37.83,22.79,44.1643861046,133.92
2019-04-05 12:30:00,47.5545,-15.211500000000001,49.9281504014,7.6045,-1.7915,7.812675118,39.95,-13.42,42.1437883916,133.92,46.6845,20.3685,50.9344513321,7.6045,-1.7915,7.812675118,39.08,22.16,44.9256274302,133.78
2019-04-05 13:00:00,47.7625,-15.2235,50.1299447287,6.5625,-1.6335000000000002,6.7627456332,41.2,-13.59,43.3835003198,134.2,46.8725,20.5065,51.1619761004,6.5625,-1.6335000000000002,6.7627456332,40.31,22.14,45.9899521635,134.06
2019-04-05 13:30:00,45.6435,-16.0315,48.377040882,5.6035,-1.6115,5.8306212791,40.04,-14.42,42.5574670299,134.58,44.7735,19.9585,49.0204857636,5.6035,-1.6115,5.8306212791,39.17,21.57,44.7163706041,134.44
2019-04-05 14:00:00,46.064,-16.5735,48.9548056706,7.164,-1.7735,7.3802573295,38.9,-14.8,41.6203075433,134.88,45.244,19.5865,49.3016279473,7.164,-1.7735,7.3802573295,38.08,21.36,43.6616078495,134.73
2019-04-05 14:30:00,45.827,-16.545,48.7221813346,6.6370000000000005,-1.615,6.8306657069,39.19,-14.93,41.9375845752,134.96,44.997,19.685,49.1144503583,6.6370000000000005,-1.615,6.8306657069,38.36,21.3,43.8768686212,134.82
2019-04-05 15:00:00,45.5115,-16.5135,48.4147943763,7.2015,-1.3035,7.3185186001,38.31,-15.21,41.2189301171,134.33,44.7115,19.3765,48.7295288762,7.2015,-1.3035,7.3185186001,37.51,20.68,42.8329604394,134.18
2019-04-05 15:30:00,43.653,-16.5185,46.6738176203,5.513,-1.3385,5.673160605,38.14,-15.18,41.049872107,133.8,42.843,19.0215,46.8757945133,5.513,-1.3385,5.673160605,37.33,20.36,42.5212711475,133.66
2019-04-05 16:00:00,44.607,-16.5965,47.5944141812,5.977,-1.2865,6.1138867548,38.63,-15.31,41.5532549868,133.8,43.787,18.9835,47.7249896936,5.977,-1.2865,6.1138867548,37.81,20.27,42.9006876402,133.66
2019-04-05 16:30:00,45.3745,-16.6145,48.3206670122,5.5645,-1.0545,5.6635351592,39.81,-15.56,42.7428321476,133.94,44.5145,19.0055,48.4019600894,5.5645,-1.0545,5.6635351592,38.95,20.06,43.812168401,133.8
2019-04-05 17:00:00,47.3815,-16.257,50.0928796462,5.9915,-0.967,6.0690329749,41.39,-15.29,44.1238733567,133.69,46.4715,19.283,50.3133620547,5.9915,-0.967,6.0690329749,40.48,20.25,45.2624888843,133.55
2019-04-05 17:30:00,47.772,-16.2105,50.4474409088,5.662,-1.0205,5.7532307663,42.11,-15.19,44.7659267747,133.4,46.842,19.2395,50.6392271293,5.662,-1.0205,5.7532307663,41.18,20.26,45.8940083235,133.26
2019-04-05 18:00:00,47.157,-16.169,49.85197298,5.377,-0.889,5.4499954128,41.78,-15.28,44.4864788447,133.45,46.237,19.291,50.0999286427,5.377,-0.889,5.4499954128,40.86,20.18,45.5716139719,133.32
2019-04-05 18:30:00,49.2555,-15.646,51.6807662119,6.6155,-0.186,6.6181142518,42.64,-15.46,45.3561594494,133.45,48.3055,19.814,52.2112624464,6.6155,-0.186,6.6181142518,41.69,20.0,46.23911872,133.32
2019-04-05 19:00:00,52.88,-14.633,54.8672861458,12.27,0.197,12.2715813569,40.61,-14.83,43.2331007447,133.09,52.01,20.607,55.943619377,12.27,0.197,12.2715813569,39.74,20.41,44.674777,132.95
2019-04-05 19:30:00,61.1145,-13.576,62.6042321752,18.9045,1.974,19.0072827161,42.21,-15.55,44.9831813015,133.24,60.1745,21.734,63.9791935417,18.9045,1.974,19.0072827161,41.27,19.76,45.7566443263,133.1
2019-04-05 20:00:00,62.0325,-12.9115,63.3619593171,19.1125,2.0385,19.2209036858,42.92,-14.95,45.4491903118,132.96,61.0825,22.2285,65.0013693587,19.1125,2.0385,19.2209036858,41.97,20.19,46.5737801773,132.82
2019-04-05 20:30:00,61.4715,-13.1615,62.8646991125,19.3415,1.7585000000000002,19.4212755632,42.13,-14.92,44.6938843691,133.14,60.5415,22.0685,64.4382798847,19.3415,1.7585000000000002,19.4212755632,41.2,20.31,45.9340407541,133.01
2019-04-05 21:00:00,53.261,-14.717,55.2568928732,12.591,0.7030000000000001,12.6106102152,40.67,-15.42,43.4951181169,132.98,52.381,20.453,56.2325027898,12.591,0.7030000000000001,12.6106102152,39.79,19.75,44.4219157624,132.84
2019-04-05 21:30:00,43.645,-17.044,46.8549246184,4.735,-1.084,4.8574974009,38.91,-15.96,42.0560304832,133.09,42.815,18.186,46.5172529391,4.735,-1.084,4.8574974009,38.08,19.27,42.6780892262,132.95
2019-04-05 22:00:00,42.033,-17.2025,45.4169472251,4.743,-0.9025000000000001,4.8281005840999995,37.29,-16.3,40.6968561439,132.14,41.253,17.5475,44.8299538841,4.743,-0.9025000000000001,4.8281005840999995,36.51,18.45,40.9069994011,131.99
2019-04-05 22:30:00,39.4605,-17.963,43.3566653382,4.0105,-0.833,4.0960956105,35.45,-17.13,39.371809712,132.89,38.7405,17.197,42.3858838442,4.0105,-0.833,4.0960956105,34.73,18.03,39.1312381608,132.76
2019-04-05 23:00:00,37.8915,-18.8495,42.3210281361,4.4115,-0.6495000000000001,4.4590562342,33.48,-18.2,38.1070912036,133.5,37.2415,16.6505,40.7942210675,4.4115,-0.6495000000000001,4.4590562342,32.83,17.3,37.1092832051,133.36
2019-04-05 23:30:00,36.5545,-19.4585,41.4109247965,4.5145,-0.5285000000000001,4.545329746,32.04,-18.93,37.2143319166,133.96,35.9345,16.3515,39.4798662928,4.5145,-0.5285000000000001,4.545329746,31.42,16.88,35.6672230486,133.82
2019-04-06 00:00:00,35.2245,-19.835,40.4251484258,4.5245,-0.355,4.5384055845999995,30.7,-19.48,36.3587733566,134.7,34.6645,16.365,38.3332856047,4.5245,-0.355,4.5384055845999995,30.14,16.72,34.4670567354,134.56
2019-04-06 00:30:00,34.071,-20.3445,39.6828895275,5.081,-0.3945,5.0962919118,28.99,-19.95,35.1912290209,135.03,33.551,15.9955,37.1688797417,5.081,-0.3945,5.0962919118,28.47,16.39,32.8507686364,134.89
2019-04-06 01:00:00,32.356,-20.6395,38.3783753727,4.946,-0.5895,4.9810065499,27.41,-20.05,33.9604269702,135.03,31.896,15.7105,35.555233458000004,4.946,-0.5895,4.9810065499,26.95,16.3,31.4959124332,134.89
2019-04-06 01:30:00,32.9825,-20.544,38.8574477063,4.7425,-0.554,4.7747483965,28.24,-19.99,34.5990996993,134.62,32.4825,15.546,36.0109833558,4.7425,-0.554,4.7747483965,27.74,16.1,32.0736277961,134.47
2019-04-06 02:00:00,34.748,-19.882,40.0339534395,4.368,-0.5720000000000001,4.4052931798,30.38,-19.31,35.9975068581,134.01,34.178,15.928,37.7072521937,4.368,-0.5720000000000001,4.4052931798,29.81,16.5,34.0717786445,133.86
2019-04-06 02:30:00,34.7865,-20.1225,40.1872565436,4.0965,-0.5525,4.1335902676,30.69,-19.57,36.3986400845,134.78,34.2165,16.0675,37.8012358065,4.0965,-0.5525,4.1335902676,30.12,16.62,34.4011453298,134.64
2019-04-06 03:00:00,34.118,-20.3275,39.7145462048,3.8280000000000003,-0.4675,3.8564413972000002,30.29,-19.86,36.2202112087,135.11,33.558,16.0125,37.1825163249,3.8280000000000003,-0.4675,3.8564413972000002,29.73,16.48,33.9921064366,134.96
2019-04-06 03:30:00,32.711,-20.394,38.5476945744,3.711,-0.624,3.7630967301,29.0,-19.77,35.0977620369,134.98,32.201,15.946,35.9329836919,3.711,-0.624,3.7630967301,28.49,16.57,32.9582311419,134.83
2019-04-06 04:00:00,32.679,-20.4055,38.5266332717,3.519,-0.5155000000000001,3.5565574999000003,29.16,-19.89,35.2975594057,134.89,32.149,15.8745,35.8546782338,3.519,-0.5155000000000001,3.5565574999000003,28.63,16.39,32.9895286417,134.75
2019-04-06 04:30:00,32.713,-20.542,38.6278931991,3.133,-0.322,3.1495036117,29.58,-20.22,35.8305009733,135.2,32.183,15.928,35.9088662171,3.133,-0.322,3.1495036117,29.05,16.25,33.2861082135,135.05
2019-04-06 05:00:00,32.213,-20.659,38.2684158282,2.713,-0.289,2.7283493178000002,29.5,-20.37,35.8495034833,135.36,31.683,15.861,35.4313958235,2.713,-0.289,2.7283493178000002,28.97,16.15,33.167505182,135.22
2019-04-06 05:30:00,33.098,-20.439,38.9002612459,3.018,-0.309,3.0337773485,30.08,-20.13,36.1942440175,135.33,32.548,16.091,36.3082991202,3.018,-0.309,3.0337773485,29.53,16.4,33.7784087843,135.22
2019-04-06 06:00:00,33.234,-20.14,38.8602413271,3.114,-0.29,3.1274743804,30.12,-19.85,36.0726613934,135.02,32.684,16.23,36.491872465,3.114,-0.29,3.1274743804,29.57,16.52,33.8717478144,134.88
2019-04-06 06:30:00,34.375,-19.644,39.592011328,2.985,-0.294,2.9994434484,31.39,-19.35,36.8748505082,134.91,33.785,16.626,37.6543503596,2.985,-0.294,2.9994434484,30.8,16.92,35.1415196029,134.77
2019-04-06 07:00:00,36.4605,-18.986,41.1076179832,3.2505,-0.266,3.2613657032,33.21,-18.72,38.1227294406,134.6,35.7905,17.144,39.6847152724,3.2505,-0.266,3.2613657032,32.54,17.41,36.9047381782,134.46
2019-04-06 07:30:00,39.926,-17.722,43.6824307932,3.706,-0.272,3.7159682453,36.22,-17.45,40.204364191,134.2,39.176,18.098,43.1543344289,3.706,-0.272,3.7159682453,35.47,18.37,39.944684252100004,134.06
2019-04-06 08:00:00,42.573,-17.048,45.8595097335,4.373,-0.418,4.3929321643,38.2,-16.63,41.6628959627,133.81,41.763,18.542,45.6941345579,4.373,-0.418,4.3929321643,37.39,18.96,41.9224724939,133.67
2019-04-06 08:30:00,44.424,-16.475,47.380559315,5.144,-0.535,5.1717464168,39.28,-15.94,42.3910603783,133.45,43.584,18.895,47.503537563,5.144,-0.535,5.1717464168,38.44,19.43,43.0715509356,133.31
2019-04-06 09:00:00,45.329,-16.187,48.1324964032,6.279,-0.677,6.315391516,39.05,-15.51,42.017408297,133.14,44.479,18.993,48.3644031287,6.279,-0.677,6.315391516,38.2,19.67,42.9668348846,133.01
2019-04-06 09:30:00,48.1785,-15.9775,50.7587270181,8.2485,-0.8275,8.2899040103,39.93,-15.15,42.707463048,133.1,47.3185,19.1525,51.0476120744,8.2485,-0.8275,8.2899040103,39.07,19.98,43.8824030791,132.96
2019-04-06 10:00:00,48.9645,-16.4395,51.6505510184,9.9545,-1.1595,10.0218017592,39.01,-15.28,41.8958052793,133.01,48.1245,18.6605,51.6157123413,9.9545,-1.1595,10.0218017592,38.17,19.82,43.0090839242,132.87
2019-04-06 10:30:00,48.306,-16.879,51.1700134551,11.206,-1.199,11.2699617124,37.1,-15.68,40.2774428185,133.27,47.546,18.341,50.9609104805,11.206,-1.199,11.2699617124,36.34,19.54,41.2602375175,133.13
2019-04-06 11:00:00,44.591,-17.6185,47.94547761,11.431,-1.2085,11.4947045743,33.16,-16.41,36.9982932039,133.37,43.931,17.6415,47.3408415985,11.431,-1.2085,11.4947045743,32.5,18.85,37.5708996432,133.23
2019-04-06 11:30:00,42.9195,-17.8455,46.4816668214,11.7295,-1.3855,11.8110448522,31.19,-16.46,35.2668073406,133.16,42.3395,17.3245,45.7468202228,11.7295,-1.3855,11.8110448522,30.61,18.71,35.8752867584,133.02
2019-04-06 12:00:00,42.267,-18.6415,46.1952899249,13.167,-1.5715,13.2604487575,29.1,-17.07,33.7371442182,133.04,41.727,16.4485,44.8519306301,13.167,-1.5715,13.2604487575,28.56,18.02,33.7697201647,132.89
2019-04-06 12:30:00,44.197,-18.9815,48.1006460586,14.617,-1.7215,14.7180247061,29.58,-17.26,34.2473940614,133.04,43.647,16.1185,46.5281275279,14.617,-1.7215,14.7180247061,29.03,17.84,34.0735454568,132.89
2019-04-06 13:00:00,45.3425,-19.258,49.262692478700004,15.6625,-1.928,15.7807189396,29.68,-17.33,34.3690456661,133.4,44.7825,16.082,47.5825916723,15.6625,-1.928,15.7807189396,29.12,18.01,34.2393706134,133.27
2019-04-06 13:30:00,46.642,-20.214,50.8338662704,17.402,-2.364,17.5618364643,29.24,-17.85,34.2578472762,133.93,46.112,15.386,48.6111668241,17.402,-2.364,17.5618364643,28.71,17.75,33.7539123658,133.8
2019-04-06 14:00:00,46.0945,-21.296,50.776200589,18.9445,-2.806,19.1511805446,27.15,-18.49,32.8481749874,134.57,45.6345,14.644,47.9265513703,18.9445,-2.806,19.1511805446,26.69,17.45,31.8882203956,134.44
2019-04-06 14:30:00,46.9985,-21.8325,51.8219746681,20.6985,-3.0525,20.9223722006,26.3,-18.78,32.3168439053,134.57,46.5485,14.1575,48.6538555358,20.6985,-3.0525,20.9223722006,25.85,17.21,31.0548965543,134.44
2019-04-06 15:00:00,45.617,-21.8095,50.5624858887,19.437,-2.8395,19.6433125834,26.18,-18.97,32.3303773563,134.75,45.177,14.2505,47.3712790544,19.437,-2.8395,19.6433125834,25.74,17.09,30.8968558271,134.61
2019-04-06 15:30:00,42.646,-21.6175,47.812107486,17.376,-2.3575,17.5351983807,25.27,-19.26,31.7729523337,134.97,42.246,14.5525,44.6822086769,17.376,-2.3575,17.5351983807,24.87,16.91,30.0743245976,134.83
2019-04-06 16:00:00,39.019,-21.054,44.3368162705,14.169,-1.674,14.2675448834,24.85,-19.38,31.513598652,134.8,38.619,15.096,41.4646400804,14.169,-1.674,14.2675448834,24.45,16.77,29.6485311609,134.66
2019-04-06 16:30:00,39.1625,-20.5125,44.2093209912,11.7625,-1.3325,11.8377346862,27.4,-19.18,33.4459623871,134.46,38.6825,15.4075,41.6380458535,11.7625,-1.3325,11.8377346862,26.92,16.74,31.7003785466,134.33
2019-04-06 17:00:00,43.8575,-20.5185,48.4199251187,14.0575,-1.6684999999999999,14.1561717459,29.8,-18.85,35.2613456918,134.25,43.2975,15.2915,45.9184437726,14.0575,-1.6684999999999999,14.1561717459,29.24,16.96,33.8026507836,134.11
2019-04-06 17:30:00,44.633,-19.893,48.8654902564,12.093,-1.393,12.172965867,32.54,-18.5,37.4312917223,134.14,43.983,15.877,46.7609176343,12.093,-1.393,12.172965867,31.89,17.27,36.2660309381,134.0
2019-04-06 18:00:00,44.2385,-19.0535,48.1672164911,9.9985,-0.9535,10.0438620311,34.24,-18.1,38.7296733784,133.86,43.5485,16.6065,46.6073781123,9.9985,-0.9535,10.0438620311,33.55,17.56,37.8676128109,133.73
2019-04-06 18:30:00,50.4315,-17.1425,53.2653874341,13.9815,0.5375,13.9918279185,36.45,-17.68,40.5115403311,133.49,49.6715,18.2975,52.9344539832,13.9815,0.5375,13.9918279185,35.69,17.76,39.8646923982,133.36
2019-04-06 19:00:00,53.692,-15.963,56.0147144329,15.732,1.207,15.7782341534,37.96,-17.17,41.6625791328,133.12,52.892,19.307,56.3056294965,15.732,1.207,15.7782341534,37.16,18.1,41.3337102133,132.99
2019-04-06 19:30:00,56.157,-15.5,58.2568334962,18.127,2.09,18.2470882335,38.03,-17.59,41.9009427102,133.28,55.357,19.82,58.7982129745,18.127,2.09,18.2470882335,37.23,17.73,41.2362195163,133.15
2019-04-06 20:00:00,55.7235,-15.3685,57.8039725668,17.1535,2.1815,17.2916599695,38.57,-17.55,42.3750799409,133.19,54.9035,19.9215,58.4059969053,17.1535,2.1815,17.2916599695,37.75,17.74,41.7105514229,133.06
2019-04-06 20:30:00,57.1375,-14.993,59.0718541714,17.4775,2.207,17.6162951624,39.66,-17.2,43.2291059357,133.04,56.2775,20.187,59.7885605718,17.4775,2.207,17.6162951624,38.8,17.98,42.7635405457,132.9
2019-04-06 21:00:00,43.7695,-17.446,47.1182771995,5.1695,0.064,5.1698961547,38.6,-17.51,42.385847874,133.08,42.9495,17.794,46.4896331051,5.1695,0.064,5.1698961547,37.78,17.73,41.7334554045,132.94
2019-04-06 21:30:00,39.799,-18.607,43.9338235304,3.089,-0.417,3.1170194096,36.71,-18.19,40.9695032921,133.34,39.049,16.813,42.514719451,3.089,-0.417,3.1170194096,35.96,17.23,39.8747351088,133.2
2019-04-06 22:00:00,38.89,-19.3275,43.4279213899,4.19,-0.24750000000000003,4.1973034498,34.7,-19.08,39.5997020191,133.77,38.2,16.3225,41.5411122414,4.19,-0.24750000000000003,4.1973034498,34.01,16.57,37.8317987941,133.63
2019-04-06 22:30:00,37.809,-19.9555,42.7521047581,4.639,-0.42550000000000004,4.6584730599,33.17,-19.53,38.4924641976,133.97,37.169,15.7645,40.3739274935,4.639,-0.42550000000000004,4.6584730599,32.53,16.19,36.3361665562,133.84
2019-04-06 23:00:00,35.736,-20.407,41.152245929,4.066,-0.467,4.092730751,31.67,-19.94,37.4244906445,134.29,35.126,15.523,38.4031171261,4.066,-0.467,4.092730751,31.06,15.99,34.9342768638,134.15
2019-04-06 23:30:00,34.1635,-20.9135,40.0564503482,3.9835000000000003,-0.5435,4.0204060118,30.18,-20.37,36.4111150612,134.69,33.6235,15.2065,36.9022681484,3.9835000000000003,-0.5435,4.0204060118,29.64,15.75,33.564744897,134.54
2019-04-07 00:00:00,32.0215,-21.1615,38.3820992717,3.6814999999999998,-0.2715,3.6914975958,28.34,-20.89,35.2072109091,134.57,31.5315,14.9685,34.9040324963,3.6814999999999998,-0.2715,3.6914975958,27.85,15.24,31.7471274291,134.44
2019-04-07 00:30:00,30.88,-21.449,37.598324444,3.66,-0.449,3.6874382707,27.22,-21.0,34.3791855634,134.83,30.42,14.831,33.8427977715,3.66,-0.449,3.6874382707,26.76,15.28,30.815191059,134.69
2019-04-07 01:00:00,30.297,-21.5665,37.1890055157,3.797,-0.34650000000000003,3.812777367,26.5,-21.22,33.9490559515,134.89,29.857,14.7135,33.2855453801,3.797,-0.34650000000000003,3.812777367,26.06,15.06,30.0986245533,134.75
2019-04-07 01:30:00,32.6785,-21.219,38.9631919027,4.7885,-0.399,4.80509451,27.89,-20.82,34.8040874036,134.74,32.1785,14.961,35.4864394276,4.7885,-0.399,4.80509451,27.39,15.36,31.4028931788,134.6
2019-04-07 02:00:00,34.6155,-20.9765,40.4752565464,4.8355,-0.5665,4.8685708889,29.78,-20.41,36.1028599975,134.49,34.0755,15.0735,37.2605703459,4.8355,-0.5665,4.8685708889,29.24,15.64,33.1600241254,134.34
2019-04-07 02:30:00,33.7355,-20.9805,39.7273877885,4.2055,-0.47050000000000003,4.231737291,29.53,-20.51,35.9538732267,134.46,33.2055,15.0595,36.4608525751,4.2055,-0.47050000000000003,4.231737291,29.0,15.53,32.8965180528,134.34
2019-04-07 03:00:00,33.2445,-21.1905,39.4237754471,4.3445,-0.48050000000000004,4.3709907916,28.9,-20.71,35.5543822897,134.7,32.7345,14.9295,35.9782915172,4.3445,-0.48050000000000004,4.3709907916,28.39,15.41,32.3026345675,134.56
2019-04-07 03:30:00,32.928,-21.2515,39.1902977311,4.368,-0.41150000000000003,4.3873404529,28.56,-20.84,35.3550449017,134.57,32.428,14.8285,35.657532111,4.368,-0.41150000000000003,4.3873404529,28.06,15.24,31.9315079506,134.43
2019-04-07 04:00:00,31.785,-21.556,38.4050434318,3.975,-0.47600000000000003,4.0033986811,27.81,-21.08,34.8964539746,134.98,31.305,14.764,34.6118292062,3.975,-0.47600000000000003,4.0033986811,27.33,15.24,31.2919558353,134.84
2019-04-07 04:30:00,31.5445,-21.919,38.4122121369,4.9045000000000005,-0.319,4.9148632992,26.64,-21.6,34.2964954478,135.34,31.1045,14.581,34.3525178298,4.9045000000000005,-0.319,4.9148632992,26.2,14.9,30.140504309,135.2
2019-04-07 05:00:00,31.4295,-22.0605,38.3989469973,5.2495,-0.35050000000000003,5.2611881263,26.18,-21.71,34.0105351325,135.51,31.0095,14.5695,34.2616319007,5.2495,-0.35050000000000003,5.2611881263,25.76,14.92,29.7688427723,135.37
2019-04-07 05:30:00,31.4165,-21.933,38.3151792538,4.8565000000000005,-0.313,4.8665759267,26.56,-21.62,34.2470144684,135.63,30.9765,14.737,34.3033922703,4.8565000000000005,-0.313,4.8665759267,26.12,15.05,30.1455950348,135.48
2019-04-07 06:00:00,31.701,-21.8785,38.5178161797,4.631,-0.3285,4.6426364546,27.07,-21.55,34.6003959515,135.63,31.251,14.7815,34.570475022,4.631,-0.3285,4.6426364546,26.62,15.11,30.6094184852,135.48
2019-04-07 06:30:00,32.777,-21.2155,39.0439389566,4.607,-0.3755,4.622277496,28.17,-20.84,35.0407548435,135.38,32.287,15.3245,35.7392035341,4.607,-0.3755,4.622277496,27.68,15.7,31.8225140427,135.24
2019-04-07 07:00:00,34.5355,-20.844,40.3382336779,5.3555,-0.41400000000000003,5.3714780322,29.18,-20.43,35.6210232868,135.38,34.0155,15.716,37.4706137693,5.3555,-0.41400000000000003,5.3714780322,28.66,16.13,32.8872695735,135.24
2019-04-07 07:30:00,36.5005,-20.2815,41.7567448743,5.8205,-0.5115000000000001,5.8429318411,30.68,-19.77,36.4981547479,134.98,35.9305,16.0485,39.3516858915,5.8205,-0.5115000000000001,5.8429318411,30.11,16.56,34.3634355093,134.84
2019-04-07 08:00:00,38.138,-19.342,42.7623667259,5.538,-0.422,5.5540550952,32.6,-18.92,37.6925244578,134.48,37.508,16.718,41.0650896505,5.538,-0.422,5.5540550952,31.97,17.14,36.2747915225,134.34
2019-04-07 08:30:00,40.4955,-18.935,44.7036882735,5.8655,-0.5750000000000001,5.8936164831,34.63,-18.36,39.1960010715,134.39,39.8055,17.035,43.2974485998,5.8655,-0.5750000000000001,5.8936164831,33.94,17.61,38.236575422,134.25
2019-04-07 09:00:00,41.3945,-18.1775,45.2098013322,5.9445,-0.5575,5.9705851053,35.45,-17.62,39.5874588727,133.74,40.6745,17.4225,44.2488243516,5.9445,-0.5575,5.9705851053,34.73,17.98,39.1082254775,133.6
2019-04-07 09:30:00,42.8325,-17.659,46.329939966,6.1225,-0.579,6.1498168469,36.71,-17.08,40.4888935388,133.53,42.0625,17.771,45.6624829291,6.1225,-0.579,6.1498168469,35.94,18.35,40.3535140973,133.4
2019-04-07 10:00:00,43.719,-17.5445,47.107965794,6.369,-0.6745,6.4046164015,37.35,-16.87,40.9831599563,133.16,42.939,17.6955,46.442313048,6.369,-0.6745,6.4046164015,36.57,18.37,40.924586742,133.02
2019-04-07 10:30:00,46.8755,-17.698,50.1052063587,10.0555,-0.998,10.1049039704,36.82,-16.7,40.4302164229,132.89,46.1155,17.382,49.2825858113,10.0555,-0.998,10.1049039704,36.06,18.38,40.4740410634,132.75
2019-04-07 11:00:00,50.2365,-18.4905,53.5313414973,15.0765,-1.6905000000000001,15.1709802749,35.16,-16.8,38.9674941458,132.89,49.5265,16.6195,52.2406162148,15.0765,-1.6905000000000001,15.1709802749,34.45,18.31,39.0135694342,132.75
2019-04-07 11:30:00,52.088,-18.7765,55.3689145302,16.668,-2.1065,16.8005823188,35.42,-16.67,39.1467150601,132.94,51.358,16.3335,53.8927396432,16.668,-2.1065,16.8005823188,34.69,18.44,39.2865078621,132.81
2019-04-07 12:00:00,49.507,-19.2315,53.1111442284,14.837,-2.2115,15.0009100141,34.67,-17.02,38.6223937632,132.99,48.807,15.8985,51.3311362747,14.837,-2.2115,15.0009100141,33.97,18.11,38.4958828967,132.86
2019-04-07 12:30:00,47.8225,-19.502,51.6460986934,14.4825,-2.052,14.6271497651,33.34,-17.45,37.6305474316,133.17,47.1725,15.718,49.7222312477,14.4825,-2.052,14.6271497651,32.69,17.77,37.2076470635,133.04
2019-04-07 13:00:00,49.495,-20.358,53.5182509897,18.395,-2.658,18.5860428548,31.1,-17.7,35.7840746702,133.33,48.915,14.992,51.1608960926,18.395,-2.658,18.5860428548,30.52,17.65,35.256104436,133.19
2019-04-07 13:30:00,49.1725,-21.501,53.6677534209,20.2725,-3.171,20.5190033201,28.9,-18.33,34.2227833468,133.9,48.6425,14.099,50.6445910957,20.2725,-3.171,20.5190033201,28.37,17.27,33.2130968144,133.76
2019-04-07 14:00:00,48.7,-22.1285,53.4916863844,20.93,-3.2685,21.1836727753,27.77,-18.86,33.5689216389,134.11,48.23,13.6115,50.1139285254,20.93,-3.2685,21.1836727753,27.3,16.88,32.0971089041,133.97
2019-04-07 14:30:00,49.292,-22.342,54.119000619,21.692,-3.232,21.9314543065,27.6,-19.11,33.5701072384,134.05,48.812,13.428,50.6253150904,21.692,-3.232,21.9314543065,27.12,16.66,31.8284463963,133.91
2019-04-07 15:00:00,47.4745,-22.0945,52.3640628724,19.1645,-2.7845,19.3657300534,28.31,-19.31,34.2685307534,134.25,46.9745,13.7455,48.944278731,19.1645,-2.7845,19.3657300534,27.81,16.53,32.3517696579,134.11
2019-04-07 15:30:00,44.1405,-21.8735,49.2629043247,16.4005,-2.6135,16.6074315443,27.74,-19.26,33.7706262897,134.1,43.6605,13.9365,45.8308334258,16.4005,-2.6135,16.6074315443,27.26,16.55,31.8905957925,133.97
2019-04-07 16:00:00,41.8765,-21.3075,46.9856447067,13.3465,-2.1175,13.513432891,28.53,-19.19,34.3833826143,133.86,41.3565,14.3325,43.7696315783,13.3465,-2.1175,13.513432891,28.01,16.45,32.4832664614,133.72
2019-04-07 16:30:00,42.791,-20.8475,47.5992430323,12.321,-1.9575,12.4755299386,30.47,-18.89,35.850425381,133.76,42.231,14.7825,44.7434874283,12.321,-1.9575,12.4755299386,29.91,16.74,34.2758763564,133.63
2019-04-07 17:00:00,42.321,-19.882,46.7585389528,10.621,-1.592,10.7396510651,31.7,-18.29,36.5980067763,133.04,41.701,15.388,44.4495663083,10.621,-1.592,10.7396510651,31.08,16.98,35.4159116782,132.91
2019-04-07 17:30:00,41.655,-19.37,45.9383927124,8.545,-1.27,8.6388613254,33.11,-18.1,37.734362324,133.25,41.005,16.0,44.016020095,8.545,-1.27,8.6388613254,32.46,17.27,36.76825397,133.12
2019-04-07 18:00:00,41.67,-18.8545,45.7370863769,6.86,-0.9245000000000001,6.9220156205,34.81,-17.93,39.1563660214,133.25,40.96,16.5255,44.1680172778,6.86,-0.9245000000000001,6.9220156205,34.1,17.45,38.3055152687,133.12
2019-04-07 18:30:00,41.3585,-18.424,45.2765866453,4.4885,-0.6940000000000001,4.5418353394,36.87,-17.73,40.9114873844,133.56,40.5985,17.086,44.047356314,4.4885,-0.6940000000000001,4.5418353394,36.11,17.78,40.2499751553,133.42
2019-04-07 19:00:00,41.3435,-18.192,45.1689479206,3.5535,-0.372,3.57291845,37.79,-17.82,41.7808149753,133.44,40.5535,17.288,44.0847060357,3.5535,-0.372,3.57291845,37.0,17.66,40.9984828988,133.31
2019-04-07 19:30:00,43.0355,-17.4265,46.4299166756,3.2055,-0.4665,3.2392672783,39.83,-16.96,43.2905359172,133.06,42.1655,17.8535,45.789484082,3.2055,-0.4665,3.2392672783,38.96,18.32,43.0523402384,132.93
2019-04-07 20:00:00,50.2045,-15.9765,52.6852956004,10.1245,0.9835,10.172156728,40.08,-16.96,43.5206617597,133.24,49.3445,19.3535,53.004128542,10.1245,0.9835,10.172156728,39.22,18.37,43.3089517306,133.11
2019-04-07 20:30:00,50.758,-15.451,53.0575910215,10.088,0.919,10.1297731959,40.67,-16.37,43.8409146802,132.71,49.888,19.599,53.599751352,10.088,0.919,10.1297731959,39.8,18.68,43.9656957184,132.58
2019-04-07 21:00:00,42.941,-16.9415,46.1621479488,3.1310000000000002,-0.051500000000000004,3.1314235181,39.81,-16.89,43.244747658,133.19,42.091,18.3585,45.9204399288,3.1310000000000002,-0.051500000000000004,3.1314235181,38.96,18.41,43.0907147771,133.06
2019-04-07 21:30:00,40.2225,-17.835,43.9992810311,1.9025,-0.365,1.9371967505,38.32,-17.47,42.1144072735,133.68,39.4225,17.735,43.2280433428,1.9025,-0.365,1.9371967505,37.52,18.1,41.6576571593,133.55
2019-04-07 22:00:00,38.1795,-18.323,42.3486310198,1.9995,-0.41300000000000003,2.041707435,36.18,-17.91,40.3702922952,133.95,37.4495,17.467,41.3226468084,1.9995,-0.41300000000000003,2.041707435,35.45,17.88,39.7038650512,133.81
2019-04-07 22:30:00,36.6675,-18.495,41.06787773,1.8675000000000002,-0.375,1.9047785304,34.8,-18.12,39.2348620489,133.47,35.9775,17.045,39.8109599388,1.8675000000000002,-0.375,1.9047785304,34.11,17.42,38.3007637,133.34
2019-04-07 23:00:00,34.145,-19.088,39.1181897459,1.755,-0.338,1.787251801,32.39,-18.75,37.4255875037,133.86,33.535,16.642,37.4373127909,1.755,-0.338,1.787251801,31.78,16.98,36.0317748661,133.73
2019-04-07 23:30:00,32.3605,-19.6495,37.8590122758,1.7205,-0.4595,1.78080333,30.64,-19.19,36.1533636056,134.3,31.8005,16.3105,35.7393929789,1.7205,-0.4595,1.78080333,30.08,16.77,34.4389212955,134.16
2019-04-08 00:00:00,30.862,-20.0605,36.8087856938,1.6720000000000002,-0.4005,1.7192976037,29.19,-19.66,35.1933473827,134.39,30.352,15.9395,34.2828173324,1.6720000000000002,-0.4005,1.7192976037,28.68,16.34,33.0081505086,134.25
2019-04-08 00:30:00,29.68,-20.38,36.0034276146,1.6400000000000001,-0.41000000000000003,1.6904733065,28.04,-19.97,34.4244462555,134.96,29.2,15.88,33.2387484722,1.6400000000000001,-0.41000000000000003,1.6904733065,27.56,16.29,32.0143358513,134.82
2019-04-08 01:00:00,29.4785,-20.3925,35.8446093367,1.8085,-0.3825,1.8485071003,27.67,-20.01,34.1471667932,134.87,29.0085,15.8475,33.0550499697,1.8085,-0.3825,1.8485071003,27.2,16.23,31.6741677081,134.73
2019-04-08 01:30:00,30.697,-19.9015,36.583814881,1.8170000000000002,-0.4415,1.8698693136000002,28.88,-19.46,34.824502868,134.75,30.177,16.2485,34.2733873618,1.8170000000000002,-0.4415,1.8698693136000002,28.36,16.69,32.9066209143,134.6
2019-04-08 02:00:00,32.693,-19.353,37.9917209139,1.823,-0.393,1.864880157,30.87,-18.96,36.2275930749,134.23,32.123,16.547,36.1343373815,1.823,-0.393,1.864880157,30.3,16.94,34.7138819494,134.1
2019-04-08 02:30:00,32.78,-19.312,38.0457848388,1.62,-0.382,1.6644290312,31.16,-18.93,36.4594363643,134.34,32.2,16.618,36.2353132179,1.62,-0.382,1.6644290312,30.58,17.0,34.987660682,134.19
2019-04-08 03:00:00,32.1845,-19.4615,37.6110625016,1.6644999999999999,-0.41150000000000003,1.714611472,30.52,-19.05,35.9773942914,134.43,31.6245,16.5085,35.6740742347,1.6644999999999999,-0.41150000000000003,1.714611472,29.96,16.92,34.4076735627,134.29
2019-04-08 03:30:00,31.588,-19.6345,37.1929473725,1.608,-0.4345,1.6656693099000002,29.98,-19.2,35.6011291956,134.67,31.048,16.5055,35.1626198434,1.608,-0.4345,1.6656693099000002,29.44,16.94,33.965824,134.54
2019-04-08 04:00:00,30.788,-19.929,36.6751412404,1.608,-0.429,1.6642430712,29.18,-19.5,35.0959028948,134.77,30.268,16.231,34.3452643752,1.608,-0.429,1.6642430712,28.66,16.66,33.150432878,134.63
2019-04-08 04:30:00,30.629,-20.082,36.625433308,1.7189999999999999,-0.332,1.7507669747999999,28.91,-19.75,35.0121493199,134.84,30.119,16.128,34.1652827443,1.7189999999999999,-0.332,1.7507669747999999,28.4,16.46,32.825167174,134.7
2019-04-08 05:00:00,30.559,-20.077,36.5641683893,1.679,-0.497,1.7510139919,28.88,-19.58,34.891701019,134.94,30.049,16.133,34.1059538791,1.679,-0.497,1.7510139919,28.37,16.63,32.8848566973,134.81
2019-04-08 05:30:00,31.3085,-19.687,36.9837821383,1.5985,-0.557,1.6927643811,29.71,-19.13,35.3361146704,134.58,30.7785,16.383,34.8671586346,1.5985,-0.557,1.6927643811,29.18,16.94,33.7407172419,134.45
2019-04-08 06:00:00,32.7655,-19.0965,37.9243233625,1.6555,-0.6265000000000001,1.7700798005,31.11,-18.47,36.1797318951,134.11,32.1655,16.7035,36.2439829834,1.6555,-0.6265000000000001,1.7700798005,30.51,17.33,35.0883028943,133.98
2019-04-08 06:30:00,36.6305,-17.114,40.4312073311,1.5405,-0.544,1.6337307765,35.09,-16.57,38.8055794957,133.69,35.9105,18.426,40.3618815995,1.5405,-0.544,1.6337307765,34.37,18.97,39.257582707,133.55
2019-04-08 07:00:00,39.867,-15.754,42.8668427226,1.487,-0.544,1.5833840343,38.38,-15.21,41.2839981106,134.1,39.057,19.996,43.8781182937,1.487,-0.544,1.5833840343,37.57,20.54,42.8181795503,133.96
2019-04-08 07:30:00,44.1255,-13.99,46.2901701255,1.6355,-0.64,1.7562631494,42.49,-13.35,44.5378782611,133.36,43.1755,21.32,48.1525305695,1.6355,-0.64,1.7562631494,41.54,21.96,46.9873727718,133.22
2019-04-08 08:00:00,47.762,-13.0325,49.5081276181,2.492,-0.7625000000000001,2.606044944,45.27,-12.27,46.9033666169,133.36,46.732,22.2375,51.753127734,2.492,-0.7625000000000001,2.606044944,44.24,23.0,49.8615844112,133.22
2019-04-08 08:30:00,64.7685,-9.3205,65.4356960114,17.8985,2.0295,18.0131944002,46.87,-11.35,48.224676256,132.95,63.6885,25.6895,68.6744162152,17.8985,2.0295,18.0131944002,45.79,23.66,51.5414367281,132.81
2019-04-08 09:00:00,64.4215,-8.8555,65.0272984407,17.4815,1.9845000000000002,17.5937796536,46.94,-10.84,48.1754003616,132.64,63.3415,25.9445,68.4489788273,17.4815,1.9845000000000002,17.5937796536,45.86,23.96,51.7418708591,132.49
2019-04-08 09:30:00,65.104,-8.6875,65.6810739273,18.284,1.9125,18.3837513106,46.82,-10.6,48.0049205811,132.37,64.034,26.0125,69.1158687441,18.284,1.9125,18.3837513106,45.75,24.1,51.7095010612,132.23
2019-04-08 10:00:00,60.1495,-10.1005,60.99165886,13.9695,1.3595000000000002,14.0354968027,46.18,-11.46,47.5807103772,133.6,59.0995,25.2095,64.2516131354,13.9695,1.3595000000000002,14.0354968027,45.13,23.85,51.0444845209,133.46
2019-04-08 10:30:00,63.438,-10.0195,64.2243740666,17.708,1.7005,17.7894621687,45.73,-11.72,47.2079580156,133.84,62.398,25.3805,67.3623053662,17.708,1.7005,17.7894621687,44.69,23.68,50.5760664742,133.7
2019-04-08 11:00:00,51.3955,-11.937,52.7635232831,5.7555,-0.457,5.7736149205,45.64,-11.48,47.0616616791,133.66,50.3555,23.393,55.5239482498,5.7555,-0.457,5.7736149205,44.6,23.85,50.5765014607,133.52
2019-04-08 11:30:00,49.217,-12.7695,50.8465654617,4.337,-0.9195000000000001,4.433401544,44.88,-11.85,46.4180665259,133.71,48.207,22.610500000000002,53.2461224809,4.337,-0.9195000000000001,4.433401544,43.87,23.53,49.7819023341,133.57
2019-04-08 12:00:00,59.8265,-10.994,60.828267592,15.3665,1.096,15.4055359611,44.46,-12.09,46.0745016251,134.0,58.8265,24.456,63.7075587215,15.3665,1.096,15.4055359611,43.46,23.36,49.3402594237,133.86
2019-04-08 12:30:00,64.2895,-10.4865,65.1391318065,19.4495,1.6335000000000002,19.517975625,44.84,-12.12,46.4491119398,133.95,63.2795,24.9735,68.0291909587,19.4495,1.6335000000000002,19.517975625,43.83,23.34,49.6570689832,133.81
2019-04-08 13:00:00,59.775,-11.4235,60.8567742922,15.165,0.8565,15.1891677603,44.61,-12.28,46.2693256921,133.59,58.775,23.8165,63.4170820619,15.165,0.8565,15.1891677603,43.61,22.96,49.2848222072,133.44
2019-04-08 13:30:00,53.174,-13.5755,54.8795815969,7.904,-1.5255,8.0498674679,45.27,-12.05,46.8462954779,133.67,52.144,21.7345,56.4923466166,7.904,-1.5255,8.0498674679,44.24,23.26,49.9820487775,133.53
2019-04-08 14:00:00,51.9945,-14.4525,53.9657556836,8.4245,-1.5925,8.5736956151,43.57,-12.86,45.4282346124,133.56,51.0245,20.8575,55.1229072755,8.4245,-1.5925,8.5736956151,42.6,22.45,48.153530504,133.42
2019-04-08 14:30:00,51.9265,-14.873,54.0145122282,9.1765,-1.643,9.3224246444,42.75,-13.23,44.7503675963,133.68,50.9765,20.517,54.950439864,9.1765,-1.643,9.3224246444,41.8,22.16,47.3107345113,133.54
2019-04-08 15:00:00,55.462,-15.327,57.5408582922,13.242,-1.697,13.3502948657,42.22,-13.63,44.3655868889,132.91,54.522,19.643,57.9525317221,13.242,-1.697,13.3502948657,41.28,21.34,46.4697105651,132.77
2019-04-08 15:30:00,53.6895,-14.663,55.6557811844,11.8195,-1.303,11.891105468,41.87,-13.36,43.9498179746,132.91,52.7695,20.297,56.5383793476,11.8195,-1.303,11.891105468,40.95,21.6,46.2975431314,132.77
2019-04-08 16:00:00,52.0755,-14.6555,54.0984415718,10.6455,-1.5855000000000001,10.7629215597,41.43,-13.07,43.4427186074,132.86,51.1755,20.3145,55.0600645704,10.6455,-1.5855000000000001,10.7629215597,40.53,21.9,46.0683286,132.72
2019-04-08 16:30:00,51.954,-14.854,54.035723665,10.484,-1.604,10.6059922685,41.47,-13.25,43.5353121041,133.08,51.034,20.226,54.8959035994,10.484,-1.604,10.6059922685,40.55,21.83,46.052702418,132.94
2019-04-08 17:00:00,51.387,-14.768,53.4669766585,9.057,-1.218,9.138532322,42.33,-13.55,44.4458254508,133.02,50.457,20.322,54.3957032586,9.057,-1.218,9.138532322,41.4,21.54,46.6683147328,132.88
2019-04-08 17:30:00,50.222,-15.061,52.4316984753,8.152,-0.781,8.1893262849,42.07,-14.28,44.4275061195,133.02,49.282,20.079,53.2154278852,8.152,-0.781,8.1893262849,41.13,20.86,46.1174207865,132.88
2019-04-08 18:00:00,48.738,-14.4375,50.831427781,5.958,-0.4675,5.9763132657,42.78,-13.97,45.0032143296,133.05,47.798,20.7225,52.0967447184,5.958,-0.4675,5.9763132657,41.84,21.19,46.8999115138,132.92
2019-04-08 18:30:00,48.3775,-14.504,50.5049356227,5.0875,-0.324,5.0978066117,43.29,-14.18,45.5532271085,133.05,47.4175,20.716,51.7452602878,5.0875,-0.324,5.0978066117,42.33,21.04,47.270609262,132.92
2019-04-08 19:00:00,46.915,-14.52,49.1105653093,3.855,-0.34,3.8699644701,43.06,-14.18,45.3347107634,132.95,45.955,20.63,50.3731964938,3.855,-0.34,3.8699644701,42.1,20.97,47.033508268,132.82
2019-04-08 19:30:00,46.7925,-14.521,48.993851627,3.0625,-0.41100000000000003,3.0899558654,43.73,-14.11,45.9500272035,133.32,45.8225,20.829,50.3343694433,3.0625,-0.41100000000000003,3.0899558654,42.76,21.24,47.7446876626,133.18
2019-04-08 20:00:00,45.7795,-14.6545,48.0678373811,2.4995,-0.10450000000000001,2.5016835331,43.28,-14.55,45.6602770469,133.38,44.8195,20.7155,49.3752926118,2.4995,-0.10450000000000001,2.5016835331,42.32,20.82,47.1641261978,133.25
2019-04-08 20:30:00,45.989,-14.745,48.2949598405,2.319,0.075,2.3202124903,43.67,-14.82,46.1161717839,133.48,45.019,20.675,49.5395396224,2.319,0.075,2.3202124903,42.7,20.6,47.4093872561,133.34
2019-04-08 21:00:00,45.2905,-15.096,47.7401152727,2.2805,0.114,2.2833475973,43.01,-15.21,45.6202170096,133.45,44.3405,20.354,48.7889870386,2.2805,0.114,2.2833475973,42.06,20.24,46.6765594276,133.34
2019-04-08 21:30:00,43.865,-15.649000000000001,46.5728400036,2.395,0.121,2.3980546282,41.47,-15.77,44.3672604518,133.45,42.965,19.791,47.3040685988,2.395,0.121,2.3980546282,40.57,19.67,45.086958203,133.34
2019-04-08 22:00:00,40.8125,-16.7415,44.1127870181,2.5225,-0.12150000000000001,2.5254244198,38.29,-16.62,41.741448226,133.27,40.0225,18.6385,44.1496793703,2.5225,-0.12150000000000001,2.5254244198,37.5,18.76,41.930747668,133.13
2019-04-08 22:30:00,38.6095,-17.713,42.4787459708,2.4995,-0.323,2.5202835653999998,36.11,-17.39,40.0792240444,134.3,37.8895,18.207,42.0369963157,2.4995,-0.323,2.5202835653999998,35.39,18.53,39.947628215,134.16
2019-04-08 23:00:00,35.652,-18.7575,40.2853436159,2.542,-0.23750000000000002,2.5530707490999998,33.11,-18.52,37.9376132618,134.99,35.032,17.5325,39.1743484981,2.542,-0.23750000000000002,2.5530707490999998,32.49,17.77,37.0320536833,134.84
2019-04-08 23:30:00,33.68,-19.068,38.7031138799,2.54,-0.20800000000000002,2.5485023053,31.14,-18.86,36.4060324672,134.43,33.12,16.912,37.1880376465,2.54,-0.20800000000000002,2.5485023053,30.58,17.12,35.0461238941,134.29
2019-04-09 00:00:00,31.991,-19.4775,37.4539328676,2.451,-0.1275,2.454314008,29.54,-19.35,35.3133699893,134.46,31.471,16.5425,35.5538766838,2.451,-0.1275,2.454314008,29.02,16.67,33.4671376129,134.32
2019-04-09 00:30:00,30.99,-19.8775,36.8170491247,2.65,-0.0975,2.6517930255,28.34,-19.78,34.5601504626,134.94,30.51,16.4225,34.649078,2.65,-0.0975,2.6517930255,27.86,16.52,32.3896588435,134.79
2019-04-09 01:00:00,30.5005,-20.2305,36.5999129849,2.8605,-0.24050000000000002,2.8705923605,27.64,-19.99,34.1111374774,135.24,30.0505,16.1795,34.1292949019,2.8605,-0.24050000000000002,2.8705923605,27.19,16.42,31.7633830062,135.09
2019-04-09 01:30:00,31.1805,-19.846,36.96061818,2.9105,-0.436,2.9429757474000002,28.27,-19.41,34.2919961507,134.37,30.6905,16.114,34.6636378104,2.9105,-0.436,2.9429757474000002,27.78,16.55,32.3362165381,134.23
2019-04-09 02:00:00,33.671,-19.3265,38.8233157168,2.771,-0.47650000000000003,2.8116709,30.9,-18.85,36.1957525132,134.25,33.101,16.5435,37.0049130961,2.771,-0.47650000000000003,2.8116709,30.33,17.02,34.7791503634,134.11
2019-04-09 02:30:00,33.443,-19.2415,38.5832809809,2.643,-0.5215000000000001,2.6939582866,30.8,-18.72,36.0427301963,133.95,32.883,16.4985,36.789838152,2.643,-0.5215000000000001,2.6939582866,30.24,17.02,34.7006916358,133.81
2019-04-09 03:00:00,32.726,-19.649,38.1716423147,2.766,-0.359,2.7892000645,29.96,-19.29,35.6329299946,134.88,32.196,16.561,36.2056506225,2.766,-0.359,2.7892000645,29.43,16.92,33.9471839775,134.73
2019-04-09 03:30:00,32.4825,-20.1645,38.2324452069,3.2925,-0.28450000000000003,3.3047687514,29.19,-19.88,35.3167170048,135.28,31.9925,16.3155,35.9126105498,3.2925,-0.28450000000000003,3.3047687514,28.7,16.6,33.1549393002,135.14
2019-04-09 04:00:00,31.8075,-20.303,37.7349819829,3.3675,-0.243,3.3762560996,28.44,-20.06,34.802833218,135.58,31.3175,16.297,35.3040793004,3.3675,-0.243,3.3762560996,27.95,16.54,32.4772859088,135.44
2019-04-09 04:30:00,31.1665,-20.5285,37.3198343311,3.5065,-0.3285,3.5218538442,27.66,-20.2,34.2507751737,135.5,30.7165,16.0815,34.6715735798,3.5065,-0.3285,3.5218538442,27.21,16.41,31.7753394946,135.36
2019-04-09 05:00:00,30.7725,-20.4025,36.9216570931,3.4725,-0.4525,3.5018584352,27.3,-19.95,33.812608595,135.38,30.3325,16.0875,34.3346503186,3.4725,-0.4525,3.5018584352,26.86,16.54,31.5441151405,135.24
2019-04-09 05:30:00,32.353,-20.0835,38.0797003829,4.303,-0.6535000000000001,4.3523408931,28.05,-19.43,34.1222420131,135.18,31.863,16.3265,35.8023095798,4.303,-0.6535000000000001,4.3523408931,27.56,16.98,32.3708819775,135.04
2019-04-09 06:00:00,34.5115,-19.6545,39.7157777527,4.5115,-0.7545000000000001,4.5741559331,30.0,-18.9,35.4571572465,135.85,33.9815,17.1355,38.0574263778,4.5115,-0.7545000000000001,4.5741559331,29.47,17.89,34.4751069614,135.7
2019-04-09 06:30:00,37.616,-18.3435,41.8502980664,5.106,-0.7635000000000001,5.1627674991,32.51,-17.58,36.9588487375,134.75,36.996,17.8365,41.0712155682,5.106,-0.7635000000000001,5.1627674991,31.89,18.6,36.9179102876,134.61
2019-04-09 07:00:00,40.5375,-16.5065,43.7693208595,5.4175,-0.9265,5.4961539735,35.12,-15.58,38.4207079581,133.53,39.8175,19.0035,44.1199084145,5.4175,-0.9265,5.4961539735,34.4,19.93,39.7563189946,133.39
2019-04-09 07:30:00,45.182,-14.791,47.5414219918,5.332,-0.841,5.3979167278,39.85,-13.95,42.2211439921,133.48,44.322,20.629,48.8875784326,5.332,-0.841,5.3979167278,38.99,21.47,44.5104594449,133.34
2019-04-09 08:00:00,48.349,-13.204,50.1195711973,5.449,-0.984,5.5371343672,42.9,-12.22,44.6064838336,133.02,47.379,21.956,52.2191112238,5.449,-0.984,5.5371343672,41.93,22.94,47.7950677372,132.88
2019-04-09 08:30:00,52.891,-11.957,54.2257109681,7.641,-0.357,7.6493352652,45.25,-11.6,46.7131940676,133.36,51.871,23.323,56.8732183897,7.641,-0.357,7.6493352652,44.23,23.68,50.1700637831,133.22
2019-04-09 09:00:00,61.197,-10.1365,62.0308104191,17.087,1.5135,17.1538990101,44.11,-11.65,45.6225229465,133.5,60.217,25.2035,65.2786603819,17.087,1.5135,17.1538990101,43.13,23.69,49.207855064,133.36
2019-04-09 09:30:00,62.598,-10.2365,63.4294532236,18.128,1.3735,18.1799583677,44.47,-11.61,45.9605591785,133.5,61.598,25.1035,66.5169100023,18.128,1.3735,18.1799583677,43.47,23.73,49.5252844515,133.36
2019-04-09 10:00:00,61.846,-10.8225,62.7857804144,17.496,1.1675,17.534910101,44.35,-11.99,45.9421658175,133.5,60.856,24.4875,65.5979450307,17.496,1.1675,17.534910101,43.36,23.32,49.2332408033,133.36
2019-04-09 10:30:00,54.8685,-12.225,56.213903238,11.0285,0.085,11.0288275555,43.84,-12.31,45.5354993384,133.73,53.8885,23.175,58.6604726988,11.0285,0.085,11.0288275555,42.86,23.09,48.6839573166,133.59
2019-04-09 11:00:00,50.1755,-12.8215,51.787755913,6.2555,-1.0215,6.3383548733,43.92,-11.8,45.4775373124,133.56,49.1855,22.4885,54.0827702924,6.2555,-1.0215,6.3383548733,42.93,23.51,48.945939566,133.42
2019-04-09 11:30:00,51.1065,-12.474,52.6067963124,6.7865,-1.044,6.8663322269,44.32,-11.43,45.770157308,133.27,50.1065,22.726,55.0193822053,6.7865,-1.044,6.8663322269,43.32,23.77,49.4129062088,133.12
2019-04-09 12:00:00,51.226,-12.664,52.76817196,7.086,-1.044,7.1624948168,44.14,-11.62,45.643882394,133.38,50.246,22.596,55.0930098288,7.086,-1.044,7.1624948168,43.16,23.64,49.2101127818,133.24
2019-04-09 12:30:00,50.7545,-13.031,52.4006319738,7.4445,-1.191,7.5391684721,43.31,-11.84,44.8992394145,133.51,49.7845,22.269,54.5381041223,7.4445,-1.191,7.5391684721,42.34,23.46,48.4050327962,133.37
2019-04-09 13:00:00,50.4665,-13.431,52.2231690273,8.0565,-1.5110000000000001,8.1969697602,42.41,-11.92,44.0533142908,133.67,49.5465,21.959,54.1945877671,8.0565,-1.5110000000000001,8.1969697602,41.49,23.47,47.6682389018,133.53
2019-04-09 13:30:00,50.0205,-13.903,51.9167008702,8.3405,-1.373,8.4527551278,41.68,-12.53,43.522675699,133.67,49.1105,21.547,53.6294174801,8.3405,-1.373,8.4527551278,40.77,22.92,46.7709236599,133.53
