Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-09 14:00:00,49.3755,-14.957,51.5911993391,9.6155,-1.5470000000000002,9.7391503351,39.76,-13.41,41.9605254972,134.05,48.5155,20.673000000000002,52.7363884737,9.6155,-1.5470000000000002,9.7391503351,38.9,22.22,44.7988660571,133.9
2019-04-09 14:30:00,47.915,-14.9025,50.1789969135,8.815,-1.4425,8.9322467079,39.1,-13.46,41.3519237763,134.01,47.095,20.7575,51.466618611,8.815,-1.4425,8.9322467079,38.28,22.2,44.2515355666,133.87
2019-04-09 15:00:00,48.334,-14.7215,50.5262121898,8.754,-1.3415,8.8561920852,39.58,-13.38,41.7803877435,134.18,47.474,20.9785,51.9025831559,8.754,-1.3415,8.8561920852,38.72,22.32,44.6925139145,134.05
2019-04-09 15:30:00,48.643,-14.703,50.8165293778,8.703,-1.213,8.7871256962,39.94,-13.49,42.1566566511,134.24,47.793,21.057,52.2261246696,8.703,-1.213,8.7871256962,39.09,22.27,44.9886763531,134.09
2019-04-09 16:00:00,45.657,-15.0905,48.0862229672,7.007,-1.0305,7.0823710189,38.65,-14.06,41.1279236043,134.37,44.847,20.7595,49.4187236708,7.007,-1.0305,7.0823710189,37.84,21.79,43.6654291173,134.24
2019-04-09 16:30:00,46.041,-15.2425,48.4985307741,6.451,-0.9425,6.5194867321,39.59,-14.3,42.0934448578,134.56,45.191,20.6975,49.7052611627,6.451,-0.9425,6.5194867321,38.74,21.64,44.3742853464,134.41
2019-04-09 17:00:00,46.1865,-15.705,48.7836018274,6.7965,-0.995,6.8689473175,39.39,-14.71,42.0470712416,134.7,45.3565,20.335,49.7063810516,6.7965,-0.995,6.8689473175,38.56,21.33,44.0663420311,134.56
2019-04-09 17:30:00,46.589,-16.496,49.4232024155,7.169,-0.926,7.2285570483,39.42,-15.57,42.3835026868,134.78,45.759,19.644,49.7973173675,7.169,-0.926,7.2285570483,38.59,20.57,43.7300011434,134.65
2019-04-09 18:00:00,47.684,-16.216,50.3658863915,6.904,-0.866,6.9581011778,40.78,-15.35,43.5732819512,134.73,46.794,19.854,50.8316805939,6.904,-0.866,6.9581011778,39.89,20.72,44.9503114561,134.59
2019-04-09 18:30:00,48.069,-16.2485,50.7409352816,6.729,-0.8985000000000001,6.7887217685,41.34,-15.35,44.0978242094,134.76,47.169,19.8815,51.1877778698,6.729,-0.8985000000000001,6.7887217685,40.44,20.78,45.466493157,134.63
2019-04-09 19:00:00,48.205,-16.0125,50.7949031031,6.275,-0.8225,6.3286753156,41.93,-15.19,44.5966478561,134.71,47.305,20.0775,51.3893863677,6.275,-0.8225,6.3286753156,41.03,20.9,46.0463994249,134.57
2019-04-09 19:30:00,48.4135,-16.017,50.9942278229,5.8135,-0.807,5.8692445212,42.6,-15.21,45.2338822123,134.45,47.4835,19.983,51.5170172006,5.8135,-0.807,5.8692445212,41.67,20.79,46.5683690932,134.31
2019-04-09 20:00:00,49.336,-15.71,51.7768770399,6.066,-0.72,6.1085805225,43.27,-14.99,45.7929361365,134.27,48.376,20.15,52.4047695921,6.066,-0.72,6.1085805225,42.31,20.87,47.1772508737,134.13
2019-04-09 20:30:00,49.392,-15.207,51.6800010933,6.022,-0.517,6.044151967,43.37,-14.69,45.79031557,134.17,48.432,20.613,52.6360560168,6.022,-0.517,6.044151967,42.41,21.13,47.3823279293,134.03
2019-04-09 21:00:00,48.7945,-15.3745,51.1593440194,5.4945,-0.5545,5.5224089399,43.3,-14.82,45.7659524101,134.06,47.8445,20.3555,51.9946397285,5.4945,-0.5545,5.5224089399,42.35,20.91,47.2308225632,133.92
2019-04-09 21:30:00,48.321,-16.172,50.9553983892,6.431,-0.862,6.488513312,41.89,-15.31,44.6000919282,134.52,47.411,19.788,51.374778491,6.431,-0.862,6.488513312,40.98,20.65,45.8888101829,134.38
2019-04-09 22:00:00,45.526,-17.2975,48.7013365551,6.636,-0.7475,6.6779676735999995,38.89,-16.55,42.2650517567,134.18,44.716,18.5125,48.3966250089,6.636,-0.7475,6.6779676735999995,38.08,19.26,42.6735749616,134.04
2019-04-09 22:30:00,42.9325,-17.6555,46.4210753484,6.3625,-0.6455000000000001,6.3951603967,36.57,-17.01,40.3324311194,133.93,42.2025,18.0645,45.9061778686,6.3625,-0.6455000000000001,6.3951603967,35.84,18.71,40.4298120203,133.79
2019-04-09 23:00:00,39.3745,-18.5215,43.5131843526,5.5945,-0.7615000000000001,5.6460882476,33.78,-17.76,38.1641978823,134.35,38.7145,17.4385,42.4607323594,5.5945,-0.7615000000000001,5.6460882476,33.12,18.2,37.7911947416,134.21
2019-04-09 23:30:00,38.32,-19.078,42.8064537658,6.45,-0.748,6.4932275488,31.87,-18.33,36.7652798167,134.07,37.72,16.732,41.2644910789,6.45,-0.748,6.4932275488,31.27,17.48,35.8240603506,133.93
2019-04-10 00:00:00,36.471,-19.37,41.2956503884,6.431,-0.6900000000000001,6.4679100952,30.04,-18.68,35.3743409833,134.14,35.921,16.42,39.4960079122,6.431,-0.6900000000000001,6.4679100952,29.49,17.11,34.0941666565,134.0
2019-04-10 00:30:00,35.0505,-19.6,40.1584057235,5.9405,-0.79,5.992799033,29.11,-18.81,34.658450629,134.42,34.5405,16.38,38.2276148909,5.9405,-0.79,5.992799033,28.6,17.17,33.3581908982,134.28
2019-04-10 01:00:00,34.565,-19.7245,39.7969235651,6.055,-0.8445,6.1136082022,28.51,-18.88,34.1946560152,134.48,34.075,16.2755,37.7623824096,6.055,-0.8445,6.1136082022,28.02,17.12,32.836181264,134.34
2019-04-10 01:30:00,36.049,-19.659,41.0610117021,6.229,-0.889,6.2921190389,29.82,-18.77,35.2355686771,134.81,35.499,16.531,39.1593279054,6.229,-0.889,6.2921190389,29.27,17.42,34.0615516382,134.66
2019-04-10 02:00:00,38.0445,-19.1535,42.5939026446,5.8245000000000005,-0.8335,5.8838356962,32.22,-18.32,37.0641443986,134.6,37.4245,16.9265,41.0743180406,5.8245000000000005,-0.8335,5.8838356962,31.6,17.76,36.2488289466,134.46
2019-04-10 02:30:00,38.0885,-19.1735,42.6421966425,5.6185,-0.7635000000000001,5.6701388431,32.47,-18.41,37.3259829074,134.89,37.4785,17.0165,41.1606515315,5.6185,-0.7635000000000001,5.6701388431,31.86,17.78,36.4854491544,134.75
2019-04-10 03:00:00,37.357,-19.51,42.1448163954,5.837,-0.71,5.8800228741,31.52,-18.8,36.7008228791,134.89,36.777,16.72,40.3993332742,5.837,-0.71,5.8800228741,30.94,17.43,35.5118078954,134.75
2019-04-10 03:30:00,36.9565,-19.7315,41.8940924773,6.1265,-0.7015,6.166530994,30.83,-19.03,36.2302332314,134.3,36.3865,16.1985,39.8292453418,6.1265,-0.7015,6.166530994,30.26,16.9,34.6594518133,134.15
2019-04-10 04:00:00,36.1305,-19.9275,41.2615836645,5.7505,-0.8475,5.8126161494,30.38,-19.08,35.8746540053,134.69,35.5705,16.2025,39.0868453127,5.7505,-0.8475,5.8126161494,29.82,17.05,34.3501804944,134.54
2019-04-10 04:30:00,36.2435,-19.87,41.3328947964,6.1235,-0.77,6.1717219842,30.12,-19.1,35.6654510696,134.82,35.7035,16.33,39.2607795675,6.1235,-0.77,6.1717219842,29.58,17.1,34.167036746,134.68
2019-04-10 05:00:00,35.457,-19.868,40.6440189081,5.507,-0.728,5.5549107104,29.95,-19.14,35.5435240234,134.73,34.907,16.272,38.5133305883,5.507,-0.728,5.5549107104,29.4,17.0,33.9611542796,134.59
2019-04-10 05:30:00,37.717,-19.435,42.4298399007,7.277,-0.335,7.2847068575,30.44,-19.1,35.9361044077,135.86,37.157,17.295,40.984871282,7.277,-0.335,7.2847068575,29.88,17.63,34.6933898603,135.72
2019-04-10 06:00:00,43.1565,-18.322,46.884743534,11.6165,0.438,11.6247544598,31.54,-18.76,36.6975367021,135.5,42.5665,18.228,46.3051498891,11.6165,0.438,11.6247544598,30.95,17.79,35.6985517914,135.36
2019-04-10 06:30:00,55.5505,-15.1155,57.5702734968,20.7805,1.9045,20.8675897147,34.77,-17.02,38.7121854201,134.75,54.8505,21.0245,58.7418671009,20.7805,1.9045,20.8675897147,34.07,19.12,39.0683925955,134.61
2019-04-10 07:00:00,54.8455,-14.4845,56.7259165682,17.0855,1.1755,17.1258900645,37.76,-15.66,40.8785175856,134.38,54.0455,21.3955,58.1264439864,17.0855,1.1755,17.1258900645,36.96,20.22,42.1294433858,134.24
2019-04-10 07:30:00,49.3155,-14.2605,51.3359562149,7.3155,-1.1405,7.4038692925,42.0,-13.12,44.0015272462,133.18,48.3655,20.9395,52.7037403843,7.3155,-1.1405,7.4038692925,41.05,22.08,46.6114674731,133.04
2019-04-10 08:00:00,60.6355,-11.58,61.7313555679,16.0955,0.4,16.1004695661,44.54,-11.98,46.1230094421,133.18,59.6355,23.61,64.1391063256,16.0955,0.4,16.1004695661,43.54,23.21,49.3400010134,133.04
2019-04-10 08:30:00,65.0815,-10.5685,65.9340187953,20.3515,1.1815,20.3857669588,44.73,-11.75,46.2475447997,133.18,64.0715,24.5915,68.6287037944,20.3515,1.1815,20.3857669588,43.72,23.41,49.5930085798,133.04
2019-04-10 09:00:00,64.5595,-10.483,65.4050634833,20.8295,1.157,20.8616087407,43.73,-11.64,45.252651856,133.04,63.5795,24.576999999999998,68.1643730203,20.8295,1.157,20.8616087407,42.75,23.42,48.7448345981,132.9
2019-04-10 09:30:00,65.44,-10.833,66.3305924065,22.18,0.997,22.2023964698,43.26,-11.83,44.8483723227,133.14,64.48,24.247,68.8882240227,22.18,0.997,22.2023964698,42.3,23.25,48.2685456586,133.0
2019-04-10 10:00:00,58.026,-13.277,59.5255861374,16.756,-0.927,16.7816228357,41.27,-12.35,43.078247411,133.2,57.116,21.853,61.1538311555,16.756,-0.927,16.7816228357,40.36,22.78,46.3449889416,133.06
2019-04-10 10:30:00,55.795,-15.429,57.8889977975,16.655,-2.399,16.8268899681,39.14,-13.03,41.2519151071,133.49,54.955,19.821,58.4202367849,16.655,-2.399,16.8268899681,38.3,22.22,44.2788708076,133.35
2019-04-10 11:00:00,59.3555,-16.7175,61.6648213044,22.3655,-3.4675000000000002,22.632700822,36.99,-13.25,39.2915079884,133.34,58.5955,18.4425,61.4292961583,22.3655,-3.4675000000000002,22.632700822,36.23,21.91,42.3398275859,133.19
2019-04-10 11:30:00,57.7875,-17.7235,60.4443347924,23.9875,-3.7735000000000003,24.2824928395,33.8,-13.95,36.5655917496,133.34,57.1075,17.4565,59.7159605843,23.9875,-3.7735000000000003,24.2824928395,33.12,21.23,39.3401487033,133.19
2019-04-10 12:00:00,56.4425,-18.326,59.3430542039,24.1725,-3.826,24.4734148057,32.27,-14.5,35.3780002261,133.53,55.8125,16.934,58.3249133068,24.1725,-3.826,24.4734148057,31.64,20.76,37.842663754,133.38
2019-04-10 12:30:00,55.234,-18.7015,58.3141565853,23.914,-3.7915,24.2127005567,31.32,-14.91,34.687901349,133.77,54.624,16.6485,57.1047627458,23.914,-3.7915,24.2127005567,30.71,20.44,36.8903469759,133.63
2019-04-10 13:00:00,53.804,-19.04,57.0735667012,23.794,-3.7800000000000002,24.0923812854,30.01,-15.26,33.6670120444,133.77,53.254,16.37,55.7132427346,23.794,-3.7800000000000002,24.0923812854,29.46,20.15,35.6919332623,133.63
2019-04-10 13:30:00,52.669,-19.6405,56.2118564117,24.059,-3.8705,24.3683452711,28.61,-15.77,32.6684098174,134.05,52.159,15.8795,54.5226540188,24.059,-3.8705,24.3683452711,28.1,19.75,34.346360797,133.91
2019-04-10 14:00:00,51.7145,-19.8575,55.395936823,23.8545,-3.8275,24.159613542,27.86,-16.03,32.1425030139,134.24,51.2045,15.7825,53.5816025003,23.8545,-3.8275,24.159613542,27.35,19.61,33.6537457053,134.1
2019-04-10 14:30:00,51.6545,-19.8235,55.3277373701,24.1145,-3.8635,24.422033955,27.54,-15.96,31.8303817131,134.3,51.1745,15.8165,53.5629640937,24.1145,-3.8635,24.422033955,27.06,19.68,33.4596174515,134.16
2019-04-10 15:00:00,51.405,-19.9555,55.1425063381,24.365,-3.9455,24.6823863362,27.04,-16.01,31.4242215496,134.44,50.935,15.8345,53.3395314495,24.365,-3.9455,24.6823863362,26.57,19.78,33.1242101793,134.3
2019-04-10 15:30:00,49.9375,-19.93,53.7676371645,22.5675,-3.84,22.8918687802,27.37,-16.09,31.7490944753,134.7,49.4575,16.0,51.981191851,22.5675,-3.84,22.8918687802,26.89,19.84,33.417027097,134.56
2019-04-10 16:00:00,48.8975,-19.4565,52.6262377384,20.3875,-3.4165,20.6717833894,28.51,-16.04,32.7124089605,134.56,48.3775,16.4035,51.0828475958,20.3875,-3.4165,20.6717833894,27.99,19.82,34.2968292995,134.43
2019-04-10 16:30:00,49.71,-19.191,53.2858196991,19.62,-3.091,19.8619908619,30.09,-16.1,34.1265014322,134.56,49.14,16.709,51.9030854671,19.62,-3.091,19.8619908619,29.52,19.8,35.545328807,134.43
2019-04-10 17:00:00,55.8115,-19.015,58.9617991351,23.4915,-2.9050000000000002,23.6704372002,32.32,-16.11,36.1125255279,134.56,55.1715,16.845,57.6857732656,23.4915,-2.9050000000000002,23.6704372002,31.68,19.75,37.3320894138,134.43
2019-04-10 17:30:00,47.2505,-18.0105,50.5666674846,12.9405,-2.1305,13.1147081744,34.31,-15.88,37.8067520425,134.4,46.5605,17.8495,49.8646649492,12.9405,-2.1305,13.1147081744,33.62,19.98,39.1088839012,134.28
2019-04-10 18:00:00,47.1455,-17.298,50.2187113958,10.2755,-1.748,10.4231187391,36.87,-15.55,40.0149896914,134.24,46.3555,18.432,49.8855791211,10.2755,-1.748,10.4231187391,36.08,20.18,41.3400387034,134.1
2019-04-10 18:30:00,46.814,-16.9125,49.7753277463,8.304,-1.3525,8.4134221486,38.51,-15.56,41.5347288423,134.01,45.994,18.7475,49.6680661215,8.304,-1.3525,8.4134221486,37.69,20.1,42.7147058986,133.88
2019-04-10 19:00:00,52.501,-14.9695,54.5934147242,12.191,0.1905,12.1924883125,40.31,-15.16,43.0664800048,134.01,51.631,20.6705,55.6150135418,12.191,0.1905,12.1924883125,39.44,20.48,44.4403420329,133.88
2019-04-10 19:30:00,46.297,-15.8155,48.9238413174,5.037,-0.6355000000000001,5.0769310858,41.26,-15.18,43.9638487851,134.04,45.387,19.8345,49.5316783407,5.037,-0.6355000000000001,5.0769310858,40.35,20.47,45.2453688238,133.91
2019-04-10 20:00:00,45.596,-15.844,48.270358938,3.2560000000000002,-0.714,3.3333664665000002,42.34,-15.13,44.9621229481,133.89,44.656,19.716,48.8147415439,3.2560000000000002,-0.714,3.3333664665000002,41.4,20.43,46.1664910947,133.76
2019-04-10 20:30:00,57.569,-13.3465,59.0958443822,14.179,1.2635,14.235184342,43.39,-14.61,45.7836673935,133.46,56.599,21.9735,60.714755235,14.179,1.2635,14.235184342,42.42,20.71,47.2055134492,133.33
2019-04-10 21:00:00,61.0295,-12.7995,62.3572535516,17.9195,1.8605,18.0158247244,43.11,-14.66,45.534467165,133.54,60.0695,22.6205,64.1874742493,17.9195,1.8605,18.0158247244,42.15,20.76,46.9851050866,133.4
2019-04-10 21:30:00,48.5535,-15.2515,50.8925398708,6.6435,0.11850000000000001,6.6445567572,41.91,-15.37,44.6395004452,133.54,47.6335,20.1885,51.7351510532,6.6435,0.11850000000000001,6.6445567572,40.99,20.07,45.6397304988,133.4
2019-04-10 22:00:00,42.523,-17.1665,45.8573249465,3.543,-0.5865,3.5912158456,38.98,-16.58,42.3596128405,133.28,41.703,18.0835,45.4549577192,3.543,-0.5865,3.5912158456,38.16,18.67,42.482402239,133.14
2019-04-10 22:30:00,40.136,-17.793,43.9031814906,3.706,-0.723,3.7758661258,36.43,-17.07,40.2309557431,133.34,39.386,17.576999999999998,43.1301278111,3.706,-0.723,3.7758661258,35.68,18.3,40.0992817891,133.21
2019-04-10 23:00:00,37.9845,-18.4725,42.2380811176,3.9745,-0.7225,4.039635689,34.01,-17.75,38.3632975642,133.9,37.3045,17.1575,41.0609976316,3.9745,-0.7225,4.039635689,33.33,17.88,37.8230524945,133.76
2019-04-10 23:30:00,35.9485,-18.8745,40.6022339595,3.9485,-0.5445,3.9858665934,32.0,-18.33,36.8780273334,133.34,35.3485,16.4755,38.9994686182,3.9485,-0.5445,3.9858665934,31.4,17.02,35.7161084106,133.2
2019-04-11 00:00:00,34.373,-19.2525,39.3974857732,3.9130000000000003,-0.5925,3.9576034731,30.46,-18.66,35.7212429795,133.6,33.803,16.2375,37.5006561976,3.9130000000000003,-0.5925,3.9576034731,29.89,16.83,34.3024926208,133.46
2019-04-11 00:30:00,32.436,-19.860500000000002,38.0333216568,3.7560000000000002,-0.6805,3.8171476589,28.68,-19.18,34.5023883231,134.4,31.926,16.0895,35.7511046857,3.7560000000000002,-0.6805,3.8171476589,28.17,16.77,32.7838649338,134.26
2019-04-11 01:00:00,31.5785,-20.1515,37.4604406608,3.7885,-0.5815,3.8328676601,27.79,-19.57,33.9892483,134.55,31.1085,15.8985,34.9356705174,3.7885,-0.5815,3.8328676601,27.32,16.48,31.9056860136,134.41
2019-04-11 01:30:00,32.764,-20.0055,38.3887968846,3.624,-0.5355,3.6633504132,29.14,-19.47,35.0459769446,134.63,32.234,16.0445,36.0063430002,3.624,-0.5355,3.6633504132,28.61,16.58,33.0670304079,134.48
2019-04-11 02:00:00,34.835,-19.4905,39.9168738161,3.205,-0.4405,3.235129866,31.63,-19.05,36.923696998,134.29,34.235,16.3895,37.955907778,3.205,-0.4405,3.235129866,31.03,16.83,35.3002804521,134.14
2019-04-11 02:30:00,35.188,-19.4625,40.211742691,3.238,-0.4025,3.2629205092999998,31.95,-19.06,37.2033076486,134.08,34.568,16.3275,38.2300128204,3.238,-0.4025,3.2629205092999998,31.33,16.73,35.5170635047,133.94
2019-04-11 03:00:00,34.4685,-19.6145,39.6586195234,3.2585,-0.4045,3.2835106974,31.21,-19.21,36.6481677577,133.81,33.8885,16.0155,37.4823514804,3.2585,-0.4045,3.2835106974,30.63,16.42,34.7536084457,133.66
2019-04-11 03:30:00,33.939,-19.814,39.299495124,3.159,-0.334,3.1766077819,30.78,-19.48,36.4263476072,134.19,33.359,16.026,37.0088578181,3.159,-0.334,3.1766077819,30.2,16.36,34.3466097308,134.05
2019-04-11 04:00:00,33.3475,-19.9525,38.8607515689,2.8775,-0.2325,2.8868776386,30.47,-19.72,36.2946180583,134.43,32.7875,16.0575,36.5084026287,2.8775,-0.2325,2.8868776386,29.91,16.29,34.0583646114,134.29
2019-04-11 04:30:00,33.297,-19.888,38.7843106552,2.827,0.042,2.8273119743,30.47,-19.93,36.4091444558,134.47,32.737,16.152,36.5047705513,2.827,0.042,2.8273119743,29.91,16.11,33.9726389908,134.33
2019-04-11 05:00:00,33.1005,-19.8215,38.5815365492,2.7905,-0.1015,2.7923453404,30.31,-19.72,36.1603996106,134.18,32.5405,16.0585,36.2871817933,2.7905,-0.1015,2.7923453404,29.75,16.16,33.8556952373,134.04
2019-04-11 05:30:00,34.055,-19.321,39.1541066301,2.685,-0.251,2.6967065098000003,31.37,-19.07,36.7116030704,133.61,33.445,16.219,37.1702029319,2.685,-0.251,2.6967065098000003,30.76,16.47,34.8918113603,133.48
2019-04-11 06:00:00,35.743,-18.452,40.2248474578,2.543,-0.372,2.5700647852,33.2,-18.08,37.80378817,133.13,35.083,16.838,38.9144591765,2.543,-0.372,2.5700647852,32.54,17.21,36.8108095537,132.99
2019-04-11 06:30:00,39.37,-17.2655,42.9894683644,2.51,-0.23550000000000001,2.5210236512,36.86,-17.03,40.6039468525,134.11,38.6,18.5045,42.8062673011,2.51,-0.23550000000000001,2.5210236512,36.09,18.74,40.6654115927,133.97
2019-04-11 07:00:00,39.0895,-17.031,42.6385268419,2.8695,-0.281,2.883225841,36.22,-16.75,39.9055246802,134.02,38.3395,18.689,42.6520337294,2.8695,-0.281,2.883225841,35.47,18.97,40.2241444906,133.85
2019-04-11 07:30:00,39.6465,-16.7845,43.0530417334,3.8865,-0.5345,3.9230820155,35.76,-16.25,39.2790032969,134.02,38.9165,18.8855,43.2568616811,3.8865,-0.5345,3.9230820155,35.03,19.42,40.0529312286,133.77
2019-04-11 08:00:00,42.0145,-16.3355,45.0784512877,5.7045,-0.8255,5.7639197167,36.31,-15.51,39.4838726571,133.54,41.2745,19.0845,45.4730963373,5.7045,-0.8255,5.7639197167,35.57,19.91,40.7631328531,133.29
2019-04-11 08:30:00,43.5775,-16.331,46.537082711,8.0775,-1.191,8.1648323467,35.5,-15.14,38.5936471456,133.37,42.8575,18.939,46.8556402928,8.0775,-1.191,8.1648323467,34.78,20.13,40.1853866474,133.12
2019-04-11 09:00:00,44.6275,-16.726,47.6589218536,11.0075,-1.726,11.1419985752,33.62,-15.0,36.814459116,133.26,43.9575,18.464,47.6778890289,11.0075,-1.726,11.1419985752,32.95,20.19,38.6437394671,133.02
2019-04-11 09:30:00,44.8845,-17.2965,48.1018425063,13.7045,-2.1465,13.8715818312,31.18,-15.15,34.6657597638,133.04,44.2945,17.7935,47.7348025292,13.7045,-2.1465,13.8715818312,30.59,19.94,36.5150886621,132.8
2019-04-11 10:00:00,43.9145,-17.7875,47.3801484432,14.3445,-2.3275,14.5321002095,29.57,-15.46,33.3675965571,133.14,43.3645,17.3225,46.6963474642,14.3445,-2.3275,14.5321002095,29.02,19.65,35.0468671924,132.9
2019-04-11 10:30:00,44.356,-18.308,47.9858062348,15.066,-2.598,15.2883602783,29.29,-15.71,33.2371509008,133.27,43.826,16.892,46.9686910612,15.066,-2.598,15.2883602783,28.76,19.49,34.7418724308,133.03
2019-04-11 11:00:00,45.2065,-18.9895,49.0329353853,18.3265,-3.2295,18.6088761751,26.88,-15.76,31.1594608426,133.05,44.7365,16.0905,47.5421773008,18.3265,-3.2295,18.6088761751,26.41,19.32,32.722324184,132.81
2019-04-11 11:30:00,46.7685,-19.5205,50.6788171971,20.1785,-3.5605,20.490217727,26.59,-15.96,31.0120895781,132.97,46.3185,15.4695,48.8334810606,20.1785,-3.5605,20.490217727,26.14,19.03,32.3332723367,132.74
2019-04-11 12:00:00,46.1215,-19.44,50.0510375742,20.9815,-3.75,21.313982318,25.14,-15.69,29.6343668736,132.97,45.7015,15.53,48.268084717,20.9815,-3.75,21.313982318,24.72,19.28,31.349590109,132.74
2019-04-11 12:30:00,45.463,-19.3965,49.4278118194,20.973,-3.7465,21.3049992079,24.49,-15.65,29.0634237488,133.05,45.063,15.6335,47.6978017444,20.973,-3.7465,21.3049992079,24.09,19.38,30.917834659,132.83
2019-04-11 13:00:00,44.8405,-19.8635,49.0431348152,21.2305,-3.7735000000000003,21.5632426249,23.61,-16.09,28.5713177855,133.62,44.4805,15.4665,47.0927542463,21.2305,-3.7735000000000003,21.5632426249,23.25,19.24,30.1784708029,133.38
2019-04-11 13:30:00,44.0765,-20.4265,48.579622832,21.4365,-3.7465,21.7614290546,22.64,-16.68,28.1210241634,133.65,43.7465,14.9035,46.2154798147,21.4365,-3.7465,21.7614290546,22.31,18.65,29.0784903322,133.41
2019-04-11 14:00:00,42.4355,-21.013,47.3531184744,21.0455,-3.713,21.3705273508,21.39,-17.3,27.5103998517,133.98,42.1455,14.507,44.5723705814,21.0455,-3.713,21.3705273508,21.1,18.22,27.877919578,133.74
2019-04-11 14:30:00,39.25,-21.2475,44.6320373303,20.95,-4.3975,21.4065528811,18.3,-16.85,24.8759421932,134.1,39.05,14.3425,41.6005986285,20.95,-4.3975,21.4065528811,18.1,18.74,26.0537444526,133.89
2019-04-11 15:00:00,39.509,-21.125,44.8020837239,21.129,-4.425,21.5873867339,18.38,-16.7,24.8337351198,134.06,39.299,14.515,41.8938733707,21.129,-4.425,21.5873867339,18.17,18.94,26.2463807029,133.93
2019-04-11 15:30:00,38.5795,-20.9195,43.8862541179,19.6495,-3.6795,19.9910372542,18.93,-17.24,25.6039547727,134.92,38.3695,15.2205,41.2781073997,19.6495,-3.6795,19.9910372542,18.72,18.9,26.6016616022,134.79
2019-04-11 16:00:00,37.971,-20.477,43.1405188889,17.941,-3.057,18.1995804897,20.03,-17.42,26.5453818959,134.54,37.711,15.443,40.7505309168,17.941,-3.057,18.1995804897,19.77,18.5,27.0758730238,134.41
2019-04-11 16:30:00,38.108,-19.7275,42.9114660697,16.068,-2.5275,16.2655734682,22.04,-17.2,27.9571386233,133.64,37.788,15.7225,40.9283514236,16.068,-2.5275,16.2655734682,21.72,18.25,28.3693655199,133.51
2019-04-11 17:00:00,38.203,-19.2475,42.7777449762,13.983,-2.1375,14.1454301896,24.22,-17.11,29.6540132191,133.23,37.813,16.0025,41.0597488454,13.983,-2.1375,14.1454301896,23.83,18.14,29.9487645822,133.1
2019-04-11 17:30:00,66.908,-14.713,68.5065897049,11.588,-1.613,11.6997227745,55.32,-13.1,56.8499111697,132.6,65.448,20.067,68.4552787811,11.588,-1.613,11.6997227745,53.86,21.68,58.0596417488,132.47
2019-04-11 18:00:00,74.316,-14.246,75.6691242978,9.316,-1.266,9.4016281569,65.0,-12.98,66.2833342553,132.14,72.666,20.364,75.4654891457,9.316,-1.266,9.4016281569,63.35,21.63,66.9408649481,132.01
2019-04-11 18:30:00,77.7515,-13.7145,78.9517780832,6.6415,-0.8545,6.6962446565,71.11,-12.86,72.2634880143,132.87,75.9015,21.2855,78.8296277582,6.6415,-0.8545,6.6962446565,69.26,22.14,72.7126343905,132.74
2019-04-11 19:00:00,79.9115,-13.126,80.9823419534,4.5815,-0.536,4.6127473646,75.33,-12.59,76.3748453354,132.91,77.9515,21.914,80.9732038902,4.5815,-0.536,4.6127473646,73.37,22.45,76.7278267645,132.78
2019-04-11 19:30:00,81.8965,-13.0135,82.9239886553,3.2465,-0.3635,3.2667865709,78.65,-12.65,79.6608121977,132.98,79.8465,22.0165,82.8262629514,3.2465,-0.3635,3.2667865709,76.6,22.38,79.802408485,132.85
2019-04-11 20:00:00,83.2235,-12.6105,84.1734855076,2.5735,-0.1605,2.5785000485,80.65,-12.45,81.605300073,132.77,81.0935,22.3295,84.1116062889,2.5735,-0.1605,2.5785000485,78.52,22.49,81.6773561031,132.64
2019-04-11 20:30:00,84.2855,-12.433,85.1975645148,9.7155,1.217,9.7914263134,74.57,-13.65,75.8090192523,132.11,82.3655,22.187,85.3014569585,9.7155,1.217,9.7914263134,72.65,20.97,75.6158938319,131.98
2019-04-11 21:00:00,85.307,-8.605,85.7398989619,6.087,0.585,6.1150465248,79.22,-9.19,79.7512664476,131.52,83.717,19.325,85.918517876,6.087,0.585,6.1150465248,77.63,18.74,79.8599054595,131.39
2019-04-11 21:30:00,82.023,-4.588,82.1512158948,2.513,-0.148,2.5173543652,79.51,-4.44,79.633872818,132.93,81.303,12.402,82.243464257,2.513,-0.148,2.5173543652,78.79,12.55,79.783247615,132.8
2019-04-11 22:00:00,76.642,-6.5735,76.9233843915,2.572,-0.17350000000000002,2.5778452727,74.07,-6.4,74.3459810615,133.36,75.982,10.5465,76.7104490031,2.572,-0.17350000000000002,2.5778452727,73.41,10.72,74.1885873973,133.22
2019-04-11 22:30:00,72.074,-8.0815,72.5256652382,2.604,-0.1715,2.6096414026,69.47,-7.91,69.9188744189,134.05,71.464,9.2385,72.0586787157,2.604,-0.1715,2.6096414026,68.86,9.41,69.4999834532,133.92
2019-04-11 23:00:00,67.0185,-9.1745,67.6435569179,2.6085000000000003,-0.2245,2.6181429487,64.41,-8.95,65.0288443692,133.97,66.4785,8.1155,66.9720262684,2.6085000000000003,-0.2245,2.6181429487,63.87,8.34,64.4122076939,133.83
2019-04-11 23:30:00,62.6255,-10.2045,63.4514386795,2.6255,-0.20450000000000002,2.633452202,60.0,-10.0,60.827625303,134.95,62.1255,7.3655,62.5605973477,2.6255,-0.20450000000000002,2.633452202,59.5,7.57,59.9796207057,134.81
2019-04-12 00:00:00,59.273,-11.2025,60.3223386089,2.623,-0.1525,2.6274293996,56.65,-11.05,57.7176316215,135.89,58.823,6.5875,59.1907128294,2.623,-0.1525,2.6274293996,56.2,6.74,56.6027172493,135.74
2019-04-12 00:30:00,56.349,-11.954,57.6030200337,2.669,-0.10400000000000001,2.6710254585,53.68,-11.85,54.9724012574,136.36,55.939,5.966,56.2562430047,2.669,-0.10400000000000001,2.6710254585,53.27,6.07,53.6147162634,136.22
2019-04-12 01:00:00,55.118,-12.1735,56.4463287225,2.628,-0.0935,2.6296627635,52.49,-12.08,53.8621063457,136.51,54.688,5.8065,54.9953887726,2.628,-0.0935,2.6296627635,52.06,5.9,52.3932591084,136.36
2019-04-12 01:30:00,55.7525,-12.147,57.06041417,2.7925,-0.217,2.8009186439000002,52.96,-11.93,54.287074889,136.34,55.3425,5.783,55.6438262097,2.7925,-0.217,2.8009186439000002,52.55,6.0,52.8914217998,136.19
2019-04-12 02:00:00,57.619,-11.401,58.7361214416,2.859,-0.401,2.8869849324,54.76,-11.0,55.8538951193,134.75,57.169,6.119,57.4955365398,2.859,-0.401,2.8869849324,54.31,6.52,54.6999680073,134.61
2019-04-12 02:30:00,57.5205,-11.697,58.6977659647,2.9005,-0.557,2.9534977992,54.62,-11.14,55.7444526388,134.67,57.0905,5.793,57.3836565518,2.9005,-0.557,2.9534977992,54.19,6.35,54.5607789534,134.53
2019-04-12 03:00:00,56.786,-12.051,58.0506364909,3.056,-0.511,3.0984281499,53.73,-11.54,54.9552954682,134.98,56.356,5.519,56.6255957761,3.056,-0.511,3.0984281499,53.3,6.03,53.6400121178,134.84
2019-04-12 03:30:00,56.0615,-12.1855,57.3705341835,3.2115,-0.4655,3.2450612475,52.85,-11.72,54.1339163556,134.98,55.6415,5.3845,55.9014254067,3.2115,-0.4655,3.2450612475,52.43,5.85,52.7553542306,134.84
2019-04-12 04:00:00,55.9565,-12.061,57.2415724212,3.4765,-0.521,3.5153226381,52.48,-11.54,53.7338068631,135.28,55.5465,5.619,55.8299814011,3.4765,-0.521,3.5153226381,52.07,6.14,52.4307591019,135.13
2019-04-12 04:30:00,55.9635,-11.908,57.2163769934,3.2535,-0.328,3.2699917813,52.71,-11.58,53.9670316026,135.12,55.5435,5.712,55.8364337709,3.2535,-0.328,3.2699917813,52.29,6.04,52.6376832697,134.98
2019-04-12 05:00:00,56.137,-11.721,57.3475771938,3.217,-0.35100000000000003,3.2360917787,52.92,-11.37,54.1276574405,135.15,55.717,5.929,56.0315726176,3.217,-0.35100000000000003,3.2360917787,52.5,6.28,52.8742697349,135.01
2019-04-12 05:30:00,57.6885,-11.296,58.7840339569,3.1085,-0.306,3.1235249719000002,54.58,-10.99,55.6754568908,134.95,57.2385,6.274,57.5813247351,3.1085,-0.306,3.1235249719000002,54.13,6.58,54.5284632096,134.81
2019-04-12 06:00:00,59.8125,-10.9785,60.8116980399,2.9225000000000003,-0.3685,2.9456405925,56.89,-10.61,57.8709270705,135.07,59.3425,6.6115,59.7096662066,2.9225000000000003,-0.3685,2.9456405925,56.42,6.98,56.8501257694,134.92
2019-04-12 06:30:00,65.071,-9.1105,65.7056789878,2.781,-0.48050000000000004,2.8222050333,62.29,-8.63,62.884982309,135.24,64.511,8.5195,65.0711226371,2.781,-0.48050000000000004,2.8222050333,61.73,9.0,62.3826329999,135.09
2019-04-12 07:00:00,69.675,-7.5205,70.0796942434,2.8449999999999998,-0.6005,2.9076838291,66.83,-6.92,67.187315023,134.45,69.085,9.8795,69.7878337911,2.8449999999999998,-0.6005,2.9076838291,66.24,10.48,67.0639098174,134.31
2019-04-12 07:30:00,76.5355,-4.6915,76.6791557889,3.4755000000000003,-0.7215,3.5496003296,73.06,-3.9699999999999998,73.1677832109,133.57,75.8855,12.4585,76.9013870649,3.4755000000000003,-0.7215,3.5496003296,72.41,13.18,73.5997316571,133.43
2019-04-12 08:00:00,70.7055,-1.8439999999999999,70.7295416799,4.0355,-0.664,4.0897623708,66.67,-1.18,66.6804416602,134.21,70.1455,15.446,71.825970834,4.0355,-0.664,4.0897623708,66.11,16.11,68.044575096,134.06
2019-04-12 08:30:00,67.571,-0.558,67.5733039373,18.061,1.552,18.1275598192,49.51,-2.11,49.5549412269,134.87,67.191,16.902,69.2842556791,18.061,1.552,18.1275598192,49.13,15.35,51.4721225519,134.73
2019-04-12 09:00:00,80.526,-1.9115000000000002,80.5486840876,12.016,0.2285,12.0181724172,68.51,-2.14,68.5434147092,134.82,79.866,15.538499999999999,81.3635233889,12.016,0.2285,12.0181724172,67.85,15.31,69.5558667547,134.68
2019-04-12 09:30:00,82.8445,-2.049,82.8698351709,6.7845,-0.869,6.8399269916000005,76.06,-1.18,76.0691527493,134.64,82.1245,15.311,83.5395727859,6.7845,-0.869,6.8399269916000005,75.34,16.18,77.0578224452,134.5
2019-04-12 10:00:00,80.3245,-2.535,80.3644916941,6.2845,-1.255,6.4085852768,74.04,-1.28,74.051063463,134.89,79.6745,14.895,81.054839308,6.2845,-1.255,6.4085852768,73.39,16.15,75.1459553136,134.75
2019-04-12 10:30:00,74.906,-4.1515,75.0209556607,9.366,-1.9115000000000002,9.559068377700001,65.54,-2.24,65.5782677417,134.39,74.346,13.1485,75.4997401866,9.366,-1.9115000000000002,9.559068377700001,64.98,15.06,66.7023537816,134.26
2019-04-12 11:00:00,72.017,-4.5855,72.1628373836,14.467,-2.8555,14.7461170906,57.55,-1.73,57.5759967348,133.94,71.557,12.6045,72.6586379534,14.467,-2.8555,14.7461170906,57.09,15.46,59.1462568554,133.81
2019-04-12 11:30:00,69.608,-4.904,69.7805336752,19.598,-4.124,20.0272059958,50.01,-0.78,50.0160824136,133.59,69.228,12.196,70.2940850997,19.598,-4.124,20.0272059958,49.63,16.32,52.2444188407,133.46
2019-04-12 12:00:00,69.172,-5.0155,69.3535927278,19.352,-3.9455,19.7501107402,49.82,-1.07,49.8314890406,133.66,68.752,12.0845,69.8059642455,19.352,-3.9455,19.7501107402,49.4,16.03,51.9357381771,133.52
2019-04-12 12:30:00,68.2295,-4.934,68.4076678907,17.3995,-3.774,17.8040915592,50.83,-1.16,50.8432345549,133.33,67.8295,12.086,68.8978407953,17.3995,-3.774,17.8040915592,50.43,15.86,52.8651539296,133.2
2019-04-12 13:00:00,67.405,-5.194,67.604819806,19.925,-4.554,20.4387998914,47.48,-0.64,47.4843131992,133.95,67.035,11.975999999999999,68.0963714232,19.925,-4.554,20.4387998914,47.11,16.53,49.9258750549,133.82
2019-04-12 13:30:00,66.4195,-6.197,66.7079664602,20.6095,-4.347,21.0629508676,45.81,-1.85,45.8473401628,134.75,66.0795,11.173,67.0174324281,20.6095,-4.347,21.0629508676,45.47,15.52,48.0457209333,134.61
2019-04-12 14:00:00,63.4695,-7.0935,63.8646629405,18.4395,-3.8735,18.8419521945,45.03,-3.22,45.1449808949,134.79,63.1195,10.336500000000001,63.9602572892,18.4395,-3.8735,18.8419521945,44.68,14.21,46.8852482131,134.65
2019-04-12 14:30:00,62.698,-7.267,63.1177351701,19.428,-4.267,19.891065155,43.27,-3.0,43.3738734724,134.7,62.388,10.143,63.2071435282,19.428,-4.267,19.891065155,42.96,14.41,45.3123570343,134.57
2019-04-12 15:00:00,63.0065,-7.3205,63.4303457542,19.9365,-4.1905,20.372145751,43.07,-3.13,43.1835825285,135.04,62.6665,10.1795,63.4878920937,19.9365,-4.1905,20.372145751,42.73,14.37,45.0815904777,134.9
2019-04-12 15:30:00,64.6255,-7.44,65.0523546864,18.1455,-3.7,18.5188868523,46.48,-3.74,46.6302262486,134.87,64.2655,10.03,65.0434884539,18.1455,-3.7,18.5188868523,46.12,13.73,48.1203418525,134.73
2019-04-12 16:00:00,66.3255,-7.257,66.7213309164,15.3655,-3.527,15.7650981364,50.96,-3.73,51.0963256996,135.37,65.8955,10.333,66.7007331987,15.3655,-3.527,15.7650981364,50.53,13.86,52.3963786917,135.24
2019-04-12 16:30:00,69.9295,-7.2405,70.3033413893,10.3395,-2.1505,10.5607722492,59.59,-5.09,59.8069912301,135.51,69.3995,10.3995,70.1743557185,10.3395,-2.1505,10.5607722492,59.06,12.55,60.3786891212,135.37
2019-04-12 17:00:00,73.099,-6.6690000000000005,73.4025841643,7.209,-1.449,7.3531817603,65.89,-5.22,66.0964484674,134.84,72.509,10.811,73.3105231328,7.209,-1.449,7.3531817603,65.3,12.26,66.4409331662,134.71
2019-04-12 17:30:00,75.5235,-6.3870000000000005,75.7930921737,6.4835,-1.347,6.621946938,69.04,-5.04,69.2237184786,134.23,74.9135,10.943,75.7085314298,6.4835,-1.347,6.621946938,68.43,12.29,69.5248804386,134.1
2019-04-12 18:00:00,77.209,-5.9845,77.440583167,5.569,-1.1745,5.6915034262,71.64,-4.8100000000000005,71.8012931638,133.6,76.549,11.2055,77.3648022763,5.569,-1.1745,5.6915034262,70.98,12.38,72.0515426622,133.47
2019-04-12 18:30:00,78.364,-5.561,78.5610668016,4.354,-0.911,4.4482847256,74.01,-4.65,74.1559343546,133.24,77.694,11.549,78.5476736575,4.354,-0.911,4.4482847256,73.34,12.46,74.3909080466,133.11
2019-04-12 19:00:00,78.123,-5.7755,78.3361955245,3.393,-0.7555000000000001,3.4760939645,74.73,-5.02,74.8984198765,132.79,77.433,11.2245,78.2423088185,3.393,-0.7555000000000001,3.4760939645,74.04,11.98,75.0029466088,132.66
2019-04-12 19:30:00,77.608,-6.065,77.8446265904,2.958,-0.635,3.0253907186,74.65,-5.43,74.8472270695,132.99,76.918,11.005,77.7012789406,2.958,-0.635,3.0253907186,73.96,11.64,74.8703626277,132.86
2019-04-12 20:00:00,76.842,-6.3255,77.1019125201,2.7720000000000002,-0.5255000000000001,2.8213709877,74.07,-5.8,74.2967354599,133.16,76.172,10.7845,76.9316516412,2.7720000000000002,-0.5255000000000001,2.8213709877,73.4,11.31,74.2662514201,133.02
2019-04-12 20:30:00,77.1965,-6.524,77.4716863651,2.4065,-0.384,2.4369444495,74.79,-6.14,75.0416131223,133.16,76.5265,10.556000000000001,77.2511122137,2.4065,-0.384,2.4369444495,74.12,10.94,74.9230138209,133.02
2019-04-12 21:00:00,76.4515,-6.9275,76.7647191651,2.2315,-0.3675,2.261558865,74.22,-6.5600000000000005,74.5093416962,133.47,75.7915,10.2425,76.4804568403,2.2315,-0.3675,2.261558865,73.56,10.61,74.3212331706,133.33
2019-04-12 21:30:00,73.257,-8.354,73.7317934476,2.337,-0.374,2.3667372054999998,70.92,-7.98,71.3675472466,134.36,72.627,9.056,73.1894272761,2.337,-0.374,2.3667372054999998,70.29,9.43,70.9197363221,134.22
2019-04-12 22:00:00,69.1865,-10.029,69.9096032262,2.5365,-0.489,2.5832060022,66.65,-9.54,67.3292960011,134.45,68.6165,7.431,69.0177066647,2.5365,-0.489,2.5832060022,66.08,7.92,66.5529323171,134.31
2019-04-12 22:30:00,64.7245,-11.3015,65.7037655123,2.8645,-0.48150000000000004,2.9046862998,61.86,-10.82,62.7991401215,135.15,64.2245,6.3585,64.5384917898,2.8645,-0.48150000000000004,2.9046862998,61.36,6.84,61.7400615484,135.01
2019-04-12 23:00:00,60.257,-12.428,61.525289377600004,3.267,-0.488,3.303245828,56.99,-11.94,58.2273449506,135.95,59.807,5.432,60.0531753782,3.267,-0.488,3.303245828,56.54,5.92,56.8490809073,135.8
2019-04-12 23:30:00,56.662,-13.586,58.2680155832,3.122,-0.466,3.1565867642,53.54,-13.12,55.1240963645,136.53,56.262,4.444,56.4372375298,3.122,-0.466,3.1565867642,53.14,4.91,53.3663536322,136.39
2019-04-13 00:00:00,53.1325,-14.1835,54.9930380003,2.7925,-0.41350000000000003,2.8229485472,50.34,-13.77,52.1893523623,136.57,52.7525,3.8765,52.8947398944,2.7925,-0.41350000000000003,2.8229485472,49.96,4.29,50.1438500716,136.43
2019-04-13 00:30:00,47.49,-14.31,49.5991552347,0.0,0.0,0.0,47.49,-14.31,49.5991552347,136.83,47.15,3.8200000000000003,47.3044913301,0.0,0.0,0.0,47.15,3.8200000000000003,47.3044913301,136.69
2019-04-13 01:00:00,46.12,-14.65,48.3908762062,0.0,0.0,0.0,46.12,-14.65,48.3908762062,136.95,45.79,3.5,45.9235680234,0.0,0.0,0.0,45.79,3.5,45.9235680234,136.8
2019-04-13 01:30:00,46.69,-14.87,49.0007448923,0.0,0.0,0.0,46.69,-14.87,49.0007448923,137.21,46.34,3.34,46.4602109337,0.0,0.0,0.0,46.34,3.34,46.4602109337,137.07
2019-04-13 02:00:00,48.65,-14.6,50.7935281311,0.0,0.0,0.0,48.65,-14.6,50.7935281311,136.59,48.29,3.44,48.4123713528,0.0,0.0,0.0,48.29,3.44,48.4123713528,136.45
2019-04-13 02:30:00,48.06,-14.59,50.2258071115,0.0,0.0,0.0,48.06,-14.59,50.2258071115,136.41,47.72,3.43,47.8431113119,0.0,0.0,0.0,47.72,3.43,47.8431113119,136.27
2019-04-13 03:00:00,47.25,-14.88,49.5376311505,0.0,0.0,0.0,47.25,-14.88,49.5376311505,136.93,46.9,3.26,47.0131641139,0.0,0.0,0.0,46.9,3.26,47.0131641139,136.79
2019-04-13 03:30:00,46.78,-14.86,49.0834799092,0.0,0.0,0.0,46.78,-14.86,49.0834799092,136.87,46.45,3.26,46.5642577521,0.0,0.0,0.0,46.45,3.26,46.5642577521,136.72
2019-04-13 04:00:00,45.84,-15.24,48.3069684414,0.0,0.0,0.0,45.84,-15.24,48.3069684414,137.26,45.51,3.01,45.6094310423,0.0,0.0,0.0,45.51,3.01,45.6094310423,137.11
2019-04-13 04:30:00,45.63,-15.35,48.1426983041,0.0,0.0,0.0,45.63,-15.35,48.1426983041,137.32,45.31,2.89,45.4020726399,0.0,0.0,0.0,45.31,2.89,45.4020726399,137.17
2019-04-13 05:00:00,45.36,-15.52,47.9416311779,0.0,0.0,0.0,45.36,-15.52,47.9416311779,137.55,45.04,2.76,45.1244855926,0.0,0.0,0.0,45.04,2.76,45.1244855926,137.4
2019-04-13 05:30:00,45.75,-15.38,48.2660014917,0.0,0.0,0.0,45.75,-15.38,48.2660014917,137.27,45.42,2.84,45.5087024645,0.0,0.0,0.0,45.42,2.84,45.5087024645,137.13
2019-04-13 06:00:00,46.31,-15.47,48.8255773135,0.0,0.0,0.0,46.31,-15.47,48.8255773135,137.2,45.97,2.74,46.0515852062,0.0,0.0,0.0,45.97,2.74,46.0515852062,137.05
2019-04-13 06:30:00,49.29,-14.16,51.283620192,0.0,0.0,0.0,49.29,-14.16,51.283620192,136.44,48.92,3.84,49.0704799243,0.0,0.0,0.0,48.92,3.84,49.0704799243,136.29
2019-04-13 07:00:00,50.24,-13.34,51.9808926434,0.0,0.0,0.0,50.24,-13.34,51.9808926434,136.71,49.86,4.75,50.0857474737,0.0,0.0,0.0,49.86,4.75,50.0857474737,136.57
2019-04-13 07:30:00,51.45,-12.27,52.892867194,0.0,0.0,0.0,51.45,-12.27,52.892867194,136.18,51.09,5.67,51.4036671844,0.0,0.0,0.0,51.09,5.67,51.4036671844,136.04
2019-04-13 08:00:00,38.98,-13.67,41.3074968983,0.0,0.0,0.0,38.98,-13.67,41.3074968983,136.95,38.73,4.45,38.9848098623,0.0,0.0,0.0,38.73,4.45,38.9848098623,136.81
2019-04-13 08:30:00,51.66,-10.38,52.6925042108,0.0,0.0,0.0,51.66,-10.38,52.6925042108,136.31,51.23,7.5600000000000005,51.7848095487,0.0,0.0,0.0,51.23,7.5600000000000005,51.7848095487,136.16
2019-04-13 09:00:00,51.11,-8.38,51.7924367065,0.0,0.0,0.0,51.11,-8.38,51.7924367065,135.93,50.72,9.44,51.5910069683,0.0,0.0,0.0,50.72,9.44,51.5910069683,135.79
2019-04-13 09:30:00,46.16,-7.42,46.7525614272,0.0,0.0,0.0,46.16,-7.42,46.7525614272,135.73,45.84,10.31,46.9851221133,0.0,0.0,0.0,45.84,10.31,46.9851221133,135.59
2019-04-13 10:00:00,40.93,-6.62,41.4619017895,0.0,0.0,0.0,40.93,-6.62,41.4619017895,135.47,40.66,11.06,42.1373848263,0.0,0.0,0.0,40.66,11.06,42.1373848263,135.33
2019-04-13 10:30:00,36.41,-6.1,36.9174498036,0.0,0.0,0.0,36.41,-6.1,36.9174498036,135.37,36.19,11.56,37.9914424575,0.0,0.0,0.0,36.19,11.56,37.9914424575,135.23
2019-04-13 11:00:00,34.12,-6.05,34.6522279226,0.0,0.0,0.0,34.12,-6.05,34.6522279226,135.41,33.92,11.6,35.8486596681,0.0,0.0,0.0,33.92,11.6,35.8486596681,135.27
2019-04-13 11:30:00,31.08,-5.9,31.6350501817,0.0,0.0,0.0,31.08,-5.9,31.6350501817,135.27,30.92,11.72,33.066672043,0.0,0.0,0.0,30.92,11.72,33.066672043,135.13
2019-04-13 12:00:00,28.12,-6.16,28.7868025317,0.0,0.0,0.0,28.12,-6.16,28.7868025317,135.31,27.97,11.45,30.2228952948,0.0,0.0,0.0,27.97,11.45,30.2228952948,135.17
2019-04-13 12:30:00,26.4,-6.73,27.2443186738,0.0,0.0,0.0,26.4,-6.73,27.2443186738,135.46,26.29,10.94,28.4753876181,0.0,0.0,0.0,26.29,10.94,28.4753876181,135.32
2019-04-13 13:00:00,25.29,-7.09,26.2650375975,0.0,0.0,0.0,25.29,-7.09,26.2650375975,136.1,25.19,10.76,27.3918546287,0.0,0.0,0.0,25.19,10.76,27.3918546287,135.96
2019-04-13 13:30:00,24.69,-7.65,25.8479902507,0.0,0.0,0.0,24.69,-7.65,25.8479902507,136.5,24.59,10.29,26.6561850234,0.0,0.0,0.0,24.59,10.29,26.6561850234,136.37
2019-04-13 14:00:00,23.79,-6.51,24.664634601,0.0,0.0,0.0,23.79,-6.51,24.664634601,137.7,23.77,7.19,24.8336263965,0.0,0.0,0.0,23.77,7.19,24.8336263965,137.55
2019-04-13 14:30:00,23.96,-0.51,23.9654271817,0.0,0.0,0.0,23.96,-0.51,23.9654271817,137.34,24.15,-0.49,24.154970503,0.0,0.0,0.0,24.15,-0.49,24.154970503,137.19
2019-04-13 15:00:00,23.53,-0.49,23.5351014444,0.0,0.0,0.0,23.53,-0.49,23.5351014444,137.34,23.72,-0.47000000000000003,23.7246559511,0.0,0.0,0.0,23.72,-0.47000000000000003,23.7246559511,137.19
2019-04-13 15:30:00,26.36,-0.9400000000000001,26.3767549179,0.0,0.0,0.0,26.36,-0.9400000000000001,26.3767549179,136.25,26.55,-0.92,26.5659349544,0.0,0.0,0.0,26.55,-0.92,26.5659349544,136.12
2019-04-13 16:00:00,30.37,-1.3,30.3978107764,0.0,0.0,0.0,30.37,-1.3,30.3978107764,136.9,30.59,-1.28,30.6167682814,0.0,0.0,0.0,30.59,-1.28,30.6167682814,136.76
2019-04-13 16:30:00,32.94,-1.6099999999999999,32.9793223096,0.0,0.0,0.0,32.94,-1.6099999999999999,32.9793223096,136.64,33.19,-1.6099999999999999,33.2290264678,0.0,0.0,0.0,33.19,-1.6099999999999999,33.2290264678,136.5
2019-04-13 17:00:00,40.85,-2.45,40.9234040617,0.0,0.0,0.0,40.85,-2.45,40.9234040617,136.41,41.15,-2.44,41.2222767445,0.0,0.0,0.0,41.15,-2.44,41.2222767445,136.27
2019-04-13 17:30:00,45.6,-2.32,45.6589794016,0.0,0.0,0.0,45.6,-2.32,45.6589794016,135.83,45.93,-2.31,45.9880527964,0.0,0.0,0.0,45.93,-2.31,45.9880527964,135.7
2019-04-13 18:00:00,53.51,-2.41,53.5642436706,0.0,0.0,0.0,53.51,-2.41,53.5642436706,135.51,53.92,-2.42,53.9742790596,0.0,0.0,0.0,53.92,-2.42,53.9742790596,135.38
2019-04-13 18:30:00,56.35,-1.99,56.3851274717,0.0,0.0,0.0,56.35,-1.99,56.3851274717,134.87,56.78,-1.98,56.8145122306,0.0,0.0,0.0,56.78,-1.98,56.8145122306,134.74
2019-04-13 19:00:00,60.77,-1.79,60.7963567987,0.0,0.0,0.0,60.77,-1.79,60.7963567987,134.67,61.24,-1.79,61.2661546043,0.0,0.0,0.0,61.24,-1.79,61.2661546043,134.53
2019-04-13 19:30:00,63.6,-1.34,63.6141147859,0.0,0.0,0.0,63.6,-1.34,63.6141147859,134.36,64.09,-1.34,64.104006895,0.0,0.0,0.0,64.09,-1.34,64.104006895,134.22
2019-04-13 20:00:00,61.93,-2.08,61.9649199144,0.0,0.0,0.0,61.93,-2.08,61.9649199144,134.4,62.43,-2.08,62.4646403976,0.0,0.0,0.0,62.43,-2.08,62.4646403976,134.26
2019-04-13 20:30:00,61.26,-2.19,61.2991329466,0.0,0.0,0.0,61.26,-2.19,61.2991329466,134.22,61.74,-2.19,61.7788288979,0.0,0.0,0.0,61.74,-2.19,61.7788288979,134.08
2019-04-13 21:00:00,62.16,-1.94,62.1902661194,0.0,0.0,0.0,62.16,-1.94,62.1902661194,134.3,62.66,-1.9500000000000002,62.6903349808,0.0,0.0,0.0,62.66,-1.9500000000000002,62.6903349808,134.16
2019-04-13 21:30:00,58.25,-2.56,58.3062269402,0.0,0.0,0.0,58.25,-2.56,58.3062269402,134.42,58.71,-2.56,58.7657868151,0.0,0.0,0.0,58.71,-2.56,58.7657868151,134.27
2019-04-13 22:00:00,54.77,-3.19,54.8628198327,0.0,0.0,0.0,54.77,-3.19,54.8628198327,134.38,55.2,-3.2,55.292675826,0.0,0.0,0.0,55.2,-3.2,55.292675826,134.24
2019-04-13 22:30:00,52.27,-4.12,52.4321208802,0.0,0.0,0.0,52.27,-4.12,52.4321208802,134.75,52.7,-4.14,52.8623646841,0.0,0.0,0.0,52.7,-4.14,52.8623646841,134.61
2019-04-13 23:00:00,48.08,-5.13,48.3529037391,0.0,0.0,0.0,48.08,-5.13,48.3529037391,135.09,48.46,-5.15,48.7328852009,0.0,0.0,0.0,48.46,-5.15,48.7328852009,134.95
2019-04-13 23:30:00,44.88,-5.55,45.2218630753,0.0,0.0,0.0,44.88,-5.55,45.2218630753,135.38,45.24,-5.58,45.5828257132,0.0,0.0,0.0,45.24,-5.58,45.5828257132,135.24
2019-04-14 00:00:00,42.94,-6.32,43.4026036085,0.0,0.0,0.0,42.94,-6.32,43.4026036085,135.75,43.28,-6.34,43.7419021077,0.0,0.0,0.0,43.28,-6.34,43.7419021077,135.6
2019-04-14 00:30:00,45.731,-7.713,46.3768771049,4.871,-0.793,4.9351281645,40.86,-6.92,41.4418387623,135.8,46.041,-7.753,46.6892138507,4.871,-0.793,4.9351281645,41.17,-6.96,41.7541674567,135.65
2019-04-14 01:00:00,44.7445,-7.7975,45.4188428573,4.5745000000000005,-0.6375000000000001,4.6187072325,40.17,-7.16,40.8031187534,136.03,45.0645,-7.8375,45.7409615826,4.5745000000000005,-0.6375000000000001,4.6187072325,40.49,-7.2,41.1251759875,135.89
2019-04-14 01:30:00,44.9215,-7.8870000000000005,45.6086168531,4.6015,-0.717,4.6570260092,40.32,-7.17,40.9525493712,136.19,45.2415,-7.917,45.928990967,4.6015,-0.717,4.6570260092,40.64,-7.2,41.2728676009,136.05
2019-04-14 02:00:00,45.948,-7.785,46.6028424991,4.898,-1.045,5.0082361166,41.05,-6.74,41.5996406234,136.04,46.258,-7.825,46.9151701372,4.898,-1.045,5.0082361166,41.36,-6.78,41.9120269135,135.89
2019-04-14 02:30:00,45.404,-7.8375,46.07547745,5.104,-1.1375,5.2292181299,40.3,-6.7,40.8531516532,135.91,45.724,-7.8575,46.3942289757,5.104,-1.1375,5.2292181299,40.62,-6.72,41.1721119206,135.76
2019-04-14 03:00:00,44.6005,-7.9879999999999995,45.3101836705,5.1805,-1.038,5.2834670672,39.42,-6.95,40.0279764665,136.15,44.9105,-8.028,45.6223826016,5.1805,-1.038,5.2834670672,39.73,-6.99,40.3402156663,136.0
2019-04-14 03:30:00,43.2655,-8.1225,44.0213413755,5.2755,-1.2025000000000001,5.4108138482,37.99,-6.92,38.6151071473,135.98,43.5655,-8.1625,44.3235738236,5.2755,-1.2025000000000001,5.4108138482,38.29,-6.96,38.9174215487,135.83
2019-04-14 04:00:00,42.553,-8.368,43.3679747394,5.193,-1.358,5.3676263842,37.36,-7.01,38.0119678522,136.18,42.843,-8.398,43.6583216924,5.193,-1.358,5.3676263842,37.65,-7.04,38.3025338587,136.03
2019-04-14 04:30:00,42.1265,-8.5225,42.9799372789,5.1465,-1.2225,5.2897040087,36.98,-7.3,37.6936387206,136.4,42.4065,-8.5525,43.2603340082,5.1465,-1.2225,5.2897040087,37.26,-7.33,37.9741556851,136.25
2019-04-14 05:00:00,41.926,-8.599,42.7987415352,5.246,-1.129,5.3661119071,36.68,-7.47,37.4329173322,136.52,42.206,-8.629,43.079067736,5.246,-1.129,5.3661119071,36.96,-7.5,37.7132814801,136.37
2019-04-14 05:30:00,42.5105,-8.3545,43.3236688255,5.4705,-1.0945,5.5789157101,37.04,-7.26,37.744790369,136.41,42.8005,-8.3945,43.6159423892,5.4705,-1.0945,5.5789157101,37.33,-7.3,38.0370727055,136.26
2019-04-14 06:00:00,43.747,-8.0875,44.488286832,5.207,-1.0075,5.3035747614,38.54,-7.08,39.184920569,136.41,44.047,-8.1175,44.7887487574,5.207,-1.0075,5.3035747614,38.84,-7.11,39.48541123,136.26
2019-04-14 06:30:00,45.0165,-7.4195,45.6238342591,5.0565,-1.0395,5.1622429718,39.96,-6.38,40.4661092768,136.23,45.3165,-7.4595,45.9263466052,5.0565,-1.0395,5.1622429718,40.26,-6.42,40.768664437300004,136.08
2019-04-14 07:00:00,47.286,-6.7335,47.7630172649,5.456,-1.1935,5.5850137198,41.83,-5.54,42.1952663222,136.54,47.616,-6.7535,48.0925484691,5.456,-1.1935,5.5850137198,42.16,-5.5600000000000005,42.5250420341,136.39
2019-04-14 07:30:00,50.0125,-6.0685,50.3793295757,6.6725,-1.3385,6.8054271357000005,43.34,-4.73,43.5973451027,136.11,50.3425,-6.0885,50.7093397561,6.6725,-1.3385,6.8054271357000005,43.67,-4.75,43.9275699305,135.95
2019-04-14 08:00:00,51.899,-5.475,52.186989049,7.679,-1.8250000000000002,7.892887051,44.22,-3.65,44.3703831401,135.34,52.239,-5.485,52.5261682021,7.679,-1.8250000000000002,7.892887051,44.56,-3.66,44.7100570342,135.18
2019-04-14 08:30:00,54.685,-4.4085,54.8624106037,10.295,-2.3785,10.566186031400001,44.39,-2.03,44.4363927429,134.76,55.035,-4.4185,55.2120853369,10.295,-2.3785,10.566186031400001,44.74,-2.04,44.7864845684,134.62
2019-04-14 09:00:00,55.491,-4.1665,55.6471994196,13.721,-2.9865,14.0422584811,41.77,-1.18,41.7866641406,134.89,55.831,-4.1565,55.9855075287,13.721,-2.9865,14.0422584811,42.11,-1.17,42.1262507233,134.75
2019-04-14 09:30:00,57.5775,-3.4335,57.6797835337,15.1375,-3.0935,15.4503607887,42.44,-0.34,42.4413619009,134.93,57.8875,-3.4235,57.9886455136,15.1375,-3.0935,15.4503607887,42.75,-0.33,42.7512736652,134.78
2019-04-14 10:00:00,60.467,-2.713,60.527832094,11.637,-2.613,11.926757229,48.83,-0.1,48.830102396,134.79,60.837,-2.713,60.8974624923,11.637,-2.613,11.926757229,49.2,-0.1,49.2001016259,134.65
2019-04-14 10:30:00,61.7085,-2.5975,61.763144176,13.4385,-2.6575,13.6987440483,48.27,0.06,48.2700372902,134.56,62.0985,-2.5775,62.1519686615,13.4385,-2.6575,13.6987440483,48.66,0.08,48.6600657624,134.42
2019-04-14 11:00:00,59.952,-2.867,60.0205131018,16.402,-3.067,16.6862845775,43.55,0.2,43.5504592398,134.76,60.302,-2.847,60.3691693913,16.402,-3.067,16.6862845775,43.9,0.22,43.9005512494,134.62
2019-04-14 11:30:00,58.9615,-2.927,59.034107186,21.9315,-4.367,22.3620522594,37.03,1.44,37.0579883426,134.5,59.2715,-2.907,59.3427448072,21.9315,-4.367,22.3620522594,37.34,1.46,37.3685322163,134.36
2019-04-14 12:00:00,57.95,-3.038,58.0295781822,20.73,-4.288,21.1688413476,37.22,1.25,37.2409841438,134.5,58.22,-3.018,58.2981708461,20.73,-4.288,21.1688413476,37.49,1.27,37.5115049018,134.36
2019-04-14 12:30:00,60.614,-3.0485,60.6906116978,19.324,-3.6285,19.6617137669,41.29,0.58,41.2940734246,134.34,60.934,-3.0285,61.009213798,19.324,-3.6285,19.6617137669,41.61,0.6000000000000001,41.6143256584,134.2
2019-04-14 13:00:00,58.83,-3.325,58.9238875584,17.02,-3.065,17.2937741688,41.81,-0.26,41.8108084112,134.55,59.14,-3.305,59.2322768852,17.02,-3.065,17.2937741688,42.12,-0.24,42.1206837551,134.41
2019-04-14 13:30:00,59.3865,-3.5365,59.491707107,11.4465,-1.9965000000000002,11.6193104141,47.94,-1.54,47.9647287077,134.94,59.7565,-3.5265,59.8604668751,11.4465,-1.9965000000000002,11.6193104141,48.31,-1.53,48.3342218309,134.8
2019-04-14 14:00:00,59.605,-3.8435,59.7287913594,10.355,-1.9935,10.5451442498,49.25,-1.85,49.2847339447,135.41,59.985,-3.8535,60.108649022,10.355,-1.9935,10.5451442498,49.63,-1.8599999999999999,49.6648416891,135.28
