Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-14 14:30:00,60.727,-3.65,60.8365928451,8.847,-1.57,8.9852272648,51.88,-2.08,51.9216794798,135.48,61.117,-3.65,61.2258947587,8.847,-1.57,8.9852272648,52.27,-2.08,52.3113687452,135.34
2019-04-14 15:00:00,60.372,-3.846,60.4943807308,10.932,-1.826,11.0834516284,49.44,-2.02,49.4812489737,135.82,60.782,-3.846,60.9035568748,10.932,-1.826,11.0834516284,49.85,-2.02,49.8909099937,135.67
2019-04-14 15:30:00,59.536,-4.243,59.6870031498,12.006,-2.003,12.171936781,47.53,-2.24,47.5827542288,136.16,59.896,-4.243,60.0460978332,12.006,-2.003,12.171936781,47.89,-2.24,47.942358098,136.01
2019-04-14 16:00:00,59.515,-4.0245,59.6509163823,11.615,-2.0045,11.7866978094,47.9,-2.02,47.9425739818,136.16,59.885,-4.0245,60.0200785175,11.615,-2.0045,11.7866978094,48.27,-2.02,48.3122479295,136.01
2019-04-14 16:30:00,62.1915,-3.8185000000000002,62.308615893,9.5315,-1.5585,9.6580750929,52.66,-2.26,52.7084737021,135.95,62.5815,-3.8285,62.6984972268,9.5315,-1.5585,9.6580750929,53.05,-2.27,53.0985442362,135.81
2019-04-14 17:00:00,62.491,-3.7375,62.602667573,8.991,-1.4475,9.1067742505,53.5,-2.29,53.5489878522,135.28,62.911,-3.7375,63.0219233858,8.991,-1.4475,9.1067742505,53.92,-2.29,53.9686066153,135.14
2019-04-14 17:30:00,63.5,-3.7495000000000003,63.6106024987,9.49,-1.5394999999999999,9.6140605495,54.01,-2.21,54.055195865,134.73,63.92,-3.7595,64.0304633768,9.49,-1.5394999999999999,9.6140605495,54.43,-2.22,54.475254015,134.59
2019-04-14 18:00:00,64.688,-3.5095,64.7831300128,8.288,-1.1595,8.3687146116,56.4,-2.35,56.4489371025,134.31,65.118,-3.5195,65.213041673,8.288,-1.1595,8.3687146116,56.83,-2.36,56.8789811793,134.17
2019-04-14 18:30:00,66.179,-3.182,66.255453851,7.439,-1.102,7.5201811813,58.74,-2.08,58.776815157,134.57,66.639,-3.182,66.7149267031,7.439,-1.102,7.5201811813,59.2,-2.08,59.2365292704,134.42
2019-04-14 19:00:00,66.533,-2.966,66.5990784095,6.163,-1.056,6.2528157657,60.37,-1.9100000000000001,60.4002069533,134.27,67.003,-2.976,67.069058328,6.163,-1.056,6.2528157657,60.84,-1.92,60.8702883187,134.13
2019-04-14 19:30:00,68.426,-2.238,68.4625892002,5.916,-0.928,5.9883420076,62.51,-1.31,62.523725097,134.22,68.906,-2.238,68.9423344542,5.916,-0.928,5.9883420076,62.99,-1.31,63.0036205309,134.08
2019-04-14 20:00:00,68.862,-1.8945,68.8880553815,5.052,-0.6545000000000001,5.09421969,63.81,-1.24,63.8220471311,134.09,69.402,-1.8945,69.4278527268,5.052,-0.6545000000000001,5.09421969,64.35,-1.24,64.3619460551,133.95
2019-04-14 20:30:00,60.56,0.07200000000000001,60.5600428005,12.01,0.802,12.0367480658,48.55,-0.73,48.5554878464,133.41,60.94,0.07200000000000001,60.9400425336,12.01,0.802,12.0367480658,48.93,-0.73,48.9354452314,133.27
2019-04-14 21:00:00,60.392,0.156,60.3922014833,12.122,0.726,12.1437210113,48.27,-0.5700000000000001,48.2733653271,133.38,60.772,0.166,60.7722267158,12.122,0.726,12.1437210113,48.65,-0.56,48.6532229148,133.23
2019-04-14 21:30:00,66.482,-1.871,66.5083225243,6.062,-0.641,6.0957956823,60.42,-1.23,60.4325185641,133.51,66.922,-1.871,66.9481495263,6.062,-0.641,6.0957956823,60.86,-1.23,60.8724280771,133.37
2019-04-14 22:00:00,64.167,-3.023,64.2381694789,4.897,-1.093,5.0174951918,59.27,-1.9300000000000002,59.3014148229,134.1,64.637,-3.033,64.708120495,4.897,-1.093,5.0174951918,59.74,-1.94,59.7714915323,133.95
2019-04-14 22:30:00,61.328,-3.2915,61.4162645905,4.7379999999999995,-1.1315,4.8712355979,56.59,-2.16,56.6312078275,133.97,61.778,-3.3015,61.8661554184,4.7379999999999995,-1.1315,4.8712355979,57.04,-2.17,57.0812622495,133.82
2019-04-14 23:00:00,56.6655,-3.998,56.8063631493,4.8055,-1.508,5.0365557924,51.86,-2.49,51.919742873,134.23,57.0855,-3.998,57.2253293066,4.8055,-1.508,5.0365557924,52.28,-2.49,52.3392634644,134.08
2019-04-14 23:30:00,52.818,-4.8105,53.0366103201,5.498,-1.8905,5.8139482497,47.32,-2.92,47.4100073824,134.69,53.188,-4.8205,53.4059974558,5.498,-1.8905,5.8139482497,47.69,-2.93,47.7799225617,134.54
2019-04-15 00:00:00,49.934,-5.19,50.2029925004,5.7940000000000005,-2.1,6.1628269487,44.14,-3.09,44.2480248147,135.47,50.284,-5.2,50.5521577779,5.7940000000000005,-2.1,6.1628269487,44.49,-3.1,44.5978710254,135.32
2019-04-15 00:30:00,47.3445,-5.649,47.6803196429,6.1045,-2.149,6.4717170249,41.24,-3.5,41.3882543725,135.29,47.6845,-5.649,48.0179418681,6.1045,-2.149,6.4717170249,41.58,-3.5,41.7270463848,135.14
2019-04-15 01:00:00,46.4775,-5.9825,46.86094656,6.2175,-1.9825,6.5259185177,40.26,-4.0,40.4582204255,135.43,46.7975,-6.0125,47.1821593667,6.2175,-1.9825,6.5259185177,40.58,-4.03,40.7796186838,135.28
2019-04-15 01:30:00,47.2615,-5.9825,47.6386365097,6.4115,-1.9025,6.6878126843,40.85,-4.08,41.0532446952,135.18,47.5715,-5.9925,47.9474469445,6.4115,-1.9025,6.6878126843,41.16,-4.09,41.3627090505,135.03
2019-04-15 02:00:00,50.0215,-5.107,50.2815265406,6.1015,-1.677,6.3277666874000005,43.92,-3.43,44.0537319645,134.73,50.3515,-5.117,50.6108411435,6.1015,-1.677,6.3277666874000005,44.25,-3.44,44.3835115781,134.58
2019-04-15 02:30:00,49.335,-5.437,49.6336901106,5.865,-1.987,6.1924465278,43.47,-3.45,43.6066898537,134.79,49.685,-5.457,49.9837781085,5.865,-1.987,6.1924465278,43.82,-3.47,43.957175751,134.64
2019-04-15 03:00:00,48.221,-5.6395,48.5496529468,5.721,-2.0495,6.0770298049,42.5,-3.59,42.6513551954,135.35,48.561,-5.6495,48.8885218763,5.721,-2.0495,6.0770298049,42.84,-3.6,42.9909944058,135.2
2019-04-15 03:30:00,47.7325,-5.599,48.0597581897,6.0125,-2.219,6.4089092091,41.72,-3.38,41.8566936105,135.39,48.0625,-5.619,48.3898446707,6.0125,-2.219,6.4089092091,42.05,-3.4,42.1872314806,135.24
2019-04-15 04:00:00,47.122,-5.636,47.4578484552,5.912,-2.376,6.3715869295,41.21,-3.26,41.3387433287,135.39,47.442,-5.646,47.7767797157,5.912,-2.376,6.3715869295,41.53,-3.27,41.6585381405,135.24
2019-04-15 04:30:00,47.3135,-5.8315,47.6715184833,5.6935,-1.9115000000000002,6.005811727,41.62,-3.92,41.8041959616,135.39,47.6335,-5.8515,47.99156566,5.6935,-1.9115000000000002,6.005811727,41.94,-3.94,42.1246626099,135.24
2019-04-15 05:00:00,48.08,-5.6005,48.4050823804,5.55,-1.8605,5.8535425385,42.53,-3.74,42.6941272308,135.44,48.41,-5.6105,48.7340313359,5.55,-1.8605,5.8535425385,42.86,-3.75,43.0237387962,135.29
2019-04-15 05:30:00,49.5225,-5.185,49.7931946279,5.6525,-2.045,6.0110549199,43.87,-3.14,43.982229366,134.64,49.8625,-5.195,50.1323940307,5.6525,-2.045,6.0110549199,44.21,-3.15,44.3220780199,134.5
2019-04-15 06:00:00,51.8715,-4.4125,52.0588385243,5.7515,-2.4325,6.2447424687,46.12,-1.98,46.1624826022,135.26,52.2315,-4.4225,52.4183946578,5.7515,-2.4325,6.2447424687,46.48,-1.99,46.5225805389,135.12
2019-04-15 06:30:00,57.3605,-2.2965,57.4064532305,5.6105,-2.0065,5.9585025384,51.75,-0.29,51.750812554,134.4,57.7505,-2.3064999999999998,57.7965413541,5.6105,-2.0065,5.9585025384,52.14,-0.30000000000000004,52.1408630538,134.25
2019-04-15 07:00:00,62.4155,-0.107,62.4155917159,5.8155,-2.137,6.1957089385,56.6,2.03,56.6363920108,134.14,62.8355,-0.08700000000000001,62.8355602287,5.8155,-2.137,6.1957089385,57.02,2.05,57.0568392044,133.99
2019-04-15 07:30:00,57.519,1.5115,57.5388563777,6.319,-2.3885,6.7553455315,51.2,3.9,51.3483203231,133.28,57.999,1.5514999999999999,58.0197479592,6.319,-2.3885,6.7553455315,51.68,3.94,51.8299720239,133.14
2019-04-15 08:00:00,37.8865,-0.48950000000000005,37.8896620795,8.5665,-2.9995000000000003,9.0764487824,29.32,2.51,29.4272407813,133.17,38.1165,-0.4595,38.1192695693,8.5665,-2.9995000000000003,9.0764487824,29.55,2.54,29.658963232,133.11
2019-04-15 08:30:00,38.9685,0.202,38.9690235476,9.9185,-3.418,10.4909182749,29.05,3.62,29.2746801861,132.72,39.1985,0.242,39.1992470113,9.9185,-3.418,10.4909182749,29.28,3.66,29.5078633588,132.66
2019-04-15 09:00:00,40.8075,0.085,40.8075885253,12.8975,-3.745,13.4302096503,27.91,3.83,28.1715636769,133.13,41.0275,0.115,41.0276611721,12.8975,-3.745,13.4302096503,28.13,3.86,28.3935996309,133.07
2019-04-15 09:30:00,42.2315,-0.251,42.232245894,15.6715,-4.241,16.2352084449,26.56,3.99,26.8580285948,133.24,42.4515,-0.201,42.4519758462,15.6715,-4.241,16.2352084449,26.78,4.04,27.083020511,133.18
2019-04-15 10:00:00,42.7255,-0.7305,42.7317444121,16.4055,-4.2005,16.9347167233,26.32,3.47,26.547755084,133.64,42.9355,-0.7005,42.9412140082,16.4055,-4.2005,16.9347167233,26.53,3.5,26.7598748129,133.58
2019-04-15 10:30:00,41.0945,-0.8235,41.1027503034,15.6945,-4.1835,16.2425060412,25.4,3.36,25.6212724118,133.96,41.2945,-0.7835000000000001,41.3019321885,15.6945,-4.1835,16.2425060412,25.6,3.4,25.8247942877,133.91
2019-04-15 11:00:00,43.3645,-1.7305000000000001,43.3990148563,19.9845,-4.8305,20.5600090102,23.38,3.1,23.5846221085,133.77,43.5545,-1.6905000000000001,43.5872947142,19.9845,-4.8305,20.5600090102,23.57,3.14,23.7782358471,133.72
2019-04-15 11:30:00,42.898,-2.5545,42.9739906717,22.278,-5.7145,22.9992346449,20.62,3.16,20.8607286546,134.15,43.068,-2.5245,43.1419253656,22.278,-5.7145,22.9992346449,20.79,3.19,21.0333116746,134.1
2019-04-15 12:00:00,43.3345,-3.048,43.4415606793,24.4445,-6.088,25.1912152198,18.89,3.04,19.1330525531,134.09,43.4845,-3.008,43.5884136469,24.4445,-6.088,25.1912152198,19.04,3.08,19.2875089112,134.01
2019-04-15 12:30:00,46.14,-1.5310000000000001,46.1653935432,23.76,-5.891,24.479409327,22.38,4.36,22.8007456018,133.63,46.3,-1.491,46.3240011333,23.76,-5.891,24.479409327,22.54,4.4,22.9654436056,133.5
2019-04-15 13:00:00,46.6185,-0.875,46.6267108775,23.1285,-5.855,23.8580916515,23.49,4.98,24.0120907045,134.09,46.7985,-0.8250000000000001,46.8057713028,23.1285,-5.855,23.8580916515,23.67,5.03,24.1985495433,133.95
2019-04-15 13:30:00,44.2435,-1.0615,44.2562320414,20.9335,-5.3415,21.6042367257,23.31,4.28,23.6996729935,135.03,44.4335,-1.0115,44.4450115817,20.9335,-5.3415,21.6042367257,23.5,4.33,23.8955832739,134.89
2019-04-15 14:00:00,43.3995,-1.738,43.4342865056,21.6495,-5.508,22.3391789072,21.75,3.77,22.0743153914,135.1,43.5795,-1.6880000000000002,43.6121790817,21.6495,-5.508,22.3391789072,21.93,3.8200000000000003,22.2602178785,134.96
2019-04-15 14:30:00,45.0815,-1.8885,45.1210380477,23.3715,-5.8385,24.0897300628,21.71,3.95,22.0664133923,134.55,45.2515,-1.8385,45.2888323376,23.3715,-5.8385,24.0897300628,21.88,4.0,22.2426257443,134.41
2019-04-15 15:00:00,42.036,-1.0,42.0478928842,19.106,-4.82,19.7046095115,22.93,3.8200000000000003,23.2460168631,134.74,42.216,-0.9500000000000001,42.2266877223,19.106,-4.82,19.7046095115,23.11,3.87,23.4317946389,134.6
2019-04-15 15:30:00,45.152,-1.081,45.1649384479,18.732,-4.551,19.2769143018,26.42,3.47,26.6469003826,134.42,45.352,-1.041,45.3639458711,18.732,-4.551,19.2769143018,26.62,3.51,26.8504096803,134.28
2019-04-15 16:00:00,41.9405,-0.537,41.9439376937,15.4105,-4.087,15.9432455683,26.53,3.55,26.7664603562,133.89,42.1705,-0.497,42.1734285925,15.4105,-4.087,15.9432455683,26.76,3.59,26.9997351839,133.76
2019-04-15 16:30:00,40.7115,-0.133,40.7117172476,12.0615,-3.263,12.4950770806,28.65,3.13,28.8204684209,134.14,40.9215,-0.093,40.9216056778,12.0615,-3.263,12.4950770806,28.86,3.17,29.0335753913,134.0
2019-04-15 17:00:00,42.098,-0.037,42.0980162597,10.978,-3.037,11.3903403373,31.12,3.0,31.2642671432,134.09,42.348,0.003,42.3480001063,10.978,-3.037,11.3903403373,31.37,3.04,31.516955754,133.96
2019-04-15 17:30:00,42.123,0.1135,42.123152912,9.913,-3.0165,10.3617972017,32.21,3.13,32.361721215,133.44,42.373,0.1535,42.3732780329,9.913,-3.0165,10.3617972017,32.46,3.17,32.6144216567,133.3
2019-04-15 18:00:00,44.05,0.293,44.0509744387,9.58,-2.977,10.0318955836,34.47,3.27,34.6247570389,133.53,44.31,0.333,44.3112512687,9.58,-2.977,10.0318955836,34.73,3.31,34.8873759403,133.39
2019-04-15 18:30:00,46.162,0.7205,46.1676224669,8.852,-2.3795,9.1662382824,37.31,3.1,37.4385643421,133.29,46.462,0.7405,46.4679005793,8.852,-2.3795,9.1662382824,37.61,3.12,37.7391905054,133.16
2019-04-15 19:00:00,44.945,1.2875,44.9634371601,6.765,-2.1325,7.093150305,38.18,3.42,38.332868403,133.1,45.255,1.3275000000000001,45.2744661067,6.765,-2.1325,7.093150305,38.49,3.46,38.6452028071,132.96
2019-04-15 19:30:00,43.7445,1.5035,43.7703300479,5.6245,-2.1265,6.0130693078,38.12,3.63,38.2924444245,132.85,44.0545,1.5434999999999999,44.0815308548,5.6245,-2.1265,6.0130693078,38.43,3.67,38.6048416653,132.71
2019-04-15 20:00:00,48.6415,2.6265,48.7123600793,10.2915,-0.6535000000000001,10.3122274267,38.35,3.2800000000000002,38.4900103923,133.03,48.9315,2.6665,49.0041009968,10.2915,-0.6535000000000001,10.3122274267,38.64,3.32,38.7823671273,132.89
2019-04-15 20:30:00,58.0795,4.67,58.2669479229,18.8895,1.26,18.9314767055,39.19,3.41,39.3380757028,132.93,58.3995,4.7,58.5883230708,18.8895,1.26,18.9314767055,39.51,3.44,39.6594717564,132.79
2019-04-15 21:00:00,52.3005,3.573,52.4224057942,13.5405,0.403,13.5464958292,38.76,3.17,38.8894137266,133.28,52.6105,3.6029999999999998,52.7337303749,13.5405,0.403,13.5464958292,39.07,3.2,39.2008277974,133.14
2019-04-15 21:30:00,42.6445,1.1415,42.6597749935,5.3345,-0.9285,5.4147024387,37.31,2.07,37.3673788216,133.28,42.9445,1.1715,42.9604759343,5.3345,-0.9285,5.4147024387,37.61,2.1,37.6685823997,133.14
2019-04-15 22:00:00,39.566,-0.19,39.5664561971,4.196,-0.8200000000000001,4.2753732001,35.37,0.63,35.3756102421,133.08,39.846,-0.17,39.8463626445,4.196,-0.8200000000000001,4.2753732001,35.65,0.65,35.6559251738,132.95
2019-04-15 22:30:00,38.148,-0.6880000000000001,38.154203543,4.318,-0.6980000000000001,4.3740516686,33.83,0.01,33.830001478,133.16,38.428,-0.668,38.4338055363,4.318,-0.6980000000000001,4.3740516686,34.11,0.03,34.1100131926,133.03
2019-04-15 23:00:00,35.7155,-1.217,35.7362285258,4.3955,-0.737,4.4568586751,31.32,-0.48,31.323677945,134.34,35.9755,-1.217,35.9960788038,4.3955,-0.737,4.4568586751,31.58,-0.48,31.5836476677,134.2
2019-04-15 23:30:00,32.2425,-1.907,32.2988460359,3.5525,-0.737,3.6281434991,28.69,-1.17,28.7138468339,135.37,32.4825,-1.887,32.5372644094,3.5525,-0.737,3.6281434991,28.93,-1.15,28.9528478737,135.23
2019-04-16 00:00:00,30.2815,-2.045,30.3504739213,2.9415,-0.675,3.0179541498,27.34,-1.37,27.3743036441,135.82,30.5015,-2.035,30.5693102187,2.9415,-0.675,3.0179541498,27.56,-1.3599999999999999,27.5935354748,135.68
2019-04-16 00:30:00,26.95,-1.88,27.0154937027,0.0,0.0,0.0,26.95,-1.88,27.0154937027,135.5,27.18,-1.88,27.2449408148,0.0,0.0,0.0,27.18,-1.88,27.2449408148,135.36
2019-04-16 01:00:00,26.99,-1.76,27.0473233426,0.0,0.0,0.0,26.99,-1.76,27.0473233426,134.76,27.21,-1.75,27.2662171927,0.0,0.0,0.0,27.21,-1.75,27.2662171927,134.61
2019-04-16 01:30:00,28.52,-1.43,28.5558277765,0.0,0.0,0.0,28.52,-1.43,28.5558277765,134.61,28.75,-1.43,28.7855415096,0.0,0.0,0.0,28.75,-1.43,28.7855415096,134.47
2019-04-16 02:00:00,31.2,-0.98,31.2153872313,0.0,0.0,0.0,31.2,-0.98,31.2153872313,133.96,31.46,-0.97,31.4749503574,0.0,0.0,0.0,31.46,-0.97,31.4749503574,133.82
2019-04-16 02:30:00,31.37,-1.13,31.3903456496,0.0,0.0,0.0,31.37,-1.13,31.3903456496,134.63,31.62,-1.12,31.6398293295,0.0,0.0,0.0,31.62,-1.12,31.6398293295,134.49
2019-04-16 03:00:00,30.27,-1.77,30.3217050972,0.0,0.0,0.0,30.27,-1.77,30.3217050972,135.39,30.53,-1.78,30.581845922,0.0,0.0,0.0,30.53,-1.78,30.581845922,135.25
2019-04-16 03:30:00,29.5,-2.35,29.593453668,0.0,0.0,0.0,29.5,-2.35,29.593453668,135.99,29.75,-2.34,29.8418849941,0.0,0.0,0.0,29.75,-2.34,29.8418849941,135.85
2019-04-16 04:00:00,29.17,-2.36,29.2653122314,0.0,0.0,0.0,29.17,-2.36,29.2653122314,136.36,29.4,-2.37,29.4953708232,0.0,0.0,0.0,29.4,-2.37,29.4953708232,136.22
2019-04-16 04:30:00,29.32,-1.9500000000000002,29.3847732678,0.0,0.0,0.0,29.32,-1.9500000000000002,29.3847732678,137.24,29.56,-1.9300000000000002,29.6229387469,0.0,0.0,0.0,29.56,-1.9300000000000002,29.6229387469,137.09
2019-04-16 05:00:00,29.41,-1.9,29.4713097775,0.0,0.0,0.0,29.41,-1.9,29.4713097775,136.9,29.66,-1.9,29.7207940675,0.0,0.0,0.0,29.66,-1.9,29.7207940675,136.75
2019-04-16 05:30:00,30.07,-1.73,30.1197244343,0.0,0.0,0.0,30.07,-1.73,30.1197244343,136.97,30.31,-1.72,30.35876315,0.0,0.0,0.0,30.31,-1.72,30.35876315,136.82
2019-04-16 06:00:00,31.41,-1.33,31.4381456196,0.0,0.0,0.0,31.41,-1.33,31.4381456196,136.88,31.66,-1.32,31.6875054241,0.0,0.0,0.0,31.66,-1.32,31.6875054241,136.74
2019-04-16 06:30:00,34.07,-0.22,34.0707102949,0.0,0.0,0.0,34.07,-0.22,34.0707102949,136.48,34.34,-0.2,34.3405824062,0.0,0.0,0.0,34.34,-0.2,34.3405824062,136.34
2019-04-16 07:00:00,36.53,0.74,36.5374944406,0.0,0.0,0.0,36.53,0.74,36.5374944406,136.15,36.82,0.76,36.827842728,0.0,0.0,0.0,36.82,0.76,36.827842728,136.01
2019-04-16 07:30:00,39.78,2.8,39.8784202295,0.0,0.0,0.0,39.78,2.8,39.8784202295,134.81,40.09,2.83,40.189762378,0.0,0.0,0.0,40.09,2.83,40.189762378,134.67
2019-04-16 08:00:00,41.8,3.83,41.9750985705,0.0,0.0,0.0,41.8,3.83,41.9750985705,133.76,42.13,3.87,42.3073728799,0.0,0.0,0.0,42.13,3.87,42.3073728799,133.62
2019-04-16 08:30:00,39.59,3.59,39.7524364033,0.0,0.0,0.0,39.59,3.59,39.7524364033,133.66,39.93,3.62,40.0937563718,0.0,0.0,0.0,39.93,3.62,40.0937563718,133.54
2019-04-16 09:00:00,35.54,2.94,35.6613964954,0.0,0.0,0.0,35.54,2.94,35.6613964954,133.4,35.81,2.9699999999999998,35.9329514513,0.0,0.0,0.0,35.81,2.9699999999999998,35.9329514513,133.35
2019-04-16 09:30:00,35.75,3.12,35.8858871982,0.0,0.0,0.0,35.75,3.12,35.8858871982,133.4,36.03,3.16,36.1683079505,0.0,0.0,0.0,36.03,3.16,36.1683079505,133.35
2019-04-16 10:00:00,35.66,2.92,35.7793515872,0.0,0.0,0.0,35.66,2.92,35.7793515872,133.57,35.94,2.95,36.0608666008,0.0,0.0,0.0,35.94,2.95,36.0608666008,133.53
2019-04-16 10:30:00,35.13,2.67,35.2313184539,0.0,0.0,0.0,35.13,2.67,35.2313184539,133.57,35.4,2.7,35.5028167897,0.0,0.0,0.0,35.4,2.7,35.5028167897,133.53
2019-04-16 11:00:00,33.95,2.74,34.0603890172,0.0,0.0,0.0,33.95,2.74,34.0603890172,133.51,34.23,2.77,34.3418956961,0.0,0.0,0.0,34.23,2.77,34.3418956961,133.47
2019-04-16 11:30:00,32.72,2.61,32.8239318181,0.0,0.0,0.0,32.72,2.61,32.8239318181,133.46,32.97,2.64,33.0755272067,0.0,0.0,0.0,32.97,2.64,33.0755272067,133.42
2019-04-16 12:00:00,32.68,2.65,32.7872673457,0.0,0.0,0.0,32.68,2.65,32.7872673457,133.46,32.93,2.68,33.0388755862,0.0,0.0,0.0,32.93,2.68,33.0388755862,133.42
2019-04-16 12:30:00,32.76,2.66,32.8678140435,0.0,0.0,0.0,32.76,2.66,32.8678140435,133.58,33.02,2.68,33.1285798066,0.0,0.0,0.0,33.02,2.68,33.1285798066,133.53
2019-04-16 13:00:00,32.38,2.79,32.4999769231,0.0,0.0,0.0,32.38,2.79,32.4999769231,133.74,32.63,2.8200000000000003,32.7516304938,0.0,0.0,0.0,32.63,2.8200000000000003,32.7516304938,133.68
2019-04-16 13:30:00,31.98,2.29,32.0618854717,0.0,0.0,0.0,31.98,2.29,32.0618854717,134.08,32.24,2.32,32.3233661613,0.0,0.0,0.0,32.24,2.32,32.3233661613,134.02
2019-04-16 14:00:00,30.85,1.82,30.9036389443,0.0,0.0,0.0,30.85,1.82,30.9036389443,134.25,31.08,1.85,31.1350108399,0.0,0.0,0.0,31.08,1.85,31.1350108399,134.21
2019-04-16 14:30:00,30.72,1.9,30.7787004274,0.0,0.0,0.0,30.72,1.9,30.7787004274,134.15,30.96,1.92,31.0194777519,0.0,0.0,0.0,30.96,1.92,31.0194777519,134.09
2019-04-16 15:00:00,30.64,1.74,30.6893662365,0.0,0.0,0.0,30.64,1.74,30.6893662365,134.09,30.88,1.76,30.9301147751,0.0,0.0,0.0,30.88,1.76,30.9301147751,134.04
2019-04-16 15:30:00,31.08,1.82,31.1332426837,0.0,0.0,0.0,31.08,1.82,31.1332426837,134.09,31.32,1.8399999999999999,31.3740019762,0.0,0.0,0.0,31.32,1.8399999999999999,31.3740019762,134.04
2019-04-16 16:00:00,31.74,1.98,31.8016980679,0.0,0.0,0.0,31.74,1.98,31.8016980679,133.99,31.99,2.02,32.0537127335,0.0,0.0,0.0,31.99,2.02,32.0537127335,133.94
2019-04-16 16:30:00,32.62,1.92,32.6764563562,0.0,0.0,0.0,32.62,1.92,32.6764563562,134.08,32.87,1.94,32.9272000024,0.0,0.0,0.0,32.87,1.94,32.9272000024,134.03
2019-04-16 17:00:00,33.69,2.19,33.7611048397,0.0,0.0,0.0,33.69,2.19,33.7611048397,134.08,33.94,2.21,34.0118758671,0.0,0.0,0.0,33.94,2.21,34.0118758671,134.07
2019-04-16 17:30:00,35.18,2.04,35.2390976048,0.0,0.0,0.0,35.18,2.04,35.2390976048,134.29,35.46,2.08,35.5209515638,0.0,0.0,0.0,35.46,2.08,35.5209515638,134.24
2019-04-16 18:00:00,36.16,1.74,36.2018397323,0.0,0.0,0.0,36.16,1.74,36.2018397323,134.29,36.44,1.75,36.48199693,0.0,0.0,0.0,36.44,1.75,36.48199693,134.27
2019-04-16 18:30:00,36.85,1.6600000000000001,36.8873704674,0.0,0.0,0.0,36.85,1.6600000000000001,36.8873704674,134.02,37.14,1.69,37.1784305747,0.0,0.0,0.0,37.14,1.69,37.1784305747,133.97
2019-04-16 19:00:00,37.29,1.69,37.3282761456,0.0,0.0,0.0,37.29,1.69,37.3282761456,134.02,37.58,1.71,37.6188848851,0.0,0.0,0.0,37.58,1.71,37.6188848851,133.97
2019-04-16 19:30:00,37.3,1.52,37.3309576625,0.0,0.0,0.0,37.3,1.52,37.3309576625,133.94,37.59,1.54,37.6215323983,0.0,0.0,0.0,37.59,1.54,37.6215323983,133.89
2019-04-16 20:00:00,36.73,1.27,36.7519496082,0.0,0.0,0.0,36.73,1.27,36.7519496082,133.87,37.01,1.29,37.0324749375,0.0,0.0,0.0,37.01,1.29,37.0324749375,133.82
2019-04-16 20:30:00,36.05,0.9400000000000001,36.0622531187,0.0,0.0,0.0,36.05,0.9400000000000001,36.0622531187,133.76,36.34,0.9500000000000001,36.3524153255,0.0,0.0,0.0,36.34,0.9500000000000001,36.3524153255,133.72
2019-04-16 21:00:00,35.59,1.09,35.6066875741,0.0,0.0,0.0,35.59,1.09,35.6066875741,133.56,35.88,1.12,35.8974762344,0.0,0.0,0.0,35.88,1.12,35.8974762344,133.51
2019-04-16 21:30:00,34.08,0.44,34.0828402572,0.0,0.0,0.0,34.08,0.44,34.0828402572,133.59,34.35,0.44,34.3528179339,0.0,0.0,0.0,34.35,0.44,34.3528179339,133.51
2019-04-16 22:00:00,31.9,-0.34,31.9018118608,0.0,0.0,0.0,31.9,-0.34,31.9018118608,133.3,32.15,-0.33,32.151693579,0.0,0.0,0.0,32.15,-0.33,32.151693579,133.25
2019-04-16 22:30:00,29.72,-1.32,29.7492991514,0.0,0.0,0.0,29.72,-1.32,29.7492991514,133.91,29.97,-1.33,29.9994966624,0.0,0.0,0.0,29.97,-1.33,29.9994966624,133.86
2019-04-16 23:00:00,27.15,-2.04,27.2265330147,0.0,0.0,0.0,27.15,-2.04,27.2265330147,134.59,27.37,-2.03,27.4451780829,0.0,0.0,0.0,27.37,-2.03,27.4451780829,134.53
2019-04-16 23:30:00,25.06,-2.76,25.2115291087,0.0,0.0,0.0,25.06,-2.76,25.2115291087,135.28,25.26,-2.77,25.411424596,0.0,0.0,0.0,25.26,-2.77,25.411424596,135.22
2019-04-17 00:00:00,23.75,-3.17,23.9606218617,0.0,0.0,0.0,23.75,-3.17,23.9606218617,135.82,23.94,-3.17,24.1489647811,0.0,0.0,0.0,23.94,-3.17,24.1489647811,135.76
2019-04-17 00:30:00,24.32,-3.223,24.5326339597,1.57,0.08700000000000001,1.5724086619,22.75,-3.31,22.9895324006,136.29,24.5,-3.223,24.7110851441,1.57,0.08700000000000001,1.5724086619,22.93,-3.31,23.167671441,136.24
2019-04-17 01:00:00,23.9695,-3.187,24.1804445627,1.5795,0.113,1.583536943,22.39,-3.3,22.6318823786,136.29,24.1495,-3.207,24.361510611,1.5795,0.113,1.583536943,22.57,-3.32,22.8128757503,136.24
2019-04-17 01:30:00,25.275,-2.8535,25.4355673664,1.5750000000000002,0.0465,1.5756862791000001,23.7,-2.9,23.8767669503,136.57,25.445,-2.8535,25.6045013084,1.5750000000000002,0.0465,1.5756862791000001,23.87,-2.9,24.0455172537,136.51
2019-04-17 02:00:00,27.3925,-2.433,27.5003371843,1.5825,0.057,1.5835262076,25.81,-2.49,25.9298322401,136.52,27.5925,-2.433,27.699558575,1.5825,0.057,1.5835262076,26.01,-2.49,26.1289150177,136.47
2019-04-17 02:30:00,27.797,-2.3545,27.89653884,1.587,0.035500000000000004,1.5873970045,26.21,-2.39,26.3187423712,136.42,28.007,-2.3545,28.1057951186,1.587,0.035500000000000004,1.5873970045,26.42,-2.39,26.5278815588,136.37
2019-04-17 03:00:00,27.056,-2.448,27.1665205722,1.576,0.042,1.5765595452999999,25.48,-2.49,25.6013769161,136.51,27.266,-2.448,27.3756727771,1.576,0.042,1.5765595452999999,25.69,-2.49,25.810389381,136.45
2019-04-17 03:30:00,26.165,-2.825,26.317063856,1.5350000000000001,0.065,1.5363756051,24.63,-2.89,24.7989717529,136.86,26.355,-2.825,26.505973855,1.5350000000000001,0.065,1.5363756051,24.82,-2.89,24.9876869678,136.8
2019-04-17 04:00:00,25.8345,-2.9,25.9967573026,1.5345,0.02,1.5346303301000002,24.3,-2.92,24.4748115417,136.95,26.0245,-2.9,26.185580006,1.5345,0.02,1.5346303301000002,24.49,-2.92,24.6634648823,136.89
2019-04-17 04:30:00,25.4345,-2.9905,25.6097028585,1.5245000000000002,0.0195,1.5246247079000002,23.91,-3.01,24.0987178082,137.08,25.6345,-2.9905,25.8083451717,1.5245000000000002,0.0195,1.5246247079000002,24.11,-3.01,24.2971644436,137.02
2019-04-17 05:00:00,25.52,-2.836,25.6770967206,1.51,-0.016,1.5100847658,24.01,-2.8200000000000003,24.1750387797,136.84,25.7,-2.836,25.8560030941,1.51,-0.016,1.5100847658,24.19,-2.8200000000000003,24.3538190024,136.78
2019-04-17 05:30:00,26.0045,-2.824,26.1573889418,1.5645,-0.034,1.5648694035,24.44,-2.79,24.5987337072,136.52,26.1945,-2.824,26.3462863844,1.5645,-0.034,1.5648694035,24.63,-2.79,24.7875170197,136.47
2019-04-17 06:00:00,26.9055,-2.7125,27.0418857793,1.6455000000000002,-0.1825,1.6555894721,25.26,-2.5300000000000002,25.3863841458,136.25,27.1055,-2.7225,27.2418820293,1.6455000000000002,-0.1825,1.6555894721,25.46,-2.54,25.5863870056,136.19
2019-04-17 06:30:00,29.128,-1.9575,29.1937012085,1.768,-0.3175,1.7962823414,27.36,-1.6400000000000001,27.4091079753,135.91,29.338,-1.9475,29.4025679193,1.768,-0.3175,1.7962823414,27.57,-1.63,27.6181425878,135.86
2019-04-17 07:00:00,32.1795,-0.8435,32.1905531562,2.4995,-0.4635,2.5421118189,29.68,-0.38,29.6824325149,135.2,32.4095,-0.8335,32.4202161082,2.4995,-0.4635,2.5421118189,29.91,-0.37,29.9122884447,135.15
2019-04-17 07:30:00,36.59,0.5235000000000001,36.5937447148,3.9699999999999998,-0.4965,4.000926424,32.62,1.02,32.6359433754,134.23,36.84,0.5435,36.8440089058,3.9699999999999998,-0.4965,4.000926424,32.87,1.04,32.8864485769,134.17
2019-04-17 08:00:00,53.2605,3.899,53.4030248324,19.1705,2.159,19.2916912491,34.09,1.74,34.1343770999,134.12,53.5305,3.9290000000000003,53.6744955379,19.1705,2.159,19.2916912491,34.36,1.77,34.4055591438,134.07
2019-04-17 08:30:00,53.804,4.7625,54.0143668134,19.394,1.6425,19.4634283273,34.41,3.12,34.551157723,133.69,54.074,4.7925,54.2859607288,19.394,1.6425,19.4634283273,34.68,3.15,34.8227641063,133.64
2019-04-17 09:00:00,54.651,4.7175,54.8542305319,20.621,1.4675,20.6731516042,34.03,3.25,34.18484167,133.97,54.921,4.7475000000000005,55.1258106267,20.621,1.4675,20.6731516042,34.3,3.2800000000000002,34.4564710903,133.92
2019-04-17 09:30:00,56.9485,4.1485,57.0994019627,22.7585,1.1485,22.7874609051,34.19,3.0,34.3213650661,133.75,57.2185,4.1785,57.3708689537,22.7585,1.1485,22.7874609051,34.46,3.03,34.592954485,133.7
2019-04-17 10:00:00,57.683,3.3385,57.7795298635,24.943,0.5185000000000001,24.9483885502,32.74,2.8200000000000003,32.8612233491,134.12,57.933,3.3785,58.0314289954,24.943,0.5185000000000001,24.9483885502,32.99,2.86,33.1137388405,134.07
2019-04-17 10:30:00,59.075,2.428,59.124874706,27.745,0.248,27.7461083577,31.33,2.18,31.4057526578,134.24,59.335,2.468,59.3863052311,27.745,0.248,27.7461083577,31.59,2.22,31.667909624700002,134.19
2019-04-17 11:00:00,46.1485,0.1885,46.1488849757,15.5285,-2.0215,15.6595266372,30.62,2.21,30.6996498351,133.97,46.3785,0.20850000000000002,46.3789686658,15.5285,-2.0215,15.6595266372,30.85,2.23,30.9304930449,133.92
2019-04-17 11:30:00,45.125,-0.5700000000000001,45.1285998564,14.385,-2.62,14.6216491888,30.74,2.05,30.8082797313,134.05,45.375,-0.55,45.3783332109,14.385,-2.62,14.6216491888,30.99,2.07,31.0590566502,134.01
2019-04-17 12:00:00,44.14,-0.99,44.151100779,15.27,-2.84,15.5318543645,28.87,1.85,28.9292136084,134.29,44.37,-0.96,44.3803841804,15.27,-2.84,15.5318543645,29.1,1.88,29.1606652873,134.24
2019-04-17 12:30:00,40.1585,-1.0425,40.1720291808,14.0785,-2.8425000000000002,14.362589199,26.08,1.8,26.1420427664,133.97,40.3785,-1.0125,40.3911923382,14.0785,-2.8425000000000002,14.362589199,26.3,1.83,26.3635904232,133.93
2019-04-17 13:00:00,37.3885,-1.2315,37.4087760358,12.1385,-2.5215,12.3976265672,25.25,1.29,25.282931001,134.42,37.5785,-1.2115,37.5980238111,12.1385,-2.5215,12.3976265672,25.44,1.31,25.4737060515,134.37
2019-04-17 13:30:00,38.6855,-1.3175,38.7079283416,12.7455,-2.4475,12.9783676362,25.94,1.13,25.964600902,134.58,38.8855,-1.2875,38.9068087422,12.7455,-2.4475,12.9783676362,26.14,1.16,26.1657256731,134.54
2019-04-17 14:00:00,38.671,-2.169,38.7317802586,13.861,-2.859,14.1527807162,24.81,0.6900000000000001,24.8195930668,135.02,38.871,-2.149,38.9303588732,13.861,-2.859,14.1527807162,25.01,0.71,25.0200759391,134.98
2019-04-17 14:30:00,37.8775,-2.677,37.9719809234,15.0075,-3.227,15.3505239406,22.87,0.55,22.8766125115,134.89,38.0575,-2.657,38.1501370279,15.0075,-3.227,15.3505239406,23.05,0.5700000000000001,23.0570466452,134.84
2019-04-17 15:00:00,38.41,-2.737,38.5073923942,17.01,-3.727,17.4135185704,21.4,0.99,21.4228872937,134.52,38.58,-2.717,38.6755541525,17.01,-3.727,17.4135185704,21.57,1.01,21.593633321,134.47
2019-04-17 15:30:00,39.1375,-2.948,39.2483707974,18.0575,-4.058,18.5078542854,21.08,1.11,21.1092041536,134.78,39.2975,-2.928,39.4064295547,18.0575,-4.058,18.5078542854,21.24,1.13,21.2700376116,134.73
2019-04-17 16:00:00,36.9795,-2.6255,37.0725865094,16.0295,-3.5755,16.4234305338,20.95,0.9500000000000001,20.9715283182,135.05,37.1495,-2.6055,37.2407569808,16.0295,-3.5755,16.4234305338,21.12,0.97,21.1422633604,135.0
2019-04-17 16:30:00,35.7745,-2.814,35.8850030828,15.0045,-3.354,15.3747954864,20.77,0.54,20.7770185542,135.24,35.9245,-2.784,36.0322127582,15.0045,-3.354,15.3747954864,20.92,0.5700000000000001,20.9277638557,135.19
2019-04-17 17:00:00,35.2675,-2.214,35.3369261856,12.6875,-2.834,13.0001620086,22.58,0.62,22.5885103537,135.24,35.4375,-2.194,35.5053523043,12.6875,-2.834,13.0001620086,22.75,0.64,22.7590004174,135.19
2019-04-17 17:30:00,35.4185,-1.6035,35.4547790079,10.3885,-2.2035,10.6196207324,25.03,0.6000000000000001,25.0371903376,135.5,35.6085,-1.5835,35.6436915106,10.3885,-2.2035,10.6196207324,25.22,0.62,25.2276197847,135.46
2019-04-17 18:00:00,35.613,-1.1335,35.631034103,7.643,-1.6735,7.8240687145,27.97,0.54,27.9752122423,135.63,35.823,-1.1135,35.840301495,7.643,-1.6735,7.8240687145,28.18,0.56,28.1855636807,135.59
2019-04-17 18:30:00,36.188,-0.614,36.1932084789,5.858,-1.314,6.0035622758,30.33,0.7000000000000001,30.3380767354,135.31,36.428,-0.594,36.4328426011,5.858,-1.314,6.0035622758,30.57,0.72,30.5784777254,135.27
2019-04-17 19:00:00,36.477,-0.12050000000000001,36.4771990324,4.167,-0.9305,4.2696275306,32.31,0.81,32.3201516086,135.14,36.717,-0.1005,36.7171375416,4.167,-0.9305,4.2696275306,32.55,0.8300000000000001,32.5605804617,135.09
2019-04-17 19:30:00,43.2875,1.2530000000000001,43.3056308723,9.8575,0.343,9.8634656815,33.43,0.91,33.4423832883,134.95,43.5675,1.2730000000000001,43.5860939435,9.8575,0.343,9.8634656815,33.71,0.93,33.7228260975,134.9
2019-04-17 20:00:00,42.5255,1.2035,42.5425265176,8.9655,0.49350000000000005,8.9790719175,33.56,0.71,33.5675095889,134.95,42.7855,1.2335,42.8032771234,8.9655,0.49350000000000005,8.9790719175,33.82,0.74,33.8280948326,134.9
2019-04-17 20:30:00,44.6845,1.736,44.7182092245,8.8345,0.626,8.8566509613,35.85,1.11,35.8671799839,134.81,44.9545,1.746,44.9883939061,8.8345,0.626,8.8566509613,36.12,1.12,36.1373601692,134.68
2019-04-17 21:00:00,50.538,3.2800000000000002,50.6443268689,9.108,0.6000000000000001,9.1277414512,41.43,2.68,41.5165906596,133.68,50.878,3.32,50.9862068014,9.108,0.6000000000000001,9.1277414512,41.77,2.7199999999999998,41.8584674827,133.54
2019-04-17 21:30:00,49.511,2.656,49.5821889089,9.331,0.546,9.346960843,40.18,2.11,40.2353637985,133.89,49.831,2.686,49.9033381348,9.331,0.546,9.346960843,40.5,2.14,40.5564988627,133.76
2019-04-17 22:00:00,41.2525,0.8015,41.2602854874,3.7225,-0.3685,3.7406949221,37.53,1.17,37.5482329811,133.76,41.5625,0.8315,41.5708166687,3.7225,-0.3685,3.7406949221,37.84,1.2,37.8590227027,133.63
2019-04-17 22:30:00,38.1095,-0.2205,38.1101378966,2.9595000000000002,-0.6405000000000001,3.0280159346,35.15,0.42,35.1525091565,133.92,38.3995,-0.21050000000000002,38.4000769596,2.9595000000000002,-0.6405000000000001,3.0280159346,35.44,0.43,35.4426085383,133.79
2019-04-17 23:00:00,35.216,-0.707,35.223096187,2.946,-0.557,2.9981936228,32.27,-0.15,32.2703486191,133.8,35.496,-0.6970000000000001,35.5028424918,2.946,-0.557,2.9981936228,32.55,-0.14,32.5503010739,133.66
2019-04-17 23:30:00,32.543,-1.7245,32.5886598259,3.003,-0.5945,3.0612806552,29.54,-1.13,29.5616051662,134.46,32.783,-1.7145000000000001,32.82780223,3.003,-0.5945,3.0612806552,29.78,-1.12,29.8010536726,134.33
2019-04-18 00:00:00,30.4525,-2.3405,30.5423099405,2.8825000000000003,-0.6305000000000001,2.9506501826,27.57,-1.71,27.6229795641,135.35,30.6725,-2.3305,30.7609084147,2.8825000000000003,-0.6305000000000001,2.9506501826,27.79,-1.7000000000000002,27.8419485669,135.21
2019-04-18 00:30:00,29.5075,-2.5545,29.6178666771,2.9075,-0.5945,2.9676567355000003,26.6,-1.96,26.6721127772,136.25,29.7175,-2.5445,29.8262348697,2.9075,-0.5945,2.9676567355000003,26.81,-1.9500000000000002,26.88082216,136.11
2019-04-18 01:00:00,28.7545,-2.827,28.8931341195,3.1345,-0.617,3.1946485331,25.62,-2.21,25.715141454,136.61,28.9745,-2.817,29.1111171076,3.1345,-0.617,3.1946485331,25.84,-2.2,25.9334841469,136.48
2019-04-18 01:30:00,29.5,-3.1135,29.6638480688,3.55,-0.7035,3.6190347125,25.95,-2.41,26.0616691714,135.91,29.7,-3.1135,29.8627507482,3.55,-0.7035,3.6190347125,26.15,-2.41,26.260818723,135.78
2019-04-18 02:00:00,31.4265,-2.67,31.539717853,3.2065,-0.56,3.2550333716,28.22,-2.11,28.2987720582,135.47,31.6465,-2.66,31.7580944367,3.2065,-0.56,3.2550333716,28.44,-2.1,28.5174262513,135.33
2019-04-18 02:30:00,32.69,-2.3845,32.7768506762,3.37,-0.5345,3.4121240086,29.32,-1.85,29.3783066224,135.63,32.91,-2.3845,32.9962716114,3.37,-0.5345,3.4121240086,29.54,-1.85,29.5978732344,135.48
2019-04-18 03:00:00,32.014,-2.4465,32.1073443039,3.2439999999999998,-0.5865,3.2965919144,28.77,-1.8599999999999999,28.8300624349,135.57,32.254,-2.4365,32.3458969307,3.2439999999999998,-0.5865,3.2965919144,29.01,-1.85,29.0689284288,135.42
2019-04-18 03:30:00,31.5165,-2.6455,31.6273369492,3.4865,-0.5355,3.5273846544,28.03,-2.11,28.1093045094,135.93,31.7365,-2.6355,31.8457421408,3.4865,-0.5355,3.5273846544,28.25,-2.1,28.3279455662,135.78
2019-04-18 04:00:00,30.677,-2.52,30.7803302289,3.127,-0.66,3.1958925201,27.55,-1.8599999999999999,27.6127162735,135.89,30.907,-2.52,31.0095638312,3.127,-0.66,3.1958925201,27.78,-1.8599999999999999,27.8421981891,135.75
2019-04-18 04:30:00,30.9735,-2.4735,31.0721081438,3.4235,-0.6235,3.47981386,27.55,-1.85,27.6120444734,136.03,31.1835,-2.4735,31.2814461702,3.4235,-0.6235,3.47981386,27.76,-1.85,27.8215761595,135.9
2019-04-18 05:00:00,31.108,-2.344,31.1961856643,3.178,-0.724,3.2594263299,27.93,-1.62,27.9769422918,135.86,31.328,-2.324,31.4140821925,3.178,-0.724,3.2594263299,28.15,-1.6,28.1954340275,135.72
2019-04-18 05:30:00,31.5855,-2.151,31.6586577613,2.8955,-0.861,3.0208014251,28.69,-1.29,28.7189867509,136.26,31.8155,-2.141,31.8874571148,2.8955,-0.861,3.0208014251,28.92,-1.28,28.9483125588,136.12
2019-04-18 06:00:00,32.556,-1.9465,32.6141380118,2.886,-0.8765000000000001,3.0161644932,29.67,-1.07,29.6892876304,136.74,32.786,-1.9365,32.8431397441,2.886,-0.8765000000000001,3.0161644932,29.9,-1.06,29.9187833977,136.6
2019-04-18 06:30:00,34.682,-0.8220000000000001,34.6917397661,2.932,-0.852,3.0532815134,31.75,0.03,31.7500141732,135.27,34.932,-0.802,34.9412053026,2.932,-0.852,3.0532815134,32.0,0.05,32.0000390625,135.13
2019-04-18 07:00:00,37.7805,0.234,37.7812246526,3.7805,-1.016,3.9146438216,34.0,1.25,34.0229701819,134.61,38.0405,0.264,38.0414160653,3.7805,-1.016,3.9146438216,34.26,1.28,34.2839029283,134.47
2019-04-18 07:30:00,42.5555,1.9140000000000001,42.5985208223,5.3155,-1.1360000000000001,5.4355345873,37.24,3.05,37.3646905514,133.61,42.8555,1.944,42.8995689518,5.3155,-1.1360000000000001,5.4355345873,37.54,3.08,37.6661386394,133.47
2019-04-18 08:00:00,53.347,4.0475,53.5003239733,14.877,0.2275,14.8787393703,38.47,3.8200000000000003,38.6591942492,133.35,53.647,4.0975,53.8032537608,14.877,0.2275,14.8787393703,38.77,3.87,38.9626718796,133.21
2019-04-18 08:30:00,62.1855,5.7379999999999995,62.4496681677,22.9155,0.6980000000000001,22.9261279821,39.27,5.04,39.592101485,133.56,62.4955,5.7780000000000005,62.7620331431,22.9155,0.6980000000000001,22.9261279821,39.58,5.08,39.9046714057,133.42
2019-04-18 09:00:00,58.7565,4.6235,58.9381289532,24.7165,0.7335,24.7273814728,34.04,3.89,34.261548418,134.17,59.0565,4.6735,59.2411326234,24.7165,0.7335,24.7273814728,34.34,3.94,34.5652889472,134.04
2019-04-18 09:30:00,56.4635,2.8609999999999998,56.53593683,27.5235,0.311,27.5252570061,28.94,2.55,29.0521272887,134.17,56.7035,2.901,56.7776603362,27.5235,0.311,27.5252570061,29.18,2.59,29.2947179539,134.07
2019-04-18 10:00:00,47.274,1.2395,47.2902467349,21.184,-1.0505,21.2100307932,26.09,2.29,26.1903073674,133.96,47.484,1.2695,47.5009672138,21.184,-1.0505,21.2100307932,26.3,2.32,26.4021287021,133.92
2019-04-18 10:30:00,43.3415,0.4625,43.3439676137,19.1215,-1.2075,19.159588161,24.22,1.67,24.2775060498,134.02,43.5315,0.48250000000000004,43.5341739154,19.1215,-1.2075,19.159588161,24.41,1.69,24.4684327246,133.98
2019-04-18 11:00:00,42.43,-1.1280000000000001,42.4449912711,19.62,-2.718,19.8073704464,22.81,1.5899999999999999,22.8653493304,134.12,42.6,-1.098,42.6141479323,19.62,-2.718,19.8073704464,22.98,1.62,23.0370310587,134.07
2019-04-18 11:30:00,41.2165,-2.592,41.2979216941,19.5665,-4.072,19.9857225601,21.65,1.48,21.7005276434,134.06,41.3965,-2.572,41.4763233213,19.5665,-4.072,19.9857225601,21.83,1.5,21.8814738992,134.02
2019-04-18 12:00:00,41.2035,-3.3415,41.338771565,21.5335,-4.8715,22.0776614364,19.67,1.53,19.7294145884,134.56,41.3535,-3.3115,41.4858770487,21.5335,-4.8715,22.0776614364,19.82,1.56,19.8812977444,134.52
2019-04-18 12:30:00,37.3105,-3.0785,37.4372885303,18.8905,-4.2585,19.3645504079,18.42,1.18,18.4577571769,134.5,37.4505,-3.0485,37.5743702875,18.8905,-4.2585,19.3645504079,18.56,1.21,18.599400528,134.46
2019-04-18 13:00:00,37.056,-2.949,37.1731588246,17.656,-3.9290000000000003,18.0878792842,19.4,0.98,19.4247368065,134.84,37.206,-2.9290000000000003,37.3211130193,17.656,-3.9290000000000003,18.0878792842,19.55,1.0,19.575558740399998,134.8
2019-04-18 13:30:00,40.746,-3.729,40.9162798529,19.766,-4.379,20.2452561604,20.98,0.65,20.9900666983,134.56,40.906,-3.709,41.0738057282,19.766,-4.379,20.2452561604,21.14,0.67,21.1506146483,134.52
2019-04-18 14:00:00,39.0985,-4.0565,39.3083692679,19.4485,-4.3865,19.9370392611,19.65,0.33,19.652770797,134.79,39.2485,-4.0365,39.4555203299,19.4485,-4.3865,19.9370392611,19.8,0.35000000000000003,19.8030931927,134.66
2019-04-18 14:30:00,37.218,-3.8735,37.41902626,18.308,-4.1035,18.7622380395,18.91,0.23,18.9113986791,134.75,37.368,-3.8535,37.5661667761,18.308,-4.1035,18.7622380395,19.06,0.25,19.0616394888,134.62
2019-04-18 15:00:00,35.026,-3.502,35.2006346534,16.206,-3.672,16.6167993308,18.82,0.17,18.8207677846,134.59,35.166,-3.482,35.3379665516,16.206,-3.672,16.6167993308,18.96,0.19,18.9609519803,134.46
2019-04-18 15:30:00,35.358,-3.526,35.5333764227,15.928,-3.566,16.322301921,19.43,0.04,19.4300411734,134.95,35.508,-3.516,35.6816524281,15.928,-3.566,16.322301921,19.58,0.05,19.5800638405,134.81
2019-04-18 16:00:00,35.0035,-3.1465,35.1446364969,15.0735,-3.1565,15.4004511135,19.93,0.01,19.9300025088,135.16,35.1535,-3.1365,35.2931465656,15.0735,-3.1565,15.4004511135,20.08,0.02,20.0800099602,135.03
2019-04-18 16:30:00,35.7545,-3.1755,35.8952374348,14.4345,-3.0255,14.7481673607,21.32,-0.15,21.320527667,135.53,35.9245,-3.1555,36.0628185324,14.4345,-3.0255,14.7481673607,21.49,-0.13,21.4903932025,135.4
2019-04-18 17:00:00,34.27,-2.934,34.395366781,11.96,-2.634,12.2466140627,22.31,-0.30000000000000004,22.3120169415,135.45,34.44,-2.914,34.5630582559,11.96,-2.634,12.2466140627,22.48,-0.28,22.4817437046,135.31
2019-04-18 17:30:00,35.1635,-2.192,35.2317555091,10.1535,-2.002,10.3489886583,25.01,-0.19,25.0107217009,135.92,35.3535,-2.182,35.4207719601,10.1535,-2.002,10.3489886583,25.2,-0.18,25.2006428489,135.78
2019-04-18 18:00:00,49.469,1.037,49.4798679263,21.999,1.027,22.0229591563,27.47,0.01,27.4700018202,135.72,49.679,1.057,49.6902434085,21.999,1.027,22.0229591563,27.68,0.03,27.6800162572,135.59
2019-04-18 18:30:00,49.933,1.3945,49.9524686002,20.153,1.2845,20.1938938605,29.78,0.11,29.7802031558,135.39,50.163,1.4145,50.1829391253,20.153,1.2845,20.1938938605,30.01,0.13,30.0102815715,135.26
2019-04-18 19:00:00,49.694,1.6445,49.7212028842,18.664,1.6245,18.734564213,31.03,0.02,31.0300064454,135.78,49.934,1.6445,49.9610722088,18.664,1.6245,18.734564213,31.27,0.02,31.2700063959,135.65
2019-04-18 19:30:00,49.678,1.8035,49.710726169,17.628,1.8335,17.7230952785,32.05,-0.03,32.0500140406,136.43,49.938,1.8135,49.9709178048,17.628,1.8335,17.7230952785,32.31,-0.02,32.31000619,136.29
2019-04-18 20:00:00,49.364,2.0885,49.4081605431,16.614,1.9685000000000001,16.7302118412,32.75,0.12,32.7502198466,134.65,49.624,2.0985,49.6683508711,16.614,1.9685000000000001,16.7302118412,33.01,0.13,33.010255982,134.51
2019-04-18 20:30:00,49.505,2.3365,49.5601075185,16.465,2.0765,16.5954233827,33.04,0.26,33.0410229866,134.15,49.785,2.3665,49.8412133405,16.465,2.0765,16.5954233827,33.32,0.29,33.3212619809,134.02
2019-04-18 21:00:00,50.569,2.6315,50.6374224586,16.679,2.2015000000000002,16.8236631935,33.89,0.43,33.8927278336,133.19,50.829,2.6415,50.8975909376,16.679,2.2015000000000002,16.8236631935,34.15,0.44,34.1528344358,133.06
2019-04-18 21:30:00,49.783,2.504,49.8459336857,16.843,2.414,17.0151122535,32.94,0.09,32.9401229506,133.14,50.063,2.5140000000000002,50.1260826816,16.843,2.414,17.0151122535,33.22,0.1,33.2201505114,133.01
2019-04-18 22:00:00,35.3685,-0.7705000000000001,35.3768916455,4.4985,0.28950000000000004,4.5078057301,30.87,-1.06,30.8881935373,134.09,35.6185,-0.7605000000000001,35.6266178931,4.4985,0.28950000000000004,4.5078057301,31.12,-1.05,31.1377086504,133.95
2019-04-18 22:30:00,31.002,-2.3255,31.0890970318,2.7119999999999997,-0.5355,2.764363263,28.29,-1.79,28.3465729851,134.6,31.242,-2.3255,31.3284298082,2.7119999999999997,-0.5355,2.764363263,28.53,-1.79,28.5860980198,134.47
2019-04-18 23:00:00,28.926,-3.0155,29.0827563386,3.246,-0.5855,3.2983823687,25.68,-2.43,25.7947145749,135.31,29.146,-3.0055,29.3005519786,3.246,-0.5855,3.2983823687,25.9,-2.42,26.0128122278,135.17
2019-04-18 23:30:00,26.574,-3.6255,26.8201738669,3.204,-0.4555,3.2362163478,23.37,-3.17,23.5840157734,135.76,26.774,-3.6355,27.0196953397,3.204,-0.4555,3.2362163478,23.57,-3.18,23.7835510385,135.62
2019-04-19 00:00:00,24.6205,-3.8925,24.9263029048,2.8505000000000003,-0.2325,2.8599661711,21.77,-3.66,22.075518114,136.42,24.7905,-3.9025,25.0957844368,2.8505000000000003,-0.2325,2.8599661711,21.94,-3.67,22.2448308602,136.28
2019-04-19 00:30:00,23.565,-4.115,23.9215896211,2.705,-0.28500000000000003,2.7199724263,20.86,-3.83,21.208689257,136.84,23.735,-4.125,24.0907835074,2.705,-0.28500000000000003,2.7199724263,21.03,-3.84,21.3777103545,136.71
2019-04-19 01:00:00,23.063,-4.412,23.4812204325,2.633,-0.332,2.6538487146,20.43,-4.08,20.8334178665,137.04,23.223,-4.422,23.6402583108,2.633,-0.332,2.6538487146,20.59,-4.09,20.9922890605,136.9
2019-04-19 01:30:00,23.9505,-4.303,24.3339733552,2.6205,-0.263,2.6336646047,21.33,-4.04,21.7092261493,136.39,24.1205,-4.313,24.5030710167,2.6205,-0.263,2.6336646047,21.5,-4.05,21.8781283477,136.25
2019-04-19 02:00:00,25.485,-3.9210000000000003,25.7848689351,2.625,-0.281,2.6399973485,22.86,-3.64,23.1479847935,135.45,25.655,-3.9210000000000003,25.95290477,2.625,-0.281,2.6399973485,23.03,-3.64,23.315885143,135.31
2019-04-19 02:30:00,25.521,-3.9415,25.8235718531,2.541,-0.36150000000000004,2.5665859132,22.98,-3.58,23.2571881361,135.57,25.721,-3.9515000000000002,26.0227629826,2.541,-0.36150000000000004,2.5665859132,23.18,-3.59,23.456353084,135.43
2019-04-19 03:00:00,24.6445,-4.1425,24.9902318217,2.4145,-0.2725,2.4298284919,22.23,-3.87,22.5643479853,135.89,24.8245,-4.1525,25.1694071543,2.4145,-0.2725,2.4298284919,22.41,-3.88,22.7434056377,135.75
2019-04-19 03:30:00,24.442,-4.1095,24.7850631278,2.352,-0.2795,2.3685489756,22.09,-3.83,22.4195673464,135.97,24.622,-4.1195,24.9642377062,2.352,-0.2795,2.3685489756,22.27,-3.84,22.5986393396,135.83
2019-04-19 04:00:00,24.1335,-4.1855,24.4937590521,2.3635,-0.2655,2.3783655102,21.77,-3.92,22.1201107592,136.17,24.3035,-4.1955,24.6629749321,2.3635,-0.2655,2.3783655102,21.94,-3.93,22.2892014213,136.03
2019-04-19 04:30:00,23.731,-4.1765,24.0957156617,2.201,-0.1665,2.2072886649,21.53,-4.01,21.9002511401,136.23,23.901,-4.1865,24.2648837469,2.201,-0.1665,2.2072886649,21.7,-4.02,22.0692183822,136.09
2019-04-19 05:00:00,23.477,-4.225,23.8541433298,2.007,-0.015,2.007056053,21.47,-4.21,21.8788710861,136.84,23.647,-4.235,24.0232352942,2.007,-0.015,2.007056053,21.64,-4.22,22.0476302581,136.7
2019-04-19 05:30:00,23.7135,-4.284,24.0973595701,2.0135,-0.034,2.0137870419,21.7,-4.25,22.1122703493,137.41,23.8935,-4.294,24.2762801568,2.0135,-0.034,2.0137870419,21.88,-4.26,22.2908501408,137.27
2019-04-19 06:00:00,24.258,-4.2315,24.624300117,2.088,0.018500000000000003,2.0880819548,22.17,-4.25,22.5736882232,137.47,24.428,-4.2415,24.7934972573,2.088,0.018500000000000003,2.0880819548,22.34,-4.26,22.7425416346,137.33
2019-04-19 06:30:00,25.4705,-3.968,25.7777305877,2.2705,-0.058,2.2712406852,23.2,-3.91,23.5271779013,136.82,25.6605,-3.968,25.9654825538,2.2705,-0.058,2.2712406852,23.39,-3.91,23.714556711,136.69
2019-04-19 07:00:00,27.019,-3.6515,27.264625676,2.879,-0.2615,2.8908516479,24.14,-3.39,24.3768681335,135.54,27.209,-3.6615,27.4542576525,2.879,-0.2615,2.8908516479,24.33,-3.4,24.5664181353,135.41
2019-04-19 07:30:00,29.0045,-3.352,29.19754997,3.7445,-0.372,3.7629329319,25.26,-2.98,25.4351724979,136.52,29.1945,-3.362,29.3874441599,3.7445,-0.372,3.7629329319,25.45,-2.99,25.6250385366,136.39
2019-04-19 08:00:00,31.1795,-2.9415,31.3179444169,5.0895,-0.5415,5.1182255226,26.09,-2.4,26.2001545797,135.92,31.3895,-2.9415,31.5270222587,5.0895,-0.5415,5.1182255226,26.3,-2.4,26.4092786725,135.78
2019-04-19 08:30:00,33.1555,-2.4295,33.2443927678,6.8255,-0.8595,6.8794033535,26.33,-1.57,26.3767662916,135.69,33.3755,-2.4195,33.4630838462,6.8255,-0.8595,6.8794033535,26.55,-1.56,26.5957910204,135.56
2019-04-19 09:00:00,33.983,-2.3095,34.0613869249,7.8629999999999995,-1.0995,7.9395005668,26.12,-1.21,26.1480113967,135.55,34.183,-2.2995,34.2602567015,7.8629999999999995,-1.0995,7.9395005668,26.32,-1.2,26.3473414219,135.41
2019-04-19 09:30:00,36.908500000000004,-2.609,37.0005980121,10.7985,-1.699,10.9313404141,26.11,-0.91,26.1258530961,135.43,37.1185,-2.599,37.2093784314,10.7985,-1.699,10.9313404141,26.32,-0.9,26.3353830426,135.29
2019-04-19 10:00:00,36.6435,-2.952,36.7622142457,12.0535,-2.172,12.24763023,24.59,-0.78,24.6023677722,135.43,36.8435,-2.942,36.9607745624,12.0535,-2.172,12.24763023,24.79,-0.77,24.8019555681,135.29
2019-04-19 10:30:00,35.263,-2.8145,35.3751406958,11.233,-1.8445,11.3834295909,24.03,-0.97,24.0495696427,135.09,35.453,-2.7945,35.5629644328,11.233,-1.8445,11.3834295909,24.22,-0.9500000000000001,24.2386241359,134.95
2019-04-19 11:00:00,36.286,-3.2885,36.4347091144,13.476,-2.2185,13.6573906091,22.81,-1.07,22.8350826581,135.0,36.476,-3.2885,36.6239376399,13.476,-2.2185,13.6573906091,23.0,-1.07,23.0248756783,134.87
2019-04-19 11:30:00,36.1865,-4.642,36.4830227126,18.2865,-3.802,18.6775610359,17.9,-0.84,17.9196986582,134.72,36.3365,-4.632,36.6305426693,18.2865,-3.802,18.6775610359,18.05,-0.8300000000000001,18.0690730255,134.6
2019-04-19 12:00:00,33.9485,-3.858,34.1670135694,15.0985,-3.078,15.4090488431,18.85,-0.78,18.8661310289,134.01,34.0985,-3.848,34.3149356148,15.0985,-3.078,15.4090488431,19.0,-0.77,19.0155962305,133.88
2019-04-19 12:30:00,32.6385,-4.333,32.9248625092,16.3385,-3.483,16.7056239408,16.3,-0.85,16.3221475303,133.68,32.7785,-4.323,33.0623409826,16.3385,-3.483,16.7056239408,16.44,-0.84,16.461445866,133.56
2019-04-19 13:00:00,34.2015,-5.346,34.6167924316,19.6115,-4.306,20.0786595232,14.59,-1.04,14.6270195187,133.94,34.3115,-5.336,34.7239388355,19.6115,-4.306,20.0786595232,14.7,-1.03,14.7360408523,133.82
2019-04-19 13:30:00,34.6755,-5.7995,35.157140107,20.4055,-4.7995,20.9623383834,14.27,-1.0,14.3049956309,134.2,34.7855,-5.7895,35.2639946759,20.4055,-4.7995,20.9623383834,14.38,-0.99,14.4140382961,134.07
2019-04-19 14:00:00,34.464,-5.8535,34.9575565257,20.694,-4.8435,21.2532615909,13.77,-1.01,13.8069909828,133.86,34.574,-5.8435,35.064340408,20.694,-4.8435,21.2532615909,13.88,-1.0,13.91597643,133.73
