Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-19 14:30:00,33.712,-5.849,34.2156359725,20.132,-4.699,20.6731232522,13.58,-1.15,13.6286059448,133.81,33.812,-5.839,34.3124651548,20.132,-4.699,20.6731232522,13.68,-1.1400000000000001,13.7274178198,133.68
2019-04-19 15:00:00,32.9445,-5.6,33.4170627113,19.1345,-4.41,19.6361195314,13.81,-1.19,13.8611759963,133.86,33.0545,-5.6,33.5255122295,19.1345,-4.41,19.6361195314,13.92,-1.19,13.9707730638,133.73
2019-04-19 15:30:00,32.149,-5.2855,32.580587951300004,17.829,-3.9855,18.2690298388,14.32,-1.3,14.3788873005,133.92,32.259,-5.2755,32.6875202677,17.829,-3.9855,18.2690298388,14.43,-1.29,14.4875463761,133.8
2019-04-19 16:00:00,31.902,-4.7495,32.2536099414,16.332,-3.5595,16.7153900418,15.57,-1.19,15.6154090564,133.86,32.012,-4.7495,32.3624148396,16.332,-3.5595,16.7153900418,15.68,-1.19,15.7250914147,133.73
2019-04-19 16:30:00,31.6915,-4.264,31.9770678495,14.0215,-3.004,14.3396819438,17.67,-1.26,17.7148666379,134.05,31.8215,-4.254,32.1045850035,14.0215,-3.004,14.3396819438,17.8,-1.25,17.8438364709,133.92
2019-04-19 17:00:00,31.467,-3.7705,31.6920930084,11.597,-2.4505,11.8530738313,19.87,-1.32,19.9137967249,134.09,31.617,-3.7605,31.839850019300002,11.597,-2.4505,11.8530738313,20.02,-1.31,20.0628138605,133.96
2019-04-19 17:30:00,32.285,-2.6615,32.3945181667,9.035,-1.6815,9.1901396752,23.25,-0.98,23.2706445979,133.98,32.465,-2.6615,32.5739129865,9.035,-1.6815,9.1901396752,23.43,-0.98,23.4504861357,133.86
2019-04-19 18:00:00,32.408,-1.9264999999999999,32.465210091,6.868,-0.8865000000000001,6.9249769855,25.54,-1.04,25.5611658576,133.84,32.608,-1.9165,32.6642715555,6.868,-0.8865000000000001,6.9249769855,25.74,-1.03,25.7605997601,133.71
2019-04-19 18:30:00,32.502,-1.3525,32.5301285004,4.432,-0.3925,4.4493460475,28.07,-0.96,28.0864113051,133.84,32.712,-1.3525,32.7399480795,4.432,-0.3925,4.4493460475,28.28,-0.96,28.2962895094,133.71
2019-04-19 19:00:00,33.242,-0.8495,33.2528527235,3.572,0.0105,3.5720154324999998,29.67,-0.86,29.6824611513,133.84,33.472,-0.8495,33.482778174,3.572,0.0105,3.5720154324999998,29.9,-0.86,29.9123653361,133.71
2019-04-19 19:30:00,47.295,1.623,47.3228396654,17.055,2.493,17.2362430361,30.24,-0.87,30.2525122924,133.84,47.535,1.633,47.5630414713,17.055,2.493,17.2362430361,30.48,-0.86,30.4921301322,133.71
2019-04-19 20:00:00,46.862,1.733,46.8940330213,16.282,2.693,16.5032049312,30.58,-0.96,30.5950649615,133.84,47.112,1.7429999999999999,47.1442318105,16.282,2.693,16.5032049312,30.83,-0.9500000000000001,30.8446332447,133.71
2019-04-19 20:30:00,46.912,1.749,46.9445922871,16.082,2.759,16.3169483973,30.83,-1.01,30.8465395142,133.92,47.152,1.759,47.1847982405,16.082,2.759,16.3169483973,31.07,-1.0,31.0860885285,133.79
2019-04-19 21:00:00,47.95,1.8010000000000002,47.983810822,16.45,2.811,16.6884457335,31.5,-1.01,31.516187904,133.92,48.2,1.791,48.2332632216,16.45,2.811,16.6884457335,31.75,-1.02,31.7663800267,133.79
2019-04-19 21:30:00,47.4715,1.491,47.4949091298,16.7915,2.841,17.0301424906,30.68,-1.35,30.7096873967,134.0,47.7215,1.501,47.7450998873,16.7915,2.841,17.0301424906,30.93,-1.34,30.9590132272,133.87
2019-04-19 22:00:00,45.5245,0.9125000000000001,45.533644226,16.5545,2.7625,16.7834107529,28.97,-1.85,29.0290096283,132.9,45.7645,0.9125000000000001,45.773596281,16.5545,2.7625,16.7834107529,29.21,-1.85,29.2685257572,132.78
2019-04-19 22:30:00,31.1065,-1.494,31.1423566586,3.6965,0.846,3.7920743993,27.41,-2.34,27.509701925,133.18,31.3265,-1.504,31.3625830928,3.6965,0.846,3.7920743993,27.63,-2.35,27.7297565803,133.05
2019-04-19 23:00:00,26.921,-2.5855,27.0448710711,1.381,0.2745,1.408016779,25.54,-2.86,25.6996342386,133.83,27.121,-2.5955,27.2449125756,1.381,0.2745,1.408016779,25.74,-2.87,25.8995077173,133.7
2019-04-19 23:30:00,25.198,-3.2455,25.4061503233,1.448,0.24450000000000002,1.4684972761,23.75,-3.49,24.0050536346,134.77,25.398,-3.2555,25.6057939586,1.448,0.24450000000000002,1.4684972761,23.95,-3.5,24.2043900977,134.64
2019-04-20 00:00:00,23.7925,-3.534,24.0535280624,1.4825,0.256,1.504440843,22.31,-3.79,22.6296310178,135.23,23.9725,-3.534,24.23158914,1.4825,0.256,1.504440843,22.49,-3.79,22.807108541,135.1
2019-04-20 00:30:00,21.21,-4.08,21.5988541363,0.0,0.0,0.0,21.21,-4.08,21.5988541363,135.46,21.39,-4.1,21.7793962267,0.0,0.0,0.0,21.39,-4.1,21.7793962267,135.33
2019-04-20 01:00:00,20.49,-4.32,20.9404512845,0.0,0.0,0.0,20.49,-4.32,20.9404512845,135.73,20.65,-4.33,21.0990852882,0.0,0.0,0.0,20.65,-4.33,21.0990852882,135.6
2019-04-20 01:30:00,21.01,-4.2,21.4256878536,0.0,0.0,0.0,21.01,-4.2,21.4256878536,135.73,21.17,-4.22,21.5865073599,0.0,0.0,0.0,21.17,-4.22,21.5865073599,135.6
2019-04-20 02:00:00,22.28,-3.92,22.6222191661,0.0,0.0,0.0,22.28,-3.92,22.6222191661,135.77,22.46,-3.93,22.8012390014,0.0,0.0,0.0,22.46,-3.93,22.8012390014,135.63
2019-04-20 02:30:00,22.21,-3.96,22.5602681722,0.0,0.0,0.0,22.21,-3.96,22.5602681722,135.7,22.38,-3.9699999999999998,22.7293928647,0.0,0.0,0.0,22.38,-3.9699999999999998,22.7293928647,135.57
2019-04-20 03:00:00,21.68,-4.06,22.0568810125,0.0,0.0,0.0,21.68,-4.06,22.0568810125,135.89,21.86,-4.07,22.2356582992,0.0,0.0,0.0,21.86,-4.07,22.2356582992,135.76
2019-04-20 03:30:00,21.29,-4.14,21.6887920364,0.0,0.0,0.0,21.29,-4.14,21.6887920364,136.17,21.56,-4.17,21.9595651141,0.0,0.0,0.0,21.56,-4.17,21.9595651141,136.04
2019-04-20 04:00:00,20.89,-4.24,21.3159494276,0.0,0.0,0.0,20.89,-4.24,21.3159494276,136.42,21.06,-4.26,21.4865353187,0.0,0.0,0.0,21.06,-4.26,21.4865353187,136.29
2019-04-20 04:30:00,20.66,-4.31,21.1047790796,0.0,0.0,0.0,20.66,-4.31,21.1047790796,136.59,20.82,-4.32,21.2634616185,0.0,0.0,0.0,20.82,-4.32,21.2634616185,136.45
2019-04-20 05:00:00,20.46,-4.36,20.9193976969,0.0,0.0,0.0,20.46,-4.36,20.9193976969,136.67,20.62,-4.37,21.0779814024,0.0,0.0,0.0,20.62,-4.37,21.0779814024,136.54
2019-04-20 05:30:00,20.62,-4.39,21.0821369885,0.0,0.0,0.0,20.62,-4.39,21.0821369885,136.44,20.79,-4.4,21.2505082292,0.0,0.0,0.0,20.79,-4.4,21.2505082292,136.31
2019-04-20 06:00:00,21.06,-4.4,21.514729838,0.0,0.0,0.0,21.06,-4.4,21.514729838,136.81,21.23,-4.41,21.6831962589,0.0,0.0,0.0,21.23,-4.41,21.6831962589,136.67
2019-04-20 06:30:00,22.07,-4.09,22.4457791132,0.0,0.0,0.0,22.07,-4.09,22.4457791132,136.33,22.24,-4.11,22.6165802013,0.0,0.0,0.0,22.24,-4.11,22.6165802013,136.2
2019-04-20 07:00:00,23.24,-3.63,23.5217877722,0.0,0.0,0.0,23.24,-3.63,23.5217877722,136.1,23.43,-3.63,23.7095297296,0.0,0.0,0.0,23.43,-3.63,23.7095297296,135.97
2019-04-20 07:30:00,24.37,-3.25,24.5857560388,0.0,0.0,0.0,24.37,-3.25,24.5857560388,135.62,24.57,-3.26,24.7853283214,0.0,0.0,0.0,24.57,-3.26,24.7853283214,135.49
2019-04-20 08:00:00,25.04,-2.75,25.19055577,0.0,0.0,0.0,25.04,-2.75,25.19055577,135.51,25.24,-2.75,25.3893698228,0.0,0.0,0.0,25.24,-2.75,25.3893698228,135.38
2019-04-20 08:30:00,24.87,-2.02,24.9518997273,0.0,0.0,0.0,24.87,-2.02,24.9518997273,134.96,25.07,-2.01,25.1504473121,0.0,0.0,0.0,25.07,-2.01,25.1504473121,134.83
2019-04-20 09:00:00,24.06,-1.63,24.1151508393,0.0,0.0,0.0,24.06,-1.63,24.1151508393,135.01,24.25,-1.63,24.3047197063,0.0,0.0,0.0,24.25,-1.63,24.3047197063,134.88
2019-04-20 09:30:00,22.75,-1.44,22.7955280702,0.0,0.0,0.0,22.75,-1.44,22.7955280702,135.01,22.92,-1.43,22.9645661836,0.0,0.0,0.0,22.92,-1.43,22.9645661836,134.88
2019-04-20 10:00:00,20.76,-1.3599999999999999,20.8044995133,0.0,0.0,0.0,20.76,-1.3599999999999999,20.8044995133,134.87,20.92,-1.3599999999999999,20.9641598925,0.0,0.0,0.0,20.92,-1.3599999999999999,20.9641598925,134.75
2019-04-20 10:30:00,18.67,-1.43,18.724684243,0.0,0.0,0.0,18.67,-1.43,18.724684243,134.78,18.82,-1.43,18.874249654,0.0,0.0,0.0,18.82,-1.43,18.874249654,134.65
2019-04-20 11:00:00,16.96,-1.55,17.0306811373,0.0,0.0,0.0,16.96,-1.55,17.0306811373,134.55,17.1,-1.54,17.1692049903,0.0,0.0,0.0,17.1,-1.54,17.1692049903,134.43
2019-04-20 11:30:00,15.65,-1.43,15.7151964671,0.0,0.0,0.0,15.65,-1.43,15.7151964671,134.65,15.76,-1.43,15.8247432839,0.0,0.0,0.0,15.76,-1.43,15.8247432839,134.53
2019-04-20 12:00:00,14.92,-1.47,14.9922413268,0.0,0.0,0.0,14.92,-1.47,14.9922413268,134.82,15.04,-1.46,15.110698197,0.0,0.0,0.0,15.04,-1.46,15.110698197,134.69
2019-04-20 12:30:00,14.61,-1.43,14.6798160751,0.0,0.0,0.0,14.61,-1.43,14.6798160751,135.06,14.72,-1.43,14.7892968055,0.0,0.0,0.0,14.72,-1.43,14.7892968055,134.94
2019-04-20 13:00:00,14.32,-1.37,14.3853849444,0.0,0.0,0.0,14.32,-1.37,14.3853849444,135.16,14.44,-1.35,14.5029686616,0.0,0.0,0.0,14.44,-1.35,14.5029686616,135.03
2019-04-20 13:30:00,13.75,-1.38,13.8190773932,0.0,0.0,0.0,13.75,-1.38,13.8190773932,135.25,13.86,-1.38,13.9285318681,0.0,0.0,0.0,13.86,-1.38,13.9285318681,135.12
2019-04-20 14:00:00,13.26,-1.51,13.3456996819,0.0,0.0,0.0,13.26,-1.51,13.3456996819,135.41,13.36,-1.5,13.443942874,0.0,0.0,0.0,13.36,-1.5,13.443942874,135.29
2019-04-20 14:30:00,13.2,-1.52,13.2872269492,0.0,0.0,0.0,13.2,-1.52,13.2872269492,135.41,13.3,-1.52,13.3865753649,0.0,0.0,0.0,13.3,-1.52,13.3865753649,135.29
2019-04-20 15:00:00,13.51,-1.57,13.6009190866,0.0,0.0,0.0,13.51,-1.57,13.6009190866,135.57,13.62,-1.57,13.7101896413,0.0,0.0,0.0,13.62,-1.57,13.7101896413,135.44
2019-04-20 15:30:00,14.1,-1.63,14.1939036209,0.0,0.0,0.0,14.1,-1.63,14.1939036209,135.68,14.22,-1.62,14.311980995,0.0,0.0,0.0,14.22,-1.62,14.311980995,135.55
2019-04-20 16:00:00,14.9,-1.6800000000000002,14.9944122926,0.0,0.0,0.0,14.9,-1.6800000000000002,14.9944122926,135.68,15.01,-1.67,15.1026156675,0.0,0.0,0.0,15.01,-1.67,15.1026156675,135.55
2019-04-20 16:30:00,16.59,-1.69,16.6758567996,0.0,0.0,0.0,16.59,-1.69,16.6758567996,135.74,16.73,-1.69,16.8151419857,0.0,0.0,0.0,16.73,-1.69,16.8151419857,135.62
2019-04-20 17:00:00,18.86,-1.56,18.9244075204,0.0,0.0,0.0,18.86,-1.56,18.9244075204,135.67,19.01,-1.55,19.0730857493,0.0,0.0,0.0,19.01,-1.55,19.0730857493,135.55
2019-04-20 17:30:00,21.01,-1.57,21.0685784997,0.0,0.0,0.0,21.01,-1.57,21.0685784997,135.39,21.19,-1.57,21.2480822664,0.0,0.0,0.0,21.19,-1.57,21.2480822664,135.27
2019-04-20 18:00:00,23.45,-1.6600000000000001,23.5086813752,0.0,0.0,0.0,23.45,-1.6600000000000001,23.5086813752,135.46,23.63,-1.65,23.6875368074,0.0,0.0,0.0,23.63,-1.65,23.6875368074,135.34
2019-04-20 18:30:00,25.54,-1.6400000000000001,25.5926004931,0.0,0.0,0.0,25.54,-1.6400000000000001,25.5926004931,135.29,25.75,-1.6400000000000001,25.8021723892,0.0,0.0,0.0,25.75,-1.6400000000000001,25.8021723892,135.17
2019-04-20 19:00:00,27.37,-1.58,27.4155667459,0.0,0.0,0.0,27.37,-1.58,27.4155667459,134.88,27.59,-1.57,27.6346340667,0.0,0.0,0.0,27.59,-1.57,27.6346340667,134.76
2019-04-20 19:30:00,28.89,-1.4100000000000001,28.924387634,0.0,0.0,0.0,28.89,-1.4100000000000001,28.924387634,134.6,29.12,-1.4100000000000001,29.1541163474,0.0,0.0,0.0,29.12,-1.4100000000000001,29.1541163474,134.47
2019-04-20 20:00:00,29.45,-1.42,29.4842144206,0.0,0.0,0.0,29.45,-1.42,29.4842144206,134.56,29.68,-1.4100000000000001,29.7134733749,0.0,0.0,0.0,29.68,-1.4100000000000001,29.7134733749,134.44
2019-04-20 20:30:00,29.72,-1.48,29.7568277879,0.0,0.0,0.0,29.72,-1.48,29.7568277879,134.34,29.96,-1.48,29.996533133,0.0,0.0,0.0,29.96,-1.48,29.996533133,134.22
2019-04-20 21:00:00,30.17,-1.42,30.2033988154,0.0,0.0,0.0,30.17,-1.42,30.2033988154,134.45,30.41,-1.42,30.4431355153,0.0,0.0,0.0,30.41,-1.42,30.4431355153,134.33
2019-04-20 21:30:00,29.68,-1.65,29.7258288362,0.0,0.0,0.0,29.68,-1.65,29.7258288362,134.58,29.93,-1.6400000000000001,29.9748978314,0.0,0.0,0.0,29.93,-1.6400000000000001,29.9748978314,134.46
2019-04-20 22:00:00,28.52,-2.11,28.5979457304,0.0,0.0,0.0,28.52,-2.11,28.5979457304,134.51,28.74,-2.11,28.8173506763,0.0,0.0,0.0,28.74,-2.11,28.8173506763,134.39
2019-04-20 22:30:00,27.06,-2.5,27.1752387294,0.0,0.0,0.0,27.06,-2.5,27.1752387294,134.73,27.27,-2.51,27.3852697631,0.0,0.0,0.0,27.27,-2.51,27.3852697631,134.6
2019-04-20 23:00:00,25.21,-3.0,25.3878730893,0.0,0.0,0.0,25.21,-3.0,25.3878730893,134.6,25.42,-3.01,25.597587777,0.0,0.0,0.0,25.42,-3.01,25.597587777,134.48
2019-04-20 23:30:00,23.69,-3.37,23.9284976545,0.0,0.0,0.0,23.69,-3.37,23.9284976545,135.04,23.87,-3.38,24.1081168904,0.0,0.0,0.0,23.87,-3.38,24.1081168904,134.91
2019-04-21 00:00:00,22.15,-3.73,22.4618654613,0.0,0.0,0.0,22.15,-3.73,22.4618654613,135.41,22.32,-3.74,22.631173191,0.0,0.0,0.0,22.32,-3.74,22.631173191,135.28
2019-04-21 00:30:00,22.357,-3.8815,22.6914409249,1.317,0.2585,1.3421293716,21.04,-4.14,21.4434418879,135.81,22.527,-3.8915,22.8606539987,1.317,0.2585,1.3421293716,21.21,-4.15,21.6121863771,135.68
2019-04-21 01:00:00,21.6545,-3.892,22.0014780015,1.2045,0.318,1.2457705447,20.45,-4.21,20.8788553326,136.03,21.8145,-3.912,22.1624943147,1.2045,0.318,1.2457705447,20.61,-4.23,21.0396055096,135.9
2019-04-21 01:30:00,22.0095,-3.898,22.3520132035,1.1395,0.342,1.1897160375,20.87,-4.24,21.2963494524,136.39,22.1795,-3.898,22.519427707,1.1395,0.342,1.1897160375,21.04,-4.24,21.4629727671,136.26
2019-04-21 02:00:00,22.9205,-3.7135,23.2193755838,1.0905,0.3665,1.1504401332,21.83,-4.08,22.2080008105,135.47,23.1005,-3.7335000000000003,23.4002590263,1.0905,0.3665,1.1504401332,22.01,-4.1,22.3886154105,135.34
2019-04-21 02:30:00,22.7615,-3.8185000000000002,23.0795759168,1.0715,0.3715,1.1340742921,21.69,-4.19,22.0909981667,135.57,22.9315,-3.8285,23.2488946942,1.0715,0.3715,1.1340742921,21.86,-4.2,22.2598203048,135.45
2019-04-21 03:00:00,22.0835,-3.9145000000000003,22.4277569654,1.0735000000000001,0.35550000000000004,1.1308326578,21.01,-4.27,21.4395195842,135.49,22.2535,-3.9345,22.5986405011,1.0735000000000001,0.35550000000000004,1.1308326578,21.18,-4.29,21.6101018045,135.36
2019-04-21 03:30:00,21.796,-3.975,22.155501371,1.076,0.305,1.1183921495,20.72,-4.28,21.1574289553,135.74,21.956,-3.985,22.3147072802,1.076,0.305,1.1183921495,20.88,-4.29,21.3161558448,135.61
2019-04-21 04:00:00,21.4095,-4.0025,21.7804200258,1.0695000000000001,0.2975,1.1101065264,20.34,-4.3,20.7895550698,135.56,21.5795,-4.0125,21.949373032,1.0695000000000001,0.2975,1.1101065264,20.51,-4.31,20.9579626872,135.43
2019-04-21 04:30:00,21.2665,-4.075,21.6533980532,1.0565,0.255,1.0868381894,20.21,-4.33,20.6686477545,135.74,21.4265,-4.095,21.8143055642,1.0565,0.255,1.0868381894,20.37,-4.35,20.8292918747,135.61
2019-04-21 05:00:00,21.0795,-4.113,21.477013043,1.0595,0.277,1.095111524,20.02,-4.39,20.4956702745,135.8,21.2395,-4.133,21.6378845835,1.0595,0.277,1.095111524,20.18,-4.41,20.6562460287,135.67
2019-04-21 05:30:00,21.2145,-4.027,21.5933262665,1.0345,0.303,1.0779606904,20.18,-4.33,20.6393144266,135.8,21.3745,-4.027,21.7505397462,1.0345,0.303,1.0779606904,20.34,-4.33,20.7957808221,135.67
2019-04-21 06:00:00,21.4985,-3.997,21.866904473399998,1.0385,0.323,1.087571262,20.46,-4.32,20.9110975322,135.72,21.6585,-4.017,22.0278666977,1.0385,0.323,1.087571262,20.62,-4.34,21.0717820794,135.59
2019-04-21 06:30:00,22.313,-3.993,22.6674660692,1.153,0.20700000000000002,1.1714341637,21.16,-4.2,21.572797686,135.67,22.483,-4.003,22.8365780712,1.153,0.20700000000000002,1.1714341637,21.33,-4.21,21.7415040878,135.54
2019-04-21 07:00:00,23.435,-3.9265,23.7616629732,1.605,0.1135,1.6090081572,21.83,-4.04,22.2006869263,135.4,23.615,-3.9365,23.9408491339,1.605,0.1135,1.6090081572,22.01,-4.05,22.3795129527,135.27
2019-04-21 07:30:00,25.2905,-3.7105,25.561244111,2.6105,-0.07050000000000001,2.6114517993,22.68,-3.64,22.9702416182,135.23,25.4605,-3.7305,25.7323471627,2.6105,-0.07050000000000001,2.6114517993,22.85,-3.66,23.1412640104,135.11
2019-04-21 08:00:00,27.7615,-3.6555,28.0011350216,4.5415,-0.29550000000000004,4.5511034376,23.22,-3.36,23.46184136,135.81,27.9615,-3.6555,28.1994354997,4.5415,-0.29550000000000004,4.5511034376,23.42,-3.36,23.6597971251,135.67
2019-04-21 08:30:00,30.2685,-3.6695,30.4901184402,7.0285,-0.7595000000000001,7.0694167015,23.24,-2.91,23.421479458,135.48,30.4485,-3.6695,30.6688177552,7.0285,-0.7595000000000001,7.0694167015,23.42,-2.91,23.6000953388,135.35
2019-04-21 09:00:00,32.3305,-3.7805,32.5507820259,9.6805,-1.3105,9.7688018969,22.65,-2.47,22.7842796682,135.05,32.5205,-3.7805,32.7395036691,9.6805,-1.3105,9.7688018969,22.84,-2.47,22.9731691327,134.93
2019-04-21 09:30:00,34.329,-3.803,34.539007658,12.209,-1.853,12.3488173523,22.12,-1.9500000000000002,22.2057852822,135.56,34.499,-3.803,34.7079790538,12.209,-1.853,12.3488173523,22.29,-1.9500000000000002,22.3751335192,135.44
2019-04-21 10:00:00,35.1545,-4.2135,35.4061075593,14.4045,-2.3635,14.5971145265,20.75,-1.85,20.8323066414,135.67,35.3145,-4.2035,35.5637922964,14.4045,-2.3635,14.5971145265,20.91,-1.8399999999999999,20.9908003659,135.54
2019-04-21 10:30:00,35.762,-4.536,36.0485220224,16.212,-2.836,16.45818459,19.55,-1.7000000000000002,19.623773847,135.6,35.922,-4.536,36.2072559027,16.212,-2.836,16.45818459,19.71,-1.7000000000000002,19.7831771968,135.47
2019-04-21 11:00:00,35.9265,-5.141,36.292468685,17.6765,-3.391,17.9988203294,18.25,-1.75,18.3337121173,135.71,36.0665,-5.131,36.4296525272,17.6765,-3.391,17.9988203294,18.39,-1.74,18.4721330658,135.58
2019-04-21 11:30:00,35.762,-5.306,36.1534822666,18.162,-3.706,18.5362531273,17.6,-1.6,17.6725776275,136.08,35.892,-5.306,36.2820795986,18.162,-3.706,18.5362531273,17.73,-1.6,17.802047635,135.95
2019-04-21 12:00:00,36.159,-5.554,36.5830588798,19.109,-4.054,19.5342979654,17.05,-1.5,17.1158552226,135.98,36.299,-5.5440000000000005,36.7199310593,19.109,-4.054,19.5342979654,17.19,-1.49,17.2544544973,135.86
2019-04-21 12:30:00,36.7015,-5.6865,37.1394182036,19.9215,-4.3165,20.3837762571,16.78,-1.37,16.8358338077,135.92,36.8415,-5.6765,37.2762494693,19.9215,-4.3165,20.3837762571,16.92,-1.3599999999999999,16.974569214,135.79
2019-04-21 13:00:00,36.0375,-5.8555,36.5101121129,20.0775,-4.4955,20.574633083,15.96,-1.3599999999999999,16.0178400541,135.81,36.1675,-5.8455,36.6368383802,20.0775,-4.4955,20.574633083,16.09,-1.35,16.1465352321,135.69
2019-04-21 13:30:00,33.9595,-5.976,34.4813024152,19.1795,-4.486,19.6971423372,14.78,-1.49,14.8549150115,136.16,34.0695,-5.976,34.5896430489,19.1795,-4.486,19.6971423372,14.89,-1.49,14.9643643366,136.03
2019-04-21 14:00:00,33.495,-6.42,34.1047126509,20.095,-4.67,20.6305095671,13.4,-1.75,13.5137892539,136.29,33.595,-6.41,34.2010544428,20.095,-4.67,20.6305095671,13.5,-1.74,13.6116714624,136.16
2019-04-21 14:30:00,31.4555,-6.373,32.0946040519,18.9355,-4.473,19.4566412633,12.52,-1.9,12.6633486882,136.36,31.5555,-6.3629999999999995,32.1906407089,18.9355,-4.473,19.4566412633,12.62,-1.8900000000000001,12.7607405741,136.24
2019-04-21 15:00:00,30.766,-6.422,31.4291081642,18.526,-4.2620000000000005,19.0099268804,12.24,-2.16,12.4291270812,136.46,30.866,-6.422,31.5270049323,18.526,-4.2620000000000005,19.0099268804,12.34,-2.16,12.527617491,136.34
2019-04-21 15:30:00,30.5825,-6.1735,31.1993815403,17.6725,-4.0535,18.1314124795,12.91,-2.12,13.082908698,136.62,30.6925,-6.1635,31.305243786,17.6725,-4.0535,18.1314124795,13.02,-2.11,13.1898635323,136.5
2019-04-21 16:00:00,31.0835,-5.822,31.6240360525,17.2235,-3.732,17.6231885949,13.86,-2.09,14.0166936187,136.62,31.1835,-5.822,31.7223321376,17.2235,-3.732,17.6231885949,13.96,-2.09,14.1155835869,136.47
2019-04-21 16:30:00,30.416,-5.4515,30.9006781196,15.526,-3.1815,15.8486156572,14.89,-2.27,15.0620383747,135.3,30.536,-5.4515,31.0188031402,15.526,-3.1815,15.8486156572,15.01,-2.27,15.1806785092,135.18
2019-04-21 17:00:00,30.265,-4.8625,30.6531259621,13.385,-2.7025,13.6550990934,16.88,-2.16,17.0176379089,135.06,30.415,-4.8525,30.7996587846,13.385,-2.7025,13.6550990934,17.03,-2.15,17.1651798709,134.94
2019-04-21 17:30:00,30.360500000000002,-4.001,30.622997261000002,11.1105,-2.141,11.3149057111,19.25,-1.8599999999999999,19.3396509793,134.94,30.5205,-3.991,30.7803346514,11.1105,-2.141,11.3149057111,19.41,-1.85,19.4979639963,134.82
2019-04-21 18:00:00,30.0745,-3.22,30.2463873917,8.6145,-1.6600000000000001,8.7729818334,21.46,-1.56,21.5166261296,134.73,30.2445,-3.22,30.415426682,8.6145,-1.6600000000000001,8.7729818334,21.63,-1.56,21.6861822366,134.6
2019-04-21 18:30:00,31.847,-2.1365,31.9185845747,8.157,-0.6465000000000001,8.182579743,23.69,-1.49,23.7368110748,134.58,32.047,-2.1365,32.1181388198,8.157,-0.6465000000000001,8.182579743,23.89,-1.49,23.9364199495,134.46
2019-04-21 19:00:00,33.337,-1.254,33.3605768086,7.717,0.246,7.7209199581,25.62,-1.5,25.6638734411,134.58,33.537,-1.244,33.5600641388,7.717,0.246,7.7209199581,25.82,-1.49,25.8629561342,134.46
2019-04-21 19:30:00,33.2575,-0.9135000000000001,33.27004341,6.1775,0.7165,6.2189129677,27.08,-1.63,27.1290121457,133.99,33.4775,-0.9135000000000001,33.4899610107,6.1775,0.7165,6.2189129677,27.3,-1.63,27.348617881,133.87
2019-04-21 20:00:00,32.949,-1.0195,32.9647687881,5.499,0.9905,5.5874941834000005,27.45,-2.01,27.5234917843,134.2,33.169,-1.0295,33.1849729735,5.499,0.9905,5.5874941834000005,27.67,-2.02,27.7436353061,134.08
2019-04-21 20:30:00,32.277,-1.1675,32.2981080754,4.317,0.8525,4.400368763,27.96,-2.02,28.0328735594,134.05,32.507,-1.1575,32.5276014371,4.317,0.8525,4.400368763,28.19,-2.01,28.2615675432,133.93
2019-04-21 21:00:00,37.7225,0.1335,37.7227362276,8.9025,1.8735,9.0975001237,28.82,-1.74,28.8724782449,133.42,37.9525,0.12350000000000001,37.9527009381,8.9025,1.8735,9.0975001237,29.05,-1.75,29.1026631084,133.3
2019-04-21 21:30:00,36.377,-0.3305,36.3785013332,7.807,1.6795,7.9856101364,28.57,-2.01,28.6406180101,133.78,36.607,-0.3405,36.6085835461,7.807,1.6795,7.9856101364,28.8,-2.02,28.8707533674,133.66
2019-04-21 22:00:00,34.124,-0.903,34.1359456439,7.034,1.487,7.1894592982,27.09,-2.39,27.1952238454,134.08,34.334,-0.903,34.345872605,7.034,1.487,7.1894592982,27.3,-2.39,27.4044175271,133.96
2019-04-21 22:30:00,28.0695,-2.3135,28.1646784555,2.2195,0.5565,2.2882028975,25.85,-2.87,26.0088331149,133.74,28.2795,-2.3235,28.3747911446,2.2195,0.5565,2.2882028975,26.06,-2.88,26.218657479,133.62
2019-04-21 23:00:00,25.5375,-2.8505000000000003,25.6960941876,1.3975,0.28950000000000004,1.4271708027,24.14,-3.14,24.3433604911,133.58,25.7175,-2.8605,25.8760944986,1.3975,0.28950000000000004,1.4271708027,24.32,-3.15,24.523150287,133.45
2019-04-21 23:30:00,23.661,-3.3335,23.894667674,1.231,0.29650000000000004,1.2662042687000001,22.43,-3.63,22.7218353132,134.23,23.851,-3.3535,24.0856007451,1.231,0.29650000000000004,1.2662042687000001,22.62,-3.65,22.9125926076,134.1
2019-04-22 00:00:00,22.4565,-3.6870000000000003,22.7571606588,1.2965,0.323,1.3361292041000001,21.16,-4.01,21.5366130113,135.0,22.6265,-3.707,22.9281562985,1.2965,0.323,1.3361292041000001,21.33,-4.03,21.7073674129,134.88
2019-04-22 00:30:00,21.636,-3.9505,21.9937024225,1.456,0.2495,1.4772224782,20.18,-4.2,20.6124331412,135.48,21.796,-3.9605,22.1529044653,1.456,0.2495,1.4772224782,20.34,-4.21,20.7711265944,135.35
2019-04-22 01:00:00,21.047,-4.128,21.4479974123,1.387,0.222,1.4046540499,19.66,-4.35,20.1354935375,136.34,21.207,-4.148,21.6088582068,1.387,0.222,1.4046540499,19.82,-4.37,20.296041486,136.22
2019-04-22 01:30:00,21.4195,-4.0105,21.791720687,1.2195,0.28950000000000004,1.2533915988,20.2,-4.3,20.6526027415,136.28,21.5795,-4.0205,21.9508368975,1.2195,0.28950000000000004,1.2533915988,20.36,-4.31,20.8111917006,136.15
2019-04-22 02:00:00,22.5565,-3.8115,22.8762589708,1.3665,0.1985,1.3808419533,21.19,-4.01,21.5660891216,136.52,22.7365,-3.8115,23.0537624803,1.3665,0.1985,1.3808419533,21.37,-4.01,21.7429758773,136.4
2019-04-22 02:30:00,22.323,-3.9575,22.671085886,1.303,0.10250000000000001,1.3070253441,21.02,-4.06,21.408502983600002,136.52,22.493,-3.9775,22.8419691631,1.303,0.10250000000000001,1.3070253441,21.19,-4.08,21.5792145362,136.4
2019-04-22 03:00:00,21.4515,-4.298,21.877834816300002,1.2615,0.042,1.262198974,20.19,-4.34,20.6511912489,136.86,21.6115,-4.308,22.0366920442,1.2615,0.042,1.262198974,20.35,-4.35,20.8097332996,136.74
2019-04-22 03:30:00,20.8885,-4.577,21.3840679304,1.2085,0.123,1.2147432856,19.68,-4.7,20.233447556,137.25,21.0485,-4.587,21.5425142741,1.2085,0.123,1.2147432856,19.84,-4.71,20.3914124082,137.12
2019-04-22 04:00:00,20.658,1.4100000000000001,20.7060634598,1.318,0.1,1.3217881827,19.34,1.31,19.3843158249,137.05,20.928,-10.81,23.5549842709,1.318,0.1,1.3217881827,19.61,-10.91,22.4405926838,136.92
2019-04-22 04:30:00,20.3985,4.9035,20.9795880441,1.3185,0.1135,1.3233761748,19.08,4.79,19.6720741154,136.72,20.7185,-14.3765,25.2178507114,1.3185,0.1135,1.3233761748,19.4,-14.49,24.2140475757,136.58
2019-04-22 05:00:00,20.412,5.0215,21.0205900548,1.452,0.051500000000000004,1.4529130222,18.96,4.97,19.6005739712,137.1,20.732,-14.3785,25.2300829616,1.452,0.051500000000000004,1.4529130222,19.28,-14.43,24.0820119591,136.98
2019-04-22 05:30:00,20.7105,5.0175,21.3096249732,1.5005000000000002,0.0475,1.5012516445,19.21,4.97,19.8425048822,136.8,21.0305,-14.3025,25.4331169246,1.5005000000000002,0.0475,1.5012516445,19.53,-14.35,24.2351686604,136.66
2019-04-22 06:00:00,20.875,4.973,21.4591787821,1.615,0.013000000000000001,1.6150523211,19.26,4.96,19.8884187406,136.63,21.215,-14.307,25.5884050695,1.615,0.013000000000000001,1.6150523211,19.6,-14.32,24.2739036828,136.5
2019-04-22 06:30:00,21.7965,5.0475,22.3733025837,1.9165,-0.1925,1.9261434266,19.88,5.24,20.558988302,136.03,22.1365,-14.0625,26.2255321872,1.9165,-0.1925,1.9261434266,20.22,-13.87,24.519896003,135.9
2019-04-22 07:00:00,23.297,5.1465,23.8586812555,2.657,-0.29350000000000004,2.6731612839,20.64,5.44,21.3448635507,136.23,23.677,-14.0035,27.5081504513,2.657,-0.29350000000000004,2.6731612839,21.02,-13.71,25.0959060406,136.09
2019-04-22 07:30:00,25.06,5.2565,25.6053586628,3.59,-0.4635,3.6197972664,21.47,5.72,22.218895112,135.43,25.45,-13.6935,28.900076855400002,3.59,-0.4635,3.6197972664,21.86,-13.23,25.5517611917,135.3
2019-04-22 08:00:00,27.3025,5.6615,27.8833120074,5.3425,-0.7385,5.3933003347,21.96,6.4,22.8736005036,134.56,27.7025,-13.0385,30.617494811,5.3425,-0.7385,5.3933003347,22.36,-12.3,25.5197884004,134.43
2019-04-22 08:30:00,33.196,6.388,33.8050434107,11.146,-0.352,11.151556842,22.05,6.74,23.0571051956,133.57,33.606,-12.022,35.6916197447,11.146,-0.352,11.151556842,22.46,-11.67,25.3108771085,133.45
2019-04-22 09:00:00,36.3945,6.9725,37.0563811846,14.7845,-0.20750000000000002,14.7859560563,21.61,7.18,22.7715721899,133.02,36.8045,-11.2775,38.4935478555,14.7845,-0.20750000000000002,14.7859560563,22.02,-11.07,24.6459996754,132.89
2019-04-22 09:30:00,38.4595,6.8295,39.0611726718,17.1995,-0.7305,17.2150059686,21.26,7.5600000000000005,22.5641574183,132.54,38.8495,-11.2705,40.4513018394,17.1995,-0.7305,17.2150059686,21.65,-10.54,24.0793293096,132.42
2019-04-22 10:00:00,38.7785,6.404,39.3037310983,19.6585,-1.246,19.6979475644,19.12,7.65,20.5936130876,132.32,39.1085,-11.636,40.8028340713,19.6585,-1.246,19.6979475644,19.45,-10.39,22.0511813742,132.19
2019-04-22 10:30:00,37.478,0.7635000000000001,37.4857761858,19.908,-2.1365,20.0223149573,17.57,2.9,17.8077202359,132.91,37.688,-7.8565000000000005,38.4981809473,19.908,-2.1365,20.0223149573,17.78,-5.72,18.6774409382,132.79
2019-04-22 11:00:00,31.5705,-4.6815,31.9157157604,15.5705,-3.0715,15.8705570948,16.0,-1.6099999999999999,16.0807991095,133.71,31.7005,-4.6815,32.0443152915,15.5705,-3.0715,15.8705570948,16.13,-1.6099999999999999,16.2101511406,133.59
2019-04-22 11:30:00,31.272,-5.3555,31.7272653131,17.632,-3.9755000000000003,18.0746237651,13.64,-1.38,13.7096316508,133.09,31.372,-5.3455,31.8241536298,17.632,-3.9755000000000003,18.0746237651,13.74,-1.37,13.8081316622,132.97
2019-04-22 12:00:00,31.711,-5.449,32.1757536353,19.031,-4.089,19.4653251193,12.68,-1.3599999999999999,12.752725199,133.66,31.811,-5.449,32.2743136565,19.031,-4.089,19.4653251193,12.78,-1.3599999999999999,12.8521593516,133.53
2019-04-22 12:30:00,33.8005,-5.1275,34.1872060353,21.0505,-3.8475,21.3992244369,12.75,-1.28,12.8140899014,133.73,33.9005,-5.1275,34.2860781732,21.0505,-3.8475,21.3992244369,12.85,-1.28,12.9135936129,133.61
2019-04-22 13:00:00,33.564,-5.4235,33.9993595271,21.494,-4.0935,21.8803285681,12.07,-1.33,12.1430556286,133.85,33.664,-5.4135,34.0964936357,21.494,-4.0935,21.8803285681,12.17,-1.32,12.2413765566,133.73
2019-04-22 13:30:00,31.7655,-5.1595,32.1817872484,20.1455,-3.5695,20.4592888562,11.62,-1.5899999999999999,11.7282777934,133.91,31.8455,-5.1495,32.2591571573,20.1455,-3.5695,20.4592888562,11.7,-1.58,11.8062017601,133.79
2019-04-22 14:00:00,30.5345,-4.884,30.9226316191,18.6845,-3.2439999999999998,18.9640205719,11.85,-1.6400000000000001,11.9629469613,133.91,30.6245,-4.894,31.0130816955,18.6845,-3.2439999999999998,18.9640205719,11.94,-1.65,12.0534683805,133.79
2019-04-22 14:30:00,30.4435,-4.421,30.7628336349,16.8135,-2.461,16.9926543909,13.63,-1.96,13.7702033391,133.95,30.5535,-4.421,30.8716958272,16.8135,-2.461,16.9926543909,13.74,-1.96,13.8790921893,133.82
2019-04-22 15:00:00,29.9905,-5.0085,30.4058409274,16.3105,-3.1785,16.6173184509,13.68,-1.83,13.8018585705,134.17,30.0905,-5.0085,30.5044793842,16.3105,-3.1785,16.6173184509,13.78,-1.83,13.9009819797,134.05
2019-04-22 15:30:00,26.134,-4.426,26.5061395152,12.144,-2.5460000000000003,12.4080156351,13.99,-1.88,14.1157536108,134.03,26.254,-4.426,26.6244622857,12.144,-2.5460000000000003,12.4080156351,14.11,-1.88,14.2346935338,133.91
2019-04-22 16:00:00,25.562,-3.3265000000000002,25.7775376297,7.222,-1.2965,7.3374516182,18.34,-2.03,18.4520053111,133.92,25.702,-3.3265000000000002,25.9163733236,7.222,-1.2965,7.3374516182,18.48,-2.03,18.5911618787,133.81
2019-04-22 16:30:00,31.954,-2.8135,32.0776230143,12.914,-0.9335,12.9476954803,19.04,-1.88,19.1325899972,134.0,32.114,-2.8135,32.2370094495,12.914,-0.9335,12.9476954803,19.2,-1.88,19.2918221016,133.88
2019-04-22 17:00:00,42.551,-1.5110000000000001,42.5778196013,22.441,0.249,22.4423813799,20.11,-1.76,20.1868694948,134.0,42.711,-1.501,42.7373668117,22.441,0.249,22.4423813799,20.27,-1.75,20.3454024291,133.88
2019-04-22 17:30:00,37.403,-1.7475,37.4438000909,15.723,-0.1275,15.7235169491,21.68,-1.62,21.7404415779,133.76,37.573,-1.7575,37.6140816085,15.723,-0.1275,15.7235169491,21.85,-1.63,21.910714274100002,133.64
2019-04-22 18:00:00,37.7415,-1.721,37.780718141,13.0115,-0.131,13.0121594384,24.73,-1.5899999999999999,24.7810613171,133.5,37.9415,-1.721,37.9805116244,13.0115,-0.131,13.0121594384,24.93,-1.5899999999999999,24.9806525135,133.38
2019-04-22 18:30:00,36.69,-1.862,36.7372174232,10.33,-0.342,10.3356598241,26.36,-1.52,26.4037876071,133.33,36.9,-1.8519999999999999,36.9464464326,10.33,-0.342,10.3356598241,26.57,-1.51,26.612872825,133.21
2019-04-22 19:00:00,31.6165,-2.385,31.7063289778,5.0865,-0.775,5.1452023527,26.53,-1.6099999999999999,26.5788073472,133.14,31.8265,-2.395,31.9164867623,5.0865,-0.775,5.1452023527,26.74,-1.62,26.7890276046,133.02
2019-04-22 19:30:00,31.154,-1.6795,31.1992377511,3.614,-0.5395,3.6540465583,27.54,-1.1400000000000001,27.5635846725,132.9,31.374,-1.6695,31.4183880276,3.614,-0.5395,3.6540465583,27.76,-1.13,27.782989399999998,132.78
2019-04-22 20:00:00,30.369,-1.538,30.4079201032,1.949,-0.328,1.9764070937,28.42,-1.21,28.4457466065,133.06,30.589,-1.538,30.6276405392,1.949,-0.328,1.9764070937,28.64,-1.21,28.6655490092,132.93
2019-04-22 20:30:00,30.2415,-1.3885,30.2733588242,1.2015,-0.1085,1.2063890334,29.04,-1.28,29.0681956784,133.15,30.4915,-1.3885,30.523097885,1.2015,-0.1085,1.2063890334,29.29,-1.28,29.3179552493,133.03
2019-04-22 21:00:00,30.62,-1.4235,30.6530708453,1.18,-0.07350000000000001,1.182286873,29.44,-1.35,29.4709365308,133.24,30.85,-1.4235,30.882824551,1.18,-0.07350000000000001,1.182286873,29.67,-1.35,29.7006969615,133.12
2019-04-22 21:30:00,29.7085,-1.9705,29.7737777667,1.1585,-0.030500000000000003,1.1589014194,28.55,-1.94,28.6158365246,134.11,29.9285,-1.9705,29.9932989599,1.1585,-0.030500000000000003,1.1589014194,28.77,-1.94,28.8353342273,133.98
2019-04-22 22:00:00,28.226,-2.281,28.3180161205,1.106,0.189,1.1220325307,27.12,-2.47,27.2322474284,134.75,28.446,-2.291,28.5381078034,1.106,0.189,1.1220325307,27.34,-2.48,27.4522494525,134.63
2019-04-22 22:30:00,26.503,-2.607,26.6309117005,0.9530000000000001,0.213,0.9765131848,25.55,-2.8200000000000003,25.7051531799,135.05,26.713,-2.607,26.8399109164,0.9530000000000001,0.213,0.9765131848,25.76,-2.8200000000000003,25.9138958862,134.92
2019-04-22 23:00:00,24.342,-3.258,24.5590620342,0.932,0.202,0.9536393448,23.41,-3.46,23.6643127937,135.36,24.522,-3.278,24.7401246561,0.932,0.202,0.9536393448,23.59,-3.48,23.8453035208,135.23
2019-04-22 23:30:00,22.558,-3.565,22.8379637665,0.928,-0.065,0.9302736157,21.63,-3.5,21.9113418119,134.73,22.728,-3.565,23.0058950923,0.928,-0.065,0.9302736157,21.8,-3.5,22.0791757093,134.61
2019-04-23 00:00:00,21.2955,-3.6675,21.6089998959,0.8855000000000001,-0.1575,0.8993978541000001,20.41,-3.51,20.7096161239,135.49,21.4655,-3.6775,21.7782390587,0.8855000000000001,-0.1575,0.8993978541000001,20.58,-3.52,20.8788601221,135.36
2019-04-23 00:30:00,20.615,-3.571,20.9220043495,0.995,-0.001,0.9950005025,19.62,-3.5700000000000003,19.9421488311,135.76,20.775,-3.581,21.0813705911,0.995,-0.001,0.9950005025,19.78,-3.58,20.1013631379,135.63
2019-04-23 01:00:00,20.2695,-3.724,20.6087555726,1.0295,-0.004,1.0295077707,19.24,-3.7199999999999998,19.5963261863,136.28,20.4195,-3.734,20.7581004972,1.0295,-0.004,1.0295077707,19.39,-3.73,19.7455058178,136.16
2019-04-23 01:30:00,20.693,-3.824,21.043365344,1.183,-0.014,1.1830828373,19.51,-3.81,19.8785361634,136.18,20.853,-3.834,21.2025273258,1.183,-0.014,1.1830828373,19.67,-3.8200000000000003,20.0374973487,136.05
2019-04-23 02:00:00,22.008,-3.6470000000000002,22.3081301995,1.358,-0.057,1.3591957181,20.65,-3.59,20.9597375938,135.92,22.168,-3.6470000000000002,22.4659928114,1.358,-0.057,1.3591957181,20.81,-3.59,21.1173909373,135.78
2019-04-23 02:30:00,21.8925,-3.7745,22.2154992404,1.3125,0.1355,1.3194758429,20.58,-3.91,20.948138342100002,136.37,22.0625,-3.7845,22.3847346757,1.3125,0.1355,1.3194758429,20.75,-3.92,21.1170286736,136.23
2019-04-23 03:00:00,21.4915,-3.9005,21.8425839245,1.4815,0.0995,1.4848375332,20.01,-4.0,20.4058839554,136.4,21.6615,-3.9105,22.0116467467,1.4815,0.0995,1.4848375332,20.18,-4.01,20.5745595336,136.27
2019-04-23 03:30:00,21.301,-3.8525,21.646578419,1.651,0.3075,1.6793919285999999,19.65,-4.16,20.0855196597,135.83,21.451,-3.8625,21.7959699773,1.651,0.3075,1.6793919285999999,19.8,-4.17,20.2343495077,135.7
2019-04-23 04:00:00,20.728,-3.8525,21.0829727565,1.278,0.17750000000000002,1.2902675110000001,19.45,-4.03,19.8631165732,135.83,20.888,-3.8625,21.2421150136,1.278,0.17750000000000002,1.2902675110000001,19.61,-4.04,20.0218305856,135.7
2019-04-23 04:30:00,20.83,-3.9795,21.2067281835,1.46,-0.1695,1.4698061947,19.37,-3.81,19.7411499158,135.73,20.98,-3.9895,21.3559478893,1.46,-0.1695,1.4698061947,19.52,-3.8200000000000003,19.8902689776,135.6
2019-04-23 05:00:00,21.099,-4.062,21.4864525923,1.749,0.098,1.7517434173000002,19.35,-4.16,19.7921221702,135.63,21.259,-4.072,21.6454675394,1.749,0.098,1.7517434173000002,19.51,-4.17,19.9506641493,135.5
2019-04-23 05:30:00,22.4935,-3.916,22.8318330024,2.7435,0.164,2.7483973967,19.75,-4.08,20.1670250657,135.42,22.6635,-3.916,22.9993323436,2.7435,0.164,2.7483973967,19.92,-4.08,20.3335387968,135.3
2019-04-23 06:00:00,24.331,-3.8045,24.6266477875,3.8609999999999998,-0.1345,3.8633419794,20.47,-3.67,20.7963891097,135.9,24.491,-3.8145,24.7862762683,3.8609999999999998,-0.1345,3.8633419794,20.63,-3.68,20.9556507892,135.77
2019-04-23 06:30:00,26.4595,-2.8465,26.612172074100002,3.9995000000000003,-0.29650000000000004,4.0104753459,22.46,-2.55,22.6042938399,135.72,26.6395,-2.8465,26.7911463454,3.9995000000000003,-0.29650000000000004,4.0104753459,22.64,-2.55,22.7831538642,135.6
2019-04-23 07:00:00,28.041,-2.5265,28.1545890265,4.031,-0.5665,4.0706121468,24.01,-1.96,24.0898671644,135.69,28.241,-2.5165,28.3528984982,4.031,-0.5665,4.0706121468,24.21,-1.9500000000000002,24.2884046409,135.56
2019-04-23 07:30:00,30.6975,-1.783,30.7492373117,4.4675,-0.653,4.5149712347,26.23,-1.13,26.2543291668,134.86,30.9075,-1.783,30.9588863697,4.4675,-0.653,4.5149712347,26.44,-1.13,26.4641361091,134.73
2019-04-23 08:00:00,33.2305,-1.0655000000000001,33.2475776636,5.3805,-0.9555,5.4646830192,27.85,-0.11,27.8502172343,134.27,33.4505,-1.0455,33.4668346352,5.3805,-0.9555,5.4646830192,28.07,-0.09,28.0701442818,134.14
2019-04-23 08:30:00,39.8005,0.243,39.8012418054,11.3805,-0.40700000000000003,11.3877754303,28.42,0.65,28.4274321739,133.76,40.0205,0.263,40.0213641603,11.3805,-0.40700000000000003,11.3877754303,28.64,0.67,28.6478358694,133.63
2019-04-23 09:00:00,42.996,0.686,43.0014722074,15.576,-0.224,15.5776105998,27.42,0.91,27.4350961362,134.17,43.216,0.706,43.2217664146,15.576,-0.224,15.5776105998,27.64,0.93,27.6556413775,134.04
2019-04-23 09:30:00,45.4575,1.1925,45.4731389119,18.8375,0.052500000000000005,18.8375731585,26.62,1.1400000000000001,26.6443990362,133.71,45.6775,1.2125,45.6935899498,18.8375,0.052500000000000005,18.8375731585,26.84,1.16,26.8650553694,133.59
2019-04-23 10:00:00,47.8645,1.4185,47.8855145373,22.0845,0.0985,22.0847196609,25.78,1.32,25.8137715183,134.06,48.0645,1.4385,48.0860212796,22.0845,0.0985,22.0847196609,25.98,1.34,26.0145343991,133.94
2019-04-23 10:30:00,41.2905,0.34450000000000003,41.2919371125,17.0705,-0.9655,17.097782327,24.22,1.31,24.2554014603,133.79,41.4805,0.3645,41.4821014475,17.0705,-0.9655,17.097782327,24.41,1.33,24.4462062496,133.67
2019-04-23 11:00:00,35.8495,-0.48750000000000004,35.8528144851,13.2295,-2.2475,13.4190508793,22.62,1.76,22.6883670633,133.71,36.0195,-0.4575,36.0224053403,13.2295,-2.2475,13.4190508793,22.79,1.79,22.8601881007,133.59
2019-04-23 11:30:00,34.069,-1.0615,34.0855327558,12.249,-2.6915,12.541218969900001,21.82,1.63,21.8807975175,133.81,34.239,-1.0215,34.2542345302,12.249,-2.6915,12.541218969900001,21.99,1.67,22.0533217453,133.69
2019-04-23 12:00:00,34.5565,-1.275,34.5800132627,13.0165,-2.775,13.3090156379,21.54,1.5,21.5921652458,133.99,34.7265,-1.255,34.7491701664,13.0165,-2.775,13.3090156379,21.71,1.52,21.7631454528,133.89
2019-04-23 12:30:00,35.1525,-1.4065,35.1806267497,13.2725,-2.8265000000000002,13.5701274312,21.88,1.42,21.9260301924,133.99,35.3325,-1.3765,35.3593029979,13.2725,-2.8265000000000002,13.5701274312,22.06,1.45,22.1076027647,133.95
2019-04-23 13:00:00,35.1575,-1.754,35.201226147,13.9675,-3.234,14.3370084833,21.19,1.48,21.2416218778,134.05,35.3175,-1.734,35.360041887,13.9675,-3.234,14.3370084833,21.35,1.5,21.4026283433,134.02
2019-04-23 13:30:00,34.334,-1.9325,34.3883426796,13.704,-3.1725,14.0664271316,20.63,1.24,20.6672325191,134.36,34.504,-1.9025,34.5564107258,13.704,-3.1725,14.0664271316,20.8,1.27,20.8387355662,134.33
2019-04-23 14:00:00,32.3935,-1.7149999999999999,32.4388666148,11.3535,-2.735,11.6782784369,21.04,1.02,21.0647098247,134.31,32.5535,-1.685,32.5970794282,11.3535,-2.735,11.6782784369,21.2,1.05,21.2259864317,134.28
2019-04-23 14:30:00,31.1155,-1.03,31.132543106,9.4555,-2.24,9.7172053724,21.66,1.21,21.6937709954,133.99,31.2955,-1.01,31.3117936288,9.4555,-2.24,9.7172053724,21.84,1.23,21.8746085679,133.96
2019-04-23 15:00:00,31.837,-0.554,31.8418197501,9.657,-1.964,9.8546915223,22.18,1.4100000000000001,22.2247722148,133.95,32.017,-0.524,32.0212876849,9.657,-1.964,9.8546915223,22.36,1.44,22.4063205368,133.92
2019-04-23 15:30:00,30.8785,-0.5355,30.8831430152,8.7185,-2.0955,8.9667922079,22.16,1.56,22.2148418856,134.01,31.0585,-0.5155000000000001,31.0627777654,8.7185,-2.0955,8.9667922079,22.34,1.58,22.3958031783,133.98
2019-04-23 16:00:00,33.703,-0.733,33.7109699949,9.753,-2.263,10.0121015776,23.95,1.53,23.9988208044,133.78,33.893,-0.6930000000000001,33.9000840412,9.753,-2.263,10.0121015776,24.14,1.57,24.1910003927,133.75
2019-04-23 16:30:00,34.719,-0.41850000000000004,34.721522190900004,8.369,-1.8785,8.577232843400001,26.35,1.46,26.3904168213,133.88,34.929,-0.3985,34.931273141,8.369,-1.8785,8.577232843400001,26.56,1.48,26.6012029803,133.85
2019-04-23 17:00:00,32.539,-0.10250000000000001,32.5391614405,5.109,-1.3725,5.2901452957,27.43,1.27,27.4593845525,133.58,32.759,-0.07250000000000001,32.7590802259,5.109,-1.3725,5.2901452957,27.65,1.3,27.6805437085,133.56
2019-04-23 17:30:00,32.4495,-0.038,32.44952225,4.0095,-1.078,4.1518880344,28.44,1.04,28.4590091184,134.02,32.6895,-0.018000000000000002,32.6895049557,4.0095,-1.078,4.1518880344,28.68,1.06,28.6995818785,133.99
2019-04-23 18:00:00,36.5015,0.61,36.506596695,7.6415,-0.01,7.6415065432,28.86,0.62,28.8666589684,134.02,36.7315,0.62,36.7367321934,7.6415,-0.01,7.6415065432,29.09,0.63,29.0968211322,133.99
2019-04-23 18:30:00,36.737,0.483,36.740174986,7.307,0.133,7.3082103144,29.43,0.35000000000000003,29.4320811361,133.85,36.977,0.513,36.9805583787,7.307,0.133,7.3082103144,29.67,0.38,29.6724333347,133.82
2019-04-23 19:00:00,37.754,0.6985,37.7604610439,7.124,0.1885,7.1264934049,30.63,0.51,30.6342455432,133.91,38.004,0.7185,38.0107913394,7.124,0.1885,7.1264934049,30.88,0.53,30.8845479164,133.82
2019-04-23 19:30:00,43.2625,2.1805,43.3174155104,6.3325,0.2305,6.3366936568,36.93,1.9500000000000002,36.9814466997,133.78,43.5725,2.2105,43.6285350029,6.3325,0.2305,6.3366936568,37.24,1.98,37.2925998021,133.66
2019-04-23 20:00:00,40.719,1.601,40.7504621078,2.859,-0.419,2.8895401017999998,37.86,2.02,37.9138497122,133.95,41.029,1.631,41.0614052609,2.859,-0.419,2.8895401017999998,38.17,2.05,38.2250101373,133.84
2019-04-23 20:30:00,39.6395,1.0725,39.6540063108,2.2195,-0.4575,2.2661611814000002,37.42,1.53,37.4512656662,133.45,39.9395,1.1025,39.9547139459,2.2195,-0.4575,2.2661611814000002,37.72,1.56,37.7522449664,133.33
2019-04-23 21:00:00,39.5725,1.2650000000000001,39.5927137394,1.8425,-0.535,1.9186013786,37.73,1.8,37.772912252,133.19,39.8725,1.295,39.8935243022,1.8425,-0.535,1.9186013786,38.03,1.83,38.0740042549,133.08
2019-04-23 21:30:00,37.75,0.497,37.7532715006,1.74,-0.583,1.8350719332,36.01,1.08,36.0261918609,133.66,38.05,0.507,38.0533776293,1.74,-0.583,1.8350719332,36.31,1.09,36.3263568226,133.54
2019-04-23 22:00:00,35.6775,-0.41450000000000004,35.6799077423,1.9075000000000002,-0.5845,1.9950429820000002,33.77,0.17,33.7704278919,133.84,35.9575,-0.3845,35.959555705,1.9075000000000002,-0.5845,1.9950429820000002,34.05,0.2,34.0505873664,133.72
2019-04-23 22:30:00,33.98,-0.8925000000000001,33.9917189364,1.78,-0.47250000000000003,1.8416449848,32.2,-0.42,32.2027390139,134.01,34.23,-0.8625,34.2408645663,1.78,-0.47250000000000003,1.8416449848,32.45,-0.39,32.4523435209,133.89
2019-04-23 23:00:00,31.8525,-1.396,31.8830765807,2.0125,-0.516,2.0775977113,29.84,-0.88,29.8529730513,134.84,32.0925,-1.396,32.1228481342,2.0125,-0.516,2.0775977113,30.08,-0.88,30.0928695873,134.72
2019-04-23 23:30:00,29.4265,-2.236,29.511329998,1.9665,-0.506,2.030556143,27.46,-1.73,27.5144416625,135.36,29.6465,-2.226,29.729951871,1.9665,-0.506,2.030556143,27.68,-1.72,27.7333878205,135.25
2019-04-24 00:00:00,27.5695,-2.607,27.6924859709,1.6795,-0.47700000000000004,1.7459236094000001,25.89,-2.13,25.9774710085,135.92,27.7795,-2.597,27.9006277573,1.6795,-0.47700000000000004,1.7459236094000001,26.1,-2.12,26.1859580692,135.79
2019-04-24 00:30:00,26.279,-2.9155,26.4402341376,1.5390000000000001,-0.5055000000000001,1.6198923575,24.74,-2.41,24.8571056239,136.09,26.489,-2.9155,26.6489636056,1.5390000000000001,-0.5055000000000001,1.6198923575,24.95,-2.41,25.0661245509,135.96
2019-04-24 01:00:00,26.1235,-3.0625,26.3023983412,1.6835,-0.36250000000000004,1.7220855089,24.44,-2.7,24.5886884563,136.51,26.3235,-3.0625,26.5010482529,1.6835,-0.36250000000000004,1.7220855089,24.64,-2.7,24.7874887796,136.39
2019-04-24 01:30:00,26.2695,-3.201,26.4638060613,1.4995,-0.381,1.5471461630999999,24.77,-2.8200000000000003,24.9300080225,136.08,26.4695,-3.201,26.6623485697,1.4995,-0.381,1.5471461630999999,24.97,-2.8200000000000003,25.1287345483,135.95
2019-04-24 02:00:00,27.724,-2.7755,27.8625838043,1.8639999999999999,-0.4655,1.921246015,25.86,-2.31,25.9629678581,136.08,27.934,-2.7655000000000003,28.0705601342,1.8639999999999999,-0.4655,1.921246015,26.07,-2.3,26.1712609555,135.95
2019-04-24 02:30:00,27.732,-2.9075,27.8839986417,1.952,-0.5075000000000001,2.0168937131,25.78,-2.4,25.8914735,136.89,27.952,-2.9075,28.1028087609,1.952,-0.5075000000000001,2.0168937131,26.0,-2.4,26.1105342726,136.76
2019-04-24 03:00:00,26.9995,-2.9775,27.1631829228,1.8094999999999999,-0.5275000000000001,1.8848200179,25.19,-2.45,25.3088640599,136.23,27.2095,-2.9675000000000002,27.3708411727,1.8094999999999999,-0.5275000000000001,1.8848200179,25.4,-2.44,25.5169277148,136.1
2019-04-24 03:30:00,26.5605,-2.9495,26.7237667723,1.7205,-0.3995,1.7662730536,24.84,-2.55,24.9705446476,136.06,26.7605,-2.9495,26.9225539372,1.7205,-0.3995,1.7662730536,25.04,-2.55,25.1695073452,135.93
2019-04-24 04:00:00,25.791,-3.013,25.9663984796,1.2610000000000001,-0.163,1.2714912505,24.53,-2.85,24.6950075926,135.69,25.991,-3.013,26.1650578062,1.2610000000000001,-0.163,1.2714912505,24.73,-2.85,24.8936819294,135.56
2019-04-24 04:30:00,25.5425,-2.9025,25.7068825901,0.9925,-0.0125,0.9925787122,24.55,-2.89,24.7195186037,135.52,25.7425,-2.9025,25.9056135326,0.9925,-0.0125,0.9925787122,24.75,-2.89,24.9181580379,135.4
2019-04-24 05:00:00,25.635,-2.8280000000000003,25.7905178118,1.005,-0.008,1.0050318403,24.63,-2.8200000000000003,24.7909116412,135.33,25.845,-2.838,26.0003513245,1.005,-0.008,1.0050318403,24.84,-2.83,25.0006899905,135.21
2019-04-24 05:30:00,26.58,-2.7835,26.7253488705,1.3,-0.1335,1.3068367343,25.28,-2.65,25.4185149055,135.51,26.79,-2.7835,26.934215642,1.3,-0.1335,1.3068367343,25.49,-2.65,25.6273798895,135.38
2019-04-24 06:00:00,27.561,-2.6415,27.6872938954,1.151,-0.2315,1.1740499351,26.41,-2.41,26.5197322762,135.58,27.781,-2.6315,27.9053534873,1.151,-0.2315,1.1740499351,26.63,-2.4,26.7379299872,135.46
2019-04-24 06:30:00,30.32,-1.396,30.3521204531,1.32,-0.186,1.3330401344,29.0,-1.21,29.0252321265,135.16,30.57,-1.376,30.6009522074,1.32,-0.186,1.3330401344,29.25,-1.19,29.2741968293,135.03
2019-04-24 07:00:00,33.275,-0.313,33.2764720786,1.5550000000000002,-0.363,1.5968074399,31.72,0.05,31.7200394073,134.79,33.525,-0.303,33.5263692338,1.5550000000000002,-0.363,1.5968074399,31.97,0.06,31.9700563027,134.66
2019-04-24 07:30:00,35.919,0.961,35.9318533059,1.779,-0.419,1.8276766672,34.14,1.38,34.1678796533,134.01,36.209,0.991,36.2225587445,1.779,-0.419,1.8276766672,34.43,1.4100000000000001,34.4588595284,133.88
2019-04-24 08:00:00,35.871,0.679,35.8774257995,2.641,-0.661,2.7224624883,33.23,1.34,33.2570067805,134.72,36.131,0.709,36.1379556976,2.641,-0.661,2.7224624883,33.49,1.37,33.5180100841,134.6
2019-04-24 08:30:00,34.3985,-0.3985,34.4008081954,5.0885,-1.0285,5.1914010151,29.31,0.63,29.3167699449,135.13,34.6385,-0.3785,34.6405679009,5.0885,-1.0285,5.1914010151,29.55,0.65,29.5571480356,135.01
2019-04-24 09:00:00,53.369,2.5005,53.4275459033,6.489,-1.2995,6.6178411321,46.88,3.8,47.0337580893,134.82,53.779,2.5605,53.8399201453,6.489,-1.2995,6.6178411321,47.29,3.86,47.4472728405,134.7
2019-04-24 09:30:00,67.8085,5.4145,68.0243300776,4.8285,-1.0755,4.9468285295,62.98,6.49,63.3135096168,132.99,68.2985,5.4845,68.5183540557,4.8285,-1.0755,4.9468285295,63.47,6.5600000000000005,63.8081068517,132.86
2019-04-24 10:00:00,67.5105,5.34,67.7213645038,4.9805,-1.16,5.1138029147,62.53,6.5,62.8669300984,133.24,68.0005,5.4,68.2145732249,4.9805,-1.16,5.1138029147,63.02,6.5600000000000005,63.360508205,133.12
2019-04-24 10:30:00,67.085,4.8905,67.2630226443,5.295,-1.1095,5.4099921673,61.79,6.0,62.0806258023,133.29,67.585,4.9605,67.7667970709,5.295,-1.1095,5.4099921673,62.29,6.07,62.5850541264,133.18
2019-04-24 11:00:00,68.9755,5.9205000000000005,69.2291262439,5.0055,-1.2095,5.1495553692,63.97,7.13,64.3661230773,132.66,69.4755,5.9905,69.7332861014,5.0055,-1.2095,5.1495553692,64.47,7.2,64.8708015983,132.54
2019-04-24 11:30:00,71.0375,6.547,71.338556302,3.3175,-0.753,3.4018840736,67.72,7.3,68.1123219396,132.85,71.5675,6.617,71.8727468882,3.3175,-0.753,3.4018840736,68.25,7.37,68.6467726845,132.73
2019-04-24 12:00:00,71.5185,6.657,71.8276512998,10.6485,0.767,10.6760873568,60.87,5.89,61.1543048362,133.32,71.9985,6.707,72.3102195492,10.6485,0.767,10.6760873568,61.35,5.94,61.6368891168,133.2
2019-04-24 12:30:00,72.58,6.6285,72.8820513724,10.41,0.8085,10.4413491585,62.17,5.82,62.4418233238,133.18,73.07,6.6885,73.3754790938,10.41,0.8085,10.4413491585,62.66,5.88,62.9352842212,133.06
