Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-24 13:00:00,74.7775,6.75,75.0815357212,7.0075,0.32,7.0148026522,67.77,6.43,68.0743549363,133.31,75.3375,6.82,75.6455636918,7.0075,0.32,7.0148026522,68.33,6.5,68.6384651635,133.2
2019-04-24 13:30:00,75.943,6.6775,76.2360036679,2.863,-0.9425,3.0141458575,73.08,7.62,73.4761920625,133.57,76.513,6.7375,76.8090689649,2.863,-0.9425,3.0141458575,73.65,7.68,74.0493409829,133.45
2019-04-24 14:00:00,75.888,6.6754999999999995,76.1810399263,3.768,-0.8845000000000001,3.8704217147,72.12,7.5600000000000005,72.5151570363,133.57,76.458,6.7455,76.7549837747,3.768,-0.8845000000000001,3.8704217147,72.69,7.63,73.0893494293,133.45
2019-04-24 14:30:00,74.8155,5.4835,75.0161836706,4.6455,-1.0865,4.7708649635,70.17,6.57,70.4769025994,133.8,75.3455,5.5435,75.5491546114,4.6455,-1.0865,4.7708649635,70.7,6.63,71.0101887056,133.68
2019-04-24 15:00:00,72.937,4.9545,73.1050821711,6.727,-1.4555,6.8826600417,66.21,6.41,66.5195625361,133.24,73.447,5.0145,73.6179802715,6.727,-1.4555,6.8826600417,66.72,6.47,67.0329717378,133.12
2019-04-24 15:30:00,68.4725,4.0275,68.5908449613,12.6225,-2.7925,12.9277052295,55.85,6.82,56.2648638139,132.62,68.9125,4.0875,69.0336172636,12.6225,-2.7925,12.9277052295,56.29,6.88,56.7088926007,132.49
2019-04-24 16:00:00,66.7745,3.8,66.8825377079,12.2445,-2.81,12.5627974691,54.53,6.61,54.9291634744,132.62,67.1945,3.86,67.3052778781,12.2445,-2.81,12.5627974691,54.95,6.67,55.3533323297,132.49
2019-04-24 16:30:00,68.249,3.825,68.3561016004,9.639,-2.495,9.9566734405,58.61,6.32,58.9497625101,132.62,68.719,3.875,68.8281670975,9.639,-2.495,9.9566734405,59.08,6.37,59.4224141213,132.49
2019-04-24 17:00:00,69.93,3.7720000000000002,70.0316562991,8.86,-2.118,9.1096390708,61.07,5.89,61.3533780651,132.87,70.4,3.832,70.5042142287,8.86,-2.118,9.1096390708,61.54,5.95,61.8269690346,132.74
2019-04-24 17:30:00,71.79,3.5275,71.8766120254,8.29,-1.7425000000000002,8.4711514123,63.5,5.27,63.7183089857,132.87,72.28,3.5675,72.3679864046,8.29,-1.7425000000000002,8.4711514123,63.99,5.31,64.2099384831,132.74
2019-04-24 18:00:00,73.467,3.347,73.5432015757,6.047,-1.173,6.1597189871,67.42,4.52,67.5713459981,133.27,73.997,3.387,74.0744745375,6.047,-1.173,6.1597189871,67.95,4.5600000000000005,68.1028347428,133.15
2019-04-24 18:30:00,74.842,3.2175,74.9111291481,4.432,-0.9125000000000001,4.5249619059,70.41,4.13,70.5310215437,133.07,75.392,3.2575,75.4623414045,4.432,-0.9125000000000001,4.5249619059,70.96,4.17,71.0824204709,132.95
2019-04-24 19:00:00,75.541,3.7155,75.6323186293,3.411,-0.9045000000000001,3.528886687,72.13,4.62,72.2778064139,133.12,76.111,3.7655000000000003,76.2040898591,3.411,-0.9045000000000001,3.528886687,72.7,4.67,72.8498380232,132.99
2019-04-24 19:30:00,74.169,3.417,74.2476696604,3.179,-0.843,3.2888736674,70.99,4.26,71.1177031406,132.6,74.719,3.447,74.7984676982,3.179,-0.843,3.2888736674,71.54,4.29,71.6685126119,132.48
2019-04-24 20:00:00,73.124,2.9185,73.1822179102,3.364,-0.8015,3.4581639999,69.76,3.7199999999999998,69.859115368,132.48,73.664,2.9585,73.7233858301,3.364,-0.8015,3.4581639999,70.3,3.76,70.400480112,132.35
2019-04-24 20:30:00,73.1875,2.7305,73.2384174221,4.4875,-0.7695000000000001,4.5529975291,68.7,3.5,68.7890979734,132.42,73.7175,2.7605,73.7691681294,4.4875,-0.7695000000000001,4.5529975291,69.23,3.5300000000000002,69.3199379688,132.29
2019-04-24 21:00:00,73.615,2.8165,73.6688597526,4.145,-0.8235,4.2260119794,69.47,3.64,69.5652966644,132.34,74.165,2.8565,74.2199893374,4.145,-0.8235,4.2260119794,70.02,3.68,70.1166371127,132.21
2019-04-24 21:30:00,71.9155,1.9505,71.9419459738,3.0955,-0.6795,3.1692018711,68.82,2.63,68.8702352254,132.93,72.4455,1.9705,72.4722936059,3.0955,-0.6795,3.1692018711,69.35,2.65,69.4006123892,132.8
2019-04-24 22:00:00,68.16,0.505,68.1618707563,3.03,-0.535,3.0768693505,65.13,1.04,65.138302864,133.74,68.67,0.515,68.6719311291,3.03,-0.535,3.0768693505,65.64,1.05,65.6483975433,133.62
2019-04-24 22:30:00,64.6735,-0.1635,64.6737066705,2.7835,-0.48350000000000004,2.8251804367,61.89,0.32,61.8908272687,134.5,65.1335,-0.1535,65.1336808763,2.7835,-0.48350000000000004,2.8251804367,62.35,0.33,62.3508732898,134.37
2019-04-24 23:00:00,59.8735,-1.2815,59.887212696,2.8435,-0.5215000000000001,2.8909262357000003,57.03,-0.76,57.0350637766,134.65,60.3135,-1.2715,60.3269010848,2.8435,-0.5215000000000001,2.8909262357000003,57.47,-0.75,57.4748936493,134.52
2019-04-24 23:30:00,55.6845,-2.1375,55.7255098362,2.2545,-0.3775,2.2858863708,53.43,-1.76,53.4589796012,134.75,56.1045,-2.1475,56.1455846572,2.2545,-0.3775,2.2858863708,53.85,-1.77,53.8790812839,134.62
2019-04-25 00:00:00,52.6195,-3.575,52.7408039875,2.1995,-0.935,2.3899843619,50.42,-2.64,50.4890681237,135.33,53.0095,-3.575,53.1299135634,2.1995,-0.935,2.3899843619,50.81,-2.64,50.8785386976,135.2
2019-04-25 00:30:00,49.9525,-3.8255,50.0987695108,2.1525,-0.5255000000000001,2.2157180552,47.8,-3.3,47.9137767244,136.16,50.3225,-3.8355,50.4684561533,2.1525,-0.5255000000000001,2.2157180552,48.17,-3.31,48.2835893446,136.03
2019-04-25 01:00:00,48.795,-4.057,48.963366653,2.135,-0.417,2.1753422719,46.66,-3.64,46.801764924,136.01,49.145,-4.077,49.3138211255,2.135,-0.417,2.1753422719,47.01,-3.66,47.1522608154,135.87
2019-04-25 01:30:00,48.872,-4.1355,49.046658849,2.762,-0.4655,2.8009523827000002,46.11,-3.67,46.2558212553,135.61,49.232,-4.1455,49.406224246,2.762,-0.4655,2.8009523827000002,46.47,-3.68,46.6154834792,135.47
2019-04-25 02:00:00,49.678,-4.0315,49.8413149531,2.508,-0.5515,2.5679206082,47.17,-3.48,47.2981955258,135.29,50.048,-4.0415,50.2109154094,2.508,-0.5515,2.5679206082,47.54,-3.49,47.6679315683,135.15
2019-04-25 02:30:00,48.9015,-4.057,49.0695012329,2.7615,-0.517,2.8094788218,46.14,-3.54,46.2756004823,135.21,49.2615,-4.077,49.4299232373,2.7615,-0.517,2.8094788218,46.5,-3.56,46.6360761643,135.08
2019-04-25 03:00:00,47.7015,-4.339,47.8984344551,3.0715,-0.389,3.0960350854,44.63,-3.95,44.8044573675,135.53,48.0415,-4.349,48.237946922,3.0715,-0.389,3.0960350854,44.97,-3.96,45.1440195375,135.4
2019-04-25 03:30:00,46.288,-4.8235,46.5386408939,3.558,-0.4635,3.588063022,42.73,-4.36,42.9518625906,135.57,46.608,-4.8435,46.8589922667,3.558,-0.4635,3.588063022,43.05,-4.38,43.2722416799,135.44
2019-04-25 04:00:00,45.656,-4.845,45.9123552108,3.696,-0.675,3.7571320179,41.96,-4.17,42.166698946,135.16,45.986,-4.865,46.2426255851,3.696,-0.675,3.7571320179,42.29,-4.19,42.4970610749,135.02
2019-04-25 04:30:00,45.4665,-4.641,45.7027515939,4.2165,-0.771,4.2864102988,41.25,-3.87,41.4311404622,135.16,45.7865,-4.661,46.0231300897,4.2165,-0.771,4.2864102988,41.57,-3.89,41.7516107474,135.02
2019-04-25 05:00:00,45.9815,-4.6665,46.2176867065,3.9615,-0.7265,4.0275655799,42.02,-3.94,42.2043125758,135.33,46.3115,-4.6765,46.5470158496,3.9615,-0.7265,4.0275655799,42.35,-3.95,42.5338100809,135.2
2019-04-25 05:30:00,47.995,-4.125,48.1719384082,3.675,-0.675,3.7364756121,44.32,-3.45,44.4540763035,135.17,48.335,-4.135,48.5115496557,3.675,-0.675,3.7364756121,44.66,-3.46,44.7938299323,135.04
2019-04-25 06:00:00,50.126,-3.766,50.2672719769,4.486,-0.786,4.5543377126,45.64,-2.98,45.7371839973,135.06,50.486,-3.776,50.6270122761,4.486,-0.786,4.5543377126,46.0,-2.99,46.0970725752,134.92
2019-04-25 06:30:00,54.6135,-1.3955,54.6313262012,4.5435,-0.8955000000000001,4.6309083882,50.07,-0.5,50.0724964427,133.93,55.0035,-1.3755,55.0206962197,4.5435,-0.8955000000000001,4.6309083882,50.46,-0.48,50.4622829448,133.79
2019-04-25 07:00:00,58.5365,0.4535,58.5382566746,5.3465,-1.0265,5.4441495663,53.19,1.48,53.2105863527,133.4,58.9465,0.48350000000000004,58.9484828855,5.3465,-1.0265,5.4441495663,53.6,1.51,53.6212653711,133.26
2019-04-25 07:30:00,63.108,2.3275,63.1509059337,5.728,-1.3225,5.8786895011,57.38,3.65,57.4959729025,133.6,63.548,2.3675,63.5920856731,5.728,-1.3225,5.8786895011,57.82,3.69,57.9376259438,133.47
2019-04-25 08:00:00,57.17,4.4955,57.3464769646,7.2,-1.5745,7.3701458771,49.97,6.07,50.3373201512,133.81,57.56,4.5455,57.7391995983,7.2,-1.5745,7.3701458771,50.36,6.12,50.7305036443,133.68
2019-04-25 08:30:00,58.921,5.3545,59.1637973025,7.411,-1.8955000000000002,7.6495647752,51.51,7.25,52.0177142904,133.27,59.321,5.4245,59.5685004113,7.411,-1.8955000000000002,7.6495647752,51.91,7.32,52.4235681731,133.15
2019-04-25 09:00:00,60.249,6.2845,60.5758775525,6.949,-2.2355,7.2997302176,53.3,8.52,53.9766653286,133.11,60.659,6.3545,60.9909333528,6.949,-2.2355,7.2997302176,53.71,8.59,54.3925748609,132.98
2019-04-25 09:30:00,69.7155,5.6935,69.9476009774,9.0155,-2.4865,9.3521079175,60.7,8.18,61.2486930473,132.98,70.1955,5.7635000000000005,70.4317126904,9.0155,-2.4865,9.3521079175,61.18,8.25,61.7337419893,132.85
2019-04-25 10:00:00,68.1055,4.973,68.2868205384,11.9555,-2.8970000000000002,12.301487278,56.15,7.87,56.6988483128,133.14,68.5355,5.033,68.7200542,11.9555,-2.8970000000000002,12.301487278,56.58,7.93,57.1330140987,133.0
2019-04-25 10:30:00,67.051,4.5515,67.2053030143,12.251,-2.9085,12.5915198944,54.8,7.46,55.3054391538,133.23,67.471,4.6215,67.6290921368,12.251,-2.9085,12.5915198944,55.22,7.53,55.731044311,133.11
2019-04-25 11:00:00,66.0335,4.7665,66.2053067699,12.1535,-2.9935,12.5167329803,53.88,7.76,54.4359440076,133.02,66.4535,4.8265,66.6285431666,12.1535,-2.9935,12.5167329803,54.3,7.82,54.8602078013,132.89
2019-04-25 11:30:00,66.0695,5.0415,66.2615691974,15.1195,-3.3885,15.4945542853,50.95,8.43,51.6426897053,132.92,66.4495,5.1115,66.6458061884,15.1195,-3.3885,15.4945542853,51.33,8.5,52.029019787,132.79
2019-04-25 12:00:00,64.5525,4.997,64.7456196607,22.0125,-4.8629999999999995,22.5432678476,42.54,9.86,43.6677363737,132.92,64.8725,5.077,65.0708627978,22.0125,-4.8629999999999995,22.5432678476,42.86,9.94,43.9975362947,132.79
2019-04-25 12:30:00,63.578,4.663,63.7487698156,13.488,-2.827,13.781076627000001,50.09,7.49,50.6468972396,133.37,63.978,4.733,64.1528313717,13.488,-2.827,13.781076627000001,50.49,7.5600000000000005,51.0528520261,133.24
2019-04-25 13:00:00,65.6145,4.5335,65.7709299957,12.9645,-3.0765,13.3245304795,52.65,7.61,53.1971296218,133.43,66.0145,4.5935,66.1741222269,12.9645,-3.0765,13.3245304795,53.05,7.67,53.6015988568,133.29
2019-04-25 13:30:00,63.1255,3.912,63.2466006537,17.0255,-3.808,17.4461604443,46.1,7.72,46.7419340635,132.4,63.4755,3.982,63.6002784919,17.0255,-3.808,17.4461604443,46.45,7.79,47.098690003,132.27
2019-04-25 14:00:00,63.2,3.9155,63.3211745015,16.63,-3.4245,16.9789310691,46.57,7.34,47.1448883762,132.4,63.56,3.9855,63.6848318695,16.63,-3.4245,16.9789310691,46.93,7.41,47.5113986323,132.27
2019-04-25 14:30:00,64.0625,4.4075,64.2139390047,10.3325,-2.0725,10.538302164000001,53.73,6.48,54.1193431224,132.61,64.4825,4.4675,64.6370742105,10.3325,-2.0725,10.538302164000001,54.15,6.54,54.5435064879,132.48
2019-04-25 15:00:00,67.184,4.805,67.3556076433,11.334,-2.465,11.5989560306,55.85,7.27,56.3211807405,132.43,67.624,4.865,67.7987728576,11.334,-2.465,11.5989560306,56.29,7.33,56.7652446485,132.3
2019-04-25 15:30:00,67.5045,5.0795,67.6953383956,9.1145,-2.0305,9.3379355588,58.39,7.11,58.8212903633,132.57,67.9645,5.1495,68.1593031838,9.1145,-2.0305,9.3379355588,58.85,7.18,59.2863803921,132.44
2019-04-25 16:00:00,70.5785,5.667,70.8056463232,4.2785,-1.083,4.4134398433,66.3,6.75,66.6427227835,132.15,71.0885,5.717,71.3180126003,4.2785,-1.083,4.4134398433,66.81,6.8,67.1551643584,132.02
2019-04-25 16:30:00,72.012,4.989,72.1846123838,6.982,-1.331,7.1077341678,65.03,6.32,65.336385728,132.15,72.512,5.039,72.6868740902,6.982,-1.331,7.1077341678,65.53,6.37,65.8388775724,132.02
2019-04-25 17:00:00,71.5275,4.583,71.6741734884,5.7575,-1.387,5.9222103348,65.77,5.97,66.0403952138,132.27,72.0375,4.633,72.1863290052,5.7575,-1.387,5.9222103348,66.28,6.02,66.5528271375,132.14
2019-04-25 17:30:00,72.793,4.1885,72.9134033032,6.113,-1.1615,6.2223670134,66.68,5.35,66.8942815194,132.46,73.303,4.2485,73.4260141997,6.113,-1.1615,6.2223670134,67.19,5.41,67.4074491433,132.33
2019-04-25 18:00:00,71.969,3.586,72.0582844439,6.799,-1.624,6.9902630136,65.17,5.21,65.3779244088,132.57,72.469,3.626,72.5596570899,6.799,-1.624,6.9902630136,65.67,5.25,65.8795218562,132.44
2019-04-25 18:30:00,63.936,4.1965,64.0735726197,3.996,-1.0435,4.1300009988,59.94,5.24,60.1686064323,132.52,64.406,4.2465,64.5458410608,3.996,-1.0435,4.1300009988,60.41,5.29,60.6411757802,132.39
2019-04-25 19:00:00,66.001,4.78,66.1738649393,3.641,-1.0,3.7758285184,62.36,5.78,62.6272943691,132.32,66.481,4.83,66.656224473,3.641,-1.0,3.7758285184,62.84,5.83,63.1098605608,132.19
2019-04-25 19:30:00,65.453,4.2915,65.5935376485,3.873,-1.1085,4.0285110463,61.58,5.4,61.8163117632,132.44,65.933,4.3415,66.0757830922,3.873,-1.1085,4.0285110463,62.06,5.45,62.2988450936,132.31
2019-04-25 20:00:00,64.2485,4.3455,64.3952880458,2.7285,-0.9145000000000001,2.8776765802,61.52,5.26,61.7444572411,132.41,64.7285,4.3855,64.8768935947,2.7285,-0.9145000000000001,2.8776765802,62.0,5.3,62.2261199176,132.27
2019-04-25 20:30:00,63.95,4.078,64.0798921972,2.41,-0.792,2.5368019237,61.54,4.87,61.7323942513,132.62,64.43,4.128,64.5621040859,2.41,-0.792,2.5368019237,62.02,4.92,62.2148438879,132.49
2019-04-25 21:00:00,65.119,4.324,65.26240217,2.719,-0.706,2.8091630426,62.4,5.03,62.6024033085,132.15,65.599,4.364,65.7439981823,2.719,-0.706,2.8091630426,62.88,5.07,63.0840653414,132.03
2019-04-25 21:30:00,63.8445,3.6015,63.94600052,2.8345000000000002,-0.6585000000000001,2.9099849656,61.01,4.26,61.1585456008,132.56,64.3245,3.6415,64.4274927535,2.8345000000000002,-0.6585000000000001,2.9099849656,61.49,4.3,61.6401662879,132.44
2019-04-25 22:00:00,67.215,0.7825000000000001,67.2195546791,2.985,-0.5475,3.0347950919,64.23,1.33,64.2437685694,133.35,67.715,0.8025,67.7197551033,2.985,-0.5475,3.0347950919,64.73,1.35,64.7440761769,133.22
2019-04-25 22:30:00,63.358,-0.2505,63.3584952019,2.998,-0.9005000000000001,3.1303201514,60.36,0.65,60.3634997329,133.79,63.818,-0.24050000000000002,63.818453164,2.998,-0.9005000000000001,3.1303201514,60.82,0.66,60.8235809534,133.66
2019-04-25 23:00:00,58.808,-1.161,58.8194592376,2.928,-0.961,3.0816724355,55.88,-0.2,55.8803579087,133.19,59.238,-1.181,59.2497713498,2.928,-0.961,3.0816724355,56.31,-0.22,56.3104297622,133.06
2019-04-25 23:30:00,55.1025,-2.1495,55.1444091137,2.6025,-0.8795000000000001,2.7470941921,52.5,-1.27,52.5153587058,134.05,55.5025,-2.1395,55.5437212158,2.6025,-0.8795000000000001,2.7470941921,52.9,-1.26,52.9150035434,133.91
2019-04-26 00:00:00,52.554,-2.6545,52.6209966292,2.454,-0.6945,2.5503815891,50.1,-1.96,50.1383246629,134.77,52.954,-2.6645,53.0209927882,2.454,-0.6945,2.5503815891,50.5,-1.97,50.5384101452,134.63
2019-04-26 00:30:00,49.587,-3.3765,49.701824124,2.267,-0.6665,2.3629454605999998,47.32,-2.71,47.3975368558,135.42,49.947,-3.3765,50.0609984044,2.267,-0.6665,2.3629454605999998,47.68,-2.71,47.7569523735,135.28
2019-04-26 01:00:00,48.153,-3.635,48.2900055291,2.463,-0.635,2.5435396596,45.69,-3.0,45.7883838981,135.42,48.513,-3.645,48.6497399171,2.463,-0.635,2.5435396596,46.05,-3.01,46.1482675731,135.28
2019-04-26 01:30:00,48.325,-3.9295,48.4844985047,2.395,-0.5295,2.4528341261,45.93,-3.4,46.0556717463,135.09,48.685,-3.9495,48.8449360246,2.395,-0.5295,2.4528341261,46.29,-3.42,46.4161663647,134.96
2019-04-26 02:00:00,49.92,-3.4235,50.0372536442,2.3,-0.42350000000000004,2.3386646297,47.62,-3.0,47.7144045336,134.6,50.28,-3.4335,50.3970963673,2.3,-0.42350000000000004,2.3386646297,47.98,-3.01,48.0743226681,134.48
2019-04-26 02:30:00,49.056,-3.7715,49.2007657283,2.5060000000000002,-0.4615,2.5481401551,46.55,-3.31,46.667532611,134.72,49.426,-3.7915,49.5712108814,2.5060000000000002,-0.4615,2.5481401551,46.92,-3.33,47.0380197287,134.58
2019-04-26 03:00:00,48.3685,-3.821,48.5191903606,2.6685,-0.431,2.703082176,45.7,-3.39,45.8255616441,135.02,48.7185,-3.831,48.8688940252,2.6685,-0.431,2.703082176,46.05,-3.4,46.175345153,134.89
2019-04-26 03:30:00,47.546,-4.092,47.7217621217,2.926,-0.542,2.9757755292,44.62,-3.55,44.7609975313,135.02,47.906,-4.102,48.0812982354,2.926,-0.542,2.9757755292,44.98,-3.56,45.1206604562,134.89
2019-04-26 04:00:00,46.4555,-4.479,46.6709215813,3.1355,-0.779,3.2308205227,43.32,-3.7,43.4777230315,135.23,46.7755,-4.489,46.9904088219,3.1355,-0.779,3.2308205227,43.64,-3.71,43.7974165905,135.1
2019-04-26 04:30:00,46.3085,-4.7065,46.5470548424,3.3985,-0.7865000000000001,3.4883211578,42.91,-3.92,43.0886818086,134.92,46.6485,-4.7365,46.8883459348,3.3985,-0.7865000000000001,3.4883211578,43.25,-3.95,43.4300011513,134.79
2019-04-26 05:00:00,46.4315,-4.638,46.6625678274,3.4815,-0.8180000000000001,3.5763062299,42.95,-3.8200000000000003,43.1195419734,134.71,46.7715,-4.648,47.0018841777,3.4815,-0.8180000000000001,3.5763062299,43.29,-3.83,43.4590957108,134.57
2019-04-26 05:30:00,47.6235,-4.633,47.8483274655,3.5435,-0.803,3.6333457377,44.08,-3.83,44.2460766622,134.71,47.9635,-4.643,48.1877036312,3.5435,-0.803,3.6333457377,44.42,-3.84,44.5856703437,134.57
2019-04-26 06:00:00,48.1755,-4.3265,48.3693849713,3.6355,-0.9065000000000001,3.7468123118000003,44.54,-3.42,44.6711092318,134.61,48.5255,-4.3465,48.7197722952,3.6355,-0.9065000000000001,3.7468123118000003,44.89,-3.44,45.0216136983,134.47
2019-04-26 06:30:00,52.8535,-2.333,52.9049652797,4.1635,-1.033,4.2897344032,48.69,-1.3,48.7073516012,134.31,53.2435,-2.333,53.2945886676,4.1635,-1.033,4.2897344032,49.08,-1.3,49.0972137702,134.18
2019-04-26 07:00:00,57.4485,-0.6435000000000001,57.4521039171,4.9485,-1.0035,5.0492241483,52.5,0.36,52.5012342712,134.07,57.8585,-0.6135,57.8617525184,4.9485,-1.0035,5.0492241483,52.91,0.39,52.9114373269,133.93
2019-04-26 07:30:00,62.237,1.4715,62.2543932687,5.617,-1.0285,5.7103853854,56.62,2.5,56.6751656372,133.4,62.677,1.5115,62.6952227945,5.617,-1.0285,5.7103853854,57.06,2.54,57.1165054953,133.27
2019-04-26 08:00:00,61.6315,3.0835,61.7085874453,6.7915,-1.4265,6.9396955625,54.84,4.51,55.025136983,132.95,62.0515,3.1235,62.1300644173,6.7915,-1.4265,6.9396955625,55.26,4.55,55.4470026241,132.82
2019-04-26 08:30:00,67.779,4.118,67.9039819525,5.889,-1.202,6.0104180387,61.89,5.32,62.1182300134,132.95,68.279,4.168,68.4060966947,5.889,-1.202,6.0104180387,62.39,5.37,62.6206754994,132.82
2019-04-26 09:00:00,72.3795,5.3065,72.5737622182,6.7095,-1.3035,6.8349471468,65.67,6.61,66.0018257323,133.77,72.8995,5.3665,73.096760684,6.7095,-1.3035,6.8349471468,66.19,6.67,66.5252207813,133.63
2019-04-26 09:30:00,73.303,5.365,73.4990682526,7.873,-1.425,8.0009220719,65.43,6.79,65.7813727434,133.92,73.803,5.425,74.002117767,7.873,-1.425,8.0009220719,65.93,6.85,66.2848957154,133.79
2019-04-26 10:00:00,72.7815,5.218,72.9683100137,8.3115,-1.502,8.4461255171,64.47,6.72,64.8192818535,133.87,73.2915,5.2780000000000005,73.4812986837,8.3115,-1.502,8.4461255171,64.98,6.78,65.3327544192,133.73
2019-04-26 10:30:00,72.198,4.702,72.3509502909,8.258,-1.558,8.403685382,63.94,6.26,64.2457095844,134.2,72.688,4.7620000000000005,72.8438191475,8.258,-1.558,8.403685382,64.43,6.32,64.7392253584,134.06
2019-04-26 11:00:00,70.7575,4.79,70.9194466014,8.4575,-1.9300000000000002,8.674918227300001,62.3,6.72,62.6613788549,134.03,71.2375,4.85,71.4024082665,8.4575,-1.9300000000000002,8.674918227300001,62.78,6.78,63.1450457281,133.9
2019-04-26 11:30:00,70.4285,4.543,70.5748713159,10.2185,-2.227,10.4583589176,60.21,6.77,60.5894132667,133.68,70.8985,4.603,71.0477649983,10.2185,-2.227,10.4583589176,60.68,6.83,61.0631746636,133.54
2019-04-26 12:00:00,69.0665,4.4915,69.2123904695,10.8265,-2.3985,11.088999256,58.24,6.89,58.6461396854,133.55,69.5265,4.5615,69.6759749447,10.8265,-2.3985,11.088999256,58.7,6.96,59.1111799916,133.42
2019-04-26 12:30:00,68.584,4.0335,68.7025048907,12.384,-2.6165000000000003,12.6573902622,56.2,6.65,56.5920709994,133.83,69.014,4.0935,69.1352944468,12.384,-2.6165000000000003,12.6573902622,56.63,6.71,57.0261431275,133.69
2019-04-26 13:00:00,68.681,4.025,68.7988400048,10.201,-2.205,10.4365907269,58.48,6.23,58.8109114026,133.63,69.141,4.075,69.2609811221,10.201,-2.205,10.4365907269,58.94,6.28,59.2736197646,133.5
2019-04-26 13:30:00,68.486,3.375,68.5691098163,10.106,-2.135,10.3290590569,58.38,5.51,58.6394449155,134.24,68.936,3.425,69.021031005,10.106,-2.135,10.3290590569,58.83,5.5600000000000005,59.0921526093,134.1
2019-04-26 14:00:00,67.165,2.5395,67.2129919379,11.155,-2.5605,11.4450943749,56.01,5.1,56.2417113893,134.24,67.585,2.5895,67.634589784,11.155,-2.5605,11.4450943749,56.43,5.15,56.6645162337,134.13
2019-04-26 14:30:00,64.915,1.8215,64.9405504077,13.105,-2.9885,13.441434345,51.81,4.8100000000000005,52.0327992712,134.43,65.315,1.8715000000000002,65.3418069635,13.105,-2.9885,13.441434345,52.21,4.86,52.4357101602,134.29
2019-04-26 15:00:00,61.8835,1.304,61.8972373232,14.0835,-3.476,14.5061210615,47.8,4.78,48.038405469,134.33,62.2435,1.344,62.2580085471,14.0835,-3.476,14.5061210615,48.16,4.82,48.4005991698,134.2
2019-04-26 15:30:00,63.668,1.19,63.6791200002,12.538,-2.7,12.8254217864,51.13,3.89,51.2777632117,133.69,64.078,1.23,64.0898040565,12.538,-2.7,12.8254217864,51.54,3.93,51.6896169458,133.55
2019-04-26 16:00:00,63.2555,1.11,63.2652383245,11.4355,-3.03,11.8301124361,51.82,4.14,51.9851132537,133.18,63.6455,1.15,63.6558887319,11.4355,-3.03,11.8301124361,52.21,4.18,52.3770608186,133.05
2019-04-26 16:30:00,61.947,0.545,61.9493973659,14.357,-3.745,14.8374011875,47.59,4.29,47.7829697696,133.38,62.307,0.595,62.3098409082,14.357,-3.745,14.8374011875,47.95,4.34,48.1460081419,133.24
2019-04-26 17:00:00,61.565,0.5265000000000001,61.5672512562,13.245,-3.5935,13.7238211607,48.32,4.12,48.49532761,133.16,61.935,0.5565,61.9375000888,13.245,-3.5935,13.7238211607,48.69,4.15,48.8665386538,133.03
2019-04-26 17:30:00,64.3185,0.607,64.3213641899,9.9385,-2.763,10.3154229797,54.38,3.37,54.4843215981,133.23,64.7485,0.637,64.7516333481,9.9385,-2.763,10.3154229797,54.81,3.4,54.915353955,133.09
2019-04-26 18:00:00,66.063,0.6855,66.0665564355,9.943,-2.5345,10.2609424153,56.12,3.22,56.2123011449,133.13,66.493,0.7155,66.4968494686,9.943,-2.5345,10.2609424153,56.55,3.25,56.6433138155,133.0
2019-04-26 18:30:00,66.2605,0.5725,66.2629731939,9.0905,-2.3175,9.3812577248,57.17,2.89,57.242999572,133.28,66.6905,0.6025,66.6932215184,9.0905,-2.3175,9.3812577248,57.6,2.92,57.6739663973,133.15
2019-04-26 19:00:00,67.3085,0.28,67.3090823905,6.8285,-2.01,7.1181818079,60.48,2.29,60.5233384737,133.28,67.7785,0.30000000000000004,67.7791639241,6.8285,-2.01,7.1181818079,60.95,2.31,60.9937586971,133.15
2019-04-26 19:30:00,67.7395,0.35750000000000004,67.7404433592,5.4695,-1.8625,5.7779180074,62.27,2.22,62.3095602616,133.4,68.2295,0.3775,68.2305443075,5.4695,-1.8625,5.7779180074,62.76,2.24,62.7999617834,133.26
2019-04-26 20:00:00,67.5995,0.1,67.599573965,5.7195,-1.67,5.9583202541,61.88,1.77,61.9053091423,133.83,68.0795,0.12,68.0796057586,5.7195,-1.67,5.9583202541,62.36,1.79,62.3856850567,133.69
2019-04-26 20:30:00,67.08,0.10300000000000001,67.0800790772,6.46,-1.787,6.7026091188,60.62,1.8900000000000001,60.649455892,133.83,67.54,0.123,67.5401120002,6.46,-1.787,6.7026091188,61.08,1.9100000000000001,61.1098559972,133.69
2019-04-26 21:00:00,66.3085,-0.1835,66.3087539055,6.6685,-1.9335,6.9431487453,59.64,1.75,59.6656693585,133.6,66.7685,-0.1635,66.7687001858,6.6685,-1.9335,6.9431487453,60.1,1.77,60.1260584106,133.46
2019-04-26 21:30:00,63.984,-1.022,63.9921615512,6.724,-2.082,7.0389558885,57.26,1.06,57.2698105462,133.51,64.414,-1.012,64.4219492099,6.724,-2.082,7.0389558885,57.69,1.07,57.6999220103,133.37
2019-04-26 22:00:00,60.594,-1.921,60.6244429005,6.354,-2.261,6.7442892138,54.24,0.34,54.2410656238,133.6,61.014,-1.911,61.0439195744,6.354,-2.261,6.7442892138,54.66,0.35000000000000003,54.661120552,133.46
2019-04-26 22:30:00,56.993,-2.8970000000000002,57.0665809209,6.803,-2.307,7.1835268497,50.19,-0.59,50.1934677025,134.22,57.373,-2.887,57.445590762,6.803,-2.307,7.1835268497,50.57,-0.58,50.5733259733,134.08
2019-04-26 23:00:00,52.728,-4.3115,52.90397921,7.008,-2.3015,7.3762433698,45.72,-2.01,45.7641617426,135.69,53.088,-4.3115,53.2627897903,7.008,-2.3015,7.3762433698,46.08,-2.01,46.123817058,135.55
2019-04-26 23:30:00,49.348,-5.0225,49.6029294523,6.968,-2.2625,7.3261129018,42.38,-2.76,42.4697774894,135.76,49.668,-5.0325,49.9223024334,6.968,-2.2625,7.3261129018,42.7,-2.77,42.7897522779,135.62
2019-04-27 00:00:00,46.205,-5.5600000000000005,46.5383242608,7.035,-2.25,7.38604935,39.17,-3.31,39.3096044244,134.39,46.495,-5.58,46.8286389403,7.035,-2.25,7.38604935,39.46,-3.33,39.6002588375,134.25
2019-04-27 00:30:00,43.4,-6.202,43.840903321,6.62,-2.262,6.9957875897,36.78,-3.94,36.9904311951,134.88,43.69,-6.222,44.1308212477,6.62,-2.262,6.9957875897,37.07,-3.96,37.2809133472,134.74
2019-04-27 01:00:00,41.858,-6.0575,42.2940358709,6.668,-2.2875,7.0494595715,35.19,-3.77,35.3913690043,133.87,42.128,-6.0775,42.5641209266,6.668,-2.2875,7.0494595715,35.46,-3.79,35.6619643318,133.73
2019-04-27 01:30:00,41.3605,-6.3925,41.8515832018,7.2805,-2.3325,7.6450138326,34.08,-4.06,34.3209848344,133.43,41.6305,-6.4125,42.12147536,7.2805,-2.3325,7.6450138326,34.35,-4.08,34.5914570378,133.29
2019-04-27 02:00:00,42.466,-6.261,42.9250658357,7.276,-2.301,7.6311714042,35.19,-3.96,35.4121123346,133.55,42.736,-6.271,43.1936469518,7.276,-2.301,7.6311714042,35.46,-3.9699999999999998,35.6815428478,133.41
2019-04-27 02:30:00,43.609,-6.3015,44.0619312247,7.209,-1.5115,7.365752728,36.4,-4.79,36.7138134767,133.87,43.899,-6.3415,44.3546708166,7.209,-1.5115,7.365752728,36.69,-4.83,37.0065534737,133.73
2019-04-27 03:00:00,44.345,-6.265,44.7853687045,6.495,-0.845,6.5497366359,37.85,-5.42,38.2360942043,134.47,44.645,-6.285,45.08522208,6.495,-0.845,6.5497366359,38.15,-5.44,38.5359066326,134.33
2019-04-27 03:30:00,43.6545,-6.629,44.1549432255,5.8745,-0.579,5.9029646153,37.78,-6.05,38.26134995,134.42,43.9445,-6.6690000000000005,44.4476618198,5.8745,-0.579,5.9029646153,38.07,-6.09,38.554027027000004,134.28
2019-04-27 04:00:00,43.287,-6.6129999999999995,43.789223994,5.727,-0.41300000000000003,5.7418723427,37.56,-6.2,38.068275506,134.75,43.587,-6.673,44.094846615,5.727,-0.41300000000000003,5.7418723427,37.86,-6.26,38.3740433106,134.6
2019-04-27 04:30:00,42.7105,-6.617,43.2200358543,5.5205,-0.537,5.5465565218,37.19,-6.08,37.6837166426,134.75,42.9905,-6.6370000000000005,43.4998029794,5.5205,-0.537,5.5465565218,37.47,-6.1,37.9632835777,134.6
2019-04-27 05:00:00,41.461,-7.0625,42.0582147416,6.121,-1.1425,6.226712395,35.34,-5.92,35.8324154921,135.24,41.731,-7.0925,42.3294214141,6.121,-1.1425,6.226712395,35.61,-5.95,36.1036646339,135.1
2019-04-27 05:30:00,40.7765,-7.328,41.4297301011,5.6965,-2.018,6.0433795388,35.08,-5.31,35.4796068186,135.11,41.0565,-7.368,41.7123916391,5.6965,-2.018,6.0433795388,35.36,-5.35,35.7624397937,134.96
2019-04-27 06:00:00,40.934,-7.515,41.6181160193,6.944,-1.9649999999999999,7.2166724326,33.99,-5.55,34.4401306618,135.11,41.204,-7.545,41.88909931,6.944,-1.9649999999999999,7.2166724326,34.26,-5.58,34.7114390367,134.96
2019-04-27 06:30:00,43.641,-6.5745000000000005,44.1334445885,6.641,-1.8545,6.8950744195,37.0,-4.72,37.2998445037,134.72,43.931,-6.5945,44.4231942936,6.641,-1.8545,6.8950744195,37.29,-4.74,37.590047885,134.58
2019-04-27 07:00:00,46.3245,-5.958,46.7060709571,7.2145,-1.638,7.3981115327,39.11,-4.32,39.3478652534,136.16,46.6245,-5.9879999999999995,47.007447753,7.2145,-1.638,7.3981115327,39.41,-4.35,39.6493455179,136.02
2019-04-27 07:30:00,47.967,-5.3135,48.2604016897,7.767,-2.0635,8.0364370992,40.2,-3.25,40.3311604098,135.5,48.277,-5.3135,48.5685290209,7.767,-2.0635,8.0364370992,40.51,-3.25,40.6401599406,135.36
2019-04-27 08:00:00,50.2165,-4.641,50.4305041939,9.3465,-2.301,9.6255733985,40.87,-2.34,40.9369332022,134.99,50.5265,-4.661,50.7410299782,9.3465,-2.301,9.6255733985,41.18,-2.36,41.2475696254,134.86
2019-04-27 08:30:00,53.205,-3.751,53.3370605302,9.785,-2.491,10.0970939384,43.42,-1.26,43.4382780506,134.25,53.555,-3.741,53.6855018231,9.785,-2.491,10.0970939384,43.77,-1.25,43.7878453455,134.12
2019-04-27 09:00:00,55.2475,-2.8585000000000003,55.3213998241,10.8075,-2.7085,11.1417246645,44.44,-0.15,44.4402531496,133.85,55.5875,-2.8585000000000003,55.6609484154,10.8075,-2.7085,11.1417246645,44.78,-0.15,44.7802512275,133.72
2019-04-27 09:30:00,56.432,-2.396,56.4828419965,12.562,-3.246,12.9746044256,43.87,0.85,43.878233784,133.74,56.772,-2.376,56.8216979683,12.562,-3.246,12.9746044256,44.21,0.87,44.2185594519,133.6
2019-04-27 10:00:00,52.852,-2.9155,52.9323534736,19.292,-2.2055,19.4176593401,33.56,-0.71,33.5675095889,134.07,53.092,-2.9255,53.1725400395,19.292,-2.2055,19.4176593401,33.8,-0.72,33.8076677693,133.93
2019-04-27 10:30:00,52.8135,-2.9605,52.8964114331,21.8035,-1.3005,21.8422506281,31.01,-1.6600000000000001,31.0543990443,134.01,53.0435,-2.9605,53.1260524837,21.8035,-1.3005,21.8422506281,31.24,-1.6600000000000001,31.2840726249,133.87
2019-04-27 11:00:00,54.6805,-2.5645,54.7406041298,20.3005,-2.1445,20.4134558686,34.38,-0.42,34.3825653493,133.82,54.9505,-2.5645,55.0103091293,20.3005,-2.1445,20.4134558686,34.65,-0.42,34.6525453611,133.67
2019-04-27 11:30:00,57.534,-1.522,57.5541279145,18.994,-3.292,19.2771704355,38.54,1.77,38.580623375,134.47,57.834,-1.492,57.8532420872,18.994,-3.292,19.2771704355,38.84,1.8,38.8816872062,134.34
2019-04-27 12:00:00,56.805,-2.3135,56.8520914941,20.485,-3.5535,20.7909255987,36.32,1.24,36.3411612363,135.21,57.085,-2.2835,57.1306537443,20.485,-3.5535,20.7909255987,36.6,1.27,36.622027524399996,135.07
2019-04-27 12:30:00,56.1105,-2.6415,56.1726422069,20.6005,-3.4715,20.8909528864,35.51,0.8300000000000001,35.51969876,134.98,56.3805,-2.6215,56.4414124779,20.6005,-3.4715,20.8909528864,35.78,0.85,35.7900949985,134.83
2019-04-27 13:00:00,55.934,-3.003,56.0145549389,20.534,-3.283,20.7947888905,35.4,0.28,35.4011073273,135.32,56.194,-3.003,56.2741827573,20.534,-3.283,20.7947888905,35.66,0.28,35.6610992539,135.17
2019-04-27 13:30:00,53.944,-3.5415,54.0601272497,23.944,-2.9115,24.1203641815,30.0,-0.63,30.0066142709,135.44,54.174,-3.5315,54.2889838572,23.944,-2.9115,24.1203641815,30.23,-0.62,30.2363572541,135.3
2019-04-27 14:00:00,50.0565,-4.683,50.2750801218,26.3165,-1.073,26.3383655767,23.74,-3.61,24.0129069461,134.82,50.2265,-4.703,50.4462041312,26.3165,-1.073,26.3383655767,23.91,-3.63,24.1839823023,134.69
2019-04-27 14:30:00,49.8655,-4.87,50.1027443385,24.6855,-1.46,24.7286374524,25.18,-3.41,25.4098504521,134.82,50.0655,-4.88,50.3027702045,24.6855,-1.46,24.7286374524,25.38,-3.42,25.6093889033,134.69
2019-04-27 15:00:00,51.05,-4.504,51.248302567,19.3,-3.344,19.5875556413,31.75,-1.16,31.7711834844,134.89,51.3,-4.504,51.4973398925,19.3,-3.344,19.5875556413,32.0,-1.16,32.0210180975,134.75
2019-04-27 15:30:00,53.0435,-4.213,53.2105465228,16.7735,-2.643,16.9804520331,36.27,-1.57,36.3039639709,135.11,53.3035,-4.213,53.4697342545,16.7735,-2.643,16.9804520331,36.53,-1.57,36.5637224582,134.97
2019-04-27 16:00:00,51.6465,-4.513,51.8433036298,17.3465,-2.803,17.5715073699,34.3,-1.71,34.3425989116,135.11,51.9265,-4.523,52.1231132153,17.3465,-2.803,17.5715073699,34.58,-1.72,34.6227497464,135.0
2019-04-27 16:30:00,53.831,-4.1025,53.9871009339,15.841,-2.3825,16.0191631258,37.99,-1.72,38.0289166293,135.69,54.101,-4.1025,54.2563241222,15.841,-2.3825,16.0191631258,38.26,-1.72,38.2986422736,135.55
2019-04-27 17:00:00,56.2125,-4.1595,56.3661830932,14.4525,-1.9295,14.5807313431,41.76,-2.23,41.8194990405,135.95,56.5625,-4.1695,56.7159689726,14.4525,-1.9295,14.5807313431,42.11,-2.24,42.169535212,135.81
2019-04-27 17:30:00,58.745,-3.7665,58.8656227968,12.925,-1.6465,13.0294507655,45.82,-2.12,45.8690178661,135.53,59.105,-3.7565,59.2242544677,12.925,-1.6465,13.0294507655,46.18,-2.11,46.228178636,135.4
2019-04-27 18:00:00,59.9395,-3.4305,60.0375881469,11.7995,-1.3405,11.8754006459,48.14,-2.09,48.1853473579,135.22,60.2995,-3.4405,60.3975723063,11.7995,-1.3405,11.8754006459,48.5,-2.1,48.5454426285,135.08
2019-04-27 18:30:00,61.53,-2.5235000000000003,61.5817257979,10.81,-1.0635,10.8621881889,50.72,-1.46,50.7410090558,134.7,61.92,-2.5135,61.9709938782,10.81,-1.0635,10.8621881889,51.11,-1.45,51.1305642449,134.57
2019-04-27 19:00:00,62.8085,-2.7585,62.8690463941,9.3685,-0.7485,9.3983532866,53.44,-2.01,53.4777869774,134.08,63.2385,-2.7885,63.2999495616,9.3685,-0.7485,9.3983532866,53.87,-2.04,53.9086124845,133.95
2019-04-27 19:30:00,64.098,-2.7825,64.1583658633,8.448,-0.5725,8.4673762317,55.65,-2.21,55.6938650122,134.08,64.518,-2.7925,64.5784049064,8.448,-0.5725,8.4673762317,56.07,-2.22,56.1139314253,133.95
2019-04-27 20:00:00,64.826,-2.5735,64.8770620347,7.116,-0.3835,7.1263264204,57.71,-2.19,57.7515385076,134.31,65.276,-2.5735,65.3267102972,7.116,-0.3835,7.1263264204,58.16,-2.19,58.2012173412,134.18
2019-04-27 20:30:00,64.2845,-2.8970000000000002,64.3497439719,6.2445,-0.277,6.2506407072,58.04,-2.62,58.0991049845,134.09,64.7345,-2.927,64.8006390343,6.2445,-0.277,6.2506407072,58.49,-2.65,58.550000854,133.96
2019-04-27 21:00:00,65.0075,-2.738,65.0651342906,5.4275,-0.138,5.4292541154,59.58,-2.6,59.6367034636,134.2,65.4775,-2.748,65.5351395074,5.4275,-0.138,5.4292541154,60.05,-2.61,60.1066934709,134.06
2019-04-27 21:30:00,64.492,-3.1390000000000002,64.5683466181,4.862,-0.149,4.8642825781,59.63,-2.99,59.7049160455,134.05,64.952,-3.159,65.0287750538,4.862,-0.149,4.8642825781,60.09,-3.01,60.1653405209,133.92
2019-04-27 22:00:00,62.367,-3.6505,62.4737451995,4.917,-0.18050000000000002,4.9203119058,57.45,-3.47,57.5546992,134.21,62.807,-3.6705,62.9141623106,4.917,-0.18050000000000002,4.9203119058,57.89,-3.49,57.9951049659,134.07
2019-04-27 22:30:00,59.271,-4.1745,59.417824693,5.161,-0.1945,5.1646637112,54.11,-3.98,54.2561747638,133.38,59.681,-4.2045,59.828919272,5.161,-0.1945,5.1646637112,54.52,-4.01,54.66727083,133.24
2019-04-27 23:00:00,55.999,-5.0115,56.2227990521,5.319,-0.21150000000000002,5.3232032884,50.68,-4.8,50.9068011173,134.02,56.389,-5.0415,56.6139209316,5.319,-0.21150000000000002,5.3232032884,51.07,-4.83,51.2978927442,133.88
2019-04-27 23:30:00,52.65,-5.934,52.9833450813,5.26,-0.244,5.2656562744,47.39,-5.69,47.730369787,134.41,53.02,-5.964,53.3543784145,5.26,-0.244,5.2656562744,47.76,-5.72,48.1013097535,134.28
2019-04-28 00:00:00,49.484,-6.5760000000000005,49.9190347663,5.134,-0.20600000000000002,5.1381311778,44.35,-6.37,44.8051269388,133.92,49.824,-6.626,50.2626586245,5.134,-0.20600000000000002,5.1381311778,44.69,-6.42,45.1487818219,133.78
2019-04-28 00:30:00,46.6835,-7.0195,47.2082890232,4.8835,-0.2995,4.8926753929,41.8,-6.72,42.3367263732,133.92,47.0135,-7.0595,47.5405692278,4.8835,-0.2995,4.8926753929,42.13,-6.76,42.6688938221,133.78
2019-04-28 01:00:00,45.423,-7.087,45.9725406955,4.263,-0.23700000000000002,4.2695828836,41.16,-6.85,41.7261081339,134.41,45.743,-7.127,46.294882849,4.263,-0.23700000000000002,4.2695828836,41.48,-6.89,42.0483352821,134.27
2019-04-28 01:30:00,45.0535,-7.2275,45.6295366895,4.2535,-0.1675,4.2567967417,40.8,-7.06,41.4063231886,134.36,45.3735,-7.2775,45.9534167228,4.2535,-0.1675,4.2567967417,41.12,-7.11,41.730162952,134.22
2019-04-28 02:00:00,45.997,-6.9245,46.5152954333,4.987,-0.0545,4.9872977903999995,41.01,-6.87,41.5814501912,134.65,46.317,-6.9645,46.8376851397,4.987,-0.0545,4.9872977903999995,41.33,-6.91,41.9036633243,134.51
2019-04-28 02:30:00,45.755,-7.0965,46.3020554322,4.885,-0.026500000000000003,4.8850718777,40.87,-7.07,41.4770032669,134.65,46.075,-7.1365,46.6244062402,4.885,-0.026500000000000003,4.8850718777,41.19,-7.11,41.7991411395,134.51
2019-04-28 03:00:00,44.764,-7.453,45.3802038889,5.574,-0.093,5.5747757801999995,39.19,-7.36,39.8751263321,135.6,45.064,-7.493,45.6827007192,5.574,-0.093,5.5747757801999995,39.49,-7.4,40.1773580515,135.46
2019-04-28 03:30:00,43.8165,-7.6345,44.4766372661,5.2965,-0.14450000000000002,5.2984707699,38.52,-7.49,39.2414385567,135.54,44.1265,-7.6845,44.7906189118,5.2965,-0.14450000000000002,5.2984707699,38.83,-7.54,39.5552840971,135.39
2019-04-28 04:00:00,43.54,-7.5815,44.1951438763,5.38,-0.1615,5.3824234551,38.16,-7.42,38.8746961403,136.04,43.84,-7.6215,44.4975601831,5.38,-0.1615,5.3824234551,38.46,-7.46,39.1768196769,135.9
2019-04-28 04:30:00,42.882,-7.736,43.5742081971,4.772,-0.066,4.7724563906,38.11,-7.67,38.8741688014,136.59,43.172,-7.776,43.8667044579,4.772,-0.066,4.7724563906,38.4,-7.71,39.166364396,136.45
2019-04-28 05:00:00,42.5545,-7.9135,43.2840496315,5.1845,-0.1635,5.1870774527,37.37,-7.75,38.1651595044,136.83,42.8445,-7.9635,43.5783032311,5.1845,-0.1635,5.1870774527,37.66,-7.8,38.459271964,136.69
2019-04-28 05:30:00,42.883,-7.751,43.577857795,5.143,-0.131,5.1446681137,37.74,-7.62,38.501584383,136.64,43.183,-7.781,43.8784166761,5.143,-0.131,5.1446681137,38.04,-7.65,38.8015991938,136.49
2019-04-28 06:00:00,42.5945,-7.6085,43.2687034992,4.6145,-0.1085,4.6157753953,37.98,-7.5,38.7134395269,135.99,42.8945,-7.6485,43.5710647391,4.6145,-0.1085,4.6157753953,38.28,-7.54,39.0155097365,135.85
2019-04-28 06:30:00,44.172,-7.1555,44.7478129549,5.062,-0.2655,5.0689579057,39.11,-6.89,39.712267626,135.89,44.482,-7.1955,45.0602213072,5.062,-0.2655,5.0689579057,39.42,-6.93,40.0245087415,135.74
2019-04-28 07:00:00,45.8855,-7.074,46.4275843249,5.9355,-0.404,5.9492332489,39.95,-6.67,40.5029801373,136.89,46.1955,-7.104,46.7385390898,5.9355,-0.404,5.9492332489,40.26,-6.7,40.8136937804,136.74
2019-04-28 07:30:00,48.16,-6.557,48.6043192422,6.36,-0.487,6.3786181105,41.8,-6.07,42.2384291848,136.85,48.49,-6.587,48.935351935,6.36,-0.487,6.3786181105,42.13,-6.1,42.5693187636,136.7
2019-04-28 08:00:00,50.454,-5.9515,50.803803679,6.764,-0.6115,6.7915851058,43.69,-5.34,44.0151303531,136.21,50.794,-5.9815000000000005,51.1449780355,6.764,-0.6115,6.7915851058,44.03,-5.37,44.3562599866,136.07
2019-04-28 08:30:00,53.8195,-4.9605,54.0476191936,7.0395,-0.7205,7.076275892,46.78,-4.24,46.9717574719,135.77,54.1795,-4.9705,54.4070224374,7.0395,-0.7205,7.076275892,47.14,-4.25,47.3311958438,135.62
2019-04-28 09:00:00,56.1275,-4.0205,56.2713130867,7.4275,-0.8205,7.4726820152,48.7,-3.2,48.8050202336,135.38,56.5175,-4.0305,56.6610336695,7.4275,-0.8205,7.4726820152,49.09,-3.21,49.1948391602,135.24
2019-04-28 09:30:00,56.471,-4.106,56.6200766248,12.051,-0.186,12.0524353141,44.42,-3.92,44.5926316783,135.08,56.801,-4.116,56.9499346532,12.051,-0.186,12.0524353141,44.75,-3.93,44.9222372551,134.94
2019-04-28 10:00:00,53.6465,-3.475,53.7589303023,23.4465,0.595,23.4540484192,30.2,-4.07,30.4730192137,134.88,53.8765,-3.495,53.9897423336,23.4465,0.595,23.4540484192,30.43,-4.09,30.703631707,134.73
2019-04-28 10:30:00,54.3555,-3.23,54.4513845577,25.7055,0.43,25.709096255,28.65,-3.66,28.8828340022,134.63,54.5755,-3.24,54.671590431,25.7055,0.43,25.709096255,28.87,-3.67,29.1023332398,134.5
2019-04-28 11:00:00,53.21,-3.2585,53.3096794424,26.05,0.1015,26.0501977392,27.16,-3.36,27.3670458764,134.52,53.41,-3.2785,53.5105285178,26.05,0.1015,26.0501977392,27.36,-3.38,27.5679886825,134.38
2019-04-28 11:30:00,45.3945,-1.0765,45.4072624423,24.7345,0.41350000000000003,24.73795611,20.66,-1.49,20.7136597442,134.01,45.5545,-1.0765,45.5672176296,24.7345,0.41350000000000003,24.73795611,20.82,-1.49,20.8732484295,133.88
2019-04-28 12:00:00,43.808,-1.341,43.8285197674,27.238,-0.271,27.2393481016,16.57,-1.07,16.6045114351,134.12,43.938,-1.331,43.9581551592,27.238,-0.271,27.2393481016,16.7,-1.06,16.7336069035,133.99
2019-04-28 12:30:00,45.517,-1.7815,45.5518499213,22.907,-1.5815000000000001,22.9615285042,22.61,-0.2,22.610884547,133.96,45.697,-1.7615,45.7309380097,22.907,-1.5815000000000001,22.9615285042,22.79,-0.18,22.790710827,133.83
2019-04-28 13:00:00,56.5535,-2.7205,56.6188968676,19.7035,-2.2805,19.8350344719,36.85,-0.44,36.852626772,133.96,56.8635,-2.7205,56.9285407551,19.7035,-2.2805,19.8350344719,37.16,-0.44,37.1626048603,133.83
2019-04-28 13:30:00,59.379,-2.3755,59.426497804,15.959,-3.0655,16.2507529441,43.42,0.6900000000000001,43.4254821505,133.73,59.719,-2.3655,59.7658309676,15.959,-3.0655,16.2507529441,43.76,0.7000000000000001,43.7655983622,133.6
2019-04-28 14:00:00,56.89,-3.08,56.9733139285,14.44,-2.95,14.7382529494,42.45,-0.13,42.4501990572,134.25,57.21,-3.06,57.2917768969,14.44,-2.95,14.7382529494,42.77,-0.11,42.7701414541,134.11
2019-04-28 14:30:00,55.1565,-3.252,55.2522849867,12.6365,-2.462,12.8741048718,42.52,-0.79,42.5273382661,134.18,55.4865,-3.252,55.5817162946,12.6365,-2.462,12.8741048718,42.85,-0.79,42.8572817617,134.04
2019-04-28 15:00:00,55.4465,-3.637,55.5656560408,13.2465,-2.507,13.4816472009,42.2,-1.13,42.2151264359,134.66,55.7665,-3.637,55.8849737519,13.2465,-2.507,13.4816472009,42.52,-1.13,42.5350126367,134.53
2019-04-28 15:30:00,53.4155,-4.171,53.578100761900004,13.6755,-3.011,14.0030504266,39.74,-1.16,39.7569264406,134.66,53.7255,-4.171,53.8871653666,13.6755,-3.011,14.0030504266,40.05,-1.16,40.0667954795,134.53
2019-04-28 16:00:00,53.9855,-4.037,54.1362316684,12.9755,-2.447,13.204219373,41.01,-1.5899999999999999,41.0408113955,134.5,54.2955,-4.037,54.4453734421,12.9755,-2.447,13.204219373,41.32,-1.5899999999999999,41.3505804071,134.37
2019-04-28 16:30:00,57.0925,-3.4965,57.1994673795,11.4025,-1.7865000000000002,11.5416025101,45.69,-1.71,45.7219881457,134.34,57.4625,-3.4965,57.5687798941,11.4025,-1.7865000000000002,11.5416025101,46.06,-1.71,46.0917313626,134.21
2019-04-28 17:00:00,58.82,-3.3795,58.9170045085,8.68,-1.2895,8.7752612639,50.14,-2.09,50.1835401302,134.26,59.21,-3.3895,59.306937286,8.68,-1.2895,8.7752612639,50.53,-2.1,50.5736186168,134.13
2019-04-28 17:30:00,58.4705,-3.3935,58.5688928741,8.5405,-0.3235,8.5466246261,49.93,-3.07,50.0242920989,134.26,58.8405,-3.4035,58.9388518085,8.5405,-0.3235,8.5466246261,50.3,-3.08,50.3942099849,134.13
2019-04-28 18:00:00,46.0295,-1.7650000000000001,46.0633270102,21.3195,1.7650000000000001,21.3924357017,24.71,-3.5300000000000002,24.9608693759,134.33,46.2195,-1.775,46.2535707297,21.3195,1.7650000000000001,21.3924357017,24.9,-3.54,25.1503797188,134.2
2019-04-28 18:30:00,49.585,-1.4835,49.6071869516,14.795,1.7665000000000002,14.9000854779,34.79,-3.25,34.9414739243,134.18,49.865,-1.5035,49.8876611724,14.795,1.7665000000000002,14.9000854779,35.07,-3.27,35.2221208901,134.05
2019-04-28 19:00:00,49.9425,-0.7695000000000001,49.948427768,17.1125,2.4105,17.2814399429,32.83,-3.18,32.9836520113,134.01,50.2025,-0.7795000000000001,50.2085513284,17.1125,2.4105,17.2814399429,33.09,-3.19,33.2434083692,133.87
2019-04-28 19:30:00,50.783,-0.545,50.7859243689,16.363,2.5949999999999998,16.5674920854,34.42,-3.14,34.5629281167,134.09,51.053,-0.5650000000000001,51.0561263121,16.363,2.5949999999999998,16.5674920854,34.69,-3.16,34.8336288664,133.95
2019-04-28 20:00:00,51.13,-0.5715,51.1331938397,15.84,2.7685,16.0801179178,35.29,-3.34,35.4477037338,133.5,51.4,-0.5815,51.4032892163,15.84,2.7685,16.0801179178,35.56,-3.35,35.7174481171,133.37
2019-04-28 20:30:00,52.8025,0.10300000000000001,52.8026004592,15.4725,2.813,15.7261319227,37.33,-2.71,37.4282380029,133.28,53.1025,0.093,53.1025814368,15.4725,2.813,15.7261319227,37.63,-2.7199999999999998,37.7281764733,133.15
2019-04-28 21:00:00,55.232,0.1395,55.232176168,11.342,2.4095,11.5951133781,43.89,-2.27,43.9486632334,132.99,55.592,0.1295,55.5921508331,11.342,2.4095,11.5951133781,44.25,-2.2800000000000002,44.3087000486,132.86
2019-04-28 21:30:00,56.9775,-0.42,56.9790479584,6.0375,1.47,6.2138801284,50.94,-1.8900000000000001,50.9750497793,133.28,57.3875,-0.43,57.3891109554,6.0375,1.47,6.2138801284,51.35,-1.9,51.3851389022,133.15
2019-04-28 22:00:00,55.18,-0.9735,55.1885867028,1.51,0.3765,1.5562301404,53.67,-1.35,53.6869760743,133.0,55.59,-0.9735,55.5985233819,1.51,0.3765,1.5562301404,54.08,-1.35,54.0968474128,132.86
2019-04-28 22:30:00,60.784,-1.854,60.8122682688,1.504,0.34600000000000003,1.5432861044,59.28,-2.2,59.3208091651,133.27,61.254,-1.874,61.2826597987,1.504,0.34600000000000003,1.5432861044,59.75,-2.22,59.7912276174,133.13
2019-04-28 23:00:00,57.8655,-2.7105,57.9289469998,1.4855,0.3795,1.533209216,56.38,-3.09,56.4646128119,134.06,58.2855,-2.7305,58.3494227949,1.4855,0.3795,1.533209216,56.8,-3.11,56.8850780082,133.92
2019-04-28 23:30:00,54.84,-3.392,54.9448019743,1.52,0.28800000000000003,1.5470436322,53.32,-3.68,53.4468408795,134.96,55.26,-3.412,55.3652358796,1.52,0.28800000000000003,1.5470436322,53.74,-3.7,53.8672219443,134.83
2019-04-29 00:00:00,51.9515,-4.0865,52.1119740031,1.5415,0.2735,1.5655748146000001,50.41,-4.36,50.5981985845,135.76,52.3315,-4.1065,52.4923731079,1.5415,0.2735,1.5655748146000001,50.79,-4.38,50.9785101783,135.63
2019-04-29 00:30:00,49.248,-4.54,49.4568206014,1.588,0.29,1.61426268,47.66,-4.83,47.9041177771,135.47,49.628,-4.55,49.8361403401,1.588,0.29,1.61426268,48.04,-4.84,48.2831979057,135.33
2019-04-29 01:00:00,48.2435,-4.7375,48.4755525858,1.5434999999999999,0.2525,1.5640167838,46.7,-4.99,46.9658397136,135.79,48.6135,-4.7675,48.8467136919,1.5434999999999999,0.2525,1.5640167838,47.07,-5.02,47.3369337833,135.65
2019-04-29 01:30:00,48.5785,-4.7065,48.8059607476,1.5585,0.28350000000000003,1.5840752823000002,47.02,-4.99,47.284040648,135.5,48.9385,-4.7265,49.1662138516,1.5585,0.28350000000000003,1.5840752823000002,47.38,-5.01,47.6441444461,135.36
2019-04-29 02:00:00,50.139,-4.349,50.3272602274,1.609,0.271,1.6316623424999999,48.53,-4.62,48.7494133298,135.31,50.519,-4.369,50.7075686856,1.609,0.271,1.6316623424999999,48.91,-4.64,49.1296010568,135.17
2019-04-29 02:30:00,49.745,-4.598,49.9570478411,1.635,0.302,1.6626572106,48.11,-4.9,48.3588885315,135.21,50.125,-4.628,50.3381963225,1.635,0.302,1.6626572106,48.49,-4.93,48.7399733279,135.07
2019-04-29 03:00:00,48.902,-4.8015,49.1371550484,1.472,0.2985,1.5019608018000001,47.43,-5.1,47.7034055388,135.51,49.272,-4.8215,49.5073413369,1.472,0.2985,1.5019608018000001,47.8,-5.12,48.0734271714,135.37
2019-04-29 03:30:00,48.215,-4.936,48.4670023934,1.4849999999999999,0.28400000000000003,1.5119130266,46.73,-5.22,47.0206475923,135.51,48.575,-4.966,48.8281863374,1.4849999999999999,0.28400000000000003,1.5119130266,47.09,-5.25,47.3817538721,135.37
2019-04-29 04:00:00,47.8115,-4.965,48.0686046942,1.4815,0.265,1.5050140365,46.33,-5.23,46.6242619245,135.76,48.1715,-4.985,48.4287480455,1.4815,0.265,1.5050140365,46.69,-5.25,46.9842377825,135.63
2019-04-29 04:30:00,47.6215,-4.882,47.8710892528,1.4715,0.338,1.5098199396,46.15,-5.22,46.4442773655,135.58,47.9815,-4.912,48.2322722485,1.4715,0.338,1.5098199396,46.51,-5.25,46.8053693501,135.44
2019-04-29 05:00:00,48.3255,-4.8025,48.5635455512,1.4655,0.2175,1.4815520578,46.86,-5.02,47.1281232387,135.96,48.6955,-4.8325,48.934699105,1.4655,0.2175,1.4815520578,47.23,-5.05,47.4992147304,135.82
2019-04-29 05:30:00,49.923,-4.197,50.0991091538,1.463,0.163,1.4720523089,48.46,-4.36,48.6557416961,136.65,50.303,-4.207,50.4786158487,1.463,0.163,1.4720523089,48.84,-4.37,49.0351149688,136.51
2019-04-29 06:00:00,51.89,-3.7945,52.0285530286,1.47,0.0955,1.4730988595,50.42,-3.89,50.5698378483,136.68,52.29,-3.8045,52.4282206474,1.47,0.0955,1.4730988595,50.82,-3.9,50.9694261298,136.51
2019-04-29 06:30:00,56.9935,-2.077,57.031333241,1.6235,0.053,1.6243648759,55.37,-2.13,55.4109537907,135.64,57.4235,-2.067,57.4606895299,1.6235,0.053,1.6243648759,55.8,-2.12,55.8402578791,135.5
2019-04-29 07:00:00,62.362,0.2255,62.3624077009,2.372,-0.0645,2.3728767878,59.99,0.29,59.9907009461,135.24,62.832,0.23550000000000001,62.8324413361,2.372,-0.0645,2.3728767878,60.46,0.30000000000000004,60.4607442892,135.09
2019-04-29 07:30:00,60.063,3.5215,60.1661443941,3.553,-0.3685,3.5720584052,56.51,3.89,56.6437304562,134.4,60.493,3.5815,60.5989289612,3.553,-0.3685,3.5720584052,56.94,3.95,57.076843816,134.26
2019-04-29 08:00:00,63.827,5.335,64.0495757519,4.857,-0.595,4.8933091053,58.97,5.93,59.2674092567,134.72,64.297,5.395,64.5229434697,4.857,-0.595,4.8933091053,59.44,5.99,59.7410553974,134.58
2019-04-29 08:30:00,64.9465,6.6065000000000005,65.2816490639,6.0865,-0.8035,6.1393073306,58.86,7.41,59.3245960795,134.34,65.4165,6.6665,65.7553092495,6.0865,-0.8035,6.1393073306,59.33,7.47,59.7984096779,134.2
2019-04-29 09:00:00,63.635,7.2455,64.0461590983,8.165,-1.2445,8.2592981088,55.47,8.49,56.1159602965,133.33,64.055,7.3255,64.4725210865,8.165,-1.2445,8.2592981088,55.89,8.57,56.5432312483,133.19
