Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-04-29 09:30:00,71.056,6.7835,71.3790656163,9.026,-1.4765000000000001,9.1459678684,62.03,8.26,62.5775399005,132.47,71.546,6.8535,71.873504007,9.026,-1.4765000000000001,9.1459678684,62.52,8.33,63.0724924194,132.33
2019-04-29 10:00:00,72.7585,6.5155,73.0496479287,10.0685,-1.6545,10.203531864,62.69,8.17,63.2201312874,132.55,73.2385,6.5755,73.5330883514,10.0685,-1.6545,10.203531864,63.17,8.23,63.7038601656,132.42
2019-04-29 10:30:00,70.42,6.0535,70.6797089853,11.36,-1.8465,11.509090418,59.06,7.9,59.5860184943,132.79,70.87,6.1335,71.1349191484,11.36,-1.8465,11.509090418,59.51,7.98,60.0426556708,132.66
2019-04-29 11:00:00,69.3285,5.8185,69.5722347959,11.8085,-1.9615,11.9703030246,57.52,7.78,58.0437662458,132.73,69.7785,5.8785,70.0256797504,11.8085,-1.9615,11.9703030246,57.97,7.84,58.4977478199,132.6
2019-04-29 11:30:00,69.4655,5.9235,69.7175985136,12.6955,-2.4165,12.9234357854,56.77,8.34,57.3793386159,132.94,69.9055,6.0035,70.1628173786,12.6955,-2.4165,12.9234357854,57.21,8.42,57.8262959215,132.8
2019-04-29 12:00:00,68.2295,5.817,68.4770192054,14.8595,-3.143,15.1882582691,53.37,8.96,54.116896622,132.8,68.6395,5.8870000000000005,68.8914924301,14.8595,-3.143,15.1882582691,53.78,9.03,54.5328277279,132.67
2019-04-29 12:30:00,67.1715,5.452,67.3923936083,16.0915,-3.258,16.4180064639,51.08,8.71,51.8172799363,132.98,67.5615,5.532,67.7876043702,16.0915,-3.258,16.4180064639,51.47,8.79,52.2151797852,132.85
2019-04-29 13:00:00,66.5605,5.318,66.7726087872,14.7105,-3.392,15.0965053655,51.85,8.71,52.5764833362,133.15,66.9805,5.388,67.196859482,14.7105,-3.392,15.0965053655,52.27,8.78,53.0022763662,133.02
2019-04-29 13:30:00,66.0925,4.9145,66.2749641003,12.8525,-3.0455,13.2083998463,53.24,7.96,53.8317675727,133.47,66.4925,4.9845,66.6790656541,12.8525,-3.0455,13.2083998463,53.64,8.03,54.2377221129,133.34
2019-04-29 14:00:00,65.0535,4.3095,65.1960861747,12.5435,-3.0205,12.9020468337,52.51,7.33,53.0191380541,133.34,65.4635,4.3895,65.6104987216,12.5435,-3.0205,12.9020468337,52.92,7.41,53.4362657752,133.21
2019-04-29 14:30:00,67.484,5.075,67.6745585948,11.264,-2.645,11.5703811951,56.22,7.72,56.7475708731,133.27,67.914,5.145,68.1086075397,11.264,-2.645,11.5703811951,56.65,7.79,57.1830971529,133.15
2019-04-29 15:00:00,67.6715,5.0935,67.8629181107,10.9515,-2.5665,11.2482120579,56.72,7.66,57.2349019393,133.46,68.1215,5.1635,68.3169122143,10.9515,-2.5665,11.2482120579,57.17,7.73,57.6902227418,133.33
2019-04-29 15:30:00,67.0505,4.583,67.2069448737,12.1005,-2.887,12.4401314,54.95,7.47,55.4554181302,133.82,67.4805,4.643,67.640042351,12.1005,-2.887,12.4401314,55.38,7.53,55.8895813189,133.69
2019-04-29 16:00:00,69.0455,4.818,69.2133960607,9.9955,-2.232,10.241671946,59.05,7.05,59.4693618597,133.53,69.5055,4.888,69.677163219,9.9955,-2.232,10.241671946,59.51,7.12,59.9344183254,133.4
2019-04-29 16:30:00,70.5415,4.841,70.7074147685,9.3415,-2.039,9.561440438,61.2,6.88,61.5855047881,133.39,71.0215,4.911,71.1910906171,9.3415,-2.039,9.561440438,61.68,6.95,62.070322216,133.26
2019-04-29 17:00:00,70.4645,4.0385,70.5801334832,8.6945,-1.9415,8.9086335933,61.77,5.98,62.0587890633,133.39,70.9445,4.0885,71.0622115649,8.6945,-1.9415,8.9086335933,62.25,6.03,62.5413735059,133.26
2019-04-29 17:30:00,70.6555,3.132,70.7248832042,7.8055,-1.798,8.0099085045,62.85,4.93,63.0430598877,133.77,71.1555,3.172,71.2261662892,7.8055,-1.798,8.0099085045,63.35,4.97,63.5446567384,133.63
2019-04-29 18:00:00,72.291,3.6029999999999998,72.3807314829,5.7010000000000005,-1.337,5.8556784406,66.59,4.94,66.7729863043,133.77,72.801,3.643,72.8920918207,5.7010000000000005,-1.337,5.8556784406,67.1,4.98,67.2845480032,133.63
2019-04-29 18:30:00,73.596,3.803,73.6941926138,5.076,-1.177,5.2106722215,68.52,4.98,68.7007336205,133.7,74.116,3.8529999999999998,74.2160836005,5.076,-1.177,5.2106722215,69.04,5.03,69.2229911229,133.57
2019-04-29 19:00:00,65.805,5.3385,66.0211905925,3.965,-0.8015,4.0451980483,61.84,6.14,62.1440680999,133.51,66.275,5.3985,66.4945067449,3.965,-0.8015,4.0451980483,62.31,6.2,62.6176979775,133.38
2019-04-29 19:30:00,74.6845,4.355,74.8113665511,3.7745,-0.6950000000000001,3.8379519604,70.91,5.05,71.0895955819,133.41,75.2445,4.385,75.3721633314,3.7745,-0.6950000000000001,3.8379519604,71.47,5.08,71.6503126302,133.29
2019-04-29 20:00:00,75.2695,3.9425,75.3726803059,2.9195,-0.6175,2.9840888894,72.35,4.5600000000000005,72.4935590242,133.5,75.8195,3.9925,75.9245456786,2.9195,-0.6175,2.9840888894,72.9,4.61,73.0456165694,133.37
2019-04-29 20:30:00,74.4335,3.624,74.521669991,2.2635,-0.506,2.3193680713,72.17,4.13,72.2880750885,133.24,74.9835,3.644,75.0719921692,2.2635,-0.506,2.3193680713,72.72,4.15,72.8383202717,133.11
2019-04-29 21:00:00,75.063,4.017,75.1704081271,2.013,-0.363,2.0454676727,73.05,4.38,73.1811922559,132.43,75.623,4.057,75.7317461703,2.013,-0.363,2.0454676727,73.61,4.42,73.7425826779,132.3
2019-04-29 21:30:00,74.227,2.974,74.2865546718,2.037,-0.28600000000000003,2.0569795818,72.19,3.26,72.2635710438,132.43,74.787,3.004,74.8473071326,2.037,-0.28600000000000003,2.0569795818,72.75,3.29,72.8243544427,132.3
2019-04-29 22:00:00,69.9285,1.3145,69.9408537444,2.0285,-0.3655,2.0611653257,67.9,1.6800000000000002,67.9207803253,132.94,70.4385,1.3345,70.4511403208,2.0285,-0.3655,2.0611653257,68.41,1.7000000000000002,68.4311193829,132.8
2019-04-29 22:30:00,66.024,0.40700000000000003,66.0252544486,2.064,-0.423,2.1068993806,63.96,0.8300000000000001,63.9653851704,133.19,66.524,0.417,66.5253069516,2.064,-0.423,2.1068993806,64.46,0.84,64.4654729293,133.05
2019-04-29 23:00:00,61.6305,-0.125,61.6306267634,2.0705,-0.505,2.1311957324,59.56,0.38,59.5612122106,133.56,62.0905,-0.125,62.0906258243,2.0705,-0.505,2.1311957324,60.02,0.38,60.0212029203,133.43
2019-04-29 23:30:00,57.1925,-1.293,57.207114114,1.9925000000000002,-0.423,2.0369058029,55.2,-0.87,55.2068555525,133.82,57.6225,-1.283,57.6367816177,1.9925000000000002,-0.423,2.0369058029,55.63,-0.86,55.6366470952,133.69
2019-04-30 00:00:00,54.8115,-1.584,54.8343832668,2.0615,-0.424,2.1046515745,52.75,-1.16,52.7627529608,133.88,55.2215,-1.584,55.2442134368,2.0615,-0.424,2.1046515745,53.16,-1.16,53.1726546262,133.75
2019-04-30 00:30:00,50.24,-1.6400000000000001,50.2667603889,0.0,0.0,0.0,50.24,-1.6400000000000001,50.2667603889,134.18,50.64,-1.6400000000000001,50.6665491227,0.0,0.0,0.0,50.64,-1.6400000000000001,50.6665491227,134.04
2019-04-30 01:00:00,48.96,-2.13,49.0063108181,0.0,0.0,0.0,48.96,-2.13,49.0063108181,134.82,49.33,-2.13,49.3759637881,0.0,0.0,0.0,49.33,-2.13,49.3759637881,134.68
2019-04-30 01:30:00,48.83,-2.43,48.8904264657,0.0,0.0,0.0,48.83,-2.43,48.8904264657,134.45,49.22,-2.44,49.2804423681,0.0,0.0,0.0,49.22,-2.44,49.2804423681,134.32
2019-04-30 02:00:00,49.92,-2.42,49.9786234304,0.0,0.0,0.0,49.92,-2.42,49.9786234304,134.4,50.31,-2.42,50.3681695121,0.0,0.0,0.0,50.31,-2.42,50.3681695121,134.26
2019-04-30 02:30:00,49.81,-2.65,49.8804430614,0.0,0.0,0.0,49.81,-2.65,49.8804430614,134.78,50.2,-2.66,50.2704247048,0.0,0.0,0.0,50.2,-2.66,50.2704247048,134.64
2019-04-30 03:00:00,49.11,-2.66,49.1819855232,0.0,0.0,0.0,49.11,-2.66,49.1819855232,134.98,49.5,-2.66,49.5714191848,0.0,0.0,0.0,49.5,-2.66,49.5714191848,134.84
2019-04-30 03:30:00,48.25,-3.07,48.3475687083,0.0,0.0,0.0,48.25,-3.07,48.3475687083,134.79,48.63,-3.08,48.727438882,0.0,0.0,0.0,48.63,-3.08,48.727438882,134.65
2019-04-30 04:00:00,47.73,-3.24,47.839842182,0.0,0.0,0.0,47.73,-3.24,47.839842182,135.03,48.1,-3.25,48.2096722661,0.0,0.0,0.0,48.1,-3.25,48.2096722661,134.9
2019-04-30 04:30:00,47.82,-3.44,47.9435709976,0.0,0.0,0.0,47.82,-3.44,47.9435709976,134.99,48.2,-3.45,48.3233121795,0.0,0.0,0.0,48.2,-3.45,48.3233121795,134.86
2019-04-30 05:00:00,48.34,-3.38,48.4580230715,0.0,0.0,0.0,48.34,-3.38,48.4580230715,134.93,48.71,-3.38,48.8271287298,0.0,0.0,0.0,48.71,-3.38,48.8271287298,134.8
2019-04-30 05:30:00,50.12,-2.84,50.2003984048,0.0,0.0,0.0,50.12,-2.84,50.2003984048,134.57,50.53,-2.85,50.6103092265,0.0,0.0,0.0,50.53,-2.85,50.6103092265,134.43
2019-04-30 06:00:00,51.66,-2.32,51.712068224,0.0,0.0,0.0,51.66,-2.32,51.712068224,135.5,52.05,-2.32,52.1016784758,0.0,0.0,0.0,52.05,-2.32,52.1016784758,135.36
2019-04-30 06:30:00,56.08,-0.61,56.0833174839,0.0,0.0,0.0,56.08,-0.61,56.0833174839,134.86,56.53,-0.61,56.533291077,0.0,0.0,0.0,56.53,-0.61,56.533291077,134.72
2019-04-30 07:00:00,60.24,1.3900000000000001,60.2560345526,0.0,0.0,0.0,60.24,1.3900000000000001,60.2560345526,134.0,60.71,1.42,60.7266045486,0.0,0.0,0.0,60.71,1.42,60.7266045486,133.86
2019-04-30 07:30:00,65.75,4.57,65.9086291771,0.0,0.0,0.0,65.75,4.57,65.9086291771,132.86,66.26,4.62,66.4208702141,0.0,0.0,0.0,66.26,4.62,66.4208702141,132.73
2019-04-30 08:00:00,54.2,6.68,54.610094305,0.0,0.0,0.0,54.2,6.68,54.610094305,132.86,54.61,6.74,55.0243555164,0.0,0.0,0.0,54.61,6.74,55.0243555164,132.73
2019-04-30 08:30:00,50.26,7.38,50.7989369968,0.0,0.0,0.0,50.26,7.38,50.7989369968,132.86,50.65,7.44,51.193516191,0.0,0.0,0.0,50.65,7.44,51.193516191,132.73
2019-04-30 09:00:00,46.61,7.88,47.2714131373,0.0,0.0,0.0,46.61,7.88,47.2714131373,132.86,46.96,7.95,47.6281859827,0.0,0.0,0.0,46.96,7.95,47.6281859827,132.73
2019-04-30 09:30:00,42.67,8.69,43.545895329,0.0,0.0,0.0,42.67,8.69,43.545895329,132.39,43.01,8.77,43.8950224969,0.0,0.0,0.0,43.01,8.77,43.8950224969,132.26
2019-04-30 10:00:00,52.28,8.7,52.9989471594,0.0,0.0,0.0,52.28,8.7,52.9989471594,132.55,52.69,8.76,53.4132352512,0.0,0.0,0.0,52.69,8.76,53.4132352512,132.42
2019-04-30 10:30:00,49.71,8.25,50.3899454257,0.0,0.0,0.0,49.71,8.25,50.3899454257,132.74,50.09,8.32,50.7762789105,0.0,0.0,0.0,50.09,8.32,50.7762789105,132.61
2019-04-30 11:00:00,46.17,9.05,47.0486067806,0.0,0.0,0.0,46.17,9.05,47.0486067806,132.86,46.52,9.14,47.4093872561,0.0,0.0,0.0,46.52,9.14,47.4093872561,132.74
2019-04-30 11:30:00,44.44,9.43,45.4294893214,0.0,0.0,0.0,44.44,9.43,45.4294893214,132.7,44.78,9.5,45.7766141168,0.0,0.0,0.0,44.78,9.5,45.7766141168,132.57
2019-04-30 12:00:00,46.1,9.32,47.0326737492,0.0,0.0,0.0,46.1,9.32,47.0326737492,132.88,46.46,9.41,47.4033722429,0.0,0.0,0.0,46.46,9.41,47.4033722429,132.75
2019-04-30 12:30:00,51.05,8.54,51.7593865883,0.0,0.0,0.0,51.05,8.54,51.7593865883,132.59,51.44,8.61,52.1555912631,0.0,0.0,0.0,51.44,8.61,52.1555912631,132.46
2019-04-30 13:00:00,47.67,9.41,48.5898857788,0.0,0.0,0.0,47.67,9.41,48.5898857788,132.63,48.04,9.49,48.968374488,0.0,0.0,0.0,48.04,9.49,48.968374488,132.5
2019-04-30 13:30:00,45.43,9.1,46.3324389602,0.0,0.0,0.0,45.43,9.1,46.3324389602,132.82,45.78,9.17,46.6893703106,0.0,0.0,0.0,45.78,9.17,46.6893703106,132.69
2019-04-30 14:00:00,42.56,8.27,43.356043408,0.0,0.0,0.0,42.56,8.27,43.356043408,133.11,42.88,8.34,43.6835209204,0.0,0.0,0.0,42.88,8.34,43.6835209204,132.98
2019-04-30 14:30:00,41.74,8.2,42.5378372746,0.0,0.0,0.0,41.74,8.2,42.5378372746,132.96,42.07,8.28,42.8770719616,0.0,0.0,0.0,42.07,8.28,42.8770719616,132.83
2019-04-30 15:00:00,41.8,8.22,42.6005680713,0.0,0.0,0.0,41.8,8.22,42.6005680713,132.86,42.12,8.29,42.9280619176,0.0,0.0,0.0,42.12,8.29,42.9280619176,132.73
2019-04-30 15:30:00,42.58,8.27,43.3756763636,0.0,0.0,0.0,42.58,8.27,43.3756763636,133.24,42.91,8.34,43.7129694713,0.0,0.0,0.0,42.91,8.34,43.7129694713,133.11
2019-04-30 16:00:00,45.4,8.25,46.1434990004,0.0,0.0,0.0,45.4,8.25,46.1434990004,133.07,45.75,8.32,46.5003752673,0.0,0.0,0.0,45.75,8.32,46.5003752673,132.94
2019-04-30 16:30:00,51.76,6.82,52.207374958,0.0,0.0,0.0,51.76,6.82,52.207374958,133.38,52.17,6.88,52.6216998965,0.0,0.0,0.0,52.17,6.88,52.6216998965,133.25
2019-04-30 17:00:00,60.97,5.55,61.2220826173,0.0,0.0,0.0,60.97,5.55,61.2220826173,133.38,61.45,5.6,61.7046392097,0.0,0.0,0.0,61.45,5.6,61.7046392097,133.25
2019-04-30 17:30:00,63.29,4.92,63.4809459602,0.0,0.0,0.0,63.29,4.92,63.4809459602,133.57,63.77,4.96,63.9626023548,0.0,0.0,0.0,63.77,4.96,63.9626023548,133.44
2019-04-30 18:00:00,56.56,5.03,56.7832237549,0.0,0.0,0.0,56.56,5.03,56.7832237549,133.68,57.0,5.08,57.2259241952,0.0,0.0,0.0,57.0,5.08,57.2259241952,133.55
2019-04-30 18:30:00,60.38,5.24,60.6069467966,0.0,0.0,0.0,60.38,5.24,60.6069467966,133.37,60.86,5.28,61.0886077759,0.0,0.0,0.0,60.86,5.28,61.0886077759,133.24
2019-04-30 19:00:00,63.16,5.25,63.3778202528,0.0,0.0,0.0,63.16,5.25,63.3778202528,133.21,63.64,5.3,63.8603131843,0.0,0.0,0.0,63.64,5.3,63.8603131843,133.09
2019-04-30 19:30:00,64.19,5.38,64.4150642319,0.0,0.0,0.0,64.19,5.38,64.4150642319,133.15,64.69,5.43,64.9174937902,0.0,0.0,0.0,64.69,5.43,64.9174937902,133.02
2019-04-30 20:00:00,65.27,4.76,65.4433380872,0.0,0.0,0.0,65.27,4.76,65.4433380872,132.96,65.78,4.8,65.9548967098,0.0,0.0,0.0,65.78,4.8,65.9548967098,132.83
2019-04-30 20:30:00,64.37,4.26,64.5108091718,0.0,0.0,0.0,64.37,4.26,64.5108091718,132.65,64.87,4.3,65.0123595942,0.0,0.0,0.0,64.87,4.3,65.0123595942,132.53
2019-04-30 21:00:00,71.36,3.59,71.4502463257,0.0,0.0,0.0,71.36,3.59,71.4502463257,132.21,71.92,3.62,72.0110463748,0.0,0.0,0.0,71.92,3.62,72.0110463748,132.08
2019-04-30 21:30:00,55.94,2.26,55.9856338716,0.0,0.0,0.0,55.94,2.26,55.9856338716,132.63,56.35,2.2800000000000002,56.3961071352,0.0,0.0,0.0,56.35,2.2800000000000002,56.3961071352,132.5
2019-04-30 22:00:00,58.87,0.16,58.8702174278,0.0,0.0,0.0,58.87,0.16,58.8702174278,133.07,59.34,0.16,59.3402157057,0.0,0.0,0.0,59.34,0.16,59.3402157057,132.94
2019-04-30 22:30:00,60.16,-0.09,60.1600673204,0.0,0.0,0.0,60.16,-0.09,60.1600673204,133.32,60.62,-0.08,60.6200527878,0.0,0.0,0.0,60.62,-0.08,60.6200527878,133.19
2019-04-30 23:00:00,58.22,-0.59,58.2229894458,0.0,0.0,0.0,58.22,-0.59,58.2229894458,133.78,58.67,-0.6000000000000001,58.673067927299996,0.0,0.0,0.0,58.67,-0.6000000000000001,58.673067927299996,133.65
2019-04-30 23:30:00,55.27,-1.15,55.2819627003,0.0,0.0,0.0,55.27,-1.15,55.2819627003,133.96,55.7,-1.1400000000000001,55.7116648468,0.0,0.0,0.0,55.7,-1.1400000000000001,55.7116648468,133.83
2019-05-01 00:00:00,52.19,-1.97,52.22716726,0.0,0.0,0.0,52.19,-1.97,52.22716726,134.83,52.59,-1.98,52.6272600465,0.0,0.0,0.0,52.59,-1.98,52.6272600465,134.7
2019-05-01 00:30:00,51.6395,-2.998,51.7264532348,2.3895,0.032,2.3897142612,49.25,-3.03,49.3431190745,135.32,52.0295,-3.008,52.1163787523,2.3895,0.032,2.3897142612,49.64,-3.04,49.7329991052,135.19
2019-05-01 01:00:00,50.5725,-3.116,50.6684044771,2.3025,0.054,2.3031331377,48.27,-3.17,48.3739785422,135.32,50.9425,-3.116,51.0377092183,2.3025,0.054,2.3031331377,48.64,-3.17,48.7431892678,135.19
2019-05-01 01:30:00,50.4005,-3.35,50.5117105259,2.3905,0.08,2.3918382575,48.01,-3.43,48.1323695656,134.98,50.7805,-3.37,50.8922005837,2.3905,0.08,2.3918382575,48.39,-3.45,48.512829231,134.85
2019-05-01 02:00:00,51.559,-3.1995,51.6581772931,2.399,0.1405,2.4031107444,49.16,-3.34,49.2733315293,134.98,51.939,-3.2095000000000002,52.0380688655,2.399,0.1405,2.4031107444,49.54,-3.35,49.6531378666,134.85
2019-05-01 02:30:00,50.82,-3.5895,50.9466084274,2.39,0.1105,2.392553082,48.43,-3.7,48.571132373,134.98,51.2,-3.6095,51.3270736576,2.39,0.1105,2.392553082,48.81,-3.7199999999999998,48.9515525801,134.85
2019-05-01 03:00:00,49.743,-3.7485,49.8840385419,2.393,0.1315,2.3966103667,47.35,-3.88,47.5087034132,135.07,50.113,-3.7585,50.2537470369,2.393,0.1315,2.3966103667,47.72,-3.89,47.8782883988,134.93
2019-05-01 03:30:00,49.7545,-3.681,49.890480367,2.3945,0.11900000000000001,2.3974551612,47.36,-3.8,47.5122047478,135.43,50.1245,-3.691,50.260212706,2.3945,0.11900000000000001,2.3974551612,47.73,-3.81,47.8818232736,135.3
2019-05-01 04:00:00,49.4205,-3.6715,49.5566921061,2.3905,0.0785,2.3917885567,47.03,-3.75,47.1792687523,135.38,49.7905,-3.6915,49.9271575648,2.3905,0.0785,2.3917885567,47.4,-3.77,47.5496887477,135.25
2019-05-01 04:30:00,49.2065,-3.7925,49.3524335621,2.3665,0.0675,2.3674624601,46.84,-3.86,46.9987787075,135.51,49.5665,-3.8125,49.7129065586,2.3665,0.0675,2.3674624601,47.2,-3.88,47.3592060744,135.37
2019-05-01 05:00:00,49.3085,-3.7495000000000003,49.4508536074,2.3485,-0.0495,2.3490216048,46.96,-3.7,47.1055368295,135.38,49.6785,-3.7595,49.820550002,2.3485,-0.0495,2.3490216048,47.33,-3.71,47.4751829907,135.24
2019-05-01 05:30:00,51.131,-3.3085,51.2379286589,2.331,-0.0985,2.3330802065,48.8,-3.21,48.9054608403,135.23,51.511,-3.3085,51.6171414672,2.331,-0.0985,2.3330802065,49.18,-3.21,49.284647711,135.09
2019-05-01 06:00:00,52.839,-2.9715,52.922487973,2.359,-0.1615,2.3645217804,50.48,-2.81,50.5581496892,135.28,53.239,-2.9815,53.322419893,2.359,-0.1615,2.3645217804,50.88,-2.8200000000000003,50.9580886612,135.14
2019-05-01 06:30:00,57.775,-1.162,57.7866841842,2.6550000000000002,-0.152,2.6593474764,55.12,-1.01,55.1292526704,134.51,58.215,-1.162,58.2265958905,2.6550000000000002,-0.152,2.6593474764,55.56,-1.01,55.5691794073,134.37
2019-05-01 07:00:00,63.0665,0.31,63.0672618896,3.1565,-0.2,3.1628297852,59.91,0.51,59.9121707168,134.26,63.5265,0.33,63.5273571168,3.1565,-0.2,3.1628297852,60.37,0.53,60.3723264418,134.12
2019-05-01 07:30:00,69.8005,3.055,69.8673230148,3.6405000000000003,-0.365,3.6587518705,66.16,3.42,66.2483358282,132.94,70.3305,3.095,70.3985671392,3.6405000000000003,-0.365,3.6587518705,66.69,3.46,66.7796952673,132.8
2019-05-01 08:00:00,72.474,4.973,72.6444175763,4.524,-0.527,4.5545916392,67.95,5.5,68.1722267496,132.35,72.984,5.013,73.1559596,4.524,-0.527,4.5545916392,68.46,5.54,68.6837913921,132.22
2019-05-01 08:30:00,73.2135,5.7565,73.4394572046,5.9335,-0.7535000000000001,5.9811524391,67.28,6.51,67.5942194274,132.31,73.7435,5.8065,73.9717461907,5.9335,-0.7535000000000001,5.9811524391,67.81,6.5600000000000005,68.1265711745,132.18
2019-05-01 09:00:00,73.635,6.226,73.8977421915,7.465,-1.044,7.5376495673,66.17,7.27,66.5681740774,132.54,74.145,6.286,74.4109858892,7.465,-1.044,7.5376495673,66.68,7.33,67.0816763356,132.42
2019-05-01 09:30:00,72.924,6.316,73.1970056218,8.914,-1.334,9.013265335,64.01,7.65,64.4655148122,132.44,73.414,6.376,73.6903573882,8.914,-1.334,9.013265335,64.5,7.71,64.9591725625,132.31
2019-05-01 10:00:00,64.6325,7.1235,65.0238749115,7.6825,-1.2065000000000001,7.7766604979,56.95,8.33,57.555984919,132.47,65.0725,7.1935,65.4688987115,7.6825,-1.2065000000000001,7.7766604979,57.39,8.4,58.0014836017,132.35
2019-05-01 10:30:00,70.572,6.0915,70.8344094085,6.042,-0.9785,6.1207210564,64.53,7.07,64.916144371,132.36,71.072,6.1515,71.3377188887,6.042,-0.9785,6.1207210564,65.03,7.13,65.4197049825,132.23
2019-05-01 11:00:00,74.305,6.5805,74.5958176123,6.075,-0.8795000000000001,6.1383340777,68.23,7.46,68.6366119502,132.23,74.825,6.6305,75.1182012248,6.075,-0.8795000000000001,6.1383340777,68.75,7.51,69.1589661577,132.1
2019-05-01 11:30:00,75.0775,6.693,75.3752429863,8.0075,-0.997,8.0693286741,67.07,7.69,67.5094141583,132.4,75.6075,6.753,75.9084782172,8.0075,-0.997,8.0693286741,67.6,7.75,68.0427990312,132.27
2019-05-01 12:00:00,75.517,6.9325,75.8345359665,9.147,-1.3075,9.2399764745,66.37,8.24,66.8795521815,132.6,76.017,7.0025,76.3388452575,9.147,-1.3075,9.2399764745,66.87,8.31,67.3843676234,132.48
2019-05-01 12:30:00,75.053,6.4045,75.3257620556,11.683,-1.8955000000000002,11.8357682155,63.37,8.3,63.91124236,132.07,75.533,6.4645,75.8091277436,11.683,-1.8955000000000002,11.8357682155,63.85,8.36,64.394969524,131.95
2019-05-01 13:00:00,73.018,6.1865,73.2796090754,14.308,-2.3735,14.5035294411,58.71,8.56,59.3307483519,132.2,73.458,6.2565,73.7239551045,14.308,-2.3735,14.5035294411,59.15,8.63,59.7762444454,132.08
2019-05-01 13:30:00,72.049,5.7055,72.2745538295,13.239,-2.2845,13.4346589555,58.81,7.99,59.3502839083,132.55,72.519,5.7655,72.7478271239,13.239,-2.2845,13.4346589555,59.28,8.05,59.8240829432,132.43
2019-05-01 14:00:00,71.689,5.4375,71.894917256,10.479,-2.2525,10.7183579549,61.21,7.69,61.6911679254,132.72,72.159,5.4975,72.3681130558,10.479,-2.2525,10.7183579549,61.68,7.75,62.1649812998,132.6
2019-05-01 14:30:00,72.1835,6.114,72.4419675896,9.0235,-2.026,9.2481472874,63.16,8.14,63.6823774682,132.69,72.6635,6.184,72.9261687479,9.0235,-2.026,9.2481472874,63.64,8.21,64.1673881345,132.56
2019-05-01 15:00:00,71.7355,5.7525,71.9657780928,8.8455,-1.9475,9.0573520689,62.89,7.7,63.3596251567,132.85,72.2255,5.8125,72.4590091466,8.8455,-1.9475,9.0573520689,63.38,7.76,63.8532849586,132.73
2019-05-01 15:30:00,71.263,5.383,71.4660189041,7.533,-1.897,7.7681849875,63.73,7.28,64.1444565025,132.91,71.743,5.443,71.9491785777,7.533,-1.897,7.7681849875,64.21,7.34,64.6281649128,132.79
2019-05-01 16:00:00,72.7695,5.64,72.9877368484,6.7395,-1.4100000000000001,6.8854164907,66.03,7.05,66.4052964755,133.12,73.2695,5.7,73.4908812728,6.7395,-1.4100000000000001,6.8854164907,66.53,7.11,66.90884097040001,133.0
2019-05-01 16:30:00,64.98,6.4505,65.2993824645,7.57,-1.2195,7.6675993799,57.41,7.67,57.9200915055,133.21,65.41,6.5005,65.7322188904,7.57,-1.2195,7.6675993799,57.84,7.72,58.3529262334,133.08
2019-05-01 17:00:00,65.153,6.097,65.4376559635,15.663,-0.403,15.6681836216,49.49,6.5,49.9150287989,133.47,65.523,6.157,65.8116416601,15.663,-0.403,15.6681836216,49.86,6.5600000000000005,50.2896927809,133.34
2019-05-01 17:30:00,62.5305,4.781,62.7130081502,14.3405,-0.069,14.3406659974,48.19,4.85,48.4334450561,133.72,62.9105,4.801,63.0934276391,14.3405,-0.069,14.3406659974,48.57,4.87,48.8135411541,133.59
2019-05-01 18:00:00,62.7595,4.688,62.9343482071,13.4795,0.048,13.4795854628,49.28,4.64,49.4979595539,133.72,63.1395,4.728,63.3162731393,13.4795,0.048,13.4795854628,49.66,4.68,49.8800360866,133.59
2019-05-01 18:30:00,65.535,4.4275,65.6843891747,6.355,-0.9725,6.4289797985,59.18,5.4,59.4258563253,133.61,65.995,4.4675,66.1460398002,6.355,-0.9725,6.4289797985,59.64,5.44,59.8875880296,133.49
2019-05-01 19:00:00,65.491,3.9945,65.6127054102,5.251,-1.2755,5.4036932972,60.24,5.27,60.4700793782,133.53,65.951,4.0245,66.0736785812,5.251,-1.2755,5.4036932972,60.7,5.3,60.9309445192,133.4
2019-05-01 19:30:00,74.8185,3.462,74.8985539663,4.0785,-1.058,4.2134933547,70.74,4.52,70.8842577728,132.68,75.3785,3.502,75.4598056335,4.0785,-1.058,4.2134933547,71.3,4.5600000000000005,71.445668868,132.56
2019-05-01 20:00:00,75.742,3.221,75.8104570953,3.7720000000000002,-0.809,3.8577798019,71.97,4.03,72.0827427336,132.77,76.282,3.251,76.3512444234,3.7720000000000002,-0.809,3.8577798019,72.51,4.06,72.6235753733,132.64
2019-05-01 20:30:00,75.167,2.958,75.2251796475,2.777,-0.612,2.8436372835,72.39,3.5700000000000003,72.4779759651,132.81,75.727,2.9779999999999998,75.785533006,2.777,-0.612,2.8436372835,72.95,3.59,73.0382817432,132.68
2019-05-01 21:00:00,74.5865,2.8295,74.6401504051,2.5065,-0.6205,2.582162369,72.08,3.45,72.1625172787,132.81,75.1365,2.8595,75.1908928827,2.5065,-0.6205,2.582162369,72.63,3.48,72.7133227132,132.68
2019-05-01 21:30:00,74.9155,2.734,74.965371314,2.2655,-0.456,2.310936228,72.65,3.19,72.7200013751,132.94,75.4655,2.754,75.5157348256,2.2655,-0.456,2.310936228,73.2,3.21,73.2703493918,132.81
2019-05-01 22:00:00,70.9885,1.3635,71.0015933941,2.0985,-0.6465000000000001,2.1958288868,68.89,2.01,68.9193165956,133.27,71.5185,1.3835,71.5318804066,2.0985,-0.6465000000000001,2.1958288868,69.42,2.03,69.4496745853,133.14
2019-05-01 22:30:00,67.395,0.905,67.40107603,1.995,-0.6950000000000001,2.1125931932,65.4,1.6,65.4195689377,133.38,67.885,0.925,67.8913017256,1.995,-0.6950000000000001,2.1125931932,65.89,1.62,65.9099120012,133.25
2019-05-01 23:00:00,62.7685,-0.3125,62.7692779033,1.8485,-0.7725000000000001,2.0034241937,60.92,0.46,60.9217366791,134.21,63.2385,-0.3125,63.2392721218,1.8485,-0.7725000000000001,2.0034241937,61.39,0.46,61.3917233835,134.08
2019-05-01 23:30:00,58.656,-1.2115,58.6685100224,1.8559999999999999,-0.7015,1.984146731,56.8,-0.51,56.8022895665,134.39,59.086,-1.2215,59.0986248423,1.8559999999999999,-0.7015,1.984146731,57.23,-0.52,57.2323623486,134.26
2019-05-02 00:00:00,55.8855,-1.752,55.9129556923,1.9755,-0.742,2.1102521769,53.91,-1.01,53.9194603089,134.27,56.3055,-1.752,56.3327509913,1.9755,-0.742,2.1102521769,54.33,-1.01,54.3393871883,134.13
2019-05-02 00:30:00,52.966,-2.4055,53.0205958685,2.216,-0.6155,2.2998904865,50.75,-1.79,50.781557676,134.18,53.346,-2.4055,53.4002073615,2.216,-0.6155,2.2998904865,51.13,-1.79,51.1613232823,134.04
2019-05-02 01:00:00,51.609,-2.6355,51.6762492955,2.179,-0.5255000000000001,2.2414707783,49.43,-2.11,49.4750138959,134.47,51.989,-2.6455,52.0562656291,2.179,-0.5255000000000001,2.2414707783,49.81,-2.12,49.8550950255,134.33
2019-05-02 01:30:00,51.909,-2.5505,51.9716204409,2.109,-0.5605,2.1822101755,49.8,-1.99,49.8397441807,134.41,52.299,-2.5605,52.3616420794,2.109,-0.5605,2.1822101755,50.19,-2.0,50.229832769,134.27
2019-05-02 02:00:00,53.283,-2.424,53.3381089372,2.483,-0.554,2.5440528689,50.8,-1.87,50.8344066553,134.53,53.673,-2.424,53.7277089126,2.483,-0.554,2.5440528689,51.19,-1.87,51.2241446976,134.4
2019-05-02 02:30:00,52.781,-2.607,52.8453442604,1.911,-0.587,1.9991223074,50.87,-2.02,50.9100903554,134.6,53.171,-2.607,53.2348728748,1.911,-0.587,1.9991223074,51.26,-2.02,51.2997855746,134.47
2019-05-02 03:00:00,51.8535,-3.0945,51.945754326,1.8135,-0.5945,1.9084581473000002,50.04,-2.5,50.1024111196,134.73,52.2435,-3.1045,52.3356590911,1.8135,-0.5945,1.9084581473000002,50.43,-2.51,50.4924251745,134.6
2019-05-02 03:30:00,51.038,-3.3645,51.1487761755,1.9380000000000002,-0.3945,1.9777447383000002,49.1,-2.9699999999999998,49.1897438497,135.02,51.428,-3.3745,51.5385916984,1.9380000000000002,-0.3945,1.9777447383000002,49.49,-2.98,49.5796379575,134.88
2019-05-02 04:00:00,50.732,-3.3425000000000002,50.8419918006,1.982,-0.0925,1.9841573148,48.75,-3.25,48.8582132297,135.14,51.102,-3.3625,51.2125063852,1.982,-0.0925,1.9841573148,49.12,-3.27,49.2287243385,135.01
2019-05-02 04:30:00,50.627,-3.421,50.7424513598,1.967,-0.041,1.9674272541,48.66,-3.38,48.7772487949,135.05,51.007,-3.431,51.1222633497,1.967,-0.041,1.9674272541,49.04,-3.39,49.1570310332,134.92
2019-05-02 05:00:00,51.305,-3.091,51.3980282307,1.9649999999999999,-0.14100000000000001,1.9700522836,49.34,-2.95,49.4281104231,134.88,51.675,-3.101,51.7679613854,1.9649999999999999,-0.14100000000000001,1.9700522836,49.71,-2.96,49.7980491586,134.74
2019-05-02 05:30:00,52.8535,-2.9805,52.9374710626,2.1835,-0.3705,2.2147104777,50.67,-2.61,50.7371757196,134.83,53.2635,-2.9805,53.3468257022,2.1835,-0.3705,2.2147104777,51.08,-2.61,51.1466372306,134.7
2019-05-02 06:00:00,54.223,-2.843,54.2974804019,2.173,-0.423,2.2137881561,52.05,-2.42,52.1062270751,135.49,54.623,-2.8529999999999998,54.6974564125,2.173,-0.423,2.2137881561,52.45,-2.43,52.5062605791,135.35
2019-05-02 06:30:00,59.4455,-0.9590000000000001,59.453234994,2.4655,-0.629,2.544470721,56.98,-0.33,56.9809555904,134.98,59.8955,-0.9490000000000001,59.9030176306,2.4655,-0.629,2.544470721,57.43,-0.32,57.4308915132,134.84
2019-05-02 07:00:00,64.5105,1.1035,64.5199374031,3.1105,-0.8765000000000001,3.2316346483,61.4,1.98,61.431916786,133.82,64.9905,1.1235,65.0002103266,3.1105,-0.8765000000000001,3.2316346483,61.88,2.0,61.9123121842,133.69
2019-05-02 07:30:00,71.0485,3.7195,71.1457942011,3.5085,-1.0105,3.6511207184,67.54,4.73,67.7054244503,132.84,71.5685,3.7595,71.6671754187,3.5085,-1.0105,3.6511207184,68.06,4.77,68.2269484881,132.7
2019-05-02 08:00:00,74.6685,5.3185,74.8576738518,3.6685,-1.0715,3.8217802789,71.0,6.39,71.2869700576,132.32,75.2185,5.3785,75.4105496897,3.6685,-1.0715,3.8217802789,71.55,6.45,71.8401350221,132.18
2019-05-02 08:30:00,75.676,6.45,75.9503750879,4.216,-1.22,4.3889698108,71.46,7.67,71.8704424642,132.03,76.236,6.51,76.513448465,4.216,-1.22,4.3889698108,72.02,7.73,72.433647568,131.9
2019-05-02 09:00:00,74.868,6.9030000000000005,75.1855626633,8.728,-1.987,8.9513212991,66.14,8.89,66.7347862812,132.4,75.368,6.973,75.689881444,8.728,-1.987,8.9513212991,66.64,8.96,67.2396549664,132.27
2019-05-02 09:30:00,67.5535,7.63,67.9830292224,10.7835,-2.32,11.0302435263,56.77,9.95,57.635365878900004,132.27,67.9835,7.72,68.4204258409,10.7835,-2.32,11.0302435263,57.2,10.04,58.0744487705,132.13
2019-05-02 10:00:00,73.7125,7.162,74.059617203,8.6225,-1.978,8.8464676708,65.09,9.14,65.7285911914,132.19,74.2225,7.232,74.5739990228,8.6225,-1.978,8.8464676708,65.6,9.21,66.2433702343,132.05
2019-05-02 10:30:00,73.7815,6.0525,74.0293353915,8.6615,-1.9775,8.8843732756,65.12,8.03,65.6132250389,132.39,74.2715,6.1025,74.5217835166,8.6615,-1.9775,8.8843732756,65.61,8.08,66.1056616335,132.26
2019-05-02 11:00:00,73.3715,6.022,73.6182144326,10.8315,-2.098,11.0328145208,62.54,8.12,63.0649347895,132.33,73.8615,6.092,74.1123042838,10.8315,-2.098,11.0328145208,63.03,8.19,63.5598694146,132.2
2019-05-02 11:30:00,74.7745,6.668,75.0712200131,11.4745,-2.332,11.7090723053,63.3,9.0,63.9366092313,132.16,75.2545,6.748,75.5564376758,11.4745,-2.332,11.7090723053,63.78,9.08,64.4230921332,132.03
2019-05-02 12:00:00,74.4875,6.781,74.7955186976,9.0075,-1.879,9.2013964837,65.48,8.66,66.0501778953,132.09,74.9975,6.841,75.3088592879,9.0075,-1.879,9.2013964837,65.99,8.72,66.5636424785,131.96
2019-05-02 12:30:00,64.3485,7.317,64.7631680915,13.0885,-2.303,13.2895688888,51.26,9.62,52.1548847185,132.0,64.7085,7.397,65.1299131064,13.0885,-2.303,13.2895688888,51.62,9.7,52.5234652322,131.87
2019-05-02 13:00:00,62.581,7.259,63.000592394,14.831,-1.191,14.8787446379,47.75,8.45,48.4919065412,132.74,62.961,7.329,63.386132253,14.831,-1.191,14.8787446379,48.13,8.52,48.8782906821,132.62
2019-05-02 13:30:00,62.0645,6.657,62.4204919017,13.5745,-2.343,13.7752204792,48.49,9.0,49.3181518307,132.84,62.4345,6.727,62.7958543158,13.5745,-2.343,13.7752204792,48.86,9.07,49.6947129985,132.71
2019-05-02 14:00:00,68.396,5.1935,68.5928951004,14.056,-2.8265000000000002,14.3373720831,54.34,8.02,54.9286446219,133.08,68.816,5.2535,69.0162380766,14.056,-2.8265000000000002,14.3373720831,54.76,8.08,55.3529041695,132.95
2019-05-02 14:30:00,67.1635,4.291,67.3004339752,17.3735,-3.879,17.8012680237,49.79,8.17,50.4558519896,133.04,67.5435,4.361,67.6841393035,17.3735,-3.879,17.8012680237,50.17,8.24,50.8421724556,132.91
2019-05-02 15:00:00,67.5465,3.983,67.6638304506,15.3265,-3.177,15.6523139264,52.22,7.16,52.7085761523,133.14,67.9465,4.033,68.0660851765,15.3265,-3.177,15.6523139264,52.62,7.21,53.1116606782,133.02
2019-05-02 15:30:00,66.3855,4.067,66.509962406,12.8355,-2.493,13.0753626814,53.55,6.5600000000000005,53.9503113985,133.14,66.7955,4.127,66.9228731395,12.8355,-2.493,13.0753626814,53.96,6.62,54.3645656655,132.99
2019-05-02 16:00:00,64.9345,3.8575,65.0489784432,14.2645,-3.1825,14.6152066869,50.67,7.04,51.1567248756,133.14,65.3045,3.9175,65.4218963842,14.2645,-3.1825,14.6152066869,51.04,7.1,51.5314622343,132.99
2019-05-02 16:30:00,67.299,3.5505,67.3925919612,12.549,-2.7695,12.8509739417,54.75,6.32,55.1135636663,133.14,67.729,3.6005000000000003,67.8246344719,12.549,-2.7695,12.8509739417,55.18,6.37,55.5464607333,132.99
2019-05-02 17:00:00,61.0365,4.7255,61.2191529058,11.3465,-1.9745,11.5170183858,49.69,6.7,50.1396659343,133.21,61.4165,4.7855,61.6026580798,11.3465,-1.9745,11.5170183858,50.07,6.76,50.5242763432,133.08
2019-05-02 17:30:00,62.888,4.1065,63.0219317877,7.9879999999999995,-1.3135,8.0952718453,54.9,5.42,55.1668958706,133.3,63.318,4.1465,63.4536254776,7.9879999999999995,-1.3135,8.0952718453,55.33,5.46,55.5987454894,133.17
2019-05-02 18:00:00,64.136,4.053,64.2639347146,7.166,-1.267,7.2771453881,56.97,5.32,57.2178582263,133.47,64.576,4.093,64.7055826417,7.166,-1.267,7.2771453881,57.41,5.36,57.6596713484,133.34
2019-05-02 18:30:00,64.9075,3.8485,65.0214926659,6.3175,-1.1915,6.4288784792,58.59,5.04,58.8063746545,133.73,65.3475,3.8885,65.4630902761,6.3175,-1.1915,6.4288784792,59.03,5.08,59.2481839384,133.59
2019-05-02 19:00:00,65.656,3.9035,65.7719366314,4.786,-1.0565,4.9012231382,60.87,4.96,61.0717487878,133.54,66.126,3.9435000000000002,66.2434832134,4.786,-1.0565,4.9012231382,61.34,5.0,61.5434448175,133.41
2019-05-02 19:30:00,65.0175,3.7535,65.1257557998,4.8375,-1.0465,4.9494008223,60.18,4.8,60.3711222357,133.73,65.4875,3.7935,65.5972811822,4.8375,-1.0465,4.9494008223,60.65,4.84,60.8428146949,133.6
2019-05-02 20:00:00,65.1085,3.884,65.2242457086,3.8085,-0.876,3.9079468075,61.3,4.76,61.484531388,133.73,65.5985,3.924,65.7157589795,3.8085,-0.876,3.9079468075,61.79,4.8,61.9761575124,133.6
2019-05-02 20:30:00,64.8045,3.809,64.9163438685,2.5545,-0.811,2.6801476172000003,62.25,4.62,62.4212055315,133.1,65.2745,3.839,65.3872944176,2.5545,-0.811,2.6801476172000003,62.72,4.65,62.8921370284,132.98
2019-05-02 21:00:00,65.528,4.057,65.6534693143,2.078,-0.753,2.2102246492,63.45,4.8100000000000005,63.6320563867,132.53,66.018,4.097,66.1450053519,2.078,-0.753,2.2102246492,63.94,4.85,64.123678154,132.41
2019-05-02 21:30:00,74.1185,3.3275,74.1931553346,1.9585,-0.6925,2.0773248422,72.16,4.02,72.2718894177,132.74,74.6885,3.3575,74.7639273881,1.9585,-0.6925,2.0773248422,72.73,4.05,72.8426756785,132.61
2019-05-02 22:00:00,71.9655,2.1895,71.998799299,1.8655,-0.3705,1.9019359874,70.1,2.56,70.1467290756,133.07,72.4955,2.2095000000000002,72.5291624831,1.8655,-0.3705,1.9019359874,70.63,2.58,70.6771059113,132.93
2019-05-02 22:30:00,67.657,0.62,67.6598407403,2.007,-0.47000000000000003,2.0612978921,65.65,1.09,65.6590481198,133.47,68.167,0.63,68.1699111705,2.007,-0.47000000000000003,2.0612978921,66.16,1.1,66.1691438663,133.34
2019-05-02 23:00:00,62.929,-0.462,62.9306958884,1.9889999999999999,-0.292,2.0103196263,60.94,-0.17,60.940237118,132.97,63.389,-0.452,63.3906114894,1.9889999999999999,-0.292,2.0103196263,61.4,-0.16,61.4002084687,132.84
2019-05-02 23:30:00,59.6335,-0.9925,59.6417586805,1.9735,-0.24250000000000002,1.9883431544999999,57.66,-0.75,57.6648775252,133.83,60.0735,-1.0025,60.0818642229,1.9735,-0.24250000000000002,1.9883431544999999,58.1,-0.76,58.1049705275,133.7
2019-05-03 00:00:00,56.258,-1.8845,56.2895541309,2.558,-0.2645,2.5716384369,53.7,-1.62,53.7244301971,134.45,56.678,-1.8945,56.7096536248,2.558,-0.2645,2.5716384369,54.12,-1.63,54.1445408144,134.31
2019-05-03 00:30:00,53.4155,-2.467,53.4724389686,2.4755000000000003,-0.227,2.4858860091,50.94,-2.24,50.989226313,134.45,53.8055,-2.467,53.8620266909,2.4755000000000003,-0.227,2.4858860091,51.33,-2.24,51.3788526536,134.31
2019-05-03 01:00:00,52.3885,-2.729,52.4595308142,2.2685,-0.179,2.275551197,50.12,-2.55,50.1848273884,134.6,52.7685,-2.739,52.8395374057,2.2685,-0.179,2.275551197,50.5,-2.56,50.5648454957,134.47
2019-05-03 01:30:00,52.351,-2.792,52.4253990447,2.301,-0.342,2.3262770686,50.05,-2.45,50.1099291558,134.94,52.741,-2.802,52.815379247,2.301,-0.342,2.3262770686,50.44,-2.46,50.4999524752,134.79
2019-05-03 02:00:00,53.2765,-2.8064999999999998,53.3503692068,1.9765000000000001,-0.42650000000000005,2.0219927052,51.3,-2.38,51.3551789015,134.94,53.6765,-2.8064999999999998,53.7498194834,1.9765000000000001,-0.42650000000000005,2.0219927052,51.7,-2.38,51.7547524388,134.79
2019-05-03 02:30:00,53.0775,-2.8529999999999998,53.1541213383,2.0575,-0.383,2.0928438188,51.02,-2.47,51.0797543064,134.84,53.4675,-2.863,53.5440970159,2.0575,-0.383,2.0928438188,51.41,-2.48,51.4697823971,134.71
2019-05-03 03:00:00,51.974,-3.0585,52.0639135895,2.114,-0.2985,2.134970316,49.86,-2.76,49.9363314632,134.71,52.354,-3.0685000000000002,52.4438462381,2.114,-0.2985,2.134970316,50.24,-2.77,50.3163045145,134.57
2019-05-03 03:30:00,51.508,-3.3995,51.6200606765,1.858,-0.3395,1.888762624,49.65,-3.06,49.7442066979,135.02,51.908,-3.4095,52.0198534624,1.858,-0.3395,1.888762624,50.05,-3.07,50.1440664486,134.89
2019-05-03 04:00:00,51.07,-3.5060000000000002,51.1902035159,1.75,-0.256,1.768625455,49.32,-3.25,49.4269653125,135.11,51.44,-3.516,51.5600218774,1.75,-0.256,1.768625455,49.69,-3.26,49.7968241959,134.97
2019-05-03 04:30:00,51.2045,-3.2725,51.3089668235,1.6145,-0.2025,1.6271498087,49.59,-3.07,49.6849373553,134.84,51.5945,-3.2825,51.6988127185,1.6145,-0.2025,1.6271498087,49.98,-3.08,50.0748120316,134.71
2019-05-03 05:00:00,51.67,-3.1515,51.7660202474,1.53,-0.18150000000000002,1.5407278313,50.14,-2.9699999999999998,50.2278856812,134.93,52.05,-3.1615,52.1459258452,1.53,-0.18150000000000002,1.5407278313,50.52,-2.98,50.607813626,134.79
2019-05-03 05:30:00,52.669,-3.2055,52.7664551704,1.549,-0.1955,1.5612883302,51.12,-3.01,51.208539327,134.71,53.069,-3.2155,53.1663258205,1.549,-0.1955,1.5612883302,51.52,-3.02,51.6084372947,134.57
2019-05-03 06:00:00,53.8365,-2.9535,53.9174544512,1.5565,-0.20350000000000001,1.5697466356,52.28,-2.75,52.3522769323,135.02,54.2365,-2.9535,54.31685829,1.5565,-0.20350000000000001,1.5697466356,52.68,-2.75,52.7517288816,134.87
2019-05-03 06:30:00,59.6245,-0.98,59.6325531924,1.8345,-0.33,1.8639448087,57.79,-0.65,57.7936553611,134.0,60.0745,-0.98,60.0824928765,1.8345,-0.33,1.8639448087,58.24,-0.65,58.2436271192,133.86
2019-05-03 07:00:00,64.7825,1.182,64.7932822926,2.6325000000000003,-0.5680000000000001,2.6930800675,62.15,1.75,62.174633091,133.66,65.2725,1.212,65.283751426,2.6325000000000003,-0.5680000000000001,2.6930800675,62.64,1.78,62.6652854458,133.53
2019-05-03 07:30:00,69.3505,3.174,69.4230950495,5.2705,-0.6960000000000001,5.3162567893,64.08,3.87,64.1967545909,132.83,69.8305,3.204,69.9039651683,5.2705,-0.6960000000000001,5.3162567893,64.56,3.9,64.6776901257,132.7
2019-05-03 08:00:00,59.275,6.836,59.6678851728,18.545,2.006,18.6531783083,40.73,4.83,41.0153849183,133.15,59.585,6.876,59.9804268158,18.545,2.006,18.6531783083,41.04,4.87,41.327938492,133.02
2019-05-03 08:30:00,60.219,7.761,60.7170575868,20.199,1.8210000000000002,20.280918174500002,40.02,5.94,40.4584231032,133.24,60.529,7.811,61.030906613,20.199,1.8210000000000002,20.280918174500002,40.33,5.99,40.7724048837,133.11
2019-05-03 09:00:00,65.6365,7.832,66.1021206638,10.1865,0.042,10.1865865848,55.45,7.79,55.9945229464,132.44,66.0765,7.892,66.5461307384,10.1865,0.042,10.1865865848,55.89,7.85,56.4385914069,132.31
2019-05-03 09:30:00,65.724,9.7035,66.4364515025,19.634,1.4535,19.687727605,46.09,8.25,46.8225437156,132.44,66.074,9.7635,66.791462091,19.634,1.4535,19.687727605,46.44,8.31,47.1776398308,132.31
2019-05-03 10:00:00,67.6245,8.6005,68.169212996,14.4845,0.3205,14.4880454341,53.14,8.28,53.7812048954,132.4,68.0345,8.6705,68.5847706164,14.4845,0.3205,14.4880454341,53.55,8.35,54.197094018,132.28
2019-05-03 10:30:00,62.651,7.2955,63.0743380564,17.551,-0.9645,17.5774816527,45.1,8.26,45.8501646671,132.7,63.001,7.3555,63.4289317366,17.551,-0.9645,17.5774816527,45.45,8.32,46.2052475375,132.57
2019-05-03 11:00:00,62.7,7.3165,63.1254399767,12.26,-1.0735000000000001,12.3069087203,50.44,8.39,51.1330196644,132.7,63.09,7.3865,63.5209294819,12.26,-1.0735000000000001,12.3069087203,50.83,8.46,51.529219866,132.57
2019-05-03 11:30:00,60.059,7.025,60.4684554623,16.179,-0.615,16.1906845439,43.88,7.64,44.5401392005,132.77,60.389,7.085,60.8031951956,16.179,-0.615,16.1906845439,44.21,7.7,44.8755401082,132.63
2019-05-03 12:00:00,59.3295,7.6245,59.8174102624,13.3195,-0.9655,13.3544475925,46.01,8.59,46.8050018695,132.8,59.6795,7.6845,60.1722050493,13.3195,-0.9655,13.3544475925,46.36,8.65,47.1600689143,132.67
2019-05-03 12:30:00,68.0905,4.702,68.2526555839,13.0505,-0.778,13.0736695021,55.04,5.48,55.3121324847,133.19,68.5205,4.742,68.6843903973,13.0505,-0.778,13.0736695021,55.47,5.52,55.743979944,133.06
2019-05-03 13:00:00,65.525,3.3805,65.6121437331,19.155,-0.9395,19.1780261041,46.37,4.32,46.5707987907,133.93,65.885,3.4105,65.9732122551,19.155,-0.9395,19.1780261041,46.73,4.35,46.9320295747,133.8
2019-05-03 13:30:00,69.1155,3.4255,69.2003351907,7.8655,-1.7945,8.0676093423,61.25,5.22,61.4720334786,134.32,69.5855,3.4755000000000003,69.6722391667,7.8655,-1.7945,8.0676093423,61.72,5.27,61.9445824911,134.19
2019-05-03 14:00:00,69.601,3.2465,69.676674456,7.871,-2.0635,8.1369941164,61.73,5.31,61.9579615546,134.42,70.061,3.2965,70.1385103438,7.871,-2.0635,8.1369941164,62.19,5.36,62.4205551081,134.28
2019-05-03 14:30:00,68.3545,2.609,68.404272902,12.7545,-2.681,13.0332279674,55.6,5.29,55.8510886197,133.95,68.7845,2.649,68.8354896928,12.7545,-2.681,13.0332279674,56.03,5.33,56.2829441305,133.82
2019-05-03 15:00:00,66.501,2.2265,66.5382619494,9.011,-1.9535,9.2203190427,57.49,4.18,57.6417600356,133.05,66.941,2.2765,66.9796979185,9.011,-1.9535,9.2203190427,57.93,4.23,58.0842302178,132.92
2019-05-03 15:30:00,64.4235,1.69,64.4456627885,9.5835,-2.17,9.826106668,54.84,3.86,54.9756782587,133.28,64.8435,1.72,64.8663078358,9.5835,-2.17,9.826106668,55.26,3.89,55.3967480995,133.16
2019-05-03 16:00:00,64.7245,1.706,64.74697936,9.9845,-2.2439999999999998,10.2335612692,54.74,3.95,54.8823295788,133.23,65.1445,1.746,65.1678939068,9.9845,-2.2439999999999998,10.2335612692,55.16,3.99,55.3041200997,133.09
2019-05-03 16:30:00,65.905,1.8575,65.9311711655,8.695,-2.0025,8.9226134764,57.21,3.86,57.3400706313,133.1,66.335,1.8875000000000002,66.361848085,8.695,-2.0025,8.9226134764,57.64,3.89,57.7711147547,132.97
2019-05-03 17:00:00,67.357,1.686,67.3780976653,11.407,-1.704,11.5335712162,55.95,3.39,56.0526056486,133.13,67.777,1.716,67.7987196413,11.407,-1.704,11.5335712162,56.37,3.42,56.4736513783,133.0
2019-05-03 17:30:00,68.259,1.2355,68.2701804689,10.339,-1.2145000000000001,10.4100879559,57.92,2.45,57.9717940036,133.17,68.709,1.2555,68.7204697397,10.339,-1.2145000000000001,10.4100879559,58.37,2.47,58.4222372047,133.04
2019-05-03 18:00:00,68.166,0.8795000000000001,68.171673562,11.676,-1.2705,11.7449200189,56.49,2.15,56.5308995152,134.33,68.606,0.9095000000000001,68.6120282913,11.676,-1.2705,11.7449200189,56.93,2.18,56.9717236882,134.2
2019-05-03 18:30:00,68.257,0.498,68.2588166686,9.547,-1.422,9.6523206018,58.71,1.92,58.7413866026,134.38,68.697,0.528,68.6990290543,9.547,-1.422,9.6523206018,59.15,1.9500000000000002,59.1821341285,134.25
2019-05-03 19:00:00,68.3105,-0.033,68.310507971,7.7505,-1.303,7.8592658213,60.56,1.27,60.5733150818,134.61,68.7905,-0.023,68.790503845,7.7505,-1.303,7.8592658213,61.04,1.28,61.0534192327,134.47
2019-05-03 19:30:00,69.2845,0.177,69.2847260892,5.2245,-1.033,5.3256444915,64.06,1.21,64.0714265488,134.18,69.7745,0.197,69.7747781025,5.2245,-1.033,5.3256444915,64.55,1.23,64.5617177591,134.05
2019-05-03 20:00:00,68.883,0.1155,68.8830968326,3.733,-0.7345,3.8045734649,65.15,0.85,65.1555446605,133.42,69.373,0.1155,69.3730961487,3.733,-0.7345,3.8045734649,65.64,0.85,65.6455032733,133.29
2019-05-03 20:30:00,68.6565,0.005,68.6565001821,3.2165,-0.635,3.2785815912,65.44,0.64,65.4431295095,133.47,69.1665,0.025,69.1665045181,3.2165,-0.635,3.2785815912,65.95,0.66,65.9533024192,133.34
2019-05-03 21:00:00,69.2425,0.188,69.2427552185,3.3425000000000002,-0.642,3.4035966638,65.9,0.8300000000000001,65.9052266516,133.14,69.7525,0.198,69.7527810216,3.3425000000000002,-0.642,3.4035966638,66.41,0.84,66.4153122405,133.0
2019-05-03 21:30:00,69.5125,0.061,69.512526765,3.1625,-0.499,3.2016257198,66.35,0.56,66.3523631832,133.28,70.0225,0.07100000000000001,70.0225359956,3.1625,-0.499,3.2016257198,66.86,0.5700000000000001,66.8624296597,133.15
2019-05-03 22:00:00,66.5185,-0.9995,66.5260087672,2.9185,-0.6695,2.9943066810000003,63.6,-0.33,63.6008561263,133.98,67.0185,-0.9995,67.0259527534,2.9185,-0.6695,2.9943066810000003,64.1,-0.33,64.1008494483,133.85
2019-05-03 22:30:00,62.3675,-2.646,62.4236042876,3.0775,-0.5660000000000001,3.1291152504,59.29,-2.08,59.3264738544,134.74,62.8175,-2.646,62.8732027357,3.0775,-0.5660000000000001,3.1291152504,59.74,-2.08,59.776199277,134.6
2019-05-03 23:00:00,58.6315,-3.499,58.7358135489,3.1415,-0.539,3.1874038417,55.49,-2.96,55.5688914772,135.01,59.0615,-3.519,59.1662415846,3.1415,-0.539,3.1874038417,55.92,-2.98,55.9993464248,134.87
2019-05-03 23:30:00,55.3045,-4.584,55.4941508292,3.8645,-0.444,3.8899223964000003,51.44,-4.14,51.6063290692,136.43,55.7045,-4.604,55.8944374357,3.8645,-0.444,3.8899223964000003,51.84,-4.16,52.0066457292,136.29
2019-05-04 00:00:00,51.9845,-5.2065,52.2445775416,3.6345,-0.4565,3.6630564424000003,48.35,-4.75,48.5827644335,136.1,52.3545,-5.2265,52.614731516,3.6345,-0.4565,3.6630564424000003,48.72,-4.77,48.95294986,135.95
2019-05-04 00:30:00,49.3395,-5.525,49.6478789602,3.8495,-0.28500000000000003,3.860035654,45.49,-5.24,45.7908036619,136.55,49.6895,-5.545,49.9979343098,3.8495,-0.28500000000000003,3.860035654,45.84,-5.26,46.1407975657,136.41
2019-05-04 01:00:00,47.404,-5.6225000000000005,47.7362726053,3.564,0.007500000000000001,3.5640078914,43.84,-5.63,44.2000282805,134.9,47.754,-5.6525,48.0873712346,3.564,0.007500000000000001,3.5640078914,44.19,-5.66,44.5510011111,134.76
2019-05-04 01:30:00,47.3705,-6.0655,47.757246157,3.6705,-0.3655,3.6886529383999997,43.7,-5.7,44.070171318,135.27,47.7205,-6.0955,48.1082242501,3.6705,-0.3655,3.6886529383999997,44.05,-5.73,44.4211143489,135.13
2019-05-04 02:00:00,47.742,-6.1215,48.1328508012,3.852,-0.5015000000000001,3.8845084953,43.89,-5.62,44.2483502517,134.96,48.082,-6.1515,48.4739071692,3.852,-0.5015000000000001,3.8845084953,44.23,-5.65,44.5894090564,134.82
2019-05-04 02:30:00,47.3275,-6.385,47.7562611733,4.4975,-0.485,4.5235750519,42.83,-5.9,43.2344642617,135.57,47.6775,-6.415,48.1071328521,4.4975,-0.485,4.5235750519,43.18,-5.93,43.5852876554,135.43
2019-05-04 03:00:00,46.6735,-6.5665,47.1331573789,3.6535,-0.3765,3.6728482816,43.02,-6.19,43.4630475232,135.86,47.0135,-6.6065000000000005,47.4754149482,3.6535,-0.3765,3.6728482816,43.36,-6.23,43.8052793622,135.72
2019-05-04 03:30:00,46.0695,-6.6925,46.5530706452,3.9795,-0.0325,3.9796327092,42.09,-6.66,42.6136562618,135.69,46.3995,-6.7225,46.8839589465,3.9795,-0.0325,3.9796327092,42.42,-6.69,42.9442953138,135.55
2019-05-04 04:00:00,45.737,-6.687,46.2232532174,2.567,-0.247,2.5788559479,43.17,-6.44,43.6477089891,135.58,46.077,-6.727,46.5654642197,2.567,-0.247,2.5788559479,43.51,-6.48,43.9898908842,135.44
2019-05-04 04:30:00,45.3565,-6.811,45.8650391175,2.6865,-0.491,2.7310004119,42.67,-6.32,43.1354993016,135.79,45.6965,-6.841,46.205729009,2.6865,-0.491,2.7310004119,43.01,-6.35,43.4762302874,135.66
2019-05-04 05:00:00,45.3,-6.719,45.7955779634,2.79,-0.429,2.8227895777,42.51,-6.29,42.9728309517,135.57,45.64,-6.739,46.1348428089,2.79,-0.429,2.8227895777,42.85,-6.31,43.3121068525,135.43
2019-05-04 05:30:00,46.1255,-6.7,46.6095671536,2.6055,-0.07,2.6064401489,43.52,-6.63,44.0221228475,135.46,46.4755,-6.74,46.96168332,2.6055,-0.07,2.6064401489,43.87,-6.67,44.3741568934,135.32
2019-05-04 06:00:00,46.0165,-6.7765,46.5127856025,2.2865,-0.4365,2.3277917647,43.73,-6.34,44.1871983724,135.42,46.3665,-6.8065,46.863426726,2.2865,-0.4365,2.3277917647,44.08,-6.37,44.5378861196,135.27
2019-05-04 06:30:00,47.7945,-6.1445,48.1878523126,2.7345,-0.5445,2.7881840865000003,45.06,-5.6,45.4066470905,135.71,48.1545,-6.1645,48.5474708971,2.7345,-0.5445,2.7881840865000003,45.42,-5.62,45.766371934,135.57
2019-05-04 07:00:00,51.473,-5.05,51.7201336909,3.723,-0.7000000000000001,3.7882356051,47.75,-4.35,47.9477319589,135.8,51.853,-5.07,52.1002735981,3.723,-0.7000000000000001,3.7882356051,48.13,-4.37,48.3279815428,135.66
2019-05-04 07:30:00,54.29,-4.381,54.4664783238,5.67,-1.041,5.7647706806,48.62,-3.34,48.7345873072,136.73,54.67,-4.381,54.8452555924,5.67,-1.041,5.7647706806,49.0,-3.34,49.1137007361,136.58
2019-05-04 08:00:00,55.472,-3.912,55.6097700768,7.7620000000000005,-1.232,7.8591645866,47.71,-2.68,47.7852121477,136.37,55.862,-3.922,55.9995100693,7.7620000000000005,-1.232,7.8591645866,48.1,-2.69,48.1751606121,136.23
2019-05-04 08:30:00,57.2025,-3.231,57.2936765032,11.0825,-1.831,11.2327364097,46.12,-1.4,46.1412440231,135.87,57.5525,-3.211,57.6420053195,11.0825,-1.831,11.2327364097,46.47,-1.38,46.4904861235,135.73
2019-05-04 09:00:00,58.058,-2.481,58.1109862677,14.598,-2.421,14.7973931826,43.46,-0.06,43.4600414174,135.31,58.408,-2.461,58.4598236826,14.598,-2.421,14.7973931826,43.81,-0.04,43.8100182607,135.16
2019-05-04 09:30:00,58.592,-1.811,58.6199811071,18.102,-3.151,18.3741994383,40.49,1.34,40.5121673081,134.65,58.902,-1.7810000000000001,58.9289195981,18.102,-3.151,18.3741994383,40.8,1.37,40.8229947456,134.51
2019-05-04 10:00:00,56.0505,-2.0245,56.0870497575,17.0205,-3.2045,17.3195334954,39.03,1.18,39.0478334866,134.56,56.3605,-1.9945,56.3957798997,17.0205,-3.2045,17.3195334954,39.34,1.21,39.3586038878,134.42
2019-05-04 10:30:00,55.701,-2.2225,55.7453218418,20.981,-3.8525,21.3317631069,34.72,1.63,34.7582407495,134.63,55.971,-2.1925,56.0139259225,20.981,-3.8525,21.3317631069,34.99,1.6600000000000001,35.0293548328,134.49
