Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-04 11:00:00,54.4665,-2.377,54.5183432548,19.7565,-3.307,20.0313639388,34.71,0.93,34.7224567103,134.6,54.7465,-2.347,54.7967852273,19.7565,-3.307,20.0313639388,34.99,0.96,35.0031669996,134.46
2019-05-04 11:30:00,52.2865,-2.5305,52.3476982541,22.7765,-4.4705,23.2110818899,29.51,1.94,29.5736994642,134.4,52.5065,-2.4905,52.5655317913,22.7765,-4.4705,23.2110818899,29.73,1.98,29.7958604507,134.27
2019-05-04 12:00:00,51.0035,-2.777,51.0790440518,23.8135,-4.607,24.2550454803,27.19,1.83,27.2515137194,134.4,51.2235,-2.747,51.2971048038,23.8135,-4.607,24.2550454803,27.41,1.8599999999999999,27.4730358716,134.27
2019-05-04 12:30:00,48.862,-3.421,48.9816117028,23.242,-4.691,23.7106736513,25.62,1.27,25.6514580482,134.87,49.052,-3.3810000000000002,49.168382778,23.242,-4.691,23.7106736513,25.81,1.31,25.8432234831,134.73
2019-05-04 13:00:00,47.323,-4.0315,47.4944135794,23.743,-4.9715,24.2579030679,23.58,0.9400000000000001,23.5987287793,135.28,47.513,-4.0015,47.6812035424,23.743,-4.9715,24.2579030679,23.77,0.97,23.7897835215,135.14
2019-05-04 13:30:00,45.5885,-4.4475,45.8049297401,23.8585,-5.0375,24.384512062,21.73,0.59,21.7380081884,135.13,45.7585,-4.4275,45.9721989739,23.8585,-5.0375,24.384512062,21.9,0.61,21.9084937867,134.99
2019-05-04 14:00:00,44.868,-4.843,45.1286170074,24.928,-5.043,25.4329910353,19.94,0.2,19.9410029838,135.36,45.028,-4.813,45.2844979325,24.928,-5.043,25.4329910353,20.1,0.23,20.1013158773,135.22
2019-05-04 14:30:00,44.468,-4.97,44.7448759524,25.108,-5.05,25.6108212285,19.36,0.08,19.3601652886,135.82,44.608,-4.95,44.8818021474,25.108,-5.05,25.6108212285,19.5,0.1,19.5002564086,135.67
2019-05-04 15:00:00,43.423,-5.418,43.7597035296,23.593,-4.908,24.0980935553,19.83,-0.51,19.836557161,136.55,43.583,-5.408,43.9172443694,23.593,-4.908,24.0980935553,19.99,-0.5,19.9962521488,136.41
2019-05-04 15:30:00,43.957,-5.759,44.3326508343,21.576999999999998,-4.249,21.9913830852,22.38,-1.51,22.430882729,136.81,44.137,-5.749,44.5098390246,21.576999999999998,-4.249,21.9913830852,22.56,-1.5,22.6098120293,136.67
2019-05-04 16:00:00,45.1105,-5.938,45.4996379574,18.2305,-3.548,18.5725451743,26.88,-2.39,26.9860426888,136.62,45.3205,-5.928,45.7065520932,18.2305,-3.548,18.5725451743,27.09,-2.38,27.194346839,136.48
2019-05-04 16:30:00,45.907,-5.9015,46.2847745079,17.097,-3.4015,17.4320856827,28.81,-2.5,28.918265854,136.62,46.127,-5.8915,46.5017193365,17.097,-3.4015,17.4320856827,29.03,-2.49,29.1365921137,136.48
2019-05-04 17:00:00,48.5585,-5.588,48.8789695703,16.3485,-2.988,16.6193139524,32.21,-2.6,32.3147659747,136.1,48.8185,-5.578,49.1361376814,16.3485,-2.988,16.6193139524,32.47,-2.59,32.5731331008,135.96
2019-05-04 17:30:00,51.502,-5.5715,51.8024865837,15.402,-2.5215,15.6070357932,36.1,-3.05,36.2286143815,136.27,51.792,-5.5715,52.0908137415,15.402,-2.5215,15.6070357932,36.39,-3.05,36.5175930204,136.14
2019-05-04 18:00:00,53.629,-5.2545,53.885799718,12.269,-2.0845,12.444818249,41.36,-3.17,41.4813030171,135.86,53.959,-5.2645,54.2152067344,12.269,-2.0845,12.444818249,41.69,-3.18,41.8111049842,135.73
2019-05-04 18:30:00,56.79,-4.7225,56.9860167607,9.87,-1.5525,9.9913540749,46.92,-3.17,47.0269635422,134.96,57.17,-4.7225,57.3647183053,9.87,-1.5525,9.9913540749,47.3,-3.17,47.4061061468,134.82
2019-05-04 19:00:00,59.242,-4.2895,59.3970906211,7.222,-1.0095,7.2922132614,52.02,-3.2800000000000002,52.1233038093,134.28,59.642,-4.2895,59.7960531662,7.222,-1.0095,7.2922132614,52.42,-3.2800000000000002,52.522517076,134.15
2019-05-04 19:30:00,60.2615,-3.888,60.3867943035,5.0715,-0.708,5.1206812291,55.19,-3.18,55.2815385097,133.46,60.7115,-3.898,60.8365074297,5.0715,-0.708,5.1206812291,55.64,-3.19,55.7313708785,133.32
2019-05-04 20:00:00,61.675,-3.5140000000000002,61.7750258681,3.975,-0.534,4.0107082916,57.7,-2.98,57.7769019592,133.21,62.135,-3.5140000000000002,62.2342865389,3.975,-0.534,4.0107082916,58.16,-2.98,58.236294525,133.08
2019-05-04 20:30:00,61.892,-3.307,61.9802864869,3.302,-0.5670000000000001,3.3503272974,58.59,-2.74,58.6540339619,133.21,62.342,-3.307,62.4296501111,3.302,-0.5670000000000001,3.3503272974,59.04,-2.74,59.1035464249,133.08
2019-05-04 21:00:00,52.4965,-1.9355,52.5321679783,2.9065000000000003,-0.3255,2.9246696395000003,49.59,-1.6099999999999999,49.6161284261,133.21,52.8965,-1.9355,52.9318984404,2.9065000000000003,-0.3255,2.9246696395000003,49.99,-1.6099999999999999,50.0159194657,133.08
2019-05-04 21:30:00,53.598,-1.9015,53.6317192177,3.148,-0.3715,3.1698448305999998,50.45,-1.53,50.4731948662,133.42,53.988,-1.9015,54.0214757874,3.148,-0.3715,3.1698448305999998,50.84,-1.53,50.8630170163,133.29
2019-05-04 22:00:00,60.323,-3.4865,60.4236709515,3.023,-0.5065000000000001,3.0651380475,57.3,-2.98,57.3774380746,133.72,60.773,-3.4865,60.8729267511,3.023,-0.5065000000000001,3.0651380475,57.75,-2.98,57.8268354659,133.58
2019-05-04 22:30:00,59.342,-4.1825,59.4892113769,2.882,-0.5425,2.9326149168,56.46,-3.64,56.5772144949,134.25,59.782,-4.1925,59.9288292915,2.882,-0.5425,2.9326149168,56.9,-3.65,57.0169492344,134.11
2019-05-04 23:00:00,56.007,-5.362,56.2630881929,2.757,-0.682,2.8401008785,53.25,-4.68,53.4552607327,134.92,56.427,-5.392,56.6840364918,2.757,-0.682,2.8401008785,53.67,-4.71,53.8762749269,134.78
2019-05-04 23:30:00,52.5955,-6.7615,53.028336788,2.7155,-1.1915,2.9654025864999998,49.88,-5.57,50.1900318789,135.93,52.9855,-6.7815,53.4177119737,2.7155,-1.1915,2.9654025864999998,50.27,-5.59,50.5798477657,135.79
2019-05-05 00:00:00,49.7015,-6.7145,50.1530020288,3.3415,-0.5145000000000001,3.3808774749,46.36,-6.2,46.7727442,136.19,50.0715,-6.7345,50.5223574519,3.3415,-0.5145000000000001,3.3808774749,46.73,-6.22,47.1421393235,136.05
2019-05-05 00:30:00,47.4155,-7.101,47.9442785038,3.4155,-0.451,3.4451474932,44.0,-6.65,44.4996910102,136.37,47.7455,-7.131,48.2750860305,3.4155,-0.451,3.4451474932,44.33,-6.68,44.8304728951,136.21
2019-05-05 01:00:00,46.0785,-7.4705,46.6801513761,3.1885,-0.2805,3.2008143495,42.89,-7.19,43.488483533,136.7,46.4185,-7.5105,47.0221729879,3.1885,-0.2805,3.2008143495,43.23,-7.23,43.8304209425,136.54
2019-05-05 01:30:00,45.7585,-7.537,46.3750654043,3.0185,-0.08700000000000001,3.0197535082,42.74,-7.45,43.3844453693,136.6,46.0985,-7.567,46.7154277648,3.0185,-0.08700000000000001,3.0197535082,43.08,-7.48,43.7245560298,136.45
2019-05-05 02:00:00,46.666,-7.472,47.2604098586,2.916,-0.002,2.9160006859000003,43.75,-7.47,44.3831431965,135.89,47.006,-7.5120000000000005,47.6024598104,2.916,-0.002,2.9160006859000003,44.09,-7.51,44.725028787,135.74
2019-05-05 02:30:00,46.554,-7.5805,47.1671378849,2.084,-0.0005,2.08400006,44.47,-7.58,45.1113876976,136.07,46.914,-7.6105,47.527288017000004,2.084,-0.0005,2.08400006,44.83,-7.61,45.4713206318,135.92
2019-05-05 03:00:00,45.4965,-7.7365,46.149593113,1.9065,-0.1265,1.9106921521,43.59,-7.61,44.2492960396,136.21,45.8365,-7.7765,46.4914904526,1.9065,-0.1265,1.9106921521,43.93,-7.65,44.5911134645,136.05
2019-05-05 03:30:00,44.942,-7.9245,45.6353050198,1.892,-0.14450000000000002,1.8975100131,43.05,-7.78,43.7473530628,136.61,45.282,-7.9645,45.9770897758,1.892,-0.14450000000000002,1.8975100131,43.39,-7.82,44.089051929,136.46
2019-05-05 04:00:00,44.3685,-7.964,45.0775896455,1.6684999999999999,-0.014,1.6685587344,42.7,-7.95,43.4337714227,136.39,44.6985,-7.994,45.4077079167,1.6684999999999999,-0.014,1.6685587344,43.03,-7.98,43.7636984269,136.23
2019-05-05 04:30:00,44.1195,-7.9805,44.8354620864,1.5795,-0.0405,1.5800191455,42.54,-7.94,43.2746484677,136.54,44.4595,-8.0205,45.177157508,1.5795,-0.0405,1.5800191455,42.88,-7.98,43.6162217529,136.38
2019-05-05 05:00:00,43.768,-8.132,44.5170444661,1.518,0.058,1.5191076328,42.25,-8.19,43.0364798746,136.26,44.088,-8.172,44.8389710854,1.518,0.058,1.5191076328,42.57,-8.23,43.3582495034,136.11
2019-05-05 05:30:00,44.2395,-8.027,44.9618292472,1.5495,0.053,1.5504061565,42.69,-8.08,43.4479286042,136.39,44.5895,-8.067,45.313353432,1.5495,0.053,1.5504061565,43.04,-8.12,43.7992694003,136.24
2019-05-05 06:00:00,43.9705,-8.0225,44.6963687172,1.6405,0.0775,1.6423295954000001,42.33,-8.1,43.0980150355,136.39,44.2905,-8.0725,45.0201471177,1.6405,0.0775,1.6423295954000001,42.65,-8.15,43.4217111593,136.24
2019-05-05 06:30:00,45.9675,-7.49,46.5737174407,1.9875,-0.02,1.9876006264,43.98,-7.47,44.6098789507,136.14,46.3175,-7.52,46.923993929,1.9875,-0.02,1.9876006264,44.33,-7.5,44.9599699733,135.99
2019-05-05 07:00:00,47.3725,-7.0,47.886885013,2.6025,-0.12,2.6052651017,44.77,-6.88,45.2955549696,136.34,47.7325,-7.03,48.2474088035,2.6025,-0.12,2.6052651017,45.13,-6.91,45.655941563,136.18
2019-05-05 07:30:00,48.902,-6.535,49.3367188714,3.982,-0.365,3.9986934116,44.92,-6.17,45.3417611039,135.97,49.242,-6.565,49.6776991114,3.982,-0.365,3.9986934116,45.26,-6.2,45.6826838091,135.82
2019-05-05 08:00:00,50.715,-5.85,51.0512852434,6.305,-0.77,6.3518442204,44.41,-5.08,44.6996029065,136.23,51.055,-5.86,51.390199698,6.305,-0.77,6.3518442204,44.75,-5.09,45.0385457136,136.08
2019-05-05 08:30:00,52.156,-5.0835,52.4031517015,8.986,-1.2435,9.0716309587,43.17,-3.84,43.3404487748,135.47,52.496,-5.0935,52.742523245,8.986,-1.2435,9.0716309587,43.51,-3.85,43.6800022894,135.31
2019-05-05 09:00:00,53.127,-4.629,53.3282830213,11.677,-1.7890000000000001,11.8132489181,41.45,-2.84,41.5471792063,134.95,53.447,-4.639,53.6479461862,11.677,-1.7890000000000001,11.8132489181,41.77,-2.85,41.8671159742,134.8
2019-05-05 09:30:00,54.0135,-4.0965,54.1686209396,12.0835,-2.3165,12.3035419494,41.93,-1.78,41.9677650108,134.58,54.3335,-4.0865,54.4869590315,12.0835,-2.3165,12.3035419494,42.25,-1.77,42.2870594863,134.43
2019-05-05 10:00:00,55.113,-3.5515,55.2273113708,10.863,-2.6015,11.1701643341,44.25,-0.9500000000000001,44.2601965653,134.33,55.463,-3.5515,55.5765914864,10.863,-2.6015,11.1701643341,44.6,-0.9500000000000001,44.6101165656,134.18
2019-05-05 10:30:00,56.169,-3.173,56.2585503724,7.589,-2.073,7.8670356552000005,48.58,-1.1,48.5924520888,134.06,56.549,-3.163,56.6373902118,7.589,-2.073,7.8670356552000005,48.96,-1.09,48.9721318711,133.92
2019-05-05 11:00:00,59.0825,-2.651,59.1419445677,9.5025,-2.011,9.7129618166,49.58,-0.64,49.5841305258,133.84,59.4625,-2.641,59.5211205141,9.5025,-2.011,9.7129618166,49.96,-0.63,49.9639720198,133.7
2019-05-05 11:30:00,59.7925,-2.439,59.8422240333,9.3325,-1.9689999999999999,9.5379514179,50.46,-0.47000000000000003,50.462188815,133.7,60.1825,-2.439,60.2319020723,9.3325,-1.9689999999999999,9.5379514179,50.85,-0.47000000000000003,50.852172028300004,133.57
2019-05-05 12:00:00,59.943,-2.662,60.0020790723,9.893,-1.522,10.0093922393,50.05,-1.1400000000000001,50.0629813335,133.84,60.333,-2.652,60.3912575875,9.893,-1.522,10.0093922393,50.44,-1.13,50.4526560252,133.7
2019-05-05 12:30:00,58.1535,-3.2275,58.2429937289,14.2035,-1.3175,14.2644740001,43.95,-1.9100000000000001,43.9914832667,133.79,58.4835,-3.2275,58.5724895194,14.2035,-1.3175,14.2644740001,44.28,-1.9100000000000001,44.3211743978,133.65
2019-05-05 13:00:00,58.8845,-3.055,58.9636953154,13.7845,-1.305,13.8461353904,45.1,-1.75,45.1339395577,133.92,59.2345,-3.055,59.3132279955,13.7845,-1.305,13.8461353904,45.45,-1.75,45.4836783913,133.78
2019-05-05 13:30:00,57.318,-3.313,57.4136664306,14.328,-2.873,14.6132033791,42.99,-0.44,42.9922516275,133.82,57.648,-3.303,57.7425468177,14.328,-2.873,14.6132033791,43.32,-0.43,43.3221340656,133.68
2019-05-05 14:00:00,56.2665,-3.755,56.3916576033,12.1265,-2.345,12.3511548954,44.14,-1.4100000000000001,44.1625146476,133.99,56.6065,-3.755,56.730907513,12.1265,-2.345,12.3511548954,44.48,-1.4100000000000001,44.502342635,133.86
2019-05-05 14:30:00,55.0225,-4.109,55.1757137448,11.4025,-2.349,11.6419417302,43.62,-1.76,43.6554922089,134.16,55.3625,-4.109,55.5147753958,11.4025,-2.349,11.6419417302,43.96,-1.76,43.995217922,134.02
2019-05-05 15:00:00,54.2295,-4.5035,54.4161757431,12.2795,-2.3235,12.4973906276,41.95,-2.18,42.006605433,134.22,54.5595,-4.5135000000000005,54.7458740226,12.2795,-2.3235,12.4973906276,42.28,-2.19,42.3366803139,134.07
2019-05-05 15:30:00,54.5355,-4.6775,54.7357266006,7.7855,-1.3775,7.9064224843,46.75,-3.3,46.8663258641,134.75,54.8955,-4.6775,55.0944182881,7.7855,-1.3775,7.9064224843,47.11,-3.3,47.2254391192,134.61
2019-05-05 16:00:00,53.198,-4.8405000000000005,53.4177652495,7.868,-1.5405,8.0173913619,45.33,-3.3,45.449960396,134.53,53.538,-4.8605,53.7581798822,7.868,-1.5405,8.0173913619,45.67,-3.32,45.7905153935,134.38
2019-05-05 16:30:00,52.972,-5.059,53.2130272114,11.642,-2.119,11.8332719482,41.33,-2.94,41.4344361612,134.58,53.282,-5.059,53.5216311878,11.642,-2.119,11.8332719482,41.64,-2.94,41.7436605966,134.44
2019-05-05 17:00:00,54.133,-4.877,54.3522475892,12.293,-2.067,12.4655660922,41.84,-2.81,41.9342544944,134.28,54.463,-4.8870000000000005,54.6818172522,12.293,-2.067,12.4655660922,42.17,-2.8200000000000003,42.2641846011,134.14
2019-05-05 17:30:00,57.026,-4.5385,57.206316594,9.876,-1.5585,9.998214753100001,47.15,-2.98,47.2440779358,134.28,57.406,-4.5485,57.5859157108,9.876,-1.5585,9.998214753100001,47.53,-2.99,47.6239540568,134.14
2019-05-05 18:00:00,57.9045,-4.7315000000000005,58.0974888657,9.1645,-1.5915,9.301662889,48.74,-3.14,48.84104012,134.17,58.2745,-4.7515,58.4678894993,9.1645,-1.5915,9.301662889,49.11,-3.16,49.2115606337,134.02
2019-05-05 18:30:00,58.265,-4.5105,58.4393261019,8.575,-1.4605000000000001,8.6984875266,49.69,-3.05,49.7835173526,134.01,58.645,-4.5205,58.8189675636,8.575,-1.4605000000000001,8.6984875266,50.07,-3.06,50.1634179458,133.87
2019-05-05 19:00:00,59.072,-4.139,59.2168261983,6.682,-1.049,6.7638395161,52.39,-3.09,52.4810461024,133.91,59.492,-4.159,59.6371976622,6.682,-1.049,6.7638395161,52.81,-3.11,52.901495253,133.78
2019-05-05 19:30:00,60.487,-3.9355,60.6148936257,4.187,-0.7755000000000001,4.258211978,56.3,-3.16,56.3886123255,133.7,60.927,-3.9455,61.0546173459,4.187,-0.7755000000000001,4.258211978,56.74,-3.17,56.8284831753,133.57
2019-05-05 20:00:00,60.32,-4.0455,60.4555081878,3.02,-0.6655,3.0924569924,57.3,-3.38,57.3996027861,133.75,60.76,-4.0655,60.8958610272,3.02,-0.6655,3.0924569924,57.74,-3.4,57.8400172891,133.6
2019-05-05 20:30:00,60.6425,-4.2765,60.7931020635,2.7525,-0.4965,2.7969212538,57.89,-3.7800000000000002,58.0132786524,133.91,61.0925,-4.2865,61.2426945725,2.7525,-0.4965,2.7969212538,58.34,-3.79,58.4629771736,133.76
2019-05-05 21:00:00,60.9945,-4.0705,61.1301725869,2.3645,-0.1705,2.3706392598,58.63,-3.9,58.7595685825,134.02,61.4545,-4.0905,61.590484334,2.3645,-0.1705,2.3706392598,59.09,-3.92,59.2198826409,133.88
2019-05-05 21:30:00,62.059,-3.7595,62.1727699339,2.659,-0.2695,2.6726225416,59.4,-3.49,59.5024377652,133.77,62.519,-3.7795,62.6331380441,2.659,-0.2695,2.6726225416,59.86,-3.51,59.9628193133,133.63
2019-05-05 22:00:00,59.777,-4.4555,59.9428161605,3.367,-0.3855,3.3889967911,56.41,-4.07,56.5566353313,134.0,60.207,-4.4855,60.3738565875,3.367,-0.3855,3.3889967911,56.84,-4.1,56.9876793702,133.86
2019-05-05 22:30:00,57.7425,-5.217,57.9776973952,3.5425,-0.40700000000000003,3.5658035911,54.2,-4.8100000000000005,54.4130140683,134.62,58.1625,-5.237,58.3977959794,3.5425,-0.40700000000000003,3.5658035911,54.62,-4.83,54.8331405265,134.47
2019-05-05 23:00:00,54.925,-5.7765,55.2279238905,3.525,-0.4965,3.5597945517,51.4,-5.28,51.6704789991,134.92,55.325,-5.7965,55.6278261057,3.525,-0.4965,3.5597945517,51.8,-5.3,52.0704330691,134.78
2019-05-05 23:30:00,51.4275,-6.4325,51.8282240917,3.4575,-0.41250000000000003,3.4820198879,47.97,-6.02,48.346264592,135.05,51.7975,-6.4725,52.2003281838,3.4575,-0.41250000000000003,3.4820198879,48.34,-6.06,48.7183661467,134.89
2019-05-06 00:00:00,48.992,-7.07,49.4995046844,2.5620000000000003,-0.51,2.6122679801,46.43,-6.5600000000000005,46.8911345565,135.67,49.342,-7.11,49.8516305049,2.5620000000000003,-0.51,2.6122679801,46.78,-6.6,47.2432894706,135.52
2019-05-06 00:30:00,46.661,-7.3845,47.2417163241,2.6310000000000002,-0.42450000000000004,2.6650255627,44.03,-6.96,44.5767035569,135.5,46.991,-7.4145,47.5723542748,2.6310000000000002,-0.42450000000000004,2.6650255627,44.36,-6.99,44.9073457243,135.34
2019-05-06 01:00:00,45.296,-7.534,45.9182836352,2.216,-0.194,2.2244756686000002,43.08,-7.34,43.7008237909,136.23,45.636,-7.574,46.2602418065,2.216,-0.194,2.2244756686000002,43.42,-7.38,44.0427156293,136.08
2019-05-06 01:30:00,45.269,-7.7235,45.9231402808,2.279,-0.3135,2.3004615298,42.99,-7.41,43.6239406748,135.79,45.599,-7.7735,46.2568492577,2.279,-0.3135,2.3004615298,43.32,-7.46,43.9576386991,135.64
2019-05-06 02:00:00,46.2455,-7.5865,46.8636453181,2.1855,-0.0565,2.1862302029,44.06,-7.53,44.6988198949,135.72,46.5855,-7.6265,47.2056385668,2.1855,-0.0565,2.1862302029,44.4,-7.57,45.0407027032,135.57
2019-05-06 02:30:00,46.103,-7.6005,46.7253058765,2.083,-0.1005,2.0854230386,44.02,-7.5,44.6543435737,135.87,46.443,-7.6305,47.065664547,2.083,-0.1005,2.0854230386,44.36,-7.53,44.9945607824,135.72
2019-05-06 03:00:00,45.0725,-7.884,45.7568324106,1.8025,-0.314,1.8296453891,43.27,-7.57,43.9271874811,135.53,45.4025,-7.924,46.0887923714,1.8025,-0.314,1.8296453891,43.6,-7.61,44.2591470772,135.38
2019-05-06 03:30:00,44.802,-7.8175,45.4789238027,1.592,-0.0675,1.5934303404999999,43.21,-7.75,43.899505692,135.63,45.142,-7.8675,45.8224586884,1.592,-0.0675,1.5934303404999999,43.55,-7.8,44.2429937956,135.47
2019-05-06 04:00:00,44.203,-7.992,44.9196757891,1.553,-0.022,1.5531558196000002,42.65,-7.97,43.3882864377,135.98,44.533,-8.022,45.2497577121,1.553,-0.022,1.5531558196000002,42.98,-8.0,43.7181930093,135.83
2019-05-06 04:30:00,43.7295,-8.166,44.4854215024,1.4895,0.014,1.4895657924,42.24,-8.18,43.0247603131,136.04,44.0495,-8.226,44.810997827,1.4895,0.014,1.4895657924,42.56,-8.24,43.3503310253,135.89
2019-05-06 05:00:00,43.5915,-8.164,44.3494055005,1.4615,-0.054,1.462497265,42.13,-8.11,42.903484707,136.1,43.9115,-8.194,44.669469084,1.4615,-0.054,1.462497265,42.45,-8.14,43.223397599,135.95
2019-05-06 05:30:00,43.426,-8.212,44.1956380201,1.3559999999999999,-0.112,1.3606175069,42.07,-8.1,42.8426761536,135.88,43.746,-8.262,44.5193571382,1.3559999999999999,-0.112,1.3606175069,42.39,-8.15,43.1663595871,135.73
2019-05-06 06:00:00,43.365,-8.2285,44.1387747593,1.375,-0.1985,1.3892542064,41.99,-8.03,42.7509181188,136.24,43.695,-8.2785,44.4723125917,1.375,-0.1985,1.3892542064,42.32,-8.08,43.0844380258,136.09
2019-05-06 06:30:00,45.257,-7.666,45.9016732266,1.637,-0.146,1.6434977943,43.62,-7.52,44.2634702661,135.49,45.587,-7.696,46.2320558163,1.637,-0.146,1.6434977943,43.95,-7.55,44.5937775928,135.34
2019-05-06 07:00:00,46.7855,-7.2295,47.3407718621,2.1455,-0.1595,2.1514205772,44.64,-7.07,45.1963991929,135.49,47.1455,-7.2695,47.7026603084,2.1455,-0.1595,2.1514205772,45.0,-7.11,45.5582275775,135.34
2019-05-06 07:30:00,48.9165,-6.8655,49.3959417614,3.0665,-0.42550000000000004,3.0958799234,45.85,-6.44,46.3000658747,134.87,49.2665,-6.8955,49.7467179068,3.0665,-0.42550000000000004,3.0958799234,46.2,-6.47,46.6508402925,134.73
2019-05-06 08:00:00,51.2635,-6.065,51.6210292153,3.4935,-0.655,3.5543729755999998,47.77,-5.41,48.0753679133,134.71,51.6335,-6.095,51.9919931071,3.4935,-0.655,3.5543729755999998,48.14,-5.44,48.4463951187,134.57
2019-05-06 08:30:00,53.9025,-5.173,54.1501563733,4.6825,-0.7030000000000001,4.7349778511,49.22,-4.47,49.4225586145,134.47,54.2825,-5.203,54.5312847387,4.6825,-0.7030000000000001,4.7349778511,49.6,-4.5,49.8037147209,134.32
2019-05-06 09:00:00,55.4945,-4.3695,55.6662560309,6.6845,-1.0895,6.7727062907,48.81,-3.2800000000000002,48.9200827882,134.02,55.8745,-4.3795,56.0458720202,6.6845,-1.0895,6.7727062907,49.19,-3.29,49.2999006084,133.87
2019-05-06 09:30:00,57.8195,-3.94,57.9535864313,6.7795000000000005,-1.2,6.8848834594,51.04,-2.74,51.1134933261,134.23,58.2095,-3.96,58.3440441712,6.7795000000000005,-1.2,6.8848834594,51.43,-2.76,51.5040046987,134.09
2019-05-06 10:00:00,58.782,-3.117,58.86458369,8.002,-1.337,8.1129262908,50.78,-1.78,50.8111877444,133.27,59.172,-3.117,59.2540401407,8.002,-1.337,8.1129262908,51.17,-1.78,51.2009501865,133.13
2019-05-06 10:30:00,58.599,-3.0645,58.6790760088,10.269,-1.8745,10.438683406,48.33,-1.19,48.3446481009,132.86,58.969,-3.0545,59.0480561175,10.269,-1.8745,10.438683406,48.7,-1.18,48.7142935903,132.73
2019-05-06 11:00:00,58.397,-2.879,58.4679249675,11.197,-1.979,11.3705430829,47.2,-0.9,47.2085797287,133.0,58.757,-2.879,58.8274909375,11.197,-1.979,11.3705430829,47.56,-0.9,47.5685147971,132.86
2019-05-06 11:30:00,59.055,-2.7375,59.1184144853,10.825,-2.1975,11.0457969948,48.23,-0.54,48.23302292,133.1,59.425,-2.7375,59.488020065,10.825,-2.1975,11.0457969948,48.6,-0.54,48.6029999074,132.97
2019-05-06 12:00:00,59.514,-2.545,59.5683911231,9.934,-1.685,10.0758910772,49.58,-0.86,49.5874580917,132.75,59.884,-2.545,59.9380553655,9.934,-1.685,10.0758910772,49.95,-0.86,49.9574028548,132.61
2019-05-06 12:30:00,59.092,-2.8955,59.1628970238,10.922,-1.7955,11.0685999228,48.17,-1.1,48.1825580475,132.71,59.472,-2.8855,59.5419591066,10.922,-1.7955,11.0685999228,48.55,-1.09,48.5622342979,132.57
2019-05-06 13:00:00,59.875,-2.6870000000000003,59.9352616913,9.795,-1.537,9.9148572355,50.08,-1.15,50.0932021336,132.75,60.245,-2.6870000000000003,60.3048919575,9.795,-1.537,9.9148572355,50.45,-1.15,50.4631053345,132.62
2019-05-06 13:30:00,58.902,-3.1395,58.9856089589,11.852,-1.9495,12.0112636408,47.05,-1.19,47.0650464783,133.01,59.262,-3.1495,59.3456316358,11.852,-1.9495,12.0112636408,47.41,-1.2,47.4251842379,132.87
2019-05-06 14:00:00,58.2275,-3.336,58.3229856253,9.8675,-1.576,9.9925638477,48.36,-1.76,48.3920158704,133.32,58.5875,-3.336,58.6823998508,9.8675,-1.576,9.9925638477,48.72,-1.76,48.7517794547,133.19
2019-05-06 14:30:00,57.662,-3.445,57.7648186096,10.522,-1.775,10.670665818,47.14,-1.67,47.1695717598,133.32,58.022,-3.455,58.1247753458,10.522,-1.775,10.670665818,47.5,-1.6800000000000002,47.5297001884,133.19
2019-05-06 15:00:00,56.347,-3.8335,56.4772532198,14.577,-2.6935000000000002,14.8237603613,41.77,-1.1400000000000001,41.7855537237,133.43,56.667,-3.8335,56.7965193586,14.577,-2.6935000000000002,14.8237603613,42.09,-1.1400000000000001,42.1054355161,133.29
2019-05-06 15:30:00,58.5505,-3.6535,58.6643768611,13.0205,-2.3935,13.238665435,45.53,-1.26,45.5474313216,133.26,58.8905,-3.6535,59.0037206666,13.0205,-2.3935,13.238665435,45.87,-1.26,45.8873021652,133.12
2019-05-06 16:00:00,59.693,-3.5425,59.7980230045,11.363,-1.9925000000000002,11.5363696738,48.33,-1.55,48.3548487745,133.29,60.073,-3.5425,60.1773598229,11.363,-1.9925000000000002,11.5363696738,48.71,-1.55,48.7346550208,133.15
2019-05-06 16:30:00,61.547,-3.1925,61.6297433489,7.257,-1.2125,7.3575950724,54.29,-1.98,54.3260940985,133.37,61.957,-3.2125,62.0402289265,7.257,-1.2125,7.3575950724,54.7,-2.0,54.7365508595,133.23
2019-05-06 17:00:00,63.019,-2.814,63.0817957655,6.459,-1.084,6.5493310345,56.56,-1.73,56.5864515587,133.17,63.449,-2.814,63.5113706119,6.459,-1.084,6.5493310345,56.99,-1.73,57.016252069,133.03
2019-05-06 17:30:00,63.316,-2.862,63.3806508329,6.286,-1.112,6.3835992982,57.03,-1.75,57.056843586,133.03,63.736,-2.872,63.8006746046,6.286,-1.112,6.3835992982,57.45,-1.76,57.4769527724,132.88
2019-05-06 18:00:00,55.929,-1.121,55.9402331243,4.169,-0.811,4.2471498679,51.76,-0.31,51.7609283147,133.1,56.329,-1.131,56.3403532293,4.169,-0.811,4.2471498679,52.16,-0.32,52.1609815859,132.95
2019-05-06 18:30:00,58.212,-0.619,58.2152909896,2.862,-0.639,2.9324673911,55.35,0.02,55.3500036134,132.98,58.622,-0.619,58.6252679738,2.862,-0.639,2.9324673911,55.76,0.02,55.7600035868,132.84
2019-05-06 19:00:00,68.1585,-1.2785,68.1704898361,2.4185,-0.5785,2.4867256584,65.74,-0.7000000000000001,65.7437266969,132.95,68.6785,-1.2785,68.6903990708,2.4185,-0.5785,2.4867256584,66.26,-0.7000000000000001,66.2636974519,132.84
2019-05-06 19:30:00,69.3085,-1.3094999999999999,69.3208696029,1.9785,-0.47950000000000004,2.0357756507,67.33,-0.8300000000000001,67.335115653,132.95,69.8285,-1.3094999999999999,69.840777505,1.9785,-0.47950000000000004,2.0357756507,67.85,-0.8300000000000001,67.8550764497,132.84
2019-05-06 20:00:00,68.5755,-1.417,68.5901384257,3.9755000000000003,-0.027,3.9755916855,64.6,-1.3900000000000001,64.6149526039,133.21,69.0555,-1.427,69.0702425741,3.9755000000000003,-0.027,3.9755916855,65.08,-1.4,65.095056648,133.08
2019-05-06 20:30:00,67.237,-1.956,67.2654451037,3.627,0.034,3.6271593569,63.61,-1.99,63.6411203547,133.44,67.717,-1.976,67.7458239672,3.627,0.034,3.6271593569,64.09,-2.01,64.1215112111,133.3
2019-05-06 21:00:00,65.991,-2.3675,66.0334546821,3.471,0.1125,3.4728226632,62.52,-2.48,62.5691681262,133.37,66.461,-2.3875,66.5038696412,3.471,0.1125,3.4728226632,62.99,-2.5,63.0395915279,133.23
2019-05-06 21:30:00,56.2095,-1.262,56.2236652509,3.5595,0.148,3.562575508,52.65,-1.4100000000000001,52.6688769578,133.21,56.6095,-1.262,56.6235651849,3.5595,0.148,3.562575508,53.05,-1.4100000000000001,53.0687346749,133.07
2019-05-06 22:00:00,62.402,-2.813,62.4653709907,3.652,0.267,3.6617472605,58.75,-3.08,58.8306799213,133.53,62.852,-2.833,62.9158151262,3.652,0.267,3.6617472605,59.2,-3.1,59.2811099761,133.39
2019-05-06 22:30:00,60.2355,-3.7515,60.3522096737,2.4355,-0.12150000000000001,2.4385287573,57.8,-3.63,57.9138748488,133.69,60.6755,-3.7815000000000003,60.7932236561,2.4355,-0.12150000000000001,2.4385287573,58.24,-3.66,58.3548901121,133.54
2019-05-06 23:00:00,55.9355,-4.353,56.1046234213,1.6455000000000002,-0.133,1.650866212,54.29,-4.22,54.4537647918,134.22,56.3455,-4.373,56.5149404959,1.6455000000000002,-0.133,1.650866212,54.7,-4.24,54.864082968700004,134.08
2019-05-06 23:30:00,52.4355,-5.361,52.7088415852,1.5055,-0.14100000000000001,1.5120883737000002,50.93,-5.22,51.1968094709,134.79,52.8155,-5.391,53.0899229727,1.5055,-0.14100000000000001,1.5120883737000002,51.31,-5.25,51.5778886733,134.64
2019-05-07 00:00:00,49.708,-5.5875,50.0210497716,1.388,-0.0275,1.3882723976,48.32,-5.5600000000000005,48.6388322228,135.35,50.068,-5.6175,50.3821489245,1.388,-0.0275,1.3882723976,48.68,-5.59,48.9999030611,135.2
2019-05-07 00:30:00,47.1005,-6.138,47.498759397,1.3905,-0.088,1.3932818272,45.71,-6.05,46.1086391038,135.24,47.4405,-6.188,47.842370178,1.3905,-0.088,1.3932818272,46.05,-6.1,46.4522604402,135.09
2019-05-07 01:00:00,45.947,-6.1245,46.3533850894,1.387,0.0455,1.3877461043000001,44.56,-6.17,44.9851364342,134.95,46.297,-6.1645,46.7056021185,1.387,0.0455,1.3877461043000001,44.91,-6.21,45.3373157564,134.81
2019-05-07 01:30:00,46.2015,-6.3145,46.6310144914,1.3715,0.0655,1.3730631814,44.83,-6.38,45.2817104359,134.95,46.5515,-6.3445,46.9818564182,1.3715,0.0655,1.3730631814,45.18,-6.41,45.6324500767,134.81
2019-05-07 02:00:00,47.783500000000004,-6.026,48.1619720137,1.3835,0.084,1.3860477084,46.4,-6.11,46.8005566206,134.78,48.1135,-6.076,48.4956354557,1.3835,0.084,1.3860477084,46.73,-6.16,47.1342603633,134.64
2019-05-07 02:30:00,47.5785,-6.172,47.9771533779,1.3785,0.098,1.3819791062,46.2,-6.27,46.6235230329,134.73,47.9385,-6.202,48.3380242278,1.3785,0.098,1.3819791062,46.56,-6.3,46.9842909918,134.59
2019-05-07 03:00:00,46.5645,-6.535,47.0208345869,1.3845,0.115,1.3892678827,45.18,-6.65,45.6667811434,134.95,46.9145,-6.575,47.3729979551,1.3845,0.115,1.3892678827,45.53,-6.69,46.0188765617,134.81
2019-05-07 03:30:00,45.952,-6.7795000000000005,46.4494125286,1.3820000000000001,0.1305,1.3881477767,44.57,-6.91,45.1024722161,134.95,46.282,-6.8195,46.7817176283,1.3820000000000001,0.1305,1.3881477767,44.9,-6.95,45.4347058976,134.81
2019-05-07 04:00:00,45.774,-6.7085,46.2629770794,1.384,0.061500000000000006,1.3853657459,44.39,-6.77,44.9032849578,134.95,46.114,-6.7585,46.6066338438,1.384,0.061500000000000006,1.3853657459,44.73,-6.82,45.2469369129,134.81
2019-05-07 04:30:00,46.2305,-6.6115,46.7008678988,1.3605,-0.0815,1.3629389201,44.87,-6.53,45.3426708521,135.54,46.5705,-6.6515,47.0431070668,1.3605,-0.0815,1.3629389201,45.21,-6.57,45.6848880922,135.4
2019-05-07 05:00:00,46.608,-6.417,47.0476731943,1.3679999999999999,-0.107,1.3721781954,45.24,-6.31,45.677934498,135.67,46.948,-6.447,47.3885905361,1.3679999999999999,-0.107,1.3721781954,45.58,-6.34,46.0188222361,135.53
2019-05-07 05:30:00,48.5265,-5.831,48.875574301,1.3465,-0.031,1.3468568038,47.18,-5.8,47.5351701375,135.25,48.8965,-5.871,49.2477040404,1.3465,-0.031,1.3468568038,47.55,-5.84,47.9072865022,135.11
2019-05-07 06:00:00,51.212,-4.666,51.4241237164,1.362,-0.146,1.3698029055,49.85,-4.52,50.0544992983,135.35,51.592,-4.686,51.8043729814,1.362,-0.146,1.3698029055,50.23,-4.54,50.4347548819,135.21
2019-05-07 06:30:00,57.2335,-2.7535,57.2996970716,1.7435,-0.1935,1.7542048056000001,55.49,-2.56,55.5490206934,134.73,57.6635,-2.7635,57.7296818327,1.7435,-0.1935,1.7542048056000001,55.92,-2.5700000000000003,55.9790255364,134.58
2019-05-07 07:00:00,63.217,-0.28200000000000003,63.2176289733,2.827,-0.122,2.8296312481,60.39,-0.16,60.3902119552,133.27,63.677,-0.272,63.6775809292,2.827,-0.122,2.8296312481,60.85,-0.15,60.8501848806,133.12
2019-05-07 07:30:00,69.6615,2.6005000000000003,69.7100221094,18.1915,2.1605,18.3193458535,51.47,0.44,51.4718806728,133.02,70.0415,2.6205,70.0905039395,18.1915,2.1605,18.3193458535,51.85,0.46,51.8520404613,132.89
2019-05-07 08:00:00,66.4585,3.866,66.5708508151,19.0785,1.8559999999999999,19.1685653675,47.38,2.01,47.4226159127,132.56,66.8185,3.876,66.9308248735,19.0785,1.8559999999999999,19.1685653675,47.74,2.02,47.7827165406,132.43
2019-05-07 08:30:00,59.1935,6.4485,59.5437116285,19.6335,1.8085,19.7166172175,39.56,4.64,39.8311837635,132.16,59.4935,6.4985,59.8473645577,19.6335,1.8085,19.7166172175,39.86,4.69,40.1349685437,132.02
2019-05-07 09:00:00,71.8105,5.5835,72.0272405587,9.4105,-0.8165,9.445855308,62.4,6.4,62.7273465085,131.62,72.3205,5.6535,72.5411385525,9.4105,-0.8165,9.445855308,62.91,6.47,63.2418295118,131.48
2019-05-07 09:30:00,73.033,5.5905000000000005,73.24665712,8.653,-1.7995,8.8381338104,64.38,7.39,64.8027507132,132.01,73.513,5.6605,73.7306071401,8.653,-1.7995,8.8381338104,64.86,7.46,65.2876037238,131.86
2019-05-07 10:00:00,71.377,5.0445,71.5550355269,8.247,-1.7555,8.4317726043,63.13,6.8,63.4951722574,132.01,71.847,5.1145,72.0288103418,8.247,-1.7555,8.4317726043,63.6,6.87,63.9699687353,131.86
2019-05-07 10:30:00,70.221,4.5825,70.3703641262,10.711,-2.3975,10.9760433331,59.51,6.98,59.9179480623,132.13,70.671,4.6525,70.8239789708,10.711,-2.3975,10.9760433331,59.96,7.05,60.3730411691,132.0
2019-05-07 11:00:00,69.633,4.8955,69.8048752542,13.983,-2.9645,14.2937940817,55.65,7.86,56.2023318022,131.69,70.063,4.9655000000000005,70.2387368854,13.983,-2.9645,14.2937940817,56.08,7.93,56.6378963239,131.56
2019-05-07 11:30:00,68.372,4.5095,68.5205514736,15.112,-3.4305,15.4964794147,53.26,7.94,53.8485951534,131.52,68.772,4.5895,68.9249700345,15.112,-3.4305,15.4964794147,53.66,8.02,54.2560227072,131.38
2019-05-07 12:00:00,67.9525,4.51,68.1019996494,16.6325,-4.04,17.1161226991,51.32,8.55,52.0273476164,131.34,68.3325,4.6,68.4871561408,16.6325,-4.04,17.1161226991,51.7,8.64,52.4169781655,131.21
2019-05-07 12:30:00,68.0935,4.7635000000000005,68.2599126464,17.3735,-4.0965,17.8499247758,50.72,8.86,51.4880374456,131.31,68.4735,4.8435,68.6445896958,17.3735,-4.0965,17.8499247758,51.1,8.94,51.876137096,131.17
2019-05-07 13:00:00,66.575,4.4065,66.7206704646,17.775,-4.3435,18.297994897,48.8,8.75,49.5782462376,131.31,66.935,4.4965,67.085860934,17.775,-4.3435,18.297994897,49.16,8.84,49.9484854625,131.17
2019-05-07 13:30:00,66.419,3.5995,66.516463836,18.709,-4.2205,19.1791371352,47.71,7.82,48.3466286312,131.85,66.779,3.6695,66.8797433551,18.709,-4.2205,19.1791371352,48.07,7.89,48.7132117603,131.72
2019-05-07 14:00:00,65.0125,3.3385,65.0981623281,18.0025,-4.1115,18.466034726,47.01,7.45,47.5966658496,132.1,65.3825,3.4285,65.472329411,18.0025,-4.1115,18.466034726,47.38,7.54,47.9762024341,131.96
2019-05-07 14:30:00,65.0505,3.478,65.1434112881,15.3105,-3.502,15.7059038024,49.74,6.98,50.2273630604,132.22,65.4205,3.548,65.5166400562,15.3105,-3.502,15.7059038024,50.11,7.05,50.6035038313,132.08
2019-05-07 15:00:00,63.486,2.892,63.5518360081,14.236,-3.348,14.6243905856,49.25,6.24,49.6437317292,132.55,63.846,2.952,63.9142082795,14.236,-3.348,14.6243905856,49.61,6.3,50.008420291,132.41
2019-05-07 15:30:00,64.7105,2.6825,64.766076124,14.0705,-3.0875,14.4052638469,50.64,5.77,50.9676613158,132.61,65.1005,2.7525,65.1586629429,14.0705,-3.0875,14.4052638469,51.03,5.84,51.363084993,132.47
2019-05-07 16:00:00,67.4825,3.3355,67.5648826425,13.9425,-3.1645,14.2971104248,53.54,6.5,53.9331215488,132.53,67.8925,3.4055,67.97785658949999,13.9425,-3.1645,14.2971104248,53.95,6.57,54.3485731183,132.39
2019-05-07 16:30:00,68.655,3.4425,68.7412527617,10.375,-2.3675,10.6416954124,58.28,5.8100000000000005,58.5688867915,132.49,69.095,3.5025,69.1837157953,10.375,-2.3675,10.6416954124,58.72,5.87,59.0126706733,132.35
2019-05-07 17:00:00,61.7605,4.7865,61.945701566,8.8405,-1.7235,9.0069357997,52.92,6.51,53.3189131547,132.57,62.1605,4.8565000000000005,62.3499266439,8.8405,-1.7235,9.0069357997,53.32,6.58,53.7244711468,132.43
2019-05-07 17:30:00,58.786,4.802,58.9818022783,22.456,0.9420000000000001,22.4757491533,36.33,3.86,36.5344837106,133.31,59.046,4.852,59.2450168369,22.456,0.9420000000000001,22.4757491533,36.59,3.91,36.7983178963,133.17
2019-05-07 18:00:00,59.3635,4.3035,59.5192846437,22.4435,1.0135,22.4663720814,36.92,3.29,37.0662987092,133.6,59.6535,4.3435,59.8114207698,22.4435,1.0135,22.4663720814,37.21,3.33,37.3587071511,133.46
2019-05-07 18:30:00,59.0885,3.879,59.2156860405,22.3385,1.229,22.3722824774,36.75,2.65,36.8454203396,132.95,59.3585,3.919,59.487730527,22.3385,1.229,22.3722824774,37.02,2.69,37.1176036403,132.81
2019-05-07 19:00:00,59.219,4.055,59.3576699846,20.759,1.465,20.8106296397,38.46,2.59,38.5471101381,132.9,59.519,4.085,59.6590193181,20.759,1.465,20.8106296397,38.76,2.62,38.8484491325,132.76
2019-05-07 19:30:00,60.479,4.444,60.6420528759,19.329,1.674,19.4013534837,41.15,2.77,41.2431254878,133.06,60.799,4.494,60.9648623143,19.329,1.674,19.4013534837,41.47,2.8200000000000003,41.5657707736,132.92
2019-05-07 20:00:00,60.986,4.519,61.1531974389,18.456,2.009,18.5650213304,42.53,2.51,42.6040021594,132.57,61.306,4.549,61.4745397461,18.456,2.009,18.5650213304,42.85,2.54,42.9252152004,132.43
2019-05-07 20:30:00,65.05,4.165,65.1832012485,5.19,-0.155,5.1923140313,59.86,4.32,60.0156812841,131.6,65.53,4.215,65.6654180296,5.19,-0.155,5.1923140313,60.34,4.37,60.4980371582,131.45
2019-05-07 21:00:00,74.0925,3.3335,74.1674509371,3.6425,-0.5665,3.6862892589,70.45,3.9,70.5578663226,131.6,74.6325,3.3735,74.7087047037,3.6425,-0.5665,3.6862892589,70.99,3.94,71.0992524574,131.45
2019-05-07 21:30:00,68.2925,2.282,68.3306159803,17.5425,2.032,17.6597941735,50.75,0.25,50.7506157598,132.19,68.6725,2.282,68.7104051818,17.5425,2.032,17.6597941735,51.13,0.25,51.1306111835,132.05
2019-05-07 22:00:00,69.72,1.5314999999999999,69.7368187706,5.32,0.0815,5.320624235,64.4,1.45,64.4163216895,132.19,70.23,1.5615,70.2473571193,5.32,0.0815,5.320624235,64.91,1.48,64.9268704005,132.05
2019-05-07 22:30:00,66.534,0.6965,66.5376454967,3.234,-0.5535,3.2810239636,63.3,1.25,63.3123408191,132.34,67.004,0.7165,67.007830798,3.234,-0.5535,3.2810239636,63.77,1.27,63.7826449749,132.2
2019-05-07 23:00:00,62.446,-0.11800000000000001,62.4461114882,3.216,-0.748,3.3018419102,59.23,0.63,59.2333504033,133.42,62.896,-0.088,62.8960615619,3.216,-0.748,3.3018419102,59.68,0.66,59.6836493522,133.27
2019-05-07 23:30:00,57.802,-1.42,57.8194396721,3.802,-0.67,3.8605833756,54.0,-0.75,54.0052080822,134.75,58.222,-1.4,58.2388296929,3.802,-0.67,3.8605833756,54.42,-0.73,54.4248959576,134.6
2019-05-08 00:00:00,54.296,-1.951,54.3310410079,3.606,-0.731,3.6793473606,50.69,-1.22,50.7046792712,134.84,54.686,-1.941,54.7204356434,3.606,-0.731,3.6793473606,51.08,-1.21,51.094329431,134.7
2019-05-08 00:30:00,51.3055,-2.7155,51.3773127995,2.8755,-0.7355,2.9680735335,48.43,-1.98,48.4704580131,135.59,51.6855,-2.7155,51.7567855503,2.8755,-0.7355,2.9680735335,48.81,-1.98,48.8501432956,135.45
2019-05-08 01:00:00,49.674,-3.0775,49.7692403222,3.044,-0.6575000000000001,3.1142000979,46.63,-2.42,46.6927542559,136.21,50.034,-3.0675,50.1279434273,3.044,-0.6575000000000001,3.1142000979,46.99,-2.41,47.0517608597,136.07
2019-05-08 01:30:00,49.0025,-3.5620000000000003,49.1317906274,3.5725,-0.792,3.6592376597,45.43,-2.77,45.5143691596,137.02,49.3525,-3.552,49.4801572375,3.5725,-0.792,3.6592376597,45.78,-2.76,45.8631224406,136.87
2019-05-08 02:00:00,50.204,-3.351,50.3157114329,4.214,-0.911,4.3113474692,45.99,-2.44,46.0546816296,136.4,50.574,-3.351,50.6848959454,4.214,-0.911,4.3113474692,46.36,-2.44,46.4241661207,136.25
2019-05-08 02:30:00,50.0575,-3.3835,50.1717189112,4.5875,-1.0035,4.6959736477,45.47,-2.38,45.5322446185,135.35,50.4075,-3.3735,50.5202588919,4.5875,-1.0035,4.6959736477,45.82,-2.37,45.8812521625,135.2
2019-05-08 03:00:00,49.1075,-3.673,49.2446696126,5.0475,-1.053,5.1561676903,44.06,-2.62,44.1378295796,135.48,49.4475,-3.673,49.5837290374,5.0475,-1.053,5.1561676903,44.4,-2.62,44.4772346263,135.33
2019-05-08 03:30:00,48.1895,-3.9245,48.3490393958,5.3995,-0.9745,5.4867340468,42.79,-2.95,42.8915679359,135.7,48.5295,-3.9245,48.6879253049,5.3995,-0.9745,5.4867340468,43.13,-2.95,43.230769135,135.54
2019-05-08 04:00:00,48.2905,-3.9370000000000003,48.4507209363,5.3705,-0.917,5.4482253303,42.92,-3.02,43.0261176496,135.74,48.6305,-3.9370000000000003,48.7896044178,5.3705,-0.917,5.4482253303,43.26,-3.02,43.3652856557,135.6
2019-05-08 04:30:00,47.551,-4.0105,47.7198251385,5.501,-0.9705,5.5859530297,42.05,-3.04,42.1597450182,135.56,47.881,-4.0005,48.047832014,5.501,-0.9705,5.5859530297,42.38,-3.03,42.4881783559,135.41
2019-05-08 05:00:00,48.096,-4.035,48.2649607997,4.986,-0.965,5.078525475,43.11,-3.07,43.2191739856,135.56,48.436,-4.035,48.6037788757,4.986,-0.965,5.078525475,43.45,-3.07,43.5583218226,135.41
2019-05-08 05:30:00,49.47,-3.4685,49.5914447486,4.75,-1.1685,4.891614483,44.72,-2.3,44.7791067352,135.04,49.82,-3.4685,49.9405936313,4.75,-1.1685,4.891614483,45.07,-2.3,45.128648329,134.9
2019-05-08 06:00:00,51.1085,-2.887,51.1899750073,4.3285,-1.217,4.4963319773,46.78,-1.67,46.8097991878,135.64,51.4785,-2.877,51.5588313604,4.3285,-1.217,4.4963319773,47.15,-1.6600000000000001,47.1792125835,135.49
2019-05-08 06:30:00,57.6395,-0.509,57.641747382,3.9895,-0.969,4.1054928145,53.65,0.46,53.6519720048,134.56,58.0695,-0.47900000000000004,58.0714755388,3.9895,-0.969,4.1054928145,54.08,0.49,54.0822198139,134.41
2019-05-08 07:00:00,63.5745,1.266,63.5871040876,4.0645,-0.984,4.1819153805,59.51,2.25,59.552519678,135.11,64.0445,1.306,64.0578146384,4.0645,-0.984,4.1819153805,59.98,2.29,60.0236994861,134.95
2019-05-08 07:30:00,70.465,3.8455,70.5698525948,4.125,-1.1945000000000001,4.2944679822000005,66.34,5.04,66.5311746477,133.91,70.985,3.9155,71.0929065748,4.125,-1.1945000000000001,4.2944679822000005,66.86,5.11,67.05499012,133.77
2019-05-08 08:00:00,74.584,5.359,74.7762792401,3.814,-1.141,3.9810145692,70.77,6.5,71.0678753024,133.47,75.134,5.439,75.3306091639,3.814,-1.141,3.9810145692,71.32,6.58,71.6228929882,133.33
2019-05-08 08:30:00,68.0785,7.6835,68.5107169317,3.4185,-1.0665,3.5810004887,64.66,8.75,65.2493532535,132.98,68.5885,7.7735,69.0276005269,3.4185,-1.0665,3.5810004887,65.17,8.84,65.7668191416,132.84
2019-05-08 09:00:00,68.8365,8.262,69.3305443239,3.9865,-1.118,4.1403026761,64.85,9.38,65.5248571154,132.85,69.3265,8.352,69.8277846294,3.9865,-1.118,4.1403026761,65.34,9.47,66.0226968549,132.7
2019-05-08 09:30:00,70.921,9.5145,71.5563690474,4.061,-0.7055,4.1218262033,66.86,10.22,67.6365877318,132.58,71.441,9.6245,72.0863890152,4.061,-0.7055,4.1218262033,67.38,10.33,68.1672450668,132.44
2019-05-08 10:00:00,71.2015,10.1235,71.9175837643,6.2115,-0.6165,6.2420192646,64.99,10.74,65.8714482914,132.53,71.7115,10.2235,72.4365873333,6.2115,-0.6165,6.2420192646,65.5,10.84,66.3909301034,132.37
2019-05-08 10:30:00,70.3845,9.877,71.0741371333,7.5245,-1.093,7.6034695534,62.86,10.97,63.8100344773,132.59,70.8745,9.987,71.5746807136,7.5245,-1.093,7.6034695534,63.35,11.08,64.3116544648,132.45
2019-05-08 11:00:00,77.633,9.0425,78.1578498633,10.713,-1.9375,10.8867936166,66.92,10.98,67.8147977952,132.39,78.143,9.1525,78.6771676235,10.713,-1.9375,10.8867936166,67.43,11.09,68.3358836922,132.25
2019-05-08 11:30:00,77.079,8.5995,77.5572281689,14.579,-2.5505,14.8004152391,62.5,11.15,63.4867899645,132.65,77.569,8.7095,78.0564228699,14.579,-2.5505,14.8004152391,62.99,11.26,63.9884966224,132.51
2019-05-08 12:00:00,73.2805,8.1705,73.7345831378,16.6605,-3.2995,16.9840796189,56.62,11.47,57.770107322,132.92,73.7105,8.2805,74.1741497457,16.6605,-3.2995,16.9840796189,57.05,11.58,58.2133910711,132.78
2019-05-08 12:30:00,71.6815,7.929,72.1186971821,18.0715,-3.081,18.3322577238,53.61,11.01,54.728897303,132.92,72.0915,8.029,72.5372263962,18.0715,-3.081,18.3322577238,54.02,11.11,55.1506346292,132.78
2019-05-08 13:00:00,70.5155,7.352,70.8977266508,20.4255,-3.618,20.743456179,50.09,10.97,51.2771781595,133.3,70.8955,7.452,71.2860731437,20.4255,-3.618,20.743456179,50.47,11.07,51.6697764656,133.16
2019-05-08 13:30:00,69.156,7.016,69.5109818086,16.246,-2.724,16.4727864067,52.91,9.74,53.7990306604,133.47,69.576,7.116,69.9389536096,16.246,-2.724,16.4727864067,53.33,9.84,54.2301991514,133.33
2019-05-08 14:00:00,68.2985,5.8870000000000005,68.5517459387,10.2585,-2.303,10.5138304747,58.04,8.19,58.6149955216,133.38,68.7485,5.967,69.0069658893,10.2585,-2.303,10.5138304747,58.49,8.27,59.0717614432,133.24
2019-05-08 14:30:00,69.6,5.9295,69.85212216,13.79,-2.8705,14.0855908733,55.81,8.8,56.4995230068,133.09,70.02,6.0095,70.277410953,13.79,-2.8705,14.0855908733,56.23,8.88,56.9268592143,132.95
2019-05-08 15:00:00,67.6125,5.241,67.8153245015,13.9025,-3.129,14.250268322,53.71,8.37,54.3582652409,133.18,68.0325,5.341,68.2418298205,13.9025,-3.129,14.250268322,54.13,8.47,54.7886648861,133.03
2019-05-08 15:30:00,67.98,5.253,68.1826547518,8.42,-2.557,8.7996959607,59.56,7.8100000000000005,60.0698734808,133.5,68.44,5.323,68.6466891336,8.42,-2.557,8.7996959607,60.02,7.88,60.5350708268,133.36
2019-05-08 16:00:00,72.178,5.7135,72.4037828173,9.038,-2.2865,9.3227424211,63.14,8.0,63.6447924028,133.44,72.658,5.7835,72.8878167889,9.038,-2.2865,9.3227424211,63.62,8.07,64.1297848117,133.3
2019-05-08 16:30:00,73.4055,5.564,73.6160683971,10.7455,-2.2560000000000002,10.9797680417,62.66,7.82,63.1460845975,133.61,73.8855,5.644,74.1007546942,10.7455,-2.2560000000000002,10.9797680417,63.14,7.9,63.6322999741,133.46
2019-05-08 17:00:00,64.738,6.0925,65.0240509369,8.128,-1.7075,8.3054163201,56.61,7.8,57.1448344122,133.51,65.178,6.1725,65.4696222706,8.128,-1.7075,8.3054163201,57.05,7.88,57.5916391501,133.37
2019-05-08 17:30:00,75.656,4.732,75.8038400083,5.236,-1.038,5.3378965895,70.42,5.77,70.6559926687,133.95,76.206,4.782,76.3558901461,5.236,-1.038,5.3378965895,70.97,5.82,71.2082389896,133.8
2019-05-08 18:00:00,78.4335,4.3035,78.5514737895,5.5135000000000005,-1.0965,5.6214761851,72.92,5.4,73.1196717717,133.57,78.9935,4.3635,79.1139252882,5.5135000000000005,-1.0965,5.6214761851,73.48,5.46,73.6825759593,133.43
2019-05-08 18:30:00,79.7095,4.3175,79.8263440006,4.5695,-1.0325,4.6846970553,75.14,5.35,75.3302203634,133.53,80.2995,4.3775,80.4187304457,4.5695,-1.0325,4.6846970553,75.73,5.41,75.922993882,133.38
2019-05-08 19:00:00,80.0855,4.616,80.2184191209,3.5955,-0.684,3.6599830942000002,76.49,5.3,76.6733989073,133.61,80.6655,4.666,80.8003369192,3.5955,-0.684,3.6599830942000002,77.07,5.35,77.2554684149,133.47
2019-05-08 19:30:00,69.7645,5.659,69.9936407201,2.9645,-0.671,3.0394902944,66.8,6.33,67.0992466426,133.72,70.2745,5.729,70.5076364038,2.9645,-0.671,3.0394902944,67.31,6.4,67.6135792574,133.58
2019-05-08 20:00:00,77.551,4.3425,77.6724848788,2.3609999999999998,-0.3275,2.3836059343000002,75.19,4.67,75.3348856772,133.81,78.141,4.3825,78.2637987019,2.3609999999999998,-0.3275,2.3836059343000002,75.78,4.71,75.9262306453,133.66
2019-05-08 20:30:00,77.6395,3.5175,77.7191402841,1.9695,-0.28250000000000003,1.9896573826,75.67,3.8,75.7653542195,133.16,78.2195,3.5675,78.3008124894,1.9695,-0.28250000000000003,1.9896573826,76.25,3.85,76.3471348513,133.02
2019-05-08 21:00:00,76.526,3.323,76.5981135864,1.826,-0.137,1.8311321634,74.7,3.46,74.7800882588,132.71,77.106,3.363,77.1793042531,1.826,-0.137,1.8311321634,75.28,3.5,75.3613189906,132.56
2019-05-08 21:30:00,75.8225,3.1915,75.8896381498,1.9025,-0.2185,1.9150061358000001,73.92,3.41,73.9986114735,132.51,76.3925,3.2415,76.4612410212,1.9025,-0.2185,1.9150061358000001,74.49,3.46,74.5703137985,132.37
2019-05-08 22:00:00,71.8255,1.96,71.8522376148,1.8054999999999999,-0.23,1.8200907258,70.02,2.19,70.0542397004,132.94,72.3555,1.99,72.3828604039,1.8054999999999999,-0.23,1.8200907258,70.55,2.22,70.5849197775,132.8
2019-05-08 22:30:00,67.4895,0.6940000000000001,67.4930681348,2.0095,-0.116,2.012845312,65.48,0.81,65.4850097351,133.25,67.9995,0.714,68.0032484242,2.0095,-0.116,2.012845312,65.99,0.8300000000000001,65.9952195238,133.11
2019-05-08 23:00:00,63.106,-0.0205,63.1060033297,1.896,-0.1605,1.9027811882,61.21,0.14,61.2101601043,134.12,63.576,-0.0005,63.576000002,1.896,-0.1605,1.9027811882,61.68,0.16,61.6802075223,133.98
2019-05-08 23:30:00,59.2525,-0.9995,59.2609294266,2.1325,-0.1395,2.1370579075,57.12,-0.86,57.1264737228,135.13,59.6925,-0.9895,59.7007007203,2.1325,-0.1395,2.1370579075,57.56,-0.85,57.5662757176,134.98
2019-05-09 00:00:00,55.892,-1.8065,55.9211865597,2.132,-0.17650000000000002,2.1392933997,53.76,-1.63,53.784705075,135.13,56.312,-1.7865000000000002,56.3403312579,2.132,-0.17650000000000002,2.1392933997,54.18,-1.6099999999999999,54.2039159102,134.98
2019-05-09 00:30:00,52.911,-2.5445,52.9721474102,1.931,-0.14450000000000002,1.9363990420000001,50.98,-2.4,51.0364614761,135.31,53.301,-2.5545,53.3621782843,1.931,-0.14450000000000002,1.9363990420000001,51.37,-2.41,51.4265009504,135.16
2019-05-09 01:00:00,52.145,-2.483,52.2040833077,1.845,-0.14300000000000002,1.8505334366000001,50.3,-2.34,50.3544000064,135.45,52.535,-2.473,52.5931740248,1.845,-0.14300000000000002,1.8505334366000001,50.69,-2.33,50.743521754,135.3
2019-05-09 01:30:00,52.0865,-2.776,52.1604223358,1.6065,-0.106,1.6099932453,50.48,-2.67,50.5505618169,135.45,52.4865,-2.766,52.5593325514,1.6065,-0.106,1.6099932453,50.88,-2.66,50.9494847864,135.3
2019-05-09 02:00:00,53.3385,-2.515,53.3977603205,1.6085,-0.20500000000000002,1.6215107924,51.73,-2.31,51.7815507686,135.23,53.7385,-2.515,53.7973197032,1.6085,-0.20500000000000002,1.6215107924,52.13,-2.31,52.1811556024,135.09
2019-05-09 02:30:00,53.234,-2.641,53.2994712638,1.634,-0.361,1.6734028206,51.6,-2.2800000000000002,51.6503475303,135.5,53.644,-2.6310000000000002,53.7084806804,1.634,-0.361,1.6734028206,52.01,-2.27,52.05951402,135.36
2019-05-09 03:00:00,51.7875,-3.158,51.8836980202,1.5775000000000001,-0.428,1.6345305901,50.21,-2.73,50.2841625166,134.37,52.1775,-3.158,52.2729803077,1.5775000000000001,-0.428,1.6345305901,50.6,-2.73,50.6735917417,134.22
2019-05-09 03:30:00,50.874,-3.4465,50.9906093144,1.604,-0.3665,1.6453383391,49.27,-3.08,49.3661756672,134.45,51.254,-3.4465,51.3697467217,1.604,-0.3665,1.6453383391,49.65,-3.08,49.7454409971,134.31
2019-05-09 04:00:00,50.088,-3.406,50.2036709813,1.498,-0.386,1.5469324484,48.59,-3.02,48.6837601259,134.51,50.468,-3.406,50.5828020181,1.498,-0.386,1.5469324484,48.97,-3.02,49.0630339461,134.36
2019-05-09 04:30:00,49.563,-3.783,49.7071630452,1.5630000000000002,-0.303,1.592098615,48.0,-3.48,48.1259846653,134.88,49.943,-3.783,50.0860693008,1.5630000000000002,-0.303,1.592098615,48.38,-3.48,48.5049976807,134.74
2019-05-09 05:00:00,49.979,-3.685,50.114665179,1.589,-0.375,1.6326499931,48.39,-3.31,48.5030741294,134.88,50.359,-3.685,50.4936442139,1.589,-0.375,1.6326499931,48.77,-3.31,48.8821951226,134.74
2019-05-09 05:30:00,51.498,-3.006,51.585657309,1.5779999999999998,-0.496,1.6541160782,49.92,-2.51,49.9830621311,134.62,51.888,-3.006,51.9749995671,1.5779999999999998,-0.496,1.6541160782,50.31,-2.51,50.372573887,134.47
2019-05-09 06:00:00,53.103,-2.8395,53.178862053,1.683,-0.6695,1.8112755864,51.42,-2.17,51.4657682348,135.13,53.493,-2.8395,53.5683097479,1.683,-0.6695,1.8112755864,51.81,-2.17,51.8554240172,134.98
