Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-09 06:30:00,58.8465,-0.8200000000000001,58.8522128917,1.4165,-0.73,1.5935407902,57.43,-0.09,57.4300705206,135.13,59.3065,-0.78,59.3116290642,1.4165,-0.73,1.5935407902,57.89,-0.05,57.8900215927,134.98
2019-05-09 07:00:00,64.7695,1.2955,64.7824548045,2.1595,-0.9145000000000001,2.3451546857,62.61,2.21,62.648992011,134.52,65.2595,1.3355000000000001,65.2731637084,2.1595,-0.9145000000000001,2.3451546857,63.1,2.25,63.1401021539,134.37
2019-05-09 07:30:00,71.4765,3.7279999999999998,71.5736546241,2.9665,-1.032,3.1408830367,68.51,4.76,68.6751607206,132.81,72.0065,3.778,72.1055429648,2.9665,-1.032,3.1408830367,69.04,4.8100000000000005,69.2073529331,132.66
2019-05-09 08:00:00,75.0305,5.418,75.2258642639,4.6505,-0.8320000000000001,4.7243384987,70.38,6.25,70.656966394,132.1,75.5705,5.4879999999999995,75.7695097929,4.6505,-0.8320000000000001,4.7243384987,70.92,6.32,71.2010449362,131.96
2019-05-09 08:30:00,77.0365,6.4475,77.3058379975,6.0165,-0.5925,6.0456040641,71.02,7.04,71.3680740948,131.54,77.5865,6.5275,77.8606013238,6.0165,-0.5925,6.0456040641,71.57,7.12,71.9232876056,131.4
2019-05-09 09:00:00,76.9535,7.1765,77.2874072181,6.7835,-0.3835,6.794331792,70.17,7.5600000000000005,70.5760759748,131.5,77.4835,7.2465,77.8216199684,6.7835,-0.3835,6.794331792,70.7,7.63,71.1105259438,131.36
2019-05-09 09:30:00,78.5185,8.2855,78.9544447926,5.8685,-0.28450000000000003,5.8753921146,72.65,8.57,73.1537244438,131.55,79.0785,8.3755,79.5208033316,5.8685,-0.28450000000000003,5.8753921146,73.21,8.66,73.7204157612,131.41
2019-05-09 10:00:00,77.9215,7.813,78.3122157218,7.7615,-0.427,7.773236858,70.16,8.24,70.6422196707,131.73,78.4315,7.893,78.8276578445,7.7615,-0.427,7.773236858,70.67,8.32,71.1580726271,131.58
2019-05-09 10:30:00,60.9535,8.5825,61.5547599175,20.9235,1.4125,20.9711232055,40.03,7.17,40.6670603806,132.05,61.2535,8.6525,61.8615956673,20.9235,1.4125,20.9711232055,40.33,7.24,40.9747056121,131.91
2019-05-09 11:00:00,66.803,9.944,67.5390549608,20.733,1.554,20.7911568942,46.07,8.39,46.8277375067,131.55,67.153,10.034,67.8985019349,20.733,1.554,20.7911568942,46.42,8.48,47.1882061537,131.4
2019-05-09 11:30:00,62.196,9.4085,62.9035951934,22.766,1.2485,22.8002085133,39.43,8.16,40.2655001211,131.82,62.496,9.4785,63.2106951255,22.766,1.2485,22.8002085133,39.73,8.23,40.57346177,131.68
2019-05-09 12:00:00,62.039,9.4335,62.7521190339,21.349,1.2135,21.3834605069,40.69,8.22,41.5119801985,131.75,62.359,9.5135,63.0805165106,21.349,1.2135,21.3834605069,41.01,8.3,41.8414877843,131.61
2019-05-09 12:30:00,74.29,7.6935,74.6873084416,17.55,-0.9265,17.5744388886,56.74,8.62,57.3910445976,131.64,74.73,7.7835,75.1342516583,17.55,-0.9265,17.5744388886,57.18,8.71,57.8395755517,131.5
2019-05-09 13:00:00,66.17,8.275,66.6854146347,16.7,-0.34500000000000003,16.7035632426,49.47,8.62,50.2153890755,132.42,66.54,8.365,67.0637370343,16.7,-0.34500000000000003,16.7035632426,49.84,8.71,50.5953525534,132.28
2019-05-09 13:30:00,61.491,9.0675,62.1559541577,25.121,0.7475,25.1321188373,36.37,8.32,37.3095068314,132.42,61.751,9.1475,62.4248568861,25.121,0.7475,25.1321188373,36.63,8.4,37.5808049408,132.28
2019-05-09 14:00:00,59.1655,7.6325,59.6557746283,21.8355,0.5425,21.8422381294,37.33,7.09,37.9973288535,132.42,59.4555,7.7125,59.9536415616,21.8355,0.5425,21.8422381294,37.62,7.17,38.2971709138,132.28
2019-05-09 14:30:00,58.1115,7.7945,58.6319082284,23.9415,0.0645,23.9415868835,34.17,7.73,35.0334383126,132.33,58.3615,7.8645,58.8890061259,23.9415,0.0645,23.9415868835,34.42,7.8,35.2927244627,132.19
2019-05-09 15:00:00,55.87,7.663,56.3930711081,29.06,0.123,29.0602603051,26.81,7.54,27.8500933571,132.56,56.07,7.743,56.6021108175,29.06,0.123,29.0602603051,27.01,7.62,28.064292259,132.42
2019-05-09 15:30:00,54.6485,7.801,55.2024832163,27.1585,0.501,27.1631206464,27.49,7.3,28.4427512734,132.96,54.8685,7.871,55.4301807074,27.1585,0.501,27.1631206464,27.71,7.37,28.6733499961,132.83
2019-05-09 16:00:00,54.867,7.339,55.3556556279,29.007,-0.14100000000000001,29.0073426911,25.86,7.48,26.9200668647,132.44,55.047,7.419,55.5447006473,29.007,-0.14100000000000001,29.0073426911,26.04,7.5600000000000005,27.1152208178,132.29
2019-05-09 16:30:00,56.3405,6.853,56.7557534462,31.3005,-0.5670000000000001,31.3056351038,25.04,7.42,26.1162401582,132.19,56.5305,6.923,56.9528345146,31.3005,-0.5670000000000001,31.3056351038,25.23,7.49,26.3183016169,132.05
2019-05-09 17:00:00,57.976,6.168,58.3031800162,29.096,0.018000000000000002,29.0960055678,28.88,6.15,29.5275617009,132.4,58.206,6.238,58.5393122611,29.096,0.018000000000000002,29.0960055678,29.11,6.22,29.7671043268,132.26
2019-05-09 17:30:00,58.2155,5.485,58.4733243903,26.735500000000002,0.435,26.7390386,31.48,5.05,31.8824857877,132.79,58.4355,5.535,58.6970517594,26.735500000000002,0.435,26.7390386,31.7,5.1,32.1076314916,132.65
2019-05-09 18:00:00,57.9015,5.0255,58.119182311,24.3015,0.6455000000000001,24.3100714211,33.6,4.38,33.8842795408,133.07,58.1715,5.0755,58.3925004817,24.3015,0.6455000000000001,24.3100714211,33.87,4.43,34.1584806454,132.93
2019-05-09 18:30:00,58.3255,4.8235,58.5246110837,23.9555,0.7935,23.9686383113,34.37,4.03,34.6054591069,133.3,58.5755,4.8735,58.777888721,23.9555,0.7935,23.9686383113,34.62,4.08,34.8595869167,133.16
2019-05-09 19:00:00,58.4225,4.7275,58.6134605914,22.7025,1.2875,22.7389789239,35.72,3.44,35.8852615986,133.44,58.6925,4.7675,58.8858099418,22.7025,1.2875,22.7389789239,35.99,3.48,36.1578553014,133.3
2019-05-09 19:30:00,59.6765,5.1265,59.8962908242,19.9565,1.6165,20.0218621636,39.72,3.51,39.8747852659,133.49,59.9965,5.1765,60.2194002336,19.9565,1.6165,20.0218621636,40.04,3.56,40.1979501965,133.35
2019-05-09 20:00:00,59.8655,5.29,60.098770289,18.8255,1.8399999999999999,18.9152068519,41.04,3.45,41.1847556749,133.61,60.1755,5.33,60.4110892159,18.8255,1.8399999999999999,18.9152068519,41.35,3.49,41.4970191701,133.46
2019-05-09 20:30:00,58.795,4.5665,58.9720692129,17.865,2.1165,17.9899359991,40.93,2.45,41.0032608459,133.42,59.105,4.5965,59.2834617516,17.865,2.1165,17.9899359991,41.24,2.48,41.3145010862,133.28
2019-05-09 21:00:00,64.7985,4.396,64.9474435082,10.7985,0.976,10.8425171547,54.0,3.42,54.1081916164,132.1,65.2285,4.436,65.3791657048,10.7985,0.976,10.8425171547,54.43,3.46,54.5398615693,131.95
2019-05-09 21:30:00,66.725,4.481,66.8752942872,6.765,0.231,6.7689427535,59.96,4.25,60.1104325388,132.0,67.185,4.531,67.3376134564,6.765,0.231,6.7689427535,60.42,4.3,60.5728189867,131.85
2019-05-09 22:00:00,63.5125,3.1895,63.5925354621,3.1925,-0.5805,3.2448476852,60.32,3.77,60.4376976729,132.22,63.9725,3.2195,64.0534615497,3.1925,-0.5805,3.2448476852,60.78,3.8,60.8986732204,132.07
2019-05-09 22:30:00,67.724,1.3795,67.7380483646,2.564,-0.6605000000000001,2.647707735,65.16,2.04,65.1919258804,132.48,68.224,1.4095,68.2385585007,2.564,-0.6605000000000001,2.647707735,65.66,2.07,65.6926213513,132.34
2019-05-09 23:00:00,64.3435,0.089,64.3435615524,2.4735,-0.501,2.523728046,61.87,0.59,61.8728130927,132.9,64.8235,0.11900000000000001,64.8236092273,2.4735,-0.501,2.523728046,62.35,0.62,62.353082522,132.76
2019-05-09 23:30:00,60.594,-0.637,60.5973481681,2.524,-0.417,2.5582151981,58.07,-0.22,58.0704167369,133.92,61.044,-0.627,61.0472199613,2.524,-0.417,2.5582151981,58.52,-0.21,58.520376793,133.78
2019-05-10 00:00:00,57.3,-1.4815,57.3191490014,2.75,-0.4315,2.7836472927,54.55,-1.05,54.560104472,134.61,57.71,-1.4815,57.7290130026,2.75,-0.4315,2.7836472927,54.96,-1.05,54.9700291068,134.46
2019-05-10 00:30:00,54.1115,-2.327,54.1615118073,3.0015,-0.517,3.0457004531,51.11,-1.81,51.1420394587,134.98,54.4915,-2.317,54.5407376302,3.0015,-0.517,3.0457004531,51.49,-1.8,51.5214528134,134.83
2019-05-10 01:00:00,52.8085,-2.668,52.875853622,3.3485,-0.388,3.3709043668,49.46,-2.2800000000000002,49.5125236683,135.2,53.1885,-2.668,53.255373027,3.3485,-0.388,3.3709043668,49.84,-2.2800000000000002,49.8921236269,135.05
2019-05-10 01:30:00,52.9105,-2.9745,52.9940436323,3.1205,-0.35450000000000004,3.1405716836,49.79,-2.62,49.858885868,135.37,53.3005,-2.9745,53.3834332963,3.1205,-0.35450000000000004,3.1405716836,50.18,-2.62,50.2483512167,135.23
2019-05-10 02:00:00,54.4255,-2.526,54.4840869085,2.6455,-0.20600000000000002,2.6535082909,51.78,-2.32,51.8319476771,135.14,54.8255,-2.526,54.8836599203,2.6455,-0.20600000000000002,2.6535082909,52.18,-2.32,52.2315498526,134.99
2019-05-10 02:30:00,54.495,-2.588,54.55641822,2.645,-0.198,2.6524006108,51.85,-2.39,51.9050537039,135.14,54.885,-2.588,54.9459822826,2.645,-0.198,2.6524006108,52.24,-2.39,52.2946431291,134.99
2019-05-10 03:00:00,53.2465,-2.8965,53.3252236235,2.5065,-0.1665,2.5120239848,50.74,-2.73,50.8133889836,135.31,53.6465,-2.8965,53.7246374999,2.5065,-0.1665,2.5120239848,51.14,-2.73,51.2128157789,135.16
2019-05-10 03:30:00,52.5675,-2.8905000000000003,52.6469091828,2.4275,-0.1405,2.4315625635,50.14,-2.75,50.2153572127,135.45,52.9475,-2.8905000000000003,53.0263401198,2.4275,-0.1405,2.4315625635,50.52,-2.75,50.5947912339,135.3
2019-05-10 04:00:00,52.326,-2.939,52.4084725689,2.396,-0.249,2.4089036926,49.93,-2.69,50.0024099419,135.52,52.706,-2.949,52.7884365842,2.396,-0.249,2.4089036926,50.31,-2.7,50.3823987122,135.36
2019-05-10 04:30:00,52.2035,-3.193,52.3010579362,2.4035,-0.243,2.4157527295,49.8,-2.95,49.8872979826,135.52,52.5935,-3.183,52.689730795,2.4035,-0.243,2.4157527295,50.19,-2.94,50.2760350465,135.36
2019-05-10 05:00:00,52.6845,-3.067,52.7736963766,2.3945,-0.34700000000000003,2.4195121926,50.29,-2.7199999999999998,50.363503651,135.62,53.0645,-3.077,53.1536366512,2.3945,-0.34700000000000003,2.4195121926,50.67,-2.73,50.7434902229,135.47
2019-05-10 05:30:00,53.303,-2.7205,53.372379835,2.3529999999999998,-0.4305,2.3920575348,50.95,-2.29,51.0014372347,135.77,53.703,-2.7205,53.7718637323,2.3529999999999998,-0.4305,2.3920575348,51.35,-2.29,51.4010369545,135.62
2019-05-10 06:00:00,54.258,-2.9325,54.3371891088,2.478,-0.5325,2.5345690462,51.78,-2.4,51.8355900902,135.57,54.648,-2.9325,54.726624784,2.478,-0.5325,2.5345690462,52.17,-2.4,52.2251749638,135.42
2019-05-10 06:30:00,59.8325,-1.258,59.8457234917,3.1025,-0.6880000000000001,3.177868822,56.73,-0.5700000000000001,56.732863492,135.15,60.2825,-1.258,60.2956248019,3.1025,-0.6880000000000001,3.177868822,57.18,-0.5700000000000001,57.1828409578,135.0
2019-05-10 07:00:00,64.5835,0.6755,64.5870325414,3.9835000000000003,-0.7845000000000001,4.0600138547,60.6,1.46,60.6175849074,134.21,65.0535,0.6955,65.0572177587,3.9835000000000003,-0.7845000000000001,4.0600138547,61.07,1.48,61.0879308866,134.07
2019-05-10 07:30:00,70.458,3.2984999999999998,70.535167585,5.888,-0.6215,5.9207099448000005,64.57,3.92,64.6888808065,133.33,70.948,3.3485,71.0269748493,5.888,-0.6215,5.9207099448000005,65.06,3.9699999999999998,65.1810133398,133.18
2019-05-10 08:00:00,63.6455,5.48,63.8809836356,9.9055,-0.56,9.9213169615,53.74,6.04,54.0783616616,133.01,64.0455,5.55,64.2855238001,9.9055,-0.56,9.9213169615,54.14,6.11,54.4836828785,132.87
2019-05-10 08:30:00,63.6345,6.3,63.9455986777,10.6845,-0.66,10.7048652607,52.95,6.96,53.4054688211,132.52,64.0445,6.38,64.3614976539,10.6845,-0.66,10.7048652607,53.36,7.04,53.822404257,132.37
2019-05-10 09:00:00,69.6155,5.459,69.8292096565,13.4355,-1.151,13.4847121308,56.18,6.61,56.5675216003,133.07,70.0355,5.529,70.253406332,13.4355,-1.151,13.4847121308,56.6,6.68,56.9928276189,132.92
2019-05-10 09:30:00,63.782,7.2395,64.1915405973,19.482,-0.2305,19.4833635251,44.3,7.47,44.9253925971,133.1,64.132,7.3095,64.5472091903,19.482,-0.2305,19.4833635251,44.65,7.54,45.2821609467,132.96
2019-05-10 10:00:00,69.049,5.4545,69.2641030495,15.899000000000001,-2.3455,16.0710787208,53.15,7.8,53.7192935546,132.96,69.449,5.5344999999999995,69.6691774837,15.899000000000001,-2.3455,16.0710787208,53.55,7.88,54.1266745699,132.81
2019-05-10 10:30:00,66.993,4.8365,67.1673565153,12.963,-2.5735,13.2159854438,54.03,7.41,54.535758911,132.78,67.393,4.9065,67.571371092,12.963,-2.5735,13.2159854438,54.43,7.48,54.9415625915,132.64
2019-05-10 11:00:00,67.848,4.9215,68.0262615925,10.248,-2.8085,10.625872964100001,57.6,7.73,58.1163737685,132.65,68.288,5.0015,68.4709131402,10.248,-2.8085,10.625872964100001,58.04,7.8100000000000005,58.5631086948,132.51
2019-05-10 11:30:00,60.067,5.651,60.3322325959,10.447,-2.6390000000000002,10.7751626438,49.62,8.29,50.3077379734,132.96,60.447,5.731,60.718071198,10.447,-2.6390000000000002,10.7751626438,50.0,8.37,50.6957286169,132.81
2019-05-10 12:00:00,69.298,4.9625,69.4754576109,12.068,-3.0175,12.4395309498,57.23,7.98,57.7836767608,133.12,69.738,5.0425,69.9200647186,12.068,-3.0175,12.4395309498,57.67,8.06,58.2305117614,132.98
2019-05-10 12:30:00,68.289,4.117,68.4129900677,13.329,-3.733,13.841875956700001,54.96,7.85,55.5177818361,133.0,68.719,4.197,68.8470461966,13.329,-3.733,13.841875956700001,55.39,7.93,55.9547763824,132.86
2019-05-10 13:00:00,66.665,3.873,66.7774090093,11.935,-3.357,12.3981318754,54.73,7.23,55.205487046100004,133.07,67.075,3.943,67.1907945629,11.935,-3.357,12.3981318754,55.14,7.3,55.621125483,132.93
2019-05-10 13:30:00,64.886,3.0225,64.9563584436,13.356,-3.2575,13.7475104019,51.53,6.28,51.9112637103,133.53,65.276,3.0925,65.349213708,13.356,-3.2575,13.7475104019,51.92,6.35,52.3068723974,133.38
2019-05-10 14:00:00,62.212,2.6870000000000003,62.2700001044,14.402,-3.743,14.8804453226,47.81,6.43,48.2404498321,133.53,62.562,2.757,62.622718665,14.402,-3.743,14.8804453226,48.16,6.5,48.5966624368,133.38
2019-05-10 14:30:00,61.4225,2.523,61.474295728,14.8825,-3.727,15.3420772795,46.54,6.25,46.9577906209,133.42,61.7725,2.593,61.8268987193,14.8825,-3.727,15.3420772795,46.89,6.32,47.3139989855,133.29
2019-05-10 15:00:00,63.4035,2.4155,63.4494952896,15.1435,-3.3345000000000002,15.5062723599,48.26,5.75,48.6013384589,133.58,63.7735,2.4755000000000003,63.8215277356,15.1435,-3.3345000000000002,15.5062723599,48.63,5.8100000000000005,48.9758409831,133.44
2019-05-10 15:30:00,65.7265,2.433,65.7715158047,10.836500000000001,-2.177,11.0530114109,54.89,4.61,55.0832479071,133.98,66.1365,2.483,66.1830939232,10.836500000000001,-2.177,11.0530114109,55.3,4.66,55.495996252,133.84
2019-05-10 16:00:00,65.9565,2.0795,65.9892734655,14.1265,-2.6905,14.3804308871,51.83,4.77,52.0490326519,133.84,66.3565,2.1395,66.3909824637,14.1265,-2.6905,14.3804308871,52.23,4.83,52.4528531159,133.7
2019-05-10 16:30:00,64.6235,1.893,64.6512196424,13.1035,-2.5869999999999997,13.3564322051,51.52,4.48,51.7144157852,133.99,65.0235,1.933,65.0522254904,13.1035,-2.5869999999999997,13.3564322051,51.92,4.52,52.1163774643,133.85
2019-05-10 17:00:00,68.291,2.2995,68.3297035062,13.611,-2.8205,13.9001633534,54.68,5.12,54.919184262,133.99,68.711,2.3595,68.7515000655,13.611,-2.8205,13.9001633534,55.1,5.18,55.3429525775,133.85
2019-05-10 17:30:00,69.9465,2.108,69.9782575251,10.5665,-2.022,10.7582250511,59.38,4.13,59.5234516808,134.31,70.4065,2.148,70.4392585583,10.5665,-2.022,10.7582250511,59.84,4.17,59.985118988,134.17
2019-05-10 18:00:00,71.6055,1.978,71.6328145074,11.5055,-1.5819999999999999,11.613752806499999,60.1,3.56,60.2053452776,134.62,72.0455,2.018,72.0737566265,11.5055,-1.5819999999999999,11.613752806499999,60.54,3.6,60.6469422148,134.48
2019-05-10 18:30:00,65.7095,1.268,65.7217331957,24.4595,1.718,24.5197606891,41.25,-0.45,41.2524544724,135.21,66.0195,1.288,66.0320628502,24.4595,1.718,24.5197606891,41.56,-0.43,41.5622244352,135.07
2019-05-10 19:00:00,55.5985,2.7675,55.6673356512,22.2785,2.0575,22.3733070533,33.32,0.71,33.3275636673,135.21,55.8485,2.7975,55.9185207109,22.2785,2.0575,22.3733070533,33.57,0.74,33.5781551012,135.07
2019-05-10 19:30:00,54.6325,2.6675,54.6975832419,20.2925,2.1875,20.4100640004,34.34,0.48,34.3433545246,135.14,54.9025,2.6875,54.9682377605,20.2925,2.1875,20.4100640004,34.61,0.5,34.6136114845,135.0
2019-05-10 20:00:00,61.765,0.374,61.7661323138,18.895,2.474,19.0562772073,42.87,-2.1,42.9214037515,134.9,62.115,0.374,62.1161259336,18.895,2.474,19.0562772073,43.22,-2.1,43.2709879712,134.75
2019-05-10 20:30:00,67.193,-0.388,67.1941202264,4.743,0.272,4.7507928812,62.45,-0.66,62.4534874927,134.0,67.683,-0.378,67.6840555301,4.743,0.272,4.7507928812,62.94,-0.65,62.9433562817,133.86
2019-05-10 21:00:00,67.742,-0.326,67.7427844128,1.932,0.114,1.9353604315,65.81,-0.44,65.8114708846,133.31,68.242,-0.296,68.2426419477,1.932,0.114,1.9353604315,66.31,-0.41000000000000003,66.3112675192,133.16
2019-05-10 21:30:00,68.8085,-0.2245,68.8088662347,1.8585,0.0555,1.8593285078,66.95,-0.28,66.950585509,133.02,69.3185,-0.23450000000000001,69.318896648,1.8585,0.0555,1.8593285078,67.46,-0.29,67.4606233295,132.87
2019-05-10 22:00:00,66.918,-1.074,66.926618023,1.788,0.226,1.8022264009,65.13,-1.3,65.1429727599,133.14,67.418,-1.064,67.4263955732,1.788,0.226,1.8022264009,65.63,-1.29,65.6426766669,133.0
2019-05-10 22:30:00,63.276,-2.1325,63.3119240921,1.786,0.2175,1.7991948894,61.49,-2.35,61.5348892905,133.24,63.746,-2.1325,63.781659372,1.786,0.2175,1.7991948894,61.96,-2.35,62.0045490267,133.1
2019-05-10 23:00:00,59.0985,-3.1915,59.1846126497,1.8685,0.1985,1.8790142362000002,57.23,-3.39,57.330314843,133.86,59.5285,-3.2015000000000002,59.6145277135,1.8685,0.1985,1.8790142362000002,57.66,-3.4,57.760155817,133.72
2019-05-10 23:30:00,55.9845,-3.823,56.1148783234,1.9245,0.127,1.9286858868,54.06,-3.95,54.2041151574,134.05,56.4045,-3.833,56.5345868407,1.9245,0.127,1.9286858868,54.48,-3.96,54.6237311065,133.91
2019-05-11 00:00:00,53.1635,-4.3875,53.3442395062,1.9635,0.1325,1.9679655739,51.2,-4.52,51.3991283973,134.21,53.5535,-4.4075,53.7345644674,1.9635,0.1325,1.9679655739,51.59,-4.54,51.7893782546,134.07
2019-05-11 00:30:00,50.347,-4.801,50.5753893707,1.927,0.129,1.9313130249000001,48.42,-4.93,48.6703328528,134.29,50.727,-4.821,50.9555744742,1.927,0.129,1.9313130249000001,48.8,-4.95,49.0504077455,134.13
2019-05-11 01:00:00,48.634,-5.194,48.9105672836,1.824,0.156,1.8306588978,46.81,-5.35,47.1147386706,134.4,48.984,-5.214,49.2607150983,1.824,0.156,1.8306588978,47.16,-5.37,47.4647500783,134.24
2019-05-11 01:30:00,48.064,-5.6845,48.3989838349,1.874,0.1255,1.8781976067000001,46.19,-5.8100000000000005,46.5539708296,134.69,48.424,-5.7045,48.7588463384,1.874,0.1255,1.8781976067000001,46.55,-5.83,46.9136589918,134.54
2019-05-11 02:00:00,49.078,-5.4375,49.378299791,1.908,0.0825,1.9097827756,47.17,-5.52,47.4918866755,134.61,49.448,-5.4675,49.7493543702,1.908,0.0825,1.9097827756,47.54,-5.55,47.8628676533,134.47
2019-05-11 02:30:00,48.6925,-5.6045,49.0139773585,1.9425,-0.0245,1.9426544984,46.75,-5.58,47.0818319525,134.61,49.0525,-5.6245,49.3739076487,1.9425,-0.0245,1.9426544984,47.11,-5.6,47.4416705018,134.47
2019-05-11 03:00:00,47.668,-5.7305,48.0112159214,2.168,0.1095,2.1707635178,45.5,-5.84,45.8732558252,134.69,48.018,-5.7605,48.3622961019,2.168,0.1095,2.1707635178,45.85,-5.87,46.2242295771,134.55
2019-05-11 03:30:00,46.923,-6.0215,47.3077836223,2.503,0.0585,2.5036835363,44.42,-6.08,44.8341700046,134.85,47.273,-6.0415,47.6574889314,2.503,0.0585,2.5036835363,44.77,-6.1,45.1836574438,134.7
2019-05-11 04:00:00,46.183,-6.1875,46.5956504971,2.373,-0.0175,2.3730645271,43.81,-6.17,44.2423439705,135.06,46.523,-6.2275,46.9379514386,2.373,-0.0175,2.3730645271,44.15,-6.21,44.5846004804,134.91
2019-05-11 04:30:00,45.844,-6.4165,46.2908609582,2.584,-0.1865,2.5907215694,43.26,-6.23,43.7062981731,135.28,46.164,-6.4465,46.6119325736,2.584,-0.1865,2.5907215694,43.58,-6.26,44.0273097066,135.14
2019-05-11 05:00:00,45.764,-6.508,46.2244281739,2.7039999999999997,-0.128,2.7070278905,43.06,-6.38,43.5300815529,135.54,46.104,-6.5280000000000005,46.5638658189,2.7039999999999997,-0.128,2.7070278905,43.4,-6.4,43.8693514883,135.38
2019-05-11 05:30:00,45.871,-6.44,46.3208618335,2.821,-0.09,2.822435296,43.05,-6.35,43.5158017276,135.65,46.211,-6.47,46.6617340119,2.821,-0.09,2.822435296,43.39,-6.38,43.8565445515,135.5
2019-05-11 06:00:00,46.005,-6.5825,46.4735336643,3.855,-0.052500000000000005,3.8553574737,42.15,-6.53,42.6528240566,135.6,46.335,-6.6125,46.804458989,3.855,-0.052500000000000005,3.8553574737,42.48,-6.5600000000000005,42.9835317302,135.46
2019-05-11 06:30:00,48.843,-5.8315,49.1898875914,3.723,-0.1115,3.7246692806,45.12,-5.72,45.4811257556,135.12,49.183,-5.8615,49.5310475485,3.723,-0.1115,3.7246692806,45.46,-5.75,45.8222009511,134.97
2019-05-11 07:00:00,51.159,-4.9565,51.3985425207,4.679,-0.2565,4.6860253147,46.48,-4.7,46.717024734,134.55,51.529,-4.9665,51.767788858,4.679,-0.2565,4.6860253147,46.85,-4.71,47.086161449,134.4
2019-05-11 07:30:00,53.64,-3.9515000000000002,53.7853507216,6.71,-0.5715,6.7342937454000005,46.93,-3.38,47.0515600166,135.3,54.0,-3.9615,54.1451150359,6.71,-0.5715,6.7342937454000005,47.29,-3.39,47.4113509616,135.15
2019-05-11 08:00:00,55.3535,-3.176,55.4445393005,8.8335,-0.886,8.8778217064,46.52,-2.29,46.5763298254,135.17,55.7135,-3.176,55.8039519949,8.8335,-0.886,8.8778217064,46.88,-2.29,46.9358977756,135.02
2019-05-11 08:30:00,56.9215,-2.5605,56.9790603863,11.1115,-1.5105,11.2136988768,45.81,-1.05,45.8220318188,134.57,57.2715,-2.5505,57.3282632085,11.1115,-1.5105,11.2136988768,46.16,-1.04,46.1717142848,134.43
2019-05-11 09:00:00,57.1055,-2.0825,57.1434592626,13.5555,-2.2925,13.7479866344,43.55,0.21,43.5505063116,134.48,57.4355,-2.0625,57.4725200987,13.5555,-2.2925,13.7479866344,43.88,0.23,43.8806027762,134.34
2019-05-11 09:30:00,59.1355,-1.5905,59.1568850642,15.8155,-2.7905,16.0597923554,43.32,1.2,43.3366173115,134.41,59.4755,-1.5605,59.495968439,15.8155,-2.7905,16.0597923554,43.66,1.23,43.6773224912,134.27
2019-05-11 10:00:00,58.102,-1.355,58.1177978678,16.582,-3.145,16.8776108795,41.52,1.79,41.5585671072,134.27,58.402,-1.325,58.4170285876,16.582,-3.145,16.8776108795,41.82,1.82,41.8595843267,134.12
2019-05-11 10:30:00,56.821,-1.5275,56.8415279285,17.551,-3.3075,17.8599316138,39.27,1.78,39.3103205278,134.14,57.121,-1.4975,57.1406260663,17.551,-3.3075,17.8599316138,39.57,1.81,39.611374629,133.99
2019-05-11 11:00:00,54.63,-2.0395,54.6680570375,19.88,-4.2995,20.33961898,34.75,2.26,34.823413101,134.08,54.9,-1.9995,54.9363995931,19.88,-4.2995,20.33961898,35.02,2.3,35.0954469982,133.94
2019-05-11 11:30:00,53.709,-2.2035,53.7541821001,20.189,-4.1835,20.6178901261,33.52,1.98,33.5784275987,134.21,53.969,-2.1735,54.0127490807,20.189,-4.1835,20.6178901261,33.78,2.01,33.8397473395,134.07
2019-05-11 12:00:00,55.305,-2.4185,55.3578555153,19.355,-3.9885,19.7616840692,35.95,1.57,35.9842660061,134.31,55.585,-2.3785,55.6358651164,19.355,-3.9885,19.7616840692,36.23,1.6099999999999999,36.2657551969,134.17
2019-05-11 12:30:00,54.749,-2.598,54.8106066834,17.429,-3.088,17.7004458983,37.32,0.49,37.3232166352,134.44,55.029,-2.578,55.0893540078,17.429,-3.088,17.7004458983,37.6,0.51,37.6034586175,134.3
2019-05-11 13:00:00,54.7375,-3.2435,54.8335134612,15.2875,-2.9835000000000003,15.5759085931,39.45,-0.26,39.4508567714,134.65,55.0375,-3.2335,55.1324036162,15.2875,-2.9835000000000003,15.5759085931,39.75,-0.25,39.7507861557,134.5
2019-05-11 13:30:00,52.124,-3.829,52.2644488826,14.764,-2.719,15.0122835372,37.36,-1.11,37.3764859236,134.97,52.404,-3.819,52.54297267,14.764,-2.719,15.0122835372,37.64,-1.1,37.6560698958,134.84
2019-05-11 14:00:00,51.0885,-4.3255,51.2712861405,13.5085,-2.5355,13.7443927658,37.58,-1.79,37.6226062361,135.4,51.3785,-4.3155,51.5594201141,13.5085,-2.5355,13.7443927658,37.87,-1.78,37.9118095057,135.26
2019-05-11 14:30:00,49.7115,-4.4425,49.9096086791,14.7615,-2.7625,15.0177657626,34.95,-1.6800000000000002,34.9903543852,135.62,49.9815,-4.4425,50.17854271,14.7615,-2.7625,15.0177657626,35.22,-1.6800000000000002,35.2600453772,135.48
2019-05-11 15:00:00,49.9835,-4.592,50.1939910373,13.8435,-2.702,14.1047260253,36.14,-1.8900000000000001,36.1893865657,136.05,50.2635,-4.582,50.4719145293,13.8435,-2.702,14.1047260253,36.42,-1.88,36.4684905089,135.91
2019-05-11 15:30:00,51.4855,-4.6575,51.6957349933,9.8155,-1.3975,9.9144866988,41.67,-3.26,41.7973264695,136.8,51.8055,-4.6675,52.0153379927,9.8155,-1.3975,9.9144866988,41.99,-3.27,42.1171342805,136.65
2019-05-11 16:00:00,52.0435,-4.6665,52.2522929114,11.1435,-2.0565,11.3316717434,40.9,-2.61,40.9831928966,136.91,52.3535,-4.6565,52.5601746049,11.1435,-2.0565,11.3316717434,41.21,-2.6,41.2919374697,136.76
2019-05-11 16:30:00,53.2595,-4.626,53.4600244692,9.7395,-1.756,9.8965345576,43.52,-2.87,43.6145308355,136.72,53.6095,-4.626,53.8087201692,9.7395,-1.756,9.8965345576,43.87,-2.87,43.9637782726,136.58
2019-05-11 17:00:00,55.115,-4.661,55.3117360603,9.205,-1.501,9.3265763279,45.91,-3.16,46.018623404,136.5,55.465,-4.661,55.6604989737,9.205,-1.501,9.3265763279,46.26,-3.16,46.3678034847,136.36
2019-05-11 17:30:00,53.7465,-5.0805,53.9860884164,7.2565,-0.9305,7.315915698,46.49,-4.15,46.6748604711,135.96,54.1065,-5.1005,54.3463746951,7.2565,-0.9305,7.315915698,46.85,-4.17,47.0352144675,135.82
2019-05-11 18:00:00,54.1035,-5.6575,54.3984927962,9.493500000000001,-1.3775,9.5929165794,44.61,-4.28,44.8148468702,135.74,54.4435,-5.6675,54.7376949506,9.493500000000001,-1.3775,9.5929165794,44.95,-4.29,45.1542533988,135.6
2019-05-11 18:30:00,55.5725,-5.2535,55.820265303,8.8725,-1.0835,8.9384130862,46.7,-4.17,46.8858070209,135.56,55.9325,-5.2635,56.1796136379,8.8725,-1.0835,8.9384130862,47.06,-4.18,47.245274896,135.43
2019-05-11 19:00:00,56.722,-5.207,56.9604962496,7.322,-0.907,7.3779626592,49.4,-4.3,49.5867925964,135.56,57.102,-5.217,57.3398246684,7.322,-0.907,7.3779626592,49.78,-4.31,49.9662335983,135.43
2019-05-11 19:30:00,58.684,-4.703,58.8721501646,5.174,-0.653,5.2150441034,53.51,-4.05,53.6630468759,135.22,59.104,-4.713,59.2916114219,5.174,-0.653,5.2150441034,53.93,-4.06,54.0826081102,135.08
2019-05-11 20:00:00,59.6055,-4.517,59.7764077145,4.4255,-0.257,4.4329560397,55.18,-4.26,55.344195721,135.25,60.0355,-4.537,60.206690901,4.4255,-0.257,4.4329560397,55.61,-4.28,55.7744610014,135.11
2019-05-11 20:30:00,59.457,-4.878,59.6567660287,5.357,0.342,5.36790583,54.1,-5.22,54.3512502156,135.57,59.877,-4.898,60.0769967042,5.357,0.342,5.36790583,54.52,-5.24,54.7712333255,135.43
2019-05-11 21:00:00,59.0595,-5.021,59.2725482939,4.8395,0.449,4.8602840709,54.22,-5.47,54.4952227264,134.27,59.4795,-5.041,59.6927349118,4.8395,0.449,4.8602840709,54.64,-5.49,54.9151135845,134.14
2019-05-11 21:30:00,59.892,-4.622,60.0700803063,4.992,0.418,5.0094698322,54.9,-5.04,55.1308588723,132.99,60.322,-4.652,60.5011139402,4.992,0.418,5.0094698322,55.33,-5.07,55.5618016267,132.85
2019-05-11 22:00:00,59.089,-4.8605,59.2885687232,5.289,0.7595000000000001,5.3432538074,53.8,-5.62,54.0927388843,133.16,59.499,-4.8805,59.6988298147,5.289,0.7595000000000001,5.3432538074,54.21,-5.64,54.5026026901,133.02
2019-05-11 22:30:00,56.7565,-5.4030000000000005,57.013092367,4.3165,0.467,4.3416887555,52.44,-5.87,52.7675136803,133.62,57.1565,-5.443,57.4150828724,4.3165,0.467,4.3416887555,52.84,-5.91,53.1694809078,133.47
2019-05-11 23:00:00,53.7785,-6.0195,54.1143367556,3.2885,0.2205,3.2958841758,50.49,-6.24,50.8741358649,134.27,54.1685,-6.0495,54.5052551824,3.2885,0.2205,3.2958841758,50.88,-6.27,51.2648739392,134.13
2019-05-11 23:30:00,51.0935,-6.787,51.5423040933,3.1735,0.163,3.1776833149,47.92,-6.95,48.4213682169,135.07,51.4535,-6.817,51.9031227505,3.1735,0.163,3.1776833149,48.28,-6.98,48.7819515805,134.93
2019-05-12 00:00:00,48.1035,-7.241,48.6454395936,3.6835,0.23900000000000002,3.6912454876,44.42,-7.48,45.0453860012,134.96,48.4435,-7.281,48.9876071395,3.6835,0.23900000000000002,3.6912454876,44.76,-7.52,45.3873110021,134.81
2019-05-12 00:30:00,45.5885,-7.7715,46.246162484,3.7385,0.17850000000000002,3.7427589423,41.85,-7.95,42.5984154635,135.5,45.908500000000004,-7.8115,46.5683358571,3.7385,0.17850000000000002,3.7427589423,42.17,-7.99,42.9202632797,135.35
2019-05-12 01:00:00,44.3895,-7.915,45.0896322368,3.0495,0.165,3.0539605842,41.34,-8.08,42.1222269117,135.55,44.7195,-7.955,45.4215334973,3.0495,0.165,3.0539605842,41.67,-8.12,42.4537783949,135.4
2019-05-12 01:30:00,44.1105,-8.1115,44.8501130712,3.2705,0.14850000000000002,3.2738696523,40.84,-8.26,41.6669317325,135.68,44.4205,-8.1515,45.1622383469,3.2705,0.14850000000000002,3.2738696523,41.15,-8.3,41.9787148445,135.53
2019-05-12 02:00:00,44.8215,-8.009,45.5314280827,3.4314999999999998,0.161,3.4352748434,41.39,-8.17,42.1886359106,135.57,45.1415,-8.059,45.8552341969,3.4314999999999998,0.161,3.4352748434,41.71,-8.22,42.5122629367,135.43
2019-05-12 02:30:00,44.5245,-8.1075,45.2566310777,3.5145,0.1825,3.5192352152,41.01,-8.29,41.8395052552,135.51,44.8345,-8.1475,45.5687847819,3.5145,0.1825,3.5192352152,41.32,-8.33,42.1512906089,135.37
2019-05-12 03:00:00,43.454,-8.2505,44.2303161446,3.194,0.1895,3.1996165786,40.26,-8.44,41.1351577121,135.68,43.764,-8.3005,44.5442027233,3.194,0.1895,3.1996165786,40.57,-8.49,41.4488238675,135.53
2019-05-12 03:30:00,42.5715,-8.627,43.4368247142,3.2215,0.263,3.2322176984,39.35,-8.89,40.3417228189,136.23,42.8815,-8.677,43.7505813819,3.2215,0.263,3.2322176984,39.66,-8.94,40.6551251382,136.08
2019-05-12 04:00:00,42.411,-8.7815,43.310595277,2.9210000000000003,0.20850000000000002,2.9284318756000003,39.49,-8.99,40.5003728378,136.37,42.721,-8.8215,43.6222730179,2.9210000000000003,0.20850000000000002,2.9284318756000003,39.8,-9.03,40.8115290084,136.22
2019-05-12 04:30:00,42.818,-8.545,43.6623195559,2.738,0.23500000000000001,2.7480664111,40.08,-8.78,41.0304131103,136.37,43.128,-8.595,43.9761117995,2.738,0.23500000000000001,2.7480664111,40.39,-8.83,41.3439354682,136.22
2019-05-12 05:00:00,42.6305,-8.5745,43.4842681955,2.4405,0.2555,2.4538379123,40.19,-8.83,41.1485722717,136.5,42.9405,-8.6145,43.7960746015,2.4405,0.2555,2.4538379123,40.5,-8.87,41.4599433188,136.35
2019-05-12 05:30:00,42.086,-8.6175,42.95919811,2.406,0.2625,2.4202773085000002,39.68,-8.88,40.6614903809,136.46,42.396,-8.6675,43.2729288615,2.406,0.2625,2.4202773085000002,39.99,-8.93,40.9749313605,136.31
2019-05-12 06:00:00,42.223,-8.634,43.0967247595,2.473,0.186,2.479984879,39.75,-8.82,40.7167643606,136.38,42.523,-8.674,43.3986613273,2.473,0.186,2.479984879,40.05,-8.86,41.0183142023,136.23
2019-05-12 06:30:00,44.4845,-7.9,45.1805349708,2.7445,0.1,2.7463212212,41.74,-8.0,42.4997364698,135.89,44.8045,-7.94,45.5026023459,2.7445,0.1,2.7463212212,42.06,-8.04,42.8215506492,135.74
2019-05-12 07:00:00,46.22,-7.2375,46.783221418,3.41,-0.0475,3.4103308124,42.81,-7.19,43.4095864988,136.53,46.55,-7.2675,47.1138945137,3.41,-0.0475,3.4103308124,43.14,-7.22,43.7400045725,136.37
2019-05-12 07:30:00,47.434,-6.8375,47.9242711186,5.084,-0.28750000000000003,5.0921225682,42.35,-6.55,42.8535296096,137.19,47.764,-6.8775,48.2566026804,5.084,-0.28750000000000003,5.0921225682,42.68,-6.59,43.1857673314,137.04
2019-05-12 08:00:00,48.677,-6.356,49.0902135359,7.377,-0.726,7.4126381943,41.3,-5.63,41.6819733218,137.01,48.987,-6.366,49.3989081357,7.377,-0.726,7.4126381943,41.61,-5.64,41.9904953531,136.86
2019-05-12 08:30:00,50.4565,-5.806,50.789448001,10.0765,-1.296,10.159501378,40.38,-4.51,40.6310780069,136.5,50.7765,-5.816,51.1085003522,10.0765,-1.296,10.159501378,40.7,-4.52,40.9502185586,136.34
2019-05-12 09:00:00,51.233,-5.417,51.5185809005,12.963,-1.827,13.0911152313,38.27,-3.59,38.4380150372,135.85,51.523,-5.417,51.8069823286,12.963,-1.827,13.0911152313,38.56,-3.59,38.7267569001,135.71
2019-05-12 09:30:00,52.2545,-4.4525,52.4438511791,15.3545,-2.3725,15.5367122166,36.9,-2.08,36.9585768124,134.97,52.5345,-4.4525,52.7228455842,15.3545,-2.3725,15.5367122166,37.18,-2.08,37.2381363658,134.82
2019-05-12 10:00:00,52.734,-4.071,52.8909046718,17.204,-2.801,17.4305254367,35.53,-1.27,35.5526904748,135.01,53.014,-4.051,53.1685508266,17.204,-2.801,17.4305254367,35.81,-1.25,35.8318098901,134.86
2019-05-12 10:30:00,52.7215,-3.6865,52.8502303164,18.7615,-3.3064999999999998,19.0506384276,33.96,-0.38,33.9621259641,134.54,52.9715,-3.6765,53.0989309167,18.7615,-3.3064999999999998,19.0506384276,34.21,-0.37,34.2120008184,134.4
2019-05-12 11:00:00,51.966,-3.754,52.1014171784,20.136,-3.664,20.4666409555,31.83,-0.09,31.8301272382,134.32,52.206,-3.7439999999999998,52.340079977,20.136,-3.664,20.4666409555,32.07,-0.08,32.0700997816,134.18
2019-05-12 11:30:00,51.5515,-3.5725,51.6751382049,20.8115,-3.9125,21.1760758522,30.74,0.34,30.7418802288,133.96,51.7915,-3.5525,51.9131941658,20.8115,-3.9125,21.1760758522,30.98,0.36,30.9820916014,133.83
2019-05-12 12:00:00,51.313,-3.504,51.4324993073,21.153,-4.064,21.5398585186,30.16,0.56,30.165198491,133.83,51.543,-3.474,51.6599412021,21.153,-4.064,21.5398585186,30.39,0.59,30.3957266733,133.69
2019-05-12 12:30:00,51.116,-3.7255000000000003,51.2515834511,21.216,-4.1255,21.6133848865,29.9,0.4,29.9026754656,134.04,51.346,-3.7155,51.4802550135,21.216,-4.1255,21.6133848865,30.13,0.41000000000000003,30.1327894494,133.9
2019-05-12 13:00:00,50.4385,-4.033,50.5994799504,21.1785,-4.153,21.5818505057,29.26,0.12,29.2602460687,133.86,50.658500000000004,-3.993,50.8156242828,21.1785,-4.153,21.5818505057,29.48,0.16,29.4804341895,133.72
2019-05-12 13:30:00,48.6415,-4.4275,48.8425867302,21.1615,-4.1375,21.5621888615,27.48,-0.29,27.4815301612,134.35,48.8415,-4.4175,49.0408648833,21.1615,-4.1375,21.5621888615,27.68,-0.28,27.6814161487,134.21
2019-05-12 14:00:00,46.426,-4.971,46.6913730468,20.396,-4.041,20.7924625045,26.03,-0.93,26.0466082245,134.85,46.636,-4.961,46.8991259727,20.396,-4.041,20.7924625045,26.24,-0.92,26.2561230954,134.71
2019-05-12 14:30:00,45.2225,-5.192,45.5195712881,20.2625,-4.062,20.6656417817,24.96,-1.13,24.9855658331,135.11,45.4025,-5.182,45.6972661135,20.2625,-4.062,20.6656417817,25.14,-1.12,25.1649359228,134.97
2019-05-12 15:00:00,44.612,-5.433,44.941606925,19.552,-3.823,19.9222496973,25.06,-1.6099999999999999,25.1116646203,135.43,44.802,-5.423,45.1290165304,19.552,-3.823,19.9222496973,25.25,-1.6,25.3006422843,135.28
2019-05-12 15:30:00,44.3675,-5.542,44.7122893649,19.5775,-3.7720000000000002,19.9375648024,24.79,-1.77,24.8531084575,135.87,44.5575,-5.532,44.899597217,19.5775,-3.7720000000000002,19.9375648024,24.98,-1.76,25.0419248461,135.73
2019-05-12 16:00:00,45.1115,-5.3785,45.4309992681,18.5715,-3.5585,18.9093504516,26.54,-1.82,26.602330725,135.95,45.3115,-5.3685,45.6284212361,18.5715,-3.5585,18.9093504516,26.74,-1.81,26.8011884065,135.81
2019-05-12 16:30:00,46.883,-5.4345,47.1969223493,16.893,-3.1345,17.1813427662,29.99,-2.3,30.0780667597,135.73,47.123,-5.4345,47.4353340797,16.893,-3.1345,17.1813427662,30.23,-2.3,30.3173696089,135.59
2019-05-12 17:00:00,48.6895,-5.3395,48.9814012713,15.1295,-2.7495000000000003,15.3773053719,33.56,-2.59,33.6597935228,135.35,48.9495,-5.3395,49.2398599764,15.1295,-2.7495000000000003,15.3773053719,33.82,-2.59,33.9190285828,135.22
2019-05-12 17:30:00,50.9525,-5.22,51.2191922647,12.8325,-2.2800000000000002,13.0334744504,38.12,-2.94,38.2332054633,135.06,51.2325,-5.23,51.4987568418,12.8325,-2.2800000000000002,13.0334744504,38.4,-2.95,38.5131471059,134.92
2019-05-12 18:00:00,53.4975,-5.0755,53.7377261009,9.9375,-1.5955,10.0647665894,43.56,-3.48,43.6987871685,134.86,53.8375,-5.0855,54.0771552183,9.9375,-1.5955,10.0647665894,43.9,-3.49,44.0385070137,134.72
2019-05-12 18:30:00,56.564,-4.849,56.7714619946,6.714,-0.9390000000000001,6.7793448799,49.85,-3.91,50.0031059035,134.7,56.964,-4.859,57.170859509,6.714,-0.9390000000000001,6.7793448799,50.25,-3.92,50.4026675881,134.57
2019-05-12 19:00:00,59.069,-4.319,59.2266875825,5.379,-0.489,5.4011815374,53.69,-3.83,53.8264340264,134.55,59.479,-4.329,59.6363285423,5.379,-0.489,5.4011815374,54.1,-3.84,54.2361097425,134.42
2019-05-12 19:30:00,53.883,-4.538,54.0737564166,19.493,2.332,19.6319961542,34.39,-6.87,35.0694881628,135.09,54.133,-4.578,54.3262346661,19.493,2.332,19.6319961542,34.64,-6.91,35.3224815097,134.96
2019-05-12 20:00:00,45.063,-2.349,45.1241816546,18.633,2.351,18.7807318814,26.43,-4.7,26.8446437861,134.98,45.273,-2.3689999999999998,45.3349389544,18.633,2.351,18.7807318814,26.64,-4.72,27.0549071335,134.85
2019-05-12 20:30:00,49.791,-2.6355,49.8607013714,17.911,2.4745,18.081124723,31.88,-5.11,32.2869400842,134.88,50.051,-2.6555,50.121395444,17.911,2.4745,18.081124723,32.14,-5.13,32.5468354837,134.74
2019-05-12 21:00:00,49.2465,-2.7585,49.3236969874,17.5565,2.6814999999999998,17.760099507,31.69,-5.44,32.1535332429,134.22,49.4865,-2.7885,49.5650019116,17.5565,2.6814999999999998,17.760099507,31.93,-5.47,32.3951508717,134.09
2019-05-12 21:30:00,53.3395,-2.2525,53.3870397803,10.7195,1.6375000000000002,10.8438501696,42.62,-3.89,42.7971552793,133.92,53.6795,-2.2625,53.7271591144,10.7195,1.6375000000000002,10.8438501696,42.96,-3.9,43.1366619014,133.78
2019-05-12 22:00:00,60.7335,-3.449,60.8313539488,9.5935,1.351,9.6881599517,51.14,-4.8,51.3647700277,134.09,61.1235,-3.469,61.221860583,9.5935,1.351,9.6881599517,51.53,-4.82,51.7549350304,133.95
2019-05-12 22:30:00,59.46,-3.906,59.5881568435,2.98,0.244,2.9899725751,56.48,-4.15,56.632260241,133.24,59.91,-3.926,60.0385007807,2.98,0.244,2.9899725751,56.93,-4.17,57.0825174638,133.11
2019-05-12 23:00:00,55.8695,-4.2385,56.0300447305,1.8094999999999999,-0.1685,1.8173283963,54.06,-4.07,54.2129919853,133.11,56.2895,-4.2385,56.4488502319,1.8094999999999999,-0.1685,1.8173283963,54.48,-4.07,54.6318158219,132.98
2019-05-12 23:30:00,53.062,-4.4325,53.2468111745,1.712,-0.24250000000000002,1.729089428,51.35,-4.19,51.5206618746,133.71,53.452,-4.4425,53.6362947103,1.712,-0.24250000000000002,1.729089428,51.74,-4.2,51.9101878247,133.58
2019-05-13 00:00:00,50.395,-4.8625,50.6290423695,1.685,-0.17250000000000001,1.6938067334,48.71,-4.69,48.9352654024,133.89,50.765,-4.8925,51.0002135412,1.685,-0.17250000000000001,1.6938067334,49.08,-4.72,49.3064377135,133.75
2019-05-13 00:30:00,47.9855,-5.2975,48.2770309412,1.8455,-0.1375,1.850615168,46.14,-5.16,46.4276340125,134.23,48.3455,-5.3075,48.6359633039,1.8455,-0.1375,1.850615168,46.5,-5.17,46.7865247694,134.07
2019-05-13 01:00:00,47.2005,-5.4055,47.5090163074,2.0705,0.0045000000000000005,2.0705048901,45.13,-5.41,45.4531077045,134.36,47.5405,-5.4255,47.8490876663,2.0705,0.0045000000000000005,2.0705048901,45.47,-5.43,45.7930758958,134.22
2019-05-13 01:30:00,47.1965,-5.5185,47.5180329401,2.1065,0.14150000000000001,2.1112471433,45.09,-5.66,45.4438521695,134.51,47.5465,-5.5385,47.8679918578,2.1065,0.14150000000000001,2.1112471433,45.44,-5.68,45.7936240103,134.38
2019-05-13 02:00:00,48.203,-5.435,48.5084367301,2.303,0.135,2.3069534022,45.9,-5.57,46.236726744,134.4,48.563,-5.455,48.8684150961,2.303,0.135,2.3069534022,46.26,-5.59,46.5965202563,134.28
2019-05-13 02:30:00,48.495,-5.466,48.8020714827,2.155,0.10400000000000001,2.1575080533,46.34,-5.57,46.6735524682,134.53,48.855,-5.486,49.1620506183,2.155,0.10400000000000001,2.1575080533,46.7,-5.59,47.0333721946,134.4
2019-05-13 03:00:00,47.4015,-5.665,47.7388146821,2.0815,0.105,2.0841466479,45.32,-5.77,45.6858325961,134.66,47.7515,-5.6850000000000005,48.0887198546,2.0815,0.105,2.0841466479,45.67,-5.79,46.0355623404,134.52
2019-05-13 03:30:00,46.9545,-5.811,47.3127127868,2.1045,0.069,2.1056308437,44.85,-5.88,45.2338026259,134.7,47.2845,-5.841,47.6439001473,2.1045,0.069,2.1056308437,45.18,-5.91,45.5649042576,134.58
2019-05-13 04:00:00,46.7405,-5.906,47.1121552919,1.9905,0.024,1.990644682,44.75,-5.93,45.1411940471,134.83,47.0905,-5.926,47.4619075286,1.9905,0.024,1.990644682,45.1,-5.95,45.4907957723,134.67
2019-05-13 04:30:00,46.453,-5.941,46.8313643833,1.853,-0.211,1.8649745307,44.6,-5.73,44.9665753644,134.74,46.803,-5.971,47.1823446853,1.853,-0.211,1.8649745307,44.95,-5.76,45.3175473741,134.61
2019-05-13 05:00:00,47.159,-5.698,47.5019840112,1.7690000000000001,-0.358,1.8048614905,45.39,-5.34,45.7030381922,134.61,47.509,-5.728,47.8530570079,1.7690000000000001,-0.358,1.8048614905,45.74,-5.37,46.0541474788,134.48
2019-05-13 05:30:00,47.717,-5.5,48.0329271334,1.717,-0.32,1.7465649143,46.0,-5.18,46.2907377345,134.71,48.067,-5.51,48.3817795146,1.717,-0.32,1.7465649143,46.35,-5.19,46.6396676661,134.58
2019-05-13 06:00:00,50.232,-4.6275,50.4446982373,1.8519999999999999,-0.48750000000000004,1.9150875306000001,48.38,-4.14,48.5568120865,134.18,50.612,-4.6475,50.8249328603,1.8519999999999999,-0.48750000000000004,1.9150875306000001,48.76,-4.16,48.9371351838,134.03
2019-05-13 06:30:00,56.049,-2.5620000000000003,56.1075239607,2.239,-0.452,2.2841683388,53.81,-2.11,53.8513528149,133.56,56.469,-2.552,56.5266367742,2.239,-0.452,2.2841683388,54.23,-2.1,54.2706449197,133.42
2019-05-13 07:00:00,61.4465,-0.438,61.4480610455,3.0265,-0.648,3.0950939,58.42,0.21,58.420377438,134.39,61.8965,-0.40800000000000003,61.8978446818,3.0265,-0.648,3.0950939,58.87,0.24,58.8704892115,134.25
2019-05-13 07:30:00,66.427,1.69,66.4484945578,4.457,-0.7000000000000001,4.5116348478,61.97,2.39,62.0160704979,133.26,66.907,1.73,66.929362383,4.457,-0.7000000000000001,4.5116348478,62.45,2.43,62.4972591399,133.12
2019-05-13 08:00:00,61.32,4.91,61.5162620776,13.41,0.08,13.4102386258,47.91,4.83,48.1528503829,133.54,61.68,4.97,61.8799103102,13.41,0.08,13.4102386258,48.27,4.89,48.5170588556,133.4
2019-05-13 08:30:00,60.8215,5.8025,61.0976584535,16.3615,-0.5275000000000001,16.3700011759,44.46,6.33,44.9083566834,133.42,61.1615,5.8725000000000005,61.4427810121,16.3615,-0.5275000000000001,16.3700011759,44.8,6.4,45.2548339959,133.28
2019-05-13 09:00:00,66.556,5.275,66.7647119443,12.286,-1.885,12.4297635134,54.27,7.16,54.7402822426,132.99,66.976,5.355,67.1897358307,12.286,-1.885,12.4297635134,54.69,7.24,55.1671433011,132.85
2019-05-13 09:30:00,67.115,5.3195,67.3254803566,13.515,-2.6905,13.7802037449,53.6,8.01,54.1952036623,132.6,67.535,5.4095,67.7513019451,13.515,-2.6905,13.7802037449,54.02,8.1,54.6238995312,132.46
2019-05-13 10:00:00,65.067,5.166,65.2717553387,15.277,-3.164,15.6012058829,49.79,8.33,50.4820066955,132.95,65.437,5.246,65.6469457401,15.277,-3.164,15.6012058829,50.16,8.41,50.8601386156,132.82
2019-05-13 10:30:00,61.4885,3.682,61.5986424871,17.7685,-3.918,18.1953377614,43.72,7.6,44.3756509811,133.69,61.8285,3.762,61.9428450771,17.7685,-3.918,18.1953377614,44.06,7.68,44.7243334215,133.55
2019-05-13 11:00:00,60.9985,4.0395,61.13210746,18.6285,-4.2105,19.0984115177,42.37,8.25,43.1657201955,133.48,61.3085,4.1195,61.4467448487,18.6285,-4.2105,19.0984115177,42.68,8.33,43.485299815,133.35
2019-05-13 11:30:00,60.1375,4.233,60.2862935936,20.6775,-4.527,21.167256205,39.46,8.76,40.4206531367,133.38,60.4375,4.323,60.5919114672,20.6775,-4.527,21.167256205,39.76,8.85,40.7330345052,133.24
2019-05-13 12:00:00,60.6185,4.645,60.7962052044,20.6385,-4.655,21.1569541109,39.98,9.3,41.0474164839,133.64,60.9385,4.745,61.1229564669,20.6385,-4.655,21.1569541109,40.3,9.4,41.3817592666,133.51
2019-05-13 12:30:00,60.882,4.9025,61.0790670381,21.692,-4.8075,22.2183464788,39.19,9.71,40.3749947368,133.44,61.172,5.0025,61.3762054077,21.692,-4.8075,22.2183464788,39.48,9.81,40.6805420318,133.31
2019-05-13 13:00:00,59.2285,4.5295,59.4014442796,21.3985,-4.9305,21.9591810526,37.83,9.46,38.9948778688,133.51,59.5185,4.6195,59.6975009737,21.3985,-4.9305,21.9591810526,38.12,9.55,39.2980521146,133.38
2019-05-13 13:30:00,57.6625,3.7545,57.7846015518,21.2225,-4.9655000000000005,21.7956577441,36.44,8.72,37.4688136989,133.48,57.9425,3.8445,58.0699017263,21.2225,-4.9655000000000005,21.7956577441,36.72,8.81,37.7620775382,133.34
2019-05-13 14:00:00,56.844,3.5515,56.9548372682,20.884,-4.8885000000000005,21.4485171574,35.96,8.44,36.9371791018,133.83,57.114,3.6415,57.2299704547,20.884,-4.8885000000000005,21.4485171574,36.23,8.53,37.2206098822,133.7
2019-05-13 14:30:00,56.15,3.658,56.2690275729,20.12,-4.7219999999999995,20.6666805269,36.03,8.38,36.9916923106,134.15,56.43,3.738,56.5536695892,20.12,-4.7219999999999995,20.6666805269,36.31,8.46,37.2825388084,134.02
2019-05-13 15:00:00,55.838,3.3435,55.9380124446,20.498,-4.9665,21.0910911584,35.34,8.31,36.3038799579,134.45,56.108,3.4235,56.2123475426,20.498,-4.9665,21.0910911584,35.61,8.39,36.5850269919,134.31
2019-05-13 15:30:00,56.473,3.456,56.5786502578,19.673000000000002,-4.684,20.2229272115,36.8,8.14,37.6895157836,135.5,56.753,3.556,56.8642958718,19.673000000000002,-4.684,20.2229272115,37.08,8.24,37.984523164,135.37
2019-05-13 16:00:00,59.0595,3.4065,59.1576603873,14.7995,-3.5735,15.224818636,44.26,6.98,44.8070083804,135.5,59.3995,3.4865,59.5017334411,14.7995,-3.5735,15.224818636,44.6,7.06,45.1553274819,135.37
2019-05-13 16:30:00,61.8975,3.1705,61.9786461332,13.1875,-2.9595000000000002,13.5155020809,48.71,6.13,49.0942053607,134.32,62.2775,3.2305,62.3612310374,13.1875,-2.9595000000000002,13.5155020809,49.09,6.19,49.4787247208,134.19
2019-05-13 17:00:00,63.274,2.5535,63.3255038531,15.334,-3.4265,15.712175478,47.94,5.98,48.3115307147,133.76,63.654,2.6335,63.7084534285,15.334,-3.4265,15.712175478,48.32,6.06,48.6985215381,133.63
2019-05-13 17:30:00,63.4585,2.031,63.4909929301,12.4685,-2.839,12.7876273503,50.99,4.87,51.2220362735,133.54,63.8585,2.081,63.8923984778,12.4685,-2.839,12.7876273503,51.39,4.92,51.6249794189,133.42
2019-05-13 18:00:00,65.517,2.0595,65.5493617761,9.547,-2.2605,9.8109667847,55.97,4.32,56.1364703201,133.44,65.947,2.1195,65.9810509862,9.547,-2.2605,9.8109667847,56.4,4.38,56.5698188083,133.31
2019-05-13 18:30:00,67.4555,2.041,67.4863701887,7.4155,-1.799,7.6305990099,60.04,3.84,60.162672813,133.62,67.9355,2.091,67.9676720305,7.4155,-1.799,7.6305990099,60.52,3.89,60.6448884903,133.49
2019-05-13 19:00:00,68.513,2.1855,68.5478488302,5.633,-1.3545,5.7935618794,62.88,3.54,62.9795681154,133.8,68.983,2.2355,69.0192128994,5.633,-1.3545,5.7935618794,63.35,3.59,63.4516398527,133.67
2019-05-13 19:30:00,59.8465,3.977,59.9784969072,11.4065,0.367,11.4124025188,48.44,3.61,48.574331699,134.15,60.2165,4.027,60.351003316,11.4065,0.367,11.4124025188,48.81,3.66,48.9470295319,134.02
2019-05-13 20:00:00,58.5675,2.8635,58.6374597719,13.3975,-1.0565,13.4390921754,45.17,3.92,45.3397761353,134.34,58.9275,2.9135,58.9994808325,13.3975,-1.0565,13.4390921754,45.53,3.9699999999999998,45.7027548404,134.21
2019-05-13 20:30:00,55.051,2.074,55.0900542476,2.021,-0.686,2.1342532652,53.03,2.76,53.1017749233,133.81,55.471,2.114,55.511267658,2.021,-0.686,2.1342532652,53.45,2.8,53.5232893234,133.68
2019-05-13 21:00:00,54.33,1.9460000000000002,54.3648398876,1.77,-0.5740000000000001,1.8607460868999999,52.56,2.52,52.6203762814,133.9,54.74,1.986,54.7760147875,1.77,-0.5740000000000001,1.8607460868999999,52.97,2.56,53.0318253504,133.76
2019-05-13 21:30:00,55.152,2.154,55.1940469616,1.822,-0.526,1.8964071293,53.33,2.68,53.3972967481,133.69,55.572,2.194,55.6152930407,1.822,-0.526,1.8964071293,53.75,2.7199999999999998,53.8187783213,133.56
2019-05-13 22:00:00,66.0715,1.2835,66.0839654114,2.2815,-0.6565000000000001,2.3740755043,63.79,1.94,63.8194931036,133.69,66.5715,1.3135,66.5844568537,2.2815,-0.6565000000000001,2.3740755043,64.29,1.97,64.3201756838,133.56
2019-05-13 22:30:00,64.004,0.11950000000000001,64.0041115574,2.354,-0.5805,2.4245197978,61.65,0.7000000000000001,61.653973919,134.39,64.474,0.1495,64.4741733274,2.354,-0.5805,2.4245197978,62.12,0.73,62.1242891307,134.25
2019-05-13 23:00:00,59.736,-0.7095,59.7402133094,2.2560000000000002,-0.5195000000000001,2.3150413063,57.48,-0.19,57.4803140214,133.94,60.176,-0.6795,60.179836293,2.2560000000000002,-0.5195000000000001,2.3150413063,57.92,-0.16,57.9202209941,133.81
2019-05-13 23:30:00,55.9985,-1.7015,56.024343856,2.0785,-0.5715,2.1556378406,53.92,-1.13,53.9318393901,133.9,56.4185,-1.6915,56.4438509893,2.0785,-0.5715,2.1556378406,54.34,-1.12,54.3515409165,133.76
2019-05-14 00:00:00,52.8345,-2.3455,52.8865366658,1.8545,-0.5155000000000001,1.9248144066,50.98,-1.83,51.0128346595,133.62,53.2245,-2.3355,53.2757164241,1.8545,-0.5155000000000001,1.9248144066,51.37,-1.82,51.4022304964,133.48
2019-05-14 00:30:00,50.7625,-2.6185,50.8299906404,1.5625,-0.48850000000000005,1.6370823131,49.2,-2.13,49.2460851236,134.18,51.1425,-2.6085000000000003,51.2089794714,1.5625,-0.48850000000000005,1.6370823131,49.58,-2.12,49.6253040293,134.05
2019-05-14 01:00:00,49.059,-2.9095,49.14519988,1.549,-0.5395,1.6402625552,47.51,-2.37,47.5690760894,134.34,49.429,-2.9095,49.5145557513,1.549,-0.5395,1.6402625552,47.88,-2.37,47.9386201303,134.19
