Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-14 01:30:00,49.169,-3.0035,49.2606493385,1.859,-0.5435,1.9368203969,47.31,-2.46,47.3739137079,134.27,49.539,-2.9835000000000003,49.6287597392,1.859,-0.5435,1.9368203969,47.68,-2.44,47.7423920641,134.12
2019-05-14 02:00:00,49.726,-3.0815,49.8213881606,2.156,-0.5615,2.2279179181,47.57,-2.52,47.6367011872,134.37,50.086,-3.0815,50.1807038437,2.156,-0.5615,2.2279179181,47.93,-2.52,47.9962008913,134.24
2019-05-14 02:30:00,49.6345,-3.2800000000000002,49.7427581689,2.2545,-0.48,2.3050315074,47.38,-2.8,47.4626632207,134.41,50.0145,-3.27,50.1212840044,2.2545,-0.48,2.3050315074,47.76,-2.79,47.8414224287,134.27
2019-05-14 03:00:00,48.769,-3.5635,48.8990173035,2.399,-0.4535,2.4414879172,46.37,-3.11,46.4741756247,134.97,49.119,-3.5635,49.2480932956,2.399,-0.4535,2.4414879172,46.72,-3.11,46.8233969293,134.83
2019-05-14 03:30:00,48.0425,-3.8915,48.1998503991,2.4225,-0.3715,2.4508199648,45.62,-3.52,45.7555985645,135.05,48.4025,-3.9015,48.5594862874,2.4225,-0.3715,2.4508199648,45.98,-3.5300000000000002,46.115304401,134.9
2019-05-14 04:00:00,47.5675,-3.9715,47.7330060702,2.6375,-0.48150000000000004,2.681090916,44.93,-3.49,45.0653414499,135.27,47.9175,-3.9615,48.080976368,2.6375,-0.48150000000000004,2.681090916,45.28,-3.48,45.4135310233,135.12
2019-05-14 04:30:00,47.558,-4.193,47.7424822668,2.8280000000000003,-0.603,2.8915727554,44.73,-3.59,44.8738342467,135.1,47.898,-4.203,48.0820508402,2.8280000000000003,-0.603,2.8915727554,45.07,-3.6,45.2135477484,134.95
2019-05-14 05:00:00,48.3205,-4.0025,48.4859848461,2.6905,-0.6625,2.770865659,45.63,-3.34,45.7520764556,134.6,48.6705,-4.0025,48.8347988273,2.6905,-0.6625,2.770865659,45.98,-3.34,46.1011496603,134.45
2019-05-14 05:30:00,49.1655,-3.6205,49.2986248338,2.3255,-0.6905,2.4258484083000003,46.84,-2.93,46.9315512209,134.72,49.5255,-3.6205,49.6576597364,2.3255,-0.6905,2.4258484083000003,47.2,-2.93,47.2908542955,134.58
2019-05-14 06:00:00,51.366,-3.275,51.4702980465,2.226,-0.725,2.3410897035,49.14,-2.55,49.206118522,134.72,51.746,-3.265,51.8489029874,2.226,-0.725,2.3410897035,49.52,-2.54,49.585098568,134.58
2019-05-14 06:30:00,57.459,-1.205,57.4716339249,2.299,-0.775,2.4261133527,55.16,-0.43,55.1616760079,134.52,57.889,-1.175,57.9009235332,2.299,-0.775,2.4261133527,55.59,-0.4,55.5914390891,134.38
2019-05-14 07:00:00,62.3135,1.0645,62.3225917505,2.8435,-0.9055000000000001,2.9841954527,59.47,1.97,59.5026201104,134.39,62.783500000000004,1.1045,62.7932145419,2.8435,-0.9055000000000001,2.9841954527,59.94,2.01,59.9736917323,134.24
2019-05-14 07:30:00,67.0795,3.107,67.151416733,4.3795,-1.223,4.5470594069,62.7,4.33,62.8493349209,133.4,67.5595,3.167,67.6336893068,4.3795,-1.223,4.5470594069,63.18,4.39,63.332333764,133.25
2019-05-14 08:00:00,63.0685,5.0155,63.2676136147,6.3285,-1.7145000000000001,6.5566319479,56.74,6.73,57.1377327167,132.85,63.5085,5.0955,63.7125866097,6.3285,-1.7145000000000001,6.5566319479,57.18,6.8100000000000005,57.5840993678,132.7
2019-05-14 08:30:00,68.641,5.003,68.8230839908,9.001,-2.207,9.2676237515,59.64,7.21,60.0742349098,132.77,69.101,5.073,69.28696508,9.001,-2.207,9.2676237515,60.1,7.28,60.5393128471,132.63
2019-05-14 09:00:00,66.7095,5.0,66.8966171809,11.9095,-2.75,12.2228756948,54.8,7.75,55.3453024204,132.7,67.1295,5.09,67.3221944848,11.9095,-2.75,12.2228756948,55.22,7.84,55.7737751995,132.56
2019-05-14 09:30:00,65.241,5.2025,65.4481022433,14.491,-3.1975,14.8395784054,50.75,8.4,51.4404753088,132.42,65.621,5.2925,65.8340808188,14.491,-3.1975,14.8395784054,51.13,8.49,51.83007814,132.28
2019-05-14 10:00:00,63.1205,5.3375,63.3457688129,16.6805,-3.6725,17.0799981411,46.44,9.01,47.3059583985,132.82,63.4705,5.4275,63.702135965,16.6805,-3.6725,17.0799981411,46.79,9.1,47.6666980186,132.68
2019-05-14 10:30:00,60.9325,4.7405,61.116625369,17.9325,-4.0595,18.3862474828,43.0,8.8,43.8912291922,133.08,61.2625,4.8405000000000005,61.4534323411,17.9325,-4.0595,18.3862474828,43.33,8.9,44.2345894069,132.94
2019-05-14 11:00:00,59.7685,4.821,59.9626186324,20.0985,-4.559,20.6090801165,39.67,9.38,40.7638724853,132.89,60.0685,4.921,60.2697348032,20.0985,-4.559,20.6090801165,39.97,9.48,41.0788424861,132.75
2019-05-14 11:30:00,59.0235,4.999,59.2348170694,21.2835,-4.801,21.8182715459,37.74,9.8,38.9916350003,132.62,59.3135,5.099,59.53226926,21.2835,-4.801,21.8182715459,38.03,9.9,39.2974668395,132.48
2019-05-14 12:00:00,59.244,5.044,59.4583339154,21.024,-4.856,21.5775186711,38.22,9.9,39.4813677575,132.69,59.534,5.144,59.7558188966,21.024,-4.856,21.5775186711,38.51,10.0,39.7871851229,132.56
2019-05-14 12:30:00,59.57,5.2495,59.800854093,21.56,-4.8805,22.1054943453,38.01,10.13,39.3367131316,132.57,59.86,5.3595,60.0994495836,21.56,-4.8805,22.1054943453,38.3,10.24,39.6452721015,132.44
2019-05-14 13:00:00,58.3665,5.292,58.6059176726,21.7665,-5.128,22.3623993849,36.6,10.42,38.0543873949,132.78,58.6365,5.382,58.8829776442,21.7665,-5.128,22.3623993849,36.87,10.51,38.3387141151,132.65
2019-05-14 13:30:00,57.5315,4.7620000000000005,57.7282438348,22.1415,-5.238,22.7526408632,35.39,10.0,36.7756998574,133.59,57.8015,4.872,58.0064633144,22.1415,-5.238,22.7526408632,35.66,10.11,37.0654515688,133.46
2019-05-14 14:00:00,55.413,3.7475,55.5395744065,22.053,-5.1125,22.6378546963,33.36,8.86,34.5165061963,133.27,55.673,3.8475,55.80578989,22.053,-5.1125,22.6378546963,33.62,8.96,34.7934764,133.13
2019-05-14 14:30:00,55.3125,3.7955,55.442569173,21.3125,-4.7345,21.8320440294,34.0,8.53,35.0536859688,132.98,55.5725,3.8855,55.7081669641,21.3125,-4.7345,21.8320440294,34.26,8.62,35.3277794377,132.85
2019-05-14 15:00:00,55.7535,3.794,55.8824408759,20.1235,-4.756,20.677881619,35.63,8.55,36.6414983318,133.04,56.0235,3.884,56.1579736836,20.1235,-4.756,20.677881619,35.9,8.64,36.9250538253,132.91
2019-05-14 15:30:00,56.8685,4.1215,57.0176556384,19.7085,-4.5385,20.2243159217,37.16,8.66,38.1557492391,133.1,57.1585,4.2215,57.3141796112,19.7085,-4.5385,20.2243159217,37.45,8.76,38.4608905253,132.97
2019-05-14 16:00:00,58.758,4.1035,58.9011143889,18.998,-4.2365,19.4646329595,39.76,8.34,40.6252778452,132.81,59.058,4.1935,59.2066956201,18.998,-4.2365,19.4646329595,40.06,8.43,40.9373729006,132.67
2019-05-14 16:30:00,60.8735,3.959,61.0021039248,17.0035,-3.781,17.4188109023,43.87,7.74,44.5475532437,132.64,61.2135,4.049,61.3472654912,17.0035,-3.781,17.4188109023,44.21,7.83,44.89802891,132.51
2019-05-14 17:00:00,62.9615,3.654,63.0674416656,15.1315,-3.246,15.4757490368,47.83,6.9,48.3251373511,132.91,63.3315,3.724,63.4408942895,15.1315,-3.246,15.4757490368,48.2,6.97,48.701343924,132.78
2019-05-14 17:30:00,64.1065,3.0625,64.1796092891,12.8465,-2.6675,13.1205227983,51.26,5.73,51.5792642445,133.09,64.4965,3.1525,64.5734989644,12.8465,-2.6675,13.1205227983,51.65,5.82,51.9768688938,132.96
2019-05-14 18:00:00,65.9245,2.954,65.9906494607,10.2345,-2.426,10.5181018368,55.69,5.38,55.9492671981,133.09,66.3745,3.024,66.4433505044,10.2345,-2.426,10.5181018368,56.14,5.45,56.4039191901,132.96
2019-05-14 18:30:00,67.459,2.931,67.5226439204,7.9190000000000005,-1.939,8.152930884,59.54,4.87,59.7388357771,133.28,67.919,2.981,67.98438734,7.9190000000000005,-1.939,8.152930884,60.0,4.92,60.2013820439,133.15
2019-05-14 19:00:00,68.9065,3.125,68.9773250224,5.5965,-1.375,5.7629365128,63.31,4.5,63.4697258541,133.22,69.3965,3.195,69.4700096247,5.5965,-1.375,5.7629365128,63.8,4.57,63.9634653533,133.09
2019-05-14 19:30:00,70.0575,3.2935,70.1348732693,3.5275,-1.1065,3.6969715309,66.53,4.4,66.6753395192,132.43,70.5775,3.3535,70.6571260985,3.5275,-1.1065,3.6969715309,67.05,4.46,67.198170362,132.3
2019-05-14 20:00:00,57.0595,3.8715,57.1906902607,2.8595,-0.7685000000000001,2.9609681694,54.2,4.64,54.3982499719,132.31,57.4695,3.9314999999999998,57.6038203811,2.8595,-0.7685000000000001,2.9609681694,54.61,4.7,54.8118791869,132.18
2019-05-14 20:30:00,55.9285,3.928,56.0662670083,9.8085,0.578,9.8255155717,46.12,3.35,46.2415062471,132.63,56.2885,3.9779999999999998,56.4288907941,9.8085,0.578,9.8255155717,46.48,3.4,46.604188653,132.5
2019-05-14 21:00:00,55.6165,3.9955,55.759834043,9.4965,0.7155,9.52341601,46.12,3.2800000000000002,46.2364877559,132.68,55.9665,4.0455,56.1125225997,9.4965,0.7155,9.52341601,46.47,3.33,46.5891596833,132.54
2019-05-14 21:30:00,55.4915,3.068,55.5762466909,2.9415,-0.312,2.9580003803,52.55,3.38,52.6585880935,132.78,55.9115,3.108,55.9978168883,2.9415,-0.312,2.9580003803,52.97,3.42,53.0802910693,132.65
2019-05-14 22:00:00,61.141,1.6755,61.1639532834,1.9809999999999999,-0.5745,2.0626224206,59.16,2.25,59.20277105,133.2,61.611,1.7255,61.6351577531,1.9809999999999999,-0.5745,2.0626224206,59.63,2.3,59.6743403818,133.07
2019-05-14 22:30:00,65.1885,0.977,65.1958208879,1.9785,-0.5730000000000001,2.0598036921,63.21,1.55,63.2290012573,133.13,65.6785,1.007,65.6862193405,1.9785,-0.5730000000000001,2.0598036921,63.7,1.58,63.7195919635,132.99
2019-05-14 23:00:00,60.42,0.2605,60.4205615685,2.06,-0.6695,2.166063307,58.36,0.93,58.3674095708,133.13,60.86,0.29050000000000004,60.8606933106,2.06,-0.6695,2.166063307,58.8,0.96,58.8078362125,132.99
2019-05-14 23:30:00,56.982,-0.6930000000000001,56.9862138855,2.012,-0.683,2.1247665754,54.97,-0.01,54.9700009096,133.33,57.412,-0.673,57.4159444144,2.012,-0.683,2.1247665754,55.4,0.01,55.4000009025,133.19
2019-05-15 00:00:00,53.924,-1.1045,53.9353102916,1.794,-0.6345000000000001,1.9028994324,52.13,-0.47000000000000003,52.1321186986,133.42,54.324,-1.0845,54.3348241577,1.794,-0.6345000000000001,1.9028994324,52.53,-0.45,52.5319274347,133.28
2019-05-15 00:30:00,50.7935,-1.9675,50.8315915401,2.0235,-0.6275000000000001,2.1185628383,48.77,-1.34,48.7884053849,133.91,51.1735,-1.9575,51.2109256751,2.0235,-0.6275000000000001,2.1185628383,49.15,-1.33,49.1679916206,133.77
2019-05-15 01:00:00,49.6345,-2.4835000000000003,49.6965930673,2.0145,-0.5735,2.0945435064,47.62,-1.9100000000000001,47.6582888908,133.85,50.0045,-2.4835000000000003,50.0661341877,2.0145,-0.5735,2.0945435064,47.99,-1.9100000000000001,48.0279939202,133.71
2019-05-15 01:30:00,49.0565,-2.5495,49.1227049591,1.8065,-0.6895,1.9336112588,47.25,-1.8599999999999999,47.2865953522,134.17,49.4265,-2.5295,49.4911837856,1.8065,-0.6895,1.9336112588,47.62,-1.8399999999999999,47.6555348307,134.02
2019-05-15 02:00:00,50.0425,-2.3125,50.0959026518,1.8225,-0.6525000000000001,1.9357847246,48.22,-1.6600000000000001,48.2485647455,134.29,50.4125,-2.3025,50.4650538739,1.8225,-0.6525000000000001,1.9357847246,48.59,-1.65,48.6180069522,134.15
2019-05-15 02:30:00,49.46,-2.5380000000000003,49.5250749015,1.9,-0.768,2.0493472131,47.56,-1.77,47.5929248944,134.34,49.83,-2.5380000000000003,49.8945923322,1.9,-0.768,2.0493472131,47.93,-1.77,47.9626709014,134.21
2019-05-15 03:00:00,48.773,-2.8415,48.8557023412,1.7530000000000001,-0.7215,1.8956717147000002,47.02,-2.12,47.0677681646,134.84,49.133,-2.8315,49.2145210405,1.7530000000000001,-0.7215,1.8956717147000002,47.38,-2.11,47.4269596327,134.7
2019-05-15 03:30:00,48.192,-3.091,48.291025512,1.9420000000000002,-0.661,2.0514104904,46.25,-2.43,46.313792762,135.04,48.552,-3.091,48.6502927535,1.9420000000000002,-0.661,2.0514104904,46.61,-2.43,46.6733007189,134.91
2019-05-15 04:00:00,47.489,-3.2585,47.600661164,2.309,-0.6785,2.4066248669,45.18,-2.58,45.2536053812,135.04,47.839,-3.2485,47.9491675971,2.309,-0.6785,2.4066248669,45.53,-2.5700000000000003,45.60247581,134.91
2019-05-15 04:30:00,47.497,-3.4485,47.6220239096,2.387,-0.5985,2.4608883051,45.11,-2.85,45.1999402654,134.55,47.857,-3.4385,47.9803681859,2.387,-0.5985,2.4608883051,45.47,-2.84,45.5586051147,134.4
2019-05-15 05:00:00,48.2215,-3.046,48.3176073316,1.9915,-0.606,2.0816599746,46.23,-2.44,46.2943463071,134.19,48.5715,-3.046,48.6669161572,1.9915,-0.606,2.0816599746,46.58,-2.44,46.6438634763,134.05
2019-05-15 05:30:00,48.809,-3.003,48.9012933367,1.9889999999999999,-0.653,2.0934493068,46.82,-2.35,46.8789387679,134.5,49.169,-3.003,49.2606188552,1.9889999999999999,-0.653,2.0934493068,47.18,-2.35,47.2384896033,134.37
2019-05-15 06:00:00,50.894,-2.806,50.9712945882,2.7439999999999998,-0.8160000000000001,2.8627595079,48.15,-1.99,48.1911049884,135.49,51.274,-2.7960000000000003,51.350177137,2.7439999999999998,-0.8160000000000001,2.8627595079,48.53,-1.98,48.5703747155,135.36
2019-05-15 06:30:00,56.5025,-0.734,56.5072673401,3.4125,-0.874,3.5226456322,53.09,0.14,53.0901845919,134.37,56.9125,-0.704,56.9168540263,3.4125,-0.874,3.5226456322,53.5,0.17,53.5002700928,134.23
2019-05-15 07:00:00,61.5515,1.5745,61.5716347233,4.1715,-1.0855,4.3104202231,57.38,2.66,57.4416225398,134.08,62.0015,1.6245,62.022778094,4.1715,-1.0855,4.3104202231,57.83,2.71,57.8934624979,133.95
2019-05-15 07:30:00,66.5985,3.5060000000000002,66.6907207807,6.1485,-1.504,6.3297763191,60.45,5.01,60.6572551308,133.18,67.0685,3.576,67.1637660368,6.1485,-1.504,6.3297763191,60.92,5.08,61.1314387202,133.04
2019-05-15 08:00:00,68.605,4.9565,68.7838129014,7.135,-1.7235,7.3402096189,61.47,6.68,61.8318954909,132.71,69.075,5.0365,69.2583710265,7.135,-1.7235,7.3402096189,61.94,6.76,62.307794055,132.57
2019-05-15 08:30:00,68.692,5.7515,68.9323626191,8.832,-2.1185,9.0825253234,59.86,7.87,60.3751314698,132.35,69.152,5.8215,69.3966063021,8.832,-2.1185,9.0825253234,60.32,7.94,60.8403320175,132.22
2019-05-15 09:00:00,67.444,6.2855,67.7362579882,11.454,-2.4445,11.7119467319,55.99,8.73,56.6665068625,132.2,67.874,6.3855,68.1737081744,11.454,-2.4445,11.7119467319,56.42,8.83,57.1067885632,132.07
2019-05-15 09:30:00,65.4685,6.156,65.7572872635,13.9285,-3.084,14.2658392059,51.54,9.24,52.3617150216,132.24,65.8685,6.246,66.1639766659,13.9285,-3.084,14.2658392059,51.94,9.33,52.7713227047,132.11
2019-05-15 10:00:00,63.348,5.786,63.6116883914,16.088,-3.674,16.5021822799,47.26,9.46,48.19750201,132.69,63.708,5.886,63.9793268173,16.088,-3.674,16.5021822799,47.62,9.56,48.5701348567,132.56
2019-05-15 10:30:00,61.806,5.094,62.0155663685,17.746,-4.196,18.2353210007,44.06,9.29,45.0287430426,132.99,62.146,5.204,62.363506412,17.746,-4.196,18.2353210007,44.4,9.4,45.3841381983,132.85
2019-05-15 11:00:00,60.9165,5.486,61.1630294234,19.0365,-4.584,19.5806380961,41.88,10.07,43.0736497177,132.59,61.2365,5.5760000000000005,61.4898423177,19.0365,-4.584,19.5806380961,42.2,10.16,43.405824494,132.46
2019-05-15 11:30:00,60.152,5.3335,60.3879899173,19.692,-4.8865,20.2892273448,40.46,10.22,41.7308039702,132.46,60.462,5.4435,60.7065493687,19.692,-4.8865,20.2892273448,40.77,10.33,42.0583142791,132.33
2019-05-15 12:00:00,59.776,5.244,60.0055806738,19.836,-5.096,20.4801394527,39.94,10.34,41.256747327,132.46,60.086,5.354,60.3240641204,19.836,-5.096,20.4801394527,40.25,10.45,41.5844321832,132.33
2019-05-15 12:30:00,59.63,5.2855,59.8637904768,19.94,-5.0245,20.563297407,39.69,10.31,41.0072213153,132.6,59.94,5.3855,60.1814523774,19.94,-5.0245,20.563297407,40.0,10.41,41.3324098015,132.47
2019-05-15 13:00:00,59.3255,5.339,59.5652572499,20.0455,-5.151,20.6967357632,39.28,10.49,40.6565923314,132.64,59.6155,5.449,59.864007895,20.0455,-5.151,20.6967357632,39.57,10.6,40.9651669104,132.52
2019-05-15 13:30:00,58.3985,4.4815000000000005,58.5702027015,19.6585,-5.0785,20.3038859458,38.74,9.56,39.9021453057,133.05,58.7085,4.5915,58.8877733023,19.6585,-5.0785,20.3038859458,39.05,9.67,40.2294842125,132.92
2019-05-15 14:00:00,57.515,4.319,57.6769363437,18.875,-4.811,19.4784841813,38.64,9.13,39.703985946,133.13,57.815,4.419,57.9836337771,18.875,-4.811,19.4784841813,38.94,9.23,40.0189517604,133.0
2019-05-15 14:30:00,58.7965,4.436,58.9636032502,17.5765,-4.404,18.119839079,41.22,8.84,42.1572532312,133.16,59.1065,4.526,59.2795328781,17.5765,-4.404,18.119839079,41.53,8.93,42.4792396354,133.03
2019-05-15 15:00:00,60.5935,4.7905,60.7825726051,16.0335,-4.0695,16.5418847929,44.56,8.86,45.4322924801,133.08,60.9435,4.8805,61.1386086896,16.0335,-4.0695,16.5418847929,44.91,8.95,45.7931283055,132.96
2019-05-15 15:30:00,61.8335,4.737,62.0146828683,14.3635,-3.733,14.8406678168,47.47,8.47,48.21972418,133.25,62.2035,4.837,62.3912812919,14.3635,-3.733,14.8406678168,47.84,8.57,48.6015483292,133.13
2019-05-15 16:00:00,63.8225,4.911,64.0111664263,13.6725,-3.519,14.1180953832,50.15,8.43,50.8535878774,133.25,64.2125,5.001,64.4069496037,13.6725,-3.519,14.1180953832,50.54,8.52,51.2531169784,133.13
2019-05-15 16:30:00,65.0155,4.87,65.1976390696,12.3655,-3.24,12.7829257312,52.65,8.11,53.2709545625,133.39,65.4355,4.97,65.6239709272,12.3655,-3.24,12.7829257312,53.07,8.21,53.7012942116,133.26
2019-05-15 17:00:00,66.14,4.506,66.2933151683,9.33,-2.184,9.5822103922,56.81,6.69,57.2025541388,133.68,66.57,4.586,66.7277775443,9.33,-2.184,9.5822103922,57.24,6.77,57.638966854,133.54
2019-05-15 17:30:00,67.1025,3.136,67.1757396852,19.8125,-0.374,19.8160296793,47.29,3.51,47.4200822437,134.28,67.4625,3.176,67.5372184965,19.8125,-0.374,19.8160296793,47.65,3.55,47.7820573019,134.15
2019-05-15 18:00:00,57.654,4.9865,57.869239655,24.964,1.1265,24.9894037194,32.69,3.86,32.917103457,133.91,57.904,5.0365,58.1226250977,24.964,1.1265,24.9894037194,32.94,3.91,33.1712480923,133.78
2019-05-15 18:30:00,57.8785,3.7705,58.0011847508,10.2385,-1.0295,10.2901288865,47.64,4.8,47.8812029924,133.27,58.2585,3.8305,58.3842920014,10.2385,-1.0295,10.2901288865,48.02,4.86,48.2653084523,133.14
2019-05-15 19:00:00,66.908,2.737,66.9639577161,5.308,-1.333,5.4728194745,61.6,4.07,61.7343089376,133.22,67.398,2.787,67.4555985297,5.308,-1.333,5.4728194745,62.09,4.12,62.2265417647,133.1
2019-05-15 19:30:00,69.483,2.548,69.5297029549,3.363,-1.152,3.554837971,66.12,3.7,66.2234429791,133.31,70.013,2.598,70.0611859234,3.363,-1.152,3.554837971,66.65,3.75,66.7554117656,133.19
2019-05-15 20:00:00,70.424,2.7865,70.4791058275,2.164,-0.7235,2.2817423715,68.26,3.51,68.350184345,133.37,70.954,2.8365,71.0106741853,2.164,-0.7235,2.2817423715,68.79,3.56,68.8820564443,133.24
2019-05-15 20:30:00,70.5355,2.6390000000000002,70.5848502247,1.4055,-0.581,1.5208521460000002,69.13,3.22,69.2049514125,133.5,71.0555,2.689,71.1063625933,1.4055,-0.581,1.5208521460000002,69.65,3.27,69.7267194123,133.37
2019-05-15 21:00:00,70.0935,2.3235,70.1319997897,1.0335,-0.4965,1.1465751175,69.06,2.8200000000000003,69.11755204,133.6,70.6335,2.3635,70.6730320172,1.0335,-0.4965,1.1465751175,69.6,2.86,69.6587367098,133.47
2019-05-15 21:30:00,70.3615,2.166,70.3948310478,1.0915,-0.424,1.1709603964,69.27,2.59,69.3184030399,133.57,70.9115,2.196,70.9454949116,1.0915,-0.424,1.1709603964,69.82,2.62,69.8691405414,133.47
2019-05-15 22:00:00,68.55,1.3675,68.5636387326,1.28,-0.49250000000000005,1.3714795842,67.27,1.8599999999999999,67.2957093729,132.36,69.07,1.4075,69.0843394428,1.28,-0.49250000000000005,1.3714795842,67.79,1.9,67.816621119,132.23
2019-05-15 22:30:00,65.1025,0.6495000000000001,65.1057398122,1.5825,-0.6305000000000001,1.7034777662,63.52,1.28,63.5328954165,132.71,65.6025,0.6795,65.6060189807,1.5825,-0.6305000000000001,1.7034777662,64.02,1.31,64.0334014402,132.59
2019-05-15 23:00:00,60.6185,-0.35650000000000004,60.6195482868,1.8685,-0.6865,1.9906216366,58.75,0.33,58.7509268012,133.46,61.0585,-0.34650000000000003,61.059483166,1.8685,-0.6865,1.9906216366,59.19,0.34,59.1909765082,133.33
2019-05-15 23:30:00,56.17,-1.278,56.1845368763,2.12,-0.788,2.2617126254,54.05,-0.49,54.0522210459,134.26,56.6,-1.258,56.6139785212,2.12,-0.788,2.2617126254,54.48,-0.47000000000000003,54.4820273118,134.13
2019-05-16 00:00:00,52.983,-2.066,53.0232651296,2.073,-0.786,2.2170081191,50.91,-1.28,50.9260885991,135.04,53.383,-2.046,53.4221939366,2.073,-0.786,2.2170081191,51.31,-1.26,51.3254683369,134.9
2019-05-16 00:30:00,50.654,-2.5445,50.7178686091,1.804,-0.6145,1.9057875669,48.85,-1.9300000000000002,48.8881110292,135.32,51.044,-2.5345,51.1068843332,1.804,-0.6145,1.9057875669,49.24,-1.92,49.2774187636,135.19
2019-05-16 01:00:00,49.4755,-2.8855,49.5595723398,1.6655,-0.6855,1.8010553850000002,47.81,-2.2,47.8605902596,135.56,49.8555,-2.8655,49.937780993,1.6655,-0.6855,1.8010553850000002,48.19,-2.18,48.2392837841,135.42
2019-05-16 01:30:00,49.1405,-2.675,49.2132539592,1.2605,-0.655,1.4205228791,47.88,-2.02,47.9225917496,135.52,49.5005,-2.665,49.572187013,1.2605,-0.655,1.4205228791,48.24,-2.01,48.2818568408,135.38
2019-05-16 02:00:00,49.799,-2.4235,49.8579357099,0.969,-0.6835,1.1858048954,48.83,-1.74,48.8609915986,135.61,50.189,-2.4135,50.2469969575,0.969,-0.6835,1.1858048954,49.22,-1.73,49.2503939071,135.47
2019-05-16 02:30:00,49.739,-2.806,49.8180866453,0.8190000000000001,-0.546,0.9843154982000001,48.92,-2.26,48.9721757736,136.01,50.129,-2.786,50.2063585316,0.8190000000000001,-0.546,0.9843154982000001,49.31,-2.24,49.360851897,135.88
2019-05-16 03:00:00,49.0685,-2.8105,49.1489226993,0.8485,-0.5905,1.0337516626,48.22,-2.22,48.2710762258,136.2,49.4585,-2.8005,49.5377232269,0.8485,-0.5905,1.0337516626,48.61,-2.21,48.6602116724,136.06
2019-05-16 03:30:00,48.3975,-3.36,48.5139939219,0.9075000000000001,-0.5,1.0361255957,47.49,-2.86,47.5760412393,136.11,48.7775,-3.36,48.8930885325,0.9075000000000001,-0.5,1.0361255957,47.87,-2.86,47.9553594502,135.97
2019-05-16 04:00:00,47.984,-3.5665,48.1163608168,1.024,-0.5865,1.1800670532,46.96,-2.98,47.0544578122,136.27,48.364,-3.5564999999999998,48.4945892678,1.024,-0.5865,1.1800670532,47.34,-2.9699999999999998,47.4330739042,136.13
2019-05-16 04:30:00,48.1835,-3.5300000000000002,48.3126336712,1.2735,-0.71,1.4580474101,46.91,-2.8200000000000003,46.9946858698,136.37,48.5535,-3.52,48.6809281162,1.2735,-0.71,1.4580474101,47.28,-2.81,47.3634299856,136.23
2019-05-16 05:00:00,49.12,-3.2245,49.225722953,1.19,-0.5945,1.330236915,47.93,-2.63,48.0021020373,136.3,49.5,-3.2245,49.6049130656,1.19,-0.5945,1.330236915,48.31,-2.63,48.3815357342,136.16
2019-05-16 05:30:00,49.2475,-3.2705,49.3559766036,1.3575,-0.5005000000000001,1.4468263545,47.89,-2.77,47.970042735,136.11,49.6175,-3.2605,49.7245127327,1.3575,-0.5005000000000001,1.4468263545,48.26,-2.76,48.3388580751,135.97
2019-05-16 06:00:00,51.107,-3.157,51.2044148292,1.857,-0.797,2.0208062747,49.25,-2.36,49.3065117403,136.11,51.507,-3.157,51.6036597346,1.857,-0.797,2.0208062747,49.65,-2.36,49.706056975,135.97
2019-05-16 06:30:00,56.4195,-1.207,56.4324093872,2.3695,-0.847,2.5163344869,54.05,-0.36,54.0511988766,135.01,56.8495,-1.177,56.8616828739,2.3695,-0.847,2.5163344869,54.48,-0.33,54.4809994402,134.87
2019-05-16 07:00:00,61.128,1.0925,61.1377619827,3.758,-0.8675,3.8568277444,57.37,1.96,57.4034711494,133.98,61.578,1.1425,61.5885978916,3.758,-0.8675,3.8568277444,57.82,2.01,57.8549263244,133.84
2019-05-16 07:30:00,66.672,3.24,66.7506792774,5.2620000000000005,-1.4100000000000001,5.4476365518,61.41,4.65,61.5857986877,134.15,67.152,3.29,67.2325457201,5.2620000000000005,-1.4100000000000001,5.4476365518,61.89,4.7,62.0682052262,134.02
2019-05-16 08:00:00,68.338,4.0695,68.4590613013,7.4879999999999995,-2.0105,7.7532092871,60.85,6.08,61.1529958383,133.35,68.808,4.1495,68.9330052605,7.4879999999999995,-2.0105,7.7532092871,61.32,6.16,61.6286297105,133.21
2019-05-16 08:30:00,67.827,5.014,68.0120733767,9.547,-2.446,9.8553602167,58.28,7.46,58.7555103799,132.65,68.277,5.094,68.4667624837,9.547,-2.446,9.8553602167,58.73,7.54,59.2120300277,132.52
2019-05-16 09:00:00,65.4765,4.938,65.6624390063,12.1465,-2.862,12.4791228157,53.33,7.8,53.8973923302,132.48,65.8965,5.038,66.0888050751,12.1465,-2.862,12.4791228157,53.75,7.9,54.3274562261,132.35
2019-05-16 09:30:00,64.431,5.1305,64.6349424944,14.091,-3.0995,14.4278612847,50.34,8.23,51.0083179491,132.83,64.821,5.2205,65.0308823656,14.091,-3.0995,14.4278612847,50.73,8.32,51.4077357992,132.69
2019-05-16 10:00:00,62.608,4.6175,62.7780452885,15.258,-3.5125,15.6570821116,47.35,8.13,48.0428912535,133.22,62.968,4.7075,63.1437216218,15.258,-3.5125,15.6570821116,47.71,8.22,48.4129373205,133.08
2019-05-16 10:30:00,60.393,3.694,60.5058681865,16.233,-3.626,16.6330443696,44.16,7.32,44.7625736526,133.82,60.743,3.774,60.8601275467,16.233,-3.626,16.6330443696,44.51,7.4,45.1209496797,133.69
2019-05-16 11:00:00,59.858,3.9855,59.9905357056,16.338,-3.7245,16.7571520328,43.52,7.71,44.1976752782,133.47,60.198,4.0755,60.3358011818,16.338,-3.7245,16.7571520328,43.86,7.8,44.5481716797,133.34
2019-05-16 11:30:00,59.602,4.1715,59.7478017692,16.622,-3.7185,17.0328543189,42.98,7.89,43.6981979033,133.33,59.942,4.2515,60.0925837042,16.622,-3.7185,17.0328543189,43.32,7.97,44.0470577905,133.2
2019-05-16 12:00:00,59.395,4.2475,59.5466815301,17.355,-3.8725,17.781796344900002,42.04,8.12,42.8170059673,133.07,59.715,4.3475,59.8730488722,17.355,-3.8725,17.781796344900002,42.36,8.22,43.1501796057,132.94
2019-05-16 12:30:00,59.978,4.231,60.1270475327,18.088,-4.079,18.5422216846,41.89,8.31,42.7063016427,133.14,60.308,4.321,60.4625992246,18.088,-4.079,18.5422216846,42.22,8.4,43.0475132847,133.01
2019-05-16 13:00:00,59.9145,4.481,60.0818331216,18.2145,-4.129,18.6766338308,41.7,8.61,42.5795972268,133.03,60.2445,4.571,60.417661501,18.2145,-4.129,18.6766338308,42.03,8.7,42.9209843783,132.91
2019-05-16 13:30:00,58.9655,3.926,59.0960545743,17.8355,-4.104,18.30158125,41.13,8.03,41.906536483,133.27,59.2855,4.016,59.4213662435,17.8355,-4.104,18.30158125,41.45,8.12,42.237860978,133.14
2019-05-16 14:00:00,58.0675,3.5615,58.1766176268,15.9975,-3.5484999999999998,16.3863314534,42.07,7.11,42.666579427,133.5,58.3975,3.6515,58.5115497872,15.9975,-3.5484999999999998,16.3863314534,42.4,7.2,43.0069761783,133.37
2019-05-16 14:30:00,57.4575,3.5315,57.5659256722,13.2875,-3.4485,13.7277022294,44.17,6.98,44.7181093071,133.4,57.7975,3.6015,57.9096003138,13.2875,-3.4485,13.7277022294,44.51,7.05,45.0648710195,133.27
2019-05-16 15:00:00,58.1465,3.765,58.2682648382,11.8565,-3.305,12.3085180769,46.29,7.07,46.8267978833,133.27,58.5265,3.8449999999999998,58.6526659859,11.8565,-3.305,12.3085180769,46.67,7.15,47.2145253074,133.14
2019-05-16 15:30:00,61.2075,3.786,61.3244800406,12.0375,-3.064,12.4213325473,49.17,6.85,49.644852704,133.07,61.5875,3.876,61.7093472032,12.0375,-3.064,12.4213325473,49.55,6.94,50.033649677,132.94
2019-05-16 16:00:00,63.8275,3.9155,63.9474854588,11.8975,-2.8445,12.2328118803,51.93,6.76,52.3681439427,132.94,64.2375,3.9855,64.361017833,11.8975,-2.8445,12.2328118803,52.34,6.83,52.7837522349,132.81
2019-05-16 16:30:00,57.004,5.354,57.2548804208,9.424,-2.306,9.7020313337,47.58,7.66,48.192655042,132.94,57.384,5.444,57.6416567423,9.424,-2.306,9.7020313337,47.96,7.75,48.582137664,132.81
2019-05-16 17:00:00,58.896,5.3095,59.134842574,9.156,-2.2705,9.4333189414,49.74,7.58,50.314252454,132.66,59.276,5.3995,59.5214144342,9.156,-2.2705,9.4333189414,50.12,7.67,50.7034841012,132.53
2019-05-16 17:30:00,60.72,4.8265,60.911521917,6.14,-1.5335,6.3286034992,54.58,6.36,54.9493039082,132.77,61.16,4.9065,61.3564938882,6.14,-1.5335,6.3286034992,55.02,6.44,55.3956135448,132.64
2019-05-16 18:00:00,61.237,4.484,61.400948079,4.8469999999999995,-1.396,5.0440286478,56.39,5.88,56.6957361713,133.01,61.687,4.554,61.8548695334,4.8469999999999995,-1.396,5.0440286478,56.84,5.95,57.1505739254,132.87
2019-05-16 18:30:00,62.6885,4.662,62.8616121035,4.0385,-1.298,4.2419672618,58.65,5.96,58.9520491586,132.92,63.1485,4.732,63.32554679,4.0385,-1.298,4.2419672618,59.11,6.03,59.4167737259,132.79
2019-05-16 19:00:00,62.8435,4.2865,62.9895195608,4.0735,-1.3135,4.2800332359,58.77,5.6,59.0361999116,132.97,63.3135,4.3565000000000005,63.4632048868,4.0735,-1.3135,4.2800332359,59.24,5.67,59.510725924,132.84
2019-05-16 19:30:00,70.4765,2.9385,70.5377334091,3.4765,-1.2115,3.6815464821,67.0,4.15,67.1284030795,133.09,70.9965,2.9985,71.059791827,3.4765,-1.2115,3.6815464821,67.52,4.21,67.6511234201,132.96
2019-05-16 20:00:00,71.1735,2.427,71.2148680491,3.2235,-0.9530000000000001,3.3614225039,67.95,3.38,68.0340128171,133.32,71.7035,2.477,71.7462712707,3.2235,-0.9530000000000001,3.3614225039,68.48,3.43,68.5658464543,133.2
2019-05-16 20:30:00,70.5735,2.074,70.6039685729,2.6335,-0.976,2.8085402347,67.94,3.05,68.0084266838,133.42,71.1135,2.124,71.145212476,2.6335,-0.976,2.8085402347,68.48,3.1,68.5501305615,133.29
2019-05-16 21:00:00,70.1615,1.8679999999999999,70.18636268,2.6015,-0.982,2.7806701081,67.56,2.85,67.6200865128,133.24,70.7015,1.9180000000000001,70.7275110989,2.6015,-0.982,2.7806701081,68.1,2.9,68.1617194619,133.11
2019-05-16 21:30:00,69.6005,1.4135,69.614851738,3.1605,-0.9065000000000001,3.2879328612,66.44,2.32,66.4804933796,133.24,70.1305,1.4635,70.1457686714,3.1605,-0.9065000000000001,3.2879328612,66.97,2.37,67.0119228197,133.11
2019-05-16 22:00:00,67.058,0.3965,67.0591722008,3.488,-0.9935,3.6267321724,63.57,1.3900000000000001,63.5851948177,133.82,67.558,0.4365,67.5594101236,3.488,-0.9935,3.6267321724,64.07,1.43,64.0859563399,133.68
2019-05-16 22:30:00,63.762,-0.6415000000000001,63.7652269364,3.232,-0.8815000000000001,3.3500546637,60.53,0.24,60.5304757953,134.4,64.232,-0.6215,64.2350067039,3.232,-0.8815000000000001,3.3500546637,61.0,0.26,61.0005540958,134.26
2019-05-16 23:00:00,59.1885,-1.521,59.2080397687,3.0585,-0.971,3.208934909,56.13,-0.55,56.1326945728,133.97,59.6385,-1.491,59.6571350573,3.0585,-0.971,3.208934909,56.58,-0.52,56.5823894865,133.83
2019-05-16 23:30:00,55.996,-1.8130000000000002,56.0253423461,3.406,-1.013,3.5534497323,52.59,-0.8,52.596084455,134.74,56.406,-1.7930000000000001,56.4344902077,3.406,-1.013,3.5534497323,53.0,-0.78,53.0057393119,134.6
2019-05-17 00:00:00,53.4275,-2.4095,53.4818048172,3.3375,-1.0795,3.5077380889,50.09,-1.33,50.1076541059,134.6,53.8175,-2.3895,53.8705208486,3.3375,-1.0795,3.5077380889,50.48,-1.31,50.4969949601,134.47
2019-05-17 00:30:00,50.3715,-2.9105,50.4555152833,2.8015,-1.0405,2.9884849841000003,47.57,-1.87,47.6067411193,135.28,50.7515,-2.8905000000000003,50.8337460994,2.8015,-1.0405,2.9884849841000003,47.95,-1.85,47.9856749458,135.15
2019-05-17 01:00:00,48.768,-3.165,48.8705949319,2.918,-0.775,3.0191636259,45.85,-2.39,45.9122489103,135.83,49.138,-3.145,49.238542515,2.918,-0.775,3.0191636259,46.22,-2.37,46.2807227688,135.69
2019-05-17 01:30:00,48.766,-3.362,48.8817532419,2.976,-0.772,3.0745015856,45.79,-2.59,45.863190033,136.15,49.126,-3.352,49.2402252229,2.976,-0.772,3.0745015856,46.15,-2.58,46.2220607503,136.0
2019-05-17 02:00:00,49.7155,-3.241,49.8210299096,3.0355,-0.731,3.1222782147,46.68,-2.51,46.7474330846,136.21,50.0955,-3.241,50.2002310876,3.0355,-0.731,3.1222782147,47.06,-2.51,47.126889352,136.07
2019-05-17 02:30:00,49.316,-3.5949999999999998,49.4468591621,2.7359999999999998,-0.865,2.8694809635,46.58,-2.73,46.6599324903,136.53,49.686,-3.575,49.8144479142,2.7359999999999998,-0.865,2.8694809635,46.95,-2.71,47.028146891,136.39
2019-05-17 03:00:00,47.6415,-3.8155,47.7940431696,3.0115,-0.6955,3.0907689173,44.63,-3.12,44.7389237689,136.89,47.9915,-3.8055,48.142142687,3.0115,-0.6955,3.0907689173,44.98,-3.11,45.0873873716,136.74
2019-05-17 03:30:00,46.72,-3.882,46.8810017384,3.41,-0.8220000000000001,3.5076750135,43.31,-3.06,43.4179651757,136.85,47.07,-3.872,47.2289877512,3.41,-0.8220000000000001,3.5076750135,43.66,-3.05,43.7664037819,136.7
2019-05-17 04:00:00,45.809,-4.0395,45.9867594124,3.299,-1.0495,3.4619143909,42.51,-2.99,42.6150231726,136.85,46.149,-4.0295,46.3245838756,3.299,-1.0495,3.4619143909,42.85,-2.98,42.9534969473,136.7
2019-05-17 04:30:00,45.74,-4.0075,45.9152224894,3.36,-1.0375,3.5165332716,42.38,-2.9699999999999998,42.4839416721,136.76,46.08,-3.9975,46.2530691549,3.36,-1.0375,3.5165332716,42.72,-2.96,42.8224240323,136.61
2019-05-17 05:00:00,47.041,-3.5945,47.1781317058,3.041,-0.8645,3.1614935157,44.0,-2.73,44.0846106935,136.54,47.391,-3.5745,47.5256134232,3.041,-0.8645,3.1614935157,44.35,-2.71,44.4327199257,136.39
2019-05-17 05:30:00,48.0755,-3.6125,48.2110345927,2.9255,-0.9525,3.076655083,45.15,-2.66,45.228288714,136.3,48.4355,-3.5925000000000002,48.5685465759,2.9255,-0.9525,3.076655083,45.51,-2.64,45.5865078724,136.16
2019-05-17 06:00:00,49.3635,-3.688,49.501075506,2.6835,-0.9580000000000001,2.8493747121,46.68,-2.73,46.7597615477,136.52,49.7335,-3.668,49.8685797497,2.6835,-0.9580000000000001,2.8493747121,47.05,-2.71,47.1279810728,136.37
2019-05-17 06:30:00,54.9365,-1.5310000000000001,54.9578292261,3.0665,-1.151,3.2753966554,51.87,-0.38,51.8713919227,135.42,55.3365,-1.5110000000000001,55.357125587,3.0665,-1.151,3.2753966554,52.27,-0.36,52.2712397022,135.28
2019-05-17 07:00:00,60.305,0.384,60.3062225728,3.775,-1.166,3.9509721588,56.53,1.55,56.5512457865,134.69,60.765,0.434,60.7665498527,3.775,-1.166,3.9509721588,56.99,1.6,57.0124556566,134.55
2019-05-17 07:30:00,67.325,2.821,67.3840757598,4.375,-0.989,4.4853925135,62.95,3.81,63.0651932527,133.33,67.815,2.8810000000000002,67.8761695001,4.375,-0.989,4.4853925135,63.44,3.87,63.5579302684,133.18
2019-05-17 08:00:00,71.6735,4.2555,71.7997206297,6.1535,-0.6845,6.1914539892,65.52,4.94,65.7059662436,132.76,72.1935,4.3255,72.3229658718,6.1535,-0.6845,6.1914539892,66.04,5.01,66.2297644568,132.62
2019-05-17 08:30:00,72.653,5.065,72.8293391018,7.723,-0.845,7.7690896507,64.93,5.91,65.1984125574,132.43,73.173,5.145,73.3536567187,7.723,-0.845,7.7690896507,65.45,5.99,65.7235315545,132.29
2019-05-17 09:00:00,72.436,5.3145,72.6306960331,8.725999999999999,-0.9855,8.7814740363,63.71,6.3,64.0207317984,132.69,72.926,5.3945,73.125249444,8.725999999999999,-0.9855,8.7814740363,64.2,6.38,64.516233616,132.55
2019-05-17 09:30:00,72.083,5.478,72.2908526233,10.573,-1.192,10.639980874,61.51,6.67,61.8705826706,132.38,72.563,5.568,72.7763120321,10.573,-1.192,10.639980874,61.99,6.76,62.3574991481,132.25
2019-05-17 10:00:00,71.217,4.941,71.3881962932,9.237,-1.899,9.4301839855,61.98,6.84,62.3562827628,132.34,71.697,5.011,71.8718994462,9.237,-1.899,9.4301839855,62.46,6.91,62.8410669865,132.21
2019-05-17 10:30:00,69.6195,4.7915,69.7841905628,11.8595,-1.0785,11.9084382897,57.76,5.87,58.0575102808,132.83,70.0795,4.8815,70.2493086265,11.8595,-1.0785,11.9084382897,58.22,5.96,58.5242684704,132.69
2019-05-17 11:00:00,65.002,4.4365,65.1532235292,15.442,-0.3235,15.4453881871,49.56,4.76,49.7880628263,132.83,65.382,4.4965,65.5364359441,15.442,-0.3235,15.4453881871,49.94,4.82,50.17206394,132.69
2019-05-17 11:30:00,65.4195,4.0555,65.5450841826,16.5195,-0.5145000000000001,16.5275101119,48.9,4.57,49.1130827784,132.89,65.8095,4.1255,65.9386839458,16.5195,-0.5145000000000001,16.5275101119,49.29,4.64,49.5079155287,132.75
2019-05-17 12:00:00,65.8715,4.329,66.0135952153,15.8415,-0.601,15.8528963679,50.03,4.93,50.2723164376,132.96,66.2715,4.399,66.4173389504,15.8415,-0.601,15.8528963679,50.43,5.0,50.6772621597,132.82
2019-05-17 12:30:00,69.3995,4.0145,69.5155148906,8.7495,-1.6155,8.8973923427,60.65,5.63,60.9107494618,132.65,69.8695,4.0845,69.9887860339,8.7495,-1.6155,8.8973923427,61.12,5.7,61.3852132032,132.51
2019-05-17 13:00:00,71.8495,4.421,71.9853866507,7.7095,-1.819,7.9211837026000005,64.14,6.24,64.4428211673,132.75,72.3495,4.511,72.4899942837,7.7095,-1.819,7.9211837026000005,64.64,6.33,64.9491993792,132.61
2019-05-17 13:30:00,72.1905,4.173,72.3110103598,7.5305,-1.737,7.7282339024,64.66,5.91,64.9295287215,133.09,72.7005,4.253,72.8247946049,7.5305,-1.737,7.7282339024,65.17,5.99,65.4447018482,132.95
2019-05-17 14:00:00,71.619,3.8755,71.72378030510001,7.159,-1.7445,7.3684843252,64.46,5.62,64.704528435,133.31,72.119,3.9455,72.2268449487,7.159,-1.7445,7.3684843252,64.96,5.69,65.2087241096,133.17
2019-05-17 14:30:00,69.722,3.418,69.8057304811,5.842,-1.522,6.037006543,63.88,4.94,64.070726545,133.73,70.232,3.488,70.3185606224,5.842,-1.522,6.037006543,64.39,5.01,64.5846127185,133.6
2019-05-17 15:00:00,68.831,3.1505,68.9030638742,5.751,-1.6595,5.9856445977,63.08,4.8100000000000005,63.2631211687,134.17,69.331,3.2205,69.4057575512,5.751,-1.6595,5.9856445977,63.58,4.88,63.7670040068,134.04
2019-05-17 15:30:00,67.651,2.4565,67.6955847397,5.391,-1.5235,5.6021364898,62.26,3.98,62.3870819962,134.42,68.141,2.5165,68.1874523153,5.391,-1.5235,5.6021364898,62.75,4.04,62.8799180979,134.29
2019-05-17 16:00:00,68.268,2.491,68.313431366,7.578,-1.959,7.8271172854,60.69,4.45,60.8529259773,134.31,68.748,2.551,68.7953131034,7.578,-1.959,7.8271172854,61.17,4.51,61.3360334551,134.18
2019-05-17 16:30:00,58.6605,3.3845,58.7580556222,7.6605,-1.7255,7.8524270452,51.0,5.11,51.2553616708,134.08,59.0505,3.4545,59.1514591578,7.6605,-1.7255,7.8524270452,51.39,5.18,51.6504065812,133.95
2019-05-17 17:00:00,58.7305,3.588,58.8399980817,8.2305,-1.822,8.4297576626,50.5,5.41,50.7889564768,133.8,59.1405,3.658,59.2535206064,8.2305,-1.822,8.4297576626,50.91,5.48,51.204086751,133.66
2019-05-17 17:30:00,58.5785,3.3105,58.6719700752,6.6285,-1.7195,6.8478969399,51.95,5.03,52.1929439676,133.66,58.9785,3.3805,59.0753014592,6.6285,-1.7195,6.8478969399,52.35,5.1,52.597837408,133.52
2019-05-17 18:00:00,56.158,2.5789999999999997,56.2171878076,5.548,-1.351,5.7101230284,50.61,3.93,50.7623581013,133.99,56.558,2.6390000000000002,56.6195344824,5.548,-1.351,5.7101230284,51.01,3.99,51.1658108506,133.85
2019-05-17 18:30:00,56.8235,2.6285,56.8842611317,3.3935,-0.9115000000000001,3.5137835022,53.43,3.54,53.5471427809,134.16,57.2535,2.6785,57.3161201103,3.3935,-0.9115000000000001,3.5137835022,53.86,3.59,53.979511854,134.02
2019-05-17 19:00:00,62.2675,3.254,62.3524664488,2.6675,-0.776,2.7780806774,59.6,4.03,59.7360937792,133.76,62.7475,3.324,62.8354814754,2.6675,-0.776,2.7780806774,60.08,4.1,60.219734307,133.62
2019-05-17 19:30:00,70.6925,1.897,70.7179479711,1.9425,-0.543,2.0169668441,68.75,2.44,68.7932852828,134.08,71.2325,1.937,71.2588312088,1.9425,-0.543,2.0169668441,69.29,2.48,69.3343673801,133.94
2019-05-17 20:00:00,70.342,1.001,70.3491219917,1.6520000000000001,-0.259,1.6721797152,68.69,1.26,68.7015552953,133.89,70.882,1.041,70.8896438487,1.6520000000000001,-0.259,1.6721797152,69.23,1.3,69.2422046154,133.76
2019-05-17 20:30:00,69.121,0.724,69.1247916236,1.331,-0.166,1.3413116715,67.79,0.89,67.7958420554,133.77,69.651,0.764,69.655190022,1.331,-0.166,1.3413116715,68.32,0.93,68.3263294785,133.63
2019-05-17 21:00:00,68.407,0.3815,68.4080637882,1.347,-0.17850000000000002,1.3587756437,67.06,0.56,67.0623381638,133.89,68.947,0.41150000000000003,68.9482279776,1.347,-0.17850000000000002,1.3587756437,67.6,0.59,67.6025746551,133.75
2019-05-17 21:30:00,66.426,-0.596,66.4286737185,1.286,-0.496,1.3783366788,65.14,-0.1,65.1400767577,134.01,66.936,-0.586,66.9385650578,1.286,-0.496,1.3783366788,65.65,-0.09,65.6500616908,133.86
2019-05-17 22:00:00,64.151,-1.4965,64.1684526325,1.161,-0.2165,1.1810136536,62.99,-1.28,63.0030038966,134.57,64.641,-1.4865,64.6580896969,1.161,-0.2165,1.1810136536,63.48,-1.27,63.4927027303,134.44
2019-05-17 22:30:00,60.324,-2.863,60.3919013196,0.984,-0.213,1.0067894517,59.34,-2.65,59.3991422497,134.7,60.804,-2.843,60.8704284936,0.984,-0.213,1.0067894517,59.82,-2.63,59.8777863652,134.57
2019-05-17 23:00:00,56.2305,-3.6225,56.347064133800004,0.9005000000000001,-0.29250000000000004,0.9468138677000001,55.33,-3.33,55.4301163629,134.86,56.6605,-3.6225,56.7761813307,0.9005000000000001,-0.29250000000000004,0.9468138677000001,55.76,-3.33,55.8593456818,134.72
2019-05-17 23:30:00,53.1435,-4.047,53.2973714291,0.9035000000000001,0.033,0.9041024555,52.24,-4.08,52.3990839615,134.86,53.5535,-4.057,53.7069512377,0.9035000000000001,0.033,0.9041024555,52.65,-4.09,52.808622402,134.69
2019-05-18 00:00:00,49.9275,-4.7275,50.1508176653,1.0075,-0.0375,1.0081976493,48.92,-4.69,49.1443028234,135.11,50.3075,-4.7275,50.5291382521,1.0075,-0.0375,1.0081976493,49.3,-4.69,49.5225817178,134.96
2019-05-18 00:30:00,47.298,-5.0725,47.5692238769,1.058,-0.07250000000000001,1.0604811407999999,46.24,-5.0,46.5095431068,135.74,47.658,-5.0825,47.9282460586,1.058,-0.07250000000000001,1.0604811407999999,46.6,-5.01,46.8685406216,135.6
2019-05-18 01:00:00,45.644,-5.4065,45.9630827757,1.004,-0.1265,1.0119378686,44.64,-5.28,44.9511735108,135.82,45.994,-5.4165,46.311839828,1.004,-0.1265,1.0119378686,44.99,-5.29,45.2999359823,135.69
2019-05-18 01:30:00,44.6345,-5.849,45.0161014666,1.0045,-0.109,1.0103965806,43.63,-5.74,44.0059598236,135.55,44.9745,-5.859,45.354531540400004,1.0045,-0.109,1.0103965806,43.97,-5.75,44.344372811,135.41
2019-05-18 02:00:00,45.3725,-5.538,45.7092244547,1.0225,-0.088,1.0262798108,44.35,-5.45,44.6836099705,135.45,45.7325,-5.558,46.0690017284,1.0225,-0.088,1.0262798108,44.71,-5.47,45.0433679913,135.31
2019-05-18 02:30:00,45.3825,-5.74,45.7440586989,1.0525,-0.2,1.0713338649,44.33,-5.54,44.6748307216,135.66,45.7325,-5.76,46.0938082203,1.0525,-0.2,1.0713338649,44.68,-5.5600000000000005,45.0246154898,135.52
2019-05-18 03:00:00,44.452,-5.8915,44.8407189533,1.022,-0.051500000000000004,1.0232967556,43.43,-5.84,43.8208911365,135.88,44.792,-5.9015,45.1790987764,1.022,-0.051500000000000004,1.0232967556,43.77,-5.85,44.1592051559,135.74
2019-05-18 03:30:00,43.724,-5.9510000000000005,44.1271183854,0.9440000000000001,0.009000000000000001,0.9440429016,42.78,-5.96,43.1931707565,135.88,44.054,-5.971,44.4568077689,0.9440000000000001,0.009000000000000001,0.9440429016,43.11,-5.98,43.5227813909,135.74
2019-05-18 04:00:00,43.291,-6.0615,43.7132984714,0.901,-0.07150000000000001,0.9038325343,42.39,-5.99,42.8111223866,135.93,43.621,-6.0815,44.0428914043,0.901,-0.07150000000000001,0.9038325343,42.72,-6.01,43.1406826557,135.79
2019-05-18 04:30:00,42.926,-6.0685,43.3528334512,0.996,-0.1085,1.0018923345,41.93,-5.96,42.3514639653,135.99,43.256,-6.0885,43.6823919703,0.996,-0.1085,1.0018923345,42.26,-5.98,42.6810027998,135.84
2019-05-18 05:00:00,42.2205,-6.4675,42.7129860405,0.9905,-0.1075,0.9963164658,41.23,-6.36,41.7176521391,136.11,42.5505,-6.4875,43.0422200461,0.9905,-0.1075,0.9963164658,41.56,-6.38,42.046854817,135.97
2019-05-18 05:30:00,42.3655,-6.583,42.8739020763,1.0055,-0.033,1.0060413759,41.36,-6.55,41.8754355201,136.11,42.6755,-6.603,43.1833059092,1.0055,-0.033,1.0060413759,41.67,-6.57,42.1847579109,135.97
2019-05-18 06:00:00,43.0275,-6.594,43.5298356561,1.0475,0.136,1.0562917447,41.98,-6.73,42.5160357983,136.42,43.3675,-6.624,43.8704619562,1.0475,0.136,1.0562917447,42.32,-6.76,42.8565047572,136.28
2019-05-18 06:30:00,45.958,-5.745,46.3156862089,1.418,0.065,1.4194889926,44.54,-5.8100000000000005,44.9173429757,135.9,46.308,-5.765,46.6654699858,1.418,0.065,1.4194889926,44.89,-5.83,45.2669968078,135.76
2019-05-18 07:00:00,48.513,-4.97,48.7669157216,1.903,-0.05,1.9036567443,46.61,-4.92,46.8689502763,135.37,48.883,-4.97,49.1350037041,1.903,-0.05,1.9036567443,46.98,-4.92,47.2369219996,135.22
2019-05-18 07:30:00,51.94,-4.014,52.0948730299,2.7,-0.184,2.7062623672,49.24,-3.83,49.3887284712,135.24,52.32,-4.024,52.4745173965,2.7,-0.184,2.7062623672,49.62,-3.84,49.7683634451,135.09
2019-05-18 08:00:00,54.9345,-3.345,55.0362454683,2.9145000000000003,-0.145,2.918104736,52.02,-3.2,52.1183307484,134.78,55.3445,-3.345,55.4454931013,2.9145000000000003,-0.145,2.918104736,52.43,-3.2,52.5275632406,134.63
2019-05-18 08:30:00,57.309,-2.3515,57.357223026,2.609,-0.1515,2.6133949663,54.7,-2.2,54.7442234396,134.58,57.729,-2.3515,57.7768724772,2.609,-0.1515,2.6133949663,55.12,-2.2,55.1638867376,134.44
2019-05-18 09:00:00,53.7705,-2.895,53.8483769045,2.8205,-0.20500000000000002,2.8279401072,50.95,-2.69,51.0209623586,135.02,54.1705,-2.895,54.2478026767,2.8205,-0.20500000000000002,2.8279401072,51.35,-2.69,51.4204103445,134.87
2019-05-18 09:30:00,54.7015,-2.5,54.7585984321,4.0315,-0.5,4.0623875061,50.67,-2.0,50.7094557257,134.71,55.1115,-2.49,55.1677218331,4.0315,-0.5,4.0623875061,51.08,-1.99,51.1187490066,134.57
2019-05-18 10:00:00,54.628,-2.49,54.6847189259,5.168,-0.68,5.2125448679,49.46,-1.81,49.493107601,134.58,55.008,-2.48,55.0638762166,5.168,-0.68,5.2125448679,49.84,-1.8,49.8724934207,134.44
2019-05-18 10:30:00,54.4555,-2.7255000000000003,54.5236630327,5.3755,-0.8255,5.4385154684,49.08,-1.9,49.1167629227,134.46,54.8355,-2.7155,54.9026957489,5.3755,-0.8255,5.4385154684,49.46,-1.8900000000000001,49.496097826,134.32
2019-05-18 11:00:00,53.93,-2.759,54.0005275993,5.64,-0.9590000000000001,5.7209510573,48.29,-1.8,48.3235356736,134.41,54.29,-2.749,54.3595539073,5.64,-0.9590000000000001,5.7209510573,48.65,-1.79,48.6829189758,134.28
2019-05-18 11:30:00,52.3065,-2.8585000000000003,52.38454891,6.1065,-0.9485,6.179724468,46.2,-1.9100000000000001,46.239464746,134.46,52.6765,-2.8485,52.7534605926,6.1065,-0.9485,6.179724468,46.57,-1.9,46.6087427421,134.32
2019-05-18 12:00:00,50.7585,-3.298,50.8655298434,6.2185,-1.138,6.321770816,44.54,-2.16,44.5923446345,134.29,51.0985,-3.298,51.2048191702,6.2185,-1.138,6.321770816,44.88,-2.16,44.9319485444,134.15
2019-05-18 12:30:00,52.6965,-3.48,52.8112820546,6.7065,-1.16,6.8060812697,45.99,-2.32,46.048479888,134.19,53.0565,-3.48,53.1705049087,6.7065,-1.16,6.8060812697,46.35,-2.32,46.4080262455,134.05
2019-05-18 13:00:00,53.1725,-3.7505,53.3046058657,5.7425,-0.9905,5.8272975297,47.43,-2.76,47.5102357393,134.3,53.5325,-3.7405,53.6630216863,5.7425,-0.9905,5.8272975297,47.79,-2.75,47.8690568113,134.15
2019-05-18 13:30:00,57.215,-3.1625,57.3023353036,5.965,-0.9325,6.0374482399,51.25,-2.23,51.2984931553,134.3,57.625,-3.1625,57.7117148528,5.965,-0.9325,6.0374482399,51.66,-2.23,51.7081086485,134.15
2019-05-18 14:00:00,56.6375,-3.5775,56.7503736772,6.0375,-0.8175,6.0925948905,50.6,-2.76,50.6752168224,134.57,57.0275,-3.5675,57.1389780491,6.0375,-0.8175,6.0925948905,50.99,-2.75,51.0641028512,134.43
2019-05-18 14:30:00,56.058,-3.8415,56.1894695317,8.888,-1.3915,8.9962667952,47.17,-2.45,47.2335833915,134.66,56.418,-3.8315,56.5479541297,8.888,-1.3915,8.9962667952,47.53,-2.44,47.5925887087,134.53
2019-05-18 15:00:00,55.6725,-4.109,55.8239297905,7.4525,-1.129,7.5375325704,48.22,-2.98,48.3119943699,134.89,56.0525,-4.109,56.2029059502,7.4525,-1.129,7.5375325704,48.6,-2.98,48.6912764261,134.76
2019-05-18 15:30:00,55.7215,-3.9455,55.8610108439,5.3715,-0.6855,5.415064404,50.35,-3.26,50.4554268637,134.89,56.1115,-3.9455,56.2500435778,5.3715,-0.6855,5.415064404,50.74,-3.26,50.8446182009,134.76
2019-05-18 16:00:00,55.939,-3.9545,56.0786036849,5.189,-0.6045,5.2240923853,50.75,-3.35,50.8604463213,134.89,56.319,-3.9545,56.4576640612,5.189,-0.6045,5.2240923853,51.13,-3.35,51.239627243,134.76
2019-05-18 16:30:00,56.3925,-3.9155,56.5282690032,5.1825,-0.6055,5.2177520543,51.21,-3.31,51.3168607769,135.03,56.7925,-3.9155,56.9273150298,5.1825,-0.6055,5.2177520543,51.61,-3.31,51.716034264,134.88
2019-05-18 17:00:00,57.86,-3.5435,57.9684051208,4.39,-0.49350000000000005,4.4176512142,53.47,-3.05,53.556917387,135.0,58.28,-3.5435,58.3876253349,4.39,-0.49350000000000005,4.4176512142,53.89,-3.05,53.9762410696,134.88
2019-05-18 17:30:00,59.4915,-3.366,59.5866472312,4.3115,-0.546,4.3459346808,55.18,-2.8200000000000003,55.2520117281,134.86,59.9215,-3.366,60.0159655279,4.3115,-0.546,4.3459346808,55.61,-2.8200000000000003,55.6814556203,134.72
2019-05-18 18:00:00,59.7425,-3.5655,59.8488019638,12.1825,0.6345000000000001,12.1990121116,47.56,-4.2,47.7450897999,135.11,60.1025,-3.5755,60.2087593835,12.1825,0.6345000000000001,12.1990121116,47.92,-4.21,48.1045787841,134.98
2019-05-18 18:30:00,61.752,-2.983,61.8240066075,19.152,2.137,19.2708555337,42.6,-5.12,42.9065775843,135.21,62.092,-2.993,62.1640934383,19.152,2.137,19.2708555337,42.94,-5.13,43.2453523514,135.07
2019-05-18 19:00:00,62.3625,-2.8965,62.4297294444,18.7825,2.2535,18.9172029777,43.58,-5.15,43.8832416761,135.31,62.6825,-2.9165,62.7503129753,18.7825,2.2535,18.9172029777,43.9,-5.17,44.2033810924,135.17
2019-05-18 19:30:00,62.313,-3.0265,62.3864542289,11.483,1.2635,11.5523037205,50.83,-4.29,51.0107145608,134.82,62.713,-3.0365,62.7864690937,11.483,1.2635,11.5523037205,51.23,-4.3,51.4101439407,134.68
2019-05-18 20:00:00,61.606,-3.451,61.7025820935,3.5460000000000003,-0.201,3.5516921319,58.06,-3.25,58.1508907928,134.53,62.066,-3.461,62.1624233521,3.5460000000000003,-0.201,3.5516921319,58.52,-3.26,58.6107328055,134.39
2019-05-18 20:30:00,60.429,-3.7315,60.5441007304,9.299,0.7285,9.3274923345,51.13,-4.46,51.3241512351,134.86,60.829,-3.7415000000000003,60.9439583819,9.299,0.7285,9.3274923345,51.53,-4.47,51.7235130284,134.72
2019-05-18 21:00:00,59.301,-3.9555,59.4327736291,2.191,-0.0655,2.1919788434,57.11,-3.89,57.2423287437,134.71,59.741,-3.9655,59.8724667209,2.191,-0.0655,2.1919788434,57.55,-3.9,57.681994591,134.57
