Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-18 21:30:00,59.4655,-3.928,59.5950910248,0.9655,-0.258,0.9993769309,58.5,-3.67,58.6150057579,134.6,59.9155,-3.938,60.0447748289,0.9655,-0.258,0.9993769309,58.95,-3.68,59.064751756,134.46
2019-05-18 22:00:00,58.793,-4.143,58.9387928108,0.983,-0.243,1.0125897491,57.81,-3.9,57.9414022958,134.3,59.233,-4.153,59.3784110431,0.983,-0.243,1.0125897491,58.25,-3.91,58.3810808396,134.17
2019-05-18 22:30:00,56.4565,-4.7245,56.6538374031,1.0565,-0.17450000000000002,1.0708139428,55.4,-4.55,55.5865316421,134.0,56.8865,-4.7345,57.0831794183,1.0565,-0.17450000000000002,1.0708139428,55.83,-4.5600000000000005,56.0159129177,133.86
2019-05-18 23:00:00,53.564,-5.2755,53.8231641234,1.164,-0.035500000000000004,1.1645412187,52.4,-5.24,52.6613482547,133.71,53.964,-5.2955,54.2232018259,1.164,-0.035500000000000004,1.1645412187,52.8,-5.26,53.061356937,133.56
2019-05-18 23:30:00,50.994,-5.8485,51.328286434,1.334,-0.0985,1.3376315823,49.66,-5.75,49.9917803244,134.27,51.384,-5.8685,51.7180311714,1.334,-0.0985,1.3376315823,50.05,-5.77,50.3814985883,134.14
2019-05-19 00:00:00,48.3955,-6.405,48.8175014237,1.6655,0.095,1.6682071964,46.73,-6.5,47.1798993216,134.76,48.7555,-6.435,49.1783286138,1.6655,0.095,1.6682071964,47.09,-6.53,47.5406036983,134.61
2019-05-19 00:30:00,46.109,-6.6865,46.5912992226,1.569,0.07350000000000001,1.5707206149,44.54,-6.76,45.0500743618,134.96,46.449,-6.7165,46.9320889504,1.569,0.07350000000000001,1.5707206149,44.88,-6.79,45.3907314327,134.81
2019-05-19 01:00:00,44.21,-6.9,44.7452131518,1.38,0.01,1.3800362314,42.83,-6.91,43.3838333945,135.19,44.54,-6.92,45.074360783,1.38,0.01,1.3800362314,43.16,-6.93,43.7128184861,135.04
2019-05-19 01:30:00,43.5555,-7.1405,44.136926949,1.3054999999999999,0.0495,1.3064380965,42.25,-7.19,42.857421761,135.42,43.8755,-7.1805,44.4591844336,1.3054999999999999,0.0495,1.3064380965,42.57,-7.23,43.1795993497,135.28
2019-05-19 02:00:00,43.799,-7.183,44.3840950116,1.219,-0.043000000000000003,1.2197581728,42.58,-7.14,43.1744832048,135.59,44.129,-7.213,44.7146062266,1.219,-0.043000000000000003,1.2197581728,42.91,-7.17,43.5049077691,135.43
2019-05-19 02:30:00,43.389,-7.338,44.0051311213,1.209,0.052000000000000005,1.2101177629,42.18,-7.39,42.8224765748,135.77,43.719,-7.368,44.3355205789,1.209,0.052000000000000005,1.2101177629,42.51,-7.42,43.1527113864,135.62
2019-05-19 03:00:00,42.193,-7.633,42.8778723586,1.283,0.08700000000000001,1.2859463441,40.91,-7.72,41.6320369427,136.06,42.503,-7.673,43.1900444316,1.283,0.08700000000000001,1.2859463441,41.22,-7.76,41.9440818233,135.9
2019-05-19 03:30:00,41.2995,-7.95,42.057712732,1.3195000000000001,0.13,1.3258884757,39.98,-8.08,40.7883169547,136.19,41.6095,-7.99,42.3696895227,1.3195000000000001,0.13,1.3258884757,40.29,-8.12,41.1001034062,136.04
2019-05-19 04:00:00,41.1565,-7.9585,41.9189123726,1.3665,0.1015,1.3702643905,39.79,-8.06,40.5981243409,136.23,41.4665,-7.9885,42.2289800315,1.3665,0.1015,1.3702643905,40.1,-8.09,40.9079222156,136.08
2019-05-19 04:30:00,40.694,-8.1035,41.4929915558,1.624,0.08650000000000001,1.6263020168,39.07,-8.19,39.9191808533,135.81,40.994,-8.1435,41.7950311431,1.624,0.08650000000000001,1.6263020168,39.37,-8.23,40.2210119216,135.67
2019-05-19 05:00:00,40.3485,-8.191,41.1715184715,1.6885,0.11900000000000001,1.6926881727,38.66,-8.31,39.5430360493,135.92,40.6385,-8.231,41.463683426,1.6885,0.11900000000000001,1.6926881727,38.95,-8.35,39.8349720723,135.77
2019-05-19 05:30:00,39.55,-8.3275,40.417196293800004,1.96,0.14250000000000002,1.9651733384,37.59,-8.47,38.5324408778,135.92,39.84,-8.3575,40.707166522,1.96,0.14250000000000002,1.9651733384,37.88,-8.5,38.8219577044,135.77
2019-05-19 06:00:00,40.0725,-8.095,40.881955448,1.9925000000000002,0.035,1.9928073791,38.08,-8.13,38.9381984689,135.79,40.3625,-8.135,41.1741378932,1.9925000000000002,0.035,1.9928073791,38.37,-8.17,39.2301644146,135.65
2019-05-19 06:30:00,42.1155,-7.539,42.7849490037,2.3355,-0.009000000000000001,2.335517341,39.78,-7.53,40.4864088306,135.61,42.4255,-7.579,43.0971494562,2.3355,-0.009000000000000001,2.335517341,40.09,-7.57,40.7984435978,135.47
2019-05-19 07:00:00,43.7555,-6.853,44.2889081966,2.5255,-0.073,2.5265548183,41.23,-6.78,41.7837444469,135.35,44.0755,-6.873,44.6081587745,2.5255,-0.073,2.5265548183,41.55,-6.8,42.1027611921,135.2
2019-05-19 07:30:00,46.169,-5.9425,46.5498643097,2.849,-0.1925,2.8554959727,43.32,-5.75,43.6999416476,135.31,46.499,-5.9625,46.8797227728,2.849,-0.1925,2.8554959727,43.65,-5.77,44.0297104238,135.17
2019-05-19 08:00:00,48.3475,-5.3725,48.6450872391,3.9275,-0.3825,3.9460819175,44.42,-4.99,44.699401562,135.36,48.6975,-5.3925,48.9951585618,3.9275,-0.3825,3.9460819175,44.77,-5.01,45.0494506071,135.21
2019-05-19 08:30:00,51.054,-4.6315,51.2636489947,4.684,-0.6215,4.7250521955,46.37,-4.01,46.5430660786,135.41,51.414,-4.6415,51.6230851291,4.684,-0.6215,4.7250521955,46.73,-4.02,46.9025937449,135.27
2019-05-19 09:00:00,53.5515,-4.092,53.7076122747,5.4315,-0.892,5.5042580108,48.12,-3.2,48.2262832903,135.18,53.9215,-4.102,54.0773017656,5.4315,-0.892,5.5042580108,48.49,-3.21,48.5961335911,135.05
2019-05-19 09:30:00,55.9225,-3.372,56.0240697402,6.9725,-1.302,7.0930219406,48.95,-2.07,48.9937485808,134.83,56.3025,-3.362,56.4027884971,6.9725,-1.302,7.0930219406,49.33,-2.06,49.3729936301,134.69
2019-05-19 10:00:00,55.743,-2.9,55.8183845073,8.313,-1.7000000000000002,8.485043842,47.43,-1.2,47.4451778372,134.5,56.113,-2.88,56.1868593979,8.313,-1.7000000000000002,8.485043842,47.8,-1.18,47.8145626352,134.37
2019-05-19 10:30:00,56.141,-2.8965,56.2156703531,12.521,-2.5365,12.7753384789,43.62,-0.36,43.6214855318,134.57,56.481,-2.8765,56.5542006685,12.521,-2.5365,12.7753384789,43.96,-0.34,43.961314812,134.43
2019-05-19 11:00:00,55.851,-2.6615,55.9143790384,13.681000000000001,-2.8715,13.9791013034,42.17,0.21,42.1705228803,134.62,56.181,-2.6315,56.2425955415,13.681000000000001,-2.8715,13.9791013034,42.5,0.24,42.5006776417,134.48
2019-05-19 11:30:00,55.764,-2.1310000000000002,55.8047028215,14.844,-3.151,15.1747532764,40.92,1.02,40.9327106359,134.3,56.074,-2.101,56.1133466922,14.844,-3.151,15.1747532764,41.23,1.05,41.2433679517,134.16
2019-05-19 12:00:00,56.6625,-2.0205,56.6985125599,9.3825,-2.1805,9.6325430962,47.28,0.16,47.2802707268,134.22,57.0325,-2.0005,57.0675744754,9.3825,-2.1805,9.6325430962,47.65,0.18,47.6503399778,134.08
2019-05-19 12:30:00,57.189,-2.6025,57.2481853621,6.319,-1.5425,6.5045420477,50.87,-1.06,50.8810426387,134.52,57.579,-2.5925000000000002,57.6373342309,6.319,-1.5425,6.5045420477,51.26,-1.05,51.2707528714,134.39
2019-05-19 13:00:00,55.604,-3.3055,55.702164646,5.844,-1.5055,6.0348045743,49.76,-1.8,49.7925456268,134.79,55.984,-3.2955,56.0809109791,5.844,-1.5055,6.0348045743,50.14,-1.79,50.1719413617,134.65
2019-05-19 13:30:00,56.1625,-3.398,56.2652007039,4.5525,-1.038,4.669336168,51.61,-2.36,51.6639303576,134.94,56.5725,-3.378,56.6732621282,4.5525,-1.038,4.669336168,52.02,-2.34,52.0726031614,134.81
2019-05-19 14:00:00,55.249,-3.9665,55.3912007746,4.909,-0.9365,4.9975307153,50.34,-3.03,50.4311064721,135.1,55.629,-3.9765,55.7709439874,4.909,-0.9365,4.9975307153,50.72,-3.04,50.8110224262,134.97
2019-05-19 14:30:00,53.3995,-4.3835,53.5791160108,5.8795,-1.0635,5.9749102504,47.52,-3.32,47.6358352504,135.21,53.7795,-4.3835,53.9578510738,5.8795,-1.0635,5.9749102504,47.9,-3.32,48.014918515,135.08
2019-05-19 15:00:00,55.0145,-4.2085,55.1752361345,6.2345,-1.2785,6.3642401353,48.78,-2.93,48.867916878,135.25,55.3945,-4.2085,55.5541366822,6.2345,-1.2785,6.3642401353,49.16,-2.93,49.2472385013,135.08
2019-05-19 15:30:00,59.573,-3.049,59.6509742586,3.713,-0.9490000000000001,3.8323582818,55.86,-2.1,55.8994597469,134.92,60.003,-3.039,60.0799095372,3.713,-0.9490000000000001,3.8323582818,56.29,-2.09,56.3287866015,134.78
2019-05-19 16:00:00,60.959,-3.073,61.0364072501,2.8890000000000002,-0.793,2.9958588084,58.07,-2.2800000000000002,58.1147425358,134.78,61.399,-3.073,61.4758532271,2.8890000000000002,-0.793,2.9958588084,58.51,-2.2800000000000002,58.5544063244,134.63
2019-05-19 16:30:00,60.789,-3.3125,60.8791850902,3.329,-0.8325,3.4315152994,57.46,-2.48,57.5134940688,134.82,61.229,-3.3125,61.3185379575,3.329,-0.8325,3.4315152994,57.9,-2.48,57.9530879246,134.68
2019-05-19 17:00:00,61.304,-3.1625,61.3855180173,3.864,-0.9425,3.9772857892999998,57.44,-2.22,57.4828844092,134.5,61.754,-3.1625,61.8349247776,3.864,-0.9425,3.9772857892999998,57.89,-2.22,57.9325512989,134.36
2019-05-19 17:30:00,61.794,-3.21,61.8773184293,3.404,-0.8,3.496743628,58.39,-2.41,58.4397142361,134.38,62.244,-3.21,62.3267168717,3.404,-0.8,3.496743628,58.84,-2.41,58.8893343484,134.25
2019-05-19 18:00:00,62.847,-3.26,62.9314945715,2.787,-0.67,2.8664034957,60.06,-2.59,60.1158190496,134.41,63.307,-3.26,63.3908814342,2.787,-0.67,2.8664034957,60.52,-2.59,60.57539517,134.25
2019-05-19 18:30:00,64.059,-2.94,64.1264304402,2.959,-0.66,3.0317125523,61.1,-2.2800000000000002,61.1425252995,134.41,64.539,-2.93,64.6054751627,2.959,-0.66,3.0317125523,61.58,-2.27,61.6218248675,134.28
2019-05-19 19:00:00,63.789,-3.1495,63.8667039329,3.169,-0.4995,3.2081242573,60.62,-2.65,60.677894657,134.5,64.259,-3.1495,64.3361362785,3.169,-0.4995,3.2081242573,61.09,-2.65,61.1474496606,134.37
2019-05-19 19:30:00,64.3255,-3.0255,64.396611716,2.7155,-0.3255,2.7349388476,61.61,-2.7,61.6691340948,134.56,64.8155,-3.0255,64.8860747041,2.7155,-0.3255,2.7349388476,62.1,-2.7,62.1586679394,134.42
2019-05-19 20:00:00,64.039,-3.002,64.1093247898,1.7389999999999999,-0.062,1.7401048819,62.3,-2.94,62.3693322074,134.46,64.519,-3.012,64.5892677231,1.7389999999999999,-0.062,1.7401048819,62.78,-2.95,62.8492712766,134.32
2019-05-19 20:30:00,64.8995,-2.296,64.9401009874,1.3995,-0.006,1.3995128616999999,63.5,-2.29,63.5412787092,133.22,65.3895,-2.286,65.4294467824,1.3995,-0.006,1.3995128616999999,63.99,-2.2800000000000002,64.0306059631,133.08
2019-05-19 21:00:00,63.876,-2.459,63.923313876899996,1.196,-0.059000000000000004,1.1974543833,62.68,-2.4,62.725930842,133.25,64.356,-2.449,64.4025802045,1.196,-0.059000000000000004,1.1974543833,63.16,-2.39,63.2052031086,133.12
2019-05-19 21:30:00,63.3115,-2.5564999999999998,63.3630943413,1.1415,0.0835,1.1445499115,62.17,-2.64,62.2260275126,133.41,63.7915,-2.5564999999999998,63.8427064315,1.1415,0.0835,1.1445499115,62.65,-2.64,62.7055986336,133.27
2019-05-19 22:00:00,61.665,-2.7115,61.724585517,1.145,0.0485,1.1460267231,60.52,-2.76,60.5829018783,133.53,62.145,-2.7115,62.2041257253,1.145,0.0485,1.1460267231,61.0,-2.76,61.0624074206,133.39
2019-05-19 22:30:00,59.6865,-2.5620000000000003,59.7414606973,0.9765,0.028,0.9769013512,58.71,-2.59,58.7671013408,133.77,60.1365,-2.552,60.1906249864,0.9765,0.028,0.9769013512,59.16,-2.58,59.2162308831,133.63
2019-05-19 23:00:00,55.5745,-3.325,55.6738778535,1.2045,-0.015,1.2045933961,54.37,-3.31,54.4706618282,134.54,55.9945,-3.325,56.0931337621,1.2045,-0.015,1.2045933961,54.79,-3.31,54.8898916013,134.39
2019-05-19 23:30:00,52.5635,-4.0085,52.7161228136,1.0135,0.021500000000000002,1.0137280207,51.55,-4.03,51.7072857536,135.19,52.9535,-4.0185,53.105757734,1.0135,0.021500000000000002,1.0137280207,51.94,-4.04,52.0968828242,135.05
2019-05-20 00:00:00,49.8855,-4.4895,50.0871113212,1.0555,0.030500000000000003,1.055940576,48.83,-4.52,49.0387530429,134.89,50.2755,-4.4995,50.476444016,1.0555,0.030500000000000003,1.055940576,49.22,-4.53,49.4280214049,134.76
2019-05-20 00:30:00,47.7025,-4.7615,47.9395493147,1.2525,0.0685,1.2543717551,46.45,-4.83,46.7004432527,135.19,48.0625,-4.7715,48.298769327,1.2525,0.0685,1.2543717551,46.81,-4.84,47.0595548215,135.06
2019-05-20 01:00:00,46.6055,-5.077,46.881217553,1.3355000000000001,0.033,1.3359076503,45.27,-5.11,45.5574911513,135.23,46.9555,-5.097,47.2313284722,1.3355000000000001,0.033,1.3359076503,45.62,-5.13,45.9075298835,135.09
2019-05-20 01:30:00,46.128,-5.3265,46.4345128784,1.278,0.0135,1.2780713008,44.85,-5.34,45.1667809347,135.31,46.488,-5.3465,46.7944356334,1.278,0.0135,1.2780713008,45.21,-5.36,45.5266262752,135.17
2019-05-20 02:00:00,46.9615,-5.167,47.244897833,1.3615,0.023,1.3616942572,45.6,-5.19,45.8944016194,135.21,47.3115,-5.177,47.5939004627,1.3615,0.023,1.3616942572,45.95,-5.2,46.2432968115,135.07
2019-05-20 02:30:00,46.776,-5.1455,47.0581591889,1.486,0.0545,1.4869990753,45.29,-5.2,45.5875432547,135.18,47.126,-5.1655,47.4082510356,1.486,0.0545,1.4869990753,45.64,-5.22,45.9375445578,135.03
2019-05-20 03:00:00,45.9435,-5.2895,46.2469891182,1.5135,0.030500000000000003,1.5138072863,44.43,-5.32,44.7473719899,135.41,46.2935,-5.2995,46.5958457644,1.5135,0.030500000000000003,1.5138072863,44.78,-5.33,45.0960896309,135.26
2019-05-20 03:30:00,45.4715,-5.4315,45.7947431972,1.8715000000000002,0.018500000000000003,1.8715914351,43.6,-5.45,43.9393047282,135.78,45.8115,-5.4515,46.134719946,1.8715000000000002,0.018500000000000003,1.8715914351,43.94,-5.47,44.2791655296,135.63
2019-05-20 04:00:00,45.676,-5.3815,45.9919288381,1.556,-0.1015,1.5593069775,44.12,-5.28,44.4348151791,136.24,46.026,-5.4015,46.3418696024,1.556,-0.1015,1.5593069775,44.47,-5.3,44.7847172594,136.08
2019-05-20 04:30:00,45.7405,-5.4365,46.0624453595,1.4605000000000001,-0.0765,1.4625021368,44.28,-5.36,44.6032285827,136.44,46.0805,-5.4465,46.4012590616,1.4605000000000001,-0.0765,1.4625021368,44.62,-5.37,44.9419770371,136.3
2019-05-20 05:00:00,45.7635,-5.425,46.0839294901,1.4135,-0.055,1.4145696342,44.35,-5.37,44.6739230424,136.58,46.1135,-5.445,46.433855184,1.4135,-0.055,1.4145696342,44.7,-5.39,45.0237948201,136.45
2019-05-20 05:30:00,46.6835,-5.1615,46.9679705172,1.2235,-0.1115,1.2285701038,45.46,-5.05,45.7396337983,136.34,47.0435,-5.1615,47.3258066439,1.2235,-0.1115,1.2285701038,45.82,-5.05,46.0974500379,136.19
2019-05-20 06:00:00,48.828,-4.618,49.0458918565,1.458,-0.358,1.5013087623999999,47.37,-4.26,47.5611658814,136.07,49.198,-4.628,49.4151959219,1.458,-0.358,1.5013087623999999,47.74,-4.27,47.930580009,135.92
2019-05-20 06:30:00,54.9765,-2.388,55.0283390286,2.1065,-0.328,2.1318832637,52.87,-2.06,52.91011718,135.51,55.3865,-2.378,55.4375257948,2.1065,-0.328,2.1318832637,53.28,-2.05,53.3194232902,135.36
2019-05-20 07:00:00,60.6035,-0.083,60.6035568366,2.6235,-0.47300000000000003,2.6657984264,57.98,0.39,57.9813116444,134.95,61.0535,-0.043000000000000003,61.0535151425,2.6235,-0.47300000000000003,2.6657984264,58.43,0.43,58.4315822137,134.8
2019-05-20 07:30:00,66.698,2.421,66.7419241931,4.258,-0.8190000000000001,4.3360494693,62.44,3.24,62.5240049901,133.8,67.178,2.461,67.2230630439,4.258,-0.8190000000000001,4.3360494693,62.92,3.2800000000000002,63.0054346862,133.66
2019-05-20 08:00:00,69.3615,4.0715,69.4808951763,4.1815,-0.8685,4.2707416803000005,65.18,4.94,65.3669335368,132.82,69.8615,4.1315,69.9835586013,4.1815,-0.8685,4.2707416803000005,65.68,5.0,65.8700417489,132.68
2019-05-20 08:30:00,66.299,4.74,66.4682254991,5.579,-0.98,5.6644188581,60.72,5.72,60.9888252059,132.57,66.779,4.8100000000000005,66.9520047571,5.579,-0.98,5.6644188581,61.2,5.79,61.4732795611,132.43
2019-05-20 09:00:00,63.434,4.9190000000000005,63.6244364769,7.574,-1.341,7.6917980343,55.86,6.26,56.2096717656,132.28,63.874,4.979,64.0677634774,7.574,-1.341,7.6917980343,56.3,6.32,56.6536177133,132.14
2019-05-20 09:30:00,65.444,5.6555,65.6879122537,11.004,-2.0445,11.1923186271,54.44,7.7,54.9818479137,132.18,65.854,5.7355,66.1032924766,11.004,-2.0445,11.1923186271,54.85,7.78,55.3990153342,132.04
2019-05-20 10:00:00,66.406,5.875,66.6653767784,12.516,-2.455,12.7545004214,53.89,8.33,54.5300009169,132.27,66.826,5.965,67.0916947245,12.516,-2.455,12.7545004214,54.31,8.42,54.9588254969,132.13
2019-05-20 10:30:00,63.944,5.2115,64.1560197351,13.224,-2.9485,13.5487205392,50.72,8.16,51.3722103866,132.43,64.334,5.2915,64.551247302,13.224,-2.9485,13.5487205392,51.11,8.24,51.7699690941,132.29
2019-05-20 11:00:00,62.1135,6.1635,62.4185518456,13.4735,-3.1865,13.8451791068,48.64,9.35,49.5305168558,131.96,62.4935,6.2535,62.805603289,13.4735,-3.1865,13.8451791068,49.02,9.44,49.9206770787,131.83
2019-05-20 11:30:00,79.8445,7.004,80.1511085154,15.2745,-3.046,15.5752517235,64.57,10.05,65.3474360629,133.4,80.3945,6.304,80.6412800385,15.2745,-3.046,15.5752517235,65.12,9.35,65.7878172613,133.27
2019-05-20 12:00:00,95.913,3.599,95.9804999466,17.613,-2.541,17.7953491115,78.3,6.14,78.5403692377,133.73,96.533,3.659,96.6023207278,17.613,-2.541,17.7953491115,78.92,6.2,79.1631631505,133.59
2019-05-20 12:30:00,99.0425,3.675,99.1106575059,10.5625,-2.035,10.7567481727,88.48,5.71,88.6640541595,134.03,99.7225,3.725,99.7920469339,10.5625,-2.035,10.7567481727,89.16,5.76,89.3458628029,133.9
2019-05-20 13:00:00,95.461,3.481,95.524446515,9.281,-1.8090000000000002,9.4556566139,86.18,5.29,86.342205786,134.14,96.131,3.531,96.1958269469,9.281,-1.8090000000000002,9.4556566139,86.85,5.34,87.0140109408,134.0
2019-05-20 13:30:00,91.941,2.099,91.9649568151,12.311,-2.6310000000000002,12.588998451,79.63,4.73,79.7703566496,134.5,92.541,2.1390000000000002,92.5657172067,12.311,-2.6310000000000002,12.588998451,80.23,4.77,80.3716728705,134.37
2019-05-20 14:00:00,89.028,1.009,89.0337175737,14.948,-3.311,15.3103045365,74.08,4.32,74.2058542165,134.76,89.608,1.049,89.614139872,14.948,-3.311,15.3103045365,74.66,4.36,74.7871994395,134.62
2019-05-20 14:30:00,87.2485,1.11,87.2555605807,13.6585,-3.1,14.0058781321,73.59,4.21,73.7103262779,134.76,87.8185,1.16,87.8261609217,13.6585,-3.1,14.0058781321,74.16,4.26,74.2822536007,134.62
2019-05-20 15:00:00,89.7295,1.4455,89.7411424069,9.2895,-2.0245,9.507544925,80.44,3.47,80.5148091968,134.76,90.3395,1.4755,90.3515487443,9.2895,-2.0245,9.507544925,81.05,3.5,81.1255354374,134.62
2019-05-20 15:30:00,92.4055,0.8045,92.4090019993,6.5055,-1.7755,6.7434361048,85.9,2.58,85.9387363184,135.0,93.0755,0.8345,93.0792409214,6.5055,-1.7755,6.7434361048,86.57,2.61,86.6093355245,134.86
2019-05-20 16:00:00,95.2835,0.835,95.2871586167,6.6335,-1.835,6.882626479,88.65,2.67,88.6901990076,134.87,95.9735,0.875,95.9774886484,6.6335,-1.835,6.882626479,89.34,2.71,89.3810925196,134.74
2019-05-20 16:30:00,98.681,0.8705,98.6848394195,9.131,-1.9995,9.3473611918,89.55,2.87,89.5959787044,134.82,99.381,0.8905000000000001,99.3849895671,9.131,-1.9995,9.3473611918,90.25,2.89,90.2962601662,134.68
2019-05-20 17:00:00,99.806,0.187,99.8061751847,7.756,-1.5630000000000002,7.9119217008,92.05,1.75,92.0666334781,135.13,100.516,0.20700000000000002,100.51621314490001,7.756,-1.5630000000000002,7.9119217008,92.76,1.77,92.7768855912,134.99
2019-05-20 17:30:00,101.1315,-0.426,101.1323972239,6.5715,-1.246,6.6885819312,94.56,0.8200000000000001,94.5635553477,134.97,101.8515,-0.406,101.8523091945,6.5715,-1.246,6.6885819312,95.28,0.84,95.2837026988,134.83
2019-05-20 18:00:00,99.6495,-1.713,99.6642223631,5.1195,-1.203,5.258943739,94.53,-0.51,94.5313757437,135.22,100.3795,-1.713,100.3941153119,5.1195,-1.203,5.258943739,95.26,-0.51,95.2613652012,135.08
2019-05-20 18:30:00,100.237,-2.1655,100.2603887847,6.007,-1.3054999999999999,6.1472253294,94.23,-0.86,94.2339243585,135.66,100.967,-2.1555,100.9900057889,6.007,-1.3054999999999999,6.1472253294,94.96,-0.85,94.9638041572,135.52
2019-05-20 19:00:00,100.637,-2.133,100.6596019166,4.297,-1.093,4.4338310748,96.34,-1.04,96.3456132888,135.42,101.387,-2.123,101.4092249157,4.297,-1.093,4.4338310748,97.09,-1.03,97.0954633338,135.28
2019-05-20 19:30:00,101.937,-2.2005,101.9607481791,4.567,-1.1605,4.7121385007,97.37,-1.04,97.3755539137,134.95,102.687,-2.1905,102.7103610122,4.567,-1.1605,4.7121385007,98.12,-1.03,98.1254059864,134.81
2019-05-20 20:00:00,102.7025,-1.951,102.7210295278,4.2425,-0.8310000000000001,4.3231200828,98.46,-1.12,98.4663698935,135.16,103.4725,-1.9609999999999999,103.4910806652,4.2425,-0.8310000000000001,4.3231200828,99.23,-1.13,99.2364338335,135.03
2019-05-20 20:30:00,101.0755,-2.567,101.1080916112,3.7155,-0.547,3.7555491276,97.36,-2.02,97.3809529631,135.3,101.8355,-2.557,101.8675969543,3.7155,-0.547,3.7555491276,98.12,-2.01,98.1405853865,135.16
2019-05-20 21:00:00,99.1035,-2.9875,99.1485192451,3.7535,-0.4475,3.7800818113,95.35,-2.54,95.3838251487,135.47,99.8335,-2.9975,99.8784898189,3.7535,-0.4475,3.7800818113,96.08,-2.55,96.1138330315,135.34
2019-05-20 21:30:00,97.587,-3.9025,97.6649992333,3.577,-0.2225,3.5839133988,94.01,-3.68,94.0819988095,135.36,98.317,-3.9225000000000003,98.3952158148,3.577,-0.2225,3.5839133988,94.74,-3.7,94.8122228407,135.22
2019-05-20 22:00:00,95.1015,-5.1765,95.2422776633,3.9615,-0.1865,3.9658876056,91.14,-4.99,91.2765013571,135.23,95.8115,-5.2165,95.953402256,3.9615,-0.1865,3.9658876056,91.85,-5.03,91.9876263418,135.09
2019-05-20 22:30:00,90.626,-6.0515,90.8278180309,3.4859999999999998,-0.12150000000000001,3.4881167197,87.14,-5.93,87.3415393727,135.53,91.286,-6.0815,91.4883513801,3.4859999999999998,-0.12150000000000001,3.4881167197,87.8,-5.96,88.0020545215,135.4
2019-05-20 23:00:00,85.122,-6.99,85.4085182169,3.232,-0.18,3.2370084955,81.89,-6.8100000000000005,82.1726730732,136.34,85.762,-7.03,86.0496458098,3.232,-0.18,3.2370084955,82.53,-6.85,82.81378749940001,136.2
2019-05-20 23:30:00,80.151,-7.9055,80.5399263176,3.121,-0.1855,3.1265078362,77.03,-7.72,77.4158853208,137.65,80.751,-7.9555,81.1419372535,3.121,-0.1855,3.1265078362,77.63,-7.77,78.0178812837,137.51
2019-05-21 00:00:00,75.9435,-9.0695,76.4831420805,3.1935000000000002,-0.2495,3.2032315714,72.75,-8.82,73.2827053267,138.04,76.5235,-9.3295,77.0901136495,3.1935000000000002,-0.2495,3.2032315714,73.33,-9.08,73.8900216538,137.9
2019-05-21 00:30:00,69.04,-9.8,69.7320700969,0.0,0.0,0.0,69.04,-9.8,69.7320700969,137.3,69.57,-9.87,70.2666478495,0.0,0.0,0.0,69.57,-9.87,70.2666478495,137.16
2019-05-21 01:00:00,67.26,-10.4,68.0592947363,0.0,0.0,0.0,67.26,-10.4,68.0592947363,136.52,67.79,-10.47,68.5937679385,0.0,0.0,0.0,67.79,-10.47,68.5937679385,136.38
2019-05-21 01:30:00,66.66,-10.35,67.4587140405,0.0,0.0,0.0,66.66,-10.35,67.4587140405,136.81,67.17,-10.41,67.9718838933,0.0,0.0,0.0,67.17,-10.41,67.9718838933,136.67
2019-05-21 02:00:00,66.95,-10.47,67.7637321877,0.0,0.0,0.0,66.95,-10.47,67.7637321877,137.08,67.47,-10.53,68.2867615281,0.0,0.0,0.0,67.47,-10.53,68.2867615281,136.94
2019-05-21 02:30:00,66.44,-10.97,67.3395463305,0.0,0.0,0.0,66.44,-10.97,67.3395463305,137.73,66.97,-11.04,67.873871998,0.0,0.0,0.0,66.97,-11.04,67.873871998,137.58
2019-05-21 03:00:00,65.47,-11.23,66.4261529821,0.0,0.0,0.0,65.47,-11.23,66.4261529821,138.01,65.98,-11.3,66.9406483387,0.0,0.0,0.0,65.98,-11.3,66.9406483387,137.87
2019-05-21 03:30:00,64.62,-11.47,65.6300639951,0.0,0.0,0.0,64.62,-11.47,65.6300639951,137.91,65.13,-11.55,66.1461971696,0.0,0.0,0.0,65.13,-11.55,66.1461971696,137.76
2019-05-21 04:00:00,64.32,-11.59,65.3558757879,0.0,0.0,0.0,64.32,-11.59,65.3558757879,138.19,64.82,-11.66,65.8603674451,0.0,0.0,0.0,64.82,-11.66,65.8603674451,138.04
2019-05-21 04:30:00,64.78,-11.31,65.7599003953,0.0,0.0,0.0,64.78,-11.31,65.7599003953,138.07,65.28,-11.39,66.2662093378,0.0,0.0,0.0,65.28,-11.39,66.2662093378,137.93
2019-05-21 05:00:00,65.16,-11.3,66.1325608154,0.0,0.0,0.0,65.16,-11.3,66.1325608154,138.55,65.67,-11.37,66.6470239396,0.0,0.0,0.0,65.67,-11.37,66.6470239396,138.41
2019-05-21 05:30:00,65.95,-11.12,66.8809158131,0.0,0.0,0.0,65.95,-11.12,66.8809158131,138.87,66.47,-11.18,67.4036593962,0.0,0.0,0.0,66.47,-11.18,67.4036593962,138.73
2019-05-21 06:00:00,68.23,-10.93,69.0999117221,0.0,0.0,0.0,68.23,-10.93,69.0999117221,138.87,68.75,-11.0,69.6244389564,0.0,0.0,0.0,68.75,-11.0,69.6244389564,138.73
2019-05-21 06:30:00,74.92,-8.06,75.3523058705,0.0,0.0,0.0,74.92,-8.06,75.3523058705,137.17,75.5,-8.11,75.9343275469,0.0,0.0,0.0,75.5,-8.11,75.9343275469,137.02
2019-05-21 07:00:00,81.46,-4.82,81.6024754526,0.0,0.0,0.0,81.46,-4.82,81.6024754526,136.21,82.1,-4.84,82.2425413031,0.0,0.0,0.0,82.1,-4.84,82.2425413031,136.06
2019-05-21 07:30:00,87.41,-1.01,87.41583495,0.0,0.0,0.0,87.41,-1.01,87.41583495,134.85,88.09,-0.99,88.0955628849,0.0,0.0,0.0,88.09,-0.99,88.0955628849,134.71
2019-05-21 08:00:00,87.13,1.5,87.1429107845,0.0,0.0,0.0,87.13,1.5,87.1429107845,134.17,87.81,1.53,87.8233283359,0.0,0.0,0.0,87.81,1.53,87.8233283359,134.03
2019-05-21 08:30:00,83.97,3.32,84.035607334,0.0,0.0,0.0,83.97,3.32,84.035607334,133.46,84.62,3.35,84.6862851942,0.0,0.0,0.0,84.62,3.35,84.6862851942,133.31
2019-05-21 09:00:00,79.24,4.53,79.369380116,0.0,0.0,0.0,79.24,4.53,79.369380116,133.05,79.84,4.59,79.9718306656,0.0,0.0,0.0,79.84,4.59,79.9718306656,132.91
2019-05-21 09:30:00,75.56,5.4,75.7527134828,0.0,0.0,0.0,75.56,5.4,75.7527134828,133.0,76.15,5.46,76.3454916809,0.0,0.0,0.0,76.15,5.46,76.3454916809,132.86
2019-05-21 10:00:00,70.63,5.85,70.8718519583,0.0,0.0,0.0,70.63,5.85,70.8718519583,132.84,71.17,5.91,71.414963418,0.0,0.0,0.0,71.17,5.91,71.414963418,132.7
2019-05-21 10:30:00,66.56,5.59,66.7943238606,0.0,0.0,0.0,66.56,5.59,66.7943238606,132.92,67.09,5.65,67.3274877,0.0,0.0,0.0,67.09,5.65,67.3274877,132.79
2019-05-21 11:00:00,65.26,6.8100000000000005,65.6143558987,0.0,0.0,0.0,65.26,6.8100000000000005,65.6143558987,132.6,65.76,6.87,66.11788336,0.0,0.0,0.0,65.76,6.87,66.11788336,132.47
2019-05-21 11:30:00,64.94,7.14,65.331333983,0.0,0.0,0.0,64.94,7.14,65.331333983,132.42,65.44,7.21,65.8359909168,0.0,0.0,0.0,65.44,7.21,65.8359909168,132.29
2019-05-21 12:00:00,66.9,7.26,67.2927752437,0.0,0.0,0.0,66.9,7.26,67.2927752437,131.85,67.42,7.33,67.8172935172,0.0,0.0,0.0,67.42,7.33,67.8172935172,131.72
2019-05-21 12:30:00,72.45,7.18,72.8049098619,0.0,0.0,0.0,72.45,7.18,72.8049098619,131.47,73.01,7.25,73.3690847701,0.0,0.0,0.0,73.01,7.25,73.3690847701,131.34
2019-05-21 13:00:00,74.42,6.97,74.7456841563,0.0,0.0,0.0,74.42,6.97,74.7456841563,131.58,74.99,7.04,75.319729819,0.0,0.0,0.0,74.99,7.04,75.319729819,131.45
2019-05-21 13:30:00,74.92,5.13,75.0954279567,0.0,0.0,0.0,74.92,5.13,75.0954279567,132.08,75.5,5.18,75.6774893875,0.0,0.0,0.0,75.5,5.18,75.6774893875,131.95
2019-05-21 14:00:00,71.47,4.54,71.614052392,0.0,0.0,0.0,71.47,4.54,71.614052392,132.16,72.03,4.59,72.1760971513,0.0,0.0,0.0,72.03,4.59,72.1760971513,132.03
2019-05-21 14:30:00,74.74,4.8,74.8939757257,0.0,0.0,0.0,74.74,4.8,74.8939757257,132.29,75.32,4.86,75.4766321453,0.0,0.0,0.0,75.32,4.86,75.4766321453,132.16
2019-05-21 15:00:00,76.91,4.1,77.0192060463,0.0,0.0,0.0,76.91,4.1,77.0192060463,132.35,77.51,4.14,77.6204850539,0.0,0.0,0.0,77.51,4.14,77.6204850539,132.22
2019-05-21 15:30:00,77.89,4.17,78.0015448565,0.0,0.0,0.0,77.89,4.17,78.0015448565,131.87,78.48,4.22,78.5933763112,0.0,0.0,0.0,78.48,4.22,78.5933763112,131.73
2019-05-21 16:00:00,79.74,4.71,79.8789815909,0.0,0.0,0.0,79.74,4.71,79.8789815909,132.36,80.36,4.76,80.5008521694,0.0,0.0,0.0,80.36,4.76,80.5008521694,132.23
2019-05-21 16:30:00,78.41,3.96,78.5099337664,0.0,0.0,0.0,78.41,3.96,78.5099337664,132.91,79.01,4.02,79.1122019666,0.0,0.0,0.0,79.01,4.02,79.1122019666,132.77
2019-05-21 17:00:00,78.92,3.46,78.9958100155,0.0,0.0,0.0,78.92,3.46,78.9958100155,133.21,79.52,3.5,79.5969873802,0.0,0.0,0.0,79.52,3.5,79.5969873802,133.07
2019-05-21 17:30:00,78.36,1.67,78.3777934111,0.0,0.0,0.0,78.36,1.67,78.3777934111,133.76,78.98,1.7000000000000002,78.9982936525,0.0,0.0,0.0,78.98,1.7000000000000002,78.9982936525,133.62
2019-05-21 18:00:00,80.95,1.25,80.9596504439,0.0,0.0,0.0,80.95,1.25,80.9596504439,133.76,81.58,1.28,81.5900410589,0.0,0.0,0.0,81.58,1.28,81.5900410589,133.62
2019-05-21 18:30:00,84.54,0.02,84.5400023657,0.0,0.0,0.0,84.54,0.02,84.5400023657,134.23,85.2,0.01,85.2000005869,0.0,0.0,0.0,85.2,0.01,85.2000005869,134.09
2019-05-21 19:00:00,89.9,-0.12,89.900080089,0.0,0.0,0.0,89.9,-0.12,89.900080089,134.23,90.59,-0.11,90.5900667844,0.0,0.0,0.0,90.59,-0.11,90.5900667844,134.09
2019-05-21 19:30:00,93.08,-0.75,93.0830215453,0.0,0.0,0.0,93.08,-0.75,93.0830215453,133.92,93.79,-0.74,93.7929192423,0.0,0.0,0.0,93.79,-0.74,93.7929192423,133.79
2019-05-21 20:00:00,95.11,-1.02,95.1154692992,0.0,0.0,0.0,95.11,-1.02,95.1154692992,133.37,95.85,-1.02,95.8554270764,0.0,0.0,0.0,95.85,-1.02,95.8554270764,133.24
2019-05-21 20:30:00,95.41,-1.6099999999999999,95.423583039,0.0,0.0,0.0,95.41,-1.6099999999999999,95.423583039,132.71,96.15,-1.6099999999999999,96.1634785145,0.0,0.0,0.0,96.15,-1.6099999999999999,96.1634785145,132.58
2019-05-21 21:00:00,95.6,-1.5899999999999999,95.6132213661,0.0,0.0,0.0,95.6,-1.5899999999999999,95.6132213661,132.48,96.33,-1.6,96.3432867407,0.0,0.0,0.0,96.33,-1.6,96.3432867407,132.35
2019-05-21 21:30:00,95.14,-1.99,95.1608096855,0.0,0.0,0.0,95.14,-1.99,95.1608096855,131.85,95.89,-1.99,95.9106469585,0.0,0.0,0.0,95.89,-1.99,95.9106469585,131.71
2019-05-21 22:00:00,94.2,-2.2800000000000002,94.2275883168,0.0,0.0,0.0,94.2,-2.2800000000000002,94.2275883168,131.7,94.92,-2.2800000000000002,94.9473791107,0.0,0.0,0.0,94.92,-2.2800000000000002,94.9473791107,131.57
2019-05-21 22:30:00,89.29,-3.7800000000000002,89.3699753832,0.0,0.0,0.0,89.29,-3.7800000000000002,89.3699753832,132.47,89.97,-3.79,90.0497917821,0.0,0.0,0.0,89.97,-3.79,90.0497917821,132.32
2019-05-21 23:00:00,83.09,-5.14,83.2488300218,0.0,0.0,0.0,83.09,-5.14,83.2488300218,133.12,83.74,-5.17,83.8994427872,0.0,0.0,0.0,83.74,-5.17,83.8994427872,132.98
2019-05-21 23:30:00,77.39,-6.66,77.6760432823,0.0,0.0,0.0,77.39,-6.66,77.6760432823,133.93,77.98,-6.7,78.2673009628,0.0,0.0,0.0,77.98,-6.7,78.2673009628,133.79
2019-05-22 00:00:00,72.87,-8.05,73.313296202,0.0,0.0,0.0,72.87,-8.05,73.313296202,135.02,73.43,-8.1,73.8754011833,0.0,0.0,0.0,73.43,-8.1,73.8754011833,134.88
2019-05-22 00:30:00,72.605,-9.4955,73.2232923683,2.965,-0.1555,2.9690748138,69.64,-9.34,70.2635410437,136.7,73.145,-9.5455,73.7652194144,2.965,-0.1555,2.9690748138,70.18,-9.39,70.8053988055,136.54
2019-05-22 01:00:00,70.891,-9.5585,71.5325017265,2.721,-0.0385,2.7212723587000003,68.17,-9.52,68.8315283863,137.23,71.421,-9.618500000000001,72.065767069,2.721,-0.0385,2.7212723587000003,68.7,-9.58,69.3647345558,137.09
2019-05-22 01:30:00,70.291,-9.8235,70.9741208699,2.481,0.0165,2.4810548664,67.81,-9.84,68.5202284001,137.45,70.831,-9.8835,71.5172296251,2.481,0.0165,2.4810548664,68.35,-9.9,69.0632499959,137.31
2019-05-22 02:00:00,70.7575,-9.6375,71.410819996,2.3875,0.07250000000000001,2.3886005317,68.37,-9.71,69.0560714203,137.37,71.2775,-9.6875,71.9328135311,2.3875,0.07250000000000001,2.3886005317,68.89,-9.76,69.577939751,137.22
2019-05-22 02:30:00,69.296,-10.307,70.0583318742,2.266,0.113,2.2688157704,67.03,-10.42,67.835074261,137.52,69.826,-10.377,70.5928636974,2.266,0.113,2.2688157704,67.56,-10.49,68.3695378074,137.37
2019-05-22 03:00:00,68.4215,-10.472,69.2182378153,2.2915,0.098,2.2935946133,66.13,-10.57,66.9694094345,137.59,68.9415,-10.532,69.7413324095,2.2915,0.098,2.2935946133,66.65,-10.63,67.4923654942,137.45
2019-05-22 03:30:00,67.983,-10.812,68.8373999582,2.243,0.088,2.2447255957,65.74,-10.9,66.637508957,137.81,68.473,-10.872,69.3307443563,2.243,0.088,2.2447255957,66.23,-10.96,67.1307269438,137.66
2019-05-22 04:00:00,67.318,-10.867,68.1894772894,2.278,0.023,2.2781161077,65.04,-10.89,65.9453842206,138.13,67.868,-11.467,68.8299172817,2.278,0.023,2.2781161077,65.59,-11.49,66.5887993585,137.99
2019-05-22 04:30:00,67.429,-11.1125,68.338552057,2.249,-0.0425,2.2494015315,65.18,-11.07,66.1133670297,136.38,67.939,-11.1825,68.8531482741,2.249,-0.0425,2.2494015315,65.69,-11.14,66.627889806,136.23
2019-05-22 05:00:00,67.9665,-10.8115,68.8210262529,2.2765,-0.0115,2.2765290466,65.69,-10.8,66.571886709,136.26,68.4865,-10.8715,69.3439989797,2.2765,-0.0115,2.2765290466,66.21,-10.86,67.0947367533,136.12
2019-05-22 05:30:00,68.899,-10.3265,69.6685639528,2.249,-0.006500000000000001,2.249009393,66.65,-10.32,67.4442354838,136.17,69.409,-10.3765,70.1803464885,2.249,-0.006500000000000001,2.249009393,67.16,-10.37,67.9558864264,136.03
2019-05-22 06:00:00,71.6855,-10.053,72.3869720271,2.5855,-0.153,2.5900230211,69.1,-9.9,69.8055871689,136.51,72.2155,-10.113,72.9201701126,2.5855,-0.153,2.5900230211,69.63,-9.96,70.3387411033,136.37
2019-05-22 06:30:00,78.7315,-7.351,79.0739292893,2.8915,-0.271,2.9041716977,75.84,-7.08,76.1697577783,134.99,79.3215,-7.381,79.6641671221,2.8915,-0.271,2.9041716977,76.43,-7.11,76.7599960917,134.86
2019-05-22 07:00:00,85.6625,-4.45,85.7780065416,4.1525,-0.5700000000000001,4.1914384464,81.51,-3.88,81.6022946981,133.58,86.2925,-4.46,86.407679961,4.1525,-0.5700000000000001,4.1914384464,82.14,-3.89,82.2320600496,133.44
2019-05-22 07:30:00,92.8195,-1.012,92.825016694,5.8395,-0.9420000000000001,5.9149914835,86.98,-0.07,86.9800281674,132.23,93.4995,-0.992,93.5047622544,5.8395,-0.9420000000000001,5.9149914835,87.66,-0.05,87.6600142596,132.09
2019-05-22 08:00:00,95.8835,0.8155,95.8869678971,7.3335,-1.2145000000000001,7.4333863414,88.55,2.03,88.57326571830001,131.84,96.5635,0.8455,96.5672014843,7.3335,-1.2145000000000001,7.4333863414,89.23,2.06,89.2537758305,131.7
2019-05-22 08:30:00,95.344,1.7325,95.3597393676,9.674,-1.9575,9.8700598909,85.67,3.69,85.749431485,131.48,96.004,1.7725,96.0203612379,9.674,-1.9575,9.8700598909,86.33,3.73,86.4105421809,131.34
2019-05-22 09:00:00,93.2305,-2.474,93.2633197257,11.8605,-2.394,12.0996981884,81.37,-0.08,81.3700393265,131.2,93.0305,7.946,93.3692285834,11.8605,-2.394,12.0996981884,81.17,10.34,81.8259402635,131.06
2019-05-22 09:30:00,93.1615,-5.1435,93.3033797593,12.3015,-2.5035,12.5536613982,80.86,-2.64,80.9030852317,131.2,92.3915,12.4065,93.2207622502,12.3015,-2.5035,12.5536613982,80.09,14.91,81.4660432327,131.06
2019-05-22 10:00:00,92.3385,-4.84,92.4652593261,14.1585,-2.8,14.4327101492,78.18,-2.04,78.2066109738,131.14,91.5985,12.67,92.4706121005,14.1585,-2.8,14.4327101492,77.44,15.47,78.9700861086,131.0
2019-05-22 10:30:00,88.0455,-6.1245,88.2582549709,16.9255,-3.6545,17.3155398559,71.12,-2.47,71.1628786658,131.4,87.3855,11.4555,88.1331611285,16.9255,-3.6545,17.3155398559,70.46,15.11,72.0619434931,131.27
2019-05-22 11:00:00,87.463,-6.49,87.7034575658,17.563,-3.87,17.9843228674,69.9,-2.62,69.94908434,131.36,86.813,11.06,87.514687733,17.563,-3.87,17.9843228674,69.25,14.93,70.841142001,131.23
2019-05-22 11:30:00,88.343,-6.228,88.5622585134,16.293,-3.528,16.6705918611,72.05,-2.7,72.1005721198,131.32,87.663,11.292,88.3872775517,16.293,-3.528,16.6705918611,71.37,14.82,72.8924502263,131.19
2019-05-22 12:00:00,88.269,-5.58,88.4451963704,19.059,-4.17,19.5098534336,69.21,-1.4100000000000001,69.2243613188,131.17,87.639,11.93,88.4472680245,19.059,-4.17,19.5098534336,68.58,16.1,70.4444916228,131.05
2019-05-22 12:30:00,89.6725,-5.5275,89.8426987156,16.8925,-3.4775,17.2467261386,72.78,-2.05,72.8088655316,131.23,88.9825,11.9825,89.7856648497,16.8925,-3.4775,17.2467261386,72.09,15.46,73.7290966987,131.1
2019-05-22 13:00:00,89.7065,-5.5395,89.8773731397,17.0765,-3.3995,17.4115896029,72.63,-2.14,72.6615200777,131.23,89.0165,11.9905,89.8204284253,17.0765,-3.3995,17.4115896029,71.94,15.39,73.567762641,131.1
2019-05-22 13:30:00,88.026,-5.891,88.2229026784,18.326,-3.791,18.7140043016,69.7,-2.1,69.7316284049,131.34,87.366,11.679,88.1431619412,18.326,-3.791,18.7140043016,69.04,15.47,70.7519787709,131.21
2019-05-22 14:00:00,85.453,-6.367,85.6898704515,18.863,-3.857,19.2532910953,66.59,-2.51,66.6372883602,131.54,84.843,11.243,85.5846931291,18.863,-3.857,19.2532910953,65.98,15.1,67.6858212627,131.41
2019-05-22 14:30:00,83.7675,-6.691,84.0342997665,18.5275,-3.951,18.9440929382,65.24,-2.74,65.2975129695,131.63,83.1775,10.929,83.8924284262,18.5275,-3.951,18.9440929382,64.65,14.88,66.3403112745,131.5
2019-05-22 15:00:00,83.3495,-6.6065000000000005,83.6109143145,18.5695,-3.9965,18.9946924824,64.78,-2.61,64.8325574075,131.82,82.7495,11.0535,83.4844872566,18.5695,-3.9965,18.9946924824,64.18,15.05,65.9209746591,131.69
2019-05-22 15:30:00,82.386,-7.0605,82.6879897945,20.146,-4.6205,20.6690671355,62.24,-2.44,62.2878094012,132.34,81.836,10.7495,82.5389765278,20.146,-4.6205,20.6690671355,61.69,15.37,63.5758837925,132.21
2019-05-22 16:00:00,83.486,-7.4845,83.8208204222,18.586,-4.2645,19.0689631666,64.9,-3.22,64.9798307169,132.61,82.896,10.4055,83.5465214491,18.586,-4.2645,19.0689631666,64.31,14.67,65.9619966344,132.48
2019-05-22 16:30:00,86.025,-8.251,86.4197872365,17.135,-3.831,17.5580404943,68.89,-4.42,69.0316485389,132.95,85.385,9.759,85.9408884408,17.135,-3.831,17.5580404943,68.25,13.59,69.5898742634,132.82
2019-05-22 17:00:00,88.37,-8.6825,88.7955106199,14.67,-3.2325,15.0219158648,73.7,-5.45,73.9012347664,132.56,87.67,9.2375,88.155319217,14.67,-3.2325,15.0219158648,73.0,12.47,74.057416239,132.44
2019-05-22 17:30:00,90.526,-9.5715,91.0306008343,13.016,-2.7715,13.3077972727,77.51,-6.8,77.8077123427,132.46,89.786,8.3785,90.176078082,13.016,-2.7715,13.3077972727,76.77,11.15,77.5754819515,132.34
2019-05-22 18:00:00,93.8135,-9.916,94.3361003977,10.3335,-2.186,10.5621881374,83.48,-7.73,83.8371236386,132.55,92.9935,8.044,93.3407573263,10.3335,-2.186,10.5621881374,82.66,10.23,83.2906267235,132.42
2019-05-22 18:30:00,97.6235,-9.8395,98.1181100129,7.8235,-1.7495,8.0167264204,89.8,-8.09,90.1636739491,132.34,96.7335,8.0805,97.0704100254,7.8235,-1.7495,8.0167264204,88.91,9.83,89.4517579481,132.2
2019-05-22 19:00:00,99.255,-9.5665,99.7149584929,5.145,-1.2565,5.2962078179,94.11,-8.31,94.4761779498,132.06,98.305,8.2835,98.6533800599,5.145,-1.2565,5.2962078179,93.16,9.54,93.6471953664,131.93
2019-05-22 19:30:00,101.075,-9.083,101.4822965546,4.045,-1.113,4.1953300228,97.03,-7.97,97.3567758299,131.89,100.095,8.747,100.4764600989,4.045,-1.113,4.1953300228,96.05,9.86,96.5547621819,131.75
2019-05-22 20:00:00,101.645,-9.2655,102.0664269741,2.965,-0.8655,3.0887400749,98.68,-8.4,99.036873941,131.79,100.655,8.5245,101.0153261899,2.965,-0.8655,3.0887400749,97.69,9.39,98.1402476051,131.67
2019-05-22 20:30:00,101.331,-9.7835,101.802202497,2.211,-0.5635,2.281677727,99.12,-9.22,99.5478919917,131.79,100.331,8.0165,100.6507517769,2.211,-0.5635,2.281677727,98.12,8.58,98.4944201465,131.67
2019-05-22 21:00:00,100.457,-10.0725,100.9607057486,1.947,-0.3225,1.9735286291,98.51,-9.75,98.9913258826,131.96,99.457,7.7675,99.759856181,1.947,-0.3225,1.9735286291,97.51,8.09,97.8450213348,131.83
2019-05-22 21:30:00,99.8875,-10.3415,100.421408467,1.5875,-0.2715,1.6105491299999999,98.3,-10.07,98.8144468183,132.05,98.8875,7.5185,99.172907079,1.5875,-0.2715,1.6105491299999999,97.3,7.79,97.6113420664,131.92
2019-05-22 22:00:00,98.128,-11.2485,98.770608666,1.3980000000000001,-0.0385,1.3985300319,96.73,-11.21,97.3773947074,132.42,97.158,6.7315000000000005,97.3909136226,1.3980000000000001,-0.0385,1.3985300319,95.76,6.77,95.9990130158,132.29
2019-05-22 22:30:00,93.4215,-12.809,94.2955308763,1.2215,0.011,1.2215495283,92.2,-12.82,93.0870152062,132.21,92.5015,5.131,92.6436973747,1.2215,0.011,1.2215495283,91.28,5.12,91.4234805726,132.08
2019-05-22 23:00:00,87.3025,-13.9585,88.4113467181,1.2325,0.0415,1.2331984836,86.07,-14.0,87.2011748774,132.42,86.4725,4.0715,86.5682988657,1.2325,0.0415,1.2331984836,85.24,4.03,85.3352125444,132.29
2019-05-22 23:30:00,81.599,-15.5835,83.0737158989,1.159,0.026500000000000003,1.1593029155,80.44,-15.61,81.9406230145,133.79,80.829,2.8165,80.8780558202,1.159,0.026500000000000003,1.1593029155,79.67,2.79,79.7188371716,133.65
2019-05-23 00:00:00,77.1625,-16.946,79.0013817743,1.1825,0.024,1.1827435267,75.98,-16.97,77.8520475004,134.62,76.4525,1.674,76.4708247128,1.1825,0.024,1.1827435267,75.27,1.65,75.2880827223,134.48
2019-05-23 00:30:00,73.5275,-18.0315,75.7061968963,1.1475,-0.051500000000000004,1.1486550831,72.38,-17.98,74.5797881467,135.3,72.8675,0.7785000000000001,72.8716585409,1.1475,-0.051500000000000004,1.1486550831,71.72,0.8300000000000001,71.7248025442,135.16
2019-05-23 01:00:00,71.1915,-18.967,73.6748041141,1.1815,0.003,1.1815038087,70.01,-18.97,72.5345503881,135.67,70.5615,-0.067,70.5615318091,1.1815,0.003,1.1815038087,69.38,-0.07,69.3800353128,135.53
2019-05-23 01:30:00,70.6095,-19.405,73.227423246,1.1595,0.005,1.1595107805,69.45,-19.41,72.1113763563,136.16,69.9895,-0.305,69.9901645608,1.1595,0.005,1.1595107805,68.83,-0.31,68.8306980932,136.02
2019-05-23 02:00:00,70.0785,-11.89,71.0800130997,1.1785,0.02,1.178669695,68.9,-11.91,69.921799891,135.56,70.3685,-8.07,70.829730285,1.1785,0.02,1.178669695,69.19,-8.09,69.6613537049,135.42
2019-05-23 02:30:00,69.216,-10.317,69.9806769401,1.166,0.013000000000000001,1.1660724677,68.05,-10.33,68.829582303,135.47,69.746,-10.377,70.5137337332,1.166,0.013000000000000001,1.1660724677,68.58,-10.39,69.3625871778,135.33
2019-05-23 03:00:00,68.073,-10.534,68.8832235381,1.193,0.036000000000000004,1.1935430449,66.88,-10.57,67.7101122433,135.7,68.583,-10.594,69.3964028246,1.193,0.036000000000000004,1.1935430449,67.39,-10.63,68.2232291819,135.56
2019-05-23 03:30:00,67.0865,-10.787,67.9481997646,1.1665,0.183,1.1807672294,65.92,-10.97,66.8265463719,135.8,67.5865,-10.857,68.4529724062,1.1665,0.183,1.1807672294,66.42,-11.04,67.3312557435,135.66
2019-05-23 04:00:00,66.8645,-10.9495,67.7550950889,1.1945000000000001,0.0805,1.1972094637,65.67,-11.03,66.5898625918,135.84,67.3745,-11.0095,68.2680916717,1.1945000000000001,0.0805,1.1972094637,66.18,-11.09,67.102760748,135.66
2019-05-23 04:30:00,67.5055,-10.826,68.3680832425,1.1755,-0.076,1.1779542648,66.33,-10.75,67.1954715736,135.84,68.0055,-10.896,68.8728600121,1.1755,-0.076,1.1779542648,66.83,-10.82,67.7002311665,135.71
2019-05-23 05:00:00,67.873,-10.6695,68.7064943018,1.183,-0.1695,1.1950812734,66.69,-10.5,67.5115256827,135.73,68.393,-10.7295,69.229506854,1.183,-0.1695,1.1950812734,67.21,-10.56,68.0345331431,135.59
2019-05-23 05:30:00,68.885,-10.503,69.6811038518,1.185,-0.303,1.223124687,67.7,-10.2,68.4640781724,136.02,69.405,-10.563,70.2042092328,1.185,-0.303,1.223124687,68.22,-10.26,68.9872162071,135.88
2019-05-23 06:00:00,71.052,-10.185,71.7782761635,1.662,-0.335,1.6954259052,69.39,-9.85,70.0856233474,135.87,71.582,-10.235,72.3100127852,1.662,-0.335,1.6954259052,69.92,-9.9,70.6173944577,135.73
2019-05-23 06:30:00,77.934,-7.6065000000000005,78.3043242628,2.044,-0.29650000000000004,2.0653930013,75.89,-7.31,76.2412499898,134.24,78.514,-7.6465,78.8854686127,2.044,-0.29650000000000004,2.0653930013,76.47,-7.35,76.8224146978,134.1
2019-05-23 07:00:00,85.2905,-4.227,85.3951808901,2.9005,-0.437,2.9332352872,82.39,-3.79,82.4771253136,133.29,85.9205,-4.247,86.0253993263,2.9005,-0.437,2.9332352872,83.02,-3.81,83.1073793354,133.15
2019-05-23 07:30:00,93.393,-0.6735,93.395428428,3.813,-0.6235,3.8636409318,89.58,-0.05,89.580013954,132.15,94.083,-0.6635,94.085339566,3.813,-0.6235,3.8636409318,90.27,-0.04,90.2700088623,132.02
2019-05-23 08:00:00,86.3965,2.4305,86.4306805625,5.8265,-0.9995,5.9116074379,80.57,3.43,80.6429773756,131.51,87.0065,2.4705,87.0415671533,5.8265,-0.9995,5.9116074379,81.18,3.47,81.2541278951,131.38
2019-05-23 08:30:00,85.062,3.6515,85.140338831,8.842,-1.5685,8.9800421074,76.22,5.22,76.3985392531,131.11,85.642,3.7015000000000002,85.721953234,8.842,-1.5685,8.9800421074,76.8,5.27,76.9806008031,130.98
2019-05-23 09:00:00,91.1625,2.8970000000000002,91.2085194225,11.5925,-2.203,11.7999688665,79.57,5.1,79.733273481,131.02,91.7725,2.947,91.8198048639,11.5925,-2.203,11.7999688665,80.18,5.15,80.3452232556,130.88
2019-05-23 09:30:00,91.43,3.339,91.4909493939,13.37,-2.6109999999999998,13.622562938,78.06,5.95,78.2864362454,130.93,92.02,3.399,92.0827540911,13.37,-2.6109999999999998,13.622562938,78.65,6.01,78.8792913254,130.79
2019-05-23 10:00:00,89.2555,3.501,89.324136051,13.3755,-2.919,13.6903090268,75.88,6.42,76.1511050478,130.93,89.8555,3.561,89.9260340572,13.3755,-2.919,13.6903090268,76.48,6.48,76.7540279073,130.79
2019-05-23 10:30:00,86.538,2.6115,86.5773952961,15.108,-3.5385,15.5168503972,71.43,6.15,71.6942633688,131.17,87.068,2.6715,87.1089750614,15.108,-3.5385,15.5168503972,71.96,6.21,72.2274580752,131.04
2019-05-23 11:00:00,83.5985,2.5695,83.6379790077,17.5585,-4.3405000000000005,18.0870357577,66.04,6.91,66.4005248473,131.0,84.0985,2.6395,84.1399112342,17.5585,-4.3405000000000005,18.0870357577,66.54,6.98,66.9050969658,130.87
2019-05-23 11:30:00,82.923,2.935,82.9749248508,17.193,-4.115,17.6785880092,65.73,7.05,66.1069996294,130.73,83.433,3.005,83.4870978894,17.193,-4.115,17.6785880092,66.24,7.12,66.6215580724,130.6
2019-05-23 12:00:00,82.692,2.9595000000000002,82.7449424693,16.382,-4.1005,16.8873924645,66.31,7.06,66.684778623,130.56,83.182,3.2195,83.2442809102,16.382,-4.1005,16.8873924645,66.8,7.32,67.1998690475,130.43
2019-05-23 12:30:00,83.8905,-5.1225,84.0467488753,16.2205,-4.0225,16.7118259475,67.67,-1.1,67.6789398558,131.44,83.2705,12.4275,84.1927486575,16.2205,-4.0225,16.7118259475,67.05,16.45,69.0384313263,131.31
2019-05-23 13:00:00,84.116,-5.322,84.2841927054,15.696,-4.072,16.2155974296,68.42,-1.25,68.4314174923,131.57,83.476,12.288,84.3755741906,15.696,-4.072,16.2155974296,67.78,16.36,69.7264512219,131.45
2019-05-23 13:30:00,84.68,-6.631,84.9392286344,16.69,-4.411,17.2630536407,67.99,-2.22,68.0262339102,132.03,84.07,11.079,84.7968698774,16.69,-4.411,17.2630536407,67.38,15.49,69.1375766136,131.9
2019-05-23 14:00:00,84.211,-7.07,84.5072625341,16.241,-3.93,16.7097271372,67.97,-3.14,68.0424904012,131.91,83.581,10.64,84.2555230297,16.241,-3.93,16.7097271372,67.34,14.57,68.8981893811,131.78
2019-05-23 14:30:00,83.9655,-6.8235,84.2423013842,15.6155,-3.6734999999999998,16.0417718005,68.35,-3.15,68.4225474533,131.77,83.3455,10.8665,84.0508964408,15.6155,-3.6734999999999998,16.0417718005,67.73,14.54,69.2731152757,131.65
2019-05-23 15:00:00,82.024,-7.0415,82.3256903904,17.704,-4.3115,18.2214337594,64.32,-2.73,64.3779100313,131.86,81.434,10.6585,82.1285576292,17.704,-4.3115,18.2214337594,63.73,14.97,65.464599594,131.73
2019-05-23 15:30:00,82.507,-7.294,82.8287841574,18.237,-4.614,18.8116231357,64.27,-2.68,64.3258525012,131.86,81.927,10.406,82.5852175937,18.237,-4.614,18.8116231357,63.69,15.02,65.4371186713,131.73
2019-05-23 16:00:00,84.274,-7.1355,84.5755427783,18.204,-4.3555,18.7177989157,66.07,-2.7800000000000002,66.12846059,131.86,83.674,10.5945,84.3420518262,18.204,-4.3555,18.7177989157,65.47,14.95,67.1552187101,131.73
2019-05-23 16:30:00,85.297,-7.788,85.6518018083,16.687,-3.838,17.1226812445,68.61,-3.95,68.7236102078,132.25,84.657,10.032,85.2493323903,16.687,-3.838,17.1226812445,67.97,13.87,69.3707272558,132.12
2019-05-23 17:00:00,87.0995,0.121,87.0995840475,14.8195,-3.309,15.1844348347,72.28,3.43,72.3613384343,133.44,87.6495,0.451,87.6506603013,14.8195,-3.309,15.1844348347,72.83,3.76,72.9269943162,133.31
2019-05-23 17:30:00,72.456,2.292,72.4922423436,12.996,-2.838,13.3022652206,59.46,5.13,59.6808889009,133.39,72.906,2.342,72.9436069851,12.996,-2.838,13.3022652206,59.91,5.18,60.133522265,133.26
2019-05-23 18:00:00,64.7795,3.3285,64.8649561204,9.9395,-2.0315,10.1449816412,54.84,5.36,55.1013175886,133.42,65.1995,3.3885,65.2874929255,9.9395,-2.0315,10.1449816412,55.26,5.42,55.5251654658,133.29
2019-05-23 18:30:00,67.171,3.1765,67.2460660058,6.671,-1.3135,6.79908253,60.5,4.49,60.6663836074,133.6,67.621,3.2265,67.6979316025,6.671,-1.3135,6.79908253,60.95,4.54,61.1188522471,133.47
2019-05-23 19:00:00,69.1275,3.6085000000000003,69.2216189387,5.6875,-1.1815,5.8089240398,63.44,4.79,63.6205760741,133.16,69.6175,3.6585,69.7135634472,5.6875,-1.1815,5.8089240398,63.93,4.84,64.1129511097,133.03
2019-05-23 19:30:00,69.156,3.766,69.2584658508,4.946,-1.104,5.0677146723,64.21,4.87,64.3944174599,133.16,69.636,3.816,69.7404785759,4.946,-1.104,5.0677146723,64.69,4.92,64.8768256005,133.03
2019-05-23 20:00:00,69.59,3.3015,69.66827113,4.33,-0.9885,4.4413998075,65.26,4.29,65.40085397,133.43,70.1,3.3415,70.1795954837,4.33,-0.9885,4.4413998075,65.77,4.33,65.9123797173,133.3
2019-05-23 20:30:00,68.7685,2.7695,68.8242451648,3.5085,-0.9405,3.632370094,65.26,3.71,65.3653708014,133.36,69.2685,2.8195,69.3258586135,3.5085,-0.9405,3.632370094,65.76,3.76,65.8674062037,133.23
2019-05-23 21:00:00,68.938,2.9225000000000003,68.9999192047,3.038,-0.8075,3.1434853666,65.9,3.73,66.005476288,133.36,69.448,2.9625,69.5111581708,3.038,-0.8075,3.1434853666,66.41,3.77,66.5169226588,133.23
2019-05-23 21:30:00,68.231,2.5615,68.2790644579,2.171,-0.7885000000000001,2.3097561018,66.06,3.35,66.1448871796,133.59,68.731,2.6015,68.7802163652,2.171,-0.7885000000000001,2.3097561018,66.56,3.39,66.6462729641,133.46
