Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-23 22:00:00,67.6875,2.1390000000000002,67.7212889515,2.2775,-0.611,2.3580346159,65.41,2.75,65.4677829165,133.77,68.1875,2.169,68.2219885173,2.2775,-0.611,2.3580346159,65.91,2.7800000000000002,65.9686023802,133.64
2019-05-23 22:30:00,64.537,0.877,64.542958547,2.627,-0.543,2.6825320129,61.91,1.42,61.926282788500004,133.44,65.017,0.907,65.0233261069,2.627,-0.543,2.6825320129,62.39,1.45,62.4068473807,133.31
2019-05-23 23:00:00,60.5275,0.006,60.5275002974,2.8175,-0.504,2.8622233054,57.71,0.51,57.7122534649,133.62,60.9575,0.026000000000000002,60.9575055448,2.8175,-0.504,2.8622233054,58.14,0.53,58.1424156705,133.49
2019-05-23 23:30:00,57.1435,-0.6445000000000001,57.1471344207,2.5435,-0.5645,2.6053891264,54.6,-0.08,54.600058608,134.98,57.5635,-0.6345000000000001,57.5669968168,2.5435,-0.5645,2.6053891264,55.02,-0.07,55.0200445292,134.84
2019-05-24 00:00:00,53.8365,-1.5655000000000001,53.8592566092,2.1365,-0.3855,2.1710003455,51.7,-1.18,51.7134643976,135.85,54.2365,-1.5455,54.2585154837,2.1365,-0.3855,2.1710003455,52.1,-1.16,52.1129120276,135.71
2019-05-24 00:30:00,50.766,-2.4130000000000003,50.8233147778,1.816,-0.533,1.8926027053,48.95,-1.88,48.9860888416,136.45,51.146,-2.4130000000000003,51.2028894204,1.816,-0.533,1.8926027053,49.33,-1.88,49.3658110437,136.31
2019-05-24 01:00:00,49.1665,-2.8280000000000003,49.2477644797,1.9165,-0.418,1.9615545493000002,47.25,-2.41,47.311421454,136.84,49.5365,-2.8280000000000003,49.6171584863,1.9165,-0.418,1.9615545493000002,47.62,-2.41,47.6809448312,136.7
2019-05-24 01:30:00,48.553,-3.1025,48.6520227252,1.7930000000000001,-0.5825,1.8852467345,46.76,-2.52,46.8278549583,136.84,48.913,-3.1025,49.0112953843,1.7930000000000001,-0.5825,1.8852467345,47.12,-2.52,47.1873372845,136.7
2019-05-24 02:00:00,49.1405,-2.7635,49.2181437328,1.7305000000000001,-0.5335,1.810870647,47.41,-2.23,47.4624167105,136.5,49.5005,-2.7635,49.5775799379,1.7305000000000001,-0.5335,1.810870647,47.77,-2.23,47.8220221237,136.36
2019-05-24 02:30:00,48.569,-3.1415,48.670491915,1.649,-0.5315,1.7325395378000001,46.92,-2.61,46.9925366415,137.1,48.929,-3.1315,49.0291070003,1.649,-0.5315,1.7325395378000001,47.28,-2.6,47.3514350363,136.96
2019-05-24 03:00:00,47.515,-3.3805,47.6351026581,1.685,-0.29050000000000004,1.7098582544,45.83,-3.09,45.9340505508,137.4,47.875,-3.3805,47.9942017878,1.685,-0.29050000000000004,1.7098582544,46.19,-3.09,46.2932414074,137.25
2019-05-24 03:30:00,47.031,-3.6575,47.1730035852,1.621,-0.47750000000000004,1.689866045,45.41,-3.18,45.5212093425,137.45,47.381,-3.6575,47.521957738,1.621,-0.47750000000000004,1.689866045,45.76,-3.18,45.8703608008,137.31
2019-05-24 04:00:00,46.804,-3.8965,46.9659145365,1.694,-0.41650000000000004,1.7444507015,45.11,-3.48,45.2440327557,137.54,47.154,-3.9065000000000003,47.3155414029,1.694,-0.41650000000000004,1.7444507015,45.46,-3.49,45.5937682145,137.4
2019-05-24 04:30:00,46.9865,-3.7375,47.1349136893,1.9065,-0.4475,1.9583152198,45.08,-3.29,45.1998949114,137.33,47.3265,-3.7375,47.4738507865,1.9065,-0.4475,1.9583152198,45.42,-3.29,45.5389997694,137.18
2019-05-24 05:00:00,46.476,-3.825,46.6331341537,2.106,-0.465,2.1567245999,44.37,-3.36,44.4970392273,137.42,46.826,-3.825,46.9819635711,2.106,-0.465,2.1567245999,44.72,-3.36,44.8460477634,137.28
2019-05-24 05:30:00,47.4955,-3.6195,47.6332163569,1.7955,-0.3695,1.8331258822,45.7,-3.25,45.8154177106,137.11,47.8555,-3.6295,47.9929385483,1.7955,-0.3695,1.8331258822,46.06,-3.26,46.1752227932,136.97
2019-05-24 06:00:00,49.3755,-3.074,49.4710973827,2.0055,-0.424,2.0498307857,47.37,-2.65,47.4440660146,137.44,49.7355,-3.074,49.8304067438,2.0055,-0.424,2.0498307857,47.73,-2.65,47.8035082395,137.3
2019-05-24 06:30:00,54.1115,-1.2595,54.1261560847,2.0615,-0.34950000000000003,2.090916665,52.05,-0.91,52.0579542433,136.26,54.5115,-1.2395,54.5255902536,2.0615,-0.34950000000000003,2.090916665,52.45,-0.89,52.4575504575,136.12
2019-05-24 07:00:00,59.3135,0.798,59.3188678773,2.6935000000000002,-0.422,2.7263576893,56.62,1.22,56.6331422402,135.6,59.7435,0.8280000000000001,59.7492374533,2.6935000000000002,-0.422,2.7263576893,57.05,1.25,57.0636924848,135.46
2019-05-24 07:30:00,64.4895,3.228,64.5702376815,4.8995,-0.8220000000000001,4.9679758705,59.59,4.05,59.7274693922,134.69,64.9495,3.278,65.0321676884,4.8995,-0.8220000000000001,4.9679758705,60.05,4.1,60.1898039538,134.55
2019-05-24 08:00:00,66.6635,4.672,66.8270141204,6.3135,-1.088,6.4065611876,60.35,5.76,60.6242533975,133.45,67.1235,4.742,67.290792953,6.3135,-1.088,6.4065611876,60.81,5.83,61.088828766,133.32
2019-05-24 08:30:00,66.4185,5.1595,66.6185978725,9.2885,-1.7405,9.4501625647,57.13,6.9,57.5451726907,132.73,66.8585,5.2195,67.061928115,9.2885,-1.7405,9.4501625647,57.57,6.96,57.9891929587,132.6
2019-05-24 09:00:00,66.794,5.76,67.0418976163,8.244,-1.6,8.3978292433,58.55,7.36,59.0107795237,132.19,67.234,5.84,67.4871569708,8.244,-1.6,8.3978292433,58.99,7.44,59.4573267142,132.05
2019-05-24 09:30:00,66.767,6.124,67.047264411,8.037,-1.566,8.1881453944,58.73,7.69,59.2313177297,132.06,67.227,6.204,67.5126591463,8.037,-1.566,8.1881453944,59.19,7.77,59.6978140303,131.93
2019-05-24 10:00:00,61.0805,4.5,61.2460405271,7.9705,-1.73,8.1560879256,53.11,6.23,53.4741526347,132.36,61.4805,4.5600000000000005,61.6493753436,7.9705,-1.73,8.1560879256,53.51,6.29,53.8784205411,132.23
2019-05-24 10:30:00,53.683,1.7005,53.7099263568,10.103,-2.7395,10.4678302074,43.58,4.44,43.8055932502,132.76,54.013,1.7505000000000002,54.0413584142,10.103,-2.7395,10.4678302074,43.91,4.49,44.1389646458,132.63
2019-05-24 11:00:00,59.552,1.306,59.5663188388,14.322,-3.454,14.7326100878,45.23,4.76,45.479781222,132.81,59.892,1.366,59.9075756478,14.322,-3.454,14.7326100878,45.57,4.82,45.8241999385,132.68
2019-05-24 11:30:00,60.3185,1.5779999999999998,60.3391375995,12.9485,-3.122,13.3195546566,47.37,4.7,47.6025934167,132.98,60.6785,1.6280000000000001,60.7003356354,12.9485,-3.122,13.3195546566,47.73,4.75,47.9657732138,132.85
2019-05-24 12:00:00,55.1455,2.8845,55.220888353,5.1455,-1.4855,5.3556400645,50.0,4.37,50.1906056947,132.98,55.5255,2.9345,55.6029894925,5.1455,-1.4855,5.3556400645,50.38,4.42,50.5735187623,132.85
2019-05-24 12:30:00,55.08,2.645,55.1434712817,4.49,-1.345,4.6871233182,50.59,3.99,50.7471004098,133.1,55.46,2.6950000000000003,55.5254412409,4.49,-1.345,4.6871233182,50.97,4.04,51.1298591823,132.98
2019-05-24 13:00:00,56.95,1.9155000000000002,56.9822045927,6.35,-1.6945000000000001,6.5722013245,50.6,3.61,50.728612242,133.38,57.33,1.9555,57.3633409091,6.35,-1.6945000000000001,6.5722013245,50.98,3.65,51.1104969649,133.25
2019-05-24 13:30:00,54.7525,1.157,54.7647231824,5.8925,-1.603,6.1066492654,48.86,2.76,48.93789125,133.77,55.1225,1.197,55.1354950576,5.8925,-1.603,6.1066492654,49.23,2.8,49.309561953,133.64
2019-05-24 14:00:00,52.0325,0.852,52.039475019,4.8125,-1.558,5.0584108423,47.22,2.41,47.2814604258,134.0,52.3925,0.892,52.4000927504,4.8125,-1.558,5.0584108423,47.58,2.45,47.6430362173,133.88
2019-05-24 14:30:00,59.323,1.966,59.3555682729,5.483,-1.6640000000000001,5.7299376087,53.84,3.63,53.9622321629,133.9,59.743,2.006,59.7766684,5.483,-1.6640000000000001,5.7299376087,54.26,3.67,54.3839728229,133.77
2019-05-24 15:00:00,61.9135,2.4665,61.9626105365,4.9835,-1.6435,5.2475103144,56.93,4.11,57.0781657028,133.79,62.3435,2.5165,62.3942686831,4.9835,-1.6435,5.2475103144,57.36,4.16,57.5106529262,133.66
2019-05-24 15:30:00,61.1455,1.6965,61.1690304198,6.9755,-1.8835000000000002,7.225314699,54.17,3.58,54.288169061,133.58,61.5655,1.7365,61.5899847581,6.9755,-1.8835000000000002,7.225314699,54.59,3.62,54.7098939864,133.45
2019-05-24 16:00:00,62.93,1.6575000000000002,62.9518244871,7.61,-1.9425,7.8540057455,55.32,3.6,55.4370129065,133.71,63.35,1.6975,63.3727386677,7.61,-1.9425,7.8540057455,55.74,3.64,55.8587253703,133.58
2019-05-24 16:30:00,64.915,1.589,64.9344449888,5.905,-1.591,6.1155789587,59.01,3.18,59.0956216652,133.84,65.375,1.629,65.3952923841,5.905,-1.591,6.1155789587,59.47,3.22,59.5571095672,133.71
2019-05-24 17:00:00,65.955,1.759,65.9784518309,5.305,-1.431,5.4946142722,60.65,3.19,60.7338340631,133.69,66.415,1.7890000000000001,66.4390904965,5.305,-1.431,5.4946142722,61.11,3.22,61.1947751038,133.56
2019-05-24 17:30:00,66.8335,1.1475,66.8433502938,4.8035,-1.2825,4.9717621122,62.03,2.43,62.0775788832,133.9,67.3135,1.1875,67.3239737278,4.8035,-1.2825,4.9717621122,62.51,2.47,62.558780359,133.77
2019-05-24 18:00:00,66.9875,1.088,66.9963349763,4.8375,-1.142,4.9704698219,62.15,2.23,62.1899943721,133.82,67.4675,1.118,67.4767625205,4.8375,-1.142,4.9704698219,62.63,2.26,62.6707627207,133.69
2019-05-24 18:30:00,58.5295,1.8575,58.5589675157,4.9895,-1.1725,5.1254137882,53.54,3.03,53.625670159,133.82,58.9395,1.8975,58.9700361752,4.9895,-1.1725,5.1254137882,53.95,3.07,54.0372778737,133.69
2019-05-24 19:00:00,56.5135,1.8155000000000001,56.54265401,4.7035,-1.1445,4.8407429698,51.81,2.96,51.8944862196,133.82,56.9135,1.8455,56.9434136007,4.7035,-1.1445,4.8407429698,52.21,2.99,52.2955466555,133.69
2019-05-24 19:30:00,56.8265,1.939,56.8595710787,3.6465,-0.751,3.7230314597,53.18,2.69,53.2479905724,133.89,57.2465,1.9689999999999999,57.2803519826,3.6465,-0.751,3.7230314597,53.6,2.7199999999999998,53.668970551,133.76
2019-05-24 20:00:00,64.509,0.42250000000000004,64.5103835615,2.969,-0.6275000000000001,3.0345868335,61.54,1.05,61.5489569367,133.93,64.979,0.4425,64.9805066712,2.969,-0.6275000000000001,3.0345868335,62.01,1.07,62.0192308885,133.8
2019-05-24 20:30:00,64.3025,-0.35350000000000004,64.3034716676,1.9925000000000002,-0.4435,2.0412614972,62.31,0.09,62.3100649976,134.02,64.7725,-0.3435,64.7734108142,1.9925000000000002,-0.4435,2.0412614972,62.78,0.1,62.7800796431,133.89
2019-05-24 21:00:00,63.3895,-0.5700000000000001,63.3920626755,1.4095,-0.35000000000000003,1.4523051504,61.98,-0.22,61.9803904473,134.18,63.8695,-0.58,63.8721334406,1.4095,-0.35000000000000003,1.4523051504,62.46,-0.23,62.4604234696,134.04
2019-05-24 21:30:00,62.36,-1.3719999999999999,62.375091054,1.16,-0.302,1.1986675936,61.2,-1.07,61.2093530435,134.04,62.83,-1.362,62.8447606726,1.16,-0.302,1.1986675936,61.67,-1.06,61.6791091051,133.9
2019-05-24 22:00:00,61.1575,-2.094,61.1933382179,1.0275,-0.5740000000000001,1.176958899,60.13,-1.52,60.1492086398,134.15,61.6175,-2.094,61.6530708258,1.0275,-0.5740000000000001,1.176958899,60.59,-1.52,60.6090628537,134.02
2019-05-24 22:30:00,57.9785,-3.6235,58.0916191417,0.9785,-0.1535,0.9904668091000001,57.0,-3.47,57.1055242512,133.37,58.4185,-3.6435,58.5320103405,0.9785,-0.1535,0.9904668091000001,57.44,-3.49,57.5459268758,133.24
2019-05-24 23:00:00,54.414,-4.125,54.5701293841,1.134,-0.115,1.1398162133,53.28,-4.01,53.4306887472,133.3,54.824,-4.135,54.9797162688,1.134,-0.115,1.1398162133,53.69,-4.02,53.8402869606,133.16
2019-05-24 23:30:00,51.3735,-4.775,51.5949331548,1.1035,-0.085,1.1067688331,50.27,-4.69,50.4883055766,133.88,51.7535,-4.805,51.9760789907,1.1035,-0.085,1.1067688331,50.65,-4.72,50.8694495744,133.75
2019-05-25 00:00:00,48.3245,-5.44,48.6297326771,1.2145000000000001,-0.14,1.222542535,47.11,-5.3,47.4071946017,134.73,48.6945,-5.46,48.9996523483,1.2145000000000001,-0.14,1.222542535,47.48,-5.32,47.777115861,134.59
2019-05-25 00:30:00,45.4615,-6.168,45.8780144105,0.9815,-0.198,1.0012723156,44.48,-5.97,44.8788513668,135.2,45.8015,-6.198,46.2189637081,0.9815,-0.198,1.0012723156,44.82,-6.0,45.2198230868,135.06
2019-05-25 01:00:00,43.671,-6.503,44.152522578,0.931,-0.153,0.9434882087,42.74,-6.35,43.2091437082,134.01,44.001,-6.533,44.4833462096,0.931,-0.153,0.9434882087,43.07,-6.38,43.5399735875,133.87
2019-05-25 01:30:00,42.5975,-6.8265,43.1410258165,0.9475,-0.23650000000000002,0.976569762,41.65,-6.59,42.1681230315,134.12,42.9175,-6.8565000000000005,43.4617463812,0.9475,-0.23650000000000002,0.976569762,41.97,-6.62,42.4888844288,133.99
2019-05-25 02:00:00,42.9575,-6.8775,43.5045608241,1.0875,-0.007500000000000001,1.0875258618,41.87,-6.87,42.4298691961,133.95,43.2775,-6.9075,43.8252845113,1.0875,-0.007500000000000001,1.0875258618,42.19,-6.9,42.7505099385,133.8
2019-05-25 02:30:00,42.3705,-7.148,42.9692119342,1.5005000000000002,-0.028,1.5007612235,40.87,-7.12,41.4855553175,133.92,42.6805,-7.188,43.2815483116,1.5005000000000002,-0.028,1.5007612235,41.18,-7.16,41.7978229098,133.8
2019-05-25 03:00:00,41.509,-7.3155,42.1487084173,1.439,-0.1155,1.4436278087,40.07,-7.2,40.7117292681,134.23,41.819,-7.3555,42.4609484262,1.439,-0.1155,1.4436278087,40.38,-7.24,41.0239198517,134.09
2019-05-25 03:30:00,40.9555,-7.293,41.5997695817,1.1355,-0.033,1.1359794232,39.82,-7.26,40.4764128845,134.23,41.2655,-7.333,41.9119837189,1.1355,-0.033,1.1359794232,40.13,-7.3,40.7885633481,134.09
2019-05-25 04:00:00,40.551,-7.45,41.2296750048,1.091,-0.02,1.0911833027,39.46,-7.43,40.1534120593,134.34,40.851,-7.49,41.531967218,1.091,-0.02,1.0911833027,39.76,-7.47,40.4556361957,134.2
2019-05-25 04:30:00,40.6025,-7.2995,41.2534326632,1.0525,-0.17950000000000002,1.0676968203,39.55,-7.12,40.1857798232,134.34,40.9125,-7.3395,41.5656218106,1.0525,-0.17950000000000002,1.0676968203,39.86,-7.16,40.497965381,134.2
2019-05-25 05:00:00,40.216,-7.5915,40.9262449811,1.206,-0.1115,1.2111433648,39.01,-7.48,39.7206558355,135.09,40.506,-7.6215,41.2167841813,1.206,-0.1115,1.2111433648,39.3,-7.51,40.011124703,134.95
2019-05-25 05:30:00,40.117,-7.6235,40.8349291814,1.467,-0.2735,1.4922772028,38.65,-7.35,39.3426613233,135.69,40.427,-7.6635,41.1469508135,1.467,-0.2735,1.4922772028,38.96,-7.39,39.6546806821,135.55
2019-05-25 06:00:00,40.782,-7.731,41.5083110353,1.842,-0.221,1.8552102307,38.94,-7.51,39.657580612,135.47,41.082,-7.771,41.8105150052,1.842,-0.221,1.8552102307,39.24,-7.55,39.9597309801,135.33
2019-05-25 06:30:00,42.889,-6.94,43.4468631894,2.559,-0.41000000000000003,2.5916367415,40.33,-6.53,40.8552297754,135.04,43.199,-6.96,43.7560875879,2.559,-0.41000000000000003,2.5916367415,40.64,-6.55,41.1644518972,134.9
2019-05-25 07:00:00,45.0525,-6.1325,45.4679591856,3.5225,-0.48250000000000004,3.5553920318000003,41.53,-5.65,41.9125685207,135.24,45.3725,-6.1625,45.7890834425,3.5225,-0.48250000000000004,3.5553920318000003,41.85,-5.68,42.2336938948,135.11
2019-05-25 07:30:00,47.5845,-5.4030000000000005,47.8902604843,3.6845,-0.523,3.7214337627000003,43.9,-4.88,44.1704018546,134.67,47.9145,-5.423,48.220413097,3.6845,-0.523,3.7214337627000003,44.23,-4.9,44.5005943781,134.53
2019-05-25 08:00:00,50.4175,-4.4065,50.6096981665,4.6475,-0.5365,4.67836387,45.77,-3.87,45.9333190614,134.64,50.7775,-4.4265,50.970073656,4.6475,-0.5365,4.67836387,46.13,-3.89,46.2937252768,134.53
2019-05-25 08:30:00,52.237,-3.6905,52.3672030879,6.017,-0.9405,6.0900598724,46.22,-2.75,46.3017375484,134.19,52.587,-3.6905,52.7163386366,6.017,-0.9405,6.0900598724,46.57,-2.75,46.6511243166,134.05
2019-05-25 09:00:00,53.17,-3.0755,53.2588734414,9.07,-1.4655,9.1876324616,44.1,-1.6099999999999999,44.1293791028,133.97,53.52,-3.0755,53.608293204,9.07,-1.4655,9.1876324616,44.45,-1.6099999999999999,44.4791479235,133.83
2019-05-25 09:30:00,52.7535,-2.6665,52.82084801,10.2935,-1.7865000000000002,10.4473788339,42.46,-0.88,42.4691181919,133.57,53.0735,-2.6465,53.1394426439,10.2935,-1.7865000000000002,10.4473788339,42.78,-0.86,42.7886433531,133.44
2019-05-25 10:00:00,52.29,-2.3265000000000002,52.3417300273,12.44,-2.4165,12.6725321957,39.85,0.09,39.850101631,133.61,52.59,-2.2965,52.6401178974,12.44,-2.4165,12.6725321957,40.15,0.12,40.1501793271,133.47
2019-05-25 10:30:00,51.9045,-2.38,51.959036945,9.3745,-2.27,9.6454212065,42.53,-0.11,42.5301422523,133.51,52.2245,-2.36,52.2777964364,9.3745,-2.27,9.6454212065,42.85,-0.09,42.8500945156,133.38
2019-05-25 11:00:00,53.198,-2.127,53.240504627600004,11.968,-2.667,12.2615624208,41.23,0.54,41.2335361084,133.3,53.518,-2.107,53.5594601634,11.968,-2.667,12.2615624208,41.55,0.56,41.5537735952,133.16
2019-05-25 11:30:00,52.748,-2.178,52.7929463849,13.978,-2.858,14.2671878098,38.77,0.68,38.7759629152,133.43,53.038,-2.158,53.0818839907,13.978,-2.858,14.2671878098,39.06,0.7000000000000001,39.0662718979,133.3
2019-05-25 12:00:00,50.8735,-2.5475,50.9372433343,12.6735,-2.2975,12.8800663236,38.2,-0.25,38.2008180541,133.61,51.1535,-2.5275,51.2159039606,12.6735,-2.2975,12.8800663236,38.48,-0.23,38.4806873639,133.48
2019-05-25 12:30:00,51.6395,-2.658,51.707861339,13.5295,-2.5380000000000003,13.7654936072,38.11,-0.12,38.1101889263,133.69,51.9395,-2.648,52.0069568832,13.5295,-2.5380000000000003,13.7654936072,38.41,-0.11,38.4101575107,133.55
2019-05-25 13:00:00,50.09,-2.9085,50.1743706712,12.66,-2.5085,12.9061292513,37.43,-0.4,37.432137262,133.89,50.37,-2.8785,50.4521819375,12.66,-2.5085,12.9061292513,37.71,-0.37,37.7118151247,133.76
2019-05-25 13:30:00,48.0315,-3.2365,48.1404188235,11.8115,-2.4865,12.0703858472,36.22,-0.75,36.2277642148,134.04,48.3115,-3.2265,48.4191215792,11.8115,-2.4865,12.0703858472,36.5,-0.74,36.5075005992,133.91
2019-05-25 14:00:00,47.046,-3.8245,47.2011961316,13.016,-2.6245000000000003,13.2779612987,34.03,-1.2,34.0511512287,134.18,47.296,-3.8145,47.4495735097,13.016,-2.6245000000000003,13.2779612987,34.28,-1.19,34.3006486819,134.05
2019-05-25 14:30:00,47.0425,-3.7295,47.190104646,13.2025,-2.6295,13.4618080695,33.84,-1.1,33.8578735304,134.18,47.3025,-3.7195,47.4485108987,13.2025,-2.6295,13.4618080695,34.1,-1.09,34.1174163735,134.05
2019-05-25 15:00:00,48.6225,-3.724,48.7649021556,9.0825,-1.554,9.2144843724,39.54,-2.17,39.5995012595,134.39,48.9125,-3.714,49.0533021544,9.0825,-1.554,9.2144843724,39.83,-2.16,39.8885259191,134.27
2019-05-25 15:30:00,46.653,-3.8970000000000002,46.8154784019,13.183,-2.577,13.4325134655,33.47,-1.32,33.4960191665,134.39,46.903,-3.887,47.0637883941,13.183,-2.577,13.4325134655,33.72,-1.31,33.7454367285,134.27
2019-05-25 16:00:00,47.717,-3.8529999999999998,47.8723061696,15.607,-2.773,15.8514345723,32.11,-1.08,32.1281574324,134.52,47.957,-3.843,48.1107316303,15.607,-2.773,15.8514345723,32.35,-1.07,32.3676906807,134.4
2019-05-25 16:30:00,48.5365,-4.108,48.7100348619,10.8165,-2.018,11.0031357462,37.72,-2.09,37.7778572712,134.3,48.8265,-4.108,48.9990078088,10.8165,-2.018,11.0031357462,38.01,-2.09,38.0674165133,134.17
2019-05-25 17:00:00,51.448,-3.8955,51.5952674598,8.038,-1.4755,8.1723034849,43.41,-2.42,43.477402176300004,133.93,51.778,-3.8955,51.9243315243,8.038,-1.4755,8.1723034849,43.74,-2.42,43.8068944346,133.81
2019-05-25 17:30:00,52.8415,-4.0295,52.9949147796,6.5515,-1.1795,6.6568290124,46.29,-2.85,46.3776519457,133.86,53.1815,-4.0295,53.3339367804,6.5515,-1.1795,6.6568290124,46.63,-2.85,46.7170140313,133.73
2019-05-25 18:00:00,55.021,-3.9745,55.1643643238,6.331,-1.2445,6.4521578755,48.69,-2.73,48.7664741395,134.07,55.391,-3.9845,55.5341257359,6.331,-1.2445,6.4521578755,49.06,-2.74,49.1364548986,133.94
2019-05-25 18:30:00,55.4995,-3.863,55.6337781321,7.2695,-1.443,7.4113345121,48.23,-2.42,48.2906750833,133.97,55.8695,-3.863,56.0028909901,7.2695,-1.443,7.4113345121,48.6,-2.42,48.6602137274,133.84
2019-05-25 19:00:00,55.163,-4.035,55.3103769107,5.603,-1.095,5.7089958837,49.56,-2.94,49.6471268051,134.09,55.543,-4.035,55.6893712839,5.603,-1.095,5.7089958837,49.94,-2.94,50.026464996,133.96
2019-05-25 19:30:00,55.653,-4.2415,55.8143953766,4.373,-0.7515000000000001,4.4371027991,51.28,-3.49,51.3986235224,134.35,56.033,-4.2515,56.1940596616,4.373,-0.7515000000000001,4.4371027991,51.66,-3.5,51.7784279406,134.22
2019-05-25 20:00:00,55.972,-4.303,56.1371587543,4.272,-0.783,4.3431639389,51.7,-3.52,51.819691238,134.46,56.382,-4.323,56.5474867081,4.272,-0.783,4.3431639389,52.11,-3.54,52.2301033888,134.33
2019-05-25 20:30:00,55.2665,-4.6835,55.4645940623,3.7465,-0.8135,3.833802877,51.52,-3.87,51.6651458916,133.97,55.6565,-4.6835,55.8532108701,3.7465,-0.8135,3.833802877,51.91,-3.87,52.0540584393,133.84
2019-05-25 21:00:00,54.2415,-4.908,54.4630956359,2.7615,-0.628,2.8320074593999998,51.48,-4.28,51.6576112495,133.97,54.6315,-4.928,54.8533132659,2.7615,-0.628,2.8320074593999998,51.87,-4.3,52.0479288733,133.84
2019-05-25 21:30:00,54.563,-4.9615,54.7881141421,2.753,-0.3815,2.7793076925999998,51.81,-4.58,52.0120418749,133.93,54.963,-4.9915,55.1891877205,2.753,-0.3815,2.7793076925999998,52.21,-4.61,52.4131300344,133.8
2019-05-25 22:00:00,55.5715,-4.733,55.7726895644,2.7315,-0.14300000000000002,2.7352406201,52.84,-4.59,53.0389828334,134.14,55.9715,-4.743,56.1721003813,2.7315,-0.14300000000000002,2.7352406201,53.24,-4.6,53.438353268,134.01
2019-05-25 22:30:00,54.0055,-5.3275,54.2676357187,2.4355,-0.1075,2.4378713051,51.57,-5.22,51.8335152194,134.69,54.3955,-5.3575,54.658697629,2.4355,-0.1075,2.4378713051,51.96,-5.25,52.2245545697,134.55
2019-05-25 23:00:00,50.967,-5.841,51.3006078911,2.277,-0.051000000000000004,2.2775710746,48.69,-5.79,49.0330521179,135.31,51.337,-5.871,51.6716189992,2.277,-0.051000000000000004,2.2775710746,49.06,-5.82,49.4040079346,135.17
2019-05-25 23:30:00,48.442,-6.438,48.8679364001,2.362,-0.088,2.3636387203,46.08,-6.35,46.5154694698,135.93,48.812,-6.468,49.2386674068,2.362,-0.088,2.3636387203,46.45,-6.38,46.8861056178,135.8
2019-05-26 00:00:00,44.585,-7.094,45.1458421231,2.805,-0.324,2.823650297,41.78,-6.77,42.3249489072,136.02,44.905,-7.114,45.4650197515,2.805,-0.324,2.823650297,42.1,-6.79,42.6440394428,135.89
2019-05-26 00:30:00,41.694,-7.3525,42.3373226864,2.654,-0.5425,2.7088784117999998,39.04,-6.8100000000000005,39.6295054221,136.26,42.004,-7.3825,42.647829045,2.654,-0.5425,2.7088784117999998,39.35,-6.84,39.9400563345,136.12
2019-05-26 01:00:00,40.613,-7.5504999999999995,41.3089072628,2.443,-0.3305,2.4652543986,38.17,-7.22,38.8468441447,137.08,40.893,-7.5905000000000005,41.5915032098,2.443,-0.3305,2.4652543986,38.45,-7.26,39.1294019888,136.94
2019-05-26 01:30:00,40.2435,-7.8575,41.003409596,1.8435000000000001,-0.2275,1.8574844548,38.4,-7.63,39.1506947576,137.33,40.5535,-7.8975,41.3153345442,1.8435000000000001,-0.2275,1.8574844548,38.71,-7.67,39.4625518688,137.2
2019-05-26 02:00:00,39.8865,-8.275,40.7358381189,1.5265,-0.195,1.5389045617,38.36,-8.08,39.2017346555,137.5,40.1865,-8.315,41.0377144496,1.5265,-0.195,1.5389045617,38.66,-8.12,39.5035441448,137.37
2019-05-26 02:30:00,38.8805,-8.247,39.7455191091,1.7005,-0.257,1.7198108181,37.18,-7.99,38.0288377419,137.11,39.1705,-8.287,40.0375129004,1.7005,-0.257,1.7198108181,37.47,-8.03,38.3207750444,136.98
2019-05-26 03:00:00,38.5315,-8.1145,39.3766631712,1.7215,-0.24450000000000002,1.7387761501,36.81,-7.87,37.6419048402,137.57,38.8215,-8.1545,39.6686870529,1.7215,-0.24450000000000002,1.7387761501,37.1,-7.91,37.9338648176,137.44
2019-05-26 03:30:00,37.921,-8.3725,38.8342760619,1.601,-0.2625,1.6223770369000001,36.32,-8.11,37.2144394019,137.89,38.201,-8.4125,39.1163208552,1.601,-0.2625,1.6223770369000001,36.6,-8.15,37.4964331637,137.75
2019-05-26 04:00:00,37.019,-8.643,38.0145736527,1.709,-0.213,1.7222224014,35.31,-8.43,36.3023552955,137.23,37.299,-8.683,38.2963430369,1.709,-0.213,1.7222224014,35.59,-8.47,36.5839992346,137.09
2019-05-26 04:30:00,36.9975,-8.747,38.0174304136,1.8775,-0.20700000000000002,1.8888767165,35.12,-8.54,36.1434088044,137.35,37.2675,-8.787,38.2893970343,1.8775,-0.20700000000000002,1.8888767165,35.39,-8.58,36.4152234649,137.21
2019-05-26 05:00:00,36.12,-6.4465,36.6907585401,2.03,-0.3265,2.0560890667,34.09,-6.12,34.6349895337,137.35,36.5,-11.2265,38.1874888183,2.03,-0.3265,2.0560890667,34.47,-10.9,36.1523291089,137.21
2019-05-26 05:30:00,34.979,0.874,34.989917362,2.299,-0.426,2.3381353682,32.68,1.3,32.7058465721,136.78,35.669,-18.516,40.1885533081,2.299,-0.426,2.3381353682,33.37,-18.09,37.9579372464,136.64
2019-05-26 06:00:00,35.2075,0.91,35.2192583149,2.4075,-0.61,2.483577309,32.8,1.52,32.8352006237,136.81,35.9075,-18.44,40.3656061053,2.4075,-0.61,2.483577309,33.5,-17.83,37.9494255556,136.67
2019-05-26 06:30:00,36.761,1.3014999999999999,36.7840321777,3.181,-0.8785000000000001,3.3000792794000002,33.58,2.18,33.6506879573,136.81,37.481,-18.0585,41.6045043625,3.181,-0.8785000000000001,3.3000792794000002,34.3,-17.18,38.3619916063,136.67
2019-05-26 07:00:00,37.0465,1.4015,37.0730004788,4.1565,-1.1185,4.304362264,32.89,2.52,32.9863987122,135.96,37.7565,-17.7285,41.7115452183,4.1565,-1.1185,4.304362264,33.6,-16.61,37.481356699,135.82
2019-05-26 07:30:00,38.6355,1.7695,38.6760001875,4.5455,-1.4005,4.7563610565,34.09,3.17,34.2370705523,135.25,39.3655,-17.1305,42.9313011741,4.5455,-1.4005,4.7563610565,34.82,-15.73,38.2081836784,135.12
2019-05-26 08:00:00,40.5635,2.5435,40.6431657785,5.4035,-1.7565,5.6818222869,35.16,4.3,35.421964937,133.93,41.3435,-16.0065,44.3338813381,5.4035,-1.7565,5.6818222869,35.94,-14.25,38.6619464073,133.8
2019-05-26 08:30:00,44.362,3.1045,44.4704954352,4.7219999999999995,-1.7255,5.0273884125,39.64,4.83,39.933175431,134.17,45.262,-15.4555,47.8280370102,4.7219999999999995,-1.7255,5.0273884125,40.54,-13.73,42.8019216858,134.03
2019-05-26 09:00:00,47.653,3.733,47.7989926463,4.853,-1.517,5.0845745151,42.8,5.25,43.1207896495,132.76,48.633,-14.437,50.7306185454,4.853,-1.517,5.0845745151,43.78,-12.92,45.6466296675,132.63
2019-05-26 09:30:00,51.4215,4.521,51.6198615191,6.0815,-1.179,6.1947302806,45.34,5.7,45.6968882967,132.48,52.4915,-13.559,54.2144266155,6.0815,-1.179,6.1947302806,46.41,-12.38,48.0328273163,132.35
2019-05-26 10:00:00,52.8775,4.904,53.1044181048,8.4075,-1.646,8.5671099123,44.47,6.55,44.9497875412,132.48,53.9175,-13.136,55.4946060645,8.4075,-1.646,8.5671099123,45.51,-11.49,46.9380464016,132.35
2019-05-26 10:30:00,53.247,5.2365,53.50386847,8.057,-2.2935,8.3770753399,45.19,7.53,45.8130658219,132.48,54.307,-12.7735,55.7890002711,8.057,-2.2935,8.3770753399,46.25,-10.48,47.422493608,132.35
2019-05-26 11:00:00,54.2,5.4475,54.4730690915,8.22,-1.9325,8.4441077829,45.98,7.38,46.5684957885,132.68,55.29,-12.6225,56.7125348248,8.22,-1.9325,8.4441077829,47.07,-10.69,48.2686337076,132.55
2019-05-26 11:30:00,54.2165,5.376,54.4823847519,9.2465,-2.114,9.4850808246,44.97,7.49,45.5894834364,132.35,55.2565,-12.594,56.6735355192,9.2465,-2.114,9.4850808246,46.01,-10.48,47.1884572751,132.22
2019-05-26 12:00:00,54.8665,5.717,55.1635469423,8.9765,-1.913,9.1780782983,45.89,7.63,46.5199849527,132.61,55.9465,-12.373,57.2983594115,8.9765,-1.913,9.1780782983,46.97,-10.46,48.1206036953,132.47
2019-05-26 12:30:00,54.9975,5.527,55.2745215741,10.1275,-2.173,10.3580010258,44.87,7.7,45.5258926327,132.09,56.0475,-12.393,57.4012953273,10.1275,-2.173,10.3580010258,45.92,-10.22,47.0435415333,131.95
2019-05-26 13:00:00,55.665,5.5525,55.9412413274,11.725,-2.0775,11.9076291196,43.94,7.63,44.5975391698,132.26,56.695,-12.4275,58.0410697804,11.725,-2.0775,11.9076291196,44.97,-10.35,46.1456758538,132.13
2019-05-26 13:30:00,53.595,5.175,53.8442629256,11.885,-2.125,12.0734771296,41.71,7.3,42.3439972133,132.47,54.565,-12.875,56.0634002715,11.885,-2.125,12.0734771296,42.68,-10.75,44.0130083044,132.33
2019-05-26 14:00:00,49.5705,4.4445,49.7693485039,12.9405,-2.7455,13.2285415107,36.63,7.19,37.3289833775,133.34,50.3905,-13.7955,52.2447921854,12.9405,-2.7455,13.2285415107,37.45,-11.05,39.0461905952,133.2
2019-05-26 14:30:00,50.4025,4.442,50.5978593445,11.5025,-2.408,11.7518496523,38.9,6.85,39.4985126302,133.86,51.2825,-13.968,53.1507274668,11.5025,-2.408,11.7518496523,39.78,-11.56,41.4256200919,133.72
2019-05-26 15:00:00,49.8545,4.3045,50.0399829187,10.0145,-1.8455,10.1831272456,39.84,6.15,40.3118853442,134.55,50.7545,-14.3055,52.7320263265,10.0145,-1.8455,10.1831272456,40.74,-12.46,42.6028074192,134.42
2019-05-26 15:30:00,45.6175,3.7955,45.7751256306,12.7775,-2.7545,13.0710281348,32.84,6.55,33.4868347265,134.15,46.3375,-14.7145,48.6176965363,12.7775,-2.7545,13.0710281348,33.56,-11.96,35.627450091200004,134.02
2019-05-26 16:00:00,44.5175,3.601,44.6629041515,13.6475,-3.099,13.9949296979,30.87,6.7,31.588714757,134.46,45.1775,-14.979,47.5959761666,13.6475,-3.099,13.9949296979,31.53,-11.88,33.6938466192,134.33
2019-05-26 16:30:00,45.5625,3.762,45.7175464155,14.0825,-3.128,14.425712816,31.48,6.89,32.2251842508,133.98,46.2225,-14.688,48.5000706211,14.0825,-3.128,14.425712816,32.14,-11.56,34.1557198724,133.85
2019-05-26 17:00:00,46.5845,3.7315,46.7337108788,14.2345,-2.5785,14.4661554153,32.35,6.31,32.9596510904,133.86,47.2845,-14.7285,49.5252728665,14.2345,-2.5785,14.4661554153,33.05,-12.15,35.2125687788,133.72
2019-05-26 17:30:00,47.061,3.543,47.1941794081,15.201,-2.697,15.4384005001,31.86,6.24,32.4653230386,133.61,47.751,-14.837,50.0029456132,15.201,-2.697,15.4384005001,32.55,-12.14,34.7402086925,133.48
2019-05-26 18:00:00,48.06,3.5564999999999998,48.1914130551,13.25,-2.2135,13.4336176159,34.81,5.77,35.284968471,133.65,48.83,-14.8335,51.0333383412,13.25,-2.2135,13.4336176159,35.58,-12.62,37.7518317436,133.52
2019-05-26 18:30:00,50.616,3.6935000000000002,50.750580275,10.936,-1.8265,11.0874793461,39.68,5.52,40.0621117766,134.02,51.516,-14.7965,53.5988308478,10.936,-1.8265,11.0874793461,40.58,-12.97,42.6023156648,133.89
2019-05-26 19:00:00,51.97,3.7345,52.1040055106,8.4,-1.3655,8.5102638179,43.57,5.1,43.8674697242,133.08,52.98,-14.5355,54.937793551,8.4,-1.3655,8.5102638179,44.58,-13.17,46.4846781209,132.95
2019-05-26 19:30:00,53.171,3.6550000000000002,53.2964751743,5.831,-1.085,5.9310864098,47.34,4.74,47.5767085873,132.95,54.291,-14.565,56.2107810478,5.831,-1.085,5.9310864098,48.46,-13.48,50.2999204771,132.81
2019-05-26 20:00:00,53.2825,3.656,53.4077816638,4.3025,-0.774,4.3715651945000005,48.98,4.43,49.1799278161,133.08,54.4525,-14.614,56.3794621494,4.3025,-0.774,4.3715651945000005,50.15,-13.84,52.024687409,132.95
2019-05-26 20:30:00,53.3995,3.7695,53.5323802058,3.1695,-0.6805,3.2417295538,50.23,4.45,50.4267329896,133.13,54.5995,-14.5505,56.5050657065,3.1695,-0.6805,3.2417295538,51.43,-13.87,53.267455355,132.99
2019-05-26 21:00:00,53.5335,3.777,53.6665757362,2.0635,-0.603,2.1498002814,51.47,4.38,51.6560286898,133.39,54.7635,-14.613,56.6796321552,2.0635,-0.603,2.1498002814,52.7,-14.01,54.530451126,133.26
2019-05-26 21:30:00,53.5245,3.6095,53.6460678009,1.8245,-0.5205000000000001,1.89729294,51.7,4.13,51.8646980132,133.31,54.7645,-14.7605,56.7188048226,1.8245,-0.5205000000000001,1.89729294,52.94,-14.24,54.8217219722,133.17
2019-05-26 22:00:00,54.1475,3.7395,54.2764738768,1.9275,-0.42050000000000004,1.9728346357,52.22,4.16,52.3854369076,132.37,55.4175,-14.3705,57.2504198806,1.9275,-0.42050000000000004,1.9728346357,53.49,-13.95,55.2791334954,132.24
2019-05-26 22:30:00,52.9325,3.4955,53.0477904959,2.1525,-0.5145000000000001,2.2131349936,50.78,4.01,50.938084966,132.37,54.1425,-14.6345,56.0854606516,2.1525,-0.5145000000000001,2.2131349936,51.99,-14.12,53.8733189993,132.24
2019-05-26 23:00:00,50.2205,2.656,50.2906845872,2.7005,-0.504,2.7471287283,47.52,3.16,47.6249514435,133.44,51.3505,-15.744,53.7098444072,2.7005,-0.504,2.7471287283,48.65,-15.24,50.9811739763,133.31
2019-05-26 23:30:00,47.5365,2.303,47.5922540047,3.1865,-0.557,3.2348154893,44.35,2.86,44.4421207865,133.11,48.5665,-16.047,51.1489113398,3.1865,-0.557,3.2348154893,45.38,-15.49,47.9508550497,132.97
2019-05-27 00:00:00,44.2805,1.5275,44.3068384846,3.2005,-0.4625,3.2337449652,41.08,1.99,41.1281716102,133.77,45.2305,-16.9925,48.3171107011,3.2005,-0.4625,3.2337449652,42.03,-16.53,45.1637221672,133.64
2019-05-27 00:30:00,41.81,1.3,41.8302055936,2.67,-0.44,2.7060118255,39.14,1.74,39.1786574553,133.42,42.7,-17.16,46.0190786522,2.67,-0.44,2.7060118255,40.03,-16.72,43.3815548361,133.29
2019-05-27 01:00:00,40.256,1.048,40.2696391839,2.626,-0.402,2.6565918015000003,37.63,1.45,37.6579261245,133.78,41.096,-17.492,44.6637580147,2.626,-0.402,2.6565918015000003,38.47,-17.09,42.0952372603,133.63
2019-05-27 01:30:00,39.769,1.3115,39.7906194127,1.849,-0.3885,1.8893737718999999,37.92,1.7000000000000002,37.9580874123,133.89,40.619,-17.2985,44.1490799819,1.849,-0.3885,1.8893737718999999,38.77,-16.91,42.2972930576,133.75
2019-05-27 02:00:00,39.192,1.11,39.2077156182,1.752,-0.29,1.7758389567,37.44,1.4,37.4661660702,133.89,40.042,-17.48,43.6910993682,1.752,-0.29,1.7758389567,38.29,-17.19,41.9716594859,133.75
2019-05-27 02:30:00,38.2235,0.975,38.2359330637,1.6435,-0.395,1.6903009347,36.58,1.37,36.6056457394,133.79,39.0335,-17.605,42.8199736951,1.6435,-0.395,1.6903009347,37.39,-17.21,41.1606146699,133.66
2019-05-27 03:00:00,36.7775,0.8095,36.7864077684,1.7075,-0.48050000000000004,1.7738197485,35.07,1.29,35.0937173864,134.01,37.5475,-17.8405,41.5704004852,1.7075,-0.48050000000000004,1.7738197485,35.84,-17.36,39.8230486025,133.87
2019-05-27 03:30:00,35.6835,0.558,35.6878625901,1.6535000000000002,-0.792,1.8333920066,34.03,1.35,34.0567673158,134.37,36.4335,-18.182,40.7183625193,1.6535000000000002,-0.792,1.8333920066,34.78,-17.39,38.8852221287,134.24
2019-05-27 04:00:00,34.9465,0.5955,34.9515733909,2.0365,-0.8745,2.2163218403,32.91,1.47,32.9428140874,134.73,35.6465,-18.2445,40.044159905,2.0365,-0.8745,2.2163218403,33.61,-17.37,37.8331732743,134.59
2019-05-27 04:30:00,34.4215,0.2535,34.4224334483,2.4415,-0.9365,2.6149482786,31.98,1.19,32.0021327414,134.18,35.1115,-18.4265,39.6529107948,2.4415,-0.9365,2.6149482786,32.67,-17.49,37.057104582,134.04
2019-05-27 05:00:00,34.122,0.34850000000000003,34.1237796302,2.612,-0.7715000000000001,2.72355581,31.51,1.12,31.5298985092,134.82,34.802,-18.5215,39.4236625169,2.612,-0.7715000000000001,2.72355581,32.19,-17.75,36.7594695283,134.68
2019-05-27 05:30:00,33.418,0.2285,33.4187811904,2.188,-0.9915,2.4021690719,31.23,1.22,31.2538205665,134.69,34.078,-18.6215,38.8338814214,2.188,-0.9915,2.4021690719,31.89,-17.63,36.4388391692,134.55
2019-05-27 06:00:00,34.4135,0.47850000000000004,34.4168264734,2.3835,-0.9515,2.5664030276,32.03,1.43,32.061905745,135.32,35.0935,-18.5515,39.6952376804,2.3835,-0.9515,2.5664030276,32.71,-17.6,37.1443683484,135.18
2019-05-27 06:30:00,36.6765,0.8985000000000001,36.6875040647,2.7165,-0.8715,2.8528730256,33.96,1.77,34.0060950419,135.5,37.4165,-18.1715,41.5956474225,2.7165,-0.8715,2.8528730256,34.7,-17.3,38.7734445207,135.36
2019-05-27 07:00:00,38.007,1.181,38.0253443114,2.757,-0.969,2.9223295502,35.25,2.15,35.3155065092,136.56,38.777,-18.149,42.8140389358,2.757,-0.969,2.9223295502,36.02,-17.18,39.9073025899,136.42
2019-05-27 07:30:00,40.08,1.5939999999999999,40.1116845321,3.63,-1.006,3.7668204098,36.45,2.6,36.5426121124,135.16,40.89,-17.356,44.4209729295,3.63,-1.006,3.7668204098,37.26,-16.35,40.6894347466,135.02
2019-05-27 08:00:00,41.508,1.9540000000000002,41.553967079,5.428,-1.336,5.5899982111,36.08,3.29,36.2296908626,135.06,42.288,-16.926,45.5495819959,5.428,-1.336,5.5899982111,36.86,-15.59,40.0213405573,134.92
2019-05-27 08:30:00,41.6865,2.434,41.7574979884,8.6065,-1.896,8.8128689001,33.08,4.33,33.3621836815,135.02,42.4065,-16.416,45.4730282503,8.6065,-1.896,8.8128689001,33.8,-14.52,36.7868237281,134.88
2019-05-27 09:00:00,42.7115,2.9395,42.8125319562,13.3915,-2.6605,13.6532242529,29.32,5.6,29.849998325,135.26,43.3115,-15.9105,46.1414135295,13.3915,-2.6605,13.6532242529,29.92,-13.25,32.7226053364,135.11
2019-05-27 09:30:00,45.744,3.4915000000000003,45.8770542674,16.524,-3.2885,16.8480505771,29.22,6.78,29.9962797693,135.1,46.344,-15.2585,48.7912713326,16.524,-3.2885,16.8480505771,29.82,-11.97,32.1327449808,134.96
2019-05-27 10:00:00,44.2905,3.832,44.45596264,18.4805,-3.648,18.8371118872,25.81,7.48,26.8720393718,133.94,44.8105,-14.558,47.1159874591,18.4805,-3.648,18.8371118872,26.33,-10.91,28.5008245495,133.8
2019-05-27 10:30:00,44.654,3.7975,44.8151840591,19.644,-3.8825000000000003,20.0239991573,25.01,7.68,26.1626164594,133.33,45.144,-14.3225,47.3615323047,19.644,-3.8825000000000003,20.0239991573,25.5,-10.44,27.5543753331,133.19
2019-05-27 11:00:00,43.8145,4.0535,44.00160534,20.2545,-4.0565,20.6567171278,23.56,8.11,24.9167754736,133.22,44.2645,-14.0365,46.4367235332,20.2545,-4.0565,20.6567171278,24.01,-9.98,26.0015480308,133.08
2019-05-27 11:30:00,43.726,4.467,43.9535796608,18.106,-3.993,18.5410702226,25.62,8.46,26.9806597399,133.28,44.236,-13.653,46.2950116643,18.106,-3.993,18.5410702226,26.13,-9.66,27.8584367831,133.14
2019-05-27 12:00:00,43.6395,4.4105,43.8618110718,17.3195,-3.9595000000000002,17.7663367215,26.32,8.37,27.618821481,133.36,44.1695,-13.7595,46.2630367626,17.3195,-3.9595000000000002,17.7663367215,26.85,-9.8,28.5825558689,133.23
2019-05-27 12:30:00,44.262,4.367,44.4769078624,15.332,-3.493,15.724861621,28.93,7.86,29.9787341294,133.51,44.862,-13.833,46.9462557932,15.332,-3.493,15.724861621,29.53,-10.34,31.2879609435,133.38
2019-05-27 13:00:00,44.2325,4.3185,44.4428115504,13.7125,-3.1415,14.0677531433,30.52,7.46,31.4184977362,133.67,44.8625,-13.9215,46.9728865251,13.7125,-3.1415,14.0677531433,31.15,-10.78,32.9625681645,133.53
2019-05-27 13:30:00,45.938,4.2785,46.1368118345,12.218,-2.7415000000000003,12.521794849399999,33.72,7.02,34.4429789652,133.77,46.658,-14.0315,48.7221916199,12.218,-2.7415000000000003,12.521794849399999,34.44,-11.29,36.2433124866,133.63
2019-05-27 14:00:00,45.658500000000004,4.041,45.8369752847,10.1985,-2.659,10.5394346741,35.46,6.7,36.0874160893,133.9,46.4385,-14.299,48.590078033,10.1985,-2.659,10.5394346741,36.24,-11.64,38.0634627957,133.77
2019-05-27 14:30:00,44.358,3.37,44.4858299237,13.948,-3.36,14.3469963407,30.41,6.73,31.1458022854,133.71,44.998,-14.94,47.4133272825,13.948,-3.36,14.3469963407,31.05,-11.58,33.1390841756,133.58
2019-05-27 15:00:00,44.3875,3.3605,44.5145270277,15.7575,-3.4095,16.1221430492,28.63,6.77,29.4195479231,133.04,44.9775,-14.7395,47.3310507648,15.7575,-3.4095,16.1221430492,29.22,-11.33,31.3397080395,132.91
2019-05-27 15:30:00,44.1435,2.9859999999999998,44.244375781,17.4735,-1.854,17.5715826905,26.67,4.84,27.105617499,133.59,44.6735,-15.314,47.2254189844,17.4735,-1.854,17.5715826905,27.2,-13.46,30.3481729269,133.45
2019-05-27 16:00:00,45.463,3.2439999999999998,45.5785904236,12.933,-1.896,13.0712396122,32.53,5.14,32.9335770909,133.07,46.143,-14.926,48.4970300637,12.933,-1.896,13.0712396122,33.21,-13.03,35.6747109309,132.93
2019-05-27 16:30:00,49.378,3.746,49.5198889336,8.648,-1.834,8.8403314418,40.73,5.58,41.1104524422,133.24,50.308,-14.434,52.3377036179,8.648,-1.834,8.8403314418,41.66,-12.6,43.5237360529,133.1
2019-05-27 17:00:00,49.982,3.923,50.1357183353,7.832,-1.917,8.0631949623,42.15,5.84,42.5526509162,133.0,50.932,-14.227,52.8817185141,7.832,-1.917,8.0631949623,43.1,-12.31,44.8234994172,132.87
2019-05-27 17:30:00,51.934,3.7245,52.067381884,9.394,-2.2955,9.6703958683,42.54,6.02,42.9638452655,132.29,52.914,-14.1955,54.7850674568,9.394,-2.2955,9.6703958683,43.52,-11.9,45.1176284838,132.16
2019-05-27 18:00:00,53.9715,4.231,54.137086856,8.711500000000001,-1.949,8.9268602123,45.26,6.18,45.6799737303,132.14,55.0215,-13.689,56.6988023088,8.711500000000001,-1.949,8.9268602123,46.31,-11.74,47.7749275248,132.01
2019-05-27 18:30:00,55.674,4.436,55.8504464799,6.694,-1.524,6.8652903799,48.98,5.96,49.3412808914,132.09,56.824,-13.464,58.3973139108,6.694,-1.524,6.8652903799,50.13,-11.94,51.5323248069,131.96
2019-05-27 19:00:00,57.1685,4.7455,57.3651214807,5.4185,-1.4445000000000001,5.6077377346,51.75,6.19,52.1188890902,132.19,58.3885,-13.1645,59.8541643706,5.4185,-1.4445000000000001,5.6077377346,52.97,-11.72,54.251076487,132.06
2019-05-27 19:30:00,59.081,4.799,59.2755848727,4.5809999999999995,-1.031,4.6955853735,54.5,5.83,54.8109377771,132.43,60.401,-13.231,61.8331639333,4.5809999999999995,-1.031,4.6955853735,55.82,-12.2,57.1376618353,132.29
2019-05-27 20:00:00,50.448,6.071,50.8119842655,3.858,-0.449,3.8840397784,46.59,6.52,47.0440059944,132.51,51.528,-11.919,52.8885369905,3.858,-0.449,3.8840397784,47.67,-11.47,49.0304986717,132.37
2019-05-27 20:30:00,49.91,5.9190000000000005,50.2597518995,3.85,-0.421,3.8729499093,46.06,6.34,46.4942921228,132.43,50.98,-12.051,52.3849883173,3.85,-0.421,3.8729499093,47.13,-11.63,48.5437308002,132.3
2019-05-27 21:00:00,47.888,5.428,48.1946441838,2.888,-0.402,2.9158443031,45.0,5.83,45.3760829072,132.63,48.938,-12.582,50.5295415376,2.888,-0.402,2.9158443031,46.05,-12.18,47.6335480518,132.5
2019-05-27 21:30:00,47.3325,5.557,47.6575891674,2.0525,-0.193,2.0615540861,45.28,5.75,45.6436293474,132.44,48.3725,-12.423,49.9422635175,2.0525,-0.193,2.0615540861,46.32,-12.23,47.9073616472,132.3
2019-05-27 22:00:00,55.913,4.45,56.0898036099,1.593,-0.26,1.6140783748,54.32,4.71,54.5238158973,132.49,57.213,-13.56,58.7979673883,1.593,-0.26,1.6140783748,55.62,-13.3,57.1880616912,132.35
2019-05-27 22:30:00,54.7185,4.244,54.8828368276,1.3585,-0.256,1.3824103045,53.36,4.5,53.5494126952,132.79,55.9985,-13.886,57.6944797901,1.3585,-0.256,1.3824103045,54.64,-13.63,56.314354298,132.65
2019-05-27 23:00:00,51.0065,3.5715,51.1313861977,1.5165000000000002,-0.2585,1.5383739792000002,49.49,3.83,49.6379794109,133.15,52.1765,-14.6385,54.1910770746,1.5165000000000002,-0.2585,1.5383739792000002,50.66,-14.38,52.6613710418,133.0
2019-05-27 23:30:00,47.2845,3.1635,47.3902065041,2.0045,-0.23650000000000002,2.0184034532,45.28,3.4,45.407470751,133.33,48.3145,-15.1465,50.6330659994,2.0045,-0.23650000000000002,2.0184034532,46.31,-14.91,48.6510452097,133.19
2019-05-28 00:00:00,44.824,2.6685,44.903361436,2.844,-0.3915,2.8708201354,41.98,3.06,42.0913767891,133.87,45.794,-15.7815,48.4370331281,2.844,-0.3915,2.8708201354,42.95,-15.39,45.6240572505,133.73
2019-05-28 00:30:00,41.8305,2.069,41.881636683,3.4605,-0.421,3.4860150961,38.37,2.49,38.4507087061,133.94,42.6805,-16.391,45.719688989,3.4605,-0.421,3.4860150961,39.22,-15.97,42.3467743754,133.79
2019-05-28 01:00:00,40.2895,1.8555000000000001,40.3322041364,3.0795,-0.2545,3.0899984628,37.21,2.11,37.2697759585,134.46,41.1195,-16.7845,44.4132043485,3.0795,-0.2545,3.0899984628,38.04,-16.53,41.4762884068,134.31
2019-05-28 01:30:00,39.733,1.8820000000000001,39.7775465935,1.963,-0.23800000000000002,1.9773752805,37.77,2.12,37.8294501678,134.4,40.573,-16.748,43.8937789783,1.963,-0.23800000000000002,1.9773752805,38.61,-16.51,41.9918111065,134.26
2019-05-28 02:00:00,40.222,1.782,40.261455612,1.932,-0.258,1.9491505841999999,38.29,2.04,38.3443046618,134.5,41.072,-16.858,44.3970871567,1.932,-0.258,1.9491505841999999,39.14,-16.6,42.5146986347,134.36
2019-05-28 02:30:00,40.041,1.909,40.0864810379,2.091,-0.281,2.1097966727,37.95,2.19,38.0131372028,134.42,40.881,-16.731,44.1721917274,2.091,-0.281,2.1097966727,38.79,-16.45,42.133912707,134.28
2019-05-28 03:00:00,39.7635,1.7269999999999999,39.8009856819,2.4535,-0.28300000000000003,2.4697674486,37.31,2.01,37.3641030937,134.42,40.5835,-16.903,43.9628466009,2.4535,-0.28300000000000003,2.4697674486,38.13,-16.62,41.5947268293,134.28
2019-05-28 03:30:00,39.271,1.621,39.3044409959,1.871,-0.309,1.8963443780000002,37.4,1.9300000000000002,37.4497650193,134.55,40.281,-17.099,43.7599675731,1.871,-0.309,1.8963443780000002,38.41,-16.79,41.9193535255,134.41
2019-05-28 04:00:00,38.6305,1.4775,38.6587446317,2.0905,-0.3925,2.1270276209,36.54,1.87,36.5878190113,134.41,39.4205,-17.1325,42.9825357151,2.0905,-0.3925,2.1270276209,37.33,-16.74,40.9115692684,134.27
2019-05-28 04:30:00,39.063,1.6684999999999999,39.0986171271,1.683,-0.42150000000000004,1.7349787463,37.38,2.09,37.4383827108,134.28,39.903,-16.9215,43.342664561,1.683,-0.42150000000000004,1.7349787463,38.22,-16.5,41.6295375905,134.14
2019-05-28 05:00:00,39.544,1.7810000000000001,39.5840864111,2.054,-0.399,2.0923950392,37.49,2.18,37.5533287473,134.2,40.364,-16.769,43.7087160301,2.054,-0.399,2.0923950392,38.31,-16.37,41.6609289383,134.06
2019-05-28 05:30:00,40.7755,2.4535,40.8492480041,1.8955000000000002,-0.29650000000000004,1.9185495824,38.88,2.75,38.9771330398,133.82,41.6655,-16.0165,44.6379005163,1.8955000000000002,-0.29650000000000004,1.9185495824,39.77,-15.72,42.7641356747,133.68
2019-05-28 06:00:00,42.327,2.985,42.4321240807,1.877,-0.365,1.9121595122000001,40.45,3.35,40.5884835883,133.7,43.257,-15.415,45.9215665456,1.877,-0.365,1.9121595122000001,41.38,-15.05,44.031885038,133.56
2019-05-28 06:30:00,48.0105,4.699,48.2399078694,2.3305,-0.5710000000000001,2.3994314431,45.68,5.27,45.982989246,133.54,49.0905,-13.571,50.9318096208,2.3305,-0.5710000000000001,2.3994314431,46.76,-13.0,48.5334688643,133.4
2019-05-28 07:00:00,52.1315,6.6525,52.5542486246,3.4314999999999998,-0.7675000000000001,3.5162833361,48.7,7.42,49.2620178231,133.54,53.2915,-11.5975,54.5388483423,3.4314999999999998,-0.7675000000000001,3.5162833361,49.86,-10.83,51.0226273334,133.4
2019-05-28 07:30:00,56.247,8.172,56.8375456279,3.997,-1.028,4.1270804451,52.25,9.2,53.0537698943,133.88,57.497,-10.088,58.3752751856,3.997,-1.028,4.1270804451,53.5,-9.06,54.2617139427,133.74
2019-05-28 08:00:00,58.2465,8.957,58.9311684192,5.7165,-1.203,5.841710473,52.53,10.16,53.5035185759,133.64,59.5165,-9.223,60.2268835426,5.7165,-1.203,5.841710473,53.8,-8.02,54.3944886914,133.5
2019-05-28 08:30:00,60.2415,10.1195,61.0855351331,7.7015,-1.4405000000000001,7.8350585512,52.54,11.56,53.7967025012,133.09,61.4915,-7.8905,61.9956818053,7.7015,-1.4405000000000001,7.8350585512,53.79,-6.45,54.1753320248,132.95
2019-05-28 09:00:00,60.6315,10.8465,61.5940366797,10.4915,-2.1735,10.7142743338,50.14,13.02,51.802895672,132.53,61.8215,-6.9735,62.213564152000004,10.4915,-2.1735,10.7142743338,51.33,-4.8,51.5539416534,132.39
2019-05-28 09:30:00,61.1565,10.946,62.1283543018,13.1365,-2.8040000000000003,13.4324252557,48.02,13.75,49.9498038034,132.53,62.2765,-6.834,62.6503472317,13.1365,-2.8040000000000003,13.4324252557,49.14,-4.03,49.3049743941,132.39
2019-05-28 10:00:00,60.2775,11.1175,61.2941743765,12.1375,-2.3925,12.3710534111,48.14,13.51,49.9997969996,132.62,61.4175,-6.7025,61.7821399152,12.1375,-2.3925,12.3710534111,49.28,-4.31,49.468115994,132.48
2019-05-28 10:30:00,60.228,10.8495,61.1974152579,12.888,-2.7105,13.1699413154,47.34,13.56,49.2437732104,132.62,61.318,-6.9305,61.708418828,12.888,-2.7105,13.1699413154,48.43,-4.22,48.6135094392,132.48
2019-05-28 11:00:00,58.602,11.083,59.6408190168,15.312,-3.167,15.6360875221,43.29,14.25,45.5750655512,132.31,59.622,-6.647,59.9913784889,15.312,-3.167,15.6360875221,44.31,-3.48,44.4464453022,132.17
2019-05-28 11:30:00,54.987,10.419,55.9653976132,15.057,-2.971,15.3473154004,39.93,13.39,42.1152822619,132.4,55.867,-7.311,56.3433439725,15.057,-2.971,15.3473154004,40.81,-4.34,41.0401230505,132.27
2019-05-28 12:00:00,55.4705,10.465,56.4490265217,13.4005,-2.465,13.6253302804,42.07,12.93,44.0121551392,132.46,56.4505,-7.285,56.9186276649,13.4005,-2.465,13.6253302804,43.05,-4.82,43.3189900621,132.32
2019-05-28 12:30:00,56.3805,10.598,57.3679212126,10.5605,-1.982,10.7448817699,45.82,12.58,47.515563766,132.15,57.4605,-7.102,57.8977328075,10.5605,-1.982,10.7448817699,46.9,-5.12,47.1786434735,132.02
2019-05-28 13:00:00,56.5775,10.467,57.5375668173,13.7575,-2.673,14.0147684694,42.82,13.14,44.7907579753,132.15,57.5675,-7.213,58.0176216787,13.7575,-2.673,14.0147684694,43.81,-4.54,44.04461034,132.02
2019-05-28 13:30:00,59.491,10.8435,60.471154886,16.771,-3.1765,17.0691708425,42.72,14.02,44.9617481867,132.21,60.441,-6.8065,60.8230459879,16.771,-3.1765,17.0691708425,43.67,-3.63,43.8206093066,132.07
2019-05-28 14:00:00,57.517,10.511,58.4695340327,16.457,-3.319,16.788347447,41.06,13.83,43.3265796019,132.32,58.487,-7.189,58.9271659763,16.457,-3.319,16.788347447,42.03,-3.87,42.2077931193,132.19
2019-05-28 14:30:00,56.64,10.715,57.6446079438,15.05,-3.095,15.3649446794,41.59,13.81,43.8228730231,132.32,57.58,-6.975,58.000922622,15.05,-3.095,15.3649446794,42.53,-3.88,42.7066189249,132.19
2019-05-28 15:00:00,55.082,10.602,56.0930399248,14.562,-2.888,14.8456184782,40.52,13.49,42.7065627275,132.4,56.022,-7.128,56.4736475535,14.562,-2.888,14.8456184782,41.46,-4.24,41.6762426329,132.26
2019-05-28 15:30:00,55.5225,10.4125,56.4904254055,14.1025,-2.8175,14.3811964906,41.42,13.23,43.4815972568,132.56,56.4425,-7.3875,56.923905018,14.1025,-2.8175,14.3811964906,42.34,-4.57,42.5859190343,132.43
2019-05-28 16:00:00,55.8665,10.2725,56.8030815933,18.7265,-4.0775,19.1652761133,37.14,14.35,39.8158523706,132.56,56.6965,-7.5075,57.1913950564,18.7265,-4.0775,19.1652761133,37.97,-3.43,38.1246088505,132.43
2019-05-28 16:30:00,56.0045,9.9835,56.8873825422,18.8845,-3.9165,19.2863504194,37.12,13.9,39.6371593331,132.91,56.8345,-7.8765,57.3776928998,18.8845,-3.9165,19.2863504194,37.95,-3.96,38.1560493238,132.76
