Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-05-28 17:00:00,56.7455,9.848,57.5937051617,17.2755,-3.302,17.5882376675,39.47,13.15,41.6029253779,132.83,57.6555,-8.042,58.2136620069,17.2755,-3.302,17.5882376675,40.38,-4.74,40.6572502759,132.69
2019-05-28 17:30:00,58.417,9.148,59.1289420927,15.037,-2.862,15.3069400273,43.38,12.01,45.0118262238,132.88,59.437,-8.782,60.0822810236,15.037,-2.862,15.3069400273,44.4,-5.92,44.7929280132,132.74
2019-05-28 18:00:00,60.777,9.435,61.504983164,12.347,-2.325,12.5639975326,48.43,11.76,49.8373604839,132.77,61.947,-8.485,62.5254031095,12.347,-2.325,12.5639975326,49.6,-6.16,49.9810524099,132.64
2019-05-28 18:30:00,63.4035,9.5825,64.1235379443,10.0235,-1.8775,10.1978212624,53.38,11.46,54.596300241,132.73,64.6935,-8.3375,65.2285432039,10.0235,-1.8775,10.1978212624,54.67,-6.46,55.0503451397,132.6
2019-05-28 19:00:00,56.172,10.651,57.172872807,7.322,-1.349,7.4452323671,48.85,12.0,50.3023110801,132.73,57.312,-7.259,57.7698747186,7.322,-1.349,7.4452323671,49.99,-5.91,50.3381386227,132.6
2019-05-28 19:30:00,55.5675,10.951,56.6363086478,4.6675,-0.899,4.7532890981,50.9,11.85,52.2611949729,132.73,56.7975,-6.949,57.2210154336,4.6675,-0.899,4.7532890981,52.13,-6.05,52.4798951981,132.6
2019-05-28 20:00:00,56.497,11.076,57.5724655109,2.987,-0.784,3.0881750274,53.51,11.86,54.8085732345,132.91,57.787,-6.884,58.1955911131,2.987,-0.784,3.0881750274,54.8,-6.1,55.138462075,132.77
2019-05-28 20:30:00,65.4715,9.881,66.2129252733,2.2015000000000002,-0.6990000000000001,2.3098058901,63.27,10.58,64.1484941367,133.11,67.0615,-8.199,67.5608494859,2.2015000000000002,-0.6990000000000001,2.3098058901,64.86,-7.5,65.2921863625,132.97
2019-05-28 21:00:00,65.532,9.307,66.189600943,1.682,-0.593,1.7834721753,63.85,9.9,64.6129437497,132.89,67.092,-8.693,67.6528248708,1.682,-0.593,1.7834721753,65.41,-8.1,65.9096206938,132.76
2019-05-28 21:30:00,64.5125,8.798,65.1096571965,2.3825,-0.552,2.4456104044,62.13,9.35,62.8296060787,132.33,66.0425,-9.082,66.6640422586,2.3825,-0.552,2.4456104044,63.66,-8.53,64.2289381821,132.2
2019-05-28 22:00:00,64.3605,8.4275,64.9099123131,2.5905,-0.24250000000000002,2.6018256091,61.77,8.67,62.3754903788,132.48,65.8805,-9.4925,66.5608581413,2.5905,-0.24250000000000002,2.6018256091,63.29,-9.25,63.9623842582,132.34
2019-05-28 22:30:00,62.053,7.773,62.5379431865,1.883,-0.187,1.8922626668,60.17,7.96,60.6942377825,132.6,63.513,-10.197,64.3263552364,1.883,-0.187,1.8922626668,61.63,-10.01,62.4376248748,132.46
2019-05-28 23:00:00,57.8635,6.9735,58.2821956905,1.4635,-0.34650000000000003,1.5039596072,56.4,7.32,56.8730375486,132.82,59.1935,-11.0665,60.219082229,1.4635,-0.34650000000000003,1.5039596072,57.73,-10.72,58.7168740653,132.67
2019-05-28 23:30:00,54.076,6.17,54.4268562017,1.336,-0.4,1.3945952818,52.74,6.57,53.1476481135,132.77,55.336,-11.9,56.6010856433,1.336,-0.4,1.3945952818,54.0,-11.5,55.2109590571,132.63
2019-05-29 00:00:00,50.935,5.5765,51.2393557459,1.235,-0.24350000000000002,1.2587760921,49.7,5.82,50.0396083118,133.37,52.095,-12.6335,53.6049843508,1.235,-0.24350000000000002,1.2587760921,50.86,-12.39,52.3474134987,133.23
2019-05-29 00:30:00,48.654,5.248,48.9362158324,1.344,-0.202,1.3590952873,47.31,5.45,47.6228789554,134.21,49.754,-13.252,51.4886008744,1.344,-0.202,1.3590952873,48.41,-13.05,50.1381152418,134.07
2019-05-29 01:00:00,47.279,4.754,47.5174110932,1.319,-0.326,1.3586894421,45.96,5.08,46.2398961937,134.83,48.349,-13.906,50.3090711204,1.319,-0.326,1.3586894421,47.03,-13.58,48.9513768959,134.69
2019-05-29 01:30:00,46.5525,4.461,46.7657543214,1.2325,-0.319,1.2731132118000001,45.32,4.78,45.5713813703,134.62,47.6025,-14.159,49.6636213667,1.2325,-0.319,1.2731132118000001,46.37,-13.84,48.3913473671,134.48
2019-05-29 02:00:00,47.185,4.7285,47.4213341994,1.245,-0.3115,1.2833772828,45.94,5.04,46.215638046,134.02,48.255,-13.7415,50.1734376663,1.245,-0.3115,1.2833772828,47.01,-13.43,48.8907455456,133.88
2019-05-29 02:30:00,47.0155,4.626,47.242535032,1.1955,-0.314,1.2360486439,45.82,4.94,46.0855291822,134.28,48.0755,-13.894,50.0429509147,1.1955,-0.314,1.2360486439,46.88,-13.58,48.8072822435,134.13
2019-05-29 03:00:00,46.1135,4.3705,46.3201484508,1.1835,-0.2795,1.2160561253,44.93,4.65,45.1699833961,134.71,47.1635,-14.2595,49.2719907503,1.1835,-0.2795,1.2160561253,45.98,-13.98,48.058306254,134.57
2019-05-29 03:30:00,45.367,4.1155,45.5532877985,1.047,-0.1145,1.0532422561,44.32,4.23,44.5214027182,134.95,46.387,-14.5845,48.6257278532,1.047,-0.1145,1.0532422561,45.34,-14.47,47.5930299519,134.82
2019-05-29 04:00:00,45.2975,4.39,45.5097308963,1.0775,0.03,1.0779175525,44.22,4.36,44.4344235925,134.89,46.3175,-14.3,48.474744004,1.0775,0.03,1.0779175525,45.24,-14.33,47.4553105564,134.74
2019-05-29 04:30:00,45.4385,4.372,45.6483479027,1.0285,0.10200000000000001,1.0335454755,44.41,4.27,44.6148069591,134.83,46.4685,-14.308,48.6213981314,1.0285,0.10200000000000001,1.0335454755,45.44,-14.41,47.6701342562,134.69
2019-05-29 05:00:00,45.4245,4.381,45.6352754046,1.0445,-0.029,1.0449025074,44.38,4.41,44.5985706049,134.9,46.4545,-14.309,48.6083125736,1.0445,-0.029,1.0449025074,45.41,-14.28,47.6023791422,134.77
2019-05-29 05:30:00,45.757,4.274,45.9561761355,1.037,-0.116,1.0434677762,44.72,4.39,44.9349585512,134.32,46.797,-14.246,48.9173560712,1.037,-0.116,1.0434677762,45.76,-14.13,47.8919043263,134.17
2019-05-29 06:00:00,47.564,4.7845,47.8040326359,1.314,-0.2555,1.3386098199,46.25,5.04,46.5238014354,133.9,48.654,-13.6155,50.5231981989,1.314,-0.2555,1.3386098199,47.34,-13.36,49.189076023,133.75
2019-05-29 06:30:00,52.38,6.72,52.8093059981,1.6,-0.5,1.6763054614000001,50.78,7.22,51.2907087103,133.21,53.61,-11.42,54.8128497708,1.6,-0.5,1.6763054614000001,52.01,-10.92,53.1440165964,133.07
2019-05-29 07:00:00,56.7055,8.457,57.3326659004,2.1155,-0.403,2.1535434173,54.59,8.86,55.3043189995,132.89,58.0255,-9.573,58.8098714439,2.1155,-0.403,2.1535434173,55.91,-9.17,56.6570119226,132.76
2019-05-29 07:30:00,61.934,10.183,62.7655466399,2.364,-0.277,2.3801733130000002,59.57,10.46,60.4813731656,133.44,63.404,-7.947,63.9000940923,2.364,-0.277,2.3801733130000002,61.04,-7.67,61.5200008127,133.3
2019-05-29 08:00:00,65.229,11.6055,66.2533778101,2.989,-0.5645,3.0418384655,62.24,12.17,63.418660503,132.74,66.769,-6.2745,67.0631695586,2.989,-0.5645,3.0418384655,63.78,-5.71,64.0350880377,132.6
2019-05-29 08:30:00,68.055,13.0265,69.2904952158,3.775,-0.5935,3.8213698133,64.28,13.62,65.7070985511,132.12,69.655,-4.6535,69.8102720755,3.775,-0.5935,3.8213698133,65.88,-4.06,66.0049846603,131.98
2019-05-29 09:00:00,70.0785,13.627,71.3911149321,4.5985,-0.733,4.6565535807,65.48,14.36,67.0361096723,132.12,71.7185,-4.043,71.8323679914,4.5985,-0.733,4.6565535807,67.12,-3.31,67.201566202,131.98
2019-05-29 09:30:00,72.21,14.426,73.6369036285,4.15,-0.624,4.1966505692,68.06,15.05,69.7041325891,131.93,73.9,-3.144,73.9668488987,4.15,-0.624,4.1966505692,69.75,-2.52,69.7955077351,131.79
2019-05-29 10:00:00,73.889,15.1835,75.4329039163,4.699,-0.6365000000000001,4.7419124043,69.19,15.82,70.9755486065,131.71,75.599,-2.3265000000000002,75.6347896358,4.699,-0.6365000000000001,4.7419124043,70.9,-1.69,70.9201388888,131.57
2019-05-29 10:30:00,73.253,14.215,74.6194896391,5.573,-0.905,5.6460033652,67.68,15.12,69.3483727278,131.98,74.943,-3.355,75.0180596523,5.573,-0.905,5.6460033652,69.37,-2.45,69.4132508964,131.85
2019-05-29 11:00:00,73.5525,14.594,74.9863660424,5.3525,-0.9460000000000001,5.4354551097,68.2,15.54,69.9480635901,131.81,75.2525,-2.926,75.3093635098,5.3525,-0.9460000000000001,5.4354551097,69.9,-1.98,69.9280372955,131.66
2019-05-29 11:30:00,74.189,14.8765,75.6658309493,5.109,-0.8635,5.1814586026,69.08,15.74,70.8505045854,131.74,75.919,-2.6135,75.9639713499,5.109,-0.8635,5.1814586026,70.81,-1.75,70.8316214695,131.6
2019-05-29 12:00:00,74.6365,15.037,76.1361839157,5.1665,-0.8130000000000001,5.2300756448,69.47,15.85,71.2551991086,131.74,76.3565,-2.483,76.3968610694,5.1665,-0.8130000000000001,5.2300756448,71.19,-1.67,71.209585029,131.6
2019-05-29 12:30:00,75.9315,15.297,77.4570261581,5.1115,-0.913,5.1923984102,70.82,16.21,72.6514727999,131.93,77.7115,-2.213,77.7430035518,5.1115,-0.913,5.1923984102,72.6,-1.3,72.6116381856,131.79
2019-05-29 13:00:00,75.6495,15.5265,77.226414215,5.3195,-0.9735,5.4078445336,70.33,16.5,72.2395937143,131.82,77.4095,-1.9835,77.4349079066,5.3195,-0.9735,5.4078445336,72.09,-1.01,72.0970748366,131.68
2019-05-29 13:30:00,74.4435,15.0305,75.9457083876,5.9535,-1.0095,6.0384809762,68.49,16.04,70.343170955,132.06,76.1335,-2.5595,76.1765112256,5.9535,-1.0095,6.0384809762,70.18,-1.55,70.1971146131,131.91
2019-05-29 14:00:00,72.887,14.434,74.302457059,6.217,-1.126,6.3181456932,66.67,15.56,68.4616863654,132.21,74.537,-3.186,74.6050599155,6.217,-1.126,6.3181456932,68.32,-2.06,68.3510497359,132.07
2019-05-29 14:30:00,71.2975,14.5015,72.7573158418,5.0175,-1.0685,5.1300096004,66.28,15.57,68.0842367953,132.08,72.9375,-3.0885,73.0028611665,5.0175,-1.0685,5.1300096004,67.92,-2.02,67.9500316409,131.94
2019-05-29 15:00:00,71.301,14.1155,72.6847985569,5.751,-0.9745,5.8329796202,65.55,15.09,67.2644824555,132.05,72.931,-3.4545,73.0127682755,5.751,-0.9745,5.8329796202,67.18,-2.48,67.2257599436,131.9
2019-05-29 15:30:00,72.1555,14.207,73.5408391933,5.7555,-0.9430000000000001,5.8322405,66.4,15.15,68.1064057193,132.0,73.7855,-3.383,73.8630130664,5.7555,-0.9430000000000001,5.8322405,68.03,-2.44,68.0737431026,131.85
2019-05-29 16:00:00,71.6515,14.1035,73.0263388409,5.9715,-0.9565,6.0476197384,65.68,15.06,67.3844640848,131.87,73.2915,-3.4565,73.3729607178,5.9715,-0.9565,6.0476197384,67.32,-2.5,67.3664040899,131.73
2019-05-29 16:30:00,72.0645,13.7215,73.3591965775,5.7545,-1.0385,5.8474569258999995,66.31,14.76,67.9328617092,131.87,73.7145,-3.8585000000000003,73.8154152769,5.7545,-1.0385,5.8474569258999995,67.96,-2.8200000000000003,68.0184827823,131.73
2019-05-29 17:00:00,72.297,13.093,73.4730076831,5.8870000000000005,-1.017,5.9741993606,66.41,14.11,67.8924163659,131.93,73.937,-4.507,74.0742399084,5.8870000000000005,-1.017,5.9741993606,68.05,-3.49,68.1394349844,131.79
2019-05-29 17:30:00,72.712,12.7325,73.818368312,5.622,-0.8675,5.6885358617,67.09,13.6,68.4545696064,131.93,74.372,-4.8775,74.5317676582,5.622,-0.8675,5.6885358617,68.75,-4.01,68.8668468859,131.79
2019-05-29 18:00:00,70.9365,12.212,71.9799970565,5.3365,-1.838,5.644154166,65.6,14.05,67.0877224237,131.84,72.5565,-5.388,72.7562797032,5.3365,-1.838,5.644154166,67.22,-3.55,67.3136754308,131.7
2019-05-29 18:30:00,71.64,12.2525,72.6802129623,4.82,-2.0375,5.2329538742,66.82,14.29,68.3309336977,131.84,73.29,-5.3375,73.4841003636,4.82,-2.0375,5.2329538742,68.47,-3.3,68.5494777515,131.7
2019-05-29 19:00:00,71.535,12.072,72.5464637939,4.785,-1.8980000000000001,5.1476819055,66.75,13.97,68.1962125048,132.02,73.185,-5.598,73.3987862911,4.785,-1.8980000000000001,5.1476819055,68.4,-3.7,68.5,131.88
2019-05-29 19:30:00,71.1945,11.586,72.1310767024,4.8445,-1.484,5.0666987526,66.35,13.07,67.6250500924,132.02,72.8445,-6.104,73.0997947757,4.8445,-1.484,5.0666987526,68.0,-4.62,68.1567634208,131.88
2019-05-29 20:00:00,69.3745,11.182,70.2698966432,4.4945,-1.448,4.7219947321,64.88,12.63,66.0978917969,132.45,70.9545,-6.628,71.2633949111,4.4945,-1.448,4.7219947321,66.46,-5.18,66.661563138,132.31
2019-05-29 20:30:00,67.183,10.4985,67.9983381506,3.9530000000000003,-1.4715,4.217999674,63.23,11.97,64.3530403322,132.08,68.733,-7.2215,69.1113257813,3.9530000000000003,-1.4715,4.217999674,64.78,-5.75,65.0346899739,131.94
2019-05-29 21:00:00,67.3705,10.458,68.1773718638,3.7205,-1.002,3.8530668629,63.65,11.46,64.673441999,132.4,68.9405,-7.372,69.3335339086,3.7205,-1.002,3.8530668629,65.22,-6.37,65.5303387753,132.26
2019-05-29 21:30:00,67.169,10.2785,67.9508802242,3.309,-0.7415,3.3910622598,63.86,11.02,64.8038579098,132.36,68.729,-7.5515,69.142610547,3.309,-0.7415,3.3910622598,65.42,-6.8100000000000005,65.7734939014,132.22
2019-05-29 22:00:00,65.3585,9.589,66.0581746891,3.9185,-0.801,3.9995303787000003,61.44,10.39,62.3123238212,132.57,66.8485,-8.321,67.3643896525,3.9185,-0.801,3.9995303787000003,62.93,-7.52,63.377719271,132.43
2019-05-29 22:30:00,61.706,8.7985,62.3301214362,4.686,-0.7415,4.7443037687,57.02,9.54,57.8125591892,133.57,63.056,-9.4315,63.7574491981,4.686,-0.7415,4.7443037687,58.37,-8.69,59.0133290029,133.42
2019-05-29 23:00:00,57.192,7.8145,57.7234031763,4.472,-0.7355,4.5320794620000004,52.72,8.55,53.4088091985,132.89,58.442,-10.2655,59.336732756800004,4.472,-0.7355,4.5320794620000004,53.97,-9.53,54.8049432077,132.75
2019-05-29 23:30:00,53.5045,7.0625,53.9686059344,3.7645,-0.8175,3.8522417499,49.74,7.88,50.3603216828,131.87,54.6745,-10.7875,55.7285483976,3.7645,-0.8175,3.8522417499,50.91,-9.97,51.8770565857,131.73
2019-05-30 00:00:00,50.178,6.491,50.5960943651,3.648,-0.839,3.7432372353,46.53,7.33,47.1038193781,131.64,51.268,-11.279,52.4940345658,3.648,-0.839,3.7432372353,47.62,-10.44,48.7509794773,131.5
2019-05-30 00:30:00,47.3165,5.8765,47.6800212301,3.1765,-1.0035,3.3312406848,44.14,6.88,44.6729672173,131.64,48.3465,-11.9135,49.7927258191,3.1765,-1.0035,3.3312406848,45.17,-10.91,46.468882061,131.5
2019-05-30 01:00:00,46.292,5.8025,46.6542417177,3.7119999999999997,-0.9175000000000001,3.8237089651,42.58,6.72,43.1070156703,132.11,47.262,-12.1175,48.7906799527,3.7119999999999997,-0.9175000000000001,3.8237089651,43.55,-11.2,44.9671268818,131.96
2019-05-30 01:30:00,45.9035,5.807,46.2693479666,3.3735,-0.803,3.4677530549,42.53,6.61,43.0405971148,132.14,46.8935,-12.113,48.4326863931,3.3735,-0.803,3.4677530549,43.52,-11.31,44.9656146405,132.0
2019-05-30 02:00:00,45.801,5.707,46.1551887657,3.161,-1.083,3.3413784581,42.64,6.79,43.1772359004,132.21,46.781,-12.233,48.3539889771,3.161,-1.083,3.3413784581,43.62,-11.15,45.0225154784,132.07
2019-05-30 02:30:00,45.566,5.6205,45.9113316759,3.326,-1.1195,3.5093526825,42.24,6.74,42.7743521283,132.15,46.546,-12.3295,48.1512895596,3.326,-1.1195,3.5093526825,43.22,-11.21,44.6501119819,132.01
2019-05-30 03:00:00,44.8345,5.411,45.1598417983,3.2445,-1.109,3.4287988057,41.59,6.52,42.0979631336,132.81,45.7945,-12.689,47.5199637126,3.2445,-1.109,3.4287988057,42.55,-11.58,44.097606511,132.66
2019-05-30 03:30:00,43.5615,5.257,43.8775606803,3.5515,-1.193,3.7465185506000003,40.01,6.45,40.5265665953,132.52,44.4615,-12.773,46.2598585304,3.5515,-1.193,3.7465185506000003,40.91,-11.58,42.51734352,132.38
2019-05-30 04:00:00,42.5585,5.2675,42.8832423972,3.7984999999999998,-1.6025,4.1226943253,38.76,6.87,39.3641270702,132.64,43.4385,-12.7925,45.2830137966,3.7984999999999998,-1.6025,4.1226943253,39.64,-11.19,41.1891454148,132.5
2019-05-30 04:30:00,42.281,5.3045,42.6124474919,3.821,-1.5255,4.1142667937,38.46,6.83,39.0617523928,132.48,43.151,-12.7355,44.9911298063,3.821,-1.5255,4.1142667937,39.33,-11.21,40.896369032,132.34
2019-05-30 05:00:00,42.7635,5.156,43.0732082419,3.5335,-1.3639999999999999,3.7876269946,39.23,6.52,39.7681191408,132.61,43.6535,-12.924,45.5264520718,3.5335,-1.3639999999999999,3.7876269946,40.12,-11.56,41.7522214978,132.47
2019-05-30 05:30:00,43.2675,5.114,43.5686762738,3.4575,-1.366,3.717561331,39.81,6.48,40.3339373233,132.69,44.1775,-12.975999999999999,46.0437626856,3.4575,-1.366,3.717561331,40.72,-11.61,42.3427738817,132.55
2019-05-30 06:00:00,43.805,5.563,44.1568227344,2.935,-1.967,3.5331733612000003,40.87,7.53,41.5578849317,132.99,44.755,-12.597,46.4940257883,2.935,-1.967,3.5331733612000003,41.82,-10.63,43.1498470449,132.85
2019-05-30 06:30:00,48.181,7.1705,48.7116498514,2.851,-2.1295,3.5585068849,45.33,9.3,46.2741709812,133.24,49.261,-11.0295,50.4806496714,2.851,-2.1295,3.5585068849,46.41,-8.9,47.255667385,133.09
2019-05-30 07:00:00,54.978,8.9,55.6937203282,3.478,-1.33,3.7236251154,51.5,10.23,52.506217727,133.63,56.238,-9.38,57.0148844075,3.478,-1.33,3.7236251154,52.76,-8.05,53.3705920897,133.49
2019-05-30 07:30:00,61.8675,10.4765,62.7482637887,4.3675,-0.6935,4.4222164691,57.5,11.17,58.5748999146,133.72,63.2775,-7.7835,63.7544106592,4.3675,-0.6935,4.4222164691,58.91,-7.09,59.3351177634,133.57
2019-05-30 08:00:00,64.0075,11.4425,65.0222336013,5.2075,-0.8575,5.277628492,58.8,12.3,60.0727059487,133.68,65.4375,-6.7675,65.7865142905,5.2075,-0.8575,5.277628492,60.23,-5.91,60.5192613967,133.54
2019-05-30 08:30:00,66.026,12.3205,67.1656712633,6.446,-1.2995,6.5756837097,59.58,13.62,61.1169436409,132.6,67.496,-5.5395,67.7229361166,6.446,-1.2995,6.5756837097,61.05,-4.24,61.1970595699,132.45
2019-05-30 09:00:00,67.2635,13.23,68.5522525688,5.6535,-1.19,5.7773836855,61.61,14.42,63.2750227183,132.23,68.7735,-4.48,68.9192622004,5.6535,-1.19,5.7773836855,63.12,-3.29,63.2056840798,132.09
2019-05-30 09:30:00,68.023,14.0065,69.4500581083,6.423,-1.2835,6.5499848282,61.6,15.29,63.4692374304,131.8,69.523,-3.5635,69.6142662193,6.423,-1.2835,6.5499848282,63.1,-2.2800000000000002,63.1411783229,131.66
2019-05-30 10:00:00,67.717,14.1335,69.1762091419,10.317,-1.8665,10.4844795412,57.4,16.0,59.5882538761,131.53,69.127,-3.3265000000000002,69.2069919246,10.317,-1.8665,10.4844795412,58.81,-1.46,58.8281199768,131.39
2019-05-30 10:30:00,67.84,13.781,69.225584584,9.69,-1.689,9.8360978543,58.15,15.47,60.1726133719,131.53,69.26,-3.699,69.3587067426,9.69,-1.689,9.8360978543,59.57,-2.01,59.6039008791,131.39
2019-05-30 11:00:00,67.892,14.596,69.4432637482,10.992,-2.014,11.1749836689,56.9,16.61,59.2748015602,132.69,69.242,-3.184,69.3151673157,10.992,-2.014,11.1749836689,58.25,-1.17,58.2617490297,132.55
2019-05-30 11:30:00,66.376,14.092,67.8554186488,13.956,-2.488,14.176038939,52.42,16.58,54.9795671136,133.24,67.626,-3.808,67.7331288219,13.956,-2.488,14.176038939,53.67,-1.32,53.6862300781,133.09
2019-05-30 12:00:00,66.5855,14.2825,68.1000632636,16.5955,-3.0275,16.8693917051,49.99,17.31,52.902137953,133.05,67.7655,-3.5475,67.8582916562,16.5955,-3.0275,16.8693917051,51.17,-0.52,51.1726421049,132.91
2019-05-30 12:30:00,66.2605,14.1955,67.7640471083,18.6705,-3.5345,19.002112001,47.59,17.73,50.7854408271,132.99,67.3605,-3.6045,67.4568705211,18.6705,-3.5345,19.002112001,48.69,-0.07,48.6900503183,132.86
2019-05-30 13:00:00,65.0845,13.615,66.4933106805,20.7845,-4.105,21.1859969142,44.3,17.72,47.7125601912,131.28,66.1245,-3.725,66.2293373457,20.7845,-4.105,21.1859969142,45.34,0.38,45.3415923849,131.15
2019-05-30 13:30:00,63.378,6.564,63.7170069919,19.538,-3.816,19.9071670511,43.84,10.38,45.052080973,131.91,63.868,2.524,63.9178535309,19.538,-3.816,19.9071670511,44.33,6.34,44.7810730108,131.77
2019-05-30 14:00:00,61.375,4.296,61.5251675414,19.475,-3.524,19.7912657756,41.9,7.82,42.6234958679,132.44,61.685,4.366,61.8393174364,19.475,-3.524,19.7912657756,42.21,7.89,42.9410782352,132.31
2019-05-30 14:30:00,59.377,4.391,59.5391384721,16.927,-3.339,17.2531808661,42.45,7.73,43.1480636877,132.29,59.717,4.451,59.8826476536,16.927,-3.339,17.2531808661,42.79,7.79,43.4933121296,132.16
2019-05-30 15:00:00,59.7485,4.192,59.895376418,16.3485,-3.418,16.7019812073,43.4,7.61,44.0621390765,132.72,60.0785,4.2620000000000005,60.2294845259,16.3485,-3.418,16.7019812073,43.73,7.68,44.3992713904,132.58
2019-05-30 15:30:00,59.3195,3.733,59.4368435337,17.6095,-3.487,17.9514249922,41.71,7.22,42.3302787612,132.95,59.6295,3.803,59.7506491952,17.6095,-3.487,17.9514249922,42.02,7.29,42.6476787176,132.82
2019-05-30 16:00:00,58.359,3.5765000000000002,58.4684892335,17.959,-3.4935,18.2956339942,40.4,7.07,41.0139598186,132.89,58.679,3.6465,58.792193387,17.959,-3.4935,18.2956339942,40.72,7.14,41.3412384914,132.76
2019-05-30 16:30:00,59.6465,3.2025,59.7324113736,16.4165,-3.0775,16.7024692336,43.23,6.28,43.6837647187,132.38,59.9965,3.2525,60.0845967657,16.4165,-3.0775,16.7024692336,43.58,6.33,44.0373171299,132.25
2019-05-30 17:00:00,60.1445,2.8495,60.2119633503,9.9345,-1.6005,10.0625985958,50.21,4.45,50.4068110477,132.63,60.5345,2.8795,60.6029472097,9.9345,-1.6005,10.0625985958,50.6,4.48,50.797936966,132.5
2019-05-30 17:30:00,60.3155,1.6885,60.3391296962,8.0655,-1.4815,8.200434897,52.25,3.17,52.3460733962,133.26,60.7255,1.7385000000000002,60.7503805132,8.0655,-1.4815,8.200434897,52.66,3.22,52.7583547886,133.13
2019-05-30 18:00:00,59.0365,1.38,59.0526268023,7.1165,-2.59,7.5731547092,51.92,3.9699999999999998,52.0715594159,133.45,59.4365,1.42,59.453460221,7.1165,-2.59,7.5731547092,52.32,4.01,52.4734456654,133.32
2019-05-30 18:30:00,60.726,1.3475000000000001,60.7409485623,6.436,-2.2325,6.8122061221,54.29,3.58,54.4079084325,133.2,61.156,1.3875,61.1717376919,6.436,-2.2325,6.8122061221,54.72,3.62,54.8396097725,133.07
2019-05-30 19:00:00,61.324,1.1165,61.3341629783,5.854,-2.0035,6.1873522811,55.47,3.12,55.5576754373,133.31,61.754,1.1465,61.7646418127,5.854,-2.0035,6.1873522811,55.9,3.15,55.988681892,133.17
2019-05-30 19:30:00,62.081,1.0625,62.0900915384,5.491,-1.8875000000000002,5.8063531799,56.59,2.95,56.6668386272,133.48,62.511,1.1025,62.5207215829,5.491,-1.8875000000000002,5.8063531799,57.02,2.99,57.0983406064,133.34
2019-05-30 20:00:00,67.519,2.3685,67.5605295513,4.809,-1.6915,5.0978086714,62.71,4.06,62.8412897703,133.1,68.029,2.3985,68.0712688529,4.809,-1.6915,5.0978086714,63.22,4.09,63.3521625519,132.97
2019-05-30 20:30:00,67.9035,2.3595,67.9444813984,4.4135,-1.3105,4.6039540072000005,63.49,3.67,63.5959825775,133.68,68.3835,2.3995,68.4255849263,4.4135,-1.3105,4.6039540072000005,63.97,3.71,64.0774921482,133.55
2019-05-30 21:00:00,66.3055,1.7850000000000001,66.3295225013,4.3355,-1.255,4.5134892544,61.97,3.04,62.044520306,133.64,66.7755,1.8050000000000002,66.7998909075,4.3355,-1.255,4.5134892544,62.44,3.06,62.5149358154,133.5
2019-05-30 21:30:00,66.0685,1.5295,66.0862017557,3.4585,-0.9805,3.5948021503,62.61,2.51,62.6602920517,133.79,66.5585,1.5495,66.5765339478,3.4585,-0.9805,3.5948021503,63.1,2.5300000000000002,63.1506999169,133.66
2019-05-30 22:00:00,65.3265,0.8515,65.332049214,3.1765,-0.8385,3.2853058457,62.15,1.69,62.1729732279,133.86,65.7865,0.8715,65.7922723008,3.1765,-0.8385,3.2853058457,62.61,1.71,62.6333473479,133.73
2019-05-30 22:30:00,62.241,0.012,62.2410011568,3.461,-0.9380000000000001,3.5858562436,58.78,0.9500000000000001,58.7876764297,134.26,62.681,0.022,62.6810038608,3.461,-0.9380000000000001,3.5858562436,59.22,0.96,59.2277806439,134.13
2019-05-30 23:00:00,58.1075,-0.7825000000000001,58.112768498,3.0075,-0.8825000000000001,3.1343041492,55.1,0.1,55.100090744,133.92,58.5075,-0.7725000000000001,58.5125996047,3.0075,-0.8825000000000001,3.1343041492,55.5,0.11,55.5001090089,133.79
2019-05-30 23:30:00,55.0645,-1.2195,55.0780023285,2.6645,-0.8995000000000001,2.8122340763,52.4,-0.32,52.4009770901,134.47,55.4645,-1.2095,55.4776860594,2.6645,-0.8995000000000001,2.8122340763,52.8,-0.31,52.80091003,134.33
2019-05-31 00:00:00,51.235,-2.125,51.2790488406,2.445,-1.075,2.670889365,48.79,-1.05,48.8012971139,135.11,51.585,-2.125,51.628750227,2.445,-1.075,2.670889365,49.14,-1.05,49.1512166686,134.98
2019-05-31 00:30:00,48.1265,-2.8695,48.2119698052,2.6465,-1.1195,2.8735418041000003,45.48,-1.75,45.5136561924,135.11,48.4665,-2.8695,48.5513712731,2.6465,-1.1195,2.8735418041000003,45.82,-1.75,45.8534066346,134.95
2019-05-31 01:00:00,46.412,-3.0295,46.5107687987,3.092,-1.0795,3.2750243129,43.32,-1.9500000000000002,43.3638662944,134.47,46.752,-3.0295,46.8500520197,3.092,-1.0795,3.2750243129,43.66,-1.9500000000000002,43.7035250295,134.34
2019-05-31 01:30:00,45.731,-3.137,45.8384677973,3.071,-1.217,3.3033513286,42.66,-1.92,42.7031848929,134.41,46.051,-3.137,46.1577227558,3.071,-1.217,3.3033513286,42.98,-1.92,43.022863689,134.27
2019-05-31 02:00:00,45.763,-3.122,45.8693694419,2.813,-1.292,3.0955182119,42.95,-1.83,42.9889683524,134.6,46.103,-3.132,46.2092634977,2.813,-1.292,3.0955182119,43.29,-1.8399999999999999,43.3290860739,134.46
2019-05-31 02:30:00,45.7395,-3.212,45.8521406725,2.9595000000000002,-1.1219999999999999,3.1650472745,42.78,-2.09,42.8310226355,134.79,46.0695,-3.212,46.1813357781,2.9595000000000002,-1.1219999999999999,3.1650472745,43.11,-2.09,43.1606325255,134.65
2019-05-31 03:00:00,45.091,-3.4505,45.2228286516,2.681,-0.9605,2.8478625757,42.41,-2.49,42.4830342607,135.46,45.411,-3.4605,45.542661113,2.681,-0.9605,2.8478625757,42.73,-2.5,42.8030711515,135.32
2019-05-31 03:30:00,44.309,-3.771,44.4691794617,2.909,-0.931,3.0543480483,41.4,-2.84,41.4972962975,135.79,44.449,-3.761,44.6078325185,2.909,-0.931,3.0543480483,41.54,-2.83,41.6362882592,135.65
2019-05-31 04:00:00,44.0425,-3.55,44.1853403998,3.0225,-0.9400000000000001,3.1652971819,41.02,-2.61,41.1029500158,135.7,44.3525,-3.55,44.4943452166,3.0225,-0.9400000000000001,3.1652971819,41.33,-2.61,41.412329082,135.57
2019-05-31 04:30:00,44.3545,-3.6245000000000003,44.5023445506,2.6745,-1.0045,2.8569162571,41.68,-2.62,41.7622652642,135.36,44.6845,-3.6445,44.8328776736,2.6745,-1.0045,2.8569162571,42.01,-2.64,42.0928699425,135.22
2019-05-31 05:00:00,44.5795,-3.7735000000000003,44.7389217852,2.8395,-0.8435,2.9621364756,41.74,-2.93,41.8427114322,135.57,44.9095,-3.7735000000000003,45.0677544648,2.8395,-0.8435,2.9621364756,42.07,-2.93,42.1719077112,135.43
2019-05-31 05:30:00,45.154,-3.3765,45.280067008,2.814,-0.9465,2.9689153322,42.34,-2.43,42.4096746038,135.65,45.474,-3.3865,45.5999238843,2.814,-0.9465,2.9689153322,42.66,-2.44,42.7297226764,135.51
2019-05-31 06:00:00,46.531,-3.4525,46.6589082304,2.8810000000000002,-1.1125,3.0883356764,43.65,-2.34,43.7126766511,136.24,46.871,-3.4525,46.9979829062,2.8810000000000002,-1.1125,3.0883356764,43.99,-2.34,44.052192908,136.1
2019-05-31 06:30:00,51.2235,-1.7845,51.2545743568,2.7735000000000003,-1.1745,3.0119350093,48.45,-0.61,48.4538398891,135.64,51.5835,-1.7745000000000002,51.6140128502,2.7735000000000003,-1.1745,3.0119350093,48.81,-0.6000000000000001,48.8136876296,135.51
2019-05-31 07:00:00,54.5815,-0.542,54.584190992,3.3715,-1.1320000000000001,3.5564640094,51.21,0.59,51.2133986375,135.99,54.9815,-0.522,54.9839779049,3.3715,-1.1320000000000001,3.5564640094,51.61,0.61,51.6136047956,135.85
2019-05-31 07:30:00,59.2905,0.6900000000000001,59.2945148412,3.5404999999999998,-1.05,3.6929175796,55.75,1.74,55.7771467538,135.17,59.7205,0.71,59.7247203447,3.5404999999999998,-1.05,3.6929175796,56.18,1.76,56.2075617689,135.04
2019-05-31 08:00:00,63.2045,2.276,63.245466211,4.1545,-1.044,4.2836673832,59.05,3.32,59.1432574348,134.34,63.6545,2.316,63.6966186406,4.1545,-1.044,4.2836673832,59.5,3.36,59.5947950747,134.2
2019-05-31 08:30:00,66.306,3.7845,66.4139147788,5.116,-1.2255,5.2607324823,61.19,5.01,61.3947571051,133.4,66.786,3.8345000000000002,66.8959878188,5.116,-1.2255,5.2607324823,61.67,5.06,61.8772373333,133.27
2019-05-31 09:00:00,67.706,4.449,67.852015718,5.796,-1.401,5.9629201739,61.91,5.85,62.1857749007,132.99,68.176,4.499,68.3242854116,5.796,-1.401,5.9629201739,62.38,5.9,62.6583944895,132.86
2019-05-31 09:30:00,65.9075,4.232,66.0432311463,6.8875,-1.508,7.0506538881,59.02,5.74,59.2984654102,133.03,66.3675,4.292,66.506137463,6.8875,-1.508,7.0506538881,59.48,5.8,59.7621150897,132.9
2019-05-31 10:00:00,64.364,3.813,64.4768444094,7.784,-1.627,7.9522188727,56.58,5.44,56.8409183599,132.98,64.794,3.863,64.9090533362,7.784,-1.627,7.9522188727,57.01,5.49,57.273730453,132.85
2019-05-31 10:30:00,64.12,3.701,64.2267218609,9.01,-2.039,9.2378363809,55.11,5.74,55.4081194411,132.83,64.55,3.761,64.6594743328,9.01,-2.039,9.2378363809,55.54,5.8,55.8420236023,132.7
2019-05-31 11:00:00,65.566,4.425,65.7151503156,9.316,-2.115,9.5530665757,56.25,6.54,56.6289157586,132.57,66.006,4.485,66.1581987436,9.316,-2.115,9.5530665757,56.69,6.6,57.0729016259,132.43
2019-05-31 11:30:00,63.1715,3.58,63.2728599974,11.4515,-2.32,11.6841453367,51.72,5.9,52.0554358353,132.9,63.5615,3.64,63.6656413009,11.4515,-2.32,11.6841453367,52.11,5.96,52.4497254521,132.77
2019-05-31 12:00:00,58.3465,2.544,58.4019348845,13.7065,-2.536,13.9391333393,44.64,5.08,44.9281203702,133.24,58.7065,2.594,58.7637811773,13.7065,-2.536,13.9391333393,45.0,5.13,45.2914660836,133.11
2019-05-31 12:30:00,57.8325,2.3529999999999998,57.8803478328,16.0425,-2.977,16.3163824192,41.79,5.33,42.1285295257,133.37,58.1525,2.403,58.2021276694,16.0425,-2.977,16.3163824192,42.11,5.38,42.4522849797,133.24
2019-05-31 13:00:00,57.904,2.0625,57.9407207605,16.474,-2.4075,16.6489859226,41.43,4.47,41.6704427622,134.13,58.224,2.1125,58.2623105639,16.474,-2.4075,16.6489859226,41.75,4.52,41.9939626613,134.0
2019-05-31 13:30:00,57.238,1.9425,57.2709520634,11.128,-2.2475,11.3526930836,46.11,4.19,46.2999805616,134.37,57.588,1.9825,57.6221142466,11.128,-2.2475,11.3526930836,46.46,4.23,46.6521650087,134.24
2019-05-31 14:00:00,60.091,1.651,60.1136763308,9.901,-2.189,10.1400947727,50.19,3.84,50.3366834426,134.54,60.481,1.691,60.5046348803,9.901,-2.189,10.1400947727,50.58,3.88,50.7285994287,134.4
2019-05-31 14:30:00,62.677,2.064,62.7109753153,9.037,-1.486,9.1583603882,53.64,3.55,53.7573446145,134.37,63.077,2.114,63.1124149831,9.037,-1.486,9.1583603882,54.04,3.6,54.1597784338,134.24
2019-05-31 15:00:00,61.157,1.5030000000000001,61.1754661445,9.997,-2.067,10.2084522823,51.16,3.5700000000000003,51.2844079619,134.18,61.567,1.5430000000000001,61.5863323961,9.997,-2.067,10.2084522823,51.57,3.61,51.696199086600004,134.04
2019-05-31 15:30:00,57.2375,0.9540000000000001,57.2454497952,13.4275,-3.5060000000000002,13.8776724363,43.81,4.46,44.0364360502,133.85,57.5775,1.004,57.5862528929,13.4275,-3.5060000000000002,13.8776724363,44.15,4.51,44.3797543932,133.72
2019-05-31 16:00:00,54.9975,0.6685,55.0015626914,15.9575,-4.1215,16.4811579842,39.04,4.79,39.3327560692,134.0,55.2975,0.7085,55.3020386469,15.9575,-4.1215,16.4811579842,39.34,4.83,39.6353945357,133.87
2019-05-31 16:30:00,53.7265,0.2485,53.7270746877,17.7965,-4.3215,18.3136772523,35.93,4.57,36.2194671413,134.0,53.9965,0.2985,53.997325068,17.7965,-4.3215,18.3136772523,36.2,4.62,36.4936213605,133.87
2019-05-31 17:00:00,54.5155,0.432,54.5172116331,18.9555,-4.538,19.4911370692,35.56,4.97,35.9056332628,134.44,54.7855,0.492,54.7877091531,18.9555,-4.538,19.4911370692,35.83,5.03,36.1813460225,134.3
2019-05-31 17:30:00,57.4275,0.0035,57.4275001067,14.8075,-3.4965,15.2147155248,42.62,3.5,42.7634703924,134.01,57.7575,0.043500000000000004,57.757516381,14.8075,-3.4965,15.2147155248,42.95,3.54,43.0956389905,133.87
2019-05-31 18:00:00,57.946,-0.159,57.9462181423,16.346,-3.6390000000000002,16.7461648445,41.6,3.48,41.7453039275,134.12,58.266,-0.109,58.2661019547,16.346,-3.6390000000000002,16.7461648445,41.92,3.5300000000000002,42.0683645986,133.99
2019-05-31 18:30:00,60.084,0.0235,60.0840045956,10.524000000000001,-2.9365,10.9260060521,49.56,2.96,49.6483151779,134.02,60.464,0.043500000000000004,60.4640156477,10.524000000000001,-2.9365,10.9260060521,49.94,2.98,50.0288316873,133.89
2019-05-31 19:00:00,60.564,-0.0495,60.5640202286,8.414,-2.5595,8.7946822711,52.15,2.51,52.210368702,133.74,60.964,-0.0195,60.9640031186,8.414,-2.5595,8.7946822711,52.55,2.54,52.611349536,133.61
2019-05-31 19:30:00,61.274,-0.28550000000000003,61.2746651256,5.894,-2.1755,6.2826774746,55.38,1.8900000000000001,55.4122414273,133.74,61.704,-0.24550000000000002,61.7044883801,5.894,-2.1755,6.2826774746,55.81,1.9300000000000002,55.8433612885,133.58
2019-05-31 20:00:00,61.9885,-0.683,61.9922625918,4.6385000000000005,-1.453,4.8607500707,57.35,0.77,57.3551689039,134.07,62.4285,-0.673,62.4321274766,4.6385000000000005,-1.453,4.8607500707,57.79,0.78,57.7952636468,133.94
2019-05-31 20:30:00,60.1345,-1.557,60.1546535128,4.4245,-1.147,4.5707558729,55.71,-0.41000000000000003,55.7115086854,133.93,60.5645,-1.5470000000000002,60.5842543013,4.4245,-1.147,4.5707558729,56.14,-0.4,56.1414249908,133.8
2019-05-31 21:00:00,60.2015,-1.665,60.224520149599996,3.0315,-0.755,3.1241026312,57.17,-0.91,57.1772419762,134.01,60.6515,-1.665,60.6743494176,3.0315,-0.755,3.1241026312,57.62,-0.91,57.6271854249,133.88
2019-05-31 21:30:00,59.538,-2.1345,59.5762497498,2.618,-0.7945,2.7359009942,56.92,-1.34,56.9357708299,134.34,59.968,-2.1345,60.0059756545,2.618,-0.7945,2.7359009942,57.35,-1.34,57.3656526155,134.21
2019-05-31 22:00:00,59.6855,-2.529,59.7390554935,2.5755,-0.579,2.6397805307,57.11,-1.9500000000000002,57.1432813199,134.63,60.1255,-2.529,60.1786639204,2.5755,-0.579,2.6397805307,57.55,-1.9500000000000002,57.5830270132,134.48
2019-05-31 22:30:00,58.0865,-3.41,58.1865068744,2.2965,-0.43,2.3364101202,55.79,-2.98,55.8695310523,135.45,58.5265,-3.42,58.6263388099,2.2965,-0.43,2.3364101202,56.23,-2.99,56.309439706,135.31
2019-05-31 23:00:00,54.961,-3.9475,55.102579588,2.521,-0.3775,2.5491071476,52.44,-3.5700000000000003,52.5613784066,135.27,55.371,-3.9675000000000002,55.5129597234,2.521,-0.3775,2.5491071476,52.85,-3.59,52.9717906059,135.13
2019-05-31 23:30:00,51.3415,-4.647,51.5513746786,2.6415,-0.517,2.6916187044,48.7,-4.13,48.8748084395,134.6,51.7215,-4.667,51.9316324724,2.6415,-0.517,2.6916187044,49.08,-4.15,49.2551408484,134.46
2019-06-01 00:00:00,48.478,-5.1365,48.7493601625,2.678,-0.5565,2.7352104581,45.8,-4.58,46.0284303447,135.23,48.838,-5.1565,49.1094668699,2.678,-0.5565,2.7352104581,46.16,-4.6,46.3886365396,135.08
2019-06-01 00:30:00,45.565,-5.4685,45.8919787899,2.115,-0.3885,2.1503853724,43.45,-5.08,43.7459586705,134.22,45.885,-5.4885,46.2120856189,2.115,-0.3885,2.1503853724,43.77,-5.1,44.0661196386,134.08
2019-06-01 01:00:00,43.9185,-5.6325,44.2782079414,1.7885,-0.3725,1.8268794432000002,42.13,-5.26,42.4570901028,134.19,44.2485,-5.6525,44.6080767182,1.7885,-0.3725,1.8268794432000002,42.46,-5.28,42.7870307453,134.05
2019-06-01 01:30:00,42.889,-5.9655000000000005,43.3018880795,1.609,-0.28550000000000003,1.63413318,41.28,-5.68,41.6689428712,134.5,43.219,-6.0055,43.6342525002,1.609,-0.28550000000000003,1.63413318,41.61,-5.72,42.0013154556,134.37
2019-06-01 02:00:00,43.0875,-6.062,43.5118432183,1.6375000000000002,-0.252,1.6567770671000002,41.45,-5.8100000000000005,41.8552099505,134.58,43.3975,-6.082,43.821612593,1.6375000000000002,-0.252,1.6567770671000002,41.76,-5.83,42.1649914028,134.45
2019-06-01 02:30:00,42.798,-6.2015,43.2449697219,1.908,-0.3315,1.9365836543000001,40.89,-5.87,41.30918784,134.75,43.118,-6.2315,43.5659674086,1.908,-0.3315,1.9365836543000001,41.21,-5.9,41.6302065813,134.61
2019-06-01 03:00:00,41.9435,-6.4095,42.4304004518,1.8635000000000002,-0.34950000000000003,1.8959911656,40.08,-6.06,40.5355399619,134.87,42.2535,-6.4395,42.7413783411,1.8635000000000002,-0.34950000000000003,1.8959911656,40.39,-6.09,40.8465445295,134.73
2019-06-01 03:30:00,41.2885,-6.724,41.8324324926,1.9085,-0.374,1.9448003111,39.38,-6.35,39.888681352,135.14,41.5985,-6.754,42.1432286168,1.9085,-0.374,1.9448003111,39.69,-6.38,40.1995087035,134.99
2019-06-01 04:00:00,40.6565,-6.945,41.2454120752,1.7865000000000002,-0.325,1.8158213706000002,38.87,-6.62,39.4297007343,135.22,40.9565,-6.985,41.5478653754,1.7865000000000002,-0.325,1.8158213706000002,39.17,-6.66,39.7321595185,135.08
2019-06-01 04:30:00,40.864,-6.714,41.4118858783,1.634,-0.244,1.6521174292,39.23,-6.47,39.7599522133,135.05,41.164,-6.744,41.7127849945,1.634,-0.244,1.6521174292,39.53,-6.5,40.0608399812,134.91
2019-06-01 05:00:00,40.318,-6.7305,40.8759190019,1.3980000000000001,-0.1505,1.4060776117,38.92,-6.58,39.4723042145,135.61,40.608,-6.7605,41.1669044774,1.3980000000000001,-0.1505,1.4060776117,39.21,-6.61,39.7632518791,135.47
2019-06-01 05:30:00,40.3075,-6.8795,40.8903665489,1.3275000000000001,-0.11950000000000001,1.3328677729,38.98,-6.76,39.5618250337,135.92,40.6175,-6.9195,41.2026793607,1.3275000000000001,-0.11950000000000001,1.3328677729,39.29,-6.8,39.8741031247,135.78
2019-06-01 06:00:00,40.29,-7.253,40.9376368273,1.51,-0.263,1.5327325271999999,38.78,-6.99,39.4049298946,135.92,40.59,-7.293,41.239979983,1.51,-0.263,1.5327325271999999,39.08,-7.03,39.707270115200004,135.78
2019-06-01 06:30:00,42.296,-7.0395,42.8778051706,1.806,-0.17950000000000002,1.8148984130999999,40.49,-6.86,41.0670147442,137.0,42.606,-7.0795,43.1901673561,1.806,-0.17950000000000002,1.8148984130999999,40.8,-6.9,41.3793426724,136.86
2019-06-01 07:00:00,43.728,-6.4255,44.1975681938,3.388,-0.41550000000000004,3.4133831091999998,40.34,-6.01,40.7852387513,136.22,44.048,-6.4455,44.5170840717,3.388,-0.41550000000000004,3.4133831091999998,40.66,-6.03,41.1047016775,136.09
2019-06-01 07:30:00,45.5275,-5.5715,45.8671436706,4.5175,-0.5415,4.5498382938,41.01,-5.03,41.3173208231,135.99,45.8275,-5.5815,46.1661445055,4.5175,-0.5415,4.5498382938,41.31,-5.04,41.6163153102,135.86
2019-06-01 08:00:00,42.3265,-6.1625,42.7727601225,5.4165,-0.6225,5.4521535653,36.91,-5.54,37.3234470541,135.86,42.6165,-6.1825,43.0626215934,5.4165,-0.6225,5.4521535653,37.2,-5.5600000000000005,37.6132104453,135.73
2019-06-01 08:30:00,45.422,-5.0325,45.6999358889,9.032,0.007500000000000001,9.0320031139,36.39,-5.04,36.7373610919,135.02,45.692,-5.0525,45.9704972809,9.032,0.007500000000000001,9.0320031139,36.66,-5.06,37.0075559852,134.89
2019-06-01 09:00:00,48.1435,-3.6265,48.2798932735,17.6635,0.7835000000000001,17.6808683186,30.48,-4.41,30.7973781352,134.75,48.3935,-3.6465,48.5306893058,17.6635,0.7835000000000001,17.6808683186,30.73,-4.43,31.0476697998,134.62
2019-06-01 09:30:00,48.44,-2.8315,48.5226853363,25.66,1.2885,25.6923302223,22.78,-4.12,23.1495745101,134.65,48.61,-2.8415,48.6929791885,25.66,1.2885,25.6923302223,22.95,-4.13,23.318649189,134.51
2019-06-01 10:00:00,46.788,-2.73,46.8675777484,30.428,0.26,30.429110798700002,16.36,-2.99,16.6309861403,134.34,46.918,-2.73,46.9973576278,30.428,0.26,30.429110798700002,16.49,-2.99,16.7588842111,134.2
2019-06-01 10:30:00,46.268,-2.532,46.3372296108,28.448,0.498,28.4523585666,17.82,-3.03,18.075765544,133.82,46.398,-2.542,46.4675819039,28.448,0.498,28.4523585666,17.95,-3.04,18.2056062794,133.69
2019-06-01 11:00:00,45.5655,-2.3,45.6235113757,28.8255,0.04,28.8255277532,16.74,-2.34,16.9027571715,133.56,45.6855,-2.3,45.7433591929,28.8255,0.04,28.8255277532,16.86,-2.34,17.0216097946,133.42
2019-06-01 11:30:00,44.465,-3.43,44.5970977195,16.795,-2.56,16.9889854023,27.67,-0.87,27.6836738891,133.56,44.675,-3.41,44.8049520143,16.795,-2.56,16.9889854023,27.88,-0.85,27.8929543075,133.42
2019-06-01 12:00:00,44.885,-3.2525,45.0026886002,17.545,-3.6725,17.9252414558,27.34,0.42,27.3432258521,133.05,45.095,-3.2325,45.2107075951,17.545,-3.6725,17.9252414558,27.55,0.44,27.5535133876,132.92
2019-06-01 12:30:00,47.1805,-2.707,47.2580937962,17.2205,-3.737,17.6213163314,29.96,1.03,29.9777000452,132.92,47.4005,-2.697,47.4771651349,17.2205,-3.737,17.6213163314,30.18,1.04,30.1979138352,132.79
2019-06-01 13:00:00,46.068,-2.9925,46.1650915763,18.088,-3.8125,18.4854239943,27.98,0.8200000000000001,27.9920131466,133.17,46.288,-2.9525,46.3820676582,18.088,-3.8125,18.4854239943,28.2,0.86,28.2131104276,133.03
2019-06-01 13:30:00,44.937,-3.351,45.0617706044,18.997,-4.171,19.4495051351,25.94,0.8200000000000001,25.9529574423,133.37,45.127,-3.341,45.25050729,18.997,-4.171,19.4495051351,26.13,0.8300000000000001,26.1431788427,133.24
2019-06-01 14:00:00,44.529,-3.497,44.6661040387,17.759,-3.887,18.1794073061,26.77,0.39,26.7728407159,133.49,44.729,-3.467,44.8631645117,17.759,-3.887,18.1794073061,26.97,0.42,26.9732701021,133.37
2019-06-01 14:30:00,44.6885,-3.6125,44.834274707,15.8185,-3.2125,16.1414094335,28.87,-0.4,28.8727709096,133.41,44.908500000000004,-3.6025,45.0527621628,15.8185,-3.2125,16.1414094335,29.09,-0.39,29.092614183,133.28
2019-06-01 15:00:00,44.949,-3.733,45.1037458533,15.069,-3.103,15.3851672074,29.88,-0.63,29.8866408283,133.95,45.169,-3.723,45.3221721677,15.069,-3.103,15.3851672074,30.1,-0.62,30.1063847049,133.82
2019-06-01 15:30:00,44.67,-3.924,44.8420190892,16.36,-3.284,16.686349391,28.31,-0.64,28.3172332688,133.77,44.89,-3.914,45.0603095418,16.36,-3.284,16.686349391,28.53,-0.63,28.5369549882,133.64
2019-06-01 16:00:00,46.018,-3.6535,46.1628030588,13.848,-2.7135,14.1113495545,32.17,-0.9400000000000001,32.1837303618,133.9,46.258,-3.6435,46.4012678302,13.848,-2.7135,14.1113495545,32.41,-0.93,32.4233403585,133.77
2019-06-01 16:30:00,47.6175,-3.8535,47.7731699649,11.2875,-2.2435,11.5082991141,36.33,-1.6099999999999999,36.3656568757,133.99,47.8875,-3.8435,48.0414940286,11.2875,-2.2435,11.5082991141,36.6,-1.6,36.6349559847,133.86
2019-06-01 17:00:00,46.732,-3.874,46.8922989413,13.382,-2.634,13.6387638736,33.35,-1.24,33.373044512,133.72,47.002,-3.874,47.1613812351,13.382,-2.634,13.6387638736,33.62,-1.24,33.6428595693,133.59
2019-06-01 17:30:00,41.3335,-2.7355,41.4239204144,9.0635,-1.7755,9.2357691883,32.27,-0.96,32.2842763586,133.72,41.5735,-2.7255000000000003,41.6627441787,9.0635,-1.7755,9.2357691883,32.51,-0.9500000000000001,32.5238773826,133.59
2019-06-01 18:00:00,44.9225,-2.459,44.9897509134,6.4425,-1.259,6.5643649541,38.48,-1.2,38.4987064718,133.56,45.2025,-2.449,45.2687928627,6.4425,-1.259,6.5643649541,38.76,-1.19,38.7782632412,133.43
2019-06-01 18:30:00,46.6815,-2.3375,46.7399866121,5.3115,-1.0575,5.4157491172,41.37,-1.28,41.3897970519,133.69,47.0015,-2.3275,47.0590932605,5.3115,-1.0575,5.4157491172,41.69,-1.27,41.7093394817,133.57
2019-06-01 19:00:00,45.6715,-2.725,45.7527216376,5.8415,-1.145,5.9526588387,39.83,-1.58,39.8613258686,133.59,45.9815,-2.725,46.0621750165,5.8415,-1.145,5.9526588387,40.14,-1.58,40.1710841278,133.46
2019-06-01 19:30:00,45.047,-2.7560000000000002,45.1312280467,6.047,-1.046,6.1368008767,39.0,-1.71,39.0374704611,134.48,45.347,-2.7560000000000002,45.4306718528,6.047,-1.046,6.1368008767,39.3,-1.71,39.3371846985,134.34
2019-06-01 20:00:00,45.274,-3.1275,45.381894322,3.774,-0.5075000000000001,3.8079695705,41.5,-2.62,41.58262137,134.67,45.594,-3.1275,45.7011388507,3.774,-0.5075000000000001,3.8079695705,41.82,-2.62,41.9019904062,134.53
2019-06-01 20:30:00,52.6015,-4.5805,52.8005566495,2.9115,-0.48050000000000004,2.9508833423,49.69,-4.1,49.8588618001,134.87,52.9815,-4.6105,53.1817266784,2.9115,-0.48050000000000004,2.9508833423,50.07,-4.13,50.2400417993,134.74
2019-06-01 21:00:00,53.869,-4.6845,54.0723006839,2.199,-0.4045,2.2358938369,51.67,-4.28,51.8469603738,135.1,54.269,-4.7045,54.4725314379,2.199,-0.4045,2.2358938369,52.07,-4.3,52.2472477744,134.97
2019-06-01 21:30:00,53.018,-5.0265,53.255741721,2.318,-0.3365,2.3422972164,50.7,-4.69,50.9164619745,135.14,53.408,-5.0365,53.6449512652,2.318,-0.3365,2.3422972164,51.09,-4.7,51.3057316486,135.01
2019-06-01 22:00:00,52.9975,-5.1195,53.244194862,2.4875,-0.28950000000000004,2.5042896197999998,50.51,-4.83,50.7404079605,135.47,53.3775,-5.1495,53.6253191739,2.4875,-0.28950000000000004,2.5042896197999998,50.89,-4.86,51.1215385136,135.34
2019-06-01 22:30:00,52.5565,-5.239,52.8169746696,2.1565,-0.289,2.1757787686,50.4,-4.95,50.6424969764,135.73,52.9465,-5.259,53.2070384747,2.1565,-0.289,2.1757787686,50.79,-4.97,51.0325876279,135.59
2019-06-01 23:00:00,49.0395,-5.4955,49.3464596552,2.1195,-0.3155,2.1428533548,46.92,-5.18,47.2050717614,136.19,49.4095,-5.5155,49.7163899584,2.1195,-0.3155,2.1428533548,47.29,-5.2,47.5750365213,136.05
2019-06-01 23:30:00,39.138,-5.3265,39.4987929721,2.158,-0.3665,2.1889006944,36.98,-4.96,37.3111511481,137.21,39.428,-5.1965,39.7689677544,2.158,-0.3665,2.1889006944,37.27,-4.83,37.5816684036,137.07
2019-06-02 00:00:00,36.2495,-5.553,36.6723609719,2.0095,-0.393,2.0475691075,34.24,-5.16,34.6266255936,135.11,36.5295,-5.563,36.950660877,2.0095,-0.393,2.0475691075,34.52,-5.17,34.9050039393,134.97
2019-06-02 00:30:00,41.173,-6.995,41.7629734813,1.903,-0.385,1.9415545318,39.27,-6.61,39.8224183093,135.38,41.473,-7.015,42.0620964052,1.903,-0.385,1.9415545318,39.57,-6.63,40.1215877054,135.24
2019-06-02 01:00:00,39.8525,-7.4375,40.5405742744,2.1125,-0.47750000000000004,2.1657937344000002,37.74,-6.96,38.3764146319,135.7,40.1425,-7.4675,40.8311628845,2.1125,-0.47750000000000004,2.1657937344000002,38.03,-6.99,38.667053159,135.57
2019-06-02 01:30:00,38.2955,-7.7575,39.0733173214,2.0455,-0.5675,2.1227638823,36.25,-7.19,36.9561713385,136.18,38.5855,-7.7775,39.3615334623,2.0455,-0.5675,2.1227638823,36.54,-7.21,37.244539197,136.04
2019-06-02 02:00:00,37.4645,-7.975,38.3039082242,1.9145,-0.765,2.0616826259,35.55,-7.21,36.2737728945,136.28,37.7445,-7.995,38.581955695,1.9145,-0.765,2.0616826259,35.83,-7.23,36.5521791416,136.15
2019-06-02 02:30:00,37.189,-7.9475,38.0287322593,1.949,-0.5975,2.0385306596,35.24,-7.35,35.9983346837,135.6,37.469,-7.9775,38.3088301472,1.949,-0.5975,2.0385306596,35.52,-7.38,36.278572188,135.47
2019-06-02 03:00:00,36.6085,-8.281,37.5334148893,1.8385,-0.421,1.8860867557,34.77,-7.86,35.6473351038,135.6,36.8885,-8.311,37.8131478887,1.8385,-0.421,1.8860867557,35.05,-7.89,35.927073357,135.47
2019-06-02 03:30:00,36.028,-8.383,36.9904240716,1.828,-0.363,1.8636933761,34.2,-8.02,35.1277724884,134.91,36.298,-8.413,37.2602116607,1.828,-0.363,1.8636933761,34.47,-8.05,35.3975055618,134.78
2019-06-02 04:00:00,36.077,-8.309,37.021472283,1.7469999999999999,-0.339,1.7795870307000001,34.33,-7.97,35.2430106546,135.25,36.347,-8.339,37.2913304938,1.7469999999999999,-0.339,1.7795870307000001,34.6,-8.0,35.5128145885,135.12
2019-06-02 04:30:00,36.3,-8.339,37.2455221604,1.83,-0.289,1.852679411,34.47,-8.05,35.3975055618,134.95,36.58,-8.379,37.5273772198,1.83,-0.289,1.852679411,34.75,-8.09,35.6792740958,134.82
2019-06-02 05:00:00,35.9755,-8.3585,36.9337396225,1.7955,-0.2585,1.8140128169,34.18,-8.1,35.1266622382,134.89,36.2355,-8.3885,37.1937950806,1.7955,-0.2585,1.8140128169,34.44,-8.13,35.3865864418,134.76
2019-06-02 05:30:00,35.3115,-8.4175,36.3009137419,1.7015,-0.2575,1.7208743417,33.61,-8.16,34.5863802674,134.94,35.5815,-8.4575,36.5728375779,1.7015,-0.2575,1.7208743417,33.88,-8.2,34.8582041993,134.81
2019-06-02 06:00:00,35.5525,-8.4375,36.5400008552,1.9925000000000002,-0.3175,2.0176378515,33.56,-8.12,34.528365151,134.85,35.8125,-8.4775,36.802216815,1.9925000000000002,-0.3175,2.0176378515,33.82,-8.16,34.7904872056,134.72
2019-06-02 06:30:00,36.41,-7.8225,37.2408325128,2.77,-0.6025,2.8347674067,33.64,-7.22,34.406075045,134.5,36.68,-7.8525,37.5111204345,2.77,-0.6025,2.8347674067,33.91,-7.25,34.6763694755,134.37
2019-06-02 07:00:00,36.9545,-7.4445,37.6968917883,3.6445,-0.9245000000000001,3.7599309169,33.31,-6.52,33.9421051203,133.75,37.2145,-7.4645,37.955734356,3.6445,-0.9245000000000001,3.7599309169,33.57,-6.54,34.2011184028,133.62
2019-06-02 07:30:00,38.1195,-6.9765,38.752649361,3.9195,-1.3165,4.1346889242,34.2,-5.66,34.6651929174,133.75,38.3895,-6.9865,39.0200575666,3.9195,-1.3165,4.1346889242,34.47,-5.67,34.9332191474,133.62
2019-06-02 08:00:00,40.8645,-6.5725,41.3896740323,3.9545,-1.2125,4.1362091944,36.91,-5.36,37.2971540469,133.26,41.1545,-6.5925,41.6791785728,3.9545,-1.2125,4.1362091944,37.2,-5.38,37.5870243568,133.13
2019-06-02 08:30:00,42.944,-5.743,43.3263105399,7.414,-1.453,7.5550383851,35.53,-4.29,35.788056667,133.33,43.224,-5.743,43.6038556208,7.414,-1.453,7.5550383851,35.81,-4.29,36.0660532911,133.19
2019-06-02 09:00:00,36.862,-4.1995000000000005,37.1004426422,7.742,-2.1195,8.0268825985,29.12,-2.08,29.194191203,132.81,37.102,-4.1795,37.3366659498,7.742,-2.1195,8.0268825985,29.36,-2.06,29.4321796678,132.67
2019-06-02 09:30:00,39.621,-3.8875,39.8112584233,7.911,-2.2975,8.2378654547,31.71,-1.5899999999999999,31.7498377949,132.11,39.881,-3.8775,40.0690549832,7.911,-2.2975,8.2378654547,31.97,-1.58,32.0090190415,131.98
2019-06-02 10:00:00,48.8355,-4.011,48.999940625,7.1255,-2.231,7.4665997114,41.71,-1.78,41.7479640222,131.72,49.1555,-4.001,49.3180614101,7.1255,-2.231,7.4665997114,42.03,-1.77,42.0672532975,131.59
2019-06-02 10:30:00,53.9355,-3.345,54.0391264294,5.7155000000000005,-1.675,5.9558849259,48.22,-1.67,48.2489098322,131.72,54.3155,-3.335,54.4177890515,5.7155000000000005,-1.675,5.9558849259,48.6,-1.6600000000000001,48.6283415304,131.59
2019-06-02 11:00:00,53.736,-2.6745,53.8025152409,5.066,-2.0545,5.466747319,48.67,-0.62,48.6739488844,132.54,54.106,-2.3345000000000002,54.1563396681,5.066,-2.0545,5.466747319,49.04,-0.28,49.040799341,132.41
2019-06-02 11:30:00,70.674,-7.198,71.0396050102,3.934,-1.808,4.3295750369,66.74,-5.39,66.9572975858,134.46,71.204,-7.228,71.5699210563,3.934,-1.808,4.3295750369,67.27,-5.42,67.487993747,134.33
2019-06-02 12:00:00,73.4745,-8.38,73.9508387393,4.6645,-2.08,5.1072458576,68.81,-6.3,69.097800978,133.94,74.0345,-8.43,74.5128988179,4.6645,-2.08,5.1072458576,69.37,-6.35,69.6600272753,133.81
