Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-02 12:30:00,76.8515,-8.573,77.3281926677,4.9915,-2.233,5.4682137166,71.86,-6.34,72.1391377825,134.64,77.4115,-8.603,77.8880731643,4.9915,-2.233,5.4682137166,72.42,-6.37,72.6996100402,134.51
2019-06-02 13:00:00,75.271,-8.1065,75.7062664728,5.151,-2.0665,5.5500651573,70.12,-6.04,70.3796561515,134.88,75.831,-8.1365,76.2662651062,5.151,-2.0665,5.5500651573,70.68,-6.07,70.9401670424,134.74
2019-06-02 13:30:00,74.57,-8.885,75.0974575136,6.79,-1.845,7.0362010346,67.78,-7.04,68.1446256135,135.39,75.1,-8.925,75.6284709947,6.79,-1.845,7.0362010346,68.31,-7.08,68.6759237288,135.25
2019-06-02 14:00:00,80.9105,-9.6085,81.4790297101,5.6805,-1.4885000000000002,5.8722834145,75.23,-8.12,75.6669498526,134.38,81.5105,-9.6585,82.0807421537,5.6805,-1.4885000000000002,5.8722834145,75.83,-8.17,76.2688520957,134.24
2019-06-02 14:30:00,80.718,-10.0105,81.3363733778,6.758,-1.6804999999999999,6.9638096075,73.96,-8.33,74.4276192015,134.56,81.318,-10.0605,81.9379691245,6.758,-1.6804999999999999,6.9638096075,74.56,-8.38,75.0294475523,134.42
2019-06-02 15:00:00,77.4475,-10.6915,78.1819891567,7.6775,-2.0215,7.9391730363,69.77,-8.67,70.3066269992,134.46,77.9975,-10.7415,78.7336638834,7.6775,-2.0215,7.9391730363,70.32,-8.72,70.8585972201,134.33
2019-06-02 15:30:00,77.0025,-10.9315,77.7745633128,9.4825,-2.2115,9.7369676234,67.52,-8.72,68.0807520523,135.06,77.5325,-10.9915,78.3077367091,9.4825,-2.2115,9.7369676234,68.05,-8.78,68.6140721718,134.92
2019-06-02 16:00:00,69.984,-11.419,70.9094762144,13.754,-2.709,14.018245147,56.23,-8.71,56.9005887492,134.73,70.444,-11.469,71.3715286161,13.754,-2.709,14.018245147,56.69,-8.76,57.3628250699,134.59
2019-06-02 16:30:00,66.0815,-10.8885,66.972562102,29.2015,-0.6885,29.2096154459,36.88,-10.2,38.2645318801,135.14,66.3715,-10.9585,67.2700879626,29.2015,-0.6885,29.2096154459,37.17,-10.27,38.5626995943,135.0
2019-06-02 17:00:00,66.2635,-10.702,67.1221590553,29.6635,-0.732,29.6725303311,36.6,-9.97,37.9336381066,134.99,66.5535,-10.762,67.4180169261,29.6635,-0.732,29.6725303311,36.89,-10.03,38.2292165758,134.85
2019-06-02 17:30:00,60.602,-9.331,61.3161476693,31.012,-0.841,31.0234012481,29.59,-8.49,30.7838951402,135.08,60.842,-9.391,61.5624873198,31.012,-0.841,31.0234012481,29.83,-8.55,31.0311359766,134.94
2019-06-02 18:00:00,64.414,-9.722,65.1435390503,27.224,-0.252,27.2251662988,37.19,-9.47,38.3767768318,135.43,64.694,-9.772,65.427865776,27.224,-0.252,27.2251662988,37.47,-9.52,38.6604617148,135.29
2019-06-02 18:30:00,68.159,-10.272,68.9286824551,16.439,-0.902,16.4637275548,51.72,-9.37,52.5619187245,135.84,68.569,-10.332,69.3430456859,16.439,-0.902,16.4637275548,52.13,-9.43,52.9760493053,135.7
2019-06-02 19:00:00,75.73,-11.139,76.5448249132,14.36,-0.899,14.3881131842,61.37,-10.24,62.2184417998,135.76,76.2,-11.209,77.020008316,14.36,-0.899,14.3881131842,61.84,-10.31,62.6935538951,135.62
2019-06-02 19:30:00,70.9045,-10.599,71.6923072669,13.8845,-0.509,13.8938267317,57.02,-10.09,57.9058589436,135.57,71.3545,-10.669,72.147711199,13.8845,-0.509,13.8938267317,57.47,-10.16,58.3611728806,135.44
2019-06-02 20:00:00,71.266,-10.676,72.0612221101,8.226,-1.396,8.3436138453,63.04,-9.28,63.7193848056,135.5,71.756,-10.756,72.5576672172,8.226,-1.396,8.3436138453,63.53,-9.36,64.2158119158,135.36
2019-06-02 20:30:00,82.0645,-10.935,82.78983262,6.3745,-1.385,6.5232258316,75.69,-9.55,76.2900950321,135.08,82.6245,-10.995,83.3528525322,6.3745,-1.385,6.5232258316,76.25,-9.61,76.8532016249,134.94
2019-06-02 21:00:00,81.9915,-11.3325,82.7709588473,5.9815000000000005,-1.5025,6.1673210148,76.01,-9.83,76.6429970708,135.31,82.5915,-11.4025,83.3748935741,5.9815000000000005,-1.5025,6.1673210148,76.61,-9.9,77.2470200072,135.16
2019-06-02 21:30:00,80.459,-11.4795,81.2737940621,5.719,-1.4595,5.9022962692,74.74,-10.02,75.4086732412,133.84,81.029,-11.5495,81.847967545,5.719,-1.4595,5.9022962692,75.31,-10.09,75.9829204493,133.7
2019-06-02 22:00:00,80.4965,-11.3165,81.2880660645,5.7165,-1.4265,5.8917972216,74.78,-9.89,75.4311639841,134.1,81.0865,-11.3965,81.8834580028,5.7165,-1.4265,5.8917972216,75.37,-9.97,76.0265598327,133.97
2019-06-02 22:30:00,78.141,-11.4755,78.979130036,5.021,-1.6355,5.280653487,73.12,-9.84,73.7791298404,134.52,78.701,-11.5555,79.5448111523,5.021,-1.6355,5.280653487,73.68,-9.92,74.3447967245,134.39
2019-06-02 23:00:00,73.6485,-12.242,74.6590122909,5.0785,-1.502,5.2959575385,68.57,-10.74,69.4059975795,135.27,74.1885,-12.312,75.2031839502,5.0785,-1.502,5.2959575385,69.11,-10.81,69.95032666110001,135.13
2019-06-02 23:30:00,69.2315,-12.65,70.3777172992,5.2115,-1.37,5.3885649527,64.02,-11.28,65.006144325,135.46,69.7115,-12.73,70.8642796637,5.2115,-1.37,5.3885649527,64.5,-11.36,65.4927446363,135.32
2019-06-03 00:00:00,64.98,-13.094,66.2861466371,5.16,-1.5939999999999999,5.400595893,59.82,-11.5,60.9153708025,136.16,65.45,-13.174,66.7626899997,5.16,-1.5939999999999999,5.400595893,60.29,-11.58,61.3920230975,136.02
2019-06-03 00:30:00,62.1655,-13.4725,63.608628711,4.8655,-1.3525,5.049984802,57.3,-12.12,58.5677761231,136.29,62.6055,-13.5525,64.0555921563,4.8655,-1.3525,5.049984802,57.74,-12.2,59.0148083111,136.15
2019-06-03 01:00:00,60.5285,-13.705,62.0606665872,3.9785,-1.295,4.1839559331,56.55,-12.41,57.8956872314,136.59,60.9685,-13.795,62.5096793885,3.9785,-1.295,4.1839559331,56.99,-12.5,58.3447521205,136.45
2019-06-03 01:30:00,59.6655,-14.2205,61.3367305169,3.5655,-1.0805,3.7256235049,56.1,-13.14,57.6183095899,136.77,60.0955,-14.3105,61.7758814628,3.5655,-1.0805,3.7256235049,56.53,-13.23,58.0575042522,136.63
2019-06-03 02:00:00,59.4315,-14.096,61.0802783904,3.6615,-1.166,3.8426733207,55.77,-12.93,57.2492602572,136.61,59.8615,-14.186,61.5194422784,3.6615,-1.166,3.8426733207,56.2,-13.02,57.6884771857,136.48
2019-06-03 02:30:00,58.923,-14.2255,60.6158789365,3.463,-1.0055,3.6060226358,55.46,-13.22,57.0138579645,136.99,59.353,-14.3155,61.0549928282,3.463,-1.0055,3.6060226358,55.89,-13.31,57.4530086244,136.85
2019-06-03 03:00:00,57.905,-14.43,59.6759074083,3.855,-1.03,3.9902286902,54.05,-13.4,55.6862864626,137.21,58.325,-14.52,60.105207969,3.855,-1.03,3.9902286902,54.47,-13.49,56.1156038905,137.07
2019-06-03 03:30:00,57.6745,-14.4985,59.4689368704,3.8745000000000003,-1.0085,4.0036011914,53.8,-13.49,55.4654856645,137.21,58.0845,-14.5985,59.8909454133,3.8745000000000003,-1.0085,4.0036011914,54.21,-13.59,55.8874959181,137.07
2019-06-03 04:00:00,57.7295,-14.5835,59.5430402524,3.3395,-0.8935000000000001,3.4569643475,54.39,-13.69,56.0864350802,137.21,58.1495,-14.6835,59.9747407039,3.3395,-0.8935000000000001,3.4569643475,54.81,-13.79,56.5181404507,137.07
2019-06-03 04:30:00,58.1965,-14.4565,59.9651816015,3.8165,-0.8065,3.9007838315,54.38,-13.65,56.0669858295,137.21,58.6065,-14.5465,60.3847870287,3.8165,-0.8065,3.9007838315,54.79,-13.74,56.4865621188,137.07
2019-06-03 05:00:00,57.825,-14.626,59.6460434648,3.075,-0.776,3.1714036325,54.75,-13.85,56.4746403264,137.08,58.245,-14.725999999999999,60.077742143,3.075,-0.776,3.1714036325,55.17,-13.95,56.9063388385,136.94
2019-06-03 05:30:00,60.254,-13.858,61.8270869442,2.204,-0.878,2.3724459952,58.05,-12.98,59.483467451,137.61,60.714,-13.948,62.2955576265,2.204,-0.878,2.3724459952,58.51,-13.07,59.9520224847,137.47
2019-06-03 06:00:00,62.802,-13.2255,64.1794753348,2.452,-1.1255,2.6979722478,60.35,-12.1,61.5510560429,137.21,63.262,-13.3155,64.648149117,2.452,-1.1255,2.6979722478,60.81,-12.19,62.0197726536,137.06
2019-06-03 06:30:00,70.8855,-10.399000000000001,71.6442133829,2.9655,-1.069,3.1522930146,67.92,-9.33,68.5578244987,137.6,71.4055,-10.469,72.1688671884,2.9655,-1.069,3.1522930146,68.44,-9.4,69.0825129827,137.45
2019-06-03 07:00:00,77.8275,-7.4435,78.182641606,3.3775,-1.0635,3.5409798785,74.45,-6.38,74.7228673165,137.17,78.3875,-7.4835,78.7439072468,3.3775,-1.0635,3.5409798785,75.01,-6.42,75.2842380582,137.03
2019-06-03 07:30:00,84.49,-5.0185,84.6389121046,4.89,-1.3585,5.0751967696,79.6,-3.66,79.6840987902,136.13,85.1,-5.0485,85.2496179009,4.89,-1.3585,5.0751967696,80.21,-3.69,80.2948329595,135.99
2019-06-03 08:00:00,79.807,-1.9260000000000002,79.8302369093,6.267,-1.6760000000000002,6.4872386267,73.54,-0.25,73.5404249376,135.14,80.377,-1.9260000000000002,80.4000721704,6.267,-1.6760000000000002,6.4872386267,74.11,-0.25,74.1104216693,135.01
2019-06-03 08:30:00,91.522,0.217,91.5222572547,5.742,-1.843,6.0305234433,85.78,2.06,85.8047318043,133.99,92.162,0.227,92.1622795562,5.742,-1.843,6.0305234433,86.42,2.07,86.4447875814,133.86
2019-06-03 09:00:00,94.047,1.4615,94.0583552442,6.297,-1.9985,6.606527927,87.75,3.46,87.8181877517,134.11,94.737,1.4815,94.7485831622,6.297,-1.9985,6.606527927,88.44,3.48,88.5084402755,133.98
2019-06-03 09:30:00,94.688,2.1275,94.7118978812,7.748,-1.9825,7.9976127845,86.94,4.11,87.0370938164,133.96,95.338,2.1675,95.3626357661,7.748,-1.9825,7.9976127845,87.59,4.15,87.6882580509,133.82
2019-06-03 10:00:00,95.2495,2.436,95.2806451817,8.4895,-1.8639999999999999,8.6917263101,86.76,4.3,86.8664929648,133.8,95.9295,2.466,95.9611907296,8.4895,-1.8639999999999999,8.6917263101,87.44,4.33,87.5471444423,133.66
2019-06-03 10:30:00,93.057,1.7625000000000002,93.0736893824,11.877,-2.5075000000000003,12.138809054,81.18,4.27,81.2922216451,134.23,93.677,1.7925,93.6941480843,11.877,-2.5075000000000003,12.138809054,81.8,4.3,81.9129415904,134.08
2019-06-03 11:00:00,90.1205,1.9140000000000001,90.1408226957,13.1505,-3.106,13.5123234956,76.97,5.02,77.133529026,134.06,90.7105,1.9540000000000002,90.7315431713,13.1505,-3.106,13.5123234956,77.56,5.06,77.7248814731,133.94
2019-06-03 11:30:00,88.652,1.999,88.6745347042,16.322,-3.311,16.6544409993,72.33,5.31,72.5246509816,134.24,89.222,2.039,89.2452957024,16.322,-3.311,16.6544409993,72.9,5.35,73.0960498249,134.11
2019-06-03 12:00:00,88.8965,1.9215,88.9172642095,15.4765,-2.8185000000000002,15.7310519197,73.42,4.74,73.5728482526,134.09,89.4565,1.9715,89.4782219565,15.4765,-2.8185000000000002,15.7310519197,73.98,4.79,74.1349074323,133.96
2019-06-03 12:30:00,91.6155,2.519,91.6501238474,14.4755,-2.691,14.7235043808,77.14,5.21,77.315740312,134.05,92.2055,2.559,92.2410034163,14.4755,-2.691,14.7235043808,77.73,5.25,77.9070946705,133.93
2019-06-03 13:00:00,90.274,2.164,90.2999333998,16.514,-3.086,16.799868809,73.76,5.25,73.9466030322,133.92,90.854,2.204,90.8807291564,16.514,-3.086,16.799868809,74.34,5.29,74.5279793098,133.79
2019-06-03 13:30:00,89.581,1.5394999999999999,89.5942276112,17.431,-3.1705,17.7169927259,72.15,4.71,72.3035725258,134.05,90.141,1.5795,90.1548373702,17.431,-3.1705,17.7169927259,72.71,4.75,72.8649888492,133.92
2019-06-03 14:00:00,86.5475,1.3805,86.5585093246,17.5775,-3.4895,17.9205222162,68.97,4.87,69.1417225704,133.94,87.0875,1.4205,87.099084246,17.5775,-3.4895,17.9205222162,69.51,4.91,69.6831988359,133.81
2019-06-03 14:30:00,85.319,1.6085,85.3341609981,17.189,-3.1715,17.4791342248,68.13,4.78,68.2974765273,133.77,85.839,1.6485,85.8548278972,17.189,-3.1715,17.4791342248,68.65,4.82,68.8190010099,133.63
2019-06-03 15:00:00,89.732,1.907,89.7522616595,12.152,-2.003,12.3159698359,77.58,3.91,77.6784687027,133.94,90.322,1.937,90.3427675744,12.152,-2.003,12.3159698359,78.17,3.94,78.2692308637,133.81
2019-06-03 15:30:00,92.0785,1.7525,92.0951758699,10.5585,-1.3275000000000001,10.6416248055,81.52,3.08,81.578163745,133.69,92.7085,1.7825000000000002,92.7256344195,10.5585,-1.3275000000000001,10.6416248055,82.15,3.11,82.2088474557,133.56
2019-06-03 16:00:00,86.7115,0.8005,86.7151949343,26.0815,0.5905,26.0881837716,60.63,0.21,60.6303636803,134.31,87.2115,0.8005,87.2151737515,26.0815,0.5905,26.0881837716,61.13,0.21,61.1303607056,134.18
2019-06-03 16:30:00,86.738,0.1315,86.7380996809,26.108,1.4915,26.1505685646,60.63,-1.3599999999999999,60.6452512568,134.57,87.208,0.1315,87.2080991437,26.108,1.4915,26.1505685646,61.1,-1.3599999999999999,61.1151339686,134.44
2019-06-03 17:00:00,86.651,-0.8125,86.6548091986,27.381,0.9775,27.3984427888,59.27,-1.79,59.2970235341,135.0,87.111,-0.8225,87.1148829262,27.381,0.9775,27.3984427888,59.73,-1.8,59.7571158943,134.87
2019-06-03 17:30:00,87.9315,-1.4175,87.9429246642,27.9315,1.0525,27.9513228399,60.0,-2.47,60.0508193116,134.53,88.3915,-1.4175,88.4028652166,27.9315,1.0525,27.9513228399,60.46,-2.47,60.5104329847,134.41
2019-06-03 18:00:00,89.356,-1.5895000000000001,89.3701362103,24.156,1.6405,24.2116413374,65.2,-3.23,65.2799578738,134.08,89.846,-1.6095000000000002,89.860415124,24.156,1.6405,24.2116413374,65.69,-3.25,65.7703474219,133.95
2019-06-03 18:30:00,90.3785,-2.0585,90.4019396059,25.1085,1.5314999999999999,25.1551637741,65.27,-3.59,65.3686545678,134.64,90.8885,-2.0885,90.9124923457,25.1085,1.5314999999999999,25.1551637741,65.78,-3.62,65.8795324816,134.51
2019-06-03 19:00:00,90.7625,-2.2085,90.7893654483,23.2525,1.7815,23.3206453277,67.51,-3.99,67.6278064113,134.53,91.2825,-2.2385,91.3099429882,23.2525,1.7815,23.3206453277,68.03,-4.02,68.1486705666,134.4
2019-06-03 19:30:00,91.508,-2.817,91.5513492691,21.698,1.9929999999999999,21.7893380579,69.81,-4.8100000000000005,69.9755114308,134.9,92.048,-2.8369999999999997,92.0917090351,21.698,1.9929999999999999,21.7893380579,70.35,-4.83,70.5156110376,134.76
2019-06-03 20:00:00,91.7215,-2.8835,91.7668139062,20.4815,2.3265000000000002,20.6132104365,71.24,-5.21,71.4302575944,135.12,92.2715,-2.9235,92.3178019913,20.4815,2.3265000000000002,20.6132104365,71.79,-5.25,71.981710177,134.99
2019-06-03 20:30:00,91.575,-3.798,91.653725669,17.485,2.372,17.6451582311,74.09,-6.17,74.346465955,134.93,92.135,-3.848,92.2153204679,17.485,2.372,17.6451582311,74.65,-6.22,74.9086837423,134.8
2019-06-03 21:00:00,90.4485,-4.7855,90.5750084874,8.7385,1.1445,8.8131301193,81.71,-5.93,81.9248985352,134.49,91.0785,-4.8355,91.2067718018,8.7385,1.1445,8.8131301193,82.34,-5.98,82.5568652506,134.35
2019-06-03 21:30:00,90.779,-5.0515,90.9194395784,8.349,1.2885,8.4478419286,82.43,-6.34,82.6734570464,134.68,91.409,-5.0915,91.5506889829,8.349,1.2885,8.4478419286,83.06,-6.38,83.3046697371,134.55
2019-06-03 22:00:00,89.537,-5.85,89.7279046284,8.207,1.3599999999999999,8.318921144,81.33,-7.21,81.6489620265,134.84,90.167,-5.9,90.3598245295,8.207,1.3599999999999999,8.318921144,81.96,-7.26,82.280916378,134.71
2019-06-03 22:30:00,87.004,-6.8855,87.2760340887,7.994,1.3345,8.1046237575,79.01,-8.22,79.436443148,135.91,87.604,-6.9455,87.8788984128,7.994,1.3345,8.1046237575,79.61,-8.28,80.0394309075,135.77
2019-06-03 23:00:00,84.0425,-6.908,84.3259288134,5.7825,0.9420000000000001,5.8587259921,78.26,-7.85,78.6527183256,134.73,84.6425,-6.958,84.9280081613,5.7825,0.9420000000000001,5.8587259921,78.86,-7.9,79.2547134245,134.61
2019-06-03 23:30:00,78.9075,-7.744,79.2865883504,1.8175,-0.064,1.8186264735000002,77.09,-7.68,77.4716109294,134.02,79.5175,-7.804,79.8995320528,1.8175,-0.064,1.8186264735000002,77.7,-7.74,78.0845541705,133.89
2019-06-04 00:00:00,74.7905,-8.5725,75.2801876094,1.9205,-0.052500000000000005,1.9212174526,72.87,-8.52,73.3663908067,134.73,75.3605,-8.6225,75.8521750941,1.9205,-0.052500000000000005,1.9212174526,73.44,-8.57,73.9383425565,134.6
2019-06-04 00:30:00,71.0885,-9.57,71.729768801,2.0485,-0.37,2.0816465238,69.04,-9.2,69.6502806886,135.17,71.6185,-9.64,72.2643697976,2.0485,-0.37,2.0816465238,69.57,-9.27,70.18488298770001,135.04
2019-06-04 01:00:00,69.1735,-9.797,69.8638269153,2.0335,-0.427,2.0778477447,67.14,-9.37,67.790681513,135.17,69.6935,-9.857,70.3871038703,2.0335,-0.427,2.0778477447,67.66,-9.43,68.3139846591,135.04
2019-06-04 01:30:00,68.4615,-10.0575,69.1963170154,2.0315,-0.3275,2.0577289666,66.43,-9.73,67.1387950443,135.61,68.9615,-10.1275,69.7011817583,2.0315,-0.3275,2.0577289666,66.93,-9.8,67.643661196,135.47
2019-06-04 02:00:00,68.653,-10.0995,69.3918893622,2.053,-0.3795,2.0877809392,66.6,-9.72,67.3055599486,135.61,69.163,-10.1595,69.9051930063,2.053,-0.3795,2.0877809392,67.11,-9.78,67.8188801146,135.47
2019-06-04 02:30:00,67.7865,-10.5295,68.5994165609,2.0465,-0.4395,2.0931608873,65.74,-10.09,66.5098165687,135.78,68.2965,-10.5995,69.1141180404,2.0465,-0.4395,2.0931608873,66.25,-10.16,67.0245335679,135.65
2019-06-04 03:00:00,66.734,-10.706,67.5873153188,2.224,-0.466,2.2722966356,64.51,-10.24,65.3176675946,136.12,67.244,-10.776,68.1019655517,2.224,-0.466,2.2722966356,65.02,-10.31,65.8323362794,135.99
2019-06-04 03:30:00,65.917,-11.0415,66.8353619819,2.107,-0.41150000000000003,2.1468072224,63.81,-10.63,64.6893577028,136.12,66.407,-11.1215,67.3318454466,2.107,-0.41150000000000003,2.1468072224,64.3,-10.71,65.1858427881,135.99
2019-06-04 04:00:00,65.3825,-11.2375,66.3411841355,2.1525,-0.4675,2.202683023,63.23,-10.77,64.1406719641,136.24,65.8625,-11.2975,66.8244147935,2.1525,-0.4675,2.202683023,63.71,-10.83,64.6239351943,136.1
2019-06-04 04:30:00,65.611,-11.0345,66.5324245105,2.211,-0.5945,2.2895307925,63.4,-10.44,64.2538216762,136.19,66.111,-11.1045,67.0371109256,2.211,-0.5945,2.2895307925,63.9,-10.51,64.7585523309,136.05
2019-06-04 05:00:00,65.977,-10.637,66.8289630175,2.377,-0.707,2.4799149179,63.6,-9.93,64.3705281942,136.04,66.467,-10.697,67.3222689606,2.377,-0.707,2.4799149179,64.09,-9.99,64.8639206339,135.91
2019-06-04 05:30:00,67.0495,-10.4195,67.8542661186,2.1295,-0.7495,2.2575474524,64.92,-9.67,65.6362346574,135.93,67.5395,-10.4895,68.3492038761,2.1295,-0.7495,2.2575474524,65.41,-9.74,66.1312006545,135.79
2019-06-04 06:00:00,69.5885,-10.462,70.3705391215,2.3585000000000003,-0.772,2.4816337864,67.23,-9.69,67.9247304006,136.19,70.1085,-10.522,70.8936827669,2.3585000000000003,-0.772,2.4816337864,67.75,-9.75,68.447972943,136.05
2019-06-04 06:30:00,76.8655,-7.629,77.243166243,2.8455,-0.649,2.9185734957,74.02,-6.98,74.3483745619,135.82,77.4255,-7.679,77.8053667252,2.8455,-0.649,2.9185734957,74.58,-7.03,74.9105953788,135.68
2019-06-04 07:00:00,83.859,-4.88,84.0008707157,3.249,-0.6900000000000001,3.3214606727,80.61,-4.19,80.7188218447,135.24,84.479,-4.9,84.6209870009,3.249,-0.6900000000000001,3.3214606727,81.23,-4.21,81.3390250741,135.11
2019-06-04 07:30:00,92.524,-1.741,92.540378522,3.154,-0.8210000000000001,3.2591037111,89.37,-0.92,89.3747352444,134.05,93.194,-1.741,93.2102607925,3.154,-0.8210000000000001,3.2591037111,90.04,-0.92,90.0447000106,133.91
2019-06-04 08:00:00,95.7455,0.1615,95.745636206,3.5255,-0.8085,3.6170184545,92.22,0.97,92.2251012469,133.63,96.4555,0.1715,96.4556524653,3.5255,-0.8085,3.6170184545,92.93,0.98,92.9351671866,133.49
2019-06-04 08:30:00,95.776,0.714,95.7786613605,4.526,-0.906,4.6157894233,91.25,1.62,91.264379141,133.18,96.476,0.734,96.4787921359,4.526,-0.906,4.6157894233,91.95,1.6400000000000001,91.9646241769,133.05
2019-06-04 09:00:00,98.716,2.3215,98.7432935356,4.926,-1.0585,5.0384420459,93.79,3.38,93.8508843858,132.82,99.426,2.3515,99.4538034881,4.926,-1.0585,5.0384420459,94.5,3.41,94.5615043239,132.68
2019-06-04 09:30:00,100.036,3.2875,100.0900042574,7.346,-1.3725,7.4731166356,92.69,4.66,92.80706708,132.73,100.746,3.3375,100.8012669675,7.346,-1.3725,7.4731166356,93.4,4.71,93.5186831601,132.6
2019-06-04 10:00:00,96.8705,2.838,96.9120633061,8.4605,-1.592,8.6089792804,88.41,4.43,88.5209184317,132.82,97.5505,2.868,97.5926507184,8.4605,-1.592,8.6089792804,89.09,4.46,89.2015678113,132.69
2019-06-04 10:30:00,96.623,2.64,96.6590592185,8.833,-1.9100000000000001,9.0371449584,87.79,4.55,87.9078301404,132.64,97.303,2.68,97.3399003955,8.833,-1.9100000000000001,9.0371449584,88.47,4.59,88.5889891578,132.51
2019-06-04 11:00:00,98.9245,3.8895,99.000933887,6.1445,-1.1705,6.2549940448,92.78,5.06,92.9178777201,132.24,99.6245,3.9395,99.7023603557,6.1445,-1.1705,6.2549940448,93.48,5.11,93.6195625924,132.1
2019-06-04 11:30:00,100.8115,4.5665,100.9148723157,5.7015,-1.3135,5.8508447681,95.11,5.88,95.291586722,132.43,101.5315,4.6165,101.6363988171,5.7015,-1.3135,5.8508447681,95.83,5.93,96.0133001203,132.3
2019-06-04 12:00:00,100.2645,4.5095,100.3658584903,7.0545,-1.6605,7.2472912526,93.21,6.17,93.4139871754,132.43,100.9845,4.5595,101.0873794324,7.0545,-1.6605,7.2472912526,93.93,6.22,94.1357174509,132.3
2019-06-04 12:30:00,104.159,4.913,104.2748044832,5.619,-1.2469999999999999,5.755707602,98.54,6.16,98.7323513343,132.43,104.909,4.973,105.026801389,5.619,-1.2469999999999999,5.755707602,99.29,6.22,99.484634492,132.27
2019-06-04 13:00:00,105.664,5.1035,105.7871760104,4.774,-1.1965,4.9216550316,100.89,6.3,101.0865080018,132.48,106.434,5.1635,106.559176462,4.774,-1.1965,4.9216550316,101.66,6.36,101.8587512195,132.35
2019-06-04 13:30:00,104.794,4.464,104.8890353278,4.274,-1.046,4.4001354525,100.52,5.51,100.6709019528,132.6,105.564,4.514,105.6604670253,4.274,-1.046,4.4001354525,101.29,5.5600000000000005,101.4424846896,132.47
2019-06-04 14:00:00,103.803,3.425,103.8594888973,5.093,-0.835,5.1609954466,98.71,4.26,98.801881055,132.68,104.583,3.465,104.6403847183,5.093,-0.835,5.1609954466,99.49,4.3,99.5828805569,132.54
2019-06-04 14:30:00,100.75,2.884,100.7912692449,11.22,0.434,11.2283906238,89.53,2.45,89.5635160096,132.97,101.43,2.914,101.4718497713,11.22,0.434,11.2283906238,90.21,2.48,90.2440829085,132.83
2019-06-04 15:00:00,100.384,3.199,100.4349593369,9.824,0.459,9.8347169253,90.56,2.74,90.6014414896,132.97,101.064,3.229,101.1155702006,9.824,0.459,9.8347169253,91.24,2.77,91.2820382112,132.83
2019-06-04 15:30:00,100.8215,3.411,100.8791840929,5.4015,-1.199,5.5329741776,95.42,4.61,95.5312959192,132.78,101.5615,3.451,101.6201145603,5.4015,-1.199,5.5329741776,96.16,4.65,96.272364155,132.65
2019-06-04 16:00:00,101.415,3.2605,101.4673991253,6.395,-1.2595,6.5178497413,95.02,4.52,95.1274450409,132.69,102.155,3.3105,102.2086270099,6.395,-1.2595,6.5178497413,95.76,4.57,95.8689861217,132.56
2019-06-04 16:30:00,98.5065,2.222,98.5315575146,11.5765,-2.358,11.8142082363,86.93,4.58,87.0505674881,132.74,99.1765,2.262,99.2022922933,11.5765,-2.358,11.8142082363,87.6,4.62,87.7217441687,132.61
2019-06-04 17:00:00,97.4115,0.7075,97.4140692534,6.7515,-1.1225,6.8441769775,90.66,1.83,90.6784676756,133.24,98.0915,0.7275,98.0941977311,6.7515,-1.1225,6.8441769775,91.34,1.85,91.3587330254,133.1
2019-06-04 17:30:00,97.5225,0.384,97.5232560072,12.3225,-0.026000000000000002,12.3225274295,85.2,0.41000000000000003,85.2009864966,133.64,98.2025,0.404,98.203331014,12.3225,-0.026000000000000002,12.3225274295,85.88,0.43,85.8810764953,133.5
2019-06-04 18:00:00,100.843,0.0485,100.8430116629,20.603,1.8085,20.6822213809,80.24,-1.76,80.2592997727,133.94,101.463,0.0385,101.4630073044,20.603,1.8085,20.6822213809,80.86,-1.77,80.8793700519,133.8
2019-06-04 18:30:00,105.8975,-0.29250000000000004,105.8979039571,19.3475,2.3075,19.4846173301,86.55,-2.6,86.5890437642,134.12,106.5475,-0.3025,106.5479294144,19.3475,2.3075,19.4846173301,87.2,-2.61,87.2390514621,133.98
2019-06-04 19:00:00,108.375,0.28550000000000003,108.3753760559,14.095,1.4755,14.1720190957,94.28,-1.19,94.2875097773,133.85,109.095,0.2755,109.0953478625,14.095,1.4755,14.1720190957,95.0,-1.2,95.0075786451,133.72
2019-06-04 19:30:00,107.058,0.0555,107.0580143859,3.918,-0.2645,3.9269179072,103.14,0.32,103.1404964114,133.4,107.838,0.0755,107.8380264297,3.918,-0.2645,3.9269179072,103.92,0.34,103.9205561956,133.27
2019-06-04 20:00:00,105.736,-0.315,105.73646921,2.476,-0.335,2.4985597852,103.26,0.02,103.2600019369,133.54,106.526,-0.315,106.5264657304,2.476,-0.335,2.4985597852,104.05,0.02,104.0500019222,133.41
2019-06-04 20:30:00,104.066,-0.9375,104.0702227453,2.096,-0.1575,2.1019091917,101.97,-0.78,101.9729831867,133.75,104.846,-0.9475,104.8502812216,2.096,-0.1575,2.1019091917,102.75,-0.79,102.7530369381,133.61
2019-06-04 21:00:00,101.38,-1.5905,101.392475511,2.14,-0.2605,2.1557968944,99.24,-1.33,99.2489118328,133.5,102.14,-1.5905,102.1523826949,2.14,-0.2605,2.1557968944,100.0,-1.33,100.0088441089,133.37
2019-06-04 21:30:00,98.6255,-2.717,98.6629177516,2.3655,-0.357,2.3922874514,96.26,-2.36,96.2889256353,133.73,99.3755,-2.727,99.4129092686,2.3655,-0.357,2.3922874514,97.01,-2.37,97.0389457898,133.59
2019-06-04 22:00:00,95.305,-4.2065,95.3977864903,2.495,-0.2665,2.5091925494,92.81,-3.94,92.8935934282,132.67,96.005,-4.2265,96.097988154,2.495,-0.2665,2.5091925494,93.51,-3.96,93.5938122955,132.54
2019-06-04 22:30:00,91.5455,-5.2755,91.6973798453,2.7455,-0.3155,2.7635684359,88.8,-4.96,88.9384146474,133.03,92.2255,-5.3055,92.3779799546,2.7455,-0.3155,2.7635684359,89.48,-4.99,89.6190297872,132.89
2019-06-04 23:00:00,85.803,-5.924,86.0072589088,2.803,-0.364,2.8265358657,83.0,-5.5600000000000005,83.1860180559,133.41,86.443,-5.954,86.6478064639,2.803,-0.364,2.8265358657,83.64,-5.59,83.8265930359,133.28
2019-06-04 23:30:00,80.705,-7.6315,81.0650159887,2.895,-0.4615,2.9315537262999998,77.81,-7.17,78.1396506263,134.95,81.305,-7.6815,81.6670586421,2.895,-0.4615,2.9315537262999998,78.41,-7.22,78.7417074999,134.81
2019-06-05 00:00:00,75.8195,-8.6235,76.3083306887,2.6495,-0.3935,2.6785616476,73.17,-8.23,73.6313914034,135.54,76.3995,-8.663499999999999,76.8891398866,2.6495,-0.3935,2.6785616476,73.75,-8.27,74.2122321454,135.41
2019-06-05 00:30:00,71.6,-9.394,72.2136222329,3.05,-0.444,3.0821479523,68.55,-8.95,69.131794422,135.95,72.12,-9.454,72.7370092594,3.05,-0.444,3.0821479523,69.07,-9.01,69.6551864544,135.82
2019-06-05 01:00:00,69.137,-10.1965,69.8848580255,2.8970000000000002,-0.4465,2.9312064496,66.24,-9.75,66.953716103,135.68,69.657,-10.2565,70.4080495487,2.8970000000000002,-0.4465,2.9312064496,66.76,-9.81,67.4769123479,135.55
2019-06-05 01:30:00,67.997,-10.226,68.7616396329,3.017,-0.5660000000000001,3.0696327142,64.98,-9.66,65.694109325,135.78,68.497,-10.286,69.2650041868,3.017,-0.5660000000000001,3.0696327142,65.48,-9.72,66.1974984422,135.64
2019-06-05 02:00:00,67.9755,-10.2855,68.7492553451,3.1355,-0.6455000000000001,3.2012545197,64.84,-9.64,65.5526902575,135.94,68.4855,-10.3455,69.262494039,3.1355,-0.6455000000000001,3.2012545197,65.35,-9.7,66.0659708171,135.8
2019-06-05 02:30:00,66.9545,-10.452,67.7653995358,3.4045,-0.682,3.4721382821,63.55,-9.77,64.29662044,135.9,67.4445,-10.522,68.2603330218,3.4045,-0.682,3.4721382821,64.04,-9.84,64.7915673525,135.76
2019-06-05 03:00:00,65.8675,-11.0195,66.782909015,4.2275,-0.7995,4.3024361123,61.64,-10.22,62.4815012624,136.15,66.3475,-11.0795,67.2662328104,4.2275,-0.7995,4.3024361123,62.12,-10.28,62.9648536884,136.01
2019-06-05 03:30:00,64.7845,-11.136,65.7346327004,3.8645,-0.8160000000000001,3.9497109071,60.92,-10.32,61.7879340972,136.11,65.2345,-11.196,66.1882950849,3.8645,-0.8160000000000001,3.9497109071,61.37,-10.38,62.2416363859,135.98
2019-06-05 04:00:00,63.9365,-11.1575,64.9027413789,3.9865,-1.0775,4.1295506414,59.95,-10.08,60.7915199678,135.93,64.4165,-11.2275,65.3876305466,3.9865,-1.0775,4.1295506414,60.43,-10.15,61.2764832542,135.79
2019-06-05 04:30:00,64.256,-11.096,65.207014592,4.496,-1.106,4.6300380128,59.76,-9.99,60.5892539977,135.79,64.706,-11.156,65.6606638102,4.496,-1.106,4.6300380128,60.21,-10.05,61.0429897695,135.65
2019-06-05 05:00:00,64.7455,-11.008,65.6746209296,3.8555,-1.078,4.0033691124,60.89,-9.93,61.6943838611,136.2,65.2255,-11.078,66.1595641933,3.8555,-1.078,4.0033691124,61.37,-10.0,62.1793928886,136.06
2019-06-05 05:30:00,65.032,-11.013,65.9579198656,4.362,-1.373,4.5729829432999995,60.67,-9.64,61.4310874069,135.55,65.502,-11.063,66.4296768997,4.362,-1.373,4.5729829432999995,61.14,-9.69,61.9031154305,135.41
2019-06-05 06:00:00,67.0345,-10.6815,67.8801784949,4.8145,-1.9015,5.1763995692,62.22,-8.78,62.8364289246,135.66,67.4945,-10.7515,68.3454627792,4.8145,-1.9015,5.1763995692,62.68,-8.85,63.3016974496,135.52
2019-06-05 06:30:00,73.756,-7.831,74.1705608513,4.506,-1.881,4.8828472227,69.25,-5.95,69.5051436945,135.66,74.276,-7.871,74.6918791904,4.506,-1.881,4.8828472227,69.77,-5.99,70.0266592092,135.52
2019-06-05 07:00:00,80.5195,-5.3825,80.6992018951,4.5595,-2.1725,5.0506233774,75.96,-3.21,76.027795575,135.66,81.0995,-5.4125,81.2799117648,4.5595,-2.1725,5.0506233774,76.54,-3.24,76.6085452153,135.52
2019-06-05 07:30:00,89.5665,-2.0775,89.5905906248,4.9765,-2.2975,5.4812460718,84.59,0.22,84.5902860853,134.04,90.1965,-2.0475,90.2197365796,4.9765,-2.2975,5.4812460718,85.22,0.25,85.2203666972,133.91
2019-06-05 08:00:00,93.6405,0.152,93.6406233653,5.8505,-2.268,6.2747250338,87.79,2.42,87.8233482623,132.95,94.3105,0.162,94.310639136,5.8505,-2.268,6.2747250338,88.46,2.43,88.4933698081,132.8
2019-06-05 08:30:00,94.786,1.6285,94.7999884401,8.846,-2.4515000000000002,9.1794100164,85.94,4.08,86.0367944545,132.35,95.436,1.6585,95.4504097333,8.846,-2.4515000000000002,9.1794100164,86.59,4.11,86.6874858327,132.22
2019-06-05 09:00:00,95.075,3.07,95.1245526928,7.875,-2.47,8.2532735929,87.2,5.54,87.3758067202,132.52,95.725,3.11,95.7755069159,7.875,-2.47,8.2532735929,87.85,5.58,88.0270350517,132.39
2019-06-05 09:30:00,95.02,3.721,95.0928295982,12.31,-2.989,12.6676841214,82.71,6.71,82.9817341347,132.1,95.66,3.771,95.7342991879,12.31,-2.989,12.6676841214,83.35,6.76,83.6236814545,131.96
2019-06-05 10:00:00,91.309,3.2715,91.3675883082,13.029,-3.1385,13.4016798667,78.28,6.41,78.5420046854,132.03,91.889,3.3215,91.9490113229,13.029,-3.1385,13.4016798667,78.86,6.46,79.1241505484,131.9
2019-06-05 10:30:00,92.7095,3.488,92.7750911304,10.3095,-2.782,10.6782636346,82.4,6.27,82.638204845,132.26,93.3295,3.5380000000000003,93.3965364146,10.3095,-2.782,10.6782636346,83.02,6.32,83.2602113858,132.12
2019-06-05 11:00:00,92.449,3.9415,92.5329834343,12.089,-3.0385,12.46500715,80.36,6.98,80.6625687664,132.02,93.059,3.9915000000000003,93.1445626607,12.089,-3.0385,12.46500715,80.97,7.03,81.2746073506,131.89
2019-06-05 11:30:00,89.1535,3.262,89.2131560155,14.8135,-3.228,15.1611268133,74.34,6.49,74.6227559127,131.89,89.7035,3.312,89.7646214065,14.8135,-3.228,15.1611268133,74.89,6.54,75.1750204523,131.77
2019-06-05 12:00:00,87.989,3.3185000000000002,88.0515562795,16.989,-3.5415,17.3542024665,71.0,6.86,71.3306357745,131.89,88.529,3.3585000000000003,88.5926823347,16.989,-3.5415,17.3542024665,71.54,6.9,71.8719806322,131.77
2019-06-05 12:30:00,87.94,3.6355,88.0151149533,16.01,-3.5745,16.4041808771,71.93,7.21,72.290448885,131.76,88.49,3.6955,88.5671317152,16.01,-3.5745,16.4041808771,72.48,7.27,72.843690873,131.63
2019-06-05 13:00:00,86.3675,3.2405,86.428270239,18.0275,-4.1395,18.4966541974,68.34,7.38,68.7373261045,131.92,86.8775,3.3005,86.9401708447,18.0275,-4.1395,18.4966541974,68.85,7.44,69.2508202117,131.79
2019-06-05 13:30:00,84.6625,2.208,84.6912874518,17.1525,-3.942,17.599648299000002,67.51,6.15,67.7895463918,132.29,85.1625,2.248,85.192164606,17.1525,-3.942,17.599648299000002,68.01,6.19,68.291113624,132.16
2019-06-05 14:00:00,84.175,1.8235000000000001,84.1947491074,15.515,-3.6265,15.9331957639,68.66,5.45,68.8759616993,132.37,84.685,1.8635000000000002,84.7055007497,15.515,-3.6265,15.9331957639,69.17,5.49,69.3875276977,132.24
2019-06-05 14:30:00,82.8985,1.964,82.9217619099,15.1585,-3.716,15.6073309137,67.74,5.68,67.9777169372,132.45,83.4085,2.004,83.4325709076,15.1585,-3.716,15.6073309137,68.25,5.72,68.4892758029,132.32
2019-06-05 15:00:00,83.098,2.1645,83.12618519,14.158,-3.4255,14.5665031579,68.94,5.59,69.166261284,132.49,83.618,2.2245,83.6475840909,14.158,-3.4255,14.5665031579,69.46,5.65,69.6894116778,132.36
2019-06-05 15:30:00,83.5815,1.8315000000000001,83.6015641869,15.4415,-3.5484999999999998,15.8439822803,68.14,5.38,68.3520592228,132.78,84.0915,1.8715000000000002,84.112323024,15.4415,-3.5484999999999998,15.8439822803,68.65,5.42,68.8636253765,132.65
2019-06-05 16:00:00,86.191,1.6135000000000002,86.206101079,14.401,-3.0265,14.7155870848,71.79,4.64,71.9397921876,132.73,86.721,1.6435,86.7365720631,14.401,-3.0265,14.7155870848,72.32,4.67,72.4706237037,132.61
2019-06-05 16:30:00,87.869,1.059,87.8753813192,12.099,-2.6109999999999998,12.3775248737,75.77,3.67,75.8588280954,133.14,88.429,1.089,88.435705244,12.099,-2.6109999999999998,12.3775248737,76.33,3.7,76.4196237887,133.01
2019-06-05 17:00:00,93.037,0.463,93.038152056,9.277,-2.037,9.4980049484,83.76,2.5,83.7973006725,133.27,93.657,0.483,93.6582454352,9.277,-2.037,9.4980049484,84.38,2.52,84.4176213832,133.15
2019-06-05 17:30:00,99.0045,0.019,99.0045018231,6.1845,-1.221,6.3038782706,92.82,1.24,92.8282823282,133.56,99.6945,0.019,99.6945018105,6.1845,-1.221,6.3038782706,93.51,1.24,93.5182212192,133.43
2019-06-05 18:00:00,102.0735,-0.1905,102.0736777651,5.9935,-1.0805,6.0901167887,96.08,0.89,96.0841219973,133.66,102.8035,-0.18050000000000002,102.8036584587,5.9935,-1.0805,6.0901167887,96.81,0.9,96.8141833617,133.53
2019-06-05 18:30:00,102.1545,-0.865,102.1581621568,5.9945,-1.155,6.1047567724,96.16,0.29,96.160437291,133.92,102.8745,-0.875,102.878221093,5.9945,-1.155,6.1047567724,96.88,0.28,96.8804046234,133.79
2019-06-05 19:00:00,102.3805,-0.9535,102.3849400181,5.1005,-1.1335,5.2249327747,97.28,0.18,97.2801665295,133.62,103.1105,-0.9535,103.114908585,5.1005,-1.1335,5.2249327747,98.01,0.18,98.0101652891,133.49
2019-06-05 19:30:00,100.6295,-1.608,100.6423466253,5.2395,-1.208,5.3769530638,95.39,-0.4,95.3908386586,133.39,101.3495,-1.6179999999999999,101.3624145048,5.2395,-1.208,5.3769530638,96.11,-0.41000000000000003,96.1108745148,133.26
2019-06-05 20:00:00,100.352,-1.7195,100.3667304651,3.862,-0.9395,3.9746325931,96.49,-0.78,96.4931526068,133.71,101.072,-1.7295,101.086796142,3.862,-0.9395,3.9746325931,97.21,-0.79,97.2132100077,133.58
2019-06-05 20:30:00,99.541,-2.3365,99.5684182522,3.161,-0.5565,3.2096126324,96.38,-1.78,96.3964356188,133.67,100.271,-2.3665,100.2989220443,3.161,-0.5565,3.2096126324,97.11,-1.81,97.12686652,133.54
2019-06-05 21:00:00,98.3865,-2.7335000000000003,98.4244654773,2.4665,-0.1635,2.4719131255,95.92,-2.5700000000000003,95.9544230351,133.99,99.1165,-2.7635,99.1550175458,2.4665,-0.1635,2.4719131255,96.65,-2.6,96.6849652221,133.87
2019-06-05 21:30:00,96.91,-3.5085,96.9734895332,1.99,-0.0285,1.9902040725,94.92,-3.48,94.9837712454,134.06,97.61,-3.5385,97.6741167467,1.99,-0.0285,1.9902040725,95.62,-3.51,95.684400505,133.93
2019-06-05 22:00:00,95.2405,-4.409,95.3424990298,1.9105,-0.11900000000000001,1.9142025102,93.33,-4.29,93.4285448886,134.51,95.9505,-4.449,96.0535894761,1.9105,-0.11900000000000001,1.9142025102,94.04,-4.33,94.1396329927,134.38
2019-06-05 22:30:00,92.3665,-5.1365,92.5092101063,1.7865000000000002,-0.3065,1.8126015834,90.58,-4.83,90.7086837078,133.62,93.0565,-5.1865,93.2009226054,1.7865000000000002,-0.3065,1.8126015834,91.27,-4.88,91.4003681612,133.49
2019-06-05 23:00:00,86.488,-6.572,86.73733526,1.768,-0.242,1.7844853600000001,84.72,-6.33,84.9561492771,133.62,87.138,-6.622,87.3892552205,1.768,-0.242,1.7844853600000001,85.37,-6.38,85.6080679609,133.49
2019-06-05 23:30:00,81.515,-7.5955,81.8681063983,1.795,-0.3055,1.8208117009,79.72,-7.29,80.0526233174,134.75,82.125,-7.6455,82.4801145444,1.795,-0.3055,1.8208117009,80.33,-7.34,80.6646421922,134.61
2019-06-06 00:00:00,76.9195,-8.53,77.3910226076,1.8595000000000002,-0.17,1.8672547362,75.06,-8.36,75.5241232985,135.85,77.4895,-8.6,77.9652654087,1.8595000000000002,-0.17,1.8672547362,75.63,-8.43,76.0983692335,135.71
2019-06-06 00:30:00,73.3255,-9.142,73.8932007309,1.8755000000000002,-0.082,1.8772917328,71.45,-9.06,72.0221222959,135.73,73.8655,-9.202,74.4364755631,1.8755000000000002,-0.082,1.8772917328,71.99,-9.12,72.5653808644,135.6
2019-06-06 01:00:00,70.741,-10.111,71.4599286454,1.811,-0.041,1.8114640488,68.93,-10.07,69.6616810018,135.79,71.271,-10.191,71.9959160092,1.811,-0.041,1.8114640488,69.46,-10.15,70.1976787366,135.65
2019-06-06 01:30:00,70.0305,-10.2855,70.7817945555,1.7005,-0.0855,1.7026480846,68.33,-10.2,69.0871109542,135.7,70.5505,-10.3455,71.3049957612,1.7005,-0.0855,1.7026480846,68.85,-10.26,69.6102729488,135.56
2019-06-06 02:00:00,70.296,-10.4105,71.0626915213,1.6760000000000002,-0.24050000000000002,1.6931675198,68.62,-10.17,69.3695415871,135.95,70.826,-10.4805,71.5972286911,1.6760000000000002,-0.24050000000000002,1.6931675198,69.15,-10.24,69.9040778496,135.82
2019-06-06 02:30:00,69.1555,-10.926,70.0132891403,1.5455,-0.166,1.5543893496,67.61,-10.76,68.460862542,136.04,69.6655,-11.006,70.5295252093,1.5455,-0.166,1.5543893496,68.12,-10.84,68.9770976484,135.89
2019-06-06 03:00:00,67.487,-11.2695,68.4214644629,1.5470000000000002,-0.11950000000000001,1.5516086008,65.94,-11.15,66.8760502721,136.38,67.997,-11.3495,68.9376759055,1.5470000000000002,-0.11950000000000001,1.5516086008,66.45,-11.23,67.3922502963,136.24
2019-06-06 03:30:00,66.938,-11.3555,67.8943534048,1.538,-0.0155,1.5380781027000001,65.4,-11.34,66.375866096,136.38,67.438,-11.4255,68.3990196878,1.538,-0.0155,1.5380781027000001,65.9,-11.41,66.8804762244,136.24
2019-06-06 04:00:00,66.8395,-11.425,67.8089181837,1.5295,-0.055,1.5304885658,65.31,-11.37,66.2923298731,136.5,67.3395,-11.505,68.3152492878,1.5295,-0.055,1.5304885658,65.81,-11.45,66.7986422018,136.36
2019-06-06 04:30:00,67.5585,-11.1285,68.468930432,1.5585,-0.08850000000000001,1.5610107303,66.0,-11.04,66.9169754248,136.5,68.0585,-11.1985,68.9736603676,1.5585,-0.08850000000000001,1.5610107303,66.5,-11.11,67.4216738149,136.33
2019-06-06 05:00:00,67.16,-11.113,68.0732279902,1.63,-0.263,1.6510811609,65.53,-10.85,66.4221604587,136.37,67.67,-11.183,68.5878151642,1.63,-0.263,1.6510811609,66.04,-10.92,66.9367462609,136.24
2019-06-06 05:30:00,68.6915,-10.7075,69.5210236439,1.6915,-0.2575,1.7109875802999999,67.0,-10.45,67.8100471907,136.55,69.1915,-10.7775,70.0258393631,1.6915,-0.2575,1.7109875802999999,67.5,-10.52,68.314862219,136.41
2019-06-06 06:00:00,70.9175,-10.4925,71.689499667,2.0075,-0.42250000000000004,2.0514781256,68.91,-10.07,69.6418911288,135.67,71.4475,-10.5625,72.2240379825,2.0075,-0.42250000000000004,2.0514781256,69.44,-10.14,70.1764433411,135.53
2019-06-06 06:30:00,77.4755,-8.0685,77.8945042509,2.3555,-0.40850000000000003,2.3906594279,75.12,-7.66,75.5095358216,134.57,78.0455,-8.1285,78.4676530967,2.3555,-0.40850000000000003,2.3906594279,75.69,-7.72,76.0826819979,134.44
2019-06-06 07:00:00,84.4065,-5.2595,84.5702050518,3.1365,-0.5995,3.1932792706,81.27,-4.66,81.4034919398,135.58,85.0365,-5.2895,85.200851771,3.1365,-0.5995,3.1932792706,81.9,-4.69,82.0341764145,135.44
2019-06-06 07:30:00,90.1655,-2.203,90.1924087673,3.8155,-0.8230000000000001,3.9032511129,86.35,-1.38,86.3610265108,135.05,90.8255,-2.203,90.8522132876,3.8155,-0.8230000000000001,3.9032511129,87.01,-1.38,87.0209428816,134.91
2019-06-06 08:00:00,86.913,0.2315,86.9133083092,5.563,-1.3085,5.7148176918,81.35,1.54,81.3645752155,134.85,87.533,0.2515,87.5333613044,5.563,-1.3085,5.7148176918,81.97,1.56,81.9848431114,134.72
2019-06-06 08:30:00,87.3805,1.867,87.4004431868,7.0305,-1.823,7.263006213,80.35,3.69,80.4346853043,134.45,88.0005,1.897,88.0209441511,7.0305,-1.823,7.263006213,80.97,3.7199999999999998,81.0554088263,134.31
2019-06-06 09:00:00,88.528,2.319,88.5583680123,8.928,-2.3609999999999998,9.2349068755,79.6,4.68,79.7374592021,134.21,89.148,2.3689999999999998,89.1794710962,8.928,-2.3609999999999998,9.2349068755,80.22,4.73,80.3593261545,134.08
2019-06-06 09:30:00,94.287,2.3685,94.3167438011,10.797,-2.6615,11.1201974465,83.49,5.03,83.641383298,133.92,94.937,2.3985,94.9672931659,10.797,-2.6615,11.1201974465,84.14,5.06,84.2920114839,133.78
2019-06-06 10:00:00,90.524,2.9225000000000003,90.5711630832,10.204,-2.2775,10.4550763866,80.32,5.2,80.4881506807,133.75,91.154,2.9825,91.2027796849,10.204,-2.2775,10.4550763866,80.95,5.26,81.1207131379,133.61
2019-06-06 10:30:00,80.127,3.0075,80.1834221348,9.707,-2.0425,9.9195592266,70.42,5.05,70.600842063,133.89,80.677,3.0575,80.7349158373,9.707,-2.0425,9.9195592266,70.97,5.1,71.1530104774,133.76
2019-06-06 11:00:00,86.4175,2.281,86.4475983891,11.5175,-2.899,11.8767422827,74.9,5.18,75.0789078237,133.73,86.9775,2.331,87.0087298336,11.5175,-2.899,11.8767422827,75.46,5.23,75.6410239222,133.6
2019-06-06 11:30:00,90.7295,2.0635,90.7529624999,10.5595,-2.2065,10.7875707414,80.17,4.27,80.2836334504,133.79,91.3395,2.1035,91.3637180313,10.5595,-2.2065,10.7875707414,80.78,4.31,80.8948978614,133.66
2019-06-06 12:00:00,88.184,1.633,88.1991187314,12.484,-2.877,12.8112210581,75.7,4.51,75.8342277603,133.48,88.774,1.683,88.7899519371,12.484,-2.877,12.8112210581,76.29,4.5600000000000005,76.4261584799,133.35
2019-06-06 12:30:00,91.441,1.984,91.4625209416,11.151,-2.426,11.4118480975,80.29,4.41,80.411020389,133.39,92.061,2.034,92.0834669037,11.151,-2.426,11.4118480975,80.91,4.46,81.0328310008,133.26
2019-06-06 13:00:00,90.524,2.355,90.5546277172,11.124,-2.375,11.3747088314,79.4,4.73,79.5407625058,133.47,91.144,2.395,91.1754613972,11.124,-2.375,11.3747088314,80.02,4.77,80.1620440109,133.34
2019-06-06 13:30:00,75.3795,2.307,75.4147947637,12.5295,-3.243,12.9423884677,62.85,5.55,63.0945718743,133.76,75.8795,2.367,75.9164093543,12.5295,-3.243,12.9423884677,63.35,5.61,63.5979134878,133.63
2019-06-06 14:00:00,77.0655,1.5785,77.0816641783,12.9055,-3.4415,13.356491025,64.16,5.02,64.3560875131,133.88,77.5555,1.6385,77.5728062049,12.9055,-3.4415,13.356491025,64.65,5.08,64.8492783306,133.75
2019-06-06 14:30:00,86.206,0.6875,86.2087413912,11.126,-2.5025,11.4039634448,75.08,3.19,75.1477378236,133.97,86.776,0.7275,86.7790495007,11.126,-2.5025,11.4039634448,75.65,3.23,75.7189236585,133.84
2019-06-06 15:00:00,86.6745,0.655,86.6769748852,10.0745,-2.455,10.3693092947,76.6,3.11,76.663107816,133.97,87.2645,0.685,87.2671884803,10.0745,-2.455,10.3693092947,77.19,3.14,77.2538393868,133.84
2019-06-06 15:30:00,89.4125,0.34800000000000003,89.4131772182,8.7225,-2.142,8.9816574333,80.69,2.49,80.7284101169,134.32,90.0325,0.368,90.0332520808,8.7225,-2.142,8.9816574333,81.31,2.51,81.3487320122,134.18
2019-06-06 16:00:00,91.227,1.0735000000000001,91.2333159063,8.597,-1.9565000000000001,8.8168192252,82.63,3.03,82.6855356154,134.23,91.857,1.1035,91.8636280649,8.597,-1.9565000000000001,8.8168192252,83.26,3.06,83.3162121078,134.1
2019-06-06 16:30:00,93.8535,0.7255,93.8563040637,6.8035,-1.9045,7.0650359164,87.05,2.63,87.0897204037,134.5,94.5235,0.7555000000000001,94.5265192023,6.8035,-1.9045,7.0650359164,87.72,2.66,87.7603213303,134.36
2019-06-06 17:00:00,94.7045,0.392,94.7053112779,7.1645,-1.968,7.4298778086,87.54,2.36,87.5718059652,134.63,95.3845,0.422,95.3854335014,7.1645,-1.968,7.4298778086,88.22,2.39,88.2523682402,134.49
2019-06-06 17:30:00,96.2855,-0.8545,96.2892916191,7.8455,-1.8845,8.0686560529,88.44,1.03,88.4459976483,134.95,96.9755,-0.8345,96.9790904809,7.8455,-1.8845,8.0686560529,89.13,1.05,89.1361845717,134.82
2019-06-06 18:00:00,95.54,-1.188,95.5473858564,9.15,-1.838,9.3327779359,86.39,0.65,86.3924452716,134.86,96.21,-1.178,96.2172114749,9.15,-1.838,9.3327779359,87.06,0.66,87.062501687,134.72
2019-06-06 18:30:00,91.913,-1.4,91.9236616383,7.973,-1.83,8.1803196148,83.94,0.43,83.9411013747,135.08,92.543,-1.4,92.553589066,7.973,-1.83,8.1803196148,84.57,0.43,84.5710931702,134.94
2019-06-06 19:00:00,100.956,-2.1215,100.9782882517,4.616,-1.2115,4.7723357227,96.34,-0.91,96.3442977036,134.81,101.686,-2.1215,101.7081282801,4.616,-1.2115,4.7723357227,97.07,-0.91,97.0742653848,134.67
2019-06-06 19:30:00,101.117,-2.559,101.1493755295,4.147,-1.069,4.2825658197,96.97,-1.49,96.9814466792,134.54,101.867,-2.569,101.8993888598,4.147,-1.069,4.2825658197,97.72,-1.5,97.7315118066,134.4
2019-06-06 20:00:00,99.331,-2.7335000000000003,99.3686046156,3.8810000000000002,-0.9235000000000001,3.9893625117,95.45,-1.81,95.4671597985,134.54,100.061,-2.7335000000000003,100.0983303719,3.8810000000000002,-0.9235000000000001,3.9893625117,96.18,-1.81,96.1970295799,134.4
2019-06-06 20:30:00,96.0845,-3.759,96.1580013376,2.5145,-0.719,2.615276515,93.57,-3.04,93.6193703247,135.09,96.8245,-3.769,96.8978284651,2.5145,-0.719,2.615276515,94.31,-3.05,94.3593058474,134.95
2019-06-06 21:00:00,95.7455,-4.04,95.8306963882,2.0155,-0.75,2.1505209253,93.73,-3.29,93.7877230772,134.97,96.4555,-4.06,96.5409088431,2.0155,-0.75,2.1505209253,94.44,-3.31,94.4979878093,134.84
2019-06-06 21:30:00,96.9895,-3.674,97.0590613299,1.6395,-0.534,1.7242726728000002,95.35,-3.14,95.4016881402,134.76,97.7195,-3.694,97.7892955095,1.6395,-0.534,1.7242726728000002,96.08,-3.16,96.1319509841,134.63
2019-06-06 22:00:00,94.93,-4.5545,95.0391938636,1.5899999999999999,-0.41450000000000004,1.6431403622,93.34,-4.14,93.4317676168,134.95,95.65,-4.5745000000000005,95.759326179,1.5899999999999999,-0.41450000000000004,1.6431403622,94.06,-4.16,94.1519474042,134.82
2019-06-06 22:30:00,92.539,-5.6065000000000005,92.7086800858,1.659,-0.41650000000000004,1.7104833381,90.88,-5.19,91.0280753394,134.53,93.239,-5.6365,93.4092139633,1.659,-0.41650000000000004,1.7104833381,91.58,-5.22,91.7286476516,134.4
2019-06-06 23:00:00,86.835,-6.928,87.1109316274,1.7149999999999999,-0.318,1.7442330692999999,85.12,-6.61,85.3762642659,134.46,87.505,-6.978,87.7827859492,1.7149999999999999,-0.318,1.7442330692999999,85.79,-6.66,86.0481243259,134.32
2019-06-06 23:30:00,81.4895,-7.997,81.88095394690001,1.6595,-0.127,1.6643525017,79.83,-7.87,80.2169919655,134.82,82.0995,-8.037,82.4919466933,1.6595,-0.127,1.6643525017,80.44,-7.91,80.8279759737,134.68
2019-06-07 00:00:00,77.0815,-8.853,77.5882288189,1.5615,-0.093,1.5642670009000001,75.52,-8.76,76.0263638483,136.07,77.6615,-8.903,78.1701476988,1.5615,-0.093,1.5642670009000001,76.1,-8.81,76.6082639145,135.93
2019-06-07 00:30:00,73.219,-9.9015,73.8854631389,1.5590000000000002,-0.0415,1.5595522595,71.66,-9.86,72.3351588095,136.51,73.789,-9.9715,74.4597027475,1.5590000000000002,-0.0415,1.5595522595,72.23,-9.93,72.9093807408,136.37
2019-06-07 01:00:00,70.7645,-10.3845,71.522390204,1.6245,-0.10450000000000001,1.6278576411999999,69.14,-10.28,69.9000572246,136.98,71.2945,-10.4545,72.0569379068,1.6245,-0.10450000000000001,1.6278576411999999,69.67,-10.35,70.434589514,136.84
2019-06-07 01:30:00,69.9395,-10.4795,70.7202487305,1.8595000000000002,-0.1695,1.8672092813,68.08,-10.31,68.8562451779,137.18,70.4595,-10.5495,71.244881153,1.8595000000000002,-0.1695,1.8672092813,68.6,-10.38,69.3808647971,137.03
2019-06-07 02:00:00,69.56,-10.507,70.3490628864,1.8900000000000001,-0.127,1.8942621255,67.67,-10.38,68.4614731071,137.05,70.09,-10.557,70.8805921886,1.8900000000000001,-0.127,1.8942621255,68.2,-10.43,68.9929336961,136.89
2019-06-07 02:30:00,68.498,-11.0525,69.3839589549,2.078,-0.1125,2.0810430678,66.42,-10.94,67.3149314788,137.05,69.008,-11.1225,69.8985984856,2.078,-0.1125,2.0810430678,66.93,-11.01,67.8295289678,136.89
2019-06-07 03:00:00,67.085,-11.2835,68.0273077319,2.295,-0.1935,2.303142907,64.79,-11.09,65.7322766987,136.79,67.595,-11.3535,68.5418557325,2.295,-0.1935,2.303142907,65.3,-11.16,66.2467780349,136.65
2019-06-07 03:30:00,66.2835,-11.657,67.3007282371,2.8335,-0.307,2.8500826742000003,63.45,-11.35,64.4571563133,136.73,66.7735,-11.727,67.7954484553,2.8335,-0.307,2.8500826742000003,63.94,-11.42,64.9518283038,136.6
2019-06-07 04:00:00,65.955,-11.8805,67.0164778637,3.195,-0.5405,3.2403958477,62.76,-11.34,63.7762745855,136.65,66.445,-11.9505,67.5111285289,3.195,-0.5405,3.2403958477,63.25,-11.41,64.2709156618,136.51
2019-06-07 04:30:00,66.269,-11.7855,67.3088283307,3.499,-0.6255000000000001,3.5544691938,62.77,-11.16,63.7543606352,136.71,66.759,-11.8555,67.8035173221,3.499,-0.6255000000000001,3.5544691938,63.26,-11.23,64.2490505766,136.57
2019-06-07 05:00:00,65.752,-11.688,66.7827436394,3.502,-0.758,3.5830947517,62.25,-10.93,63.2022736933,136.6,66.232,-11.748,67.2658407217,3.502,-0.758,3.5830947517,62.73,-10.99,63.6854221938,136.47
2019-06-07 05:30:00,66.9835,-11.3285,67.9347053022,3.1835,-0.6385000000000001,3.2468992131,63.8,-10.69,64.6893816635,136.81,67.4735,-11.3885,68.4278534991,3.1835,-0.6385000000000001,3.2468992131,64.29,-10.75,65.1825636194,136.68
2019-06-07 06:00:00,69.5125,-11.336500000000001,70.4308447237,3.7325,-0.7165,3.8006484315,65.78,-10.62,66.6317702001,137.7,70.0225,-11.4065,70.9454631989,3.7325,-0.7165,3.8006484315,66.29,-10.69,67.1464086903,137.56
2019-06-07 06:30:00,75.9835,-9.234,76.5425308456,4.7635000000000005,-1.024,4.8723206227,71.22,-8.21,71.6916487466,136.49,76.5335,-9.274000000000001,77.0933440593,4.7635000000000005,-1.024,4.8723206227,71.77,-8.25,72.2426148475,136.35
2019-06-07 07:00:00,83.291,-6.493,83.5436995231,5.321,-1.093,5.4320981214,77.97,-5.4,78.1567712997,135.28,83.891,-6.523,84.1442179238,5.321,-1.093,5.4320981214,78.57,-5.43,78.7574110798,135.14
