Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-07 07:30:00,92.979,-3.2800000000000002,93.0368359361,5.809,-1.13,5.9178865315,87.17,-2.15,87.1965102513,135.24,93.659,-3.27,93.7160668242,5.809,-1.13,5.9178865315,87.85,-2.14,87.8760610178,135.11
2019-06-07 08:00:00,97.5,-1.2595,97.5081347389,7.33,-1.2995,7.4442998495,90.17,0.04,90.1700088721,134.24,98.2,-1.2395,98.2078222966,7.33,-1.2995,7.4442998495,90.87,0.06,90.8700198085,134.11
2019-06-07 08:30:00,100.1945,0.28150000000000003,100.1948954413,5.7445,-1.2985,5.8894297262,94.45,1.58,94.4632145335,133.54,100.9345,0.3215,100.9350120251,5.7445,-1.2985,5.8894297262,95.19,1.62,95.2037840634,133.41
2019-06-07 09:00:00,101.04,0.9945,101.0448941325,6.1,-1.3755,6.2531592215,94.94,2.37,94.9695767075,133.77,101.78,1.0345,101.7852572343,6.1,-1.3755,6.2531592215,95.68,2.41,95.7103468806,133.64
2019-06-07 09:30:00,103.642,1.665,103.6553731796,5.272,-1.195,5.4057385249,98.37,2.86,98.4115669015,133.36,104.412,1.725,104.4262484675,5.272,-1.195,5.4057385249,99.14,2.92,99.1829924937,133.22
2019-06-07 10:00:00,104.183,1.903,104.2003785886,5.533,-1.177,5.6568028072,98.65,3.08,98.6980693833,133.36,104.943,1.943,104.9609855994,5.533,-1.177,5.6568028072,99.41,3.12,99.4589488181,133.22
2019-06-07 10:30:00,104.784,1.933,104.8018279659,6.804,-1.287,6.9246505327,97.98,3.22,98.0328965195,133.25,105.554,1.9729999999999999,105.572437904,6.804,-1.287,6.9246505327,98.75,3.26,98.8037959797,133.12
2019-06-07 11:00:00,106.277,2.457,106.3053976899,7.327,-1.203,7.4251018848,98.95,3.66,99.0176655956,133.3,107.067,2.517,107.0965815421,7.327,-1.203,7.4251018848,99.74,3.7199999999999998,99.8093482596,133.16
2019-06-07 11:30:00,107.715,2.3725,107.7411248375,6.895,-1.2974999999999999,7.0160196159,100.82,3.67,100.8867746536,133.11,108.505,2.4225,108.5320391924,6.895,-1.2974999999999999,7.0160196159,101.61,3.7199999999999998,101.6780728574,132.97
2019-06-07 12:00:00,108.3015,2.3485,108.3269604231,7.2515,-1.2115,7.3520054747,101.05,3.56,101.1126901037,133.11,109.0915,2.3985,109.1178636819,7.2515,-1.2115,7.3520054747,101.84,3.61,101.9039631221,132.97
2019-06-07 12:30:00,108.8865,2.17,108.9081208278,7.6865,-1.31,7.7973317391,101.2,3.48,101.2598163143,133.52,109.6665,2.23,109.6891704876,7.6865,-1.31,7.7973317391,101.98,3.54,102.0414229615,133.39
2019-06-07 13:00:00,107.928,2.207,107.9505629119,7.638,-1.583,7.8003162115,100.29,3.79,100.3615872732,133.61,108.718,2.257,108.7414252849,7.638,-1.583,7.8003162115,101.08,3.84,101.1529139472,133.48
2019-06-07 13:30:00,107.411,1.6495000000000002,107.4236648567,6.061,-1.3705,6.2140157105,101.35,3.02,101.39498459,133.76,108.211,1.6995,108.224344864,6.061,-1.3705,6.2140157105,102.15,3.07,102.1961222356,133.62
2019-06-07 14:00:00,104.2845,0.908,104.2884528807,5.5445,-1.3519999999999999,5.7069592823,98.74,2.26,98.7658604985,133.42,105.0645,0.9480000000000001,105.0687768286,5.5445,-1.3519999999999999,5.7069592823,99.52,2.3,99.5465740244,133.29
2019-06-07 14:30:00,101.384,0.47550000000000003,101.3851150626,5.754,-1.8645,6.0485433164,95.63,2.34,95.6586248072,133.65,102.134,0.5255000000000001,102.1353518927,5.754,-1.8645,6.0485433164,96.38,2.39,96.4096286685,133.51
2019-06-07 15:00:00,100.3055,-0.023,100.3055026369,4.5455,-2.233,5.0643715553,95.76,2.21,95.7854983805,133.82,101.0555,0.027,101.0555036069,4.5455,-2.233,5.0643715553,96.51,2.26,96.5364578799,133.69
2019-06-07 15:30:00,98.32,-0.8695,98.3238446678,4.76,-2.2595,5.2690549674,93.56,1.3900000000000001,93.5703248899,134.72,99.06,-0.8295,99.0634729365,4.76,-2.2595,5.2690549674,94.3,1.43,94.3108419006,134.58
2019-06-07 16:00:00,96.659,-1.3780000000000001,96.6688220938,6.149,-2.298,6.5643739229,90.51,0.92,90.5146756057,134.67,97.379,-1.358,97.3884685422,6.149,-2.298,6.5643739229,91.23,0.9400000000000001,91.2348425767,134.53
2019-06-07 16:30:00,93.088,-2.3609999999999998,93.1179363227,8.858,-2.981,9.346150277,84.23,0.62,84.2322818164,134.55,93.768,-2.331,93.7969689542,8.858,-2.981,9.346150277,84.91,0.65,84.9124878919,134.41
2019-06-07 17:00:00,92.311,-2.551,92.3462415153,9.351,-3.001,9.8207536371,82.96,0.45,82.9612204587,134.1,92.961,-2.531,92.9954487166,9.351,-3.001,9.8207536371,83.61,0.47000000000000003,83.6113210038,133.96
2019-06-07 17:30:00,95.1985,-3.021,95.2464216821,7.0685,-2.1310000000000002,7.3827402264,88.13,-0.89,88.1344938149,134.02,95.8785,-3.011,95.9257675666,7.0685,-2.1310000000000002,7.3827402264,88.81,-0.88,88.8143597624,133.89
2019-06-07 18:00:00,88.879,-1.7465000000000002,88.896157978,5.969,-1.7265000000000001,6.2136755025,82.91,-0.02,82.9100024123,134.19,89.559,-1.7265000000000001,89.5756400103,5.969,-1.7265000000000001,6.2136755025,83.59,0.0,83.59,134.05
2019-06-07 18:30:00,68.1805,1.0575,68.1887005779,5.8405000000000005,-1.7825000000000002,6.1064512198,62.34,2.84,62.4046568775,134.32,68.6805,1.0975,68.6892683503,5.8405000000000005,-1.7825000000000002,6.1064512198,62.84,2.88,62.9059615617,134.19
2019-06-07 19:00:00,68.2325,0.7805000000000001,68.2369638576,5.7925,-1.6995,6.0366676652,62.44,2.48,62.4892310722,134.08,68.7225,0.8205,68.727397932,5.7925,-1.6995,6.0366676652,62.93,2.52,62.9804358511,133.94
2019-06-07 19:30:00,66.9805,0.0025,66.9805000467,5.9505,-1.5075,6.1384856846,61.03,1.51,61.0486772993,134.25,67.4705,0.0325,67.4705078275,5.9505,-1.5075,6.1384856846,61.52,1.54,61.5392720139,134.12
2019-06-07 20:00:00,66.968,-0.153,66.9681747773,3.088,-0.803,3.190697886,63.88,0.65,63.8833068962,134.21,67.468,-0.133,67.4681310916,3.088,-0.803,3.190697886,64.38,0.67,64.3834862368,134.07
2019-06-07 20:30:00,67.0255,-0.457,67.0270579636,1.7955,-0.667,1.9153874934,65.23,0.21,65.2303380338,134.69,67.5255,-0.427,67.5268500617,1.7955,-0.667,1.9153874934,65.73,0.24,65.7304381546,134.55
2019-06-07 21:00:00,65.9835,-1.093,65.9925520135,1.6535000000000002,-0.903,1.8840040472,64.33,-0.19,64.3302805839,134.81,66.4935,-1.073,66.5021568917,1.6535000000000002,-0.903,1.8840040472,64.84,-0.17,64.8402228559,134.67
2019-06-07 21:30:00,63.9645,-1.9085,63.9929654923,1.3945,-0.8285,1.6220488587,62.57,-1.08,62.5793200666,135.15,64.4645,-1.8885,64.4921560541,1.3945,-0.8285,1.6220488587,63.07,-1.06,63.0789069341,135.01
2019-06-07 22:00:00,61.1605,-3.1095,61.2394950216,1.3505,-0.8095,1.5745286595999999,59.81,-2.3,59.8542070368,135.41,61.6305,-3.0895,61.7078888028,1.3505,-0.8095,1.5745286595999999,60.28,-2.2800000000000002,60.3231033684,135.28
2019-06-07 22:30:00,59.195,-4.0875,59.3359560574,1.355,-0.7575000000000001,1.5523631180000002,57.84,-3.33,57.9357791007,136.43,59.655,-4.0975,59.7955561162,1.355,-0.7575000000000001,1.5523631180000002,58.3,-3.34,58.3955957243,136.3
2019-06-07 23:00:00,55.9115,-4.745,56.1124839697,1.3215,-0.485,1.4076886197,54.59,-4.26,54.7559649719,135.96,56.3415,-4.745,56.5409554858,1.3215,-0.485,1.4076886197,55.02,-4.26,55.1846717848,135.83
2019-06-07 23:30:00,52.195,-5.43,52.4766893487,1.325,-0.37,1.3756907356,50.87,-5.06,51.1210377438,136.34,52.595,-5.46,52.8776476878,1.325,-0.37,1.3756907356,51.27,-5.09,51.5220438259,136.2
2019-06-08 00:00:00,48.837,-6.204,49.229484915,1.317,-0.444,1.3898291262,47.52,-5.76,47.8678179992,136.53,49.227,-6.214,49.6176513451,1.317,-0.444,1.3898291262,47.91,-5.77,48.256201674,136.38
2019-06-08 00:30:00,45.8215,-6.595,46.293670056,1.4615,-0.5750000000000001,1.5705436161000002,44.36,-6.02,44.7666170265,135.84,46.1715,-6.615,46.6429591391,1.4615,-0.5750000000000001,1.5705436161000002,44.71,-6.04,45.1161356944,135.7
2019-06-08 01:00:00,43.2985,-6.8695,43.8400516936,2.4685,-0.6095,2.5426329857,40.83,-6.26,41.307099874,135.69,43.6285,-6.8795,44.1675619941,2.4685,-0.6095,2.5426329857,41.16,-6.27,41.6348231652,135.54
2019-06-08 01:30:00,41.196,-7.3629999999999995,41.8488253718,3.766,-0.893,3.8704269790000003,37.43,-6.47,37.9850733842,136.03,41.486,-7.383,42.1378319922,3.766,-0.893,3.8704269790000003,37.72,-6.49,38.2742537484,135.89
2019-06-08 02:00:00,41.1035,-7.2895,41.7448742063,5.7235,-0.9195000000000001,5.7968898989,35.38,-6.37,35.9488706359,136.11,41.3935,-7.3095,42.033922402,5.7235,-0.9195000000000001,5.7968898989,35.67,-6.39,36.2378393396,135.97
2019-06-08 02:30:00,40.396,-7.4475,41.0767826424,6.5760000000000005,-1.0075,6.6527311873,33.82,-6.44,34.4276923421,135.93,40.666,-7.4775,41.3477515985,6.5760000000000005,-1.0075,6.6527311873,34.09,-6.47,34.6985446381,135.8
2019-06-08 03:00:00,38.216,-7.6065000000000005,38.9656451024,6.486,-1.5065,6.6586588928,31.73,-6.1,32.3110337191,136.59,38.466,-7.6265,39.2147505188,6.486,-1.5065,6.6586588928,31.98,-6.12,32.5603255512,136.45
2019-06-08 03:30:00,37.4545,-7.9655000000000005,38.2921501159,6.3145,-1.4455,6.4778376408,31.14,-6.52,31.8152479167,136.72,37.7045,-7.9755,38.5387846267,6.3145,-1.4455,6.4778376408,31.39,-6.53,32.0620180276,136.58
2019-06-08 04:00:00,36.6125,-7.9935,37.4749409406,6.3425,-1.5434999999999999,6.527610474,30.27,-6.45,30.949562194,136.96,36.8525,-8.0235,37.7158230521,6.3425,-1.5434999999999999,6.527610474,30.51,-6.48,31.1905514539,136.82
2019-06-08 04:30:00,37.1895,-8.0355,38.047709136,6.5295,-1.2855,6.6548388786,30.66,-6.75,31.3942367322,136.84,37.4295,-8.0555,38.2865322339,6.5295,-1.2855,6.6548388786,30.9,-6.77,31.63294011,136.7
2019-06-08 05:00:00,36.1255,-8.204,37.0453420318,6.7255,-1.654,6.9258982269,29.4,-6.55,30.1207984622,137.36,36.3555,-8.234,37.2762811483,6.7255,-1.654,6.9258982269,29.63,-6.58,30.3518253158,137.22
2019-06-08 05:30:00,35.7955,-8.1785,36.7179204545,6.9254999999999995,-1.9685000000000001,7.1998293383,28.87,-6.21,29.5303403299,137.11,36.0255,-8.1985,36.9466108392,6.9254999999999995,-1.9685000000000001,7.1998293383,29.1,-6.23,29.759416997,136.95
2019-06-08 06:00:00,36.342,-8.119,37.2378721868,6.912,-2.209,7.2564057907,29.43,-5.91,30.0175448696,137.02,36.572,-8.139,37.4667119588,6.912,-2.209,7.2564057907,29.66,-5.93,30.2469915859,136.88
2019-06-08 06:30:00,39.106,-7.4865,39.8161640323,6.986,-2.2765,7.3475607007,32.12,-5.21,32.5397987087,136.11,39.346,-7.5065,40.0556520138,6.986,-2.2765,7.3475607007,32.36,-5.23,32.779910006,135.97
2019-06-08 07:00:00,41.806,-6.5155,42.3106768588,7.116,-2.1255,7.4266551186,34.69,-4.39,34.9666727042,136.44,42.076,-6.5155,42.5774766308,7.116,-2.1255,7.4266551186,34.96,-4.39,35.2345526437,136.29
2019-06-08 07:30:00,45.548,-5.622,45.8936508463,6.818,-2.152,7.1495613851,38.73,-3.47,38.8851359776,136.25,45.838,-5.632,46.1826987951,6.818,-2.152,7.1495613851,39.02,-3.48,39.1748746009,136.11
2019-06-08 08:00:00,48.894,-4.7535,49.1245254252,6.884,-1.9435,7.153086624,42.01,-2.81,42.103873931,135.07,49.224,-4.7535,49.4529871519,6.884,-1.9435,7.153086624,42.34,-2.81,42.4331438854,134.93
2019-06-08 08:30:00,51.9585,-3.8975,52.1044741697,7.9885,-1.9275,8.2177483838,43.97,-1.97,44.0141091015,133.99,52.2885,-3.8975,52.4335554631,7.9885,-1.9275,8.2177483838,44.3,-1.97,44.3437808492,133.85
2019-06-08 09:00:00,52.137,-3.787,52.2743544963,8.817,-2.157,9.0770115126,43.32,-1.63,43.3506551277,133.8,52.477,-3.777,52.612748056,8.817,-2.157,9.0770115126,43.66,-1.62,43.6900446326,133.66
2019-06-08 09:30:00,50.278,-3.887,50.4280284465,13.148,-3.217,13.5358410526,37.13,-0.67,37.1360444851,134.31,50.568,-3.877,50.7164051664,13.148,-3.217,13.5358410526,37.42,-0.66,37.4258199643,134.17
2019-06-08 10:00:00,47.424,-4.3955,47.6272631614,16.654,-4.4555,17.2396982645,30.77,0.06,30.7700584985,133.99,47.644,-4.3655,47.843581871,16.654,-4.4555,17.2396982645,30.99,0.09,30.990130687,133.85
2019-06-08 10:30:00,48.4275,-4.079,48.5989814425,15.0175,-3.759,15.4808070607,33.41,-0.32,33.4115324402,133.76,48.6775,-4.069,48.8472698034,15.0175,-3.759,15.4808070607,33.66,-0.31,33.6614274801,133.62
2019-06-08 11:00:00,47.41,-4.2045,47.5960704287,15.43,-4.2445,16.0031459485,31.98,0.04,31.9800250156,133.79,47.66,-4.1945,47.8442204477,15.43,-4.2445,16.0031459485,32.23,0.05,32.2300387837,133.65
2019-06-08 11:30:00,47.2135,-4.345,47.413010949,14.0335,-3.895,14.5640017595,33.18,-0.45,33.1830513968,133.98,47.4535,-4.315,47.6492800287,14.0335,-3.895,14.5640017595,33.42,-0.42,33.422639034,133.84
2019-06-08 12:00:00,50.8425,-3.458,50.9599604616,13.1725,-3.688,13.6790387181,37.67,0.23,37.6707021437,133.75,51.1125,-3.438,51.2279952785,13.1725,-3.688,13.6790387181,37.94,0.25,37.94082366,133.61
2019-06-08 12:30:00,50.8635,-3.5945,50.9903526415,13.3635,-3.6745,13.8594762708,37.5,0.08,37.5000853332,133.82,51.1535,-3.5745,51.2782372211,13.3635,-3.6745,13.8594762708,37.79,0.1,37.7901323099,133.69
2019-06-08 13:00:00,49.336,-3.9655,49.495111741,16.226,-4.2355,16.7696910004,33.11,0.27,33.1111008576,133.94,49.586,-3.9355,49.741929559,16.226,-4.2355,16.7696910004,33.36,0.30000000000000004,33.3613488936,133.8
2019-06-08 13:30:00,48.933,-4.055,49.1007282431,14.143,-3.755,14.6329926536,34.79,-0.30000000000000004,34.7912934511,134.4,49.193,-4.055,49.3598447526,14.143,-3.755,14.6329926536,35.05,-0.30000000000000004,35.0512838567,134.27
2019-06-08 14:00:00,48.2145,-4.0815,48.3869471294,12.0145,-3.2815,12.4545755648,36.2,-0.8,36.2088387,134.24,48.4845,-4.0715,48.655152373600004,12.0145,-3.2815,12.4545755648,36.47,-0.79,36.4785553442,134.11
2019-06-08 14:30:00,48.6355,-4.5025,48.8434680024,11.9355,-3.0325,12.3147154454,36.7,-1.47,36.7294282558,134.45,48.9055,-4.4825,49.1104951767,11.9355,-3.0325,12.3147154454,36.97,-1.45,36.9984242908,134.32
2019-06-08 15:00:00,48.2495,-4.6690000000000005,48.4748781458,12.5395,-3.119,12.9215796732,35.71,-1.55,35.7436232075,134.59,48.5095,-4.6690000000000005,48.7336757412,12.5395,-3.119,12.9215796732,35.97,-1.55,36.0033803968,134.46
2019-06-08 15:30:00,49.4595,-4.876,49.6992707819,12.5695,-3.006,12.9239454599,36.89,-1.87,36.937365905,134.79,49.7395,-4.876,49.9779274905,12.5695,-3.006,12.9239454599,37.17,-1.87,37.2170095521,134.66
2019-06-08 16:00:00,49.0735,-4.598,49.2884368412,13.0335,-3.128,13.4036004958,36.04,-1.47,36.0699667313,134.79,49.3535,-4.588,49.5662960715,13.0335,-3.128,13.4036004958,36.32,-1.46,36.3493328687,134.66
2019-06-08 16:30:00,48.771,-4.967,49.0232753904,14.301,-3.767,14.7888096208,34.47,-1.2,34.4908814036,134.9,49.021,-4.957,49.2709883197,14.301,-3.767,14.7888096208,34.72,-1.19,34.7403871596,134.77
2019-06-08 17:00:00,51.037,-4.6095,51.2447349417,13.217,-3.1195,13.5801461424,37.82,-1.49,37.8493394923,134.87,51.317,-4.5995,51.5227123631,13.217,-3.1195,13.5801461424,38.1,-1.48,38.1287345712,134.74
2019-06-08 17:30:00,53.7605,-4.42,53.9418924422,10.8905,-2.56,11.187340624600001,42.87,-1.8599999999999999,42.9103309239,134.78,54.0805,-4.42,54.2608227016,10.8905,-2.56,11.187340624600001,43.19,-1.8599999999999999,43.2300323849,134.65
2019-06-08 18:00:00,55.3215,-4.433,55.4988274764,9.3115,-2.123,9.5504534578,46.01,-2.31,46.067951984,134.85,55.6715,-4.433,55.8477161686,9.3115,-2.123,9.5504534578,46.36,-2.31,46.4175150132,134.71
2019-06-08 18:30:00,56.1465,-4.323,56.3126787789,8.3665,-2.043,8.6123267036,47.78,-2.2800000000000002,47.8343683976,134.99,56.5065,-4.323,56.671623157,8.3665,-2.043,8.6123267036,48.14,-2.2800000000000002,48.1939622774,134.86
2019-06-08 19:00:00,57.073,-4.367,57.239828948,7.933,-1.687,8.1103919757,49.14,-2.68,49.2130267307,134.74,57.443,-4.377,57.609516384,7.933,-1.687,8.1103919757,49.51,-2.69,49.5830233044,134.61
2019-06-08 19:30:00,57.1945,-4.461,57.3682085414,7.2745,-1.341,7.3970690986,49.92,-3.12,50.0174049707,134.83,57.5645,-4.461,57.7370953655,7.2745,-1.341,7.3970690986,50.29,-3.12,50.3866897107,134.69
2019-06-08 20:00:00,57.3035,-4.358,57.4689766417,5.9235,-1.088,6.0225904933,51.38,-3.27,51.4839518685,134.94,57.7035,-4.368,57.8685867829,5.9235,-1.088,6.0225904933,51.78,-3.2800000000000002,51.8837816663,134.81
2019-06-08 20:30:00,55.793,-4.8635,56.0045755385,4.603,-1.0635,4.724260921,51.19,-3.8,51.3308493988,134.94,56.183,-4.8835,56.3948407326,4.603,-1.0635,4.724260921,51.58,-3.8200000000000003,51.7212606188,134.81
2019-06-08 21:00:00,54.89,-5.2975,55.1450415382,3.8,-0.8975000000000001,3.9045494298000003,51.09,-4.4,51.2791195322,134.83,55.28,-5.3075,55.5342052815,3.8,-0.8975000000000001,3.9045494298000003,51.48,-4.41,51.6685445895,134.7
2019-06-08 21:30:00,54.5285,-5.5455,54.8097608324,3.3785,-0.7155,3.4534334365,51.15,-4.83,51.3775378935,135.07,54.908500000000004,-5.5755,55.1908468181,3.3785,-0.7155,3.4534334365,51.53,-4.86,51.7586756013,134.93
2019-06-08 22:00:00,54.9625,-5.433,55.2303711308,3.0225,-0.5630000000000001,3.0744878029,51.94,-4.87,52.1678109566,134.92,55.3625,-5.453,55.6304018973,3.0225,-0.5630000000000001,3.0744878029,52.34,-4.89,52.5679341424,134.78
2019-06-08 22:30:00,53.922,-5.7475000000000005,54.227445452,2.672,-0.6575000000000001,2.7517067885,51.25,-5.09,51.502141703,135.27,54.312,-5.7675,54.6173726963,2.672,-0.6575000000000001,2.7517067885,51.64,-5.11,51.8922123252,135.13
2019-06-08 23:00:00,51.1565,-6.2285,51.5342769863,2.5265,-0.5985,2.5964214797,48.63,-5.63,48.9548138593,135.34,51.5365,-6.2485,51.9139151336,2.5265,-0.5985,2.5964214797,49.01,-5.65,49.3345984072,135.2
2019-06-08 23:30:00,48.524,-6.861,49.0066515587,2.484,-0.581,2.551042336,46.04,-6.28,46.4663318974,136.63,48.874,-6.901,49.3588054657,2.484,-0.581,2.551042336,46.39,-6.32,46.8185273156,136.49
2019-06-09 00:00:00,45.9125,-7.4045,46.5057445538,2.5225,-0.47450000000000003,2.5667404427,43.39,-6.93,43.9399248975,136.37,46.2625,-7.4445,46.8576513122,2.5225,-0.47450000000000003,2.5667404427,43.74,-6.97,44.2918559105,136.22
2019-06-09 00:30:00,43.6285,-7.7185,44.3059956947,2.4285,-0.40850000000000003,2.4626174084,41.2,-7.31,41.8434714143,136.27,43.9485,-7.7485,44.626336445,2.4285,-0.40850000000000003,2.4626174084,41.52,-7.34,42.163799639,136.13
2019-06-09 01:00:00,41.847,-7.862,42.5791316609,2.197,-0.442,2.2410205265,39.65,-7.42,40.3383056164,136.6,42.147,-7.902,42.8813620703,2.197,-0.442,2.2410205265,39.95,-7.46,40.6405474865,136.46
2019-06-09 01:30:00,41.225,-8.139,42.0207561331,1.865,-0.359,1.8992382684,39.36,-7.78,40.1215403493,136.89,41.535,-8.179,42.3326383066,1.865,-0.359,1.8992382684,39.67,-7.82,40.4334181093,136.76
2019-06-09 02:00:00,41.3875,-8.008,42.1551090646,1.8675000000000002,-0.368,1.9034127902,39.52,-7.64,40.2517080383,136.51,41.6875,-8.038,42.4553542,1.8675000000000002,-0.368,1.9034127902,39.82,-7.67,40.5519580292,136.37
2019-06-09 02:30:00,40.962,-8.194,41.7735212784,1.9020000000000001,-0.304,1.9261412202,39.06,-7.89,39.8489109011,136.88,41.272,-8.224,42.0833953003,1.9020000000000001,-0.304,1.9261412202,39.37,-7.92,40.1587263244,136.73
2019-06-09 03:00:00,40.3755,-8.2855,41.2168716729,1.8255,-0.42550000000000004,1.8744333811,38.55,-7.86,39.3431328188,137.21,40.6755,-8.3255,41.5187939432,1.8255,-0.42550000000000004,1.8744333811,38.85,-7.9,39.6450816622,137.07
2019-06-09 03:30:00,39.883,-8.3725,40.7523305499,1.7730000000000001,-0.4625,1.8323305515000001,38.11,-7.91,38.9222327212,136.86,40.183,-8.4225,41.0562053197,1.7730000000000001,-0.4625,1.8323305515000001,38.41,-7.96,39.2261354202,136.73
2019-06-09 04:00:00,39.481,-8.404,40.3655369963,2.061,-0.504,2.1217297189,37.42,-7.9,38.2448218717,137.02,39.771,-8.444,40.6575156275,2.061,-0.504,2.1217297189,37.71,-7.94,38.5368356252,136.89
2019-06-09 04:30:00,38.8065,-8.68,39.7653975493,1.7965,-0.38,1.8362495065000002,37.01,-8.3,37.9292776098,137.12,39.0965,-8.72,40.0571430865,1.7965,-0.38,1.8362495065000002,37.3,-8.34,38.2210099291,136.98
2019-06-09 05:00:00,37.869,-8.83,38.8848307313,1.619,-0.37,1.6607410996,36.25,-8.46,37.2241064366,137.32,38.149,-8.88,39.1688728584,1.619,-0.37,1.6607410996,36.53,-8.51,37.5081457819,137.18
2019-06-09 05:30:00,38.3405,-8.9745,39.3768407887,1.7305000000000001,-0.42450000000000004,1.7818054046,36.61,-8.55,37.5951406434,137.52,38.6405,-9.0245,39.6803457709,1.7305000000000001,-0.42450000000000004,1.7818054046,36.91,-8.6,37.898655649,137.38
2019-06-09 06:00:00,38.433,-8.9995,39.4726042877,1.863,-0.2695,1.8823918960000001,36.57,-8.73,37.5975770496,137.81,38.713,-9.0395,39.7543573618,1.863,-0.2695,1.8823918960000001,36.85,-8.77,37.8792212169,137.67
2019-06-09 06:30:00,39.9705,-8.5155,40.867525133,2.4605,-0.47550000000000003,2.5060248403000003,37.51,-8.04,38.3619824827,137.27,40.2505,-8.5655,41.1517987517,2.4605,-0.47550000000000003,2.5060248403000003,37.79,-8.09,38.6462443195,137.13
2019-06-09 07:00:00,41.264,-8.028,42.0376792889,3.474,-0.598,3.5250929066,37.79,-7.43,38.5134911427,137.45,41.574,-8.068,42.3496174717,3.474,-0.598,3.5250929066,38.1,-7.47,38.8253898886,137.31
2019-06-09 07:30:00,42.9185,-7.227,43.5227201729,4.4185,-0.997,4.5295862118,38.5,-6.23,39.0008064019,136.53,43.1985,-7.247,43.8021621755,4.4185,-0.997,4.5295862118,38.78,-6.25,39.2804136944,136.39
2019-06-09 08:00:00,44.276,-6.5295,44.75487176,5.916,-1.3595000000000002,6.0701973815,38.36,-5.17,38.7068275631,135.44,44.566,-6.5495,45.0446923205,5.916,-1.3595000000000002,6.0701973815,38.65,-5.19,38.9969050054,135.3
2019-06-09 08:30:00,46.542,-5.7415,46.8948034035,7.442,-1.6515,7.6230450773000005,39.1,-4.09,39.3133323441,134.77,46.842,-5.7615,47.1949981063,7.442,-1.6515,7.6230450773000005,39.4,-4.11,39.6137867415,134.64
2019-06-09 09:00:00,49.2,-4.902,49.443600233,6.68,-1.642,6.8788490316,42.52,-3.26,42.6447886617,135.03,49.52,-4.902,49.7620337607,6.68,-1.642,6.8788490316,42.84,-3.26,42.9638592308,134.9
2019-06-09 09:30:00,53.6965,-3.882,53.8366421339,4.6665,-1.292,4.8420539289,49.03,-2.59,49.0983604614,134.52,54.0665,-3.892,54.2064026315,4.6665,-1.292,4.8420539289,49.4,-2.6,49.4683737351,134.39
2019-06-09 10:00:00,56.886,-3.3015,56.9817242478,4.996,-1.1715,5.1315132515,51.89,-2.13,51.933698116,134.7,57.286,-3.3015,57.3810569635,4.996,-1.1715,5.1315132515,52.29,-2.13,52.3333641189,134.57
2019-06-09 10:30:00,58.991,-3.0665,59.0706484072,9.871,-2.0365,10.0788875006,49.12,-1.03,49.1307978767,134.23,59.381,-3.0665,59.4601259942,9.871,-2.0365,10.0788875006,49.51,-1.03,49.5207128382,134.1
2019-06-09 11:00:00,59.258,-2.5,59.310712051,10.138,-2.19,10.3718438091,49.12,-0.31,49.1209782069,133.91,59.638,-2.47,59.6891275192,10.138,-2.19,10.3718438091,49.5,-0.28,49.5007919129,133.78
2019-06-09 11:30:00,58.0665,-2.367,58.1147237045,10.4765,-2.637,10.803278264,47.59,0.27,47.590765911,133.29,58.4265,-2.347,58.4736206443,10.4765,-2.637,10.803278264,47.95,0.29,47.9508769471,133.16
2019-06-09 12:00:00,55.0935,-2.9855,55.1743323702,10.4835,-2.8355,10.8601948647,44.61,-0.15,44.6102521849,134.76,55.4435,-2.9755000000000003,55.5232860384,10.4835,-2.8355,10.8601948647,44.96,-0.14,44.960217971,134.63
2019-06-09 12:30:00,54.582,-4.0095,54.7290673614,12.862,-3.1095,13.2325369544,41.72,-0.9,41.7297064452,135.64,54.902,-3.9895,55.0467593438,12.862,-3.1095,13.2325369544,42.04,-0.88,42.0492092672,135.51
2019-06-09 13:00:00,53.1505,-4.066,53.3057971167,12.7705,-3.086,13.1380769616,40.38,-0.98,40.3918902752,135.79,53.4505,-4.076,53.6056874431,12.7705,-3.086,13.1380769616,40.68,-0.99,40.6920446771,135.65
2019-06-09 13:30:00,53.513,-3.9785,53.6606898134,12.143,-2.8385,12.4703460758,41.37,-1.1400000000000001,41.3857040535,135.84,53.833,-3.9685,53.9790781808,12.143,-2.8385,12.4703460758,41.69,-1.13,41.7053114123,135.71
2019-06-09 14:00:00,53.987,-3.8055,54.1209571169,11.997,-2.5955,12.2745520998,41.99,-1.21,42.0074302951,136.06,54.307,-3.7955,54.4394716107,11.997,-2.5955,12.2745520998,42.31,-1.2,42.3270138328,135.93
2019-06-09 14:30:00,51.992,-4.179,52.1596789196,12.652,-2.839,12.9666119322,39.34,-1.34,39.36281494,136.31,52.292,-4.159,52.4571305449,12.652,-2.839,12.9666119322,39.64,-1.32,39.6619717109,136.17
2019-06-09 15:00:00,53.9635,-4.198,54.1265418833,14.0435,-2.998,14.359940677099999,39.92,-1.2,39.9380319996,136.0,54.2635,-4.188,54.424872772,14.0435,-2.998,14.359940677099999,40.22,-1.19,40.2376005746,135.86
2019-06-09 15:30:00,52.2305,-4.5335,52.4268800569,13.5005,-2.8035,13.7885137887,38.73,-1.73,38.7686187528,135.91,52.5305,-4.5235,52.7249038169,13.5005,-2.8035,13.7885137887,39.03,-1.72,39.0678806694,135.78
2019-06-09 16:00:00,52.5315,-4.527,52.7262005198,13.211500000000001,-2.447,13.436202635,39.32,-2.08,39.3749768254,135.91,52.8315,-4.527,53.0250989744,13.211500000000001,-2.447,13.436202635,39.62,-2.08,39.6745611192,135.78
2019-06-09 16:30:00,53.206,-4.2785,53.3777481564,9.846,-1.8785,10.0235960738,43.36,-2.4,43.426369869,135.81,53.516,-4.2785,53.6867564512,9.846,-1.8785,10.0235960738,43.67,-2.4,43.735899442,135.67
2019-06-09 17:00:00,53.584,-4.3765,53.7624293373,9.814,-2.1565,10.0481385465,43.77,-2.22,43.8262626743,135.71,53.924,-4.3765,54.1013080087,9.814,-2.1565,10.0481385465,44.11,-2.22,44.1658295518,135.57
2019-06-09 17:30:00,55.82,-4.4725,55.9988897769,15.04,-1.0325,15.0753990412,40.78,-3.44,40.9248335366,135.77,56.14,-4.4725,56.3178733285,15.04,-1.0325,15.0753990412,41.1,-3.44,41.2437098234,135.63
2019-06-09 18:00:00,57.747,-3.8935,57.8781077027,23.067,1.3265,23.1051096351,34.68,-5.22,35.0706543994,135.92,58.017,-3.9135,58.1488415297,23.067,1.3265,23.1051096351,34.95,-5.24,35.3406295926,135.78
2019-06-09 18:30:00,59.9135,-3.7655000000000003,60.0317122236,15.2535,0.7145,15.2702250311,44.66,-4.48,44.8841397378,135.77,60.2435,-3.7855,60.362316908,15.2535,0.7145,15.2702250311,44.99,-4.5,45.2144899341,135.63
2019-06-09 19:00:00,59.4835,-3.513,59.587145772,20.4935,1.537,20.5510562077,38.99,-5.05,39.3156788063,136.17,59.783500000000004,-3.543,59.8883938777,20.4935,1.537,20.5510562077,39.29,-5.08,39.617048098,136.03
2019-06-09 19:30:00,59.87,-3.531,59.9740348901,12.97,0.789,12.9939763352,46.9,-4.32,47.0985392555,135.7,60.22,-3.551,60.3246052702,12.97,0.789,12.9939763352,47.25,-4.34,47.4488998819,135.57
2019-06-09 20:00:00,60.708,-3.6195,60.8158042309,11.008,0.5705,11.0227734373,49.7,-4.19,49.8763080029,135.76,61.088,-3.6295,61.1957270914,11.008,0.5705,11.0227734373,50.08,-4.2,50.2558096144,135.63
2019-06-09 20:30:00,61.006,-3.5875,61.1113916733,10.556000000000001,0.7325,10.5813842313,50.45,-4.32,50.6346215548,135.71,61.386,-3.6175,61.4924979347,10.556000000000001,0.7325,10.5813842313,50.83,-4.35,51.0157955931,135.57
2019-06-09 21:00:00,60.7825,-3.5825,60.8879841389,9.9325,0.9475,9.9775905158,50.85,-4.53,51.0513800009,135.14,61.1725,-3.6025,61.278485315,9.9325,0.9475,9.9775905158,51.24,-4.55,51.4416183649,135.0
2019-06-09 21:30:00,59.257,-3.8525,59.3821000408,2.907,0.007500000000000001,2.9070096749000003,56.35,-3.86,56.4820511313,135.06,59.677,-3.8725,59.8025132018,2.907,0.007500000000000001,2.9070096749000003,56.77,-3.88,56.9024366789,134.92
2019-06-09 22:00:00,59.2725,-3.539,59.3780580455,1.6425,-0.019,1.6426098898000001,57.63,-3.52,57.7373994911,135.25,59.7125,-3.549,59.8178740616,1.6425,-0.019,1.6426098898000001,58.07,-3.5300000000000002,58.1771931258,135.12
2019-06-09 22:30:00,60.0225,-3.1445,60.1048116751,1.5125000000000002,0.1155,1.5169035896,58.51,-3.26,58.6007482887,134.04,60.4725,-3.1545,60.5547201009,1.5125000000000002,0.1155,1.5169035896,58.96,-3.27,59.0506096497,133.91
2019-06-09 23:00:00,56.627,-3.505,56.735369515,1.5270000000000001,-0.015,1.5270736721,55.1,-3.49,55.2104165896,135.07,57.057,-3.525,57.1657841195,1.5270000000000001,-0.015,1.5270736721,55.53,-3.51,55.6408213455,134.94
2019-06-09 23:30:00,53.66,-3.9085,53.8021558327,1.51,-0.0085,1.5100239237,52.15,-3.9,52.2956260121,136.41,54.07,-3.9085,54.2110807146,1.51,-0.0085,1.5100239237,52.56,-3.9,52.7044931671,136.27
2019-06-10 00:00:00,50.189,-4.758,50.4140286527,1.5190000000000001,0.022,1.519159307,48.67,-4.78,48.9041644443,137.08,50.569,-4.768,50.7932828728,1.5190000000000001,0.022,1.519159307,49.05,-4.79,49.2833298388,136.93
2019-06-10 00:30:00,47.6385,-5.119,47.9127419717,1.5185,0.021,1.5186452021,46.12,-5.14,46.4055384626,136.16,47.9885,-5.139,48.2628786258,1.5185,0.021,1.5186452021,46.47,-5.16,46.7556039422,136.02
2019-06-10 01:00:00,46.0925,-5.3465,46.4015475873,1.4825,0.0135,1.4825614658,44.61,-5.36,44.9308546547,135.62,46.4425,-5.3665,46.7515254136,1.4825,0.0135,1.4825614658,44.96,-5.38,45.2807464603,135.48
2019-06-10 01:30:00,45.8235,-5.5865,46.1627786696,1.4035,0.043500000000000004,1.4041739565,44.42,-5.63,44.7753648785,135.8,46.1635,-5.5965,46.5015004543,1.4035,0.043500000000000004,1.4041739565,44.76,-5.64,45.1139357627,135.66
2019-06-10 02:00:00,46.2675,-5.369,46.5779745937,1.4175,0.051000000000000004,1.4184171636,44.85,-5.42,45.1763090568,135.8,46.6175,-5.389,46.9279514495,1.4175,0.051000000000000004,1.4184171636,45.2,-5.44,45.5261858714,135.66
2019-06-10 02:30:00,46.2015,-5.4045,46.5165263374,1.4215,0.0555,1.422583038,44.78,-5.46,45.1116392963,135.87,46.5415,-5.4145,46.8553949135,1.4215,0.0555,1.422583038,45.12,-5.47,45.4503608347,135.73
2019-06-10 03:00:00,45.3155,-5.535,45.652281052,1.4555,0.065,1.4569506683,43.86,-5.6,44.2160559073,135.78,45.6655,-5.565,46.0033380881,1.4555,0.065,1.4569506683,44.21,-5.63,44.5670393901,135.63
2019-06-10 03:30:00,44.9115,-5.7465,45.2776445335,1.4815,0.053500000000000006,1.4824656826,43.43,-5.8,43.8155782799,135.72,45.2415,-5.7565,45.6062563088,1.4815,0.053500000000000006,1.4824656826,43.76,-5.8100000000000005,44.1440109188,135.58
2019-06-10 04:00:00,44.3415,-5.9305,44.7363325777,1.4815,0.0495,1.4823267184,42.86,-5.98,43.2751660886,136.03,44.6715,-5.9605,45.0673992205,1.4815,0.0495,1.4823267184,43.19,-6.01,43.606148649,135.89
2019-06-10 04:30:00,44.2995,-5.9445,44.6965634082,1.4595,0.0155,1.4595823033,42.84,-5.96,43.2525976099,136.17,44.6395,-5.9645,45.0362101036,1.4595,0.0155,1.4595823033,43.18,-5.98,43.5921185537,136.03
2019-06-10 05:00:00,44.1695,-5.897,44.5614108759,1.4795,-0.077,1.4815023625000001,42.69,-5.82,43.0848987465,136.08,44.4895,-5.907,44.879931587,1.4795,-0.077,1.4815023625000001,43.01,-5.83,43.4033293654,135.95
2019-06-10 05:30:00,45.1255,-5.6665,45.4798853616,1.7255,-0.2165,1.7390291832,43.4,-5.45,43.7408561873,135.62,45.4655,-5.6865,45.8197334399,1.7255,-0.2165,1.7390291832,43.74,-5.47,44.0807043955,135.48
2019-06-10 06:00:00,47.332,-5.1415,47.6104321158,2.262,-0.4015,2.2973563611,45.07,-4.74,45.3185668352,135.33,47.672,-5.1515,47.9495311369,2.262,-0.4015,2.2973563611,45.41,-4.75,45.6577550916,135.19
2019-06-10 06:30:00,52.7395,-2.9745,52.823314081,2.7795,-0.48450000000000004,2.8214110831,49.96,-2.49,50.0220121547,135.33,53.1195,-2.9745,53.2027154429,2.7795,-0.48450000000000004,2.8214110831,50.34,-2.49,50.4015446192,135.19
2019-06-10 07:00:00,57.048,-1.3795,57.064676677,3.808,-0.6495000000000001,3.8629929135000003,53.24,-0.73,53.2450044605,134.92,57.448,-1.3695,57.4643214025,3.808,-0.6495000000000001,3.8629929135000003,53.64,-0.72,53.6448319971,134.78
2019-06-10 07:30:00,64.1625,1.957,64.1923379793,5.2225,-0.833,5.2885154108,58.94,2.79,59.0059971528,134.05,64.6125,1.9969999999999999,64.6433536046,5.2225,-0.833,5.2885154108,59.39,2.83,59.4573881027,133.91
2019-06-10 08:00:00,64.857,2.926,64.9229691635,6.267,-0.914,6.3332996929,58.59,3.84,58.7157023291,133.93,65.327,2.976,65.3947513567,6.267,-0.914,6.3332996929,59.06,3.89,59.1879692167,133.8
2019-06-10 08:30:00,63.2175,3.696,63.3254508255,14.7475,0.316,14.7508851345,48.47,3.38,48.5877072931,133.72,63.5875,3.7359999999999998,63.6971573326,14.7475,0.316,14.7508851345,48.84,3.42,48.9595955866,133.59
2019-06-10 09:00:00,63.3385,4.7185,63.51401282,15.7485,0.3285,15.7519257394,47.59,4.39,47.7920516404,133.25,63.7085,4.7785,63.8874560027,15.7485,0.3285,15.7519257394,47.96,4.45,48.1660056471,133.12
2019-06-10 09:30:00,67.736,5.6105,67.9679586736,21.886,0.0505,21.8860582621,45.85,5.5600000000000005,46.1858863724,132.98,68.096,5.6705,68.3316894731,21.886,0.0505,21.8860582621,46.21,5.62,46.5504940898,132.84
2019-06-10 10:00:00,66.4495,5.1805,66.6511337525,27.7095,0.6705,27.7176110172,38.74,4.51,39.0016371451,133.09,66.7495,5.2305,66.9541177262,27.7095,0.6705,27.7176110172,39.04,4.5600000000000005,39.3054092969,132.96
2019-06-10 10:30:00,65.3445,4.6855,65.5122705338,26.6945,0.8755000000000001,26.708853036,38.65,3.81,38.83733513,133.22,65.6245,4.7355,65.7951362982,26.6945,0.8755000000000001,26.708853036,38.93,3.86,39.1208959509,133.09
2019-06-10 11:00:00,65.0265,5.0965,65.2259152063,27.2765,0.7565000000000001,27.2869885568,37.75,4.34,37.9986591869,132.83,65.3265,5.1465,65.5289101428,27.2765,0.7565000000000001,27.2869885568,38.05,4.39,38.3024098459,132.69
2019-06-10 11:30:00,64.8015,5.053,64.9982092926,14.6215,-1.717,14.7219683212,50.18,6.77,50.6346255047,132.54,65.1615,5.113,65.3617919832,14.6215,-1.717,14.7219683212,50.54,6.83,50.9994166633,132.41
2019-06-10 12:00:00,64.3795,5.1035,64.581465859,12.5895,-2.5665,12.8484408587,51.79,7.67,52.3548756087,132.4,64.7895,5.1835,64.9965228493,12.5895,-2.5665,12.8484408587,52.2,7.75,52.7721754337,132.27
2019-06-10 12:30:00,55.446,6.2855,55.8011328402,12.116,-2.2745,12.3276439862,43.33,8.56,44.1674371002,132.3,55.776,6.3655,56.1380598725,12.116,-2.2745,12.3276439862,43.66,8.64,44.506687138,132.17
2019-06-10 13:00:00,55.726,6.3745,56.0894047593,10.826,-2.1655,11.0404558896,44.9,8.54,45.704940652,132.35,56.076,6.4645,56.4473873288,10.826,-2.1655,11.0404558896,45.25,8.63,46.0655988781,132.23
2019-06-10 13:30:00,55.928,6.076,56.257079199,12.708,-2.534,12.9581796561,43.22,8.61,44.0692693382,132.59,56.248,6.166,56.5849543607,12.708,-2.534,12.9581796561,43.54,8.7,44.4006936883,132.46
2019-06-10 14:00:00,64.6235,4.8585,64.8058776231,10.9835,-2.2415,11.2098882465,53.64,7.1,54.1078515559,132.59,65.0235,4.9385,65.2107685471,10.9835,-2.2415,11.2098882465,54.04,7.18,54.5148970466,132.46
2019-06-10 14:30:00,66.178,4.84,66.3547532887,8.628,-1.75,8.803685819,57.55,6.59,57.9260787556,132.64,66.618,4.91,66.7986977717,8.628,-1.75,8.803685819,57.99,6.66,58.3711889548,132.52
2019-06-10 15:00:00,68.613,4.9165,68.7889216462,5.223,-1.2635,5.3736543664,63.39,6.18,63.6905369737,133.13,69.093,4.9765,69.2719871322,5.223,-1.2635,5.3736543664,63.87,6.24,64.174095241,133.0
2019-06-10 15:30:00,69.1445,4.5745000000000005,69.2956559281,6.5645,-1.5055,6.7349231993,62.58,6.08,62.8746594424,133.32,69.6445,4.6445,69.7991959875,6.5645,-1.5055,6.7349231993,63.08,6.15,63.3790888227,133.19
2019-06-10 16:00:00,69.631,3.903,69.7403009027,9.481,-1.867,9.6630766322,60.15,5.77,60.4261152152,133.32,70.081,3.963,70.1929621116,9.481,-1.867,9.6630766322,60.6,5.83,60.8797905713,133.19
2019-06-10 16:30:00,71.001,3.7525,71.1000932295,8.111,-1.6175000000000002,8.2707089932,62.89,5.37,63.1188482151,133.36,71.481,3.8325,71.583667252,8.111,-1.6175000000000002,8.2707089932,63.37,5.45,63.6039259795,133.23
2019-06-10 17:00:00,73.0185,3.963,73.1259646859,7.5285,-1.467,7.6700978644,65.49,5.43,65.7147243774,132.99,73.5385,4.023,73.6484589876,7.5285,-1.467,7.6700978644,66.01,5.49,66.2379060659,132.86
2019-06-10 17:30:00,73.746,3.427,73.8255839462,7.316,-1.483,7.4647937011,66.43,4.91,66.6112077657,132.63,74.256,3.487,74.3378282236,7.316,-1.483,7.4647937011,66.94,4.97,67.1242467369,132.5
2019-06-10 18:00:00,72.769,3.0825,72.834258198,6.799,-1.5875,6.9818734771,65.97,4.67,66.1350875103,132.32,73.279,3.1425,73.3463506062,6.799,-1.5875,6.9818734771,66.48,4.73,66.6480554855,132.19
2019-06-10 18:30:00,75.515,3.3345000000000002,75.5885845565,5.635,-1.0655000000000001,5.7348509353,69.88,4.4,70.0183861568,132.55,76.055,3.3945,76.1307142699,5.635,-1.0655000000000001,5.7348509353,70.42,4.46,70.5610940958,132.42
2019-06-10 19:00:00,74.709,2.9745,74.7681906378,4.409,-0.8855000000000001,4.4970425004,70.3,3.86,70.4058917989,132.66,75.269,3.0245,75.3297415451,4.409,-0.8855000000000001,4.4970425004,70.86,3.91,70.9677933995,132.53
2019-06-10 19:30:00,74.6705,3.143,74.73661766,4.1005,-0.987,4.2176141656,70.57,4.13,70.6907476265,132.75,75.2205,3.203,75.2886633515,4.1005,-0.987,4.2176141656,71.12,4.19,71.243318985,132.61
2019-06-10 20:00:00,73.4285,2.67,73.4770271054,4.8885000000000005,-0.9500000000000001,4.9799530369,68.54,3.62,68.6355301575,132.68,73.9685,2.7199999999999998,74.0184935827,4.8885000000000005,-0.9500000000000001,4.9799530369,69.08,3.67,69.1774190036,132.55
2019-06-10 20:30:00,70.739,1.5819999999999999,70.7566876345,5.109,-1.138,5.2342071988,65.63,2.7199999999999998,65.6863402847,132.76,71.259,1.6320000000000001,71.2776858842,5.109,-1.138,5.2342071988,66.15,2.77,66.2079708192,132.63
2019-06-10 21:00:00,67.941,0.91,67.947093985,5.431,-1.42,5.6135693636,62.51,2.33,62.5534091797,132.76,68.421,0.9500000000000001,68.4275948796,5.431,-1.42,5.6135693636,62.99,2.37,63.0345698803,132.63
2019-06-10 21:30:00,66.9905,0.326,66.9912932123,5.8705,-1.044,5.9626090137,61.12,1.37,61.1353522931,132.94,67.4805,0.366,67.4814925461,5.8705,-1.044,5.9626090137,61.61,1.4100000000000001,61.626132444,132.81
2019-06-10 22:00:00,64.518,-0.6695,64.5214735902,6.648,-0.8895000000000001,6.7072434166,57.87,0.22,57.8704181772,133.63,64.978,-0.6395000000000001,64.981146837,6.648,-0.8895000000000001,6.7072434166,58.33,0.25,58.3305357424,133.5
2019-06-10 22:30:00,62.132,-1.2725,62.145029409,6.592,-0.8125,6.6418837878,55.54,-0.46,55.5419049007,134.22,62.572,-1.2525,62.5845343535,6.592,-0.8125,6.6418837878,55.98,-0.44,55.9817291623,134.08
2019-06-10 23:00:00,57.659,-2.084,57.696649270099996,6.599,-0.924,6.6633757961,51.06,-1.16,51.0731749552,134.32,58.069,-2.074,58.1060258235,6.599,-0.924,6.6633757961,51.47,-1.15,51.4828456867,134.18
2019-06-10 23:30:00,53.7585,-2.7365,53.828103761,6.7685,-0.8965000000000001,6.8276133824,46.99,-1.8399999999999999,47.0260108876,135.48,54.1185,-2.7165,54.1866350173,6.7685,-0.8965000000000001,6.8276133824,47.35,-1.82,47.384964915,135.34
2019-06-11 00:00:00,50.6055,-3.2585,50.7102992744,6.8055,-1.0085,6.8798184932,43.8,-2.25,43.8577530204,135.54,50.9555,-3.2485,51.0589437072,6.8055,-1.0085,6.8798184932,44.15,-2.24,44.2067879403,135.4
2019-06-11 00:30:00,46.317,-3.9445,46.4846595045,6.877,-1.5545,7.0505034749,39.44,-2.39,39.5123487027,135.97,46.627,-3.9345,46.7927069024,6.877,-1.5545,7.0505034749,39.75,-2.38,39.821186572,135.83
2019-06-11 01:00:00,45.1645,-3.833,45.3268568208,6.9445,-1.5230000000000001,7.1095435332,38.22,-2.31,38.2897440576,136.24,45.4745,-3.833,45.6357539573,6.9445,-1.5230000000000001,7.1095435332,38.53,-2.31,38.5991839292,136.1
2019-06-11 01:30:00,45.127,-4.1365,45.3161865259,6.917,-1.1765,7.0163410158,38.21,-2.96,38.3244791224,136.11,45.427,-4.1265,45.6140365595,6.917,-1.1765,7.0163410158,38.51,-2.95,38.6228248578,135.97
2019-06-11 02:00:00,45.8715,-3.8915,46.0362714009,6.7115,-1.2115,6.8199680718,39.16,-2.68,39.2515986936,136.41,46.1815,-3.8915,46.3451692682,6.7115,-1.2115,6.8199680718,39.47,-2.68,39.5608809305,136.27
2019-06-11 02:30:00,44.9925,-4.098,45.1787412424,6.7325,-1.3980000000000001,6.8761152005,38.26,-2.7,38.3551508927,136.89,45.2925,-4.098,45.4775126876,6.7325,-1.3980000000000001,6.8761152005,38.56,-2.7,38.654412426,136.75
2019-06-11 03:00:00,43.305,-4.5935,43.5479421701,6.705,-1.5935000000000001,6.8917535686,36.6,-3.0,36.7227449954,137.04,43.595,-4.5735,43.8342437741,6.705,-1.5935000000000001,6.8917535686,36.89,-2.98,37.0101675219,136.89
2019-06-11 03:30:00,42.152,-4.791,42.423399027,6.752,-1.791,6.9854981927,35.4,-3.0,35.5268912234,136.31,42.442,-4.791,42.7115563402,6.752,-1.791,6.9854981927,35.69,-3.0,35.8158638036,136.16
2019-06-11 04:00:00,43.2865,-3.7725,43.4505792654,6.7465,-1.2425,6.8599612608000005,36.54,-2.5300000000000002,36.627482851,135.85,43.5665,-3.7625,43.7286671247,6.7465,-1.2425,6.8599612608000005,36.82,-2.52,36.9061349914,135.72
2019-06-11 04:30:00,44.1375,-4.843,44.4024048363,4.3875,-1.233,4.5574603948,39.75,-3.61,39.9135891646,136.05,44.4575,-4.853,44.721593389,4.3875,-1.233,4.5574603948,40.07,-3.62,40.2331865504,135.92
2019-06-11 05:00:00,43.1065,-4.51,43.3417863297,4.2965,-1.6099999999999999,4.5882471871,38.81,-2.9,38.9181975431,136.09,43.4065,-4.5,43.6391365892,4.2965,-1.6099999999999999,4.5882471871,39.11,-2.89,39.2166316759,135.95
2019-06-11 05:30:00,43.1795,-4.1495,43.3784228678,4.3495,-1.9895,4.7829133904,38.83,-2.16,38.8900308562,135.47,43.4895,-4.1295,43.6851162354,4.3495,-1.9895,4.7829133904,39.14,-2.14,39.1984591534,135.33
2019-06-11 06:00:00,44.9285,-3.8165,45.0903069905,4.4585,-2.4165,5.071261628,40.47,-1.4,40.4942082278,136.32,45.2485,-3.7965,45.4074901806,4.4585,-2.4165,5.071261628,40.79,-1.38,40.8133372808,136.18
2019-06-11 06:30:00,50.0625,-2.039,50.1040060998,4.4025,-2.519,5.0722152212,45.66,0.48,45.6625229264,134.86,50.4125,-2.009,50.4525146772,4.4025,-2.519,5.0722152212,46.01,0.51,46.0128264726,134.72
2019-06-11 07:00:00,56.3595,0.2235,56.3599431556,4.7795000000000005,-2.1365,5.2352891515,51.58,2.36,51.6339616919,134.44,56.7595,0.2635,56.7601116322,4.7795000000000005,-2.1365,5.2352891515,51.98,2.4,52.035376428,134.3
2019-06-11 07:30:00,63.4625,2.303,63.5042732046,5.1225,-2.187,5.569827219,58.34,4.49,58.5125260094,133.09,63.9125,2.363,63.956168,5.1225,-2.187,5.569827219,58.79,4.55,58.9658087369,132.96
2019-06-11 08:00:00,67.2145,3.7205,67.3173909959,5.3045,-2.0995,5.7048769049,61.91,5.82,62.1829598845,132.65,67.7045,3.7905,67.8105243344,5.3045,-2.0995,5.7048769049,62.4,5.89,62.6773651329,132.51
2019-06-11 08:30:00,69.24,4.594,69.3922361363,5.54,-2.046,5.9057358559,63.7,6.64,64.0451372081,132.27,69.74,4.664,69.895783106,5.54,-2.046,5.9057358559,64.2,6.71,64.5497025555,132.14
2019-06-11 09:00:00,64.0415,4.159,64.1764053469,6.6715,-2.161,7.0127621698,57.37,6.32,57.7170624686,132.93,64.5115,4.229,64.6499657637,6.6715,-2.161,7.0127621698,57.84,6.39,58.1919040761,132.8
2019-06-11 09:30:00,64.2025,4.7465,64.3777156204,6.8325,-2.4035,7.2429185071,57.37,7.15,57.8138339846,132.63,64.6525,4.8365,64.8331511536,6.8325,-2.4035,7.2429185071,57.82,7.24,58.2715196301,132.5
2019-06-11 10:00:00,52.548,3.731,52.6802872524,7.238,-2.349,7.6096284403,45.31,6.08,45.7161076646,132.83,52.928,3.791,53.0635926507,7.238,-2.349,7.6096284403,45.69,6.14,46.1007125758,132.69
2019-06-11 10:30:00,41.301,3.9935,41.4936217177,7.811,-2.3765,8.1645252924,33.49,6.37,34.0904238753,133.28,41.571,4.0735,41.7701022653,7.811,-2.3765,8.1645252924,33.76,6.45,34.3706284493,133.15
2019-06-11 11:00:00,42.5725,5.129,42.8803497799,7.6725,-2.331,8.0187790374,34.9,7.46,35.6883958732,133.08,42.8425,5.209,43.158006062,7.6725,-2.331,8.0187790374,35.17,7.54,35.9691604017,132.95
2019-06-11 11:30:00,61.4815,6.8445,61.8613128094,7.5315,-2.1555,7.8338797859,53.95,9.0,54.6955436942,132.7,61.8815,6.9345,62.2688311477,7.5315,-2.1555,7.8338797859,54.35,9.09,55.1049054078,132.57
2019-06-11 12:00:00,53.896,6.086,54.2385306954,7.976,-2.534,8.3688548799,45.92,8.62,46.72205903,132.8,54.286,6.186,54.6373168448,7.976,-2.534,8.3688548799,46.31,8.72,47.1238209402,132.66
2019-06-11 12:30:00,46.3665,5.389,46.6786208371,8.6065,-2.601,8.9909422893,37.76,7.99,38.5960839983,133.05,46.6665,5.479,46.9870371831,8.6065,-2.601,8.9909422893,38.06,8.08,38.9082253515,132.92
2019-06-11 13:00:00,46.9625,5.6865,47.3055249257,9.0225,-2.6035,9.3906186431,37.94,8.29,38.8351348652,133.46,47.2625,5.7765,47.6141980768,9.0225,-2.6035,9.3906186431,38.24,8.38,39.1474392521,133.32
2019-06-11 13:30:00,56.7815,5.792,57.0761421809,8.6415,-2.558,9.0121521431,48.14,8.35,48.8587975701,133.51,57.1415,5.882,57.4434412814,8.6415,-2.558,9.0121521431,48.5,8.44,49.228889892,133.38
2019-06-11 14:00:00,70.5455,5.389,70.7510345596,9.8555,-2.621,10.1980645835,60.69,8.01,61.2163066511,132.93,71.0155,5.479,71.2265447797,9.8555,-2.621,10.1980645835,61.16,8.1,61.6940483353,132.8
2019-06-11 14:30:00,69.565,6.1765,69.8386596181,9.645,-2.6734999999999998,10.0086775975,59.92,8.85,60.5700330196,132.04,70.045,6.2665,70.3247541571,9.645,-2.6734999999999998,10.0086775975,60.4,8.94,61.0580346883,131.9
2019-06-11 15:00:00,64.923,7.2095,65.3220699247,9.183,-2.5705,9.5359823432,55.74,9.78,56.5914834582,132.39,65.363,7.3095,65.7704383386,9.183,-2.5705,9.5359823432,56.18,9.88,57.0421493284,132.26
2019-06-11 15:30:00,64.332,7.621,64.7818328314,8.122,-2.099,8.388842888,56.21,9.72,57.0442153071,132.7,64.772,7.721,65.2305589812,8.122,-2.099,8.388842888,56.65,9.82,57.4948249845,132.57
2019-06-11 16:00:00,65.8645,7.6535,66.3076799662,7.2745,-1.7665000000000002,7.4859116011,58.59,9.42,59.3424342271,132.38,66.3245,7.7535,66.7761638798,7.2745,-1.7665000000000002,7.4859116011,59.05,9.52,59.812481139,132.24
2019-06-11 16:30:00,63.763,6.6735,64.111276475,7.633,-1.6865,7.8170948088,56.13,8.36,56.7491541787,132.73,64.203,6.7635000000000005,64.5582693483,7.633,-1.6865,7.8170948088,56.57,8.45,57.1976170832,132.59
2019-06-11 17:00:00,60.0625,5.391,60.3039533302,8.0325,-1.629,8.1960171577,52.03,7.02,52.5014409326,132.79,60.4825,5.481,60.7303397591,8.0325,-1.629,8.1960171577,52.45,7.11,52.9297137721,132.65
2019-06-11 17:30:00,66.359,5.2705,66.5679731647,7.699,-1.9995,7.9544076618,58.66,7.27,59.108785303,132.6,66.809,5.3405000000000005,67.0221114353,7.699,-1.9995,7.9544076618,59.11,7.34,59.5639798872,132.46
2019-06-11 18:00:00,68.607,5.3505,68.8153202365,6.967,-1.5295,7.132913798,61.64,6.88,62.0227700123,132.6,69.097,5.4205,69.3092867461,6.967,-1.5295,7.132913798,62.13,6.95,62.5175127464,132.46
2019-06-11 18:30:00,68.2075,6.0175,68.4724277538,6.8875,-1.5425,7.0581132394,61.32,7.5600000000000005,61.7842698427,132.36,68.6775,6.0975,68.947650522,6.8875,-1.5425,7.0581132394,61.79,7.64,62.2605308362,132.23
2019-06-11 19:00:00,67.9695,6.986,68.3275722256,6.6895,-1.304,6.8154109377,61.28,8.29,61.838196125,132.28,68.4395,7.066,68.803295824,6.6895,-1.304,6.8154109377,61.75,8.37,62.3146804533,132.15
2019-06-11 19:30:00,61.218,6.2015,61.5313101295,6.048,-1.1685,6.1598454729,55.17,7.37,55.6600916277,132.36,61.658,6.2715,61.9761298909,6.048,-1.1685,6.1598454729,55.61,7.44,56.1054872539,132.22
2019-06-11 20:00:00,52.676,4.6665,52.8822956976,5.676,-1.0435,5.7711236558,47.0,5.71,47.3455816312,132.08,53.026,4.7365,53.2371215248,5.676,-1.0435,5.7711236558,47.35,5.78,47.7014769163,131.94
2019-06-11 20:30:00,57.793,1.9965000000000002,57.8274749687,5.8629999999999995,-1.2635,5.997599624,51.93,3.26,52.0322255915,132.14,58.163,2.0365,58.1986417475,5.8629999999999995,-1.2635,5.997599624,52.3,3.3,52.4040074803,132.09
2019-06-11 21:00:00,68.9785,3.367,69.0606266352,5.8185,-1.313,5.964806053,63.16,4.68,63.3331508769,131.63,69.4685,3.407,69.5519959545,5.8185,-1.313,5.964806053,63.65,4.72,63.8247671363,131.58
2019-06-11 21:30:00,69.184,3.348,69.2649619938,5.834,-1.082,5.933488013,63.35,4.43,63.5047037628,131.98,69.664,3.408,69.7473107725,5.834,-1.082,5.933488013,63.83,4.49,63.9877253854,131.93
2019-06-11 22:00:00,66.695,2.2345,66.7324210204,5.645,-1.0355,5.7391885533,61.05,3.27,61.1375122163,132.47,67.175,2.2845,67.2138346269,5.645,-1.0355,5.7391885533,61.53,3.32,61.6195042174,132.41
2019-06-11 22:30:00,63.3695,1.16,63.3801162057,5.3695,-1.1400000000000001,5.4891830221,58.0,2.3,58.0455855341,133.3,63.8195,1.2,63.8307808212,5.3695,-1.1400000000000001,5.4891830221,58.45,2.34,58.4968212812,133.25
2019-06-11 23:00:00,58.1475,0.089,58.1475681112,4.7975,-1.151,4.9336403649000005,53.35,1.24,53.364408551,134.22,58.5575,0.109,58.5576014472,4.7975,-1.151,4.9336403649000005,53.76,1.26,53.7747635978,134.17
2019-06-11 23:30:00,54.7275,-0.7315,54.7323884779,4.9275,-0.8915000000000001,5.0074972292,49.8,0.16,49.8002570274,135.42,55.1175,-0.7015,55.1219639391,4.9275,-0.8915000000000001,5.0074972292,50.19,0.19,50.1903596321,135.37
2019-06-12 00:00:00,52.448,-1.293,52.4639357368,4.7379999999999995,-0.723,4.792846023,47.71,-0.5700000000000001,47.7134048251,134.69,52.828,-1.2730000000000001,52.843335559,4.7379999999999995,-0.723,4.792846023,48.09,-0.55,48.0931450417,134.64
2019-06-12 00:30:00,49.7775,-1.854,49.8120148383,4.7875,-0.854,4.8630723057,44.99,-1.0,45.0011122085,135.13,50.1375,-1.8439999999999999,50.1713986475,4.7875,-0.854,4.8630723057,45.35,-0.99,45.3608046666,135.07
2019-06-12 01:00:00,48.304,-2.2475,48.3562578396,4.784,-0.8475,4.8584886796,43.52,-1.4,43.5425125596,135.06,48.634,-2.2375,48.685443022,4.784,-0.8475,4.8584886796,43.85,-1.3900000000000001,43.8720252553,135.01
2019-06-12 01:30:00,48.1175,-2.3345000000000002,48.1740977757,4.9775,-0.7945,5.0405095477,43.14,-1.54,43.1674784994,135.18,48.4475,-2.3245,48.5032324335,4.9775,-0.7945,5.0405095477,43.47,-1.53,43.4969171321,135.12
2019-06-12 02:00:00,48.7985,-2.2335,48.8495867383,5.4485,-0.7835000000000001,5.5045458032,43.35,-1.45,43.3742435093,135.18,49.1385,-2.2235,49.1887805755,5.4485,-0.7835000000000001,5.5045458032,43.69,-1.44,43.7137243895,135.12
