Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-12 02:30:00,48.394,-3.1515,48.4965069696,5.304,-0.8615,5.3735089327,43.09,-2.29,43.1508076402,135.44,48.744,-3.1415,48.845128296,5.304,-0.8615,5.3735089327,43.44,-2.2800000000000002,43.499793103,135.31
2019-06-12 03:00:00,47.259,-4.073,47.4341903061,5.029,-0.933,5.1148147572,42.23,-3.14,42.3465760127,135.04,47.599,-4.073,47.7729434932,5.029,-0.933,5.1148147572,42.57,-3.14,42.6856474708,134.89
2019-06-12 03:30:00,46.5155,-4.155,46.7007041194,5.1055,-0.805,5.168573812,41.41,-3.35,41.5452837275,135.19,46.8555,-4.165,47.0402498426,5.1055,-0.805,5.168573812,41.75,-3.36,41.8849865704,135.05
2019-06-12 04:00:00,46.263,-4.09,46.4434416145,4.8629999999999995,-0.9,4.9455807546,41.4,-3.19,41.5227178783,135.04,46.593,-4.1,46.7730440425,4.8629999999999995,-0.9,4.9455807546,41.73,-3.2,41.8525136641,134.9
2019-06-12 04:30:00,46.402,-3.6565000000000003,46.5458440277,4.782,-0.9965,4.8847247875,41.62,-2.66,41.7049157774,134.96,46.742,-3.6565000000000003,46.8848009087,4.782,-0.9965,4.8847247875,41.96,-2.66,42.0442290927,134.82
2019-06-12 05:00:00,46.207,-3.843,46.3665342462,4.677,-1.053,4.794073216,41.53,-2.79,41.6236110879,134.83,46.537,-3.833,46.6945848895,4.677,-1.053,4.794073216,41.86,-2.7800000000000002,41.9522109072,134.69
2019-06-12 05:30:00,46.85,-3.645,46.9915792988,4.39,-1.035,4.5103575246,42.46,-2.61,42.5401422189,133.68,47.2,-3.645,47.3405325804,4.39,-1.035,4.5103575246,42.81,-2.61,42.8894882226,133.54
2019-06-12 06:00:00,49.5655,-3.26,49.6725919421,4.4655000000000005,-0.9400000000000001,4.5633639182,45.1,-2.32,45.1596324166,136.14,49.9255,-3.25,50.0311707863,4.4655000000000005,-0.9400000000000001,4.5633639182,45.46,-2.31,45.5186522208,136.0
2019-06-12 06:30:00,56.15,-1.04,56.1596305187,4.39,-0.81,4.4641012533,51.76,-0.23,51.7605110098,135.66,56.56,-1.02,56.5691965649,4.39,-0.81,4.4641012533,52.17,-0.21,52.170422655,135.52
2019-06-12 07:00:00,61.874,1.222,61.88606596,4.784,-0.9480000000000001,4.8770236825,57.09,2.17,57.1312261377,134.62,62.314,1.252,62.3265761935,4.784,-0.9480000000000001,4.8770236825,57.53,2.2,57.5720496422,134.48
2019-06-12 07:30:00,68.2385,3.9975,68.3554890883,12.7685,-0.1525,12.7694106559,55.47,4.15,55.6250249438,133.82,68.6885,4.0575,68.8082359787,12.7685,-0.1525,12.7694106559,55.92,4.21,56.0782533608,133.69
2019-06-12 08:00:00,64.594,7.318,65.0072146765,21.224,1.5779999999999998,21.2825811405,43.37,5.74,43.7481942484,133.13,64.934,7.388,65.3529410203,21.224,1.5779999999999998,21.2825811405,43.71,5.8100000000000005,44.0944463623,132.99
2019-06-12 08:30:00,72.964,7.265,73.3247947218,20.734,1.5750000000000002,20.7937341764,52.23,5.69,52.539023592,133.26,73.374,7.335,73.7397186122,20.734,1.5750000000000002,20.7937341764,52.64,5.76,52.9541990781,133.12
2019-06-12 09:00:00,73.4105,7.173,73.7601073701,21.5705,1.323,21.6110342013,51.84,5.85,52.1690339186,133.1,73.8205,7.243,74.1749773795,21.5705,1.323,21.6110342013,52.25,5.92,52.5843027909,132.96
2019-06-12 09:30:00,75.1525,7.7145,75.5474140292,21.3425,1.4545,21.3920049668,53.81,6.26,54.1729055894,133.23,75.5725,7.7845,75.9723712707,21.3425,1.4545,21.3920049668,54.23,6.33,54.5981849515,133.09
2019-06-12 10:00:00,69.2105,8.777,69.7648123286,20.9605,1.5070000000000001,21.0146046656,48.25,7.27,48.794624704,133.17,69.6005,8.857,70.1617848209,20.9605,1.5070000000000001,21.0146046656,48.64,7.35,49.1921955192,133.04
2019-06-12 10:30:00,73.1145,6.85,73.4346826115,10.2845,-0.01,10.2845048617,62.83,6.86,63.2033899407,133.57,73.5745,6.91,73.898275692,10.2845,-0.01,10.2845048617,63.29,6.92,63.6671854255,133.43
2019-06-12 11:00:00,75.182,7.249,75.5306634752,5.132,-1.061,5.2405290763,70.05,8.31,70.5411837156,132.88,75.742,7.349,76.0976896167,5.132,-1.061,5.2405290763,70.61,8.41,71.1090725576,132.74
2019-06-12 11:30:00,73.857,6.6445,74.1552818702,5.197,-1.1555,5.3239073292,68.66,7.8,69.1016323975,133.05,74.387,6.7245,74.6903251382,5.197,-1.1555,5.3239073292,69.19,7.88,69.6372780916,132.91
2019-06-12 12:00:00,74.5795,6.7915,74.8880917937,6.0695,-1.2985,6.2068456159,68.51,8.09,68.986000029,133.12,75.1195,6.8815,75.4340395478,6.0695,-1.2985,6.2068456159,69.05,8.18,69.5328332516,132.98
2019-06-12 12:30:00,73.623,6.785,73.934987347,5.433,-1.135,5.550289542,68.19,7.92,68.6483976506,133.24,74.163,6.855,74.479135293,5.433,-1.135,5.550289542,68.73,7.99,69.1928681296,133.1
2019-06-12 13:00:00,72.9155,6.592,73.2128718481,6.6555,-1.498,6.8220000183,66.26,8.09,66.7520464106,133.46,73.4255,6.682,73.7289168119,6.6555,-1.498,6.8220000183,66.77,8.18,67.2692002331,133.32
2019-06-12 13:30:00,72.6315,5.828,72.8649461418,6.8415,-1.542,7.0131224323,65.79,7.37,66.2015181095,133.6,73.1615,5.908,73.3996563088,6.8415,-1.542,7.0131224323,66.32,7.45,66.7371328422,133.46
2019-06-12 14:00:00,72.1135,5.499,72.3228586496,13.2335,-1.681,13.3398382018,58.88,7.18,59.3161596869,133.7,72.5735,5.579,72.7876235582,13.2335,-1.681,13.3398382018,59.34,7.26,59.7824656567,133.57
2019-06-12 14:30:00,73.8295,5.7665,74.0543556619,11.4895,-0.6535000000000001,11.508069886,62.34,6.42,62.6697056001,133.5,74.2995,5.8365,74.5283867563,11.4895,-0.6535000000000001,11.508069886,62.81,6.49,63.1444075117,133.36
2019-06-12 15:00:00,73.2585,5.95,73.4997300828,6.8885000000000005,-0.72,6.9260257183,66.37,6.67,66.7043162022,133.35,73.7785,6.02,74.0236952756,6.8885000000000005,-0.72,6.9260257183,66.89,6.74,67.2287118722,133.22
2019-06-12 15:30:00,72.904,5.652,73.1227619828,5.914,-1.218,6.0381222247,66.99,6.87,67.3413468829,133.28,73.434,5.732,73.6573701676,5.914,-1.218,6.0381222247,67.52,6.95,67.8767478596,133.15
2019-06-12 16:00:00,74.5955,6.089,74.8436005364,11.775500000000001,0.329,11.7800951291,62.82,5.76,63.083516072,133.22,75.0955,6.149,75.3468268824,11.775500000000001,0.329,11.7800951291,63.32,5.82,63.5869074574,133.08
2019-06-12 16:30:00,76.547,7.1105,76.8765401098,23.997,2.8605,24.1668878685,52.55,4.25,52.7215800218,133.6,76.967,7.1605,77.2993651284,23.997,2.8605,24.1668878685,52.97,4.3,53.1442461608,133.47
2019-06-12 17:00:00,67.379,8.897,67.9638598816,25.359,3.267,25.568577786,42.02,5.63,42.3954867881,133.35,67.729,8.957,68.318703808,25.359,3.267,25.568577786,42.37,5.69,42.7503567237,133.21
2019-06-12 17:30:00,69.219,8.07,69.687838688,25.089,3.51,25.3333381338,44.13,4.5600000000000005,44.3649692888,133.52,69.549,8.13,70.02256994,25.089,3.51,25.3333381338,44.46,4.62,44.6993959691,133.38
2019-06-12 18:00:00,78.527,5.944,78.7516403956,23.437,3.314,23.6701407896,55.09,2.63,55.1527424522,133.59,78.957,5.984,79.1834332736,23.437,3.314,23.6701407896,55.52,2.67,55.5841641117,133.46
2019-06-12 18:30:00,80.465,5.998,80.6882409586,24.325,3.378,24.5584305077,56.14,2.62,56.201103192,133.66,80.905,6.038,81.1299973438,24.325,3.378,24.5584305077,56.58,2.66,56.642492883,133.53
2019-06-12 19:00:00,80.341,5.621,80.5373945568,29.051,3.141,29.2203094097,51.29,2.48,51.3499221032,133.17,80.761,5.661,80.9591628045,29.051,3.141,29.2203094097,51.71,2.52,51.7713675693,133.04
2019-06-12 19:30:00,80.0345,5.4025,80.2166329167,29.1645,3.0325,29.3217345411,50.87,2.37,50.9251784484,133.17,80.4245,5.4325,80.6077679662,29.1645,3.0325,29.3217345411,51.26,2.4,51.3161534022,133.04
2019-06-12 20:00:00,79.3285,5.441,79.5148752954,24.2885,3.311,24.5131383803,55.04,2.13,55.0811991518,133.36,79.7585,5.481,79.9466052015,24.2885,3.311,24.5131383803,55.47,2.17,55.5124292389,133.23
2019-06-12 20:30:00,77.692,4.8955,77.8460839365,24.122,3.5055,24.3753854175,53.57,1.3900000000000001,53.5880303799,133.36,78.122,4.9155,78.2764908785,24.122,3.5055,24.3753854175,54.0,1.4100000000000001,54.0184051967,133.23
2019-06-12 21:00:00,75.63,4.276,75.7507826758,23.11,3.336,23.3495395244,52.52,0.9400000000000001,52.5284113599,133.68,76.03,4.296,76.1512738961,23.11,3.336,23.3495395244,52.92,0.96,52.9287067667,133.54
2019-06-12 21:30:00,73.217,2.8605,73.2728568383,4.687,0.060500000000000005,4.6873904521,68.53,2.8,68.587177373,132.98,73.757,2.9105,73.81440279,4.687,0.060500000000000005,4.6873904521,69.07,2.85,69.128774038,132.84
2019-06-12 22:00:00,70.29,1.6825,70.310133738,1.98,-0.5275000000000001,2.0490622855,68.31,2.21,68.3457401745,133.61,70.82,1.7125,70.8407019746,1.98,-0.5275000000000001,2.0490622855,68.84,2.24,68.8764342863,133.48
2019-06-12 22:30:00,67.276,0.783,67.2805563666,1.986,-0.34700000000000003,2.0160865557,65.29,1.13,65.2997779476,133.99,67.786,0.8130000000000001,67.7908752341,1.986,-0.34700000000000003,2.0160865557,65.8,1.16,65.8102241297,133.86
2019-06-12 23:00:00,62.63,-0.162,62.6302095159,1.9500000000000002,-0.28200000000000003,1.9702852585000001,60.68,0.12,60.6801186551,134.69,63.12,-0.14200000000000002,63.1201597273,1.9500000000000002,-0.28200000000000003,1.9702852585000001,61.17,0.14,61.170160209,134.55
2019-06-12 23:30:00,58.5985,-0.8435,58.6045705939,1.9685000000000001,-0.2735,1.9874089916000002,56.63,-0.5700000000000001,56.6328685482,135.07,59.0385,-0.8335,59.0443833442,1.9685000000000001,-0.2735,1.9874089916000002,57.07,-0.56,57.0727474369,134.93
2019-06-13 00:00:00,55.4375,-1.3465,55.4538498979,2.0575,-0.2565,2.073426753,53.38,-1.09,53.3911275401,135.12,55.8675,-1.3265,55.8832457764,2.0575,-0.2565,2.073426753,53.81,-1.07,53.8206373058,134.99
2019-06-13 00:30:00,52.613,-1.896,52.6471517273,2.193,-0.186,2.2008736902,50.42,-1.71,50.448989088,133.92,53.013,-1.896,53.0468942069,2.193,-0.186,2.2008736902,50.82,-1.71,50.8487610469,133.78
2019-06-13 01:00:00,51.1205,-2.26,51.1704320897,2.3205,-0.24,2.3328781043999998,48.8,-2.02,48.841789484,134.68,51.5105,-2.25,51.5596170491,2.3205,-0.24,2.3328781043999998,49.19,-2.01,49.2310491458,134.55
2019-06-13 01:30:00,50.612,-2.636,50.6805982601,2.532,-0.396,2.5627797408,48.08,-2.24,48.1321514167,135.0,51.002,-2.636,51.0700744076,2.532,-0.396,2.5627797408,48.47,-2.24,48.5217322444,134.86
2019-06-13 02:00:00,50.9985,-2.7135,51.0706381838,2.6985,-0.5535,2.7546804715,48.3,-2.16,48.3482740126,134.66,51.3785,-2.7135,51.4501053886,2.6985,-0.5535,2.7546804715,48.68,-2.16,48.7278975537,134.52
2019-06-13 02:30:00,50.4895,-2.8645,50.5706928023,5.4295,0.10550000000000001,5.4305248826,45.06,-2.9699999999999998,45.1577734172,134.74,50.8495,-2.8645,50.9301188934,5.4295,0.10550000000000001,5.4305248826,45.42,-2.9699999999999998,45.5170001208,134.6
2019-06-13 03:00:00,49.5365,-3.042,49.6298155976,8.0365,0.848,8.0811160275,41.5,-3.89,41.6819157429,135.4,49.8665,-3.062,49.9604209975,8.0365,0.848,8.0811160275,41.83,-3.91,42.0123434243,135.26
2019-06-13 03:30:00,48.8245,-3.2995,48.9358610888,8.1945,1.1605,8.2762667006,40.63,-4.46,40.874056564,135.59,49.1545,-3.3095,49.2657859016,8.1945,1.1605,8.2762667006,40.96,-4.47,41.2031855565,135.45
2019-06-13 04:00:00,48.2625,-3.5675,48.3941728155,5.6425,0.8225,5.7021322766,42.62,-4.39,42.8454956792,135.26,48.5925,-3.5775,48.7240142281,5.6425,0.8225,5.7021322766,42.95,-4.4,43.1747900979,135.12
2019-06-13 04:30:00,48.15,-3.582,48.283053176,2.38,0.038,2.380303342,45.77,-3.62,45.9129317295,135.09,48.5,-3.592,48.6328331891,2.38,0.038,2.380303342,46.12,-3.63,46.2626339501,134.95
2019-06-13 05:00:00,48.5315,-3.343,48.6465018398,2.1415,-0.033,2.1417542459,46.39,-3.31,46.507936957,134.91,48.9015,-3.3529999999999998,49.0163167858,2.1415,-0.033,2.1417542459,46.76,-3.32,46.8777132548,134.77
2019-06-13 05:30:00,49.44,-2.9210000000000003,49.5262136752,2.01,-0.021,2.0101096985,47.43,-2.9,47.5185742631,134.13,49.82,-2.931,49.9061435196,2.01,-0.021,2.0101096985,47.81,-2.91,47.8984780552,133.99
2019-06-13 06:00:00,51.4535,-2.4595000000000002,51.512249053,2.0135,-0.0695,2.014699109,49.44,-2.39,49.4977342916,136.17,51.8335,-2.4495,51.8913458343,2.0135,-0.0695,2.014699109,49.82,-2.38,49.8768162577,136.03
2019-06-13 06:30:00,56.5395,-1.098,56.5501606032,5.3995,0.552,5.4276426052,51.14,-1.65,51.1666111835,135.91,56.9495,-1.098,56.960083868,5.3995,0.552,5.4276426052,51.55,-1.65,51.5763996417,135.76
2019-06-13 07:00:00,61.5735,0.917,61.5803279567,7.8435,0.877,7.8923774143,53.73,0.04,53.7300148893,134.98,61.9735,0.9470000000000001,61.9807350009,7.8435,0.877,7.8923774143,54.13,0.07,54.1300452614,134.84
2019-06-13 07:30:00,67.891,3.2665,67.9695365826,3.001,-0.6135,3.0630676209,64.89,3.88,65.0058958865,133.28,68.391,3.2965,68.470400855,3.001,-0.6135,3.0630676209,65.39,3.91,65.5067950674,133.15
2019-06-13 08:00:00,62.807,5.702,63.0652999121,3.347,-0.968,3.4841689109000002,59.46,6.67,59.8329382531,132.75,63.267,5.772,63.5297510856,3.347,-0.968,3.4841689109000002,59.92,6.74,60.2978772429,132.61
2019-06-13 08:30:00,72.6075,5.8405000000000005,72.8420242477,3.9675000000000002,-1.1295,4.1251456338,68.64,6.97,68.99297428,133.02,73.1475,5.9105,73.3859030502,3.9675000000000002,-1.1295,4.1251456338,69.18,7.04,69.5372849628,132.88
2019-06-13 09:00:00,71.5565,5.8465,71.7949458841,4.7865,-1.2235,4.9403982127,66.77,7.07,67.1432632511,132.79,72.0665,5.9065,72.3081403751,4.7865,-1.2235,4.9403982127,67.28,7.13,67.6567461529,132.65
2019-06-13 09:30:00,71.19,6.359,71.4734424874,5.59,-1.161,5.7092925131,65.6,7.52,66.029617597,132.46,71.7,6.429,71.9876520037,5.59,-1.161,5.7092925131,66.11,7.59,66.5442724808,132.31
2019-06-13 10:00:00,70.828,6.302,71.1078110196,8.748,-1.808,8.9328812821,62.08,8.11,62.607495557600004,132.56,71.318,6.382,71.6029821167,8.748,-1.808,8.9328812821,62.57,8.19,63.1037320608,132.43
2019-06-13 10:30:00,70.0065,5.886,70.2535055229,15.3865,-0.724,15.4035242153,54.62,6.61,55.0185105215,133.05,70.4365,5.956,70.6878664853,15.3865,-0.724,15.4035242153,55.05,6.68,55.453808706,132.91
2019-06-13 11:00:00,68.792,5.9045000000000005,69.044930185,15.802,-0.6555000000000001,15.8155899115,52.99,6.5600000000000005,53.3945100174,132.87,69.202,5.9745,69.4594230774,15.802,-0.6555000000000001,15.8155899115,53.4,6.63,53.8100074336,132.74
2019-06-13 11:30:00,71.8825,6.448,72.1711196411,13.1825,0.088,13.1827937195,58.7,6.36,59.0435398668,132.82,72.3125,6.498,72.6038680805,13.1825,0.088,13.1827937195,59.13,6.41,59.4764239006,132.69
2019-06-13 12:00:00,73.2455,6.6355,73.5454494207,13.1355,0.1655,13.1365425626,60.11,6.47,60.4571997367,132.71,73.7155,6.7055,74.0198532186,13.1355,0.1655,13.1365425626,60.58,6.54,60.9319948795,132.58
2019-06-13 12:30:00,69.35,7.4965,69.7539963891,13.13,0.036500000000000005,13.130050733,56.22,7.46,56.7127851547,132.47,69.79,7.5565,70.1978973492,13.13,0.036500000000000005,13.130050733,56.66,7.52,57.1568543571,132.33
2019-06-13 13:00:00,65.8625,7.9035,66.335015026,10.2425,-0.6465000000000001,10.2628830501,55.62,8.55,56.2733231647,132.44,66.2825,7.9835,66.7615613845,10.2425,-0.6465000000000001,10.2628830501,56.04,8.63,56.7006040532,132.33
2019-06-13 13:30:00,73.6075,6.5095,73.8947741488,5.1175,-1.3205,5.2851231301,68.49,7.83,68.9361226064,132.47,74.1175,6.5895,74.4098469055,5.1175,-1.3205,5.2851231301,69.0,7.91,69.4519121407,132.33
2019-06-13 14:00:00,70.9025,5.3225,71.1019937308,6.2425,-1.1275,6.3435055372,64.66,6.45,64.980905657,132.68,71.4025,5.3825,71.6050858005,6.2425,-1.1275,6.3435055372,65.16,6.51,65.4843927971,132.54
2019-06-13 14:30:00,68.812,5.1705,69.0059810035,9.022,-1.8195000000000001,9.2036440745,59.79,6.99,60.1972108988,132.68,69.272,5.2305,69.4691882366,9.022,-1.8195000000000001,9.2036440745,60.25,7.05,60.6610665913,132.51
2019-06-13 15:00:00,68.442,5.4,68.654696591,7.572,-1.8399999999999999,7.7923542014,60.87,7.24,61.2990579047,132.59,68.912,5.47,69.1287541042,7.572,-1.8399999999999999,7.7923542014,61.34,7.31,61.7740374267,132.45
2019-06-13 15:30:00,68.8925,5.5715,69.1174230459,5.1425,-1.5385,5.3677079373,63.75,7.11,64.1452617112,132.78,69.3625,5.6415,69.5915435128,5.1425,-1.5385,5.3677079373,64.22,7.18,64.6201268956,132.64
2019-06-13 16:00:00,72.334,5.8505,72.5702136296,5.864,-1.3995,6.0286894305,66.47,7.25,66.8642161399,132.62,72.854,5.9205000000000005,73.0941696461,5.864,-1.3995,6.0286894305,66.99,7.32,67.3887416413,132.49
2019-06-13 16:30:00,74.4955,5.42,74.692408719,6.2955,-1.3900000000000001,6.44712496,68.2,6.8100000000000005,68.5391574211,132.46,75.0055,5.49,75.2061508804,6.2955,-1.3900000000000001,6.44712496,68.71,6.88,69.0535915069,132.33
2019-06-13 17:00:00,74.376,5.0565,74.5476865386,11.456,-0.9235000000000001,11.493162674,62.92,5.98,63.2035347113,132.7,74.876,5.1165,75.0506092464,11.456,-0.9235000000000001,11.493162674,63.42,6.04,63.7069697914,132.56
2019-06-13 17:30:00,72.691,3.659,72.7830321023,21.091,0.549,21.0981440416,51.6,3.11,51.6936369392,133.34,73.101,3.689,73.1940224472,21.091,0.549,21.0981440416,52.01,3.14,52.1046994042,133.2
2019-06-13 18:00:00,61.8075,4.531,61.9733573179,12.8275,-0.359,12.8325226378,48.98,4.89,49.2234954062,133.3,62.1675,4.591,62.3367895969,12.8275,-0.359,12.8325226378,49.34,4.95,49.5876809298,133.16
2019-06-13 18:30:00,62.644,4.2115,62.7854080838,8.084,-1.4685000000000001,8.2162977216,54.56,5.68,54.8548630479,133.14,63.064,4.2615,63.2078197555,8.084,-1.4685000000000001,8.2162977216,54.98,5.73,55.2777830597,133.01
2019-06-13 19:00:00,64.45,4.905,64.636379269,6.12,-0.8250000000000001,6.175356265,58.33,5.73,58.6107652228,132.88,64.9,4.975,65.0904034785,6.12,-0.8250000000000001,6.175356265,58.78,5.8,59.0654586031,132.74
2019-06-13 19:30:00,66.133,5.83,66.3894764929,11.793,0.4,11.7997817353,54.34,5.43,54.6106262553,132.68,66.543,5.88,66.8022847588,11.793,0.4,11.7997817353,54.75,5.48,55.0235667692,132.55
2019-06-13 20:00:00,65.581,5.849,65.8413119705,11.321,0.599,11.336835625500001,54.26,5.25,54.513393767,132.52,66.001,5.899,66.2640943649,11.321,0.599,11.336835625500001,54.68,5.3,54.9362576082,132.39
2019-06-13 20:30:00,74.376,4.2395,74.4967297017,11.046,0.6095,11.0628028207,63.33,3.63,63.4339483242,132.82,74.856,4.2895,74.9788006456,11.046,0.6095,11.0628028207,63.81,3.68,63.9160269416,132.69
2019-06-13 21:00:00,73.56,3.534,73.644842019,4.37,-0.426,4.3907147482,69.19,3.96,69.3032300835,132.78,74.09,3.584,74.1766348387,4.37,-0.426,4.3907147482,69.72,4.01,69.8352239203,132.64
2019-06-13 21:30:00,72.2545,3.0485,72.318781257,2.8145,-0.5715,2.8719370641,69.44,3.62,69.5342936974,132.9,72.7845,3.0885,72.8499984386,2.8145,-0.5715,2.8719370641,69.97,3.66,70.0656584926,132.76
2019-06-13 22:00:00,69.8255,2.1695,69.8591953897,2.6654999999999998,-0.5405,2.719748242,67.16,2.71,67.2146539082,133.08,70.3355,2.1995,70.3698824818,2.6654999999999998,-0.5405,2.719748242,67.67,2.74,67.7254494263,132.95
2019-06-13 22:30:00,67.3255,1.2345,67.3368171248,2.4555,-0.5855,2.5243396166,64.87,1.82,64.8955260399,133.35,67.8255,1.2545,67.8371006198,2.4555,-0.5855,2.5243396166,65.37,1.8399999999999999,65.3958905437,133.22
2019-06-13 23:00:00,63.2105,0.47150000000000003,63.2122584828,2.4105,-0.6585000000000001,2.4988262245,60.8,1.13,60.8104999157,133.69,63.6905,0.5015000000000001,63.6924743788,2.4105,-0.6585000000000001,2.4988262245,61.28,1.16,61.2909781289,133.55
2019-06-13 23:30:00,58.9775,-0.6015,58.9805672107,2.3075,-0.6115,2.3871507074,56.67,0.01,56.6700008823,134.35,59.4275,-0.5915,59.4304436169,2.3075,-0.6115,2.3871507074,57.12,0.02,57.1200035014,134.21
2019-06-14 00:00:00,56.001,-1.354,56.0173662091,2.291,-0.634,2.377106855,53.71,-0.72,53.7148257002,134.81,56.411,-1.344,56.427008223,2.291,-0.634,2.377106855,54.12,-0.71,54.1246570428,134.67
2019-06-14 00:30:00,52.838,-2.036,52.8772119159,2.348,-0.676,2.4433747154,50.49,-1.3599999999999999,50.5083131771,135.11,53.228,-2.036,53.2669248221,2.348,-0.676,2.4433747154,50.88,-1.3599999999999999,50.8981728552,134.97
2019-06-14 01:00:00,50.631,-2.8295,50.7100012941,2.461,-0.6295000000000001,2.5402344872000002,48.17,-2.2,48.2202125669,135.44,50.991,-2.8395,51.0699994248,2.461,-0.6295000000000001,2.5402344872000002,48.53,-2.21,48.5802943589,135.3
2019-06-14 01:30:00,50.536,-2.8745000000000003,50.6176851135,2.566,-0.6645,2.6506444971,47.97,-2.21,48.0208808749,135.03,50.906,-2.8745000000000003,50.9870923494,2.566,-0.6645,2.6506444971,48.34,-2.21,48.3904918347,134.89
2019-06-14 02:00:00,51.224,-2.7735000000000003,51.2990299933,2.974,-0.6135,3.0366195432,48.25,-2.16,48.2983239875,135.13,51.594,-2.7735000000000003,51.6684927035,2.974,-0.6135,3.0366195432,48.62,-2.16,48.6679566039,134.99
2019-06-14 02:30:00,50.8105,-3.0965,50.9047662061,3.2105,-0.5265000000000001,3.2533847759,47.6,-2.5700000000000003,47.6693287135,135.38,51.1805,-3.0965,51.2740859743,3.2105,-0.5265000000000001,3.2533847759,47.97,-2.5700000000000003,48.0387947393,135.24
2019-06-14 03:00:00,49.5675,-3.233,49.6728230046,3.3275,-0.333,3.3441209981,46.24,-2.9,46.3308493339,135.8,49.9275,-3.233,50.0320651707,3.3275,-0.333,3.3441209981,46.6,-2.9,46.6901488539,135.65
2019-06-14 03:30:00,49.038,-3.3475,49.1521230493,3.078,-0.2175,3.0856750072,45.96,-3.13,46.0664574284,135.54,49.388,-3.3575,49.5019933967,3.078,-0.2175,3.0856750072,46.31,-3.14,46.4163301005,135.4
2019-06-14 04:00:00,48.9435,-3.303,49.0548264827,3.1135,-0.203,3.1201107753,45.83,-3.1,45.9347243379,135.59,49.2935,-3.303,49.4040378031,3.1135,-0.203,3.1201107753,46.18,-3.1,46.2839324172,135.46
2019-06-14 04:30:00,49.3195,-2.9995000000000003,49.4106272021,3.3695,-0.28950000000000004,3.3819137334000002,45.95,-2.71,46.0298446663,135.0,49.6795,-3.0095,49.7705717317,3.3695,-0.28950000000000004,3.3819137334000002,46.31,-2.7199999999999998,46.3898103036,134.86
2019-06-14 05:00:00,49.302,-3.0805,49.3981445426,3.7119999999999997,-0.2605,3.721129432,45.59,-2.8200000000000003,45.6771332288,135.11,49.642,-3.0805,49.7374873134,3.7119999999999997,-0.2605,3.721129432,45.93,-2.8200000000000003,46.0164894359,134.98
2019-06-14 05:30:00,50.337,-2.7075,50.4097622019,3.737,-0.3775,3.756018537,46.6,-2.33,46.6582136392,135.23,50.697,-2.7075,50.7692462545,3.737,-0.3775,3.756018537,46.96,-2.33,47.0177679181,135.09
2019-06-14 06:00:00,52.2055,-1.9655,52.2424867373,3.5455,-0.6155,3.5985289356,48.66,-1.35,48.6787232782,135.31,52.5755,-1.9555,52.6118539922,3.5455,-0.6155,3.5985289356,49.03,-1.34,49.0483078199,135.17
2019-06-14 06:30:00,57.2725,-0.3265,57.2734306507,2.6825,-0.6465000000000001,2.7593058004,54.59,0.32,54.5909378927,134.83,57.6825,-0.3065,57.6833142989,2.6825,-0.6465000000000001,2.7593058004,55.0,0.34,55.0010508991,134.69
2019-06-14 07:00:00,61.8625,1.108,61.8724217261,2.9525,-0.752,3.0467622569,58.91,1.8599999999999999,58.9393561214,134.63,62.3125,1.1280000000000001,62.3227088648,2.9525,-0.752,3.0467622569,59.36,1.88,59.3897634277,134.49
2019-06-14 07:30:00,68.208,3.6145,68.303703225,3.358,-0.7955,3.4509396184,64.85,4.41,64.99977384580001,133.68,68.718,3.6645,68.8156383699,3.358,-0.7955,3.4509396184,65.36,4.46,65.5119927952,133.54
2019-06-14 08:00:00,62.402,6.2645,62.7156564524,6.412,-0.41550000000000004,6.425448175,55.99,6.68,56.3870774203,133.02,62.852,6.3345,63.1704028343,6.412,-0.41550000000000004,6.425448175,56.44,6.75,56.8422035111,132.89
2019-06-14 08:30:00,70.595,5.4005,70.80126711610001,12.205,0.3205,12.2092073965,58.39,5.08,58.6105664535,132.9,71.045,5.4505,71.2537716563,12.205,0.3205,12.2092073965,58.84,5.13,59.0632076677,132.76
2019-06-14 09:00:00,62.612,7.526,63.0626927747,17.132,1.106,17.1676632073,45.48,6.42,45.9308915655,132.96,62.972,7.596,63.4284794079,17.132,1.106,17.1676632073,45.84,6.49,46.2971457004,132.83
2019-06-14 09:30:00,63.6455,8.768,64.2466146521,27.0255,2.868,27.1772528827,36.62,5.9,37.0922417764,132.96,63.9255,8.828,64.5321868082,27.0255,2.868,27.1772528827,36.9,5.96,37.3782236068,132.83
2019-06-14 10:00:00,71.257,6.6545000000000005,71.5670484179,7.807,-0.5555,7.8267380977,63.45,7.21,63.8583322676,133.25,71.717,6.7145,72.0306365323,7.807,-0.5555,7.8267380977,63.91,7.27,64.3221656974,133.11
2019-06-14 10:30:00,72.4915,6.011,72.7402893399,5.8415,-1.449,6.0185316523,66.65,7.46,67.0661919301,133.75,73.0115,6.091,73.2651309509,5.8415,-1.449,6.0185316523,67.17,7.54,67.5918671143,133.61
2019-06-14 11:00:00,71.5355,5.7225,71.764021393,7.6155,-1.7775,7.8201883929000005,63.92,7.5,64.3584990502,133.97,72.0155,5.7825,72.2472805474,7.6155,-1.7775,7.8201883929000005,64.4,7.5600000000000005,64.8422208133,133.84
2019-06-14 11:30:00,68.551,5.0835,68.7392287799,8.301,-2.0865,8.5592104338,60.25,7.17,60.6751299957,134.23,69.031,5.1535,69.2230996362,8.301,-2.0865,8.5592104338,60.73,7.24,61.1600400588,134.09
2019-06-14 12:00:00,68.782,5.1475,68.9743450875,9.672,-2.0225,9.8811988266,59.11,7.17,59.5432699807,134.54,69.232,5.2175,69.4283236889,9.672,-2.0225,9.8811988266,59.56,7.24,59.998426646,134.4
2019-06-14 12:30:00,67.1705,4.831,67.3440021921,11.4005,-2.719,11.7202543168,55.77,7.55,56.2787295521,134.67,67.6005,4.891,67.7772047318,11.4005,-2.719,11.7202543168,56.2,7.61,56.7128918325,134.53
2019-06-14 13:00:00,66.435,4.492,66.5866900289,13.195,-2.878,13.5052178435,53.24,7.37,53.7476929737,134.34,66.845,4.562,67.0004915579,13.195,-2.878,13.5052178435,53.65,7.44,54.163420313,134.21
2019-06-14 13:30:00,64.6675,3.948,64.7879021134,11.2475,-2.532,11.5289756809,53.42,6.48,53.811586113,133.21,65.0775,4.018,65.2014212288,11.2475,-2.532,11.5289756809,53.83,6.55,54.2270356925,133.08
2019-06-14 14:00:00,63.19,3.012,63.2617439216,12.04,-2.628,12.3234728871,51.15,5.64,51.4600048581,132.99,63.59,3.072,63.6641601217,12.04,-2.628,12.3234728871,51.55,5.7,51.864173569,132.86
2019-06-14 14:30:00,63.756,3.092,63.8309329401,9.296,-1.8980000000000001,9.4877826704,54.46,4.99,54.6881312535,133.21,64.166,3.142,64.2428806951,9.296,-1.8980000000000001,9.4877826704,54.87,5.04,55.1009845647,133.06
2019-06-14 15:00:00,64.041,2.8675,64.105165449,8.471,-1.6425,8.6287685825,55.57,4.51,55.7527129385,133.58,64.461,2.9175,64.5269891383,8.471,-1.6425,8.6287685825,55.99,4.5600000000000005,56.1753833988,133.45
2019-06-14 15:30:00,65.574,2.701,65.6296036633,8.234,-1.599,8.3878219461,57.34,4.3,57.5010052086,133.82,66.014,2.741,66.070880704,8.234,-1.599,8.3878219461,57.78,4.34,57.9427648633,133.68
2019-06-14 16:00:00,64.4495,2.4355,64.4955014749,6.3895,-1.4645000000000001,6.5551865343,58.06,3.9,58.1908377668,133.92,64.8795,2.4855,64.9270916529,6.3895,-1.4645000000000001,6.5551865343,58.49,3.95,58.6232257727,133.78
2019-06-14 16:30:00,65.9505,2.215,65.9876857849,9.4105,-1.855,9.5915866909,56.54,4.07,56.6862990501,133.92,66.4005,2.255,66.4387795286,9.4105,-1.855,9.5915866909,56.99,4.11,57.1380101159,133.75
2019-06-14 17:00:00,65.0095,2.1285,65.0443356681,6.6895,-1.6615,6.8927492701,58.32,3.79,58.4430192581,133.75,65.4395,2.1685,65.4754194526,6.6895,-1.6615,6.8927492701,58.75,3.83,58.8747093411,133.61
2019-06-14 17:30:00,63.453,3.202,63.5337391706,6.013,-1.088,6.1106393283,57.44,4.29,57.5999800347,133.81,63.913,3.252,63.995680112,6.013,-1.088,6.1106393283,57.9,4.34,58.0624284714,133.67
2019-06-14 18:00:00,59.2925,3.3255,59.3856843566,6.7325,-1.0645,6.816136479,52.56,4.39,52.7430156514,133.7,59.6925,3.3655,59.7872992073,6.7325,-1.0645,6.816136479,52.96,4.43,53.1449574278,133.57
2019-06-14 18:30:00,58.1675,2.757,58.2328009394,5.9375,-0.9430000000000001,6.0119177681,52.23,3.7,52.3608909397,133.7,58.5575,2.797,58.6242613194,5.9375,-0.9430000000000001,6.0119177681,52.62,3.74,52.7527440045,133.57
2019-06-14 19:00:00,57.15,2.3064999999999998,57.1965247393,4.85,-0.8835000000000001,4.9298146263,52.3,3.19,52.3971955356,133.51,57.56,2.3465,57.6078090388,4.85,-0.8835000000000001,4.9298146263,52.71,3.23,52.8088723606,133.38
2019-06-14 19:30:00,56.318,1.8045,56.3469018159,4.998,-0.8355,5.0673527852,51.32,2.64,51.3878584882,133.61,56.708,1.8345,56.7376652168,4.998,-0.8355,5.0673527852,51.71,2.67,51.7788856582,133.47
2019-06-14 20:00:00,66.945,0.7425,66.9491174792,3.625,-0.5275000000000001,3.6631791179,63.32,1.27,63.3327348217,133.75,67.425,0.7625000000000001,67.4293113657,3.625,-0.5275000000000001,3.6631791179,63.8,1.29,63.8130402034,133.62
2019-06-14 20:30:00,66.106,-0.0485,66.1060177915,3.126,-0.5285000000000001,3.1703609022,62.98,0.48,62.9818291256,133.75,66.586,-0.0285,66.5860060993,3.126,-0.5285000000000001,3.1703609022,63.46,0.5,63.4619697142,133.62
2019-06-14 21:00:00,64.928,-0.4365,64.9294672414,2.608,-0.41650000000000004,2.6410483241,62.32,-0.02,62.3200032092,133.92,65.418,-0.42650000000000005,65.4193902926,2.608,-0.41650000000000004,2.6410483241,62.81,-0.01,62.8100007961,133.78
2019-06-14 21:30:00,62.603,-1.6175000000000002,62.6238925271,2.373,-0.42750000000000005,2.4111999606,60.23,-1.19,60.2417546225,134.34,63.063,-1.6075,63.0834845681,2.373,-0.42750000000000005,2.4111999606,60.69,-1.18,60.7014703282,134.2
2019-06-14 22:00:00,61.033,-2.746,61.0947428589,2.593,-0.306,2.6109931061,58.44,-2.44,58.490915534,133.59,61.483,-2.7560000000000002,61.5447384022,2.593,-0.306,2.6109931061,58.89,-2.45,58.940941628,133.44
2019-06-14 22:30:00,60.5175,-3.169,60.6004155699,2.7475,-0.40900000000000003,2.7777755939,57.77,-2.76,57.8358928348,133.68,60.9675,-3.169,61.0498043998,2.7475,-0.40900000000000003,2.7777755939,58.22,-2.76,58.2853841027,133.54
2019-06-14 23:00:00,57.256,-3.864,57.3862355622,2.856,-0.454,2.8918596093,54.4,-3.41,54.506771139,134.11,57.676,-3.884,57.8066296544,2.856,-0.454,2.8918596093,54.82,-3.43,54.9272000015,133.97
2019-06-14 23:30:00,53.641,-4.577,53.835915614,3.211,-0.467,3.2447819649,50.43,-4.11,50.59720348,135.16,54.031,-4.587,54.2253587356,3.211,-0.467,3.2447819649,50.82,-4.12,50.9867316074,135.02
2019-06-15 00:00:00,49.8345,-5.5605,50.143758839,3.3945,-0.4305,3.4216897142000002,46.44,-5.13,46.7224838809,135.96,50.2045,-5.5805,50.513699137,3.3945,-0.4305,3.4216897142000002,46.81,-5.15,47.0924473775,135.81
2019-06-15 00:30:00,47.1175,-6.249,47.5300831816,3.9375,-0.319,3.9504008973999998,43.18,-5.93,43.5852876554,136.49,47.4575,-6.269,47.8697677794,3.9375,-0.319,3.9504008973999998,43.52,-5.95,43.9248551506,136.34
2019-06-15 01:00:00,45.6145,-6.313,46.0492842425,3.5345,-0.433,3.5609239321,42.08,-5.88,42.4888314737,135.87,45.9445,-6.343,46.3802838418,3.5345,-0.433,3.5609239321,42.41,-5.91,42.8198108356,135.72
2019-06-15 01:30:00,44.378,-6.456,44.8451426578,4.098,-0.336,4.1117514516,40.28,-6.12,40.742272887,136.11,44.698,-6.476,45.1646961686,4.098,-0.336,4.1117514516,40.6,-6.14,41.0616560796,135.97
2019-06-15 02:00:00,44.487,-6.5440000000000005,44.9657325638,4.437,-0.334,4.4495533484,40.05,-6.21,40.5285899089,136.33,44.797,-6.574,45.2768007372,4.437,-0.334,4.4495533484,40.36,-6.24,40.83952987,136.18
2019-06-15 02:30:00,43.554,-6.766,44.0764072039,4.674,-0.356,4.6875379465,38.88,-6.41,39.4048537619,136.49,43.854,-6.776,44.3744013143,4.674,-0.356,4.6875379465,39.18,-6.42,39.7025036994,136.35
2019-06-15 03:00:00,42.9045,-6.781,43.4370588467,4.0445,-0.371,4.0614801797,38.86,-6.41,39.3851202867,136.26,43.2045,-6.821,43.7396257557,4.0445,-0.371,4.0614801797,39.16,-6.45,39.6876315746,136.11
2019-06-15 03:30:00,41.4765,-6.9065,42.0475896396,4.4165,-0.4565,4.4400297859,37.06,-6.45,37.6170985059,136.39,41.7765,-6.9265,42.3468104407,4.4165,-0.4565,4.4400297859,37.36,-6.47,37.9160981642,136.25
2019-06-15 04:00:00,40.463,-6.9785,41.0603681334,5.233,-0.5585,5.2627189978,35.23,-6.42,35.8101843056,136.39,40.743,-7.0085,41.3413971855,5.233,-0.5585,5.2627189978,35.51,-6.45,36.0910321271,136.25
2019-06-15 04:30:00,40.25,-6.959,40.8471563392,5.05,-0.639,5.0902672818,35.2,-6.32,35.76286342,136.55,40.53,-6.989,41.1281779441,5.05,-0.639,5.0902672818,35.48,-6.35,36.043763677,136.41
2019-06-15 05:00:00,40.2665,-6.914,40.8557758248,5.2465,-0.484,5.2687776808,35.02,-6.43,35.6054111056,136.51,40.5365,-6.934,41.1252743243,5.2465,-0.484,5.2687776808,35.29,-6.45,35.8745954681,136.37
2019-06-15 05:30:00,40.4485,-6.858,41.0257640544,5.1685,-0.588,5.2018396986,35.28,-6.27,35.8328243375,136.51,40.7285,-6.888,41.3068427291,5.1685,-0.588,5.2018396986,35.56,-6.3,36.1137591508,136.37
2019-06-15 06:00:00,40.0505,-7.0905,40.6733050108,5.3505,-0.8805000000000001,5.4224653526,34.7,-6.21,35.2512992668,136.43,40.3205,-7.1105,40.9426663824,5.3505,-0.8805000000000001,5.4224653526,34.97,-6.23,35.5206109182,136.28
2019-06-15 06:30:00,43.349,-6.341,43.8103193551,5.689,-0.871,5.7552899145000005,37.66,-5.47,38.055177046,136.13,43.639,-6.361,44.1001660088,5.689,-0.871,5.7552899145000005,37.95,-5.49,38.3450466162,135.99
2019-06-15 07:00:00,46.381,-5.308,46.683744762,5.821,-0.768,5.8714448818000005,40.56,-4.54,40.8132968529,136.19,46.691,-5.318,46.992878237,5.821,-0.768,5.8714448818000005,40.87,-4.55,41.1224926287,136.04
2019-06-15 07:30:00,50.16,-4.6575,50.3757670537,6.32,-0.6375000000000001,6.3520710205,43.84,-4.02,44.0239253134,136.42,50.5,-4.6675,50.7152398816,6.32,-0.6375000000000001,6.3520710205,44.18,-4.03,44.3634229969,136.27
2019-06-15 08:00:00,53.215,-4.01,53.3658722874,6.655,-0.53,6.6760710751,46.56,-3.48,46.6898704218,136.49,53.575,-4.01,53.7248613307,6.655,-0.53,6.6760710751,46.92,-3.48,47.0488767135,136.34
2019-06-15 08:30:00,56.7795,-3.274,56.8738138008,6.1995000000000005,-0.5640000000000001,6.2251021076,50.58,-2.71,50.6525468264,135.63,57.1795,-3.274,57.27315511,6.1995000000000005,-0.5640000000000001,6.2251021076,50.98,-2.71,51.0519784142,135.49
2019-06-15 09:00:00,59.247,-2.2855,59.2910660998,5.667,-0.48550000000000004,5.6877587194,53.58,-1.8,53.6102266363,135.19,59.667,-2.2755,59.710374218,5.667,-0.48550000000000004,5.6877587194,54.0,-1.79,54.0296594474,135.05
2019-06-15 09:30:00,52.495,-0.5495,52.4978759118,5.205,-0.5795,5.2371600367,47.29,0.03,47.2900095158,135.33,52.875,-0.5495,52.8778552444,5.205,-0.5795,5.2371600367,47.67,0.03,47.6700094399,135.18
2019-06-15 10:00:00,52.86,-0.319,52.8609625433,5.78,-0.859,5.8434819243,47.08,0.54,47.0830967546,134.92,53.22,-0.289,53.220784671,5.78,-0.859,5.8434819243,47.44,0.5700000000000001,47.4434242019,134.78
2019-06-15 10:30:00,61.6145,-1.3665,61.6296514066,6.9245,-0.9765,6.9930145502,54.69,-0.39,54.6913905473,134.92,62.0345,-1.3365,62.0488954172,6.9245,-0.9765,6.9930145502,55.11,-0.36,55.1111758176,134.78
2019-06-15 11:00:00,61.1145,-1.44,61.1314625234,9.4745,-1.32,9.5660101531,51.64,-0.12,51.6401394266,134.73,61.5245,-1.44,61.541349516,9.4745,-1.32,9.5660101531,52.05,-0.12,52.0501383283,134.58
2019-06-15 11:30:00,51.4165,-0.41850000000000004,51.4182031434,10.5065,-1.5685,10.6229343639,40.91,1.15,40.9261603379,135.02,51.7465,-0.3885,51.7479583607,10.5065,-1.5685,10.6229343639,41.24,1.18,41.2568782144,134.89
2019-06-15 12:00:00,50.015,-0.7255,50.0202616472,12.955,-2.0655,13.1186247469,37.06,1.34,37.0842176674,135.02,50.325,-0.6955,50.3298057343,12.955,-2.0655,13.1186247469,37.37,1.37,37.3951039576,134.89
2019-06-15 12:30:00,47.586,-1.48,47.6090096095,15.196,-2.44,15.3906470299,32.39,0.96,32.4042234902,135.38,47.826,-1.45,47.847975673,15.196,-2.44,15.3906470299,32.63,0.99,32.6450149334,135.23
2019-06-15 13:00:00,43.952,-2.079,44.001142542,16.052,-2.899,16.3116800177,27.9,0.8200000000000001,27.9120475781,135.48,44.172,-2.049,44.2194977923,16.052,-2.899,16.3116800177,28.12,0.85,28.1328437951,135.34
2019-06-15 13:30:00,50.4985,-3.3015,50.6063079517,13.7385,-2.8915,14.0394855497,36.76,-0.41000000000000003,36.7622863816,135.7,50.7785,-3.2815,50.8844210393,13.7385,-2.8915,14.0394855497,37.04,-0.39,37.0420531288,135.56
2019-06-15 14:00:00,49.728,-3.918,49.882108095,14.108,-2.918,14.4066091777,35.62,-1.0,35.6340342931,136.22,49.998,-3.908,50.150498183,14.108,-2.918,14.4066091777,35.89,-0.99,35.9036516249,136.08
2019-06-15 14:30:00,48.91,-4.323,49.1006764617,10.28,-2.283,10.5304553083,38.63,-2.04,38.6838273701,136.33,49.22,-4.313,49.408606224,10.28,-2.283,10.5304553083,38.94,-2.03,38.9928775548,136.19
2019-06-15 15:00:00,47.604,-4.63,47.8286286235,15.314,-3.55,15.7200857504,32.29,-1.08,32.3080562708,136.92,47.844,-4.61,48.0655847359,15.314,-3.55,15.7200857504,32.53,-1.06,32.5472656302,136.78
2019-06-15 15:30:00,45.6735,-4.555,45.9000721922,16.4335,-3.465,16.794825014,29.24,-1.09,29.2603092943,137.02,45.9035,-4.545,46.1279561356,16.4335,-3.465,16.794825014,29.47,-1.08,29.4897829765,136.87
2019-06-15 16:00:00,49.458,-4.356,49.6494561904,13.528,-2.246,13.7131797917,35.93,-2.11,35.9919018669,136.18,49.728,-4.346,49.9175490184,13.528,-2.246,13.7131797917,36.2,-2.1,36.2608604421,136.04
2019-06-15 16:30:00,52.9835,-4.0305,53.1365806437,13.9635,-2.3605,14.1616133438,39.02,-1.67,39.0557204517,135.93,53.2835,-4.0205,53.4349678815,13.9635,-2.3605,14.1616133438,39.32,-1.6600000000000001,39.3550250921,135.79
2019-06-15 17:00:00,52.567,-4.0505,52.722822755,11.087,-1.7505000000000002,11.2243404817,41.48,-2.3,41.5437167331,135.49,52.897,-4.0405,53.0510909336,11.087,-1.7505000000000002,11.2243404817,41.81,-2.29,41.8726665021,135.36
2019-06-15 17:30:00,53.6235,-4.129,53.7822312037,11.8935,-1.7189999999999999,12.0170838081,41.73,-2.41,41.7995334902,135.72,53.9335,-4.129,54.0913215151,11.8935,-1.7189999999999999,12.0170838081,42.04,-2.41,42.1090215987,135.59
2019-06-15 18:00:00,52.821,-4.1785,52.9860161104,11.491,-2.1185,11.6846533218,41.33,-2.06,41.3813061659,135.89,53.141,-4.1785,53.3050254971,11.491,-2.1185,11.6846533218,41.65,-2.06,41.70091246,135.76
2019-06-15 18:30:00,52.503,-4.5175,52.6969905711,11.933,-2.0675,12.1107821899,40.57,-2.45,40.6439097529,136.02,52.813,-4.5075,53.0050047189,11.933,-2.0675,12.1107821899,40.88,-2.44,40.9527532652,135.89
2019-06-15 19:00:00,53.3955,-4.8615,53.6163557368,9.1155,-1.4315,9.2272169423,44.28,-3.43,44.4126479733,135.92,53.7355,-4.8615,53.9549640209,9.1155,-1.4315,9.2272169423,44.62,-3.43,44.7516401934,135.79
2019-06-15 19:30:00,56.0845,-4.4155,56.2580463623,5.9145,-0.9255,5.986473127,50.17,-3.49,50.2912417822,135.84,56.4745,-4.4255,56.6476319055,5.9145,-0.9255,5.986473127,50.56,-3.5,50.6809984116,135.7
2019-06-15 20:00:00,56.8035,-4.0795,56.9498018653,4.9735,-0.6895,5.0210668687,51.83,-3.39,51.9407450851,136.13,57.2035,-4.0795,57.3487814387,4.9735,-0.6895,5.0210668687,52.23,-3.39,52.3398987389,135.99
2019-06-15 20:30:00,56.8295,-4.4595,57.0042034459,3.9795,-0.4395,4.0036958551,52.85,-4.02,53.0026688007,136.43,57.2295,-4.4695,57.4037638182,3.9795,-0.4395,4.0036958551,53.25,-4.03,53.4022789776,136.29
2019-06-15 21:00:00,56.061,-4.8665,56.2718272606,3.481,-0.3665,3.5002404560000002,52.58,-4.5,52.7722123849,136.69,56.471,-4.8765,56.681161714,3.481,-0.3665,3.5002404560000002,52.99,-4.51,53.1815776374,136.55
2019-06-15 21:30:00,55.299,-5.0575,55.5297911688,2.809,-0.24750000000000003,2.8198824887000002,52.49,-4.8100000000000005,52.7099250616,135.56,55.699,-5.0775,55.9299526841,2.809,-0.24750000000000003,2.8198824887000002,52.89,-4.83,53.1100837883,135.42
2019-06-15 22:00:00,55.841,-4.7705,56.0444016049,2.491,-0.18050000000000002,2.4975310308,53.35,-4.59,53.5470876892,133.44,56.251,-4.7905,56.4546179798,2.491,-0.18050000000000002,2.4975310308,53.76,-4.61,53.9572951509,133.31
2019-06-15 22:30:00,56.071,-4.7425,56.2712035348,2.481,-0.24250000000000002,2.4928231486,53.59,-4.5,53.7786026222,133.86,56.501,-4.7725,56.7022024021,2.481,-0.24250000000000002,2.4928231486,54.02,-4.53,54.2096052374,133.72
2019-06-15 23:00:00,53.349,-5.319,53.6135016764,2.499,-0.189,2.5061368678,50.85,-5.13,51.1081148156,134.56,53.749,-5.339,54.0135161048,2.499,-0.189,2.5061368678,51.25,-5.15,51.5081061582,134.42
2019-06-15 23:30:00,50.068,-5.9635,50.42189957,2.598,-0.2735,2.6123564554,47.47,-5.69,47.8098002506,135.3,50.428,-5.9835,50.7817433361,2.598,-0.2735,2.6123564554,47.83,-5.71,48.16962736,135.17
2019-06-16 00:00:00,47.3885,-6.481,47.8296277766,2.7085,-0.211,2.7167063238,44.68,-6.27,45.1177936074,135.7,47.7385,-6.511,48.180468068,2.7085,-0.211,2.7167063238,45.03,-6.3,45.4685704636,135.57
2019-06-16 00:30:00,44.1885,-7.0385,44.7455474265,2.9985,-0.35850000000000004,3.0198550462,41.19,-6.68,41.728149971,137.19,44.5085,-7.0685,45.0662874497,2.9985,-0.35850000000000004,3.0198550462,41.51,-6.71,42.0488311371,137.05
2019-06-16 01:00:00,42.645,-7.4405,43.2892257409,3.025,-0.3005,3.0398890194,39.62,-7.14,40.2582165526,137.19,42.965,-7.4705,43.609627323,3.025,-0.3005,3.0398890194,39.94,-7.17,40.5784733572,137.05
2019-06-16 01:30:00,41.451,-7.63,42.1473878313,3.221,-0.42,3.2482673843,38.23,-7.21,38.9039458153,136.37,41.741,-7.66,42.4380334252,3.221,-0.42,3.2482673843,38.52,-7.24,39.1944894086,136.23
2019-06-16 02:00:00,41.547,-7.4575,42.2109880866,2.8970000000000002,-0.3875,2.9228009255,38.65,-7.07,39.2913145619,136.44,41.857,-7.4975,42.5231813867,2.8970000000000002,-0.3875,2.9228009255,38.96,-7.11,39.6034556573,136.3
2019-06-16 02:30:00,41.3895,-7.5845,42.0786804748,2.8795,-0.21450000000000002,2.887478225,38.51,-7.37,39.2088892982,136.29,41.6995,-7.6145,42.389018749,2.8795,-0.21450000000000002,2.887478225,38.82,-7.4,39.5190131456,136.15
2019-06-16 03:00:00,40.3445,-7.7315000000000005,41.0786413176,2.7445,-0.2215,2.7534237778,37.6,-7.51,38.3426668347,136.54,40.6345,-7.7715,41.3709898661,2.7445,-0.2215,2.7534237778,37.89,-7.55,38.6348883783,136.4
2019-06-16 03:30:00,39.805,-7.895,40.5804022898,2.685,-0.17500000000000002,2.6906969357,37.12,-7.72,37.9142822694,136.29,40.105,-7.925,40.8805167531,2.685,-0.17500000000000002,2.6906969357,37.42,-7.75,38.2141191185,136.15
2019-06-16 04:00:00,39.4985,-7.7955,40.2604188068,2.7185,-0.1855,2.7248215538,36.78,-7.61,37.5590268777,136.11,39.7885,-7.8355,40.5526792271,2.7185,-0.1855,2.7248215538,37.07,-7.65,37.8511215157,135.97
2019-06-16 04:30:00,39.5835,-7.8975,40.3636467443,2.7335000000000003,-0.2275,2.7429506922,36.85,-7.67,37.6397582351,135.95,39.8735,-7.9275,40.6539205797,2.7335000000000003,-0.2275,2.7429506922,37.14,-7.7,37.9297983121,135.82
2019-06-16 05:00:00,38.6815,-8.0255,39.5052792991,2.6315,-0.20550000000000002,2.639511792,36.05,-7.82,36.8884114594,136.22,38.9715,-8.0655,39.7973630094,2.6315,-0.20550000000000002,2.639511792,36.34,-7.86,37.1803066152,136.08
2019-06-16 05:30:00,38.7005,-7.982,39.5150733803,2.6805,-0.182,2.6866715933,36.02,-7.8,36.8548558537,136.66,38.9905,-8.022,39.8071799334,2.6805,-0.182,2.6866715933,36.31,-7.84,37.1467589434,136.51
2019-06-16 06:00:00,39.317,-7.6335,40.0511774015,2.667,-0.1335,2.6703391639,36.65,-7.5,37.4095241884,135.96,39.607,-7.6735,40.3434883376,2.667,-0.1335,2.6703391639,36.94,-7.54,37.7016604409,135.82
2019-06-16 06:30:00,41.693,-7.011,42.2783676364,2.713,-0.211,2.7211927532,38.98,-6.8,39.5686795332,135.71,41.993,-7.041,42.5791936279,2.713,-0.211,2.7211927532,39.28,-6.83,39.8693779736,135.57
2019-06-16 07:00:00,43.777,-6.434,44.2472833629,3.037,-0.264,3.0484528863,40.74,-6.17,41.2045689214,136.41,44.097,-6.454,44.5667984603,3.037,-0.264,3.0484528863,41.06,-6.19,41.5239653694,136.27
2019-06-16 07:30:00,45.9565,-6.17,46.3688342775,3.9565,-0.45,3.9820085698,42.0,-5.72,42.3877152015,137.63,46.2965,-6.19,46.7084790188,3.9565,-0.45,3.9820085698,42.34,-5.74,42.7273121083,137.49
2019-06-16 08:00:00,47.3865,-5.73,47.7316800694,5.1065,-0.49,5.1299553848,42.28,-5.24,42.6034740367,137.47,47.7065,-5.75,48.0517704382,5.1065,-0.49,5.1299553848,42.6,-5.26,42.9235087103,137.33
2019-06-16 08:30:00,51.0755,-4.885,51.3085755527,6.4455,-0.785,6.4931267699,44.63,-4.1,44.8179305636,137.23,51.4255,-4.895,51.6579430025,6.4455,-0.785,6.4931267699,44.98,-4.11,45.1673831431,137.09
2019-06-16 09:00:00,52.6535,-4.4125,52.8380659989,8.1135,-1.0725,8.1840783537,44.54,-3.34,44.6650556923,136.14,52.9935,-4.4125,53.1768859421,8.1135,-1.0725,8.1840783537,44.88,-3.34,45.0041109233,136.0
2019-06-16 09:30:00,55.193,-3.5605,55.3077246797,7.713,-1.1105,7.7925335578,47.48,-2.45,47.5431688048,135.47,55.563,-3.5505,55.6763236866,7.713,-1.1105,7.7925335578,47.85,-2.44,47.9121706876,135.33
2019-06-16 10:00:00,57.4705,-3.1885,57.558882047,9.9205,-1.5185,10.0360431695,47.55,-1.67,47.579316935,135.68,57.8505,-3.1885,57.9383023785,9.9205,-1.5185,10.0360431695,47.93,-1.67,47.9590846451,135.54
2019-06-16 10:30:00,55.8465,-3.1705,55.936424917,10.6565,-1.6105,10.7775091046,45.19,-1.56,45.2169182939,135.4,56.1965,-3.1605,56.2853033438,10.6565,-1.6105,10.7775091046,45.54,-1.55,45.5663702746,135.26
2019-06-16 11:00:00,57.3805,-2.684,57.4432383858,10.5405,-1.724,10.6805578623,46.84,-0.96,46.8498367126,135.58,57.7305,-2.664,57.7919330551,10.5405,-1.724,10.6805578623,47.19,-0.9400000000000001,47.1993612245,135.44
2019-06-16 11:30:00,59.3875,-2.2295,59.4293347304,9.4075,-1.6395,9.5492940315,49.98,-0.59,49.9834822716,135.38,59.7875,-2.2095000000000002,59.8283130842,9.4075,-1.6395,9.5492940315,50.38,-0.5700000000000001,50.3832243907,135.24
2019-06-16 12:00:00,59.84,-1.9060000000000001,59.8703468839,10.61,-2.056,10.8073695227,49.23,0.15,49.2302285187,135.22,60.22,-1.8860000000000001,60.249526106,10.61,-2.056,10.8073695227,49.61,0.17,49.6102912711,135.08
2019-06-16 12:30:00,57.2145,-2.491,57.2687007994,16.0945,-3.3609999999999998,16.4416924691,41.12,0.87,41.1292025208,135.09,57.5345,-2.451,57.5866832805,16.0945,-3.3609999999999998,16.4416924691,41.44,0.91,41.4499903498,134.95
2019-06-16 13:00:00,54.8655,-2.7805,54.9359105731,18.2555,-3.6605,18.6188759193,36.61,0.88,36.620574818,135.36,55.1655,-2.7405,55.2335290426,18.2555,-3.6605,18.6188759193,36.91,0.92,36.9214639471,135.22
2019-06-16 13:30:00,51.6755,-3.0915,51.7678922934,20.9455,-4.5015,21.4237595324,30.73,1.4100000000000001,30.762330861,135.62,51.9155,-3.0615,52.0056912511,20.9455,-4.5015,21.4237595324,30.97,1.44,31.0034594844,135.47
2019-06-16 14:00:00,49.188,-3.442,49.3082823469,21.228,-4.882,21.7821465425,27.96,1.44,27.9970569882,135.74,49.408,-3.402,49.5249842807,21.228,-4.882,21.7821465425,28.18,1.48,28.2188376798,135.6
2019-06-16 14:30:00,49.011,-3.719,49.1518980508,20.561,-4.559,21.0603704146,28.45,0.84,28.4623980016,136.23,49.231,-3.689,49.3690194555,20.561,-4.559,21.0603704146,28.67,0.87,28.6831971719,136.09
2019-06-16 15:00:00,47.9995,-3.95,48.1617535006,17.9395,-4.16,18.4155168336,30.06,0.21,30.060733524,136.23,48.2295,-3.92,48.3885427581,17.9395,-4.16,18.4155168336,30.29,0.24,30.2909507939,136.09
2019-06-16 15:30:00,48.9005,-4.225,49.0826805019,16.1605,-3.685,16.5753125234,32.74,-0.54,32.7444529653,136.39,49.1405,-4.195,49.3192332184,16.1605,-3.685,16.5753125234,32.98,-0.51,32.9839430633,136.24
2019-06-16 16:00:00,52.3325,-3.8890000000000002,52.4768032301,9.9425,-2.279,10.2003503494,42.39,-1.6099999999999999,42.4205634097,136.53,52.6625,-3.8890000000000002,52.8059014434,9.9425,-2.279,10.2003503494,42.72,-1.6099999999999999,42.7503274841,136.4
2019-06-16 16:30:00,53.753,-3.8515,53.8908068343,10.783,-2.2515,11.0155499749,42.97,-1.6,42.9997779064,136.31,54.093,-3.8415,54.2292335484,10.783,-2.2515,11.0155499749,43.31,-1.5899999999999999,43.3391762727,136.17
2019-06-16 17:00:00,55.8235,-3.5935,55.9390417732,9.2835,-1.9235000000000002,9.4806763736,46.54,-1.67,46.5699527593,135.67,56.1735,-3.5835,56.2876858158,9.2835,-1.9235000000000002,9.4806763736,46.89,-1.6600000000000001,46.919374463,135.54
2019-06-16 17:30:00,58.089,-3.2655,58.1807133958,7.819,-1.9955,8.0696208864,50.27,-1.27,50.2860398123,135.25,58.469,-3.2555,58.5595614844,7.819,-1.9955,8.0696208864,50.65,-1.26,50.6656698367,135.12
2019-06-16 18:00:00,58.3655,-3.4525,58.4675238615,7.5855,-2.2125,7.9015800002,50.78,-1.24,50.7951375626,135.07,58.7655,-3.4425,58.8662449669,7.5855,-2.2125,7.9015800002,51.18,-1.23,51.194778054,134.93
2019-06-16 18:30:00,59.158,-3.701,59.2736565854,7.118,-1.841,7.3522244933,52.04,-1.8599999999999999,52.0732292066,134.89,59.558,-3.691,59.6722619397,7.118,-1.841,7.3522244933,52.44,-1.85,52.4726223854,134.75
2019-06-16 19:00:00,59.7455,-3.625,59.8553706467,6.5755,-1.7650000000000001,6.8082615439000005,53.17,-1.8599999999999999,53.2025234364,135.08,60.1655,-3.615,60.2740044733,6.5755,-1.7650000000000001,6.8082615439000005,53.59,-1.85,53.6219227555,134.94
2019-06-16 19:30:00,60.096,-3.697,60.2096090753,6.796,-1.587,6.9788383704,53.3,-2.11,53.3417481903,135.39,60.496,-3.697,60.6088592947,6.796,-1.587,6.9788383704,53.7,-2.11,53.7414374575,135.25
2019-06-16 20:00:00,61.48,-3.2655,61.5666621659,7.04,-1.1055,7.1262704306,54.44,-2.16,54.4828339938,135.58,61.9,-3.2655,61.9860749705,7.04,-1.1055,7.1262704306,54.86,-2.16,54.902506318,135.44
2019-06-16 20:30:00,60.254,-3.376,60.3485036434,6.914,-1.646,7.1072295587,53.34,-1.73,53.3680475566,135.52,60.674,-3.366,60.7672957437,6.914,-1.646,7.1072295587,53.76,-1.72,53.7875078434,135.38
2019-06-16 21:00:00,58.459,-3.588,58.5690056685,5.839,-1.638,6.0644014544000004,52.62,-1.9500000000000002,52.6561193025,135.41,58.869,-3.588,58.9782409453,5.839,-1.638,6.0644014544000004,53.03,-1.9500000000000002,53.0658402364,135.27
