Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-16 21:30:00,57.5035,-3.722,57.6238301074,5.9435,-1.3820000000000001,6.1020583617,51.56,-2.34,51.6130719876,135.57,57.9135,-3.722,58.0329799877,5.9435,-1.3820000000000001,6.1020583617,51.97,-2.34,52.0226537193,135.42
2019-06-16 22:00:00,56.232,-3.454,56.337979552,5.9719999999999995,-1.694,6.207609846,50.26,-1.76,50.2908063169,134.7,56.622,-3.444,56.7266429467,5.9719999999999995,-1.694,6.207609846,50.65,-1.75,50.6802229671,134.57
2019-06-16 22:30:00,55.7355,-3.453,55.84235999,5.9355,-1.893,6.2300569219,49.8,-1.56,49.8244277438,135.35,56.1155,-3.453,56.2216377318,5.9355,-1.893,6.2300569219,50.18,-1.56,50.2042428486,135.21
2019-06-16 23:00:00,52.191,-3.9425,52.3396960944,6.071,-2.0525,6.4085721694,46.12,-1.8900000000000001,46.158709904,135.8,52.551,-3.9325,52.6979331402,6.071,-2.0525,6.4085721694,46.48,-1.88,46.5180051163,135.66
2019-06-16 23:30:00,48.6175,-4.5344999999999995,48.8285059827,6.5175,-2.0545,6.8336503057,42.1,-2.48,42.1729818723,135.84,48.9575,-4.5245,49.1661255998,6.5175,-2.0545,6.8336503057,42.44,-2.47,42.5118160045,135.69
2019-06-17 00:00:00,46.0735,-4.5955,46.3021168253,6.1535,-1.9555,6.456743955,39.92,-2.64,40.0071993521,136.37,46.3935,-4.5955,46.6205476426,6.1535,-1.9555,6.456743955,40.24,-2.64,40.3265074114,136.21
2019-06-17 00:30:00,43.7555,2.515,43.827719599,5.6455,-1.605,5.8692158974,38.11,4.12,38.3320557758,136.24,44.5055,-12.885,46.3331712194,5.6455,-1.605,5.8692158974,38.86,-11.28,40.4640334124,136.09
2019-06-17 01:00:00,42.6735,4.459,42.9058304109,5.8235,-1.701,6.0668404668,36.85,6.16,37.3613182316,134.96,43.5035,-14.241,45.775108883,5.8235,-1.701,6.0668404668,37.68,-12.54,39.711887389,134.82
2019-06-17 01:30:00,41.713,4.448,41.9494823925,6.383,-1.9220000000000002,6.6660912835,35.33,6.37,35.8996629511,135.02,42.473,-14.282,44.8099459161,6.383,-1.9220000000000002,6.6660912835,36.09,-12.36,38.1478400437,134.88
2019-06-17 02:00:00,42.4925,4.6995000000000005,42.7515830876,6.2725,-1.7505000000000002,6.5121813934,36.22,6.45,36.789820603,134.78,43.3025,-13.9805,45.5034162069,6.2725,-1.7505000000000002,6.5121813934,37.03,-12.23,38.9973563207,134.63
2019-06-17 02:30:00,42.873,4.5215,43.1107653754,6.193,-1.4085,6.3511511752,36.68,5.93,37.1562551934,134.92,43.693,-14.1885,45.9390006558,6.193,-1.4085,6.3511511752,37.5,-12.78,39.617905043,134.78
2019-06-17 03:00:00,41.792,4.5615,42.0402015486,5.982,-1.4585,6.1572352765,35.81,6.02,36.3124840792,134.92,42.592,-14.1885,44.8931174708,5.982,-1.4585,6.1572352765,36.61,-12.73,38.7600954591,134.78
2019-06-17 03:30:00,41.779,4.3095,42.0006741761,4.939,-1.3505,5.120309683,36.84,5.66,37.2722577797,134.99,42.599,-14.4505,44.9832385589,4.939,-1.3505,5.120309683,37.66,-13.1,39.8733695591,134.84
2019-06-17 04:00:00,41.7725,4.395,42.0030687123,5.0325,-1.225,5.1794479677,36.74,5.62,37.1673512642,134.87,42.5925,-14.345,44.9432985132,5.0325,-1.225,5.1794479677,37.56,-13.12,39.785525006,134.73
2019-06-17 04:30:00,40.6825,4.381,40.9177097019,5.1625,-1.779,5.4604255558,35.52,6.16,36.0501872395,134.74,41.4725,-14.319,43.8748449257,5.1625,-1.779,5.4604255558,36.31,-12.54,38.4144204694,134.6
2019-06-17 05:00:00,40.5835,4.357,40.8167112988,5.1435,-1.933,5.4947321363,35.44,6.29,35.9938564202,134.58,41.3635,-14.273,43.7568013142,5.1435,-1.933,5.4947321363,36.22,-12.34,38.2643959837,134.44
2019-06-17 05:30:00,42.8095,4.765,43.0738727682,4.7895,-1.455,5.0056303549,38.02,6.22,38.5254305622,135.12,43.6595,-14.005,45.850757521,4.7895,-1.455,5.0056303549,38.87,-12.55,40.8458002737,134.97
2019-06-17 06:00:00,44.95,5.457,45.280032564,4.88,-1.673,5.1588108126,40.07,7.13,40.6994078581,136.06,45.86,-13.563,47.8235775429,4.88,-1.673,5.1588108126,40.98,-11.89,42.6700421842,135.91
2019-06-17 06:30:00,50.761,7.215,51.2711941152,4.981,-1.4849999999999999,5.1976519699,45.78,8.7,46.5993390511,134.59,51.821,-11.375,53.0547515874,4.981,-1.4849999999999999,5.1976519699,46.84,-9.89,47.8727239668,134.44
2019-06-17 07:00:00,55.8475,8.842,56.543118239500004,5.2275,-1.6680000000000001,5.4871650467,50.62,10.51,51.6995599594,133.82,57.0575,-9.478,57.8393533008,5.2275,-1.6680000000000001,5.4871650467,51.83,-7.8100000000000005,52.4151218638,133.67
2019-06-17 07:30:00,63.674,11.5915,64.7204847653,5.204,-1.4785,5.4099517789,58.47,13.07,59.9129852369,132.89,65.094,-6.3885,65.4067410001,5.204,-1.4785,5.4099517789,59.89,-4.91,60.0909327603,132.75
2019-06-17 08:00:00,67.802,13.4165,69.1166671379,5.412,-1.1935,5.5420380953,62.39,14.61,64.0777980271,132.38,69.352,-4.3835,69.4903948489,5.412,-1.1935,5.5420380953,63.94,-3.19,64.0195259276,132.24
2019-06-17 08:30:00,69.3345,14.5005,70.8345776475,5.8545,-1.3495,6.0080213465,63.48,15.85,65.428838443,131.86,70.9045,-3.1195,70.9730892698,5.8545,-1.3495,6.0080213465,65.05,-1.77,65.0740762516,131.72
2019-06-17 09:00:00,70.4405,15.137,72.0485448101,7.1305,-1.293,7.2467840626,63.31,16.43,65.407193794,131.52,72.0005,-2.373,72.0395941774,7.1305,-1.293,7.2467840626,64.87,-1.08,64.8789896654,131.38
2019-06-17 09:30:00,71.516,15.7285,73.2251593938,8.806000000000001,-1.2215,8.8903148566,62.71,16.95,64.9603463661,131.24,73.076,-1.6115,73.0937665485,8.806000000000001,-1.2215,8.8903148566,64.27,-0.39,64.2711832784,131.09
2019-06-17 10:00:00,72.4715,16.096,74.2374536757,8.6915,-1.194,8.7731299004,63.78,17.29,66.0820134378,131.24,74.0515,-1.264,74.0622869499,8.6915,-1.194,8.7731299004,65.36,-0.07,65.3600374847,131.09
2019-06-17 10:30:00,69.135,14.342,70.6069485886,13.155,-2.128,13.3260049902,55.98,16.47,58.3525603551,131.69,70.515,-3.168,70.5861278794,13.155,-2.128,13.3260049902,57.36,-1.04,57.3694273982,131.55
2019-06-17 11:00:00,68.4865,14.837,70.0752256596,11.5565,-1.963,11.7220331534,56.93,16.8,59.3570964586,131.51,69.8865,-2.623,69.9357062683,11.5565,-1.963,11.7220331534,58.33,-0.66,58.3337338081,131.37
2019-06-17 11:30:00,67.9375,15.0005,69.573837802,11.3375,-1.7295,11.4686562639,56.6,16.73,59.0207836275,131.61,69.3175,-2.4795,69.3618319142,11.3375,-1.7295,11.4686562639,57.98,-0.75,57.9848506077,131.47
2019-06-17 12:00:00,68.4385,15.057,70.0752561982,11.2485,-1.783,11.3889350358,57.19,16.84,59.6177968395,131.61,69.8285,-2.433,69.8708730534,11.2485,-1.783,11.3889350358,58.58,-0.65,58.5836060686,131.44
2019-06-17 12:30:00,67.3495,14.87,68.9715307228,11.7795,-2.32,12.005791113,55.57,17.19,58.1680410535,131.61,68.7095,-2.62,68.7594341909,11.7795,-2.32,12.005791113,56.93,-0.30000000000000004,56.9307904389,131.47
2019-06-17 13:00:00,67.7305,14.921,69.3545735424,11.1605,-2.349,11.4050235094,56.57,17.27,59.1474242888,131.81,69.1005,-2.599,69.1493593698,11.1605,-2.349,11.4050235094,57.94,-0.25,57.9405393485,131.67
2019-06-17 13:30:00,68.4865,14.903,70.0892294953,8.4065,-2.137,8.6738694508,60.08,17.04,62.4497237784,131.99,69.9765,-2.667,70.0273049692,8.4065,-2.137,8.6738694508,61.57,-0.53,61.5722811012,131.86
2019-06-17 14:00:00,67.046,14.5145,68.5991022263,8.706,-2.3055,9.0060960604,58.34,16.82,60.7162910593,132.31,68.476,-3.1655,68.5491281217,8.706,-2.3055,9.0060960604,59.77,-0.86,59.7761867302,132.18
2019-06-17 14:30:00,63.836,14.126,65.3802628627,8.725999999999999,-3.044,9.2416996272,55.11,17.17,57.7227944576,131.95,65.176,-3.434,65.2664027812,8.725999999999999,-3.044,9.2416996272,56.45,-0.39,56.4513471938,131.8
2019-06-17 15:00:00,63.246,13.9235,64.7604846203,11.426,-2.8064999999999998,11.7656244309,51.82,16.73,54.4536986806,132.08,64.496,-3.7165,64.6029905519,11.426,-2.8064999999999998,11.7656244309,53.07,-0.91,53.0778013863,131.94
2019-06-17 15:30:00,63.5985,13.5485,65.0256184477,12.4685,-3.2815,12.8930886331,51.13,16.83,53.8286707991,131.91,64.8185,-4.0615,64.9456212881,12.4685,-3.2815,12.8930886331,52.35,-0.78,52.3558105658,131.77
2019-06-17 16:00:00,63.5505,13.808,65.0332754384,11.1205,-3.162,11.5613046085,52.43,16.97,55.1079467954,131.78,64.8105,-3.722,64.9172873297,11.1205,-3.162,11.5613046085,53.69,-0.56,53.6929203899,131.64
2019-06-17 16:30:00,65.1685,13.4605,66.5441090744,9.1885,-2.6695,9.5684252884,55.98,16.13,58.2575085289,131.81,66.5285,-4.1395,66.657158449,9.1885,-2.6695,9.5684252884,57.34,-1.47,57.3588397721,131.68
2019-06-17 17:00:00,67.6385,13.2125,68.9168835519,9.4685,-2.2675,9.7362235235,58.17,15.48,60.1945122083,131.88,69.0585,-4.4375,69.2009236102,9.4685,-2.2675,9.7362235235,59.59,-2.17,59.6294977339,131.74
2019-06-17 17:30:00,65.6065,12.347,66.7582298391,9.8465,-2.823,10.2431875532,55.76,15.17,57.7867329064,132.18,66.9565,-5.383,67.172535915,9.8465,-2.823,10.2431875532,57.11,-2.56,57.1673481981,132.03
2019-06-17 18:00:00,67.388,12.264,68.4948774727,8.968,-2.516,9.314251446,58.42,14.78,60.2606405542,132.27,68.818,-5.506,69.0379110344,8.968,-2.516,9.314251446,59.85,-2.99,59.924641008500004,132.13
2019-06-17 18:30:00,63.942,12.083,65.0736371582,9.352,-2.127,9.5908306731,54.59,14.21,56.409149967,132.33,65.272,-5.727,65.5227633193,9.352,-2.127,9.5908306731,55.92,-3.6,56.0357600109,132.19
2019-06-17 19:00:00,60.7585,12.181,61.9675082866,7.1685,-1.389,7.3018294454,53.59,13.57,55.2813983181,132.42,62.0485,-5.679,62.3078437538,7.1685,-1.389,7.3018294454,54.88,-4.29,55.0474204664,132.29
2019-06-17 19:30:00,60.511,11.9865,61.6867676512,6.351,-1.3235000000000001,6.4874381115,54.16,13.31,55.7715133379,132.42,61.801,-5.8635,62.0785327891,6.351,-1.3235000000000001,6.4874381115,55.45,-4.54,55.63554709,132.29
2019-06-17 20:00:00,61.421,12.538499999999999,62.6877438041,5.081,-0.8615,5.1535175609,56.34,13.4,57.9116188688,132.15,62.791,-5.2615,63.0110550876,5.081,-0.8615,5.1535175609,57.71,-4.4,57.877492171,132.02
2019-06-17 20:30:00,69.1625,11.266,70.0740619791,4.2725,-0.664,4.3237891079,64.89,11.93,65.9775492118,132.34,70.7525,-6.624,71.0619000045,4.2725,-0.664,4.3237891079,66.48,-5.96,66.7466253829,132.21
2019-06-17 21:00:00,68.9005,11.1185,69.7918329212,3.7105,-0.5615,3.7527446622,65.19,11.68,66.2280793924,132.54,70.5105,-6.8115,70.8387404074,3.7105,-0.5615,3.7527446622,66.8,-6.25,67.0917468844,132.41
2019-06-17 21:30:00,67.2835,10.5935,68.1123455366,2.8235,-0.4365,2.8570412143,64.46,11.03,65.3968844824,133.27,68.8735,-7.5465,69.2857031753,2.8235,-0.4365,2.8570412143,66.05,-7.11,66.4315783344,133.13
2019-06-17 22:00:00,65.628,10.033,66.3904772765,2.648,-0.357,2.6719567736,62.98,10.39,63.8312815162,133.24,67.168,-8.127,67.6578772428,2.648,-0.357,2.6719567736,64.52,-7.77,64.9861777611,133.1
2019-06-17 22:30:00,64.4655,9.7015,65.1914088857,2.6355,-0.35850000000000004,2.6597711368,61.83,10.06,62.6430562792,133.57,65.9755,-8.538499999999999,66.5257287258,2.6355,-0.35850000000000004,2.6597711368,63.34,-8.18,63.8660160023,133.43
2019-06-17 23:00:00,60.681,9.0495,61.3520758512,2.661,-0.36050000000000004,2.6853084087,58.02,9.41,58.778129436,134.05,62.091,-9.3505,62.7911150661,2.661,-0.36050000000000004,2.6853084087,59.43,-8.99,60.1061144976,133.91
2019-06-17 23:30:00,56.2725,8.233,56.8715794158,2.6725,-0.487,2.7165097552,53.6,8.72,54.3046811978,134.54,57.5725,-10.337,58.4931305817,2.6725,-0.487,2.7165097552,54.9,-9.85,55.776630411,134.4
2019-06-18 00:00:00,52.621,7.412,53.1404496123,2.581,-0.498,2.6286051434,50.04,7.91,50.6613235121,134.74,53.801,-11.188,54.951969437,2.581,-0.498,2.6286051434,51.22,-10.69,52.3236514399,134.6
2019-06-18 00:30:00,49.8825,7.3895,50.4268630444,2.6825,-0.5205000000000001,2.7325311526,47.2,7.91,47.8582082824,134.87,51.0025,-11.3005,52.2394133438,2.6825,-0.5205000000000001,2.7325311526,48.32,-10.78,49.5078862405,134.73
2019-06-18 01:00:00,48.7415,6.7255,49.2033146495,2.5415,-0.35450000000000004,2.5661045380000003,46.2,7.08,46.7393453099,133.76,49.8115,-11.6545,51.1567483574,2.5415,-0.35450000000000004,2.5661045380000003,47.27,-11.3,48.6018816508,133.62
2019-06-18 01:30:00,49.0045,6.7875,49.4723273811,2.4045,-0.3425,2.4287705738,46.6,7.13,47.1423047803,133.6,50.1045,-11.5425,51.4168282423,2.4045,-0.3425,2.4287705738,47.7,-11.2,48.9972448205,133.47
2019-06-18 02:00:00,49.1905,6.7875,49.6565750581,2.2905,-0.3425,2.3159655654,46.9,7.13,47.4388754083,133.6,50.2905,-11.5625,51.6025754832,2.2905,-0.3425,2.3159655654,48.0,-11.22,49.2938982025,133.47
2019-06-18 02:30:00,48.8155,6.423,49.2362464984,2.2155,-0.337,2.2409839915,46.6,6.76,47.0877648652,133.54,49.9155,-11.907,51.3160188367,2.2155,-0.337,2.2409839915,47.7,-11.57,49.0831427274,133.4
2019-06-18 03:00:00,48.0325,6.3004999999999995,48.443960991,2.1925,-0.4295,2.2341724419,45.84,6.73,46.3313986407,133.66,49.1025,-12.0595,50.5617152251,2.1925,-0.4295,2.2341724419,46.91,-11.63,48.3301665629,133.52
2019-06-18 03:30:00,47.308,6.074,47.69633466,2.208,-0.406,2.2450167037,45.1,6.48,45.5631473891,133.76,48.368,-12.326,49.9138628038,2.208,-0.406,2.2450167037,46.16,-11.92,47.6742278385,133.62
2019-06-18 04:00:00,46.98,5.894,47.34828018,2.19,-0.436,2.2329791759,44.79,6.33,45.23508594,133.81,48.03,-12.496,49.6289322472,2.19,-0.436,2.2329791759,45.84,-12.06,47.3998860758,133.66
2019-06-18 04:30:00,47.5005,6.094,47.8898145356,2.1605,-0.146,2.1654274982,45.34,6.24,45.7673813977,133.87,48.5505,-12.336,50.0931926139,2.1605,-0.146,2.1654274982,46.39,-12.19,47.9648642237,133.73
2019-06-18 05:00:00,47.3735,6.53,47.8214324571,2.1835,0.01,2.1835228989,45.19,6.52,45.6579292128,133.87,48.4335,-11.91,49.8763673722,2.1835,0.01,2.1835228989,46.25,-11.92,47.7613745615,133.73
2019-06-18 05:30:00,48.5275,6.6465,48.9805493895,2.2175,-0.043500000000000004,2.2179266219000002,46.31,6.69,46.7907277139,133.81,49.6075,-11.7935,50.9901039271,2.2175,-0.043500000000000004,2.2179266219000002,47.39,-11.75,48.8249383,133.67
2019-06-18 06:00:00,50.6175,6.918,51.0880615237,2.5075000000000003,-0.242,2.5191507001,48.11,7.16,48.6398776725,135.4,51.7475,-11.902,53.0986003606,2.5075000000000003,-0.242,2.5191507001,49.24,-11.66,50.6017114335,135.26
2019-06-18 06:30:00,55.597,8.6885,56.2718085834,2.917,-0.5515,2.9686766833,52.68,9.24,53.4842032754,134.41,56.847,-9.8315,57.6908987731,2.917,-0.5515,2.9686766833,53.93,-9.28,54.722603191,134.27
2019-06-18 07:00:00,60.2085,10.477,61.1132637097,3.6685,-0.743,3.7429856064,56.54,11.22,57.6425190289,133.73,61.5685,-7.773,62.0572294036,3.6685,-0.743,3.7429856064,57.9,-7.03,58.3252166734,133.59
2019-06-18 07:30:00,66.548,12.907,67.7881033294,4.368,-0.873,4.4543858162,62.18,13.78,63.6886237879,131.89,68.078,-4.783,68.2458143259,4.368,-0.873,4.4543858162,63.71,-3.91,63.8298691836,131.75
2019-06-18 08:00:00,69.6475,14.303,71.1009849809,5.4775,-0.977,5.5639496089,64.17,15.28,65.9641364682,131.46,71.2275,-3.217,71.3001111167,5.4775,-0.977,5.5639496089,65.75,-2.24,65.7881455887,131.33
2019-06-18 08:30:00,70.9065,15.173,72.5117347141,6.9965,-1.057,7.0758929648,63.91,16.23,65.9386153934,131.02,72.4865,-2.177,72.5191837464,6.9965,-1.057,7.0758929648,65.49,-1.12,65.4995763345,130.88
2019-06-18 09:00:00,70.2115,8.3075,70.7012679412,8.9915,-1.4525000000000001,9.1080639271,61.22,9.76,61.9931125207,131.95,70.8415,5.5475,71.0583765541,8.9915,-1.4525000000000001,9.1080639271,61.85,7.0,62.2448592255,131.82
2019-06-18 09:30:00,71.5025,7.4545,71.8900346119,6.5825,-1.2055,6.6919755304,64.92,8.66,65.4950532483,131.95,72.0025,7.5344999999999995,72.3956400379,6.5825,-1.2055,6.6919755304,65.42,8.74,66.0012424125,131.82
2019-06-18 10:00:00,71.124,7.4345,71.5115037337,5.994,-1.0455,6.084497206,65.13,8.48,65.6797327948,131.95,71.634,7.5045,72.0260194392,5.994,-1.0455,6.084497206,65.64,8.55,66.1945020376,131.82
2019-06-18 10:30:00,68.9605,6.737,69.2887994502,8.4605,-1.373,8.5711836551,60.5,8.11,61.0411508738,132.1,69.4305,6.817,69.7643592334,8.4605,-1.373,8.5711836551,60.97,8.19,61.5176153634,131.97
2019-06-18 11:00:00,69.0435,7.197,69.4175892786,8.3335,-1.2530000000000001,8.4271721977,60.71,8.45,61.2952412509,131.98,69.5035,7.277,69.8834117745,8.3335,-1.2530000000000001,8.4271721977,61.17,8.53,61.7618798289,131.85
2019-06-18 11:30:00,69.859,7.0475,70.2135822847,7.119,-1.3025,7.2371726005,62.74,8.35,63.2932073765,131.8,70.329,7.1175,70.688238394,7.119,-1.3025,7.2371726005,63.21,8.42,63.7683346184,131.67
2019-06-18 12:00:00,71.9065,7.4085,72.2871400354,6.3265,-1.2615,6.4510452254,65.58,8.67,66.1506258474,131.87,72.4165,7.4785,72.8016307132,6.3265,-1.2615,6.4510452254,66.09,8.74,66.6654010713,131.73
2019-06-18 12:30:00,71.9605,7.2485,72.3246452636,6.6705,-1.2915,6.7943757991,65.29,8.54,65.8461517478,131.74,72.4605,7.3285,72.8301515342,6.6705,-1.2915,6.7943757991,65.79,8.62,66.3523059132,131.6
2019-06-18 13:00:00,71.11,7.2325,71.4768574872,6.01,-1.2175,6.1320800916,65.1,8.45,65.6461156505,131.74,71.62,7.3125,71.992340261,6.01,-1.2175,6.1320800916,65.61,8.53,66.1621719716,131.6
2019-06-18 13:30:00,70.715,6.6255,71.0247032746,7.795,-1.4245,7.9240914463,62.92,8.05,63.4328692399,131.88,71.205,6.6955,71.5191005624,7.795,-1.4245,7.9240914463,63.41,8.12,63.9277912961,131.75
2019-06-18 14:00:00,69.944,6.1815,70.216622521,6.984,-0.9685,7.05083316,62.96,7.15,63.364691272,131.96,70.414,6.2515,70.6909658178,6.984,-0.9685,7.05083316,63.43,7.22,63.8395903809,131.83
2019-06-18 14:30:00,68.9575,6.2015,69.2357957165,7.2875,-1.0685,7.3654157045,61.67,7.27,62.097035356,131.96,69.4275,6.2715,69.7101819572,7.2875,-1.0685,7.3654157045,62.14,7.34,62.5720001279,131.83
2019-06-18 15:00:00,70.012,6.545,70.3172608184,6.012,-0.8150000000000001,6.0669901104,64.0,7.36,64.4218099715,131.96,70.502,6.615,70.8116532006,6.012,-0.8150000000000001,6.0669901104,64.49,7.43,64.9166003423,131.8
2019-06-18 15:30:00,71.266,6.4695,71.5590468512,5.626,-0.8605,5.6914265567,65.64,7.33,66.0480014838,132.17,71.766,6.5295,72.0624252038,5.626,-0.8605,5.6914265567,66.14,7.39,66.551571732,132.04
2019-06-18 16:00:00,72.553,6.352,72.8305273426,7.083,-0.9380000000000001,7.1448396063,65.47,7.29,65.8746157484,131.82,73.063,6.432,73.345569689,7.083,-0.9380000000000001,7.1448396063,65.98,7.37,66.3903404118,131.69
2019-06-18 16:30:00,74.2035,6.079,74.45208965,12.1235,0.599,12.1382887282,62.08,5.48,62.3213992141,132.12,74.6835,6.129,74.9345702146,12.1235,0.599,12.1382887282,62.56,5.53,62.8039369785,131.99
2019-06-18 17:00:00,66.02,7.7985,66.4789967001,10.53,0.9585,10.5735340473,55.49,6.84,55.9099785369,131.96,66.45,7.8585,66.9130669021,10.53,0.9585,10.5735340473,55.92,6.9,56.3440893085,131.82
2019-06-18 17:30:00,66.7775,7.291,67.1743491762,10.6175,1.111,10.6754684792,56.16,6.18,56.4990088409,131.78,67.2275,7.341,67.6271176175,10.6175,1.111,10.6754684792,56.61,6.23,56.9517778476,131.65
2019-06-18 18:00:00,72.6425,7.0545,72.9842364932,21.8925,3.1145,22.1129298488,50.75,3.94,50.9027121085,132.14,73.0225,7.1045,73.3672912578,21.8925,3.1145,22.1129298488,51.13,3.99,51.2854462786,132.01
2019-06-18 18:30:00,78.723,6.245,78.9703156509,24.393,3.805,24.6879823801,54.33,2.44,54.3847634913,132.33,79.143,6.275,79.3913727933,24.393,3.805,24.6879823801,54.75,2.47,54.805687661,132.2
2019-06-18 19:00:00,78.6865,6.074,78.9205851363,24.9165,3.964,25.229848756,53.77,2.11,53.811383554,132.44,79.0965,6.094,79.3309091606,24.9165,3.964,25.229848756,54.18,2.13,54.2218526058,132.32
2019-06-18 19:30:00,77.792,5.396,77.9789207414,22.382,3.616,22.672216036400002,55.41,1.78,55.4385831349,132.63,78.222,5.416,78.409274579,22.382,3.616,22.672216036400002,55.84,1.8,55.8690039288,132.5
2019-06-18 20:00:00,75.5315,4.6115,75.6721443102,20.5215,3.3515,20.7933766979,55.01,1.26,55.0244282115,132.69,75.9615,4.6415,76.1031734194,20.5215,3.3515,20.7933766979,55.44,1.29,55.455006086,132.56
2019-06-18 20:30:00,73.4635,3.4314999999999998,73.5435994802,5.5135000000000005,0.9715,5.5984367907,67.95,2.46,67.99451522,132.56,73.9535,3.4515000000000002,74.0339990444,5.5135000000000005,0.9715,5.5984367907,68.44,2.48,68.4849180477,132.44
2019-06-18 21:00:00,72.364,3.2495,72.4369225344,1.694,0.0995,1.6969196357,70.67,3.15,70.7401682215,132.29,72.924,3.2895,72.998154677,1.694,0.0995,1.6969196357,71.23,3.19,71.3013954983,132.16
2019-06-18 21:30:00,70.2725,2.748,70.3262096252,1.5425,0.108,1.5462762528,68.73,2.64,68.7806840617,132.42,70.7825,2.778,70.8369930915,1.5425,0.108,1.5462762528,69.24,2.67,69.2914605128,132.29
2019-06-18 22:00:00,67.878,1.9855,67.9070327304,1.488,0.1855,1.4995180059,66.39,1.8,66.4143967826,132.7,68.398,2.0155,68.4276891635,1.488,0.1855,1.4995180059,66.91,1.83,66.9350207291,132.57
2019-06-18 22:30:00,66.3515,1.5455,66.3694969282,1.4915,0.1155,1.4959654074,64.86,1.43,64.8757620379,133.02,66.8615,1.5755,66.8800596778,1.4915,0.1155,1.4959654074,65.37,1.46,65.3863020823,132.88
2019-06-18 23:00:00,62.2225,0.3935,62.2237442501,1.4925000000000002,0.1135,1.4968094401,60.73,0.28,60.7306454766,133.82,62.6825,0.41350000000000003,62.6838638606,1.4925000000000002,0.1135,1.4968094401,61.19,0.30000000000000004,61.1907354099,133.68
2019-06-18 23:30:00,58.3635,-0.41200000000000003,58.3649541784,1.4935,0.138,1.499862077,56.87,-0.55,56.8726595123,134.57,58.8135,-0.402,58.8148738522,1.4935,0.138,1.499862077,57.32,-0.54,57.3225435584,134.44
2019-06-19 00:00:00,55.0115,-0.7415,55.0164971122,1.4915,0.1285,1.4970252169,53.52,-0.87,53.5270707213,134.44,55.4315,-0.7215,55.4361953465,1.4915,0.1285,1.4970252169,53.94,-0.85,53.9466968405,134.3
2019-06-19 00:30:00,52.419,-1.82,52.4505858976,3.169,0.23,3.177335519,49.25,-2.05,49.2926465104,135.32,52.809,-1.81,52.8400092827,3.169,0.23,3.177335519,49.64,-2.04,49.6819001247,135.18
2019-06-19 01:00:00,51.0215,-2.1145,51.0652971449,9.1415,1.6155,9.2831493848,41.88,-3.73,42.0457762445,135.84,51.3515,-2.1345,51.3958426577,9.1415,1.6155,9.2831493848,42.21,-3.75,42.376250424,135.7
2019-06-19 01:30:00,50.2315,-2.233,50.2811085921,9.2215,1.557,9.3520217734,41.01,-3.79,41.1847568889,135.84,50.5515,-2.243,50.6012371514,9.2215,1.557,9.3520217734,41.33,-3.8,41.5043238711,135.7
2019-06-19 02:00:00,50.6545,-1.9855,50.6933977999,11.7945,2.1245,11.984311849200001,38.86,-4.11,39.076741164,136.02,50.9545,-1.9955,50.9935593041,11.7945,2.1245,11.984311849200001,39.16,-4.12,39.3761349043,135.89
2019-06-19 02:30:00,50.519,-2.0205,50.5593886558,13.189,2.3495,13.3966365648,37.33,-4.37,37.584914527,136.06,50.809,-2.0405,50.8499569444,13.189,2.3495,13.3966365648,37.62,-4.39,37.8752755766,135.92
2019-06-19 03:00:00,49.2025,-2.7035,49.2767178138,3.7325,0.3665,3.7504504396,45.47,-3.07,45.5735208208,135.87,49.5425,-2.7035,49.6162092315,3.7325,0.3665,3.7504504396,45.81,-3.07,45.9127542193,135.73
2019-06-19 03:30:00,48.9415,-2.694,49.0155899511,1.8215,-0.20400000000000001,1.8328879535,47.12,-2.49,47.1857446693,135.77,49.3015,-2.684,49.3745051444,1.8215,-0.20400000000000001,1.8328879535,47.48,-2.48,47.5447242078,135.63
2019-06-19 04:00:00,48.5605,-2.86,48.6446478068,1.7105000000000001,-0.16,1.7179668943,46.85,-2.7,46.9277370006,136.05,48.9305,-2.87,49.014597114,1.7105000000000001,-0.16,1.7179668943,47.22,-2.71,47.2977007898,135.9
2019-06-19 04:30:00,48.556,-2.858,48.6400380345,1.626,-0.138,1.6318455808999999,46.93,-2.7199999999999998,47.0087576947,135.96,48.916,-2.858,48.9994206088,1.626,-0.138,1.6318455808999999,47.29,-2.7199999999999998,47.3681591367,135.82
2019-06-19 05:00:00,48.746,-2.64,48.817436598,1.596,-0.16,1.604,47.15,-2.48,47.2151765855,136.18,49.106,-2.63,49.1763778251,1.596,-0.16,1.604,47.51,-2.47,47.5741631561,136.03
2019-06-19 05:30:00,49.6565,-2.444,49.7166081732,1.5265,-0.14400000000000002,1.5332769645000002,48.13,-2.3,48.1849239908,135.92,50.0265,-2.444,50.0861641399,1.5265,-0.14400000000000002,1.5332769645000002,48.5,-2.3,48.5545054552,135.78
2019-06-19 06:00:00,51.4385,-2.243,51.4873803106,1.6385,-0.303,1.6662806636,49.8,-1.94,49.8377728234,135.92,51.8185,-2.233,51.8665907039,1.6385,-0.303,1.6662806636,50.18,-1.9300000000000002,50.2171016687,135.75
2019-06-19 06:30:00,56.6785,-0.099,56.6785864613,2.0585,-0.269,2.0760017461,54.62,0.17,54.6202645545,134.54,57.0985,-0.089,57.0985693626,2.0585,-0.269,2.0760017461,55.04,0.18,55.0402943306,134.41
2019-06-19 07:00:00,61.5825,1.6455000000000002,61.6044801658,2.2425,-0.3945,2.2769357698,59.34,2.04,59.3750553684,133.56,62.0225,1.6755,62.0451271777,2.2425,-0.3945,2.2769357698,59.78,2.07,59.8158281728,133.42
2019-06-19 07:30:00,68.827,4.5075,68.9744408114,3.127,-0.5225000000000001,3.1703525435,65.7,5.03,65.8922673764,132.79,69.347,4.5575,69.4965985876,3.127,-0.5225000000000001,3.1703525435,66.22,5.08,66.4145676791,132.65
2019-06-19 08:00:00,72.386,5.8935,72.6255212597,10.716,0.6735,10.7371438591,61.67,5.22,61.8905267388,132.62,72.846,5.9435,73.0880626932,10.716,0.6735,10.7371438591,62.13,5.27,62.3531057767,132.48
2019-06-19 08:30:00,74.1915,6.969,74.5180893022,10.7315,0.799,10.7612031507,63.46,6.17,63.7592385463,132.43,74.6815,7.029,75.0115543316,10.7315,0.799,10.7612031507,63.95,6.23,64.2527462448,132.3
2019-06-19 09:00:00,74.5105,7.925,74.930769616,10.900500000000001,0.915,10.9388356442,63.61,7.01,63.9950951245,132.15,75.0005,7.995,75.4254269146,10.900500000000001,0.915,10.9388356442,64.1,7.08,64.4898162503,132.01
2019-06-19 09:30:00,75.1635,7.9215,75.5797717283,11.2035,0.8615,11.2365739663,63.96,7.06,64.3484669592,132.09,75.6535,7.9915,76.0744118249,11.2035,0.8615,11.2365739663,64.45,7.13,64.843190853,131.96
2019-06-19 10:00:00,74.8905,7.545,75.2696088421,11.2105,0.765,11.2365713298,63.68,6.78,64.0399156776,131.99,75.3905,7.615,75.7741097952,11.2105,0.765,11.2365713298,64.18,6.85,64.5445187448,131.86
2019-06-19 10:30:00,73.4565,6.8260000000000005,73.7729738336,5.9665,-0.494,5.9869155873,67.49,7.32,67.885804849,131.94,73.9765,6.886,74.2962956563,5.9665,-0.494,5.9869155873,68.01,7.38,68.4092427966,131.81
2019-06-19 11:00:00,74.7385,7.3645,75.1004610006,14.1585,0.10450000000000001,14.1588856376,60.58,7.26,61.0134739217,131.98,75.1985,7.4445,75.5660967796,14.1585,0.10450000000000001,14.1588856376,61.04,7.34,61.4797299929,131.85
2019-06-19 11:30:00,74.901,7.592,75.2847810982,13.801,0.442,13.8080760789,61.1,7.15,61.5169285644,131.89,75.371,7.662,75.7594474967,13.801,0.442,13.8080760789,61.57,7.22,61.99188092,131.76
2019-06-19 12:00:00,75.7545,7.9245,76.1678539182,11.8945,-0.0755,11.8947396146,63.86,8.0,64.3591454263,131.7,76.2345,7.9945,76.6525343384,11.8945,-0.0755,11.8947396146,64.34,8.07,64.8441246375,131.57
2019-06-19 12:30:00,75.182,7.7505,75.5804430673,6.052,-0.9195000000000001,6.1214527892,69.13,8.67,69.6715566067,131.53,75.702,7.8305,76.1059099824,6.052,-0.9195000000000001,6.1214527892,69.65,8.75,70.1974714644,131.39
2019-06-19 13:00:00,75.352,7.333,75.7079704721,5.022,-0.737,5.0757908743,70.33,8.07,70.7914811259,131.6,75.882,7.393,76.2412904731,5.022,-0.737,5.0757908743,70.86,8.13,71.3248659305,131.47
2019-06-19 13:30:00,75.8585,7.406,76.2191633269,5.6285,-0.8240000000000001,5.6884961325,70.23,8.23,70.7105777094,131.73,76.4085,7.496,76.7753143155,5.6285,-0.8240000000000001,5.6884961325,70.78,8.32,71.2673192985,131.6
2019-06-19 14:00:00,72.451,6.537,72.7453075463,7.001,-0.973,7.0682904581,65.45,7.51,65.8794550676,131.81,72.971,6.5969999999999995,73.2685966155,7.001,-0.973,7.0682904581,65.97,7.57,66.4029050569,131.69
2019-06-19 14:30:00,70.7915,6.323,71.0733198975,8.6615,-1.357,8.7671563947,62.13,7.68,62.6028697425,131.88,71.2715,6.393,71.5576492155,8.6615,-1.357,8.7671563947,62.61,7.75,63.0878324243,131.75
2019-06-19 15:00:00,69.22,5.932,69.4737146265,9.5,-1.738,9.6576728046,59.72,7.67,60.2105248275,131.53,69.68,6.002,69.9380183019,9.5,-1.738,9.6576728046,60.18,7.74,60.6756952989,131.39
2019-06-19 15:30:00,69.4395,5.902,69.6898684476,7.2495,-1.458,7.3946611991,62.19,7.36,62.6240025869,131.56,69.9095,5.962,70.1632641362,7.2495,-1.458,7.3946611991,62.66,7.42,63.0977971089,131.44
2019-06-19 16:00:00,71.9855,6.8355,72.3093097084,5.6455,-1.1745,5.7663784562,66.34,8.01,66.8218205379,132.01,72.4755,6.9155,72.8046855669,5.6455,-1.1745,5.7663784562,66.83,8.09,67.3178802399,131.89
2019-06-19 16:30:00,72.7745,6.4525,73.0599932008,5.8945,-1.2675,6.0292359798,66.88,7.72,67.3240878141,132.23,73.2945,6.5325,73.5850343922,5.8945,-1.2675,6.0292359798,67.4,7.8,67.8498341929,132.1
2019-06-19 17:00:00,72.034,5.5995,72.2513083359,9.334,-2.0305,9.5523026674,62.7,7.63,63.162543489,132.37,72.514,5.6695,72.7352969764,9.334,-2.0305,9.5523026674,63.18,7.7,63.6474854177,132.24
2019-06-19 17:30:00,69.6735,4.5365,69.8210314626,25.2035,0.9665,25.2220247899,44.47,3.5700000000000003,44.6130675924,133.25,70.0635,4.5865,70.2134603513,25.2035,0.9665,25.2220247899,44.86,3.62,45.0058218456,133.12
2019-06-19 18:00:00,71.667,4.779,71.8261632694,28.767,2.189,28.8501648176,42.9,2.59,42.978111871,133.52,71.977,4.809,72.1374729943,28.767,2.189,28.8501648176,43.21,2.62,43.2893578146,133.39
2019-06-19 18:30:00,73.4795,4.212,73.6001213603,24.7795,2.002,24.8602418381,48.7,2.21,48.7501189742,133.45,73.8395,4.242,73.9612488013,24.7795,2.002,24.8602418381,49.06,2.24,49.1111107592,133.32
2019-06-19 19:00:00,73.121,3.8915,73.2244796038,20.841,1.5415,20.8979305973,52.28,2.35,52.3327899123,133.34,73.521,3.9215,73.6255091884,20.841,1.5415,20.8979305973,52.68,2.38,52.7337349332,133.2
2019-06-19 19:30:00,71.8165,3.105,71.8835912935,19.4165,1.545,19.4778719898,52.4,1.56,52.423216231,132.62,72.2165,3.135,72.2845149202,19.4165,1.545,19.4778719898,52.8,1.5899999999999999,52.8239349159,132.49
2019-06-19 20:00:00,71.631,2.406,71.6713959471,6.231,-0.28400000000000003,6.2374687975,65.4,2.69,65.4552984868,132.04,72.111,2.436,72.1521338354,6.231,-0.28400000000000003,6.2374687975,65.88,2.7199999999999998,65.9361266682,131.91
2019-06-19 20:30:00,70.8405,2.395,70.8809739299,3.9205,-0.845,4.010529298,66.92,3.24,66.9983880403,132.29,71.3505,2.425,71.3916975232,3.9205,-0.845,4.010529298,67.43,3.27,67.5092423302,132.16
2019-06-19 21:00:00,70.2525,2.365,70.2922967419,3.7225,-0.795,3.806446013,66.53,3.16,66.6050035658,132.55,70.7725,2.415,70.8136920465,3.7225,-0.795,3.806446013,67.05,3.21,67.1267949481,132.42
2019-06-19 21:30:00,68.758,1.871,68.7834515345,3.268,-0.809,3.3666459570000002,65.49,2.68,65.5448129145,132.55,69.258,1.901,69.2840845,3.268,-0.809,3.3666459570000002,65.99,2.71,66.0456221108,132.42
2019-06-19 22:00:00,66.911,1.089,66.9198613418,3.601,-0.791,3.6868525871999998,63.31,1.88,63.337907291,132.99,67.401,1.119,67.4102882504,3.601,-0.791,3.6868525871999998,63.8,1.9100000000000001,63.8285837223,132.86
2019-06-19 22:30:00,65.9185,0.6285000000000001,65.9214961488,3.9385,-0.7815000000000001,4.0152863534,61.98,1.4100000000000001,61.9960361636,133.51,66.3985,0.6585000000000001,66.4017652213,3.9385,-0.7815000000000001,4.0152863534,62.46,1.44,62.4765972185,133.38
2019-06-19 23:00:00,61.749,-0.395,61.7502633679,3.479,-0.685,3.5457955384,58.27,0.29,58.2707216362,134.04,62.209,-0.385,62.2101913355,3.479,-0.685,3.5457955384,58.73,0.30000000000000004,58.7307662133,133.9
2019-06-19 23:30:00,57.7765,-1.2515,57.7900528162,2.8765,-0.5715,2.932723052,54.9,-0.68,54.9042111318,133.47,58.1865,-1.2415,58.1997431652,2.8765,-0.5715,2.932723052,55.31,-0.67,55.3140578877,133.34
2019-06-20 00:00:00,54.366,-1.8719999999999999,54.3982200076,2.816,-0.532,2.8658122758,51.55,-1.34,51.5674131599,134.02,54.776,-1.8719999999999999,54.8079789812,2.816,-0.532,2.8658122758,51.96,-1.34,51.977275804,133.89
2019-06-20 00:30:00,51.0655,-3.011,51.154192509,3.0955,-0.531,3.1407134938,47.97,-2.48,48.0340639547,135.56,51.4355,-3.001,51.5229721702,3.0955,-0.531,3.1407134938,48.34,-2.47,48.4030629196,135.41
2019-06-20 01:00:00,49.657,-3.2215,49.7613877545,3.267,-0.5715,3.3166099032,46.39,-2.65,46.4656281567,136.06,50.027,-3.2315,50.1312609182,3.267,-0.5715,3.3166099032,46.76,-2.66,46.8355975728,135.92
2019-06-20 01:30:00,49.4035,-3.061,49.4982376782,3.3135,-0.591,3.3657931086,46.09,-2.47,46.1561371867,136.2,49.7635,-3.061,49.8575536228,3.3135,-0.591,3.3657931086,46.45,-2.47,46.5156253317,136.06
2019-06-20 02:00:00,49.464,-3.193,49.5669501281,3.084,-0.733,3.1699124594,46.38,-2.46,46.445193508,136.09,49.804,-3.193,49.906248757,3.084,-0.733,3.1699124594,46.72,-2.46,46.7847197277,135.95
2019-06-20 02:30:00,48.2755,-3.501,48.4022819839,2.9255,-0.791,3.0305496614,45.35,-2.71,45.4308991767,136.74,48.6355,-3.501,48.7613459746,2.9255,-0.791,3.0305496614,45.71,-2.71,45.7902631571,136.59
2019-06-20 03:00:00,45.945,-3.928,46.1126035808,2.915,-0.9480000000000001,3.0652779646,43.03,-2.98,43.133065043,137.04,46.275,-3.918,46.4405679229,2.915,-0.9480000000000001,3.0652779646,43.36,-2.9699999999999998,43.4615979918,136.9
2019-06-20 03:30:00,46.157,-3.96,46.3265609451,2.877,-0.71,2.9633138545,43.28,-3.25,43.4018536471,137.46,46.487,-3.9699999999999998,46.6562114729,2.877,-0.71,2.9633138545,43.61,-3.26,43.7316784494,137.31
2019-06-20 04:00:00,46.5015,-3.7605,46.6533049472,3.8515,-0.42050000000000004,3.8743867257,42.65,-3.34,42.780580875,137.38,46.8515,-3.7605,47.0021745508,3.8515,-0.42050000000000004,3.8743867257,43.0,-3.34,43.1295212123,137.24
2019-06-20 04:30:00,46.5385,-3.748,46.6891795414,13.1285,1.772,13.2475468012,33.41,-5.52,33.8629369665,137.82,46.7885,-3.768,46.9399782302,13.1285,1.772,13.2475468012,33.66,-5.54,34.1128597453,137.68
2019-06-20 05:00:00,45.8115,3.246,45.9263546153,8.9015,0.936,8.9505753027,36.91,2.31,36.9822146443,137.14,46.5015,-11.254,47.8439339755,8.9015,0.936,8.9505753027,37.6,-12.19,39.5266505032,136.99
2019-06-20 05:30:00,46.1765,5.876,46.5488617288,2.8365,-0.894,2.9740491338,43.34,6.77,43.8655730613,135.72,47.1665,-13.054,48.9396121588,2.8365,-0.894,2.9740491338,44.33,-12.16,45.9675374585,135.58
2019-06-20 06:00:00,48.3615,6.185,48.7553987498,3.2915,-0.985,3.4357236865000003,45.07,7.17,45.6367593065,135.4,49.4015,-12.625,50.9892030458,3.2915,-0.985,3.4357236865000003,46.11,-11.64,47.5565105953,135.26
2019-06-20 06:30:00,54.0195,8.233,54.643285674,3.8195,-0.977,3.9424750158,50.2,9.21,51.0378692737,133.83,55.1995,-10.097,56.1153651797,3.8195,-0.977,3.9424750158,51.38,-9.12,52.1831275414,133.7
2019-06-20 07:00:00,59.288,10.0855,60.139706137,5.088,-1.1945000000000001,5.226334686,54.2,11.28,55.3613439143,132.94,60.568,-7.9445,61.0868046656,5.088,-1.1945000000000001,5.226334686,55.48,-6.75,55.8891125354,132.8
2019-06-20 07:30:00,64.605,12.019,65.7134870936,10.025,-0.901,10.0654073936,54.58,12.92,56.0883481661,132.17,65.925,-5.771,66.1771113452,10.025,-0.901,10.0654073936,55.9,-4.87,56.1117358491,132.04
2019-06-20 08:00:00,66.4205,13.48,67.7745765037,18.5705,-0.06,18.5705969277,47.85,13.54,49.7288055356,132.1,67.5805,-4.24,67.7133781483,18.5705,-0.06,18.5705969277,49.01,-4.18,49.1879304301,131.97
2019-06-20 08:30:00,67.296,14.847,68.9143310568,22.766,0.677,22.776063861,44.53,14.17,46.7301808257,131.84,68.316,-2.793,68.3730700276,22.766,0.677,22.776063861,45.55,-3.47,45.6819811304,131.7
2019-06-20 09:00:00,68.1755,14.891,69.7828107864,14.1255,0.151,14.1263070634,54.05,14.74,56.0238351061,131.91,69.4755,-2.739,69.5294701637,14.1255,0.151,14.1263070634,55.35,-2.89,55.4253967058,131.77
2019-06-20 09:30:00,67.6355,14.731,69.2211183184,14.6955,-1.239,14.7476384974,52.94,15.97,55.2963335132,131.55,68.8955,-2.779,68.9515247203,14.6955,-1.239,14.7476384974,54.2,-1.54,54.2218738149,131.41
2019-06-20 10:00:00,63.762,14.911,65.4822919956,11.072,-2.5789999999999997,11.3683958851,52.69,17.49,55.5169901922,130.98,65.012,-2.3890000000000002,65.0558795575,11.072,-2.5789999999999997,11.3683958851,53.94,0.19,53.94033463,130.85
2019-06-20 10:30:00,67.744,14.25,69.2265269676,7.214,-1.65,7.4002902646,60.53,15.9,62.5834714601,131.24,69.234,-3.15,69.3056221096,7.214,-1.65,7.4002902646,62.02,-1.5,62.038136658,131.11
2019-06-20 11:00:00,68.4535,14.794,70.033878218,6.8535,-1.726,7.0674987266,61.6,16.52,63.7767230265,130.9,69.9535,-2.5460000000000003,69.999816273,6.8535,-1.726,7.0674987266,63.1,-0.8200000000000001,63.1053278258,130.77
2019-06-20 11:30:00,67.637,14.5225,69.1785138265,10.987,-2.5175,11.2717334625,56.65,17.04,59.15728273,130.94,69.047,-2.7875,69.1032442455,10.987,-2.5175,11.2717334625,58.06,-0.27,58.0606277954,130.81
2019-06-20 12:00:00,67.225,14.2615,68.7211103465,13.865,-3.3285,14.2589318411,53.36,17.59,56.184496972,131.04,68.505,-3.0485,68.5727961895,13.865,-3.3285,14.2589318411,54.64,0.28,54.6407174184,130.91
2019-06-20 12:30:00,65.42,13.862,66.8725014038,14.58,-3.118,14.9096721627,50.84,16.98,53.6006156681,131.18,66.62,-3.498,66.7117711053,14.58,-3.118,14.9096721627,52.04,-0.38,52.0413873758,131.05
2019-06-20 13:00:00,63.185,13.481,64.6071326248,19.665,-4.239,20.1166932173,43.52,17.72,46.9892413218,131.14,64.215,-3.8890000000000002,64.3326553626,19.665,-4.239,20.1166932173,44.55,0.35000000000000003,44.5513748385,131.01
2019-06-20 13:30:00,61.12,12.9845,62.4840110768,18.55,-4.0855,18.9945731789,42.57,17.07,45.8649081543,131.4,62.1,-4.4555,62.2596296186,18.55,-4.0855,18.9945731789,43.55,-0.37,43.5515717282,131.27
2019-06-20 14:00:00,58.9575,12.337,60.2344450896,19.3875,-4.273,19.8528004385,39.57,16.61,42.9147643591,131.4,59.8575,-5.083,60.0729323011,19.3875,-4.273,19.8528004385,40.47,-0.81,40.4781051928,131.27
2019-06-20 14:30:00,60.078,12.62,61.3891723678,15.718,-3.46,16.094319619,44.36,16.08,47.1844889768,131.4,61.098,-4.84,61.2894053161,15.718,-3.46,16.094319619,45.38,-1.38,45.400977963,131.27
2019-06-20 15:00:00,60.8125,12.4865,62.0811794226,17.5425,-3.5635,17.9007775948,43.27,16.05,46.1507898091,131.6,61.8125,-4.9935,62.0138710169,17.5425,-3.5635,17.9007775948,44.27,-1.43,44.2930897545,131.48
2019-06-20 15:30:00,60.644,12.6435,61.9479848603,18.574,-3.7965,18.958029651,42.07,16.44,45.168113753,131.44,61.624,-4.8265,61.8127210067,18.574,-3.7965,18.958029651,43.05,-1.03,43.0623199561,131.31
2019-06-20 16:00:00,59.908500000000004,12.5035,61.1993944782,18.8385,-4.0765,19.274515156,41.07,16.58,44.2904199574,131.44,60.8585,-4.9565,61.0600025753,18.8385,-4.0765,19.274515156,42.02,-0.88,42.0292136496,131.31
2019-06-20 16:30:00,60.74,12.3385,61.9805306709,26.71,-3.7515,26.9721681044,34.03,16.09,37.6421173687,131.88,61.5,-5.2415,61.7229562015,26.71,-3.7515,26.9721681044,34.79,-1.49,34.821892539,131.75
2019-06-20 17:00:00,55.9955,12.986,57.4815815392,30.3655,-0.484,30.3693570273,25.63,13.47,28.9540636181,132.22,56.4955,-4.784,56.6976911016,30.3655,-0.484,30.3693570273,26.13,-4.3,26.481444447,132.09
2019-06-20 17:30:00,57.8235,12.6845,59.198426436,27.1235,0.1845,27.1241274975,30.7,12.5,33.1472472462,132.29,58.4635,-5.1555,58.6903741043,27.1235,0.1845,27.1241274975,31.34,-5.34,31.7916844474,132.17
2019-06-20 18:00:00,59.0355,11.894,60.221736078,26.8555,0.484,26.8598610616,32.18,11.41,34.1429421696,131.94,59.7255,-5.856,60.0118995388,26.8555,0.484,26.8598610616,32.87,-6.34,33.4758495038,131.82
2019-06-20 18:30:00,59.6205,11.7975,60.7765170646,26.4005,0.4975,26.4051871135,33.22,11.3,35.0892918139,131.91,60.3505,-5.9425,60.6423627219,26.4005,0.4975,26.4051871135,33.95,-6.44,34.555406234,131.78
2019-06-20 19:00:00,62.132,11.807,63.2438983065,24.582,1.047,24.6042868826,37.55,10.76,39.0612352595,131.73,62.952,-5.923,63.2300263562,24.582,1.047,24.6042868826,38.37,-6.97,38.9979204574,131.6
2019-06-20 19:30:00,67.8215,10.837,68.6818493581,9.9215,-0.653,9.9429659182,57.9,11.49,59.0290614867,131.32,69.2015,-6.793,69.5341099839,9.9215,-0.653,9.9429659182,59.28,-6.14,59.5971308034,131.19
2019-06-20 20:00:00,67.7525,10.8455,68.6150575785,5.8025,-0.9645,5.8821141182000005,61.95,11.81,63.0656689491,131.32,69.2625,-6.7245,69.5881657073,5.8025,-0.9645,5.8821141182000005,63.46,-5.76,63.7208694228,131.19
2019-06-20 20:30:00,67.03,10.5195,67.8504294773,4.84,-0.7505000000000001,4.8978413868,62.19,11.27,63.2029192364,131.32,68.55,-7.0605,68.9126487682,4.84,-0.7505000000000001,4.8978413868,63.71,-6.31,64.021716628,131.19
2019-06-20 21:00:00,66.848,10.3255,67.6407499533,4.098,-0.7145,4.1598214204,62.75,11.04,63.7137669582,131.32,68.378,-7.2945,68.7659844273,4.098,-0.7145,4.1598214204,64.28,-6.58,64.6159020675,131.19
2019-06-20 21:30:00,66.056,9.968,66.8038633613,3.286,-0.592,3.3389010168,62.77,10.56,63.6520738075,131.57,67.596,-7.702,68.03337431,3.286,-0.592,3.3389010168,64.31,-7.11,64.7018407775,131.44
2019-06-20 22:00:00,64.5765,9.393,65.2560556673,3.0665,-0.40700000000000003,3.0933915449,61.51,9.8,62.2857937254,131.95,66.0765,-8.397,66.6079083987,3.0665,-0.40700000000000003,3.0933915449,63.01,-7.99,63.5145668331,131.81
2019-06-20 22:30:00,64.5275,9.3195,65.1970193836,3.4875,-0.5805,3.5354824989,61.04,9.9,61.8376228521,132.28,66.0275,-8.5905,66.5839879138,3.4875,-0.5805,3.5354824989,62.54,-8.01,63.0508659734,132.15
2019-06-20 23:00:00,60.6945,8.3935,61.2721239431,3.3545,-0.5965,3.4071223195,57.34,8.99,58.040466056,133.1,62.0645,-9.7565,62.8266778725,3.3545,-0.5965,3.4071223195,58.71,-9.16,59.420280208,132.97
2019-06-20 23:30:00,56.3975,7.4505,56.887502639,3.0175,-0.6395000000000001,3.0845204652,53.38,8.09,53.9895591758,132.72,57.6875,-10.5995,58.6531930631,3.0175,-0.6395000000000001,3.0845204652,54.67,-9.96,55.5698704335,132.58
2019-06-21 00:00:00,52.183,6.7035,52.6118085723,2.963,-0.6765,3.0392468228,49.22,7.38,49.7701999192,132.68,53.343,-11.3465,54.5363980407,2.963,-0.6765,3.0392468228,50.38,-10.67,51.4975077067,132.55
2019-06-21 00:30:00,49.96,6.196,50.3427454158,2.75,-0.544,2.8032902097,47.21,6.74,47.6886957255,133.17,51.06,-12.014,52.4543591706,2.75,-0.544,2.8032902097,48.31,-11.47,49.6529656718,133.04
2019-06-21 01:00:00,48.838,5.975,49.202142931,2.698,-0.405,2.7282281796000003,46.14,6.38,46.5790081474,133.41,49.918,-12.285,51.4074697782,2.698,-0.405,2.7282281796000003,47.22,-11.88,48.6915064462,133.28
2019-06-21 01:30:00,48.4535,5.756,48.7941922594,2.7935,-0.464,2.831772987,45.66,6.22,46.0817100377,133.64,49.4935,-12.584,51.0682249373,2.7935,-0.464,2.831772987,46.7,-12.12,48.2471180486,133.5
2019-06-21 02:00:00,49.2285,5.892,49.5798434472,3.1185,-0.618,3.179145522,46.11,6.51,46.5672868009,133.72,50.3085,-12.448,51.8256488261,3.1185,-0.618,3.179145522,47.19,-11.83,48.650231243,133.58
2019-06-21 02:30:00,48.563,5.636,48.8889503365,2.683,-0.594,2.7479674307,45.88,6.23,46.301050744,133.72,49.633,-12.734,51.2405059011,2.683,-0.594,2.7479674307,46.95,-12.14,48.4941450074,133.58
2019-06-21 03:00:00,47.921,5.7455,48.264200099600004,2.741,-0.5545,2.7965248524,45.18,6.3,45.6171283621,133.85,48.961,-12.6345,50.5649098808,2.741,-0.5545,2.7965248524,46.22,-12.08,47.7725318567,133.71
2019-06-21 03:30:00,47.363,5.45,47.675531135,2.673,-0.61,2.7417200805,44.69,6.06,45.0989988802,133.91,48.393,-12.97,50.1009316181,2.673,-0.61,2.7417200805,45.72,-12.36,47.3612499835,133.78
2019-06-21 04:00:00,47.6395,5.7,47.9792867835,2.3695,-0.64,2.4544103671,45.27,6.34,45.7117982582,133.91,48.6795,-12.73,50.3164647034,2.3695,-0.64,2.4544103671,46.31,-12.09,47.8621374366,133.78
2019-06-21 04:30:00,47.8255,5.709,48.1650405507,2.3555,-0.561,2.4213841599,45.47,6.27,45.9002592585,133.88,48.8755,-12.711,50.5013269256,2.3555,-0.561,2.4213841599,46.52,-12.15,48.0804835666,133.74
2019-06-21 05:00:00,47.0435,5.4975,47.3636294904,2.2635,-0.5025000000000001,2.3186070172,44.78,6.0,45.1801770692,133.77,48.0835,-12.9025,49.7845104274,2.2635,-0.5025000000000001,2.3186070172,45.82,-12.4,47.4682251617,133.64
2019-06-21 05:30:00,48.398,5.7135,48.7340793106,2.448,-0.5765,2.5149664511000003,45.95,6.29,46.3785144221,133.69,49.458,-12.6365,51.0467912434,2.448,-0.5765,2.5149664511000003,47.01,-12.06,48.532295433,133.54
2019-06-21 06:00:00,49.8105,5.871,50.1553043182,2.7505,-0.679,2.8330709928,47.06,6.55,47.5136411991,133.58,50.9105,-12.459,52.4128389925,2.7505,-0.679,2.8330709928,48.16,-11.78,49.5797741019,133.44
2019-06-21 06:30:00,55.0545,7.954,55.626109753,3.0145,-0.656,3.085052066,52.04,8.61,52.7474520712,132.8,56.2845,-10.116,57.1863479884,3.0145,-0.656,3.085052066,53.27,-9.46,54.1034610723,132.66
2019-06-21 07:00:00,59.76,9.7885,60.5563566626,3.7199999999999998,-0.6215,3.7715596575,56.04,10.41,56.9986815637,132.14,61.1,-8.0615,61.6295203798,3.7199999999999998,-0.6215,3.7715596575,57.38,-7.44,57.8603318345,132.01
2019-06-21 07:30:00,64.659,11.469,65.6682894706,5.309,-1.051,5.4120312268,59.35,12.52,60.6561859995,131.73,66.099,-6.181,66.3873674881,5.309,-1.051,5.4120312268,60.79,-5.13,61.0060734681,131.6
2019-06-21 08:00:00,66.82,12.6595,68.0086416586,7.49,-1.5105,7.6407925145,59.33,14.17,60.9986704773,131.56,68.27,-4.9205000000000005,68.4470906632,7.49,-1.5105,7.6407925145,60.78,-3.41,60.8755821327,131.43
2019-06-21 08:30:00,66.1235,12.99,67.3873678982,9.663499999999999,-2.05,9.8785490964,56.46,15.04,58.4288729996,131.45,67.4935,-4.5,67.6433481005,9.663499999999999,-2.05,9.8785490964,57.83,-2.45,57.8818745377,131.32
2019-06-21 09:00:00,64.755,13.236,66.0938856552,10.875,-2.354,11.1268567439,53.88,15.59,56.090128365,131.48,66.055,-4.244,66.1911970053,10.875,-2.354,11.1268567439,55.18,-1.8900000000000001,55.2123582181,131.35
2019-06-21 09:30:00,65.9215,13.502,67.2900302144,10.0415,-2.158,10.2707685326,55.88,15.66,58.032835533,131.04,67.2515,-3.868,67.362643032,10.0415,-2.158,10.2707685326,57.21,-1.71,57.2355501415,130.91
2019-06-21 10:00:00,65.5705,13.4055,66.9268100278,9.1805,-1.9045,9.3759639771,56.39,15.31,58.4313973819,130.98,66.9505,-3.9345,67.0660103219,9.1805,-1.9045,9.3759639771,57.77,-2.03,57.8056554327,130.85
2019-06-21 10:30:00,65.4175,9.302,66.0755363977,9.5875,-2.048,9.8037982563,55.83,11.35,56.9720229586,131.27,66.3875,-1.118,66.3969131831,9.5875,-2.048,9.8037982563,56.8,0.93,56.8076130461,131.14
2019-06-21 11:00:00,64.151,3.784,64.2625042852,13.991,-3.056,14.3208664891,50.16,6.84,50.6242155495,131.94,64.531,3.834,64.6447949722,13.991,-3.056,14.3208664891,50.54,6.89,51.0074867054,131.82
2019-06-21 11:30:00,64.411,3.7125,64.5179012155,12.131,-2.6275,12.4122889609,52.28,6.34,52.6630230807,132.0,64.801,3.7725,64.9107183541,12.131,-2.6275,12.4122889609,52.67,6.4,53.0574113579,131.87
2019-06-21 12:00:00,63.433,3.6795,63.5396270783,12.123,-2.6505,12.4093625642,51.31,6.33,51.6989845161,132.0,63.833,3.7395,63.9424409078,12.123,-2.6505,12.4093625642,51.71,6.39,52.1033223509,131.9
2019-06-21 12:30:00,62.18,3.1295,62.2587035703,14.19,-3.0305,14.5099975965,47.99,6.16,48.3837338369,132.03,62.53,3.1795,62.6107827794,14.19,-3.0305,14.5099975965,48.34,6.21,48.7372516665,131.9
2019-06-21 13:00:00,62.47,3.0395,62.5439002641,12.47,-2.7705,12.7740584878,50.0,5.8100000000000005,50.3364291542,132.35,62.85,3.0995,62.9263807973,12.47,-2.7705,12.7740584878,50.38,5.87,50.7208172253,132.23
2019-06-21 13:30:00,60.1535,2.1505,60.1919281341,12.6835,-2.8895,13.0084734885,47.47,5.04,47.7368044595,132.58,60.5235,2.1905,60.5631269214,12.6835,-2.8895,13.0084734885,47.84,5.08,48.1089596645,132.46
2019-06-21 14:00:00,58.9725,1.452,58.9903726065,14.4725,-3.228,14.8281232882,44.5,4.68,44.7454176425,132.74,59.3025,1.502,59.3215181047,14.4725,-3.228,14.8281232882,44.83,4.73,45.0788398254,132.62
2019-06-21 14:30:00,58.8215,1.225,58.8342543698,12.0715,-2.585,12.3451746545,46.75,3.81,46.9049954696,133.08,59.1715,1.275,59.1852349598,12.0715,-2.585,12.3451746545,47.1,3.86,47.2579051588,132.96
2019-06-21 15:00:00,57.955,1.0175,57.9639312957,11.565,-2.3425000000000002,11.7998530182,46.39,3.36,46.5115222284,133.13,58.285,1.0475,58.2944120928,11.565,-2.3425000000000002,11.7998530182,46.72,3.39,46.842827626,133.01
2019-06-21 15:30:00,58.314,0.5,58.3161435282,10.674,-2.25,10.9085643418,47.64,2.75,47.7193053177,133.04,58.674,0.53,58.676393686,10.674,-2.25,10.9085643418,48.0,2.7800000000000002,48.0804367701,132.92
2019-06-21 16:00:00,59.18,0.3945,59.1813148743,12.28,-2.4255,12.5172461129,46.9,2.8200000000000003,46.9847038939,132.63,59.54,0.42450000000000004,59.5415132513,12.28,-2.4255,12.5172461129,47.26,2.85,47.3458562073,132.51
2019-06-21 16:30:00,60.6225,0.263,60.6230704868,15.7825,-3.167,16.0971176069,44.84,3.43,44.9709962087,132.56,60.9525,0.293,60.9532042246,15.7825,-3.167,16.0971176069,45.17,3.46,45.30232334,132.44
2019-06-21 17:00:00,61.195,0.122,61.1951216111,13.535,-2.678,13.79738776,47.66,2.8,47.742178417,132.5,61.555,0.152,61.5551876693,13.535,-2.678,13.79738776,48.02,2.83,48.1033190123,132.37
2019-06-21 17:30:00,62.0775,0.5445,62.0798879388,10.6575,-2.0755,10.8577164496,51.42,2.62,51.48670508,132.5,62.4475,0.5745,62.4501425659,10.6575,-2.0755,10.8577164496,51.79,2.65,51.8577535186,132.37
2019-06-21 18:00:00,62.622,0.5675,62.6245713778,9.102,-1.7225000000000001,9.2635527877,53.52,2.29,53.5689695626,132.65,63.032,0.5975,63.0348318809,9.102,-1.7225000000000001,9.2635527877,53.93,2.32,53.9798786586,132.53
