Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-21 18:30:00,63.2,0.34900000000000003,63.2009636082,9.53,-1.771,9.6931594952,53.67,2.12,53.7118543713,132.84,63.59,0.369,63.5910706074,9.53,-1.771,9.6931594952,54.06,2.14,54.1023400603,132.72
2019-06-21 19:00:00,63.474,0.098,63.474075653,7.454,-1.4020000000000001,7.5847030265,56.02,1.5,56.0400785153,133.11,63.914,0.128,63.9141281721,7.454,-1.4020000000000001,7.5847030265,56.46,1.53,56.4807268013,132.99
2019-06-21 19:30:00,53.48,0.485,53.4821991414,5.03,-1.075,5.1435906719,48.45,1.56,48.4751080453,133.05,53.85,0.495,53.8522750216,5.03,-1.075,5.1435906719,48.82,1.57,48.8452382531,132.92
2019-06-21 20:00:00,52.9745,0.2595,52.9751355874,3.7245,-1.0105,3.8591463434,49.25,1.27,49.2663718981,132.67,53.3345,0.2795,53.3352323563,3.7245,-1.0105,3.8591463434,49.61,1.29,49.6267689861,132.55
2019-06-21 20:30:00,61.818,-1.3085,61.8318469419,2.948,-0.6785,3.025072933,58.87,-0.63,58.8733708904,133.08,62.258,-1.2985,62.2715397774,2.948,-0.6785,3.025072933,59.31,-0.62,59.3132405117,132.96
2019-06-21 21:00:00,61.3685,-1.717,61.3925148634,2.6985,-0.277,2.7126797175,58.67,-1.44,58.6876690626,133.01,61.8085,-1.717,61.8323439734,2.6985,-0.277,2.7126797175,59.11,-1.44,59.1275375777,132.89
2019-06-21 21:30:00,59.836,-2.544,59.890056203,2.376,-0.094,2.3778587006,57.46,-2.45,57.5122082692,133.17,60.286,-2.564,60.3404996002,2.376,-0.094,2.3778587006,57.91,-2.47,57.9626517682,133.04
2019-06-21 22:00:00,57.8705,-3.824,57.9967046154,2.2905,-0.004,2.2905034927,55.58,-3.8200000000000003,55.7111191774,133.4,58.2805,-3.844,58.407131553,2.2905,-0.004,2.2905034927,55.99,-3.84,56.1215261731,133.27
2019-06-21 22:30:00,57.4395,-4.1715,57.5907768006,2.4195,-0.0015,2.419500465,55.02,-4.17,55.1777971652,133.63,57.8595,-4.1915,58.0111231791,2.4195,-0.0015,2.419500465,55.44,-4.19,55.5981087808,133.5
2019-06-21 23:00:00,54.687,-4.8925,54.9054143528,2.3970000000000002,-0.022500000000000003,2.3971055984,52.29,-4.87,52.51629271,134.22,55.087,-4.9225,55.3064966821,2.3970000000000002,-0.022500000000000003,2.3971055984,52.69,-4.9,52.9173515966,134.09
2019-06-21 23:30:00,51.222,-5.5809999999999995,51.5251476951,2.302,-0.051000000000000004,2.3025648742,48.92,-5.53,49.2315681245,134.83,51.602,-5.611,51.9061626881,2.302,-0.051000000000000004,2.3025648742,49.3,-5.5600000000000005,49.6125347065,134.71
2019-06-22 00:00:00,48.2545,-6.21,48.6524497867,2.3045,0.05,2.3050423532,45.95,-6.26,46.3744552529,135.38,48.6145,-6.24,49.013337065,2.3045,0.05,2.3050423532,46.31,-6.29,46.7352137044,135.24
2019-06-22 00:30:00,45.5915,-6.4665,46.0478066199,2.2315,0.10350000000000001,2.2338989458,43.36,-6.57,43.8549256071,135.7,45.9315,-6.4965,46.3886538337,2.2315,0.10350000000000001,2.2338989458,43.7,-6.6,44.1955880151,135.57
2019-06-22 01:00:00,43.632,-6.9135,44.1763274419,2.142,0.08650000000000001,2.1437458455,41.49,-7.0,42.0763603464,136.17,43.952,-6.9535,44.4986456676,2.142,0.08650000000000001,2.1437458455,41.81,-7.04,42.3985577585,136.04
2019-06-22 01:30:00,42.466,-7.337,43.0951589509,2.076,0.113,2.0790731108,40.39,-7.45,41.071335503,136.4,42.776,-7.377,43.4074452715,2.076,0.113,2.0790731108,40.7,-7.49,41.3834520068,136.27
2019-06-22 02:00:00,42.355,-7.431,43.001927701,2.095,0.129,2.0989678416,40.26,-7.5600000000000005,40.9636570633,136.27,42.665,-7.461,43.31245486,2.095,0.129,2.0989678416,40.57,-7.59,41.273877937500004,136.14
2019-06-22 02:30:00,41.872,-7.6435,42.5639222376,2.102,0.0965,2.1042139269,39.77,-7.74,40.516175782,136.5,42.182,-7.6935,42.8778621931,2.102,0.0965,2.1042139269,40.08,-7.79,40.8300195934,136.36
2019-06-22 03:00:00,40.9605,-7.8515,41.7062179117,2.0605,0.1285,2.0645029668,38.9,-7.98,39.710079325,136.69,41.2605,-7.8915,42.0083876446,2.0605,0.1285,2.0645029668,39.2,-8.02,40.012003199,136.56
2019-06-22 03:30:00,40.501,-8.1155,41.3060811655,2.041,0.17450000000000002,2.0484460574,38.46,-8.29,39.3433056567,137.07,40.801,-8.1555,41.6080975442,2.041,0.17450000000000002,2.0484460574,38.76,-8.33,39.6450059907,136.94
2019-06-22 04:00:00,39.7065,-8.269,40.5583838836,2.0365,0.201,2.0463951842,37.67,-8.47,38.6104882124,137.01,39.9865,-8.319,40.8426975511,2.0365,0.201,2.0463951842,37.95,-8.52,38.894638448,136.88
2019-06-22 04:30:00,39.3325,-8.334,40.2057348179,2.0425,0.20600000000000002,2.0528619656,37.29,-8.54,38.2554009259,136.98,39.6325,-8.374,40.5075169845,2.0425,0.20600000000000002,2.0528619656,37.59,-8.58,38.5567698336,136.84
2019-06-22 05:00:00,38.7685,-8.2985,39.6467110174,2.0485,0.2015,2.0583863826,36.72,-8.5,37.6909591282,137.37,39.0485,-8.3485,39.9309755015,2.0485,0.2015,2.0583863826,37.0,-8.55,37.9750246873,137.22
2019-06-22 05:30:00,38.7135,-8.559,39.6483488086,2.2135,0.101,2.2158030711,36.5,-8.66,37.5132723179,137.37,39.0035,-8.609,39.9423070597,2.2135,0.101,2.2158030711,36.79,-8.71,37.8069861269,137.22
2019-06-22 06:00:00,39.654,-8.367,40.5271070396,2.464,0.073,2.4650811346,37.19,-8.44,38.135674899,137.31,39.934,-8.407,40.8093372281,2.464,0.073,2.4650811346,37.47,-8.48,38.4175910229,137.18
2019-06-22 06:30:00,42.5315,-7.503,43.1882333657,2.7715,0.027,2.7716315141,39.76,-7.53,40.4667579626,137.08,42.8315,-7.553,43.4923579638,2.7715,0.027,2.7716315141,40.06,-7.58,40.7708229007,136.95
2019-06-22 07:00:00,44.1295,-6.809,44.6517105075,3.8095,-0.11900000000000001,3.8113581897,40.32,-6.69,40.8712429466,136.86,44.4395,-6.839,44.9626631913,3.8095,-0.11900000000000001,3.8113581897,40.63,-6.72,41.1819778544,136.73
2019-06-22 07:30:00,46.965,-5.6825,47.3075261586,5.585,-0.42250000000000004,5.6009580654,41.38,-5.26,41.7129716036,136.13,47.285,-5.7025,47.6276152169,5.585,-0.42250000000000004,5.6009580654,41.7,-5.28,42.0329442224,136.0
2019-06-22 08:00:00,48.457,-4.968,48.7110036131,7.5969999999999995,-0.8180000000000001,7.6409117911,40.86,-4.15,41.0702093981,135.7,48.777,-4.9879999999999995,49.0313764135,7.5969999999999995,-0.8180000000000001,7.6409117911,41.18,-4.17,41.3905943422,135.56
2019-06-22 08:30:00,50.735,-3.83,50.8793585357,10.725,-1.01,10.772452135,40.01,-2.8200000000000003,40.1092570363,135.27,51.055,-3.83,51.1984562756,10.725,-1.01,10.772452135,40.33,-2.8200000000000003,40.4284714032,135.14
2019-06-22 09:00:00,51.97,-3.177,52.0670167092,18.64,-0.497,18.6466246007,33.33,-2.68,33.4375731775,135.31,52.22,-3.177,52.316553107,18.64,-0.497,18.6466246007,33.58,-2.68,33.686774853,135.18
2019-06-22 09:30:00,52.364,-2.628,52.4299044439,21.614,-0.668,21.6243201049,30.75,-1.96,30.812401724,134.81,52.614,-2.618,52.6790937659,21.614,-0.668,21.6243201049,31.0,-1.9500000000000002,31.0612700964,134.69
2019-06-22 10:00:00,51.407,-2.6645,51.4760061509,23.087,-1.2545,23.1210583506,28.32,-1.4100000000000001,28.3550789101,134.68,51.627,-2.6545,51.6951980289,23.087,-1.2545,23.1210583506,28.54,-1.4,28.5743171397,134.55
2019-06-22 10:30:00,50.126,-2.5300000000000002,50.1898074912,18.036,-3.02,18.287090966,32.09,0.49,32.0937408228,134.23,50.366,-2.52,50.4290031232,18.036,-3.02,18.287090966,32.33,0.5,32.3338661468,134.11
2019-06-22 11:00:00,49.1395,-2.133,49.1857718172,18.9295,-4.023,19.3522737488,30.21,1.8900000000000001,30.2690634146,133.78,49.3795,-2.093,49.4238370551,18.9295,-4.023,19.3522737488,30.45,1.9300000000000002,30.5111028971,133.65
2019-06-22 11:30:00,47.883,-1.929,47.9218398019,19.783,-4.409,20.2683588383,28.1,2.48,28.2092254413,133.78,48.103,-1.899,48.1404695656,19.783,-4.409,20.2683588383,28.32,2.51,28.4310129964,133.65
2019-06-22 12:00:00,46.842,-2.337,46.9002615451,20.432,-4.5969999999999995,20.9427560985,26.41,2.26,26.506521839,134.16,47.042,-2.287,47.0975597351,20.432,-4.5969999999999995,20.9427560985,26.61,2.31,26.7100767502,134.03
2019-06-22 12:30:00,46.133,-3.022,46.231873994,20.603,-4.692,21.1305104766,25.53,1.67,25.5845617512,134.2,46.333,-2.992,46.4295051987,20.603,-4.692,21.1305104766,25.73,1.7000000000000002,25.7860989682,134.08
2019-06-22 13:00:00,45.258,-3.427,45.3875631974,20.698,-4.617,21.2066945326,24.56,1.19,24.5888124967,134.3,45.448,-3.3970000000000002,45.574777158,20.698,-4.617,21.2066945326,24.75,1.22,24.7800504439,134.18
2019-06-22 13:30:00,44.439,-3.8555,44.6059368386,20.509,-4.5555,21.0088472137,23.93,0.7000000000000001,23.9402360055,134.86,44.619,-3.8255,44.7826932112,20.509,-4.5555,21.0088472137,24.11,0.73,24.1210488992,134.73
2019-06-22 14:00:00,44.097,-4.325,44.308588716,20.347,-4.605,20.861601904,23.75,0.28,23.751650469,134.98,44.287,-4.305,44.4957457966,20.347,-4.605,20.861601904,23.94,0.30000000000000004,23.9418796255,134.85
2019-06-22 14:30:00,42.8695,-4.6615,43.1221939667,20.4195,-4.4315,20.8948360247,22.45,-0.23,22.4511781428,135.38,43.0495,-4.6315,43.2979242285,20.4195,-4.4315,20.8948360247,22.63,-0.2,22.6308837653,135.25
2019-06-22 15:00:00,41.3215,-4.662,41.5836579229,20.0215,-4.572,20.5368850182,21.3,-0.09,21.30019014,135.42,41.4815,-4.652,41.7415374208,20.0215,-4.572,20.5368850182,21.46,-0.08,21.4601491141,135.29
2019-06-22 15:30:00,41.864,-4.9555,42.1562744589,18.464,-4.0055,18.8934731124,23.4,-0.9500000000000001,23.4192762484,135.77,42.044,-4.9355,42.3326953577,18.464,-4.0055,18.8934731124,23.58,-0.93,23.5983325682,135.65
2019-06-22 16:00:00,42.527,-4.854,42.8031195709,16.757,-3.874,17.1989803477,25.77,-0.98,25.7886273384,135.77,42.707,-4.834,42.9797092242,16.757,-3.874,17.1989803477,25.95,-0.96,25.9677511541,135.65
2019-06-22 16:30:00,42.9185,-4.8305,43.1894821976,17.2685,-3.9405,17.7123864146,25.65,-0.89,25.6654359012,135.55,43.1185,-4.8205,43.3871209289,17.2685,-3.9405,17.7123864146,25.85,-0.88,25.8649743862,135.43
2019-06-22 17:00:00,46.4465,-4.693,46.682990598800004,14.8465,-3.063,15.159173171700001,31.6,-1.63,31.6420116301,135.78,46.6765,-4.673,46.9098345899,14.8465,-3.063,15.159173171700001,31.83,-1.6099999999999999,31.8706918657,135.65
2019-06-22 17:30:00,47.977,-4.662,48.2029747319,13.687,-2.862,13.9830258886,34.29,-1.8,34.3372115933,135.78,48.237,-4.662,48.4617623803,13.687,-2.862,13.9830258886,34.55,-1.8,34.5968567936,135.65
2019-06-22 18:00:00,49.8555,-4.454,50.0540607369,10.2955,-2.084,10.5043027493,39.56,-2.37,39.6309285786,135.65,50.1555,-4.454,50.3528777355,10.2955,-2.084,10.5043027493,39.86,-2.37,39.9303956905,135.53
2019-06-22 18:30:00,52.941,-4.465,53.1289535564,9.641,-1.525,9.7608660476,43.3,-2.94,43.3996958515,135.79,53.281,-4.465,53.4677583783,9.641,-1.525,9.7608660476,43.64,-2.94,43.7389208829,135.66
2019-06-22 19:00:00,53.8755,-4.3315,54.0493422023,7.9155,-1.0815,7.9890414006,45.96,-3.25,46.0747664129,135.89,54.2255,-4.3415,54.3990208781,7.9155,-1.0815,7.9890414006,46.31,-3.26,46.4246023139,135.76
2019-06-22 19:30:00,54.888,-4.446,55.0677715184,6.308,-0.736,6.3507920766,48.58,-3.71,48.7214583115,135.7,55.258,-4.456,55.4373745771,6.308,-0.736,6.3507920766,48.95,-3.7199999999999998,49.0911488967,135.58
2019-06-22 20:00:00,54.6195,-4.5805,54.8112284163,5.1795,-0.5705,5.210824359,49.44,-4.01,49.6023557908,133.65,55.0095,-4.5905000000000005,55.200704529,5.1795,-0.5705,5.210824359,49.83,-4.02,49.9918923427,133.53
2019-06-22 20:30:00,54.0395,-4.708,54.2441962264,4.2795,-0.578,4.3183566608,49.76,-4.13,49.9310975245,133.69,54.4195,-4.728,54.6244996705,4.2795,-0.578,4.3183566608,50.14,-4.15,50.3114509829,133.58
2019-06-22 21:00:00,53.621,-4.985,53.8522224797,2.931,-0.615,2.9948265392,50.69,-4.37,50.8780207948,133.8,54.021,-4.985,54.2505176565,2.931,-0.615,2.9948265392,51.09,-4.37,51.2765540964,133.67
2019-06-22 21:30:00,52.951,-5.421,53.2277713417,2.521,-0.111,2.5234424899,50.43,-5.31,50.7087862209,133.99,53.341,-5.441,53.6177840087,2.521,-0.111,2.5234424899,50.82,-5.33,51.098740689,133.87
2019-06-22 22:00:00,52.9075,-5.2780000000000005,53.1701122836,2.4375,0.07200000000000001,2.4385631528,50.47,-5.35,50.7527674122,133.82,53.3075,-5.308,53.5711155405,2.4375,0.07200000000000001,2.4385631528,50.87,-5.38,51.1537027008,133.69
2019-06-22 22:30:00,53.291,-5.4725,53.5712510331,2.471,-0.21250000000000002,2.4801204104,50.82,-5.26,51.0914865707,134.17,53.691,-5.4925,53.9712056309,2.471,-0.21250000000000002,2.4801204104,51.22,-5.28,51.4914245288,134.05
2019-06-22 23:00:00,50.8675,-5.9815000000000005,51.2179743694,2.5675,-0.24150000000000002,2.5788327786,48.3,-5.74,48.6398766446,134.45,51.2375,-6.0015,51.5877835199,2.5675,-0.24150000000000002,2.5788327786,48.67,-5.76,49.0096572116,134.32
2019-06-22 23:30:00,47.733,-6.9215,48.2322138332,2.583,-0.4015,2.6140182191,45.15,-6.52,45.6183395138,134.95,48.093,-6.9515,48.5927978331,2.583,-0.4015,2.6140182191,45.51,-6.55,45.9789364818,134.82
2019-06-23 00:00:00,45.0895,-7.309,45.678052621,2.7295,-0.329,2.7492564904,42.36,-6.98,42.9312240683,135.47,45.4195,-7.339,46.0086068171,2.7295,-0.329,2.7492564904,42.69,-7.01,43.2617174879,135.35
2019-06-23 00:30:00,42.6515,-7.463,43.2995013972,2.7815000000000003,-0.363,2.8050866742,39.87,-7.1,40.4972455853,136.19,42.9715,-7.503,43.6216095674,2.7815000000000003,-0.363,2.8050866742,40.19,-7.14,40.8193054816,136.05
2019-06-23 01:00:00,40.897,-7.78,41.6304336874,2.927,-0.39,2.952867928,37.97,-7.39,38.6824637271,135.92,41.187,-7.82,41.9228024946,2.927,-0.39,2.952867928,38.26,-7.43,38.9747674785,135.79
2019-06-23 01:30:00,40.2085,-7.9605,40.9889379284,3.1085,-0.35050000000000003,3.1281979637,37.1,-7.61,37.8724451284,136.11,40.5085,-8.0005,41.2909986862,3.1085,-0.35050000000000003,3.1281979637,37.4,-7.65,38.1743696739,135.99
2019-06-23 02:00:00,40.0545,-8.2475,40.8947946137,2.8145,-0.2975,2.8301795879,37.24,-7.95,38.0791294543,137.0,40.3345,-8.2775,41.1751004431,2.8145,-0.2975,2.8301795879,37.52,-7.98,38.359233569,136.88
2019-06-23 02:30:00,39.3785,-8.362,40.2565436451,2.7984999999999998,-0.17200000000000001,2.8037807065,36.58,-8.19,37.4856305803,137.15,39.6685,-8.412,40.5506058679,2.7984999999999998,-0.17200000000000001,2.8037807065,36.87,-8.24,37.7795513473,137.02
2019-06-23 03:00:00,38.385,-8.5575,39.3273318603,2.735,-0.2775,2.7490418785,35.65,-8.28,36.598919383,137.54,38.655,-8.5975,39.5995710993,2.735,-0.2775,2.7490418785,35.92,-8.32,36.8709750346,137.41
2019-06-23 03:30:00,37.481,-8.744,38.4874381714,2.681,-0.41400000000000003,2.7127766218,34.8,-8.33,35.7830811977,136.73,37.751,-8.794,38.7617393444,2.681,-0.41400000000000003,2.7127766218,35.07,-8.38,36.0573057784,136.6
2019-06-23 04:00:00,37.3815,-8.7425,38.3902051115,3.0115,-0.4325,3.0423984782,34.37,-8.31,35.3603308808,137.06,37.6515,-8.7825,38.6622265073,3.0115,-0.4325,3.0423984782,34.64,-8.35,35.6321778734,136.93
2019-06-23 04:30:00,36.79,-8.821,37.8327125779,3.0,-0.391,3.0253728696,33.79,-8.43,34.8256945372,136.93,37.06,-8.861,38.1046049842,3.0,-0.391,3.0253728696,34.06,-8.47,35.0973574504,136.8
2019-06-23 05:00:00,35.985,-8.876,37.0635076726,3.205,-0.426,3.2331874366,32.78,-8.45,33.8516011438,137.03,36.235,-8.926,37.3182087057,3.205,-0.426,3.2331874366,33.03,-8.5,34.1061709959,136.9
2019-06-23 05:30:00,36.078,-8.9115,37.1623050449,3.248,-0.5015000000000001,3.2864884375,32.83,-8.41,33.8900722926,137.0,36.328,-8.9515,37.4146085941,3.248,-0.5015000000000001,3.2864884375,33.08,-8.45,34.1421865146,136.87
2019-06-23 06:00:00,36.928,-8.744,37.9491069724,3.528,-0.484,3.5610447905,33.4,-8.26,34.406214554900004,137.08,37.188,-8.794,38.213633431,3.528,-0.484,3.5610447905,33.66,-8.31,34.6706172428,136.96
2019-06-23 06:30:00,38.5755,-8.357,39.4703515217,4.1155,-0.797,4.1919624581,34.46,-7.5600000000000005,35.2795294753,137.27,38.8455,-8.387,39.7405918332,4.1155,-0.797,4.1919624581,34.73,-7.59,35.5496976077,137.14
2019-06-23 07:00:00,38.9445,-7.984,39.7544756757,4.9445,-0.874,5.021150889,34.0,-7.11,34.7354588281,136.96,39.2045,-8.014,40.0152098114,4.9445,-0.874,5.021150889,34.26,-7.14,34.9961026402,136.83
2019-06-23 07:30:00,41.97,-7.163,42.5768654201,5.41,-0.853,5.4768338481,36.56,-6.31,37.1005350366,136.72,42.24,-7.193,42.848067039200004,5.41,-0.853,5.4768338481,36.83,-6.34,37.3717072128,136.59
2019-06-23 08:00:00,44.397,-6.577,44.8815166633,6.257,-0.987,6.3343680032,38.14,-5.59,38.5474733284,135.77,44.687,-6.607,45.1727840408,6.257,-0.987,6.3343680032,38.43,-5.62,38.8387602789,135.64
2019-06-23 08:30:00,46.8155,-6.131,47.2152539043,6.3655,-0.981,6.4406483563,40.45,-5.15,40.7765251094,135.77,47.1255,-6.141,47.5239374552,6.3655,-0.981,6.4406483563,40.76,-5.16,41.0853161117,135.64
2019-06-23 09:00:00,49.502,-5.431,49.7990337758,6.812,-1.091,6.8988133038,42.69,-4.34,42.9100419482,135.29,49.842,-5.451,50.1391899117,6.812,-1.091,6.8988133038,43.03,-4.36,43.2503236982,135.16
2019-06-23 09:30:00,50.783500000000004,-4.8505,51.0146177335,10.5435,-1.9805000000000001,10.7278969281,40.24,-2.87,40.3422173411,135.17,51.1035,-4.8505,51.3331770155,10.5435,-1.9805000000000001,10.7278969281,40.56,-2.87,40.661412912,135.04
2019-06-23 10:00:00,51.534,-4.3735,51.7192484308,10.884,-2.0235,11.0705017163,40.65,-2.35,40.7178707695,135.52,51.824,-4.3635,52.0073755178,10.884,-2.0235,11.0705017163,40.94,-2.34,41.0068189451,135.4
2019-06-23 10:30:00,54.308,-4.121,54.4641304438,10.208,-1.831,10.3709124478,44.1,-2.29,44.1594168893,135.36,54.648,-4.121,54.8031618157,10.208,-1.831,10.3709124478,44.44,-2.29,44.4989629093,135.24
2019-06-23 11:00:00,52.7895,-4.0545,52.9449740816,11.7995,-2.2245,12.0073560995,40.99,-1.83,41.0308298722,135.18,53.1095,-4.0445,53.2632797573,11.7995,-2.2245,12.0073560995,41.31,-1.82,41.3500725513,135.06
2019-06-23 11:30:00,54.2105,-3.202,54.3049824072,11.650500000000001,-2.132,11.8439678423,42.56,-1.07,42.5734482982,134.61,54.5405,-3.192,54.6338265569,11.650500000000001,-2.132,11.8439678423,42.89,-1.06,42.9030966248,134.49
2019-06-23 12:00:00,53.5545,-3.1315,53.6459762005,17.3445,-2.7515,17.561390392,36.21,-0.38,36.2119938694,134.61,53.8545,-3.1115,53.9443101958,17.3445,-2.7515,17.561390392,36.51,-0.36,36.5117748131,134.49
2019-06-23 12:30:00,57.323,-2.7535,57.3890938354,15.073,-1.8735,15.18898717,42.25,-0.88,42.2591635033,134.41,57.623,-2.7335000000000003,57.6877989808,15.073,-1.8735,15.18898717,42.55,-0.86,42.5586900644,134.29
2019-06-23 13:00:00,61.244,-2.0345,61.2777833007,6.504,-0.9545,6.5736661194,54.74,-1.08,54.7506529641,134.5,61.664,-2.0145,61.6968970553,6.504,-0.9545,6.5736661194,55.16,-1.06,55.1701839765,134.38
2019-06-23 13:30:00,61.747,-2.337,61.7912095528,5.8870000000000005,-0.987,5.9691656033000005,55.86,-1.35,55.8763107229,134.91,62.177,-2.337,62.2209040275,5.8870000000000005,-0.987,5.9691656033000005,56.29,-1.35,56.306186161,134.79
2019-06-23 14:00:00,60.7105,-2.8395,60.7768670672,5.9905,-0.9695,6.0684446525,54.72,-1.87,54.7519433445,135.06,61.1505,-2.8195,61.2154656153,5.9905,-0.9695,6.0684446525,55.16,-1.85,55.1910146672,134.94
2019-06-23 14:30:00,59.911,-3.219,59.9974156277,5.241,-1.029,5.3410600072,54.67,-2.19,54.7138465107,135.22,60.331,-3.219,60.4168148945,5.241,-1.029,5.3410600072,55.09,-2.19,55.1335124947,135.1
2019-06-23 15:00:00,59.792,-3.2439999999999998,59.8799365397,4.272,-0.8140000000000001,4.3488596206,55.52,-2.43,55.5731526908,135.18,60.232,-3.234,60.3187581106,4.272,-0.8140000000000001,4.3488596206,55.96,-2.42,56.0123022201,135.06
2019-06-23 15:30:00,60.164,-3.4595000000000002,60.2633805578,4.904,-0.7895000000000001,4.9671446778,55.26,-2.67,55.3244656549,135.34,60.584,-3.4695,60.683263642,4.904,-0.7895000000000001,4.9671446778,55.68,-2.68,55.7444598144,135.21
2019-06-23 16:00:00,59.733,-3.454,59.8327786836,6.293,-0.914,6.3590286208,53.44,-2.54,53.500328971,135.07,60.153,-3.454,60.252083159,6.293,-0.914,6.3590286208,53.86,-2.54,53.9198590503,134.95
2019-06-23 16:30:00,60.723,-3.4805,60.8226652593,5.843,-0.7505000000000001,5.891001549,54.88,-2.73,54.9478598309,135.07,61.153,-3.4805,61.251965595,5.843,-0.7505000000000001,5.891001549,55.31,-2.73,55.377332908,134.92
2019-06-23 17:00:00,61.913,-3.1595,61.9935642567,6.153,-0.7595000000000001,6.1996975128,55.76,-2.4,55.811626029,134.68,62.343,-3.1495,62.4225039489,6.153,-0.7595000000000001,6.1996975128,56.19,-2.39,56.2408054708,134.56
2019-06-23 17:30:00,62.6925,-2.8925,62.7591914583,4.8925,-0.6125,4.9306908745,57.8,-2.2800000000000002,57.8449513787,134.41,63.1625,-2.8925,63.2286957204,4.8925,-0.6125,4.9306908745,58.27,-2.2800000000000002,58.3145890837,134.3
2019-06-23 18:00:00,53.5495,-1.6745,53.5756745221,5.0495,-0.5945,5.0843761171,48.5,-1.08,48.512023252,134.28,53.9295,-1.6644999999999999,53.9551807568,5.0495,-0.5945,5.0843761171,48.88,-1.07,48.8917099312,134.16
2019-06-23 18:30:00,53.379,-1.927,53.4137713516,4.729,-0.637,4.7717093373,48.65,-1.29,48.667099769800004,134.33,53.749,-1.917,53.7831747854,4.729,-0.637,4.7717093373,49.02,-1.28,49.0367086987,134.21
2019-06-23 19:00:00,53.1665,-1.9275,53.2014283502,5.3265,-0.7275,5.3759518692,47.84,-1.2,47.8550478006,134.56,53.5465,-1.9175,53.5808218349,5.3265,-0.7275,5.3759518692,48.22,-1.19,48.2346815062,134.44
2019-06-23 19:30:00,50.2585,-2.5505,50.3231743087,5.3085,-1.0605,5.4133938061,44.95,-1.49,44.9746884369,134.96,50.6185,-2.5305,50.6817124069,5.3085,-1.0605,5.4133938061,45.31,-1.47,45.333839458,134.83
2019-06-23 20:00:00,58.225,-4.0755,58.3674594723,4.765,-1.1855,4.9102581653,53.46,-2.89,53.5380584258,135.09,58.625,-4.0755,58.7664898156,4.765,-1.1855,4.9102581653,53.86,-2.89,53.9374795481,134.96
2019-06-23 20:30:00,59.6075,-4.0715,59.7463904224,4.3875,-0.6915,4.4416583052,55.22,-3.38,55.3233476934,135.15,60.0375,-4.0815,60.176075383,4.3875,-0.6915,4.4416583052,55.65,-3.39,55.7531577581,135.03
2019-06-23 21:00:00,58.5255,-4.1125,58.6698117135,3.7655000000000003,-0.5725,3.8087723088,54.76,-3.54,54.8743036402,135.54,58.9555,-4.1125,59.0987617171,3.7655000000000003,-0.5725,3.8087723088,55.19,-3.54,55.3034149036,135.41
2019-06-23 21:30:00,56.088,-4.6265,56.2784883081,3.098,-0.4465,3.130010583,52.99,-4.18,53.1546093956,133.84,56.508,-4.6365,56.6978941077,3.098,-0.4465,3.130010583,53.41,-4.19,53.5741000858,133.72
2019-06-23 22:00:00,55.352,-4.304,55.519080684,3.242,-0.384,3.2646623103,52.11,-3.92,52.257233949,132.94,55.752,-4.304,55.9178855108,3.242,-0.384,3.2646623103,52.51,-3.92,52.6561155043,132.82
2019-06-23 22:30:00,56.1545,-3.9635,56.2942022104,3.0845,-0.3735,3.1070311392,53.07,-3.59,53.1912868805,133.27,56.5745,-3.9735,56.7138673739,3.0845,-0.3735,3.1070311392,53.49,-3.6,53.6110072653,133.14
2019-06-23 23:00:00,53.2425,-4.1425,53.4034091842,3.0425,-0.47250000000000003,3.0789710132,50.2,-3.67,50.3339736162,134.69,53.6525,-4.1525,53.812953947,3.0425,-0.47250000000000003,3.0789710132,50.61,-3.68,50.7436153619,134.57
2019-06-23 23:30:00,49.7465,-4.6295,49.9614504643,3.3165,-0.4495,3.346822747,46.43,-4.18,46.6177787974,136.69,50.1265,-4.6295,50.339827895,3.3165,-0.4495,3.346822747,46.81,-4.18,46.9962604895,136.57
2019-06-24 00:00:00,46.9895,-5.133,47.2690257912,3.1295,-0.403,3.1553413841,43.86,-4.73,44.1143117367,134.91,47.3195,-4.9030000000000005,47.5728335213,3.1295,-0.403,3.1553413841,44.19,-4.5,44.4185332941,134.78
2019-06-24 00:30:00,44.811,-5.438,45.1397559253,3.091,-0.47800000000000004,3.1277411977,41.72,-4.96,42.0138072543,134.58,45.151,-5.438,45.4772981277,3.091,-0.47800000000000004,3.1277411977,42.06,-4.96,42.3514486175,134.45
2019-06-24 01:00:00,44.016,-5.419,44.3483237225,2.9859999999999998,-0.459,3.0210721607,41.03,-4.96,41.3287127794,134.81,44.346,-5.439,44.6782993969,2.9859999999999998,-0.459,3.0210721607,41.36,-4.98,41.6587325779,134.68
2019-06-24 01:30:00,43.551,-5.714,43.9242461176,2.8609999999999998,-0.41400000000000003,2.8907986786,40.69,-5.3,41.0337190613,134.48,43.871,-5.724,44.2428391607,2.8609999999999998,-0.41400000000000003,2.8907986786,41.01,-5.31,41.3523421344,134.35
2019-06-24 02:00:00,43.865,-5.4985,44.2082766827,2.805,-0.20850000000000002,2.8127383899,41.06,-5.29,41.3993683527,134.57,44.195,-5.4985,44.5357331505,2.805,-0.20850000000000002,2.8127383899,41.39,-5.29,41.7266845076,134.44
2019-06-24 02:30:00,43.5685,-5.515,43.9161635079,2.4585,-0.375,2.4869353128,41.11,-5.14,41.4300820661,134.35,43.8885,-5.525,44.2348963744,2.4585,-0.375,2.4869353128,41.43,-5.15,41.7488610623,134.22
2019-06-24 03:00:00,42.6255,-5.6435,42.9974690244,2.2955,-0.2235,2.3063548079,40.33,-5.42,40.692570575,134.61,42.9555,-5.6435,43.3246358611,2.2955,-0.2235,2.3063548079,40.66,-5.42,41.0196538259,134.48
2019-06-24 03:30:00,42.3965,-5.8055,42.7921376248,2.1165,-0.1355,2.1208329731,40.28,-5.67,40.677110271000004,134.75,42.7165,-5.8155,43.1105487381,2.1165,-0.1355,2.1208329731,40.6,-5.68,40.9953948633,134.63
2019-06-24 04:00:00,41.8925,-5.9395,42.3114549088,2.1925,0.0505,2.1930815078,39.7,-5.99,40.1493474418,134.88,42.2025,-5.9595,42.6211994963,2.1925,0.0505,2.1930815078,40.01,-6.01,40.4588704736,134.75
2019-06-24 04:30:00,42.288,-5.749,42.6769955011,2.108,0.051000000000000004,2.1086168452,40.18,-5.8,40.5964579736,135.09,42.608,-5.769,42.9967792398,2.108,0.051000000000000004,2.1086168452,40.5,-5.82,40.9160408642,134.97
2019-06-24 05:00:00,42.4795,-5.681,42.8576910396,2.0495,-0.021,2.0496075844,40.43,-5.66,40.8242636186,134.8,42.7895,-5.691,43.1662923037,2.0495,-0.021,2.0496075844,40.74,-5.67,41.1326694976,134.68
2019-06-24 05:30:00,43.625,-5.247,43.9394086669,2.115,-0.007,2.1150115839,41.51,-5.24,41.8394275773,134.99,43.955,-5.257,44.2682513095,2.115,-0.007,2.1150115839,41.84,-5.25,42.1680933882,134.87
2019-06-24 06:00:00,45.879,-4.6455,46.113591394,2.199,-0.1255,2.2025783187,43.68,-4.52,43.9132417387,135.06,46.219,-4.6455,46.4518743567,2.199,-0.1255,2.2025783187,44.02,-4.52,44.2514496938,134.94
2019-06-24 06:30:00,51.585,-2.7625,51.6589162803,2.465,-0.12250000000000001,2.4680419871,49.12,-2.64,49.1908934662,134.32,51.965,-2.7525,52.0378466239,2.465,-0.12250000000000001,2.4680419871,49.5,-2.63,49.5698184382,134.2
2019-06-24 07:00:00,56.3855,-0.7685000000000001,56.3907368501,3.5055,-0.2285,3.5129392964,52.88,-0.54,52.8827571142,133.77,56.7955,-0.7385,56.8003010775,3.5055,-0.2285,3.5129392964,53.29,-0.51,53.2924403645,133.65
2019-06-24 07:30:00,63.0975,2.249,63.1375681132,4.3275,-0.371,4.3433739478,58.77,2.62,58.8283715566,132.07,63.5375,2.289,63.5787183517,4.3275,-0.371,4.3433739478,59.21,2.66,59.2697199251,131.95
2019-06-24 08:00:00,66.299,3.6495,66.3993693588,4.269,-0.36050000000000004,4.2841943525,62.03,4.01,62.1594803711,131.39,66.779,3.6995,66.8813960773,4.269,-0.36050000000000004,4.2841943525,62.51,4.06,62.6417089486,131.27
2019-06-24 08:30:00,68.089,5.122,68.281379636,4.689,-0.438,4.7094123837,63.4,5.5600000000000005,63.643331151,131.18,68.589,5.022,68.7726065014,4.689,-0.438,4.7094123837,63.9,5.46,64.13284338,131.06
2019-06-24 09:00:00,69.0685,6.267,69.3522384732,5.2285,-0.5630000000000001,5.2587242987,63.84,6.83,64.2043183906,132.38,69.5885,6.337,69.8764402445,5.2285,-0.5630000000000001,5.2587242987,64.36,6.9,64.7288158396,132.26
2019-06-24 09:30:00,59.8175,7.708,60.3120764876,12.2075,0.668,12.2257629721,47.61,7.04,48.127681224,132.46,60.1975,7.788,60.6991923361,12.2075,0.668,12.2257629721,47.99,7.12,48.5153017099,132.34
2019-06-24 10:00:00,58.0505,6.8645,58.4549562527,13.4105,0.29450000000000004,13.4137332797,44.64,6.57,45.1208876242,132.52,58.3905,6.9345,58.800831461,13.4105,0.29450000000000004,13.4137332797,44.98,6.64,45.4674608924,132.4
2019-06-24 10:30:00,56.063,6.27,56.4125240439,15.633,-0.33,15.6364826288,40.43,6.6,40.9651669104,132.28,56.393,6.34,56.7482691278,15.633,-0.33,15.6364826288,40.76,6.67,41.3021367486,132.16
2019-06-24 11:00:00,55.2765,7.58,55.7937976145,23.5865,1.11,23.6126043089,31.69,6.47,32.3437320048,131.88,55.5365,7.64,56.0595436322,23.5865,1.11,23.6126043089,31.95,6.53,32.6104799106,131.76
2019-06-24 11:30:00,55.602,8.796,56.293445622,30.372,2.266,30.4564137744,25.23,6.53,26.061346857,131.88,55.792,8.866,56.4920633364,30.372,2.266,30.4564137744,25.42,6.6,26.2628330536,131.76
2019-06-24 12:00:00,57.604,9.594,58.3974798429,32.694,1.924,32.7505635371,24.91,7.67,26.064094076,132.57,57.804,9.664,58.6062736573,32.694,1.924,32.7505635371,25.11,7.74,26.2758387116,132.44
2019-06-24 12:30:00,58.315,9.5875,59.097879668,34.095,1.5275,34.1291998331,24.22,8.06,25.5259084069,132.29,58.495,9.6675,59.2884945099,34.095,1.5275,34.1291998331,24.4,8.14,25.7219672654,132.17
2019-06-24 13:00:00,56.861,8.9375,57.55911941,35.661,1.1075,35.6781933014,21.2,7.83,22.5997544234,132.21,57.031,9.0175,57.7395035245,35.661,1.1075,35.6781933014,21.37,7.91,22.7869480185,132.08
2019-06-24 13:30:00,52.7665,7.789,53.3382793428,33.8865,0.599,33.8917937449,18.88,7.19,20.2027349634,132.53,52.9065,7.859,53.4870229425,33.8865,0.599,33.8917937449,19.02,7.26,20.3584871737,132.42
2019-06-24 14:00:00,60.3275,4.9735,60.5321646606,30.6875,0.1935,30.688110051,29.64,4.78,30.0229578823,133.0,60.5275,5.0335,60.7364336992,30.6875,0.1935,30.688110051,29.84,4.84,30.2299718822,132.88
2019-06-24 14:30:00,61.0245,4.659,61.2020904974,21.2645,-1.9609999999999999,21.3547297162,39.76,6.62,40.3073442439,132.61,61.3045,4.729,61.486625873,21.2645,-1.9609999999999999,21.3547297162,40.04,6.69,40.5950452642,132.48
2019-06-24 15:00:00,60.3285,4.7655,60.5164267162,14.7385,-3.5845000000000002,15.1681252138,45.59,8.35,46.3483613518,132.27,60.6685,4.8355,60.8608983872,14.7385,-3.5845000000000002,15.1681252138,45.93,8.42,46.6954098387,132.16
2019-06-24 15:30:00,60.081,4.676,60.2626877678,12.911,-3.164,13.293036410100001,47.17,7.84,47.8170942237,132.53,60.451,4.766,60.6385863704,12.911,-3.164,13.293036410100001,47.54,7.93,48.1968515569,132.4
2019-06-24 16:00:00,52.9235,5.7355,53.2333806225,10.6835,-2.6545,11.0083396795,42.24,8.39,43.0651796699,132.38,53.2335,5.8155,53.5502153357,10.6835,-2.6545,11.0083396795,42.55,8.47,43.3848291457,132.26
2019-06-24 16:30:00,55.4535,6.4845,55.831347847800004,23.1135,-0.0155,23.1135051972,32.34,6.5,32.9867488547,132.66,55.7435,6.5445,56.1263598722,23.1135,-0.0155,23.1135051972,32.63,6.5600000000000005,33.2828859927,132.54
2019-06-24 17:00:00,55.728,6.865,56.1492494073,32.948,1.205,32.9700277373,22.78,5.66,23.4726223503,132.87,55.898,6.9350000000000005,56.3265534983,32.948,1.205,32.9700277373,22.95,5.73,23.6545006288,132.76
2019-06-24 17:30:00,55.851,5.6975,56.140855954,26.681,0.7875000000000001,26.6926191531,29.17,4.91,29.5803482062,133.01,56.061,5.7575,56.3558739374,26.681,0.7875000000000001,26.6926191531,29.38,4.97,29.7974042494,132.89
2019-06-24 18:00:00,58.043,6.4915,58.4048749785,27.563,2.0815,27.6414835211,30.48,4.41,30.7973781352,133.36,58.273,6.5415,58.6390121954,27.563,2.0815,27.6414835211,30.71,4.46,31.0321720155,133.24
2019-06-24 18:30:00,59.283,5.6695,59.5534828474,26.953,2.1895,27.0417846905,32.33,3.48,32.5167541431,133.84,59.533,5.7095,59.8061575362,26.953,2.1895,27.0417846905,32.58,3.52,32.7696017675,133.72
2019-06-24 19:00:00,60.334,5.7175,60.6043015161,25.414,2.7675,25.5642416717,34.92,2.95,35.0443847142,133.52,60.594,5.7475000000000005,60.8659723676,25.414,2.7675,25.5642416717,35.18,2.98,35.3059881607,133.4
2019-06-24 19:30:00,60.5045,5.599,60.7630094815,24.7045,3.049,24.8919408896,35.8,2.55,35.8907021386,133.68,60.7745,5.639,61.0355484226,24.7045,3.049,24.8919408896,36.07,2.59,36.162867696,133.56
2019-06-24 20:00:00,60.7885,5.401,61.0279651738,22.8485,3.261,23.0800362489,37.94,2.14,38.0003052619,133.92,61.0785,5.431,61.3194824118,22.8485,3.261,23.0800362489,38.23,2.17,38.291536924,133.8
2019-06-24 20:30:00,60.2755,3.9195,60.4028010981,13.0955,1.8395000000000001,13.2240644471,47.18,2.08,47.2258276794,133.62,60.6055,3.9495,60.7340528905,13.0955,1.8395000000000001,13.2240644471,47.51,2.11,47.5568312653,133.5
2019-06-24 21:00:00,58.8455,2.8970000000000002,58.9167673863,2.1455,-0.093,2.1475146682,56.7,2.99,56.7787821285,133.06,59.2755,2.927,59.3477230334,2.1455,-0.093,2.1475146682,57.13,3.02,57.2097657747,132.94
2019-06-24 21:30:00,57.202,2.444,57.2541870958,1.1219999999999999,-0.186,1.1373126219,56.08,2.63,56.1416360645,133.22,57.642,2.474,57.6950677268,1.1219999999999999,-0.186,1.1373126219,56.52,2.66,56.5825591503,133.1
2019-06-24 22:00:00,63.8655,0.9405,63.8724246487,1.2155,-0.1495,1.2246593404000001,62.65,1.09,62.6594813257,131.72,64.3255,0.9705,64.33282071,1.2155,-0.1495,1.2246593404000001,63.11,1.12,63.1199374208,131.61
2019-06-24 22:30:00,62.6385,0.28,62.6391258101,1.2585,-0.11,1.2632981635,61.38,0.39,61.3812389904,131.31,63.1185,0.29,63.1191662037,1.2585,-0.11,1.2632981635,61.86,0.4,61.8612932293,131.19
2019-06-24 23:00:00,59.0345,-0.481,59.0364595081,1.3845,-0.131,1.3906837347,57.65,-0.35000000000000003,57.651062436,131.91,59.4745,-0.481,59.4764450119,1.3845,-0.131,1.3906837347,58.09,-0.35000000000000003,58.0910543888,131.79
2019-06-24 23:30:00,55.1035,-1.333,55.1196208373,1.4235,-0.093,1.4265346999,53.68,-1.24,53.6943199976,133.37,55.5335,-1.313,55.5490197146,1.4235,-0.093,1.4265346999,54.11,-1.22,54.1237517177,133.24
2019-06-25 00:00:00,52.048,-2.204,52.0946438706,1.538,-0.154,1.5456907841,50.51,-2.05,50.5515835558,133.85,52.438,-2.204,52.4842972707,1.538,-0.154,1.5456907841,50.9,-2.05,50.9412651983,133.73
2019-06-25 00:30:00,49.2765,-2.6665,49.3485934399,1.7165,-0.1665,1.7245563198,47.56,-2.5,47.6256611503,133.64,49.6465,-2.6765,49.7185942531,1.7165,-0.1665,1.7245563198,47.93,-2.51,47.9956768887,133.52
2019-06-25 01:00:00,47.8415,-2.8155,47.9242752945,1.5615,-0.0955,1.5644176233,46.28,-2.7199999999999998,46.3598619498,133.37,48.2015,-2.8255,48.2842422794,1.5615,-0.0955,1.5644176233,46.64,-2.73,46.719829837,133.24
2019-06-25 01:30:00,47.554,-2.8325,47.6382826333,1.344,-0.1525,1.3526242087,46.21,-2.68,46.2876495407,133.52,47.914,-2.8325,47.9976504868,1.344,-0.1525,1.3526242087,46.57,-2.68,46.6470502819,133.39
2019-06-25 02:00:00,47.545,-3.026,47.6411975185,1.495,-0.046,1.4957075249,46.05,-2.98,46.1463205467,133.77,47.895,-3.026,47.9904959445,1.495,-0.046,1.4957075249,46.4,-2.98,46.4955954903,133.64
2019-06-25 02:30:00,47.0035,-3.0435,47.1019310061,1.8635000000000002,-0.12350000000000001,1.8675878828,45.14,-2.92,45.2343453584,133.88,47.3535,-3.0535,47.4518474298,1.8635000000000002,-0.12350000000000001,1.8675878828,45.49,-2.93,45.5842626353,133.76
2019-06-25 03:00:00,45.6455,-3.417,45.7732187993,1.8555000000000001,-0.127,1.8598411895,43.79,-3.29,43.9134170841,133.92,45.9955,-3.427,46.1229915471,1.8555000000000001,-0.127,1.8598411895,44.14,-3.3,44.2631856061,133.79
2019-06-25 03:30:00,45.542,-3.483,45.6749937384,1.812,-0.183,1.8212174499,43.73,-3.3,43.8543372997,134.27,45.882,-3.493,46.0147690747,1.812,-0.183,1.8212174499,44.07,-3.31,44.1941285693,134.15
2019-06-25 04:00:00,45.2785,-3.4255,45.4078915223,1.9285,-0.1255,1.9325792351,43.35,-3.3,43.4754240922,134.3,45.6085,-3.4255,45.7369579498,1.9285,-0.1255,1.9325792351,43.68,-3.3,43.804479223,134.15
2019-06-25 04:30:00,45.579,-3.403,45.7058601276,1.8090000000000002,-0.303,1.8342000981000002,43.77,-3.1,43.8796410651,134.26,45.929,-3.403,46.0548960481,1.8090000000000002,-0.303,1.8342000981000002,44.12,-3.1,44.2287734399,134.15
2019-06-25 05:00:00,45.79,-3.1645,45.8992174252,1.85,-0.2545,1.8674234255000002,43.94,-2.91,44.036254382,134.26,46.12,-3.1745,46.2291233991,1.85,-0.2545,1.8674234255000002,44.27,-2.92,44.3661954646,134.15
2019-06-25 05:30:00,46.4005,-2.9245,46.4925703796,2.0405,-0.23450000000000001,2.0539305003,44.36,-2.69,44.4414862488,134.09,46.7505,-2.9245,46.8418824398,2.0405,-0.23450000000000001,2.0539305003,44.71,-2.69,44.7908495119,133.96
2019-06-25 06:00:00,48.2625,-2.6105,48.3330489055,1.9825,-0.3905,2.020593106,46.28,-2.22,46.333214868,133.89,48.6225,-2.6105,48.6925273168,1.9825,-0.3905,2.020593106,46.64,-2.22,46.6928045849,133.77
2019-06-25 06:30:00,53.785,-0.7655000000000001,53.790447249,1.755,-0.5755,1.8469502565,52.03,-0.19,52.0303469141,132.98,54.175,-0.7555000000000001,54.1802676742,1.755,-0.5755,1.8469502565,52.42,-0.18,52.4203090414,132.86
2019-06-25 07:00:00,59.255,1.3985,59.2715009701,1.745,-0.5715,1.8362018544,57.51,1.97,57.5437311964,132.45,59.675,1.4285,59.692095266,1.745,-0.5715,1.8362018544,57.93,2.0,57.9645141444,132.33
2019-06-25 07:30:00,65.923,3.443,66.0128485827,1.5430000000000001,-0.557,1.6404566436999999,64.38,4.0,64.5041425026,134.04,66.413,3.483,66.504269472,1.5430000000000001,-0.557,1.6404566436999999,64.87,4.04,64.9956806257,133.91
2019-06-25 08:00:00,69.7715,5.5535,69.9921679511,1.5715,-0.5665,1.6704892996,68.2,6.12,68.4740417969,133.4,70.2915,5.6035,70.514496272,1.5715,-0.5665,1.6704892996,68.72,6.17,68.9964296178,133.28
2019-06-25 08:30:00,71.673,6.6845,71.9840362112,1.733,-0.6955,1.8673535418,69.94,7.38,70.3282873387,131.97,72.223,6.7645,72.5390942131,1.733,-0.6955,1.8673535418,70.49,7.46,70.8836490314,131.84
2019-06-25 09:00:00,71.265,7.38,71.6461068377,3.315,-0.9400000000000001,3.4456965914,67.95,8.32,68.4574678176,131.53,71.785,7.45,72.1705530324,3.315,-0.9400000000000001,3.4456965914,68.47,8.39,68.982120872,131.41
2019-06-25 09:30:00,72.375,7.766,72.7904621568,3.985,-1.054,4.1220311741,68.39,8.82,68.9563956425,131.32,72.895,7.856,73.3171041504,3.985,-1.054,4.1220311741,68.91,8.91,69.483639801,131.2
2019-06-25 10:00:00,72.256,7.3335,72.6271970976,2.836,-0.9065000000000001,2.9773542366,69.42,8.24,69.9073243659,131.4,72.796,7.4135,73.1725194199,2.836,-0.9065000000000001,2.9773542366,69.96,8.32,70.4529914198,131.28
2019-06-25 10:30:00,71.753,6.8260000000000005,72.0769539104,2.803,-0.964,2.9641364678,68.95,7.79,69.3886633392,131.4,72.283,6.906,72.6121541135,2.803,-0.964,2.9641364678,69.48,7.87,69.9242969217,131.28
2019-06-25 11:00:00,72.1075,7.2665,72.472709198,2.5775,-0.8535,2.715136921,69.53,8.12,70.0025378111,131.25,72.6375,7.3465,73.0080644073,2.5775,-0.8535,2.715136921,70.06,8.2,70.5382421102,131.13
2019-06-25 11:30:00,71.312,7.0335,71.6580174597,3.982,-1.0465,4.117218266,67.33,8.08,67.8130909191,131.68,71.842,7.1135,72.1933158004,3.982,-1.0465,4.117218266,67.86,8.16,68.3488492954,131.55
2019-06-25 12:00:00,71.2495,7.466,71.6396008242,5.1395,-1.254,5.2902718503,66.11,8.72,66.6826101769,131.9,71.7595,7.556,72.1562123192,5.1395,-1.254,5.2902718503,66.62,8.81,67.2000037202,131.78
2019-06-25 12:30:00,72.608,7.591,73.0037324046,4.728,-1.109,4.8563221681,67.88,8.7,68.4352569952,131.61,73.128,7.671,73.5292365321,4.728,-1.109,4.8563221681,68.4,8.78,68.9612093861,131.48
2019-06-25 13:00:00,72.866,7.8665,73.2893974477,3.946,-1.0135,4.0740763677,68.92,8.88,69.4897172249,131.61,73.386,7.9565,73.8160611808,3.946,-1.0135,4.0740763677,69.44,8.97,70.01695866,131.48
2019-06-25 13:30:00,72.1475,7.0495,72.4910836345,3.9175,-1.1605,4.0857761197,68.23,8.21,68.7221725501,132.05,72.6775,7.1395,73.0273336943,3.9175,-1.1605,4.0857761197,68.76,8.3,69.2591336937,131.93
2019-06-25 14:00:00,71.147,6.691,71.4609340129,4.537,-1.099,4.6682084358000004,66.61,7.79,67.0639709531,131.9,71.667,6.761,71.9852068831,4.537,-1.099,4.6682084358000004,67.13,7.86,67.5885826157,131.77
2019-06-25 14:30:00,68.477,6.008,68.7400581393,8.387,-0.7020000000000001,8.4163277622,60.09,6.71,60.4634782327,131.79,68.947,6.088,69.2152624282,8.387,-0.7020000000000001,8.4163277622,60.56,6.79,60.9394593018,131.67
2019-06-25 15:00:00,69.0035,5.974,69.2616177132,7.1435,-1.076,7.2240825196,61.86,7.05,62.2604376792,131.98,69.4635,6.044,69.7259475966,7.1435,-1.076,7.2240825196,62.32,7.12,62.7254079301,131.85
2019-06-25 15:30:00,68.9385,5.8135,69.1831884528,5.6285,-1.4065,5.8015734504,63.31,7.22,63.7203617378,132.07,69.4285,5.8935,69.6781885133,5.6285,-1.4065,5.8015734504,63.8,7.3,64.2162751956,131.95
2019-06-25 16:00:00,70.2865,6.1185,70.5523077192,3.7665,-1.1615,3.9415231193,66.52,7.28,66.9171786614,132.0,70.7965,6.1785,71.065591354,3.7665,-1.1615,3.9415231193,67.03,7.34,67.4306792195,131.88
2019-06-25 16:30:00,71.554,5.266,71.7475133506,3.914,-0.984,4.0357963279,67.64,6.25,67.9281392355,132.21,72.104,5.346,72.3019123675,3.914,-0.984,4.0357963279,68.19,6.33,68.4831731157,132.09
2019-06-25 17:00:00,73.2155,5.294,73.4066473574,16.9155,1.184,16.9568863961,56.3,4.11,56.4498193088,132.62,73.6355,5.344,73.8291622345,16.9155,1.184,16.9568863961,56.72,4.16,56.8723482898,132.49
2019-06-25 17:30:00,72.841,4.6745,72.9908366252,17.881,1.0145,17.9097563146,54.96,3.66,55.0817319989,132.79,73.271,4.7245,73.4231594339,17.881,1.0145,17.9097563146,55.39,3.71,55.5141081168,132.67
2019-06-25 18:00:00,73.5205,4.3155,73.6470465158,17.4805,1.0755,17.5135541938,56.04,3.24,56.1335835307,133.06,73.9505,4.3555,74.0786530014,17.4805,1.0755,17.5135541938,56.47,3.2800000000000002,56.5651774504,132.94
2019-06-25 18:30:00,73.7845,4.055,73.8958420024,16.0745,1.405,16.135785548,57.71,2.65,57.7708109689,133.21,74.2345,4.105,74.3479119764,16.0745,1.405,16.135785548,58.16,2.7,58.2226382089,133.09
2019-06-25 19:00:00,74.0125,3.8565,74.1129054113,10.1025,0.6265000000000001,10.1219073548,63.91,3.23,63.9915697573,132.57,74.5025,3.8965,74.6043243954,10.1025,0.6265000000000001,10.1219073548,64.4,3.27,64.4829659678,132.45
2019-06-25 19:30:00,73.8775,3.3825,73.9548937698,8.9775,0.5325,8.9932787403,64.9,2.85,64.962546902,132.46,74.3875,3.4325,74.4666516805,8.9775,0.5325,8.9932787403,65.41,2.9,65.4742552459,132.34
2019-06-25 20:00:00,73.496,3.48,73.5783420308,8.346,0.74,8.3787419103,65.15,2.74,65.2075923494,132.67,73.996,3.52,74.0796761332,8.346,0.74,8.3787419103,65.65,2.7800000000000002,65.7088342615,132.55
2019-06-25 20:30:00,72.092,2.9445,72.152106998,8.082,0.5345,8.0996551933,64.01,2.41,64.0553526257,132.79,72.592,2.9845,72.6533254865,8.082,0.5345,8.0996551933,64.51,2.45,64.5565070307,132.67
2019-06-25 21:00:00,70.0615,2.3905,70.1022700952,2.3315,-0.40950000000000003,2.3671887335,67.73,2.8,67.7878521566,132.48,70.5815,2.4405,70.6236800408,2.3315,-0.40950000000000003,2.3671887335,68.25,2.85,68.3094795764,132.36
2019-06-25 21:30:00,67.184,1.5195,67.2011810629,1.274,-0.6605000000000001,1.4350387625,65.91,2.18,65.9460423377,132.31,67.704,1.5594999999999999,67.7219584496,1.274,-0.6605000000000001,1.4350387625,66.43,2.22,66.467084335,132.18
2019-06-25 22:00:00,65.156,0.667,65.15941394,1.146,-0.653,1.3189863532000001,64.01,1.32,64.0236089267,132.75,65.656,0.707,65.6598064648,1.146,-0.653,1.3189863532000001,64.51,1.3599999999999999,64.5243341694,132.62
2019-06-25 22:30:00,63.374,0.043500000000000004,63.3740149292,1.064,-0.3865,1.1320239618,62.31,0.43,62.3114836928,133.24,63.864,0.07350000000000001,63.8640422949,1.064,-0.3865,1.1320239618,62.8,0.46,62.8016846908,133.11
2019-06-25 23:00:00,59.6105,-0.3795,59.6117079985,1.4005,-0.5795,1.5156584378,58.21,0.2,58.2103435826,133.96,60.0805,-0.35950000000000004,60.0815755494,1.4005,-0.5795,1.5156584378,58.68,0.22,58.6804124048,133.84
2019-06-25 23:30:00,55.552,-1.311,55.5674673258,1.412,-0.7010000000000001,1.5764342676,54.14,-0.61,54.143436352,134.85,55.992,-1.2810000000000001,56.0066516139,1.412,-0.7010000000000001,1.5764342676,54.58,-0.58,54.5830816279,134.72
2019-06-26 00:00:00,52.0665,-2.2785,52.1163312648,1.3265,-0.6485000000000001,1.4765346254,50.74,-1.63,50.7661747623,135.62,52.4665,-2.2685,52.5155187968,1.3265,-0.6485000000000001,1.4765346254,51.14,-1.62,51.1656525415,135.49
2019-06-26 00:30:00,49.457,-2.7015000000000002,49.5307273442,1.367,-0.6715,1.5230237194,48.09,-2.03,48.1328266363,135.87,49.837,-2.6915,49.9096257374,1.367,-0.6715,1.5230237194,48.47,-2.02,48.5120737549,135.75
2019-06-26 01:00:00,48.254,-3.11,48.3541168464,1.564,-0.6900000000000001,1.7094431842,46.69,-2.42,46.7526737203,136.01,48.624,-3.1,48.7227193001,1.564,-0.6900000000000001,1.7094431842,47.06,-2.41,47.1216691131,135.88
2019-06-26 01:30:00,47.435,-3.3425000000000002,47.552618553,1.685,-0.7025,1.8255769636,45.75,-2.64,45.8261071879,135.97,47.785,-3.3425000000000002,47.9017591665,1.685,-0.7025,1.8255769636,46.1,-2.64,46.1755303164,135.84
2019-06-26 02:00:00,47.168,-3.1975,47.2762544017,1.828,-0.8175,2.002471036,45.34,-2.38,45.4024228428,135.89,47.538,-3.1875,47.6447436791,1.828,-0.8175,2.002471036,45.71,-2.37,45.7713993669,135.76
2019-06-26 02:30:00,46.7405,-3.4135,46.8649797023,1.4505,-0.7435,1.6299516864,45.29,-2.67,45.3686345397,136.31,47.0905,-3.4135,47.2140569375,1.4505,-0.7435,1.6299516864,45.64,-2.67,45.7180325473,136.18
2019-06-26 03:00:00,45.592,-3.5715,45.7316747589,1.642,-0.6915,1.7816667056000002,43.95,-2.88,44.0442606931,136.55,45.942,-3.5615,46.0798399113,1.642,-0.6915,1.7816667056000002,44.3,-2.87,44.392869923,136.41
2019-06-26 03:30:00,45.7985,-3.346,45.9205653085,1.7085,-0.636,1.8230381921,44.09,-2.71,44.1732068114,136.8,46.1485,-3.336,46.268919895,1.7085,-0.636,1.8230381921,44.44,-2.7,44.5219451507,136.66
2019-06-26 04:00:00,45.2695,-3.5385,45.4075832048,1.8495,-0.5885,1.9408715826,43.42,-2.95,43.5200976561,136.91,45.6095,-3.5385,45.7465569469,1.8495,-0.5885,1.9408715826,43.76,-2.95,43.8593217002,136.78
2019-06-26 04:30:00,44.903,-3.949,45.0763131811,2.183,-0.6890000000000001,2.2891504975,42.72,-3.26,42.8442061427,137.0,45.233,-3.939,45.4041849393,2.183,-0.6890000000000001,2.2891504975,43.05,-3.25,43.172502823,136.87
2019-06-26 05:00:00,44.949,-4.0225,45.1286284663,2.939,-0.7525000000000001,3.033805737,42.01,-3.27,42.1370739373,136.92,45.289,-4.0225,45.4672852417,2.939,-0.7525000000000001,3.033805737,42.35,-3.27,42.476056785,136.79
2019-06-26 05:30:00,45.726,-3.8235,45.8855775626,3.386,-0.9835,3.5259421790000003,42.34,-2.84,42.4351410979,136.99,46.056,-3.8135,46.2136118287,3.386,-0.9835,3.5259421790000003,42.67,-2.83,42.7637439895,136.86
2019-06-26 06:00:00,47.7285,-3.529,47.8587876283,4.1685,-0.9390000000000001,4.2729513512,43.56,-2.59,43.6369304603,136.99,48.0685,-3.519,48.1971373968,4.1685,-0.9390000000000001,4.2729513512,43.9,-2.58,43.9757478617,136.86
2019-06-26 06:30:00,53.1985,-1.6275,53.2233892053,4.2985,-0.8675,4.3851634519000005,48.9,-0.76,48.9059055739,136.3,53.5685,-1.6075,53.5926137495,4.2985,-0.8675,4.3851634519000005,49.27,-0.74,49.2755568208,136.18
2019-06-26 07:00:00,58.363,0.28450000000000003,58.3636934168,4.293,-1.0855,4.4281101217,54.07,1.37,54.0873534202,134.83,58.773,0.3345,58.773951877100004,4.293,-1.0855,4.4281101217,54.48,1.42,54.4985027317,134.7
2019-06-26 07:30:00,65.2495,2.3755,65.2927273936,6.0295,-0.7045,6.070518141,59.22,3.08,59.3000404722,133.66,65.7195,2.4155,65.7638754979,6.0295,-0.7045,6.070518141,59.69,3.12,59.7714856767,133.53
2019-06-26 08:00:00,69.099,4.4085,69.2394878176,20.019,1.5685,20.0803524185,49.08,2.84,49.1620992229,133.66,69.489,4.4485,69.6312449497,20.019,1.5685,20.0803524185,49.47,2.88,49.5537617139,133.53
2019-06-26 08:30:00,69.972,5.251,70.1687521978,12.972,-0.139,12.972744698,57.0,5.39,57.2542758229,132.53,70.422,5.321,70.6227380169,12.972,-0.139,12.972744698,57.45,5.46,57.7088736677,132.4
2019-06-26 09:00:00,70.578,6.4005,70.8676264895,25.448,2.3405,25.5554034257,45.13,4.06,45.3122555166,132.64,70.928,6.4605,71.2216206236,25.448,2.3405,25.5554034257,45.48,4.12,45.6662326013,132.52
2019-06-26 09:30:00,72.0315,6.9085,72.3620367631,25.3015,2.1085,25.3892038965,46.73,4.8,46.9758757236,132.79,72.4015,6.9685,72.7360790427,25.3015,2.1085,25.3892038965,47.1,4.86,47.3500749735,132.66
2019-06-26 10:00:00,72.4555,6.7045,72.7650314402,25.0855,2.0545,25.1694910656,47.37,4.65,47.5976827167,132.95,72.8155,6.7545,73.1281088946,25.0855,2.0545,25.1694910656,47.73,4.7,47.9608475738,132.82
2019-06-26 10:30:00,72.053,6.627,72.3571139419,11.413,-0.363,11.4187712999,60.64,6.99,61.0415407735,132.73,72.523,6.707,72.8324747486,11.413,-0.363,11.4187712999,61.11,7.07,61.5176153634,132.61
2019-06-26 11:00:00,72.0825,7.1355,72.434813222,20.2225,0.7955,20.2381403914,51.86,6.34,52.246102247,132.77,72.4925,7.2055,72.8497205657,20.2225,0.7955,20.2381403914,52.27,6.41,52.6615704285,132.64
2019-06-26 11:30:00,72.3095,6.8875,72.6367775063,9.3095,-1.1425,9.3793441402,63.0,8.03,63.5096913864,132.24,72.7695,6.9775,73.1032532552,9.3095,-1.1425,9.3793441402,63.46,8.12,63.97738663,132.12
2019-06-26 12:00:00,73.604,7.2785,73.9630000625,7.394,-1.7915,7.6079371876,66.21,9.07,66.8283547605,131.88,74.114,7.3785,74.4803817005,7.394,-1.7915,7.6079371876,66.72,9.17,67.3472144933,131.75
2019-06-26 12:30:00,73.688,7.342,74.0528615787,7.9879999999999995,-1.808,8.1900554333,65.7,9.15,66.3340975668,131.88,74.208,7.452,74.5812279867,7.9879999999999995,-1.808,8.1900554333,66.22,9.26,66.8643103606,131.75
2019-06-26 13:00:00,72.425,6.865,72.7496312705,9.995,-2.175,10.2289124544,62.43,9.04,63.0811104848,132.21,72.915,6.955,73.2459504,9.995,-2.175,10.2289124544,62.92,9.13,63.5789532786,132.08
