Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-06-26 13:30:00,70.5205,6.3225,70.8033539213,12.650500000000001,-2.7175000000000002,12.9390863858,57.87,9.04,58.5718234307,132.21,70.9905,6.4325,71.2813309815,12.650500000000001,-2.7175000000000002,12.9390863858,58.34,9.15,59.05318027,132.08
2019-06-26 14:00:00,68.161,5.683,68.3975029515,12.801,-2.737,13.0903311646,55.36,8.42,55.9966606147,132.33,68.591,5.783,68.8343545768,12.801,-2.737,13.0903311646,55.79,8.52,56.4368186559,132.21
2019-06-26 14:30:00,66.746,5.5600000000000005,66.9771760826,13.666,-2.83,13.9559469761,53.08,8.39,53.7389849178,132.33,67.156,5.65,67.3932551225,13.666,-2.83,13.9559469761,53.49,8.48,54.1580141807,132.21
2019-06-26 15:00:00,66.8695,5.4755,67.0933016813,13.9695,-2.6245000000000003,14.2138992011,52.9,8.1,53.5165394995,132.25,67.2795,5.5755,67.5101275402,13.9695,-2.6245000000000003,14.2138992011,53.31,8.2,53.9369641341,132.13
2019-06-26 15:30:00,66.786,5.24,66.9912486523,14.456,-2.7,14.7059830001,52.33,7.94,52.9289382096,132.17,67.196,5.32,67.4062668897,14.456,-2.7,14.7059830001,52.74,8.02,53.3463025898,132.04
2019-06-26 16:00:00,68.144,5.0155,68.3283248459,13.934,-2.8245,14.2173892206,54.21,7.84,54.7739874393,132.21,68.554,5.1155,68.7445943784,13.934,-2.8245,14.2173892206,54.62,7.94,55.1940938869,132.08
2019-06-26 16:30:00,68.912,4.3305,69.0479324401,12.622,-2.4995,12.8671047346,56.29,6.83,56.702848253,132.46,69.352,4.4105,69.492103251,12.622,-2.4995,12.8671047346,56.73,6.91,57.1492869597,132.33
2019-06-26 17:00:00,69.8515,4.411,69.9906348967,12.4415,-2.299,12.6521272223,57.41,6.71,57.8007975724,132.77,70.2915,4.491,70.434821312,12.4415,-2.299,12.6521272223,57.85,6.79,58.2471166668,132.64
2019-06-26 17:30:00,69.711,3.5885,69.803301163,11.961,-2.1515,12.1529615012,57.75,5.74,58.0345595314,133.14,70.161,3.6685,70.256841754,11.961,-2.1515,12.1529615012,58.2,5.82,58.4902761149,133.01
2019-06-26 18:00:00,69.741,3.3205,69.8200028735,11.191,-1.9195000000000002,11.3544247432,58.55,5.24,58.7840122823,133.26,70.201,3.3905,70.2828278547,11.191,-1.9195000000000002,11.3544247432,59.01,5.31,59.2484278272,133.14
2019-06-26 18:30:00,70.786,3.145,70.855831242,10.076,-1.685,10.2159189993,60.71,4.83,60.9018308428,133.48,71.266,3.215,71.3384817683,10.076,-1.685,10.2159189993,61.19,4.9,61.3858786693,133.35
2019-06-26 19:00:00,71.0465,2.9425,71.107407972,8.4765,-1.3575,8.5845127119,62.57,4.3,62.7175804699,133.27,71.5265,3.0025,71.5894909082,8.4765,-1.3575,8.5845127119,63.05,4.36,63.2005704088,133.15
2019-06-26 19:30:00,70.1755,2.537,70.2213441145,7.8955,-1.313,8.003929613,62.28,3.85,62.3988854067,133.27,70.6655,2.597,70.7132045607,7.8955,-1.313,8.003929613,62.77,3.91,62.8916608145,133.15
2019-06-26 20:00:00,68.826,2.0655,68.8569863285,11.966,-0.1545,11.9669973782,56.86,2.22,56.9033215199,133.51,69.286,2.1155,69.3182886131,11.966,-0.1545,11.9669973782,57.32,2.27,57.3649309247,133.39
2019-06-26 20:30:00,68.624,1.6,68.6426498323,12.124,0.14,12.1248082871,56.5,1.46,56.5188605688,133.43,69.074,1.6400000000000001,69.0934662323,12.124,0.14,12.1248082871,56.95,1.5,56.9697507455,133.31
2019-06-26 21:00:00,66.72,1.3014999999999999,66.7326929042,12.03,0.0315,12.0300412406,54.69,1.27,54.7047438528,133.37,67.16,1.3415,67.1733966854,12.03,0.0315,12.0300412406,55.13,1.31,55.1455619248,133.24
2019-06-26 21:30:00,64.8875,0.6255000000000001,64.8905147653,9.5075,-0.3845,9.5152717512,55.38,1.01,55.3892092379,132.05,65.3075,0.6555000000000001,65.3107895872,9.5075,-0.3845,9.5152717512,55.8,1.04,55.8096909148,131.92
2019-06-26 22:00:00,62.9215,-0.297,62.9222009409,5.9115,-1.077,6.0088069739,57.01,0.78,57.0153356563,132.76,63.3615,-0.247,63.3619814341,5.9115,-1.077,6.0088069739,57.45,0.8300000000000001,57.4559953356,132.63
2019-06-26 22:30:00,61.084,-0.865,61.090124251,5.904,-0.9450000000000001,5.9791505249,55.18,0.08,55.180057992,133.23,61.534,-0.845,61.5398016003,5.904,-0.9450000000000001,5.9791505249,55.63,0.1,55.6300898795,133.11
2019-06-26 23:00:00,57.6495,-1.3325,57.6648975244,5.6495,-0.8525,5.713458366,52.0,-0.48,52.0022153374,133.59,58.0595,-1.3125,58.0743333711,5.6495,-0.8525,5.713458366,52.41,-0.46,52.4120186598,133.46
2019-06-26 23:30:00,53.809,-1.8445,53.8406042058,5.659,-0.7245,5.7051889758000005,48.15,-1.12,48.1630241991,134.58,54.199,-1.8145,54.2293648428,5.659,-0.7245,5.7051889758000005,48.54,-1.09,48.5522368177,134.45
2019-06-27 00:00:00,51.552,-2.228,51.6001229456,5.482,-0.638,5.5190006342,46.07,-1.5899999999999999,46.0974294294,136.33,51.922,-2.208,51.9689267544,5.482,-0.638,5.5190006342,46.44,-1.57,46.4665309658,136.19
2019-06-27 00:30:00,48.8875,-2.873,48.9718468638,5.1975,-0.713,5.2461772035,43.69,-2.16,43.7433617821,136.67,49.2275,-2.873,49.3112652976,5.1975,-0.713,5.2461772035,44.03,-2.16,44.0829502189,136.54
2019-06-27 01:00:00,47.7035,-3.0205,47.7990306649,5.2735,-0.7305,5.3238550412,42.43,-2.29,42.4917521409,136.59,48.0435,-3.0005,48.1371051529,5.2735,-0.7305,5.3238550412,42.77,-2.27,42.8301972912,136.45
2019-06-27 01:30:00,46.93,-3.325,47.0476410142,5.29,-0.645,5.3291767657,41.64,-2.68,41.7261548672,135.98,47.26,-3.315,47.3761208311,5.29,-0.645,5.3291767657,41.97,-2.67,42.0548427651,135.85
2019-06-27 02:00:00,47.0125,-3.442,47.1383338722,5.1825,-0.682,5.227181865,41.83,-2.76,41.9209553803,136.09,47.3425,-3.432,47.4667349862,5.1825,-0.682,5.227181865,42.16,-2.75,42.2495928974,135.96
2019-06-27 02:30:00,46.81,-3.446,46.9366702696,5.34,-0.806,5.4004847931,41.47,-2.64,41.5539468643,136.35,47.13,-3.446,47.2558125102,5.34,-0.806,5.4004847931,41.79,-2.64,41.8733053388,136.21
2019-06-27 03:00:00,45.2455,-3.817,45.4062193895,5.4155,-0.737,5.4654194029,39.83,-3.08,39.9489086209,136.62,45.5655,-3.807,45.7242609481,5.4155,-0.737,5.4654194029,40.15,-3.07,40.2672000517,136.48
2019-06-27 03:30:00,45.1735,-3.907,45.3421410087,5.2735,-0.707,5.3206814648,39.9,-3.2,40.0281151193,137.02,45.4835,-3.8970000000000002,45.6501410869,5.2735,-0.707,5.3206814648,40.21,-3.19,40.3363384555,136.89
2019-06-27 04:00:00,45.1425,-4.061,45.3247948396,5.0825,-0.861,5.1549129236,40.06,-3.2,40.1876050543,137.02,45.4525,-4.061,45.6335564826,5.0825,-0.861,5.1549129236,40.37,-3.2,40.4966282547,136.89
2019-06-27 04:30:00,44.874,-4.1935,45.0695165078,5.184,-0.8435,5.252175573,39.69,-3.35,39.8311260197,137.24,45.194,-4.1935,45.3881380787,5.184,-0.8435,5.252175573,40.01,-3.35,40.1500012453,137.1
2019-06-27 05:00:00,44.5075,-4.144,44.700003269,5.1375,-0.894,5.2147044259,39.37,-3.25,39.5039162616,137.24,44.8175,-4.134,45.0077578007,5.1375,-0.894,5.2147044259,39.68,-3.24,39.8120584748,137.1
2019-06-27 05:30:00,45.4685,-3.9035,45.6357513853,5.3985,-0.9335,5.4786151991,40.07,-2.9699999999999998,40.1799178695,136.63,45.7885,-3.8935,45.953738417,5.3985,-0.9335,5.4786151991,40.39,-2.96,40.498317249,136.5
2019-06-27 06:00:00,48.0425,-3.713,48.1857673515,5.7525,-1.003,5.8392863648,42.29,-2.71,42.3767412622,137.89,48.3525,-3.713,48.4948515334,5.7525,-1.003,5.8392863648,42.6,-2.71,42.6861113244,137.76
2019-06-27 06:30:00,53.152,-1.8585,53.184482006,6.142,-1.0685,6.2342486516,47.01,-0.79,47.0166374808,136.72,53.512,-1.8485,53.5439174533,6.142,-1.0685,6.2342486516,47.37,-0.78,47.3764213507,136.59
2019-06-27 07:00:00,58.0285,0.556,58.0311635955,6.6585,-1.294,6.7830714466,51.37,1.85,51.4033014504,134.91,58.4285,0.596,58.4315396704,6.6585,-1.294,6.7830714466,51.77,1.8900000000000001,51.8044882225,134.78
2019-06-27 07:30:00,63.136,2.406,63.1818275456,7.886,-1.514,8.0300181818,55.25,3.92,55.3888878747,134.21,63.566,2.456,63.6134285509,7.886,-1.514,8.0300181818,55.68,3.9699999999999998,55.8213516497,134.08
2019-06-27 08:00:00,65.13,3.7945,65.2404409109,9.66,-1.8255,9.8309740235,55.47,5.62,55.753971159,133.08,65.57,3.8645,65.683782323,9.66,-1.8255,9.8309740235,55.91,5.69,56.198791802,132.95
2019-06-27 08:30:00,65.283,4.6205,65.4463070711,11.873,-2.1995,12.0750125983,53.41,6.82,53.8436672228,132.23,65.693,4.6905,65.860238682,11.873,-2.1995,12.0750125983,53.82,6.89,54.2592342371,132.1
2019-06-27 09:00:00,64.1055,5.1485,64.3119132238,14.6755,-2.7215,14.9257114571,49.43,7.87,50.0525903426,131.78,64.5055,5.2385,64.7178600736,14.6755,-2.7215,14.9257114571,49.83,7.96,50.4617726601,131.65
2019-06-27 09:30:00,63.45,5.128,63.6568840268,16.87,-3.202,17.1711881942,46.58,8.33,47.3189739956,131.6,63.82,5.218,64.0329596692,16.87,-3.202,17.1711881942,46.95,8.42,47.6990450638,131.47
2019-06-27 10:00:00,60.3845,4.474,60.5500166495,18.5545,-3.496,18.8809821315,41.83,7.97,42.5825057976,131.48,60.7045,4.5440000000000005,60.8743316698,18.5545,-3.496,18.8809821315,42.15,8.04,42.9099533908,131.35
2019-06-27 10:30:00,58.28,4.2805,58.4369838394,20.09,-3.8895,20.4630474331,38.19,8.17,39.0541291031,131.44,58.59,4.3705,58.7527818086,20.09,-3.8895,20.4630474331,38.5,8.26,39.376104429,131.31
2019-06-27 11:00:00,57.679,4.7995,57.8783400008,21.619,-4.3905,22.0603184757,36.06,9.19,37.2126282329,131.19,57.959,4.8795,58.1640370096,21.619,-4.3905,22.0603184757,36.34,9.27,37.5037131495,131.07
2019-06-27 11:30:00,56.8735,4.7125,57.0684033288,22.7135,-4.7375,23.2023056721,34.16,9.45,35.4430261123,131.13,57.1335,4.8025,57.3349878216,22.7135,-4.7375,23.2023056721,34.42,9.54,35.717614702,131.01
2019-06-27 12:00:00,56.324,4.4835,56.5021658722,22.944,-4.8965,23.4606659805,33.38,9.38,34.672882776,131.13,56.574,4.5835,56.7593688148,22.944,-4.8965,23.4606659805,33.63,9.48,34.9406253522,131.01
2019-06-27 12:30:00,56.6335,4.376,56.8023124375,22.8235,-4.864,23.3360375439,33.81,9.24,35.0498744648,130.97,56.9035,4.466,57.0784851608,22.8235,-4.864,23.3360375439,34.08,9.33,35.3340529801,130.85
2019-06-27 13:00:00,56.267,3.8225,56.3966913502,22.797,-4.8475,23.3066828453,33.47,8.67,34.5746988418,130.15,56.467,5.7125,56.75521778,22.797,-4.8475,23.3066828453,33.67,10.56,35.2871435512,130.03
2019-06-27 13:30:00,54.429,-4.71,54.6324092549,22.949,-5.16,23.5219514709,31.48,0.45,31.4832161635,131.99,54.239,11.93,55.5355203541,22.949,-5.16,23.5219514709,31.29,17.09,35.6529409727,131.87
2019-06-27 14:00:00,52.811,-5.136,53.0601565867,22.571,-5.186,23.1591156351,30.24,0.05,30.240041336,131.86,52.641,11.484,53.8790974034,22.571,-5.186,23.1591156351,30.07,16.67,34.3815910045,131.74
2019-06-27 14:30:00,52.351,-4.941,52.5836541332,22.851,-5.271,23.4510477804,29.5,0.33,29.501845705,131.92,52.181,11.699,53.4763813473,22.851,-5.271,23.4510477804,29.33,16.97,33.8855396888,131.79
2019-06-27 15:00:00,52.257,-5.028,52.4983317164,22.397,-5.038,22.9566341827,29.86,0.01,29.8600016745,132.19,52.087,11.662,53.376566141,22.397,-5.038,22.9566341827,29.69,16.7,34.0644404034,132.07
2019-06-27 15:30:00,52.4455,-4.943,52.6779244015,21.3155,-4.943,21.8811286101,31.13,0.0,31.13,132.14,52.2555,11.737,53.5573939737,21.3155,-4.943,21.8811286101,30.94,16.68,35.1497652908,132.02
2019-06-27 16:00:00,54.2645,-4.97,54.4916219271,21.4845,-4.61,21.9735258948,32.78,-0.36,32.7819767555,132.37,54.0545,11.75,55.3168280928,21.4845,-4.61,21.9735258948,32.57,16.36,36.4479697651,132.25
2019-06-27 16:30:00,56.6025,-5.2245,56.8431034207,20.5225,-4.2345,20.9548084339,36.08,-0.99,36.0935797615,132.79,56.3525,11.5955,57.5331198224,20.5225,-4.2345,20.9548084339,35.83,15.83,39.1711347806,132.66
2019-06-27 17:00:00,58.3,-5.062,58.5193458952,18.89,-3.7720000000000002,19.262919924,39.41,-1.29,39.4311070096,132.76,58.03,11.808,59.2191672012,18.89,-3.7720000000000002,19.262919924,39.14,15.58,42.1269035178,132.66
2019-06-27 17:30:00,59.6775,-6.048,59.9831835621,16.5575,-3.258,16.8749924519,43.12,-2.79,43.2101666278,133.0,59.3475,10.882,60.336918054,16.5575,-3.258,16.8749924519,42.79,14.14,45.0657708244,132.88
2019-06-27 18:00:00,61.023,-6.5405,61.3725074382,14.973,-2.6805,15.2110423459,46.05,-3.86,46.2114931592,133.31,60.673,10.5095,61.5764769961,14.973,-2.6805,15.2110423459,45.7,13.19,47.5653876259,133.2
2019-06-27 18:30:00,63.233,-6.5085,63.5670737194,15.133,-1.5885,15.2161434421,48.1,-4.92,48.3509710347,133.82,62.863,10.6815,63.7640275645,15.133,-1.5885,15.2161434421,47.73,12.27,49.2819013432,133.7
2019-06-27 19:00:00,63.88,-6.746,64.2352155441,11.89,-1.546,11.9900882399,51.99,-5.2,52.2494028674,133.9,63.45,10.484,64.3103160931,11.89,-1.546,11.9900882399,51.56,12.03,52.944825054,133.79
2019-06-27 19:30:00,64.45,-6.9035,64.8186764154,8.43,-1.6835,8.5964569591,56.02,-5.22,56.2626767938,133.63,63.99,10.2665,64.8083414558,8.43,-1.6835,8.5964569591,55.56,11.95,56.8305912339,133.51
2019-06-27 20:00:00,65.8685,-6.7565,66.2141192232,7.0585,-1.3165,7.1802224548,58.81,-5.44,59.0610675488,133.7,65.3785,10.4335,66.2057866391,7.0585,-1.3165,7.1802224548,58.32,11.75,59.4918893632,133.59
2019-06-27 20:30:00,65.4455,-7.444,65.8674927886,6.2355,-1.224,6.3544973247,59.21,-6.22,59.5358085525,133.53,64.9555,9.696,65.6751809761,6.2355,-1.224,6.3544973247,58.72,10.92,59.7267511254,133.4
2019-06-27 21:00:00,64.9165,-7.825,65.3864098819,5.9165,-1.225,6.0419862007,59.0,-6.6,59.3680048511,133.45,64.4265,9.285,65.0921279976,5.9165,-1.225,6.0419862007,58.51,10.51,59.4464481698,133.34
2019-06-27 21:30:00,63.8155,-8.363,64.3611513978,5.8455,-1.033,5.9360727127,57.97,-7.33,58.4315822137,134.04,63.3355,8.897,63.9573464838,5.8455,-1.033,5.9360727127,57.49,9.93,58.341280411,133.92
2019-06-27 22:00:00,62.2825,-9.0275,62.9333422162,5.7925,-0.8775000000000001,5.8585887806,56.49,-8.15,57.0748858956,133.42,61.8225,8.1125,62.3524992482,5.7925,-0.8775000000000001,5.8585887806,56.03,8.99,56.746638667,133.3
2019-06-27 22:30:00,61.4895,-9.341,62.1949587286,5.5695,-0.961,5.6518007086,55.92,-8.38,56.5444144014,133.17,61.0495,7.759,61.540584424,5.5695,-0.961,5.6518007086,55.48,8.72,56.1610968554,133.05
2019-06-27 23:00:00,58.7815,-9.9895,59.6242807294,5.5115,-0.9495,5.5926900951,53.27,-9.04,54.031606491,133.87,58.3615,7.2605,58.8113895644,5.5115,-0.9495,5.5926900951,52.85,8.21,53.4838910327,133.75
2019-06-27 23:30:00,54.962,-10.621,55.9788092496,5.102,-1.011,5.2012041875,49.86,-9.61,50.7776693045,135.67,54.592,7.139,55.0568050744,5.102,-1.011,5.2012041875,49.49,8.15,50.1565808245,135.55
2019-06-28 00:00:00,51.323,-11.545,52.6054878696,4.603,-1.005,4.7114365113000005,46.72,-10.54,47.8941541318,137.21,50.983,6.585,51.4065026431,4.603,-1.005,4.7114365113000005,46.38,7.59,46.9969413898,137.09
2019-06-28 00:30:00,48.3495,-12.38,49.9093032435,4.1395,-0.9500000000000001,4.2471119893000004,44.21,-11.43,45.663650752,137.04,48.0495,5.74,48.3911360711,4.1395,-0.9500000000000001,4.2471119893000004,43.91,6.69,44.4167108192,136.91
2019-06-28 01:00:00,46.7325,-12.5555,48.3897420586,4.3725,-1.0855,4.5052265759,42.36,-11.47,43.8854246875,137.3,46.4525,5.6245,46.7917701792,4.3725,-1.0855,4.5052265759,42.08,6.71,42.611624001,137.17
2019-06-28 01:30:00,45.8395,-12.9315,47.6285991028,4.7595,-1.1815,4.9039558012,41.08,-11.75,42.7273788103,137.5,45.5795,5.3185,45.8887487572,4.7595,-1.1815,4.9039558012,40.82,6.5,41.3342763333,137.38
2019-06-28 02:00:00,45.8995,-12.745,47.6361115673,4.5295,-0.9450000000000001,4.6270287713,41.37,-11.8,43.0199593212,137.5,45.6295,5.515,45.9615762921,4.5295,-0.9450000000000001,4.6270287713,41.1,6.46,41.6045862856,137.38
2019-06-28 02:30:00,45.2885,-13.2145,47.17702028,4.6785,-0.9745,4.7789133179,40.61,-12.24,42.4144987003,137.87,45.0285,5.1355,45.3204056966,4.6785,-0.9745,4.7789133179,40.35,6.11,40.8099816221,137.74
2019-06-28 03:00:00,43.998,-13.468,46.013161465,4.608,-1.088,4.734702525,39.39,-12.38,41.2896657773,137.84,43.748,4.892,44.0206675097,4.608,-1.088,4.734702525,39.14,5.98,39.5941914932,137.71
2019-06-28 03:30:00,43.438,-8.167,44.1990919929,4.158,-1.047,4.2877934885,39.28,-7.12,39.9200801602,137.4,43.528,-1.097,43.5418211953,4.158,-1.047,4.2877934885,39.37,-0.05,39.3700317501,137.26
2019-06-28 04:00:00,43.0745,-4.737,43.3341864958,4.4945,-0.9570000000000001,4.595256168,38.58,-3.7800000000000002,38.7647365527,137.06,43.3845,-4.737,43.6423419313,4.4945,-0.9570000000000001,4.595256168,38.89,-3.7800000000000002,39.073270915,136.92
2019-06-28 04:30:00,43.3235,-4.8355,43.592518997,4.4035,-0.9855,4.5124297777999995,38.92,-3.85,39.1099590897,137.06,43.6235,-4.8355,43.8906802465,4.4035,-0.9855,4.5124297777999995,39.22,-3.85,39.4085130397,136.92
2019-06-28 05:00:00,42.699,-4.708,42.9577683894,4.739,-1.008,4.8450165118,37.96,-3.7,38.1398951231,137.23,43.009,-4.708,43.2659143553,4.739,-1.008,4.8450165118,38.27,-3.7,38.448444702,137.09
2019-06-28 05:30:00,43.29,-4.683,43.542560662,4.57,-1.023,4.6831003619,38.72,-3.66,38.8925956964,136.79,43.6,-4.693,43.8518443056,4.57,-1.023,4.6831003619,39.03,-3.67,39.2021657565,136.66
2019-06-28 06:00:00,44.8225,-4.7335,45.0717486736,5.0725,-1.0135,5.1727592733,39.75,-3.7199999999999998,39.9236884569,136.35,45.1225,-4.7335,45.3701006005,5.0725,-1.0135,5.1727592733,40.05,-3.7199999999999998,40.2223930168,136.22
2019-06-28 06:30:00,50.187,-2.511,50.2497770144,5.757,-1.041,5.8503615273000005,44.43,-1.47,44.454311377,134.15,50.527,-2.501,50.588859742,5.757,-1.041,5.8503615273000005,44.77,-1.46,44.7937997942,134.02
2019-06-28 07:00:00,54.7085,-0.5795,54.7115690919,6.4485,-1.1695,6.5536922799,48.26,0.59,48.2636063717,134.19,55.0785,-0.5495,55.0812410218,6.4485,-1.1695,6.5536922799,48.63,0.62,48.6339521322,134.05
2019-06-28 07:30:00,59.805,1.267,59.8184195211,8.185,-1.463,8.3147215227,51.62,2.73,51.6921396346,133.25,60.205,1.307,60.2191852652,8.185,-1.463,8.3147215227,52.02,2.77,52.0936973155,133.13
2019-06-28 08:00:00,62.158,2.499,62.2082146103,9.968,-1.871,10.1420739989,52.19,4.37,52.3726359848,132.83,62.568,2.559,62.6203090459,9.968,-1.871,10.1420739989,52.6,4.43,52.7862188455,132.7
2019-06-28 08:30:00,62.588,3.2825,62.6740181435,12.108,-2.3275,12.3296764049,50.48,5.61,50.7907717996,132.72,62.998,3.3525,63.087140213,12.108,-2.3275,12.3296764049,50.89,5.68,51.2060006249,132.59
2019-06-28 09:00:00,61.0995,3.8135,61.2183933348,15.0695,-2.8865,15.3434582966,46.03,6.7,46.5150610018,132.41,61.4795,3.8935,61.6026644107,15.0695,-2.8865,15.3434582966,46.41,6.78,46.9026278581,132.28
2019-06-28 09:30:00,60.5305,3.815,60.6506030906,15.9205,-2.955,16.1924162882,44.61,6.77,45.1207823514,132.25,60.8705,3.885,60.9943521586,15.9205,-2.955,16.1924162882,44.95,6.84,45.4674399983,132.13
2019-06-28 10:00:00,59.1365,3.6855,59.2512324133,18.6065,-3.5445,18.9411014067,40.53,7.23,41.1698166136,132.45,59.4765,3.7755,59.5962117294,18.6065,-3.5445,18.9411014067,40.87,7.32,41.5203480236,132.33
2019-06-28 10:30:00,58.0655,3.306,58.1595385663,19.9955,-4.094,20.4103124976,38.07,7.4,38.7825334397,132.38,58.3455,3.396,58.4442485301,19.9955,-4.094,20.4103124976,38.35,7.49,39.0745774129,132.25
2019-06-28 11:00:00,48.5395,4.504,48.7480161263,21.2895,-4.466,21.7528840904,27.25,8.97,28.688384409,132.06,48.7795,4.594,48.9953513739,21.2895,-4.466,21.7528840904,27.49,9.06,28.9444934314,131.93
2019-06-28 11:30:00,53.907,3.3825,54.0130165354,22.307,-4.8375,22.8255044906,31.6,8.22,32.6516217055,132.26,54.157,3.4625,54.2675736997,22.307,-4.8375,22.8255044906,31.85,8.3,32.9137129476,132.13
2019-06-28 12:00:00,50.5055,3.091,50.5999981349,22.6955,-5.219,23.2878440662,27.81,8.31,29.0250271318,132.83,50.7155,3.191,50.815789094,22.6955,-5.219,23.2878440662,28.02,8.41,29.2548884804,132.7
2019-06-28 12:30:00,54.91,2.896,54.9863157158,22.74,-5.154,23.3167604096,32.17,8.05,33.1618968094,132.9,55.15,2.9859999999999998,55.2307767101,22.74,-5.154,23.3167604096,32.41,8.14,33.416578221,132.78
2019-06-28 13:00:00,54.307,2.879,54.3832592808,22.267,-5.161,22.8572791469,32.04,8.04,33.0333649512,133.49,54.557,2.959,54.6371844992,22.267,-5.161,22.8572791469,32.29,8.12,33.2953224943,133.37
2019-06-28 13:30:00,53.0225,2.008,53.0605085751,22.1325,-5.232,22.7425016269,30.89,7.24,31.7271130108,134.01,53.2725,2.088,53.3134035703,22.1325,-5.232,22.7425016269,31.14,7.32,31.9887792827,133.89
2019-06-28 14:00:00,51.671,2.1835,51.7171143167,22.411,-5.1965,23.0055761338,29.26,7.38,30.1763483543,133.91,51.901,2.2735,51.9507709591,22.411,-5.1965,23.0055761338,29.49,7.47,30.4213905008,133.79
2019-06-28 14:30:00,51.0705,1.746,51.1003374377,22.7405,-5.134,23.3128354399,28.33,6.88,29.1534440504,133.73,51.2805,1.826,51.3129998758,22.7405,-5.134,23.3128354399,28.54,6.96,29.3764054983,133.61
2019-06-28 15:00:00,50.0115,1.245,50.0269942856,20.9215,-4.895,21.4865117516,29.09,6.14,29.7309216137,133.97,50.2415,1.325,50.258968824,20.9215,-4.895,21.4865117516,29.32,6.22,29.9725007298,133.84
2019-06-28 15:30:00,50.5605,1.0435,50.5712670644,22.1305,-4.7565,22.6358857238,28.43,5.8,29.0155975296,133.17,50.7805,1.1135,50.7927067845,22.1305,-4.7565,22.6358857238,28.65,5.87,29.2451602834,133.05
2019-06-28 16:00:00,51.9375,1.1215,51.9496070101,20.7975,-4.4485,21.2679373353,31.14,5.57,31.6342298784,133.14,52.1775,1.1915,52.191102484,20.7975,-4.4485,21.2679373353,31.38,5.64,31.8828166886,133.02
2019-06-28 16:30:00,54.086,1.2610000000000001,54.1006979345,19.026,-4.089,19.4604367114,35.06,5.35,35.4658441321,133.26,54.356,1.331,54.3722934683,19.026,-4.089,19.4604367114,35.33,5.42,35.743325251,133.14
2019-06-28 17:00:00,55.9715,1.553,55.9930408287,16.6015,-3.537,16.9741029586,39.37,5.09,39.6976699568,133.26,56.2615,1.613,56.284617359,16.6015,-3.537,16.9741029586,39.66,5.15,39.9929756332,133.14
2019-06-28 17:30:00,59.058,1.568,59.0788116671,14.738,-2.752,14.9927365081,44.32,4.32,44.5300437907,133.3,59.408,1.6280000000000001,59.4303024391,14.738,-2.752,14.9927365081,44.67,4.38,44.8842210582,133.19
2019-06-28 18:00:00,52.9205,2.344,52.9723857897,12.8405,-2.286,13.0424014756,40.08,4.63,40.3465401243,133.57,53.2405,2.404,53.2947469855,12.8405,-2.286,13.0424014756,40.4,4.69,40.6713179034,133.45
2019-06-28 18:30:00,51.7855,2.604,51.8509288851,9.9255,-1.846,10.0957053369,41.86,4.45,42.0958679682,133.84,52.1055,2.664,52.1735567721,9.9255,-1.846,10.0957053369,42.18,4.51,42.4204255047,133.73
2019-06-28 19:00:00,52.499,2.7625,52.5716312021,7.309,-1.4075,7.4432880671,45.19,4.17,45.3819898198,133.68,52.859,2.8125,52.9337702913,7.309,-1.4075,7.4432880671,45.55,4.22,45.7450642146,133.57
2019-06-28 19:30:00,52.2865,2.005,52.3249281629,5.5365,-1.375,5.7046873052,46.75,3.38,46.872026839,133.73,52.6565,2.055,52.6965844932,5.5365,-1.375,5.7046873052,47.12,3.43,47.2446748322,133.62
2019-06-28 20:00:00,52.417,2.03,52.4562940837,4.247,-1.18,4.4078803296,48.17,3.21,48.2768370961,133.73,52.807,2.09,52.8483429163,4.247,-1.18,4.4078803296,48.56,3.27,48.6699753441,133.62
2019-06-28 20:30:00,51.4425,1.691,51.4702854786,3.2125,-1.059,3.382548928,48.23,2.75,48.3083367546,133.68,51.8325,1.7309999999999999,51.8613962139,3.2125,-1.059,3.382548928,48.62,2.79,48.6999845996,133.56
2019-06-28 21:00:00,51.0445,1.147,51.0573852567,3.9145000000000003,-1.043,4.0510689022,47.13,2.19,47.1808541678,133.76,51.4245,1.187,51.43819757,3.9145000000000003,-1.043,4.0510689022,47.51,2.23,47.5623065042,133.64
2019-06-28 21:30:00,57.7595,-0.804,57.7650954838,3.3795,-1.084,3.5490951312,54.38,0.28,54.3807208485,134.01,58.1695,-0.794,58.1749187043,3.3795,-1.084,3.5490951312,54.79,0.29,54.7907674704,133.89
2019-06-28 22:00:00,57.5155,-1.9375,57.5481246132,2.2755,-0.7375,2.3920297866,55.24,-1.2,55.253032496,134.01,57.9555,-1.9175,57.987212267,2.2755,-0.7375,2.3920297866,55.68,-1.18,55.6925021884,133.89
2019-06-28 22:30:00,57.142,-2.778,57.209487395,2.002,-0.558,2.078308928,55.14,-2.22,55.1846717848,133.29,57.582,-2.768,57.6484912899,2.002,-0.558,2.078308928,55.58,-2.21,55.6239202142,133.16
2019-06-28 23:00:00,54.8635,-3.3745,54.9671800486,1.9135,-0.7045,2.0390690278,52.95,-2.67,53.0172745433,133.99,55.2835,-3.3845,55.3870040036,1.9135,-0.7045,2.0390690278,53.37,-2.68,53.4372463737,133.87
2019-06-28 23:30:00,51.3135,-4.0545,51.4734324919,1.6335000000000002,-0.6545000000000001,1.7597421685999999,49.68,-3.4,49.796208691,134.89,51.7135,-4.0445,51.8714185511,1.6335000000000002,-0.6545000000000001,1.7597421685999999,50.08,-3.39,50.1946062839,134.77
2019-06-29 00:00:00,48.505,-4.4945,48.712786363,1.325,-0.5145000000000001,1.4213849760000001,47.18,-3.98,47.3475743835,134.42,48.895,-4.5045,49.1020523527,1.325,-0.5145000000000001,1.4213849760000001,47.57,-3.99,47.7370401261,134.29
2019-06-29 00:30:00,45.77,-5.0375,46.046382119,1.18,-0.5175000000000001,1.2884899107,44.59,-4.52,44.8185062223,134.57,46.12,-5.0475,46.3953839972,1.18,-0.5175000000000001,1.2884899107,44.94,-4.53,45.1677373797,134.44
2019-06-29 01:00:00,43.9535,-5.423,44.2867823538,1.2535,-0.443,1.329477811,42.7,-4.98,42.9894219547,135.13,44.3035,-5.433,44.6353850801,1.2535,-0.443,1.329477811,43.05,-4.99,43.338234851,135.0
2019-06-29 01:30:00,43.01,-5.7385,43.3911336825,1.06,-0.2985,1.1012276104,41.95,-5.44,42.3012541185,135.66,43.34,-5.7585,43.7208865675,1.06,-0.2985,1.1012276104,42.28,-5.46,42.63109194,135.54
2019-06-29 02:00:00,42.8465,-5.9025,43.2511510656,1.0265,-0.24250000000000002,1.0547551849,41.82,-5.66,42.2012796015,135.91,43.1765,-5.9125,43.5794424987,1.0265,-0.24250000000000002,1.0547551849,42.15,-5.67,42.5296531846,135.78
2019-06-29 02:30:00,41.9545,-6.034,42.3861914572,1.0145,-0.14400000000000002,1.0246688489,40.94,-5.89,41.3615243916,136.34,42.2745,-6.054,42.7057872688,1.0145,-0.14400000000000002,1.0246688489,41.26,-5.91,41.6811192268,136.22
2019-06-29 03:00:00,40.8535,-6.1775,41.3179134093,1.0835,-0.24750000000000003,1.1114083408,39.77,-5.93,40.2096729656,136.22,41.1735,-6.1975,41.637316298,1.0835,-0.24750000000000003,1.1114083408,40.09,-5.95,40.5291327319,136.09
2019-06-29 03:30:00,40.3535,-6.312,40.8441710193,1.2935,-0.362,1.3432000037,39.06,-5.95,39.5105821268,136.63,40.6735,-6.332,41.163428261600004,1.2935,-0.362,1.3432000037,39.38,-5.97,39.8299548079,136.5
2019-06-29 04:00:00,39.857,-6.339,40.3579406065,1.447,-0.189,1.4592909237,38.41,-6.15,38.8992364964,136.63,40.157,-6.359,40.657367475,1.447,-0.189,1.4592909237,38.71,-6.17,39.1986351803,136.5
2019-06-29 04:30:00,39.687,-6.566,40.2264878532,1.417,-0.246,1.4381950494,38.27,-6.32,38.7883397428,136.63,39.977,-6.586,40.515872507,1.417,-0.246,1.4381950494,38.56,-6.34,39.0777327899,136.53
2019-06-29 05:00:00,38.7135,-7.038,39.3480434869,1.4835,-0.168,1.4929823341000001,37.23,-6.87,37.858549893,137.12,39.0135,-7.058,39.6467974274,1.4835,-0.168,1.4929823341000001,37.53,-6.89,38.1572142589,136.98
2019-06-29 05:30:00,38.7575,-6.946,39.3750012349,1.3775,-0.216,1.3943321878,37.38,-6.73,37.9810123614,136.92,39.0475,-6.976,39.6657513763,1.3775,-0.216,1.3943321878,37.67,-6.76,38.2717454527,136.79
2019-06-29 06:00:00,39.239,-6.9115,39.8430414659,2.6790000000000003,0.1885,2.6856234379,36.56,-7.1,37.243034248,137.02,39.539,-6.9415,40.1437036564,2.6790000000000003,0.1885,2.6856234379,36.86,-7.13,37.5432617123,136.88
2019-06-29 06:30:00,41.9285,-5.508,42.2887358081,16.7485,2.662,16.958729205,25.18,-8.17,26.4722741751,137.63,42.1685,-5.798,42.5652345964,16.7485,2.662,16.958729205,25.42,-8.46,26.790819323,137.5
2019-06-29 07:00:00,43.7215,-4.4225,43.9446022681,24.0915,3.6675,24.3690567831,19.63,-8.09,21.2316980009,135.52,43.8615,-4.4525,44.0869134608,24.0915,3.6675,24.3690567831,19.77,-8.12,21.3725829043,135.39
2019-06-29 07:30:00,46.359,-4.3995,46.5672898208,15.449,1.9405000000000001,15.5703930988,30.91,-6.34,31.553505352,134.58,46.579,-4.4195,46.7881953194,15.449,1.9405000000000001,15.5703930988,31.13,-6.36,31.7730467535,134.46
2019-06-29 08:00:00,48.6965,-3.598,48.829240381700004,12.9665,1.3719999999999999,13.0388843944,35.73,-4.97,36.0740044908,133.62,48.9665,-3.618,49.0999801044,12.9665,1.3719999999999999,13.0388843944,36.0,-4.99,36.3441893568,133.5
2019-06-29 08:30:00,51.822,-2.5745,51.885910749,11.012,0.14550000000000002,11.0129611935,40.81,-2.7199999999999998,40.9005440062,132.82,52.142,-2.5745,52.2055190018,11.012,0.14550000000000002,11.0129611935,41.13,-2.7199999999999998,41.2198410962,132.69
2019-06-29 09:00:00,44.166,-0.612,44.1702399812,10.756,-0.922,10.7954444096,33.41,0.31,33.4114381612,132.29,44.436,-0.5720000000000001,44.439681367,10.756,-0.922,10.7954444096,33.68,0.35000000000000003,33.6818185376,132.16
2019-06-29 09:30:00,43.395,-0.453,43.397364367,13.765,-1.603,13.8580241737,29.63,1.15,29.6523085105,132.01,43.635,-0.423,43.637050244,13.765,-1.603,13.8580241737,29.87,1.18,29.8932985801,131.89
2019-06-29 10:00:00,42.713,-0.0025,42.7130000732,15.573,-2.1225,15.7169760212,27.14,2.12,27.2226743727,131.91,42.923,0.0475,42.9230262825,15.573,-2.1225,15.7169760212,27.35,2.17,27.4359508674,131.78
2019-06-29 10:30:00,41.433,-0.0275,41.4330091262,15.183,-2.9275,15.4626564746,26.25,2.9,26.4097046557,131.74,41.643,0.022500000000000003,41.6430060785,15.183,-2.9275,15.4626564746,26.46,2.95,26.6239384765,131.62
2019-06-29 11:00:00,40.887,0.189,40.8874368236,16.137,-3.231,16.4572819749,24.75,3.42,24.9851736036,131.62,41.077,0.23900000000000002,41.0776952859,16.137,-3.231,16.4572819749,24.94,3.47,25.1802402689,131.5
2019-06-29 11:30:00,39.686,0.2525,39.6868032506,17.186,-3.4475,17.5283727782,22.5,3.7,22.802192877,131.38,39.886,0.3125,39.8872241733,17.186,-3.4475,17.5283727782,22.7,3.76,23.0092937745,131.26
2019-06-29 12:00:00,47.045,-1.17,47.0595465873,22.975,-2.43,23.103149677,24.07,1.26,24.1029562502,131.74,47.215,-1.13,47.22852025,22.975,-2.43,23.103149677,24.24,1.3,24.2748347059,131.62
2019-06-29 12:30:00,47.7875,-1.0245,47.7984806924,28.7775,-1.2945,28.8066005717,19.01,0.27,19.0119173152,132.07,47.9575,-1.0045,47.9680187886,28.7775,-1.2945,28.8066005717,19.18,0.29,19.1821922626,131.95
2019-06-29 13:00:00,39.02,0.4965,39.0231586657,30.46,-0.8435,30.4716768861,8.56,1.34,8.6642483806,131.94,39.09,0.5365,39.0936814875,30.46,-0.8435,30.4716768861,8.63,1.38,8.7396395807,131.82
2019-06-29 13:30:00,37.4315,0.17750000000000002,37.4319208497,28.8715,-1.2625,28.8990902711,8.56,1.44,8.6802764933,131.94,37.4815,0.2175,37.482131056,28.8715,-1.2625,28.8990902711,8.61,1.48,8.7362749499,131.82
2019-06-29 14:00:00,43.7865,-1.8495,43.8255431512,25.1865,-2.8795,25.3505680903,18.6,1.03,18.6284969871,131.94,43.9165,-1.8094999999999999,43.9537627798,25.1865,-2.8795,25.3505680903,18.73,1.07,18.7605383718,131.82
2019-06-29 14:30:00,43.463,-2.1145,43.5144054222,24.193,-2.8745000000000003,24.3631689082,19.27,0.76,19.284981203,132.29,43.623,-2.0945,43.6732533623,24.193,-2.8745000000000003,24.3631689082,19.43,0.78,19.4456498991,132.17
2019-06-29 15:00:00,35.1445,-1.0575,35.1604065178,18.1545,-4.0875,18.6089636063,16.99,3.03,17.2580705758,132.15,35.2745,-1.0075,35.2888850277,18.1545,-4.0875,18.6089636063,17.12,3.08,17.3948498125,132.03
2019-06-29 15:30:00,35.5985,-1.373,35.624967807,17.6385,-3.993,18.084820465,17.96,2.62,18.1500964185,132.15,35.7285,-1.333,35.7533579017,17.6385,-3.993,18.084820465,18.09,2.66,18.2845207758,132.03
2019-06-29 16:00:00,39.3915,-1.0435,39.4053189874,8.8015,-2.2135,9.0755707534,30.59,1.17,30.6123667821,132.53,39.5815,-1.0035,39.5942187005,8.8015,-2.2135,9.0755707534,30.78,1.21,30.8037741194,132.42
2019-06-29 16:30:00,42.787,-0.783,42.7941638311,5.607,-1.483,5.7998049967,37.18,0.7000000000000001,37.1865889804,132.31,43.077,-0.753,43.08358084,5.607,-1.483,5.7998049967,37.47,0.73,37.4771103475,132.2
2019-06-29 17:00:00,44.6335,-0.9365,44.6433237394,5.7835,-1.3365,5.9359164836,38.85,0.4,38.8520591475,132.35,44.9335,-0.8965000000000001,44.9424424626,5.7835,-1.3365,5.9359164836,39.15,0.44,39.1524724634,132.24
2019-06-29 17:30:00,45.774,-1.0685,45.7864692704,4.804,-1.1585,4.9417141004000005,40.97,0.09,40.9700988527,132.3,46.084,-1.0385,46.0956997805,4.804,-1.1585,4.9417141004000005,41.28,0.12,41.2801744182,132.18
2019-06-29 18:00:00,45.58,-1.445,45.6028993048,6.5600000000000005,-1.475,6.7237805586,39.02,0.03,39.0200115325,132.42,45.89,-1.415,45.9118102997,6.5600000000000005,-1.475,6.7237805586,39.33,0.06,39.3300457666,132.3
2019-06-29 18:30:00,46.5465,-1.4525000000000001,46.5691573737,5.4265,-1.3125,5.5829704011,41.12,-0.14,41.1202383262,132.69,46.8765,-1.4325,46.8983827919,5.4265,-1.3125,5.5829704011,41.45,-0.12,41.4501737029,132.57
2019-06-29 19:00:00,46.197,-1.572,46.2237384144,6.357,-1.3820000000000001,6.5054879141,39.84,-0.19,39.8404530597,132.82,46.497,-1.532,46.5222315995,6.357,-1.3820000000000001,6.5054879141,40.14,-0.15,40.1402802681,132.71
2019-06-29 19:30:00,45.613,-2.0345,45.6583503781,5.433,-1.0545,5.5343887874,40.18,-0.98,40.1919494426,133.05,45.923,-2.0145,45.9671637068,5.433,-1.0545,5.5343887874,40.49,-0.96,40.5013789889,132.94
2019-06-29 20:00:00,45.127,-2.2465,45.182882724,7.167,-0.2165,7.1702692592,37.96,-2.03,38.0142407526,133.24,45.437,-2.2465,45.4925019234,7.167,-0.2165,7.1702692592,38.27,-2.03,38.3238020035,133.13
2019-06-29 20:30:00,44.4,-2.5245,44.4717112359,6.61,-0.0745,6.610419824,37.79,-2.45,37.8693358801,133.44,44.68,-2.5245,44.7512625548,6.61,-0.0745,6.610419824,38.07,-2.45,38.1487535838,133.32
2019-06-29 21:00:00,43.573,-3.263,43.6950054125,5.953,-0.253,5.9583737714,37.62,-3.01,37.7402238997,132.33,43.873,-3.273,43.9949162745,5.953,-0.253,5.9583737714,37.92,-3.02,38.040068349,132.21
2019-06-29 21:30:00,49.4385,-4.8095,49.6718891578,3.3885,-0.5895,3.4393956591,46.05,-4.22,46.2429551391,132.28,49.7785,-4.8095,50.0103024636,3.3885,-0.5895,3.4393956591,46.39,-4.22,46.5815467755,132.17
2019-06-29 22:00:00,49.0015,-5.0845,49.264583044,3.6814999999999998,-0.6745,3.7427787137,45.32,-4.41,45.5340586814,132.23,49.3515,-5.1045,49.6147807866,3.6814999999999998,-0.6745,3.7427787137,45.67,-4.43,45.8843524527,132.11
2019-06-29 22:30:00,50.1235,-4.973,50.3695938166,4.0835,-0.653,4.1353816329,46.04,-4.32,46.2422317801,132.23,50.4735,-4.983,50.7188770701,4.0835,-0.653,4.1353816329,46.39,-4.33,46.5916408812,132.11
2019-06-29 23:00:00,48.2475,-5.3905,48.5476955838,4.1175,-0.5905,4.1596269664,44.13,-4.8,44.3902793413,133.07,48.6075,-5.4105,48.9076943486,4.1175,-0.5905,4.1596269664,44.49,-4.82,44.7503351943,132.95
2019-06-29 23:30:00,36.8815,-4.869,37.2015080776,3.5915,-0.679,3.6551215096,33.29,-4.19,33.5526481816,134.15,37.1515,-4.879,37.4705029757,3.5915,-0.679,3.6551215096,33.56,-4.2,33.8217917917,134.02
2019-06-30 00:00:00,33.987,-5.415,34.415670762,3.417,-0.835,3.5175437453000002,30.57,-4.58,30.9111840601,134.01,34.237,-5.415,34.6625791597,3.417,-0.835,3.5175437453000002,30.82,-4.58,31.1584466879,133.88
2019-06-30 00:30:00,39.986,-6.8965,40.5763713046,4.226,-0.7665000000000001,4.2949503199,35.76,-6.13,36.2816000198,134.01,40.246,-6.9165,40.8359950075,4.226,-0.7665000000000001,4.2949503199,36.02,-6.15,36.5412492945,133.88
2019-06-30 01:00:00,38.4075,-7.1105,39.0601493405,4.1675,-0.8605,4.2554102622,34.24,-6.25,34.8057480885,134.27,38.6775,-7.1305,39.3292898042,4.1675,-0.8605,4.2554102622,34.51,-6.27,35.0749625802,134.15
2019-06-30 01:30:00,36.8155,-7.6165,37.5951075607,4.3755,-1.0765,4.5059796382,32.44,-6.54,33.0926759269,134.72,37.0755,-7.6265,37.8517661741,4.3755,-1.0765,4.5059796382,32.7,-6.55,33.3495502219,134.6
2019-06-30 02:00:00,35.8665,-7.54,36.650476426,3.7265,-1.4,3.9808042215,32.14,-6.14,32.7212346955,134.87,36.1165,-7.57,36.9013071889,3.7265,-1.4,3.9808042215,32.39,-6.17,32.9724278754,134.75
2019-06-30 02:30:00,35.5715,-7.7815,36.412681232,3.6015,-1.2115,3.7998071662,31.97,-6.57,32.6381034988,135.44,35.8215,-7.7915,36.6590689257,3.6015,-1.2115,3.7998071662,32.22,-6.58,32.8850239471,135.31
2019-06-30 03:00:00,35.1075,-7.8629999999999995,35.977261225,3.0675,-1.133,3.2700527901,32.04,-6.73,32.7391890553,135.77,35.3475,-7.893,36.2180232101,3.0675,-1.133,3.2700527901,32.28,-6.76,32.9802365061,135.65
2019-06-30 03:30:00,34.8045,-8.0255,35.7178088704,2.7345,-1.0555,2.9311380895,32.07,-6.97,32.818680656,135.64,35.0545,-8.0555,35.9681671829,2.7345,-1.0555,2.9311380895,32.32,-7.0,33.0693574174,135.52
2019-06-30 04:00:00,34.2645,-7.9190000000000005,35.1676914404,2.8745000000000003,-1.069,3.0668405974,31.39,-6.85,32.12871924,135.76,34.5045,-7.939,35.4060480886,2.8745000000000003,-1.069,3.0668405974,31.63,-6.87,32.367480594,135.64
2019-06-30 04:30:00,34.4305,-7.68,35.2766456774,3.0005,-0.97,3.1533950355,31.43,-6.71,32.1382793566,135.86,34.6805,-7.72,35.5293608196,3.0005,-0.97,3.1533950355,31.68,-6.75,32.3911237841,135.73
2019-06-30 05:00:00,32.919,-8.0665,33.8929046151,3.449,-1.2065000000000001,3.65393531,29.47,-6.86,30.2578997949,135.39,33.159,-8.0865,34.1307890804,3.449,-1.2065000000000001,3.65393531,29.71,-6.88,30.4962046819,135.27
2019-06-30 05:30:00,32.3215,-7.891,33.2708166905,3.8115,-1.301,4.027422656,28.51,-6.59,29.2617190199,133.86,32.5415,-7.921,33.4916625931,3.8115,-1.301,4.027422656,28.73,-6.62,29.4828305968,133.73
2019-06-30 06:00:00,33.2235,-7.8235,34.1322150541,3.5535,-1.2735,3.7748065513,29.67,-6.55,30.3843940206,134.04,33.4435,-7.8435,34.350956093,3.5535,-1.2735,3.7748065513,29.89,-6.57,30.6035455462,133.92
2019-06-30 06:30:00,35.4835,-7.1475,36.1962087587,3.7235,-1.2875,3.9398107188,31.76,-5.86,32.2960864502,134.31,35.7335,-7.1575,36.4432823508,3.7235,-1.2875,3.9398107188,32.01,-5.87,32.5437705252,134.18
2019-06-30 07:00:00,37.037,-7.0195,37.696322755,4.647,-1.1695,4.7919035101,32.39,-5.85,32.9140486723,133.95,37.287,-7.0395,37.9456839344,4.647,-1.1695,4.7919035101,32.64,-5.87,33.1636321895,133.82
2019-06-30 07:30:00,39.003,-6.498,39.5405869076,5.053,-1.288,5.2145712192,33.95,-5.21,34.347439497,133.47,39.253,-6.518,39.7904804319,5.053,-1.288,5.2145712192,34.2,-5.23,34.5975851758,133.36
2019-06-30 08:00:00,41.216,-5.5295,41.5852621279,4.686,-1.4395,4.9021175272,36.53,-4.09,36.7582507745,133.15,41.506,-5.5395,41.8740265111,4.686,-1.4395,4.9021175272,36.82,-4.1,37.0475694209,133.02
2019-06-30 08:30:00,43.761,-5.421,44.0954914022,5.651,-1.601,5.87341485,38.11,-3.8200000000000003,38.3009725725,133.25,44.051,-5.431,44.384528408,5.651,-1.601,5.87341485,38.4,-3.83,38.5905286307,133.14
2019-06-30 09:00:00,46.4565,-4.4885,46.6728296175,5.7865,-1.5185,5.9824263054,40.67,-2.9699999999999998,40.7783006022,132.3,46.7865,-4.4785,47.000356855,5.7865,-1.5185,5.9824263054,41.0,-2.96,41.1067099146,132.18
2019-06-30 09:30:00,40.489,-3.2025,40.6154542908,6.949,-1.4625,7.1012327979,33.54,-1.74,33.5851038408,132.39,40.759,-3.2125,40.8854037188,6.949,-1.4625,7.1012327979,33.81,-1.75,33.8552595618,132.27
2019-06-30 10:00:00,41.728,-1.5185,41.7556202954,7.7379999999999995,-1.5385,7.8894629887,33.99,0.02,33.9900058841,131.92,41.988,-1.4985,42.0147313005,7.7379999999999995,-1.5385,7.8894629887,34.25,0.04,34.2500233577,131.85
2019-06-30 10:30:00,43.269,-1.08,43.2824763732,9.999,-1.97,10.1912168557,33.27,0.89,33.2819019889,132.6,43.509,-1.06,43.5219103556,9.999,-1.97,10.1912168557,33.51,0.91,33.522353736,132.57
2019-06-30 11:00:00,42.819,-0.894,42.8283317093,9.489,-1.9140000000000001,9.6801093486,33.33,1.02,33.3456039082,132.34,43.079,-0.874,43.0878650782,9.489,-1.9140000000000001,9.6801093486,33.59,1.04,33.6060961732,132.31
2019-06-30 11:30:00,42.9185,-0.876,42.9274389901,10.6985,-2.416,10.9679058279,32.22,1.54,32.2567822326,133.05,43.1685,-0.846,43.1767889988,10.6985,-2.416,10.9679058279,32.47,1.57,32.5079344161,133.02
2019-06-30 12:00:00,35.173,-1.249,35.1951691287,13.243,-2.779,13.5314407954,21.93,1.53,21.9833073035,133.28,35.383,-1.219,35.4039920066,13.243,-2.779,13.5314407954,22.14,1.56,22.1948913041,133.24
2019-06-30 12:30:00,33.788,-2.6855,33.8945549351,14.958,-2.5555,15.1747271557,18.83,-0.13,18.8304487466,133.28,33.918,-2.6755,34.0233599788,14.958,-2.5555,15.1747271557,18.96,-0.12,18.960379743,133.24
2019-06-30 13:00:00,34.2875,-2.8495,34.4057016568,14.5775,-2.8995,14.8630618144,19.71,0.05,19.7100634195,132.06,34.4375,-2.8295,34.5535450641,14.5775,-2.8995,14.8630618144,19.86,0.07,19.8601233632,132.02
2019-06-30 13:30:00,33.5615,-2.698,33.6697711048,15.5415,-2.878,15.8057301714,18.02,0.18,18.0208989787,133.96,33.7115,-2.698,33.8192908892,15.5415,-2.878,15.8057301714,18.17,0.18,18.1708915577,133.93
2019-06-30 14:00:00,33.271,-2.9955,33.4055753019,16.211,-3.2255,16.5287740395,17.06,0.23,17.0615503399,133.69,33.401,-2.9655,33.5323871988,16.211,-3.2255,16.5287740395,17.19,0.26,17.191966147,133.62
2019-06-30 14:30:00,32.2635,-2.81,32.3856377465,14.2835,-2.7199999999999998,14.5401778617,17.98,-0.09,17.9802252489,132.7,32.3835,-2.77,32.5017533719,14.2835,-2.7199999999999998,14.5401778617,18.1,-0.05,18.1000690606,132.56
2019-06-30 15:00:00,31.2645,-3.055,31.4134045473,13.5945,-2.635,13.8475144069,17.67,-0.42,17.6749908062,133.06,31.4145,-3.045,31.561730549,13.5945,-2.635,13.8475144069,17.82,-0.41000000000000003,17.8247159865,132.92
2019-06-30 15:30:00,31.1255,-3.5435,31.3265565056,12.0455,-2.7535,12.3562062341,19.08,-0.79,19.0963478184,133.11,31.2655,-3.5135,31.4622976354,12.0455,-2.7535,12.3562062341,19.22,-0.76,19.2350201456,132.97
2019-06-30 16:00:00,31.223,-3.5175,31.4205113779,11.833,-2.7075,12.1387991684,19.39,-0.81,19.4069111401,133.08,31.373,-3.5075000000000003,31.5684602927,11.833,-2.7075,12.1387991684,19.54,-0.8,19.5563698063,132.93
2019-06-30 16:30:00,31.1495,-3.584,31.3550060796,11.5295,-2.644,11.8287829573,19.62,-0.9400000000000001,19.6425049319,132.78,31.2895,-3.574,31.492956137,11.5295,-2.644,11.8287829573,19.76,-0.93,19.7818730155,132.64
2019-06-30 17:00:00,31.2035,-3.6790000000000003,31.4196348364,10.2135,-2.559,10.5292005038,20.99,-1.12,21.019859657,132.2,31.3635,-3.659,31.5762159425,10.2135,-2.559,10.5292005038,21.15,-1.1,21.1785858829,132.06
2019-06-30 17:30:00,30.943,-4.055,31.2075675758,10.673,-2.705,11.0104474932,20.27,-1.35,20.3149058575,131.85,31.103,-4.055,31.3662180379,10.673,-2.705,11.0104474932,20.43,-1.35,20.4745549402,131.71
2019-06-30 18:00:00,30.972,-3.7855,31.2024805785,10.032,-2.2755,10.2868325664,20.94,-1.51,20.9943730557,132.22,31.122,-3.7755,31.3501719971,10.032,-2.2755,10.2868325664,21.09,-1.5,21.1432755267,132.08
2019-06-30 18:30:00,30.7805,-3.6335,30.9942172429,8.6905,-2.1035,8.9414485683,22.09,-1.53,22.1429221197,132.1,30.9605,-3.6135,31.1706583585,8.6905,-2.1035,8.9414485683,22.27,-1.51,22.3211334838,131.96
2019-06-30 19:00:00,22.352,-2.263,22.4662652214,7.922,-1.703,8.102980501,14.43,-0.56,14.4408621626,131.81,22.462,-2.243,22.5737124328,7.922,-1.703,8.102980501,14.54,-0.54,14.550024055,131.66
2019-06-30 19:30:00,22.4865,-1.8845,22.5653278837,6.1165,-1.2745,6.2478734382,16.37,-0.61,16.3813613598,132.13,22.6165,-1.8745,22.6940481735,6.1165,-1.2745,6.2478734382,16.5,-0.6000000000000001,16.510905487,132.0
2019-06-30 20:00:00,22.859,-1.5030000000000001,22.9083585182,4.629,-0.973,4.7301553886,18.23,-0.53,18.2377027062,132.13,22.979,-1.483,23.0268045981,4.629,-0.973,4.7301553886,18.35,-0.51,18.3570858254,132.0
2019-06-30 20:30:00,23.096,-1.199,23.1271013532,3.7960000000000003,-0.8190000000000001,3.8833461087,19.3,-0.38,19.3037405702,131.7,23.246,-1.179,23.275879296,3.7960000000000003,-0.8190000000000001,3.8833461087,19.45,-0.36,19.4533313342,131.57
2019-06-30 21:00:00,31.1165,-2.3495,31.2050752683,3.1865,-1.0495,3.3548818906,27.93,-1.3,27.9602378388,131.37,31.3065,-2.3495,31.3945392146,3.1865,-1.0495,3.3548818906,28.12,-1.3,28.1500337478,131.23
2019-06-30 21:30:00,31.078,-2.4385,31.1735202736,2.918,-1.0385,3.0972901462,28.16,-1.4,28.1947796587,131.52,31.298,-2.6485000000000003,31.4098608123,2.918,-1.0385,3.0972901462,28.38,-1.6099999999999999,28.4256310396,131.38
2019-06-30 22:00:00,30.7905,-2.43,30.8862394967,2.9405,-1.02,3.1123849778,27.85,-1.4100000000000001,27.8856701551,132.12,31.0105,-2.43,31.1055623683,2.9405,-1.02,3.1123849778,28.07,-1.4100000000000001,28.105390942,131.98
2019-06-30 22:30:00,31.49,-1.9500000000000002,31.5503185404,3.08,-0.81,3.1847291879,28.41,-1.1400000000000001,28.4328630285,132.17,31.71,-1.94,31.7692886291,3.08,-0.81,3.1847291879,28.63,-1.13,28.6522913569,132.03
2019-06-30 23:00:00,30.216,-1.9405000000000001,30.2782462545,3.176,-0.7405,3.2611832592,27.04,-1.2,27.0666141215,133.51,30.416,-1.9405000000000001,30.4778377883,3.176,-0.7405,3.2611832592,27.24,-1.2,27.2664189068,133.37
2019-06-30 23:30:00,28.71,-2.1055,28.7871018036,2.84,-0.7655000000000001,2.9413585722,25.87,-1.34,25.9046810442,133.27,28.92,-2.1055,28.996543419,2.84,-0.7655000000000001,2.9413585722,26.08,-1.34,26.1144021567,133.13
2019-07-01 00:00:00,27.74,-1.9925000000000002,27.8114662729,3.05,-0.7325,3.1367269964,24.69,-1.26,24.7221297626,133.5,27.94,-1.9825,28.0102464511,3.05,-0.7325,3.1367269964,24.89,-1.25,24.9213683412,133.35
2019-07-01 00:30:00,26.2915,-2.1855,26.3821792599,3.0115,-0.7155,3.0953307578,23.28,-1.47,23.3263649118,133.97,26.4715,-2.1755,26.5607438243,3.0115,-0.7155,3.0953307578,23.46,-1.46,23.5053866167,133.83
2019-07-01 01:00:00,25.3555,-2.4815,25.4766407224,3.4155,-0.7415,3.4950625889,21.94,-1.74,22.0088891133,133.42,25.5255,-2.4815,25.6458377227,3.4155,-0.7415,3.4950625889,22.11,-1.74,22.1783610756,133.27
2019-07-01 01:30:00,24.6305,-2.4555,24.7525960356,3.2105,-0.6655,3.278749838,21.42,-1.79,21.4946621281,133.06,24.8005,-2.4555,24.92176319,3.2105,-0.6655,3.278749838,21.59,-1.79,21.6640762554,132.92
2019-07-01 02:00:00,24.4815,-2.437,24.602496037,2.8715,-0.637,2.9413060449,21.61,-1.8,21.6848357153,133.55,24.6515,-2.437,24.7716656939,2.8715,-0.637,2.9413060449,21.78,-1.8,21.8542535905,133.4
2019-07-01 02:30:00,24.1915,-2.5404999999999998,24.3245310849,2.6115,-0.6105,2.6819102334,21.58,-1.9300000000000002,21.6661325575,133.34,24.3515,-2.5404999999999998,24.4836617462,2.6115,-0.6105,2.6819102334,21.74,-1.9300000000000002,21.825501139700002,133.19
2019-07-01 03:00:00,23.9055,-2.803,24.0692696036,2.8155,-0.8230000000000001,2.9333205161,21.09,-1.98,21.1827406159,133.64,24.0755,-2.793,24.2369665852,2.8155,-0.8230000000000001,2.9333205161,21.26,-1.97,21.3510772562,133.5
2019-07-01 03:30:00,23.7015,-2.7975,23.8660241452,3.2815,-0.8175,3.3817966379,20.42,-1.98,20.5157695444,133.82,23.8615,-2.7975,24.0249284806,3.2815,-0.8175,3.3817966379,20.58,-1.98,20.6750284159,133.68
2019-07-01 04:00:00,23.35,-3.0525,23.5486784396,3.2800000000000002,-0.9525,3.4155023423,20.07,-2.1,20.1795663977,134.2,23.51,-3.0525,23.7073376036,3.2800000000000002,-0.9525,3.4155023423,20.23,-2.1,20.3387044818,134.06
2019-07-01 04:30:00,23.734,-3.159,23.9433088148,3.784,-1.019,3.918803006,19.95,-2.14,20.0644486593,134.2,23.894,-3.159,24.1019193634,3.784,-1.019,3.918803006,20.11,-2.14,20.2235432108,134.03
2019-07-01 05:00:00,23.3695,-3.0345,23.5656894764,4.0795,-0.8245,4.1619851634,19.29,-2.21,19.4161839711,134.1,23.5195,-3.0245,23.7131710343,4.0795,-0.8245,4.1619851634,19.44,-2.2,19.564089552,133.95
2019-07-01 05:30:00,24.0255,-2.789,24.1868388023,4.1255,-0.9490000000000001,4.233243585,19.9,-1.8399999999999999,19.9848842879,133.01,24.1755,-2.789,24.335844371,4.1255,-0.9490000000000001,4.233243585,20.05,-1.8399999999999999,20.1342519106,132.86
2019-07-01 06:00:00,25.98,-2.287,26.0804671929,3.3,-1.147,3.4936526731,22.68,-1.1400000000000001,22.7086327197,133.69,26.15,-2.277,26.2489471979,3.3,-1.147,3.4936526731,22.85,-1.13,22.8779238569,133.55
2019-07-01 06:30:00,29.556,-0.879,29.5690679089,3.446,-1.209,3.6519305853,26.11,0.33,26.1120853246,134.73,29.746,-0.869,29.758690781,3.446,-1.209,3.6519305853,26.3,0.34,26.3021976268,134.58
2019-07-01 07:00:00,32.4505,0.255,32.4515018951,4.8305,-1.325,5.0089275549,27.62,1.58,27.6651549788,134.88,32.6705,0.28500000000000003,32.6717430703,4.8305,-1.325,5.0089275549,27.84,1.6099999999999999,27.8865146621,134.73
2019-07-01 07:30:00,36.098,1.259,36.1199485742,5.248,-1.661,5.5045821821,30.85,2.92,30.9878831158,133.9,36.318,1.289,36.3408674222,5.248,-1.661,5.5045821821,31.07,2.95,31.2097324564,133.76
2019-07-01 08:00:00,37.4,1.8399999999999999,37.4452346768,5.75,-1.71,5.9988832294000005,31.65,3.55,31.848469351,132.82,37.65,1.87,37.6964109697,5.75,-1.71,5.9988832294000005,31.9,3.58,32.1002554507,132.67
2019-07-01 08:30:00,38.1945,2.5745,38.2811687452,7.0745,-1.7655,7.2914703935,31.12,4.34,31.4211712067,132.82,38.4645,2.6245000000000003,38.5539331392,7.0745,-1.7655,7.2914703935,31.39,4.39,31.695491793,132.67
2019-07-01 09:00:00,38.7155,2.8715,38.8218424666,17.7555,-2.4085,17.9181096241,20.96,5.28,21.6148097378,132.48,38.8555,2.9314999999999998,38.9659283541,17.7555,-2.4085,17.9181096241,21.1,5.34,21.7652383401,132.34
2019-07-01 09:30:00,39.795,3.0375,39.9107558341,8.755,-2.0625,8.9946612638,31.04,5.1,31.4561854013,132.4,40.025,3.0975,40.1446774959,8.755,-2.0625,8.9946612638,31.27,5.16,31.6928777488,132.26
