Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-01 10:00:00,40.495,3.1305,40.6158227203,7.625,-2.1295,7.9167793483,32.87,5.26,33.2882036163,132.66,40.745,3.1805,40.868944264,7.625,-2.1295,7.9167793483,33.12,5.31,33.5429649852,132.53
2019-07-01 10:30:00,39.942,3.3765,40.0844622797,6.942,-1.8835000000000002,7.1929782601,33.0,5.26,33.4165767247,133.46,40.202,3.4265,40.3477596187,6.942,-1.8835000000000002,7.1929782601,33.26,5.31,33.6812069261,133.31
2019-07-01 11:00:00,40.742,3.4035,40.8839134165,11.102,-2.7765,11.4439222406,29.64,6.18,30.2774173271,133.4,40.972,3.4635,41.1181300189,11.102,-2.7765,11.4439222406,29.87,6.24,30.5148242662,133.26
2019-07-01 11:30:00,40.379,3.797,40.5571306924,12.349,-2.943,12.6948434413,28.03,6.74,28.828952461,133.54,40.589,3.867,40.7727925215,12.349,-2.943,12.6948434413,28.24,6.8100000000000005,29.0495042987,133.4
2019-07-01 12:00:00,40.974,3.5375,41.1264219481,11.534,-2.7925,11.8672327124,29.44,6.33,30.1128294918,133.54,41.214,3.6075,41.3715826655,11.534,-2.7925,11.8672327124,29.68,6.4,30.3621870095,133.4
2019-07-01 12:30:00,41.58,3.726,41.7466103534,12.96,-2.974,13.2968521087,28.62,6.7,29.3937816553,133.33,41.78,3.786,41.9511882549,12.96,-2.974,13.2968521087,28.82,6.76,29.6021958645,133.19
2019-07-01 13:00:00,41.4005,3.7525,41.5702135729,12.4405,-3.0175,12.8012244141,28.96,6.77,29.7407884899,133.26,41.6305,3.8225,41.8056220681,12.4405,-3.0175,12.8012244141,29.19,6.84,29.9806887846,133.12
2019-07-01 13:30:00,41.6235,3.6755,41.7854646079,10.4535,-2.5145,10.7516683589,31.17,6.19,31.7786878269,133.38,41.8535,3.7355,42.0198693775,10.4535,-2.5145,10.7516683589,31.4,6.25,32.0159725762,133.24
2019-07-01 14:00:00,40.994,3.502,41.1433109995,9.714,-2.368,9.9984608816,31.28,5.87,31.8260160875,133.33,41.244,3.5620000000000003,41.3975286702,9.714,-2.368,9.9984608816,31.53,5.93,32.0827960128,133.19
2019-07-01 14:30:00,40.957,3.512,41.1072985369,10.747,-2.498,11.0334950492,30.21,6.01,30.8020161678,133.33,41.187,3.572,41.341603174,10.747,-2.498,11.0334950492,30.44,6.07,31.0393057268,133.19
2019-07-01 15:00:00,40.5925,3.7865,40.7687213253,9.2925,-2.2135,9.5524938367,31.3,6.0,31.8698917475,133.46,40.8225,3.8465,41.0033177743,9.2925,-2.2135,9.5524938367,31.53,6.06,32.1070786588,133.32
2019-07-01 15:30:00,40.671,3.1005,40.7890100548,10.141,-2.6295,10.4763615464,30.53,5.73,31.0630616649,134.0,40.931,3.1605,41.0528381632,10.141,-2.6295,10.4763615464,30.79,5.79,31.329669644,133.86
2019-07-01 16:00:00,41.5445,2.664,41.6298255611,14.6145,-3.646,15.0624342737,26.93,6.31,27.659374541,133.14,41.7545,2.734,41.8439126547,14.6145,-3.646,15.0624342737,27.14,6.38,27.8798134857,133.01
2019-07-01 16:30:00,41.875,2.8455,41.9715677006,11.215,-2.7545,11.5483113592,30.66,5.6,31.1672199594,133.14,42.085,2.9055,42.1851769612,11.215,-2.7545,11.5483113592,30.87,5.66,31.3845901678,132.98
2019-07-01 17:00:00,41.75,2.55,41.8278017591,9.59,-2.3,9.8619521394,32.16,4.85,32.5236544687,133.22,42.0,2.6,42.0803992376,9.59,-2.3,9.8619521394,32.41,4.9,32.7783175285,133.08
2019-07-01 17:30:00,41.2715,2.1825,41.3291666804,9.0615,-1.9975,9.279051056,32.21,4.18,32.4800939038,133.4,41.5215,2.2325,41.5814744628,9.0615,-1.9975,9.279051056,32.46,4.23,32.7344543257,133.27
2019-07-01 18:00:00,40.797,1.808,40.8370429022,10.557,-1.4020000000000001,10.6496879297,30.24,3.21,30.4098947713,133.48,41.037,1.8479999999999999,41.078588985,10.557,-1.4020000000000001,10.6496879297,30.48,3.25,30.6527796456,133.34
2019-07-01 18:30:00,40.7265,1.693,40.7616738033,15.0565,-0.337,15.0602709554,25.67,2.03,25.7501417472,133.8,40.9365,1.733,40.973165868,15.0565,-0.337,15.0602709554,25.88,2.07,25.9626520217,133.66
2019-07-01 19:00:00,40.4265,2.2435,40.4887045298,19.6565,1.2235,19.6945409822,20.77,1.02,20.7950306564,133.29,40.5865,2.2635,40.6495684417,19.6565,1.2235,19.6945409822,20.93,1.04,20.9558225799,133.15
2019-07-01 19:30:00,40.1815,2.0295,40.2327206699,18.7615,1.2795,18.8050791676,21.42,0.75,21.4331262302,133.13,40.3415,2.0495,40.3935276065,18.7615,1.2795,18.8050791676,21.58,0.77,21.5937328871,132.99
2019-07-01 20:00:00,39.6125,2.2355,39.6755291899,17.4925,1.5255,17.5588925192,22.12,0.71,22.1313917321,133.47,39.7725,2.2655,39.83697085,17.4925,1.5255,17.5588925192,22.28,0.74,22.2922856612,133.34
2019-07-01 20:30:00,38.8205,1.9695,38.8704277118,16.0105,1.7895,16.1101961658,22.81,0.18,22.8107102038,133.7,39.0005,1.9795,39.0507032011,16.0105,1.7895,16.1101961658,22.99,0.19,22.9907851106,133.56
2019-07-01 21:00:00,37.9915,1.581,38.024382089,9.4315,0.771,9.4629611248,28.56,0.81,28.5714840357,133.53,38.2015,1.601,38.2350337158,9.4315,0.771,9.4629611248,28.77,0.8300000000000001,28.7819700507,133.39
2019-07-01 21:30:00,36.988,1.3345,37.012066063,2.2880000000000003,-0.41550000000000004,2.3254213059,34.7,1.75,34.7441002186,132.85,37.238,1.3545,37.2626262393,2.2880000000000003,-0.41550000000000004,2.3254213059,34.95,1.77,34.994791041,132.71
2019-07-01 22:00:00,36.4655,1.3245,36.4895463181,1.3054999999999999,-0.5555,1.4187707708000001,35.16,1.88,35.2102257874,132.94,36.7255,1.3545,36.7504696637,1.3054999999999999,-0.5555,1.4187707708000001,35.42,1.9100000000000001,35.471460359,132.79
2019-07-01 22:30:00,36.035,1.317,36.0590586954,1.725,-0.41300000000000003,1.7737513918,34.31,1.73,34.3535878767,133.08,36.305,1.347,36.3299798238,1.725,-0.41300000000000003,1.7737513918,34.58,1.76,34.624759927,132.95
2019-07-01 23:00:00,34.249,0.811,34.2586007011,2.109,-0.5690000000000001,2.1844088445,32.14,1.38,32.1696129911,132.69,34.499,0.841,34.5092492239,2.109,-0.5690000000000001,2.1844088445,32.39,1.4100000000000001,32.4206755019,132.54
2019-07-01 23:30:00,32.4625,0.5,32.4663503685,1.9025,-0.5700000000000001,1.9860529323,30.56,1.07,30.5787262652,133.62,32.7125,0.53,32.7167931841,1.9025,-0.5700000000000001,1.9860529323,30.81,1.1,30.8296302281,133.47
2019-07-02 00:00:00,30.733,0.442,30.7361782432,2.183,-0.328,2.2075037939,28.55,0.77,28.5603816501,133.97,30.953,0.452,30.9563000535,2.183,-0.328,2.2075037939,28.77,0.78,28.7805715718,133.83
2019-07-02 00:30:00,28.9765,-0.035500000000000004,28.9765217461,1.7765,-0.2255,1.7907547292000001,27.2,0.19,27.2006635948,133.58,29.1965,-0.0055000000000000005,29.196500518,1.7765,-0.2255,1.7907547292000001,27.42,0.22,27.4208825533,133.43
2019-07-02 01:00:00,28.2945,-0.079,28.2946102862,1.8745,-0.11900000000000001,1.8782734758,26.42,0.04,26.4200302801,133.09,28.4945,-0.079,28.4946095122,1.8745,-0.11900000000000001,1.8782734758,26.62,0.04,26.6200300526,132.94
2019-07-02 01:30:00,27.6305,-0.101,27.6306845961,1.6905000000000001,-0.091,1.6929475036000001,25.94,-0.01,25.9400019275,133.03,27.8405,-0.101,27.8406832037,1.6905000000000001,-0.091,1.6929475036000001,26.15,-0.01,26.150001912,132.89
2019-07-02 02:00:00,27.2975,-0.28500000000000003,27.2989877331,1.6175000000000002,-0.245,1.6359496478,25.68,-0.04,25.6800311526,133.23,27.4975,-0.265,27.4987769046,1.6175000000000002,-0.245,1.6359496478,25.88,-0.02,25.880007728,133.08
2019-07-02 02:30:00,26.774,-0.5095000000000001,26.778847366,1.634,-0.28950000000000004,1.6594475737,25.14,-0.22,25.140962591,133.38,26.974,-0.48950000000000005,26.9784411382,1.634,-0.28950000000000004,1.6594475737,25.34,-0.2,25.3407892537,133.23
2019-07-02 03:00:00,26.5415,-0.312,26.5433337441,1.4115,-0.132,1.4176587213,25.13,-0.18,25.1306446396,133.51,26.7415,-0.292,26.7430941787,1.4115,-0.132,1.4176587213,25.33,-0.16,25.3305053246,133.37
2019-07-02 03:30:00,25.8555,-0.8220000000000001,25.8685632429,1.6955,-0.202,1.7074906295,24.16,-0.62,24.1679539887,133.62,26.0355,-0.802,26.047849513,1.6955,-0.202,1.7074906295,24.34,-0.6000000000000001,24.3473941111,133.47
2019-07-02 04:00:00,25.881,-0.7275,25.891222784,1.811,-0.17750000000000002,1.8196777874,24.07,-0.55,24.0762829357,133.66,26.081,-0.7175,26.0908675067,1.811,-0.17750000000000002,1.8196777874,24.27,-0.54,24.2760066733,133.51
2019-07-02 04:30:00,25.8855,-0.935,25.90238088,2.2455,-0.34500000000000003,2.2718484214,23.64,-0.59,23.647361375,133.74,26.0655,-0.915,26.0815550773,2.2455,-0.34500000000000003,2.2718484214,23.82,-0.5700000000000001,23.8268189232,133.59
2019-07-02 05:00:00,25.592,-0.769,25.6035510232,2.042,-0.429,2.086577341,23.55,-0.34,23.5524542246,133.66,25.782,-0.749,25.7928774083,2.042,-0.429,2.086577341,23.74,-0.32,23.7421565996,133.51
2019-07-02 05:30:00,26.0085,-0.661,26.016898225,2.1885,-0.41100000000000003,2.2267584624,23.82,-0.25,23.8213118866,133.71,26.1885,-0.641,26.1963435092,2.1885,-0.41100000000000003,2.2267584624,24.0,-0.23,24.001102058,133.56
2019-07-02 06:00:00,27.732,-0.597,27.7384252076,2.752,-0.557,2.8078021654,24.98,-0.04,24.9800320256,135.41,27.932,-0.5670000000000001,27.9377542584,2.752,-0.557,2.8078021654,25.18,-0.01,25.1800019857,135.26
2019-07-02 06:30:00,30.388,0.4045,30.390692066,2.658,-0.5155000000000001,2.7075273313,27.73,0.92,27.745257252400002,134.75,30.588,0.41450000000000004,30.5908083295,2.658,-0.5155000000000001,2.7075273313,27.93,0.93,27.9454790619,134.6
2019-07-02 07:00:00,33.2465,1.3094999999999999,33.2722790398,3.3665,-0.6505000000000001,3.4287712814,29.88,1.96,29.9442148002,133.96,33.4765,1.3495,33.5036893864,3.3665,-0.6505000000000001,3.4287712814,30.11,2.0,30.1763500112,133.81
2019-07-02 07:30:00,36.5245,2.063,36.5827154439,4.8945,-0.997,4.9950114364000004,31.63,3.06,31.7776729796,133.24,36.7545,2.093,36.8140451357,4.8945,-0.997,4.9950114364000004,31.86,3.09,32.0094939042,133.09
2019-07-02 08:00:00,38.2935,2.279,38.3612562783,7.1635,-1.5310000000000001,7.325277691,31.13,3.81,31.3622862687,132.77,38.5435,2.329,38.6138010723,7.1635,-1.5310000000000001,7.325277691,31.38,3.86,31.6165146719,132.62
2019-07-02 08:30:00,39.1155,2.7455,39.211734347,9.4155,-2.0645,9.639180489,29.7,4.8100000000000005,30.0869755875,132.38,39.3355,2.7955,39.4347103514,9.4155,-2.0645,9.639180489,29.92,4.86,30.3121427814,132.24
2019-07-02 09:00:00,39.9435,2.7055,40.0350212002,11.7535,-2.6745,12.0539500787,28.19,5.38,28.6987891731,132.2,40.1635,2.7655000000000003,40.2585981189,11.7535,-2.6745,12.0539500787,28.41,5.44,28.9261421555,132.05
2019-07-02 09:30:00,40.4885,2.5835,40.5708405693,13.6585,-3.0565,13.9963143184,26.83,5.64,27.4163910827,132.03,40.6885,2.6435,40.7742826362,13.6585,-3.0565,13.9963143184,27.03,5.7,27.6244619857,131.89
2019-07-02 10:00:00,40.939,2.8395,41.0373547058,14.189,-3.3405,14.5769222146,26.75,6.18,27.454597065,133.35,41.139,2.8995,41.2410526205,14.189,-3.3405,14.5769222146,26.95,6.24,27.6629734483,133.21
2019-07-02 10:30:00,40.504,2.3555,40.5724339454,15.044,-3.4845,15.4422691419,25.46,5.84,26.1212021163,133.16,40.694,2.4155,40.7656261604,15.044,-3.4845,15.4422691419,25.65,5.9,26.3198119294,133.03
2019-07-02 11:00:00,40.012,3.149,40.1357240498,14.322,-3.081,14.6496499958,25.69,6.23,26.4346174551,133.09,40.202,3.209,40.3298708776,14.322,-3.081,14.6496499958,25.88,6.29,26.6334094701,132.95
2019-07-02 11:30:00,40.695,2.8115,40.7920035945,14.755,-3.6585,15.2017975006,25.94,6.47,26.7347059082,133.27,40.895,2.8815,40.9963909052,14.755,-3.6585,15.2017975006,26.14,6.54,26.9457083781,133.14
2019-07-02 12:00:00,40.694,3.252,40.8237325584,13.334,-3.178,13.7074884643,27.36,6.43,28.1054176272,133.16,40.894,3.322,41.0287084856,13.334,-3.178,13.7074884643,27.56,6.5,28.3161367421,133.02
2019-07-02 12:30:00,41.315,3.564,41.4684376484,12.845,-2.816,13.1500525094,28.47,6.38,29.1761083765,133.11,41.535,3.624,41.6928003497,12.845,-2.816,13.1500525094,28.69,6.44,29.4039062031,132.97
2019-07-02 13:00:00,41.3565,3.541,41.5078158092,14.0465,-3.299,14.4287062223,27.31,6.84,28.1535379659,133.8,41.5665,3.6109999999999998,41.7230540978,14.0465,-3.299,14.4287062223,27.52,6.91,28.3742576995,133.66
2019-07-02 13:30:00,41.3275,3.209,41.4518990789,15.7875,-3.391,16.14757063,25.54,6.6,26.3789992229,134.05,41.5075,3.279,41.6368154072,15.7875,-3.391,16.14757063,25.72,6.67,26.5707978804,133.9
2019-07-02 14:00:00,40.297,2.9425,40.4042883275,15.427,-3.1375,15.7428153534,24.87,6.08,25.6024080899,133.86,40.477,3.0125,40.5889478214,15.427,-3.1375,15.7428153534,25.05,6.15,25.7938946264,133.72
2019-07-02 14:30:00,39.824,2.9699999999999998,39.9345949773,14.584,-3.34,14.9615726446,25.24,6.31,26.0167964976,133.38,40.034,3.03,40.1485000467,14.584,-3.34,14.9615726446,25.45,6.37,26.2350795692,133.24
2019-07-02 15:00:00,39.7,2.63,39.7870192399,16.42,-3.84,16.8630365,23.28,6.47,24.1623529483,133.38,39.87,2.7,39.9613175458,16.42,-3.84,16.8630365,23.45,6.54,24.3448988497,133.24
2019-07-02 15:30:00,40.4485,2.9175,40.5535813277,15.7485,-3.6125,16.1575186368,24.7,6.53,25.5485987874,133.67,40.6385,2.9875,40.7481636212,15.7485,-3.6125,16.1575186368,24.89,6.6,25.7501864071,133.53
2019-07-02 16:00:00,40.669,2.8275,40.7671720536,17.099,-3.9825,17.5566542157,23.57,6.8100000000000005,24.5340783401,133.37,40.829,2.8975,40.9316839044,17.099,-3.9825,17.5566542157,23.73,6.88,24.7072317349,133.23
2019-07-02 16:30:00,40.9715,2.569,41.0519618685,15.8615,-3.681,16.2830262313,25.11,6.25,25.8761395884,133.37,41.1715,2.629,41.2553518134,15.8615,-3.681,16.2830262313,25.31,6.31,26.0847119976,133.23
2019-07-02 17:00:00,41.3155,2.411,41.3857881555,13.7155,-2.969,14.0331714609,27.6,5.38,28.1194665668,133.42,41.4955,2.481,41.5696028517,13.7155,-2.969,14.0331714609,27.78,5.45,28.3095549241,133.28
2019-07-02 17:30:00,40.394,2.2475,40.456476518,11.874,-2.4625,12.126655856,28.52,4.71,28.9063055405,133.76,40.614,2.2975,40.6789319212,11.874,-2.4625,12.126655856,28.74,4.76,29.1315155802,133.63
2019-07-02 18:00:00,40.4835,2.1815,40.5422337137,8.4635,-1.7485,8.6422268253,32.02,3.93,32.2602743324,134.0,40.7035,2.2315,40.7646231983,8.4635,-1.7485,8.6422268253,32.24,3.98,32.4847348766,133.86
2019-07-02 18:30:00,40.201,2.09,40.2552915901,4.911,-1.42,5.1121738038,35.29,3.51,35.4641255355,134.0,40.471,2.13,40.5270124855,4.911,-1.42,5.1121738038,35.56,3.55,35.7367611851,133.86
2019-07-02 19:00:00,40.5285,2.0385,40.5797337904,4.3085,-1.4015,4.5307145684,36.22,3.44,36.3829905313,134.0,40.7985,2.0785,40.8514108018,4.3085,-1.4015,4.5307145684,36.49,3.48,36.6555657438,133.86
2019-07-02 19:30:00,40.627,1.978,40.6751227779,3.817,-1.3519999999999999,4.0493694571,36.81,3.33,36.9603165571,133.79,40.897,2.028,40.947251348500004,3.817,-1.3519999999999999,4.0493694571,37.08,3.38,37.2337320182,133.65
2019-07-02 20:00:00,40.209,2.0665,40.2620677965,3.439,-1.0035,3.582420027,36.77,3.07,36.8979376117,132.73,40.499,2.1065,40.5537463528,3.439,-1.0035,3.582420027,37.06,3.11,37.1902635108,132.59
2019-07-02 20:30:00,39.362,1.9155000000000002,39.4085800842,2.612,-0.8745,2.7545043565,36.75,2.79,36.8557539605,132.63,39.632,1.9555,39.6802142667,2.612,-0.8745,2.7545043565,37.02,2.83,37.1280123357,132.49
2019-07-02 21:00:00,38.41,1.5245000000000002,38.440241938,2.08,-0.8355,2.2415307827,36.33,2.36,36.4065722089,132.52,38.69,1.5545,38.7212160224,2.08,-0.8355,2.2415307827,36.61,2.39,36.6879298953,132.38
2019-07-02 21:30:00,37.2035,1.0745,37.2190134541,1.7535,-0.7755000000000001,1.9173321309,35.45,1.85,35.498239393,132.84,37.4635,1.1145,37.4800739394,1.7535,-0.7755000000000001,1.9173321309,35.71,1.8900000000000001,35.7599804251,132.7
2019-07-02 22:00:00,35.777,0.74,35.7846521431,2.097,-0.48,2.1512342969000002,33.68,1.22,33.702088956,132.99,36.037,0.77,36.0452253287,2.097,-0.48,2.1512342969000002,33.94,1.25,33.9630107617,132.85
2019-07-02 22:30:00,35.877,0.609,35.8821684127,2.297,-0.641,2.3847620426000002,33.58,1.25,33.6032572826,132.99,36.137,0.639,36.1426491835,2.297,-0.641,2.3847620426000002,33.84,1.28,33.8641993852,132.85
2019-07-02 23:00:00,34.35,0.1955,34.350556331,2.09,-0.7845000000000001,2.2323844315,32.26,0.98,32.2748818743,133.28,34.61,0.2255,34.6107346101,2.09,-0.7845000000000001,2.2323844315,32.52,1.01,32.535680414,133.14
2019-07-02 23:30:00,32.215,-0.0635,32.2150625834,2.235,-0.7535000000000001,2.3585985775,29.98,0.6900000000000001,29.9879392423,133.61,32.445,-0.043500000000000004,32.4450291609,2.235,-0.7535000000000001,2.3585985775,30.21,0.71,30.218342112,133.46
2019-07-03 00:00:00,30.438,-0.2245,30.4388279053,2.338,-0.5145000000000001,2.3939411542,28.1,0.29,28.1014964014,134.26,30.648,-0.1945,30.648617167,2.338,-0.5145000000000001,2.3939411542,28.31,0.32,28.3118084905,134.11
2019-07-03 00:30:00,28.8835,-0.5805,28.8893328497,2.3235,-0.48050000000000004,2.3726635876,26.56,-0.1,26.5601882523,134.8,29.0835,-0.5505,29.0887095365,2.3235,-0.48050000000000004,2.3726635876,26.76,-0.07,26.7600915544,134.65
2019-07-03 01:00:00,28.3715,-0.319,28.3732933099,2.2015000000000002,-0.299,2.2217117837,26.17,-0.02,26.1700076423,134.89,28.5815,-0.309,28.5831702799,2.2015000000000002,-0.299,2.2217117837,26.38,-0.01,26.3800018954,134.74
2019-07-03 01:30:00,27.6005,-0.4315,27.6038727808,2.2405,-0.2315,2.2524281343,25.36,-0.2,25.3607886313,134.72,27.8005,-0.4015,27.8033991177,2.2405,-0.2315,2.2524281343,25.56,-0.17,25.5605653302,134.57
2019-07-03 02:00:00,27.053,-0.806,27.0650040643,2.083,-0.41600000000000004,2.1241339412,24.97,-0.39,24.9730454691,134.58,27.243,-0.786,27.2543362605,2.083,-0.41600000000000004,2.1241339412,25.16,-0.37,25.1627204412,134.43
2019-07-03 02:30:00,26.7205,-1.162,26.745754135,2.0105,-0.512,2.0746696725,24.71,-0.65,24.718547692,133.78,26.9005,-1.142,26.924729604,2.0105,-0.512,2.0746696725,24.89,-0.63,24.8979718049,133.64
2019-07-03 03:00:00,26.105,-1.239,26.1343862756,2.145,-0.489,2.2000331816,23.96,-0.75,23.9717354399,133.78,26.295,-1.219,26.323240416,2.145,-0.489,2.2000331816,24.15,-0.73,24.1610306072,133.64
2019-07-03 03:30:00,26.026,-1.197,26.0535119514,2.286,-0.34700000000000003,2.3121861948999998,23.74,-0.85,23.7552120597,133.91,26.196,-1.187,26.2228790372,2.286,-0.34700000000000003,2.3121861948999998,23.91,-0.84,23.9247507824,133.76
2019-07-03 04:00:00,25.9535,-1.106,25.9770552267,2.3835,-0.406,2.4178313113,23.57,-0.7000000000000001,23.5803922783,133.91,26.1335,-1.086,26.1560550972,2.3835,-0.406,2.4178313113,23.75,-0.68,23.7597327426,133.79
2019-07-03 04:30:00,26.311,-0.837,26.3243098675,2.201,-0.317,2.2237108625,24.11,-0.52,24.1156069797,133.91,26.491,-0.8170000000000001,26.5035954165,2.201,-0.317,2.2237108625,24.29,-0.5,24.2951456057,133.79
2019-07-03 05:00:00,26.3515,-0.7915000000000001,26.3633841625,2.0915,-0.24150000000000002,2.1053965185,24.26,-0.55,24.2662337416,134.15,26.5315,-0.7815000000000001,26.5430072618,2.0915,-0.24150000000000002,2.1053965185,24.44,-0.54,24.4459649022,134.0
2019-07-03 05:30:00,27.053,-0.7315,27.0628878956,2.073,-0.6015,2.1585020848,24.98,-0.13,24.9803382683,133.89,27.253,-0.7115,27.2622860606,2.073,-0.6015,2.1585020848,25.18,-0.11,25.1802402689,133.75
2019-07-03 06:00:00,28.3345,-0.8895000000000001,28.3484585207,2.3645,-0.9195000000000001,2.5369943831,25.97,0.03,25.9700173277,134.05,28.5145,-0.8695,28.5277538636,2.3645,-0.9195000000000001,2.5369943831,26.15,0.05,26.1500478011,133.91
2019-07-03 06:30:00,31.5225,0.44,31.5255706729,2.6125,-0.87,2.7535533861,28.91,1.31,28.9396648218,133.42,31.7425,0.47000000000000003,31.7459793714,2.6125,-0.87,2.7535533861,29.13,1.34,29.1608041727,133.27
2019-07-03 07:00:00,34.0,1.205,34.0213466077,3.21,-0.895,3.3324352957,30.79,2.1,30.8615310702,133.07,34.23,1.235,34.2522718225,3.21,-0.895,3.3324352957,31.02,2.13,31.0930426301,132.92
2019-07-03 07:30:00,37.5895,2.2945,37.6594641558,8.8495,-1.3655,8.9542303131,28.74,3.66,28.9721107274,132.33,37.8195,2.3345000000000002,37.8914828227,8.8495,-1.3655,8.9542303131,28.97,3.7,29.2053231449,132.19
2019-07-03 08:00:00,38.8235,2.6455,38.9135300699,14.0535,-1.3145,14.1148422768,24.77,3.96,25.084547036,132.07,39.0535,2.7055,39.1471019681,14.0535,-1.3145,14.1148422768,25.0,4.02,25.3211453137,131.92
2019-07-03 08:30:00,30.0415,4.854,30.4311195694,24.3515,0.534,24.357354295,5.69,4.32,7.1441234592,132.07,30.0715,4.894,30.4671355439,24.3515,0.534,24.357354295,5.72,4.36,7.1922180167,131.92
2019-07-03 09:00:00,30.889,4.3035,31.1873441199,15.559,-1.8565,15.6693673532,15.33,6.16,16.5213346918,132.18,30.969,4.3535,31.2735019345,15.559,-1.8565,15.6693673532,15.41,6.21,16.6142168037,132.04
2019-07-03 09:30:00,40.143,2.8935,40.247146374,13.603,-3.2565,13.9873657724,26.54,6.15,27.2432395284,131.6,40.333,2.9635,40.4417262397,13.603,-3.2565,13.9873657724,26.73,6.22,27.4441487388,131.46
2019-07-03 10:00:00,40.97,2.851,41.0690771871,15.0,-3.779,15.4687052141,25.97,6.63,26.8029438682,131.93,41.15,2.9210000000000003,41.2535421631,15.0,-3.779,15.4687052141,26.15,6.7,26.9946754009,131.79
2019-07-03 10:30:00,40.8355,2.7145,40.9256224204,15.4255,-3.6955,15.861991378799999,25.41,6.41,26.2060336564,132.9,41.0455,2.7845,41.1398409149,15.4255,-3.6955,15.861991378799999,25.62,6.48,26.4267818699,132.76
2019-07-03 11:00:00,32.5165,4.465,32.8216239277,19.7265,-3.035,19.9586078485,12.79,7.5,14.8268034316,132.64,32.6465,4.535,32.9599785687,19.7265,-3.035,19.9586078485,12.92,7.57,14.974354744,132.5
2019-07-03 11:30:00,31.161,5.8635,31.7078626408,29.551,-0.7765000000000001,29.5612001321,1.6099999999999999,6.64,6.8324007494,132.82,31.161,5.9335,31.720881817,29.551,-0.7765000000000001,29.5612001321,1.6099999999999999,6.71,6.9004492607,132.69
2019-07-03 12:00:00,31.2725,6.2285,31.8867287206,30.6225,-0.28150000000000003,30.6237938293,0.65,6.51,6.5423696013,133.38,31.2825,6.2985,31.9102790414,30.6225,-0.28150000000000003,30.6237938293,0.66,6.58,6.6130174656000005,133.24
2019-07-03 12:30:00,40.6185,3.4285,40.762938492,17.3685,-2.7215,17.5804253219,23.25,6.15,24.0496361719,133.34,40.7185,3.4985,40.8685177673,17.3685,-2.7215,17.5804253219,23.35,6.22,24.1642483848,133.2
2019-07-03 13:00:00,41.4435,3.777,41.61525467,16.8935,-3.423,17.2367999133,24.55,7.2,25.5840282207,133.15,41.6335,3.857,41.8117779011,16.8935,-3.423,17.2367999133,24.74,7.28,25.7888735698,133.01
2019-07-03 13:30:00,40.335,3.112,40.4548732417,16.245,-3.7279999999999998,16.6672735923,24.09,6.84,25.0422383185,133.29,40.505,3.182,40.6297938587,16.245,-3.7279999999999998,16.6672735923,24.26,6.91,25.2249023784,133.15
2019-07-03 14:00:00,39.933,3.012,40.0464309646,15.423,-3.558,15.828085576,24.51,6.57,25.3752832497,133.24,40.113,3.092,40.2319926551,15.423,-3.558,15.828085576,24.69,6.65,25.5698768085,133.11
2019-07-03 14:30:00,40.5845,3.08,40.7012044079,17.0445,-3.87,17.478326014,23.54,6.95,24.5445329962,133.49,40.7745,3.15,40.8959943057,17.0445,-3.87,17.478326014,23.73,7.02,24.7465815821,133.35
2019-07-03 15:00:00,40.275,3.1095,40.3948587725,16.045,-3.7305,16.4729674088,24.23,6.84,25.1769438177,133.64,40.445,3.1795,40.5697824156,16.045,-3.7305,16.4729674088,24.4,6.91,25.359576100600002,133.5
2019-07-03 15:30:00,40.2725,2.9675000000000002,40.3816828835,17.1225,-4.0325,17.5909369421,23.15,7.0,24.1851710765,133.6,40.4325,3.0475,40.5471862464,17.1225,-4.0325,17.5909369421,23.31,7.08,24.3614962595,133.46
2019-07-03 16:00:00,41.228,3.157,41.3486956626,16.698,-3.9530000000000003,17.1595283443,24.53,7.11,25.5396358627,133.6,41.408,3.227,41.5335526171,16.698,-3.9530000000000003,17.1595283443,24.71,7.18,25.7320131354,133.43
2019-07-03 16:30:00,41.4795,3.302,41.6107212657,14.8895,-3.498,15.2948754245,26.59,6.8,27.4457300868,133.93,41.6895,3.382,41.8264549568,14.8895,-3.498,15.2948754245,26.8,6.88,27.6690151614,133.79
2019-07-03 17:00:00,41.2245,2.907,41.3268683697,13.4045,-3.023,13.7411480325,27.82,5.93,28.4449872561,134.25,41.4345,2.977,41.5413085886,13.4045,-3.023,13.7411480325,28.03,6.0,28.664976888200002,134.1
2019-07-03 17:30:00,40.7455,2.3595,40.8137600632,12.0055,-2.6805,12.3011020035,28.74,5.04,29.1785743312,135.01,40.9455,2.4295,41.0175138264,12.0055,-2.6805,12.3011020035,28.94,5.11,29.3876793912,134.87
2019-07-03 18:00:00,40.4095,2.049,40.4614148449,10.5795,-2.3810000000000002,10.8441219677,29.83,4.43,30.1571517223,134.94,40.6395,2.099,40.6936697933,10.5795,-2.3810000000000002,10.8441219677,30.06,4.48,30.3920055278,134.8
2019-07-03 18:30:00,40.247,2.2865,40.3118976389,8.007,-1.8835000000000002,8.2255468663,32.24,4.17,32.5085604111,135.25,40.477,2.3465,40.5449576551,8.007,-1.8835000000000002,8.2255468663,32.47,4.23,32.7443705085,135.1
2019-07-03 19:00:00,40.2135,2.612,40.2982397413,5.8235,-1.478,6.0081308449,34.39,4.09,34.632357702,135.25,40.4735,2.662,40.5609473046,5.8235,-1.478,6.0081308449,34.65,4.14,34.8964482433,135.1
2019-07-03 19:30:00,40.2525,2.875,40.355041584,3.8025,-1.075,3.9515353029,36.45,3.95,36.6634013698,135.42,40.5325,2.925,40.6379032585,3.8025,-1.075,3.9515353029,36.73,4.0,36.947163625900004,135.28
2019-07-03 20:00:00,40.017,2.6845,40.1069424071,2.3970000000000002,-0.8655,2.5484699822,37.62,3.55,37.7871261146,135.71,40.297,2.7345,40.3896731758,2.3970000000000002,-0.8655,2.5484699822,37.9,3.6,38.0705923253,135.57
2019-07-03 20:30:00,39.448,2.3465,39.5177272404,1.6480000000000001,-0.7735000000000001,1.8204961549,37.8,3.12,37.9285433414,132.97,39.738,2.3965,39.8101978926,1.6480000000000001,-0.7735000000000001,1.8204961549,38.09,3.17,38.221682328200004,132.83
2019-07-03 21:00:00,39.194,2.333,39.2633738362,1.354,-0.847,1.5970989324,37.84,3.18,37.9733854166,132.04,39.484,2.373,39.5552447218,1.354,-0.847,1.5970989324,38.13,3.22,38.2657196457,131.9
2019-07-03 21:30:00,38.5625,2.337,38.6332496077,1.0825,-0.743,1.3129566825,37.48,3.08,37.606339891,132.04,38.8525,2.387,38.925756579,1.0825,-0.743,1.3129566825,37.77,3.13,37.8994696533,131.9
2019-07-03 22:00:00,37.4635,1.9145,37.512386521,1.0135,-0.6155,1.1857581963000001,36.45,2.5300000000000002,36.5376983402,132.19,37.7435,1.9645000000000001,37.7945902544,1.0135,-0.6155,1.1857581963000001,36.73,2.58,36.820501083,132.05
2019-07-03 22:30:00,37.181,1.689,37.2193428475,1.171,-0.491,1.2697724206,36.01,2.18,36.0759268765,132.19,37.451,1.7189999999999999,37.4904302723,1.171,-0.491,1.2697724206,36.28,2.21,36.3472488643,132.05
2019-07-03 23:00:00,35.5415,1.6095000000000002,35.5779245109,1.3915,-0.35050000000000003,1.4349642853,34.15,1.96,34.2061997305,132.84,35.8115,1.6395,35.8490096446,1.3915,-0.35050000000000003,1.4349642853,34.42,1.99,34.477478156,132.69
2019-07-03 23:30:00,33.332,1.1585,33.3521265626,1.442,-0.4315,1.5051764847,31.89,1.5899999999999999,31.9296132141,133.25,33.592,1.1985000000000001,33.6133733245,1.442,-0.4315,1.5051764847,32.15,1.63,32.1912938541,133.11
2019-07-04 00:00:00,31.6,0.8905000000000001,31.612544824,1.46,-0.2795,1.4865127816,30.14,1.17,30.1627004759,133.19,31.82,0.9205000000000001,31.8333114873,1.46,-0.2795,1.4865127816,30.36,1.2,30.3837061597,133.05
2019-07-04 00:30:00,29.815,0.467,29.8186571462,1.5150000000000001,-0.223,1.5313242635000002,28.3,0.6900000000000001,28.308410411,133.71,30.045,0.507,30.0492774289,1.5150000000000001,-0.223,1.5313242635000002,28.53,0.73,28.5393377639,133.57
2019-07-04 01:00:00,29.048,0.361,29.0502431143,1.528,-0.189,1.5396444395,27.52,0.55,27.5254954542,134.1,29.268,0.371,29.2703512961,1.528,-0.189,1.5396444395,27.74,0.56,27.7456519116,133.95
2019-07-04 01:30:00,28.2425,0.091,28.2426466049,1.3625,-0.169,1.3729410949,26.88,0.26,26.8812574111,132.97,28.4525,0.131,28.4528015712,1.3625,-0.169,1.3729410949,27.09,0.30000000000000004,27.0916610786,132.83
2019-07-04 02:00:00,27.902,0.053500000000000006,27.9020512911,1.152,-0.10650000000000001,1.1569123778,26.75,0.16,26.7504785004,133.54,28.102,0.0835,28.1021240523,1.152,-0.10650000000000001,1.1569123778,26.95,0.19,26.9506697505,133.4
2019-07-04 02:30:00,27.735,-0.0675,27.7350821389,0.935,-0.1375,0.9450562153000001,26.8,0.07,26.8000914178,133.77,27.945,-0.0575,27.9450591563,0.935,-0.1375,0.9450562153000001,27.01,0.08,27.0101184744,133.62
2019-07-04 03:00:00,27.4165,-0.0635,27.4165735368,0.8965000000000001,-0.17350000000000002,0.9131344370000001,26.52,0.11,26.5202281287,134.19,27.6265,-0.0335,27.6265203111,0.8965000000000001,-0.17350000000000002,0.9131344370000001,26.73,0.14,26.7303666267,134.05
2019-07-04 03:30:00,27.227,-0.07350000000000001,27.2270992074,0.847,-0.07350000000000001,0.8501830685,26.38,0.0,26.38,134.29,27.437,-0.0635,27.4370734819,0.847,-0.07350000000000001,0.8501830685,26.59,0.01,26.5900018804,134.14
2019-07-04 04:00:00,26.785,-0.1005,26.7851885424,0.805,-0.07050000000000001,0.8080812150000001,25.98,-0.03,25.980017321,134.2,26.985,-0.09050000000000001,26.9851517552,0.805,-0.07050000000000001,0.8080812150000001,26.18,-0.02,26.1800076394,134.06
2019-07-04 04:30:00,26.962,-0.2515,26.9631729633,0.782,-0.1315,0.7929793503,26.18,-0.12,26.1802750177,134.08,27.162,-0.2315,27.162986512,0.782,-0.1315,0.7929793503,26.38,-0.1,26.3801895368,133.94
2019-07-04 05:00:00,26.868,-0.322,26.8699294379,0.708,-0.182,0.7310184676,26.16,-0.14,26.1603746151,134.37,27.078,-0.292,27.0795743689,0.708,-0.182,0.7310184676,26.37,-0.11,26.3702294264,134.22
2019-07-04 05:30:00,27.361,-0.14,27.3613581717,0.741,-0.26,0.7852903921000001,26.62,0.12,26.620270472,134.94,27.571,-0.11,27.5712194326,0.741,-0.26,0.7852903921000001,26.83,0.15,26.8304193035,134.79
2019-07-04 06:00:00,28.7495,-0.1545,28.749915139,1.0195,-0.3745,1.0861079596,27.73,0.22,27.7308726873,135.5,28.9595,-0.1345,28.9598123354,1.0195,-0.3745,1.0861079596,27.94,0.24,27.9410307612,135.35
2019-07-04 06:30:00,31.666,0.7875000000000001,31.6757906334,1.416,-0.41250000000000003,1.4748600781,30.25,1.2,30.2737922963,134.52,31.886,0.8275,31.8967357617,1.416,-0.41250000000000003,1.4748600781,30.47,1.24,30.4952209371,134.38
2019-07-04 07:00:00,34.2215,1.7069999999999999,34.2640469187,2.2315,-0.533,2.2942713985,31.99,2.24,32.0683286125,133.69,34.4615,1.737,34.5052481697,2.2315,-0.533,2.2942713985,32.23,2.27,32.3098406062,133.55
2019-07-04 07:30:00,37.7265,2.621,37.8174357043,3.7965,-0.969,3.9182104653,33.93,3.59,34.1193933123,133.01,37.9865,2.661,38.0795890636,3.7965,-0.969,3.9182104653,34.19,3.63,34.3821610723,132.87
2019-07-04 08:00:00,39.234,2.9535,39.3450113515,13.754,0.2235,13.7558157973,25.48,2.73,25.6258326694,133.18,39.464,2.9935,39.577371543,13.754,0.2235,13.7558157973,25.71,2.77,25.8587896082,133.03
2019-07-04 08:30:00,40.173,3.7225,40.3450980325,23.693,1.4825,23.739335611,16.48,2.24,16.6315363091,132.91,40.303,3.7625,40.4782437273,23.693,1.4825,23.739335611,16.61,2.2800000000000002,16.7657537856,132.77
2019-07-04 09:00:00,40.7895,3.657,40.9531068327,19.3195,-0.223,19.3207869728,21.47,3.88,21.8177748636,132.37,40.9295,3.697,41.096128519,19.3195,-0.223,19.3207869728,21.61,3.92,21.9626614963,132.24
2019-07-04 09:30:00,41.5535,3.8555,41.731981051700004,18.6235,-1.2345,18.6643709377,22.93,5.09,23.4881459464,132.46,41.7035,3.9155,41.886907889,18.6235,-1.2345,18.6643709377,23.08,5.15,23.6475981867,132.31
2019-07-04 10:00:00,41.81,3.718,41.9749880762,14.11,-2.932,14.4114095077,27.7,6.65,28.4870584652,132.33,42.03,3.7880000000000003,42.2003536004,14.11,-2.932,14.4114095077,27.92,6.72,28.7173257808,132.19
2019-07-04 10:30:00,41.3195,3.4395,41.4624075579,15.6595,-3.3605,16.0160201205,25.66,6.8,26.5457265864,132.11,41.5195,3.4995,41.6667178993,15.6595,-3.3605,16.0160201205,25.86,6.86,26.754423933200002,131.98
2019-07-04 11:00:00,41.792,3.9125,41.9747414554,16.712,-3.6875,17.1139884378,25.08,7.6,26.2062282673,132.32,41.972,4.0025,42.1624096827,16.712,-3.6875,17.1139884378,25.26,7.69,26.4046151269,132.18
2019-07-04 11:30:00,41.832,4.067,42.0292364075,16.862,-3.923,17.312335862,24.97,7.99,26.2171890179,132.4,42.022,4.147,42.2261304526,16.862,-3.923,17.312335862,25.16,8.07,26.4225377282,132.27
2019-07-04 12:00:00,41.812,4.0715,42.0097662008,17.052,-3.9685,17.5077039114,24.76,8.04,26.0326564146,132.4,42.002,4.1615,42.2076543562,17.052,-3.9685,17.5077039114,24.95,8.13,26.241177565,132.27
2019-07-04 12:30:00,41.3995,3.67,41.5618515017,18.7095,-4.4,19.2199217025,22.69,8.07,24.0823794505,132.31,41.5595,3.74,41.7274446887,18.7095,-4.4,19.2199217025,22.85,8.14,24.2565887956,132.17
2019-07-04 13:00:00,41.421,3.517,41.5700436613,18.611,-4.583,19.1669822873,22.81,8.1,24.2054973095,132.34,41.591,3.607,41.7471164274,18.611,-4.583,19.1669822873,22.98,8.19,24.3958295616,132.2
2019-07-04 13:30:00,40.8765,3.128,40.9960075648,19.1965,-4.802,19.787996772,21.68,7.93,23.0847850326,132.5,41.0465,3.208,41.1716701902,19.1965,-4.802,19.787996772,21.85,8.01,23.2719272945,132.37
2019-07-04 14:00:00,40.6755,3.3375,40.8121943358,19.0655,-4.8025,19.6610604114,21.61,8.14,23.0922432864,132.58,40.8355,3.4275,40.9790899911,19.0655,-4.8025,19.6610604114,21.77,8.23,23.2737147873,132.45
2019-07-04 14:30:00,40.2975,3.191,40.4236439136,18.8075,-4.809,19.4125870829,21.49,8.0,22.9307675406,132.64,40.4575,3.271,40.5895152379,18.8075,-4.809,19.4125870829,21.65,8.08,23.1086325861,132.51
2019-07-04 15:00:00,40.2685,3.2525,40.3996392125,17.8985,-4.6475,18.4920404093,22.37,7.9,23.7239731074,132.56,40.4285,3.3325,40.5656155938,17.8985,-4.6475,18.4920404093,22.53,7.98,23.9014915853,132.43
2019-07-04 15:30:00,40.49,3.1985,40.6161359837,15.93,-4.0415,16.4346774307,24.56,7.24,25.6049057799,132.49,40.66,3.2785,40.7919619809,15.93,-4.0415,16.4346774307,24.73,7.32,25.7906048785,132.36
2019-07-04 16:00:00,40.7265,3.1695,40.8496454391,15.6665,-3.8605,16.1351381308,25.06,7.03,26.0273798143,132.37,40.9065,3.2495,41.0353627071,15.6665,-3.8605,16.1351381308,25.24,7.11,26.2223130177,132.24
2019-07-04 16:30:00,40.9635,3.041,41.0762219934,14.7635,-3.629,15.2029790913,26.2,6.67,27.035696773,132.53,41.1535,3.111,41.2709205525,14.7635,-3.629,15.2029790913,26.39,6.74,27.2371015345,132.4
2019-07-04 17:00:00,40.639,2.7439999999999998,40.7315339387,13.539,-3.326,13.9415493041,27.1,6.07,27.7714763742,132.74,40.849,2.814,40.9458104939,13.539,-3.326,13.9415493041,27.31,6.14,27.9917077007,132.6
2019-07-04 17:30:00,40.215,2.1245,40.2710780244,11.365,-2.8555,11.718238146200001,28.85,4.98,29.2766613534,133.01,40.425,2.1845,40.4839803533,11.365,-2.8555,11.718238146200001,29.06,5.04,29.493816301,132.88
2019-07-04 18:00:00,40.037,2.043,40.0890910099,9.607,-2.5869999999999997,9.9492219796,30.43,4.63,30.780217673,133.04,40.257,2.093,40.3113718199,9.607,-2.5869999999999997,9.9492219796,30.65,4.68,31.0052398797,132.91
2019-07-04 18:30:00,39.8755,2.0325,39.927265828,12.9255,-0.7975,12.9500794013,26.95,2.83,27.0981807507,133.64,40.0955,2.0825,40.1495445366,12.9255,-0.7975,12.9500794013,27.17,2.88,27.3222125751,133.5
2019-07-04 19:00:00,40.0625,2.453,40.1375275179,13.9725,0.083,13.9727465178,26.09,2.37,26.1974235374,133.84,40.2825,2.483,40.358953099,13.9725,0.083,13.9727465178,26.31,2.4,26.4192373092,133.7
2019-07-04 19:30:00,39.7565,2.836,39.8575236091,14.2265,0.646,14.2411593015,25.53,2.19,25.6237585065,133.92,39.9265,2.876,40.0299485167,14.2265,0.646,14.2411593015,25.7,2.23,25.7965676011,133.79
2019-07-04 20:00:00,39.557,2.9295,39.665327671,10.107,0.34950000000000003,10.1130410486,29.45,2.58,29.5627958759,133.6,39.767,2.9695,39.8777158229,10.107,0.34950000000000003,10.1130410486,29.66,2.62,29.7754932789,133.47
2019-07-04 20:30:00,39.718,2.781,39.8152418679,9.438,0.451,9.4487694966,30.28,2.33,30.3695126731,133.56,39.948,2.821,40.0474811318,9.438,0.451,9.4487694966,30.51,2.37,30.601911705,133.42
2019-07-04 21:00:00,39.059,2.664,39.1497430004,2.509,-0.586,2.5765242091,36.55,3.25,36.6942093524,133.41,39.329,2.694,39.4211602696,2.509,-0.586,2.5765242091,36.82,3.2800000000000002,36.9658058211,133.27
2019-07-04 21:30:00,38.0105,2.4755000000000003,38.0910253275,1.3005,-0.6945,1.4743237433,36.71,3.17,36.8466144985,133.14,38.3005,2.5255,38.3836742704,1.3005,-0.6945,1.4743237433,37.0,3.22,37.1398492189,133.01
2019-07-04 22:00:00,36.8645,1.9435,36.9156952054,1.1945000000000001,-0.5065000000000001,1.2974484576,35.67,2.45,35.7540403311,133.35,37.1345,1.9935,37.1879702659,1.1945000000000001,-0.5065000000000001,1.2974484576,35.94,2.5,36.0268455461,133.22
2019-07-04 22:30:00,36.427,1.897,36.4763613591,1.657,-0.523,1.7375781997000002,34.77,2.42,34.8541145347,133.04,36.697,1.937,36.7480853651,1.657,-0.523,1.7375781997000002,35.04,2.46,35.1262465971,132.9
2019-07-04 23:00:00,34.906,1.7229999999999999,34.9484987517,1.846,-0.587,1.9370815677,33.06,2.31,33.1406050035,133.7,35.166,1.763,35.2101650806,1.846,-0.587,1.9370815677,33.32,2.35,33.4027678494,133.57
2019-07-04 23:30:00,32.9935,1.3865,33.0226198915,1.6235,-0.4335,1.6803792727,31.37,1.82,31.4227513117,133.42,33.2435,1.4165,33.273664729,1.6235,-0.4335,1.6803792727,31.62,1.85,31.6740729935,133.29
2019-07-05 00:00:00,31.4115,0.9560000000000001,31.4260444258,1.4715,-0.41400000000000003,1.5286295333000002,29.94,1.37,29.9713279652,132.57,31.6515,0.986,31.6668540946,1.4715,-0.41400000000000003,1.5286295333000002,30.18,1.4,30.2124543856,132.44
2019-07-05 00:30:00,29.575,0.5075000000000001,29.5793539694,1.545,-0.41250000000000003,1.599118898,28.03,0.92,28.0450940451,133.31,29.805,0.5375,29.8098462131,1.545,-0.41250000000000003,1.599118898,28.26,0.9500000000000001,28.2759632904,133.18
2019-07-05 01:00:00,28.588,0.1535,28.5884120974,1.198,-0.34650000000000003,1.2471031433,27.39,0.5,27.3945633292,133.74,28.818,0.17350000000000002,28.8185222773,1.198,-0.34650000000000003,1.2471031433,27.62,0.52,27.6248945699,133.6
2019-07-05 01:30:00,27.794,-0.2735,27.7953456221,1.234,-0.35350000000000004,1.2836347806,26.56,0.08,26.5601204817,133.59,28.004,-0.2535,28.0051473528,1.234,-0.35350000000000004,1.2836347806,26.77,0.1,26.7701867756,133.44
2019-07-05 02:00:00,27.6705,-0.154,27.6709285397,1.2605,-0.304,1.2966403703,26.41,0.15,26.4104259716,134.76,27.8805,-0.134,27.8808220153,1.2605,-0.304,1.2966403703,26.62,0.17,26.6205428194,134.62
2019-07-05 02:30:00,27.1735,-0.28950000000000004,27.1750420883,1.1635,-0.3095,1.2039611705,26.01,0.02,26.0100076893,134.72,27.3835,-0.2695,27.384826136,1.1635,-0.3095,1.2039611705,26.22,0.04,26.220030511,134.58
2019-07-05 03:00:00,26.602,-0.5485,26.6076540914,0.992,-0.2485,1.022651578,25.61,-0.30000000000000004,25.6117570658,135.2,26.802,-0.5285000000000001,26.8072101542,0.992,-0.2485,1.022651578,25.81,-0.28,25.8115187465,135.05
2019-07-05 03:30:00,26.418,-0.6935,26.4271009808,0.908,-0.2635,0.9454608665,25.51,-0.43,25.5136238116,135.36,26.618,-0.6835,26.6267740489,0.908,-0.2635,0.9454608665,25.71,-0.42,25.7134303429,135.22
2019-07-05 04:00:00,26.469,-0.631,26.4765202019,0.8190000000000001,-0.331,0.8833583644,25.65,-0.30000000000000004,25.651754326,135.0,26.679,-0.611,26.6859956157,0.8190000000000001,-0.331,0.8833583644,25.86,-0.28,25.8615158102,134.86
2019-07-05 04:30:00,26.6715,-0.669,26.6798889287,0.6715,-0.319,0.7434199688,26.0,-0.35000000000000003,26.0023556625,135.08,26.8815,-0.639,26.8890937603,0.6715,-0.319,0.7434199688,26.21,-0.32,26.2119533801,134.94
2019-07-05 05:00:00,26.347,-0.859,26.360999412,0.687,-0.329,0.7617151699,25.66,-0.53,25.665472916,135.08,26.557,-0.839,26.5702497166,0.687,-0.329,0.7617151699,25.87,-0.51,25.87502657,134.91
2019-07-05 05:30:00,26.671,-0.8385,26.684177395,0.801,-0.35850000000000004,0.8775666641000001,25.87,-0.48,25.8744526512,135.02,26.871,-0.8185,26.883463007,0.801,-0.35850000000000004,0.8775666641000001,26.07,-0.46,26.0740579887,134.88
2019-07-05 06:00:00,27.9815,-0.6295000000000001,27.9885800372,1.1815,-0.46950000000000003,1.2713663909,26.8,-0.16,26.8004776077,136.23,28.1915,-0.6295000000000001,28.1985273108,1.1815,-0.46950000000000003,1.2713663909,27.01,-0.16,27.0104738944,136.08
2019-07-05 06:30:00,30.848,0.602,30.8538734683,1.788,-0.618,1.8917896289,29.06,1.22,29.0855978106,135.55,31.068,0.632,31.0744275571,1.788,-0.618,1.8917896289,29.28,1.25,29.3066698893,135.41
2019-07-05 07:00:00,33.2425,1.324,33.2688560406,3.0325,-0.856,3.1509986116,30.21,2.18,30.2885539437,134.98,33.4725,1.354,33.4998742125,3.0325,-0.856,3.1509986116,30.44,2.21,30.5201195935,134.83
2019-07-05 07:30:00,36.638,2.3335,36.7122359201,7.498,-0.5365,7.5171694307,29.14,2.87,29.280992128,133.4,36.868,2.3835,36.9449657768,7.498,-0.5365,7.5171694307,29.37,2.92,29.5147979834,133.27
2019-07-05 08:00:00,30.771,4.273,31.0662673973,13.461,0.403,13.4670312244,17.31,3.87,17.7373335087,133.17,30.971,4.313,31.2698706425,13.461,0.403,13.4670312244,17.51,3.91,17.9412429893,133.03
2019-07-05 08:30:00,30.4635,6.4195,31.1325362362,29.2035,2.9195,29.3490697042,1.26,3.5,3.7198924716,132.81,30.4635,6.4695,31.1428846207,29.2035,2.9195,29.3490697042,1.26,3.55,3.7669749136,132.67
2019-07-05 09:00:00,31.515,6.1775,32.114743207,28.645,2.1575,28.7261349863,2.87,4.02,4.939362307,132.73,31.525,6.2275,32.1342088941,28.645,2.1575,28.7261349863,2.88,4.07,4.9859101476,132.6
2019-07-05 09:30:00,32.2495,5.725,32.7537154419,21.7495,0.915,21.7687384855,10.5,4.8100000000000005,11.5492900215,132.29,32.3195,5.775,32.8313981617,21.7495,0.915,21.7687384855,10.57,4.86,11.6337655125,132.15
2019-07-05 10:00:00,32.1735,5.959,32.720693502,28.2635,0.47900000000000004,28.2675586716,3.91,5.48,6.731901663,132.36,32.1935,6.009,32.7494965343,28.2635,0.47900000000000004,28.2675586716,3.93,5.53,6.7842317177,132.22
2019-07-05 10:30:00,31.0725,4.5685,31.4065510443,18.1525,-3.0915,18.4138705464,12.92,7.66,15.0200532622,132.44,31.1425,4.6485,31.4875190909,18.1525,-3.0915,18.4138705464,12.99,7.74,15.1211011504,132.31
2019-07-05 11:00:00,39.6575,3.308,39.7952279834,21.5675,-3.112,21.7908604752,18.09,6.42,19.1954291434,132.81,39.7775,3.388,39.9215236464,21.5675,-3.112,21.7908604752,18.21,6.5,19.3353070832,132.68
2019-07-05 11:30:00,40.0875,3.2545,40.2193911752,26.1375,-2.7055,26.2771504639,13.95,5.96,15.1698417922,132.98,40.2175,3.3145,40.3538500827,26.1375,-2.7055,26.2771504639,14.08,6.02,15.3129618298,132.85
2019-07-05 12:00:00,30.583,5.0755,31.0012997994,29.683,-2.3045,29.7723228729,0.9,7.38,7.4346755141,132.77,30.603,5.1555,31.0342196494,29.683,-2.3045,29.7723228729,0.92,7.46,7.51651515,132.63
2019-07-05 12:30:00,30.7105,6.004,31.2918971341,37.8005,-0.5760000000000001,37.8048882587,-7.09,6.58,9.6728744435,133.12,30.6505,6.064,31.244603474,37.8005,-0.5760000000000001,37.8048882587,-7.15,6.64,9.757668779,132.98
2019-07-05 13:00:00,30.707,4.9885,31.1095641443,29.837,-1.9915,29.9033884577,0.87,6.98,7.034010236,133.15,30.677,5.0685,31.0928934204,29.837,-1.9915,29.9033884577,0.84,7.06,7.109796059,133.02
2019-07-05 13:30:00,30.0455,4.66,30.4047310504,28.1255,-2.17,28.209088079,1.92,6.83,7.0947374863,133.24,30.0555,4.74,30.4269729065,28.1255,-2.17,28.209088079,1.9300000000000002,6.91,7.1744686214,133.11
2019-07-05 14:00:00,38.761,2.6215,38.8495480443,22.421,-2.3485,22.5436619308,16.34,4.97,17.0791246848,133.36,38.821,2.6814999999999998,38.9135000128,22.421,-2.3485,22.5436619308,16.4,5.03,17.1540345109,133.23
2019-07-05 14:30:00,38.733,1.8305,38.7762300804,16.823,-4.3895,17.3862313124,21.91,6.22,22.7757875824,133.31,38.913,1.9005,38.9593823007,16.823,-4.3895,17.3862313124,22.09,6.29,22.9680691396,133.18
2019-07-05 15:00:00,37.914,1.434,37.941108998,15.394,-4.036,15.9142870403,22.52,5.47,23.1747988125,133.63,38.084,1.504,38.1136861508,15.394,-4.036,15.9142870403,22.69,5.54,23.3565344176,133.5
2019-07-05 15:30:00,37.5635,1.113,37.5799853812,15.0035,-3.967,15.5190882867,22.56,5.08,23.1248783781,133.09,37.7235,1.163,37.7414231482,15.0035,-3.967,15.5190882867,22.72,5.13,23.2919578396,132.96
2019-07-05 16:00:00,37.9895,1.5135,38.0196369328,13.6295,-3.3965,14.0463334184,24.36,4.91,24.8499034203,132.92,38.1695,1.5735000000000001,38.2019192253,13.6295,-3.3965,14.0463334184,24.54,4.97,25.0382207834,132.79
2019-07-05 16:30:00,38.2035,1.5645,38.2355210831,11.5535,-2.8755,11.9059591172,26.65,4.44,27.0173296238,132.97,38.4035,1.6245,38.4378434944,11.5535,-2.8755,11.9059591172,26.85,4.5,27.2244834662,132.84
2019-07-05 17:00:00,38.238,1.4505,38.2655013589,9.798,-2.5295,10.1192477117,28.44,3.98,28.7171377404,132.97,38.448,1.5005000000000002,38.4772686693,9.798,-2.5295,10.1192477117,28.65,4.03,28.9320479745,132.84
2019-07-05 17:30:00,38.411,1.2685,38.4319400141,9.881,-2.5215,10.1976528304,28.53,3.79,28.7806358512,132.78,38.631,1.3185,38.6534940626,9.881,-2.5215,10.1976528304,28.75,3.84,29.0053115825,132.65
2019-07-05 18:00:00,37.556,1.159,37.573879451,8.216,-2.191,8.503125131400001,29.34,3.35,29.5306298612,132.62,37.776,1.209,37.7953417368,8.216,-2.191,8.503125131400001,29.56,3.4,29.7548920348,132.49
2019-07-05 18:30:00,37.2535,1.061,37.2686058667,6.2235,-1.699,6.451244318,31.03,2.76,31.1525039122,133.02,37.4935,1.091,37.5093698061,6.2235,-1.699,6.451244318,31.27,2.79,31.3942192131,132.89
2019-07-05 19:00:00,36.5855,0.96,36.5980929865,4.9055,-1.54,5.1415494017,31.68,2.5,31.7784895802,133.08,36.8255,1.0,36.8390750461,4.9055,-1.54,5.1415494017,31.92,2.54,32.0208994252,132.95
2019-07-05 19:30:00,36.1565,0.748,36.1642364256,4.4365,-1.432,4.6618833372,31.72,2.18,31.794823478,133.2,36.3965,0.788,36.4050292714,4.4365,-1.432,4.6618833372,31.96,2.22,32.037009848,133.06
2019-07-05 20:00:00,35.232,0.423,35.2345392052,3.862,-1.357,4.0934695553000005,31.37,1.78,31.4204598948,133.11,35.482,0.453,35.484891616,3.862,-1.357,4.0934695553000005,31.62,1.81,31.6717618708,132.98
2019-07-05 20:30:00,34.3735,0.28250000000000003,34.3746608492,2.7035,-1.0575,2.9029671889,31.67,1.34,31.6983359185,133.47,34.6135,0.3125,34.6149106383,2.7035,-1.0575,2.9029671889,31.91,1.37,31.9393957363,133.34
2019-07-05 21:00:00,33.245,0.0385,33.2450222928,2.025,-0.9615,2.2416750991,31.22,1.0,31.236011269,133.47,33.485,0.0685,33.4850700649,2.025,-0.9615,2.2416750991,31.46,1.03,31.4768565775,133.34
2019-07-05 21:30:00,32.1445,-0.738,32.1529706909,1.5445,-0.848,1.7619830448,30.6,0.11,30.6001977118,133.79,32.3845,-0.728,32.3926816465,1.5445,-0.848,1.7619830448,30.84,0.12,30.8402334622,133.66
2019-07-05 22:00:00,30.9995,-1.2925,31.0264331901,1.2795,-0.6825,1.4501470615,29.72,-0.61,29.7262594351,133.98,31.2395,-1.2725,31.2654060664,1.2795,-0.6825,1.4501470615,29.96,-0.59,29.9658088494,133.84
2019-07-05 22:30:00,30.6205,-1.6640000000000001,30.6656797781,1.4304999999999999,-0.734,1.6078203413,29.19,-0.93,29.2048112475,133.88,30.8405,-1.654,30.8848208065,1.4304999999999999,-0.734,1.6078203413,29.41,-0.92,29.4243861448,133.75
2019-07-05 23:00:00,29.761,-1.548,29.8012319376,1.331,-0.548,1.4393974434,28.43,-1.0,28.4475816195,134.76,29.991,-1.538,30.0304100039,1.331,-0.548,1.4393974434,28.66,-0.99,28.6770936463,134.63
2019-07-05 23:30:00,28.154,-1.9455,28.2211389963,1.504,-0.6255000000000001,1.6288849714,26.65,-1.32,26.6826704061,135.66,28.374,-1.9355,28.4399373461,1.504,-0.6255000000000001,1.6288849714,26.87,-1.31,26.90191443,135.52
2019-07-06 00:00:00,26.4415,-2.271,26.5388463059,1.6115,-0.591,1.7164536842,24.83,-1.6800000000000002,24.8867695774,134.42,26.6415,-2.261,26.7372706769,1.6115,-0.591,1.7164536842,25.03,-1.67,25.085649284,134.29
2019-07-06 00:30:00,24.913,-2.318,25.0206053684,1.893,-0.428,1.9407815436,23.02,-1.8900000000000001,23.0974565699,134.53,25.093,-2.308,25.1989188855,1.893,-0.428,1.9407815436,23.2,-1.88,23.2760477745,134.39
2019-07-06 01:00:00,24.1855,-2.2715,24.2919353387,1.6255000000000002,-0.2515,1.6448411777,22.56,-2.02,22.6502538617,134.08,24.3655,-2.2615,24.4702262454,1.6255000000000002,-0.2515,1.6448411777,22.74,-2.01,22.828659619,133.95
2019-07-06 01:30:00,23.124,-2.606,23.2703805727,1.474,-0.336,1.5118108346999999,21.65,-2.27,21.7686793352,133.48,23.304,-2.606,23.4492569605,1.474,-0.336,1.5118108346999999,21.83,-2.27,21.9477060305,133.34
2019-07-06 02:00:00,22.7615,-2.76,22.9282245769,1.2615,-0.46,1.3427517455,21.5,-2.3,21.6226732852,134.1,22.9315,-2.76,23.0969974726,1.2615,-0.46,1.3427517455,21.67,-2.3,21.7917163161,133.98
2019-07-06 02:30:00,22.6975,-2.734,22.8615673621,1.0775,-0.464,1.1731590898,21.62,-2.27,21.7388431155,134.6,22.8775,-2.724,23.0391011598,1.0775,-0.464,1.1731590898,21.8,-2.26,21.9168337129,134.46
2019-07-06 03:00:00,22.1275,-3.0455,22.3360991782,1.2375,-0.5455,1.3523965765,20.89,-2.5,21.0390612908,135.23,22.2875,-3.0455,22.4946155002,1.2375,-0.5455,1.3523965765,21.05,-2.5,21.1979362203,135.09
2019-07-06 03:30:00,21.841,-3.2525,22.0818485922,1.211,-0.5625,1.3352629891,20.63,-2.69,20.8046389058,135.04,22.101,-3.2625,22.3405037376,1.211,-0.5625,1.3352629891,20.89,-2.7,21.0637627218,134.91
2019-07-06 04:00:00,21.4385,-3.0765,21.6581193666,1.0085,-0.4465,1.1029208947,20.43,-2.63,20.5985873302,133.78,21.5985,-3.0665,21.8151008363,1.0085,-0.4465,1.1029208947,20.59,-2.62,20.7560232222,133.65
2019-07-06 04:30:00,21.425,-3.0145,21.6360309496,1.065,-0.3945,1.1357179447,20.36,-2.62,20.5278834759,134.77,21.585,-3.0145,21.7944817614,1.065,-0.3945,1.1357179447,20.52,-2.62,20.6865850251,134.65
