Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-06 05:00:00,21.0035,-3.032,21.2212166534,1.2435,-0.222,1.263161213,19.76,-2.81,19.9588000641,135.21,21.1535,-3.032,21.3696884921,1.2435,-0.222,1.263161213,19.91,-2.81,20.1073170761,135.08
2019-07-06 05:30:00,21.0875,-2.94,21.2914597022,1.3375,-0.26,1.3625366968,19.75,-2.68,19.931003487,135.21,21.2475,-2.94,21.449938374,1.3375,-0.26,1.3625366968,19.91,-2.68,20.0895619664,135.08
2019-07-06 06:00:00,21.1965,-3.348,21.4592804225,1.4965,-0.40800000000000003,1.5511209656,19.7,-2.94,19.9181726069,135.18,21.3565,-3.348,21.6173355493,1.4965,-0.40800000000000003,1.5511209656,19.86,-2.94,20.0764339463,135.04
2019-07-06 06:30:00,23.0485,-2.8655,23.225943307,1.7185000000000001,-0.5055000000000001,1.7913046921,21.33,-2.36,21.4601607636,134.79,23.2185,-2.8555,23.3934311827,1.7185000000000001,-0.5055000000000001,1.7913046921,21.5,-2.35,21.628048918,134.65
2019-07-06 07:00:00,24.0955,-2.5295,24.2279072662,2.3855,-0.6195,2.4646278624,21.71,-1.9100000000000001,21.7938569326,136.42,24.2655,-2.5195,24.395949879,2.3855,-0.6195,2.4646278624,21.88,-1.9,21.9623404946,136.28
2019-07-06 07:30:00,25.948,-2.309,26.0505313765,3.858,-0.789,3.9378528413,22.09,-1.52,22.1422334014,136.34,26.128,-2.299,26.228949369,3.858,-0.789,3.9378528413,22.27,-1.51,22.3211334838,136.2
2019-07-06 08:00:00,27.5535,-2.116,27.6346307782,5.9535,-1.1360000000000001,6.0609123282,21.6,-0.98,21.6222200525,135.72,27.7235,-2.106,27.803375483,5.9535,-1.1360000000000001,6.0609123282,21.77,-0.97,21.7915992988,135.58
2019-07-06 08:30:00,29.517,-2.052,29.5882407892,8.297,-1.9220000000000002,8.5167066992,21.22,-0.13,21.2203982055,135.69,29.667,-2.012,29.7351481079,8.297,-1.9220000000000002,8.5167066992,21.37,-0.09,21.3701895172,135.55
2019-07-06 09:00:00,30.7945,-1.472,30.8296612737,9.4345,-1.982,9.640441600399999,21.36,0.51,21.3660876157,135.14,30.9645,-1.442,30.9980583948,9.4345,-1.982,9.640441600399999,21.53,0.54,21.5367708814,135.0
2019-07-06 09:30:00,32.219,-1.1745,32.2404002961,9.929,-2.1245,10.1537451834,22.29,0.9500000000000001,22.3102353192,134.81,32.389,-1.1545,32.4095694394,9.929,-2.1245,10.1537451834,22.46,0.97,22.4809363684,134.67
2019-07-06 10:00:00,32.9955,-0.9625,33.0095353875,8.9955,-1.7625000000000002,9.1665384143,24.0,0.8,24.0133296317,134.35,33.1855,-0.9425,33.1988812537,8.9955,-1.7625000000000002,9.1665384143,24.19,0.8200000000000001,24.2038943148,134.22
2019-07-06 10:30:00,32.7725,-0.799,32.7822384417,12.2925,-0.279,12.2956657912,20.48,-0.52,20.4866004989,134.61,32.9225,-0.789,32.9319529826,12.2925,-0.279,12.2956657912,20.63,-0.51,20.6363029635,134.48
2019-07-06 11:00:00,32.437,-1.1585,32.4576815446,14.847,-0.4685,14.8543899656,17.59,-0.6900000000000001,17.6035280555,134.09,32.557,-1.1385,32.5769002707,14.847,-0.4685,14.8543899656,17.71,-0.67,17.7226690992,133.95
2019-07-06 11:30:00,32.1735,-1.0165,32.1895538102,11.6535,-0.9365,11.6910690059,20.52,-0.08,20.5201559448,134.09,32.3435,-0.9965,32.3588473914,11.6535,-0.9365,11.6910690059,20.69,-0.06,20.690086998399998,133.95
2019-07-06 12:00:00,31.67,-1.123,31.6899042125,8.28,-1.903,8.4958701144,23.39,0.78,23.4030019442,133.93,31.85,-1.093,31.8687487831,8.28,-1.903,8.4958701144,23.57,0.81,23.5839140093,133.79
2019-07-06 12:30:00,28.138,-1.13,28.1606808156,8.868,-2.31,9.1639251416,19.27,1.18,19.3060948925,134.17,28.268,-1.1,28.2893941964,8.868,-2.31,9.1639251416,19.4,1.21,19.437697909,134.03
2019-07-06 13:00:00,21.783,-0.4495,21.7876373031,8.703,-2.1695,8.9693332667,13.08,1.72,13.1926039886,134.02,21.893,-0.40950000000000003,21.8968294337,8.703,-2.1695,8.9693332667,13.19,1.76,13.306904223,133.89
2019-07-06 13:30:00,30.226,-1.4535,30.2609275841,5.976,-1.5235,6.167141011,24.25,0.07,24.2501010307,134.27,30.416,-1.4435,30.4502339605,5.976,-1.5235,6.167141011,24.44,0.08,24.4401309325,134.13
2019-07-06 14:00:00,30.1105,-2.1375,30.1862736438,6.8705,-1.5975000000000001,7.0537774632,23.24,-0.54,23.2462728195,134.47,30.2905,-2.1275,30.3651222046,6.8705,-1.5975000000000001,7.0537774632,23.42,-0.53,23.4259962435,134.33
2019-07-06 14:30:00,29.543,-2.4595000000000002,29.6452017914,7.093,-1.7395,7.3031848703,22.45,-0.72,22.4615426897,134.97,29.723,-2.4395,29.8229423305,7.093,-1.7395,7.3031848703,22.63,-0.7000000000000001,22.6408237483,134.84
2019-07-06 15:00:00,29.6175,-2.4115,29.7155117489,4.3075,-1.3615,4.5175478415,25.31,-1.05,25.3317705658,134.92,29.8075,-2.4015,29.9040843113,4.3075,-1.3615,4.5175478415,25.5,-1.04,25.5211990314,134.78
2019-07-06 15:30:00,29.6425,-2.6415,29.7599618363,6.7925,-1.7315,7.009718147,22.85,-0.91,22.868113171,135.09,29.8125,-2.6215,29.9275361248,6.7925,-1.7315,7.009718147,23.02,-0.89,23.0371981803,134.95
2019-07-06 16:00:00,29.36,-2.504,29.4665847359,7.8,-1.634,7.9693133958,21.56,-0.87,21.5775461997,134.91,29.53,-2.4939999999999998,29.6351300993,7.8,-1.634,7.9693133958,21.73,-0.86,21.7470112889,134.77
2019-07-06 16:30:00,29.7235,-2.267,29.8098262533,4.4135,-1.157,4.5626342446,25.31,-1.11,25.3343284892,134.98,29.9135,-2.247,29.9977747716,4.4135,-1.157,4.5626342446,25.5,-1.09,25.5232854468,134.84
2019-07-06 17:00:00,30.041,-2.1245,30.1160286434,3.041,-0.9845,3.1963919112,27.0,-1.1400000000000001,27.0240559502,134.87,30.251,-2.1145,30.3248101602,3.041,-0.9845,3.1963919112,27.21,-1.13,27.2334536921,134.73
2019-07-06 17:30:00,30.458,-2.1745,30.5355238083,3.058,-0.9645,3.2064971932,27.4,-1.21,27.4267041403,134.87,30.668,-2.1645,30.7442886444,3.058,-0.9645,3.2064971932,27.61,-1.2,27.6360652047,134.73
2019-07-06 18:00:00,29.8925,-2.4585,29.993428922,3.6925,-0.9385,3.8099000643,26.2,-1.52,26.2440545648,135.08,30.0925,-2.4385,30.1911384101,3.6925,-0.9385,3.8099000643,26.4,-1.5,26.4425792993,134.95
2019-07-06 18:30:00,21.026,-1.313,21.0669562348,2.376,-0.773,2.4985805971,18.65,-0.54,18.6578160565,135.23,21.166,-1.303,21.2060690605,2.376,-0.773,2.4985805971,18.79,-0.53,18.7974732345,135.09
2019-07-06 19:00:00,29.7475,-2.1685,29.8264337208,1.7375,-0.7285,1.8840431257999999,28.01,-1.44,28.0469909259,135.17,29.9775,-2.1585,30.0551098567,1.7375,-0.7285,1.8840431257999999,28.24,-1.43,28.2761825571,135.02
2019-07-06 19:30:00,29.9555,-2.324,30.0455147443,2.2255,-0.624,2.3113256478,27.73,-1.7000000000000002,27.7820607587,135.3,30.1655,-2.314,30.2541234586,2.2255,-0.624,2.3113256478,27.94,-1.69,27.9910646457,135.15
2019-07-06 20:00:00,29.264,-2.706,29.3888436656,1.984,-0.6960000000000001,2.102539417,27.28,-2.01,27.3539485267,135.71,29.474,-2.696,29.5970453255,1.984,-0.6960000000000001,2.102539417,27.49,-2.0,27.5626577093,135.57
2019-07-06 20:30:00,28.7895,-2.916,28.9367995164,1.7195,-0.846,1.9163497202,27.07,-2.07,27.1490294486,134.76,28.9995,-2.916,29.1457382176,1.7195,-0.846,1.9163497202,27.28,-2.07,27.3584228347,134.62
2019-07-06 21:00:00,28.0455,-3.085,28.2146645426,1.3355000000000001,-0.725,1.5196003586,26.71,-2.36,26.814057880100002,134.63,28.2555,-3.075,28.4223311016,1.3355000000000001,-0.725,1.5196003586,26.92,-2.35,27.0223777636,134.49
2019-07-06 21:30:00,27.562,-3.098,27.7355628751,2.282,-0.458,2.3275068206,25.28,-2.64,25.4174743041,134.84,27.732,-3.098,27.9045055143,2.282,-0.458,2.3275068206,25.45,-2.64,25.5865609256,134.7
2019-07-06 22:00:00,27.874,-1.7645,27.9297929862,23.144,3.6255,23.4262456713,4.73,-5.39,7.1711226457,135.11,27.904,-1.7945,27.9616424097,23.144,3.6255,23.4262456713,4.76,-5.42,7.2134596415,134.97
2019-07-06 22:30:00,27.7045,-2.5375,27.8204641676,4.6545000000000005,0.6225,4.6959425571,23.05,-3.16,23.2655990682,134.18,27.9145,-2.5375,28.0295953681,4.6545000000000005,0.6225,4.6959425571,23.26,-3.16,23.4736703564,134.05
2019-07-06 23:00:00,26.545,-2.8810000000000002,26.7008836183,1.325,-0.341,1.3681761582,25.22,-2.54,25.3475837113,134.5,26.735,-2.8810000000000002,26.8897821858,1.325,-0.341,1.3681761582,25.41,-2.54,25.5366344689,134.36
2019-07-06 23:30:00,25.4145,-2.7625,25.5641979436,1.4045,-0.1125,1.4089984031,24.01,-2.65,24.1557984757,134.6,25.6045,-2.7625,25.7530935326,1.4045,-0.1125,1.4089984031,24.2,-2.65,24.3446606056,134.47
2019-07-07 00:00:00,24.234,-2.9835000000000003,24.4169618964,1.574,-0.07350000000000001,1.5757151551000002,22.66,-2.91,22.8460871923,134.87,24.394,-2.9835000000000003,24.575770756,1.574,-0.07350000000000001,1.5757151551000002,22.82,-2.91,23.0047929789,134.73
2019-07-07 00:30:00,23.052,-3.273,23.2831963656,1.342,-0.233,1.3620767232,21.71,-3.04,21.9218087757,135.76,23.212,-3.273,23.4416183955,1.342,-0.233,1.3620767232,21.87,-3.04,22.0802740019,135.62
2019-07-07 01:00:00,22.1595,-3.4445,22.4256108167,1.2895,-0.1845,1.302632143,20.87,-3.26,21.1230797944,135.64,22.3295,-3.4545,22.5951353282,1.2895,-0.1845,1.302632143,21.04,-3.27,21.2925926087,135.5
2019-07-07 01:30:00,21.556,-3.5045,21.8390168334,1.336,-0.1145,1.3408975539,20.22,-3.39,20.5022071983,135.37,21.716,-3.5145,21.9985537309,1.336,-0.1145,1.3408975539,20.38,-3.4,20.6616649862,135.23
2019-07-07 02:00:00,21.0815,-3.4585,21.3633064974,1.1715,0.021500000000000002,1.1716972732,19.91,-3.48,20.2118405891,135.31,21.2415,-3.4585,21.5212115017,1.1715,0.021500000000000002,1.1716972732,20.07,-3.48,20.3694698016,135.16
2019-07-07 02:30:00,20.607,-3.681,20.9331844209,1.087,-0.051000000000000004,1.0881957544,19.52,-3.63,19.8546543662,134.98,20.757,-3.691,21.0826120298,1.087,-0.051000000000000004,1.0881957544,19.67,-3.64,20.0039621075,134.84
2019-07-07 03:00:00,20.137,-4.068,20.5437920794,1.007,-0.268,1.042052302,19.13,-3.8,19.5037663029,135.08,20.287,-4.088,20.6947846812,1.007,-0.268,1.042052302,19.28,-3.8200000000000003,19.6547907646,134.94
2019-07-07 03:30:00,19.8705,-4.1995000000000005,20.3094207328,1.0105,-0.3395,1.0660068011,18.86,-3.86,19.2509532232,135.86,20.0205,-4.1995000000000005,20.4562024946,1.0105,-0.3395,1.0660068011,19.01,-3.86,19.397930302,135.71
2019-07-07 04:00:00,19.855,-3.9855,20.2510551639,0.905,-0.3255,0.9617563361,18.95,-3.66,19.3002098434,135.26,20.005,-3.9955,20.400099148,0.905,-0.3255,0.9617563361,19.1,-3.67,19.4493933067,135.12
2019-07-07 04:30:00,19.9465,-3.9370000000000003,20.3313263525,0.8365,-0.227,0.8667532809,19.11,-3.71,19.466797374,135.78,20.1065,-3.947,20.4902452706,0.8365,-0.227,0.8667532809,19.27,-3.7199999999999998,19.6257815131,135.64
2019-07-07 05:00:00,19.39,-4.1625,19.8317549967,0.84,-0.2525,0.8771295514,18.55,-3.91,18.9576000591,135.75,19.53,-4.1725,19.9707450099,0.84,-0.2525,0.8771295514,18.69,-3.92,19.096662012,135.61
2019-07-07 05:30:00,19.275,-3.9835000000000003,19.682324488,0.985,-0.20350000000000001,1.0058017946,18.29,-3.7800000000000002,18.6765226956,135.92,19.425,-3.9935,19.8312548078,0.985,-0.20350000000000001,1.0058017946,18.44,-3.79,18.8254535138,135.79
2019-07-07 06:00:00,19.6125,-3.9995000000000003,20.016147394,1.4825,-0.1395,1.4890488575,18.13,-3.86,18.5363561684,135.85,19.7525,-4.0095,20.1553304736,1.4825,-0.1395,1.4890488575,18.27,-3.87,18.6753795142,135.7
2019-07-07 06:30:00,20.783,-3.5475,21.0835918489,1.583,-0.14750000000000002,1.5898569904,19.2,-3.4,19.4987179066,135.59,20.953,-3.5475,21.2511873845,1.583,-0.14750000000000002,1.5898569904,19.37,-3.4,19.6661358685,135.45
2019-07-07 07:00:00,21.4635,-3.4055,21.7319870813,2.6835,-0.2155,2.6921390194,18.78,-3.19,19.0490025986,134.86,21.6035,-3.4155,21.8718278271,2.6835,-0.2155,2.6921390194,18.92,-3.2,19.188705011,134.72
2019-07-07 07:30:00,22.738,-3.2505,22.9691618099,3.438,-0.3905,3.4601061039,19.3,-2.86,19.5107560079,134.13,22.898,-3.2505,23.127562652599998,3.438,-0.3905,3.4601061039,19.46,-2.86,19.6690416645,133.99
2019-07-07 08:00:00,23.9875,-3.084,24.1849377144,5.0075,-0.624,5.0462295083,18.98,-2.46,19.1387564904,134.4,24.1375,-3.074,24.3324553272,5.0075,-0.624,5.0462295083,19.13,-2.45,19.2862489873,134.26
2019-07-07 08:30:00,26.12,-2.8605,26.2761652501,5.97,-0.7805000000000001,6.0208039538,20.15,-2.08,20.2570703706,134.62,26.28,-2.8605,26.4352200719,5.97,-0.7805000000000001,6.0208039538,20.31,-2.08,20.4162312879,134.47
2019-07-07 09:00:00,27.6685,-2.552,27.7859424215,7.1185,-0.992,7.187287823,20.55,-1.56,20.609126619,135.47,27.8385,-2.552,27.9552282454,7.1185,-0.992,7.187287823,20.72,-1.56,20.7786428816,135.33
2019-07-07 09:30:00,29.0285,-2.5225,29.137893172,9.6385,-1.4225,9.7429045207,19.39,-1.1,19.4211765864,134.66,29.1585,-2.5025,29.265690296,9.6385,-1.4225,9.7429045207,19.52,-1.08,19.5498542194,134.52
2019-07-07 10:00:00,30.189,-2.1975,30.2688739013,9.869,-1.4275,9.9717058345,20.32,-0.77,20.3345838413,134.08,30.349,-2.1875,30.4277333571,9.869,-1.4275,9.9717058345,20.48,-0.76,20.494096711,133.94
2019-07-07 10:30:00,31.4505,-2.3765,31.5401601534,14.1905,-2.4865,14.4066988759,17.26,0.11,17.2603505179,133.82,31.5705,-2.3465,31.6575825435,14.1905,-2.4865,14.4066988759,17.38,0.14,17.3805638574,133.68
2019-07-07 11:00:00,32.3545,-2.5055,32.451366697,14.5945,-3.0055,14.900753689,17.76,0.5,17.7670368942,133.27,32.4945,-2.4855,32.5894191495,14.5945,-3.0055,14.900753689,17.9,0.52,17.9075514798,133.13
2019-07-07 11:30:00,32.5835,-2.3645,32.6691801627,17.9635,-3.6245000000000003,18.3255104295,14.62,1.26,14.6741950375,133.27,32.6835,-2.3245,32.7660567127,17.9635,-3.6245000000000003,18.3255104295,14.72,1.3,14.7772933922,133.13
2019-07-07 12:00:00,32.7315,-2.2615,32.8095332868,19.0015,-4.1015,19.4391178941,13.73,1.8399999999999999,13.8527434106,133.55,32.8315,-2.2315,32.9072482061,19.0015,-4.1015,19.4391178941,13.83,1.87,13.9558518192,133.41
2019-07-07 12:30:00,33.077,-2.227,33.1518846825,18.687,-4.097,19.1308488573,14.39,1.87,14.5109958307,134.43,33.187,-2.197,33.2596418802,18.687,-4.097,19.1308488573,14.5,1.9,14.623952954,134.29
2019-07-07 13:00:00,32.7115,-2.491,32.8062084559,17.4315,-4.071,17.9005651657,15.28,1.58,15.3614712837,134.53,32.8215,-2.461,32.9136352178,17.4315,-4.071,17.9005651657,15.39,1.6099999999999999,15.4739846194,134.39
2019-07-07 13:30:00,31.912,-2.55,32.0137196214,18.372,-4.26,18.8594269266,13.54,1.71,13.6475528942,134.53,32.002,-2.52,32.1010654652,18.372,-4.26,18.8594269266,13.63,1.74,13.740614979,134.39
2019-07-07 14:00:00,31.045,-2.982,31.1878878573,18.955,-4.472,19.4753898292,12.09,1.49,12.1814695337,133.27,31.135,-2.952,31.2746307572,18.955,-4.472,19.4753898292,12.18,1.52,12.2744775856,133.14
2019-07-07 14:30:00,30.853,-3.197,31.0181949507,15.833,-3.717,16.2634552909,15.02,0.52,15.028998636,133.37,30.963,-3.167,31.1245443019,15.833,-3.717,16.2634552909,15.13,0.55,15.139993395,133.24
2019-07-07 15:00:00,30.092,-3.0475,30.2459207208,14.842,-3.4075,15.2281325267,15.25,0.36,15.2542485885,133.43,30.212,-3.0275,30.3633117471,14.842,-3.4075,15.2281325267,15.37,0.38,15.374696745,133.3
2019-07-07 15:30:00,29.773,-2.982,29.9219627197,13.053,-2.932,13.3782447653,16.72,-0.05,16.7200747606,133.68,29.903,-2.972,30.0503276688,13.053,-2.932,13.3782447653,16.85,-0.04,16.8500474777,133.55
2019-07-07 16:00:00,29.724,-2.899,29.8650360288,13.054,-2.859,13.3634126255,16.67,-0.04,16.6700479903,133.8,29.844,-2.8689999999999998,29.9815859654,13.054,-2.859,13.3634126255,16.79,-0.01,16.790002978,133.66
2019-07-07 16:30:00,30.004,-2.5155000000000003,30.1092636285,10.234,-2.1255,10.4523923697,19.77,-0.39,19.7738463633,134.05,30.164,-2.5055,30.2678777956,10.234,-2.1255,10.4523923697,19.93,-0.38,19.9336223502,133.91
2019-07-07 17:00:00,29.858,-2.5205,29.9641967062,8.758,-1.7905000000000002,8.9391528821,21.1,-0.73,21.1126241855,133.69,30.008,-2.5205,30.1136677316,8.758,-1.7905000000000002,8.9391528821,21.25,-0.73,21.2625351264,133.55
2019-07-07 17:30:00,29.8095,-2.716,29.9329742299,8.7195,-1.8559999999999999,8.9148424692,21.09,-0.86,21.1075270934,133.31,29.9695,-2.706,30.0914168202,8.7195,-1.8559999999999999,8.9148424692,21.25,-0.85,21.2669932054,133.18
2019-07-07 18:00:00,29.955,-2.7935,30.0849741108,7.075,-1.6035,7.2544356948,22.88,-1.19,22.9109253414,133.31,30.125,-2.7835,30.2533220862,7.075,-1.6035,7.2544356948,23.05,-1.18,23.0801841414,133.18
2019-07-07 18:30:00,30.1445,-2.6310000000000002,30.2590984871,5.8945,-1.201,6.0156073052,24.25,-1.43,24.2921262964,133.15,30.3145,-2.621,30.4275952262,5.8945,-1.201,6.0156073052,24.42,-1.42,24.4612509901,133.02
2019-07-07 19:00:00,21.51,-0.8270000000000001,21.5258920605,12.01,0.393,12.0164282963,9.5,-1.22,9.5780164961,133.31,21.59,-0.8270000000000001,21.605833217,12.01,0.393,12.0164282963,9.58,-1.22,9.6573702425,133.18
2019-07-07 19:30:00,30.469,-1.8475000000000001,30.524960561,4.389,-0.3375,4.4019572067,26.08,-1.51,26.123677,133.19,30.689,-1.8475000000000001,30.7445601245,4.389,-0.3375,4.4019572067,26.3,-1.51,26.3433122443,133.05
2019-07-07 20:00:00,31.0845,-1.7085,31.1314168084,2.9545,-0.3985,2.9812535115000003,28.13,-1.31,28.1604865015,132.51,31.3145,-1.6885,31.3599895169,2.9545,-0.3985,2.9812535115000003,28.36,-1.29,28.3893236975,132.37
2019-07-07 20:30:00,31.6055,-1.447,31.6386067843,2.4355,-0.227,2.4460558559,29.17,-1.22,29.1955013658,132.47,31.8255,-1.447,31.8583781642,2.4355,-0.227,2.4460558559,29.39,-1.22,29.4153106392,132.33
2019-07-07 21:00:00,31.2095,-1.342,31.2383394925,1.5695000000000001,-0.042,1.5700618618000002,29.64,-1.3,29.6684950747,132.6,31.4295,-1.322,31.4572909554,1.5695000000000001,-0.042,1.5700618618000002,29.86,-1.28,29.8874221036,132.47
2019-07-07 21:30:00,30.9135,-1.34,30.9425286984,1.3335,0.04,1.3340997901,29.58,-1.38,29.6121731725,132.76,31.1535,-1.34,31.1823052748,1.3335,0.04,1.3340997901,29.82,-1.38,29.8519145115,132.63
2019-07-07 22:00:00,30.7505,-1.1665,30.7726172514,1.2805,0.21350000000000002,1.2981766059,29.47,-1.38,29.5022931312,133.02,30.9705,-1.1565,30.9920854816,1.2805,0.21350000000000002,1.2981766059,29.69,-1.37,29.7215914783,132.89
2019-07-07 22:30:00,31.6275,-0.81,31.6378706023,1.8375,0.49,1.9017114003,29.79,-1.3,29.8183517318,133.15,31.8475,-0.8,31.8575462999,1.8375,0.49,1.9017114003,30.01,-1.29,30.0377129622,133.01
2019-07-07 23:00:00,30.0775,-0.9560000000000001,30.0926891828,0.9675,0.214,0.9908845796,29.11,-1.17,29.1335030506,133.53,30.3075,-0.9560000000000001,30.3225739714,0.9675,0.214,0.9908845796,29.34,-1.17,29.3633189541,133.4
2019-07-07 23:30:00,29.039,-0.918,29.053506587,0.809,0.10200000000000001,0.8154048074,28.23,-1.02,28.2484211948,134.15,29.259,-0.908,29.2730856761,0.809,0.10200000000000001,0.8154048074,28.45,-1.01,28.4679222986,134.01
2019-07-08 00:00:00,27.54,-1.254,27.5685348903,0.79,0.066,0.7927521681,26.75,-1.32,26.7825484224,134.21,27.74,-1.254,27.76832937,0.79,0.066,0.7927521681,26.95,-1.32,26.982307166,134.07
2019-07-08 00:30:00,25.96,-1.651,26.0124470398,0.77,0.039,0.7709870297,25.19,-1.69,25.2466274975,134.39,26.16,-1.641,26.2114189047,0.77,0.039,0.7709870297,25.39,-1.6800000000000002,25.4455202344,134.25
2019-07-08 01:00:00,25.1105,-1.7035,25.1682165141,0.6405000000000001,-0.07350000000000001,0.6447034202,24.47,-1.63,24.524228836,134.39,25.3105,-1.6935,25.3670919204,0.6405000000000001,-0.07350000000000001,0.6447034202,24.67,-1.62,24.7231328921,134.25
2019-07-08 01:30:00,24.491,-1.7469999999999999,24.5532297265,0.711,0.023,0.711371914,23.78,-1.77,23.8457815976,134.66,24.681,-1.737,24.7420478134,0.711,0.023,0.711371914,23.97,-1.76,24.0345272473,134.52
2019-07-08 02:00:00,24.087,-1.911,24.1626879713,0.807,0.099,0.8130498140000001,23.28,-2.01,23.366610794,134.58,24.267,-1.901,24.3413452792,0.807,0.099,0.8130498140000001,23.46,-2.0,23.5450971542,134.44
2019-07-08 02:30:00,24.289,-1.931,24.3656373198,0.869,0.019,0.8692076852,23.42,-1.9500000000000002,23.5010404025,134.94,24.479,-1.931,24.555044329,0.869,0.019,0.8692076852,23.61,-1.9500000000000002,23.6903904569,134.79
2019-07-08 03:00:00,24.087,-2.083,24.1768992636,0.987,-0.003,0.9870045593000001,23.1,-2.08,23.1934559736,135.05,24.267,-2.073,24.3553817051,0.987,-0.003,0.9870045593000001,23.28,-2.07,23.3718484506,134.9
2019-07-08 03:30:00,23.776,-2.2155,23.8789994818,1.086,0.0245,1.086276323,22.69,-2.24,22.8003004366,135.2,23.956,-2.2155,24.0582288677,1.086,0.0245,1.086276323,22.87,-2.24,22.9794364596,135.05
2019-07-08 04:00:00,23.663,-2.243,23.7690685135,1.033,-0.013000000000000001,1.0330817973,22.63,-2.23,22.7396086158,135.3,23.853,-2.243,23.9582273551,1.033,-0.013000000000000001,1.0330817973,22.82,-2.23,22.9287003557,135.16
2019-07-08 04:30:00,24.0795,-2.1885,24.1787479515,0.9795,-0.08850000000000001,0.9834899593,23.1,-2.1,23.1952581361,135.25,24.2595,-2.1785,24.3571181074,0.9795,-0.08850000000000001,0.9834899593,23.28,-2.09,23.373628302,135.11
2019-07-08 05:00:00,23.9415,-2.2145,24.0436983948,0.8715,-0.044500000000000005,0.8726353763,23.07,-2.17,23.1718320381,135.54,24.1315,-2.2145,24.2328971132,0.8715,-0.044500000000000005,0.8726353763,23.26,-2.17,23.3610038312,135.4
2019-07-08 05:30:00,24.8585,-1.9975,24.9386252328,0.9585,-0.08750000000000001,0.9624855843000001,23.9,-1.9100000000000001,23.9761986145,135.24,25.0385,-1.9975,25.118051049,0.9585,-0.08750000000000001,0.9624855843000001,24.08,-1.9100000000000001,24.1556308135,135.1
2019-07-08 06:00:00,26.3475,-1.5795,26.3948020735,1.2475,-0.1995,1.2633512971,25.1,-1.38,25.1379076297,135.38,26.5575,-1.5695000000000001,26.6038368755,1.2475,-0.1995,1.2633512971,25.31,-1.37,25.3470511105,135.24
2019-07-08 06:30:00,30.2505,-0.162,30.2509337748,1.5305,-0.292,1.5581059816,28.72,0.13,28.7202942185,135.12,30.4705,-0.132,30.4707859145,1.5305,-0.292,1.5581059816,28.94,0.16,28.940442291,134.98
2019-07-08 07:00:00,32.973,0.868,32.9844228841,2.333,-0.47200000000000003,2.380267422,30.64,1.34,30.6692875692,135.31,33.213,0.888,33.2248688936,2.333,-0.47200000000000003,2.380267422,30.88,1.3599999999999999,30.9099336784,135.16
2019-07-08 07:30:00,36.7385,2.2005,36.8043418974,3.5885,-0.8695,3.6923383512,33.15,3.07,33.291851856,134.15,36.9885,2.2505,37.0569006057,3.5885,-0.8695,3.6923383512,33.4,3.12,33.5454080315,134.01
2019-07-08 08:00:00,38.6715,2.9130000000000003,38.7810582791,5.3815,-1.147,5.5023768728,33.29,4.06,33.5366620283,133.66,38.9215,2.963,39.0341200906,5.3815,-1.147,5.5023768728,33.54,4.11,33.7908819062,133.52
2019-07-08 08:30:00,40.167,3.488,40.3181600895,6.367,-1.292,6.4967648103,33.8,4.78,34.1363208328,133.31,40.427,3.548,40.5823931404,6.367,-1.292,6.4967648103,34.06,4.84,34.4021685363,133.17
2019-07-08 09:00:00,40.9945,3.8055,41.1707524889,7.8345,-1.5745,7.9911476335,33.16,5.38,33.5936005811,132.97,41.2445,3.8655,41.4252443626,7.8345,-1.5745,7.9911476335,33.41,5.44,33.8499881832,132.82
2019-07-08 09:30:00,40.9245,3.5185,41.0754737343,9.6245,-1.9415,9.8183716827,31.3,5.46,31.7726549095,132.88,41.1545,3.5785,41.3097873693,9.6245,-1.9415,9.8183716827,31.53,5.52,32.0095501374,132.74
2019-07-08 10:00:00,41.5155,3.5945,41.6708191724,10.6655,-2.2555,10.901383880000001,30.85,5.85,31.3997611456,132.78,41.7455,3.6645,41.906029763,10.6655,-2.2555,10.901383880000001,31.08,5.92,31.6387863231,132.64
2019-07-08 10:30:00,41.2045,3.3665,41.3417965563,11.3745,-2.5135,11.6489026307,29.83,5.88,30.4040013814,132.31,41.4145,3.4265,41.5560069364,11.3745,-2.5135,11.6489026307,30.04,5.94,30.6216459388,132.18
2019-07-08 11:00:00,41.1045,3.5015,41.25336862,14.0245,-3.1385,14.3713876331,27.08,6.64,27.8821806895,132.71,41.3145,3.5615,41.4677247085,14.0245,-3.1385,14.3713876331,27.29,6.7,28.1004288224,132.57
2019-07-08 11:30:00,40.9095,3.73,41.0791929114,14.1895,-3.04,14.5114957964,26.72,6.77,27.564312072,132.71,41.1095,3.81,41.2856765749,14.1895,-3.04,14.5114957964,26.92,6.85,27.7778490888,132.57
2019-07-08 12:00:00,40.988,3.981,41.1808754764,15.778,-3.329,16.125368988,25.21,7.31,26.2484323341,132.6,41.168,4.061,41.3678129105,15.778,-3.329,16.125368988,25.39,7.39,26.4436041416,132.47
2019-07-08 12:30:00,41.91,3.963,42.0969532033,17.19,-3.947,17.6373158105,24.72,7.91,25.954700923,132.6,42.08,4.033,42.2728221083,17.19,-3.947,17.6373158105,24.89,7.98,26.1379513352,132.47
2019-07-08 13:00:00,42.154,3.9065000000000003,42.3346248153,18.274,-4.2135,18.7534705655,23.88,8.12,25.2227833516,132.65,42.334,3.9865,42.5212857079,18.274,-4.2135,18.7534705655,24.06,8.2,25.4189614265,132.51
2019-07-08 13:30:00,41.626,3.4805,41.7712551433,18.326,-4.0695,18.7724027831,23.3,7.55,24.492702995,132.65,41.796,3.5605,41.9473810416,18.326,-4.0695,18.7724027831,23.47,7.63,24.6790964178,132.51
2019-07-08 14:00:00,40.5725,3.4205,40.7164288279,17.0525,-3.8095,17.4728373912,23.52,7.23,24.6061638619,132.68,40.7425,3.5005,40.8926008772,17.0525,-3.8095,17.4728373912,23.69,7.31,24.7921802188,132.55
2019-07-08 14:30:00,40.6235,3.4985,40.7738672988,17.3335,-3.7415000000000003,17.7327111435,23.29,7.24,24.3893767858,132.76,40.7935,3.5685000000000002,40.9492836873,17.3335,-3.7415000000000003,17.7327111435,23.46,7.31,24.5724988554,132.62
2019-07-08 15:00:00,40.6965,3.6310000000000002,40.8581604242,16.7465,-3.659,17.1415735348,23.95,7.29,25.0349076291,132.79,40.8765,3.701,41.0437041853,16.7465,-3.659,17.1415735348,24.13,7.36,25.2274949212,132.66
2019-07-08 15:30:00,40.7035,3.597,40.8621257554,15.8735,-3.483,16.251131999,24.83,7.08,25.8196688592,132.79,40.8935,3.677,41.0584786768,15.8735,-3.483,16.251131999,25.02,7.16,26.0243347658,132.66
2019-07-08 16:00:00,41.588,3.6870000000000003,41.7511163084,12.418,-2.543,12.6757079881,29.17,6.23,29.827869518299998,132.84,41.808,3.747,41.9755747191,12.418,-2.543,12.6757079881,29.39,6.29,30.0555518998,132.71
2019-07-08 16:30:00,41.103,3.7715,41.2756686348,12.663,-2.1685,12.8473328458,28.44,5.94,29.0536951178,133.07,41.293,3.8315,41.4703778769,12.663,-2.1685,12.8473328458,28.63,6.0,29.2519554902,132.93
2019-07-08 17:00:00,31.933,6.606,32.6091356065,29.913,1.496,29.9503853898,2.02,5.11,5.4947702409,133.35,31.923000000000002,6.666,32.6115544708,29.913,1.496,29.9503853898,2.01,5.17,5.546981161,133.21
2019-07-08 17:30:00,40.5315,4.435,40.7734192489,30.7015,2.495,30.8027129852,9.83,1.94,10.0196057807,133.86,40.6115,4.465,40.8562132025,30.7015,2.495,30.8027129852,9.91,1.97,10.1039101342,133.72
2019-07-08 18:00:00,41.268,4.261,41.4873950134,29.258,2.891,29.4004837545,12.01,1.37,12.0878864985,133.78,41.358,4.291,41.5800053511,29.258,2.891,29.4004837545,12.1,1.4,12.1807224745,133.64
2019-07-08 18:30:00,41.2295,4.0655,41.4294576419,28.8795,2.7655000000000003,29.011609926,12.35,1.3,12.4182325635,134.02,41.3095,4.0955,41.512021277,28.8795,2.7655000000000003,29.011609926,12.43,1.33,12.5009519638,133.89
2019-07-08 19:00:00,40.8,3.9145000000000003,40.9873554923,26.54,3.4645,26.7651706561,14.26,0.45,14.2670985137,135.23,40.91,3.9345,41.0987638531,26.54,3.4645,26.7651706561,14.37,0.47000000000000003,14.3776840972,135.09
2019-07-08 19:30:00,40.041,3.1085,40.1614797194,16.691,1.6684999999999999,16.7741877076,23.35,1.44,23.3943604315,134.59,40.241,3.1385,40.3632043234,16.691,1.6684999999999999,16.7741877076,23.55,1.47,23.5958343781,134.45
2019-07-08 20:00:00,39.4795,2.67,39.5696830951,10.7195,0.6000000000000001,10.7362786966,28.76,2.07,28.8343978609,134.63,39.6895,2.7,39.7812318845,10.7195,0.6000000000000001,10.7362786966,28.97,2.1,29.0460134958,134.5
2019-07-08 20:30:00,39.1305,2.6225,39.2182806418,3.1405,-0.3075,3.1555184202,35.99,2.93,36.1090708825,134.73,39.4205,2.6725,39.5109867822,3.1405,-0.3075,3.1555184202,36.28,2.98,36.4021812533,134.6
2019-07-08 21:00:00,38.617,2.519,38.6990704023,1.357,-0.47100000000000003,1.436415678,37.26,2.99,37.3797766178,134.46,38.907,2.559,38.9910647457,1.357,-0.47100000000000003,1.436415678,37.55,3.03,37.6720506477,134.32
2019-07-08 21:30:00,37.694,2.04,37.7491620569,1.134,-0.51,1.2434050024,36.56,2.55,36.6488212634,134.24,37.964,2.08,38.0209376002,1.134,-0.51,1.2434050024,36.83,2.59,36.920956109,134.11
2019-07-08 22:00:00,36.8765,1.804,36.920599511,1.0065,-0.316,1.0549399272,35.87,2.12,35.932593839,134.07,37.1465,1.834,37.1917466416,1.0065,-0.316,1.0549399272,36.14,2.15,36.2038961992,133.93
2019-07-08 22:30:00,36.2395,1.5755,36.2737309978,1.0295,-0.2745,1.0654672684,35.21,1.85,35.2585677531,134.4,36.5095,1.6055000000000001,36.5447837659,1.0295,-0.2745,1.0654672684,35.48,1.88,35.5297734302,134.27
2019-07-08 23:00:00,34.4125,1.3585,34.4393042685,0.9925,-0.2715,1.028964771,33.42,1.63,33.459726538,134.94,34.6625,1.3985,34.6907006055,0.9925,-0.2715,1.028964771,33.67,1.67,33.7113897667,134.8
2019-07-08 23:30:00,32.4575,1.0975,32.4760498291,0.9675,-0.2725,1.0051430246,31.49,1.37,31.5197874358,135.37,32.6975,1.1175,32.7165907836,0.9675,-0.2725,1.0051430246,31.73,1.3900000000000001,31.7604313573,135.23
2019-07-09 00:00:00,30.848,0.578,30.8534145274,0.998,-0.242,1.0269216134,29.85,0.8200000000000001,29.8612608575,133.53,31.078,0.608,31.0839467893,0.998,-0.242,1.0269216134,30.08,0.85,30.0920072444,133.39
2019-07-09 00:30:00,29.6,0.47850000000000004,29.6038673529,0.87,-0.2215,0.8977540031000001,28.73,0.7000000000000001,28.7385264062,133.9,29.82,0.4985,29.8241664133,0.87,-0.2215,0.8977540031000001,28.95,0.72,28.9589519838,133.76
2019-07-09 01:00:00,28.894,0.417,28.8970089283,0.774,-0.063,0.7765597208,28.12,0.48,28.1240964299,134.3,29.114,0.447,29.1174312912,0.774,-0.063,0.7765597208,28.34,0.51,28.3445885488,134.16
2019-07-09 01:30:00,28.01,0.1975,28.0106962828,0.76,-0.0425,0.7611873948,27.25,0.24,27.2510568602,134.48,28.23,0.2275,28.2309166739,0.76,-0.0425,0.7611873948,27.47,0.27,27.47132687,134.34
2019-07-09 02:00:00,27.639,0.3425,27.6411220331,0.589,-0.0775,0.5940768048,27.05,0.42,27.053260432,134.23,27.839,0.36250000000000004,27.8413600108,0.589,-0.0775,0.5940768048,27.25,0.44,27.2535520621,134.09
2019-07-09 02:30:00,27.174,-0.0195,27.1740069966,0.594,-0.0495,0.5960589317,26.58,0.03,26.58001693,134.28,27.384,-0.0195,27.3840069429,0.594,-0.0495,0.5960589317,26.79,0.03,26.7900167973,134.14
2019-07-09 03:00:00,26.7465,-0.066,26.7465814311,0.5865,-0.066,0.5902018722,26.16,0.0,26.16,134.41,26.9465,-0.066,26.9465808267,0.5865,-0.066,0.5902018722,26.36,0.0,26.36,134.27
2019-07-09 03:30:00,26.5475,-0.0275,26.5475142433,0.5875,-0.0175,0.5877605805,25.96,-0.01,25.960001926,134.49,26.7475,-0.007500000000000001,26.7475010515,0.5875,-0.0175,0.5877605805,26.16,0.01,26.1600019113,134.35
2019-07-09 04:00:00,26.8245,-0.048,26.8245429458,0.5845,-0.098,0.5926586286000001,26.24,0.05,26.2400476372,134.53,27.0245,-0.028,27.0245145054,0.5845,-0.098,0.5926586286000001,26.44,0.07,26.4400926625,134.4
2019-07-09 04:30:00,27.1485,-0.006,27.148500663,0.5985,-0.216,0.636284724,26.55,0.21,26.5508304955,134.47,27.3485,0.014,27.3485035834,0.5985,-0.216,0.636284724,26.75,0.23,26.7509887668,134.34
2019-07-09 05:00:00,27.169,0.0765,27.1691077007,0.609,-0.2335,0.6522294458,26.56,0.31,26.5618090498,134.31,27.379,0.10650000000000001,27.3792071333,0.609,-0.2335,0.6522294458,26.77,0.34,26.7721590463,134.17
2019-07-09 05:30:00,27.0525,-0.113,27.052736003,0.6425000000000001,-0.243,0.6869172075000001,26.41,0.13,26.4103199526,134.54,27.2625,-0.093,27.262658624,0.6425000000000001,-0.243,0.6869172075000001,26.62,0.15,26.6204226112,134.4
2019-07-09 06:00:00,28.4445,0.162,28.4449613157,0.9045000000000001,-0.388,0.9842074222,27.54,0.55,27.5454914641,134.69,28.6545,0.182,28.6550779837,0.9045000000000001,-0.388,0.9842074222,27.75,0.5700000000000001,27.7558534367,134.55
2019-07-09 06:30:00,31.488,1.204,31.5110101393,1.358,-0.41600000000000004,1.420288703,30.13,1.62,30.1735198477,133.38,31.718,1.234,31.7419955264,1.358,-0.41600000000000004,1.420288703,30.36,1.65,30.4048038968,133.24
2019-07-09 07:00:00,33.8755,2.1305,33.9424296493,2.0655,-0.46950000000000003,2.1181880228,31.81,2.6,31.9160790198,132.76,34.1155,2.1705,34.1844761624,2.0655,-0.46950000000000003,2.1181880228,32.05,2.64,32.158546298,132.63
2019-07-09 07:30:00,37.3445,3.414,37.5002276826,2.8645,-0.606,2.9278996311,34.48,4.02,34.713553549,132.43,37.6045,3.464,37.7637089843,2.8645,-0.606,2.9278996311,34.74,4.07,34.9775999748,132.29
2019-07-09 08:00:00,39.2885,4.069,39.498645461,3.8985000000000003,-0.871,3.9946142805,35.39,4.94,35.7331176921,133.66,39.5585,4.129,39.7734027115,3.8985000000000003,-0.871,3.9946142805,35.66,5.0,36.0088266957,133.52
2019-07-09 08:30:00,39.832,4.287,40.0620343093,3.912,-0.8130000000000001,3.9955866903,35.92,5.1,36.2802480697,133.15,40.102,4.347,40.3369162555,3.912,-0.8130000000000001,3.9955866903,36.19,5.16,36.5560077142,133.02
2019-07-09 09:00:00,40.4005,4.457,40.6456055343,4.9305,-0.933,5.0179995267,35.47,5.39,35.8771933127,133.04,40.6605,4.507,40.9095258986,4.9305,-0.933,5.0179995267,35.73,5.44,36.1417556297,132.9
2019-07-09 09:30:00,41.244,4.657,41.50608612,6.474,-1.133,6.5723941604,34.77,5.79,35.2487872132,132.85,41.504,4.717,41.7711874981,6.474,-1.133,6.5723941604,35.03,5.85,35.515115092,132.71
2019-07-09 10:00:00,41.03,4.4345,41.2689434109,9.91,-1.8355000000000001,10.0785495112,31.12,6.27,31.7453508407,132.85,41.27,4.5045,41.5150987022,9.91,-1.8355000000000001,10.0785495112,31.36,6.34,31.9944557697,132.71
2019-07-09 10:30:00,41.072,3.6975,41.2380975586,10.862,-2.2625,11.0951318266,30.21,5.96,30.792299362,132.37,41.292,3.7575000000000003,41.4626105093,10.862,-2.2625,11.0951318266,30.43,6.02,31.0197566077,132.23
2019-07-09 11:00:00,41.2615,4.261,41.4809293923,9.8915,-1.939,10.0797566067,31.37,6.2,31.9768181657,132.25,41.5015,4.331,41.7268745924,9.8915,-1.939,10.0797566067,31.61,6.27,32.2258436662,132.11
2019-07-09 11:30:00,41.9135,4.315,42.1350294559,11.7535,-2.605,12.0387203327,30.16,6.92,30.9436907947,132.56,42.1235,4.385,42.3511213222,11.7535,-2.605,12.0387203327,30.37,6.99,31.1640337569,132.42
2019-07-09 12:00:00,41.4785,4.4325,41.7146619128,9.8885,-2.1975,10.1297304258,31.59,6.63,32.2782434466,132.76,41.7285,4.5025,41.9707066714,9.8885,-2.1975,10.1297304258,31.84,6.7,32.5372955238,132.63
2019-07-09 12:30:00,41.6905,5.135,42.0055474342,5.2905,-1.085,5.4006124884,36.4,6.22,36.9276102666,132.76,41.9605,5.195,42.2808654742,5.2905,-1.085,5.4006124884,36.67,6.28,37.2038613587,132.63
2019-07-09 13:00:00,42.4335,5.3435,42.7686206757,4.4035,-1.1165,4.5428388151,38.03,6.46,38.5747650673,132.76,42.7335,5.4235,43.0762855235,4.4035,-1.1165,4.5428388151,38.33,6.54,38.8839362719,132.63
2019-07-09 13:30:00,41.9605,4.593,42.2111266048,4.8705,-1.287,5.037672007,37.09,5.88,37.553195603,132.59,42.2205,4.6530000000000005,42.4761230487,4.8705,-1.287,5.037672007,37.35,5.94,37.8193878851,132.46
2019-07-09 14:00:00,41.0605,4.3445,41.2897001745,5.9405,-1.3455,6.0909695862,35.12,5.69,35.5779496318,132.47,41.3305,4.4045,41.5645263476,5.9405,-1.3455,6.0909695862,35.39,5.75,35.8540736877,132.33
2019-07-09 14:30:00,40.9255,4.6815,41.1923899829,5.1055,-1.2385,5.2535714043,35.82,5.92,36.3059058557,132.43,41.1955,4.7415,41.4674696901,5.1055,-1.2385,5.2535714043,36.09,5.98,36.5820789458,132.29
2019-07-09 15:00:00,40.9625,4.4365,41.2020501735,5.4925,-1.3535,5.6568116903,35.47,5.79,35.9394629899,132.43,41.2325,4.4965,41.4769522566,5.4925,-1.3535,5.6568116903,35.74,5.85,36.2156057522,132.29
2019-07-09 15:30:00,41.4395,4.3105,41.6630840253,4.3895,-1.2295,4.5584405777,37.05,5.54,37.4619019805,132.72,41.7095,4.3805,41.9388980602,4.3895,-1.2295,4.5584405777,37.32,5.61,37.7392964958,132.58
2019-07-09 16:00:00,42.098,4.367,42.3238974221,4.508,-1.203,4.6657553515,37.59,5.57,38.000434208,132.79,42.388,4.427,42.6185508083,4.508,-1.203,4.6657553515,37.88,5.63,38.2961003237,132.66
2019-07-09 16:30:00,42.5,4.3855,42.7256668789,3.37,-1.1045,3.5463812894,39.13,5.49,39.5132509419,132.97,42.8,4.4455,43.0302506413,3.37,-1.1045,3.5463812894,39.43,5.55,39.8186815452,132.83
2019-07-09 17:00:00,42.73,4.2745,42.9432678106,4.34,-1.1855,4.499001028,38.39,5.46,38.7763291197,132.97,43.01,4.3245000000000005,43.2268597084,4.34,-1.1855,4.499001028,38.67,5.51,39.0605811529,132.83
2019-07-09 17:30:00,42.0385,3.649,42.1965719372,4.2085,-1.191,4.3737802014,37.83,4.84,38.1383599543,133.09,42.3285,3.709,42.4906883123,4.2085,-1.191,4.3737802014,38.12,4.9,38.4336363099,132.95
2019-07-09 18:00:00,41.722,3.48,41.8668805143,3.922,-1.13,4.0815418655,37.8,4.61,38.0800748424,133.16,42.012,3.5300000000000002,42.1600408444,3.922,-1.13,4.0815418655,38.09,4.66,38.3739977068,133.02
2019-07-09 18:30:00,41.922,3.232,42.0464018437,3.672,-1.028,3.8131834469,38.25,4.26,38.4864924357,133.4,42.202,3.282,42.3294262659,3.672,-1.028,3.8131834469,38.53,4.31,38.7703108061,133.26
2019-07-09 19:00:00,41.7325,3.123,41.8491897801,10.5225,0.293,10.5265785158,31.21,2.83,31.3380439721,133.8,41.9725,3.163,42.0915113206,10.5225,0.293,10.5265785158,31.45,2.87,31.5806808033,133.65
2019-07-09 19:30:00,41.09,2.8035,41.1855279467,10.45,0.3135,10.4547014424,30.64,2.49,30.741010068,133.87,41.32,2.8435,41.4177243731,10.45,0.3135,10.4547014424,30.87,2.5300000000000002,30.973501578,133.72
2019-07-09 20:00:00,40.822,2.966,40.9296083539,3.422,-0.47400000000000003,3.4546721986,37.4,3.44,37.5578700142,133.53,41.112,3.016,41.2224793044,3.422,-0.47400000000000003,3.4546721986,37.69,3.49,37.8512377605,133.4
2019-07-09 20:30:00,40.561,2.8515,40.6611088542,1.471,-0.6785,1.6199392736,39.09,3.5300000000000002,39.2490636831,133.53,40.851,2.8815,40.9524998413,1.471,-0.6785,1.6199392736,39.38,3.56,39.5405867432,133.4
2019-07-09 21:00:00,39.748,2.9450000000000003,39.8569508242,1.108,-0.525,1.2260868648,38.64,3.47,38.7954958726,133.61,40.058,2.985,40.1690625855,1.108,-0.525,1.2260868648,38.95,3.51,39.107832975,133.47
2019-07-09 21:30:00,38.596,2.75,38.6938459706,0.856,-0.32,0.913857757,37.74,3.07,37.8646603048,132.76,38.876,2.8,38.9767029904,0.856,-0.32,0.913857757,38.02,3.12,38.1478020337,132.62
2019-07-09 22:00:00,37.434,2.25,37.5015580476,0.794,-0.21,0.8213014063,36.64,2.46,36.7224890224,132.01,37.714,2.2800000000000002,37.7828558476,0.794,-0.21,0.8213014063,36.92,2.49,37.0038714191,131.87
2019-07-09 22:30:00,36.6895,1.9145,36.739416442,0.7595000000000001,-0.34550000000000003,0.8343922938,35.93,2.26,36.0010069304,132.44,36.9695,1.9445000000000001,37.020602514,0.7595000000000001,-0.34550000000000003,0.8343922938,36.21,2.29,36.2823400568,132.3
2019-07-09 23:00:00,35.1085,1.8845,35.159040267,0.7685000000000001,-0.1555,0.7840742949,34.34,2.04,34.4005406934,132.49,35.3585,1.9145,35.410292748,0.7685000000000001,-0.1555,0.7840742949,34.59,2.07,34.6518830657,132.35
2019-07-09 23:30:00,33.0175,1.498,33.0514645704,0.7275,-0.322,0.7955754207,32.29,1.82,32.3412507489,132.68,33.2675,1.538,33.3030328987,0.7275,-0.322,0.7955754207,32.54,1.8599999999999999,32.5931158376,132.54
2019-07-10 00:00:00,31.742,1.0095,31.7580486531,0.722,-0.36050000000000004,0.806997057,31.02,1.37,31.0502383244,133.66,31.982,1.0395,31.9988887971,0.722,-0.36050000000000004,0.806997057,31.26,1.4,31.2913342637,133.52
2019-07-10 00:30:00,30.0645,0.6575000000000001,30.071688787,0.7345,-0.24250000000000002,0.7734962831000001,29.33,0.9,29.3438051384,133.66,30.2845,0.6775,30.2920772893,0.7345,-0.24250000000000002,0.7734962831000001,29.55,0.92,29.564318020199998,133.52
2019-07-10 01:00:00,29.4725,0.7595000000000001,29.4822844519,0.7425,-0.1905,0.7665484329000001,28.73,0.9500000000000001,28.7457022875,133.78,29.6925,0.7795000000000001,29.7027301186,0.7425,-0.1905,0.7665484329000001,28.95,0.97,28.9662458734,133.64
2019-07-10 01:30:00,28.5635,0.4655,28.5672928801,0.7235,-0.3045,0.7849665598000001,27.84,0.77,27.8506463121,134.24,28.7835,0.4955,28.7877646319,0.7235,-0.3045,0.7849665598000001,28.06,0.8,28.0714018175,134.1
2019-07-10 02:00:00,28.3825,0.2715,28.3837985213,0.6925,-0.4485,0.8250506045,27.69,0.72,27.6993591984,134.24,28.6025,0.29150000000000004,28.6039853604,0.6925,-0.4485,0.8250506045,27.91,0.74,27.9198083804,134.1
2019-07-10 02:30:00,27.9725,-0.0315,27.9725177362,0.7925000000000001,-0.49150000000000005,0.9325387391000001,27.18,0.46,27.1838922894,134.63,28.1825,-0.0115,28.1825023463,0.7925000000000001,-0.49150000000000005,0.9325387391000001,27.39,0.48,27.3942055917,134.48
2019-07-10 03:00:00,27.2985,-0.305,27.300203795,0.7885000000000001,-0.5650000000000001,0.9700295099,26.51,0.26,26.5112749599,134.6,27.4985,-0.275,27.4998750406,0.7885000000000001,-0.5650000000000001,0.9700295099,26.71,0.29,26.7115742703,134.48
2019-07-10 03:30:00,27.227,-0.2495,27.2281431473,0.987,-0.5695,1.1395171126,26.24,0.32,26.241951147,134.79,27.427,-0.2195,27.4278783221,0.987,-0.5695,1.1395171126,26.44,0.35000000000000003,26.4423164643,134.65
2019-07-10 04:00:00,26.912,-0.48150000000000004,26.9163070693,1.012,-0.7015,1.2313595129000001,25.9,0.22,25.9009343461,134.73,27.112,-0.4515,27.1157591863,1.012,-0.7015,1.2313595129000001,26.1,0.25,26.1011972905,134.59
2019-07-10 04:30:00,27.327,-0.538,27.3322954214,0.997,-0.748,1.246400016,26.33,0.21,26.3308374345,134.98,27.537,-0.508,27.5416853696,0.997,-0.748,1.246400016,26.54,0.24,26.5410851323,134.84
2019-07-10 05:00:00,27.495,-0.28950000000000004,27.4965240576,1.145,-0.6595000000000001,1.3213497834,26.35,0.37,26.3525975949,134.63,27.685,-0.2595,27.6862161599,1.145,-0.6595000000000001,1.3213497834,26.54,0.4,26.5430141469,134.49
2019-07-10 05:30:00,27.356,-0.5595,27.3617210031,1.316,-0.7495,1.5144656647999999,26.04,0.19,26.0406931551,134.39,27.556,-0.5495,27.5614783031,1.316,-0.7495,1.5144656647999999,26.24,0.2,26.2407621841,134.24
2019-07-10 06:00:00,28.3805,-0.625,28.387381091800002,1.8205,-0.995,2.0746675035,26.56,0.37,26.5625770587,134.21,28.6005,-0.585,28.6064822243,1.8205,-0.995,2.0746675035,26.78,0.41000000000000003,26.7831383523,134.07
2019-07-10 06:30:00,31.822,0.7745000000000001,31.8314236918,2.192,-0.9655,2.3952148651,29.63,1.74,29.6810461406,133.78,32.052,0.7945,32.0618454592,2.192,-0.9655,2.3952148651,29.86,1.76,29.9118237491,133.63
2019-07-10 07:00:00,34.624,1.9125,34.6767794388,2.854,-1.0375,3.0367288733,31.77,2.95,31.906667014900002,133.61,34.864,1.9625,34.9191910309,2.854,-1.0375,3.0367288733,32.01,3.0,32.1502737158,133.47
2019-07-10 07:30:00,38.348,3.1095,38.4738624816,3.388,-1.3405,3.643553794,34.96,4.45,35.2420785426,133.9,38.608,3.1595,38.737063702,3.388,-1.3405,3.643553794,35.22,4.5,35.5063149313,133.75
2019-07-10 08:00:00,39.817,3.469,39.9678301888,4.927,-1.5510000000000002,5.1653586516,34.89,5.02,35.249290773,133.68,40.077,3.519,40.2311979687,4.927,-1.5510000000000002,5.1653586516,35.15,5.07,35.5137635291,133.53
2019-07-10 08:30:00,41.033,4.074,41.2347494839,5.6129999999999995,-1.6059999999999999,5.8382364632,35.42,5.68,35.8725354554,132.91,41.293,4.124,41.4984243677,5.6129999999999995,-1.6059999999999999,5.8382364632,35.68,5.73,36.1371733814,132.76
2019-07-10 09:00:00,41.2255,4.303,41.4494590948,7.9755,-1.937,8.2073484908,33.25,6.24,33.830461126,132.35,41.4655,4.3629999999999995,41.6944056109,7.9755,-1.937,8.2073484908,33.49,6.3,34.0774133408,132.21
2019-07-10 09:30:00,42.0975,4.5105,42.3384472613,8.2575,-2.2495,8.5584202105,33.84,6.76,34.5085960306,132.92,42.3575,4.5805,42.604445619,8.2575,-2.2495,8.5584202105,34.1,6.83,34.7772756265,132.79
2019-07-10 10:00:00,42.3695,4.381,42.5953951883,9.0795,-2.499,9.4171291406,33.29,6.88,33.9935067329,133.35,42.6095,4.451,42.8413455817,9.0795,-2.499,9.4171291406,33.53,6.95,34.2427130934,133.21
2019-07-10 10:30:00,41.7715,3.6275,41.9287129364,12.9015,-3.2525,13.3051666093,28.87,6.88,29.6784652568,133.3,41.9815,3.6875,42.1431370273,12.9015,-3.2525,13.3051666093,29.08,6.94,29.8966553313,133.16
2019-07-10 11:00:00,42.0295,4.1525,42.2341346129,13.0395,-3.2975,13.4499838847,28.99,7.45,29.93196619,132.99,42.2395,4.2325,42.4510237391,13.0395,-3.2975,13.4499838847,29.2,7.53,30.155279803,132.85
2019-07-10 11:30:00,41.4325,4.5055,41.676751151,13.7925,-3.3145,14.1851671298,27.64,7.82,28.7249369016,132.99,41.6225,4.5755,41.8732337717,13.7925,-3.3145,14.1851671298,27.83,7.89,28.9268214638,132.82
2019-07-10 12:00:00,42.1235,3.9585,42.3090885567,15.7035,-4.1615,16.2455530685,26.42,8.12,27.6396599111,132.73,42.3235,4.0385,42.5157398442,15.7035,-4.1615,16.2455530685,26.62,8.2,27.8543425699,132.6
2019-07-10 12:30:00,42.664,3.915,42.8432505886,14.594,-3.855,15.0945639553,28.07,7.77,29.1255523553,132.98,42.874,3.985,43.0587981834,14.594,-3.855,15.0945639553,28.28,7.84,29.3466182038,132.85
2019-07-10 13:00:00,42.8475,3.9645,43.0305184317,14.8875,-3.9355,15.3988901061,27.96,7.9,29.0546313004,133.08,43.0575,4.0445,43.2470378928,14.8875,-3.9355,15.3988901061,28.17,7.98,29.2784784441,132.94
2019-07-10 13:30:00,42.572,3.934,42.7533804511,14.972,-3.946,15.4832716181,27.6,7.88,28.7028639686,133.0,42.762,4.004,42.9490472537,14.972,-3.946,15.4832716181,27.79,7.95,28.904785071,132.86
2019-07-10 14:00:00,41.8175,3.664,41.9777107791,14.8875,-3.806,15.3663037927,26.93,7.47,27.9468388194,133.19,42.0175,3.734,42.1830897665,14.8875,-3.806,15.3663037927,27.13,7.54,28.1582758705,133.06
2019-07-10 14:30:00,41.5215,3.9615,41.7100520798,13.6515,-3.4385,14.0778810373,27.87,7.4,28.8356879578,133.13,41.7115,4.0415,41.9068366081,13.6515,-3.4385,14.0778810373,28.06,7.48,29.0398691457,133.0
2019-07-10 15:00:00,40.68,3.439,40.8251040538,16.41,-3.9210000000000003,16.8719394558,24.27,7.36,25.3614372621,133.13,40.86,3.509,41.0103972305,16.41,-3.9210000000000003,16.8719394558,24.45,7.43,25.5540094701,133.0
2019-07-10 15:30:00,40.945,3.4895,41.0934256938,16.175,-4.0005,16.6623715374,24.77,7.49,25.8776544532,133.29,41.125,3.5695,41.2796191268,16.175,-4.0005,16.6623715374,24.95,7.57,26.0731164229,133.15
2019-07-10 16:00:00,42.2415,3.5995,42.3945836458,14.9215,-3.7305,15.3807604656,27.32,7.33,28.2862387037,133.44,42.4515,3.6595,42.6089402884,14.9215,-3.7305,15.3807604656,27.53,7.39,28.5046136617,133.31
2019-07-10 16:30:00,42.1345,3.7305,42.2993229319,11.0245,-2.5195,11.3087346993,31.11,6.25,31.7316025438,133.59,42.3545,3.8005,42.524668964,11.0245,-2.5195,11.3087346993,31.33,6.32,31.9610904069,133.45
2019-07-10 17:00:00,41.9505,3.1845,42.0711954964,8.8105,-2.1355,9.0656092184,33.14,5.32,33.5642965069,133.59,42.2005,3.2245,42.3235112024,8.8105,-2.1355,9.0656092184,33.39,5.36,33.8174762512,133.45
2019-07-10 17:30:00,40.8405,2.4885,40.9162446041,8.7605,-2.1615,9.0232168599,32.08,4.65,32.4152572101,133.75,41.0905,2.5385,41.1688373955,8.7605,-2.1615,9.0232168599,32.33,4.7,32.669846954,133.61
2019-07-10 18:00:00,40.9605,2.6315,41.0449430807,6.5905000000000005,-1.7785000000000002,6.8262546466,34.37,4.41,34.6517676317,133.89,41.2105,2.6915,41.2982987846,6.5905000000000005,-1.7785000000000002,6.8262546466,34.62,4.47,34.9073817408,133.74
2019-07-10 18:30:00,40.9005,2.681,40.9882746801,5.4905,-1.469,5.6836213148,35.41,4.15,35.6523575658,133.36,41.1605,2.721,41.2503406198,5.4905,-1.469,5.6836213148,35.67,4.19,35.9152474584,133.22
2019-07-10 19:00:00,40.577,2.4585,40.6514102,4.537,-1.4615,4.7665869603,36.04,3.92,36.2525585304,133.02,40.837,2.4985,40.913360547,4.537,-1.4615,4.7665869603,36.3,3.96,36.5153611512,132.87
2019-07-10 19:30:00,40.2485,2.467,40.3240355278,3.6085000000000003,-1.323,3.8433840883,36.64,3.79,36.83549511,133.14,40.5285,2.507,40.6059646019,3.6085000000000003,-1.323,3.8433840883,36.92,3.83,37.1181262997,133.0
2019-07-10 20:00:00,40.026,2.5395,40.1064799783,2.596,-0.9005000000000001,2.7477474866,37.43,3.44,37.5877440132,133.05,40.306,2.5795,40.3884569679,2.596,-0.9005000000000001,2.7477474866,37.71,3.48,37.8702323732,132.92
2019-07-10 20:30:00,39.5125,2.174,39.5722621573,2.0925,-1.036,2.3349201806,37.42,3.21,37.5574293583,133.05,39.7925,2.214,39.854044365,2.0925,-1.036,2.3349201806,37.7,3.25,37.8398269024,132.92
2019-07-10 21:00:00,39.0105,2.1225,39.0681982756,1.6505,-1.0375,1.949501603,37.36,3.16,37.4934020862,133.05,39.2905,2.1625,39.349965648,1.6505,-1.0375,1.949501603,37.64,3.2,37.7757806008,132.92
2019-07-10 21:30:00,38.633,2.2195,38.6967035967,1.473,-0.9205000000000001,1.7369655293,37.16,3.14,37.2924281859,132.9,38.903,2.2595,38.9685610364,1.473,-0.9205000000000001,1.7369655293,37.43,3.18,37.5648412748,132.76
2019-07-10 22:00:00,38.029,1.823,38.0726695938,1.509,-0.857,1.7353760399,36.52,2.68,36.6182031236,132.53,38.299,1.853,38.3438001507,1.509,-0.857,1.7353760399,36.79,2.71,36.8896760626,132.39
2019-07-10 22:30:00,36.538,1.3825,36.5641456929,1.358,-0.7475,1.5501355586,35.18,2.13,35.2444222537,133.07,36.808,1.4125,36.8350922389,1.358,-0.7475,1.5501355586,35.45,2.16,35.515744396,132.94
2019-07-10 23:00:00,34.6865,1.1985000000000001,34.707199318,1.1065,-0.7915000000000001,1.3604464341,33.58,1.99,33.6389134783,133.44,34.9365,1.2185,34.9577426974,1.1065,-0.7915000000000001,1.3604464341,33.83,2.01,33.8896591898,133.3
2019-07-10 23:30:00,32.7465,0.801,32.7562950171,0.8765000000000001,-0.809,1.1927838237,31.87,1.6099999999999999,31.9106408585,133.91,32.9765,0.8310000000000001,32.98696884,0.8765000000000001,-0.809,1.1927838237,32.1,1.6400000000000001,32.1418667784,133.77
