Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-11 00:00:00,31.031,0.27,31.0321746096,0.771,-0.72,1.0549127926,30.26,0.99,30.2761903152,133.42,31.261,0.29,31.2623450976,0.771,-0.72,1.0549127926,30.49,1.01,30.506723849,133.27
2019-07-11 00:30:00,29.5525,-0.0115,29.5525022375,0.7825000000000001,-0.6515000000000001,1.0182133863,28.77,0.64,28.7771176458,133.42,29.7725,0.0085,29.772501213399998,0.7825000000000001,-0.6515000000000001,1.0182133863,28.99,0.66,28.9975119622,133.27
2019-07-11 01:00:00,29.1385,-0.026500000000000003,29.1385120502,0.8185,-0.7065,1.0812421098,28.32,0.68,28.3281626654,133.62,29.3585,-0.0165,29.3585046366,0.8185,-0.7065,1.0812421098,28.54,0.6900000000000001,28.5483397065,133.48
2019-07-11 01:30:00,28.4615,-0.17350000000000002,28.4620288191,0.8715,-0.6835,1.1075578992,27.59,0.51,27.5947132618,133.79,28.6715,-0.1535,28.6719108973,0.8715,-0.6835,1.1075578992,27.8,0.53,27.8050516993,133.65
2019-07-11 02:00:00,28.2955,-0.099,28.2956731896,1.0255,-0.709,1.2467282182,27.27,0.61,27.2768216624,134.14,28.4955,-0.079,28.4956095083,1.0255,-0.709,1.2467282182,27.47,0.63,27.4772232949,134.0
2019-07-11 02:30:00,27.9315,-0.187,27.9321259708,0.9515,-0.717,1.1914030594,26.98,0.53,26.9852052058,134.11,28.1515,-0.167,28.1519953334,0.9515,-0.717,1.1914030594,27.2,0.55,27.2055600935,133.97
2019-07-11 03:00:00,27.642,-0.359,27.6443311549,0.812,-0.749,1.1046922648,26.83,0.39,26.832834363899998,134.36,27.842,-0.339,27.84406373,0.812,-0.749,1.1046922648,27.03,0.41000000000000003,27.0331093291,134.22
2019-07-11 03:30:00,27.2985,-0.34,27.3006172503,0.7685000000000001,-0.66,1.0130114757,26.53,0.32,26.5319298205,134.61,27.4985,-0.32,27.5003618567,0.7685000000000001,-0.66,1.0130114757,26.73,0.34,26.7321622769,134.46
2019-07-11 04:00:00,27.0315,-0.49350000000000005,27.0360044108,0.7815000000000001,-0.6735,1.0316707324,26.25,0.18,26.2506171356,134.51,27.2315,-0.47350000000000003,27.2356162864,0.7815000000000001,-0.6735,1.0316707324,26.45,0.2,26.4507561329,134.37
2019-07-11 04:30:00,27.383,-0.5655,27.3888385889,0.793,-0.6155,1.0038372627,26.59,0.05,26.5900470101,135.02,27.593,-0.5455,27.5983916062,0.793,-0.6155,1.0038372627,26.8,0.07,26.8000914178,134.88
2019-07-11 05:00:00,28.173,-0.11,28.1732147438,0.783,-0.66,1.0240551743,27.39,0.55,27.3955215318,135.2,28.383,-0.08,28.3831127433,0.783,-0.66,1.0240551743,27.6,0.58,27.6060935302,135.05
2019-07-11 05:30:00,27.756,-0.5915,27.7623019264,0.846,-0.8415,1.1932469359,26.91,0.25,26.9111612533,135.07,27.956,-0.5715,27.961840931,0.846,-0.8415,1.1932469359,27.11,0.27,27.111344489,134.92
2019-07-11 06:00:00,28.741,-0.2745,28.7423108196,0.9410000000000001,-0.7645000000000001,1.212411337,27.8,0.49,27.80431801,135.44,28.951,-0.24450000000000002,28.95203242,0.9410000000000001,-0.7645000000000001,1.212411337,28.01,0.52,28.0148264317,135.29
2019-07-11 06:30:00,31.605,0.63,31.611278446100002,1.505,-0.87,1.738368488,30.1,1.5,30.1373522394,135.15,31.835,0.66,31.8418407916,1.505,-0.87,1.738368488,30.33,1.53,30.3685659852,135.01
2019-07-11 07:00:00,34.189,1.647,34.2286477968,2.069,-1.033,2.3125418915,32.12,2.68,32.231611812,134.68,34.429,1.677,34.4698182473,2.069,-1.033,2.3125418915,32.36,2.71,32.4732767056,134.53
2019-07-11 07:30:00,37.2225,2.6265,37.3150506967,3.2925,-1.3735,3.5675003153000002,33.93,4.0,34.1649659739,133.96,37.4825,2.6665,37.5772275255,3.2925,-1.3735,3.5675003153000002,34.19,4.04,34.427862263,133.82
2019-07-11 08:00:00,38.713,3.25,38.8491810596,4.233,-1.51,4.4942617859,34.48,4.76,34.8070107881,133.42,38.963,3.3,39.102498245,4.233,-1.51,4.4942617859,34.73,4.8100000000000005,35.0615031053,133.28
2019-07-11 08:30:00,39.563,3.652,39.7311977292,6.843,-1.818,7.080379439,32.72,5.47,33.1740757219,133.05,39.793,3.7119999999999997,39.9657577559,6.843,-1.818,7.080379439,32.95,5.53,33.4108275863,132.91
2019-07-11 09:00:00,40.103,4.339,40.3370490988,10.873,-2.3609999999999998,11.126385307,29.23,6.7,29.9880459517,133.21,40.313,4.399,40.5523016609,10.873,-2.3609999999999998,11.126385307,29.44,6.76,30.2061450702,133.07
2019-07-11 09:30:00,32.1205,5.3555,32.5639048718,16.1705,-2.3345000000000002,16.3381443408,15.95,7.69,17.7070212063,133.29,32.2305,5.4255,32.6839590702,16.1705,-2.3345000000000002,16.3381443408,16.06,7.76,17.8365131122,133.16
2019-07-11 10:00:00,32.0435,5.474,32.5077001378,6.6535,-1.916,6.9238802885,25.39,7.39,26.4436041416,132.89,32.2435,5.5440000000000005,32.716650627,6.6535,-1.916,6.9238802885,25.59,7.46,26.6552002431,132.75
2019-07-11 10:30:00,31.705,5.1705,32.1238399829,6.875,-1.8295,7.1142599931,24.83,7.0,25.7978468094,132.79,31.875,5.2405,32.302917287,6.875,-1.8295,7.1142599931,25.0,7.07,25.9804715123,132.65
2019-07-11 11:00:00,31.724,5.815,32.2525410007,7.164,-1.975,7.4312529899,24.56,7.79,25.7658242639,132.48,31.914,5.895,32.4538814474,7.164,-1.975,7.4312529899,24.75,7.87,25.9711262752,132.34
2019-07-11 11:30:00,31.786,5.6555,32.2852052224,10.956,-2.7045,11.284868464,20.83,8.36,22.4450105814,132.84,31.936,5.7255,32.4451760089,10.956,-2.7045,11.284868464,20.98,8.43,22.6102919044,132.7
2019-07-11 12:00:00,41.2005,4.189,41.4129076648,8.6805,-2.431,9.014479533,32.52,6.62,33.1869673215,132.89,41.4405,4.249,41.6577608766,8.6805,-2.431,9.014479533,32.76,6.68,33.4341143146,132.74
2019-07-11 12:30:00,32.4285,5.1195,32.8301217253,10.2985,-2.4505,10.5860310079,22.13,7.57,23.3889247295,132.98,32.5885,5.1995000000000005,33.0006838187,10.2985,-2.4505,10.5860310079,22.29,7.65,23.566217346,132.84
2019-07-11 13:00:00,42.165,4.5005,42.4045012381,8.455,-2.3495,8.7753732257,33.71,6.85,34.398933123,133.24,42.435,4.5605,42.6793554924,8.455,-2.3495,8.7753732257,33.98,6.91,34.6754740415,133.11
2019-07-11 13:30:00,41.353,3.855,41.5322962765,10.303,-2.455,10.5914509865,31.05,6.31,31.6846745289,132.63,41.573,3.9050000000000002,41.7559978207,10.303,-2.455,10.5914509865,31.27,6.36,31.9102256338,132.48
2019-07-11 14:00:00,41.038,3.66,41.2008864468,8.478,-2.31,8.787069136,32.56,5.97,33.1027868917,132.71,41.268,3.7199999999999998,41.4353257982,8.478,-2.31,8.787069136,32.79,6.03,33.3398410314,132.56
2019-07-11 14:30:00,41.1065,4.0985,41.3103140208,6.8165,-2.0615,7.1214081824,34.29,6.16,34.8389107178,133.03,41.3565,4.1685,41.566049662,6.8165,-2.0615,7.1214081824,34.54,6.23,35.0973574504,132.89
2019-07-11 15:00:00,41.1865,3.916,41.3722471985,7.6165,-2.254,7.9430213553,33.57,6.17,34.1322984869,133.13,41.4465,3.966,41.6358201342,7.6165,-2.254,7.9430213553,33.83,6.22,34.3970536529,132.99
2019-07-11 15:30:00,41.186,4.2915,41.4089793191,6.526,-1.8285,6.7773216133,34.66,6.12,35.1961645638,133.27,41.426,4.3615,41.6549655894,6.526,-1.8285,6.7773216133,34.9,6.19,35.4446907167,133.14
2019-07-11 16:00:00,41.9305,4.4879999999999995,42.1700008804,6.1105,-1.792,6.3678469085,35.82,6.28,36.3663415812,133.19,42.2005,4.538,42.4437939427,6.1105,-1.792,6.3678469085,36.09,6.33,36.6409197483,133.05
2019-07-11 16:30:00,41.593,4.0925,41.7938536779,6.563,-1.7375,6.7890997378,35.03,5.83,35.5118261992,133.44,41.853,4.1525,42.0584933783,6.563,-1.7375,6.7890997378,35.29,5.89,35.7781525515,133.3
2019-07-11 17:00:00,41.3545,3.783,41.5271689289,6.8845,-1.7469999999999999,7.102700138,34.47,5.53,34.9107691121,133.54,41.5945,3.833,41.7707352012,6.8845,-1.7469999999999999,7.102700138,34.71,5.58,35.1556609951,133.39
2019-07-11 17:30:00,41.3615,3.1845,41.4839091998,6.4615,-1.8255,6.7144197441,34.9,5.01,35.2577665203,133.76,41.6215,3.2345,41.7469909395,6.4615,-1.8255,6.7144197441,35.16,5.06,35.52223529,133.61
2019-07-11 18:00:00,40.7865,2.7505,40.8791368855,6.1065,-1.7495,6.3521722662,34.68,4.5,34.970736337700004,134.01,41.0365,2.8005,41.1319478326,6.1065,-1.7495,6.3521722662,34.93,4.55,35.2250961674,133.87
2019-07-11 18:30:00,40.57,2.528,40.6486861288,7.07,-1.952,7.3345213886,33.5,4.48,33.7982307229,133.92,40.82,2.568,40.900697109,7.07,-1.952,7.3345213886,33.75,4.52,34.0513274337,133.78
2019-07-11 19:00:00,40.8435,2.683,40.9315279613,6.0635,-1.717,6.3019140941,34.78,4.4,35.0572160903,133.81,41.0835,2.733,41.1743034094,6.0635,-1.717,6.3019140941,35.02,4.45,35.3015991139,133.66
2019-07-11 19:30:00,30.8,3.5415,31.0029389292,4.79,-1.4685000000000001,5.0100491265,26.01,5.01,26.4881143157,133.53,31.0,3.5915,31.2073528555,4.79,-1.4685000000000001,5.0100491265,26.21,5.06,26.6939637371,133.39
2019-07-11 20:00:00,39.2655,2.5965,39.351255412,3.0255,-1.1035,3.2204599827,36.24,3.7,36.4283900276,133.59,39.5355,2.6365,39.6233124877,3.0255,-1.1035,3.2204599827,36.51,3.74,36.7010585678,133.44
2019-07-11 20:30:00,39.161,2.2525,39.2257272367,3.031,-1.0775,3.2168256481,36.13,3.33,36.283133822799996,133.5,39.431,2.2825,39.497007067,3.031,-1.0775,3.2168256481,36.4,3.36,36.5547479816,133.35
2019-07-11 21:00:00,38.7405,2.276,38.8072997805,1.9705,-0.974,2.1980778535,36.77,3.25,36.9133498886,132.82,39.0205,2.316,39.0891708309,1.9705,-0.974,2.1980778535,37.05,3.29,37.1957873959,132.68
2019-07-11 21:30:00,37.9815,2.072,38.0379747916,1.2915,-0.778,1.5077321546,36.69,2.85,36.8005244528,133.23,38.2415,2.092,38.2986786489,1.2915,-0.778,1.5077321546,36.95,2.87,37.0612924761,133.09
2019-07-11 22:00:00,37.032,1.6815,37.0701560052,1.312,-0.7985,1.5358861449,35.72,2.48,35.805988326,132.93,37.312,1.7115,37.3512325934,1.312,-0.7985,1.5358861449,36.0,2.51,36.0873953064,132.79
2019-07-11 22:30:00,36.7025,1.6625,36.7401335395,1.9325,-0.9375,2.1478972275,34.77,2.6,34.8670747267,132.05,36.9625,1.6925,37.0012292026,1.9325,-0.9375,2.1478972275,35.03,2.63,35.1285894963,131.91
2019-07-11 23:00:00,35.1435,1.6175000000000002,35.1807034964,1.8135,-0.9325,2.0392004561,33.33,2.55,33.4274049247,132.66,35.3835,1.6575000000000002,35.4223005817,1.8135,-0.9325,2.0392004561,33.57,2.59,33.6697638839,132.52
2019-07-11 23:30:00,32.8515,1.0975,32.869827479,1.6715,-0.8725,1.8855154468,31.18,1.97,31.2421718195,133.72,33.0915,1.1175,33.1103636117,1.6715,-0.8725,1.8855154468,31.42,1.99,31.4829557062,133.58
2019-07-12 00:00:00,31.028,0.35450000000000004,31.0300250443,1.278,-0.7755000000000001,1.4948860324,29.75,1.13,29.7714527694,134.01,31.248,0.3745,31.250244067,1.278,-0.7755000000000001,1.4948860324,29.97,1.15,29.9920556148,133.87
2019-07-12 00:30:00,29.4995,0.063,29.4995672722,1.0495,-0.727,1.2767064071,28.45,0.79,28.460966252,134.53,29.7095,0.083,29.7096159391,1.0495,-0.727,1.2767064071,28.66,0.81,28.6714439818,134.38
2019-07-12 01:00:00,28.957,0.17750000000000002,28.9575440127,1.177,-0.7225,1.3810630869,27.78,0.9,27.7945750102,134.68,29.167,0.20750000000000002,29.1677380894,1.177,-0.7225,1.3810630869,27.99,0.93,28.005445899,134.53
2019-07-12 01:30:00,27.934,-0.254,27.9351547696,1.264,-0.754,1.4718056937,26.67,0.5,26.6746865024,135.08,28.154,-0.234,28.1549724205,1.264,-0.754,1.4718056937,26.89,0.52,26.895027421400002,134.93
2019-07-12 02:00:00,27.537,-0.507,27.541666943,1.297,-0.8170000000000001,1.532872467,26.24,0.31,26.2418311099,135.04,27.727,-0.47700000000000004,27.7311027188,1.297,-0.8170000000000001,1.532872467,26.43,0.34,26.4321868183,134.89
2019-07-12 02:30:00,27.1545,-0.736,27.1644725009,1.5345,-0.806,1.7332992383999999,25.62,0.07,25.6200956282,135.04,27.3545,-0.736,27.3643996143,1.5345,-0.806,1.7332992383999999,25.82,0.07,25.8200948875,134.89
2019-07-12 03:00:00,26.626,-0.743,26.6363647107,1.236,-0.743,1.4421321021,25.39,0.0,25.39,135.14,26.816,-0.733,26.826016197,1.236,-0.743,1.4421321021,25.58,0.01,25.5800019547,134.99
2019-07-12 03:30:00,26.262,-0.8285,26.2750652949,1.052,-0.8485,1.3515384752,25.21,0.02,25.2100079334,134.99,26.452,-0.8185,26.4646603275,1.052,-0.8485,1.3515384752,25.4,0.03,25.4000177165,134.84
2019-07-12 04:00:00,26.2655,-0.9235000000000001,26.2817302037,1.0455,-0.9935,1.4422595120000001,25.22,0.07,25.2200971449,135.37,26.4655,-0.9135000000000001,26.48126078,1.0455,-0.9935,1.4422595120000001,25.42,0.08,25.4201258848,135.22
2019-07-12 04:30:00,26.8,-0.6425000000000001,26.8077005028,1.16,-0.8525,1.4395680776,25.64,0.21,25.64085997,135.37,26.99,-0.6025,26.9967239911,1.16,-0.8525,1.4395680776,25.83,0.25,25.8312098052,135.22
2019-07-12 05:00:00,26.7585,-0.7305,26.7684693716,1.2885,-0.8605,1.5494168258,25.47,0.13,25.4703317607,135.63,26.9585,-0.7205,26.9681264181,1.2885,-0.8605,1.5494168258,25.67,0.14,25.6703817658,135.49
2019-07-12 05:30:00,26.6505,-0.8,26.6625045757,1.3805,-0.81,1.6005874703,25.27,0.01,25.2700019786,135.5,26.8405,-0.78,26.8518312271,1.3805,-0.81,1.6005874703,25.46,0.03,25.4600176748,135.35
2019-07-12 06:00:00,27.908,-0.581,27.914047091,1.698,-0.9510000000000001,1.9461770218,26.21,0.37,26.2126114685,135.74,28.118,-0.561,28.1235958761,1.698,-0.9510000000000001,1.9461770218,26.42,0.39,26.4228783443,135.59
2019-07-12 06:30:00,31.327,0.7145,31.3351470277,1.907,-1.0655000000000001,2.1844768825,29.42,1.78,29.4737985336,134.48,31.557,0.7445,31.5657809859,1.907,-1.0655000000000001,2.1844768825,29.65,1.81,29.7051948319,134.33
2019-07-12 07:00:00,34.0905,1.7855,34.1372260223,2.6305,-1.1745,2.8807951159,31.46,2.96,31.5989430203,134.03,34.3305,1.8255,34.3790005745,2.6305,-1.1745,2.8807951159,31.7,3.0,31.841639405,133.88
2019-07-12 07:30:00,36.678,2.4195,36.7577157104,4.058,-1.3505,4.2768229154,32.62,3.77,32.8371329443,133.44,36.918,2.4595000000000002,36.999836003,4.058,-1.3505,4.2768229154,32.86,3.81,33.080140568,133.3
2019-07-12 08:00:00,35.507,3.482,35.6773229517,6.347,-1.808,6.5994903591,29.16,5.29,29.6359528276,133.28,35.717,3.542,35.8921976619,6.347,-1.808,6.5994903591,29.37,5.35,29.8532979753,133.14
2019-07-12 08:30:00,38.9715,3.6814999999999998,39.1450029314,8.8115,-2.1585,9.0720259314,30.16,5.84,30.7202083326,132.94,39.2115,3.7415000000000003,39.3895995727,8.8115,-2.1585,9.0720259314,30.4,5.9,30.9672407554,132.79
2019-07-12 09:00:00,40.278,3.4045,40.4216266898,11.168,-2.4955,11.4434148859,29.11,5.9,29.7018871454,132.67,40.498,3.4645,40.6459194047,11.168,-2.4955,11.4434148859,29.33,5.96,29.9294253202,132.53
2019-07-12 09:30:00,34.001,4.174,34.2562443505,12.981,-2.836,13.2871839379,21.02,7.01,22.1580797905,132.59,34.141,4.244,34.4037703893,12.981,-2.836,13.2871839379,21.16,7.08,22.3130455115,132.45
2019-07-12 10:00:00,31.099,4.6975,31.4517774895,16.049,-3.6825,16.4660622873,15.05,8.38,17.2257626827,132.21,31.219,4.7775,31.5824392226,16.049,-3.6825,16.4660622873,15.17,8.46,17.3695279153,132.07
2019-07-12 10:30:00,37.0165,3.598,37.1909515373,16.3965,-3.952,16.8660462542,20.62,7.55,21.9587545184,132.56,37.1865,3.668,37.3669641027,16.3965,-3.952,16.8660462542,20.79,7.62,22.142459213,132.42
2019-07-12 11:00:00,40.875,3.136,40.9951231368,16.645,-4.064,17.1339464514,24.23,7.2,25.2771220672,132.37,41.055,3.216,41.1807683391,16.645,-4.064,17.1339464514,24.41,7.28,25.4724655265,132.23
2019-07-12 11:30:00,40.95,3.1755,41.0729387827,16.0,-3.8745000000000003,16.4624345177,24.95,7.05,25.9269165155,132.08,41.14,3.2355,41.2670335771,16.0,-3.8745000000000003,16.4624345177,25.14,7.11,26.1260731837,131.95
2019-07-12 12:00:00,35.845,3.723,36.0378239354,15.305,-3.877,15.7884183502,20.54,7.6,21.9009497511,132.08,35.985,3.793,36.1843484673,15.305,-3.877,15.7884183502,20.68,7.67,22.0565477806,131.95
2019-07-12 12:30:00,30.4925,4.5615,30.8317991447,15.9325,-3.7485,16.36752298,14.56,8.31,16.7645369754,132.37,30.6025,4.6515,30.9539893794,15.9325,-3.7485,16.36752298,14.67,8.4,16.9047005297,132.23
2019-07-12 13:00:00,30.1985,4.337,30.50834265,16.5485,-3.823,16.9843510694,13.65,8.16,15.9030846065,132.33,30.3085,4.407,30.6272235315,16.5485,-3.823,16.9843510694,13.76,8.23,16.0334182257,132.2
2019-07-12 13:30:00,39.1755,2.6345,39.2639833754,16.4955,-3.8655,16.9423614204,22.68,6.5,23.5930583011,132.63,39.3655,2.6945,39.4576091584,16.4955,-3.8655,16.9423614204,22.87,6.5600000000000005,23.7922361286,132.49
2019-07-12 14:00:00,39.9725,2.809,40.0710773158,15.8225,-3.661,16.2405180721,24.15,6.47,25.0016679444,133.13,40.1525,2.879,40.2555821874,15.8225,-3.661,16.2405180721,24.33,6.54,25.1936599167,132.98
2019-07-12 14:30:00,38.846,2.4130000000000003,38.9208720997,16.536,-3.577,16.918458115299998,22.31,5.99,23.1001341987,133.21,39.006,2.483,39.0849501087,16.536,-3.577,16.918458115299998,22.47,6.06,23.2728275033,133.07
2019-07-12 15:00:00,38.3775,1.5745,38.4097846453,15.3575,-3.5355,15.75920577,23.02,5.11,23.5803413885,133.44,38.5575,1.6345,38.5921286858,15.3575,-3.5355,15.75920577,23.2,5.17,23.7690744456,133.3
2019-07-12 15:30:00,38.0115,1.391,38.0369427432,14.8415,-3.599,15.2716378706,23.17,4.99,23.7012446931,133.24,38.1815,1.441,38.2086825637,14.8415,-3.599,15.2716378706,23.34,5.04,23.8779647374,133.1
2019-07-12 16:00:00,38.316,1.4020000000000001,38.3416413316,16.656,-4.108,17.155115855,21.66,5.51,22.3498478742,133.06,38.486,1.472,38.5141400008,16.656,-4.108,17.155115855,21.83,5.58,22.5318729803,132.92
2019-07-12 16:30:00,38.371,1.107,38.3869651054,15.761,-3.9130000000000003,16.2394793636,22.61,5.02,23.1605807354,132.91,38.541,1.157,38.5583626468,15.761,-3.9130000000000003,16.2394793636,22.78,5.07,23.3373798872,132.77
2019-07-12 17:00:00,38.3185,1.3485,38.3422207821,12.8485,-3.0115,13.1967073355,25.47,4.36,25.8404818067,133.17,38.5185,1.3985,38.5438794687,12.8485,-3.0115,13.1967073355,25.67,4.41,26.0460553635,133.04
2019-07-12 17:30:00,37.9805,0.921,37.991665155,13.6605,-3.099,14.0076072636,24.32,4.02,24.6500060852,133.29,38.1605,0.971,38.1728516259,13.6605,-3.099,14.0076072636,24.5,4.07,24.8357584946,133.15
2019-07-12 18:00:00,37.439,0.776,37.4470412316,12.739,-2.694,13.0207433352,24.7,3.47,24.9425519945,133.43,37.629,0.8260000000000001,37.6380647351,12.739,-2.694,13.0207433352,24.89,3.52,25.1376709343,133.29
2019-07-12 18:30:00,37.23,0.9655,37.2425172384,11.32,-2.3745,11.5663585562,25.91,3.34,26.1243889881,133.62,37.43,1.0055,37.4435031781,11.32,-2.3745,11.5663585562,26.11,3.38,26.3278654661,133.47
2019-07-12 19:00:00,36.2555,0.8825000000000001,36.2662389351,9.1855,-1.8275000000000001,9.3655307645,27.07,2.71,27.2053119813,133.5,36.4655,0.9225000000000001,36.4771667828,9.1855,-1.8275000000000001,9.3655307645,27.28,2.75,27.4182585151,133.36
2019-07-12 19:30:00,35.239,0.48650000000000004,35.242358083,7.849,-1.1235,7.9290007725,27.39,1.6099999999999999,27.4372775617,133.7,35.459,0.5065000000000001,35.4626172645,7.849,-1.1235,7.9290007725,27.61,1.63,27.6580729625,133.56
2019-07-12 20:00:00,35.173,0.637,35.1787677158,4.243,-1.153,4.3968691134,30.93,1.79,30.9817526941,133.94,35.413,0.677,35.4194706059,4.243,-1.153,4.3968691134,31.17,1.83,31.2236737108,133.8
2019-07-12 20:30:00,34.7475,0.4515,34.7504332131,3.2975,-1.0285,3.4541740692,31.45,1.48,31.4848042713,133.48,34.9875,0.47150000000000003,34.9906768797,3.2975,-1.0285,3.4541740692,31.69,1.5,31.7254802958,133.34
2019-07-12 21:00:00,33.5995,-0.052000000000000005,33.5995402387,2.7595,-1.012,2.9392149037,30.84,0.96,30.8549380165,133.54,33.8395,-0.032,33.8395151302,2.7595,-1.012,2.9392149037,31.08,0.98,31.095446612,133.4
2019-07-12 21:30:00,32.5975,-0.449,32.6005921304,2.0575,-0.899,2.2453300982,30.54,0.45,30.5433151442,133.54,32.8275,-0.429,32.8303030332,2.0575,-0.899,2.2453300982,30.77,0.47000000000000003,30.7735893259,133.4
2019-07-12 22:00:00,32.1215,-0.71,32.1293458111,2.0515,-0.7000000000000001,2.1676374812,30.07,-0.01,30.0700016628,134.07,32.3515,-0.7000000000000001,32.3590721784,2.0515,-0.7000000000000001,2.1676374812,30.3,0.0,30.3,133.93
2019-07-12 22:30:00,31.7015,-1.1825,31.723546594,1.9815,-0.7325,2.1125573365,29.72,-0.45,29.7234066015,134.23,31.9315,-1.1725,31.9530193957,1.9815,-0.7325,2.1125573365,29.95,-0.44,29.953231879,134.09
2019-07-12 23:00:00,30.0515,-1.584,30.0932169807,1.7215,-0.854,1.9216863037,28.33,-0.73,28.3394036635,134.51,30.2615,-1.564,30.3018890211,1.7215,-0.854,1.9216863037,28.54,-0.71,28.5488300986,134.37
2019-07-12 23:30:00,28.2345,-1.9769999999999999,28.3036308492,1.4545,-0.797,1.6585473312999999,26.78,-1.18,26.8059844065,134.79,28.4445,-1.9769999999999999,28.513121703,1.4545,-0.797,1.6585473312999999,26.99,-1.18,27.0157824244,134.64
2019-07-13 00:00:00,26.8295,-2.541,26.9495593888,1.7695,-0.921,1.9948361462,25.06,-1.62,25.1123077394,135.38,27.0195,-2.521,27.1368535621,1.7695,-0.921,1.9948361462,25.25,-1.6,25.3006422843,135.24
2019-07-13 00:30:00,25.163,-2.4785,25.2847687601,1.623,-0.5485,1.7131786976,23.54,-1.9300000000000002,23.618986007,134.94,25.343,-2.4785,25.4639080121,1.623,-0.5485,1.7131786976,23.72,-1.9300000000000002,23.7983886009,134.79
2019-07-13 01:00:00,24.0195,-2.7195,24.1729613515,2.0895,-0.5295,2.1555464504,21.93,-2.19,22.0390789281,134.99,24.1895,-2.7195,24.3418896247,2.0895,-0.5295,2.1555464504,22.1,-2.19,22.2082439648,134.84
2019-07-13 01:30:00,23.1995,-3.0875,23.4040478657,2.0695,-0.7575000000000001,2.2037777792,21.13,-2.33,21.2580761124,135.28,23.3595,-3.0875,23.5626589438,2.0695,-0.7575000000000001,2.2037777792,21.29,-2.33,21.4171193208,135.13
2019-07-13 02:00:00,22.7485,-3.2605,22.9809728362,1.9385,-0.8005,2.0972797858,20.81,-2.46,20.9548968024,135.35,22.9185,-3.2605,23.1492657011,1.9385,-0.8005,2.0972797858,20.98,-2.46,21.1237307311,135.21
2019-07-13 02:30:00,22.279,-3.101,22.4937778508,1.9689999999999999,-0.581,2.0529301011,20.31,-2.52,20.4657396641,135.47,22.439,-3.101,22.6522608585,1.9689999999999999,-0.581,2.0529301011,20.47,-2.52,20.6245315098,135.33
2019-07-13 03:00:00,21.9415,-3.061,22.1539870734,1.3515000000000001,-0.451,1.4247642787,20.59,-2.61,20.7547633087,135.69,22.1015,-3.061,22.3124634061,1.3515000000000001,-0.451,1.4247642787,20.75,-2.61,20.9135028152,135.54
2019-07-13 03:30:00,21.422,-3.0665,21.6403675165,1.342,-0.29650000000000004,1.3743639438,20.08,-2.77,20.2701578682,136.15,21.572,-3.0665,21.7888642717,1.342,-0.29650000000000004,1.3743639438,20.23,-2.77,20.418760981,135.99
2019-07-13 04:00:00,21.173,-3.4545,21.4529601512,1.583,-0.5745,1.6840247178,19.59,-2.88,19.8005681737,136.04,21.323,-3.4545,21.6010161624,1.583,-0.5745,1.6840247178,19.74,-2.88,19.9489849366,135.89
2019-07-13 04:30:00,21.46,-3.5365,21.7494467114,1.5,-0.7065,1.6580537537,19.96,-2.83,20.1596254926,136.04,21.62,-3.5365,21.907332842,1.5,-0.7065,1.6580537537,20.12,-2.83,20.3180535485,135.89
2019-07-13 05:00:00,21.5255,-3.2865,21.7749450631,1.4355,-0.5965,1.5545007237,20.09,-2.69,20.2692920449,136.46,21.6855,-3.2965,21.9346261081,1.4355,-0.5965,1.5545007237,20.25,-2.7,20.4292070331,136.31
2019-07-13 05:30:00,21.091,-3.6415,21.4030559325,1.291,-0.6715,1.4551952618000001,19.8,-2.9699999999999998,20.021510932,136.59,21.241,-3.6315,21.5491965802,1.291,-0.6715,1.4551952618000001,19.95,-2.96,20.16839359,136.44
2019-07-13 06:00:00,21.5715,-3.745,21.894169024,1.5615,-0.765,1.7388235247,20.01,-2.98,20.2306821437,136.34,21.7315,-3.745,22.0518279798,1.5615,-0.765,1.7388235247,20.17,-2.98,20.3889504389,136.19
2019-07-13 06:30:00,23.4695,-3.226,23.6901774212,2.0595,-0.846,2.2264896699,21.41,-2.38,21.5418778197,136.24,23.6395,-3.226,23.8586050776,2.0595,-0.846,2.2264896699,21.58,-2.38,21.7108452162,136.1
2019-07-13 07:00:00,24.655,-2.8265000000000002,24.8164890194,2.055,-0.8465,2.2225182226,22.6,-1.98,22.6865687137,136.0,24.825,-2.8165,24.9842609907,2.055,-0.8465,2.2225182226,22.77,-1.97,22.8550607087,135.85
2019-07-13 07:30:00,25.9915,-2.528,26.1141504983,2.2615,-0.8280000000000001,2.4083119088,23.73,-1.7000000000000002,23.7908154547,135.07,26.1815,-2.5380000000000003,26.3042275357,2.2615,-0.8280000000000001,2.4083119088,23.92,-1.71,23.9810445978,134.92
2019-07-13 08:00:00,27.5525,-2.3735,27.6545431801,2.7125,-0.9435,2.8719067708,24.84,-1.43,24.881127386,134.31,27.7325,-2.3635,27.8330323267,2.7125,-0.9435,2.8719067708,25.02,-1.42,25.0602633665,134.16
2019-07-13 08:30:00,29.543,-1.9375,29.6064647543,6.153,-0.5375,6.1764322428,23.39,-1.4,23.4318607883,134.01,29.723,-1.9275,29.7854324335,6.153,-0.5375,6.1764322428,23.57,-1.3900000000000001,23.6109508491,133.87
2019-07-13 09:00:00,30.8145,-1.5125000000000002,30.8515974708,10.6845,0.35750000000000004,10.6904792456,20.13,-1.87,20.2166713383,134.05,30.9645,-1.5025,31.0009317037,10.6845,0.35750000000000004,10.6904792456,20.28,-1.8599999999999999,20.3651172351,133.87
2019-07-13 09:30:00,32.0185,-1.2355,32.042328294,10.9785,0.3045,10.9827219987,21.04,-1.54,21.096284033,133.95,32.1685,-1.2255,32.1918350285,10.9785,0.3045,10.9827219987,21.19,-1.53,21.2451641556,133.8
2019-07-13 10:00:00,32.4115,-1.2705,32.4363916381,12.0715,0.2695,12.074507961,20.34,-1.54,20.3982156082,133.9,32.5715,-1.2605,32.5958812199,12.0715,0.2695,12.074507961,20.5,-1.53,20.557015834,133.75
2019-07-13 10:30:00,32.944,-1.3165,32.9702943307,12.234,-0.1965,12.2355779696,20.71,-1.12,20.7402627756,133.68,33.094,-1.3065,33.1197792603,12.234,-0.1965,12.2355779696,20.86,-1.11,20.8895117224,133.53
2019-07-13 11:00:00,33.119,-1.299,33.1444650281,12.499,-0.429,12.506360062,20.62,-0.87,20.6383453794,133.68,33.279,-1.289,33.3039541496,12.499,-0.429,12.506360062,20.78,-0.86,20.797788344,133.53
2019-07-13 11:30:00,24.6375,-0.21050000000000002,24.6383992276,13.2675,-0.6105,13.2815385592,11.37,0.4,11.3770338841,133.91,24.7175,-0.18050000000000002,24.718159043500002,13.2675,-0.6105,13.2815385592,11.45,0.43,11.4580713909,133.76
2019-07-13 12:00:00,22.73,0.011,22.7300026617,13.54,-0.749,13.5607006087,9.19,0.76,9.2213719153,133.87,22.79,0.041,22.7900368802,13.54,-0.749,13.5607006087,9.25,0.79,9.2836738418,133.73
2019-07-13 12:30:00,22.2185,-0.5710000000000001,22.2258359404,11.4485,-1.5510000000000002,11.5530841445,10.77,0.98,10.8144949027,133.87,22.2985,-0.551,22.3053066164,11.4485,-1.5510000000000002,11.5530841445,10.85,1.0,10.8959854993,133.73
2019-07-13 13:00:00,21.938,-1.153,21.9682783349,9.598,-2.313,9.872769267,12.34,1.16,12.3944019622,134.14,22.028,-1.113,22.0561001313,9.598,-2.313,9.872769267,12.43,1.2,12.4877900367,134.0
2019-07-13 13:30:00,30.372,-2.212,30.4524437115,8.392,-2.002,8.627494885499999,21.98,-0.21,21.9810031618,134.14,30.552,-2.192,30.6305332634,8.392,-2.002,8.627494885499999,22.16,-0.19,22.1608145157,134.0
2019-07-13 14:00:00,30.613,-2.6165000000000003,30.7246129553,9.323,-2.2265,9.5851776848,21.29,-0.39,21.2935718,134.56,30.773,-2.6065,30.8831891366,9.323,-2.2265,9.5851776848,21.45,-0.38,21.4533657033,134.41
2019-07-13 14:30:00,29.78,-2.754,29.9070713377,11.21,-2.504,11.4862577021,18.57,-0.25,18.5716827455,134.69,29.91,-2.724,30.0337855756,11.21,-2.504,11.4862577021,18.7,-0.22,18.7012940729,134.55
2019-07-13 15:00:00,22.988,-2.2515,23.0979955029,10.388,-2.7915,10.756533654,12.6,0.54,12.611566119999999,134.94,23.078,-2.2315,23.1856351272,10.388,-2.7915,10.756533654,12.69,0.56,12.7023501762,134.79
2019-07-13 15:30:00,28.5785,-2.623,28.6986200234,9.6485,-2.223,9.9012767485,18.93,-0.4,18.9342256245,135.09,28.7285,-2.6029999999999998,28.8461838247,9.6485,-2.223,9.9012767485,19.08,-0.38,19.0837836919,134.95
2019-07-13 16:00:00,29.558,-2.8685,29.6968627341,8.668,-2.2085,8.9449257264,20.89,-0.66,20.9004234407,135.01,29.718,-2.8585000000000003,29.8551594578,8.668,-2.2085,8.9449257264,21.05,-0.65,21.0600332383,134.86
2019-07-13 16:30:00,29.5345,-2.8525,29.6719302793,10.0845,-2.3725,10.3598212581,19.45,-0.48,19.4559219776,135.01,29.6845,-2.8225,29.8183843711,10.0845,-2.3725,10.3598212581,19.6,-0.45,19.6051651357,134.86
2019-07-13 17:00:00,29.5635,-2.801,29.6958942154,8.3535,-2.001,8.5898174166,21.21,-0.8,21.2250818609,134.7,29.7335,-2.791,29.86420438,8.3535,-2.001,8.5898174166,21.38,-0.79,21.3945904378,134.56
2019-07-13 17:30:00,29.906,-2.8405,30.0405938065,6.636,-1.6305,6.8333759043,23.27,-1.21,23.3014377239,134.65,30.076,-2.8305,30.2088977993,6.636,-1.6305,6.8333759043,23.44,-1.2,23.4706966237,134.5
2019-07-13 18:00:00,29.8235,-2.873,29.961563398,4.7135,-1.313,4.892959355,25.11,-1.56,25.1584121121,134.56,30.0235,-2.863,30.1596969688,4.7135,-1.313,4.892959355,25.31,-1.55,25.3574170609,134.41
2019-07-13 18:30:00,29.858,-2.823,29.9911569133,5.058,-1.363,5.2384284857,24.8,-1.46,24.8429386345,134.39,30.038,-2.803,30.1684976921,5.058,-1.363,5.2384284857,24.98,-1.44,25.0214707801,134.25
2019-07-13 19:00:00,29.278,-2.903,29.4215685,5.2780000000000005,-1.313,5.438865047,24.0,-1.5899999999999999,24.0526110849,134.47,29.458,-2.893,29.5997164345,5.2780000000000005,-1.313,5.438865047,24.18,-1.58,24.2315661896,134.33
2019-07-13 19:30:00,29.066,-2.857,29.2060747962,4.146,-1.207,4.3181205402,24.92,-1.65,24.9745650613,134.43,29.266,-2.847,29.4041521728,4.146,-1.207,4.3181205402,25.12,-1.6400000000000001,25.1734781069,134.29
2019-07-13 20:00:00,28.71,-2.7545,28.8418336839,2.45,-0.9845,2.6404053193,26.26,-1.77,26.3195839633,134.29,28.91,-2.7445,29.0399789988,2.45,-0.9845,2.6404053193,26.46,-1.76,26.5184690357,134.15
2019-07-13 20:30:00,28.407,-2.818,28.5464318786,2.107,-0.908,2.2943219042,26.3,-1.9100000000000001,26.3692643052,134.59,28.607,-2.818,28.7454617809,2.107,-0.908,2.2943219042,26.5,-1.9100000000000001,26.5687429134,134.45
2019-07-13 21:00:00,27.816,-2.9445,27.9714128397,2.276,-0.8445,2.4276235808,25.54,-2.1,25.6261897285,134.59,28.016,-2.9345,28.1692659871,2.276,-0.8445,2.4276235808,25.74,-2.09,25.8247110342,134.48
2019-07-13 21:30:00,27.2135,-3.3165,27.414845513,2.8535,-0.7065,2.9396606096999998,24.36,-2.61,24.4994224422,134.39,27.4035,-3.3064999999999998,27.6022599528,2.8535,-0.7065,2.9396606096999998,24.55,-2.6,24.6872943029,134.24
2019-07-13 22:00:00,27.7145,-3.0515,27.8819863442,2.9045,-0.6215,2.9702495686,24.81,-2.43,24.9287183786,134.43,27.8945,-3.0515,28.0609120041,2.9045,-0.6215,2.9702495686,24.99,-2.43,25.1078672929,134.28
2019-07-13 22:30:00,27.726,-3.1195,27.9009382683,2.936,-0.6295000000000001,3.0027264694,24.79,-2.49,24.9147386099,134.52,27.916,-3.1195,28.0897550052,2.936,-0.6295000000000001,3.0027264694,24.98,-2.49,25.1037945339,134.37
2019-07-13 23:00:00,26.2685,-3.3945,26.4869160625,3.6085000000000003,-0.6145,3.6604484015,22.66,-2.7800000000000002,22.8298926848,134.17,26.4385,-3.3945,26.6555231144,3.6085000000000003,-0.6145,3.6604484015,22.83,-2.7800000000000002,22.9986369161,134.02
2019-07-13 23:30:00,25.096,-3.3815,25.3227912808,3.006,-0.4615,3.0412198622,22.09,-2.92,22.2821565384,134.56,25.266,-3.3815,25.4912788665,3.006,-0.4615,3.0412198622,22.26,-2.92,22.4507015481,134.41
2019-07-14 00:00:00,23.831,-3.5025,24.0870103427,2.591,-0.35250000000000004,2.6148684957,21.24,-3.15,21.472310076,134.38,24.001,-3.5025,24.2552160833,2.591,-0.35250000000000004,2.6148684957,21.41,-3.15,21.6404852071,134.24
2019-07-14 00:30:00,22.8925,-3.6155,23.176246385,2.2025,-0.24550000000000002,2.2161400001000002,20.69,-3.37,20.9626572743,135.33,23.0525,-3.6155,23.3343008573,2.2025,-0.24550000000000002,2.2161400001000002,20.85,-3.37,21.1205918478,135.18
2019-07-14 01:00:00,21.9345,-3.8115,22.2631943463,2.0145,-0.2315,2.0277579984,19.92,-3.58,20.2391402979,134.9,22.0845,-3.8215,22.4126973499,2.0145,-0.2315,2.0277579984,20.07,-3.59,20.3885507087,134.76
2019-07-14 01:30:00,21.2765,-3.908,21.6324274239,1.5665,-0.328,1.6004706339,19.71,-3.58,20.0324861163,134.76,21.4365,-3.918,21.7916097673,1.5665,-0.328,1.6004706339,19.87,-3.59,20.1917062181,134.61
2019-07-14 02:00:00,20.792,-3.8295,21.1417202292,1.6520000000000001,-0.23950000000000002,1.6692705742,19.14,-3.59,19.4737695375,134.92,20.942,-3.8395,21.2910573775,1.6520000000000001,-0.23950000000000002,1.6692705742,19.29,-3.6,19.6230502216,134.77
2019-07-14 02:30:00,20.373,-3.7235,20.710470329,1.643,-0.043500000000000004,1.6435757512,18.73,-3.68,19.0880931473,135.11,20.523,-3.7335000000000003,20.8598310456,1.643,-0.043500000000000004,1.6435757512,18.88,-3.69,19.2372165346,134.96
2019-07-14 03:00:00,19.9845,-3.8465,20.3513096016,1.7045,-0.0665,1.7057967347,18.28,-3.7800000000000002,18.6667297618,135.63,20.1245,-3.8565,20.4906830657,1.7045,-0.0665,1.7057967347,18.42,-3.79,18.8058634473,135.48
2019-07-14 03:30:00,19.614,-3.785,19.9758659637,1.374,0.015,1.3740818753,18.24,-3.8,18.6316290216,135.49,19.754,-3.795,20.1152315671,1.374,0.015,1.3740818753,18.38,-3.81,18.7707352014,135.33
2019-07-14 04:00:00,19.521,-3.7765,19.8829422684,1.151,0.0235,1.1512398751,18.37,-3.8,18.7589152138,135.54,19.661,-3.7865,20.0223001488,1.151,0.0235,1.1512398751,18.51,-3.81,18.8980475182,135.39
2019-07-14 04:30:00,19.652,-3.737,20.0041563931,1.082,0.063,1.0838325516,18.57,-3.8,18.9548120539,135.64,19.802,-3.747,20.1533920966,1.082,0.063,1.0838325516,18.72,-3.81,19.103782348,135.49
2019-07-14 05:00:00,19.6725,-3.6955,20.0165925297,0.9525,0.0345,0.9531245984000001,18.72,-3.73,19.0879883697,135.64,19.8225,-3.7055,20.1658681068,0.9525,0.0345,0.9531245984000001,18.87,-3.74,19.2370605863,135.49
2019-07-14 05:30:00,19.2155,-3.8205,19.5916222018,0.9555,0.029500000000000002,0.9559552814000001,18.26,-3.85,18.6614602858,135.78,19.3455,-3.8305,19.7210826402,0.9555,0.029500000000000002,0.9559552814000001,18.39,-3.86,18.7907344189,135.62
2019-07-14 06:00:00,19.436,-3.9285,19.8290496053,1.026,-0.0685,1.028284129,18.41,-3.86,18.8103083441,136.04,19.586,-3.9385,19.9780674303,1.026,-0.0685,1.028284129,18.56,-3.87,18.9591798346,135.88
2019-07-14 06:30:00,20.7945,-3.4555,21.0796515744,1.4945,-0.0755,1.4964058607,19.3,-3.38,19.5937336922,135.93,20.9445,-3.4555,21.2276367149,1.4945,-0.0755,1.4964058607,19.45,-3.38,19.7415019692,135.78
2019-07-14 07:00:00,21.649,-3.261,21.8932254819,2.129,-0.181,2.1366801351999998,19.52,-3.08,19.7614979189,135.73,21.799,-3.261,22.0415635108,2.129,-0.181,2.1366801351999998,19.67,-3.08,19.9096785509,135.57
2019-07-14 07:30:00,22.553,-3.2265,22.7826274001,3.443,-0.4565,3.4731313321,19.11,-2.77,19.309712582,135.4,22.703,-3.2265,22.9311253812,3.443,-0.4565,3.4731313321,19.26,-2.77,19.45817309,135.24
2019-07-14 08:00:00,24.265,-3.178,24.4722272995,5.625,-0.968,5.7076833304,18.64,-2.21,18.7705540675,135.01,24.415,-3.178,24.6209648267,5.625,-0.968,5.7076833304,18.79,-2.21,18.9195190214,134.86
2019-07-14 08:30:00,26.329,-2.8890000000000002,26.4870262959,7.859,-1.469,7.9951136327,18.47,-1.42,18.5245053915,134.11,26.469,-2.8890000000000002,26.6261954098,7.859,-1.469,7.9951136327,18.61,-1.42,18.6640965493,133.97
2019-07-14 09:00:00,28.0675,-2.7555,28.2024349392,9.7575,-1.9955,9.959459147,18.31,-0.76,18.325766014,133.66,28.2075,-2.7455,28.3407979157,9.7575,-1.9955,9.959459147,18.45,-0.75,18.4652376102,133.52
2019-07-14 09:30:00,29.3365,-2.3955,29.4341409336,9.8565,-2.0555,10.0685486789,19.48,-0.34,19.4829669199,133.43,29.4865,-2.3655,29.581231761,9.8565,-2.0555,10.0685486789,19.63,-0.31,19.6324476314,133.28
2019-07-14 10:00:00,31.517,-2.098,31.586751859,12.637,-2.558,12.8932979877,18.88,0.46,18.885602982199998,134.41,31.657,-2.058,31.7238240602,12.637,-2.558,12.8932979877,19.02,0.5,19.0265708944,134.27
2019-07-14 10:30:00,32.094,-1.8065,32.1448017298,11.684,-2.1665,11.8831636465,20.41,0.36,20.4131746674,134.11,32.254,-1.7865000000000002,32.3034378704,11.684,-2.1665,11.8831636465,20.57,0.38,20.5735096666,133.96
2019-07-14 11:00:00,33.32,-2.0675,33.3840823784,14.11,-2.8975,14.4044300911,19.21,0.8300000000000001,19.2279224047,134.18,33.46,-2.0275,33.5213716344,14.11,-2.8975,14.4044300911,19.35,0.87,19.3695482653,134.04
2019-07-14 11:30:00,33.2715,-1.8945,33.3253933585,12.8615,-2.4945,13.1011721804,20.41,0.6000000000000001,20.4188173017,133.97,33.4215,-1.8745,33.474025938,12.8615,-2.4945,13.1011721804,20.56,0.62,20.5693461248,133.82
2019-07-14 12:00:00,34.0905,-1.6844999999999999,34.1320923839,12.2705,-2.3145,12.4868763308,21.82,0.63,21.8290929725,133.82,34.2705,-1.6644999999999999,34.3108981302,12.2705,-2.3145,12.4868763308,22.0,0.65,22.0096001781,133.68
2019-07-14 12:30:00,34.543,-1.787,34.5891922138,13.443,-2.607,13.6934545678,21.1,0.8200000000000001,21.1159276377,134.09,34.703,-1.767,34.7479567457,13.443,-2.607,13.6934545678,21.26,0.84,21.2765880723,133.95
2019-07-14 13:00:00,34.273,-1.85,34.3228936571,13.333,-2.75,13.6136471601,20.94,0.9,20.9593320504,134.2,34.433,-1.82,34.4810656593,13.333,-2.75,13.6136471601,21.1,0.93,21.1204853164,134.05
2019-07-14 13:30:00,33.2605,-1.8445,33.3116051925,12.9105,-2.5345,13.1569259518,20.35,0.6900000000000001,20.3616944285,134.55,33.4205,-1.8145,33.4697210998,12.9105,-2.5345,13.1569259518,20.51,0.72,20.5226338466,134.4
2019-07-14 14:00:00,32.456,-2.174,32.5287290253,12.756,-2.5140000000000002,13.0013742351,19.7,0.34,19.7029337917,134.55,32.596,-2.144,32.6664346386,12.756,-2.5140000000000002,13.0013742351,19.84,0.37,19.8434498009,134.4
2019-07-14 14:30:00,31.398,-2.371,31.4873950177,11.888,-2.331,12.1143759641,19.51,-0.04,19.5100410046,134.28,31.548000000000002,-2.371,31.636971173,11.888,-2.331,12.1143759641,19.66,-0.04,19.6600406917,134.14
2019-07-14 15:00:00,30.327,-2.6075,30.4388893564,10.307,-1.9975,10.4987739879,20.02,-0.61,20.0292910509,134.44,30.477,-2.5875,30.5866422683,10.307,-1.9975,10.4987739879,20.17,-0.59,20.1786273071,134.3
2019-07-14 15:30:00,30.4815,-2.914,30.6204709018,10.9515,-2.344,11.1995396446,19.53,-0.5700000000000001,19.5383162018,134.44,30.6215,-2.894,30.7579501633,10.9515,-2.344,11.1995396446,19.67,-0.55,19.6776878723,134.3
2019-07-14 16:00:00,30.119,-2.511,30.2234889118,10.369,-1.931,10.5472708318,19.75,-0.58,19.7585146203,134.63,30.269,-2.511,30.3729728871,10.369,-1.931,10.5472708318,19.9,-0.58,19.9084504671,134.49
2019-07-14 16:30:00,29.9495,-2.7615,30.0765428948,11.6495,-2.6615,11.9496624429,18.3,-0.1,18.300273222,134.6,30.0895,-2.7415000000000003,30.2141329927,11.6495,-2.6615,11.9496624429,18.44,-0.08,18.440173535,134.45
2019-07-14 17:00:00,29.932,-2.5745,30.0425144462,10.632,-2.1945,10.8561159836,19.3,-0.38,19.3037405702,134.28,30.082,-2.5645,30.1911143261,10.632,-2.1945,10.8561159836,19.45,-0.37,19.4535189619,134.13
2019-07-14 17:30:00,29.7395,-2.887,29.8793010168,9.1495,-2.207,9.4119179369,20.59,-0.68,20.6012256917,134.21,29.8895,-2.867,30.0266864514,9.1495,-2.207,9.4119179369,20.74,-0.66,20.7504987892,134.06
2019-07-14 18:00:00,30.1765,-2.7065,30.2976285293,8.3565,-1.8065,8.5495341686,21.82,-0.9,21.8385530656,134.43,30.3465,-2.6965,30.4660659505,8.3565,-1.8065,8.5495341686,21.99,-0.89,22.0080030898,134.29
2019-07-14 18:30:00,30.2225,-2.32,30.3114154445,8.3825,-1.49,8.5138948931,21.84,-0.8300000000000001,21.8557658296,134.67,30.3925,-2.29,30.4786508273,8.3825,-1.49,8.5138948931,22.01,-0.8,22.0245340473,134.52
2019-07-14 19:00:00,30.6165,-2.378,30.7087114065,6.2465,-1.318,6.3840336974,24.37,-1.06,24.3930420407,134.55,30.8065,-2.368,30.8973763652,6.2465,-1.318,6.3840336974,24.56,-1.05,24.5824347858,134.4
2019-07-14 19:30:00,30.6885,-2.2555,30.7712741449,4.2485,-0.9455,4.3524386842,26.44,-1.31,26.4724328312,134.5,30.8985,-2.2455,30.9799866446,4.2485,-0.9455,4.3524386842,26.65,-1.3,26.6816884773,134.35
2019-07-14 20:00:00,31.8805,-2.022,31.9445576625,2.7205,-0.922,2.8724909486,29.16,-1.1,29.1807402236,134.44,32.1005,-2.012,32.1634924138,2.7205,-0.922,2.8724909486,29.38,-1.09,29.4002125843,134.3
2019-07-14 20:30:00,33.1635,-1.251,33.1870868449,1.7135,-0.551,1.7999120117,31.45,-0.7000000000000001,31.4577891785,134.24,33.4135,-1.241,33.4365378478,1.7135,-0.551,1.7999120117,31.7,-0.6900000000000001,31.7075085745,134.1
2019-07-14 21:00:00,32.281,-1.162,32.3019071418,1.181,-0.392,1.2443572638,31.1,-0.77,31.109530694,134.36,32.531,-1.142,32.5510387699,1.181,-0.392,1.2443572638,31.35,-0.75,31.3589700086,134.21
2019-07-14 21:30:00,31.6225,-1.3995,31.6534533108,1.0425,-0.28950000000000004,1.0819503223,30.58,-1.11,30.6001388886,134.75,31.8525,-1.3895,31.8827926396,1.0425,-0.28950000000000004,1.0819503223,30.81,-1.1,30.8296302281,134.6
2019-07-14 22:00:00,31.6765,-1.2535,31.7012920005,0.9465,-0.3135,0.9970679515,30.73,-0.9400000000000001,30.744373469,134.69,31.9165,-1.2335,31.9403270882,0.9465,-0.3135,0.9970679515,30.97,-0.92,30.9836618236,134.55
2019-07-14 22:30:00,32.3515,-1.065,32.369024966,0.9615,-0.445,1.0594844265,31.39,-0.62,31.396122372,134.98,32.5815,-1.045,32.5982540522,0.9615,-0.445,1.0594844265,31.62,-0.6000000000000001,31.6256920873,134.83
2019-07-14 23:00:00,30.6965,-1.3485,30.7261055863,1.1865,-0.5585,1.3113750417,29.51,-0.79,29.5205724877,135.36,30.9365,-1.3285,30.965011618,1.1865,-0.5585,1.3113750417,29.75,-0.77,29.7599630376,135.22
2019-07-14 23:30:00,29.162,-1.5035,29.2007321184,1.022,-0.5835,1.1768416419,28.14,-0.92,28.1550350737,135.98,29.382,-1.4835,29.4194271911,1.022,-0.5835,1.1768416419,28.36,-0.9,28.3742770833,135.84
2019-07-15 00:00:00,27.562,-1.7905000000000002,27.6200965648,1.112,-0.5205000000000001,1.2277883572000001,26.45,-1.27,26.4804720502,134.64,27.772,-1.7905000000000002,27.829658177,1.112,-0.5205000000000001,1.2277883572000001,26.66,-1.27,26.6902322957,134.5
2019-07-15 00:30:00,26.2875,-1.6555,26.3395773789,0.9675,-0.2655,1.0032679104,25.32,-1.3900000000000001,25.3581249307,133.82,26.4875,-1.6355,26.537944843200002,0.9675,-0.2655,1.0032679104,25.52,-1.37,25.5567466631,133.67
2019-07-15 01:00:00,25.5115,-1.8515000000000001,25.5785981731,0.8115,-0.28150000000000003,0.8589380071,24.7,-1.57,24.7498464642,134.17,25.7015,-1.8315000000000001,25.7666741063,0.8115,-0.28150000000000003,0.8589380071,24.89,-1.55,24.9382156539,134.02
2019-07-15 01:30:00,24.3775,-2.1795,24.474736495,0.7875000000000001,-0.4395,0.9018406178,23.59,-1.74,23.6540842139,134.31,24.5675,-2.1695,24.663105775600002,0.7875000000000001,-0.4395,0.9018406178,23.78,-1.73,23.8428458872,134.16
2019-07-15 02:00:00,24.1665,-2.1245,24.2597036771,0.8665,-0.4345,0.9693361130000001,23.3,-1.69,23.3612093009,134.08,24.3465,-2.1145,24.4381499402,0.8665,-0.4345,0.9693361130000001,23.48,-1.6800000000000002,23.5400254885,133.93
2019-07-15 02:30:00,23.981,-2.4395,24.1047613813,0.971,-0.5495,1.1157021332000001,23.01,-1.8900000000000001,23.0874901191,134.04,24.171,-2.4295,24.2927913433,0.971,-0.5495,1.1157021332000001,23.2,-1.88,23.2760477745,133.89
2019-07-15 03:00:00,23.568,-2.3745,23.6873146272,0.928,-0.47450000000000003,1.0422735965,22.64,-1.9,22.7195862638,134.32,23.738,-2.3745,23.8564644122,0.928,-0.47450000000000003,1.0422735965,22.81,-1.9,22.8889951724,134.17
2019-07-15 03:30:00,23.494,-2.2285,23.5994544058,0.8140000000000001,-0.48850000000000005,0.9493304219,22.68,-1.74,22.7466481047,134.01,23.674,-2.2185,23.7777210483,0.8140000000000001,-0.48850000000000005,0.9493304219,22.86,-1.73,22.925368045,133.86
2019-07-15 04:00:00,23.352,-2.4735,23.4826341421,0.772,-0.5435,0.9441272425,22.58,-1.9300000000000002,22.6623321836,134.33,23.542,-2.4635,23.6705427958,0.772,-0.5435,0.9441272425,22.77,-1.92,22.8508052375,134.19
2019-07-15 04:30:00,23.6475,-2.3585000000000003,23.7648222905,0.9275,-0.4685,1.0391094745,22.72,-1.8900000000000001,22.7984758262,134.02,23.8275,-2.3385,23.9419785837,0.9275,-0.4685,1.0391094745,22.9,-1.87,22.9762246681,133.88
2019-07-15 05:00:00,23.9005,-2.3695,24.0176691313,0.8505,-0.5195000000000001,0.9966095023,23.05,-1.85,23.1241216049,134.02,24.0805,-2.3595,24.1958203105,0.8505,-0.5195000000000001,0.9966095023,23.23,-1.8399999999999999,23.3027573476,133.88
2019-07-15 05:30:00,24.5645,-1.9264999999999999,24.6399282162,0.9045000000000001,-0.3765,0.9797308304000001,23.66,-1.55,23.7107169862,134.54,24.7445,-1.9165,24.8186069815,0.9045000000000001,-0.3765,0.9797308304000001,23.84,-1.54,23.889688152,134.4
2019-07-15 06:00:00,26.1005,-1.437,26.1400281035,1.1305,-0.497,1.2349247953,24.97,-0.9400000000000001,24.9876869678,135.09,26.3005,-1.417,26.338644408,1.1305,-0.497,1.2349247953,25.17,-0.92,25.186808055,134.94
2019-07-15 06:30:00,29.106,-0.529,29.1108068765,1.6059999999999999,-0.559,1.7005049250000002,27.5,0.03,27.5000163636,135.13,29.326,-0.519,29.3305921693,1.6059999999999999,-0.559,1.7005049250000002,27.72,0.04,27.72002886,134.99
2019-07-15 07:00:00,31.723,0.6245,31.7291463681,2.283,-0.5055000000000001,2.3382940897,29.44,1.13,29.4616784994,135.31,31.943,0.6545000000000001,31.9497045252,2.283,-0.5055000000000001,2.3382940897,29.66,1.16,29.6826750816,135.17
2019-07-15 07:30:00,35.3775,1.98,35.4328647762,3.3675,-0.77,3.4544111293,32.01,2.75,32.1279099849,133.84,35.6375,2.02,35.6947027758,3.3675,-0.77,3.4544111293,32.27,2.79,32.3903843756,133.69
2019-07-15 08:00:00,37.317,2.3810000000000002,37.3928823441,5.287,-1.329,5.4514777813,32.03,3.71,32.2441467557,132.99,37.547,2.441,37.6262633011,5.287,-1.329,5.4514777813,32.26,3.77,32.4795397135,132.84
2019-07-15 08:30:00,38.5395,2.7345,38.6363889423,8.2695,-1.8955000000000002,8.4839584216,30.27,4.63,30.6220476128,132.83,38.7595,2.7845,38.8593911494,8.2695,-1.8955000000000002,8.4839584216,30.49,4.68,30.8470825201,132.69
2019-07-15 09:00:00,39.176,3.0705,39.2961441652,9.986,-2.1795,10.2210770592,29.19,5.25,29.658364756,132.76,39.396,3.1305,39.520182771,9.986,-2.1795,10.2210770592,29.41,5.31,29.8855182321,132.62
2019-07-15 09:30:00,39.975,3.2675,40.1083181055,12.145,-2.5324999999999998,12.4062315491,27.83,5.8,28.4279598283,132.66,40.185,3.3275,40.32253069,12.145,-2.5324999999999998,12.4062315491,28.04,5.86,28.6457885212,132.53
2019-07-15 10:00:00,40.412,3.3865,40.5536450427,13.802,-2.9735,14.1186722552,26.61,6.36,27.3594901268,133.36,40.612,3.4665,40.7596757378,13.802,-2.9735,14.1186722552,26.81,6.44,27.5726259177,133.22
2019-07-15 10:30:00,40.2475,3.09,40.3659430244,15.4075,-3.52,15.8044758297,24.84,6.61,25.7044295794,133.71,40.4275,3.16,40.5508120295,15.4075,-3.52,15.8044758297,25.02,6.68,25.8963858482,133.57
2019-07-15 11:00:00,40.4225,3.1065,40.5416927187,15.9225,-3.6035,16.3251713161,24.5,6.71,25.4022459637,133.46,40.6025,3.1765,40.7265657587,15.9225,-3.6035,16.3251713161,24.68,6.78,25.5943509392,133.32
2019-07-15 11:30:00,40.12,3.088,40.238664789,15.07,-3.482,15.467036691,25.05,6.57,25.8972469579,133.38,40.3,3.158,40.4235446739,15.07,-3.482,15.467036691,25.23,6.64,26.0891260873,133.24
2019-07-15 12:00:00,40.739,3.775,40.9135276651,15.359,-3.075,15.6637960278,25.38,6.85,26.2881513234,133.38,40.929,3.8449999999999998,41.109209017,15.359,-3.075,15.6637960278,25.57,6.92,26.4898338991,133.24
2019-07-15 12:30:00,41.2695,3.715,41.4363711641,14.2895,-3.315,14.6689820795,26.98,7.03,27.880841092,133.45,41.4695,3.785,41.6418738201,14.2895,-3.315,14.6689820795,27.18,7.1,28.0920344582,133.31
2019-07-15 13:00:00,41.2415,3.6675,41.4042495222,16.7315,-3.9725,17.1966231714,24.51,7.64,25.6731318697,133.42,41.4215,3.7475,41.5906770623,16.7315,-3.9725,17.1966231714,24.69,7.72,25.8687939417,133.28
2019-07-15 13:30:00,40.7555,3.439,40.9003361997,16.4355,-3.8609999999999998,16.8829198082,24.32,7.3,25.3919751103,133.53,40.9355,3.519,41.0864761357,16.4355,-3.8609999999999998,16.8829198082,24.5,7.38,25.5873875181,133.39
2019-07-15 14:00:00,40.5725,3.51,40.7240451852,14.1225,-3.37,14.5190187771,26.45,6.88,27.3301463589,133.72,40.7725,3.58,40.9293678946,14.1225,-3.37,14.5190187771,26.65,6.95,27.5413325749,133.57
2019-07-15 14:30:00,40.384,3.628,40.5466378384,15.444,-3.602,15.8584847952,24.94,7.23,25.9668346165,133.57,40.564,3.708,40.7331236219,15.444,-3.602,15.8584847952,25.12,7.31,26.1620048926,133.42
2019-07-15 15:00:00,40.157,3.312,40.2933492403,13.937,-3.388,14.342890678,26.22,6.7,27.0624906466,133.69,40.357,3.392,40.4992976853,13.937,-3.388,14.342890678,26.42,6.78,27.276084763,133.55
2019-07-15 15:30:00,40.444,3.864,40.6281630399,11.724,-2.386,11.9643291496,28.72,6.25,29.3921911398,133.9,40.654,3.924,40.842936868,11.724,-2.386,11.9643291496,28.93,6.31,29.6101502867,133.77
2019-07-15 16:00:00,40.9265,3.2905,41.0585653975,14.1965,-3.2995,14.5748863632,26.73,6.59,27.5303650539,134.06,41.1265,3.3705,41.2643826138,14.1965,-3.2995,14.5748863632,26.93,6.67,27.7437164057,133.93
2019-07-15 16:30:00,41.715,3.4155,41.8545919255,13.235,-2.9445,13.5585878782,28.48,6.36,29.1815009895,134.13,41.925,3.4755000000000003,42.0688094109,13.235,-2.9445,13.5585878782,28.69,6.42,29.3995323092,133.99
2019-07-15 17:00:00,41.143,2.916,41.2462059467,11.633,-2.564,11.9122115915,29.51,5.48,30.0145048268,134.18,41.363,2.976,41.4699209669,11.633,-2.564,11.9122115915,29.73,5.54,30.2417674748,134.04
2019-07-15 17:30:00,40.521,2.523,40.5994700704,9.581,-2.147,9.8186134459,30.94,4.67,31.2904538158,134.56,40.761,2.583,40.8427595787,9.581,-2.147,9.8186134459,31.18,4.73,31.5367293802,134.42
2019-07-15 18:00:00,40.674,2.4185,40.7458392753,10.364,-2.2315,10.6015134886,30.31,4.65,30.6646147864,134.71,40.904,2.4685,40.9784175908,10.364,-2.2315,10.6015134886,30.54,4.7,30.8995404497,134.57
2019-07-15 18:30:00,40.4805,2.5305,40.5595156591,6.9905,-1.5295,7.1558689549,33.49,4.06,33.7351997178,134.96,40.7305,2.5805,40.8121625315,6.9905,-1.5295,7.1558689549,33.74,4.11,33.9894057024,134.81
