Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-15 19:00:00,40.049,2.6255,40.1349679363,10.809,0.035500000000000004,10.8090582962,29.24,2.59,29.3544834736,135.16,40.269,2.6555,40.3564621994,10.809,0.035500000000000004,10.8090582962,29.46,2.62,29.5762742752,135.02
2019-07-15 19:30:00,39.872,2.5855,39.9557404418,3.832,-0.6645,3.8891881222,36.04,3.25,36.1862418607,135.02,40.152,2.6355,40.2384016115,3.832,-0.6645,3.8891881222,36.32,3.3,36.4696092658,134.89
2019-07-15 20:00:00,39.734,2.509,39.8131364878,1.974,-0.901,2.1699025324,37.76,3.41,37.9136611263,134.01,40.014,2.549,40.095106896,1.974,-0.901,2.1699025324,38.04,3.45,38.196126767,133.87
2019-07-15 20:30:00,39.0615,2.3755,39.1336655899,1.3315000000000001,-0.6845,1.4971414429,37.73,3.06,37.8538835524,134.08,39.3515,2.4255,39.4261791517,1.3315000000000001,-0.6845,1.4971414429,38.02,3.11,38.1469854641,133.94
2019-07-15 21:00:00,38.0575,2.166,38.119087899,0.9875,-0.644,1.1789369152,37.07,2.81,37.1763500091,134.34,38.3375,2.206,38.4009159038,0.9875,-0.644,1.1789369152,37.35,2.85,37.4585771219,134.2
2019-07-15 21:30:00,28.475,3.246,28.6594162711,0.755,-0.47400000000000003,0.8914600384,27.72,3.7199999999999998,27.9684965631,134.08,28.675,3.296,28.8638050333,0.755,-0.47400000000000003,0.8914600384,27.92,3.77,28.173379279,133.94
2019-07-15 22:00:00,36.776,2.0925,36.8354819739,0.796,-0.34750000000000003,0.8685460552000001,35.98,2.44,36.0626399477,133.87,37.066,2.1225,37.1267203271,0.796,-0.34750000000000003,0.8685460552000001,36.27,2.47,36.3540066568,133.73
2019-07-15 22:30:00,36.097,1.77,36.1403695194,0.837,-0.2,0.8605631877000001,35.26,1.97,35.3149897352,134.29,36.357,1.8,36.4015308607,0.837,-0.2,0.8605631877000001,35.52,2.0,35.5762617485,134.15
2019-07-15 23:00:00,34.066,1.5335,34.1004982112,0.906,-0.0765,0.9092239823,33.16,1.6099999999999999,33.1990617337,133.7,34.326,1.5635,34.3615891403,0.906,-0.0765,0.9092239823,33.42,1.6400000000000001,33.4602151816,133.56
2019-07-15 23:30:00,32.2335,1.2,32.2558292755,0.7535000000000001,-0.09,0.7588558822,31.48,1.29,31.5064199807,134.0,32.4635,1.23,32.4867931974,0.7535000000000001,-0.09,0.7588558822,31.71,1.32,31.7374620914,133.86
2019-07-16 00:00:00,30.788,1.0305,30.8052410192,0.6880000000000001,-0.11950000000000001,0.6983009738,30.1,1.15,30.1219604276,134.66,31.018,1.0605,31.0361238599,0.6880000000000001,-0.11950000000000001,0.6983009738,30.33,1.18,30.3529454913,134.52
2019-07-16 00:30:00,29.0785,0.47300000000000003,29.0823467287,0.6885,-0.107,0.6967648456000001,28.39,0.58,28.3959240033,134.66,29.2985,0.493,29.3026475126,0.6885,-0.107,0.6967648456000001,28.61,0.6000000000000001,28.6162908148,134.52
2019-07-16 01:00:00,28.383,0.4305,28.3862646231,0.683,-0.059500000000000004,0.6855867925,27.7,0.49,27.704333596,134.95,28.603,0.4605,28.606706718,0.683,-0.059500000000000004,0.6855867925,27.92,0.52,27.924841987,134.82
2019-07-16 01:30:00,27.507,0.28950000000000004,27.5085233928,0.687,-0.0505,0.6888535766,26.82,0.34,26.8221550215,134.18,27.717,0.3095,27.7187279515,0.687,-0.0505,0.6888535766,27.03,0.36,27.03239723,134.04
2019-07-16 02:00:00,27.3085,0.145,27.3088849507,0.6885,-0.045,0.689969021,26.62,0.19,26.620678053,134.33,27.5185,0.185,27.5191218474,0.6885,-0.045,0.689969021,26.83,0.23,26.8309858186,134.19
2019-07-16 02:30:00,26.7045,-0.054,26.7045545975,0.6745,-0.034,0.6753563874,26.03,-0.02,26.0300076834,134.42,26.9045,-0.034,26.9045214834,0.6745,-0.034,0.6753563874,26.23,0.0,26.23,134.27
2019-07-16 03:00:00,26.472,-0.022500000000000003,26.472009562,0.6920000000000001,-0.0125,0.6921128882,25.78,-0.01,25.7800019395,134.52,26.672,-0.0125,26.6720029291,0.6920000000000001,-0.0125,0.6921128882,25.98,0.0,25.98,134.38
2019-07-16 03:30:00,26.1705,0.0795,26.1706207511,0.5205000000000001,0.08950000000000001,0.5281387128,25.65,-0.01,25.650001949299998,134.41,26.3705,0.08950000000000001,26.3706518786,0.5205000000000001,0.08950000000000001,0.5281387128,25.85,0.0,25.85,134.27
2019-07-16 04:00:00,26.0055,0.0425,26.0055347282,0.5755,0.10250000000000001,0.5845566696,25.43,-0.06,25.4300707824,134.83,26.2155,0.0625,26.2155745026,0.5755,0.10250000000000001,0.5845566696,25.64,-0.04,25.6400312012,134.69
2019-07-16 04:30:00,26.069,-0.08650000000000001,26.0691435082,0.559,-0.0465,0.5609306998,25.51,-0.04,25.5100313602,134.51,26.259,-0.0765,26.259111433,0.559,-0.0465,0.5609306998,25.7,-0.03,25.7000175097,134.36
2019-07-16 05:00:00,26.3175,-0.0965,26.3176769207,0.5575,-0.10650000000000001,0.5675812717000001,25.76,0.01,25.760001941,134.51,26.5175,-0.10650000000000001,26.5177138626,0.5575,-0.10650000000000001,0.5675812717000001,25.96,0.0,25.96,134.36
2019-07-16 05:30:00,26.663,-0.063,26.6630744289,0.5630000000000001,-0.133,0.5784963267000001,26.1,0.07,26.1000938696,134.23,26.863,-0.033,26.8630202695,0.5630000000000001,-0.133,0.5784963267000001,26.3,0.1,26.3001901134,134.08
2019-07-16 06:00:00,28.0725,-0.0475,28.0725401861,0.8325,-0.34750000000000003,0.9021155691,27.24,0.30000000000000004,27.2416519323,134.41,28.2925,-0.0175,28.2925054122,0.8325,-0.34750000000000003,0.9021155691,27.46,0.33,27.4619828126,134.27
2019-07-16 06:30:00,31.021,1.0705,31.0394653828,1.341,-0.3195,1.3785359081,29.68,1.3900000000000001,29.7125310265,133.62,31.251,1.1005,31.2703709804,1.341,-0.3195,1.3785359081,29.91,1.42,29.9436888175,133.48
2019-07-16 07:00:00,33.627,2.0535,33.6896421953,2.017,-0.4665,2.0702442489,31.61,2.52,31.710290128,134.16,33.877,2.0935,33.9416244639,2.017,-0.4665,2.0702442489,31.86,2.56,31.962684493,134.02
2019-07-16 07:30:00,36.7085,2.93,36.8252477554,3.2885,-0.71,3.3642729155,33.42,3.64,33.6176441768,134.02,36.9585,2.99,37.0792505621,3.2885,-0.71,3.3642729155,33.67,3.7,33.8726866369,133.87
2019-07-16 08:00:00,38.4715,3.3215,38.6146173683,5.4615,-0.9785,5.5484632557,33.01,4.3,33.2888885366,134.34,38.7315,3.3715,38.8779642535,5.4615,-0.9785,5.5484632557,33.27,4.35,33.5531727263,134.2
2019-07-16 08:30:00,31.3755,5.086,31.7850498859,14.9655,0.106,14.965875392000001,16.41,4.98,17.1490087177,133.75,31.4955,5.146,31.9131295277,14.9655,0.106,14.965875392000001,16.53,5.04,17.2812759946,133.61
2019-07-16 09:00:00,40.0515,4.04,40.2547419846,17.2515,-0.38,17.2556846358,22.8,4.42,23.2244784656,133.79,40.2215,4.09,40.4289149279,17.2515,-0.38,17.2556846358,22.97,4.47,23.4008931453,133.65
2019-07-16 09:30:00,40.841,3.8765,41.0245601226,19.281,-0.7235,19.2945695275,21.56,4.6,22.0452625296,133.63,41.011,3.9265,41.1985378776,19.281,-0.7235,19.2945695275,21.73,4.65,22.2219576095,133.5
2019-07-16 10:00:00,41.464,4.032,41.6595765701,13.644,-2.248,13.8279514029,27.82,6.28,28.5200070126,133.38,41.674,4.112,41.8763754401,13.644,-2.248,13.8279514029,28.03,6.36,28.7424859746,133.24
2019-07-16 10:30:00,41.905,4.032,42.0985278721,14.035,-3.128,14.3793466124,27.87,7.16,28.7750325803,133.08,42.115,4.102,42.3142957994,14.035,-3.128,14.3793466124,28.08,7.23,28.995849703,132.94
2019-07-16 11:00:00,41.904,4.112,42.1052699789,11.154,-2.508,11.4324879182,30.75,6.62,31.4545211377,133.0,42.144,4.182,42.350984168,11.154,-2.508,11.4324879182,30.99,6.69,31.7038830429,132.86
2019-07-16 11:30:00,41.9695,4.157,42.1748690484,9.7095,-2.243,9.9652114503,32.26,6.4,32.8887153899,132.82,42.2095,4.217,42.4196296454,9.7095,-2.243,9.9652114503,32.5,6.46,33.1358054074,132.68
2019-07-16 12:00:00,43.0435,4.9165,43.3233754975,7.7035,-1.6535000000000002,7.8789577039,35.34,6.57,35.9455212787,132.77,43.3135,4.9865,43.5995924809,7.7035,-1.6535000000000002,7.8789577039,35.61,6.64,36.223772581,132.63
2019-07-16 12:30:00,43.6085,5.043,43.8991243791,6.4685,-1.517,6.6440034053,37.14,6.5600000000000005,37.7148936098,132.83,43.8985,5.123,44.1964187605,6.4685,-1.517,6.6440034053,37.43,6.64,38.0143985879,132.69
2019-07-16 13:00:00,43.094,5.689,43.4678911037,3.534,-0.761,3.6150071922,39.56,6.45,40.0823664471,132.9,43.394,5.759,43.7744824869,3.534,-0.761,3.6150071922,39.86,6.52,40.3897264165,132.76
2019-07-16 13:30:00,42.4675,5.1295,42.776165402,3.3575,-0.8005,3.4516092624,39.11,5.93,39.5570094926,133.13,42.7675,5.1895,43.0812020085,3.3575,-0.8005,3.4516092624,39.41,5.99,39.8626165724,132.99
2019-07-16 14:00:00,42.095,4.975,42.387965863,3.735,-0.895,3.8407356066,38.36,5.87,38.8065265129,133.18,42.375,5.035,42.6730810934,3.735,-0.895,3.8407356066,38.64,5.93,39.0923841688,133.05
2019-07-16 14:30:00,42.0235,5.0675,42.3279353205,4.1835,-0.8925000000000001,4.2776428673,37.84,5.96,38.3064903117,133.02,42.3235,5.1375,42.6341712538,4.1835,-0.8925000000000001,4.2776428673,38.14,6.03,38.6137346031,132.88
2019-07-16 15:00:00,42.098,4.9355,42.386327562700004,4.538,-1.0245,4.6522085347,37.56,5.96,38.0299250591,133.14,42.388,4.9955,42.6813491381,4.538,-1.0245,4.6522085347,37.85,6.02,38.3257472204,133.0
2019-07-16 15:30:00,42.2215,4.888,42.5035011058,4.4815000000000005,-1.012,4.5943428529,37.74,5.9,38.1983978722,133.27,42.5015,4.958,42.7897098173,4.4815000000000005,-1.012,4.5943428529,38.02,5.97,38.4858584418,133.13
2019-07-16 16:00:00,35.5015,5.6025,35.9408473537,4.7415,-0.9475,4.8352433755,30.76,6.55,31.4496438772,133.27,35.7315,5.6625,36.1773962372,4.7415,-0.9475,4.8352433755,30.99,6.61,31.6870983209,133.13
2019-07-16 16:30:00,33.036,5.782,33.5381695982,5.756,-0.808,5.8124349459,27.28,6.59,28.0646842134,133.32,33.236,5.862,33.7489961332,5.756,-0.808,5.8124349459,27.48,6.67,28.2778941932,133.18
2019-07-16 17:00:00,33.069,6.3265,33.668729754,22.539,1.6764999999999999,22.6012648595,10.53,4.65,11.5110121188,133.7,33.129,6.3765,33.737077426,22.539,1.6764999999999999,22.6012648595,10.59,4.7,11.586116692000001,133.56
2019-07-16 17:30:00,32.118,5.6055,32.6034899091,25.418,1.1255,25.4429061675,6.7,4.48,8.0598014864,133.85,32.168,5.6555,32.6613671522,25.418,1.1255,25.4429061675,6.75,4.53,8.1291696993,133.71
2019-07-16 18:00:00,32.326,5.525,32.7947541689,23.596,1.235,23.628297463,8.73,4.29,9.7271270168,133.99,32.386,5.575,32.8623435105,23.596,1.235,23.628297463,8.79,4.34,9.8030454452,133.84
2019-07-16 18:30:00,32.1605,5.1415,32.5688928657,22.3705,1.2415,22.4049233987,9.79,3.9,10.5382209125,133.71,32.2305,5.1915,32.645930872,22.3705,1.2415,22.4049233987,9.86,3.95,10.6217748046,133.57
2019-07-16 19:00:00,31.963,5.2445,32.3904021162,20.883,1.5245000000000002,20.9385718054,11.08,3.7199999999999998,11.687805611,133.91,32.043,5.2945,32.4774626356,20.883,1.5245000000000002,20.9385718054,11.16,3.77,11.7795797888,133.77
2019-07-16 19:30:00,31.4485,5.344,31.8993179904,19.5085,1.754,19.587191944,11.94,3.59,12.4680271094,134.01,31.5385,5.394,31.9964407122,19.5085,1.754,19.587191944,12.03,3.64,12.5686315882,133.86
2019-07-16 20:00:00,31.5515,5.4385,32.0167836376,18.5915,1.8485,18.6831695518,12.96,3.59,13.4480370315,134.01,31.6415,5.4785,32.1122793414,18.5915,1.8485,18.6831695518,13.05,3.63,13.5454568029,133.86
2019-07-16 20:30:00,30.7245,4.4205,31.0408717742,4.5945,0.0505,4.5947775244999995,26.13,4.37,26.4929009359,133.79,30.924500000000002,4.4705,31.245960867,4.5945,0.0505,4.5947775244999995,26.33,4.42,26.6984138106,133.64
2019-07-16 21:00:00,30.4225,4.148,30.7039803649,1.5525,-0.462,1.6197840134,28.87,4.61,29.2357486649,133.61,30.6525,4.198,30.9386321651,1.5525,-0.462,1.6197840134,29.1,4.66,29.4707583886,133.47
2019-07-16 21:30:00,38.8395,3.027,38.9572777443,1.3795,-0.363,1.426460392,37.46,3.39,37.6130788423,133.8,39.1295,3.067,39.2495128537,1.3795,-0.363,1.426460392,37.75,3.43,37.9055061963,133.65
2019-07-16 22:00:00,38.5505,2.7965,38.6517976619,1.2505,-0.1635,1.2611433305,37.3,2.96,37.4172633954,133.92,38.8305,2.8365,38.9339628409,1.2505,-0.1635,1.2611433305,37.58,3.0,37.699554374,133.79
2019-07-16 22:30:00,37.2945,2.4595000000000002,37.375511642,1.2645,-0.0805,1.2670597855,36.03,2.54,36.1194199843,134.34,37.5745,2.4895,37.6568806528,1.2645,-0.0805,1.2670597855,36.31,2.5700000000000003,36.4008379024,134.2
2019-07-16 23:00:00,35.343,1.9705,35.397888627,1.313,-0.0995,1.3167646903999999,34.03,2.07,34.092899554,134.19,35.603,2.0105,35.6597212447,1.313,-0.0995,1.3167646903999999,34.29,2.11,34.3548570074,134.05
2019-07-16 23:30:00,33.4645,1.505,33.4983251111,1.2145000000000001,-0.265,1.2430749173,32.25,1.77,32.2985355705,134.33,33.7045,1.525,33.7389825758,1.2145000000000001,-0.265,1.2430749173,32.49,1.79,32.5392716575,134.18
2019-07-17 00:00:00,31.5135,1.0265,31.5302138353,1.1535,-0.12350000000000001,1.1600924532,30.36,1.15,30.381772496,134.41,31.7535,1.0565,31.7710710317,1.1535,-0.12350000000000001,1.1600924532,30.6,1.18,30.6227431822,134.26
2019-07-17 00:30:00,29.9695,0.745,29.9787584007,1.1095,-0.105,1.1144573792,28.86,0.85,28.8725146117,134.61,30.1895,0.775,30.1994459428,1.1095,-0.105,1.1144573792,29.08,0.88,29.0933119462,134.47
2019-07-17 01:00:00,29.4205,0.5665,29.4259535529,1.1105,-0.2335,1.1347830188999999,28.31,0.8,28.3213011707,134.66,29.6405,0.5865,29.6463020038,1.1105,-0.2335,1.1347830188999999,28.53,0.8200000000000001,28.5417816543,134.51
2019-07-17 01:30:00,28.531,0.1665,28.5314858227,1.111,-0.28350000000000003,1.146600737,27.42,0.45,27.4236923116,134.62,28.751,0.1865,28.7516048813,1.111,-0.28350000000000003,1.146600737,27.64,0.47000000000000003,27.6439957314,134.47
2019-07-17 02:00:00,28.17,-0.0625,28.1700693334,1.11,-0.3025,1.1504808777,27.06,0.24,27.0610642806,134.79,28.37,-0.022500000000000003,28.3700089223,1.11,-0.3025,1.1504808777,27.26,0.28,27.2614379665,134.65
2019-07-17 02:30:00,27.597,-0.297,27.5985981166,1.117,-0.367,1.1757457208,26.48,0.07,26.4800925225,135.04,27.797,-0.267,27.7982822851,1.117,-0.367,1.1757457208,26.68,0.1,26.6801874056,134.88
2019-07-17 03:00:00,27.1445,-0.399,27.1474323141,1.1645,-0.379,1.2246229011,25.98,-0.02,25.9800076982,134.75,27.3445,-0.389,27.3472667967,1.1645,-0.379,1.2246229011,26.18,-0.01,26.1800019099,134.6
2019-07-17 03:30:00,27.123,-0.31,27.1247715013,1.213,-0.31,1.2519860223000001,25.91,0.0,25.91,134.71,27.333,-0.28,27.3344341262,1.213,-0.31,1.2519860223000001,26.12,0.03,26.1200172282,134.56
2019-07-17 04:00:00,26.9195,-0.2535,26.9206935739,1.1595,-0.28350000000000003,1.1936551009,25.76,0.03,25.7600174689,134.82,27.1095,-0.24350000000000002,27.1105935475,1.1595,-0.28350000000000003,1.1936551009,25.95,0.04,25.9500308285,134.67
2019-07-17 04:30:00,27.006,-0.257,27.0072228302,1.166,-0.40700000000000003,1.2349919028,25.84,0.15,25.8404353678,134.86,27.206,-0.227,27.2069469989,1.166,-0.40700000000000003,1.2349919028,26.04,0.18,26.0406221124,134.71
2019-07-17 05:00:00,27.6715,-0.1845,27.672115071,1.1715,-0.4345,1.2494808922,26.5,0.25,26.501179219,134.72,27.8715,-0.14450000000000002,27.8718745781,1.1715,-0.4345,1.2494808922,26.7,0.29,26.7015748599,134.57
2019-07-17 05:30:00,27.9555,-0.323,27.9573659212,1.1655,-0.553,1.2900384684000001,26.79,0.23,26.7909872905,134.72,28.1655,-0.293,28.1670239686,1.1655,-0.553,1.2900384684000001,27.0,0.26,27.0012518228,134.57
2019-07-17 06:00:00,28.993,-0.149,28.9933828658,1.423,-0.659,1.5681868511000001,27.57,0.51,27.5747166803,134.12,29.213,-0.129,29.2132848204,1.423,-0.659,1.5681868511000001,27.79,0.53,27.7950535168,133.98
2019-07-17 06:30:00,31.719,0.803,31.7291627687,2.089,-0.707,2.2053956561,29.63,1.51,29.6684512572,134.52,31.949,0.843,31.960119680600002,2.089,-0.707,2.2053956561,29.86,1.55,29.9002023405,134.37
2019-07-17 07:00:00,34.8615,1.881,34.9122090858,2.8915,-0.6990000000000001,2.9747896144,31.97,2.58,32.0739349005,134.35,35.1015,1.931,35.1545738596,2.8915,-0.6990000000000001,2.9747896144,32.21,2.63,32.3171935663,134.21
2019-07-17 07:30:00,37.913,2.751,38.0126764383,4.693,-1.039,4.8066381183,33.22,3.79,33.4354976036,134.28,38.173,2.791,38.274895297,4.693,-1.039,4.8066381183,33.48,3.83,33.6983575267,134.13
2019-07-17 08:00:00,33.5675,4.1765,33.8263241943,13.0375,-0.0235,13.0375211793,20.53,4.2,20.9552117622,134.01,33.7175,4.2365,33.9826093539,13.0375,-0.0235,13.0375211793,20.68,4.26,21.1142132224,133.86
2019-07-17 08:30:00,31.178,5.746,31.7030629435,21.478,1.236,21.5135348095,9.7,4.51,10.6972005684,133.61,31.248,5.806,31.7828120216,21.478,1.236,21.5135348095,9.77,4.57,10.7860001854,133.47
2019-07-17 09:00:00,40.9295,4.352,41.1602219898,21.0195,0.322,21.0219662318,19.91,4.03,20.3137638068,133.03,41.0995,4.392,41.3335041371,21.0195,0.322,21.0219662318,20.08,4.07,20.4883210635,132.89
2019-07-17 09:30:00,42.02,4.115,42.2210092845,16.35,-0.745,16.3669644406,25.67,4.86,26.1260119421,132.92,42.22,4.175,42.4259239734,16.35,-0.745,16.3669644406,25.87,4.92,26.3336913478,132.78
2019-07-17 10:00:00,42.276,4.5275,42.5177425583,17.336,-1.1125,17.3716594558,24.94,5.64,25.5697712152,133.2,42.456,4.5875,42.7031274294,17.336,-1.1125,17.3716594558,25.12,5.7,25.7585791534,133.05
2019-07-17 10:30:00,41.3945,4.161,41.6031074711,17.7345,-1.569,17.8037707031,23.66,5.73,24.3439622905,133.31,41.5745,4.221,41.7882267062,17.7345,-1.569,17.8037707031,23.84,5.79,24.5330328333,133.16
2019-07-17 11:00:00,42.0725,4.122,42.2739416219,12.5625,-2.928,12.8992089002,29.51,7.05,30.3404449539,132.99,42.3125,4.202,42.520635699,12.5625,-2.928,12.8992089002,29.75,7.13,30.5924729304,132.86
2019-07-17 11:30:00,42.491,4.3705,42.7151770598,12.131,-2.7995,12.449833784,30.36,7.17,31.195167895,132.99,42.721,4.4405,42.9511569256,12.131,-2.7995,12.449833784,30.59,7.24,31.4351029901,132.86
2019-07-17 12:00:00,42.163,4.665,42.4202875285,13.593,-2.925,13.9041459285,28.57,7.59,29.5610047191,133.1,42.383,4.745,42.6477867421,13.593,-2.925,13.9041459285,28.79,7.67,29.7941772835,132.96
2019-07-17 12:30:00,42.5635,4.5760000000000005,42.808776065800004,12.9435,-2.7439999999999998,13.2311650375,29.62,7.32,30.5110930647,132.85,42.783500000000004,4.656,43.036103544,12.9435,-2.7439999999999998,13.2311650375,29.84,7.4,30.7438709339,132.71
2019-07-17 13:00:00,42.7295,4.971,43.0176825416,11.8695,-2.519,12.1338531081,30.86,7.49,31.7559396019,133.18,42.9695,5.041,43.2641839314,11.8695,-2.519,12.1338531081,31.1,7.5600000000000005,32.0056807458,133.05
2019-07-17 13:30:00,42.148,4.285,42.3652585145,16.238,-3.585,16.6290369234,25.91,7.87,27.0788662983,133.11,42.348,4.375,42.5733922656,16.238,-3.585,16.6290369234,26.11,7.96,27.2964045251,132.96
2019-07-17 14:00:00,41.3745,3.7135,41.5408152604,15.6345,-3.5665,16.0361314693,25.74,7.28,26.749691587,132.97,41.5745,3.7835,41.746304297500004,15.6345,-3.5665,16.0361314693,25.94,7.35,26.9611961901,132.82
2019-07-17 14:30:00,40.9105,3.8810000000000002,41.0941744199,14.2805,-3.089,14.610770043,26.63,6.97,27.5270376176,133.1,41.1105,3.951,41.2999226543,14.2805,-3.089,14.610770043,26.83,7.04,27.7382497645,132.96
2019-07-17 15:00:00,40.8735,3.338,41.0095750557,14.1435,-3.632,14.6023976199,26.73,6.97,27.6237904713,133.14,41.0735,3.408,41.2146438326,14.1435,-3.632,14.6023976199,26.93,7.04,27.8349869768,133.0
2019-07-17 15:30:00,41.48,3.746,41.6488044966,9.13,-2.604,9.4940884765,32.35,6.35,32.9673323155,133.46,41.74,3.816,41.9140722908,9.13,-2.604,9.4940884765,32.61,6.42,33.2359519196,133.32
2019-07-17 16:00:00,41.8195,3.5705,41.9716457921,10.7795,-2.6495,11.1003365039,31.04,6.22,31.6570687209,133.3,42.0495,3.6305,42.2059353705,10.7795,-2.6495,11.1003365039,31.27,6.28,31.8943772474,133.16
2019-07-17 16:30:00,42.26,3.3595,42.3933230621,8.08,-2.3205,8.4066116985,34.18,5.68,34.6487344646,133.41,42.54,3.4295,42.6780162408,8.08,-2.3205,8.4066116985,34.46,5.75,34.9364294111,133.27
2019-07-17 17:00:00,41.448,2.9065000000000003,41.5497827461,9.638,-2.4835000000000003,9.95282956,31.81,5.39,32.2634189137,133.41,41.688,2.9565,41.7927055388,9.638,-2.4835000000000003,9.95282956,32.05,5.44,32.5084004528,133.27
2019-07-17 17:30:00,41.7475,2.648,41.8313956288,7.7575,-2.212,8.0667062826,33.99,4.86,34.335691343,133.52,41.9975,2.698,42.0840731186,7.7575,-2.212,8.0667062826,34.24,4.91,34.5902544079,133.37
2019-07-17 18:00:00,41.5715,2.4475,41.6434853068,6.4715,-1.9125,6.7481826072,35.1,4.36,35.3697554416,133.52,41.8415,2.4975,41.9159710433,6.4715,-1.9125,6.7481826072,35.37,4.41,35.643863427,133.37
2019-07-17 18:30:00,41.268,2.357,41.3352546019,6.078,-1.7730000000000001,6.3313200045,35.19,4.13,35.4315255105,133.64,41.538,2.3970000000000002,41.6071033959,6.078,-1.7730000000000001,6.3313200045,35.46,4.17,35.7043484747,133.5
2019-07-17 19:00:00,40.637,2.1045,40.6914572023,6.377,-1.9155000000000002,6.6584734925,34.26,4.02,34.4950431222,133.47,40.897,2.1445,40.9531865579,6.377,-1.9155000000000002,6.6584734925,34.52,4.06,34.757934346,133.34
2019-07-17 19:30:00,40.368,2.1965,40.4277137153,5.578,-1.5434999999999999,5.7876140378,34.79,3.74,34.9904515547,133.71,40.638,2.2565,40.7005999495,5.578,-1.5434999999999999,5.7876140378,35.06,3.8,35.2653314177,133.57
2019-07-17 20:00:00,40.27,2.117,40.3256071126,5.15,-1.373,5.3298807679,35.12,3.49,35.2929808886,133.68,40.54,2.147,40.5968127936,5.15,-1.373,5.3298807679,35.39,3.52,35.5646242775,133.54
2019-07-17 20:30:00,40.0475,2.2945,40.1131772177,4.2175,-1.3455,4.4269263039,35.83,3.64,36.0144207228,133.52,40.3175,2.3345000000000002,40.3850305992,4.2175,-1.3455,4.4269263039,36.1,3.68,36.2870831013,133.38
2019-07-17 21:00:00,38.9515,1.7355,38.9901437866,3.9515000000000002,-1.2945,4.1581344976,35.0,3.03,35.1309108906,133.64,39.2115,1.7755,39.2516768113,3.9515000000000002,-1.2945,4.1581344976,35.26,3.07,35.3933962767,133.5
2019-07-17 21:30:00,38.692,1.7625000000000002,38.7321219435,3.222,-1.2075,3.4408342375,35.47,2.9699999999999998,35.5941259199,133.64,38.972,1.7925,39.013200846,3.222,-1.2075,3.4408342375,35.75,3.0,35.8756533042,133.5
2019-07-17 22:00:00,38.212,1.5630000000000002,38.2439526331,2.982,-0.977,3.1379695665,35.23,2.54,35.3214453272,133.87,38.482,1.593,38.5149577827,2.982,-0.977,3.1379695665,35.5,2.5700000000000003,35.5929051919,133.73
2019-07-17 22:30:00,37.0505,1.2935,37.0730723369,3.0005,-1.0865,3.1911569219,34.05,2.38,34.1330763337,134.1,37.3005,1.3235000000000001,37.3239728928,3.0005,-1.0865,3.1911569219,34.3,2.41,34.3845619428,133.96
2019-07-17 23:00:00,34.927,0.9095000000000001,34.9388396952,2.767,-1.0105,2.9457425634,32.16,1.92,32.2172624535,134.1,35.177,0.9295,35.189278186,2.767,-1.0105,2.9457425634,32.41,1.94,32.4680104102,133.96
2019-07-17 23:30:00,32.837,0.804,32.8468413245,3.057,-0.866,3.1772952334,29.78,1.67,29.826788295100002,134.6,33.057,0.834,33.0675188818,3.057,-0.866,3.1772952334,30.0,1.7000000000000002,30.0481280615,134.45
2019-07-18 00:00:00,31.318,0.3165,31.3195992351,2.608,-0.9235000000000001,2.7666796435,28.71,1.24,28.7367656496,134.53,31.538,0.3365,31.5397951206,2.608,-0.9235000000000001,2.7666796435,28.93,1.26,28.9574256452,134.38
2019-07-18 00:30:00,29.979,-0.0625,29.9790651497,2.779,-1.0025,2.9542930203,27.2,0.9400000000000001,27.2162378003,133.86,30.189,-0.0425,30.1890299157,2.779,-1.0025,2.9542930203,27.41,0.96,27.4268062304,133.71
2019-07-18 01:00:00,29.2315,-0.2675,29.2327239323,2.8215,-1.1675,3.0535092107,26.41,0.9,26.4253306507,134.07,29.4315,-0.23750000000000002,29.4324582477,2.8215,-1.1675,3.0535092107,26.61,0.93,26.626246449699998,133.92
2019-07-18 01:30:00,28.735500000000002,-0.272,28.7367872987,2.8755,-1.152,3.0976772346,25.86,0.88,25.874968599,134.46,28.9355,-0.242,28.9365119572,2.8755,-1.152,3.0976772346,26.06,0.91,26.0758834941,134.32
2019-07-18 02:00:00,28.707,-0.060500000000000005,28.7070637518,2.967,-1.0105,3.1343578688,25.74,0.9500000000000001,25.757525114,134.7,28.897,-0.030500000000000003,28.897016096,2.967,-1.0105,3.1343578688,25.93,0.98,25.9485124815,134.55
2019-07-18 02:30:00,27.9375,-0.1,27.9376789703,2.4575,-0.77,2.5753070205,25.48,0.67,25.4888073475,134.85,28.1275,-0.08,28.1276137674,2.4575,-0.77,2.5753070205,25.67,0.6900000000000001,25.6792717965,134.7
2019-07-18 03:00:00,27.631,-0.23550000000000001,27.6320035692,1.931,-0.8055,2.0922694019,25.7,0.5700000000000001,25.7063202345,134.5,27.831,-0.20550000000000002,27.8317586805,1.931,-0.8055,2.0922694019,25.9,0.6000000000000001,25.9069488748,134.36
2019-07-18 03:30:00,27.4625,-0.35050000000000003,27.4647365999,1.7225000000000001,-0.7205,1.8671171629,25.74,0.37,25.7426591478,134.7,27.6625,-0.3305,27.6644742676,1.7225000000000001,-0.7205,1.8671171629,25.94,0.39,25.9429316,134.55
2019-07-18 04:00:00,27.237,-0.447,27.2406677231,1.717,-0.737,1.8684908349,25.52,0.29,25.5216476741,134.39,27.427,-0.417,27.43016985,1.717,-0.737,1.8684908349,25.71,0.32,25.7119913659,134.24
2019-07-18 04:30:00,27.615,-0.41200000000000003,27.6180732311,1.705,-0.872,1.9150480412,25.91,0.46,25.9140830438,134.77,27.805,-0.392,27.8077631067,1.705,-0.872,1.9150480412,26.1,0.48,26.10441342,134.62
2019-07-18 05:00:00,27.8795,-0.34550000000000003,27.8816407426,1.6995,-0.8755000000000001,1.9117532529,26.18,0.53,26.1853642327,134.71,28.0795,-0.3155,28.081272416,1.6995,-0.8755000000000001,1.9117532529,26.38,0.56,26.3859432274,134.55
2019-07-18 05:30:00,28.0915,-0.3245,28.0933741743,2.0515,-0.8945000000000001,2.2380309426,26.04,0.5700000000000001,26.0462377322,134.56,28.3015,-0.29450000000000004,28.3030322139,2.0515,-0.8945000000000001,2.2380309426,26.25,0.6000000000000001,26.2568562475,134.41
2019-07-18 06:00:00,28.9155,-0.1605,28.9159454367,4.1455,-1.1105,4.2916640712,24.77,0.9500000000000001,24.7882109076,134.73,29.1055,-0.1305,29.1057925592,4.1455,-1.1105,4.2916640712,24.96,0.98,24.9792313733,134.58
2019-07-18 06:30:00,31.817,0.6880000000000001,31.824437669799998,2.827,-1.232,3.0837887411000002,28.99,1.92,29.0535109754,134.73,32.027,0.718,32.0350472608,2.827,-1.232,3.0837887411000002,29.2,1.9500000000000002,29.2650388689,134.58
2019-07-18 07:00:00,34.772,1.8805,34.8228124115,2.442,-1.2195,2.7295685099,32.33,3.1,32.4782835138,134.73,35.022,1.9205,35.0746176636,2.442,-1.2195,2.7295685099,32.58,3.14,32.7309639333,134.58
2019-07-18 07:30:00,37.8435,2.8265000000000002,37.9489076852,2.9235,-1.2935,3.1968726124,34.92,4.12,35.1622069842,134.04,38.1135,2.8765,38.2218933924,2.9235,-1.2935,3.1968726124,35.19,4.17,35.436210294,133.89
2019-07-18 08:00:00,38.9425,3.0295,39.0601609892,4.2025,-1.5605,4.4828748031,34.74,4.59,35.0419134752,133.92,39.2025,3.0795,39.3232669866,4.2025,-1.5605,4.4828748031,35.0,4.64,35.3062260798,133.78
2019-07-18 08:30:00,29.8995,4.375,30.2178875048,3.8695,-1.615,4.1930007453,26.03,5.99,26.710316359,133.63,30.0995,4.435,30.4244823333,3.8695,-1.615,4.1930007453,26.23,6.05,26.9186812456,133.48
2019-07-18 09:00:00,30.3625,4.84,30.7458453494,5.4725,-1.8399999999999999,5.7735479776,24.89,6.68,25.7708071274,133.21,30.5525,4.91,30.9445206176,5.4725,-1.8399999999999999,5.7735479776,25.08,6.75,25.9724642651,133.06
2019-07-18 09:30:00,30.889,4.6865,31.2424967512,6.009,-1.8535,6.2883657058,24.88,6.54,25.7252016513,133.26,31.079,4.7565,31.4408736083,6.009,-1.8535,6.2883657058,25.07,6.61,25.926762235200002,133.11
2019-07-18 10:00:00,40.75,3.925,40.9385896802,6.05,-1.635,6.2670347853,34.7,5.5600000000000005,35.1426180015,133.42,41.02,3.975,41.2121465711,6.05,-1.635,6.2670347853,34.97,5.61,35.4171286244,133.28
2019-07-18 10:30:00,40.8425,3.423,40.9856893958,9.1525,-2.317,9.4412258341,31.69,5.74,32.2056470204,133.5,41.0925,3.483,41.2398453592,9.1525,-2.317,9.4412258341,31.94,5.8,32.4623412588,133.36
2019-07-18 11:00:00,41.2445,2.626,41.3280129724,12.8245,-3.604,13.3212843319,28.42,6.23,29.0948328746,133.43,41.4545,2.696,41.542074891,12.8245,-3.604,13.3212843319,28.63,6.3,29.3149603445,133.29
2019-07-18 11:30:00,41.751,2.25,41.8115833352,13.151,-3.9,13.7170988551,28.6,6.15,29.253760442,133.51,41.971,2.31,42.0345208252,13.151,-3.9,13.7170988551,28.82,6.21,29.4814602759,133.38
2019-07-18 12:00:00,41.2435,2.7555,41.3354457155,14.3335,-3.7345,14.8120124392,26.91,6.49,27.6815498121,133.45,41.4435,2.8155,41.5390266196,14.3335,-3.7345,14.8120124392,27.11,6.55,27.8900448189,133.3
2019-07-18 12:30:00,42.309,2.5765000000000002,42.3873782304,13.779,-4.1035,14.377049532200001,28.53,6.68,29.3015921069,133.35,42.529,2.6465,42.6112638072,13.779,-4.1035,14.377049532200001,28.75,6.75,29.5317625617,133.21
2019-07-18 13:00:00,42.542,3.2275,42.6642534243,13.122,-3.7425,13.645262557,29.42,6.97,30.234372823,133.11,42.772,3.2875,42.8981542756,13.122,-3.7425,13.645262557,29.65,7.03,30.4720101076,132.96
2019-07-18 13:30:00,41.2605,2.74,41.3513779728,14.9405,-3.9699999999999998,15.4589598696,26.32,6.71,27.1618574475,133.01,41.4505,2.81,41.5456381615,14.9405,-3.9699999999999998,15.4589598696,26.51,6.78,27.363269176,132.86
2019-07-18 14:00:00,40.956,2.6985,41.0448028166,12.186,-3.5815,12.7014069398,28.77,6.28,29.4474328253,133.11,41.186,2.7685,41.2789436426,12.186,-3.5815,12.7014069398,29.0,6.35,29.6870763128,132.97
2019-07-18 14:30:00,40.783500000000004,2.7585,40.8766827727,15.5135,-4.1515,16.0593783971,25.27,6.91,26.1977289092,133.0,40.9635,2.8285,41.0610368172,15.5135,-4.1515,16.0593783971,25.45,6.98,26.389825691,132.87
2019-07-18 15:00:00,40.799,2.8935,40.9014760522,18.429,-4.4965,18.9696218531,22.37,7.39,23.5590534615,133.11,40.969,2.9635,41.0760428139,18.429,-4.4965,18.9696218531,22.54,7.46,23.7424345845,132.97
2019-07-18 15:30:00,40.847,2.3535,40.9147451569,17.197,-4.5965,17.8006915947,23.65,6.95,24.6500507099,133.33,41.027,2.4335,41.0991076698,17.197,-4.5965,17.8006915947,23.83,7.03,24.8453174663,133.19
2019-07-18 16:00:00,41.2385,1.556,41.2678448462,17.0685,-4.834,17.7398209757,24.17,6.39,25.0004199965,133.28,41.4285,1.626,41.4603966244,17.0685,-4.834,17.7398209757,24.36,6.46,25.2020078565,133.14
2019-07-18 16:30:00,40.893,1.69,40.9279067263,16.173,-4.22,16.714494578100002,24.72,5.91,25.4166579235,133.47,41.073,1.75,41.1102642779,16.173,-4.22,16.714494578100002,24.9,5.97,25.6056810103,133.33
2019-07-18 17:00:00,41.2965,1.8865,41.3395669365,15.1965,-3.8435,15.675015295,26.1,5.73,26.7215811658,133.73,41.4865,1.9365,41.5316712221,15.1965,-3.8435,15.675015295,26.29,5.78,26.9178843894,133.59
2019-07-18 17:30:00,40.676,1.8599999999999999,40.7185040983,14.136,-3.31,14.5183537634,26.54,5.17,27.0388701687,133.84,40.886,1.92,40.9310566196,14.136,-3.31,14.5183537634,26.75,5.23,27.2564744602,133.7
2019-07-18 18:00:00,39.3805,1.2735,39.4010860574,13.3705,-3.0665,13.7176416523,26.01,4.34,26.369598025,133.79,39.5805,1.3235000000000001,39.6026215357,13.3705,-3.0665,13.7176416523,26.21,4.39,26.5751048916,133.65
2019-07-18 18:30:00,39.498,1.152,39.5147960643,11.008,-2.658,11.3243555225,28.49,3.81,28.7436288593,133.79,39.718,1.192,39.7358828768,11.008,-2.658,11.3243555225,28.71,3.85,28.9669915594,133.65
2019-07-18 19:00:00,39.9875,1.7755,40.0268979125,8.2675,-2.0045,8.5070310038,31.72,3.7800000000000002,31.9444330048,133.56,40.2175,1.8155000000000001,40.2584568321,8.2675,-2.0045,8.5070310038,31.95,3.8200000000000003,32.1775527348,133.42
2019-07-18 19:30:00,39.488,1.663,39.5230023278,6.888,-1.857,7.133932506,32.6,3.52,32.7894861198,133.6,39.748,1.703,39.7844657247,6.888,-1.857,7.133932506,32.86,3.56,33.0522798003,133.46
2019-07-18 20:00:00,39.5245,2.042,39.5772139526,4.7345,-1.448,4.9509791202999995,34.79,3.49,34.96461354,133.63,39.7845,2.082,39.8389403003,4.7345,-1.448,4.9509791202999995,35.05,3.5300000000000002,35.2273104281,133.49
2019-07-18 20:30:00,39.026,1.8965,39.0720538013,3.146,-1.2635,3.390243096,35.88,3.16,36.0188839361,134.15,39.306,1.9264999999999999,39.3531833306,3.146,-1.2635,3.390243096,36.16,3.19,36.3004366365,134.01
2019-07-18 21:00:00,38.545,1.615,38.5788186704,2.435,-1.245,2.7348217492,36.11,2.86,36.2230824199,134.33,38.815,1.655,38.8502670518,2.435,-1.245,2.7348217492,36.38,2.9,36.4954024502,134.19
2019-07-18 21:30:00,38.13,1.7615,38.1706665157,2.1,-1.0385,2.3427510004,36.03,2.8,36.1386344512,134.33,38.42,1.7915,38.4617455695,2.1,-1.0385,2.3427510004,36.32,2.83,36.4300878396,134.19
2019-07-18 22:00:00,37.6425,1.6225,37.677450982,1.8425,-0.8375,2.0239102006,35.8,2.46,35.8844200176,134.51,37.9025,1.6425,37.9380720715,1.8425,-0.8375,2.0239102006,36.06,2.48,36.145179485,134.37
2019-07-18 22:30:00,36.484,1.3145,36.5076727038,1.604,-0.9155000000000001,1.8468774323,34.88,2.23,34.9512131406,134.39,36.754,1.3445,36.778583391,1.604,-0.9155000000000001,1.8468774323,35.15,2.26,35.2225794058,134.25
2019-07-18 23:00:00,34.652,0.906,34.6638419683,1.522,-0.884,1.7600965883000002,33.13,1.79,33.1783212354,134.39,34.902,0.936,34.9145485436,1.522,-0.884,1.7600965883000002,33.38,1.82,33.4295797162,134.25
2019-07-18 23:30:00,32.977,0.34400000000000003,32.9787941714,1.4969999999999999,-1.006,1.8036199711,31.48,1.35,31.5089336538,134.76,33.217,0.374,33.2191054214,1.4969999999999999,-1.006,1.8036199711,31.72,1.38,31.7500047244,134.62
2019-07-19 00:00:00,31.106,0.0805,31.1061041638,1.3559999999999999,-0.7995,1.5741461971000001,29.75,0.88,29.7630122803,135.24,31.326,0.1005,31.3261612115,1.3559999999999999,-0.7995,1.5741461971000001,29.97,0.9,29.9835104683,135.09
2019-07-19 00:30:00,29.4135,-0.191,29.4141201339,1.2335,-0.6910000000000001,1.4138611141,28.18,0.5,28.184435421,133.78,29.6335,-0.171,29.6339933733,1.2335,-0.6910000000000001,1.4138611141,28.4,0.52,28.4047601645,133.64
2019-07-19 01:00:00,28.8665,-0.14300000000000002,28.8668541973,1.1565,-0.7030000000000001,1.3534035799,27.71,0.56,27.7156580294,133.86,29.0865,-0.123,29.0867600679,1.1565,-0.7030000000000001,1.3534035799,27.93,0.58,27.9360215492,133.72
2019-07-19 01:30:00,28.114,-0.2625,28.1152254526,1.184,-0.9025000000000001,1.4887451931,26.93,0.64,26.9376038281,134.27,28.324,-0.24250000000000002,28.3250380803,1.184,-0.9025000000000001,1.4887451931,27.14,0.66,27.1480238692,134.12
2019-07-19 02:00:00,27.696,-0.538,27.7012248827,1.306,-0.8180000000000001,1.5410256325,26.39,0.28,26.3914853693,134.62,27.906,-0.518,27.9108072259,1.306,-0.8180000000000001,1.5410256325,26.6,0.30000000000000004,26.6016916755,134.47
2019-07-19 02:30:00,27.2385,-0.841,27.2514800194,1.3285,-0.891,1.5996228462,25.91,0.05,25.9100482439,134.73,27.4485,-0.811,27.4604783871,1.3285,-0.891,1.5996228462,26.12,0.08,26.1201225112,134.58
2019-07-19 03:00:00,26.9395,-0.8210000000000001,26.9520073696,1.4895,-0.911,1.7460043671,25.45,0.09,25.4501591351,135.05,27.1395,-0.801,27.1513178548,1.4895,-0.911,1.7460043671,25.65,0.11,25.6502358664,134.89
2019-07-19 03:30:00,26.775,-0.5655,26.7809711409,1.7149999999999999,-0.5855,1.8121907322,25.06,0.02,25.0600079808,135.21,26.975,-0.5555,26.9807191389,1.7149999999999999,-0.5855,1.8121907322,25.26,0.03,25.2600178147,135.07
2019-07-19 04:00:00,26.769,-0.8635,26.7829235381,1.619,-0.8235,1.8164011809,25.15,-0.04,25.1500318091,135.66,26.959,-0.8435,26.9721925926,1.619,-0.8235,1.8164011809,25.34,-0.02,25.3400078927,135.52
2019-07-19 04:30:00,26.5235,-1.118,26.5470521198,1.9035000000000002,-1.098,2.1974795221,24.62,-0.02,24.6200081235,135.27,26.7235,-1.118,26.7468760092,1.9035000000000002,-1.098,2.1974795221,24.82,-0.02,24.820008058,135.12
2019-07-19 05:00:00,26.797,-1.1835,26.8231221384,2.257,-1.1335,2.52564274,24.54,-0.05,24.5400509372,135.36,26.997,-1.1735,27.0224926913,2.257,-1.1335,2.52564274,24.74,-0.04,24.7400323363,135.21
2019-07-19 05:30:00,27.2285,-1.111,27.2511565489,2.7585,-1.211,3.0126140227,24.47,0.1,24.470204331,134.51,27.4185,-1.081,27.4398014433,2.7585,-1.211,3.0126140227,24.66,0.13,24.6603426578,134.36
2019-07-19 06:00:00,28.151,-0.779,28.1617762579,2.501,-1.139,2.7481488315,25.65,0.36,25.6525261914,134.73,28.351,-0.749,28.3608921228,2.501,-1.139,2.7481488315,25.85,0.39,25.8529418055,134.58
2019-07-19 06:30:00,31.2455,0.4495,31.2487331023,2.2255,-1.2205,2.5382022181,29.02,1.67,29.0680116279,135.68,31.4755,0.47950000000000004,31.4791521566,2.2255,-1.2205,2.5382022181,29.25,1.7000000000000002,29.2993600613,135.52
2019-07-19 07:00:00,33.6645,1.3565,33.691818777,2.5645,-1.1835,2.8244171965,31.1,2.54,31.20355108,135.41,33.8945,1.3965,33.9232566612,2.5645,-1.1835,2.8244171965,31.33,2.58,31.4360509606,135.26
2019-07-19 07:30:00,36.434,1.903,36.4836643582,2.7640000000000002,-1.297,3.0531794903,33.67,3.2,33.8217223098,134.74,36.694,1.953,36.745936442,2.7640000000000002,-1.297,3.0531794903,33.93,3.25,34.08529595,134.59
2019-07-19 08:00:00,38.285,2.5305,38.3685373092,3.535,-1.4595,3.8244431294,34.75,3.99,34.9783161401,134.19,38.555,2.5805,38.6412603993,3.535,-1.4595,3.8244431294,35.02,4.04,35.2522623387,134.04
2019-07-19 08:30:00,39.5945,3.0585,39.7124521089,3.5645,-1.5915,3.9036562989,36.03,4.65,36.3288232675,133.6,39.8645,3.1085,39.9855115323,3.5645,-1.5915,3.9036562989,36.3,4.7,36.6030053411,133.45
2019-07-19 09:00:00,40.459,3.3609999999999998,40.5983620606,4.359,-1.579,4.6361753634,36.1,4.94,36.4364323171,133.53,40.739,3.411,40.8815489188,4.359,-1.579,4.6361753634,36.38,4.99,36.7206277179,133.39
2019-07-19 09:30:00,41.205,3.6285,41.3644537889,19.975,1.2085,20.0115241111,21.23,2.42,21.3674823037,133.69,41.365,3.6585,41.5264716446,19.975,1.2085,20.0115241111,21.39,2.45,21.529853692,133.54
2019-07-19 10:00:00,42.003,3.8445,42.1785750026,5.693,-0.9655,5.7742912336,36.31,4.8100000000000005,36.6272057356,133.64,42.283,3.9045,42.4628921442,5.693,-0.9655,5.7742912336,36.59,4.87,36.9126672025,133.5
2019-07-19 10:30:00,41.4125,3.2015000000000002,41.5360657562,5.6125,-2.1085,5.9954923484,35.8,5.31,36.1916578786,133.54,41.6925,3.2515,41.8190962181,5.6125,-2.1085,5.9954923484,36.08,5.36,36.4759646891,133.4
2019-07-19 11:00:00,41.8025,3.359,41.9372374776,6.5025,-2.061,6.8213068579,35.3,5.42,35.7136724519,133.79,42.0725,3.419,42.2111930328,6.5025,-2.061,6.8213068579,35.57,5.48,35.9896554582,133.64
2019-07-19 11:30:00,42.5865,2.9575,42.6890710663,8.2965,-2.3525,8.6235821153,34.29,5.31,34.6987060277,133.89,42.8465,3.0175,42.9526235345,8.2965,-2.3525,8.6235821153,34.55,5.37,34.9648309019,133.74
2019-07-19 12:00:00,42.7865,2.9255,42.8863979893,7.2265,-2.3445,7.597301001,35.56,5.27,35.9483866119,133.61,43.0565,2.9855,43.1598818638,7.2265,-2.3445,7.597301001,35.83,5.33,36.2242708691,133.46
2019-07-19 12:30:00,42.61,2.7445,42.6982948167,8.17,-2.0155,8.4149355464,34.44,4.76,34.7673870171,133.72,42.88,2.7945,42.9709626405,8.17,-2.0155,8.4149355464,34.71,4.8100000000000005,35.0416923107,133.57
2019-07-19 13:00:00,42.5125,3.0845,42.624251272,6.2125,-2.2255,6.599091339,36.3,5.31,36.6863203388,133.77,42.7825,3.1445,42.8979042204,6.2125,-2.2255,6.599091339,36.57,5.37,36.9621671443,133.63
2019-07-19 13:30:00,42.0635,1.8455,42.1039654011,9.0835,-3.0845,9.5929199152,32.98,4.93,33.3464435885,134.22,42.3135,1.8955000000000002,42.3559346786,9.0835,-3.0845,9.5929199152,33.23,4.98,33.6010907561,134.06
2019-07-19 14:00:00,40.8705,1.4245,40.8953172197,9.5805,-3.1555,10.0867814738,31.29,4.58,31.6234169564,133.98,41.1105,1.4745,41.1369342623,9.5805,-3.1555,10.0867814738,31.53,4.63,31.8681314168,133.84
2019-07-19 14:30:00,40.7875,1.3820000000000001,40.8109063885,10.1575,-3.118,10.625287302,30.63,4.5,30.9587935811,133.83,41.0175,1.432,41.0424893281,10.1575,-3.118,10.625287302,30.86,4.55,31.1936227457,133.69
2019-07-19 15:00:00,40.212,1.5295,40.2410774489,10.162,-2.7305,10.5224462104,30.05,4.26,30.3504546918,133.88,40.442,1.5795,40.472832669,10.162,-2.7305,10.5224462104,30.28,4.31,30.5852006696,133.74
2019-07-19 15:30:00,39.821,0.705,39.8272402509,9.821,-2.965,10.258814064,30.0,3.67,30.223648026,134.08,40.051,0.745,40.0579283788,9.821,-2.965,10.258814064,30.23,3.71,30.4568054792,133.93
2019-07-19 16:00:00,39.5635,0.808,39.5717499771,7.6535,-2.752,8.1332383618,31.91,3.56,32.1079694157,133.92,39.8035,0.848,39.8125321507,7.6535,-2.752,8.1332383618,32.15,3.6,32.3509273437,133.77
2019-07-19 16:30:00,29.698,1.685,29.7457632109,7.128,-2.735,7.6346977019,22.57,4.42,22.9987238776,134.08,29.868,1.7349999999999999,29.9183497038,7.128,-2.735,7.6346977019,22.74,4.47,23.1751699023,133.92
2019-07-19 17:00:00,29.8515,1.794,29.9053588551,6.9315,-2.516,7.374004899,22.92,4.31,23.3217173467,133.92,30.0315,1.8439999999999999,30.0880595627,6.9315,-2.516,7.374004899,23.1,4.36,23.5078625145,133.78
2019-07-19 17:30:00,29.996,1.4785,30.0324154581,6.556,-2.5815,7.0459405511,23.44,4.06,23.7890142713,134.13,30.166,1.5285000000000002,30.2046994398,6.556,-2.5815,7.0459405511,23.61,4.11,23.965062069600002,133.98
2019-07-19 18:00:00,28.843,1.4125,28.8775657778,6.563,-2.1775,6.9148011721,22.28,3.59,22.5673768968,134.28,29.013,1.4525000000000001,29.0493360552,6.563,-2.1775,6.9148011721,22.45,3.63,22.7415786611,134.13
2019-07-19 18:30:00,28.984,1.095,29.0046768815,7.014,-2.485,7.4411975515,21.97,3.58,22.2597686421,134.31,29.144,1.125,29.1657052203,7.014,-2.485,7.4411975515,22.13,3.61,22.4225110101,134.17
2019-07-19 19:00:00,27.812,0.28800000000000003,27.8134911149,7.002,-2.602,7.4698331976,20.81,2.89,21.0097167996,134.4,27.962,0.338,27.9640427692,7.002,-2.602,7.4698331976,20.96,2.94,21.1651883998,134.25
2019-07-19 19:30:00,36.7225,-0.748,36.7301172099,5.2825,-2.388,5.7971846831,31.44,1.6400000000000001,31.4827444801,134.34,36.9725,-0.728,36.9796665784,5.2825,-2.388,5.7971846831,31.69,1.6600000000000001,31.7334476539,134.18
2019-07-19 20:00:00,36.514,-0.854,36.5239854342,4.704,-1.9140000000000001,5.0784852072,31.81,1.06,31.8276562128,134.52,36.754,-0.8240000000000001,36.763235603,4.704,-1.9140000000000001,5.0784852072,32.05,1.09,32.0685297449,134.37
2019-07-19 20:30:00,35.7115,-0.731,35.718980854,4.4815000000000005,-1.831,4.8411159096,31.23,1.1,31.2493663936,134.78,35.9515,-0.7010000000000001,35.9583335716,4.4815000000000005,-1.831,4.8411159096,31.47,1.13,31.4902810403,134.63
2019-07-19 21:00:00,34.5705,-1.251,34.5931275147,4.3605,-1.8210000000000002,4.7254630725,30.21,0.5700000000000001,30.21537688,134.98,34.8105,-1.231,34.8322590604,4.3605,-1.8210000000000002,4.7254630725,30.45,0.59,30.4557153914,134.83
2019-07-19 21:30:00,33.756,-1.8479999999999999,33.8065472949,4.346,-1.8679999999999999,4.7304481817,29.41,0.02,29.4100068004,134.76,33.976,-1.828,34.0251401173,4.346,-1.8679999999999999,4.7304481817,29.63,0.04,29.6300269997,134.61
2019-07-19 22:00:00,32.979,-1.8275000000000001,33.0295957779,3.749,-1.3775,3.9940589943,29.23,-0.45,29.2334637017,135.09,33.199,-1.8175,33.2487128661,3.749,-1.3775,3.9940589943,29.45,-0.44,29.4532867436,134.94
2019-07-19 22:30:00,31.2485,-2.601,31.3565615661,3.3385,-1.681,3.7378260058,27.91,-0.92,27.9251589073,135.29,31.4585,-2.591,31.5650202479,3.3385,-1.681,3.7378260058,28.12,-0.91,28.1347205424,135.13
2019-07-19 23:00:00,29.7005,-2.4375,29.8003541338,3.7105,-1.5075,4.005042634,25.99,-0.93,26.0066337691,134.64,29.9005,-2.4175,29.9980700463,3.7105,-1.5075,4.005042634,26.19,-0.91,26.2058047005,134.5
2019-07-19 23:30:00,28.4585,-2.5055,28.5685798124,3.5484999999999998,-1.4555,3.8354051285,24.91,-1.05,24.9321198457,135.11,28.6585,-2.4955,28.7669453105,3.5484999999999998,-1.4555,3.8354051285,25.11,-1.04,25.1315280077,134.96
2019-07-20 00:00:00,26.9105,-2.677,27.0433233766,3.6105,-1.447,3.8896682699,23.3,-1.23,23.3324430783,134.91,27.0905,-2.667,27.2214635766,3.6105,-1.447,3.8896682699,23.48,-1.22,23.5116736963,134.76
2019-07-20 00:30:00,25.511,-3.101,25.6987805547,3.811,-1.521,4.103311102,21.7,-1.58,21.7574447029,134.68,25.681,-3.091,25.8663496072,3.811,-1.521,4.103311102,21.87,-1.57,21.9262810344,134.53
2019-07-20 01:00:00,24.4845,-3.291,24.7046841965,3.5945,-1.431,3.8688746749,20.89,-1.8599999999999999,20.9726417029,134.68,24.6445,-3.291,24.8632673084,3.5945,-1.431,3.8688746749,21.05,-1.8599999999999999,21.1320159947,134.53
2019-07-20 01:30:00,23.629,-3.316,23.8605426803,3.749,-1.246,3.9506350122000002,19.88,-2.07,19.9874785804,135.38,23.789,-3.306,24.0176218015,3.749,-1.246,3.9506350122000002,20.04,-2.06,20.1456000159,135.22
2019-07-20 02:00:00,23.19,-3.4435000000000002,23.4442699236,4.21,-1.3635,4.4252945947,18.98,-2.08,19.0936324464,136.23,23.33,-3.4335,23.5813023866,4.21,-1.3635,4.4252945947,19.12,-2.07,19.2317263916,136.07
2019-07-20 02:30:00,22.893,-3.6895,23.1883992386,3.443,-1.6195,3.8048691502,19.45,-2.07,19.5598415127,135.66,23.053,-3.6995,23.3479572822,3.443,-1.6195,3.8048691502,19.61,-2.08,19.7200025355,135.5
2019-07-20 03:00:00,22.6,-3.442,22.8606072535,4.04,-1.152,4.2010360627,18.56,-2.29,18.700740627000002,136.28,22.74,-3.432,22.9975264757,4.04,-1.152,4.2010360627,18.7,-2.2800000000000002,18.8384818921,136.11
2019-07-20 03:30:00,22.383,-3.3625,22.6341577102,4.033,-1.1225,4.1862985142,18.35,-2.24,18.4862137822,136.69,22.523,-3.3625,22.7726137114,4.033,-1.1225,4.1862985142,18.49,-2.24,18.6251899319,136.53
2019-07-20 04:00:00,21.9085,-3.5845000000000002,22.1997975779,4.7185,-1.2745,4.8875957791,17.19,-2.31,17.3445149831,136.86,22.0485,-3.5745,22.3363695013,4.7185,-1.2745,4.8875957791,17.33,-2.3,17.4819592723,136.7
2019-07-20 04:30:00,22.078,-3.5775,22.3659694681,4.098,-1.1575,4.2583342107,17.98,-2.42,18.1421277694,136.95,22.218,-3.5675,22.5025905231,4.098,-1.1575,4.2583342107,18.12,-2.41,18.2795650933,136.78
2019-07-20 05:00:00,22.291,-4.1265,22.6697305509,4.721,-1.6665,5.0065020973,17.57,-2.46,17.7413781877,136.91,22.421,-4.1265,22.7975709945,4.721,-1.6665,5.0065020973,17.7,-2.46,17.8701315048,136.74
2019-07-20 05:30:00,21.7975,-4.5035,22.2578641945,5.6775,-1.8635000000000002,5.9755032006,16.12,-2.64,16.334748238,136.99,21.9275,-4.4935,22.3831811524,5.6775,-1.8635000000000002,5.9755032006,16.25,-2.63,16.4614519408,136.83
2019-07-20 06:00:00,21.8335,-4.758,22.3459232579,5.1735,-1.9580000000000002,5.5316241964,16.66,-2.8,16.893655613900002,136.86,21.9535,-4.748,22.4610700157,5.1735,-1.9580000000000002,5.5316241964,16.78,-2.79,17.0103644876,136.7
2019-07-20 06:30:00,23.763,-4.209,24.1328790243,4.623,-1.9689999999999999,5.0248472614,19.14,-2.24,19.2706305034,136.44,23.913,-4.199,24.2788626175,4.623,-1.9689999999999999,5.0248472614,19.29,-2.23,19.4184705886,136.28
2019-07-20 07:00:00,25.0355,-3.8369999999999997,25.3278271719,5.5055,-2.297,5.9654621992,19.53,-1.54,19.5906227568,136.31,25.1955,-3.827,25.4844884047,5.5055,-2.297,5.9654621992,19.69,-1.53,19.7493544198,136.15
2019-07-20 07:30:00,26.9495,-3.659,27.1967614111,5.4195,-2.399,5.9267344508,21.53,-1.26,21.5668379694,136.35,27.1095,-3.649,27.3539794408,5.4195,-2.399,5.9267344508,21.69,-1.25,21.7259890454,136.19
2019-07-20 08:00:00,27.969,-3.341,28.1678405633,4.649,-2.151,5.1224995852,23.32,-1.19,23.3503426099,135.74,28.149,-3.321,28.3442276663,4.649,-2.151,5.1224995852,23.5,-1.17,23.5291075054,135.59
2019-07-20 08:30:00,29.4105,-2.74,29.5378589314,4.8805,-2.04,5.289695667,24.53,-0.7000000000000001,24.5399857376,135.31,29.5905,-2.7199999999999998,29.7152501294,4.8805,-2.04,5.289695667,24.71,-0.68,24.719354765,135.16
2019-07-20 09:00:00,21.4125,-0.9665,21.4343014465,5.6325,-1.9465,5.959355544,15.78,0.98,15.8104016394,135.17,21.5325,-0.9365,21.5528556925,5.6325,-1.9465,5.959355544,15.9,1.01,15.9320463218,135.02
2019-07-20 09:30:00,22.7135,-0.76,22.7262113484,6.4835,-2.02,6.7908889146,16.23,1.26,16.2788359535,135.51,22.8335,-0.73,22.8451662776,6.4835,-2.02,6.7908889146,16.35,1.29,16.4008109556,135.36
2019-07-20 10:00:00,23.143,-1.009,23.1649849989,8.203,-2.299,8.5190733064,14.94,1.29,14.9955893515,135.03,23.253,-0.979,23.2735998505,8.203,-2.299,8.5190733064,15.05,1.32,15.1077761434,134.88
2019-07-20 10:30:00,23.4485,-1.6844999999999999,23.5089279317,10.4785,-3.0545,10.914620126199999,12.97,1.37,13.04215473,134.96,23.5485,-1.6445,23.605851658,10.4785,-3.0545,10.914620126199999,13.07,1.4100000000000001,13.1458358426,134.82
2019-07-20 11:00:00,33.018,-3.254,33.1779571402,13.338,-3.924,13.9032377524,19.68,0.67,19.6914016769,134.82,33.168,-3.234,33.3252903963,13.338,-3.924,13.9032377524,19.83,0.6900000000000001,19.8420009072,134.67
2019-07-20 11:30:00,33.927,-2.6835,34.0329619817,12.107,-3.3135,12.5522400889,21.82,0.63,21.8290929725,135.21,34.097,-2.6535,34.2000946088,12.107,-3.3135,12.5522400889,21.99,0.66,21.9999022725,135.05
2019-07-20 12:00:00,34.12,-2.5965,34.2186529871,10.42,-2.8165,10.7939368281,23.7,0.22,23.7010210751,135.34,34.3,-2.5765000000000002,34.3966328621,10.42,-2.8165,10.7939368281,23.88,0.24,23.8812059997,135.18
2019-07-20 12:30:00,33.6405,-2.4535,33.7298518007,8.9305,-2.1935000000000002,9.195937826,24.71,-0.26,24.7113678294,135.34,33.8305,-2.4435000000000002,33.9186294313,8.9305,-2.1935000000000002,9.195937826,24.9,-0.25,24.9012549885,135.18
2019-07-20 13:00:00,33.3855,-2.1345,33.4536649786,7.9254999999999995,-1.8545,8.1395774153,25.46,-0.28,25.4615396235,135.44,33.5755,-2.1145,33.6420170397,7.9254999999999995,-1.8545,8.1395774153,25.65,-0.26,25.6513177049,135.28
2019-07-20 13:30:00,32.856,-2.2555,32.9333268324,7.346,-1.6155,7.5215394867,25.51,-0.64,25.5180269613,135.05,33.056,-2.2355,33.1315045878,7.346,-1.6155,7.5215394867,25.71,-0.62,25.7174746039,134.9
