Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-20 14:00:00,31.9305,-2.3535,32.0171171797,8.2705,-1.5635,8.4169889212,23.66,-0.79,23.6731852525,134.78,32.1105,-2.3435,32.1959035049,8.2705,-1.5635,8.4169889212,23.84,-0.78,23.8527566541,134.62
2019-07-20 14:30:00,30.778,-3.1205,30.9357851727,11.888,-2.5805,12.1648478926,18.89,-0.54,18.8977167933,135.48,30.928,-3.1005,31.0830224439,11.888,-2.5805,12.1648478926,19.04,-0.52,19.0470995167,135.33
2019-07-20 15:00:00,30.6655,-2.785,30.7917052995,11.4155,-2.135,11.6134346879,19.25,-0.65,19.2609708997,135.62,30.8155,-2.765,30.9392996891,11.4155,-2.135,11.6134346879,19.4,-0.63,19.410226686,135.47
2019-07-20 15:30:00,30.5025,-2.79,30.6298319657,12.0525,-2.42,12.2930531704,18.45,-0.37,18.4537096542,136.0,30.6425,-2.7800000000000002,30.7683474735,12.0525,-2.42,12.2930531704,18.59,-0.36,18.5934854183,135.84
2019-07-20 16:00:00,30.502,-3.0615,30.6552570736,11.672,-2.3615,11.9084955494,18.83,-0.7000000000000001,18.8430066603,135.91,30.652,-3.0415,30.802529543,11.672,-2.3615,11.9084955494,18.98,-0.68,18.992177337,135.76
2019-07-20 16:30:00,30.913,-3.198,31.0779789079,11.573,-2.478,11.8353205702,19.34,-0.72,19.3533976345,136.24,31.063,-3.188,31.2261639175,11.573,-2.478,11.8353205702,19.49,-0.71,19.5029279853,136.09
2019-07-20 17:00:00,31.5225,-3.6225,31.7299623779,10.9025,-2.8625,11.2720190073,20.62,-0.76,20.6340010662,136.32,31.6725,-3.6125,31.8778514411,10.9025,-2.8625,11.2720190073,20.77,-0.75,20.7835367539,136.18
2019-07-20 17:30:00,31.7205,-3.5935,31.9233983545,8.6705,-2.4335,9.0055256648,23.05,-1.16,23.0791702624,135.7,31.9105,-3.5835,32.1110803696,8.6705,-2.4335,9.0055256648,23.24,-1.15,23.2684357016,135.56
2019-07-20 18:00:00,31.0295,-3.2545,31.1997057759,7.5895,-1.7945,7.7987653189,23.44,-1.46,23.4854252676,135.57,31.1995,-3.2445,31.3677474566,7.5895,-1.7945,7.7987653189,23.61,-1.45,23.6544837187,135.42
2019-07-20 18:30:00,31.385,-2.9575,31.5240389425,5.9350000000000005,-1.4275,6.1042592712,25.45,-1.53,25.4959486978,135.49,31.585,-2.9575,31.7231623778,5.9350000000000005,-1.4275,6.1042592712,25.65,-1.53,25.6955910615,135.33
2019-07-20 19:00:00,31.3155,-3.023,31.4610722839,4.6855,-1.2530000000000001,4.8501463122,26.63,-1.77,26.6887579329,135.09,31.5155,-3.023,31.6601527041,4.6855,-1.2530000000000001,4.8501463122,26.83,-1.77,26.8883208847,134.94
2019-07-20 19:30:00,30.79,-2.877,30.9241205049,4.44,-1.007,4.5527627876,26.35,-1.87,26.4162715007,134.98,30.99,-2.877,31.1232586501,4.44,-1.007,4.5527627876,26.55,-1.87,26.6157735187,134.83
2019-07-20 20:00:00,30.458,-2.8555,30.5915616511,3.568,-0.8655,3.6714730354,26.89,-1.99,26.9635346348,135.07,30.668,-2.8455,30.7997255548,3.568,-0.8655,3.6714730354,27.1,-1.98,27.17223583,134.92
2019-07-20 20:30:00,29.7445,-2.9779999999999998,29.893205988200002,3.3145,-0.8180000000000001,3.4139470192,26.43,-2.16,26.5181164489,135.58,29.9445,-2.988,30.0932089391,3.3145,-0.8180000000000001,3.4139470192,26.63,-2.17,26.7182671594,135.42
2019-07-20 21:00:00,29.0415,-2.9835000000000003,29.194348674,2.8015,-0.6935,2.8860603771,26.24,-2.29,26.3397361414,135.58,29.2315,-2.9835000000000003,29.3833603337,2.8015,-0.6935,2.8860603771,26.43,-2.29,26.529021844,135.42
2019-07-20 21:30:00,28.602,-3.149,28.77482589,6.652,0.061,6.6522796844,21.95,-3.21,22.1834758322,134.5,28.772,-3.159,28.9449005008,6.652,0.061,6.6522796844,22.12,-3.22,22.3531384821,134.35
2019-07-20 22:00:00,28.7965,-3.117,28.9647044047,9.1665,0.713,9.194187906,19.63,-3.83,20.0001449995,133.99,28.9465,-3.127,29.1149101192,9.1665,0.713,9.194187906,19.78,-3.84,20.1492927916,133.85
2019-07-20 22:30:00,28.276,-3.23,28.4598853828,8.256,0.71,8.2864730736,20.02,-3.94,20.4040192119,133.99,28.426,-3.24,28.6100520097,8.256,0.71,8.2864730736,20.17,-3.95,20.5531360138,133.85
2019-07-20 23:00:00,27.134,-3.324,27.3368420268,5.024,0.276,5.0315754988,22.11,-3.6,22.4011629162,133.75,27.304,-3.334,27.5067986505,5.024,0.276,5.0315754988,22.28,-3.61,22.5705671174,133.6
2019-07-20 23:30:00,25.860500000000002,-3.662,26.1184935295,1.5905,-0.492,1.6648586276000001,24.27,-3.17,24.4761475727,134.52,26.0305,-3.662,26.2868251078,1.5905,-0.492,1.6648586276000001,24.44,-3.17,24.644725602,134.37
2019-07-21 00:00:00,24.6845,-3.7805,24.9723190853,1.6345,-0.4405,1.6928173262000001,23.05,-3.34,23.2907299156,134.87,24.8745,-3.7905,25.1616501943,1.6345,-0.4405,1.6928173262000001,23.24,-3.35,23.4802065579,134.71
2019-07-21 00:30:00,23.219,-4.03,23.5661380162,1.709,-0.5,1.7806406151,21.51,-3.5300000000000002,21.7977292395,134.71,23.389,-4.04,23.7353517143,1.709,-0.5,1.7806406151,21.68,-3.54,21.967111781,134.56
2019-07-21 01:00:00,22.3355,-4.1845,22.7240973528,1.5354999999999999,-0.5245000000000001,1.6226091643,20.8,-3.66,21.1195549196,134.78,22.4955,-4.1945,22.8832111055,1.5354999999999999,-0.5245000000000001,1.6226091643,20.96,-3.67,21.2788745003,134.63
2019-07-21 01:30:00,21.655,-4.3435,22.0863083663,1.5350000000000001,-0.6435000000000001,1.6644270035000002,20.12,-3.7,20.4573800864,135.2,21.815,-4.3635,22.2471202013,1.5350000000000001,-0.6435000000000001,1.6644270035000002,20.28,-3.7199999999999998,20.6183607496,135.05
2019-07-21 02:00:00,20.8595,-4.5525,21.350503425,1.4695,-0.6225,1.5959124349,19.39,-3.93,19.7842614216,135.08,21.0095,-4.5625,21.499197578,1.4695,-0.6225,1.5959124349,19.54,-3.94,19.9332686733,134.93
2019-07-21 02:30:00,20.555,-4.5280000000000005,21.0478219538,1.325,-0.558,1.4377026814,19.23,-3.9699999999999998,19.6355239299,135.39,20.705,-4.538,21.1964730321,1.325,-0.558,1.4377026814,19.38,-3.98,19.7844585471,135.24
2019-07-21 03:00:00,20.266,-4.5645,20.7736712271,1.236,-0.5145000000000001,1.3388077719,19.03,-4.05,19.4561918165,135.33,20.406,-4.5745000000000005,20.9124576808,1.236,-0.5145000000000001,1.3388077719,19.17,-4.06,19.595216253,135.17
2019-07-21 03:30:00,19.964,-4.552,20.4763766326,1.224,-0.432,1.2979984592,18.74,-4.12,19.1875480455,134.81,20.114,-4.562,20.6248597571,1.224,-0.432,1.2979984592,18.89,-4.13,19.3362095562,134.66
2019-07-21 04:00:00,19.9235,-4.549,20.4362240458,1.2535,-0.46900000000000003,1.3383658879,18.67,-4.08,19.1106070024,134.85,20.0735,-4.569,20.5869172838,1.2535,-0.46900000000000003,1.3383658879,18.82,-4.1,19.2614225851,134.7
2019-07-21 04:30:00,20.052,-4.3825,20.5253260693,1.202,-0.42250000000000004,1.2740919315,18.85,-3.96,19.2614667147,134.54,20.202,-4.3925,20.6740141301,1.202,-0.42250000000000004,1.2740919315,19.0,-3.9699999999999998,19.4103297241,134.38
2019-07-21 05:00:00,20.035,-4.4755,20.5287925911,1.195,-0.48550000000000004,1.2898586163,18.84,-3.99,19.2578737144,134.67,20.175,-4.4955,20.6697882246,1.195,-0.48550000000000004,1.2898586163,18.98,-4.01,19.398981932,134.51
2019-07-21 05:30:00,19.866,-4.502,20.3697314661,1.226,-0.422,1.2965955422,18.64,-4.08,19.0812997461,134.78,20.016,-4.5120000000000005,20.518245539,1.226,-0.422,1.2965955422,18.79,-4.09,19.2299817993,134.62
2019-07-21 06:00:00,19.7435,-4.4765,20.2446250768,1.4235,-0.41650000000000004,1.4831805352,18.32,-4.06,18.7644877361,134.73,19.8835,-4.4965,20.3855852136,1.4235,-0.41650000000000004,1.4831805352,18.46,-4.08,18.9055018447,134.58
2019-07-21 06:30:00,21.2065,-4.039,21.5877086151,1.6465,-0.529,1.7293938967,19.56,-3.51,19.8724356836,135.05,21.3565,-4.039,21.7350779444,1.6465,-0.529,1.7293938967,19.71,-3.51,20.0200949049,134.9
2019-07-21 07:00:00,21.9925,-3.9345,22.3416728671,2.2725,-0.7445,2.391346169,19.72,-3.19,19.9763485152,135.48,22.1425,-3.9445,22.4910957159,2.2725,-0.7445,2.391346169,19.87,-3.2,20.1260254397,135.33
2019-07-21 07:30:00,22.8855,-3.8355,23.2046799267,3.0155,-0.8755000000000001,3.1400223725,19.87,-2.96,20.0892633016,135.12,23.0455,-3.8455,23.3641379148,3.0155,-0.8755000000000001,3.1400223725,20.03,-2.9699999999999998,20.2489950368,134.97
2019-07-21 08:00:00,24.3275,-3.7105,24.6088412263,5.5275,-0.7405,5.5768805349,18.8,-2.9699999999999998,19.0331526553,135.04,24.4775,-3.7105,24.7571366781,5.5275,-0.7405,5.5768805349,18.95,-2.9699999999999998,19.1813294638,134.89
2019-07-21 08:30:00,26.2495,-3.4095,26.470000765,6.4895,-0.7995,6.5385633361,19.76,-2.61,19.9316256236,135.09,26.3895,-3.4195,26.6101238347,6.4895,-0.7995,6.5385633361,19.9,-2.62,20.0717313653,134.93
2019-07-21 09:00:00,27.6,-3.1845,27.7831071022,6.64,-1.2645,6.7593313464,20.96,-1.92,21.0477552247,134.76,27.77,-3.1745,27.9508559842,6.64,-1.2645,6.7593313464,21.13,-1.9100000000000001,21.2161495093,134.6
2019-07-21 09:30:00,20.2325,-1.4735,20.2860853419,5.0725,-1.5035,5.2906302555,15.16,0.03,15.1600296833,134.3,20.3325,-1.4635,20.3851021214,5.0725,-1.5035,5.2906302555,15.26,0.04,15.2600524245,134.15
2019-07-21 10:00:00,21.933,-0.7885000000000001,21.9471688664,5.493,-1.3085,5.6467000319,16.44,0.52,16.4482217884,134.14,22.063,-0.7585000000000001,22.0760343189,5.493,-1.3085,5.6467000319,16.57,0.55,16.5791254293,133.99
2019-07-21 10:30:00,22.852,-0.423,22.8559146174,9.432,-0.723,9.4596698145,13.42,0.30000000000000004,13.4233527854,133.85,22.952,-0.383,22.9551953379,9.432,-0.723,9.4596698145,13.52,0.34,13.5242744722,133.7
2019-07-21 11:00:00,23.731,-0.067,23.7310945807,14.211,0.033,14.2110383153,9.52,-0.1,9.5205251956,133.56,23.801,-0.047,23.8010464056,14.211,0.033,14.2110383153,9.59,-0.08,9.5903336751,133.41
2019-07-21 11:30:00,24.144,-0.548,24.1502182185,12.554,-1.9380000000000002,12.7027067982,11.59,1.3900000000000001,11.6730544417,133.32,24.234,-0.508,24.2393238355,12.554,-1.9380000000000002,12.7027067982,11.68,1.43,11.7672129241,133.17
2019-07-21 12:00:00,24.918,-0.8365,24.9320367449,13.438,-2.9665,13.7615393852,11.48,2.13,11.6759282286,132.99,24.998,-0.8065,25.0110065021,13.438,-2.9665,13.7615393852,11.56,2.16,11.760068027,132.84
2019-07-21 12:30:00,25.047,-1.079,25.0702303539,13.887,-3.199,14.2506971759,11.16,2.12,11.3595774569,132.99,25.137,-1.049,25.1588785521,13.887,-3.199,14.2506971759,11.25,2.15,11.4536020535,132.84
2019-07-21 13:00:00,33.958,-2.078,34.0215203658,15.678,-3.608,16.0878012171,18.28,1.53,18.343917248,133.31,34.098,-2.038,34.1588502148,15.678,-3.608,16.0878012171,18.42,1.57,18.4867871735,133.16
2019-07-21 13:30:00,34.097,-2.778,34.2099794358,15.917,-3.898,16.3873516164,18.18,1.12,18.2144667778,133.48,34.227,-2.748,34.3371378102,15.917,-3.898,16.3873516164,18.31,1.15,18.3460786001,133.33
2019-07-21 14:00:00,32.9665,-2.8285,33.0876190515,13.8565,-3.2485,14.2321939454,19.11,0.42,19.1146148274,133.96,33.1165,-2.8185000000000002,33.2362229277,13.8565,-3.2485,14.2321939454,19.26,0.43,19.2647995058,133.81
2019-07-21 14:30:00,32.3115,-2.7835,32.4311718028,12.1315,-2.7735000000000003,12.4445005725,20.18,-0.01,20.1800024777,133.96,32.4715,-2.7635,32.5888822223,12.1315,-2.7735000000000003,12.4445005725,20.34,0.01,20.3400024582,133.81
2019-07-21 15:00:00,31.561,-2.814,31.6862007347,11.241,-2.754,11.5734436103,20.32,-0.06,20.3200885825,134.22,31.711,-2.784,31.8329731097,11.241,-2.754,11.5734436103,20.47,-0.03,20.4700219834,134.07
2019-07-21 15:30:00,30.592,-3.3355,30.7733005095,14.982,-3.5855,15.4050684598,15.61,0.25,15.6120017935,134.18,30.712,-3.3155,30.8904432511,14.982,-3.5855,15.4050684598,15.73,0.27,15.7323170576,134.03
2019-07-21 16:00:00,31.0435,-3.29,31.2173508205,13.0535,-3.1,13.4165518018,17.99,-0.19,17.9910033072,134.18,31.1835,-3.27,31.3544824905,13.0535,-3.1,13.4165518018,18.13,-0.17,18.130797004,134.03
2019-07-21 16:30:00,30.4835,-3.5445,30.6888783194,12.3035,-3.2245,12.7190216801,18.18,-0.32,18.1828160635,133.99,30.6235,-3.5345,30.826797474,12.3035,-3.2245,12.7190216801,18.32,-0.31,18.3226226289,133.84
2019-07-21 17:00:00,20.7195,-2.37,20.8546057323,10.9895,-3.0,11.3916245659,9.73,0.63,9.7503743518,133.55,20.7895,-2.35,20.9218978644,10.9895,-3.0,11.3916245659,9.8,0.65,9.821532467,133.4
2019-07-21 17:30:00,29.805,-3.345,29.9921164642,9.795,-2.575,10.1278156579,20.01,-0.77,20.0248096121,133.59,29.955,-3.335,30.1400771399,9.795,-2.575,10.1278156579,20.16,-0.76,20.1743203107,133.44
2019-07-21 18:00:00,30.268,-4.0455,30.537155962,10.798,-3.2455,11.2751973043,19.47,-0.8,19.4864286107,132.99,30.428,-4.0355,30.6944366987,10.798,-3.2455,11.2751973043,19.63,-0.79,19.6458901554,132.84
2019-07-21 18:30:00,31.103,-3.7925,31.3333634526,8.733,-2.8825000000000003,9.196417522600001,22.37,-0.91,22.3885015131,132.56,31.273,-3.7825,31.5009180065,8.733,-2.8825000000000003,9.196417522600001,22.54,-0.9,22.5579609008,132.42
2019-07-21 19:00:00,32.0035,-3.136,32.1567801288,6.2735,-2.176,6.6401640228000005,25.73,-0.96,25.7479028272,133.05,32.2035,-3.126,32.3548649858,6.2735,-2.176,6.6401640228000005,25.93,-0.9500000000000001,25.9473967866,132.89
2019-07-21 19:30:00,32.005,-3.499,32.1956988742,5.785,-2.3689999999999998,6.2512707508,26.22,-1.13,26.2443384371,132.86,32.205,-3.499,32.394521543,5.785,-2.3689999999999998,6.2512707508,26.42,-1.13,26.4441543635,132.71
2019-07-21 20:00:00,32.111,-3.295,32.2796119246,5.021,-2.085,5.4366962394,27.09,-1.21,27.1170094221,133.02,32.331,-3.275,32.4964488214,5.021,-2.085,5.4366962394,27.31,-1.19,27.3359141058,132.86
2019-07-21 20:30:00,32.298,-3.2025,32.4563831973,3.998,-2.1625,4.5453723995,28.3,-1.04,28.3191030931,133.12,32.508,-3.2025,32.6653649949,3.998,-2.1625,4.5453723995,28.51,-1.04,28.5289624768,132.97
2019-07-21 21:00:00,32.353,-3.1055,32.5017036361,3.223,-2.0455,3.8173026144,29.13,-1.06,29.1492795794,132.73,32.583,-3.0955,32.7297114141,3.223,-2.0455,3.8173026144,29.36,-1.05,29.3787695454,132.58
2019-07-21 21:30:00,32.2485,-3.0565,32.3930230837,3.1785,-2.0265,3.7695575999999997,29.07,-1.03,29.0882416107,132.31,32.4685,-3.0465,32.6111124389,3.1785,-2.0265,3.7695575999999997,29.29,-1.02,29.3077549464,132.16
2019-07-21 22:00:00,32.406,-3.213,32.5648922154,3.386,-2.143,4.0071741914,29.02,-1.07,29.0397193513,132.66,32.626,-3.203,32.7828474206,3.386,-2.143,4.0071741914,29.24,-1.06,29.2592070979,132.5
2019-07-21 22:30:00,32.228,-2.992,32.3665884517,3.708,-2.072,4.2476402861,28.52,-0.92,28.5348348515,132.75,32.458,-2.982,32.5946941695,3.708,-2.072,4.2476402861,28.75,-0.91,28.7643981338,132.59
2019-07-21 23:00:00,30.975,-3.151,31.1348586957,3.725,-2.211,4.3317601503,27.25,-0.9400000000000001,27.2662080239,133.85,31.185,-3.141,31.3427839542,3.725,-2.211,4.3317601503,27.46,-0.93,27.475743848,133.69
2019-07-21 23:30:00,29.498,-3.4435000000000002,29.6983113367,3.7880000000000003,-2.2835,4.4230437766,25.71,-1.16,25.7361555016,134.14,29.708,-3.4335,29.905755069,3.7880000000000003,-2.2835,4.4230437766,25.92,-1.15,25.9454986462,133.98
2019-07-22 00:00:00,27.86,-3.427,28.0699827039,4.26,-2.017,4.7133734204,23.6,-1.4100000000000001,23.6420832415,133.47,28.03,-3.427,28.2387186147,4.26,-2.017,4.7133734204,23.77,-1.4100000000000001,23.8117827976,133.31
2019-07-22 00:30:00,26.4,-3.599,26.6441888786,4.37,-2.149,4.8698152942,22.03,-1.45,22.0776674493,133.18,26.58,-3.589,26.8212102822,4.37,-2.149,4.8698152942,22.21,-1.44,22.2566327193,133.03
2019-07-22 01:00:00,25.939,-3.918,26.2332316919,4.289,-2.368,4.8992800492,21.65,-1.55,21.7054140711,133.4,26.109,-3.908,26.3998550185,4.289,-2.368,4.8992800492,21.82,-1.54,21.8742771309,133.24
2019-07-22 01:30:00,24.9585,-4.0695,25.2880911201,4.1885,-2.3995,4.8271246617,20.77,-1.67,20.8370295388,133.62,25.1185,-4.0595,25.4444214416,4.1885,-2.3995,4.8271246617,20.93,-1.6600000000000001,20.9957257555,133.46
2019-07-22 02:00:00,24.8055,-3.9845,25.1234764812,4.2255,-2.3445,4.832342134,20.58,-1.6400000000000001,20.6452415825,133.8,24.9655,-3.9845,25.2814641684,4.2255,-2.3445,4.832342134,20.74,-1.6400000000000001,20.8047398446,133.65
2019-07-22 02:30:00,24.3955,-3.931,24.7101837559,4.3955,-2.261,4.9429284083,20.0,-1.67,20.0696013912,133.89,24.5455,-3.9210000000000003,24.8567055591,4.3955,-2.261,4.9429284083,20.15,-1.6600000000000001,20.2182615474,133.74
2019-07-22 03:00:00,23.8945,-3.909,24.2121335543,4.9445,-2.149,5.3913153543,18.95,-1.76,19.0315553752,134.04,24.0445,-3.909,24.3601777754,4.9445,-2.149,5.3913153543,19.1,-1.76,19.1809176006,133.88
2019-07-22 03:30:00,23.975,-3.775,24.2703780358,5.095,-2.085,5.5051112614,18.88,-1.69,18.9554873322,133.56,24.125,-3.775,24.4185636351,5.095,-2.085,5.5051112614,19.03,-1.69,19.1048946608,133.4
2019-07-22 04:00:00,24.1415,-3.296,24.3654599433,4.8515,-1.736,5.1527418187,19.29,-1.56,19.3529765153,133.64,24.2915,-3.286,24.5127470564,4.8515,-1.736,5.1527418187,19.44,-1.55,19.5016947981,133.49
2019-07-22 04:30:00,24.5665,-3.341,24.7926441359,5.0165,-1.991,5.397161592,19.55,-1.35,19.5965558198,133.97,24.7165,-3.331,24.9399465366,5.0165,-1.991,5.397161592,19.7,-1.34,19.7455210111,133.81
2019-07-22 05:00:00,24.8035,-3.3835,25.0332116298,4.9535,-2.0035,5.3433299075,19.85,-1.38,19.8979119508,134.34,24.9635,-3.3735,25.1904115588,4.9535,-2.0035,5.3433299075,20.01,-1.37,20.0568442184,134.18
2019-07-22 05:30:00,25.4425,-3.179,25.6403363326,5.5125,-1.929,5.8402651695,19.93,-1.25,19.9691612242,134.22,25.5925,-3.179,25.7891856647,5.5125,-1.929,5.8402651695,20.08,-1.25,20.1188692525,134.06
2019-07-22 06:00:00,26.9575,-2.5795,27.0806319443,5.5575,-1.9395,5.8862098586,21.4,-0.64,21.4095679545,134.08,27.1375,-2.5495,27.2569964688,5.5575,-1.9395,5.8862098586,21.58,-0.61,21.5886196872,133.92
2019-07-22 06:30:00,29.953,-1.828,30.0087286135,4.683,-2.328,5.2297297253,25.27,0.5,25.2749460929,135.23,30.143,-1.798,30.1965768424,4.683,-2.328,5.2297297253,25.46,0.53,25.465515899,135.06
2019-07-22 07:00:00,32.1095,-1.026,32.1258877893,4.4995,-2.386,5.0929850039,27.61,1.3599999999999999,27.6434748178,134.75,32.3295,-0.996,32.3448386339,4.4995,-2.386,5.0929850039,27.83,1.3900000000000001,27.8646909188,134.59
2019-07-22 07:30:00,34.186,-0.176,34.186453048,4.926,-2.526,5.5358966753,29.26,2.35,29.3542177549,133.67,34.406,-0.146,34.4063097702,4.926,-2.526,5.5358966753,29.48,2.38,29.5759158776,133.52
2019-07-22 08:00:00,26.863,1.8195000000000001,26.9245491931,4.933,-2.5905,5.5718201021,21.93,4.41,22.3690187536,134.03,27.033,1.8695,27.0975666666,4.933,-2.5905,5.5718201021,22.1,4.46,22.5455450145,133.87
2019-07-22 08:30:00,37.9245,1.579,37.9573568791,5.3745,-2.501,5.9279213262,32.55,4.08,32.8047085035,134.49,38.1745,1.629,38.2092409143,5.3745,-2.501,5.9279213262,32.8,4.13,33.0589912127,134.33
2019-07-22 09:00:00,40.01,2.08,40.064030002,5.17,-2.6,5.786959478,34.84,4.68,35.1529230648,134.54,40.29,2.14,40.3467929333,5.17,-2.6,5.786959478,35.12,4.74,35.4384254729,134.38
2019-07-22 09:30:00,41.115,2.1825,41.1728858747,5.915,-2.7875,6.5389128492,35.2,4.97,35.5491336041,134.37,41.385,2.2225,41.4446345291,5.915,-2.7875,6.5389128492,35.47,5.01,35.8220742001,134.21
2019-07-22 10:00:00,41.015,2.028,41.0651069523,6.385,-2.722,6.941002017,34.63,4.75,34.9542472384,134.42,41.285,2.088,41.3377668603,6.385,-2.722,6.941002017,34.9,4.8100000000000005,35.2299034912,134.26
2019-07-22 10:30:00,41.0935,1.953,41.1398827326,6.5135000000000005,-2.717,7.057462097,34.58,4.67,34.8939149423,134.24,41.3535,2.003,41.4019802817,6.5135000000000005,-2.717,7.057462097,34.84,4.72,35.1582707197,134.08
2019-07-22 11:00:00,41.6815,2.26,41.7427244229,7.3315,-2.88,7.8768834097,34.35,5.14,34.7324358489,134.09,41.9515,2.32,42.0156012958,7.3315,-2.88,7.8768834097,34.62,5.2,35.008347576,133.94
2019-07-22 11:30:00,42.2265,2.277,42.2878473234,7.6865,-2.9530000000000003,8.2342268156,34.54,5.23,34.9337158058,134.13,42.4965,2.327,42.5601626084,7.6865,-2.9530000000000003,8.2342268156,34.81,5.28,35.2081595656,133.98
2019-07-22 12:00:00,42.532,2.61,42.6120068056,7.422,-2.94,7.9830873727,35.11,5.55,35.5459505429,133.9,42.802,2.67,42.8851967933,7.422,-2.94,7.9830873727,35.38,5.61,35.8220113896,133.75
2019-07-22 12:30:00,42.9165,3.032,43.0234702953,7.2265,-2.608,7.6827056595,35.69,5.64,36.1328894499,134.02,43.1865,3.092,43.2970466227,7.2265,-2.608,7.6827056595,35.96,5.7,36.4089494493,133.87
2019-07-22 13:00:00,43.0035,3.284,43.1287104868,7.3735,-2.466,7.7749378293,35.63,5.75,36.0909877947,134.1,43.2935,3.344,43.4224536185,7.3735,-2.466,7.7749378293,35.92,5.8100000000000005,36.3868451504,133.95
2019-07-22 13:30:00,42.728,3.1895,42.8468772987,7.918,-2.2905,8.2426400049,34.81,5.48,35.238707411,134.47,42.998,3.2395,43.1198604387,7.918,-2.2905,8.2426400049,35.08,5.53,35.5131989548,134.31
2019-07-22 14:00:00,43.0635,3.1745,43.1803483369,8.9535,-2.3155,9.2480647976,34.11,5.49,34.5489826189,134.47,43.3235,3.2345,43.4440748837,8.9535,-2.3155,9.2480647976,34.37,5.55,34.815217937,134.31
2019-07-22 14:30:00,42.605,2.7235,42.6919603351,12.545,-3.2265,12.9532747693,30.06,5.95,30.6432064249,134.26,42.835,2.7835,42.925343298,12.545,-3.2265,12.9532747693,30.29,6.01,30.8804825092,134.11
2019-07-22 15:00:00,42.432,2.4025,42.4999603559,14.752,-3.7575000000000003,15.2230190912,27.68,6.16,28.3571507737,134.34,42.652,2.4725,42.7236042516,14.752,-3.7575000000000003,15.2230190912,27.9,6.23,28.5871107319,134.19
2019-07-22 15:30:00,42.3395,2.252,42.39934863,12.9595,-3.688,13.4740485471,29.38,5.94,29.9744557916,134.54,42.5695,2.322,42.6327809819,12.9595,-3.688,13.4740485471,29.61,6.01,30.2137750041,134.38
2019-07-22 16:00:00,42.203,2.394,42.2708462773,11.863,-3.106,12.2628709934,30.34,5.5,30.8344871856,134.36,42.433,2.444,42.5033248699,11.863,-3.106,12.2628709934,30.57,5.55,31.0697183766,134.21
2019-07-22 16:30:00,42.5445,1.6365,42.5759628488,11.5745,-3.6435,12.134419743,30.97,5.28,31.4168633062,134.15,42.7945,1.6965,42.8281139265,11.5745,-3.6435,12.134419743,31.22,5.34,31.6733957763,134.0
2019-07-22 17:00:00,42.224,1.2325,42.2419842367,11.574,-3.7375,12.1624990134,30.65,4.97,31.0503365521,133.89,42.444,1.2925,42.4636749734,11.574,-3.7375,12.1624990134,30.87,5.03,31.2771130381,133.73
2019-07-22 17:30:00,42.3435,1.5255,42.3709705164,9.5735,-2.8245,9.9814679532,32.77,4.35,33.0574560425,133.99,42.6135,1.5655000000000001,42.6422463351,9.5735,-2.8245,9.9814679532,33.04,4.39,33.3303720351,133.85
2019-07-22 18:00:00,42.294,1.917,42.3374222763,8.694,-2.403,9.0199803215,33.6,4.32,33.8765759781,134.16,42.554,1.967,42.5994366747,8.694,-2.403,9.0199803215,33.86,4.37,34.1408333232,134.01
2019-07-22 18:30:00,41.488,1.6075,41.5191305334,8.128,-2.2125,8.4237485866,33.36,3.8200000000000003,33.5779987492,134.49,41.748,1.6575000000000002,41.7808904913,8.128,-2.2125,8.4237485866,33.62,3.87,33.8420049642,134.34
2019-07-22 19:00:00,41.328,1.6280000000000001,41.3600528046,7.268,-2.122,7.5714402857,34.06,3.75,34.2658153266,133.69,41.588,1.6680000000000001,41.6214364,7.268,-2.122,7.5714402857,34.32,3.79,34.5286330456,133.54
2019-07-22 19:30:00,41.0655,1.9975,41.1140522997,5.3555,-1.5625,5.578780019,35.71,3.56,35.8870129713,132.74,41.3355,2.0375,41.3856855265,5.3555,-1.5625,5.578780019,35.98,3.6,36.159651547,132.59
2019-07-22 20:00:00,40.41,2.1235,40.4657553031,4.41,-1.1765,4.5642362175999995,36.0,3.3,36.1509335979,132.65,40.7,2.1635,40.7574622891,4.41,-1.1765,4.5642362175999995,36.29,3.34,36.4433766273,132.5
2019-07-22 20:30:00,39.7005,2.1795,39.7602806894,3.2005,-0.8805000000000001,3.3194096614,36.5,3.06,36.6280439008,132.79,39.9805,2.2195,40.0420598933,3.2005,-0.8805000000000001,3.3194096614,36.78,3.1,36.9104104556,132.64
2019-07-22 21:00:00,39.2685,2.1665,39.3282190609,2.6785,-0.7435,2.7797759802,36.59,2.91,36.7055336428,132.52,39.5585,2.1965,39.6194337983,2.6785,-0.7435,2.7797759802,36.88,2.94,36.9969998784,132.37
2019-07-22 21:30:00,38.728,1.925,38.7758121643,2.318,-0.705,2.4228390372,36.41,2.63,36.5048626898,132.88,39.008,1.9649999999999999,39.0574613742,2.318,-0.705,2.4228390372,36.69,2.67,36.7870221682,132.73
2019-07-22 22:00:00,38.424,1.6565,38.4596901736,2.234,-0.6235,2.3193766943,36.19,2.2800000000000002,36.2617498199,133.34,38.704,1.6764999999999999,38.7402925679,2.234,-0.6235,2.3193766943,36.47,2.3,36.5424533933,133.19
2019-07-22 22:30:00,37.4835,1.3565,37.508037332,2.3835,-0.5435,2.4446808585,35.1,1.9,35.1513868859,133.63,37.7535,1.3865,37.7789510773,2.3835,-0.5435,2.4446808585,35.37,1.9300000000000002,35.4226170688,133.48
2019-07-22 23:00:00,35.534,0.9480000000000001,35.5466434421,2.304,-0.602,2.3813483575,33.23,1.55,33.2661299222,133.96,35.784,0.968,35.7970903846,2.304,-0.602,2.3813483575,33.48,1.57,33.5167913142,133.81
2019-07-22 23:30:00,33.9815,0.838,33.9918311694,2.1615,-0.592,2.2411038017,31.82,1.43,31.8521160992,134.67,34.2415,0.868,34.252499854,2.1615,-0.592,2.2411038017,32.08,1.46,32.1132060063,134.51
2019-07-23 00:00:00,32.333,0.497,32.3368195406,2.053,-0.673,2.1604948507,30.28,1.17,30.3025955984,134.35,32.573,0.527,32.5772628991,2.053,-0.673,2.1604948507,30.52,1.2,30.5435819772,134.19
2019-07-23 00:30:00,30.5085,-0.17550000000000002,30.5090047773,2.0385,-0.7855000000000001,2.1846035109,28.47,0.61,28.4765341992,134.86,30.7285,-0.1555,30.7288934474,2.0385,-0.7855000000000001,2.1846035109,28.69,0.63,28.6969162106,134.71
2019-07-23 01:00:00,29.8385,0.05,29.8385418922,2.0085,-0.49,2.0674071321,27.83,0.54,27.8352384578,135.16,30.0585,0.07,30.0585815076,2.0085,-0.49,2.0674071321,28.05,0.56,28.0555894609,135.01
2019-07-23 01:30:00,29.06,-0.28850000000000003,29.0614320406,2.02,-0.6285000000000001,2.1155170172,27.04,0.34,27.0421374895,135.66,29.27,-0.2585,29.2711414579,2.02,-0.6285000000000001,2.1155170172,27.25,0.37,27.2525118108,135.51
2019-07-23 02:00:00,28.321,-0.547,28.3262819657,1.9809999999999999,-0.607,2.0719097471,26.34,0.06,26.340068337,135.16,28.521,-0.527,28.5258684355,1.9809999999999999,-0.607,2.0719097471,26.54,0.08,26.5401205724,135.0
2019-07-23 02:30:00,27.996,-0.5435,28.0012751183,1.966,-0.6035,2.0565427907,26.03,0.06,26.0300691509,135.42,28.206,-0.5335,28.2110449691,1.966,-0.6035,2.0565427907,26.24,0.07,26.2400933687,135.27
2019-07-23 03:00:00,27.5415,-0.717,27.5508314076,1.9515,-0.537,2.0240358816,25.59,-0.18,25.590633052,135.86,27.7415,-0.687,27.7500052477,1.9515,-0.537,2.0240358816,25.79,-0.15,25.7904362119,135.7
2019-07-23 03:30:00,27.327,-0.5935,27.3334441893,1.967,-0.3635,2.0003052892,25.36,-0.23,25.3610429596,135.73,27.527,-0.5635,27.5327670467,1.967,-0.3635,2.0003052892,25.56,-0.2,25.5607824606,135.57
2019-07-23 04:00:00,27.271,-0.723,27.2805822885,1.971,-0.423,2.0158794607,25.3,-0.30000000000000004,25.3017785936,135.65,27.471,-0.6930000000000001,27.4797396276,1.971,-0.423,2.0158794607,25.5,-0.27,25.5014293717,135.49
2019-07-23 04:30:00,27.4795,-0.8165,27.4916276801,1.9595,-0.6565000000000001,2.0665508704,25.52,-0.16,25.5205015625,135.86,27.6795,-0.7965,27.6909575945,1.9595,-0.6565000000000001,2.0665508704,25.72,-0.14,25.7203810236,135.7
2019-07-23 05:00:00,28.05,-0.857,28.0630887288,1.96,-0.8270000000000001,2.1273290766,26.09,-0.03,26.090017248,135.95,28.26,-0.847,28.2726901621,1.96,-0.8270000000000001,2.1273290766,26.3,-0.02,26.3000076046,135.8
2019-07-23 05:30:00,28.365,-0.755,28.3750462555,1.945,-0.745,2.082798598,26.42,-0.01,26.4200018925,135.63,28.575,-0.755,28.5849724506,1.945,-0.745,2.082798598,26.63,-0.01,26.6300018776,135.47
2019-07-23 06:00:00,29.0255,-0.6495000000000001,29.0327659809,2.0955,-0.7795000000000001,2.235786327,26.93,0.13,26.930313774600002,134.95,29.2355,-0.6295000000000001,29.2422764247,2.0955,-0.7795000000000001,2.235786327,27.14,0.15,27.1404145142,134.79
2019-07-23 06:30:00,31.8185,0.634,31.8248157614,3.9585,-0.646,4.0108650252,27.86,1.28,27.8893886631,134.95,32.0285,0.664,32.0353821305,3.9585,-0.646,4.0108650252,28.07,1.31,28.100551596,134.79
2019-07-23 07:00:00,34.188,1.3860000000000001,34.2160830605,5.288,-0.704,5.3346565025,28.9,2.09,28.9754741117,134.82,34.418,1.426,34.4475282132,5.288,-0.704,5.3346565025,29.13,2.13,29.2077695143,134.67
2019-07-23 07:30:00,37.215,2.3915,37.291761788,6.415,-0.8985000000000001,6.4776174053,30.8,3.29,30.9752175134,133.98,37.455,2.4415,37.5344901024,6.415,-0.8985000000000001,6.4776174053,31.04,3.34,31.219180002,133.83
2019-07-23 08:00:00,38.2805,2.656,38.3725294482,5.9005,-1.454,6.0770071787,32.38,4.11,32.6397993254,133.39,38.5305,2.706,38.6254044154,5.9005,-1.454,6.0770071787,32.63,4.16,32.8941104151,133.24
2019-07-23 08:30:00,40.059,2.9210000000000003,40.1653547476,7.679,-2.1390000000000002,7.9713463104,32.38,5.06,32.7729766729,132.48,40.309,2.971,40.4183414059,7.679,-2.1390000000000002,7.9713463104,32.63,5.11,33.0277004952,132.33
2019-07-23 09:00:00,41.9535,3.4665,42.0964699767,9.4535,-2.7335000000000003,9.840766459,32.5,6.2,33.0860998004,132.33,42.2135,3.5265,42.3605451393,9.4535,-2.7335000000000003,9.840766459,32.76,6.26,33.352739018,132.18
2019-07-23 09:30:00,42.379,3.4105,42.5160105284,11.649000000000001,-3.1895,12.0777527401,30.73,6.6,31.4307635924,132.24,42.619,3.4805,42.7608821384,11.649000000000001,-3.1895,12.0777527401,30.97,6.67,31.6801167927,132.09
2019-07-23 10:00:00,42.665,3.164,42.78215891,13.975,-3.866,14.499882103000001,28.69,7.03,29.5387372784,132.3,42.875,3.234,42.9967950085,13.975,-3.866,14.499882103000001,28.9,7.1,29.7593682729,132.15
2019-07-23 10:30:00,42.6285,2.798,42.7202272495,15.9885,-4.492,16.6075343218,26.64,7.29,27.6194442377,132.23,42.8385,2.878,42.9350668597,15.9885,-4.492,16.6075343218,26.85,7.37,27.8431212331,132.08
2019-07-23 11:00:00,42.93,2.767,43.0190793602,17.17,-5.013,17.8868406657,25.76,7.78,26.9092177515,132.14,43.13,2.847,43.2238627265,17.17,-5.013,17.8868406657,25.96,7.86,27.1238124164,131.99
2019-07-23 11:30:00,42.865,2.549,42.9407222343,18.025,-5.301,18.7883268547,24.84,7.85,26.0508752252,132.14,43.055,2.6189999999999998,43.1345822514,18.025,-5.301,18.7883268547,25.03,7.92,26.25313886,131.99
2019-07-23 12:00:00,42.93,2.5445,43.0053412991,18.7,-5.7455,19.562739334,24.23,8.29,25.6089242257,131.85,43.12,2.6245000000000003,43.1997962987,18.7,-5.7455,19.562739334,24.42,8.37,25.8145947092,131.71
2019-07-23 12:30:00,43.2095,2.7225,43.2951832944,19.7395,-5.9375,20.6131454781,23.47,8.66,25.0167244059,131.94,43.3895,2.8025,43.4799116432,19.7395,-5.9375,20.6131454781,23.65,8.74,25.2132921294,131.79
2019-07-23 13:00:00,43.0845,2.49,43.1563928086,19.6745,-6.05,20.5836937951,23.41,8.54,24.919062984,132.12,43.2645,2.58,43.3413585418,19.6745,-6.05,20.5836937951,23.59,8.63,25.1190167005,131.98
2019-07-23 13:30:00,42.425,2.199,42.4819517678,20.125,-6.021,21.0063815542,22.3,8.22,23.766749883,132.31,42.595,2.279,42.6559241607,20.125,-6.021,21.0063815542,22.47,8.3,23.9539328712,132.16
2019-07-23 14:00:00,41.5995,2.2335,41.6594157724,19.4095,-5.6965,20.2281685404,22.19,7.93,23.5644011169,132.35,41.7695,2.3035,41.8329683683,19.4095,-5.6965,20.2281685404,22.36,8.0,23.74804413,132.2
2019-07-23 14:30:00,41.176,2.316,41.2410818481,28.976,-4.004,29.2513348755,12.2,6.32,13.7398107702,132.78,41.266,2.396,41.3355001421,28.976,-4.004,29.2513348755,12.29,6.4,13.8565544058,132.63
2019-07-23 15:00:00,31.4215,4.793,31.7849573108,33.4315,-2.6470000000000002,33.5361268075,-2.01,7.44,7.7067308244,132.63,31.4015,4.8629999999999995,31.7758236911,33.4315,-2.6470000000000002,33.5361268075,-2.03,7.51,7.7795244071,132.48
2019-07-23 15:30:00,31.8175,3.7984999999999998,32.0434378383,21.3275,-4.7015,21.839559485,10.49,8.5,13.5014851035,132.52,31.8875,3.8785,32.1225064168,21.3275,-4.7015,21.839559485,10.56,8.58,13.6062485645,132.37
2019-07-23 16:00:00,31.763,3.711,31.9790507989,17.493,-4.659,18.1027989549,14.27,8.37,16.5435727701,132.86,31.873,3.791,32.0976605066,17.493,-4.659,18.1027989549,14.38,8.45,16.6789358174,132.72
2019-07-23 16:30:00,40.126,2.879,40.2291500905,19.516,-3.141,19.7671479228,20.61,6.02,21.4712016431,133.23,40.276,2.949,40.3838182568,19.516,-3.141,19.7671479228,20.76,6.09,21.6348260913,133.09
2019-07-23 17:00:00,33.185,5.5455,33.6451600568,30.545,0.9155000000000001,30.558716682,2.64,4.63,5.3297748545,133.7,33.205,5.5955,33.6731591219,30.545,0.9155000000000001,30.558716682,2.66,4.68,5.3831217709,133.55
2019-07-23 17:30:00,33.1315,5.7115,33.6201951883,30.2715,1.3615,30.3021021466,2.86,4.35,5.2059677294,133.6,33.1415,5.7715,33.6402918314,30.2715,1.3615,30.3021021466,2.87,4.41,5.2616537324,133.46
2019-07-23 18:00:00,32.575,5.4635,33.0299932978,28.965,1.7735,29.0192440847,3.61,3.69,5.162189458,133.86,32.605,5.5035,33.0662144379,28.965,1.7735,29.0192440847,3.64,3.73,5.2117655358,133.72
2019-07-23 18:30:00,32.2875,5.3825,32.7330713881,28.2375,1.8625,28.2988570882,4.05,3.52,5.3659016018,134.17,32.3175,5.4325,32.7709148865,28.2375,1.8625,28.2988570882,4.08,3.5700000000000003,5.4213743645,134.02
2019-07-23 19:00:00,32.0065,5.2945,32.4414514549,26.5765,2.0245,26.6534979412,5.43,3.27,6.3385960591,134.41,32.0365,5.3345,32.4775957007,26.5765,2.0245,26.6534979412,5.46,3.31,6.3849588879,134.27
2019-07-23 19:30:00,31.779,4.5985,32.1099835448,19.399,1.0785,19.4289568235,12.38,3.52,12.8706953969,135.16,31.869,4.6485,32.2062371793,19.399,1.0785,19.4289568235,12.47,3.5700000000000003,12.970959872,135.02
2019-07-23 20:00:00,31.4015,4.189,31.6796768173,11.1115,0.099,11.1119410208,20.29,4.09,20.6981206876,135.38,31.5615,4.239,31.8448960314,11.1115,0.099,11.1119410208,20.45,4.14,20.8648532226,135.24
2019-07-23 20:30:00,30.487,3.465,30.683275477,6.257,-0.5650000000000001,6.2824576401,24.23,4.03,24.5628540687,134.4,30.667,3.525,30.8689247302,6.257,-0.5650000000000001,6.2824576401,24.41,4.09,24.7502767661,134.26
2019-07-23 21:00:00,38.6285,2.3125,38.6976571448,3.0885,-1.1175,3.2844540642,35.54,3.43,35.7051326843,134.1,38.908500000000004,2.3525,38.9795539803,3.0885,-1.1175,3.2844540642,35.82,3.47,35.987682615,133.95
2019-07-23 21:30:00,39.612,2.286,39.6779074549,2.342,-1.004,2.5481326496,37.27,3.29,37.414930175,134.16,39.902,2.326,39.9697370519,2.342,-1.004,2.5481326496,37.56,3.33,37.7073268742,134.02
2019-07-23 22:00:00,39.3815,2.0855,39.4366815604,2.2015000000000002,-0.9445,2.3955547374,37.18,3.03,37.3032612515,133.01,39.6615,2.1255,39.7184130159,2.2015000000000002,-0.9445,2.3955547374,37.46,3.07,37.5855889937,132.86
2019-07-23 22:30:00,38.1465,1.992,38.1984754441,2.1665,-0.668,2.2671449557,35.98,2.66,36.0781928594,133.56,38.4265,2.032,38.4801887502,2.1665,-0.668,2.2671449557,36.26,2.7,36.3603850365,133.41
2019-07-23 23:00:00,36.4565,1.7385000000000002,36.497928359,2.1665,-0.6715,2.2681786746,34.29,2.41,34.374586543,133.66,36.7165,1.7685,36.7590664258,2.1665,-0.6715,2.2681786746,34.55,2.44,34.6360520268,133.52
2019-07-23 23:30:00,34.57,1.2405,34.5922497136,1.97,-0.6595000000000001,2.0774600478,32.6,1.9,32.655321159,133.8,34.83,1.2605,34.8528013257,1.97,-0.6595000000000001,2.0774600478,32.86,1.92,32.9160447199,133.65
2019-07-24 00:00:00,32.841,0.786,32.8504045181,2.3810000000000002,-0.744,2.4945334233,30.46,1.53,30.4984015975,133.92,33.081,0.8160000000000001,33.0910624943,2.3810000000000002,-0.744,2.4945334233,30.7,1.56,30.739609626700002,133.78
2019-07-24 00:30:00,30.568,0.3875,30.5704560033,4.418,-0.8225,4.4939103518,26.15,1.21,26.1779792956,133.88,30.778,0.41750000000000004,30.7808315393,4.418,-0.8225,4.4939103518,26.36,1.24,26.3891492853,133.74
2019-07-24 01:00:00,29.3205,0.29350000000000004,29.3219689397,1.2905,-0.8665,1.5544170933,28.03,1.16,28.0539925857,133.4,29.5405,0.3135,29.5421634702,1.2905,-0.8665,1.5544170933,28.25,1.18,28.2746335078,133.25
2019-07-24 01:30:00,28.1515,0.1525,28.1519130522,1.0215,-0.7275,1.254080739,27.13,0.88,27.1442682716,133.52,28.3815,0.1825,28.3820867538,1.0215,-0.7275,1.254080739,27.36,0.91,27.3751292234,133.37
2019-07-24 02:00:00,29.0325,0.1935,29.0331448262,2.2825,-0.6965,2.3864028369,26.75,0.89,26.7648015124,133.48,29.2425,0.21350000000000002,29.2432793732,2.2825,-0.6965,2.3864028369,26.96,0.91,26.9753535658,133.34
2019-07-24 02:30:00,28.899,0.3745,28.901426457,1.849,-0.34550000000000003,1.8810027246,27.05,0.72,27.0595805585,134.96,29.119,0.4045,29.1218093746,1.849,-0.34550000000000003,1.8810027246,27.27,0.75,27.2803115818,134.82
2019-07-24 03:00:00,28.3565,-0.112,28.356721183,1.9264999999999999,-0.602,2.0183672238,26.43,0.49,26.4345417967,135.04,28.5565,-0.092,28.556648197,1.9264999999999999,-0.602,2.0183672238,26.63,0.51,26.6348831422,134.88
2019-07-24 03:30:00,28.267,0.147,28.2673822276,2.007,-0.233,2.020479646,26.26,0.38,26.2627492849,135.14,28.477,0.177,28.4775500702,2.007,-0.233,2.020479646,26.47,0.41000000000000003,26.4731751024,134.99
2019-07-24 04:00:00,28.016,-0.006,28.0160006425,2.056,-0.456,2.1059610633,25.96,0.45,25.9638999382,135.27,28.216,0.024,28.216010207,2.056,-0.456,2.1059610633,26.16,0.48,26.1644032991,135.12
2019-07-24 04:30:00,28.071,0.0585,28.071060957,3.741,-0.1515,3.7440664057,24.33,0.21,24.3309062717,134.97,28.271,0.0785,28.2711089851,3.741,-0.1515,3.7440664057,24.53,0.23,24.5310782478,134.82
2019-07-24 05:00:00,28.499,0.15,28.499394748,9.789,0.93,9.8330779006,18.71,-0.78,18.7262516271,135.88,28.649,0.16,28.6494467835,9.789,0.93,9.8330779006,18.86,-0.77,18.8757119071,135.73
2019-07-24 05:30:00,28.7165,-0.0575,28.716557567,10.0865,0.7425,10.1137919941,18.63,-0.8,18.6471686859,135.47,28.8665,-0.0275,28.8665130991,10.0865,0.7425,10.1137919941,18.78,-0.77,18.7957787814,135.31
2019-07-24 06:00:00,29.497,-0.20850000000000002,29.4977368835,10.327,0.5915,10.3439258142,19.17,-0.8,19.1866854876,135.54,29.647,-0.1885,29.6475992493,10.327,0.5915,10.3439258142,19.32,-0.78,19.3357389308,135.4
2019-07-24 06:30:00,31.901,0.6625,31.9078784511,7.201,-0.0675,7.2013163554,24.7,0.73,24.7107850948,134.74,32.101,0.6725,32.1080434977,7.201,-0.0675,7.2013163554,24.9,0.74,24.9109935571,134.59
2019-07-24 07:00:00,33.9895,1.3745,34.0172803219,4.8595,-0.8155,4.9274517248,29.13,2.19,29.2122063528,134.81,34.2095,1.4145,34.2387310001,4.8595,-0.8155,4.9274517248,29.35,2.23,29.4345952919,134.67
2019-07-24 07:30:00,36.875,2.2415,36.9430635878,9.035,-0.7385,9.0651313973,27.84,2.98,27.9990356977,133.63,37.085,2.2815,37.1551136084,9.035,-0.7385,9.0651313973,28.05,3.02,28.2121055577,133.49
2019-07-24 08:00:00,38.3235,2.737,38.4211116608,13.5535,-0.463,13.5614059467,24.77,3.2,24.975846332,133.76,38.5135,2.787,38.6142078936,13.5535,-0.463,13.5614059467,24.96,3.25,25.1706992354,133.61
2019-07-24 08:30:00,30.101,4.2865,30.4046753518,14.171,-0.5335,14.1810388636,15.93,4.82,16.6432358633,133.47,30.221,4.3365,30.5305432846,14.171,-0.5335,14.1810388636,16.05,4.87,16.7725788119,133.32
2019-07-24 09:00:00,31.8395,4.827,32.2033179851,21.9695,-0.853,21.9860532895,9.87,5.68,11.3876819415,133.04,31.9195,4.897,32.2929572701,21.9695,-0.853,21.9860532895,9.95,5.75,11.4919537068,132.89
2019-07-24 09:30:00,32.3625,6.1795,32.9471945164,32.5725,0.8895000000000001,32.5846431084,-0.21,5.29,5.2941666011,133.43,32.3525,6.2295,32.9467893201,32.5725,0.8895000000000001,32.5846431084,-0.22,5.34,5.3445299138,133.28
2019-07-24 10:00:00,32.885,6.414,33.5046656602,34.235,0.14400000000000002,34.2353028466,-1.35,6.27,6.4136884864,133.32,32.875,6.484,33.5083255475,34.235,0.14400000000000002,34.2353028466,-1.3599999999999999,6.34,6.4842270164,133.18
2019-07-24 10:30:00,33.0035,6.1915,33.5792448471,33.8835,0.061500000000000006,33.8835558125,-0.88,6.13,6.1928426429,133.32,32.9835,6.2515,33.5707093238,33.8835,0.061500000000000006,33.8835558125,-0.9,6.19,6.2550859307,133.18
2019-07-24 11:00:00,42.0715,3.782,42.2411486142,36.1515,-0.788,36.1600870609,5.92,4.57,7.4787231531,133.29,42.1115,3.842,42.2863972957,36.1515,-0.788,36.1600870609,5.96,4.63,7.5470855302,133.15
2019-07-24 11:30:00,42.806,2.6525,42.8881031552,26.246,-3.4275,26.4688547589,16.56,6.08,17.640861657,133.24,42.926,2.7125,43.0116162478,26.246,-3.4275,26.4688547589,16.68,6.14,17.7741947778,133.1
2019-07-24 12:00:00,42.769,2.681,42.8529476466,24.229,-4.019,24.5600651872,18.54,6.7,19.7134877685,132.96,42.909,2.761,42.997737173,24.229,-4.019,24.5600651872,18.68,6.78,19.8723627181,132.82
2019-07-24 12:30:00,33.0125,4.4295,33.3083416954,31.1825,-4.6505,31.5273763022,1.83,9.08,9.2625752359,132.38,33.0225,4.5095,33.3289828303,31.1825,-4.6505,31.5273763022,1.8399999999999999,9.16,9.3429759713,132.24
2019-07-24 13:00:00,33.1645,4.5565,33.4760474444,26.2145,-4.5235,26.6019183989,6.95,9.08,11.4345485263,132.38,33.2145,4.6465,33.5379333367,26.2145,-4.5235,26.6019183989,7.0,9.17,11.5364162546,132.24
2019-07-24 13:30:00,42.3535,2.6965,42.439251578,16.4035,-4.8835,17.1150046597,25.95,7.58,27.0344021573,132.59,42.5435,2.7765,42.6340045562,16.4035,-4.8835,17.1150046597,26.14,7.66,27.2392217216,132.44
2019-07-24 14:00:00,42.1825,2.483,42.2555155601,15.1925,-4.437,15.8271609978,26.99,6.92,27.8629951728,132.67,42.3925,2.543,42.4687050103,15.1925,-4.437,15.8271609978,27.2,6.98,28.0813176329,132.53
2019-07-24 14:30:00,32.126,3.581,32.3249661562,14.606,-4.569,15.3039536395,17.52,8.15,19.3228595192,132.0,32.246,3.661,32.4531575814,14.606,-4.569,15.3039536395,17.64,8.23,19.4654180536,131.86
2019-07-24 15:00:00,41.7045,2.8609999999999998,41.8025195562,14.2945,-4.119,14.8761181513,27.41,6.98,28.2847750566,132.18,41.9045,2.931,42.0068789754,14.2945,-4.119,14.8761181513,27.61,7.05,28.4958698762,132.05
2019-07-24 15:30:00,42.329,3.089,42.441561729,12.079,-3.481,12.5705847915,30.25,6.57,30.9552483434,132.4,42.569,3.149,42.6853131885,12.079,-3.481,12.5705847915,30.49,6.63,31.2025159242,132.25
2019-07-24 16:00:00,41.1945,3.3689999999999998,41.3320334759,13.6145,-3.241,13.994952349,27.58,6.61,28.3610384154,132.51,41.3945,3.439,41.5371081233,13.6145,-3.241,13.994952349,27.78,6.68,28.5718532826,132.37
2019-07-24 16:30:00,32.4115,3.459,32.595552047,13.3515,-3.871,13.9013378223,19.06,7.33,20.4208839182,132.8,32.5515,3.529,32.7422356178,13.3515,-3.871,13.9013378223,19.2,7.4,20.5766858362,132.66
2019-07-24 17:00:00,31.897,3.523,32.0909666106,14.597,-3.577,15.0288834582,17.3,7.1,18.7002673778,132.94,32.027,3.593,32.2279130258,14.597,-3.577,15.0288834582,17.43,7.17,18.8471164903,132.79
2019-07-24 17:30:00,31.9445,4.434,32.2507586926,25.6845,-0.186,25.6851734713,6.26,4.62,7.780231359,133.55,31.9845,4.494,32.2986729797,25.6845,-0.186,25.6851734713,6.3,4.68,7.8480825684,133.4
2019-07-24 18:00:00,31.5795,4.5575,31.9066705643,24.1995,0.3775,24.2024442257,7.38,4.18,8.4815564609,133.55,31.6295,4.6075,31.9633278383,24.1995,0.3775,24.2024442257,7.43,4.23,8.5497251418,133.4
2019-07-24 18:30:00,31.2315,4.8095,31.5996500376,22.9515,1.3094999999999999,22.9888264707,8.28,3.5,8.9893492534,133.77,31.2915,4.8595,31.6665866885,22.9515,1.3094999999999999,22.9888264707,8.34,3.55,9.0641105465,133.62
2019-07-24 19:00:00,31.235,5.803,31.7694827468,26.855,2.6029999999999998,26.9808568063,4.38,3.2,5.4244262369000005,133.77,31.265,5.843,31.8063024258,26.855,2.6029999999999998,26.9808568063,4.41,3.24,5.4722664409,133.66
2019-07-24 19:30:00,31.0455,5.7405,31.5717660339,26.3255,2.7005,26.4636477172,4.72,3.04,5.614267539,133.34,31.0655,5.7805,31.598725773399998,26.3255,2.7005,26.4636477172,4.74,3.08,5.6527869233,133.19
2019-07-24 20:00:00,30.6595,5.043,31.0714787104,19.0195,1.893,19.113472454,11.64,3.15,12.0586939591,133.16,30.7495,5.083,31.1667874387,19.0195,1.893,19.113472454,11.73,3.19,12.1560273116,133.02
2019-07-24 20:30:00,29.8645,4.666,30.2268079071,17.0345,1.6760000000000002,17.1167510425,12.83,2.99,13.1737997556,133.48,29.9645,4.7059999999999995,30.3317934888,17.0345,1.6760000000000002,17.1167510425,12.93,3.03,13.2802786115,133.34
2019-07-24 21:00:00,29.3435,3.527,29.5547072604,4.2535,-0.273,4.2622518989,25.09,3.8,25.376132487,133.48,29.5235,3.567,29.7382000338,4.2535,-0.273,4.2622518989,25.27,3.84,25.5600958527,133.34
2019-07-24 21:30:00,29.113,3.6205,29.3372594025,2.333,-0.5595,2.3991517772,26.78,4.18,27.1042579681,133.11,29.313,3.6605,29.5406707651,2.333,-0.5595,2.3991517772,26.98,4.22,27.3080354475,132.97
2019-07-24 22:00:00,28.729,3.3685,28.9258056629,6.489,0.0285,6.4890625864,22.24,3.34,22.4894019485,133.49,28.899,3.4185,29.1004869933,6.489,0.0285,6.4890625864,22.41,3.39,22.6649553276,133.34
2019-07-24 22:30:00,36.792,1.828,36.8373838376,8.912,0.40800000000000003,8.9213344293,27.88,1.42,27.9161387015,134.15,37.012,1.8479999999999999,37.0581063736,8.912,0.40800000000000003,8.9213344293,28.1,1.44,28.1368726052,134.01
2019-07-24 23:00:00,36.1155,1.5,36.1466366381,4.0555,-0.4,4.0751785544,32.06,1.9,32.1162513379,134.22,36.3555,1.53,36.3876803362,4.0555,-0.4,4.0751785544,32.3,1.9300000000000002,32.3576096151,134.07
2019-07-24 23:30:00,34.163,1.066,34.1796273385,2.843,-0.904,2.9832641519000003,31.32,1.97,31.3818944616,135.01,34.403,1.086,34.4201366209,2.843,-0.904,2.9832641519000003,31.56,1.99,31.6226769898,134.86
2019-07-25 00:00:00,32.4835,0.5650000000000001,32.4884132769,2.4035,-0.875,2.5578188462,30.08,1.44,30.1144483595,135.35,32.7135,0.605,32.7190939246,2.4035,-0.875,2.5578188462,30.31,1.48,30.3461117773,135.2
2019-07-25 00:30:00,30.656,0.179,30.6565225849,2.146,-0.751,2.2736132037,28.51,0.93,28.5251643291,135.39,30.876,0.199,30.8766412843,2.146,-0.751,2.2736132037,28.73,0.9500000000000001,28.7457022875,135.24
2019-07-25 01:00:00,29.7455,-0.094,29.7456485263,2.2155,-0.644,2.3072009557,27.53,0.55,27.5354934584,135.73,29.9555,-0.074,29.9555914021,2.2155,-0.644,2.3072009557,27.74,0.5700000000000001,27.7458555464,135.58
2019-07-25 01:30:00,28.9615,-0.1595,28.9619392048,2.2515,-0.6395000000000001,2.3405581599,26.71,0.48,26.7143126432,135.73,29.1715,-0.1295,29.171787441,2.2515,-0.6395000000000001,2.3405581599,26.92,0.51,26.9248305473,135.58
2019-07-25 02:00:00,28.658,-0.2665,28.659239108,2.358,-0.6965,2.458714349,26.3,0.43,26.3035149742,135.73,28.858,-0.24650000000000002,28.8590527608,2.358,-0.6965,2.458714349,26.5,0.45,26.5038204793,135.58
2019-07-25 02:30:00,28.237,-0.417,28.2400789305,2.487,-0.787,2.6085509387,25.75,0.37,25.7526581152,135.84,28.437,-0.387,28.4396332255,2.487,-0.787,2.6085509387,25.95,0.4,25.9530826685,135.69
2019-07-25 03:00:00,27.9265,-0.725,27.9359092791,2.7465,-0.785,2.8564816208,25.18,0.06,25.1800714852,136.04,28.1265,-0.705,28.1353341414,2.7465,-0.785,2.8564816208,25.38,0.08,25.3801260832,135.88
2019-07-25 03:30:00,27.734,-0.632,27.7412000461,2.524,-0.742,2.6308059602,25.21,0.11,25.210239983,135.94,27.924,-0.612,27.9307056839,2.524,-0.742,2.6308059602,25.4,0.13,25.400332675,135.79
2019-07-25 04:00:00,27.357,-0.6625,27.3650206514,2.567,-0.7025,2.6613897216,24.79,0.04,24.7900322711,135.99,27.547,-0.6325000000000001,27.5542603829,2.567,-0.7025,2.6613897216,24.98,0.07,24.9800980783,135.84
2019-07-25 04:30:00,27.6915,-0.443,27.6950432614,2.9715,-0.6930000000000001,3.0512392974,24.72,0.25,24.7212641263,135.46,27.8715,-0.433,27.8748632508,2.9715,-0.6930000000000001,3.0512392974,24.9,0.26,24.9013573927,135.32
2019-07-25 05:00:00,28.1555,-0.5465,28.1608033,3.0255,-0.9265,3.1641827539,25.13,0.38,25.1328728959,136.0,28.3555,-0.5165000000000001,28.3602036752,3.0255,-0.9265,3.1641827539,25.33,0.41000000000000003,25.3333179825,135.85
2019-07-25 05:30:00,28.4,-0.561,28.4055403223,3.2,-0.961,3.341185568,25.2,0.4,25.2031744032,135.83,28.6,-0.531,28.6049289634,3.2,-0.961,3.341185568,25.4,0.43,25.403639503,135.68
2019-07-25 06:00:00,29.084,-0.47200000000000003,29.0878297575,3.254,-1.032,3.4137281673,25.83,0.56,25.8360697475,135.58,29.274,-0.452,29.2774893049,3.254,-1.032,3.4137281673,26.02,0.58,26.0264634555,135.44
2019-07-25 06:30:00,31.77,0.6965,31.7776338366,3.67,-0.9935,3.8020970858,28.1,1.69,28.1507744121,135.26,31.99,0.7365,31.9984770302,3.67,-0.9935,3.8020970858,28.32,1.73,28.372791544000002,135.11
2019-07-25 07:00:00,34.531,1.784,34.5770533302,4.471,-1.236,4.6386999256,30.06,3.02,30.2113223809,134.86,34.761,1.824,34.8088221145,4.471,-1.236,4.6386999256,30.29,3.06,30.4441734984,134.72
2019-07-25 07:30:00,37.1895,2.564,37.2777816702,5.7195,-1.556,5.9273785310000005,31.47,4.12,31.7385459654,134.1,37.4295,2.604,37.5199718317,5.7195,-1.556,5.9273785310000005,31.71,4.16,31.9817088349,133.95
2019-07-25 08:00:00,38.146,2.91,38.2568348926,7.5760000000000005,-1.88,7.8057783725,30.57,4.79,30.9429959765,133.17,38.376,2.9699999999999998,38.4907557213,7.5760000000000005,-1.88,7.8057783725,30.8,4.85,31.1795205223,133.02
2019-07-25 08:30:00,39.6555,2.9415,39.7644452055,9.0355,-2.2785,9.3183594318,30.62,5.22,31.0617578382,133.1,39.8955,3.0015,40.0082481808,9.0355,-2.2785,9.3183594318,30.86,5.28,31.3084333687,132.96
2019-07-25 09:00:00,41.264,3.2175,41.3892498392,10.494,-2.8625,10.8774051248,30.77,6.08,31.3649374302,132.82,41.494,3.2775,41.623239209,10.494,-2.8625,10.8774051248,31.0,6.14,31.6022087836,132.68
2019-07-25 09:30:00,42.2025,3.5745,42.3536073611,10.5225,-3.0255,10.9488198679,31.68,6.6,32.3601977744,132.88,42.4425,3.6545,42.5995443227,10.5225,-3.0255,10.9488198679,31.92,6.68,32.6114826403,132.74
