Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-25 10:00:00,42.118,3.416,42.2563010686,11.458,-3.574,12.0024680795,30.66,6.99,31.4467120698,132.67,42.358,3.4859999999999998,42.5012042182,11.458,-3.574,12.0024680795,30.9,7.06,31.6962710741,132.53
2019-07-25 10:30:00,32.1595,5.0945,32.5605185846,13.9195,-3.5355,14.3614846203,18.24,8.63,20.1785653603,132.5,32.2895,5.1745,32.7014871298,13.9195,-3.5355,14.3614846203,18.37,8.71,20.3302975876,132.36
2019-07-25 11:00:00,41.4055,3.4505,41.5490238213,15.6655,-4.4695,16.2906206297,25.74,7.92,26.9309116073,132.41,41.5955,3.5404999999999998,41.7459071108,15.6655,-4.4695,16.2906206297,25.93,8.01,27.138994086,132.27
2019-07-25 11:30:00,42.143,2.9085,42.2432458655,15.693,-4.6915,16.3792680316,26.45,7.6,27.5202198392,132.65,42.343,2.9785,42.4476278636,15.693,-4.6915,16.3792680316,26.65,7.67,27.7317759979,132.51
2019-07-25 12:00:00,42.5725,3.21,42.6933467445,14.9825,-4.52,15.6494634493,27.59,7.73,28.652417001,132.65,42.7825,3.29,42.908815018,14.9825,-4.52,15.6494634493,27.8,7.8100000000000005,28.8762203205,132.51
2019-07-25 12:30:00,43.3585,3.4675000000000002,43.4969318286,15.3685,-4.5825,16.0371474552,27.99,8.05,29.1246047183,132.42,43.5685,3.5475,43.7126863565,15.3685,-4.5825,16.0371474552,28.2,8.13,29.3485417014,132.28
2019-07-25 13:00:00,42.657,3.6095,42.8094398381,17.367,-4.8405000000000005,18.0289525278,25.29,8.45,26.6643319811,132.31,42.847,3.6895,43.0055556789,17.367,-4.8405000000000005,18.0289525278,25.48,8.53,26.8698957944,132.17
2019-07-25 13:30:00,42.0285,3.865,42.2058412693,16.3985,-3.975,16.8733940643,25.63,7.84,26.8022853503,132.36,42.2285,3.935,42.4114422916,16.3985,-3.975,16.8733940643,25.83,7.91,27.0140148812,132.23
2019-07-25 14:00:00,42.0595,2.6985,42.1459777737,16.5295,-4.9815000000000005,17.263826705,25.53,7.68,26.6601444107,132.29,42.2495,2.7885,42.3414215928,16.5295,-4.9815000000000005,17.263826705,25.72,7.77,26.8680349114,132.15
2019-07-25 14:30:00,41.8595,3.259,41.9861741678,17.1895,-4.831,17.8554605443,24.67,8.09,25.9626077273,132.37,42.0395,3.329,42.1711014944,17.1895,-4.831,17.8554605443,24.85,8.16,26.155460233,132.24
2019-07-25 15:00:00,41.461,2.615,41.5433839017,18.571,-5.565,19.3868838651,22.89,8.18,24.3077045399,132.24,41.631,2.705,41.718786967,18.571,-5.565,19.3868838651,23.06,8.27,24.4980917624,132.1
2019-07-25 15:30:00,31.3385,3.7435,31.5612955137,17.2485,-5.1165,17.9913680553,14.09,8.86,16.6441491221,132.29,31.4385,3.8235,31.6701505285,17.2485,-5.1165,17.9913680553,14.19,8.94,16.7713952908,132.15
2019-07-25 16:00:00,31.8085,4.2735,32.0942903723,22.2085,-3.3565,22.460711576,9.6,7.63,12.2628259386,132.54,31.8785,4.3435,32.173043911,22.2085,-3.3565,22.460711576,9.67,7.7,12.3611852183,132.4
2019-07-25 16:30:00,31.7425,4.445,32.0522125796,27.4025,-2.035,27.4779590081,4.34,6.48,7.7991025125,132.54,31.7725,4.515,32.0916964533,27.4025,-2.035,27.4779590081,4.37,6.55,7.8739697739,132.4
2019-07-25 17:00:00,32.518,4.837,32.8757797322,28.608,-0.633,28.6150022366,3.91,5.47,6.7237638269,132.63,32.538,4.897,32.9044381961,28.608,-0.633,28.6150022366,3.93,5.53,6.7842317177,132.5
2019-07-25 17:30:00,32.1925,5.0055,32.5793199208,30.4225,0.35550000000000004,30.4245770143,1.77,4.65,4.9754798764,132.68,32.1925,5.0555,32.5870393945,30.4225,0.35550000000000004,30.4245770143,1.77,4.7,5.0222405359,132.54
2019-07-25 18:00:00,31.6305,5.251,32.0633986229,29.4405,0.9410000000000001,29.4555346455,2.19,4.31,4.8344803237,132.81,31.6405,5.301,32.0814875162,29.4405,0.9410000000000001,29.4555346455,2.2,4.36,4.8836052257,132.66
2019-07-25 18:30:00,32.069,5.128,32.4764090533,27.869,1.198,27.8947372277,4.2,3.93,5.7519474963,133.05,32.089,5.178,32.5040859739,27.869,1.198,27.8947372277,4.22,3.98,5.8007585711,132.92
2019-07-25 19:00:00,31.7595,5.327,32.2031484369,25.3795,1.587,25.4290697677,6.38,3.74,7.3954039781,133.1,31.8095,5.377,32.2607566441,25.3795,1.587,25.4290697677,6.43,3.79,7.4638461935,132.96
2019-07-25 19:30:00,31.3415,5.4045,31.8040601575,23.3815,1.9745,23.4647222975,7.96,3.43,8.6675544417,133.47,31.3915,5.4545,31.8618556035,23.3815,1.9745,23.4647222975,8.01,3.48,8.733298346,133.33
2019-07-25 20:00:00,30.722,5.4415,31.2001795868,21.082,2.5315,21.2334456989,9.64,2.91,10.0696424961,133.64,30.802,5.4815000000000005,31.285940073,21.082,2.5315,21.2334456989,9.72,2.95,10.1577999587,133.5
2019-07-25 20:30:00,33.857,3.4505,34.0323728125,4.517,-0.6495000000000001,4.5634569407,29.34,4.1,29.6250839661,133.24,34.077,3.4905,34.2552991412,4.517,-0.6495000000000001,4.5634569407,29.56,4.14,29.8485041501,133.1
2019-07-25 21:00:00,38.9215,2.439,38.9978445975,2.5315,-0.991,2.7185608785,36.39,3.43,36.5512927268,133.18,39.1915,2.489,39.2704570033,2.5315,-0.991,2.7185608785,36.66,3.48,36.8248014251,133.04
2019-07-25 21:30:00,38.7465,2.4745,38.8254351231,2.2465,-0.8655,2.4074576839,36.5,3.34,36.6524978685,133.27,39.0365,2.5145,39.1174007636,2.2465,-0.8655,2.4074576839,36.79,3.38,36.9449387603,133.13
2019-07-25 22:00:00,38.888,2.3335,38.9579486915,2.338,-0.6765,2.4339055549,36.55,3.01,36.6737317436,133.43,39.168,2.3635,39.239245103,2.338,-0.6765,2.4339055549,36.83,3.04,36.9552499653,133.29
2019-07-25 22:30:00,37.4585,1.7955,37.501507203,2.0485,-0.6945,2.1630262365,35.41,2.49,35.4974393443,133.66,37.7285,1.8255,37.7726377488,2.0485,-0.6945,2.1630262365,35.68,2.52,35.7688803291,133.52
2019-07-25 23:00:00,35.793,1.5005000000000002,35.8244378777,2.053,-0.6895,2.1656914023000002,33.74,2.19,33.8109996895,134.11,36.053,1.5305,36.0854713043,2.053,-0.6895,2.1656914023000002,34.0,2.22,34.0723993872,133.96
2019-07-25 23:30:00,33.888,0.9905,33.9024723914,2.2880000000000003,-0.7695000000000001,2.4139333566,31.6,1.76,31.6489747069,135.12,34.128,1.0305,34.1435545052,2.2880000000000003,-0.7695000000000001,2.4139333566,31.84,1.8,31.8908388099,134.98
2019-07-26 00:00:00,32.4355,0.6980000000000001,32.443009482,2.4255,-0.732,2.5335497331,30.01,1.43,30.0440509918,135.18,32.6655,0.738,32.6738356219,2.4255,-0.732,2.5335497331,30.24,1.47,30.2757080842,135.03
2019-07-26 00:30:00,30.6015,0.202,30.6021666921,2.6915,-0.808,2.8101665876,27.91,1.01,27.9282688329,135.27,30.8215,0.232,30.8223731444,2.6915,-0.808,2.8101665876,28.13,1.04,28.1492184616,135.12
2019-07-26 01:00:00,29.549,-0.0935,29.5491479276,2.529,-0.8235,2.6596979622,27.02,0.73,27.0298594151,135.47,29.759,-0.0635,29.7590677483,2.529,-0.8235,2.6596979622,27.23,0.76,27.2406038846,135.32
2019-07-26 01:30:00,28.685,-0.494,28.6892534061,2.635,-0.744,2.7380213659,26.05,0.25,26.0511995885,136.14,28.885,-0.47400000000000003,28.8888888848,2.635,-0.744,2.7380213659,26.25,0.27,26.2513885347,135.99
2019-07-26 02:00:00,28.1605,-0.589,28.166659036,2.5605,-0.759,2.6706256289,25.6,0.17,25.6005644469,136.22,28.3705,-0.559,28.3760066121,2.5605,-0.759,2.6706256289,25.81,0.2,25.8107748818,136.07
2019-07-26 02:30:00,27.604,-0.796,27.6154745025,2.464,-0.806,2.5924760365,25.14,0.01,25.1400019889,136.68,27.794,-0.786,27.8051116164,2.464,-0.806,2.5924760365,25.33,0.02,25.3300078958,136.52
2019-07-26 03:00:00,27.1555,-0.9025000000000001,27.1704929381,2.2055,-0.8925000000000001,2.3792407402,24.95,-0.01,24.950002004,136.91,27.3455,-0.8925000000000001,27.3600607912,2.2055,-0.8925000000000001,2.3792407402,25.14,0.0,25.14,136.76
2019-07-26 03:30:00,27.0645,-0.8805000000000001,27.0788190381,2.4545,-0.8705,2.6042927063,24.61,-0.01,24.6100020317,136.85,27.2645,-0.8705,27.278393107,2.4545,-0.8705,2.6042927063,24.81,0.0,24.81,136.7
2019-07-26 04:00:00,26.81,-0.985,26.828088359,2.48,-0.905,2.6399668559,24.33,-0.08,24.3301315245,136.79,26.99,-0.975,27.0076049475,2.48,-0.905,2.6399668559,24.51,-0.07,24.510099959,136.64
2019-07-26 04:30:00,26.9105,-1.24,26.9390536257,2.2905,-0.96,2.4835438893,24.62,-0.28,24.62159215,136.79,27.1105,-1.21,27.1374890189,2.2905,-0.96,2.4835438893,24.82,-0.25,24.8212590333,136.64
2019-07-26 05:00:00,27.5595,-0.863,27.5730087087,2.2095000000000002,-0.873,2.3757144715000003,25.35,0.01,25.3500019724,136.6,27.7495,-0.853,27.7626072128,2.2095000000000002,-0.873,2.3757144715000003,25.54,0.02,25.5400078309,136.46
2019-07-26 05:30:00,27.6395,-0.868,27.6531261207,2.2895,-0.838,2.438043119,25.35,-0.03,25.3500177515,135.8,27.8395,-0.848,27.8524121801,2.2895,-0.838,2.438043119,25.55,-0.01,25.5500019569,135.64
2019-07-26 06:00:00,28.193,-1.0355,28.2120100179,2.383,-1.0455,2.6022604116,25.81,0.01,25.8100019372,135.65,28.393,-1.0155,28.4111543104,2.383,-1.0455,2.6022604116,26.01,0.03,26.010017301,135.5
2019-07-26 06:30:00,30.8455,0.0235,30.8455089519,2.8755,-1.1265,3.0882847181,27.97,1.15,27.9936314186,135.35,31.0655,0.053500000000000006,31.065546068,2.8755,-1.1265,3.0882847181,28.19,1.18,28.2146858923,135.2
2019-07-26 07:00:00,33.3105,1.211,33.3325056251,3.1505,-1.179,3.3638803858,30.16,2.39,30.2545484184,134.72,33.5405,1.251,33.5638219107,3.1505,-1.179,3.3638803858,30.39,2.43,30.4869972283,134.56
2019-07-26 07:30:00,35.121,1.794,35.1667894042,4.171,-1.086,4.3100622965,30.95,2.88,31.0837079513,133.71,35.351,1.824,35.3980250438,4.171,-1.086,4.3100622965,31.18,2.91,31.3154993573,133.56
2019-07-26 08:00:00,28.327,3.701,28.5677498239,12.557,0.6910000000000001,12.5759981711,15.77,3.01,16.0546877889,133.36,28.447,3.751,28.693236311,12.557,0.6910000000000001,12.5759981711,15.89,3.06,16.1819560004,133.21
2019-07-26 08:30:00,29.9775,4.7415,30.3501619188,21.9475,2.2415,22.061665361,8.03,2.5,8.4101664668,133.07,30.0275,4.7815,30.4058135642,21.9475,2.2415,22.061665361,8.08,2.54,8.4698288058,132.93
2019-07-26 09:00:00,31.4245,5.139,31.8419302375,24.1545,1.7890000000000001,24.2206604214,7.27,3.35,8.0047111128,133.35,31.4745,5.179,31.8977458647,24.1545,1.7890000000000001,24.2206604214,7.32,3.39,8.066876719,133.2
2019-07-26 09:30:00,32.2445,5.441,32.7003403843,25.5545,1.971,25.6303981875,6.69,3.47,7.5363784406,133.25,32.2945,5.491,32.7579885104,25.5545,1.971,25.6303981875,6.74,3.52,7.603814832,133.1
2019-07-26 10:00:00,32.1,4.9675,32.4820882372,27.68,1.4275,27.7167847387,4.42,3.54,5.6628614675,133.04,32.11,5.0175,32.499652402,27.68,1.4275,27.7167847387,4.43,3.59,5.7020171869,132.9
2019-07-26 10:30:00,32.703,3.0315,32.8432063181,16.413,-2.4685,16.5975920317,16.29,5.5,17.1934318855,132.73,32.823,3.0815,32.9673318795,16.413,-2.4685,16.5975920317,16.41,5.55,17.323123275,132.59
2019-07-26 11:00:00,31.709,3.8064999999999998,31.936657985,23.599,-0.7335,23.6103965077,8.11,4.54,9.2942831891,132.79,31.759,3.8565,31.9922908409,23.599,-0.7335,23.6103965077,8.16,4.59,9.362355472800001,132.65
2019-07-26 11:30:00,31.2685,4.16,31.5440119872,26.9685,-0.9400000000000001,26.9848771027,4.3,5.1,6.6708320321,132.45,31.2985,4.22,31.5817115155,26.9685,-0.9400000000000001,26.9848771027,4.33,5.16,6.7360596791,132.31
2019-07-26 12:00:00,31.249,3.4375,31.4375000159,27.629,-1.8925,27.6937393151,3.62,5.33,6.4430815609,132.62,31.269,3.4975,31.4639931867,27.629,-1.8925,27.6937393151,3.64,5.39,6.5039757072,132.47
2019-07-26 12:30:00,30.64,2.225,30.7206807379,16.98,-4.765,17.6359186038,13.66,6.99,15.344565813300001,132.53,30.74,2.295,30.8255514955,16.98,-4.765,17.6359186038,13.76,7.06,15.4654841502,132.38
2019-07-26 13:00:00,39.4965,2.2485,39.5604507621,12.2065,-3.2715,12.637300127,27.29,5.52,27.8426740813,132.94,39.6965,2.3085,39.763567301,12.2065,-3.2715,12.637300127,27.49,5.58,28.0506060541,132.79
2019-07-26 13:30:00,29.472,3.3755,29.6646723267,13.732,-3.3045,14.1240059562,15.74,6.68,17.0988303694,133.86,29.582,3.4455,29.7819776753,13.732,-3.3045,14.1240059562,15.85,6.75,17.2274490276,133.71
2019-07-26 14:00:00,38.6245,1.2195,38.643746978,17.0345,-4.3805,17.5887171363,21.59,5.6,22.3044412618,133.94,38.7845,1.2795,38.8055996024,17.0345,-4.3805,17.5887171363,21.75,5.66,22.4743876446,133.79
2019-07-26 14:30:00,38.962,0.328,38.9633806028,16.492,-4.702,17.1491943834,22.47,5.03,23.0261112653,133.89,39.132,0.378,39.133825624400004,16.492,-4.702,17.1491943834,22.64,5.08,23.2029308494,133.74
2019-07-26 15:00:00,37.9815,0.541,37.9853527462,16.6615,-4.529,17.2660772398,21.32,5.07,21.914545398,134.19,38.1415,0.591,38.146078478,16.6615,-4.529,17.2660772398,21.48,5.12,22.0817752909,134.05
2019-07-26 15:30:00,38.0205,0.042,38.020523198,14.9505,-4.438,15.5952971838,23.07,4.48,23.500963810000002,134.15,38.1805,0.092,38.1806108418,14.9505,-4.438,15.5952971838,23.23,4.53,23.6675685274,134.0
2019-07-26 16:00:00,37.661,0.8915000000000001,37.6715501838,11.651,-2.9985,12.0306609648,26.01,3.89,26.299281359,133.93,37.861,0.9415,37.8727044618,11.651,-2.9985,12.0306609648,26.21,3.94,26.5044845262,133.79
2019-07-26 16:30:00,38.25,0.6685,38.2558412827,11.12,-2.9815,11.5127643184,27.13,3.65,27.3744296744,133.73,38.45,0.7085,38.4565270435,11.12,-2.9815,11.5127643184,27.33,3.69,27.5779803466,133.58
2019-07-26 17:00:00,37.5355,0.6355000000000001,37.5408793251,11.1355,-2.7645,11.4735269425,26.4,3.4,26.6180389961,133.3,37.7355,0.6755,37.74154555,11.1355,-2.7645,11.4735269425,26.6,3.44,26.821513753,133.15
2019-07-26 17:30:00,37.366,0.5115000000000001,37.369500776,10.806000000000001,-2.6385,11.1234580167,26.56,3.15,26.7461417778,133.3,37.566,0.5515,37.5700480203,10.806000000000001,-2.6385,11.1234580167,26.76,3.19,26.9494656719,133.15
2019-07-26 18:00:00,36.8535,0.331,36.8549864096,9.3035,-2.189,9.5575537273,27.55,2.52,27.6650121995,133.53,37.0635,0.361,37.0652580357,9.3035,-2.189,9.5575537273,27.76,2.55,27.876873928,133.4
2019-07-26 18:30:00,36.6865,0.296,36.6876940983,6.7265,-1.754,6.9514256272,29.96,2.05,30.03005328,133.76,36.9065,0.326,36.9079397725,6.7265,-1.754,6.9514256272,30.18,2.08,30.2515916937,133.61
2019-07-26 19:00:00,36.411,0.355,36.4127305485,4.981,-1.375,5.1672996817,31.43,1.73,31.4775761456,133.76,36.651,0.375,36.6529183831,4.981,-1.375,5.1672996817,31.67,1.75,31.7183133221,133.61
2019-07-26 19:30:00,35.8635,0.051000000000000004,35.8635362625,3.8335,-1.179,4.0107060787,32.03,1.23,32.0536082212,133.83,36.1035,0.07100000000000001,36.1035698131,3.8335,-1.179,4.0107060787,32.27,1.25,32.2942007178,133.69
2019-07-26 20:00:00,35.002,-0.0175,35.0020043747,3.182,-0.8875000000000001,3.3034497499,31.82,0.87,31.8318912413,133.53,35.242,0.0025,35.2420000887,3.182,-0.8875000000000001,3.3034497499,32.06,0.89,32.0723510208,133.39
2019-07-26 20:30:00,34.6405,0.076,34.6405833705,2.5705,-0.624,2.6451552412,32.07,0.7000000000000001,32.0776386288,133.73,34.8805,0.096,34.8806321079,2.5705,-0.624,2.6451552412,32.31,0.72,32.3180212884,133.59
2019-07-26 21:00:00,34.2615,0.069,34.2615694803,2.3415,-0.431,2.3808366702,31.92,0.5,31.9239157999,133.8,34.5015,0.089,34.5016147919,2.3415,-0.431,2.3808366702,32.16,0.52,32.1642037054,133.66
2019-07-26 21:30:00,33.599,-0.1965,33.5995745992,2.109,-0.2565,2.1245407151,31.49,0.06,31.490057161,134.03,33.829,-0.1965,33.8295706927,2.109,-0.2565,2.1245407151,31.72,0.06,31.7200567465,133.88
2019-07-26 22:00:00,32.9275,-0.614,32.9332241399,1.9975,-0.254,2.0135844283,30.93,-0.36,30.9320949824,134.11,33.1675,-0.604,33.1729991446,1.9975,-0.254,2.0135844283,31.17,-0.35000000000000003,31.1719649685,133.96
2019-07-26 22:30:00,31.622,-1.0155,31.6383015386,2.122,-0.2255,2.1339480429,29.5,-0.79,29.5105760703,134.11,31.842,-1.0155,31.8581889669,2.122,-0.2255,2.1339480429,29.72,-0.79,29.7304978095,133.96
2019-07-26 23:00:00,30.257,-1.275,30.2838517035,2.007,-0.28500000000000003,2.0271344307,28.25,-0.99,28.26734158,134.55,30.477,-1.275,30.5036580429,2.007,-0.28500000000000003,2.0271344307,28.47,-0.99,28.4872076554,134.41
2019-07-26 23:30:00,28.993,-1.5685,29.0353963508,2.073,-0.3285,2.0988666585,26.92,-1.24,26.9485435599,134.93,29.193,-1.5585,29.2345715079,2.073,-0.3285,2.0988666585,27.12,-1.23,27.1478783701,134.77
2019-07-27 00:00:00,27.3385,-2.045,27.4148793039,2.1585,-0.305,2.1799420290000002,25.18,-1.74,25.2400475435,135.53,27.5185,-2.045,27.5943810811,2.1585,-0.305,2.1799420290000002,25.36,-1.74,25.4196223418,135.38
2019-07-27 00:30:00,25.969,-2.1075,26.0543761631,2.349,-0.2575,2.3630715711,23.62,-1.85,23.6923384241,135.15,26.159,-2.0975,26.2429569075,2.349,-0.2575,2.3630715711,23.81,-1.8399999999999999,23.880990348,135.0
2019-07-27 01:00:00,25.18,-2.314,25.2861028235,2.5300000000000002,-0.34400000000000003,2.5532794598,22.65,-1.97,22.735509671,135.35,25.35,-2.304,25.4544871486,2.5300000000000002,-0.34400000000000003,2.5532794598,22.82,-1.96,22.9040171149,135.2
2019-07-27 01:30:00,24.2525,-2.625,24.3941464546,2.9325,-0.41500000000000004,2.9617193064,21.32,-2.21,21.4342366321,135.3,24.4225,-2.625,24.5631661487,2.9325,-0.41500000000000004,2.9617193064,21.49,-2.21,21.6033377051,135.15
2019-07-27 02:00:00,23.7755,-2.642,23.9218428272,2.5855,-0.372,2.6121244706,21.19,-2.27,21.3112411652,135.34,23.9255,-2.632,24.0698353598,2.5855,-0.372,2.6121244706,21.34,-2.26,21.4593382936,135.2
2019-07-27 02:30:00,23.2855,-2.623,23.4327684931,2.2555,-0.303,2.2757612463,21.03,-2.32,21.1575825651,135.09,23.4455,-2.633,23.5928836569,2.2555,-0.303,2.2757612463,21.19,-2.33,21.3177156375,134.94
2019-07-27 03:00:00,22.8795,-2.774,23.0470517908,2.1495,-0.294,2.1695129062,20.73,-2.48,20.8778183726,135.2,23.0395,-2.7640000000000002,23.2047033217,2.1495,-0.294,2.1695129062,20.89,-2.47,21.0355175834,135.05
2019-07-27 03:30:00,22.6085,-2.7685,22.7773761549,2.0885,-0.17850000000000002,2.0961141429,20.52,-2.59,20.6828068695,135.58,22.7685,-2.7685,22.9361981265,2.0885,-0.17850000000000002,2.0961141429,20.68,-2.59,20.8415570436,135.42
2019-07-27 04:00:00,22.289,-2.883,22.4746793081,2.219,-0.213,2.2291994079,20.07,-2.67,20.2468219728,135.39,22.439,-2.883,22.6234482341,2.219,-0.213,2.2291994079,20.22,-2.67,20.3955215672,135.24
2019-07-27 04:30:00,22.0505,-3.0645,22.2624282256,2.2505,-0.28450000000000003,2.2684114486,19.8,-2.7800000000000002,19.9942091617,135.6,22.2005,-3.0645,22.4110098055,2.2505,-0.28450000000000003,2.2684114486,19.95,-2.7800000000000002,20.1427629684,135.45
2019-07-27 05:00:00,22.079,-3.1485,22.3023607102,2.239,-0.34850000000000003,2.2659596753,19.84,-2.8,20.0366064991,135.52,22.229,-3.1485,22.4508684298,2.239,-0.34850000000000003,2.2659596753,19.99,-2.8,20.1851455283,135.38
2019-07-27 05:30:00,22.054,-3.069,22.2665147026,2.2640000000000002,-0.209,2.2736263985000003,19.79,-2.86,19.9955920142,135.59,22.204,-3.069,22.4150926164,2.2640000000000002,-0.209,2.2736263985000003,19.94,-2.86,20.1440611596,135.44
2019-07-27 06:00:00,22.177,-3.075,22.3891704625,2.3970000000000002,-0.245,2.4094883274,19.78,-2.83,19.9814238732,135.71,22.327,-3.085,22.5391249608,2.3970000000000002,-0.245,2.4094883274,19.93,-2.84,20.1313313022,135.56
2019-07-27 06:30:00,23.5615,-2.766,23.7233015883,2.7015000000000002,-0.28600000000000003,2.716596814,20.86,-2.48,21.0069036271,135.87,23.7215,-2.766,23.8822176158,2.7015000000000002,-0.28600000000000003,2.716596814,21.02,-2.48,21.1657931578,135.72
2019-07-27 07:00:00,24.553,-2.472,24.6771269195,2.9530000000000003,-0.352,2.9739053448,21.6,-2.12,21.7037876879,135.94,24.723,-2.472,24.8462776488,2.9530000000000003,-0.352,2.9739053448,21.77,-2.12,21.8729810497,135.79
2019-07-27 07:30:00,25.8675,-2.377,25.9764833118,3.2675,-0.387,3.2903381664999998,22.6,-1.99,22.6874436638,135.42,26.0275,-2.367,26.1349085564,3.2675,-0.387,3.2903381664999998,22.76,-1.98,22.8459624442,135.28
2019-07-27 08:00:00,27.1615,-2.076,27.2407205898,4.0715,-0.486,4.1004034253,23.09,-1.5899999999999999,23.1446797342,135.2,27.3415,-2.066,27.4194452579,4.0715,-0.486,4.1004034253,23.27,-1.58,23.3235781989,135.05
2019-07-27 08:30:00,28.6835,-1.8965,28.746128165400002,5.0235,-0.5965,5.058790814,23.66,-1.3,23.6956873713,135.24,28.8635,-1.8965,28.9257384435,5.0235,-0.5965,5.058790814,23.84,-1.3,23.8754183209,135.09
2019-07-27 09:00:00,29.684,-1.8175,29.7395891406,5.874,-0.7575000000000001,5.9226414926,23.81,-1.06,23.8335834486,135.24,29.864,-1.8075,29.9186489042,5.874,-0.7575000000000001,5.9226414926,23.99,-1.05,24.0129673302,135.09
2019-07-27 09:30:00,21.0465,-0.193,21.0473849029,6.7465,-0.9530000000000001,6.8134771776,14.3,0.76,14.3201815631,134.81,21.1565,-0.163,21.1571279065,6.7465,-0.9530000000000001,6.8134771776,14.41,0.79,14.4316388536,134.67
2019-07-27 10:00:00,21.4455,-0.3015,21.4476192735,10.1955,-1.7015,10.3365043656,11.25,1.4,11.3367764378,134.75,21.5255,-0.2715,21.5272121395,10.1955,-1.7015,10.3365043656,11.33,1.43,11.4198861641,134.6
2019-07-27 10:30:00,30.7625,-1.6724999999999999,30.8079318115,14.1825,-2.5425,14.4085950911,16.58,0.87,16.6028100031,134.58,30.8825,-1.6525,30.9266804313,14.1825,-2.5425,14.4085950911,16.7,0.89,16.7236987536,134.43
2019-07-27 11:00:00,31.9525,-1.6665,31.9959290926,16.4825,-3.1665,16.7839068307,15.47,1.5,15.5425512706,134.4,32.0725,-1.6365,32.1142240837,16.4825,-3.1665,16.7839068307,15.59,1.53,15.6648970632,134.25
2019-07-27 11:30:00,31.7705,-1.8545,31.8245791881,16.2905,-3.2845,16.6183131063,15.48,1.43,15.5459094298,134.33,31.8805,-1.8245,31.9326647886,16.2905,-3.2845,16.6183131063,15.59,1.46,15.6582150962,134.18
2019-07-27 12:00:00,31.7685,-2.478,31.8649976659,15.538499999999999,-3.5380000000000003,15.9361986135,16.23,1.06,16.2645780763,134.24,31.8885,-2.448,31.9823253728,15.538499999999999,-3.5380000000000003,15.9361986135,16.35,1.09,16.3862930524,134.1
2019-07-27 12:30:00,31.393,-3.111,31.5467711502,16.263,-4.171,16.7893540674,15.13,1.06,15.1670860748,134.24,31.493,-3.091,31.6443253997,16.263,-4.171,16.7893540674,15.23,1.08,15.2682448238,134.1
2019-07-27 13:00:00,31.2425,-3.3655,31.4232461165,16.8825,-4.5555,17.4863199816,14.36,1.19,14.409222741,134.19,31.3525,-3.3255,31.5283714533,16.8825,-4.5555,17.4863199816,14.47,1.23,14.5221830315,134.05
2019-07-27 13:30:00,30.709,-3.3015,30.885960941,15.969,-4.3815,16.5591818412,14.74,1.08,14.7795128472,134.34,30.819,-3.2815,30.993208986,15.969,-4.3815,16.5591818412,14.85,1.1,14.8906850077,134.19
2019-07-27 14:00:00,30.425,-3.2720000000000002,30.6004347845,13.795,-3.9619999999999997,14.3526815961,16.63,0.6900000000000001,16.6443083365,134.64,30.545,-3.242,30.7165686397,13.795,-3.9619999999999997,14.3526815961,16.75,0.72,16.7654674853,134.49
2019-07-27 14:30:00,30.3025,-2.83,30.4343622613,8.9225,-2.64,9.3048700286,21.38,-0.19,21.3808442303,134.72,30.4625,-2.81,30.5918290766,8.9225,-2.64,9.3048700286,21.54,-0.17,21.5406708345,134.57
2019-07-27 15:00:00,30.63,-2.8725,30.7643975441,9.69,-2.7625,10.0760858596,20.94,-0.11,20.9402889187,134.66,30.78,-2.8525,30.9118934433,9.69,-2.7625,10.0760858596,21.09,-0.09,21.0901920333,134.52
2019-07-27 15:30:00,29.7905,-3.0385,29.9450558941,13.0905,-3.2984999999999998,13.4996774961,16.7,0.26,16.7020238295,134.6,29.9205,-3.0285,30.0733791334,13.0905,-3.2984999999999998,13.4996774961,16.83,0.27,16.8321656361,134.45
2019-07-27 16:00:00,29.832,-3.075,29.9900625041,12.502,-3.035,12.8651167503,17.33,-0.04,17.3300461627,134.71,29.952,-3.045,30.1063835258,12.502,-3.035,12.8651167503,17.45,-0.01,17.4500028653,134.57
2019-07-27 16:30:00,30.0805,-2.7185,30.2030912739,13.2605,-2.7685,13.5464184381,16.82,0.05,16.8200743161,134.77,30.2005,-2.7085,30.3217112396,13.2605,-2.7685,13.5464184381,16.94,0.06,16.940106257,134.62
2019-07-27 17:00:00,30.2795,-2.949,30.4227664957,16.0295,-3.509,16.4090813652,14.25,0.56,14.2609992637,134.61,30.3895,-2.9290000000000003,30.5303251088,16.0295,-3.509,16.4090813652,14.36,0.58,14.3717083188,134.46
2019-07-27 17:30:00,30.749,-3.0525,30.9001417027,14.729,-2.9625,15.0239757471,16.02,-0.09,16.020252807,134.74,30.859,-3.0225,31.0066668194,14.729,-2.9625,15.0239757471,16.13,-0.06,16.1301115929,134.59
2019-07-27 18:00:00,30.0075,-2.784,30.1363685976,14.5475,-2.694,14.7948434345,15.46,-0.09,15.4602619641,134.83,30.1175,-2.774,30.2449811084,14.5475,-2.694,14.7948434345,15.57,-0.08,15.5702055221,134.68
2019-07-27 18:30:00,30.132,-2.5635,30.2408491324,10.852,-2.0035,11.0353937968,19.28,-0.56,19.2881310655,134.83,30.272,-2.5435,30.378666466,10.852,-2.0035,11.0353937968,19.42,-0.54,19.4275062733,134.68
2019-07-27 19:00:00,30.514,-2.345,30.6039739413,8.684,-1.5350000000000001,8.8186212641,21.83,-0.81,21.8450223163,135.04,30.684,-2.335,30.7727165034,8.684,-1.5350000000000001,8.8186212641,22.0,-0.8,22.0145406493,134.88
2019-07-27 19:30:00,30.5305,-2.423,30.6264976654,6.7005,-1.303,6.8260170854,23.83,-1.12,23.8563052462,135.17,30.7005,-2.4130000000000003,30.7951825656,6.7005,-1.303,6.8260170854,24.0,-1.11,24.0256550379,135.02
2019-07-27 20:00:00,30.093,-2.4635,30.1936662439,5.243,-1.1635,5.3705475745,24.85,-1.3,24.8839807909,135.39,30.283,-2.4535,30.3822275558,5.243,-1.1635,5.3705475745,25.04,-1.29,25.0732068152,135.24
2019-07-27 20:30:00,29.616,-2.6785,29.7368764037,4.156,-1.0685,4.2911569827000005,25.46,-1.6099999999999999,25.5108545525,135.7,29.816,-2.6685,29.9351757678,4.156,-1.0685,4.2911569827000005,25.66,-1.6,25.7098346941,135.54
2019-07-27 21:00:00,29.4485,-2.69,29.5711050225,3.0885,-0.8,3.1904282236,26.36,-1.8900000000000001,26.4276692124,134.86,29.6385,-2.68,29.759420059,3.0885,-0.8,3.1904282236,26.55,-1.88,26.6164779789,134.71
2019-07-27 21:30:00,29.562,-2.627,29.6784934422,2.722,-0.6970000000000001,2.8098208128,26.84,-1.9300000000000002,26.9093013659,133.89,29.772,-2.627,29.8876749347,2.722,-0.6970000000000001,2.8098208128,27.05,-1.9300000000000002,27.1187647211,133.74
2019-07-27 22:00:00,30.0955,-2.5885,30.206612728,2.6355,-0.7485,2.7397285449,27.46,-1.8399999999999999,27.5215769897,134.11,30.3055,-2.5885,30.4158455825,2.6355,-0.7485,2.7397285449,27.67,-1.8399999999999999,27.7311106882,133.96
2019-07-27 22:30:00,28.965,-2.9095,29.1107611589,2.6550000000000002,-0.7695000000000001,2.7642639617,26.31,-2.14,26.3968880742,134.5,29.175,-2.8995,29.3187265284,2.6550000000000002,-0.7695000000000001,2.7642639617,26.52,-2.13,26.6053998279,134.36
2019-07-27 23:00:00,27.905,-3.0405,28.0701561316,2.665,-0.7805000000000001,2.7769417081,25.24,-2.26,25.3409786709,134.95,28.095,-3.0405,28.2590457243,2.665,-0.7805000000000001,2.7769417081,25.43,-2.26,25.5302271827,134.8
2019-07-27 23:30:00,26.593,-3.292,26.7959868824,2.893,-0.772,2.9942332908,23.7,-2.52,23.8335981337,133.8,26.773,-3.282,26.9734138181,2.893,-0.772,2.9942332908,23.88,-2.51,24.0115493044,133.65
2019-07-28 00:00:00,25.3285,-3.4505,25.5624502445,3.3485,-0.7605000000000001,3.4337752547,21.98,-2.69,22.1439946712,134.1,25.5085,-3.4605,25.7421567181,3.3485,-0.7605000000000001,3.4337752547,22.16,-2.7,22.3238795911,133.95
2019-07-28 00:30:00,24.0545,-3.702,24.3377027316,3.7345,-0.8320000000000001,3.8260572722,20.32,-2.87,20.5216787812,134.17,24.2045,-3.702,24.4859679051,3.7345,-0.8320000000000001,3.8260572722,20.47,-2.87,20.6702152867,134.02
2019-07-28 01:00:00,23.468,-3.7015000000000002,23.758117060300002,3.898,-0.8015,3.9795484983,19.57,-2.9,19.783702889,134.58,23.618,-3.7015000000000002,23.9062967908,3.898,-0.8015,3.9795484983,19.72,-2.9,19.9320947218,134.43
2019-07-28 01:30:00,22.4415,-3.792,22.7596174452,3.4615,-0.782,3.5487330486,18.98,-3.01,19.2171928231,134.63,22.5915,-3.802,22.9091919598,3.4615,-0.782,3.5487330486,19.13,-3.02,19.3669125056,134.48
2019-07-28 02:00:00,21.5665,-3.9699999999999998,21.9288582067,3.2965,-0.77,3.3852344454,18.27,-3.2,18.5481238943,134.88,21.7065,-3.96,22.0647624562,3.2965,-0.77,3.3852344454,18.41,-3.19,18.6843303332,134.72
2019-07-28 02:30:00,21.287,-4.001,21.6597407648,3.037,-0.781,3.1358140889,18.25,-3.22,18.5318887327,135.05,21.427,-4.011,21.7991846178,3.037,-0.781,3.1358140889,18.39,-3.23,18.6715023498,134.89
2019-07-28 03:00:00,21.131,-3.93,21.4933492271,3.071,-0.67,3.1432373439,18.06,-3.26,18.3518718391,135.72,21.281,-3.93,21.6408378073,3.071,-0.67,3.1432373439,18.21,-3.26,18.4995053988,135.57
2019-07-28 03:30:00,20.9215,-3.966,21.2940911581,3.4015,-0.646,3.462299561,17.52,-3.32,17.8317918337,135.64,21.0515,-3.976,21.423683816,3.4015,-0.646,3.462299561,17.65,-3.33,17.9613863607,135.48
2019-07-28 04:00:00,20.6925,-3.9115,21.0589503181,3.5025,-0.6515000000000001,3.5625775079,17.19,-3.26,17.4963910564,135.6,20.8225,-3.9115,21.186701926,3.5025,-0.6515000000000001,3.5625775079,17.32,-3.26,17.6241311843,135.44
2019-07-28 04:30:00,20.719,-4.003,21.1021555771,3.769,-0.743,3.8415374526,16.95,-3.26,17.2606517838,135.56,20.859,-4.013,21.2415171304,3.769,-0.743,3.8415374526,17.09,-3.27,17.4000287356,135.41
2019-07-28 05:00:00,20.7575,-4.081,21.1548662782,4.0175,-0.901,4.1172936803,16.74,-3.18,17.0393661854,135.6,20.8875,-4.081,21.2824391753,4.0175,-0.901,4.1172936803,16.87,-3.18,17.1670993473,135.45
2019-07-28 05:30:00,20.5555,-4.1565,20.9715300467,3.8355,-0.8965000000000001,3.9388795996,16.72,-3.26,17.0348466386,135.68,20.6955,-4.1565,21.1087709851,3.8355,-0.8965000000000001,3.9388795996,16.86,-3.26,17.1722799884,135.53
2019-07-28 06:00:00,20.3145,-4.1075,20.7255993038,3.8745000000000003,-0.8175,3.9598051088,16.44,-3.29,16.7659685077,135.57,20.4345,-4.1175,20.8452055998,3.8745000000000003,-0.8175,3.9598051088,16.56,-3.3,16.8856033354,135.41
2019-07-28 06:30:00,21.2065,-3.998,21.5800752142,4.7865,-0.848,4.8610375693000005,16.42,-3.15,16.7194168559,135.63,21.3365,-3.998,21.7078381293,4.7865,-0.848,4.8610375693000005,16.55,-3.15,16.8471065765,135.48
2019-07-28 07:00:00,22.0055,-3.975,22.361633555,5.8055,-1.015,5.8935604901000005,16.2,-2.96,16.4681996587,136.53,22.1255,-3.985,22.481502958,5.8055,-1.015,5.8935604901000005,16.32,-2.9699999999999998,16.5880469013,136.37
2019-07-28 07:30:00,23.313,-3.9314999999999998,23.642179706,6.973,-1.2615,7.08619159,16.34,-2.67,16.5567055902,137.18,23.443,-3.9115,23.7670797796,6.973,-1.2615,7.08619159,16.47,-2.65,16.681828437,137.04
2019-07-28 08:00:00,24.7805,-3.752,25.06293447,8.0005,-1.472,8.1347885191,16.78,-2.2800000000000002,16.934190267,136.79,24.9105,-3.752,25.191477016,8.0005,-1.472,8.1347885191,16.91,-2.2800000000000002,17.06301556,136.75
2019-07-28 08:30:00,26.682,-3.775,26.9477225197,9.962,-1.995,10.1597967007,16.72,-1.78,16.8144818535,136.38,26.802,-3.765,27.0651515606,9.962,-1.995,10.1597967007,16.84,-1.77,16.932764098,136.34
2019-07-28 09:00:00,28.3805,-3.7445,28.6264573515,12.7405,-2.7345,13.0306496576,15.64,-1.01,15.6725779628,135.79,28.5105,-3.7245,28.7527478774,12.7405,-2.7345,13.0306496576,15.77,-0.99,15.8010442693,135.74
2019-07-28 09:30:00,30.453,-3.36,30.637800329,14.593,-3.13,14.9248969511,15.86,-0.23,15.8616676299,135.24,30.563,-3.35,30.7460480225,14.593,-3.13,14.9248969511,15.97,-0.22,15.9715152694,135.18
2019-07-28 10:00:00,31.4395,-3.205,31.6024395459,16.6395,-3.515,17.0067100066,14.8,0.31,14.8032462656,135.07,31.5395,-3.175,31.6989066886,16.6395,-3.515,17.0067100066,14.9,0.34,14.9038786898,135.04
2019-07-28 10:30:00,32.2095,-3.605,32.4106142375,18.4795,-4.275,18.9675392513,13.73,0.67,13.7463376941,134.92,32.3195,-3.575,32.516621984,18.4795,-4.275,18.9675392513,13.84,0.7000000000000001,13.8576910054,134.87
2019-07-28 11:00:00,32.4245,-3.464,32.6090094337,19.8845,-4.554,20.3993199948,12.54,1.09,12.5872832653,134.53,32.5145,-3.434,32.695337072,19.8845,-4.554,20.3993199948,12.63,1.12,12.6795622953,134.48
2019-07-28 11:30:00,33.2275,-3.7585,33.4393941108,22.1875,-5.5785,22.8780422786,11.04,1.82,11.1890124676,134.14,33.2975,-3.7185,33.5044884829,22.1875,-5.5785,22.8780422786,11.11,1.8599999999999999,11.2646216093,134.09
2019-07-28 12:00:00,33.4425,-3.607,33.6364572339,21.8025,-5.777,22.5548827363,11.64,2.17,11.840544751,133.62,33.5225,-3.577,33.7128007625,21.8025,-5.777,22.5548827363,11.72,2.2,11.9246970611,133.57
2019-07-28 12:30:00,34.0125,-3.591,34.2015414455,19.9325,-5.191,20.5973551033,14.08,1.6,14.1706174883,133.34,34.1225,-3.561,34.3078085463,19.9325,-5.191,20.5973551033,14.19,1.63,14.2833119409,133.3
2019-07-28 13:00:00,33.7865,-3.4465,33.9618307001,19.5265,-5.0465,20.1680778583,14.26,1.6,14.3494808268,134.0,33.8765,-3.4065,34.0473419594,19.5265,-5.0465,20.1680778583,14.35,1.6400000000000001,14.4434102621,133.96
2019-07-28 13:30:00,33.245,-3.6695,33.4469020277,18.765,-5.0895,19.4429482139,14.48,1.42,14.5494604711,134.21,33.355,-3.6395,33.5529728228,18.765,-5.0895,19.4429482139,14.59,1.45,14.6618757327,134.17
2019-07-28 14:00:00,31.8005,-3.2835,31.9695663483,18.0705,-4.5735,18.6402755479,13.73,1.29,13.7904677223,134.31,31.9005,-3.2535,32.0659813899,18.0705,-4.5735,18.6402755479,13.83,1.32,13.8928506794,134.26
2019-07-28 14:30:00,31.01,-3.119,31.1664605145,19.21,-4.559,19.7435706244,11.8,1.44,11.887539695000001,134.34,31.09,-3.089,31.2430795697,19.21,-4.559,19.7435706244,11.88,1.47,11.9706014886,134.3
2019-07-28 15:00:00,30.79,-3.5805,30.9974850633,17.99,-4.6105,18.5713976386,12.8,1.03,12.841374537,134.42,30.88,-3.5505,31.0834433461,17.99,-4.6105,18.5713976386,12.89,1.06,12.9335107376,134.39
2019-07-28 15:30:00,30.0175,-4.086,30.2943179862,19.0675,-5.106,19.7393209673,10.95,1.02,10.9974042392,134.47,30.0975,-4.056,30.3695676994,19.0675,-5.106,19.7393209673,11.03,1.05,11.0798646201,134.43
2019-07-28 16:00:00,29.642,-4.0685,29.919907357,17.372,-4.5285,17.9525401058,12.27,0.46,12.2786196293,134.76,29.732,-4.0385,30.0050213506,17.372,-4.5285,17.9525401058,12.36,0.49,12.3697089699,134.72
2019-07-28 16:30:00,29.997,-3.5735,30.2091031189,16.667,-3.9335,17.1248740506,13.33,0.36,13.3348603292,134.9,30.087,-3.5535,30.2961207294,16.667,-3.9335,17.1248740506,13.42,0.38,13.4253789518,134.86
2019-07-28 17:00:00,30.2865,-3.81,30.5252056873,13.4765,-3.41,13.9012284439,16.81,-0.4,16.8147583985,135.11,30.4065,-3.8,30.6430292603,13.4765,-3.41,13.9012284439,16.93,-0.39,16.9344914302,135.07
2019-07-28 17:30:00,30.237,-3.6790000000000003,30.4599935982,12.337,-2.939,12.6822430981,17.9,-0.74,17.9152895595,134.95,30.367,-3.659,30.586646923099998,12.337,-2.939,12.6822430981,18.03,-0.72,18.0443703132,134.91
2019-07-28 18:00:00,30.4345,-3.503,30.6354337206,11.3045,-2.583,11.595844482,19.13,-0.92,19.1521095444,134.48,30.5745,-3.493,30.7733829673,11.3045,-2.583,11.595844482,19.27,-0.91,19.2914748011,134.44
2019-07-28 18:30:00,30.592,-3.1645,30.7552357209,10.272,-2.2445,10.5143599068,20.32,-0.92,20.3408161095,134.48,30.742,-3.1445,30.9024019172,10.272,-2.2445,10.5143599068,20.47,-0.9,20.489775499,134.44
2019-07-28 19:00:00,30.8815,-2.8365,31.011494232,8.2415,-1.7665000000000002,8.4286917431,22.64,-1.07,22.6652707904,134.44,31.0515,-2.8165,31.1789724734,8.2415,-1.7665000000000002,8.4286917431,22.81,-1.05,22.8341542432,134.4
2019-07-28 19:30:00,30.9225,-2.6505,31.0358849801,6.1425,-1.3605,6.2913644387,24.78,-1.29,24.8135547635,134.72,31.1025,-2.6405000000000003,31.2143836476,6.1425,-1.3605,6.2913644387,24.96,-1.28,24.9927989629,134.68
2019-07-28 20:00:00,30.924500000000002,-2.4545,31.021754794,4.6945,-1.0545,4.811475917,26.23,-1.4,26.2673352284,134.72,31.1345,-2.4445,31.230316529,4.6945,-1.0545,4.811475917,26.44,-1.3900000000000001,26.4765122325,134.68
2019-07-28 20:30:00,31.245,-2.358,31.3338505294,3.6950000000000003,-0.998,3.8274049956000002,27.55,-1.3599999999999999,27.5835476326,134.84,31.445,-2.348,31.5325407952,3.6950000000000003,-0.998,3.8274049956000002,27.75,-1.35,27.7828184315,134.8
2019-07-28 21:00:00,31.3625,-2.057,31.4298847476,2.9125,-0.837,3.0303836803,28.45,-1.22,28.4761461578,134.98,31.5725,-2.047,31.6387889346,2.9125,-0.837,3.0303836803,28.66,-1.21,28.6855311961,134.93
2019-07-28 21:30:00,31.266,-2.183,31.3421161538,2.646,-0.683,2.73272849,28.62,-1.5,28.6592812192,133.75,31.486,-2.173,31.5608955038,2.646,-0.683,2.73272849,28.84,-1.49,28.8784642943,133.71
2019-07-28 22:00:00,31.955,-1.9809999999999999,32.0163456066,2.525,-0.721,2.6259219333,29.43,-1.26,29.4569601283,133.27,32.175,-1.971,32.2353139585,2.525,-0.721,2.6259219333,29.65,-1.25,29.6763373751,133.23
2019-07-28 22:30:00,31.618,-1.927,31.6766673279,2.388,-0.777,2.5112293802,29.23,-1.15,29.2526135584,133.08,31.838,-1.927,31.8962626808,2.388,-0.777,2.5112293802,29.45,-1.15,29.4724447578,133.03
2019-07-28 23:00:00,30.3695,-2.038,30.437805017,2.1895,-0.748,2.313744638,28.18,-1.29,28.2095108075,133.44,30.5895,-2.028,30.656651713,2.1895,-0.748,2.313744638,28.4,-1.28,28.4288304367,133.4
2019-07-28 23:30:00,29.2685,-1.932,29.3321958989,2.2185,-0.802,2.35901383,27.05,-1.13,27.0735922995,134.26,29.4785,-1.9220000000000002,29.541090810100002,2.2185,-0.802,2.35901383,27.26,-1.12,27.2829983689,134.22
2019-07-29 00:00:00,27.861,-2.117,27.9413136771,2.141,-0.747,2.2675735931,25.72,-1.37,25.7564613253,134.76,28.061,-2.097,28.1392453701,2.141,-0.747,2.2675735931,25.92,-1.35,25.9551324404,134.72
2019-07-29 00:30:00,26.3225,-2.5915,26.4497614072,2.0825,-0.5915,2.1648737838,24.24,-2.0,24.3223683057,135.7,26.5125,-2.5915,26.6388537385,2.0825,-0.5915,2.1648737838,24.43,-2.0,24.5117298451,135.66
2019-07-29 01:00:00,25.752,-2.568,25.8797242644,1.992,-0.578,2.0741619995,23.76,-1.99,23.8431898034,135.6,25.922,-2.568,26.0488907249,1.992,-0.578,2.0741619995,23.93,-1.99,24.0126008587,135.56
2019-07-29 01:30:00,25.044,-2.6925,25.1883205524,1.944,-0.6325000000000001,2.0443072788,23.1,-2.06,23.1916709187,135.82,25.224,-2.6825,25.3662370534,1.944,-0.6325000000000001,2.0443072788,23.28,-2.05,23.3700855796,135.78
2019-07-29 02:00:00,24.568,-2.789,24.7257991782,1.9180000000000001,-0.549,1.9950250625,22.65,-2.24,22.7604942829,136.06,24.748,-2.779,24.9035408125,1.9180000000000001,-0.549,1.9950250625,22.83,-2.23,22.9386529683,136.02
2019-07-29 02:30:00,24.4235,-2.75,24.5778325377,1.8635000000000002,-0.53,1.9374034815,22.56,-2.22,22.6689655697,136.06,24.5935,-2.75,24.7467723602,1.8635000000000002,-0.53,1.9374034815,22.73,-2.22,22.8381544789,136.02
2019-07-29 03:00:00,24.139,-2.738,24.2937844932,1.869,-0.458,1.9242985735,22.27,-2.2800000000000002,22.3864088232,136.12,24.309,-2.7279999999999998,24.4615916285,1.869,-0.458,1.9242985735,22.44,-2.27,22.554522828,136.08
2019-07-29 03:30:00,23.985,-2.8280000000000003,24.1511450867,1.855,-0.448,1.9083314702,22.13,-2.38,22.257612181,135.96,24.165,-2.8280000000000003,24.3299159267,1.855,-0.448,1.9083314702,22.31,-2.38,22.4365884216,135.92
2019-07-29 04:00:00,23.8995,-2.8535,24.0692451585,1.8295,-0.48350000000000004,1.8923114173000002,22.07,-2.37,22.1968871692,135.92,24.0595,-2.8435,24.2269484769,1.8295,-0.48350000000000004,1.8923114173000002,22.23,-2.36,22.3549211584,135.88
2019-07-29 04:30:00,24.072,-2.9305,24.2497219417,1.822,-0.5305,1.8976602040000001,22.25,-2.4,22.3790638768,135.86,24.242,-2.9305,24.4184846837,1.822,-0.5305,1.8976602040000001,22.42,-2.4,22.5480908283,135.82
2019-07-29 05:00:00,24.3485,-2.8265000000000002,24.5120083734,1.8085,-0.5565,1.8921851125,22.54,-2.27,22.6540173038,135.97,24.5285,-2.8265000000000002,24.6908164,1.8085,-0.5565,1.8921851125,22.72,-2.27,22.8331184905,135.92
2019-07-29 05:30:00,25.0855,-2.641,25.2241390586,1.7955,-0.551,1.8781430324000001,23.29,-2.09,23.3835882619,136.09,25.2555,-2.6310000000000002,25.3921728344,1.7955,-0.551,1.8781430324000001,23.46,-2.08,23.5520275136,136.05
2019-07-29 06:00:00,25.8045,-2.192,25.8974339318,1.8945,-0.602,1.9878466364,23.91,-1.5899999999999999,23.9628086835,136.09,25.9945,-2.182,26.0859186967,1.8945,-0.602,1.9878466364,24.1,-1.58,24.1517369976,136.05
2019-07-29 06:30:00,28.392,-1.367,28.4248896744,2.342,-0.837,2.4870731795,26.05,-0.53,26.0553909969,135.66,28.592,-1.357,28.6241840582,2.342,-0.837,2.4870731795,26.25,-0.52,26.255149971,135.62
2019-07-29 07:00:00,30.847,-0.4315,30.8500178485,2.997,-0.9115000000000001,3.1325454905,27.85,0.48,27.8541361381,135.25,31.067,-0.41150000000000003,31.0697251557,2.997,-0.9115000000000001,3.1325454905,28.07,0.5,28.0744527997,135.21
2019-07-29 07:30:00,33.286,0.2295,33.2867911678,4.016,-1.2105000000000001,4.1944685301,29.27,1.44,29.3054005262,134.27,33.506,0.2695,33.5070838219,4.016,-1.2105000000000001,4.1944685301,29.49,1.48,29.5271146575,134.23
2019-07-29 08:00:00,35.314,0.887,35.3251378624,5.864,-1.623,6.0844576587,29.45,2.51,29.5567691062,133.38,35.544,0.917,35.5558268783,5.864,-1.623,6.0844576587,29.68,2.54,29.788487709199998,133.33
2019-07-29 08:30:00,36.938,1.1,36.9543751672,8.208,-2.02,8.4529086118,28.73,3.12,28.8989152046,132.73,37.148,1.15,37.1657961572,8.208,-2.02,8.4529086118,28.94,3.17,29.1130984267,132.69
2019-07-29 09:00:00,38.19,1.4335,38.2168944611,10.45,-2.3265000000000002,10.7058443035,27.74,3.76,27.9936635687,132.89,38.4,1.4735,38.4282604635,10.45,-2.3265000000000002,10.7058443035,27.95,3.8,28.207135622,132.85
2019-07-29 09:30:00,39.341,1.7685,39.3807297196,12.491,-2.9915000000000003,12.8442264559,26.85,4.76,27.268665167199998,133.04,39.551,1.8285,39.5932445406,12.491,-2.9915000000000003,12.8442264559,27.06,4.82,27.4859236701,133.0
2019-07-29 10:00:00,39.482,1.3825,39.5061973651,12.862,-3.5375,13.339600828,26.62,4.92,27.0708477887,133.0,39.682,1.4325,39.7078478421,12.862,-3.5375,13.339600828,26.82,4.97,27.2766071937,132.97
2019-07-29 10:30:00,38.9645,1.2825,38.9856007585,14.4445,-4.1175,15.0198996834,24.52,5.4,25.1075765457,132.88,39.1545,1.3425,39.177508554,14.4445,-4.1175,15.0198996834,24.71,5.46,25.3060407808,132.84
2019-07-29 11:00:00,39.006,1.0355,39.0197423909,17.106,-4.9045000000000005,17.7952059907,21.9,5.94,22.6912670426,132.68,39.176,1.0955,39.1913140409,17.106,-4.9045000000000005,17.7952059907,22.07,6.0,22.8710493856,132.64
2019-07-29 11:30:00,38.658500000000004,0.809,38.6669639777,17.9985,-5.281,18.7572642795,20.66,6.09,21.5388880864,132.47,38.8085,0.879,38.8184532568,17.9985,-5.281,18.7572642795,20.81,6.16,21.7025735801,132.42
2019-07-29 12:00:00,38.9015,1.3405,38.9245891757,18.0415,-5.1795,18.7702675127,20.86,6.52,21.8552053296,132.32,39.0615,1.4105,39.0869580871,18.0415,-5.1795,18.7702675127,21.02,6.59,22.0288106806,132.28
2019-07-29 12:30:00,38.8275,1.275,38.8484282983,18.7275,-5.505,19.5198432691,20.1,6.78,21.2126943126,132.19,38.9775,1.345,39.0006991123,18.7275,-5.505,19.5198432691,20.25,6.85,21.3772074884,132.16
2019-07-29 13:00:00,39.67,1.3285,39.6922386903,18.2,-5.4715,19.004665539,21.47,6.8,22.5211211977,132.31,39.83,1.3985,39.8545443112,18.2,-5.4715,19.004665539,21.63,6.87,22.6947967605,132.27
2019-07-29 13:30:00,39.834,1.5775000000000001,39.8652237201,17.004,-4.9525,17.7105412749,22.83,6.53,23.745521683,132.75,40.004,1.6375000000000002,40.0375001998,17.004,-4.9525,17.7105412749,23.0,6.59,23.9254696924,132.71
2019-07-29 14:00:00,39.097,1.0545,39.1112180742,17.587,-5.3155,18.372727322,21.51,6.37,22.4333902922,132.84,39.267,1.1245,39.2830980098,17.587,-5.3155,18.372727322,21.68,6.44,22.6162773241,132.8
2019-07-29 14:30:00,38.594,1.5575,38.6254144606,16.054,-4.5325,16.681560845699998,22.54,6.09,23.3482269134,132.68,38.754,1.6275,38.788158918,16.054,-4.5325,16.681560845699998,22.7,6.16,23.5209608647,132.64
2019-07-29 15:00:00,38.6155,1.8014999999999999,38.6574991755,16.6855,-4.4785,17.2760780416,21.93,6.28,22.8114729906,132.64,38.7855,1.8615,38.8301454092,16.6855,-4.4785,17.2760780416,22.1,6.34,22.9914244883,132.6
2019-07-29 15:30:00,38.9995,1.714,39.0371463641,15.7895,-4.456,16.4062258381,23.21,6.17,24.0160987673,132.92,39.1695,1.774,39.2096519527,15.7895,-4.456,16.4062258381,23.38,6.23,24.195811621,132.88
2019-07-29 16:00:00,39.444,1.5405,39.4740709359,18.354,-3.9295,18.7699303741,21.09,5.47,21.7878176971,132.92,39.604,1.6005,39.6363269773,18.354,-3.9295,18.7699303741,21.25,5.53,21.9577640027,132.88
2019-07-29 16:30:00,38.8745,1.288,38.8958313223,20.2345,-3.592,20.5508504508,18.64,4.88,19.2682121641,133.33,39.0145,1.348,39.037780601,20.2345,-3.592,20.5508504508,18.78,4.94,19.418856815,133.28
2019-07-29 17:00:00,39.032,1.1025,39.0475675331,16.842,-2.9475,17.0979741563,22.19,4.05,22.5565644547,133.24,39.192,1.1525,39.2089418405,16.842,-2.9475,17.0979741563,22.35,4.1,22.7229509527,133.2
2019-07-29 17:30:00,38.9575,0.997,38.9702555194,14.8975,-2.253,15.066901315500001,24.06,3.25,24.2785110746,133.24,39.1275,1.037,39.1412394445,14.8975,-2.253,15.066901315500001,24.23,3.29,24.4523414012,133.2
2019-07-29 18:00:00,38.6375,1.4795,38.6658159942,9.6475,-0.9005000000000001,9.6894353035,28.99,2.38,29.0875316931,133.45,38.8675,1.5195,38.8971905991,9.6475,-0.9005000000000001,9.6894353035,29.22,2.42,29.3200409277,133.41
2019-07-29 18:30:00,30.7835,2.747,30.9058227726,5.2935,-1.133,5.4133936907,25.49,3.88,25.7836091345,133.22,30.9735,2.787,31.098634556,5.2935,-1.133,5.4133936907,25.68,3.92,25.9774671591,133.18
2019-07-29 19:00:00,30.8745,2.739,30.9957556974,3.8945,-1.291,4.1029027834,26.98,4.03,27.2793200062,133.22,31.0645,2.789,31.1894482357,3.8945,-1.291,4.1029027834,27.17,4.08,27.4746301158,133.18
2019-07-29 19:30:00,30.415,2.8815,30.5511909301,2.535,-1.0885,2.7588144646,27.88,3.9699999999999998,28.1612375438,133.4,30.625,2.9314999999999998,30.764985247,2.535,-1.0885,2.7588144646,28.09,4.02,28.37619601,133.36
2019-07-29 20:00:00,29.3495,2.4325,29.4501308401,2.7395,-1.1175,2.9586595783,26.61,3.55,26.8457557167,133.08,29.5495,2.4725,29.6527605207,2.7395,-1.1175,2.9586595783,26.81,3.59,27.0492920425,133.04
2019-07-29 20:30:00,36.9535,0.969,36.9662024456,2.7135,-1.121,2.9359365201000003,34.24,2.09,34.3037272027,133.12,37.2135,0.999,37.2269067107,2.7135,-1.121,2.9359365201000003,34.5,2.12,34.5650748589,133.08
2019-07-29 21:00:00,37.0855,1.34,37.1097010261,2.4955,-0.81,2.6236654226000002,34.59,2.15,34.6567540315,133.17,37.3455,1.37,37.3706204156,2.4955,-0.81,2.6236654226000002,34.85,2.18,34.9181170741,133.13
2019-07-29 21:30:00,37.0465,1.4849999999999999,37.076250987,2.6665,-0.385,2.6941505619,34.38,1.87,34.4308190434,133.05,37.3065,1.5150000000000001,37.3372490584,2.6665,-0.385,2.6941505619,34.64,1.9,34.6920682577,133.02
2019-07-29 22:00:00,36.119,0.763,36.1270581421,3.379,-0.507,3.4168245492000002,32.74,1.27,32.7646226897,133.65,36.379,0.783,36.3874254379,3.379,-0.507,3.4168245492000002,33.0,1.29,33.0252040115,133.6
2019-07-29 22:30:00,34.4605,0.396,34.4627752256,3.4405,-0.544,3.4832422038,31.02,0.9400000000000001,31.0342391561,134.08,34.6905,0.41600000000000004,34.6929941955,3.4405,-0.544,3.4832422038,31.25,0.96,31.2647421227,134.03
2019-07-29 23:00:00,33.0215,-0.1085,33.0216782508,3.2315,-0.8785000000000001,3.3487840330000003,29.79,0.77,29.7999496644,134.41,33.2515,-0.0785,33.2515926611,3.2315,-0.8785000000000001,3.3487840330000003,30.02,0.8,30.0306576685,134.38
2019-07-29 23:30:00,31.4075,-0.17500000000000002,31.407987539,3.3275,-0.835,3.4306677557,28.08,0.66,28.0877553393,135.16,31.6175,-0.145,31.6178324882,3.3275,-0.835,3.4306677557,28.29,0.6900000000000001,28.2984133831,135.11
2019-07-30 00:00:00,29.7015,-0.7975,29.7122047061,3.7715,-0.8275,3.8612133456,25.93,0.03,25.9300173544,136.01,29.9015,-0.7775000000000001,29.9116065851,3.7715,-0.8275,3.8612133456,26.13,0.05,26.1300478377,135.97
2019-07-30 00:30:00,28.3975,-1.0385,28.4164826905,3.6275,-0.7885000000000001,3.7122080357,24.77,-0.25,24.7712615747,135.9,28.5875,-1.0185,28.60563753,3.6275,-0.7885000000000001,3.7122080357,24.96,-0.23,24.961059673,135.86
2019-07-30 01:00:00,27.803,-0.8945000000000001,27.8173855574,3.273,-0.8545,3.3827059065,24.53,-0.04,24.5300326131,136.17,27.983,-0.8745,27.9966612161,3.273,-0.8545,3.3827059065,24.71,-0.02,24.7100080939,136.12
2019-07-30 01:30:00,26.955,-1.2235,26.9827533297,3.055,-0.7835000000000001,3.1538702018,23.9,-0.44,23.9040498661,136.35,27.145,-1.2035,27.1716660742,3.055,-0.7835000000000001,3.1538702018,24.09,-0.42,24.0936609921,136.31
2019-07-30 02:00:00,26.4825,-1.145,26.5072411097,2.9725,-0.675,3.0481767091,23.51,-0.47000000000000003,23.5146975315,133.5,26.6625,-1.125,26.686223622900002,2.9725,-0.675,3.0481767091,23.69,-0.45,23.6942735698,133.47
2019-07-30 02:30:00,25.8925,-1.295,25.924864151,3.0525,-0.625,3.1158275386,22.84,-0.67,22.8498249446,134.07,26.0725,-1.2850000000000001,26.104146821,3.0525,-0.625,3.1158275386,23.02,-0.66,23.0294593944,134.03
2019-07-30 03:00:00,25.7045,-1.4425,25.7449437075,3.3945,-0.7925000000000001,3.4857834844,22.31,-0.65,22.3194668395,133.99,25.8745,-1.4225,25.9135728239,3.3945,-0.7925000000000001,3.4857834844,22.48,-0.63,22.4888261143,133.96
2019-07-30 03:30:00,25.4365,-1.262,25.4677870309,3.2765,-0.722,3.3551059968,22.16,-0.54,22.1665784459,133.86,25.6065,-1.262,25.6375795708,3.2765,-0.722,3.3551059968,22.33,-0.54,22.3365283784,133.81
2019-07-30 04:00:00,25.333,-1.3845,25.370804663,3.683,-0.7645000000000001,3.761508906,21.65,-0.62,21.6588757788,133.71,25.493,-1.3645,25.5294909712,3.683,-0.7645000000000001,3.761508906,21.81,-0.6000000000000001,21.818251534,133.67
