Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-07-30 04:30:00,25.456,-1.418,25.495463518,4.306,-0.908,4.4006931272,21.15,-0.51,21.1561480426,133.8,25.626,-1.3980000000000001,25.6641048938,4.306,-0.908,4.4006931272,21.32,-0.49,21.3256301196,133.76
2019-07-30 05:00:00,26.2125,-1.2285,26.2412722348,3.4725,-0.7485,3.5522540027,22.74,-0.48,22.7450653989,133.85,26.3825,-1.2185,26.410623781,3.4725,-0.7485,3.5522540027,22.91,-0.47000000000000003,22.9148205317,133.81
2019-07-30 05:30:00,26.46,-1.064,26.4813839517,3.08,-0.674,3.1528837594,23.38,-0.39,23.3832525539,133.63,26.64,-1.044,26.6604489084,3.08,-0.674,3.1528837594,23.56,-0.37,23.5629051689,133.58
2019-07-30 06:00:00,27.1115,-0.9410000000000001,27.1278254427,3.6814999999999998,-0.761,3.7593301597,23.43,-0.18,23.4306914111,134.45,27.2915,-0.9410000000000001,27.3077178331,3.6814999999999998,-0.761,3.7593301597,23.61,-0.18,23.61068614,134.4
2019-07-30 06:30:00,29.744,-0.34900000000000003,29.7460474181,3.614,-1.079,3.771635852,26.13,0.73,26.1401951026,133.61,29.944,-0.319,29.9456991403,3.614,-1.079,3.771635852,26.33,0.76,26.3409661934,133.58
2019-07-30 07:00:00,31.9465,0.6325000000000001,31.9527607336,3.5965,-0.9675,3.7243614889,28.35,1.6,28.3951140163,133.22,32.1665,0.6625,32.1733216889,3.5965,-0.9675,3.7243614889,28.57,1.63,28.6164602982,133.19
2019-07-30 07:30:00,34.334,1.355,34.360727306,4.184,-1.105,4.3274566433,30.15,2.46,30.2501917349,133.43,34.554,1.405,34.5825525518,4.184,-1.105,4.3274566433,30.37,2.51,30.4735459046,133.39
2019-07-30 08:00:00,35.712,1.643,35.7497747266,4.752,-1.307,4.9284635537,30.96,2.95,31.1002266873,133.24,35.962,1.683,36.0013601549,4.752,-1.307,4.9284635537,31.21,2.99,31.3528977927,133.21
2019-07-30 08:30:00,37.1275,1.9555,37.1789622838,5.0675,-1.4545,5.2721083543,32.06,3.41,32.2408390089,133.03,37.3675,1.9955,37.420743933,5.0675,-1.4545,5.2721083543,32.3,3.45,32.4837266951,132.99
2019-07-30 09:00:00,38.528,2.4405,38.6052175781,5.578,-1.4895,5.7734473454,32.95,3.93,33.183541101,133.85,38.778,2.5005,38.8585355392,5.578,-1.4895,5.7734473454,33.2,3.99,33.4389009987,133.81
2019-07-30 09:30:00,39.444,2.569,39.5275713522,5.934,-1.351,6.0858489137,33.51,3.92,33.738501745,133.91,39.714,2.609,39.799606493,5.934,-1.351,6.0858489137,33.78,3.96,34.0113216444,133.87
2019-07-30 10:00:00,39.649,2.719,39.7421207537,12.789,-0.101,12.7893988131,26.86,2.8200000000000003,27.0076285519,134.15,39.859,2.769,39.9550652859,12.789,-0.101,12.7893988131,27.07,2.87,27.2217155962,134.11
2019-07-30 10:30:00,39.9505,2.699,40.0415665434,12.7705,-0.161,12.7715148377,27.18,2.86,27.3300567142,134.24,40.1505,2.729,40.2431371944,12.7705,-0.161,12.7715148377,27.38,2.89,27.5320994477,134.2
2019-07-30 11:00:00,40.4535,2.362,40.5223975876,14.3135,-0.598,14.3259863971,26.14,2.96,26.3070560877,134.15,40.6635,2.412,40.7349723978,14.3135,-0.598,14.3259863971,26.35,3.01,26.5213612019,134.11
2019-07-30 11:30:00,40.4255,2.3535,40.4939503198,18.6755,-1.1865,18.7131526606,21.75,3.54,22.0361997631,134.1,40.5855,2.4035,40.656606136,18.6755,-1.1865,18.7131526606,21.91,3.59,22.2021665609,134.06
2019-07-30 12:00:00,40.5265,2.3105,40.5923097704,16.6165,-1.4695,16.6813519386,23.91,3.7800000000000002,24.2069514809,133.97,40.7065,2.3605,40.774883231,16.6165,-1.4695,16.6813519386,24.09,3.83,24.3925603412,133.93
2019-07-30 12:30:00,41.1145,2.6525,41.199974108,8.9045,-2.0475,9.1368690753,32.21,4.7,32.5510998278,133.64,41.3645,2.7025,41.4526882904,8.9045,-2.0475,9.1368690753,32.46,4.75,32.8057022482,133.6
2019-07-30 13:00:00,41.3595,2.6435,41.4438937903,9.0995,-2.6765,9.4849645492,32.26,5.32,32.6957183741,133.53,41.6095,2.7135,41.6978845087,9.0995,-2.6765,9.4849645492,32.51,5.39,32.9537888565,133.49
2019-07-30 13:30:00,41.6055,1.756,41.6425403434,8.1455,-3.134,8.727607132,33.46,4.89,33.8154358245,133.72,41.8555,1.816,41.8948772077,8.1455,-3.134,8.727607132,33.71,4.95,34.0714924827,133.67
2019-07-30 14:00:00,40.955,1.983,41.0029793308,10.785,-3.317,11.2835594561,30.17,5.3,30.6319914469,133.67,41.185,2.043,41.235640822,10.785,-3.317,11.2835594561,30.4,5.36,30.8689099257,133.63
2019-07-30 14:30:00,41.0355,1.542,41.0644618161,10.9755,-3.478,11.5133871754,30.06,5.02,30.4762858629,133.91,41.2655,1.6019999999999999,41.2965845349,10.9755,-3.478,11.5133871754,30.29,5.08,30.7130346921,133.87
2019-07-30 15:00:00,40.69,2.046,40.7414066522,8.32,-2.834,8.7894229617,32.37,4.88,32.735780119,133.99,40.94,2.106,40.9941317264,8.32,-2.834,8.7894229617,32.62,4.94,32.9919384093,133.94
2019-07-30 15:30:00,40.7135,2.4705,40.7883862454,7.6535,-2.3595,8.0089513983,33.06,4.83,33.4109637694,133.99,40.9735,2.5305,41.0515667484,7.6535,-2.3595,8.0089513983,33.32,4.89,33.6769134571,133.94
2019-07-30 16:00:00,41.2015,2.406,41.2716905184,8.0215,-2.284,8.3403308238,33.18,4.69,33.5098269169,134.24,41.4515,2.456,41.524195215,8.0215,-2.284,8.3403308238,33.43,4.74,33.7643673123,134.2
2019-07-30 16:30:00,40.514,2.029,40.564775816,10.274000000000001,-2.291,10.5263363522,30.24,4.32,30.5470129473,134.5,40.744,2.099,40.7980310432,10.274000000000001,-2.291,10.5263363522,30.47,4.39,30.7846227848,134.46
2019-07-30 17:00:00,40.0,1.4929999999999999,40.0278534148,11.98,-2.517,12.2415558243,28.02,4.01,28.3054853341,134.69,40.21,1.5430000000000001,40.2395942947,11.98,-2.517,12.2415558243,28.23,4.06,28.52045757,134.65
2019-07-30 17:30:00,40.1335,1.5710000000000002,40.1642361218,9.5535,-2.009,9.7624506785,30.58,3.58,30.7888421348,134.34,40.3735,1.621,40.4060285508,9.5535,-2.009,9.7624506785,30.82,3.63,31.0330356233,134.3
2019-07-30 18:00:00,39.7385,1.0975,39.7536525177,9.4985,-2.0625,9.719846115,30.24,3.16,30.4046575379,134.08,39.9685,1.1375,39.9846832987,9.4985,-2.0625,9.719846115,30.47,3.2,30.6375733373,134.05
2019-07-30 18:30:00,39.423,0.9025000000000001,39.4333289902,8.463,-1.8175,8.6559618327,30.96,2.7199999999999998,31.0792535303,133.92,39.653,0.9525,39.6644382949,8.463,-1.8175,8.6559618327,31.19,2.77,31.312760977,133.87
2019-07-30 19:00:00,39.412,0.8925000000000001,39.4221042088,6.902,-1.6975,7.1076796671,32.51,2.59,32.6130066078,133.0,39.662,0.9325,39.6729605683,6.902,-1.6975,7.1076796671,32.76,2.63,32.8653997389,132.96
2019-07-30 19:30:00,39.394,1.1765,39.4115641437,6.404,-1.4135,6.5581398468,32.99,2.59,33.091512507,133.27,39.644,1.2165,39.6626601257,6.404,-1.4135,6.5581398468,33.24,2.63,33.3438824974,133.23
2019-07-30 20:00:00,38.746,0.9055000000000001,38.7565793931,6.106,-1.2645,6.2355590166,32.64,2.17,32.7120543531,133.27,38.996,0.9455,39.0074606486,6.106,-1.2645,6.2355590166,32.89,2.21,32.9641653921,133.23
2019-07-30 20:30:00,38.3335,0.8825000000000001,38.3436569526,6.2535,-1.0375,6.3389800836,32.08,1.92,32.1374049979,133.43,38.5835,0.9125000000000001,38.5942888068,6.2535,-1.0375,6.3389800836,32.33,1.9500000000000002,32.3887542212,133.39
2019-07-30 21:00:00,37.978,0.835,37.9871782184,5.798,-1.075,5.8968151574,32.18,1.9100000000000001,32.2366328887,133.5,38.218,0.865,38.2277876551,5.798,-1.075,5.8968151574,32.42,1.94,32.4779925488,133.46
2019-07-30 21:30:00,37.761,0.6045,37.7658382834,5.961,-1.1455,6.0700651768,31.8,1.75,31.8481161138,133.75,38.001,0.6345000000000001,38.0062967316,5.961,-1.1455,6.0700651768,32.04,1.78,32.0894063516,133.71
2019-07-30 22:00:00,36.6275,0.049,36.6275327759,5.8675,-1.311,6.0121774134,30.76,1.3599999999999999,30.790050341,134.37,36.8675,0.079,36.8675846408,5.8675,-1.311,6.0121774134,31.0,1.3900000000000001,31.0311472556,134.32
2019-07-30 22:30:00,34.8485,-0.3965,34.85075558,5.7585,-1.4165,5.9301597365,29.09,1.02,29.1078769408,134.47,35.0685,-0.35650000000000004,35.0703120103,5.7585,-1.4165,5.9301597365,29.31,1.06,29.3291612563,134.43
2019-07-30 23:00:00,33.076,-0.5855,33.0811817541,5.216,-1.3255,5.3817846715,27.86,0.74,27.8698259772,134.63,33.296,-0.5655,33.300801886,5.216,-1.3255,5.3817846715,28.08,0.76,28.0902830174,134.59
2019-07-30 23:30:00,31.6925,-0.8195,31.7030934847,4.6825,-1.3395000000000001,4.8703250918,27.01,0.52,27.0150050898,134.85,31.8925,-0.7795000000000001,31.9020246458,4.6825,-1.3395000000000001,4.8703250918,27.21,0.56,27.2157619772,134.8
2019-07-31 00:00:00,29.934,-1.1985000000000001,29.957983214,5.264,-1.3785,5.4415033079,24.67,0.18,24.6706566593,135.01,30.124,-1.1885,30.1474361804,5.264,-1.3785,5.4415033079,24.86,0.19,24.8607260554,134.96
2019-07-31 00:30:00,28.641,-1.307,28.6708062321,5.231,-1.227,5.3729777591,23.41,-0.08,23.4101366933,135.46,28.831,-1.297,28.86015887,5.231,-1.227,5.3729777591,23.6,-0.07,23.6001038133,135.41
2019-07-31 01:00:00,27.87,-1.6684999999999999,27.9198995745,6.08,-1.3085,6.2192099378,21.79,-0.36,21.7929736383,135.95,28.04,-1.6585,28.089005362400002,6.08,-1.3085,6.2192099378,21.96,-0.35000000000000003,21.962788985,135.9
2019-07-31 01:30:00,26.8005,-1.7315,26.8563752673,5.5605,-1.3115,5.713072072,21.24,-0.42,21.2441521365,136.15,26.9705,-1.7115,27.0247498138,5.5605,-1.3115,5.713072072,21.41,-0.4,21.4137362457,136.1
2019-07-31 02:00:00,26.3745,-1.6025,26.4231386572,4.8345,-0.9625,4.9293809449,21.54,-0.64,21.5495057948,136.15,26.5345,-1.5825,26.5816477386,4.8345,-0.9625,4.9293809449,21.7,-0.62,21.708855336,136.1
2019-07-31 02:30:00,25.9595,-1.6515,26.0119797882,5.8595,-0.8215,5.9168067824,20.1,-0.8300000000000001,20.1171295169,135.62,26.1195,-1.6315,26.1704045154,5.8595,-0.8215,5.9168067824,20.26,-0.81,20.2761855387,135.57
2019-07-31 03:00:00,25.6035,-1.779,25.6652304344,5.2935,-0.889,5.367631065,20.31,-0.89,20.3294908938,135.62,25.7635,-1.7690000000000001,25.8241610367,5.2935,-0.889,5.367631065,20.47,-0.88,20.4889067546,135.57
2019-07-31 03:30:00,25.2845,-1.9785,25.3617902069,4.9145,-0.9785,5.0109652264,20.37,-1.0,20.3945311297,135.62,25.4445,-1.9685000000000001,25.520532371,4.9145,-0.9785,5.0109652264,20.53,-0.99,20.5538560859,135.57
2019-07-31 04:00:00,25.486,-2.028,25.5665597999,4.756,-1.078,4.8766402369,20.73,-0.9500000000000001,20.7517565522,135.95,25.636,-2.018,25.7153032259,4.756,-1.078,4.8766402369,20.88,-0.9400000000000001,20.9011482938,135.91
2019-07-31 04:30:00,25.775,-1.8625,25.842204458,4.835,-1.0025,4.9378366974,20.94,-0.86,20.9576525403,135.6,25.945,-1.8425,26.0103408522,4.835,-1.0025,4.9378366974,21.11,-0.84,21.1267058483,135.55
2019-07-31 05:00:00,25.858,-1.804,25.9208522236,5.308,-0.9540000000000001,5.3930492303,20.55,-0.85,20.567571563,135.63,26.018,-1.784,26.0790908584,5.308,-0.9540000000000001,5.3930492303,20.71,-0.8300000000000001,20.7266253886,135.58
2019-07-31 05:30:00,26.1945,-1.7745000000000002,26.2545363795,5.1145,-0.9845,5.2083923143,21.08,-0.79,21.0947979369,135.29,26.3545,-1.7645,26.4135028063,5.1145,-0.9845,5.2083923143,21.24,-0.78,21.2543172085,135.24
2019-07-31 06:00:00,27.2215,-1.6535000000000002,27.2716725651,5.1015,-1.1135,5.2216074632,22.12,-0.54,22.1265903383,135.62,27.4015,-1.6335000000000002,27.4501461654,5.1015,-1.1135,5.2216074632,22.3,-0.52,22.3060619563,135.58
2019-07-31 06:30:00,29.745,-0.8255,29.7564526658,5.085,-1.3155000000000001,5.2524056631,24.66,0.49,24.6648677272,135.19,29.935,-0.8055,29.9458353574,5.085,-1.3155000000000001,5.2524056631,24.85,0.51,24.8552328494,135.15
2019-07-31 07:00:00,31.743,-0.339,31.744810127,5.583,-1.699,5.835793862,26.16,1.3599999999999999,26.1953278277,135.15,31.943,-0.309,31.9444945178,5.583,-1.699,5.835793862,26.36,1.3900000000000001,26.3966228901,135.1
2019-07-31 07:30:00,34.359,0.369,34.3609813888,6.479,-1.941,6.7634992423,27.88,2.31,27.9755339538,134.07,34.559,0.399,34.5613032451,6.479,-1.941,6.7634992423,28.08,2.34,28.1773313144,134.02
2019-07-31 08:00:00,35.6835,0.6955,35.6902772825,8.2235,-2.2745,8.5322507289,27.46,2.9699999999999998,27.6201466325,133.4,35.8935,0.7355,35.9010348388,8.2235,-2.2745,8.5322507289,27.67,3.01,27.8332355288,133.36
2019-07-31 08:30:00,37.237,0.966,37.2495278494,14.037,-1.924,14.1682442455,23.2,2.89,23.3793092285,132.92,37.417,0.996,37.430253873,14.037,-1.924,14.1682442455,23.38,2.92,23.5616383132,132.87
2019-07-31 09:00:00,38.152,1.619,38.1863361034,18.272,-1.561,18.3385578768,19.88,3.18,20.1327295715,132.8,38.302,1.659,38.3379118498,18.272,-1.561,18.3385578768,20.03,3.22,20.287170823,132.75
2019-07-31 09:30:00,29.8785,2.9285,30.0216734127,20.1285,-2.2815,20.2573876524,9.75,5.21,11.0547094037,132.72,29.9485,2.9885,30.0972388185,20.1285,-2.2815,20.2573876524,9.82,5.27,11.1447431554,132.67
2019-07-31 10:00:00,39.6805,1.7695,39.7199346739,22.9805,-3.0705,23.1847223512,16.7,4.84,17.3872251955,133.06,39.8005,1.8195000000000001,39.8420679747,22.9805,-3.0705,23.1847223512,16.82,4.89,17.516406595,133.02
2019-07-31 10:30:00,40.2435,1.6475,40.2772087973,23.3635,-2.9625,23.5505740588,16.88,4.61,17.4981856202,133.61,40.3735,1.7075,40.4095911697,23.3635,-2.9625,23.5505740588,17.01,4.67,17.6394160901,133.57
2019-07-31 11:00:00,40.1255,1.473,40.152527682,21.4655,-2.987,21.6723293453,18.66,4.46,19.1855987657,133.42,40.2555,1.5230000000000001,40.284299786,21.4655,-2.987,21.6723293453,18.79,4.51,19.3236694238,133.38
2019-07-31 11:30:00,40.5825,1.207,40.6004452593,19.2225,-2.923,19.4434676755,21.36,4.13,21.7556084723,133.38,40.7425,1.2469999999999999,40.7615789102,19.2225,-2.923,19.4434676755,21.52,4.17,21.9202942498,133.33
2019-07-31 12:00:00,40.803,1.2665,40.8226509581,18.013,-3.2035,18.295643778,22.79,4.47,23.2242330336,133.21,40.973,1.3065,40.9938247941,18.013,-3.2035,18.295643778,22.96,4.51,23.3987542403,133.17
2019-07-31 12:30:00,41.741,1.37,41.7634766393,19.871,-3.45,20.1682706497,21.87,4.82,22.3948498544,133.83,41.901,1.43,41.9253944645,19.871,-3.45,20.1682706497,22.03,4.88,22.5640266797,133.79
2019-07-31 13:00:00,41.3625,1.6840000000000002,41.396766326,19.2225,-3.866,19.6074083512,22.14,5.55,22.825032311,134.25,41.5325,1.734,41.5686818681,19.2225,-3.866,19.6074083512,22.31,5.6,23.0020890356,134.2
2019-07-31 13:30:00,40.7895,1.411,40.8138975258,17.0195,-4.519,17.609223187,23.77,5.93,24.4985264863,133.97,40.9695,1.4809999999999999,40.9962594788,17.0195,-4.519,17.609223187,23.95,6.0,24.6901296068,133.92
2019-07-31 14:00:00,39.6675,1.2845,39.6882916803,17.2475,-4.5155,17.8287968327,22.42,5.8,23.1580741859,133.97,39.8275,1.3345,39.8498512732,17.2475,-4.5155,17.8287968327,22.58,5.85,23.3254989229,133.92
2019-07-31 14:30:00,39.7025,1.244,39.7219843695,17.4825,-4.666,18.0944566719,22.22,5.91,22.9925313961,133.97,39.8725,1.314,39.8941455887,17.4825,-4.666,18.0944566719,22.39,5.98,23.1748247027,133.92
2019-07-31 15:00:00,40.22,1.32,40.2416550355,17.42,-4.8100000000000005,18.0718704068,22.8,6.13,23.609678100300002,134.15,40.38,1.38,40.4035740993,17.42,-4.8100000000000005,18.0718704068,22.96,6.19,23.77977502,134.11
2019-07-31 15:30:00,39.9665,1.2085,39.9847670307,14.1965,-4.1415,14.7882600227,25.77,5.35,26.3194870771,134.52,40.1565,1.2585,40.1762157812,14.1965,-4.1415,14.7882600227,25.96,5.4,26.5156859236,134.48
2019-07-31 16:00:00,40.0605,1.2475,40.0799191179,15.7105,-4.4825,16.3374605279,24.35,5.73,25.0151034377,134.47,40.2405,1.3075,40.2617361337,15.7105,-4.4825,16.3374605279,24.53,5.79,25.2040671321,134.44
2019-07-31 16:30:00,40.448,0.935,40.4588053333,13.468,-4.075,14.0709860706,26.98,5.01,27.4412189962,134.67,40.658,0.985,40.6699297885,13.468,-4.075,14.0709860706,27.19,5.06,27.6568201354,134.64
2019-07-31 17:00:00,40.552,1.426,40.5770647041,12.302,-3.344,12.7483936243,28.25,4.77,28.6498760905,134.79,40.762,1.486,40.7890774595,12.302,-3.344,12.7483936243,28.46,4.83,28.8669447639,134.76
2019-07-31 17:30:00,39.9515,0.9460000000000001,39.9626984606,10.2215,-3.024,10.6594389275,29.73,3.9699999999999998,29.9938960457,134.9,40.1715,0.986,40.1835987469,10.2215,-3.024,10.6594389275,29.95,4.01,30.2172566591,134.86
2019-07-31 18:00:00,39.2445,0.9465,39.255912198,9.0345,-2.6135,9.4049227801,30.21,3.56,30.4190351589,135.06,39.4745,0.9965,39.487075892,9.0345,-2.6135,9.4049227801,30.44,3.61,30.6533146658,135.02
2019-07-31 18:30:00,39.418,0.856,39.4272933385,9.268,-2.454,9.5873844191,30.15,3.31,30.3311490056,135.34,39.638,0.886,39.6479008272,9.268,-2.454,9.5873844191,30.37,3.34,30.5531094981,135.29
2019-07-31 19:00:00,38.819,1.0165,38.8323065662,6.399,-1.9235000000000002,6.6818450483,32.42,2.94,32.5530336528,135.95,39.069,1.0665,39.0835538718,6.399,-1.9235000000000002,6.6818450483,32.67,2.99,32.8065389823,135.91
2019-07-31 19:30:00,38.622,0.985,38.6345584807,4.752,-1.635,5.0254083416,33.87,2.62,33.9711833765,135.06,38.882,1.015,38.8952458406,4.752,-1.635,5.0254083416,34.13,2.65,34.2327241101,135.02
2019-07-31 20:00:00,38.519,1.1965,38.5375787155,3.539,-1.4135,3.8108402289,34.98,2.61,35.0772362081,134.57,38.779,1.2365,38.7987083967,3.539,-1.4135,3.8108402289,35.24,2.65,35.3394977327,134.53
2019-07-31 20:30:00,38.5765,1.329,38.599385918,2.7765,-1.231,3.0371554537,35.8,2.56,35.8914140151,134.87,38.8465,1.369,38.8706151643,2.7765,-1.231,3.0371554537,36.07,2.6,36.1635852758,134.83
2019-07-31 21:00:00,37.945,1.2795,37.9665661504,2.265,-1.0905,2.5138447148000003,35.68,2.37,35.7586255329,134.91,38.225,1.3195000000000001,38.2477673237,2.265,-1.0905,2.5138447148000003,35.96,2.41,36.0406673079,134.87
2019-07-31 21:30:00,38.1195,0.9485,38.1312985945,2.3595,-1.0615,2.5872809086,35.76,2.01,35.8164445472,135.11,38.3895,0.9785,38.4019683415,2.3595,-1.0615,2.5872809086,36.03,2.04,36.0877056627,135.06
2019-07-31 22:00:00,37.7465,1.0085,37.7599700013,2.2365,-0.9615,2.4344228269,35.51,1.97,35.5646031891,135.3,38.0165,1.0485,38.0309561344,2.2365,-0.9615,2.4344228269,35.78,2.01,35.836413046,135.24
2019-07-31 22:30:00,36.1125,0.903,36.12378808,2.3325,-0.727,2.4431711463,33.78,1.63,33.8193036593,135.8,36.3725,0.933,36.3844643392,2.3325,-0.727,2.4431711463,34.04,1.6600000000000001,34.0804518749,135.76
2019-07-31 23:00:00,33.9825,0.337,33.9841709513,2.0525,-0.8230000000000001,2.2113537144,31.93,1.16,31.951064145,136.12,34.2125,0.357,34.214362558,2.0525,-0.8230000000000001,2.2113537144,32.16,1.18,32.1816407288,136.08
2019-07-31 23:30:00,32.2465,-0.1115,32.2466927684,1.8965,-0.9415,2.1173413754,30.35,0.8300000000000001,30.3613471374,136.49,32.4865,-0.0815,32.4866022308,1.8965,-0.9415,2.1173413754,30.59,0.86,30.6020865302,136.44
2019-08-01 00:00:00,30.3365,-0.578,30.3420058047,1.8165,-0.8280000000000001,1.9963106597,28.52,0.25,28.5210957013,136.65,30.5565,-0.548,30.5614135185,1.8165,-0.8280000000000001,1.9963106597,28.74,0.28,28.7413639203,136.6
2019-08-01 00:30:00,28.715,-0.85,28.7275777782,1.615,-0.79,1.7978667915000002,27.1,-0.06,27.1000664206,135.82,28.935,-0.8300000000000001,28.9469018204,1.615,-0.79,1.7978667915000002,27.32,-0.04,27.3200292826,135.77
2019-08-01 01:00:00,28.336,-0.8605,28.349062705,1.536,-0.7205,1.6965895939,26.8,-0.14,26.8003656691,135.9,28.546,-0.8405,28.5583710364,1.536,-0.7205,1.6965895939,27.01,-0.12,27.0102665666,135.85
2019-08-01 01:30:00,27.3135,-1.0425,27.3333877977,1.5135,-0.7525000000000001,1.6902480587,25.8,-0.29,25.8016297935,135.93,27.5035,-1.0225,27.5225002225,1.5135,-0.7525000000000001,1.6902480587,25.99,-0.27,25.9914024246,135.89
2019-08-01 02:00:00,26.7595,-1.2215,26.7873646054,1.5895000000000001,-0.7015,1.7374154656,25.17,-0.52,25.1753709009,135.88,26.9595,-1.2115,26.9867073297,1.5895000000000001,-0.7015,1.7374154656,25.37,-0.51,25.3751256155,135.83
2019-08-01 02:30:00,26.634,-1.2635,26.6639529749,1.6840000000000002,-0.8035,1.8658693014,24.95,-0.46,24.9542401207,136.16,26.824,-1.2435,26.8528074556,1.6840000000000002,-0.8035,1.8658693014,25.14,-0.44,25.1438501427,136.11
2019-08-01 03:00:00,26.0145,-1.2925,26.046588385,1.6644999999999999,-0.6525000000000001,1.7878245160000001,24.35,-0.64,24.3584092256,136.36,26.2045,-1.2725,26.2353783373,1.6644999999999999,-0.6525000000000001,1.7878245160000001,24.54,-0.62,24.5478308614,136.31
2019-08-01 03:30:00,25.8545,-1.322,25.8882763862,2.0745,-0.672,2.1806270314,23.78,-0.65,23.7888818569,136.42,26.0445,-1.312,26.0775252708,2.0745,-0.672,2.1806270314,23.97,-0.64,23.9785424912,136.37
2019-08-01 04:00:00,25.877,-1.223,25.9058846211,2.277,-0.683,2.3772290592,23.6,-0.54,23.6061771577,136.64,26.057,-1.203,26.0847552797,2.277,-0.683,2.3772290592,23.78,-0.52,23.7856847705,136.6
2019-08-01 04:30:00,25.6445,-1.4005,25.6827136514,2.1045,-0.8105,2.255178596,23.54,-0.59,23.547392637,136.6,25.8345,-1.3905,25.8718936396,2.1045,-0.8105,2.255178596,23.73,-0.58,23.7370870159,136.56
2019-08-01 05:00:00,25.9355,-1.4425,25.9755840454,2.0555,-0.7925000000000001,2.2029835451,23.88,-0.65,23.888844677,136.91,26.1155,-1.4125,26.1536708035,2.0555,-0.7925000000000001,2.2029835451,24.06,-0.62,24.0679870367,136.86
2019-08-01 05:30:00,26.3695,-1.3125,26.4021435967,2.1895,-0.8125,2.3353942922,24.18,-0.5,24.1851690091,136.82,26.5495,-1.3025,26.5814306707,2.1895,-0.8125,2.3353942922,24.36,-0.49,24.3649276625,136.78
2019-08-01 06:00:00,26.8575,-1.3725,26.8925465975,2.1875,-0.7925000000000001,2.3266311482,24.67,-0.58,24.6768170557,137.01,27.0475,-1.3425,27.0807969325,2.1875,-0.7925000000000001,2.3266311482,24.86,-0.55,24.8660833265,136.96
2019-08-01 06:30:00,29.346,-0.3385,29.3479521986,2.356,-0.7585000000000001,2.4750875237,26.99,0.42,26.9932676792,136.47,29.556,-0.3185,29.557716052700002,2.356,-0.7585000000000001,2.4750875237,27.2,0.44,27.2035585907,136.42
2019-08-01 07:00:00,31.5225,0.5525,31.527341507,2.5625,-0.7275,2.6637684772,28.96,1.28,28.9882734912,136.08,31.7325,0.5825,31.737845902,2.5625,-0.7275,2.6637684772,29.17,1.31,29.1994006788,136.03
2019-08-01 07:30:00,34.206,1.5905,34.2429573234,3.4859999999999998,-0.8095,3.5787548463,30.72,2.4,30.8136073838,135.28,34.446,1.6405,34.4850425003,3.4859999999999998,-0.8095,3.5787548463,30.96,2.45,31.0567883079,135.23
2019-08-01 08:00:00,35.91,2.1235,35.9727306755,9.76,-0.23650000000000002,9.7628649612,26.15,2.36,26.2562773447,134.63,36.11,2.1535,36.1741573813,9.76,-0.23650000000000002,9.7628649612,26.35,2.39,26.4581669811,134.58
2019-08-01 08:30:00,33.503,3.1775,33.6533432997,14.193,-0.29250000000000004,14.1960137098,19.31,3.47,19.6193017205,134.82,33.653,3.2275,33.8074128742,14.193,-0.29250000000000004,14.1960137098,19.46,3.52,19.7757932837,134.78
2019-08-01 09:00:00,29.079,4.3870000000000005,29.4080602897,15.679,-0.853,15.7021861535,13.4,5.24,14.3881061992,134.4,29.189,4.447,29.5258112505,15.679,-0.853,15.7021861535,13.51,5.3,14.5124119291,134.36
2019-08-01 09:30:00,38.9525,3.1065,39.0761768665,15.0225,-0.9435,15.0520994715,23.93,4.05,24.2702987209,134.09,39.1225,3.1565,39.2496305524,15.0225,-0.9435,15.0520994715,24.1,4.1,24.4462676088,134.05
2019-08-01 10:00:00,40.153,2.789,40.2497444712,12.093,-2.261,12.3025513614,28.06,5.05,28.5108067231,133.18,40.353,2.839,40.4527444063,12.093,-2.261,12.3025513614,28.26,5.1,28.7165039655,133.14
2019-08-01 10:30:00,39.948,2.6415,40.0352373073,11.038,-2.8685,11.404636611899999,28.91,5.51,29.4303958519,133.07,40.168,2.7115,40.2594145046,11.038,-2.8685,11.404636611899999,29.13,5.58,29.6596240704,133.03
2019-08-01 11:00:00,40.3195,2.755,40.4135138939,10.7295,-3.035,11.1504885655,29.59,5.79,30.1511558651,132.93,40.5395,2.805,40.6364255964,10.7295,-3.035,11.1504885655,29.81,5.84,30.3766637404,132.88
2019-08-01 11:30:00,40.7855,2.1325,40.8412116189,14.4555,-2.4975,14.6696621127,26.33,4.63,26.7339821201,133.04,40.9855,2.1825,41.0435685157,14.4555,-2.4975,14.6696621127,26.53,4.68,26.9396232342,133.0
2019-08-01 12:00:00,41.102,2.4935,41.1775660554,18.032,-1.9165,18.1335599442,23.07,4.41,23.4877201959,133.04,41.282,2.5535,41.3608980349,18.032,-1.9165,18.1335599442,23.25,4.47,23.675797769,133.0
2019-08-01 12:30:00,41.2955,2.9765,41.4026312268,21.3755,-2.2035,21.4887741042,19.92,5.18,20.5824877019,133.09,41.4355,3.0365,41.5466122867,21.3755,-2.2035,21.4887741042,20.06,5.24,20.733094318,133.05
2019-08-01 13:00:00,41.3095,3.4675000000000002,41.4547747129,16.9395,-1.2225,16.9835557673,24.37,4.69,24.8171916219,133.33,41.4995,3.5175,41.6483049655,16.9395,-1.2225,16.9835557673,24.56,4.74,25.0132205044,133.29
2019-08-01 13:30:00,40.8325,3.3775,40.9719484831,17.8525,-1.1425,17.889020725,22.98,4.52,23.4203074275,133.46,40.9925,3.4375,41.13637639,17.8525,-1.1425,17.889020725,23.14,4.58,23.5888956927,133.41
2019-08-01 14:00:00,40.252,2.894,40.3559009316,12.772,-1.116,12.8206645694,27.48,4.01,27.771037071,133.53,40.462,2.934,40.5682363432,12.772,-1.116,12.8206645694,27.69,4.05,27.9846136296,133.49
2019-08-01 14:30:00,39.674,2.79,39.7719797848,9.504,-2.16,9.7463642452,30.17,4.95,30.5733773077,133.46,39.904,2.84,40.0049348956,9.504,-2.16,9.7463642452,30.4,5.0,30.8084404019,133.42
2019-08-01 15:00:00,39.966,2.767,40.0616705218,10.416,-2.503,10.7125190782,29.55,5.27,30.0162522644,133.21,40.186,2.8369999999999997,40.286016991,10.416,-2.503,10.7125190782,29.77,5.34,30.2451401055,133.17
2019-08-01 15:30:00,40.2275,1.4645000000000001,40.2541490594,12.0875,-3.6654999999999998,12.6310548451,28.14,5.13,28.6037847146,133.31,40.4375,1.5145,40.465851239,12.0875,-3.6654999999999998,12.6310548451,28.35,5.18,28.8193494028,133.26
2019-08-01 16:00:00,39.8265,1.159,39.8433605918,13.6965,-3.991,14.2661204695,26.13,5.15,26.6326754195,133.51,40.0265,1.219,40.0450579129,13.6965,-3.991,14.2661204695,26.33,5.21,26.8405104273,133.47
2019-08-01 16:30:00,39.4435,1.076,39.4581736558,13.3935,-3.884,13.9452966354,26.05,4.96,26.5179957765,133.61,39.6335,1.1360000000000001,39.6497770265,13.3935,-3.884,13.9452966354,26.24,5.02,26.7158754302,133.57
2019-08-01 17:00:00,39.6175,1.1675,39.6346989707,13.2175,-3.6225,13.704919281,26.4,4.79,26.8310286795,133.74,39.8175,1.2275,39.8364162859,13.2175,-3.6225,13.704919281,26.6,4.85,27.0385373125,133.71
2019-08-01 17:30:00,38.8715,1.222,38.8907032111,11.4915,-2.968,11.8685970633,27.38,4.19,27.698745459,133.82,39.0815,1.262,39.1018706234,11.4915,-2.968,11.8685970633,27.59,4.23,27.9123807655,133.78
2019-08-01 18:00:00,28.805,2.2955,28.8963206179,9.245,-2.4245,9.557626549,19.56,4.72,20.1214313606,133.64,28.945,2.3555,29.040685344,9.245,-2.4245,9.557626549,19.7,4.78,20.2716156238,133.6
2019-08-01 18:30:00,28.8345,2.8975,28.9797152591,14.1745,-0.5325,14.1844988103,14.66,3.43,15.0559124599,133.64,28.9445,2.9475,29.0941890504,14.1745,-0.5325,14.1844988103,14.77,3.48,15.1744291491,133.6
2019-08-01 19:00:00,28.843,2.6285,28.9625216659,5.813,-1.2615,5.9483065868,23.03,3.89,23.3562197284,133.6,29.013,2.6785,29.1363781423,5.813,-1.2615,5.9483065868,23.2,3.94,23.5321822193,133.57
2019-08-01 19:30:00,29.0295,3.3665,29.2240516099,10.5495,0.1965,10.5513298925,18.48,3.17,18.7499146665,133.92,29.1595,3.4065,29.3578044564,10.5495,0.1965,10.5513298925,18.61,3.21,18.8848140049,133.88
2019-08-01 20:00:00,29.06,3.705,29.2952321206,10.08,0.795,10.111301845,18.98,2.91,19.2017837713,133.84,29.21,3.745,29.4490937891,10.08,0.795,10.111301845,19.13,2.95,19.3561204791,133.79
2019-08-01 20:30:00,28.2345,3.334,28.430662079,3.1745,-0.196,3.1805449612,25.06,3.5300000000000002,25.3074001035,133.63,28.4145,3.374,28.6141169049,3.1745,-0.196,3.1805449612,25.24,3.5700000000000003,25.49122398,133.59
2019-08-01 21:00:00,37.3175,2.1415,37.378895496,1.7075,-0.5385,1.7904017706,35.61,2.68,35.7107056777,133.75,37.5875,2.1815,37.6507516326,1.7075,-0.5385,1.7904017706,35.88,2.7199999999999998,35.9829515187,133.71
2019-08-01 21:30:00,38.0435,1.776,38.0849322994,1.7135,-0.554,1.8008326546000002,36.33,2.33,36.4046398142,133.92,38.3235,1.806,38.3660303947,1.7135,-0.554,1.8008326546000002,36.61,2.36,36.6859877883,133.88
2019-08-01 22:00:00,37.667,1.592,37.7006280186,1.957,-0.418,2.0011429234,35.71,2.01,35.7665234542,134.1,37.937,1.6219999999999999,37.9716585495,1.957,-0.418,2.0011429234,35.98,2.04,36.0377857255,134.06
2019-08-01 22:30:00,36.1305,1.2645,36.1526207971,1.9304999999999999,-0.3955,1.9705964833,34.2,1.6600000000000001,34.2402628495,134.56,36.4005,1.3045,36.4238674567,1.9304999999999999,-0.3955,1.9705964833,34.47,1.7000000000000002,34.5118950508,134.52
2019-08-01 23:00:00,34.159,1.003,34.1737222146,2.119,-0.40700000000000003,2.1577326062,32.04,1.4100000000000001,32.0710102741,135.05,34.399,1.033,34.4145069702,2.119,-0.40700000000000003,2.1577326062,32.28,1.44,32.3121029956,135.0
2019-08-01 23:30:00,32.1335,0.258,32.1345357248,2.0435,-0.502,2.1042566977,30.09,0.76,30.0995963428,134.92,32.3535,0.28800000000000003,32.3547818143,2.0435,-0.502,2.1042566977,30.31,0.79,30.3202935342,134.87
2019-08-02 00:00:00,30.5035,-0.3225,30.5052047772,2.4535,-0.7725000000000001,2.5722399771,28.05,0.45,28.0536093934,135.41,30.7235,-0.3025,30.7249891538,2.4535,-0.7725000000000001,2.5722399771,28.27,0.47000000000000003,28.2739066986,135.37
2019-08-02 00:30:00,28.843,-0.716,28.8518856403,2.583,-0.726,2.6830887052,26.26,0.01,26.260001904,135.31,29.053,-0.6960000000000001,29.0613355681,2.583,-0.726,2.6830887052,26.47,0.03,26.4700170004,135.27
2019-08-02 01:00:00,27.9515,-0.8290000000000001,27.9637907525,2.7215,-0.6890000000000001,2.8073623297,25.23,-0.14,25.2303884235,134.93,28.1415,-0.809,28.1531259943,2.7215,-0.6890000000000001,2.8073623297,25.42,-0.12,25.42028324,134.89
2019-08-02 01:30:00,27.1225,-1.25,27.1512892189,2.8425000000000002,-0.93,2.9907701767,24.28,-0.32,24.2821086399,135.21,27.3125,-1.22,27.3397340194,2.8425000000000002,-0.93,2.9907701767,24.47,-0.29,24.4717183704,135.17
2019-08-02 02:00:00,26.8865,-1.183,26.9125132838,2.5065,-0.853,2.647669022,24.38,-0.33,24.3822332857,135.21,27.0765,-1.173,27.1018962667,2.5065,-0.853,2.647669022,24.57,-0.32,24.5720837537,135.17
2019-08-02 02:30:00,26.278,-1.004,26.2971728518,1.978,-0.444,2.027219771,24.3,-0.56,24.3064518184,135.54,26.458,-0.984,26.4762916588,1.978,-0.444,2.027219771,24.48,-0.54,24.485955158,135.5
2019-08-02 03:00:00,26.103,-0.9255,26.1194019696,1.933,-0.3755,1.9691341371000002,24.17,-0.55,24.1762569477,135.54,26.293,-0.9055000000000001,26.3085875571,1.933,-0.3755,1.9691341371000002,24.36,-0.53,24.3657649172,135.5
2019-08-02 03:30:00,25.98,-0.9705,25.9981205138,1.94,-0.3705,1.9750620876,24.04,-0.6000000000000001,24.0474863551,135.59,26.16,-0.9505,26.1772620847,1.94,-0.3705,1.9750620876,24.22,-0.58,24.2269436785,135.54
2019-08-02 04:00:00,25.7625,-1.0605,25.7843182283,1.9925000000000002,-0.4505,2.0427937977,23.77,-0.61,23.7778258047,135.51,25.9525,-1.0505,25.9737522607,1.9925000000000002,-0.4505,2.0427937977,23.96,-0.6000000000000001,23.9675113435,135.47
2019-08-02 04:30:00,25.975,-0.9965,25.994107741,2.095,-0.4965,2.1530297838,23.88,-0.5,23.8852339323,135.37,26.155,-0.9765,26.1732225232,2.095,-0.4965,2.1530297838,24.06,-0.48,24.0647875536,135.32
2019-08-02 05:00:00,26.195,-0.8615,26.2091626583,1.975,-0.42150000000000004,2.0194769744,24.22,-0.44,24.2239963672,135.48,26.385,-0.8515,26.3987362813,1.975,-0.42150000000000004,2.0194769744,24.41,-0.43,24.4137870884,135.44
2019-08-02 05:30:00,26.5025,-0.971,26.5202818094,2.0125,-0.641,2.11211677,24.49,-0.33,24.4922232556,135.76,26.6825,-0.9410000000000001,26.6990877606,2.0125,-0.641,2.11211677,24.67,-0.30000000000000004,24.6718240104,135.72
2019-08-02 06:00:00,27.0945,-0.889,27.109080605,1.9145,-0.649,2.0215121197,25.18,-0.24,25.1811437389,135.93,27.2945,-0.869,27.3083300707,1.9145,-0.649,2.0215121197,25.38,-0.22,25.3809534888,135.89
2019-08-02 06:30:00,29.811,0.3275,29.8127988832,1.951,-0.6425000000000001,2.054070897,27.86,0.97,27.8768811024,134.77,30.011,0.35750000000000004,30.0131292479,1.951,-0.6425000000000001,2.054070897,28.06,1.0,28.0778133052,134.73
2019-08-02 07:00:00,31.825,1.0795,31.843302989,2.435,-0.7405,2.5451061373,29.39,1.82,29.4462985789,134.19,32.055,1.1095,32.0741954732,2.435,-0.7405,2.5451061373,29.62,1.85,29.6777172303,134.15
2019-08-02 07:30:00,33.3915,1.47,33.4238413748,6.0415,-0.16,6.0436183078,27.35,1.63,27.3985291576,133.98,33.6015,1.5,33.6349639847,6.0415,-0.16,6.0436183078,27.56,1.6600000000000001,27.6099474827,133.94
2019-08-02 08:00:00,25.021,3.2765,25.2346169626,8.861,0.026500000000000003,8.8610396258,16.16,3.25,16.4835706083,133.3,25.151,3.3265000000000002,25.3700296265,8.861,0.026500000000000003,8.8610396258,16.29,3.3,16.6208934778,133.25
2019-08-02 08:30:00,35.317,2.1425,35.3819275231,10.677,-0.0975,10.6774451649,24.64,2.24,24.7416086785,133.22,35.497,2.1825,35.5640312008,10.677,-0.0975,10.6774451649,24.82,2.2800000000000002,24.924502001,133.18
2019-08-02 09:00:00,37.2935,2.252,37.3614326044,13.5935,-0.178,13.59466536,23.7,2.43,23.8242502505,133.74,37.4735,2.292,37.5435276213,13.5935,-0.178,13.59466536,23.88,2.47,24.0074009422,133.69
2019-08-02 09:30:00,38.14,2.4515000000000002,38.2187055282,16.6,-0.6585000000000001,16.613055777,21.54,3.11,21.7633568183,133.43,38.3,2.5015,38.3816036957,16.6,-0.6585000000000001,16.613055777,21.7,3.16,21.9288759402,133.39
2019-08-02 10:00:00,38.7175,2.5300000000000002,38.8000735341,18.2375,-1.17,18.2749912791,20.48,3.7,20.811544873,134.13,38.8675,2.5700000000000003,38.9523742056,18.2375,-1.17,18.2749912791,20.63,3.74,20.9662705315,134.08
2019-08-02 10:30:00,38.5495,2.2355,38.6142643397,14.2895,-2.1245,14.4465674297,24.26,4.36,24.6486754208,133.9,38.7295,2.2855,38.7968772004,14.2895,-2.1245,14.4465674297,24.44,4.41,24.8346874351,133.86
2019-08-02 11:00:00,38.431,2.6065,38.5192887168,14.391,-2.9435000000000002,14.688943912,24.04,5.55,24.6723347091,133.71,38.611,2.6665,38.7029655614,14.391,-2.9435000000000002,14.688943912,24.22,5.61,24.861224829,133.67
2019-08-02 11:30:00,38.5345,2.444,38.6119259588,14.8445,-3.2560000000000002,15.1973917581,23.69,5.7,24.3660850364,133.5,38.7145,2.5140000000000002,38.7960398269,14.8445,-3.2560000000000002,15.1973917581,23.87,5.77,24.5574795124,133.46
2019-08-02 12:00:00,38.543,2.183,38.6047709228,15.453,-3.477,15.8393414636,23.09,5.66,23.7735924925,133.41,38.713,2.253,38.7785040712,15.453,-3.477,15.8393414636,23.26,5.73,23.9553856158,133.37
2019-08-02 12:30:00,39.171,1.846,39.2144738203,17.581,-4.354,18.1121196164,21.59,6.2,22.4625933498,133.49,39.331,1.9060000000000001,39.3771557759,17.581,-4.354,18.1121196164,21.75,6.26,22.6329428047,133.44
2019-08-02 13:00:00,38.4435,1.722,38.482047454,16.8935,-4.308,17.4341391026,21.55,6.03,22.3777434072,133.49,38.6035,1.792,38.6450705298,16.8935,-4.308,17.4341391026,21.71,6.1,22.5507006543,133.44
2019-08-02 13:30:00,38.4435,0.9615,38.4555220287,16.0535,-4.4385,16.6557841154,22.39,5.4,23.0319799409,133.76,38.6035,1.0215,38.6170127599,16.0535,-4.4385,16.6557841154,22.55,5.46,23.2015969278,133.72
2019-08-02 14:00:00,37.7495,0.767,37.7572912065,16.0295,-4.573,16.6690491405,21.72,5.34,22.3668057621,133.68,37.9095,0.8270000000000001,37.918519476,16.0295,-4.573,16.6690491405,21.88,5.4,22.5365125962,133.65
2019-08-02 14:30:00,34.1175,1.165,34.1373846574,15.5275,-4.315,16.1159077079,18.59,5.48,19.380879753,134.31,34.2675,1.235,34.2897474655,15.5275,-4.315,16.1159077079,18.74,5.55,19.54456702,134.27
2019-08-02 15:00:00,26.978,1.4100000000000001,27.0148215615,15.298,-4.76,16.0214357659,11.68,6.17,13.2095155097,134.55,27.068,1.48,27.1084308657,15.298,-4.76,16.0214357659,11.77,6.24,13.3218054332,134.51
2019-08-02 15:30:00,27.2795,1.3945,27.3151194488,16.8095,-4.7255,17.4610893274,10.47,6.12,12.1274605751,134.79,27.3395,1.4645000000000001,27.3786964719,16.8095,-4.7255,17.4610893274,10.53,6.19,12.2146223847,134.75
2019-08-02 16:00:00,27.5925,1.6325,27.6407509395,11.0125,-3.4575,11.542506768500001,16.58,5.09,17.3437164414,134.87,27.7225,1.6925,27.7741167726,11.0125,-3.4575,11.542506768500001,16.71,5.15,17.4856112275,134.83
2019-08-02 16:30:00,30.939,1.6385,30.9823563218,9.679,-2.6715,10.0409139649,21.26,4.31,21.6924802639,135.0,31.089,1.6985000000000001,31.1353629054,9.679,-2.6715,10.0409139649,21.41,4.37,21.8514301591,134.96
2019-08-02 17:00:00,37.5965,0.749,37.603960074,7.0165,-2.171,7.3446928629,30.58,2.92,30.7190950388,135.04,37.8265,0.789,37.8347277412,7.0165,-2.171,7.3446928629,30.81,2.96,30.9518610103,135.01
2019-08-02 17:30:00,27.8645,1.764,27.9202803756,5.0145,-1.746,5.3097764783,22.85,3.51,23.1180146206,135.08,28.0445,1.814,28.1031061673,5.0145,-1.746,5.3097764783,23.03,3.56,23.3035297756,135.05
2019-08-02 18:00:00,27.17,3.0915,27.3453153621,19.44,1.5415,19.5010210566,7.73,1.55,7.8838696083,135.35,27.23,3.1215,27.4083319859,19.44,1.5415,19.5010210566,7.79,1.58,7.9486162318,135.31
2019-08-02 18:30:00,26.985500000000002,2.883,27.1390659244,18.8255,1.733,18.9050982343,8.16,1.15,8.2406371113,135.59,27.0455,2.923,27.2029961447,18.8255,1.733,18.9050982343,8.22,1.19,8.3056908202,135.55
2019-08-02 19:00:00,25.9825,1.674,26.036370374,6.1325,-0.376,6.1440159708,19.85,2.05,19.955575662,135.06,26.1225,1.704,26.1780179206,6.1325,-0.376,6.1440159708,19.99,2.08,20.0979227782,135.02
2019-08-02 19:30:00,34.41,0.485,34.4134178047,2.77,-0.635,2.8418523888,31.64,1.12,31.659816803,133.98,34.64,0.525,34.6439781925,2.77,-0.635,2.8418523888,31.87,1.16,31.8911037752,133.94
2019-08-02 20:00:00,34.7945,0.5295,34.7985287117,1.8145,-0.4005,1.8581739693000001,32.98,0.93,32.9931098868,133.98,35.0445,0.5495,35.0488078328,1.8145,-0.4005,1.8581739693000001,33.23,0.9500000000000001,33.2435768232,133.94
2019-08-02 20:30:00,34.205,0.429,34.2076901588,1.545,-0.371,1.5889197588,32.66,0.8,32.6697964487,133.88,34.455,0.46900000000000003,34.4581918562,1.545,-0.371,1.5889197588,32.91,0.84,32.9207184004,133.84
2019-08-02 21:00:00,33.5275,0.2755,33.5286318913,1.3175,-0.20450000000000002,1.333276603,32.21,0.48,32.2135763305,133.88,33.7775,0.29550000000000004,33.7787925554,1.3175,-0.20450000000000002,1.333276603,32.46,0.5,32.463850665,133.84
2019-08-02 21:30:00,33.587,-0.0475,33.5870335881,1.2570000000000001,-0.1675,1.2681108981,32.33,0.12,32.3302227026,133.71,33.837,-0.0175,33.8370045254,1.2570000000000001,-0.1675,1.2681108981,32.58,0.15,32.580345302,133.67
2019-08-02 22:00:00,32.9825,-0.192,32.9830588371,6.1425,0.678,6.1798050333,26.84,-0.87,26.8540965218,134.2,33.1825,-0.17200000000000001,33.1829457741,6.1425,0.678,6.1798050333,27.04,-0.85,27.0533565385,134.16
2019-08-02 22:30:00,31.323,-0.7335,31.3315871167,9.033,1.2365,9.1172375888,22.29,-1.97,22.3768853954,134.53,31.503,-0.7335,31.5115380654,9.033,1.2365,9.1172375888,22.47,-1.97,22.5561920545,134.5
2019-08-02 23:00:00,29.723,-1.1115,29.7437751681,5.793,0.7385,5.8398828113,23.93,-1.85,24.0014041256,134.4,29.893,-1.1115,29.9136571026,5.793,0.7385,5.8398828113,24.1,-1.85,24.1709019277,134.36
2019-08-02 23:30:00,28.348,-1.403,28.3826974229,1.358,-0.223,1.3761878505,26.99,-1.18,27.0157824244,134.73,28.568,-1.383,28.6014564839,1.358,-0.223,1.3761878505,27.21,-1.16,27.2347149792,134.68
2019-08-03 00:00:00,26.688,-1.7705000000000002,26.7466636097,1.428,-0.2005,1.4420070215,25.26,-1.57,25.3087435484,134.73,26.878,-1.7605,26.9355943734,1.428,-0.2005,1.4420070215,25.45,-1.56,25.4977665689,134.68
2019-08-03 00:30:00,25.3735,-2.056,25.456661962,1.6535000000000002,-0.23600000000000002,1.6702569413,23.72,-1.82,23.7897204691,135.03,25.5535,-2.046,25.6352780022,1.6535000000000002,-0.23600000000000002,1.6702569413,23.9,-1.81,23.9684396655,134.99
2019-08-03 01:00:00,24.5345,-2.2095000000000002,24.633789405999998,1.7345000000000002,-0.2595,1.7538045786,22.8,-1.9500000000000002,22.8832362222,135.21,24.7145,-2.1895,24.8112962277,1.7345000000000002,-0.2595,1.7538045786,22.98,-1.9300000000000002,23.0609041453,135.17
2019-08-03 01:30:00,23.6715,-2.5075000000000003,23.8039380881,1.8715000000000002,-0.3975,1.9132481543000002,21.8,-2.11,21.901874349,134.95,23.8315,-2.5075000000000003,23.9630538225,1.8715000000000002,-0.3975,1.9132481543000002,21.96,-2.11,22.0611355102,134.91
2019-08-03 02:00:00,23.2315,-2.67,23.384428414,1.8615,-0.5,1.9274808041,21.37,-2.17,21.4798929234,135.21,23.3915,-2.66,23.5422571613,1.8615,-0.5,1.9274808041,21.53,-2.16,21.6380798594,135.17
2019-08-03 02:30:00,22.9815,-2.752,23.1456874223,1.9615,-0.532,2.0323646941,21.02,-2.22,21.1369061123,135.46,23.1515,-2.752,23.3144902636,1.9615,-0.532,2.0323646941,21.19,-2.22,21.3059733408,135.41
2019-08-03 03:00:00,22.4945,-2.927,22.684132323100002,2.0345,-0.5670000000000001,2.1120320192,20.46,-2.36,20.5956597369,135.72,22.6545,-2.917,22.8415248889,2.0345,-0.5670000000000001,2.1120320192,20.62,-2.35,20.7534792264,135.68
2019-08-03 03:30:00,22.0765,-3.0075,22.2804153574,1.9365,-0.5375,2.0097110489,20.14,-2.47,20.2908969738,135.96,22.2265,-3.0075,22.429051663,1.9365,-0.5375,2.0097110489,20.29,-2.47,20.4397896271,135.92
2019-08-03 04:00:00,21.969,-2.931,22.1636576855,1.909,-0.521,1.9788183343,20.06,-2.41,20.204249553,135.92,22.119,-2.931,22.3123490919,1.909,-0.521,1.9788183343,20.21,-2.41,20.3531864827,135.88
2019-08-03 04:30:00,22.035,-2.92,22.2276320151,1.845,-0.52,1.9168789737,20.19,-2.4,20.3321445008,135.98,22.185,-2.91,22.3750379888,1.845,-0.52,1.9168789737,20.34,-2.39,20.4799340819,135.94
2019-08-03 05:00:00,22.297,-2.9185,22.4871930496,1.7770000000000001,-0.5785,1.8687940630000002,20.52,-2.34,20.6529900983,136.09,22.457,-2.9085,22.6445627304,1.7770000000000001,-0.5785,1.8687940630000002,20.68,-2.33,20.8108457301,136.04
2019-08-03 05:30:00,22.2255,-2.947,22.4200280832,1.6355,-0.547,1.724548999,20.59,-2.4,20.729401824500002,135.82,22.3855,-2.947,22.578649633,1.6355,-0.547,1.724548999,20.75,-2.4,20.8883340647,135.77
2019-08-03 06:00:00,21.9405,-3.4085,22.2036801567,1.6405,-0.6185,1.7532206079,20.3,-2.79,20.4908296562,136.02,22.0905,-3.4085,22.3519140679,1.6405,-0.6185,1.7532206079,20.45,-2.79,20.6394428219,135.98
2019-08-03 06:30:00,23.2045,-3.059,23.4052622555,2.0745,-0.659,2.1766559788,21.13,-2.4,21.265862315,135.58,23.3645,-3.059,23.5638991097,2.0745,-0.659,2.1766559788,21.29,-2.4,21.4248477241,135.54
2019-08-03 07:00:00,24.4505,-2.7575000000000003,24.6055025655,2.8205,-0.7875000000000001,2.9283743784,21.63,-1.97,21.7195257775,135.17,24.6205,-2.7575000000000003,24.7744389745,2.8205,-0.7875000000000001,2.9283743784,21.8,-1.97,21.888830485,135.13
2019-08-03 07:30:00,25.7395,-2.524,25.8629549018,3.8695,-0.8240000000000001,3.9562616509,21.87,-1.7000000000000002,21.9359727389,134.4,25.9095,-2.5140000000000002,26.0311810383,3.8695,-0.8240000000000001,3.9562616509,22.04,-1.69,22.1046985955,134.37
2019-08-03 08:00:00,27.4935,-1.9765000000000001,27.5644534591,4.4835,-0.7765000000000001,4.5502444440000005,23.01,-1.2,23.0412694963,135.11,27.6535,-1.9665,27.7233328534,4.4835,-0.7765000000000001,4.5502444440000005,23.17,-1.19,23.2005387868,135.06
2019-08-03 08:30:00,29.1495,-1.726,29.2005552387,4.7195,-0.906,4.8056754208,24.43,-0.8200000000000001,24.4437578944,134.76,29.3395,-1.706,29.3890574236,4.7195,-0.906,4.8056754208,24.62,-0.8,24.6329941339,134.72
2019-08-03 09:00:00,30.1195,-1.462,30.1549618512,5.3195,-0.962,5.4057861824,24.8,-0.5,24.8050398105,134.65,30.3095,-1.432,30.3433092172,5.3195,-0.962,5.4057861824,24.99,-0.47000000000000003,24.9944193771,134.61
2019-08-03 09:30:00,31.6085,-1.338,31.6368063535,5.7985,-1.258,5.9333941593,25.81,-0.08,25.8101239827,134.38,31.8085,-1.338,31.8366285315,5.7985,-1.258,5.9333941593,26.01,-0.08,26.0101230293,134.34
2019-08-03 10:00:00,32.0655,-1.1445,32.0859185703,6.2755,-1.1545,6.3808126833,25.79,0.01,25.7900019387,134.38,32.2655,-1.1245,32.2850892906,6.2755,-1.1545,6.3808126833,25.99,0.03,25.9900173143,134.31
2019-08-03 10:30:00,32.3885,-1.2465,32.4124774508,6.6385000000000005,-1.3465,6.7736802774000004,25.75,0.1,25.750194174,134.09,32.5785,-1.2265,32.6015791719,6.6385000000000005,-1.3465,6.7736802774000004,25.94,0.12,25.9402775621,134.05
2019-08-03 11:00:00,31.899,-1.226,31.9225512295,10.519,-1.916,10.6920726241,21.38,0.6900000000000001,21.3911313399,133.98,32.069,-1.196,32.0912944114,10.519,-1.916,10.6920726241,21.55,0.72,21.5620244875,133.94
2019-08-03 11:30:00,32.271,-1.7269999999999999,32.3171776305,11.791,-2.557,12.0650706587,20.48,0.8300000000000001,20.4968119472,133.88,32.421,-1.697,32.4653823326,11.791,-2.557,12.0650706587,20.63,0.86,20.6479175705,133.84
2019-08-03 12:00:00,31.88,-1.859,31.9341553983,11.96,-2.749,12.2718621651,19.92,0.89,19.939872115900002,133.88,32.04,-1.8290000000000002,32.0921616754,11.96,-2.749,12.2718621651,20.08,0.92,20.1010646484,133.84
2019-08-03 12:30:00,31.696,-2.222,31.7737895127,11.536,-2.752,11.8597133186,20.16,0.53,20.1669655625,133.88,31.836,-2.192,31.9113735211,11.536,-2.752,11.8597133186,20.3,0.56,20.307722669,133.84
2019-08-03 13:00:00,31.2025,-2.269,31.284890398599998,14.3225,-3.329,14.7042934971,16.88,1.06,16.9132492443,133.91,31.3325,-2.239,31.4123968721,14.3225,-3.329,14.7042934971,17.01,1.09,17.0448877966,133.87
2019-08-03 13:30:00,31.151,-2.54,31.2543821088,13.201,-3.24,13.5927922444,17.95,0.7000000000000001,17.9636438397,134.02,31.281,-2.52,31.3823415474,13.201,-3.24,13.5927922444,18.08,0.72,18.0943306038,133.98
2019-08-03 14:00:00,31.0805,-2.8995,31.2154541934,11.5405,-3.2195,11.9811652397,19.54,0.32,19.5426200905,134.27,31.2405,-2.8795,31.372924003,11.5405,-3.2195,11.9811652397,19.7,0.34,19.7029337917,134.22
2019-08-03 14:30:00,30.314,-2.6115,30.4262802237,9.174,-2.5915,9.5330031076,21.14,-0.02,21.1400094607,134.44,30.464,-2.6015,30.5748769131,9.174,-2.5915,9.5330031076,21.29,-0.01,21.2900023485,134.4
2019-08-03 15:00:00,29.2345,-2.629,29.3524723192,9.6345,-2.399,9.928685273,19.6,-0.23,19.6013494433,134.5,29.3845,-2.599,29.499214248,9.6345,-2.399,9.928685273,19.75,-0.2,19.7510126323,134.46
2019-08-03 15:30:00,28.9565,-2.565,29.0698833374,10.4665,-2.485,10.7574554264,18.49,-0.08,18.4901730657,134.5,29.0965,-2.555,29.2084634524,10.4665,-2.485,10.7574554264,18.63,-0.07,18.6301315079,134.46
2019-08-03 16:00:00,29.5085,-2.6065,29.6233930281,9.6285,-2.3565,9.9126739329,19.88,-0.25,19.8815718694,134.42,29.6485,-2.5765000000000002,29.76024033,9.6285,-2.3565,9.9126739329,20.02,-0.22,20.0212087547,134.38
2019-08-03 16:30:00,30.0395,-2.5635,30.1486830973,7.5195,-1.9235000000000002,7.7616191932,22.52,-0.64,22.5290923031,134.42,30.2095,-2.5435,30.3163863694,7.5195,-1.9235000000000002,7.7616191932,22.69,-0.62,22.6984691114,134.38
2019-08-03 17:00:00,30.3985,-2.3725,30.490942237,5.9185,-1.4625,6.0965193758,24.48,-0.91,24.4969079681,134.47,30.5785,-2.3625,30.6696277855,5.9185,-1.4625,6.0965193758,24.66,-0.9,24.6764178924,134.42
2019-08-03 17:30:00,30.847,-2.2515,30.9290585251,5.497,-1.3815,5.6679406534,25.35,-0.87,25.3649246007,134.39,31.047,-2.2415,31.1278096121,5.497,-1.3815,5.6679406534,25.55,-0.86,25.564469484,134.34
2019-08-03 18:00:00,30.779,-2.443,30.8758010422,4.319,-1.323,4.5170886642,26.46,-1.12,26.4836930959,134.2,30.989,-2.423,31.0835816791,4.319,-1.323,4.5170886642,26.67,-1.1,26.6926750252,134.15
2019-08-03 18:30:00,21.562,-1.1365,21.5919308134,3.532,-1.1365,3.7103444921,18.03,0.0,18.03,134.12,21.692,-1.1165,21.7207144507,3.532,-1.1365,3.7103444921,18.16,0.02,18.1600110132,134.08
2019-08-03 19:00:00,21.494,-1.0085,21.5176464384,3.454,-1.0385,3.6067434411,18.04,0.03,18.0400249446,134.12,21.634,-0.9885,21.6565714796,3.454,-1.0385,3.6067434411,18.18,0.05,18.1800687567,134.08
2019-08-03 19:30:00,21.0025,-0.966,21.0247036186,3.1425,-0.976,3.2905747598,17.86,0.01,17.8600027996,134.23,21.1425,-0.966,21.1645567459,3.1425,-0.976,3.2905747598,18.0,0.01,18.0000027778,134.19
2019-08-03 20:00:00,20.202,-1.054,20.2294765132,2.742,-0.9440000000000001,2.8999482754,17.46,-0.11,17.4603465029,134.52,20.322,-1.034,20.3482883801,2.742,-0.9440000000000001,2.8999482754,17.58,-0.09,17.5802303739,134.48
2019-08-03 20:30:00,29.3015,-2.3475,29.3953849864,2.2215,-0.9575,2.4190635585,27.08,-1.3900000000000001,27.1156504624,134.66,29.5115,-2.3375,29.6039277546,2.2215,-0.9575,2.4190635585,27.29,-1.38,27.3248696246,134.61
2019-08-03 21:00:00,29.484,-2.453,29.5858659667,2.064,-0.883,2.2449465472,27.42,-1.57,27.4649103403,134.66,29.694,-2.433,29.7935081016,2.064,-0.883,2.2449465472,27.63,-1.55,27.6734421422,134.61
2019-08-03 21:30:00,29.676,-2.6029999999999998,29.7899410036,1.996,-0.843,2.1667175634999998,27.68,-1.76,27.7358973174,134.6,29.876,-2.6029999999999998,29.9891811325,1.996,-0.843,2.1667175634999998,27.88,-1.76,27.9354971318,134.55
2019-08-03 22:00:00,29.8815,-2.4795,29.9841952118,1.9115000000000002,-0.8195,2.0797626066,27.97,-1.6600000000000001,28.01921662,134.89,30.1015,-2.4695,30.2026279072,1.9115000000000002,-0.8195,2.0797626066,28.19,-1.65,28.2382471127,134.85
2019-08-03 22:30:00,28.7215,-2.7865,28.8563536245,1.9015,-0.7665000000000001,2.0501766997,26.82,-2.02,26.8959625223,134.54,28.9215,-2.7665,29.0535141506,1.9015,-0.7665000000000001,2.0501766997,27.02,-2.0,27.0939181367,134.5
