Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-03 23:00:00,27.4505,-2.8970000000000002,27.6029447569,1.8805,-0.767,2.0309035551,25.57,-2.13,25.6585619238,134.54,27.6505,-2.8970000000000002,27.8018481265,1.8805,-0.767,2.0309035551,25.77,-2.13,25.857876943,134.5
2019-08-03 23:30:00,26.2865,-3.0835,26.4667348666,1.9065,-0.6935,2.0287149874,24.38,-2.39,24.4968671466,135.15,26.4765,-3.0735,26.6542952355,1.9065,-0.6935,2.0287149874,24.57,-2.38,24.6850015191,135.11
2019-08-04 00:00:00,25.3795,-2.9115,25.5459556975,1.7495,-0.4415,1.8043482203,23.63,-2.47,23.7587415492,134.45,25.5495,-2.9115,25.7148552883,1.7495,-0.4415,1.8043482203,23.8,-2.47,23.9278268967,134.4
2019-08-04 00:30:00,23.9125,-3.421,24.1559702196,1.6025,-0.601,1.7114926964000001,22.31,-2.8200000000000003,22.4875187604,135.39,24.0825,-3.421,24.3242686889,1.6025,-0.601,1.7114926964000001,22.48,-2.8200000000000003,22.656186793,135.34
2019-08-04 01:00:00,23.2345,-3.341,23.4734801691,1.6045,-0.601,1.7133654747,21.63,-2.74,21.8028553176,135.5,23.4045,-3.331,23.6403507007,1.6045,-0.601,1.7133654747,21.8,-2.73,21.970273098,135.46
2019-08-04 01:30:00,22.2955,-3.3545,22.5464407501,1.7255,-0.42450000000000004,1.7769497742,20.57,-2.93,20.777627391,135.93,22.4655,-3.3545,22.7145627407,1.7255,-0.42450000000000004,1.7769497742,20.74,-2.93,20.9459423278,135.88
2019-08-04 02:00:00,21.6235,-3.556,21.9139427819,1.7235,-0.466,1.7853874229,19.9,-3.09,20.1384731298,136.13,21.7635,-3.556,22.0520989534,1.7235,-0.466,1.7853874229,20.04,-3.09,20.2768266748,136.08
2019-08-04 02:30:00,21.3385,-3.8965,21.6913414638,1.6785,-0.6465000000000001,1.7987007811,19.66,-3.25,19.9268186121,136.18,21.4985,-3.9065000000000003,21.8505433456,1.6785,-0.6465000000000001,1.7987007811,19.82,-3.26,20.0863137484,136.13
2019-08-04 03:00:00,20.8725,-3.8795,21.2299735398,1.6825,-0.5995,1.7861149179,19.19,-3.2800000000000002,19.4682947379,136.5,21.0125,-3.8795,21.3676315136,1.6825,-0.5995,1.7861149179,19.33,-3.2800000000000002,19.6063076585,136.45
2019-08-04 03:30:00,20.3315,-4.1475,20.7502204446,1.6515,-0.5575,1.7430600965,18.68,-3.59,19.0218427078,136.58,20.4715,-4.1475,20.8874141171,1.6515,-0.5575,1.7430600965,18.82,-3.59,19.1593449784,136.53
2019-08-04 04:00:00,20.436,-4.0665,20.8366628386,1.6560000000000001,-0.6365000000000001,1.7741105518,18.78,-3.43,19.09066002,136.41,20.576,-4.0665,20.9739886109,1.6560000000000001,-0.6365000000000001,1.7741105518,18.92,-3.43,19.2283982692,136.36
2019-08-04 04:30:00,20.6555,-3.86,21.0130740314,1.6255000000000002,-0.49,1.6977485827,19.03,-3.37,19.3260911723,136.5,20.8055,-3.87,21.1623658944,1.6255000000000002,-0.49,1.6977485827,19.18,-3.38,19.4755436381,136.45
2019-08-04 05:00:00,20.527,-3.813,20.878139237,1.717,-0.423,1.7683376374000002,18.81,-3.39,19.1130374352,136.15,20.667,-3.803,21.0139881508,1.717,-0.423,1.7683376374000002,18.95,-3.38,19.2490753025,136.11
2019-08-04 05:30:00,20.6445,-3.9275,21.0147718641,1.7845,-0.4375,1.8373476808,18.86,-3.49,19.1801903015,136.05,20.7845,-3.9275,21.1523213029,1.7845,-0.4375,1.8373476808,19.0,-3.49,19.3178699654,136.0
2019-08-04 06:00:00,20.176,-4.267,20.6222759413,1.666,-0.617,1.7765823932,18.51,-3.65,18.8664411058,136.54,20.316,-4.277,20.7613242593,1.666,-0.617,1.7765823932,18.65,-3.66,19.0057386071,136.49
2019-08-04 06:30:00,20.872,-4.1415,21.2789192923,1.952,-0.7615000000000001,2.0952771296,18.92,-3.38,19.2195421381,136.38,21.012,-4.1415,21.4162593898,1.952,-0.7615000000000001,2.0952771296,19.06,-3.38,19.3573758552,136.34
2019-08-04 07:00:00,21.697,-3.8105,22.0290653286,2.3970000000000002,-0.6705,2.4890117015,19.3,-3.14,19.5537617864,136.33,21.847,-3.8105,22.1768194124,2.3970000000000002,-0.6705,2.4890117015,19.45,-3.14,19.7018298643,136.29
2019-08-04 07:30:00,22.8905,-3.7984999999999998,23.2035254326,3.2205,-0.9485,3.3572715857,19.67,-2.85,19.8753968514,136.33,23.0405,-3.7885,23.3498902032,3.2205,-0.9485,3.3572715857,19.82,-2.84,20.0224374141,136.29
2019-08-04 08:00:00,24.2265,-3.3215,24.4531319978,3.6065,-0.8415,3.7033720445,20.62,-2.48,20.768601301,135.88,24.3865,-3.3115,24.6103111419,3.6065,-0.8415,3.7033720445,20.78,-2.47,20.9262825174,135.83
2019-08-04 08:30:00,25.763,-2.8635,25.9216473483,4.483,-0.7935,4.5526839611,21.28,-2.07,21.3804419973,135.29,25.923000000000002,-2.8635,26.080674095,4.483,-0.7935,4.5526839611,21.44,-2.07,21.5396959124,135.24
2019-08-04 09:00:00,27.295,-2.417,27.4018049406,4.705,-0.837,4.7788695316,22.59,-1.58,22.6451871266,135.53,27.475,-2.407,27.5802333928,4.705,-0.837,4.7788695316,22.77,-1.57,22.8240618646,135.49
2019-08-04 09:30:00,29.1765,-2.498,29.2832401938,6.7665,-1.448,6.9196984219,22.41,-1.05,22.4345849081,135.01,29.3365,-2.488,29.4418133995,6.7665,-1.448,6.9196984219,22.57,-1.04,22.5939483048,134.97
2019-08-04 10:00:00,30.601,-1.9689999999999999,30.6642815341,7.351,-1.369,7.4773900527,23.25,-0.6000000000000001,23.2577406469,135.58,30.781,-1.959,30.8432754746,7.351,-1.369,7.4773900527,23.43,-0.59,23.4374273332,135.54
2019-08-04 10:30:00,31.8995,-2.045,31.9649827976,7.8095,-1.7850000000000001,8.0108997778,24.09,-0.26,24.091403031,135.53,32.0895,-2.005,32.1520766864,7.8095,-1.7850000000000001,8.0108997778,24.28,-0.22,24.2809966847,135.48
2019-08-04 11:00:00,32.7585,-1.8815,32.8124879352,6.1885,-1.7015,6.4181488375,26.57,-0.18,26.5706097032,135.37,32.9585,-1.8615,33.0110270137,6.1885,-1.7015,6.4181488375,26.77,-0.16,26.7704781429,135.32
2019-08-04 11:30:00,33.5045,-1.7135,33.548287624,5.4845,-1.6335000000000002,5.7225922885,28.02,-0.08,28.0201142039,135.17,33.7245,-1.6935,33.7669933885,5.4845,-1.6335000000000002,5.7225922885,28.24,-0.06,28.2400637393,135.13
2019-08-04 12:00:00,33.607,-1.8940000000000001,33.6603280584,10.407,-2.434,10.6878437956,23.2,0.54,23.2062836318,135.26,33.787,-1.874,33.8389309081,10.407,-2.434,10.6878437956,23.38,0.56,23.3867056252,135.21
2019-08-04 12:30:00,34.0055,-2.058,34.0677177728,11.2555,-2.738,11.5837353324,22.75,0.68,22.7601603685,134.91,34.1855,-2.028,34.2456010934,11.2555,-2.738,11.5837353324,22.93,0.71,22.9409895166,134.86
2019-08-04 13:00:00,34.2645,-2.5135,34.356566221,12.0945,-3.3035,12.537545314,22.17,0.79,22.1840708618,134.97,34.4345,-2.4835000000000003,34.5239418737,12.0945,-3.3035,12.537545314,22.34,0.8200000000000001,22.3550441735,134.92
2019-08-04 13:30:00,34.249,-2.7055,34.355694306,7.759,-2.7655000000000003,8.237115469,26.49,0.06,26.4900679501,135.19,34.449,-2.6855,34.5535166264,7.759,-2.7655000000000003,8.237115469,26.69,0.08,26.6901198948,135.14
2019-08-04 14:00:00,33.6025,-2.6585,33.7075010717,6.1725,-2.1985,6.5523399256,27.43,-0.46,27.4338568196,135.32,33.8125,-2.6385,33.9152891555,6.1725,-2.1985,6.5523399256,27.64,-0.44,27.6435019489,135.28
2019-08-04 14:30:00,32.065,-2.442,32.157854235,7.355,-2.002,7.6225998846,24.71,-0.44,24.7139171319,134.79,32.255,-2.432,32.3465554426,7.355,-2.002,7.6225998846,24.9,-0.43,24.9037125746,134.74
2019-08-04 15:00:00,32.5435,-2.5225,32.6411151541,5.4735,-1.7725,5.7533432455,27.07,-0.75,27.0803877373,134.7,32.7435,-2.5025,32.8389905219,5.4735,-1.7725,5.7533432455,27.27,-0.73,27.2797690606,134.66
2019-08-04 15:30:00,31.7745,-2.2935,31.8571654813,5.3245000000000005,-1.4835,5.5273024614,26.45,-0.81,26.46239974,134.77,31.9845,-2.2835,32.0659104424,5.3245000000000005,-1.4835,5.5273024614,26.66,-0.8,26.6720002999,134.73
2019-08-04 16:00:00,31.544,-2.3905,31.6344499913,8.794,-1.9105,8.9991358613,22.75,-0.48,22.7550631728,135.14,31.724,-2.3605,31.8116981038,8.794,-1.9105,8.9991358613,22.93,-0.45,22.9344151877,135.09
2019-08-04 16:30:00,31.0725,-2.865,31.2043022875,14.1525,-2.925,14.4516047984,16.92,0.06,16.9201063826,135.71,31.2025,-2.855,31.3328426934,14.1525,-2.925,14.4516047984,17.05,0.07,17.0501436944,135.66
2019-08-04 17:00:00,30.676,-3.527,30.8780942579,14.526,-3.487,14.938669452100001,16.15,-0.04,16.1500495355,135.44,30.796,-3.497,30.9939127088,14.526,-3.487,14.938669452100001,16.27,-0.01,16.2700030731,135.39
2019-08-04 17:30:00,30.194,-3.1235,30.3551295212,14.214,-2.7535,14.4782443083,15.98,-0.37,15.9842829054,135.54,30.314,-3.1035,30.4724516285,14.214,-2.7535,14.4782443083,16.1,-0.35000000000000003,16.1038038985,135.5
2019-08-04 18:00:00,30.7555,-3.1845,30.9199259459,11.8555,-2.5145,12.1192240057,18.9,-0.67,18.9118719327,135.46,30.8955,-3.1645,31.0571405719,11.8555,-2.5145,12.1192240057,19.04,-0.65,19.0510918322,135.41
2019-08-04 18:30:00,30.666,-2.865,30.7995418959,9.376,-1.845,9.555804571,21.29,-1.02,21.3144200015,135.32,30.826,-2.855,30.9579279184,9.376,-1.845,9.555804571,21.45,-1.01,21.4737653894,135.27
2019-08-04 19:00:00,31.2775,-2.51,31.3780513456,4.6975,-1.09,4.8223030027,26.58,-1.42,26.6179037492,135.22,31.4775,-2.5,31.5766211975,4.6975,-1.09,4.8223030027,26.78,-1.4100000000000001,26.8170934294,135.18
2019-08-04 19:30:00,31.6575,-2.064,31.7247128001,3.6775,-0.8140000000000001,3.7665106199,27.98,-1.25,28.0079078119,135.3,31.8775,-2.054,31.9436053421,3.6775,-0.8140000000000001,3.7665106199,28.2,-1.24,28.2272492461,135.26
2019-08-04 20:00:00,31.613,-2.0545,31.6796896962,2.973,-0.7545000000000001,3.0672461998,28.64,-1.3,28.6694890084,135.3,31.823,-2.0445,31.8886078287,2.973,-0.7545000000000001,3.0672461998,28.85,-1.29,28.8788261534,135.26
2019-08-04 20:30:00,32.0895,-1.6945000000000001,32.13420826,2.5095,-0.6945,2.6038280473,29.58,-1.0,29.5968984862,135.12,32.3195,-1.6844999999999999,32.3633684974,2.5095,-0.6945,2.6038280473,29.81,-0.99,29.8264345841,135.08
2019-08-04 21:00:00,32.196,-1.4765000000000001,32.2298381667,2.156,-0.5265000000000001,2.2193553681,30.04,-0.9500000000000001,30.0550178839,135.18,32.426,-1.4565000000000001,32.458694802,2.156,-0.5265000000000001,2.2193553681,30.27,-0.93,30.2842830524,135.13
2019-08-04 21:30:00,33.048,-1.3605,33.075992264,2.178,-0.4605,2.226150096,30.87,-0.9,30.8831167469,135.13,33.278,-1.3605,33.3057989583,2.178,-0.4605,2.226150096,31.1,-0.9,31.1130197827,135.09
2019-08-04 22:00:00,32.443,-1.5295,32.4790335332,2.063,-0.5095000000000001,2.1249845294,30.38,-1.02,30.3971182845,134.79,32.673,-1.5195,32.7083140692,2.063,-0.5095000000000001,2.1249845294,30.61,-1.01,30.6266583224,134.75
2019-08-04 22:30:00,31.854,-1.653,31.896860739,2.2640000000000002,-0.733,2.3797027125,29.59,-0.92,29.6042986743,134.52,32.084,-1.643,32.126040917,2.2640000000000002,-0.733,2.3797027125,29.82,-0.91,29.8338817454,134.48
2019-08-04 23:00:00,30.57,-1.9715,30.6335063656,3.03,-1.0215,3.197555668,27.54,-0.9500000000000001,27.5563803864,135.99,30.79,-1.9515,30.8517819947,3.03,-1.0215,3.197555668,27.76,-0.93,27.7755738015,135.95
2019-08-04 23:30:00,29.0575,-2.2195,29.1421427918,2.4175,-1.0195,2.6236780481,26.64,-1.2,26.6670133311,135.77,29.2575,-2.2095000000000002,29.3408111084,2.4175,-1.0195,2.6236780481,26.84,-1.19,26.8663674508,135.72
2019-08-05 00:00:00,27.7185,-2.114,27.7989970727,2.4985,-0.8140000000000001,2.6277553634,25.22,-1.3,25.2534829281,135.37,27.9185,-2.104,27.9976688003,2.4985,-0.8140000000000001,2.6277553634,25.42,-1.29,25.452711054,135.32
2019-08-05 00:30:00,26.4515,-2.293,26.5507005793,2.7315,-0.923,2.8832310435,23.72,-1.37,23.7595307193,134.31,26.6415,-2.283,26.7391400619,2.7315,-0.923,2.8832310435,23.91,-1.3599999999999999,23.9486471434,134.27
2019-08-05 01:00:00,25.8175,-2.477,25.9360528078,2.7675,-0.937,2.9218188257,23.05,-1.54,23.1013874042,134.75,25.9875,-2.477,26.1052807924,2.7675,-0.937,2.9218188257,23.22,-1.54,23.2710120107,134.7
2019-08-05 01:30:00,25.248,-2.4215,25.3638555084,2.928,-0.8015,3.0357184076,22.32,-1.62,22.3787130997,134.98,25.428,-2.4015,25.5411508404,2.928,-0.8015,3.0357184076,22.5,-1.6,22.5568171514,134.93
2019-08-05 02:00:00,25.009,-2.2555,25.1105030067,2.9290000000000003,-0.6555000000000001,3.0014531897,22.08,-1.6,22.1378951122,135.1,25.179,-2.2555,25.2798204355,2.9290000000000003,-0.6555000000000001,3.0014531897,22.25,-1.6,22.3074539112,135.05
2019-08-05 02:30:00,24.696,-2.4765,24.8198603592,3.156,-0.7665000000000001,3.2477466419,21.54,-1.71,21.607769436,134.71,24.866,-2.4765,24.9890177528,3.156,-0.7665000000000001,3.2477466419,21.71,-1.71,21.7772404129,134.66
2019-08-05 03:00:00,24.4775,-2.4155,24.5963949899,3.1275,-0.7255,3.2105461373,21.35,-1.69,21.4167831385,135.15,24.6475,-2.4055,24.7646055188,3.1275,-0.7255,3.2105461373,21.52,-1.6800000000000002,21.5854765989,135.09
2019-08-05 03:30:00,24.3065,-2.2225,24.4078972568,3.4165,-0.6125,3.4709693891,20.89,-1.6099999999999999,20.9519497899,134.98,24.4765,-2.2125,24.5762936282,3.4165,-0.6125,3.4709693891,21.06,-1.6,21.1206912766,134.93
2019-08-05 04:00:00,24.08,-2.4795,24.2073195594,3.66,-0.7995,3.7463048795000002,20.42,-1.6800000000000002,20.4889921665,135.15,24.23,-2.4595000000000002,24.3545075961,3.66,-0.7995,3.7463048795000002,20.57,-1.6600000000000001,20.6368723405,135.09
2019-08-05 04:30:00,24.2885,-2.2345,24.3910684985,4.2685,-0.5445,4.3030887163,20.02,-1.69,20.0912045433,134.95,24.4585,-2.2345,24.5603585581,4.2685,-0.5445,4.3030887163,20.19,-1.69,20.2606070985,134.9
2019-08-05 05:00:00,24.6005,-2.203,24.6989434845,4.4005,-0.773,4.4678774882,20.2,-1.43,20.2505530789,134.58,24.7505,-2.193,24.8474646443,4.4005,-0.773,4.4678774882,20.35,-1.42,20.3994828366,134.54
2019-08-05 05:30:00,25.3935,-1.9060000000000001,25.4649303602,3.7735000000000003,-0.626,3.8250723196000003,21.62,-1.28,21.6578576965,134.38,25.5735,-1.896,25.6436876882,3.7735000000000003,-0.626,3.8250723196000003,21.8,-1.27,21.836961785,134.33
2019-08-05 06:00:00,26.041,-1.755,26.1000709961,3.991,-0.725,4.0563168022,22.05,-1.03,22.0740435806,134.76,26.211,-1.745,26.2690225551,3.991,-0.725,4.0563168022,22.22,-1.02,22.2433990208,134.72
2019-08-05 06:30:00,28.869,-0.806,28.8802492545,3.529,-0.906,3.6434430145,25.34,0.1,25.3401973157,135.33,29.069,-0.796,29.0798964407,3.529,-0.906,3.6434430145,25.54,0.11,25.5402368822,135.29
2019-08-05 07:00:00,30.941,0.10400000000000001,30.9411747838,3.301,-0.9460000000000001,3.4338778371,27.64,1.05,27.6599367317,136.02,31.151,0.134,31.1512882077,3.301,-0.9460000000000001,3.4338778371,27.85,1.08,27.8709328871,135.97
2019-08-05 07:30:00,33.437,0.7135,33.4446116923,4.087,-1.1365,4.2420751113,29.35,1.85,29.4082471426,135.1,33.657,0.7535000000000001,33.6654334778,4.087,-1.1365,4.2420751113,29.57,1.8900000000000001,29.6303391813,135.05
2019-08-05 08:00:00,35.6285,1.3225,35.6530365958,5.8185,-1.6875,6.0582669552,29.81,3.01,29.9615787301,133.97,35.8585,1.3525,35.8839975268,5.8185,-1.6875,6.0582669552,30.04,3.04,30.1934297489,133.92
2019-08-05 08:30:00,37.0575,1.6059999999999999,37.0922841336,7.6075,-2.054,7.8799094062,29.45,3.66,29.6765580888,134.12,37.2875,1.6560000000000001,37.3242547447,7.6075,-2.054,7.8799094062,29.68,3.71,29.9109762462,134.07
2019-08-05 09:00:00,38.3725,1.7970000000000002,38.4145540811,8.5125,-2.233,8.8005082382,29.86,4.03,30.1307235227,133.9,38.6025,1.847,38.6466611139,8.5125,-2.233,8.8005082382,30.09,4.08,30.3653503191,133.86
2019-08-05 09:30:00,39.7145,2.0255,39.7661182478,10.2445,-2.6445,10.5803194895,29.47,4.67,29.8377244441,134.1,39.9545,2.0755,40.0083712553,10.2445,-2.6445,10.5803194895,29.71,4.72,30.0825946354,134.05
2019-08-05 10:00:00,40.1615,2.2295,40.2233359196,10.8915,-2.9005,11.2710989926,29.27,5.13,29.7161538561,134.1,40.3815,2.2795,40.4457867089,10.8915,-2.9005,11.2710989926,29.49,5.18,29.9414845991,134.05
2019-08-05 10:30:00,41.0865,2.101,41.1401833157,9.4065,-2.939,9.8549461313,31.68,5.04,32.0784039503,134.47,41.3265,2.161,41.3829617506,9.4065,-2.939,9.8549461313,31.92,5.1,32.3248573083,134.43
2019-08-05 11:00:00,39.6895,2.7615,39.7854532775,9.5395,-2.2385,9.7986194181,30.15,5.0,30.5617816889,134.12,39.9195,2.8215,40.019087227200004,9.5395,-2.2385,9.7986194181,30.38,5.06,30.7985064573,134.08
2019-08-05 11:30:00,40.7765,2.219,40.8368328014,10.7865,-2.8609999999999998,11.1594759398,29.99,5.08,30.4172073011,134.01,41.0065,2.269,41.0692269619,10.7865,-2.8609999999999998,11.1594759398,30.22,5.13,30.6523294384,133.96
2019-08-05 12:00:00,39.6825,1.8735,39.7267014551,17.5025,-4.4665,18.0634196236,22.18,6.34,23.0683332731,133.67,39.8525,1.9335,39.8993756655,17.5025,-4.4665,18.0634196236,22.35,6.4,23.2482795062,133.62
2019-08-05 12:30:00,40.91,1.4705,40.9364198514,17.68,-4.7395,18.3042415918,23.23,6.21,24.0457272712,133.67,41.09,1.5305,41.1184937741,17.68,-4.7395,18.3042415918,23.41,6.27,24.2351191456,133.62
2019-08-05 13:00:00,40.282,1.686,40.3172682606,17.682,-4.614,18.2740832875,22.6,6.3,23.4616708697,133.91,40.452,1.756,40.490095579,17.682,-4.614,18.2740832875,22.77,6.37,23.6442339694,133.87
2019-08-05 13:30:00,40.301,1.218,40.3194013472,17.781,-5.022,18.4765918123,22.52,6.24,23.3685258414,133.83,40.471,1.298,40.4918096039,17.781,-5.022,18.4765918123,22.69,6.32,23.553736434,133.79
2019-08-05 14:00:00,40.1915,1.5550000000000002,40.2215700495,15.7915,-4.205,16.3417715456,24.4,5.76,25.0706521654,133.94,40.3715,1.605,40.4033914078,15.7915,-4.205,16.3417715456,24.58,5.8100000000000005,25.25732567,133.9
2019-08-05 14:30:00,41.2265,1.7825000000000002,41.2650167636,12.3765,-3.6075,12.8915401911,28.85,5.39,29.349183975,133.75,41.4465,1.8425,41.4874338626,12.3765,-3.6075,12.8915401911,29.07,5.45,29.5764669966,133.7
2019-08-05 15:00:00,40.5255,2.2265,40.5866166673,13.6355,-3.4135,14.0562741329,26.89,5.64,27.4751105548,133.79,40.7355,2.2865,40.7996206171,13.6355,-3.4135,14.0562741329,27.1,5.7,27.692959394,133.75
2019-08-05 15:30:00,40.397,2.199,40.4568067203,13.557,-3.091,13.9049102838,26.84,5.29,27.3563466128,133.92,40.597,2.259,40.6598018933,13.557,-3.091,13.9049102838,27.04,5.35,27.564181468,133.87
2019-08-05 16:00:00,39.805,1.908,39.8507024907,14.255,-3.012,14.5697346922,25.55,4.92,26.0193946893,133.7,39.995,1.968,40.0433895793,14.255,-3.012,14.5697346922,25.74,4.98,26.2173225178,133.65
2019-08-05 16:30:00,40.2565,0.7145,40.262840219,15.5265,-4.1155,16.0626754465,24.73,4.83,25.1972577873,134.04,40.4465,0.7645000000000001,40.4537244577,15.5265,-4.1155,16.0626754465,24.92,4.88,25.3933219568,134.0
2019-08-05 17:00:00,40.8555,1.3525,40.8778807731,12.7955,-3.3175,13.218571273,28.06,4.67,28.4459575335,134.23,41.0755,1.4125,41.0997792756,12.7955,-3.3175,13.218571273,28.28,4.73,28.6728320889,134.18
2019-08-05 17:30:00,40.532,0.84,40.5407032993,13.182,-3.45,13.625990753,27.35,4.29,27.6844107757,134.7,40.732,0.89,40.7417221531,13.182,-3.45,13.625990753,27.55,4.34,27.8897490129,134.66
2019-08-05 18:00:00,40.568,0.604,40.5724961027,10.418,-2.856,10.8023821447,30.15,3.46,30.347884605,134.45,40.808,0.644,40.8130812363,10.418,-2.856,10.8023821447,30.39,3.5,30.5908826287,134.4
2019-08-05 18:30:00,40.704,0.7655000000000001,40.7111975536,8.794,-2.5745,9.1631046185,31.91,3.34,32.0843217164,134.09,40.944,0.8055,40.9519226197,8.794,-2.5745,9.1631046185,32.15,3.38,32.3271851543,134.04
2019-08-05 19:00:00,40.272,0.876,40.2815262869,8.032,-1.984,8.273408004,32.24,2.86,32.3666062478,133.65,40.522,0.916,40.5323517699,8.032,-1.984,8.273408004,32.49,2.9,32.6191676779,133.61
2019-08-05 19:30:00,39.785,1.2825,39.8056658184,6.405,-1.4975,6.5777299466,33.38,2.7800000000000002,33.4955638854,133.42,40.045,1.3225,40.0668320591,6.405,-1.4975,6.5777299466,33.64,2.8200000000000003,33.7579916464,133.38
2019-08-05 20:00:00,39.7605,1.5605,39.791111074,5.3004999999999995,-1.2795,5.4527443091,34.46,2.84,34.5768303926,133.23,40.0105,1.6005,40.0424988044,5.3004999999999995,-1.2795,5.4527443091,34.71,2.88,34.8292764783,133.18
2019-08-05 20:30:00,39.3185,1.5295,39.3482377306,4.3485,-1.1105,4.4880577648,34.97,2.64,35.0695095489,133.23,39.5885,1.5594999999999999,39.619204592,4.3485,-1.1105,4.4880577648,35.24,2.67,35.3410030984,133.18
2019-08-05 21:00:00,38.6975,1.697,38.7346913664,3.2475,-0.773,3.3382308563,35.45,2.47,35.5359451823,133.33,38.9775,1.737,39.0161847859,3.2475,-0.773,3.3382308563,35.73,2.51,35.8180541068,133.29
2019-08-05 21:30:00,39.2465,1.6295000000000002,39.2803135489,3.0465,-0.8905000000000001,3.173980545,36.2,2.52,36.2876066998,133.42,39.5165,1.6595,39.5513300977,3.0465,-0.8905000000000001,3.173980545,36.47,2.55,36.5590399217,133.38
2019-08-05 22:00:00,38.1065,1.1965,38.1252797301,3.1865,-0.9435,3.3232475833,34.92,2.14,34.9855112868,134.23,38.3865,1.2265,38.4060891591,3.1865,-0.9435,3.3232475833,35.2,2.17,35.2668243538,134.19
2019-08-05 22:30:00,36.1835,0.47850000000000004,36.1866637658,3.2335,-0.8815000000000001,3.3515018275,32.95,1.3599999999999999,32.9780548244,133.55,36.4235,0.5085000000000001,36.4270493521,3.2335,-0.8815000000000001,3.3515018275,33.19,1.3900000000000001,33.219093907,133.51
2019-08-05 23:00:00,34.0445,0.1965,34.0450670803,3.2745,-0.9535,3.4105003299,30.77,1.15,30.7914825885,134.38,34.2945,0.2265,34.295247958,3.2745,-0.9535,3.4105003299,31.02,1.18,31.0424354715,134.34
2019-08-05 23:30:00,32.4005,-0.167,32.4009303763,3.4605,-1.067,3.6212634881,28.94,0.9,28.9539910893,135.53,32.6205,-0.157,32.6208778124,3.4605,-1.067,3.6212634881,29.16,0.91,29.1741957901,135.48
2019-08-06 00:00:00,30.51,-0.716,30.5184002857,3.45,-0.9460000000000001,3.5773476208,27.06,0.23,27.0609774398,135.28,30.72,-0.686,30.7276584855,3.45,-0.9460000000000001,3.5773476208,27.27,0.26,27.2712394291,135.23
2019-08-06 00:30:00,29.255,-0.656,29.2623539894,4.005,-0.856,4.0954561407,25.25,0.2,25.2507920668,134.42,29.455,-0.636,29.4618655384,4.005,-0.856,4.0954561407,25.45,0.22,25.4509508663,134.37
2019-08-06 01:00:00,28.3375,-1.2245,28.3639437755,4.6475,-1.2145000000000001,4.8035681009,23.69,-0.01,23.6900021106,134.9,28.5275,-1.2245,28.5537678162,4.6475,-1.2145000000000001,4.8035681009,23.88,-0.01,23.8800020938,134.85
2019-08-06 01:30:00,27.4705,-1.3815,27.5052160962,3.8205,-1.2715,4.0265285917,23.65,-0.11,23.6502558126,135.04,27.6505,-1.3515000000000001,27.683509577,3.8205,-1.2715,4.0265285917,23.83,-0.08,23.8301342841,134.99
2019-08-06 02:00:00,27.254,-1.155,27.2784629516,3.814,-1.005,3.9441882562,23.44,-0.15,23.4404799439,135.35,27.434,-1.135,27.4574685832,3.814,-1.005,3.9441882562,23.62,-0.13,23.620357745,135.31
2019-08-06 02:30:00,26.7555,-1.5505,26.8003886259,4.0055,-1.1605,4.1702266725,22.75,-0.39,22.7533426116,135.56,26.9255,-1.5305,26.9689632819,4.0055,-1.1605,4.1702266725,22.92,-0.37,22.9229862802,135.51
2019-08-06 03:00:00,26.5575,-1.566,26.6036306216,4.1575,-1.196,4.3261093664,22.4,-0.37,22.4030555952,135.71,26.7275,-1.536,26.7715997327,4.1575,-1.196,4.3261093664,22.57,-0.34,22.5725607763,135.66
2019-08-06 03:30:00,26.6735,-1.541,26.7179767806,4.3635,-1.121,4.5051940302,22.31,-0.42,22.3139530339,135.71,26.8435,-1.5310000000000001,26.8871243023,4.3635,-1.121,4.5051940302,22.48,-0.41000000000000003,22.4837385681,135.66
2019-08-06 04:00:00,26.599,-1.362,26.6338477318,3.429,-0.972,3.5641022713,23.17,-0.39,23.1732820291,135.56,26.779,-1.342,26.8126053378,3.429,-0.972,3.5641022713,23.35,-0.37,23.3529312935,135.51
2019-08-06 04:30:00,26.3155,-1.486,26.3574227923,3.3955,-0.866,3.5041940942,22.92,-0.62,22.9283841559,135.68,26.4955,-1.476,26.536580342,3.3955,-0.866,3.5041940942,23.1,-0.61,23.108052709,135.63
2019-08-06 05:00:00,26.666,-1.3125,26.6982810729,2.916,-0.8025,3.0244110584,23.75,-0.51,23.7554751584,135.2,26.856,-1.3025,26.8875666852,2.916,-0.8025,3.0244110584,23.94,-0.5,23.9452208175,135.15
2019-08-06 05:30:00,27.12,-1.3865,27.1554190218,3.59,-1.0265,3.7338722862,23.53,-0.36,23.53275377,135.12,27.29,-1.3665,27.3241911545,3.59,-1.0265,3.7338722862,23.7,-0.34,23.7024386931,135.07
2019-08-06 06:00:00,27.5585,-1.2255,27.5857349458,3.3085,-0.9855,3.4521562103,24.25,-0.24,24.2511875998,135.51,27.7485,-1.2155,27.7751092257,3.3085,-0.9855,3.4521562103,24.44,-0.23,24.4410822183,135.47
2019-08-06 06:30:00,30.3715,-0.12150000000000001,30.371743027,4.3815,-1.2315,4.5512783369,25.99,1.11,26.0136925483,135.17,30.5715,-0.0915,30.5716369287,4.3815,-1.2315,4.5512783369,26.19,1.1400000000000001,26.2147992554,135.12
2019-08-06 07:00:00,32.3995,0.268,32.4006083932,6.2395,-1.572,6.4344808843,26.16,1.8399999999999999,26.2246296447,136.2,32.5895,0.308,32.5909554056,6.2395,-1.572,6.4344808843,26.35,1.88,26.416981281,136.14
2019-08-06 07:30:00,34.928,1.1345,34.9464200491,6.028,-1.4255,6.1942581679,28.9,2.56,29.0131625301,135.58,35.148,1.1645,35.1672854262,6.028,-1.4255,6.1942581679,29.12,2.59,29.2349533949,135.53
2019-08-06 08:00:00,36.5255,1.709,36.5654595383,6.1155,-1.631,6.3292575591,30.41,3.34,30.5928700844,135.58,36.7655,1.749,36.8070780048,6.1155,-1.631,6.3292575591,30.65,3.38,30.8358054865,135.5
2019-08-06 08:30:00,38.018,1.928,38.0668557672,6.918,-1.9220000000000002,7.1800284122,31.1,3.85,31.337397786,134.87,38.248,1.978,38.2991121046,6.918,-1.9220000000000002,7.1800284122,31.33,3.9,31.5718054599,134.82
2019-08-06 09:00:00,38.9375,2.001,38.9888818415,7.3175,-2.149,7.6265331082,31.62,4.15,31.8911727599,134.4,39.1775,2.051,39.2311497059,7.3175,-2.149,7.6265331082,31.86,4.2,32.135643762,134.35
2019-08-06 09:30:00,40.6945,2.543,40.7738786388,6.8245000000000005,-2.367,7.2233295128,33.87,4.91,34.2240412576,133.6,40.9545,2.593,41.0365047153,6.8245000000000005,-2.367,7.2233295128,34.13,4.96,34.4885270779,133.55
2019-08-06 10:00:00,41.006,2.912,41.109266352,6.296,-2.268,6.6920430363,34.71,5.18,35.0943941392,133.52,41.276,2.972,41.382858287,6.296,-2.268,6.6920430363,34.98,5.24,35.3702982741,133.47
2019-08-06 10:30:00,41.033,2.629,41.117134263,7.343,-2.431,7.7349473172,33.69,5.06,34.0678690264,133.52,41.283,2.689,41.3704823516,7.343,-2.431,7.7349473172,33.94,5.12,34.3240149167,133.47
2019-08-06 11:00:00,41.4415,2.37,41.5092137031,9.211500000000001,-2.8200000000000003,9.6334901386,32.23,5.19,32.6451987281,133.39,41.6815,2.42,41.7516926872,9.211500000000001,-2.8200000000000003,9.6334901386,32.47,5.24,32.8900972939,133.35
2019-08-06 11:30:00,41.6945,2.3085,41.7583584747,8.8845,-2.6215,9.2631853323,32.81,4.93,33.1783212354,133.14,41.9445,2.3685,42.0113183856,8.8845,-2.6215,9.2631853323,33.06,4.99,33.4344687411,133.09
2019-08-06 12:00:00,42.0275,2.0645,42.0781762497,11.3475,-3.3555,11.8332217295,30.68,5.42,31.1550766329,133.0,42.2675,2.1145,42.3203575895,11.3475,-3.3555,11.8332217295,30.92,5.47,31.4001162418,132.95
2019-08-06 12:30:00,42.275,1.5955,42.3050971545,16.515,-4.6245,17.1502543786,25.76,6.22,26.5003018851,133.0,42.485,1.6655,42.5176329921,16.515,-4.6245,17.1502543786,25.97,6.29,26.7208719918,132.95
2019-08-06 13:00:00,42.4105,0.927,42.420629878,18.7005,-5.353,19.451563157,23.71,6.28,24.5275865099,133.07,42.5805,0.987,42.5919376085,18.7005,-5.353,19.451563157,23.88,6.34,24.7072863747,133.02
2019-08-06 13:30:00,42.511,1.2705,42.5299810869,14.271,-4.2995,14.9046013449,28.24,5.57,28.7840667731,133.34,42.721,1.3305,42.7417134805,14.271,-4.2995,14.9046013449,28.45,5.63,29.0017137425,133.29
2019-08-06 14:00:00,41.2355,1.488,41.2623388122,14.6455,-3.802,15.1309574796,26.59,5.29,27.1111084244,133.47,41.4355,1.558,41.4647805282,14.6455,-3.802,15.1309574796,26.79,5.36,27.3209388565,133.41
2019-08-06 14:30:00,41.114,0.9520000000000001,41.1250203647,18.684,-5.008,19.3435239809,22.43,5.96,23.2083282466,133.25,41.284,1.002,41.2961579327,18.684,-5.008,19.3435239809,22.6,6.01,23.3854677097,133.2
2019-08-06 15:00:00,40.5505,0.329,40.5518346225,21.4105,-6.201,22.290399531,19.14,6.53,20.2232663039,133.25,40.7005,0.399,40.7024557152,21.4105,-6.201,22.290399531,19.29,6.6,20.3878419652,133.2
2019-08-06 15:30:00,40.8705,0.20450000000000002,40.8710116158,19.6005,-5.8955,20.4679388435,21.27,6.1,22.127424161,133.49,41.0305,0.2645,41.0313525307,19.6005,-5.8955,20.4679388435,21.43,6.16,22.2977689467,133.44
2019-08-06 16:00:00,41.4375,0.3035,41.4386114451,14.6975,-4.8465,15.4759512955,26.74,5.15,27.2314175173,133.43,41.6375,0.3635,41.6390866675,14.6975,-4.8465,15.4759512955,26.94,5.21,27.439163617,133.38
2019-08-06 16:30:00,41.754,0.7255,41.7603025163,12.804,-3.9245,13.3919422135,28.95,4.65,29.3210675113,133.73,41.974,0.7755000000000001,41.9811633504,12.804,-3.9245,13.3919422135,29.17,4.7,29.5462163398,133.68
2019-08-06 17:00:00,41.975,0.987,41.9866025537,10.655,-3.243,11.137597317200001,31.32,4.23,31.6043557125,133.64,42.195,1.037,42.2077409251,10.655,-3.243,11.137597317200001,31.54,4.28,31.8290747588,133.59
2019-08-06 17:30:00,41.6735,0.9745,41.6848923772,9.1835,-2.6654999999999998,9.5625081699,32.49,3.64,32.6932668909,133.84,41.9235,1.0145,41.9357730643,9.1835,-2.6654999999999998,9.5625081699,32.74,3.68,32.9461682142,133.79
2019-08-06 18:00:00,42.501,0.6785,42.506415554,7.511,-2.9515000000000002,8.0700974746,34.99,3.63,35.1777912894,133.6,42.761,0.7285,42.7672051138,7.511,-2.9515000000000002,8.0700974746,35.25,3.68,35.4415702248,133.56
2019-08-06 18:30:00,42.05,0.98,42.0614181882,7.42,-2.3,7.7682945361,34.63,3.2800000000000002,34.784986704,133.76,42.32,1.01,42.3320505055,7.42,-2.3,7.7682945361,34.9,3.31,35.0566127856,133.72
2019-08-06 19:00:00,41.224,0.9445,41.2348184942,7.954,-2.0155,8.2053858075,33.27,2.96,33.4014146407,133.83,41.484,0.9845,41.4956804529,7.954,-2.0155,8.2053858075,33.53,3.0,33.6639406487,133.79
2019-08-06 19:30:00,40.797,0.6215,40.8017336795,5.787,-2.2585,6.2121003896,35.01,2.88,35.128257856,133.95,41.057,0.6515000000000001,41.0621687353,5.787,-2.2585,6.2121003896,35.27,2.91,35.3898431757,133.9
2019-08-06 20:00:00,40.3075,0.7935,40.3153097284,4.7275,-2.0765,5.1634395997,35.58,2.87,35.6955641502,134.21,40.5675,0.8335,40.5760616435,4.7275,-2.0765,5.1634395997,35.84,2.91,35.9579434896,134.15
2019-08-06 20:30:00,39.573,0.41250000000000003,39.5751498449,3.933,-2.0775,4.4479765343,35.64,2.49,35.7268764378,134.26,39.853,0.4325,39.8553467586,3.933,-2.0775,4.4479765343,35.92,2.51,36.0075894778,134.21
2019-08-06 21:00:00,39.2485,1.04,39.2622764527,3.4185,-1.7000000000000002,3.8178714292,35.83,2.74,35.934614232,134.26,39.5185,1.08,39.5332548907,3.4185,-1.7000000000000002,3.8178714292,36.1,2.7800000000000002,36.2068833235,134.21
2019-08-06 21:30:00,39.5625,0.96,39.5741456793,3.5625,-1.6600000000000001,3.9302679616000002,36.0,2.62,36.095212979,134.26,39.8325,1.0,39.8450505866,3.5625,-1.6600000000000001,3.9302679616000002,36.27,2.66,36.367409861,134.21
2019-08-06 22:00:00,38.214,0.661,38.2197163386,3.334,-1.469,3.643283821,34.88,2.13,34.9449753183,134.74,38.484,0.681,38.4900249026,3.334,-1.469,3.643283821,35.15,2.15,35.2156925248,134.69
2019-08-06 22:30:00,36.3975,-0.0785,36.397584652,3.5775,-1.6785,3.9516918529,32.82,1.6,32.8589774643,135.54,36.6475,-0.0485,36.6475320929,3.5775,-1.6785,3.9516918529,33.07,1.63,33.1101464811,135.5
2019-08-06 23:00:00,34.73,-0.12,34.7302073129,3.4,-1.56,3.740802053,31.33,1.44,31.3630754232,136.35,34.96,-0.09,34.9601158465,3.4,-1.56,3.740802053,31.56,1.47,31.5942162429,136.3
2019-08-06 23:30:00,32.896,-0.3655,32.8980304312,3.4859999999999998,-1.3755,3.7475587053,29.41,1.01,29.4273376302,135.21,33.126,-0.3355,33.1276989278,3.4859999999999998,-1.3755,3.7475587053,29.64,1.04,29.6582400017,135.15
2019-08-07 00:00:00,31.1275,-0.7905000000000001,31.1375359735,3.1775,-1.3005,3.4333375162,27.95,0.51,27.9546525645,135.33,31.3475,-0.7805000000000001,31.3572150629,3.1775,-1.3005,3.4333375162,28.17,0.52,28.1747990232,135.28
2019-08-07 00:30:00,29.6115,-0.8325,29.6232001732,3.1715,-1.2625,3.4135492526,26.44,0.43,26.4434963649,134.34,29.8115,-0.8125,29.822570119,3.1715,-1.2625,3.4135492526,26.64,0.45,26.6438004046,134.3
2019-08-07 01:00:00,28.68,-0.9735,28.6965172495,3.14,-1.1535,3.3451699882,25.54,0.18,25.5406342913,134.31,28.88,-0.9435,28.8954078056,3.14,-1.1535,3.3451699882,25.74,0.21,25.7408566291,134.26
2019-08-07 01:30:00,28.088,-1.2795,28.117127596,3.168,-1.3895,3.4593256930000003,24.92,0.11,24.9202427757,134.53,28.278,-1.2595,28.3060351206,3.168,-1.3895,3.4593256930000003,25.11,0.13,25.1103365171,134.49
2019-08-07 02:00:00,27.7005,-1.1295,27.7235183644,3.3005,-1.1895,3.5083059302,24.4,0.06,24.4000737704,134.63,27.8905,-1.1295,27.913361684,3.3005,-1.1895,3.5083059302,24.59,0.06,24.5900732004,134.58
2019-08-07 02:30:00,27.218,-1.197,27.244308268,3.458,-1.177,3.6528198696,23.76,-0.02,23.7600084175,134.63,27.388,-1.167,27.4128516029,3.458,-1.177,3.6528198696,23.93,0.01,23.9300020894,134.58
2019-08-07 03:00:00,26.5125,-1.249,26.5419037985,3.6525,-1.009,3.7893056422,22.86,-0.24,22.8612598078,134.67,26.7025,-1.239,26.7312294377,3.6525,-1.009,3.7893056422,23.05,-0.23,23.0511474769,134.62
2019-08-07 03:30:00,26.719,-1.013,26.7381960872,3.759,-0.913,3.8682877349,22.96,-0.1,22.960217769,134.67,26.889,-0.983,26.9069621102,3.759,-0.913,3.8682877349,23.13,-0.07,23.1301059228,134.62
2019-08-07 04:00:00,26.5755,-1.052,26.5963137342,3.8355,-0.872,3.9333756813000003,22.74,-0.18,22.7407123899,134.53,26.7555,-1.042,26.7757827943,3.8355,-0.872,3.9333756813000003,22.92,-0.17,22.9206304451,134.49
2019-08-07 04:30:00,26.6215,-1.126,26.6453023674,3.4314999999999998,-0.896,3.5465487802,23.19,-0.23,23.1911405498,134.6,26.7915,-1.096,26.8139084852,3.4314999999999998,-0.896,3.5465487802,23.36,-0.2,23.3608561487,134.55
2019-08-07 05:00:00,27.142,-0.6985,27.1509864692,2.5620000000000003,-0.6785,2.6503219144,24.58,-0.02,24.580008136700002,134.35,27.332,-0.6985,27.3409240197,2.5620000000000003,-0.6785,2.6503219144,24.77,-0.02,24.7700080743,134.3
2019-08-07 05:30:00,27.5935,-0.865,27.6070546645,2.3335,-0.805,2.4684503742,25.26,-0.06,25.2600712588,134.01,27.7835,-0.865,27.796962014800002,2.3335,-0.805,2.4684503742,25.45,-0.06,25.4500707268,133.96
2019-08-07 06:00:00,29.5305,-0.81,29.5416067649,1.5005000000000002,-0.56,1.6015930351,28.03,-0.25,28.0311148547,134.89,29.7505,-0.78,29.7607232817,1.5005000000000002,-0.56,1.6015930351,28.25,-0.22,28.2508566242,134.83
2019-08-07 06:30:00,35.866,-0.7065,35.8729577572,2.326,-1.2665,2.6484520479,33.54,0.56,33.5446746891,134.89,36.106,-0.6865,36.1125257805,2.326,-1.2665,2.6484520479,33.78,0.58,33.7849789108,134.83
2019-08-07 07:00:00,42.8765,0.10650000000000001,42.8766322663,2.6765,-1.6035,3.1200744382,40.2,1.71,40.2363529659,135.88,43.1865,0.1265,43.1866852687,2.6765,-1.6035,3.1200744382,40.51,1.73,40.5469234345,135.83
2019-08-07 07:30:00,46.3145,1.1885,46.3297468426,3.8245,-1.7815,4.2190689139,42.49,2.9699999999999998,42.5936732391,134.88,46.6245,1.2285,46.6406819472,3.8245,-1.7815,4.2190689139,42.8,3.01,42.905711741,134.83
2019-08-07 08:00:00,49.234,2.41,49.2929493538,3.814,-1.94,4.2790414815,45.42,4.35,45.6278303232,134.44,49.574,2.45,49.6345038859,3.814,-1.94,4.2790414815,45.76,4.39,45.9700957145,134.39
2019-08-07 08:30:00,51.878,3.1425,51.9730910207,4.588,-1.9775,4.9960234437,47.29,5.12,47.5663589105,134.03,52.228,3.2025,52.3260928242,4.588,-1.9775,4.9960234437,47.64,5.18,47.9207888082,133.99
2019-08-07 09:00:00,53.367,3.534,53.4838839745,7.697,-2.496,8.0915897696,45.67,6.03,46.0663629995,133.59,53.727,3.584,53.8464073546,7.697,-2.496,8.0915897696,46.03,6.08,46.429810467,133.55
2019-08-07 09:30:00,54.1185,4.2695,54.2866528025,7.5185,-2.3405,7.8743750546,46.6,6.61,47.0664647068,133.38,54.4585,4.3295,54.6303285044,7.5185,-2.3405,7.8743750546,46.94,6.67,47.411522861,133.34
2019-08-07 10:00:00,53.018,3.7030000000000003,53.1471592185,11.098,-3.427,11.6150735254,41.92,7.13,42.5220331123,133.29,53.348,3.773,53.4812549684,11.098,-3.427,11.6150735254,42.25,7.2,42.8591005505,133.25
2019-08-07 10:30:00,51.908500000000004,3.03,51.9968582921,11.6485,-3.81,12.2557599622,40.26,6.84,40.8369097753,133.47,52.2085,3.09,52.2998620672,11.6485,-3.81,12.2557599622,40.56,6.9,41.1427223212,133.43
2019-08-07 11:00:00,52.0415,3.6545,52.1696568179,8.0515,-3.2155,8.6698380896,43.99,6.87,44.5232186617,133.14,52.3615,3.7245,52.4937956572,8.0515,-3.2155,8.6698380896,44.31,6.94,44.8501917499,133.1
2019-08-07 11:30:00,51.2315,3.3055,51.3380260869,9.0615,-3.1845,9.6047812312,42.17,6.49,42.6664856767,133.14,51.5515,3.3655,51.6612402339,9.0615,-3.1845,9.6047812312,42.49,6.55,42.9918899329,133.1
2019-08-07 12:00:00,53.9415,3.559,54.0587819253,11.1415,-3.1310000000000002,11.5730801108,42.8,6.69,43.319696444,133.03,54.2615,3.6189999999999998,54.3820516646,11.1415,-3.1310000000000002,11.5730801108,43.12,6.75,43.6451245845,132.98
2019-08-07 12:30:00,54.4535,3.8705,54.5908823202,9.9335,-2.7595,10.3096683991,44.52,6.63,45.0109686632,132.97,54.7935,3.9205,54.9335777326,9.9335,-2.7595,10.3096683991,44.86,6.68,45.354624902,132.93
2019-08-07 13:00:00,53.121,3.2905,53.2228149505,13.141,-4.0095,13.7390673355,39.98,7.3,40.6409940823,132.61,53.421,3.3605,53.5265934023,13.141,-4.0095,13.7390673355,40.28,7.37,40.9486910658,132.57
2019-08-07 13:30:00,52.2155,3.0355,52.3036585766,13.2455,-3.7045,13.7537845883,38.97,6.74,39.5485587601,132.96,52.5055,3.0955,52.5966695761,13.2455,-3.7045,13.7537845883,39.26,6.8,39.8445429137,132.92
2019-08-07 14:00:00,49.452,2.184,49.5002036359,17.472,-5.416,18.2921797498,31.98,7.6,32.8706616909,133.21,49.702,2.254,49.7530835225,17.472,-5.416,18.2921797498,32.23,7.67,33.130073951,133.16
2019-08-07 14:30:00,48.282,2.5705,48.3503773951,17.872,-5.3295,18.64971727,30.41,7.9,31.4193905097,132.99,48.512,2.6505,48.5843523601,17.872,-5.3295,18.64971727,30.64,7.98,31.662122481,132.95
2019-08-07 15:00:00,49.675,3.0705,49.76980606,17.385,-4.7295,18.0168364385,32.29,7.8,33.2187311618,132.99,49.905,3.1305,50.003090457,17.385,-4.7295,18.0168364385,32.52,7.86,33.4563895243,132.95
2019-08-07 15:30:00,48.861,2.6005000000000003,48.9301534971,15.881,-4.9795,16.6433644811,32.98,7.58,33.8398699761,133.05,49.111,2.6805,49.184097036,15.881,-4.9795,16.6433644811,33.23,7.66,34.1014442509,133.01
2019-08-07 16:00:00,50.1335,2.4645,50.1940393125,14.0935,-4.2155,14.7104446738,36.04,6.68,36.6538401808,133.18,50.4135,2.5245,50.4766686946,14.0935,-4.2155,14.7104446738,36.32,6.74,36.9400866269,133.14
2019-08-07 16:30:00,51.2555,2.445,51.3137828,16.2255,-4.475,16.8312945209,35.03,6.92,35.7069643067,133.48,51.5055,2.505,51.5663800867,16.2255,-4.475,16.8312945209,35.28,6.98,35.963854076,133.44
2019-08-07 17:00:00,51.222,2.329,51.2749210141,13.462,-4.081,14.0669827966,37.76,6.41,38.3002049603,133.48,51.512,2.399,51.5678324637,13.462,-4.081,14.0669827966,38.05,6.48,38.5978354315,133.44
2019-08-07 17:30:00,52.252,1.842,52.2844572316,12.982,-3.488,13.4424130274,39.27,5.33,39.6300618218,133.88,52.542,1.8820000000000001,52.5756948409,12.982,-3.488,13.4424130274,39.56,5.37,39.9228067651,133.83
2019-08-07 18:00:00,52.4895,1.9775,52.5267371583,11.3495,-3.1525,11.7791937967,41.14,5.13,41.4586118919,133.88,52.7895,2.0275,52.8284210109,11.3495,-3.1525,11.7791937967,41.44,5.18,41.7624951362,133.83
2019-08-07 18:30:00,54.537,2.257,54.5836827083,9.057,-2.6630000000000003,9.4403823016,45.48,4.92,45.7453473044,133.56,54.877,2.297,54.9250520073,9.057,-2.6630000000000003,9.4403823016,45.82,4.96,46.0876773118,133.52
2019-08-07 19:00:00,55.0115,2.3145,55.0601674761,7.2615,-2.1355,7.5689987779,47.75,4.45,47.9569077402,133.56,55.3715,2.3545,55.4215362698,7.2615,-2.1355,7.5689987779,48.11,4.49,48.3190666301,133.52
2019-08-07 19:30:00,54.708,2.3205,54.757191164700004,5.158,-1.9295,5.5070803744,49.55,4.25,49.7319313922,133.63,55.078,2.3605,55.1285592434,5.158,-1.9295,5.5070803744,49.92,4.29,50.1039968466,133.59
2019-08-07 20:00:00,54.8925,2.1655,54.9351977015,3.4125,-1.4545,3.7095453225,51.48,3.62,51.6071196639,133.86,55.2825,2.1955,55.3260790812,3.4125,-1.4545,3.7095453225,51.87,3.65,51.9982634325,133.82
2019-08-07 20:30:00,55.249,2.187,55.2922686277,2.379,-1.213,2.6703951019,52.87,3.4,52.9792119609,133.86,55.649,2.217,55.6931440125,2.379,-1.213,2.6703951019,53.27,3.43,53.3803128503,133.82
2019-08-07 21:00:00,55.427,2.5035,55.4835096335,1.767,-1.1465,2.1063597152,53.66,3.65,53.7839948312,133.75,55.827,2.5335,55.8844571527,1.767,-1.1465,2.1063597152,54.06,3.68,54.1851086554,133.7
2019-08-07 21:30:00,56.161,2.4335,56.2136980037,1.401,-1.0665,1.7607450838,54.76,3.5,54.8717377162,133.95,56.571,2.4635,56.6246136698,1.401,-1.0665,1.7607450838,55.17,3.5300000000000002,55.2828164984,133.9
2019-08-07 22:00:00,54.043,1.5955,54.066546674,1.453,-0.9145000000000001,1.7168340776000002,52.59,2.51,52.6498641974,134.72,54.443,1.6155,54.4669632828,1.453,-0.9145000000000001,1.7168340776000002,52.99,2.5300000000000002,53.050362864,134.67
2019-08-07 22:30:00,51.324,0.7715000000000001,51.3297982487,1.374,-0.9485,1.6695892459000001,49.95,1.72,49.9796048404,135.77,51.704,0.8015,51.7102119339,1.374,-0.9485,1.6695892459000001,50.33,1.75,50.3604150102,135.73
2019-08-07 23:00:00,48.1135,0.092,48.1135879586,1.3335,-0.878,1.5965920738000001,46.78,0.97,46.7900555674,135.17,48.4635,0.112,48.4636294168,1.3335,-0.878,1.5965920738000001,47.13,0.99,47.140396689,135.12
2019-08-07 23:30:00,44.639,-0.6855,44.6442631393,1.139,-0.8055,1.3950452502,43.5,0.12,43.5001655169,134.86,44.969,-0.6855,44.9742245208,1.139,-0.8055,1.3950452502,43.83,0.12,43.8301642707,134.8
2019-08-08 00:00:00,41.622,-1.375,41.6447056539,1.152,-0.855,1.4346180676,40.47,-0.52,40.4733406084,135.69,41.932,-1.355,41.9538871739,1.152,-0.855,1.4346180676,40.78,-0.5,40.7830651129,135.63
2019-08-08 00:30:00,39.678,-1.935,39.7251546127,1.258,-0.8250000000000001,1.5043899096,38.42,-1.11,38.4360312728,136.17,39.978,-1.935,40.0248011738,1.258,-0.8250000000000001,1.5043899096,38.72,-1.11,38.7359071147,136.12
2019-08-08 01:00:00,39.138,-2.0115,39.1896564957,1.248,-0.7815000000000001,1.4724966044,37.89,-1.23,37.9099591137,135.95,39.418,-2.0015,39.4687816667,1.248,-0.7815000000000001,1.4724966044,38.17,-1.22,38.1894920102,135.9
2019-08-08 01:30:00,38.3945,-2.305,38.4636276923,1.1844999999999999,-0.755,1.4046584104,37.21,-1.55,37.2422689964,135.71,38.6745,-2.305,38.7431281036,1.1844999999999999,-0.755,1.4046584104,37.49,-1.55,37.5220281968,135.66
2019-08-08 02:00:00,37.736,-2.5145,37.8196827889,1.206,-0.7845000000000001,1.4387064503,36.53,-1.73,36.5709420169,135.34,38.026,-2.5145,38.1090459898,1.206,-0.7845000000000001,1.4387064503,36.82,-1.73,36.860619908,135.3
2019-08-08 02:30:00,37.427,-2.5645,37.5147569531,0.737,-0.7645000000000001,1.0618988888,36.69,-1.8,36.7341271844,135.14,37.697,-2.5645,37.7841298596,0.737,-0.7645000000000001,1.0618988888,36.96,-1.8,37.0038052097,135.09
2019-08-08 03:00:00,36.1905,-2.752,36.2949830452,0.7605000000000001,-0.802,1.1052439776,35.43,-1.9500000000000002,35.4836215739,134.85,36.4705,-2.762,36.5749369685,0.7605000000000001,-0.802,1.1052439776,35.71,-1.96,35.7637484053,134.81
2019-08-08 03:30:00,36.1305,-2.784,36.2376004483,0.7405,-0.764,1.0639719216,35.39,-2.02,35.4476021756,134.96,36.4005,-2.784,36.5068083547,0.7405,-0.764,1.0639719216,35.66,-2.02,35.7171667409,134.91
2019-08-08 04:00:00,36.1635,-2.5215,36.2512992112,0.6335000000000001,-0.7115,0.9526565488000001,35.53,-1.81,35.5760734202,135.09,36.4335,-2.5215,36.5206501106,0.6335000000000001,-0.7115,0.9526565488000001,35.8,-1.81,35.845726384,135.04
2019-08-08 04:30:00,35.948,-2.725,36.0511349197,0.658,-0.715,0.9716938818,35.29,-2.01,35.3471950797,134.85,36.218,-2.725,36.3203682388,0.658,-0.715,0.9716938818,35.56,-2.01,35.6167615035,134.81
2019-08-08 05:00:00,36.828,-2.306,36.900124932,0.628,-0.646,0.9009439494,36.2,-1.6600000000000001,36.2380407859,134.73,37.098,-2.306,37.1696010202,0.628,-0.646,0.9009439494,36.47,-1.6600000000000001,36.5077594492,134.68
2019-08-08 05:30:00,37.649,-2.252,37.7162923019,0.559,-0.6920000000000001,0.8895757416000001,37.09,-1.56,37.1227921902,135.04,37.929,-2.262,37.9963904207,0.559,-0.6920000000000001,0.8895757416000001,37.37,-1.57,37.4029651231,134.99
2019-08-08 06:00:00,38.622,-1.8135,38.6645530978,0.562,-0.7835000000000001,0.9642179474,38.06,-1.03,38.0739346535,135.27,38.912,-1.8035,38.9537720414,0.562,-0.7835000000000001,0.9642179474,38.35,-1.02,38.3635621391,135.22
2019-08-08 06:30:00,42.366,-0.61,42.3703912656,0.866,-0.77,1.1588166378,41.5,0.16,41.5003084326,136.52,42.676,-0.58,42.6799411434,0.866,-0.77,1.1588166378,41.81,0.19,41.8104317127,136.47
2019-08-08 07:00:00,45.5385,0.428,45.5405112647,1.2685,-1.112,1.6869013753000002,44.27,1.54,44.2967775352,135.91,45.8785,0.448,45.8806872905,1.2685,-1.112,1.6869013753000002,44.61,1.56,44.6372680616,135.86
2019-08-08 07:30:00,49.2955,1.9905,49.3356707718,2.2755,-1.3094999999999999,2.6253933991,47.02,3.3,47.1356595371,134.31,49.6455,2.0205,49.6865987013,2.2755,-1.3094999999999999,2.6253933991,47.37,3.33,47.4869013518,134.26
2019-08-08 08:00:00,51.2195,2.622,51.2865680685,4.1195,-1.338,4.3313420842,47.1,3.96,47.2661781827,134.15,51.5695,2.662,51.6381600587,4.1195,-1.338,4.3313420842,47.45,4.0,47.6183000537,134.11
2019-08-08 08:30:00,53.4155,3.689,53.5427339725,7.3455,-1.081,7.4246165726,46.07,4.77,46.3162800752,133.94,53.7655,3.739,53.8953533363,7.3455,-1.081,7.4246165726,46.42,4.82,46.6695703859,133.9
2019-08-08 09:00:00,54.859,4.37,55.0327791502,13.499,-0.48,13.5075312696,41.36,4.85,41.6433920328,133.74,55.169,4.42,55.345776361,13.499,-0.48,13.5075312696,41.67,4.9,41.9571078603,133.7
2019-08-08 09:30:00,52.4255,5.0565,52.6687881245,16.2455,-1.1935,16.2892821358,36.18,6.25,36.7158671421,133.15,52.7055,5.1065,52.9522999737,16.2455,-1.1935,16.2892821358,36.46,6.3,37.0002918907,133.1
2019-08-08 10:00:00,46.258,6.2815,46.6825428426,17.908,-1.2985,17.9550150724,28.35,7.58,29.3458497918,132.94,46.468,6.3515,46.9000701092,17.908,-1.2985,17.9550150724,28.56,7.65,29.5668074029,132.9
2019-08-08 10:30:00,44.168,5.4915,44.5080756296,18.518,-1.8985,18.6150644976,25.65,7.39,26.6933437396,133.2,44.358,5.5615,44.7052843213,18.518,-1.8985,18.6150644976,25.84,7.46,26.8953007048,133.16
2019-08-08 11:00:00,43.3245,4.9675,43.6083519122,17.5345,-2.8125,17.7586273822,25.79,7.78,26.9379379315,132.94,43.5045,5.0375,43.7951815443,17.5345,-2.8125,17.7586273822,25.97,7.85,27.1304883848,132.9
2019-08-08 11:30:00,42.9475,4.5685,43.1898014408,15.3675,-4.1215,15.9105882512,27.58,8.69,28.9166474544,132.58,43.1575,4.6385000000000005,43.4060535928,15.3675,-4.1215,15.9105882512,27.79,8.76,29.1379769373,132.54
2019-08-08 12:00:00,52.281,4.044,52.4371709477,15.131,-4.246,15.7154598087,37.15,8.29,38.0637176324,132.93,52.551,4.124,52.7125694403,15.131,-4.246,15.7154598087,37.42,8.37,38.3446645571,132.89
2019-08-08 12:30:00,45.186,5.497,45.5191344931,14.386,-3.723,14.859936911,30.8,9.22,32.1504027969,132.85,45.416,5.577,45.7571413552,14.386,-3.723,14.859936911,31.03,9.3,32.3936861132,132.81
2019-08-08 13:00:00,44.624,5.166,44.9220316994,15.214,-4.304,15.8110787741,29.41,9.47,30.8970710586,132.89,44.844,5.256,45.1509675644,15.214,-4.304,15.8110787741,29.63,9.56,31.1340729748,132.85
2019-08-08 13:30:00,44.123,4.865,44.3903970922,12.823,-3.795,13.3727840781,31.3,8.66,32.4759233895,132.94,44.343,4.945,44.6178739296,12.823,-3.795,13.3727840781,31.52,8.74,32.7092953149,132.9
2019-08-08 14:00:00,43.3425,4.514,43.5769262598,15.7125,-4.356,16.3051339231,27.63,8.87,29.0188524928,132.7,43.5425,4.594,43.7841768479,15.7125,-4.356,16.3051339231,27.83,8.95,29.2337373594,132.67
2019-08-08 14:30:00,42.345,4.3275,42.565552754,15.665,-4.5125,16.3019901009,26.68,8.84,28.1063693849,132.7,42.555,4.4075,42.7826376145,15.665,-4.5125,16.3019901009,26.89,8.92,28.3308753836,132.67
2019-08-08 15:00:00,50.213,2.7925,50.290589828,15.683,-4.8675,16.4209940396,34.53,7.66,35.3694288899,132.58,50.453,2.8725,50.5347055522,15.683,-4.8675,16.4209940396,34.77,7.74,35.6210682041,132.54
2019-08-08 15:30:00,50.7455,3.2975,50.85252478,13.5455,-2.5825,13.7894842724,37.2,5.88,37.661842759,132.85,51.0155,3.3475,51.1252090118,13.5455,-2.5825,13.7894842724,37.47,5.93,37.9363387796,132.81
2019-08-08 16:00:00,52.5365,3.799,52.6736768533,12.2965,-2.241,12.4990396931,40.24,6.04,40.6907753674,133.07,52.8365,3.859,52.9772367461,12.2965,-2.241,12.4990396931,40.54,6.1,40.9963608141,133.03
2019-08-08 16:30:00,48.6325,3.6325000000000003,48.7679722,10.3025,-3.1175,10.7638428314,38.33,6.75,38.9198072965,133.25,48.9225,3.7025,49.0624042674,10.3025,-3.1175,10.7638428314,38.62,6.82,39.2175572926,133.21
2019-08-08 17:00:00,44.7885,4.6695,45.0312553956,8.8485,-2.6305,9.2312232396,35.94,7.3,36.6738817144,133.34,45.0485,4.7295,45.2960872758,8.8485,-2.6305,9.2312232396,36.2,7.36,36.940622626,133.3
2019-08-08 17:30:00,45.4685,4.681,45.7088203004,7.9085,-2.069,8.1746641062,37.56,6.75,38.1617098674,133.45,45.7585,4.741,46.003449906,7.9085,-2.069,8.1746641062,37.85,6.8100000000000005,38.4577508443,133.41
2019-08-08 18:00:00,47.0075,6.035,47.3933147316,24.4475,1.355,24.4850215693,22.56,4.68,23.0403124979,133.92,47.1875,6.085,47.5782238135,24.4475,1.355,24.4850215693,22.74,4.73,23.2267195273,133.88
