Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-08 18:30:00,48.02,6.7465,48.4916040387,27.88,2.8565,28.0259521203,20.14,3.89,20.5122329355,133.96,48.17,6.7865,48.6457139145,27.88,2.8565,28.0259521203,20.29,3.93,20.6670994578,133.92
2019-08-08 19:00:00,49.374,6.377,49.7841139823,23.794,2.777,23.9555038561,25.58,3.6,25.8320808299,133.88,49.544,6.427,49.9591259431,23.794,2.777,23.9555038561,25.75,3.65,26.0074027923,133.83
2019-08-08 19:30:00,49.0985,4.3645,49.2921044641,5.8685,-0.5755,5.8966509563,43.23,4.94,43.511337603,133.2,49.4085,4.4145,49.6053190948,5.8685,-0.5755,5.8966509563,43.54,4.99,43.8250122647,133.16
2019-08-08 20:00:00,56.959,3.2865,57.0537357519,3.649,-1.0435,3.7952724869,53.31,4.33,53.4855587986,133.37,57.359,3.3265000000000002,57.4553781926,3.649,-1.0435,3.7952724869,53.71,4.37,53.8874846323,133.33
2019-08-08 20:30:00,56.534,2.901,56.6083823917,3.854,-1.029,3.9890045124,52.68,3.93,52.8263882922,133.65,56.924,2.941,56.999923307,3.854,-1.029,3.9890045124,53.07,3.9699999999999998,53.2182844519,133.61
2019-08-08 21:00:00,56.9825,3.082,57.0657868626,3.9125,-0.988,4.0353191014,53.07,4.07,53.2258377106,133.72,57.3825,3.122,57.4673663069,3.9125,-0.988,4.0353191014,53.47,4.11,53.6277260379,133.68
2019-08-08 21:30:00,56.174,2.5225,56.2306080551,3.424,-0.9175000000000001,3.5447965033,52.75,3.44,52.8620478226,133.46,56.584,2.5725,56.6424470892,3.424,-0.9175000000000001,3.5447965033,53.16,3.49,53.274437585,133.43
2019-08-08 22:00:00,53.5225,1.683,53.5489541938,3.1025,-0.847,3.216040306,50.42,2.5300000000000002,50.4834358973,133.18,53.9025,1.713,53.9297123602,3.1025,-0.847,3.216040306,50.8,2.56,50.8644630366,133.14
2019-08-08 22:30:00,50.011,0.8175,50.0176811463,3.011,-0.9625,3.1610958938,47.0,1.78,47.0336943053,133.86,50.371,0.8475,50.3781291559,3.011,-0.9625,3.1610958938,47.36,1.81,47.394574584,133.82
2019-08-08 23:00:00,46.6455,0.135,46.6456953561,3.8255,-0.995,3.9527806984,42.82,1.13,42.8349074938,134.17,46.9755,0.165,46.9757897778,3.8255,-0.995,3.9527806984,43.15,1.16,43.1655893044,134.13
2019-08-08 23:30:00,43.4115,-0.6595000000000001,43.416509216,5.0715,-1.2095,5.2137321086,38.34,0.55,38.3439447632,135.03,43.7115,-0.6395000000000001,43.7161776977,5.0715,-1.2095,5.2137321086,38.64,0.5700000000000001,38.6442039639,134.99
2019-08-09 00:00:00,39.9175,-1.3575,39.9405760161,4.4475,-1.4975,4.6928416232,35.47,0.14,35.4702762887,134.14,40.1875,-1.3375,40.2097508386,4.4475,-1.4975,4.6928416232,35.74,0.16,35.7403581403,134.1
2019-08-09 00:30:00,36.8205,-1.7934999999999999,36.8641541677,4.6005,-1.9235000000000002,4.9864268269,32.22,0.13,32.2202622584,133.8,37.0705,-1.7735,37.1128990043,4.6005,-1.9235000000000002,4.9864268269,32.47,0.15,32.4703464718,133.75
2019-08-09 01:00:00,35.8315,-1.9185,35.8828236695,4.6015,-2.0485,5.0368794407,31.23,0.13,31.230270572,134.01,36.0915,-1.9085,36.1419250248,4.6015,-2.0485,5.0368794407,31.49,0.14,31.4903112084,133.97
2019-08-09 01:30:00,35.609,-2.1505,35.673877435,4.609,-1.7005,4.9126959248,31.0,-0.45,31.003265957,134.15,35.849,-2.1405,35.9128464654,4.609,-1.7005,4.9126959248,31.24,-0.44,31.2430984379,134.1
2019-08-09 02:00:00,35.7625,-2.2095000000000002,35.830689311,4.6825,-1.3495,4.8730849059,31.08,-0.86,31.0918960503,134.51,35.9925,-2.1895,36.0590344643,4.6825,-1.3495,4.8730849059,31.31,-0.84,31.3212659387,134.46
2019-08-09 02:30:00,34.5425,-2.3295,34.6209600748,4.6425,-1.6395,4.9234912918,29.9,-0.6900000000000001,29.9079604788,134.42,34.7825,-2.3195,34.8597531044,4.6425,-1.6395,4.9234912918,30.14,-0.68,30.1476698934,134.37
2019-08-09 03:00:00,34.1845,-2.4875,34.2748843397,5.1545,-1.4775,5.3620776291,29.03,-1.01,29.0475644418,134.75,34.4045,-2.4775,34.493588194,5.1545,-1.4775,5.3620776291,29.25,-1.0,29.267089025,134.7
2019-08-09 03:30:00,33.86,-2.523,33.9538676589,5.71,-1.283,5.8523661027,28.15,-1.24,28.1772975993,134.93,34.08,-2.513,34.1725265235,5.71,-1.283,5.8523661027,28.37,-1.23,28.396651211,134.89
2019-08-09 04:00:00,34.1625,-2.6585,34.2657850997,5.9325,-1.3985,6.095109392,28.23,-1.26,28.258105032,135.01,34.3825,-2.6485000000000003,34.4843567216,5.9325,-1.3985,6.095109392,28.45,-1.25,28.4774472171,134.96
2019-08-09 04:30:00,34.106,-2.818,34.222220267,5.7059999999999995,-1.498,5.8993592872,28.4,-1.32,28.4306595069,135.013,34.326,-2.808,34.4406611435,5.7059999999999995,-1.498,5.8993592872,28.62,-1.31,28.649965096,134.963
2019-08-09 05:00:00,34.55,-2.4845,34.6392153527,6.1,-1.1945000000000001,6.2158531394,28.45,-1.29,28.4792310289,135.013,34.77,-2.4745,34.8579409927,6.1,-1.1945000000000001,6.2158531394,28.67,-1.28,28.6985591973,134.963
2019-08-09 05:30:00,34.8215,-2.3745,34.9023654284,5.3515,-1.5545,5.5727033386,29.47,-0.8200000000000001,29.4814060045,134.01,35.0515,-2.3645,35.1311615592,5.3515,-1.5545,5.5727033386,29.7,-0.81,29.7110434014,133.97
2019-08-09 06:00:00,35.7455,-2.0705,35.8054149606,4.4555,-1.7405,4.7833900635,31.29,-0.33,31.2917401242,133.73,35.9855,-2.0505,36.0438727178,4.4555,-1.7405,4.7833900635,31.53,-0.31,31.5315239086,133.68
2019-08-09 06:30:00,39.8015,-0.7325,39.8082398317,4.7915,-1.5225,5.0275718294,35.01,0.79,35.0189120334,133.89,40.0715,-0.7125,40.0778338798,4.7915,-1.5225,5.0275718294,35.28,0.81,35.2892972443,133.85
2019-08-09 07:00:00,42.6415,-0.076,42.6415677274,5.2415,-1.566,5.4704367513,37.4,1.49,37.4296687135,133.18,42.9415,-0.036000000000000004,42.9415150903,5.2415,-1.566,5.4704367513,37.7,1.53,37.7310336461,133.14
2019-08-09 07:30:00,44.1815,0.7605000000000001,44.1880447915,6.4715,-2.5195,6.9446520791,37.71,3.2800000000000002,37.8523777324,133.38,44.4715,0.8005,44.4787040335,6.4715,-2.5195,6.9446520791,38.0,3.32,38.144755865,133.34
2019-08-09 08:00:00,47.0745,1.7605,47.1074082337,7.6645,-2.4595000000000002,8.0494534286,39.41,4.22,39.6352936157,132.51,47.3745,1.8005,47.4087022655,7.6645,-2.4595000000000002,8.0494534286,39.71,4.26,39.9378479641,132.46
2019-08-09 08:30:00,48.8855,2.458,48.9472560441,8.0855,-2.572,8.4847212241,40.8,5.03,41.1088907659,132.57,49.2055,2.508,49.2693748108,8.0855,-2.572,8.4847212241,41.12,5.08,41.4326055179,132.53
2019-08-09 09:00:00,40.5925,4.052,40.7942368509,8.7225,-2.818,9.1664131616,31.87,6.87,32.6020520827,132.68,40.8425,4.122,41.0499779568,8.7225,-2.818,9.1664131616,32.12,6.94,32.8611929181,132.63
2019-08-09 09:30:00,41.742,4.4535,41.9789021563,11.652,-3.4765,12.1595705619,30.09,7.93,31.1174067043,132.6,41.982,4.5335,42.2260695098,11.652,-3.4765,12.1595705619,30.33,8.01,31.3698740833,132.56
2019-08-09 10:00:00,40.5125,4.126,40.7220644399,11.4825,-3.924,12.1344790679,29.03,8.05,30.1254609923,133.0,40.7225,4.206,40.9391309416,11.4825,-3.924,12.1344790679,29.24,8.13,30.3492092154,132.96
2019-08-09 10:30:00,43.8915,4.2875,44.1004130196,9.0815,-2.9225000000000003,9.5401597733,34.81,7.21,35.5488424565,133.29,44.1515,4.3575,44.3660090441,9.0815,-2.9225000000000003,9.5401597733,35.07,7.28,35.817639509,133.24
2019-08-09 11:00:00,53.7485,3.4095,53.856531103500004,9.538499999999999,-2.8105,9.9439374747,44.21,6.22,44.6454084985,133.34,54.0785,3.4795,54.1903227754,9.538499999999999,-2.8105,9.9439374747,44.54,6.29,44.9819486016,133.29
2019-08-09 11:30:00,53.738,2.9235,53.8174646026,9.208,-2.7065,9.5975208387,44.53,5.63,44.8844939818,132.87,54.078,2.9735,54.1596878338,9.208,-2.7065,9.5975208387,44.87,5.68,45.228080879,132.82
2019-08-09 12:00:00,55.136,3.467,55.2448964611,8.886,-2.043,9.1178311566,46.25,5.51,46.5770608776,132.6,55.496,3.527,55.6079647623,8.886,-2.043,9.1178311566,46.61,5.57,46.9416339724,132.55
2019-08-09 12:30:00,55.8895,3.497,55.9987965875,11.5795,-2.273,11.8004808906,44.31,5.77,44.6841023184,132.81,56.2195,3.547,56.3312825103,11.5795,-2.273,11.8004808906,44.64,5.82,45.0177964809,132.76
2019-08-09 13:00:00,55.287,3.23,55.3812718254,12.307,-2.56,12.5704355135,42.98,5.79,43.3682429895,132.93,55.627,3.29,55.7242068494,12.307,-2.56,12.5704355135,43.32,5.85,43.7132119616,132.88
2019-08-09 13:30:00,53.3175,2.721,53.3868864727,13.9375,-3.429,14.3531162905,39.38,6.15,39.8573318224,133.14,53.6175,2.781,53.6895731707,13.9375,-3.429,14.3531162905,39.68,6.21,40.162999141,133.09
2019-08-09 14:00:00,49.849,2.0265,49.8901744159,14.249,-4.3535,14.8992269346,35.6,6.38,36.1671729611,133.24,50.119,2.0965,50.1628295977,14.249,-4.3535,14.8992269346,35.87,6.45,36.4452932489,133.19
2019-08-09 14:30:00,49.6235,2.242,49.6741211925,14.9335,-4.388,15.5648310704,34.69,6.63,35.3178849876,133.39,49.8835,2.312,49.9370495349,14.9335,-4.388,15.5648310704,34.95,6.7,35.5864089225,133.34
2019-08-09 15:00:00,50.9405,2.676,51.0107392247,11.7705,-3.414,12.2556136627,39.17,6.09,39.6405978764,133.16,51.2405,2.726,51.3129605095,11.7705,-3.414,12.2556136627,39.47,6.14,39.9447180488,133.11
2019-08-09 15:30:00,50.6785,1.9415,50.7156759247,11.9485,-3.0985,12.3437172076,38.73,5.04,39.0565551476,133.6,50.9685,2.0015,51.0077836658,11.9485,-3.0985,12.3437172076,39.02,5.1,39.3518792436,133.54
2019-08-09 16:00:00,50.3835,1.756,50.4140913659,9.8435,-2.684,10.2028598074,40.54,4.44,40.7824128761,133.69,50.6935,1.806,50.7256599587,9.8435,-2.684,10.2028598074,40.85,4.49,41.0960168386,133.64
2019-08-09 16:30:00,51.8965,1.477,51.91751382,10.9065,-2.523,11.1945196972,40.99,4.0,41.1847071132,133.57,52.2165,1.5270000000000001,52.2388227399,10.9065,-2.523,11.1945196972,41.31,4.05,41.50805464,133.52
2019-08-09 17:00:00,43.386,2.2875,43.4462616602,11.146,-2.5725,11.4390153532,32.24,4.86,32.6042512565,133.69,43.636,2.3375,43.6985629312,11.146,-2.5725,11.4390153532,32.49,4.91,32.8589135548,133.64
2019-08-09 17:30:00,53.205,1.6640000000000001,53.2310146531,12.215,-1.6059999999999999,12.3201242283,40.99,3.27,41.1202261667,134.7,53.495,1.704,53.5221322539,12.215,-1.6059999999999999,12.3201242283,41.28,3.31,41.4124920767,134.65
2019-08-09 18:00:00,55.406,1.607,55.4292998783,8.566,-1.123,8.639298872,46.84,2.73,46.9194895539,133.95,55.776,1.647,55.8003116927,8.566,-1.123,8.639298872,47.21,2.77,47.2911936834,133.9
2019-08-09 18:30:00,53.138,1.3980000000000001,53.1563867094,23.318,0.5680000000000001,23.3249168916,29.82,0.8300000000000001,29.8315487362,134.47,53.388,1.428,53.4070943602,23.318,0.5680000000000001,23.3249168916,30.07,0.86,30.0822954576,134.41
2019-08-09 19:00:00,51.3415,1.0545,51.3523280144,22.2515,0.8045,22.2660385453,29.09,0.25,29.0910742325,134.4,51.5415,1.0745,51.5526989837,22.2515,0.8045,22.2660385453,29.29,0.27,29.2912444256,134.35
2019-08-09 19:30:00,49.888,0.194,49.8883772035,5.058,-2.556,5.6671421369,44.83,2.75,44.914267221,133.94,50.228,0.234,50.2285450715,5.058,-2.556,5.6671421369,45.17,2.79,45.2560824641,133.89
2019-08-09 20:00:00,50.848,0.3735,50.849371739,5.678,-1.5465,5.8848403759,45.17,1.92,45.2107874296,133.94,51.188,0.4035,51.1895903114,5.678,-1.5465,5.8848403759,45.51,1.9500000000000002,45.5517573755,133.89
2019-08-09 20:30:00,50.0495,0.037,50.0495136765,5.6395,-1.123,5.7502251478,44.41,1.16,44.4251471579,133.73,50.3895,0.067,50.389544543,5.6395,-1.123,5.7502251478,44.75,1.19,44.7658195502,133.68
2019-08-09 21:00:00,43.502,0.054,43.5020335157,5.482,-1.376,5.6520527245,38.02,1.43,38.0468829209,133.67,43.802,0.084,43.8020805442,5.482,-1.376,5.6520527245,38.32,1.46,38.3478030661,133.62
2019-08-09 21:30:00,46.7975,-1.263,46.8145402119,5.6075,-1.513,5.8080310993,41.19,0.25,41.1907586723,133.99,47.1075,-1.233,47.1236336168,5.6075,-1.513,5.8080310993,41.5,0.28,41.5009445676,133.93
2019-08-09 22:00:00,44.339,-2.2725,44.3971978536,5.699,-1.5525,5.9066790373,38.64,-0.72,38.6467074924,134.74,44.639,-2.2625,44.696299928,5.699,-1.5525,5.9066790373,38.94,-0.71,38.9464722408,134.68
2019-08-09 22:30:00,41.468,-3.076,41.5819287672,5.288,-1.6059999999999999,5.526497987,36.18,-1.47,36.2098508696,135.56,41.758,-3.066,41.8704062555,5.288,-1.6059999999999999,5.526497987,36.47,-1.46,36.4992123203,135.5
2019-08-09 23:00:00,39.0345,-3.5695,39.1973662444,5.6345,-1.3595000000000002,5.7961910338,33.4,-2.21,33.4730354166,135.63,39.2745,-3.5695,39.4363750933,5.6345,-1.3595000000000002,5.7961910338,33.64,-2.21,33.7125154802,135.57
2019-08-09 23:30:00,36.5825,-3.9985,36.8003710375,4.5425,-1.4785,4.7770564682,32.04,-2.52,32.1389483338,137.04,36.8325,-3.9985,37.0489009081,4.5425,-1.4785,4.7770564682,32.29,-2.52,32.388184574,136.99
2019-08-10 00:00:00,34.8045,-4.457,35.0887171217,4.6445,-1.167,4.7888693081,30.16,-3.29,30.3389139555,136.99,35.0445,-4.457,35.3267862853,4.6445,-1.167,4.7888693081,30.4,-3.29,30.5775097089,136.93
2019-08-10 00:30:00,33.12,-4.5525,33.4314172037,4.93,-0.9525,5.0211708047,28.19,-3.6,28.4189391076,136.16,33.34,-4.5625,33.6507355975,4.93,-0.9525,5.0211708047,28.41,-3.61,28.6384392033,136.1
2019-08-10 01:00:00,30.632,-4.769,31.0010126448,5.732,-1.429,5.9074414936,24.9,-3.34,25.1230093739,135.61,30.832,-4.759,31.1971201395,5.732,-1.429,5.9074414936,25.1,-3.33,25.3199308846,135.55
2019-08-10 01:30:00,29.879,-4.9815000000000005,30.2914176501,6.099,-1.3615,6.2491185979,23.78,-3.62,24.0539560156,135.61,30.059,-4.9915,30.4706178679,6.099,-1.3615,6.2491185979,23.96,-3.63,24.2334170104,135.55
2019-08-10 02:00:00,29.551,-5.105,29.9887083083,6.121,-1.385,6.2757362915,23.43,-3.7199999999999998,23.723475715,135.31,29.731,-5.115,30.1677905389,6.121,-1.385,6.2757362915,23.61,-3.73,23.9028241009,135.26
2019-08-10 02:30:00,28.596,-5.073,29.0424955023,6.256,-1.573,6.4507259281,22.34,-3.5,22.612509812,135.43,28.776,-5.063,29.218010627,6.256,-1.573,6.4507259281,22.52,-3.49,22.7888240153,135.38
2019-08-10 03:00:00,26.9935,-4.9815000000000005,27.4493057198,6.2735,-2.1015,6.6161245832,20.72,-2.88,20.9191969253,135.43,27.1435,-4.9915,27.5986351927,6.2735,-2.1015,6.6161245832,20.87,-2.89,21.0691480606,135.38
2019-08-10 03:30:00,26.919,-4.99,27.3775941419,6.349,-1.8900000000000001,6.6243415522,20.57,-3.1,20.8022811249,135.55,27.069,-4.99,27.5250951134,6.349,-1.8900000000000001,6.6243415522,20.72,-3.1,20.9506181293,135.49
2019-08-10 04:00:00,26.7295,-5.197,27.2300381794,6.3095,-1.7469999999999999,6.5468923353,20.42,-3.45,20.7093915893,135.89,26.8895,-5.207,27.3890134771,6.3095,-1.7469999999999999,6.5468923353,20.58,-3.46,20.868828429,135.84
2019-08-10 04:30:00,27.1285,-5.2395,27.6298366354,6.3085,-1.8094999999999999,6.5628852268,20.82,-3.43,21.1006469095,135.7,27.2785,-5.2395,27.7771294863,6.3085,-1.8094999999999999,6.5628852268,20.97,-3.43,21.2486658405,135.64
2019-08-10 05:00:00,29.582,-5.3415,30.0603783451,6.292,-0.9415,6.3620504753,23.29,-4.4,23.7019851489,135.66,29.762,-5.3515,30.2392988717,6.292,-0.9415,6.3620504753,23.47,-4.41,23.8807244446,135.61
2019-08-10 05:30:00,26.579,-5.7045,27.1842704749,6.279,-2.2145,6.65806663,20.3,-3.49,20.5978178456,135.55,26.729,-5.7145,27.3330377245,6.279,-2.2145,6.65806663,20.45,-3.5,20.7473492283,135.5
2019-08-10 06:00:00,26.712,-5.517,27.2757810704,6.322,-2.247,6.7094480399,20.39,-3.27,20.650544787,135.3,26.882,-5.527,27.4443009202,6.322,-2.247,6.7094480399,20.56,-3.2800000000000002,20.8199903938,135.25
2019-08-10 06:30:00,28.114,-5.194,28.5897644621,6.324,-2.274,6.7204205226,21.79,-2.92,21.9847788254,135.24,28.274,-5.194,28.7471165858,6.324,-2.274,6.7204205226,21.95,-2.92,22.1433714687,135.19
2019-08-10 07:00:00,29.8955,-4.7985,30.2781525609,6.5655,-2.3785,6.9830546683,23.33,-2.42,23.455176401,135.57,30.0655,-4.7985,30.4460160366,6.5655,-2.3785,6.9830546683,23.5,-2.42,23.6242756503,135.52
2019-08-10 07:30:00,32.6715,-4.174,32.9370488698,6.4815000000000005,-2.294,6.8754838557,26.19,-1.88,26.2573894361,134.65,32.8715,-4.164,33.1341879069,6.4815000000000005,-2.294,6.8754838557,26.39,-1.87,26.4561713027,134.59
2019-08-10 08:00:00,35.567,-3.575,35.7462181776,6.747,-2.035,7.0472146271,28.82,-1.54,28.8611157095,134.65,35.777,-3.575,35.95517145,6.747,-2.035,7.0472146271,29.03,-1.54,29.0708187019,134.59
2019-08-10 08:30:00,39.224,-3.0495,39.3423642687,6.904,-1.7195,7.1149066227,32.32,-1.33,32.347353833,134.34,39.464,-3.0495,39.5816465834,6.904,-1.7195,7.1149066227,32.56,-1.33,32.5871523764,134.29
2019-08-10 09:00:00,40.838,-2.6535,40.9241164382,7.088,-2.2835,7.4467520605,33.75,-0.37,33.7520280872,134.34,41.098,-2.6335,41.1822889875,7.088,-2.2835,7.4467520605,34.01,-0.35000000000000003,34.0118008932,134.29
2019-08-10 09:30:00,43.224,-1.843,43.2632733967,7.174,-2.323,7.5407297392,36.05,0.48,36.0531954201,134.14,43.504,-1.833,43.5425987396,7.174,-2.323,7.5407297392,36.33,0.49,36.3333042813,134.09
2019-08-10 10:00:00,44.4155,-1.549,44.4425026439,8.0855,-2.759,8.5432658422,36.33,1.21,36.3501444289,134.22,44.6955,-1.529,44.7216453325,8.0855,-2.759,8.5432658422,36.61,1.23,36.6306565598,134.17
2019-08-10 10:30:00,44.763,-1.4955,44.7879748286,8.533,-2.9755000000000003,9.0369070622,36.23,1.48,36.2602164914,133.88,45.043,-1.4655,45.0668341383,8.533,-2.9755000000000003,9.0369070622,36.51,1.51,36.5412123499,133.83
2019-08-10 11:00:00,44.155,-1.484,44.1799307492,8.345,-3.124,8.9105780396,35.81,1.6400000000000001,35.8475340853,133.76,44.425,-1.454,44.4487878462,8.345,-3.124,8.9105780396,36.08,1.67,36.1186281578,133.71
2019-08-10 11:30:00,44.1735,-1.7695,44.208927068,10.9435,-3.6295,11.5296774673,33.23,1.8599999999999999,33.2820146626,133.61,44.4335,-1.7395,44.4675362765,10.9435,-3.6295,11.5296774673,33.49,1.8900000000000001,33.5432884494,133.56
2019-08-10 12:00:00,44.2545,-2.164,44.3073771087,12.1845,-4.064,12.8443815052,32.07,1.9,32.1262338284,134.11,44.4945,-2.134,44.5456449751,12.1845,-4.064,12.8443815052,32.31,1.9300000000000002,32.3675918165,134.06
2019-08-10 12:30:00,42.2965,-2.6325000000000003,42.3783431543,10.3665,-4.1125,11.1524427145,31.93,1.48,31.9642816281,134.41,42.5365,-2.6025,42.6160396858,10.3665,-4.1125,11.1524427145,32.17,1.51,32.2054187987,134.36
2019-08-10 13:00:00,43.25,-2.599,43.328019814,11.49,-3.799,12.1017561122,31.76,1.2,31.7826619401,134.74,43.49,-2.569,43.5658106891,11.49,-3.799,12.1017561122,32.0,1.23,32.0236303376,134.69
2019-08-10 13:30:00,41.214,-3.4445,41.3576882363,15.324,-4.7645,16.0475990805,25.89,1.32,25.9236282183,134.92,41.424,-3.4245,41.5653097697,15.324,-4.7645,16.0475990805,26.1,1.34,26.1343758295,134.88
2019-08-10 14:00:00,30.5895,-2.6905,30.7075935316,12.8195,-4.2005,13.4901364152,17.77,1.51,17.8340404844,134.67,30.7195,-2.6505,30.8336314841,12.8195,-4.2005,13.4901364152,17.9,1.55,17.9669836088,134.62
2019-08-10 14:30:00,29.71,-2.768,29.8386649165,12.6,-4.228,13.2904470956,17.11,1.46,17.1721780797,134.94,29.85,-2.748,29.9762239783,12.6,-4.228,13.2904470956,17.25,1.48,17.3133734437,134.89
2019-08-10 15:00:00,30.11,-2.7655000000000003,30.2367341201,13.36,-4.2455,14.0183404956,16.75,1.48,16.8152579522,135.07,30.23,-2.7355,30.3535147924,13.36,-4.2455,14.0183404956,16.87,1.51,16.9374437268,135.02
2019-08-10 15:30:00,28.1625,-3.078,28.3302045572,12.9225,-4.138,13.568863263,15.24,1.06,15.2768190406,135.33,28.2725,-3.058,28.4373982679,12.9225,-4.138,13.568863263,15.35,1.08,15.3879465817,135.28
2019-08-10 16:00:00,27.772,-2.9495,27.9281853018,12.622,-3.9295,13.2195254926,15.15,0.98,15.1816632817,135.33,27.882,-2.9195,28.034432476,12.622,-3.9295,13.2195254926,15.26,1.01,15.2933874599,135.28
2019-08-10 16:30:00,28.821,-3.006,28.9773373,13.261,-4.226,13.9180888415,15.56,1.22,15.6077544829,135.1,28.941,-2.9859999999999998,29.0946331305,13.261,-4.226,13.9180888415,15.68,1.24,15.7289541928,135.05
2019-08-10 17:00:00,29.3795,-2.7525,29.5081561013,10.6995,-3.7025,11.3220054098,18.68,0.9500000000000001,18.7041412527,134.96,29.5195,-2.7225,29.6447784019,10.6995,-3.7025,11.3220054098,18.82,0.98,18.8454981362,134.92
2019-08-10 17:30:00,31.0315,-2.8145,31.1588735756,10.5015,-3.4745,11.0613585287,20.53,0.66,20.5406061254,134.59,31.1815,-2.7945,31.3064717351,10.5015,-3.4745,11.0613585287,20.68,0.68,20.6911768636,134.54
2019-08-10 18:00:00,32.201,-2.749,32.3181280708,10.161,-3.359,10.701813024,22.04,0.61,22.0484398541,134.46,32.371,-2.729,32.4858289412,10.161,-3.359,10.701813024,22.21,0.63,22.2189333677,134.41
2019-08-10 18:30:00,33.12,-2.6310000000000002,33.2243368783,9.69,-3.1310000000000002,10.1832834096,23.43,0.5,23.4353344333,134.18,33.3,-2.6109999999999998,33.4022053314,9.69,-3.1310000000000002,10.1832834096,23.61,0.52,23.6157256929,134.14
2019-08-10 19:00:00,33.618,-2.5175,33.7121303131,7.5280000000000005,-2.7175000000000002,8.0034736365,26.09,0.2,26.090766566,133.99,33.818,-2.5075000000000003,33.9108342606,7.5280000000000005,-2.7175000000000002,8.0034736365,26.29,0.21,26.2908387086,133.94
2019-08-10 19:30:00,33.508,-2.5615,33.6057635868,6.888,-2.5515,7.3453860518,26.62,-0.01,26.6200018783,134.21,33.708,-2.5515,33.8044289443,6.888,-2.5515,7.3453860518,26.82,0.0,26.82,134.16
2019-08-10 20:00:00,41.439,-3.7640000000000002,41.6095952516,6.399,-2.504,6.8714785163,35.04,-1.26,35.0626467911,134.05,41.699,-3.774,41.8694360722,6.399,-2.504,6.8714785163,35.3,-1.27,35.3228382212,134.0
2019-08-10 20:30:00,41.4495,-3.9885,41.6409555906,6.0595,-2.3385,6.4950844875,35.39,-1.65,35.4284433753,134.24,41.7195,-3.9785,41.9087716654,6.0595,-2.3385,6.4950844875,35.66,-1.6400000000000001,35.6976918021,134.2
2019-08-10 21:00:00,40.952,-4.0655,41.1533059942,5.902,-2.0355,6.2431453811,35.05,-2.03,35.1087368044,133.87,41.232,-4.0755,41.4329280193,5.902,-2.0355,6.2431453811,35.33,-2.04,35.3888471132,133.82
2019-08-10 21:30:00,41.2745,-4.0545,41.4731638593,5.7045,-1.9745,6.0365528657,35.57,-2.08,35.6307633934,133.99,41.5445,-4.0445,41.7409087167,5.7045,-1.9745,6.0365528657,35.84,-2.07,35.8997284112,133.94
2019-08-10 22:00:00,39.414,-4.4645,39.666045382,5.464,-2.1745,5.8807946954,33.95,-2.29,34.0271450463,134.75,39.674,-4.4745,39.9255234938,5.464,-2.1745,5.8807946954,34.21,-2.3,34.287229401,134.7
2019-08-10 22:30:00,38.183,-4.901,38.4962503369,5.523,-1.751,5.7939218151,32.66,-3.15,32.8115543673,135.21,38.433,-4.901,38.7442291187,5.523,-1.751,5.7939218151,32.91,-3.15,33.0604083459,135.16
2019-08-10 23:00:00,35.302,-5.3725,35.7084718274,5.572,-2.1325,5.9661327717,29.73,-3.24,29.9060278205,134.97,35.542,-5.3825,35.9472540015,5.572,-2.1325,5.9661327717,29.97,-3.25,30.1457028447,134.92
2019-08-10 23:30:00,32.868,-5.526,33.3292979224,5.478,-2.336,5.9552816894,27.39,-3.19,27.5751373523,134.66,33.078,-5.546,33.5397107918,5.478,-2.336,5.9552816894,27.6,-3.21,27.7860414597,134.61
2019-08-11 00:00:00,30.9025,-5.827,31.4470735562,5.4025,-2.267,5.8588646724,25.5,-3.56,25.7473027714,135.57,31.0925,-5.837,31.6356464333,5.4025,-2.267,5.8588646724,25.69,-3.5700000000000003,25.9368656549,135.52
2019-08-11 00:30:00,29.1205,-6.0825,29.7489550489,5.6105,-2.2625,6.0495137408,23.51,-3.8200000000000003,23.8183227789,135.16,29.3005,-6.1025,29.9292466744,5.6105,-2.2625,6.0495137408,23.69,-3.84,23.9992020701,135.1
2019-08-11 01:00:00,27.709,-6.1655,28.3866530477,5.679,-2.2755,6.1179196832,22.03,-3.89,22.3708068697,135.29,27.879,-6.1755,28.5547796568,5.679,-2.2755,6.1179196832,22.2,-3.9,22.5399645075,135.23
2019-08-11 01:30:00,26.98,-6.061,27.6524161874,5.57,-2.261,6.0114075723,21.41,-3.8,21.7446108266,135.04,27.14,-6.071,27.8107288829,5.57,-2.261,6.0114075723,21.57,-3.81,21.9039037617,134.99
2019-08-11 02:00:00,26.3225,-6.132,27.0273089717,5.6425,-2.2720000000000002,6.0827452889,20.68,-3.86,21.0371576027,135.12,26.4725,-6.142,27.1756769971,5.6425,-2.2720000000000002,6.0827452889,20.83,-3.87,21.186453219,135.07
2019-08-11 02:30:00,25.626,-6.2465,26.376327232,5.696,-2.2865,6.1377926203,19.93,-3.96,20.3196087561,135.61,25.766,-6.2565,26.514723235399998,5.696,-2.2865,6.1377926203,20.07,-3.9699999999999998,20.4588807123,135.56
2019-08-11 03:00:00,24.8165,-6.378,25.622988823500002,5.0565,-2.238,5.5296325601,19.76,-4.14,20.1890366288,135.88,24.9665,-6.388,25.7707715494,5.0565,-2.238,5.5296325601,19.91,-4.15,20.3379104138,135.83
2019-08-11 03:30:00,24.6295,-6.424,25.4534878995,4.7595,-2.174,5.2325057334,19.87,-4.25,20.3194340472,134.62,24.7695,-6.444,25.5940084053,4.7595,-2.174,5.2325057334,20.01,-4.27,20.460522965,134.57
2019-08-11 04:00:00,24.338,-6.4275,25.1724253947,4.898,-2.1175,5.3361231479,19.44,-4.31,19.9120491161,135.15,24.488,-6.4475,25.3225670154,4.898,-2.1175,5.3361231479,19.59,-4.33,20.0628263213,135.1
2019-08-11 04:30:00,24.5895,-6.35,25.396181017,5.0895,-2.06,5.4905928869,19.5,-4.29,19.9663241484,135.86,24.7395,-6.37,25.5464236293,5.0895,-2.06,5.4905928869,19.65,-4.31,20.1171220606,135.8
2019-08-11 05:00:00,24.8895,-6.356,25.6882452933,4.8095,-1.816,5.1409285397,20.08,-4.54,20.586840457,136.16,25.0395,-6.366,25.836070062,4.8095,-1.816,5.1409285397,20.23,-4.55,20.7353659239,136.11
2019-08-11 05:30:00,25.408,-6.3485,26.1891182794,5.408,-1.7085,5.6714580356,20.0,-4.64,20.5311860349,136.33,25.568,-6.3685,26.3492014348,5.408,-1.7085,5.6714580356,20.16,-4.66,20.691573164,136.27
2019-08-11 06:00:00,25.2145,-6.552,26.0518658497,5.3945,-1.612,5.6302019724,19.82,-4.94,20.4263555242,136.43,25.3445,-6.562,26.1802124562,5.3945,-1.612,5.6302019724,19.95,-4.95,20.5549264168,136.38
2019-08-11 06:30:00,26.4315,-6.177,27.1436828977,5.7515,-1.617,5.974482509,20.68,-4.5600000000000005,21.1767797363,136.1,26.5915,-6.197,27.304041482,5.7515,-1.617,5.974482509,20.84,-4.58,21.3373381658,136.05
2019-08-11 07:00:00,27.9805,-5.8629999999999995,28.588164496,5.5405,-1.663,5.7846961243,22.44,-4.2,22.8296649121,136.6,28.1605,-5.873,28.7664020908,5.5405,-1.663,5.7846961243,22.62,-4.21,23.0084441021,136.55
2019-08-11 07:30:00,29.6655,-5.6125,30.1917546112,5.0855,-1.8225,5.4022047814,24.58,-3.79,24.8704744627,136.47,29.8455,-5.6225000000000005,30.3704852859,5.0855,-1.8225,5.4022047814,24.76,-3.8,25.0499021954,136.42
2019-08-11 08:00:00,33.025,-5.3455,33.4548202095,5.055,-1.3755,5.2387999819,27.97,-3.9699999999999998,28.2503415909,136.21,33.235,-5.3555,33.6637283326,5.055,-1.3755,5.2387999819,28.18,-3.98,28.45966971,136.17
2019-08-11 08:30:00,37.3,-4.8845,37.6184574411,5.32,-0.9745,5.4085164556,31.98,-3.91,32.2181393007,136.03,37.54,-4.8945,37.8577301254,5.32,-0.9745,5.4085164556,32.22,-3.92,32.4575846298,135.98
2019-08-11 09:00:00,40.522,-3.9765,40.7166432341,4.932,-1.1865,5.0727119226,35.59,-2.79,35.699190467,135.47,40.782,-3.9865,40.9763798578,4.932,-1.1865,5.0727119226,35.85,-2.8,35.9591782442,135.43
2019-08-11 09:30:00,42.8545,-3.567,43.0026936278,6.8545,-1.537,7.0247091933,36.0,-2.03,36.057189297,135.21,43.1245,-3.567,43.2717689637,6.8545,-1.537,7.0247091933,36.27,-2.03,36.326764238,135.16
2019-08-11 10:00:00,43.722,-3.021,43.8262447057,5.772,-1.5510000000000002,5.9767537175,37.95,-1.47,37.9784596844,134.99,44.022,-3.011,44.1248524643,5.772,-1.5510000000000002,5.9767537175,38.25,-1.46,38.2778539106,134.94
2019-08-11 10:30:00,44.6005,-3.0295,44.7032713624,6.4405,-2.0195,6.7496978081,38.16,-1.01,38.1733637501,134.43,44.8905,-3.0195,44.9919367276,6.4405,-2.0195,6.7496978081,38.45,-1.0,38.4630017029,134.38
2019-08-11 11:00:00,44.8275,-3.0145,44.9287432108,7.9375,-2.8745000000000003,8.4419580963,36.89,-0.14,36.8902656537,134.14,45.1175,-3.0145,45.2180939061,7.9375,-2.8745000000000003,8.4419580963,37.18,-0.14,37.1802635816,134.09
2019-08-11 11:30:00,47.274,-2.5380000000000003,47.3420798022,10.414,-2.998,10.8369460643,36.86,0.46,36.8628702084,134.45,47.544,-2.518,47.6106317958,10.414,-2.998,10.8369460643,37.13,0.48,37.1331024828,134.4
2019-08-11 12:00:00,48.371,-2.557,48.4385372405,11.541,-3.727,12.1278691451,36.83,1.17,36.8485793485,134.28,48.651,-2.537,48.7171034648,11.541,-3.727,12.1278691451,37.11,1.19,37.1290748605,134.22
2019-08-11 12:30:00,49.414,-2.5225,49.4783427597,10.274000000000001,-3.4425,10.835399496600001,39.14,0.92,39.150810975,134.37,49.724,-2.5025,49.7869328464,10.274000000000001,-3.4425,10.835399496600001,39.45,0.9400000000000001,39.4611973969,134.33
2019-08-11 13:00:00,47.912,-2.2725,47.9658628636,13.422,-3.8425000000000002,13.9611922933,34.49,1.57,34.5257150541,133.87,48.172,-2.2425,48.2241681136,13.422,-3.8425000000000002,13.9611922933,34.75,1.6,34.786815031,133.82
2019-08-11 13:30:00,48.437,-2.8595,48.5213325173,11.777,-3.5095,12.2887883557,36.66,0.65,36.6657619585,134.4,48.717,-2.8495,48.8002637211,11.777,-3.5095,12.2887883557,36.94,0.66,36.9458955772,134.36
2019-08-11 14:00:00,46.136,-2.7439999999999998,46.2175294883,11.866,-3.2439999999999998,12.3014426796,34.27,0.5,34.273647311,134.58,46.406,-2.714,46.4852947931,11.866,-3.2439999999999998,12.3014426796,34.54,0.53,34.5440660606,134.53
2019-08-11 14:30:00,44.297,-2.8475,44.3884271545,10.757,-3.0475,11.1803535387,33.54,0.2,33.5405962976,134.98,44.547,-2.8375,44.6372783136,10.757,-3.0475,11.1803535387,33.79,0.21,33.7906525536,134.92
2019-08-11 15:00:00,44.312,-2.9939999999999998,44.4130316461,8.072,-2.344,8.4054458537,36.24,-0.65,36.2458287255,135.11,44.582,-2.974,44.6810854837,8.072,-2.344,8.4054458537,36.51,-0.63,36.5154350926,135.07
2019-08-11 15:30:00,43.2145,-3.436,43.3508835694,6.5445,-2.146,6.8873649715,36.67,-1.29,36.6926831943,135.5,43.5145,-3.426,43.649160201,6.5445,-2.146,6.8873649715,36.97,-1.28,36.9921518704,135.46
2019-08-11 16:00:00,43.265,-3.46,43.4031315114,7.915,-2.24,8.2258631766,35.35,-1.22,35.3710460688,135.5,43.525,-3.46,43.6623089747,7.915,-2.24,8.2258631766,35.61,-1.22,35.6308924951,135.46
2019-08-11 16:30:00,45.981,-3.076,46.0837730335,6.681,-1.726,6.9003504983,39.3,-1.35,39.3231801868,135.15,46.271,-3.076,46.3731303343,6.681,-1.726,6.9003504983,39.59,-1.35,39.613010489,135.1
2019-08-11 17:00:00,45.6055,-3.0395,45.7066755573,4.4055,-1.4395,4.634715795,41.2,-1.6,41.2310562562,135.22,45.9155,-3.0395,46.0159939641,4.4055,-1.4395,4.634715795,41.51,-1.6,41.5408244983,135.17
2019-08-11 17:30:00,46.5785,-3.1825,46.6870963811,4.2085,-1.4825,4.4619814545,42.37,-1.7000000000000002,42.4040906046,134.65,46.908500000000004,-3.1925,47.017012118,4.2085,-1.4825,4.4619814545,42.7,-1.71,42.7342263297,134.6
2019-08-11 18:00:00,45.684,-3.0365,45.7848030273,3.984,-1.4565000000000001,4.2418920602,41.7,-1.58,41.7299221183,134.07,45.994,-3.0265,46.093467414,3.984,-1.4565000000000001,4.2418920602,42.01,-1.57,42.0393268262,134.02
2019-08-11 18:30:00,46.4865,-2.9675000000000002,46.581119979,4.2765,-1.3775,4.4928786429,42.21,-1.5899999999999999,42.2399360795,134.04,46.8065,-2.9675000000000002,46.9004743953,4.2765,-1.3775,4.4928786429,42.53,-1.5899999999999999,42.5597109953,134.02
2019-08-11 19:00:00,47.3115,-2.6235,47.3841828515,3.3915,-1.2435,3.6122796819,43.92,-1.38,43.9416749795,133.81,47.6415,-2.6235,47.7136801609,3.3915,-1.2435,3.6122796819,44.25,-1.38,44.2715134144,133.76
2019-08-11 19:30:00,47.454,-2.739,47.5329805188,3.334,-1.179,3.5363253527,44.12,-1.56,44.1475707146,133.64,47.804,-2.739,47.8824032083,3.334,-1.179,3.5363253527,44.47,-1.56,44.4973538539,133.59
2019-08-11 20:00:00,47.7705,-2.5835,47.8403087626,2.3505000000000003,-1.0335,2.5676784261,45.42,-1.55,45.4464399046,133.32,48.1005,-2.5835,48.1698305218,2.3505000000000003,-1.0335,2.5676784261,45.75,-1.55,45.7762493003,133.28
2019-08-11 20:30:00,48.271,-2.251,48.3234564368,1.5110000000000001,-0.881,1.7490803298,46.76,-1.37,46.7800651988,133.65,48.641,-2.251,48.693057842,1.5110000000000001,-0.881,1.7490803298,47.13,-1.37,47.1499077412,133.61
2019-08-11 21:00:00,48.3245,-2.144,48.3720377517,1.0045,-0.354,1.0650522288,47.32,-1.79,47.353843561,133.72,48.6845,-2.154,48.7321275572,1.0045,-0.354,1.0650522288,47.68,-1.8,47.7139644129,133.67
2019-08-11 21:30:00,49.043,-2.126,49.0890591171,0.973,-0.196,0.9925447093,48.07,-1.9300000000000002,48.1087289377,133.82,49.403,-2.126,49.4487237955,0.973,-0.196,0.9925447093,48.43,-1.9300000000000002,48.4684412788,133.78
2019-08-11 22:00:00,47.024,-2.633,47.0976566827,1.014,-0.373,1.0804281559,46.01,-2.26,46.0654718851,134.17,47.384,-2.643,47.4576538084,1.014,-0.373,1.0804281559,46.37,-2.27,46.4255296146,134.12
2019-08-11 22:30:00,45.7405,-2.824,45.8275933936,0.9605,-0.434,1.0540001186,44.78,-2.39,44.8437342334,134.74,46.0705,-2.814,46.1563599762,0.9605,-0.434,1.0540001186,45.11,-2.38,45.172740674,134.69
2019-08-11 23:00:00,42.971,-3.062,43.0799568825,0.841,-0.47200000000000003,0.9643987764,42.13,-2.59,42.2095368371,135.61,43.301,-3.072,43.4098351183,0.841,-0.47200000000000003,0.9643987764,42.46,-2.6,42.5395298517,135.56
2019-08-11 23:30:00,40.8525,-3.3915,40.9930363416,0.7425,-0.49150000000000005,0.8904372521,40.11,-2.9,40.2147000486,136.03,41.1625,-3.4015,41.3028038818,0.7425,-0.49150000000000005,0.8904372521,40.42,-2.91,40.524615976,135.98
2019-08-12 00:00:00,38.6085,-3.882,38.8031725024,0.7085,-0.442,0.8350666141,37.9,-3.44,38.0557958792,136.03,38.8985,-3.892,39.0927226763,0.7085,-0.442,0.8350666141,38.19,-3.45,38.3455160351,135.98
2019-08-12 00:30:00,37.161,-3.89,37.364047171,0.711,-0.31,0.7756423145,36.45,-3.58,36.6253860048,136.37,37.441,-3.9,37.643571576,0.711,-0.31,0.7756423145,36.73,-3.59,36.9050267579,136.31
2019-08-12 01:00:00,36.345,-4.045,36.5694004599,0.465,-0.245,0.5255949010000001,35.88,-3.8,36.0806651823,136.67,36.625,-4.045,36.8476953146,0.465,-0.245,0.5255949010000001,36.16,-3.8,36.3591199013,136.61
2019-08-12 01:30:00,35.7235,-4.0215,35.949143446,0.3035,-0.2715,0.4072155449,35.42,-3.75,35.6179575495,135.78,35.9935,-4.0315,36.21857306,0.3035,-0.2715,0.4072155449,35.69,-3.76,35.887514542,135.72
2019-08-12 02:00:00,35.2255,-4.16,35.4702896838,0.20550000000000002,-0.07,0.2170950253,35.02,-4.09,35.2580274548,135.67,35.4955,-4.17,35.7396057652,0.20550000000000002,-0.07,0.2170950253,35.29,-4.1,35.5273711383,135.61
2019-08-12 02:30:00,35.01,-4.1535,35.2555195998,0.44,-0.12350000000000001,0.4570035558,34.57,-4.03,34.8041060796,135.79,35.28,-4.1635,35.5248241692,0.44,-0.12350000000000001,0.4570035558,34.84,-4.04,35.0734543494,135.74
2019-08-12 03:00:00,34.379,-4.1095,34.6237437498,0.449,-0.1295,0.46730209710000004,33.93,-3.98,34.1626301681,135.72,34.629,-4.1195,34.8731690738,0.449,-0.1295,0.46730209710000004,34.18,-3.99,34.4120981633,135.66
2019-08-12 03:30:00,33.985,-4.3,34.2559516727,0.625,-0.07,0.6289077834,33.36,-4.23,33.6271095993,135.88,34.245,-4.31,34.515157902,0.625,-0.07,0.6289077834,33.62,-4.24,33.8863099201,135.83
2019-08-12 04:00:00,33.882,-4.2295,34.1449644055,0.732,-0.0795,0.7363044547,33.15,-4.15,33.4087563372,136.15,34.132,-4.2395,34.3942841799,0.732,-0.0795,0.7363044547,33.4,-4.16,33.6580688691,136.09
2019-08-12 04:30:00,34.1285,-4.1855,34.3841958245,0.7085,-0.1555,0.7253637019,33.42,-4.03,33.6621048064,136.22,34.3885,-4.1955,34.6434864368,0.7085,-0.1555,0.7253637019,33.68,-4.04,33.9214386487,136.17
2019-08-12 05:00:00,34.4105,-4.343,34.683485396500004,0.7005,-0.093,0.7066464816,33.71,-4.25,33.9768538861,136.14,34.6705,-4.353,34.9426985113,0.7005,-0.093,0.7066464816,33.97,-4.26,34.23607016,136.09
2019-08-12 05:30:00,36.029,-3.9955,36.2498670515,0.6990000000000001,-0.3155,0.7669036771000001,35.33,-3.68,35.5211387768,136.02,36.299,-3.9955,36.5182340927,0.6990000000000001,-0.3155,0.7669036771000001,35.6,-3.68,35.7896968414,135.96
2019-08-12 06:00:00,37.3335,-3.5605,37.5028983213,0.7735000000000001,-0.3805,0.8620223315000001,36.56,-3.18,36.6980380947,136.23,37.6035,-3.5705,37.772631395,0.7735000000000001,-0.3805,0.8620223315000001,36.83,-3.19,36.9678914735,136.18
2019-08-12 06:30:00,41.139,-2.1285,41.1940266695,1.049,-0.40850000000000003,1.1257323172,40.09,-1.72,40.1268800183,135.5,41.439,-2.1185,41.4931170587,1.049,-0.40850000000000003,1.1257323172,40.39,-1.71,40.4261821101,135.45
2019-08-12 07:00:00,44.653,-0.675,44.6581015494,1.313,-0.585,1.437426172,43.34,-0.09,43.3400934471,136.49,44.983,-0.645,44.9876240093,1.313,-0.585,1.437426172,43.67,-0.06,43.6700412182,136.44
2019-08-12 07:30:00,48.289,0.31,48.2899950404,2.269,-1.0,2.4795888772,46.02,1.31,46.0386413787,135.8,48.629,0.33,48.6301196893,2.269,-1.0,2.4795888772,46.36,1.33,46.379073945,135.75
2019-08-12 08:00:00,50.721,1.1715,50.73452723,3.811,-1.4685000000000001,4.0841416785,46.91,2.64,46.9842282048,134.84,51.081,1.2115,51.0953646944,3.811,-1.4685000000000001,4.0841416785,47.27,2.68,47.3459111223,134.79
2019-08-12 08:30:00,53.246,2.4695,53.3032357953,4.8260000000000005,-1.8805,5.1794359008,48.42,4.35,48.6150069423,134.0,53.606,2.5095,53.6647074552,4.8260000000000005,-1.8805,5.1794359008,48.78,4.39,48.977142628,133.95
2019-08-12 09:00:00,53.891,3.0645,53.97806074,7.281,-2.5255,7.7065628688,46.61,5.59,46.9440113327,133.41,54.241,3.1245,54.3309173607,7.281,-2.5255,7.7065628688,46.96,5.65,47.2986691145,133.36
2019-08-12 09:30:00,55.8715,3.699,55.9938131694,9.0615,-2.8609999999999998,9.502426177,46.81,6.5600000000000005,47.2674274739,132.91,56.2315,3.759,56.3570019895,9.0615,-2.8609999999999998,9.502426177,47.17,6.62,47.6322716233,132.86
2019-08-12 10:00:00,55.656,3.743,55.781720886,10.416,-3.227,10.9044296045,45.24,6.97,45.773775243,132.82,56.006,3.803,56.134969894,10.416,-3.227,10.9044296045,45.59,7.03,46.1288304643,132.77
2019-08-12 10:30:00,45.391,4.6155,45.6250558493,12.981,-4.1345,13.6235256542,32.41,8.75,33.5703827801,132.56,45.631,4.6955,45.8719509205,12.981,-4.1345,13.6235256542,32.65,8.83,33.8229419182,132.51
2019-08-12 11:00:00,54.4265,3.8455,54.5621826222,12.2765,-3.9545,12.8976944645,42.15,7.8,42.8656330876,132.25,54.7265,3.9155,54.8663917394,12.2765,-3.9545,12.8976944645,42.45,7.87,43.1733644739,132.21
2019-08-12 11:30:00,54.65,3.448,54.7586632781,11.73,-3.692,12.2973071849,42.92,7.14,43.509837968,132.3,54.96,3.518,55.0724788256,11.73,-3.692,12.2973071849,43.23,7.21,43.827126303200004,132.25
2019-08-12 12:00:00,54.0285,3.66,54.1523260096,12.0985,-3.86,12.6993425913,41.93,7.52,42.5990058569,132.3,54.3385,3.73,54.4663701953,12.0985,-3.86,12.6993425913,42.24,7.59,42.9164968281,132.28
2019-08-12 12:30:00,55.576,3.453,55.6831660828,12.166,-3.547,12.672520073,43.41,7.0,43.9707641507,132.3,55.916,3.523,56.026873775,12.166,-3.547,12.672520073,43.75,7.07,44.3175743921,132.25
2019-08-12 13:00:00,54.635,3.2665,54.7325611245,12.375,-3.9035,12.9760524525,42.26,7.17,42.8639300578,132.41,54.955,3.3265000000000002,55.0555867033,12.375,-3.9035,12.9760524525,42.58,7.23,43.1894582045,132.37
2019-08-12 13:30:00,54.154,3.5085,54.2675343852,16.034,-4.0915,16.5477952686,38.12,7.6,38.8702251087,132.36,54.424,3.5785,54.5415203148,16.034,-4.0915,16.5477952686,38.39,7.67,39.1487036822,132.32
2019-08-12 14:00:00,50.574,1.9300000000000002,50.6108128368,16.424,-5.03,17.176980992,34.15,6.96,34.8520315046,132.27,50.834,2.0,50.8733285327,16.424,-5.03,17.176980992,34.41,7.03,35.1207773262,132.23
2019-08-12 14:30:00,50.9425,2.441,51.0009488858,17.0625,-4.699,17.6977260474,33.88,7.14,34.6241823008,132.27,51.1925,2.511,51.254045472,17.0625,-4.699,17.6977260474,34.13,7.21,34.8832481286,132.23
2019-08-12 15:00:00,50.3845,2.137,50.4297988222,16.3745,-5.023,17.127602846,34.01,7.16,34.7555132317,132.33,50.6345,2.207,50.6825753021,16.3745,-5.023,17.127602846,34.26,7.23,35.0145755365,132.28
2019-08-12 15:30:00,51.1335,2.2565,51.1832649848,12.0835,-3.6835,12.6324639125,39.05,5.94,39.499191131,132.85,51.4235,2.3064999999999998,51.4752007718,12.0835,-3.6835,12.6324639125,39.34,5.99,39.7934127715,132.8
2019-08-12 16:00:00,50.142,1.8135,50.1747839681,15.232,-4.3165,15.8318033164,34.91,6.13,35.4441109354,132.94,50.392,1.8835000000000002,50.4271874711,15.232,-4.3165,15.8318033164,35.16,6.2,35.702459299,132.89
2019-08-12 16:30:00,51.673,1.851,51.7061420916,12.043,-3.469,12.5326697076,39.63,5.32,39.9854886177,133.26,51.973,1.901,52.007754518,12.043,-3.469,12.5326697076,39.93,5.37,40.2894750524,133.21
2019-08-12 17:00:00,51.9335,1.5350000000000001,51.9561800679,10.4835,-3.055,10.919560304800001,41.45,4.59,41.7033643727,133.44,52.2335,1.585,52.2575424915,10.4835,-3.055,10.919560304800001,41.75,4.64,42.0070482181,133.4
2019-08-12 17:30:00,52.4405,0.9145000000000001,52.4484732905,11.5805,-2.7855,11.9107930257,40.86,3.7,41.0271812339,133.71,52.7605,0.9645,52.7693151415,11.5805,-2.7855,11.9107930257,41.18,3.75,41.3503917757,133.66
2019-08-12 18:00:00,44.768,2.9715,44.8665090714,18.448,-0.8085,18.4657081167,26.32,3.7800000000000002,26.5900507709,133.97,44.968,3.0115,45.0687270316,18.448,-0.8085,18.4657081167,26.52,3.8200000000000003,26.7937082167,133.92
2019-08-12 18:30:00,47.2,4.4015,47.4047803734,23.73,1.5715,23.7819787287,23.47,2.83,23.6400042301,133.97,47.36,4.4315,47.5668770496,23.73,1.5715,23.7819787287,23.63,2.86,23.8024473532,133.92
2019-08-12 19:00:00,48.6125,3.6870000000000003,48.7521191873,15.7325,-0.043000000000000003,15.7325587636,32.88,3.73,33.090894518,133.56,48.8525,3.727,48.9944617814,15.7325,-0.043000000000000003,15.7325587636,33.12,3.77,33.3338761622,133.51
2019-08-12 19:30:00,48.255,4.2565,48.4423659337,19.815,1.5065,19.8721857693,28.44,2.75,28.5726460098,133.89,48.465,4.2865,48.6541910553,19.815,1.5065,19.8721857693,28.65,2.7800000000000002,28.7845600974,133.84
2019-08-12 20:00:00,47.9385,3.4775,48.0644649247,11.9485,0.4975,11.9588527251,35.99,2.98,36.1131624204,133.89,48.2085,3.5175,48.3366556404,11.9485,0.4975,11.9588527251,36.26,3.02,36.385546581,133.84
2019-08-12 20:30:00,46.244,2.8985000000000003,46.3347476334,10.304,0.2685,10.3074976716,35.94,2.63,36.0360999555,134.21,46.504,2.9185,46.5954896771,10.304,0.2685,10.3074976716,36.2,2.65,36.2968662559,134.16
2019-08-12 21:00:00,54.4635,1.8290000000000002,54.4942021985,14.8035,1.159,14.8488010711,39.66,0.67,39.6656589508,134.21,54.7535,1.859,54.7850494501,14.8035,1.159,14.8488010711,39.95,0.7000000000000001,39.9561321952,134.16
2019-08-12 21:30:00,55.8205,1.448,55.8392776122,10.7105,0.888,10.7472486828,45.11,0.56,45.1134758138,134.47,56.1505,1.448,56.1691672918,10.7105,0.888,10.7472486828,45.44,0.56,45.4434505732,134.42
2019-08-12 22:00:00,52.9245,0.2315,52.9250063061,7.2145,-0.8385,7.2630635754,45.71,1.07,45.7225218027,134.56,53.2745,0.2615,53.2751417877,7.2145,-0.8385,7.2630635754,46.06,1.1,46.0731331689,134.52
2019-08-12 22:30:00,49.81,-0.489,49.8124002734,5.91,-0.889,5.9764890195,43.9,0.4,43.9018222856,133.37,50.13,-0.47900000000000004,50.1322884078,5.91,-0.889,5.9764890195,44.22,0.41000000000000003,44.2219006828,133.33
2019-08-12 23:00:00,46.1675,-1.0285,46.1789548225,2.0275,-0.6985,2.1444482973,44.14,-0.33,44.1412335578,133.17,46.4975,-1.0285,46.5088735458,2.0275,-0.6985,2.1444482973,44.47,-0.33,44.4712244041,133.12
2019-08-12 23:30:00,43.3505,-1.645,43.3816997736,1.9205,-0.665,2.0323742889,41.43,-0.98,41.4415890139,134.85,43.6705,-1.635,43.7010960417,1.9205,-0.665,2.0323742889,41.75,-0.97,41.7612667432,134.79
2019-08-13 00:00:00,40.8555,-2.197,40.9145290728,1.8255,-0.597,1.9206403229000002,39.03,-1.6,39.062781519,137.05,41.1455,-2.197,41.2041136205,1.8255,-0.597,1.9206403229000002,39.32,-1.6,39.3525399434,137.0
2019-08-13 00:30:00,39.198,-2.5135,39.2785041244,1.698,-0.5635,1.7890601582999999,37.5,-1.9500000000000002,37.5506657731,137.11,39.478,-2.5035,39.5573001638,1.698,-0.5635,1.7890601582999999,37.78,-1.94,37.8297766316,137.05
2019-08-13 01:00:00,38.649,-2.357,38.7208038398,1.679,-0.657,1.8029669991000001,36.97,-1.7000000000000002,37.0090651057,134.69,38.929,-2.357,39.0002883323,1.679,-0.657,1.8029669991000001,37.25,-1.7000000000000002,37.2887717685,134.65
2019-08-13 01:30:00,37.7765,-2.4995,37.8590999959,1.7965,-0.6695,1.9171965210000002,35.98,-1.83,36.026508296,134.18,38.0565,-2.4995,38.1384935793,1.7965,-0.6695,1.9171965210000002,36.26,-1.83,36.3061496168,134.12
2019-08-13 02:00:00,37.696,-2.7245,37.7943291546,1.776,-0.6245,1.882598271,35.92,-2.1,35.9813340498,134.31,37.976,-2.7245,38.0736060316,1.776,-0.6245,1.882598271,36.2,-2.1,36.2608604421,134.25
2019-08-13 02:30:00,37.112,-2.8055,37.2178905132,1.682,-0.7055,1.8239666252000002,35.43,-2.1,35.492180829,134.31,37.372,-2.8055,37.4771558986,1.682,-0.7055,1.8239666252000002,35.69,-2.1,35.7517286295,134.25
2019-08-13 03:00:00,36.3545,-2.9235,36.4718593233,1.6844999999999999,-0.7235,1.8333009846000001,34.67,-2.2,34.7397308568,134.54,36.6145,-2.9235,36.7310286066,1.6844999999999999,-0.7235,1.8333009846000001,34.93,-2.2,34.9992128483,134.49
2019-08-13 03:30:00,36.2295,-2.9885,36.3525487758,1.7795,-0.6685,1.9009241174,34.45,-2.32,34.5280306418,134.79,36.4995,-2.9885,36.6216415866,1.7795,-0.6685,1.9009241174,34.72,-2.32,34.7974251921,134.74
2019-08-13 04:00:00,36.055,-3.1625,36.1934307748,1.835,-0.6225,1.9377128915,34.22,-2.54,34.3141370283,135.58,36.315,-3.1625,36.4524434195,1.835,-0.6225,1.9377128915,34.48,-2.54,34.5734291039,135.53
2019-08-13 04:30:00,35.7935,-3.346,35.9495529631,1.6535000000000002,-0.796,1.8351234972000001,34.14,-2.55,34.2351004088,135.26,36.0635,-3.346,36.2183896419,1.6535000000000002,-0.796,1.8351234972000001,34.41,-2.55,34.5043562467,135.21
2019-08-13 05:00:00,36.48,-3.214,36.6213079504,1.62,-0.784,1.7997377587,34.86,-2.43,34.9445918563,135.26,36.73,-3.204,36.8694794647,1.62,-0.784,1.7997377587,35.11,-2.42,35.1933019195,135.21
2019-08-13 05:30:00,37.862,-2.8055,37.9657987437,1.552,-0.7855000000000001,1.7394580334,36.31,-2.02,36.3661449703,134.93,38.132,-2.8155,38.2358008187,1.552,-0.7855000000000001,1.7394580334,36.58,-2.03,36.6362839273,134.88
2019-08-13 06:00:00,39.4265,-2.4585,39.5030774054,1.5965,-0.8185,1.7940887659,37.83,-1.6400000000000001,37.8655318198,136.0,39.7165,-2.4585,39.7925193284,1.5965,-0.8185,1.7940887659,38.12,-1.6400000000000001,38.1552617603,135.95
2019-08-13 06:30:00,43.2775,-1.152,43.2928297787,1.6475,-0.912,1.8830826456,41.63,-0.24,41.630691803,135.93,43.5875,-1.1320000000000001,43.6021969659,1.6475,-0.912,1.8830826456,41.94,-0.22,41.9405770108,135.88
2019-08-13 07:00:00,46.2905,0.051000000000000004,46.2905280943,2.1605,-0.929,2.3517655602,44.13,0.98,44.1408801453,135.43,46.6205,0.07100000000000001,46.6205540642,2.1605,-0.929,2.3517655602,44.46,1.0,44.4712446419,135.37
2019-08-13 07:30:00,49.7995,1.2810000000000001,49.815972953,2.8395,-1.229,3.094059025,46.96,2.51,47.0270315882,134.59,50.1495,1.301,50.1663727137,2.8395,-1.229,3.094059025,47.31,2.5300000000000002,47.3776001925,134.54
2019-08-13 08:00:00,45.552,2.9175,45.6453339373,4.612,-1.6025,4.8824737839,40.94,4.52,41.1887606029,134.09,45.872,2.9675000000000002,45.967884879,4.612,-1.6025,4.8824737839,41.26,4.57,41.5123174492,134.04
2019-08-13 08:30:00,43.1785,4.1345,43.3759951183,6.4885,-2.1355,6.8308851915,36.69,6.27,37.2218887216,133.55,43.4585,4.1945,43.6604518128,6.4885,-2.1355,6.8308851915,36.97,6.33,37.5079964808,133.5
2019-08-13 09:00:00,44.423,4.4605,44.6463771123,9.433,-2.7095000000000002,9.8144220028,34.99,7.17,35.7170687487,133.28,44.673,4.5305,44.9021420341,9.433,-2.7095000000000002,9.8144220028,35.24,7.24,35.9760364687,133.23
2019-08-13 09:30:00,44.5615,4.7295,44.8117780556,11.9415,-3.2905,12.3865577341,32.62,8.02,33.5914393857,132.88,44.8015,4.7995,45.057847291,11.9415,-3.2905,12.3865577341,32.86,8.09,33.8412130397,132.83
2019-08-13 10:00:00,53.303,3.602,53.4245656323,14.253,-4.008,14.8058121358,39.05,7.61,39.7846025492,132.4,53.583,3.672,53.7086722327,14.253,-4.008,14.8058121358,39.33,7.68,40.0728249566,132.36
2019-08-13 10:30:00,53.604,3.6495,53.7280901042,15.974,-4.3405000000000005,16.5532056186,37.63,7.99,38.4689095244,132.33,53.884,3.7195,54.0122221007,15.974,-4.3405000000000005,16.5532056186,37.91,8.06,38.7573438202,132.28
2019-08-13 11:00:00,52.5745,3.098,52.6656971306,16.7845,-4.732,17.4387862035,35.79,7.83,36.6364981951,131.88,52.8545,3.168,52.9493568823,16.7845,-4.732,17.4387862035,36.07,7.9,36.9249901828,131.83
2019-08-13 11:30:00,52.9525,3.0675,53.0412746123,17.1325,-4.4525,17.7016189231,35.82,7.52,36.6008579134,132.2,53.2125,3.1375,53.3049159318,17.1325,-4.4525,17.7016189231,36.08,7.59,36.8696962287,132.16
2019-08-13 12:00:00,52.5725,2.8765,52.6511349213,17.7725,-4.7335,18.3920574841,34.8,7.61,35.6223539368,132.17,52.8325,2.9365,52.9140443408,17.7725,-4.7335,18.3920574841,35.06,7.67,35.8891696755,132.12
2019-08-13 12:30:00,52.137,3.1475,52.2319205587,13.947,-4.0925,14.5350392242,38.19,7.24,38.8702161044,132.22,52.397,3.2175,52.4956942544,13.947,-4.0925,14.5350392242,38.45,7.31,39.1387097386,132.18
2019-08-13 13:00:00,52.3135,3.025,52.4008865121,12.2435,-4.265,12.9650884012,40.07,7.29,40.7277423877,132.28,52.6235,3.095,52.7144361371,12.2435,-4.265,12.9650884012,40.38,7.36,41.0452676931,132.23
2019-08-13 13:30:00,52.051,2.39,52.1058413328,13.971,-4.93,14.8153211575,38.08,7.32,38.7771685403,132.28,52.331,2.46,52.3887885048,13.971,-4.93,14.8153211575,38.36,7.39,39.0653516559,132.23
