Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-13 14:00:00,51.196,2.005,51.2352460812,14.056,-4.645,14.8036198614,37.14,6.65,37.7306519954,132.39,51.476,2.065,51.517402894599996,14.056,-4.645,14.8036198614,37.42,6.71,38.0168449506,132.35
2019-08-13 14:30:00,52.068,2.7065,52.1382946235,14.958,-4.3635,15.5814600166,37.11,7.07,37.7774668288,132.62,52.348,2.7665,52.4210513654,14.958,-4.3635,15.5814600166,37.39,7.13,38.0637491585,132.58
2019-08-13 15:00:00,51.3025,3.143,51.3986863183,12.2825,-3.437,12.7543237865,39.02,6.58,39.5709085061,132.67,51.5825,3.203,51.6818489922,12.2825,-3.437,12.7543237865,39.3,6.64,39.8569893494,132.63
2019-08-13 15:30:00,52.111,3.09,52.2025327068,13.171,-3.56,13.6436373816,38.94,6.65,39.5037479235,132.77,52.391,3.14,52.485011965300004,13.171,-3.56,13.6436373816,39.22,6.7,39.7881690959,132.73
2019-08-13 16:00:00,52.602,3.3285,52.7072036467,13.112,-3.4115,13.5485377901,39.49,6.74,40.0610496617,132.87,52.912,3.3985,53.0210292832,13.112,-3.4115,13.5485377901,39.8,6.8100000000000005,40.378411311,132.83
2019-08-13 16:30:00,53.317,2.253,53.3645809316,13.817,-3.767,14.3213050383,39.5,6.02,39.9561059164,133.15,53.607,2.313,53.6568767075,13.817,-3.767,14.3213050383,39.79,6.08,40.2518384673,133.11
2019-08-13 17:00:00,53.8595,1.9915,53.8963061118,14.8295,-3.9785,15.3539093556,39.03,5.97,39.483943572,133.27,54.1395,2.0415,54.1779769141,14.8295,-3.9785,15.3539093556,39.31,6.02,39.7682851026,133.23
2019-08-13 17:30:00,56.7875,2.537,56.8441424005,13.7675,-2.903,14.0702333047,43.02,5.44,43.3625875612,133.16,57.1275,2.597,57.186498977,13.7675,-2.903,14.0702333047,43.36,5.5,43.7074318623,133.12
2019-08-13 18:00:00,51.349,3.6055,51.4754255082,17.949,-1.1445,17.9854519334,33.4,4.75,33.7360711998,133.26,51.569,3.6555,51.6983988268,17.949,-1.1445,17.9854519334,33.62,4.8,33.9609246046,133.22
2019-08-13 18:30:00,58.507,2.1495,58.5464721333,14.607,-0.7705000000000001,14.6273073137,43.9,2.92,43.9970044435,133.52,58.837,2.1695,58.8769844612,14.607,-0.7705000000000001,14.6273073137,44.23,2.94,44.3276042664,133.47
2019-08-13 19:00:00,58.4075,2.3835,58.4561128412,13.8375,-0.2765,13.8402622266,44.57,2.66,44.6493057057,133.43,58.7475,2.4135,58.7970555258,13.8375,-0.2765,13.8402622266,44.91,2.69,44.9904901062,133.39
2019-08-13 19:30:00,58.214,2.7335000000000003,58.2781418565,20.004,1.5935000000000001,20.0673679951,38.21,1.1400000000000001,38.2270022366,133.74,58.504,2.7435,58.5682918331,20.004,1.5935000000000001,20.0673679951,38.5,1.15,38.5171714953,133.69
2019-08-13 20:00:00,58.207,3.305,58.3007536315,26.237,3.255,26.4381390041,31.97,0.05,31.9700390991,134.22,58.447,3.315,58.5409346868,26.237,3.255,26.4381390041,32.21,0.06,32.2100558832,134.18
2019-08-13 20:30:00,57.8625,3.26,57.9542621923,25.5425,3.68,25.8062338641,32.32,-0.42,32.3227288452,134.11,58.0925,3.27,58.1844606081,25.5425,3.68,25.8062338641,32.55,-0.41000000000000003,32.5525820788,134.08
2019-08-13 21:00:00,57.901,2.6870000000000003,57.9633140012,11.961,1.637,12.0725013978,45.94,1.05,45.9519977803,133.79,58.241,2.697,58.3034123358,11.961,1.637,12.0725013978,46.28,1.06,46.2921375614,133.75
2019-08-13 21:30:00,48.0825,3.9305,48.2428817184,9.9325,1.0205,9.9847872536,38.15,2.91,38.2608233053,133.96,48.3925,3.9605,48.5542955515,9.9325,1.0205,9.9847872536,38.46,2.94,38.5722076112,133.91
2019-08-13 22:00:00,54.9105,2.7305,54.978347015,24.9205,3.5505,25.1721546654,29.99,-0.8200000000000001,30.001208309,134.57,55.1305,2.7405,55.1985721781,24.9205,3.5505,25.1721546654,30.21,-0.81,30.2208570362,134.53
2019-08-13 22:30:00,51.8315,0.581,51.8347562283,9.1815,1.051,9.2414578531,42.65,-0.47000000000000003,42.6525896049,133.88,52.1215,0.581,52.1247381121,9.1815,1.051,9.2414578531,42.94,-0.47000000000000003,42.9425721167,133.83
2019-08-13 23:00:00,47.9075,-0.4605,47.9097131749,1.5675,-0.5305,1.6548373031999999,46.34,0.07,46.3400528701,134.79,48.2575,-0.4505,48.2596027387,1.5675,-0.5305,1.6548373031999999,46.69,0.08,46.6900685371,134.75
2019-08-13 23:30:00,44.761,-1.1725,44.7763539968,1.661,-0.5525,1.7504791487,43.1,-0.62,43.1044591661,135.17,45.091,-1.1625,45.1059828321,1.661,-0.5525,1.7504791487,43.43,-0.61,43.4342836939,135.12
2019-08-14 00:00:00,42.749,-1.6435,42.7805807961,1.8090000000000002,-0.5935,1.903870597,40.94,-1.05,40.9534626131,135.82,43.069,-1.6435,43.100346324,1.8090000000000002,-0.5935,1.903870597,41.26,-1.05,41.2733582351,135.77
2019-08-14 00:30:00,40.8065,-1.9505,40.8530891427,2.2265,-0.6905,2.3311140041,38.58,-1.26,38.600569944,136.35,41.0965,-1.9405000000000001,41.1422878861,2.2265,-0.6905,2.3311140041,38.87,-1.25,38.8900938543,136.3
2019-08-14 01:00:00,39.853,-2.0205,39.9041856107,2.493,-0.7005,2.5895461475,37.36,-1.32,37.3833117848,136.58,40.143,-2.0105,40.1933148577,2.493,-0.7005,2.5895461475,37.65,-1.31,37.6727832792,136.53
2019-08-14 01:30:00,39.062,-2.224,39.1252606381,2.8120000000000003,-0.8140000000000001,2.9274459858,36.25,-1.4100000000000001,36.2774117048,136.58,39.332,-2.224,39.3948270716,2.8120000000000003,-0.8140000000000001,2.9274459858,36.52,-1.4100000000000001,36.5472091958,136.53
2019-08-14 02:00:00,38.3415,-2.5949999999999998,38.4292160634,2.8115,-0.735,2.9059864504,35.53,-1.8599999999999999,35.5786523072,136.86,38.6015,-2.585,38.6879571346,2.8115,-0.735,2.9059864504,35.79,-1.85,35.8377817394,136.81
2019-08-14 02:30:00,37.863,-2.6005000000000003,37.9521984772,2.733,-0.7305,2.828943133,35.13,-1.87,35.1797356443,135.82,38.133,-2.6005000000000003,38.2215683777,2.733,-0.7305,2.828943133,35.4,-1.87,35.4493568348,135.78
2019-08-14 03:00:00,37.1365,-2.5285,37.2224790214,2.5165,-0.6985,2.6116421079,34.62,-1.83,34.6683328125,134.12,37.3965,-2.5285,37.4818826168,2.5165,-0.6985,2.6116421079,34.88,-1.83,34.9279730302,134.07
2019-08-14 03:30:00,36.802,-2.6905,36.9002167236,2.352,-0.6905,2.4512638067,34.45,-2.0,34.5080063174,134.34,37.062,-2.6905,37.1595295214,2.352,-0.6905,2.4512638067,34.71,-2.0,34.7675725353,134.28
2019-08-14 04:00:00,36.742,-2.6654999999999998,36.83855934,2.722,-0.8055,2.8386817803,34.02,-1.8599999999999999,34.0708086197,134.69,36.992,-2.6555,37.0871911076,2.722,-0.8055,2.8386817803,34.27,-1.85,34.3198980185,134.63
2019-08-14 04:30:00,36.678,-2.76,36.781697677,2.998,-0.73,3.0855962147,33.68,-2.03,33.7411217952,134.8,36.938,-2.76,37.0409698037,2.998,-0.73,3.0855962147,33.94,-2.03,34.0006544055,134.74
2019-08-14 05:00:00,36.8665,-2.666,36.9627701647,3.1565,-0.746,3.2434562198,33.71,-1.92,33.7646338644,134.6,37.1265,-2.666,37.2220977143,3.1565,-0.746,3.2434562198,33.97,-1.92,34.024216376,134.55
2019-08-14 05:30:00,38.279,-2.2715,38.3463368948,3.509,-0.8415,3.6084904392,34.77,-1.43,34.7993936729,134.4,38.549,-2.2615,38.6152791425,3.509,-0.8415,3.6084904392,35.04,-1.42,35.0687610274,134.34
2019-08-14 06:00:00,39.7,-1.9809999999999999,39.7493944734,4.18,-1.031,4.3052713039,35.52,-0.9500000000000001,35.5327018393,135.32,39.96,-1.971,40.0085795924,4.18,-1.031,4.3052713039,35.78,-0.9400000000000001,35.7923455504,135.27
2019-08-14 06:30:00,42.1215,-0.9435,42.132065633,4.6915,-1.0135,4.7997244192,37.43,0.07,37.4300654555,135.56,42.4015,-0.9335,42.4117745974,4.6915,-1.0135,4.7997244192,37.71,0.08,37.710084858,135.5
2019-08-14 07:00:00,45.9475,0.419,45.9494104124,5.5375,-1.201,5.6662427807,40.41,1.62,40.442459124,135.79,46.2475,0.449,46.2496795367,5.5375,-1.201,5.6662427807,40.71,1.65,40.7434240093,135.74
2019-08-14 07:30:00,49.758,1.585,49.7832380325,4.858,-1.405,5.0570929396,44.9,2.99,44.9994455521,134.86,50.088,1.625,50.1143529241,4.858,-1.405,5.0570929396,45.23,3.03,45.3313776539,134.81
2019-08-14 08:00:00,52.068,2.7715,52.1417091804,4.848,-1.6385,5.117400341,47.22,4.41,47.4254836559,133.8,52.428,2.8115,52.5033305253,4.848,-1.6385,5.117400341,47.58,4.45,47.7876438005,133.76
2019-08-14 08:30:00,54.965,3.352,55.0671147692,5.285,-1.558,5.509862884,49.68,4.91,49.922044229,133.3,55.335,3.412,55.4400935154,5.285,-1.558,5.509862884,50.05,4.97,50.2961569108,133.25
2019-08-14 09:00:00,55.837,4.1055,55.987728113,5.787,-1.8745,6.0830189257,50.05,5.98,50.4059807959,132.8,56.237,4.1555,56.3903214147,5.787,-1.8745,6.0830189257,50.45,6.03,50.8090877698,132.75
2019-08-14 09:30:00,47.943,6.6225000000000005,48.3982309103,12.903,-0.3175,12.906905719400001,35.04,6.94,35.7206550892,133.1,48.203,6.6925,48.6653754249,12.903,-0.3175,12.906905719400001,35.3,7.01,35.9893053559,133.05
2019-08-14 10:00:00,47.7605,6.5455,48.2069386136,13.6105,-0.3045,13.6139057768,34.15,6.85,34.8302311218,132.96,48.0205,6.6055,48.4726835496,13.6105,-0.3045,13.6139057768,34.41,6.91,35.0969542838,132.92
2019-08-14 10:30:00,57.5925,4.874,57.7983730935,7.2225,-1.466,7.3697803393,50.37,6.34,50.7674354286,132.96,57.9625,4.924,58.1712745455,7.2225,-1.466,7.3697803393,50.74,6.39,51.1407831383,132.92
2019-08-14 11:00:00,49.7225,6.1085,50.0963150192,7.3725,-1.8315000000000001,7.5965879512,42.35,7.94,43.0878880893,132.69,50.0625,6.1785,50.4423212045,7.3725,-1.8315000000000001,7.5965879512,42.69,8.01,43.4349651778,132.64
2019-08-14 11:30:00,49.301,5.677,49.626776341,15.981,-0.663,15.9947469502,33.32,6.34,33.9178124295,132.88,49.551,5.747,49.8831595832,15.981,-0.663,15.9947469502,33.57,6.41,34.1764977726,132.83
2019-08-14 12:00:00,59.2855,4.8395,59.4826972363,9.9155,-1.9505,10.1055227722,49.37,6.79,49.834736881,132.53,59.6255,4.8995,59.8264602872,9.9155,-1.9505,10.1055227722,49.71,6.85,50.1797429248,132.48
2019-08-14 12:30:00,60.723,5.347,60.9579620558,7.993,-1.853,8.2049776356,52.73,7.2,53.2192906755,132.62,61.123,5.417,61.3625701711,7.993,-1.853,8.2049776356,53.13,7.27,53.6250855477,132.56
2019-08-14 13:00:00,59.648,5.01,59.8580320759,7.968,-2.13,8.2477829748,51.68,7.14,52.1708922676,133.07,60.048,5.08,60.2624983219,7.968,-2.13,8.2477829748,52.08,7.21,52.5767106236,133.02
2019-08-14 13:30:00,58.961,4.9455,59.168044511,8.681000000000001,-2.2745,8.9740242506,50.28,7.22,50.7957360415,133.36,59.351,5.0055,59.561701044,8.681000000000001,-2.2745,8.9740242506,50.67,7.28,51.1903047461,133.3
2019-08-14 14:00:00,57.4195,4.7495,57.6155945079,7.5595,-2.2205,7.8788743168,49.86,6.97,50.3448160191,133.47,57.7895,4.8195,57.990118904,7.5595,-2.2205,7.8788743168,50.23,7.04,50.7209473492,133.41
2019-08-14 14:30:00,56.5025,4.521,56.683083431,7.7225,-2.3890000000000002,8.0835838123,48.78,6.91,49.2669919926,133.51,56.8825,4.591,57.0674696062,7.7225,-2.3890000000000002,8.0835838123,49.16,6.98,49.6530563007,133.45
2019-08-14 15:00:00,56.107,4.385,56.2780923095,8.677,-2.545,9.0425302875,47.43,6.93,47.9335978203,133.61,56.467,4.455,56.6424674074,8.677,-2.545,9.0425302875,47.79,7.0,48.2999389234,133.56
2019-08-14 15:30:00,56.846,4.145,56.9969186974,8.066,-2.265,8.3779819169,48.78,6.41,49.1993546706,133.96,57.206,4.205,57.3603387455,8.066,-2.265,8.3779819169,49.14,6.47,49.5641049551,133.9
2019-08-14 16:00:00,57.778,4.3795,57.9437425806,6.928,-1.8705,7.1760681609,50.85,6.25,51.2326556017,133.68,58.168,4.4495000000000005,58.3379316933,6.928,-1.8705,7.1760681609,51.24,6.32,51.6282868203,133.63
2019-08-14 16:30:00,58.604,3.5715,58.7127279919,7.754,-2.2185,8.065126053,50.85,5.79,51.1785755957,133.71,58.984,3.6315,59.0956855299,7.754,-2.2185,8.065126053,51.23,5.85,51.5629266043,133.66
2019-08-14 17:00:00,60.502,3.404,60.597683289,7.502,-2.266,7.8367569823,53.0,5.67,53.3024286501,133.51,60.912,3.454,61.0098505161,7.502,-2.266,7.8367569823,53.41,5.72,53.7154214356,133.46
2019-08-14 17:30:00,61.098,3.902,61.2224730634,6.918,-1.638,7.1092733806,54.18,5.54,54.4625008607,133.63,61.498,3.9619999999999997,61.6254934909,6.918,-1.638,7.1092733806,54.58,5.6,54.8665326041,133.59
2019-08-14 18:00:00,60.605,3.44,60.7025503995,6.545,-1.6800000000000002,6.7571758154,54.06,5.12,54.3019152517,133.56,61.015,3.49,61.1147308347,6.545,-1.6800000000000002,6.7571758154,54.47,5.17,54.7148042124,133.5
2019-08-14 18:30:00,59.723,2.9905,59.7978245361,6.533,-1.9195000000000002,6.8091533431,53.19,4.91,53.4161417551,133.8,60.123,3.0405,60.199831970299996,6.533,-1.9195000000000002,6.8091533431,53.59,4.96,53.8190458853,133.75
2019-08-14 19:00:00,61.0005,3.3915,61.0947074017,5.6305,-1.4885000000000002,5.8239301593,55.37,4.88,55.5846318689,133.57,61.4205,3.4314999999999998,61.516282499,5.6305,-1.4885000000000002,5.8239301593,55.79,4.92,56.0065219416,133.53
2019-08-14 19:30:00,59.8425,3.263,59.9313939038,4.4625,-1.447,4.6912381361,55.38,4.71,55.5799289312,133.5,60.2725,3.303,60.3629361881,4.4625,-1.447,4.6912381361,55.81,4.75,56.011771977,133.45
2019-08-14 20:00:00,59.048,2.974,59.1228465147,3.778,-1.306,3.9973641315,55.27,4.28,55.4354696922,133.62,59.448,3.024,59.5248627046,3.778,-1.306,3.9973641315,55.67,4.33,55.8381392956,133.57
2019-08-14 20:30:00,57.846,2.784,57.912955131,4.276,-1.646,4.5818655589,53.57,4.43,53.7528585286,133.69,58.256,2.824,58.3244075152,4.276,-1.646,4.5818655589,53.98,4.47,54.1647606844,133.64
2019-08-14 21:00:00,57.3895,2.886,57.4620196847,4.3095,-1.544,4.577742484,53.08,4.43,53.2645407377,133.6,57.7995,2.916,57.873009739,4.3095,-1.544,4.577742484,53.49,4.46,53.6756155065,133.56
2019-08-14 21:30:00,57.06,2.5975,57.119091434,4.21,-1.5525,4.4871322969000005,52.85,4.15,53.0126871607,134.43,57.46,2.6475,57.5209601471,4.21,-1.5525,4.4871322969000005,53.25,4.2,53.4153769995,134.38
2019-08-14 22:00:00,53.239,1.279,53.254360967,4.529,-1.461,4.7588193914,48.71,2.74,48.7870033923,134.43,53.619,1.299,53.6347327951,4.529,-1.461,4.7588193914,49.09,2.76,49.1675268851,134.38
2019-08-14 22:30:00,50.15,0.439,50.1519214089,5.13,-1.451,5.3312569812,45.02,1.8900000000000001,45.0596549033,134.92,50.49,0.46900000000000003,50.492178216,5.13,-1.451,5.3312569812,45.36,1.92,45.4006167359,134.87
2019-08-14 23:00:00,46.352,-0.302,46.352983809,5.302,-1.462,5.4998770895,41.05,1.16,41.066386498,134.55,46.672,-0.272,46.6727925884,5.302,-1.462,5.4998770895,41.37,1.19,41.3871115204,134.5
2019-08-14 23:30:00,43.4285,-0.685,43.4339019344,5.2985,-1.435,5.4893831393,38.13,0.75,38.1373753685,135.02,43.7185,-0.665,43.723557349000004,5.2985,-1.435,5.4893831393,38.42,0.77,38.4277152587,134.98
2019-08-15 00:00:00,41.3475,-1.2429999999999999,41.366179485800004,5.2875,-1.283,5.4409323879,36.06,0.04,36.0600221852,134.91,41.6375,-1.223,41.6554574486,5.2875,-1.283,5.4409323879,36.35,0.06,36.3500495185,134.85
2019-08-15 00:30:00,39.162,-1.92,39.2090377847,4.992,-1.18,5.1295676231,34.17,-0.74,34.1780119375,135.25,39.422,-1.92,39.4687279248,4.992,-1.18,5.1295676231,34.43,-0.74,34.4379514489,135.2
2019-08-15 01:00:00,37.4075,-2.3,37.4781410458,4.8175,-1.33,4.9977201052,32.59,-0.97,32.604432214,135.4,37.6575,-2.2800000000000002,37.7264589678,4.8175,-1.33,4.9977201052,32.84,-0.9500000000000001,32.8537379913,135.35
2019-08-15 01:30:00,37.3365,-2.2215,37.4025305895,4.7465,-1.2615,4.9112772779,32.59,-0.96,32.6041362407,135.47,37.5765,-2.2215,37.6421095915,4.7465,-1.2615,4.9112772779,32.83,-0.96,32.8440329436,135.41
2019-08-15 02:00:00,36.5995,-2.418,36.6792874011,4.5095,-1.458,4.7393411198,32.09,-0.96,32.1043564022,135.54,36.8495,-2.398,36.927443104700004,4.5095,-1.458,4.7393411198,32.34,-0.9400000000000001,32.3536582167,135.48
2019-08-15 02:30:00,35.5395,-2.7535,35.6460071046,4.3595,-1.5935000000000001,4.6416034406,31.18,-1.16,31.2015704733,135.67,35.7795,-2.7535,35.8852947947,4.3595,-1.5935000000000001,4.6416034406,31.42,-1.16,31.441405821,135.62
2019-08-15 03:00:00,34.901,-2.407,34.9839027268,4.141,-1.687,4.4714483112,30.76,-0.72,30.7684253741,135.46,35.141,-2.3970000000000002,35.2226559192,4.141,-1.687,4.4714483112,31.0,-0.71,31.0081295792,135.41
2019-08-15 03:30:00,34.0355,-2.5495,34.1308542304,4.5355,-1.9695,4.9446628298,29.5,-0.58,29.505701144,135.32,34.2555,-2.5395,34.3495027693,4.5355,-1.9695,4.9446628298,29.72,-0.5700000000000001,29.7254655136,135.27
2019-08-15 04:00:00,33.924,-2.6465,34.0270736069,5.494,-2.0465,5.8627807609,28.43,-0.6000000000000001,28.4363306353,134.79,34.134,-2.6365,34.2356698233,5.494,-2.0465,5.8627807609,28.64,-0.59,28.6460765202,134.74
2019-08-15 04:30:00,34.3065,-2.9235,34.4308407463,5.6165,-1.7135,5.8720656076,28.69,-1.21,28.7155045228,134.88,34.5165,-2.9135,34.6392444274,5.6165,-1.7135,5.8720656076,28.9,-1.2,28.9249027656,134.83
2019-08-15 05:00:00,34.501,-2.924,34.624684504,5.821,-1.774,6.0853197944,28.68,-1.15,28.7030468766,134.84,34.721,-2.914,34.8430658381,5.821,-1.774,6.0853197944,28.9,-1.1400000000000001,28.9224756893,134.79
2019-08-15 05:30:00,35.857,-2.517,35.9452324794,5.457,-1.837,5.7579004854,30.4,-0.68,30.4076043121,134.72,36.097,-2.517,36.1846472692,5.457,-1.837,5.7579004854,30.64,-0.68,30.647544763,134.68
2019-08-15 06:00:00,37.0055,-2.251,37.0738995959,5.4055,-1.901,5.7300289048,31.6,-0.35000000000000003,31.6019382317,134.51,37.2355,-2.241,37.3028757772,5.4055,-1.901,5.7300289048,31.83,-0.34,31.8318158452,134.46
2019-08-15 06:30:00,41.733,-0.431,41.7352255295,5.173,-1.661,5.4331252516,36.56,1.23,36.580684794,134.06,42.003,-0.41100000000000003,42.0050107725,5.173,-1.661,5.4331252516,36.83,1.25,36.8512062218,134.01
2019-08-15 07:00:00,45.197,0.519,45.1999797566,5.087,-1.7610000000000001,5.3831858597,40.11,2.2800000000000002,40.1747495325,134.74,45.497,0.549,45.5003121967,5.087,-1.7610000000000001,5.3831858597,40.41,2.31,40.4759706493,134.68
2019-08-15 07:30:00,48.778,1.756,48.8095976218,5.388,-1.994,5.7451353335,43.39,3.75,43.5517462336,134.63,49.108,1.796,49.1408310878,5.388,-1.994,5.7451353335,43.72,3.79,43.8839663203,134.58
2019-08-15 08:00:00,51.283,2.2505,51.3323566501,6.683,-2.1295,7.0140757944,44.6,4.38,44.8145556711,134.63,51.623,2.2905,51.6737894803,6.683,-2.1295,7.0140757944,44.94,4.42,45.1568377989,134.58
2019-08-15 08:30:00,53.6785,2.9575,53.7599122814,7.5785,-2.0225,7.8437343466,46.1,4.98,46.3682046234,134.02,54.0185,2.9975,54.1016020881,7.5785,-2.0225,7.8437343466,46.44,5.02,46.7105341438,133.97
2019-08-15 09:00:00,55.1505,3.292,55.2486643662,8.7105,-2.508,9.0643739028,46.44,5.8,46.8007863182,133.84,55.4905,3.352,55.5916495011,8.7105,-2.508,9.0643739028,46.78,5.86,47.145604249,133.79
2019-08-15 09:30:00,57.639,4.3685,57.8043087775,9.899000000000001,-2.4115,10.1885000491,47.74,6.78,48.2190418818,133.98,58.009,4.4285,58.1777938156,9.899000000000001,-2.4115,10.1885000491,48.11,6.84,48.5938031029,133.93
2019-08-15 10:00:00,58.371,4.1215,58.5163259548,12.871,-3.6685,13.3835919413,45.5,7.79,46.1620417659,133.98,58.721,4.1915,58.8704043918,12.871,-3.6685,13.3835919413,45.85,7.86,46.51883597,133.93
2019-08-15 10:30:00,56.688,3.08,56.77161037,16.698,-4.24,17.2279077081,39.99,7.32,40.6544278031,134.28,56.998,3.15,57.0849761671,16.698,-4.24,17.2279077081,40.3,7.39,40.9719672459,134.23
2019-08-15 11:00:00,54.883,2.564,54.9428592722,18.883,-4.386,19.3856824744,36.0,6.95,36.6647310095,134.06,55.163,2.634,55.2258501519,18.883,-4.386,19.3856824744,36.28,7.02,36.9529268124,134.01
2019-08-15 11:30:00,54.026,3.1995,54.1206566502,19.486,-4.1305,19.9189664955,34.54,7.33,35.3092126788,133.96,54.276,3.2595,54.3737851933,19.486,-4.1305,19.9189664955,34.79,7.39,35.5662227401,133.91
2019-08-15 12:00:00,53.9625,3.496,54.075626878,18.8825,-4.184,19.340492813,35.08,7.68,35.9108451585,133.71,54.2325,3.576,54.3502698452,18.8825,-4.184,19.340492813,35.35,7.76,36.1917131399,133.66
2019-08-15 12:30:00,53.054,3.165,53.1483220902,18.814,-4.445,19.3319585402,34.24,7.61,35.0754857415,133.87,53.314,3.225,53.4114521521,18.814,-4.445,19.3319585402,34.5,7.67,35.3423103376,133.82
2019-08-15 13:00:00,51.669,2.7855,51.7440293295,19.499,-5.3645,20.2234730264,32.17,8.15,33.1863134439,134.11,51.919,2.8655,51.9980158395,19.499,-5.3645,20.2234730264,32.42,8.23,33.4483078795,134.06
2019-08-15 13:30:00,52.1605,2.811,52.2361893829,20.7005,-5.279,21.3630180745,31.46,8.09,32.4835296727,134.11,52.4005,2.891,52.4801894171,20.7005,-5.279,21.3630180745,31.7,8.17,32.7358961997,134.06
2019-08-15 14:00:00,50.762,2.2439999999999998,50.811575256,21.422,-5.876,22.2132721588,29.34,8.12,30.4428973654,133.78,50.972,2.324,51.0249523273,21.422,-5.876,22.2132721588,29.55,8.2,30.6666349638,133.74
2019-08-15 14:30:00,52.7765,2.7695,52.8491161941,20.1065,-5.5905000000000005,20.8692365098,32.67,8.36,33.7226704162,133.7,53.0265,2.8495,53.1030070005,20.1065,-5.5905000000000005,20.8692365098,32.92,8.44,33.984702441,133.66
2019-08-15 15:00:00,51.2065,2.7045,51.2778701049,18.4065,-4.6855,18.9935029023,32.8,7.39,33.6221965374,134.18,51.4365,2.7645,51.5107366721,18.4065,-4.6855,18.9935029023,33.03,7.45,33.8597607788,134.14
2019-08-15 15:30:00,51.519,3.099,51.6121222389,17.279,-4.051,17.7475193196,34.24,7.15,34.9785662942,134.06,51.789,3.179,51.8864776411,17.279,-4.051,17.7475193196,34.51,7.23,35.259225743100004,134.02
2019-08-15 16:00:00,52.778,2.9325,52.8594063554,12.648,-2.9075,12.9778835043,40.13,5.84,40.5527126096,134.29,53.068,2.9925,53.1523064434,12.648,-2.9075,12.9778835043,40.42,5.9,40.8483341154,134.25
2019-08-15 16:30:00,53.989,2.8435,54.0638290657,10.629,-2.2565,10.8658839148,43.36,5.1,43.6589005817,134.23,54.319,2.8935,54.3960118322,10.629,-2.2565,10.8658839148,43.69,5.15,43.9924834489,134.18
2019-08-15 17:00:00,54.115,2.2495,54.1617344188,10.745,-2.3605,11.0012265339,43.37,4.61,43.6143210425,134.12,54.445,2.2995,54.4935383807,10.745,-2.3605,11.0012265339,43.7,4.66,43.9477598974,134.07
2019-08-15 17:30:00,54.495,2.037,54.533057809,9.035,-2.213,9.3020747148,45.46,4.25,45.6582314594,134.36,54.835,2.077,54.8743214446,9.035,-2.213,9.3020747148,45.8,4.29,46.0004793453,134.32
2019-08-15 18:00:00,55.425,2.1745,55.4676398926,8.915,-2.1055,9.1602595624,46.51,4.28,46.7065145349,134.58,55.765,2.2245,55.8093506973,8.915,-2.1055,9.1602595624,46.85,4.33,47.0496694994,134.53
2019-08-15 18:30:00,56.833,2.2465,56.8773825984,8.533,-1.8335,8.7277609528,48.3,4.08,48.4720166694,134.7,57.203,2.2865,57.2486793843,8.533,-1.8335,8.7277609528,48.67,4.12,48.8440712881,134.66
2019-08-15 19:00:00,58.17,2.571,58.2267888605,8.11,-1.059,8.1788496135,50.06,3.63,50.191438513,134.7,58.54,2.6109999999999998,58.598198957,8.11,-1.059,8.1788496135,50.43,3.67,50.5633642077,134.66
2019-08-15 19:30:00,57.8865,2.394,57.9359829316,6.2465,-0.896,6.3104340778,51.64,3.29,51.7446973129,134.7,58.2865,2.434,58.3372988597,6.2465,-0.896,6.3104340778,52.04,3.33,52.1464332433,134.66
2019-08-15 20:00:00,57.379,2.34,57.4266944983,5.219,-0.61,5.2545276667,52.16,2.95,52.2433546013,134.62,57.769,2.37,57.8175947355,5.219,-0.61,5.2545276667,52.55,2.98,52.6344269466,134.57
2019-08-15 20:30:00,57.0555,2.01,57.0908940222,4.9655000000000005,-0.58,4.9992589701,52.09,2.59,52.1543497707,134.59,57.4455,2.04,57.4817107457,4.9655000000000005,-0.58,4.9992589701,52.48,2.62,52.5453594526,134.54
2019-08-15 21:00:00,57.9995,2.4355,58.050612921,3.9095,-0.3045,3.9213403958,54.09,2.74,54.159354686,134.45,58.4195,2.4555,58.4710822587,3.9095,-0.3045,3.9213403958,54.51,2.76,54.5798286916,134.41
2019-08-15 21:30:00,58.287,2.315,58.332954614,3.637,-0.485,3.6691952796000002,54.65,2.8,54.7216821744,134.7,58.697,2.355,58.7442238352,3.637,-0.485,3.6691952796000002,55.06,2.84,55.1331950825,134.66
2019-08-15 22:00:00,54.1245,0.869,54.1314756981,4.5445,-0.341,4.557275639,49.58,1.21,49.5947628283,135.49,54.5145,0.899,54.521912212,4.5445,-0.341,4.557275639,49.97,1.24,49.9853828634,135.44
2019-08-15 22:30:00,49.9215,-0.128,49.9216640974,3.1815,-1.008,3.3373651658,46.74,0.88,46.7482833909,136.39,50.2715,-0.108,50.2716160099,3.1815,-1.008,3.3373651658,47.09,0.9,47.0985997669,136.34
2019-08-15 23:00:00,46.5525,-0.6655,46.5572566471,3.0725,-1.0155,3.2359691748,43.48,0.35000000000000003,43.4814086708,136.76,46.8825,-0.6555000000000001,46.8870822989,3.0725,-1.0155,3.2359691748,43.81,0.36,43.8114790894,136.71
2019-08-15 23:30:00,43.947,-1.3925,43.9690557694,2.707,-0.8125,2.8263059371,41.24,-0.58,41.2440783628,135.41,44.267,-1.3825,44.2885831253,2.707,-0.8125,2.8263059371,41.56,-0.5700000000000001,41.5639086227,135.36
2019-08-16 00:00:00,42.1265,-1.6315,42.1580810106,2.3965,-0.6915,2.4942703342,39.73,-0.9400000000000001,39.7411185046,135.04,42.4265,-1.6215000000000002,42.4574747777,2.3965,-0.6915,2.4942703342,40.03,-0.93,40.0408016903,134.99
2019-08-16 00:30:00,40.0925,-1.831,40.1342885479,2.4325,-0.681,2.5260279591,37.66,-1.15,37.6775543262,134.87,40.3925,-1.831,40.4339784989,2.4325,-0.681,2.5260279591,37.96,-1.15,37.9774156572,134.82
2019-08-16 01:00:00,38.722,-2.006,38.7739257749,2.572,-0.756,2.680805849,36.15,-1.25,36.1716048856,135.21,39.002,-1.996,39.0530411108,2.572,-0.756,2.680805849,36.43,-1.24,36.4510973772,135.15
2019-08-16 01:30:00,38.135,-2.5845000000000002,38.2224785336,2.855,-0.7945,2.9634870086,35.28,-1.79,35.3253803943,135.58,38.405,-2.5745,38.4911947756,2.855,-0.7945,2.9634870086,35.55,-1.78,35.5945346928,135.53
2019-08-16 02:00:00,38.3495,-2.551,38.4342523181,3.0395,-0.771,3.1357616698,35.31,-1.78,35.3548370099,135.37,38.6195,-2.551,38.7036610833,3.0395,-0.771,3.1357616698,35.58,-1.78,35.6244971894,135.31
2019-08-16 02:30:00,37.964,-2.67,38.0577744489,3.934,-0.89,4.0334174096,34.03,-1.78,34.0765212426,134.66,38.234,-2.66,38.3264185126,3.934,-0.89,4.0334174096,34.3,-1.77,34.3456387333,134.61
2019-08-16 03:00:00,36.348,-2.907,36.464061115,3.908,-0.9570000000000001,4.0234702683,32.44,-1.9500000000000002,32.4985553525,134.58,36.598,-2.907,36.7132708023,3.908,-0.9570000000000001,4.0234702683,32.69,-1.9500000000000002,32.7481083423,134.53
2019-08-16 03:30:00,34.5375,-3.224,34.6876502844,3.7775,-1.204,3.9647348272,30.76,-2.02,30.8262550434,134.29,34.7675,-3.224,34.9166612414,3.7775,-1.204,3.9647348272,30.99,-2.02,31.0557643603,134.24
2019-08-16 04:00:00,34.523,-3.171,34.6683251687,3.583,-1.2810000000000001,3.8051084083999998,30.94,-1.8900000000000001,30.9976724933,134.6,34.763,-3.171,34.9073260219,3.583,-1.2810000000000001,3.8051084083999998,31.18,-1.8900000000000001,31.2372293906,134.55
2019-08-16 04:30:00,34.581,-3.1825,34.727134452,4.371,-1.3225,4.5666888716,30.21,-1.8599999999999999,30.2672050246,134.0,34.811,-3.1725,34.9552639419,4.371,-1.3225,4.5666888716,30.44,-1.85,30.4961653327,133.95
2019-08-16 05:00:00,35.339,-2.9615,35.4628735899,4.579,-1.2615,4.7495919035,30.76,-1.7000000000000002,30.8069407764,133.87,35.579,-2.9615,35.7020408835,4.579,-1.2615,4.7495919035,31.0,-1.7000000000000002,31.0465779113,133.82
2019-08-16 05:30:00,35.5495,-2.623,35.6461369471,4.7695,-1.623,5.0380809094,30.78,-1.0,30.7962400302,133.13,35.7795,-2.613,35.8747876544,4.7695,-1.623,5.0380809094,31.01,-0.99,31.0257989422,133.08
2019-08-16 06:00:00,36.495,-2.5255,36.5822795251,5.455,-1.7155,5.7183883438,31.04,-0.81,31.0505668225,133.21,36.735,-2.5155000000000003,36.8210261298,5.455,-1.7155,5.7183883438,31.28,-0.8,31.2902285067,133.16
2019-08-16 06:30:00,40.2485,-1.045,40.262063748,5.9985,-1.695,6.2333800823,34.25,0.65,34.2561673279,133.07,40.5085,-1.025,40.5214658823,5.9985,-1.695,6.2333800823,34.51,0.67,34.5165032991,133.02
2019-08-16 07:00:00,43.477,0.319,43.4781702697,6.217,-1.881,6.495325242,37.26,2.2,37.3248924982,132.68,43.757,0.34900000000000003,43.7583917666,6.217,-1.881,6.495325242,37.54,2.23,37.6061763544,132.63
2019-08-16 07:30:00,47.226,1.653,47.25492022,5.946,-1.937,6.2535497919,41.28,3.59,41.4358118057,133.66,47.536,1.683,47.5657837631,5.946,-1.937,6.2535497919,41.59,3.62,41.7472454181,133.61
2019-08-16 08:00:00,50.343,2.348,50.3977256729,6.233,-1.8519999999999999,6.5023221237,44.11,4.2,44.3095034953,134.14,50.683,2.398,50.7396974075,6.233,-1.8519999999999999,6.5023221237,44.45,4.25,44.6527154829,134.08
2019-08-16 08:30:00,52.626,2.817,52.7013412068,6.506,-2.053,6.822231673,46.12,4.87,46.3764088735,133.69,52.976,2.867,53.0535226446,6.506,-2.053,6.822231673,46.47,4.92,46.7297260852,133.63
2019-08-16 09:00:00,53.541,3.5545,53.6588590193,7.761,-2.8955,8.2835403814,45.78,6.45,46.232141417,132.97,53.881,3.6245000000000003,54.0027699405,7.761,-2.8955,8.2835403814,46.12,6.52,46.5785873551,132.91
2019-08-16 09:30:00,54.6915,3.789,54.8225929089,7.9115,-2.941,8.4404569337,46.78,6.73,47.2616260829,132.83,55.0515,3.849,55.1858899833,7.9115,-2.941,8.4404569337,47.14,6.79,47.6265020761,132.78
2019-08-16 10:00:00,54.6475,3.8725,54.7845371661,7.5975,-3.1375,8.2198486908,47.05,7.01,47.569345171,133.15,55.0075,3.9425,55.1486025435,7.5975,-3.1375,8.2198486908,47.41,7.08,47.9357330183,133.1
2019-08-16 10:30:00,55.295,3.6535,55.4155671924,7.895,-3.1665,8.5063357123,47.4,6.82,47.8881237887,132.79,55.665,3.7135,55.7887292134,7.895,-3.1665,8.5063357123,47.77,6.88,48.262897758,132.73
2019-08-16 11:00:00,56.1145,4.6315,56.3053097185,8.0345,-2.7685,8.4981046416,48.08,7.4,48.6461344816,133.9,56.4745,4.6915,56.6690331883,8.0345,-2.7685,8.4981046416,48.44,7.46,49.0110722184,133.84
2019-08-16 11:30:00,55.978,4.017,56.1219455561,7.178,-2.833,7.7168369816,48.8,6.85,49.278418197,134.28,56.368,4.087,56.5159711321,7.178,-2.833,7.7168369816,49.19,6.92,49.674364616,134.23
2019-08-16 12:00:00,55.9385,4.159,56.0928967272,7.2985,-2.781,7.8103817608,48.64,6.94,49.1326083167,134.51,56.2985,4.219,56.4563642404,7.2985,-2.781,7.8103817608,49.0,7.0,49.4974746831,134.45
2019-08-16 12:30:00,56.4165,4.1985,56.5725098833,7.6965,-2.4915000000000003,8.0897270968,48.72,6.69,49.1771745833,134.36,56.7965,4.2685,56.9566721684,7.6965,-2.4915000000000003,8.0897270968,49.1,6.76,49.5631677761,134.3
2019-08-16 13:00:00,56.4485,3.5,56.5569018976,7.9385,-2.73,8.3948009059,48.51,6.23,48.908414409,134.23,56.8185,3.56,56.9299178135,7.9385,-2.73,8.3948009059,48.88,6.29,49.2830447517,134.17
2019-08-16 13:30:00,55.8455,2.8195,55.916629463,8.7055,-2.6005000000000003,9.0856111792,47.14,5.42,47.450563748,134.3,56.2055,2.8795,56.279212419,8.7055,-2.6005000000000003,9.0856111792,47.5,5.48,47.8150645717,134.24
2019-08-16 14:00:00,54.8245,2.6885,54.8903801453,8.9145,-2.7215,9.3206691015,45.91,5.41,46.2276562244,134.5,55.1845,2.7385,55.2524064861,8.9145,-2.7215,9.3206691015,46.27,5.46,46.5910345453,134.45
2019-08-16 14:30:00,53.574,2.637,53.6388594677,8.564,-2.863,9.0298873193,45.01,5.5,45.3447913216,134.56,53.924,2.697,53.9914028805,8.564,-2.863,9.0298873193,45.36,5.5600000000000005,45.6994879621,134.5
2019-08-16 15:00:00,53.927,2.346,53.9780051966,8.657,-2.454,8.9980978545,45.27,4.8,45.5237619272,134.73,54.287,2.396,54.33984896,8.657,-2.454,8.9980978545,45.63,4.85,45.8870286682,134.66
2019-08-16 15:30:00,53.3555,1.96,53.3914879007,8.8855,-2.5700000000000003,9.249703252,44.47,4.53,44.7001319909,134.53,53.6955,2.01,53.7331073013,8.8855,-2.5700000000000003,9.249703252,44.81,4.58,45.0434512443,134.47
2019-08-16 16:00:00,53.215,1.705,53.242306956,8.615,-2.625,9.006045192,44.6,4.33,44.8096964953,134.53,53.555,1.745,53.58342141,8.615,-2.625,9.006045192,44.94,4.37,45.1519711641,134.47
2019-08-16 16:30:00,53.5255,1.6505,53.550941172899996,8.4755,-2.5595,8.853538304,45.05,4.21,45.2462882456,134.26,53.8755,1.7005,53.9023301955,8.4755,-2.5595,8.853538304,45.4,4.26,45.599425435,134.21
2019-08-16 17:00:00,44.7215,2.8905000000000003,44.8148139849,8.0715,-2.3395,8.4037118287,36.65,5.23,37.021283068,133.95,45.0115,2.9405,45.1074458654,8.0715,-2.3395,8.4037118287,36.94,5.28,37.315439164,133.89
2019-08-16 17:30:00,45.1835,2.6955,45.2638309525,8.3435,-2.7745,8.7927153087,36.84,5.47,37.2438786917,133.77,45.4635,2.7555,45.5469275857,8.3435,-2.7745,8.7927153087,37.12,5.53,37.529658938,133.72
2019-08-16 18:00:00,46.633,2.8755,46.7215709202,8.053,-2.0245,8.3035780992,38.58,4.9,38.8899267163,133.77,46.923,2.9255,47.0141093636,8.053,-2.0245,8.3035780992,38.87,4.95,39.1839176193,133.72
2019-08-16 18:30:00,47.5605,3.2640000000000002,47.6723699458,7.5305,-1.786,7.7393944369,40.03,5.05,40.3472849148,133.91,47.8705,3.314,47.9850744112,7.5305,-1.786,7.7393944369,40.34,5.1,40.6611067237,133.86
2019-08-16 19:00:00,45.979,2.5925000000000002,46.0520303271,6.829,-2.1275,7.1527265606,39.15,4.72,39.4334997179,134.15,46.289,2.6425,46.3643648425,6.829,-2.1275,7.1527265606,39.46,4.77,39.747257767,134.09
2019-08-16 19:30:00,44.899,2.1310000000000002,44.9495424003,6.639,-1.689,6.8504775016,38.26,3.8200000000000003,38.4502275676,134.5,45.179,2.171,45.2311317789,6.639,-1.689,6.8504775016,38.54,3.86,38.7328181262,134.44
2019-08-16 20:00:00,44.3285,1.9500000000000002,44.3713692853,6.2385,-1.51,6.4186433341,38.09,3.46,38.2468260121,134.88,44.6285,2.0,44.6732919343,6.2385,-1.51,6.4186433341,38.39,3.51,38.5501258104,134.82
2019-08-16 20:30:00,41.984,1.436,42.0085509391,6.594,-1.554,6.7746403595,35.39,2.99,35.5160836805,134.79,42.264,1.476,42.2897655704,6.594,-1.554,6.7746403595,35.67,3.03,35.7984608608,134.74
2019-08-16 21:00:00,50.5375,-0.262,50.5381791347,7.2075,-1.542,7.3706051482,43.33,1.28,43.3489019469,135.01,50.8575,-0.232,50.8580291621,7.2075,-1.542,7.3706051482,43.65,1.31,43.6696530785,134.95
2019-08-16 21:30:00,48.452,-1.041,48.4631817466,7.582,-2.261,7.9119431874,40.87,1.22,40.8882049007,135.4,48.762,-1.011,48.7724795863,7.582,-2.261,7.9119431874,41.18,1.25,41.1989672201,135.35
2019-08-16 22:00:00,44.8315,-2.4375,44.8977148472,7.7515,-2.3375,8.0962743592,37.08,-0.1,37.0801348433,135.96,45.1215,-2.4175,45.18621547,7.7515,-2.3375,8.0962743592,37.37,-0.08,37.3700856301,135.9
2019-08-16 22:30:00,41.72,-3.0425,41.8307925606,7.29,-2.3425000000000002,7.6571147471,34.43,-0.7000000000000001,34.4371151521,135.46,41.99,-3.0325,42.0993605207,7.29,-2.3425000000000002,7.6571147471,34.7,-0.6900000000000001,34.7068595525,135.39
2019-08-16 23:00:00,38.904,-3.785,39.0876891233,7.654,-2.305,7.9935437073,31.25,-1.48,31.28502677,136.0,39.144,-3.785,39.3265681315,7.654,-2.305,7.9935437073,31.49,-1.48,31.5247601101,135.94
2019-08-16 23:30:00,36.365,-4.1925,36.6058776872,7.175,-2.2825,7.5293048318,29.19,-1.9100000000000001,29.2524221219,135.29,36.605,-4.1825,36.8431721117,7.175,-2.2825,7.5293048318,29.43,-1.9,29.4912681992,135.23
2019-08-17 00:00:00,34.1915,-4.7885,34.5251850755,6.4015,-2.1085,6.7398052272,27.79,-2.68,27.9189272717,134.25,34.4015,-4.7985,34.7345477083,6.4015,-2.1085,6.7398052272,28.0,-2.69,28.1289192825,134.19
2019-08-17 00:30:00,32.975,-4.683,33.3058720648,5.295,-2.003,5.6611866247,27.68,-2.68,27.8094372471,134.6,33.185,-4.683,33.5137988596,5.295,-2.003,5.6611866247,27.89,-2.68,28.0184671244,134.54
2019-08-17 01:00:00,31.5655,-4.92,31.9466303427,4.7155000000000005,-1.8399999999999999,5.0617724415,26.85,-3.08,27.0260781469,135.08,31.7755,-4.93,32.1556729093,4.7155000000000005,-1.8399999999999999,5.0617724415,27.06,-3.09,27.2358532086,135.02
2019-08-17 01:30:00,30.4275,-5.0675,30.8465932074,4.7575,-2.0975,5.1993569314,25.67,-2.9699999999999998,25.8412422302,134.6,30.6275,-5.0775,31.0455272543,4.7575,-2.0975,5.1993569314,25.87,-2.98,26.0410694865,134.54
2019-08-17 02:00:00,30.4905,-5.2375,30.9370650919,4.9505,-1.5775000000000001,5.1957633222,25.54,-3.66,25.8009147125,134.29,30.6805,-5.2575,31.1277109101,4.9505,-1.5775000000000001,5.1957633222,25.73,-3.68,25.9918314091,134.23
2019-08-17 02:30:00,29.844,-5.272,30.3060772783,4.784,-1.6520000000000001,5.0612014384,25.06,-3.62,25.3201105843,134.42,30.034,-5.282,30.4949287587,4.784,-1.6520000000000001,5.0612014384,25.25,-3.63,25.5095942735,134.36
2019-08-17 03:00:00,29.428,-5.468,29.9316923678,4.9879999999999995,-1.3780000000000001,5.1748456982,24.44,-4.09,24.77986481,134.66,29.618,-5.478,30.1203321363,4.9879999999999995,-1.3780000000000001,5.1748456982,24.63,-4.1,24.968918679,134.61
2019-08-17 03:30:00,28.7675,-5.4165,29.2729829109,5.1375,-1.4765000000000001,5.3454614862,23.63,-3.94,23.9562204865,134.66,28.9475,-5.4365,29.4535785347,5.1375,-1.4765000000000001,5.3454614862,23.81,-3.96,24.1370607158,134.61
2019-08-17 04:00:00,28.887,-5.4805,29.4022898641,5.507,-1.3105,5.6607825652,23.38,-4.17,23.7489641879,134.73,29.067,-5.5005,29.5828664813,5.507,-1.3105,5.6607825652,23.56,-4.19,23.9296824049,134.67
2019-08-17 04:30:00,28.405,-5.566,28.9451961645,5.615,-1.576,5.8319808813,22.79,-3.99,23.1366419344,135.02,28.585,-5.5760000000000005,29.1237703775,5.615,-1.576,5.8319808813,22.97,-4.0,23.3156792738,134.96
2019-08-17 05:00:00,28.602,-5.3935,29.1060860689,5.272,-1.4235,5.4607999643,23.33,-3.9699999999999998,23.6653713261,134.93,28.772,-5.4135,29.2768503472,5.272,-1.4235,5.4607999643,23.5,-3.99,23.8363189272,134.88
2019-08-17 05:30:00,28.643,-5.3165,29.1322265069,5.843,-1.5765,6.0519419404,22.8,-3.74,23.1047094766,134.3,28.833,-5.3265,29.3208712567,5.843,-1.5765,6.0519419404,22.99,-3.75,23.2938318016,134.24
2019-08-17 06:00:00,29.0655,-5.509,29.5829743476,6.7255,-1.619,6.9176232371,22.34,-3.89,22.676148262,134.46,29.2355,-5.519,29.7518708866,6.7255,-1.619,6.9176232371,22.51,-3.9,22.8453518248,134.4
2019-08-17 06:30:00,30.9825,-4.732,31.3417793089,6.1725,-1.6720000000000002,6.3949464619,24.81,-3.06,24.9979939195,134.05,31.1625,-4.742,31.5212304685,6.1725,-1.6720000000000002,6.3949464619,24.99,-3.07,25.1778672647,133.99
2019-08-17 07:00:00,32.972,-4.0945,33.2252571736,6.202,-1.9645000000000001,6.5056947554,26.77,-2.13,26.8546048193,135.4,33.172,-4.0945,33.4237417751,6.202,-1.9645000000000001,6.5056947554,26.97,-2.13,27.0539793746,135.34
2019-08-17 07:30:00,35.356,-4.012,35.5829015118,7.366,-1.9420000000000002,7.617697815,27.99,-2.07,28.0664390331,135.89,35.566,-4.022,35.7926925503,7.366,-1.9420000000000002,7.617697815,28.2,-2.08,28.2766051711,135.84
2019-08-17 08:00:00,38.505,-3.537,38.6671099773,6.855,-1.767,7.0790757871,31.65,-1.77,31.699454254,136.18,38.745,-3.527,38.9052021457,6.855,-1.767,7.0790757871,31.89,-1.76,31.9385300225,136.13
2019-08-17 08:30:00,40.54,-3.425,40.6844223874,9.22,-2.705,9.6086120226,31.32,-0.72,31.328274769,135.64,40.77,-3.415,40.912774594300004,9.22,-2.705,9.6086120226,31.55,-0.71,31.5579878953,135.58
2019-08-17 09:00:00,35.0545,-2.172,35.1217248188,11.6945,-3.492,12.2047283563,23.36,1.32,23.3972647974,134.96,35.2645,-2.162,35.3307119126,11.6945,-3.492,12.2047283563,23.57,1.33,23.6074945727,134.9
2019-08-17 09:30:00,33.309,-1.193,33.3303574838,13.309,-3.843,13.8527300558,20.0,2.65,20.1747986359,134.4,33.449,-1.163,33.4692122704,13.309,-3.843,13.8527300558,20.14,2.68,20.3175293774,134.34
2019-08-17 10:00:00,42.2135,-2.027,42.2621380345,15.7735,-4.737,16.4694405263,26.44,2.71,26.5785195224,134.07,42.4135,-1.987,42.4600182672,15.7735,-4.737,16.4694405263,26.64,2.75,26.7815626878,134.02
2019-08-17 10:30:00,43.8085,-2.404,43.8744104034,16.0585,-4.524,16.6835846942,27.75,2.12,27.8308623654,134.07,44.0085,-2.364,44.071947634,16.0585,-4.524,16.6835846942,27.95,2.16,28.0333390805,134.02
2019-08-17 11:00:00,41.4375,-2.6875,41.5245597508,17.1575,-5.3975,17.9864619228,24.28,2.71,24.4307695335,133.77,41.6375,-2.6575,41.7222208481,17.1575,-5.3975,17.9864619228,24.48,2.74,24.6328642265,133.72
2019-08-17 11:30:00,41.86,-2.944,41.9633975746,21.37,-6.504,22.337835974,20.49,3.56,20.7969637207,133.81,42.02,-2.894,42.119539836,21.37,-6.504,22.337835974,20.65,3.61,20.9631724698,133.76
2019-08-17 12:00:00,40.026,-3.4325,40.1729104279,22.556,-6.7825,23.5536715238,17.47,3.35,17.7882939036,134.13,40.156,-3.4025,40.2998925836,22.556,-6.7825,23.5536715238,17.6,3.38,17.921618230500002,134.08
2019-08-17 12:30:00,39.438,-3.737,39.6146565427,20.468,-6.367,21.435431253,18.97,2.63,19.1514438098,134.34,39.578,-3.697,39.7502942505,20.468,-6.367,21.435431253,19.11,2.67,19.2956212649,134.29
2019-08-17 13:00:00,39.1865,-4.0185,39.3920058451,20.3765,-6.1285,21.2781640303,18.81,2.11,18.9279740067,134.59,39.3365,-3.9785,39.5371811653,20.3765,-6.1285,21.2781640303,18.96,2.15,19.0815119946,134.53
2019-08-17 13:30:00,39.5595,-4.154,39.7770003425,19.1695,-5.644,19.9831045198,20.39,1.49,20.4443684177,134.64,39.7095,-4.124,39.9230731063,19.1695,-5.644,19.9831045198,20.54,1.52,20.5961646915,134.59
2019-08-17 14:00:00,39.3645,-4.185,39.5863371032,20.0845,-5.505,20.825277075,19.28,1.32,19.3251338935,134.93,39.5045,-4.155,39.7224060859,20.0845,-5.505,20.825277075,19.42,1.35,19.4668667227,134.88
2019-08-17 14:30:00,38.902,-4.3995,39.1499834515,16.692,-4.4995,17.2878097008,22.21,0.1,22.2102251227,134.82,39.072,-4.3795,39.3166784488,16.692,-4.4995,17.2878097008,22.38,0.12,22.3803217135,134.77
2019-08-17 15:00:00,37.8975,-4.02,38.1101155371,16.2575,-4.04,16.7519523116,21.64,0.02,21.6400092421,134.92,38.0575,-4.0,38.267130886,16.2575,-4.04,16.7519523116,21.8,0.04,21.8000366972,134.87
2019-08-17 15:30:00,37.752,-4.07,37.9707572218,12.812,-3.34,13.2402018112,24.94,-0.73,24.9506813534,135.13,37.932,-4.06,38.1486595308,12.812,-3.34,13.2402018112,25.12,-0.72,25.130316353,135.08
2019-08-17 16:00:00,38.86,-3.875,39.0527236566,13.51,-3.145,13.8712337231,25.35,-0.73,25.36050867,135.55,39.07,-3.875,39.2616928443,13.51,-3.145,13.8712337231,25.56,-0.73,25.5704223665,135.5
2019-08-17 16:30:00,38.205,-4.2735,38.4432676453,18.795,-4.8735,19.4165657944,19.41,0.6000000000000001,19.4192713561,135.44,38.355,-4.2435,38.5890310483,18.795,-4.8735,19.4165657944,19.56,0.63,19.5701430756,135.39
2019-08-17 17:00:00,38.401,-4.416,38.6540794354,17.361,-5.106,18.0962857239,21.04,0.6900000000000001,21.0513111231,134.98,38.551,-4.386,38.7996984138,17.361,-5.106,18.0962857239,21.19,0.72,21.2022286564,134.93
2019-08-17 17:30:00,40.794,-4.1615,41.0057132391,14.584,-3.9314999999999998,15.1046267167,26.21,-0.23,26.2110091374,134.78,40.994,-4.1515,41.2036768778,14.584,-3.9314999999999998,15.1046267167,26.41,-0.22,26.4109163037,134.73
2019-08-17 18:00:00,40.908,-4.2465,41.1278157243,13.628,-3.4065,14.047299607,27.28,-0.84,27.2929294873,134.28,41.098,-4.2365,41.3157782966,13.628,-3.4065,14.047299607,27.47,-0.8300000000000001,27.4825362731,134.23
2019-08-17 18:30:00,42.15,-3.8145,42.3222507701,10.88,-2.7045,11.211098084,31.27,-1.11,31.2896947892,134.1,42.4,-3.8145,42.5712392379,10.88,-2.7045,11.211098084,31.52,-1.11,31.5395386777,134.05
2019-08-17 19:00:00,33.04,-2.3175,33.1211776097,9.41,-2.1975,9.6631830289,23.63,-0.12,23.6303046955,133.84,33.22,-2.3075,33.3000443881,9.41,-2.1975,9.6631830289,23.81,-0.11,23.8102540936,133.79
2019-08-17 19:30:00,33.7055,-2.2035,33.7774502072,7.1955,-1.5535,7.3612894591,26.51,-0.65,26.5179674938,133.77,33.8955,-2.1935000000000002,33.9664004937,7.1955,-1.5535,7.3612894591,26.7,-0.64,26.707669310500002,133.72
2019-08-17 20:00:00,43.2825,-3.414,43.4169345101,5.6425,-1.314,5.7934792871,37.64,-2.1,37.6985357806,133.93,43.5525,-3.414,43.6861036515,5.6425,-1.314,5.7934792871,37.91,-2.1,37.9681195215,133.89
2019-08-17 20:30:00,43.9575,-3.5675,44.1020278729,5.4675,-1.1175,5.5805342486,38.49,-2.45,38.5678959758,134.44,44.2575,-3.5775,44.4018559578,5.4675,-1.1175,5.5805342486,38.79,-2.46,38.8679263661,134.38
2019-08-17 21:00:00,45.435,-3.5305,45.5719612838,4.405,-0.7405,4.4668070531,41.03,-2.79,41.1247492394,134.38,45.735,-3.5305,45.8710655561,4.405,-0.7405,4.4668070531,41.33,-2.79,41.4240630552,134.33
2019-08-17 21:30:00,44.245,-4.104,44.4349281647,4.445,-0.6940000000000001,4.4988510756,39.8,-3.41,39.9458145492,133.87,44.545,-4.124,44.7354937494,4.445,-0.6940000000000001,4.4988510756,40.1,-3.43,40.2464271706,133.82
2019-08-17 22:00:00,42.0545,-4.4245,42.2866074603,3.3545,-0.7345,3.4339715345,38.7,-3.69,38.8755205753,133.4,42.3445,-4.4345,42.5760668745,3.3545,-0.7345,3.4339715345,38.99,-3.7,39.1651643684,133.35
2019-08-17 22:30:00,40.425,-4.8315,40.7127009329,3.645,-0.7115,3.7137928389,36.78,-4.12,37.0100364766,134.13,40.715,-4.8615,41.0042120672,3.645,-0.7115,3.7137928389,37.07,-4.15,37.3015736933,134.08
2019-08-17 23:00:00,37.6875,-5.3455,38.0647084121,3.5475,-1.0055,3.6872464659,34.14,-4.34,34.4147526506,134.75,37.9475,-5.3555,38.3235454584,3.5475,-1.0055,3.6872464659,34.4,-4.35,34.6739455499,134.7
2019-08-17 23:30:00,35.939,-5.801,36.4041662726,3.429,-0.6910000000000001,3.4979311028,32.51,-5.11,32.9091507031,133.64,36.179,-5.831,36.6458811055,3.429,-0.6910000000000001,3.4979311028,32.75,-5.14,33.150898932,133.59
2019-08-18 00:00:00,33.7685,-6.1575,34.3253025988,3.7785,-0.7675000000000001,3.8556605789000002,29.99,-5.39,30.4705136156,134.33,34.0185,-6.1775,34.5748441573,3.7785,-0.7675000000000001,3.8556605789000002,30.24,-5.41,30.7201188149,134.28
2019-08-18 00:30:00,31.3935,-6.59,32.0777172232,3.6535,-0.9400000000000001,3.7724875414,27.74,-5.65,28.3095407946,134.91,31.6035,-6.61,32.2873552997,3.6535,-0.9400000000000001,3.7724875414,27.95,-5.67,28.5193162611,134.85
2019-08-18 01:00:00,30.4545,-6.6975,31.1822557956,3.6045,-0.7875000000000001,3.6895225301,26.85,-5.91,27.4927372228,134.74,30.6545,-6.7275,31.3840345797,3.6045,-0.7875000000000001,3.6895225301,27.05,-5.94,27.6945138972,134.68
2019-08-18 01:30:00,29.5335,-6.803,30.3069040195,3.5135,-0.853,3.6155623698,26.02,-5.95,26.6916260277,134.47,29.7335,-6.843,30.510779591,3.5135,-0.853,3.6155623698,26.22,-5.99,26.8955107778,134.42
2019-08-18 02:00:00,28.986,-6.8515,29.7847485846,3.566,-0.8815000000000001,3.6733361199,25.42,-5.97,26.1116315078,134.89,29.186,-6.8715,29.9839975362,3.566,-0.8815000000000001,3.6733361199,25.62,-5.99,26.3109197863,134.84
2019-08-18 02:30:00,28.984,-6.875,29.7882171504,3.254,-0.8150000000000001,3.3545105455,25.73,-6.06,26.4340027238,134.78,29.184,-6.915,29.9920502967,3.254,-0.8150000000000001,3.3545105455,25.93,-6.1,26.6378471352,134.73
2019-08-18 03:00:00,28.1145,-6.996,28.9718678419,3.0745,-0.876,3.1968619379,25.04,-6.12,25.7770440509,134.73,28.3045,-7.026,29.1634942394,3.0745,-0.876,3.1968619379,25.23,-6.15,25.9687388989,134.68
2019-08-18 03:30:00,27.742,-7.107,28.6378772433,3.052,-0.767,3.1469021275,24.69,-6.34,25.4910121415,134.97,28.042,-7.167,28.943387034,3.052,-0.767,3.1469021275,24.99,-6.4,25.7965133303,134.92
2019-08-18 04:00:00,27.571,-7.071,28.4632935902,2.731,-0.731,2.8271402512,24.84,-6.34,25.6363257898,135.24,27.751,-7.101,28.6451078197,2.731,-0.731,2.8271402512,25.02,-6.37,25.8181583387,135.18
2019-08-18 04:30:00,27.45,-7.186,28.3750082996,3.0,-0.776,3.0987378076,24.45,-6.41,25.2762853283,135.42,27.64,-7.226,28.5689460079,3.0,-0.776,3.0987378076,24.64,-6.45,25.4702198656,135.36
2019-08-18 05:00:00,27.4545,-7.138,28.367245447,3.0945,-0.648,3.1616189287,24.36,-6.49,25.2097143974,135.2,27.6445,-7.168,28.558687019,3.0945,-0.648,3.1616189287,24.55,-6.52,25.4010413172,135.14
2019-08-18 05:30:00,27.5085,-7.0,28.3851646507,3.7385,-0.67,3.7980629602000002,23.77,-6.33,24.5984105178,134.74,27.6885,-7.03,28.5670077581,3.7385,-0.67,3.7980629602000002,23.95,-6.36,24.7800746569,134.69
2019-08-18 06:00:00,27.5695,-7.165,28.4853393038,3.3195,-0.855,3.4278426525,24.25,-6.31,25.0575058615,134.99,27.7595,-7.195,28.6767826865,3.3195,-0.855,3.4278426525,24.44,-6.34,25.2489445324,134.93
2019-08-18 06:30:00,28.884,-6.6745,29.6451413599,3.064,-0.6845,3.1395280298,25.82,-5.99,26.5057069327,134.57,29.094,-6.7045,29.8565094452,3.064,-0.6845,3.1395280298,26.03,-6.02,26.7170600928,134.52
2019-08-18 07:00:00,30.06,-6.494,30.7534654307,3.52,-0.914,3.6367287499,26.54,-5.58,27.1202507363,134.68,30.26,-6.524,30.9552931823,3.52,-0.914,3.6367287499,26.74,-5.61,27.3221466946,134.63
2019-08-18 07:30:00,31.857,-6.144,32.4440623998,4.5969999999999995,-1.304,4.7783705382,27.26,-4.84,27.68633598,134.76,32.067,-6.154,32.6521699891,4.5969999999999995,-1.304,4.7783705382,27.47,-4.85,27.8948633264,134.71
2019-08-18 08:00:00,32.354,-6.1065,32.9252282946,6.434,-1.9765000000000001,6.7307435139,25.92,-4.13,26.2469674439,134.99,32.554,-6.1265,33.1254723476,6.434,-1.9765000000000001,6.7307435139,26.12,-4.15,26.4476256023,134.94
2019-08-18 08:30:00,35.625,-5.427,36.0359952547,4.715,-1.5670000000000002,4.9685726321,30.91,-3.86,31.150083467,135.11,35.885,-5.447,36.296047085,4.715,-1.5670000000000002,4.9685726321,31.17,-3.88,31.4105603261,135.06
2019-08-18 09:00:00,38.4725,-4.984,38.7939880942,5.0225,-1.724,5.3101489857,33.45,-3.26,33.6084825602,134.57,38.7225,-4.994,39.0432073766,5.0225,-1.724,5.3101489857,33.7,-3.27,33.8582766838,134.52
2019-08-18 09:30:00,39.849,-5.1895,40.1854913028,12.209,-3.2095000000000002,12.6238096964,27.64,-1.98,27.7108282085,134.7,40.049,-5.1795,40.382541045,12.209,-3.2095000000000002,12.6238096964,27.84,-1.97,27.9096130392,134.64
2019-08-18 10:00:00,40.727,-4.6345,40.9898416592,10.687,-3.5845000000000002,11.2721164495,30.04,-1.05,30.0583449312,133.97,40.967,-4.6345,41.2283116226,10.687,-3.5845000000000002,11.2721164495,30.28,-1.05,30.2981996165,133.92
