Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-18 10:30:00,41.719,-4.388,41.9491299671,11.989,-3.918,12.6129633711,29.73,-0.47000000000000003,29.733714870500002,135.26,41.939,-4.358,42.1648180952,11.989,-3.918,12.6129633711,29.95,-0.44,29.953231879,135.2
2019-08-18 11:00:00,42.2235,-4.4455,42.4568772109,15.2235,-5.1455,16.0695713228,27.0,0.7000000000000001,27.0090725498,135.04,42.4335,-4.4355,42.6646877699,15.2235,-5.1455,16.0695713228,27.21,0.71,27.2192615624,134.99
2019-08-18 11:30:00,42.349,-4.033,42.5406028401,16.359,-4.953,17.0923693501,25.99,0.92,26.0062780882,135.47,42.549,-4.013,42.737823646,16.359,-4.953,17.0923693501,26.19,0.9400000000000001,26.2068636048,135.42
2019-08-18 12:00:00,45.013,-3.519,45.150343631,16.613,-4.619,17.2431705321,28.4,1.1,28.4212948333,135.39,45.233,-3.499,45.3681307748,16.613,-4.619,17.2431705321,28.62,1.12,28.6419063611,135.33
2019-08-18 12:30:00,43.463,-3.7960000000000003,43.6284538461,16.833,-5.006,17.5616037138,26.63,1.21,26.6574754994,135.28,43.663,-3.776,43.8259711244,16.833,-5.006,17.5616037138,26.83,1.23,26.8581793873,135.23
2019-08-18 13:00:00,43.18,-4.188,43.3826202989,18.44,-5.338,19.1970790486,24.74,1.15,24.7667135486,135.36,43.36,-4.158,43.5589091232,18.44,-5.338,19.1970790486,24.92,1.18,24.9479217571,135.31
2019-08-18 13:30:00,41.2405,-4.406,41.4751935047,20.9405,-5.996,21.782023695,20.3,1.5899999999999999,20.3621732632,134.96,41.3905,-4.376,41.6211829031,20.9405,-5.996,21.782023695,20.45,1.62,20.5140659061,134.91
2019-08-18 14:00:00,40.163,-4.49,40.4131991928,19.493,-5.39,20.224469066,20.67,0.9,20.6895843361,134.83,40.333,-4.47,40.5799431863,19.493,-5.39,20.224469066,20.84,0.92,20.8602972174,134.77
2019-08-18 14:30:00,42.125,-4.4465,42.3590248619,16.975,-4.2465,17.4980966751,25.15,-0.2,25.1507952161,135.18,42.295,-4.4265,42.5260029541,16.975,-4.2465,17.4980966751,25.32,-0.18,25.3206398023,135.13
2019-08-18 15:00:00,38.722,-4.6525,39.0005005128,17.512,-5.0125,18.215249113,21.21,0.36,21.2130549427,135.31,38.882,-4.6325,39.1569914607,17.512,-5.0125,18.215249113,21.37,0.38,21.3733783011,135.26
2019-08-18 15:30:00,39.656,-4.386,39.8978111179,16.086,-4.456,16.6917743814,23.57,0.07,23.5701039455,135.53,39.836,-4.386,40.0767250658,16.086,-4.456,16.6917743814,23.75,0.07,23.7501031577,135.48
2019-08-18 16:00:00,37.749,-4.971,38.0748977937,21.039,-6.041,21.8891114941,16.71,1.07,16.7442228843,135.38,37.879,-4.941,38.1998968847,21.039,-6.041,21.8891114941,16.84,1.1,16.8758881248,135.33
2019-08-18 16:30:00,38.1565,-5.1245,38.4990778136,17.8165,-5.4445,18.6298215907,20.34,0.32,20.3425170517,136.07,38.3165,-5.1045,38.655013808,17.8165,-5.4445,18.6298215907,20.5,0.34,20.5028193183,136.02
2019-08-18 17:00:00,41.573,-4.3025,41.7950455826,13.123,-3.6825,13.6298912413,28.45,-0.62,28.4567549099,135.6,41.823,-4.2925,42.0427031154,13.123,-3.6825,13.6298912413,28.7,-0.61,28.7064818464,135.56
2019-08-18 17:30:00,41.4065,-4.361,41.6355204513,12.0965,-3.231,12.520570005,29.31,-1.13,29.3317745798,135.78,41.6265,-4.361,41.8543166621,12.0965,-3.231,12.520570005,29.53,-1.13,29.5516124772,135.73
2019-08-18 18:00:00,43.194,-4.133,43.3912816704,11.424,-2.323,11.6577916005,31.77,-1.81,31.8215178771,135.46,43.424,-4.143,43.6211900915,11.424,-2.323,11.6577916005,32.0,-1.82,32.0517144627,135.41
2019-08-18 18:30:00,43.7895,-4.097,43.9807425955,10.9495,-2.567,11.2463789395,32.84,-1.53,32.8756216671,135.29,44.0295,-4.087,44.2187792601,10.9495,-2.567,11.2463789395,33.08,-1.52,33.1149029894,135.24
2019-08-18 19:00:00,33.935,-2.6785,34.0405432866,9.055,-2.4185,9.3724152303,24.88,-0.26,24.8813584838,135.11,34.125,-2.6685,34.2291764033,9.055,-2.4185,9.3724152303,25.07,-0.25,25.0712464788,135.06
2019-08-18 19:30:00,43.5815,-3.9645,43.7614488163,6.8315,-2.0945,7.1453707042,36.75,-1.87,36.7975461138,135.22,43.8915,-3.9645,44.0701830323,6.8315,-2.0945,7.1453707042,37.06,-1.87,37.1071489069,135.17
2019-08-18 20:00:00,43.5975,-4.1775,43.7971861254,6.3075,-1.7675,6.5504665864,37.29,-2.41,37.3677962957,134.02,43.8575,-4.1875,44.0569570272,6.3075,-1.7675,6.5504665864,37.55,-2.42,37.6279005526,133.98
2019-08-18 20:30:00,35.684,-2.5195,35.7728351721,5.254,-1.4195,5.4423796496,30.43,-1.1,30.449875205,133.75,35.914,-2.5195,36.0022676543,5.254,-1.4195,5.4423796496,30.66,-1.1,30.6797262048,133.7
2019-08-18 21:00:00,35.914,-2.25,35.9844118474,5.234,-1.29,5.3906266797,30.68,-0.96,30.6950158821,133.56,36.154,-2.25,36.2239453401,5.234,-1.29,5.3906266797,30.92,-0.96,30.9348993856,133.52
2019-08-18 21:30:00,36.5285,-2.239,36.5970549806,5.3885,-1.259,5.5336256876,31.14,-0.98,31.1554168645,134.01,36.7485,-2.229,36.8160385328,5.3885,-1.259,5.5336256876,31.36,-0.97,31.374998008,133.95
2019-08-18 22:00:00,34.1395,-2.3425000000000002,34.2197715729,5.1295,-1.4825,5.3394359721,29.01,-0.86,29.0227445291,134.25,34.3595,-2.3325,34.4385800593,5.1295,-1.4825,5.3394359721,29.23,-0.85,29.2423562662,134.2
2019-08-18 22:30:00,41.402,-3.6755,41.5648277303,4.872,-1.6855,5.1553170853,36.53,-1.99,36.5841632404,134.65,41.702,-3.6755,41.8636609036,4.872,-1.6855,5.1553170853,36.83,-1.99,36.8837226971,134.6
2019-08-18 23:00:00,39.7665,-3.885,39.9558224449,4.4865,-1.5550000000000002,4.7483373143000005,35.28,-2.33,35.3568564779,135.19,40.0365,-3.885,40.2245516725,4.4865,-1.5550000000000002,4.7483373143000005,35.55,-2.33,35.6262740123,135.14
2019-08-18 23:30:00,37.8045,-3.9255,38.007759346,4.5645,-1.5155,4.8095114617,33.24,-2.41,33.3272516119,135.15,38.0345,-3.9455,38.238595169,4.5645,-1.5155,4.8095114617,33.47,-2.43,33.5580958935,135.09
2019-08-19 00:00:00,35.9715,-4.2035,36.2162701627,4.1215,-1.3035,4.3227161022,31.85,-2.9,31.9817526099,134.67,36.2215,-4.2035,36.4645920655,4.1215,-1.3035,4.3227161022,32.1,-2.9,32.2307306774,134.62
2019-08-19 00:30:00,34.575,-4.3505,34.8476322761,3.995,-1.2105000000000001,4.1743664489,30.58,-3.14,30.7407872378,133.9,34.805,-4.3605,35.0770863278,3.995,-1.2105000000000001,4.1743664489,30.81,-3.15,30.9706086476,133.85
2019-08-19 01:00:00,33.771,-4.524,34.0726725838,3.661,-1.124,3.8296601677,30.11,-3.4,30.3013547552,134.12,33.991,-4.5440000000000005,34.2933815335,3.661,-1.124,3.8296601677,30.33,-3.42,30.5222099462,134.07
2019-08-19 01:30:00,33.277,-4.5760000000000005,33.590154882,3.787,-1.126,3.9508537052,29.49,-3.45,29.6911198846,134.55,33.507,-4.586,33.8193797252,3.787,-1.126,3.9508537052,29.72,-3.46,29.9207286008,134.5
2019-08-19 02:00:00,33.118,-4.548,33.4288233116,3.698,-1.168,3.8780701386,29.42,-3.38,29.6135239376,134.55,33.338,-4.548,33.6467910506,3.698,-1.168,3.8780701386,29.64,-3.38,29.8320968086,134.5
2019-08-19 02:30:00,32.9,-4.6375,33.2252374897,3.67,-1.1575,3.8482081869,29.23,-3.48,29.4364281121,134.44,33.12,-4.6475,33.4444861861,3.67,-1.1575,3.8482081869,29.45,-3.49,29.6560718909,134.4
2019-08-19 03:00:00,32.6375,-4.624,32.9634309842,3.5275,-1.004,3.6675976129,29.11,-3.62,29.3342206305,134.66,32.8575,-4.644,33.1840630763,3.5275,-1.004,3.6675976129,29.33,-3.64,29.5550080359,134.61
2019-08-19 03:30:00,32.1325,-4.859,32.4978066529,3.4625,-0.9590000000000001,3.5928522444,28.67,-3.9,28.9340439621,134.84,32.3525,-4.869,32.7168369078,3.4625,-0.9590000000000001,3.5928522444,28.89,-3.91,29.1533908834,134.79
2019-08-19 04:00:00,32.666,-4.776,33.013296291,3.536,-1.006,3.6763204431,29.13,-3.77,29.3729433323,134.99,32.886,-4.786,33.2324358421,3.536,-1.006,3.6763204431,29.35,-3.7800000000000002,29.592412879,134.94
2019-08-19 04:30:00,33.28,-4.6425,33.6022500177,3.81,-0.9225000000000001,3.9200900819,29.47,-3.7199999999999998,29.7038600185,134.51,33.5,-4.6525,33.8215279999,3.81,-0.9225000000000001,3.9200900819,29.69,-3.73,29.9233855036,134.46
2019-08-19 05:00:00,34.0615,-4.5440000000000005,34.3632611702,4.4115,-1.034,4.5310581821,29.65,-3.51,29.8570360217,134.44,34.3015,-4.564,34.603800344,4.4115,-1.034,4.5310581821,29.89,-3.5300000000000002,30.0977241665,134.39
2019-08-19 05:30:00,35.6505,-4.2285,35.9003950187,4.1005,-1.0485,4.2324286763,31.55,-3.18,31.709854935,134.58,35.8905,-4.2285,36.1387354856,4.1005,-1.0485,4.2324286763,31.79,-3.18,31.9486541188,134.53
2019-08-19 06:00:00,37.262,-3.701,37.4453474413,4.292,-1.121,4.4359784715,32.97,-2.58,33.0707922494,134.17,37.522,-3.711,37.7050660389,4.292,-1.121,4.4359784715,33.23,-2.59,33.330781569,134.11
2019-08-19 06:30:00,41.838,-2.0155,41.8865191231,3.898,-1.0655000000000001,4.0410016394,37.94,-0.9500000000000001,37.951891916,135.79,42.128,-1.9955,42.1752344896,3.898,-1.0655000000000001,4.0410016394,38.23,-0.93,38.241310124,135.73
2019-08-19 07:00:00,45.089,-0.97,45.0994326018,4.039,-1.18,4.20784042,41.05,0.21,41.0505371463,135.54,45.419,-0.9500000000000001,45.428934183,4.039,-1.18,4.20784042,41.38,0.23,41.3806391927,135.49
2019-08-19 07:30:00,48.9235,0.3105,48.9244853064,4.2135,-1.4995,4.4723687795,44.71,1.81,44.7466222189,135.2,49.2735,0.3405,49.274676483,4.2135,-1.4995,4.4723687795,45.06,1.8399999999999999,45.09755204,135.15
2019-08-19 08:00:00,50.918,0.9425,50.9267221628,5.078,-1.7475,5.3702737593,45.84,2.69,45.9188599597,134.68,51.268,0.9825,51.2774134512,5.078,-1.7475,5.3702737593,46.19,2.73,46.2706062204,134.63
2019-08-19 08:30:00,52.306,1.625,52.3312359973,6.786,-2.105,7.1049856439,45.52,3.73,45.6725661639,133.83,52.646,1.665,52.672322343,6.786,-2.105,7.1049856439,45.86,3.77,46.0146987386,133.78
2019-08-19 09:00:00,54.0075,2.071,54.0471932412,8.9675,-2.439,9.2932651555,45.04,4.51,45.2652372136,133.58,54.3375,2.111,54.3784904834,8.9675,-2.439,9.2932651555,45.37,4.55,45.5975810762,133.53
2019-08-19 09:30:00,55.656,3.2935,55.7533629322,8.756,-2.5465,9.1187827176,46.9,5.84,47.2622005412,133.02,56.026,3.3535,56.1262740457,8.756,-2.5465,9.1187827176,47.27,5.9,47.6367809576,132.98
2019-08-19 10:00:00,55.9255,3.098,56.0112413204,12.0955,-3.162,12.5019744141,43.83,6.26,44.2747840198,133.02,56.2355,3.158,56.3241016284,12.0955,-3.162,12.5019744141,44.14,6.32,44.5901558643,132.98
2019-08-19 10:30:00,54.49,3.086,54.5773166801,10.66,-3.074,11.0943713657,43.83,6.16,44.260755755,133.25,54.83,3.136,54.9196084837,10.66,-3.074,11.0943713657,44.17,6.21,44.604405612,133.21
2019-08-19 11:00:00,53.8535,3.3585000000000003,53.9581225072,21.6835,-3.2315,21.9229734411,32.17,6.59,32.8380419636,133.44,54.0635,3.4185,54.1714701157,21.6835,-3.2315,21.9229734411,32.38,6.65,33.0558149196,133.39
2019-08-19 11:30:00,52.4975,2.774,52.5707388406,21.4975,-3.186,21.7323054978,31.0,5.96,31.5677303587,133.44,52.7275,2.834,52.8036060535,21.4975,-3.186,21.7323054978,31.23,6.02,31.8049257191,133.39
2019-08-19 12:00:00,53.658500000000004,3.1035,53.7481751737,25.0285,-3.5965,25.2855813558,28.63,6.7,29.4035184969,133.48,53.8685,3.1735,53.961897617700004,25.0285,-3.5965,25.2855813558,28.84,6.77,29.6239514582,133.43
2019-08-19 12:30:00,52.572,2.6710000000000003,52.6398083678,28.232,-4.509,28.5898042141,24.34,7.18,25.3769186467,133.42,52.742,2.731,52.8126587572,28.232,-4.509,28.5898042141,24.51,7.24,25.556950131,133.38
2019-08-19 13:00:00,52.5455,2.3245,52.5968903121,29.5255,-5.1355,29.9687922763,23.02,7.46,24.1985950005,133.7,52.7255,2.4045,52.7802990755,29.5255,-5.1355,29.9687922763,23.2,7.54,24.39449938,133.66
2019-08-19 13:30:00,52.528,2.324,52.579385314,23.028,-3.646,23.3148472009,29.5,5.97,30.0980215297,133.7,52.758,2.374,52.8113855149,23.028,-3.646,23.3148472009,29.73,6.02,30.3333694139,133.66
2019-08-19 14:00:00,50.7585,2.074,50.8008543063,18.3685,-3.406,18.6816120356,32.39,5.48,32.8503044126,133.7,50.9985,2.124,51.0427113137,18.3685,-3.406,18.6816120356,32.63,5.53,33.0952836519,133.66
2019-08-19 14:30:00,48.7195,1.5485,48.7441025407,20.4595,-6.1115,21.352788401,28.26,7.66,29.279740436,133.98,48.9295,1.6285,48.95659284,20.4595,-6.1115,21.352788401,28.47,7.74,29.503364215,133.93
2019-08-19 15:00:00,48.5455,1.4075,48.5658998321,19.4755,-5.9525,20.3648559165,29.07,7.36,29.9872389526,134.04,48.7655,1.4675,48.7875757391,19.4755,-5.9525,20.3648559165,29.29,7.42,30.2152362228,133.99
2019-08-19 15:30:00,49.1775,1.1844999999999999,49.1917629944,20.5975,-6.2255,21.517756772,28.58,7.41,29.5249809483,133.66,49.4075,1.2545,49.4234238646,20.5975,-6.2255,21.517756772,28.81,7.48,29.7651893997,133.62
2019-08-19 16:00:00,49.448,1.217,49.4629739603,19.638,-5.8629999999999995,20.494531295,29.81,7.08,30.6392313872,134.11,49.668,1.287,49.6846716101,19.638,-5.8629999999999995,20.494531295,30.03,7.15,30.8694573972,134.06
2019-08-19 16:30:00,50.0995,1.237,50.1147689733,18.8595,-5.743,19.714532438,31.24,6.98,32.0102795989,134.83,50.3495,1.297,50.3662025494,18.8595,-5.743,19.714532438,31.49,7.04,32.2673472724,134.79
2019-08-19 17:00:00,51.5135,1.274,51.5292514816,16.1235,-4.856,16.8388832245,35.39,6.13,35.9169737033,134.9,51.7935,1.334,51.810676489,16.1235,-4.856,16.8388832245,35.67,6.19,36.2031076014,134.86
2019-08-19 17:30:00,53.648,1.2415,53.662363219,13.908,-3.8985000000000003,14.4440564334,39.74,5.14,40.0710269397,134.64,53.948,1.3014999999999999,53.9636971144,13.908,-3.8985000000000003,14.4440564334,40.04,5.2,40.376250445,134.59
2019-08-19 18:00:00,53.8695,1.3705,53.8869307022,12.8095,-3.8195,13.3668197601,41.06,5.19,41.3867092193,134.1,54.1895,1.4105,54.2078538636,12.8095,-3.8195,13.3668197601,41.38,5.23,41.7091992251,134.05
2019-08-19 18:30:00,54.929,1.574,54.9515469937,10.349,-2.946,10.760144841,44.58,4.52,44.8085572185,134.03,55.279,1.624,55.3028499899,10.349,-2.946,10.760144841,44.93,4.57,45.1618179439,133.98
2019-08-19 19:00:00,55.6705,1.5735000000000001,55.6927326722,12.1305,-1.6665,12.2444376147,43.54,3.24,43.6603847899,134.23,55.9905,1.6035,56.0134564413,12.1305,-1.6665,12.2444376147,43.86,3.27,43.9817291611,134.18
2019-08-19 19:30:00,55.9675,1.6764999999999999,55.9926040518,12.8375,-1.0035,12.8766617763,43.13,2.68,43.2131843307,134.68,56.2875,1.7065000000000001,56.3133625217,12.8375,-1.0035,12.8766617763,43.45,2.71,43.5344300525,134.63
2019-08-19 20:00:00,55.2345,1.3385,55.2507155836,11.0345,-0.5415,11.0477786229,44.2,1.88,44.2399638336,134.58,55.5745,1.3585,55.5911015586,11.0345,-0.5415,11.0477786229,44.54,1.9,44.5805069509,134.53
2019-08-19 20:30:00,54.8455,1.289,54.8606451953,10.1355,-0.331,10.1409033745,44.71,1.62,44.7393395123,134.7,55.1855,1.319,55.2012605948,10.1355,-0.331,10.1409033745,45.05,1.65,45.0802062994,134.65
2019-08-19 21:00:00,55.924,1.453,55.9428725129,9.714,0.003,9.7140004632,46.21,1.45,46.2327438078,134.7,56.284,1.473,56.3032715302,9.714,0.003,9.7140004632,46.57,1.47,46.5931947821,134.65
2019-08-19 21:30:00,55.5215,1.3205,55.5372008882,9.3915,0.1505,9.3927058136,46.13,1.17,46.1448350306,134.81,55.8715,1.3305,55.8873397336,9.3915,0.1505,9.3927058136,46.48,1.18,46.4949760727,134.76
2019-08-19 22:00:00,52.045,0.247,52.0455861145,4.185,-0.893,4.2792141802,47.86,1.1400000000000001,47.8735751746,134.72,52.405,0.277,52.405732072,4.185,-0.893,4.2792141802,48.22,1.17,48.2341922292,134.66
2019-08-19 22:30:00,49.6075,-0.631,49.6115129506,3.4675000000000002,-0.931,3.5903087959,46.14,0.30000000000000004,46.1409752823,134.72,49.9575,-0.631,49.9614848383,3.4675000000000002,-0.931,3.5903087959,46.49,0.30000000000000004,46.49096794,134.66
2019-08-19 23:00:00,46.912,-0.8795000000000001,46.9202436508,3.192,-0.8595,3.3056927035,43.72,-0.02,43.7200045746,135.15,47.222,-0.8695,47.2300043855,3.192,-0.8595,3.3056927035,44.03,-0.01,44.0300011356,135.1
2019-08-19 23:30:00,43.161,-1.554,43.1889666119,2.771,-0.974,2.937195431,40.39,-0.58,40.3941641825,134.7,43.461,-1.544,43.488417504,2.771,-0.974,2.937195431,40.69,-0.5700000000000001,40.6939921856,134.65
2019-08-20 00:00:00,41.4665,-2.025,41.5159155897,2.6965,-0.855,2.8288049155,38.77,-1.17,38.7876500964,134.7,41.7665,-2.025,41.8155610658,2.6965,-0.855,2.8288049155,39.07,-1.17,39.0875146306,134.65
2019-08-20 00:30:00,36.59,-1.79,36.633757656,0.0,0.0,0.0,36.59,-1.79,36.633757656,134.59,36.86,-1.79,36.9034375093,0.0,0.0,0.0,36.86,-1.79,36.9034375093,134.53
2019-08-20 01:00:00,36.29,-1.73,36.3312124763,0.0,0.0,0.0,36.29,-1.73,36.3312124763,134.78,36.57,-1.73,36.610897284800004,0.0,0.0,0.0,36.57,-1.73,36.610897284800004,134.73
2019-08-20 01:30:00,35.83,-1.97,35.8841162633,0.0,0.0,0.0,35.83,-1.97,35.8841162633,135.16,36.1,-1.97,36.1537121192,0.0,0.0,0.0,36.1,-1.97,36.1537121192,135.11
2019-08-20 02:00:00,35.56,-2.02,35.6173272439,0.0,0.0,0.0,35.56,-2.02,35.6173272439,135.29,35.83,-2.02,35.8868959371,0.0,0.0,0.0,35.83,-2.02,35.8868959371,135.24
2019-08-20 02:30:00,34.93,-2.14,34.9954925669,0.0,0.0,0.0,34.93,-2.14,34.9954925669,135.44,35.19,-2.14,35.2550095731,0.0,0.0,0.0,35.19,-2.14,35.2550095731,135.39
2019-08-20 03:00:00,33.17,-2.15,33.2396058942,0.0,0.0,0.0,33.17,-2.15,33.2396058942,135.65,33.41,-2.15,33.4791069176,0.0,0.0,0.0,33.41,-2.15,33.4791069176,135.6
2019-08-20 03:30:00,31.86,-2.55,31.9618851134,0.0,0.0,0.0,31.86,-2.55,31.9618851134,135.69,32.11,-2.55,32.211094362,0.0,0.0,0.0,32.11,-2.55,32.211094362,135.63
2019-08-20 04:00:00,32.42,-2.49,32.5154809283,0.0,0.0,0.0,32.42,-2.49,32.5154809283,135.69,32.67,-2.49,32.7647524025,0.0,0.0,0.0,32.67,-2.49,32.7647524025,135.63
2019-08-20 04:30:00,33.16,-2.39,33.2460178066,0.0,0.0,0.0,33.16,-2.39,33.2460178066,135.75,33.41,-2.39,33.4953758003,0.0,0.0,0.0,33.41,-2.39,33.4953758003,135.69
2019-08-20 05:00:00,34.61,-1.97,34.6660208273,0.0,0.0,0.0,34.61,-1.97,34.6660208273,135.59,34.88,-1.97,34.9355878725,0.0,0.0,0.0,34.88,-1.97,34.9355878725,135.54
2019-08-20 05:30:00,35.79,-1.77,35.833741083,0.0,0.0,0.0,35.79,-1.77,35.833741083,135.44,36.06,-1.77,36.103413966,0.0,0.0,0.0,36.06,-1.77,36.103413966,135.4
2019-08-20 06:00:00,37.05,-1.6800000000000002,37.0880695103,0.0,0.0,0.0,37.05,-1.6800000000000002,37.0880695103,136.63,37.34,-1.6800000000000002,37.3777741445,0.0,0.0,0.0,37.34,-1.6800000000000002,37.3777741445,136.57
2019-08-20 06:30:00,40.39,-0.11,40.3901497893,0.0,0.0,0.0,40.39,-0.11,40.3901497893,135.67,40.7,-0.09,40.7000995085,0.0,0.0,0.0,40.7,-0.09,40.7000995085,135.62
2019-08-20 07:00:00,42.9,1.51,42.9265663663,0.0,0.0,0.0,42.9,1.51,42.9265663663,135.35,43.23,1.53,43.2570664747,0.0,0.0,0.0,43.23,1.53,43.2570664747,135.29
2019-08-20 07:30:00,46.06,2.65,46.1361691084,0.0,0.0,0.0,46.06,2.65,46.1361691084,134.99,46.42,2.68,46.4972988463,0.0,0.0,0.0,46.42,2.68,46.4972988463,134.94
2019-08-20 08:00:00,46.33,3.4,46.4545896548,0.0,0.0,0.0,46.33,3.4,46.4545896548,134.75,46.68,3.45,46.8073167357,0.0,0.0,0.0,46.68,3.45,46.8073167357,134.7
2019-08-20 08:30:00,46.66,5.13,46.9411599771,0.0,0.0,0.0,46.66,5.13,46.9411599771,134.02,47.01,5.18,47.2945292819,0.0,0.0,0.0,47.01,5.18,47.2945292819,133.97
2019-08-20 09:00:00,44.56,6.32,45.0059551615,0.0,0.0,0.0,44.56,6.32,45.0059551615,133.63,44.89,6.38,45.3411126904,0.0,0.0,0.0,44.89,6.38,45.3411126904,133.58
2019-08-20 09:30:00,44.18,6.99,44.7295483992,0.0,0.0,0.0,44.18,6.99,44.7295483992,133.85,44.51,7.06,45.0664365132,0.0,0.0,0.0,44.51,7.06,45.0664365132,133.79
2019-08-20 10:00:00,40.82,7.63,41.526970754,0.0,0.0,0.0,40.82,7.63,41.526970754,133.6,41.12,7.7,41.8347272012,0.0,0.0,0.0,41.12,7.7,41.8347272012,133.54
2019-08-20 10:30:00,40.66,7.43,41.3332856183,0.0,0.0,0.0,40.66,7.43,41.3332856183,133.9,40.97,7.49,41.6490215972,0.0,0.0,0.0,40.97,7.49,41.6490215972,133.85
2019-08-20 11:00:00,40.51,6.88,41.0900778778,0.0,0.0,0.0,40.51,6.88,41.0900778778,133.95,40.81,6.95,41.3975675614,0.0,0.0,0.0,40.81,6.95,41.3975675614,133.9
2019-08-20 11:30:00,41.5,6.5,42.0059519592,0.0,0.0,0.0,41.5,6.5,42.0059519592,133.89,41.82,6.5600000000000005,42.3313831572,0.0,0.0,0.0,41.82,6.5600000000000005,42.3313831572,133.84
2019-08-20 12:00:00,39.49,7.13,40.1285060774,0.0,0.0,0.0,39.49,7.13,40.1285060774,133.57,39.77,7.22,40.4200606135,0.0,0.0,0.0,39.77,7.22,40.4200606135,133.53
2019-08-20 12:30:00,36.87,8.02,37.7321785748,0.0,0.0,0.0,36.87,8.02,37.7321785748,133.31,37.16,8.08,38.0283052475,0.0,0.0,0.0,37.16,8.08,38.0283052475,133.26
2019-08-20 13:00:00,36.14,8.25,37.0696924724,0.0,0.0,0.0,36.14,8.25,37.0696924724,133.71,36.4,8.33,37.3409815083,0.0,0.0,0.0,36.4,8.33,37.3409815083,133.66
2019-08-20 13:30:00,34.81,7.82,35.6775629773,0.0,0.0,0.0,34.81,7.82,35.6775629773,133.94,35.07,7.9,35.9487816205,0.0,0.0,0.0,35.07,7.9,35.9487816205,133.89
2019-08-20 14:00:00,32.88,7.27,33.6741339903,0.0,0.0,0.0,32.88,7.27,33.6741339903,134.34,33.13,7.33,33.9311921394,0.0,0.0,0.0,33.13,7.33,33.9311921394,134.3
2019-08-20 14:30:00,38.47,6.02,38.9381727871,0.0,0.0,0.0,38.47,6.02,38.9381727871,134.59,38.76,6.08,39.2339648774,0.0,0.0,0.0,38.76,6.08,39.2339648774,134.53
2019-08-20 15:00:00,37.75,6.61,38.324334306,0.0,0.0,0.0,37.75,6.61,38.324334306,134.24,38.05,6.68,38.6319155621,0.0,0.0,0.0,38.05,6.68,38.6319155621,134.19
2019-08-20 15:30:00,41.99,6.27,42.4555414522,0.0,0.0,0.0,41.99,6.27,42.4555414522,134.24,42.3,6.33,42.7710053658,0.0,0.0,0.0,42.3,6.33,42.7710053658,134.19
2019-08-20 16:00:00,39.53,6.59,40.0755411691,0.0,0.0,0.0,39.53,6.59,40.0755411691,134.08,39.84,6.65,40.3911883955,0.0,0.0,0.0,39.84,6.65,40.3911883955,134.04
2019-08-20 16:30:00,43.81,5.27,44.1258314369,0.0,0.0,0.0,43.81,5.27,44.1258314369,134.21,44.14,5.32,44.4594421917,0.0,0.0,0.0,44.14,5.32,44.4594421917,134.17
2019-08-20 17:00:00,48.39,4.98,48.6455804776,0.0,0.0,0.0,48.39,4.98,48.6455804776,134.13,48.77,5.03,49.0287038377,0.0,0.0,0.0,48.77,5.03,49.0287038377,134.08
2019-08-20 17:30:00,47.8,4.05,47.9712674421,0.0,0.0,0.0,47.8,4.05,47.9712674421,134.39,48.12,4.08,48.292657827,0.0,0.0,0.0,48.12,4.08,48.292657827,134.35
2019-08-20 18:00:00,35.8,5.18,36.1728129954,0.0,0.0,0.0,35.8,5.18,36.1728129954,134.54,36.08,5.24,36.4585243805,0.0,0.0,0.0,36.08,5.24,36.4585243805,134.5
2019-08-20 18:30:00,41.55,4.95,41.8438167475,0.0,0.0,0.0,41.55,4.95,41.8438167475,134.59,41.87,4.99,42.1663017112,0.0,0.0,0.0,41.87,4.99,42.1663017112,134.54
2019-08-20 19:00:00,45.07,5.19,45.367841033,0.0,0.0,0.0,45.07,5.19,45.367841033,134.32,45.42,5.24,45.7212641995,0.0,0.0,0.0,45.42,5.24,45.7212641995,134.28
2019-08-20 19:30:00,55.97,4.18,56.1258701492,0.0,0.0,0.0,55.97,4.18,56.1258701492,134.55,56.41,4.21,56.5668825374,0.0,0.0,0.0,56.41,4.21,56.5668825374,134.5
2019-08-20 20:00:00,55.94,3.58,56.0544378261,0.0,0.0,0.0,55.94,3.58,56.0544378261,134.72,56.36,3.61,56.4754964564,0.0,0.0,0.0,56.36,3.61,56.4754964564,134.67
2019-08-20 20:30:00,54.22,2.89,54.2969658452,0.0,0.0,0.0,54.22,2.89,54.2969658452,134.76,54.62,2.92,54.697996307,0.0,0.0,0.0,54.62,2.92,54.697996307,134.7
2019-08-20 21:00:00,54.26,2.89,54.336909187,0.0,0.0,0.0,54.26,2.89,54.336909187,134.73,54.67,2.92,54.7479250748,0.0,0.0,0.0,54.67,2.92,54.7479250748,134.7
2019-08-20 21:30:00,53.11,2.58,53.1726292372,0.0,0.0,0.0,53.11,2.58,53.1726292372,134.94,53.5,2.61,53.5636266509,0.0,0.0,0.0,53.5,2.61,53.5636266509,134.88
2019-08-20 22:00:00,49.86,1.18,49.8739611421,0.0,0.0,0.0,49.86,1.18,49.8739611421,134.85,50.22,1.19,50.234096986,0.0,0.0,0.0,50.22,1.19,50.234096986,134.8
2019-08-20 22:30:00,47.16,0.66,47.1646180945,0.0,0.0,0.0,47.16,0.66,47.1646180945,134.11,47.52,0.68,47.5248650708,0.0,0.0,0.0,47.52,0.68,47.5248650708,134.06
2019-08-20 23:00:00,43.56,0.08,43.5600734618,0.0,0.0,0.0,43.56,0.08,43.5600734618,134.08,43.88,0.09,43.8800922971,0.0,0.0,0.0,43.88,0.09,43.8800922971,134.06
2019-08-20 23:30:00,40.74,-0.25,40.7407670522,0.0,0.0,0.0,40.74,-0.25,40.7407670522,134.53,41.04,-0.23,41.0406444881,0.0,0.0,0.0,41.04,-0.23,41.0406444881,134.47
2019-08-21 00:00:00,38.55,-1.04,38.5640259828,0.0,0.0,0.0,38.55,-1.04,38.5640259828,134.31,38.84,-1.04,38.853921295,0.0,0.0,0.0,38.84,-1.04,38.853921295,134.26
2019-08-21 00:30:00,39.258,-2.2685,39.3234873358,2.648,-0.8985000000000001,2.796284365,36.61,-1.37,36.6356247388,134.74,39.528,-2.2685,39.5930407553,2.648,-0.8985000000000001,2.796284365,36.88,-1.37,36.9054372688,134.68
2019-08-21 01:00:00,38.2475,-2.3215,38.3178890141,2.8475,-0.9015000000000001,2.9867973651,35.4,-1.42,35.4284687787,134.94,38.5075,-2.3115,38.576814131,2.8475,-0.9015000000000001,2.9867973651,35.66,-1.4100000000000001,35.6878648843,134.88
2019-08-21 01:30:00,37.8405,-2.375,37.9149583311,2.9305,-0.845,3.0498943014,34.91,-1.53,34.9435115579,134.94,38.1105,-2.375,38.184431844,2.9305,-0.845,3.0498943014,35.18,-1.53,35.2132546068,134.88
2019-08-21 02:00:00,38.2195,-2.541,38.3038752772,2.8895,-0.761,2.9880313335,35.33,-1.78,35.3748116603,135.11,38.4995,-2.541,38.5832629679,2.8895,-0.761,2.9880313335,35.61,-1.78,35.6544597491,135.04
2019-08-21 02:30:00,37.78,-2.6135,37.8702889116,2.68,-0.6635,2.760911489,35.1,-1.9500000000000002,35.1541249358,135.24,38.04,-2.6135,38.1296732513,2.68,-0.6635,2.760911489,35.36,-1.9500000000000002,35.4137275643,135.19
2019-08-21 03:00:00,37.0055,-2.872,37.1167807636,2.4655,-0.592,2.5355776955,34.54,-2.2800000000000002,34.6151700848,135.37,37.2655,-2.872,37.3760066654,2.4655,-0.592,2.5355776955,34.8,-2.2800000000000002,34.8746096752,135.32
2019-08-21 03:30:00,36.517,-2.919,36.6334799057,2.387,-0.639,2.4710503839,34.13,-2.2800000000000002,34.2060710986,135.37,36.777,-2.9290000000000003,36.893451587,2.387,-0.639,2.4710503839,34.39,-2.29,34.4661602155,135.32
2019-08-21 04:00:00,36.4745,-3.1155,36.607314713,2.3845,-0.6855,2.4810784953000002,34.09,-2.43,34.1764977726,135.42,36.7345,-3.1055,36.8655343173,2.3845,-0.6855,2.4810784953000002,34.35,-2.42,34.4351404818,135.37
2019-08-21 04:30:00,36.7265,-3.2,36.8656452846,2.5665,-0.76,2.6766625208,34.16,-2.44,34.2470319882,135.57,36.9865,-3.21,37.1255341005,2.5665,-0.76,2.6766625208,34.42,-2.45,34.5070847798,135.51
2019-08-21 05:00:00,37.3115,-3.204,37.4488137095,2.6215,-0.774,2.7333748828,34.69,-2.43,34.7750053918,135.51,37.5715,-3.204,37.7078669279,2.6215,-0.774,2.7333748828,34.95,-2.43,35.0343745484,135.45
2019-08-21 05:30:00,38.622,-2.8145,38.7244147051,2.692,-0.7745000000000001,2.8011987166,35.93,-2.04,35.9878660106,135.3,38.902,-2.8245,39.0044023701,2.692,-0.7745000000000001,2.8011987166,36.21,-2.05,36.2679831256,135.24
2019-08-21 06:00:00,40.2855,-2.5220000000000002,40.3643654013,2.2855,-0.8220000000000001,2.4288256936,38.0,-1.7000000000000002,38.0380073085,136.39,40.5855,-2.512,40.6631645873,2.2855,-0.8220000000000001,2.4288256936,38.3,-1.69,38.3372677691,136.34
2019-08-21 06:30:00,43.555,-1.2315,43.5724066038,2.265,-0.6915,2.3682054915,41.29,-0.54,41.2935309704,135.58,43.875,-1.2115,43.8917231064,2.265,-0.6915,2.3682054915,41.61,-0.52,41.6132490921,135.53
2019-08-21 07:00:00,46.9205,0.015,46.9205023977,2.6405000000000003,-0.965,2.8113102372,44.28,0.98,44.2908432975,135.28,47.2605,0.035,47.2605129601,2.6405000000000003,-0.965,2.8113102372,44.62,1.0,44.6312043306,135.22
2019-08-21 07:30:00,50.514,1.423,50.5340392706,3.134,-1.297,3.3917790317,47.38,2.7199999999999998,47.4580109149,134.52,50.854,1.453,50.8747533164,3.134,-1.297,3.3917790317,47.72,2.75,47.799172587,134.47
2019-08-21 08:00:00,43.3275,3.735,43.4881878359,3.3375,-1.455,3.6408695733,39.99,5.19,40.3253791055,134.52,43.6375,3.795,43.8022080636,3.3375,-1.455,3.6408695733,40.3,5.25,40.6405278017,134.47
2019-08-21 08:30:00,45.221,4.7935,45.4743497287,11.501,-0.5865,11.5159447398,33.72,5.38,34.1464903028,133.62,45.451,4.8435,45.7083459912,11.501,-0.5865,11.5159447398,33.95,5.43,34.3814979313,133.57
2019-08-21 09:00:00,54.658,3.675,54.7814073295,13.308,-0.525,13.3183515872,41.35,4.2,41.5627537586,133.72,54.988,3.725,55.1140251569,13.308,-0.525,13.3183515872,41.68,4.25,41.8961203454,133.66
2019-08-21 09:30:00,56.141,3.762,56.2669043488,15.811,-1.538,15.8856276237,40.33,5.3,40.6767611788,133.42,56.471,3.8120000000000003,56.5995157665,15.811,-1.538,15.8856276237,40.66,5.35,41.010463299,133.37
2019-08-21 10:00:00,57.2695,3.8735,57.4003452298,10.5795,-3.2365,11.0634873571,46.69,7.11,47.2282563726,132.98,57.6195,3.9435000000000002,57.7542896459,10.5795,-3.2365,11.0634873571,47.04,7.18,47.5848085002,132.92
2019-08-21 10:30:00,55.6035,3.7035,55.7267002836,10.743500000000001,-3.5765000000000002,11.3231684832,44.86,7.28,45.446870079199996,133.3,55.9235,3.7635,56.0499936173,10.743500000000001,-3.5765000000000002,11.3231684832,45.18,7.34,45.7723497321,133.25
2019-08-21 11:00:00,54.2915,3.362,54.3954962865,13.1415,-4.768,13.9797298347,41.15,8.13,41.9454336013,132.92,54.6115,3.442,54.7198619904,13.1415,-4.768,13.9797298347,41.47,8.21,42.2748743345,132.87
2019-08-21 11:30:00,54.311,3.03,54.3954558856,12.251,-4.08,12.9125288383,42.06,7.11,42.6567192831,132.63,54.631,3.09,54.7183174175,12.251,-4.08,12.9125288383,42.38,7.17,42.9822440084,132.58
2019-08-21 12:00:00,55.469,3.458,55.5766832853,11.849,-4.552,12.6932858236,43.62,8.01,44.3493461057,132.5,55.799,3.528,55.9104210769,11.849,-4.552,12.6932858236,43.95,8.08,44.6865628573,132.45
2019-08-21 12:30:00,56.502,3.775,56.627966845,12.942,-4.695,13.7672941786,43.56,8.47,44.3758323866,132.59,56.842,3.865,56.9732497669,12.942,-4.695,13.7672941786,43.9,8.56,44.7267660356,132.54
2019-08-21 13:00:00,56.9455,3.5949999999999998,57.0588643004,14.0255,-4.205,14.6422906422,42.92,7.8,43.6230031062,132.59,57.2555,3.665,57.3726808268,14.0255,-4.205,14.6422906422,43.23,7.87,43.9405257137,132.54
2019-08-21 13:30:00,55.948,3.0585,56.03153689,15.518,-4.1415,16.0611439895,40.43,7.2,41.0661040275,132.91,56.258,3.1285,56.3449205896,15.518,-4.1415,16.0611439895,40.74,7.27,41.3835776607,132.86
2019-08-21 14:00:00,53.868,2.6455,53.9329221742,14.808,-4.5344999999999995,15.4867218691,39.06,7.18,39.7144306267,132.63,54.168,2.7155,54.2360227547,14.808,-4.5344999999999995,15.4867218691,39.36,7.25,40.0221451199,132.57
2019-08-21 14:30:00,52.438,3.1665,52.5335185025,13.828,-4.4735,14.5336088516,38.61,7.64,39.3586292952,132.46,52.728,3.2365,52.8272365002,13.828,-4.4735,14.5336088516,38.9,7.71,39.6567030904,132.41
2019-08-21 15:00:00,51.316,3.226,51.417301874,14.446,-5.354,15.4062400345,36.87,8.58,37.8551621315,133.02,51.596,3.306,51.7018070477,14.446,-5.354,15.4062400345,37.15,8.66,38.1460102763,132.97
2019-08-21 15:30:00,51.257,2.932,51.3407895635,12.387,-4.668,13.2373710759,38.87,7.6,39.6060210069,133.35,51.547,3.002,51.6343414115,12.387,-4.668,13.2373710759,39.16,7.67,39.9040662088,133.3
2019-08-21 16:00:00,51.9525,3.2355,52.0531528008,15.1325,-4.7145,15.8498916873,36.82,7.95,37.6684868292,132.61,52.2325,3.3155,52.3376212346,15.1325,-4.7145,15.8498916873,37.1,8.03,37.9590687452,132.56
2019-08-21 16:30:00,52.977,2.9,53.0563146949,13.707,-4.25,14.350761269,39.27,7.15,39.9156034653,133.02,53.277,2.96,53.3591634961,13.707,-4.25,14.350761269,39.57,7.21,40.2214992262,132.97
2019-08-21 17:00:00,54.095,2.75,54.1648550723,12.825,-3.44,13.2783366805,41.27,6.19,41.7316306894,132.54,54.405,2.81,54.4775194461,12.825,-3.44,13.2783366805,41.58,6.25,42.0471033485,132.49
2019-08-21 17:30:00,55.591,3.1975,55.6828814561,26.821,0.4475,26.824732939,28.77,2.75,28.9011314657,133.5,55.801,3.2175,55.8936839656,26.821,0.4475,26.824732939,28.98,2.77,29.1120816844,133.45
2019-08-21 18:00:00,56.0155,3.384,56.117623758,29.7255,1.384,29.7577016292,26.29,2.0,26.3659648031,133.25,56.2155,3.414,56.319071692,29.7255,1.384,29.7577016292,26.49,2.03,26.5676683207,133.2
2019-08-21 18:30:00,56.7475,3.592,56.861069461,28.4975,1.6920000000000002,28.5476859001,28.25,1.9,28.3138217131,132.99,56.9475,3.622,57.0625677678,28.4975,1.6920000000000002,28.5476859001,28.45,1.9300000000000002,28.5153888278,132.94
2019-08-21 19:00:00,48.2775,6.002,48.6491624825,27.7775,1.952,27.8460016923,20.5,4.05,20.8962317177,132.92,48.4275,6.042,48.8029560606,27.7775,1.952,27.8460016923,20.65,4.09,21.0511424868,132.87
2019-08-21 19:30:00,47.498,5.3395,47.7971784131,27.158,2.2495,27.2510039127,20.34,3.09,20.5733735688,133.82,47.668,5.3695,47.9694668956,27.158,2.2495,27.2510039127,20.51,3.12,20.7459514123,133.76
2019-08-21 20:00:00,57.3985,3.394,57.4987568409,26.8485,2.394,26.9550215776,30.55,1.0,30.5663622304,133.37,57.6485,3.394,57.7483228176,26.8485,2.394,26.9550215776,30.8,1.0,30.8162294903,133.33
2019-08-21 20:30:00,57.6155,3.0045,57.6937852849,26.3655,2.6845,26.501813721,31.25,0.32,31.2516383571,134.28,57.8555,3.0145,57.9339804476,26.3655,2.6845,26.501813721,31.49,0.33,31.4917290729,134.24
2019-08-21 21:00:00,57.772,2.964,57.8479842345,23.182,2.314,23.2972041241,34.59,0.65,34.5961067174,133.9,58.062,2.984,58.1386282948,23.182,2.314,23.2972041241,34.88,0.67,34.8864343263,133.85
2019-08-21 21:30:00,56.7225,1.7730000000000001,56.7502029534,9.9825,0.083,9.9828450479,46.74,1.69,46.77054308,134.09,57.0925,1.803,57.1209625729,9.9825,0.083,9.9828450479,47.11,1.72,47.141388397,134.04
2019-08-21 22:00:00,52.2305,0.2505,52.2311007016,4.3405000000000005,-1.5095,4.595490235,47.89,1.76,47.9223298682,133.65,52.5905,0.2705,52.5911956557,4.3405000000000005,-1.5095,4.595490235,48.25,1.78,48.2828219971,133.61
2019-08-21 22:30:00,48.4205,-0.6795,48.4252675832,4.8305,-1.6795,5.1141422057,43.59,1.0,43.6014690119,133.65,48.7405,-0.6595000000000001,48.7449615909,4.8305,-1.6795,5.1141422057,43.91,1.02,43.921845362,133.61
2019-08-21 23:00:00,45.3125,-1.087,45.3255361276,5.0625,-1.7469999999999999,5.3554565865,40.25,0.66,40.2554108164,134.18,45.6225,-1.077,45.6352104767,5.0625,-1.7469999999999999,5.3554565865,40.56,0.67,40.5655333997,134.13
2019-08-21 23:30:00,42.1645,-1.7795,42.2020340801,5.1245,-1.8895,5.4617497654000005,37.04,0.11,37.0401633366,134.9,42.4345,-1.7595,42.4709622036,5.1245,-1.8895,5.4617497654000005,37.31,0.13,37.3102264801,134.84
2019-08-22 00:00:00,39.7445,-2.21,39.8058963,4.8345,-1.9,5.1944576473,34.91,-0.31,34.9113763693,134.78,40.0045,-2.2,40.0649475259,4.8345,-1.9,5.1944576473,35.17,-0.30000000000000004,35.1712794763,134.73
2019-08-22 00:30:00,37.213,-2.5465,37.3000272285,5.173,-2.1165,5.5892308281,32.04,-0.43,32.0428853258,134.63,37.463,-2.5265,37.5480967727,5.173,-2.1165,5.5892308281,32.29,-0.41000000000000003,32.2926028681,134.58
2019-08-22 01:00:00,35.8495,-2.472,35.9346272313,5.3595,-2.312,5.8369156453,30.49,-0.16,30.4904198069,134.83,36.0795,-2.462,36.1634036596,5.3595,-2.312,5.8369156453,30.72,-0.15,30.7203662088,134.78
2019-08-22 01:30:00,34.8775,-2.465,34.9644995853,5.1175,-2.445,5.6715810186,29.76,-0.02,29.7600067204,135.18,35.0975,-2.465,35.1839555941,5.1175,-2.445,5.6715810186,29.98,-0.02,29.9800066711,135.13
2019-08-22 02:00:00,34.8945,-2.434,34.9792865315,4.8345,-2.284,5.3468725672,30.06,-0.15,30.0603742492,135.39,35.1345,-2.414,35.2173321853,4.8345,-2.284,5.3468725672,30.3,-0.13,30.3002788766,135.34
2019-08-22 02:30:00,34.5065,-2.701,34.612049105,4.4365,-2.251,4.9748902752,30.07,-0.45,30.0733669548,135.83,34.7365,-2.691,34.8405785436,4.4365,-2.251,4.9748902752,30.3,-0.44,30.3031945511,135.78
2019-08-22 03:00:00,33.7435,-3.0315,33.8794005924,4.1835,-2.1715,4.7135002387,29.56,-0.86,29.5725075027,136.31,33.9735,-3.0215,34.1075968737,4.1835,-2.1715,4.7135002387,29.79,-0.85,29.8021240854,136.26
2019-08-22 03:30:00,33.511,-3.176,33.6611660077,4.261,-1.8559999999999999,4.6476722131,29.25,-1.32,29.2797694663,135.89,33.731,-3.166,33.8792549652,4.261,-1.8559999999999999,4.6476722131,29.47,-1.31,29.4991016812,135.83
2019-08-22 04:00:00,33.747,-3.2845,33.9064588132,4.467,-1.6345,4.7566457982,29.28,-1.65,29.3264539282,135.89,33.977,-3.2845,34.1353844163,4.467,-1.6345,4.7566457982,29.51,-1.65,29.5560924346,135.83
2019-08-22 04:30:00,34.0405,-3.3205,34.2020666115,4.5205,-1.7205,4.8368419966000005,29.52,-1.6,29.5633286353,135.8,34.2605,-3.3005,34.4191103967,4.5205,-1.7205,4.8368419966000005,29.74,-1.58,29.7819408367,135.74
2019-08-22 05:00:00,34.3415,-3.1875,34.4891110135,4.7115,-1.7675,5.0321256443,29.63,-1.42,29.6640068096,135.68,34.5715,-3.1875,34.7181331367,4.7115,-1.7675,5.0321256443,29.86,-1.42,29.8937451652,135.62
2019-08-22 05:30:00,36.3725,-2.678,36.4709533773,5.1925,-1.6280000000000001,5.4417313651,31.18,-1.05,31.1976745928,134.9,36.6125,-2.668,36.7095815864,5.1925,-1.6280000000000001,5.4417313651,31.42,-1.04,31.4372072551,134.85
2019-08-22 06:00:00,38.124,-2.3285,38.1950427183,5.094,-1.6085,5.341919903,33.03,-0.72,33.0378464795,135.15,38.384,-2.3185000000000002,38.453958161,5.094,-1.6085,5.341919903,33.29,-0.71,33.2975704819,135.09
2019-08-22 06:30:00,42.0035,-1.155,42.019376926,4.9035,-1.355,5.0872720833,37.1,0.2,37.1005390796,135.03,42.3035,-1.125,42.3184562248,4.9035,-1.355,5.0872720833,37.4,0.23,37.4007072126,134.98
2019-08-22 07:00:00,44.733,0.28450000000000003,44.7339046949,4.693,-1.7355,5.0036196148,40.04,2.02,40.0909216656,135.13,45.043,0.3245,45.0441688707,4.693,-1.7355,5.0036196148,40.35,2.06,40.4025506621,135.07
2019-08-22 07:30:00,48.277,1.415,48.2977323898,4.707,-2.065,5.1400461087,43.57,3.48,43.7087554158,134.33,48.617,1.455,48.6387676036,4.707,-2.065,5.1400461087,43.91,3.52,44.0508626476,134.28
2019-08-22 08:00:00,50.693,2.1805,50.7398741548,4.893,-2.3095,5.4106597794999995,45.8,4.49,46.0195621448,133.62,51.043,2.2305,51.0917114535,4.893,-2.3095,5.4106597794999995,46.15,4.54,46.3727732619,133.57
2019-08-22 08:30:00,53.1465,3.2065,53.2431413846,6.3665,-2.7135,6.9206505836000005,46.78,5.92,47.15309958,132.96,53.5065,3.2665,53.6061149917,6.3665,-2.7135,6.9206505836000005,47.14,5.98,47.5177861437,132.91
2019-08-22 09:00:00,54.633,3.9895,54.7784702164,6.823,-2.8105,7.379176055,47.81,6.8,48.2911596465,132.68,55.013,4.0495,55.1618402453,6.823,-2.8105,7.379176055,48.19,6.86,48.6758225406,132.63
2019-08-22 09:30:00,55.389,4.4575,55.5680720131,7.279,-3.2125,7.9563809141,48.11,7.67,48.717563568,132.68,55.759,4.5275,55.9425092148,7.279,-3.2125,7.9563809141,48.48,7.74,49.0939711166,132.63
2019-08-22 10:00:00,55.5055,4.7615,55.7093565974,7.4355,-3.5685000000000002,8.2474755228,48.07,8.33,48.7864099929,132.68,55.8655,4.8415,56.0748982389,7.4355,-3.5685000000000002,8.2474755228,48.43,8.41,49.1547861352,132.63
2019-08-22 10:30:00,53.9695,4.353,54.1447646523,9.8795,-4.097,10.6953227745,44.09,8.45,44.8924336609,133.0,54.2895,4.433,54.4701872518,9.8795,-4.097,10.6953227745,44.41,8.53,45.2217757281,132.95
2019-08-22 11:00:00,53.474,4.0715,53.6287776129,11.714,-4.5885,12.5806251136,41.76,8.66,42.6484841466,132.45,53.794,4.1415,53.9531876561,11.714,-4.5885,12.5806251136,42.08,8.73,42.9760316921,132.4
2019-08-22 11:30:00,53.0075,3.874,53.1488751739,11.3075,-4.746,12.2631183738,41.7,8.62,42.5816204483,132.32,53.3375,3.964,53.4845978039,11.3075,-4.746,12.2631183738,42.03,8.71,42.9230124758,132.27
2019-08-22 12:00:00,53.5385,4.1625,53.7000687942,10.8285,-4.6775,11.7955677481,42.71,8.84,43.6152461875,132.53,53.8685,4.2325,54.034519971,10.8285,-4.6775,11.7955677481,43.04,8.91,43.9525846794,132.48
2019-08-22 12:30:00,56.0395,4.9475,56.257473428,11.1295,-4.0825,11.8546436682,44.91,9.03,45.8088310263,132.71,56.3795,5.0275,56.6032134821,11.1295,-4.0825,11.8546436682,45.25,9.11,46.1579310628,132.66
2019-08-22 13:00:00,55.7055,4.727,55.9056997027,16.3755,-3.383,16.7212944849,39.33,8.11,40.1574526085,133.0,55.9755,4.797,56.1806711356,16.3755,-3.383,16.7212944849,39.6,8.18,40.4360284895,132.95
2019-08-22 13:30:00,54.6795,4.5915,54.871938115,22.5295,-2.1285,22.6298228561,32.15,6.72,32.8448001973,133.71,54.9295,4.6615,55.1269403513,22.5295,-2.1285,22.6298228561,32.4,6.79,33.1038381461,133.66
2019-08-22 14:00:00,53.5025,3.6725,53.628395114,14.3125,-3.6275,14.7650402133,39.19,7.3,39.8640953742,133.53,53.8125,3.7325,53.941790038,14.3125,-3.6275,14.7650402133,39.5,7.36,40.1798407165,133.47
2019-08-22 14:30:00,53.245,3.467,53.3577558936,12.535,-4.453,13.3024596974,40.71,7.92,41.4732504152,133.25,53.565,3.547,53.6823102521,12.535,-4.453,13.3024596974,41.03,8.0,41.802642261,133.19
2019-08-22 15:00:00,53.2865,3.8265000000000002,53.4237136906,9.7565,-3.8535,10.4899358673,43.53,7.68,44.2022997139,133.25,53.6265,3.8865,53.767149678,9.7565,-3.8535,10.4899358673,43.87,7.74,44.5475532437,133.22
2019-08-22 15:30:00,54.3115,4.2175,54.4750065489,8.8815,-3.5525,9.5656311083,45.43,7.77,46.0896712941,133.34,54.6715,4.2975,54.8401442239,8.8815,-3.5525,9.5656311083,45.79,7.85,46.4580089974,133.28
2019-08-22 16:00:00,54.974,4.2465,55.1377678026,8.024,-3.4135,8.7198943944,46.95,7.66,47.5707693863,133.1,55.334,4.3065,55.5013287972,8.024,-3.4135,8.7198943944,47.31,7.72,47.9357330183,133.04
2019-08-22 16:30:00,56.4575,3.9699999999999998,56.5969098649,7.5775,-3.12,8.1946876847,48.88,7.09,49.391522552,133.1,56.8375,4.04,56.9809003636,7.5775,-3.12,8.1946876847,49.26,7.16,49.7776375494,133.04
2019-08-22 17:00:00,57.382,3.908,57.5149231765,7.122,-2.912,7.6943244018,50.26,6.82,50.7206072519,133.18,57.772,3.968,57.9081083096,7.122,-2.912,7.6943244018,50.65,6.88,51.1151337668,133.13
2019-08-22 17:30:00,56.903,3.218,56.9939201407,6.603,-2.652,7.1156667291,50.3,5.87,50.6413556296,132.92,57.273,3.268,57.3661603474,6.603,-2.652,7.1156667291,50.67,5.92,51.0146576976,132.87
2019-08-22 18:00:00,56.7895,3.211,56.8802059705,6.1895,-2.549,6.6938263534,50.6,5.76,50.9267866648,132.69,57.1895,3.271,57.2829673747,6.1895,-2.549,6.6938263534,51.0,5.82,51.3310081724,132.64
2019-08-22 18:30:00,58.2555,2.8,58.3227509661,5.5355,-2.08,5.9133882208,52.72,4.88,52.9453756243,132.47,58.6555,2.84,58.7242137474,5.5355,-2.08,5.9133882208,53.12,4.92,53.3473598222,132.42
2019-08-22 19:00:00,58.334,2.7055,58.396706125,5.134,-1.8145,5.4452149866,53.2,4.52,53.3916697622,132.61,58.744,2.7555,58.8085904971,5.134,-1.8145,5.4452149866,53.61,4.57,53.8044329029,132.56
2019-08-22 19:30:00,58.246,2.727,58.3098023063,5.196,-1.643,5.4495747541,53.05,4.37,53.2296853269,132.35,58.656,2.767,58.7212280611,5.196,-1.643,5.4495747541,53.46,4.41,53.641585547,132.3
2019-08-22 20:00:00,58.459,3.1115,58.5417467561,4.249,-1.2185,4.4202650656,54.21,4.33,54.3826534844,132.79,58.859,3.1415,58.9427765146,4.249,-1.2185,4.4202650656,54.61,4.36,54.7837722323,132.73
2019-08-22 20:30:00,58.479,3.0055,58.5561821779,4.049,-0.9745,4.1646189802,54.43,3.98,54.5753176812,133.1,58.899,3.0455,58.9776845192,4.049,-0.9745,4.1646189802,54.85,4.02,54.9971171972,133.04
2019-08-22 21:00:00,59.114,3.434,59.2136584919,3.384,-0.936,3.511061378,55.73,4.37,55.9010715461,133.46,59.534,3.484,59.6358567642,3.384,-0.936,3.511061378,56.15,4.42,56.3236974994,133.4
2019-08-22 21:30:00,58.011,2.6734999999999998,58.0725729002,3.151,-0.8665,3.2679692854,54.86,3.54,54.9740957179,134.19,58.421,2.7035,58.4835203562,3.151,-0.8665,3.2679692854,55.27,3.5700000000000003,55.3851767172,134.14
2019-08-22 22:00:00,54.4885,1.504,54.5092528682,3.2885,-0.856,3.3980830258,51.2,2.36,51.2543617656,133.97,54.8785,1.524,54.8996569957,3.2885,-0.856,3.3980830258,51.59,2.38,51.6448690578,133.92
2019-08-22 22:30:00,51.96,0.7575000000000001,51.9655213218,3.01,-0.8625,3.1311349779,48.95,1.62,48.9767996096,133.58,52.34,0.7675000000000001,52.3456269066,3.01,-0.8625,3.1311349779,49.33,1.63,49.3569225135,133.53
2019-08-22 23:00:00,48.8455,0.063,48.8455406281,2.6855,-0.8170000000000001,2.8070267633,46.16,0.88,46.1683874529,133.18,49.1855,0.083,49.1855700308,2.6855,-0.8170000000000001,2.8070267633,46.5,0.9,46.5087088619,133.14
2019-08-22 23:30:00,45.8795,-0.504,45.8822682117,2.6695,-0.854,2.8027747412,43.21,0.35000000000000003,43.2114174727,133.72,46.2095,-0.494,46.2121404638,2.6695,-0.854,2.8027747412,43.54,0.36,43.5414882612,133.67
2019-08-23 00:00:00,43.0025,-1.255,43.0208092817,2.6025,-0.8150000000000001,2.7271287557,40.4,-0.44,40.4023959686,134.73,43.3025,-1.245,43.3203939415,2.6025,-0.8150000000000001,2.7271287557,40.7,-0.43,40.7022714354,134.67
2019-08-23 00:30:00,41.052,-1.6215000000000002,41.0840110779,2.592,-0.8315,2.7221051137,38.46,-0.79,38.4681127689,133.88,41.352,-1.6115,41.3833884095,2.592,-0.8315,2.7221051137,38.76,-0.78,38.7678475028,133.83
2019-08-23 01:00:00,39.935,-1.716,39.971851108,2.625,-0.966,2.7971022505,37.31,-0.75,37.3175374322,134.11,40.215,-1.716,40.2515947634,2.625,-0.966,2.7971022505,37.59,-0.75,37.5974812986,134.05
2019-08-23 01:30:00,39.3555,-1.994,39.4059819856,2.5955,-0.914,2.7517296833,36.76,-1.08,36.7758616486,134.21,39.6355,-1.984,39.6851246218,2.5955,-0.914,2.7517296833,37.04,-1.07,37.0554516907,134.15
2019-08-23 02:00:00,39.324,-1.718,39.3615103877,2.524,-0.748,2.6325045109,36.8,-0.97,36.8127817476,134.15,39.604,-1.708,39.6408133115,2.524,-0.748,2.6325045109,37.08,-0.96,37.0924251027,134.1
2019-08-23 02:30:00,38.6645,-2.0155,38.7169962742,2.5545,-0.9755,2.7344232481,36.11,-1.04,36.1249733564,134.28,38.9445,-2.0155,38.9966193471,2.5545,-0.9755,2.7344232481,36.39,-1.04,36.4048581923,134.22
2019-08-23 03:00:00,38.053,-2.049,38.1081252491,2.483,-0.929,2.6510997718000002,35.57,-1.12,35.5876284683,134.36,38.323,-2.039,38.3772048227,2.483,-0.929,2.6510997718000002,35.84,-1.11,35.8571847752,134.31
2019-08-23 03:30:00,37.506,-2.208,37.5709369061,2.566,-0.858,2.7056459488,34.94,-1.35,34.9660706972,134.41,37.776,-2.208,37.84047357,2.566,-0.858,2.7056459488,35.21,-1.35,35.2358709272,134.36
2019-08-23 04:00:00,37.359,-2.599,37.4492948131,2.539,-1.069,2.754865151,34.82,-1.53,34.8535980926,134.66,37.629,-2.589,37.7179607349,2.539,-1.069,2.754865151,35.09,-1.52,35.1229056315,134.61
2019-08-23 04:30:00,37.4565,-2.5620000000000003,37.5440173163,2.4065,-1.002,2.6067693128,35.05,-1.56,35.0846989441,134.83,37.7265,-2.552,37.8127161977,2.4065,-1.002,2.6067693128,35.32,-1.55,35.3539941166,134.78
2019-08-23 05:00:00,37.9495,-2.3505000000000003,38.0222224561,2.3895,-0.8905000000000001,2.5500393134,35.56,-1.46,35.5899592582,134.52,38.2195,-2.3505000000000003,38.2917096837,2.3895,-0.8905000000000001,2.5500393134,35.83,-1.46,35.8597336856,134.47
2019-08-23 05:30:00,39.089,-2.1975,39.1507206479,2.429,-1.0775,2.6572631127,36.66,-1.12,36.6771045749,133.99,39.379,-2.1975,39.4402668253,2.429,-1.0775,2.6572631127,36.95,-1.12,36.9669703925,133.94
2019-08-23 06:00:00,40.679,-1.7229999999999999,40.7154733486,2.309,-0.9530000000000001,2.4979371489,38.37,-0.77,38.3777253104,135.13,40.989,-1.703,41.0243626398,2.309,-0.9530000000000001,2.4979371489,38.68,-0.75,38.6872705163,135.08
2019-08-23 06:30:00,43.8405,-0.4405,43.8427129692,2.4605,-0.8905000000000001,2.616686932,41.38,0.45,41.3824467619,135.01,44.1605,-0.42050000000000004,44.1625019728,2.4605,-0.8905000000000001,2.616686932,41.7,0.47000000000000003,41.7026485969,134.96
2019-08-23 07:00:00,46.912,0.623,46.916136595,2.682,-0.977,2.8544093960000003,44.23,1.6,44.2589301723,134.89,47.252,0.653,47.2565118582,2.682,-0.977,2.8544093960000003,44.57,1.63,44.5997959637,134.84
2019-08-23 07:30:00,50.453,1.5155,50.4757560543,3.093,-1.0645,3.2710562896,47.36,2.58,47.4302224325,134.66,50.823,1.5455,50.8464934804,3.093,-1.0645,3.2710562896,47.73,2.61,47.8013075135,134.61
2019-08-23 08:00:00,52.89,2.4130000000000003,52.9450155255,4.28,-1.617,4.5752692817,48.61,4.03,48.7767670105,133.77,53.26,2.453,53.3164590816,4.28,-1.617,4.5752692817,48.98,4.07,49.148807717,133.72
2019-08-23 08:30:00,55.2705,3.2465,55.3657649861,6.0705,-1.9935,6.3894453985,49.2,5.24,49.4782538091,133.19,55.6405,3.3064999999999998,55.7386596762,6.0705,-1.9935,6.3894453985,49.57,5.3,49.8525315305,133.14
2019-08-23 09:00:00,55.5255,3.8635,55.6597501117,8.0355,-2.7565,8.4951487627,47.49,6.62,47.9491866459,133.11,55.8955,3.9235,56.033032869,8.0355,-2.7565,8.4951487627,47.86,6.68,48.3239278205,133.07
2019-08-23 09:30:00,57.08,4.0465,57.223251937,9.24,-3.2835,9.8060681341,47.84,7.33,48.3982902591,133.16,57.43,4.1165,57.5773433935,9.24,-3.2835,9.8060681341,48.19,7.4,48.7548571939,133.11
2019-08-23 10:00:00,56.2235,4.283,56.3863994351,7.7735,-3.117,8.3751412675,48.45,7.4,49.0118608094,133.02,56.5935,4.343,56.7598968573,7.7735,-3.117,8.3751412675,48.82,7.46,49.3866783657,132.97
2019-08-23 10:30:00,55.672,4.5555,55.8580716123,6.412,-2.8745000000000003,7.0268409865,49.26,7.43,49.817190808,133.02,56.052,4.6355,56.2433512893,6.412,-2.8745000000000003,7.0268409865,49.64,7.51,50.2048772531,132.97
2019-08-23 11:00:00,55.7075,4.4485,55.8848343337,6.9675,-2.4615,7.3895222105,48.74,6.91,49.2273877024,133.44,56.0775,4.5085,56.2584445084,6.9675,-2.4615,7.3895222105,49.11,6.97,49.6021471309,133.38
2019-08-23 11:30:00,55.4635,3.6615,55.5842281092,9.6435,-3.2585,10.1791411475,45.82,6.92,46.3396029331,133.47,55.8035,3.7315,55.928120874,9.6435,-3.2585,10.1791411475,46.16,6.99,46.6862474397,133.42
2019-08-23 12:00:00,54.5365,3.25,54.6332529898,12.1165,-4.23,12.8336461012,42.42,7.48,43.0744332522,133.53,54.8565,3.31,54.9562707273,12.1165,-4.23,12.8336461012,42.74,7.54,43.3999907834,133.48
