Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-23 12:30:00,55.113,3.2065,55.2061990292,13.043,-4.2435,13.7159447815,42.07,7.45,42.72455266,133.62,55.423,3.2865,55.5203567284,13.043,-4.2435,13.7159447815,42.38,7.53,43.0437602911,133.56
2019-08-23 13:00:00,53.544,2.3775,53.5967577587,15.864,-5.1525,16.6797707493,37.68,7.53,38.4250348081,133.92,53.814,2.4475,53.8696282914,15.864,-5.1525,16.6797707493,37.95,7.6,38.7035205117,133.87
2019-08-23 13:30:00,52.397,1.8519999999999999,52.4297197494,18.957,-6.148,19.9290178634,33.44,8.0,34.3836240091,134.09,52.647,1.932,52.6824376144,18.957,-6.148,19.9290178634,33.69,8.08,34.6453820877,134.04
2019-08-23 14:00:00,49.8015,1.1705,49.815253412,18.5015,-6.4295,19.5868316095,31.3,7.6,32.2094706569,134.01,50.0415,1.2405,50.0568732793,18.5015,-6.4295,19.5868316095,31.54,7.67,32.4592128678,133.96
2019-08-23 14:30:00,48.6875,0.836,48.6946768369,19.2775,-6.584,20.370838525899998,29.41,7.42,30.331575956400002,134.05,48.8975,0.916,48.9060789908,19.2775,-6.584,20.370838525899998,29.62,7.5,30.5547770406,134.0
2019-08-23 15:00:00,48.0585,0.7545000000000001,48.0644223153,18.9585,-6.3955,20.008176891,29.1,7.15,29.9655218543,134.14,48.2885,0.8245,48.2955384327,18.9585,-6.3955,20.008176891,29.33,7.22,30.2055839209,134.09
2019-08-23 15:30:00,47.9045,0.8105,47.911355966,18.6545,-6.1595,19.6450963474,29.25,6.97,30.0689773687,134.26,48.1245,0.8805000000000001,48.1325542694,18.6545,-6.1595,19.6450963474,29.47,7.04,30.2992161615,134.21
2019-08-23 16:00:00,48.585,1.0925,48.5972816241,17.565,-5.6475,18.4505685888,31.02,6.74,31.7437867936,134.39,48.825,1.1625,48.8388373249,17.565,-5.6475,18.4505685888,31.26,6.8100000000000005,31.9931820862,134.33
2019-08-23 16:30:00,48.9785,0.6555000000000001,48.9828862206,15.9785,-5.0845,16.7679635764,33.0,5.74,33.4954862631,134.87,49.2385,0.7155,49.2436983024,15.9785,-5.0845,16.7679635764,33.26,5.8,33.7619253006,134.82
2019-08-23 17:00:00,50.106,0.717,50.1111297518,17.886,-3.773,18.2796204829,32.22,4.49,32.5313464216,134.9,50.336,0.757,50.3416919163,17.886,-3.773,18.2796204829,32.45,4.53,32.7646669447,134.85
2019-08-23 17:30:00,50.8035,0.6940000000000001,50.8082399641,20.0135,-2.296,20.1447709903,30.79,2.99,30.9348379663,134.77,51.0335,0.734,51.0387781814,20.0135,-2.296,20.1447709903,31.02,3.03,31.1676322489,134.71
2019-08-23 18:00:00,51.384,0.812,51.3904154488,17.614,-1.5979999999999999,17.6863393612,33.77,2.41,33.8558857512,134.9,51.644,0.842,51.6508634971,17.614,-1.5979999999999999,17.6863393612,34.03,2.44,34.1173636144,134.85
2019-08-23 18:30:00,43.598,2.4415,43.6663088233,15.348,-0.9285,15.3760598415,28.25,3.37,28.4502970108,135.07,43.818,2.4915000000000003,43.8887764269,15.348,-0.9285,15.3760598415,28.47,3.42,28.674680469,135.01
2019-08-23 19:00:00,44.1125,2.7705,44.1994154543,12.6625,-0.3395,12.6670504262,31.45,3.11,31.6033953872,135.07,44.3525,2.8105,44.441457745,12.6625,-0.3395,12.6670504262,31.69,3.15,31.8461708844,135.01
2019-08-23 19:30:00,43.958,2.379,44.0223284823,11.308,0.089,11.3083502333,32.65,2.29,32.7302092874,135.27,44.208,2.409,44.2735874422,11.308,0.089,11.3083502333,32.9,2.32,32.9816979551,135.23
2019-08-23 20:00:00,43.2825,2.0565,43.3313281414,10.7425,0.3665,10.7487500901,32.54,1.69,32.5838564323,135.59,43.5225,2.0765,43.5720077401,10.7425,0.3665,10.7487500901,32.78,1.71,32.824571589,135.54
2019-08-23 20:30:00,42.6235,1.4295,42.6474644322,10.5435,0.7295,10.5687067563,32.08,0.7000000000000001,32.0876362482,135.64,42.8835,1.4495,42.9079901941,10.5435,0.7295,10.5687067563,32.34,0.72,32.3480138494,135.59
2019-08-23 21:00:00,43.7435,1.6285,43.7738027192,10.5135,0.6785,10.5353711135,33.23,0.9500000000000001,33.2435768232,135.21,43.9935,1.6585,44.0247505899,10.5135,0.6785,10.5353711135,33.48,0.98,33.4943398203,135.16
2019-08-23 21:30:00,42.336,0.5935,42.3401598751,9.946,0.5635,9.9619500225,32.39,0.03,32.3900138932,135.75,42.586,0.6135,42.5904188551,9.946,0.5635,9.9619500225,32.64,0.05,32.6400382965,135.7
2019-08-23 22:00:00,46.8765,-1.8605,46.9134065327,3.2765,-0.6605000000000001,3.3424111806,43.6,-1.2,43.6165106353,136.05,47.2265,-1.8605,47.2631332277,3.2765,-0.6605000000000001,3.3424111806,43.95,-1.2,43.9663792005,135.99
2019-08-23 22:30:00,45.487,-3.0615,45.58991063,2.707,-0.7715000000000001,2.8147932873,42.78,-2.29,42.8412476476,135.5,45.797,-3.0715,45.8998836736,2.707,-0.7715000000000001,2.8147932873,43.09,-2.3,43.1513394925,135.44
2019-08-23 23:00:00,42.6485,-3.776,42.8153328639,2.7385,-0.676,2.8207017301,39.91,-3.1,40.0302148383,134.94,42.9585,-3.786,43.1250103565,2.7385,-0.676,2.8207017301,40.22,-3.11,40.3400607337,134.89
2019-08-23 23:30:00,40.1145,-4.256,40.3396411269,2.8045,-0.396,2.8323199412999998,37.31,-3.86,37.5091415524,135.11,40.3945,-4.266,40.6191381771,2.8045,-0.396,2.8323199412999998,37.59,-3.87,37.7886887838,135.05
2019-08-24 00:00:00,38.019,-4.5685,38.2924999608,2.719,-0.40850000000000003,2.7495150936,35.3,-4.16,35.5442766138,135.95,38.299,-4.5885,38.572888578,2.719,-0.40850000000000003,2.7495150936,35.58,-4.18,35.824695393,135.89
2019-08-24 00:30:00,36.008,-4.969,36.3492369246,2.598,-0.389,2.6269611722,33.41,-4.58,33.7224628401,135.95,36.258,-4.989,36.5996268424,2.598,-0.389,2.6269611722,33.66,-4.6,33.972865643,135.89
2019-08-24 01:00:00,34.697,-5.119,35.0725814562,2.447,-0.299,2.4651997891,32.25,-4.82,32.6082029557,135.09,34.947,-5.129,35.3213738408,2.447,-0.299,2.4651997891,32.5,-4.83,32.8569459932,135.03
2019-08-24 01:30:00,33.735,-5.267,34.1436892266,2.555,-0.327,2.5758404454,31.18,-4.94,31.5689087553,135.34,33.975,-5.287,34.3839060317,2.555,-0.327,2.5758404454,31.42,-4.96,31.8090867521,135.29
2019-08-24 02:00:00,33.375,-5.3865,33.8068781056,2.485,-0.3665,2.5118812173,30.89,-5.02,31.295247243,135.83,33.605,-5.4165,34.0387205584,2.485,-0.3665,2.5118812173,31.12,-5.05,31.527082009,135.79
2019-08-24 02:30:00,32.7855,-5.5445,33.2510223978,2.5055,-0.3845,2.534831454,30.28,-5.16,30.7165102184,135.62,33.0155,-5.5545,33.479481933,2.5055,-0.3845,2.534831454,30.51,-5.17,30.9449349652,135.56
2019-08-24 03:00:00,32.0485,-5.7595,32.5619132193,2.4885,-0.4395,2.5270125643,29.56,-5.32,30.034913018,136.22,32.2885,-5.7795000000000005,32.801674538,2.4885,-0.4395,2.5270125643,29.8,-5.34,30.2746692798,136.17
2019-08-24 03:30:00,31.654,-5.8245000000000005,32.1854084369,2.5140000000000002,-0.34450000000000003,2.5374940887,29.14,-5.48,29.650801001,135.37,31.874,-5.8445,32.4054016523,2.5140000000000002,-0.34450000000000003,2.5374940887,29.36,-5.5,29.8707147554,135.32
2019-08-24 04:00:00,31.486,-5.9575,32.0446563759,2.456,-0.2975,2.4739527582,29.03,-5.66,29.5766208347,135.59,31.706,-5.9875,32.2664003609,2.456,-0.2975,2.4739527582,29.25,-5.69,29.7982986091,135.54
2019-08-24 04:30:00,31.173,-5.987,31.7427172435,2.573,-0.187,2.5797864253,28.6,-5.8,29.1821863472,135.35,31.393,-5.997,31.9606704873,2.573,-0.187,2.5797864253,28.82,-5.8100000000000005,29.3998044211,135.3
2019-08-24 05:00:00,31.4335,-5.9425,31.9902833451,2.4335,-0.2525,2.4465646323,29.0,-5.69,29.5529372483,135.4,31.6635,-5.9725,32.2218557582,2.4335,-0.2525,2.4465646323,29.23,-5.72,29.7844137092,135.34
2019-08-24 05:30:00,31.708,-6.014,32.2732932934,2.448,-0.484,2.4953877454,29.26,-5.53,29.7779868359,135.01,31.938,-6.034,32.5029998616,2.448,-0.484,2.4953877454,29.49,-5.55,30.0077090095,134.95
2019-08-24 06:00:00,32.1475,-5.9775,32.6985055087,2.3475,-0.5275000000000001,2.4060366789,29.8,-5.45,30.2942651339,135.29,32.3775,-6.0075,32.930116345100004,2.3475,-0.5275000000000001,2.4060366789,30.03,-5.48,30.5259119438,135.24
2019-08-24 06:30:00,33.248,-5.684,33.7303625833,2.548,-0.5640000000000001,2.6096743092,30.7,-5.12,31.1240164503,134.9,33.488,-5.694,33.9686293512,2.548,-0.5640000000000001,2.6096743092,30.94,-5.13,31.3624058388,134.85
2019-08-24 07:00:00,35.009,-5.4035,35.4235499809,7.239,0.10650000000000001,7.2397833704,27.77,-5.51,28.3113581447,134.82,35.219,-5.4335,35.6356686937,7.239,0.10650000000000001,7.2397833704,27.98,-5.54,28.523183553,134.77
2019-08-24 07:30:00,38.069,-4.5685,38.3421433054,8.289,0.1615,8.2905731557,29.78,-4.73,30.1532966689,135.45,38.309,-4.5785,38.5816296085,8.289,0.1615,8.2905731557,30.02,-4.74,30.3919068174,135.4
2019-08-24 08:00:00,40.315,-3.882,40.5014709486,9.155,-0.012,9.1550078646,31.16,-3.87,31.3994028606,136.18,40.555,-3.892,40.7413265493,9.155,-0.012,9.1550078646,31.4,-3.88,31.6388116085,136.13
2019-08-24 08:30:00,42.395,-3.501,42.5393115365,12.575,-0.711,12.5950841998,29.82,-2.79,29.950233722,135.43,42.615,-3.501,42.7585690359,12.575,-0.711,12.5950841998,30.04,-2.79,30.1692840485,135.37
2019-08-24 09:00:00,43.87,-3.1595,43.9836258197,15.18,-1.4295,15.2471594158,28.69,-1.73,28.7421119614,134.62,44.06,-3.1495,44.1724229611,15.18,-1.4295,15.2471594158,28.88,-1.72,28.9311734985,134.57
2019-08-24 09:30:00,35.601,-1.6335000000000002,35.6384556799,17.851,-2.3335,18.0028726388,17.75,0.7000000000000001,17.7637974544,134.62,35.721,-1.6135000000000002,35.7574219324,17.851,-2.3335,18.0028726388,17.87,0.72,17.8844988747,134.57
2019-08-24 10:00:00,35.158,-1.7930000000000001,35.2036903321,18.608,-3.053,18.8567885124,16.55,1.26,16.5978944448,134.55,35.298,-1.7530000000000001,35.3415026987,18.608,-3.053,18.8567885124,16.69,1.3,16.7405525596,134.5
2019-08-24 10:30:00,43.454,-3.0475,43.5607319986,16.394,-4.7375,17.064792476,27.06,1.69,27.1127221061,134.19,43.664,-3.0075,43.7674531159,16.394,-4.7375,17.064792476,27.27,1.73,27.324820219,134.15
2019-08-24 11:00:00,42.3595,-3.1925,42.4796339026,17.9195,-5.4325,18.724864125,24.44,2.24,24.5424367168,134.29,42.5295,-3.1525,42.6461795065,17.9195,-5.4325,18.724864125,24.61,2.2800000000000002,24.7153899423,134.25
2019-08-24 11:30:00,32.531,-2.1085,32.599259704,19.221,-5.8885000000000005,20.1027678007,13.31,3.7800000000000002,13.8363470613,134.43,32.611,-2.0585,32.6759046279,19.221,-5.8885000000000005,20.1027678007,13.39,3.83,13.9269881884,134.39
2019-08-24 12:00:00,40.189,-3.4335,40.3354018605,19.889,-6.1435,20.8162175539,20.3,2.71,20.4800903318,134.5,40.359,-3.3935,40.5014163117,19.889,-6.1435,20.8162175539,20.47,2.75,20.6538955163,134.45
2019-08-24 12:30:00,40.102,-3.883,40.2895531497,20.362,-6.413,21.3480119215,19.74,2.5300000000000002,19.901469795,134.5,40.252,-3.843,40.4350362062,20.362,-6.413,21.3480119215,19.89,2.5700000000000003,20.0553484138,134.45
2019-08-24 13:00:00,39.961,-3.9195,40.1527583268,20.521,-6.5495,21.5408307929,19.44,2.63,19.6170971349,134.72,40.111,-3.8695,40.2972126983,20.521,-6.5495,21.5408307929,19.59,2.68,19.7724682324,134.68
2019-08-24 13:30:00,38.819,-3.9985,39.0243867761,20.589,-6.5985,21.6205255082,18.23,2.6,18.4144752844,134.91,38.949,-3.9585,39.149640142,20.589,-6.5985,21.6205255082,18.36,2.64,18.5488328474,134.86
2019-08-24 14:00:00,37.424,-4.213,37.6603922576,20.624,-6.493,21.6219431365,16.8,2.2800000000000002,16.9540083756,134.79,37.554,-4.163,37.7840374365,20.624,-6.493,21.6219431365,16.93,2.33,17.0895816216,134.74
2019-08-24 14:30:00,36.5305,-4.516,36.808581693,20.1305,-6.266,21.0831635731,16.4,1.75,16.4931046198,135.1,36.6505,-4.486,36.9240212633,20.1305,-6.266,21.0831635731,16.52,1.78,16.6156191579,135.05
2019-08-24 15:00:00,36.6935,-4.665,36.988851932,19.4735,-6.115,20.411036898,17.22,1.45,17.2809403679,135.21,36.8235,-4.625,37.1128114975,19.4735,-6.115,20.411036898,17.35,1.49,17.4138622942,135.16
2019-08-24 15:30:00,36.7875,-4.6485,37.0800311286,18.8675,-5.8885000000000005,19.7650446116,17.92,1.24,17.9628505533,135.44,36.9275,-4.6185,37.2151958009,18.8675,-5.8885000000000005,19.7650446116,18.06,1.27,18.1045988633,135.4
2019-08-24 16:00:00,37.6875,-4.2905,37.9309378542,18.2075,-5.2205,18.9411371491,19.48,0.93,19.5021870568,135.44,37.8375,-4.2605,38.0766104912,18.2075,-5.2205,18.9411371491,19.63,0.96,19.6534602551,135.37
2019-08-24 16:30:00,38.7935,-4.2705,39.027846629,16.9835,-4.5105,17.5722475085,21.81,0.24,21.8113204552,135.4,38.9535,-4.2505,39.1847152918,16.9835,-4.5105,17.5722475085,21.97,0.26,21.9715384077,135.37
2019-08-24 17:00:00,40.052,-3.9255,40.2439095299,15.032,-3.9355,15.5386352119,25.02,0.01,25.0200019984,134.87,40.252,-3.9155,40.4419911015,15.032,-3.9355,15.5386352119,25.22,0.02,25.2200079302,134.83
2019-08-24 17:30:00,41.9235,-3.6265,42.08005887,12.9635,-3.2065,13.3541744223,28.96,-0.42,28.96304542,135.01,42.1435,-3.6065,42.2975346149,12.9635,-3.2065,13.3541744223,29.18,-0.4,29.1827414751,134.97
2019-08-24 18:00:00,43.057,-3.384,43.1897754683,10.627,-2.5540000000000003,10.9295949147,32.43,-0.8300000000000001,32.4406195995,135.01,43.327,-3.374,43.4581730518,10.627,-2.5540000000000003,10.9295949147,32.7,-0.8200000000000001,32.7102797298,134.97
2019-08-24 18:30:00,35.867,-2.249,35.9374413391,8.387,-1.799,8.5777718552,27.48,-0.45,27.4836842508,134.82,36.047,-2.229,36.1158503984,8.387,-1.799,8.5777718552,27.66,-0.43,27.6633421697,134.78
2019-08-24 19:00:00,35.434,-1.7675,35.4780553617,5.464,-1.4875,5.6628572514,29.97,-0.28,29.9713079461,134.94,35.664,-1.7475,35.7067872015,5.464,-1.4875,5.6628572514,30.2,-0.26,30.2011191846,134.9
2019-08-24 19:30:00,36.3385,-1.788,36.3824617948,3.4785,-1.238,3.6922359418,32.86,-0.55,32.8646025383,134.9,36.5885,-1.778,36.6316750402,3.4785,-1.238,3.6922359418,33.11,-0.54,33.1144032107,134.86
2019-08-24 20:00:00,36.201,-1.994,36.2558745171,2.741,-1.094,2.9512568509,33.46,-0.9,33.4721018163,135.08,36.461,-1.984,36.5149390935,2.741,-1.094,2.9512568509,33.72,-0.89,33.7317432102,135.05
2019-08-24 20:30:00,36.483,-1.8290000000000002,36.5288178018,2.683,-0.759,2.7882915916,33.8,-1.07,33.8169321494,134.91,36.743,-1.819,36.7879981788,2.683,-0.759,2.7882915916,34.06,-1.06,34.0764904296,134.86
2019-08-24 21:00:00,38.242,-1.7545000000000002,38.282226088,2.672,-0.7545000000000001,2.7764823518,35.57,-1.0,35.584054013,134.78,38.512,-1.7545000000000002,38.5519443641,2.672,-0.7545000000000001,2.7764823518,35.84,-1.0,35.8539481787,134.74
2019-08-24 21:30:00,37.1325,-2.3115,37.2043759321,2.6125,-0.8915000000000001,2.7604217975000003,34.52,-1.42,34.5491939124,135.16,37.3925,-2.3015,37.4632614504,2.6125,-0.8915000000000001,2.7604217975000003,34.78,-1.4100000000000001,34.8085693472,135.12
2019-08-24 22:00:00,43.208,-3.521,43.3512249539,2.638,-0.8310000000000001,2.76579193,40.57,-2.69,40.6590826261,135.86,43.528,-3.531,43.6709828719,2.638,-0.8310000000000001,2.76579193,40.89,-2.7,40.9790446448,135.81
2019-08-24 22:30:00,42.0895,-4.04,42.2829470384,2.6795,-0.77,2.7879419381,39.41,-3.27,39.5454295716,136.06,42.3895,-4.04,42.5815841679,2.6795,-0.77,2.7879419381,39.71,-3.27,39.8444098965,136.02
2019-08-24 23:00:00,40.0615,-4.374,40.2995739214,2.6115,-0.784,2.726644137,37.45,-3.59,37.6216772619,136.11,40.3315,-4.394,40.5701507053,2.6115,-0.784,2.726644137,37.72,-3.61,37.89235411,136.06
2019-08-24 23:30:00,37.658500000000004,-5.15,38.0090136974,2.6285,-0.8,2.7475465874,35.03,-4.35,35.2990566446,136.63,37.9285,-5.15,38.2765412786,2.6285,-0.8,2.7475465874,35.3,-4.35,35.5670142126,136.58
2019-08-25 00:00:00,35.169,-5.445,35.5880118298,2.429,-0.655,2.5157635024,32.74,-4.79,33.0885433345,135.59,35.409,-5.465,35.8282501108,2.429,-0.655,2.5157635024,32.98,-4.8100000000000005,33.3289138737,135.54
2019-08-25 00:30:00,33.6315,-5.6835,34.1083562269,2.3815,-0.6535000000000001,2.4695352802,31.25,-5.03,31.6522258301,135.94,33.8615,-5.7035,34.338478337,2.3815,-0.6535000000000001,2.4695352802,31.48,-5.05,31.8824857877,135.89
2019-08-25 01:00:00,32.7385,-5.8265,33.2529319685,2.4485,-0.5665,2.5131801567,30.29,-5.26,30.7433195995,135.73,32.9685,-5.8465,33.4828845009,2.4485,-0.5665,2.5131801567,30.52,-5.28,30.9733562921,135.69
2019-08-25 01:30:00,32.052,-6.0235,32.6130841266,2.542,-0.5835,2.6081097081999998,29.51,-5.44,30.0072274627,135.83,32.282,-6.0335,32.840990336,2.542,-0.5835,2.6081097081999998,29.74,-5.45,30.2352459887,135.79
2019-08-25 02:00:00,31.431,-6.005,31.9994966523,2.551,-0.665,2.6362522641,28.88,-5.34,29.3695420461,134.92,31.651,-6.025,32.2193486278,2.551,-0.665,2.6362522641,29.1,-5.36,29.5895184145,134.87
2019-08-25 02:30:00,30.748,-6.041,31.3358131377,2.578,-0.651,2.6589255349,28.17,-5.39,28.6810215997,135.13,30.958,-6.061,31.5457363997,2.578,-0.651,2.6589255349,28.38,-5.41,28.8910453255,135.08
2019-08-25 03:00:00,30.1085,-6.183,30.7368062955,2.6085000000000003,-0.633,2.6842058882,27.5,-5.55,28.0544559741,135.33,30.3185,-6.193,30.9445421884,2.6085000000000003,-0.633,2.6842058882,27.71,-5.5600000000000005,28.2623017463,135.28
2019-08-25 03:30:00,29.515,-6.331,30.1863675523,2.875,-0.761,2.9740117686,26.64,-5.57,27.216070620099998,136.01,29.715,-6.351,30.38612226,2.875,-0.761,2.9740117686,26.84,-5.59,27.4159387948,135.97
2019-08-25 04:00:00,29.5465,-6.384,30.2283164971,2.6065,-0.764,2.7161624123,26.94,-5.62,27.5199563953,136.62,29.7565,-6.404,30.4378137889,2.6065,-0.764,2.7161624123,27.15,-5.64,27.729624952400002,136.57
2019-08-25 04:30:00,29.5145,-6.362,30.1923956362,2.5045,-0.762,2.6178548947999998,27.01,-5.6,27.5844177028,136.66,29.7245,-6.382,30.401904944400002,2.5045,-0.762,2.6178548947999998,27.22,-5.62,27.7941144849,136.61
2019-08-25 05:00:00,29.2695,-6.3265,29.9454208937,2.5195,-0.7665000000000001,2.6335152363,26.75,-5.5600000000000005,27.3217148071,136.55,29.4795,-6.3365,30.152813343,2.5195,-0.7665000000000001,2.6335152363,26.96,-5.57,27.5293752199,136.5
2019-08-25 05:30:00,29.8575,-6.301,30.5151258764,4.6675,-0.151,4.6699418894,25.19,-6.15,25.9298785188,136.95,30.0475,-6.331,30.7072274432,4.6675,-0.151,4.6699418894,25.38,-6.18,26.1215772878,136.9
2019-08-25 06:00:00,30.341,-6.295,30.9871474324,4.801,-0.005,4.8010026036,25.54,-6.29,26.3031500015,137.03,30.531,-6.315,31.177254305,4.801,-0.005,4.8010026036,25.73,-6.31,26.4924328819,136.98
2019-08-25 06:30:00,31.3575,-5.943,31.9157023305,2.4075,-0.383,2.4377746512,28.95,-5.5600000000000005,29.4790790222,136.84,31.5975,-5.963,32.1552386906,2.4075,-0.383,2.4377746512,29.19,-5.58,29.7185548101,136.79
2019-08-25 07:00:00,32.6955,-5.735,33.1946674219,2.5355,-0.385,2.5645633644,30.16,-5.35,30.6308357705,136.87,32.9255,-5.755,33.4246701592,2.5355,-0.385,2.5645633644,30.39,-5.37,30.8608003785,136.83
2019-08-25 07:30:00,34.4395,-5.4595,34.8695468927,2.8995,-0.5395,2.9492643998,31.54,-4.92,31.9214348048,136.41,34.6895,-5.4695,35.1180415243,2.8995,-0.5395,2.9492643998,31.79,-4.93,32.1700015542,136.36
2019-08-25 08:00:00,36.6025,-4.88,36.9263781903,3.6725,-0.63,3.7261449583,32.93,-4.25,33.203123347100004,135.69,36.8425,-4.9,37.1669181699,3.6725,-0.63,3.7261449583,33.17,-4.27,33.4437109185,135.64
2019-08-25 08:30:00,39.069,-4.213,39.2954975792,4.439,-0.773,4.5058018154,34.63,-3.44,34.8004382156,135.42,39.339,-4.213,39.5639519007,4.439,-0.773,4.5058018154,34.9,-3.44,35.0691260228,135.37
2019-08-25 09:00:00,40.5395,-3.8205,40.7191267158,8.7095,-1.5805,8.851743924200001,31.83,-2.24,31.9087213783,134.4,40.7695,-3.8105,40.94718599,8.7095,-1.5805,8.851743924200001,32.06,-2.23,32.1374625632,134.35
2019-08-25 09:30:00,42.8005,-3.568,42.9489630172,11.5505,-2.468,11.8112266192,31.25,-1.1,31.2693540068,133.98,43.0305,-3.558,43.1773470034,11.5505,-2.468,11.8112266192,31.48,-1.09,31.4988650589,133.93
2019-08-25 10:00:00,42.554,-3.297,42.6815314275,13.854,-3.667,14.3310922473,28.7,0.37,28.7023849183,134.73,42.754,-3.267,42.8786404285,13.854,-3.667,14.3310922473,28.9,0.4,28.9027680335,134.69
2019-08-25 10:30:00,34.534,-2.1255,34.5993483501,15.504,-4.1555,16.0512365957,19.03,2.03,19.1379674992,134.51,34.674,-2.0855,34.7366605512,15.504,-4.1555,16.0512365957,19.17,2.07,19.2814366685,134.47
2019-08-25 11:00:00,42.455,-3.052,42.5645595419,16.885,-4.632,17.5088163221,25.57,1.58,25.6187685106,134.27,42.655,-3.022,42.761916573,16.885,-4.632,17.5088163221,25.77,1.6099999999999999,25.8202439957,134.22
2019-08-25 11:30:00,42.615,-3.182,42.7336325276,17.935,-5.062,18.6356665832,24.68,1.88,24.7515009646,134.11,42.785,-3.142,42.9002143235,17.935,-5.062,18.6356665832,24.85,1.92,24.9240626704,134.07
2019-08-25 12:00:00,34.2145,-2.1915,34.2846129116,18.7545,-5.3215,19.4948616948,15.46,3.13,15.7736647612,134.23,34.3245,-2.1515,34.3918631728,18.7545,-5.3215,19.4948616948,15.57,3.17,15.8894241557,134.19
2019-08-25 12:30:00,42.066,-3.279,42.1936037451,19.276,-5.599,20.0726923207,22.79,2.32,22.9077825204,134.27,42.256,-3.249,42.3807212893,19.276,-5.599,20.0726923207,22.98,2.35,23.0998463198,134.22
2019-08-25 13:00:00,42.214,-3.479,42.3571155415,19.504,-5.949,20.3910916088,22.71,2.47,22.8439269829,134.27,42.384,-3.429,42.5224822535,19.504,-5.949,20.3910916088,22.88,2.52,23.018357891,134.22
2019-08-25 13:30:00,40.9885,-3.5735,41.1439793226,19.5085,-6.0335,20.4202030964,21.48,2.46,21.6204070267,134.35,41.1485,-3.5435,41.3007922987,19.5085,-6.0335,20.4202030964,21.64,2.49,21.7827844868,134.31
2019-08-25 14:00:00,39.647,-3.887,39.8370854607,19.497,-6.117,20.4340573064,20.15,2.23,20.2730214818,134.65,39.787,-3.847,39.9725503064,19.497,-6.117,20.4340573064,20.29,2.27,20.4165863944,134.61
2019-08-25 14:30:00,38.5465,-4.135,38.7676525889,19.1965,-6.125,20.1499686662,19.35,1.99,19.452059017,135.24,38.6965,-4.095,38.9125704272,19.1965,-6.125,20.1499686662,19.5,2.03,19.6053793638,135.2
2019-08-25 15:00:00,37.9795,-4.164,38.2070846343,18.7595,-6.044,19.7091038926,19.22,1.88,19.3117270072,135.5,38.1195,-4.124,38.3419307841,18.7595,-6.044,19.7091038926,19.36,1.92,19.4549736571,135.46
2019-08-25 15:30:00,38.016,-4.0155,38.2274835197,17.896,-5.7355,18.7926255816,20.12,1.72,20.1933850555,135.5,38.176,-3.9755000000000003,38.3824383833,17.896,-5.7355,18.7926255816,20.28,1.76,20.3562275483,135.46
2019-08-25 16:00:00,38.2135,-4.0195,38.4243147304,16.6235,-5.2395,17.4296618585,21.59,1.22,21.6244421893,135.69,38.3735,-3.9895,38.5803267547,16.6235,-5.2395,17.4296618585,21.75,1.25,21.785889929,135.65
2019-08-25 16:30:00,38.922,-4.109,39.1382928217,15.082,-4.699,15.7970669746,23.84,0.59,23.8472996375,135.8,39.102,-4.079,39.3141786764,15.082,-4.699,15.7970669746,24.02,0.62,24.0280003329,135.76
2019-08-25 17:00:00,39.989,-3.6375,40.154097266,13.309,-4.0375,13.9079433149,26.68,0.4,26.6829983323,135.31,40.209,-3.6275,40.3722978941,13.309,-4.0375,13.9079433149,26.9,0.41000000000000003,26.9031243539,135.27
2019-08-25 17:30:00,40.6985,-3.574,40.8551267071,11.1185,-3.434,11.6367262686,29.58,-0.14,29.5803313031,135.16,40.9285,-3.544,41.0816509923,11.1185,-3.434,11.6367262686,29.81,-0.11,29.8102029513,135.12
2019-08-25 18:00:00,41.898,-3.4205,42.0373907878,8.878,-2.7105,9.2825478318,33.02,-0.71,33.0276323705,135.0,42.148,-3.4005,42.284953639,8.878,-2.7105,9.2825478318,33.27,-0.6900000000000001,33.2771543255,134.97
2019-08-25 18:30:00,43.1345,-2.875,43.2302060514,6.5745000000000005,-2.075,6.8941769088000004,36.56,-0.8,36.5687516877,134.92,43.4245,-2.875,43.5195683027,6.5745000000000005,-2.075,6.8941769088000004,36.85,-0.8,36.8586828305,134.88
2019-08-25 19:00:00,44.0725,-2.649,44.1520379739,4.4625,-1.389,4.6736738493,39.61,-1.26,39.6300353268,134.92,44.3625,-2.6390000000000002,44.4409240144,4.4625,-1.389,4.6736738493,39.9,-1.25,39.9195753985,134.88
2019-08-25 19:30:00,34.9845,-1.112,35.0021682793,3.1745,-0.742,3.2600635347,31.81,-0.37,31.8121517663,134.81,35.2345,-1.092,35.2514177623,3.1745,-0.742,3.2600635347,32.06,-0.35000000000000003,32.0619104234,134.76
2019-08-25 20:00:00,44.1605,-2.5265,44.2327137139,2.6505,-0.5665,2.7103639055,41.51,-1.96,41.5562474244,135.07,44.4805,-2.5265,44.5521950357,2.6505,-0.5665,2.7103639055,41.83,-1.96,41.8758940203,135.03
2019-08-25 20:30:00,35.629,-1.2325,35.6503113205,2.419,-0.6025,2.4929033776000002,33.21,-0.63,33.2159750722,134.82,35.879,-1.2325,35.900162914,2.419,-0.6025,2.4929033776000002,33.46,-0.63,33.4659304368,134.78
2019-08-25 21:00:00,36.675,-1.142,36.6927757059,2.375,-0.512,2.4295614831,34.3,-0.63,34.3057852264,134.42,36.935,-1.1219999999999999,36.9520379546,2.375,-0.512,2.4295614831,34.56,-0.61,34.565382972,134.39
2019-08-25 21:30:00,36.031,-1.624,36.0675801378,2.231,-0.424,2.2709330681,33.8,-1.2,33.8212950669,134.79,36.281,-1.6139999999999999,36.3168825342,2.231,-0.424,2.2709330681,34.05,-1.19,34.0707880742,134.75
2019-08-25 22:00:00,43.6675,-3.1645,43.7820124766,2.0975,-0.10450000000000001,2.1001015452,41.57,-3.06,41.6824723355,135.57,44.0075,-3.1745,44.121848403,2.0975,-0.10450000000000001,2.1001015452,41.91,-3.07,42.0222917033,135.53
2019-08-25 22:30:00,42.686,-3.6425,42.8411297966,2.076,-0.07250000000000001,2.0772655704,40.61,-3.5700000000000003,40.7666162442,135.89,42.986,-3.6625,43.1417443116,2.076,-0.07250000000000001,2.0772655704,40.91,-3.59,41.0672156349,135.84
2019-08-25 23:00:00,40.5325,-4.049,40.73423569,2.0425,-0.079,2.0440272136,38.49,-3.9699999999999998,38.6941985316,136.84,40.8325,-4.059,41.0337487594,2.0425,-0.079,2.0440272136,38.79,-3.98,38.9936469184,136.79
2019-08-25 23:30:00,38.1245,-4.783,38.4233599422,2.0645,-0.063,2.065461026,36.06,-4.72,36.3675954663,136.48,38.3845,-4.793,38.6825889678,2.0645,-0.063,2.065461026,36.32,-4.73,36.6267020082,136.44
2019-08-26 00:00:00,36.131,-4.9755,36.4719722698,2.061,-0.0455,2.0615021829,34.07,-4.93,34.4248427738,136.12,36.381,-4.9955,36.7223662262,2.061,-0.0455,2.0615021829,34.32,-4.95,34.6751337416,136.08
2019-08-26 00:30:00,34.336,-5.272,34.7383776248,2.076,-0.082,2.0776188293,32.26,-5.19,32.6748175205,136.34,34.596,-5.282,34.9968961481,2.076,-0.082,2.0776188293,32.52,-5.2,32.9331201073,136.29
2019-08-26 01:00:00,33.0965,-5.511,33.5521896938,2.0865,-0.121,2.0900055622,31.01,-5.39,31.4749455917,136.44,33.3265,-5.531,33.7823557978,2.0865,-0.121,2.0900055622,31.24,-5.41,31.7049791042,136.4
2019-08-26 01:30:00,32.3225,-5.6315,32.8094163084,2.0825,-0.061500000000000006,2.0834079053,30.24,-5.57,30.7486991595,136.62,32.5525,-5.6515,33.0394417099,2.0825,-0.061500000000000006,2.0834079053,30.47,-5.59,30.9785248196,136.58
2019-08-26 02:00:00,32.0675,-5.6,32.552796442900004,2.0975,-0.1,2.0998824372,29.97,-5.5,30.4704922835,136.68,32.2975,-5.62,32.7828141905,2.0975,-0.1,2.0998824372,30.2,-5.52,30.7003322458,136.63
2019-08-26 02:30:00,31.3725,-5.948,31.9313710988,2.0825,-0.058,2.0833075265,29.29,-5.89,29.8763485051,136.41,31.5925,-5.968,32.1512531676,2.0825,-0.058,2.0833075265,29.51,-5.91,30.0959831207,136.37
2019-08-26 03:00:00,30.598,-6.169,31.2136855402,2.078,-0.079,2.0795011421,28.52,-6.09,29.1629645269,136.34,30.818,-6.189,31.4333078915,2.078,-0.079,2.0795011421,28.74,-6.11,29.3823024966,136.29
2019-08-26 03:30:00,30.1925,-6.27,30.8366657771,2.0925,-0.06,2.0933600383,28.1,-6.21,28.7780141775,136.54,30.4125,-6.29,31.0561468352,2.0925,-0.06,2.0933600383,28.32,-6.23,28.9971602058,136.5
2019-08-26 04:00:00,30.1535,-6.222,30.7887454478,2.0935,-0.032,2.0937445522,28.06,-6.19,28.7346428549,136.54,30.3635,-6.252,31.0004780003,2.0935,-0.032,2.0937445522,28.27,-6.22,28.9461793679,136.5
2019-08-26 04:30:00,30.028,-6.2505,30.6716405536,2.078,-0.030500000000000003,2.078223821,27.95,-6.22,28.6337370946,136.7,30.238,-6.2705,30.8813182078,2.078,-0.030500000000000003,2.078223821,28.16,-6.24,28.8430788925,136.65
2019-08-26 05:00:00,30.0485,-6.2325,30.6880499299,2.0885,-0.0325,2.0887528576,27.96,-6.2,28.6391619989,136.47,30.2585,-6.2525,30.8977439063,2.0885,-0.0325,2.0887528576,28.17,-6.22,28.8485233591,136.43
2019-08-26 05:30:00,30.5615,-6.091,31.1625666987,2.0615,-0.061,2.0624023007,28.5,-6.03,29.1309268648,136.42,30.7915,-6.121,31.393998045,2.0615,-0.061,2.0624023007,28.73,-6.06,29.362161024,136.37
2019-08-26 06:00:00,31.0165,-6.1745,31.6251122132,2.0265,-0.0645,2.0275262021,28.99,-6.11,29.6268830625,136.42,31.2265,-6.1945,31.8349828412,2.0265,-0.0645,2.0275262021,29.2,-6.13,29.8365028112,136.34
2019-08-26 06:30:00,31.8085,-5.804,32.3336834934,2.0585,-0.074,2.0598296653,29.75,-5.73,30.2967886087,136.49,32.0385,-5.824,32.5635449276,2.0585,-0.074,2.0598296653,29.98,-5.75,30.5264295325,136.44
2019-08-26 07:00:00,32.8285,-5.758,33.3296411059,2.3985,-0.20800000000000002,2.4075020768,30.43,-5.55,30.9319802147,136.16,33.0585,-5.7780000000000005,33.5596440126,2.3985,-0.20800000000000002,2.4075020768,30.66,-5.57,31.1618436553,136.12
2019-08-26 07:30:00,35.041,-5.341,35.4457044224,3.101,-0.41100000000000003,3.1281179645,31.94,-4.93,32.3182378851,135.56,35.281,-5.361,35.6859815894,3.101,-0.41100000000000003,3.1281179645,32.18,-4.95,32.5584843013,135.52
2019-08-26 08:00:00,37.1165,-4.9975000000000005,37.4514295922,4.4465,-0.7575000000000001,4.510561883,32.67,-4.24,32.9439903473,136.38,37.3665,-4.9975000000000005,37.6992085925,4.4465,-0.7575000000000001,4.510561883,32.92,-4.24,33.1919267293,136.34
2019-08-26 08:30:00,39.4785,-4.397,39.7226078103,6.1685,-1.117,6.2688181701,33.31,-3.2800000000000002,33.471099474,136.27,39.7385,-4.397,39.9810203878,6.1685,-1.117,6.2688181701,33.57,-3.2800000000000002,33.7298576931,136.23
2019-08-26 09:00:00,37.3425,-3.5885,37.5145257001,8.4825,-1.5685,8.626296917,28.86,-2.02,28.9306066303,135.82,37.5325,-3.5885,37.7036588211,8.4825,-1.5685,8.626296917,29.05,-2.02,29.1201459474,135.77
2019-08-26 09:30:00,33.0105,-2.2255,33.0854342649,10.5205,-2.0955,10.7271636745,22.49,-0.13,22.4903757194,134.9,33.1805,-2.1955,33.2530570098,10.5205,-2.0955,10.7271636745,22.66,-0.1,22.6602206521,134.86
2019-08-26 10:00:00,42.0475,-2.738,42.1365506449,12.6375,-2.598,12.9017832198,29.41,-0.14,29.4103332181,134.45,42.2875,-2.718,42.3747587633,12.6375,-2.598,12.9017832198,29.65,-0.12,29.6502428321,134.4
2019-08-26 10:30:00,43.3015,-2.7745,43.3902956028,14.1815,-2.9845,14.4921420949,29.12,0.21,29.1207572017,133.85,43.5215,-2.7645,43.6092125875,14.1815,-2.9845,14.4921420949,29.34,0.22,29.3408248009,133.81
2019-08-26 11:00:00,43.024,-2.3865,43.0901375984,15.154,-3.3064999999999998,15.5105337835,27.87,0.92,27.8851806521,134.0,43.224,-2.3565,43.2881885536,15.154,-3.3064999999999998,15.5105337835,28.07,0.9500000000000001,28.086071281,133.95
2019-08-26 11:30:00,42.5875,-2.589,42.6661232976,15.9675,-3.599,16.3680743293,26.62,1.01,26.6391535151,133.89,42.7975,-2.569,42.8745351841,15.9675,-3.599,16.3680743293,26.83,1.03,26.8497634999,133.84
2019-08-26 12:00:00,42.253,-2.8295,42.3476336913,17.273,-4.1495,17.764427355,24.98,1.32,25.0148515886,134.02,42.423,-2.7895000000000003,42.5146120675,17.273,-4.1495,17.764427355,25.15,1.3599999999999999,25.1867445296,133.98
2019-08-26 12:30:00,40.7425,-3.502,40.8927293079,18.8225,-5.272,19.546879297,21.92,1.77,21.9913460252,134.08,40.9025,-3.472,41.0495954944,18.8225,-5.272,19.546879297,22.08,1.8,22.1532480688,134.04
2019-08-26 13:00:00,39.906,-3.607,40.0686820971,19.196,-5.577,19.9897309887,20.71,1.97,20.8034852849,134.0,40.066,-3.577,40.2253562445,19.196,-5.577,19.9897309887,20.87,2.0,20.9656123211,133.96
2019-08-26 13:30:00,39.455,-3.649,39.6233797902,19.115,-5.639,19.9294140907,20.34,1.99,20.4371157456,133.95,39.595,-3.609,39.7591361325,19.115,-5.639,19.9294140907,20.48,2.03,20.5803619988,133.91
2019-08-26 14:00:00,38.5315,-3.7965,38.718082397,18.9115,-5.7365,19.7623952116,19.62,1.94,19.7156790398,134.18,38.6815,-3.7665,38.8644434477,18.9115,-5.7365,19.7623952116,19.77,1.97,19.8679087979,134.14
2019-08-26 14:30:00,38.1045,-3.773,38.2908402787,18.5445,-5.853,19.4462358633,19.56,2.08,19.6702821535,133.95,38.2445,-3.733,38.426254947,18.5445,-5.853,19.4462358633,19.7,2.12,19.8137427055,133.92
2019-08-26 15:00:00,37.856,-3.9065000000000003,38.0570292883,18.166,-5.8065,19.0714183597,19.69,1.9,19.7814584902,134.21,38.016,-3.8765,38.2131326673,18.166,-5.8065,19.0714183597,19.85,1.9300000000000002,19.9436054915,134.18
2019-08-26 15:30:00,38.0345,-3.9530000000000003,38.2393697549,17.1645,-5.463,18.0128961927,20.87,1.51,20.9245549535,134.27,38.1845,-3.923,38.3854916505,17.1645,-5.463,18.0128961927,21.02,1.54,21.0763374427,134.23
2019-08-26 16:00:00,38.9215,-3.8415,39.1106160077,14.9515,-4.6515,15.6583461611,23.97,0.81,23.9836819525,134.41,39.1015,-3.8115,39.286827748,14.9515,-4.6515,15.6583461611,24.15,0.84,24.1646042798,134.37
2019-08-26 16:30:00,39.8575,-3.781,40.0364367452,13.5975,-4.281,14.2554890218,26.26,0.5,26.26475966,134.38,40.0575,-3.751,40.2327392462,13.5975,-4.281,14.2554890218,26.46,0.53,26.4653074798,134.34
2019-08-26 17:00:00,32.759,-2.0035,32.8202086107,12.009,-3.5635,12.5265563205,20.75,1.56,20.8085583355,134.16,32.909,-1.9735,32.9681207115,12.009,-3.5635,12.5265563205,20.9,1.5899999999999999,20.9603936032,134.12
2019-08-26 17:30:00,37.2445,-2.059,37.301370769,10.4845,-2.739,10.8363675302,26.76,0.68,26.7686383666,134.22,37.4745,-2.039,37.529930339,10.4845,-2.739,10.8363675302,26.99,0.7000000000000001,26.9990759101,134.18
2019-08-26 18:00:00,45.042,-2.3745,45.1045453835,7.702,-2.1145,7.9869840522,37.34,-0.26,37.3409051845,133.95,45.342,-2.3545,45.4030905804,7.702,-2.1145,7.9869840522,37.64,-0.24,37.6407651357,133.91
2019-08-26 18:30:00,43.191,-1.982,43.2364522712,5.991,-1.932,6.2948157241,37.2,-0.05,37.2000336021,134.24,43.451,-1.972,43.4957260544,5.991,-1.932,6.2948157241,37.46,-0.04,37.4600213561,134.2
2019-08-26 19:00:00,37.839,-0.9715,37.8514693671,4.409,-1.4415,4.638663951,33.43,0.47000000000000003,33.4333037554,134.06,38.099,-0.9515,38.1108797229,4.409,-1.4415,4.638663951,33.69,0.49,33.6935631835,134.02
2019-08-26 19:30:00,38.2885,-0.928,38.2997443366,3.1885,-0.9480000000000001,3.3264449868,35.1,0.02,35.100005698,133.91,38.5585,-0.908,38.569189598,3.1885,-0.9480000000000001,3.3264449868,35.37,0.04,35.370022618,133.88
2019-08-26 20:00:00,38.0275,-1.1440000000000001,38.044703866,2.6975,-0.664,2.7780212832,35.33,-0.48,35.3332605345,134.15,38.2975,-1.124,38.3139906855,2.6975,-0.664,2.7780212832,35.6,-0.46,35.6029717861,134.11
2019-08-26 20:30:00,38.672,-0.5015000000000001,38.6752515991,10.762,1.3185,10.8424667973,27.91,-1.82,27.9692777883,133.96,38.862,-0.5015000000000001,38.865235703,10.762,1.3185,10.8424667973,28.1,-1.82,28.1588778185,133.92
2019-08-26 21:00:00,40.197,-0.312,40.1982108184,12.697,2.038,12.8595199366,27.5,-2.35,27.6002264483,134.16,40.407,-0.322,40.4082829752,12.697,2.038,12.8595199366,27.71,-2.36,27.8103164311,134.12
2019-08-26 21:30:00,38.7345,-1.098,38.7500592806,7.5945,1.092,7.6726067441,31.14,-2.19,31.2169136847,134.76,38.9845,-1.098,38.9999595416,7.5945,1.092,7.6726067441,31.39,-2.19,31.4663026109,134.72
2019-08-26 22:00:00,45.152,-2.829,45.2405387346,2.122,-0.209,2.1322675723,43.03,-2.62,43.1096891661,134.92,45.492,-2.839,45.5805000521,2.122,-0.209,2.1322675723,43.37,-2.63,43.4496697341,134.88
2019-08-26 22:30:00,44.4335,-3.3925,44.5628205851,2.0535,-0.10250000000000001,2.0560565411,42.38,-3.29,42.507511101,135.31,44.7635,-3.3925,44.8918699599,2.0535,-0.10250000000000001,2.0560565411,42.71,-3.29,42.8365288043,135.26
2019-08-26 23:00:00,41.6705,-3.7375,41.8377757117,2.0605,-0.0575,2.061302137,39.61,-3.68,39.7805794327,135.51,41.9605,-3.7475,42.1275125838,2.0605,-0.0575,2.061302137,39.9,-3.69,40.0702645362,135.47
2019-08-26 23:30:00,38.9385,-4.257,39.1705097139,2.0585,-0.117,2.0618223129,36.88,-4.14,37.1116423781,136.34,39.2085,-4.277,39.4410851936,2.0585,-0.117,2.0618223129,37.15,-4.16,37.3821896095,136.29
2019-08-27 00:00:00,36.6735,-4.663,36.9687593956,2.0635,-0.083,2.0651685767,34.61,-4.58,34.9117243917,136.21,36.9335,-4.673,37.2279512094,2.0635,-0.083,2.0651685767,34.87,-4.59,35.1707975457,136.16
2019-08-27 00:30:00,35.18,-4.655,35.4866372738,2.16,-0.055,2.160700118,33.02,-4.6,33.3388722065,136.21,35.44,-4.655,35.7444069051,2.16,-0.055,2.160700118,33.28,-4.6,33.5964045695,136.16
2019-08-27 01:00:00,34.2515,-4.643,34.5647609749,2.2115,-0.043000000000000003,2.2119180025,32.04,-4.6,32.3685279245,136.33,34.4915,-4.6530000000000005,34.8039362896,2.2115,-0.043000000000000003,2.2119180025,32.28,-4.61,32.6075221383,136.29
2019-08-27 01:30:00,33.4825,-4.9005,33.8392184676,2.2425,-0.1105,2.2452208132,31.24,-4.79,31.60508978,136.14,33.7325,-4.9105,34.0880414002,2.2425,-0.1105,2.2452208132,31.49,-4.8,31.8537297659,136.1
2019-08-27 02:00:00,33.142,-5.064,33.5266499967,2.292,-0.134,2.2959137614,30.85,-4.93,31.2414372269,135.84,33.372,-5.084,33.7570354149,2.292,-0.134,2.2959137614,31.08,-4.95,31.4717158731,135.8
2019-08-27 02:30:00,32.709,-5.1745,33.1157686193,2.269,-0.1345,2.272982897,30.44,-5.04,30.8544194565,136.03,32.939,-5.1845,33.3445162096,2.269,-0.1345,2.272982897,30.67,-5.05,31.082976048,135.99
2019-08-27 03:00:00,32.1685,-5.149,32.5779771203,2.2585,-0.149,2.2634096514,29.91,-5.0,30.3250408079,135.99,32.3985,-5.169,32.8082514507,2.2585,-0.149,2.2634096514,30.14,-5.02,30.5551959575,135.94
2019-08-27 03:30:00,32.0655,-5.233,32.4896995869,2.2655,-0.163,2.2713562578,29.8,-5.07,30.2282136422,136.2,32.2955,-5.233,32.7167175806,2.2655,-0.163,2.2713562578,30.03,-5.07,30.4549798884,136.16
2019-08-27 04:00:00,32.1755,-5.227,32.597305552,2.2955,-0.227,2.3066966099,29.88,-5.0,30.2954518039,136.25,32.3955,-5.237,32.8160721179,2.2955,-0.227,2.3066966099,30.1,-5.01,30.5140967423,136.2
2019-08-27 04:30:00,32.4205,-5.277,32.8471543554,2.2805,-0.34700000000000003,2.3067486317,30.14,-4.93,30.5405386331,136.03,32.6605,-5.297,33.0872553901,2.2805,-0.34700000000000003,2.3067486317,30.38,-4.95,30.7806253998,135.99
2019-08-27 05:00:00,32.794,-5.062,33.1823790588,2.304,-0.252,2.3177402788,30.49,-4.8100000000000005,30.8670730715,135.98,33.024,-5.072,33.4112220668,2.304,-0.252,2.3177402788,30.72,-4.82,31.0958325182,135.94
2019-08-27 05:30:00,34.523,-4.605,34.828774799,2.283,-0.185,2.2904833551,32.24,-4.42,32.54157341,135.55,34.773,-4.615,35.0779097724,2.283,-0.185,2.2904833551,32.49,-4.43,32.7906236598,135.5
2019-08-27 06:00:00,36.625,-4.031,36.8461610755,2.245,-0.281,2.2625176242,34.38,-3.75,34.5839109992,135.72,36.895,-4.041,37.1156396415,2.245,-0.281,2.2625176242,34.65,-3.76,34.8534087286,135.67
2019-08-27 06:30:00,40.644,-2.2055,40.7037954772,2.204,-0.1155,2.2070242976,38.44,-2.09,38.4967751896,135.28,40.944,-2.1955,41.0028213206,2.204,-0.1155,2.2070242976,38.74,-2.08,38.7957987416,135.23
2019-08-27 07:00:00,44.4315,-0.402,44.4333185374,2.5315,-0.232,2.5421086228,41.9,-0.17,41.9003448673,134.93,44.7615,-0.382,44.7631299872,2.5315,-0.232,2.5421086228,42.23,-0.15,42.2302663975,134.89
2019-08-27 07:30:00,48.1115,0.8405,48.1188411384,3.3815,-0.6895,3.4510799035,44.73,1.53,44.7561593527,134.29,48.4315,0.8705,48.4393224818,3.3815,-0.6895,3.4510799035,45.05,1.56,45.0770018968,134.24
2019-08-27 08:00:00,41.258,2.995,41.3665636596,3.888,-0.855,3.9809005263,37.37,3.85,37.5677973802,133.61,41.548,3.045,41.6594326534,3.888,-0.855,3.9809005263,37.66,3.9,37.8613998685,133.57
2019-08-27 08:30:00,52.2675,2.445,52.324655577,6.2675,-1.455,6.4341729266,46.0,3.9,46.1650300552,133.37,52.6275,2.495,52.6866091265,6.2675,-1.455,6.4341729266,46.36,3.95,46.5279711571,133.33
2019-08-27 09:00:00,53.6185,2.7805,53.6905459322,8.2385,-1.2295,8.3297390415,45.38,4.01,45.5568271503,133.17,53.9485,2.8305,54.0227024731,8.2385,-1.2295,8.3297390415,45.71,4.06,45.8899520592,133.13
2019-08-27 09:30:00,47.0995,5.746,47.4487029986,12.6595,0.8160000000000001,12.6857714093,34.44,4.93,34.7910692563,132.9,47.3595,5.796,47.7128479159,12.6595,0.8160000000000001,12.6857714093,34.7,4.98,35.0555330868,132.86
2019-08-27 10:00:00,48.119,6.0185,48.4939223331,13.839,0.6685,13.8551367099,34.28,5.35,34.694969376,133.05,48.369,6.0685,48.7481984616,13.839,0.6685,13.8551367099,34.53,5.4,34.9496909858,133.01
2019-08-27 10:30:00,47.512,5.5905000000000005,47.8397725146,11.852,-0.1495,11.8529428519,35.66,5.74,36.119014383,132.87,47.782,5.6605,48.116117718,11.852,-0.1495,11.8529428519,35.93,5.8100000000000005,36.3967168849,132.83
2019-08-27 11:00:00,55.378,4.556,55.5650971384,11.818,-0.684,11.8377776631,43.56,5.24,43.8740378812,132.72,55.718,4.606,55.9080563068,11.818,-0.684,11.8377776631,43.9,5.29,44.2175768219,132.68
2019-08-27 11:30:00,47.2275,5.947,47.600457616,11.6575,-0.41300000000000003,11.664813554,35.57,6.36,36.1341182264,132.6,47.4975,6.007,47.8758452171,11.6575,-0.41300000000000003,11.664813554,35.84,6.42,36.4104655285,132.56
2019-08-27 12:00:00,47.3395,5.9925,47.7172748226,8.4995,-1.0875,8.5687896753,38.84,7.08,39.4800202634,132.43,47.6495,6.0625,48.0336211054,8.4995,-1.0875,8.5687896753,39.15,7.15,39.7975501759,132.39
2019-08-27 12:30:00,48.2325,6.053,48.6108307402,9.6725,-2.447,9.9772273328,38.56,8.5,39.4857391978,132.11,48.5025,6.133,48.8887123501,9.6725,-2.447,9.9772273328,38.83,8.58,39.7666355127,132.07
2019-08-27 13:00:00,47.469,6.222,47.8750378068,7.649,-1.778,7.8529284347,39.82,8.0,40.6156669279,132.24,47.769,6.302,48.1829073946,7.649,-1.778,7.8529284347,40.12,8.08,40.9255519205,132.21
2019-08-27 13:30:00,45.9155,6.1315,46.3230874673,22.7455,-1.3185,22.7836830319,23.17,7.45,24.3382702754,132.32,46.0455,6.1915,46.459904676,22.7455,-1.3185,22.7836830319,23.3,7.51,24.480402366,132.29
2019-08-27 14:00:00,43.859,6.0695,44.2769772145,29.589,-0.9805,29.6052411112,14.27,7.05,15.9165134373,132.26,43.959,6.1395,44.3856636905,29.589,-0.9805,29.6052411112,14.37,7.12,16.0371849151,132.22
2019-08-27 14:30:00,43.114,5.9510000000000005,43.5227687194,29.404,-1.369,29.4358518987,13.71,7.32,15.5417663089,132.09,43.214,6.021,43.631436339,29.404,-1.369,29.4358518987,13.81,7.39,15.6629562982,132.05
2019-08-27 15:00:00,43.0705,6.2915,43.5275882918,30.7505,-2.1185,30.8233887251,12.32,8.41,14.9167858468,132.37,43.1505,6.3715,43.6183638219,30.7505,-2.1185,30.8233887251,12.4,8.49,15.0279772425,132.33
2019-08-27 15:30:00,42.868,5.955,43.2796424315,28.388,-1.975,28.4566190718,14.48,7.93,16.509248923,132.73,42.968,6.035,43.3897482016,28.388,-1.975,28.4566190718,14.58,8.01,16.6353990033,132.69
2019-08-27 16:00:00,43.5075,6.272,43.9572581066,26.6475,-1.308,26.6795824602,16.86,7.58,18.4855619336,132.86,43.6475,6.342,44.1058411126,26.6475,-1.308,26.6795824602,17.0,7.65,18.6419553695,132.82
2019-08-27 16:30:00,45.679,6.0325,46.0756128256,17.489,-0.20750000000000002,17.490230909,28.19,6.24,28.8723691442,133.15,45.889,6.0925,46.2916717915,17.489,-0.20750000000000002,17.490230909,28.4,6.3,29.0903764156,133.11
2019-08-27 17:00:00,47.152,6.3735,47.5808008156,21.472,0.8435,21.4885615212,25.68,5.53,26.2686752616,133.22,47.342,6.4235,47.7757921572,21.472,0.8435,21.4885615212,25.87,5.58,26.4649447383,133.18
2019-08-27 17:30:00,48.32,6.4925,48.754230137,20.29,1.5225,20.3470417076,28.03,4.97,28.4672056936,133.07,48.54,6.5525,48.9802700712,20.29,1.5225,20.3470417076,28.25,5.03,28.6943095404,133.04
2019-08-27 18:00:00,49.878,6.8495,50.3461074389,19.428,1.4895,19.4850146074,30.45,5.36,30.9181516265,133.12,50.108,6.9095,50.5821396765,19.428,1.4895,19.4850146074,30.68,5.42,31.1550766329,133.08
2019-08-27 18:30:00,50.247,6.195,50.6274533628,18.807,1.585,18.8736714499,31.44,4.61,31.7761813313,133.47,50.477,6.235,50.8606208574,18.807,1.585,18.8736714499,31.67,4.65,32.0095516995,133.43
2019-08-27 19:00:00,49.774,5.6715,50.0960775735,14.144,1.4215,14.2152523105,35.63,4.25,35.8825779453,133.91,50.084,5.7315000000000005,50.4108832322,14.144,1.4215,14.2152523105,35.94,4.31,36.1975095828,133.87
2019-08-27 19:30:00,49.6915,4.603,49.9042361053,2.5315,-0.787,2.6510113636,47.16,5.39,47.4670169697,133.64,50.0515,4.6530000000000005,50.2673160339,2.5315,-0.787,2.6510113636,47.52,5.44,47.8303669231,133.6
2019-08-27 20:00:00,49.713,4.6754999999999995,49.9323809692,2.023,-0.5445,2.094996241,47.69,5.22,47.9748319434,133.6,50.073,4.7255,50.2954836864,2.023,-0.5445,2.094996241,48.05,5.27,48.3381360832,133.56
2019-08-27 20:30:00,59.407,3.564,59.5138113802,1.827,-0.486,1.8905356384,57.58,4.05,57.7222565394,133.1,59.867,3.604,59.9753824915,1.827,-0.486,1.8905356384,58.04,4.09,58.183929912,133.05
2019-08-27 21:00:00,59.632,3.104,59.7127309709,1.822,-0.356,1.8564536084,57.81,3.46,57.9134500785,133.44,60.062,3.144,60.1442314773,1.822,-0.356,1.8564536084,58.24,3.5,58.3450734853,133.4
2019-08-27 21:30:00,57.065,2.0825,57.102986185,1.9649999999999999,-0.28750000000000003,1.9859207562,55.1,2.37,55.1509465014,133.59,57.475,2.1125,57.513809483,1.9649999999999999,-0.28750000000000003,1.9859207562,55.51,2.4,55.5618583203,133.55
2019-08-27 22:00:00,54.256,1.337,54.2724709683,6.7059999999999995,0.497,6.7243917941,47.55,0.84,47.5574189796,133.84,54.596,1.347,54.6126141564,6.7059999999999995,0.497,6.7243917941,47.89,0.85,47.8975427345,133.79
2019-08-27 22:30:00,51.3695,0.675,51.3739345899,8.7395,1.005,8.7970952734,42.63,-0.33,42.6312772504,134.09,51.6895,0.675,51.6939071386,8.7395,1.005,8.7970952734,42.95,-0.33,42.9512677345,134.04
2019-08-27 23:00:00,48.2235,0.08700000000000001,48.2235784783,8.6535,0.987,8.7096056885,39.57,-0.9,39.5802337032,134.53,48.5135,0.097,48.5135969729,8.6535,0.987,8.7096056885,39.86,-0.89,39.869934788,134.48
2019-08-27 23:30:00,45.088,-0.7005,45.0934412554,5.748,0.34950000000000003,5.758615654,39.34,-1.05,39.3540099609,135.21,45.398,-0.6905,45.4032509216,5.748,0.34950000000000003,5.758615654,39.65,-1.04,39.6636369991,135.17
2019-08-28 00:00:00,42.6505,-1.2705,42.6694190317,1.9405000000000001,-0.4405,1.9898694681,40.71,-0.8300000000000001,40.718460187,135.17,42.9505,-1.2605,42.9689924306,1.9405000000000001,-0.4405,1.9898694681,41.01,-0.8200000000000001,41.0181971813,135.12
2019-08-28 00:30:00,40.7285,-1.657,40.7621927925,2.1685,-0.437,2.2120943131,38.56,-1.22,38.579294965,135.3,41.0185,-1.657,41.0519547799,2.1685,-0.437,2.2120943131,38.85,-1.22,38.8691510069,135.25
2019-08-28 01:00:00,39.4225,-1.8535,39.466048301,2.1425,-0.6635,2.2428861986,37.28,-1.19,37.2989879219,135.41,39.7025,-1.8435000000000001,39.74527643,2.1425,-0.6635,2.2428861986,37.56,-1.18,37.5785311049,135.37
2019-08-28 01:30:00,38.661,-2.1145,38.7187813761,1.8010000000000002,-0.6545000000000001,1.9162388291,36.86,-1.46,36.8889034806,135.99,38.941,-2.1045,38.9978255964,1.8010000000000002,-0.6545000000000001,1.9162388291,37.14,-1.45,37.1682942842,135.95
2019-08-28 02:00:00,38.171,-2.2905,38.2396604489,1.721,-0.6205,1.8294428797000002,36.45,-1.67,36.4882364605,136.06,38.451,-2.2905,38.5191613519,1.721,-0.6205,1.8294428797000002,36.73,-1.67,36.7679452785,136.01
2019-08-28 02:30:00,38.0695,-2.2455,38.1356670389,1.8695,-0.6555000000000001,1.9810882110999999,36.2,-1.5899999999999999,36.2349016833,136.5,38.3395,-2.2355,38.4046184788,1.8695,-0.6555000000000001,1.9810882110999999,36.47,-1.58,36.5042093463,136.45
2019-08-28 03:00:00,37.2295,-2.291,37.2999242794,1.9795,-0.661,2.0869454353,35.25,-1.63,35.2876664006,136.66,37.4995,-2.291,37.5694181649,1.9795,-0.661,2.0869454353,35.52,-1.63,35.5573803872,136.62
2019-08-28 03:30:00,36.369,-2.6925,36.4685305058,1.759,-0.6025,1.8593244069,34.61,-2.09,34.6730471692,137.04,36.629,-2.6825,36.7270941847,1.759,-0.6025,1.8593244069,34.87,-2.08,34.9319810489,137.0
2019-08-28 04:00:00,35.4485,-2.5125,35.5374282764,1.9485000000000001,-0.7125,2.0746827468,33.5,-1.8,33.548323356,137.12,35.6885,-2.5125,35.7768317281,1.9485000000000001,-0.7125,2.0746827468,33.74,-1.8,33.7879801113,137.08
2019-08-28 04:30:00,35.759,-2.616,35.8545608954,2.149,-0.686,2.2558362086,33.61,-1.9300000000000002,33.6653679617,136.92,36.019,-2.606,36.113149918,2.149,-0.686,2.2558362086,33.87,-1.92,33.9243761918,136.87
2019-08-28 05:00:00,36.151,-2.5115,36.2381350686,2.171,-0.6215,2.2582079732,33.98,-1.8900000000000001,34.0325212113,136.5,36.411,-2.5015,36.4968275779,2.171,-0.6215,2.2582079732,34.24,-1.88,34.2915733089,136.46
2019-08-28 05:30:00,37.0665,-2.2275,37.1333701473,2.3365,-0.7275,2.4471388395,34.73,-1.5,34.7623776517,135.61,37.3265,-2.2175,37.3923108205,2.3365,-0.7275,2.4471388395,34.99,-1.49,35.0217104094,135.57
2019-08-28 06:00:00,38.5395,-1.951,38.588851515,2.1895,-0.8210000000000001,2.3383650806,36.35,-1.13,36.3675597202,135.23,38.8295,-1.941,38.8779828598,2.1895,-0.8210000000000001,2.3383650806,36.64,-1.12,36.6571139071,135.19
2019-08-28 06:30:00,42.6045,-0.355,42.6059789848,2.2245,-0.635,2.313358003,40.38,0.28,40.3809707659,134.57,42.9145,-0.325,42.915730627,2.2245,-0.635,2.313358003,40.69,0.31,40.6911808627,134.53
2019-08-28 07:00:00,45.791,1.0465,45.8029567086,2.3810000000000002,-0.8035,2.5129212582,43.41,1.85,43.4494027577,133.75,46.131,1.0765,46.1435587406,2.3810000000000002,-0.8035,2.5129212582,43.75,1.88,43.7903745131,133.71
2019-08-28 07:30:00,49.97,2.2105,50.0188685423,2.9,-0.9695,3.0577655649,47.07,3.18,47.1772964465,133.33,50.33,2.2505,50.3802902954,2.9,-0.9695,3.0577655649,47.43,3.22,47.5391764758,133.28
