Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-08-28 08:00:00,52.773,3.113,52.8647358643,3.343,-1.057,3.50612293,49.43,4.17,49.6055823472,132.85,53.153,3.163,53.2470278795,3.343,-1.057,3.50612293,49.81,4.22,49.9884436645,132.8
2019-08-28 08:30:00,54.389,3.5835,54.5069242688,3.479,-1.2165,3.6855546733,50.91,4.8,51.1357810149,132.37,54.779,3.6435,54.9000358219,3.479,-1.2165,3.6855546733,51.3,4.86,51.5296962925,132.33
2019-08-28 09:00:00,56.9215,4.5265,57.1011940725,3.5115,-1.2735,3.7352957714,53.41,5.8,53.7239992927,132.23,57.3315,4.5765,57.5138700185,3.5115,-1.2735,3.7352957714,53.82,5.85,54.1370012099,132.19
2019-08-28 09:30:00,58.1815,4.9885,58.3949661743,4.0015,-1.2315,4.1867164342,54.18,6.22,54.5358670968,132.58,58.5915,5.0585,58.809457526,4.0015,-1.2315,4.1867164342,54.59,6.29,54.9511801511,132.54
2019-08-28 10:00:00,59.4145,5.2815,59.6487808132,4.6645,-1.4285,4.878337063,54.75,6.71,55.1596464818,132.86,59.8345,5.3315,60.0715596809,4.6645,-1.4285,4.878337063,55.17,6.76,55.5826096904,132.82
2019-08-28 10:30:00,59.081,4.906,59.2843436077,5.241,-1.734,5.5204018875,53.84,6.64,54.2479050287,133.05,59.501,4.976,59.7087060402,5.241,-1.734,5.5204018875,54.26,6.71,54.6733179897,133.01
2019-08-28 11:00:00,58.124,4.3075,58.2833932802,9.214,-2.5025,9.5477904381,48.91,6.8100000000000005,49.3818205416,132.83,58.484,4.3775,58.6475980945,9.214,-2.5025,9.5477904381,49.27,6.88,49.7480381523,132.79
2019-08-28 11:30:00,58.304,4.3315,58.4646757303,7.704,-2.3285,8.0482003112,50.6,6.66,51.0364144509,132.97,58.694,4.4015,58.8588042543,7.704,-2.3285,8.0482003112,50.99,6.73,51.4322175295,132.93
2019-08-28 12:00:00,58.5605,5.035,58.7765547242,8.0105,-2.385,8.3580102447,50.55,7.42,51.0916715326,132.97,58.9405,5.095,59.1603039652,8.0105,-2.385,8.3580102447,50.93,7.48,51.4763567087,132.93
2019-08-28 12:30:00,59.1855,4.8535,59.3841719021,10.8255,-3.0965,11.2596519706,48.36,7.95,49.0091022158,132.82,59.5455,4.9335,59.749527132,10.8255,-3.0965,11.2596519706,48.72,8.03,49.3773156419,132.77
2019-08-28 13:00:00,58.4425,4.571,58.6209847004,9.0925,-3.059,9.5932808387,49.35,7.63,49.9363534912,133.23,58.8325,4.651,59.0160559276,9.0925,-3.059,9.5932808387,49.74,7.71,50.3340014304,133.18
2019-08-28 13:30:00,59.277,5.128,59.4983958859,6.687,-1.862,6.9413984902,52.59,6.99,53.0525041822,133.43,59.677,5.188,59.9020840455,6.687,-1.862,6.9413984902,52.99,7.05,53.4569228445,133.38
2019-08-28 14:00:00,58.7965,4.839,58.9952907718,4.3865,-1.5510000000000002,4.6526318627,54.41,6.39,54.7839410777,133.38,59.2165,4.899,59.4188023546,4.3865,-1.5510000000000002,4.6526318627,54.83,6.45,55.2080736849,133.34
2019-08-28 14:30:00,58.8845,4.898,59.0878561487,3.6445,-1.512,3.9456969283000003,55.24,6.41,55.610661747500004,132.95,59.2945,4.968,59.5022583962,3.6445,-1.512,3.9456969283000003,55.65,6.48,56.0260019991,132.9
2019-08-28 15:00:00,59.575,5.1695,59.7988658358,4.515,-1.7305000000000001,4.8352719934,55.06,6.9,55.4906622775,133.02,60.005,5.2295,60.2324471963,4.515,-1.7305000000000001,4.8352719934,55.49,6.96,55.924786097,132.97
2019-08-28 15:30:00,59.534,4.9805,59.7419662905,3.394,-1.3995,3.6712172709,56.14,6.38,56.5013628154,133.26,59.964,5.0305,60.1746393944,3.394,-1.3995,3.6712172709,56.57,6.43,56.9342585795,133.21
2019-08-28 16:00:00,59.523,4.741,59.7115115367,3.273,-1.349,3.5401031058,56.25,6.09,56.5787115442,133.2,59.943,4.801,60.1349553089,3.273,-1.349,3.5401031058,56.67,6.15,57.0027315135,133.16
2019-08-28 16:30:00,59.9885,4.3875,60.1487347207,3.1685,-1.3425,3.4411769062,56.82,5.73,57.1081894302,133.2,60.4185,4.4475,60.5819725537,3.1685,-1.3425,3.4411769062,57.25,5.79,57.5420420215,133.16
2019-08-28 17:00:00,60.56,4.065,60.696275215200004,3.71,-1.325,3.9395082180000003,56.85,5.39,57.104943744,133.2,60.98,4.115,61.1186847453,3.71,-1.325,3.9395082180000003,57.27,5.44,57.5277889372,133.16
2019-08-28 17:30:00,60.908500000000004,3.5175,61.0099842526,11.618500000000001,0.4575,11.6275039669,49.29,3.06,49.3848934392,133.31,61.2685,3.5375,61.3705385222,11.618500000000001,0.4575,11.6275039669,49.65,3.08,49.7454409971,133.26
2019-08-28 18:00:00,51.308,4.599,51.5137036622,9.098,-0.011,9.0980066498,42.21,4.61,42.4609962201,133.31,51.638,4.659,51.8477513977,9.098,-0.011,9.0980066498,42.54,4.67,42.7955663591,133.26
2019-08-28 18:30:00,60.462,3.108,60.5418294074,3.162,-1.302,3.4195683938,57.3,4.41,57.4694536254,133.13,60.912,3.148,60.9932918279,3.162,-1.302,3.4195683938,57.75,4.45,57.9211964655,133.08
2019-08-28 19:00:00,60.727,2.827,60.792766494,2.737,-1.2530000000000001,3.0101790644,57.99,4.08,58.133351013,132.98,61.177,2.867,61.244142724,2.737,-1.2530000000000001,3.0101790644,58.44,4.12,58.5850492873,132.93
2019-08-28 19:30:00,59.995,2.375,60.0419907232,10.355,0.015,10.3550108643,49.64,2.36,49.6960682549,133.09,60.345,2.395,60.3925082274,10.355,0.015,10.3550108643,49.99,2.38,50.0466232627,133.05
2019-08-28 20:00:00,59.1245,2.2265,59.1664077201,3.3345000000000002,-0.7135,3.4099813049,55.79,2.94,55.867411789,132.84,59.5645,2.2665,59.6076059115,3.3345000000000002,-0.7135,3.4099813049,56.23,2.98,56.308909597,132.8
2019-08-28 20:30:00,58.8915,2.3095,58.9367674928,1.9615,-0.9005000000000001,2.1583286358000002,56.93,3.21,57.0204261647,132.77,59.3315,2.3395,59.3776064902,1.9615,-0.9005000000000001,2.1583286358000002,57.37,3.24,57.4614174903,132.73
2019-08-28 21:00:00,59.8645,3.3064999999999998,59.9557445329,1.9745,-0.35350000000000004,2.0058944389,57.89,3.66,58.0055833519,132.83,60.2945,3.3465,60.3872982712,1.9745,-0.35350000000000004,2.0058944389,58.32,3.7,58.4372518177,132.78
2019-08-28 21:30:00,58.262,1.9100000000000001,58.2932993062,2.092,-0.84,2.2543433634,56.17,2.75,56.2372776724,133.28,58.692,1.9300000000000002,58.7237240304,2.092,-0.84,2.2543433634,56.6,2.77,56.6677412643,133.23
2019-08-28 22:00:00,54.6185,0.6890000000000001,54.6228456166,2.2785,-0.651,2.369675769,52.34,1.34,52.357150419,133.95,54.9985,0.709,55.0030697621,2.2785,-0.651,2.369675769,52.72,1.3599999999999999,52.7375388125,133.9
2019-08-28 22:30:00,51.557,-0.23650000000000002,51.5575424283,2.3970000000000002,-0.7065,2.4989500295,49.16,0.47000000000000003,49.162246694,134.08,51.927,-0.2165,51.9274513263,2.3970000000000002,-0.7065,2.4989500295,49.53,0.49,49.5324237243,134.04
2019-08-28 23:00:00,48.7555,-0.5765,48.7589082374,2.2055,-0.6465000000000001,2.2983020907,46.55,0.07,46.5500526315,134.59,49.1055,-0.5665,49.1087675726,2.2055,-0.6465000000000001,2.2983020907,46.9,0.08,46.9000682302,134.54
2019-08-28 23:30:00,45.4565,-1.2725,45.4743075648,2.0465,-0.4325,2.0917022972,43.41,-0.84,43.418126399,136.34,45.7865,-1.2625,45.8039025466,2.0465,-0.4325,2.0917022972,43.74,-0.8300000000000001,43.7478742341,136.28
2019-08-29 00:00:00,42.745,-1.8545,42.7852100059,1.845,-0.5445,1.9236697352,40.9,-1.31,40.9209738398,136.4,43.055,-1.8545,43.0949207593,1.845,-0.5445,1.9236697352,41.21,-1.31,41.2308161452,136.35
2019-08-29 00:30:00,40.6045,-2.429,40.6770876692,1.8045,-0.519,1.8776531229,38.8,-1.9100000000000001,38.8469831518,134.57,40.8945,-2.429,40.9665738285,1.8045,-0.519,1.8776531229,39.09,-1.9100000000000001,39.1366350112,134.53
2019-08-29 01:00:00,39.3055,-2.734,39.4004706349,1.8155000000000001,-0.394,1.8577610853,37.49,-2.34,37.5629564864,134.7,39.5855,-2.734,39.6798004815,1.8155000000000001,-0.394,1.8577610853,37.77,-2.34,37.8424166776,134.65
2019-08-29 01:30:00,38.5485,-2.708,38.6435003105,1.8585,-0.308,1.8838487864000002,36.69,-2.4,36.7684117144,134.98,38.8185,-2.708,38.9128411485,1.8585,-0.308,1.8838487864000002,36.96,-2.4,37.0378401098,134.93
2019-08-29 02:00:00,38.354,-3.072,38.4768306907,1.814,-0.392,1.8558717628,36.54,-2.68,36.6381495166,135.31,38.644,-3.082,38.7667055603,1.814,-0.392,1.8558717628,36.83,-2.69,36.9281058274,135.26
2019-08-29 02:30:00,37.732,-3.275,37.873862346,1.912,-0.495,1.9750364554000002,35.82,-2.7800000000000002,35.9277163204,135.41,37.992,-3.265,38.1320375669,1.912,-0.495,1.9750364554000002,36.08,-2.77,36.1861755371,135.36
2019-08-29 03:00:00,37.1505,-3.3535,37.3015497332,2.1405,-0.5935,2.221256964,35.01,-2.76,35.1186232646,135.57,37.4105,-3.3535,37.5605041566,2.1405,-0.5935,2.221256964,35.27,-2.76,35.3778249755,135.51
2019-08-29 03:30:00,36.4205,-3.5060000000000002,36.5888624618,2.1405,-0.5660000000000001,2.2140678061,34.28,-2.94,34.4058425271,135.68,36.6905,-3.516,36.8585817178,2.1405,-0.5660000000000001,2.2140678061,34.55,-2.95,34.675711961,135.63
2019-08-29 04:00:00,36.325,-3.454,36.4888440623,2.105,-0.594,2.1872039228,34.22,-2.86,34.3393069237,135.68,36.585,-3.464,36.7486261104,2.105,-0.594,2.1872039228,34.48,-2.87,34.5992384309,135.63
2019-08-29 04:30:00,36.366,-3.516,36.5355746089,2.296,-0.726,2.4080473417,34.07,-2.79,34.1840459864,135.65,36.626,-3.5060000000000002,36.7934221295,2.296,-0.726,2.4080473417,34.33,-2.7800000000000002,34.442376515,135.6
2019-08-29 05:00:00,36.4625,-3.5700000000000003,36.6368503866,2.9525,-0.74,3.0438226377,33.51,-2.83,33.6292878307,135.4,36.7225,-3.58,36.8965907131,2.9525,-0.74,3.0438226377,33.77,-2.84,33.889209197,135.34
2019-08-29 05:30:00,37.3455,-3.2375,37.4855675761,3.1255,-0.8075,3.2281273984,34.22,-2.43,34.306169999,134.58,37.6055,-3.2375,37.7446027466,3.1255,-0.8075,3.2281273984,34.48,-2.43,34.565521839,134.53
2019-08-29 06:00:00,38.9365,-2.8825000000000003,39.0430510911,3.0265,-0.8225,3.136273027,35.91,-2.06,35.9690380744,134.97,39.2065,-2.8825000000000003,39.3123192969,3.0265,-0.8225,3.136273027,36.18,-2.06,36.2385982069,134.91
2019-08-29 06:30:00,41.8185,-1.385,41.8414288385,2.8785,-0.885,3.0114759255,38.94,-0.5,38.9432099345,134.29,42.1185,-1.365,42.1406130384,2.8785,-0.885,3.0114759255,39.24,-0.48,39.24293567,134.24
2019-08-29 07:00:00,44.364,-0.299,44.3650075735,2.564,-1.049,2.7702882521000003,41.8,0.75,41.8067279275,134.12,44.694,-0.279,44.6948708131,2.564,-1.049,2.7702882521000003,42.13,0.77,42.137035966,134.07
2019-08-29 07:30:00,48.082,0.8495,48.0895037846,3.422,-1.3305,3.6715547456,44.66,2.18,44.7131747922,133.88,48.422,0.8895000000000001,48.4301692569,3.422,-1.3305,3.6715547456,45.0,2.22,45.0547267221,133.83
2019-08-29 08:00:00,49.977,1.7835,50.0088132358,4.777,-1.9465,5.158351602,45.2,3.73,45.3536426321,133.18,50.317,1.8235000000000001,50.3500311941,4.777,-1.9465,5.158351602,45.54,3.77,45.6957820811,133.13
2019-08-29 08:30:00,51.9915,2.936,52.0743331042,4.7315000000000005,-2.144,5.1945960623,47.26,5.08,47.5322416892,133.37,52.3615,2.996,52.4471419455,4.7315000000000005,-2.144,5.1945960623,47.63,5.14,47.9065392196,133.31
2019-08-29 09:00:00,54.4985,3.325,54.5998363299,5.4185,-2.275,5.876713984,49.08,5.6,49.3984453197,133.04,54.8785,3.385,54.9827971938,5.4185,-2.275,5.876713984,49.46,5.66,49.7828002427,132.98
2019-08-29 09:30:00,56.82,4.0965,56.9674794269,6.67,-2.1135,6.9968408764,50.15,6.21,50.5330248451,132.47,57.21,4.1565,57.3607931627,6.67,-2.1135,6.9968408764,50.54,6.27,50.9274434858,132.43
2019-08-29 10:00:00,55.408,3.8005,55.5381874412,7.638,-2.6595,8.087767569,47.77,6.46,48.2048182239,132.63,55.768,3.8705,55.9021519644,7.638,-2.6595,8.087767569,48.13,6.53,48.5709563422,132.58
2019-08-29 10:30:00,54.658,3.674,54.7813402538,7.088,-2.726,7.5941306283,47.57,6.4,47.9985926877,132.73,55.018,3.724,55.143889054,7.088,-2.726,7.5941306283,47.93,6.45,48.3620450353,132.69
2019-08-29 11:00:00,54.605,3.8295,54.73911851,8.685,-3.0605,9.2084681272,45.92,6.89,46.4340230865,132.41,54.955,3.8995,55.0931767577,8.685,-3.0605,9.2084681272,46.27,6.96,46.7905385735,132.37
2019-08-29 11:30:00,54.237,3.3775,54.3420617501,11.917,-3.6525,12.4641744713,42.32,7.03,42.8999219114,132.46,54.547,3.4475,54.6558365159,11.917,-3.6525,12.4641744713,42.63,7.1,43.2172060643,132.41
2019-08-29 12:00:00,54.1115,3.3525,54.2152532826,12.1715,-4.0975,12.8426990349,41.94,7.45,42.5965503298,132.4,54.4415,3.4225,54.5489727538,12.1715,-4.0975,12.8426990349,42.27,7.52,42.9337082023,132.36
2019-08-29 12:30:00,54.2265,3.8135,54.3604275599,8.8265,-3.1065,9.3572135008,45.4,6.92,45.9243551942,132.85,54.5865,3.8735,54.7237606941,8.8265,-3.1065,9.3572135008,45.76,6.98,46.2892860174,132.8
2019-08-29 13:00:00,52.9745,3.4745,53.0883207542,12.0745,-4.3155,12.8225227822,40.9,7.79,41.6352506898,132.74,53.2645,3.5545,53.38296948,12.0745,-4.3155,12.8225227822,41.19,7.87,41.9351046261,132.69
2019-08-29 13:30:00,51.5125,2.5620000000000003,51.5761718262,15.7525,-5.698,16.7513718916,35.76,8.26,36.7015694487,132.88,51.7825,2.642,51.8498550649,15.7525,-5.698,16.7513718916,36.03,8.34,36.9826513382,132.82
2019-08-29 14:00:00,51.1195,2.883,51.2007321163,18.3495,-5.227,19.0794569957,32.77,8.11,33.7586285266,132.92,51.3595,2.963,51.444898768,18.3495,-5.227,19.0794569957,33.01,8.19,34.0108247474,132.87
2019-08-29 14:30:00,50.217,2.4805,50.2782255977,15.937,-5.2195,16.7699478011,34.28,7.7,35.1341486306,132.71,50.477,2.5505,50.5413947102,15.937,-5.2195,16.7699478011,34.54,7.77,35.403170762,132.66
2019-08-29 15:00:00,50.6285,2.621,50.6962982204,17.0285,-5.069,17.7669517152,33.6,7.69,34.4687699229,132.79,50.8885,2.701,50.9601298394,17.0285,-5.069,17.7669517152,33.86,7.77,34.7400705238,132.74
2019-08-29 15:30:00,50.633,2.461,50.692772759,15.043,-4.979,15.8455763543,35.59,7.44,36.3593413032,132.91,50.923,2.521,50.9853642725,15.043,-4.979,15.8455763543,35.88,7.5,36.6554825367,132.86
2019-08-29 16:00:00,50.89,2.323,50.9429919518,15.57,-4.817,16.2981099824,35.32,7.14,36.0344557334,132.91,51.16,2.393,51.2159354986,15.57,-4.817,16.2981099824,35.59,7.21,36.3129756423,132.89
2019-08-29 16:30:00,51.782,1.9380000000000002,51.8182532318,13.072,-4.062,13.6885728986,38.71,6.0,39.1722363416,133.35,52.072,1.988,52.109935022,13.072,-4.062,13.6885728986,39.0,6.05,39.4664731133,133.3
2019-08-29 17:00:00,54.7385,2.1945,54.7824717633,9.7185,-3.0955,10.1995765843,45.02,5.29,45.3297308618,133.31,55.0885,2.2545,55.1346134701,9.7185,-3.0955,10.1995765843,45.37,5.35,45.6843452399,133.26
2019-08-29 17:30:00,55.111,1.8985,55.143690693,8.871,-2.9515000000000002,9.3491172444,46.24,4.85,46.4936565566,133.0,55.471,1.9385,55.5048612578,8.871,-2.9515000000000002,9.3491172444,46.6,4.89,46.8558651612,132.95
2019-08-29 18:00:00,55.981,1.8045,56.0100757119,7.531,-2.5855,7.9624601255,48.45,4.39,48.6484799351,133.0,56.361,1.8445,56.3911739659,7.531,-2.5855,7.9624601255,48.83,4.43,49.0305394627,132.95
2019-08-29 18:30:00,57.019,1.8225,57.0481188756,5.9190000000000005,-2.1575,6.2999497815,51.1,3.98,51.254759779,132.91,57.409,1.8625,57.4392042707,5.9190000000000005,-2.1575,6.2999497815,51.49,4.02,51.6466891485,132.85
2019-08-29 19:00:00,57.354,2.232,57.3974140532,6.194,-1.8780000000000001,6.4724431245,51.16,4.11,51.3248253772,132.59,57.744,2.2720000000000002,57.7886798603,6.194,-1.8780000000000001,6.4724431245,51.55,4.15,51.716776775,132.54
2019-08-29 19:30:00,56.6185,2.019,56.6544870531,5.4785,-1.771,5.757638687,51.14,3.79,51.2802466843,132.93,57.0085,2.059,57.0456707669,5.4785,-1.771,5.757638687,51.53,3.83,51.6721375598,132.88
2019-08-29 20:00:00,56.5875,1.7465000000000002,56.6144453165,5.5275,-1.5434999999999999,5.7389588341,51.06,3.29,51.1658841417,132.93,56.9675,1.7765,56.9951928543,5.5275,-1.5434999999999999,5.7389588341,51.44,3.32,51.5470270724,132.88
2019-08-29 20:30:00,57.061,1.8355000000000001,57.090513934,4.281,-1.3245,4.4812120291,52.78,3.16,52.8745118181,132.49,57.481,1.8655,57.5112636903,4.281,-1.3245,4.4812120291,53.2,3.19,53.2955542236,132.44
2019-08-29 21:00:00,57.0925,1.806,57.1210573453,4.6625,-1.504,4.8990736114,52.43,3.31,52.5343792197,133.05,57.4725,1.846,57.5021388494,4.6625,-1.504,4.8990736114,52.81,3.35,52.9161468741,132.99
2019-08-29 21:30:00,55.0255,1.137,55.0372457455,4.4055,-1.323,4.5998651339,50.62,2.46,50.6797395416,133.67,55.4055,1.157,55.4175791536,4.4055,-1.323,4.5998651339,51.0,2.48,51.0602624357,133.62
2019-08-29 22:00:00,50.908,-0.10400000000000001,50.9081062307,4.548,-1.564,4.8094074479,46.36,1.46,46.3829839489,133.57,51.258,-0.084,51.2580688282,4.548,-1.564,4.8094074479,46.71,1.48,46.7334409176,133.52
2019-08-29 22:30:00,47.9545,-0.773,47.9607297614,4.6745,-1.363,4.8691600148,43.28,0.59,43.2840213012,133.66,48.2845,-0.763,48.2905281525,4.6745,-1.363,4.8691600148,43.61,0.6000000000000001,43.6141272984,133.61
2019-08-29 23:00:00,44.9815,-1.252,44.9989205009,4.5515,-1.482,4.786697844,40.43,0.23,40.4306542119,134.36,45.2815,-1.242,45.2985298465,4.5515,-1.482,4.786697844,40.73,0.24,40.7307070894,134.31
2019-08-29 23:30:00,41.5765,-1.7315,41.6125395103,4.2265,-1.6915,4.5524141398,37.35,-0.04,37.350021419,135.41,41.8565,-1.7315,41.8922986299,4.2265,-1.6915,4.5524141398,37.63,-0.04,37.6300212596,135.36
2019-08-30 00:00:00,38.7005,-2.537,38.7835670001,4.0205,-1.717,4.3717855906,34.68,-0.8200000000000001,34.6896929937,134.52,38.9605,-2.527,39.0423653132,4.0205,-1.717,4.3717855906,34.94,-0.81,34.9493876913,134.46
2019-08-30 00:30:00,36.926,-2.7665,37.0294882256,4.306,-1.4765000000000001,4.5521081105,32.62,-1.29,32.6454973924,133.4,37.176,-2.7665,37.2787942167,4.306,-1.4765000000000001,4.5521081105,32.87,-1.29,32.8953036162,133.35
2019-08-30 01:00:00,36.5845,-2.6885,36.6831524341,4.2245,-1.3385,4.4314763341,32.36,-1.35,32.3881475234,134.13,36.8345,-2.6785,36.9317580478,4.2245,-1.3385,4.4314763341,32.61,-1.34,32.63751982,134.07
2019-08-30 01:30:00,36.15,-2.886,36.2650175238,3.71,-1.246,3.9136448485,32.44,-1.6400000000000001,32.48142854,134.29,36.4,-2.886,36.514230048,3.71,-1.246,3.9136448485,32.69,-1.6400000000000001,32.7311121107,134.23
2019-08-30 02:00:00,35.4395,-3.2515,35.5883465828,3.4795,-1.2415,3.694352785,31.96,-2.01,32.0231431936,134.58,35.6895,-3.2515,35.8373082485,3.4795,-1.2415,3.694352785,32.21,-2.01,32.2726540588,134.53
2019-08-30 02:30:00,33.92,-3.503,34.1004018891,3.84,-1.863,4.2680638468,30.08,-1.6400000000000001,30.1246742721,135.59,34.15,-3.493,34.3281742742,3.84,-1.863,4.2680638468,30.31,-1.63,30.3537971266,135.53
2019-08-30 03:00:00,33.998,-3.6415,34.1924630036,4.108,-1.4215,4.3469904819,29.89,-2.22,29.9723289052,135.82,34.218,-3.6515,34.4122794399,4.108,-1.4215,4.3469904819,30.11,-2.23,30.1924659476,135.77
2019-08-30 03:30:00,33.9455,-3.6630000000000003,34.1425619901,4.3155,-1.4929999999999999,4.5664635387,29.63,-2.17,29.7093554289,136.15,34.1755,-3.653,34.3701790692,4.3155,-1.4929999999999999,4.5664635387,29.86,-2.16,29.9380226468,136.09
2019-08-30 04:00:00,33.127,-3.585,33.3204194752,4.617,-1.7650000000000001,4.9428649587,28.51,-1.82,28.5680328339,135.95,33.347,-3.585,33.5391507644,4.617,-1.7650000000000001,4.9428649587,28.73,-1.82,28.7875893399,135.89
2019-08-30 04:30:00,33.657,-3.386,33.8268923344,4.187,-1.616,4.4880313056,29.47,-1.77,29.5231062051,135.33,33.887,-3.386,34.0557449632,4.187,-1.616,4.4880313056,29.7,-1.77,29.7526956762,135.27
2019-08-30 05:00:00,34.1775,-3.248,34.3314871547,4.5575,-1.388,4.7641736167,29.62,-1.8599999999999999,29.6783422718,134.86,34.4075,-3.238,34.5595240165,4.5575,-1.388,4.7641736167,29.85,-1.85,29.9072733628,134.8
2019-08-30 05:30:00,34.63,-3.085,34.7671414557,4.33,-1.775,4.6796928318,30.3,-1.31,30.3283052609,134.57,34.86,-3.085,34.9962401552,4.33,-1.775,4.6796928318,30.53,-1.31,30.5580922179,134.52
2019-08-30 06:00:00,36.0005,-2.684,36.1004135191,4.3605,-2.154,4.8635045235,31.64,-0.53,31.6444386899,134.54,36.2505,-2.664,36.3482550647,4.3605,-2.154,4.8635045235,31.89,-0.51,31.8940778202,134.48
2019-08-30 06:30:00,39.7795,-1.303,39.8008345296,4.6695,-2.073,5.1089685114,35.11,0.77,35.1184424484,135.04,40.0495,-1.283,40.0700454111,4.6695,-2.073,5.1089685114,35.38,0.79,35.3888188557,134.98
2019-08-30 07:00:00,42.5865,0.030500000000000003,42.5865109219,4.8665,-2.3195,5.3910019941,37.72,2.35,37.7931329741,134.35,42.8965,0.07050000000000001,42.896557933,4.8665,-2.3195,5.3910019941,38.03,2.39,38.1050259152,134.29
2019-08-30 07:30:00,45.779,0.9550000000000001,45.7889600887,5.129,-2.615,5.7571578057,40.65,3.5700000000000003,40.8064627234,133.11,46.089,0.995,46.0997391099,5.129,-2.615,5.7571578057,40.96,3.61,41.1187755168,133.06
2019-08-30 08:00:00,47.884,1.6225,47.9114804848,5.5440000000000005,-2.7775,6.2008420598,42.34,4.4,42.568011464,133.72,48.204,1.6724999999999999,48.2330060462,5.5440000000000005,-2.7775,6.2008420598,42.66,4.45,42.8914688487,133.66
2019-08-30 08:30:00,49.7055,2.1845,49.7534799838,6.8355,-3.1555,7.5286944751,42.87,5.34,43.2013020637,133.91,50.0355,2.2345,50.0853696253,6.8355,-3.1555,7.5286944751,43.2,5.39,43.5349526243,133.86
2019-08-30 09:00:00,51.7025,2.9055,51.7840751245,7.3925,-3.1245,8.0256810614,44.31,6.03,44.7184190239,133.64,52.0525,2.9655,52.136905801,7.3925,-3.1245,8.0256810614,44.66,6.09,45.0733147217,133.59
2019-08-30 09:30:00,53.5415,3.3605,53.646856222,7.8915,-3.2295,8.5267486476,45.65,6.59,46.1232110764,133.75,53.8915,3.4205,53.9999406713,7.8915,-3.2295,8.5267486476,46.0,6.65,46.4781938117,133.69
2019-08-30 10:00:00,52.579,2.969,52.6627591567,9.469,-3.661,10.1520875686,43.11,6.63,43.616843077,134.09,52.909,3.029,52.995633046500004,9.469,-3.661,10.1520875686,43.44,6.69,43.9521296412,134.04
2019-08-30 10:30:00,52.7445,3.003,52.829918505,10.1645,-3.697,10.8159543846,42.58,6.7,43.1039023755,133.11,53.0645,3.053,53.1522527204,10.1645,-3.697,10.8159543846,42.9,6.75,43.4277848848,133.06
2019-08-30 11:00:00,53.0055,2.826,53.0807809499,10.4155,-3.964,11.1443230503,42.59,6.79,43.1278587458,134.15,53.3355,2.896,53.414065341,10.4155,-3.964,11.1443230503,42.92,6.86,43.4647673409,134.09
2019-08-30 11:30:00,51.817,2.159,51.8619587945,13.267,-4.791,14.1055652138,38.55,6.95,39.1714819735,133.76,52.107,2.229,52.1546535795,13.267,-4.791,14.1055652138,38.84,7.02,39.469304529,133.7
2019-08-30 12:00:00,51.3895,1.9609999999999999,51.4269018243,15.3395,-5.599,16.3293925561,36.05,7.5600000000000005,36.8341702771,134.11,51.6595,2.031,51.6994090996,15.3395,-5.599,16.3293925561,36.32,7.63,37.1127915954,134.05
2019-08-30 12:30:00,51.269,1.8155000000000001,51.3011345026,17.149,-5.9645,18.1566368375,34.12,7.78,34.9957540282,134.02,51.539,1.8855,51.5734779829,17.149,-5.9645,18.1566368375,34.39,7.85,35.2745602382,133.97
2019-08-30 13:00:00,49.708,1.516,49.7311121935,15.998,-5.934,17.0630700637,33.71,7.45,34.5234210356,133.84,49.958,1.576,49.9828524596,15.998,-5.934,17.0630700637,33.96,7.51,34.7804787201,133.79
2019-08-30 13:30:00,48.3785,0.9055000000000001,48.3869733761,15.2485,-6.2645,16.4851664383,33.13,7.17,33.8969880668,134.39,48.6385,0.9755,48.6482813931,15.2485,-6.2645,16.4851664383,33.39,7.24,34.1659143007,134.34
2019-08-30 14:00:00,47.325,0.47800000000000004,47.3274139268,17.645,-7.022,18.9909059552,29.68,7.5,30.6129449743,133.29,47.535,0.548,47.5381586623,17.645,-7.022,18.9909059552,29.89,7.57,30.8336990969,133.24
2019-08-30 14:30:00,46.862,0.744,46.8679056498,17.142,-6.846,18.4584907292,29.72,7.59,30.6738732474,133.05,47.102,0.8240000000000001,47.1092069558,17.142,-6.846,18.4584907292,29.96,7.67,30.9262105664,132.99
2019-08-30 15:00:00,46.4375,0.661,46.4422041601,17.1875,-6.149,18.2543243438,29.25,6.8100000000000005,30.0322926198,133.26,46.6575,0.721,46.6630704867,17.1875,-6.149,18.2543243438,29.47,6.87,30.2601685389,133.2
2019-08-30 15:30:00,46.6225,0.5585,46.6258450701,26.6325,-3.9115,26.918207379000002,19.99,4.47,20.4836764278,134.22,46.7725,0.5985,46.7763290404,26.6325,-3.9115,26.918207379000002,20.14,4.51,20.6387911468,134.16
2019-08-30 16:00:00,47.022,0.7455,47.0279093119,22.592,-2.7145,22.7544934958,24.43,3.46,24.6738018959,134.29,47.202,0.7855000000000001,47.2085353962,22.592,-2.7145,22.7544934958,24.61,3.5,24.8576366536,134.23
2019-08-30 16:30:00,47.163,0.24,47.1636106442,15.503,-3.94,15.9958309881,31.66,4.18,31.9347459674,133.99,47.433,0.29,47.4338865053,15.503,-3.94,15.9958309881,31.93,4.23,32.2089708001,133.94
2019-08-30 17:00:00,49.0835,0.522,49.0862756404,11.993500000000001,-4.098,12.6742907592,37.09,4.62,37.3766303992,133.32,49.3635,0.562,49.3666990617,11.993500000000001,-4.098,12.6742907592,37.37,4.66,37.6594277705,133.26
2019-08-30 17:30:00,51.2005,0.4565,51.2025350203,9.8805,-3.1935000000000002,10.3837720747,41.32,3.65,41.4808980134,133.19,51.5105,0.4965,51.5128927794,9.8805,-3.1935000000000002,10.3837720747,41.63,3.69,41.793217153,133.14
2019-08-30 18:00:00,41.1775,1.6179999999999999,41.2092760219,9.6975,-2.742,10.0777016353,31.48,4.36,31.7804971641,133.27,41.4175,1.6680000000000001,41.4510739336,9.6975,-2.742,10.0777016353,31.72,4.41,32.0250917251,133.22
2019-08-30 18:30:00,42.0515,2.4325,42.1217961215,18.7215,-0.4675,18.7273361293,23.33,2.9,23.5095491237,133.18,42.1915,2.4525,42.2627191328,18.7215,-0.4675,18.7273361293,23.47,2.92,23.6509471269,133.13
2019-08-30 19:00:00,42.468,3.3810000000000002,42.6023729973,26.718,1.811,26.779306283,15.75,1.57,15.8280573666,133.09,42.588,3.411,42.7243802179,26.718,1.811,26.779306283,15.87,1.6,15.9504514043,133.04
2019-08-30 19:30:00,50.6925,1.0925,50.7042711465,26.6325,1.8625,26.6975460015,24.06,-0.77,24.0723181268,133.0,50.8925,1.0925,50.9042248983,26.6325,1.8625,26.6975460015,24.26,-0.77,24.2722166272,132.95
2019-08-30 20:00:00,51.187,0.931,51.1954659125,27.607,2.421,27.7129516652,23.58,-1.49,23.6270290134,133.0,51.367,0.931,51.3754362512,27.607,2.421,27.7129516652,23.76,-1.49,23.8066734341,132.95
2019-08-30 20:30:00,52.115,0.8635,52.1221532292,22.545,2.0035,22.6338471597,29.57,-1.1400000000000001,29.5919668153,133.49,52.355,0.8635,52.3621204426,22.545,2.0035,22.6338471597,29.81,-1.1400000000000001,29.8317900904,133.44
2019-08-30 21:00:00,52.36,0.28250000000000003,52.3607620862,17.01,1.2225,17.0538736435,35.35,-0.9400000000000001,35.3624956698,133.71,52.64,0.29250000000000004,52.6408126481,17.01,1.2225,17.0538736435,35.63,-0.93,35.6421351773,133.66
2019-08-30 21:30:00,49.9905,-1.0035,50.0005710217,3.7505,-1.4035,4.0045052753,46.24,0.4,46.2417300714,133.39,50.3405,-1.0035,50.3505010154,3.7505,-1.4035,4.0045052753,46.59,0.4,46.591717075,133.34
2019-08-30 22:00:00,47.185,-2.144,47.2336846011,3.465,-1.244,3.6815432905,43.72,-0.9,43.7292625138,134.22,47.515,-2.154,47.5637986393,3.465,-1.244,3.6815432905,44.05,-0.91,44.0593985433,134.17
2019-08-30 22:30:00,43.7745,-3.1935000000000002,43.8908338096,3.6745,-1.3635,3.9193216888,40.1,-1.83,40.1417351394,135.37,44.0745,-3.1935000000000002,44.1900440427,3.6745,-1.3635,3.9193216888,40.4,-1.83,40.4414255436,135.31
2019-08-30 23:00:00,40.7515,-3.7195,40.9208923717,3.5815,-1.4095,3.848874186,37.17,-2.31,37.241710487,136.15,41.0315,-3.7195,41.1997411703,3.5815,-1.4095,3.848874186,37.45,-2.31,37.5211753547,136.09
2019-08-30 23:30:00,38.2815,-4.117,38.5022457949,3.6015,-1.447,3.8813156597000003,34.68,-2.67,34.7826292853,136.85,38.5415,-4.117,38.7607651015,3.6015,-1.447,3.8813156597000003,34.94,-2.67,35.0418678155,136.79
2019-08-31 00:00:00,35.9465,-4.49,36.2258328027,3.8265000000000002,-1.38,4.0677392062,32.12,-3.11,32.2702107213,136.82,36.1965,-4.49,36.4739182465,3.8265000000000002,-1.38,4.0677392062,32.37,-3.11,32.5190559519,136.76
2019-08-31 00:30:00,34.2855,-4.589,34.5912478996,3.8655,-1.389,4.1074823493,30.42,-3.2,30.58784726,136.45,34.5155,-4.599,34.8205476874,3.8655,-1.389,4.1074823493,30.65,-3.21,30.817634562,136.4
2019-08-31 01:00:00,32.669,-4.9735,33.0454121362,4.239,-1.3135,4.4378376773,28.43,-3.66,28.664621051,137.24,32.879,-4.9735,33.2530350983,4.239,-1.3135,4.4378376773,28.64,-3.66,28.8729146433,137.17
2019-08-31 01:30:00,31.2165,-5.159,31.6399297289,4.7165,-1.549,4.9643502344,26.5,-3.61,26.744758365,136.16,31.4265,-5.169,31.8487592105,4.7165,-1.549,4.9643502344,26.71,-3.62,26.9541926238,136.1
2019-08-31 02:00:00,31.041,-5.0445,31.4482219092,5.181,-1.1945000000000001,5.3169155767,25.86,-3.85,26.1450205584,136.52,31.231,-5.0445,31.6357762865,5.181,-1.1945000000000001,5.3169155767,26.05,-3.85,26.3329641324,136.47
2019-08-31 02:30:00,30.339,-5.296,30.7977683769,5.719,-1.3860000000000001,5.8845524044,24.62,-3.91,24.9285478919,136.17,30.519,-5.306,30.9768138613,5.719,-1.3860000000000001,5.8845524044,24.8,-3.92,25.1078951726,136.1
2019-08-31 03:00:00,28.597,-5.4085,29.1039564535,5.417,-1.8085,5.7109159729,23.18,-3.6,23.4578856677,136.61,28.787,-5.4085,29.2906681598,5.417,-1.8085,5.7109159729,23.37,-3.6,23.6456528774,136.55
2019-08-31 03:30:00,28.0865,-5.3495,28.5914083686,4.8865,-1.8195000000000001,5.2142556995,23.2,-3.5300000000000002,23.4670172796,136.55,28.2665,-5.3495,28.7682493819,4.8865,-1.8195000000000001,5.2142556995,23.38,-3.5300000000000002,23.6449846691,136.49
2019-08-31 04:00:00,28.192,-5.4635,28.7165230529,5.272,-1.7035,5.5403877346,22.92,-3.76,23.2263643302,136.65,28.362,-5.4735,28.8853292564,5.272,-1.7035,5.5403877346,23.09,-3.77,23.3957474768,136.59
2019-08-31 04:30:00,27.8425,-5.5725,28.3946748969,5.7925,-1.7225000000000001,6.043183143,22.05,-3.85,22.3835877374,136.84,28.0225,-5.5725,28.5711963785,5.7925,-1.7225000000000001,6.043183143,22.23,-3.85,22.5609263994,136.78
2019-08-31 05:00:00,27.4515,-5.7645,28.0502105607,5.3515,-1.6445,5.5984759087,22.1,-4.12,22.480756215,136.96,27.6115,-5.7745,28.20886,5.3515,-1.6445,5.5984759087,22.26,-4.13,22.6398873672,136.9
2019-08-31 05:30:00,27.425,-5.655,28.0019579673,5.355,-2.025,5.725089519,22.07,-3.63,22.3665330349,136.72,27.605,-5.655,28.1782726582,5.355,-2.025,5.725089519,22.25,-3.63,22.5441655423,136.66
2019-08-31 06:00:00,28.1475,-5.69,28.7168566568,5.2275,-2.14,5.6485711689,22.92,-3.55,23.1932942895,136.43,28.3275,-5.7,28.8952808647,5.2275,-2.14,5.6485711689,23.1,-3.56,23.3727105831,136.37
2019-08-31 06:30:00,30.069,-5.114,30.5007828916,5.769,-1.984,6.1006243123,24.3,-3.13,24.5007530497,136.24,30.259,-5.114,30.6881097007,5.769,-1.984,6.1006243123,24.49,-3.13,24.6892081688,136.18
2019-08-31 07:00:00,31.287,-4.4895,31.6074671439,5.217,-2.2295,5.6734257067,26.07,-2.26,26.167775985,135.14,31.497,-4.4795,31.813942372,5.217,-2.2295,5.6734257067,26.28,-2.25,26.3761426293,135.08
2019-08-31 07:30:00,34.4935,-3.943,34.7181334644,5.4635,-2.473,5.9971294175,29.03,-1.47,29.0671945671,135.92,34.7235,-3.933,34.945528201,5.4635,-2.473,5.9971294175,29.26,-1.46,29.2964025095,135.86
2019-08-31 08:00:00,37.6985,-3.719,37.8814976374,5.0985,-1.9689999999999999,5.46549753,32.6,-1.75,32.6469370692,135.38,37.9485,-3.709,38.1293237974,5.0985,-1.9689999999999999,5.46549753,32.85,-1.74,32.8960499148,135.32
2019-08-31 08:30:00,40.6705,-2.961,40.7781447745,5.1705,-1.931,5.5193143822,35.5,-1.03,35.5149391102,135.38,40.9605,-2.951,41.0666648421,5.1705,-1.931,5.5193143822,35.79,-1.02,35.8045318361,135.32
2019-08-31 09:00:00,42.0475,-2.477,42.1203963093,4.4275,-2.357,5.015795575,37.62,-0.12,37.6201913871,134.57,42.3375,-2.447,42.408156235,4.4275,-2.357,5.015795575,37.91,-0.09,37.9101068318,134.5
2019-08-31 09:30:00,44.418,-1.854,44.4566759891,4.578,-2.424,5.1801409247,39.84,0.5700000000000001,39.8440773516,134.48,44.728,-1.834,44.7655843255,4.578,-2.424,5.1801409247,40.15,0.59,40.1543347598,134.42
2019-08-31 10:00:00,45.319,-1.9245,45.3598441493,5.739,-2.6545,6.3231709806,39.58,0.73,39.5867313629,134.63,45.629,-1.9045,45.668728483,5.739,-2.6545,6.3231709806,39.89,0.75,39.8970500163,134.57
2019-08-31 10:30:00,45.3815,-2.127,45.4313181765,8.0215,-2.9370000000000003,8.5422731898,37.36,0.81,37.3687797499,134.66,45.6615,-2.097,45.709626899,8.0215,-2.9370000000000003,8.5422731898,37.64,0.84,37.6493718407,134.6
2019-08-31 11:00:00,45.666,-1.8115,45.7019155862,7.696,-2.8215,8.1969066269,37.97,1.01,37.9834305981,134.6,45.966,-1.7815,46.0005097608,7.696,-2.8215,8.1969066269,38.27,1.04,38.2841285652,134.54
2019-08-31 11:30:00,46.2,-1.818,46.2357559038,9.66,-2.498,9.977755459,36.54,0.68,36.5463267648,134.8,46.48,-1.808,46.5151509081,9.66,-2.498,9.977755459,36.82,0.6900000000000001,36.8264646688,134.74
2019-08-31 12:00:00,45.4655,-2.0555,45.5119409661,10.8955,-2.6855,11.2215787882,34.57,0.63,34.5757400499,134.69,45.7255,-2.0255,45.7703397464,10.8955,-2.6855,11.2215787882,34.83,0.66,34.8362526687,134.63
2019-08-31 12:30:00,44.357,-2.9325,44.4538300403,17.567,-4.1325,18.0465244646,26.79,1.2,26.8168622326,134.91,44.557,-2.9025,44.6514362059,17.567,-4.1325,18.0465244646,26.99,1.23,27.0180125102,134.85
2019-08-31 13:00:00,41.8785,-3.5945,42.0324778296,22.4185,-4.5045,22.866562105,19.46,0.91,19.4812653593,135.11,42.0085,-3.5645,42.1594560271,22.4185,-4.5045,22.866562105,19.59,0.9400000000000001,19.6125393562,135.05
2019-08-31 13:30:00,41.542,-2.8295,41.638249654,38.042,-1.1895,38.0605921427,3.5,-1.6400000000000001,3.8651778743,135.42,41.542,-2.8195,41.6375713059,38.042,-1.1895,38.0605921427,3.5,-1.63,3.8609454801,135.35
2019-08-31 14:00:00,41.058,-2.569,41.1382926846,42.198,-0.899,42.2075752087,-1.1400000000000001,-1.67,2.0220039565,135.73,41.058,-2.569,41.1382926846,42.198,-0.899,42.2075752087,-1.1400000000000001,-1.67,2.0220039565,135.67
2019-08-31 14:30:00,39.767,-3.016,39.8812054106,40.857,-0.806,40.8649493454,-1.09,-2.21,2.4641834347,135.98,39.747,-3.006,39.860507335,40.857,-0.806,40.8649493454,-1.11,-2.2,2.4641631439,135.93
2019-08-31 15:00:00,39.6485,-3.8335,39.8333939616,33.658500000000004,-0.0335,33.6585166711,5.99,-3.8,7.0936661889,136.87,39.7085,-3.8435,39.894078063,33.658500000000004,-0.0335,33.6585166711,6.05,-3.81,7.1497272675,136.81
2019-08-31 15:30:00,39.6135,-4.4915,39.8673168711,27.1635,-1.3715,27.1981018547,12.45,-3.12,12.8349873393,136.26,39.7235,-4.4815000000000005,39.975496175800004,27.1635,-1.3715,27.1981018547,12.56,-3.11,12.939308327700001,136.2
2019-08-31 16:00:00,37.956,-5.0485,38.2902766802,20.136,-4.1285,20.5548779673,17.82,-0.92,17.8437327933,135.94,38.096,-5.0385,38.4277464633,20.136,-4.1285,20.5548779673,17.96,-0.91,17.9830392315,135.89
2019-08-31 16:30:00,38.7135,-5.343,39.080464829,19.4935,-4.813,20.0788822211,19.22,-0.53,19.2273061036,136.47,38.8635,-5.333,39.2277009427,19.4935,-4.813,20.0788822211,19.37,-0.52,19.376978608599998,136.41
2019-08-31 17:00:00,39.6255,-4.9335,39.9314371454,16.2555,-4.0935,16.7629956303,23.37,-0.84,23.3850914046,136.11,39.8055,-4.9135,40.1076091596,16.2555,-4.0935,16.7629956303,23.55,-0.8200000000000001,23.5642716841,136.06
2019-08-31 17:30:00,41.79,-4.7365,42.0575621292,13.6,-3.2865,13.9914646213,28.19,-1.45,28.2272669594,136.47,42.01,-4.7265,42.2750505884,13.6,-3.2865,13.9914646213,28.41,-1.44,28.4464707829,136.42
2019-08-31 18:00:00,42.984,-4.587,43.2280559938,10.944,-2.677,11.266652786,32.04,-1.9100000000000001,32.0968799107,136.24,43.234,-4.577,43.4755987308,10.944,-2.677,11.266652786,32.29,-1.9,32.3458513569,136.19
2019-08-31 18:30:00,44.367,-4.1235,44.558208461,8.347,-2.1535,8.6203231523,36.02,-1.97,36.0738312354,135.85,44.647,-4.1235,44.8370144105,8.347,-2.1535,8.6203231523,36.3,-1.97,36.3534166207,135.8
2019-08-31 19:00:00,44.989,-3.8865,45.1565610211,5.959,-1.6265,6.1769882022,39.03,-2.26,39.0953769645,135.92,45.289,-3.8865,45.4554551539,5.959,-1.6265,6.1769882022,39.33,-2.26,39.3948791088,135.88
2019-08-31 19:30:00,44.3435,-3.81,44.5068769096,3.8235,-1.44,4.085676474,40.52,-2.37,40.5892510401,135.88,44.6535,-3.81,44.8157468112,3.8235,-1.44,4.085676474,40.83,-2.37,40.8987261415,135.83
2019-08-31 20:00:00,44.8975,-3.8765,45.0645399233,3.3975,-1.1465,3.5857312364,41.5,-2.73,41.5896970415,135.69,45.2075,-3.8765,45.373398688,3.3975,-1.1465,3.5857312364,41.81,-2.73,41.8990334017,135.64
2019-08-31 20:30:00,37.0215,-2.3385,37.0952833188,3.4115,-0.8785000000000001,3.5227964034,33.61,-1.46,33.641695855,135.25,37.2715,-2.3385,37.3447893889,3.4115,-0.8785000000000001,3.5227964034,33.86,-1.46,33.8914620517,135.2
2019-08-31 21:00:00,38.3865,-2.3265000000000002,38.456936754,2.8865,-0.7065,2.9717039725000003,35.5,-1.62,35.5369441568,135.58,38.6565,-2.3265000000000002,38.7264456735,2.8865,-0.7065,2.9717039725000003,35.77,-1.62,35.8066655806,135.53
2019-08-31 21:30:00,45.432,-3.9195,45.6007577157,2.852,-0.6695,2.929527991,42.58,-3.25,42.7038511144,136.19,45.782,-3.9295,45.9503263781,2.852,-0.6695,2.929527991,42.93,-3.26,43.053600314,136.14
2019-08-31 22:00:00,44.2135,-4.4325,44.435128429,2.3935,-0.7125,2.4972982401,41.82,-3.7199999999999998,41.9851259376,136.44,44.5235,-4.4325,44.7435929324,2.3935,-0.7125,2.4972982401,42.13,-3.7199999999999998,42.2939156381,136.38
2019-08-31 22:30:00,42.359,-4.9955,42.6525485903,2.3890000000000002,-0.8155,2.5243536301000002,39.97,-4.18,40.1879745695,135.87,42.659,-5.0055,42.9516624969,2.3890000000000002,-0.8155,2.5243536301000002,40.27,-4.19,40.4873930996,135.82
2019-08-31 23:00:00,40.236,-5.4825,40.6078010024,2.476,-0.9325,2.6457763038,37.76,-4.55,38.0331447556,136.15,40.516,-5.4925,40.8865969757,2.476,-0.9325,2.6457763038,38.04,-4.5600000000000005,38.3123374385,136.1
2019-08-31 23:30:00,37.8435,-5.79,38.2838685643,3.1535,-0.9500000000000001,3.2934878548,34.69,-4.84,35.0260146177,136.07,38.1035,-5.82,38.5454162288,3.1535,-0.9500000000000001,3.2934878548,34.95,-4.87,35.2876664006,136.01
2019-09-01 00:00:00,35.163,-6.132,35.6936688083,3.303,-0.612,3.3592191057,31.86,-5.52,32.3346563303,136.29,35.403,-6.142,35.9318323079,3.303,-0.612,3.3592191057,32.1,-5.53,32.5728552632,136.23
2019-09-01 00:30:00,33.2655,-6.274,33.8519802412,3.1455,-0.47400000000000003,3.1810133998,30.12,-5.8,30.6733499964,136.99,33.5055,-6.304,34.0933856672,3.1455,-0.47400000000000003,3.1810133998,30.36,-5.83,30.914697152,136.93
2019-09-01 01:00:00,32.271,-6.4365,32.9066250662,2.401,-0.5365,2.4602100012,29.87,-5.9,30.447116448,137.09,32.501,-6.4565,33.1361040747,2.401,-0.5365,2.4602100012,30.1,-5.92,30.6766425803,137.03
2019-09-01 01:30:00,31.9645,-6.4475,32.608273743,2.1145,-0.5875,2.194599394,29.85,-5.86,30.4197649564,136.37,32.1945,-6.4675,32.8376976431,2.1145,-0.5875,2.194599394,30.08,-5.88,30.6493197314,136.31
2019-09-01 02:00:00,31.3475,-6.5565,32.0258247123,1.9675,-0.5365,2.0393353084,29.38,-6.02,29.9904118011,136.37,31.5675,-6.5765,32.2452695523,1.9675,-0.5365,2.0393353084,29.6,-6.04,30.2099586229,136.31
2019-09-01 02:30:00,30.7315,-6.7025,31.4539122924,1.9115000000000002,-0.6325000000000001,2.0134270536,28.82,-6.07,29.4522885359,136.19,30.9515,-6.7225,31.6731330705,1.9115000000000002,-0.6325000000000001,2.0134270536,29.04,-6.09,29.6716986369,136.14
2019-09-01 03:00:00,29.5725,-6.923,30.3720378844,2.0425,-0.643,2.1413209124,27.53,-6.28,28.2371970989,136.37,29.7825,-6.953,30.5833535645,2.0425,-0.643,2.1413209124,27.74,-6.31,28.4486150805,136.31
2019-09-01 03:30:00,29.226,-7.0895,30.0735778758,2.146,-0.6095,2.2308756689,27.08,-6.48,27.8445111288,136.28,29.426,-7.1095,30.2726686344,2.146,-0.6095,2.2308756689,27.28,-6.5,28.0436873467,136.23
2019-09-01 04:00:00,29.5055,-6.846,30.2893091082,2.1955,-0.456,2.2423550678,27.31,-6.39,28.0476059584,136.28,29.7155,-6.866,30.4984080937,2.1955,-0.456,2.2423550678,27.52,-6.41,28.2566540836,136.23
2019-09-01 04:30:00,29.4685,-6.9205000000000005,30.270213288,2.2185,-0.4605,2.2657895975,27.25,-6.46,28.0052512933,136.34,29.6885,-6.9505,30.4912525571,2.2185,-0.4605,2.2657895975,27.47,-6.49,28.2262466509,136.28
2019-09-01 05:00:00,29.5135,-6.8965,30.3085531575,2.1935000000000002,-0.6765,2.2954508272,27.32,-6.22,28.0191149039,136.86,29.7135,-6.9265,30.5101374055,2.1935000000000002,-0.6765,2.2954508272,27.52,-6.25,28.2207884369,136.8
2019-09-01 05:30:00,29.424,-7.0265,30.2513384539,2.174,-0.8265,2.3258070105,27.25,-6.2,27.9464219534,137.01,29.634,-7.0465,30.4602547306,2.174,-0.8265,2.3258070105,27.46,-6.22,28.1556388668,136.95
2019-09-01 06:00:00,29.929,-6.937,30.7224186873,2.519,-0.887,2.6706048004,27.41,-6.05,28.0697452785,136.94,30.149,-6.967,30.943517738,2.519,-0.887,2.6706048004,27.63,-6.08,28.2910462868,136.88
2019-09-01 06:30:00,31.4035,-6.3985,32.0487225096,2.4935,-0.7585000000000001,2.6063124333000003,28.91,-5.64,29.4550114582,136.7,31.6235,-6.4185,32.2682955004,2.4935,-0.7585000000000001,2.6063124333000003,29.13,-5.66,29.6747788534,136.63
2019-09-01 07:00:00,32.7345,-6.088,33.295814065,2.3345000000000002,-0.808,2.4703753257,30.4,-5.28,30.8551195104,135.86,32.9645,-6.098,33.5237805781,2.3345000000000002,-0.808,2.4703753257,30.63,-5.29,31.0834521892,135.81
2019-09-01 07:30:00,34.4955,-5.926,35.0008142227,2.9255,-1.186,3.1567619882,31.57,-4.74,31.9238547171,136.47,34.7455,-5.936,35.2489129797,2.9255,-1.186,3.1567619882,31.82,-4.75,32.1725799401,136.42
2019-09-01 08:00:00,35.7455,-5.774,36.2088365769,4.9254999999999995,-1.474,5.1413253398,30.82,-4.3,31.1185218158,135.83,35.9955,-5.784,36.4572444961,4.9254999999999995,-1.474,5.1413253398,31.07,-4.31,31.3675150434,135.78
2019-09-01 08:30:00,38.2385,-5.2725,38.6002867671,7.2885,-2.1325,7.5940627137,30.95,-3.14,31.1088749395,136.21,38.4685,-5.2725,38.8281437684,7.2885,-2.1325,7.5940627137,31.18,-3.14,31.3377089143,136.17
2019-09-01 09:00:00,40.2805,-4.772,40.562182686,10.2605,-2.8120000000000003,10.6388535214,30.02,-1.96,30.0839159685,135.73,40.5105,-4.7620000000000005,40.7894257651,10.2605,-2.8120000000000003,10.6388535214,30.25,-1.9500000000000002,30.3127860811,135.67
2019-09-01 09:30:00,41.306,-4.5655,41.5575435541,13.106,-3.5555,13.5797207722,28.2,-1.01,28.2180810829,135.49,41.526,-4.5555,41.775127244,13.106,-3.5555,13.5797207722,28.42,-1.0,28.4375878021,135.43
2019-09-01 10:00:00,42.118,-4.0405,42.3113644811,14.358,-3.8105,14.8550353163,27.76,-0.23,27.7609527934,135.49,42.318,-4.0205,42.5085584824,14.358,-3.8105,14.8550353163,27.96,-0.21,27.9607886155,135.43
2019-09-01 10:30:00,42.401,-3.73,42.5647471624,15.711,-4.6,16.3705687439,26.69,0.87,26.7041757034,134.86,42.601,-3.7,42.7613751065,15.711,-4.6,16.3705687439,26.89,0.9,26.9050571455,134.8
2019-09-01 11:00:00,43.0915,-3.363,43.2225304818,16.6915,-4.593,17.3118982567,26.4,1.23,26.4286378764,135.19,43.3115,-3.333,43.4395548003,16.6915,-4.593,17.3118982567,26.62,1.26,26.6498030011,135.14
2019-09-01 11:30:00,43.605,-3.35,43.733494315,17.455,-4.88,18.1243324015,26.15,1.53,26.1947208422,135.0,43.795,-3.31,43.919905794499996,17.455,-4.88,18.1243324015,26.34,1.57,26.3867485682,134.95
2019-09-01 12:00:00,43.408,-3.958,43.5880743782,21.428,-6.288,22.3315500582,21.98,2.33,22.103151359,135.36,43.578,-3.928,43.7546713849,21.428,-6.288,22.3315500582,22.15,2.36,22.2753698061,135.3
2019-09-01 12:30:00,44.3995,-3.7145,44.5546081848,20.4895,-5.4945,21.2134188782,23.91,1.78,23.976165248,135.36,44.5795,-3.6745,44.7306804162,20.4895,-5.4945,21.2134188782,24.09,1.82,24.1586526942,135.3
2019-09-01 13:00:00,44.3295,-3.7575000000000003,44.4884634091,18.5895,-4.8375,19.2086156841,25.74,1.08,25.7626473795,135.5,44.5195,-3.7275,44.6752743304,18.5895,-4.8375,19.2086156841,25.93,1.11,25.953747321,135.45
2019-09-01 13:30:00,41.4665,-4.043,41.6631308383,18.5365,-5.053,19.2128769644,22.93,1.01,22.9522330068,135.12,41.6465,-4.003,41.8384389198,18.5365,-5.053,19.2128769644,23.11,1.05,23.1338410127,135.08
2019-09-01 14:00:00,39.325,-4.921,39.6317027896,19.195,-5.541,19.9787563677,20.13,0.62,20.1395456751,135.63,39.475,-4.901,39.7780772034,19.195,-5.541,19.9787563677,20.28,0.64,20.2900961062,135.58
2019-09-01 14:30:00,38.815,-5.0,39.1357154655,19.745,-6.09,20.6628440685,19.07,1.09,19.1011256213,135.59,38.955,-4.97,39.2707642528,19.745,-6.09,20.6628440685,19.21,1.12,19.2426219627,135.54
2019-09-01 15:00:00,38.2605,-5.115,38.6008948763,17.1205,-5.255,17.9088398633,21.14,0.14,21.1404635711,136.08,38.4405,-5.085,38.7753693116,17.1205,-5.255,17.9088398633,21.32,0.17,21.3206777566,136.03
2019-09-01 15:30:00,38.2215,-5.1225,38.5632346737,17.9515,-5.2725,18.7097730745,20.27,0.15,20.2705549998,136.2,38.3615,-5.1025,38.6993564352,17.9515,-5.2725,18.7097730745,20.41,0.17,20.410707974,136.15
2019-09-01 16:00:00,37.337,-5.716,37.7720031902,18.127,-5.676,18.9948704918,19.21,-0.04,19.2100416449,136.33,37.487,-5.686,37.9157719821,18.127,-5.676,18.9948704918,19.36,-0.01,19.3600025826,136.28
2019-09-01 16:30:00,38.8295,-5.156,39.1703255826,17.5595,-4.866,18.2212512262,21.27,-0.29,21.271976871,136.5,38.9995,-5.146,39.3375433428,17.5595,-4.866,18.2212512262,21.44,-0.28,21.4418282803,136.45
2019-09-01 17:00:00,40.066,-4.632,40.3328622838,13.986,-3.732,14.4753590629,26.08,-0.9,26.0955245205,136.4,40.266,-4.612,40.5292647355,13.986,-3.732,14.4753590629,26.28,-0.88,26.2947295099,136.34
2019-09-01 17:30:00,42.2095,-4.6725,42.4673303435,13.1295,-3.4625,13.5783900555,29.08,-1.21,29.1051627723,136.01,42.4395,-4.6625,42.6948482431,13.1295,-3.4625,13.5783900555,29.31,-1.2,29.3345547094,135.96
2019-09-01 18:00:00,43.8405,-4.4735,44.068147709,9.8605,-2.4135,10.1515734002,33.98,-2.06,34.0423853453,135.75,44.1105,-4.4735,44.3367614119,9.8605,-2.4135,10.1515734002,34.25,-2.06,34.3118944391,135.7
2019-09-01 18:30:00,45.7005,-3.9075,45.8672460095,6.9005,-1.7675,7.1232686668,38.8,-2.14,38.8589706503,135.6,46.0005,-3.9075,46.1661624623,6.9005,-1.7675,7.1232686668,39.1,-2.14,39.1585188688,135.55
2019-09-01 19:00:00,47.0835,-3.297,47.1987942775,4.5035,-1.427,4.7241762509,42.58,-1.87,42.6210429248,135.21,47.4135,-3.297,47.5279937642,4.5035,-1.427,4.7241762509,42.91,-1.87,42.9507275841,135.16
2019-09-01 19:30:00,38.7985,-2.002,38.8501171974,2.9085,-1.142,3.1246657821,35.89,-0.86,35.9003022271,134.92,39.0585,-1.992,39.1092634327,2.9085,-1.142,3.1246657821,36.15,-0.85,36.1599917035,134.87
2019-09-01 20:00:00,39.0575,-1.9415,39.1057250093,2.3075,-0.9415,2.4921834804,36.75,-1.0,36.7636029246,134.95,39.3475,-1.9315,39.3948784552,2.3075,-0.9415,2.4921834804,37.04,-0.99,37.0532279296,134.87
2019-09-01 20:30:00,40.9365,-1.252,40.9556410797,5.3165,-0.012,5.3165135427,35.62,-1.24,35.641576845,134.8,41.1965,-1.242,41.2152177751,5.3165,-0.012,5.3165135427,35.88,-1.23,35.9010765855,134.75
2019-09-01 21:00:00,41.156,-1.251,41.175008646,11.316,1.039,11.3635987698,29.84,-2.29,29.9277413114,135.51,41.386,-1.251,41.4049030551,11.316,1.039,11.3635987698,30.07,-2.29,30.1570721391,135.46
2019-09-01 21:30:00,38.6495,-1.8995000000000002,38.6961490397,9.8895,0.8705,9.9277379347,28.76,-2.77,28.8930874086,135.93,38.8595,-1.9095,38.9063867572,9.8895,0.8705,9.9277379347,28.97,-2.7800000000000002,29.103080593,135.89
2019-09-01 22:00:00,35.5635,-2.711,35.6666798742,5.2235,0.259,5.2299171361,30.34,-2.9699999999999998,30.4850209119,136.68,35.8035,-2.711,35.905990214,5.2235,0.259,5.2299171361,30.58,-2.9699999999999998,30.7238881003,136.62
2019-09-01 22:30:00,44.2315,-3.653,44.3820909968,2.1015,-0.533,2.1680385721,42.13,-3.12,42.2453701605,136.93,44.5615,-3.653,44.710979538,2.1015,-0.533,2.1680385721,42.46,-3.12,42.5744759216,136.87
2019-09-01 23:00:00,42.1485,-4.1175,42.3491423585,2.0385,-0.7275,2.1644256744,40.11,-3.39,40.2530023725,137.09,42.4585,-4.1375,42.6596194134,2.0385,-0.7275,2.1644256744,40.42,-3.41,40.5635858869,137.03
2019-09-01 23:30:00,40.066,-4.331,40.2994034323,1.8559999999999999,-0.8310000000000001,2.0335429673,38.21,-3.5,38.3699635131,137.38,40.356,-4.331,40.5877357954,1.8559999999999999,-0.8310000000000001,2.0335429673,38.5,-3.5,38.6587635602,137.32
2019-09-02 00:00:00,35.814,-4.9045000000000005,36.1482602106,1.834,-1.1545,2.1671239582,33.98,-3.75,34.1862969624,136.95,36.064,-4.9145,36.3973131735,1.834,-1.1545,2.1671239582,34.23,-3.76,34.4358897083,136.9
2019-09-02 00:30:00,33.653,-5.1995000000000005,34.052301086,1.883,-1.0695000000000001,2.1655297851,31.77,-4.13,32.0373188641,136.67,33.903,-5.2195,34.3024283288,1.883,-1.0695000000000001,2.1655297851,32.02,-4.15,32.2878134905,136.62
2019-09-02 01:00:00,33.9485,-5.2735,34.3556466174,1.8485,-0.5835,1.9384077228,32.1,-4.69,32.4408091761,137.1,34.1885,-5.2835,34.5943478693,1.8485,-0.5835,1.9384077228,32.34,-4.7,32.679742961,137.05
2019-09-02 01:30:00,33.619,-5.425,34.0538953132,2.039,-0.585,2.1212604743,31.58,-4.84,31.9487401943,137.04,33.859,-5.435,34.2924351133,2.039,-0.585,2.1212604743,31.82,-4.85,32.1874960194,136.98
2019-09-02 02:00:00,33.9695,-5.1465,34.3571447082,2.1395,-0.6565000000000001,2.2379572159,31.83,-4.49,32.145124047,137.13,34.2095,-5.1665,34.5974365019,2.1395,-0.6565000000000001,2.2379572159,32.07,-4.51,32.3855677733,137.07
2019-09-02 02:30:00,33.7485,-5.194,34.1458473061,2.1885,-0.684,2.292899529,31.56,-4.51,31.8806163679,137.36,33.9885,-5.204,34.3845859107,2.1885,-0.684,2.292899529,31.8,-4.52,32.1196263988,137.3
2019-09-02 03:00:00,32.607,-5.4255,33.0552945721,2.187,-0.6355000000000001,2.2774611413,30.42,-4.79,30.7948128749,137.24,32.847,-5.4355,33.2936941364,2.187,-0.6355000000000001,2.2774611413,30.66,-4.8,31.0334593624,137.18
