Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-02 03:30:00,32.38,-5.529,32.8486566088,2.2,-0.709,2.3114240199,30.18,-4.82,30.5624737219,137.33,32.61,-5.549,33.0787469684,2.2,-0.709,2.3114240199,30.41,-4.84,30.7927540178,137.27
2019-09-02 04:00:00,32.539,-5.5465,33.0083350572,2.419,-0.7665000000000001,2.5375348766,30.12,-4.78,30.4969309931,137.12,32.769,-5.5565,33.2367575622,2.419,-0.7665000000000001,2.5375348766,30.35,-4.79,30.725666795,137.06
2019-09-02 04:30:00,33.208,-5.492,33.6590749724,2.638,-0.892,2.7847276348000003,30.57,-4.6,30.9141537164,137.34,33.438,-5.5120000000000005,33.8892606588,2.638,-0.892,2.7847276348000003,30.8,-4.62,31.1445725609,137.28
2019-09-02 05:00:00,34.0645,-5.2845,34.4719610771,2.3845,-0.8045,2.5165572714,31.68,-4.48,31.9951996399,137.0,34.3045,-5.2945,34.7106676758,2.3845,-0.8045,2.5165572714,31.92,-4.49,32.2342442133,136.94
2019-09-02 05:30:00,35.8025,-4.905,36.1369344473,2.2225,-0.835,2.3741801216000002,33.58,-4.07,33.8257490678,136.76,36.0725,-4.915,36.4058028513,2.2225,-0.835,2.3741801216000002,33.85,-4.08,34.0949981669,136.7
2019-09-02 06:00:00,38.1485,-3.99,38.3565920312,1.9685000000000001,-0.89,2.1603454006,36.18,-3.1,36.3125653184,135.86,38.4285,-3.99,38.6350839555,1.9685000000000001,-0.89,2.1603454006,36.46,-3.1,36.5915509373,135.8
2019-09-02 06:30:00,42.0745,-2.278,42.136122677,1.5945,-0.968,1.8653295285,40.48,-1.31,40.5011913405,136.17,42.3845,-2.268,42.4451371096,1.5945,-0.968,1.8653295285,40.79,-1.3,40.810710604,136.12
2019-09-02 07:00:00,45.774,-1.0595,45.7862601252,1.874,-1.0695000000000001,2.1577085647,43.9,0.01,43.900001139,135.57,46.124,-1.0495,46.1359385539,1.874,-1.0695000000000001,2.1577085647,44.25,0.02,44.2500045198,135.52
2019-09-02 07:30:00,49.537,0.372,49.5383967544,2.967,-1.3980000000000001,3.2798617349,46.57,1.77,46.6036243226,134.72,49.877,0.402,49.878619999,2.967,-1.3980000000000001,3.2798617349,46.91,1.8,46.9445215121,134.67
2019-09-02 08:00:00,43.352,2.473,43.42247843,3.982,-1.397,4.2199446679,39.37,3.87,39.5597497464,134.5,43.652,2.523,43.7248514349,3.982,-1.397,4.2199446679,39.67,3.92,39.8632073471,134.45
2019-09-02 08:30:00,44.7815,3.349,44.9065534555,6.0015,-2.341,6.4419161163,38.78,5.69,39.1952101665,133.37,45.0815,3.409,45.2102081753,6.0015,-2.341,6.4419161163,39.08,5.75,39.5007455626,133.32
2019-09-02 09:00:00,44.8435,3.624,44.9896973567,8.9235,-3.036,9.4258234786,35.92,6.66,36.5322049704,133.2,45.1135,3.694,45.2644840714,8.9235,-3.036,9.4258234786,36.19,6.73,36.8104468867,133.15
2019-09-02 09:30:00,54.156,2.9955,54.2387809252,11.456,-3.6345,12.0187156656,42.7,6.63,43.2116523637,133.56,54.496,3.0555,54.5815911847,11.456,-3.6345,12.0187156656,43.04,6.69,43.5568329886,133.51
2019-09-02 10:00:00,53.4445,3.0085,53.5291103279,11.7945,-4.0715,12.4774734021,41.65,7.08,42.2474721137,133.5,53.7645,3.0785,53.8525637505,11.7945,-4.0715,12.4774734021,41.97,7.15,42.5746802689,133.45
2019-09-02 10:30:00,53.3365,2.7955,53.4097093467,9.1665,-3.6445,9.8644362485,44.17,6.44,44.6370081883,133.21,53.6665,2.8555,53.7424143717,9.1665,-3.6445,9.8644362485,44.5,6.5,44.9722136435,133.16
2019-09-02 11:00:00,53.4655,3.062,53.5531094732,10.1555,-3.478,10.7345546834,43.31,6.54,43.8010011301,132.94,53.7855,3.122,53.8760326514,10.1555,-3.478,10.7345546834,43.63,6.6,44.1263741996,132.89
2019-09-02 11:30:00,53.682,2.705,53.7501083627,14.072,-4.745,14.8504615753,39.61,7.45,40.3045233193,132.15,53.972,2.775,54.0432919889,14.072,-4.745,14.8504615753,39.9,7.52,40.6024679053,132.11
2019-09-02 12:00:00,54.0585,2.805,54.131224328,14.5485,-5.055,15.4016842342,39.51,7.86,40.2842363711,131.95,54.3785,2.875,54.4544478188,14.5485,-5.055,15.4016842342,39.83,7.93,40.6117446067,131.9
2019-09-02 12:30:00,55.947,3.9105,56.083498636,8.637,-2.8295,9.0886654273,47.31,6.74,47.7876940226,132.29,56.307,3.9705,56.4468167327,8.637,-2.8295,9.0886654273,47.67,6.8,48.1525586028,132.24
2019-09-02 13:00:00,55.61,4.154,55.7649335694,10.21,-3.276,10.7226991005,45.4,7.43,46.0039661334,132.18,55.95,4.224,56.1092209534,10.21,-3.276,10.7226991005,45.74,7.5,46.3508101332,132.13
2019-09-02 13:30:00,55.3465,3.5060000000000002,55.4574350133,9.0165,-3.024,9.510091916,46.33,6.53,46.7879236556,132.02,55.7065,3.566,55.8205204047,9.0165,-3.024,9.510091916,46.69,6.59,47.1527751039,131.98
2019-09-02 14:00:00,53.516,3.2055,53.6119155249,8.996,-3.0245,9.4908174701,44.52,6.23,44.9537907189,132.08,53.846,3.2555,53.9443231142,8.996,-3.0245,9.4908174701,44.85,6.28,45.2875358128,132.04
2019-09-02 14:30:00,52.2295,3.3295,52.3355160527,11.1295,-3.9205,11.7998343421,41.1,7.25,41.7345480388,131.73,52.5295,3.3995,52.6393861144,11.1295,-3.9205,11.7998343421,41.4,7.32,42.042150278,131.68
2019-09-02 15:00:00,53.155,2.969,53.2378529432,12.925,-4.421,13.6601927512,40.23,7.39,40.9031172406,132.97,53.455,3.039,53.541316252,12.925,-4.421,13.6601927512,40.53,7.46,41.2108298873,132.92
2019-09-02 15:30:00,52.6855,2.4695,52.7433440398,11.6555,-4.4405,12.47271905,41.03,6.91,41.6077997496,133.45,53.0155,2.5195,53.075334389,11.6555,-4.4405,12.47271905,41.36,6.96,41.9415211932,133.4
2019-09-02 16:00:00,51.1745,2.1225,51.2184972105,10.2045,-3.7175000000000002,10.8605536921,40.97,5.84,41.384133433,134.04,51.4745,2.1725,51.5203251785,10.2045,-3.7175000000000002,10.8605536921,41.27,5.89,41.6881877754,133.99
2019-09-02 16:30:00,52.178,1.728,52.2066055974,9.358,-3.312,9.9268075432,42.82,5.04,43.1155888282,134.72,52.508,1.778,52.5380942555,9.358,-3.312,9.9268075432,43.15,5.09,43.4491726043,134.67
2019-09-02 17:00:00,54.2865,1.885,54.31921674,7.7565,-3.055,8.3364451207,46.53,4.94,46.7915002965,134.76,54.6465,1.935,54.6807478666,7.7565,-3.055,8.3364451207,46.89,4.99,47.1547685818,134.71
2019-09-02 17:30:00,54.3965,1.263,54.4111604476,7.6065000000000005,-2.947,8.1574292059,46.79,4.21,46.9790187211,134.3,54.7565,1.303,54.7720010703,7.6065000000000005,-2.947,8.1574292059,47.15,4.25,47.341155457,134.25
2019-09-02 18:00:00,56.734,1.5455,56.7550467029,7.264,-2.3645,7.6391463037000005,49.47,3.91,49.6242783323,134.21,57.104,1.5755,57.1257298969,7.264,-2.3645,7.6391463037000005,49.84,3.94,49.9954917968,134.17
2019-09-02 18:30:00,56.9145,1.294,56.9292081997,8.1045,-2.746,8.5570693727,48.81,4.04,48.9769098658,133.62,57.2845,1.334,57.3000305083,8.1045,-2.746,8.5570693727,49.18,4.08,49.3489493303,133.58
2019-09-02 19:00:00,57.635,1.8335,57.6641565208,6.505,-2.5665,6.9929927249,51.13,4.4,51.3189721253,133.62,58.025,1.8735,58.0552377245,6.505,-2.5665,6.9929927249,51.52,4.44,51.710965955,133.58
2019-09-02 19:30:00,57.17,1.7429999999999999,57.1965641363,4.99,-2.637,5.6439231922,52.18,4.38,52.3635063761,133.52,57.57,1.7930000000000001,57.5979144501,4.99,-2.637,5.6439231922,52.58,4.43,52.766289428,133.47
2019-09-02 20:00:00,56.09,1.389,56.1071958041,4.49,-2.471,5.1250308292,51.6,3.86,51.7441745513,133.74,56.48,1.419,56.4978226218,4.49,-2.471,5.1250308292,51.99,3.89,52.1353258358,133.69
2019-09-02 20:30:00,57.2965,1.7775,57.3240649161,4.5665,-2.2325,5.0830088038,52.73,4.01,52.8822560033,133.96,57.6965,1.8075,57.7248054869,4.5665,-2.2325,5.0830088038,53.13,4.04,53.2833792097,133.91
2019-09-02 21:00:00,55.917,1.1635,55.9291035263,5.267,-2.1165,5.6763422421000005,50.65,3.2800000000000002,50.7560922452,133.61,56.307,1.1935,56.3196474709,5.267,-2.1165,5.6763422421000005,51.04,3.31,51.1472159555,133.57
2019-09-02 21:30:00,54.1405,0.7545000000000001,54.1457570868,5.5105,-1.7455,5.7803443237,48.63,2.5,48.6942183426,133.57,54.5005,0.7845000000000001,54.5061458966,5.5105,-1.7455,5.7803443237,48.99,2.5300000000000002,49.0552851383,133.52
2019-09-02 22:00:00,50.68,-0.589,50.6834225462,4.79,-1.709,5.0857429152,45.89,1.12,45.903665431,132.56,51.02,-0.5690000000000001,51.0231727845,4.79,-1.709,5.0857429152,46.23,1.1400000000000001,46.2440536718,132.52
2019-09-02 22:30:00,47.601,-1.3615,47.6204670625,4.851,-1.6715,5.130897899,42.75,0.31,42.7511239618,133.24,47.931,-1.3415,47.9497693764,4.851,-1.6715,5.130897899,43.08,0.33,43.081263909,133.2
2019-09-02 23:00:00,45.011,-1.612,45.0398564052,4.941,-1.542,5.1760259853,40.07,-0.07,40.070061143,134.35,45.301,-1.612,45.3296717945,4.941,-1.542,5.1760259853,40.36,-0.07,40.3600607036,134.3
2019-09-02 23:30:00,42.3805,-2.186,42.4368398476,4.3405000000000005,-1.266,4.52136,38.04,-0.92,38.0511235051,134.78,42.6805,-2.176,42.7359340164,4.3405000000000005,-1.266,4.52136,38.34,-0.91,38.3507979056,134.73
2019-09-03 00:00:00,40.5045,-2.441,40.5779866584,4.1845,-1.251,4.3674982828,36.32,-1.19,36.3394895396,134.78,40.7845,-2.441,40.8574830508,4.1845,-1.251,4.3674982828,36.6,-1.19,36.6193405184,134.73
2019-09-03 00:30:00,38.3935,-2.907,38.5033958405,3.8435,-1.157,4.0138686139,34.55,-1.75,34.5942914366,135.23,38.6535,-2.8970000000000002,38.7619100568,3.8435,-1.157,4.0138686139,34.81,-1.74,34.8534603734,135.18
2019-09-03 01:00:00,37.394,-2.852,37.5026017764,4.674,-1.302,4.8519563065,32.72,-1.55,32.756692446,135.69,37.644,-2.852,37.7518826021,4.674,-1.302,4.8519563065,32.97,-1.55,33.0064145281,135.63
2019-09-03 01:30:00,36.364,-2.887,36.4784219094,4.404,-1.417,4.6263489925,31.96,-1.47,31.9937884596,135.52,36.604,-2.887,36.717674014,4.404,-1.417,4.6263489925,32.2,-1.47,32.2335368832,135.46
2019-09-03 02:00:00,35.988,-3.0405,36.116212208,4.228,-1.4205,4.4602471064,31.76,-1.62,31.801289282,136.1,36.238,-3.0405,36.3653308008,4.228,-1.4205,4.4602471064,32.01,-1.62,32.0509672241,136.04
2019-09-03 02:30:00,35.7745,-3.023,35.90199687,3.2745,-1.2429999999999999,3.5024847252,32.5,-1.78,32.5487081157,136.38,36.0145,-3.023,36.1411502204,3.2745,-1.2429999999999999,3.5024847252,32.74,-1.78,32.7883515902,136.32
2019-09-03 03:00:00,35.747,-3.0675,35.8783718311,3.997,-1.1375,4.1557087542,31.75,-1.9300000000000002,31.8086057538,136.32,35.987,-3.0575,36.1166509418,3.997,-1.1375,4.1557087542,31.99,-1.92,32.0475662102,136.26
2019-09-03 03:30:00,35.9395,-3.117,36.0744140528,3.2895,-0.857,3.3993027594000003,32.65,-2.26,32.7281239915,136.64,36.1895,-3.117,36.3234855052,3.2895,-0.857,3.3993027594000003,32.9,-2.26,32.9775317451,136.59
2019-09-03 04:00:00,36.2315,-3.0925,36.3632389715,2.8915,-0.8325,3.0089580422,33.34,-2.26,33.4165108891,136.81,36.4915,-3.0925,36.6223037028,2.8915,-0.8325,3.0089580422,33.6,-2.26,33.6759201804,136.76
2019-09-03 04:30:00,35.95,-3.3195,36.1029303554,2.26,-1.0095,2.4752151927,33.69,-2.31,33.7691012614,136.24,36.21,-3.3095,36.3609253217,2.26,-1.0095,2.4752151927,33.95,-2.3,34.0278195011,136.18
2019-09-03 05:00:00,36.734,-3.1785,36.8712573457,2.8040000000000003,-0.9885,2.9731377785,33.93,-2.19,34.0006029358,136.09,36.994,-3.1785,37.1302962316,2.8040000000000003,-0.9885,2.9731377785,34.19,-2.19,34.2600671336,136.03
2019-09-03 05:30:00,37.6945,-2.8835,37.8046280566,3.0645,-1.1035,3.2571264176,34.63,-1.78,34.6757162868,136.16,37.9545,-2.8835,38.0638758208,3.0645,-1.1035,3.2571264176,34.89,-1.78,34.9353760535,136.1
2019-09-03 06:00:00,38.683,-2.8449999999999998,38.7874788302,2.713,-1.055,2.9109094799,35.97,-1.79,36.0145109643,135.19,38.973,-2.835,39.0759766865,2.713,-1.055,2.9109094799,36.26,-1.78,36.303663727,135.14
2019-09-03 06:30:00,44.136,-0.658,44.1409046124,2.466,-0.908,2.6278546383,41.67,0.25,41.6707499333,134.61,44.456,-0.648,44.4607224413,2.466,-0.908,2.6278546383,41.99,0.26,41.9908049458,134.56
2019-09-03 07:00:00,48.0185,0.7995,48.0251553095,2.3585000000000003,-1.0005,2.5619372553,45.66,1.8,45.6954658582,134.84,48.3785,0.8295,48.3856108001,2.3585000000000003,-1.0005,2.5619372553,46.02,1.83,46.0563708948,134.79
2019-09-03 07:30:00,52.9515,2.152,52.9952116351,2.8715,-1.318,3.1595310174,50.08,3.47,50.2000727091,133.54,53.3415,2.192,53.3865197054,2.8715,-1.318,3.1595310174,50.47,3.51,50.5919064673,133.5
2019-09-03 08:00:00,54.8685,3.0735,54.9545147781,4.1585,-1.7165,4.4988325708,50.71,4.79,50.9357261654,132.98,55.2485,3.1235,55.3367238324,4.1585,-1.7165,4.4988325708,51.09,4.84,51.3187460876,132.93
2019-09-03 08:30:00,55.6645,3.4585,55.771836822,5.6745,-2.2115,6.0902120242,49.99,5.67,50.3105257377,133.63,56.0445,3.5085,56.1542122418,5.6745,-2.2115,6.0902120242,50.37,5.72,50.6937402447,133.58
2019-09-03 09:00:00,54.5345,3.5460000000000003,54.649664283,6.0545,-2.474,6.5404622352,48.48,6.02,48.8523366893,133.77,54.8845,3.606,55.0028324384,6.0545,-2.474,6.5404622352,48.83,6.08,49.2070655496,133.72
2019-09-03 09:30:00,46.0795,5.5275,46.4098435302,4.9095,-2.3325,5.4354159454,41.17,7.86,41.913583717,133.52,46.3895,5.5875,46.7247885656,4.9095,-2.3325,5.4354159454,41.48,7.92,42.229335775,133.47
2019-09-03 10:00:00,54.9745,4.7215,55.1768811415,5.2945,-2.6185,5.9066295381,49.68,7.34,50.2192990791,134.12,55.3745,4.7815,55.5805540859,5.2945,-2.6185,5.9066295381,50.08,7.4,50.6237730716,134.08
2019-09-03 10:30:00,55.559,4.0355,55.705365462,5.549,-2.4445,6.0635782546,50.01,6.48,50.428072539,134.27,55.929,4.0955,56.0787496406,5.549,-2.4445,6.0635782546,50.38,6.54,50.8027164628,134.22
2019-09-03 11:00:00,55.4965,3.8785,55.6318638417,8.6865,-2.9314999999999998,9.1678227786,46.81,6.8100000000000005,47.302771589,134.23,55.8465,3.9385,55.985206479,8.6865,-2.9314999999999998,9.1678227786,47.16,6.87,47.6577643202,134.18
2019-09-03 11:30:00,54.7025,3.362,54.8057164012,10.2125,-2.878,10.6102799327,44.49,6.24,44.925468278,134.16,55.0325,3.422,55.1387897967,10.2125,-2.878,10.6102799327,44.82,6.3,45.260605387,134.11
2019-09-03 12:00:00,53.784,3.2855,53.8842571281,11.974,-3.5845000000000002,12.499012611,41.81,6.87,42.3706620198,134.08,54.104,3.3455,54.2073351702,11.974,-3.5845000000000002,12.499012611,42.13,6.93,42.6961567357,134.02
2019-09-03 12:30:00,46.0925,5.112,46.3751129406,9.3225,-3.228,9.8655456134,36.77,8.34,37.7039586781,133.81,46.3725,5.182,46.6611388658,9.3225,-3.228,9.8655456134,37.05,8.41,37.992507156,133.76
2019-09-03 13:00:00,47.3785,5.289,47.6727991967,9.4085,-3.081,9.9001228907,37.97,8.37,38.8815869018,134.14,47.658500000000004,5.369,47.9599706344,9.4085,-3.081,9.9001228907,38.25,8.45,39.1722478293,134.09
2019-09-03 13:30:00,56.77,3.941,56.9066286209,9.44,-3.249,9.983466382,47.33,7.19,47.873009097,134.3,57.14,4.001,57.2799057349,9.44,-3.249,9.983466382,47.7,7.25,48.2478237851,134.26
2019-09-03 14:00:00,56.12,3.7825,56.2473262142,9.3,-3.0575,9.7897040941,46.82,6.84,47.3169948327,134.33,56.47,3.8425000000000002,56.6005804409,9.3,-3.0575,9.7897040941,47.17,6.9,47.671992826,134.26
2019-09-03 14:30:00,54.9305,3.9875,55.075039596,8.0705,-2.8425000000000002,8.5564464879,46.86,6.83,47.3551317177,134.9,55.2905,4.0375,55.4377199793,8.0705,-2.8425000000000002,8.5564464879,47.22,6.88,47.7185791909,134.85
2019-09-03 15:00:00,54.188,3.6805,54.3128476905,9.188,-3.0495,9.6808467734,45.0,6.73,45.5004714261,134.6,54.528,3.7405,54.6561444327,9.188,-3.0495,9.6808467734,45.34,6.79,45.8456072051,134.54
2019-09-03 15:30:00,54.8455,3.694,54.969759925299996,7.9355,-2.956,8.4681814016,46.91,6.65,47.3790101205,134.88,55.2055,3.754,55.3329896739,7.9355,-2.956,8.4681814016,47.27,6.71,47.7438687163,134.83
2019-09-03 16:00:00,55.055,3.5965,55.1723466716,7.695,-2.9235,8.2316387949,47.36,6.52,47.8066940919,134.6,55.405,3.6565000000000003,55.525525817,7.695,-2.9235,8.2316387949,47.71,6.58,48.1616081542,134.55
2019-09-03 16:30:00,56.8915,3.56,57.0027751276,7.3815,-2.59,7.8227004449,49.51,6.15,49.8905061109,134.73,57.2615,3.6,57.3745534383,7.3815,-2.59,7.8227004449,49.88,6.19,50.2626153319,134.67
2019-09-03 17:00:00,58.552,3.8095,58.6757956422,5.732,-2.3805,6.2066580581,52.82,6.19,53.1814676368,134.42,58.972,3.8695,59.0988139834,5.732,-2.3805,6.2066580581,53.24,6.25,53.6055976555,134.36
2019-09-03 17:30:00,58.8065,3.1685,58.8917976844,5.7765,-2.2615,6.2034131331,53.03,5.43,53.3072771768,133.93,59.1965,3.2185,59.2839299853,5.7765,-2.2615,6.2034131331,53.42,5.48,53.7003426432,133.88
2019-09-03 18:00:00,49.355,3.8505000000000003,49.5049732375,6.045,-2.5895,6.5762858248,43.31,6.44,43.7861816102,133.77,49.675,3.9005,49.8278990652,6.045,-2.5895,6.5762858248,43.63,6.49,44.1100555429,133.72
2019-09-03 18:30:00,49.568,3.565,49.69603454,5.788,-2.435,6.2793446314,43.78,6.0,44.189233983,133.27,49.898,3.615,50.0287780083,5.788,-2.435,6.2793446314,44.11,6.05,44.5229671069,133.21
2019-09-03 19:00:00,50.0575,3.7835,50.2002806616,4.7975,-2.4165,5.3717295632,45.26,6.2,45.6826838091,133.31,50.3975,3.8435,50.5438472863,4.7975,-2.4165,5.3717295632,45.6,6.26,46.0276829745,133.27
2019-09-03 19:30:00,49.732,4.149,49.9047695616,11.782,-1.091,11.8324048697,37.95,5.24,38.3100522057,133.31,49.992,4.189,50.1671982973,11.782,-1.091,11.8324048697,38.21,5.28,38.5730799911,133.27
2019-09-03 20:00:00,49.635,5.379,49.9256133262,25.855,1.8090000000000002,25.918208001300002,23.78,3.5700000000000003,24.0464820712,133.92,49.805,5.419,50.0989379728,25.855,1.8090000000000002,25.918208001300002,23.95,3.61,24.2205408693,133.87
2019-09-03 20:30:00,58.5305,3.4065,58.6295460711,25.610500000000002,1.6265,25.6620968064,32.92,1.78,32.9680876,134.55,58.8105,3.4265,58.91023521,25.610500000000002,1.6265,25.6620968064,33.2,1.8,33.2487593754,134.5
2019-09-03 21:00:00,57.0315,2.191,57.073570707,7.6915,-1.929,7.9297044869,49.34,4.12,49.5117157853,134.5,57.4015,2.241,57.4452285508,7.6915,-1.929,7.9297044869,49.71,4.17,49.8845968211,134.44
2019-09-03 21:30:00,54.601,1.3965,54.6188558398,6.071,-2.1135,6.4283686305,48.53,3.51,48.656767258,133.24,54.981,1.4265,54.9995023909,6.071,-2.1135,6.4283686305,48.91,3.54,49.0379414331,133.18
2019-09-03 22:00:00,51.9935,0.3975,51.9950194586,5.6435,-1.7025000000000001,5.8947093652,46.35,2.1,46.3975484266,133.53,52.3435,0.41750000000000004,52.3451649964,5.6435,-1.7025000000000001,5.8947093652,46.7,2.12,46.7480951484,133.48
2019-09-03 22:30:00,49.7585,-0.021500000000000002,49.7585046449,6.5685,-1.3615,6.7081200422,43.19,1.34,43.2107822193,134.05,50.0785,0.0085,50.0785007214,6.5685,-1.3615,6.7081200422,43.51,1.37,43.5315632616,134.0
2019-09-03 23:00:00,46.442,-0.444,46.4441223407,6.732,-1.314,6.8590392913,39.71,0.87,39.7195292016,134.71,46.742,-0.434,46.744014804,6.732,-1.314,6.8590392913,40.01,0.88,40.0196764105,134.66
2019-09-03 23:30:00,43.003,-1.4935,43.0289269126,6.283,-1.6135000000000002,6.4868691408,36.72,0.12,36.7201960779,134.4,43.283,-1.4735,43.3080742039,6.283,-1.6135000000000002,6.4868691408,37.0,0.14,37.0002648639,134.34
2019-09-04 00:00:00,40.697,-1.6075,40.7287351295,6.037,-1.6375000000000002,6.2551399065,34.66,0.03,34.6600129833,134.63,40.947,-1.5975000000000001,40.9781504616,6.037,-1.6375000000000002,6.2551399065,34.91,0.04,34.9100229161,134.57
2019-09-04 00:30:00,38.072,-1.9405000000000001,38.1214208058,6.302,-1.9105,6.5852269703,31.77,-0.03,31.7700141643,134.49,38.322,-1.9304999999999999,38.3705943953,6.302,-1.9105,6.5852269703,32.02,-0.02,32.0200062461,134.43
2019-09-04 01:00:00,36.589,-2.2735,36.6595652354,5.839,-2.1135,6.2097345555,30.75,-0.16,30.7504162573,135.14,36.829,-2.2535,36.8978793869,5.839,-2.1135,6.2097345555,30.99,-0.14,30.9903162294,135.08
2019-09-04 01:30:00,35.942,-2.472,36.0269086656,5.372,-2.042,5.7470120933,30.57,-0.43,30.5730240572,135.28,36.172,-2.462,36.2556895949,5.372,-2.042,5.7470120933,30.8,-0.42,30.8028635033,135.22
2019-09-04 02:00:00,36.0145,-2.5324999999999998,36.1034315059,4.9645,-1.8825,5.3094318434,31.05,-0.65,31.0568027975,135.28,36.2545,-2.5225,36.3421487601,4.9645,-1.8825,5.3094318434,31.29,-0.64,31.2965445377,135.22
2019-09-04 02:30:00,36.148,-2.5785,36.239847768,4.588,-1.7085,4.8957855601,31.56,-0.87,31.5719891676,135.83,36.398,-2.5585,36.487810653,4.588,-1.7085,4.8957855601,31.81,-0.85,31.8213544652,135.77
2019-09-04 03:00:00,36.3405,-2.338,36.4156310429,4.7405,-1.428,4.9509114565,31.6,-0.91,31.6131001327,136.03,36.5805,-2.328,36.6545026463,4.7405,-1.428,4.9509114565,31.84,-0.9,31.8527173095,135.97
2019-09-04 03:30:00,35.7635,-2.548,35.8541522874,4.0435,-1.528,4.3225775008,31.72,-1.02,31.7363955105,136.46,36.0135,-2.548,36.1035245682,4.0435,-1.528,4.3225775008,31.97,-1.02,31.9862673659,136.4
2019-09-04 04:00:00,35.687,-2.7199999999999998,35.7905066882,3.907,-1.52,4.1922606074,31.78,-1.2,31.8026476885,136.26,35.927,-2.7,36.0283128803,3.907,-1.52,4.1922606074,32.02,-1.18,32.0417352838,136.2
2019-09-04 04:30:00,36.0115,-2.479,36.0967252427,3.7915,-1.5190000000000001,4.0844624187,32.22,-0.96,32.2342985033,136.14,36.2515,-2.469,36.3354814644,3.7915,-1.5190000000000001,4.0844624187,32.46,-0.9500000000000001,32.4738987496,136.08
2019-09-04 05:00:00,36.362,-2.5095,36.4484928941,3.792,-1.6995,4.1554258807,32.57,-0.81,32.5800705954,136.02,36.612,-2.4995,36.6972212061,3.792,-1.6995,4.1554258807,32.82,-0.8,32.8297487045,135.97
2019-09-04 05:30:00,37.9805,-2.4255,38.057869495,4.3405000000000005,-1.4955,4.5909106395,33.64,-0.93,33.6528527765,135.96,38.2505,-2.4155,38.3266929241,4.3405000000000005,-1.4955,4.5909106395,33.91,-0.92,33.9224777987,135.91
2019-09-04 06:00:00,39.27,-1.9380000000000002,39.3177916979,5.1,-1.8479999999999999,5.4244911282,34.17,-0.09,34.1701185248,135.36,39.54,-1.9180000000000001,39.5864916859,5.1,-1.8479999999999999,5.4244911282,34.44,-0.07,34.4400711381,135.31
2019-09-04 06:30:00,44.706,-0.159,44.7062827464,4.686,-1.449,4.9049155956,40.02,1.29,40.0407854568,134.86,45.016,-0.129,45.0161848339,4.686,-1.449,4.9049155956,40.33,1.32,40.3515960031,134.8
2019-09-04 07:00:00,48.3045,0.982,48.314480689,5.4245,-1.568,5.64657633,42.88,2.55,42.9557551441,133.87,48.6345,1.012,48.6450278472,5.4245,-1.568,5.64657633,43.21,2.58,43.2869553099,133.81
2019-09-04 07:30:00,49.1245,2.682,49.1976587273,6.5545,-1.838,6.8073279817,42.57,4.52,42.8092898797,133.25,49.4445,2.722,49.5193685769,6.5545,-1.838,6.8073279817,42.89,4.5600000000000005,43.1317249829,133.19
2019-09-04 08:00:00,46.533,3.7395,46.6830156401,7.6530000000000005,-2.0405,7.9203566365,38.88,5.78,39.3072868563,132.6,46.823,3.7995,46.976904211,7.6530000000000005,-2.0405,7.9203566365,39.17,5.84,39.6029607479,132.55
2019-09-04 08:30:00,46.2145,3.918,46.3802838957,9.8745,-2.662,10.2270227461,36.34,6.58,36.9309084643,132.84,46.4845,3.9779999999999998,46.6544019815,9.8745,-2.662,10.2270227461,36.61,6.64,37.2072802016,132.79
2019-09-04 09:00:00,46.5675,4.4405,46.7787355163,12.4775,-3.2995,12.906382394,34.09,7.74,34.9576272078,132.67,46.8275,4.5105,47.0442277703,12.4775,-3.2995,12.906382394,34.35,7.8100000000000005,35.2266745521,132.62
2019-09-04 09:30:00,45.8775,4.433,46.0911758935,15.0475,-4.307,15.6517572576,30.83,8.74,32.044913793,132.79,46.1175,4.513,46.3377920843,15.0475,-4.307,15.6517572576,31.07,8.82,32.2976361364,132.73
2019-09-04 10:00:00,45.6245,4.3629999999999995,45.8326386896,15.0645,-4.747,15.7947196635,30.56,9.11,31.8889589043,133.07,45.8545,4.443,46.0692459158,15.0645,-4.747,15.7947196635,30.79,9.19,32.1322299257,133.02
2019-09-04 10:30:00,43.538,3.8085,43.7042574156,15.208,-5.3215,16.1121577155,28.33,9.13,29.764841676,133.45,43.738,3.8885,43.9105121383,15.208,-5.3215,16.1121577155,28.53,9.21,29.979743161000002,133.4
2019-09-04 11:00:00,52.281,3.1355,52.374939821,17.091,-5.4545,17.940285707,35.19,8.59,36.2232549614,133.33,52.551,3.2055,52.6486735944,17.091,-5.4545,17.940285707,35.46,8.66,36.5021533611,133.27
2019-09-04 11:30:00,52.403,2.5925000000000002,52.4670893537,20.003,-6.2475,20.9559362771,32.4,8.84,33.5843058585,133.51,52.653,2.6725,52.7207802034,20.003,-6.2475,20.9559362771,32.65,8.92,33.8465493071,133.46
2019-09-04 12:00:00,52.939,2.9885,53.023285953,19.329,-6.2215,20.3055978304,33.61,9.21,34.8490487675,133.46,53.209,3.0785,53.2979816058,19.329,-6.2215,20.3055978304,33.88,9.3,35.133237824,133.41
2019-09-04 12:30:00,52.247,3.2275,52.3465926804,18.517,-6.4425,19.6057413849,33.73,9.67,35.0887702834,132.35,52.497,3.3175,52.6017187481,18.517,-6.4425,19.6057413849,33.98,9.76,35.3538965321,132.3
2019-09-04 13:00:00,53.2695,3.4050000000000002,53.3782133014,16.2295,-5.825,17.2431811233,37.04,9.23,38.1726931196,132.35,53.5595,3.475,53.6721125469,16.2295,-5.825,17.2431811233,37.33,9.3,38.4710137636,132.3
2019-09-04 13:30:00,53.15,3.236,53.2484196573,15.8,-5.514,16.7345210867,37.35,8.75,38.3612434626,132.62,53.43,3.326,53.5334211124,15.8,-5.514,16.7345210867,37.63,8.84,38.6543981974,132.57
2019-09-04 14:00:00,52.0205,2.3735,52.0746187936,14.8805,-5.8065,15.9732502172,37.14,8.18,38.0301459371,132.95,52.3005,2.4435000000000002,52.3575495273,14.8805,-5.8065,15.9732502172,37.42,8.25,38.3186495065,132.9
2019-09-04 14:30:00,51.5605,2.731,51.6327756493,12.5705,-5.169,13.5917633606,38.99,7.9,39.7822837454,132.52,51.8605,2.801,51.9360863105,12.5705,-5.169,13.5917633606,39.29,7.97,40.0902107752,132.47
2019-09-04 15:00:00,52.6125,2.9115,52.6929975281,9.9725,-3.6585,10.6223998466,42.64,6.57,43.1431860205,132.67,52.9425,2.9715,53.0258250148,9.9725,-3.6585,10.6223998466,42.97,6.63,43.4784751343,132.62
2019-09-04 15:30:00,52.0945,2.585,52.1585961779,13.4945,-4.455,14.2108604683,38.6,7.04,39.2367378868,132.73,52.3845,2.6550000000000002,52.4517384388,13.4945,-4.455,14.2108604683,38.89,7.11,39.5345949771,132.68
2019-09-04 16:00:00,52.836,2.4255,52.8916434444,12.936,-4.7345,13.7751800805,39.9,7.16,40.5373358769,133.15,53.146,2.4855,53.2040884355,12.936,-4.7345,13.7751800805,40.21,7.22,40.8530598609,133.1
2019-09-04 16:30:00,55.053,2.45,55.1074886835,12.213,-4.38,12.9746587238,42.84,6.83,43.3810384846,133.08,55.383,2.51,55.4398483854,12.213,-4.38,12.9746587238,43.17,6.89,43.7163699316,133.03
2019-09-04 17:00:00,57.357,2.965,57.4335848959,9.057,-3.275,9.6309331843,48.3,6.24,48.7014127105,132.83,57.727,3.015,57.8056809838,9.057,-3.275,9.6309331843,48.67,6.29,49.0747694849,132.79
2019-09-04 17:30:00,54.5185,2.988,54.600320386,8.9385,-3.2720000000000002,9.5185485369,45.58,6.26,46.0078688922,132.58,54.8585,3.048,54.943109907,8.9385,-3.2720000000000002,9.5185485369,45.92,6.32,46.3528726186,132.53
2019-09-04 18:00:00,48.5655,3.022,48.6594315036,10.2055,-3.928,10.9353287216,38.36,6.95,38.9845110268,132.24,48.8455,3.082,48.9426357509,10.2055,-3.928,10.9353287216,38.64,7.01,39.2707231917,132.2
2019-09-04 18:30:00,57.196,2.544,57.252548869,7.546,-3.166,8.1832555869,49.65,5.71,49.9772608293,132.38,57.586,2.594,57.6443946278,7.546,-3.166,8.1832555869,50.04,5.76,50.370419891,132.33
2019-09-04 19:00:00,58.152,2.543,58.2075764227,6.352,-2.667,6.8891794141,51.8,5.21,52.061349387,132.38,58.552,2.593,58.6093879255,6.352,-2.667,6.8891794141,52.2,5.26,52.4643459885,132.33
2019-09-04 19:30:00,58.649,2.3815,58.6973316536,5.859,-2.3785,6.323380682,52.79,4.76,53.0041668173,132.6,59.049,2.4215,59.0986299609,5.859,-2.3785,6.323380682,53.19,4.8,53.4061429051,132.56
2019-09-04 20:00:00,58.6645,2.2345,58.7070400421,5.8845,-1.9855,6.2104388331,52.78,4.22,52.9484352932,132.55,59.0745,2.2845,59.1186560275,5.8845,-1.9855,6.2104388331,53.19,4.27,53.3611188039,132.5
2019-09-04 20:30:00,60.0595,2.495,60.1113014769,5.2195,-1.855,5.5393325636,54.84,4.35,55.0122540894,132.59,60.4695,2.535,60.5226127596,5.2195,-1.855,5.5393325636,55.25,4.39,55.4241337325,132.55
2019-09-04 21:00:00,59.016,2.1795,59.0562314769,4.726,-1.6705,5.0125488776,54.29,3.85,54.4263410492,132.5,59.426,2.2195,59.4674335771,4.726,-1.6705,5.0125488776,54.7,3.89,54.8381445711,132.45
2019-09-04 21:30:00,57.249,1.595,57.271214637,4.809,-1.255,4.9700609654,52.44,2.85,52.5173885489,132.34,57.639,1.625,57.6619020325,4.809,-1.255,4.9700609654,52.83,2.88,52.9084426155,132.28
2019-09-04 22:00:00,52.746,0.018000000000000002,52.7460030713,5.466,-1.362,5.6331341188,47.28,1.38,47.3001353064,133.55,53.096,0.028,53.0960073829,5.466,-1.362,5.6331341188,47.63,1.3900000000000001,47.6502780684,133.49
2019-09-04 22:30:00,41.3865,0.14250000000000002,41.3867453238,5.3865,-1.3275000000000001,5.5476696459,36.0,1.47,36.03,134.18,41.6565,0.1625,41.6568169511,5.3865,-1.3275000000000001,5.5476696459,36.27,1.49,36.3005922817,134.13
2019-09-04 23:00:00,45.0215,-1.1695,45.0366871839,6.0915,-1.1495,6.1990098,38.93,-0.02,38.9300051374,134.85,45.3115,-1.1495,45.3260783931,6.0915,-1.1495,6.1990098,39.22,0.0,39.22,134.79
2019-09-04 23:30:00,42.069,-1.6475,42.1012472173,5.649,-1.3275000000000001,5.8028835289,36.42,-0.32,36.4214057938,135.06,42.359,-1.6275,42.3902540362,5.649,-1.3275000000000001,5.8028835289,36.71,-0.30000000000000004,36.7112258036,135.01
2019-09-05 00:00:00,39.9905,-2.2175,40.0519337423,5.5504999999999995,-1.4875,5.7463646334,34.44,-0.73,34.4477357746,135.99,40.2505,-2.2075,40.3109886569,5.5504999999999995,-1.4875,5.7463646334,34.7,-0.72,34.7074689368,135.93
2019-09-05 00:30:00,38.2835,-2.38,38.3574083099,4.3535,-1.47,4.5949822905,33.93,-0.91,33.9422008715,136.29,38.5435,-2.37,38.6162956827,4.3535,-1.47,4.5949822905,34.19,-0.9,34.2018435176,136.23
2019-09-05 01:00:00,38.0335,-2.4415,38.1117835387,4.3135,-1.3014999999999999,4.5055726051,33.72,-1.1400000000000001,33.7392649594,136.18,38.2935,-2.4314999999999998,38.3706181146,4.3135,-1.3014999999999999,4.5055726051,33.98,-1.13,33.9987838018,136.12
2019-09-05 01:30:00,37.496,-2.714,37.5940927806,4.006,-1.294,4.2098066464,33.49,-1.42,33.5200909903,136.48,37.756,-2.714,37.8534190266,4.006,-1.294,4.2098066464,33.75,-1.42,33.779859384,136.41
2019-09-05 02:00:00,37.706,-2.487,37.7879293558,4.166,-1.307,4.3662117448,33.54,-1.18,33.5607508855,136.19,37.956,-2.477,38.0367383591,4.166,-1.307,4.3662117448,33.79,-1.17,33.8102499251,136.13
2019-09-05 02:30:00,38.17,-2.8975,38.2798172181,4.25,-1.0575,4.3795897354,33.92,-1.8399999999999999,33.9698690018,136.08,38.43,-2.8875,38.5383258102,4.25,-1.0575,4.3795897354,34.18,-1.83,34.2289541178,136.03
2019-09-05 03:00:00,37.2385,-3.106,37.3678085824,4.1185,-1.086,4.2592767285,33.12,-2.02,33.1815430624,136.49,37.4985,-3.106,37.6269150775,4.1185,-1.086,4.2592767285,33.38,-2.02,33.4410645764,136.43
2019-09-05 03:30:00,36.6775,-3.0345,36.8028150622,4.0075,-0.9145000000000001,4.1105190062,32.67,-2.12,32.7387125587,136.29,36.9275,-3.0345,37.051969536,4.0075,-0.9145000000000001,4.1105190062,32.92,-2.12,32.9881918268,136.24
2019-09-05 04:00:00,36.4495,-3.1395,36.5844572257,4.9195,-0.9795,5.016064244,31.53,-2.16,31.6039000758,136.43,36.6895,-3.1395,36.8235776439,4.9195,-0.9795,5.016064244,31.77,-2.16,31.8433431034,136.37
2019-09-05 04:30:00,36.9035,-3.036,37.0281731692,5.3635,-0.886,5.4361869219,31.54,-2.15,31.6131950299,136.96,37.1335,-3.026,37.2565899976,5.3635,-0.886,5.4361869219,31.77,-2.14,31.841992714,136.9
2019-09-05 05:00:00,37.586,-2.7525,37.6866508495,5.5760000000000005,-1.1425,5.6918434843,32.01,-1.6099999999999999,32.0504633352,136.71,37.836,-2.7425,37.935263308,5.5760000000000005,-1.1425,5.6918434843,32.26,-1.6,32.2996532489,136.65
2019-09-05 05:30:00,38.4845,-2.534,38.5678349956,4.8145,-1.114,4.9417007447,33.67,-1.42,33.699930267,136.79,38.7345,-2.524,38.8166467672,4.8145,-1.114,4.9417007447,33.92,-1.4100000000000001,33.9492930707,136.74
2019-09-05 06:00:00,40.1635,-2.3655,40.2330998371,4.0335,-1.1255,4.1875855215,36.13,-1.24,36.1512724534,136.07,40.4535,-2.3455,40.5214391711,4.0335,-1.1255,4.1875855215,36.42,-1.22,36.4404280985,136.02
2019-09-05 06:30:00,45.42,-0.3885,45.4216614871,3.32,-1.1185,3.5033472922,42.1,0.73,42.106328503,135.2,45.75,-0.3785,45.7515656809,3.32,-1.1185,3.5033472922,42.43,0.74,42.4364524908,135.14
2019-09-05 07:00:00,49.5495,1.121,49.5621790406,3.6195,-1.349,3.8627168224,45.93,2.47,45.9963672479,134.77,49.9095,1.161,49.9230018253,3.6195,-1.349,3.8627168224,46.29,2.51,46.3580003883,134.72
2019-09-05 07:30:00,54.925,2.458,54.9799726173,4.355,-1.6720000000000002,4.664933976,50.57,4.13,50.7383661542,133.36,55.305,2.508,55.3618378398,4.355,-1.6720000000000002,4.664933976,50.95,4.18,51.1211785858,133.3
2019-09-05 08:00:00,53.177,3.8875,53.3189083276,5.067,-1.7125,5.3485647841,48.11,5.6,48.4348232164,132.64,53.547,3.9475,53.6923082503,5.067,-1.7125,5.3485647841,48.48,5.66,48.8092819042,132.59
2019-09-05 08:30:00,50.699,5.149,50.9597959376,7.429,-2.301,7.7771872808,43.27,7.45,43.9066669197,132.47,51.009,5.219,51.2752966057,7.429,-2.301,7.7771872808,43.58,7.52,44.2240522793,132.42
2019-09-05 09:00:00,56.28,4.232,56.4388892874,10.25,-3.088,10.7050569359,46.03,7.32,46.6084037487,132.91,56.65,4.292,56.8123557336,10.25,-3.088,10.7050569359,46.4,7.38,46.9832353079,132.86
2019-09-05 09:30:00,57.607,4.3,57.7672610481,10.887,-3.2,11.3475446243,46.72,7.5,47.3181614182,132.58,57.947,4.37,58.1115454019,10.887,-3.2,11.3475446243,47.06,7.57,47.6649609252,132.53
2019-09-05 10:00:00,57.3255,4.2725,57.4844953574,11.0555,-3.0975,11.4812275694,46.27,7.37,46.853279501,132.36,57.6755,4.3425,57.8387465848,11.0555,-3.0975,11.4812275694,46.62,7.44,47.209935395,132.31
2019-09-05 10:30:00,55.7225,3.1545,55.8117180931,17.4325,-4.8755,18.1014517788,38.29,8.03,39.1229472305,132.68,56.0125,3.2245,56.1052364446,17.4325,-4.8755,18.1014517788,38.58,8.1,39.421141536,132.63
2019-09-05 11:00:00,55.357,3.2055,55.4497311017,17.567,-4.9445,18.2495909338,37.79,8.15,38.6588489223,132.68,55.637,3.2855,55.7339239535,17.567,-4.9445,18.2495909338,38.07,8.23,38.9494261832,132.66
2019-09-05 11:30:00,54.9415,2.9695,55.0216898368,13.461500000000001,-4.2905,14.1287073896,41.48,7.26,42.1105449977,132.23,55.2615,3.0395,55.3450263574,13.461500000000001,-4.2905,14.1287073896,41.8,7.33,42.437823931,132.18
2019-09-05 12:00:00,56.6045,3.452,56.7096616482,12.5345,-3.658,13.0573601562,44.07,7.11,44.6398588707,132.29,56.9345,3.512,57.0427158737,12.5345,-3.658,13.0573601562,44.4,7.17,44.975203168,132.24
2019-09-05 12:30:00,57.307,3.618,57.4210951916,11.427,-3.292,11.8917447416,45.88,6.91,46.3974406622,132.38,57.667,3.688,57.7848097081,11.427,-3.292,11.8917447416,46.24,6.98,46.7638535623,132.33
2019-09-05 13:00:00,57.5245,3.9555,57.6603336836,11.4145,-2.9145000000000003,11.7807096773,46.11,6.87,46.6189768227,132.23,57.8545,4.0155,57.9936842294,11.4145,-2.9145000000000003,11.7807096773,46.44,6.93,46.954217063,132.18
2019-09-05 13:30:00,44.598,3.394,44.7269587609,16.798000000000002,-4.966,17.5166766254,27.8,8.36,29.0298053731,132.26,44.798,3.474,44.9324991515,16.798000000000002,-4.966,17.5166766254,28.0,8.44,29.2443772373,132.22
2019-09-05 14:00:00,49.278,1.6095000000000002,49.3042774437,19.548000000000002,-6.3505,20.5536652267,29.73,7.96,30.7771749841,132.79,49.508,1.6895,49.5368193796,19.548000000000002,-6.3505,20.5536652267,29.96,8.04,31.0200451321,132.74
2019-09-05 14:30:00,50.0175,2.1425,50.0633659725,17.3175,-5.7875,18.258996755,32.7,7.93,33.6478067636,133.14,50.2675,2.2225,50.3166082174,17.3175,-5.7875,18.258996755,32.95,8.01,33.9096240026,133.09
2019-09-05 15:00:00,50.7665,1.8535,50.8003246496,16.0665,-5.2365,16.898324014499998,34.7,7.09,35.4169182736,133.77,51.0365,1.9235000000000002,51.0727342571,16.0665,-5.2365,16.898324014499998,34.97,7.16,35.6954689001,133.72
2019-09-05 15:30:00,51.152,1.9975,51.1909866114,18.482,-5.2925,19.2248505911,32.67,7.29,33.4734671046,134.24,51.402,2.0575,51.4431619387,18.482,-5.2925,19.2248505911,32.92,7.35,33.7305336453,134.19
2019-09-05 16:00:00,51.76,1.4245,51.7795983014,17.42,-5.1355,18.1612158252,34.34,6.5600000000000005,34.9609668059,134.2,52.03,1.4945,52.051459444,17.42,-5.1355,18.1612158252,34.61,6.63,35.2393104359,134.15
2019-09-05 16:30:00,53.943,1.6595,53.9685203545,16.553,-4.6805,17.2020024779,37.39,6.34,37.9237089431,134.06,54.223,1.7195,54.2502572275,16.553,-4.6805,17.2020024779,37.67,6.4,38.2098010987,134.0
2019-09-05 17:00:00,55.5905,1.824,55.6204159122,13.9805,-3.886,14.5105263947,41.61,5.71,41.9999547619,133.65,55.9105,1.874,55.9418974137,13.9805,-3.886,14.5105263947,41.93,5.76,42.3237817308,133.6
2019-09-05 17:30:00,56.388,1.8535,56.418454483,11.288,-3.1465,11.718336326,45.1,5.0,45.3763154079,133.6,56.738,1.9035000000000002,56.7699212281,11.288,-3.1465,11.718336326,45.45,5.05,45.7296949476,133.56
2019-09-05 18:00:00,47.764,3.2800000000000002,47.8764879247,9.434,-2.44,9.7444320512,38.33,5.72,38.7544487769,133.44,48.054,3.33,48.1692413891,9.434,-2.44,9.7444320512,38.62,5.77,39.0486529857,133.4
2019-09-05 18:30:00,58.677,2.565,58.7330363084,6.477,-1.935,6.7598634602,52.2,4.5,52.3936064802,133.23,59.087,2.615,59.1448374247,6.477,-1.935,6.7598634602,52.61,4.55,52.8063878712,133.19
2019-09-05 19:00:00,59.5505,2.6310000000000002,59.608591757,4.1705,-1.469,4.421654809,55.38,4.1,55.5315621966,132.95,59.9805,2.6710000000000003,60.0399418825,4.1705,-1.469,4.421654809,55.81,4.14,55.9633424663,132.91
2019-09-05 19:30:00,59.6365,2.5985,59.693084478,3.0165,-1.3215,3.2932710942,56.62,3.92,56.7555354129,132.66,60.0665,2.6285,60.1239838542,3.0165,-1.3215,3.2932710942,57.05,3.95,57.1865805937,132.62
2019-09-05 20:00:00,60.8275,3.4655,60.9261392713,11.1475,0.7055,11.1698024378,49.68,2.76,49.7566076014,132.55,61.1775,3.4955,61.2772798556,11.1475,0.7055,11.1698024378,50.03,2.79,50.107733934,132.5
2019-09-05 20:30:00,62.5845,4.3955,62.7386647969,25.4245,3.5355,25.6691441326,37.16,0.86,37.1699502286,132.73,62.8645,4.4155,63.0193779761,25.4245,3.5355,25.6691441326,37.44,0.88,37.4503404524,132.68
2019-09-05 21:00:00,61.453,3.6965,61.564074924,22.763,3.1965,22.9863390136,38.69,0.5,38.6932306741,133.4,61.773,3.7265,61.8852997993,22.763,3.1965,22.9863390136,39.01,0.53,39.0136001928,133.35
2019-09-05 21:30:00,58.488,2.465,58.5399211564,2.088,-0.805,2.2378045044,56.4,3.27,56.4947156821,132.7,58.918,2.495,58.9708042085,2.088,-0.805,2.2378045044,56.83,3.3,56.9257314402,132.66
2019-09-05 22:00:00,54.1435,0.857,54.1502820053,2.0935,-0.8230000000000001,2.249460213,52.05,1.6800000000000002,52.0771053343,133.69,54.5335,0.877,54.5405514388,2.0935,-0.8230000000000001,2.249460213,52.44,1.7000000000000002,52.4675480654,133.63
2019-09-05 22:30:00,50.72,-0.2655,50.7206948912,2.39,-0.8155,2.5253000317,48.33,0.55,48.3331294249,133.83,51.09,-0.24550000000000002,51.0905898405,2.39,-0.8155,2.5253000317,48.7,0.5700000000000001,48.7033356147,133.77
2019-09-05 23:00:00,47.6905,-0.7895000000000001,47.6970345043,2.4505,-0.7695000000000001,2.568478246,45.24,-0.02,45.2400044209,133.83,48.0305,-0.7995,48.0371536469,2.4505,-0.7695000000000001,2.568478246,45.58,-0.03,45.5800098728,133.77
2019-09-05 23:30:00,44.549,-1.4045,44.5711343949,2.399,-0.9045000000000001,2.5638489133,42.15,-0.5,42.1529654947,133.33,44.869,-1.3845,44.8903553255,2.399,-0.9045000000000001,2.5638489133,42.47,-0.48,42.4727124163,133.27
2019-09-06 00:00:00,40.442,-1.8405,40.4838585642,2.832,-1.5605,3.2334786608,37.61,-0.28,37.6110422615,133.68,40.732,-1.8205,40.7726629526,2.832,-1.5605,3.2334786608,37.9,-0.26,37.9008918101,133.63
2019-09-06 00:30:00,37.569,-2.434,37.6477637716,3.439,-1.764,3.8650248382,34.13,-0.67,34.1365756924,132.68,37.829,-2.424,37.9065827661,3.439,-1.764,3.8650248382,34.39,-0.66,34.3963326534,132.62
2019-09-06 01:00:00,36.6215,-2.6555,36.7176516474,3.1515,-1.7055,3.5833898058,33.47,-0.9500000000000001,33.4834795086,134.58,36.8715,-2.6455,36.9662844021,3.1515,-1.7055,3.5833898058,33.72,-0.9400000000000001,33.7330994722,134.52
2019-09-06 01:30:00,35.2545,-2.8175,35.3669065158,3.1045,-2.0075,3.6970226534,32.15,-0.81,32.1602021138,133.95,35.5145,-2.8075,35.6252967216,3.1045,-2.0075,3.6970226534,32.41,-0.8,32.4198719923,133.89
2019-09-06 02:00:00,34.93,-2.7975,35.0418450749,3.2800000000000002,-2.0275,3.8560544926,31.65,-0.77,31.6593651231,133.92,35.17,-2.7875,35.2802927461,3.2800000000000002,-2.0275,3.8560544926,31.89,-0.76,31.8990548449,133.89
2019-09-06 02:30:00,34.6875,-3.1405,34.8293754825,4.1175,-1.9705,4.5647208567,30.57,-1.17,30.5923814045,134.54,34.9275,-3.1305,35.0675104121,4.1175,-1.9705,4.5647208567,30.81,-1.16,30.8318293327,134.48
2019-09-06 03:00:00,34.1915,-3.276,34.3480836183,4.7815,-1.9060000000000001,5.1473855743,29.41,-1.37,29.4418919229,134.86,34.4115,-3.266,34.5661407775,4.7815,-1.9060000000000001,5.1473855743,29.63,-1.3599999999999999,29.6611951883,134.8
2019-09-06 03:30:00,34.3445,-3.375,34.5099305309,4.3345,-1.5750000000000002,4.6117800522,30.01,-1.8,30.0639335417,134.68,34.5745,-3.375,34.7388352604,4.3345,-1.5750000000000002,4.6117800522,30.24,-1.8,30.2935240604,134.63
2019-09-06 04:00:00,34.6015,-3.457,34.773763835,3.4815,-1.4969999999999999,3.7897033195,31.12,-1.96,31.1816612771,135.12,34.8315,-3.457,35.0026319189,3.4815,-1.4969999999999999,3.7897033195,31.35,-1.96,31.4112097825,135.06
2019-09-06 04:30:00,33.4225,-3.4965,33.604895752,3.9225000000000003,-2.0665,4.4335570934,29.5,-1.43,29.5346389854,134.6,33.6525,-3.4865,33.8326238784,3.9225000000000003,-2.0665,4.4335570934,29.73,-1.42,29.7638925546,134.55
2019-09-06 05:00:00,35.034,-3.5404999999999998,35.2124451899,3.844,-1.4805000000000001,4.1192494765,31.19,-2.06,31.2579541877,134.68,35.284,-3.5505,35.4621869919,3.844,-1.4805000000000001,4.1192494765,31.44,-2.07,31.5080703947,134.62
2019-09-06 05:30:00,36.037,-3.3465,36.1920492823,4.157,-1.5265,4.4284140784,31.88,-1.82,31.9319088061,134.79,36.287,-3.3365,36.440068623,4.157,-1.5265,4.4284140784,32.13,-1.81,32.1809415648,134.74
2019-09-06 06:00:00,36.9325,-2.878,37.0444657169,4.3525,-2.118,4.8404731432,32.58,-0.76,32.5888631284,134.43,37.1825,-2.868,37.2929447785,4.3525,-2.118,4.8404731432,32.83,-0.75,32.8385657421,134.38
2019-09-06 06:30:00,42.8045,-1.235,42.8223124697,5.6445,-1.645,5.879320135,37.16,0.41000000000000003,37.1622617719,134.4,43.0945,-1.205,43.1113436957,5.6445,-1.645,5.879320135,37.45,0.44,37.4525846905,134.35
2019-09-06 07:00:00,46.448,0.3265,46.4491475299,5.698,-1.8435000000000001,5.988797563,40.75,2.17,40.8077370115,133.63,46.758,0.35650000000000004,46.759359023100004,5.698,-1.8435000000000001,5.988797563,41.06,2.2,41.1188958996,133.58
2019-09-06 07:30:00,51.119,1.365,51.1372211408,6.589,-1.9649999999999999,6.8757651211,44.53,3.33,44.6543368554,133.12,51.459,1.405,51.4781769879,6.589,-1.9649999999999999,6.8757651211,44.87,3.37,44.9963754096,133.07
2019-09-06 08:00:00,53.0955,2.1525,53.1391134335,7.9355,-2.2075,8.2368207762,45.16,4.36,45.3699812651,132.01,53.4455,2.1925,53.4904526668,7.9355,-2.2075,8.2368207762,45.51,4.4,45.7222057648,131.95
2019-09-06 08:30:00,54.73,2.823,54.8027574945,8.08,-2.507,8.4599910756,46.65,5.33,46.9535025318,132.79,55.09,2.873,55.1648640803,8.08,-2.507,8.4599910756,47.01,5.38,47.3168521776,132.74
2019-09-06 09:00:00,55.078,3.189,55.1702438367,8.078,-2.691,8.5144327468,47.0,5.88,47.3663847048,132.79,55.428,3.239,55.5225567225,8.078,-2.691,8.5144327468,47.35,5.93,47.7198847442,132.74
2019-09-06 09:30:00,56.7775,3.8295,56.9064985437,7.2275,-2.7105,7.7190392213,49.55,6.54,49.9797368941,132.67,57.1575,3.8895,57.2896850794,7.2275,-2.7105,7.7190392213,49.93,6.6,50.364321697,132.62
2019-09-06 10:00:00,56.899,3.7595,57.0230658703,7.179,-2.8405,7.7205233793,49.72,6.6,50.1561402024,132.83,57.279,3.8195,57.4062054246,7.179,-2.8405,7.7205233793,50.1,6.66,50.5407320881,132.78
2019-09-06 10:30:00,56.908500000000004,3.573,57.0205550767,7.2785,-2.867,7.8228032859,49.63,6.44,50.0460837629,133.38,57.2885,3.623,57.402947322,7.2785,-2.867,7.8228032859,50.01,6.49,50.4293585127,133.33
2019-09-06 11:00:00,56.194,3.602,56.3093246275,7.434,-3.158,8.0769623003,48.76,6.76,49.2263669186,133.0,56.564,3.672,56.6830634317,7.434,-3.158,8.0769623003,49.13,6.83,49.6024777607,132.95
2019-09-06 11:30:00,55.154,2.9985,55.2354480225,7.404,-3.5115,8.1945010983,47.75,6.51,48.1917275059,132.97,55.514,3.0585,55.5981889835,7.404,-3.5115,8.1945010983,48.11,6.57,48.5565340608,132.92
2019-09-06 12:00:00,55.0175,3.101,55.1048229037,9.0775,-3.649,9.7834660141,45.94,6.75,46.4332434792,132.6,55.3675,3.151,55.4570902343,9.0775,-3.649,9.7834660141,46.29,6.8,46.786794077,132.55
2019-09-06 12:30:00,54.74,2.6885,54.8059817196,10.35,-3.8815,11.0538926288,44.39,6.57,44.8735668295,132.73,55.08,2.7485,55.1485326391,10.35,-3.8815,11.0538926288,44.73,6.63,45.2186886143,132.68
2019-09-06 13:00:00,54.8605,2.753,54.9295318499,12.8505,-3.967,13.4488824536,42.01,6.72,42.5440771436,132.83,55.1805,2.813,55.2521542499,12.8505,-3.967,13.4488824536,42.33,6.78,42.8695381361,132.77
2019-09-06 13:30:00,55.664,2.9035,55.7396735571,10.954,-3.2765,11.4335282503,44.71,6.18,45.1350916693,133.41,56.014,2.9635,56.0923393009,10.954,-3.2765,11.4335282503,45.06,6.24,45.4900120906,133.36
2019-09-06 14:00:00,53.3385,2.21,53.3842643693,11.2785,-3.14,11.7074404654,42.06,5.35,42.3988926742,133.89,53.6485,2.25,53.6956613913,11.2785,-3.14,11.7074404654,42.37,5.39,42.7114621618,133.83
2019-09-06 14:30:00,51.111,1.329,51.1282755625,15.831,-4.061,16.3435700506,35.28,5.39,35.6893611599,134.04,51.381,1.379,51.3995019626,15.831,-4.061,16.3435700506,35.55,5.44,35.9638165383,133.99
2019-09-06 15:00:00,51.1955,1.2345,51.2103818625,12.3955,-3.6955,12.934648835600001,38.8,4.93,39.1119534158,134.56,51.4955,1.2945,51.5117680778,12.3955,-3.6955,12.934648835600001,39.1,4.99,39.4171295251,134.51
2019-09-06 15:30:00,49.5205,0.853,49.5278459985,11.7805,-3.847,12.3927232379,37.74,4.7,38.0315342841,133.75,49.8105,0.903,49.8186844392,11.7805,-3.847,12.3927232379,38.03,4.75,38.3254928214,133.7
2019-09-06 16:00:00,48.7585,-0.0675,48.7585467226,15.2785,-4.9175,16.0503697309,33.48,4.85,33.8294679237,133.58,49.0085,-0.0175,49.0085031245,15.2785,-4.9175,16.0503697309,33.73,4.9,34.08405639,133.53
2019-09-06 16:30:00,51.075,0.198,51.0753837871,17.005,-4.652,17.6298363294,34.07,4.85,34.4134770112,133.58,51.345,0.248,51.3455989253,17.005,-4.652,17.6298363294,34.34,4.9,34.6878307191,133.53
2019-09-06 17:00:00,52.3385,0.647,52.3424989015,13.3885,-3.423,13.8191483547,38.95,4.07,39.1620658291,133.15,52.6385,0.677,52.642853373,13.3885,-3.423,13.8191483547,39.25,4.1,39.46355914,133.1
2019-09-06 17:30:00,53.594,0.3685,53.5952668456,11.504,-3.1615,11.9305112317,42.09,3.5300000000000002,42.2377674599,133.47,53.924,0.41850000000000004,53.9256239486,11.504,-3.1615,11.9305112317,42.42,3.58,42.5707975025,133.42
2019-09-06 18:00:00,54.862,0.744,54.8670445714,9.152,-2.286,9.4331807997,45.71,3.03,45.8103154322,133.43,55.212,0.764,55.2172856993,9.152,-2.286,9.4331807997,46.06,3.05,46.1608719588,133.38
2019-09-06 18:30:00,55.7905,0.782,55.7959802696,5.8705,-1.508,6.0610918365,49.92,2.29,49.9724974361,133.62,56.1805,0.8220000000000001,56.1865131882,5.8705,-1.508,6.0610918365,50.31,2.33,50.3639255817,133.57
2019-09-06 19:00:00,56.036,1.9095,56.0685249159,22.206,2.0895,22.304090348,33.83,-0.18,33.8304788615,133.79,56.266,1.9095,56.2983920396,22.206,2.0895,22.304090348,34.06,-0.18,34.0604756279,133.74
2019-09-06 19:30:00,47.642,3.4685,47.7680924494,24.432,2.9085,24.6045117052,23.21,0.56,23.2167547258,133.89,47.812,3.4785,47.9383698748,24.432,2.9085,24.6045117052,23.38,0.5700000000000001,23.3869472142,133.84
2019-09-06 20:00:00,47.7095,3.6025,47.8453173937,24.4195,3.1225,24.6183262327,23.29,0.48,23.2949458038,133.37,47.8895,3.6225,48.0263127514,24.4195,3.1225,24.6183262327,23.47,0.5,23.4753253439,133.33
2019-09-06 20:30:00,49.0905,3.6710000000000003,49.2275677974,24.3105,3.101,24.5074807202,24.78,0.5700000000000001,24.7865548231,133.47,49.2805,3.681,49.4177846655,24.3105,3.101,24.5074807202,24.97,0.58,24.976735175,133.42
2019-09-06 21:00:00,47.321,2.847,47.4065654736,23.911,3.227,24.1277734157,23.41,-0.38,23.4130839489,134.08,47.511,2.867,47.5974244051,23.911,3.227,24.1277734157,23.6,-0.36,23.602745603,134.02
2019-09-06 21:30:00,52.123,-0.1945,52.1233628928,23.913,3.0955,24.1125214204,28.21,-3.29,28.4012006788,134.52,52.333,-0.21450000000000002,52.3334395893,23.913,3.0955,24.1125214204,28.42,-3.31,28.612104082,134.46
2019-09-06 22:00:00,49.3915,-1.9875,49.4314720446,20.4415,2.7425,20.624650991,28.95,-4.73,29.3338609801,135.3,49.6115,-2.0075,49.6520995377,20.4415,2.7425,20.624650991,29.17,-4.75,29.5542112059,135.24
2019-09-06 22:30:00,46.2715,-3.2175,46.3832299274,5.3815,-0.08750000000000001,5.3822113021,40.89,-3.13,41.0096208224,135.67,46.6015,-3.2175,46.7124406181,5.3815,-0.08750000000000001,5.3822113021,41.22,-3.13,41.3386659195,135.61
2019-09-06 23:00:00,43.3235,-3.7045,43.4815934908,2.5035,-0.9045000000000001,2.6618851403,40.82,-2.8,40.9159186625,136.41,43.6335,-3.7145,43.791321429,2.5035,-0.9045000000000001,2.6618851403,41.13,-2.81,41.2258777954,136.36
2019-09-06 23:30:00,39.8885,-4.624,40.1556198838,2.3585000000000003,-0.684,2.455682848,37.53,-3.94,37.7362491512,136.41,40.1885,-4.634,40.4547832555,2.3585000000000003,-0.684,2.455682848,37.83,-3.95,38.0356595841,136.36
