Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-07 00:00:00,37.333,-5.072,37.6759614741,2.223,-0.752,2.3467494540000002,35.11,-4.32,35.3747720841,136.68,37.593,-5.082,37.9349492289,2.223,-0.752,2.3467494540000002,35.37,-4.33,35.6340539372,136.62
2019-09-07 00:30:00,35.5955,-5.3335,35.9928582152,2.2555,-0.7235,2.3686984823,33.34,-4.61,33.6572087375,137.13,35.8555,-5.3535,36.2529563277,2.2555,-0.7235,2.3686984823,33.6,-4.63,33.917501382,137.07
2019-09-07 01:00:00,34.867,-5.394,35.281764766,2.277,-0.764,2.4017545670000002,32.59,-4.63,32.9172447207,136.56,35.117,-5.404,35.5303659565,2.277,-0.764,2.4017545670000002,32.84,-4.64,33.1661755408,136.5
2019-09-07 01:30:00,33.9135,-5.6129999999999995,34.3748636543,2.4335,-0.723,2.5386317673,31.48,-4.89,31.8575344306,136.62,34.1535,-5.643,34.6165424508,2.4335,-0.723,2.5386317673,31.72,-4.92,32.0992959424,136.56
2019-09-07 02:00:00,33.765,-5.624,34.2301709169,2.395,-0.724,2.5020393682,31.37,-4.9,31.7503842496,137.05,34.005,-5.634,34.4685651137,2.395,-0.724,2.5020393682,31.61,-4.91,31.9890637562,136.98
2019-09-07 02:30:00,33.179,-5.624,33.6522720927,2.219,-0.804,2.3601646129000002,30.96,-4.82,31.3329538984,136.82,33.419,-5.644,33.8922453815,2.219,-0.804,2.3601646129000002,31.2,-4.84,31.5731784906,136.77
2019-09-07 03:00:00,32.2495,-5.729,32.754414836,2.1395,-0.739,2.2635329134,30.11,-4.99,30.5206847892,136.97,32.4795,-5.739,32.9826324184,2.1395,-0.739,2.2635329134,30.34,-5.0,30.7492373889,136.91
2019-09-07 03:30:00,31.9895,-5.894,32.527947157,2.0595,-0.894,2.24516731,29.93,-5.0,30.344767259,136.86,32.2195,-5.914,32.7577712345,2.0595,-0.894,2.24516731,30.16,-5.02,30.5749243662,136.8
2019-09-07 04:00:00,31.8195,-6.0475,32.3890851445,2.1495,-0.8575,2.3142291373,29.67,-5.19,30.1205079638,137.41,32.0495,-6.0675,32.6187830322,2.1495,-0.8575,2.3142291373,29.9,-5.21,30.3505205886,137.34
2019-09-07 04:30:00,31.75,-6.13,32.3363479694,2.5700000000000003,-0.84,2.7037936312,29.18,-5.29,29.6556318429,137.57,31.97,-6.15,32.5561576357,2.5700000000000003,-0.84,2.7037936312,29.4,-5.31,29.8756773982,137.51
2019-09-07 05:00:00,31.6945,-6.1085,32.2777803218,2.5045,-0.8385,2.6411365925,29.19,-5.27,29.6619116039,137.5,31.924500000000002,-6.1185,32.5055340288,2.5045,-0.8385,2.6411365925,29.42,-5.28,29.8900451656,137.44
2019-09-07 05:30:00,32.5555,-6.0635,33.1153531236,2.8255,-0.8935000000000001,2.9634089323,29.73,-5.17,30.1761793473,137.54,32.7855,-6.0735,33.3433113608,2.8255,-0.8935000000000001,2.9634089323,29.96,-5.18,30.404506245,137.48
2019-09-07 06:00:00,33.344,-5.9485,33.8704441697,2.874,-0.8485,2.9966361558,30.47,-5.1,30.893865086799998,137.4,33.584,-5.9785,34.111984965,2.874,-0.8485,2.9966361558,30.71,-5.13,31.1355263325,137.34
2019-09-07 06:30:00,35.3415,-5.2565,35.7302730818,2.8215,-0.9265,2.9697246505,32.52,-4.33,32.8070007773,136.54,35.5915,-5.2565,35.9775716871,2.8215,-0.9265,2.9697246505,32.77,-4.33,33.0548302068,136.48
2019-09-07 07:00:00,36.882,-4.712,37.181781399,2.432,-0.802,2.5608256481,34.45,-3.91,34.6711782321,136.35,37.152,-4.732,37.4521418346,2.432,-0.802,2.5608256481,34.72,-3.93,34.9417128945,136.3
2019-09-07 07:30:00,40.057,-3.935,40.2498133412,2.517,-0.645,2.5983290785,37.54,-3.29,37.6838917842,135.89,40.347,-3.9450000000000003,40.5394059404,2.517,-0.645,2.5983290785,37.83,-3.3,37.9736606084,135.84
2019-09-07 08:00:00,42.2175,-3.35,42.3502043236,3.0375,-0.84,3.1515085673,39.18,-2.51,39.2603171154,135.39,42.5175,-3.34,42.6484865646,3.0375,-0.84,3.1515085673,39.48,-2.5,39.5590748122,135.34
2019-09-07 08:30:00,45.487,-2.2115,45.5407279394,15.987,1.4285,16.0506941049,29.5,-3.64,29.7237211668,135.08,45.687,-2.2315,45.741464354,15.987,1.4285,16.0506941049,29.7,-3.66,29.9246654117,135.03
2019-09-07 09:00:00,47.0795,-1.3195000000000001,47.0979872234,24.4095,2.9005,24.5812243491,22.67,-4.22,23.0594297414,135.17,47.2495,-1.3295,47.2682009442,24.4095,2.9005,24.5812243491,22.84,-4.23,23.2283985673,135.11
2019-09-07 09:30:00,39.9865,0.978,39.9984582984,25.7765,2.558,25.9031140261,14.21,-1.58,14.2975697236,134.79,40.0765,0.988,40.0886766588,25.7765,2.558,25.9031140261,14.3,-1.57,14.3859271512,134.73
2019-09-07 10:00:00,48.338,-0.6985,48.343046514,28.918,1.7715,28.9722097233,19.42,-2.47,19.5764475838,134.72,48.498,-0.7085,48.503174909,28.918,1.7715,28.9722097233,19.58,-2.48,19.7364333151,134.67
2019-09-07 10:30:00,47.1815,-1.3405,47.2005390065,28.0315,1.1595,28.0554706341,19.15,-2.5,19.3124959547,134.65,47.3115,-1.3405,47.3304867131,28.0315,1.1595,28.0554706341,19.28,-2.5,19.4414094139,134.6
2019-09-07 11:00:00,47.0715,-2.059,47.1165108348,12.6915,-2.169,12.8755090482,34.38,0.11,34.380175974,133.99,47.3515,-2.049,47.3958115581,12.6915,-2.169,12.8755090482,34.66,0.12,34.6602077316,133.94
2019-09-07 11:30:00,48.2155,-1.426,48.2365827588,8.8455,-2.396,9.1642613587,39.37,0.97,39.381947641,133.4,48.5155,-1.4060000000000001,48.5358689656,8.8455,-2.396,9.1642613587,39.67,0.99,39.6823512408,133.35
2019-09-07 12:00:00,46.612,-2.07,46.6579408461,8.562,-2.5,8.9195203907,38.05,0.43,38.0524296202,133.76,46.892,-2.05,46.9367890252,8.562,-2.5,8.9195203907,38.33,0.45,38.332641443,133.7
2019-09-07 12:30:00,45.5065,-3.1455,45.6150820727,14.2965,-2.8655,14.5808436827,31.21,-0.28,31.2112559824,134.12,45.7365,-3.1255,45.8431694203,14.2965,-2.8655,14.5808436827,31.44,-0.26,31.4410750452,134.07
2019-09-07 13:00:00,44.82,-3.322,44.9429425383,14.3,-2.152,14.4610201577,30.52,-1.17,30.5424180444,134.24,45.05,-3.322,45.1723165667,14.3,-2.152,14.4610201577,30.75,-1.17,30.7722504864,134.18
2019-09-07 13:30:00,37.028,-2.2285,37.0949996125,14.088,-1.9285,14.2193831178,22.94,-0.30000000000000004,22.9419615552,134.81,37.188,-2.1985,37.2529293647,14.088,-1.9285,14.2193831178,23.1,-0.27,23.1015778682,134.76
2019-09-07 14:00:00,43.4075,-3.5805,43.5549197738,10.5175,-3.0605,10.9537421231,32.89,-0.52,32.8941104151,134.86,43.6675,-3.5705,43.8132288984,10.5175,-3.0605,10.9537421231,33.15,-0.51,33.1539228448,134.81
2019-09-07 14:30:00,35.6675,-3.162,35.8073847167,8.8875,-2.852,9.3338930918,26.78,-0.31,26.7817941893,135.09,35.8575,-3.142,35.9948950582,8.8875,-2.852,9.3338930918,26.97,-0.29,26.9715590947,135.04
2019-09-07 15:00:00,43.28,-4.004,43.4648181407,11.66,-3.354,12.1328033034,31.62,-0.65,31.6266801925,135.24,43.53,-4.004,43.713761174300004,11.66,-3.354,12.1328033034,31.87,-0.65,31.8766278016,135.19
2019-09-07 15:30:00,40.9045,-4.1795,41.1174700158,11.6145,-3.0895,12.0183867678,29.29,-1.09,29.310274649,135.6,41.1345,-4.1795,41.3462853289,11.6145,-3.0895,12.0183867678,29.52,-1.09,29.5401167906,135.55
2019-09-07 16:00:00,41.6075,-4.6465,41.8661440606,10.8175,-3.3265000000000002,11.3174161583,30.79,-1.32,30.8182819119,136.1,41.8275,-4.6265,42.0825885432,10.8175,-3.3265000000000002,11.3174161583,31.01,-1.3,31.0372373126,136.05
2019-09-07 16:30:00,43.4655,-4.0435,43.6531737964,10.4855,-2.8235,10.8589991482,32.98,-1.22,33.0025574767,136.15,43.7355,-4.0435,43.9220201323,10.4855,-2.8235,10.8589991482,33.25,-1.22,33.2723744268,136.1
2019-09-07 17:00:00,44.405,-3.752,44.5632306841,9.055,-2.422,9.373318996,35.35,-1.33,35.3750109541,136.02,44.665,-3.742,44.8214768721,9.055,-2.422,9.373318996,35.61,-1.32,35.6344566396,135.97
2019-09-07 17:30:00,44.893,-3.7765,45.0515638047,9.713,-2.5765000000000002,10.0489164217,35.18,-1.2,35.2004602243,135.67,45.173,-3.7665,45.3297523846,9.713,-2.5765000000000002,10.0489164217,35.46,-1.19,35.4799619504,135.62
2019-09-07 18:00:00,46.706,-3.5345,46.8395466059,7.626,-2.0245,7.8901505847,39.08,-1.51,39.1091613308,135.14,47.006,-3.5345,47.1386966966,7.626,-2.0245,7.8901505847,39.38,-1.51,39.4089393412,135.08
2019-09-07 18:30:00,47.921,-3.1305,48.0231430797,4.7010000000000005,-1.4405000000000001,4.9167510868,43.22,-1.69,43.2530287957,135.1,48.251,-3.1305,48.3524459697,4.7010000000000005,-1.4405000000000001,4.9167510868,43.55,-1.69,43.582778709,135.05
2019-09-07 19:00:00,48.721,-2.7595,48.7990848403,3.221,-1.2195,3.4441285182,45.5,-1.54,45.526054079,135.26,49.061,-2.7595,49.1385445577,3.221,-1.2195,3.4441285182,45.84,-1.54,45.8658609425,135.21
2019-09-07 19:30:00,48.9155,-2.917,49.002398199,2.2755,-1.187,2.5664896746,46.64,-1.73,46.6720740915,135.87,49.2755,-2.907,49.3611745125,2.2755,-1.187,2.5664896746,47.0,-1.72,47.0314618102,135.82
2019-09-07 20:00:00,48.941,-2.9035,49.0270516475,1.851,-0.8935000000000001,2.0553693707,47.09,-2.01,47.1328781213,135.57,49.301,-2.9135,49.3870133056,1.851,-0.8935000000000001,2.0553693707,47.45,-2.02,47.4929773756,135.51
2019-09-07 20:30:00,50.004,-2.866,50.086065647,1.9140000000000001,-0.756,2.0578950411,48.09,-2.11,48.1362669928,135.51,50.384,-2.856,50.4648807786,1.9140000000000001,-0.756,2.0578950411,48.47,-2.1,48.5154707284,135.46
2019-09-07 21:00:00,49.4365,-3.0575,49.5309583846,2.0165,-0.7775000000000001,2.1611983944,47.42,-2.2800000000000002,47.4747806735,135.73,49.7865,-3.0575,49.8802955936,2.0165,-0.7775000000000001,2.1611983944,47.77,-2.2800000000000002,47.824379766,135.68
2019-09-07 21:30:00,47.3945,-3.718,47.5401110038,2.1345,-0.618,2.2221643166,45.26,-3.1,45.3660401622,136.57,47.7445,-3.7279999999999998,47.8898242245,2.1345,-0.618,2.2221643166,45.61,-3.11,45.7159075159,136.51
2019-09-07 22:00:00,45.255,-4.2655,45.4555773833,2.055,-0.5455,2.126169149,43.2,-3.7199999999999998,43.3598708485,135.74,45.575,-4.2755,45.7751081402,2.055,-0.5455,2.126169149,43.52,-3.73,43.6795524244,135.68
2019-09-07 22:30:00,43.4965,-4.651,43.7444546571,2.3165,-0.121,2.3196580028,41.18,-4.53,41.4284117485,136.05,43.8065,-4.671,44.0548258792,2.3165,-0.121,2.3196580028,41.49,-4.55,41.7387421948,135.99
2019-09-07 23:00:00,41.1805,-4.923,41.4737207066,2.2305,-0.083,2.2320437384,38.95,-4.84,39.249561781,135.98,41.4805,-4.933,41.7727946067,2.2305,-0.083,2.2320437384,39.25,-4.85,39.5485145107,135.92
2019-09-07 23:30:00,38.7925,-5.4035,39.16702527,2.5925000000000002,-0.1135,2.5949833333,36.2,-5.29,36.5844789494,136.6,39.0625,-5.4335,39.4385829931,2.5925000000000002,-0.1135,2.5949833333,36.47,-5.32,36.8559805188,136.54
2019-09-08 00:00:00,36.7075,-5.8825,37.1758572531,2.6675,-0.0925,2.6691033138,34.04,-5.79,34.5289110746,137.0,36.9675,-5.8925,37.4341770645,2.6675,-0.0925,2.6691033138,34.3,-5.8,34.7869228303,136.95
2019-09-08 00:30:00,34.7915,-6.1685,35.3341034201,2.2115,-0.1285,2.2152301235,32.58,-6.04,33.1351475023,136.9,35.0515,-6.2085,35.5970943266,2.2115,-0.1285,2.2152301235,32.84,-6.08,33.3980837774,136.84
2019-09-08 01:00:00,33.578,-6.4915,34.1997318155,1.8679999999999999,-0.0815,1.8697770589,31.71,-6.41,32.3513863691,136.82,33.808,-6.5115,34.429355153,1.8679999999999999,-0.0815,1.8697770589,31.94,-6.43,32.5807995605,136.76
2019-09-08 01:30:00,32.8455,-6.5809999999999995,33.4983049011,1.9455,-0.07100000000000001,1.9467951228,30.9,-6.51,31.5783169279,136.65,33.0955,-6.611,33.7493324564,1.9455,-0.07100000000000001,1.9467951228,31.15,-6.54,31.8291391652,136.59
2019-09-08 02:00:00,32.373,-6.7445,33.0681025953,1.7530000000000001,-0.10450000000000001,1.7561119697,30.62,-6.64,31.3316772612,136.88,32.603,-6.7645,33.2973582924,1.7530000000000001,-0.10450000000000001,1.7561119697,30.85,-6.66,31.5607049985,136.83
2019-09-08 02:30:00,31.893,-6.82,32.6140437389,1.693,-0.12,1.6972474775,30.2,-6.7,30.9342851865,137.03,32.123,-6.85,32.8452375391,1.693,-0.12,1.6972474775,30.43,-6.73,31.1653300961,136.98
2019-09-08 03:00:00,31.3375,-6.9445,32.0977411433,1.5775000000000001,-0.0345,1.5778772132,29.76,-6.91,30.5516889877,137.29,31.5675,-6.9845,32.3309495144,1.5775000000000001,-0.0345,1.5778772132,29.99,-6.95,30.7847787064,137.22
2019-09-08 03:30:00,30.8675,-6.372,31.5183270535,1.5375,-0.002,1.5375013008,29.33,-6.37,30.0137601776,137.47,31.1175,-7.822,32.0855495551,1.5375,-0.002,1.5375013008,29.58,-7.82,30.596221989,137.41
2019-09-08 04:00:00,30.5475,2.525,30.6516782779,1.5375,-0.005,1.5375081301,29.01,2.5300000000000002,29.120113324,136.79,31.1475,-16.765,35.3727576144,1.5375,-0.005,1.5375081301,29.61,-16.76,34.024251645,136.73
2019-09-08 04:30:00,30.4725,2.4175,30.5682443477,1.5525,0.0175,1.5525986281000002,28.92,2.4,29.0194141912,136.4,31.0625,-16.7525,35.291998562,1.5525,0.0175,1.5525986281000002,29.51,-16.77,33.9422008715,136.33
2019-09-08 05:00:00,30.364,2.435,30.4614792976,1.564,-0.035,1.5643915750000001,28.8,2.47,28.9057243466,136.63,30.944,-16.835,35.2270969709,1.564,-0.035,1.5643915750000001,29.38,-16.8,33.8441191346,136.57
2019-09-08 05:30:00,30.478,2.3455,30.5681182648,1.508,-0.0045000000000000005,1.5080067142,28.97,2.35,29.0651578355,136.18,31.078,-16.7745,35.3160860551,1.508,-0.0045000000000000005,1.5080067142,29.57,-16.77,33.9943789471,136.12
2019-09-08 06:00:00,31.1505,2.605,31.2592334399,1.4905,0.035,1.4909108792999999,29.66,2.5700000000000003,29.7711353495,136.04,31.7705,-16.485,35.7927352301,1.4905,0.035,1.4909108792999999,30.28,-16.52,34.4933152944,135.98
2019-09-08 06:30:00,32.98,3.1465,33.1297579564,1.5,0.0765,1.5019494832,31.48,3.07,31.6293423896,135.46,33.65,-15.7735,37.1635009418,1.5,0.0765,1.5019494832,32.15,-15.85,35.8447346203,135.41
2019-09-08 07:00:00,33.9545,3.642,34.1492640367,1.5645,-0.038,1.5649614212,32.39,3.68,32.5983818617,136.77,34.6445,-15.648,38.0144878204,1.5645,-0.038,1.5649614212,33.08,-15.61,36.5781150416,136.71
2019-09-08 07:30:00,36.1215,4.003,36.3426302192,2.1415,-0.297,2.1619970513,33.98,4.3,34.2509912265,136.58,36.8515,-15.247,39.8811241222,2.1415,-0.297,2.1619970513,34.71,-14.95,37.7926791853,136.52
2019-09-08 08:00:00,38.357,4.4015,38.6087121159,3.137,-0.4485,3.1688990596,35.22,4.85,35.5523684162,136.36,39.117,-14.7585,41.8085279728,3.137,-0.4485,3.1688990596,35.98,-14.31,38.7212667665,136.3
2019-09-08 08:30:00,41.011,4.819,41.2931578109,4.461,-0.741,4.5221236162,36.55,5.5600000000000005,36.9704760586,135.57,41.821,-14.081,44.1278891632,4.461,-0.741,4.5221236162,37.36,-13.34,39.6702054444,135.5
2019-09-08 09:00:00,43.6815,5.2215,43.9924709979,6.8715,-1.2885,6.9912620105,36.81,6.51,37.3812279092,135.4,44.4815,-13.618500000000001,46.5195376643,6.8715,-1.2885,6.9912620105,37.61,-12.33,39.5795528019,135.34
2019-09-08 09:30:00,45.0305,5.4735,45.3619348408,10.8805,-2.3265000000000002,11.1264496808,34.15,7.8,35.0294518941,135.44,45.7705,-13.3265,47.6711052158,10.8805,-2.3265000000000002,11.1264496808,34.89,-11.0,36.5829482136,135.38
2019-09-08 10:00:00,45.636,5.817,46.0052386691,13.066,-2.9130000000000003,13.3867817268,32.57,8.73,33.7196945419,135.26,46.326,-12.893,48.0866688907,13.066,-2.9130000000000003,13.3867817268,33.26,-9.98,34.7250341972,135.2
2019-09-08 10:30:00,45.776,5.969,46.163526046,14.156,-3.421,14.5635015364,31.62,9.39,32.9847919502,134.99,46.436,-12.661,48.1311023871,14.156,-3.421,14.5635015364,32.28,-9.24,33.5764202976,134.94
2019-09-08 11:00:00,45.89,5.9145,46.2695732663,15.94,-3.9955,16.4331256993,29.95,9.91,31.546958649,135.12,46.52,-12.7155,48.2264900262,15.94,-3.9955,16.4331256993,30.58,-8.72,31.7989748262,135.07
2019-09-08 11:30:00,45.976,5.6395,46.3205843686,18.116,-4.8605,18.7567032351,27.86,10.5,29.7729676049,134.97,46.536,-12.9305,48.2990385644,18.116,-4.8605,18.7567032351,28.42,-8.07,29.5435492113,134.92
2019-09-08 12:00:00,46.2585,5.5975,46.5959314587,16.8785,-4.6425,17.505329717,29.38,10.24,31.1133733305,134.92,46.8685,-12.9625,48.6280032337,16.8785,-4.6425,17.505329717,29.99,-8.32,31.1227007183,134.87
2019-09-08 12:30:00,46.5665,5.4685,46.8864950119,15.7965,-4.8315,16.5188620825,30.77,10.3,32.4481571125,134.54,47.2165,-13.0015,48.9738386743,15.7965,-4.8315,16.5188620825,31.42,-8.17,32.4648317414,134.49
2019-09-08 13:00:00,46.8915,5.9025,47.2615306407,14.4515,-4.2675,15.0684242209,32.44,10.17,33.9968013201,134.66,47.5815,-12.5975,49.2208913826,14.4515,-4.2675,15.0684242209,33.13,-8.33,34.1611738674,134.6
2019-09-08 13:30:00,44.6865,5.491,45.0225983618,14.4165,-4.459,15.090333106,30.27,9.95,31.8633865118,134.85,45.3165,-13.069,47.1633749137,14.4165,-4.459,15.090333106,30.9,-8.61,32.0771273651,134.8
2019-09-08 14:00:00,43.125,5.075,43.4225891674,15.095,-4.665,15.7994066344,28.03,9.74,29.6740374739,135.15,43.685,-13.545,45.7367057187,15.095,-4.665,15.7994066344,28.59,-8.88,29.9373094984,135.1
2019-09-08 14:30:00,42.0815,4.625,42.3348942038,13.7715,-3.985,14.3364722735,28.31,8.61,29.5903396398,135.38,42.6515,-14.135,44.9327127742,13.7715,-3.985,14.3364722735,28.88,-10.15,30.611711811,135.33
2019-09-08 15:00:00,41.296,3.206,41.4202613705,13.826,-4.374,14.5013844856,27.47,7.58,28.4966190977,135.6,41.856,-15.634,44.6804956553,13.826,-4.374,14.5013844856,28.03,-11.26,30.2070935378,135.47
2019-09-08 15:30:00,42.297,2.8275,42.3914020203,14.037,-3.4525,14.4553493645,28.26,6.28,28.9493695959,135.52,42.877,-16.0325,45.7763933185,14.037,-3.4525,14.4553493645,28.84,-12.58,31.4642972272,135.38
2019-09-08 16:00:00,49.6075,6.6405,50.049977987,11.7075,-2.6995,12.0146933586,37.9,9.34,39.0339032125,135.0,50.4675,-11.9795,51.8698079474,11.7075,-2.6995,12.0146933586,38.76,-9.28,39.8554387757,134.86
2019-09-08 16:30:00,53.1515,3.9035,53.2946457395,9.1015,-2.3165,9.3916704851,44.05,6.22,44.4869744982,135.41,54.1715,-14.9565,56.1982944981,9.1015,-2.3165,9.3916704851,45.07,-12.64,46.8089147492,135.28
2019-09-08 17:00:00,53.924,3.862,54.0621200102,8.154,-2.558,8.5458223712,45.77,6.42,46.2180624864,134.84,54.994,-14.858,56.9657809566,8.154,-2.558,8.5458223712,46.84,-12.3,48.4280455934,134.7
2019-09-08 17:30:00,56.659,3.8845,56.7920031452,8.399000000000001,-2.2055,8.6837452318,48.26,6.09,48.642735326,134.57,57.799,-14.7355,59.6477942698,8.399000000000001,-2.2055,8.6837452318,49.4,-12.53,50.9643100611,134.43
2019-09-08 18:00:00,56.915,3.9015,57.0485663908,7.395,-2.0485,7.6734853391,49.52,5.95,49.8761756754,134.31,58.085,-14.6885,59.9134313593,7.395,-2.0485,7.6734853391,50.69,-12.64,52.2421831473,134.18
2019-09-08 18:30:00,58.682,4.2055,58.8325025326,4.682,-1.5345,4.9270492437,54.0,5.74,54.3042134645,134.26,59.992,-14.3745,61.6900827869,4.682,-1.5345,4.9270492437,55.31,-12.84,56.7808215862,134.12
2019-09-08 19:00:00,60.733,4.615,60.9080907105,3.143,-1.135,3.3416573732,57.59,5.75,57.8763388614,133.96,62.133,-13.885,63.6655551613,3.143,-1.135,3.3416573732,58.99,-12.75,60.3521548911,133.82
2019-09-08 19:30:00,62.1125,4.7795000000000005,62.296117668,2.3625,-0.8405,2.5075578757,59.75,5.62,60.0137225974,134.15,63.5625,-13.7705,65.0370515668,2.3625,-0.8405,2.5075578757,61.2,-12.93,62.5509784096,134.0
2019-09-08 20:00:00,63.3265,5.091,63.5308105036,2.0065,-0.509,2.0700539244,61.32,5.6,61.5751768166,134.0,64.8365,-13.429,66.2126103794,2.0065,-0.509,2.0700539244,62.83,-12.92,64.14464358,133.86
2019-09-08 20:30:00,66.007,5.86,66.266610363,2.047,-0.48,2.1025244351,63.96,6.34,64.2734564186,133.77,67.587,-12.56,68.7441355244,2.047,-0.48,2.1025244351,65.54,-12.08,66.6439644679,133.63
2019-09-08 21:00:00,64.3025,5.6365,64.5490638081,1.7925,-0.5735,1.8820091658,62.51,6.21,62.8177061027,134.12,65.8225,-12.9135,67.0772687913,1.7925,-0.5735,1.8820091658,64.03,-12.34,65.2082548455,133.98
2019-09-08 21:30:00,61.735,5.153,61.9496863107,1.815,-0.257,1.8331050161,59.92,5.41,60.1637307686,134.87,63.195,-13.607,64.643317319,1.815,-0.257,1.8331050161,61.38,-13.35,62.8150212927,134.73
2019-09-08 22:00:00,58.197,4.33,58.3578590166,1.847,-0.15,1.8530809480000001,56.35,4.48,56.5278064319,135.42,59.557,-14.58,61.3156802865,1.847,-0.15,1.8530809480000001,57.71,-14.43,59.4867128021,135.28
2019-09-08 22:30:00,55.9905,3.9445,56.1292719577,1.8905,-0.28550000000000003,1.9119363221999999,54.1,4.23,54.2651167879,134.5,57.2805,-14.7255,59.1430133701,1.8905,-0.28550000000000003,1.9119363221999999,55.39,-14.44,57.2412936611,134.35
2019-09-08 23:00:00,52.257,3.7165,52.3889914128,1.677,-0.5035000000000001,1.7509543826,50.58,4.22,50.7557366216,134.33,53.457,-14.9235,55.5010063084,1.677,-0.5035000000000001,1.7509543826,51.78,-14.42,53.7503934869,134.18
2019-09-08 23:30:00,49.734,3.58,49.8626830004,1.504,-0.53,1.5946523132000001,48.23,4.11,48.4048034806,135.11,50.864,-15.26,53.1038049108,1.504,-0.53,1.5946523132000001,49.36,-14.73,51.5109939722,134.97
2019-09-09 00:00:00,47.1715,3.3945,47.2934778009,1.4615,-0.5355,1.5565161419,45.71,3.93,45.8786333711,134.97,48.2315,-15.3755,50.6229551933,1.4615,-0.5355,1.5565161419,46.77,-14.84,49.0678968369,134.83
2019-09-09 00:30:00,45.1575,3.2075,45.2712697248,1.4375,-0.5325,1.5329587405,43.72,3.74,43.879676389,135.47,46.1775,-15.7325,48.7839426707,1.4375,-0.5325,1.5329587405,44.74,-15.2,47.2515354248,135.33
2019-09-09 01:00:00,44.287,2.9615,44.3859082508,1.437,-0.5385,1.5345850416,42.85,3.5,42.9927028692,135.65,45.267,-15.9985,48.0109705302,1.437,-0.5385,1.5345850416,43.83,-15.46,46.4766661885,135.51
2019-09-09 01:30:00,43.442,2.5620000000000003,43.5174816367,1.502,-0.5680000000000001,1.6058106987,41.94,3.13,42.056634435,135.05,44.402,-16.238,47.278010195,1.502,-0.5680000000000001,1.6058106987,42.9,-15.67,45.6722990444,134.9
2019-09-09 02:00:00,43.2425,2.607,43.3210140146,1.6325,-0.623,1.7473366161000001,41.61,3.23,41.7351770093,135.5,44.2025,-16.313,47.1166103964,1.6325,-0.623,1.7473366161000001,42.57,-15.69,45.36938395,135.36
2019-09-09 02:30:00,43.4925,2.8425000000000002,43.5852883723,1.6225,-0.7175,1.774066656,41.87,3.56,42.0210720948,135.64,44.4525,-16.1275,47.2876412237,1.6225,-0.7175,1.774066656,42.83,-15.41,45.5178756095,135.5
2019-09-09 03:00:00,42.729,2.6425,42.8106324089,1.749,-0.7575000000000001,1.905992458,40.98,3.4,41.1208025214,135.83,43.659,-16.3675,46.6262086948,1.749,-0.7575000000000001,1.905992458,41.91,-15.61,44.7227034067,135.7
2019-09-09 03:30:00,42.3245,2.5275,42.3999004303,1.8645,-0.8125,2.0338427914,40.46,3.34,40.5976255463,135.99,43.2445,-16.5425,46.3005516868,1.8645,-0.8125,2.0338427914,41.38,-15.73,44.2689202489,135.85
2019-09-09 04:00:00,42.2445,2.384,42.3117151183,2.1045,-0.886,2.2834001511,40.14,3.27,40.2729748094,135.83,43.1545,-16.626,46.2464565805,2.1045,-0.886,2.2834001511,41.05,-15.74,43.9641911105,135.69
2019-09-09 04:30:00,42.226,2.3865,42.2933855142,2.666,-0.8635,2.8023540551,39.56,3.25,39.6932752491,135.53,43.126,-16.5535,46.1938333357,2.666,-0.8635,2.8023540551,40.46,-15.69,43.3957106175,135.39
2019-09-09 05:00:00,42.1505,2.5065,42.2249593546,2.9605,-0.7835000000000001,3.0624226521,39.19,3.29,39.3278552682,135.33,43.0405,-16.4035,46.0603891918,2.9605,-0.7835000000000001,3.0624226521,40.08,-15.62,43.016169053,135.19
2019-09-09 05:30:00,43.049,2.6605,43.1311333175,2.769,-0.8695,2.9023079178,40.28,3.5300000000000002,40.4343826465,134.33,43.969,-15.9995,46.7894962705,2.769,-0.8695,2.9023079178,41.2,-15.13,43.8902825236,134.19
2019-09-09 06:00:00,45.753,3.396,45.878860328,2.723,-1.024,2.9091760002,43.03,4.42,43.2564133973,134.53,46.753,-15.294,49.1909488117,2.723,-1.024,2.9091760002,44.03,-14.27,46.2847037368,134.38
2019-09-09 06:30:00,52.0205,5.344,52.2942707785,2.3505000000000003,-0.906,2.5190645585,49.67,6.25,50.0616759608,134.06,53.2105,-13.166,54.8151517945,2.3505000000000003,-0.906,2.5190645585,50.86,-12.26,52.316796538,133.92
2019-09-09 07:00:00,57.0615,7.4015,57.5395254108,2.0715,-0.9685,2.2867235294,54.99,8.37,55.6233494137,134.41,58.3915,-11.1585,59.4481235574,2.0715,-0.9685,2.2867235294,56.32,-10.19,57.2344170932,134.27
2019-09-09 07:30:00,64.5895,10.195,65.389154569,2.6595,-1.195,2.9156414817,61.93,11.39,62.9686985732,133.23,66.1295,-7.9350000000000005,66.6038662185,2.6595,-1.195,2.9156414817,63.47,-6.74,63.8268634667,133.08
2019-09-09 08:00:00,67.7375,12.004,68.7929133142,3.0575,-1.306,3.3247469453000003,64.68,13.31,66.0352822361,132.25,69.3275,-5.8260000000000005,69.5718659535,3.0575,-1.306,3.3247469453000003,66.27,-4.52,66.4239663074,132.11
2019-09-09 08:30:00,68.89,12.9015,70.087665122,3.54,-1.4685000000000001,3.8325046967,65.35,14.37,66.9112800655,131.87,70.52,-4.7785,70.6817123608,3.54,-1.4685000000000001,3.8325046967,66.98,-3.31,67.0617364821,131.73
2019-09-09 09:00:00,69.993,13.645,71.3106308624,4.143,-1.525,4.4147563919,65.85,15.17,67.5747837584,131.66,71.633,-3.935,71.7409988361,4.143,-1.525,4.4147563919,67.49,-2.41,67.5330156294,131.52
2019-09-09 09:30:00,71.952,14.525500000000001,73.4035452431,3.372,-1.4145,3.6566643611,68.58,15.94,70.4080961254,131.6,73.672,-3.0145,73.7336476397,3.372,-1.4145,3.6566643611,70.3,-1.6,70.3182053241,131.46
2019-09-09 10:00:00,73.7785,14.979,75.2837133997,8.3085,-0.481,8.3224115045,65.47,15.46,67.270591643,131.6,75.3885,-2.571,75.4323271101,8.3085,-0.481,8.3224115045,67.08,-2.09,67.1125509871,131.46
2019-09-09 10:30:00,73.934,14.818,75.4043067736,12.314,-0.002,12.3140001624,61.62,14.82,63.3770999652,131.88,75.444,-2.822,75.4967603278,12.314,-0.002,12.3140001624,63.13,-2.8200000000000003,63.1929529299,131.73
2019-09-09 11:00:00,73.4535,15.3455,75.0393299044,14.3335,0.4055,14.339234725,59.12,14.94,60.9785044093,131.6,74.9135,-2.2345,74.9468176276,14.3335,0.4055,14.339234725,60.58,-2.64,60.6374966502,131.46
2019-09-09 11:30:00,73.9455,15.3715,75.5262866987,4.7055,-1.0085,4.8123593486,69.24,16.38,71.1511208626,131.41,75.6755,-2.0685000000000002,75.7037647181,4.7055,-1.0085,4.8123593486,70.97,-1.06,70.9779155794,131.27
2019-09-09 12:00:00,75.179,16.061,76.8754691823,3.299,-1.579,3.6574091923000003,71.88,17.64,74.0128637468,131.08,76.989,-1.289,76.9997898828,3.299,-1.579,3.6574091923000003,73.69,0.29,73.6905706315,130.94
2019-09-09 12:30:00,76.079,16.0645,77.7565585739,3.559,-1.5554999999999999,3.884077915,72.52,17.62,74.6298519361,131.04,77.889,-1.3054999999999999,77.8999399952,3.559,-1.5554999999999999,3.884077915,74.33,0.25,74.3304204213,130.89
2019-09-09 13:00:00,76.0305,15.993,77.6943561609,5.1605,-1.897,5.4981241574,70.87,17.89,73.0931528941,131.11,77.8205,-1.337,77.8319843589,5.1605,-1.897,5.4981241574,72.66,0.56,72.6621579641,130.98
2019-09-09 13:30:00,74.4,15.2295,75.9427262498,5.18,-1.9605000000000001,5.5385882903,69.22,17.19,71.3225385134,131.4,76.13,-2.2105,76.1620851228,5.18,-1.9605000000000001,5.5385882903,70.95,-0.25,70.9504404497,131.26
2019-09-09 14:00:00,72.723,14.493,74.1530968875,3.103,-1.267,3.3517007623,69.62,15.76,71.3815242202,131.58,74.453,-3.017,74.5141026786,3.103,-1.267,3.3517007623,71.35,-1.75,71.3714578806,131.44
2019-09-09 14:30:00,72.8915,14.5825,74.3358599769,2.9615,-0.9975,3.1249781599,69.93,15.58,71.6445482922,131.63,74.6515,-2.9775,74.7108556938,2.9615,-0.9975,3.1249781599,71.69,-1.98,71.7173375133,131.49
2019-09-09 15:00:00,72.4235,14.561,73.8727694976,3.2135,-1.169,3.4195238338,69.21,15.73,70.9750449102,131.72,74.1435,-3.009,74.2045327002,3.2135,-1.169,3.4195238338,70.93,-1.8399999999999999,70.9538617695,131.58
2019-09-09 15:30:00,72.5895,14.277,73.9801881537,2.8795,-1.023,3.0558221889,69.71,15.3,71.3692798058,131.77,74.3295,-3.323,74.4037425084,2.8795,-1.023,3.0558221889,71.45,-2.3,71.4870093094,131.63
2019-09-09 16:00:00,73.5455,14.164,74.8969923712,2.5355,-1.226,2.8163515849,71.01,15.39,72.6586003168,131.59,75.3255,-3.396,75.4020143381,2.5355,-1.226,2.8163515849,72.79,-2.17,72.8223386057,131.45
2019-09-09 16:30:00,75.4285,14.4125,76.79309063,2.6385,-1.0575,2.8425320579,72.79,15.47,74.4157577399,131.51,77.2585,-3.1175,77.3213723915,2.6385,-1.0575,2.8425320579,74.62,-2.06,74.6484293204,131.37
2019-09-09 17:00:00,76.1165,13.9845,77.3904891605,2.8265000000000002,-0.8655,2.956043386,73.29,14.85,74.7793193336,131.51,77.9565,-3.5655,78.037995121,2.8265000000000002,-0.8655,2.956043386,75.13,-2.7,75.1785002511,131.37
2019-09-09 17:30:00,76.9955,13.688,78.2027388539,2.7455,-0.712,2.8363205477999998,74.25,14.4,75.6334747318,131.58,78.8555,-3.892,78.9514885499,2.7455,-0.712,2.8363205477999998,76.11,-3.18,76.1764038269,131.44
2019-09-09 18:00:00,78.2995,13.8595,79.5166488259,2.3695,-0.9005000000000001,2.534843289,75.93,14.76,77.351292814,131.74,80.2195,-3.7505,80.3071256521,2.3695,-0.9005000000000001,2.534843289,77.85,-2.85,77.9021501629,131.6
2019-09-09 18:30:00,78.684,12.404,79.6557033237,1.814,-0.996,2.0694472692,76.87,13.4,78.0292054298,132.02,80.624,-5.336,80.8003853456,1.814,-0.996,2.0694472692,78.81,-4.34,78.9294096012,131.89
2019-09-09 19:00:00,77.6215,11.8845,78.5260377359,1.6215000000000002,-1.0355,1.9239341205,76.0,12.92,77.0903781285,132.08,79.5315,-5.9055,79.7504509235,1.6215000000000002,-1.0355,1.9239341205,77.91,-4.87,78.0620586457,131.94
2019-09-09 19:30:00,76.628,11.517,77.4886551245,1.558,-0.933,1.815999174,75.07,12.45,76.0953835656,132.43,78.518,-6.3629999999999995,78.7754028425,1.558,-0.933,1.815999174,76.96,-5.43,77.1513220885,132.29
2019-09-09 20:00:00,76.7505,11.5545,77.6153703882,1.4905,-0.8955000000000001,1.7388244592,75.26,12.45,76.2828296539,132.15,78.6605,-6.2455,78.9080511133,1.4905,-0.8955000000000001,1.7388244592,77.17,-5.35,77.3552286533,132.01
2019-09-09 20:30:00,77.3195,11.706,78.2006107153,1.4295,-0.854,1.665168535,75.89,12.56,76.922335508,132.57,79.2195,-6.174,79.4597222261,1.4295,-0.854,1.665168535,77.79,-5.32,77.9717032006,132.44
2019-09-09 21:00:00,74.249,11.008,75.0605759703,1.429,-0.8320000000000001,1.6535613082,72.82,11.84,73.7762698976,132.57,76.059,-6.922,76.3733301945,1.429,-0.8320000000000001,1.6535613082,74.63,-6.09,74.8780675499,132.44
2019-09-09 21:30:00,70.9165,10.1785,71.6432260196,1.5565,-0.8415,1.7694107776,69.36,11.02,70.2299793535,132.7,72.6465,-7.8115,73.0652687294,1.5565,-0.8415,1.7694107776,71.09,-6.97,71.4308686773,132.56
2019-09-09 22:00:00,66.4135,8.7835,66.9918118467,1.6935,-0.8865000000000001,1.9114979728,64.72,9.67,65.438423728,133.32,68.0135,-9.4165,68.6622651425,1.6935,-0.8865000000000001,1.9114979728,66.32,-8.53,66.8663091549,133.17
2019-09-09 22:30:00,62.1155,7.5205,62.5691078768,2.1255,-0.9895,2.3445384407,59.99,8.51,60.5905949797,133.78,63.5755,-10.8195,64.4895788519,2.1255,-0.9895,2.3445384407,61.45,-9.83,62.2312734885,133.63
2019-09-09 23:00:00,57.738,6.4645,58.0987642231,2.638,-0.9755,2.8125867542,55.1,7.44,55.6000323741,132.68,59.058,-11.6055,60.1874986542,2.638,-0.9755,2.8125867542,56.42,-10.63,57.412658012,132.54
2019-09-09 23:30:00,54.6495,6.3315,55.0150501454,2.2495,-1.1185,2.5122285923,52.4,7.45,52.9269543805,133.93,55.9095,-12.0885,57.2014337451,2.2495,-1.1185,2.5122285923,53.66,-10.97,54.7698502828,133.79
2019-09-10 00:00:00,51.95,5.78,52.2705548086,2.13,-0.9500000000000001,2.3322521305,49.82,6.73,50.2725103809,134.62,53.12,-12.84,54.6497941442,2.13,-0.9500000000000001,2.3322521305,50.99,-11.89,52.3579239466,134.48
2019-09-10 00:30:00,49.4135,5.2255,49.6890313097,2.1235,-1.0545,2.3709117445,47.29,6.28,47.7051621945,135.05,50.5235,-13.5045,52.2971851298,2.1235,-1.0545,2.3709117445,48.4,-12.45,49.9756190557,134.91
2019-09-10 01:00:00,48.2285,5.063,48.4935272098,1.9885000000000002,-0.997,2.2244417839,46.24,6.06,46.6354071495,135.75,49.3085,-13.867,51.221302807,1.9885000000000002,-0.997,2.2244417839,47.32,-12.87,49.0389569628,135.6
2019-09-10 01:30:00,47.6795,4.9225,47.9329294588,1.7195,-1.0275,2.0031067121,45.96,5.95,46.3435443185,135.8,48.7495,-14.0275,50.7275517495,1.7195,-1.0275,2.0031067121,47.03,-13.0,48.79365635,135.65
2019-09-10 02:00:00,47.5915,4.6605,47.8191502695,1.8615,-0.9795,2.1034739124,45.73,5.64,46.076485326,134.39,48.6615,-13.9095,50.6104314593,1.8615,-0.9795,2.1034739124,46.8,-12.93,48.5533201748,134.25
2019-09-10 02:30:00,47.2305,4.733,47.4670561469,1.7005,-1.017,1.9814109241,45.53,5.75,45.8916484777,134.75,48.3005,-13.947,50.2738213114,1.7005,-1.017,1.9814109241,46.6,-12.93,48.3605717501,134.61
2019-09-10 03:00:00,46.4565,4.533,46.6771301737,1.8065,-0.9470000000000001,2.0396693972,44.65,5.48,44.9850297321,135.0,47.4865,-14.197,49.5633180008,1.8065,-0.9470000000000001,2.0396693972,45.68,-13.25,47.5628521012,134.85
2019-09-10 03:30:00,45.956,4.5855,46.1842045103,1.746,-0.7245,1.8903481822,44.21,5.31,44.527746406,135.26,46.986,-14.2345,49.0948590613,1.746,-0.7245,1.8903481822,45.24,-13.51,47.2141684243,135.11
2019-09-10 04:00:00,45.506,4.1245,45.6925326093,1.786,-0.6755,1.9094753861,43.72,4.8,43.9827056921,134.71,46.516,-14.5555,48.7401357841,1.786,-0.6755,1.9094753861,44.73,-13.88,46.8340399709,134.56
2019-09-10 04:30:00,45.5795,4.0365,45.7578862329,1.8094999999999999,-0.7235,1.9487797464,43.77,4.76,44.0280649132,134.67,46.5895,-14.6335,48.8336035175,1.8094999999999999,-0.7235,1.9487797464,44.78,-13.91,46.8906867086,134.53
2019-09-10 05:00:00,46.4395,4.369,46.6445636838,1.8795000000000002,-0.811,2.0470078774,44.56,5.18,44.860071333,134.43,47.4795,-14.231,49.5663623968,1.8795000000000002,-0.811,2.0470078774,45.6,-13.42,47.5337395962,134.28
2019-09-10 05:30:00,47.5495,4.6485,47.776181330200004,1.9295,-0.6915,2.0496688757,45.62,5.34,45.9314706928,134.12,48.6195,-13.8715,50.5596112772,1.9295,-0.6915,2.0496688757,46.69,-13.18,48.5146215073,133.98
2019-09-10 06:00:00,50.414,5.53,50.7163908022,2.054,-0.8,2.2042948986,48.36,6.33,48.7725178764,134.67,51.564,-13.12,53.2069590937,2.054,-0.8,2.2042948986,49.51,-12.32,51.0198245783,134.53
2019-09-10 06:30:00,55.9065,7.183,56.3660556652,2.5165,-0.637,2.5958700372,53.39,7.82,53.9596562257,133.74,57.1865,-11.157,58.2646928358,2.5165,-0.637,2.5958700372,54.67,-10.52,55.6729674079,133.6
2019-09-10 07:00:00,60.5545,8.8895,61.2035185304,2.5945,-0.6105,2.6653593566,57.96,9.5,58.7333942489,133.14,61.9845,-9.2705,62.6739212951,2.5945,-0.6105,2.6653593566,59.39,-8.66,60.0180614482,133.0
2019-09-10 07:30:00,67.5605,11.8445,68.5909129586,2.1605,-0.7555000000000001,2.2887858135,65.4,12.6,66.6027026479,131.64,69.1805,-5.8055,69.4236660693,2.1605,-0.7555000000000001,2.2887858135,67.02,-5.05,67.2099910728,131.49
2019-09-10 08:00:00,71.384,13.775,72.7009359018,2.5140000000000002,-0.875,2.6619205473000003,68.87,14.65,70.4109323898,131.34,73.114,-3.705,73.207813934,2.5140000000000002,-0.875,2.6619205473000003,70.6,-2.83,70.6566974886,131.2
2019-09-10 08:30:00,72.4725,14.6075,73.9299825003,2.9325,-1.1425,3.1471991516,69.54,15.75,71.3012910122,130.95,74.2025,-2.7425,74.2531636531,2.9325,-1.1425,3.1471991516,71.27,-1.6,71.2879576086,130.81
2019-09-10 09:00:00,72.4275,15.2965,74.0251691555,3.2875,-1.1735,3.4906673431,69.14,16.47,71.0746122044,130.79,74.1575,-1.9835,74.1840217196,3.2875,-1.1735,3.4906673431,70.87,-0.81,70.8746287468,130.64
2019-09-10 09:30:00,72.544,15.1165,74.1022301166,5.424,-1.7435,5.6973299229,67.12,16.86,69.2051587672,130.79,74.174,-1.4035,74.1872771319,5.424,-1.7435,5.6973299229,68.75,0.34,68.7508407221,130.64
2019-09-10 10:00:00,71.734,14.8335,73.2516175811,7.694,-2.6565000000000003,8.1396946042,64.04,17.49,66.385402763,132.42,73.294,-1.7765,73.3155262427,7.694,-2.6565000000000003,8.1396946042,65.6,0.88,65.6059021735,132.28
2019-09-10 10:30:00,69.5185,13.575,70.8315075884,8.4185,-2.9450000000000003,8.9187536826,61.1,16.52,63.2939207191,132.92,70.9985,-3.135,71.0676806098,8.4185,-2.9450000000000003,8.9187536826,62.58,-0.19,62.5802884301,132.78
2019-09-10 11:00:00,67.6115,13.8065,69.0067704975,22.2715,-3.0535,22.4798481868,45.34,16.86,48.3732901507,132.89,68.6515,-2.9235,68.7137199146,22.2715,-3.0535,22.4798481868,46.38,0.13,46.3801821902,132.78
2019-09-10 11:30:00,64.2685,13.4235,65.6553915874,27.3085,-2.4065,27.4143286349,36.96,15.83,40.2073438566,133.24,65.0985,-3.4165,65.1880907413,27.3085,-2.4065,27.4143286349,37.79,-1.01,37.8034945475,133.1
2019-09-10 12:00:00,64.7215,13.6965,66.1548688647,20.9715,-2.9735,21.1812538463,43.75,16.67,46.8182806177,133.13,65.7315,-3.0835,65.8037845758,20.9715,-2.9735,21.1812538463,44.76,-0.11,44.7601351651,132.99
2019-09-10 12:30:00,63.9315,13.541,65.3497924499,10.4115,-4.379,11.294909174,53.52,17.92,56.440382706,132.92,65.2115,-3.149,65.2874868045,10.4115,-4.379,11.294909174,54.8,1.23,54.813802094,132.77
2019-09-10 13:00:00,65.88,14.0115,67.3535190784,9.65,-3.7785,10.3633760064,56.23,17.79,58.9770887718,132.8,67.24,-2.6485000000000003,67.2921403453,9.65,-3.7785,10.3633760064,57.59,1.13,57.6010850592,132.66
2019-09-10 13:30:00,64.368,13.4785,65.7640432626,10.388,-4.0615,11.1537583912,53.98,17.54,56.7581888365,132.97,65.658,-3.2715,65.7394529659,10.388,-4.0615,11.1537583912,55.27,0.79,55.2756456317,132.83
2019-09-10 14:00:00,60.457,11.728,61.5840469034,11.277,-4.222,12.0414290265,49.18,15.95,51.7017881702,133.38,61.607,-5.142,61.8212149104,11.277,-4.222,12.0414290265,50.33,-0.92,50.3384078016,133.24
2019-09-10 14:30:00,61.0315,11.6375,62.1311145764,10.8315,-3.5825,11.4085800387,50.2,15.22,52.4565382007,134.01,62.2115,-5.4025,62.4456382664,10.8315,-3.5825,11.4085800387,51.38,-1.82,51.4122242273,133.87
2019-09-10 15:00:00,60.7125,11.4765,61.7876824982,8.5825,-3.2735,9.1855924414,52.13,14.75,54.176557661,134.17,61.9625,-5.6135,62.2162582329,8.5825,-3.2735,9.1855924414,53.38,-2.34,53.4312642561,134.02
2019-09-10 15:30:00,61.6755,11.81,62.7960460559,12.4355,-3.45,12.905198962,49.24,15.26,51.5504141593,134.17,62.8255,-5.3,63.048659385,12.4355,-3.45,12.905198962,50.39,-1.85,50.4239486752,134.02
2019-09-10 16:00:00,63.0455,11.5815,64.1004384735,11.9355,-3.4985,12.4376711044,51.11,15.08,53.2882585566,133.9,64.2555,-5.4285,64.484400381,11.9355,-3.4985,12.4376711044,52.32,-1.9300000000000002,52.3555851844,133.76
2019-09-10 16:30:00,64.532,11.343,65.5213146465,13.572,-3.967,14.1398823545,50.96,15.31,53.2101277954,133.76,65.732,-5.647,65.9741194181,13.572,-3.967,14.1398823545,52.16,-1.6800000000000002,52.1870482016,133.63
2019-09-10 17:00:00,64.8585,11.0305,65.7897936803,12.1185,-3.7795,12.6941979857,52.74,14.81,54.7799571011,133.72,66.1085,-5.9895,66.3792729886,12.1185,-3.7795,12.6941979857,53.99,-2.21,54.0352125933,133.58
2019-09-10 17:30:00,66.1425,9.9865,66.8921556574,10.7925,-2.9535,11.1893350339,55.35,12.94,56.8424673989,133.37,67.4825,-7.0135,67.8459798993,10.7925,-2.9535,11.1893350339,56.69,-4.06,56.8351977211,133.24
2019-09-10 18:00:00,68.595,10.0855,69.3324695597,8.165,-2.4145,8.5145190851,60.43,12.5,61.7092772604,133.08,70.065,-6.8745,70.4014415708,8.165,-2.4145,8.5145190851,61.9,-4.46,62.060467288,132.95
2019-09-10 18:30:00,71.7825,10.1845,72.5013885833,5.2025,-1.7255,5.4811820349,66.58,11.91,67.6368575556,132.7,73.4325,-6.6955,73.737112613,5.2025,-1.7255,5.4811820349,68.23,-4.97,68.4107725435,132.56
2019-09-10 19:00:00,72.9005,10.641,73.6730193575,3.9805,-1.459,4.2394647363,68.92,12.1,69.9741123559,132.56,74.5905,-6.239,74.8509706767,3.9805,-1.459,4.2394647363,70.61,-4.78,70.7716080077,132.42
2019-09-10 19:30:00,74.883,11.0375,75.6920741904,3.203,-1.2425,3.435551666,71.68,12.28,72.724279302,132.7,76.663,-5.8525,76.8860671725,3.203,-1.2425,3.435551666,73.46,-4.61,73.6045086934,132.57
2019-09-10 20:00:00,76.024,11.283,76.8567151588,2.934,-0.857,3.0566002356,73.09,12.14,74.0913469981,132.58,77.834,-5.5969999999999995,78.0349791119,2.934,-0.857,3.0566002356,74.9,-4.74,75.0498341104,132.44
2019-09-10 20:30:00,75.9705,11.18,76.7887314015,2.3805,-0.98,2.5743310296,73.59,12.16,74.5878924491,132.86,77.7905,-5.76,78.0034581942,2.3805,-0.98,2.5743310296,75.41,-4.78,75.5613426297,132.72
2019-09-10 21:00:00,72.772,9.961500000000001,73.4506328513,3.082,-1.1085,3.2752856746,69.69,11.07,70.5637371459,133.39,74.492,-7.1285,74.8323030265,3.082,-1.1085,3.2752856746,71.41,-6.02,71.6632995333,133.24
2019-09-10 21:30:00,68.0065,8.4705,68.5319882427,3.0165,-1.2695,3.2727515181999998,64.99,9.74,65.7158101221,133.16,69.5865,-8.6095,70.1170768964,3.0165,-1.2695,3.2727515181999998,66.57,-7.34,66.9734312993,133.02
2019-09-10 22:00:00,62.6895,7.12,63.0925337124,2.9295,-1.56,3.3189712638,59.76,8.68,60.3870847119,133.69,64.1395,-10.13,64.9345236392,2.9295,-1.56,3.3189712638,61.21,-8.57,61.8070303445,133.55
2019-09-10 22:30:00,58.1445,6.1965,58.4737504569,2.8845,-1.5635,3.2809865132000002,55.26,7.76,55.8021970894,134.35,59.4445,-11.2435,60.4984700013,2.8845,-1.5635,3.2809865132000002,56.56,-9.68,57.3823666295,134.21
2019-09-10 23:00:00,54.605,5.7495,54.9068554486,2.8449999999999998,-1.3505,3.1492658271,51.76,7.1,52.2446896823,134.59,55.825,-11.7805,57.0544547362,2.8449999999999998,-1.3505,3.1492658271,52.98,-10.43,53.996900837,134.44
2019-09-10 23:30:00,50.5415,4.9879999999999995,50.7870393531,3.3315,-1.832,3.80198846,47.21,6.82,47.7000681341,135.48,51.6415,-12.752,53.1926501149,3.3315,-1.832,3.80198846,48.31,-10.92,49.5288047504,135.34
2019-09-11 00:00:00,48.503,4.516,48.7127833838,3.763,-1.584,4.0827962232,44.74,6.1,45.1539322762,134.68,49.533,-13.014,51.2140828777,3.763,-1.584,4.0827962232,45.77,-11.43,47.1756059844,134.53
2019-09-11 00:30:00,46.673,4.1735,46.8592256792,3.343,-1.4465,3.6425281399,43.33,5.62,43.6929433662,133.91,47.663,-13.1665,49.4481373891,3.343,-1.4465,3.6425281399,44.32,-11.72,45.8434379165,133.76
2019-09-11 01:00:00,44.5765,3.9265,44.749097806500004,3.6365,-2.0335,4.1664438674,40.94,5.96,41.3715506115,134.46,45.5165,-13.5435,47.4887161808,3.6365,-2.0335,4.1664438674,41.88,-11.51,43.4328734946,134.32
2019-09-11 01:30:00,43.8615,3.725,44.019391264,3.9015,-2.145,4.4522721446,39.96,5.87,40.3888412807,134.26,44.7615,-13.705,46.8125934685,3.9015,-2.145,4.4522721446,40.86,-11.56,42.4637869249,134.11
2019-09-11 02:00:00,44.0315,3.833,44.1980189743,3.5715,-2.177,4.1826954527,40.46,6.01,40.9039325738,134.52,44.9415,-13.637,46.9649464095,3.5715,-2.177,4.1826954527,41.37,-11.46,42.9279454435,134.37
2019-09-11 02:30:00,43.05,3.735,43.2117197644,3.66,-2.225,4.2832493507,39.39,5.96,39.8383445941,134.21,43.95,-13.695,46.034286407,3.66,-2.225,4.2832493507,40.29,-11.47,41.890870127,134.07
2019-09-11 03:00:00,42.8245,3.553,42.9716372652,4.8045,-2.007,5.206848303,38.02,5.5600000000000005,38.4243932938,135.18,43.6645,-14.127,45.8929263531,4.8045,-2.007,5.206848303,38.86,-12.12,40.7061911753,135.04
2019-09-11 03:30:00,41.02,3.291,41.1518053188,5.08,-2.539,5.6791655197,35.94,5.83,36.4097857725,135.18,41.81,-14.379,44.2134791777,5.08,-2.539,5.6791655197,36.73,-11.84,38.5911712701,135.04
2019-09-11 04:00:00,40.62,3.418,40.7635514154,4.25,-2.862,5.1238212303,36.37,6.28,36.9082009857,135.51,41.42,-14.342,43.8327430581,4.25,-2.862,5.1238212303,37.17,-11.48,38.9024330859,135.36
2019-09-11 04:30:00,41.159,3.266,41.2883765363,3.759,-2.694,4.6246856109,37.4,5.96,37.871910435,135.4,41.999,-14.454,44.4165973145,3.759,-2.694,4.6246856109,38.24,-11.76,40.0074393082,135.25
2019-09-11 05:00:00,41.714,3.4145,41.8535136667,3.794,-2.4455,4.5138571366,37.92,5.86,38.370118582,135.15,42.554,-14.2555,44.8783042934,3.794,-2.4455,4.5138571366,38.76,-11.81,40.5193003395,135.0
2019-09-11 05:30:00,43.1405,3.8795,43.3145848474,4.9405,-2.4805,5.5282384627,38.2,6.36,38.725826008,135.75,44.0005,-13.900500000000001,46.1439909468,4.9405,-2.4805,5.5282384627,39.06,-11.42,40.6952085632,135.6
2019-09-11 06:00:00,45.373,4.603,45.6058849053,5.543,-2.547,6.1001686862,39.83,7.15,40.4666702361,134.74,46.283,-12.917,48.0516906883,5.543,-2.547,6.1001686862,40.74,-10.37,42.0390830062,134.59
2019-09-11 06:30:00,50.954,6.4545,51.3611787856,5.524,-2.8455,6.2138109281,45.43,9.3,46.3721349519,135.02,52.004,-11.1155,53.1786644835,5.524,-2.8455,6.2138109281,46.48,-8.27,47.2099915272,134.88
2019-09-11 07:00:00,55.9045,8.1805,56.4998557565,5.5445,-2.8395,6.2293049773,50.36,11.02,51.5516246107,133.58,57.1045,-8.9795,57.8061877354,5.5445,-2.8395,6.2293049773,51.56,-6.14,51.9243025952,133.44
2019-09-11 07:30:00,62.527,10.191,63.3520497695,5.6370000000000005,-2.699,6.2498295977,56.89,12.89,58.3320169375,133.51,63.897,-6.879,64.2662216876,5.6370000000000005,-2.699,6.2498295977,58.26,-4.18,58.4097594585,133.37
2019-09-11 08:00:00,65.9095,12.348,67.0562099604,5.5895,-3.032,6.3588941059,60.32,15.38,62.2498738955,135.02,67.3795,-5.062,67.569378155,5.5895,-3.032,6.3588941059,61.79,-2.03,61.8233370177,134.88
2019-09-11 08:30:00,66.86,13.0835,68.1280967902,6.86,-2.9865,7.4818969687,60.0,16.07,62.1147719951,135.45,68.31,-4.3965,68.4513353577,6.86,-2.9865,7.4818969687,61.45,-1.4100000000000001,61.4661744377,135.3
2019-09-11 09:00:00,65.918,12.7375,67.1373713385,7.648,-3.2525,8.3108760218,58.27,15.99,60.4241094266,134.9,67.318,-4.5725,67.4731122763,7.648,-3.2525,8.3108760218,59.67,-1.32,59.6845985159,134.75
2019-09-11 09:30:00,65.879,13.539,67.2558336652,8.429,-3.501,9.1271595801,57.45,17.04,59.9238191373,133.99,67.279,-3.491,67.3695103292,8.429,-3.501,9.1271595801,58.85,0.01,58.8500008496,133.85
2019-09-11 10:00:00,65.6915,13.951,67.1565601654,24.0215,-1.119,24.047549215,41.67,15.07,44.3113281227,134.53,66.6215,-3.299,66.7031308354,24.0215,-1.119,24.047549215,42.6,-2.18,42.6557428724,134.4
2019-09-11 10:30:00,64.1415,13.5975,65.5669431078,32.4415,-0.35250000000000004,32.4434150252,31.7,13.95,34.6336902452,134.6,64.8215,-3.6825,64.9260168846,32.4415,-0.35250000000000004,32.4434150252,32.38,-3.33,32.5507803286,134.45
2019-09-11 11:00:00,63.371,13.21,64.7332043159,23.151,-2.9,23.3319266457,40.22,16.11,43.3264411186,133.91,64.301,-3.83,64.4149633315,23.151,-2.9,23.3319266457,41.15,-0.93,41.1605077714,133.77
2019-09-11 11:30:00,62.319,12.634,63.5867574028,15.559,-4.556,16.2123291664,46.76,17.19,49.8196116003,133.64,63.419,-4.306,63.5650155117,15.559,-4.556,16.2123291664,47.86,0.25,47.8606529416,133.5
2019-09-11 12:00:00,62.4895,12.923,63.811766464,13.1895,-4.817,14.0415953243,49.3,17.74,52.394633313,133.28,63.6695,-3.907,63.7892614728,13.1895,-4.817,14.0415953243,50.48,0.91,50.4882015921,133.14
2019-09-11 12:30:00,64.644,13.7585,66.0919288435,15.034,-3.5915,15.4570381461,49.61,17.35,52.556394473,133.64,65.824,-3.2115,65.9022966842,15.034,-3.5915,15.4570381461,50.79,0.38,50.7914215198,133.5
2019-09-11 13:00:00,67.1325,14.323,68.6434329361,11.3025,-3.167,11.7378190159,55.83,17.49,58.5054612835,134.09,68.4725,-2.747,68.5275803254,11.3025,-3.167,11.7378190159,57.17,0.42,57.1715427464,133.95
2019-09-11 13:30:00,65.0665,13.4995,66.4521325655,13.2665,-3.7005,13.7729344186,51.8,17.2,54.5809490573,134.49,66.2965,-3.6705,66.3980307125,13.2665,-3.7005,13.7729344186,53.03,0.03,53.0300084858,134.35
2019-09-11 14:00:00,62.2425,12.826,63.5502563508,13.9325,-4.484,14.6362840998,48.31,17.31,51.317562296,134.76,63.3725,-4.404,63.5253411817,13.9325,-4.484,14.6362840998,49.44,0.08,49.4400647249,134.62
2019-09-11 14:30:00,63.1615,13.1095,64.5076280179,12.9715,-3.9005,13.5452468601,50.19,17.01,52.9941147676,135.06,64.3615,-4.1705,64.4964786054,12.9715,-3.9005,13.5452468601,51.39,-0.27,51.3907092771,134.91
2019-09-11 15:00:00,63.6455,12.984,64.9564001947,11.2255,-3.346,11.7135633455,52.42,16.33,54.9046928777,135.84,64.8855,-4.546,65.0445557003,11.2255,-3.346,11.7135633455,53.66,-1.2,53.6734161387,135.69
2019-09-11 15:30:00,63.119,12.632,64.3706111902,10.549,-3.518,11.1201495044,52.57,16.15,54.9947942991,135.94,64.369,-4.968,64.5604304896,10.549,-3.518,11.1201495044,53.82,-1.45,53.8395291584,135.79
2019-09-11 16:00:00,64.67,12.177,65.8064451935,9.91,-3.243,10.427135225,54.76,15.42,56.8896651423,135.79,65.99,-5.393,66.2100033907,9.91,-3.243,10.427135225,56.08,-2.15,56.1211983122,135.65
2019-09-11 16:30:00,67.282,12.0185,68.3469960295,9.592,-2.8915,10.0183449856,57.69,14.91,59.5856039661,135.64,68.652,-5.5415,68.8752882117,9.592,-2.8915,10.0183449856,59.06,-2.65,59.1194223585,135.5
2019-09-11 17:00:00,68.908,11.37,69.839740578,9.328,-2.5,9.6572037361,59.58,13.87,61.1731419824,135.22,70.338,-6.11,70.6028777317,9.328,-2.5,9.6572037361,61.01,-3.61,61.1167096627,135.08
2019-09-11 17:30:00,71.204,10.8135,72.0204234801,8.384,-2.0565,8.632534289,62.82,12.87,64.1247947365,135.07,72.744,-6.6665,73.0488313271,8.384,-2.0565,8.632534289,64.36,-4.61,64.524892096,134.93
2019-09-11 18:00:00,72.141,10.866,72.9547382766,6.751,-2.064,7.0594686061,65.39,12.93,66.6561099975,134.94,73.731,-6.574,74.0234951688,6.751,-2.064,7.0594686061,66.98,-4.51,67.1316654046,134.8
2019-09-11 18:30:00,72.606,10.693,73.3891782554,5.586,-1.897,5.8993224187,67.02,12.59,68.19229062,135.0,74.246,-6.777,74.5546527388,5.586,-1.897,5.8993224187,68.66,-4.88,68.8332041968,134.87
2019-09-11 19:00:00,73.889,11.024,74.7068463864,4.389,-1.846,4.7614112404,69.5,12.87,70.6815881259,134.83,75.589,-6.396,75.8591176919,4.389,-1.846,4.7614112404,71.2,-4.55,71.3452345991,134.69
2019-09-11 19:30:00,74.0435,10.847,74.833797854,2.6335,-1.4929999999999999,3.0272712548,71.41,12.34,72.4683634423,134.17,75.8235,-6.433,76.0959042344,2.6335,-1.4929999999999999,3.0272712548,73.19,-4.94,73.3565245905,134.03
