Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-11 20:00:00,75.1015,10.9985,75.9025843071,2.4615,-1.2215,2.7479163925,72.64,12.22,73.6606950822,133.93,76.8915,-6.1815,77.1395729474,2.4615,-1.2215,2.7479163925,74.43,-4.96,74.5950836182,133.79
2019-09-11 20:30:00,76.927,11.52,77.7847911163,2.517,-1.26,2.8147626898,74.41,12.78,75.4995132435,133.93,78.767,-5.66,78.9700949031,2.517,-1.26,2.8147626898,76.25,-4.4,76.3768453132,133.79
2019-09-11 21:00:00,73.954,10.9095,74.7543397152,2.204,-1.1105,2.4679599369,71.75,12.02,72.749865292,134.35,75.724,-6.3805,75.9923348519,2.204,-1.1105,2.4679599369,73.52,-5.27,73.7086378927,134.21
2019-09-11 21:30:00,69.9395,10.183,70.6769209095,2.3895,-0.977,2.5815187875,67.55,11.16,68.46567096,134.53,71.5795,-7.207,71.9414044153,2.3895,-0.977,2.5815187875,69.19,-6.23,69.4699143515,134.39
2019-09-11 22:00:00,66.1355,8.967,66.7406281754,2.3755,-0.993,2.5746940109,63.76,9.96,64.5332410468,134.58,67.6755,-8.423,68.1976555994,2.3755,-0.993,2.5746940109,65.3,-7.43,65.7213428043,134.43
2019-09-11 22:30:00,61.8765,7.8115,62.3676260932,2.4565,-1.0285,2.6631193176,59.42,8.84,60.073971069,134.38,63.2965,-9.5885,64.0186398208,2.4565,-1.0285,2.6631193176,60.84,-8.56,61.439231766,134.24
2019-09-11 23:00:00,57.636,7.022,58.062182012,2.636,-1.078,2.8479080041,55.0,8.1,55.5932549866,135.2,58.956,-10.578,59.8974458554,2.636,-1.078,2.8479080041,56.32,-9.5,57.1156055733,135.05
2019-09-11 23:30:00,53.808,6.02,54.1437093668,2.858,-1.07,3.0517313119,50.95,7.09,51.4409428374,134.87,55.008,-11.51,56.1992897108,2.858,-1.07,3.0517313119,52.15,-10.44,53.1847355921,134.73
2019-09-12 00:00:00,51.287,5.674,51.5999093507,2.697,-1.196,2.9502923584,48.59,6.87,49.0732615586,135.41,52.417,-11.996,53.7721666385,2.697,-1.196,2.9502923584,49.72,-10.8,50.8794496826,135.26
2019-09-12 00:30:00,48.9535,5.013,49.2095044808,2.4835000000000003,-1.137,2.7313991378,46.47,6.15,46.8751895996,134.43,50.0335,-12.447,51.5585000873,2.4835000000000003,-1.137,2.7313991378,47.55,-11.31,48.8765649366,134.29
2019-09-12 01:00:00,47.7585,5.014,48.0209799801,2.6185,-1.186,2.8745674892,45.14,6.2,45.5637970323,134.72,48.7985,-12.516,50.3780096694,2.6185,-1.186,2.8745674892,46.18,-11.33,47.5495667698,134.58
2019-09-12 01:30:00,47.087,4.8375,47.3348389165,2.547,-1.1125,2.7793641809,44.54,5.95,44.9356662352,134.8,48.117,-12.7125,49.7679951902,2.547,-1.1125,2.7793641809,45.57,-11.6,47.0232378724,134.65
2019-09-12 02:00:00,46.7505,4.6245,46.9786680367,2.6205,-1.0855,2.8364291811999998,44.13,5.71,44.4978763538,134.99,47.7705,-12.9655,49.4987359485,2.6205,-1.0855,2.8364291811999998,45.15,-11.88,46.6867957778,134.83
2019-09-12 02:30:00,45.1425,4.2645,45.3434809703,2.8425000000000002,-1.2255,3.095425092,42.3,5.49,42.6547781614,134.99,46.1125,-13.3355,48.0020647108,2.8425000000000002,-1.2255,3.095425092,43.27,-12.11,44.9326718547,134.83
2019-09-12 03:00:00,43.5445,3.9775,43.725781714,2.7845,-1.4425,3.1359602198,40.76,5.42,41.1187791648,135.26,44.4645,-13.6925,46.5250074315,2.7845,-1.4425,3.1359602198,41.68,-12.25,43.4428923991,135.11
2019-09-12 03:30:00,42.828,3.7115,42.9885195866,2.598,-1.2685,2.8911409945,40.23,4.98,40.5370608209,135.37,43.728,-13.9985,45.9140064278,2.598,-1.2685,2.8911409945,41.13,-12.73,43.0549625479,135.22
2019-09-12 04:00:00,42.2185,3.568,42.3690024222,2.3585000000000003,-1.462,2.7748813038,39.86,5.03,40.1761185283,135.61,43.1185,-14.212,45.4002861913,2.3585000000000003,-1.462,2.7748813038,40.76,-12.75,42.7076117337,135.46
2019-09-12 04:30:00,41.953,3.7795,42.1229014819,2.213,-1.7805,2.8403431571,39.74,5.5600000000000005,40.1270631868,135.5,42.843,-13.9705,45.0632613029,2.213,-1.7805,2.8403431571,40.63,-12.19,42.4192527044,135.35
2019-09-12 05:00:00,43.3605,3.996,43.5442415969,2.1705,-1.464,2.618084462,41.19,5.46,41.550303248,135.44,44.3005,-13.754,46.3864938991,2.1705,-1.464,2.618084462,42.13,-12.29,43.8860000456,135.3
2019-09-12 05:30:00,44.7515,4.168,44.9451774526,2.1415,-1.262,2.485692308,42.61,5.43,42.954592304,135.11,45.7215,-13.502,47.6734681584,2.1415,-1.262,2.485692308,43.58,-12.24,45.2662567483,134.96
2019-09-12 06:00:00,47.078,4.3435,47.2779449241,1.8479999999999999,-1.2965,2.2574357687,45.23,5.64,45.5802863089,135.02,48.128,-13.2865,49.9283032583,1.8479999999999999,-1.2965,2.2574357687,46.28,-11.99,47.8079334421,134.87
2019-09-12 06:30:00,53.3985,6.4215,53.7832266092,1.7385000000000002,-1.2585,2.1462070031,51.66,7.68,52.227751244,135.88,54.6185,-11.3685,55.7890969142,1.7385000000000002,-1.2585,2.1462070031,52.88,-10.11,53.8377794862,135.73
2019-09-12 07:00:00,57.739,8.2745,58.3288905368,1.799,-1.4355,2.3015345423999998,55.94,9.71,56.7764713592,135.29,59.089,-9.3555,59.8250390827,1.799,-1.4355,2.3015345423999998,57.29,-7.92,57.8348554074,135.15
2019-09-12 07:30:00,60.991,10.953,61.9666869374,2.321,-1.837,2.9600016892000003,58.67,12.79,60.0479225286,134.31,62.401,-6.307,62.7189209888,2.321,-1.837,2.9600016892000003,60.08,-4.47,60.2460563025,134.16
2019-09-12 08:00:00,58.5265,13.062,59.9663826344,3.2665,-2.308,3.9996107623,55.26,15.37,57.3576891097,133.93,59.8365,-4.028,59.9719227326,3.2665,-2.308,3.9996107623,56.57,-1.72,56.5961420947,133.79
2019-09-12 08:30:00,58.1045,14.317,59.8423713538,4.1945,-2.613,4.9418214506,53.91,16.93,56.505866952,134.08,59.3945,-2.743,59.4578058732,4.1945,-2.613,4.9418214506,55.2,-0.13,55.2001530795,133.93
2019-09-12 09:00:00,58.677,14.8025,60.5153231442,5.217,-2.2675,5.6884659839000005,53.46,17.07,56.1191277552,134.11,59.937,-2.2375,59.9787493638,5.217,-2.2675,5.6884659839000005,54.72,0.03,54.7200082237,133.93
2019-09-12 09:30:00,67.7705,13.6575,69.1329731496,5.9305,-2.5625,6.4604362469,61.84,16.22,63.9317917784,133.85,69.2805,-3.3525,69.3615667102,5.9305,-2.5625,6.4604362469,63.35,-0.79,63.3549256175,133.71
2019-09-12 10:00:00,67.8155,13.8675,69.2188528979,6.8655,-2.4825,7.3005408361,60.95,16.35,63.104873029,133.85,69.2955,-3.1325,69.3662661277,6.8655,-2.4825,7.3005408361,62.43,-0.65,62.4333836981,133.71
2019-09-12 10:30:00,66.0355,13.1145,67.3251614963,7.3455,-2.8455,7.8773879237,58.69,15.96,60.8213589128,134.02,67.4555,-3.9555,67.5713730843,7.3455,-2.8455,7.8773879237,60.11,-1.11,60.1202478371,133.88
2019-09-12 11:00:00,60.0645,14.337,61.7518722732,8.5645,-2.823,9.017759658,51.5,17.16,54.2836586829,133.87,61.2745,-2.653,61.3319065353,8.5645,-2.823,9.017759658,52.71,0.17,52.7102741408,133.73
2019-09-12 11:30:00,57.7905,14.786,59.6520551721,8.6605,-3.104,9.1999497961,49.13,17.89,52.2858393831,133.87,58.9405,-2.174,58.9805799925,8.6605,-3.104,9.1999497961,50.28,0.93,50.2886000998,133.73
2019-09-12 12:00:00,56.61,14.7175,58.4918533323,11.4,-3.9625,12.0690267317,45.21,18.68,48.9171391232,133.8,57.66,-2.2025,57.7020502777,11.4,-3.9625,12.0690267317,46.26,1.76,46.2934682218,133.65
2019-09-12 12:30:00,56.4565,14.38,58.2590833454,14.5365,-4.04,15.0874594366,41.92,18.42,45.7884570607,133.98,57.4065,-2.56,57.463552294,14.5365,-4.04,15.0874594366,42.87,1.48,42.8955393951,133.84
2019-09-12 13:00:00,53.75,13.7865,55.4899097337,16.36,-5.7835,17.3521892639,37.39,19.57,42.2018601486,134.11,54.59,-3.1635,54.6815858608,16.36,-5.7835,17.3521892639,38.23,2.62,38.3196724934,133.97
2019-09-12 13:30:00,61.418,12.3765,62.6526015122,14.298,-5.5335,15.3314195771,47.12,17.91,50.4089525779,134.68,62.518,-4.7635000000000005,62.6992125648,14.298,-5.5335,15.3314195771,48.22,0.77,48.2261474721,134.54
2019-09-12 14:00:00,59.5045,11.663,60.6367140374,15.6445,-5.567,16.6054770859,43.86,17.23,47.1229508838,134.73,60.5045,-5.497,60.7536956016,15.6445,-5.567,16.6054770859,44.86,0.07,44.8600546143,134.59
2019-09-12 14:30:00,56.9265,11.2585,58.02913255,15.5465,-6.0615,16.6863850039,41.38,17.32,44.8585198151,134.54,57.8765,-5.8815,58.1745760148,15.5465,-6.0615,16.6863850039,42.33,0.18,42.3303827056,134.39
2019-09-12 15:00:00,59.4285,11.8265,60.5938339644,10.4485,-4.4035,11.3385168563,48.98,16.23,51.5989660749,134.93,60.5785,-5.4535,60.8234767545,10.4485,-4.4035,11.3385168563,50.13,-1.05,50.1409952035,134.78
2019-09-12 15:30:00,60.1165,11.731,61.250387209,12.7865,-4.309,13.4930375843,47.33,16.04,49.974098291,135.02,61.2165,-5.569,61.4692901639,12.7865,-4.309,13.4930375843,48.43,-1.26,48.4463878942,134.87
2019-09-12 16:00:00,62.8225,11.779,63.9172226184,12.5125,-3.491,12.9903709435,50.31,15.27,52.5763159607,134.36,64.0025,-5.381,64.2283050317,12.5125,-3.491,12.9903709435,51.49,-1.8900000000000001,51.524675641900004,134.22
2019-09-12 16:30:00,66.2755,12.0545,67.3628448813,9.0455,-2.6355,9.4216203755,57.23,14.69,59.0852688917,134.12,67.6555,-5.0855,67.8463631339,9.0455,-2.6355,9.4216203755,58.61,-2.45,58.6611847818,133.97
2019-09-12 17:00:00,69.312,12.3195,70.3983197545,6.782,-2.2405,7.1425040602,62.53,14.56,64.2027608441,133.66,70.842,-4.7105,70.9984350127,6.782,-2.2405,7.1425040602,64.06,-2.47,64.1076009534,133.52
2019-09-12 17:30:00,70.951,12.304,72.0099494306,6.171,-2.146,6.5334950065,64.78,14.45,66.3720641535,133.56,72.541,-4.736,72.6954357371,6.171,-2.146,6.5334950065,66.37,-2.59,66.4205164087,133.42
2019-09-12 18:00:00,71.7835,11.2295,72.6565381951,5.4635,-2.1105,5.8569652978,66.32,13.34,67.648340704,133.67,73.4035,-5.8605,73.6370781095,5.4635,-2.1105,5.8569652978,67.94,-3.75,68.0434133477,133.53
2019-09-12 18:30:00,72.5195,10.862,73.3284455328,5.2495,-1.888,5.5786910875,67.27,12.75,68.4676230053,133.55,74.1595,-6.228,74.4205578066,5.2495,-1.888,5.5786910875,68.91,-4.34,69.0465328601,133.41
2019-09-12 19:00:00,74.0155,11.1415,74.8493638083,4.7955,-1.4585,5.0123889015,69.22,12.6,70.3574331539,133.51,75.7255,-5.9485,75.958778311,4.7955,-1.4585,5.0123889015,70.93,-4.49,71.0719705651,133.37
2019-09-12 19:30:00,74.535,11.242,75.3780391692,4.295,-1.288,4.4839679972,70.24,12.53,71.3488507266,133.76,76.265,-5.888,76.4919523153,4.295,-1.288,4.4839679972,71.97,-4.6,72.116855866,133.62
2019-09-12 20:00:00,75.8805,11.772,76.7882169623,11.9805,0.212,11.9823755679,63.9,11.56,64.9372281515,133.92,77.4305,-5.438,77.6212224475,11.9805,0.212,11.9823755679,65.45,-5.65,65.6934167174,133.78
2019-09-12 20:30:00,75.333,11.614,76.2230010233,19.923000000000002,2.324,20.0580882688,55.41,9.29,56.1833801048,134.63,76.653,-5.816,76.8733260956,19.923000000000002,2.324,20.0580882688,56.73,-8.14,57.3110155206,134.48
2019-09-12 21:00:00,73.5465,10.785,74.3330605266,13.3465,1.545,13.4356275347,60.2,9.24,60.9049883015,135.08,75.0165,-6.765,75.3209167313,13.3465,1.545,13.4356275347,61.67,-8.31,62.2273653628,134.94
2019-09-12 21:30:00,70.7245,10.123,71.4452939615,3.1545,-0.637,3.2181732784,67.57,10.76,68.4213599689,134.81,72.3745,-7.327,72.7444374454,3.1545,-0.637,3.2181732784,69.22,-6.69,69.5425373423,134.67
2019-09-12 22:00:00,66.8035,8.892,67.3926945318,2.3735,-0.778,2.4977562431,64.43,9.67,65.1516216222,135.39,68.3735,-8.728,68.9283213654,2.3735,-0.778,2.4977562431,66.0,-7.95,66.4770825172,135.25
2019-09-12 22:30:00,61.761,7.3545,62.1973455322,2.271,-0.8655,2.430335625,59.49,8.22,60.0552120969,135.63,63.191,-10.3855,64.0387467964,2.271,-0.8655,2.430335625,60.92,-9.52,61.6593610087,135.49
2019-09-12 23:00:00,57.0255,6.233,57.365128251,2.4155,-0.857,2.5630234587,54.61,7.09,55.0683230179,134.07,58.3155,-11.117,59.3656906744,2.4155,-0.857,2.5630234587,55.9,-10.26,56.8337716503,133.93
2019-09-12 23:30:00,53.726,5.6355,54.0207546805,2.676,-0.9645,2.8445098435,51.05,6.6,51.4748725108,134.57,54.936,-11.8345,56.1962586499,2.676,-0.9645,2.8445098435,52.26,-10.87,53.378502227,134.43
2019-09-13 00:00:00,51.1045,5.168,51.3651452276,3.0145,-1.002,3.1766671607,48.09,6.17,48.4841933005,134.37,52.2245,-12.262,53.6447112421,3.0145,-1.002,3.1766671607,49.21,-11.26,50.4817957288,134.22
2019-09-13 00:30:00,48.4025,4.5925,48.6198834069,3.1225,-0.9175000000000001,3.254506491,45.28,5.51,45.6140164862,135.32,49.4525,-13.1275,51.1652324582,3.1225,-0.9175000000000001,3.254506491,46.33,-12.21,47.9119296209,135.18
2019-09-13 01:00:00,47.273,4.3365,47.4714836639,2.9530000000000003,-0.8535,3.073869101,44.32,5.19,44.622847287,135.93,48.293,-13.5235,50.1507617215,2.9530000000000003,-0.8535,3.073869101,45.34,-12.67,47.0770060645,135.79
2019-09-13 01:30:00,46.604,4.2845,46.8005315808,2.794,-0.8755000000000001,2.9279576927,43.81,5.16,44.1128291997,136.44,47.614,-13.7155,49.5500548562,2.794,-0.8755000000000001,2.9279576927,44.82,-12.84,46.6229342706,136.29
2019-09-13 02:00:00,46.5735,4.255,46.7674665473,3.0735,-0.725,3.1578516827,43.5,4.98,43.7841341127,136.59,47.5735,-13.795,49.5332204409,3.0735,-0.725,3.1578516827,44.5,-13.07,46.3796819739,136.44
2019-09-13 02:30:00,46.0395,4.209,46.2314962039,2.8095,-0.491,2.8520819150000003,43.23,4.7,43.484743301500004,136.74,47.0195,-13.911,49.0341646329,2.8095,-0.491,2.8520819150000003,44.21,-13.42,46.2019534219,136.59
2019-09-13 03:00:00,45.114,4.033,45.2939078133,2.424,-0.377,2.453141863,42.69,4.41,42.9171783788,137.35,46.084,-14.217,48.2271515331,2.424,-0.377,2.453141863,43.66,-13.84,45.8011047902,137.19
2019-09-13 03:30:00,44.769,3.9779999999999998,44.9453873607,2.539,-0.342,2.5619299366,42.23,4.32,42.4503863351,137.13,45.729,-14.242,47.8954695665,2.539,-0.342,2.5619299366,43.19,-13.9,45.3716442285,136.97
2019-09-13 04:00:00,44.6655,3.699,44.8184057196,2.9455,-0.521,2.9912223672,41.72,4.22,41.9328844703,137.5,45.6155,-14.591,47.8922866571,2.9455,-0.521,2.9912223672,42.67,-14.07,44.9298764743,137.36
2019-09-13 04:30:00,44.7005,3.5700000000000003,44.8428322059,3.1005,-0.51,3.1421648986,41.6,4.08,41.7995980842,137.32,45.6505,-14.7,47.9589214876,3.1005,-0.51,3.1421648986,42.55,-14.19,44.8537467777,137.17
2019-09-13 05:00:00,44.858,3.5235000000000003,44.9961689064,3.438,-0.5465,3.4811644963,41.42,4.07,41.6194822169,137.47,45.778,-14.7765,48.1037445138,3.438,-0.5465,3.4811644963,42.34,-14.23,44.667309075,137.31
2019-09-13 05:30:00,46.212,3.7065,46.3604042934,3.842,-0.5535,3.8816653965,42.37,4.26,42.583617742,137.06,47.192,-14.4635,49.3586638418,3.842,-0.5535,3.8816653965,43.35,-13.91,45.5270315307,136.9
2019-09-13 06:00:00,48.9305,4.3445,49.1229937046,3.5605,-0.5855,3.6083196228,45.37,4.93,45.6370660757,137.14,49.9705,-13.8555,51.8558169399,3.5605,-0.5855,3.6083196228,46.41,-13.27,48.2698767349,136.99
2019-09-13 06:30:00,54.5535,6.3065,54.916812585,3.2635,-0.5235000000000001,3.3052207944,51.29,6.83,51.7427579474,136.45,55.7735,-11.6235,56.9718268489,3.2635,-0.5235000000000001,3.3052207944,52.51,-11.1,53.6703838257,136.3
2019-09-13 07:00:00,58.97,7.7115,59.4720785937,3.5700000000000003,-0.5685,3.614981639,55.4,8.28,56.0153407559,135.99,60.29,-10.0885,61.1282416911,3.5700000000000003,-0.5685,3.614981639,56.72,-9.52,57.513379313,135.84
2019-09-13 07:30:00,65.292,10.414,66.1172947117,3.542,-0.836,3.6393213653,61.75,11.25,62.7664321114,134.19,66.782,-6.836,67.1309646884,3.542,-0.836,3.6393213653,63.24,-6.0,63.5239923179,134.04
2019-09-13 08:00:00,68.5485,12.3555,69.6531064095,4.6585,-1.0845,4.7830704051,63.89,13.44,65.2883274407,133.69,70.1285,-4.6945,70.2854525667,4.6585,-1.0845,4.7830704051,65.47,-3.61,65.5694517287,133.55
2019-09-13 08:30:00,69.021,13.3,70.290742214,6.541,-1.6600000000000001,6.7483539474,62.48,14.96,64.2460271145,133.21,70.541,-3.5700000000000003,70.6312790554,6.541,-1.6600000000000001,6.7483539474,64.0,-1.9100000000000001,64.028494438,133.06
2019-09-13 09:00:00,67.7095,13.275,68.998565313,9.2295,-2.325,9.5178408922,58.48,15.6,60.524956836,133.21,69.1195,-3.555,69.2108611798,9.2295,-2.325,9.5178408922,59.89,-1.23,59.9026293246,133.06
2019-09-13 09:30:00,66.634,13.2425,67.9371309539,11.444,-2.9375,11.8149922662,55.19,16.18,57.5128550848,132.88,67.954,-3.4875,68.043432984,11.444,-2.9375,11.8149922662,56.51,-0.55,56.512676454,132.74
2019-09-13 10:00:00,64.457,12.5035,65.6585284731,13.767,-3.8365,14.2915716858,50.69,16.34,53.258536405,132.93,65.657,-4.2165,65.7922527449,13.767,-3.8365,14.2915716858,51.89,-0.38,51.8913913862,132.79
2019-09-13 10:30:00,62.814,12.0665,63.9624813328,15.774000000000001,-4.8735,16.5096964918,47.04,16.94,49.9972519245,132.79,63.904,-4.6335,64.0717608487,15.774000000000001,-4.8735,16.5096964918,48.13,0.24,48.1305983757,132.65
2019-09-13 11:00:00,61.1645,11.9385,62.3187278633,17.6045,-5.6315,18.4832954989,43.56,17.57,46.9699744518,132.9,62.1745,-4.7215,62.3535164405,17.6045,-5.6315,18.4832954989,44.57,0.91,44.5792889131,132.76
2019-09-13 11:30:00,59.336,10.8225,60.3149019915,19.176,-6.1275,20.1312004672,40.16,16.95,43.5904588184,132.86,60.246,-5.8575,60.5300819614,19.176,-6.1275,20.1312004672,41.07,0.27,41.0708874995,132.71
2019-09-13 12:00:00,58.832,10.924,59.8375968769,19.872,-6.316,20.8515764392,38.96,17.24,42.6039810346,132.91,59.712,-5.746,59.9878275986,19.872,-6.316,20.8515764392,39.84,0.5700000000000001,39.8440773516,132.77
2019-09-13 12:30:00,58.6675,10.979,59.6859614755,20.2375,-6.481,21.2499356999,38.43,17.46,42.2103837936,132.97,59.5275,-5.7010000000000005,59.799871716,20.2375,-6.481,21.2499356999,39.29,0.78,39.2977416654,132.83
2019-09-13 13:00:00,58.296,10.9835,59.3216730062,20.376,-6.4565,21.3744653325,37.92,17.44,41.7382318744,133.15,59.156,-5.7765,59.437364412,20.376,-6.4565,21.3744653325,38.78,0.68,38.7859613778,133.01
2019-09-13 13:30:00,57.2205,10.338,58.1468818102,20.2705,-6.292,21.2245714739,36.95,16.63,40.5198642643,133.35,58.0305,-6.452,58.3880744181,20.2705,-6.292,21.2245714739,37.76,-0.16,37.7603389815,133.21
2019-09-13 14:00:00,55.8375,9.99,56.7241263154,19.8675,-6.09,20.7799339809,35.97,16.08,39.4006002492,133.48,56.6375,-6.89,57.0550480348,19.8675,-6.09,20.7799339809,36.77,-0.8,36.7787017172,133.35
2019-09-13 14:30:00,54.8375,9.4645,55.6482539394,19.3075,-5.8955,20.1875326997,35.53,15.36,38.7080159657,133.96,55.6275,-7.5455,56.1369158977,19.3075,-5.8955,20.1875326997,36.32,-1.65,36.3574600323,133.82
2019-09-13 15:00:00,54.2315,9.1075,54.9909278745,18.3015,-5.5725,19.1310652735,35.93,14.68,38.8132361444,134.27,55.0215,-8.0125,55.6018490565,18.3015,-5.5725,19.1310652735,36.72,-2.44,36.8009782479,134.13
2019-09-13 15:30:00,54.2655,8.8715,54.9858891217,17.0555,-5.2085,17.8330746788,37.21,14.08,39.7848023748,134.3,55.0955,-8.2985,55.7169563284,17.0555,-5.2085,17.8330746788,38.04,-3.09,38.165294444,134.16
2019-09-13 16:00:00,55.8615,8.819,56.5533548364,15.4115,-4.591,16.080783975,40.45,13.41,42.6149105361,134.65,56.7815,-8.471,57.4098996973,15.4115,-4.591,16.080783975,41.37,-3.88,41.5515499109,134.52
2019-09-13 16:30:00,58.407,9.053,59.1044368724,13.607,-3.777,14.1214793134,44.8,12.83,46.6009538529,134.76,59.447,-8.257,60.017696207,13.607,-3.777,14.1214793134,45.84,-4.48,46.0583977142,134.63
2019-09-13 17:00:00,60.8835,9.066,61.5547961434,11.5935,-3.074,11.9941118158,49.29,12.14,50.7630150799,134.88,62.0435,-8.314,62.5980709627,11.5935,-3.074,11.9941118158,50.45,-5.24,50.7213968656,134.74
2019-09-13 17:30:00,62.4895,8.6205,63.0813017502,9.1295,-2.4395,9.4498111357,53.36,11.06,54.494157485,134.99,63.7695,-8.8295,64.3778626587,9.1295,-2.4395,9.4498111357,54.64,-6.39,55.0123776981,134.84
2019-09-13 18:00:00,64.3255,8.555,64.8918945266,6.7955,-1.755,7.0184645935,57.53,10.31,58.4465311203,135.2,65.7055,-8.945,66.3115808532,6.7955,-1.755,7.0184645935,58.91,-7.19,59.3471498894,135.06
2019-09-13 18:30:00,57.385,9.9775,58.2459331735,4.615,-1.1825,4.7640876619,52.77,11.16,53.9371717835,135.2,58.645,-7.5125,59.1242224579,4.615,-1.1825,4.7640876619,54.03,-6.33,54.399538601,135.06
2019-09-13 19:00:00,58.002,9.9985,58.8574719662,3.022,-0.8415,3.1369740595,54.98,10.84,56.0384332401,135.25,59.332,-7.5215,59.8068489911,3.022,-0.8415,3.1369740595,56.31,-6.68,56.7048366544,135.11
2019-09-13 19:30:00,58.3315,9.8005,59.1490802338,2.3415,-0.5795,2.4121447925,55.99,10.38,56.9440470989,135.25,59.6715,-7.7395,60.1713201825,2.3415,-0.5795,2.4121447925,57.33,-7.16,57.7753797045,135.11
2019-09-13 20:00:00,59.9305,10.293,60.8079820357,13.5305,2.073,13.6883804466,46.4,8.22,47.1224829567,136.02,61.0005,-7.497,61.4594663925,13.5305,2.073,13.6883804466,47.47,-9.57,48.4250534331,135.88
2019-09-13 20:30:00,60.781,10.6345,61.7043154994,20.921,3.2445,21.1710892788,39.86,7.39,40.5392612168,136.42,61.671,-7.2655,62.0975018117,20.921,3.2445,21.1710892788,40.75,-10.51,42.0835193395,136.27
2019-09-13 21:00:00,57.8555,8.7455,58.512756305799996,9.4755,1.3255,9.5677609972,48.38,7.42,48.9456923539,136.23,58.9955,-9.1145,59.6954196777,9.4755,1.3255,9.5677609972,49.52,-10.44,50.6085368293,136.08
2019-09-13 21:30:00,63.0455,6.236,63.3531590866,2.2555,-0.47400000000000003,2.3047681554,60.79,6.71,61.1592037227,135.95,64.5255,-11.554,65.5517739367,2.2555,-0.47400000000000003,2.3047681554,62.27,-11.08,63.2480774411,135.81
2019-09-13 22:00:00,60.499,5.014,60.7064180874,2.429,-0.5660000000000001,2.4940723726,58.07,5.58,58.3374776623,136.54,61.879,-12.975999999999999,63.2248939659,2.429,-0.5660000000000001,2.4940723726,59.45,-12.41,60.7314630155,136.4
2019-09-13 22:30:00,56.3855,3.782,56.5121945623,2.7055,-0.34800000000000003,2.7277892606,53.68,4.13,53.8386413276,136.4,57.6655,-14.188,59.385261086,2.7055,-0.34800000000000003,2.7277892606,54.96,-13.84,56.6758078901,136.24
2019-09-13 23:00:00,52.6835,3.1745,52.7790547708,2.8835,-0.29550000000000004,2.8986018181,49.8,3.47,49.9207461883,137.04,53.8435,-15.0055,55.8953264817,2.8835,-0.29550000000000004,2.8986018181,50.96,-14.71,53.0406042575,136.89
2019-09-13 23:30:00,49.3425,2.3395,49.3979307917,2.9925,-0.3105,3.008565522,46.35,2.65,46.4256933174,137.33,50.4125,-15.9205,52.8666480543,2.9925,-0.3105,3.008565522,47.42,-15.61,49.9232260576,137.18
2019-09-14 00:00:00,46.765,2.1215,46.813096322,2.785,-0.3085,2.8020344841,43.98,2.43,44.0470804935,137.39,47.765,-16.1785,50.4305372493,2.785,-0.3085,2.8020344841,44.98,-15.87,47.6975607343,137.24
2019-09-14 00:30:00,44.541,-2.5065,44.6114696379,2.801,-0.2265,2.8101429234,41.74,-2.2800000000000002,41.8022248212,137.8,45.191,-11.9665,46.7485144497,2.801,-0.2265,2.8101429234,42.39,-11.74,43.9856760776,137.65
2019-09-14 01:00:00,43.36,-7.594,44.019977692,2.87,-0.17400000000000002,2.8752697265,40.49,-7.42,41.1642624129,138.2,43.68,-7.624,44.3403628312,2.87,-0.17400000000000002,2.8752697265,40.81,-7.45,41.4844380461,138.05
2019-09-14 01:30:00,42.311,-8.0065,43.0618713394,2.851,-0.1565,2.8552921479,39.46,-7.85,40.2332462026,137.03,42.621,-8.0465,43.3739069401,2.851,-0.1565,2.8552921479,39.77,-7.89,40.5450983474,136.88
2019-09-14 02:00:00,42.144,-8.0075,42.8979812142,2.354,-0.1375,2.3580123515,39.79,-7.87,40.5608308593,137.21,42.464,-8.0575,43.2216913395,2.354,-0.1375,2.3580123515,40.11,-7.92,40.8844530354,137.06
2019-09-14 02:30:00,41.527,-8.0745,42.3047193496,2.237,-0.1345,2.2410397698,39.29,-7.94,40.0842575084,136.8,41.827,-8.1045,42.6049392588,2.237,-0.1345,2.2410397698,39.59,-7.97,40.3842667384,136.66
2019-09-14 03:00:00,40.7295,-8.2785,41.5623114432,2.1895,-0.1985,2.1984795883,38.54,-8.08,39.3778871957,137.38,41.0395,-8.3185,41.8740731539,2.1895,-0.1985,2.1984795883,38.85,-8.12,39.6895061698,137.23
2019-09-14 03:30:00,40.2535,-8.333,41.1069720516,2.2335,-0.183,2.2409844377,38.02,-8.15,38.8837099567,137.14,40.5535,-8.373,41.4088576424,2.2335,-0.183,2.2409844377,38.32,-8.19,39.185437346,136.99
2019-09-14 04:00:00,40.016,-8.341,40.8760631299,2.046,-0.14100000000000001,2.0508527495,37.97,-8.2,38.8453459246,137.42,40.316,-8.391,41.1799555245,2.046,-0.14100000000000001,2.0508527495,38.27,-8.25,39.1491430302,137.28
2019-09-14 04:30:00,39.4665,-8.639,40.4009522567,1.9365,-0.089,1.9385441058000001,37.53,-8.55,38.4916016814,136.96,39.7565,-8.669,40.6906728041,1.9365,-0.089,1.9385441058000001,37.82,-8.58,38.781036603,136.81
2019-09-14 05:00:00,39.5315,-8.622,40.4608252048,1.9015,-0.14200000000000002,1.9067947582,37.63,-8.48,38.5736607026,137.15,39.8215,-8.672,40.7548211412,1.9015,-0.14200000000000002,1.9067947582,37.92,-8.53,38.8675610246,137.01
2019-09-14 05:30:00,39.904,-8.5745,40.8148412498,1.8439999999999999,-0.3645,1.8796798264999999,38.06,-8.21,38.9354298808,136.86,40.214,-8.6145,41.1263347048,1.8439999999999999,-0.3645,1.8796798264999999,38.37,-8.25,39.2469030625,136.72
2019-09-14 06:00:00,41.0935,-8.5945,41.9826294138,1.7535,-0.41450000000000004,1.8018247695,39.34,-8.18,40.1814385009,136.86,41.4135,-8.6345,42.3040491265,1.7535,-0.41450000000000004,1.8018247695,39.66,-8.22,40.5028887859,136.72
2019-09-14 06:30:00,44.942,-7.327,45.5353521234,1.762,-0.357,1.7978022694,43.18,-6.97,43.738922026,136.15,45.282,-7.357,45.8757558303,1.762,-0.357,1.7978022694,43.52,-7.0,44.0793647867,136.01
2019-09-14 07:00:00,46.923,-6.6,47.3848913579,1.713,-0.39,1.7568349382,45.21,-6.21,45.6345066808,135.7,47.293,-6.62,47.754080967,1.713,-0.39,1.7568349382,45.58,-6.23,46.0037965825,135.55
2019-09-14 07:30:00,50.401,-5.558,50.7065298063,1.911,-0.448,1.962810485,48.49,-5.11,48.758509001,135.16,50.781,-5.568,51.0853460887,1.911,-0.448,1.962810485,48.87,-5.12,49.13747348,135.02
2019-09-14 08:00:00,53.277,-5.096,53.5201639104,2.917,-0.926,3.060451764,50.36,-4.17,50.5323510239,135.57,53.677,-5.106,53.9193060508,2.917,-0.926,3.060451764,50.76,-4.18,50.9318171677,135.43
2019-09-14 08:30:00,55.5125,-4.2945,55.6783655157,5.3625,-1.2345,5.5027626244,50.15,-3.06,50.243269201,135.63,55.9125,-4.2945,56.0771824051,5.3625,-1.2345,5.5027626244,50.55,-3.06,50.6425325196,135.48
2019-09-14 09:00:00,56.492,-3.6185,56.6077698399,8.232,-1.8785,8.4436121565,48.26,-1.74,48.2913574048,135.15,56.882,-3.5985,56.995711472400004,8.232,-1.8785,8.4436121565,48.65,-1.72,48.680395438,135.0
2019-09-14 09:30:00,50.5095,-2.6475,50.5788379315,10.7995,-2.5575,11.0981983448,39.71,-0.09,39.7101019893,135.08,50.8195,-2.6175,50.8868635946,10.7995,-2.5575,11.0981983448,40.02,-0.06,40.0200449775,134.93
2019-09-14 10:00:00,46.5455,-2.173,46.5961961886,13.1755,-3.363,13.5979251818,33.37,1.19,33.3912114186,135.28,46.8155,-2.143,46.8645227144,13.1755,-3.363,13.5979251818,33.64,1.22,33.6621152039,135.13
2019-09-14 10:30:00,44.6075,-2.36,44.6698853396,15.1175,-4.04,15.6480160484,29.49,1.6800000000000002,29.5378147465,135.28,44.8375,-2.32,44.897481068,15.1175,-4.04,15.6480160484,29.72,1.72,29.7697295923,135.13
2019-09-14 11:00:00,50.647,-3.526,50.7695901599,16.657,-4.806,17.336472680500002,33.99,1.28,34.0140926676,135.37,50.917,-3.4859999999999998,51.0361938726,16.657,-4.806,17.336472680500002,34.26,1.32,34.2854196416,135.22
2019-09-14 11:30:00,44.336,-3.326,44.4605799782,17.906,-5.376,18.6956201288,26.43,2.05,26.5093832444,135.51,44.556,-3.276,44.6762723602,17.906,-5.376,18.6956201288,26.65,2.1,26.7326111706,135.37
2019-09-14 12:00:00,45.9365,-3.906,46.1022653267,18.6665,-5.606,19.490137461,27.27,1.7000000000000002,27.3229372506,135.31,46.1465,-3.866,46.3081571459,18.6665,-5.606,19.490137461,27.48,1.74,27.5350322317,135.17
2019-09-14 12:30:00,45.7805,-4.922,46.0443293387,19.2205,-5.822,20.0829107514,26.56,0.9,26.5752441193,135.75,45.9905,-4.892,46.2499486946,19.2205,-5.822,20.0829107514,26.77,0.93,26.786149406,135.61
2019-09-14 13:00:00,43.6935,-5.0325,43.9823600833,19.4935,-6.0525,20.4114991733,24.2,1.02,24.2214863293,135.75,43.8935,-5.0025,44.1776453481,19.4935,-6.0525,20.4114991733,24.4,1.05,24.4225817636,135.61
2019-09-14 13:30:00,44.3285,-5.7375,44.6982641553,19.5185,-6.0475,20.4338958229,24.81,0.31,24.8119366435,135.39,44.5285,-5.6975,44.8915227911,19.5185,-6.0475,20.4338958229,25.01,0.35000000000000003,25.0124489005,135.25
2019-09-14 14:00:00,43.151,-5.9605,43.5607203941,19.321,-5.8905,20.1989858966,23.83,-0.07,23.8301028114,135.82,43.341,-5.9405,43.746220651,19.321,-5.8905,20.1989858966,24.02,-0.05,24.0200520399,135.69
2019-09-14 14:30:00,42.65,-6.131,43.0884167846,18.37,-5.611,19.2078166641,24.28,-0.52,24.2855677307,135.56,42.84,-6.111,43.2736631336,18.37,-5.611,19.2078166641,24.47,-0.5,24.4751077628,135.42
2019-09-14 15:00:00,42.5015,-6.1825,42.9488161478,17.6315,-5.3725,18.4318623177,24.87,-0.81,24.8831870949,135.64,42.7015,-6.1725,43.1453109677,17.6315,-5.3725,18.4318623177,25.07,-0.8,25.0827610123,135.5
2019-09-14 15:30:00,37.861,-5.5165,38.2607774784,16.031,-4.7165,16.7104258848,21.83,-0.8,21.8446538082,135.67,38.041,-5.4865,38.4346115272,16.031,-4.7165,16.7104258848,22.01,-0.77,22.0234647592,135.53
2019-09-14 16:00:00,38.057,-5.1395,38.4024700931,13.837,-3.9295,14.3841419365,24.22,-1.21,24.2502061847,135.56,38.257,-5.1295,38.5993499848,13.837,-3.9295,14.3841419365,24.42,-1.2,24.4494662518,135.42
2019-09-14 16:30:00,38.217,-5.216,38.5713072763,12.887,-3.746,13.4204055453,25.33,-1.47,25.3726191001,136.11,38.417,-5.196,38.7667938447,12.887,-3.746,13.4204055453,25.53,-1.45,25.5711438931,135.97
2019-09-14 17:00:00,40.641,-4.8625,40.9308537322,11.371,-3.1225,11.791931447,29.27,-1.74,29.3216728718,135.5,40.881,-4.8525,41.1679841291,11.371,-3.1225,11.791931447,29.51,-1.73,29.5606664336,135.36
2019-09-14 17:30:00,44.464,-4.5095,44.6920897503,9.234,-2.5895,9.590217216,35.23,-1.92,35.2822802551,135.21,44.744,-4.4995,44.969667958,9.234,-2.5895,9.590217216,35.51,-1.9100000000000001,35.5613301214,135.08
2019-09-14 18:00:00,47.4465,-4.122,47.6252164956,6.7465,-1.912,7.0122040936,40.7,-2.21,40.7599570657,134.89,47.7765,-4.112,47.9531281175,6.7465,-1.912,7.0122040936,41.03,-2.2,41.0889389009,134.75
2019-09-14 18:30:00,50.4135,-3.666,50.5466174759,4.4535,-1.476,4.6917201803,45.96,-2.19,46.0121473092,134.76,50.7935,-3.666,50.9256241813,4.4535,-1.476,4.6917201803,46.34,-2.19,46.3917201664,134.63
2019-09-14 19:00:00,52.571,-3.4295,52.6827439609,2.961,-1.1495,3.1762983566,49.61,-2.2800000000000002,49.6623650262,134.7,52.971,-3.4295,53.0819019182,2.961,-1.1495,3.1762983566,50.01,-2.2800000000000002,50.0619466262,134.57
2019-09-14 19:30:00,53.2465,-3.4025,53.3551006793,2.2765,-0.7525000000000001,2.3976464502,50.97,-2.65,51.0388420715,134.45,53.6565,-3.4025,53.7642725097,2.2765,-0.7525000000000001,2.3976464502,51.38,-2.65,51.4482934605,134.31
2019-09-14 20:00:00,54.9945,-2.896,55.0706986178,2.2245,-0.436,2.2668251476,52.77,-2.46,52.827308279,134.05,55.4145,-2.896,55.4901218799,2.2245,-0.436,2.2668251476,53.19,-2.46,53.2468562452,133.92
2019-09-14 20:30:00,62.292,-3.7335000000000003,62.4037842302,2.122,-0.48350000000000004,2.1763860526,60.17,-3.25,60.2577082206,134.05,62.772,-3.7335000000000003,62.882930961,2.122,-0.48350000000000004,2.1763860526,60.65,-3.25,60.7370150732,133.88
2019-09-14 21:00:00,60.618,-4.5440000000000005,60.7880733368,1.888,-0.5640000000000001,1.9704415749000002,58.73,-3.98,58.8647033459,133.53,61.088,-4.564,61.2582552804,1.888,-0.5640000000000001,1.9704415749000002,59.2,-4.0,59.3349812505,133.4
2019-09-14 21:30:00,57.8035,-5.31,58.0468837428,1.8635000000000002,-0.62,1.9639328527000002,55.94,-4.69,56.1362601177,133.77,58.2535,-5.33,58.4968303607,1.8635000000000002,-0.62,1.9639328527000002,56.39,-4.71,56.5863605474,133.63
2019-09-14 22:00:00,55.0225,-6.0615,55.3553727158,1.8825,-0.5515,1.9616213957,53.14,-5.51,53.4248977538,134.11,55.4425,-6.0715,55.7739537643,1.8825,-0.5515,1.9616213957,53.56,-5.52,53.8436997243,133.97
2019-09-14 22:30:00,52.3495,-6.558,52.758672408,1.9395,-0.668,2.0513128113,50.41,-5.89,50.7529329202,134.11,52.7395,-6.588,53.1493800928,1.9395,-0.668,2.0513128113,50.8,-5.92,51.1437816357,133.97
2019-09-14 23:00:00,49.6565,-7.0745,50.1579160502,2.3465,-0.7045,2.4499760203,47.31,-6.37,47.7369144374,133.89,50.0365,-7.0945,50.5369494776,2.3465,-0.7045,2.4499760203,47.69,-6.39,48.1161947789,133.74
2019-09-14 23:30:00,46.733,-7.433,47.3204266464,2.903,-0.6930000000000001,2.9845699858,43.83,-6.74,44.3451970342,132.77,47.093,-7.473,47.682243844,2.903,-0.6930000000000001,2.9845699858,44.19,-6.78,44.7070967521,132.63
2019-09-15 00:00:00,44.2735,-7.896,44.9720982193,2.8235,-0.706,2.910427503,41.45,-7.19,42.068974316,133.69,44.6035,-7.936,45.3039988108,2.8235,-0.706,2.910427503,41.78,-7.23,42.4009587156,133.55
2019-09-15 00:30:00,41.9465,-8.1455,42.7300600573,2.6365,-0.7655000000000001,2.7453820317,39.31,-7.38,39.9967561185,133.48,42.2665,-8.1655,43.0480244901,2.6365,-0.7655000000000001,2.7453820317,39.63,-7.4,40.3149711646,133.34
2019-09-15 01:00:00,40.277,-8.2075,41.1047416395,2.327,-0.8575,2.4799667841,37.95,-7.35,38.6552066351,133.73,40.587,-8.2475,41.4164921891,2.327,-0.8575,2.4799667841,38.26,-7.39,38.9671618161,133.59
2019-09-15 01:30:00,39.8395,-8.4735,40.7306513881,2.5995,-0.8435,2.7329274597,37.24,-7.63,38.0136094051,134.37,40.1295,-8.5035,41.0205592661,2.5995,-0.8435,2.7329274597,37.53,-7.66,38.3037400263,134.23
2019-09-15 02:00:00,39.5305,-9.097,40.5637256579,3.0705,-0.747,3.1600600073,36.46,-8.35,37.4039316115,135.16,39.8305,-9.147,40.86730159,3.0705,-0.747,3.1600600073,36.76,-8.4,37.7075271,135.02
2019-09-15 02:30:00,38.483,-9.258,39.5809531593,3.273,-0.898,3.3939553621,35.21,-8.36,36.1888615461,135.6,38.763,-9.298,39.8625510097,3.273,-0.898,3.3939553621,35.49,-8.4,36.4705374241,135.46
2019-09-15 03:00:00,37.5865,-9.395,38.742883311,2.5365,-0.805,2.6611759149000003,35.05,-8.59,36.0872636812,136.1,37.8765,-9.435,39.0339400682,2.5365,-0.805,2.6611759149000003,35.34,-8.63,36.3784620346,135.96
2019-09-15 03:30:00,36.511,-9.4785,37.7212815696,2.571,-0.8585,2.7105466700000003,33.94,-8.62,35.0175384629,136.44,36.781,-9.5185,37.9926809169,2.571,-0.8585,2.7105466700000003,34.21,-8.66,35.2890875484,136.3
2019-09-15 04:00:00,36.783500000000004,-9.288,37.9380128137,2.4435000000000002,-0.6880000000000001,2.5385106362,34.34,-8.6,35.4005028213,136.59,37.0635,-9.338,38.2217382683,2.4435000000000002,-0.6880000000000001,2.5385106362,34.62,-8.65,35.6842668413,136.45
2019-09-15 04:30:00,36.8325,-9.372,38.0061500319,2.4525,-0.662,2.5402756248,34.38,-8.71,35.4661599275,136.46,37.1025,-9.412,38.2776860619,2.4525,-0.662,2.5402756248,34.65,-8.75,35.7377251654,136.32
2019-09-15 05:00:00,36.8625,-9.4055,38.0434926959,2.2925,-0.6055,2.3711150331,34.57,-8.8,35.6724669738,136.43,37.1425,-9.4555,38.3271677339,2.2925,-0.6055,2.3711150331,34.85,-8.85,35.9561538544,136.29
2019-09-15 05:30:00,37.146,-9.368,38.3090686392,2.426,-0.658,2.5136507315000003,34.72,-8.71,35.7958447309,136.65,37.426,-9.398,38.5879240178,2.426,-0.658,2.5136507315000003,35.0,-8.74,36.0747501724,136.5
2019-09-15 06:00:00,38.054,-9.179,39.1453823203,2.314,-0.5690000000000001,2.3829303389,35.74,-8.61,36.7624767936,136.12,38.344,-9.219,39.4366871961,2.314,-0.5690000000000001,2.3829303389,36.03,-8.65,37.0537906293,135.98
2019-09-15 06:30:00,40.4085,-8.584,41.3101915785,2.1585,-0.544,2.225996013,38.25,-8.04,39.0858554979,136.08,40.7185,-8.624,41.6217445364,2.1585,-0.544,2.225996013,38.56,-8.08,39.3974618472,135.94
2019-09-15 07:00:00,41.1775,-8.328,42.0112138631,1.8575,-0.538,1.9338433882000001,39.32,-7.79,40.0842425399,136.15,41.4875,-8.368,42.3229970613,1.8575,-0.538,1.9338433882000001,39.63,-7.83,40.396111199,136.0
2019-09-15 07:30:00,43.9215,-7.719,44.5946311034,2.1015,-0.529,2.1670586633,41.82,-7.19,42.4335775065,136.06,44.2615,-7.749,44.9347013259,2.1015,-0.529,2.1670586633,42.16,-7.22,42.7737536347,135.92
2019-09-15 08:00:00,46.232,-7.4785,46.8329561981,3.432,-1.0785,3.5974694231,42.8,-6.4,43.2758593213,136.31,46.582,-7.4985,47.1816725673,3.432,-1.0785,3.5974694231,43.15,-6.42,43.6249802292,136.16
2019-09-15 08:30:00,49.1255,-6.8215,49.5968508325,5.6455,-1.5815000000000001,5.8628331462,43.48,-5.24,43.794611540700004,136.47,49.4655,-6.8415,49.936377647,5.6455,-1.5815000000000001,5.8628331462,43.82,-5.26,44.1345669515,136.33
2019-09-15 09:00:00,51.3305,-6.0115,51.6813154099,8.2705,-2.1315,8.5407530406,43.06,-3.88,43.2344538534,135.98,51.6705,-6.0115,52.0190225062,8.2705,-2.1315,8.5407530406,43.4,-3.88,43.5730926146,135.84
2019-09-15 09:30:00,53.302,-5.2345,53.5584091833,10.072,-2.6345,10.4108488727,43.23,-2.6,43.3081158676,135.81,53.642,-5.2245,53.8958213988,10.072,-2.6345,10.4108488727,43.57,-2.59,43.6469128347,135.66
2019-09-15 10:00:00,54.283,-4.6705,54.4835540255,12.613,-3.4405,13.0738215243,41.67,-1.23,41.6881493952,135.51,54.603,-4.6505,54.8006821057,12.613,-3.4405,13.0738215243,41.99,-1.21,42.0074302951,135.37
2019-09-15 10:30:00,56.3515,-4.2335,56.5103006053,11.8715,-3.1335,12.2780835027,44.48,-1.1,44.4935995397,135.47,56.7115,-4.2235,56.8685518059,11.8715,-3.1335,12.2780835027,44.84,-1.09,44.8532462593,135.33
2019-09-15 11:00:00,56.546,-3.8215,56.674985472,13.336,-3.5415,13.7982288084,43.21,-0.28,43.2109071879,135.12,56.896,-3.8015,57.0228569808,13.336,-3.5415,13.7982288084,43.56,-0.26,43.5607759343,134.98
2019-09-15 11:30:00,57.102,-3.47,57.207336103,14.362,-3.93,14.8899947616,42.74,0.46,42.7424753612,134.97,57.432,-3.45,57.5355292319,14.362,-3.93,14.8899947616,43.07,0.48,43.0726746325,134.83
2019-09-15 12:00:00,56.601,-3.6045,56.7156558743,12.351,-3.6945,12.8917233623,44.25,0.09,44.2500915253,134.97,56.951,-3.5645,57.0624400219,12.351,-3.6945,12.8917233623,44.6,0.13,44.6001894615,134.83
2019-09-15 12:30:00,54.4545,-4.2355,54.6189713424,12.8245,-4.5755,13.6162770426,41.63,0.34,41.6313883987,134.71,54.7845,-4.1955,54.9449147829,12.8245,-4.5755,13.6162770426,41.96,0.38,41.9617206511,134.57
2019-09-15 13:00:00,54.1745,-4.174,54.3350598256,13.8445,-4.434,14.537212121,40.33,0.26,40.3308380771,135.2,54.4845,-4.154,54.6426249026,13.8445,-4.434,14.537212121,40.64,0.28,40.6409645555,135.06
2019-09-15 13:30:00,52.621,-4.566,52.8187277109,15.101,-4.546,15.7704253906,37.52,-0.02,37.5200053305,135.24,52.911,-4.546,53.1059322204,15.101,-4.546,15.7704253906,37.81,0.0,37.81,135.1
2019-09-15 14:00:00,50.622,-5.066,50.8748586239,15.402,-4.446,16.0308614865,35.22,-0.62,35.2254567039,135.54,50.892,-5.046,51.1415465155,15.402,-4.446,16.0308614865,35.49,-0.6000000000000001,35.4950714889,135.4
2019-09-15 14:30:00,49.4965,-5.2685,49.7761047542,13.5765,-3.9085,14.1279058781,35.92,-1.3599999999999999,35.9457368821,136.02,49.7865,-5.2585,50.0634338065,13.5765,-3.9085,14.1279058781,36.21,-1.35,36.2351569612,135.88
2019-09-15 15:00:00,49.6855,-5.2445,49.9615220995,13.0755,-3.4845,13.531830641100001,36.61,-1.76,36.6522809659,135.91,49.9655,-5.2345,50.2389408776,13.0755,-3.4845,13.531830641100001,36.89,-1.75,36.9314852125,135.77
2019-09-15 15:30:00,48.6315,-5.503,48.9418614404,12.5915,-3.873,13.1736859402,36.04,-1.63,36.0768416023,135.85,48.9115,-5.493,49.2189788725,12.5915,-3.873,13.1736859402,36.32,-1.62,36.3561109031,135.72
2019-09-15 16:00:00,50.89,-5.028,51.1377833309,12.08,-3.208,12.4987064931,38.81,-1.82,38.8526511322,135.55,51.2,-5.018,51.4453139168,12.08,-3.208,12.4987064931,39.12,-1.81,39.1618500584,135.41
2019-09-15 16:30:00,51.561,-5.1695,51.8194987553,9.171,-2.7495000000000003,9.5742880284,42.39,-2.42,42.4590214207,135.24,51.881,-5.1695,52.1379122257,9.171,-2.7495000000000003,9.5742880284,42.71,-2.42,42.7785051165,135.1
2019-09-15 17:00:00,54.623,-4.716,54.8262052763,9.343,-2.4859999999999998,9.6680838329,45.28,-2.23,45.3348795079,134.84,54.973,-4.716,55.1749162664,9.343,-2.4859999999999998,9.6680838329,45.63,-2.23,45.6844590643,134.7
2019-09-15 17:30:00,58.7685,-4.079,58.909887398,5.7085,-1.549,5.9149280004,53.06,-2.5300000000000002,53.12028332,134.59,59.1785,-4.079,59.3189101657,5.7085,-1.549,5.9149280004,53.47,-2.5300000000000002,53.5298215951,134.45
2019-09-15 18:00:00,61.212,-3.9795,61.3412207594,11.712,0.5705,11.7258865017,49.5,-4.55,49.708676305,134.78,61.592,-3.9995000000000003,61.7217179302,11.712,0.5705,11.7258865017,49.88,-4.57,50.0889139431,134.64
2019-09-15 18:30:00,62.7075,-3.706,62.8169164497,11.1675,0.804,11.196404434,51.54,-4.51,51.7369471461,134.63,63.1075,-3.726,63.2173997587,11.1675,0.804,11.196404434,51.94,-4.53,52.1371700421,134.49
2019-09-15 19:00:00,63.9815,-3.5945,64.0823905024,10.2915,0.9555,10.3357608573,53.69,-4.55,53.8824516888,134.67,64.4115,-3.6145,64.5128354864,10.2915,0.9555,10.3357608573,54.12,-4.57,54.3126071921,134.53
2019-09-15 19:30:00,65.277,-3.2305,65.3568883841,9.847,1.2695,9.9284963237,55.43,-4.5,55.6123628342,134.42,65.697,-3.2405,65.7768701692,9.847,1.2695,9.9284963237,55.85,-4.51,56.0317998997,134.28
2019-09-15 20:00:00,67.161,-2.3765,67.2030332147,8.961,1.0235,9.0192612364,58.2,-3.4,58.2992281253,134.05,67.621,-2.3965,67.6634528623,8.961,1.0235,9.0192612364,58.66,-3.42,58.7596119797,133.92
2019-09-15 20:30:00,66.608,-2.722,66.6635953726,2.028,-0.752,2.1629350429,64.58,-1.97,64.6100402414,133.9,67.098,-2.722,67.1531897083,2.028,-0.752,2.1629350429,65.07,-1.97,65.0998141318,133.77
2019-09-15 21:00:00,63.11,-3.451,63.2042838817,1.73,-0.7010000000000001,1.8666282437000001,61.38,-2.75,61.4415730593,133.79,63.59,-3.461,63.6841159238,1.73,-0.7010000000000001,1.8666282437000001,61.86,-2.76,61.9215406785,133.65
2019-09-15 21:30:00,60.6615,-3.918,60.7878960505,1.9115000000000002,-0.6880000000000001,2.0315452862,58.75,-3.23,58.8387236435,133.25,61.1115,-3.928,61.2376078587,1.9115000000000002,-0.6880000000000001,2.0315452862,59.2,-3.24,59.288595868,133.11
2019-09-15 22:00:00,57.8965,-4.494,58.0706530724,1.9365,-0.744,2.0745043384,55.96,-3.75,56.0855070406,133.68,58.3365,-4.514,58.5108829898,1.9365,-0.744,2.0745043384,56.4,-3.77,56.5258604534,133.55
2019-09-15 22:30:00,55.232,-4.7075,55.4322503625,2.052,-0.7575000000000001,2.1873523379,53.18,-3.95,53.3264934156,134.3,55.632,-4.7175,55.8316597483,2.052,-0.7575000000000001,2.1873523379,53.58,-3.96,53.7261388897,134.16
2019-09-15 23:00:00,51.303,-5.2435,51.5702637307,2.063,-0.7735000000000001,2.2032410785,49.24,-4.47,49.4424766774,134.92,51.683,-5.2635,51.9503312911,2.063,-0.7735000000000001,2.2032410785,49.62,-4.49,49.8227307562,134.78
2019-09-15 23:30:00,48.312,-5.639,48.639980109,2.192,-0.809,2.3365241278,46.12,-4.83,46.3722255235,135.34,48.672,-5.659,48.9998761733,2.192,-0.809,2.3365241278,46.48,-4.85,46.7323538889,135.2
2019-09-16 00:00:00,46.5205,-5.866,46.888877959,2.4505,-0.776,2.5704330861,44.07,-5.09,44.3629687915,136.6,46.8605,-5.886,47.2287143193,2.4505,-0.776,2.5704330861,44.41,-5.11,44.7030222692,136.46
2019-09-16 00:30:00,44.2255,-6.2255,44.6615237145,2.3955,-0.6855,2.4916521627,41.83,-5.54,42.1952663222,136.24,44.5355,-6.2455,44.9712911812,2.3955,-0.6855,2.4916521627,42.14,-5.5600000000000005,42.5052137978,136.09
2019-09-16 01:00:00,43.2055,-6.406,43.6778212168,2.5855,-0.746,2.6909712466,40.62,-5.66,41.012437138,136.31,43.5255,-6.426,43.9973024883,2.5855,-0.746,2.6909712466,40.94,-5.68,41.332142456,136.16
2019-09-16 01:30:00,42.406,-6.5965,42.9159952494,2.5460000000000003,-0.7865000000000001,2.66471354,39.86,-5.8100000000000005,40.2812077773,136.31,42.716,-6.6165,43.2253944835,2.5460000000000003,-0.7865000000000001,2.66471354,40.17,-5.83,40.5908585768,136.16
2019-09-16 02:00:00,42.5325,-6.559,43.0352650422,2.6925,-0.6890000000000001,2.7792583993,39.84,-5.87,40.2701191953,136.41,42.8425,-6.579,43.3447003364,2.6925,-0.6890000000000001,2.7792583993,40.15,-5.89,40.5797313939,136.26
2019-09-16 02:30:00,42.7615,-6.4365,43.2432007893,2.6215,-0.6865,2.7098975073,40.14,-5.75,40.5497484579,136.5,43.0615,-6.4565,43.5428429768,2.6215,-0.6865,2.7098975073,40.44,-5.77,40.8495593611,136.35
2019-09-16 03:00:00,42.405,-6.4525,42.8931087851,2.485,-0.7425,2.5935557156,39.92,-5.71,40.326300351,136.68,42.705,-6.4725,43.1927109736,2.485,-0.7425,2.5935557156,40.22,-5.73,40.6261159847,136.54
2019-09-16 03:30:00,42.186,-6.6375,42.7049763172,2.5460000000000003,-0.7975,2.6679809313,39.64,-5.84,40.0678823997,136.74,42.496,-6.6575,43.0143269417,2.5460000000000003,-0.7975,2.6679809313,39.95,-5.86,40.3774949694,136.59
2019-09-16 04:00:00,42.196,-6.619,42.7119839975,2.446,-0.8190000000000001,2.5794722328,39.75,-5.8,40.1709160961,136.68,42.506,-6.639,43.0213476893,2.446,-0.8190000000000001,2.5794722328,40.06,-5.82,40.4805632372,136.54
2019-09-16 04:30:00,42.3145,-6.5795,42.82296966,2.2745,-0.8195,2.4176291072,40.04,-5.76,40.452184119,136.56,42.6245,-6.6095,43.1339018696,2.2745,-0.8195,2.4176291072,40.35,-5.79,40.7632996702,136.42
2019-09-16 05:00:00,42.993,-6.4185,43.4694742463,2.163,-0.7685000000000001,2.2954653668000002,40.83,-5.65,41.2190659768,136.56,43.313,-6.4385,43.7889284095,2.163,-0.7685000000000001,2.2954653668000002,41.15,-5.67,41.538793916,136.42
2019-09-16 05:30:00,45.1995,-5.7555,45.5644662045,2.0995,-0.9255,2.2944390382,43.1,-4.83,43.3697924828,136.62,45.5195,-5.7755,45.8844339673,2.0995,-0.9255,2.2944390382,43.42,-4.85,43.6900320439,136.47
2019-09-16 06:00:00,47.8305,-4.928,48.0836969695,2.1705,-1.038,2.405933135,45.66,-3.89,45.8254045263,136.75,48.1905,-4.938,48.4428336728,2.1705,-1.038,2.405933135,46.02,-3.9,46.1849585904,136.6
2019-09-16 06:30:00,53.7445,-2.734,53.8139947992,2.0545,-0.834,2.2173241193,51.69,-1.9,51.7249079265,136.36,54.1445,-2.734,54.2134820524,2.0545,-0.834,2.2173241193,52.09,-1.9,52.1246400467,136.21
2019-09-16 07:00:00,59.559,-0.5505,59.5615440637,2.269,-0.8805000000000001,2.4338531694,57.29,0.33,57.2909504198,135.31,59.999,-0.5205000000000001,60.0012576639,2.269,-0.8805000000000001,2.4338531694,57.73,0.36,57.7311224557,135.17
2019-09-16 07:30:00,66.404,1.854,66.4298768025,2.544,-1.036,2.7468585693,63.86,2.89,63.9253603822,134.68,66.904,1.8940000000000001,66.9308034615,2.544,-1.036,2.7468585693,64.36,2.93,64.4266598544,134.54
2019-09-16 08:00:00,70.4175,4.267,70.546662538,2.9375,-1.083,3.1307818912,67.48,5.35,67.6917491279,134.02,70.9375,4.317,71.0687371159,2.9375,-1.083,3.1307818912,68.0,5.4,68.214074794,133.88
2019-09-16 08:30:00,71.8505,6.1245,72.1110522077,15.9705,1.0145,16.0026897895,55.88,5.11,56.1131579935,133.69,72.2705,6.1745,72.5337826154,15.9705,1.0145,16.0026897895,56.3,5.16,56.5359673129,133.54
2019-09-16 09:00:00,71.999,7.1845,72.3565687498,27.049,2.9445,27.2087941896,44.95,4.24,45.1495304516,134.17,72.349,7.2345,72.7098053308,27.049,2.9445,27.2087941896,45.3,4.29,45.5026823385,134.02
2019-09-16 09:30:00,73.204,7.877,73.6265763498,26.644,3.287,26.845988620299998,46.56,4.59,46.7856997383,133.87,73.564,7.927,73.989860285,26.644,3.287,26.845988620299998,46.92,4.64,47.1488706121,133.73
2019-09-16 10:00:00,73.297,7.939,73.7256938252,26.787,2.939,26.9477474012,46.51,5.0,46.7779873445,134.1,73.657,7.989,74.0889854837,26.787,2.939,26.9477474012,46.87,5.05,47.1412706659,133.95
2019-09-16 10:30:00,71.2525,6.8405000000000005,71.5801033563,16.2625,0.7505000000000001,16.2798082452,54.99,6.09,55.3261981343,134.1,71.6925,6.9105,72.0247843905,16.2625,0.7505000000000001,16.2798082452,55.43,6.16,55.7712336245,133.95
2019-09-16 11:00:00,69.739,6.188,70.0129949724,7.549,-2.352,7.9069150116,62.19,8.54,62.7736226452,133.61,70.209,6.258,70.4873481201,7.549,-2.352,7.9069150116,62.66,8.61,63.2487762727,133.47
2019-09-16 11:30:00,70.525,6.351,70.8103864274,5.695,-1.9689999999999999,6.0257767964,64.83,8.32,65.3616959694,133.65,71.015,6.431,71.3055957552,5.695,-1.9689999999999999,6.0257767964,65.32,8.4,65.8578955024,133.51
2019-09-16 12:00:00,71.233,6.465,71.5257751723,6.143,-1.915,6.4345686724,65.09,8.38,65.6272237718,133.52,71.743,6.555,72.0418355818,6.143,-1.915,6.4345686724,65.6,8.47,66.1445455045,133.38
2019-09-16 12:30:00,71.429,6.568,71.7303329492,6.159,-1.9220000000000002,6.4519272315,65.27,8.49,65.8198526282,133.52,71.939,6.648,72.2455232177,6.159,-1.9220000000000002,6.4519272315,65.78,8.57,66.3359125964,133.38
2019-09-16 13:00:00,72.007,6.7915,72.326568571,6.107,-1.9985,6.425686831,65.9,8.79,66.4836378367,133.52,72.527,6.8615,72.8508470181,6.107,-1.9985,6.425686831,66.42,8.86,67.0083278406,133.38
2019-09-16 13:30:00,69.7325,5.8895,69.9807671185,7.3925,-2.2305,7.7216699295,62.34,8.12,62.8666048073,133.66,70.1925,5.9695,70.4458798405,7.3925,-2.2305,7.7216699295,62.8,8.2,63.3330877188,133.52
2019-09-16 14:00:00,68.422,5.4295,68.637085852,8.512,-2.4205,8.8494612407,59.91,7.85,60.4221035715,133.66,68.882,5.5095,69.1019863264,8.512,-2.4205,8.8494612407,60.37,7.93,60.8886015606,133.52
2019-09-16 14:30:00,68.4945,5.458,68.7116168799,7.1645,-2.082,7.4608836105,61.33,7.54,61.7917510676,133.51,68.9845,5.5280000000000005,69.2056357839,7.1645,-2.082,7.4608836105,61.82,7.61,62.2866317921,133.37
2019-09-16 15:00:00,68.5255,5.177,68.7207790937,7.8055,-2.443,8.1788800731,60.72,7.62,61.1962645919,133.61,68.9855,5.257,69.1855133626,7.8055,-2.443,8.1788800731,61.18,7.7,61.6626499593,133.47
2019-09-16 15:30:00,69.6025,5.3165,69.8052517974,7.7825,-2.1135,8.0643777503,61.82,7.43,62.2648962097,133.65,70.0825,5.3965,70.2899638533,7.7825,-2.1135,8.0643777503,62.3,7.51,62.7510167248,133.51
