Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-16 16:00:00,71.856,5.373,72.0566018141,5.516,-1.5470000000000002,5.7288275415,66.34,6.92,66.69994003,133.65,72.376,5.433,72.5796311991,5.516,-1.5470000000000002,5.7288275415,66.86,6.98,67.2233590354,133.51
2019-09-16 16:30:00,73.057,4.9945,73.2275240552,5.327,-1.6355,5.572413234,67.73,6.63,68.0537273042,133.65,73.577,5.0645,73.7510955122,5.327,-1.6355,5.572413234,68.25,6.7,68.5780759427,133.51
2019-09-16 17:00:00,74.6365,4.8535,74.794141445,4.3465,-1.2665,4.5272601538,70.29,6.12,70.5559246272,133.76,75.1865,4.9235,75.3475323717,4.3465,-1.2665,4.5272601538,70.84,6.19,71.1099268738,133.63
2019-09-16 17:30:00,75.4685,3.8405,75.5661559992,3.8285,-1.1495,3.997344431,71.64,4.99,71.8135760146,133.71,76.0185,3.8905000000000003,76.1179895458,3.8285,-1.1495,3.997344431,72.19,5.04,72.3657218578,133.58
2019-09-16 18:00:00,76.0615,3.535,76.1436012233,3.3715,-1.025,3.5238668037,72.69,4.5600000000000005,72.8328888621,133.71,76.6315,3.575,76.7148448297,3.3715,-1.025,3.5238668037,73.26,4.6,73.4042750799,133.58
2019-09-16 18:30:00,71.529,4.0625,71.6442722571,2.859,-1.0775,3.055304772,68.67,5.14,68.8620977026,133.5,72.059,4.1325,72.1773997679,2.859,-1.0775,3.055304772,69.2,5.21,69.3958507405,133.37
2019-09-16 19:00:00,71.1375,4.1315,71.2573729413,2.3475,-0.8285,2.4894112758,68.79,4.96,68.9685848775,133.5,71.6575,4.1815,71.7793998895,2.3475,-0.8285,2.4894112758,69.31,5.01,69.490835367,133.37
2019-09-16 19:30:00,76.432,3.446,76.5096434445,1.892,-0.864,2.0799423069,74.54,4.31,74.6645009359,133.42,77.022,3.4859999999999998,77.1008474662,1.892,-0.864,2.0799423069,75.13,4.35,75.2558263525,133.28
2019-09-16 20:00:00,72.399,4.1235,72.5163323207,1.869,-0.9965,2.1180588401,70.53,5.12,70.7155944612,133.2,72.949,4.1935,73.0694330295,1.869,-0.9965,2.1180588401,71.08,5.19,71.2692254764,133.06
2019-09-16 20:30:00,75.97,2.9645,76.0278183315,2.06,-1.0555,2.3146663366,73.91,4.02,74.0192441194,133.41,76.54,3.0045,76.5989466001,2.06,-1.0555,2.3146663366,74.48,4.06,74.5905758122,133.27
2019-09-16 21:00:00,73.268,1.9815,73.2947894891,2.178,-1.1185,2.4484130064,71.09,3.1,71.1575582774,133.66,73.828,2.0215,73.855670373,2.178,-1.1185,2.4484130064,71.65,3.14,71.7187709041,133.52
2019-09-16 21:30:00,70.4405,1.2405,70.4514221326,2.3805,-1.1195,2.6306007869,68.06,2.36,68.1009045461,134.32,70.9605,1.2805,70.9720525313,2.3805,-1.1195,2.6306007869,68.58,2.4,68.6219819008,134.18
2019-09-16 22:00:00,65.937,-0.161,65.9371965585,2.207,-0.891,2.3800693267,63.73,0.73,63.7341807824,134.77,66.427,-0.14100000000000001,66.4271496453,2.207,-0.891,2.3800693267,64.22,0.75,64.2243793275,134.64
2019-09-16 22:30:00,61.9845,-1.3955,62.0002069392,2.2245,-0.7455,2.346096865,59.76,-0.65,59.7635348687,134.18,62.4445,-1.3755,62.4596476175,2.2245,-0.7455,2.346096865,60.22,-0.63,60.2232953266,134.04
2019-09-16 23:00:00,57.939,-2.0645,57.9757697771,2.129,-0.49450000000000005,2.1856740951,55.81,-1.57,55.8320785929,135.06,58.379,-2.0645,58.4154928187,2.129,-0.49450000000000005,2.1856740951,56.25,-1.57,56.2719059567,134.92
2019-09-16 23:30:00,54.293,-3.033,54.3776510894,1.983,-0.7030000000000001,2.1039244283,52.31,-2.33,52.3618658949,134.91,54.713,-3.033,54.797002272,1.983,-0.7030000000000001,2.1039244283,52.73,-2.33,52.781453182,134.77
2019-09-17 00:00:00,51.5505,-3.444,51.6654157658,1.8905,-0.454,1.9442495338999999,49.66,-2.99,49.7499316582,134.59,51.9405,-3.454,52.0552173778,1.8905,-0.454,1.9442495338999999,50.05,-3.0,50.1398294772,134.45
2019-09-17 00:30:00,49.0335,-3.956,49.1928252721,2.1235,-0.456,2.1719088954,46.91,-3.5,47.0403879661,135.43,49.3935,-3.956,49.5516677646,2.1235,-0.456,2.1719088954,47.27,-3.5,47.3993976755,135.28
2019-09-17 01:00:00,47.939,-4.3525,48.1361815815,2.3689999999999998,-0.41250000000000003,2.4046449322,45.57,-3.94,45.7400098382,135.82,48.299,-4.3625,48.4956163715,2.3689999999999998,-0.41250000000000003,2.4046449322,45.93,-3.95,46.0995379586,135.67
2019-09-17 01:30:00,47.019,-4.839,47.2673490054,2.709,-0.379,2.7353833369,44.31,-4.46,44.5338938338,134.96,47.379,-4.849,47.6264888691,2.709,-0.379,2.7353833369,44.67,-4.47,44.8930930099,134.82
2019-09-17 02:00:00,46.882,-4.7375,47.120757955,2.872,-0.47750000000000004,2.9114240931,44.01,-4.26,44.2156951772,135.16,47.232,-4.7575,47.4709977802,2.872,-0.47750000000000004,2.9114240931,44.36,-4.28,44.5659960059,135.02
2019-09-17 02:30:00,46.388,-4.9585,46.6522589619,3.058,-0.47850000000000004,3.095210211,43.33,-4.48,43.5609836895,135.16,46.728,-4.9685,46.9914032164,3.058,-0.47850000000000004,3.095210211,43.67,-4.49,43.9002164004,135.02
2019-09-17 03:00:00,46.2935,-4.953,46.5577099013,3.0035,-0.463,3.0389770072,43.29,-4.49,43.5222265055,135.32,46.6435,-4.973,46.9078545795,3.0035,-0.463,3.0389770072,43.64,-4.51,43.8724252806,135.18
2019-09-17 03:30:00,45.5505,-5.056,45.8302431398,3.7305,-0.34600000000000003,3.7465112104,41.82,-4.71,42.0843973463,135.46,45.8705,-5.066,46.1494000638,3.7305,-0.34600000000000003,3.7465112104,42.14,-4.72,42.4035140053,135.31
2019-09-17 04:00:00,45.4955,-5.145,45.785494922,3.1655,-0.395,3.1900494118,42.33,-4.75,42.5956734892,135.59,45.8355,-5.165,46.1255925192,3.1655,-0.395,3.1900494118,42.67,-4.77,42.9357869382,135.45
2019-09-17 04:30:00,45.6405,-5.223,45.9383823099,2.3105,-0.743,2.4270268334000002,43.33,-4.48,43.5609836895,135.43,45.9905,-5.233,46.2872593621,2.3105,-0.743,2.4270268334000002,43.68,-4.49,43.9101639715,135.29
2019-09-17 05:00:00,46.601,-4.9295,46.8609984022,2.451,-0.8595,2.5973334884,44.15,-4.07,44.3372010844,135.3,46.941,-4.9395,47.2001709875,2.451,-0.8595,2.5973334884,44.49,-4.08,44.6766885523,135.15
2019-09-17 05:30:00,48.0405,-4.724,48.2722054214,2.7105,-0.784,2.8216070332000003,45.33,-3.94,45.5009065844,134.93,48.4005,-4.734,48.6314626168,2.7105,-0.784,2.8216070332000003,45.69,-3.95,45.8604252052,134.78
2019-09-17 06:00:00,50.7125,-3.918,50.8636253156,2.3225,-0.728,2.4339248653,48.39,-3.19,48.4950327353,135.19,51.1125,-3.918,51.2624461009,2.3225,-0.728,2.4339248653,48.79,-3.19,48.894173477,135.05
2019-09-17 06:30:00,57.009,-1.5095,57.0289809768,2.039,-0.7795000000000001,2.182920349,54.97,-0.73,54.9748469757,134.74,57.439,-1.4995,57.4585696067,2.039,-0.7795000000000001,2.182920349,55.4,-0.72,55.4046785028,134.6
2019-09-17 07:00:00,61.608,0.29250000000000004,61.608694356,2.638,-0.7875000000000001,2.7530347346,58.97,1.08,58.9798889453,135.23,62.068,0.3225,62.0688378355,2.638,-0.7875000000000001,2.7530347346,59.43,1.11,59.4403650729,135.09
2019-09-17 07:30:00,67.818,2.8715,67.8787642511,3.358,-1.1885,3.5621196288,64.46,4.06,64.5877325814,134.44,68.318,2.9215,68.3804378916,3.358,-1.1885,3.5621196288,64.96,4.11,65.0898893838,134.29
2019-09-17 08:00:00,69.8975,4.181,70.0224340283,4.2475,-1.409,4.4751019262,65.65,5.59,65.8875602827,133.69,70.4075,4.241,70.5351127967,4.2475,-1.409,4.4751019262,66.16,5.65,66.400814001,133.55
2019-09-17 08:30:00,70.578,5.254,70.7732901595,6.078,-1.686,6.3075098097,64.5,6.94,64.8722868411,133.08,71.078,5.324,71.27711456,6.078,-1.686,6.3075098097,65.0,7.01,65.3769080027,132.94
2019-09-17 09:00:00,68.916,5.1275,69.1064853125,8.556000000000001,-2.1925,8.8324510896,60.36,7.32,60.802236801,133.15,69.396,5.2075,69.5911120205,8.556000000000001,-2.1925,8.8324510896,60.84,7.4,61.288380628,133.01
2019-09-17 09:30:00,67.8845,5.3485,68.0948734671,11.1045,-3.0215,11.5082310761,56.78,8.37,57.3935998174,132.94,68.3145,5.4285,68.529844028,11.1045,-3.0215,11.5082310761,57.21,8.45,57.8306717927,132.79
2019-09-17 10:00:00,66.1515,5.022,66.341852825,13.2215,-4.028,13.8214632456,52.93,9.05,53.6981135609,132.85,66.5715,5.122,66.7682521581,13.2215,-4.028,13.8214632456,53.35,9.15,54.1289663674,132.71
2019-09-17 10:30:00,63.4755,4.056,63.6049544945,15.2855,-4.834,16.0316582502,48.19,8.89,49.003144797,132.91,63.8455,4.146,63.9799748847,15.2855,-4.834,16.0316582502,48.56,8.98,49.3833372708,132.76
2019-09-17 11:00:00,62.1475,4.176,62.2876451012,17.2575,-5.584,18.1384222646,44.89,9.76,45.9387603228,132.91,62.4975,4.276,62.6436084709,17.2575,-5.584,18.1384222646,45.24,9.86,46.3020215541,132.76
2019-09-17 11:30:00,62.5015,4.005,62.629685671,17.9815,-5.615,18.8377962419,44.52,9.62,45.5475004803,132.77,62.8415,4.095,62.9747818357,17.9815,-5.615,18.8377962419,44.86,9.71,45.8988420333,132.63
2019-09-17 12:00:00,61.905,4.206,62.0477192248,18.565,-6.204,19.5741881313,43.34,10.41,44.5726788515,132.63,62.245,4.306,62.3937629976,18.565,-6.204,19.5741881313,43.68,10.51,44.9266346392,132.49
2019-09-17 12:30:00,62.879,4.5969999999999995,63.0468163352,19.229,-6.093,20.1712441361,43.65,10.69,44.9399443702,132.37,63.219,4.707,63.3939887529,19.229,-6.093,20.1712441361,43.99,10.8,45.2963585733,132.24
2019-09-17 13:00:00,62.579,4.882,62.7691418214,19.189,-6.288,20.1929855395,43.39,11.17,44.8046984143,132.58,62.909,5.002,63.1075453888,19.189,-6.288,20.1929855395,43.72,11.29,45.1542079988,132.45
2019-09-17 13:30:00,61.843,4.177,61.9839009582,19.263,-5.963,20.1648341922,42.58,10.14,43.7707208074,132.69,62.183,4.277,62.3299143109,19.263,-5.963,20.1648341922,42.92,10.24,44.1246416416,132.56
2019-09-17 14:00:00,59.697,3.477,59.7981716945,18.717,-6.043,19.6683486343,40.98,9.52,42.0712585978,132.69,60.007,3.577,60.1135174316,18.717,-6.043,19.6683486343,41.29,9.62,42.3958547502,132.56
2019-09-17 14:30:00,59.556,3.6225,59.6660677626,17.296,-5.6175,18.1853766046,42.26,9.24,43.2583541065,132.69,59.886,3.7225,60.0015833312,17.296,-5.6175,18.1853766046,42.59,9.34,43.6021066005,132.59
2019-09-17 15:00:00,59.291,3.6045,59.4004638134,17.661,-5.6955,18.5566602935,41.63,9.3,42.6561472709,132.82,59.621,3.6945,59.735357798,17.661,-5.6955,18.5566602935,41.96,9.39,42.9978336664,132.69
2019-09-17 15:30:00,60.306,3.7045,60.4196735861,16.286,-5.3055,17.1284011586,44.02,9.01,44.9326217797,133.32,60.636,3.8045,60.7552361221,16.286,-5.3055,17.1284011586,44.35,9.11,45.2759825956,133.18
2019-09-17 16:00:00,61.722,3.523,61.8224620425,14.552,-4.617,15.266872404,47.17,8.14,47.867196492,133.16,62.092,3.613,62.1970275254,14.552,-4.617,15.266872404,47.54,8.23,48.247119085,133.02
2019-09-17 16:30:00,64.4105,3.474,64.5041175914,13.2105,-4.156,13.848813893300001,51.2,7.63,51.7654025388,133.42,64.8105,3.564,64.9084201491,13.2105,-4.156,13.848813893300001,51.6,7.72,52.1743078536,133.29
2019-09-17 17:00:00,66.4715,2.8965,66.5345776608,11.1015,-3.4335,11.6203366776,55.37,6.33,55.7306540425,132.9,66.9015,2.9665,66.9672369484,11.1015,-3.4335,11.6203366776,55.8,6.4,56.1658259086,132.77
2019-09-17 17:30:00,67.941,2.3525,67.9817161982,9.081,-2.5775,9.4397069473,58.86,4.93,59.0661028002,132.74,68.411,2.4125,68.4535249439,9.081,-2.5775,9.4397069473,59.33,4.99,59.5394743007,132.6
2019-09-17 18:00:00,70.4395,2.6765,70.4903313405,6.6095,-1.9435,6.8893165481,63.83,4.62,63.9969788349,132.77,70.9295,2.7465,70.9826544481,6.6095,-1.9435,6.8893165481,64.32,4.69,64.4907629045,132.64
2019-09-17 18:30:00,73.4215,3.1685,73.4898364027,4.2515,-1.5015,4.5088529029,69.17,4.67,69.3274678609,132.89,73.9615,3.2285,74.0319302362,4.2515,-1.5015,4.5088529029,69.71,4.73,69.8702869609,132.75
2019-09-17 19:00:00,74.1965,3.058,74.259490816,2.9365,-1.292,3.2081608828,71.26,4.35,71.3926473805,132.89,74.7465,3.118,74.811504371,2.9365,-1.292,3.2081608828,71.81,4.41,71.9452861555,132.75
2019-09-17 19:30:00,75.2945,3.172,75.3612852481,2.5045,-1.118,2.7427074671,72.79,4.29,72.916309561,132.78,75.8545,3.232,75.9233231244,2.5045,-1.118,2.7427074671,73.35,4.35,73.4788745151,132.65
2019-09-17 20:00:00,78.172,3.8625,78.267365423,10.072,0.6825,10.0950973373,68.1,3.18,68.174206266,132.72,78.712,3.9125,78.8091784011,10.072,0.6825,10.0950973373,68.64,3.23,68.7159552069,132.59
2019-09-17 20:30:00,78.17,3.485,78.2476461307,10.52,0.655,10.5403711984,67.65,2.83,67.7091677692,133.02,78.68,3.535,78.7593716646,10.52,0.655,10.5403711984,68.16,2.88,68.220817937,132.88
2019-09-17 21:00:00,74.627,2.4645,74.6676830312,3.907,-0.5055000000000001,3.9395658708,70.72,2.9699999999999998,70.7823374861,133.18,75.187,2.5045,75.2287012333,3.907,-0.5055000000000001,3.9395658708,71.28,3.01,71.3435245835,133.04
2019-09-17 21:30:00,71.0085,1.4065,71.0224282498,2.6485000000000003,-0.9435,2.8115377465,68.36,2.35,68.4003808469,133.38,71.5385,1.4465,71.5531225349,2.6485000000000003,-0.9435,2.8115377465,68.89,2.39,68.9314456544,133.24
2019-09-17 22:00:00,66.2965,-0.434,66.29792054239999,3.0165,-1.004,3.1791961641,63.28,0.5700000000000001,63.2825671097,133.55,66.7865,-0.41400000000000003,66.7877831512,3.0165,-1.004,3.1791961641,63.77,0.59,63.7727292814,133.41
2019-09-17 22:30:00,62.214,-1.6315,62.2353885523,3.5140000000000002,-0.9615,3.6431687101,58.7,-0.67,58.7038235552,133.19,62.674,-1.6115,62.6947143566,3.5140000000000002,-0.9615,3.6431687101,59.16,-0.65,59.1635707171,133.05
2019-09-17 23:00:00,58.906,-2.0585,58.9419566883,3.206,-0.9385,3.3405416103,55.7,-1.12,55.7112591852,134.3,59.336,-2.0485,59.3713503994,3.206,-0.9385,3.3405416103,56.13,-1.11,56.1409743414,134.16
2019-09-17 23:30:00,55.1635,-2.8845,55.2388637872,2.7635,-0.4345,2.7974492846,52.4,-2.45,52.4572444949,135.33,55.5535,-2.8845,55.6283354281,2.7635,-0.4345,2.7974492846,52.79,-2.45,52.8468220426,135.18
2019-09-18 00:00:00,52.462,-3.308,52.5661897801,2.892,-0.458,2.9280416664,49.57,-2.85,49.6518619993,135.65,52.852,-3.308,52.9554224608,2.892,-0.458,2.9280416664,49.96,-2.85,50.0412240058,135.5
2019-09-18 00:30:00,50.105,-3.9025,50.2567461268,3.345,-0.47250000000000003,3.3782068098,46.76,-3.43,46.8856321276,136.26,50.465,-3.9025,50.6156668557,3.345,-0.47250000000000003,3.3782068098,47.12,-3.43,47.2446748322,136.11
2019-09-18 01:00:00,48.5745,-4.357,48.7695140354,3.0845,-0.40700000000000003,3.1112359682,45.49,-3.95,45.6611716889,136.42,48.9245,-4.367,49.1190125028,3.0845,-0.40700000000000003,3.1112359682,45.84,-3.96,46.0107291835,136.28
2019-09-18 01:30:00,48.0545,-4.5809999999999995,48.2723578381,2.7945,-0.35100000000000003,2.8164572161,45.26,-4.23,45.4572381475,136.5,48.4045,-4.591,48.621732808,2.7945,-0.35100000000000003,2.8164572161,45.61,-4.24,45.8066556299,136.35
2019-09-18 02:00:00,48.129,-4.648,48.3529166132,3.079,-0.338,3.0974965698,45.05,-4.31,45.2557024031,136.67,48.479,-4.658,48.7022628324,3.079,-0.338,3.0974965698,45.4,-4.32,45.6050698936,136.52
2019-09-18 02:30:00,47.2625,-4.7875,47.5043583527,3.0125,-0.3775,3.0360603584,44.25,-4.41,44.4692095725,136.6,47.6025,-4.8075,47.8446450765,3.0125,-0.3775,3.0360603584,44.59,-4.43,44.809519078,136.45
2019-09-18 03:00:00,46.5205,-4.937,46.7817367062,3.1305,-0.34700000000000003,3.1496728797999998,43.39,-4.59,43.6321005683,136.6,46.8605,-4.947,47.1209005564,3.1305,-0.34700000000000003,3.1496728797999998,43.73,-4.6,43.9712735772,136.45
2019-09-18 03:30:00,46.3885,-5.0205,46.6593865423,2.5885,-0.29050000000000004,2.604749988,43.8,-4.73,44.0546580965,136.6,46.7285,-5.0405,46.9995675778,2.5885,-0.29050000000000004,2.604749988,44.14,-4.75,44.394843169,136.45
2019-09-18 04:00:00,46.329,-5.013,46.5994249965,1.859,-0.333,1.8885894207,44.47,-4.68,44.7155822952,136.65,46.669,-5.023,46.9385352349,1.859,-0.333,1.8885894207,44.81,-4.69,45.054768893,136.5
2019-09-18 04:30:00,46.494,-5.029,46.7651887305,1.704,-0.329,1.7354702533,44.79,-4.7,45.0359201083,136.65,46.844,-5.049,47.1153131901,1.704,-0.329,1.7354702533,45.14,-4.72,45.3860991935,136.5
2019-09-18 05:00:00,46.9025,-5.0675,47.1754603846,1.7325,-0.3675,1.7710484183,45.17,-4.7,45.4138624211,136.47,47.2425,-5.0875,47.5156443974,1.7325,-0.3675,1.7710484183,45.51,-4.72,45.7541091051,136.33
2019-09-18 05:30:00,48.4875,-4.7455,48.7191689841,1.6675,-0.4555,1.7285937927,46.82,-4.29,47.0161302108,136.94,48.8575,-4.7555,49.0883905471,1.6675,-0.4555,1.7285937927,47.19,-4.3,47.3855051677,136.79
2019-09-18 06:00:00,51.191,-4.0225,51.3487973301,1.651,-0.3725,1.6925002954,49.54,-3.65,49.6742800652,136.86,51.581,-4.0325,51.7383863031,1.651,-0.3725,1.6925002954,49.93,-3.66,50.063964086,136.71
2019-09-18 06:30:00,57.241,-1.8010000000000002,57.2693258385,1.611,-0.261,1.6320055146999999,55.63,-1.54,55.6513117545,135.72,57.671,-1.7810000000000001,57.6984939318,1.611,-0.261,1.6320055146999999,56.06,-1.52,56.0806027072,135.57
2019-09-18 07:00:00,61.729,-0.42,61.7304288095,1.599,-0.22,1.6140635056,60.13,-0.2,60.1303326118,135.17,62.189,-0.4,62.1902863878,1.599,-0.22,1.6140635056,60.59,-0.18,60.5902673703,135.02
2019-09-18 07:30:00,60.359,3.149,60.441087697,2.129,-0.491,2.184884894,58.23,3.64,58.34365861,133.63,60.819,3.199,60.9030735021,2.129,-0.491,2.184884894,58.69,3.69,58.8058857598,133.49
2019-09-18 08:00:00,63.4215,5.2695,63.6400368675,10.6815,0.4495,10.6909537694,52.74,4.82,52.9597960721,133.18,63.8415,5.3295,64.0635675911,10.6815,0.4495,10.6909537694,53.16,4.88,53.3835180557,133.03
2019-09-18 08:30:00,63.937,6.477,64.2642318712,12.787,0.107,12.787447673399999,51.15,6.37,51.5451200406,132.71,64.337,6.547,64.6692568227,12.787,0.107,12.787447673399999,51.55,6.44,51.9507083686,132.57
2019-09-18 09:00:00,62.1745,6.3215,62.4950383031,15.3145,-0.41850000000000004,15.3202171166,46.86,6.74,47.3422348437,132.6,62.5345,6.3915,62.8602812792,15.3145,-0.41850000000000004,15.3202171166,47.22,6.8100000000000005,47.7085369719,132.46
2019-09-18 09:30:00,61.2935,6.4415,61.6310478939,11.0435,-2.0585,11.2337132997,50.25,8.5,50.9638352167,132.38,61.6835,6.5315,62.0283375926,11.0435,-2.0585,11.2337132997,50.64,8.59,51.3633887122,132.24
2019-09-18 10:00:00,66.9905,5.5245,67.2179082574,12.2205,-3.0855,12.6040045422,54.77,8.61,55.4426280041,132.32,67.4105,5.6145,67.6439067507,12.2205,-3.0855,12.6040045422,55.19,8.7,55.8715142089,132.18
2019-09-18 10:30:00,65.5445,4.562,65.703069367,14.1445,-3.798,14.6455346181,51.4,8.36,52.0754222258,132.47,65.9445,4.642,66.1076791625,14.1445,-3.798,14.6455346181,51.8,8.44,52.483079178,132.33
2019-09-18 11:00:00,63.2835,4.1435,63.4190031812,15.7135,-4.2465,16.277187856,47.57,8.39,48.3042130668,131.89,63.6435,4.2335,63.7841486147,15.7135,-4.2465,16.277187856,47.93,8.48,48.6743803248,131.75
2019-09-18 11:30:00,62.029,3.616,62.134308534,16.959,-4.684,17.593963084,45.07,8.3,45.8278834336,131.66,62.379,3.696,62.4883993794,16.959,-4.684,17.593963084,45.42,8.38,46.1865867975,131.52
2019-09-18 12:00:00,61.4885,4.0525,61.6218986116,17.8085,-5.0075,18.4991277767,43.68,9.06,44.6097074637,131.94,61.8385,4.1525,61.9777648718,17.8085,-5.0075,18.4991277767,44.03,9.16,44.9727306265,131.8
2019-09-18 12:30:00,61.535,4.053,61.6683308838,18.365,-5.197,19.0861738963,43.17,9.25,44.149874292,131.69,61.865,4.133,62.0029024643,18.365,-5.197,19.0861738963,43.5,9.33,44.4893121997,131.56
2019-09-18 13:00:00,60.946,3.991,61.0765339308,18.606,-5.429,19.3818801204,42.34,9.42,43.375246397,131.63,61.266,4.091,61.4024351064,18.606,-5.429,19.3818801204,42.66,9.52,43.7093353873,131.5
2019-09-18 13:30:00,60.2325,3.608,60.3404650318,18.6025,-5.522,19.4047800876,41.63,9.13,42.6194063778,131.87,60.5525,3.698,60.6653151335,18.6025,-5.522,19.4047800876,41.95,9.22,42.9512619139,131.74
2019-09-18 14:00:00,58.7225,3.1665,58.8078117983,18.2625,-5.4535,19.0593695725,40.46,8.62,41.3680553084,131.97,59.0325,3.2565,59.1222534119,18.2625,-5.4535,19.0593695725,40.77,8.71,41.690010794,131.84
2019-09-18 14:30:00,58.3945,3.2815,58.486629861,17.6445,-5.2785,18.4171371961,40.75,8.56,41.6393575839,132.22,58.7145,3.3715,58.8112193591,17.6445,-5.2785,18.4171371961,41.07,8.65,41.9710304853,132.08
2019-09-18 15:00:00,58.996,3.6310000000000002,59.1076321383,16.686,-5.139,17.4594363311,42.31,8.77,43.2093624114,132.79,59.316,3.731,59.4332248578,16.686,-5.139,17.4594363311,42.63,8.87,43.5430109202,132.65
2019-09-18 15:30:00,59.82,3.3385,59.913086903,15.42,-4.6915,16.1178960243,44.4,8.03,45.1202936604,133.21,60.16,3.4185,60.2570472414,15.42,-4.6915,16.1178960243,44.74,8.11,45.4691070948,133.08
2019-09-18 16:00:00,61.7385,3.1065,61.8166055725,13.8385,-4.1135,14.4369305775,47.9,7.22,48.4410817385,132.88,62.1185,3.1865,62.2001754379,13.8385,-4.1135,14.4369305775,48.28,7.3,48.8287661118,132.74
2019-09-18 16:30:00,64.071,3.053,64.1436968844,12.051,-3.527,12.5565253952,52.02,6.58,52.434500093,132.78,64.471,3.123,64.5465953401,12.051,-3.527,12.5565253952,52.42,6.65,52.8401258515,132.64
2019-09-18 17:00:00,66.114,2.755,66.1713761456,9.994,-2.825,10.3855987309,56.12,5.58,56.3967268554,132.5,66.554,2.815,66.6135056952,9.994,-2.825,10.3855987309,56.56,5.64,56.8405066832,132.37
2019-09-18 17:30:00,59.6365,3.582,59.7439775731,7.7665,-2.148,8.0580659125,51.87,5.73,52.1855324779,132.74,60.0365,3.652,60.1474724012,7.7665,-2.148,8.0580659125,52.27,5.8,52.5908062307,132.6
2019-09-18 18:00:00,62.274,4.1455,62.4118277753,12.914,-0.3045,12.9175894133,49.36,4.45,49.5601866421,132.74,62.644,4.2055,62.7850059031,12.914,-0.3045,12.9175894133,49.73,4.51,49.9340865542,132.6
2019-09-18 18:30:00,64.6665,4.276,64.8077186626,4.4965,-0.774,4.5626295324,60.17,5.05,60.3815485061,132.64,65.1465,4.336,65.2906376003,4.4965,-0.774,4.5626295324,60.65,5.11,60.8648880719,132.5
2019-09-18 19:00:00,66.944,4.804,67.1161497108,9.574,0.434,9.5838318015,57.37,4.37,57.5361955642,132.64,67.394,4.864,67.5692957785,9.574,0.434,9.5838318015,57.82,4.43,57.9894585248,132.5
2019-09-18 19:30:00,67.9725,4.582,68.1267603828,9.1825,0.722,9.210840909,58.79,3.86,58.9165825553,132.58,68.4425,4.622,68.5983869362,9.1825,0.722,9.210840909,59.26,3.9,59.388194113,132.44
2019-09-18 20:00:00,70.894,6.2495,71.168922194,22.064,3.3595,22.3182959979,48.83,2.89,48.9154474578,132.83,71.264,6.2995,71.5418856073,22.064,3.3595,22.3182959979,49.2,2.94,49.2877631872,132.69
2019-09-18 20:30:00,70.846,5.435,71.0541690614,16.146,2.575,16.3500440672,54.7,2.86,54.7747167953,133.06,71.276,5.475,71.4859692597,16.146,2.575,16.3500440672,55.13,2.9,55.2062215697,132.92
2019-09-18 21:00:00,67.5575,3.532,67.649765929,6.8475,0.902,6.9066533321,60.71,2.63,60.766940025,133.24,68.0275,3.572,68.1212150527,6.8475,0.902,6.9066533321,61.18,2.67,61.2382339719,133.11
2019-09-18 21:30:00,71.437,1.725,71.4578238823,1.307,-0.355,1.3543537204,70.13,2.08,70.160838792,132.91,71.997,1.755,72.0183867773,1.307,-0.355,1.3543537204,70.69,2.11,70.7214832989,132.77
2019-09-18 22:00:00,67.043,-0.1875,67.0432621913,1.213,-0.35750000000000004,1.264585011,65.83,0.17,65.8302195044,133.27,67.543,-0.1675,67.5432076914,1.213,-0.35750000000000004,1.264585011,66.33,0.19,66.3302721237,133.13
2019-09-18 22:30:00,62.708,-1.321,62.7219124788,1.608,-0.311,1.6377988277000002,61.1,-1.01,61.1083472203,133.18,63.188,-1.311,63.2015985953,1.608,-0.311,1.6377988277000002,61.58,-1.0,61.5881189841,133.04
2019-09-18 23:00:00,58.299,-2.2745,58.3433522456,2.239,-0.3145,2.2609801525,56.06,-1.96,56.094252825,134.05,58.739,-2.2745,58.7830202631,2.239,-0.3145,2.2609801525,56.5,-1.96,56.5339862384,133.91
2019-09-18 23:30:00,54.614,-3.0055,54.696636334,1.6139999999999999,-0.48550000000000004,1.6854394827,53.0,-2.52,53.0598756124,134.58,55.024,-3.0055,55.1060215063,1.6139999999999999,-0.48550000000000004,1.6854394827,53.41,-2.52,53.469416492,134.44
2019-09-19 00:00:00,51.614,-3.6405000000000003,51.7422287522,2.014,-0.3805,2.04962832,49.6,-3.26,49.7070176132,134.29,51.994,-3.6405000000000003,52.121293885,2.014,-0.3805,2.04962832,49.98,-3.26,50.0862056858,134.15
2019-09-19 00:30:00,49.36,-3.9925,49.5212041074,1.96,-0.3725,1.9950830183,47.4,-3.62,47.5380310909,134.36,49.74,-4.0025,49.9007776117,1.96,-0.3725,1.9950830183,47.78,-3.63,47.9176929745,134.22
2019-09-19 01:00:00,48.1695,-4.065,48.3407173638,1.8695,-0.335,1.89927756,46.3,-3.73,46.4500043057,134.32,48.5295,-4.065,48.6994516935,1.8695,-0.335,1.89927756,46.66,-3.73,46.8088506588,134.18
2019-09-19 01:30:00,47.7955,-4.1595,47.9761530398,1.6455000000000002,-0.34950000000000003,1.6822070324,46.15,-3.81,46.3070037899,134.56,48.1555,-4.1695,48.3356691326,1.6455000000000002,-0.34950000000000003,1.6822070324,46.51,-3.8200000000000003,46.666610119,134.41
2019-09-19 02:00:00,47.9535,-4.0805,48.1267975508,1.4035,-0.35050000000000003,1.4466037813,46.55,-3.73,46.699201278,135.21,48.3235,-4.0805,48.4954753817,1.4035,-0.35050000000000003,1.4466037813,46.92,-3.73,47.0680284269,135.08
2019-09-19 02:30:00,47.535,-4.331,47.7318948503,1.305,-0.421,1.3712279169000001,46.23,-3.91,46.3950536157,135.45,47.895,-4.341,48.0913225645,1.305,-0.421,1.3712279169000001,46.59,-3.92,46.7546200926,135.31
2019-09-19 03:00:00,46.823,-4.422,47.0313450052,1.2530000000000001,-0.392,1.3128872762000001,45.57,-4.03,45.7478502227,135.59,47.183,-4.422,47.3897623227,1.2530000000000001,-0.392,1.3128872762000001,45.93,-4.03,46.1064615862,135.44
2019-09-19 03:30:00,46.158,-4.7,46.3966697512,1.328,-0.36,1.3759302307999999,44.83,-4.34,45.039588142,135.82,46.508,-4.72,46.7468979078,1.328,-0.36,1.3759302307999999,45.18,-4.36,45.3898887419,135.68
2019-09-19 04:00:00,45.76,-4.877,46.0191561092,1.44,-0.457,1.5107776143,44.32,-4.42,44.5398563087,135.91,46.1,-4.8870000000000005,46.3583085218,1.44,-0.457,1.5107776143,44.66,-4.43,44.8791766859,135.77
2019-09-19 04:30:00,45.94,-5.0085,46.2122134533,1.34,-0.48850000000000005,1.4262651401,44.6,-4.52,44.8284552489,136.19,46.29,-5.0085,46.5601672275,1.34,-0.48850000000000005,1.4262651401,44.95,-4.52,45.1766853587,136.05
2019-09-19 05:00:00,46.475,-4.8515,46.7275366058,1.235,-0.4015,1.2986251384,45.24,-4.45,45.4583336694,136.09,46.845,-4.8715,47.097617108,1.235,-0.4015,1.2986251384,45.61,-4.47,45.8285173227,135.95
2019-09-19 05:30:00,48.257,-4.646,48.4801337147,1.237,-0.446,1.314946767,47.02,-4.2,47.2072070769,135.94,48.627,-4.656,48.8493957486,1.237,-0.446,1.314946767,47.39,-4.21,47.5766350218,135.8
2019-09-19 06:00:00,50.7875,-4.1135,50.9538127965,1.1775,-0.5135000000000001,1.2845966293,49.61,-3.6,49.7404473241,135.28,51.1775,-4.1135,51.3425494936,1.1775,-0.5135000000000001,1.2845966293,50.0,-3.6,50.1294324724,135.14
2019-09-19 06:30:00,56.6175,-2.0325,56.6539704037,1.1275,-0.4625,1.2186724334,55.49,-1.57,55.512205865,134.89,57.0475,-2.0225,57.0833404988,1.1275,-0.4625,1.2186724334,55.92,-1.56,55.9417554247,134.75
2019-09-19 07:00:00,61.98,-0.041,61.9800135608,1.12,-0.461,1.2111651415,60.86,0.42,60.8614492105,134.94,62.45,-0.031,62.4500076942,1.12,-0.461,1.2111651415,61.33,0.43,61.3315074004,134.8
2019-09-19 07:30:00,68.2335,2.31,68.2725905635,1.4135,-0.68,1.5685605663,66.82,2.99,66.8868634337,134.04,68.7535,2.36,68.7939921959,1.4135,-0.68,1.5685605663,67.34,3.04,67.4085840231,133.9
2019-09-19 08:00:00,63.897,5.418,64.1262920572,1.9769999999999999,-0.962,2.1986298006,61.92,6.38,62.2478176324,133.36,64.387,5.4879999999999995,64.6204604827,1.9769999999999999,-0.962,2.1986298006,62.41,6.45,62.742414681,133.22
2019-09-19 08:30:00,64.033,6.0835,64.3213344175,3.863,-1.2165,4.0500174382,60.17,7.3,60.6112110092,133.4,64.503,6.1635,64.7968034802,3.863,-1.2165,4.0500174382,60.64,7.38,61.0874291487,133.26
2019-09-19 09:00:00,61.676,6.049,61.9719241028,6.666,-1.7810000000000001,6.8998200701,55.01,7.83,55.5644580645,133.14,62.096,6.129,62.3977391978,6.666,-1.7810000000000001,6.8998200701,55.43,7.91,55.9915440044,133.0
2019-09-19 09:30:00,67.434,5.057,67.6233510335,8.524000000000001,-2.4130000000000003,8.8589584602,58.91,7.47,59.3817227773,132.88,67.894,5.1370000000000005,68.0880606641,8.524000000000001,-2.4130000000000003,8.8589584602,59.37,7.55,59.8481361447,132.74
2019-09-19 10:00:00,63.221,4.856,63.4072202277,10.631,-3.074,11.0665097027,52.59,7.93,53.1845184241,132.74,63.631,4.936,63.8221611746,10.631,-3.074,11.0665097027,53.0,8.01,53.601866572,132.6
2019-09-19 10:30:00,63.214,3.6485000000000003,63.31920205,12.434,-3.6915,12.9704097179,50.78,7.34,51.3077382078,132.97,63.594,3.7185,63.7026222243,12.434,-3.6915,12.9704097179,51.16,7.41,51.693845862,132.83
2019-09-19 11:00:00,61.2415,3.292,61.3299159159,13.9015,-4.258,14.5389912391,47.34,7.55,47.9382738529,132.81,61.6115,3.372,61.7037058551,13.9015,-4.258,14.5389912391,47.71,7.63,48.316260203,132.67
2019-09-19 11:30:00,52.6375,4.1335,52.7995476164,15.0975,-4.7265,15.8200603191,37.54,8.86,38.5713779894,132.72,52.9175,4.2235,53.0857773655,15.0975,-4.7265,15.8200603191,37.82,8.95,38.86457127,132.59
2019-09-19 12:00:00,59.623,3.88,59.7491132068,16.493,-5.17,17.2843266863,43.13,9.05,44.0692568578,132.5,59.953,3.98,60.0849615877,16.493,-5.17,17.2843266863,43.46,9.15,44.4127695601,132.36
2019-09-19 12:30:00,60.6245,3.71,60.737913203,17.9445,-5.45,18.7538684076,42.68,9.16,43.6518957206,132.42,60.9545,3.8,61.0728341429,17.9445,-5.45,18.7538684076,43.01,9.25,43.9934381471,132.29
2019-09-19 13:00:00,60.3805,4.0865,60.518627401,24.7505,-4.3635,25.1321981231,35.63,8.45,36.618293242600004,132.84,60.6605,4.1765,60.804106872,24.7505,-4.3635,25.1321981231,35.91,8.54,36.9115117545,132.71
2019-09-19 13:30:00,58.153,3.6415,58.2669025369,19.053,-5.2885,19.7733416814,39.1,8.93,40.1067936889,133.02,58.453,3.7415000000000003,58.5726218574,19.053,-5.2885,19.7733416814,39.4,9.03,40.4215400498,132.89
2019-09-19 14:00:00,57.884,3.015,57.962467865,17.784,-5.485,18.6106389197,40.1,8.5,40.9909746164,133.05,58.194,3.105,58.2767763436,17.784,-5.485,18.6106389197,40.41,8.59,41.3129059738,132.92
2019-09-19 14:30:00,57.848,3.1055,57.9312975364,16.558,-5.2745,17.3777937107,41.29,8.38,42.1317991546,133.0,58.158,3.1955,58.2457224545,16.558,-5.2745,17.3777937107,41.6,8.47,42.4535145777,132.87
2019-09-19 15:00:00,58.2495,3.2615,58.3407373325,14.7995,-4.9085,15.592260019,43.45,8.17,44.2114396961,133.13,58.5895,3.3515,58.685279777,14.7995,-4.9085,15.592260019,43.79,8.26,44.5622227902,133.0
2019-09-19 15:30:00,59.041,2.906,59.1124734468,14.781,-4.494,15.4490775453,44.26,7.4,44.8743534772,133.57,59.381,2.9859999999999998,59.4560287692,14.781,-4.494,15.4490775453,44.6,7.48,45.2228968555,133.44
2019-09-19 16:00:00,60.8115,2.846,60.8780604836,13.0915,-3.904,13.6612074228,47.72,6.75,48.1950298267,133.75,61.1815,2.926,61.2514278874,13.0915,-3.904,13.6612074228,48.09,6.83,48.5725951541,133.62
2019-09-19 16:30:00,62.9565,2.6495,63.0122269286,11.7065,-3.2905,12.1601616971,51.25,5.94,51.5930819006,133.29,63.3565,2.7195,63.4148387406,11.7065,-3.2905,12.1601616971,51.65,6.01,51.9984865164,133.16
2019-09-19 17:00:00,56.45,4.105,56.5990594003,9.66,-2.685,10.0262069099,46.79,6.79,47.2801036378,133.17,56.8,4.165,56.9524997256,9.66,-2.685,10.0262069099,47.14,6.85,47.6350931562,133.04
2019-09-19 17:30:00,58.0545,2.9290000000000003,58.128340861,7.5245,-2.021,7.791183559,50.53,4.95,50.7718760733,133.38,58.4545,2.999,58.531381081,7.5245,-2.021,7.791183559,50.93,5.02,51.176804316,133.25
2019-09-19 18:00:00,59.934,2.8535,60.0018901223,5.114,-1.4965,5.3284620905,54.82,4.35,54.9923167361,133.41,60.364,2.9135,60.4342698992,5.114,-1.4965,5.3284620905,55.25,4.41,55.4257214658,133.28
2019-09-19 18:30:00,62.8905,2.979,62.9610151701,3.0705,-1.031,3.2389707084,59.82,4.01,59.9542533937,133.35,63.3605,3.029,63.4328605791,3.0705,-1.031,3.2389707084,60.29,4.06,60.4265479736,133.22
2019-09-19 19:00:00,64.5835,3.302,64.6678565924,1.8535,-0.798,2.0179856912,62.73,4.1,62.8638441395,133.15,65.0735,3.352,65.1597752164,1.8535,-0.798,2.0179856912,63.22,4.15,63.3560644295,133.02
2019-09-19 19:30:00,65.5395,3.529,65.6344414256,1.9495,-0.491,2.0103808719,63.59,4.02,63.7169404476,133.06,66.0295,3.589,66.1269672014,1.9495,-0.491,2.0103808719,64.08,4.08,64.209756268,132.93
2019-09-19 20:00:00,69.0795,5.3285,69.2847041742,15.8295,2.3885,16.0086852208,53.25,2.94,53.3310988074,133.15,69.4995,5.3685,69.7065369424,15.8295,2.3885,16.0086852208,53.67,2.98,53.7526678408,133.02
2019-09-19 20:30:00,68.2825,4.0835,68.4044938473,3.5725,0.0935,3.5737233385,64.71,3.99,64.8328944287,133.22,68.7925,4.1335,68.9165718714,3.5725,0.0935,3.5737233385,65.22,4.04,65.3450074604,133.09
2019-09-19 21:00:00,65.668,3.243,65.7480286625,1.3980000000000001,-0.497,1.4837159432,64.27,3.74,64.3787270766,133.37,66.168,3.293,66.2498911169,1.3980000000000001,-0.497,1.4837159432,64.77,3.79,64.8807906857,133.23
2019-09-19 21:30:00,70.3575,1.4015,70.3714573424,1.5575,-0.5585,1.6546082618,68.8,1.96,68.8279129424,133.59,70.8875,1.4315,70.9019523603,1.5575,-0.5585,1.6546082618,69.33,1.99,69.3585539065,133.45
2019-09-19 22:00:00,66.071,-0.434,66.0724253906,1.611,-0.504,1.6879979265,64.46,0.07,64.4600380081,133.91,66.571,-0.41400000000000003,66.5722873049,1.611,-0.504,1.6879979265,64.96,0.09,64.960062346,133.77
2019-09-19 22:30:00,62.048,-1.5899999999999999,62.068368788,1.758,-0.51,1.8304819038,60.29,-1.08,60.2996724701,133.68,62.518,-1.5899999999999999,62.5382157085,1.758,-0.51,1.8304819038,60.76,-1.08,60.769597662,133.55
2019-09-19 23:00:00,57.9615,-2.2835,58.0064639027,2.0215,-0.5335,2.0907138733,55.94,-1.75,55.9673663843,134.2,58.3915,-2.2735,58.4357431244,2.0215,-0.5335,2.0907138733,56.37,-1.74,56.3968483162,134.06
2019-09-19 23:30:00,54.574,-3.0175,54.6573579882,2.054,-0.4575,2.1043341584,52.52,-2.56,52.5823544547,134.55,54.984,-3.0175,55.0667373489,2.054,-0.4575,2.1043341584,52.93,-2.56,52.9918720183,134.41
2019-09-20 00:00:00,51.6405,-3.5105,51.7596836399,2.1205,-0.47050000000000003,2.1720705559,49.52,-3.04,49.6132240436,134.69,52.0305,-3.5105,52.1487923206,2.1205,-0.47050000000000003,2.1720705559,49.91,-3.04,50.0024969377,134.55
2019-09-20 00:30:00,48.9855,-4.022,49.150337682,2.3755,-0.382,2.4060183395,46.61,-3.64,46.7519165383,134.43,49.3455,-4.032,49.5099524767,2.3755,-0.382,2.4060183395,46.97,-3.65,47.1116057888,134.29
2019-09-20 01:00:00,47.7135,-4.263,47.9035619892,2.1535,-0.493,2.209210549,45.56,-3.77,45.7157139286,134.69,48.0635,-4.263,48.2521833832,2.1535,-0.493,2.209210549,45.91,-3.77,46.0645308236,134.55
2019-09-20 01:30:00,47.006,-4.7665,47.2470481432,2.406,-0.6165,2.4837286990000003,44.6,-4.15,44.7926612293,134.77,47.356,-4.7765,47.5962780924,2.406,-0.6165,2.4837286990000003,44.95,-4.16,45.1420879003,134.63
2019-09-20 02:00:00,47.0195,-4.878,47.2718548848,1.9995,-0.648,2.1018811218,45.02,-4.23,45.2182850183,134.83,47.3795,-4.888,47.630972741,1.9995,-0.648,2.1018811218,45.38,-4.24,45.5776480306,134.69
2019-09-20 02:30:00,46.555,-4.9495000000000005,46.8173640357,2.015,-0.6395000000000001,2.1140447606,44.54,-4.31,44.7480468848,135.5,46.895,-4.9495000000000005,47.1554723786,2.015,-0.6395000000000001,2.1140447606,44.88,-4.31,45.0864780173,135.36
2019-09-20 03:00:00,45.6795,-5.259,45.9812331419,2.0295,-0.639,2.1277197301,43.65,-4.62,43.8938139149,135.65,46.0295,-5.269,46.330089912,2.0295,-0.639,2.1277197301,44.0,-4.63,44.2429305087,135.51
2019-09-20 03:30:00,45.4875,-5.3395,45.7998134985,2.1775,-0.7495,2.3028800446,43.31,-4.59,43.5525452758,135.79,45.8175,-5.3495,46.1287378594,2.1775,-0.7495,2.3028800446,43.64,-4.6,43.8817684238,135.65
2019-09-20 04:00:00,44.827,-5.68,45.1854216424,2.217,-0.79,2.3535481724,42.61,-4.89,42.8896747481,135.72,45.167,-5.7,45.5252445243,2.217,-0.79,2.3535481724,42.95,-4.91,43.2297420765,135.59
2019-09-20 04:30:00,44.9185,-5.6905,45.2775157501,2.3185000000000002,-0.8505,2.4695733437,42.6,-4.84,42.8740667537,135.96,45.2485,-5.7105,45.6074178451,2.3185000000000002,-0.8505,2.4695733437,42.93,-4.86,43.204218544,135.82
2019-09-20 05:00:00,45.5455,-5.624,45.8914147336,2.3755,-0.934,2.5525195886,43.17,-4.69,43.4240140936,135.69,45.8855,-5.634,46.2300883219,2.3755,-0.934,2.5525195886,43.51,-4.7,43.7631134633,135.55
2019-09-20 05:30:00,46.932,-5.41,47.2427848883,2.492,-0.93,2.6598804484,44.44,-4.48,44.6652437584,135.15,47.272,-5.42,47.5817021974,2.492,-0.93,2.6598804484,44.78,-4.49,45.00453866,135.01
2019-09-20 06:00:00,49.279,-4.843,49.5164062711,2.109,-0.863,2.2787386862,47.17,-3.98,47.3376097833,134.98,49.649,-4.853,49.8856172659,2.109,-0.863,2.2787386862,47.54,-3.99,47.7071451672,134.85
2019-09-20 06:30:00,55.2995,-2.6065,55.3608936209,2.0195,-0.8265,2.1820821479,53.28,-1.78,53.3097251916,134.64,55.7095,-2.5965,55.7699758158,2.0195,-0.8265,2.1820821479,53.69,-1.77,53.7191679012,134.5
2019-09-20 07:00:00,60.1715,-0.851,60.1775175065,2.1015,-0.8210000000000001,2.2561789047,58.07,-0.03,58.0700077493,134.3,60.6315,-0.8310000000000001,60.6371944705,2.1015,-0.8210000000000001,2.2561789047,58.53,-0.01,58.5300008543,134.16
2019-09-20 07:30:00,65.6355,1.477,65.652116411,2.9955,-1.153,3.209739748,62.64,2.63,62.6951872156,133.27,66.1355,1.5270000000000001,66.1531260731,2.9955,-1.153,3.209739748,63.14,2.68,63.1968511874,133.14
2019-09-20 08:00:00,59.072,4.299,59.228224564,4.562,-1.501,4.8025873235,54.51,5.8,54.8176987842,132.44,59.492,4.369,59.6522105626,4.562,-1.501,4.8025873235,54.93,5.87,55.2427533709,132.31
2019-09-20 08:30:00,59.298,5.6085,59.5626399369,6.598,-1.9215,6.8721005704,52.7,7.53,53.2352411472,132.19,59.698,5.6885,59.9684103195,6.598,-1.9215,6.8721005704,53.1,7.61,53.6425400219,132.05
2019-09-20 09:00:00,66.8255,4.2775,66.9622614351,9.3255,-2.5324999999999998,9.6632554815,57.5,6.8100000000000005,57.9018661185,132.14,67.2755,4.3475,67.4158264542,9.3255,-2.5324999999999998,9.6632554815,57.95,6.88,58.3569781603,132.0
2019-09-20 09:30:00,66.107,3.7765,66.2147823469,12.047,-3.2235,12.4708123733,54.06,7.0,54.5113162564,132.07,66.527,3.8565,66.6386848704,12.047,-3.2235,12.4708123733,54.48,7.08,54.9381179146,131.93
2019-09-20 10:00:00,62.7345,3.2625,62.8192756763,14.6245,-4.1075,15.190377102,48.11,7.37,48.671233804,132.1,63.1045,3.3325,63.1924321141,14.6245,-4.1075,15.190377102,48.48,7.44,49.0475687471,131.97
2019-09-20 10:30:00,59.112,2.0345,59.1470010588,16.502,-5.2655,17.3217058701,42.61,7.3,43.2308003627,132.28,59.442,2.1145,59.4795971258,16.502,-5.2655,17.3217058701,42.94,7.38,43.5695765414,132.14
2019-09-20 11:00:00,57.375,2.348,57.4230243805,18.065,-6.072,19.0581585942,39.31,8.42,40.2016479762,132.05,57.675,2.438,57.7265057751,18.065,-6.072,19.0581585942,39.61,8.51,40.5138519521,131.92
2019-09-20 11:30:00,56.2935,1.8875000000000002,56.3251346958,19.7235,-6.6425,20.8119979459,36.57,8.53,37.551641775,131.84,56.5735,1.9775,56.6080507393,19.7235,-6.6425,20.8119979459,36.85,8.62,37.8447737475,131.71
2019-09-20 12:00:00,56.0095,2.1155,56.049437379,20.6295,-6.7345,21.7009161212,35.38,8.85,36.4700822593,132.26,56.2795,2.2055,56.3226983595,20.6295,-6.7345,21.7009161212,35.65,8.94,36.7538583009,132.12
2019-09-20 12:30:00,55.4325,1.9969999999999999,55.4684600945,21.0025,-6.983,22.1329459234,34.43,8.98,35.581811364800004,132.72,55.7025,2.097,55.7419583012,21.0025,-6.983,22.1329459234,34.7,9.08,35.8683202841,132.59
2019-09-20 13:00:00,55.111,1.703,55.1373061547,21.411,-6.907,22.4975014168,33.7,8.61,34.7824970351,133.15,55.371,1.783,55.3996997284,21.411,-6.907,22.4975014168,33.96,8.69,35.054210874,133.02
2019-09-20 13:30:00,53.9305,0.866,53.9374525376,21.2905,-6.734,22.330072688,32.64,7.6,33.5131257868,133.44,54.1805,0.9560000000000001,54.188933522,21.2905,-6.734,22.330072688,32.89,7.69,33.7770365781,133.31
2019-09-20 14:00:00,53.1965,0.5125000000000001,53.1989686789,20.7665,-6.5575,21.7772433632,32.43,7.07,33.1917128211,133.59,53.4465,0.5825,53.4496741665,20.7665,-6.5575,21.7772433632,32.68,7.14,33.4508893753,133.46
2019-09-20 14:30:00,52.5615,0.4605,52.5635172196,20.3815,-6.3695,21.3535962428,32.18,6.83,32.8968281146,134.0,52.8115,0.5505,52.8143690912,20.3815,-6.3695,21.3535962428,32.43,6.92,33.1600859468,133.86
2019-09-20 15:00:00,52.117,0.17750000000000002,52.1173022637,19.117,-6.0025,20.0372077708,33.0,6.18,33.573686124700004,134.48,52.377,0.23750000000000002,52.3775384612,19.117,-6.0025,20.0372077708,33.26,6.24,33.8402895969,134.34
2019-09-20 15:30:00,51.8375,-0.4295,51.8392792822,18.3575,-5.5695,19.183772739,33.48,5.14,33.8722600368,134.24,52.0975,-0.3695,52.0988103175,18.3575,-5.5695,19.183772739,33.74,5.2,34.138359656,134.11
2019-09-20 16:00:00,54.1155,-0.716,54.1202364763,16.7555,-4.886,17.4533600275,37.36,4.17,37.5920004788,133.9,54.4055,-0.676,54.4096995604,16.7555,-4.886,17.4533600275,37.65,4.21,37.884648606,133.76
2019-09-20 16:30:00,56.218,-1.172,56.2302152583,14.878,-4.222,15.4654507855,41.34,3.05,41.4523594021,134.06,56.538,-1.1219999999999999,56.5491319827,14.878,-4.222,15.4654507855,41.66,3.1,41.7751792336,133.93
2019-09-20 17:00:00,58.8995,-0.927,58.9067944235,12.8795,-3.547,13.3589943203,46.02,2.62,46.0945202817,134.25,59.2595,-0.887,59.2661379647,12.8795,-3.547,13.3589943203,46.38,2.66,46.4562159458,134.12
2019-09-20 17:30:00,61.1965,-0.9580000000000001,61.2039980414,10.3965,-2.948,10.8063831253,50.8,1.99,50.8389624206,134.25,61.5865,-0.9380000000000001,61.5936427422,10.3965,-2.948,10.8063831253,51.19,2.01,51.2294466103,134.12
2019-09-20 18:00:00,63.4225,-0.783,63.4273331873,7.7225,-2.233,8.0388615643,55.7,1.45,55.7188702326,134.14,63.8725,-0.743,63.8768213459,7.7225,-2.233,8.0388615643,56.15,1.49,56.1697658888,134.0
2019-09-20 18:30:00,65.239,-0.47100000000000003,65.2407001955,5.269,-1.621,5.5127127623,59.97,1.15,59.981025333,134.7,65.719,-0.451,65.7205474871,5.269,-1.621,5.5127127623,60.45,1.17,60.4613215205,134.57
2019-09-20 19:00:00,65.426,-0.7535000000000001,65.4303388211,4.526,-1.5135,4.7723535336000005,60.9,0.76,60.9047420157,135.08,65.896,-0.7135,65.8998626573,4.526,-1.5135,4.7723535336000005,61.37,0.8,61.3752140526,134.94
2019-09-20 19:30:00,66.2465,-0.6910000000000001,66.2501037226,4.2265,-1.2810000000000001,4.4163631248,62.02,0.59,62.0228062893,134.79,66.7365,-0.671,66.7398731887,4.2265,-1.2810000000000001,4.4163631248,62.51,0.61,62.5129762529,134.65
2019-09-20 20:00:00,68.055,-0.6865,68.058462422,4.735,-1.3265,4.9172987758,63.32,0.64,63.3232342825,134.06,68.555,-0.6565000000000001,68.5581433329,4.735,-1.3265,4.9172987758,63.82,0.67,63.8235168257,133.92
2019-09-20 20:30:00,66.593,-1.4865,66.6095888837,4.853,-1.2965,5.0231983088,61.74,-0.19,61.7402923543,134.43,67.083,-1.4665,67.0990276476,4.853,-1.2965,5.0231983088,62.23,-0.17,62.2302322027,134.3
2019-09-20 21:00:00,63.3275,-2.4225,63.3738176418,4.4875,-1.4225,4.7075643915,58.84,-1.0,58.8484970071,134.77,63.7775,-2.4025,63.8227350754,4.4875,-1.4225,4.7075643915,59.29,-0.98,59.2980986204,134.64
2019-09-20 21:30:00,60.066,-3.864,60.1901557732,4.156,-1.374,4.3772379419,55.91,-2.49,55.9654196804,134.68,60.496,-3.864,60.6192750864,4.156,-1.374,4.3772379419,56.34,-2.49,56.3949971185,134.54
2019-09-20 22:00:00,55.749,-5.0655,55.9786592484,4.719,-1.5155,4.9563798533,51.03,-3.55,51.1533322473,135.39,56.159,-5.0655,56.3869893792,4.719,-1.5155,4.9563798533,51.44,-3.55,51.5623515755,135.24
2019-09-20 22:30:00,53.213,-5.635,53.51052788,4.873,-1.185,5.0150128614,48.34,-4.45,48.5443930851,136.81,53.593,-5.655,53.8905249,4.873,-1.185,5.0150128614,48.72,-4.47,48.9246287671,136.67
2019-09-20 23:00:00,49.5755,-6.3515,49.9807138054,4.7755,-1.2615,4.9393099214,44.8,-5.09,45.0882257358,137.31,49.9255,-6.2915,50.3203589266,4.7755,-1.2615,4.9393099214,45.15,-5.03,45.4293231295,137.16
2019-09-20 23:30:00,45.9975,-6.9245,46.5157898622,4.2675,-1.4245,4.4989728272,41.73,-5.5,42.0908885627,135.33,46.3275,-6.9345,46.8436179911,4.2675,-1.4245,4.4989728272,42.06,-5.51,42.4193788262,135.19
2019-09-21 00:00:00,43.4695,-7.16,44.055227048,3.6795,-1.35,3.9193392619000003,39.79,-5.8100000000000005,40.2119410126,133.97,43.7895,-7.17,44.372617798,3.6795,-1.35,3.9193392619000003,40.11,-5.82,40.5300444115,133.83
2019-09-21 00:30:00,41.789,-7.1285,42.392641263,3.819,-1.2685,4.0241587009,37.97,-5.86,38.4195327926,133.02,42.079,-7.1485,42.6818848371,3.819,-1.2685,4.0241587009,38.26,-5.88,38.7091978734,132.88
2019-09-21 01:00:00,40.325,-7.3785,40.9944860591,3.835,-1.1985000000000001,4.0179132955,36.49,-6.18,37.0096271259,133.42,40.615,-7.3985,41.2833625962,3.835,-1.1985000000000001,4.0179132955,36.78,-6.2,37.2989061502,133.29
2019-09-21 01:30:00,38.632,-7.7325,39.3982611323,3.742,-1.5325,4.0436518458,34.89,-6.2,35.4365926692,132.88,38.912,-7.7425,39.6748037204,3.742,-1.5325,4.0436518458,35.17,-6.21,35.7140448563,132.74
2019-09-21 02:00:00,38.5745,-7.662,39.3280853113,3.5845000000000002,-1.522,3.8942424488,34.99,-6.14,35.5246351142,133.09,38.8545,-7.692,39.6085727368,3.5845000000000002,-1.522,3.8942424488,35.27,-6.17,35.8056112921,132.95
2019-09-21 02:30:00,38.254,-7.6745,39.0162333683,3.584,-1.4745,3.8754620692,34.67,-6.2,35.2200070982,133.82,38.534,-7.6845,39.2927562822,3.584,-1.4745,3.8754620692,34.95,-6.21,35.4974168074,133.69
2019-09-21 03:00:00,37.7695,-7.8165,38.5698431744,3.4795,-1.3365,3.7273519421,34.29,-6.48,34.8969124709,134.35,38.0395,-7.8365,38.8383095989,3.4795,-1.3365,3.7273519421,34.56,-6.5,35.1659437524,134.21
2019-09-21 03:30:00,37.5325,-7.813,38.3370776827,3.3625,-1.083,3.5326045986,34.17,-6.73,34.8264525899,133.85,37.8125,-7.833,38.6152954831,3.3625,-1.083,3.5326045986,34.45,-6.75,35.1050566158,133.71
2019-09-21 04:00:00,37.0255,-8.0215,37.8844574001,3.3855,-1.1615,3.5792027744,33.64,-6.86,34.3323346133,134.06,37.2855,-8.0415,38.1428136416,3.3855,-1.1615,3.5792027744,33.9,-6.88,34.5911029023,133.92
2019-09-21 04:30:00,37.2645,-8.1425,38.143718572,3.8845,-1.1425,4.049030316,33.38,-7.0,34.1060757051,134.13,37.5245,-8.1525,38.3998874543,3.8845,-1.1425,4.049030316,33.64,-7.01,34.36262068,133.98
2019-09-21 05:00:00,37.6485,-8.0375,38.4968954398,4.2985,-1.0275,4.4195993597,33.35,-7.01,34.0787705177,134.09,37.9285,-8.0675,38.7769992199,4.2985,-1.0275,4.4195993597,33.63,-7.04,34.3589653511,133.98
2019-09-21 05:30:00,39.1845,-8.0285,39.998523129,3.3245,-0.8685,3.4360722489,35.86,-7.16,36.5678164511,133.61,39.4645,-8.0485,40.2768557921,3.3245,-0.8685,3.4360722489,36.14,-7.18,36.8463295323,133.47
2019-09-21 06:00:00,40.3545,-7.5365,41.0522167794,2.8845,-0.8865000000000001,3.0176518189,37.47,-6.65,38.0555304785,133.19,40.6545,-7.5565,41.3508048592,2.8845,-0.8865000000000001,3.0176518189,37.77,-6.67,38.3544234737,133.05
2019-09-21 06:30:00,43.699,-6.7285,44.2139719235,2.709,-0.8385,2.8358002839000003,40.99,-5.89,41.4110154428,133.22,44.029,-6.7385,44.5416683932,2.709,-0.8385,2.8358002839000003,41.32,-5.9,41.7390991757,133.08
2019-09-21 07:00:00,46.2975,-6.0245,46.687826106,2.9675000000000002,-0.8045,3.0746181064,43.33,-5.22,43.6432961633,133.35,46.6375,-6.0345,47.0262862291,2.9675000000000002,-0.8045,3.0746181064,43.67,-5.23,43.9820622527,133.22
2019-09-21 07:30:00,48.4,-5.4185,48.7023627995,4.1,-1.0885,4.2420316182,44.3,-4.33,44.5111098491,133.7,48.75,-5.4285,49.0513110146,4.1,-1.0885,4.2420316182,44.65,-4.34,44.8604291107,133.57
2019-09-21 08:00:00,50.2295,-4.8145,50.4597074952,4.6695,-1.6545,4.9539479711,45.56,-3.16,45.6694558759,132.29,50.5895,-4.8145,50.81807671,4.6695,-1.6545,4.9539479711,45.92,-3.16,46.0285998049,132.15
2019-09-21 08:30:00,53.6675,-3.8215,53.8033866824,6.2175,-1.6215000000000002,6.4254625125,47.45,-2.2,47.5009736742,132.24,54.0475,-3.8115,54.1817292867,6.2175,-1.6215000000000002,6.4254625125,47.83,-2.19,47.8801106933,132.11
2019-09-21 09:00:00,55.0065,-3.4155,55.1124367316,8.5465,-1.9855,8.7741023757,46.46,-1.43,46.4820018932,131.92,55.3765,-3.3855,55.4798915149,8.5465,-1.9855,8.7741023757,46.83,-1.4,46.8509220827,131.79
2019-09-21 09:30:00,55.5315,-3.055,55.6154701252,12.0715,-2.545,12.3368609156,43.46,-0.51,43.4629923038,131.77,55.8715,-3.045,55.9544148147,12.0715,-2.545,12.3368609156,43.8,-0.5,43.8028537883,131.64
2019-09-21 10:00:00,53.9805,-2.863,54.056370108,13.5605,-3.093,13.9087673519,40.42,0.23,40.4206543737,131.8,54.2905,-2.823,54.3638456996,13.5605,-3.093,13.9087673519,40.73,0.27,40.7308949079,131.67
2019-09-21 10:30:00,53.4365,-2.949,53.5178113645,15.7865,-3.819,16.2418700663,37.65,0.87,37.6600504514,132.6,53.7365,-2.909,53.8151810668,15.7865,-3.819,16.2418700663,37.95,0.91,37.9609088405,132.47
2019-09-21 11:00:00,51.655,-3.568,51.7780807775,17.285,-4.428,17.8431614071,34.37,0.86,34.3807576996,132.82,51.935,-3.5380000000000003,52.055371183,17.285,-4.428,17.8431614071,34.65,0.89,34.6614281298,132.69
2019-09-21 11:30:00,49.6085,-3.4050000000000002,49.7252179206,18.7885,-4.965,19.4334494429,30.82,1.56,30.8594556012,131.96,49.8585,-3.375,49.9725989643,18.7885,-4.965,19.4334494429,31.07,1.5899999999999999,31.110657338,131.83
2019-09-21 12:00:00,48.299,-4.03,48.466837126,19.099,-5.33,19.828784657699998,29.2,1.3,29.228924030800002,132.39,48.529,-3.98,48.6919319908,19.099,-5.33,19.828784657699998,29.43,1.35,29.4609470316,132.26
2019-09-21 12:30:00,46.409,-4.696,46.6459826459,19.759,-5.646,20.5498271769,26.65,0.9500000000000001,26.6669270821,131.92,46.619,-4.656,46.850928454,19.759,-5.646,20.5498271769,26.86,0.99,26.8782384095,131.79
