Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-21 13:00:00,44.804,-4.916,45.072890655,20.644,-6.026,21.5055205006,24.16,1.11,24.1854853166,131.52,44.994,-4.876,45.2574348809,20.644,-6.026,21.5055205006,24.35,1.15,24.3771409316,131.39
2019-09-21 13:30:00,43.811,-4.9365,44.0882382643,20.631,-6.0765,21.5072548981,23.18,1.1400000000000001,23.2080158566,131.28,44.001,-4.9065,44.2737139085,20.631,-6.0765,21.5072548981,23.37,1.17,23.3992692194,131.15
2019-09-21 14:00:00,42.7595,-5.0295,43.0542763323,19.9095,-5.8995,20.7651701293,22.85,0.87,22.8665563651,131.69,42.9495,-4.9995,43.2395022,19.9095,-5.8995,20.7651701293,23.04,0.9,23.0575714246,131.56
2019-09-21 14:30:00,41.403,-5.525,41.7700135743,18.683,-5.635,19.5142951192,22.72,0.11,22.7202662837,131.53,41.573,-5.495,41.9345842235,18.683,-5.635,19.5142951192,22.89,0.14,22.8904281306,131.4
2019-09-21 15:00:00,41.473,-5.4535,41.8300178251,18.733,-5.5035,19.5246972128,22.74,0.05,22.7400549692,131.67,41.663,-5.4235,42.014520362,18.733,-5.5035,19.5246972128,22.93,0.08,22.9301395547,131.54
2019-09-21 15:30:00,42.268,-5.3305,42.6027939723,16.378,-4.5605,17.0010895019,25.89,-0.77,25.901447836,132.29,42.478,-5.3105,42.8086661115,16.378,-4.5605,17.0010895019,26.1,-0.75,26.1107736385,132.16
2019-09-21 16:00:00,36.4555,-4.2105,36.6978444939,14.3155,-3.7005,14.7860488468,22.14,-0.51,22.1458732047,132.22,36.6255,-4.1805,36.8633127988,14.3155,-3.7005,14.7860488468,22.31,-0.48,22.3151630064,132.08
2019-09-21 16:30:00,39.636,-4.1005,39.8475419098,11.846,-2.8605,12.1864751364,27.79,-1.24,27.8176508713,132.56,39.866,-4.0805,40.0742864721,11.846,-2.8605,12.1864751364,28.02,-1.22,28.0465470245,132.43
2019-09-21 17:00:00,42.8685,-3.3485,42.9990784145,7.0185,-1.8685,7.2629632038,35.85,-1.48,35.8805365066,131.39,43.1685,-3.3385,43.2974014751,7.0185,-1.8685,7.2629632038,36.15,-1.47,36.1798756217,131.27
2019-09-21 17:30:00,47.075,-2.9210000000000003,47.1655368463,4.125,-1.311,4.3283190733,42.95,-1.6099999999999999,42.9801651928,131.91,47.405,-2.911,47.4942938257,4.125,-1.311,4.3283190733,43.28,-1.6,43.3095647635,131.78
2019-09-21 18:00:00,48.8065,-3.1175,48.9059633225,3.9165,-1.2275,4.1043548214,44.89,-1.8900000000000001,44.9297696411,131.54,49.1665,-3.0975,49.2639749564,3.9165,-1.2275,4.1043548214,45.25,-1.87,45.2886232955,131.41
2019-09-21 18:30:00,50.2455,-3.076,50.3395674023,3.8855,-1.186,4.0624753845,46.36,-1.8900000000000001,46.3985096743,131.73,50.6155,-3.066,50.7082754218,3.8855,-1.186,4.0624753845,46.73,-1.88,46.7678019582,131.6
2019-09-21 19:00:00,51.6825,-2.8040000000000003,51.7585086942,3.6425,-1.114,3.8090421696,48.04,-1.69,48.0697170784,131.26,52.0625,-2.8040000000000003,52.1379547187,3.6425,-1.114,3.8090421696,48.42,-1.69,48.4494840014,131.13
2019-09-21 19:30:00,53.2145,-2.407,53.2689089362,3.4445,-0.857,3.5495111283,49.77,-1.55,49.7941301762,131.55,53.6145,-2.387,53.6676101504,3.4445,-0.857,3.5495111283,50.17,-1.53,50.1933242573,131.42
2019-09-21 20:00:00,55.126,-2.3305,55.1752399746,3.2560000000000002,-0.7005,3.3305009008,51.87,-1.63,51.8956048235,131.63,55.536,-2.3205,55.5844584057,3.2560000000000002,-0.7005,3.3305009008,52.28,-1.62,52.3050934422,131.5
2019-09-21 20:30:00,52.634,-3.1395,52.7275489308,3.214,-0.9595,3.3541669979,49.42,-2.18,49.4680583811,131.37,53.034,-3.1295,53.1262545852,3.214,-0.9595,3.3541669979,49.82,-2.17,49.8672367392,131.24
2019-09-21 21:00:00,56.3775,-4.5085,56.5574847257,3.0975,-1.0985,3.2865192073,53.28,-3.41,53.3890110416,131.47,56.7875,-4.5085,56.9661893451,3.0975,-1.0985,3.2865192073,53.69,-3.41,53.7981802666,131.34
2019-09-21 21:30:00,55.796,-4.9755,56.017401013,3.2560000000000002,-0.7755000000000001,3.3470787636,52.54,-4.2,52.7076047644,131.7,56.206,-4.9855,56.426674953,3.2560000000000002,-0.7755000000000001,3.3470787636,52.95,-4.21,53.1171027071,131.57
2019-09-21 22:00:00,53.717,-5.2955,53.9773879439,3.347,-0.7055,3.4205466303,50.37,-4.59,50.5787010509,132.07,54.117,-5.3155,54.3774238931,3.347,-0.7055,3.4205466303,50.77,-4.61,50.978868171,131.94
2019-09-21 22:30:00,50.8745,-5.924,51.2182440762,2.7545,-0.6940000000000001,2.8405820266,48.12,-5.23,48.4033810803,132.07,51.2545,-5.934,51.596861593,2.7545,-0.6940000000000001,2.8405820266,48.5,-5.24,48.7822467707,131.94
2019-09-21 23:00:00,48.4925,-6.4175,48.9153029481,2.7025,-0.6875,2.7885771461,45.79,-5.73,46.1471234206,132.76,48.8625,-6.4275,49.283431927,2.7025,-0.6875,2.7885771461,46.16,-5.74,46.515515691,132.63
2019-09-21 23:30:00,46.1445,-6.964,46.6670352203,2.0445,-0.684,2.1558840994,44.1,-6.28,44.5449031877,133.66,46.4845,-6.984,47.0062229524,2.0445,-0.684,2.1558840994,44.44,-6.3,44.8843357977,133.53
2019-09-22 00:00:00,43.918,-7.309,44.5220417883,1.8479999999999999,-0.649,1.9586487689,42.07,-6.66,42.5939021457,133.97,44.258,-7.339,44.8623615629,1.8479999999999999,-0.649,1.9586487689,42.41,-6.69,42.9344174294,133.83
2019-09-22 00:30:00,41.5575,-7.525,42.2332976601,1.7375,-0.655,1.8568605898000001,39.82,-6.87,40.4082825668,133.54,41.8775,-7.555,42.5535313605,1.7375,-0.655,1.8568605898000001,40.14,-6.9,40.7287318732,133.4
2019-09-22 01:00:00,40.594,-7.6665,41.3115971399,1.984,-0.6765,2.0961651295,38.61,-6.99,39.2376375436,133.83,40.894,-7.6865,41.6101131728,1.984,-0.6765,2.0961651295,38.91,-7.01,39.5364161249,133.7
2019-09-22 01:30:00,39.739,-7.8605,40.5089568028,1.889,-0.6905,2.0112461933,37.85,-7.17,38.5231281181,133.56,40.039,-7.8905,40.8090861359,1.889,-0.6905,2.0112461933,38.15,-7.2,38.823478721,133.42
2019-09-22 02:00:00,39.739,-7.9,40.5166400507,1.8290000000000002,-0.7000000000000001,1.9583771343,37.91,-7.2,38.5876677191,133.3,40.039,-7.93,40.8167419204,1.8290000000000002,-0.7000000000000001,1.9583771343,38.21,-7.23,38.888005863000004,133.17
2019-09-22 02:30:00,39.114,-8.093,39.9424792045,1.784,-0.8230000000000001,1.964684453,37.33,-7.27,38.0313265611,133.56,39.404,-8.123,40.2325532995,1.784,-0.8230000000000001,1.964684453,37.62,-7.3,38.3217222995,133.42
2019-09-22 03:00:00,37.6655,-8.349,38.5797316119,2.1955,-0.839,2.3503491762,35.47,-7.51,36.2563235864,133.96,37.9655,-8.379,38.8791310506,2.1955,-0.839,2.3503491762,35.77,-7.54,36.5560460116,133.83
2019-09-22 03:30:00,37.279,-8.405,38.2147597925,3.279,-0.775,3.3693420723,34.0,-7.63,34.8456152191,134.08,37.549,-8.435,38.4847583596,3.279,-0.775,3.3693420723,34.27,-7.66,35.1156446616,133.94
2019-09-22 04:00:00,36.942,-8.5395,37.9161499133,3.342,-0.7595000000000001,3.4272152325,33.6,-7.78,34.4889605526,134.41,37.202,-8.5695,38.1762378221,3.342,-0.7595000000000001,3.4272152325,33.86,-7.8100000000000005,34.7490388356,134.27
2019-09-22 04:30:00,35.6075,-8.7075,36.6567130619,2.6475,-0.9875,2.8256702745,32.96,-7.72,33.8520309583,134.19,35.8675,-8.7375,36.9164118313,2.6475,-0.9875,2.8256702745,33.22,-7.75,34.1120345333,134.05
2019-09-22 05:00:00,34.72,-8.637,35.7781521183,2.09,-1.087,2.355773546,32.63,-7.55,33.4920796607,134.14,34.98,-8.677,36.0401266507,2.09,-1.087,2.355773546,32.89,-7.59,33.7544100822,134.0
2019-09-22 05:30:00,35.6145,-8.6215,36.6431831655,1.9445000000000001,-0.8515,2.1227652956,33.67,-7.77,34.5549099261,134.55,35.8845,-8.6415,36.9103354428,1.9445000000000001,-0.8515,2.1227652956,33.94,-7.79,34.8225171405,134.4
2019-09-22 06:00:00,36.9645,-8.5575,37.9421278594,2.0045,-0.7075,2.1256943571,34.96,-7.85,35.8304912051,134.73,37.2345,-8.5875,38.2119503101,2.0045,-0.7075,2.1256943571,35.23,-7.88,36.1005166168,134.59
2019-09-22 06:30:00,39.3985,-7.9565,40.1938763309,2.0285,-0.6565000000000001,2.1320892336,37.37,-7.3,38.0763299177,134.92,39.7085,-7.9865,40.503693097,2.0285,-0.6565000000000001,2.1320892336,37.68,-7.33,38.3863426234,134.78
2019-09-22 07:00:00,41.1175,-7.606,41.8150695593,2.1575,-0.676,2.2609250872,38.96,-6.93,39.5715364877,135.26,41.4175,-7.636,42.1155292291,2.1575,-0.676,2.2609250872,39.26,-6.96,39.872160714,135.11
2019-09-22 07:30:00,43.0985,-7.304,43.7130314466,1.9185,-0.584,2.0054172259,41.18,-6.72,41.7247025154,133.83,43.4085,-7.324,44.022026853,1.9185,-0.584,2.0054172259,41.49,-6.74,42.0338875195,133.7
2019-09-22 08:00:00,45.853,-6.57,46.3212964952,2.033,-0.59,2.1168819051,43.82,-5.98,44.2261551573,132.64,46.203,-6.58,46.6691933614,2.033,-0.59,2.1168819051,44.17,-5.99,44.5743087439,132.51
2019-09-22 08:30:00,50.599,-5.651,50.9135797406,1.819,-0.721,1.9566813742,48.78,-4.93,49.028494776,133.79,50.989,-5.671,51.3033952288,1.819,-0.721,1.9566813742,49.17,-4.95,49.4185329608,133.65
2019-09-22 09:00:00,54.707,-5.3555,54.9685112519,2.827,-0.9155000000000001,2.9715432438000002,51.88,-4.44,52.0696456681,134.11,55.107,-5.3555,55.366621978,2.827,-0.9155000000000001,2.9715432438000002,52.28,-4.44,52.4681998929,133.97
2019-09-22 09:30:00,57.1565,-4.578,57.3395463555,2.7865,-0.718,2.8775173761,54.37,-3.86,54.5068481936,133.35,57.5965,-4.578,57.7781524129,2.7865,-0.718,2.8775173761,54.81,-3.86,54.9457523381,133.22
2019-09-22 10:00:00,59.7255,-3.697,59.8398124934,3.5855,-0.987,3.7188680065,56.14,-2.71,56.2053707398,132.6,60.1555,-3.6870000000000003,60.2683843259,3.5855,-0.987,3.7188680065,56.57,-2.7,56.6343967921,132.46
2019-09-22 10:30:00,60.319,-3.417,60.4157069809,4.129,-1.407,4.3621428221,56.19,-2.01,56.2259388539,132.31,60.759,-3.407,60.8544470848,4.129,-1.407,4.3621428221,56.63,-2.0,56.6653059641,132.18
2019-09-22 11:00:00,61.378,-3.1285,61.4576797174,3.958,-1.5085000000000002,4.2357214557,57.42,-1.62,57.4428481188,132.55,61.828,-3.1185,61.9065959834,3.958,-1.5085000000000002,4.2357214557,57.87,-1.6099999999999999,57.8923915554,132.41
2019-09-22 11:30:00,62.5255,-2.7984999999999998,62.5880959329,3.9855,-1.3285,4.2010858715,58.54,-1.47,58.5584537023,133.05,62.9855,-2.7685,63.0463147416,3.9855,-1.3285,4.2010858715,59.0,-1.44,59.0175702651,132.91
2019-09-22 12:00:00,55.342,-2.305,55.3899809442,6.962,-1.975,7.2367167279,48.38,-0.33,48.381125452,133.16,55.722,-2.275,55.7684221491,6.962,-1.975,7.2367167279,48.76,-0.30000000000000004,48.7609228789,133.02
2019-09-22 12:30:00,53.64,-2.49,53.6977625232,5.5600000000000005,-2.16,5.9648302574,48.08,-0.33,48.0811324742,133.05,54.01,-2.47,54.0664498557,5.5600000000000005,-2.16,5.9648302574,48.45,-0.31,48.4509917339,132.91
2019-09-22 13:00:00,54.6395,-2.327,54.6890289661,4.3995,-1.617,4.6872475132,50.24,-0.71,50.2450166683,132.91,55.0395,-2.307,55.0878281406,4.3995,-1.617,4.6872475132,50.64,-0.6900000000000001,50.6447006112,132.77
2019-09-22 13:30:00,53.8055,-2.711,53.8737538255,7.1555,-1.9609999999999999,7.4193464166,46.65,-0.75,46.6560285494,133.16,54.1655,-2.691,54.2323046832,7.1555,-1.9609999999999999,7.4193464166,47.01,-0.73,47.0156676013,133.02
2019-09-22 14:00:00,50.2065,-3.1855,50.3074552378,7.2165,-2.1555,7.5315371937,42.99,-1.03,43.0023371458,133.12,50.5365,-3.1655,50.635543075,7.2165,-2.1555,7.5315371937,43.32,-1.01,43.3317724078,132.98
2019-09-22 14:30:00,47.8875,-4.073,48.0603993455,11.8475,-2.873,12.1908730307,36.04,-1.2,36.0599722684,133.39,48.1775,-4.053,48.3476815913,11.8475,-2.873,12.1908730307,36.33,-1.18,36.3491581746,133.25
2019-09-22 15:00:00,45.483,-4.5245,45.707487234,12.243,-2.9145000000000003,12.5851245226,33.24,-1.6099999999999999,33.2789678326,133.6,45.733,-4.5045,45.9543013139,12.243,-2.9145000000000003,12.5851245226,33.49,-1.5899999999999999,33.5277228574,133.45
2019-09-22 15:30:00,51.6915,-5.3665,51.9693226288,10.2815,-3.2065,10.7699064295,41.41,-2.16,41.4662959523,133.54,52.0115,-5.3565000000000005,52.2865969872,10.2815,-3.2065,10.7699064295,41.73,-2.15,41.785349107100004,133.4
2019-09-22 16:00:00,52.7955,-5.1415,53.045262206,6.6855,-2.5415,7.152281629,46.11,-2.6,46.1832447972,133.48,53.1455,-5.1415,53.3936250174,6.6855,-2.5415,7.152281629,46.46,-2.6,46.5326938829,133.35
2019-09-22 16:30:00,48.0795,-4.1415,48.2575418199,6.2795,-2.0615,6.6092285858,41.8,-2.08,41.8517192001,133.21,48.4095,-4.1315,48.5854811904,6.2795,-2.0615,6.6092285858,42.13,-2.07,42.1808226567,133.08
2019-09-22 17:00:00,50.6625,-3.594,50.7898192776,5.4025,-1.584,5.629925599,45.26,-2.01,45.3046101407,133.09,51.0125,-3.594,51.1389478993,5.4025,-1.584,5.629925599,45.61,-2.01,45.6542681466,132.95
2019-09-22 17:30:00,52.306,-3.6550000000000002,52.4335451882,4.166,-1.335,4.3746749594,48.14,-2.32,48.1958711925,133.02,52.676,-3.645,52.8019602004,4.166,-1.335,4.3746749594,48.51,-2.31,48.5649688562,132.88
2019-09-22 18:00:00,53.484,-3.503,53.5985938715,4.144,-1.443,4.3880502504,49.34,-2.06,49.382984924,132.88,53.874,-3.493,53.9871181394,4.144,-1.443,4.3880502504,49.73,-2.05,49.7722352321,132.74
2019-09-22 18:30:00,55.4565,-2.849,55.5296334694,2.3465,-1.069,2.5785312195,53.11,-1.78,53.1398202857,132.68,55.8765,-2.839,55.9485761503,2.3465,-1.069,2.5785312195,53.53,-1.77,53.5592550359,132.55
2019-09-22 19:00:00,57.4435,-2.4615,57.4962144363,2.0935,-0.8315,2.2525839607,55.35,-1.63,55.373995702,132.39,57.8835,-2.4515000000000002,57.9353900867,2.0935,-0.8315,2.2525839607,55.79,-1.62,55.8135153883,132.25
2019-09-22 19:30:00,59.7225,-1.9215,59.7534029868,2.3025,-0.5715,2.3723655916,57.42,-1.35,57.4358677135,132.08,60.1625,-1.9115000000000002,60.1928587002,2.3025,-0.5715,2.3723655916,57.86,-1.34,57.8755146845,131.95
2019-09-22 20:00:00,60.8885,-1.693,60.9120323192,5.2285,0.47700000000000004,5.250213448,55.66,-2.17,55.7022845133,132.25,61.3285,-1.683,61.3515884167,5.2285,0.47700000000000004,5.250213448,56.1,-2.16,56.1415674879,132.11
2019-09-22 20:30:00,59.55,-1.6635,59.5732299968,3.08,-0.0835,3.0811316509,56.47,-1.58,56.4920994476,132.46,59.99,-1.6535000000000002,60.0127833236,3.08,-0.0835,3.0811316509,56.91,-1.57,56.9316520048,132.32
2019-09-22 21:00:00,63.405,-3.023,63.4770238275,1.415,-0.403,1.4712695198,61.99,-2.62,62.0453422909,131.73,63.885,-3.023,63.9564832836,1.415,-0.403,1.4712695198,62.47,-2.62,62.524917433,131.6
2019-09-22 21:30:00,61.007,-3.7095000000000002,61.1196730951,1.447,-0.5495,1.5478240372,59.56,-3.16,59.6437691633,131.66,61.477,-3.7095000000000002,61.5888132639,1.447,-0.5495,1.5478240372,60.03,-3.16,60.1131142098,131.52
2019-09-22 22:00:00,57.9845,-4.2985,58.1436096446,1.3045,-0.35850000000000004,1.3528645535,56.68,-3.94,56.8167756917,132.43,58.4145,-4.2985,58.5724415788,1.3045,-0.35850000000000004,1.3528645535,57.11,-3.94,57.2457483137,132.29
2019-09-22 22:30:00,55.7845,-4.5245,55.967683001,1.2945,-0.3645,1.3448384661000001,54.49,-4.16,54.6485653975,132.54,56.2145,-4.5245,56.3962863183,1.2945,-0.3645,1.3448384661000001,54.92,-4.16,55.0773274588,132.41
2019-09-22 23:00:00,52.6645,-4.8405000000000005,52.8864822095,1.2045,-0.3905,1.2662189779,51.46,-4.45,51.6520483621,132.83,53.0645,-4.8505,53.2857252038,1.2045,-0.3905,1.2662189779,51.86,-4.46,52.0514284146,132.69
2019-09-22 23:30:00,49.7565,-5.3125,50.0393040369,1.2565,-0.5725,1.3807782226,48.5,-4.74,48.731074275,133.37,50.1265,-5.3225,50.4082831338,1.2565,-0.5725,1.3807782226,48.87,-4.75,49.1002993881,133.24
2019-09-23 00:00:00,47.1895,-5.857,47.5515862958,1.2295,-0.8270000000000001,1.4817554623,45.96,-5.03,46.2344298116,134.28,47.5595,-5.867,47.9200138695,1.2295,-0.8270000000000001,1.4817554623,46.33,-5.04,46.603331426,134.15
2019-09-23 00:30:00,44.536,-6.2945,44.9786174337,1.3860000000000001,-0.7745000000000001,1.587717308,43.15,-5.52,43.5016424977,133.52,44.866,-6.3045,45.3067839981,1.3860000000000001,-0.7745000000000001,1.587717308,43.48,-5.53,43.830255532,133.38
2019-09-23 01:00:00,42.8605,-6.471,43.3462374521,1.8305,-0.851,2.0186458951,41.03,-5.62,41.4131054136,133.52,43.1805,-6.491,43.6656462365,1.8305,-0.851,2.0186458951,41.35,-5.64,41.7328659452,133.38
2019-09-23 01:30:00,42.397,-6.5995,42.9075635436,2.207,-0.8495,2.3648465595,40.19,-5.75,40.5992438353,133.87,42.707,-6.6195,43.2169599723,2.207,-0.8495,2.3648465595,40.5,-5.77,40.9089586766,133.73
2019-09-23 02:00:00,43.115,-6.4925,43.601098395,2.025,-0.7925000000000001,2.174553115,41.09,-5.7,41.4834677914,134.04,43.435,-6.5025,43.919036092,2.025,-0.7925000000000001,2.174553115,41.41,-5.71,41.8018205345,133.89
2019-09-23 02:30:00,42.649,-6.6335,43.1617947177,1.7389999999999999,-0.8135,1.9198706337,40.91,-5.82,41.3219130728,134.16,42.959,-6.6535,43.4711944079,1.7389999999999999,-0.8135,1.9198706337,41.22,-5.84,41.6316466165,134.02
2019-09-23 03:00:00,42.117,-6.6505,42.6388419079,1.887,-0.7905000000000001,2.0458883767,40.23,-5.86,40.6545507908,134.26,42.437,-6.6705,42.9580555804,1.887,-0.7905000000000001,2.0458883767,40.55,-5.88,40.9741003562,134.12
2019-09-23 03:30:00,41.504,-6.906,42.0746343062,1.904,-0.716,2.0341760003,39.6,-6.19,40.0808695015,134.7,41.804,-6.916,42.3722252425,1.904,-0.716,2.0341760003,39.9,-6.2,40.3788310876,134.56
2019-09-23 04:00:00,41.6855,-6.949,42.2607324978,1.8054999999999999,-0.739,1.9508847352,39.88,-6.21,40.3606057933,134.19,41.9955,-6.969,42.5698130281,1.8054999999999999,-0.739,1.9508847352,40.19,-6.23,40.6700012294,134.05
2019-09-23 04:30:00,41.842,-6.8765,42.4032925166,1.9220000000000002,-0.7965,2.0805038452,39.92,-6.08,40.3803516577,134.14,42.152,-6.8965,42.7124433421,1.9220000000000002,-0.7965,2.0805038452,40.23,-6.1,40.6898377977,134.0
2019-09-23 05:00:00,42.358,-6.6935,42.883599502,1.978,-0.7535000000000001,2.1166592191,40.38,-5.94,40.8145562269,134.26,42.668,-6.7235,43.1944866418,1.978,-0.7535000000000001,2.1166592191,40.69,-5.97,41.1256246153,134.12
2019-09-23 05:30:00,44.0615,-6.3205,44.5125207386,1.8715000000000002,-0.9205000000000001,2.085625206,42.19,-5.4,42.5341756709,133.47,44.3915,-6.3305,44.8406122003,1.8715000000000002,-0.9205000000000001,2.085625206,42.52,-5.41,42.8627868903,133.33
2019-09-23 06:00:00,46.524,-5.4855,46.8462729174,1.584,-0.8555,1.8002600507,44.94,-4.63,45.1778762228,133.39,46.874,-5.4955,47.1950463105,1.584,-0.8555,1.8002600507,45.29,-4.64,45.5270655764,133.25
2019-09-23 06:30:00,52.7025,-3.0955,52.793329375,1.4825,-0.6955,1.6375367171000001,51.22,-2.4,51.2761972069,132.45,53.0925,-3.0955,53.1826633077,1.4825,-0.6955,1.6375367171000001,51.61,-2.4,51.665773003,132.31
2019-09-23 07:00:00,59.3925,-0.922,59.3996560617,1.5325,-0.772,1.715966273,57.86,-0.15,57.8601944345,131.94,59.8325,-0.902,59.8392986277,1.5325,-0.772,1.715966273,58.3,-0.13,58.3001449398,131.8
2019-09-23 07:30:00,65.199,1.8625,65.2255970249,2.3689999999999998,-0.9875,2.5665769519,62.83,2.85,62.894605492,131.1,65.689,1.9025,65.7165445474,2.3689999999999998,-0.9875,2.5665769519,63.32,2.89,63.3859172056,130.97
2019-09-23 08:00:00,59.2565,4.913,59.4598214028,3.5865,-1.5270000000000001,3.898039411,55.67,6.44,56.0412571237,130.84,59.6965,4.803,59.8894057514,3.5865,-1.5270000000000001,3.898039411,56.11,6.33,56.4659277795,130.71
2019-09-23 08:30:00,58.976,5.5665,59.2381169371,4.886,-2.0335,5.2922696691,54.09,7.6,54.6213154364,132.51,59.406,5.6365,59.6727992326,4.886,-2.0335,5.2922696691,54.52,7.67,55.056873322,132.38
2019-09-23 09:00:00,58.5295,6.2055,58.8575449751,5.3095,-2.0945,5.7076895939,53.22,8.3,53.8633307548,132.29,58.9295,6.2955,59.264823382,5.3095,-2.0945,5.7076895939,53.62,8.39,54.2724285434,132.15
2019-09-23 09:30:00,67.8935,5.0985,68.0846682044,6.9435,-2.3115,7.3181435146,60.95,7.41,61.3987833756,132.41,68.3635,5.1685,68.5585992017,6.9435,-2.3115,7.3181435146,61.42,7.48,61.873797362,132.27
2019-09-23 10:00:00,67.6005,5.1135,67.7936242024,6.9305,-2.4065,7.3364209598,60.67,7.52,61.1342727118,132.08,68.0705,5.1835,68.267573873,6.9305,-2.4065,7.3364209598,61.14,7.59,61.6093150425,131.94
2019-09-23 10:30:00,59.812,5.4515,60.0599217137,9.752,-2.8185000000000002,10.1511302942,50.06,8.27,50.7385110148,132.3,60.202,5.5415,60.4565052434,9.752,-2.8185000000000002,10.1511302942,50.45,8.36,51.1379712151,132.16
2019-09-23 11:00:00,65.881,4.8195,66.0570491413,9.721,-3.1405,10.2157026802,56.16,7.96,56.7213116915,132.99,66.311,4.8995,66.4917575437,9.721,-3.1405,10.2157026802,56.59,8.04,57.1582863634,132.86
2019-09-23 11:30:00,66.701,4.596,66.8591550724,11.441,-3.134,11.8624802213,55.26,7.73,55.7980331195,133.44,67.151,4.676,67.3136076659,11.441,-3.134,11.8624802213,55.71,7.8100000000000005,56.2547793525,133.3
2019-09-23 12:00:00,65.265,4.346,65.4095401375,9.845,-3.164,10.3409342421,55.42,7.51,55.9265276948,133.44,65.685,4.416,65.8332763958,9.845,-3.164,10.3409342421,55.84,7.58,56.3521250708,133.3
2019-09-23 12:30:00,68.49,5.2115,68.6879889955,6.33,-2.2785,6.7275896315,62.16,7.49,62.6096294511,133.33,68.97,5.2915,69.1726887742,6.33,-2.2785,6.7275896315,62.64,7.57,63.0957565927,133.19
2019-09-23 13:00:00,70.025,5.1705,70.2156299925,5.6850000000000005,-1.7995,5.9630047166,64.34,6.97,64.7164314529,133.33,70.525,5.2505,70.7201765782,5.6850000000000005,-1.7995,5.9630047166,64.84,7.05,65.2221442456,133.19
2019-09-23 13:30:00,71.9515,5.035,72.1274537,5.1915,-1.8050000000000002,5.4963348925,66.76,6.84,67.1094866617,133.57,72.4715,5.105,72.6510793949,5.1915,-1.8050000000000002,5.4963348925,67.28,6.91,67.6339153088,133.44
2019-09-23 14:00:00,70.8465,4.655,70.9992646951,6.3965,-2.325,6.8059413199000005,64.45,6.98,64.826868658,133.42,71.3465,4.725,71.5027879684,6.3965,-2.325,6.8059413199000005,64.95,7.05,65.3315008246,133.28
2019-09-23 14:30:00,70.07,4.6965,70.2272170334,6.07,-2.1335,6.434028462,64.0,6.83,64.3634127436,133.42,70.56,4.7665,70.7208110972,6.07,-2.1335,6.434028462,64.49,6.9,64.8580765981,133.28
2019-09-23 15:00:00,69.799,4.797,69.9636449165,6.099,-2.233,6.4949280212,63.7,7.03,64.0867451194,133.0,70.299,4.867,70.4672767318,6.099,-2.233,6.4949280212,64.2,7.1,64.5914080974,132.87
2019-09-23 15:30:00,69.3445,4.319,69.4788704661,7.0645,-2.691,7.5596720332,62.28,7.01,62.6732678261,133.38,69.8345,4.409,69.9735426518,7.0645,-2.691,7.5596720332,62.77,7.1,63.1702691145,133.24
2019-09-23 16:00:00,70.0055,4.2285,70.1330894978,6.4055,-2.7215,6.9596689936,63.6,6.95,63.9786097067,133.21,70.5055,4.2985,70.6364115205,6.4055,-2.7215,6.9596689936,64.1,7.02,64.4832567416,133.08
2019-09-23 16:30:00,72.0355,4.2235,72.1592073993,6.2255,-2.6965,6.7843910928,65.81,6.92,66.1728229714,132.88,72.5355,4.2935,72.6624586874,6.2255,-2.6965,6.7843910928,66.31,6.99,66.6774039687,132.74
2019-09-23 17:00:00,65.0845,5.2605,65.2967457114,5.7545,-2.2895,6.1932286007,59.33,7.55,59.8084559239,132.64,65.5445,5.3405000000000005,65.7617093794,5.7545,-2.2895,6.1932286007,59.79,7.63,60.2748786809,132.51
2019-09-23 17:30:00,66.1275,4.742,66.297306282,5.7975,-1.8479999999999999,6.0849084011,60.33,6.59,60.6888540014,132.52,66.5975,4.812,66.7711191328,5.7975,-1.8479999999999999,6.0849084011,60.8,6.66,61.1636787644,132.38
2019-09-23 18:00:00,67.423,4.5765,67.5781420376,5.913,-1.5635,6.1162162527,61.51,6.14,61.8156913736,133.34,67.903,4.6365,68.0611088747,5.913,-1.5635,6.1162162527,61.99,6.2,62.299278487,133.2
2019-09-23 18:30:00,77.2995,3.604,77.3834705622,4.6495,-1.516,4.8904096199,72.65,5.12,72.8301922282,133.79,77.8695,3.654,77.9551842166,4.6495,-1.516,4.8904096199,73.22,5.17,73.402297648,133.65
2019-09-23 19:00:00,77.456,3.157,77.5203107901,3.646,-1.353,3.8889490868000003,73.81,4.51,73.947658516,133.91,78.036,3.207,78.1018703041,3.646,-1.353,3.8889490868000003,74.39,4.5600000000000005,74.5296296784,133.77
2019-09-23 19:30:00,70.445,4.5215,70.5899567024,3.675,-1.1485,3.8502827494,66.77,5.67,67.0103111469,133.36,70.965,4.5815,71.1127370254,3.675,-1.1485,3.8502827494,67.29,5.73,67.533525008,133.22
2019-09-23 20:00:00,69.7235,4.064,69.8418395251,3.6435,-1.046,3.7906738517000003,66.08,5.11,66.2772849474,133.66,70.2435,4.114,70.3638706173,3.6435,-1.046,3.7906738517000003,66.6,5.16,66.7995928131,133.51
2019-09-23 20:30:00,67.144,3.1195,67.2164266846,3.784,-0.9805,3.9089686939,63.36,4.1,63.4925160944,133.75,67.634,3.1595,67.7077572827,3.784,-0.9805,3.9089686939,63.85,4.14,63.9840769254,133.6
2019-09-23 21:00:00,71.6315,1.5350000000000001,71.6479449618,3.3815,-1.045,3.5392890882,68.25,2.58,68.2987474263,133.62,72.1715,1.5750000000000002,72.1886835816,3.3815,-1.045,3.5392890882,68.79,2.62,68.8398757988,133.48
2019-09-23 21:30:00,68.972,0.506,68.9738560616,3.252,-0.934,3.3834686344,65.72,1.44,65.7357741264,133.7,69.482,0.536,69.4840673824,3.252,-0.934,3.3834686344,66.23,1.47,66.2463115954,133.56
2019-09-23 22:00:00,63.7825,-1.27,63.7951424973,3.1225,-0.9,3.2496163235,60.66,-0.37,60.6611284102,133.9,64.2625,-1.27,64.2750480844,3.1225,-0.9,3.2496163235,61.14,-0.37,61.1411195514,133.75
2019-09-23 22:30:00,60.0325,-1.8305,60.0604011517,3.1325,-0.8905000000000001,3.2566158048,56.9,-0.9400000000000001,56.9077639694,134.32,60.4825,-1.8205,60.5098919723,3.1325,-0.8905000000000001,3.2566158048,57.35,-0.93,57.3575400449,134.17
2019-09-23 23:00:00,57.0295,-2.2195,57.0726734129,2.9095,-0.9195000000000001,3.0513391322,54.12,-1.3,54.1356112,134.63,57.4495,-2.2095000000000002,57.4919728353,2.9095,-0.9195000000000001,3.0513391322,54.54,-1.29,54.5552536425,134.48
2019-09-23 23:30:00,52.9325,-3.259,53.0327317536,2.7125,-0.889,2.8544661935,50.22,-2.37,50.2758918369,133.91,53.3325,-3.249,53.4313724066,2.7125,-0.889,2.8544661935,50.62,-2.36,50.6749839665,133.76
2019-09-24 00:00:00,49.9415,-3.5015,50.0640981593,2.1315,-0.8815000000000001,2.3065850299,47.81,-2.62,47.8817345133,133.36,50.3215,-3.5115,50.4438697415,2.1315,-0.8815000000000001,2.3065850299,48.19,-2.63,48.2617136041,133.21
2019-09-24 00:30:00,48.406,-3.6145,48.5407606682,1.726,-0.9245000000000001,1.9580031282,46.68,-2.69,46.7574432577,133.17,48.776,-3.6145,48.9097412204,1.726,-0.9245000000000001,1.9580031282,47.05,-2.69,47.1268352428,133.02
2019-09-24 01:00:00,46.9655,-3.8585000000000003,47.1237330068,2.1355,-0.9885,2.3531877316,44.83,-2.87,44.9217742303,133.91,47.3155,-3.8585000000000003,47.47256642,2.1355,-0.9885,2.3531877316,45.18,-2.87,45.2710647103,133.76
2019-09-24 01:30:00,46.4475,-3.966,46.6165143726,1.9075000000000002,-0.866,2.0948776217,44.54,-3.1,44.6477502233,135.15,46.8175,-3.966,46.9851834332,1.9075000000000002,-0.866,2.0948776217,44.91,-3.1,45.0168646176,135.0
2019-09-24 02:00:00,47.114,-3.9,47.275141417,1.5939999999999999,-0.8300000000000001,1.7971466273,45.52,-3.07,45.6234073695,135.3,47.464,-3.9,47.6239571644,1.5939999999999999,-0.8300000000000001,1.7971466273,45.87,-3.07,45.9726201124,135.15
2019-09-24 02:30:00,45.8385,-4.374,46.0467149561,2.4685,-0.934,2.6392893456,43.37,-3.44,43.5062122001,136.02,46.1985,-4.384,46.4060433376,2.4685,-0.934,2.6392893456,43.73,-3.45,43.8658796789,135.86
2019-09-24 03:00:00,45.568,-4.2805,45.7686060991,2.678,-0.9105000000000001,2.8285498493,42.89,-3.37,43.0221919479,136.1,45.908,-4.2805,46.1071268271,2.678,-0.9105000000000001,2.8285498493,43.23,-3.37,43.3611554274,135.95
2019-09-24 03:30:00,44.699,-4.4675,44.9217002934,2.3689999999999998,-0.7275,2.4781882999000002,42.33,-3.74,42.494899694,136.1,45.029,-4.4875,45.2520551716,2.3689999999999998,-0.7275,2.4781882999000002,42.66,-3.76,42.8253803252,135.95
2019-09-24 04:00:00,44.4225,-4.626,44.6627180347,3.0525,-0.796,3.1545795679,41.37,-3.83,41.5469108358,136.34,44.7525,-4.636,44.9919854224,3.0525,-0.796,3.1545795679,41.7,-3.84,41.8764325128,136.19
2019-09-24 04:30:00,45.198,-4.8865,45.4613801622,3.238,-1.1265,3.4283591192,41.96,-3.76,42.1281283705,136.57,45.528,-4.8865,45.7894820483,3.238,-1.1265,3.4283591192,42.29,-3.76,42.4568215956,136.41
2019-09-24 05:00:00,45.8295,-4.672,46.0670235011,3.0895,-1.162,3.3007960025,42.74,-3.51,42.8838862511,136.37,46.1795,-4.682,46.4162400917,3.0895,-1.162,3.3007960025,43.09,-3.52,43.233534438,136.22
2019-09-24 05:30:00,47.289,-4.2985,47.4839617476,2.519,-1.1485,2.7684676718,44.77,-3.15,44.8806795849,136.33,47.639,-4.3085,47.8334348887,2.519,-1.1485,2.7684676718,45.12,-3.16,45.2305206691,136.18
2019-09-24 06:00:00,50.3825,-3.3905,50.4964533061,1.5225,-0.9305,1.7843308269,48.86,-2.46,48.9218887616,136.07,50.7725,-3.3805,50.884914626,1.5225,-0.9305,1.7843308269,49.25,-2.45,49.3109014316,135.92
2019-09-24 06:30:00,56.5055,-1.161,56.5174260848,1.4255,-0.8210000000000001,1.6450201367,55.08,-0.34,55.0810493727,135.01,56.9255,-1.141,56.9369338062,1.4255,-0.8210000000000001,1.6450201367,55.5,-0.32,55.5009225149,134.86
2019-09-24 07:00:00,62.47,1.2395,62.4822955744,1.3599999999999999,-0.4605,1.4358482684,61.11,1.7000000000000002,61.1336413115,134.57,62.95,1.2695,62.9627995744,1.3599999999999999,-0.4605,1.4358482684,61.59,1.73,61.6142921732,134.42
2019-09-24 07:30:00,60.5425,4.817,60.7338274378,1.8225,-0.533,1.8988405015,58.72,5.35,58.9632164998,132.98,61.0025,4.877,61.1971415611,1.8225,-0.533,1.8988405015,59.18,5.41,59.4267658551,132.84
2019-09-24 08:00:00,61.8305,7.1535,62.2429376918,17.5005,1.9535,17.609192556700002,44.33,5.2,44.6339433615,133.6,62.1805,7.2135,62.5975172231,17.5005,1.9535,17.609192556700002,44.68,5.26,44.9885540999,133.46
2019-09-24 08:30:00,54.512,6.9455,54.9526897818,4.852,0.0755,4.8525873769,49.66,6.87,50.1329482476,133.6,54.912,7.0055,55.3570661637,4.852,0.0755,4.8525873769,50.06,6.93,50.5373970442,133.46
2019-09-24 09:00:00,54.8595,7.5955,55.3828164732,2.5095,-0.9045000000000001,2.6675289127,52.35,8.5,53.0355776814,133.42,55.2795,7.6855,55.8111998662,2.5095,-0.9045000000000001,2.6675289127,52.77,8.59,53.4645770581,133.18
2019-09-24 09:30:00,63.9755,7.252,64.3852165039,2.1255,-1.028,2.3610451605,61.85,8.28,62.4017700069,133.47,64.4855,7.332,64.9009856185,2.1255,-1.028,2.3610451605,62.36,8.36,62.917876633,133.23
2019-09-24 10:00:00,55.782,8.198,56.3811912609,3.192,-1.152,3.393518528,52.59,9.35,53.4147039681,133.4,56.212,8.288,56.8197139028,3.192,-1.152,3.393518528,53.02,9.44,53.853820663,133.16
2019-09-24 10:30:00,64.5995,7.3945,65.0213351947,4.6195,-1.3054999999999999,4.800428158,59.98,8.7,60.6076760815,133.63,65.0795,7.4745,65.5073237928,4.6195,-1.3054999999999999,4.800428158,60.46,8.78,61.0941895764,133.38
2019-09-24 11:00:00,61.865,6.353,62.190343575200004,4.925,-1.677,5.2026871903,56.94,8.03,57.5034303325,133.7,62.325,6.423,62.6550920038,4.925,-1.677,5.2026871903,57.4,8.1,57.9686984501,133.47
2019-09-24 11:30:00,60.941,5.584,61.1962951248,6.401,-1.956,6.6931858632,54.54,7.54,55.0587250125,133.78,61.361,5.644,61.6200215596,6.401,-1.956,6.6931858632,54.96,7.6,55.4829847791,133.53
2019-09-24 12:00:00,59.9925,5.5035,60.2444069479,9.0725,-2.5165,9.4150426712,50.92,8.02,51.5477138193,134.12,60.4025,5.5835,60.6600154838,9.0725,-2.5165,9.4150426712,51.33,8.1,51.9651700661,133.88
2019-09-24 12:30:00,58.3815,4.857,58.5831886402,13.6315,-3.513,14.0768945883,44.75,8.37,45.526029917,134.22,58.7315,4.937,58.9386381014,13.6315,-3.513,14.0768945883,45.1,8.45,45.8847741631,133.97
2019-09-24 13:00:00,58.1975,4.4885,58.3703318348,10.1275,-3.5415,10.7288619387,48.07,8.03,48.7360831418,134.57,58.5775,4.5685,58.7553801664,10.1275,-3.5415,10.7288619387,48.45,8.11,49.1240735282,134.32
2019-09-24 13:30:00,56.3215,3.958,56.4604031712,9.4915,-2.832,9.9049884528,46.83,6.79,47.3196893481,134.68,56.7015,4.018,56.8436841369,9.4915,-2.832,9.9049884528,47.21,6.85,47.7043666764,134.43
2019-09-24 14:00:00,55.625,3.2065,55.7173426076,13.285,-4.0435,13.8867244968,42.34,7.25,42.9562347046,134.68,55.945,3.2765,56.0408643514,13.285,-4.0435,13.8867244968,42.66,7.32,43.2834610446,134.43
2019-09-24 14:30:00,55.3235,2.8155,55.3950962857,14.4835,-4.2645,15.0982691889,40.84,7.08,41.4491495691,134.63,55.6435,2.8755,55.7177493488,14.4835,-4.2645,15.0982691889,41.16,7.14,41.7746956901,134.39
2019-09-24 15:00:00,55.0785,2.6605,55.1427186716,14.9385,-3.8795,15.4340306628,40.14,6.54,40.6692906257,134.83,55.3885,2.7205,55.4552707369,14.9385,-3.8795,15.4340306628,40.45,6.6,40.9849057581,134.58
2019-09-24 15:30:00,44.003,3.584,44.1487153267,15.483,-4.5760000000000005,16.1450631773,28.52,8.16,29.6643894257,135.11,44.233,3.664,44.3844926185,15.483,-4.5760000000000005,16.1450631773,28.75,8.24,29.9075258087,134.86
2019-09-24 16:00:00,47.5755,4.3565000000000005,47.7745464918,11.8455,-3.5935,12.378574736200001,35.73,7.95,36.6037621017,134.96,47.8555,4.4265,48.0597834213,11.8455,-3.5935,12.378574736200001,36.01,8.02,36.8922823908,134.72
2019-09-24 16:30:00,49.718,4.9725,49.9660412705,8.478,-2.4375,8.8214449072,41.24,7.41,41.9004260122,134.85,50.048,5.0425,50.3013827867,8.478,-2.4375,8.8214449072,41.57,7.48,42.2376052825,134.6
2019-09-24 17:00:00,51.5355,5.0255,51.7799518202,6.8055,-1.9545,7.0806002923,44.73,6.98,45.2713297795,134.79,51.8855,5.0955,52.135105548,6.8055,-1.9545,7.0806002923,45.08,7.05,45.6279399053,134.55
2019-09-24 17:30:00,51.9265,4.7905,52.1470065536,6.0765,-1.8195000000000001,6.3430617607,45.85,6.61,46.3240175287,134.59,52.2965,4.8505,52.5209602207,6.0765,-1.8195000000000001,6.3430617607,46.22,6.67,46.6987933463,134.34
2019-09-24 18:00:00,53.5565,4.4825,53.7437577631,5.5165,-1.6175000000000002,5.7487458197,48.04,6.1,48.4257328287,134.63,53.9365,4.5525,54.1282854753,5.5165,-1.6175000000000002,5.7487458197,48.42,6.17,48.8115283514,134.38
2019-09-24 18:30:00,54.841,4.64,55.0369410578,5.881,-1.3599999999999999,6.0362041881,48.96,6.0,49.3262769728,134.63,55.241,4.7,55.4405815356,5.881,-1.3599999999999999,6.0362041881,49.36,6.06,49.7306062702,134.38
2019-09-24 19:00:00,54.89,5.68,55.183099768,20.06,1.44,20.1116185326,34.83,4.24,35.0871272691,134.63,55.17,5.71,55.464700486,20.06,1.44,20.1116185326,35.11,4.27,35.3687008526,134.38
2019-09-24 19:30:00,55.854,5.977,56.1728924393,19.784,1.657,19.8532693781,36.07,4.32,36.3277758747,133.2,56.144,6.027,56.466569446,19.784,1.657,19.8532693781,36.36,4.37,36.6216670838,132.95
2019-09-24 20:00:00,55.8675,5.849,56.1728435923,19.8575,1.4889999999999999,19.9132475315,36.01,4.36,36.2729885728,133.53,56.1675,5.899,56.4764221357,19.8575,1.4889999999999999,19.9132475315,36.31,4.41,36.5768259968,133.28
2019-09-24 20:30:00,53.9075,4.335,54.0815197757,11.6675,0.595,11.6826615653,42.24,3.74,42.405249675,133.82,54.2475,4.375,54.4236334808,11.6675,0.595,11.6826615653,42.58,3.7800000000000002,42.7474537253,133.57
2019-09-24 21:00:00,59.5455,2.1715,59.5850818788,4.1755,-1.0385,4.3027064157,55.37,3.21,55.4629696284,133.47,59.9755,2.2015000000000002,60.0158912497,4.1755,-1.0385,4.3027064157,55.8,3.24,55.8939853652,133.22
2019-09-24 21:30:00,57.861,1.204,57.8735253549,4.171,-0.926,4.2725539201,53.69,2.13,53.7322342733,133.98,58.291,1.234,58.3040602102,4.171,-0.926,4.2725539201,54.12,2.16,54.1630870612,133.74
2019-09-24 22:00:00,54.119,0.443,54.1208130944,4.849,-0.877,4.9276698347,49.27,1.32,49.2876789878,134.31,54.509,0.463,54.5109663279,4.849,-0.877,4.9276698347,49.66,1.34,49.6780756471,134.07
2019-09-24 22:30:00,51.7815,-0.302,51.7823806545,4.8815,-1.012,4.9852970072,46.9,0.71,46.9053738926,134.76,52.1615,-0.292,52.1623173014,4.8815,-1.012,4.9852970072,47.28,0.72,47.2854819157,134.52
2019-09-24 23:00:00,48.7455,-1.0515,48.756839751,4.2755,-1.1315,4.4226906403,44.47,0.08,44.4700719586,135.15,49.0855,-1.0415,49.0965480711,4.2755,-1.1315,4.4226906403,44.81,0.09,44.8100903815,134.89
2019-09-24 23:30:00,45.7205,-1.504,45.7452307487,3.4405,-1.054,3.5983268681,42.28,-0.45,42.2823946815,135.4,46.0705,-1.494,46.0947177695,3.4405,-1.054,3.5983268681,42.63,-0.44,42.6322706409,135.15
2019-09-25 00:00:00,42.6575,-2.2885,42.7188428975,3.6875,-1.0085,3.8229214614,38.97,-1.28,38.9910156318,135.9,42.9675,-2.2785,43.0278702529,3.6875,-1.0085,3.8229214614,39.28,-1.27,39.3005254418,135.64
2019-09-25 00:30:00,40.1825,-3.017,40.2956026788,4.1025,-0.927,4.2059285836,36.08,-2.09,36.1404828413,135.9,40.4725,-3.017,40.5847945079,4.1025,-0.927,4.2059285836,36.37,-2.09,36.4300013725,135.64
2019-09-25 01:00:00,39.2375,-2.9355,39.3471544905,4.3375,-0.8555,4.4210616938000005,34.9,-2.08,34.9619278645,135.7,39.5075,-2.9355,39.6164071629,4.3375,-0.8555,4.4210616938000005,35.17,-2.08,35.2314532769,135.45
2019-09-25 01:30:00,38.7175,-2.9535,38.8299880054,4.5875,-0.9035000000000001,4.6756249315,34.13,-2.05,34.1915106423,135.54,38.9975,-2.9635,39.1099391268,4.5875,-0.9035000000000001,4.6756249315,34.41,-2.06,34.4716071572,135.28
2019-09-25 02:00:00,39.1315,-2.9255,39.2407038991,3.9314999999999998,-0.9155000000000001,4.0366858312,35.2,-2.01,35.2573410796,135.49,39.4115,-2.9155,39.5191911924,3.9314999999999998,-0.9155000000000001,4.0366858312,35.48,-2.0,35.5363250773,135.23
2019-09-25 02:30:00,39.2415,-2.896,39.3482164558,2.8415,-0.976,3.0044464132,36.4,-1.92,36.4506021898,135.37,39.5315,-2.896,39.6374356922,2.8415,-0.976,3.0044464132,36.69,-1.92,36.7402027757,135.13
2019-09-25 03:00:00,39.1525,-2.7745,39.2506828794,2.4025,-0.7545000000000001,2.5181891310999998,36.75,-2.02,36.8054737777,135.51,39.4425,-2.7745,39.5399627782,2.4025,-0.7545000000000001,2.5181891310999998,37.04,-2.02,37.0950400997,135.26
2019-09-25 03:30:00,38.6835,-2.7395,38.7803820572,2.2235,-0.41950000000000004,2.2627267842,36.46,-2.32,36.5337378323,135.51,38.9735,-2.7495000000000003,39.0703654001,2.2235,-0.41950000000000004,2.2627267842,36.75,-2.33,36.8237885069,135.26
2019-09-25 04:00:00,38.5625,-2.879,38.6698208846,1.8525,-0.34900000000000003,1.8850881279,36.71,-2.5300000000000002,36.7970786884,135.59,38.8625,-2.879,38.9689946913,1.8525,-0.34900000000000003,1.8850881279,37.01,-2.5300000000000002,37.0963744859,135.34
2019-09-25 04:30:00,38.54,-3.0305,38.6589644229,1.82,-0.48050000000000004,1.882360287,36.72,-2.55,36.8084351746,135.31,38.83,-3.0405,38.9488580096,1.82,-0.48050000000000004,1.882360287,37.01,-2.56,37.0984325814,135.05
2019-09-25 05:00:00,38.9225,-2.883,39.0291262425,2.2125,-0.553,2.2805624854,36.71,-2.33,36.783868747,135.15,39.2125,-2.893,39.3190743183,2.2125,-0.553,2.2805624854,37.0,-2.34,37.073920753,134.9
2019-09-25 05:30:00,40.2785,-2.6955,40.3685927733,2.6485000000000003,-0.7055,2.7408543376,37.63,-1.99,37.6825821833,135.18,40.5785,-2.6955,40.6679281806,2.6485000000000003,-0.7055,2.7408543376,37.93,-1.99,37.9821668682,134.93
2019-09-25 06:00:00,42.0375,-2.4065,42.1063255165,3.2375,-0.7065,3.3136910689,38.8,-1.7000000000000002,38.8372244116,135.57,42.3475,-2.4065,42.4158225018,3.2375,-0.7065,3.3136910689,39.11,-1.7000000000000002,39.1469296369,135.32
2019-09-25 06:30:00,46.991,-0.5305,46.9939944168,3.841,-0.6605000000000001,3.8973762007,43.15,0.13,43.1501958281,134.56,47.331,-0.5105000000000001,47.3337529808,3.841,-0.6605000000000001,3.8973762007,43.49,0.15,43.4902586794,134.31
2019-09-25 07:00:00,52.0875,1.4115,52.1066213499,3.8675,-0.7485,3.9392649695,48.22,2.16,48.2683540221,134.25,52.4675,1.4315,52.4870245727,3.8675,-0.7485,3.9392649695,48.6,2.18,48.6488684349,134.0
2019-09-25 07:30:00,57.1215,3.033,57.2019654492,3.4915000000000003,-0.727,3.5663848993,53.63,3.76,53.7616452501,133.51,57.5515,3.083,57.6340180904,3.4915000000000003,-0.727,3.5663848993,54.06,3.81,54.1940928515,133.27
2019-09-25 08:00:00,60.127,4.282,60.2792804619,3.877,-0.888,3.9773952532,56.25,5.17,56.4870905606,133.44,60.567,4.332,60.7217235674,3.877,-0.888,3.9773952532,56.69,5.22,56.9298208323,133.2
2019-09-25 08:30:00,61.251,4.959,61.4514172497,4.481,-1.201,4.639155311,56.77,6.16,57.1032267039,132.97,61.711,5.019,61.9147630376,4.481,-1.201,4.639155311,57.23,6.22,57.5670157295,132.72
2019-09-25 09:00:00,61.386,5.4305,61.6257359084,5.306,-1.4995,5.5138132223,56.08,6.93,56.5065597962,132.38,61.826,5.4805,62.0684312372,5.306,-1.4995,5.5138132223,56.52,6.98,56.949370497,132.14
2019-09-25 09:30:00,61.7375,5.6605,61.9964528542,5.8275,-1.8495,6.1139517908,55.91,7.51,56.4121281286,132.44,62.1775,5.7405,62.4419317967,5.8275,-1.8495,6.1139517908,56.35,7.59,56.8588656236,132.2
2019-09-25 10:00:00,61.136,5.2445,61.3605351692,6.616,-2.1055,6.9429522719,54.52,7.35,55.0132065962,132.79,61.576,5.3045,61.8040572798,6.616,-2.1055,6.9429522719,54.96,7.41,55.4572781517,132.55
2019-09-25 10:30:00,61.509,4.908,61.7045018212,9.389,-2.922,9.8331787841,52.12,7.83,52.704869794,132.93,61.909,4.9879999999999995,62.1096162039,9.389,-2.922,9.8331787841,52.52,7.91,53.1123196631,132.68
2019-09-25 11:00:00,60.2155,4.782,60.4050822717,10.9155,-3.848,11.5739035874,49.3,8.63,50.0496443544,132.67,60.5955,4.862,60.7902431666,10.9155,-3.848,11.5739035874,49.68,8.71,50.4377487602,132.43
2019-09-25 11:30:00,58.8045,4.5995,58.9841048122,9.3645,-3.1205,9.870733534,49.44,7.72,50.0391047082,132.67,59.1945,4.6695,59.3783888338,9.3645,-3.1205,9.870733534,49.83,7.79,50.4352356989,132.43
2019-09-25 12:00:00,59.6735,4.7955,59.8658786163,12.1635,-4.0245,12.8119995512,47.51,8.82,48.3217601087,132.47,60.0435,4.8755,60.2411187853,12.1635,-4.0245,12.8119995512,47.88,8.9,48.7001478437,132.21
2019-09-25 12:30:00,60.992,4.7775,61.1788245249,14.882,-3.8925,15.3826356731,46.11,8.67,46.9180242551,132.59,61.362,4.8575,61.5539629126,14.882,-3.8925,15.3826356731,46.48,8.75,47.2964364408,132.35
2019-09-25 13:00:00,60.48,4.5,60.6471796541,14.2,-4.45,14.8809441905,46.28,8.95,47.1374681119,132.65,60.84,4.58,61.0121463317,14.2,-4.45,14.8809441905,46.64,9.03,47.5061101333,132.41
2019-09-25 13:30:00,58.6385,3.7265,58.756790965,10.0485,-3.8735,10.7692318435,48.59,7.6,49.1807696158,133.01,58.9985,3.7965,59.1205244775,10.0485,-3.8735,10.7692318435,48.95,7.67,49.5472643039,132.76
2019-09-25 14:00:00,58.3125,4.044,58.4525584748,8.4725,-3.106,9.0238845433,49.84,7.15,50.3502542198,133.13,58.7125,4.114,58.8564580335,8.4725,-3.106,9.0238845433,50.24,7.22,50.7561424854,132.88
2019-09-25 14:30:00,59.5875,4.813,59.7815617498,7.4575,-2.167,7.765963897,52.13,6.98,52.5952212658,133.13,59.9975,4.873,60.195067366399996,7.4575,-2.167,7.765963897,52.54,7.04,53.0095576288,132.88
2019-09-25 15:00:00,58.5965,4.65,58.780713778,7.7465,-2.32,8.0864492981,50.85,6.97,51.3254654144,133.18,58.9965,4.71,59.1842133702,7.7465,-2.32,8.0864492981,51.25,7.03,51.729908177,132.93
2019-09-25 15:30:00,58.9265,4.7215,59.1153530354,6.5565,-2.1785,6.9089474235,52.37,6.9,52.8225983836,132.98,59.3365,4.7915,59.5296455936,6.5565,-2.1785,6.9089474235,52.78,6.97,53.2382315634,132.74
2019-09-25 16:00:00,59.4095,4.6465,59.5909276023,7.7895,-2.3335,8.1315147728,51.62,6.98,52.0897763481,133.15,59.7995,4.7065,59.9844258329,7.7895,-2.3335,8.1315147728,52.01,7.04,52.4842995571,132.9
2019-09-25 16:30:00,61.3725,5.106,61.5845353336,6.4125,-2.054,6.7334294568,54.96,7.16,55.4244278274,133.01,61.8125,5.176,62.0288330718,6.4125,-2.054,6.7334294568,55.4,7.23,55.8697852153,132.76
2019-09-25 17:00:00,52.5805,6.0895,52.9319467855,5.6905,-1.6905000000000001,5.9362934984999995,46.89,7.78,47.5310477478,133.01,52.9505,6.1595,53.3075500328,5.6905,-1.6905000000000001,5.9362934984999995,47.26,7.85,47.9075161118,132.76
2019-09-25 17:30:00,52.7935,5.6025,53.0899392399,5.8535,-1.7075,6.097460004,46.94,7.31,47.5057859634,132.95,53.1635,5.6725,53.4652689931,5.8535,-1.7075,6.097460004,47.31,7.38,47.8821522073,132.71
2019-09-25 18:00:00,54.1835,5.7865,54.4916071932,3.1935000000000002,-1.3635,3.4724018345,50.99,7.15,51.4888589891,133.07,54.5935,5.8565000000000005,54.9067284993,3.1935000000000002,-1.3635,3.4724018345,51.4,7.22,51.9046086586,132.82
2019-09-25 18:30:00,55.063,5.6235,55.349414823000004,2.433,-1.2865,2.7521938975999998,52.63,6.91,53.0816823396,133.07,55.483,5.6835,55.7733400582,2.433,-1.2865,2.7521938975999998,53.05,6.97,53.5059192987,132.82
2019-09-25 19:00:00,55.8605,5.831,56.1640100175,1.7605,-1.029,2.0391668029,54.1,6.86,54.5331972288,133.01,56.2805,5.901,56.5890137858,1.7605,-1.029,2.0391668029,54.52,6.93,54.9586690159,132.77
2019-09-25 19:30:00,57.8355,6.235,58.1706135884,1.6555,-0.835,1.8541589064,56.18,7.07,56.6231163042,132.98,58.2855,6.295,58.6244533898,1.6555,-0.835,1.8541589064,56.63,7.13,57.0770864708,132.73
2019-09-25 20:00:00,58.1845,6.2315,58.5172421813,2.1445,-0.7785000000000001,2.2814343076,56.04,7.01,56.4767359184,132.98,58.6245,6.3015,58.9621989286,2.1445,-0.7785000000000001,2.2814343076,56.48,7.08,56.9220238572,132.73
2019-09-25 20:30:00,58.0255,4.784,58.2223780539,3.0155,-0.876,3.1401618191,55.01,5.66,55.3004131992,133.32,58.4655,4.834,58.6650001811,3.0155,-0.876,3.1401618191,55.45,5.71,55.7432202156,133.08
2019-09-25 21:00:00,61.106,2.974,61.1783287774,3.2560000000000002,-1.006,3.4078691289,57.85,3.98,57.9867476239,133.4,61.556,3.004,61.6292556502,3.2560000000000002,-1.006,3.4078691289,58.3,4.01,58.4377455075,133.16
2019-09-25 21:30:00,57.204,1.7675,57.2312997603,3.984,-1.3625,4.2105418001,53.22,3.13,53.3119620723,133.18,57.624,1.7974999999999999,57.6520284314,3.984,-1.3625,4.2105418001,53.64,3.16,53.7329991718,132.94
2019-09-25 22:00:00,53.4335,0.6605000000000001,53.4375821169,3.4635,-1.2895,3.6957600707,49.97,1.9500000000000002,50.0080333547,133.4,53.8235,0.6905,53.8279290192,3.4635,-1.2895,3.6957600707,50.36,1.98,50.3989087183,133.16
2019-09-25 22:30:00,50.4685,-0.265,50.4691957262,4.2085,-1.005,4.3268345531,46.26,0.74,46.2659183417,133.53,50.8385,-0.255,50.8391395211,4.2085,-1.005,4.3268345531,46.63,0.75,46.6360311347,133.28
2019-09-25 23:00:00,46.8885,-0.84,46.8960236294,4.6785,-1.24,4.8400374224,42.21,0.4,42.2118952429,134.3,47.2285,-0.8200000000000001,47.2356180467,4.6785,-1.24,4.8400374224,42.55,0.42,42.552072805,134.05
2019-09-25 23:30:00,44.115,-1.5625,44.1426622583,4.715,-1.2025000000000001,4.8659255286,39.4,-0.36,39.4016446357,134.93,44.425,-1.5525,44.4521189737,4.715,-1.2025000000000001,4.8659255286,39.71,-0.35000000000000003,39.7115424027,134.68
2019-09-26 00:00:00,41.0095,-2.0665,41.0615332458,4.8295,-1.3565,5.0163893888,36.18,-0.71,36.1869658855,135.04,41.2895,-2.0465,41.3401859273,4.8295,-1.3565,5.0163893888,36.46,-0.6900000000000001,36.4665284885,134.79
2019-09-26 00:30:00,39.5625,-2.4275,39.6369040479,4.7425,-0.9975,4.846267894,34.82,-1.43,34.8493515004,135.73,39.8425,-2.4275,39.9163821319,4.7425,-0.9975,4.846267894,35.1,-1.43,35.1291175523,135.47
2019-09-26 01:00:00,38.0525,-2.6550000000000002,38.1450099128,4.4925,-1.195,4.6487182373,33.56,-1.46,33.5917430331,135.04,38.3325,-2.645,38.4236461212,4.4925,-1.195,4.6487182373,33.84,-1.45,33.8710510613,134.79
2019-09-26 01:30:00,38.545,-2.7335000000000003,38.6418043995,4.365,-0.8435,4.4457527203,34.18,-1.8900000000000001,34.2322143602,135.7,38.815,-2.7335000000000003,38.9111326904,4.365,-0.8435,4.4457527203,34.45,-1.8900000000000001,34.5018057498,135.44
2019-09-26 02:00:00,38.634,-2.794,38.7348988898,4.754,-0.804,4.8215072332,33.88,-1.99,33.9383927139,135.83,38.914,-2.794,39.0141747574,4.754,-0.804,4.8215072332,34.16,-1.99,34.2179148985,135.58
2019-09-26 02:30:00,37.499,-2.62,37.5904163451,4.949,-0.9,5.0301690826,32.55,-1.72,32.5954122539,135.75,37.759,-2.61,37.8490974925,4.949,-0.9,5.0301690826,32.81,-1.71,32.85453089,135.5
2019-09-26 03:00:00,37.1165,-2.6515,37.2110873867,3.9765,-0.8315,4.0625047077,33.14,-1.82,33.1899382344,136.32,37.3865,-2.6515,37.4804060077,3.9765,-0.8315,4.0625047077,33.41,-1.82,33.4595352628,136.07
2019-09-26 03:30:00,36.995,-2.9285,37.1107280614,3.765,-0.6485000000000001,3.8204420229,33.23,-2.2800000000000002,33.308126636,136.26,37.405,-2.9385,37.5202452984,3.765,-0.6485000000000001,3.8204420229,33.64,-2.29,33.7178543208,136.0
2019-09-26 04:00:00,37.019,-2.8505000000000003,37.1285834803,3.779,-0.6905,3.8415662496,33.24,-2.16,33.3101065744,136.36,37.279,-2.8405,37.3870603451,3.779,-0.6905,3.8415662496,33.5,-2.15,33.5689216389,136.1
2019-09-26 04:30:00,35.3105,-3.027,35.4400076079,4.5905000000000005,-1.447,4.8131589679,30.72,-1.58,30.7606046755,136.29,35.5405,-3.027,35.6691725339,4.5905000000000005,-1.447,4.8131589679,30.95,-1.58,30.9903033222,136.03
2019-09-26 05:00:00,34.364,-2.856,34.4824771732,6.274,-2.176,6.6406364153,28.09,-0.68,28.0982294816,136.08,34.554,-2.836,34.6701862124,6.274,-2.176,6.6406364153,28.28,-0.66,28.2877005075,135.83
2019-09-26 05:30:00,27.974,-1.6665,28.0235953841,6.434,-1.8865,6.7048667586,21.54,0.22,21.5411234619,134.89,28.164,-1.6465,28.2120870949,6.434,-1.8865,6.7048667586,21.73,0.24,21.7313253162,134.64
2019-09-26 06:00:00,38.2285,-2.129,38.2877376356,4.8485,-1.589,5.1022419827,33.38,-0.54,33.3843675992,135.39,38.5085,-2.129,38.5673075707,4.8485,-1.589,5.1022419827,33.66,-0.54,33.6643312721,135.14
2019-09-26 06:30:00,35.1175,0.7095,35.1246664966,5.0675,-1.8505,5.3948036572,30.05,2.56,30.1588477897,134.97,35.3775,0.7595000000000001,35.3856517038,5.0675,-1.8505,5.3948036572,30.31,2.61,30.4221662608,134.72
2019-09-26 07:00:00,48.1565,1.49,48.179545372,4.5765,-1.76,4.9032593497,43.58,3.25,43.7010171506,134.74,48.5665,1.53,48.5905939689,4.5765,-1.76,4.9032593497,43.99,3.29,44.1128575361,134.49
2019-09-26 07:30:00,53.1915,2.753,53.2626950243,4.1615,-1.937,4.5902125495,49.03,4.69,49.2538018837,133.46,53.5715,2.813,53.6453034407,4.1615,-1.937,4.5902125495,49.41,4.75,49.6377940686,133.21
