Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-09-26 08:00:00,46.825,4.8045,47.0708385866,4.365,-2.1155,4.8506252432,42.46,6.92,43.0202045555,132.67,47.165,4.8845,47.4172496593,4.365,-2.1155,4.8506252432,42.8,7.0,43.3686522733,132.43
2019-09-26 08:30:00,49.3275,5.858,49.6741222394,4.6675,-1.732,4.9784917646,44.66,7.59,45.3003719632,132.87,49.6775,5.928,50.0299429367,4.6675,-1.732,4.9784917646,45.01,7.66,45.6571538754,132.62
2019-09-26 09:00:00,47.87,5.712,48.2095824915,5.55,-2.718,6.179807764,42.32,8.43,43.151446094,132.87,48.21,5.802,48.5578758184,5.55,-2.718,6.179807764,42.66,8.52,43.5024826878,132.62
2019-09-26 09:30:00,53.9225,5.602,54.2127144704,5.9225,-2.5380000000000003,6.4434036231,48.0,8.14,48.6853119534,132.87,54.3325,5.682,54.6287990006,5.9225,-2.5380000000000003,6.4434036231,48.41,8.22,49.1029174286,132.62
2019-09-26 10:00:00,56.5895,4.4965,56.7678608237,10.4895,-3.4535,11.0433813889,46.1,7.95,46.7804713529,132.91,56.9195,4.5665,57.102385261,10.4895,-3.4535,11.0433813889,46.43,8.02,47.1175689101,132.65
2019-09-26 10:30:00,55.8435,3.6755,55.9643260703,11.0035,-3.9145000000000003,11.6790548633,44.84,7.59,45.4778374596,132.77,56.2035,3.7455,56.3281650908,11.0035,-3.9145000000000003,11.6790548633,45.2,7.66,45.8444718587,132.53
2019-09-26 11:00:00,56.763,4.116,56.9120340965,12.333,-3.614,12.8516102104,44.43,7.73,45.0974256471,132.86,57.133,4.186,57.2861439181,12.333,-3.614,12.8516102104,44.8,7.8,45.473948586,132.61
2019-09-26 11:30:00,55.529,4.361,55.6999835009,10.359,-3.3689999999999998,10.8930731201,45.17,7.73,45.826649452,133.01,55.859,4.441,56.0352599887,10.359,-3.3689999999999998,10.8930731201,45.5,7.8100000000000005,46.1654210422,132.77
2019-09-26 12:00:00,55.6335,4.317,55.8007420314,14.1035,-4.053,14.6743150181,41.53,8.37,42.365053995,133.31,55.9435,4.407,56.1168142472,14.1035,-4.053,14.6743150181,41.84,8.46,42.686733302,133.06
2019-09-26 12:30:00,54.66,3.2755,54.7580542044,15.46,-4.8445,16.2012586008,39.2,8.12,40.032167066,133.63,54.99,3.3355,55.0910669732,15.46,-4.8445,16.2012586008,39.53,8.18,40.3674782467,133.37
2019-09-26 13:00:00,54.54,2.9779999999999998,54.6212420584,16.27,-4.952,17.0069163578,38.27,7.93,39.0829604815,133.54,54.83,3.058,54.9152097692,16.27,-4.952,17.0069163578,38.56,8.01,39.3831651851,133.29
2019-09-26 13:30:00,54.4325,2.996,54.5148885374,15.6925,-4.724,16.3881277836,38.74,7.72,39.5017214815,133.32,54.7325,3.056,54.8177497919,15.6925,-4.724,16.3881277836,39.04,7.78,39.807662579,133.07
2019-09-26 14:00:00,53.1555,2.9885,53.2394432024,16.1955,-4.4215,16.7882066493,36.96,7.41,37.6954864672,133.22,53.4255,3.0685000000000002,53.5135472801,16.1955,-4.4215,16.7882066493,37.23,7.49,37.9759529176,132.97
2019-09-26 14:30:00,53.3125,2.9465,53.39386218,14.1625,-4.1735,14.7646370934,39.15,7.12,39.7921713406,133.11,53.6525,3.0065,53.7366708915,14.1625,-4.1735,14.7646370934,39.49,7.18,40.1374201961,132.87
2019-09-26 15:00:00,51.929,2.877,52.008635533,18.759,-5.293,19.4914322203,33.17,8.17,34.161349505,132.73,52.159,2.957,52.2427519375,18.759,-5.293,19.4914322203,33.4,8.25,34.4038151954,132.49
2019-09-26 15:30:00,51.8015,2.5875,51.86608293,12.7615,-4.5825,13.5593210929,39.04,7.17,39.692952775,133.66,52.1515,2.6475,52.2186576666,12.7615,-4.5825,13.5593210929,39.39,7.23,40.0480336596,133.42
2019-09-26 16:00:00,53.627,3.0985,53.7164391155,10.037,-3.3715,10.5881245388,43.59,6.47,44.0675504198,134.1,53.977,3.1585,54.069331892,10.037,-3.3715,10.5881245388,43.94,6.53,44.4225674629,133.86
2019-09-26 16:30:00,55.653,2.4495,55.7068798197,9.573,-3.1905,10.0906699109,46.08,5.64,46.4238731689,134.01,56.023,2.4995,56.0787306316,9.573,-3.1905,10.0906699109,46.45,5.69,46.7972071816,133.76
2019-09-26 17:00:00,56.253,2.3955,56.3039823569,8.973,-3.0645,9.4818716111,47.28,5.46,47.5942223384,133.34,56.613,2.4455,56.6657942612,8.973,-3.0645,9.4818716111,47.64,5.51,47.9575822994,133.1
2019-09-26 17:30:00,56.7455,1.9264999999999999,56.7781927548,8.3055,-2.5735,8.6950694362,48.44,4.5,48.6485724354,133.39,57.1455,1.9665,57.1793257437,8.3055,-2.5735,8.6950694362,48.84,4.54,49.0505575911,133.14
2019-09-26 18:00:00,59.037,2.082,59.0737005189,7.527,-2.078,7.8085730451,51.51,4.16,51.6777098951,133.15,59.447,2.122,59.4848610404,7.527,-2.078,7.8085730451,51.92,4.2,52.0895997297,132.91
2019-09-26 18:30:00,60.442,2.363,60.488173497,6.632,-1.687,6.8432004939,53.81,4.05,53.9621960265,133.15,60.882,2.403,60.9294045023,6.632,-1.687,6.8432004939,54.25,4.09,54.4039575766,132.91
2019-09-26 19:00:00,60.8845,2.7880000000000003,60.9483000932,5.7845,-1.9020000000000001,6.0891743488,55.1,4.69,55.2992414053,132.74,61.3245,2.8280000000000003,61.389672456,5.7845,-1.9020000000000001,6.0891743488,55.54,4.73,55.7410486087,132.5
2019-09-26 19:30:00,63.4285,3.4895,63.5244143814,6.2485,-1.4105,6.4057210757,57.18,4.9,57.3895669961,132.62,63.8985,3.5395,63.9964558589,6.2485,-1.4105,6.4057210757,57.65,4.95,57.8621205972,132.37
2019-09-26 20:00:00,63.52,3.4735,63.6149007879,6.09,-1.6764999999999999,6.3165459113,57.43,5.15,57.6604491831,132.93,63.97,3.5135,64.0664154003,6.09,-1.6764999999999999,6.3165459113,57.88,5.19,58.1122233269,132.68
2019-09-26 20:30:00,60.5815,2.488,60.6325678679,6.4115,-2.032,6.7257978151,54.17,4.52,54.3582496039,133.02,60.9815,2.5380000000000003,61.0342918878,6.4115,-2.032,6.7257978151,54.57,4.57,54.7610244608,132.77
2019-09-26 21:00:00,58.1685,1.7715,58.1954689344,6.3185,-2.0185,6.633082579,51.85,3.79,51.9883313831,133.21,58.5785,1.8014999999999999,58.6061947622,6.3185,-2.0185,6.633082579,52.26,3.8200000000000003,52.3994274778,132.97
2019-09-26 21:30:00,55.489,1.162,55.5011654382,5.549,-2.158,5.9538529542,49.94,3.32,50.0502347647,133.47,55.869,1.192,55.8817145854,5.549,-2.158,5.9538529542,50.32,3.35,50.4313880436,133.23
2019-09-26 22:00:00,51.6055,0.0395,51.6055151171,5.6655,-2.1705,6.0670388576,45.94,2.21,45.9931266604,134.73,51.9555,0.059500000000000004,51.95553407,5.6655,-2.1705,6.0670388576,46.29,2.23,46.3436834962,134.47
2019-09-26 22:30:00,48.063,-1.045,48.0743590077,5.593,-1.995,5.9381540903,42.47,0.9500000000000001,42.4806238184,135.31,48.393,-1.025,48.4038539168,5.593,-1.995,5.9381540903,42.8,0.97,42.8109904113,135.05
2019-09-26 23:00:00,44.253,-1.5750000000000002,44.2810188907,6.103,-2.315,6.5273144554,38.15,0.74,38.1571762582,135.7,44.533,-1.5550000000000002,44.5601404172,6.103,-2.315,6.5273144554,38.43,0.76,38.4375142276,135.45
2019-09-26 23:30:00,41.5365,-2.17,41.5931452556,5.6265,-1.97,5.9614094181,35.91,-0.2,35.9105569436,135.34,41.8165,-2.17,41.8727664748,5.6265,-1.97,5.9614094181,36.19,-0.2,36.1905526346,135.09
2019-09-27 00:00:00,39.5095,-2.64,39.5976033397,5.0195,-1.72,5.3060135931,34.49,-0.92,34.5022680414,136.05,39.7695,-2.64,39.8570286179,5.0195,-1.72,5.3060135931,34.75,-0.92,34.762176284,135.79
2019-09-27 00:30:00,36.893,-2.928,37.0090074576,5.723,-1.788,5.9958046166,31.17,-1.1400000000000001,31.1908400015,136.18,37.133,-2.918,37.2474752567,5.723,-1.788,5.9958046166,31.41,-1.13,31.4303197566,135.93
2019-09-27 01:00:00,35.7145,-2.9275,35.8342820006,5.6745,-1.9775,6.0091976586,30.04,-0.9500000000000001,30.0550178839,136.33,35.9545,-2.9175,36.0726749285,5.6745,-1.9775,6.0091976586,30.28,-0.9400000000000001,30.2945869752,136.08
2019-09-27 01:30:00,34.852,-3.1545,34.9944677663,5.872,-2.0845,6.2310130998,28.98,-1.07,28.9997465506,136.59,35.082,-3.1445,35.2226433456,5.872,-2.0845,6.2310130998,29.21,-1.06,29.2292268115,136.35
2019-09-27 02:00:00,34.749,-3.3205,34.9072875092,4.899,-1.9905,5.2879382797,29.85,-1.33,29.8796151247,136.36,34.989,-3.3205,35.146206641,4.899,-1.9905,5.2879382797,30.09,-1.33,30.1193791437,136.1
2019-09-27 02:30:00,35.12,-3.4195,35.2860791283,5.3,-1.6595,5.553732101,29.82,-1.76,29.8718931439,136.89,35.36,-3.4195,35.5249571463,5.3,-1.6595,5.553732101,30.06,-1.76,30.1114795385,136.63
2019-09-27 03:00:00,34.065,-3.8200000000000003,34.2785155017,5.075,-1.74,5.365,28.99,-2.08,29.0645230479,136.37,34.285,-3.8200000000000003,34.4971538681,5.075,-1.74,5.365,29.21,-2.08,29.2839631881,136.12
2019-09-27 03:30:00,33.6575,-3.667,33.8566713551,4.2275,-1.9969999999999999,4.6754427865,29.43,-1.67,29.4773438423,136.0,33.8975,-3.657,34.0941953307,4.2275,-1.9969999999999999,4.6754427865,29.67,-1.6600000000000001,29.7164011953,135.75
2019-09-27 04:00:00,33.375,-3.7785,33.5882075623,4.855,-1.7285,5.1535169787,28.52,-2.05,28.5935814476,136.08,33.585,-3.7785,33.7968828037,4.855,-1.7285,5.1535169787,28.73,-2.05,28.8030449779,135.83
2019-09-27 04:30:00,32.777,-4.114,33.034175107,5.217,-2.094,5.6215589475000005,27.56,-2.02,27.6339284214,136.34,33.007,-4.104,33.2611615101,5.217,-2.094,5.6215589475000005,27.79,-2.01,27.8625949976,136.09
2019-09-27 05:00:00,33.767,-3.8475,33.9854902164,4.237,-1.8375,4.6182870472,29.53,-2.01,29.5983276555,136.16,34.007,-3.8475,34.2239580594,4.237,-1.8375,4.6182870472,29.77,-2.01,29.8377780674,135.91
2019-09-27 05:30:00,35.369,-3.458,35.53764096,4.539,-1.5779999999999998,4.8054765633,30.83,-1.88,30.8872676033,136.16,35.619,-3.458,35.7864628736,4.539,-1.5779999999999998,4.8054765633,31.08,-1.88,31.1368078004,135.91
2019-09-27 06:00:00,37.151,-3.021,37.273626628,4.051,-1.881,4.4664036987,33.1,-1.1400000000000001,33.1196256017,136.12,37.421,-3.011,37.5419413723,4.051,-1.881,4.4664036987,33.37,-1.13,33.3891269727,135.87
2019-09-27 06:30:00,42.5405,-1.183,42.5569457228,4.4005,-1.7530000000000001,4.7368142512,38.14,0.5700000000000001,38.14425907,135.61,42.8605,-1.143,42.8757380024,4.4005,-1.7530000000000001,4.7368142512,38.46,0.61,38.4648371893,135.36
2019-09-27 07:00:00,46.7935,0.399,46.7952010707,5.0035,-2.211,5.470240694,41.79,2.61,41.8714246235,134.61,47.1435,0.439,47.1455439384,5.0035,-2.211,5.470240694,42.14,2.65,42.2232412304,134.37
2019-09-27 07:30:00,51.7625,1.6875,51.789999638,4.7125,-1.9625,5.1048077829,47.05,3.65,47.1913657357,133.14,52.1525,1.7375,52.1814350368,4.7125,-1.9625,5.1048077829,47.44,3.7,47.5840687626,132.89
2019-09-27 08:00:00,54.919,2.7995,54.9903060662,5.749,-1.9205,6.061296994,49.17,4.72,49.3960251437,132.46,55.309,2.8395,55.3818403563,5.749,-1.9205,6.061296994,49.56,4.76,49.7880628263,132.22
2019-09-27 08:30:00,56.2825,3.5755,56.3959573595,6.3225,-2.2145,6.6991056493,49.96,5.79,50.2943903433,132.62,56.6825,3.6355,56.7989671253,6.3225,-2.2145,6.6991056493,50.36,5.85,50.6986400212,132.38
2019-09-27 09:00:00,56.8165,3.9855,56.9561136534,7.6465,-2.3845,8.0096693128,49.17,6.37,49.580901565,132.53,57.1965,4.0455,57.339390322,7.6465,-2.3845,8.0096693128,49.55,6.43,49.9654620713,132.29
2019-09-27 09:30:00,56.521,3.8255,56.6503123667,9.451,-3.0745,9.9385085023,47.07,6.9,47.5730480419,132.24,56.891,3.8955,57.0242124124,9.451,-3.0745,9.9385085023,47.44,6.97,47.9492909228,131.99
2019-09-27 10:00:00,58.4995,4.2645,58.6547309302,9.6095,-2.5955,9.9538490294,48.89,6.86,49.3689345642,132.41,58.8795,4.3245000000000005,59.0380963489,9.6095,-2.5955,9.9538490294,49.27,6.92,49.7535858004,132.17
2019-09-27 10:30:00,58.146,4.045,58.2865279546,10.226,-2.745,10.5880168587,47.92,6.79,48.3986621716,132.97,58.516,4.105,58.6598097593,10.226,-2.745,10.5880168587,48.29,6.85,48.7734210406,132.72
2019-09-27 11:00:00,47.8235,5.491,48.1377007474,9.7935,-3.179,10.2965374398,38.03,8.67,39.0057662404,133.4,48.1235,5.571,48.444889237699996,9.7935,-3.179,10.2965374398,38.33,8.75,39.3160450707,133.15
2019-09-27 11:30:00,47.038,4.9395,47.2966394604,9.848,-3.2505,10.3705763702,37.19,8.19,38.081126559,133.58,47.318,5.0195,47.5834898284,9.848,-3.2505,10.3705763702,37.47,8.27,38.3717839043,133.34
2019-09-27 12:00:00,45.5025,4.479,45.7224118704,11.2825,-3.901,11.9378644342,34.22,8.38,35.2311339585,133.58,45.7425,4.549,45.9681379572,11.2825,-3.901,11.9378644342,34.46,8.45,35.4808976775,133.34
2019-09-27 12:30:00,46.694,4.1145,46.8749266266,12.604,-3.9855,13.2191159406,34.09,8.1,35.039093881,133.49,46.984,4.1945,47.170860563,12.604,-3.9855,13.2191159406,34.38,8.18,35.3397340114,133.24
2019-09-27 13:00:00,54.061,2.741,54.13044247,14.101,-4.399,14.7712356287,39.96,7.14,40.5928712953,133.77,54.421,2.801,54.4930348026,14.101,-4.399,14.7712356287,40.32,7.2,40.9578124416,133.52
2019-09-27 13:30:00,55.853,2.4545,55.9069063645,10.903,-3.8455,11.5612836333,44.95,6.3,45.389343463,134.26,56.223,2.5045,56.2787548658,10.903,-3.8455,11.5612836333,45.32,6.35,45.7627020618,134.01
2019-09-27 14:00:00,56.994,2.7935,57.0624191412,8.904,-2.4965,9.2473633134,48.09,5.29,48.3800806118,134.47,57.354,2.8335,57.4239500405,8.904,-2.4965,9.2473633134,48.45,5.33,48.7422958015,134.25
2019-09-27 14:30:00,53.7695,0.11,53.7696125172,11.4795,-3.5700000000000003,12.0218060311,42.29,3.68,42.4498115426,134.67,54.1195,0.16,54.1197365131,11.4795,-3.5700000000000003,12.0218060311,42.64,3.73,42.8028328502,134.53
2019-09-27 15:00:00,61.275,-0.226,61.2754167754,12.835,-4.066,13.4636392183,48.44,3.84,48.5919664142,134.4,61.615,-0.196,61.6153117415,12.835,-4.066,13.4636392183,48.78,3.87,48.9332739555,134.25
2019-09-27 15:30:00,59.7005,-0.903,59.7073287734,15.650500000000001,-4.943,16.4125378674,44.05,4.04,44.234874251,134.82,60.0505,-0.863,60.0567008688,15.650500000000001,-4.943,16.4125378674,44.4,4.08,44.587065389,134.68
2019-09-27 16:00:00,60.5285,-0.8140000000000001,60.5339731742,14.6585,-4.634,15.3735349952,45.87,3.8200000000000003,46.0287877312,134.98,60.8785,-0.774,60.8834200604,14.6585,-4.634,15.3735349952,46.22,3.86,46.3809012418,134.84
2019-09-27 16:30:00,63.041,-1.0395,63.049569715,11.821,-3.6995,12.3863772448,51.22,2.66,51.289024167,135.17,63.451,-1.0095,63.4590300213,11.821,-3.6995,12.3863772448,51.63,2.69,51.7000290135,135.02
2019-09-27 17:00:00,64.309,-1.061,64.3177518419,11.179,-3.121,11.6064930965,53.13,2.06,53.169921008,133.98,64.729,-1.041,64.7373703667,11.179,-3.121,11.6064930965,53.55,2.08,53.5903806667,133.84
2019-09-27 17:30:00,66.142,-1.141,66.1518408285,10.492,-2.841,10.8698364753,55.65,1.7000000000000002,55.6759598031,133.53,66.572,-1.111,66.5812699263,10.492,-2.841,10.8698364753,56.08,1.73,56.1066778557,133.38
2019-09-27 18:00:00,67.0995,-0.9945,67.1068694733,8.0895,-2.2545,8.3977842613,59.01,1.26,59.0234504244,133.45,67.5795,-0.9845,67.586670731,8.0895,-2.2545,8.3977842613,59.49,1.27,59.5035545157,133.31
2019-09-27 18:30:00,68.5515,-0.885,68.5572124379,4.7615,-1.445,4.975932802,63.79,0.56,63.7924580182,133.29,69.0415,-0.875,69.0470444498,4.7615,-1.445,4.975932802,64.28,0.5700000000000001,64.282527175,133.14
2019-09-27 19:00:00,68.6005,-0.9045000000000001,68.606462673,4.1505,-1.6145,4.4534548948,64.45,0.71,64.4539106649,132.9,69.1105,-0.8845000000000001,69.1161598362,4.1505,-1.6145,4.4534548948,64.96,0.73,64.9641016254,132.76
2019-09-27 19:30:00,71.9925,-0.064,71.9925284474,3.8925,-0.9540000000000001,4.0077016169,68.1,0.89,68.1058154639,132.49,72.5425,-0.054,72.5425200986,3.8925,-0.9540000000000001,4.0077016169,68.65,0.9,68.6558992367,132.35
2019-09-27 20:00:00,72.8265,-0.306,72.8271428675,3.4565,-0.846,3.5585261345,69.37,0.54,69.3721017413,132.97,73.3565,-0.296,73.3570971907,3.4565,-0.846,3.5585261345,69.9,0.55,69.9021637719,132.83
2019-09-27 20:30:00,69.293,-1.5835,69.3110908964,3.303,-1.1535,3.4986241939,65.99,-0.43,65.991400955,133.85,69.783,-1.6035,69.8014204816,3.303,-1.1535,3.4986241939,66.48,-0.45,66.481522997,133.7
2019-09-27 21:00:00,65.9825,-2.485,66.0292778338,3.3125,-1.035,3.4704295483,62.67,-1.45,62.6867721294,133.76,66.4425,-2.485,66.4889542048,3.3125,-1.035,3.4704295483,63.13,-1.45,63.1466499507,133.62
2019-09-27 21:30:00,61.0335,-4.32,61.1861955203,3.5635,-1.38,3.8213783181,57.47,-2.94,57.5451518375,134.57,61.4735,-4.34,61.6265105474,3.5635,-1.38,3.8213783181,57.91,-2.96,57.9855990743,134.43
2019-09-27 22:00:00,57.8855,-5.3615,58.1332675196,3.4255,-1.2315,3.6401431977,54.46,-4.13,54.6163757494,135.53,58.2855,-5.3915,58.5343299483,3.4255,-1.2315,3.6401431977,54.86,-4.16,55.0174990344,135.38
2019-09-27 22:30:00,53.102,-6.405,53.4868809055,3.482,-1.405,3.7547768243,49.62,-5.0,49.8712783073,135.92,53.462,-6.425,53.8466904183,3.482,-1.405,3.7547768243,49.98,-5.02,50.2314722062,135.78
2019-09-27 23:00:00,50.3315,-7.0945,50.8290450678,3.3815,-0.9845,3.5219004103,46.95,-6.11,47.3459037299,135.29,50.7015,-7.1345,51.2010077293,3.3815,-0.9845,3.5219004103,47.32,-6.15,47.7179725051,135.14
2019-09-27 23:30:00,47.178,-7.418,47.7576214651,3.438,-1.088,3.6060488072,43.74,-6.33,44.1956615518,135.29,47.498,-7.458,48.0799518303,3.438,-1.088,3.6060488072,44.06,-6.37,44.5180918279,135.14
2019-09-28 00:00:00,43.861,-8.24,44.6282973124,3.411,-1.21,3.6192569679,40.45,-7.03,41.0563442113,135.97,44.171,-8.27,44.9385151179,3.411,-1.21,3.6192569679,40.76,-7.06,41.3669094809,135.82
2019-09-28 00:30:00,41.204,-8.3095,42.0335271688,4.004,-1.2795,4.2034671701,37.2,-7.03,37.85843235,135.56,41.474,-8.3595,42.3080833441,4.004,-1.2795,4.2034671701,37.47,-7.08,38.1330211234,135.41
2019-09-28 01:00:00,39.277,-8.2845,40.1411966594,4.487,-1.6145,4.768624461,34.79,-6.67,35.4236220621,136.12,39.547,-8.3045,40.4095277039,4.487,-1.6145,4.768624461,35.06,-6.69,35.6925720564,135.98
2019-09-28 01:30:00,38.222,-8.578,39.1727375607,5.062,-1.858,5.3922173547,33.16,-6.72,33.8340656735,136.41,38.472,-8.618,39.4254322487,5.062,-1.858,5.3922173547,33.41,-6.76,34.0870312582,136.26
2019-09-28 02:00:00,37.956,-8.589,38.9156633889,5.416,-2.029,5.7835885919,32.54,-6.5600000000000005,33.1946561964,136.94,38.206,-8.609,39.1639287738,5.416,-2.029,5.7835885919,32.79,-6.58,33.4436914828,136.79
2019-09-28 02:30:00,37.755,-8.631,38.7289837977,5.045,-1.901,5.3912731335,32.71,-6.73,33.3951643206,137.02,38.015,-8.671,38.9913639926,5.045,-1.901,5.3912731335,32.97,-6.77,33.6578935764,136.86
2019-09-28 03:00:00,37.163,-8.794,38.189304851,4.083,-1.994,4.543888753,33.08,-6.8,33.7716804438,137.27,37.423,-8.824,38.4492380289,4.083,-1.994,4.543888753,33.34,-6.83,34.0324036765,137.12
2019-09-28 03:30:00,36.1485,-9.036,37.2607480903,5.3485,-2.296,5.8204869427,30.8,-6.74,31.5288375935,137.33,36.3685,-9.066,37.4814640623,5.3485,-2.296,5.8204869427,31.02,-6.77,31.750170078300002,137.17
2019-09-28 04:00:00,35.704,-8.953,36.809398596,5.744,-2.223,6.159161063,29.96,-6.73,30.7065872412,137.2,35.944,-8.983,37.0494996592,5.744,-2.223,6.159161063,30.2,-6.76,30.9473359112,137.04
2019-09-28 04:30:00,35.4615,-9.058,36.6000730361,5.6515,-2.328,6.1122038783,29.81,-6.73,30.5602519623,137.28,35.6915,-9.088,36.830353192,5.6515,-2.328,6.1122038783,30.04,-6.76,30.7912195277,137.12
2019-09-28 05:00:00,35.271,-9.1485,36.4381461281,5.811,-2.3885,6.2827265777,29.46,-6.76,30.225638124,137.17,35.491,-9.1685,36.6561382752,5.811,-2.3885,6.2827265777,29.68,-6.78,30.444552879,137.02
2019-09-28 05:30:00,36.0295,-9.018,37.1409369059,5.7995,-2.508,6.3185650467,30.23,-6.51,30.9230173172,136.97,36.2695,-9.058,37.383472207,5.7995,-2.508,6.3185650467,30.47,-6.55,31.1660616697,136.81
2019-09-28 06:00:00,36.975,-9.2565,38.1160519631,5.705,-2.5165,6.2353666492,31.27,-6.74,31.9881306112,136.6,37.225,-9.2865,38.3658664342,5.705,-2.5165,6.2353666492,31.52,-6.77,32.2388476841,136.45
2019-09-28 06:30:00,40.1575,-8.1265,40.9715121578,6.3175,-2.3965,6.7567757474,33.84,-5.73,34.3216913919,135.58,40.4375,-8.1365,41.2479579919,6.3175,-2.3965,6.7567757474,34.12,-5.74,34.5994508627,135.43
2019-09-28 07:00:00,43.4345,-6.882,43.9763312959,6.4945,-2.452,6.9419618445,36.94,-4.43,37.2046838449,135.06,43.7345,-6.912,44.2773331881,6.4945,-2.452,6.9419618445,37.24,-4.46,37.5061221669,134.92
2019-09-28 07:30:00,46.0225,-6.325,46.4550980114,6.5725,-2.375,6.9884462687,39.45,-3.95,39.6472571561,135.92,46.3325,-6.325,46.7622302852,6.5725,-2.375,6.9884462687,39.76,-3.95,39.9557267485,135.78
2019-09-28 08:00:00,49.903,-5.25,50.1784008215,6.813,-2.5700000000000003,7.2816117035,43.09,-2.68,43.173261401,134.69,50.253,-5.25,50.5264931397,6.813,-2.5700000000000003,7.2816117035,43.44,-2.68,43.5225918346,134.54
2019-09-28 08:30:00,53.5195,-4.5625,53.7136229136,7.0295,-2.5925000000000002,7.4923245058,46.49,-1.97,46.5317203636,133.95,53.8895,-4.5625,54.0822948524,7.0295,-2.5925000000000002,7.4923245058,46.86,-1.97,46.9013912374,133.81
2019-09-28 09:00:00,56.444,-3.7205,56.566485274,7.144,-2.7605,7.6587920882,49.3,-0.96,49.3093459701,133.59,56.824,-3.7105,56.9450154645,7.144,-2.7605,7.6587920882,49.68,-0.9500000000000001,49.6890823018,133.45
2019-09-28 09:30:00,58.432,-3.297,58.5249419735,7.342,-2.857,7.8782874408,51.09,-0.44,51.0918946605,133.17,58.832,-3.277,58.9231953733,7.342,-2.857,7.8782874408,51.49,-0.42,51.4917129255,133.03
2019-09-28 10:00:00,58.786,-3.0025,58.862626532,7.626,-2.8725,8.1490571387,51.16,-0.13,51.1601651678,133.17,59.196,-2.9925,59.2715907687,7.626,-2.8725,8.1490571387,51.57,-0.12,51.5701396159,133.03
2019-09-28 10:30:00,58.7795,-3.143,58.8634697351,7.9795,-2.963,8.5118616794,50.8,-0.18,50.8003188966,133.51,59.1595,-3.133,59.2424014474,7.9795,-2.963,8.5118616794,51.18,-0.17,51.1802823361,133.37
2019-09-28 11:00:00,58.554,-3.172,58.6398541949,8.784,-3.052,9.2991053333,49.77,-0.12,49.7701446653,133.73,58.934,-3.162,59.0187648126,8.784,-3.052,9.2991053333,50.15,-0.11,50.1501206379,133.59
2019-09-28 11:30:00,57.3645,-3.2795,57.4581672219,10.9645,-3.1295,11.4023695125,46.4,-0.15,46.4002424563,133.59,57.6945,-3.2595,57.7865007636,10.9645,-3.1295,11.4023695125,46.73,-0.13,46.7301808257,133.45
2019-09-28 12:00:00,56.4205,-3.656,56.5388287485,12.6405,-3.676,13.1641640923,43.78,0.02,43.7800045683,133.68,56.7505,-3.646,56.8675000879,12.6405,-3.676,13.1641640923,44.11,0.03,44.1100102018,133.53
2019-09-28 12:30:00,55.137,-4.1745,55.2948028231,10.757,-3.2245,11.2298908833,44.38,-0.9500000000000001,44.3901667039,134.18,55.477,-4.1545,55.6323413066,10.757,-3.2245,11.2298908833,44.72,-0.93,44.7296691246,134.03
2019-09-28 13:00:00,55.2545,-4.4745,55.4353760743,12.3545,-3.5245,12.847403259,42.9,-0.9500000000000001,42.9105173588,134.14,55.5845,-4.4645,55.7635041985,12.3545,-3.5245,12.847403259,43.23,-0.9400000000000001,43.2402185471,133.99
2019-09-28 13:30:00,54.413,-4.6665,54.6127346985,13.623,-3.7465,14.1287788308,40.79,-0.92,40.8003737728,134.24,54.703,-4.6565,54.9008306062,13.623,-3.7465,14.1287788308,41.08,-0.91,41.0900778778,134.1
2019-09-28 14:00:00,50.5435,-5.771,50.8718963009,14.2735,-4.161,14.8676401372,36.27,-1.6099999999999999,36.3057158034,134.9,50.8135,-5.781,51.1412919591,14.2735,-4.161,14.8676401372,36.54,-1.62,36.5758937006,134.75
2019-09-28 14:30:00,49.175,-5.9615,49.5350391869,13.435,-3.8715,13.9816929322,35.74,-2.09,35.801057247,135.3,49.465,-5.9615,49.8229435828,13.435,-3.8715,13.9816929322,36.03,-2.09,36.0905666345,135.15
2019-09-28 15:00:00,49.9735,-5.9190000000000005,50.3228105659,8.9335,-3.109,9.4590328919,41.04,-2.81,41.1360875631,135.53,50.3035,-5.9190000000000005,50.6505347775,8.9335,-3.109,9.4590328919,41.37,-2.81,41.4653228614,135.39
2019-09-28 15:30:00,52.0475,-5.7455,52.3636613168,7.8475,-2.4255,8.2137875855,44.2,-3.32,44.3245124057,135.36,52.3675,-5.7555,52.6828324647,7.8475,-2.4255,8.2137875855,44.52,-3.33,44.644364706,135.21
2019-09-28 16:00:00,45.6675,-4.2725,45.8669250386,6.5075,-2.0125,6.811586636,39.16,-2.26,39.2251602929,135.36,45.9775,-4.2725,46.1755862172,6.5075,-2.0125,6.811586636,39.47,-2.26,39.5346493598,135.21
2019-09-28 16:30:00,48.8245,-3.83,48.9744903011,4.7245,-1.33,4.9081361279,44.1,-2.5,44.1708048376,134.98,49.1745,-3.84,49.3242034933,4.7245,-1.33,4.9081361279,44.45,-2.51,44.5208108641,134.83
2019-09-28 17:00:00,51.364,-3.474,51.4813478068,4.364,-1.154,4.5140017723,47.0,-2.32,47.0572247375,134.68,51.744,-3.484,51.8611587992,4.364,-1.154,4.5140017723,47.38,-2.33,47.4372564552,134.54
2019-09-28 17:30:00,62.751,-4.2225,62.8929050629,3.651,-1.0525,3.7996785719,59.1,-3.17,59.1849550139,134.46,63.251,-4.2325,63.3924526837,3.651,-1.0525,3.7996785719,59.6,-3.18,59.6847752781,134.31
2019-09-28 18:00:00,64.169,-4.0655,64.2976582097,2.3689999999999998,-1.0055,2.5735561486,61.8,-3.06,61.875710905,134.09,64.619,-4.0855,64.7480229138,2.3689999999999998,-1.0055,2.5735561486,62.25,-3.08,62.3261494078,133.95
2019-09-28 18:30:00,57.245,-2.406,57.2955396257,2.125,-0.666,2.2269218666,55.12,-1.74,55.147456877,133.8,57.675,-2.396,57.7247472147,2.125,-0.666,2.2269218666,55.55,-1.73,55.5769322651,133.66
2019-09-28 19:00:00,58.597,-2.383,58.6454354405,2.117,-0.543,2.1855292265,56.48,-1.8399999999999999,56.5099637232,133.7,59.027,-2.393,59.0754871161,2.117,-0.543,2.1855292265,56.91,-1.85,56.9400614682,133.55
2019-09-28 19:30:00,59.5685,-2.354,59.6149939885,8.6285,0.466,8.6410744847,50.94,-2.8200000000000003,51.0179968247,134.07,59.9285,-2.374,59.9755032347,8.6285,0.466,8.6410744847,51.3,-2.84,51.3785519453,133.92
2019-09-28 20:00:00,57.8665,-2.6715,57.9281342225,10.7565,0.6985,10.779155556,47.11,-3.37,47.2303821708,134.3,58.2165,-2.6715,58.2777640657,10.7565,0.6985,10.779155556,47.46,-3.37,47.5794966346,134.15
2019-09-28 20:30:00,54.985,-3.537,55.098644212,4.545,-0.577,4.5814794554,50.44,-2.96,50.5267770593,134.4,55.385,-3.547,55.4984633481,4.545,-0.577,4.5814794554,50.84,-2.9699999999999998,50.9266776847,134.27
2019-09-28 21:00:00,51.1575,-4.383,51.3449169368,4.2075,-0.993,4.3230897805,46.95,-3.39,47.0722274808,134.4,51.5075,-4.4030000000000005,51.6953476171,4.2075,-0.993,4.3230897805,47.3,-3.41,47.4227593039,134.27
2019-09-28 21:30:00,55.8145,-6.131,56.150223252,4.2845,-1.371,4.4985087807,51.53,-4.76,51.7493816388,134.4,56.2345,-6.161,56.5709900148,4.2845,-1.371,4.4985087807,51.95,-4.79,52.1703613175,134.27
2019-09-28 22:00:00,53.8895,-6.7219999999999995,54.3071219478,4.7495,-1.342,4.9354548169,49.14,-5.38,49.433632276,134.8,54.2395,-6.752,54.658145452,4.7495,-1.342,4.9354548169,49.49,-5.41,49.784818971199996,134.65
2019-09-28 22:30:00,51.2325,-7.336,51.7550572626,6.0725,-1.486,6.2516759553,45.16,-5.85,45.5373264477,134.83,51.5625,-7.376,52.0873956178,6.0725,-1.486,6.2516759553,45.49,-5.89,45.8697307601,134.69
2019-09-28 23:00:00,48.892,-7.6825,49.4919030777,6.502,-1.2525,6.6215376047,42.39,-6.43,42.8748994168,135.9,49.222,-7.7025,49.8210175553,6.502,-1.2525,6.6215376047,42.72,-6.45,43.2041768814,135.75
2019-09-28 23:30:00,46.342,-8.298,47.0790586992,6.172,-0.978,6.2490053609,40.17,-7.32,40.8314988704,135.61,46.642,-8.348,47.3831749464,6.172,-0.978,6.2490053609,40.47,-7.37,41.1356025846,135.46
2019-09-29 00:00:00,44.194,-8.578,45.0187929647,6.534,-0.918,6.5981724743,37.66,-7.66,38.4311228043,136.71,44.474,-8.618,45.3012869574,6.534,-0.918,6.5981724743,37.94,-7.7,38.7134808562,136.56
2019-09-29 00:30:00,40.8305,-8.9015,41.7895493216,6.9005,-1.1815,7.0009172613,33.93,-7.72,34.7971737358,136.48,41.0805,-8.9315,42.0402089969,6.9005,-1.1815,7.0009172613,34.18,-7.75,35.0476090483,136.33
2019-09-29 01:00:00,37.765,-9.296,38.892297965,6.925,-1.896,7.1798635781,30.84,-7.4,31.7153842796,136.59,37.995,-9.336,39.1251954756,6.925,-1.896,7.1798635781,31.07,-7.44,31.9483724155,136.43
2019-09-29 01:30:00,36.6375,-9.5165,37.8532717014,7.1975,-2.1565,7.5136208648,29.44,-7.36,30.3460574045,136.59,36.8675,-9.5465,38.0834375877,7.1975,-2.1565,7.5136208648,29.67,-7.39,30.5764778874,136.43
2019-09-29 02:00:00,36.36,-9.3865,37.5520436494,7.08,-2.2865,7.4400592908,29.28,-7.1,30.1285313283,136.41,36.59,-9.4165,37.7822520802,7.08,-2.2865,7.4400592908,29.51,-7.13,30.3591337162,136.24
2019-09-29 02:30:00,35.6355,-9.613,36.9093298402,7.1055,-2.253,7.4541357145,28.53,-7.36,29.4640543714,136.41,35.8455,-9.653,37.122503677,7.1055,-2.253,7.4541357145,28.74,-7.4,29.6773920687,136.24
2019-09-29 03:00:00,34.8475,-9.6825,36.1676521563,7.1575,-2.2025,7.4887123392,27.69,-7.48,28.6825120936,136.5,35.0675,-9.7025,36.3849977669,7.1575,-2.2025,7.4887123392,27.91,-7.5,28.9001401381,136.34
2019-09-29 03:30:00,34.8295,-9.768,36.1733036126,6.8495,-1.9180000000000001,7.1129722515000005,27.98,-7.85,29.0603320697,136.8,34.9195,-9.768,36.2599683432,6.8495,-1.9180000000000001,7.1129722515000005,28.07,-7.85,29.1469964147,136.64
2019-09-29 04:00:00,35.074,-9.799,36.4171096739,6.484,-1.459,6.6461219519,28.59,-8.34,29.7816000242,137.04,35.304,-9.849,36.6520833924,6.484,-1.459,6.6461219519,28.82,-8.39,30.0164038486,136.88
2019-09-29 04:30:00,35.8485,-9.675,37.1311267975,6.3085,-0.985,6.3849351798,29.54,-8.69,30.7916823184,137.04,36.0685,-9.715,37.3539545062,6.3085,-0.985,6.3849351798,29.76,-8.73,31.0140371445,136.88
2019-09-29 05:00:00,34.9805,-9.8135,36.3309807533,6.2305,-1.2335,6.3514291699,28.75,-8.58,30.0029815185,137.16,35.2105,-9.8635,36.5659396502,6.2305,-1.2335,6.3514291699,28.98,-8.63,30.2376801359,137.01
2019-09-29 05:30:00,35.8615,-9.6315,37.1323709787,6.0415,-1.1415,6.148393652,29.82,-8.49,31.0050399129,137.07,36.0915,-9.6715,37.3648803624,6.0415,-1.1415,6.148393652,30.05,-8.53,31.2372117834,136.92
2019-09-29 06:00:00,37.593,-9.173,38.6959633295,5.573,-0.853,5.6379019147000005,32.02,-8.32,33.0832706968,136.9,37.843,-9.213,38.9483249704,5.573,-0.853,5.6379019147000005,32.27,-8.36,33.3353041084,136.75
2019-09-29 06:30:00,39.474,-8.6495,40.410524944,6.124,-0.8695,6.1854188419,33.35,-7.78,34.2454507928,136.77,39.734,-8.6895,40.6730643823,6.124,-0.8695,6.1854188419,33.61,-7.82,34.5077455073,136.62
2019-09-29 07:00:00,41.4785,-7.9945,42.2418985428,6.0185,-1.1844999999999999,6.1339532522,35.46,-6.8100000000000005,36.1080004985,136.53,41.7485,-8.0145,42.5108158296,6.0185,-1.1844999999999999,6.1339532522,35.73,-6.83,36.3769404981,136.38
2019-09-29 07:30:00,44.187,-7.289,44.7841544522,5.6370000000000005,-1.009,5.7265914819,38.55,-6.28,39.0581732804,136.66,44.487,-7.329,45.0866655454,5.6370000000000005,-1.009,5.7265914819,38.85,-6.32,39.3607024836,136.51
2019-09-29 08:00:00,46.687,-6.849,47.1867011985,6.207,-1.419,6.3671351486,40.48,-5.43,40.8425672553,135.89,46.997,-6.869,47.4963279633,6.207,-1.419,6.3671351486,40.79,-5.45,41.1524798767,135.75
2019-09-29 08:30:00,50.8085,-6.3285,51.2011092116,6.6485,-1.6985000000000001,6.8620299110000005,44.16,-4.63,44.4020551326,135.18,51.1585,-6.3385,51.5496722056,6.6485,-1.6985000000000001,6.8620299110000005,44.51,-4.64,44.7511977493,135.05
2019-09-29 09:00:00,53.054,-6.0345,53.3960869938,7.324,-2.2245,7.6543697487,45.73,-3.81,45.8884408103,134.53,53.404,-6.0545,53.7461085684,7.324,-2.2245,7.6543697487,46.08,-3.83,46.2388938016,134.39
2019-09-29 09:30:00,53.6075,-5.868,53.927706054,7.9875,-2.528,8.378003357,45.62,-3.34,45.7421031436,134.75,53.9475,-5.878,54.266782107,7.9875,-2.528,8.378003357,45.96,-3.35,46.0819281281,134.6
2019-09-29 10:00:00,58.564,-4.8195,58.7619747477,7.494,-1.9895,7.7535892495,51.07,-2.83,51.1483509021,134.25,58.964,-4.8195,59.1606362056,7.494,-1.9895,7.7535892495,51.47,-2.83,51.5477429186,134.11
2019-09-29 10:30:00,56.1115,-4.923,56.3270482206,8.8715,-2.623,9.2511426997,47.24,-2.3,47.295957544,134.02,56.4815,-4.923,56.6956415543,8.8715,-2.623,9.2511426997,47.61,-2.3,47.6655231798,133.87
2019-09-29 11:00:00,47.992,-3.8145,48.1433533756,9.362,-2.9845,9.8262039593,38.63,-0.8300000000000001,38.6389156163,134.12,48.292,-3.8045,48.4416296614,9.362,-2.9845,9.8262039593,38.93,-0.8200000000000001,38.9386350557,133.97
2019-09-29 11:30:00,53.251,-2.435,53.3066433571,8.341,-2.535,8.7177121999,44.91,0.1,44.9101113336,133.76,53.601,-2.415,53.6553764874,8.341,-2.535,8.7177121999,45.26,0.12,45.2601590806,133.62
2019-09-29 12:00:00,61.701,-2.9395,61.7709807373,9.551,-2.6495,9.911682564,52.15,-0.29,52.1508063217,133.58,62.091,-2.9295,62.1600695885,9.551,-2.6495,9.911682564,52.54,-0.28,52.5407460929,133.43
2019-09-29 12:30:00,61.416,-3.3825,61.5090754462,9.656,-2.9825,10.1061190499,51.76,-0.4,51.761545572,133.58,61.816,-3.3725,61.9079285088,9.656,-2.9825,10.1061190499,52.16,-0.39,52.1614579934,133.43
2019-09-29 13:00:00,59.6275,-3.9665,59.759282781,12.1975,-3.6065,12.7195066139,47.43,-0.36,47.4313662042,133.42,59.9975,-3.9565,60.1278130194,12.1975,-3.6065,12.7195066139,47.8,-0.35000000000000003,47.8012813636,133.28
2019-09-29 13:30:00,56.273,-4.9545,56.4906859513,13.873,-4.2345,14.5048653648,42.4,-0.72,42.4061127669,133.54,56.603,-4.9345,56.8176812203,13.873,-4.2345,14.5048653648,42.73,-0.7000000000000001,42.7357332919,133.4
2019-09-29 14:00:00,54.2685,-5.2485,54.5217098457,15.3385,-4.3785,15.9512019767,38.93,-0.87,38.9397200812,133.69,54.5585,-5.2485,54.8103701365,15.3385,-4.3785,15.9512019767,39.22,-0.87,39.2296482268,133.54
2019-09-29 14:30:00,51.319,-5.9755,51.6657174657,12.649000000000001,-4.5655,13.447713235,38.67,-1.4100000000000001,38.6956974352,133.49,51.609,-5.9755,51.953782165,12.649000000000001,-4.5655,13.447713235,38.96,-1.4100000000000001,38.9855062812,133.34
2019-09-29 15:00:00,49.879,-6.3555,50.2822734296,13.139,-4.4855,13.8835525443,36.74,-1.87,36.7875590383,133.55,50.159,-6.3455,50.5587841156,13.139,-4.4855,13.8835525443,37.02,-1.8599999999999999,37.0666966427,133.4
2019-09-29 15:30:00,50.178,-6.382,50.5822262064,13.608,-4.322,14.2778621649,36.57,-2.06,36.627974282,133.66,50.458,-6.382,50.8600008651,13.608,-4.322,14.2778621649,36.85,-2.06,36.9075344611,133.52
2019-09-29 16:00:00,52.279,-6.17,52.641834514,15.859,-3.88,16.3267351605,36.42,-2.29,36.491923764,133.79,52.549,-6.17,52.9099829994,15.859,-3.88,16.3267351605,36.69,-2.29,36.7613955121,133.64
2019-09-29 16:30:00,44.982,-5.5255,45.320100113,15.602,-3.9255,16.0882551649,29.38,-1.6,29.4235347978,133.79,45.202,-5.5155,45.5372544654,15.602,-3.9255,16.0882551649,29.6,-1.5899999999999999,29.6426736311,133.64
2019-09-29 17:00:00,47.5685,-4.993,47.8298258543,13.3385,-3.123,13.6992230163,34.23,-1.87,34.2810414078,133.85,47.8285,-4.993,48.0884129625,13.3385,-3.123,13.6992230163,34.49,-1.87,34.5406572028,133.71
2019-09-29 17:30:00,57.929,-5.3675,58.1771355195,11.829,-2.7075,12.1348999687,46.1,-2.66,46.1766780962,133.57,58.269,-5.3775,58.5166118914,11.829,-2.7075,12.1348999687,46.44,-2.67,46.516690553,133.43
2019-09-29 18:00:00,60.918,-5.0615,61.1279110248,8.528,-1.8115,8.7182748437,52.39,-3.25,52.4907096542,133.77,61.318,-5.0715,61.5273698142,8.528,-1.8115,8.7182748437,52.79,-3.26,52.8905634305,133.62
2019-09-29 18:30:00,62.686,-4.8365,62.8723017572,6.436,-1.3665,6.5794694504999995,56.25,-3.47,56.3569285891,133.86,63.126,-4.8365,63.3110070071,6.436,-1.3665,6.5794694504999995,56.69,-3.47,56.7961002182,133.72
2019-09-29 19:00:00,57.192,-3.444,57.2956019255,5.342,-0.974,5.4300681395,51.85,-2.47,51.9087988688,133.63,57.602,-3.454,57.7054635195,5.342,-0.974,5.4300681395,52.26,-2.48,52.3188111486,133.49
2019-09-29 19:30:00,61.2995,-2.4965,61.3503155045,4.8195,-0.8265,4.8898550592,56.48,-1.67,56.5046838766,133.47,61.7395,-2.5065,61.7903584914,4.8195,-0.8265,4.8898550592,56.92,-1.6800000000000002,56.9447872944,133.32
2019-09-29 20:00:00,60.5525,-2.721,60.6136048858,4.9525,-0.771,5.0121549507,55.6,-1.9500000000000002,55.634184635,133.62,60.9725,-2.711,61.0327393884,4.9525,-0.771,5.0121549507,56.02,-1.94,56.0535815091,133.48
2019-09-29 20:30:00,58.709,-3.2585,58.7993580173,3.819,-0.6985,3.8823527982,54.89,-2.56,54.9496651491,133.24,59.139,-3.2685,59.2292530195,3.819,-0.6985,3.8823527982,55.32,-2.5700000000000003,55.3796650405,133.1
2019-09-29 21:00:00,63.6675,-4.6985,63.8406332871,3.0875,-0.6885,3.1633350281,60.58,-4.01,60.712572833,133.45,64.1275,-4.7185,64.3008592361,3.0875,-0.6885,3.1633350281,61.04,-4.03,61.1728902374,133.31
2019-09-29 21:30:00,61.22,-5.32,61.4507184661,2.79,-0.7000000000000001,2.8764735354,58.43,-4.62,58.6123647365,133.86,61.69,-5.34,61.9206887882,2.79,-0.7000000000000001,2.8764735354,58.9,-4.64,59.0824813291,133.71
2019-09-29 22:00:00,58.4145,-5.812,58.7029228765,2.4545,-0.722,2.5584867109,55.96,-5.09,56.1910108469,134.5,58.8345,-5.842,59.1238306798,2.4545,-0.722,2.5584867109,56.38,-5.12,56.612002261,134.35
2019-09-29 22:30:00,55.9485,-6.256,56.2971774448,2.2085,-0.626,2.2955060989,53.74,-5.63,54.0341049708,134.85,56.3785,-6.286,56.7278508164,2.2085,-0.626,2.2955060989,54.17,-5.66,54.464892362,134.7
2019-09-29 23:00:00,52.494,-6.687,52.9182010749,2.404,-0.747,2.5173845554,50.09,-5.94,50.4409724331,135.66,52.874,-6.707,53.2976896779,2.404,-0.747,2.5173845554,50.47,-5.96,50.8206896844,135.51
2019-09-29 23:30:00,49.312,-7.108,49.8216519999,2.182,-0.778,2.3165508844,47.13,-6.33,47.5531891675,136.49,49.692,-7.138,50.2020508346,2.182,-0.778,2.3165508844,47.51,-6.36,47.9338053987,136.34
2019-09-30 00:00:00,46.002,-7.6185,46.6285915105,2.132,-0.7485,2.2595743515,43.87,-6.87,44.4046596654,136.58,46.352,-7.6585,46.9804270548,2.132,-0.7485,2.2595743515,44.22,-6.91,44.7566363794,136.42
2019-09-30 00:30:00,43.6225,-7.743,44.3043627113,2.3025,-0.793,2.4352320731,41.32,-6.95,41.9004164657,136.97,43.9425,-7.773,44.6246886292,2.3025,-0.793,2.4352320731,41.64,-6.98,42.2209663556,136.82
2019-09-30 01:00:00,43.0325,-7.977,43.7656096182,2.4725,-0.757,2.5857890962,40.56,-7.22,41.1975970173,136.21,43.3525,-8.017,44.0875441055,2.4725,-0.757,2.5857890962,40.88,-7.26,41.5196579947,136.06
2019-09-30 01:30:00,43.3895,-7.8525,44.0943359911,2.5395,-0.6925,2.632226529,40.85,-7.16,41.4727392392,136.21,43.7095,-7.8825,44.4145718937,2.5395,-0.6925,2.632226529,41.17,-7.19,41.7931214436,136.06
2019-09-30 02:00:00,43.7025,-7.7615,44.386364894,2.4025,-0.5515,2.4649865111,41.3,-7.21,41.9246240293,136.24,44.0325,-7.8015,44.7182787963,2.4025,-0.5515,2.4649865111,41.63,-7.25,42.2565900186,136.06
2019-09-30 02:30:00,43.7425,-7.6855,44.4125344526,2.1025,-0.7055,2.2177097421,41.64,-6.98,42.2209663556,136.47,44.0725,-7.7155000000000005,44.7427557991,2.1025,-0.7055,2.2177097421,41.97,-7.01,42.5513924567,136.32
2019-09-30 03:00:00,42.838,-7.7205,43.5281559941,2.078,-0.5505,2.1496823603,40.76,-7.17,41.3858248679,136.6,43.158,-7.7505,43.8484117643,2.078,-0.5505,2.1496823603,41.08,-7.2,41.7061913869,136.45
2019-09-30 03:30:00,42.1115,-8.0015,42.8649324565,2.0415,-0.6915,2.1554337151,40.07,-7.31,40.7313270101,136.63,42.4115,-8.0415,43.1671293289,2.0415,-0.6915,2.1554337151,40.37,-7.35,41.033637421,136.48
2019-09-30 04:00:00,42.0005,-7.9945,42.7545790589,1.6105,-0.5345,1.6968796363,40.39,-7.46,41.0731505974,136.8,42.3205,-8.0345,43.0764194252,1.6105,-0.5345,1.6968796363,40.71,-7.5,41.3950975358,136.66
2019-09-30 04:30:00,41.925,-8.1345,42.7068579417,1.305,-0.5345,1.4102181569,40.62,-7.6,41.3248641861,136.56,42.255,-8.1745,43.0384418311,1.305,-0.5345,1.4102181569,40.95,-7.64,41.6565973166,136.41
2019-09-30 05:00:00,42.68,-7.9225,43.409082071,1.18,-0.3825,1.2404459883,41.5,-7.54,42.1793978146,136.76,43.0,-7.9525,43.7291922662,1.18,-0.3825,1.2404459883,41.82,-7.57,42.4996152924,136.61
2019-09-30 05:30:00,44.568,-7.4095,45.1797223791,1.1280000000000001,-0.1695,1.1406639514,43.44,-7.24,44.0392007194,136.66,44.908,-7.4495000000000005,45.5216818038,1.1280000000000001,-0.1695,1.1406639514,43.78,-7.28,44.3811536578,136.52
2019-09-30 06:00:00,47.2175,-6.7745,47.7010079191,1.0975,-0.3945,1.1662489014,46.12,-6.38,46.5591967285,136.6,47.5775,-6.8045,48.0616242599,1.0975,-0.3945,1.1662489014,46.48,-6.41,46.9199158141,136.45
2019-09-30 06:30:00,54.3115,-4.0495,54.4622574128,1.0115,-0.2295,1.0372089953,53.3,-3.8200000000000003,53.4367139708,136.1,54.7115,-4.0695,54.8626381292,1.0115,-0.2295,1.0372089953,53.7,-3.84,53.8371210226,135.95
2019-09-30 07:00:00,60.6295,-1.674,60.6526054366,0.9795,-0.044,0.9804877613,59.65,-1.63,59.6722665901,135.88,61.0995,-1.6640000000000001,61.1221547088,0.9795,-0.044,0.9804877613,60.12,-1.62,60.1418223868,135.73
2019-09-30 07:30:00,67.471,0.659,67.4742182022,0.981,-0.301,1.0261393668,66.49,0.96,66.4969300043,134.18,67.981,0.679,67.9843908703,0.981,-0.301,1.0261393668,67.0,0.98,67.0071667809,134.04
2019-09-30 08:00:00,71.5785,2.6705,71.6282991038,1.3385,-0.5295,1.4394278377,70.24,3.2,70.3128551547,133.2,72.1185,2.7105,72.1694177093,1.3385,-0.5295,1.4394278377,70.78,3.24,70.854117735,133.06
2019-09-30 08:30:00,72.7315,3.6325000000000003,72.8221542424,1.9815,-0.7675000000000001,2.1249467052,70.75,4.4,70.8866877488,133.08,73.2715,3.6825,73.3639797073,1.9815,-0.7675000000000001,2.1249467052,71.29,4.45,71.4287519141,132.93
2019-09-30 09:00:00,72.319,4.196,72.4406251837,2.3689999999999998,-0.854,2.5182289411000003,69.95,5.05,70.1320540124,132.99,72.869,4.246,72.9926001523,2.3689999999999998,-0.854,2.5182289411000003,70.5,5.1,70.6842273778,132.86
2019-09-30 09:30:00,72.291,4.573,72.4354955115,1.931,-0.837,2.1045973487,70.36,5.41,70.5676816964,132.68,72.831,4.633,72.9782107892,1.931,-0.837,2.1045973487,70.9,5.47,71.110694695,132.55
2019-09-30 10:00:00,73.977,5.0855,74.1515936393,2.3970000000000002,-0.8045,2.528404487,71.58,5.89,71.8219221408,132.56,74.537,5.1355,74.71370509650001,2.3970000000000002,-0.8045,2.528404487,72.14,5.94,72.3841363836,132.42
2019-09-30 10:30:00,73.2885,4.2285,73.4103837648,3.6685,-1.0315,3.8107590451,69.62,5.26,69.8184216378,132.95,73.8285,4.2885,73.952948856,3.6685,-1.0315,3.8107590451,70.16,5.32,70.3614098779,132.8
2019-09-30 11:00:00,73.899,4.6265,74.0436810488,3.349,-0.9435,3.4793667887,70.55,5.57,70.7695372318,132.86,74.449,4.6865,74.5963597185,3.349,-0.9435,3.4793667887,71.1,5.63,71.3225553384,132.71
2019-09-30 11:30:00,73.8515,5.0845,74.026320944,3.5615,-1.1155,3.7321069786,70.29,6.2,70.5629088119,132.54,74.3915,5.1345,74.5684810258,3.5615,-1.1155,3.7321069786,70.83,6.25,71.1052135923,132.4
2019-09-30 12:00:00,75.0835,5.681,75.2981124149,3.7135,-1.199,3.9022664248,71.37,6.88,71.7008458806,132.44,75.6335,5.751,75.851831377,3.7135,-1.199,3.9022664248,71.92,6.95,72.2550268147,132.3
2019-09-30 12:30:00,76.1235,5.864,76.34902585,4.3635,-1.376,4.5753150984,71.76,7.24,72.1243038095,132.34,76.6735,5.934,76.9027825131,4.3635,-1.376,4.5753150984,72.31,7.31,72.6785539207,132.2
2019-09-30 13:00:00,75.362,5.5765,75.5680381924,4.372,-1.5434999999999999,4.6364616088,70.99,7.12,71.3461596724,132.44,75.932,5.6465,76.1416547381,4.372,-1.5434999999999999,4.6364616088,71.56,7.19,71.9203010283,132.3
2019-09-30 13:30:00,67.2235,5.864,67.478777762,5.7035,-1.866,6.0009889393,61.52,7.73,62.0037361777,132.53,67.6935,5.934,67.953088953,5.7035,-1.866,6.0009889393,61.99,7.8,62.4787972035,132.39
2019-09-30 14:00:00,65.9525,5.406,66.1736888215,5.3925,-1.9140000000000001,5.7221020832,60.56,7.32,61.0007868802,132.56,66.4225,5.486,66.6486661701,5.3925,-1.9140000000000001,5.7221020832,61.03,7.4,61.4769948843,132.43
2019-09-30 14:30:00,72.866,4.9265,73.0323514495,4.656,-1.6335000000000002,4.9342332991,68.21,6.5600000000000005,68.5247232756,132.27,73.386,4.9865,73.5552185657,4.656,-1.6335000000000002,4.9342332991,68.73,6.62,69.0480796257,132.13
2019-09-30 15:00:00,73.7115,4.7219999999999995,73.8625921306,4.0215,-1.508,4.2949419379,69.69,6.23,69.967914075,132.5,74.2615,4.782,74.4153069351,4.0215,-1.508,4.2949419379,70.24,6.29,70.5210727372,132.36
2019-09-30 15:30:00,73.38,4.306,73.5062312733,4.29,-1.484,4.5394224302,69.09,5.79,69.3321873303,133.0,73.9,4.376,74.0294493833,4.29,-1.484,4.5394224302,69.61,5.86,69.856221627,132.86
2019-09-30 16:00:00,75.2895,4.4585,75.4213963839,4.5495,-1.5115,4.7940152795,70.74,5.97,70.9914677972,132.75,75.8395,4.5085,75.9733922666,4.5495,-1.5115,4.7940152795,71.29,6.02,71.5437243928,132.61
2019-09-30 16:30:00,68.962,5.1975,69.1575841846,5.092,-1.5125000000000002,5.3118848114,63.87,6.71,64.2214995153,132.75,69.462,5.2675,69.6614384021,5.092,-1.5125000000000002,5.3118848114,64.37,6.78,64.726078979,132.58
2019-09-30 17:00:00,69.838,5.001,70.0168282986,5.428,-1.7389999999999999,5.6997635916,64.41,6.74,64.7616838879,132.42,70.338,5.071,70.5205593072,5.428,-1.7389999999999999,5.6997635916,64.91,6.8100000000000005,65.2662562125,132.28
2019-09-30 17:30:00,78.374,4.1585,78.4842468158,5.464,-1.8815,5.7788699804,72.91,6.04,73.1597546469,132.18,78.934,4.2185,79.046645079,5.464,-1.8815,5.7788699804,73.47,6.1,73.7227976951,132.03
2019-09-30 18:00:00,79.91,3.9525,80.007689357,5.15,-1.7675,5.4448651269,74.76,5.72,74.978503586,132.28,80.49,4.0125,80.5899513354,5.15,-1.7675,5.4448651269,75.34,5.78,75.5613922582,132.14
2019-09-30 18:30:00,73.4345,5.099,73.6113142883,4.5545,-1.321,4.742205315,68.88,6.42,69.1785429161,132.03,73.9845,5.159,74.1641525351,4.5545,-1.321,4.742205315,69.43,6.48,69.7317381111,131.89
2019-09-30 19:00:00,74.6305,5.5695,74.8380308433,4.3805,-1.0405,4.5023794265,70.25,6.61,70.5602905323,131.83,75.1705,5.6395,75.3817486564,4.3805,-1.0405,4.5023794265,70.79,6.68,71.1044759491,131.69
2019-09-30 19:30:00,76.2855,5.4355,76.4789001653,5.3155,-1.0445,5.4171505886,70.97,6.48,71.2652180239,132.29,76.8255,5.4955,77.0218019167,5.3155,-1.0445,5.4171505886,71.51,6.54,71.8084375265,132.15
2019-09-30 20:00:00,72.576,4.2155,72.6983233386,6.766,-1.0145,6.8416347644,65.81,5.23,66.0174901068,132.77,73.106,4.2755,73.2309165329,6.766,-1.0145,6.8416347644,66.34,5.29,66.5505800125,132.63
2019-09-30 20:30:00,67.5945,2.6535,67.6465630502,6.3445,-1.5365,6.5279026111,61.25,4.19,61.3931478261,132.42,68.0745,2.7035,68.1281620367,6.3445,-1.5365,6.5279026111,61.73,4.24,61.8754434328,132.27
2019-09-30 21:00:00,62.7565,1.8435000000000001,62.783570976,5.7965,-2.3965,6.2723699269,56.96,4.24,57.1175909856,132.63,63.1965,1.8835000000000002,63.2245615604,5.7965,-2.3965,6.2723699269,57.4,4.28,57.5593467649,132.48
2019-09-30 21:30:00,59.0545,0.625,59.0578072337,4.7445,-2.265,5.2574238226,54.31,2.89,54.3868384814,132.91,59.4945,0.665,59.4982164039,4.7445,-2.265,5.2574238226,54.75,2.93,54.8283448592,132.76
2019-09-30 22:00:00,54.7625,-0.8485,54.7690730111,4.5125,-2.0485,4.9557046421,50.25,1.2,50.264326316,133.05,55.1425,-0.8285,55.1487236344,4.5125,-2.0485,4.9557046421,50.63,1.22,50.6446966621,132.9
2019-09-30 22:30:00,58.003,-2.531,58.0581946843,4.813,-2.271,5.3218803068,53.19,-0.26,53.190635454,133.05,58.413,-2.521,58.4673756038,4.813,-2.271,5.3218803068,53.6,-0.25,53.6005830192,132.9
2019-09-30 23:00:00,54.22,-3.447,54.329459863,4.7,-2.237,5.2052059517,49.52,-1.21,49.5347807101,134.36,54.62,-3.447,54.7286598502,4.7,-2.237,5.2052059517,49.92,-1.21,49.9346623099,134.21
2019-09-30 23:30:00,50.5345,-4.2915,50.7163944154,4.5945,-2.0515,5.0317077121,45.94,-2.24,45.9945779413,136.07,50.8945,-4.2815,51.0742730981,4.5945,-2.0515,5.0317077121,46.3,-2.23,46.353671915,135.92
2019-10-01 00:00:00,48.1245,-4.521,48.3363935482,4.5545,-2.021,4.9827614081,43.57,-2.5,43.6416647254,135.78,48.4745,-4.531,48.6857998933,4.5545,-2.021,4.9827614081,43.92,-2.51,43.9916639831,135.63
2019-10-01 00:30:00,45.222,-5.231,45.5235394604,4.822,-2.171,5.2881873076,40.4,-3.06,40.5157204058,135.91,45.542,-5.231,45.8414345871,4.822,-2.171,5.2881873076,40.72,-3.06,40.8348135786,135.76
2019-10-01 01:00:00,44.6345,-5.286,44.9464168344,4.1445,-1.8860000000000001,4.5534466341,40.49,-3.4,40.6325005384,136.17,44.9445,-5.296,45.2554493542,4.1445,-1.8860000000000001,4.5534466341,40.8,-3.41,40.9422532355,136.02
2019-10-01 01:30:00,45.275,-5.166,45.568774188,4.495,-1.296,4.6781022862,40.78,-3.87,40.9632188677,136.21,45.595,-5.176,45.887852434,4.495,-1.296,4.6781022862,41.1,-3.88,41.2827373123,136.06
2019-10-01 02:00:00,45.6225,-4.8275,45.8771976313,5.0025,-1.6475,5.2668076194,40.62,-3.18,40.7442854889,136.6,45.9425,-4.8375,46.1964794384,5.0025,-1.6475,5.2668076194,40.94,-3.19,41.0640925871,136.45
2019-10-01 02:30:00,45.286,-4.9425,45.5549130418,4.656,-1.5225,4.8986061538,40.63,-3.42,40.773683915,136.89,45.606,-4.9425,45.8730372032,4.656,-1.5225,4.8986061538,40.95,-3.42,41.0925650209,136.74
2019-10-01 03:00:00,44.778,-5.167,45.0751280974,5.098,-1.347,5.2729510713,39.68,-3.8200000000000003,39.8634519328,137.15,45.088,-5.177,45.384238156,5.098,-1.347,5.2729510713,39.99,-3.83,40.1729884375,137.0
2019-10-01 03:30:00,44.3855,-5.3555,44.7074265699,4.3355,-1.0655000000000001,4.4645101075,40.05,-4.29,40.279108729,137.56,44.7055,-5.3655,45.0263291919,4.3355,-1.0655000000000001,4.4645101075,40.37,-4.3,40.5983608043,137.4
2019-10-01 04:00:00,44.027,-5.586,44.3799518364,4.357,-1.026,4.4761730306,39.67,-4.5600000000000005,39.93122212,137.56,44.337,-5.596,44.6887545698,4.357,-1.026,4.4761730306,39.98,-4.57,40.2403441834,137.4
2019-10-01 04:30:00,44.993,-5.421,45.3183990229,4.643,-0.851,4.7203442671,40.35,-4.57,40.6079721237,136.63,45.303,-5.431,45.6273774175,4.643,-0.851,4.7203442671,40.66,-4.58,40.9171357746,136.49
2019-10-01 05:00:00,46.045,-4.95,46.3103068981,4.305,-0.92,4.4022068329,41.74,-4.03,41.9340971049,136.32,46.375,-4.97,46.6405566541,4.305,-0.92,4.4022068329,42.07,-4.05,42.2644933721,136.17
