Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-01 05:30:00,47.411,-4.471,47.621347755,3.981,-1.081,4.1251572091,43.43,-3.39,43.5621050915,135.34,47.751,-4.471,47.9598565678,3.981,-1.081,4.1251572091,43.77,-3.39,43.9010819912,135.19
2019-10-01 06:00:00,49.9865,-3.8255,50.1326703109,3.8665000000000003,-1.0355,4.0027593607,46.12,-2.79,46.2043125693,135.61,50.3465,-3.8255,50.4916281427,3.8665000000000003,-1.0355,4.0027593607,46.48,-2.79,46.5636607238,135.46
2019-10-01 06:30:00,56.5755,-1.526,56.5960765093,3.6955,-0.8160000000000001,3.7845179680000003,52.88,-0.71,52.8847662375,134.57,56.9855,-1.516,57.0056617035,3.6955,-0.8160000000000001,3.7845179680000003,53.29,-0.7000000000000001,53.2945972872,134.42
2019-10-01 07:00:00,63.461,0.8665,63.4669153437,3.241,-0.8635,3.3540592198,60.22,1.73,60.2448445927,132.87,63.921,0.8865000000000001,63.9271469976,3.241,-0.8635,3.3540592198,60.68,1.75,60.7052295935,132.73
2019-10-01 07:30:00,69.522,2.934,69.5838834789,2.612,-0.976,2.7883902166,66.91,3.91,67.0241463952,132.01,70.062,2.984,70.1255167539,2.612,-0.976,2.7883902166,67.45,3.96,67.5661461088,131.86
2019-10-01 08:00:00,65.497,5.347,65.7148949478,2.9370000000000003,-0.583,2.9943042598,62.56,5.93,62.8404209088,132.17,65.987,5.397,66.2073393062,2.9370000000000003,-0.583,2.9943042598,63.05,5.98,63.3329527182,132.03
2019-10-01 08:30:00,74.8445,5.561,75.0508087981,3.6145,-0.759,3.6933306446,71.23,6.32,71.5098265975,132.64,75.3845,5.631,75.5945170052,3.6145,-0.759,3.6933306446,71.77,6.39,72.0539034335,132.5
2019-10-01 09:00:00,75.3095,5.8725000000000005,75.5381165141,4.1695,-1.1075,4.3140800294,71.14,6.98,71.4816060256,132.75,75.8695,5.9225,76.1003090434,4.1695,-1.1075,4.3140800294,71.7,7.03,72.0438123644,132.61
2019-10-01 09:30:00,76.0795,6.3105,76.3407671595,3.6295,-1.5394999999999999,3.9425030755,72.45,7.85,72.8740351566,132.62,76.6495,6.3905,76.9154362953,3.6295,-1.5394999999999999,3.9425030755,73.02,7.93,73.4493383224,132.48
2019-10-01 10:00:00,75.8315,6.1885,76.083598262,5.4515,-1.8415,5.7541267365,70.38,8.03,70.836609885,132.51,76.3815,6.2585,76.6374736307,5.4515,-1.8415,5.7541267365,70.93,8.1,71.3910001331,132.37
2019-10-01 10:30:00,74.097,5.3835,74.2923110507,6.867,-1.8965,7.1240719571,67.23,7.28,67.6230086583,132.61,74.647,5.4535,74.8459435858,6.867,-1.8965,7.1240719571,67.78,7.35,68.1773488778,132.47
2019-10-01 11:00:00,72.1475,5.536,72.3595816202,6.0575,-1.8940000000000001,6.3466953803,66.09,7.43,66.5063380438,132.66,72.6475,5.616,72.8642485191,6.0575,-1.8940000000000001,6.3466953803,66.59,7.51,67.0121496447,132.52
2019-10-01 11:30:00,73.3055,5.4845,73.5103806989,5.9455,-1.7555,6.1992540277,67.36,7.24,67.7479682352,133.04,73.8355,5.5545,74.0441323165,5.9455,-1.7555,6.1992540277,67.89,7.31,68.2824150129,132.89
2019-10-01 12:00:00,75.28,6.3505,75.547384139,4.75,-1.4195,4.9575679773,70.53,7.77,70.9567037002,133.04,75.83,6.4205,76.1013253515,4.75,-1.4195,4.9575679773,71.08,7.84,71.5110620813,132.89
2019-10-01 12:30:00,75.9675,6.078,76.2102561356,8.1075,-1.732,8.2904390867,67.86,7.8100000000000005,68.307947561,132.88,76.5075,6.148,76.7541234088,8.1075,-1.732,8.2904390867,68.4,7.88,68.8524102701,132.74
2019-10-01 13:00:00,74.41,6.118,74.6610877499,6.65,-1.8820000000000001,6.9111810857,67.76,8.0,68.2306206919,133.06,74.94,6.198,75.195869594,6.65,-1.8820000000000001,6.9111810857,68.29,8.08,68.7663471474,132.92
2019-10-01 13:30:00,69.694,4.5725,69.8438357498,7.884,-2.5175,8.2761864557,61.81,7.09,62.2153051909,133.36,70.174,4.6325,70.3267398096,7.884,-2.5175,8.2761864557,62.29,7.15,62.6990159412,133.22
2019-10-01 14:00:00,68.1635,4.082,68.2856167597,8.2335,-2.908,8.7319520298,59.93,6.99,60.3362660429,133.09,68.6335,4.152,68.7589734235,8.2335,-2.908,8.7319520298,60.4,7.06,60.8112127819,132.95
2019-10-01 14:30:00,69.6,4.368,69.7369301303,7.51,-2.2720000000000002,7.8461509035,62.09,6.64,62.4440365447,133.26,70.1,4.438,70.2403434217,7.51,-2.2720000000000002,7.8461509035,62.59,6.71,62.9486473246,133.12
2019-10-01 15:00:00,67.4295,4.2425,67.5628320639,8.7195,-2.9775,9.2138583937,58.71,7.22,59.152282289,133.21,67.8895,4.3025,68.0256989416,8.7195,-2.9775,9.2138583937,59.17,7.28,59.6161664316,133.07
2019-10-01 15:30:00,65.634,3.3735,65.7206395149,12.794,-3.9165,13.3800376775,52.84,7.29,53.3405071217,134.19,66.054,3.4535,66.1442180258,12.794,-3.9165,13.3800376775,53.26,7.37,53.7675041266,134.04
2019-10-01 16:00:00,68.201,3.622,68.2971103708,10.971,-3.308,11.458870145,57.23,6.93,57.6480511379,134.01,68.631,3.682,68.7296972567,10.971,-3.308,11.458870145,57.66,6.99,58.082146138,133.87
2019-10-01 16:30:00,70.378,3.998,70.4914667744,6.468,-2.422,6.9065988735,63.91,6.42,64.2316471842,133.5,70.888,4.068,71.0046277928,6.468,-2.422,6.9065988735,64.42,6.49,64.7460925462,133.36
2019-10-01 17:00:00,64.9645,5.4615,65.1936671963,4.7645,-1.7985,5.0926478869,60.2,7.26,60.6361905136,133.14,65.4345,5.5215,65.6670446457,4.7645,-1.7985,5.0926478869,60.67,7.32,61.1099934544,133.0
2019-10-01 17:30:00,76.8135,4.1545,76.9257671557,5.5635,-1.4255,5.7432205686,71.25,5.58,71.4681670396,133.28,77.3635,4.2145,77.4782107595,5.5635,-1.4255,5.7432205686,71.8,5.64,72.0211746641,133.14
2019-10-01 18:00:00,69.0585,5.0195,69.2406802573,5.7885,-1.2705,5.9262891003,63.27,6.29,63.5818920763,132.64,69.5585,5.0795,69.7437183014,5.7885,-1.2705,5.9262891003,63.77,6.35,64.0853758669,132.5
2019-10-01 18:30:00,70.6355,4.907,70.8057378272,5.8755,-1.5630000000000002,6.0798412191,64.76,6.47,65.0823977739,132.64,71.1455,4.977,71.3193711361,5.8755,-1.5630000000000002,6.0798412191,65.27,6.54,65.5968330028,132.5
2019-10-01 19:00:00,71.551,4.9905,71.7248261849,5.851,-1.4595,6.0302853374,65.7,6.45,66.0158503694,132.49,72.061,5.0505,72.237769008,5.851,-1.4595,6.0302853374,66.21,6.51,66.5292732562,132.34
2019-10-01 19:30:00,83.0735,4.6965,83.2061507011,6.7835,-1.0335,6.8617777944,76.29,5.73,76.5048821972,132.89,83.6735,4.7665,83.8091529876,6.7835,-1.0335,6.8617777944,76.89,5.8,77.1084437659,132.75
2019-10-01 20:00:00,80.088,3.304,80.1561236588,6.728,-1.196,6.8334764213,73.36,4.5,73.497888405,132.66,80.668,3.354,80.7376959047,6.728,-1.196,6.8334764213,73.94,4.55,74.0798629858,132.51
2019-10-01 20:30:00,76.9365,2.4565,76.9757067165,7.1265,-1.2935,7.2429375601,69.81,3.75,69.9106472578,132.09,77.4965,2.4965,77.5367011453,7.1265,-1.2935,7.2429375601,70.37,3.79,70.4719873425,131.95
2019-10-01 21:00:00,73.8025,1.5859999999999999,73.819539434,6.4825,-1.164,6.586175085,67.32,2.75,67.3761448882,132.31,74.3325,1.6360000000000001,74.3505013584,6.4825,-1.164,6.586175085,67.85,2.8,67.9077499259,132.17
2019-10-01 21:30:00,70.322,0.441,70.3233827756,6.662,-1.259,6.7799207223,63.66,1.7000000000000002,63.6826946666,132.79,70.832,0.481,70.8336331484,6.662,-1.259,6.7799207223,64.17,1.74,64.1935861282,132.64
2019-10-01 22:00:00,66.251,-0.9395,66.2576611514,6.011,-1.2495,6.1394927518,60.24,0.31,60.2407976375,133.73,66.721,-0.9095000000000001,66.7271985869,6.011,-1.2495,6.1394927518,60.71,0.34,60.7109520597,133.58
2019-10-01 22:30:00,62.442,-2.077,62.4765339388,5.172,-1.167,5.3020253677,57.27,-0.91,57.2772293324,135.15,62.902,-2.047,62.9352986249,5.172,-1.167,5.3020253677,57.73,-0.88,57.7367066951,135.01
2019-10-01 23:00:00,57.9915,-3.194,58.0793914246,4.9415,-1.044,5.0505799914,53.05,-2.15,53.093549514,136.06,58.4215,-3.194,58.5087454852,4.9415,-1.044,5.0505799914,53.48,-2.15,53.5231996428,135.91
2019-10-01 23:30:00,54.682,-3.7965,54.8136345835,5.182,-1.0265,5.2826911939,49.5,-2.77,49.5774434597,136.44,55.072,-3.7965,55.2027046099,5.182,-1.0265,5.2826911939,49.89,-2.77,49.9668390035,136.28
2019-10-02 00:00:00,52.056,-4.2685,52.2307115426,3.9859999999999998,-0.9185000000000001,4.0904569732,48.07,-3.35,48.1865894207,136.99,52.446,-4.2485,52.6177980179,3.9859999999999998,-0.9185000000000001,4.0904569732,48.46,-3.33,48.5742781727,136.84
2019-10-02 00:30:00,50.2475,-4.535,50.4517341749,3.5275,-0.905,3.6417415133,46.72,-3.63,46.8608077182,137.47,50.6175,-4.545,50.8211405938,3.5275,-0.905,3.6417415133,47.09,-3.64,47.2304742724,137.31
2019-10-02 01:00:00,48.7695,-4.9030000000000005,49.0153398361,3.3095,-0.743,3.391878425,45.46,-4.16,45.6499419496,137.73,49.1395,-4.9030000000000005,49.3834979447,3.3095,-0.743,3.391878425,45.83,-4.16,46.0184147923,137.57
2019-10-02 01:30:00,48.077,-5.2835,48.3664480942,3.727,-0.9435,3.8445703596,44.35,-4.34,44.5618457876,138.1,48.427,-5.2935,48.7154541316,3.727,-0.9435,3.8445703596,44.7,-4.35,44.9111623096,137.95
2019-10-02 02:00:00,48.6835,-5.3215,48.9734778681,2.8435,-0.6015,2.9064229732999998,45.84,-4.72,46.0823610506,137.74,49.0535,-5.3215,49.3413034333,2.8435,-0.6015,2.9064229732999998,46.21,-4.72,46.4504305685,137.58
2019-10-02 02:30:00,48.1325,-5.394,48.4337980366,2.8125,-0.754,2.9118159712000002,45.32,-4.64,45.556909465,137.78,48.5025,-5.394,48.8015137291,2.8125,-0.754,2.9118159712000002,45.69,-4.64,45.9250008165,137.63
2019-10-02 03:00:00,47.424,-5.466,47.7379611211,2.304,-0.716,2.4126897853,45.12,-4.75,45.3693387653,138.01,47.784,-5.476,48.0967486635,2.304,-0.716,2.4126897853,45.48,-4.76,45.7284156734,137.85
2019-10-02 03:30:00,46.9505,-5.496,47.2710848855,2.2205,-0.6960000000000001,2.3270230446,44.73,-4.8,44.9868080664,137.86,47.3105,-5.506,47.6298167774,2.2205,-0.6960000000000001,2.3270230446,45.09,-4.8100000000000005,45.3458289151,137.71
2019-10-02 04:00:00,46.8835,-5.4065,47.1942031875,2.1335,-0.6565000000000001,2.2322218752,44.75,-4.75,45.0013888675,137.92,47.2435,-5.4065,47.5518510102,2.1335,-0.6565000000000001,2.2322218752,45.11,-4.75,45.3593937349,137.77
2019-10-02 04:30:00,47.298,-5.2635,47.5899699123,1.8679999999999999,-0.7235,2.0032164761,45.43,-4.54,45.6562865332,137.97,47.658,-5.2735,47.9488765901,1.8679999999999999,-0.7235,2.0032164761,45.79,-4.55,46.015503909,137.82
2019-10-02 05:00:00,48.123,-5.116,48.3941792471,1.963,-0.636,2.0634594738,46.16,-4.48,46.376890797,137.72,48.483,-5.116,48.7521768232,1.963,-0.636,2.0634594738,46.52,-4.48,46.7352201236,137.56
2019-10-02 05:30:00,49.997,-4.9685,50.2432682182,2.047,-0.42850000000000005,2.0913682722,47.95,-4.54,48.1644485072,136.85,50.387,-4.9785,50.6323536017,2.047,-0.42850000000000005,2.0913682722,48.34,-4.55,48.5536620658,136.7
2019-10-02 06:00:00,52.703,-3.9965,52.8543112835,2.113,-0.48650000000000004,2.1682830189,50.59,-3.51,50.7116179982,135.48,53.113,-4.0065,53.2638978225,2.113,-0.48650000000000004,2.1682830189,51.0,-3.52,51.1213301861,135.33
2019-10-02 06:30:00,59.6395,-1.275,59.6531272043,1.9795,-0.41500000000000004,2.0225343631,57.66,-0.86,57.6664131016,135.09,60.0895,-1.255,60.1026042302,1.9795,-0.41500000000000004,2.0225343631,58.11,-0.84,58.1160709271,134.94
2019-10-02 07:00:00,66.038,0.848,66.0434443984,1.758,-0.41200000000000003,1.8056322992,64.28,1.26,64.2923479117,135.09,66.538,0.878,66.543792558,1.758,-0.41200000000000003,1.8056322992,64.78,1.29,64.792842969,134.94
2019-10-02 07:30:00,72.4165,3.4915000000000003,72.5006209939,1.4665,-0.4585,1.5365039863,70.95,3.95,71.0598691246,133.25,72.9865,3.5415,73.0723710064,1.4665,-0.4585,1.5365039863,71.52,4.0,71.6317694881,133.1
2019-10-02 08:00:00,66.566,5.4325,66.787307269,1.996,-0.6775,2.1078477768,64.57,6.11,64.8584381557,133.32,67.076,5.5025,67.3013170915,1.996,-0.6775,2.1078477768,65.08,6.18,65.3727680307,133.17
2019-10-02 08:30:00,75.5545,5.578,75.7601250939,3.5345,-1.032,3.6820801526,72.02,6.61,72.3226969906,133.18,76.1245,5.648,76.3337369991,3.5345,-1.032,3.6820801526,72.59,6.68,72.8967111741,133.03
2019-10-02 09:00:00,75.3745,5.67,75.5874602712,5.5245,-1.55,5.7378219082,69.85,7.22,70.2221539117,133.15,75.9345,5.75,76.1518928868,5.5245,-1.55,5.7378219082,70.41,7.3,70.7874148419,133.03
2019-10-02 09:30:00,65.2995,6.711,65.6434476643,7.6295,-2.009,7.889572311,57.67,8.72,58.325528716,133.09,65.7595,6.791,66.1092241767,7.6295,-2.009,7.889572311,58.13,8.8,58.7923200767,132.94
2019-10-02 10:00:00,72.565,5.1835,72.7498996374,10.355,-2.3965,10.6286987562,62.21,7.58,62.6700925482,133.2,73.045,5.2635,73.2343939502,10.355,-2.3965,10.6286987562,62.69,7.66,63.1562483053,133.06
2019-10-02 10:30:00,71.219,4.369,71.3528844687,10.359,-2.561,10.6708763464,60.86,6.93,61.2532815447,133.48,71.699,4.439,71.8362813765,10.359,-2.561,10.6708763464,61.34,7.0,61.7381211246,133.34
2019-10-02 11:00:00,68.369,3.9450000000000003,68.4827218063,11.309,-3.485,11.8337950802,57.06,7.43,57.5417109582,133.31,68.819,4.025,68.9366041084,11.309,-3.485,11.8337950802,57.51,7.51,57.9982775606,133.16
2019-10-02 11:30:00,66.401,3.7745,66.5081923619,10.281,-3.6055,10.8948883083,56.12,7.38,56.6031695226,132.95,66.841,3.8545,66.9520459079,10.281,-3.6055,10.8948883083,56.56,7.46,57.0498483784,132.8
2019-10-02 12:00:00,66.4345,3.833,66.5449823747,8.6145,-3.357,9.245488589,57.82,7.19,58.2653284553,133.11,66.8945,3.903,67.0082647085,8.6145,-3.357,9.245488589,58.28,7.26,58.730452067,132.96
2019-10-02 12:30:00,68.1665,4.152,68.2928314412,9.5565,-2.938,9.9979265976,58.61,7.09,59.0372780538,132.96,68.6265,4.232,68.7568638483,9.5565,-2.938,9.9979265976,59.07,7.17,59.503561238,132.82
2019-10-02 13:00:00,69.4535,4.2625,69.5841761358,7.7035,-2.4775,8.0920898722,61.75,6.74,62.1167457293,133.15,69.9335,4.3325,70.0675743729,7.7035,-2.4775,8.0920898722,62.23,6.8100000000000005,62.6015095665,133.01
2019-10-02 13:30:00,70.448,3.8785,70.5546842261,10.108,-2.6015,10.4374070655,60.34,6.48,60.6869508214,133.61,70.918,3.9385,71.0272800144,10.108,-2.6015,10.4374070655,60.81,6.54,61.1606711866,133.47
2019-10-02 14:00:00,67.1645,2.7775,67.2219054066,11.5245,-3.0225,11.9142606359,55.64,5.8,55.9414837129,133.76,67.6145,2.8475,67.6744328864,11.5245,-3.0225,11.9142606359,56.09,5.87,56.396320802,133.63
2019-10-02 14:30:00,68.348,3.3265000000000002,68.428902565,6.848,-2.3435,7.2378930809,61.5,5.67,61.7608201047,133.82,68.818,3.3865,68.9012736185,6.848,-2.3435,7.2378930809,61.97,5.73,62.2343458229,133.68
2019-10-02 15:00:00,68.6235,3.3305,68.7042719378,8.7035,-2.6795,9.1066257472,59.92,6.01,60.2206484522,133.86,69.0835,3.4005,69.1671408438,8.7035,-2.6795,9.1066257472,60.38,6.08,60.6853425466,133.72
2019-10-02 15:30:00,69.258,3.3725,69.3400628803,8.778,-2.7175000000000002,9.1890200919,60.48,6.09,60.785841279,134.16,69.738,3.4325,69.822422618,8.778,-2.7175000000000002,9.1890200919,60.96,6.15,61.2694385481,134.01
2019-10-02 16:00:00,70.716,3.2675,70.7914487226,6.466,-2.1225,6.8054509219,64.25,5.39,64.4756899924,133.99,71.216,3.3175,71.2932287265,6.466,-2.1225,6.8054509219,64.75,5.44,64.9781201636,133.85
2019-10-02 16:30:00,73.8565,3.3529999999999998,73.9325719913,6.0265,-1.7570000000000001,6.277400039,67.83,5.11,68.0222096083,134.17,74.3865,3.4130000000000003,74.4647564372,6.0265,-1.7570000000000001,6.277400039,68.36,5.17,68.5552222664,134.03
2019-10-02 17:00:00,75.2425,3.4115,75.3197991135,4.4125,-1.5485,4.6763242509000005,70.83,4.96,71.0034541413,133.58,75.8025,3.4615,75.8814930566,4.4125,-1.5485,4.6763242509000005,71.39,5.01,71.5655797154,133.44
2019-10-02 17:30:00,76.1965,2.9235,76.2525636585,3.6965,-1.5465,4.0069657473,72.5,4.47,72.6376686025,133.27,76.7565,2.9635,76.8136877418,3.6965,-1.5465,4.0069657473,73.06,4.51,73.1990689832,133.13
2019-10-02 18:00:00,77.688,3.1335,77.7511682629,3.358,-1.1865,3.5614528286000002,74.33,4.32,74.4554316353,132.99,78.258,3.1935000000000002,78.3231319997,3.358,-1.1865,3.5614528286000002,74.9,4.38,75.0279574559,132.85
2019-10-02 18:30:00,79.9945,3.556,80.0734985264,1.8345,-0.784,1.9950053258,78.16,4.34,78.2804011231,132.67,80.6045,3.606,80.6851204142,1.8345,-0.784,1.9950053258,78.77,4.39,78.8922366269,132.53
2019-10-02 19:00:00,73.133,5.5005,73.3395608744,2.043,-0.4395,2.0897390387,71.09,5.94,71.3377298489,132.3,73.713,5.5605,73.9224291352,2.043,-0.4395,2.0897390387,71.67,6.0,71.9207125938,132.16
2019-10-02 19:30:00,77.085,7.6135,77.4600710512,18.435,2.4335,18.5949226202,58.65,5.18,58.878305852,132.0,77.565,7.6635,77.9426613431,18.435,2.4335,18.5949226202,59.13,5.23,59.3608439967,131.86
2019-10-02 20:00:00,76.2055,7.5440000000000005,76.578000537,23.3255,3.324,23.5611529058,52.88,4.22,53.04811778,132.4,76.6155,7.604,76.9919194218,23.3255,3.324,23.5611529058,53.29,4.28,53.4615983674,132.26
2019-10-02 20:30:00,74.0395,5.1125,74.2158016631,5.1195,0.5525,5.1492267866,68.92,4.5600000000000005,69.0706884286,132.36,74.5595,5.1625,74.7380120588,5.1195,0.5525,5.1492267866,69.44,4.61,69.5928566737,132.22
2019-10-02 21:00:00,78.44,3.307,78.5096799701,1.51,-0.293,1.5381641655,76.93,3.6,77.0141863555,132.29,79.04,3.347,79.1108337018,1.51,-0.293,1.5381641655,77.53,3.64,77.6154011779,132.14
2019-10-02 21:30:00,75.2145,1.7675,75.2352647799,1.3845,-0.2525,1.407336669,73.83,2.02,73.8576285836,132.59,75.7945,1.7974999999999999,75.8158112566,1.3845,-0.2525,1.407336669,74.41,2.05,74.4382334557,132.44
2019-10-02 22:00:00,70.2395,-0.064,70.2395291574,1.3895,-0.164,1.3991448281,68.85,0.1,68.8500726216,133.16,70.7895,-0.054,70.7895205963,1.3895,-0.164,1.3991448281,69.4,0.11,69.4000871757,133.01
2019-10-02 22:30:00,65.8725,-1.2655,65.8846548636,1.2925,-0.17550000000000002,1.3043605713,64.58,-1.09,64.5891980133,133.81,66.3825,-1.2555,66.3943716478,1.2925,-0.17550000000000002,1.3043605713,65.09,-1.08,65.0989592851,133.66
2019-10-02 23:00:00,61.2615,-2.107,61.297722888,1.3014999999999999,-0.157,1.3109352577,59.96,-1.9500000000000002,59.9917002593,134.33,61.7415,-2.097,61.7771011885,1.3014999999999999,-0.157,1.3109352577,60.44,-1.94,60.4711269946,134.18
2019-10-02 23:30:00,57.2485,-3.057,57.3300619331,1.3085,-0.187,1.321794708,55.94,-2.87,56.0135742477,134.33,57.6885,-3.067,57.7699707569,1.3085,-0.187,1.321794708,56.38,-2.88,56.4535100769,134.18
2019-10-03 00:00:00,54.1905,-3.559,54.3072441876,1.2905,-0.139,1.2979642715,52.9,-3.42,53.0104367083,134.8,54.6005,-3.569,54.7170207637,1.2905,-0.139,1.2979642715,53.31,-3.43,53.4202302503,134.66
2019-10-03 00:30:00,51.2295,-4.2495,51.4054464089,1.3495,-0.0795,1.3518396724000001,49.88,-4.17,50.0540038359,134.99,51.6195,-4.2595,51.7949430012,1.3495,-0.0795,1.3518396724000001,50.27,-4.18,50.4434861999,134.83
2019-10-03 01:00:00,50.3225,-4.331,50.5085296485,1.3825,-0.07100000000000001,1.3843219459,48.94,-4.26,49.125056743,135.22,50.7025,-4.341,50.8879925646,1.3825,-0.07100000000000001,1.3843219459,49.32,-4.27,49.5044977755,135.07
2019-10-03 01:30:00,50.0105,-4.6025,50.2218390394,1.3705,-0.0625,1.3719243784000001,48.64,-4.54,48.8514196314,135.22,50.4005,-4.6225000000000005,50.6120332184,1.3705,-0.0625,1.3719243784000001,49.03,-4.5600000000000005,49.2415931911,135.07
2019-10-03 02:00:00,50.653,-4.602,50.8616241679,1.413,-0.112,1.4174318326,49.24,-4.49,49.4442888512,135.35,51.023,-4.602,51.2301174408,1.413,-0.112,1.4174318326,49.61,-4.49,49.8127714547,135.21
2019-10-03 02:30:00,50.1125,-4.9335,50.3547622227,1.4425,-0.1535,1.4506441673000001,48.67,-4.78,48.9041644443,135.65,50.5025,-4.9435,50.7438735071,1.4425,-0.1535,1.4506441673000001,49.06,-4.79,49.2932825038,135.5
2019-10-03 03:00:00,49.4515,-5.0995,49.7137380661,1.4315,-0.1895,1.4439884002,48.02,-4.91,48.2703687577,135.79,49.8215,-5.1195,50.0838411316,1.4315,-0.1895,1.4439884002,48.39,-4.93,48.6404872508,135.64
2019-10-03 03:30:00,48.3555,-5.4815000000000005,48.6651951861,1.4755,-0.0815,1.477749133,46.88,-5.4,47.1899819877,135.71,48.7355,-5.5015,49.0450350443,1.4755,-0.0815,1.477749133,47.26,-5.42,47.5697803232,135.57
2019-10-03 04:00:00,47.976,-5.546,48.2954934958,1.476,-0.116,1.4805512487,46.5,-5.43,46.8159684296,135.81,48.336,-5.5760000000000005,48.6565583658,1.476,-0.116,1.4805512487,46.86,-5.46,47.1770198296,135.66
2019-10-03 04:30:00,48.1655,-5.5655,48.4859792156,1.4755,-0.20550000000000002,1.4897417561,46.69,-5.36,46.996656264,136.01,48.5255,-5.5855,48.8459001401,1.4755,-0.20550000000000002,1.4897417561,47.05,-5.38,47.356592994,135.86
2019-10-03 05:00:00,48.6475,-5.5195,48.9596174056,1.5075,-0.3395,1.5452561276,47.14,-5.18,47.4237493246,135.86,49.0175,-5.5295,49.328396249,1.5075,-0.3395,1.5452561276,47.51,-5.19,47.7926375083,135.72
2019-10-03 05:30:00,50.2265,-5.0585,50.4805876006,1.4665,-0.3985,1.519679078,48.76,-4.66,48.9821722671,135.59,50.6065,-5.0785,50.8606823047,1.4665,-0.3985,1.519679078,49.14,-4.68,49.3623540768,135.44
2019-10-03 06:00:00,53.041,-4.691,53.2480343487,1.461,-0.481,1.5381423861,51.58,-4.21,51.7515265475,135.25,53.441,-4.711,53.6482432331,1.461,-0.481,1.5381423861,51.98,-4.23,52.1518293064,135.1
2019-10-03 06:30:00,59.271,-1.8765,59.3006972408,1.431,-0.4565,1.5020496829,57.84,-1.42,57.857428218,134.32,59.721,-1.8565,59.7498488136,1.431,-0.4565,1.5020496829,58.29,-1.4,58.3068100654,134.17
2019-10-03 07:00:00,65.81,0.092,65.8100643063,1.45,-0.448,1.5176310487,64.36,0.54,64.3622653424,134.94,66.3,0.10200000000000001,66.3000784615,1.45,-0.448,1.5176310487,64.85,0.55,64.8523322634,134.79
2019-10-03 07:30:00,72.7115,2.7425,72.7632018159,1.5314999999999999,-0.6675,1.6706431396,71.18,3.41,71.2616341379,134.01,73.2615,2.7925,73.3147013804,1.5314999999999999,-0.6675,1.6706431396,71.73,3.46,71.8134005601,133.86
2019-10-03 08:00:00,76.509,4.427,76.6369715607,1.939,-0.843,2.1143249514,74.57,5.27,74.7559883889,133.31,77.099,4.487,77.2294566212,1.939,-0.843,2.1143249514,75.16,5.33,75.3487524781,133.17
2019-10-03 08:30:00,69.99,5.5145,70.2069071406,2.8200000000000003,-1.1855,3.0590538161,67.17,6.7,67.5033251033,133.12,70.52,5.5845,70.7407735344,2.8200000000000003,-1.1855,3.0590538161,67.7,6.77,68.037657955,132.98
2019-10-03 09:00:00,77.2665,5.541,77.4649256325,3.1165,-1.329,3.3880397356,74.15,6.87,74.4675728086,133.09,77.8465,5.611,78.0484521515,3.1165,-1.329,3.3880397356,74.73,6.94,75.0515589445,132.94
2019-10-03 09:30:00,78.218,5.4085,78.4047664128,4.318,-1.6115,4.6089105274,73.9,7.02,74.2326774406,132.94,78.798,5.4885,78.9889133755,4.318,-1.6115,4.6089105274,74.48,7.1,74.8176476508,132.79
2019-10-03 10:00:00,69.6865,5.765,69.9245558245,5.1465,-1.755,5.4375074483,64.54,7.52,64.9766265668,133.37,70.1865,5.835,70.4286305933,5.1465,-1.755,5.4375074483,65.04,7.59,65.481369106,133.22
2019-10-03 10:30:00,68.283,5.326,68.4903961516,4.8629999999999995,-1.8439999999999999,5.2008754071,63.42,7.17,63.8240182063,133.27,68.793,5.406,69.0050844866,4.8629999999999995,-1.8439999999999999,5.2008754071,63.93,7.25,64.3397808514,133.13
2019-10-03 11:00:00,68.963,5.7895,69.2055899422,5.893,-1.9405000000000001,6.2042718549,63.07,7.73,63.5419373328,133.34,69.453,5.8695,69.700575602,5.893,-1.9405000000000001,6.2042718549,63.56,7.8100000000000005,64.0380332303,133.19
2019-10-03 11:30:00,66.4205,5.839,66.676658144,7.1505,-1.9809999999999999,7.4198390313,59.27,7.82,59.7836541205,133.14,66.8905,5.9190000000000005,67.1518693057,7.1505,-1.9809999999999999,7.4198390313,59.74,7.9,60.2600829737,132.99
2019-10-03 12:00:00,64.746,5.599,64.9876397248,8.236,-2.431,8.5872846116,56.51,8.03,57.0776751454,133.22,65.196,5.689,65.4437402431,8.236,-2.431,8.5872846116,56.96,8.12,57.5358670744,133.07
2019-10-03 12:30:00,62.794,5.2585,63.0137941902,7.474,-2.7315,7.9574976123,55.32,7.99,55.8940291981,132.97,63.214,5.3385,63.4390209433,7.474,-2.7315,7.9574976123,55.74,8.07,56.3211549953,132.83
2019-10-03 13:00:00,62.5455,5.1465,62.7568803598,11.1655,-3.2335,11.6242811606,51.38,8.38,52.0588974144,132.97,62.9655,5.2365,63.1828704832,11.1655,-3.2335,11.6242811606,51.8,8.47,52.4879119417,132.83
2019-10-03 13:30:00,69.663,3.4885,69.75029176460001,8.733,-3.0215,9.2409280513,60.93,6.51,61.2767900595,133.31,70.113,3.5585,70.2032455891,8.733,-3.0215,9.2409280513,61.38,6.58,61.7316839232,133.16
2019-10-03 14:00:00,71.661,3.4005,71.7416358975,8.401,-2.6795,8.8179658227,63.26,6.08,63.5515066698,133.2,72.161,3.4705,72.2444066434,8.401,-2.6795,8.8179658227,63.76,6.15,64.0559138566,133.05
2019-10-03 14:30:00,72.2205,3.7845,72.3195897423,7.7505,-2.2855,8.0804554636,64.47,6.07,64.7551218052,132.76,72.7205,3.8445,72.8220522953,7.7505,-2.2855,8.0804554636,64.97,6.13,65.2585458005,132.62
2019-10-03 15:00:00,73.714,4.247,73.8362431669,6.974,-2.043,7.2670850415,66.74,6.29,67.0357494178,132.73,74.224,4.317,74.3494362117,6.974,-2.043,7.2670850415,67.25,6.36,67.5500710584,132.62
2019-10-03 15:30:00,73.99,4.192,74.1086564714,5.57,-2.038,5.9311334499,68.42,6.23,68.7030516062,132.82,74.54,4.252,74.6611753457,5.57,-2.038,5.9311334499,68.97,6.29,69.2562271568,132.68
2019-10-03 16:00:00,75.5905,4.048,75.6988110491,5.7005,-1.862,5.9968945505,69.89,5.91,70.1394339869,132.3,76.1305,4.108,76.2412532311,5.7005,-1.862,5.9968945505,70.43,5.97,70.6825706946,132.15
2019-10-03 16:30:00,77.4735,4.062,77.5799139356,4.8935,-1.888,5.2450821014,72.58,5.95,72.8234776703,132.3,78.0435,4.122,78.1522794053,4.8935,-1.888,5.2450821014,73.15,6.01,73.3964753922,132.15
2019-10-03 17:00:00,78.3385,3.781,78.4296917197,4.9485,-2.129,5.3870486586,73.39,5.91,73.6275777138,132.09,78.9085,3.841,79.0019281616,4.9485,-2.129,5.3870486586,73.96,5.97,74.2005559278,131.94
2019-10-03 17:30:00,79.2455,3.1645,79.3086586099,5.1755,-2.0855,5.5798844522,74.07,5.25,74.255824014,132.54,79.8155,3.2245,79.8806074119,5.1755,-2.0855,5.5798844522,74.64,5.31,74.8286422435,132.39
2019-10-03 18:00:00,80.075,3.237,80.1404005106,5.045,-2.193,5.5010248136,75.03,5.43,75.2262307975,132.36,80.665,3.287,80.7319428355,5.045,-2.193,5.5010248136,75.62,5.48,75.8183012207,132.22
2019-10-03 18:30:00,80.8645,3.352,80.9339438323,4.4945,-2.128,4.9728175364,76.37,5.48,76.5663588007,132.43,81.4745,3.412,81.5459127992,4.4945,-2.128,4.9728175364,76.98,5.54,77.1790904326,132.28
2019-10-03 19:00:00,72.995,5.035,73.1684443596,4.385,-2.025,4.829994824,68.61,7.06,68.9722821139,132.06,73.545,5.105,73.7219645018,4.385,-2.025,4.829994824,69.16,7.13,69.5265596733,131.9
2019-10-03 19:30:00,74.283,4.94,74.4470797883,4.093,-1.79,4.4672977291,70.19,6.73,70.5119067959,132.53,74.833,5.01,75.0005199249,4.093,-1.79,4.4672977291,70.74,6.8,71.0660791095,132.39
2019-10-03 20:00:00,80.891,3.742,80.9775057964,3.481,-1.498,3.7896391649,77.41,5.24,77.5871490648,132.98,81.481,3.792,81.5691891893,3.481,-1.498,3.7896391649,78.0,5.29,78.1791794534,132.83
2019-10-03 20:30:00,78.7465,2.45,78.7846035863,3.8665000000000003,-1.29,4.0760179403,74.88,3.74,74.973341929,132.9,79.3365,2.51,79.3761949973,3.8665000000000003,-1.29,4.0760179403,75.47,3.8,75.5656065945,132.75
2019-10-03 21:00:00,76.6555,1.6880000000000002,76.6740831328,4.1555,-0.962,4.2653984867,72.5,2.65,72.548414869,132.59,77.2355,1.708,77.2543832041,4.1555,-0.962,4.2653984867,73.08,2.67,73.128758365,132.44
2019-10-03 21:30:00,73.2115,0.7605000000000001,73.2154498211,3.4015,-0.8195,3.4988258745,69.81,1.58,69.8278776707,132.59,73.7615,0.8005,73.7658436033,3.4015,-0.8195,3.4988258745,70.36,1.62,70.37864733,132.44
2019-10-03 22:00:00,67.172,-1.113,67.1812202405,3.342,-1.023,3.4950669521,63.83,-0.09,63.8300634498,133.63,67.692,-1.093,67.700823577,3.342,-1.023,3.4950669521,64.35,-0.07,64.350038073,133.48
2019-10-03 22:30:00,60.006,-2.6035,60.062452899,6.166,-1.9835,6.477177491,53.84,-0.62,53.8435697182,132.88,60.426,-2.5935,60.4816312466,6.166,-1.9835,6.477177491,54.26,-0.61,54.2634287527,132.73
2019-10-03 23:00:00,55.692,-3.416,55.7966658502,6.752,-2.526,7.2090346094,48.94,-0.89,48.9480918934,134.52,56.082,-3.396,56.1847269282,6.752,-2.526,7.2090346094,49.33,-0.87,49.3376712057,134.37
2019-10-03 23:30:00,51.7535,-4.413,51.9413065994,6.9535,-2.193,7.2911186556,44.8,-2.22,44.854970739,135.47,52.1235,-4.413,52.3099782188,6.9535,-2.193,7.2911186556,45.17,-2.22,45.2245210035,135.31
2019-10-04 00:00:00,48.8975,-4.508,49.104863,5.9775,-2.308,6.4076025353,42.92,-2.2,42.976346983,133.94,49.2375,-4.508,49.4434370797,5.9775,-2.308,6.4076025353,43.26,-2.2,43.3159047002,133.79
2019-10-04 00:30:00,46.1155,-5.127,46.3996278999,6.1155,-2.257,6.5186953641,40.0,-2.87,40.1028290773,135.14,46.4255,-5.127,46.7077421768,6.1155,-2.257,6.5186953641,40.31,-2.87,40.412040285,134.99
2019-10-04 01:00:00,45.336,-5.105,45.622515505,6.766,-1.955,7.0427821917,38.57,-3.15,38.6984159883,134.91,45.646,-5.105,45.930581762,6.766,-1.955,7.0427821917,38.88,-3.15,39.0073954527,134.76
2019-10-04 01:30:00,45.3345,-5.1905,45.6306714886,6.4945,-2.0005,6.7956258358,38.84,-3.19,38.9707800794,135.44,45.6345,-5.2005,45.9298681742,6.4945,-2.0005,6.7956258358,39.14,-3.2,39.270594597,135.28
2019-10-04 02:00:00,46.349,-5.234,46.6435907387,5.529,-1.884,5.8411725706,40.82,-3.35,40.9572325725,135.28,46.679,-5.244,46.9726364706,5.529,-1.884,5.8411725706,41.15,-3.36,41.2869483009,135.12
2019-10-04 02:30:00,45.924,-5.149,46.2117515033,6.274,-2.149,6.6318381313,39.65,-3.0,39.7633310979,135.38,46.234,-5.149,46.5198340173,6.274,-2.149,6.6318381313,39.96,-3.0,40.0724543795,135.22
2019-10-04 03:00:00,44.572,-5.252,44.8803597134,6.872,-2.082,7.1804671157,37.7,-3.17,37.8330397933,135.52,44.862,-5.252,45.1683799577,6.872,-2.082,7.1804671157,37.99,-3.17,38.122027753,135.36
2019-10-04 03:30:00,44.5455,-5.451,44.8777781452,5.9755,-1.991,6.2984665793,38.57,-3.46,38.7248821819,135.66,44.8555,-5.461,45.1867060235,5.9755,-1.991,6.2984665793,38.88,-3.47,39.0345398333,135.51
2019-10-04 04:00:00,44.44,-5.6625,44.7993025197,6.01,-1.8725,6.2949468822,38.43,-3.79,38.6164343253,135.66,44.73,-5.6725,45.0882485383,6.01,-1.8725,6.2949468822,38.72,-3.8,38.9060200997,135.51
2019-10-04 04:30:00,43.4775,-5.8425,43.8683007706,5.5775,-2.1725,5.9856714327,37.9,-3.67,38.0772753752,135.89,43.7775,-5.8525,44.1669702663,5.5775,-2.1725,5.9856714327,38.2,-3.68,38.3768471868,135.74
2019-10-04 05:00:00,43.598,-5.516,43.9455556342,6.058,-2.276,6.4714403343,37.54,-3.24,37.6795594454,135.54,43.888,-5.526,44.2345252037,6.058,-2.276,6.4714403343,37.83,-3.25,37.969348164,135.39
2019-10-04 05:30:00,45.4995,-5.2095,45.7967617905,5.3195,-2.0295,5.6935007245,40.18,-3.18,40.3056422849,135.01,45.8095,-5.2195,46.1058940972,5.3195,-2.0295,5.6935007245,40.49,-3.19,40.615467497,134.86
2019-10-04 06:00:00,47.524,-5.1635,47.8036850907,5.954,-2.1435,6.3280888308,41.57,-3.02,41.67955494,134.39,47.864,-5.1735,48.1427834493,5.954,-2.1435,6.3280888308,41.91,-3.03,42.019388382,134.24
2019-10-04 06:30:00,54.66,-2.362,54.711010263,4.95,-1.792,5.264386384,49.71,-0.5700000000000001,49.7132678467,133.35,55.03,-2.362,55.0806676067,4.95,-1.792,5.264386384,50.08,-0.5700000000000001,50.0832437049,133.2
2019-10-04 07:00:00,61.058,-0.4045,61.0593398609,4.558,-1.5945,4.8288501996,56.5,1.19,56.5125304689,133.21,61.508,-0.3945,61.509265109,4.558,-1.5945,4.8288501996,56.95,1.2,56.962641266,133.07
2019-10-04 07:30:00,67.723,2.268,67.7609662933,27.493,2.388,27.5965141458,40.23,-0.12,40.2301789705,134.68,68.053,2.2880000000000003,68.0914513944,27.493,2.388,27.5965141458,40.56,-0.1,40.560123274,134.53
2019-10-04 08:00:00,71.67,3.7955,71.7704306818,27.91,2.3355,28.0075464875,43.76,1.46,43.7843488018,133.89,72.02,3.8255,72.1215283411,27.91,2.3355,28.0075464875,44.11,1.49,44.1351583208,133.75
2019-10-04 08:30:00,73.0565,3.668,73.1485229943,10.0565,-0.9420000000000001,10.1005225731,63.0,4.61,63.1684422794,133.6,73.5265,3.708,73.6199393252,10.0565,-0.9420000000000001,10.1005225731,63.47,4.65,63.6401084223,133.45
2019-10-04 09:00:00,71.369,3.782,71.4691379898,6.769,-2.658,7.2721609581,64.6,6.44,64.9202094883,133.77,71.869,3.842,71.9716202749,6.769,-2.658,7.2721609581,65.1,6.5,65.423696013,133.62
2019-10-04 09:30:00,71.5075,3.79,71.607867279,8.2675,-2.91,8.7646823245,63.24,6.7,63.593927383,134.64,72.0175,3.85,72.1203355944,8.2675,-2.91,8.7646823245,63.75,6.76,64.1074106481,134.49
2019-10-04 10:00:00,71.9835,3.7595,72.0816073107,8.6835,-2.7005,9.0937270962,63.3,6.46,63.628779652,135.2,72.4835,3.8195,72.5840640396,8.6835,-2.7005,9.0937270962,63.8,6.52,64.1322882798,135.05
2019-10-04 10:30:00,63.323,4.4555,63.4795542616,7.043,-2.3245,7.4166804738,56.28,6.78,56.686919126,135.48,63.763,4.5255,63.9233941468,7.043,-2.3245,7.4166804738,56.72,6.85,57.1321354406,135.34
2019-10-04 11:00:00,62.611,5.0165,62.8116437713,8.921,-2.4335,9.2469542688,53.69,7.45,54.2044149493,135.14,63.041,5.0865,63.2458707209,8.921,-2.4335,9.2469542688,54.12,7.52,54.6399560761,135.0
2019-10-04 11:30:00,64.6325,4.9510000000000005,64.8218516956,8.1925,-1.939,8.4188346729,56.44,6.89,56.8589984083,135.21,65.0625,5.021,65.255952581,8.1925,-1.939,8.4188346729,56.87,6.96,57.2943147267,135.07
2019-10-04 12:00:00,71.7335,4.0005,71.8449651855,7.3635,-2.3695,7.7353514788,64.37,6.37,64.6844169797,135.5,72.2335,4.0705,72.3480994394,7.3635,-2.3695,7.7353514788,64.87,6.44,65.1888832547,135.35
2019-10-04 12:30:00,63.0575,4.2525,63.2007283384,6.9175,-2.1975,7.2581548964,56.14,6.45,56.5093098524,136.03,63.4975,4.3125,63.6437755205,6.9175,-2.1975,7.2581548964,56.58,6.51,56.9532834874,135.88
2019-10-04 13:00:00,61.54,3.768,61.6552465245,7.94,-2.582,8.3492708664,53.6,6.35,53.9748320979,136.13,61.97,3.8280000000000003,62.0881187024,7.94,-2.582,8.3492708664,54.03,6.41,54.4089055211,135.98
2019-10-04 13:30:00,60.83,2.8715,60.8977373328,8.97,-2.4485,9.298174673,51.86,5.32,52.1321589808,136.74,61.23,2.9314999999999998,61.3001353363,8.97,-2.4485,9.298174673,52.26,5.38,52.5361970455,136.59
2019-10-04 14:00:00,67.9735,1.6275,67.9929809502,7.8835,-2.0525,8.1463076605,60.09,3.68,60.2025788484,136.49,68.4535,1.6675,68.473806806,7.8835,-2.0525,8.1463076605,60.57,3.7199999999999998,60.6841272492,136.34
2019-10-04 14:30:00,59.305,2.5395,59.3593470757,6.885,-1.7605,7.106517097,52.42,4.3,52.5960682941,135.32,59.705,2.5895,59.7611289657,6.885,-1.7605,7.106517097,52.82,4.35,52.9988197982,135.17
2019-10-04 15:00:00,58.037,2.4045,58.0867884226,6.6370000000000005,-1.7955,6.8755791938,51.4,4.2,51.5713098534,135.53,58.447,2.4545,58.4985160431,6.6370000000000005,-1.7955,6.8755791938,51.81,4.25,51.9840225454,135.38
2019-10-04 15:30:00,58.577,2.367,58.6248037779,5.917,-1.513,6.1073773422,52.66,3.88,52.8027461407,135.28,58.987,2.417,59.0364976773,5.917,-1.513,6.1073773422,53.07,3.93,53.2153154646,135.13
2019-10-04 16:00:00,62.012,1.72,62.0358488618,5.702,-1.57,5.914195127,56.31,3.29,56.4060298195,135.12,62.442,1.76,62.4667988935,5.702,-1.57,5.914195127,56.74,3.33,56.8376327797,134.97
2019-10-04 16:30:00,62.4025,2.2505,62.4430681221,4.6125,-1.1695,4.7584542133,57.79,3.42,57.8911089892,135.86,62.8725,2.3005,62.9145734826,4.6125,-1.1695,4.7584542133,58.26,3.47,58.36324614,135.71
2019-10-04 17:00:00,65.12,3.7385,65.2272242415,26.23,3.3185000000000002,26.4390873944,38.89,0.42,38.8922678691,135.95,65.44,3.7685,65.5484186861,26.23,3.3185000000000002,26.4390873944,39.21,0.45,39.2125821644,135.8
2019-10-04 17:30:00,73.08,1.5554999999999999,73.0965524512,20.34,2.6155,20.5074727904,52.74,-1.06,52.7506511808,135.69,73.48,1.5554999999999999,73.4964623655,20.34,2.6155,20.5074727904,53.14,-1.06,53.1505710223,135.54
2019-10-04 18:00:00,66.609,2.6465,66.6615544617,19.139,2.3064999999999998,19.2774807288,47.47,0.34,47.4712175955,135.01,66.989,2.6665,67.0420490681,19.139,2.3064999999999998,19.2774807288,47.85,0.36,47.8513542128,134.86
2019-10-04 18:30:00,67.715,3.786,67.8207565646,25.365,3.826,25.6519297715,42.35,-0.04,42.3500188902,134.78,68.055,3.7960000000000003,68.1607852141,25.365,3.826,25.6519297715,42.69,-0.03,42.6900105411,134.63
2019-10-04 19:00:00,71.784,4.044,71.8978204955,24.814,4.154,25.1592987184,46.97,-0.11,46.9701288054,133.98,72.164,4.054,72.2777822847,24.814,4.154,25.1592987184,47.35,-0.1,47.3501055965,133.83
2019-10-04 19:30:00,71.5065,4.8115,71.6681943019,24.8065,3.8215,25.0991295566,46.7,0.99,46.7104923973,133.3,71.8765,4.8315,72.0387024071,24.8065,3.8215,25.0991295566,47.07,1.01,47.080834742,133.16
2019-10-04 20:00:00,69.6035,2.9505,69.6660079415,18.0735,2.6505,18.266815609200002,51.53,0.30000000000000004,51.5308732703,134.03,69.9935,2.9805,70.0569298678,18.0735,2.6505,18.266815609200002,51.92,0.33,51.9210487182,133.88
2019-10-04 20:30:00,66.2585,1.236,66.2700272993,3.7085,0.41600000000000004,3.7317594041,62.55,0.8200000000000001,62.5553746692,132.94,66.7485,1.246,66.7601285817,3.7085,0.41600000000000004,3.7317594041,63.04,0.8300000000000001,63.0454637543,132.79
2019-10-04 21:00:00,63.2735,0.294,63.2741830311,1.4235,-0.176,1.4343389592,61.85,0.47000000000000003,61.8517857462,133.16,63.7635,0.314,63.7642731336,1.4235,-0.176,1.4343389592,62.34,0.49,62.3419257001,133.02
2019-10-04 21:30:00,67.1425,-1.754,67.16540644,1.5325,-0.264,1.555073069,65.61,-1.49,65.6269167339,133.6,67.6525,-1.744,67.6749753768,1.5325,-0.264,1.555073069,66.12,-1.48,66.1365617492,133.45
2019-10-04 22:00:00,63.204,-3.8565,63.3215461612,1.604,-0.3065,1.6330212032,61.6,-3.55,61.7022082263,133.86,63.694,-3.8665000000000003,63.8112486812,1.604,-0.3065,1.6330212032,62.09,-3.56,62.1919745626,133.71
2019-10-04 22:30:00,58.7455,-5.3595,58.9894737263,1.9255,-0.6995,2.0486216098,56.82,-4.66,57.0107709122,133.94,59.1955,-5.3895,59.4403392529,1.9255,-0.6995,2.0486216098,57.27,-4.69,57.461717691,133.79
2019-10-04 23:00:00,55.2845,-6.048,55.6143348809,1.9045,-0.548,1.9817730067000001,53.38,-5.5,53.6625977754,134.37,55.7045,-6.068,56.03402488,1.9045,-0.548,1.9817730067000001,53.8,-5.52,54.0824407733,134.22
2019-10-04 23:30:00,51.6535,-6.9475,52.1186321626,1.5535,-0.1075,1.5572149819,50.1,-6.84,50.5647663893,135.46,52.0535,-6.9775,52.5190667139,1.5535,-0.1075,1.5572149819,50.5,-6.87,50.9651537818,135.31
2019-10-05 00:00:00,48.786,-7.6705,49.385325414,1.6059999999999999,-0.07050000000000001,1.6075466556,47.18,-7.6,47.7882035653,136.07,49.166,-7.7205,49.7684807509,1.6059999999999999,-0.07050000000000001,1.6075466556,47.56,-7.65,48.1713203058,135.91
2019-10-05 00:30:00,46.071,-8.068,46.7721034913,1.5710000000000002,-0.098,1.574053684,44.5,-7.97,45.208084454,135.94,46.411,-8.098,47.1121908321,1.5710000000000002,-0.098,1.574053684,44.84,-8.0,45.5480581364,135.79
2019-10-05 01:00:00,44.6555,-8.1085,45.3856965629,1.6655,-0.40850000000000003,1.714865155,42.99,-7.7,43.6741353664,136.11,44.9855,-8.1585,45.7193212165,1.6655,-0.40850000000000003,1.714865155,43.32,-7.75,44.0077822663,135.96
2019-10-05 01:30:00,44.1485,-8.3095,44.9236891016,2.0285,-0.5395,2.0990170319,42.12,-7.77,42.8306817597,136.02,44.4885,-8.3495,45.2652270789,2.0285,-0.5395,2.0990170319,42.46,-7.8100000000000005,43.1723024635,135.86
2019-10-05 02:00:00,44.718,-8.1845,45.4608135019,1.9580000000000002,-0.5245000000000001,2.0270333618,42.76,-7.66,43.4406859983,136.25,45.048,-8.2245,45.7926271822,1.9580000000000002,-0.5245000000000001,2.0270333618,43.09,-7.7,43.7725724627,136.09
2019-10-05 02:30:00,44.133,-8.3715,44.9199699605,1.833,-0.5615,1.9170736162000002,42.3,-7.8100000000000005,43.0149520516,136.35,44.463,-8.4115,45.2516486026,1.833,-0.5615,1.9170736162000002,42.63,-7.85,43.3467345944,136.19
2019-10-05 03:00:00,43.235,-8.6335,44.0885761536,1.7850000000000001,-0.5235000000000001,1.8601820475,41.45,-8.11,42.2359396723,136.66,43.555,-8.6735,44.4102198514,1.7850000000000001,-0.5235000000000001,1.8601820475,41.77,-8.15,42.5576714589,136.5
2019-10-05 03:30:00,42.4535,-8.67,43.329765315,1.8035,-0.56,1.8884417518,40.65,-8.11,41.4511109622,136.8,42.7735,-8.7,43.6493104442,1.8035,-0.56,1.8884417518,40.97,-8.14,41.7708091854,136.64
2019-10-05 04:00:00,41.956,-8.805,42.8699657219,1.896,-0.505,1.9621011697,40.06,-8.3,40.9108005299,136.8,42.276,-8.845,43.1913672046,1.896,-0.505,1.9621011697,40.38,-8.34,41.2322689165,136.64
2019-10-05 04:30:00,41.592,-8.951,42.5442694731,2.042,-0.291,2.0626306019,39.55,-8.66,40.4870114975,136.53,41.902,-8.991,42.8557543977,2.042,-0.291,2.0626306019,39.86,-8.7,40.7984019295,136.37
2019-10-05 05:00:00,41.5785,-8.901,42.5205769393,1.7285,-0.271,1.749615172,39.85,-8.63,40.7737587181,136.68,41.8885,-8.941,42.8320897605,1.7285,-0.271,1.749615172,40.16,-8.67,41.0852102343,136.52
2019-10-05 05:30:00,41.831,-9.0745,42.8039613967,1.671,-0.5845,1.7702771676,40.16,-8.49,41.0476028533,136.99,42.141,-9.1245,43.117518264,1.671,-0.5845,1.7702771676,40.47,-8.54,41.3612439368,136.82
2019-10-05 06:00:00,42.993,-8.978,43.9204113483,1.653,-0.608,1.7612702802,41.34,-8.37,42.1788157728,136.99,43.313,-9.018,44.2418387163,1.653,-0.608,1.7612702802,41.66,-8.41,42.5003964687,136.82
2019-10-05 06:30:00,46.1805,-7.8885000000000005,46.8494078138,1.6305,-0.6085,1.7403455117000002,44.55,-7.28,45.1409005227,136.61,46.5205,-7.9185,47.1896128666,1.6305,-0.6085,1.7403455117000002,44.89,-7.31,45.4812950563,136.46
2019-10-05 07:00:00,49.5895,-6.957,50.0751271516,1.5795,-0.637,1.7031116376000002,48.01,-6.32,48.4241933335,136.49,49.9695,-6.987,50.4556151409,1.5795,-0.637,1.7031116376000002,48.39,-6.35,48.8048624627,136.34
2019-10-05 07:30:00,52.847,-6.206,53.2101479513,1.457,-0.586,1.5704282855,51.39,-5.62,51.6963876881,136.49,53.247,-6.236,53.6109196433,1.457,-0.586,1.5704282855,51.79,-5.65,52.0972801593,136.34
2019-10-05 08:00:00,56.0115,-5.4265,56.273750848,1.6315,-0.5965,1.7371253553,54.38,-4.83,54.5940775176,136.14,56.4415,-5.4365,56.7027199921,1.6315,-0.5965,1.7371253553,54.81,-4.84,55.0232832535,135.98
2019-10-05 08:30:00,59.965,-4.4445,60.1294836603,2.135,-0.7845000000000001,2.2745692449,57.83,-3.66,57.9457030331,135.37,60.405,-4.4545,60.5690233969,2.135,-0.7845000000000001,2.2745692449,58.27,-3.67,58.3854588061,135.21
2019-10-05 09:00:00,62.129,-3.807,62.2455290764,3.279,-1.097,3.4576364760000002,58.85,-2.71,58.9123637278,135.51,62.619,-3.807,62.7346189117,3.279,-1.097,3.4576364760000002,59.34,-2.71,59.4018492978,135.35
2019-10-05 09:30:00,56.6925,-1.5899999999999999,56.7147922173,18.3525,1.54,18.4169991109,38.34,-3.13,38.4675512608,135.66,56.9925,-1.5899999999999999,57.0146749201,18.3525,1.54,18.4169991109,38.64,-3.13,38.7665642016,135.5
2019-10-05 10:00:00,57.462,-1.321,57.4771822987,18.832,1.569,18.8972480801,38.63,-2.89,38.7379529661,135.7,57.762,-1.321,57.7771034667,18.832,1.569,18.8972480801,38.93,-2.89,39.0371233571,135.53
2019-10-05 10:30:00,57.369,-1.34,57.3846474329,19.489,1.35,19.5357011904,37.88,-2.69,37.9753933489,135.39,57.689,-1.34,57.7045606603,19.489,1.35,19.5357011904,38.2,-2.69,38.2945962245,135.23
2019-10-05 11:00:00,63.1965,-3.1285,63.2738897532,7.5865,-1.1285,7.6699735658,55.61,-2.0,55.6459531323,135.36,63.6065,-3.1185,63.6829010371,7.5865,-1.1285,7.6699735658,56.02,-1.99,56.0553342689,135.23
2019-10-05 11:30:00,63.6475,-3.2560000000000002,63.7307287911,5.3975,-1.6560000000000001,5.6458252053999995,58.25,-1.6,58.2719701057,135.28,64.0975,-3.246,64.179638689,5.3975,-1.6560000000000001,5.6458252053999995,58.7,-1.5899999999999999,58.7215301231,135.13
2019-10-05 12:00:00,63.1715,-3.347,63.2601044992,5.5615,-1.7269999999999999,5.823470722,57.61,-1.62,57.6327727947,135.55,63.6315,-3.347,63.7194648538,5.5615,-1.7269999999999999,5.823470722,58.07,-1.62,58.092592471,135.4
2019-10-05 12:30:00,62.9825,-3.8185000000000002,63.0981477422,5.9625,-1.6485,6.1861909524,57.02,-2.17,57.061276712,135.66,63.4225,-3.8185000000000002,63.5373468796,5.9625,-1.6485,6.1861909524,57.46,-2.17,57.5009608615,135.51
2019-10-05 13:00:00,61.8885,-3.9525,62.0145844822,7.3885,-2.0225,7.6603158225,54.5,-1.9300000000000002,54.5341626873,135.66,62.3285,-3.9325,62.4524336475,7.3885,-2.0225,7.6603158225,54.94,-1.9100000000000001,54.9731907388,135.51
2019-10-05 13:30:00,59.8095,-4.606,59.9865945545,9.2495,-2.336,9.5399238073,50.56,-2.27,50.6109326134,136.17,60.1995,-4.616,60.3762143253,9.2495,-2.336,9.5399238073,50.95,-2.2800000000000002,51.0009892061,136.02
2019-10-05 14:00:00,58.0235,-5.1425,58.250938692,9.0135,-2.4625,9.3438262238,49.01,-2.68,49.083220147,136.57,58.4135,-5.1325,58.6385499352,9.0135,-2.4625,9.3438262238,49.4,-2.67,49.4721022395,136.42
2019-10-05 14:30:00,55.4775,-5.6365,55.7630983581,10.6075,-2.8465,10.9827873739,44.87,-2.79,44.9566569042,136.42,55.8375,-5.6365,56.1212663658,10.6075,-2.8465,10.9827873739,45.23,-2.79,45.3159684879,136.26
2019-10-05 15:00:00,55.569,-5.7285,55.8634896265,8.829,-2.4185,9.154254926,46.74,-3.31,46.8570560321,136.42,55.929,-5.7285,56.2216039726,8.829,-2.4185,9.154254926,47.1,-3.31,47.216163546,136.26
2019-10-05 15:30:00,57.313,-5.3915,57.566033746,6.853,-1.7915,7.0832959313,50.46,-3.6,50.588255554,135.83,57.713,-5.4015,57.9652186337,6.853,-1.7915,7.0832959313,50.86,-3.61,50.9879564211,135.68
2019-10-05 16:00:00,58.1045,-5.379,58.3529481796,5.5245,-1.429,5.7063246709,52.58,-3.95,52.7281604079,135.88,58.5145,-5.389,58.7621309284,5.5245,-1.429,5.7063246709,52.99,-3.96,53.1377615261,135.73
2019-10-05 16:30:00,60.6765,-5.0765,60.8884923816,4.2265,-1.1865,4.3898843379,56.45,-3.89,56.5838722606,135.65,61.1165,-5.0865,61.3278000135,4.2265,-1.1865,4.3898843379,56.89,-3.9,57.0235223395,135.5
2019-10-05 17:00:00,62.926,-4.4125,63.0805170576,3.266,-0.9725,3.4077136397,59.66,-3.44,59.7590930319,134.79,63.386,-4.4225,63.5400936594,3.266,-0.9725,3.4077136397,60.12,-3.45,60.2189081601,134.64
2019-10-05 17:30:00,66.0485,-3.5700000000000003,66.144911008,2.4685,-0.87,2.6173254001,63.58,-2.7,63.6373035255,134.09,66.5485,-3.58,66.6447241141,2.4685,-0.87,2.6173254001,64.08,-2.71,64.1372785516,133.94
2019-10-05 18:00:00,60.648,-2.3529999999999998,60.6936282735,2.248,-0.633,2.3354213753,58.4,-1.72,58.4253232768,133.82,61.118,-2.343,61.1628937592,2.248,-0.633,2.3354213753,58.87,-1.71,58.8948299938,133.68
2019-10-05 18:30:00,62.269,-1.6955,62.2920788002,2.359,-0.6455000000000001,2.4457210082,59.91,-1.05,59.9192005955,133.51,62.739,-1.6855,62.7616366202,2.359,-0.6455000000000001,2.4457210082,60.38,-1.04,60.3889559439,133.37
2019-10-05 19:00:00,63.4595,-1.6285,63.4803918742,2.7495000000000003,-0.6585000000000001,2.8272552945,60.71,-0.97,60.7177486407,133.19,63.9295,-1.6185,63.9499844605,2.7495000000000003,-0.6585000000000001,2.8272552945,61.18,-0.96,61.1875314096,133.05
2019-10-05 19:30:00,63.289,-0.9925,63.296781729,18.059,1.8075,18.14922966,45.23,-2.8,45.3165852641,133.89,63.659,-0.9925,63.6667365054,18.059,1.8075,18.14922966,45.6,-2.8,45.6858840343,133.74
2019-10-05 20:00:00,60.8575,-2.338,60.9023936332,5.2275,-0.098,5.2284185228,55.63,-2.24,55.6750797036,133.78,61.2875,-2.338,61.3320788841,5.2275,-0.098,5.2284185228,56.06,-2.24,56.1047342031,133.63
2019-10-05 20:30:00,65.4845,-4.06,65.6102380749,2.8745000000000003,-0.78,2.9784476242,62.61,-3.2800000000000002,62.6958571199,134.43,65.9745,-4.06,66.099305974,2.8745000000000003,-0.78,2.9784476242,63.1,-3.2800000000000002,63.185191303,134.28
2019-10-05 21:00:00,62.744,-5.2365,62.9621351945,3.004,-0.7965,3.1078011922,59.74,-4.44,59.9047677568,135.03,63.214,-5.2465,63.4313452344,3.004,-0.7965,3.1078011922,60.21,-4.45,60.37422132,134.88
2019-10-05 21:30:00,59.9175,-5.868,60.2041545929,3.2175,-0.808,3.3174041433,56.7,-5.06,56.9253335519,135.17,60.3675,-5.888,60.6539660719,3.2175,-0.808,3.3174041433,57.15,-5.08,57.3753335502,135.02
2019-10-05 22:00:00,57.227,-6.304,57.5731703574,3.317,-0.674,3.3847843358,53.91,-5.63,54.2031825634,134.59,57.657,-6.324,58.0027811833,3.317,-0.674,3.3847843358,54.34,-5.65,54.6329396976,134.44
2019-10-05 22:30:00,54.082,-7.0235,54.5361556791,3.732,-0.8435,3.8261359424,50.35,-6.18,50.7278513245,133.91,54.492,-7.0535,54.9466097794,3.732,-0.8435,3.8261359424,50.76,-6.21,51.1384561754,133.76
2019-10-05 23:00:00,51.1835,-7.521,51.7331239464,3.8235,-1.011,3.9549049609,47.36,-6.51,47.8053312926,134.47,51.5535,-7.541,52.1021116966,3.8235,-1.011,3.9549049609,47.73,-6.53,48.1746177982,134.32
2019-10-05 23:30:00,47.746,-8.1215,48.4318002788,3.396,-1.0215,3.5463048727,44.35,-7.1,44.914724757,133.67,48.106,-8.1515,48.7917430335,3.396,-1.0215,3.5463048727,44.71,-7.13,45.2749489232,133.52
2019-10-06 00:00:00,46.224,-8.323,46.9673344464,3.674,-0.783,3.7565096832,42.55,-7.54,43.212892752,134.43,46.564,-8.363,47.3090463337,3.674,-0.783,3.7565096832,42.89,-7.58,43.5546610594,134.28
2019-10-06 00:30:00,43.6245,-8.473,44.4397201752,4.1745,-0.753,4.2418697823,39.45,-7.72,40.1982698633,134.18,43.9345,-8.513,44.7516643182,4.1745,-0.753,4.2418697823,39.76,-7.76,40.5101863733,134.03
2019-10-06 01:00:00,40.816,-8.671,41.7268749968,3.976,-1.071,4.1177198788,36.84,-7.6,37.6157626534,134.46,41.116,-8.711,42.02864472,3.976,-1.071,4.1177198788,37.14,-7.64,37.9176634301,134.3
2019-10-06 01:30:00,39.19,-9.0345,40.2178852036,2.96,-1.7045,3.4156873759,36.23,-7.33,36.964060924099996,134.46,39.48,-9.0645,40.5072284938,2.96,-1.7045,3.4156873759,36.52,-7.36,37.2542615012,134.3
