Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-06 02:00:00,39.967,-9.063,40.9816917416,4.227,-1.333,4.4322023871,35.74,-7.73,36.5663848363,134.7,40.257,-9.093,41.2711606088,4.227,-1.333,4.4322023871,36.03,-7.76,36.8561867262,134.55
2019-10-06 02:30:00,40.194,-9.147,41.2216599011,5.044,-1.267,5.2006946651,35.15,-7.88,36.0224499444,135.47,40.464,-9.197,41.4960251711,5.044,-1.267,5.2006946651,35.42,-7.93,36.2968497256,135.31
2019-10-06 03:00:00,40.0115,-9.425,41.1065780289,3.7015000000000002,-0.895,3.8081658643000003,36.31,-8.53,37.2984852239,136.24,40.3015,-9.465,41.3980328911,3.7015000000000002,-0.895,3.8081658643000003,36.6,-8.57,37.5899574355,136.08
2019-10-06 03:30:00,39.28,-9.5815,40.4317145599,3.45,-0.8915000000000001,3.5633232031,35.83,-8.69,36.8687537083,136.0,39.56,-9.6115,40.7108650393,3.45,-0.8915000000000001,3.5633232031,36.11,-8.72,37.1479541832,135.85
2019-10-06 04:00:00,38.1945,-9.868,39.4486660643,3.7845,-0.928,3.8966170263,34.41,-8.94,35.5523796672,136.2,38.4645,-9.918,39.7225941279,3.7845,-0.928,3.8966170263,34.68,-8.99,35.826282252,136.05
2019-10-06 04:30:00,37.6195,-9.9185,38.9050565158,4.1295,-1.0285,4.2556530051,33.49,-8.89,34.6498513705,136.0,37.8995,-9.9685,39.1885581835,4.1295,-1.0285,4.2556530051,33.77,-8.94,34.9333150445,135.84
2019-10-06 05:00:00,37.931,-9.866,39.193095272,4.501,-0.976,4.6056027836,33.43,-8.89,34.5918632051,136.13,38.201,-9.906,39.464480701,4.501,-0.976,4.6056027836,33.7,-8.93,34.8630879298,135.97
2019-10-06 05:30:00,37.81,-9.855,39.0732277269,5.26,-1.105,5.3748139503,32.55,-8.75,33.705563339,136.0,38.06,-9.895,39.3252415759,5.26,-1.105,5.3748139503,32.8,-8.79,33.9573865308,135.84
2019-10-06 06:00:00,38.8555,-9.709,40.0501505771,4.5255,-1.039,4.6432393057,34.33,-8.67,35.4078776546,135.91,39.1255,-9.749,40.3218024306,4.5255,-1.039,4.6432393057,34.6,-8.71,35.6794632807,135.75
2019-10-06 06:30:00,41.679,-9.03,42.6459838789,4.509,-1.05,4.6296415628,37.17,-7.98,38.0169606886,136.0,41.969,-9.07,42.9378837508,4.509,-1.05,4.6296415628,37.46,-8.02,38.3089023596,135.84
2019-10-06 07:00:00,44.575,-8.304,45.3418905759,4.525,-0.8240000000000001,4.5994131147,40.05,-7.48,40.7425195588,135.71,44.885,-8.334,45.652149796,4.525,-0.8240000000000001,4.5994131147,40.36,-7.51,41.0527672636,135.56
2019-10-06 07:30:00,46.497,-7.8425,47.1537465664,4.897,-0.8425,4.9689450842,41.6,-7.0,42.1848313971,136.09,46.817,-7.8825,47.475944385,4.897,-0.8425,4.9689450842,41.92,-7.04,42.5070347119,135.93
2019-10-06 08:00:00,48.7955,-7.6015,49.3840421847,4.8255,-1.1715,4.965668384,43.97,-6.43,44.4376619547,135.7,49.1355,-7.6215,49.7230793747,4.8255,-1.1715,4.965668384,44.31,-6.45,44.7769873931,135.55
2019-10-06 08:30:00,52.3265,-7.0985,52.8057885511,6.0465,-1.4885000000000002,6.2270213184,46.28,-5.61,46.6187784053,135.51,52.6865,-7.1285,53.1665571059,6.0465,-1.4885000000000002,6.2270213184,46.64,-5.64,46.9797743715,135.36
2019-10-06 09:00:00,54.6085,-6.3555,54.9770920702,7.7685,-1.8955000000000002,7.996406224,46.84,-4.46,47.051856499,135.0,54.9885,-6.3655,55.3557108391,7.7685,-1.8955000000000002,7.996406224,47.22,-4.47,47.4311005565,134.84
2019-10-06 09:30:00,55.357,-5.908,55.671374269,10.767,-2.428,11.0373671226,44.59,-3.48,44.7255911084,134.88,55.697,-5.918,56.0105216276,10.767,-2.428,11.0373671226,44.93,-3.49,45.0653414499,134.73
2019-10-06 10:00:00,56.295,-5.2605,56.5402501343,13.145,-2.9905,13.4808796171,43.15,-2.27,43.2096678997,135.05,56.635,-5.2605,56.87878414,13.145,-2.9905,13.4808796171,43.49,-2.27,43.5492020593,134.89
2019-10-06 10:30:00,57.417,-5.017,57.6357716874,14.917,-3.287,15.2748570533,42.5,-1.73,42.5351960146,135.53,57.747,-5.007,57.9636615303,14.917,-3.287,15.2748570533,42.83,-1.72,42.8645226265,135.37
2019-10-06 11:00:00,57.6205,-4.8575,57.8248850107,15.3605,-3.6375,15.7853212352,42.26,-1.22,42.2776063655,135.53,57.9505,-4.8575,58.153725216,15.3605,-3.6375,15.7853212352,42.59,-1.22,42.6074700023,135.37
2019-10-06 11:30:00,58.1505,-4.7405,58.3434057156,14.4305,-3.5105,14.8513615706,43.72,-1.23,43.7372987277,135.2,58.4805,-4.7305,58.6715136203,14.4305,-3.5105,14.8513615706,44.05,-1.22,44.0668911996,135.04
2019-10-06 12:00:00,57.3145,-4.993,57.5315735857,16.0745,-4.293,16.6378904687,41.24,-0.7000000000000001,41.2459404063,135.2,57.6345,-4.993,57.8503728532,16.0745,-4.293,16.6378904687,41.56,-0.7000000000000001,41.5658946734,135.04
2019-10-06 12:30:00,56.817,-5.1235,57.0475393093,19.387,-5.0735,20.0398645517,37.43,-0.05,37.4300333957,135.29,57.117,-5.1135,57.3454407189,19.387,-5.0735,20.0398645517,37.73,-0.04,37.7300212033,135.14
2019-10-06 13:00:00,55.4695,-5.205,55.7131712905,21.3695,-5.515,22.0696795457,34.1,0.31,34.1014090618,135.19,55.7395,-5.175,55.9792147609,21.3695,-5.515,22.0696795457,34.37,0.34,34.371681658,135.04
2019-10-06 13:30:00,54.8735,-5.6005,55.158558742,21.3935,-5.4305,22.0719770863,33.48,-0.17,33.4804315982,135.55,55.1135,-5.5805,55.3953054193,21.3935,-5.4305,22.0719770863,33.72,-0.15,33.7203336282,135.4
2019-10-06 14:00:00,52.3805,-6.2505,52.7521139908,17.7905,-4.9205000000000005,18.4584184182,34.59,-1.33,34.615560085,136.03,52.6705,-6.2505,53.0400822068,17.7905,-4.9205000000000005,18.4584184182,34.88,-1.33,34.9053477278,135.88
2019-10-06 14:30:00,52.985,-6.151,53.3408382574,18.105,-4.621,18.685413187800002,34.88,-1.53,34.9135403533,136.03,53.245,-6.131,53.5968206706,18.105,-4.621,18.685413187800002,35.14,-1.51,35.172428122,135.88
2019-10-06 15:00:00,52.8455,-6.4845,53.2418595703,17.9155,-4.6845,18.5178206196,34.93,-1.8,34.9763477224,136.41,53.1155,-6.4745,53.5086487449,17.9155,-4.6845,18.5178206196,35.2,-1.79,35.2454833986,136.26
2019-10-06 15:30:00,53.351,-6.7219999999999995,53.7728043252,17.021,-4.042,17.4943478015,36.33,-2.68,36.4287153218,136.66,53.621,-6.732,54.0419417212,17.021,-4.042,17.4943478015,36.6,-2.69,36.6987206861,136.51
2019-10-06 16:00:00,54.1085,-6.4285,54.4890391226,13.5285,-3.2285,13.9083976252,40.58,-3.2,40.7059749914,136.47,54.4185,-6.4285,54.796886357700004,13.5285,-3.2285,13.9083976252,40.89,-3.2,41.0150228575,136.32
2019-10-06 16:30:00,55.966,-6.3205,56.3217708906,11.256,-3.2305,11.7104084579,44.71,-3.09,44.8166509235,136.25,56.316,-6.3205,56.6695736374,11.256,-3.2305,11.7104084579,45.06,-3.09,45.1658244694,136.11
2019-10-06 17:00:00,58.526,-5.9375,58.8264105844,9.856,-2.2575,10.1112334683,48.67,-3.68,48.8089264377,136.02,58.886,-5.9475,59.1855873693,9.856,-2.2575,10.1112334683,49.03,-3.69,49.1686587167,135.87
2019-10-06 17:30:00,61.015,-5.7235,61.2828579396,7.405,-1.6235,7.580882353,53.61,-4.1,53.7665518701,135.8,61.435,-5.7335,61.7019630745,7.405,-1.6235,7.580882353,54.03,-4.11,54.1860960026,135.65
2019-10-06 18:00:00,55.751,-4.356,55.9209150229,5.761,-1.256,5.8963257203,49.99,-3.1,50.0860269936,135.5,56.151,-4.366,56.3204825707,5.761,-1.256,5.8963257203,50.39,-3.11,50.4858811946,135.35
2019-10-06 18:30:00,58.052,-2.668,58.113276693,20.092,1.732,20.166514027,37.96,-4.4,38.2141544457,135.37,58.352,-2.678,58.4134195883,20.092,1.732,20.166514027,38.26,-4.41,38.5133184756,135.23
2019-10-06 19:00:00,61.257,-2.47,61.3067773497,14.327,1.01,14.3625564925,46.93,-3.48,47.0588493272,134.65,61.627,-2.48,61.67688002,14.327,1.01,14.3625564925,47.3,-3.49,47.4285789372,134.51
2019-10-06 19:30:00,64.8405,-1.466,64.8570705186,19.5705,1.834,19.6562464944,45.27,-3.3,45.3901189688,134.77,65.2005,-1.476,65.2172046032,19.5705,1.834,19.6562464944,45.63,-3.31,45.7498961747,134.62
2019-10-06 20:00:00,62.903,-2.4905,62.952283511,11.503,0.6995,11.5242487499,51.4,-3.19,51.4988941629,134.95,63.283,-2.5105,63.3327774478,11.503,0.6995,11.5242487499,51.78,-3.21,51.8794034276,134.8
2019-10-06 20:30:00,68.778,-3.344,68.8592449857,3.808,-0.554,3.8480878368,64.97,-2.79,65.0298777486,134.95,69.278,-3.344,69.3586593008,3.808,-0.554,3.8480878368,65.47,-2.79,65.5294208734,134.8
2019-10-06 21:00:00,66.4115,-4.1415,66.5405091241,2.3215,-0.5715,2.3908104274,64.09,-3.5700000000000003,64.1893526996,134.92,66.9015,-4.1515,67.0301846521,2.3215,-0.5715,2.3908104274,64.58,-3.58,64.6791527465,134.77
2019-10-06 21:30:00,63.481,-4.9695,63.6752172454,2.091,-0.5595,2.1645602902,61.39,-4.41,61.5481941246,135.13,63.961,-4.9795,64.1545395218,2.091,-0.5595,2.1645602902,61.87,-4.42,62.0276817236,134.98
2019-10-06 22:00:00,60.683,-5.299,60.9139219719,1.913,-0.23900000000000002,1.9278718837,58.77,-5.06,58.9874266264,135.38,61.153,-5.309,61.3830179284,1.913,-0.23900000000000002,1.9278718837,59.24,-5.07,59.4565597727,135.23
2019-10-06 22:30:00,58.131,-5.537,58.3941052676,1.621,-0.177,1.6306348457,56.51,-5.36,56.7636300812,135.63,58.571,-5.557,58.8340232349,1.621,-0.177,1.6306348457,56.95,-5.38,57.2035567076,135.48
2019-10-06 23:00:00,54.6455,-6.1785,54.9936772047,1.7255,-0.1585,1.7327644098000001,52.92,-6.02,53.2613067808,135.06,55.0655,-6.2085,55.4143912941,1.7255,-0.1585,1.7327644098000001,53.34,-6.05,53.6820090906,134.92
2019-10-06 23:30:00,51.7085,-6.437,52.1076188407,1.6185,-0.257,1.6387773644,50.09,-6.18,50.4697978993,135.25,52.1085,-6.467,52.5082646947,1.6185,-0.257,1.6387773644,50.49,-6.21,50.8704649084,135.1
2019-10-07 00:00:00,49.019,-7.068,49.5259425453,1.469,-0.218,1.4850875395,47.55,-6.85,48.0408680188,135.4,49.399,-7.098,49.9063403287,1.469,-0.218,1.4850875395,47.93,-6.88,48.421269087,135.25
2019-10-07 00:30:00,46.6045,-7.2345,47.162669671,1.4645000000000001,-0.20450000000000002,1.4787090654,45.14,-7.03,45.6841383852,135.1,46.9645,-7.2645,47.5230177966,1.4645000000000001,-0.20450000000000002,1.4787090654,45.5,-7.06,46.0444741527,134.95
2019-10-07 01:00:00,45.95,-7.1845,46.5082738902,1.47,-0.24450000000000002,1.4901947020000001,44.48,-6.94,45.0181518945,135.43,46.3,-7.2145,46.8587132799,1.47,-0.24450000000000002,1.4901947020000001,44.83,-6.97,45.3685992731,135.28
2019-10-07 01:30:00,45.7345,-7.233,46.3029240896,1.4545,-0.403,1.5092976015000001,44.28,-6.83,44.8036527529,135.72,46.0845,-7.273,46.6548783007,1.4545,-0.403,1.5092976015000001,44.63,-6.87,45.155661882,135.57
2019-10-07 02:00:00,46.3565,-7.181,46.9094004785,1.4865,-0.531,1.5784939815999999,44.87,-6.65,45.3601080246,135.34,46.7065,-7.201,47.2583489264,1.4865,-0.531,1.5784939815999999,45.22,-6.67,45.7092693007,135.19
2019-10-07 02:30:00,46.153,-7.3345,46.7321548749,1.5230000000000001,-0.6645,1.6616525659999999,44.63,-6.67,45.1256667541,135.09,46.513,-7.3645,47.0924094653,1.5230000000000001,-0.6645,1.6616525659999999,44.99,-6.7,45.486152838,134.94
2019-10-07 03:00:00,45.401,-7.4705,46.0115112907,1.5510000000000002,-0.8105,1.7500032143,43.85,-6.66,44.3528815298,135.84,45.751,-7.5005,46.3617460979,1.5510000000000002,-0.8105,1.7500032143,44.2,-6.69,44.7034238062,135.69
2019-10-07 03:30:00,45.1465,-7.612,45.7837198822,1.6764999999999999,-0.712,1.8214269818000002,43.47,-6.9,44.0142124773,136.18,45.4965,-7.642,46.1338452359,1.6764999999999999,-0.712,1.8214269818000002,43.82,-6.93,44.3645951182,136.03
2019-10-07 04:00:00,44.8,-7.6795,45.4534346364,1.6400000000000001,-0.9495,1.8950330472,43.16,-6.73,43.6815578935,136.25,45.14,-7.7095,45.7936239039,1.6400000000000001,-0.9495,1.8950330472,43.5,-6.76,44.0221262549,136.11
2019-10-07 04:30:00,44.3265,-7.518,44.9595254229,1.8265,-0.978,2.0718557503,42.5,-6.54,43.0002511621,135.95,44.6565,-7.538,45.2882372835,1.8265,-0.978,2.0718557503,42.83,-6.5600000000000005,43.3294645709,135.8
2019-10-07 05:00:00,44.4185,-7.5575,45.0568413063,2.0385,-0.8475,2.2076545246,42.38,-6.71,42.9079071967,136.47,44.7485,-7.5875,45.3872053392,2.0385,-0.8475,2.2076545246,42.71,-6.74,43.2385441476,136.32
2019-10-07 05:30:00,45.5165,-7.4455,46.1214401607,2.2365,-0.8955000000000001,2.4091186148,43.28,-6.55,43.772832899,135.94,45.8565,-7.4755,46.4618304902,2.2365,-0.8955000000000001,2.4091186148,43.62,-6.58,44.1134990677,135.79
2019-10-07 06:00:00,48.026,-6.6465,48.4837358116,3.006,-1.0865,3.1963288708,45.02,-5.5600000000000005,45.3620325823,135.43,48.386,-6.6565,48.841723846,3.006,-1.0865,3.1963288708,45.38,-5.57,45.7205566458,135.28
2019-10-07 06:30:00,54.737,-3.9779999999999998,54.8813597955,3.017,-1.068,3.2004551239,51.72,-2.91,51.8018001618,135.03,55.137,-3.988,55.2810357446,3.017,-1.068,3.2004551239,52.12,-2.92,52.201731772,134.89
2019-10-07 07:00:00,61.91,-1.458,61.9271657998,2.8200000000000003,-1.018,2.9981200776,59.09,-0.44,59.0916381563,135.34,62.36,-1.448,62.3768090239,2.8200000000000003,-1.018,2.9981200776,59.54,-0.43,59.5415527174,135.19
2019-10-07 07:30:00,67.4835,0.8715,67.4891271576,2.9235,-1.1985000000000001,3.1596288548,64.56,2.07,64.5931768842,133.59,67.9835,0.9015000000000001,67.9894769394,2.9235,-1.1985000000000001,3.1596288548,65.06,2.1,65.0938829691,133.44
2019-10-07 08:00:00,63.7765,4.041,63.9043944753,3.1065,-1.379,3.3988208617,60.67,5.42,60.9116187603,132.34,64.2565,4.101,64.3872347073,3.1065,-1.379,3.3988208617,61.15,5.48,61.3950559899,132.19
2019-10-07 08:30:00,71.691,4.351,71.8229119571,3.431,-1.939,3.9410001269,68.26,6.29,68.549191826,131.79,72.221,4.411,72.3555786515,3.431,-1.939,3.9410001269,68.79,6.35,69.0824623186,131.65
2019-10-07 09:00:00,72.4215,4.3555,72.552353804,4.3815,-2.2545,4.9275057078,68.04,6.61,68.3603225563,131.96,72.9615,4.4255,73.0955917446,4.3815,-2.2545,4.9275057078,68.58,6.68,68.90456298390001,131.82
2019-10-07 09:30:00,74.5935,5.0095,74.761523075,4.9935,-1.8805,5.3358525561,69.6,6.89,69.9402037458,131.72,75.1235,5.0695,75.294356246,4.9935,-1.8805,5.3358525561,70.13,6.95,70.4735368773,131.57
2019-10-07 10:00:00,74.7475,5.2275,74.9300708161,4.9975000000000005,-2.0525,5.4025699903,69.75,7.28,70.128887771,131.48,75.2975,5.3075,75.4843232897,4.9975000000000005,-2.0525,5.4025699903,70.3,7.36,70.6842245483,131.34
2019-10-07 10:30:00,74.8745,5.287,75.0609293791,4.7045,-2.263,5.2204874533,70.17,7.55,70.5750054906,131.28,75.4245,5.357,75.6145002579,4.7045,-2.263,5.2204874533,70.72,7.62,71.129338532,131.13
2019-10-07 11:00:00,74.862,5.3725,75.0545321766,4.822,-2.1075,5.2624367217,70.04,7.48,70.4382850444,131.24,75.412,5.4525,75.6088586096,4.822,-2.1075,5.2624367217,70.59,7.5600000000000005,70.9936736618,131.09
2019-10-07 11:30:00,74.86,5.251,75.0439378031,5.07,-2.249,5.5464313752,69.79,7.5,70.1918378446,132.05,75.41,5.331,75.5981987947,5.07,-2.249,5.5464313752,70.34,7.58,70.7472402289,131.9
2019-10-07 12:00:00,75.0705,5.3925,75.2639291195,5.9005,-2.3275,6.3429611776,69.17,7.72,69.5994777279,131.88,75.6105,5.4725,75.8082842867,5.9005,-2.3275,6.3429611776,69.71,7.8,70.1450219189,131.73
2019-10-07 12:30:00,76.181,5.6315,76.3888640657,6.251,-2.1885,6.6230305186,69.93,7.82,70.3658816473,131.88,76.731,5.7015,76.942533512,6.251,-2.1885,6.6230305186,70.48,7.89,70.9202545117,131.73
2019-10-07 13:00:00,75.9355,5.6235,76.143443004,6.6655,-2.2965,7.0500214539,69.27,7.92,69.7212973201,132.16,76.4855,5.6935,76.6971163245,6.6655,-2.2965,7.0500214539,69.82,7.99,70.2756892531,132.01
2019-10-07 13:30:00,65.383,6.209,65.6771525723,7.043,-2.421,7.4474888385,58.34,8.63,58.974846333,132.1,65.843,6.299,66.14361685,7.043,-2.421,7.4474888385,58.8,8.72,59.4430685614,131.95
2019-10-07 14:00:00,72.7065,5.0315,72.8803892313,6.1165,-2.4485,6.588377987,66.59,7.48,67.008794199,132.21,73.2265,5.1115,73.4046846904,6.1165,-2.4485,6.588377987,67.11,7.5600000000000005,67.5344778613,132.07
2019-10-07 14:30:00,72.3605,4.6645,72.5106855608,7.0505,-2.4355,7.4593036203,65.31,7.1,65.6947950754,132.04,72.8905,4.7345,73.0440995598,7.0505,-2.4355,7.4593036203,65.84,7.17,66.2292571301,131.89
2019-10-07 15:00:00,62.5205,5.873,62.7957406935,5.9405,-2.227,6.3442154164,56.58,8.1,57.1568578563,132.38,62.9505,5.953,63.231350288,5.9405,-2.227,6.3442154164,57.01,8.18,57.5938581795,132.23
2019-10-07 15:30:00,61.8755,4.9415,62.0725053667,6.7355,-2.3785,7.1431241414,55.14,7.32,55.6237539186,133.03,62.3155,5.0115,62.5166911512,6.7355,-2.3785,7.1431241414,55.58,7.39,56.0691403537,132.88
2019-10-07 16:00:00,62.667,4.7665,62.8480104001,6.157,-2.4035,6.6094978062,56.51,7.17,56.9630494268,132.73,63.117,4.8465,63.3027981313,6.157,-2.4035,6.6094978062,56.96,7.25,57.419544582,132.58
2019-10-07 16:30:00,73.813,3.6215,73.9017877406,6.093,-2.3385,6.5263489985,67.72,5.96,67.9817622602,133.82,74.333,3.6814999999999998,74.4241112224,6.093,-2.3385,6.5263489985,68.24,6.02,68.5050217137,133.67
2019-10-07 17:00:00,74.6175,2.6785,74.6655587838,8.8975,-2.2815,9.1853551102,65.72,4.96,65.906904039,133.31,75.1375,2.7385,75.1873878287,8.8975,-2.2815,9.1853551102,66.24,5.02,66.4299480656,133.15
2019-10-07 17:30:00,74.5065,0.98,74.5129447965,12.3665,-2.32,12.5822383641,62.14,3.3,62.2275630248,133.05,75.0065,1.01,75.0132997691,12.3665,-2.32,12.5822383641,62.64,3.33,62.728450483,132.9
2019-10-07 18:00:00,66.661,2.5785,66.7108505661,4.801,-1.8815,5.1565146417,61.86,4.46,62.020570781,133.0,67.141,2.6285,67.1924318153,4.801,-1.8815,5.1565146417,62.34,4.51,62.5029255315,132.85
2019-10-07 18:30:00,70.9205,4.54,71.0656662549,14.0205,0.46,14.0280440636,56.9,4.08,57.0460901377,132.76,71.3905,4.59,71.537903172,14.0205,0.46,14.0280440636,57.37,4.13,57.518464861300004,132.61
2019-10-07 19:00:00,72.888,6.34,73.163215785,24.818,2.58,24.951743907,48.07,3.76,48.2168279753,132.7,73.268,6.38,73.5452528992,24.818,2.58,24.951743907,48.45,3.8,48.5987911372,132.56
2019-10-07 19:30:00,81.8555,3.8095,81.9440978381,6.8055,-0.9005000000000001,6.8648183151,75.05,4.71,75.1976502292,132.67,82.4155,3.8495,82.5053531021,6.8055,-0.9005000000000001,6.8648183151,75.61,4.75,75.7590562243,132.52
2019-10-07 20:00:00,80.5255,2.6950000000000003,80.5705850497,3.7755,-1.435,4.0390129054,76.75,4.13,76.8610395454,132.87,81.1255,2.735,81.1715897051,3.7755,-1.435,4.0390129054,77.35,4.17,77.4623224542,132.73
2019-10-07 20:30:00,76.457,1.4465,76.4706820373,3.707,-1.6635,4.0631368732,72.75,3.11,72.8164445713,132.66,77.017,1.4865,77.0313440831,3.707,-1.6635,4.0631368732,73.31,3.15,73.3776437343,132.52
2019-10-07 21:00:00,73.2865,0.5670000000000001,73.2886933384,3.5765000000000002,-1.553,3.8991231386000003,69.71,2.12,69.7422289578,133.12,73.8365,0.597,73.838913462,3.5765000000000002,-1.553,3.8991231386000003,70.26,2.15,70.292887976,132.98
2019-10-07 21:30:00,69.5365,-0.487,69.5382053353,3.5765000000000002,-1.577,3.9087442037,65.96,1.09,65.9690056011,132.85,70.0665,-0.467,70.0680562828,3.5765000000000002,-1.577,3.9087442037,66.49,1.11,66.4992646576,132.7
2019-10-07 22:00:00,65.046,-2.252,65.0849723054,3.9859999999999998,-1.6320000000000001,4.3071591566,61.06,-0.62,61.0631476424,133.44,65.526,-2.252,65.5646869893,3.9859999999999998,-1.6320000000000001,4.3071591566,61.54,-0.62,61.5431230927,133.3
2019-10-07 22:30:00,60.4845,-3.062,60.5619565755,4.0145,-2.022,4.494963209,56.47,-1.04,56.4795759545,133.36,60.9345,-3.052,61.0108842277,4.0145,-2.022,4.494963209,56.92,-1.03,56.9293184572,133.21
2019-10-07 23:00:00,55.745,-4.021,55.8898332973,4.005,-2.111,4.5272890343,51.74,-1.9100000000000001,51.775242153,134.72,56.155,-4.021,56.298778548,4.005,-2.111,4.5272890343,52.15,-1.9100000000000001,52.1849652678,134.57
2019-10-07 23:30:00,51.732,-4.869,51.9606291821,4.352,-2.119,4.8404612384,47.38,-2.75,47.4597397802,135.12,52.112,-4.879,52.3399005062,4.352,-2.119,4.8404612384,47.76,-2.76,47.8396822732,134.98
2019-10-08 00:00:00,49.1055,-5.4485,49.4068444904,4.1855,-1.8185,4.5634803056,44.92,-3.63,45.0664320753,134.58,49.4555,-5.4585,49.7558207901,4.1855,-1.8185,4.5634803056,45.27,-3.64,45.416103972,134.44
2019-10-08 00:30:00,47.0575,-5.766,47.4094406448,4.3775,-1.736,4.709161523,42.68,-4.03,42.8698413806,135.05,47.3975,-5.786,47.7493539459,4.3775,-1.736,4.709161523,43.02,-4.05,43.2102175417,134.9
2019-10-08 01:00:00,46.037,-5.918,46.4158172717,4.177,-1.678,4.5014456567,41.86,-4.24,42.0741868608,135.22,46.367,-5.928,46.7444100722,4.177,-1.678,4.5014456567,42.19,-4.25,42.4035210802,135.07
2019-10-08 01:30:00,45.8345,-6.0325,46.2297787849,3.8845,-1.6724999999999999,4.2292548398,41.95,-4.36,42.1759659048,134.55,46.1645,-6.0625,46.5608737729,3.8845,-1.6724999999999999,4.2292548398,42.28,-4.39,42.5072993732,134.4
2019-10-08 02:00:00,46.7525,-5.902,47.1235595032,3.7525,-1.562,4.0646156337,43.0,-4.34,43.2184636469,134.12,47.0925,-5.922,47.4633926332,3.7525,-1.562,4.0646156337,43.34,-4.36,43.5587557214,133.98
2019-10-08 02:30:00,46.644,-6.0455,47.0341451102,3.654,-1.5255,3.9596548145,42.99,-4.52,43.226964964,134.18,46.994,-6.0655,47.3838192451,3.654,-1.5255,3.9596548145,43.34,-4.54,43.5771407965,134.03
2019-10-08 03:00:00,45.9805,-6.0895,46.3819834688,3.5205,-1.5695000000000001,3.8545104099,42.46,-4.52,42.6999063231,134.51,46.3005,-6.1095,46.7018446156,3.5205,-1.5695000000000001,3.8545104099,42.78,-4.54,43.0202278004,134.36
2019-10-08 03:30:00,45.442,-6.0575,45.8439600193,3.872,-1.3475000000000001,4.0997731949,41.57,-4.71,41.8359773401,134.24,45.772,-6.0975,46.1763520674,3.872,-1.3475000000000001,4.0997731949,41.9,-4.75,42.1683827055,134.09
2019-10-08 04:00:00,44.308,-6.0855,44.7239552617,3.208,-1.5955,3.5828597865000003,41.1,-4.49,41.3445292633,134.72,44.638,-6.1055,45.0536144416,3.208,-1.5955,3.5828597865000003,41.43,-4.51,41.6747525488,134.57
2019-10-08 04:30:00,43.815,-6.0475,44.2303796191,3.795,-1.8775,4.2340325046,40.02,-4.17,40.2366661144,134.13,44.145,-6.0675,44.5600222313,3.795,-1.8775,4.2340325046,40.35,-4.19,40.5669643922,133.98
2019-10-08 05:00:00,44.3675,-5.7775,44.7420893846,3.8575,-1.9575,4.325749935,40.51,-3.8200000000000003,40.6897100014,133.95,44.6775,-5.7975,45.0520811118,3.8575,-1.9575,4.325749935,40.82,-3.84,41.0002195116,133.81
2019-10-08 05:30:00,45.8305,-5.6345,46.1755597746,4.1705,-2.0045,4.6272119575,41.66,-3.63,41.8178490599,133.95,46.1605,-5.6445,46.5043238904,4.1705,-2.0045,4.6272119575,41.99,-3.64,42.1474756065,133.81
2019-10-08 06:00:00,47.42,-5.4745,47.7349615088,4.5,-2.3945,5.0974140748,42.92,-3.08,43.03037067,133.79,47.75,-5.4845,48.0639390838,4.5,-2.3945,5.0974140748,43.25,-3.09,43.360242158,133.64
2019-10-08 06:30:00,53.6825,-2.891,53.7602891292,4.3825,-2.561,5.0759262455,49.3,-0.33,49.3011044501,133.37,54.0525,-2.901,54.1302924179,4.3825,-2.561,5.0759262455,49.67,-0.34,49.6711636667,133.22
2019-10-08 07:00:00,60.2045,-0.976,60.2124106497,4.2845,-2.556,4.9889955151,55.92,1.58,55.94231672,133.64,60.6445,-0.9460000000000001,60.6518779285,4.2845,-2.556,4.9889955151,56.36,1.6099999999999999,56.3829912296,133.49
2019-10-08 07:30:00,66.5085,1.4555,66.5244244808,4.3085,-2.4845,4.9735211370000005,62.2,3.94,62.3246628551,132.27,66.9785,1.4855,66.9949712478,4.3085,-2.4845,4.9735211370000005,62.67,3.9699999999999998,62.795619274,132.13
2019-10-08 08:00:00,70.02,3.1385,70.0903030543,4.67,-2.6115,5.3505917663,65.35,5.75,65.6024770874,132.45,70.54,3.1885,70.6120254082,4.67,-2.6115,5.3505917663,65.87,5.8,66.1248584119,132.31
2019-10-08 08:30:00,70.777,3.9675000000000002,70.8881145556,6.157,-2.8825000000000003,6.7983420957,64.62,6.85,64.9820505986,132.52,71.277,4.0275,71.3906960692,6.157,-2.8825000000000003,6.7983420957,65.12,6.91,65.485590018,132.38
2019-10-08 09:00:00,68.9385,4.2445,69.0690419978,7.5285,-3.2755,8.2101895532,61.41,7.52,61.8687198833,132.49,69.4385,4.3145,69.5724097074,7.5285,-3.2755,8.2101895532,61.91,7.59,62.3735216258,132.34
2019-10-08 09:30:00,58.2755,5.0915,58.4974980021,11.7955,-4.3285,12.5646222585,46.48,9.42,47.4249596732,132.28,58.6255,5.1615,58.852275508299996,11.7955,-4.3285,12.5646222585,46.83,9.49,47.7818898747,132.14
2019-10-08 10:00:00,60.709,4.861,60.9033004196,9.599,-3.489,10.2134187224,51.11,8.35,51.7875911778,132.42,61.109,4.941,61.3084281482,9.599,-3.489,10.2134187224,51.51,8.43,52.1952584053,132.27
2019-10-08 10:30:00,68.0295,3.8890000000000002,68.1405693493,9.4995,-3.141,10.0053176486,58.53,7.03,58.9506726001,132.73,68.4795,3.949,68.5932687751,9.4995,-3.141,10.0053176486,58.98,7.09,59.4046168239,132.59
2019-10-08 11:00:00,68.296,4.3865,68.4367225855,9.106,-3.1535,9.6365864418,59.19,7.54,59.6683140368,132.57,68.746,4.4565,68.8902961835,9.106,-3.1535,9.6365864418,59.64,7.61,60.1235536209,132.43
2019-10-08 11:30:00,68.769,4.4965,68.9158463145,9.619,-3.0935,10.104202257,59.15,7.59,59.6349779911,132.4,69.229,4.5665,69.379444818,9.619,-3.0935,10.104202257,59.61,7.66,60.1001472544,132.26
2019-10-08 12:00:00,68.837,4.198,68.9648879721,11.017,-3.582,11.5846887313,57.82,7.78,58.3410730104,133.36,69.317,4.268,69.4482707704,11.017,-3.582,11.5846887313,58.3,7.85,58.8261208988,133.21
2019-10-08 12:30:00,55.649,4.87,55.8616872373,12.649000000000001,-4.65,13.4766353739,43.0,9.52,44.0412352234,133.63,55.979,4.96,56.1983099479,12.649000000000001,-4.65,13.4766353739,43.33,9.61,44.3828908477,133.47
2019-10-08 13:00:00,66.2655,3.934,66.3821726539,11.9555,-4.116,12.644185867400001,54.31,8.05,54.9033569101,133.91,66.6755,4.004,66.7956159957,11.9555,-4.116,12.644185867400001,54.72,8.12,55.3191901604,133.76
2019-10-08 13:30:00,65.14,2.7705,65.1988900998,12.51,-4.4195,13.2677081762,52.63,7.19,53.1188572919,133.98,65.55,2.8305,65.6110831358,12.51,-4.4195,13.2677081762,53.04,7.25,53.5332055831,133.82
2019-10-08 14:00:00,62.4935,2.044,62.5269180294,13.5135,-4.566,14.2640470502,48.98,6.61,49.4240073244,134.53,62.8935,2.104,62.9286831123,13.5135,-4.566,14.2640470502,49.38,6.67,49.8284386671,134.37
2019-10-08 14:30:00,60.305,1.686,60.3285638898,16.365,-5.244,17.1846664501,43.94,6.93,44.4831260143,134.29,60.635,1.746,60.6601330447,16.365,-5.244,17.1846664501,44.27,6.99,44.8184448637,134.13
2019-10-08 15:00:00,61.5895,1.9845000000000002,61.6214633914,11.9095,-4.6455,12.7834604274,49.68,6.63,50.120447923,134.62,61.9695,2.0545,62.0035474832,11.9095,-4.6455,12.7834604274,50.06,6.7,50.5063718752,134.47
2019-10-08 15:30:00,63.3855,1.9865,63.4166207906,12.3555,-4.2535,13.0671589299,51.03,6.24,51.4101011475,134.89,63.7955,2.0465,63.828316463,12.3555,-4.2535,13.0671589299,51.44,6.3,51.8243533486,134.75
2019-10-08 16:00:00,64.164,1.8845,64.1916679659,10.764,-4.0055,11.4851088915,53.4,5.89,53.7238503832,134.72,64.574,1.9445000000000001,64.6032704764,10.764,-4.0055,11.4851088915,53.81,5.95,54.1379589567,134.57
2019-10-08 16:30:00,66.785,1.9975,66.8148653463,10.865,-3.6925,11.4753118149,55.92,5.69,56.2087404235,134.49,67.205,2.0475,67.2361828278,10.865,-3.6925,11.4753118149,56.34,5.74,56.631644864,134.35
2019-10-08 17:00:00,69.44,2.354,69.4798885722,9.49,-3.206,10.0169124984,59.95,5.5600000000000005,60.2072761384,134.37,69.89,2.404,69.931332863,9.49,-3.206,10.0169124984,60.4,5.61,60.6599711507,134.23
2019-10-08 17:30:00,72.1275,1.7875,72.1496459624,7.8175,-3.0025,8.3742648931,64.31,4.79,64.4881399949,134.66,72.6275,1.8375,72.6507409632,7.8175,-3.0025,8.3742648931,64.81,4.84,64.9904739173,134.51
2019-10-08 18:00:00,66.457,2.4675000000000002,66.502792462,7.317,-2.8325,7.8461165713,59.14,5.3,59.3770123869,134.28,66.927,2.5275,66.9747085492,7.317,-2.8325,7.8461165713,59.61,5.36,59.8504945677,134.13
2019-10-08 18:30:00,76.288,1.782,76.3088098977,6.828,-2.638,7.3198789607,69.46,4.42,69.600488504,133.96,76.838,1.822,76.859598802,6.828,-2.638,7.3198789607,70.01,4.46,70.1519187193,133.82
2019-10-08 19:00:00,71.227,5.2625,71.4211413746,24.997,1.2325,25.0273663267,46.23,4.03,46.4053208156,133.45,71.607,5.3025,71.8030567264,24.997,1.2325,25.0273663267,46.61,4.07,46.787359404,133.31
2019-10-08 19:30:00,73.0355,4.296,73.1617377886,8.7055,-1.694,8.8687860641,64.33,5.99,64.608273464,132.98,73.5055,4.336,73.6332766231,8.7055,-1.694,8.8687860641,64.8,6.03,65.0799577443,132.83
2019-10-08 20:00:00,78.8585,2.498,78.8980546417,4.7385,-2.232,5.2378627559,74.12,4.73,74.2707701589,132.36,79.4185,2.5380000000000003,79.4590434516,4.7385,-2.232,5.2378627559,74.68,4.77,74.8321809117,132.21
2019-10-08 20:30:00,76.513,1.5955,76.529633406,5.373,-2.3545,5.866242345,71.14,3.95,71.2495761391,132.22,77.083,1.6355,77.1003485676,5.373,-2.3545,5.866242345,71.71,3.99,71.8209175658,132.08
2019-10-08 21:00:00,73.261,0.9105000000000001,73.2666577049,5.271,-2.3395,5.7668623401,67.99,3.25,68.0676325429,131.91,73.791,0.9405,73.7969933077,5.271,-2.3395,5.7668623401,68.52,3.2800000000000002,68.5984606241,131.77
2019-10-08 21:30:00,70.6175,0.092,70.6175599285,4.8875,-2.088,5.3148283368,65.73,2.18,65.7661409846,132.05,71.1275,0.122,71.1276046289,4.8875,-2.088,5.3148283368,66.24,2.21,66.2768564433,131.9
2019-10-08 22:00:00,67.1005,-1.399,67.1150825169,5.3905,-1.409,5.5716040105,61.71,0.01,61.7100008102,133.24,67.5905,-1.399,67.6049768231,5.3905,-1.409,5.5716040105,62.2,0.01,62.2000008039,133.09
2019-10-08 22:30:00,61.672,-2.8125,61.7360975463,5.692,-1.6125,5.9159969785,55.98,-1.2,55.9928602591,133.53,62.102,-2.8125,62.165654185,5.692,-1.6125,5.9159969785,56.41,-1.2,56.4227622507,133.39
2019-10-08 23:00:00,57.878,-3.6715,57.9943341737,5.828,-1.6415000000000002,6.0547589754,52.05,-2.03,52.0895709332,134.85,58.298,-3.6715,58.4134977231,5.828,-1.6415000000000002,6.0547589754,52.47,-2.03,52.5092544224,134.69
2019-10-08 23:30:00,54.418,-4.3065,54.5881366805,5.518,-1.4565000000000001,5.7069883695,48.9,-2.85,48.9829817386,134.21,54.798,-4.3165,54.9677448714,5.518,-1.4565000000000001,5.7069883695,49.28,-2.86,49.3629213074,134.06
2019-10-09 00:00:00,50.4895,-4.7975,50.7169164727,4.6795,-1.7175,4.9847293307000005,45.81,-3.08,45.9134239629,133.49,50.8595,-4.8075,51.0862094552,4.6795,-1.7175,4.9847293307000005,46.18,-3.09,46.2832637138,133.34
2019-10-09 00:30:00,47.718,-4.9905,47.9782514714,4.598,-1.8405,4.9526805116,43.12,-3.15,43.2349037237,133.15,48.048,-5.0005,48.3075077421,4.598,-1.8405,4.9526805116,43.45,-3.16,43.5647575455,133.0
2019-10-09 01:00:00,47.395,-5.115,47.6702134461,4.695,-1.465,4.918256805,42.7,-3.65,42.8557172382,133.28,47.745,-5.135,48.0203420438,4.695,-1.465,4.918256805,43.05,-3.67,43.2061500252,133.13
2019-10-09 01:30:00,48.1465,-5.175,48.4238173552,4.2665,-1.215,4.4361297603,43.88,-3.96,44.0583249795,133.63,48.4865,-5.185,48.7629460477,4.2665,-1.215,4.4361297603,44.22,-3.9699999999999998,44.3978524255,133.49
2019-10-09 02:00:00,48.2835,-4.864,48.5278772279,3.1535,-1.284,3.4048815324,45.13,-3.58,45.271771558,133.26,48.6335,-4.874,48.8771234654,3.1535,-1.284,3.4048815324,45.48,-3.59,45.6214697264,133.11
2019-10-09 02:30:00,48.1325,-4.8835,48.3796044682,3.0225,-1.3535,3.3117168508,45.11,-3.5300000000000002,45.2479060289,133.57,48.4925,-4.9035,48.7397873251,3.0225,-1.3535,3.3117168508,45.47,-3.55,45.6083698459,133.42
2019-10-09 03:00:00,48.0185,-5.0155,48.2797222703,2.7785,-1.0655000000000001,2.9757944317,45.24,-3.95,45.4121140226,133.97,48.3685,-5.0255,48.6288745757,2.7785,-1.0655000000000001,2.9757944317,45.59,-3.96,45.7616619016,133.81
2019-10-09 03:30:00,46.632,-5.3945,46.9429872745,2.652,-1.0345,2.8466285761,43.98,-4.36,44.1955880151,133.8,46.982,-5.4245,47.2941172267,2.652,-1.0345,2.8466285761,44.33,-4.39,44.5468405165,133.65
2019-10-09 04:00:00,46.4825,-5.2935,46.7829450601,2.4925,-1.1835,2.7592079479000002,43.99,-4.11,44.1815821355,133.87,46.8225,-5.3035,47.1219016859,2.4925,-1.1835,2.7592079479000002,44.33,-4.12,44.5210433391,133.71
2019-10-09 04:30:00,46.3525,-5.5205,46.6800832958,2.4325,-1.2305,2.7260202677,43.92,-4.29,44.1290210632,133.66,46.7025,-5.5504999999999995,47.0311764312,2.4325,-1.2305,2.7260202677,44.27,-4.32,44.4802799002,133.51
2019-10-09 05:00:00,47.585,-5.078,47.8551805868,2.265,-1.1280000000000001,2.5303377245,45.32,-3.95,45.4918113511,133.66,47.935,-5.098,48.2053298817,2.265,-1.1280000000000001,2.5303377245,45.67,-3.9699999999999998,45.8422272583,133.51
2019-10-09 05:30:00,49.8825,-4.736,50.1068209154,2.8525,-1.026,3.0314076351,47.03,-3.71,47.1761062403,133.41,50.2625,-4.746,50.4860715668,2.8525,-1.026,3.0314076351,47.41,-3.7199999999999998,47.5557199504,133.27
2019-10-09 06:00:00,52.8785,-4.087,53.0362077382,2.4785,-0.977,2.6641117188,50.4,-3.11,50.4958622067,134.69,53.2585,-4.097,53.4158518724,2.4785,-0.977,2.6641117188,50.78,-3.12,50.875758471,134.54
2019-10-09 06:30:00,59.3385,-1.764,59.3647140838,2.5484999999999998,-0.754,2.6576998043,56.79,-1.01,56.7989806247,134.31,59.7785,-1.764,59.8045212191,2.5484999999999998,-0.754,2.6576998043,57.23,-1.01,57.2389115899,134.16
2019-10-09 07:00:00,65.586,0.3325,65.5868428288,1.976,-0.6575000000000001,2.0825182472,63.61,0.99,63.6177035109,133.39,66.066,0.35250000000000004,66.0669403881,1.976,-0.6575000000000001,2.0825182472,64.09,1.01,64.0979578458,133.24
2019-10-09 07:30:00,72.6415,2.462,72.6832096584,1.9715,-0.858,2.150110753,70.67,3.32,70.7479420195,133.14,73.1915,2.492,73.2339111085,1.9715,-0.858,2.150110753,71.22,3.35,71.2987440282,132.99
2019-10-09 08:00:00,65.4155,4.866,65.5962315705,2.2755,-1.154,2.5513949616,63.14,6.02,63.4263352244,133.37,65.9155,4.906,66.097821267,2.2755,-1.154,2.5513949616,63.64,6.06,63.9278749842,133.22
2019-10-09 08:30:00,66.5235,5.57,66.7562802458,3.2235,-1.48,3.5470201931,63.3,7.05,63.6913848177,133.34,67.0035,5.65,67.2412932077,3.2235,-1.48,3.5470201931,63.78,7.13,64.1772958296,133.19
2019-10-09 09:00:00,65.164,5.9085,65.4313171826,4.404,-1.9315,4.8089404498,60.76,7.84,61.2637184637,133.58,65.654,5.9785,65.9256412805,4.404,-1.9315,4.8089404498,61.25,7.91,61.7586479774,133.43
2019-10-09 09:30:00,64.7255,5.929,64.9964875301,7.0155,-2.3609999999999998,7.4021322097,57.71,8.29,58.302385886,133.58,65.1755,5.989,65.4500872517,7.0155,-2.3609999999999998,7.4021322097,58.16,8.35,58.7563451893,133.43
2019-10-09 10:00:00,65.83,4.812,66.0056379713,7.89,-2.558,8.2943031051,57.94,7.37,58.4068531938,133.93,66.28,4.892,66.4602893764,7.89,-2.558,8.2943031051,58.39,7.45,58.863355324,133.79
2019-10-09 10:30:00,67.433,4.877,67.6091311732,7.503,-2.443,7.8907070659,59.93,7.32,60.3753865412,134.16,67.893,4.947,68.0729921334,7.503,-2.443,7.8907070659,60.39,7.39,60.8404815892,134.01
2019-10-09 11:00:00,71.9445,3.88,72.049049128,8.1245,-2.64,8.5426635337,63.82,6.52,64.1521846861,134.16,72.4545,3.93,72.5610051629,8.1245,-2.64,8.5426635337,64.33,6.57,64.6646255692,134.01
2019-10-09 11:30:00,70.2195,3.378,70.3007045786,9.0695,-2.862,9.5103561579,61.15,6.24,61.4675532293,133.83,70.6895,3.438,70.7730545776,9.0695,-2.862,9.5103561579,61.62,6.3,61.9412172951,133.69
2019-10-09 12:00:00,69.8185,3.435,69.9029482014,10.2085,-3.325,10.7363446876,59.61,6.76,59.9920803107,133.59,70.2785,3.485,70.3648547732,10.2085,-3.325,10.7363446876,60.07,6.8100000000000005,60.4547847569,133.44
2019-10-09 12:30:00,69.4685,3.6085000000000003,69.5621575607,10.0485,-3.6115,10.6777939903,59.42,7.22,59.8570363449,133.92,69.9385,3.6785,70.035170768,10.0485,-3.6115,10.6777939903,59.89,7.29,60.3320495259,133.77
2019-10-09 13:00:00,68.6655,3.5385,68.7566133001,12.2455,-4.2215,12.9527345568,56.42,7.76,56.9511545098,133.69,69.1055,3.6085000000000003,69.1996488611,12.2455,-4.2215,12.9527345568,56.86,7.83,57.3965896199,133.54
2019-10-09 13:30:00,67.679,3.2195,67.7555327722,13.929,-4.4905,14.6349455499,53.75,7.71,54.3001528543,133.81,68.109,3.2895,68.1883911766,13.929,-4.4905,14.6349455499,54.18,7.78,54.7357360415,133.66
2019-10-09 14:00:00,62.6805,2.1875,62.7186593965,20.0305,-6.6325,21.1000233768,42.65,8.82,43.5524385081,134.06,63.0205,2.2575,63.0609207553,20.0305,-6.6325,21.1000233768,42.99,8.89,43.899569474,133.92
2019-10-09 14:30:00,61.9575,2.211,61.9969380474,14.3275,-5.519,15.3537167243,47.63,7.73,48.2531843509,133.77,62.3075,2.291,62.3496049486,14.3275,-5.519,15.3537167243,47.98,7.8100000000000005,48.6114852684,133.63
2019-10-09 15:00:00,62.9415,2.069,62.9754966892,12.1315,-4.931,13.0953447167,50.81,7.0,51.289922012,133.88,63.3415,2.1390000000000002,63.3776060076,12.1315,-4.931,13.0953447167,51.21,7.07,51.6957348337,133.73
2019-10-09 15:30:00,65.3205,2.428,65.3656094919,13.9705,-4.752,14.756570545,51.35,7.18,51.8495409816,134.36,65.7205,2.498,65.7679566677,13.9705,-4.752,14.756570545,51.75,7.25,52.2553824979,134.21
2019-10-09 16:00:00,68.661,2.7039999999999997,68.7142236877,12.191,-3.936,12.8106431142,56.47,6.64,56.859040618,134.7,69.081,2.774,69.1366736038,12.191,-3.936,12.8106431142,56.89,6.71,57.2843451564,134.55
2019-10-09 16:30:00,73.079,3.149,73.1468142984,8.849,-2.831,9.2908213846,64.23,5.98,64.5077770505,134.84,73.559,3.189,73.6280938365,8.849,-2.831,9.2908213846,64.71,6.02,64.9894183695,134.69
2019-10-09 17:00:00,76.2655,3.302,76.3369484211,5.8255,-2.268,6.2514217783,70.44,5.57,70.6598789979,134.38,76.8155,3.362,76.8890374777,5.8255,-2.268,6.2514217783,70.99,5.63,71.2128991125,134.23
2019-10-09 17:30:00,77.444,3.0465,77.5038986003,4.424,-1.8035,4.7774876504,73.02,4.85,73.1808916316,133.98,78.014,3.0865,78.0750323615,4.424,-1.8035,4.7774876504,73.59,4.89,73.752289456,133.83
2019-10-09 18:00:00,70.3125,4.391,70.4494750672,2.9725,-1.549,3.3518886094,67.34,5.94,67.6014733567,133.02,70.8425,4.441,70.9815630093,2.9725,-1.549,3.3518886094,67.87,5.99,68.1338168606,132.88
2019-10-09 18:30:00,80.662,3.9055,80.756493078,3.302,-1.5845,3.6624915358,77.36,5.49,77.5545595049,132.95,81.252,3.9455,81.3477379787,3.302,-1.5845,3.6624915358,77.95,5.53,78.1459109615,132.81
2019-10-09 19:00:00,76.9725,5.9895,77.2051803087,3.3825,-0.9105000000000001,3.5029011548,73.59,6.9,73.9127735916,132.51,77.5325,6.0595,77.7689275771,3.3825,-0.9105000000000001,3.5029011548,74.15,6.97,74.4768648642,132.36
2019-10-09 19:30:00,77.8195,5.864,78.0401247837,3.8695,-0.846,3.9609022015,73.95,6.71,74.253798556,133.03,78.3895,5.924,78.6130236427,3.8695,-0.846,3.9609022015,74.52,6.77,74.8268888836,132.89
2019-10-09 20:00:00,83.0925,3.653,83.1727597549,4.3125,-1.017,4.4307951036,78.78,4.67,78.9182950906,133.1,83.7025,3.683,83.7834887985,4.3125,-1.017,4.4307951036,79.39,4.7,79.5290016283,132.96
2019-10-09 20:30:00,80.9045,2.779,80.9522140602,4.3445,-1.111,4.4843061057,76.56,3.89,76.658761404,132.31,81.4945,2.819,81.543241849,4.3445,-1.111,4.4843061057,77.15,3.93,77.2500317152,132.16
2019-10-09 21:00:00,77.2365,1.7725,77.2568358691,4.3865,-1.1775,4.5417935334,72.85,2.95,72.9097044295,132.76,77.8165,1.8125,77.8376054905,4.3865,-1.1775,4.5417935334,73.43,2.99,73.4908497706,132.61
2019-10-09 21:30:00,72.4725,0.577,72.4747968969,4.5525,-1.453,4.7787514321,67.92,2.03,67.9503296534,132.86,72.9925,0.597,72.9949413675,4.5525,-1.453,4.7787514321,68.44,2.05,68.4706951914,132.71
2019-10-09 22:00:00,67.6925,-1.1525,67.7023102449,4.6825,-1.6925,4.9789921169,63.01,0.54,63.0123138759,133.27,68.1925,-1.1525,68.2022383247,4.6825,-1.6925,4.9789921169,63.51,0.54,63.51229566,133.12
2019-10-09 22:30:00,63.3325,-2.343,63.3758250854,4.2225,-1.623,4.5236749717,59.11,-0.72,59.1143848822,133.75,63.7925,-2.333,63.8351466298,4.2225,-1.623,4.5236749717,59.57,-0.71,59.5742310064,133.6
2019-10-09 23:00:00,57.987,-3.267,58.0789588233,4.547,-1.807,4.8928987318,53.44,-1.46,53.4599401421,134.61,58.417,-3.267,58.5082829863,4.547,-1.807,4.8928987318,53.87,-1.46,53.889781035,134.46
2019-10-09 23:30:00,54.1665,-4.36,54.3416904618,4.6965,-1.57,4.9519705421,49.47,-2.79,49.5486124932,133.43,54.5565,-4.37,54.7312396374,4.6965,-1.57,4.9519705421,49.86,-2.8,49.9385582491,133.28
2019-10-10 00:00:00,52.35,-4.6235,52.553774862,4.71,-1.2335,4.8688419824,47.64,-3.39,47.7604616812,133.71,52.74,-4.6335,52.9431480198,4.71,-1.2335,4.8688419824,48.03,-3.4,48.1501910692,133.57
2019-10-10 00:30:00,49.0775,-5.2215,49.354483773,4.9475,-1.3415,5.1261465547,44.13,-3.88,44.3002404057,134.44,49.4175,-5.2315,49.6936404231,4.9475,-1.3415,5.1261465547,44.47,-3.89,44.6398140677,134.29
2019-10-10 01:00:00,48.593,-5.413,48.8935600872,4.883,-1.163,5.0195874332,43.71,-4.25,43.9161314325,134.44,48.933,-5.433,49.2336874305,4.883,-1.163,5.0195874332,44.05,-4.27,44.2564729729,134.29
2019-10-10 01:30:00,48.1825,-5.6995000000000005,48.518425433,4.5625,-1.3295,4.7522601465,43.62,-4.37,43.8383542118,135.33,48.5225,-5.7295,48.8595965651,4.5625,-1.3295,4.7522601465,43.96,-4.4,44.1796514246,135.17
2019-10-10 02:00:00,48.3105,-5.559,48.6292801844,4.4605,-1.699,4.7731186084,43.85,-3.86,44.0195649683,135.0,48.6605,-5.569,48.9781381971,4.4605,-1.699,4.7731186084,44.2,-3.87,44.3690984808,134.85
2019-10-10 02:30:00,47.5445,-5.9635,47.9170409406,5.1345,-1.8935,5.4725161032,42.41,-4.07,42.6048471421,135.45,47.8845,-5.9835,48.2568918653,5.1345,-1.8935,5.4725161032,42.75,-4.09,42.9452046217,135.29
2019-10-10 03:00:00,45.763,-6.313,46.1963866336,6.243,-2.113,6.5908890144,39.52,-4.2,39.7425515034,135.94,46.073,-6.323,46.504856284,6.243,-2.113,6.5908890144,39.83,-4.21,40.0518788573,135.78
2019-10-10 03:30:00,44.8275,-6.4265,45.2858107855,5.8975,-1.9865,6.2230770926,38.93,-4.44,39.1823748642,135.7,45.1275,-6.4465,45.5856185491,5.8975,-1.9865,6.2230770926,39.23,-4.46,39.4827114064,135.54
2019-10-10 04:00:00,44.798,-6.314,45.2407714346,5.928,-2.054,6.2737628262000005,38.87,-4.26,39.1027428705,135.89,45.118,-6.334,45.5604376625,5.928,-2.054,6.2737628262000005,39.19,-4.28,39.4230199249,135.73
2019-10-10 04:30:00,44.3635,-6.364,44.8176374684,6.1735,-2.294,6.5859348805,38.19,-4.07,38.4062625102,135.43,44.6635,-6.384,45.1174432814,6.1735,-2.294,6.5859348805,38.49,-4.09,38.7066945114,135.28
2019-10-10 05:00:00,44.4155,-6.3095,44.8614136035,6.3555,-2.4795,6.8220451845,38.06,-3.83,38.2522221577,135.13,44.7155,-6.3195,45.159849651,6.3555,-2.4795,6.8220451845,38.36,-3.84,38.551721103,134.98
2019-10-10 05:30:00,46.2935,-5.9345,46.6723304807,6.3135,-2.6245000000000003,6.8372715684,39.98,-3.31,40.1167857636,134.17,46.6035,-5.9445,46.9810950543,6.3135,-2.6245000000000003,6.8372715684,40.29,-3.32,40.4265568655,134.02
2019-10-10 06:00:00,49.3235,-5.2415,49.601219486,6.4035,-2.3515,6.8216101105,42.92,-2.89,43.0171884251,133.89,49.6535,-5.2515,49.9304347518,6.4035,-2.3515,6.8216101105,43.25,-2.9,43.3471163977,133.74
2019-10-10 06:30:00,55.348,-3.097,55.4345786761,5.468,-2.337,5.9464773606,49.88,-0.76,49.8857895598,134.19,55.728,-3.087,55.8134352374,5.468,-2.337,5.9464773606,50.26,-0.75,50.2655955898,134.04
2019-10-10 07:00:00,62.5465,-0.706,62.5504843966,5.2765,-1.976,5.6343613879,57.27,1.27,57.2840798128,133.72,62.9765,-0.686,62.9802361718,5.2765,-1.976,5.6343613879,57.7,1.29,57.7144184758,133.57
2019-10-10 07:30:00,69.9565,1.713,69.9774696688,4.3065,-1.7770000000000001,4.6587199154,65.65,3.49,65.742699975,133.01,70.4865,1.7429999999999999,70.5080472801,4.3065,-1.7770000000000001,4.6587199154,66.18,3.52,66.27354525,132.86
2019-10-10 08:00:00,64.462,4.7705,64.6382790168,4.252,-1.7295,4.5902804108,60.21,6.5,60.5598390024,132.21,64.922,4.8205,65.1007166186,4.252,-1.7295,4.5902804108,60.67,6.55,61.0225482916,132.07
2019-10-10 08:30:00,64.868,5.673,65.1155922418,4.658,-2.217,5.1586871391999995,60.21,7.89,60.7247577187,132.82,65.338,5.743,65.5899099938,4.658,-2.217,5.1586871391999995,60.68,7.96,61.1998692809,132.68
2019-10-10 09:00:00,71.8485,4.348,71.9799420412,6.7585,-2.502,7.206755598,65.09,6.85,65.4494507234,133.47,72.3485,4.418,72.4832682503,6.7585,-2.502,7.206755598,65.59,6.92,65.9540332353,133.32
2019-10-10 09:30:00,73.5315,4.5105,73.6697095318,6.3515,-2.0795,6.6832531375,67.18,6.59,67.5024481038,133.47,74.0515,4.5705,74.1924128365,6.3515,-2.0795,6.6832531375,67.7,6.65,68.025822303,133.32
2019-10-10 10:00:00,73.629,4.9475,73.7950363998,5.739,-2.2525,6.1652151017,67.89,7.2,68.2707265232,133.47,74.159,5.0075,74.3278705282,5.739,-2.2525,6.1652151017,68.42,7.26,68.8040987151,133.32
2019-10-10 10:30:00,69.179,3.302,69.257759457,8.679,-3.428,9.3314642474,60.5,6.73,60.8731706091,133.82,69.649,3.372,69.7305785506,8.679,-3.428,9.3314642474,60.97,6.8,61.3480309382,133.67
2019-10-10 11:00:00,70.532,3.8064999999999998,70.634640696,6.012,-2.7435,6.6083989173,64.52,6.55,64.8516221848,133.86,71.032,3.8665000000000003,71.137155174,6.012,-2.7435,6.6083989173,65.02,6.61,65.3551260423,133.72
2019-10-10 11:30:00,73.026,4.5535,73.1678278907,5.586,-2.6065,6.1641899914,67.44,7.16,67.8190179817,133.86,73.546,4.6135,73.6905590849,5.586,-2.6065,6.1641899914,67.96,7.22,68.3424465468,133.72
2019-10-10 12:00:00,75.163,4.859,75.3198941184,6.893,-2.461,7.319150907,68.27,7.32,68.6613086097,133.74,75.683,4.9190000000000005,75.8426861998,6.893,-2.461,7.319150907,68.79,7.38,69.1847418149,133.6
2019-10-10 12:30:00,74.3615,4.9835,74.5283030432,7.2615,-2.8465,7.7994836047,67.1,7.83,67.5553025306,133.77,74.8915,5.0435,75.0611328485,7.2615,-2.8465,7.7994836047,67.63,7.89,68.0886848162,133.6
2019-10-10 13:00:00,74.7865,4.7215,74.9353931364,7.3065,-2.6985,7.7888923795,67.48,7.42,67.8867203509,133.86,75.3065,4.7915,75.458779572,7.3065,-2.6985,7.7888923795,68.0,7.49,68.4112571146,133.72
2019-10-10 13:30:00,71.787,3.826,71.8888840155,6.8870000000000005,-3.004,7.5136399302,64.9,6.83,65.2584009917,134.21,72.277,3.886,72.3813907368,6.8870000000000005,-3.004,7.5136399302,65.39,6.89,65.751990084,134.06
2019-10-10 14:00:00,71.3445,3.499,71.4302504633,6.6445,-3.071,7.3198648382,64.7,6.57,65.0327217637,134.07,71.8545,3.559,71.9425857976,6.6445,-3.071,7.3198648382,65.21,6.63,65.5461745642,133.92
2019-10-10 14:30:00,71.1985,3.549,71.2868978372,7.1385,-3.281,7.8564077828,64.06,6.83,64.4230742824,133.89,71.7085,3.609,71.7992608127,7.1385,-3.281,7.8564077828,64.57,6.89,64.9365613503,133.74
2019-10-10 15:00:00,61.7765,4.2175,61.9202976293,7.6465,-3.2125,8.2939205747,54.13,7.43,54.6375493594,134.24,62.2065,4.2875,62.3540800469,7.6465,-3.2125,8.2939205747,54.56,7.5,55.0730750912,134.09
2019-10-10 15:30:00,70.1305,2.948,70.1924335969,8.1905,-3.132,8.768906103399999,61.94,6.08,62.2376895458,134.62,70.6005,3.008,70.6645502657,8.1905,-3.132,8.768906103399999,62.41,6.14,62.7113044036,134.46
2019-10-10 16:00:00,61.6385,3.6165000000000003,61.7445038404,8.7785,-3.3735,9.4043907033,52.86,6.99,53.3201622278,134.38,62.0485,3.6765,62.1573246247,8.7785,-3.3735,9.4043907033,53.27,7.05,53.7344898552,134.23
2019-10-10 16:30:00,70.001,2.2515,70.0371990677,8.571,-3.6485000000000003,9.315234471,61.43,5.9,61.7126802205,134.16,70.461,2.3115,70.4989046245,8.571,-3.6485000000000003,9.315234471,61.89,5.96,62.1763114056,134.01
2019-10-10 17:00:00,73.2145,2.2845,73.2501327678,7.7745,-3.1055,8.3717967307,65.44,5.39,65.6615998891,133.74,73.7245,2.3245,73.7611361118,7.7745,-3.1055,8.3717967307,65.95,5.43,66.1731622336,133.59
2019-10-10 17:30:00,75.5845,2.614,75.6296875324,7.2345,-2.846,7.7741691678,68.35,5.46,68.5677336653,133.08,76.1045,2.664,76.1511117204,7.2345,-2.846,7.7741691678,68.87,5.51,69.0900644087,132.94
2019-10-10 18:00:00,77.2285,2.374,77.2649797013,7.1685,-2.806,7.6981184877,70.06,5.18,70.2512348646,132.81,77.7785,2.424,77.8162633275,7.1685,-2.806,7.6981184877,70.61,5.23,70.8034250584,132.66
2019-10-10 18:30:00,79.629,3.0535,79.687524138,13.909,-1.5465,13.99471126,65.72,4.6,65.8807893092,132.33,80.149,3.1035,80.2090637849,13.909,-1.5465,13.99471126,66.24,4.65,66.4030127329,132.18
2019-10-10 19:00:00,74.828,5.52,75.0313266843,14.128,-1.48,14.2053083036,60.7,7.0,61.1022912827,132.49,75.298,5.58,75.5044714173,14.128,-1.48,14.2053083036,61.17,7.06,61.5760708392,132.35
2019-10-10 19:30:00,74.2385,5.07,74.411422391,8.6085,-2.44,8.9476182445,65.63,7.51,66.0582848703,132.95,74.7485,5.14,74.9250148632,8.6085,-2.44,8.9476182445,66.14,7.58,66.5729374446,132.81
2019-10-10 20:00:00,79.198,3.2575,79.2649639516,7.618,-2.5625,8.0374330635,71.58,5.82,71.8162154391,132.38,79.748,3.2975,79.8161450475,7.618,-2.5625,8.0374330635,72.13,5.86,72.3676481586,132.24
2019-10-10 20:30:00,76.5705,2.135,76.6002591069,7.5605,-2.515,7.9678344141,69.01,4.65,69.1664846584,132.38,77.1005,2.185,77.1314548369,7.5605,-2.515,7.9678344141,69.54,4.7,69.6986484804,132.24
2019-10-10 21:00:00,74.028,1.2655,74.0388159971,7.5280000000000005,-2.5045,7.9336816328,66.5,3.77,66.6067781836,132.89,74.548,1.3054999999999999,74.5594302168,7.5280000000000005,-2.5045,7.9336816328,67.02,3.81,67.1282094205,132.73
2019-10-10 21:30:00,69.999,0.012,69.9990010286,7.349,-2.648,7.8115110574,62.65,2.66,62.7064438475,132.67,70.489,0.042,70.4890125126,7.349,-2.648,7.8115110574,63.14,2.69,63.1972760489,132.52
2019-10-10 22:00:00,65.407,-1.209,65.418172781,7.407,-2.709,7.886845377,58.0,1.5,58.0193933095,132.79,65.877,-1.179,65.8875494308,7.407,-2.709,7.886845377,58.47,1.53,58.4900145324,132.64
2019-10-10 22:30:00,60.5985,-2.297,60.6420185288,7.1785,-2.6870000000000003,7.664909083,53.42,0.39,53.4214236051,132.66,61.0185,-2.287,61.0613438376,7.1785,-2.6870000000000003,7.664909083,53.84,0.4,53.8414858636,132.52
