Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-10 23:00:00,56.22,-3.274,56.3152508296,6.78,-2.584,7.2557188479,49.44,-0.6900000000000001,49.4448146927,133.69,56.61,-3.274,56.704595722,6.78,-2.584,7.2557188479,49.83,-0.6900000000000001,49.8347770136,133.53
2019-10-10 23:30:00,52.4935,-3.935,52.6407804582,6.8235,-2.335,7.2119607077,45.67,-1.6,45.6980185566,132.9,52.8535,-3.9450000000000003,53.000523462,6.8235,-2.335,7.2119607077,46.03,-1.6099999999999999,46.0581480305,132.75
2019-10-11 00:00:00,49.4605,-4.359,49.6522098325,6.9205000000000005,-2.559,7.3784687605,42.54,-1.8,42.5780647752,133.95,49.8005,-4.349,49.9900350195,6.9205000000000005,-2.559,7.3784687605,42.88,-1.79,42.9173449785,133.79
2019-10-11 00:30:00,46.2145,-5.0735,46.4921543112,7.3345,-2.6135,7.7862232501,38.88,-2.46,38.9577463414,133.95,46.5245,-5.0835,46.8014003263,7.3345,-2.6135,7.7862232501,39.19,-2.47,39.267760313,133.79
2019-10-11 01:00:00,45.6175,-4.98,45.8885247774,7.2075,-2.34,7.5778398142,38.41,-2.64,38.5006194755,134.14,45.9175,-4.99,46.1878437064,7.2075,-2.34,7.5778398142,38.71,-2.65,38.8006005108,133.99
2019-10-11 01:30:00,45.2775,-5.237,45.5793612861,7.2575,-2.657,7.7285804162,38.02,-2.58,38.1074375943,134.14,45.5775,-5.237,45.8773874065,7.2575,-2.657,7.7285804162,38.32,-2.58,38.4067546143,133.99
2019-10-11 02:00:00,46.072,-5.3865,46.3858121224,7.112,-2.7165,7.6131410239,38.96,-2.67,39.051382818,133.92,46.392,-5.3965,46.7048164138,7.112,-2.7165,7.6131410239,39.28,-2.68,39.3713195105,133.77
2019-10-11 02:30:00,45.579,-5.599,45.921607572,7.139,-2.669,7.6216062611,38.44,-2.93,38.5515045102,134.29,45.879,-5.609,46.2205962965,7.139,-2.669,7.6216062611,38.74,-2.94,38.8513989452,134.13
2019-10-11 03:00:00,44.6265,-5.766,44.9974583532,7.2365,-2.666,7.7119704518,37.39,-3.1,37.5182902062,134.89,44.9165,-5.776,45.2863571978,7.2365,-2.666,7.7119704518,37.68,-3.11,37.8081274331,134.73
2019-10-11 03:30:00,43.915,-6.2125,44.3522533954,7.085,-2.6325000000000003,7.5582591415,36.83,-3.58,37.0035849615,135.21,44.215,-6.2225,44.6507080711,7.085,-2.6325000000000003,7.5582591415,37.13,-3.59,37.303150001,135.06
2019-10-11 04:00:00,44.443,-6.0545,44.8535084386,7.043,-2.3645,7.4293141844,37.4,-3.69,37.5815925687,135.55,44.733,-6.0745,45.1435581146,7.043,-2.3645,7.4293141844,37.69,-3.71,37.8721559988,135.4
2019-10-11 04:30:00,44.205,-5.9745,44.6069128639,7.035,-2.4345,7.4443277232,37.17,-3.54,37.3381909042,134.98,44.505,-5.9845,44.9055594025,7.035,-2.4345,7.4443277232,37.47,-3.55,37.6377921775,134.83
2019-10-11 05:00:00,44.0785,-6.016,44.4871489112,7.3485,-2.746,7.844805176,36.73,-3.27,36.8752735583,135.1,44.3585,-6.026,44.7659379244,7.3485,-2.746,7.844805176,37.01,-3.2800000000000002,37.1550602206,134.95
2019-10-11 05:30:00,45.517,-5.4415,45.8411083118,7.377,-2.7315,7.8664617999,38.14,-2.71,38.2361569722,134.99,45.817,-5.4515,46.1401814176,7.377,-2.7315,7.8664617999,38.44,-2.7199999999999998,38.5361129332,134.84
2019-10-11 06:00:00,47.617,-5.092,47.8884866435,7.537,-2.672,7.996621349,40.08,-2.42,40.1529924165,133.51,47.937,-5.102,48.2077418368,7.537,-2.672,7.996621349,40.4,-2.43,40.4730144664,133.37
2019-10-11 06:30:00,54.115,-3.0405,54.2003493093,7.275,-2.6605,7.7462174802,46.84,-0.38,46.8415413922,135.24,54.465,-3.0405,54.5498016976,7.275,-2.6605,7.7462174802,47.19,-0.38,47.1915299604,135.08
2019-10-11 07:00:00,60.4745,-0.8345,60.4802574441,7.4245,-2.5645,7.8549258749,53.05,1.73,53.0782007984,133.96,60.8845,-0.8145,60.8899478609,7.4245,-2.5645,7.8549258749,53.46,1.75,53.4886352415,133.81
2019-10-11 07:30:00,67.46,1.546,67.4777127354,7.41,-2.664,7.8743251139,60.05,4.21,60.1973969537,133.11,67.91,1.576,67.928284801,7.41,-2.664,7.8743251139,60.5,4.24,60.6483932186,132.96
2019-10-11 08:00:00,71.0815,2.8405,71.1382322138,7.5015,-2.7895000000000003,8.0033625746,63.58,5.63,63.8287811258,132.67,71.5715,2.8905000000000003,71.6298443562,7.5015,-2.7895000000000003,8.0033625746,64.07,5.68,64.3212818591,132.51
2019-10-11 08:30:00,72.1935,3.686,72.2875372263,7.6735,-3.164,8.3002107353,64.52,6.85,64.8826086097,132.67,72.6835,3.7560000000000002,72.7804830174,7.6735,-3.164,8.3002107353,65.01,6.92,65.3772628671,132.51
2019-10-11 09:00:00,71.6755,3.908,71.7819598803,7.8055,-3.252,8.4558461581,63.87,7.16,64.2700746849,132.76,72.1855,3.968,72.2944772043,7.8055,-3.252,8.4558461581,64.38,7.22,64.7835843405,132.61
2019-10-11 09:30:00,72.8025,4.2675,72.9274678191,7.8925,-3.1625,8.5025268303,64.91,7.43,65.3338579911,132.49,73.2925,4.3275,73.4201458218,7.8925,-3.1625,8.5025268303,65.4,7.49,65.827502611,132.34
2019-10-11 10:00:00,72.983,4.3835,73.1145222322,7.893,-3.2365,8.5307901891,65.09,7.62,65.5345138076,132.4,73.483,4.4535,73.6178303895,7.893,-3.2365,8.5307901891,65.59,7.69,66.039262564,132.25
2019-10-11 10:30:00,72.7985,4.0345,72.9102104818,8.0585,-3.4055,8.7485343058,64.74,7.44,65.1661046864,132.62,73.2985,4.0945,73.4127715898,8.0585,-3.4055,8.7485343058,65.24,7.5,65.6696855482,132.47
2019-10-11 11:00:00,72.6925,4.006,72.8027993435,8.4725,-3.374,9.1196015401,64.22,7.38,64.6426546485,132.56,73.1925,4.066,73.3053505022,8.4725,-3.374,9.1196015401,64.72,7.44,65.1462355014,132.4
2019-10-11 11:30:00,72.997,3.8015,73.0959192517,8.437,-3.2385,9.0371926642,64.56,7.04,64.9427070578,132.41,73.487,3.8715,73.5889100425,8.437,-3.2385,9.0371926642,65.05,7.11,65.4374097898,132.26
2019-10-11 12:00:00,73.467,4.1135,73.5820696315,8.397,-2.6665,8.8102117597,65.07,6.78,65.4222691444,132.25,73.967,4.1735,74.0846488232,8.397,-2.6665,8.8102117597,65.57,6.84,65.9257954067,132.1
2019-10-11 12:30:00,75.168,4.3865,75.2958804069,8.058,-2.4435000000000002,8.4203358751,67.11,6.83,67.4566601604,132.29,75.708,4.4365,75.8378783739,8.058,-2.4435000000000002,8.4203358751,67.65,6.88,67.998947786,132.14
2019-10-11 13:00:00,74.1965,3.7315,74.2902732833,8.2165,-2.5785,8.6115930292,65.98,6.31,66.2810417842,132.45,74.6965,3.7915,74.7926639752,8.2165,-2.5785,8.6115930292,66.48,6.37,66.7844839764,132.31
2019-10-11 13:30:00,73.1535,3.2075,73.2237845136,8.4635,-2.3825,8.7924478105,64.69,5.59,64.9310726848,132.76,73.6635,3.2675,73.7359328177,8.4635,-2.3825,8.7924478105,65.2,5.65,65.4443465855,132.62
2019-10-11 14:00:00,71.438,2.4775,71.4809474633,8.458,-2.3525,8.7790671629,62.98,4.83,63.1649372674,132.81,71.928,2.5175,71.9720431157,8.458,-2.3525,8.7790671629,63.47,4.87,63.6565613272,132.66
2019-10-11 14:30:00,69.0265,1.9055,69.0527959789,8.1265,-2.4045,8.474763861,60.9,4.31,61.0523226421,132.62,69.4965,1.9455,69.5237260401,8.1265,-2.4045,8.474763861,61.37,4.35,61.5239741889,132.47
2019-10-11 15:00:00,67.428,1.4195,67.4429400623,7.268,-2.5005,7.6861124276,60.16,3.92,60.2875774932,132.93,67.908,1.4695,67.923897814,7.268,-2.5005,7.6861124276,60.64,3.9699999999999998,60.7698156983,132.78
2019-10-11 15:30:00,66.3045,0.8200000000000001,66.3095703519,9.0445,-3.06,9.5481191996,57.26,3.88,57.3913059618,133.01,66.7445,0.86,66.7500403015,9.0445,-3.06,9.5481191996,57.7,3.92,57.8330044179,132.87
2019-10-11 16:00:00,67.463,0.8095,67.4678564892,8.563,-2.8905000000000003,9.0376965677,58.9,3.7,59.0160994984,132.81,67.933,0.8595,67.9384370533,8.563,-2.8905000000000003,9.0376965677,59.37,3.75,59.488313138,132.66
2019-10-11 16:30:00,69.646,0.7305,69.6498309133,8.336,-2.5395,8.7142387074,61.31,3.27,61.3971416273,133.53,70.106,0.7605000000000001,70.110124777,8.336,-2.5395,8.7142387074,61.77,3.3,61.8580867793,133.38
2019-10-11 17:00:00,70.503,0.559,70.5052160482,7.963,-2.471,8.3375781855,62.54,3.03,62.6133572012,133.53,70.993,0.579,70.9953610456,7.963,-2.471,8.3375781855,63.03,3.05,63.1037510771,133.38
2019-10-11 17:30:00,71.071,0.0635,71.0710283678,7.351,-2.2265,7.6807879316,63.72,2.29,63.7611362822,133.53,71.581,0.0935,71.5810610654,7.351,-2.2265,7.6807879316,64.23,2.32,64.2718857666,133.38
2019-10-11 18:00:00,73.96,0.914,73.9656474047,19.57,0.874,19.589506783,54.39,0.04,54.3900147086,133.75,74.39,0.924,74.3957382919,19.57,0.874,19.589506783,54.82,0.05,54.8200228019,133.6
2019-10-11 18:30:00,77.09,2.649,77.1354996159,26.4,2.779,26.5458629734,50.69,-0.13,50.6901666993,133.05,77.49,2.659,77.5356071815,26.4,2.779,26.5458629734,51.09,-0.12,51.0901409276,132.9
2019-10-11 19:00:00,79.345,2.996,79.4015430644,26.005,2.746,26.1495801305,53.34,0.25,53.340585861,133.1,79.765,3.006,79.8216215132,26.005,2.746,26.1495801305,53.76,0.26,53.7606287166,132.95
2019-10-11 19:30:00,78.1255,2.0535,78.152483086,25.9155,2.6135,26.0469484297,52.21,-0.56,52.2130031697,133.92,78.5455,2.0735,78.5728640976,25.9155,2.6135,26.0469484297,52.63,-0.54,52.6327702102,133.77
2019-10-11 20:00:00,74.8375,0.5750000000000001,74.8397089201,19.9675,1.665,20.0367981786,54.87,-1.09,54.8808254311,133.23,75.2675,0.5650000000000001,75.2696205733,19.9675,1.665,20.0367981786,55.3,-1.1,55.3109392435,133.08
2019-10-11 20:30:00,71.27,-0.847,71.2750328586,5.73,-0.877,5.7967257137,65.54,0.03,65.540006866,133.17,71.76,-0.847,71.7649984951,5.73,-0.877,5.7967257137,66.03,0.03,66.0300068151,133.02
2019-10-11 21:00:00,67.431,-1.721,67.4529584377,3.111,-1.5710000000000002,3.4851631239,64.32,-0.15,64.3201749065,133.11,67.941,-1.7109999999999999,67.9625411679,3.111,-1.5710000000000002,3.4851631239,64.83,-0.14,64.8301511644,132.96
2019-10-11 21:30:00,64.166,-3.027,64.237358951,3.066,-1.587,3.4523796141,61.1,-1.44,61.1169665478,133.35,64.636,-3.027,64.7068406353,3.066,-1.587,3.4523796141,61.57,-1.44,61.5868370677,133.2
2019-10-11 22:00:00,60.4205,-4.3685,60.5782189611,3.3105,-1.4485000000000001,3.6135249411,57.11,-2.92,57.1846001997,134.33,60.8705,-4.3685,61.0270559875,3.3105,-1.4485000000000001,3.6135249411,57.56,-2.92,57.6340177326,134.18
2019-10-11 22:30:00,56.069,-5.7115,56.3591518145,3.209,-1.5215,3.5514283394,52.86,-4.19,53.0258022099,135.08,56.489,-5.7315000000000005,56.7790208902,3.209,-1.5215,3.5514283394,53.28,-4.21,53.4460709501,134.92
2019-10-11 23:00:00,52.459,-6.362,52.8433697355,3.179,-1.362,3.4584801575,49.28,-5.0,49.5330031393,134.94,52.849,-6.382,53.2329477392,3.179,-1.362,3.4584801575,49.67,-5.02,49.923033762,134.78
2019-10-11 23:30:00,49.053,-6.985,49.5478257242,2.963,-1.345,3.2539812538,46.09,-5.64,46.4337991123,135.12,49.423,-7.015,49.9183648971,2.963,-1.345,3.2539812538,46.46,-5.67,46.80470596,134.96
2019-10-12 00:00:00,46.3525,-7.418,46.9423154547,2.8025,-1.228,3.0597369576,43.55,-6.19,43.9877096471,135.4,46.7025,-7.448,47.2926655016,2.8025,-1.228,3.0597369576,43.9,-6.22,44.3384528372,135.24
2019-10-12 00:30:00,44.3625,-7.729,45.0307544601,2.7925,-1.199,3.0390224168,41.57,-6.53,42.0797552274,136.01,44.6925,-7.769,45.3627260782,2.7925,-1.199,3.0390224168,41.9,-6.57,42.4119664717,135.85
2019-10-12 01:00:00,43.0195,-8.0395,43.7642655656,2.7095000000000002,-0.9595,2.8743748016,40.31,-7.08,40.9270387397,136.18,43.3295,-8.0795,44.0763416188,2.7095000000000002,-0.9595,2.8743748016,40.62,-7.12,41.2392870937,136.02
2019-10-12 01:30:00,43.131,-8.032,43.872499188,3.071,-0.9420000000000001,3.2122274203,40.06,-7.09,40.6825724359,136.3,43.451,-8.072,44.1944180299,3.071,-0.9420000000000001,3.2122274203,40.38,-7.13,41.0046497363,136.15
2019-10-12 02:00:00,44.1985,-7.823,44.8854846387,2.3985,-0.733,2.5080054326,41.8,-7.09,42.3970293771,136.04,44.5185,-7.853,45.2058232007,2.3985,-0.733,2.5080054326,42.12,-7.12,42.717546746,135.89
2019-10-12 02:30:00,43.115,-8.129,43.8746380726,2.365,-0.849,2.5127725723000003,40.75,-7.28,41.3951796711,136.21,43.435,-8.169,44.1965132788,2.365,-0.849,2.5127725723000003,41.07,-7.32,41.7172302532,136.05
2019-10-12 03:00:00,42.79,-8.2355,43.5753090666,2.24,-0.6055,2.3203944169,40.55,-7.63,41.2615971576,136.3,43.11,-8.2755,43.897106969,2.24,-0.6055,2.3203944169,40.87,-7.67,41.5834798929,136.15
2019-10-12 03:30:00,41.9385,-8.4815,42.7875405288,2.1285,-0.6715,2.2319105045,39.81,-7.8100000000000005,40.5688575141,137.18,42.2585,-8.5215,43.1091264641,2.1285,-0.6715,2.2319105045,40.13,-7.85,40.8905783769,137.02
2019-10-12 04:00:00,40.831,-8.6965,41.7468522556,1.951,-0.8765000000000001,2.138843905,38.88,-7.82,39.6586283172,137.46,41.141,-8.7265,42.0563156167,1.951,-0.8765000000000001,2.138843905,39.19,-7.85,39.9684700733,137.3
2019-10-12 04:30:00,41.112,-8.691,42.0205904885,1.962,-0.651,2.0671828656,39.15,-8.04,39.9670376686,137.66,41.402,-8.741,42.314662766,1.962,-0.651,2.0671828656,39.44,-8.09,40.2611686368,137.5
2019-10-12 05:00:00,41.4875,-8.8195,42.4145757553,1.8175,-0.4995,1.8848889888,39.67,-8.32,40.5330889521,137.39,41.7975,-8.8595,42.7261248711,1.8175,-0.4995,1.8848889888,39.98,-8.36,40.8447058993,137.23
2019-10-12 05:30:00,42.067,-8.687,42.954585995,1.837,-0.577,1.925486432,40.23,-8.11,41.0393104231,137.46,42.377,-8.737,43.2682943736,1.837,-0.577,1.925486432,40.54,-8.16,41.3530796918,137.31
2019-10-12 06:00:00,43.2315,-8.4425,44.0481372875,1.7615,-0.5125000000000001,1.8345404056999999,41.47,-7.93,42.2213903134,137.12,43.5515,-8.4825,44.3698767014,1.7615,-0.5125000000000001,1.8345404056999999,41.79,-7.97,42.5432133248,136.97
2019-10-12 06:30:00,46.5505,-7.7780000000000005,47.1958296277,1.7605,-0.468,1.8216432829,44.79,-7.31,45.3825979865,136.79,46.8905,-7.818,47.5377756553,1.7605,-0.468,1.8216432829,45.13,-7.35,45.7246038802,136.63
2019-10-12 07:00:00,50.1535,-6.4675,50.5687860098,1.8435000000000001,-0.4375,1.8947027471000002,48.31,-6.03,48.6848744478,136.63,50.5235,-6.4975,50.9395873413,1.8435000000000001,-0.4375,1.8947027471000002,48.68,-6.06,49.0557438023,136.47
2019-10-12 07:30:00,54.1645,-5.371,54.4301451518,1.9945,-0.461,2.0470835962,52.17,-4.91,52.4005438903,135.75,54.5745,-5.401,54.8411054889,1.9945,-0.461,2.0470835962,52.58,-4.94,52.8115517666,135.6
2019-10-12 08:00:00,57.0175,-4.6225000000000005,57.2045698568,2.0775,-0.5025000000000001,2.1374078928,54.94,-4.12,55.0942646743,135.47,57.4275,-4.6325,57.6140417997,2.0775,-0.5025000000000001,2.1374078928,55.35,-4.13,55.5038683337,135.32
2019-10-12 08:30:00,60.806,-3.959,60.934746385,2.236,-0.579,2.3097482547,58.57,-3.38,58.6674466804,135.66,61.266,-3.979,61.3950746966,2.236,-0.579,2.3097482547,59.03,-3.4,59.1278352386,135.5
2019-10-12 09:00:00,63.534,-3.396,63.6246962429,2.424,-0.756,2.5391557652,61.11,-2.64,61.166998455,135.57,64.004,-3.396,64.094031173,2.424,-0.756,2.5391557652,61.58,-2.64,61.6365638238,135.42
2019-10-12 09:30:00,65.2805,-2.955,65.3473465816,3.0505,-0.995,3.2086718826,62.23,-1.96,62.2608584907,135.5,65.7505,-2.955,65.8168692301,3.0505,-0.995,3.2086718826,62.7,-1.96,62.7306272884,135.34
2019-10-12 10:00:00,66.242,-2.615,66.2935953845,3.472,-1.085,3.6375828513,62.77,-1.53,62.7886438777,135.5,66.722,-2.605,66.7728336152,3.472,-1.085,3.6375828513,63.25,-1.52,63.2682613954,135.34
2019-10-12 10:30:00,66.0065,-2.802,66.065946192,4.0165,-1.252,4.2071102018,61.99,-1.55,62.0093750976,135.5,66.5065,-2.792,66.5650794805,4.0165,-1.252,4.2071102018,62.49,-1.54,62.5089729559,135.34
2019-10-12 11:00:00,64.7645,-2.9165,64.8301352189,5.2445,-1.4965,5.4538328266,59.52,-1.42,59.5369364345,135.5,65.2145,-2.9165,65.2796827696,5.2445,-1.4965,5.4538328266,59.97,-1.42,59.9868093834,135.34
2019-10-12 11:30:00,65.1705,-2.757,65.2287905702,5.8004999999999995,-1.5670000000000002,6.008434842,59.37,-1.19,59.3819248593,135.46,65.6405,-2.747,65.6979546809,5.8004999999999995,-1.5670000000000002,6.008434842,59.84,-1.18,59.8516332275,135.31
2019-10-12 12:00:00,63.381,-3.189,63.4611761788,6.671,-1.779,6.9041351377,56.71,-1.4100000000000001,56.7275259464,135.46,63.811,-3.179,63.8901382218,6.671,-1.779,6.9041351377,57.14,-1.4,57.1571482844,135.31
2019-10-12 12:30:00,62.4385,-3.81,62.554635178,6.1285,-1.7000000000000002,6.3599144845,56.31,-2.11,56.3495181878,135.55,62.8785,-3.81,62.9938240008,6.1285,-1.7000000000000002,6.3599144845,56.75,-2.11,56.7892120037,135.4
2019-10-12 13:00:00,62.3875,-4.0555,62.519174950600004,7.1175,-1.8555000000000001,7.3553848642,55.27,-2.2,55.3137677256,135.6,62.8175,-4.0555,62.9482754847,7.1175,-1.8555000000000001,7.3553848642,55.7,-2.2,55.7434301062,135.46
2019-10-12 13:30:00,61.407,-4.324,61.5590499033,8.117,-1.814,8.3172282042,53.29,-2.51,53.3490787174,135.81,61.827,-4.324,61.9780195311,8.117,-1.814,8.3172282042,53.71,-2.51,53.7686172409,135.65
2019-10-12 14:00:00,59.848,-4.592,60.0239083033,6.098,-1.6920000000000002,6.3283858922,53.75,-2.9,53.8281757075,135.75,60.268,-4.592,60.4426859761,6.098,-1.6920000000000002,6.3283858922,54.17,-2.9,54.2475704525,135.59
2019-10-12 14:30:00,59.192,-4.9005,59.3945095463,6.422,-1.7905000000000002,6.6669313968,52.77,-3.11,52.8615644869,135.91,59.602,-4.9005,59.8031211915,6.422,-1.7905000000000002,6.6669313968,53.18,-3.11,53.270859764,135.75
2019-10-12 15:00:00,59.5525,-5.0235,59.7640009412,6.1825,-1.6435,6.3972180282,53.37,-3.38,53.4769230603,136.01,59.9625,-5.0235,60.1725598467,6.1825,-1.6435,6.3972180282,53.78,-3.38,53.8861095274,135.85
2019-10-12 15:30:00,59.235,-5.157,59.459060487,6.775,-1.867,7.0275396833,52.46,-3.29,52.5630640279,136.16,59.645,-5.167,59.8683882696,6.775,-1.867,7.0275396833,52.87,-3.3,52.9728883487,136.0
2019-10-12 16:00:00,60.6205,-4.782,60.8088196255,4.6905,-1.3719999999999999,4.8870414619,55.93,-3.41,56.0338558373,136.16,61.0505,-4.782,61.2374972892,4.6905,-1.3719999999999999,4.8870414619,56.36,-3.41,56.4630649186,136.0
2019-10-12 16:30:00,62.6635,-4.4975,62.8246905165,4.4735,-1.2675,4.6495976708,58.19,-3.23,58.2795761824,136.01,63.1135,-4.5075,63.2742557325,4.4735,-1.2675,4.6495976708,58.64,-3.24,58.729440658,135.85
2019-10-12 17:00:00,64.945,-3.8945,65.0616642521,3.535,-1.2345,3.7443577887,61.41,-2.66,61.4675825131,135.73,65.415,-3.8945,65.5308275184,3.535,-1.2345,3.7443577887,61.88,-2.66,61.937145559,135.58
2019-10-12 17:30:00,67.3615,-1.9495,67.3897042025,2.6715,-0.9995,2.8523520996,64.69,-0.9500000000000001,64.6969751998,134.93,67.8515,-1.9395,67.8792141417,2.6715,-0.9995,2.8523520996,65.18,-0.9400000000000001,65.1867778004,134.79
2019-10-12 18:00:00,69.8905,0.12350000000000001,69.8906091152,10.1905,0.5735,10.2066249319,59.7,-0.45,59.7016959558,134.56,70.3505,0.1335,70.3506266674,10.1905,0.5735,10.2066249319,60.16,-0.44,60.161609021,134.41
2019-10-12 18:30:00,72.9705,1.3820000000000001,72.9835857865,17.9205,2.082,18.041037782,55.05,-0.7000000000000001,55.0544503197,134.65,73.3905,1.3820000000000001,73.4035109123,17.9205,2.082,18.041037782,55.47,-0.7000000000000001,55.474416626,134.57
2019-10-12 19:00:00,74.929,2.1955,74.9611583505,25.889,3.3955,26.1107208106,49.04,-1.2,49.0546796952,134.9,75.299,2.2055,75.3312925102,25.889,3.3955,26.1107208106,49.41,-1.19,49.4243280177,134.84
2019-10-12 19:30:00,73.299,1.612,73.3167235015,25.849,3.662,26.1071071741,47.45,-2.05,47.4942628114,135.29,73.659,1.6019999999999999,73.6764187851,25.849,3.662,26.1071071741,47.81,-2.06,47.8543592581,135.22
2019-10-12 20:00:00,70.073,-0.35850000000000004,70.0739170537,6.463,0.6615,6.4967646756,63.61,-1.02,63.6181774338,135.54,70.513,-0.34850000000000003,70.5138611994,6.463,0.6615,6.4967646756,64.05,-1.01,64.0579628149,135.48
2019-10-12 20:30:00,66.9425,-1.6295000000000002,66.9623295331,2.4525,-0.7095,2.5530660979,64.49,-0.92,64.4965619239,135.96,67.4425,-1.6195,67.4619417635,2.4525,-0.7095,2.5530660979,64.99,-0.91,64.9963706679,135.9
2019-10-12 21:00:00,64.425,-2.432,64.4708868327,2.425,-0.752,2.5389228031,62.0,-1.6800000000000002,62.0227571138,136.02,64.895,-2.432,64.9405547328,2.425,-0.752,2.5389228031,62.47,-1.6800000000000002,62.4925859603,135.93
2019-10-12 21:30:00,61.4775,-5.866,61.7567240246,2.5675,-0.656,2.6499796697,58.91,-5.21,59.1399374366,136.41,61.9375,-5.886,62.2165484598,2.5675,-0.656,2.6499796697,59.37,-5.23,59.599914429500004,136.25
2019-10-12 22:00:00,58.434,-6.8015,58.8285029408,2.534,-0.6415000000000001,2.6139392208,55.9,-6.16,56.2383819113,136.72,58.884,-6.8215,59.2778062874,2.534,-0.6415000000000001,2.6139392208,56.35,-6.18,56.6878726008,136.57
2019-10-12 22:30:00,55.834,-6.836,56.2509240102,2.364,-0.5660000000000001,2.4308130327,53.47,-6.27,53.8363613184,136.91,56.244,-6.866,56.6615345009,2.364,-0.5660000000000001,2.4308130327,53.88,-6.3,54.2470681235,136.75
2019-10-12 23:00:00,52.8345,-7.353,53.3437062759,2.3145,-0.553,2.3796468751,50.52,-6.8,50.9755863135,137.02,53.2345,-7.393,53.7454038895,2.3145,-0.553,2.3796468751,50.92,-6.84,51.3773490947,136.86
2019-10-12 23:30:00,50.162,-7.7125,50.7514423465,2.202,-0.2525,2.2164296177000002,47.96,-7.46,48.5367201199,137.17,50.532,-7.7425,51.121710948,2.202,-0.2525,2.2164296177000002,48.33,-7.49,48.9069422475,137.01
2019-10-13 00:00:00,47.7395,-7.8585,48.3819789023,2.1195,-0.3785,2.153031003,45.62,-7.48,46.2291553027,137.62,48.1095,-7.8885000000000005,48.7519478842,2.1195,-0.3785,2.153031003,45.99,-7.51,46.599143769,137.46
2019-10-13 00:30:00,45.4465,-8.0245,46.1495066333,1.9865,-0.4645,2.0400839444,43.46,-7.5600000000000005,44.1126421789,138.09,45.7865,-8.0645,46.4912867374,1.9865,-0.4645,2.0400839444,43.8,-7.6,44.4544710912,137.93
2019-10-13 01:00:00,43.512,-7.7805,44.2021529368,1.9220000000000002,-0.3805,1.9593019803,41.59,-7.4,42.2432018199,134.68,43.862,-8.6305,44.7030264552,1.9220000000000002,-0.3805,1.9593019803,41.94,-8.25,42.7437258554,134.53
2019-10-13 01:30:00,43.16,-8.1625,43.925072638,1.99,-0.21250000000000002,2.0013136311,41.17,-7.95,41.9305544919,133.74,43.48,-8.1925,44.2450839783,1.99,-0.21250000000000002,2.0013136311,41.49,-7.98,42.2504497017,133.59
2019-10-13 02:00:00,43.878,-8.02,44.6049244367,1.9380000000000002,-0.02,1.9381031964000002,41.94,-8.0,42.6961778149,133.93,44.208,-8.05,44.9349503616,1.9380000000000002,-0.02,1.9381031964000002,42.27,-8.03,43.0259665783,133.78
2019-10-13 02:30:00,43.451,-8.205,44.2189034916,1.991,-0.145,1.9962730274,41.46,-8.06,42.2361835397,134.05,43.781,-8.225,44.5469032145,1.991,-0.145,1.9962730274,41.79,-8.08,42.5639577577,133.89
2019-10-13 03:00:00,42.392,-8.7815,43.2919900934,1.932,-0.1615,1.938738314,40.46,-8.62,41.3680553084,134.08,42.692,-8.8015,43.5898298488,1.932,-0.1615,1.938738314,40.76,-8.64,41.6656597212,133.93
2019-10-13 03:30:00,41.497,-9.2615,42.5179537519,1.867,-0.2315,1.8812977569,39.63,-9.03,40.6457599265,134.24,41.817,-9.3015,42.838993817,1.867,-0.2315,1.8812977569,39.95,-9.07,40.9666620559,134.09
2019-10-13 04:00:00,41.0045,-9.311,42.0483500419,1.8945,-0.35100000000000003,1.9267410957000002,39.11,-8.96,40.1232314252,133.59,41.3045,-9.341,42.347561928,1.8945,-0.35100000000000003,1.9267410957000002,39.41,-8.99,40.4223725182,133.44
2019-10-13 04:30:00,40.4805,-9.361,41.5487569158,1.8605,-0.421,1.9075380075,38.62,-8.94,39.6412411511,133.59,40.7805,-9.401,41.8500654868,1.8605,-0.421,1.9075380075,38.92,-8.98,39.9425437347,133.44
2019-10-13 05:00:00,39.942,-9.597,41.078775213,1.932,-0.507,1.9974165815,38.01,-9.09,39.0818141851,133.65,40.242,-9.617,41.375176773,1.932,-0.507,1.9974165815,38.31,-9.11,39.3782706578,133.5
2019-10-13 05:30:00,40.1485,-9.4265,41.2402831525,1.9785,-0.4565,2.0304813469,38.17,-8.97,39.2098176481,133.69,40.4485,-9.4665,41.5414946108,1.9785,-0.4565,2.0304813469,38.47,-9.01,39.5110237782,133.54
2019-10-13 06:00:00,40.859,-9.3285,41.9103661789,2.069,-0.48850000000000005,2.1258864622,38.79,-8.84,39.7845409676,133.55,41.159,-9.3585,42.2095345064,2.069,-0.48850000000000005,2.1258864622,39.09,-8.87,40.0837248768,133.4
2019-10-13 06:30:00,43.325,-8.739,44.1975762458,2.025,-0.40900000000000003,2.065891091,41.3,-8.33,42.1316852262,133.52,43.645,-8.769,44.517203259,2.025,-0.40900000000000003,2.065891091,41.62,-8.36,42.4513132895,133.37
2019-10-13 07:00:00,45.544,-8.0265,46.2458715806,2.2640000000000002,-0.5165000000000001,2.3221688677,43.28,-7.51,43.9267401477,133.24,45.874,-8.0465,46.5743495741,2.2640000000000002,-0.5165000000000001,2.3221688677,43.61,-7.53,44.2553160649,133.08
2019-10-13 07:30:00,48.0835,-7.4275,48.6537843184,2.3335,-0.4575,2.3779252511,45.75,-6.97,46.2778932105,132.55,48.4335,-7.4475,49.0027466424,2.3335,-0.4575,2.3779252511,46.1,-6.99,46.6269246252,132.4
2019-10-13 08:00:00,50.4435,-7.2505,50.9619116841,2.1435,-0.5105000000000001,2.2034524048,48.3,-6.74,48.7679977034,132.98,50.8135,-7.2805,51.3324211634,2.1435,-0.5105000000000001,2.2034524048,48.67,-6.77,49.1385978636,132.84
2019-10-13 08:30:00,54.8585,-6.442,55.2354450172,2.3985,-0.542,2.4589766672,52.46,-5.9,52.7907340354,132.62,55.2785,-6.462,55.6549189762,2.3985,-0.542,2.4589766672,52.88,-5.92,53.2103448589,132.46
2019-10-13 09:00:00,58.978,-5.3435,59.2195700445,3.308,-0.7035,3.3819781563,55.67,-4.64,55.8630333942,131.69,59.398,-5.3535,59.6387656332,3.308,-0.7035,3.3819781563,56.09,-4.65,56.2824182139,131.54
2019-10-13 09:30:00,63.163,-4.1405,63.2985648277,3.403,-0.8905000000000001,3.5175842918,59.76,-3.25,59.8483090822,131.2,63.623,-4.1505,63.7582369522,3.403,-0.8905000000000001,3.5175842918,60.22,-3.26,60.3081752335,131.06
2019-10-13 10:00:00,65.537,-7.1795,65.929079997,2.777,-0.7695000000000001,2.881641763,62.76,-6.41,63.0864938002,131.47,65.607,0.4005,65.6082224211,2.777,-0.7695000000000001,2.881641763,62.83,1.17,62.8408927371,131.33
2019-10-13 10:30:00,68.5615,-12.329,69.6612052957,3.0015,-0.749,3.0935421849,65.56,-11.58,66.5748450993,131.56,67.9915,6.651,68.316029402,3.0015,-0.749,3.0935421849,64.99,7.4,65.4099388472,131.41
2019-10-13 11:00:00,67.952,-12.085,69.0182695306,3.192,-0.775,3.284735758,64.76,-11.31,65.740198509,131.4,67.382,6.835,67.7277723611,3.192,-0.775,3.284735758,64.19,7.61,64.6395250601,131.25
2019-10-13 11:30:00,70.079,-11.0645,70.947088744,3.8890000000000002,-0.9645,4.0068168476,66.19,-10.1,66.9561505763,131.22,69.479,7.8055,69.9160730537,3.8890000000000002,-0.9645,4.0068168476,65.59,8.77,66.173718348,131.08
2019-10-13 12:00:00,71.3195,-10.711,72.1193219689,5.2595,-1.051,5.3634821944,66.06,-9.66,66.7625583692,131.05,70.7595,8.059,71.216952485,5.2595,-1.051,5.3634821944,65.5,9.11,66.1304929666,130.91
2019-10-13 12:30:00,71.064,-11.004,71.9109178915,12.214,0.266,12.2168961688,58.85,-11.27,59.9194075405,131.34,70.564,7.866,71.0010707807,12.214,0.266,12.2168961688,58.35,7.6,58.8428627788,131.2
2019-10-13 13:00:00,72.2075,-10.984,73.0381497045,12.8175,0.216,12.8193198825,59.39,-11.2,60.4368438951,131.42,71.6975,7.936,72.1353699807,12.8175,0.216,12.8193198825,58.88,7.72,59.3839439579,131.27
2019-10-13 13:30:00,68.718,-12.1065,69.7762915771,8.748,-1.0765,8.8139863995,59.97,-11.03,60.9759116373,131.46,68.208,6.7935,68.5454805676,8.748,-1.0765,8.8139863995,59.46,7.87,59.9785670052,131.31
2019-10-13 14:00:00,61.935,-13.6435,63.4199441599,12.145,-3.1935000000000002,12.5578448489,49.79,-10.45,50.8748130218,131.81,61.565,5.3465,61.7967174472,12.145,-3.1935000000000002,12.5578448489,49.42,8.54,50.1524475973,131.66
2019-10-13 14:30:00,57.0135,-14.29,58.7770642534,16.9935,-5.3,17.8008157748,40.02,-8.99,41.0173195126,131.87,56.7335,4.68,56.9262015442,16.9935,-5.3,17.8008157748,39.74,9.98,40.9739917509,131.72
2019-10-13 15:00:00,56.414,-15.2805,58.4468397456,13.124,-4.0305,13.7289586732,43.29,-11.25,44.7279174566,132.65,56.104,3.9395,56.2421414622,13.124,-4.0305,13.7289586732,42.98,7.97,43.7127132537,132.5
2019-10-13 15:30:00,55.627,-15.597,57.7722211621,14.747,-4.187,15.3298720804,40.88,-11.41,42.4424610502,132.99,55.357,3.743,55.4833983999,14.747,-4.187,15.3298720804,40.61,7.93,41.3770105252,132.84
2019-10-13 16:00:00,56.5025,-15.554,58.6042611271,15.0725,-4.5440000000000005,15.7425599014,41.43,-11.01,42.8679950546,132.78,56.2025,3.7359999999999998,56.3265363949,15.0725,-4.5440000000000005,15.7425599014,41.13,8.28,41.9551582049,132.63
2019-10-13 16:30:00,57.9545,-15.6145,60.0211352817,13.2745,-3.7945,13.8061790695,44.68,-11.82,46.2170401475,132.91,57.6145,3.7155,57.7341800886,13.2745,-3.7945,13.8061790695,44.34,7.51,44.971498752,132.77
2019-10-13 17:00:00,59.524,-15.1745,61.4277789461,10.884,-3.0545,11.3044869963,48.64,-12.12,50.1272780031,132.76,59.134,4.1455,59.2791289262,10.884,-3.0545,11.3044869963,48.25,7.2,48.7842443828,132.62
2019-10-13 17:30:00,62.7305,-14.5975,64.4065418766,8.4205,-2.3275,8.7362507118,54.31,-12.27,55.6788020704,132.59,62.2905,4.7025,62.4677508519,8.4205,-2.3275,8.7362507118,53.87,7.03,54.3267687241,132.45
2019-10-13 18:00:00,65.542,-14.238,67.0706672697,6.122,-1.678,6.3478002489,59.42,-12.56,60.7329399914,132.32,65.022,4.9719999999999995,65.2118184687,6.122,-1.678,6.3478002489,58.9,6.65,59.2742144613,132.18
2019-10-13 18:30:00,69.1905,-13.01,70.4030211727,4.0505,-1.09,4.1945977459,65.14,-11.92,66.2216429878,131.92,68.6105,6.09,68.8802497836,4.0505,-1.09,4.1945977459,64.56,7.18,64.9580326057,131.77
2019-10-13 19:00:00,74.2985,-11.176,75.1343468611,3.1185,-0.5660000000000001,3.1694476254,71.18,-10.61,71.9664123046,131.05,73.6485,7.684,74.0482640462,3.1185,-0.5660000000000001,3.1694476254,70.53,8.25,71.0108681823,130.91
2019-10-13 19:30:00,74.7455,-11.2675,75.589988269,2.9455,-0.6575000000000001,3.0179921305,71.8,-10.61,72.5796948189,131.14,74.0755,7.5925,74.4635867824,2.9455,-0.6575000000000001,3.0179921305,71.13,8.25,71.6068390588,130.99
2019-10-13 20:00:00,72.674,-12.041,73.6647538311,2.604,-0.611,2.6747218547,70.07,-11.43,70.9961252464,131.61,72.054,6.969,72.3902332984,2.604,-0.611,2.6747218547,69.45,7.58,69.8624283861,131.47
2019-10-13 20:30:00,71.2295,-12.405,72.3016299626,2.4295,-0.515,2.4834844976,68.8,-11.89,69.819854626,131.74,70.6095,6.625,70.9196172808,2.4295,-0.515,2.4834844976,68.18,7.14,68.5528409331,131.6
2019-10-13 21:00:00,68.853,-13.072,70.0828994335,2.4130000000000003,-0.492,2.462647559,66.44,-12.58,67.6204850619,132.23,68.263,6.098,68.5348289047,2.4130000000000003,-0.492,2.462647559,65.85,6.59,66.1789286707,132.08
2019-10-13 21:30:00,65.436,-13.855,66.8867036189,2.226,-0.535,2.2893887831,63.21,-13.32,64.5981926992,132.6,64.896,5.425,65.1223574589,2.226,-0.535,2.2893887831,62.67,5.96,62.9527640378,132.45
2019-10-13 22:00:00,62.033,-14.8825,63.7932746867,2.153,-0.5425,2.2202962077,59.88,-14.34,61.5731272553,133.31,61.523,4.6075,61.6952881933,2.153,-0.5425,2.2202962077,59.37,5.15,59.5929475693,133.16
2019-10-13 22:30:00,59.368,-15.167,61.2747689755,2.018,-0.437,2.0647743218,57.35,-14.73,59.2114465285,133.55,58.898,4.433,59.0645908561,2.018,-0.437,2.0647743218,56.88,4.87,57.0881012121,133.39
2019-10-13 23:00:00,55.423,-15.706,57.6054456193,1.953,-0.436,2.0010759606,53.47,-15.27,55.6076775275,133.28,55.013,3.834,55.1464389149,1.953,-0.436,2.0010759606,53.06,4.27,53.2315367052,133.13
2019-10-13 23:30:00,52.2935,-16.1715,54.7368939062,1.8335,-0.5115000000000001,1.9035110979,50.46,-15.66,52.8341480484,133.63,51.9035,3.4385,52.0172720786,1.8335,-0.5115000000000001,1.9035110979,50.07,3.95,50.2255652034,133.48
2019-10-14 00:00:00,50.167,-16.474,52.8026567987,1.8170000000000002,-0.494,1.8829564520000002,48.35,-15.98,50.9223222173,133.78,49.807,3.166,49.9075225292,1.8170000000000002,-0.494,1.8829564520000002,47.99,3.66,48.1293642177,133.63
2019-10-14 00:30:00,48.5095,-16.8155,51.341334522,1.7895,-0.5255000000000001,1.8650631357,46.72,-16.29,49.4785054342,134.2,48.1595,2.9445,48.2494302609,1.7895,-0.5255000000000001,1.8650631357,46.37,3.47,46.4996537622,134.05
2019-10-14 01:00:00,47.293,-17.245,50.3390293311,2.303,-0.355,2.3302004205999998,44.99,-16.89,48.0559278341,134.53,46.973,2.625,47.0462894817,2.303,-0.355,2.3302004205999998,44.67,2.98,44.7692896973,134.39
2019-10-14 01:30:00,47.163,-17.308,50.2385851015,2.343,-0.248,2.3560884958,44.82,-17.06,47.9570224263,133.81,46.843,2.352,46.9020101168,2.343,-0.248,2.3560884958,44.5,2.6,44.5758903444,133.66
2019-10-14 02:00:00,48.409,-16.741,51.221991,2.119,-0.421,2.1604170894,46.29,-16.32,49.082649684,133.49,48.069,2.819,48.1515889873,2.119,-0.421,2.1604170894,45.95,3.24,46.064086879,133.34
2019-10-14 02:30:00,48.526,-16.674,51.3107683825,1.9060000000000001,-0.454,1.9593243733,46.62,-16.22,49.3610453698,133.43,48.186,2.876,48.2717512837,1.9060000000000001,-0.454,1.9593243733,46.28,3.33,46.399647628,133.28
2019-10-14 03:00:00,47.8195,-16.762,50.6721740628,1.9295,-0.522,1.9988632393999999,45.89,-16.24,48.6788424267,133.69,47.4895,2.848,47.5748222724,1.9295,-0.522,1.9988632393999999,45.56,3.37,45.6844667256,133.54
2019-10-14 03:30:00,46.92,-17.0665,49.9274656101,1.87,-0.48650000000000004,1.9322479784,45.05,-16.58,48.0041550285,134.04,46.59,2.6734999999999998,46.6666444289,1.87,-0.48650000000000004,1.9322479784,44.72,3.16,44.8315067782,133.9
2019-10-14 04:00:00,46.136,-17.3225,49.280822865,1.876,-0.6425000000000001,1.9829730835000001,44.26,-16.68,47.298731484,133.93,45.816,2.3775,45.8776455613,1.876,-0.6425000000000001,1.9829730835000001,43.94,3.02,44.0436601567,133.78
2019-10-14 04:30:00,46.3925,-17.1775,49.4705019431,1.8525,-0.6375000000000001,1.9591228905,44.54,-16.54,47.5119269237,133.93,46.0825,2.5225,46.1514876521,1.8525,-0.6375000000000001,1.9591228905,44.23,3.16,44.3427389772,133.78
2019-10-14 05:00:00,46.9625,-16.8875,49.9065533021,1.9625,-0.6075,2.0543764261,45.0,-16.28,47.8543456752,133.89,46.6325,2.8125,46.7172367815,1.9625,-0.6075,2.0543764261,44.67,3.42,44.8007287887,133.75
2019-10-14 05:30:00,48.5345,-16.4745,51.2543348459,2.0045,-0.7045,2.1246977432,46.53,-15.77,49.1297649089,133.86,48.1945,3.2155,48.3016487348,2.0045,-0.7045,2.1246977432,46.19,3.92,46.3560405988,133.71
2019-10-14 06:00:00,51.38,-15.854,53.7703795412,2.08,-0.924,2.276,49.3,-14.93,51.5111143347,133.7,51.0,3.7960000000000003,51.1410756242,2.08,-0.924,2.276,48.92,4.72,49.1471748934,133.56
2019-10-14 06:30:00,58.2365,-13.203,59.7143964321,2.1665,-0.843,2.3247303607,56.07,-12.36,57.4161519087,132.94,57.7565,6.147,58.0826902033,2.1665,-0.843,2.3247303607,55.59,6.99,56.0277449127,132.79
2019-10-14 07:00:00,64.8995,-10.725,65.77971363,2.2895,-0.855,2.443938471,62.61,-9.87,63.3831917783,132.74,64.3595,8.545,64.9242810145,2.2895,-0.855,2.443938471,62.07,9.4,62.7777420747,132.59
2019-10-14 07:30:00,72.979,-7.806,73.3952864767,10.199,0.334,10.204467502,62.78,-8.14,63.305513188,131.69,72.439,11.174,73.2957501974,10.199,0.334,10.204467502,62.24,10.84,63.1769198363,131.54
2019-10-14 08:00:00,78.107,-5.8115,78.3229020227,18.077,1.5285000000000002,18.1415060359,60.03,-7.34,60.4770741686,131.43,77.597,13.0685,78.6897712619,18.077,1.5285000000000002,18.1415060359,59.52,11.54,60.6283926886,131.28
2019-10-14 08:30:00,80.7605,-3.9095,80.8550712726,18.4005,1.5205000000000002,18.4632153348,62.36,-5.43,62.5959623298,130.74,80.2105,14.7405,81.5537040882,18.4005,1.5205000000000002,18.4632153348,61.81,13.22,63.2079464941,130.59
2019-10-14 09:00:00,80.4265,5.4475,80.6107756972,18.5465,1.2475,18.5884081755,61.88,4.2,62.0223701579,131.64,80.8165,7.1475,81.1319507253,18.5465,1.2475,18.5884081755,62.27,5.9,62.5488840828,131.49
2019-10-14 09:30:00,80.6045,6.345,80.8538461995,19.8545,1.005,19.8799193975,60.75,5.34,60.9842446866,131.64,81.0845,6.405,81.3370774324,19.8545,1.005,19.8799193975,61.23,5.4,61.4676573492,131.49
2019-10-14 10:00:00,80.711,6.3985,80.9642286646,20.031,1.1185,20.0622033498,60.68,5.28,60.9092833647,131.52,81.181,6.4785,81.4390921072,20.031,1.1185,20.0622033498,61.15,5.36,61.3844613889,131.37
2019-10-14 10:30:00,79.538,5.3435,79.7172906981,7.258,-0.9065000000000001,7.314390354,72.28,6.25,72.5497133006,131.17,80.078,5.4035,80.2601015216,7.258,-0.9065000000000001,7.314390354,72.82,6.31,73.0928758498,131.02
2019-10-14 11:00:00,78.9765,5.5344999999999995,79.170185313,5.6265,-1.6055000000000001,5.8510796012,73.35,7.14,73.696689885,131.04,79.5365,5.6045,79.7337146538,5.6265,-1.6055000000000001,5.8510796012,73.91,7.21,74.2608389395,130.89
2019-10-14 11:30:00,77.7215,4.7125,77.8642358114,6.3715,-1.8775,6.6423654296,71.35,6.59,71.6536851809,131.83,78.2615,5.0925,78.4270102611,6.3715,-1.8775,6.6423654296,71.89,6.97,72.2270932545,131.68
2019-10-14 12:00:00,77.91,5.1475,78.0798620404,5.79,-1.7625000000000002,6.0523141235,72.12,6.91,72.4502760519,132.67,78.47,5.2175,78.6432654857,5.79,-1.7625000000000002,6.0523141235,72.68,6.98,73.0144013192,132.52
2019-10-14 12:30:00,79.055,5.39,79.2385330821,5.085,-1.55,5.3159876787,73.97,6.94,74.2948484082,133.2,79.645,5.46,79.8319336168,5.085,-1.55,5.3159876787,74.56,7.01,74.8888089103,133.05
2019-10-14 13:00:00,80.2715,5.761,80.4779648926,19.4415,1.101,19.4726506478,60.83,4.66,61.008233051,133.93,80.7515,5.811,80.960314187,19.4415,1.101,19.4726506478,61.31,4.71,61.490651322,133.79
2019-10-14 13:30:00,80.3005,4.8535,80.4470432179,18.9205,1.3735,18.9702878866,61.38,3.48,61.4785718767,133.89,80.7705,4.8935,80.9186011526,18.9205,1.3735,18.9702878866,61.85,3.52,61.9500839386,133.74
2019-10-14 14:00:00,80.5385,4.5600000000000005,80.6674877646,5.7485,-0.72,5.7934145588,74.79,5.28,74.9761462066,132.73,81.0985,4.61,81.2294207923,5.7485,-0.72,5.7934145588,75.35,5.33,75.538277714,132.58
2019-10-14 14:30:00,79.5255,4.304,79.6418832415,4.5755,-1.6760000000000002,4.8727996316,74.95,5.98,75.1881832471,132.41,80.1155,4.364,80.2342684658,4.5755,-1.6760000000000002,4.8727996316,75.54,6.04,75.7810873503,132.26
2019-10-14 15:00:00,79.2045,4.3725,79.3251005452,5.3445,-1.9475,5.6882718377,73.86,6.32,74.1298995008,132.33,79.7745,4.4425,79.8981017077,5.3445,-1.9475,5.6882718377,74.43,6.39,74.7037950843,132.19
2019-10-14 15:30:00,78.0435,4.1485,78.1536815799,5.6235,-2.0015,5.9690664681,72.42,6.15,72.680663866,132.58,78.6335,4.1985,78.7455060591,5.6235,-2.0015,5.9690664681,73.01,6.2,73.2727787108,132.44
2019-10-14 16:00:00,70.0415,5.626,70.2670875891,13.0515,-0.20400000000000001,13.0530942021,56.99,5.83,57.287424449,132.58,70.5015,5.686,70.7304184793,13.0515,-0.20400000000000001,13.0530942021,57.45,5.89,57.7511437116,132.44
2019-10-14 16:30:00,71.895,6.097,72.1530625407,20.165,1.087,20.1942762683,51.73,5.01,51.9720405603,132.62,72.295,6.147,72.5558587159,20.165,1.087,20.1942762683,52.13,5.06,52.3749988067,132.47
2019-10-14 17:00:00,74.5985,6.0565,74.8439536269,19.7885,1.3665,19.8356258913,54.81,4.69,55.0102917644,132.56,75.0285,6.1165,75.2774028809,19.7885,1.3665,19.8356258913,55.24,4.75,55.4438463673,132.41
2019-10-14 17:30:00,76.067,5.1815,76.2432713834,7.737,-0.5085000000000001,7.7536921044,68.33,5.69,68.566500567,132.27,76.577,5.2415,76.7561740269,7.737,-0.5085000000000001,7.7536921044,68.84,5.75,69.0797227846,132.12
2019-10-14 18:00:00,78.114,5.514,78.3083724259,11.904,0.154,11.9049960941,66.21,5.36,66.4266038572,132.55,78.674,5.564,78.8705038148,11.904,0.154,11.9049960941,66.77,5.41,66.9888124988,132.4
2019-10-14 18:30:00,80.724,7.5115,81.0727254275,27.364,3.0315,27.5314091221,53.36,4.48,53.5477357131,132.71,81.154,7.5615,81.5055090055,27.364,3.0315,27.5314091221,53.79,4.53,53.9804131144,132.56
2019-10-14 19:00:00,91.017,6.177,91.2263647089,27.187,2.927,27.3441090182,63.83,3.25,63.9126857517,132.77,91.497,6.217,91.7079718345,27.187,2.927,27.3441090182,64.31,3.29,64.3941006615,132.63
2019-10-14 19:30:00,90.3535,5.4745,90.5191974804,26.6435,3.1245,26.8260804535,63.71,2.35,63.7533261877,133.14,90.8535,5.5145,91.0207018897,26.6435,3.1245,26.8260804535,64.21,2.39,64.2544644363,132.99
2019-10-14 20:00:00,86.5885,3.588,86.6628067642,12.9385,0.918,12.971025643699999,73.65,2.67,73.6983812577,133.25,87.1485,3.628,87.2239842947,12.9385,0.918,12.971025643699999,74.21,2.71,74.2594653899,133.1
2019-10-14 20:30:00,82.884,2.179,82.91263774,4.714,-0.331,4.7256065219,78.17,2.51,78.2102870472,133.53,83.504,2.219,83.5334781809,4.714,-0.331,4.7256065219,78.79,2.55,78.8312539543,133.38
2019-10-14 21:00:00,80.0305,1.619,80.0468743378,2.6405000000000003,-0.891,2.7867761392,77.39,2.51,77.4306928808,133.45,80.6505,1.669,80.6677674865,2.6405000000000003,-0.891,2.7867761392,78.01,2.56,78.0519935684,133.3
2019-10-14 21:30:00,76.4085,0.41650000000000004,76.4096351549,2.4585,-0.8535,2.6024381837,73.95,1.27,73.9609045375,134.18,76.9885,0.4465,76.9897947426,2.4585,-0.8535,2.6024381837,74.53,1.3,74.5413368541,134.03
2019-10-14 22:00:00,71.3435,-1.035,71.3510071215,2.0335,-0.675,2.1426029147,69.31,-0.36,69.3109349237,134.37,71.9035,-1.015,71.9106635851,2.0335,-0.675,2.1426029147,69.87,-0.34,69.8708272457,134.22
2019-10-14 22:30:00,66.451,-2.569,66.5006403127,1.671,-0.379,1.7134415660000002,64.78,-2.19,64.8170077989,135.24,66.971,-2.549,67.0194915081,1.671,-0.379,1.7134415660000002,65.3,-2.17,65.3360459471,135.09
2019-10-14 23:00:00,61.422,-3.7305,61.5351827352,1.6219999999999999,-0.2505,1.6412294934,59.8,-3.48,59.9011719418,135.48,61.902,-3.7405,62.0149090481,1.6219999999999999,-0.2505,1.6412294934,60.28,-3.49,60.3809448419,135.33
2019-10-14 23:30:00,57.4265,-4.216,57.5810520766,1.6165,-0.156,1.6240099292,55.81,-4.06,55.9574811799,135.18,57.8765,-4.226,58.0305809746,1.6165,-0.156,1.6240099292,56.26,-4.07,56.4070252717,135.03
2019-10-15 00:00:00,54.6615,-4.844,54.8757133735,1.7015,-0.154,1.7084549305999999,52.96,-4.69,53.1672615432,134.6,55.0815,-4.854,55.2949632268,1.7015,-0.154,1.7084549305999999,53.38,-4.7,53.5865132286,134.44
2019-10-15 00:30:00,52.0655,-5.2355,52.3280684767,1.5055,-0.10550000000000001,1.5091920024,50.56,-5.13,50.8195877591,134.78,52.4755,-5.2555,52.7380164635,1.5055,-0.10550000000000001,1.5091920024,50.97,-5.15,51.2295168824,134.63
2019-10-15 01:00:00,50.969,-5.605,51.2762614277,1.509,-0.095,1.5119874338,49.46,-5.51,49.7659692963,134.73,51.349,-5.635,51.6572649876,1.509,-0.095,1.5119874338,49.84,-5.54,50.1469560392,134.58
2019-10-15 01:30:00,50.7135,-5.658,51.0281495476,1.5835,-0.158,1.5913630163999999,49.13,-5.5,49.4368981632,134.47,51.1035,-5.688,51.419072884,1.5835,-0.158,1.5913630163999999,49.52,-5.53,49.8278165285,134.32
2019-10-15 02:00:00,52.1275,-5.2845,52.3946771772,1.6275,-0.14450000000000002,1.6339022309,50.5,-5.14,50.7609062173,134.31,52.5275,-5.2945,52.793654793900004,1.6275,-0.14450000000000002,1.6339022309,50.9,-5.15,51.1598719701,134.16
2019-10-15 02:30:00,51.715,-5.5855,52.0157575668,1.525,-0.0455,1.5256786195,50.19,-5.54,50.4948284481,134.37,52.105,-5.6155,52.4067253819,1.525,-0.0455,1.5256786195,50.58,-5.57,50.8857671653,134.23
2019-10-15 03:00:00,51.274,-5.504,51.5685668988,1.474,-0.034,1.4743920781,49.8,-5.47,50.0995099776,134.77,51.664,-5.524,51.9584783457,1.474,-0.034,1.4743920781,50.19,-5.49,50.4893671975,134.62
2019-10-15 03:30:00,50.183,-5.757,50.5121424808,1.473,0.073,1.4748077841,48.71,-5.83,49.0576497603,134.85,50.573,-5.777,50.9018865859,1.473,0.073,1.4748077841,49.1,-5.85,49.4472698943,134.7
2019-10-15 04:00:00,49.8565,-5.8629999999999995,50.2000533989,1.4665,0.027,1.4667485299,48.39,-5.89,48.7471455575,134.81,50.2465,-5.893,50.5908905955,1.4665,0.027,1.4667485299,48.78,-5.92,49.1379161137,134.66
2019-10-15 04:30:00,50.066,-5.896,50.4119744902,1.476,-0.036000000000000004,1.4764389591,48.59,-5.86,48.942085162,134.81,50.446,-5.926,50.7928773747,1.476,-0.036000000000000004,1.4764389591,48.97,-5.89,49.3229459785,134.66
2019-10-15 05:00:00,50.261,-5.7195,50.5853812998,1.4809999999999999,-0.0695,1.4826298425,48.78,-5.65,49.1061187633,134.85,50.641,-5.7395,50.9652110881,1.4809999999999999,-0.0695,1.4826298425,49.16,-5.67,49.4859020328,134.7
2019-10-15 05:30:00,51.966,-5.113,52.2169314016,1.476,-0.213,1.4912897103,50.49,-4.9,50.7272126181,135.18,52.356,-5.133,52.6070187808,1.476,-0.213,1.4912897103,50.88,-4.92,51.1173238736,135.02
2019-10-15 06:00:00,54.7475,-4.586,54.9392405504,1.4675,-0.216,1.4833112452,53.28,-4.37,53.4589122598,135.35,55.1575,-4.606,55.3494809574,1.4675,-0.216,1.4833112452,53.69,-4.39,53.8691767154,135.2
2019-10-15 06:30:00,61.1675,-2.3075,61.2110089159,1.4575,-0.1375,1.463971482,59.71,-2.17,59.7494184072,134.53,61.6175,-2.3075,61.6606913884,1.4575,-0.1375,1.463971482,60.16,-2.17,60.1991237478,134.38
2019-10-15 07:00:00,68.071,0.20850000000000002,68.0713193147,1.431,-0.14150000000000001,1.4379788768,66.64,0.35000000000000003,66.6409191113,134.89,68.581,0.2285,68.5813806601,1.431,-0.14150000000000001,1.4379788768,67.15,0.37,67.1510193519,134.74
2019-10-15 07:30:00,76.3145,3.1005,76.377457476,1.4245,-0.28950000000000004,1.4536197921,74.89,3.39,74.9666872684,133.79,76.9045,3.1405,76.9685965865,1.4245,-0.28950000000000004,1.4536197921,75.48,3.43,75.5578936975,133.64
2019-10-15 08:00:00,79.6325,4.6875,79.7703435651,1.4325,-0.3025,1.4640910149000002,78.2,4.99,78.3590460636,133.45,80.2225,4.7475000000000005,80.3628537479,1.4325,-0.3025,1.4640910149000002,78.79,5.05,78.9516725599,133.3
2019-10-15 08:30:00,81.3635,5.9254999999999995,81.5789843189,1.5035,-0.4445,1.5678305074,79.86,6.37,80.1136474017,133.18,81.9835,5.9855,82.2017060802,1.5035,-0.4445,1.5678305074,80.48,6.43,80.7364558301,133.04
2019-10-15 09:00:00,80.6255,5.861,80.8382494321,1.8255,-0.529,1.9006028649000002,78.8,6.39,79.058662397,133.25,81.2455,5.921,81.4609692506,1.8255,-0.529,1.9006028649000002,79.42,6.45,79.6814840474,133.1
2019-10-15 09:30:00,81.175,5.9815000000000005,81.3950795027,1.895,-0.7585000000000001,2.04116321,79.28,6.74,79.5659851947,133.19,81.785,6.0415,82.0078407669,1.895,-0.7585000000000001,2.04116321,79.89,6.8,80.1788756469,133.05
2019-10-15 10:00:00,74.198,6.906,74.5186959091,6.448,-0.14400000000000002,6.44960774,67.75,7.05,68.1158204825,133.45,74.768,6.986,75.09366165,6.448,-0.14400000000000002,6.44960774,68.32,7.13,68.6910423563,133.3
2019-10-15 10:30:00,71.9685,6.54,72.2650440549,18.2085,1.72,18.2895563711,53.76,4.82,53.9756426548,134.08,72.3885,6.59,72.6878465237,18.2085,1.72,18.2895563711,54.18,4.87,54.3984310436,133.94
2019-10-15 11:00:00,70.5195,6.75,70.8418123727,20.3295,1.96,20.4237648403,50.19,4.79,50.418054306,133.84,70.9395,6.8100000000000005,71.2656211665,20.3295,1.96,20.4237648403,50.61,4.85,50.8418587386,133.69
2019-10-15 11:30:00,71.5055,8.216,71.9759625587,27.1855,3.076,27.3589690275,44.32,5.14,44.6170595176,133.96,71.8455,8.256,72.3183061628,27.1855,3.076,27.3589690275,44.66,5.18,44.9594039106,133.81
2019-10-15 12:00:00,72.8715,8.846,73.4064522249,26.7915,3.156,26.9767456942,46.08,5.69,46.4299741546,133.73,73.2315,8.906,73.7710609131,26.7915,3.156,26.9767456942,46.44,5.75,46.7946161433,133.58
2019-10-15 12:30:00,73.1675,8.2215,73.6279574516,20.0475,1.8815,20.1355977935,53.12,6.34,53.4970092622,133.63,73.5575,8.2915,74.0233394174,20.0475,1.8815,20.1355977935,53.51,6.41,53.8925616389,133.48
2019-10-15 13:00:00,72.247,6.7755,72.5640159394,5.177,-0.9945,5.2716562151,67.07,7.77,67.5185737409,133.39,72.757,6.8355,73.0773912318,5.177,-0.9945,5.2716562151,67.58,7.83,68.0320902222,133.24
2019-10-15 13:30:00,78.485,5.4845,78.6763939517,3.275,-1.4155,3.5678095871,75.21,6.9,75.5258505414,133.46,79.055,5.5645,79.2505942265,3.275,-1.4155,3.5678095871,75.78,6.98,76.1007805479,133.31
2019-10-15 14:00:00,78.121,4.525,78.2519409727,3.061,-1.495,3.4065739387000002,75.06,6.02,75.3010225694,133.68,78.701,4.585,78.8344444136,3.061,-1.495,3.4065739387000002,75.64,6.08,75.8839640504,133.53
2019-10-15 14:30:00,77.724,4.4395,77.8506861643,4.804,-1.7805,5.1233383892,72.92,6.22,73.1847989681,133.82,78.294,4.5095,78.4237593224,4.804,-1.7805,5.1233383892,73.49,6.29,73.7586889797,133.66
2019-10-15 15:00:00,76.3315,4.4445,76.4607838863,5.0315,-2.0055,5.4164584832,71.3,6.45,71.5911481958,133.78,76.9115,4.5145,77.0438806298,5.0315,-2.0055,5.4164584832,71.88,6.52,72.1750981988,133.63
2019-10-15 15:30:00,66.0815,5.3735,66.2996164732,4.2515,-2.0765,4.7315012945,61.83,7.45,62.2772141317,133.78,66.5515,5.4435,66.7737511639,4.2515,-2.0765,4.7315012945,62.3,7.52,62.7522143036,133.63
2019-10-15 16:00:00,69.1335,5.5715,69.3576415004,4.5435,-2.0585,4.9880672109,64.59,7.63,65.0391036224,133.67,69.6335,5.6515,69.8624632725,4.5435,-2.0585,4.9880672109,65.09,7.71,65.5450394767,133.52
2019-10-15 16:30:00,71.792,5.2995,71.9873319706,4.562,-1.6305,4.844623231,67.23,6.93,67.5862249279,133.05,72.312,5.3695,72.5110810446,4.562,-1.6305,4.844623231,67.75,7.0,68.1106636291,132.9
2019-10-15 17:00:00,70.8575,5.159,71.0450602593,14.1975,-0.851,14.2229816582,56.66,6.01,56.9778527149,132.83,71.3075,5.229,71.4989650082,14.1975,-0.851,14.2229816582,57.11,6.08,57.4327302154,132.68
2019-10-15 17:30:00,78.8705,3.225,78.9364072862,8.6205,-1.2650000000000001,8.7128207402,70.25,4.49,70.3933420147,132.79,79.4205,3.275,79.4879956047,8.6205,-1.2650000000000001,8.7128207402,70.8,4.54,70.9454128186,132.64
2019-10-15 18:00:00,74.37,5.627,74.5825718851,27.01,2.737,27.1483198191,47.36,2.89,47.4480947984,133.09,74.75,5.667,74.9645075286,27.01,2.737,27.1483198191,47.74,2.93,47.8298285592,132.94
