Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-15 18:30:00,75.925,6.3225,76.187791878,22.905,2.6325000000000003,23.0557819484,53.02,3.69,53.1482502064,132.67,76.335,6.3525,76.5988673627,22.905,2.6325000000000003,23.0557819484,53.43,3.7199999999999998,53.5593437226,132.52
2019-10-15 19:00:00,81.018,7.79,81.3916483676,25.778,3.24,25.9808176161,55.24,4.55,55.4270701012,132.58,81.448,7.84,81.8244603038,25.778,3.24,25.9808176161,55.67,4.6,55.8597252052,132.43
2019-10-15 19:30:00,80.524,7.2855,80.8529101904,25.714,3.2955,25.9243151549,54.81,3.99,54.9550379856,132.78,80.964,7.3255,81.2947245905,25.714,3.2955,25.9243151549,55.25,4.03,55.396781495,132.63
2019-10-15 20:00:00,85.566,4.142,85.6661923982,7.186,0.392,7.1966839586,78.38,3.75,78.4696559187,132.78,86.116,4.182,86.2174841897,7.186,0.392,7.1966839586,78.93,3.79,79.0209402627,132.6
2019-10-15 20:30:00,82.8945,2.8875,82.9447755226,2.0445,-0.7125,2.1650950326,80.85,3.6,80.9301087359,132.86,83.5345,2.9275,83.5857819638,2.0445,-0.7125,2.1650950326,81.49,3.64,81.5712553538,132.71
2019-10-15 21:00:00,79.5345,2.17,79.5640973697,2.5145,-0.78,2.6327001823,77.02,2.95,77.0764743615,133.21,80.1345,2.2,80.1646935393,2.5145,-0.78,2.6327001823,77.62,2.98,77.6771832651,133.05
2019-10-15 21:30:00,75.4385,0.489,75.4400848571,2.9485,-0.801,3.0553646673,72.49,1.29,72.5014772263,133.92,75.9985,0.519,76.0002721262,2.9485,-0.801,3.0553646673,73.05,1.32,73.0619251047,133.77
2019-10-15 22:00:00,70.1815,-1.235,70.1923654485,2.7215,-0.855,2.852645658,67.46,-0.38,67.4610702554,134.5,70.7315,-1.235,70.7422809729,2.7215,-0.855,2.852645658,68.01,-0.38,68.0110616003,134.35
2019-10-15 22:30:00,65.722,-2.693,65.7771505388,2.8120000000000003,-0.903,2.953430717,62.91,-1.79,62.9354605926,135.21,66.222,-2.683,66.2763289041,2.8120000000000003,-0.903,2.953430717,63.41,-1.78,63.4349785213,135.05
2019-10-15 23:00:00,61.215,-3.645,61.3234233389,3.035,-0.765,3.1299281142,58.18,-2.88,58.2512386134,135.37,61.685,-3.6550000000000002,61.7931893496,3.035,-0.765,3.1299281142,58.65,-2.89,58.7211597297,135.22
2019-10-15 23:30:00,57.255,-4.4030000000000005,57.4240492651,3.875,-0.8230000000000001,3.9614333265,53.38,-3.58,53.4999140186,135.63,57.665,-4.413,57.8336130118,3.875,-0.8230000000000001,3.9614333265,53.79,-3.59,53.9096670366,135.48
2019-10-16 00:00:00,54.356,-4.868,54.5735481713,4.366,-0.838,4.4456945464,49.99,-4.03,50.1521784173,135.86,54.756,-4.878,54.9728516633,4.366,-0.838,4.4456945464,50.39,-4.04,50.5516933445,135.71
2019-10-16 00:30:00,50.794,-5.416,51.0819292118,4.634,-1.076,4.7572819971,46.16,-4.34,46.363576221,135.62,51.164,-5.436,51.4519678147,4.634,-1.076,4.7572819971,46.53,-4.36,46.7338260792,135.46
2019-10-16 01:00:00,49.4905,-5.6985,49.8174918327,5.3605,-1.1085,5.4739138192,44.13,-4.59,44.368062838,135.1,49.8405,-5.7085,50.1663474104,5.3605,-1.1085,5.4739138192,44.48,-4.6,44.7172271054,134.94
2019-10-16 01:30:00,49.088,-5.91,49.442490269,5.078,-1.22,5.2224978698,44.01,-4.69,44.2591933953,135.1,49.448,-5.94,49.8034969053,5.078,-1.22,5.2224978698,44.37,-4.72,44.6203462559,134.94
2019-10-16 02:00:00,49.333,-5.8615,49.6799966913,4.873,-1.5514999999999999,5.1140278891,44.46,-4.31,44.668419493,134.68,49.673,-5.8715,50.018810874,4.873,-1.5514999999999999,5.1140278891,44.8,-4.32,45.0078037678,134.53
2019-10-16 02:30:00,49.3745,-5.8705,49.7222688591,4.4245,-1.4505,4.6561948520000005,44.95,-4.42,45.1667897907,134.68,49.7345,-5.8905,50.0821173724,4.4245,-1.4505,4.6561948520000005,45.31,-4.44,45.5270216465,134.53
2019-10-16 03:00:00,48.962,-5.7010000000000005,49.292786947,4.632,-1.331,4.8194382453,44.33,-4.37,44.5448740036,134.87,49.312,-5.721,49.6427556145,4.632,-1.331,4.8194382453,44.68,-4.39,44.8951500721,134.72
2019-10-16 03:30:00,48.263,-5.9135,48.6239308494,4.123,-1.2635,4.3122570946,44.14,-4.65,44.384255091200004,134.97,48.623,-5.9435,48.9849091175,4.123,-1.2635,4.3122570946,44.5,-4.68,44.7454176425,134.82
2019-10-16 04:00:00,47.782,-5.7715,48.1293022622,3.252,-1.2715,3.491735421,44.53,-4.5,44.7567972491,135.29,48.142,-5.7915,48.4891084291,3.252,-1.2715,3.491735421,44.89,-4.52,45.1169868231,135.13
2019-10-16 04:30:00,48.0195,-6.001,48.3930199641,2.9495,-1.171,3.1734510001,45.07,-4.83,45.3280685668,135.48,48.3595,-6.021,48.7328809045,2.9495,-1.171,3.1734510001,45.41,-4.85,45.6682668819,135.33
2019-10-16 05:00:00,48.0645,-6.003,48.4379207775,3.5445,-1.173,3.7335518277,44.52,-4.83,44.7812382589,135.53,48.4245,-6.023,48.7976303651,3.5445,-1.173,3.7335518277,44.88,-4.85,45.1412992724,135.37
2019-10-16 05:30:00,49.117,-5.6075,49.436057137,5.247,-1.2775,5.4002791826,43.87,-4.33,44.0831691238,134.84,49.477,-5.6175,49.7948776005,5.247,-1.2775,5.4002791826,44.23,-4.34,44.442417801,134.69
2019-10-16 06:00:00,51.4675,-5.0015,51.7099464175,4.8775,-1.6515,5.1495105107,46.59,-3.35,46.7102836643,134.49,51.8275,-5.0215,52.0701951072,4.8775,-1.6515,5.1495105107,46.95,-3.37,47.0707913679,134.33
2019-10-16 06:30:00,58.522,-2.3435,58.5689036627,3.882,-1.5635,4.1850276283,54.64,-0.78,54.6455670663,135.03,58.932,-2.3435,58.9785776045,3.882,-1.5635,4.1850276283,55.05,-0.78,55.0555256082,134.87
2019-10-16 07:00:00,64.419,-0.3115,64.4197531294,4.149,-1.6915,4.4805550158,60.27,1.38,60.2857968347,135.03,64.879,-0.29150000000000004,64.8796548484,4.149,-1.6915,4.4805550158,60.73,1.4,60.7461348565,134.87
2019-10-16 07:30:00,72.747,2.1595,72.7790453994,5.297,-1.9005,5.627620212,67.45,4.06,67.5720807731,134.42,73.287,2.2095000000000002,73.3202990941,5.297,-1.9005,5.627620212,67.99,4.11,68.1141116069,134.27
2019-10-16 08:00:00,76.754,4.5775,76.8903766557,27.814,2.2575,27.9054636631,48.94,2.32,48.9949589244,134.58,77.154,4.6075,77.2914534231,27.814,2.2575,27.9054636631,49.34,2.35,49.3959320187,134.42
2019-10-16 08:30:00,74.459,5.9925,74.6997505836,15.219,0.7825000000000001,15.2391032298,59.24,5.21,59.4686614949,134.35,74.899,6.0425,75.1423449677,15.219,0.7825000000000001,15.2391032298,59.68,5.26,59.9113511782,134.21
2019-10-16 09:00:00,69.0995,5.894,69.3504155449,6.8695,-1.756,7.0903854796,62.23,7.65,62.6984481467,134.11,69.6095,5.964,69.8645245189,6.8695,-1.756,7.0903854796,62.74,7.72,63.2131790056,133.95
2019-10-16 09:30:00,68.185,6.041,68.4520847455,8.805,-2.349,9.1129482606,59.38,8.39,59.9697965646,133.85,68.655,6.111,68.926434305,8.805,-2.349,9.1129482606,59.85,8.46,60.4449675325,133.7
2019-10-16 10:00:00,64.771,5.965,65.0450894841,10.801,-3.225,11.2721881638,53.97,9.19,54.7468446579,133.94,65.191,6.055,65.4715931225,10.801,-3.225,11.2721881638,54.39,9.28,55.1759956865,133.79
2019-10-16 10:30:00,61.7205,5.044,61.9262630574,12.4805,-3.976,13.0985287819,49.24,9.02,50.059344782,134.31,62.1205,5.124,62.3314679456,12.4805,-3.976,13.0985287819,49.64,9.1,50.467213119,134.15
2019-10-16 11:00:00,59.6855,5.2780000000000005,59.9184128148,13.8655,-3.262,14.2440420615,45.82,8.54,46.6090549143,134.63,60.0455,5.358,60.2840794427,13.8655,-3.262,14.2440420615,46.18,8.62,46.9776202037,134.47
2019-10-16 11:30:00,59.423,4.713,59.6096074303,13.943,-4.257,14.5783846156,45.48,8.97,46.3561355162,134.63,59.783,4.803,59.9756275332,13.943,-4.257,14.5783846156,45.84,9.06,46.7267503685,134.47
2019-10-16 12:00:00,61.2405,5.3025,61.4696294645,11.1005,-3.7275,11.7096266593,50.14,9.03,50.9466436579,133.34,61.6305,5.3825,61.8650938454,11.1005,-3.7275,11.7096266593,50.53,9.11,51.3446491857,133.19
2019-10-16 12:30:00,60.508,5.238,60.7342959785,12.198,-4.012,12.8408468568,48.31,9.25,49.1875858322,133.14,60.878,5.318,61.1098356077,12.198,-4.012,12.8408468568,48.68,9.33,49.5660296978,133.0
2019-10-16 13:00:00,58.748,4.865,58.9490943866,15.828,-5.135,16.6401264719,42.92,10.0,44.0695631928,133.48,59.098,4.955,59.3053591929,15.828,-5.135,16.6401264719,43.27,10.09,44.4308563951,133.33
2019-10-16 13:30:00,57.2815,3.8645,57.4117113706,12.4015,-4.3155,13.1309079084,44.88,8.18,45.6193686936,133.79,57.6415,3.9445,57.7763065841,12.4015,-4.3155,13.1309079084,45.24,8.26,45.9878810123,133.64
2019-10-16 14:00:00,55.9,3.158,55.9891325527,15.57,-5.012,16.3568042111,40.33,8.17,41.1492138443,134.29,56.21,3.238,56.3031859134,15.57,-5.012,16.3568042111,40.64,8.25,41.4689293327,134.15
2019-10-16 14:30:00,58.5575,3.6425,58.6706793254,14.2175,-4.3875,14.8790948145,44.34,8.03,45.0612527567,134.38,58.9075,3.7125,59.0243696493,14.2175,-4.3875,14.8790948145,44.69,8.1,45.4181252365,134.23
2019-10-16 15:00:00,58.5675,3.589,58.6773634143,13.4675,-4.271,14.1285171639,45.1,7.86,45.7797946697,134.81,58.9075,3.659,59.0210287715,13.4675,-4.271,14.1285171639,45.44,7.93,46.1267655489,134.67
2019-10-16 15:30:00,66.9125,2.5324999999999998,66.9604077982,12.9125,-3.9575,13.5053494031,54.0,6.49,54.3886026664,134.81,67.3125,2.6025,67.36279138,12.9125,-3.9575,13.5053494031,54.4,6.5600000000000005,54.7941018724,134.67
2019-10-16 16:00:00,69.1595,2.168,69.1934726997,10.2595,-3.452,10.8246775587,58.9,5.62,59.1675113555,134.77,69.6095,2.228,69.6451468105,10.2595,-3.452,10.8246775587,59.35,5.68,59.6211782842,134.62
2019-10-16 16:30:00,63.502,3.393,63.592581745,9.542,-2.657,9.905019586,53.96,6.05,54.2981040185,134.64,63.962,3.443,64.0545993118,9.542,-2.657,9.905019586,54.42,6.1,54.7608108048,134.49
2019-10-16 17:00:00,67.616,5.8015,67.8644299928,29.066,2.0215,29.1362114601,38.55,3.7800000000000002,38.7348796306,134.9,67.926,5.8515,68.1775734993,29.066,2.0215,29.1362114601,38.86,3.83,39.0482842133,134.76
2019-10-16 17:30:00,77.5615,2.76,77.610591302,13.0815,0.22,13.08334981,64.48,2.54,64.5300085232,134.59,78.0115,2.79,78.0613747781,13.0815,0.22,13.08334981,64.93,2.5700000000000003,64.980841792,134.44
2019-10-16 18:00:00,71.87,5.3415,72.0682213063,21.66,2.3715,21.7894380894,50.21,2.9699999999999998,50.2977633698,134.67,72.28,5.3715,72.4793171343,21.66,2.3715,21.7894380894,50.62,3.0,50.7088197457,134.51
2019-10-16 18:30:00,76.3925,6.868,76.7006093864,24.2025,3.398,24.4398733681,52.19,3.47,52.3052291841,133.89,76.7825,6.898,77.0917291948,24.2025,3.398,24.4398733681,52.58,3.5,52.6963604056,133.75
2019-10-16 19:00:00,90.098,6.26,90.3152102583,24.308,3.44,24.550202932,65.79,2.8200000000000003,65.8504100215,133.35,90.608,6.3,90.8267563221,24.308,3.44,24.550202932,66.3,2.86,66.3616576044,133.21
2019-10-16 19:30:00,90.1335,5.9335,90.3285904047,24.2035,3.6935000000000002,24.4836956871,65.93,2.24,65.968041505,133.47,90.6435,5.9535,90.8388036827,24.2035,3.6935000000000002,24.4836956871,66.44,2.26,66.4784265758,133.32
2019-10-16 20:00:00,87.6555,5.2625,87.8133280687,24.0555,3.6725,24.33422151,63.6,1.5899999999999999,63.6198718955,133.57,88.1555,5.2925,88.3142272598,24.0555,3.6725,24.33422151,64.1,1.62,64.120467871,133.42
2019-10-16 20:30:00,84.531,3.6675,84.6105224972,6.051,0.3975,6.0640421544,78.48,3.27,78.5480954575,132.82,85.111,3.6875,85.190844445,6.051,0.3975,6.0640421544,79.06,3.29,79.1284253603,132.67
2019-10-16 21:00:00,80.4285,2.2045,80.458706381,1.8485,-0.6655,1.9646481873,78.58,2.87,78.6323934521,132.66,81.0585,2.2345,81.0892928351,1.8485,-0.6655,1.9646481873,79.21,2.9,79.263068954,132.52
2019-10-16 21:30:00,76.243,1.0685,76.2504868263,16.783,1.9185,16.8922979861,59.46,-0.85,59.4660752026,133.81,76.733,1.0785,76.7405789087,16.783,1.9185,16.8922979861,59.95,-0.84,59.9558846153,133.66
2019-10-16 22:00:00,70.5885,-0.9475,70.5948587965,4.7185,0.0825,4.7192211752,65.87,-1.03,65.8780524909,134.13,71.0785,-0.9475,71.0848149642,4.7185,0.0825,4.7192211752,66.36,-1.03,66.3679930388,133.98
2019-10-16 22:30:00,66.463,-2.213,66.4998326163,1.363,-0.513,1.4563440528,65.1,-1.7000000000000002,65.1221928378,134.05,66.983,-2.203,67.0192173783,1.363,-0.513,1.4563440528,65.62,-1.69,65.6417588125,133.89
2019-10-16 23:00:00,61.315,-3.236,61.400333232,1.405,-0.586,1.5223077875,59.91,-2.65,59.9685801066,134.5,61.775,-3.246,61.8602226071,1.405,-0.586,1.5223077875,60.37,-2.66,60.4285735393,134.34
2019-10-16 23:30:00,57.1535,-4.03,57.2954052455,1.6535000000000002,-0.59,1.7556087974999999,55.5,-3.44,55.6065068135,133.86,57.6035,-4.05,57.7456986472,1.6535000000000002,-0.59,1.7556087974999999,55.95,-3.46,56.0568827175,133.71
2019-10-17 00:00:00,54.667,-4.5195,54.8535027984,1.4969999999999999,-0.5995,1.6125784477,53.17,-3.92,53.3143067103,134.07,55.087,-4.5195,55.2720856242,1.4969999999999999,-0.5995,1.6125784477,53.59,-3.92,53.7331787632,133.92
2019-10-17 00:30:00,52.0535,-5.0475,52.2976492636,1.6635,-0.5775,1.7608913936000001,50.39,-4.47,50.5878740411,134.51,52.4435,-5.0675,52.6877618475,1.6635,-0.5775,1.7608913936000001,50.78,-4.49,50.9781178546,134.35
2019-10-17 01:00:00,50.9435,-5.3885,51.2276890412,1.7435,-0.5785,1.8369688348,49.2,-4.8100000000000005,49.4345638193,134.68,51.3335,-5.4085,51.6176335616,1.7435,-0.5785,1.8369688348,49.59,-4.83,49.8246625678,134.53
2019-10-17 01:30:00,50.9885,-5.4515,51.2790989049,1.6085,-0.6415000000000001,1.7317027747,49.38,-4.8100000000000005,49.6137128222,134.61,51.3685,-5.4715,51.6590757225,1.6085,-0.6415000000000001,1.7317027747,49.76,-4.83,49.9938646236,134.46
2019-10-17 02:00:00,52.1795,-5.102,52.4283379886,1.6295000000000002,-0.602,1.7371454314,50.55,-4.5,50.7499014777,134.34,52.5695,-5.122,52.8184363102,1.6295000000000002,-0.602,1.7371454314,50.94,-4.52,51.1401407898,134.19
2019-10-17 02:30:00,51.192,-5.6175,51.4992929102,1.642,-0.6575000000000001,1.7687482155,49.55,-4.96,49.7976314698,134.75,51.582,-5.6475,51.8902397398,1.642,-0.6575000000000001,1.7687482155,49.94,-4.99,50.1886809948,134.59
2019-10-17 03:00:00,50.296,-5.7865,50.627771018,1.6760000000000002,-0.5865,1.7756571319,48.62,-5.2,48.8972841782,134.75,50.676,-5.8165,51.0087114937,1.6760000000000002,-0.5865,1.7756571319,49.0,-5.23,49.2783207912,134.59
2019-10-17 03:30:00,49.649,-5.883,49.9963287652,1.689,-0.463,1.7513109376,47.96,-5.42,48.2652877335,134.69,50.029,-5.9030000000000005,50.3760483762,1.689,-0.463,1.7513109376,48.34,-5.44,48.6451354197,134.54
2019-10-17 04:00:00,48.7855,-6.45,49.21003465,1.6055000000000001,-0.45,1.667372259,47.18,-6.0,47.5599873844,134.84,49.1455,-6.48,49.5708641265,1.6055000000000001,-0.45,1.667372259,47.54,-6.03,47.9208983639,134.69
2019-10-17 04:30:00,48.5295,-6.5445,48.9687946605,1.6295000000000002,-0.6145,1.741516724,46.9,-5.93,47.273405843,134.93,48.9095,-6.5745000000000005,49.3493995961,1.6295000000000002,-0.6145,1.741516724,47.28,-5.96,47.6541708563,134.79
2019-10-17 05:00:00,48.924,-6.1145,49.304613235,1.564,-0.6845,1.707230579,47.36,-5.43,47.6702685119,134.76,49.284,-6.1345,49.6643206563,1.564,-0.6845,1.707230579,47.72,-5.45,48.0302082028,134.61
2019-10-17 05:30:00,50.913,-5.417,51.2003657995,1.683,-0.747,1.8413304972,49.23,-4.67,49.4510040343,134.53,51.303,-5.437,51.5902973242,1.683,-0.747,1.8413304972,49.62,-4.69,49.8411526753,134.38
2019-10-17 06:00:00,53.956,-4.9695,54.184369206,1.866,-0.6895,1.9893130096,52.09,-4.28,52.2655383594,135.14,54.356,-4.9995,54.5854352025,1.866,-0.6895,1.9893130096,52.49,-4.31,52.6666516878,134.98
2019-10-17 06:30:00,60.2865,-2.6814999999999998,60.3461061254,1.9165,-0.5815,2.0027766975,58.37,-2.1,58.4077640387,134.06,60.7165,-2.6915,60.7761264355,1.9165,-0.5815,2.0027766975,58.8,-2.11,58.8378458137,133.91
2019-10-17 07:00:00,66.828,-0.3135,66.8287353333,2.848,-0.5235000000000001,2.8957134268,63.98,0.21,63.980344638,133.72,67.338,-0.3035,67.338683951,2.848,-0.5235000000000001,2.8957134268,64.49,0.22,64.4903752509,133.57
2019-10-17 07:30:00,75.319,2.5195,75.3611281846,9.599,0.5295,9.6135930458,65.72,1.99,65.7501216729,134.2,75.819,2.5495,75.8618528066,9.599,0.5295,9.6135930458,66.22,2.02,66.2508022593,134.05
2019-10-17 08:00:00,78.959,4.0075,79.0606332965,9.979,0.4575,9.9894818309,68.98,3.55,69.0712885358,133.41,79.489,4.0575,79.5924897666,9.979,0.4575,9.9894818309,69.51,3.6,69.6031615661,133.26
2019-10-17 08:30:00,79.1995,4.3185,79.3171497376,3.8895,-1.1915,4.0679088608,75.31,5.51,75.5112984923,132.99,79.7795,4.3585,79.8984677106,3.8895,-1.1915,4.0679088608,75.89,5.55,76.092671132,132.83
2019-10-17 09:00:00,77.9335,4.4205,78.0587678772,4.2535,-1.7695,4.6068853361,73.68,6.19,73.9395597769,133.22,78.5035,4.4905,78.6318262696,4.2535,-1.7695,4.6068853361,74.25,6.26,74.5134222808,133.07
2019-10-17 09:30:00,76.512,4.191,76.6266965554,6.932,-2.3689999999999998,7.3256252293,69.58,6.5600000000000005,69.8885541416,133.19,77.072,4.251,77.1891455128,6.932,-2.3689999999999998,7.3256252293,70.14,6.62,70.4517139607,133.04
2019-10-17 10:00:00,74.796,3.598,74.8824894084,9.216,-2.902,9.6621043257,65.58,6.5,65.9013383779,133.31,75.306,3.668,75.3952774383,9.216,-2.902,9.6621043257,66.09,6.57,66.4157586722,133.16
2019-10-17 10:30:00,72.6955,3.2025,72.7660066686,7.5055,-2.7575000000000003,7.9960200411999995,65.19,5.96,65.4618797469,133.35,73.2155,3.2625,73.2881528386,7.5055,-2.7575000000000003,7.9960200411999995,65.71,6.02,65.9851839431,133.2
2019-10-17 11:00:00,72.3875,3.739,72.4840001466,8.9975,-2.851,9.4383900772,63.39,6.59,63.7316263718,133.4,72.8875,3.809,72.9869586793,8.9975,-2.851,9.4383900772,63.89,6.66,64.236186842,133.26
2019-10-17 11:30:00,73.4595,3.689,73.5520690481,9.1295,-2.431,9.4476204015,64.33,6.12,64.6204557396,133.76,73.9595,3.749,74.0544572679,9.1295,-2.431,9.4476204015,64.83,6.18,65.1238919292,133.61
2019-10-17 12:00:00,74.784,3.9975,74.8907648662,9.774000000000001,-2.5324999999999998,10.0967634542,65.01,6.53,65.3371333929,133.72,75.284,4.0675,75.3938008874,9.774000000000001,-2.5324999999999998,10.0967634542,65.51,6.6,65.8416289288,133.57
2019-10-17 12:30:00,72.805,3.3975,72.8842303331,11.375,-3.3125,11.8475010551,61.43,6.71,61.7953800862,133.67,73.285,3.4675000000000002,73.3669869986,11.375,-3.3125,11.8475010551,61.91,6.78,62.2801453113,133.52
2019-10-17 13:00:00,72.7495,3.4745,72.832423415,9.9495,-3.3655,10.5032918887,62.8,6.84,63.1713985915,133.79,73.2295,3.5345,73.3147485879,9.9495,-3.3655,10.5032918887,63.28,6.9,63.6550736391,133.64
2019-10-17 13:30:00,74.2845,3.4875,74.3663203103,6.1545,-2.3325,6.5816735334,68.13,5.82,68.3781346631,133.84,74.8245,3.5575,74.9090221969,6.1545,-2.3325,6.5816735334,68.67,5.89,68.9221372275,133.69
2019-10-17 14:00:00,73.0405,2.224,73.0743512886,10.7705,-2.816,11.132543566,62.27,5.04,62.4736304372,133.99,73.5405,2.274,73.5756496149,10.7705,-2.816,11.132543566,62.77,5.09,62.9760351245,133.83
2019-10-17 14:30:00,70.3955,1.721,70.4165340048,9.5955,-2.9290000000000003,10.0325799897,60.8,4.65,60.9775573469,134.11,70.8555,1.7810000000000001,70.8778797739,9.5955,-2.9290000000000003,10.0325799897,61.26,4.71,61.4407983347,133.96
2019-10-17 15:00:00,71.0055,1.6960000000000002,71.0257519936,10.7555,-3.084,11.1889157763,60.25,4.78,60.4393158466,134.86,71.4755,1.746,71.4968224207,10.7555,-3.084,11.1889157763,60.72,4.83,60.9117993496,134.71
2019-10-17 15:30:00,71.429,2.39,71.4689732751,10.009,-3.43,10.5804055215,61.42,5.82,61.6951278465,134.97,71.899,2.45,71.9407304731,10.009,-3.43,10.5804055215,61.89,5.88,62.1686938901,134.81
2019-10-17 16:00:00,75.1815,3.1945,75.2493373559,7.1315,-2.5555,7.5755443699,68.05,5.75,68.2924959274,134.86,75.7015,3.2545,75.7714251714,7.1315,-2.5555,7.5755443699,68.57,5.8100000000000005,68.8157031498,134.71
2019-10-17 16:30:00,80.05,3.586,80.1302807683,5.36,-1.904,5.6881293937,74.69,5.49,74.8914961795,134.82,80.63,3.636,80.7119408514,5.36,-1.904,5.6881293937,75.27,5.54,75.4736013451,134.66
2019-10-17 17:00:00,72.372,4.5665,72.5159245011,5.312,-1.9135,5.6461337435,67.06,6.48,67.3723533803,134.36,72.922,4.6265,73.0686156038,5.312,-1.9135,5.6461337435,67.61,6.54,67.9255747123,134.2
2019-10-17 17:30:00,72.8625,5.4605,73.0668253484,20.4125,0.6705,20.4235091622,52.45,4.79,52.6682693849,134.57,73.2925,5.5205,73.5001120849,20.4125,0.6705,20.4235091622,52.88,4.85,53.1019481752,134.41
2019-10-17 18:00:00,79.856,4.72,79.995369466,26.596,2.2,26.6868360058,53.26,2.52,53.3195836443,134.52,80.266,4.76,80.4070168331,26.596,2.2,26.6868360058,53.67,2.56,53.7310199047,134.37
2019-10-17 18:30:00,85.513,4.7625,85.6455169594,27.013,2.7625,27.1538869271,58.5,2.0,58.5341780501,134.24,85.973,4.7925,86.1064735386,27.013,2.7625,27.1538869271,58.96,2.03,58.9949362234,134.08
2019-10-17 19:00:00,88.2775,5.4455,88.4452965199,26.6475,2.9755000000000003,26.8131097879,61.63,2.47,61.6794763272,133.66,88.7575,5.4655000000000005,88.9256177741,26.6475,2.9755000000000003,26.8131097879,62.11,2.49,62.1598922135,133.51
2019-10-17 19:30:00,88.436,4.534,88.5521499005,7.816,0.014,7.8160125384,80.62,4.52,80.7466085975,133.32,89.026,4.584,89.1439382796,7.816,0.014,7.8160125384,81.21,4.57,81.3384841265,133.17
2019-10-17 20:00:00,85.825,3.9245,85.914680499,3.275,-1.0055,3.4258802154,82.55,4.93,82.6970821734,132.42,86.485,3.9745,86.5762777858,3.275,-1.0055,3.4258802154,83.21,4.98,83.3588897479,132.27
2019-10-17 20:30:00,81.8115,2.7815000000000003,81.8587702968,3.1515,-1.0785,3.3309329774,78.66,3.86,78.7546519261,132.0,82.4315,2.8315,82.4801162978,3.1515,-1.0785,3.3309329774,79.28,3.91,79.3763598309,131.85
2019-10-17 21:00:00,79.8585,2.078,79.8855312697,3.2685,-0.972,3.4099671919,76.59,3.05,76.6507051501,131.93,80.4585,2.108,80.4861098964,3.2685,-0.972,3.4099671919,77.19,3.08,77.2514239351,131.78
2019-10-17 21:30:00,75.9545,0.855,75.9593121036,3.7745,-1.025,3.9111986973,72.18,1.88,72.2044790854,132.29,76.5445,0.895,76.549732235,3.7745,-1.025,3.9111986973,72.77,1.92,72.7953247125,132.14
2019-10-17 22:00:00,70.2985,-1.3235000000000001,70.3109575706,3.5185,-0.8435,3.6181949229,66.78,-0.48,66.7817250451,134.02,70.8285,-1.2935,70.8403102372,3.5185,-0.8435,3.6181949229,67.31,-0.45,67.3115042173,133.86
2019-10-17 22:30:00,65.5275,-2.499,65.5751344432,3.0975,-0.719,3.1798533378,62.43,-1.78,62.4553704656,133.73,66.0275,-2.499,66.0747739856,3.0975,-0.719,3.1798533378,62.93,-1.78,62.9551689697,133.57
2019-10-17 23:00:00,61.394,-3.294,61.4823037304,3.824,-0.854,3.918200097,57.57,-2.44,57.6216842864,134.61,61.854,-3.294,61.94164796,3.824,-0.854,3.918200097,58.03,-2.44,58.0812749516,134.46
2019-10-17 23:30:00,58.5985,-3.908,58.7286698832,3.8685,-0.988,3.9926728203,54.73,-2.92,54.8078397677,134.61,59.0385,-3.898,59.16704223,3.8685,-0.988,3.9926728203,55.17,-2.91,55.2466922087,134.46
2019-10-18 00:00:00,55.335,-4.548,55.5215861535,4.265,-1.118,4.4090984339,51.07,-3.43,51.1850544593,134.12,55.755,-4.558,55.9409991777,4.265,-1.118,4.4090984339,51.49,-3.44,51.604783693,133.96
2019-10-18 00:30:00,52.61,-5.1475,52.861222614,3.43,-0.9575,3.5611383363,49.18,-4.19,49.3581654845,134.67,53.0,-5.1575,53.2503502923,3.43,-0.9575,3.5611383363,49.57,-4.2,49.747612003,134.51
2019-10-18 01:00:00,51.437,-5.098,51.6890179148,3.827,-0.928,3.9379071853000003,47.61,-4.17,47.7922692493,134.56,51.827,-5.108,52.0781104976,3.827,-0.928,3.9379071853000003,48.0,-4.18,48.1816604114,134.4
2019-10-18 01:30:00,51.658,-5.1115,51.9102725503,3.158,-0.8415,3.268193117,48.5,-4.27,48.6876051989,134.46,52.038,-5.1315,52.2903981267,3.158,-0.8415,3.268193117,48.88,-4.29,49.0678968369,134.31
2019-10-18 02:00:00,53.2965,-4.7545,53.5081506175,2.1765,-0.7745000000000001,2.3101953380999998,51.12,-3.98,51.274699414,134.08,53.6965,-4.7645,53.9074630501,2.1765,-0.7745000000000001,2.3101953380999998,51.52,-3.99,51.674273096,133.92
2019-10-18 02:30:00,52.7265,-4.959,52.959186958000004,1.9264999999999999,-0.709,2.0528232389,50.8,-4.25,50.9774705139,134.4,53.1365,-4.979,53.3692615018,1.9264999999999999,-0.709,2.0528232389,51.21,-4.27,51.3877125391,134.24
2019-10-18 03:00:00,51.007,-5.25,51.2764716902,1.937,-0.77,2.0844349354,49.07,-4.48,49.2740834516,134.73,51.397,-5.27,51.6664737427,1.937,-0.77,2.0844349354,49.46,-4.5,49.6642889811,134.57
2019-10-18 03:30:00,50.5305,-5.535,50.8327419608,1.9304999999999999,-0.675,2.0451051929,48.6,-4.86,48.8423955186,134.96,50.9205,-5.555,51.222605803,1.9304999999999999,-0.675,2.0451051929,48.99,-4.88,49.2324537272,134.8
2019-10-18 04:00:00,50.3965,-5.7325,50.7214823177,1.9065,-0.8025,2.0685135968,48.49,-4.93,48.7399733279,135.11,50.7865,-5.7525,51.1112496277,1.9065,-0.8025,2.0685135968,48.88,-4.95,49.13,134.96
2019-10-18 04:30:00,50.5905,-5.783,50.9199546273,2.7205,-0.963,2.8859122041000003,47.87,-4.82,48.1120494263,135.33,50.9605,-5.803,51.2898369002,2.7205,-0.963,2.8859122041000003,48.24,-4.84,48.4821946698,135.17
2019-10-18 05:00:00,50.894,-5.411,51.1808377911,2.104,-0.7010000000000001,2.2177053456,48.79,-4.71,49.016815482,134.99,51.294,-5.441,51.581769231,2.104,-0.7010000000000001,2.2177053456,49.19,-4.74,49.4178479904,134.84
2019-10-18 05:30:00,51.565,-5.2835,51.8349746527,2.245,-0.6735,2.3438488113,49.32,-4.61,49.5349825881,135.09,51.955,-5.3035,52.2249857563,2.245,-0.6735,2.3438488113,49.71,-4.63,49.9251539807,134.94
2019-10-18 06:00:00,53.6485,-4.8635,53.8684989999,2.4185,-0.6735,2.5105267376000002,51.23,-4.19,51.4010603003,135.63,54.0285,-4.8935,54.2496558008,2.4185,-0.6735,2.5105267376000002,51.61,-4.22,51.7822411643,135.48
2019-10-18 06:30:00,59.472,-2.5765000000000002,59.5277845737,3.702,-0.9165000000000001,3.8137614307,55.77,-1.6600000000000001,55.794699569,134.76,59.902,-2.5765000000000002,59.9573845014,3.702,-0.9165000000000001,3.8137614307,56.2,-1.6600000000000001,56.2245106693,134.61
2019-10-18 07:00:00,65.9745,-0.14100000000000001,65.9746506717,2.5945,-0.981,2.7737684204,63.38,0.84,63.3855661803,133.9,66.4545,-0.131,66.4546291183,2.5945,-0.981,2.7737684204,63.86,0.85,63.8656566552,133.75
2019-10-18 07:30:00,73.9975,2.171,74.0293404486,2.8175,-0.919,2.9635902635,71.18,3.09,71.2470385349,134.1,74.5475,2.201,74.5799849641,2.8175,-0.919,2.9635902635,71.73,3.12,71.7978223904,133.94
2019-10-18 08:00:00,76.9955,2.8325,77.047583197,5.2255,-0.7575000000000001,5.2801189854,71.77,3.59,71.8597314217,133.73,77.5755,2.8825000000000003,77.6290345586,5.2255,-0.7575000000000001,5.2801189854,72.35,3.64,72.441508129,133.58
2019-10-18 08:30:00,78.4225,3.8015,78.5145840497,11.9225,0.051500000000000004,11.9226112283,66.5,3.75,66.6056491598,133.42,78.9325,3.8415,79.0259240914,11.9225,0.051500000000000004,11.9226112283,67.01,3.79,67.1170932028,133.27
2019-10-18 09:00:00,78.5575,4.268,78.6733540041,6.0075,-0.9520000000000001,6.0824633373,72.55,5.22,72.7375480753,133.21,79.1075,4.318,79.225259105,6.0075,-0.9520000000000001,6.0824633373,73.1,5.27,73.2897189243,133.05
2019-10-18 09:30:00,79.7135,4.923,79.8653742948,3.5635,-1.4969999999999999,3.8651702744,76.15,6.42,76.4201472126,132.75,80.3235,4.983,80.4779158605,3.5635,-1.4969999999999999,3.8651702744,76.76,6.48,77.0330318759,132.6
2019-10-18 10:00:00,78.41,4.58,78.5436471015,11.43,-0.4,11.4369969835,66.98,4.98,67.1648777264,133.21,78.94,4.63,79.0756631335,11.43,-0.4,11.4369969835,67.51,5.03,67.6971269701,133.05
2019-10-18 10:30:00,79.574,4.316,79.6909614197,5.7940000000000005,-1.514,5.9885417257,73.78,5.83,74.0099810836,132.87,80.124,4.366,80.2428646797,5.7940000000000005,-1.514,5.9885417257,74.33,5.88,74.5622109382,132.72
2019-10-18 11:00:00,80.103,4.9435,80.2553973341,3.333,-1.9065,3.8397436438,76.77,6.85,77.0749985404,132.65,80.693,5.0035,80.8479762347,3.333,-1.9065,3.8397436438,77.36,6.91,77.6679966267,132.49
2019-10-18 11:30:00,78.586,4.819,78.7336151653,5.096,-2.3609999999999998,5.6163633251,73.49,7.18,73.8399112946,132.5,79.166,4.889,79.3168196349,5.096,-2.3609999999999998,5.6163633251,74.07,7.25,74.4239706009,132.35
2019-10-18 12:00:00,78.905,4.759,79.0483845882,4.235,-2.331,4.8341272222,74.67,7.09,75.0058464388,132.77,79.485,4.819,79.6309486695,4.235,-2.331,4.8341272222,75.25,7.15,75.5889211459,132.62
2019-10-18 12:30:00,80.38,4.3665,80.4985137891,3.64,-1.8835000000000002,4.0984353417,76.74,6.25,76.9940913317,132.89,80.98,4.4365,81.1014360677,3.64,-1.8835000000000002,4.0984353417,77.34,6.32,77.5977963605,132.74
2019-10-18 13:00:00,81.7955,5.081,81.9531596783,3.4155,-1.679,3.805874571,78.38,6.76,78.670973046,133.12,82.3955,5.141,82.5557284581,3.4155,-1.679,3.805874571,78.98,6.82,79.2739099578,132.98
2019-10-18 13:30:00,78.929,3.5155000000000003,79.0072514473,6.559,-2.3045,6.9520645315,72.37,5.82,72.6036452253,133.9,79.519,3.5855,79.599793789,6.559,-2.3045,6.9520645315,72.96,5.89,73.1973612912,133.75
2019-10-18 14:00:00,75.649,2.2935,75.6837587812,5.239,-2.2265,5.692488318,70.41,4.52,70.5549324994,134.33,76.189,2.3335,76.2247265869,5.239,-2.2265,5.692488318,70.95,4.5600000000000005,71.0963859841,134.18
2019-10-18 14:30:00,74.2745,1.8195000000000001,74.2967827735,8.5545,-2.3205,8.8636443126,65.72,4.14,65.8502695515,134.62,74.7945,1.8695,74.8178605715,8.5545,-2.3205,8.8636443126,66.24,4.19,66.3723865776,134.47
2019-10-18 15:00:00,73.0135,1.4344999999999999,73.0275904881,10.8135,-2.4855,11.0954717115,62.2,3.92,62.3234017043,135.01,73.5035,1.4745,73.5182879459,10.8135,-2.4855,11.0954717115,62.69,3.96,62.8149480617,134.85
2019-10-18 15:30:00,72.1255,1.081,72.1336004318,10.4655,-2.8890000000000002,10.856933786799999,61.66,3.9699999999999998,61.7876727188,135.23,72.6055,1.131,72.6143084471,10.4655,-2.8890000000000002,10.856933786799999,62.14,4.02,62.2698964187,135.07
2019-10-18 16:00:00,72.8205,0.869,72.8256849007,9.0905,-2.691,9.4804362373,63.73,3.56,63.8293545322,135.33,73.3105,0.919,73.3162599377,9.0905,-2.691,9.4804362373,64.22,3.61,64.3213844689,135.18
2019-10-18 16:30:00,75.215,1.255,75.2254694236,8.325,-2.685,8.7472767191,66.89,3.94,67.0059377966,135.0,75.715,1.305,75.7262454503,8.325,-2.685,8.7472767191,67.39,3.99,67.5080158203,134.85
2019-10-18 17:00:00,77.1085,1.6695,77.126571313,7.8685,-2.6805,8.3125430826,69.24,4.35,69.3765097133,134.48,77.6485,1.7095,77.6673157931,7.8685,-2.6805,8.3125430826,69.78,4.39,69.9179554907,134.33
2019-10-18 17:30:00,79.568,1.863,79.5898070924,7.888,-2.3970000000000002,8.24415872,71.68,4.26,71.8064760311,134.82,80.128,1.913,80.150832516,7.888,-2.3970000000000002,8.24415872,72.24,4.31,72.3684579081,134.66
2019-10-18 18:00:00,80.78,2.0365,80.8056664613,14.7,-1.0535,14.7377020682,66.08,3.09,66.1522070682,134.82,81.31,2.0765,81.3365105734,14.7,-1.0535,14.7377020682,66.61,3.13,66.6834987085,134.66
2019-10-18 18:30:00,82.013,2.718,82.0580263777,22.473,0.6980000000000001,22.4838371503,59.54,2.02,59.574256185,134.5,82.493,2.748,82.5387578838,22.473,0.6980000000000001,22.4838371503,60.02,2.05,60.0549989593,134.34
2019-10-18 19:00:00,82.881,3.0205,82.9360210117,28.671,1.6405,28.7178947914,54.21,1.38,54.2275621801,134.39,83.311,3.0505,83.3668295622,28.671,1.6405,28.7178947914,54.64,1.4100000000000001,54.6581896883,134.23
2019-10-18 19:30:00,79.7885,1.556,79.8036707693,13.5285,-0.834,13.5541826847,66.26,2.39,66.3030896716,132.61,80.2685,1.576,80.2839701824,13.5285,-0.834,13.5541826847,66.74,2.41,66.7834987104,132.46
2019-10-18 20:00:00,76.7685,0.49350000000000005,76.7700861957,6.5285,-2.3765,6.9475941519,70.24,2.87,70.2986095168,132.53,77.3185,0.5235000000000001,77.3202722092,6.5285,-2.3765,6.9475941519,70.79,2.9,70.849376144,132.38
2019-10-18 20:30:00,73.4955,-0.7165,73.4989924591,6.3555,-2.4565,6.8137194321,67.14,1.74,67.1625431323,132.86,74.0155,-0.6865,74.0186836042,6.3555,-2.4565,6.8137194321,67.66,1.77,67.6831478287,132.71
2019-10-18 21:00:00,70.53,-1.518,70.5463338806,6.32,-2.268,6.7146276144,64.21,0.75,64.2143800095,133.3,71.04,-1.498,71.0557921918,6.32,-2.268,6.7146276144,64.72,0.77,64.7245803385,133.14
2019-10-18 21:30:00,67.519,-2.8575,67.5794396784,5.559,-1.9775,5.9002531513,61.96,-0.88,61.9662488779,133.85,67.999,-2.8575,68.0590134167,5.559,-1.9775,5.9002531513,62.44,-0.88,62.4462008452,133.69
2019-10-18 22:00:00,63.301,-4.4785,63.4592275658,4.651,-1.5485,4.9020050235,58.65,-2.93,58.7231419459,134.72,63.761,-4.4885,63.9187902987,4.651,-1.5485,4.9020050235,59.11,-2.94,59.1830693695,134.56
2019-10-18 22:30:00,59.3385,-5.785,59.6198272997,4.3285,-1.345,4.5326523416,55.01,-4.44,55.1888910923,134.81,59.7685,-5.805,60.0497428575,4.3285,-1.345,4.5326523416,55.44,-4.46,55.6191082273,134.66
2019-10-18 23:00:00,55.3055,-6.7545,55.7164392303,3.2055,-1.3245,3.4683613566,52.1,-5.43,52.3822002211,135.46,55.7255,-6.7845,56.1369823779,3.2055,-1.3245,3.4683613566,52.52,-5.46,52.8030491544,135.3
2019-10-18 23:30:00,52.2195,-7.419,52.7438881886,3.3795,-1.029,3.5326847085,48.84,-6.39,49.2562452893,136.29,52.5995,-7.449,53.1243353017,3.3795,-1.029,3.5326847085,49.22,-6.42,49.6369298003,136.13
2019-10-19 00:00:00,49.8135,-7.868,50.4310440726,3.5735,-0.808,3.6637093566,46.24,-7.06,46.7758612962,136.99,50.1735,-7.898,50.7913231394,3.5735,-0.808,3.6637093566,46.6,-7.09,47.1362715963,136.83
2019-10-19 00:30:00,47.125,-8.2205,47.8366203368,3.115,-0.6905,3.1906136165,44.01,-7.53,44.6495352719,135.71,47.475,-8.2705,48.1900072136,3.115,-0.6905,3.1906136165,44.36,-7.58,45.0029554585,135.55
2019-10-19 01:00:00,46.0955,-8.349,46.8455005443,3.0655,-0.669,3.137650594,43.03,-7.68,43.7099908488,135.67,46.4255,-8.379,47.1755730357,3.0655,-0.669,3.137650594,43.36,-7.71,44.0401373749,135.55
2019-10-19 01:30:00,45.9495,-8.573,46.7424098571,2.4795,-0.653,2.5640454852,43.47,-7.92,44.1856005957,135.89,46.2795,-8.613,47.0741530912,2.4795,-0.653,2.5640454852,43.8,-7.96,44.5174302942,135.73
2019-10-19 02:00:00,46.513,-8.377,47.2613298374,2.293,-0.707,2.3995203687,44.22,-7.67,44.8802551241,135.63,46.863,-8.417,47.6128833195,2.293,-0.707,2.3995203687,44.57,-7.71,45.2319466749,135.47
2019-10-19 02:30:00,46.515,-8.471,47.2800493443,2.485,-0.671,2.5739980575,44.03,-7.8,44.7155554589,135.86,46.855,-8.511,47.6217192676,2.485,-0.671,2.5739980575,44.37,-7.84,45.0573245988,135.7
2019-10-19 03:00:00,45.694,-8.6845,46.511957347,2.144,-0.6045,2.2275897849,43.55,-8.08,44.293215056,136.27,46.034,-8.7245,46.8534529811,2.144,-0.6045,2.2275897849,43.89,-8.12,44.6348126466,136.11
2019-10-19 03:30:00,46.1425,-8.6785,46.9515353157,1.9925000000000002,-0.5185000000000001,2.058858543,44.15,-8.16,44.8977516141,136.57,46.4825,-8.7285,47.2949206417,1.9925000000000002,-0.5185000000000001,2.058858543,44.49,-8.21,45.2411781456,136.41
2019-10-19 04:00:00,45.583,-8.676,46.4013239574,1.903,-0.526,1.9743568573,43.68,-8.15,44.4338260788,136.74,45.923,-8.716,46.7428131909,1.903,-0.526,1.9743568573,44.02,-8.19,44.7754006124,136.58
2019-10-19 04:30:00,45.102,-8.7455,45.9420741178,2.122,-0.5655,2.1960587993,42.98,-8.18,43.7514891175,137.06,45.442,-8.7855,46.2834784156,2.122,-0.5655,2.1960587993,43.32,-8.22,44.0929790329,136.9
2019-10-19 05:00:00,44.897,-8.938,45.7780346127,2.197,-0.658,2.2934194994,42.7,-8.28,43.4953836631,137.33,45.227,-8.988,46.1114483941,2.197,-0.658,2.2934194994,43.03,-8.33,43.8288694812,137.17
2019-10-19 05:30:00,46.141,-8.65,46.9448014268,2.661,-0.72,2.7566865981,43.48,-7.93,44.1972318138,136.99,46.471,-8.69,47.2765263212,2.661,-0.72,2.7566865981,43.81,-7.97,44.5290579285,136.83
2019-10-19 06:00:00,47.329,-8.6165,48.1069466216,2.379,-0.6365000000000001,2.4626760343000003,44.95,-7.98,45.6528520467,137.06,47.679,-8.6665,48.4602441518,2.379,-0.6365000000000001,2.4626760343000003,45.3,-8.03,46.0062050163,136.89
2019-10-19 06:30:00,50.5405,-7.5235,51.0974088629,2.4905,-0.2535,2.503368231,48.05,-7.27,48.5968661541,136.21,50.9105,-7.5735,51.4707384103,2.4905,-0.2535,2.503368231,48.42,-7.32,48.9701827646,136.05
2019-10-19 07:00:00,53.8995,-6.4435,54.2832828088,2.6595,-0.3035,2.6767615695,51.24,-6.14,51.6065615983,135.86,54.2795,-6.4735,54.6641593963,2.6595,-0.3035,2.6767615695,51.62,-6.17,51.9874340586,135.7
2019-10-19 07:30:00,58.6655,-4.7059999999999995,58.8539491135,2.4955,-0.306,2.5141909733,56.17,-4.4,56.342070427,135.45,59.1055,-4.726,59.2941414159,2.4955,-0.306,2.5141909733,56.61,-4.42,56.782290373,135.29
2019-10-19 08:00:00,61.821,-4.0795,61.9554546529,2.191,-0.3695,2.2219386243,59.63,-3.71,59.7453010705,135.45,62.261,-4.0895,62.3951611205,2.191,-0.3695,2.2219386243,60.07,-3.7199999999999998,60.1850753925,135.29
2019-10-19 08:30:00,65.969,-3.2045,66.0467847912,2.8890000000000002,-0.8345,3.007110116,63.08,-2.37,63.1245063347,134.78,66.459,-3.2145,66.5366943216,2.8890000000000002,-0.8345,3.007110116,63.57,-2.38,63.6145368607,134.63
2019-10-19 09:00:00,66.141,-3.4035,66.228511181,4.761,-1.2635,4.9258048327,61.38,-2.14,61.4172939814,134.63,66.621,-3.4035,66.7078814927,4.761,-1.2635,4.9258048327,61.86,-2.14,61.8970047741,134.47
2019-10-19 09:30:00,68.3875,-2.8970000000000002,68.4488331913,7.2975,-1.867,7.5325424161,61.09,-1.03,61.0986824735,134.48,68.8675,-2.907,68.928827099,7.2975,-1.867,7.5325424161,61.57,-1.04,61.578782872,134.33
2019-10-19 10:00:00,66.61,-3.0755,66.6809628024,9.66,-2.5755,9.9974396847,56.95,-0.5,56.9521948655,134.81,67.06,-3.0655,67.1300297203,9.66,-2.5755,9.9974396847,57.4,-0.49,57.4020914253,134.65
2019-10-19 10:30:00,66.1165,-2.9345,66.1815900572,10.9665,-2.9845,11.3653580014,55.15,0.05,55.1500226655,134.99,66.5365,-2.9245,66.6007397294,10.9665,-2.9845,11.3653580014,55.57,0.06,55.5700323916,134.83
2019-10-19 11:00:00,65.3975,-2.6335,65.4505028896,22.6475,-1.8335,22.721597182,42.75,-0.8,42.7574847249,135.34,65.7875,-2.6135,65.8393919967,22.6475,-1.8335,22.721597182,43.14,-0.78,43.1470508842,135.19
2019-10-19 11:30:00,62.371,-2.8125,62.4343799301,36.141,0.2775,36.1420653429,26.23,-3.09,26.411380123,136.33,62.571,-2.8225,62.6346273817,36.141,0.2775,36.1420653429,26.43,-3.1,26.6111799814,136.17
2019-10-19 12:00:00,60.93,-4.25,61.0780435181,15.15,-3.54,15.5580879288,45.78,-0.71,45.7855053483,135.31,61.24,-4.24,61.3866044019,15.15,-3.54,15.5580879288,46.09,-0.7000000000000001,46.0953153802,135.15
2019-10-19 12:30:00,62.229,-4.259,62.3745743232,13.719,-3.979,14.2843761502,48.51,-0.28,48.5108080741,135.34,62.609,-4.249,62.7530149236,13.719,-3.979,14.2843761502,48.89,-0.27,48.8907455456,135.19
2019-10-19 13:00:00,59.4685,-5.0495,59.6824927638,15.9985,-4.8695,16.7231585683,43.47,-0.18,43.4703726692,135.4,59.8185,-5.0395,60.0304048171,15.9985,-4.8695,16.7231585683,43.82,-0.17,43.8203297569,135.25
2019-10-19 13:30:00,58.3255,-5.4185,58.5766514279,14.7655,-4.6985,15.4950279929,43.56,-0.72,43.5659500069,135.79,58.6555,-5.4085,58.9043254142,14.7655,-4.6985,15.4950279929,43.89,-0.71,43.8957423904,135.64
2019-10-19 14:00:00,59.1925,-5.229,59.4230131956,11.5425,-3.429,12.0410691905,47.65,-1.8,47.6839857814,136.0,59.5625,-5.229,59.7915867598,11.5425,-3.429,12.0410691905,48.02,-1.8,48.0537241013,135.85
2019-10-19 14:30:00,58.0845,-5.474,58.3418701813,10.5145,-3.014,10.9379571333,47.57,-2.46,47.6335648466,135.8,58.4445,-5.474,58.7002917902,10.5145,-3.014,10.9379571333,47.93,-2.46,47.993088044,135.65
2019-10-19 15:00:00,57.0245,-4.8895,57.2337383935,25.7345,0.6905,25.7437619726,31.29,-5.58,31.7836514579,136.72,57.3145,-4.9095,57.5243870067,25.7345,0.6905,25.7437619726,31.58,-5.6,32.072673727,136.57
2019-10-19 15:30:00,56.706,-4.8365,56.9118807302,35.416,1.0335,35.4310764478,21.29,-5.87,22.0844062632,137.02,56.886,-4.8565000000000005,57.0929294068,35.416,1.0335,35.4310764478,21.47,-5.89,22.2632657083,136.87
2019-10-19 16:00:00,55.804,-5.0025,56.0277736685,34.124,1.0975,34.1416443987,21.68,-6.1,22.5218205303,136.92,55.954,-5.0225,56.1789606726,34.124,1.0975,34.1416443987,21.83,-6.12,22.6716408758,136.76
2019-10-19 16:30:00,58.7825,-5.232,59.0148805832,20.9525,1.288,20.9920508824,37.83,-6.52,38.3877493479,136.65,59.0525,-5.272,59.2873657726,20.9525,1.288,20.9920508824,38.1,-6.5600000000000005,38.6606207917,136.5
2019-10-19 17:00:00,52.225,-3.5295,52.3441304756,14.485,0.2505,14.4871658805,37.74,-3.7800000000000002,37.9288280863,135.87,52.505,-3.5395,52.6241682618,14.485,0.2505,14.4871658805,38.02,-3.79,38.2084349326,135.72
2019-10-19 17:30:00,56.814,-3.0605,56.8963729622,6.354,-0.5805,6.3804620718,50.46,-2.48,50.5209065635,135.55,57.204,-3.0705,57.2863472937,6.354,-0.5805,6.3804620718,50.85,-2.49,50.9109281,135.41
2019-10-19 18:00:00,60.1225,-1.667,60.145605785,14.9225,1.263,14.9758530725,45.2,-2.93,45.294866155,134.99,60.4925,-1.667,60.5154645132,14.9225,1.263,14.9758530725,45.57,-2.93,45.6640974946,134.84
2019-10-19 18:30:00,68.4585,-0.298,68.4591485943,24.0085,3.192,24.2197633401,44.45,-3.49,44.5867984946,134.49,68.7785,-0.328,68.7792821004,24.0085,3.192,24.2197633401,44.77,-3.52,44.9081651818,134.34
2019-10-19 19:00:00,77.7615,-0.9605,77.7674317597,25.6315,3.6495,25.890010477,52.13,-4.61,52.3334405519,134.53,78.1815,-0.9705,78.1875233813,25.6315,3.6495,25.890010477,52.55,-4.62,52.7526956657,134.38
2019-10-19 19:30:00,75.751,-2.293,75.7856968695,19.341,2.967,19.5672524898,56.41,-5.26,56.6547058946,134.97,76.171,-2.333,76.2067197168,19.341,2.967,19.5672524898,56.83,-5.3,57.0766055403,134.82
2019-10-19 20:00:00,72.536,-3.247,72.6086379503,4.656,0.373,4.6709169335,67.88,-3.62,67.9764576894,134.32,73.036,-3.267,73.1090321711,4.656,0.373,4.6709169335,68.38,-3.64,68.4768135941,134.18
2019-10-19 20:30:00,69.8985,-4.0665,70.0166888999,1.9985,-0.28650000000000003,2.0189315243,67.9,-3.7800000000000002,68.0051351002,134.86,70.4385,-4.0865,70.5569398748,1.9985,-0.28650000000000003,2.0189315243,68.44,-3.8,68.5454126839,134.71
2019-10-19 21:00:00,67.8325,-4.8235,68.0037808397,2.0425,-0.2235,2.054691826,65.79,-4.6,65.9506186476,135.37,68.3425,-4.8435,68.5139168235,2.0425,-0.2235,2.054691826,66.3,-4.62,66.460773393,135.22
2019-10-19 21:30:00,64.79,-5.656,65.0364085417,1.8399999999999999,-0.256,1.8577233379,62.95,-5.4,63.1811878647,135.95,65.29,-5.686,65.5371245631,1.8399999999999999,-0.256,1.8577233379,63.45,-5.43,63.6819236518,135.79
2019-10-19 22:00:00,61.9325,-6.558,62.2787437273,1.6225,-0.458,1.6859033928,60.31,-6.1,60.6177045095,136.53,62.4125,-6.588,62.7592375691,1.6225,-0.458,1.6859033928,60.79,-6.13,61.0982896651,136.37
2019-10-19 22:30:00,58.515,-7.444,58.9865947568,1.855,-0.524,1.9275894272,56.66,-6.92,57.0810126049,135.66,58.955,-7.484,59.4281270191,1.855,-0.524,1.9275894272,57.1,-6.96,57.5226181602,135.5
2019-10-19 23:00:00,55.161,-8.0055,55.7388908326,2.191,-0.6955,2.2987390565,52.97,-7.31,53.4720207211,135.24,55.591,-8.0455,56.1701820475,2.191,-0.6955,2.2987390565,53.4,-7.35,53.9034553623,135.09
2019-10-19 23:30:00,51.989,-8.541,52.685907053,2.249,-0.801,2.3873839239,49.74,-7.74,50.3386054634,135.31,52.379,-8.591,53.078855696,2.249,-0.801,2.3873839239,50.13,-7.79,50.7316567835,135.15
2019-10-20 00:00:00,48.9945,-9.0065,49.8154401014,2.5145,-0.6665,2.6013328315,46.48,-8.34,47.2223040522,135.91,49.3745,-9.0565,50.1982215073,2.5145,-0.6665,2.6013328315,46.86,-8.39,47.6051646358,135.76
2019-10-20 00:30:00,47.0915,-9.3735,48.0153295782,2.7215,-0.7435,2.8212327979,44.37,-8.63,45.2014800643,136.11,47.4515,-9.4135,48.3762217882,2.7215,-0.7435,2.8212327979,44.73,-8.67,45.562504321,135.95
2019-10-20 01:00:00,45.7805,-9.372,46.7299536085,2.9905,-0.522,3.0357164311,42.79,-8.85,43.6956130521,136.25,46.1305,-9.422,47.0828749574,2.9905,-0.522,3.0357164311,43.14,-8.9,44.0484914611,136.1
2019-10-20 01:30:00,45.34,-10.0245,46.4349674303,3.4,-0.4645,3.4315827616,41.94,-9.56,43.0157785005,136.45,45.67,-10.0845,46.7701404771,3.4,-0.4645,3.4315827616,42.27,-9.62,43.3508627365,136.3
2019-10-20 02:00:00,46.2085,-9.6105,47.1973217725,4.1385,-0.2605,4.1466905479,42.07,-9.35,43.0964894162,136.16,46.5385,-9.650500000000001,47.528561229,4.1385,-0.2605,4.1466905479,42.4,-9.39,43.4273197423,136.0
2019-10-20 02:30:00,45.7985,-9.7575,46.8263964928,3.8385,-0.1875,3.8430766971,41.96,-9.57,43.0375010892,136.02,46.1285,-9.8175,47.1616562315,3.8385,-0.1875,3.8430766971,42.29,-9.63,43.3725835062,135.87
2019-10-20 03:00:00,44.8755,-9.8295,45.939411952,3.3655,-0.3695,3.3857230395,41.51,-9.46,42.5743079803,136.34,45.2155,-9.8895,46.2843780395,3.3655,-0.3695,3.3857230395,41.85,-9.52,42.9191437473,136.18
2019-10-20 03:30:00,43.918,-10.1335,45.071926365,2.928,-0.6335000000000001,2.9957480285,40.99,-9.5,42.0764791778,137.23,44.248,-10.1835,45.4047263647,2.928,-0.6335000000000001,2.9957480285,41.32,-9.55,42.4092548862,137.07
2019-10-20 04:00:00,43.7525,-10.401,44.971791795,2.9525,-0.621,3.0171008021,40.8,-9.78,41.9557910186,137.76,44.0825,-10.461,45.3067249672,2.9525,-0.621,3.0171008021,41.13,-9.84,42.2906904649,137.6
2019-10-20 04:30:00,43.2815,-10.447,44.5244657604,3.1415,-0.627,3.203459263,40.14,-9.82,41.3237462,137.6,43.6115,-10.497,44.8569943403,3.1415,-0.627,3.203459263,40.47,-9.87,41.6561856151,137.43
2019-10-20 05:00:00,42.909,-10.367,44.1435948921,3.159,-0.737,3.2438326097,39.75,-9.63,40.8998704154,137.45,43.219,-10.427,44.4590180953,3.159,-0.737,3.2438326097,40.06,-9.69,41.2152847861,137.29
2019-10-20 05:30:00,43.003,-10.36,44.2333314255,3.073,-0.75,3.1631991717,39.93,-9.61,41.0701473092,137.26,43.323,-10.42,44.5584866103,3.073,-0.75,3.1631991717,40.25,-9.67,41.395306497199996,137.1
2019-10-20 06:00:00,44.282,-10.337,45.4725092006,3.012,-0.657,3.0828222459,41.27,-9.68,42.3900377447,137.37,44.602,-10.397,45.7977730135,3.012,-0.657,3.0828222459,41.59,-9.74,42.7152864909,137.21
2019-10-20 06:30:00,46.677,-9.631,47.6602401379,3.077,-0.671,3.1493126234,43.6,-8.96,44.5111401786,136.69,47.027,-9.681000000000001,48.0131283088,3.077,-0.671,3.1493126234,43.95,-9.01,44.8640457382,136.53
2019-10-20 07:00:00,49.3725,-8.9465,50.1765245757,2.7425,-0.6465000000000001,2.8176707579,46.63,-8.3,47.3629274855,136.48,49.7325,-8.9965,50.5396732132,2.7425,-0.6465000000000001,2.8176707579,46.99,-8.35,47.7261207307,136.33
2019-10-20 07:30:00,53.515,-8.0045,54.1103247565,2.815,-0.7245,2.9067379053,50.7,-7.28,51.22,136.35,53.915,-8.0445,54.5118446326,2.815,-0.7245,2.9067379053,51.1,-7.32,51.6216272506,136.19
2019-10-20 08:00:00,57.4875,-7.026,57.9152599256,3.0075,-0.676,3.0825366583,54.48,-6.35,54.8488185834,135.83,57.8975,-7.056,58.325874552,3.0075,-0.676,3.0825366583,54.89,-6.38,55.2595376383,135.67
2019-10-20 08:30:00,62.794,-5.9765,63.0777693665,3.844,-0.8765000000000001,3.9426625838,58.95,-5.1,59.170199425,135.18,63.254,-5.9965,63.5375993271,3.844,-0.8765000000000001,3.9426625838,59.41,-5.12,59.6302146567,135.02
2019-10-20 09:00:00,62.775,-5.7305,63.0360155407,5.585,-1.2805,5.7299131974,57.19,-4.45,57.3628677805,134.84,63.245,-5.7505,63.5058916578,5.585,-1.2805,5.7299131974,57.66,-4.47,57.8330052825,134.69
2019-10-20 09:30:00,66.9965,-4.658,67.1582308898,11.1265,-1.208,11.1918839455,55.87,-3.45,55.9764182491,134.11,67.4765,-4.658,67.6370831442,11.1265,-1.208,11.1918839455,56.35,-3.45,56.4555134597,133.96
2019-10-20 10:00:00,66.055,-4.018,66.177090817,32.845,2.412,32.9334445359,33.21,-6.43,33.82674977,135.08,66.335,-4.048,66.4583969789,32.845,2.412,32.9334445359,33.49,-6.46,34.1073555117,134.92
2019-10-20 10:30:00,66.428,-3.732,66.5327513936,35.438,1.8479999999999999,35.486151496,30.99,-5.58,31.4883549904,134.63,66.658,-3.762,66.7640742316,35.438,1.8479999999999999,35.486151496,31.22,-5.61,31.7200331021,134.47
2019-10-20 11:00:00,66.7585,-3.2525,66.8376845687,33.9785,1.4675,34.0101752201,32.78,-4.72,33.1180736155,134.53,67.0285,-3.2725,67.1083382934,33.9785,1.4675,34.0101752201,33.05,-4.74,33.3881730557,134.37
2019-10-20 11:30:00,65.335,-3.7625,65.4432474076,32.635,0.1675,32.6354298463,32.7,-3.93,32.9353138743,134.35,65.595,-3.7725,65.7033924638,32.635,0.1675,32.6354298463,32.96,-3.94,33.1946561964,134.2
2019-10-20 12:00:00,65.049,-4.2405,65.1870711204,28.099,-0.9605,28.1154114544,36.95,-3.2800000000000002,37.0952948499,134.3,65.339,-4.2505,65.4771079939,28.099,-0.9605,28.1154114544,37.24,-3.29,37.3850464758,134.15
2019-10-20 12:30:00,66.8685,-3.9505,66.985093435,28.5785,-1.1705,28.6024602526,38.29,-2.7800000000000002,38.3907866551,133.96,67.1585,-3.9505,67.2745908386,28.5785,-1.1705,28.6024602526,38.58,-2.7800000000000002,38.6800310238,133.81
2019-10-20 13:00:00,66.161,-4.0435,66.2844462393,28.331,-1.3035,28.3609709504,37.83,-2.74,37.9290983283,134.07,66.491,-4.0435,66.6138346986,28.331,-1.3035,28.3609709504,38.16,-2.74,38.2582435561,133.92
2019-10-20 13:30:00,62.3355,-4.9775,62.5339113322,30.7155,-1.8275000000000001,30.7698179471,31.62,-3.15,31.7765149127,134.54,62.5855,-4.9875,62.7839148708,30.7155,-1.8275000000000001,30.7698179471,31.87,-3.16,32.0262782727,134.4
2019-10-20 14:00:00,59.9285,-5.68,60.1970722897,30.1985,-1.5,30.2357305559,29.73,-4.18,30.0224132941,135.05,60.1485,-5.68,60.4160943148,30.1985,-1.5,30.2357305559,29.95,-4.18,30.2402860436,134.9
2019-10-20 14:30:00,60.102,-5.881,60.3890434185,15.242,-3.171,15.5683590979,44.86,-2.71,44.9417812286,134.77,60.432,-5.881,60.7174833553,15.242,-3.171,15.5683590979,45.19,-2.71,45.271185096,134.63
