Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-20 15:00:00,60.954,-5.712,61.2210507914,12.184,-3.012,12.5507768684,48.77,-2.7,48.8446813891,134.74,61.334,-5.712,61.5994034062,12.184,-3.012,12.5507768684,49.15,-2.7,49.2241048674,134.59
2019-10-20 15:30:00,62.0425,-5.5485,62.2901088336,9.8325,-2.2485,10.0863178861,52.21,-3.3,52.3141864125,134.74,62.4425,-5.5585,62.6894148043,9.8325,-2.2485,10.0863178861,52.61,-3.31,52.7140228023,134.59
2019-10-20 16:00:00,63.8225,-5.5504999999999995,64.0634026297,8.6425,-1.9105,8.8511477504,55.18,-3.64,55.2999276672,134.5,64.2525,-5.5605,64.4926578496,8.6425,-1.9105,8.8511477504,55.61,-3.65,55.7296563779,134.35
2019-10-20 16:30:00,65.5725,-4.9955,65.7625104182,8.5625,-2.0655,8.8081040241,57.01,-2.93,57.0852432771,133.87,66.0325,-4.9955,66.2211905397,8.5625,-2.0655,8.8081040241,57.47,-2.93,57.544641801,133.73
2019-10-20 17:00:00,68.876,-4.267,69.0080478278,6.776,-1.467,6.9329838454,62.1,-2.8,62.1630919437,133.54,69.356,-4.267,69.4871356799,6.776,-1.467,6.9329838454,62.58,-2.8,62.6426085025,133.4
2019-10-20 17:30:00,71.7665,-3.6525,71.8593854587,5.1165,-1.1525,5.2446952723999996,66.65,-2.5,66.6968702414,133.21,72.2865,-3.6525,72.3787181325,5.1165,-1.1525,5.2446952723999996,67.17,-2.5,67.2165076451,133.06
2019-10-20 18:00:00,74.2515,-3.0065,74.312342814,3.8415,-0.8865000000000001,3.9424617309,70.41,-2.12,70.4419086908,133.21,74.7915,-3.0065,74.8519038803,3.8415,-0.8865000000000001,3.9424617309,70.95,-2.12,70.9816659427,133.06
2019-10-20 18:30:00,76.591,-2.2905,76.625241737,3.471,-0.7305,3.5470369677,73.12,-1.56,73.1366392446,132.74,77.171,-2.2805,77.2046884668,3.471,-0.7305,3.5470369677,73.7,-1.55,73.716297384,132.59
2019-10-20 19:00:00,79.172,-1.83,79.1931466984,4.472,-0.84,4.5502070283,74.7,-0.99,74.7065599529,132.98,79.762,-1.83,79.7829903175,4.472,-0.84,4.5502070283,75.29,-0.99,75.2965085512,132.83
2019-10-20 19:30:00,77.467,-2.479,77.5066547465,4.6370000000000005,-0.809,4.7070425959,72.83,-1.67,72.8491441268,133.13,78.047,-2.469,78.0860433752,4.6370000000000005,-0.809,4.7070425959,73.41,-1.6600000000000001,73.4287661615,132.98
2019-10-20 20:00:00,74.7555,-3.056,74.8179384657,3.7755,-0.776,3.8544229464,70.98,-2.2800000000000002,71.0166093249,132.74,75.3355,-3.056,75.3974581551,3.7755,-0.776,3.8544229464,71.56,-2.2800000000000002,71.5963127542,132.59
2019-10-20 20:30:00,72.9915,-3.2415,73.0634408887,3.9615,-0.8415,4.0498894429,69.03,-2.4,69.0717083906,132.95,73.5215,-3.2415,73.5929227881,3.9615,-0.8415,4.0498894429,69.56,-2.4,69.6013907907,132.8
2019-10-20 21:00:00,69.4245,-4.03,69.5413697036,4.4245,-0.9,4.5151079998,65.0,-3.13,65.0753171333,133.27,69.9545,-4.04,70.071061575,4.4245,-0.9,4.5151079998,65.53,-3.14,65.6051865328,133.12
2019-10-20 21:30:00,66.116,-4.8885000000000005,66.2964771934,4.776,-0.8885000000000001,4.8579428002,61.34,-4.0,61.4702822509,134.15,66.606,-4.8985,66.7858857712,4.776,-0.8885000000000001,4.8579428002,61.83,-4.01,61.9598983214,134.01
2019-10-20 22:00:00,62.485,-5.6385000000000005,62.7388867231,5.265,-1.0885,5.3763423673,57.22,-4.55,57.4006175925,134.21,62.935,-5.6585,63.1888664818,5.265,-1.0885,5.3763423673,57.67,-4.57,57.8507891044,134.05
2019-10-20 22:30:00,59.7195,-6.1355,60.0338491228,5.2295,-1.0455,5.3329860772,54.49,-5.09,54.7272162639,134.89,60.1695,-6.1455,60.4825255797,5.2295,-1.0455,5.3329860772,54.94,-5.1,55.1762050163,134.74
2019-10-20 23:00:00,55.9205,-6.6865,56.3188387886,5.6605,-0.9665,5.7424195684,50.26,-5.72,50.5844442492,134.96,56.3205,-6.7065,56.718390866600004,5.6605,-0.9665,5.7424195684,50.66,-5.74,50.9841465556,134.81
2019-10-20 23:30:00,52.694,-7.248,53.1901413798,6.044,-1.028,6.1308009265,46.65,-6.22,47.0628399058,135.43,53.064,-7.2780000000000005,53.5607821078,6.044,-1.028,6.1308009265,47.02,-6.25,47.4335630119,135.27
2019-10-21 00:00:00,49.4055,-7.717,50.004554985,5.9055,-1.187,6.023611811,43.5,-6.53,43.9873947853,135.85,49.7555,-7.737,50.3534601517,5.9055,-1.187,6.023611811,43.85,-6.55,44.3364973808,135.69
2019-10-21 00:30:00,47.549,-7.943,48.2078691709,5.709,-1.173,5.828259603,41.84,-6.77,42.3841774723,136.48,47.889,-7.973,48.5481724682,5.709,-1.173,5.828259603,42.18,-6.8,42.7246111744,136.32
2019-10-21 01:00:00,46.7825,-7.9254999999999995,47.4490869933,5.3425,-0.9555,5.4272724734,41.44,-6.97,42.0220715815,136.16,47.1125,-7.9455,47.7778047476,5.3425,-0.9555,5.4272724734,41.77,-6.99,42.3508323413,136.01
2019-10-21 01:30:00,47.1025,-7.978,47.7733606757,5.0125,-0.9380000000000001,5.0995098049,42.09,-7.04,42.6746962497,136.24,47.4225,-7.998,48.0922188119,5.0125,-0.9380000000000001,5.0995098049,42.41,-7.06,42.9936239459,136.07
2019-10-21 02:00:00,49.089,-7.443,49.6500570997,4.869,-0.903,4.9520268578,44.22,-6.54,44.7010067001,135.72,49.449,-7.463,50.0089988902,4.869,-0.903,4.9520268578,44.58,-6.5600000000000005,45.0600710164,135.56
2019-10-21 02:30:00,49.1025,-7.6195,49.6901628746,4.7525,-0.8995000000000001,4.8368746624,44.35,-6.72,44.8562247631,136.35,49.4525,-7.6495,50.0406295574,4.7525,-0.8995000000000001,4.8368746624,44.7,-6.75,45.2067749347,136.19
2019-10-21 03:00:00,47.727,-7.861,48.3700511681,4.657,-1.031,4.769759952,43.07,-6.83,43.6081850115,136.62,48.077,-7.891,48.7202813005,4.657,-1.031,4.769759952,43.42,-6.86,43.9585714054,136.46
2019-10-21 03:30:00,47.709,-7.954,48.36749732,4.859,-0.9440000000000001,4.9498501998,42.85,-7.01,43.4196107767,136.62,48.049,-7.964,48.7045346657,4.859,-0.9440000000000001,4.9498501998,43.19,-7.02,43.7567880448,136.46
2019-10-21 04:00:00,47.611,-7.7285,48.234189464,4.351,-0.9585,4.4553252687,43.26,-6.77,43.7865333179,136.45,47.961,-7.7585,48.5844815064,4.351,-0.9585,4.4553252687,43.61,-6.8,44.1369697646,136.29
2019-10-21 04:30:00,47.698,-7.8835,48.3451008506,3.808,-0.9035000000000001,3.9137164243,43.89,-6.98,44.4415627538,136.62,48.038,-7.9135,48.6854488143,3.808,-0.9035000000000001,3.9137164243,44.23,-7.01,44.7820611406,136.45
2019-10-21 05:00:00,47.6475,-7.8355,48.2874654181,3.7175000000000002,-0.8455,3.8124370814,43.93,-6.99,44.4826370621,136.41,48.0175,-7.8555,48.6558237676,3.7175000000000002,-0.8455,3.8124370814,44.3,-7.01,44.851199538,136.25
2019-10-21 05:30:00,49.504,-7.3765,50.0505621172,3.354,-0.9265,3.4796146698,46.15,-6.45,46.5985514796,136.44,49.854,-7.3965,50.3996977,3.354,-0.9265,3.4796146698,46.5,-6.47,46.9479594871,136.29
2019-10-21 06:00:00,52.3065,-6.6129999999999995,52.7228765457,3.3665,-1.053,3.527340535,48.94,-5.5600000000000005,49.2548190536,137.09,52.6965,-6.633,53.1123130851,3.3665,-1.053,3.527340535,49.33,-5.58,49.6445898362,136.92
2019-10-21 06:30:00,59.1215,-4.149,59.2669044514,3.5715,-1.019,3.7140238623,55.55,-3.13,55.638111039099996,135.65,59.5515,-4.149,59.6958570861,3.5715,-1.019,3.7140238623,55.98,-3.13,56.06743529,135.49
2019-10-21 07:00:00,66.844,-1.3860000000000001,66.8583677037,3.914,-1.126,4.0727474756,62.93,-0.26,62.9305371024,134.6,67.314,-1.376,67.328062292,3.914,-1.126,4.0727474756,63.4,-0.25,63.4004929003,134.44
2019-10-21 07:30:00,75.405,1.787,75.4261718106,3.825,-1.223,4.0157631902,71.58,3.01,71.6432585803,132.99,75.955,1.827,75.9769698922,3.825,-1.223,4.0157631902,72.13,3.05,72.1944554658,132.84
2019-10-21 08:00:00,79.2555,3.2905,79.3237774599,3.7455,-1.2895,3.9612599637,75.51,4.58,75.6487706443,133.12,79.8655,3.3605,79.9361686003,3.7455,-1.2895,3.9612599637,76.12,4.65,76.2618967768,132.97
2019-10-21 08:30:00,81.0275,4.8155,81.1704675144,3.8775,-1.2245,4.0662521442,77.15,6.04,77.3860717442,132.82,81.6175,4.8755,81.762991668,3.8775,-1.2245,4.0662521442,77.74,6.1,77.9789561356,132.67
2019-10-21 09:00:00,81.1625,5.124,81.3240848842,4.1425,-1.3559999999999999,4.3587890807,77.02,6.48,77.2921134399,132.7,81.7725,5.194,81.937289388,4.1425,-1.3559999999999999,4.3587890807,77.63,6.55,77.9058367518,132.54
2019-10-21 09:30:00,82.4325,5.556,82.6195267007,4.2625,-1.484,4.5134423947,78.17,7.04,78.4863714284,132.06,83.0325,5.626,83.2228810619,4.2625,-1.484,4.5134423947,78.77,7.11,79.0902332782,131.91
2019-10-21 10:00:00,80.6985,5.013,80.8540541423,5.8585,-2.057,6.2091280588,74.84,7.07,75.1732033374,132.06,81.2985,5.093,81.4578710209,5.8585,-2.057,6.2091280588,75.44,7.15,75.7780713663,131.91
2019-10-21 10:30:00,80.1425,4.2735,80.2563586795,8.1425,-2.1465,8.420675062,72.0,6.42,72.2856583286,132.27,80.7125,4.3435,80.8292870716,8.1425,-2.1465,8.420675062,72.57,6.49,72.8596253078,132.12
2019-10-21 11:00:00,79.7265,5.041,79.8857088799,7.4965,-2.169,7.8039780401000005,72.23,7.21,72.5889592156,131.92,80.2965,5.121,80.4596330668,7.4965,-2.169,7.8039780401000005,72.8,7.29,73.1640902356,131.76
2019-10-21 11:30:00,76.103,4.5305,76.237733697,9.293,-3.3195,9.868076269,66.81,7.85,67.2695964013,132.13,76.623,4.6105,76.7615843977,9.293,-3.3195,9.868076269,67.33,7.93,67.7953818486,131.98
2019-10-21 12:00:00,78.243,5.719,78.4517304462,9.293,-2.281,9.5688458029,68.95,8.0,69.4125528993,132.27,78.773,5.809,78.9868977109,9.293,-2.281,9.5688458029,69.48,8.09,69.9493995685,132.13
2019-10-21 12:30:00,77.9125,5.413,78.1003087398,9.0725,-2.307,9.3612234911,68.84,7.72,69.2715237309,132.22,78.4525,5.503,78.6452653708,9.0725,-2.307,9.3612234911,69.38,7.8100000000000005,69.8181960523,132.08
2019-10-21 13:00:00,78.8385,5.9965,79.0662196801,9.4785,-1.9835,9.6838130145,69.36,7.98,69.8175479375,132.22,79.3785,6.0865,79.6115051013,9.4785,-1.9835,9.6838130145,69.9,8.07,70.3643013182,132.08
2019-10-21 13:30:00,79.5235,5.572,79.718468602,8.5235,-1.9380000000000002,8.7410466336,71.0,7.51,71.396079024,132.47,80.0735,5.662,80.2734305125,8.5235,-1.9380000000000002,8.7410466336,71.55,7.6,71.9525016938,132.32
2019-10-21 14:00:00,78.2525,4.9585,78.4094412587,7.5825,-1.7115,7.7732579077,70.67,6.67,70.9840672264,132.76,78.8225,5.0285,78.9827343063,7.5825,-1.7115,7.7732579077,71.24,6.74,71.5581246261,132.62
2019-10-21 14:30:00,76.9745,4.507,77.1063337168,8.0245,-1.693,8.201149264,68.95,6.2,69.2281915118,132.76,77.4945,4.577,77.6295463033,8.0245,-1.693,8.201149264,69.47,6.27,69.75237487,132.62
2019-10-21 15:00:00,76.1375,4.6945,76.2820898803,7.3475,-1.2955,7.4608361797,68.79,5.99,69.0503019544,132.76,76.6775,4.7545,76.8247634328,7.3475,-1.2955,7.4608361797,69.33,6.05,69.593472395,132.62
2019-10-21 15:30:00,75.218,4.188,75.3344998523,7.378,-1.552,7.5394686815,67.84,5.74,68.0824000752,132.76,75.748,4.258,75.8675824579,7.378,-1.552,7.5394686815,68.37,5.8100000000000005,68.6164193178,132.62
2019-10-21 16:00:00,77.2065,4.586,77.3425823092,8.9765,-1.834,9.1619380182,68.23,6.42,68.5313745667,132.53,77.7465,4.656,77.8857920179,8.9765,-1.834,9.1619380182,68.77,6.49,69.0755600774,132.38
2019-10-21 16:30:00,79.5815,4.7795000000000005,79.7248942458,8.4115,-1.8805,8.6191422137,71.17,6.66,71.4809380185,132.75,80.1215,4.8595,80.2687330316,8.4115,-1.8805,8.6191422137,71.71,6.74,72.0260487602,132.6
2019-10-21 17:00:00,81.7805,4.8435,81.9238040651,5.7605,-1.2765,5.9002383426,76.02,6.12,76.2659478404,132.42,82.3605,4.9035,82.5063408018,5.7605,-1.2765,5.9002383426,76.6,6.18,76.8488932907,132.27
2019-10-21 17:30:00,78.0155,4.376,78.1381316404,10.7855,0.326,10.7904256751,67.23,4.05,67.3518774794,132.63,78.5855,4.436,78.710602248,10.7855,0.326,10.7904256751,67.8,4.11,67.9244587759,132.47
2019-10-21 18:00:00,78.7825,5.1755,78.9523153967,15.7825,1.8655,15.892369128,63.0,3.31,63.0868932505,132.68,79.2725,5.2055,79.443228072,15.7825,1.8655,15.892369128,63.49,3.34,63.5777925065,132.53
2019-10-21 18:30:00,83.4635,6.6155,83.7252690202,17.1735,2.4855,17.3524295849,66.29,4.13,66.4185290412,132.41,83.9835,6.6655,84.2475944019,17.1735,2.4855,17.3524295849,66.81,4.18,66.940634147,132.27
2019-10-21 19:00:00,86.7975,7.275,87.1018463137,17.2075,2.435,17.378932109,69.59,4.84,69.7581084893,132.62,87.3375,7.325,87.6441357493,17.2075,2.435,17.378932109,70.13,4.89,70.3002773821,132.47
2019-10-21 19:30:00,84.6455,5.934,84.8532440526,10.3755,1.464,10.478277351300001,74.27,4.47,74.4043936875,133.46,85.2055,5.984,85.4153703162,10.3755,1.464,10.478277351300001,74.83,4.52,74.9663878015,133.31
2019-10-21 20:00:00,81.097,4.6325,81.2292032784,1.617,-0.3975,1.6651412102,79.48,5.03,79.6390061465,133.37,81.717,4.6925,81.8516196862,1.617,-0.3975,1.6651412102,80.1,5.09,80.261560538,133.21
2019-10-21 20:30:00,77.753,3.676,77.8398483105,1.5230000000000001,-0.324,1.5570822072000001,76.23,4.0,76.3348734197,132.96,78.363,3.726,78.4515318206,1.5230000000000001,-0.324,1.5570822072000001,76.84,4.05,76.9466574973,132.81
2019-10-21 21:00:00,80.0,1.8085,80.0204390906,1.58,-0.3215,1.6123778248,78.42,2.13,78.4489215987,133.59,80.61,1.8385,80.6309629252,1.58,-0.3215,1.6123778248,79.03,2.16,79.0595123941,133.44
2019-10-21 21:30:00,76.8535,0.5640000000000001,76.855569468,1.8135,-0.296,1.8374978231,75.04,0.86,75.0449278766,133.51,77.4535,0.594,77.4557776944,1.8135,-0.296,1.8374978231,75.64,0.89,75.645235805,133.36
2019-10-21 22:00:00,72.1835,-1.1385,72.1924778249,1.7835,-0.3385,1.8153386736,70.4,-0.8,70.4045453078,133.58,72.7435,-1.1185,72.7520984886,1.7835,-0.3385,1.8153386736,70.96,-0.78,70.9642867927,133.44
2019-10-21 22:30:00,67.8065,-2.2205,67.8428482782,1.5565,-0.3205,1.5891546495000002,66.25,-1.9,66.277239683,133.82,68.3365,-2.2205,68.3725665198,1.5565,-0.3205,1.5891546495000002,66.78,-1.9,66.8070235829,133.66
2019-10-21 23:00:00,63.347,-3.031,63.4194715367,1.537,-0.261,1.5590028865,61.81,-2.77,61.8720373028,134.73,63.837,-3.031,63.9089158882,1.537,-0.261,1.5590028865,62.3,-2.77,62.3615498525,134.58
2019-10-21 23:30:00,58.9845,-4.0265,59.1217721529,1.5145,-0.1965,1.5271943229,57.47,-3.83,57.5974808477,135.2,59.4445,-4.0265,59.5807123363,1.5145,-0.1965,1.5271943229,57.93,-3.83,58.0564707849,135.04
2019-10-22 00:00:00,55.84,-4.626,56.0312901511,1.47,-0.216,1.4857846412,54.37,-4.41,54.5485563512,135.2,56.28,-4.646,56.4714415966,1.47,-0.216,1.4857846412,54.81,-4.43,54.98873521,135.04
2019-10-22 00:30:00,53.2875,-5.183,53.5389684739,1.4775,-0.193,1.4900520964,51.81,-4.99,52.0497473577,134.86,53.6975,-5.203,53.9489825228,1.4775,-0.193,1.4900520964,52.22,-5.01,52.4597798318,134.71
2019-10-22 01:00:00,52.3985,-5.4985,52.6862060173,1.4685000000000001,-0.17850000000000002,1.4793087913,50.93,-5.32,51.2071020465,134.86,52.7985,-5.5185,53.0861134808,1.4685000000000001,-0.17850000000000002,1.4793087913,51.33,-5.34,51.6070198713,134.71
2019-10-22 01:30:00,52.585,-5.555,52.8775968629,1.465,-0.20500000000000002,1.4792734703,51.12,-5.35,51.3991916279,135.4,52.985,-5.575,53.2774891488,1.465,-0.20500000000000002,1.4792734703,51.52,-5.37,51.7991052046,135.25
2019-10-22 02:00:00,54.266,-5.392,54.5332230846,1.476,-0.112,1.4802432233,52.79,-5.28,53.0533929169,135.06,54.686,-5.412,54.9531467707,1.476,-0.112,1.4802432233,53.21,-5.3,53.4733026846,134.9
2019-10-22 02:30:00,53.9725,-5.3345,54.2354832789,1.4725000000000001,-0.1245,1.4777538699,52.5,-5.21,52.7578818756,134.96,54.3825,-5.3545,54.6454662026,1.4725000000000001,-0.1245,1.4777538699,52.91,-5.23,53.167856831,134.81
2019-10-22 03:00:00,53.222,-5.607,53.5165370049,1.472,-0.137,1.4783615931,51.75,-5.47,52.0382878273,135.14,53.642,-5.6370000000000005,53.937370468,1.472,-0.137,1.4783615931,52.17,-5.5,52.4591164623,134.99
2019-10-22 03:30:00,52.3225,-5.9755,52.662611087,1.4825,0.0045000000000000005,1.4825068297000001,50.84,-5.98,51.1904873976,134.92,52.7225,-5.9955,53.0623032529,1.4825,0.0045000000000000005,1.4825068297000001,51.24,-6.0,51.590092072,134.77
2019-10-22 04:00:00,51.869,-5.9985,52.2147025583,1.509,-0.0385,1.5094910566,50.36,-5.96,50.7114503835,135.1,52.269,-6.0385,52.6166498672,1.509,-0.0385,1.5094910566,50.76,-6.0,51.113379853,134.95
2019-10-22 04:30:00,51.9095,-6.0525,52.2611609754,1.5195,-0.0625,1.5207848303,50.39,-5.99,50.7447751005,134.8,52.3095,-6.0725,52.6607923079,1.5195,-0.0625,1.5207848303,50.79,-6.01,51.1443467062,134.65
2019-10-22 05:00:00,52.2515,-5.96,52.5903113915,1.5115,-0.06,1.5126904012,50.74,-5.9,51.0818715397,134.6,52.6415,-5.99,52.9812006494,1.5115,-0.06,1.5126904012,51.13,-5.93,51.4727287017,134.44
2019-10-22 05:30:00,53.701,-5.7325,54.0061011114,1.5110000000000001,-0.1825,1.5219813567,52.19,-5.55,52.4842700245,135.26,54.121,-5.7525,54.4258568812,1.5110000000000001,-0.1825,1.5219813567,52.61,-5.57,52.9040357629,135.11
2019-10-22 06:00:00,56.774,-5.015,56.9950638301,1.494,-0.295,1.5228463480999999,55.28,-4.72,55.4811391375,135.5,57.194,-5.045,57.4160749355,1.494,-0.295,1.5228463480999999,55.7,-4.75,55.9021690098,135.34
2019-10-22 06:30:00,63.873,-2.534,63.9232452634,1.5030000000000001,-0.394,1.5537840905,62.37,-2.14,62.4067023644,134.83,64.353,-2.544,64.4032650182,1.5030000000000001,-0.394,1.5537840905,62.85,-2.15,62.8867633131,134.67
2019-10-22 07:00:00,70.7385,-0.027,70.7385051528,1.4885000000000002,-0.507,1.5724761524000002,69.25,0.48,69.2516635179,134.1,71.2685,-0.017,71.2685020275,1.4885000000000002,-0.507,1.5724761524000002,69.78,0.49,69.7817203858,133.95
2019-10-22 07:30:00,79.27,3.176,79.3335986578,1.47,-0.664,1.6130083695000001,77.8,3.84,77.894708421,132.89,79.87,3.216,79.9347205912,1.47,-0.664,1.6130083695000001,78.4,3.88,78.495951488,132.74
2019-10-22 08:00:00,76.954,5.677,77.1631158326,1.524,-0.6930000000000001,1.6741639705,75.43,6.37,75.6984927195,132.24,77.554,5.737,77.7659056721,1.524,-0.6930000000000001,1.6741639705,76.03,6.43,76.3014141415,132.08
2019-10-22 08:30:00,78.2505,6.7780000000000005,78.5435040869,2.0105,-1.062,2.2737533397,76.24,7.84,76.6420459017,132.03,78.8405,6.858,79.138212036,2.0105,-1.062,2.2737533397,76.83,7.92,77.2371367931,131.88
2019-10-22 09:00:00,83.5285,6.688,83.7958212338,2.7285,-1.302,3.0232294405,80.8,7.99,81.1940890706,132.25,84.1685,6.768,84.4401694471,2.7285,-1.302,3.0232294405,81.44,8.07,81.838856908,132.1
2019-10-22 09:30:00,77.319,7.8175,77.7131975101,3.549,-1.5125000000000002,3.8578565616000002,73.77,9.33,74.3576613403,132.69,77.909,7.9075,78.3092640576,3.549,-1.5125000000000002,3.8578565616000002,74.36,9.42,74.954292739,132.54
2019-10-22 10:00:00,81.7365,6.338,81.9818618735,15.7065,0.098,15.7068057303,66.03,6.24,66.3241924188,133.29,82.2765,6.398,82.5248862844,15.7065,0.098,15.7068057303,66.57,6.3,66.8674427506,133.14
2019-10-22 10:30:00,78.9665,4.568,79.0985129206,15.2565,-1.1320000000000001,15.2984383598,63.71,5.7,63.9644752968,133.86,79.4465,4.628,79.581183368,15.2565,-1.1320000000000001,15.2984383598,64.19,5.76,64.4479146288,133.71
2019-10-22 11:00:00,77.003,4.169,77.115773808,12.253,-3.391,12.7135710955,64.75,7.5600000000000005,65.1898466021,133.99,77.533,4.249,77.6493405638,12.253,-3.391,12.7135710955,65.28,7.64,65.7255505873,133.84
2019-10-22 11:30:00,74.416,3.5949999999999998,74.5027857264,13.856,-3.425,14.2730291459,60.56,7.02,60.9655148424,134.37,74.886,3.665,74.9756308476,13.856,-3.425,14.2730291459,61.03,7.09,61.4404508447,134.21
2019-10-22 12:00:00,72.576,3.835,72.677252294,16.156,-4.425,16.751028655,56.42,8.26,57.0214345663,134.55,73.036,3.915,73.1408539805,16.156,-4.425,16.751028655,56.88,8.34,57.4881726967,134.4
2019-10-22 12:30:00,71.237,3.725,71.3343240944,18.567,-5.075,19.2480937757,52.67,8.8,53.4000833333,133.28,71.647,3.815,71.7484970853,18.567,-5.075,19.2480937757,53.08,8.89,53.8193134479,133.13
2019-10-22 13:00:00,70.749,4.0525,70.864968477,17.089,-4.6375,17.7070699792,53.66,8.69,54.3590995142,132.63,71.159,4.1325,71.2788947533,17.089,-4.6375,17.7070699792,54.07,8.77,54.7766172742,132.48
2019-10-22 13:30:00,70.095,3.323,70.1737226745,12.945,-3.8369999999999997,13.5016885611,57.15,7.16,57.5967716109,132.99,70.535,3.4130000000000003,70.6175246947,12.945,-3.8369999999999997,13.5016885611,57.59,7.25,58.044557023,132.84
2019-10-22 14:00:00,72.0685,3.0725,72.1339652903,8.4785,-2.2375,8.7687723485,63.59,5.31,63.8113171781,133.15,72.5585,3.1325,72.626086763,8.4785,-2.2375,8.7687723485,64.08,5.37,64.3046133648,133.0
2019-10-22 14:30:00,71.9675,2.9125,72.0264098265,13.3375,-3.1875,13.7130982094,58.63,6.1,58.9464748734,133.15,72.4475,2.9625,72.5080455019,13.3375,-3.1875,13.7130982094,59.11,6.15,59.4290720103,133.0
2019-10-22 15:00:00,71.059,2.467,71.101811299,16.039,-3.683,16.4564276196,55.02,6.15,55.3626489612,133.28,71.489,2.547,71.5343576892,16.039,-3.683,16.4564276196,55.45,6.23,55.7988835014,133.12
2019-10-22 15:30:00,70.92,2.9115,70.979738181,14.62,-3.4685,15.0258075407,56.3,6.38,56.6603423922,133.28,71.36,2.9815,71.422258031,14.62,-3.4685,15.0258075407,56.74,6.45,57.1054296893,133.12
2019-10-22 16:00:00,73.2905,3.347,73.3668848954,11.6805,-2.893,12.0334338096,61.61,6.24,61.9251943881,132.97,73.7505,3.407,73.8291534507,11.6805,-2.893,12.0334338096,62.07,6.3,62.3889004551,132.82
2019-10-22 16:30:00,76.548,3.2955,76.6189051361,8.348,-2.7545,8.7906981662,68.2,6.05,68.4678209088,132.79,77.068,3.3555,77.1410137621,8.348,-2.7545,8.7906981662,68.72,6.11,68.9910900044,132.65
2019-10-22 17:00:00,71.44,4.7045,71.5947338863,5.48,-2.0855,5.8634213775,65.96,6.79,66.3085643036,132.37,71.95,4.7745,72.1082405156,5.48,-2.0855,5.8634213775,66.47,6.86,66.8230536567,132.23
2019-10-22 17:30:00,73.961,4.758,74.1138859122,3.331,-1.512,3.6581012835,70.63,6.27,70.9077555702,132.56,74.521,4.818,74.6765864579,3.331,-1.512,3.6581012835,71.19,6.33,71.4708681912,132.41
2019-10-22 18:00:00,76.283,4.9545,76.4437254407,2.173,-1.3555000000000001,2.5611148451,74.11,6.31,74.3781432949,132.38,76.853,5.0145,77.0164191536,2.173,-1.3555000000000001,2.5611148451,74.68,6.37,74.9511794437,132.23
2019-10-22 18:30:00,81.0195,5.9675,81.2389711684,1.8595000000000002,-0.9425,2.0847173669,79.16,6.91,79.4610200035,132.15,81.6295,6.0275,81.8517319701,1.8595000000000002,-0.9425,2.0847173669,79.77,6.97,80.0739270924,132.0
2019-10-22 19:00:00,85.1405,7.0185,85.4292928831,1.6905000000000001,-0.9415,1.9349967700000001,83.45,7.96,83.8287784714,132.34,85.7805,7.0885,86.0728819809,1.6905000000000001,-0.9415,1.9349967700000001,84.09,8.03,84.4725339977,132.19
2019-10-22 19:30:00,83.358,6.5120000000000005,83.6119746687,1.588,-0.968,1.8597763306,81.77,7.48,82.1114078554,132.5,84.008,6.602,84.2670188627,1.588,-0.968,1.8597763306,82.42,7.57,82.7669094506,132.35
2019-10-22 20:00:00,87.5635,4.116,87.6601847377,8.9535,-1.284,9.0450991288,78.61,5.4,78.7952542987,132.85,88.1835,4.166,88.2818510695,8.9535,-1.284,9.0450991288,79.23,5.45,79.4172235727,132.7
2019-10-22 20:30:00,85.355,3.233,85.4162063897,4.245,-0.867,4.3326336102,81.11,4.1,81.2135585971,132.37,85.975,3.283,86.0376586966,4.245,-0.867,4.3326336102,81.73,4.15,81.8352943417,132.22
2019-10-22 21:00:00,81.7455,2.243,81.7762668459,1.5255,-0.607,1.6418280208,80.22,2.85,80.2706104374,132.95,82.3755,2.283,82.4071300875,1.5255,-0.607,1.6418280208,80.85,2.89,80.9016353358,132.79
2019-10-22 21:30:00,78.459,1.476,78.4728823034,1.509,-0.644,1.6406757754,76.95,2.12,76.9791978394,133.22,79.079,1.506,79.0933390179,1.509,-0.644,1.6406757754,77.57,2.15,77.5997899482,133.07
2019-10-22 22:00:00,73.5455,-0.303,73.546124162,1.5255,-0.603,1.6403533918000002,72.02,0.30000000000000004,72.0206248237,133.53,74.1055,-0.273,74.1060028557,1.5255,-0.603,1.6403533918000002,72.58,0.33,72.5807502028,133.38
2019-10-22 22:30:00,69.3435,-1.6515,69.3631634551,1.4235,-0.6515000000000001,1.5655045513,67.92,-1.0,67.927361203,133.67,69.8835,-1.6415000000000002,69.9027760143,1.4235,-0.6515000000000001,1.5655045513,68.46,-0.99,68.4671578204,133.52
2019-10-22 23:00:00,64.644,-2.63,64.6974778179,1.524,-0.61,1.6415468315,63.12,-2.02,63.1523142886,134.19,65.154,-2.64,65.2074636526,1.524,-0.61,1.6415468315,63.63,-2.03,63.6623735027,134.04
2019-10-22 23:30:00,60.107,-3.5715,60.2130140522,1.4969999999999999,-0.5815,1.6059736143999999,58.61,-2.99,58.6862181436,134.87,60.577,-3.5715,60.6821929502,1.4969999999999999,-0.5815,1.6059736143999999,59.08,-2.99,59.1556125824,134.72
2019-10-23 00:00:00,56.8955,-4.222,57.0519342726,1.5255,-0.632,1.6512341597,55.37,-3.59,55.4862595604,134.56,57.3255,-4.222,57.4807640368,1.5255,-0.632,1.6512341597,55.8,-3.59,55.915365509,134.41
2019-10-23 00:30:00,54.0315,-4.6825,54.2340188304,1.5514999999999999,-0.7325,1.7157238997,52.48,-3.95,52.6284419302,135.31,54.4515,-4.7025,54.6541796984,1.5514999999999999,-0.7325,1.7157238997,52.9,-3.9699999999999998,53.0487596462,135.15
2019-10-23 01:00:00,52.9095,-4.9435,53.1399414988,1.5394999999999999,-0.6335000000000001,1.6647469778000001,51.37,-4.31,51.5504898134,134.55,53.3195,-4.9535,53.5491012296,1.5394999999999999,-0.6335000000000001,1.6647469778000001,51.78,-4.32,51.9598960738,134.39
2019-10-23 01:30:00,53.4405,-4.983,53.6723143646,1.4905,-0.683,1.6395362912,51.95,-4.3,52.1276558076,135.07,53.8405,-4.993,54.071521980200004,1.4905,-0.683,1.6395362912,52.35,-4.31,52.5271225178,134.92
2019-10-23 02:00:00,54.895,-4.6795,55.0940899303,1.4849999999999999,-0.6895,1.6372645632,53.41,-3.99,53.5588293375,134.79,55.305,-4.6995000000000005,55.5043090692,1.4849999999999999,-0.6895,1.6372645632,53.82,-4.01,53.9691810203,134.63
2019-10-23 02:30:00,54.7975,-4.749,55.0028999895,1.4875,-0.5690000000000001,1.5926133398,53.31,-4.18,53.4736243395,134.76,55.2275,-4.759,55.4321642844,1.4875,-0.5690000000000001,1.5926133398,53.74,-4.19,53.9030954584,134.6
2019-10-23 03:00:00,54.111,-4.93,54.3351195913,1.5110000000000001,-0.48,1.5854087800999999,52.6,-4.45,52.7879010759,135.07,54.511,-4.94,54.7343833527,1.5110000000000001,-0.48,1.5854087800999999,53.0,-4.46,53.1873255579,134.92
2019-10-23 03:30:00,53.046,-5.2905,53.3091690636,1.616,-0.49050000000000005,1.6888002398,51.43,-4.8,51.6535081093,135.0,53.456,-5.3105,53.7191338933,1.616,-0.49050000000000005,1.6888002398,51.84,-4.82,52.0635957268,134.84
2019-10-23 04:00:00,52.7505,-5.382,53.0243451091,1.5705,-0.662,1.704322226,51.18,-4.72,51.3971866934,135.21,53.1605,-5.392,53.4332520464,1.5705,-0.662,1.704322226,51.59,-4.73,51.806379916,135.06
2019-10-23 04:30:00,52.7515,-5.456,53.0329019407,1.5115,-0.746,1.6855706007,51.24,-4.71,51.4560171409,135.11,53.1615,-5.476,53.4427886459,1.5115,-0.746,1.6855706007,51.65,-4.73,51.866129603,134.95
2019-10-23 05:00:00,53.176,-5.121,53.422014348,1.516,-0.671,1.6578591617,51.66,-4.45,51.8513076016,135.0,53.576,-5.141,53.8220926479,1.516,-0.671,1.6578591617,52.06,-4.47,52.2515502162,134.85
2019-10-23 05:30:00,54.776,-4.694,54.976757016,1.506,-0.524,1.5945569918,53.27,-4.17,53.4329654801,134.26,55.176,-4.714,55.3770058057,1.506,-0.524,1.5945569918,53.67,-4.19,53.8333075335,134.11
2019-10-23 06:00:00,57.766,-4.249,57.9220576033,1.496,-0.779,1.6866703887,56.27,-3.47,56.3768906557,135.44,58.206,-4.259,58.3616099589,1.496,-0.779,1.6866703887,56.71,-3.48,56.8166744891,135.28
2019-10-23 06:30:00,64.196,-2.1275,64.2312437389,1.526,-0.9675,1.8068570087,62.67,-1.16,62.6807346798,134.78,64.676,-2.1375,64.711311857,1.526,-0.9675,1.8068570087,63.15,-1.17,63.1608375499,134.62
2019-10-23 07:00:00,71.0965,0.335,71.0972892398,1.5365,-0.875,1.7681790775000001,69.56,1.21,69.5705232121,133.85,71.6265,0.365,71.6274299919,1.5365,-0.875,1.7681790775000001,70.09,1.24,70.1009678963,133.69
2019-10-23 07:30:00,79.7075,3.5795,79.7878335118,1.5175,-1.0805,1.8628705001,78.19,4.66,78.3287412129,133.22,80.3175,3.6295,80.3994656481,1.5175,-1.0805,1.8628705001,78.8,4.71,78.9406365568,133.07
2019-10-23 08:00:00,75.083,5.895,75.314061861,1.633,-0.845,1.8386718032,73.45,6.74,73.7585933977,133.15,75.653,5.955,75.8870109703,1.633,-0.845,1.8386718032,74.02,6.8,74.3316917606,132.99
2019-10-23 08:30:00,85.1225,6.6735,85.3836963858,1.9825,-1.0365,2.2371049372,83.14,7.71,83.4967286784,132.66,85.7625,6.7435,86.0272119652,1.9825,-1.0365,2.2371049372,83.78,7.78,84.140458758,132.51
2019-10-23 09:00:00,85.127,6.439,85.3701754127,2.767,-1.471,3.1337086655,82.36,7.91,82.7389732835,133.4,85.787,6.519,86.0343345996,2.767,-1.471,3.1337086655,83.02,7.99,83.4036000422,133.25
2019-10-23 09:30:00,77.041,7.61,77.4159400963,3.651,-1.88,4.1066045585,73.39,9.49,74.0010283712,133.24,77.631,7.69,78.0109496225,3.651,-1.88,4.1066045585,73.98,9.57,74.5964161338,133.08
2019-10-23 10:00:00,84.062,6.3625,84.3024391714,5.782,-2.1975,6.1855097001,78.28,8.56,78.746631674,132.51,84.672,6.4425,84.9167438745,5.782,-2.1975,6.1855097001,78.89,8.64,79.3617143212,132.36
2019-10-23 10:30:00,82.8215,5.487,83.0030603728,8.5315,-1.9929999999999999,8.761195195300001,74.29,7.48,74.6656179242,132.9,83.4015,5.567,83.5870904581,8.5315,-1.9929999999999999,8.761195195300001,74.87,7.5600000000000005,75.2507176046,132.76
2019-10-23 11:00:00,81.827,5.61,82.0190833221,9.037,-2.12,9.2823363977,72.79,7.73,73.1992964447,132.98,82.387,5.69,82.5832541681,9.037,-2.12,9.2823363977,73.35,7.8100000000000005,73.7646161788,132.83
2019-10-23 11:30:00,81.096,5.5815,81.2878487737,10.586,-2.2085,10.8139201148,70.51,7.79,70.9390174728,133.32,81.646,5.6515,81.841363431,10.586,-2.2085,10.8139201148,71.06,7.86,71.4933787144,133.17
2019-10-23 12:00:00,82.3755,5.957,82.5906099339,8.7455,-2.053,8.9832387951,73.63,8.01,74.0644111568,133.54,82.9655,6.037,83.1848517415,8.7455,-2.053,8.9832387951,74.22,8.09,74.6596042047,133.39
2019-10-23 12:30:00,82.3365,5.804,82.5408120159,9.0965,-2.316,9.3867016704,73.24,8.12,73.6887508376,133.11,82.8965,5.884,83.1050610267,9.0965,-2.316,9.3867016704,73.8,8.2,74.2541581327,132.95
2019-10-23 13:00:00,81.5255,5.393,81.703681675,9.9955,-2.297,10.2560337972,71.53,7.69,71.9421781711,133.3,82.1055,5.463,82.2870433255,9.9955,-2.297,10.2560337972,72.11,7.76,72.5263379746,133.14
2019-10-23 13:30:00,78.8295,4.261,78.9445767057,9.3095,-2.239,9.5749627284,69.52,6.5,69.8232081761,133.78,79.3695,4.341,79.488123712,9.3095,-2.239,9.5749627284,70.06,6.58,70.3683167342,133.63
2019-10-23 14:00:00,76.614,3.531,76.6953255225,9.994,-2.569,10.3189048353,66.62,6.1,66.8986875805,133.82,77.134,3.591,77.2175448781,9.994,-2.569,10.3189048353,67.14,6.16,67.4219934443,133.66
2019-10-23 14:30:00,74.9465,3.651,75.0353760786,11.0465,-3.009,11.4489843764,63.9,6.66,64.2461329576,133.61,75.4365,3.721,75.5282157425,11.0465,-3.009,11.4489843764,64.39,6.73,64.7407522354,133.45
2019-10-23 15:00:00,75.5385,3.6985,75.6289883874,7.4385,-1.9015,7.6776939572,68.1,5.6,68.3298617004,133.71,76.0685,3.7585,76.16129604,7.4385,-1.9015,7.6776939572,68.63,5.66,68.8629980468,133.56
2019-10-23 15:30:00,76.543,3.4525,76.6208235746,5.593,-1.6275,5.8249811373,70.95,5.08,71.1316307981,133.82,77.083,3.5025,77.1625323279,5.593,-1.6275,5.8249811373,71.49,5.13,71.6738236736,133.67
2019-10-23 16:00:00,78.703,3.7515,78.7923597898,3.823,-1.6785,4.1752474478,74.88,5.43,75.0766228596,133.68,79.283,3.8115,79.3745653295,3.823,-1.6785,4.1752474478,75.46,5.49,75.6594455438,133.52
2019-10-23 16:30:00,81.042,3.7595,81.129153849,2.692,-1.6005,3.1318467795,78.35,5.36,78.5331274049,133.68,81.662,3.8195,81.7512741445,2.692,-1.6005,3.1318467795,78.97,5.42,79.1557786899,133.52
2019-10-23 17:00:00,73.772,4.4795,73.9078744401,3.922,-1.7105000000000001,4.2787725167,69.85,6.19,70.1237377783,133.35,74.332,4.5395,74.4704859945,3.922,-1.7105000000000001,4.2787725167,70.41,6.25,70.6868488476,133.19
2019-10-23 17:30:00,75.071,4.711,75.2186716315,2.821,-1.409,3.1533033473,72.25,6.12,72.508736715,132.53,75.631,4.771,75.7813341266,2.821,-1.409,3.1533033473,72.81,6.18,73.0718037276,132.37
2019-10-23 18:00:00,78.2135,5.54,78.4094584999,1.4135,-0.97,1.7143168464,76.8,6.51,77.0754182603,132.25,78.8035,5.61,79.0029348331,1.4135,-0.97,1.7143168464,77.39,6.58,77.6692249221,132.1
2019-10-23 18:30:00,91.203,6.2075,91.4140047545,8.523,0.6975,8.5514931591,82.68,5.51,82.8633966236,132.81,91.853,6.2575,92.0658998503,8.523,0.6975,8.5514931591,83.33,5.5600000000000005,83.5152830325,132.66
2019-10-23 19:00:00,93.541,6.5945,93.7731630652,17.071,2.1245,17.2026899423,76.47,4.47,76.6005339407,132.98,94.151,6.6445,94.3851692865,17.071,2.1245,17.2026899423,77.08,4.52,77.2124135097,132.82
2019-10-23 19:30:00,91.3175,5.447,91.4798098776,9.0875,0.837,9.1259643463,82.23,4.61,82.359122142,133.37,91.9375,5.497,92.1016879066,9.0875,0.837,9.1259643463,82.85,4.66,82.9809502235,133.21
2019-10-23 20:00:00,88.801,4.5405,88.9170047924,1.491,-0.5995,1.6070100342,87.31,5.14,87.4611668113,133.43,89.501,4.5905000000000005,89.6186458905,1.491,-0.5995,1.6070100342,88.01,5.19,88.1628958236,133.27
2019-10-23 20:30:00,83.9095,2.907,83.9598406338,1.4495,-0.723,1.6198083992,82.46,3.63,82.5398600677,132.9,84.5495,2.957,84.6011926586,1.4495,-0.723,1.6198083992,83.1,3.68,83.181442642,132.74
2019-10-23 21:00:00,80.2005,2.1405,80.2290592024,1.4805000000000001,-0.9095000000000001,1.7375472655,78.72,3.05,78.7790638431,132.65,80.8205,2.1705,80.8496400147,1.4805000000000001,-0.9095000000000001,1.7375472655,79.34,3.08,79.3997607049,132.5
2019-10-23 21:30:00,76.2525,0.6495000000000001,76.2552660903,1.6425,-1.0605,1.9551129123000002,74.61,1.71,74.629593326,133.27,76.8425,0.6895,76.8455933447,1.6425,-1.0605,1.9551129123000002,75.2,1.75,75.2203596109,133.11
2019-10-23 22:00:00,71.355,-1.034,71.3624914153,1.585,-0.914,1.8296505131,69.77,-0.12,69.7701031961,134.4,71.915,-1.024,71.922290015,1.585,-0.914,1.8296505131,70.33,-0.11,70.330086023,134.25
2019-10-23 22:30:00,67.086,-2.0705,67.117943698,1.556,-0.8205,1.7590782387,65.53,-1.25,65.5419209361,134.58,67.606,-2.0605,67.6373927369,1.556,-0.8205,1.7590782387,66.05,-1.24,66.0616386415,134.42
2019-10-23 23:00:00,62.068,-3.1775,62.1492810115,1.548,-0.7175,1.7061975998999999,60.52,-2.46,60.5699760608,135.7,62.558,-3.1775,62.6386451821,1.548,-0.7175,1.7061975998999999,61.01,-2.46,61.0595750067,135.54
2019-10-23 23:30:00,58.358,-3.8865,58.4872725151,1.428,-0.6765,1.5801380478,56.93,-3.21,57.0204261647,135.98,58.798,-3.8865,58.9263072511,1.428,-0.6765,1.5801380478,57.37,-3.21,57.4597337272,135.83
2019-10-24 00:00:00,55.3405,-4.5115,55.5240900196,1.4805000000000001,-0.5715,1.5869758977,53.86,-3.94,54.0039183764,135.51,55.7705,-4.5115,55.952679136,1.4805000000000001,-0.5715,1.5869758977,54.29,-3.94,54.4327814832,135.36
2019-10-24 00:30:00,52.8475,-4.8775,53.0721043723,1.5875,-0.6675,1.7221244148000001,51.26,-4.21,51.4325937514,136.08,53.2575,-4.8975,53.4822102432,1.5875,-0.6675,1.7221244148000001,51.67,-4.23,51.8428567886,135.93
2019-10-24 01:00:00,51.531,-4.9855,51.77160584,1.591,-0.7255,1.7486083753,49.94,-4.26,50.1213647061,135.91,51.911,-4.9955,52.1508095934,1.591,-0.7255,1.7486083753,50.32,-4.27,50.5008445474,135.76
2019-10-24 01:30:00,51.683,-4.7995,51.9053724507,1.5630000000000002,-0.6795,1.7043148917000002,50.12,-4.12,50.2890524866,136.09,52.083,-4.8095,52.3045904224,1.5630000000000002,-0.6795,1.7043148917000002,50.52,-4.13,50.6885322336,135.94
2019-10-24 02:00:00,53.1215,-4.8405000000000005,53.3415804275,1.6915,-0.6605000000000001,1.8158833938,51.43,-4.18,51.5995862387,135.88,53.5215,-4.8505,53.7408439876,1.6915,-0.6605000000000001,1.8158833938,51.83,-4.19,51.9990865304,135.72
2019-10-24 02:30:00,53.261,-5.0175,53.4968169824,1.7810000000000001,-0.6275000000000001,1.8883106868000001,51.48,-4.39,51.6668413976,136.12,53.661,-5.0375,53.8969324475,1.7810000000000001,-0.6275000000000001,1.8883106868000001,51.88,-4.41,52.0670961357,135.96
2019-10-24 03:00:00,52.4215,-5.1285,52.6717682872,1.6115,-0.5385,1.6990922576,50.81,-4.59,51.0169011211,136.4,52.8215,-5.1285,53.0698819906,1.6115,-0.5385,1.6990922576,51.21,-4.59,51.4152914997,136.24
2019-10-24 03:30:00,51.8235,-5.3745,52.1014433821,1.5434999999999999,-0.4545,1.6090253261,50.28,-4.92,50.5201425176,135.96,52.2235,-5.3945,52.5013769581,1.5434999999999999,-0.4545,1.6090253261,50.68,-4.94,50.9201924584,135.8
2019-10-24 04:00:00,51.3715,-5.481,51.6630658522,1.5314999999999999,-0.521,1.6176938060000001,49.84,-4.96,50.0861976996,136.08,51.7615,-5.501,52.0529911076,1.5314999999999999,-0.521,1.6176938060000001,50.23,-4.98,50.4762647192,135.93
2019-10-24 04:30:00,50.984,-5.5035,51.2801790973,1.504,-0.5535,1.6026160644,49.48,-4.95,49.7269836206,136.08,51.374,-5.5135000000000005,51.6690096504,1.504,-0.5535,1.6026160644,49.87,-4.96,50.1160503232,135.96
2019-10-24 05:00:00,50.8195,-5.2405,51.0889853148,1.5195,-0.5805,1.6266101254,49.3,-4.66,49.5197495955,136.01,51.1995,-5.2705,51.4700589712,1.5195,-0.5805,1.6266101254,49.68,-4.69,49.9008867657,135.86
2019-10-24 05:30:00,52.1965,-4.991,52.4345753606,1.5465,-0.591,1.6555794303,50.65,-4.4,50.8407562886,135.37,52.5865,-5.001,52.8237634332,1.5465,-0.591,1.6555794303,51.04,-4.41,51.2301639662,135.22
2019-10-24 06:00:00,54.2795,-4.5495,54.4698271569,1.5995,-0.6995,1.7457664506000001,52.68,-3.85,52.8204969685,135.32,54.6995,-4.5595,54.8892005817,1.5995,-0.6995,1.7457664506000001,53.1,-3.86,53.2401126971,135.17
2019-10-24 06:30:00,60.988,-2.005,61.0209486078,1.5979999999999999,-0.605,1.70869219,59.39,-1.4,59.4064988027,133.75,61.438,-2.005,61.470707406,1.5979999999999999,-0.605,1.70869219,59.84,-1.4,59.8563747649,133.6
2019-10-24 07:00:00,67.7755,0.8115,67.780358014,1.5155,-0.5785,1.6221598257,66.26,1.3900000000000001,66.2745780824,132.48,68.2755,0.8415,68.2806855743,1.5155,-0.5785,1.6221598257,66.76,1.42,66.7751001497,132.33
2019-10-24 07:30:00,75.3735,3.7039999999999997,75.4644559925,1.5035,-0.886,1.7451384616,73.87,4.59,74.0124651663,133.17,75.9535,3.754,76.0462140954,1.5035,-0.886,1.7451384616,74.45,4.64,74.594450866,133.02
2019-10-24 08:00:00,71.816,6.968,72.1532458036,2.696,-0.622,2.7668212808,69.12,7.59,69.5354765569,133.38,72.376,7.048,72.7183586173,2.696,-0.622,2.7668212808,69.68,7.67,70.1008651872,133.23
2019-10-24 08:30:00,80.818,7.164,81.1349001355,9.028,0.324,9.0338120414,71.79,6.84,72.1151142272,133.38,81.368,7.224,81.6880505337,9.028,0.324,9.0338120414,72.34,6.9,72.6683259749,133.23
2019-10-24 09:00:00,66.721,6.982,67.085320041,9.331,0.202,9.3331862191,57.39,6.78,57.7891036442,133.52,67.211,7.062,67.5809911514,9.331,0.202,9.3331862191,57.88,6.86,58.2851095907,133.37
2019-10-24 09:30:00,58.8365,5.132,59.0598946515,3.2565,-1.078,3.430288071,55.58,6.21,55.9258482278,133.36,59.2565,5.192,59.483524242,3.2565,-1.078,3.430288071,56.0,6.27,56.349914818,133.21
2019-10-24 10:00:00,58.113,5.145,58.340310198,2.063,-1.415,2.5016382632000003,56.05,6.5600000000000005,56.4325801289,133.53,58.543,5.205,58.7739302242,2.063,-1.415,2.5016382632000003,56.48,6.62,56.8666404846,133.38
2019-10-24 10:30:00,66.927,3.9855,67.0455631586,2.317,-1.5745,2.8013459711,64.61,5.5600000000000005,64.848791045,134.02,67.417,4.0555,67.538870062,2.317,-1.5745,2.8013459711,65.1,5.63,65.3429942687,133.86
2019-10-24 11:00:00,66.48,3.5865,66.5766729587,4.13,-1.9535,4.5687046578,62.35,5.54,62.5956396245,134.16,66.97,3.6365,67.0686590909,4.13,-1.9535,4.5687046578,62.84,5.59,63.088142309,134.01
2019-10-24 11:30:00,64.37,2.5075000000000003,64.418820668,9.5,-2.7725,9.8963001293,54.87,5.28,55.1234550804,134.2,64.8,2.5675,64.8508446842,9.5,-2.7725,9.8963001293,55.3,5.34,55.5572281526,134.05
2019-10-24 12:00:00,64.0815,2.1755,64.1184173424,10.4415,-3.1745,10.9134033418,53.64,5.35,53.9061415796,134.41,64.4915,2.2355,64.5302334763,10.4415,-3.1745,10.9134033418,54.05,5.41,54.3200754786,134.26
2019-10-24 12:30:00,64.3145,2.098,64.3487102765,14.0445,-3.992,14.60082341,50.27,6.09,50.6375453592,134.28,64.7145,2.148,64.7501383338,14.0445,-3.992,14.60082341,50.67,6.14,51.0406553641,134.14
2019-10-24 13:00:00,63.4615,2.3725,63.5058323188,10.8015,-3.2775,11.287799099,52.66,5.65,52.9622327702,134.63,63.8415,2.4425,63.8882064899,10.8015,-3.2775,11.287799099,53.04,5.72,53.3475397746,134.47
2019-10-24 13:30:00,61.5295,1.5785,61.549744374,13.2395,-3.5515,13.7075713567,48.29,5.13,48.5617236103,134.69,61.9295,1.6285,61.9509078424,13.2395,-3.5515,13.7075713567,48.69,5.18,48.9647679459,134.55
2019-10-24 14:00:00,57.949,-0.21050000000000002,57.9493823198,15.389,-5.0305,16.1903443833,42.56,4.82,42.8320674262,134.99,58.269,-0.1605,58.2692210455,15.389,-5.0305,16.1903443833,42.88,4.87,43.1556635912,134.84
2019-10-24 14:30:00,58.227,0.0975,58.2270816309,14.847,-3.9925,15.3744419492,43.38,4.09,43.5723823081,135.12,58.547,0.1575,58.5472118486,14.847,-3.9925,15.3744419492,43.7,4.15,43.8966114865,134.96
2019-10-24 15:00:00,57.8635,0.109,57.8636026639,13.1535,-3.571,13.629622271,44.71,3.68,44.8611914688,135.47,58.2035,0.149,58.2036907185,13.1535,-3.571,13.629622271,45.05,3.7199999999999998,45.2033284173,135.31
2019-10-24 15:30:00,56.8605,-0.047,56.8605194247,11.9305,-3.477,12.4268402762,44.93,3.43,45.0607345701,135.41,57.2105,0.003,57.2105000787,11.9305,-3.477,12.4268402762,45.28,3.48,45.4135310233,135.25
2019-10-24 16:00:00,58.962,0.322,58.9628792377,11.022,-3.138,11.4599968586,47.94,3.46,48.0646980642,134.94,59.322,0.352,59.3230443251,11.022,-3.138,11.4599968586,48.3,3.49,48.4259238425,134.78
2019-10-24 16:30:00,61.829,0.772,61.8338194276,8.259,-2.588,8.654988446,53.57,3.36,53.6752689793,135.19,62.229,0.812,62.2342974974,8.259,-2.588,8.654988446,53.97,3.4,54.0769904858,135.04
2019-10-24 17:00:00,63.6305,1.1525,63.640936405,6.2105,-1.8975,6.493906105,57.42,3.05,57.5009469487,134.89,64.0705,1.1925,64.0815966288,6.2105,-1.8975,6.493906105,57.86,3.09,57.9424516223,134.74
2019-10-24 17:30:00,64.521,1.078,64.5300048427,5.241,-1.512,5.4547433487,59.28,2.59,59.3365528153,135.22,64.981,1.108,64.990445644,5.241,-1.512,5.4547433487,59.74,2.62,59.7974246937,135.07
2019-10-24 18:00:00,57.493,2.8529999999999998,57.5637443014,5.623,-0.917,5.6972816325,51.87,3.77,52.0068245522,134.86,57.903,2.893,57.9752262436,5.623,-0.917,5.6972816325,52.28,3.81,52.4186464915,134.7
2019-10-24 18:30:00,61.7915,4.359,61.9450591512,11.1815,0.539,11.194483608,50.61,3.8200000000000003,50.7539604366,133.99,62.1715,4.399,62.3269332893,11.1815,0.539,11.194483608,50.99,3.86,51.1358944383,133.84
2019-10-24 19:00:00,63.9385,4.9495000000000005,64.1297850651,10.6285,0.5195000000000001,10.641188491,53.31,4.43,53.4937472982,133.81,64.3485,4.9895,64.5416498278,10.6285,0.5195000000000001,10.641188491,53.72,4.47,53.9056518373,133.66
2019-10-24 19:30:00,71.009,3.2555,71.0835871439,10.469,0.41550000000000004,10.4772420632,60.54,2.84,60.6065772008,133.81,71.459,3.2855,71.5344895225,10.469,0.41550000000000004,10.4772420632,60.99,2.87,61.0574893031,133.66
2019-10-24 20:00:00,69.513,2.37,69.5533900612,10.613,0.25,10.6159440937,58.9,2.12,58.9381404525,134.13,69.973,2.39,70.0138045602,10.613,0.25,10.6159440937,59.36,2.14,59.3985622722,133.98
2019-10-24 20:30:00,65.9505,1.0925,65.9595482588,3.8605,-0.8775000000000001,3.9589729097,62.09,1.97,62.1212443533,133.63,66.4105,1.1225,66.4199858213,3.8605,-0.8775000000000001,3.9589729097,62.55,2.0,62.5819662523,133.47
2019-10-24 21:00:00,63.568,0.7055,63.5719148229,3.018,-1.3245,3.2958495491,60.55,2.03,60.584019345,133.3,64.048,0.7355,64.0522229454,3.018,-1.3245,3.2958495491,61.03,2.06,61.0647566113,133.14
2019-10-24 21:30:00,61.2345,0.034,61.2345094391,3.0345,-1.086,3.2229778544,58.2,1.12,58.2107756348,133.7,61.6945,0.054,61.6945236326,3.0345,-1.086,3.2229778544,58.66,1.1400000000000001,58.6710763494,133.55
2019-10-24 22:00:00,57.0675,-1.383,57.0842556687,2.8375,-1.063,3.0300784231,54.23,-0.32,54.2309441186,134.29,57.4875,-1.373,57.503893653,2.8375,-1.063,3.0300784231,54.65,-0.31,54.6508792244,134.14
2019-10-24 22:30:00,54.639,-2.0385,54.6770134814,2.6790000000000003,-0.7585000000000001,2.7843066013,51.96,-1.28,51.9757635827,134.13,55.039,-2.0385,55.0767374056,2.6790000000000003,-0.7585000000000001,2.7843066013,52.36,-1.28,52.3756431941,133.98
2019-10-24 23:00:00,50.961,-2.59,51.0267735704,2.331,-0.73,2.4426340291,48.63,-1.8599999999999999,48.6655576358,134.8,51.341,-2.59,51.4062873684,2.331,-0.73,2.4426340291,49.01,-1.8599999999999999,49.045282138,134.65
2019-10-24 23:30:00,47.4775,-3.428,47.6010944228,2.3175,-0.738,2.4321698645,45.16,-2.69,45.2400453139,135.0,47.8275,-3.428,47.9501922859,2.3175,-0.738,2.4321698645,45.51,-2.69,45.5894307927,134.85
2019-10-25 00:00:00,45.1565,-4.0585,45.3385146923,2.0665,-0.5885,2.1486634218,43.09,-3.47,43.2294922478,135.37,45.4965,-4.0685,45.6780494822,2.0665,-0.5885,2.1486634218,43.43,-3.48,43.569201278,135.21
2019-10-25 00:30:00,42.19,-4.9205000000000005,42.4759628525,2.02,-0.7905000000000001,2.1691681009,40.17,-4.13,40.3817508288,135.83,42.51,-4.9405,42.7961287998,2.02,-0.7905000000000001,2.1691681009,40.49,-4.15,40.7021203379,135.67
2019-10-25 01:00:00,42.7315,-4.698,42.9889787765,2.0215,-0.528,2.0893171731,40.71,-4.17,40.9230130855,135.99,43.0515,-4.708,43.3081622359,2.0215,-0.528,2.0893171731,41.03,-4.18,41.2423726282,135.84
2019-10-25 01:30:00,42.919,-4.8235,43.1891967192,1.949,-0.6735,2.0620871102,40.97,-4.15,41.1796478858,135.76,43.239,-4.8335,43.5083192418,1.949,-0.6735,2.0620871102,41.29,-4.16,41.4990325188,135.6
2019-10-25 02:00:00,44.218,-4.6735,44.4642904616,1.968,-0.5335,2.0390307134,42.25,-4.14,42.4523509361,135.89,44.548,-4.6835,44.7935204717,1.968,-0.5335,2.0390307134,42.58,-4.15,42.7817589634,135.74
2019-10-25 02:30:00,43.79,-4.607,44.0316766544,1.9300000000000002,-0.677,2.0452943553,41.86,-3.93,42.044078061,135.89,44.11,-4.627,44.3520149373,1.9300000000000002,-0.677,2.0452943553,42.18,-3.95,42.3645476785,135.74
2019-10-25 03:00:00,43.1835,-4.739,43.4427530579,2.7735000000000003,-0.709,2.8626881161,40.41,-4.03,40.6104543191,135.89,43.4935,-4.749,43.7520004486,2.7735000000000003,-0.709,2.8626881161,40.72,-4.04,40.9199217986,135.74
2019-10-25 03:30:00,42.5855,-4.987,42.8765084778,2.2155,-0.787,2.3511293563,40.37,-4.2,40.5878910514,135.92,42.9055,-4.997,43.1955083226,2.2155,-0.787,2.3511293563,40.69,-4.21,40.9072145226,135.74
2019-10-25 04:00:00,42.1475,-5.0075,42.4439255077,2.1675,-0.6775,2.2709166651,39.98,-4.33,40.2137948968,136.44,42.4675,-5.0275,42.7640539764,2.1675,-0.6775,2.2709166651,40.3,-4.35,40.5340905905,136.29
2019-10-25 04:30:00,41.7405,-5.1525,42.0573132344,2.2205,-0.7025,2.3289754185,39.52,-4.45,39.7697485534,136.02,42.0405,-5.1725,42.3575069675,2.2205,-0.7025,2.3289754185,39.82,-4.47,40.0701048164,135.87
2019-10-25 05:00:00,41.9145,-5.0465,42.2172058822,2.3445,-0.6865,2.4429413624,39.57,-4.36,39.8094775148,136.17,42.2245,-5.0565,42.526187138,2.3445,-0.6865,2.4429413624,39.88,-4.37,40.1187150841,136.01
2019-10-25 05:30:00,42.185,-5.2255,42.5074120037,2.725,-0.6555000000000001,2.8027317478000002,39.46,-4.57,39.7237523404,135.39,42.485,-5.2555,42.8088250861,2.725,-0.6555000000000001,2.8027317478000002,39.76,-4.6,40.0252120544,135.23
2019-10-25 06:00:00,44.286,-4.8615,44.5520367464,2.676,-0.6015,2.7427683551,41.61,-4.26,41.8274993276,135.42,44.606,-4.8715,44.8712240556,2.676,-0.6015,2.7427683551,41.93,-4.27,42.1468599068,135.27
2019-10-25 06:30:00,49.021,-2.974,49.1111302761,2.9210000000000003,-0.744,3.0142622646,46.1,-2.23,46.1539044936,134.23,49.371,-2.984,49.4610947817,2.9210000000000003,-0.744,3.0142622646,46.45,-2.24,46.5039793996,134.08
2019-10-25 07:00:00,54.29,-0.7025,54.2945449032,2.88,-0.8425,3.0007009598,51.41,0.14,51.410190624,133.21,54.68,-0.6925,54.6843849399,2.88,-0.8425,3.0007009598,51.8,0.15,51.800217181,133.06
2019-10-25 07:30:00,60.145,0.9005000000000001,60.1517408331,3.075,-0.9595,3.2212210806,57.07,1.8599999999999999,57.1003021008,133.06,60.585,0.9305,60.5921451613,3.075,-0.9595,3.2212210806,57.51,1.8900000000000001,57.5410479571,132.9
2019-10-25 08:00:00,63.0045,1.706,63.0275928166,3.2545,-0.984,3.4000038603,59.75,2.69,59.8105224856,133.36,63.4645,1.736,63.4882387238,3.2545,-0.984,3.4000038603,60.21,2.7199999999999998,60.2714069854,133.21
2019-10-25 08:30:00,64.6845,2.723,64.7417892033,3.1345,-1.127,3.3309487012,61.55,3.85,61.6702926862,132.68,65.1645,2.763,65.2230498309,3.1345,-1.127,3.3309487012,62.03,3.89,62.1518543569,132.53
2019-10-25 09:00:00,56.541,4.2275,56.6988221857,4.161,-1.3525,4.375291676,52.38,5.58,52.6763780076,132.81,56.961,4.2775,57.1213841503,4.161,-1.3525,4.375291676,52.8,5.63,53.0993116716,132.66
2019-10-25 09:30:00,57.9565,4.4575,58.1276629368,5.0865,-1.6225,5.3390063214,52.87,6.08,53.2184488688,132.89,58.3665,4.5175,58.5410636092,5.0865,-1.6225,5.3390063214,53.28,6.14,53.6326206706,132.74
2019-10-25 10:00:00,66.678,3.6185,66.776112692,4.218,-1.6915,4.5445237649,62.46,5.31,62.6853068908,133.01,67.138,3.6785,67.2386972379,4.218,-1.6915,4.5445237649,62.92,5.37,63.1487394965,132.86
2019-10-25 10:30:00,58.544,4.1115,58.6881961577,4.844,-1.8785,5.1954882591,53.7,5.99,54.0330463698,133.43,58.984,4.1615,59.1306209865,4.844,-1.8785,5.1954882591,54.14,6.04,54.4758772302,133.28
