Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-25 11:00:00,56.483,3.5324999999999998,56.5933551334,5.983,-1.8875000000000002,6.2736707955,50.5,5.42,50.7900226422,133.71,56.873,3.5925000000000002,56.986350868,5.983,-1.8875000000000002,6.2736707955,50.89,5.48,51.1842016642,133.56
2019-10-25 11:30:00,66.141,3.1085,66.2140064733,4.231,-1.6715,4.5492057823,61.91,4.78,62.0942549678,133.43,66.611,3.1585,66.6858414002,4.231,-1.6715,4.5492057823,62.38,4.83,62.5667107974,133.27
2019-10-25 12:00:00,66.9975,2.8645,67.0587083569,5.5775,-1.7455,5.8442515774,61.42,4.61,61.5927633736,133.43,67.4775,2.9045,67.5399816886,5.5775,-1.7455,5.8442515774,61.9,4.65,62.074410992,133.27
2019-10-25 12:30:00,66.224,2.3705,66.2664126557,7.494,-1.9695,7.7484815448,58.73,4.34,58.8901392425,133.21,66.684,2.4205,66.7279152698,7.494,-1.9695,7.7484815448,59.19,4.39,59.3525753443,133.05
2019-10-25 13:00:00,64.7125,2.0085,64.7436616859,7.4625,-2.4815,7.864270373,57.25,4.49,57.4258008216,133.35,65.1525,2.0585,65.185011149,7.4625,-2.4815,7.864270373,57.69,4.54,57.8683652784,133.19
2019-10-25 13:30:00,63.887,1.6105,63.9072959782,7.957,-2.6495,8.3865188994,55.93,4.26,56.0920003209,133.66,64.327,1.6505,64.3481707529,7.957,-2.6495,8.3865188994,56.37,4.3,56.5337677853,133.5
2019-10-25 14:00:00,62.5945,0.9985,62.6024634699,8.2245,-3.0815,8.7828265667,54.37,4.08,54.5228695136,134.01,63.0245,1.0385,63.0330554749,8.2245,-3.0815,8.7828265667,54.8,4.12,54.9546576734,133.85
2019-10-25 14:30:00,61.578,1.194,61.5895747672,7.808,-3.516,8.5631255976,53.77,4.71,53.975892767,134.13,61.988,1.244,62.0004812885,7.808,-3.516,8.5631255976,54.18,4.76,54.388693678,133.97
2019-10-25 15:00:00,61.546,1.385,61.5615816967,7.976,-3.295,8.629808862299999,53.57,4.68,53.7740392755,134.68,61.956,1.435,61.9726162188,7.976,-3.295,8.629808862299999,53.98,4.73,54.1868369625,134.52
2019-10-25 15:30:00,61.417,1.048,61.4259407173,7.8469999999999995,-3.202,8.475152683,53.57,4.25,53.7383233829,134.99,61.827,1.098,61.8367490494,7.8469999999999995,-3.202,8.475152683,53.98,4.3,54.1509962974,134.82
2019-10-25 16:00:00,61.8705,1.082,61.8799603608,7.9505,-3.238,8.5845846871,53.92,4.32,54.0927795551,134.76,62.2905,1.142,62.3009675226,7.9505,-3.238,8.5845846871,54.34,4.38,54.5162361137,134.6
2019-10-25 16:30:00,62.7535,0.809,62.7587144805,8.0235,-3.151,8.6200552927,54.73,3.96,54.8730762761,134.68,63.1535,0.849,63.1592064805,8.0235,-3.151,8.6200552927,55.13,4.0,55.2749210764,134.52
2019-10-25 17:00:00,76.6605,2.492,76.7009929809,8.0805,-3.018,8.6257060146,68.58,5.51,68.8009919987,133.62,77.1905,2.542,77.2323446119,8.0805,-3.018,8.6257060146,69.11,5.5600000000000005,69.3332943109,133.46
2019-10-25 17:30:00,77.532,2.223,77.5638624167,7.932,-2.917,8.4513616063,69.6,5.14,69.7895378979,133.13,78.062,2.283,78.0953771551,7.932,-2.917,8.4513616063,70.13,5.2,70.3225205748,132.98
2019-10-25 18:00:00,78.9495,1.8065,78.970165205,7.8995,-2.7435,8.3623496997,71.05,4.55,71.1955405907,132.99,79.5095,1.8565,79.5311711375,7.8995,-2.7435,8.3623496997,71.61,4.6,71.7575926296,132.84
2019-10-25 18:30:00,81.533,2.2295,81.5634768708,7.933,-2.6805,8.3736234242,73.6,4.91,73.7635960349,132.74,82.113,2.2895,82.1449120716,7.933,-2.6805,8.3736234242,74.18,4.97,74.346306566,132.58
2019-10-25 19:00:00,80.4725,1.8125,80.4929090821,7.9425,-2.7175000000000002,8.3945287241,72.53,4.53,72.6713272206,133.14,81.0425,1.8725,81.0641293206,7.9425,-2.7175000000000002,8.3945287241,73.1,4.59,73.2439628911,132.98
2019-10-25 19:30:00,80.4555,1.3895,80.4674977273,7.9455,-0.9505,8.0021509921,72.51,2.34,72.5477477252,133.61,81.0255,1.4195,81.0379332813,7.9455,-0.9505,8.0021509921,73.08,2.37,73.1184197039,133.45
2019-10-25 20:00:00,77.6955,0.605,77.6978554739,8.0055,-0.795,8.0448775783,69.69,1.4,69.7040608573,133.96,78.2355,0.635,78.2380769527,8.0055,-0.795,8.0448775783,70.23,1.43,70.2445570845,133.8
2019-10-25 20:30:00,74.8015,-0.3685,74.8024076785,7.9215,-0.6485000000000001,7.9480006605,66.88,0.28,66.8805861218,134.14,75.3315,-0.34850000000000003,75.3323061143,7.9215,-0.6485000000000001,7.9480006605,67.41,0.30000000000000004,67.4106675534,133.98
2019-10-25 21:00:00,72.797,-1.0285,72.8042651309,7.777,-0.7185,7.8101197974000005,65.02,-0.31,65.0207389992,134.19,73.307,-0.9985,73.3137998691,7.777,-0.7185,7.8101197974000005,65.53,-0.28,65.5305981966,134.04
2019-10-25 21:30:00,69.8295,-2.0555,69.8597462814,7.6795,-0.8055,7.7216287466,62.15,-1.25,62.1625691232,134.29,70.3295,-2.0455,70.3592399085,7.6795,-0.8055,7.7216287466,62.65,-1.24,62.6622701472,134.14
2019-10-25 22:00:00,65.3235,-3.702,65.4283154013,7.6035,-0.8320000000000001,7.6488846409,57.72,-2.87,57.79130817,135.33,65.7935,-3.702,65.8975678326,7.6035,-0.8320000000000001,7.6488846409,58.19,-2.87,58.2607329168,135.17
2019-10-25 22:30:00,61.726,-4.9495000000000005,61.9241199069,7.556,-0.5695,7.5774313755,54.17,-4.38,54.3467873936,136.05,62.156,-4.9595,62.353548225,7.556,-0.5695,7.5774313755,54.6,-4.39,54.7762001238,135.89
2019-10-25 23:00:00,57.6445,-5.8225,57.9378105083,7.5445,-0.3425,7.5522702878,50.1,-5.48,50.3988134781,136.13,58.0345,-5.8425,58.327849236,7.5445,-0.3425,7.5522702878,50.49,-5.5,50.7886808256,135.97
2019-10-25 23:30:00,54.024,-6.5085,54.4146409365,7.284,-0.28850000000000003,7.2897111225,46.74,-6.22,47.1520519172,136.9,54.404,-6.5285,54.7943110939,7.284,-0.28850000000000003,7.2897111225,47.12,-6.24,47.531379109,136.74
2019-10-26 00:00:00,50.7435,-7.125,51.241276499,6.6935,-0.195,6.6963398398,44.05,-6.93,44.5917862392,136.44,51.1035,-7.155,51.6019547813,6.6935,-0.195,6.6963398398,44.41,-6.96,44.9520822655,136.28
2019-10-26 00:30:00,48.275,-7.5275,48.858355286,6.315,-0.14750000000000002,6.3167223502,41.96,-7.38,42.6040608393,136.04,48.595,-7.5575,49.1791605383,6.315,-0.14750000000000002,6.3167223502,42.28,-7.41,42.9244277772,135.89
2019-10-26 01:00:00,46.7295,-7.721,47.3630658979,5.2095,-0.211,5.2137713078,41.52,-7.51,42.1937258369,135.2,47.0595,-7.751,47.6935482141,5.2095,-0.211,5.2137713078,41.85,-7.54,42.5238062737,135.04
2019-10-26 01:30:00,46.9445,-7.851,47.5964734119,4.4145,-0.421,4.4345294282,42.53,-7.43,43.1741334597,135.2,47.2845,-7.891,47.9384169665,4.4145,-0.421,4.4345294282,42.87,-7.47,43.5159488004,135.04
2019-10-26 02:00:00,47.9205,-7.688,48.5332840868,4.9305,-0.40800000000000003,4.9473522464,42.99,-7.28,43.6020469703,134.73,48.2705,-7.728,48.8852038377,4.9305,-0.40800000000000003,4.9473522464,43.34,-7.32,43.9538166716,134.57
2019-10-26 02:30:00,47.568,-7.915,48.2220058583,5.898,-0.505,5.9195801371000005,41.67,-7.41,42.3237167555,135.44,47.898,-7.955,48.554097963,5.898,-0.505,5.9195801371000005,42.0,-7.45,42.6556268269,135.28
2019-10-26 03:00:00,46.464,-8.113,47.1669806644,6.574,-0.5630000000000001,6.5980637311,39.89,-7.55,40.5982093201,135.59,46.774,-8.143,47.4775265257,6.574,-0.5630000000000001,6.5980637311,40.2,-7.58,40.9083903374,135.43
2019-10-26 03:30:00,45.6905,-8.345,46.44632187,6.8305,-0.555,6.8530106705,38.86,-7.79,39.6331136804,135.95,46.0105,-8.385,46.7683048148,6.8305,-0.555,6.8530106705,39.18,-7.83,39.9547406449,135.79
2019-10-26 04:00:00,45.253,-8.407,46.0272925339,6.973,-0.617,7.0002441386,38.28,-7.79,39.0645939439,136.26,45.553,-8.437,46.3277322778,6.973,-0.617,7.0002441386,38.58,-7.82,39.3645627437,136.1
2019-10-26 04:30:00,44.5465,-8.608,45.3705667394,7.1065,-0.6980000000000001,7.1406964821,37.44,-7.91,38.2664565906,136.38,44.8365,-8.658,45.6647861733,7.1065,-0.6980000000000001,7.1406964821,37.73,-7.96,38.5605303387,136.22
2019-10-26 05:00:00,44.165,-8.6075,44.9959584991,7.085,-0.8775000000000001,7.1391337885,37.08,-7.73,37.8771606644,135.95,44.465,-8.6475,45.2980737035,7.085,-0.8775000000000001,7.1391337885,37.38,-7.77,38.1790164881,135.79
2019-10-26 05:30:00,44.502,-8.561,45.3179735315,7.072,-0.851,7.1230179699,37.43,-7.71,38.215821331,136.03,44.802,-8.591,45.6182472811,7.072,-0.851,7.1230179699,37.73,-7.74,38.5157175709,135.87
2019-10-26 06:00:00,45.1995,-8.5565,46.002266167,7.4495000000000005,-0.9265,7.5068936652,37.75,-7.63,38.5133665109,136.58,45.4995,-8.5965,46.3044740009,7.4495000000000005,-0.9265,7.5068936652,38.05,-7.67,38.8153500564,136.41
2019-10-26 06:30:00,48.801,-7.6530000000000005,49.3974291841,7.261,-0.973,7.3259026748,41.54,-6.68,42.0736734788,137.43,49.111,-7.683,49.7083374294,7.261,-0.973,7.3259026748,41.85,-6.71,42.3845089626,137.28
2019-10-26 07:00:00,51.0525,-6.88,51.5139996142,7.3025,-0.93,7.3614812538,43.75,-5.95,44.152746234,136.53,51.3925,-6.9,51.8536310807,7.3025,-0.93,7.3614812538,44.09,-5.97,44.4923476566,136.37
2019-10-26 07:30:00,54.9405,-6.121,55.2804231284,7.4205,-0.921,7.4774368102,47.52,-5.2,47.8036651315,136.34,55.3105,-6.141,55.650366497,7.4205,-0.921,7.4774368102,47.89,-5.22,48.1736494362,136.18
2019-10-26 08:00:00,57.83,-5.2995,58.0723135431,7.55,-0.9995,7.6158716015,50.28,-4.3,50.4635353498,135.21,58.22,-5.3095,58.4616044105,7.55,-0.9995,7.6158716015,50.67,-4.31,50.8529743476,135.06
2019-10-26 08:30:00,61.828,-4.3405000000000005,61.9801704116,7.678,-1.2205,7.7744005717,54.15,-3.12,54.2398091811,134.63,62.228,-4.3405000000000005,62.3791946425,7.678,-1.2205,7.7744005717,54.55,-3.12,54.6391517138,134.47
2019-10-26 09:00:00,66.2885,-3.1585,66.3637050992,7.6085,-1.2685,7.7135182958,58.68,-1.8900000000000001,58.7104292268,134.15,66.7485,-3.1685,66.8236608134,7.6085,-1.2685,7.7135182958,59.14,-1.9,59.1705129266,133.99
2019-10-26 09:30:00,68.3735,-2.737,68.4282593031,7.2935,-1.167,7.3862731638,61.08,-1.57,61.1001743042,134.09,68.8535,-2.727,68.9074813881,7.2935,-1.167,7.3862731638,61.56,-1.56,61.5797629096,133.94
2019-10-26 10:00:00,68.9745,-2.7785,69.0304404774,6.7745,-1.2285,6.884988199,62.2,-1.55,62.2193097037,134.0,69.4545,-2.7785,69.5100541828,6.7745,-1.2285,6.884988199,62.68,-1.55,62.6991618764,133.84
2019-10-26 10:30:00,69.323,-2.628,69.3727951938,6.803,-1.418,6.9492109624000005,62.52,-1.21,62.5317079568,134.27,69.823,-2.608,69.8716894958,6.803,-1.418,6.9492109624000005,63.02,-1.19,63.0312343208,134.11
2019-10-26 11:00:00,68.91,-2.7765,68.9659122484,5.74,-1.0765,5.8400729662,63.17,-1.7000000000000002,63.1928706422,134.27,69.41,-2.7665,69.4651108273,5.74,-1.0765,5.8400729662,63.67,-1.69,63.6924249813,134.11
2019-10-26 11:30:00,61.8455,-1.0875,61.8550606378,5.1655,-1.0875,5.2787353126,56.68,0.0,56.68,133.88,62.2855,-1.0775,62.294819339200004,5.1655,-1.0875,5.2787353126,57.12,0.01,57.1200008754,133.72
2019-10-26 12:00:00,63.0375,-0.8455,63.0431699433,5.1875,-0.9555,5.2747641179,57.85,0.11,57.8501045807,134.04,63.4875,-0.8255,63.4928665796,5.1875,-0.9555,5.2747641179,58.3,0.13,58.3001449398,133.89
2019-10-26 12:30:00,62.478,-1.086,62.4874377775,4.798,-1.056,4.9128342125,57.68,-0.03,57.6800078017,134.49,62.938,-1.076,62.9471970782,4.798,-1.056,4.9128342125,58.14,-0.02,58.14000344,134.33
2019-10-26 13:00:00,62.345,-1.4085,62.3609084062,3.8449999999999998,-0.9585,3.9626692077000003,58.5,-0.45,58.5017307436,134.65,62.805,-1.3885,62.820346682,3.8449999999999998,-0.9585,3.9626692077000003,58.96,-0.43,58.9615679914,134.48
2019-10-26 13:30:00,60.935,-2.1005,60.9711925851,6.375,-1.2305,6.492669347,54.56,-0.87,54.5669359594,134.76,61.385,-2.0905,61.4205862496,6.375,-1.2305,6.492669347,55.01,-0.86,55.0167220034,134.6
2019-10-26 14:00:00,68.3355,-3.519,68.4260470965,6.9055,-1.359,7.0379550475,61.43,-2.16,61.4679632004,134.92,68.7855,-3.509,68.8749453085,6.9055,-1.359,7.0379550475,61.88,-2.15,61.9173392516,134.75
2019-10-26 14:30:00,68.2445,-4.1485,68.3704748594,7.1945,-1.3685,7.3234979689,61.05,-2.7800000000000002,61.1132628813,134.65,68.7345,-4.1485,68.8595784368,7.1945,-1.3685,7.3234979689,61.54,-2.7800000000000002,61.6027596784,134.48
2019-10-26 15:00:00,67.6535,-4.504,67.8032600857,7.3635,-1.514,7.5175347189,60.29,-2.99,60.3640969451,135.08,68.1335,-4.504,68.2822073329,7.3635,-1.514,7.5175347189,60.77,-2.99,60.8435123904,134.92
2019-10-26 15:30:00,66.415,-5.02,66.604448988,7.405,-1.49,7.5534181004,59.01,-3.5300000000000002,59.1154886641,135.08,66.865,-5.03,67.0539269916,7.405,-1.49,7.5534181004,59.46,-3.54,59.565285192,134.92
2019-10-26 16:00:00,65.853,-5.066,66.0475734982,6.313,-1.3860000000000001,6.4633555527,59.54,-3.68,59.6536168225,135.4,66.323,-5.066,66.5161986662,6.313,-1.3860000000000001,6.4633555527,60.01,-3.68,60.1227286473,135.23
2019-10-26 16:30:00,66.184,-4.875,66.3632992022,6.124,-1.475,6.299127003,60.06,-3.4,60.1561601168,134.82,66.664,-4.885,66.8427417226,6.124,-1.475,6.299127003,60.54,-3.41,60.6359604525,134.65
2019-10-26 17:00:00,67.6765,-4.455,67.8229730788,6.1565,-1.445,6.3238055987,61.52,-3.01,61.5935913874,134.24,68.1465,-4.455,68.291965027,6.1565,-1.445,6.3238055987,61.99,-3.01,62.0630340863,134.08
2019-10-26 17:30:00,70.063,-3.6855,70.1598665852,4.823,-1.2955,4.9939612784000005,65.24,-2.39,65.2837629124,133.73,70.573,-3.6855,70.6691675291,4.823,-1.2955,4.9939612784000005,65.75,-2.39,65.7934236835,133.57
2019-10-26 18:00:00,71.829,-3.121,71.8967724032,4.309,-1.051,4.4353220853,67.52,-2.07,67.551723146,133.38,72.369,-3.1310000000000002,72.4366987238,4.309,-1.051,4.4353220853,68.06,-2.08,68.0917763023,133.22
2019-10-26 18:30:00,67.055,-0.972,67.0620444738,4.035,-0.8320000000000001,4.1198845858,63.02,-0.14,63.020155506,133.13,67.545,-0.9520000000000001,67.5517085572,4.035,-0.8320000000000001,4.1198845858,63.51,-0.12,63.5101133679,132.97
2019-10-26 19:00:00,67.265,-0.9105000000000001,67.2711619883,3.555,-0.9405,3.6773040736000002,63.71,0.03,63.7100070633,133.64,67.775,-0.8905000000000001,67.7808499154,3.555,-0.9405,3.6773040736000002,64.22,0.05,64.2200194643,133.48
2019-10-26 19:30:00,74.322,-2.296,74.3574562502,3.882,-1.006,4.0102319135,70.44,-1.29,70.4518111903,133.8,74.852,-2.276,74.8865947951,3.882,-1.006,4.0102319135,70.97,-1.27,70.9813623425,133.64
2019-10-26 20:00:00,72.437,-3.385,72.5160478377,3.427,-0.995,3.5685226635,69.01,-2.39,69.0513736286,134.66,72.987,-3.395,73.0659167738,3.427,-0.995,3.5685226635,69.56,-2.4,69.6013907907,134.5
2019-10-26 20:30:00,69.432,-4.436,69.57356337,4.102,-1.016,4.2259507806,65.33,-3.42,65.4194565859,135.08,69.952,-4.436,70.0925131523,4.102,-1.016,4.2259507806,65.85,-3.42,65.9387511256,134.93
2019-10-26 21:00:00,66.835,-5.0805,67.0278203827,4.015,-1.0205,4.1426616142,62.82,-4.06,62.9510603564,134.34,67.335,-5.0905,67.5271457656,4.015,-1.0205,4.1426616142,63.32,-4.07,63.4506682392,134.19
2019-10-26 21:30:00,63.882,-5.79,64.1438541405,3.262,-0.92,3.3892541952,60.62,-4.87,60.8153048171,134.18,64.362,-5.8100000000000005,64.6237041959,3.262,-0.92,3.3892541952,61.1,-4.89,61.2953676879,134.02
2019-10-26 22:00:00,61.236,-6.2185,61.5509336911,2.926,-0.7885000000000001,3.0303808754,58.31,-5.43,58.5622830839,134.37,61.686,-6.2385,62.0006570792,2.926,-0.7885000000000001,3.0303808754,58.76,-5.45,59.0122029753,134.21
2019-10-26 22:30:00,58.593,-7.05,59.0156093674,3.033,-0.86,3.1525686353,55.56,-6.19,55.903753899,134.2,59.043,-7.09,59.4671669831,3.033,-0.86,3.1525686353,56.01,-6.23,56.355416776,134.04
2019-10-26 23:00:00,55.3055,-7.905,55.8675876985,3.8255,-0.845,3.9177130127,51.48,-7.06,51.9618513912,134.2,55.7255,-7.9350000000000005,56.2876147589,3.8255,-0.845,3.9177130127,51.9,-7.09,52.382039861,134.04
2019-10-26 23:30:00,52.338,-8.556000000000001,53.0327387564,4.158,-0.836,4.2412097331,48.18,-7.72,48.7945775676,134.51,52.728,-8.596,53.4240882,4.158,-0.836,4.2412097331,48.57,-7.76,49.1859990241,134.35
2019-10-27 00:00:00,49.469,-8.8315,50.2511428054,3.849,-0.8215,3.9356909495,45.62,-8.01,46.3178637245,134.45,49.819,-8.8715,50.6027298992,3.849,-0.8215,3.9356909495,45.97,-8.05,46.6695125323,134.29
2019-10-27 00:30:00,46.709,-9.3485,47.6353349232,3.439,-0.6485000000000001,3.4996104426,43.27,-8.7,44.1359592623,134.87,47.059,-9.3885,47.9863877912,3.439,-0.6485000000000001,3.4996104426,43.62,-8.74,44.4869868613,134.72
2019-10-27 01:00:00,45.626,-9.4025,46.58474946,3.066,-0.5825,3.1208431954,42.56,-8.82,43.4643071957,134.6,45.956,-9.4525,46.9180529461,3.066,-0.5825,3.1208431954,42.89,-8.87,43.797591258,134.44
2019-10-27 01:30:00,45.8525,-9.4535,46.8168817682,3.1025,-0.6735,3.1747611721,42.75,-8.78,43.6423063094,134.42,46.1925,-9.5035,47.1599784616,3.1025,-0.6735,3.1747611721,43.09,-8.83,43.9854180383,134.27
2019-10-27 02:00:00,46.7435,-9.135,47.6277546946,2.8035,-0.665,2.8812908998999998,43.94,-8.47,44.7489050145,134.69,47.0835,-9.185,47.9710349821,2.8035,-0.665,2.8812908998999998,44.28,-8.52,45.092225494,134.53
2019-10-27 02:30:00,46.549,-9.1745,47.444502856,2.419,-0.6245,2.4983116799,44.13,-8.55,44.950632921,134.82,46.899,-9.2245,47.7975689889,2.419,-0.6245,2.4983116799,44.48,-8.6,45.3037570186,134.66
2019-10-27 03:00:00,45.706,-9.3085,46.6442558977,2.376,-0.6285000000000001,2.4577201326,43.33,-8.68,44.190850863,135.12,46.056,-9.3485,46.9952081414,2.376,-0.6285000000000001,2.4577201326,43.68,-8.72,44.5418993758,134.96
2019-10-27 03:30:00,44.772,-9.644,45.7988943098,2.842,-0.704,2.9278968561000003,41.93,-8.94,42.8724678553,134.75,45.102,-9.684,46.1299280294,2.842,-0.704,2.9278968561000003,42.26,-8.98,43.2035646677,134.59
2019-10-27 04:00:00,43.992,-9.807,45.0718683105,3.572,-0.717,3.6432503345000002,40.42,-9.09,41.4295124277,134.79,44.322,-9.867,45.4070189839,3.572,-0.717,3.6432503345000002,40.75,-9.15,41.7646381524,134.63
2019-10-27 04:30:00,43.2495,-9.9865,44.3874918474,4.4495000000000005,-0.6765,4.5006335665,38.8,-9.31,39.9013295518,134.73,43.5595,-10.0365,44.700798343,4.4495000000000005,-0.6765,4.5006335665,39.11,-9.36,40.2144464092,134.57
2019-10-27 05:00:00,42.7745,-9.916,43.9088249245,4.6545000000000005,-0.786,4.7203989503,38.12,-9.13,39.1981032704,134.73,43.0745,-9.975999999999999,44.2146257052,4.6545000000000005,-0.786,4.7203989503,38.42,-9.19,39.5038289283,134.57
2019-10-27 05:30:00,42.1915,-10.0365,43.3688137318,4.6015,-0.7665000000000001,4.6649034824,37.59,-9.27,38.716159417,133.85,42.4815,-10.0765,43.6602072201,4.6015,-0.7665000000000001,4.6649034824,37.88,-9.31,39.0073134168,133.69
2019-10-27 06:00:00,43.12,-9.85,44.2307234849,4.39,-0.7000000000000001,4.4454583566,38.73,-9.15,39.7961731829,135.3,43.42,-9.9,44.5343283322,4.39,-0.7000000000000001,4.4454583566,39.03,-9.2,40.0996371555,135.15
2019-10-27 06:30:00,44.04,-9.5615,45.0659947438,4.3,-0.6715,4.352115836,39.74,-8.89,40.7222261179,135.44,44.36,-9.6215,45.3914404073,4.3,-0.6715,4.352115836,40.06,-8.95,41.0476077257,135.28
2019-10-27 07:00:00,45.879,-9.2275,46.7977499165,3.659,-0.8575,3.7581361404,42.22,-8.37,43.0416693449,135.3,46.209,-9.2675,47.1291654631,3.659,-0.8575,3.7581361404,42.55,-8.41,43.3731552922,135.14
2019-10-27 07:30:00,48.8515,-8.445,49.5760736369,3.2815,-0.765,3.3694906514,45.57,-7.68,46.2126313901,134.89,49.2115,-8.495,49.9393307649,3.2815,-0.765,3.3694906514,45.93,-7.73,46.5759358467,134.73
2019-10-27 08:00:00,51.8255,-7.7235,52.3978520791,2.9855,-0.7635000000000001,3.0815811688,48.84,-6.96,49.3334288287,134.25,52.1955,-7.7535,52.7682383873,2.9855,-0.7635000000000001,3.0815811688,49.21,-6.99,49.7039656366,134.09
2019-10-27 08:30:00,55.9945,-6.829,56.4093899209,2.6645,-0.749,2.7677718927,53.33,-6.08,53.6754627367,134.6,56.3945,-6.859,56.8100828309,2.6645,-0.749,2.7677718927,53.73,-6.11,54.076288704,134.44
2019-10-27 09:00:00,60.092,-5.9505,60.3858999622,3.312,-1.0305,3.468612727,56.78,-4.92,56.9927609438,134.29,60.542,-5.9805,60.8366677609,3.312,-1.0305,3.468612727,57.23,-4.95,57.44367154,134.13
2019-10-27 09:30:00,64.2995,-4.921,64.4875332235,5.6895,-1.4809999999999999,5.8790961253,58.61,-3.44,58.7108652636,134.5,64.7595,-4.931,64.9469599077,5.6895,-1.4809999999999999,5.8790961253,59.07,-3.45,59.1706633392,134.34
2019-10-27 10:00:00,65.5855,-4.502,65.7398343035,8.525500000000001,-2.222,8.8103027332,57.06,-2.2800000000000002,57.1055338825,134.62,66.0455,-4.502,66.1987618785,8.525500000000001,-2.222,8.8103027332,57.52,-2.2800000000000002,57.5651700249,134.45
2019-10-27 10:30:00,62.507,-5.228,62.7252503622,10.897,-2.848,11.2630241498,51.61,-2.38,51.6648478174,134.56,62.927,-5.228,63.14379869,10.897,-2.848,11.2630241498,52.03,-2.38,52.0844055356,134.4
2019-10-27 11:00:00,61.705,-5.3975,61.9406169751,13.135,-3.6475,13.6320387782,48.57,-1.75,48.6015164372,134.93,62.075,-5.3975,62.3092178674,13.135,-3.6475,13.6320387782,48.94,-1.75,48.971278317,134.78
2019-10-27 11:30:00,60.7015,-5.5605,60.9556499637,14.9415,-4.1505,15.5072587036,45.76,-1.4100000000000001,45.7817179669,133.81,61.0715,-5.5504999999999995,61.3232106343,14.9415,-4.1505,15.5072587036,46.13,-1.4,46.15123942,133.66
2019-10-27 12:00:00,58.1365,-6.078,58.453355047,16.0465,-4.468,16.6569260745,42.09,-1.6099999999999999,42.1207810944,133.88,58.4565,-6.078,58.7716298587,16.0465,-4.468,16.6569260745,42.41,-1.6099999999999999,42.4405490068,133.72
2019-10-27 12:30:00,62.3445,-4.526,62.5085702624,16.0345,-4.7059999999999995,16.7108236257,46.31,0.18,46.3103498151,134.26,62.7045,-4.506,62.8661940653,16.0345,-4.7059999999999995,16.7108236257,46.67,0.2,46.6704285389,134.11
2019-10-27 13:00:00,62.429,-4.2695,62.5748245803,15.889,-4.7395,16.5808076175,46.54,0.47000000000000003,46.5423731668,134.29,62.799,-4.2395,62.9419396051,15.889,-4.7395,16.5808076175,46.91,0.5,46.9126646014,134.14
2019-10-27 13:30:00,61.384,-4.652,61.5600240416,15.744,-4.702,16.4311393397,45.64,0.05,45.6400273882,134.71,61.724,-4.632,61.8975573024,15.744,-4.702,16.4311393397,45.98,0.07,45.980053284,134.56
2019-10-27 14:00:00,61.214,-4.868,61.407257063,13.304,-3.968,13.8831350926,47.91,-0.9,47.9184526044,134.86,61.584,-4.858,61.7753123829,13.304,-3.968,13.8831350926,48.28,-0.89,48.2882024929,134.71
2019-10-27 14:30:00,60.284,-5.372,60.5228803016,11.374,-3.382,11.8661619743,48.91,-1.99,48.9504668006,134.57,60.684,-5.362,60.9204308915,11.374,-3.382,11.8661619743,49.31,-1.98,49.3497365748,134.41
2019-10-27 15:00:00,58.0155,-6.0595,58.3310875992,13.0855,-3.7095000000000002,13.601128648,44.93,-2.35,44.9914147366,134.74,58.3655,-6.0495,58.6781734591,13.0855,-3.7095000000000002,13.601128648,45.28,-2.34,45.3404234652,134.58
2019-10-27 15:30:00,58.457,-5.9725,58.7613104453,11.087,-3.0325,11.4942431352,47.37,-2.94,47.4611472681,134.4,58.827,-5.9825,59.1304171747,11.087,-3.0325,11.4942431352,47.74,-2.95,47.8310579017,134.26
2019-10-27 16:00:00,59.3115,-5.968,59.6109977794,8.5715,-2.398,8.9006188689,50.74,-3.5700000000000003,50.8654352188,133.99,59.6815,-5.968,59.9791502628,8.5715,-2.398,8.9006188689,51.11,-3.5700000000000003,51.2345293723,133.84
2019-10-27 16:30:00,61.581,-5.4545,61.8220925823,4.911,-1.4245,5.1134255886,56.67,-4.03,56.813112923,133.62,62.021,-5.4745,62.2621441267,4.911,-1.4245,5.1134255886,57.11,-4.05,57.2534243517,133.47
2019-10-27 17:00:00,64.031,-4.857,64.2149469361,3.991,-1.387,4.2251449679,60.04,-3.47,60.1401903888,133.32,64.491,-4.867,64.6743903721,3.991,-1.387,4.2251449679,60.5,-3.48,60.6000033003,133.17
2019-10-27 17:30:00,67.071,-4.1665,67.2002884164,6.321,-0.3165,6.3289188058,60.75,-3.85,60.8718736364,132.85,67.561,-4.1765,67.6899687786,6.321,-0.3165,6.3289188058,61.24,-3.86,61.3615286641,132.7
2019-10-27 18:00:00,61.474,-1.6175000000000002,61.495276097,10.824,1.1525,10.8851840706,50.65,-2.77,50.7256877726,132.79,61.884,-1.6275,61.9053972788,10.824,1.1525,10.8851840706,51.06,-2.7800000000000002,51.1356235906,132.64
2019-10-27 18:30:00,67.8115,0.024,67.8115042471,10.711500000000001,1.134,10.7713596287,57.1,-1.11,57.1107879476,132.88,68.2415,0.024,68.2415042203,10.711500000000001,1.134,10.7713596287,57.53,-1.11,57.5407073297,132.73
2019-10-27 19:00:00,70.6985,0.533,70.7005091301,9.8085,0.803,9.8413150163,60.89,-0.27,60.8905986175,132.66,71.1785,0.553,71.1806481514,9.8085,0.803,9.8413150163,61.37,-0.25,61.3705092043,132.5
2019-10-27 19:30:00,69.648,0.043000000000000003,69.6480132739,9.728,0.803,9.7610856466,59.92,-0.76,59.9248195659,133.21,70.108,0.043000000000000003,70.1080131868,9.728,0.803,9.7610856466,60.38,-0.76,60.3847828513,133.06
2019-10-27 20:00:00,68.0065,-0.1865,68.0067557269,9.5165,0.8435,9.5538089001,58.49,-1.03,58.4990683687,133.78,68.4765,-0.17650000000000002,68.4767274663,9.5165,0.8435,9.5538089001,58.96,-1.02,58.9688222708,133.62
2019-10-27 20:30:00,74.0915,-2.2285,74.1250064722,3.1915,0.0415,3.1917698069,70.9,-2.27,70.9363299022,133.94,74.6115,-2.2285,74.6447730555,3.1915,0.0415,3.1917698069,71.42,-2.27,71.4560655228,133.79
2019-10-27 21:00:00,72.4705,-3.2205,72.5420222388,2.3105,-0.2505,2.3240396942,70.16,-2.9699999999999998,70.2228346053,133.75,73.0205,-3.2305,73.091925344,2.3105,-0.2505,2.3240396942,70.71,-2.98,70.772766655,133.59
2019-10-27 21:30:00,71.06,-3.55,71.1486198039,2.56,-0.19,2.5670410982,68.5,-3.36,68.5823563316,133.97,71.6,-3.55,71.6879522654,2.56,-0.19,2.5670410982,69.04,-3.36,69.1217129417,133.81
2019-10-27 22:00:00,69.0965,-3.8435,69.203314982,2.4265,-0.20350000000000001,2.4350183778,66.67,-3.64,66.769293092,134.76,69.6265,-3.8435,69.7325031424,2.4265,-0.20350000000000001,2.4350183778,67.2,-3.64,67.2985111277,134.6
2019-10-27 22:30:00,65.995,-4.7335,66.1645376864,2.185,-0.1635,2.1911086806,63.81,-4.57,63.9734398012,134.53,66.505,-4.7535,66.6746637581,2.185,-0.1635,2.1911086806,64.32,-4.59,64.4835676743,134.37
2019-10-27 23:00:00,62.6145,-5.536,62.8587536167,2.0345,-0.146,2.0397319064,60.58,-5.39,60.8193102559,135.29,63.0845,-5.566,63.3295704726,2.0345,-0.146,2.0397319064,61.05,-5.42,61.2901207374,135.13
2019-10-27 23:30:00,60.008,-6.03,60.3102061346,1.968,-0.15,1.9737081851,58.04,-5.88,58.3370894029,135.45,60.468,-6.05,60.7699064011,1.968,-0.15,1.9737081851,58.5,-5.9,58.7967686187,135.29
2019-10-28 00:00:00,56.4795,-6.4505,56.8466610321,2.0995,-0.1605,2.1056259164,54.38,-6.29,54.7425657053,135.73,56.8995,-6.4705,57.2662245176,2.0995,-0.1605,2.1056259164,54.8,-6.31,55.1620893368,135.57
2019-10-28 00:30:00,51.0335,-7.635,51.6014665223,2.0335,-0.115,2.0367491868,49.0,-7.52,49.5736865686,135.61,51.4035,-7.665,51.9718388866,2.0335,-0.115,2.0367491868,49.37,-7.55,49.9439625981,135.45
2019-10-28 01:00:00,52.387,-7.162,52.8743039009,2.137,-0.082,2.1385726548,50.25,-7.08,50.7463190783,135.49,52.787,-7.202,53.2760375122,2.137,-0.082,2.1385726548,50.65,-7.12,51.1479901853,135.32
2019-10-28 01:30:00,51.9455,-7.2835,52.4536399357,2.3055,-0.21350000000000002,2.3153644422,49.64,-7.07,50.1409463413,135.53,52.3155,-7.3235,52.8256111418,2.3055,-0.21350000000000002,2.3153644422,50.01,-7.11,50.5128914239,135.37
2019-10-28 02:00:00,51.079,-7.4445,51.6186479991,2.409,-0.1545,2.4139493056,48.67,-7.29,49.2129352914,136.16,51.469,-7.4745,52.0089041535,2.409,-0.1545,2.4139493056,49.06,-7.32,49.6030845815,136.0
2019-10-28 02:30:00,50.4245,-7.6625,51.0033734816,2.5645,-0.2025,2.5724825558,47.86,-7.46,48.4379107725,136.16,50.7945,-7.6925,51.3736876864,2.5645,-0.2025,2.5724825558,48.23,-7.49,48.8081243237,136.0
2019-10-28 03:00:00,49.7355,-7.7,50.3280236076,2.5555,-0.28,2.5707937004,47.18,-7.42,47.7599078726,136.33,50.0955,-7.74,50.6899074792,2.5555,-0.28,2.5707937004,47.54,-7.46,48.1217539165,136.17
2019-10-28 03:30:00,49.5045,-7.8195,50.118261148,2.3545,-0.2795,2.3710315266,47.15,-7.54,47.7490743366,136.41,49.8645,-7.8595,50.4800960825,2.3545,-0.2795,2.3710315266,47.51,-7.58,48.1108771485,136.25
2019-10-28 04:00:00,48.9305,-7.8105,49.5499519727,2.2805,-0.1505,2.2854606757,46.65,-7.66,47.2747088833,136.21,49.3005,-7.8505,49.9216350944,2.2805,-0.1505,2.2854606757,47.02,-7.7,47.6463052083,136.04
2019-10-28 04:30:00,48.788,-7.867,49.4182014343,2.358,-0.157,2.3632208953,46.43,-7.71,47.0657943734,136.16,49.138,-7.907,49.7701084287,2.358,-0.157,2.3632208953,46.78,-7.75,47.4176222516,135.99
2019-10-28 05:00:00,49.5965,-7.6455,50.1823323741,2.6865,-0.1355,2.6899149615,46.91,-7.51,47.5073489052,136.0,49.9465,-7.6754999999999995,50.5328226255,2.6865,-0.1355,2.6899149615,47.26,-7.54,47.8576973955,135.83
2019-10-28 05:30:00,51.7405,-6.843,52.1910527701,2.7905,-0.203,2.797874059,48.95,-6.64,49.3983005781,135.82,52.1205,-6.883,52.5730178823,2.7905,-0.203,2.797874059,49.33,-6.68,49.7802300115,135.65
2019-10-28 06:00:00,54.5395,-6.332,54.9058401652,3.0595,-0.452,3.0927082387000002,51.48,-5.88,51.8147160563,135.82,54.9395,-6.352,55.3054840341,3.0595,-0.452,3.0927082387000002,51.88,-5.9,52.2144079733,135.65
2019-10-28 06:30:00,61.1665,-3.5235000000000003,61.2679016656,3.2865,-0.3835,3.3087995557,57.88,-3.14,57.9651101957,134.31,61.5965,-3.5335,61.6977668518,3.2865,-0.3835,3.3087995557,58.31,-3.15,58.3950220481,134.15
2019-10-28 07:00:00,66.607,-1.2255,66.6182730131,3.047,-0.5255000000000001,3.0919830611,63.56,-0.7000000000000001,63.5638545087,135.48,67.087,-1.2155,67.0980104716,3.047,-0.5255000000000001,3.0919830611,64.04,-0.6900000000000001,64.0437171001,135.31
2019-10-28 07:30:00,71.876,0.6355000000000001,71.8788093686,3.176,-0.7845000000000001,3.2714547605,68.7,1.42,68.7146738332,134.58,72.406,0.6555000000000001,72.4089670984,3.176,-0.7845000000000001,3.2714547605,69.23,1.44,69.2449745469,134.41
2019-10-28 08:00:00,75.213,2.409,75.2515690866,4.353,-1.301,4.5432598429,70.86,3.71,70.9570553222,133.95,75.763,2.449,75.8025709986,4.353,-1.301,4.5432598429,71.41,3.75,71.5083953113,133.78
2019-10-28 08:30:00,78.1045,3.6465,78.1895765592,5.6445,-1.6235,5.8733408295,72.46,5.27,72.6513902138,133.44,78.6645,3.7065,78.7517726943,5.6445,-1.6235,5.8733408295,73.02,5.33,73.214269784,133.28
2019-10-28 09:00:00,79.6095,4.3745,79.7295976442,6.5495,-2.0455,6.8614882132,73.06,6.42,73.341529845,133.22,80.1795,4.4345,80.3020361541,6.5495,-2.0455,6.8614882132,73.63,6.48,73.9145946346,133.06
2019-10-28 09:30:00,80.299,4.7875,80.4415909667,7.189,-2.2625,7.5366190862,73.11,7.05,73.4491293345,133.18,80.859,4.8675,81.0053728912,7.189,-2.2625,7.5366190862,73.67,7.13,74.0142270108,133.02
2019-10-28 10:00:00,79.618,4.6045,79.7510334996,8.648,-2.7455,9.0733496709,70.97,7.35,71.3495858432,133.15,80.188,4.6745,80.3241327015,8.648,-2.7455,9.0733496709,71.54,7.42,71.9237651962,133.02
2019-10-28 10:30:00,79.057,4.29,79.1733121007,8.007,-2.67,8.4404353561,71.05,6.96,71.3900840453,133.31,79.607,4.37,79.7268546288,8.007,-2.67,8.4404353561,71.6,7.04,71.9452680862,133.16
2019-10-28 11:00:00,77.3895,4.41,77.5150489276,7.7295,-2.8,8.2210200249,69.66,7.21,70.0321333389,133.31,77.9395,4.49,78.0687245973,7.7295,-2.8,8.2210200249,70.21,7.29,70.587450726,133.16
2019-10-28 11:30:00,77.0865,4.755,77.2330143608,8.0065,-2.785,8.4770435442,69.08,7.54,69.4902727006,133.31,77.6365,4.825,77.7862890055,8.0065,-2.785,8.4770435442,69.63,7.61,70.0446214923,133.16
2019-10-28 12:00:00,76.953,4.687,77.0956041419,8.513,-2.893,8.9911410844,68.44,7.58,68.8584780546,133.18,77.473,4.767,77.6195208565,8.513,-2.893,8.9911410844,68.96,7.66,69.384127868,133.02
2019-10-28 12:30:00,78.6725,5.057,78.8348622454,9.4825,-2.753,9.8740475617,69.19,7.8100000000000005,69.6293917825,133.22,79.2325,5.147,79.3995004093,9.4825,-2.753,9.8740475617,69.75,7.9,70.1959578608,133.06
2019-10-28 13:00:00,77.8315,4.734,77.9753367947,11.0815,-3.236,11.5443206058,66.75,7.97,67.2241281089,133.3,78.3815,4.814,78.5291929046,11.0815,-3.236,11.5443206058,67.3,8.05,67.7797351721,133.14
2019-10-28 13:30:00,67.256,5.0965,67.4488239204,13.316,-3.8335,13.8568242484,53.94,8.93,54.6742032407,133.43,67.676,5.1865,67.8744484932,13.316,-3.8335,13.8568242484,54.36,9.02,55.1032666908,133.27
2019-10-28 14:00:00,71.8065,4.5105,71.9480232703,10.0665,-2.7995,10.4485225032,61.74,7.31,62.171244961,133.59,72.2665,4.6005,72.4127863191,10.0665,-2.7995,10.4485225032,62.2,7.4,62.6386462178,133.44
2019-10-28 14:30:00,78.388,4.16,78.4983066314,11.178,-2.86,11.5380797362,67.21,7.02,67.5756206039,133.59,78.918,4.24,79.0318184278,11.178,-2.86,11.5380797362,67.74,7.1,68.1110681167,133.44
2019-10-28 15:00:00,78.733,4.54,78.8637869304,7.483,-2.23,7.8082129197,71.25,6.77,71.570911689,133.56,79.273,4.61,79.4069306106,7.483,-2.23,7.8082129197,71.79,6.84,72.1151142272,133.4
2019-10-28 15:30:00,79.774,4.513,79.901553458,5.474,-2.017,5.8337779354,74.3,6.53,74.5863988942,133.48,80.374,4.583,80.5045574176,5.474,-2.017,5.8337779354,74.9,6.6,75.1902254286,133.32
2019-10-28 16:00:00,79.9795,4.979,80.1343301042,5.3295,-1.5510000000000002,5.550600981,74.65,6.53,74.9350612197,133.28,80.5595,5.069,80.7188193747,5.3295,-1.5510000000000002,5.550600981,75.23,6.62,75.5207077562,133.13
2019-10-28 16:30:00,83.7695,4.5855,83.8949100989,5.2895,-1.3645,5.462661485,78.48,5.95,78.7052279077,133.48,84.3895,4.6555,84.5178170003,5.2895,-1.3645,5.462661485,79.1,6.02,79.3287488871,133.33
2019-10-28 17:00:00,77.762,5.799,77.9779266524,5.252,-1.051,5.3561277991,72.51,6.85,72.8328401204,132.76,78.332,5.859,78.5508122491,5.252,-1.051,5.3561277991,73.08,6.91,73.4059568428,132.6
2019-10-28 17:30:00,82.813,6.934,83.102787709,5.433,-0.886,5.5047692958,77.38,7.82,77.7741396609,132.27,83.413,7.024,83.7082143221,5.433,-0.886,5.5047692958,77.98,7.91,78.380153738,132.12
2019-10-28 18:00:00,84.7155,7.0815,85.0109615432,5.2155,-0.9085000000000001,5.294035559,79.5,7.99,79.90050125,132.35,85.3355,7.1615,85.6354753738,5.2155,-0.9085000000000001,5.294035559,80.12,8.07,80.5253953731,132.19
2019-10-28 18:30:00,84.418,6.881,84.6979745035,4.938,-0.879,5.0156240888,79.48,7.76,79.8579238398,132.35,85.048,6.971,85.3332124381,4.938,-0.879,5.0156240888,80.11,7.85,80.4936929206,132.19
2019-10-28 19:00:00,91.3375,5.5095,91.5035163068,5.0275,-0.9205000000000001,5.1110739087,86.31,6.43,86.5491825496,132.82,92.0075,5.5895,92.1771260482,5.0275,-0.9205000000000001,5.1110739087,86.98,6.51,87.223279576,132.66
2019-10-28 19:30:00,89.0305,4.361,89.1372439065,5.1205,-0.929,5.2040908188,83.91,5.29,84.0765853255,133.11,89.7005,4.421,89.8093811428,5.1205,-0.929,5.2040908188,84.58,5.35,84.7490348028,132.95
2019-10-28 20:00:00,85.128,3.077,85.1835918062,5.198,-1.003,5.2938844906,79.93,4.08,80.034063373,132.51,85.758,3.137,85.8153560442,5.198,-1.003,5.2938844906,80.56,4.14,80.6663077127,132.35
2019-10-28 20:30:00,82.0125,2.3345000000000002,82.0457192454,5.2925,-0.9855,5.383471603,76.72,3.32,76.7918016457,132.68,82.6225,2.3845,82.6569013846,5.2925,-0.9855,5.383471603,77.33,3.37,77.4033965663,132.52
2019-10-28 21:00:00,78.784,1.347,78.7955142441,5.424,-1.083,5.5310636409,73.36,2.43,73.4002350132,132.83,79.384,1.387,79.3961159314,5.424,-1.083,5.5310636409,73.96,2.47,74.0012330978,132.67
2019-10-28 21:30:00,74.971,0.04,74.9710106708,5.571,-1.04,5.667242804,69.4,1.08,69.4084029495,133.2,75.531,0.09,75.5310536203,5.571,-1.04,5.667242804,69.96,1.13,69.969125334,133.04
2019-10-28 22:00:00,70.2655,-1.5155,70.2818413995,5.8755,-0.9155000000000001,5.9463972706,64.39,-0.6000000000000001,64.3927954045,134.31,70.7855,-1.5055,70.8015080383,5.8755,-0.9155000000000001,5.9463972706,64.91,-0.59,64.9126813496,134.15
2019-10-28 22:30:00,65.5675,-2.9245,65.6326881706,6.2275,-0.7945,6.2779763061,59.34,-2.13,59.3782157024,134.31,66.0475,-2.9245,66.1122148812,6.2275,-0.7945,6.2779763061,59.82,-2.13,59.8579092518,134.15
2019-10-28 23:00:00,61.013,-3.76,61.1287474843,6.123,-0.86,6.1831002741,54.89,-2.9,54.9665543763,134.55,61.453,-3.75,61.5673103928,6.123,-0.86,6.1831002741,55.33,-2.89,55.4054239222,134.39
2019-10-28 23:30:00,56.911,-4.648,57.1004888333,6.011,-0.968,6.0884435614,50.9,-3.68,51.0328560831,135.49,57.321,-4.658,57.5099470092,6.011,-0.968,6.0884435614,51.31,-3.69,51.4425135467,135.33
2019-10-29 00:00:00,53.8795,-5.06,54.1165789777,6.2195,-1.15,6.3249253158,47.66,-3.91,47.8201181513,135.43,54.2595,-5.06,54.4949258211,6.2195,-1.15,6.3249253158,48.04,-3.91,48.1988557955,135.27
2019-10-29 00:30:00,53.5465,-5.68,53.84691321,6.3165,-0.9,6.380295624,47.23,-4.78,47.4712681524,136.08,53.9265,-5.69,54.2258563994,6.3165,-0.9,6.380295624,47.61,-4.79,47.8503521408,135.92
2019-10-29 01:00:00,54.979,-5.413,55.2448279027,6.739,-0.733,6.7787469344,48.24,-4.68,48.4664832642,135.53,55.359,-5.413,55.6230118746,6.739,-0.733,6.7787469344,48.62,-4.68,48.8447213115,135.37
2019-10-29 01:30:00,54.3935,-5.77,54.6986813575,6.6835,-0.74,6.7243417708,47.71,-5.03,47.9744202675,135.72,54.7735,-5.79,55.0786746595,6.6835,-0.74,6.7243417708,48.09,-5.05,48.3544268914,135.56
2019-10-29 02:00:00,53.5525,-5.751,53.8604145663,6.7125,-0.8310000000000001,6.7637428433,46.84,-4.92,47.0976857181,136.26,53.9225,-5.761,54.2293751324,6.7125,-0.8310000000000001,6.7637428433,47.21,-4.93,47.4667146535,136.09
2019-10-29 02:30:00,53.125,-5.7845,53.4389938645,6.725,-0.7845000000000001,6.7706030197,46.4,-5.0,46.6686190068,136.17,53.495,-5.7845,53.8068347448,6.725,-0.7845000000000001,6.7706030197,46.77,-5.0,47.0365060352,136.0
2019-10-29 03:00:00,51.8575,-5.9635,52.1992685629,6.5575,-0.8935000000000001,6.6180925122000005,45.3,-5.07,45.5828355853,136.31,52.2175,-5.9735,52.5580632111,6.5575,-0.8935000000000001,6.6180925122000005,45.66,-5.08,45.9417239555,136.15
2019-10-29 03:30:00,51.8625,-6.006,52.2091078477,7.0325,-0.996,7.1026806383,44.83,-5.01,45.1090789088,136.78,52.2225,-6.016,52.5678776655,7.0325,-0.996,7.1026806383,45.19,-5.02,45.4679722442,136.61
2019-10-29 04:00:00,51.316,-6.212,51.6906258426,6.996,-0.972,7.0632004077,44.32,-5.24,44.6286903236,136.88,51.676,-6.232,52.0504255506,6.996,-0.972,7.0632004077,44.68,-5.26,44.9885540999,136.71
2019-10-29 04:30:00,50.2865,-6.502,50.7051090744,6.4065,-1.052,6.4922989957,43.88,-5.45,44.2171561727,136.65,50.6265,-6.522,51.0448722817,6.4065,-1.052,6.4922989957,44.22,-5.47,44.557034237,136.48
2019-10-29 05:00:00,50.767,-6.3245000000000005,51.1594330427,6.517,-1.0245,6.597036399,44.25,-5.3,44.5662708783,136.49,51.127,-6.3345,51.5179193995,6.517,-1.0245,6.597036399,44.61,-5.31,44.9249173622,136.32
2019-10-29 05:30:00,52.283,-5.8765,52.612216654,6.603,-1.2565,6.7214880235,45.68,-4.62,45.9130351861,135.86,52.633,-5.8865,52.9611515287,6.603,-1.2565,6.7214880235,46.03,-4.63,46.2622718854,135.7
2019-10-29 06:00:00,55.837,-4.9165,56.0530332921,6.367,-1.1265,6.4658867335,49.47,-3.79,49.6149674997,135.69,56.237,-4.9365,56.4532479247,6.367,-1.1265,6.4658867335,49.87,-3.81,50.0153276506,135.53
2019-10-29 06:30:00,61.8055,-2.5605,61.8585159093,6.3555,-1.4905,6.5279376912,55.45,-1.07,55.4603227542,135.57,62.2355,-2.5404999999999998,62.2873309791,6.3555,-1.4905,6.5279376912,55.88,-1.05,55.8898640184,135.4
2019-10-29 07:00:00,67.055,-0.185,67.0552552005,6.115,-1.355,6.2633257939,60.94,1.17,60.9512305044,134.88,67.545,-0.155,67.5451778442,6.115,-1.355,6.2633257939,61.43,1.2,61.4417195397,134.71
2019-10-29 07:30:00,62.375,2.8395,62.4395978947,5.785,-1.7305000000000001,6.0382824752,56.59,4.57,56.7742283083,133.78,62.815,2.8995,62.8818839194,5.785,-1.7305000000000001,6.0382824752,57.03,4.63,57.2176353933,133.61
2019-10-29 08:00:00,72.9055,2.6125,72.952293223,6.2155,-2.2475,6.6093643038,66.69,4.86,66.8668505315,133.04,73.4255,2.6825,73.4744843908,6.2155,-2.2475,6.6093643038,67.21,4.93,67.390570557,132.88
2019-10-29 08:30:00,76.919,3.7215,77.0089743033,7.259,-2.5385,7.6900626298,69.66,6.26,69.9407120353,133.0,77.469,3.8015,77.5622160801,7.259,-2.5385,7.6900626298,70.21,6.34,70.4956714983,132.84
2019-10-29 09:00:00,79.2225,4.727,79.3633985868,7.8625,-2.473,8.2422469782,71.36,7.2,71.7223089422,132.96,79.8025,4.807,79.9471466361,7.8625,-2.473,8.2422469782,71.94,7.28,72.3074131746,132.8
2019-10-29 09:30:00,80.179,5.159,80.3448027068,8.509,-2.761,8.9457365264,71.67,7.92,72.1062778127,132.9,80.739,5.249,80.9094439605,8.509,-2.761,8.9457365264,72.23,8.01,72.6727803239,132.74
2019-10-29 10:00:00,79.8765,5.12,80.0404251129,8.4265,-2.87,8.9018426323,71.45,7.99,71.8953586819,133.01,80.4565,5.2,80.624365996,8.4265,-2.87,8.9018426323,72.03,8.07,72.4806581096,132.85
2019-10-29 10:30:00,79.1585,4.4895,79.28570951,8.1985,-3.1005,8.7651869632,70.96,7.59,71.3647651156,133.24,79.7185,4.5895,79.8505025188,8.1985,-3.1005,8.7651869632,71.52,7.69,71.932235472,133.09
2019-10-29 11:00:00,78.074,4.6475,78.2122032182,8.064,-3.0625,8.6259493535,70.01,7.71,70.4332606089,133.21,78.644,4.7275,78.7859631676,8.064,-3.0625,8.6259493535,70.58,7.79,71.0085945502,133.05
2019-10-29 11:30:00,78.242,5.0145,78.4025240298,8.422,-3.2055,9.0113991283,69.82,8.22,70.3022104916,133.02,78.792,5.1045,78.9571731019,8.422,-3.2055,9.0113991283,70.37,8.31,70.8589655584,132.86
2019-10-29 12:00:00,78.191,5.0845,78.3561396526,9.801,-3.5155000000000003,10.4124128448,68.39,8.6,68.9286014656,132.88,78.731,5.1845,78.9015171036,9.801,-3.5155000000000003,10.4124128448,68.93,8.7,69.4768659339,132.72
2019-10-29 12:30:00,78.518,4.9355,78.6729653963,10.358,-3.4345,10.9125594729,68.16,8.37,68.6719921074,133.11,79.068,5.0255,79.2275474456,10.358,-3.4345,10.9125594729,68.71,8.46,69.2288646447,132.95
2019-10-29 13:00:00,78.3145,4.782,78.4603621853,10.7745,-3.408,11.3006333561,67.54,8.19,68.034753619,133.06,78.8545,4.872,79.0048641177,10.7745,-3.408,11.3006333561,68.08,8.28,68.5816651883,132.9
2019-10-29 13:30:00,76.7245,4.1435,76.8363032199,11.5145,-3.5065,12.0365797675,65.21,7.65,65.6571900099,133.43,77.2445,4.2435,77.3609725411,11.5145,-3.5065,12.0365797675,65.73,7.75,66.1853110592,133.27
2019-10-29 14:00:00,76.846,4.1645,76.9587602307,9.336,-3.0655,9.826402508,67.51,7.23,67.8960455402,133.32,77.366,4.2345,77.4817975156,9.336,-3.0655,9.826402508,68.03,7.3,68.4205444293,133.17
2019-10-29 14:30:00,77.1475,4.1225,77.2575676714,8.3575,-2.5075000000000003,8.7255580051,68.79,6.63,69.1087621073,133.16,77.6975,4.2125,77.8116100752,8.3575,-2.5075000000000003,8.7255580051,69.34,6.72,69.6648691953,133.0
2019-10-29 15:00:00,78.0325,4.406,78.1567904424,7.8125,-2.394,8.171070447,70.22,6.8,70.5484826201,133.3,78.6025,4.476,78.7298392114,7.8125,-2.394,8.171070447,70.79,6.87,71.1225772874,133.14
2019-10-29 15:30:00,79.062,4.0855,79.1674879875,6.982,-2.0445,7.2751841386,72.08,6.13,72.3401914568,133.7,79.622,4.1655,79.7308865763,6.982,-2.0445,7.2751841386,72.64,6.21,72.9049634799,133.54
2019-10-29 16:00:00,79.593,3.8485,79.6859874837,6.393,-1.7815,6.6365797856,73.2,5.63,73.4161896314,133.64,80.173,3.9285,80.2691911087,6.393,-1.7815,6.6365797856,73.78,5.71,74.0006249974,133.48
2019-10-29 16:30:00,83.3575,4.4445,83.475903029,5.7575,-1.5055,5.9510785997,77.6,5.95,77.8277746052,133.75,83.9675,4.5145,84.0887731299,5.7575,-1.5055,5.9510785997,78.21,6.02,78.4413443281,133.6
2019-10-29 17:00:00,77.324,6.483,77.5952979568,4.984,-1.127,5.109832189,72.34,7.61,72.7391758271,133.06,77.894,6.573,78.1708357701,4.984,-1.127,5.109832189,72.91,7.7,73.3154697182,132.9
2019-10-29 17:30:00,90.259,6.215,90.4727213363,5.589,-1.115,5.6991355485,84.67,7.33,84.9866918994,132.32,90.899,6.295,91.1167121114,5.589,-1.115,5.6991355485,85.31,7.41,85.6312104317,132.17
2019-10-29 18:00:00,92.53,5.9555,92.7214585749,6.0,-1.2045,6.1197075298,86.53,7.16,86.8257248746,132.23,93.23,6.0555,93.4264522512,6.0,-1.2045,6.1197075298,87.23,7.26,87.5315971521,132.07
2019-10-29 18:30:00,92.6685,5.7095,92.8442205121,6.1185,-1.2505,6.2449813851,86.55,6.96,86.8293965198,132.34,93.3385,5.7995,93.5184996805,6.1185,-1.2505,6.2449813851,87.22,7.05,87.5044621719,132.18
2019-10-29 19:00:00,91.0065,5.239,91.1571728568,5.6065000000000005,-1.201,5.733693683,85.4,6.44,85.642475443,132.34,91.6865,5.319,91.8406557209,5.6065000000000005,-1.201,5.733693683,86.08,6.52,86.3265706489,132.18
2019-10-29 19:30:00,87.0215,3.9145000000000003,87.1094987501,5.7115,-1.3955,5.8795112467,81.31,5.31,81.4832019498,132.49,87.6615,3.9945,87.7524621449,5.7115,-1.3955,5.8795112467,81.95,5.39,82.1270637488,132.33
2019-10-29 20:00:00,83.5655,2.9535,83.6176772728,5.9755,-1.5465,6.1723789984,77.59,4.5,77.7203840701,132.63,84.1855,3.0235,84.2397766052,5.9755,-1.5465,6.1723789984,78.21,4.57,78.3434043171,132.47
2019-10-29 20:30:00,81.018,2.4375,81.0546589053,5.878,-1.6025,6.0925274107,75.14,4.04,75.2485295537,132.63,81.618,2.4975,81.6562026441,5.878,-1.6025,6.0925274107,75.74,4.1,75.8508905683,132.47
2019-10-29 21:00:00,77.6715,1.2765,77.681988675,6.1515,-1.4935,6.3302049335,71.52,2.77,71.5736215375,132.89,78.2615,1.3365,78.2729111155,6.1515,-1.4935,6.3302049335,72.11,2.83,72.1655111532,132.73
2019-10-29 21:30:00,73.604,0.045,73.604013756,5.954,-1.465,6.1315855209,67.65,1.51,67.6668500819,132.82,74.144,0.085,74.1440487227,5.954,-1.465,6.1315855209,68.19,1.55,68.2076139445,132.67
2019-10-29 22:00:00,67.9615,-2.1,67.9939370992,5.8815,-1.77,6.1420633544,62.08,-0.33,62.0808770879,134.02,68.4515,-2.06,68.4824901143,5.8815,-1.77,6.1420633544,62.57,-0.29,62.5706720437,133.86
2019-10-29 22:30:00,64.2105,-3.399,64.3004005528,5.5305,-1.599,5.7570158285,58.68,-1.8,58.7076008708,134.4,64.6805,-3.379,64.7687017104,5.5305,-1.599,5.7570158285,59.15,-1.78,59.1767766949,134.24
2019-10-29 23:00:00,59.8335,-4.267,59.9854566645,5.4935,-1.4969999999999999,5.6938169315,54.34,-2.77,54.4105550422,135.37,60.2735,-4.267,60.4243501517,5.4935,-1.4969999999999999,5.6938169315,54.78,-2.77,54.8499890611,135.21
2019-10-29 23:30:00,56.0895,-4.8255,56.2966913815,5.3095,-1.4855,5.5133928302,50.78,-3.34,50.8897239136,135.18,56.4995,-4.8155,56.7043432243,5.3095,-1.4855,5.5133928302,51.19,-3.33,51.2981968494,135.02
2019-10-30 00:00:00,53.3365,-5.0795,53.5778270603,4.7865,-1.4195,4.9925507008,48.55,-3.66,48.6877612958,135.29,53.7265,-5.0795,53.9660830754,4.7865,-1.4195,4.9925507008,48.94,-3.66,49.0766665535,135.13
2019-10-30 00:30:00,52.5765,-5.568,52.8705114052,4.9765,-1.338,5.1532316317,47.6,-4.23,47.7875810227,135.29,52.9565,-5.568,53.2484132745,4.9765,-1.338,5.1532316317,47.98,-4.23,48.1661011501,135.13
2019-10-30 01:00:00,53.53,-5.1235,53.7746329811,5.23,-1.3435000000000001,5.3998048344,48.3,-3.7800000000000002,48.4476872513,135.18,53.91,-5.1335,54.1538634102,5.23,-1.3435000000000001,5.3998048344,48.68,-3.79,48.8273130532,135.02
2019-10-30 01:30:00,52.7865,-5.43,53.0650495359,5.7065,-1.6,5.9265624311,47.08,-3.83,47.2355300595,136.19,53.1565,-5.42,53.4321054447,5.7065,-1.6,5.9265624311,47.45,-3.8200000000000003,47.6035177272,136.02
2019-10-30 02:00:00,51.85,-5.6645,52.1584994057,5.57,-1.3845,5.7394895461,46.28,-4.28,46.4774870233,136.24,52.22,-5.6745,52.5274057065,5.57,-1.3845,5.7394895461,46.65,-4.29,46.8468419427,136.08
2019-10-30 02:30:00,50.8215,-6.048,51.1801051801,5.1415,-1.328,5.3102359882,45.68,-4.72,45.923205463,135.86,51.1915,-6.058,51.548705476,5.1415,-1.328,5.3102359882,46.05,-4.73,46.2922822941,135.7
2019-10-30 03:00:00,50.5915,-6.2245,50.9729759039,5.1115,-1.2645,5.2655856749,45.48,-4.96,45.7496666655,135.98,50.9415,-6.2245,51.320374341,5.1115,-1.2645,5.2655856749,45.83,-4.96,46.0976192444,135.82
2019-10-30 03:30:00,50.1855,-6.2535,50.5736163676,4.8155,-1.3935,5.0130711645,45.37,-4.86,45.6295573066,135.98,50.5455,-6.2735,50.9333326271,4.8155,-1.3935,5.0130711645,45.73,-4.88,45.9896433994,135.82
2019-10-30 04:00:00,49.785,-6.1485,50.1632363116,5.025,-1.4985,5.2436749756,44.76,-4.65,45.0008899912,136.18,50.145,-6.1585,50.5217591464,5.025,-1.4985,5.2436749756,45.12,-4.66,45.3600044092,136.02
2019-10-30 04:30:00,49.758,-6.3895,50.1665653025,5.138,-1.3895,5.3225702673,44.62,-5.0,44.8992694818,136.9,50.118,-6.3995,50.5249198342,5.138,-1.3895,5.3225702673,44.98,-5.01,45.2581539615,136.73
2019-10-30 05:00:00,50.06,-6.347,50.4607571188,5.22,-1.467,5.4222217771,44.84,-4.88,45.1047669321,136.98,50.41,-6.367,50.8104988068,5.22,-1.467,5.4222217771,45.19,-4.9,45.454879826,136.82
2019-10-30 05:30:00,51.395,-6.0345,51.748055183299996,5.505,-1.4845000000000002,5.7016458369,45.89,-4.55,46.1150149084,136.4,51.755,-6.0445,52.1067750417,5.505,-1.4845000000000002,5.7016458369,46.25,-4.5600000000000005,46.4742520112,136.23
2019-10-30 06:00:00,54.8515,-5.094,55.0875293351,4.9515,-1.454,5.1605685975,49.9,-3.64,50.0325853819,136.61,55.2415,-5.094,55.475870054,4.9515,-1.454,5.1605685975,50.29,-3.64,50.4215598727,136.44
2019-10-30 06:30:00,60.5975,-2.9755000000000003,60.67050854,5.3075,-1.5554999999999999,5.5307446605,55.29,-1.42,55.3082317562,135.91,61.0275,-2.9755000000000003,61.099994734,5.3075,-1.5554999999999999,5.5307446605,55.72,-1.42,55.7380911047,135.75
2019-10-30 07:00:00,65.14,-1.21,65.1512371333,6.11,-1.6400000000000001,6.3262706234,59.03,0.43,59.031566132,135.2,65.6,-1.17,65.6104328594,6.11,-1.6400000000000001,6.3262706234,59.49,0.47000000000000003,59.4918565856,135.04
2019-10-30 07:30:00,69.714,0.808,69.7186822882,6.644,-1.842,6.8946138398,63.07,2.65,63.1256477194,133.66,70.194,0.848,70.1991220743,6.644,-1.842,6.8946138398,63.55,2.69,63.6069068577,133.5
