Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-10-30 08:00:00,73.4875,2.3315,73.5244758465,7.1875,-1.9385,7.4443225682,66.3,4.27,66.4373607242,132.99,74.0075,2.4015,74.0464533823,7.1875,-1.9385,7.4443225682,66.82,4.34,66.9607944995,132.83
2019-10-30 08:30:00,77.1215,4.115,77.2312047507,8.0915,-2.115,8.3633484472,69.03,6.23,69.3105605229,132.38,77.6415,4.185,77.754207264,8.0915,-2.115,8.3633484472,69.55,6.3,69.8347513778,132.23
2019-10-30 09:00:00,78.956,5.3125,79.1345221269,8.116,-2.4475,8.4770108087,70.84,7.76,71.26375797,132.34,79.526,5.3925,79.7086176787,8.116,-2.4475,8.4770108087,71.41,7.84,71.8390819819,132.18
2019-10-30 09:30:00,80.6415,5.827,80.8517498342,9.9215,-2.723,10.2883862316,70.72,8.55,71.2349696427,132.27,81.2015,5.917,81.4167948967,9.9215,-2.723,10.2883862316,71.28,8.64,71.8017269987,132.11
2019-10-30 10:00:00,77.722,5.203,77.8959594138,11.322,-3.317,11.7978884975,66.4,8.52,66.9443828861,132.45,78.242,5.293,78.4208289487,11.322,-3.317,11.7978884975,66.92,8.61,67.4716125493,132.29
2019-10-30 10:30:00,76.981,4.372,77.1050500616,11.600999999999999,-3.488,12.1140144048,65.38,7.86,65.8507706865,132.76,77.481,4.452,77.608798889,11.600999999999999,-3.488,12.1140144048,65.88,7.94,66.3567479613,132.6
2019-10-30 11:00:00,75.6035,4.4265,75.7329724394,11.4835,-3.6635,12.0537133075,64.12,8.09,64.6283413063,132.89,76.0935,4.5065,76.2268278528,11.4835,-3.6635,12.0537133075,64.61,8.17,65.1245038369,132.73
2019-10-30 11:30:00,74.242,4.075,74.3537503358,11.392,-4.045,12.0888249636,62.85,8.12,63.3723670064,133.0,74.732,4.175,74.848530039,11.392,-4.045,12.0888249636,63.34,8.22,63.8711515475,132.84
2019-10-30 12:00:00,74.7835,4.744,74.9338201899,10.1535,-4.236,11.0016934265,64.63,8.98,65.2508796876,132.77,75.2835,4.824,75.4378972947,10.1535,-4.236,11.0016934265,65.13,9.06,65.757132693,132.61
2019-10-30 12:30:00,76.676,4.8795,76.8311037032,8.586,-3.7305,9.3614115522,68.09,8.61,68.6322096395,132.77,77.206,4.9695,77.3657699907,8.586,-3.7305,9.3614115522,68.62,8.7,69.169316897,132.61
2019-10-30 13:00:00,77.4775,4.8925,77.6318205538,9.1875,-3.5775,9.8594453444,68.29,8.47,68.8132618032,132.91,77.9975,4.9825,78.1564796578,9.1875,-3.5775,9.8594453444,68.81,8.56,69.3403901056,132.75
2019-10-30 13:30:00,76.049,4.221,76.1660504556,9.479,-3.449,10.0869738772,66.57,7.67,67.0104006853,132.98,76.559,4.301,76.6797175399,9.479,-3.449,10.0869738772,67.08,7.75,67.5262089858,132.83
2019-10-30 14:00:00,75.9015,4.0215,76.0079611916,8.7615,-3.0585,9.2799948545,67.14,7.08,67.5122655523,133.08,76.4215,4.1115,76.5320200602,8.7615,-3.0585,9.2799948545,67.66,7.17,68.0388455222,132.92
2019-10-30 14:30:00,75.4675,3.6345,75.5549677156,7.5175,-2.6855,7.9827762401,67.95,6.32,68.2432773246,133.28,75.9875,3.7045,76.0777462633,7.5175,-2.6855,7.9827762401,68.47,6.39,68.7675286745,133.12
2019-10-30 15:00:00,76.407,4.0365,76.5135476975,6.857,-2.5635,7.3205178266,69.55,6.6,69.862454151,133.5,76.947,4.0965,77.0559674603,6.857,-2.5635,7.3205178266,70.09,6.66,70.4057078652,133.34
2019-10-30 15:30:00,77.9495,3.867,78.0453601392,6.4995,-2.433,6.9399559977,71.45,6.3,71.7272089238,133.4,78.4995,3.947,78.5986660781,6.4995,-2.433,6.9399559977,72.0,6.38,72.2821167371,133.25
2019-10-30 16:00:00,77.921,3.706,78.0090807342,6.721,-2.084,7.0366822438,71.2,5.79,71.4350341219,133.18,78.481,3.776,78.571785884,6.721,-2.084,7.0366822438,71.76,5.86,71.9988694356,133.02
2019-10-30 16:30:00,71.7915,5.2775,71.9852170831,5.7415,-1.8925,6.0453600803,66.05,7.17,66.4380267618,132.97,72.3015,5.3575,72.4997221271,5.7415,-1.8925,6.0453600803,66.56,7.25,66.9536862316,132.82
2019-10-30 17:00:00,75.1065,5.869,75.3354597998,5.4465,-1.751,5.7210456431,69.66,7.62,70.0755306794,132.33,75.6465,5.949,75.8800603799,5.4465,-1.751,5.7210456431,70.2,7.7,70.6210308619,132.17
2019-10-30 17:30:00,78.708,6.111,78.9448768762,5.618,-1.819,5.9051405572,73.09,7.93,73.5189295352,132.2,79.278,6.181,79.5185893046,5.618,-1.819,5.9051405572,73.66,8.0,74.0931548795,132.04
2019-10-30 18:00:00,78.9355,5.744,79.1442145469,5.9254999999999995,-1.966,6.2431327272,73.01,7.71,73.4159669282,132.3,79.5055,5.824,79.7185267441,5.9254999999999995,-1.966,6.2431327272,73.58,7.79,73.9912190736,132.14
2019-10-30 18:30:00,79.1455,5.7035,79.3507409071,6.3855,-1.9565000000000001,6.6785105001,72.76,7.66,73.1621022115,132.53,79.7155,5.7835,79.9250261964,6.3855,-1.9565000000000001,6.6785105001,73.33,7.74,73.7373480673,132.37
2019-10-30 19:00:00,77.554,5.24,77.7308208885,6.484,-2.04,6.7973418334,71.07,7.28,71.441887573,132.95,78.104,5.31,78.2842954621,6.484,-2.04,6.7973418334,71.62,7.35,71.9961589253,132.79
2019-10-30 19:30:00,84.513,3.3545,84.5795474051,6.563,-2.2755,6.9462845644,77.95,5.63,78.1530511241,133.33,85.113,3.4345,85.1822666947,6.563,-2.2755,6.9462845644,78.55,5.71,78.757263792,133.17
2019-10-30 20:00:00,82.267,2.47,82.3040715214,6.8870000000000005,-2.19,7.2268159656,75.38,4.66,75.5239035008,132.94,82.857,2.52,82.8953125876,6.8870000000000005,-2.19,7.2268159656,75.97,4.71,76.115865626,132.79
2019-10-30 20:30:00,80.135,1.573,80.1504370169,6.945,-1.987,7.223655169,73.19,3.56,73.2765289844,133.35,80.715,1.623,80.7313158198,6.945,-1.987,7.223655169,73.77,3.61,73.8582764489,133.19
2019-10-30 21:00:00,76.992,0.6940000000000001,76.9951277679,6.7219999999999995,-1.956,7.0008013827,70.27,2.65,70.3199502275,133.86,77.542,0.744,77.5455691835,6.7219999999999995,-1.956,7.0008013827,70.82,2.7,70.8714498229,133.71
2019-10-30 21:30:00,73.1175,-0.665,73.1205240083,6.8075,-1.955,7.0826606053,66.31,1.29,66.3225466942,134.2,73.6475,-0.635,73.6502374826,6.8075,-1.955,7.0826606053,66.84,1.32,66.8530328407,134.05
2019-10-30 22:00:00,69.0785,-2.169,69.1125438922,6.7185,-1.5390000000000001,6.8925150163,62.36,-0.63,62.3631822472,134.89,69.5785,-2.1390000000000002,69.6113710772,6.7185,-1.5390000000000001,6.8925150163,62.86,-0.6000000000000001,62.862863441,134.73
2019-10-30 22:30:00,65.6375,-3.036,65.7076761288,6.6775,-1.416,6.8259843429,58.96,-1.62,58.9822515677,134.56,66.0975,-3.026,66.1667301765,6.6775,-1.416,6.8259843429,59.42,-1.6099999999999999,59.4418076778,134.4
2019-10-30 23:00:00,61.399,-3.8485,61.5194940913,6.749,-1.3085,6.8746762287,54.65,-2.54,54.7089946901,135.18,61.839,-3.8485,61.958638407,6.749,-1.3085,6.8746762287,55.09,-2.54,55.1485240056,135.02
2019-10-30 23:30:00,57.815,-4.53,57.9921988288,6.215,-1.16,6.3223274986,51.6,-3.37,51.7099303809,136.25,58.225,-4.52,58.4001800083,6.215,-1.16,6.3223274986,52.01,-3.36,52.1184199684,136.09
2019-10-31 00:00:00,55.416,-5.089,55.6491776848,5.916,-1.019,6.0031172736,49.5,-4.07,49.6670403789,136.1,55.806,-5.099,56.0384639065,5.916,-1.019,6.0031172736,49.89,-4.08,50.0565530176,135.94
2019-10-31 00:30:00,54.8245,-5.3615,55.086037092,5.9945,-1.0015,6.0775844297,48.83,-4.36,49.0242644004,136.1,55.2145,-5.3715,55.4751658177,5.9945,-1.0015,6.0775844297,49.22,-4.37,49.4136145207,135.94
2019-10-31 01:00:00,56.305,-4.967,56.5236597718,5.715,-0.887,5.7834240723,50.59,-4.08,50.7542559792,135.83,56.705,-4.967,56.9221232387,5.715,-0.887,5.7834240723,50.99,-4.08,51.1529715657,135.66
2019-10-31 01:30:00,55.5085,-4.9775,55.7312217567,5.0585,-0.8975000000000001,5.1375021654,50.45,-4.08,50.6147103123,136.24,55.8985,-4.9875,56.1205618156,5.0585,-0.8975000000000001,5.1375021654,50.84,-4.09,51.0042517836,136.08
2019-10-31 02:00:00,54.039,-5.4405,54.312176915,5.009,-0.9405,5.0965303148,49.03,-4.5,49.2360731578,136.74,54.429,-5.4405,54.7002292614,5.009,-0.9405,5.0965303148,49.42,-4.5,49.6244536494,136.57
2019-10-31 02:30:00,53.135,-5.72,53.441993086,4.885,-0.8300000000000001,4.9550100908,48.25,-4.89,48.4971607416,136.74,53.515,-5.72,53.8198255757,4.885,-0.8300000000000001,4.9550100908,48.63,-4.89,48.8752391298,136.57
2019-10-31 03:00:00,52.535,-6.0315,52.880102281,4.645,-0.7415,4.7038119914,47.89,-5.29,48.1812847483,137.04,52.905,-6.0515,53.2499734953,4.645,-0.7415,4.7038119914,48.26,-5.31,48.5512481817,136.87
2019-10-31 03:30:00,51.9685,-6.0315,52.3173392338,4.5585,-0.8615,4.6391922249,47.41,-5.17,47.691057862,137.07,52.3585,-6.0415,52.7059033174,4.5585,-0.8615,4.6391922249,47.8,-5.18,48.0798544091,136.9
2019-10-31 04:00:00,51.284,-6.2765,51.6666537358,4.214,-0.8865000000000001,4.3062371335,47.07,-5.39,47.3776001925,137.37,51.654,-6.2865,52.035140033,4.214,-0.8865000000000001,4.3062371335,47.44,-5.4,47.7463464571,137.2
2019-10-31 04:30:00,51.3745,-6.426,51.7748271484,4.1545,-0.806,4.2319624585,47.22,-5.62,47.5532627692,137.12,51.7345,-6.446,52.1345318023,4.1545,-0.806,4.2319624585,47.58,-5.64,47.9131088534,136.95
2019-10-31 05:00:00,52.1435,-5.995,52.4869947439,4.0635,-0.865,4.1545465757,48.08,-5.13,48.3529037391,137.09,52.5235,-6.015,52.8667974938,4.0635,-0.865,4.1545465757,48.46,-5.15,48.7328852009,136.92
2019-10-31 05:30:00,53.657,-5.608,53.9492661025,4.187,-0.928,4.2886073497,49.47,-4.68,49.6908774324,135.81,54.047,-5.608,54.3371684301,4.187,-0.928,4.2886073497,49.86,-4.68,50.0791573412,135.64
2019-10-31 06:00:00,56.4835,-4.8485,56.691213821,3.7335000000000003,-1.1485,3.9061585349,52.75,-3.7,52.8796038185,135.75,56.8935,-4.8485,57.099722368,3.7335000000000003,-1.1485,3.9061585349,53.16,-3.7,53.2886066622,135.58
2019-10-31 06:30:00,62.336,-2.4505,62.3841473954,3.356,-1.1705,3.5542659228,58.98,-1.28,58.993887819,135.06,62.796,-2.4405,62.8434058295,3.356,-1.1705,3.5542659228,59.44,-1.27,59.4535659149,134.89
2019-10-31 07:00:00,67.291,-0.0665,67.2910328591,3.711,-1.0565,3.8584599583,63.58,0.99,63.5877071453,134.0,67.791,-0.026500000000000003,67.7910051795,3.711,-1.0565,3.8584599583,64.08,1.03,64.0882773992,133.83
2019-10-31 07:30:00,72.3425,1.837,72.3658197995,3.9325,-1.193,4.1094774911,68.41,3.03,68.4770691546,133.13,72.8525,1.877,72.8766758658,3.9325,-1.193,4.1094774911,68.92,3.07,68.9883417687,132.97
2019-10-31 08:00:00,76.204,3.267,76.273998879,4.214,-1.483,4.4673353355,71.99,4.75,72.1465356064,132.88,76.764,3.327,76.8360633101,4.214,-1.483,4.4673353355,72.55,4.8100000000000005,72.7092745116,132.71
2019-10-31 08:30:00,80.282,4.825,80.4268621109,4.002,-1.645,4.3268960006,76.28,6.47,76.5538980066,133.67,80.882,4.905,81.0305926734,4.002,-1.645,4.3268960006,76.88,6.55,77.1585180003,133.5
2019-10-31 09:00:00,82.633,5.7145,82.8303579568,4.113,-1.7055,4.4525834355,78.52,7.42,78.8698091794,133.83,83.243,5.7945,83.4444322843,4.113,-1.7055,4.4525834355,79.13,7.5,79.484633106,133.67
2019-10-31 09:30:00,84.073,6.4155,84.317423877,4.313,-1.6945000000000001,4.6339291374,79.76,8.11,80.171252329,133.5,84.713,6.5155,84.9631926734,4.313,-1.6945000000000001,4.6339291374,80.4,8.21,80.8180926526,133.35
2019-10-31 10:00:00,84.4045,6.215,84.633006831,4.1845,-1.685,4.5110159887,80.22,7.9,80.6080541882,133.56,85.0245,6.305,85.2579534428,4.1845,-1.685,4.5110159887,80.84,7.99,81.2338950193,133.4
2019-10-31 10:30:00,85.0275,6.0585,85.2430711466,3.8875,-1.7015,4.2435549366,81.14,7.76,81.5102275791,133.63,85.6575,6.1385,85.8771709391,3.8875,-1.7015,4.2435549366,81.77,7.84,82.1449846308,133.47
2019-10-31 11:00:00,84.996,6.5295,85.2464332758,3.866,-1.6905000000000001,4.2194485718,81.13,8.22,81.5453573173,133.63,85.636,6.6295,85.8922276242,3.866,-1.6905000000000001,4.2194485718,81.77,8.32,82.1921851516,133.47
2019-10-31 11:30:00,85.7335,6.8745,86.0086726586,4.0535,-1.6755,4.3861329779,81.68,8.55,82.1262741149,133.76,86.3635,6.9545,86.6430562855,4.0535,-1.6755,4.3861329779,82.31,8.63,82.7611805136,133.6
2019-10-31 12:00:00,86.595,7.0925,86.8849675217,3.685,-1.8275000000000001,4.1132689251,82.91,8.92,83.388455436,133.68,87.245,7.1925,87.540973728,3.685,-1.8275000000000001,4.1132689251,83.56,9.02,84.0454281921,133.53
2019-10-31 12:30:00,86.942,7.3615,87.2530976313,3.872,-1.6785,4.2201595053,83.07,9.04,83.5604362124,133.47,87.612,7.4615,87.9291562922,3.872,-1.6785,4.2201595053,83.74,9.14,84.2373266432,133.31
2019-10-31 13:00:00,86.822,7.295,87.1279330008,3.852,-1.725,4.2206076577000005,82.97,9.02,83.4588599251,133.75,87.452,7.395,87.7641061539,3.852,-1.725,4.2206076577000005,83.6,9.12,84.0959832572,133.59
2019-10-31 13:30:00,85.8285,6.3565000000000005,86.0635608402,3.7285,-1.6635,4.0827618716,82.1,8.02,82.4907897889,134.08,86.4785,6.4465,86.7184428164,3.7285,-1.6635,4.0827618716,82.75,8.11,83.1464647475,133.93
2019-10-31 14:00:00,84.038,5.5805,84.2230813035,3.318,-1.5095,3.6452317142,80.72,7.09,81.0307750179,134.14,84.668,5.6705,84.8576737499,3.318,-1.5095,3.6452317142,81.35,7.18,81.6662408832,133.98
2019-10-31 14:30:00,84.099,5.8405000000000005,84.3015613215,3.209,-1.5695000000000001,3.5722557649,80.89,7.41,81.2286907441,134.26,84.729,5.9205000000000005,84.935597727,3.209,-1.5695000000000001,3.5722557649,81.52,7.49,81.8633648221,134.1
2019-10-31 15:00:00,83.839,5.595,84.0254839082,2.649,-1.435,3.0127107395,81.19,7.03,81.4937850391,134.21,84.469,5.675,84.6594211296,2.649,-1.435,3.0127107395,81.82,7.11,82.1283416367,134.05
2019-10-31 15:30:00,83.912,5.765,84.1098030493,2.352,-1.2850000000000001,2.680136004,81.56,7.05,81.8641319504,133.96,84.562,5.845,84.7637650709,2.352,-1.2850000000000001,2.680136004,82.21,7.13,82.5186100222,133.8
2019-10-31 16:00:00,74.7745,6.7445,75.0780535876,2.1045,-1.1255,2.386560391,72.67,7.87,73.0949095355,133.67,75.3345,6.8345,75.6438846206,2.1045,-1.1255,2.386560391,73.23,7.96,73.6613501098,133.51
2019-10-31 16:30:00,76.44,6.7065,76.7336350126,2.06,-1.0035,2.2914214475,74.38,7.71,74.7785296726,133.45,77.02,6.7965,77.3192913331,2.06,-1.0035,2.2914214475,74.96,7.8,75.3647238435,133.3
2019-10-31 17:00:00,78.6335,7.2185,78.964131506,1.8835000000000002,-0.9315,2.1012530785,76.75,8.15,77.1815068524,133.07,79.2435,7.2985,79.5788941523,1.8835000000000002,-0.9315,2.1012530785,77.36,8.23,77.7965455531,132.91
2019-10-31 17:30:00,89.053,5.753,89.238634111,1.983,-0.767,2.1261650924,87.07,6.52,87.3137749728,133.31,89.713,5.833,89.9024263188,1.983,-0.767,2.1261650924,87.73,6.6,87.9779114324,133.15
2019-10-31 18:00:00,88.718,4.9425,88.855567244,2.018,-0.8875000000000001,2.2045362891,86.7,5.83,86.8957933389,133.57,89.388,5.0025,89.527870243,2.018,-0.8875000000000001,2.2045362891,87.37,5.89,87.5683104782,133.4
2019-10-31 18:30:00,86.763,4.0195,86.8560564915,1.963,-1.0105,2.2078222868,84.8,5.03,84.9490488469,133.67,87.443,4.0895,87.5385758352,1.963,-1.0105,2.2078222868,85.48,5.1,85.6320056988,133.51
2019-10-31 19:00:00,85.6675,3.613,85.743654723,2.1575,-0.987,2.3725461534,83.51,4.6,83.6365954592,133.93,86.3075,3.673,86.3856208246,2.1575,-0.987,2.3725461534,84.15,4.66,84.2789303444,133.77
2019-10-31 19:30:00,83.7275,2.7505,83.7726656285,2.2475,-0.8695,2.4098312182,81.48,3.62,81.5603751831,133.57,84.3675,2.8005,84.4139671885,2.2475,-0.8695,2.4098312182,82.12,3.67,82.2019665215,133.4
2019-10-31 20:00:00,81.5925,2.2885,81.6245875242,2.1125,-0.8115,2.2630043084,79.48,3.1,79.5404324856,133.29,82.2225,2.3285,82.2554643686,2.1125,-0.8115,2.2630043084,80.11,3.14,80.1715142678,133.13
2019-10-31 20:30:00,79.174,1.7125,79.1925181583,1.994,-0.9875,2.2251274683,77.18,2.7,77.2272128204,133.29,79.774,1.7625000000000002,79.7934676665,1.994,-0.9875,2.2251274683,77.78,2.75,77.8285994992,133.13
2019-10-31 21:00:00,77.005,0.7015,77.0081951954,2.015,-0.8085,2.1711511348,74.99,1.51,75.005201153,133.83,77.585,0.7415,77.5885432732,2.015,-0.8085,2.1711511348,75.57,1.55,75.5858941867,133.67
2019-10-31 21:30:00,74.2875,-0.1135,74.2875867053,2.2375,-0.7335,2.3546610159,72.05,0.62,72.0526675426,133.66,74.8775,-0.0835,74.8775465577,2.2375,-0.7335,2.3546610159,72.64,0.65,72.6429081191,133.49
2019-10-31 22:00:00,69.382,-1.7015,69.4028603607,2.622,-0.7915000000000001,2.7388603926,66.76,-0.91,66.766201779,133.95,69.902,-1.6715,69.9219816385,2.622,-0.7915000000000001,2.7388603926,67.28,-0.88,67.2857548074,133.79
2019-10-31 22:30:00,66.3505,-2.7545,66.407651069,2.3905,-0.7745000000000001,2.5128351518,63.96,-1.98,63.9906399405,134.83,66.8605,-2.7545,66.9172155017,2.3905,-0.7745000000000001,2.5128351518,64.47,-1.98,64.5003976732,134.67
2019-10-31 23:00:00,62.0515,-3.623,62.1571780348,2.4615,-0.733,2.5683207061999997,59.59,-2.89,59.6600385518,135.49,62.5315,-3.613,62.6357905774,2.4615,-0.733,2.5683207061999997,60.07,-2.88,60.1389998254,135.33
2019-10-31 23:30:00,58.6475,-4.711,58.836406903,2.5075000000000003,-0.801,2.6323292442,56.14,-3.91,56.2759957708,136.31,59.0875,-4.711,59.2750046584,2.5075000000000003,-0.801,2.6323292442,56.58,-3.91,56.7149407123,136.14
2019-11-01 00:00:00,55.814,-4.9805,56.0357740756,2.374,-0.6005,2.4487703547,53.44,-4.38,53.6191943244,135.57,56.234,-5.0005,56.4558921305,2.374,-0.6005,2.4487703547,53.86,-4.4,54.0394263478,135.4
2019-11-01 00:30:00,54.307,-5.58,54.5929175718,2.787,-0.72,2.8785011725,51.52,-4.86,51.7487197909,134.96,54.717,-5.59,55.0018016887,2.787,-0.72,2.8785011725,51.93,-4.87,52.1578546338,134.8
2019-11-01 01:00:00,54.946,-5.41,55.2116927471,3.146,-0.81,3.2486021609,51.8,-4.6,52.0038460116,134.75,55.356,-5.44,55.6226602744,3.146,-0.81,3.2486021609,52.21,-4.63,52.4148929218,134.58
2019-11-01 01:30:00,54.732,-5.4905,55.0067033574,3.682,-0.7905000000000001,3.7659015189,51.05,-4.7,51.2658999726,135.35,55.132,-5.5005,55.4057120183,3.682,-0.7905000000000001,3.7659015189,51.45,-4.71,51.6651391172,135.19
2019-11-01 02:00:00,53.776,-5.784,54.0861611875,3.716,-0.844,3.8106419407,50.06,-4.94,50.3031529827,136.35,54.176,-5.7940000000000005,54.484946655,3.716,-0.844,3.8106419407,50.46,-4.95,50.702210011,136.18
2019-11-01 02:30:00,52.821,-6.064,53.1679427569,4.001,-0.934,4.1085711628,48.82,-5.13,49.0887899627,136.39,53.201,-6.084,53.5477493178,4.001,-0.934,4.1085711628,49.2,-5.15,49.4688033007,136.22
2019-11-01 03:00:00,51.1715,-6.282,51.5556586249,4.1315,-0.932,4.2353177272,47.04,-5.35,47.3432582318,136.69,51.5515,-6.292,51.9340583457,4.1315,-0.932,4.2353177272,47.42,-5.36,47.7219655924,136.52
2019-11-01 03:30:00,49.9405,-6.7555,50.3953402657,4.3705,-1.0155,4.4869266208,45.57,-5.74,45.9300827345,137.45,50.2905,-6.7755,50.7448695978,4.3705,-1.0155,4.4869266208,45.92,-5.76,46.279844425,137.28
2019-11-01 04:00:00,48.847,-6.8275,49.321842679,4.377,-0.9175000000000001,4.4721287157,44.47,-5.91,44.8609964223,137.23,49.207,-6.8475,49.6811544275,4.377,-0.9175000000000001,4.4721287157,44.83,-5.93,45.2205019875,137.06
2019-11-01 04:30:00,49.0785,-6.784,49.5451492908,4.0985,-0.9540000000000001,4.2080658562,44.98,-5.83,45.3562487426,137.1,49.4185,-6.804,49.8846926246,4.0985,-0.9540000000000001,4.2080658562,45.32,-5.85,45.6960052959,136.93
2019-11-01 05:00:00,49.112,-6.6655,49.5622581633,4.172,-0.9755,4.2845284746,44.94,-5.69,45.2987825443,137.19,49.462,-6.6855,49.9117757072,4.172,-0.9755,4.2845284746,45.29,-5.71,45.6485290015,137.02
2019-11-01 05:30:00,50.9705,-6.2075,51.3471024158,3.4705,-0.7575000000000001,3.5522072715,47.5,-5.45,47.8116356131,136.55,51.3405,-6.2275,51.716812513,3.4705,-0.7575000000000001,3.5522072715,47.87,-5.47,48.1815089012,136.39
2019-11-01 06:00:00,52.7505,-5.672,53.0545646882,3.1405,-0.782,3.2363968005,49.61,-4.89,49.850418253,136.46,53.1405,-5.692,53.444472158,3.1405,-0.782,3.2363968005,50.0,-4.91,50.2405025851,136.3
2019-11-01 06:30:00,58.1705,-3.271,58.2623936279,2.8105,-0.981,2.976788748,55.36,-2.29,55.4073433761,135.77,58.5805,-3.271,58.6717514759,2.8105,-0.981,2.976788748,55.77,-2.29,55.8169956196,135.6
2019-11-01 07:00:00,63.2375,-1.46,63.2543516784,2.8875,-0.84,3.0072007332,60.35,-0.62,60.3531846716,134.82,63.6975,-1.44,63.7137748548,2.8875,-0.84,3.0072007332,60.81,-0.6000000000000001,60.8129599674,134.67
2019-11-01 07:30:00,66.268,0.644,66.2711291589,2.868,-0.776,2.9711277320000002,63.4,1.42,63.4159002144,134.06,66.798,0.674,66.8014002847,2.868,-0.776,2.9711277320000002,63.93,1.45,63.9464416524,133.9
2019-11-01 08:00:00,58.0005,0.9595,58.0084359425,3.1105,-1.1405,3.312997208,54.89,2.1,54.9301565627,133.94,58.4405,0.9895,58.4488763836,3.1105,-1.1405,3.312997208,55.33,2.13,55.3709833758,133.76
2019-11-01 08:30:00,60.7135,3.558,60.8176655771,3.5235000000000003,-1.982,4.0426941821,57.19,5.54,57.457703574,133.55,61.1635,3.618,61.2704142001,3.5235000000000003,-1.982,4.0426941821,57.64,5.6,57.9113943883,133.29
2019-11-01 09:00:00,61.769,3.9075,61.8924706022,4.389,-2.1425,4.8840175317,57.38,6.05,57.698066692,133.01,62.239,3.9775,62.3659652956,4.389,-2.1425,4.8840175317,57.85,6.12,58.1728192544,132.75
2019-11-01 09:30:00,62.7395,4.024,62.868413661,4.6695,-2.186,5.1558535908,58.07,6.21,58.4011044416,132.62,63.1995,4.084,63.3313181313,4.6695,-2.186,5.1558535908,58.53,6.27,58.8648774738,132.36
2019-11-01 10:00:00,63.0715,4.2215,63.2126187917,4.6515,-2.2685,5.1751854556,58.42,6.49,58.7793883942,132.62,63.5315,4.2915,63.676278664,4.6515,-2.2685,5.1751854556,58.88,6.5600000000000005,59.2443077434,132.36
2019-11-01 10:30:00,62.117,3.752,62.2302112563,5.367,-2.638,5.9802786724,56.75,6.39,57.1086210655,132.93,62.587,3.8120000000000003,62.7029816915,5.367,-2.638,5.9802786724,57.22,6.45,57.5823835908,132.67
2019-11-01 11:00:00,60.7235,3.436,60.8206342309,6.8935,-2.984,7.5116308649,53.83,6.42,54.2114867902,132.93,61.1535,3.5060000000000002,61.253919044,6.8935,-2.984,7.5116308649,54.26,6.49,54.646753792,132.67
2019-11-01 11:30:00,61.542,3.5620000000000003,61.6449966177,7.7620000000000005,-3.218,8.4026286363,53.78,6.78,54.2056897383,132.71,61.972,3.632,62.0783392819,7.7620000000000005,-3.218,8.4026286363,54.21,6.85,54.6410706337,132.46
2019-11-01 12:00:00,61.5585,3.7085,61.670105355,7.4885,-3.0615,8.0901430457,54.07,6.77,54.4921810905,132.78,62.0085,3.7785,62.1235151493,7.4885,-3.0615,8.0901430457,54.52,6.84,54.9473930228,132.52
2019-11-01 12:30:00,51.5745,4.8815,51.8050006515,7.9945,-3.0985,8.5739566421,43.58,7.98,44.3045911842,132.93,51.9245,4.9615,52.1610025067,7.9945,-3.0985,8.5739566421,43.93,8.06,44.6632791004,132.68
2019-11-01 13:00:00,61.768,4.39,61.9238074088,7.028,-2.59,7.4900523363,54.74,6.98,55.1832220879,133.38,62.168,4.46,62.3277773068,7.028,-2.59,7.4900523363,55.14,7.05,55.5888666911,133.12
2019-11-01 13:30:00,57.7795,3.692,57.8973357267,5.9795,-2.808,6.606003652,51.8,6.5,52.2062256824,133.87,58.2295,3.762,58.3508981443,5.9795,-2.808,6.606003652,52.25,6.57,52.661441302,133.6
2019-11-01 14:00:00,50.2305,3.98,50.3879304025,5.1805,-2.47,5.7392055417000005,45.05,6.45,45.5093946345,134.04,50.5805,4.04,50.7415863001,5.1805,-2.47,5.7392055417000005,45.4,6.51,45.8643663425,133.79
2019-11-01 14:30:00,59.774,2.054,59.8092801495,4.404,-1.436,4.6322037952,55.37,3.49,55.4798792356,134.28,60.174,2.094,60.2104236158,4.404,-1.436,4.6322037952,55.77,3.5300000000000002,55.8816052024,134.11
2019-11-01 15:00:00,73.4495,1.2735,73.4605394242,4.2195,-1.7765,4.5782237276,69.23,3.05,69.2971528997,134.28,73.9795,1.3135,73.991159624,4.2195,-1.7765,4.5782237276,69.76,3.09,69.8284018147,134.11
2019-11-01 15:30:00,74.445,1.7985,74.4667216094,3.765,-1.1315,3.9313505631,70.68,2.93,70.7407046897,134.4,74.985,1.8285,75.0072905607,3.765,-1.1315,3.9313505631,71.22,2.96,71.2814842719,134.24
2019-11-01 16:00:00,74.265,2.1965,74.2974753087,3.385,-0.9435,3.5140314811,70.88,3.14,70.949517264,134.34,74.825,2.2365,74.8584167429,3.385,-0.9435,3.5140314811,71.44,3.18,71.510740452,134.19
2019-11-01 16:30:00,76.4055,1.7865000000000002,76.426382961,3.2755,-0.8235,3.3774328269,73.13,2.61,73.1765604548,134.28,76.9755,1.8165,76.9969302797,3.2755,-0.8235,3.3774328269,73.7,2.64,73.747268424,134.12
2019-11-01 17:00:00,70.717,3.943,70.8268405197,3.427,-0.637,3.4856990691,67.29,4.58,67.4456855551,133.61,71.237,3.983,71.3482617728,3.427,-0.637,3.4856990691,67.81,4.62,67.967201649,133.46
2019-11-01 17:30:00,74.1875,4.433,74.3198267305,3.9775,-0.687,4.0363938423,70.21,5.12,70.3964381201,132.99,74.7375,4.493,74.8724312097,3.9775,-0.687,4.0363938423,70.76,5.18,70.9493481295,132.84
2019-11-01 18:00:00,75.1075,4.273,75.2289511109,3.9775,-0.647,4.0297785609,71.13,4.92,71.2999530154,133.11,75.6575,4.323,75.7809054792,3.9775,-0.647,4.0297785609,71.68,4.97,71.8520932193,132.95
2019-11-01 18:30:00,84.473,3.046,84.5278998024,3.283,-0.554,3.3294151138,81.19,3.6,81.2697735939,133.36,85.093,3.086,85.1489403633,3.283,-0.554,3.3294151138,81.81,3.64,81.8909378381,133.2
2019-11-01 19:00:00,82.628,1.9675,82.6514212839,5.128,-0.6725,5.1719087627,77.5,2.64,77.5449521246,133.52,83.248,2.0075,83.2722016056,5.128,-0.6725,5.1719087627,78.12,2.68,78.1659567843,133.36
2019-11-01 19:30:00,78.824,0.7335,78.8274127335,7.064,-1.0865,7.1470678078,71.76,1.82,71.7830759998,133.65,79.384,0.7635000000000001,79.387671513,7.064,-1.0865,7.1470678078,72.32,1.85,72.3436583261,133.49
2019-11-01 20:00:00,73.93,-0.29150000000000004,73.9305746782,7.14,-1.8315000000000001,7.3711594916,66.79,1.54,66.8077517957,133.65,74.46,-0.2715,74.4604949772,7.14,-1.8315000000000001,7.3711594916,67.32,1.56,67.3380724405,133.49
2019-11-01 20:30:00,71.235,-1.309,71.2470259449,6.615,-1.8090000000000002,6.8578937,64.62,0.5,64.6219343567,134.23,71.735,-1.289,71.74658003,6.615,-1.8090000000000002,6.8578937,65.12,0.52,65.122076134,134.06
2019-11-01 21:00:00,68.8355,-1.892,68.8614966745,7.4455,-1.812,7.6628202543,61.39,-0.08,61.3900521257,134.37,69.3255,-1.8719999999999999,69.3507702499,7.4455,-1.812,7.6628202543,61.88,-0.06,61.8800290886,134.21
2019-11-01 21:30:00,64.8145,-3.32,64.8994746531,7.3945,-1.88,7.629746408,57.42,-1.44,57.4380535882,134.61,65.2645,-3.31,65.3483822313,7.3945,-1.88,7.629746408,57.87,-1.43,57.8876653528,134.45
2019-11-01 22:00:00,59.9865,-5.0565,60.1992389861,7.2865,-2.0865,7.5793511925,52.7,-2.9699999999999998,52.7836234073,135.67,60.4165,-5.0665,60.6285650045,7.2865,-2.0865,7.5793511925,53.13,-2.98,53.2135067441,135.51
2019-11-01 22:30:00,56.7085,-6.4075,57.0693440343,6.8985,-1.9375,7.1654175384,49.81,-4.47,50.0101689659,136.98,57.0885,-6.4075,57.4469571736,6.8985,-1.9375,7.1654175384,50.19,-4.47,50.3886594384,136.82
2019-11-01 23:00:00,53.085,-7.088,53.556110473,7.115,-1.8679999999999999,7.3561300288,45.97,-5.22,46.2654222935,136.34,53.445,-7.118,53.9169170947,7.115,-1.8679999999999999,7.3561300288,46.33,-5.25,46.626509627,136.18
2019-11-01 23:30:00,49.4495,-7.6605,50.0393476226,7.1195,-2.1405,7.4343137208,42.33,-5.52,42.6883977212,136.34,49.7895,-7.6705,50.3768883567,7.1195,-2.1405,7.4343137208,42.67,-5.53,43.0268497569,136.18
2019-11-02 00:00:00,46.825,-7.995,47.5026383478,7.055,-2.115,7.3652053603,39.77,-5.88,40.2023295345,136.64,47.135,-8.025,47.8132706474,7.055,-2.115,7.3652053603,40.08,-5.91,40.5133866765,136.47
2019-11-02 00:30:00,45.4565,-8.589,46.2608291457,7.2865,-2.559,7.7227950413,38.17,-6.03,38.6433668305,135.38,45.7565,-8.609,46.5593403438,7.2865,-2.559,7.7227950413,38.47,-6.05,38.9428221884,135.22
2019-11-02 01:00:00,46.307,-8.2385,47.0341485652,7.557,-2.5685000000000002,7.9815688464,38.75,-5.67,39.1626275932,134.7,46.617,-8.2785,47.34636471,7.557,-2.5685000000000002,7.9815688464,39.06,-5.71,39.4751529446,134.53
2019-11-02 01:30:00,45.5895,-8.103,46.3040075938,7.1395,-2.113,7.4456181241,38.45,-5.99,38.9137841902,135.01,45.8895,-8.123,46.6028898165,7.1395,-2.113,7.4456181241,38.75,-6.01,39.2132962144,134.85
2019-11-02 02:00:00,43.814,-8.6105,44.6520694509,7.424,-2.4005,7.8024468117,36.39,-6.21,36.9160696716,135.92,44.104,-8.6305,44.9404978416,7.424,-2.4005,7.8024468117,36.68,-6.23,37.2053127927,135.76
2019-11-02 02:30:00,42.6405,-8.8965,43.5586954867,6.8705,-2.3665,7.2666424503,35.77,-6.53,36.3611578474,136.14,42.9305,-8.9265,43.8487198502,6.8705,-2.3665,7.2666424503,36.06,-6.5600000000000005,36.6518376074,135.97
2019-11-02 03:00:00,42.3785,-8.897,43.3023541075,7.0185,-1.957,7.2862329945,35.36,-6.94,36.0346111398,136.47,42.6385,-8.927,43.5629775297,7.0185,-1.957,7.2862329945,35.62,-6.97,36.2955272727,136.31
2019-11-02 03:30:00,41.129,-9.197,42.1447440377,6.419,-2.027,6.7314404105,34.71,-7.17,35.4428130938,137.12,41.409,-9.237,42.4267303713,6.419,-2.027,6.7314404105,34.99,-7.21,35.7251200138,136.95
2019-11-02 04:00:00,40.3885,-9.54,41.499910027,7.5185,-2.0,7.7799641548,32.87,-7.54,33.7237082777,137.57,40.6385,-9.57,41.7501207453,7.5185,-2.0,7.7799641548,33.12,-7.57,33.9740974862,137.4
2019-11-02 04:30:00,41.034,-9.479,42.1146126303,7.324,-1.619,7.5008090897,33.71,-7.86,34.614212399,137.41,41.294,-9.519,42.3769488873,7.324,-1.619,7.5008090897,33.97,-7.9,34.8765092863,137.24
2019-11-02 05:00:00,41.4545,-9.358,42.4976203363,7.4445,-1.548,7.6037414639000005,34.01,-7.8100000000000005,34.8952174374,137.1,41.7245,-9.398,42.769805988,7.4445,-1.548,7.6037414639000005,34.28,-7.85,35.167327166,136.93
2019-11-02 05:30:00,42.306,-8.9515,43.2426524192,7.456,-1.5314999999999999,7.6116639607,34.85,-7.42,35.6311506971,137.1,42.586,-8.9815,43.5228071044,7.456,-1.5314999999999999,7.6116639607,35.13,-7.45,35.9112712111,136.93
2019-11-02 06:00:00,43.7135,-8.9675,44.6238292676,7.4335,-1.2275,7.5341674059,36.28,-7.74,37.0964418779,136.72,43.9935,-9.0075,44.9061588037,7.4335,-1.2275,7.5341674059,36.56,-7.78,37.3786302585,136.55
2019-11-02 06:30:00,46.9175,-7.89,47.576295634,7.1675,-1.1400000000000001,7.2575930066,39.75,-6.75,40.3190401671,135.03,47.2175,-7.93,47.8787761566,7.1675,-1.1400000000000001,7.2575930066,40.05,-6.79,40.6215041573,134.86
2019-11-02 07:00:00,50.4115,-6.899,50.8813869038,6.9815000000000005,-1.209,7.0854091801,43.43,-5.69,43.8011529529,136.02,50.7415,-6.9190000000000005,51.2110572362,6.9815000000000005,-1.209,7.0854091801,43.76,-5.71,44.1309607872,135.86
2019-11-02 07:30:00,54.0505,-6.246,54.4101926687,6.4005,-0.8260000000000001,6.4535785615,47.65,-5.42,47.9572611812,136.08,54.4205,-6.266,54.7800472458,6.4005,-0.8260000000000001,6.4535785615,48.02,-5.44,48.3271559271,135.92
2019-11-02 08:00:00,58.0495,-5.233,58.2848928904,5.7995,-0.7030000000000001,5.8419525203,52.25,-4.53,52.4460046143,135.28,58.4495,-5.253,58.6850752683,5.7995,-0.7030000000000001,5.8419525203,52.65,-4.55,52.8462392229,135.11
2019-11-02 08:30:00,63.59,-4.2215,63.7299706751,5.18,-0.8015,5.2416411791,58.41,-3.42,58.5100376004,134.52,64.04,-4.2315,64.179647804,5.18,-0.8015,5.2416411791,58.86,-3.43,58.9598549863,134.35
2019-11-02 09:00:00,67.7705,-3.281,67.8498756907,7.3705,-0.591,7.3941565611,60.4,-2.69,60.4598718159,134.37,68.2405,-3.291,68.3198106061,7.3705,-0.591,7.3941565611,60.87,-2.7,60.9298522893,134.21
2019-11-02 09:30:00,67.996,-3.1395,68.068439649,8.546,-0.9895,8.6030939929,59.45,-2.15,59.4888645042,134.5,68.466,-3.1395,68.5379428948,8.546,-0.9895,8.6030939929,59.92,-2.15,59.958559856,134.34
2019-11-02 10:00:00,65.942,-4.005,66.0635102685,12.022,-2.185,12.2189487682,53.92,-1.82,53.9507071316,134.7,66.382,-3.995,66.5021048464,12.022,-2.185,12.2189487682,54.36,-1.81,54.3901250228,134.53
2019-11-02 10:30:00,64.2945,-4.1735,64.4298132273,15.7345,-3.0735,16.0318711478,48.56,-1.1,48.572457216,134.84,64.6745,-4.1635,64.8083766384,15.7345,-3.0735,16.0318711478,48.94,-1.09,48.9521368277,134.67
2019-11-02 11:00:00,62.0315,-4.78,62.2153951386,16.6815,-3.89,17.1290554979,45.35,-0.89,45.358732345600004,135.37,62.3815,-4.77,62.5636031751,16.6815,-3.89,17.1290554979,45.7,-0.88,45.7084718624,135.2
2019-11-02 11:30:00,64.1675,-4.1175,64.2994701572,13.6775,-2.8375,13.9687298098,50.49,-1.28,50.5062223889,135.15,64.5475,-4.1075,64.6780589729,13.6775,-2.8375,13.9687298098,50.87,-1.27,50.8858506856,134.99
2019-11-02 12:00:00,65.8075,-3.8015,65.9172091225,10.0075,-2.2815,10.2642729163,55.8,-1.52,55.8206986699,135.23,66.2475,-3.7915,66.3559095221,10.0075,-2.2815,10.2642729163,56.24,-1.51,56.2602675074,135.08
2019-11-02 12:30:00,65.013,-4.2195,65.149783954,7.593,-2.0895,7.8752561387,57.42,-2.13,57.4594926883,135.19,65.453,-4.2195,65.5888663513,7.593,-2.0895,7.8752561387,57.86,-2.13,57.8991925678,135.03
2019-11-02 13:00:00,64.0565,-4.118,64.1887304459,6.6565,-2.238,7.0226516538,57.4,-1.88,57.4307792042,135.19,64.5065,-4.118,64.6378098813,6.6565,-2.238,7.0226516538,57.85,-1.88,57.8805399076,135.03
2019-11-02 13:30:00,63.753,-4.4855,63.910599428,6.743,-1.8455,6.9909884315,57.01,-2.64,57.0710933836,135.19,64.203,-4.4955,64.3601952238,6.743,-1.8455,6.9909884315,57.46,-2.65,57.5210752681,135.03
2019-11-02 14:00:00,63.401,-4.805,63.5828186384,5.981,-1.635,6.2004504675,57.42,-3.17,57.5074369104,135.27,63.841,-4.815,64.0223203734,5.981,-1.635,6.2004504675,57.86,-3.18,57.9473209044,135.11
2019-11-02 14:30:00,63.9665,-5.032,64.1641188379,5.8765,-1.362,6.0322712348,58.09,-3.67,58.2058158606,135.89,64.4065,-5.042,64.6035525823,5.8765,-1.362,6.0322712348,58.53,-3.68,58.6455735755,135.73
2019-11-02 15:00:00,64.94,-5.224,65.1497795545,6.61,-1.514,6.7811721701,58.33,-3.71,58.4478656582,135.11,65.4,-5.244,65.6099042523,6.61,-1.514,6.7811721701,58.79,-3.73,58.9082082566,134.95
2019-11-02 15:30:00,65.9725,-5.1445,66.1727786669,6.7525,-1.6644999999999999,6.9546255471,59.22,-3.48,59.3221611204,135.08,66.4225,-5.1545,66.6221988267,6.7525,-1.6644999999999999,6.9546255471,59.67,-3.49,59.7719750385,134.92
2019-11-02 16:00:00,67.679,-4.465,67.8261252468,5.729,-1.5150000000000001,5.9259316566999996,61.95,-2.95,62.0201983228,135.12,68.159,-4.475,68.3057457759,5.729,-1.5150000000000001,5.9259316566999996,62.43,-2.96,62.5001319999,134.97
2019-11-02 16:30:00,70.374,-3.648,70.468487851,5.834,-1.208,5.9577529321,64.54,-2.44,64.5861068652,134.03,70.874,-3.658,70.9683368834,5.834,-1.208,5.9577529321,65.04,-2.45,65.0861283224,133.88
2019-11-02 17:00:00,73.7585,-2.3415,73.7956566777,8.2585,-0.6915,8.287399743,65.5,-1.65,65.5207791468,133.36,74.2885,-2.3415,74.3253917211,8.2585,-0.6915,8.287399743,66.03,-1.65,66.050612412,133.2
2019-11-02 17:30:00,69.5775,0.592,69.5800184697,21.1875,1.842,21.2674192193,48.39,-1.25,48.4061421722,134.57,69.9575,0.602,69.9600901247,21.1875,1.842,21.2674192193,48.77,-1.24,48.7857612424,134.41
2019-11-02 18:00:00,68.867,-0.0335,68.867008148,22.277,1.5865,22.333421396,46.59,-1.62,46.6181563342,135.42,69.217,-0.0335,69.2170081068,22.277,1.5865,22.333421396,46.94,-1.62,46.9679465167,135.26
2019-11-02 18:30:00,67.608,-1.3085,67.6206613118,8.808,-0.4485,8.8194113324,58.8,-0.86,58.8062887793,134.88,68.048,-1.2985,68.0603879378,8.808,-0.4485,8.8194113324,59.24,-0.85,59.2460977618,134.73
2019-11-02 19:00:00,64.5615,-1.8575,64.5882155544,5.8315,-1.1575,5.945266899,58.73,-0.7000000000000001,58.7341714847,135.26,65.0215,-1.8475000000000001,65.0477418401,5.8315,-1.1575,5.945266899,59.19,-0.6900000000000001,59.1940216576,135.1
2019-11-02 19:30:00,71.1285,-3.476,71.2133841932,5.4085,-1.036,5.5068292374,65.72,-2.44,65.7652795934,135.14,71.6085,-3.476,71.6928158761,5.4085,-1.036,5.5068292374,66.2,-2.44,66.2449515058,134.98
2019-11-02 20:00:00,67.4775,-4.5285,67.6292859529,4.9175,-1.3285,5.0937921532,62.56,-3.2,62.6417879694,134.49,67.9775,-4.5385,68.1288374222,4.9175,-1.3285,5.0937921532,63.06,-3.21,63.1416479037,134.33
2019-11-02 20:30:00,64.305,-5.4135,64.5324647542,4.985,-1.5135,5.209693585,59.32,-3.9,59.4480647288,134.54,64.755,-5.4335,64.9825587927,4.985,-1.5135,5.209693585,59.77,-3.92,59.8984081591,134.38
2019-11-02 21:00:00,62.468,-5.9315,62.7489738263,4.898,-1.4415,5.1057150577,57.57,-4.49,57.7448266081,134.14,62.918,-5.9515,63.1988534409,4.898,-1.4415,5.1057150577,58.02,-4.51,58.1950212647,133.98
2019-11-02 21:30:00,62.099,-6.2325,62.410975455,4.469,-1.0225,4.5844811320000005,57.63,-5.21,57.8650239782,134.29,62.539,-6.2625,62.8517734615,4.469,-1.0225,4.5844811320000005,58.07,-5.24,58.3059388056,134.14
2019-11-02 22:00:00,59.543,-6.627,59.9106499547,4.433,-1.007,4.5459364272,55.11,-5.62,55.3958166291,134.33,59.963,-6.657,60.331393304,4.433,-1.007,4.5459364272,55.53,-5.65,55.8166946352,134.18
2019-11-02 22:30:00,55.826,-7.636,56.345814148,3.966,-1.216,4.148229984,51.86,-6.42,52.2558704836,135.11,56.236,-7.666,56.7561032137,3.966,-1.216,4.148229984,52.27,-6.45,52.666454219,134.96
2019-11-02 23:00:00,52.525,-8.2695,53.1719875052,3.995,-1.0495,4.1305538672,48.53,-7.22,49.0641345588,135.43,52.905,-8.3095,53.5535882575,3.995,-1.0495,4.1305538672,48.91,-7.26,49.4458865832,135.26
2019-11-02 23:30:00,49.918,-8.6,50.6533979512,3.558,-1.02,3.7013192243,46.36,-7.58,46.9755894056,135.32,50.278,-8.64,51.0149672547,3.558,-1.02,3.7013192243,46.72,-7.62,47.3373298782,135.16
2019-11-03 00:00:00,47.869,-8.812,48.6733243677,3.269,-0.9520000000000001,3.4048002878,44.6,-7.86,45.2873006482,135.79,48.219,-8.862,49.0265948746,3.269,-0.9520000000000001,3.4048002878,44.95,-7.91,45.6406682686,135.63
2019-11-03 00:30:00,47.8625,-9.065,48.7133773336,2.9925,-0.845,3.1095146325,44.87,-8.22,45.6167217147,134.76,48.2025,-9.105,49.0548879445,2.9925,-0.845,3.1095146325,45.21,-8.26,45.9583692052,134.6
2019-11-03 01:00:00,49.4315,-8.7855,50.2061570178,2.7215,-0.9355,2.8777982035000003,46.71,-7.85,47.3650356276,134.63,49.8015,-8.8455,50.5809477224,2.7215,-0.9355,2.8777982035000003,47.08,-7.91,47.7398627983,134.47
2019-11-03 01:30:00,48.1615,-8.964,48.9886045755,2.6515,-0.834,2.7795697958,45.51,-8.13,46.2304769606,134.83,48.5115,-9.014,49.3418466238,2.6515,-0.834,2.7795697958,45.86,-8.18,46.5838169325,134.66
2019-11-03 02:00:00,46.5215,-9.2035,47.4231417612,2.3015,-0.7835000000000001,2.4312084444,44.22,-8.42,45.0144954431,135.06,46.8715,-9.2535,47.7761946423,2.3015,-0.7835000000000001,2.4312084444,44.57,-8.47,45.3676735132,134.9
2019-11-03 02:30:00,45.8045,-9.348,46.7486612028,2.1245,-0.758,2.2556737907,43.68,-8.59,44.5166317234,135.48,46.3445,-9.428,47.2937613671,2.1245,-0.758,2.2556737907,44.22,-8.67,45.0619273889,135.32
2019-11-03 03:00:00,45.01,-9.38,45.9769996846,2.07,-0.78,2.2120804687,42.94,-8.6,43.7927345572,135.66,45.34,-9.43,46.3102634413,2.07,-0.78,2.2120804687,43.27,-8.65,44.1261305804,135.5
2019-11-03 03:30:00,44.016,-9.3955,45.0075957617,1.916,-0.47550000000000003,1.9741216401,42.1,-8.92,43.0345953856,135.87,44.336,-9.4555,45.333071551,1.916,-0.47550000000000003,1.9741216401,42.42,-8.98,43.3600830258,135.71
2019-11-03 04:00:00,42.846,-9.9505,43.9862724751,1.826,-0.35050000000000003,1.8593348945,41.02,-9.6,42.1283799831,136.56,43.166,-10.0105,44.3115522889,1.826,-0.35050000000000003,1.8593348945,41.34,-9.66,42.4536358867,136.39
2019-11-03 04:30:00,42.457,-9.898,43.595495788,1.677,-0.318,1.7068840030999999,40.78,-9.58,41.8901515872,136.29,42.777,-9.948,43.9184976177,1.677,-0.318,1.7068840030999999,41.1,-9.63,42.2131128916,136.13
2019-11-03 05:00:00,42.3325,-9.9945,43.4963284255,1.6125,-0.5545,1.7051763838,40.72,-9.44,41.7999043061,136.61,42.6425,-10.0445,43.8095284898,1.6125,-0.5545,1.7051763838,41.03,-9.49,42.1131927073,136.45
2019-11-03 05:30:00,42.043,-10.12,43.2438232468,1.573,-0.53,1.6598882493,40.47,-9.59,41.5907321407,136.37,42.363,-10.18,43.5689817301,1.573,-0.53,1.6598882493,40.79,-9.65,41.915946846,136.21
2019-11-03 06:00:00,43.6005,-9.7975,44.6877455965,1.5805,-0.5575,1.6759434656,42.02,-9.24,43.0239235775,136.69,43.9305,-9.8375,45.0184988255,1.5805,-0.5575,1.6759434656,42.35,-9.28,43.3548255676,136.53
2019-11-03 06:30:00,46.4655,-8.9165,47.3132820939,1.5955,-0.4365,1.6541319476,44.87,-8.48,45.6642891109,136.59,46.8155,-8.9565,47.6645563548,1.5955,-0.4365,1.6541319476,45.22,-8.52,46.0156364728,136.42
2019-11-03 07:00:00,48.5255,-8.488,49.2622603445,1.6055000000000001,-0.47800000000000004,1.6751460383999999,46.92,-8.01,47.5988077582,137.45,48.8955,-8.538,49.6353439018,1.6055000000000001,-0.47800000000000004,1.6751460383999999,47.29,-8.06,47.9719470107,137.29
2019-11-03 07:30:00,50.16,-8.1875,50.8238207561,1.52,-0.6475000000000001,1.6521671374,48.64,-7.54,49.2209426972,137.06,50.53,-8.2175,51.1938297674,1.52,-0.6475000000000001,1.6521671374,49.01,-7.57,49.591178651,136.9
2019-11-03 08:00:00,52.6755,-7.694,53.2344431383,1.8455,-0.724,1.9824344251000001,50.83,-6.97,51.3056507609,136.6,53.0755,-7.734,53.6360275957,1.8455,-0.724,1.9824344251000001,51.23,-7.01,51.7073785837,136.44
2019-11-03 08:30:00,56.381,-6.868,56.7977691903,3.081,-0.678,3.1547178955,53.3,-6.19,53.6582342236,136.08,56.791,-6.898,57.2083917358,3.081,-0.678,3.1547178955,53.71,-6.22,54.0689605966,135.92
2019-11-03 09:00:00,59.708,-6.2385,60.0330254631,4.458,-0.8185,4.5325165471,55.25,-5.42,55.5152132302,136.16,60.148,-6.2585,60.4727271276,4.458,-0.8185,4.5325165471,55.69,-5.44,55.9550685819,136.0
2019-11-03 09:30:00,63.0035,-5.3675,63.2317251742,6.0835,-1.2375,6.2080897626,56.92,-4.13,57.0696355341,135.59,63.4535,-5.3775,63.6809560897,6.0835,-1.2375,6.2080897626,57.37,-4.14,57.5191837564,135.43
2019-11-03 10:00:00,63.9545,-4.8405000000000005,64.1374189573,9.2345,-1.8205,9.4122372739,54.72,-3.02,54.8032736248,134.98,64.3545,-4.8405000000000005,64.5362852239,9.2345,-1.8205,9.4122372739,55.12,-3.02,55.2026702253,134.82
2019-11-03 10:30:00,62.136,-5.079,62.3432332896,12.656,-3.239,13.0638989969,49.48,-1.8399999999999999,49.5141999834,134.51,62.516,-5.079,62.7219777829,12.656,-3.239,13.0638989969,49.86,-1.8399999999999999,49.8939395117,134.35
2019-11-03 11:00:00,60.6465,-4.993,60.8516886475,14.2665,-4.063,14.8337787246,46.38,-0.93,46.389323125,134.29,60.9865,-4.973,61.1889198405,14.2665,-4.063,14.8337787246,46.72,-0.91,46.7288615312,134.13
2019-11-03 11:30:00,60.3825,-4.9505,60.5850951679,14.3025,-4.5705,15.015025025,46.08,-0.38,46.0815668136,134.16,60.7325,-4.9305,60.9323098733,14.3025,-4.5705,15.015025025,46.43,-0.36,46.4313956284,134.0
2019-11-03 12:00:00,60.91,-5.0205,61.1165568422,14.51,-4.4905,15.1889660692,46.4,-0.53,46.4030268409,134.16,61.27,-5.0205,61.475347256,14.51,-4.4905,15.1889660692,46.76,-0.53,46.7630035391,134.0
2019-11-03 12:30:00,62.1275,-4.89,62.3196466313,11.3975,-3.65,11.9676859188,50.73,-1.24,50.7451524778,134.16,62.5475,-4.88,62.7375816895,11.3975,-3.65,11.9676859188,51.15,-1.23,51.164786719,134.0
2019-11-03 13:00:00,64.4665,-4.499,64.6232978364,6.7665,-2.689,7.2812253948,57.7,-1.81,57.728382101,134.23,64.9165,-4.499,65.0722135266,6.7665,-2.689,7.2812253948,58.15,-1.81,58.1781625698,134.08
2019-11-03 13:30:00,63.2195,-4.8225,63.4031677955,6.6995000000000005,-2.8225,7.269787239,56.52,-2.0,56.5553746341,134.37,63.6495,-4.8225,63.8319305403,6.6995000000000005,-2.8225,7.269787239,56.95,-2.0,56.9851077037,134.21
2019-11-03 14:00:00,63.4825,-5.2175,63.6965471003,8.8225,-2.7775,9.2493790332,54.66,-2.44,54.7144331964,134.59,63.8925,-5.2175,64.1051781255,8.8225,-2.7775,9.2493790332,55.07,-2.44,55.1240283361,134.44
2019-11-03 14:30:00,62.9315,-5.3935,63.1622002031,5.1715,-2.1435,5.5981250879,57.76,-3.25,57.8513621274,135.04,63.3815,-5.4035,63.6114168566,5.1715,-2.1435,5.5981250879,58.21,-3.26,58.3012152532,134.89
2019-11-03 15:00:00,63.6965,-5.0945,63.8999064358,5.1465,-2.0745,5.548874886,58.55,-3.02,58.6278338334,134.83,64.1565,-5.0945,64.3584526111,5.1465,-2.0745,5.548874886,59.01,-3.02,59.0872278923,134.67
2019-11-03 15:30:00,64.73,-5.151,64.9346263638,4.78,-1.7810000000000001,5.1010156832,59.95,-3.37,60.0446450568,134.71,65.19,-5.171,65.3947653945,4.78,-1.7810000000000001,5.1010156832,60.41,-3.39,60.505042765,134.55
2019-11-03 16:00:00,66.023,-4.9795,66.2105123772,3.513,-1.3795,3.7741474865,62.51,-3.6,62.613577601,134.65,66.513,-4.9895,66.6998821532,3.513,-1.3795,3.7741474865,63.0,-3.61,63.1033446023,134.49
2019-11-03 16:30:00,68.4375,-4.097,68.5600234484,2.3775,-1.107,2.6225856039,66.06,-2.99,66.1276318947,134.24,68.9375,-4.097,69.0591363633,2.3775,-1.107,2.6225856039,66.56,-2.99,66.6271243564,134.08
2019-11-03 17:00:00,64.051,-1.4155,64.0666390663,4.151,-0.5955,4.1934974961,59.9,-0.8200000000000001,59.9056124249,133.51,64.481,-1.4155,64.4965348003,4.151,-0.5955,4.1934974961,60.33,-0.8200000000000001,60.3355724262,133.36
2019-11-03 17:30:00,70.5165,0.9505,70.5229056584,18.0765,2.0105,18.1879620216,52.44,-1.06,52.4507121019,133.4,70.9065,0.9505,70.9128704291,18.0765,2.0105,18.1879620216,52.83,-1.06,52.8406330394,133.24
2019-11-03 18:00:00,80.202,-0.067,80.2020279856,25.152,3.463,25.3892787018,55.05,-3.5300000000000002,55.1630619165,133.75,80.652,-0.08700000000000001,80.6520469238,25.152,3.463,25.3892787018,55.5,-3.55,55.613420143,133.6
2019-11-03 18:30:00,79.133,-1.444,79.1461737862,11.713,1.476,11.8056319187,67.42,-2.92,67.4832038362,133.65,79.693,-1.454,79.7062630224,11.713,1.476,11.8056319187,67.98,-2.93,68.0431135384,133.49
2019-11-03 19:00:00,77.2995,-2.045,77.3265460579,3.4695,-0.365,3.4886466215,73.83,-1.6800000000000002,73.8491117076,133.55,77.8695,-2.045,77.8963481509,3.4695,-0.365,3.4886466215,74.4,-1.6800000000000002,74.4189653247,133.39
2019-11-03 19:30:00,74.9815,-2.879,75.0367508842,3.8615,-0.779,3.939292227,71.12,-2.1,71.150997182,133.77,75.5115,-2.879,75.5663633719,3.8615,-0.779,3.939292227,71.65,-2.1,71.6807679925,133.61
2019-11-03 20:00:00,72.903,-3.5205,72.9879533159,4.383,-0.8705,4.4686082005,68.52,-2.65,68.5712250146,133.87,73.443,-3.5404999999999998,73.5282897207,4.383,-0.8705,4.4686082005,69.06,-2.67,69.111594541,133.71
2019-11-03 20:30:00,71.2825,-3.628,71.3747657807,3.9525,-0.8280000000000001,4.0382967016,67.33,-2.8,67.3881955538,133.87,71.7925,-3.638,71.8846165758,3.9525,-0.8280000000000001,4.0382967016,67.84,-2.81,67.8981715512,133.71
2019-11-03 21:00:00,68.2795,-4.2265,68.4101850787,3.3195,-0.40650000000000003,3.3442970113,64.96,-3.8200000000000003,65.0722214159,134.39,68.7695,-4.2465,68.9004854301,3.3195,-0.40650000000000003,3.3442970113,65.45,-3.84,65.5625510486,134.23
2019-11-03 21:30:00,65.3265,-4.668,65.493067009,2.5765000000000002,-0.468,2.6186592466,62.75,-4.2,62.8904006984,133.47,65.7965,-4.678,65.9625886109,2.5765000000000002,-0.468,2.6186592466,63.22,-4.21,63.3600228851,133.31
2019-11-03 22:00:00,62.0445,-5.1,62.2537547482,2.1845,-0.71,2.2969850348,59.86,-4.39,60.020760575,133.75,62.4945,-5.13,62.7047002245,2.1845,-0.71,2.2969850348,60.31,-4.42,60.4717496026,133.59
2019-11-03 22:30:00,59.947,-5.6025,60.2082288001,1.917,-0.8425,2.0939663918,58.03,-4.76,58.224895878,134.11,60.377,-5.6225000000000005,60.6382275075,1.917,-0.8425,2.0939663918,58.46,-4.78,58.6550935555,133.95
2019-11-03 23:00:00,56.5865,-6.2185,56.9271615707,1.7865000000000002,-0.7085,1.9218622479,54.8,-5.51,55.0763116049,134.5,57.0065,-6.2485,57.3479275519,1.7865000000000002,-0.7085,1.9218622479,55.22,-5.54,55.4972071369,134.34
2019-11-03 23:30:00,53.636,-6.7465,54.0586325969,1.876,-0.4965,1.9405896655000001,51.76,-6.25,52.1359770216,134.73,54.036,-6.7765,54.4592531004,1.876,-0.4965,1.9405896655000001,52.16,-6.28,52.53669194,134.57
2019-11-04 00:00:00,51.4185,-7.1415,51.9120714719,1.8285,-0.29150000000000004,1.8515897224,49.59,-6.85,50.0608689497,135.51,51.7885,-7.1715,52.2826849397,1.8285,-0.29150000000000004,1.8515897224,49.96,-6.88,50.4314980939,135.35
2019-11-04 00:30:00,50.7395,-7.243,51.253857506,1.9895,-0.10300000000000001,1.9921644636,48.75,-7.14,49.270093363,135.36,51.1195,-7.283,51.6356985936,1.9895,-0.10300000000000001,1.9921644636,49.13,-7.18,49.6518811325,135.21
2019-11-04 01:00:00,51.877,-6.9285,52.3376273942,2.087,-0.0985,2.089323156,49.79,-6.83,50.2562732403,135.03,52.257,-6.9685,52.719579297,2.087,-0.0985,2.089323156,50.17,-6.87,50.6381851965,134.87
2019-11-04 01:30:00,51.072,-6.9885,51.5479225212,2.172,-0.2185,2.182962723,48.9,-6.77,49.3664146966,135.27,51.452,-7.0285,51.9298384,2.172,-0.2185,2.182962723,49.28,-6.8100000000000005,49.7483115291,135.11
2019-11-04 02:00:00,49.5495,-7.247,50.0766608237,2.7295,-0.507,2.7761878989,46.82,-6.74,47.3026426323,135.57,49.8995,-7.277,50.4273222495,2.7295,-0.507,2.7761878989,47.17,-6.77,47.6533503544,135.4
2019-11-04 02:30:00,48.59,-7.4845,49.1630536099,3.02,-0.5445,3.0686935738,45.57,-6.94,46.0954281898,135.57,48.93,-7.5245,49.5051815495,3.02,-0.5445,3.0686935738,45.91,-6.98,46.4375763795,135.4
2019-11-04 03:00:00,46.7925,-7.6935,47.4207549339,3.4725,-0.6835,3.5391282119,43.32,-7.01,43.8835105706,135.57,47.1225,-7.7235,47.7512560934,3.4725,-0.6835,3.5391282119,43.65,-7.04,44.2140712896,135.4
2019-11-04 03:30:00,46.4685,-7.774,47.1142926112,2.5885,-0.524,2.641005159,43.88,-7.25,44.4749019111,135.78,46.8185,-7.814,47.4660988312,2.5885,-0.524,2.641005159,44.23,-7.29,44.8267442494,135.62
2019-11-04 04:00:00,46.0815,-7.7975,46.7365558049,2.1715,-0.6275000000000001,2.2603469866,43.91,-7.17,44.4915385214,135.93,46.4115,-7.8275,47.0669426296,2.1715,-0.6275000000000001,2.2603469866,44.24,-7.2,44.8220659943,135.77
2019-11-04 04:30:00,46.8935,-7.4425,47.4804291103,1.9335,-0.5425,2.0081654563,44.96,-6.9,45.486389173,135.77,47.2435,-7.4825,47.8323750038,1.9335,-0.5425,2.0081654563,45.31,-6.94,45.8384085675,135.61
