Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-04 05:00:00,47.7855,-7.396,48.3544705922,1.7955,-0.5760000000000001,1.8856288739,45.99,-6.82,46.49292957,136.21,48.1455,-7.436,48.7163552234,1.7955,-0.5760000000000001,1.8856288739,46.35,-6.86,46.8549047593,136.05
2019-11-04 05:30:00,50.0285,-6.854,50.4958228792,2.0485,-0.664,2.1534270942,47.98,-6.19,48.3776446306,136.5,50.3985,-6.874,50.8651224146,2.0485,-0.664,2.1534270942,48.35,-6.21,48.7471701743,136.33
2019-11-04 06:00:00,53.6485,-5.9715,53.9798144171,1.9485000000000001,-0.5015000000000001,2.0120026093,51.7,-5.47,51.9885650889,136.09,54.0585,-5.9915,54.3895164025,1.9485000000000001,-0.5015000000000001,2.0120026093,52.11,-5.49,52.3983988305,135.93
2019-11-04 06:30:00,60.735,-3.545,60.8383698828,1.7149999999999999,-0.295,1.7401867716,59.02,-3.25,59.1094146478,135.41,61.205,-3.555,61.308156472,1.7149999999999999,-0.295,1.7401867716,59.49,-3.26,59.579255618,135.24
2019-11-04 07:00:00,67.2545,-0.911,67.2606697205,1.7145000000000001,-0.281,1.7373748156,65.54,-0.63,65.5430278519,134.45,67.7945,-0.891,67.8003548018,1.7145000000000001,-0.281,1.7373748156,66.08,-0.61,66.0828154667,134.29
2019-11-04 07:30:00,73.7675,1.82,73.789948206,1.5975000000000001,-0.45,1.6596705245,72.17,2.27,72.2056909115,133.63,74.3375,1.8599999999999999,74.3607659068,1.5975000000000001,-0.45,1.6596705245,72.74,2.31,72.7766700255,133.47
2019-11-04 08:00:00,76.5565,3.281,76.6267750414,2.2065,-0.909,2.3864038321,74.35,4.19,74.467970296,133.63,77.1365,3.331,77.2083881016,2.2065,-0.909,2.3864038321,74.93,4.24,75.0498667554,133.47
2019-11-04 08:30:00,78.5705,4.3595,78.6913509256,2.4005,-1.0905,2.6365869036,76.17,5.45,76.3647261502,133.9,79.1505,4.4195,79.273789051,2.4005,-1.0905,2.6365869036,76.75,5.51,76.9475314744,133.74
2019-11-04 09:00:00,78.97,4.8115,79.1164422371,3.77,-1.2385,3.9682215475,75.2,6.05,75.4429751534,133.99,79.56,4.8715,79.7090027052,3.77,-1.2385,3.9682215475,75.79,6.11,76.0358875795,133.83
2019-11-04 09:30:00,79.2365,4.759,79.3792857945,3.5965,-1.311,3.8279933712,75.64,6.07,75.8831634818,133.99,79.8165,4.829,79.9624468938,3.5965,-1.311,3.8279933712,76.22,6.14,76.4669078752,133.83
2019-11-04 10:00:00,79.6195,4.947,79.7730379843,4.5695,-1.2429999999999999,4.7355442401,75.05,6.19,75.304837826,134.26,80.1995,4.997,80.3550235471,4.5695,-1.2429999999999999,4.7355442401,75.63,6.24,75.8869850501,134.1
2019-11-04 10:30:00,77.975,3.894,78.0721708485,5.335,-1.746,5.6134428829,72.64,5.64,72.8586247468,134.73,78.535,3.964,78.6349764481,5.335,-1.746,5.6134428829,73.2,5.71,73.4223678452,134.57
2019-11-04 11:00:00,78.108,3.9885,78.2097679082,7.088,-2.0615,7.3817021242,71.02,6.05,71.2772256755,134.73,78.658,4.0485,78.7621185358,7.088,-2.0615,7.3817021242,71.57,6.11,71.8303348175,134.57
2019-11-04 11:30:00,76.6615,4.3015,76.782084398,6.7915,-1.8785,7.0465051267,69.87,6.18,70.1427779604,134.31,77.2015,4.3715,77.3251680535,6.7915,-1.8785,7.0465051267,70.41,6.25,70.6868488476,134.15
2019-11-04 12:00:00,79.278,4.483,79.4046508273,8.098,-1.7770000000000001,8.2906774753,71.18,6.26,71.4547409204,134.21,79.838,4.553,79.9677188183,8.098,-1.7770000000000001,8.2906774753,71.74,6.33,72.01872326,134.06
2019-11-04 12:30:00,79.946,4.8260000000000005,80.091530089,7.556,-2.054,7.8302012746,72.39,6.88,72.716205209,133.94,80.506,4.896,80.6547385589,7.556,-2.054,7.8302012746,72.95,6.95,73.2803179578,133.79
2019-11-04 13:00:00,80.494,5.0925,80.6549291256,5.884,-1.7875,6.1495213025,74.61,6.88,74.9265406915,134.06,81.074,5.1525,81.2375635544,5.884,-1.7875,6.1495213025,75.19,6.94,75.5096000519,133.91
2019-11-04 13:30:00,79.628,4.5755,79.7593479427,6.408,-2.0245,6.72019823,73.22,6.6,73.5168579307,134.24,80.188,4.6555,80.3230292273,6.408,-2.0245,6.72019823,73.78,6.68,74.0817845357,134.08
2019-11-04 14:00:00,78.346,4.197,78.4583362365,6.216,-2.203,6.5948362375,72.13,6.4,72.4133751458,134.3,78.916,4.267,79.0312744741,6.216,-2.203,6.5948362375,72.7,6.47,72.9873338327,134.14
2019-11-04 14:30:00,78.4155,4.0045,78.5176837439,5.6355,-2.0855,6.0090074472,72.78,6.09,73.0343515067,134.3,78.9855,4.0745,79.0905225707,5.6355,-2.0855,6.0090074472,73.35,6.16,73.6082067435,134.14
2019-11-04 15:00:00,77.929,4.114,78.0375168557,5.199,-1.936,5.5477650455,72.73,6.05,72.9811989488,134.25,78.499,4.184,78.6104246077,5.199,-1.936,5.5477650455,73.3,6.12,73.5550433349,134.09
2019-11-04 15:30:00,78.7305,4.067,78.8354750049,4.6205,-1.783,4.9525861174,74.11,5.85,74.3405313406,134.33,79.3005,4.127,79.4078171797,4.6205,-1.783,4.9525861174,74.68,5.91,74.9134867697,134.18
2019-11-04 16:00:00,80.808,4.2235,80.918297166,3.418,-1.4665,3.7193206705,77.39,5.69,77.5988930333,133.69,81.418,4.2935,81.5311282042,3.418,-1.4665,3.7193206705,78.0,5.76,78.2123877656,133.53
2019-11-04 16:30:00,81.414,5.068,81.5715883136,2.924,-1.182,3.1538706378,78.49,6.25,78.7384442315,133.51,82.024,5.138,82.1847651332,2.924,-1.182,3.1538706378,79.1,6.32,79.3520787377,133.36
2019-11-04 17:00:00,82.0535,5.7425,82.2541984855,4.4235,-0.6975,4.4781534699,77.63,6.44,77.8966655256,133.12,82.6335,5.8125,82.8376754774,4.4235,-0.6975,4.4781534699,78.21,6.51,78.4804701821,132.97
2019-11-04 17:30:00,86.7455,6.817,87.0129488022,18.7755,1.627,18.8458623907,67.97,5.19,68.1678589953,133.64,87.2955,6.877,87.5659605626,18.7755,1.627,18.8458623907,68.52,5.25,68.7208330858,133.48
2019-11-04 18:00:00,87.7545,6.567,87.999873632,5.7945,-0.363,5.805859045,81.96,6.93,82.2524558904,133.97,88.4345,6.6370000000000005,88.683203366,5.7945,-0.363,5.805859045,82.64,7.0,82.9359367223,133.81
2019-11-04 18:30:00,87.3805,6.211,87.6009606183,3.1605,-1.049,3.3300392265,84.22,7.26,84.5323370078,134.14,88.0205,6.291,88.2450287622,3.1605,-1.049,3.3300392265,84.86,7.34,85.1768466193,133.99
2019-11-04 19:00:00,85.024,5.495,85.2013826238,3.884,-0.895,3.9857848662,81.14,6.39,81.3912261856,132.37,85.654,5.555,85.8339428257,3.884,-0.895,3.9857848662,81.77,6.45,82.0239928314,132.21
2019-11-04 19:30:00,87.779,4.2255,87.8806445769,4.429,-0.9545,4.5306855166,83.35,5.18,83.5108070851,132.11,88.439,4.2855,88.5427706323,4.429,-0.9545,4.5306855166,84.01,5.24,84.1732600058,131.96
2019-11-04 20:00:00,85.213,3.1945,85.27285734189999,4.153,-1.0255,4.2777399699,81.06,4.22,81.169772699,132.41,85.833,3.2445,85.894299399,4.153,-1.0255,4.2777399699,81.68,4.27,81.7915356256,132.26
2019-11-04 20:30:00,82.258,2.3055,82.2903025529,4.208,-1.0745,4.3430190248,78.05,3.38,78.1231521381,132.47,82.868,2.3555,82.9014704589,4.208,-1.0745,4.3430190248,78.66,3.43,78.7347477293,132.32
2019-11-04 21:00:00,79.0855,1.47,79.0991606166,4.5755,-0.9400000000000001,4.6710598637,74.51,2.41,74.5489651169,132.96,79.6555,1.51,79.6698109716,4.5755,-0.9400000000000001,4.6710598637,75.08,2.45,75.1199633919,132.8
2019-11-04 21:30:00,74.5815,-0.0855,74.5815490085,4.8215,-1.0455,4.9335517125,69.76,0.96,69.7666051919,133.22,75.1215,-0.0655,75.1215285554,4.8215,-1.0455,4.9335517125,70.3,0.98,70.3068303936,133.06
2019-11-04 22:00:00,69.288,-2.065,69.3187649125,4.908,-1.135,5.0375280644,64.38,-0.93,64.3867167978,134.02,69.788,-2.055,69.8182495412,4.908,-1.135,5.0375280644,64.88,-0.92,64.8865224835,133.86
2019-11-04 22:30:00,65.541,-3.182,65.6181972093,4.9510000000000005,-1.012,5.0533696679,60.59,-2.17,60.6288462697,134.74,66.011,-3.162,66.0866882587,4.9510000000000005,-1.012,5.0533696679,61.06,-2.15,61.0978403874,134.58
2019-11-04 23:00:00,60.8495,-4.0595,60.9847619533,5.0895,-0.9595,5.1791553848,55.76,-3.1,55.846106399600004,135.37,61.2695,-4.0695,61.4044986992,5.0895,-0.9595,5.1791553848,56.18,-3.11,56.2660154978,135.21
2019-11-04 23:30:00,57.3065,-4.9350000000000005,57.5185984465,5.4565,-0.865,5.5246372958,51.85,-4.07,52.0094933642,136.59,57.7065,-4.9350000000000005,57.9171336243,5.4565,-0.865,5.5246372958,52.25,-4.07,52.408276064,136.43
2019-11-05 00:00:00,54.345,-5.6525,54.6381714669,5.535,-0.7725000000000001,5.5886475332,48.81,-4.88,49.0533434131,136.5,54.725,-5.6625,55.0171748752,5.535,-0.7725000000000001,5.5886475332,49.19,-4.89,49.4324609948,136.33
2019-11-05 00:30:00,53.745,-5.7785,54.0547508296,5.895,-0.9785,5.9756578927,47.85,-4.8,48.090149719,136.68,54.125,-5.7985,54.4347152767,5.895,-0.9785,5.9756578927,48.23,-4.82,48.4702517014,136.52
2019-11-05 01:00:00,55.022,-5.411,55.2874253787,5.462,-1.001,5.5529672248,49.56,-4.41,49.755820765,136.49,55.422,-5.411,55.6855188088,5.462,-1.001,5.5529672248,49.96,-4.41,50.1542590415,136.33
2019-11-05 01:30:00,54.2335,-5.471,54.5087549229,5.6535,-1.011,5.7431858102,48.58,-4.46,48.7843007534,137.02,54.6135,-5.481,54.887846954,5.6535,-1.011,5.7431858102,48.96,-4.47,49.1636298497,136.86
2019-11-05 02:00:00,53.4775,-5.2345,53.7330717203,5.4875,-1.0145,5.5804898083,47.99,-4.22,48.1751855212,135.83,53.8475,-5.2345,54.1013238886,5.4875,-1.0145,5.5804898083,48.36,-4.22,48.5437740601,135.67
2019-11-05 02:30:00,52.686,-5.5095,52.9732874782,5.816,-1.0095,5.9029608037,46.87,-4.5,47.0855275005,135.94,53.056,-5.5095,53.341294756,5.816,-1.0095,5.9029608037,47.24,-4.5,47.4538470516,135.78
2019-11-05 03:00:00,52.2085,-5.3335,52.4802219365,4.9785,-1.0135,5.080614579,47.23,-4.32,47.4271578318,136.44,52.5885,-5.3435,52.8592785091,4.9785,-1.0135,5.080614579,47.61,-4.33,47.8064953746,136.27
2019-11-05 03:30:00,51.334,-5.397,51.616927117,4.674,-0.9570000000000001,4.7709668831,46.66,-4.44,46.8707712759,136.3,51.704,-5.397,51.9849134365,4.674,-0.9570000000000001,4.7709668831,47.03,-4.44,47.2391204406,136.14
2019-11-05 04:00:00,49.5225,-5.953,49.8790157807,5.0625,-1.033,5.1668167424,44.46,-4.92,44.7313983685,136.76,49.8625,-5.963,50.2177884345,5.0625,-1.033,5.1668167424,44.8,-4.93,45.070443752,136.59
2019-11-05 04:30:00,49.276,-5.9665,49.6359073479,5.176,-1.0865,5.2888049926,44.1,-4.88,44.369182999,136.54,49.626,-5.9765,49.9845819053,5.176,-1.0865,5.2888049926,44.45,-4.89,44.7181685671,136.37
2019-11-05 05:00:00,49.8045,-5.7735,50.1380247168,5.0445,-1.0435,5.1512981374,44.76,-4.73,45.0092268318,136.13,50.1645,-5.7835,50.496791309,5.0445,-1.0435,5.1512981374,45.12,-4.74,45.3682928927,135.97
2019-11-05 05:30:00,51.3395,-5.306,51.6129624828,4.6595,-1.206,4.8130423071,46.68,-4.1,46.8597097729,135.67,51.7095,-5.306,51.981016017900004,4.6595,-1.206,4.8130423071,47.05,-4.1,47.2283018962,135.5
2019-11-05 06:00:00,54.702,-4.9245,54.9232146205,4.622,-1.0445,4.7385508597,50.08,-3.88,50.2300786382,136.74,55.112,-4.9245,55.3315754723,4.622,-1.0445,4.7385508597,50.49,-3.88,50.6388635339,136.57
2019-11-05 06:30:00,61.1115,-2.239,61.1525024284,5.0015,-1.149,5.1317836324,56.11,-1.09,56.1205862407,134.87,61.5715,-2.209,61.6111133908,5.0015,-1.149,5.1317836324,56.57,-1.06,56.5799301873,134.71
2019-11-05 07:00:00,68.3125,0.1945,68.3127768906,4.9625,-1.0255,5.0673520204999996,63.35,1.22,63.3617463459,134.05,68.8325,0.23450000000000001,68.8328994486,4.9625,-1.0255,5.0673520204999996,63.87,1.26,63.8824271612,133.89
2019-11-05 07:30:00,75.1235,3.013,75.1838973534,4.9335,-1.077,5.049688233,70.19,4.09,70.3090620048,133.04,75.6835,3.073,75.7458612813,4.9335,-1.077,5.049688233,70.75,4.15,70.8716092663,132.88
2019-11-05 08:00:00,78.1675,4.6275,78.3043537263,4.4875,-1.2025000000000001,4.6458220478,73.68,5.83,73.9102922468,133.04,78.7575,4.6975,78.8974670855,4.4875,-1.2025000000000001,4.6458220478,74.27,5.9,74.5039790884,132.91
2019-11-05 08:30:00,79.332,5.3885,79.5147920594,5.622,-1.5115,5.8216420579,73.71,6.9,74.0322504048,133.25,79.912,5.4785,80.0995736958,5.622,-1.5115,5.8216420579,74.29,6.99,74.6181224636,133.09
2019-11-05 09:00:00,79.894,5.615,80.0910697956,5.624,-1.495,5.8193127601,74.27,7.11,74.609550327,132.98,80.484,5.695,80.6852358304,5.624,-1.495,5.8193127601,74.86,7.19,75.204492552,132.82
2019-11-05 09:30:00,80.449,5.9715,80.6703192832,6.569,-1.9085,6.8406237471,73.88,7.88,74.299049792,133.23,81.019,6.0615,81.2454315223,6.569,-1.9085,6.8406237471,74.45,7.97,74.8753858087,133.07
2019-11-05 10:00:00,80.014,5.6395,80.2124937666,7.154,-2.2305,7.4936537317,72.86,7.87,73.2838078978,133.28,80.574,5.7195,80.7767426692,7.154,-2.2305,7.4936537317,73.42,7.95,73.8491631638,133.12
2019-11-05 10:30:00,78.7565,4.7395,78.898980681,8.6065,-2.6305,8.9995206817,70.15,7.37,70.5360858001,133.6,79.3065,4.8295,79.4534141022,8.6065,-2.6305,8.9995206817,70.7,7.46,71.0924862415,133.44
2019-11-05 11:00:00,78.0375,4.89,78.190558933,8.0075,-2.35,8.3452115761,70.03,7.24,70.4032563167,133.47,78.5975,4.97,78.7544786425,8.0075,-2.35,8.3452115761,70.59,7.32,70.968517668,133.31
2019-11-05 11:30:00,78.392,4.9975000000000005,78.5511341118,7.022,-2.1625,7.3474410682,71.37,7.16,71.7282545445,133.63,78.942,5.0875,79.1057647725,7.022,-2.1625,7.3474410682,71.92,7.25,72.2844997216,133.47
2019-11-05 12:00:00,78.3565,4.7485,78.5002506015,6.2365,-2.1415,6.5939331586000005,72.12,6.89,72.4483712722,133.7,78.9365,4.8285,79.0840403906,6.2365,-2.1415,6.5939331586000005,72.7,6.97,73.0333547087,133.55
2019-11-05 12:30:00,77.333,4.285,77.4516243471,12.673,-3.485,13.1434452865,64.66,7.77,65.1251756236,133.66,77.813,4.375,77.935894131,12.673,-3.485,13.1434452865,65.14,7.86,65.6124927129,133.5
2019-11-05 13:00:00,77.762,4.3265,77.8822652871,10.342,-2.8835,10.7364582731,67.42,7.21,67.8044283215,133.66,78.322,4.4065,78.4458598414,10.342,-2.8835,10.7364582731,67.98,7.29,68.3697630536,133.5
2019-11-05 13:30:00,80.606,4.518,80.7325186031,5.326,-1.5819999999999999,5.555987761,75.28,6.1,75.5267396357,133.66,81.206,4.588,81.3355038098,5.326,-1.5819999999999999,5.555987761,75.88,6.17,76.1304360949,133.5
2019-11-05 14:00:00,79.977,4.328,80.0940204572,4.827,-1.642,5.0986363863,75.15,5.97,75.3867587843,133.38,80.557,4.408,80.6775105776,4.827,-1.642,5.0986363863,75.73,6.05,75.9712800998,133.22
2019-11-05 14:30:00,79.9265,4.4030000000000005,80.0476846089,5.1265,-1.447,5.3268012212,74.8,5.85,75.0284112853,133.46,80.5165,4.483,80.6412057279,5.1265,-1.447,5.3268012212,75.39,5.93,75.6228603003,133.3
2019-11-05 15:00:00,80.1535,4.45,80.2769335628,5.4435,-1.52,5.6517335615,74.71,5.97,74.948148743,133.66,80.7335,4.51,80.8593725071,5.4435,-1.52,5.6517335615,75.29,6.03,75.5310863155,133.5
2019-11-05 15:30:00,79.8045,4.1875,79.9142876869,5.5445,-1.4325,5.7265641095,74.26,5.62,74.4723572878,133.75,80.4045,4.2575,80.5171405758,5.5445,-1.4325,5.7265641095,74.86,5.69,75.0759328946,133.6
2019-11-05 16:00:00,82.1855,4.5025,82.3087414343,5.3955,-1.2875,5.5469880566,76.79,5.79,77.0079749117,133.23,82.7855,4.5825,82.9122326108,5.3955,-1.2875,5.5469880566,77.39,5.87,77.612299283,133.08
2019-11-05 16:30:00,84.816,5.152,84.9723305553,6.5760000000000005,-0.798,6.6242418434,78.24,5.95,78.4659168047,133.09,85.366,5.222,85.5255706792,6.5760000000000005,-0.798,6.6242418434,78.79,6.02,79.0196462913,132.93
2019-11-05 17:00:00,80.6045,8.201,81.0206259001,26.9745,3.091,27.1510208141,53.63,5.11,53.8728967107,133.23,81.0445,8.261,81.4644407165,26.9745,3.091,27.1510208141,54.07,5.17,54.3166070369,133.08
2019-11-05 17:30:00,83.868,8.484,84.2960241055,26.868,3.114,27.0478542587,57.0,5.37,57.2523964564,133.13,84.318,8.554,84.7507878429,26.868,3.114,27.0478542587,57.45,5.44,57.7069848459,132.97
2019-11-05 18:00:00,83.2235,7.889,83.5965745306,25.8035,2.879,25.963614025200002,57.42,5.01,57.6381514277,133.27,83.6835,7.939,84.0592403799,25.8035,2.879,25.963614025200002,57.88,5.06,58.10075731,133.12
2019-11-05 18:30:00,81.666,6.6505,81.9363454533,19.296,1.8605,19.3854862268,62.37,4.79,62.5536649606,133.32,82.166,6.7105,82.439567965,19.296,1.8605,19.3854862268,62.87,4.85,63.0567950343,133.16
2019-11-05 19:00:00,78.9495,5.38,79.1325972672,6.2795,-0.56,6.3044206911,72.67,5.94,72.9123617777,133.22,79.5595,5.45,79.7459499928,6.2795,-0.56,6.3044206911,73.28,6.01,73.526039605,133.06
2019-11-05 19:30:00,84.849,3.99,84.9427624992,3.6390000000000002,-1.17,3.8224626878,81.21,5.16,81.3737654284,133.46,85.509,4.05,85.6048572278,3.6390000000000002,-1.17,3.8224626878,81.87,5.22,82.0362438194,133.3
2019-11-05 20:00:00,83.02,3.236,83.0830433723,3.6,-1.074,3.7567906516000003,79.42,4.31,79.536862523,133.6,83.64,3.286,83.7045243461,3.6,-1.074,3.7567906516000003,80.04,4.36,80.1586626635,133.44
2019-11-05 20:30:00,81.265,2.3525,81.2990435445,3.425,-1.0075,3.5701094171000003,77.84,3.36,77.9124842371,133.6,81.855,2.4125,81.8905439062,3.425,-1.0075,3.5701094171000003,78.43,3.42,78.5045304425,133.44
2019-11-05 21:00:00,79.384,1.7125,79.4024691823,3.344,-0.9275,3.4702438315,76.04,2.64,76.0858147094,133.15,79.994,1.7525,80.0131944885,3.344,-0.9275,3.4702438315,76.65,2.68,76.6968376141,133.0
2019-11-05 21:30:00,76.5245,0.925,76.5300903256,2.9845,-0.805,3.0911592081,73.54,1.73,73.5603459753,133.1,77.0845,0.965,77.0905400503,2.9845,-0.805,3.0911592081,74.1,1.77,74.1211366615,132.94
2019-11-05 22:00:00,72.1655,-0.364,72.1664179951,2.2355,-0.794,2.3723187497,69.93,0.43,69.9313220238,133.66,72.7155,-0.34400000000000003,72.7163136872,2.2355,-0.794,2.3723187497,70.48,0.45,70.4814365631,133.5
2019-11-05 22:30:00,68.2985,-1.556,68.3162223652,1.9585,-0.496,2.0203312228,66.34,-1.06,66.3484679552,134.25,68.8085,-1.546,68.825865692,1.9585,-0.496,2.0203312228,66.85,-1.05,66.8582455648,134.1
2019-11-05 23:00:00,63.782,-2.646,63.8368611384,1.962,-0.266,1.9799494943,61.82,-2.38,61.8657966893,135.01,64.262,-2.636,64.3160410784,1.962,-0.266,1.9799494943,62.3,-2.37,62.3450631566,134.86
2019-11-05 23:30:00,59.846,-3.5085,59.9487555188,1.896,-0.2785,1.9163450237,57.95,-3.23,58.0399465885,135.76,60.286,-3.5085,60.3880068246,1.896,-0.2785,1.9163450237,58.39,-3.23,58.4792698313,135.61
2019-11-06 00:00:00,56.7955,-4.16,56.94764631,1.6855,-0.14,1.6913043044,55.11,-4.02,55.2564249658,136.24,57.2355,-4.17,57.3872055449,1.6855,-0.14,1.6913043044,55.55,-4.03,55.6959908791,136.08
2019-11-06 00:30:00,55.943,-4.7225,56.1419740947,1.933,-0.1925,1.9425615177000002,54.01,-4.53,54.1996402202,136.21,56.363,-4.7325,56.5613324211,1.933,-0.1925,1.9425615177000002,54.43,-4.54,54.6190122576,136.05
2019-11-06 01:00:00,57.228,-4.44,57.3999789547,1.6480000000000001,-0.16,1.6557487732,55.58,-4.28,55.7445495093,136.11,57.678,-4.45,57.8494095389,1.6480000000000001,-0.16,1.6557487732,56.03,-4.29,56.193994341,135.94
2019-11-06 01:30:00,56.4045,-4.523,56.5855560126,1.5545,-0.14300000000000002,1.5610634997,54.85,-4.38,55.0246026792,136.11,56.8245,-4.533,57.0050163516,1.5545,-0.14300000000000002,1.5610634997,55.27,-4.39,55.4440709184,135.94
2019-11-06 02:00:00,55.57,-4.8975,55.7853959944,1.51,-0.0475,1.5107469179000002,54.06,-4.85,54.2771231736,136.57,55.99,-4.9075,56.2046586703,1.51,-0.0475,1.5107469179000002,54.48,-4.86,54.6963435707,136.4
2019-11-06 02:30:00,54.7815,-5.1355,55.021687565,1.4415,-0.0955,1.4446599946,53.34,-5.04,53.5775811324,136.53,55.2115,-5.1555,55.4516808807,1.4415,-0.0955,1.4446599946,53.77,-5.06,54.007559656,136.37
2019-11-06 03:00:00,54.008,-5.368,54.2741143456,1.448,-0.128,1.4536464494999999,52.56,-5.24,52.8205566044,136.72,54.418,-5.388,54.684086058,1.448,-0.128,1.4536464494999999,52.97,-5.26,53.2305222593,136.56
2019-11-06 03:30:00,53.483,-5.4715,53.7621484062,1.473,-0.1515,1.480770492,52.01,-5.32,52.2813781379,136.72,53.893,-5.4815000000000005,54.1710466139,1.473,-0.1515,1.480770492,52.42,-5.33,52.6902770917,136.56
2019-11-06 04:00:00,52.4675,-5.4275,52.7474768354,1.4775,-0.1675,1.4869641892,50.99,-5.26,51.2605862237,136.92,52.8675,-5.4475,53.1474158591,1.4775,-0.1675,1.4869641892,51.39,-5.28,51.6605313562,136.76
2019-11-06 04:30:00,52.3755,-5.527,52.666314939,1.4655,-0.28700000000000003,1.4933382905,50.91,-5.24,51.17895759,136.6,52.7755,-5.547,53.0662096748,1.4655,-0.28700000000000003,1.4933382905,51.31,-5.26,51.5789075107,136.44
2019-11-06 05:00:00,53.183,-5.3315,53.4495685787,1.473,-0.2615,1.4960318346,51.71,-5.07,51.9579541553,136.52,53.583,-5.3415,53.8485794729,1.473,-0.2615,1.4960318346,52.11,-5.08,52.3570291365,136.36
2019-11-06 05:30:00,55.0455,-4.798,55.2542113712,1.4555,-0.308,1.4877312425,53.59,-4.49,53.7777667814,136.18,55.4755,-4.798,55.6825996542,1.4555,-0.308,1.4877312425,54.02,-4.49,54.2062773118,136.01
2019-11-06 06:00:00,58.3225,-4.0535,58.4631924248,1.4525000000000001,-0.48350000000000004,1.5308587459,56.87,-3.5700000000000003,56.9819427538,135.94,58.7725,-4.0635,58.9128066595,1.4525000000000001,-0.48350000000000004,1.5308587459,57.32,-3.58,57.4316881173,135.78
2019-11-06 06:30:00,64.632,-1.5965,64.6517148748,1.502,-0.4965,1.5819343381,63.13,-1.1,63.139582672,134.83,65.142,-1.5765,65.1610736272,1.502,-0.4965,1.5819343381,63.64,-1.08,63.6491633881,134.67
2019-11-06 07:00:00,70.6855,0.607,70.6881062078,1.5155,-0.543,1.6098413742000002,69.17,1.15,69.1795591197,133.9,71.2455,0.637,71.2483476247,1.5155,-0.543,1.6098413742000002,69.73,1.18,69.7399835102,133.74
2019-11-06 07:30:00,77.156,3.574,77.2387325893,1.626,-0.646,1.7496262458,75.53,4.22,75.6477977208,132.56,77.736,3.644,77.8213623114,1.626,-0.646,1.7496262458,76.11,4.29,76.2308087324,132.4
2019-11-06 08:00:00,72.3705,6.053,72.6231924336,2.0905,-0.837,2.2518346409,70.28,6.89,70.6169278573,132.4,72.9205,6.113,73.1762809198,2.0905,-0.837,2.2518346409,70.83,6.95,71.170158072,132.24
2019-11-06 08:30:00,81.4315,5.767,81.6354548052,2.5615,-1.013,2.7545328551,78.87,6.78,79.1608823852,132.44,82.0615,5.8469999999999995,82.269539875,2.5615,-1.013,2.7545328551,79.5,6.86,79.7954234277,132.28
2019-11-06 09:00:00,82.6715,6.428,82.9210232465,3.0115,-0.932,3.1524206969,79.66,7.36,79.9992824968,132.39,83.2915,6.498,83.5445867561,3.0115,-0.932,3.1524206969,80.28,7.43,80.623094086,132.23
2019-11-06 09:30:00,83.153,6.8185,83.432088259,3.503,-1.3115,3.7404600319,79.65,8.13,80.0638457732,132.34,83.763,6.8985,84.0465910745,3.503,-1.3115,3.7404600319,80.26,8.21,80.6788181619,132.18
2019-11-06 10:00:00,84.017,6.838,84.2948072719,2.547,-1.262,2.8425082234,81.47,8.1,81.8716733675,132.47,84.667,6.908,84.9483452046,2.547,-1.262,2.8425082234,82.12,8.17,82.5254100262,132.31
2019-11-06 10:30:00,84.2805,6.3185,84.5170167629,2.8405,-1.4315,3.1808226137,81.44,7.75,81.807921988,132.37,84.9105,6.3985,85.151240816,2.8405,-1.4315,3.1808226137,82.07,7.83,82.4426697772,132.22
2019-11-06 11:00:00,84.7895,6.57,85.0436606118,2.8995,-1.47,3.2508460822,81.89,8.04,82.2837389768,132.22,85.4295,6.64,85.6871581408,2.8995,-1.47,3.2508460822,82.53,8.11,82.9275165431,132.07
2019-11-06 11:30:00,85.653,6.8465,85.9261949073,2.453,-1.3835,2.8162530515,83.2,8.23,83.6060577949,132.1,86.293,6.9365,86.5713398374,2.453,-1.3835,2.8162530515,83.84,8.32,84.2518130369,131.94
2019-11-06 12:00:00,86.996,7.3075,87.302368652,3.556,-1.4825,3.8526539229,83.44,8.79,83.9017145236,132.03,87.636,7.3875,87.9468228662,3.556,-1.4825,3.8526539229,84.08,8.87,84.5465747384,131.87
2019-11-06 12:30:00,85.898,7.0115,86.1836848612,4.008,-1.6785,4.3452763146,81.89,8.69,82.3497917423,132.21,86.508,7.1015,86.7989940394,4.008,-1.6785,4.3452763146,82.5,8.78,82.9658869657,132.05
2019-11-06 13:00:00,77.5945,7.662,77.9718710449,7.0645,-1.3980000000000001,7.2014973617,70.53,9.06,71.1095246785,132.47,78.1245,7.752,78.5081588387,7.0645,-1.3980000000000001,7.2014973617,71.06,9.15,71.6466754288,132.31
2019-11-06 13:30:00,80.423,6.4025,80.6774499798,13.003,-0.5475,13.0145213224,67.42,6.95,67.7772742149,132.93,80.973,6.4725,81.2312746745,13.003,-0.5475,13.0145213224,67.97,7.02,68.3315542045,132.78
2019-11-06 14:00:00,83.8415,5.5115,84.0224598218,11.1915,-0.3385,11.1966179938,72.65,5.85,72.885149379,133.04,84.4015,5.5615,84.5845345468,11.1915,-0.3385,11.1966179938,73.21,5.9,73.4473559769,132.88
2019-11-06 14:30:00,83.3075,5.3105,83.476589332,11.9375,-0.2295,11.93970588,71.37,5.54,71.5846945932,133.04,83.8375,5.3805,84.0099767081,11.9375,-0.2295,11.93970588,71.9,5.61,72.1185281325,132.88
2019-11-06 15:00:00,74.7565,6.286,75.0203178362,4.8565000000000005,-1.324,5.0337429662,69.9,7.61,70.3130293758,132.68,75.3165,6.366,75.5850588956,4.8565000000000005,-1.324,5.0337429662,70.46,7.69,70.8784008002,132.53
2019-11-06 15:30:00,74.9415,6.042,75.1846672284,2.6814999999999998,-1.5779999999999998,3.1113544076,72.26,7.62,72.6606633606,132.62,75.5015,6.112,75.7484854387,2.6814999999999998,-1.5779999999999998,3.1113544076,72.82,7.69,73.2249172072,132.47
2019-11-06 16:00:00,85.5715,5.524,85.7496133417,4.8215,-1.076,4.9401050849,80.75,6.6,81.0192723986,132.42,86.1915,5.584,86.3721930267,4.8215,-1.076,4.9401050849,81.37,6.66,81.6421000465,132.26
2019-11-06 16:30:00,89.9235,6.761,90.1773085274,18.9235,1.951,19.0238075382,71.0,4.8100000000000005,71.1627437639,133.25,90.4435,6.811,90.6995943389,18.9235,1.951,19.0238075382,71.52,4.86,71.684935656,133.09
2019-11-06 17:00:00,86.121,9.608,86.6552958855,34.961,2.968,35.0867574022,51.16,6.64,51.5890996239,133.08,86.501,9.668,87.0396072199,34.961,2.968,35.0867574022,51.54,6.7,51.973662561,132.92
2019-11-06 17:30:00,88.19,9.5535,88.7059494186,36.17,2.8435,36.2815985349,52.02,6.71,52.4509723456,133.08,88.61,9.6235,89.1310487555,36.17,2.8435,36.2815985349,52.44,6.78,52.8764787027,132.92
2019-11-06 18:00:00,88.528,9.206,89.005377478,35.948,2.406,36.0284268322,52.58,6.8,53.0178875475,133.18,88.938,9.276,89.4204228351,35.948,2.406,36.0284268322,52.99,6.87,53.4334820127,133.02
2019-11-06 18:30:00,87.7225,9.0845,88.1916387562,26.3325,3.1745,26.5231598136,61.39,5.91,61.6738210264,133.06,88.2225,9.1445,88.695159882,26.3325,3.1745,26.5231598136,61.89,5.97,62.1772707667,132.91
2019-11-06 19:00:00,85.7095,7.6865,86.0534756561,19.1295,1.9465,19.2282768989,66.58,5.74,66.8269706032,133.18,86.2495,7.7365,86.5957832836,19.1295,1.9465,19.2282768989,67.12,5.79,67.3692697007,133.02
2019-11-06 19:30:00,83.166,5.827,83.3698835612,5.196,-0.543,5.2242956463,77.97,6.37,78.2297756612,133.18,83.796,5.897,84.0032393721,5.196,-0.543,5.2242956463,78.6,6.44,78.8633856742,133.02
2019-11-06 20:00:00,87.5835,3.8449999999999998,87.6678589749,3.0935,-1.025,3.2588904937,84.49,4.87,84.6302369133,132.55,88.2335,3.885,88.3189885996,3.0935,-1.025,3.2588904937,85.14,4.91,85.2814616432,132.4
2019-11-06 20:30:00,84.987,2.5564999999999998,85.0254424349,3.367,-1.0035,3.5133603928,81.62,3.56,81.697600944,132.5,85.617,2.5965,85.6563628766,3.367,-1.0035,3.5133603928,82.25,3.6,82.3287464984,132.34
2019-11-06 21:00:00,81.737,1.437,81.7496308126,3.317,-0.8230000000000001,3.4175748712000003,78.42,2.26,78.452558913,132.62,82.347,1.477,82.3602448879,3.317,-0.8230000000000001,3.4175748712000003,79.03,2.3,79.0634612195,132.46
2019-11-06 21:30:00,78.042,0.399,78.0430199634,3.422,-0.901,3.5386275588,74.62,1.3,74.6313231827,133.12,78.602,0.419,78.6031167639,3.422,-0.901,3.5386275588,75.18,1.32,75.1915872954,132.97
2019-11-06 22:00:00,73.0235,-1.3875,73.0366805687,3.6635,-0.8275,3.7557939906,69.36,-0.56,69.3622606321,133.65,73.5535,-1.3575,73.5660259121,3.6635,-0.8275,3.7557939906,69.89,-0.53,69.8920095576,133.5
2019-11-06 22:30:00,68.762,-2.3915,68.8035748799,3.742,-0.9715,3.8660543517,65.02,-1.42,65.0355041497,134.18,69.242,-2.3915,69.2832868465,3.742,-0.9715,3.8660543517,65.5,-1.42,65.5153905582,134.02
2019-11-06 23:00:00,64.038,-3.063,64.1112112894,3.428,-0.6930000000000001,3.4973465656,60.61,-2.37,60.6563187145,134.46,64.498,-3.073,64.5711648726,3.428,-0.6930000000000001,3.4973465656,61.07,-2.38,61.1163586939,134.29
2019-11-06 23:30:00,60.093,-3.8935,60.2190002512,3.363,-0.5235000000000001,3.4035013222,56.73,-3.37,56.8300079184,135.34,60.533,-3.8935,60.6580862808,3.363,-0.5235000000000001,3.4035013222,57.17,-3.37,57.2692395619,135.18
2019-11-07 00:00:00,56.613,-5.024,56.8354849104,3.263,-0.724,3.3423562048,53.35,-4.3,53.5230090709,136.03,57.033,-5.034,57.2547312019,3.263,-0.724,3.3423562048,53.77,-4.31,53.9424600848,135.87
2019-11-07 00:30:00,55.658500000000004,-5.234,55.9040551145,2.7984999999999998,-0.41400000000000003,2.8289570958,52.86,-4.82,53.0792991664,136.14,56.0585,-5.254,56.3041733644,2.7984999999999998,-0.41400000000000003,2.8289570958,53.26,-4.84,53.479465218,135.97
2019-11-07 01:00:00,56.23,-5.0915,56.4600413766,4.71,-0.5915,4.7469961291,51.52,-4.5,51.7161522157,135.44,56.63,-5.1115,56.8602174833,4.71,-0.5915,4.7469961291,51.92,-4.52,52.1163774643,135.28
2019-11-07 01:30:00,55.751,-5.3195,56.0042059246,4.901,-1.0095,5.0038876136,50.85,-4.31,51.032328969,135.69,56.141,-5.3295,56.3933990042,4.901,-1.0095,5.0038876136,51.24,-4.32,51.4217852666,135.53
2019-11-07 02:00:00,55.427,-5.135,55.6643562255,4.227,-0.8150000000000001,4.3048523784,51.2,-4.32,51.3819267836,135.83,55.837,-5.145,56.0735373773,4.227,-0.8150000000000001,4.3048523784,51.61,-4.33,51.791321666900004,135.67
2019-11-07 02:30:00,54.762,-5.3035,55.0182129503,4.252,-1.0635,4.3829825747,50.51,-4.24,50.6876483968,136.05,55.152,-5.3235,55.4083274991,4.252,-1.0635,4.3829825747,50.9,-4.26,51.0779561063,135.88
2019-11-07 03:00:00,53.386,-5.493,53.6678492675,4.076,-1.003,4.1975927625,49.31,-4.49,49.5140000404,136.5,53.756,-5.493,54.0359193963,4.076,-1.003,4.1975927625,49.68,-4.49,49.8824869067,136.33
2019-11-07 03:30:00,52.4815,-5.775,52.7982809119,4.1415,-0.875,4.2329241961,48.34,-4.9,48.5877103803,136.68,52.8615,-5.795,53.1781929671,4.1415,-0.875,4.2329241961,48.72,-4.92,48.9677934974,136.51
2019-11-07 04:00:00,51.7895,-6.029,52.1392477051,5.0695,-1.149,5.1980795733,46.72,-4.88,46.9741716265,137.08,52.1495,-6.039,52.4979987357,5.0695,-1.149,5.1980795733,47.08,-4.89,47.3332705399,136.92
2019-11-07 04:30:00,50.315,-6.2455,50.7011389936,5.595,-1.3054999999999999,5.7452898317,44.72,-4.94,44.9920215149,136.81,50.665,-6.2655,51.0509423542,5.595,-1.3054999999999999,5.7452898317,45.07,-4.96,45.3421051562,136.65
2019-11-07 05:00:00,50.7075,-6.123,51.075842482,5.6175,-1.413,5.7924843763,45.09,-4.71,45.3353305933,136.7,51.0575,-6.143,51.4257207558,5.6175,-1.413,5.7924843763,45.44,-4.73,45.6855173988,136.53
2019-11-07 05:30:00,52.783,-5.9030000000000005,53.1120560513,5.813,-1.163,5.9281985459,46.97,-4.74,47.2085638417,136.07,53.163,-5.913,53.4908229325,5.813,-1.163,5.9281985459,47.35,-4.75,47.5876559624,135.9
2019-11-07 06:00:00,56.3695,-5.1415,56.6034941722,5.8495,-1.3014999999999999,5.9925414058,50.52,-3.84,50.6657280615,135.69,56.7495,-5.1515,56.9828369117,5.8495,-1.3014999999999999,5.9925414058,50.9,-3.85,51.0453964624,135.52
2019-11-07 06:30:00,62.875,-2.4275,62.9218434349,5.315,-1.2075,5.4504386291,57.56,-1.22,57.5729276657,134.4,63.355,-2.4075,63.4007261887,5.315,-1.2075,5.4504386291,58.04,-1.2,58.0524039123,134.23
2019-11-07 07:00:00,70.0085,0.2325,70.0088860681,4.4385,-1.2375,4.6077856395,65.57,1.47,65.58647574,133.62,70.5385,0.2525,70.5389519237,4.4385,-1.2375,4.6077856395,66.1,1.49,66.116791362,133.45
2019-11-07 07:30:00,76.5665,2.643,76.6121032948,3.9565,-1.307,4.1667902815,72.61,3.95,72.7173610632,133.05,77.1465,2.7030000000000003,77.1938382985,3.9565,-1.307,4.1667902815,73.19,4.01,73.2997694403,132.89
2019-11-07 08:00:00,79.8035,4.115,79.9095228196,4.2635,-1.655,4.5734513499,75.54,5.77,75.7600455385,132.74,80.3835,4.175,80.4918486385,4.2635,-1.655,4.5734513499,76.12,5.83,76.3429322203,132.58
2019-11-07 08:30:00,80.676,4.8365,80.8208432785,5.346,-1.9535,5.691737718,75.33,6.79,75.6353951533,133.02,81.256,4.9065,81.4040003824,5.346,-1.9535,5.691737718,75.91,6.86,76.2193394094,132.87
2019-11-07 09:00:00,80.002,5.1225,80.1658281954,6.192,-2.1575,6.5571083756,73.81,7.28,74.1681501724,133.31,80.572,5.2025,80.7397869099,6.192,-2.1575,6.5571083756,74.38,7.36,74.7432538762,133.16
2019-11-07 09:30:00,79.0845,4.966,79.2402631006,8.2845,-2.754,8.7302609497,70.8,7.72,71.2196489741,133.42,79.6245,5.046,79.7842284932,8.2845,-2.754,8.7302609497,71.34,7.8,71.7651419562,133.25
2019-11-07 10:00:00,77.6535,4.4485,77.7808152085,8.2035,-2.9615,8.7216910344,69.45,7.41,69.8441880188,133.87,78.1935,4.5185,78.3239445157,8.2035,-2.9615,8.7216910344,69.99,7.48,70.3885679638,133.7
2019-11-07 10:30:00,76.404,3.8235,76.499610249,12.144,-3.9365,12.7660788126,64.26,7.76,64.7268506881,134.22,76.884,3.9035,76.9830290925,12.144,-3.9365,12.7660788126,64.74,7.84,65.2129833699,134.06
2019-11-07 11:00:00,75.1245,3.841,75.2226281198,13.3845,-4.339,14.0702438234,61.74,8.18,62.2795311479,134.26,75.6045,3.9210000000000003,75.7061071595,13.3845,-4.339,14.0702438234,62.22,8.26,62.7658824522,134.09
2019-11-07 11:30:00,74.3575,3.8609999999999998,74.457673394,13.3575,-4.289,14.0291955311,61.0,8.15,61.5420384778,134.02,74.8275,3.941,74.9312100346,13.3575,-4.289,14.0291955311,61.47,8.23,62.0184956283,133.86
2019-11-07 12:00:00,76.507,-1.4615,76.5209581177,13.067,-4.3715,13.7788425221,63.44,2.91,63.5067059451,134.6,73.287,9.6885,73.9246332507,13.067,-4.3715,13.7788425221,60.22,14.06,61.839566622,133.25
2019-11-07 12:30:00,78.3195,-1.9395,78.3435111576,10.0795,-3.3095,10.6089165564,68.24,1.37,68.2537508127,134.56,74.5895,10.4305,75.3152629983,10.0795,-3.3095,10.6089165564,64.51,13.74,65.9570140319,133.09
2019-11-07 13:00:00,79.8125,-0.24450000000000002,79.8128745034,10.0125,-3.0645,10.4709749546,69.8,2.8200000000000003,69.8569423894,134.32,76.6125,9.6855,77.2223029086,10.0125,-3.0645,10.4709749546,66.6,12.75,67.809457305,133.12
2019-11-07 13:30:00,77.133,4.094,77.2415725177,9.293,-2.806,9.7073933164,67.84,6.9,68.1899963338,133.74,77.643,4.164,77.7545776466,9.293,-2.806,9.7073933164,68.35,6.97,68.7044641927,133.59
2019-11-07 14:00:00,76.7065,3.669,76.7941970676,11.2465,-3.141,11.6768849977,65.46,6.8100000000000005,65.8132790552,133.8,77.2165,3.729,77.306489464,11.2465,-3.141,11.6768849977,65.97,6.87,66.3267502596,133.65
2019-11-07 14:30:00,76.312,3.774,76.4052643474,9.592,-2.866,10.0110149336,66.72,6.64,67.0495935856,133.95,76.832,3.844,76.9280999375,9.592,-2.866,10.0110149336,67.24,6.71,67.5739720603,133.79
2019-11-07 15:00:00,76.9445,4.0805,77.0526220222,7.4745,-2.3695,7.8410892419,69.47,6.45,69.768785284,133.81,77.5045,4.1505,77.6155536636,7.4745,-2.3695,7.8410892419,70.03,6.52,70.3328607409,133.66
2019-11-07 15:30:00,79.0115,4.3655,79.1320082046,4.7615,-1.8445,5.1062767747,74.25,6.21,74.5092383534,133.91,79.5915,4.4255,79.7144398619,4.7615,-1.8445,5.1062767747,74.83,6.27,75.0922219674,133.76
2019-11-07 16:00:00,82.1915,5.139,82.3520005419,3.3115,-1.631,3.6913673957,78.88,6.77,79.1699898952,133.61,82.8115,5.209,82.9751662442,3.3115,-1.631,3.6913673957,79.5,6.84,79.7937065187,133.46
2019-11-07 16:30:00,86.4625,5.705,86.6505102769,2.5625,-1.175,2.8190479333000003,83.9,6.88,84.1816155701,133.75,87.1125,5.765,87.3030519584,2.5625,-1.175,2.8190479333000003,84.55,6.94,84.8343450496,133.59
2019-11-07 17:00:00,91.033,7.053,91.3058152474,4.123,-0.387,4.1411227946,86.91,7.44,87.2278722657,132.71,91.663,7.123,91.9393424928,4.123,-0.387,4.1411227946,87.54,7.51,87.8615484726,132.56
2019-11-07 17:30:00,94.3675,7.657,94.6776357185,17.9375,2.157,18.0667250837,76.43,5.5,76.6276379644,132.89,94.9875,7.707,95.2996485054,17.9375,2.157,18.0667250837,77.05,5.55,77.2496278308,132.73
2019-11-07 18:00:00,95.8115,6.8935,96.0591686124,17.8715,2.0035,17.9834514068,77.94,4.89,78.0932500284,133.35,96.4115,6.9335,96.6604922111,17.8715,2.0035,17.9834514068,78.54,4.93,78.6945773227,133.19
2019-11-07 18:30:00,95.601,6.534,95.8240280775,4.501,-0.036000000000000004,4.5011439657,91.1,6.57,91.3366021921,132.8,96.351,6.594,96.576374114,4.501,-0.036000000000000004,4.5011439657,91.85,6.63,92.0889754531,132.64
2019-11-07 19:00:00,94.4755,6.609,94.7063830016,2.1655,-0.921,2.3532172127,92.31,7.53,92.6166129806,131.94,95.1755,6.679,95.4095636781,2.1655,-0.921,2.3532172127,93.01,7.6,93.3199876768,131.78
2019-11-07 19:30:00,91.99,5.7495,92.169500651,2.25,-1.1205,2.513567236,89.74,6.87,90.0025805186,131.7,92.68,5.8095,92.8619011772,2.25,-1.1205,2.513567236,90.43,6.93,90.69514761,131.55
2019-11-07 20:00:00,89.479,4.858,89.6107783975,2.279,-1.152,2.5536141055,87.2,6.01,87.406865291,131.87,90.149,4.918,90.283048935,2.279,-1.152,2.5536141055,87.87,6.07,88.0794062196,131.71
2019-11-07 20:30:00,85.4965,3.4125,85.5645760143,2.3064999999999998,-1.1075,2.5586126123,83.19,4.52,83.312703113,132.46,86.1365,3.4625,86.2060643951,2.3064999999999998,-1.1075,2.5586126123,83.83,4.57,83.9544745681,132.3
2019-11-07 21:00:00,81.964,2.25,81.9948766448,2.394,-0.9400000000000001,2.5719323474999998,79.57,3.19,79.6339186528,133.19,82.564,2.2800000000000002,82.5954750334,2.394,-0.9400000000000001,2.5719323474999998,80.17,3.22,80.2346390283,133.03
2019-11-07 21:30:00,78.023,0.8815000000000001,78.0279794128,2.313,-0.9285,2.4924047123,75.71,1.81,75.7316327567,133.06,78.593,0.9115000000000001,78.5982854854,2.313,-0.9285,2.4924047123,76.28,1.8399999999999999,76.3021886973,132.9
2019-11-07 22:00:00,73.363,-1.2055,73.3729037128,2.493,-1.0355,2.699501667,70.87,-0.17,70.8702038942,133.96,73.913,-1.2055,73.9228300273,2.493,-1.0355,2.699501667,71.42,-0.17,71.420202324,133.8
2019-11-07 22:30:00,68.6215,-2.5620000000000003,68.6693097843,3.2715,-1.082,3.4457852879,65.35,-1.48,65.3667568417,134.57,69.1115,-2.5620000000000003,69.1589710468,3.2715,-1.082,3.4457852879,65.84,-1.48,65.8566321641,134.41
2019-11-07 23:00:00,62.108,-3.5965,62.2120444629,3.158,-1.0765,3.3364376586,58.95,-2.52,59.0038380108,135.34,62.548,-3.5965,62.6513137632,3.158,-1.0765,3.3364376586,59.39,-2.52,59.4434395034,135.18
2019-11-07 23:30:00,58.2725,-4.606,58.4542512761,3.0725,-1.026,3.2392795881,55.2,-3.58,55.3159687613,135.74,58.7025,-4.616,58.8837071035,3.0725,-1.026,3.2392795881,55.63,-3.59,55.7457173243,135.57
2019-11-08 00:00:00,54.098,-5.322,54.3591509132,3.418,-1.462,3.7175486547,50.68,-3.86,50.8267842776,136.05,54.478,-5.332,54.7383111541,3.418,-1.462,3.7175486547,51.06,-3.87,51.2064497891,135.89
2019-11-08 00:30:00,52.3605,-5.7780000000000005,52.6783375236,3.3005,-1.658,3.6935435898,49.06,-4.12,49.2326923903,136.05,52.7305,-5.788,53.0472108056,3.3005,-1.658,3.6935435898,49.43,-4.13,49.6022358367,135.89
2019-11-08 01:00:00,53.432,-5.591,53.7237182723,3.572,-1.721,3.9649747792000003,49.86,-3.87,50.0099640072,135.86,53.832,-5.601,54.1225962515,3.572,-1.721,3.9649747792000003,50.26,-3.88,50.4095427474,135.7
2019-11-08 01:30:00,52.298,-5.9565,52.6361158925,3.598,-1.8565,4.0487277323,48.7,-4.1,48.8722825331,136.22,52.678,-5.9665,53.0148168558,3.598,-1.8565,4.0487277323,49.08,-4.11,49.2517867696,136.06
2019-11-08 02:00:00,51.215,-6.0905,51.575870475,3.495,-1.6705,3.8737056225,47.72,-4.42,47.9242610793,136.3,51.585,-6.1005,51.9444734813,3.495,-1.6705,3.8737056225,48.09,-4.43,48.2936124141,136.13
2019-11-08 02:30:00,50.7335,-6.07,51.095331707,4.0935,-1.69,4.428638871,46.64,-4.38,46.8452132026,136.34,51.0935,-6.08,51.4539808202,4.0935,-1.69,4.428638871,47.0,-4.39,47.2045771086,136.18
2019-11-08 03:00:00,50.1905,-6.1415,50.5648525411,5.4205,-1.7115,5.6842811771,44.77,-4.43,44.9886407885,136.51,50.5205,-6.1615,50.8948425923,5.4205,-1.7115,5.6842811771,45.1,-4.45,45.3190081533,136.35
2019-11-08 03:30:00,50.265,-6.356,50.6652638501,6.615,-1.426,6.7669565537,43.65,-4.93,43.927524401,136.73,50.615,-6.366,51.0137646229,6.615,-1.426,6.7669565537,44.0,-4.94,44.2764452051,136.56
2019-11-08 04:00:00,50.1435,-6.499,50.5629072864,6.2935,-1.169,6.4011485883,43.85,-5.33,44.1727449905,137.22,50.4835,-6.509,50.9013836084,6.2935,-1.169,6.4011485883,44.19,-5.34,44.5114782949,137.05
2019-11-08 04:30:00,49.834,-6.559,50.2637845471,5.774,-1.309,5.9205199941,44.06,-5.25,44.3716812844,137.25,50.184,-6.579,50.6134082729,5.774,-1.309,5.9205199941,44.41,-5.27,44.7215943365,137.09
2019-11-08 05:00:00,50.327,-6.367,50.7281540961,5.807,-1.317,5.9544721009,44.52,-5.05,44.8055007784,137.03,50.677,-6.3870000000000005,51.0779022474,5.807,-1.317,5.9544721009,44.87,-5.07,45.1555290081,136.87
2019-11-08 05:30:00,52.581,-5.922,52.9134353922,6.651,-1.112,6.743318545,45.93,-4.8100000000000005,46.1811758187,136.35,52.931,-5.932,53.2623636821,6.651,-1.112,6.743318545,46.28,-4.82,46.530321297,136.19
2019-11-08 06:00:00,54.604,-5.44,54.8743147201,7.144,-1.58,7.3166341989,47.46,-3.86,47.6167113522,136.7,54.984,-5.44,55.2524556558,7.144,-1.58,7.3166341989,47.84,-3.86,47.9954706196,136.53
2019-11-08 06:30:00,61.593,-2.777,61.655570535,7.663,-1.477,7.8040436954,53.93,-1.3,53.9456661837,134.88,62.043,-2.747,62.1037829605,7.663,-1.477,7.8040436954,54.38,-1.27,54.3948278791,134.72
2019-11-08 07:00:00,68.864,-0.166,68.8642000752,7.514,-1.296,7.6249466883,61.35,1.13,61.3604058005,134.27,69.364,-0.116,69.3640969955,7.514,-1.296,7.6249466883,61.85,1.18,61.8612552411,134.1
2019-11-08 07:30:00,75.959,2.285,75.9933609337,6.849,-1.295,6.9703533626,69.11,3.58,69.202662521,133.26,76.519,2.335,76.5546183192,6.849,-1.295,6.9703533626,69.67,3.63,69.764502435,133.09
2019-11-08 08:00:00,79.383,3.787,79.473278893,6.923,-1.473,7.0779699067,72.46,5.26,72.6506655166,133.46,79.943,3.857,80.035990017,6.923,-1.473,7.0779699067,73.02,5.33,73.214269784,133.29
2019-11-08 08:30:00,79.814,4.2775,79.9285405988,8.614,-2.0625,8.8574771944,71.2,6.34,71.4817151445,134.0,80.364,4.3575,80.4820495654,8.614,-2.0625,8.8574771944,71.75,6.42,72.0366497,133.83
2019-11-08 09:00:00,79.384,4.499,79.5113857067,9.794,-2.161,10.0295741186,69.59,6.66,69.9079659266,134.0,79.934,4.579,80.0650460376,9.794,-2.161,10.0295741186,70.14,6.74,70.4630910477,133.83
2019-11-08 09:30:00,79.6685,4.8345,79.8150504761,11.8885,-2.7355,12.1991554011,67.78,7.57,68.2014171407,133.92,80.1885,4.9245,80.3395682867,11.8885,-2.7355,12.1991554011,68.3,7.66,68.7282009076,133.76
2019-11-08 10:00:00,77.6455,3.9925,77.7480786033,13.3655,-3.3275,13.7734834555,64.28,7.32,64.6954465167,134.04,78.1455,4.0825,78.2520669152,13.3655,-3.3275,13.7734834555,64.78,7.41,65.2024271021,133.87
2019-11-08 10:30:00,75.713,3.3715,75.7880292741,15.253,-3.9585,15.7582908734,60.46,7.33,60.9027134042,134.31,76.173,3.4615,76.2516092371,15.253,-3.9585,15.7582908734,60.92,7.42,61.3702110148,134.15
2019-11-08 11:00:00,73.8915,2.9885,73.951909404,17.5315,-4.4415,18.0853646494,56.36,7.43,56.8476428711,134.78,74.3315,3.0685000000000002,74.3948088545,17.5315,-4.4415,18.0853646494,56.8,7.51,57.2943286897,134.62
2019-11-08 11:30:00,73.18,2.838,73.235009688,16.98,-4.332,17.52388724,56.2,7.17,56.6555284152,134.46,73.61,2.918,73.6678140303,16.98,-4.332,17.52388724,56.63,7.25,57.0922008684,134.3
2019-11-08 12:00:00,72.6575,2.7215,72.7084511491,18.0475,-4.8485,18.6874345082,54.61,7.57,55.1321775373,133.55,73.0875,2.8115,73.141555825,18.0475,-4.8485,18.6874345082,55.04,7.66,55.5704705757,133.39
2019-11-08 12:30:00,72.2475,2.5085,72.2910356026,16.8475,-4.4815000000000005,17.4333616523,55.4,6.99,55.8392344145,133.55,72.6775,2.5885,72.7235817222,16.8475,-4.4815000000000005,17.4333616523,55.83,7.07,56.2758722722,133.39
2019-11-08 13:00:00,71.939,2.0375,71.9678478715,16.709,-4.5325,17.3128344661,55.23,6.57,55.6194012913,133.43,72.379,2.1175,72.4099678722,16.709,-4.5325,17.3128344661,55.67,6.65,56.0657774404,133.28
2019-11-08 13:30:00,71.391,1.459,71.4059070526,15.111,-3.941,15.6164593298,56.28,5.4,56.5384683203,133.43,71.831,1.5190000000000001,71.8470592439,15.111,-3.941,15.6164593298,56.72,5.46,56.9821902001,133.28
2019-11-08 14:00:00,70.573,1.1935,70.583091256,13.153,-3.5465,13.6227409595,57.42,4.74,57.6153104652,133.51,71.043,1.2635,71.0542347876,13.153,-3.5465,13.6227409595,57.89,4.8100000000000005,58.0894844184,133.35
2019-11-08 14:30:00,70.454,1.011,70.4612534447,10.814,-2.829,11.1779173821,59.64,3.84,59.7634938738,133.51,70.924,1.071,70.9320859485,10.814,-2.829,11.1779173821,60.11,3.9,60.2363851837,133.38
2019-11-08 15:00:00,71.458,1.081,71.4661760905,9.678,-2.169,9.9180766785,61.78,3.25,61.8654257239,133.88,71.948,1.131,71.9568889336,9.678,-2.169,9.9180766785,62.27,3.3,62.3573804774,133.73
2019-11-08 15:30:00,73.171,1.2745,73.1820988443,6.961,-1.7055,7.1668857428,66.21,2.98,66.2770284488,133.76,73.701,1.3245,73.7129005076,6.961,-1.7055,7.1668857428,66.74,3.03,66.808745685,133.61
2019-11-08 16:00:00,76.6905,1.9425,76.7150969269,5.0905,-1.2775,5.2483517889,71.6,3.22,71.6723684554,133.37,77.2605,1.9925000000000002,77.2861883942,5.0905,-1.2775,5.2483517889,72.17,3.27,72.2440433531,133.22
2019-11-08 16:30:00,77.0585,3.138,77.1223668351,6.1785,-0.712,6.21938954,70.88,3.85,70.9844835158,133.3,77.5485,3.198,77.6144126838,6.1785,-0.712,6.21938954,71.37,3.91,71.4770242805,133.14
2019-11-08 17:00:00,77.2165,6.632,77.5007825525,27.3765,3.682,27.622995425,49.84,2.95,49.9272280424,133.73,77.6365,6.672,77.9226649714,27.3765,3.682,27.622995425,50.26,2.99,50.3488599672,133.57
2019-11-08 17:30:00,82.231,7.2455,82.5495889224,27.421,3.6055,27.6570220966,54.81,3.64,54.9307354766,134.27,82.671,7.3055,82.9931597859,27.421,3.6055,27.6570220966,55.25,3.7,55.3737528076,134.12
2019-11-08 18:00:00,82.736,6.902,83.0233900777,27.586,3.432,27.7986693926,55.15,3.47,55.2590571762,134.83,83.166,6.942,83.4552270382,27.586,3.432,27.7986693926,55.58,3.51,55.6907218484,134.68
2019-11-08 18:30:00,81.924,6.1155,82.1519392117,22.374,2.7355,22.5406041678,59.55,3.38,59.6458456223,134.03,82.414,6.1655,82.6443028058,22.374,2.7355,22.5406041678,60.04,3.43,60.1378957065,133.87
2019-11-08 19:00:00,88.1005,3.8615,88.1850853745,17.9805,1.7715,18.0675563511,70.12,2.09,70.1511404041,132.93,88.6805,3.8915,88.7658428254,17.9805,1.7715,18.0675563511,70.7,2.12,70.7317778654,132.77
2019-11-08 19:30:00,86.0395,2.7,86.0818538384,5.4795,-0.08,5.4800839638,80.56,2.7800000000000002,80.6079524613,131.38,86.6895,2.74,86.7327908593,5.4795,-0.08,5.4800839638,81.21,2.8200000000000003,81.2589471997,131.22
2019-11-08 20:00:00,83.572,1.8495,83.5924627837,5.012,-0.2305,5.0172975046,78.56,2.08,78.5875308176,131.86,84.172,1.8895,84.1932051549,5.012,-0.2305,5.0172975046,79.16,2.12,79.1883829864,131.7
2019-11-08 20:30:00,80.924,0.7325,80.9273151183,4.134,-0.1575,4.1369991842000005,76.79,0.89,76.7951573994,132.52,81.524,0.7525000000000001,81.527472868,4.134,-0.1575,4.1369991842000005,77.39,0.91,77.3953499895,132.37
2019-11-08 21:00:00,77.763,-0.2215,77.7633154595,3.583,-0.12150000000000001,3.5850594486,74.18,-0.1,74.1800674036,132.41,78.333,-0.21150000000000002,78.3332855257,3.583,-0.12150000000000001,3.5850594486,74.75,-0.09,74.7500541806,132.25
2019-11-08 21:30:00,73.3895,-2.2365,73.4235700746,2.6995,-0.1265,2.7024623032,70.69,-2.11,70.7214832989,133.33,73.9395,-2.2465,73.9736197742,2.6995,-0.1265,2.7024623032,71.24,-2.12,71.2715370958,133.17
2019-11-08 22:00:00,69.0585,-3.9195,69.1696385888,2.3785,-0.0995,2.3805802864,66.68,-3.8200000000000003,66.7893314834,134.2,69.5585,-3.9295,69.6694042783,2.3785,-0.0995,2.3805802864,67.18,-3.83,67.2890875254,134.03
2019-11-08 22:30:00,65.142,-5.454,65.36991877,2.282,-0.054,2.2826388238,62.86,-5.4,63.0915176549,134.76,65.632,-5.474,65.859882326,2.282,-0.054,2.2826388238,63.35,-5.42,63.5814351836,134.6
2019-11-08 23:00:00,60.999,-6.118,61.3050399641,2.1390000000000002,-0.028,2.1391832554,58.86,-6.09,59.1742148237,134.86,61.449,-6.148,61.7557892428,2.1390000000000002,-0.028,2.1391832554,59.31,-6.12,59.6249150943,134.69
2019-11-08 23:30:00,57.2495,-7.0395,57.6806710303,2.1395,0.0005,2.1395000584,55.11,-7.04,55.5578410308,135.86,57.6595,-7.0795,58.0924888475,2.1395,0.0005,2.1395000584,55.52,-7.08,55.9696060376,135.69
2019-11-09 00:00:00,54.2975,-7.8475,54.8616602237,2.1175,0.0925,2.1195194031,52.18,-7.94,52.7806403902,136.41,54.7075,-7.8875,55.2731690108,2.1175,0.0925,2.1195194031,52.59,-7.98,53.1919965784,136.24
2019-11-09 00:30:00,53.05,-8.3095,53.6968368738,2.1,0.0105,2.1000262498,50.95,-8.32,51.6248476995,135.89,53.45,-8.3495,54.0982130042,2.1,0.0105,2.1000262498,51.35,-8.36,52.0260713489,135.72
2019-11-09 01:00:00,54.054,-7.999,54.6426474194,2.104,0.041,2.1043994393,51.95,-8.04,52.5684705884,135.66,54.464,-8.039,55.0540899207,2.104,0.041,2.1043994393,52.36,-8.08,52.9797697239,135.49
2019-11-09 01:30:00,53.4765,-7.94,54.0627381128,2.1065,0.01,2.1065237359,51.37,-7.95,51.9815294119,135.84,53.8865,-7.98,54.4741707807,2.1065,0.01,2.1065237359,51.78,-7.99,52.3928287078,135.67
2019-11-09 02:00:00,52.2505,-8.3015,52.9058565047,2.1305,-0.061500000000000006,2.1313874589,50.12,-8.24,50.7928341403,136.29,52.6405,-8.3515,53.298872338,2.1305,-0.061500000000000006,2.1313874589,50.51,-8.29,51.1857812288,136.12
2019-11-09 02:30:00,51.2855,-8.581,51.9984237381,2.1655,-0.181,2.1730511384,49.12,-8.4,49.8330653282,136.44,51.6655,-8.621,52.3798198856,2.1655,-0.181,2.1730511384,49.5,-8.44,50.2143764275,136.27
