Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-09 03:00:00,50.123,-8.946,50.9150866149,2.203,-0.246,2.2166923557000002,47.92,-8.7,48.7033510141,136.62,50.493,-8.986,51.2863650983,2.203,-0.246,2.2166923557000002,48.29,-8.74,49.0745524687,136.45
2019-11-09 03:30:00,49.1455,-9.007,49.9640492679,2.3055,-0.34700000000000003,2.3314671883,46.84,-8.66,47.6338241169,136.83,49.5155,-9.057,50.3370041744,2.3055,-0.34700000000000003,2.3314671883,47.21,-8.71,48.0067516085,136.66
2019-11-09 04:00:00,48.885,-8.8625,49.6818591767,2.435,-0.36250000000000004,2.4618349355999998,46.45,-8.5,47.2213140436,136.94,49.255,-8.9025,50.0530671513,2.435,-0.36250000000000004,2.4618349355999998,46.82,-8.54,47.5924783973,136.76
2019-11-09 04:30:00,48.651,-8.9735,49.4716434258,2.701,-0.48350000000000004,2.7439339004,45.95,-8.49,46.7277497853,137.29,49.011,-9.0135,49.8329339218,2.701,-0.48350000000000004,2.7439339004,46.31,-8.53,47.0890326934,137.12
2019-11-09 05:00:00,48.359,-9.0155,49.1921957352,2.799,-0.5655,2.8555544558,45.56,-8.45,46.3369841487,137.52,48.709,-9.0555,49.5436046453,2.799,-0.5655,2.8555544558,45.91,-8.49,46.6884161222,137.35
2019-11-09 05:30:00,49.1465,-8.875,49.9414065406,2.7265,-0.485,2.7693008594,46.42,-8.39,47.1721157041,137.3,49.5165,-8.915,50.3126325812,2.7265,-0.485,2.7693008594,46.79,-8.43,47.5433381243,137.13
2019-11-09 06:00:00,49.732,-8.7825,50.501526019,2.742,-0.48250000000000004,2.7841282747,46.99,-8.3,47.7173982945,136.87,50.092,-8.8325,50.8647374932,2.742,-0.48250000000000004,2.7841282747,47.35,-8.35,48.0806093971,136.7
2019-11-09 06:30:00,52.2065,-7.7915,52.7847147809,2.7565,-0.6015,2.8213639432,49.45,-7.19,49.9699769862,136.23,52.6065,-7.8215,53.1847694787,2.7565,-0.6015,2.8213639432,49.85,-7.22,50.3701389714,136.06
2019-11-09 07:00:00,55.305,-7.165,55.767196899300004,3.135,-0.675,3.2068442432,52.17,-6.49,52.5721314006,136.23,55.715,-7.185,56.1763780427,3.135,-0.675,3.2068442432,52.58,-6.51,52.981473177,136.06
2019-11-09 07:30:00,58.0305,-6.159,58.3564239073,3.4805,-0.609,3.533378164,54.55,-5.55,54.8316058492,135.71,58.4605,-6.179,58.7861386829,3.4805,-0.609,3.533378164,54.98,-5.57,55.2614268726,135.54
2019-11-09 08:00:00,61.025,-5.368,61.2606402921,4.085,-0.708,4.1459002641,56.94,-4.66,57.1303702071,135.16,61.475,-5.388,61.7106649535,4.085,-0.708,4.1459002641,57.39,-4.68,57.5805045132,134.99
2019-11-09 08:30:00,65.2985,-4.319,65.4411786511,4.2185,-1.159,4.3748169390000005,61.08,-3.16,61.1616873541,135.54,65.7885,-4.319,65.930118256,4.2185,-1.159,4.3748169390000005,61.57,-3.16,61.651038109699996,135.37
2019-11-09 09:00:00,70.2405,-2.911,70.3007948835,4.1805,-0.9510000000000001,4.2873046603,66.06,-1.96,66.0890702008,134.51,70.7705,-2.901,70.829933441,4.1805,-0.9510000000000001,4.2873046603,66.59,-1.9500000000000002,66.618545466,134.35
2019-11-09 09:30:00,73.5855,-2.0925,73.6152454761,4.8555,-0.9225000000000001,4.9423563712,68.73,-1.17,68.739957812,134.38,74.1255,-2.0925,74.1550288686,4.8555,-0.9225000000000001,4.9423563712,69.27,-1.17,69.2798801962,134.21
2019-11-09 10:00:00,75.8365,-1.4075,75.8495602393,4.4565,-0.9175000000000001,4.549966868,71.38,-0.49,71.3816818238,133.98,76.3865,-1.3975,76.3992826439,4.4565,-0.9175000000000001,4.549966868,71.93,-0.48,71.9316015392,133.82
2019-11-09 10:30:00,76.8355,-1.199,76.8448544878,5.4855,-0.969,5.5704282825,71.35,-0.23,71.3503707068,133.86,77.4155,-1.179,77.4244772746,5.4855,-0.969,5.5704282825,71.93,-0.21,71.9303065474,133.69
2019-11-09 11:00:00,77.3725,-0.9405,77.3782159041,5.2125,-0.8905000000000001,5.2880191471,72.16,-0.05,72.1600173226,133.59,77.9325,-0.9405,77.9381748343,5.2125,-0.8905000000000001,5.2880191471,72.72,-0.05,72.72001718920001,133.43
2019-11-09 11:30:00,78.1195,-0.679,78.1224508144,4.6695,-0.999,4.7751681908,73.45,0.32,73.4506970695,133.53,78.6995,-0.659,78.7022590607,4.6695,-0.999,4.7751681908,74.03,0.34,74.0307807604,133.36
2019-11-09 12:00:00,77.881,-0.5885,77.883223439,3.741,-1.0385,3.8824687056,74.14,0.45,74.141365647,133.44,78.451,-0.5685,78.4530598081,3.741,-1.0385,3.8824687056,74.71,0.47000000000000003,74.7114783685,133.29
2019-11-09 12:30:00,77.618,-0.87,77.6228756489,4.318,-1.16,4.4710987464,73.3,0.29,73.3005736676,133.34,78.178,-0.84,78.1825126483,4.318,-1.16,4.4710987464,73.86,0.32,73.8606932001,133.18
2019-11-09 13:00:00,76.3985,-1.323,76.409954399,5.4985,-1.263,5.6416904602999995,70.9,-0.06,70.9000253879,133.74,76.9485,-1.313,76.9597012809,5.4985,-1.263,5.6416904602999995,71.45,-0.05,71.4500174947,133.58
2019-11-09 13:30:00,74.8205,-1.8345,74.8429863815,4.5005,-0.7445,4.5616642248,70.32,-1.09,70.3284473026,133.97,75.3705,-1.8345,75.3928223407,4.5005,-0.7445,4.5616642248,70.87,-1.09,70.8783817535,133.8
2019-11-09 14:00:00,73.5935,-2.25,73.6278869875,5.0535,-0.56,5.0844333263,68.54,-1.69,68.5608321128,134.28,74.1335,-2.24,74.1673339298,5.0535,-0.56,5.0844333263,69.08,-1.6800000000000002,69.100425469,134.12
2019-11-09 14:30:00,72.0565,-2.9695,72.1176616544,3.3265000000000002,-0.48950000000000005,3.362322486,68.73,-2.48,68.7747286436,134.72,72.5865,-2.9795,72.6476248924,3.3265000000000002,-0.48950000000000005,3.362322486,69.26,-2.49,69.3047451478,134.56
2019-11-09 15:00:00,71.15,-3.2995,71.2264641847,3.2,-0.5195000000000001,3.2418945464,67.95,-2.7800000000000002,68.0068445085,134.88,71.68,-3.3095,71.7563599289,3.2,-0.5195000000000001,3.2418945464,68.48,-2.79,68.5368112769,134.71
2019-11-09 15:30:00,71.5245,-3.493,71.6097419996,3.7045,-0.583,3.7500945655,67.82,-2.91,67.8824019905,135.07,72.0345,-3.493,72.1191392021,3.7045,-0.583,3.7500945655,68.33,-2.91,68.3919366592,134.91
2019-11-09 16:00:00,72.793,-2.963,72.8532787045,2.903,-0.293,2.9177487897,69.89,-2.67,69.9409822636,135.0,73.353,-2.973,73.4132231822,2.903,-0.293,2.9177487897,70.45,-2.68,70.5009567311,134.84
2019-11-09 16:30:00,75.827,-2.058,75.8549226682,2.277,-0.028,2.2771721498,73.55,-2.03,73.5780089429,134.85,76.417,-2.058,76.4447071615,2.277,-0.028,2.2771721498,74.14,-2.03,74.1677861339,134.69
2019-11-09 17:00:00,79.767,-0.936,79.7724914052,5.037,0.454,5.057418808,74.73,-1.3900000000000001,74.7429260867,134.26,80.277,-0.936,80.2824565207,5.037,0.454,5.057418808,75.24,-1.3900000000000001,75.2528384847,134.1
2019-11-09 17:30:00,75.531,2.5505,75.5740498534,25.591,4.2705,25.9448733134,49.94,-1.72,49.9696107649,134.63,75.931,2.5505,75.9738231975,25.591,4.2705,25.9448733134,50.34,-1.72,50.3693756165,134.47
2019-11-09 18:00:00,75.8415,2.2815,75.8758088227,25.6715,4.0315,25.9861290788,50.17,-1.75,50.2005119496,134.82,76.2215,2.2815,76.2556378539,25.6715,4.0315,25.9861290788,50.55,-1.75,50.5802827197,134.65
2019-11-09 18:30:00,83.123,-0.2675,83.1234304228,5.943,0.8425,6.0024207825,77.18,-1.11,77.1879815774,134.34,83.813,-0.2675,83.8134268793,5.943,0.8425,6.0024207825,77.87,-1.11,77.8779108605,134.17
2019-11-09 19:00:00,81.3445,-1.574,81.3597268693,2.4745,-0.214,2.4837363487,78.87,-1.3599999999999999,78.8817247529,134.34,81.9445,-1.574,81.9596153984,2.4745,-0.214,2.4837363487,79.47,-1.3599999999999999,79.4816362439,134.17
2019-11-09 19:30:00,78.429,-2.542,78.4701841785,2.589,-0.17200000000000001,2.5947071126,75.84,-2.37,75.8770222136,134.67,79.019,-2.542,79.059876834,2.589,-0.17200000000000001,2.5947071126,76.43,-2.37,76.4667365591,134.5
2019-11-09 20:00:00,75.3025,-3.384,75.37849801,2.5425,-0.214,2.5514902018,72.76,-3.17,72.8290223743,135.03,75.8625,-3.394,75.9383838533,2.5425,-0.214,2.5514902018,73.32,-3.18,73.3889283203,134.86
2019-11-09 20:30:00,72.3475,-4.247,72.4720481651,2.3075,-0.367,2.3365027819,70.04,-3.88,70.1473876919,134.42,72.8775,-4.267,73.0023102049,2.3075,-0.367,2.3365027819,70.57,-3.9,70.6776831822,134.25
2019-11-09 21:00:00,69.4605,-4.8765,69.6314678324,2.4405,-0.5265000000000001,2.4966462505,67.02,-4.35,67.161022178,133.66,69.9705,-4.8865,70.1409206705,2.4405,-0.5265000000000001,2.4966462505,67.53,-4.36,67.6706029233,133.5
2019-11-09 21:30:00,66.2015,-5.8085,66.4558294998,2.6315,-0.5585,2.6901142169,63.57,-5.25,63.7864201849,134.22,66.6815,-5.8385,66.9366157234,2.6315,-0.5585,2.6901142169,64.05,-5.28,64.2672614945,134.05
2019-11-09 22:00:00,63.2245,-6.6105,63.5691443273,2.7645,-0.5005000000000001,2.8094413146,60.46,-6.11,60.7679496116,134.82,63.6945,-6.6405,64.0397186947,2.7645,-0.5005000000000001,2.8094413146,60.93,-6.14,61.2385866917,134.66
2019-11-09 22:30:00,60.77,-7.5005,61.2311228074,3.55,-0.7005,3.6184527425,57.22,-6.8,57.6226379125,135.51,61.21,-7.5405,61.6727106608,3.55,-0.7005,3.6184527425,57.66,-6.84,58.0642850641,135.34
2019-11-09 23:00:00,57.0455,-8.014,57.6056704349,4.1755,-0.784,4.248465164,52.87,-7.23,53.3620633034,135.98,57.4455,-8.044,58.0059600925,4.1755,-0.784,4.248465164,53.27,-7.26,53.7624450709,135.81
2019-11-09 23:30:00,52.7905,-9.1705,53.5811063762,5.2605,-0.9705,5.3492738292,47.53,-8.2,48.232156286,136.27,53.1605,-9.2205,53.9542063281,5.2605,-0.9705,5.3492738292,47.9,-8.25,48.6052723478,136.1
2019-11-10 00:00:00,51.0725,-9.6075,51.9683010353,5.3225,-0.7675000000000001,5.3775517199,45.75,-8.84,46.596224096,136.65,51.4225,-9.6475,52.3196689831,5.3225,-0.7675000000000001,5.3775517199,46.1,-8.88,46.9474642553,136.48
2019-11-10 00:30:00,49.4565,-9.8055,50.419175147,6.5565,-0.9155000000000001,6.620108194,42.9,-8.89,43.8114380042,136.47,49.7865,-9.8555,50.7526005491,6.5565,-0.9155000000000001,6.620108194,43.23,-8.94,44.1447222213,136.3
2019-11-10 01:00:00,50.236,-9.623,51.1493677869,7.116,-0.933,7.1769035802,43.12,-8.69,43.9869355605,136.02,50.576,-9.653,51.4889520674,7.116,-0.933,7.1769035802,43.46,-8.72,44.3261773673,135.85
2019-11-10 01:30:00,49.928,-9.778,50.8764628094,6.948,-0.788,6.9925423131,42.98,-8.99,43.9101411977,136.2,50.258,-9.838,51.2118424586,6.948,-0.788,6.9925423131,43.31,-9.05,44.2454359228,136.04
2019-11-10 02:00:00,48.2105,-9.993,49.2352755578,7.1505,-0.973,7.2163965558,41.06,-9.02,42.0390770593,136.42,48.5305,-10.033,49.5567404018,7.1505,-0.973,7.2163965558,41.38,-9.06,42.3602171855,136.26
2019-11-10 02:30:00,46.878,-10.331,48.002879549,7.478,-1.151,7.5660613928,39.4,-9.18,40.4553136189,136.7,47.188,-10.371,48.3142317025,7.478,-1.151,7.5660613928,39.71,-9.22,40.7663157521,136.53
2019-11-10 03:00:00,45.7535,-10.385,46.9172781313,7.8535,-1.2650000000000001,7.9547273523,37.9,-9.12,38.9818470573,136.7,46.0535,-10.435,47.2209073107,7.8535,-1.2650000000000001,7.9547273523,38.2,-9.17,39.285224958,136.53
2019-11-10 03:30:00,44.8105,-10.367,45.9940822199,8.0305,-1.327,8.1394016518,36.78,-9.04,37.8746617147,136.66,45.0905,-10.407,46.2758991188,8.0305,-1.327,8.1394016518,37.06,-9.08,38.1561266378,136.49
2019-11-10 04:00:00,44.472,-10.643,45.7278059063,8.322,-1.233,8.4128457136,36.15,-9.41,37.3546596826,137.21,44.762,-10.693,46.0214829509,8.322,-1.233,8.4128457136,36.44,-9.46,37.6479109646,137.04
2019-11-10 04:30:00,44.758,-10.523,45.9783872379,8.488,-1.063,8.5543037706,36.27,-9.46,37.4833896546,136.86,45.048,-10.563,46.2698527445,8.488,-1.063,8.5543037706,36.56,-9.5,37.7741128288,136.69
2019-11-10 05:00:00,44.4915,-10.595,45.7356272205,8.4915,-1.125,8.5656988769,36.0,-9.47,37.2247350561,136.93,44.7815,-10.635,46.0270134513,8.4915,-1.125,8.5656988769,36.29,-9.51,37.5153861769,136.76
2019-11-10 05:30:00,44.782,-10.5825,46.0153977517,8.312,-1.0825,8.3821924489,36.47,-9.5,37.6870123517,137.04,45.062,-10.6325,46.2993941672,8.312,-1.0825,8.3821924489,36.75,-9.55,37.9705807172,136.87
2019-11-10 06:00:00,46.9795,-10.1175,48.0566044004,7.9195,-0.8375,7.9636603706999995,39.06,-9.28,40.1472539534,136.73,47.2995,-10.1675,48.379962345,7.9195,-0.8375,7.9636603706999995,39.38,-9.33,40.4701531996,136.57
2019-11-10 06:30:00,49.812,-9.25,50.6635751206,7.872,-0.92,7.9255778338,41.94,-8.33,42.7592387678,136.56,50.152,-9.28,51.0033479685,7.872,-0.92,7.9255778338,42.28,-8.36,43.0985846635,136.39
2019-11-10 07:00:00,52.218,-8.678,52.9341780705,7.728,-0.988,7.7909003331,44.49,-7.69,45.1497087477,137.24,52.568,-8.548,53.2584540519,7.728,-0.988,7.7909003331,44.84,-7.5600000000000005,45.4728402456,137.07
2019-11-10 07:30:00,53.3875,-8.118,54.0011766562,7.5875,-0.918,7.6428319522,45.8,-7.2,46.3624848342,135.84,53.7475,-8.138,54.3601030191,7.5875,-0.918,7.6428319522,46.16,-7.22,46.7212371412,135.67
2019-11-10 08:00:00,55.9945,-7.478,56.4916322498,7.6645,-1.048,7.7358169737,48.33,-6.43,48.7558591351,135.01,56.3945,-7.4879999999999995,56.8894522231,7.6645,-1.048,7.7358169737,48.73,-6.44,49.1537028107,134.85
2019-11-10 08:30:00,60.373,-6.5395,60.7261409053,8.263,-1.3895,8.3790142171,52.11,-5.15,52.3638673133,134.36,60.803,-6.5495,61.1547280204,8.263,-1.3895,8.3790142171,52.54,-5.16,52.792776021,134.2
2019-11-10 09:00:00,64.2745,-5.5585,64.5144036049,9.0745,-1.5485,9.2056723003,55.2,-4.01,55.3454614219,133.43,64.7145,-5.5585,64.9527784818,9.0745,-1.5485,9.2056723003,55.64,-4.01,55.7843141035,133.26
2019-11-10 09:30:00,66.2205,-4.623,66.3816748,11.0805,-2.023,11.2636587861,55.14,-2.6,55.2012644783,133.11,66.6405,-4.603,66.7992803049,11.0805,-2.023,11.2636587861,55.56,-2.58,55.61987055,132.94
2019-11-10 10:00:00,66.8805,-4.3285,67.0204236968,12.5105,-2.8185000000000002,12.8240614666,54.37,-1.51,54.3909643231,133.2,67.3105,-4.3085,67.4482511449,12.5105,-2.8185000000000002,12.8240614666,54.8,-1.49,54.8202526444,133.04
2019-11-10 10:30:00,68.2995,-3.8685,68.4089686554,14.7095,-2.9185,14.9962339439,53.59,-0.9500000000000001,53.5984197528,132.93,68.7195,-3.8485,68.82717946060001,14.7095,-2.9185,14.9962339439,54.01,-0.93,54.0180062572,132.77
2019-11-10 11:00:00,66.978,-4.172,67.1078092922,17.038,-3.642,17.4229046947,49.94,-0.53,49.9428122957,132.85,67.368,-4.142,67.4952115931,17.038,-3.642,17.4229046947,50.33,-0.5,50.3324835469,132.69
2019-11-10 11:30:00,65.295,-4.688,65.463076379,17.115,-4.128,17.6057833964,48.18,-0.56,48.1832543525,133.0,65.675,-4.658,65.839977134,17.115,-4.128,17.6057833964,48.56,-0.53,48.5628922121,132.84
2019-11-10 12:00:00,66.4165,-4.411,66.5628153946,16.8765,-3.911,17.3237459359,49.54,-0.5,49.5425231493,132.85,66.8065,-4.381,66.9499933028,16.8765,-3.911,17.3237459359,49.93,-0.47000000000000003,49.9322120479,132.69
2019-11-10 12:30:00,66.9315,-4.334,67.0716724724,16.2315,-3.734,16.6554600132,50.7,-0.6000000000000001,50.7035501716,132.74,67.3415,-4.324,67.4801792992,16.2315,-3.734,16.6554600132,51.11,-0.59,51.1134052867,132.58
2019-11-10 13:00:00,67.405,-4.1685,67.5337724198,14.625,-3.3685,15.0079118218,52.78,-0.8,52.7860625544,132.59,67.825,-4.1385,67.9511427958,14.625,-3.3685,15.0079118218,53.2,-0.77,53.2055720766,132.44
2019-11-10 13:30:00,67.691,-4.2335,67.8232556226,13.481,-2.8235,13.7735076596,54.21,-1.4100000000000001,54.2283339224,132.96,68.131,-4.2135,68.2611657039,13.481,-2.8235,13.7735076596,54.65,-1.3900000000000001,54.6676741777,132.8
2019-11-10 14:00:00,66.3255,-4.4895,66.4772710067,10.8955,-2.2995,11.1355116856,55.43,-2.19,55.4732458037,133.21,66.7655,-4.4895,66.9162730619,10.8955,-2.2995,11.1355116856,55.87,-2.19,55.912905487,133.05
2019-11-10 14:30:00,66.748,-4.4030000000000005,66.8930632652,7.048,-1.353,7.176692344,59.7,-3.05,59.7778596137,133.21,67.218,-4.4030000000000005,67.3620511342,7.048,-1.353,7.176692344,60.17,-3.05,60.2472522195,133.05
2019-11-10 15:00:00,68.1605,-4.1385,68.2860230391,5.9405,-1.0385,6.0305905598,62.22,-3.1,62.2971781062,133.05,68.6605,-4.1285,68.7845096842,5.9405,-1.0385,6.0305905598,62.72,-3.09,62.7960707369,132.89
2019-11-10 15:30:00,70.626,-3.686,70.722121518,3.5460000000000003,-0.586,3.5940940444000002,67.08,-3.1,67.151592684,132.89,71.156,-3.686,71.2514065265,3.5460000000000003,-0.586,3.5940940444000002,67.61,-3.1,67.6810320548,132.73
2019-11-10 16:00:00,73.0045,-3.1715,73.0733565159,2.9445,-0.6215,3.0093757658,70.06,-2.55,70.1063912921,132.69,73.5745,-3.1715,73.6428235641,2.9445,-0.6215,3.0093757658,70.63,-2.55,70.6760171487,132.53
2019-11-10 16:30:00,76.011,-2.096,76.0398930628,3.801,-0.436,3.8259243328,72.21,-1.6600000000000001,72.2290779396,132.06,76.531,-2.086,76.5594236982,3.801,-0.436,3.8259243328,72.73,-1.65,72.748714078,131.9
2019-11-10 17:00:00,72.7575,1.179,72.7670519346,18.5575,2.569,18.7344753663,54.2,-1.3900000000000001,54.217820871,131.86,73.1775,1.189,73.1871588959,18.5575,2.569,18.7344753663,54.62,-1.38,54.6374303935,131.71
2019-11-10 17:30:00,76.976,3.1825,77.0417606383,26.026,3.7025,26.2880425717,50.95,-0.52,50.9526535128,131.48,77.376,3.2025,77.4422454623,26.026,3.7025,26.2880425717,51.35,-0.5,51.3524342169,131.33
2019-11-10 18:00:00,76.4145,2.7615,76.4643818552,25.6745,3.6415,25.9314571997,50.74,-0.88,50.7476304866,131.39,76.8345,2.7715,76.8844691892,25.6745,3.6415,25.9314571997,51.16,-0.87,51.167396846,131.24
2019-11-10 18:30:00,83.814,0.1705,83.814173421,5.414,0.0105,5.4140101819,78.4,0.16,78.4001632651,131.14,84.484,0.1905,84.4842147756,5.414,0.0105,5.4140101819,79.07,0.18,79.0702048815,130.98
2019-11-10 19:00:00,82.868,-0.42150000000000004,82.8690719524,2.878,-0.5815,2.936158417,79.99,0.16,79.9901600198,131.39,83.488,-0.4015,83.4889654161,2.878,-0.5815,2.936158417,80.61,0.18,80.6102009674,131.23
2019-11-10 19:30:00,80.5465,-1.202,80.5554682579,3.0865,-0.592,3.1427609279,77.46,-0.61,77.4624018476,131.72,81.1465,-1.182,81.1551081957,3.0865,-0.592,3.1427609279,78.06,-0.59,78.0622296633,131.56
2019-11-10 20:00:00,77.0075,-2.1310000000000002,77.0369795439,2.7475,-0.491,2.7910279916,74.26,-1.6400000000000001,74.278107138,131.64,77.5775,-2.121,77.6064890795,2.7475,-0.491,2.7910279916,74.83,-1.63,74.8477508012,131.48
2019-11-10 20:30:00,75.631,-2.309,75.6662384555,2.941,-0.5690000000000001,2.9955370136,72.69,-1.74,72.7108224407,131.77,76.191,-2.299,76.2256773141,2.941,-0.5690000000000001,2.9955370136,73.25,-1.73,73.2704265035,131.62
2019-11-10 21:00:00,71.3565,-3.775,71.4562853586,3.2465,-0.5650000000000001,3.2952977483,68.11,-3.21,68.1856011193,132.12,71.8765,-3.785,71.9760896218,3.2465,-0.5650000000000001,3.2952977483,68.63,-3.22,68.7054968689,131.96
2019-11-10 21:30:00,68.0345,-4.509,68.1837537193,3.3645,-0.609,3.4191725973000002,64.67,-3.9,64.7874903048,131.82,68.5345,-4.529,68.6839830765,3.3645,-0.609,3.4191725973000002,65.17,-3.92,65.2877882915,131.66
2019-11-10 22:00:00,64.4785,-4.806,64.6573630629,3.8885,-0.906,3.9926517817000002,60.59,-3.9,60.7153860236,132.39,64.9385,-4.806,65.1160995319,3.8885,-0.906,3.9926517817000002,61.05,-3.9,61.1744431932,132.23
2019-11-10 22:30:00,62.006,-5.221,62.225419862,4.766,-1.051,4.8805078629,57.24,-4.17,57.3916936499,132.54,62.436,-5.241,62.6555837655,4.766,-1.051,4.8805078629,57.67,-4.19,57.8220113798,132.38
2019-11-10 23:00:00,58.1695,-6.046,58.4828594227,6.1295,-1.216,6.2489540125,52.04,-4.83,52.2636632853,133.49,58.5695,-6.056,58.8817583488,6.1295,-1.216,6.2489540125,52.44,-4.84,52.6628825645,133.32
2019-11-10 23:30:00,53.895,-6.746,54.3155552397,7.105,-1.666,7.2977106684,46.79,-5.08,47.0649604271,134.1,54.245,-6.776,54.6665729765,7.105,-1.666,7.2977106684,47.14,-5.11,47.4161544202,133.94
2019-11-11 00:00:00,49.586,-7.595,50.1642843166,7.446,-2.225,7.7713281362,42.14,-5.37,42.4807780061,133.82,49.906,-7.605,50.4821241728,7.446,-2.225,7.7713281362,42.46,-5.38,42.7994859782,133.66
2019-11-11 00:30:00,48.526,-7.7635000000000005,49.1431033641,7.616,-2.2635,7.9452431209,40.91,-5.5,41.2780583361,134.05,48.846,-7.7835,49.4622541768,7.616,-2.2635,7.9452431209,41.23,-5.52,41.5978761477,133.88
2019-11-11 01:00:00,50.3945,-7.191,50.9049713805,7.3045,-2.1310000000000002,7.6090000164,43.09,-5.06,43.3860772599,133.25,50.7345,-7.191,51.2415843944,7.3045,-2.1310000000000002,7.6090000164,43.43,-5.06,43.7237749971,133.09
2019-11-11 01:30:00,49.6015,-7.1205,50.109982264,7.3115,-2.4305,7.7048921148,42.29,-4.69,42.5492679138,133.17,49.9315,-7.1305,50.4380681876,7.3115,-2.4305,7.7048921148,42.62,-4.7,42.8783675062,133.0
2019-11-11 02:00:00,48.6735,-7.311,49.2195116113,6.9235,-2.421,7.3345820092,41.75,-4.89,42.0353969887,133.58,49.0035,-7.331,49.5488301905,6.9235,-2.421,7.3345820092,42.08,-4.91,42.3654871328,133.41
2019-11-11 02:30:00,48.8935,-7.4135,49.4523439738,7.3435,-1.7934999999999999,7.5593408774,41.55,-5.62,41.9283543679,133.44,49.2335,-7.4335,49.7915097632,7.3435,-1.7934999999999999,7.5593408774,41.89,-5.64,42.2679748746,133.27
2019-11-11 03:00:00,50.3465,-7.1525,50.8520237405,8.0565,-1.0325,8.1223917968,42.29,-6.12,42.7305335796,133.88,50.6665,-7.1725,51.1716618696,8.0565,-1.0325,8.1223917968,42.61,-6.14,43.0501068524,133.71
2019-11-11 03:30:00,49.6895,-7.6585,50.2762273097,7.8695,-1.0385,7.9377271621,41.82,-6.62,42.3407227147,133.79,50.0095,-7.6785,50.595547753700004,7.8695,-1.0385,7.9377271621,42.14,-6.64,42.6599249882,133.62
2019-11-11 04:00:00,47.385,-7.6850000000000005,48.0041399256,6.865,-1.775,7.0907580695,40.52,-5.91,40.948730139,134.11,47.705,-7.705,48.3232247475,6.865,-1.775,7.0907580695,40.84,-5.93,41.2682747398,133.95
2019-11-11 04:30:00,46.6995,-7.807,47.3475717355,6.2995,-1.9769999999999999,6.6024411584,40.4,-5.83,40.8184872331,134.07,47.0195,-7.837,47.6681439669,6.2995,-1.9769999999999999,6.6024411584,40.72,-5.86,41.1394944062,133.9
2019-11-11 05:00:00,47.5925,-7.628,48.1999215793,5.9125,-1.758,6.1683239417,41.68,-5.87,42.0913209581,134.23,47.9225,-7.648,48.5289388947,5.9125,-1.758,6.1683239417,42.01,-5.89,42.4208934371,134.06
2019-11-11 05:30:00,49.7225,-7.179,50.2380836343,5.7025,-1.7189999999999999,5.9559606488,44.02,-5.46,44.3573218308,134.15,50.0725,-7.189,50.585936556,5.7025,-1.7189999999999999,5.9559606488,44.37,-5.47,44.7059034133,133.98
2019-11-11 06:00:00,52.626,-6.606,53.0389961443,6.666,-2.146,7.00291882,45.96,-4.46,46.175894144,135.11,52.996,-6.626,53.4086125264,6.666,-2.146,7.00291882,46.33,-4.48,46.546098655,134.94
2019-11-11 06:30:00,59.62,-4.4205,59.7836534535,6.93,-1.9205,7.1911904613,52.69,-2.5,52.7492758244,133.94,60.05,-4.4105,60.2117514298,6.93,-1.9205,7.1911904613,53.12,-2.49,53.1783273524,133.78
2019-11-11 07:00:00,67.341,-1.1375,67.3506064357,6.211,-1.7675,6.4575984119,61.13,0.63,61.133246274,132.22,67.831,-1.1075,67.8400406637,6.211,-1.7675,6.4575984119,61.62,0.66,61.6235344653,132.05
2019-11-11 07:30:00,72.9435,1.2165,72.9536432572,6.0235,-2.3935,6.4816197436,66.92,3.61,67.0173000053,131.96,73.4835,1.2665,73.4944133557,6.0235,-2.3935,6.4816197436,67.46,3.66,67.5592125472,131.79
2019-11-11 08:00:00,76.3215,2.8245,76.3737465527,6.9915,-2.5655,7.44733929,69.33,5.39,69.5392047697,131.07,76.8715,2.8845,76.9255994614,6.9915,-2.5655,7.44733929,69.88,5.45,70.0922028474,130.91
2019-11-11 08:30:00,78.516,4.359,78.6369069649,7.846,-2.8810000000000002,8.3582221196,70.67,7.24,71.0398937218,130.89,79.066,4.379,79.1871706591,7.846,-2.8810000000000002,8.3582221196,71.22,7.26,71.5890773792,130.73
2019-11-11 09:00:00,79.8095,4.748,79.950608467,9.9495,-2.992,10.3896397555,69.86,7.74,70.2874611862,132.82,80.3395,4.818,80.4838392738,9.9495,-2.992,10.3896397555,70.39,7.8100000000000005,70.8219471633,132.66
2019-11-11 09:30:00,81.995,5.322,82.1675343977,12.595,-2.868,12.9174087572,69.4,8.19,69.8815862728,132.44,82.545,5.392,82.7209205038,12.595,-2.868,12.9174087572,69.95,8.26,70.4360000284,132.27
2019-11-11 10:00:00,83.2585,5.081,83.4133945074,13.7485,-2.509,13.9755620012,69.51,7.59,69.9231592536,132.83,83.7885,5.141,83.94606967120001,13.7485,-2.509,13.9755620012,70.04,7.65,70.4565405055,132.67
2019-11-11 10:30:00,82.084,4.358,82.1996059601,14.574,-2.652,14.8133244074,67.51,7.01,67.8729710562,133.35,82.604,4.428,82.722596671,14.574,-2.652,14.8133244074,68.03,7.08,68.397421735,133.18
2019-11-11 11:00:00,77.671,4.256,77.7875168456,16.571,-4.094,17.0692377393,61.1,8.35,61.6679211584,133.53,78.131,4.326,78.2506705211,16.571,-4.094,17.0692377393,61.56,8.42,62.1331634476,133.37
2019-11-11 11:30:00,74.907,3.4130000000000003,74.9847132288,18.257,-4.907,18.9049384553,56.65,8.32,57.2577060316,133.63,75.337,3.493,75.417933,18.257,-4.907,18.9049384553,57.08,8.4,57.6947692603,133.47
2019-11-11 12:00:00,74.1275,3.268,74.1995018868,18.3475,-5.532,19.1633447041,55.78,8.8,56.4698893217,133.76,74.5475,3.348,74.62264308,18.3475,-5.532,19.1633447041,56.2,8.88,56.8972266459,133.59
2019-11-11 12:30:00,74.483,3.0525,74.5455233079,16.953,-4.9775,17.6686081866,57.53,8.03,58.0877078219,133.55,74.943,3.1125,75.0076056494,16.953,-4.9775,17.6686081866,57.99,8.09,58.5515858026,133.39
2019-11-11 13:00:00,74.9355,3.1355,75.001070129,16.4555,-4.9645,17.1880697142,58.48,8.1,59.0382960459,133.6,75.3955,3.2055,75.4636114329,16.4555,-4.9645,17.1880697142,58.94,8.17,59.5035503142,133.44
2019-11-11 13:30:00,75.4935,3.21,75.5617141299,15.2335,-4.64,15.9244818519,60.26,7.85,60.769154182,133.65,75.9635,3.2800000000000002,76.0342799811,15.2335,-4.64,15.9244818519,60.73,7.92,61.2442593228,133.49
2019-11-11 14:00:00,74.2495,2.6055,74.2952009251,16.0695,-4.7345,16.7524422249,58.18,7.34,58.64118007,133.65,74.6995,2.6654999999999998,74.7470413495,16.0695,-4.7345,16.7524422249,58.63,7.4,59.0951512393,133.49
2019-11-11 14:30:00,74.8105,3.0585,74.872994681,13.8805,-4.0015,14.4457704017,60.93,7.06,61.3376597206,133.54,75.2905,3.1185,75.3550557859,13.8805,-4.0015,14.4457704017,61.41,7.12,61.8213757531,133.37
2019-11-11 15:00:00,75.779,3.3945,75.8549897584,12.249,-3.6955,12.7943237903,63.53,7.09,63.924400662,133.41,76.249,3.4645,76.3276670759,12.249,-3.6955,12.7943237903,64.0,7.16,64.3992670766,133.25
2019-11-11 15:30:00,68.2735,4.816,68.4431490965,10.1035,-3.394,10.6583276479,58.17,8.21,58.7465147902,133.22,68.7435,4.876,68.9162112151,10.1035,-3.394,10.6583276479,58.64,8.27,59.2202879088,133.06
2019-11-11 16:00:00,71.4035,5.6690000000000005,71.6281883985,8.2035,-3.251,8.824194765,63.2,8.92,63.8263769926,133.47,71.9035,5.749,72.1329627372,8.2035,-3.251,8.824194765,63.7,9.0,64.332651119,133.31
2019-11-11 16:30:00,84.557,5.218,84.7178480192,7.607,-2.7720000000000002,8.0963221897,76.95,7.99,77.3637033757,133.47,85.167,5.288,85.3310074533,7.607,-2.7720000000000002,8.0963221897,77.56,8.06,77.977671163,133.31
2019-11-11 17:00:00,80.633,7.4515,80.9765740276,8.693,-2.0385,8.928814661,71.94,9.49,72.5632393158,133.3,81.163,7.5215,81.5107694188,8.693,-2.0385,8.928814661,72.47,9.56,73.0978419654,133.14
2019-11-11 17:30:00,95.3185,7.6615,95.6259118885,30.1085,1.8615,30.1659900302,65.21,5.8,65.467427779,134.23,95.8385,7.7015,96.1474450233,30.1085,1.8615,30.1659900302,65.73,5.84,65.9889271014,134.06
2019-11-11 18:00:00,95.056,6.8985,95.3059937163,30.586,1.7085,30.6336802923,64.47,5.19,64.6785667745,134.58,95.566,6.9385,95.8175513059,30.586,1.7085,30.6336802923,64.98,5.23,65.1901319219,134.42
2019-11-11 18:30:00,94.803,5.9405,94.9889380362,23.293,0.9005000000000001,23.3104000234,71.51,5.04,71.6873887096,133.66,95.363,5.9905,95.5509699545,23.293,0.9005000000000001,23.3104000234,72.07,5.09,72.2495190295,133.5
2019-11-11 19:00:00,92.5385,5.4275,92.6975282222,13.8485,-0.7225,13.8673342247,78.69,6.15,78.9299600912,132.86,93.1785,5.4775,93.3393586249,13.8485,-0.7225,13.8673342247,79.33,6.2,79.5719102448,132.7
2019-11-11 19:30:00,89.4675,4.418,89.5765163436,7.4175,-2.362,7.7844942193,82.05,6.78,82.3296477583,132.71,90.0875,4.478,90.1987258239,7.4175,-2.362,7.7844942193,82.67,6.84,82.9524833866,132.55
2019-11-11 20:00:00,85.806,3.2725,85.8683812136,7.646,-2.4175,8.019078641,78.16,5.69,78.3668405641,132.48,86.406,3.3125,86.4694714466,7.646,-2.4175,8.019078641,78.76,5.73,78.9681613057,132.32
2019-11-11 20:30:00,83.644,2.309,83.6758640051,6.954,-2.151,7.2790739109,76.69,4.46,76.8195788846,133.07,84.234,2.339,84.2664682837,6.954,-2.151,7.2790739109,77.28,4.49,77.4103255387,132.91
2019-11-11 21:00:00,80.16,1.5765,80.1755009479,6.99,-1.9635,7.2605393911,73.17,3.54,73.255583405,132.82,80.71,1.6165,80.7261864097,6.99,-1.9635,7.2605393911,73.72,3.58,73.8068750185,132.66
2019-11-11 21:30:00,76.019,0.1865,76.0192287731,7.129,-2.1035,7.4328563319,68.89,2.29,68.9280508937,133.6,76.539,0.1965,76.5392522386,7.129,-2.1035,7.4328563319,69.41,2.3,69.4480964462,133.44
2019-11-11 22:00:00,70.6835,-1.75,70.7051601529,7.0135,-2.08,7.3154345223,63.67,0.33,63.6708551851,134.33,71.1535,-1.76,71.1752636964,7.0135,-2.08,7.3154345223,64.14,0.32,64.1407982489,134.17
2019-11-11 22:30:00,66.2925,-3.178,66.3686314478,6.8225,-1.8980000000000001,7.0815895285,59.47,-1.28,59.4837734176,134.49,66.7425,-3.178,66.8181187273,6.8225,-1.8980000000000001,7.0815895285,59.92,-1.28,59.9336700028,134.32
2019-11-11 23:00:00,61.8985,-4.071,62.0322282628,7.3185,-1.811,7.5392415567,54.58,-2.26,54.626769994200004,135.43,62.3085,-4.081,62.4420029567,7.3185,-1.811,7.5392415567,54.99,-2.27,55.0368331211,135.26
2019-11-11 23:30:00,57.8515,-5.254,58.0895908769,7.1315,-1.584,7.3052959043,50.72,-3.67,50.8526036698,136.31,58.2415,-5.274,58.4798033363,7.1315,-1.584,7.3052959043,51.11,-3.69,51.2430307457,136.14
2019-11-12 00:00:00,54.735,-5.7545,55.0366650084,6.675,-1.6545,6.8769902755,48.06,-4.1,48.2345685168,136.63,55.095,-5.7745,55.3967857845,6.675,-1.6545,6.8769902755,48.42,-4.12,48.5949668176,136.47
2019-11-12 00:30:00,52.5705,-5.7515,52.8841868851,7.2805,-1.9415,7.5349255139,45.29,-3.81,45.4499746975,134.4,52.9205,-5.7615,53.2332058259,7.2805,-1.9415,7.5349255139,45.64,-3.8200000000000003,45.799585151,134.23
2019-11-12 01:00:00,54.423,-5.4475,54.6949557569,7.253,-1.8575,7.487076549,47.17,-3.59,47.3064160553,134.15,54.783,-5.4575,55.0541678281,7.253,-1.8575,7.487076549,47.53,-3.6,47.6661399738,133.98
2019-11-12 01:30:00,54.1835,-5.503,54.4622316955,7.4635,-1.7930000000000001,7.6758505229,46.72,-3.71,46.867072663,134.35,54.5435,-5.513,54.8214060496,7.4635,-1.7930000000000001,7.6758505229,47.08,-3.7199999999999998,47.2267381893,134.18
2019-11-12 02:00:00,53.5345,-5.487,53.8149594374,7.4845,-1.9969999999999999,7.746337796,46.05,-3.49,46.1820592871,135.02,53.8945,-5.497,54.174109492,7.4845,-1.9969999999999999,7.746337796,46.41,-3.5,46.5417887495,134.85
2019-11-12 02:30:00,52.464,-5.6925,52.7719229539,7.504,-2.2725,7.8405530577,44.96,-3.42,45.0898880016,135.63,52.814,-5.7025,53.1209666916,7.504,-2.2725,7.8405530577,45.31,-3.43,45.4396412838,135.45
2019-11-12 03:00:00,51.909,-5.7675,52.2284246101,6.789,-2.0775,7.0997554359,45.12,-3.69,45.2706361784,135.74,52.269,-5.7775,52.5873356166,6.789,-2.0775,7.0997554359,45.48,-3.7,45.6302575053,135.58
2019-11-12 03:30:00,51.8095,-6.0295,52.1591713939,6.6795,-1.9295,6.9526031456,45.13,-4.1,45.3158570481,136.21,52.1395,-6.0395,52.4881226612,6.6795,-1.9295,6.9526031456,45.46,-4.11,45.6454126939,136.05
2019-11-12 04:00:00,50.951,-6.456,51.358391106,7.391,-2.006,7.6583886686,43.56,-4.45,43.7867114545,136.69,51.281,-6.476,51.6882920689,7.391,-2.006,7.6583886686,43.89,-4.47,44.1170375252,136.52
2019-11-12 04:30:00,50.014,-6.368,50.417770875,7.324,-2.178,7.6409855385,42.69,-4.19,42.8951302597,136.15,50.354,-6.378,50.7563217737,7.324,-2.178,7.6409855385,43.03,-4.2,43.2344873914,135.97
2019-11-12 05:00:00,50.8515,-6.1735,51.2248685162,7.3615,-2.2735,7.7045755561,43.49,-3.9,43.6645176316,136.38,51.1915,-6.1835,51.5636048439,7.3615,-2.2735,7.7045755561,43.83,-3.91,44.0040566312,136.2
2019-11-12 05:30:00,52.8415,-5.668,53.1446172839,7.7315000000000005,-2.308,8.0686402975,45.11,-3.36,45.2349610368,135.95,53.2015,-5.678,53.5036380656,7.7315000000000005,-2.308,8.0686402975,45.47,-3.37,45.5947124127,135.79
2019-11-12 06:00:00,55.5165,-4.8415,55.7272096421,7.9265,-2.6814999999999998,8.367786117,47.59,-2.16,47.6389934822,135.95,55.8865,-4.8415,56.0958198487,7.9265,-2.6814999999999998,8.367786117,47.96,-2.16,48.0086158934,135.79
2019-11-12 06:30:00,62.011,-2.241,62.0514802563,7.9510000000000005,-2.901,8.4636990731,54.06,0.66,54.0640287067,134.21,62.451,-2.211,62.4901265961,7.9510000000000005,-2.901,8.4636990731,54.5,0.6900000000000001,54.5043677149,134.04
2019-11-12 07:00:00,68.8695,0.089,68.8695575073,7.8395,-2.771,8.314818173,61.03,2.86,61.0969761936,132.84,69.3595,0.129,69.3596199618,7.8395,-2.771,8.314818173,61.52,2.9,61.5883138266,132.68
2019-11-12 07:30:00,76.2135,2.8195,76.2656355281,7.6235,-2.9305,8.16734856,68.59,5.75,68.8305934887,134.42,76.7635,2.8695,76.8171137345,7.6235,-2.9305,8.16734856,69.14,5.8,69.3828480246,134.25
2019-11-12 08:00:00,79.1165,4.554,79.2474572983,8.0765,-2.926,8.5901879054,71.04,7.48,71.4327095944,133.79,79.6665,4.624,79.8005801874,8.0765,-2.926,8.5901879054,71.59,7.55,71.987016885,133.63
2019-11-12 08:30:00,79.6735,5.2105,79.8436967612,9.2735,-3.5495,9.9295897448,70.4,8.76,70.9429178988,133.49,80.2135,5.2905,80.3877787509,9.2735,-3.5495,9.9295897448,70.94,8.84,71.4886648358,133.33
2019-11-12 09:00:00,66.6295,3.271,66.7097422514,10.7995,-3.989,11.5126591737,55.83,7.26,56.3000577264,133.98,67.0295,3.341,67.1127122925,10.7995,-3.989,11.5126591737,56.23,7.33,56.7057475041,133.81
2019-11-12 09:30:00,67.731,3.434,67.8179969993,13.691,-4.356,14.367261986900001,54.04,7.79,54.5985869781,133.89,68.151,3.5140000000000002,68.2415342515,13.691,-4.356,14.367261986900001,54.46,7.87,55.0257076283,133.72
2019-11-12 10:00:00,68.654,4.0245,68.7718570074,12.714,-4.0155,13.3330430229,55.94,8.04,56.5148228344,133.97,69.104,4.1045,69.2257880869,12.714,-4.0155,13.3330430229,56.39,8.12,56.9716289042,133.81
2019-11-12 10:30:00,69.2775,3.755,69.3791901888,11.2575,-3.395,11.7582877686,58.02,7.15,58.458899237,134.06,69.7375,3.825,69.8423190569,11.2575,-3.395,11.7582877686,58.48,7.22,58.9240086892,133.89
2019-11-12 11:00:00,68.808,4.2545,68.9394055258,9.918,-3.2255,10.4293132204,58.89,7.48,59.3631409209,133.83,69.258,4.3345,69.3935044096,9.918,-3.2255,10.4293132204,59.34,7.5600000000000005,59.8196389157,133.66
2019-11-12 11:30:00,69.0795,3.974,69.1937135602,10.9295,-3.446,11.4598815984,58.15,7.42,58.621488381,133.53,69.5495,4.044,69.6669712723,10.9295,-3.446,11.4598815984,58.62,7.49,59.0965692744,133.37
2019-11-12 12:00:00,69.566,4.1515,69.6897647309,10.176,-3.3385,10.709647905,59.39,7.49,59.8604393569,133.43,70.026,4.2315,70.1537331027,10.176,-3.3385,10.709647905,59.85,7.57,60.3268381403,133.27
2019-11-12 12:30:00,69.44,3.1865,69.5130734628,12.64,-3.5835,13.1381533044,56.8,6.77,57.2020358029,132.79,69.89,3.2465,69.9653618746,12.64,-3.5835,13.1381533044,57.25,6.83,57.6559745386,132.62
2019-11-12 13:00:00,69.7015,3.4985,69.7892441892,10.8515,-3.0815,11.2805449558,58.85,6.58,59.2167113237,132.65,70.1615,3.5685000000000002,70.2521905317,10.8515,-3.0815,11.2805449558,59.31,6.65,59.6816437441,132.49
2019-11-12 13:30:00,69.6005,3.4135,69.6841558929,9.7305,-2.8465,10.1383032357,59.87,6.26,60.1963827817,133.09,70.0705,3.4735,70.1565404827,9.7305,-2.8465,10.1383032357,60.34,6.32,60.6700749958,132.92
2019-11-12 14:00:00,69.679,3.4385,69.7637894846,7.839,-2.6915,8.2881899864,61.84,6.13,62.1430808699,133.54,70.159,3.4885,70.245675406,7.839,-2.6915,8.2881899864,62.32,6.18,62.6256720523,133.37
2019-11-12 14:30:00,69.3475,3.4655,69.4340366571,6.9175,-2.7145,7.4310373771,62.43,6.18,62.7351360882,133.38,69.8475,3.5255,69.9364168835,6.9175,-2.7145,7.4310373771,62.93,6.24,63.2386155762,133.22
2019-11-12 15:00:00,69.7825,3.778,69.8846949643,6.4925,-2.072,6.8151111693,63.29,5.85,63.5597876019,133.38,70.2825,3.838,70.3872151051,6.4925,-2.072,6.8151111693,63.79,5.91,64.0631891182,133.22
2019-11-12 15:30:00,68.8675,3.5765000000000002,68.9603067605,6.5975,-2.2735,6.9782382089,62.27,5.85,62.5441875797,133.18,69.3575,3.6265,69.4522448053,6.5975,-2.2735,6.9782382089,62.76,5.9,63.036716285,133.01
2019-11-12 16:00:00,82.9615,5.634,83.152585277,6.2715,-2.006,6.5845082011,76.69,7.64,77.0696159326,132.74,83.5915,5.714,83.7865661562,6.2715,-2.006,6.5845082011,77.32,7.72,77.7044451753,132.58
2019-11-12 16:30:00,89.7415,7.0215,90.0157668661,15.6015,-0.6685,15.6158155247,74.14,7.69,74.5377468133,133.79,90.2615,7.0715,90.538083117,15.6015,-0.6685,15.6158155247,74.66,7.74,75.0601305621,133.62
2019-11-12 17:00:00,94.5485,8.6265,94.9412205235,29.5385,2.6465,29.6568195277,65.01,5.98,65.2844583343,133.83,95.0585,8.6765,95.4536540657,29.5385,2.6465,29.6568195277,65.52,6.03,65.7968943036,133.67
2019-11-12 17:30:00,96.44,7.7385,96.7499766525,29.81,2.9685,29.9574380121,66.63,4.77,66.800522453,133.49,96.98,7.7785,97.291445987,29.81,2.9685,29.9574380121,67.17,4.8100000000000005,67.3420002673,133.33
2019-11-12 18:00:00,96.764,7.6105,97.062821957,29.804,2.7205,29.9279056442,66.96,4.89,67.1383176733,133.89,97.274,7.6505,97.5743881674,29.804,2.7205,29.9279056442,67.47,4.93,67.6498765705,133.73
2019-11-12 18:30:00,95.9695,7.2115,96.2400678642,29.6995,2.3515,29.7924462322,66.27,4.86,66.4479683662,134.08,96.4795,7.2615,96.752381379,29.6995,2.3515,29.7924462322,66.78,4.91,66.9602606028,133.92
2019-11-12 19:00:00,95.033,6.9495000000000005,95.2867600417,29.773,2.5795,29.8845336127,65.26,4.37,65.4061503224,134.27,95.533,6.9895,95.78834584250001,29.773,2.5795,29.8845336127,65.76,4.41,65.9077059228,134.11
2019-11-12 19:30:00,91.939,5.319,92.0927330575,9.419,-0.591,9.4375230861,82.52,5.91,82.7313634603,133.68,92.629,5.369,92.7844696164,9.419,-0.591,9.4375230861,83.21,5.96,83.4231724403,133.52
2019-11-12 20:00:00,89.0845,4.206,89.183734931,5.2645,-1.284,5.4188205589,83.82,5.49,83.9995982133,133.31,89.7245,4.266,89.8258573922,5.2645,-1.284,5.4188205589,84.46,5.55,84.6421532099,133.15
2019-11-12 20:30:00,85.7065,2.9425,85.7569964988,5.4965,-1.3275000000000001,5.6545352152,80.21,4.27,80.3235768626,133.31,86.3265,2.9725,86.3776612238,5.4965,-1.3275000000000001,5.6545352152,80.83,4.3,80.9442950429,133.15
2019-11-12 21:00:00,82.4985,2.0345,82.5235826446,5.2485,-1.1455,5.3720501208,77.25,3.18,77.3154247224,132.74,83.0785,2.0745,83.1043964691,5.2485,-1.1455,5.3720501208,77.83,3.22,77.8965807979,132.58
2019-11-12 21:30:00,78.341,0.6015,78.343309116,5.121,-1.2785,5.2781818129,73.22,1.88,73.2441315055,133.3,78.901,0.6215,78.9034477273,5.121,-1.2785,5.2781818129,73.78,1.9,73.8044605698,133.14
2019-11-12 22:00:00,73.7895,-1.0465,73.7969204811,5.3495,-1.1665,5.4752052473,68.44,0.12,68.4401052016,134.18,74.2995,-1.0465,74.3068695512,5.3495,-1.1665,5.4752052473,68.95,0.12,68.9501044234,134.01
2019-11-12 22:30:00,69.481,-2.4505,69.524199465,5.151,-1.0605,5.2590361522,64.33,-1.3900000000000001,64.345015347,134.69,69.961,-2.4505,70.0039032572,5.151,-1.0605,5.2590361522,64.81,-1.3900000000000001,64.824904165,134.53
2019-11-12 23:00:00,61.5155,-3.3585000000000003,61.6071121097,5.5055,-0.9885,5.5935375658,56.01,-2.37,56.0601195147,135.12,61.9155,-3.3685,62.0070635694,5.5055,-0.9885,5.5935375658,56.41,-2.38,56.4601850865,134.96
2019-11-12 23:30:00,55.3275,-4.1265,55.4811703058,4.9075,-0.8365,4.9782816815,50.42,-3.29,50.5272253345,135.37,55.7175,-4.1365,55.8708371022,4.9075,-0.8365,4.9782816815,50.81,-3.3,50.9170511715,135.2
2019-11-13 00:00:00,52.836,-4.322,53.0124757015,4.166,-0.7020000000000001,4.2247319442,48.67,-3.62,48.8044393473,135.48,53.206,-4.332,53.3820630924,4.166,-0.7020000000000001,4.2247319442,49.04,-3.63,49.1741649649,135.32
2019-11-13 00:30:00,52.256,-4.311,52.4335222639,3.336,-0.511,3.3749099247,48.92,-3.8,49.067365937,135.75,52.636,-4.321,52.8130621816,3.336,-0.511,3.3749099247,49.3,-3.81,49.4470029425,135.58
2019-11-13 01:00:00,53.66,-4.121,53.8180103776,4.06,-0.531,4.0945770233,49.6,-3.59,49.7297506529,135.35,54.05,-4.131,54.2076347114,4.06,-0.531,4.0945770233,49.99,-3.6,50.1194582972,135.19
2019-11-13 01:30:00,52.7795,-4.2295,52.9486948895,4.2495,-0.8195,4.327797419,48.53,-3.41,48.6496557028,135.31,53.1395,-4.2395,53.3083466307,4.2495,-0.8195,4.327797419,48.89,-3.42,49.009473574,135.15
2019-11-13 02:00:00,52.225,-4.1085,52.3863569763,4.385,-0.8585,4.4682487901,47.84,-3.25,47.950266944,135.45,52.595,-4.1185,52.756005035,4.385,-0.8585,4.4682487901,48.21,-3.26,48.3200962333,135.28
2019-11-13 02:30:00,51.242,-4.503,51.4394748515,4.282,-0.833,4.3622715413,46.96,-3.67,47.1031899132,135.5,51.612,-4.513,51.8089346831,4.282,-0.833,4.3622715413,47.33,-3.68,47.4728480292,135.34
2019-11-13 03:00:00,51.3025,-4.61,51.5092089461,4.3325,-0.87,4.4189881478,46.97,-3.74,47.1186640303,135.65,51.6625,-4.62,51.8686640107,4.3325,-0.87,4.4189881478,47.33,-3.75,47.4783255813,135.48
2019-11-13 03:30:00,50.274,-4.7375,50.4967224902,3.444,-0.9075000000000001,3.5615575595999998,46.83,-3.83,46.9863575945,135.84,50.634,-4.7575,50.8570129112,3.444,-0.9075000000000001,3.5615575595999998,47.19,-3.85,47.3467908099,135.67
2019-11-13 04:00:00,50.1355,-4.8375,50.3683409147,3.2155,-0.9975,3.3666669719,46.92,-3.84,47.0768733031,136.07,50.4955,-4.8475,50.7276431199,3.2155,-0.9975,3.3666669719,47.28,-3.85,47.4364933358,135.9
2019-11-13 04:30:00,50.233,-4.8305,50.4647205407,3.583,-0.9605,3.7095079525,46.65,-3.87,46.8102488778,136.17,50.603,-4.8405000000000005,50.8339851797,3.583,-0.9605,3.7095079525,47.02,-3.88,47.1798134799,136.01
2019-11-13 05:00:00,49.9825,-4.8945,50.2215734172,3.4725,-1.0345,3.6233198175,46.51,-3.86,46.6699014355,136.06,50.3325,-4.9045000000000005,50.570887638,3.4725,-1.0345,3.6233198175,46.86,-3.87,47.0195331751,135.89
2019-11-13 05:30:00,51.773,-4.6,51.9769519018,3.053,-1.02,3.2188831914,48.72,-3.58,48.8513541266,136.61,52.163,-4.61,52.3663123487,3.053,-1.02,3.2188831914,49.11,-3.59,49.2410418249,136.43
2019-11-13 06:00:00,55.153,-3.722,55.278446912,3.763,-1.002,3.8941203114,51.39,-2.7199999999999998,51.4619325327,136.61,55.563,-3.7119999999999997,55.6868558369,3.763,-1.002,3.8941203114,51.8,-2.71,51.8708405561,136.46
2019-11-13 06:30:00,61.701,-1.232,61.7132986074,3.711,-1.062,3.8599695595,57.99,-0.17,57.9902491804,135.07,62.161,-1.212,62.1728145173,3.711,-1.062,3.8599695595,58.45,-0.15,58.4501924719,134.9
2019-11-13 07:00:00,68.652,1.6375000000000002,68.6715261972,3.752,-1.0925,3.9078203963,64.9,2.73,64.9573929588,134.24,69.182,1.6775,69.2023347168,3.752,-1.0925,3.9078203963,65.43,2.77,65.4886081697,134.07
2019-11-13 07:30:00,75.1655,3.7065,75.2568304707,6.3055,-0.7735000000000001,6.3527657363,68.86,4.48,69.0055794846,133.37,75.6955,3.7565,75.7886535868,6.3055,-0.7735000000000001,6.3527657363,69.39,4.53,69.5377091944,133.2
2019-11-13 08:00:00,78.673,5.1885,78.8439056697,12.453,0.0785,12.4532474178,66.22,5.11,66.4168690921,133.25,79.173,5.2485,79.3467748636,12.453,0.0785,12.4532474178,66.72,5.17,66.9200067244,133.08
2019-11-13 08:30:00,79.7285,6.1075,79.9620864441,6.5185,-1.0925,6.60941741,73.21,7.2,73.5631980001,132.75,80.3185,6.1775,80.55571332,6.5185,-1.0925,6.60941741,73.8,7.27,74.1572174505,132.59
2019-11-13 09:00:00,75.0355,6.654,75.3299540439,7.1455,-1.8359999999999999,7.3776057261,67.89,8.49,68.4188000479,132.64,75.5555,6.734,75.8549954601,7.1455,-1.8359999999999999,7.3776057261,68.41,8.57,68.9447097318,132.47
2019-11-13 09:30:00,76.5565,7.9215,76.9652379617,5.2465,-1.6785,5.5084593581,71.31,9.6,71.9532910992,132.27,77.1165,8.0115,77.5315336137,5.2465,-1.6785,5.5084593581,71.87,9.69,72.5202937115,132.11
2019-11-13 10:00:00,77.4285,8.1505,77.8562987978,4.4685,-1.5695000000000001,4.736118928,72.96,9.72,73.6046194203,132.53,77.9985,8.2405,78.4325942609,4.4685,-1.5695000000000001,4.736118928,73.53,9.81,74.1815138697,132.36
2019-11-13 10:30:00,85.994,7.2215,86.2966864848,4.204,-1.3885,4.4273635778,81.79,8.61,82.2419369908,132.74,86.624,7.2915,86.9303361793,4.204,-1.3885,4.4273635778,82.42,8.68,82.8758034652,132.57
2019-11-13 11:00:00,86.5615,7.189,86.8595130268,4.0915,-1.401,4.3247165514,82.47,8.59,82.9161564473,133.17,87.2115,7.259,87.5130779555,4.0915,-1.401,4.3247165514,83.12,8.66,83.5699108531,132.99
2019-11-13 11:30:00,87.6395,7.6095,87.9692358186,5.8695,-0.9805,5.9508327569,81.77,8.59,82.2199549988,133.17,88.2295,7.6795,88.5630814194,5.8695,-0.9805,5.9508327569,82.36,8.66,82.8140398725,132.99
2019-11-13 12:00:00,79.146,9.1895,79.6777021898,11.666,-0.030500000000000003,11.6660398701,67.48,9.22,68.1069658699,133.13,79.656,9.2795,80.1946847132,11.666,-0.030500000000000003,11.6660398701,67.99,9.31,68.6244577392,132.99
2019-11-13 12:30:00,88.5045,8.2845,88.8913913745,4.8645,-1.1455,4.997552451,83.64,9.43,84.1699144588,132.86,89.2045,8.3645,89.5958016901,4.8645,-1.1455,4.997552451,84.34,9.51,84.8744702487,132.7
2019-11-13 13:00:00,89.0435,7.902,89.393436539,4.9035,-1.558,5.1450632892,84.14,9.46,84.6701316876,132.9,89.6835,7.982,90.0380058434,4.9035,-1.558,5.1450632892,84.78,9.54,85.3150631483,132.74
2019-11-13 13:30:00,87.9035,6.583,88.1496523036,5.8235,-1.517,6.0178435714,82.08,8.1,82.4787027056,133.13,88.5135,6.6530000000000005,88.7631798171,5.8235,-1.517,6.0178435714,82.69,8.17,83.0926290353,132.97
2019-11-13 14:00:00,85.3735,5.987,85.5831681538,5.5335,-1.553,5.7472977346,79.84,7.54,80.195244248,133.18,85.9835,6.047,86.1958727623,5.5335,-1.553,5.7472977346,80.45,7.6,80.8081833727,133.02
2019-11-13 14:30:00,83.8835,6.047,84.1011758613,6.1435,-1.833,6.4111216842,77.74,7.88,78.1383516591,132.95,84.4735,6.127,84.695409151,6.1435,-1.833,6.4111216842,78.33,7.96,78.7334141264,132.79
2019-11-13 15:00:00,83.8335,6.313,84.0708611307,4.8035,-1.737,5.1079135907,79.03,8.05,79.438928744,132.79,84.4435,6.383,84.6843986886,4.8035,-1.737,5.1079135907,79.64,8.12,80.0528825215,132.63
2019-11-13 15:30:00,75.534,6.9555,75.8535703593,4.444,-1.8245,4.8039500674,71.09,8.78,71.6301368141,132.79,76.074,7.0455,76.3995585475,4.444,-1.8245,4.8039500674,71.63,8.87,72.1771002465,132.63
2019-11-13 16:00:00,78.3595,7.1755,78.6873499395,4.6995000000000005,-1.7345000000000002,5.0093702698,73.66,8.91,74.1969251384,132.66,78.9395,7.2555,79.272233099,4.6995000000000005,-1.7345000000000002,5.0093702698,74.24,8.99,74.782335481,132.5
2019-11-13 16:30:00,90.75,7.1815,91.0337104717,10.34,-0.9385,10.38250366,80.41,8.12,80.818948892,132.66,91.38,7.2515,91.6672714345,10.34,-0.9385,10.38250366,81.04,8.19,81.4527943044,132.5
2019-11-13 17:00:00,95.6735,7.3675,95.9567541057,13.6135,-0.36250000000000004,13.6183254661,82.06,7.73,82.4232764454,133.0,96.2735,7.4475,96.5611311994,13.6135,-0.36250000000000004,13.6183254661,82.66,7.8100000000000005,83.0281380015,132.84
2019-11-13 17:30:00,87.4645,8.2625,87.853899552,33.5045,1.1225,33.523298264,53.96,7.14,54.4303334548,133.4,87.8345,8.3225,88.2279059963,33.5045,1.1225,33.523298264,54.33,7.2,54.8050079828,133.24
2019-11-13 18:00:00,86.9475,8.011,87.3157710683,37.7675,1.421,37.7942230672,49.18,6.59,49.6195576361,133.3,87.3375,8.081,87.7105550504,37.7675,1.421,37.7942230672,49.57,6.66,50.0154026276,133.14
2019-11-13 18:30:00,86.564,7.6485,86.9012407751,36.534,1.2385,36.5549865032,50.03,6.41,50.4389631138,133.25,86.984,7.7085,87.324894665,36.534,1.2385,36.5549865032,50.45,6.47,50.8631831485,133.09
2019-11-13 19:00:00,85.673,7.9185,86.0381634581,27.273,1.8485,27.3355717198,58.4,6.07,58.7146055083,133.25,86.133,7.9785,86.5017349609,27.273,1.8485,27.3355717198,58.86,6.13,59.1783448569,133.09
2019-11-13 19:30:00,83.2385,6.2545,83.4731492907,10.3885,-0.2555,10.3916414728,72.85,6.51,73.1402939562,133.16,83.8685,6.3345,84.1073788826,10.3885,-0.2555,10.3916414728,73.48,6.59,73.7749178244,133.0
2019-11-13 20:00:00,80.8545,5.5895,81.0474717712,2.6245000000000003,-1.4405000000000001,2.9938337462,78.23,7.03,78.5452341011,133.34,81.4545,5.6495,81.6501832239,2.6245000000000003,-1.4405000000000001,2.9938337462,78.83,7.09,79.1481964419,133.17
2019-11-13 20:30:00,78.6435,4.595,78.7776244707,2.5735,-1.145,2.8167227854,76.07,5.74,76.2862536765,133.66,79.2235,4.655,79.3601409856,2.5735,-1.145,2.8167227854,76.65,5.8,76.8691257918,133.5
2019-11-13 21:00:00,82.5625,2.649,82.6049853656,2.5825,-1.221,2.8565971452000003,79.98,3.87,80.0735742926,132.88,83.2025,2.689,83.2459412059,2.5825,-1.221,2.8565971452000003,80.62,3.91,80.7147601124,132.71
2019-11-13 21:30:00,79.3,1.328,79.3111189178,2.68,-1.392,3.0199443703,76.62,2.7199999999999998,76.668264621,133.59,79.88,1.3780000000000001,79.8918849696,2.68,-1.392,3.0199443703,77.2,2.77,77.2496789637,133.42
2019-11-13 22:00:00,74.9035,-0.21050000000000002,74.9037957817,2.6135,-1.1305,2.8475274362,72.29,0.92,72.2958539613,133.81,75.4535,-0.2005,75.4537663904,2.6135,-1.1305,2.8475274362,72.84,0.93,72.8459367432,133.64
2019-11-13 22:30:00,70.347,-1.32,70.3593832335,2.727,-0.93,2.8812200541,67.62,-0.39,67.6211246579,134.29,70.857,-1.3,70.8689244239,2.727,-0.93,2.8812200541,68.13,-0.37,68.1310046895,134.13
2019-11-13 23:00:00,65.8285,-2.753,65.8860411715,2.5685000000000002,-0.713,2.6656258646,63.26,-2.04,63.2928842762,135.55,66.3085,-2.753,66.3656249971,2.5685000000000002,-0.713,2.6656258646,63.74,-2.04,63.7726367653,135.37
