Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-13 23:30:00,62.3015,-3.847,62.4201594939,2.4615,-0.587,2.5305239082,59.84,-3.26,59.9287343434,136.61,62.7515,-3.857,62.8699228666,2.4615,-0.587,2.5305239082,60.29,-3.27,60.3786137635,136.44
2019-11-14 00:00:00,58.804,-4.664,58.9886710479,2.474,-0.554,2.5352696109,56.33,-4.11,56.4797397303,135.81,59.244,-4.674,59.4280894191,2.474,-0.554,2.5352696109,56.77,-4.12,56.9193051609,135.63
2019-11-14 00:30:00,57.0165,-4.942,57.2302772687,2.4965,-0.642,2.5777269541,54.52,-4.3,54.689307913,135.34,57.4465,-4.962,57.6604006772,2.4965,-0.642,2.5777269541,54.95,-4.32,55.1195509779,135.17
2019-11-14 01:00:00,59.5405,-4.3075,59.6961112343,2.4705,-0.3975,2.5022742655,57.07,-3.91,57.2037848398,134.78,60.0005,-4.3175,60.1556381938,2.4705,-0.3975,2.5022742655,57.53,-3.92,57.6633965354,134.61
2019-11-14 01:30:00,59.48,-4.4775,59.6482892148,2.46,-0.4675,2.504028005,57.02,-4.01,57.1608301199,135.18,59.92,-4.4875,60.0878028909,2.46,-0.4675,2.504028005,57.46,-4.02,57.6004513871,135.01
2019-11-14 02:00:00,58.0455,-4.9475,58.2559681621,2.3455,-0.5375,2.4062993372,55.7,-4.41,55.8743062597,135.82,58.4755,-4.9675,58.6861155343,2.3455,-0.5375,2.4062993372,56.13,-4.43,56.3045451096,135.65
2019-11-14 02:30:00,56.9295,-5.1015,57.1576177994,2.1795,-0.5015000000000001,2.236453107,54.75,-4.6,54.9429021804,135.66,57.3595,-5.1215,57.5876896784,2.1795,-0.5015000000000001,2.236453107,55.18,-4.62,55.3730692666,135.5
2019-11-14 03:00:00,56.066,-5.359,56.3215343985,2.196,-0.499,2.2519806838,53.87,-4.86,54.0887834953,135.78,56.496,-5.379,56.7514903505,2.196,-0.499,2.2519806838,54.3,-4.88,54.5188444485,135.61
2019-11-14 03:30:00,55.7025,-5.19,55.9437628896,2.2825,-0.53,2.343225608,53.42,-4.66,53.622868256,135.84,56.1225,-5.21,56.3638102531,2.2825,-0.53,2.343225608,53.84,-4.68,54.0430199008,135.66
2019-11-14 04:00:00,54.0465,-5.6515,54.3411778903,2.7465,-0.8415,2.8725223237,51.3,-4.8100000000000005,51.5250046094,136.18,54.4365,-5.6715,54.7311469321,2.7465,-0.8415,2.8725223237,51.69,-4.83,51.915171193,136.01
2019-11-14 04:30:00,53.166,-6.056,53.5097999622,3.136,-1.036,3.3026946574,50.03,-5.02,50.2812221411,136.18,53.556,-6.076,53.8995631893,3.136,-1.036,3.3026946574,50.42,-5.04,50.6712739133,136.01
2019-11-14 05:00:00,53.3415,-5.9645,53.6739311258,3.6015,-1.2245,3.8039719373,49.74,-4.74,49.9653399868,136.15,53.7415,-5.9845,54.0736817916,3.6015,-1.2245,3.8039719373,50.14,-4.76,50.3654365612,135.98
2019-11-14 05:30:00,54.453,-5.3455,54.7147473653,4.553,-1.6455000000000002,4.8412270397,49.9,-3.7,50.0369863201,135.09,54.843,-5.3455,55.1028948355,4.553,-1.6455000000000002,4.8412270397,50.29,-3.7,50.4259268631,134.92
2019-11-14 06:00:00,57.2625,-4.79,57.4624921688,4.7525,-2.03,5.167896695,52.51,-2.76,52.5824847264,135.24,57.6925,-4.8,57.8918349705,4.7525,-2.03,5.167896695,52.94,-2.77,53.0124183565,135.07
2019-11-14 06:30:00,63.723,-2.295,63.7643141106,4.733,-2.285,5.2557125112,58.99,-0.01,58.9900008476,134.88,64.203,-2.255,64.2425889422,4.733,-2.285,5.2557125112,59.47,0.03,59.4700075668,134.7
2019-11-14 07:00:00,70.395,0.17550000000000002,70.395218767,5.215,-2.4645,5.768013978,65.18,2.64,65.2334423436,133.92,70.925,0.2255,70.9253584781,5.215,-2.4645,5.768013978,65.71,2.69,65.7650378241,133.75
2019-11-14 07:30:00,77.3565,2.5949999999999998,77.4000136773,5.9965,-2.785,6.6116743152,71.36,5.38,71.5625181223,133.4,77.9165,2.665,77.9620625513,5.9965,-2.785,6.6116743152,71.92,5.45,72.1262012032,133.23
2019-11-14 08:00:00,80.9535,3.8875,81.0467878358,6.9635,-2.6725,7.4587256619,73.99,6.5600000000000005,74.2802376141,133.45,81.5435,3.9675000000000002,81.6399623254,6.9635,-2.6725,7.4587256619,74.58,6.64,74.8750025042,133.28
2019-11-14 08:30:00,83.2005,5.1935,83.3624354401,7.1905,-2.7365,7.6936156974,76.01,7.93,76.4225424858,133.09,83.8005,5.2735,83.9662646692,7.1905,-2.7365,7.6936156974,76.61,8.01,77.0276067394,132.92
2019-11-14 09:00:00,84.532,6.0035,84.7449174656,7.862,-2.9865,8.4101264111,76.67,8.99,77.1952653989,133.09,85.142,6.1035,85.3604877929,7.862,-2.9865,8.4101264111,77.28,9.09,77.8127656622,132.92
2019-11-14 09:30:00,86.9155,6.817,87.1824272962,8.0655,-3.143,8.656254343,78.85,9.96,79.4765632121,132.66,87.5255,6.917,87.7983942863,8.0655,-3.143,8.656254343,79.46,10.06,80.0942894344,132.49
2019-11-14 10:00:00,88.0225,6.8525,88.2888286393,8.1225,-3.2275,8.740238126,79.9,10.08,80.5333247792,132.5,88.6425,6.9525,88.9147347884,8.1225,-3.2275,8.740238126,80.52,10.18,81.1609684516,132.34
2019-11-14 10:30:00,87.687,6.248,87.909313915,8.267,-3.232,8.876323169,79.42,9.48,79.9837908579,132.79,88.297,6.338,88.524180047,8.267,-3.232,8.876323169,80.03,9.57,80.6001600495,132.62
2019-11-14 11:00:00,87.6765,6.7735,87.9377561375,8.2965,-3.3265000000000002,8.9385409604,79.38,10.1,80.0199625094,132.63,88.3065,6.8735,88.573601849,8.2965,-3.3265000000000002,8.9385409604,80.01,10.2,80.6575483138,132.47
2019-11-14 11:30:00,89.0585,7.3065,89.3577157525,8.4685,-3.0535,9.0021860956,80.59,10.36,81.2531703997,132.75,89.6885,7.4065,89.9937957556,8.4685,-3.0535,9.0021860956,81.22,10.46,81.8907809219,132.58
2019-11-14 12:00:00,90.1175,7.679,90.4440757996,8.8075,-3.031,9.3144520639,81.31,10.71,82.0123173676,132.78,90.7575,7.789,91.0911210121,8.8075,-3.031,9.3144520639,81.95,10.82,82.661205532,132.62
2019-11-14 12:30:00,90.9845,7.7075,91.3103761711,9.1345,-3.0325,9.6247153984,81.85,10.74,82.5516208199,132.98,91.6145,7.8075,91.9465805047,9.1345,-3.0325,9.6247153984,82.48,10.84,83.1892781553,132.82
2019-11-14 13:00:00,90.812,7.8255,91.1485479547,8.962,-3.0645,9.4714626246,81.85,10.89,82.5712698219,133.05,91.452,7.9355,91.7956451268,8.962,-3.0645,9.4714626246,82.49,11.0,83.2201904588,132.89
2019-11-14 13:30:00,89.454,6.866,89.7171113668,9.104,-3.004,9.5868050987,80.35,9.87,80.9539338142,132.88,90.064,6.956,90.3322203425,9.104,-3.004,9.5868050987,80.96,9.96,81.570357361,132.71
2019-11-14 14:00:00,87.82,6.1975,88.038408699,9.08,-2.9125,9.5356728263,78.74,9.11,79.2652490061,133.08,88.44,6.2875,88.6632181699,9.08,-2.9125,9.5356728263,79.36,9.2,79.891486405,132.91
2019-11-14 14:30:00,87.2995,6.2825,87.5252678174,8.7295,-2.8175,9.1729208271,78.57,9.1,79.0952267839,132.68,87.9095,6.3725,88.1401664765,8.7295,-2.8175,9.1729208271,79.18,9.19,79.7115330426,132.51
2019-11-14 15:00:00,86.349,6.094,86.5637720816,8.519,-2.906,9.0010108877,77.83,9.0,78.3486368739,132.52,86.939,6.194,87.1593675803,8.519,-2.906,9.0010108877,78.42,9.1,78.9462247356,132.36
2019-11-14 15:30:00,77.946,6.849,78.246327179,8.206,-2.721,8.6453615887,69.74,9.57,70.3935543924,132.45,78.496,6.939,78.8021049021,8.206,-2.721,8.6453615887,70.29,9.66,70.9506849861,132.29
2019-11-14 16:00:00,80.1395,7.188,80.4612130424,8.0695,-2.762,8.5290957463,72.07,9.95,72.7536074707,132.06,80.7095,7.288,81.0378820938,8.0695,-2.762,8.5290957463,72.64,10.05,73.3319309714,131.9
2019-11-14 16:30:00,84.1235,8.04,84.506833169,10.8435,-1.98,11.0227896764,73.28,10.02,73.9618739622,132.06,84.6435,8.14,85.0340031532,10.8435,-1.98,11.0227896764,73.8,10.12,74.4906329682,131.9
2019-11-14 17:00:00,88.1695,9.5425,88.6843844005,30.0695,1.4525000000000001,30.104560892,58.1,8.09,58.6605327286,132.58,88.6295,9.6225,89.1503268446,30.0695,1.4525000000000001,30.104560892,58.56,8.17,59.1271722645,132.42
2019-11-14 17:30:00,88.24,8.353,88.6344752847,30.22,1.4929999999999999,30.2568578838,58.02,6.86,58.4241388469,132.58,88.7,8.423,89.099028777,30.22,1.4929999999999999,30.2568578838,58.48,6.93,58.889178123,132.42
2019-11-14 18:00:00,94.234,7.018,94.4949685433,29.704,1.518,29.7427628172,64.53,5.5,64.7639629732,132.64,94.774,7.068,95.0371911412,29.704,1.518,29.7427628172,65.07,5.55,65.3062585056,132.47
2019-11-14 18:30:00,96.034,6.0495,96.224350381,28.304,1.6395,28.3514439888,67.73,4.41,67.8734189503,133.11,96.554,6.1095,96.7470976632,28.304,1.6395,28.3514439888,68.25,4.47,68.39622358,132.93
2019-11-14 19:00:00,93.988,5.638,94.1569497594,27.038,1.518,27.0805791666,66.95,4.12,67.0766494393,133.19,94.538,5.688,94.7089583302,27.038,1.518,27.0805791666,67.5,4.17,67.6286840032,133.02
2019-11-14 19:30:00,92.351,4.426,92.4569990698,9.091,-1.724,9.2530242083,83.26,6.15,83.4868259068,133.33,93.031,4.496,93.1395779301,9.091,-1.724,9.2530242083,83.94,6.22,84.1701372222,133.16
2019-11-14 20:00:00,88.6965,3.2635,88.7565183212,7.2165,-2.1465,7.5289663633,81.48,5.41,81.6594054595,133.55,89.3165,3.3235,89.3783129428,7.2165,-2.1465,7.5289663633,82.1,5.47,82.2820205148,133.38
2019-11-14 20:30:00,85.8845,2.16,85.9116577669,6.9845,-1.94,7.2489199368,78.9,4.1,79.0064554325,133.38,86.4945,2.21,86.5227289806,6.9845,-1.94,7.2489199368,79.51,4.15,79.6182303245,133.21
2019-11-14 21:00:00,84.5475,1.7565,84.5657439422,6.5375,-1.2435,6.6547125032,78.01,3.0,78.0676636002,133.48,85.1575,1.8065,85.1766590593,6.5375,-1.2435,6.6547125032,78.62,3.05,78.6791389124,133.31
2019-11-14 21:30:00,80.217,0.458,80.2183074678,5.967,-1.3519999999999999,6.1182508121,74.25,1.81,74.272058003,133.33,80.787,0.498,80.7885349106,5.967,-1.3519999999999999,6.1182508121,74.82,1.85,74.8428680637,133.16
2019-11-14 22:00:00,75.177,-1.1325,75.1855297597,6.087,-1.3425,6.2332876759,69.09,0.21,69.0903191482,133.38,75.697,-1.1125,75.7051746266,6.087,-1.3425,6.2332876759,69.61,0.23,69.6103799731,133.21
2019-11-14 22:30:00,70.0255,-2.689,70.0771101805,5.8055,-1.419,5.9764028688,64.22,-1.27,64.2325563869,133.84,70.5255,-2.6790000000000003,70.5763642536,5.8055,-1.419,5.9764028688,64.72,-1.26,64.7322639802,133.66
2019-11-14 23:00:00,65.9115,-3.191,65.9886983752,5.5015,-1.111,5.6125594206,60.41,-2.08,60.4457980343,134.59,66.3615,-3.181,66.4376959508,5.5015,-1.111,5.6125594206,60.86,-2.07,60.8951927495,134.42
2019-11-14 23:30:00,61.3045,-4.236,61.4506746607,5.1445,-1.216,5.2862591925,56.16,-3.02,56.2411415247,135.93,61.7345,-4.236,61.8796589054,5.1445,-1.216,5.2862591925,56.59,-3.02,56.670525849,135.77
2019-11-15 00:00:00,58.401,-4.7395,58.5930001045,4.791,-1.2095,4.9413127051,53.61,-3.5300000000000002,53.7260923574,136.22,58.821,-4.7495,59.0124375979,4.791,-1.2095,4.9413127051,54.03,-3.54,54.1458447159,136.05
2019-11-15 00:30:00,57.739,-5.0785,57.9619123498,5.189,-1.0585,5.2958609546,52.55,-4.02,52.7035378319,136.3,58.149,-5.0685,58.3694774111,5.189,-1.0585,5.2958609546,52.96,-4.01,53.1115966621,136.13
2019-11-15 01:00:00,59.8545,-4.74,60.0418917944,6.3245000000000005,-0.91,6.3896322469,53.53,-3.83,53.6668407865,136.09,60.2845,-4.75,60.4713439593,6.3245000000000005,-0.91,6.3896322469,53.96,-3.84,54.0964619915,135.92
2019-11-15 01:30:00,59.197,-4.873,59.3972300533,6.257,-0.9530000000000001,6.3291593439,52.94,-3.92,53.0849319487,136.28,59.607,-4.883,59.806673022300004,6.257,-0.9530000000000001,6.3291593439,53.35,-3.93,53.4945548631,136.11
2019-11-15 02:00:00,58.1165,-5.1155,58.3412025287,5.7665,-0.8655,5.8310901639,52.35,-4.25,52.5222333874,136.84,58.5265,-5.1155,58.7496344031,5.7665,-0.8655,5.8310901639,52.76,-4.25,52.9308992933,136.66
2019-11-15 02:30:00,56.7435,-5.6035,57.019505474,5.7435,-0.9735,5.8254179678,51.0,-4.63,51.2097344262,137.01,57.1435,-5.6035,57.4175827121,5.7435,-0.9735,5.8254179678,51.4,-4.63,51.608108859,136.84
2019-11-15 03:00:00,55.383,-5.6415,55.6695896451,5.523,-1.0615,5.6240831475,49.86,-4.58,50.0699111243,137.13,55.783,-5.6515,56.0685521594,5.523,-1.0615,5.6240831475,50.26,-4.59,50.4691559272,136.95
2019-11-15 03:30:00,55.1925,-5.5465,55.4704941253,5.6325,-0.8765000000000001,5.7002902119000005,49.56,-4.67,49.7795389693,137.04,55.5825,-5.5465,55.858553226,5.6325,-0.8765000000000001,5.7002902119000005,49.95,-4.67,50.1678323231,136.86
2019-11-15 04:00:00,53.8995,-5.908,54.2223253305,5.8495,-0.9580000000000001,5.9274289747,48.05,-4.95,48.3042958752,137.29,54.2695,-5.928,54.5923054491,5.8495,-0.9580000000000001,5.9274289747,48.42,-4.97,48.6744008695,137.12
2019-11-15 04:30:00,54.1355,-5.927,54.4589908945,5.6655,-0.867,5.7314552470999995,48.47,-5.06,48.7334023027,137.02,54.5155,-5.927,54.8367492586,5.6655,-0.867,5.7314552470999995,48.85,-5.06,49.1113642653,136.85
2019-11-15 05:00:00,54.551,-5.728,54.8509032287,5.831,-0.848,5.8923395184,48.72,-4.88,48.9637907029,136.78,54.941,-5.7379999999999995,55.2398237235,5.831,-0.848,5.8923395184,49.11,-4.89,49.3528540208,136.6
2019-11-15 05:30:00,56.374,-5.398,56.6318486366,5.134,-0.8280000000000001,5.2003403735,51.24,-4.57,51.4433912179,136.69,56.794,-5.408,57.0508974513,5.134,-0.8280000000000001,5.2003403735,51.66,-4.58,51.8626262351,136.52
2019-11-15 06:00:00,58.952,-4.3885,59.1151185083,4.892,-0.9785,4.9889003047,54.06,-3.41,54.1674413278,136.84,59.382,-4.3885,59.5439405502,4.892,-0.9785,4.9889003047,54.49,-3.41,54.5965951319,136.67
2019-11-15 06:30:00,65.702,-1.678,65.7234241956,5.162,-0.9580000000000001,5.2501436171,60.54,-0.72,60.5442813154,135.48,66.202,-1.6480000000000001,66.2225090736,5.162,-0.9580000000000001,5.2501436171,61.04,-0.6900000000000001,61.0438997771,135.31
2019-11-15 07:00:00,72.1625,0.525,72.164409727,5.2725,-0.915,5.3513064994,66.89,1.44,66.9054982793,135.03,72.7125,0.5750000000000001,72.7147734731,5.2725,-0.915,5.3513064994,67.44,1.49,67.456457808,134.86
2019-11-15 07:30:00,80.1885,3.563,80.2676180116,5.0385,-0.917,5.121266567,75.15,4.48,75.2834171647,133.82,80.7985,3.633,80.8801353316,5.0385,-0.917,5.121266567,75.76,4.55,75.8965091424,133.65
2019-11-15 08:00:00,83.468,4.9095,83.6122611478,5.388,-1.0505,5.489453001,78.08,5.96,78.3071388827,133.28,84.088,4.9895,84.2359000323,5.388,-1.0505,5.489453001,78.7,6.04,78.9314360695,133.11
2019-11-15 08:30:00,84.557,5.5405,84.7383230259,6.1370000000000005,-1.1295,6.24007526,78.42,6.67,78.7031466969,132.8,85.177,5.6205,85.3622360839,6.1370000000000005,-1.1295,6.24007526,79.04,6.75,79.3277007104,132.64
2019-11-15 09:00:00,84.4195,5.8685,84.6232312814,7.5895,-1.4115,7.7196400499,76.83,7.28,77.1741362116,132.8,85.0095,5.9585,85.218066233,7.5895,-1.4115,7.7196400499,77.42,7.37,77.7700025717,132.64
2019-11-15 09:30:00,85.759,5.9955,85.9683203352,7.599,-1.3645,7.7205350365,78.16,7.36,78.5057653934,132.73,86.379,6.0755,86.5923977105,7.599,-1.3645,7.7205350365,78.78,7.44,79.1305377209,132.56
2019-11-15 10:00:00,85.2335,5.787,85.4297307221,7.5635,-1.583,7.7273812673,77.67,7.37,78.0188810481,132.66,85.8435,5.867,86.0437573636,7.5635,-1.583,7.7273812673,78.28,7.45,78.6337135076,132.5
2019-11-15 10:30:00,84.663,5.4565,84.8386525191,8.533,-1.7934999999999999,8.7194455816,76.13,7.25,76.4744362516,132.77,85.263,5.5365,85.4425655119,8.533,-1.7934999999999999,8.7194455816,76.73,7.33,77.0793214812,132.6
2019-11-15 11:00:00,84.386,5.9335,84.5943462546,8.456,-1.7865000000000002,8.6426568976,75.93,7.72,76.3214471823,132.73,84.986,6.0235,85.1991945282,8.456,-1.7865000000000002,8.6426568976,76.53,7.8100000000000005,76.9274788356,132.56
2019-11-15 11:30:00,86.081,6.0595,86.2940096487,7.671,-1.1405,7.7553195453,78.41,7.2,78.7398761747,132.94,86.701,6.1395,86.9181043353,7.671,-1.1405,7.7553195453,79.03,7.28,79.3645972711,132.77
2019-11-15 12:00:00,85.341,5.9385,85.547367366,7.741,-1.3715,7.8615579404,77.6,7.31,77.9435443125,133.19,85.931,6.0185,86.1415062746,7.741,-1.3715,7.8615579404,78.19,7.39,78.5384504558,133.02
2019-11-15 12:30:00,85.273,5.3215,85.4388839537,9.173,-1.5985,9.3112368271,76.1,6.92,76.4139803963,133.39,85.883,5.3915,86.0520654096,9.173,-1.5985,9.3112368271,76.71,6.99,77.0278144569,133.21
2019-11-15 13:00:00,85.076,5.2225,85.2361442244,9.546,-1.6375000000000002,9.6854283462,75.53,6.86,75.8408893671,133.39,85.666,5.3025,85.8299485159,9.546,-1.6375000000000002,9.6854283462,76.12,6.94,76.435711549,133.21
2019-11-15 13:30:00,84.8135,4.7245,84.9449862117,8.663499999999999,-1.5155,8.7950538657,76.15,6.24,76.4052360771,133.96,85.4035,4.8045,85.5385353656,8.663499999999999,-1.5155,8.7950538657,76.74,6.32,76.9998051946,133.79
2019-11-15 14:00:00,83.458,3.826,83.5456524303,8.708,-1.514,8.8386345099,74.75,5.34,74.9404970627,134.1,84.038,3.886,84.1277982596,8.708,-1.514,8.8386345099,75.33,5.4,75.5233003781,133.93
2019-11-15 14:30:00,81.9845,3.4015,82.0550330114,8.9445,-1.4785,9.065872407,73.04,4.88,73.2028414749,133.65,82.5545,3.4615,82.6270382653,8.9445,-1.4785,9.065872407,73.61,4.94,73.775576582,133.48
2019-11-15 15:00:00,81.1925,3.2435,81.2572602818,8.2025,-1.3665,8.3155473963,72.99,4.61,73.1354373748,133.65,81.7625,3.3035,81.8292094456,8.2025,-1.3665,8.3155473963,73.56,4.67,73.7080897867,133.48
2019-11-15 15:30:00,80.862,2.857,80.9124557346,7.822,-1.283,7.9265233867,73.04,4.14,73.1572361424,133.65,81.432,2.917,81.4842286151,7.822,-1.283,7.9265233867,73.61,4.2,73.7297233143,133.48
2019-11-15 16:00:00,72.942,3.917,73.0470961298,7.582,-1.363,7.7035376937999995,65.36,5.28,65.5729212404,133.19,73.462,3.987,73.5701135856,7.582,-1.363,7.7035376937999995,65.88,5.35,66.0968751152,133.03
2019-11-15 16:30:00,76.6,4.781,76.7490583721,7.12,-1.289,7.2357391468,69.48,6.07,69.7446435219,133.19,77.15,4.861,77.3029871415,7.12,-1.289,7.2357391468,70.03,6.15,70.2995263142,133.03
2019-11-15 17:00:00,81.5815,6.139,81.812153518,8.5515,-0.771,8.5861861877,73.03,6.91,73.3561790172,132.58,82.1315,6.209,82.3658604839,8.5515,-0.771,8.5861861877,73.58,6.98,73.910329454,132.41
2019-11-15 17:30:00,83.955,7.055,84.2509053364,27.695,2.645,27.8210181338,56.26,4.41,56.4325765848,133.08,84.375,7.105,84.6736183826,27.695,2.645,27.8210181338,56.68,4.46,56.8552020487,132.92
2019-11-15 18:00:00,83.2315,6.5815,83.4913093352,28.2315,2.8615,28.3761479856,55.0,3.7199999999999998,55.1256600868,133.24,83.6715,6.6315,83.9338829347,28.2315,2.8615,28.3761479856,55.44,3.77,55.5680348762,133.08
2019-11-15 18:30:00,81.958,4.9275,82.1059925965,10.148,-0.49250000000000005,10.1599439098,71.81,5.42,72.0142520617,133.21,82.588,4.9875,82.7384608284,10.148,-0.49250000000000005,10.1599439098,72.44,5.48,72.6469820433,133.04
2019-11-15 19:00:00,80.465,4.116,80.5702034315,6.895,-1.164,6.9925618338,73.57,5.28,73.7592251857,133.12,81.035,4.186,81.143045426,6.895,-1.164,6.9925618338,74.14,5.35,74.3327794449,132.96
2019-11-15 19:30:00,85.629,2.623,85.6691646393,6.489,-1.037,6.5713385242,79.14,3.66,79.2245870926,133.37,86.259,2.673,86.300405619,6.489,-1.037,6.5713385242,79.77,3.71,79.8562270584,133.21
2019-11-15 20:00:00,84.02,1.8745,84.0409076001,6.54,-0.9155000000000001,6.6037671257,77.48,2.79,77.53021669,133.54,84.62,1.9245,84.6418814787,6.54,-0.9155000000000001,6.6037671257,78.08,2.84,78.1316325185,133.38
2019-11-15 20:30:00,80.255,0.6605000000000001,80.257717917,6.985,-1.2295,7.0923829035,73.27,1.8900000000000001,73.294372226,133.46,80.825,0.6905,80.8279494683,6.985,-1.2295,7.0923829035,73.84,1.92,73.8649578623,133.3
2019-11-15 21:00:00,77.6315,-0.23450000000000001,77.631854174,6.4315,-1.2045,6.5433181567,71.2,0.97,71.2066071373,133.62,78.1815,-0.1945,78.1817419383,6.4315,-1.2045,6.5433181567,71.75,1.01,71.7571083587,133.45
2019-11-15 21:30:00,73.0565,-1.8615,73.0802119216,6.7365,-1.2515,6.8517650646,66.32,-0.61,66.3228052784,133.85,73.5765,-1.8515000000000001,73.5997921498,6.7365,-1.2515,6.8517650646,66.84,-0.6000000000000001,66.842692944,133.69
2019-11-15 22:00:00,68.6795,-4.1,68.8017711999,7.3495,-1.11,7.4328494032,61.33,-2.99,61.4028419538,134.54,69.1295,-4.11,69.2515694425,7.3495,-1.11,7.4328494032,61.78,-3.0,61.8527962181,134.37
2019-11-15 22:30:00,64.905,-5.429,65.1316594753,7.225,-1.029,7.2979083305,57.68,-4.4,57.8475790332,135.03,65.355,-5.429,65.5801041933,7.225,-1.029,7.2979083305,58.13,-4.4,58.2962854734,134.86
2019-11-15 23:00:00,61.164,-6.1855,61.4759734063,7.304,-0.9955,7.3715287594,53.86,-5.19,54.1094788369,135.24,61.574,-6.2055,61.8859087858,7.304,-0.9955,7.3715287594,54.27,-5.21,54.5195102693,135.07
2019-11-15 23:30:00,56.4765,-7.505,56.972976728,7.0965,-0.975,7.1631653094,49.38,-6.53,49.8098915879,136.71,56.8565,-7.525,57.3523078633,7.0965,-0.975,7.1631653094,49.76,-6.55,50.1892428714,136.54
2019-11-16 00:00:00,53.9585,-7.8355,54.524442065,6.8685,-0.8855000000000001,6.9253449373,47.09,-6.95,47.6001113444,136.91,54.3185,-7.8555,54.8835888267,6.8685,-0.8855000000000001,6.9253449373,47.45,-6.97,47.9591847304,136.74
2019-11-16 00:30:00,53.2975,-8.1355,53.9148390195,6.6575,-0.9455,6.7243049083,46.64,-7.19,47.1909493441,137.25,53.6875,-8.1755,54.3064126646,6.6575,-0.9455,6.7243049083,47.03,-7.23,47.5824946803,137.08
2019-11-16 01:00:00,54.2665,-7.737,54.8152733392,6.3065,-0.917,6.3728197252,47.96,-6.82,48.4424813568,136.99,54.6365,-7.757,55.1844016118,6.3065,-0.917,6.3728197252,48.33,-6.84,48.8116225913,136.82
2019-11-16 01:30:00,52.534,-7.9235,53.1281752769,6.274,-0.9835,6.3506179423999995,46.26,-6.94,46.7776784375,136.5,52.884,-7.9535,53.4787398716,6.274,-0.9835,6.3506179423999995,46.61,-6.97,47.1282611604,136.34
2019-11-16 02:00:00,50.8895,-8.3015,51.5621577564,6.4395,-1.0215,6.5200170629,44.45,-7.28,45.0422124235,136.63,51.2495,-8.3215,51.9206954162,6.4395,-1.0215,6.5200170629,44.81,-7.3,45.4007279677,136.46
2019-11-16 02:30:00,50.1415,-8.778,50.9040598209,6.2915,-0.908,6.3566843755,43.85,-7.87,44.5506386037,137.12,50.4915,-8.808,51.253999222,6.2915,-0.908,6.3566843755,44.2,-7.9,44.9004454321,136.95
2019-11-16 03:00:00,49.326,-8.769,50.0993975712,6.456,-0.799,6.5052545684,42.87,-7.97,43.604561688,137.12,49.666,-8.799,50.4394087693,6.456,-0.799,6.5052545684,43.21,-8.0,43.9443295546,136.95
2019-11-16 03:30:00,48.5265,-8.7835,49.3150187519,6.8365,-0.7535000000000001,6.8778989888,41.69,-8.03,42.4562951752,137.51,48.8465,-8.8135,49.6352530416,6.8365,-0.7535000000000001,6.8778989888,42.01,-8.06,42.776204834,137.34
2019-11-16 04:00:00,48.0935,-8.978,48.9243214184,6.5635,-0.798,6.6118330477,41.53,-8.18,42.3279257701,137.7,48.4235,-9.018,49.2560623299,6.5635,-0.798,6.6118330477,41.86,-8.22,42.6594420967,137.53
2019-11-16 04:30:00,48.0655,-9.083,48.9161852483,6.7055,-0.8130000000000001,6.7546057805,41.36,-8.27,42.1786972298,137.78,48.3955,-9.113,49.2460271418,6.7055,-0.8130000000000001,6.7546057805,41.69,-8.3,42.5081886229,137.61
2019-11-16 05:00:00,48.08,-8.8295,48.884010374,6.18,-0.8395,6.2367587936,41.9,-7.99,42.6550126011,137.66,48.42,-8.8595,49.2238472719,6.18,-0.8395,6.2367587936,42.24,-8.02,42.9946275714,137.49
2019-11-16 05:30:00,48.8355,-8.524000000000001,49.5738301551,5.4655000000000005,-0.764,5.5186398913,43.37,-7.76,44.0587618982,137.59,49.1755,-8.564,49.9156478096,5.4655000000000005,-0.764,5.5186398913,43.71,-7.8,44.4004966188,137.42
2019-11-16 06:00:00,49.9355,-8.3705,50.6321975674,4.9254999999999995,-0.5805,4.9595897512,45.01,-7.79,45.6791440375,137.37,50.2955,-8.3905,50.990565897,4.9254999999999995,-0.5805,4.9595897512,45.37,-7.8100000000000005,46.0373000946,137.2
2019-11-16 06:30:00,53.9355,-6.781,54.3600967737,4.0955,-0.631,4.1438244714,49.84,-6.15,50.218005735,136.36,54.3555,-6.801,54.7793207447,4.0955,-0.631,4.1438244714,50.26,-6.17,50.6373034432,136.18
2019-11-16 07:00:00,56.942,-5.813,57.2379448705,3.612,-0.653,3.6705521383,53.33,-5.16,53.579049077,136.22,57.382,-5.823,57.6766959265,3.612,-0.653,3.6705521383,53.77,-5.17,54.0179766374,136.05
2019-11-16 07:30:00,60.6965,-4.493,60.8625678168,3.6465,-0.523,3.6838147687,57.05,-3.9699999999999998,57.1879655172,135.12,61.1465,-4.483,61.3106169538,3.6465,-0.523,3.6838147687,57.5,-3.96,57.6362004299,134.95
2019-11-16 08:00:00,63.1765,-3.6575,63.2822839229,3.3665,-0.6175,3.4226639479,59.81,-3.04,59.88720815,135.12,63.6565,-3.6475,63.7609147401,3.3665,-0.6175,3.4226639479,60.29,-3.03,60.3660914753,134.95
2019-11-16 08:30:00,67.304,-2.5945,67.3539890894,4.094,-0.7745000000000001,4.166615683,63.21,-1.82,63.2361961222,134.81,67.804,-2.5745,67.8528589394,4.094,-0.7745000000000001,4.166615683,63.71,-1.8,63.7354226471,134.64
2019-11-16 09:00:00,69.6285,-1.992,69.6569887108,4.8385,-0.972,4.9351662839,64.79,-1.02,64.7980285194,134.35,70.1185,-1.972,70.1462246044,4.8385,-0.972,4.9351662839,65.28,-1.0,65.2876588644,134.19
2019-11-16 09:30:00,63.0335,-0.7665000000000001,63.0381602246,6.5835,-0.8765000000000001,6.6415905098,56.45,0.11,56.4501071744,134.18,63.4835,-0.7465,63.4878888805,6.5835,-0.8765000000000001,6.6415905098,56.9,0.13,56.900148506,134.01
2019-11-16 10:00:00,71.375,-1.241,71.3857878432,7.975,-1.101,8.0506413409,63.4,-0.14,63.4001545739,134.18,71.895,-1.211,71.9051983239,7.975,-1.101,8.0506413409,63.92,-0.11,63.9200946495,134.01
2019-11-16 10:30:00,71.9065,-1.306,71.9183591182,7.8965,-1.006,7.960323376,64.01,-0.30000000000000004,64.0107030113,134.22,72.4165,-1.296,72.4280959866,7.8965,-1.006,7.960323376,64.52,-0.29,64.5206517326,134.06
2019-11-16 11:00:00,72.7555,-0.8280000000000001,72.7602114088,5.5055,-0.718,5.552121599,67.25,-0.11,67.2500899628,134.31,73.2855,-0.808,73.2899541155,5.5055,-0.718,5.552121599,67.78,-0.09,67.7800597521,134.15
2019-11-16 11:30:00,73.5455,-0.639,73.548275923,6.0255,-0.499,6.0461269628,67.52,-0.14,67.520145142,134.27,74.0755,-0.619,74.0780862418,6.0255,-0.499,6.0461269628,68.05,-0.12,68.0501058045,134.11
2019-11-16 12:00:00,73.3675,-1.1715,73.3768524025,6.3675,-0.7415,6.4105287223000005,67.0,-0.43,67.0013798365,134.38,73.8875,-1.1415,73.8963170835,6.3675,-0.7415,6.4105287223000005,67.52,-0.4,67.5211848237,134.22
2019-11-16 12:30:00,73.1495,-1.6895,73.1690081968,4.8695,-0.5695,4.9026891091,68.28,-1.12,68.2891850881,134.59,73.6995,-1.6795,73.718634147,4.8695,-0.5695,4.9026891091,68.83,-1.11,68.8389497305,134.42
2019-11-16 13:00:00,72.9955,-1.812,73.0179865804,4.4555,-0.652,4.5029528368000005,68.54,-1.16,68.5498154629,134.71,73.5255,-1.792,73.5473345149,4.4555,-0.652,4.5029528368000005,69.07,-1.1400000000000001,69.0794072065,134.54
2019-11-16 13:30:00,71.5915,-2.4,71.6317169433,5.5315,-0.86,5.5979542915,66.06,-1.54,66.07794791,134.71,72.1015,-2.39,72.1411006448,5.5315,-0.86,5.5979542915,66.57,-1.53,66.587579923,134.54
2019-11-16 14:00:00,69.5845,-3.1975,69.6579259417,7.8745,-1.2275,7.9695988920000005,61.71,-1.97,61.7414366532,134.85,70.0445,-3.1875,70.1169889292,7.8745,-1.2275,7.9695988920000005,62.17,-1.96,62.2008882573,134.68
2019-11-16 14:30:00,69.141,-3.1365,69.2121052508,4.381,-0.5165000000000001,4.4113414343,64.76,-2.62,64.8129770956,135.04,69.661,-3.1465,69.7320255209,4.381,-0.5165000000000001,4.4113414343,65.28,-2.63,65.3329572268,134.87
2019-11-16 15:00:00,70.1255,-3.1475,70.1961003653,3.2155,-0.1375,3.2184385189,66.91,-3.01,66.977669413,135.04,70.6555,-3.1475,70.7255713056,3.2155,-0.1375,3.2184385189,67.44,-3.01,67.5071381411,134.87
2019-11-16 15:30:00,70.9815,-3.025,71.0459285762,2.8315,-0.085,2.8327755382,68.15,-2.94,68.2133865161,134.83,71.5215,-3.025,71.5854425652,2.8315,-0.085,2.8327755382,68.69,-2.94,68.7528886666,134.66
2019-11-16 16:00:00,72.621,-2.614,72.6680303641,2.591,-0.014,2.591037823,70.03,-2.6,70.0782484085,134.48,73.171,-2.614,73.2176770801,2.591,-0.014,2.591037823,70.58,-2.6,70.6278726849,134.31
2019-11-16 16:30:00,75.9165,-1.6165,75.933708223,3.1465,0.1935,3.1524442105,72.77,-1.81,72.7925064825,134.09,76.4365,-1.6065,76.4533803994,3.1465,0.1935,3.1524442105,73.29,-1.8,73.3121006383,133.93
2019-11-16 17:00:00,72.4605,1.027,72.4677775929,11.3005,1.677,11.4242561793,61.16,-0.65,61.1634539574,133.75,72.9405,1.047,72.9480140185,11.3005,1.677,11.4242561793,61.64,-0.63,61.6432194163,133.58
2019-11-16 17:30:00,75.21,2.268,75.2441886394,18.63,2.888,18.8525182403,56.58,-0.62,56.5833968581,133.56,75.62,2.298,75.6549086577,18.63,2.888,18.8525182403,56.99,-0.59,56.9930539627,133.4
2019-11-16 18:00:00,75.771,3.07,75.8331678159,25.741,4.19,26.0797849109,50.03,-1.12,50.0425349078,133.86,76.181,3.07,76.2428335058,25.741,4.19,26.0797849109,50.44,-1.12,50.4524330434,133.68
2019-11-16 18:30:00,75.0,2.0375,75.0276709371,19.13,3.2875,19.410423907,55.87,-1.25,55.8839816047,133.92,75.44,2.0475,75.4677802526,19.13,3.2875,19.410423907,56.31,-1.24,56.3236513376,133.75
2019-11-16 19:00:00,72.133,0.3205,72.1337120163,4.593,0.6805,4.6431378668,67.54,-0.36,67.5409594246,133.73,72.703,0.35050000000000003,72.7038448725,4.593,0.6805,4.6431378668,68.11,-0.33,68.1107994374,133.56
2019-11-16 19:30:00,78.4645,-1.2745,78.4748501783,2.3645,0.0755,2.3657050746,76.1,-1.35,76.1119734339,133.95,79.0745,-1.2745,79.0847703449,2.3645,0.0755,2.3657050746,76.71,-1.35,76.7218782356,133.79
2019-11-16 20:00:00,75.879,-2.3385,75.9150263337,2.3689999999999998,0.14150000000000001,2.373222124,73.51,-2.48,73.5518218673,134.34,76.439,-2.3385,76.474762525,2.3689999999999998,0.14150000000000001,2.373222124,74.07,-2.48,74.1115058544,134.18
2019-11-16 20:30:00,73.453,-2.818,73.5070359421,2.3529999999999998,0.112,2.3556640253,71.1,-2.93,71.1603464016,134.43,74.003,-2.818,74.0566346319,2.3529999999999998,0.112,2.3556640253,71.65,-2.93,71.7098835587,134.26
2019-11-16 21:00:00,71.111,-3.496,71.1968843209,2.341,0.114,2.3437740932,68.77,-3.61,68.8646861606,134.85,71.641,-3.5060000000000002,71.7267378109,2.341,0.114,2.3437740932,69.3,-3.62,69.3944839306,134.69
2019-11-16 21:30:00,68.231,-4.3755,68.3711515279,2.331,0.0745,2.3321902259,65.9,-4.45,66.0500757002,135.31,68.721,-4.3855,68.8607903763,2.331,0.0745,2.3321902259,66.39,-4.46,66.5396400652,135.14
2019-11-16 22:00:00,65.3705,-5.317,65.5863763235,2.3305,0.083,2.3319775406,63.04,-5.4,63.2708590111,135.73,65.8605,-5.337,66.0763878345,2.3305,0.083,2.3319775406,63.53,-5.42,63.7607818333,135.56
2019-11-16 22:30:00,62.9105,-6.0515,63.2008833997,2.3305,0.0585,2.3312341152,60.58,-6.11,60.8873426912,136.47,63.3805,-6.0815,63.6715982405,2.3305,0.0585,2.3312341152,61.05,-6.14,61.3579831807,136.3
2019-11-16 23:00:00,59.2415,-6.953,59.6481309954,2.3515,0.097,2.3534997876,56.89,-7.05,57.3251655035,136.99,59.6615,-6.983,60.0687678519,2.3515,0.097,2.3534997876,57.31,-7.08,57.7456708334,136.81
2019-11-16 23:30:00,55.729,-7.5715,56.240990863,2.349,0.1585,2.3543413622,53.38,-7.73,53.9367898563,136.79,56.139,-7.6115,56.652645598,2.349,0.1585,2.3543413622,53.79,-7.77,54.3482934415,136.63
2019-11-17 00:00:00,53.4125,-7.7835,53.9766433608,2.3425000000000002,0.1865,2.3499124452,51.07,-7.97,51.6881591856,136.56,53.7925,-7.8135,54.3570035828,2.3425000000000002,0.1865,2.3499124452,51.45,-8.0,52.0682484822,136.39
2019-11-17 00:30:00,52.615,-8.092,53.2336236696,2.345,0.178,2.3517459472,50.27,-8.27,50.9457142457,136.66,53.015,-8.132,53.6350598862,2.345,0.178,2.3517459472,50.67,-8.31,51.3469083782,136.49
2019-11-17 01:00:00,53.6195,-7.813,54.1857338167,2.3495,0.227,2.360440478,51.27,-8.04,51.8965750315,136.5,54.0295,-7.843,54.5957829805,2.3495,0.227,2.360440478,51.68,-8.07,52.3062835613,136.33
2019-11-17 01:30:00,52.741,-8.0735,53.3553603985,2.341,0.20650000000000002,2.3500900515,50.4,-8.28,51.0756145337,136.66,53.121,-8.1135,53.7370405144,2.341,0.20650000000000002,2.3500900515,50.78,-8.32,51.4570772586,136.5
2019-11-17 02:00:00,51.1335,-8.3655,51.8132841316,2.3435,0.20450000000000002,2.3524056836,48.79,-8.57,49.5369458082,136.94,51.5135,-8.4055,52.1947613511,2.3435,0.20450000000000002,2.3524056836,49.17,-8.61,49.9181429943,136.76
2019-11-17 02:30:00,50.0015,-8.771,50.7649529031,2.3415,0.169,2.3475909461,47.66,-8.94,48.4912280727,136.98,50.3715,-8.811,51.1363054321,2.3415,0.169,2.3475909461,48.03,-8.98,48.8622686743,136.81
2019-11-17 03:00:00,48.965,-8.913,49.769597085,2.345,0.167,2.3509389614,46.62,-9.08,47.4960082533,137.02,49.315,-8.953,50.1211076693,2.345,0.167,2.3509389614,46.97,-9.12,47.84720786,136.85
2019-11-17 03:30:00,48.0895,-8.8315,48.8937153681,2.3495,0.1685,2.3555344404,45.74,-9.0,46.6170312225,137.02,48.4495,-8.8815,49.256827877,2.3495,0.1685,2.3555344404,46.1,-9.05,46.9799159216,136.85
2019-11-17 04:00:00,47.35,-9.216,48.2385442981,2.39,0.124,2.3932145746,44.96,-9.34,45.9198998257,137.24,47.69,-9.246,48.5780260612,2.39,0.124,2.3932145746,45.3,-9.37,46.2589115739,137.06
2019-11-17 04:30:00,46.769,-9.3125,47.6871263262,2.489,0.0975,2.4909089205,44.28,-9.41,45.2688248136,137.45,47.119,-9.3725,48.0421056704,2.489,0.0975,2.4909089205,44.63,-9.47,45.6236539527,137.28
2019-11-17 05:00:00,46.8325,-9.3825,47.763106709,2.4925,0.0775,2.4937045735,44.34,-9.46,45.3379223168,137.71,47.1725,-9.4225,48.1043476465,2.4925,0.0775,2.4937045735,44.68,-9.5,45.6787959561,137.54
2019-11-17 05:30:00,47.342,-9.0725,48.2034772631,2.502,0.0975,2.5038990095,44.84,-9.17,45.7680510837,137.29,47.692,-9.1125,48.5547579569,2.502,0.0975,2.5038990095,45.19,-9.21,46.1189787398,137.12
2019-11-17 06:00:00,48.1875,-9.0745,49.0344950672,2.5675,0.0055000000000000005,2.5675058909,45.62,-9.08,46.5148449422,137.21,48.5475,-9.1145,49.3956867196,2.5675,0.0055000000000000005,2.5675058909,45.98,-9.12,46.8757378609,137.03
2019-11-17 06:30:00,50.586,-8.158,51.2395975784,2.626,-0.078,2.6271581604,47.96,-8.08,48.6358715353,137.0,50.966,-8.198,51.6211231958,2.626,-0.078,2.6271581604,48.34,-8.12,49.0172418645,136.83
2019-11-17 07:00:00,53.1555,-7.16,53.6355551873,2.7155,-0.02,2.7155736503,50.44,-7.14,50.9428424806,136.79,53.5555,-7.19,54.0359850493,2.7155,-0.02,2.7155736503,50.84,-7.17,51.3431056716,136.61
2019-11-17 07:30:00,55.165,-6.7285,55.5738242093,2.785,-0.0285,2.785145822,52.38,-6.7,52.8067647182,136.36,55.575,-6.7485,55.9832374667,2.785,-0.0285,2.785145822,52.79,-6.72,53.2159985343,136.18
2019-11-17 08:00:00,56.253,-6.4785,56.6248264567,3.163,-0.0785,3.1639739648,53.09,-6.4,53.4743686265,136.29,56.673,-6.4985,57.0443637115,3.163,-0.0785,3.1639739648,53.51,-6.42,53.893751957,136.12
2019-11-17 08:30:00,61.1065,-5.4115,61.3456491897,3.2565,-0.1615,3.2605021852,57.85,-5.25,58.0877353664,135.84,61.5665,-5.4215,61.8047456471,3.2565,-0.1615,3.2605021852,58.31,-5.26,58.5467650686,135.67
2019-11-17 09:00:00,65.6135,-4.0615,65.739083995,3.2535,-0.2015,3.2597338082,62.36,-3.86,62.4793501887,135.49,66.1235,-4.0615,66.2481172148,3.2535,-0.2015,3.2597338082,62.87,-3.86,62.9883838497,135.32
2019-11-17 09:30:00,68.5015,-2.9115,68.563345415,3.7815000000000003,-0.41150000000000003,3.8038236684,64.72,-2.5,64.7682669214,135.0,69.0115,-2.9015,69.072467992,3.7815000000000003,-0.41150000000000003,3.8038236684,65.23,-2.49,65.2775076117,134.83
2019-11-17 10:00:00,70.571,-2.4475,70.6134285901,4.901,-0.6575000000000001,4.9449072034,65.67,-1.79,65.6943909326,134.63,71.081,-2.4375,71.1227809302,4.901,-0.6575000000000001,4.9449072034,66.18,-1.78,66.2039334179,134.46
2019-11-17 10:30:00,73.077,-1.7974999999999999,73.0991035188,4.957,-0.6175,4.9953133285,68.12,-1.18,68.1302194331,134.46,73.617,-1.7875,73.6386980144,4.957,-0.6175,4.9953133285,68.66,-1.17,68.6699679627,134.3
2019-11-17 11:00:00,74.577,-1.238,74.5872748731,4.727,-0.518,4.7552973619,69.85,-0.72,69.8537107103,134.52,75.127,-1.218,75.1368727923,4.727,-0.518,4.7552973619,70.4,-0.7000000000000001,70.4034800276,134.36
2019-11-17 11:30:00,75.673,-0.844,75.6777065258,4.233,-0.454,4.2572767117,71.44,-0.39,71.4410645217,134.38,76.233,-0.8140000000000001,76.2373457369,4.233,-0.454,4.2572767117,72.0,-0.36,72.0008999944,134.22
2019-11-17 12:00:00,75.7015,-0.8575,75.7063564603,4.9115,-0.6675,4.9566509359,70.79,-0.19,70.7902549791,134.28,76.2515,-0.8375,76.2560991561,4.9115,-0.6675,4.9566509359,71.34,-0.17,71.3402025509,134.11
2019-11-17 12:30:00,76.87,-0.8185,76.8743575079,5.76,-0.7585000000000001,5.8097265211,71.11,-0.06,71.1100253129,134.03,77.42,-0.8085,77.424221483,5.76,-0.7585000000000001,5.8097265211,71.66,-0.05,71.6600174435,133.87
2019-11-17 13:00:00,76.884,-0.9175000000000001,76.8894743268,5.904,-0.7375,5.9498842216,70.98,-0.18,70.9802282329,134.03,77.404,-0.8975000000000001,77.409203085,5.904,-0.7375,5.9498842216,71.5,-0.16,71.5001790208,133.87
2019-11-17 13:30:00,67.256,-0.6125,67.2587889591,5.326,-0.6525000000000001,5.3658207434000005,61.93,0.04,61.9300129178,134.16,67.746,-0.6125,67.7487687877,5.326,-0.6525000000000001,5.3658207434000005,62.42,0.04,62.4200128164,133.99
2019-11-17 14:00:00,72.94,-2.0525,72.968872516,5.21,-0.9925,5.3036926994,67.73,-1.06,67.7382941917,134.35,73.49,-2.0425,73.518378017,5.21,-0.9925,5.3036926994,68.28,-1.05,68.2880728971,134.18
2019-11-17 14:30:00,72.854,-2.52,72.8975700281,4.844,-0.93,4.9324675366,68.01,-1.5899999999999999,68.0285836983,134.5,73.384,-2.51,73.4269130224,4.844,-0.93,4.9324675366,68.54,-1.58,68.5582088447,134.34
2019-11-17 15:00:00,73.4835,-2.364,73.5215156825,4.2735,-0.904,4.3680680226,69.21,-1.46,69.2253977959,134.42,74.0235,-2.344,74.0606028078,4.2735,-0.904,4.3680680226,69.75,-1.44,69.7648629326,134.26
2019-11-17 15:30:00,73.845,-2.3515,73.8824307752,3.6950000000000003,-0.8215,3.7852195775,70.15,-1.53,70.166682977,134.24,74.395,-2.3515,74.4321541892,3.6950000000000003,-0.8215,3.7852195775,70.7,-1.53,70.7165532248,134.07
2019-11-17 16:00:00,75.855,-1.7395,75.8749424069,4.075,-0.5195000000000001,4.1079806779,71.78,-1.22,71.7903670418,133.87,76.385,-1.7195,76.4043513502,4.075,-0.5195000000000001,4.1079806779,72.31,-1.2,72.3199564436,133.7
2019-11-17 16:30:00,71.634,0.2795,71.6345452715,12.274000000000001,1.0295,12.3170997499,59.36,-0.75,59.36473785,133.6,72.064,0.28950000000000004,72.0645814964,12.274000000000001,1.0295,12.3170997499,59.79,-0.74,59.7945791857,133.43
2019-11-17 17:00:00,76.4455,3.067,76.5069994135,26.8955,3.5869999999999997,27.1336412825,49.55,-0.52,49.5527284819,133.36,76.8455,3.097,76.9078817759,26.8955,3.5869999999999997,27.1336412825,49.95,-0.49,49.9524033456,133.2
2019-11-17 17:30:00,77.7375,3.2195,77.8041392633,27.1775,3.3695,27.3855808136,50.56,-0.15,50.5602225074,133.36,78.1375,3.2495,78.2050392014,27.1775,3.3695,27.3855808136,50.96,-0.12,50.9601412871,133.23
2019-11-17 18:00:00,77.028,2.7685,77.077735931,27.538,3.2885,27.7336560203,49.49,-0.52,49.4927317896,133.53,77.418,2.7885,77.4682028722,27.538,3.2885,27.7336560203,49.88,-0.5,49.8825059515,133.37
2019-11-17 18:30:00,75.865,1.849,75.887528791,25.135,2.879,25.2993451694,50.73,-1.03,50.7404552601,133.98,76.275,1.859,76.297650724,25.135,2.879,25.2993451694,51.14,-1.02,51.1501710652,133.82
2019-11-17 19:00:00,80.8275,-0.964,80.8332484331,7.8275,-0.294,7.8330193571999995,73.0,-0.67,73.0030745928,133.48,81.4675,-0.9440000000000001,81.4729690894,7.8275,-0.294,7.8330193571999995,73.64,-0.65,73.6428686296,133.31
2019-11-17 19:30:00,79.456,-1.7000000000000002,79.4741840851,6.556,-0.97,6.6273702175,72.9,-0.73,72.9036549152,133.78,80.006,-1.69,80.0238472957,6.556,-0.97,6.6273702175,73.45,-0.72,73.4535288465,133.61
2019-11-17 20:00:00,76.787,-2.3215,76.8220849187,6.277,-1.0115,6.3579761914,70.51,-1.31,70.5221681459,133.95,77.337,-2.3015,77.3712380103,6.277,-1.0115,6.3579761914,71.06,-1.29,71.0717081545,133.79
2019-11-17 20:30:00,75.9405,-2.432,75.9794325081,6.3405000000000005,-0.962,6.413063562,69.6,-1.47,69.6155219761,133.91,76.4905,-2.422,76.5288355736,6.3405000000000005,-0.962,6.413063562,70.15,-1.46,70.1651915126,133.74
2019-11-17 21:00:00,73.122,-3.305,73.1966523073,7.062,-0.835,7.1111932191,66.06,-2.47,66.1061608324,134.23,73.622,-3.295,73.6956980359,7.062,-0.835,7.1111932191,66.56,-2.46,66.6054442219,134.07
2019-11-17 21:30:00,68.859,-4.504,69.0061439076,6.879,-0.8140000000000001,6.9269933593,61.98,-3.69,62.0897455302,134.64,69.339,-4.514,69.4857763647,6.879,-0.8140000000000001,6.9269933593,62.46,-3.7,62.5694941645,134.48
2019-11-17 22:00:00,66.1245,-5.1035,66.3211520746,6.2645,-0.7235,6.3061408563,59.86,-4.38,60.02002999,135.37,66.5945,-5.1035,66.7897682471,6.2645,-0.7235,6.3061408563,60.33,-4.38,60.4887865641,135.21
2019-11-17 22:30:00,64.302,-5.19,64.5111099269,5.742,-0.8200000000000001,5.8002555116,58.56,-4.37,58.7228277589,135.53,64.752,-5.21,64.9612623338,5.742,-0.8200000000000001,5.8002555116,59.01,-4.39,59.1730698883,135.37
2019-11-17 23:00:00,61.4665,-5.49,61.7111879828,6.5665,-0.88,6.6252035629,54.9,-4.61,55.0932128306,135.57,61.8865,-5.5,62.1304183331,6.5665,-0.88,6.6252035629,55.32,-4.62,55.5125823575,135.4
2019-11-17 23:30:00,57.69,-6.29,58.0318895091,6.73,-0.96,6.7981247414,50.96,-5.33,51.237979078,136.25,58.07,-6.3,58.4107430187,6.73,-0.96,6.7981247414,51.34,-5.34,51.616966203,136.08
2019-11-18 00:00:00,54.7465,-6.991,55.1910621682,6.3965,-0.991,6.4728118503,48.35,-6.0,48.7208630876,137.12,55.1265,-7.021,55.5718043908,6.3965,-0.991,6.4728118503,48.73,-6.03,49.1016679961,136.95
2019-11-18 00:30:00,53.913,-7.181,54.3891379781,6.283,-0.911,6.348701442,47.63,-6.27,48.0409179762,137.08,54.303,-7.201,54.7783735611,6.283,-0.911,6.348701442,48.02,-6.29,48.4302023535,136.9
2019-11-18 01:00:00,55.3965,-6.7010000000000005,55.8003191142,4.7365,-0.771,4.7988408236,50.66,-5.93,51.0058869151,137.01,55.7965,-6.711,56.1986381797,4.7365,-0.771,4.7988408236,51.06,-5.94,51.4043500105,136.84
2019-11-18 01:30:00,55.086,-6.753,55.4983820034,3.876,-0.653,3.9306214521,51.21,-6.1,51.5720282711,136.8,55.486,-6.773,55.8978508084,3.876,-0.653,3.9306214521,51.61,-6.12,51.9715932024,136.63
2019-11-18 02:00:00,53.956,-6.911,54.3968000621,3.916,-0.591,3.9603455657,50.04,-6.32,50.4375257125,136.99,54.346,-6.941,54.787454741,3.916,-0.591,3.9603455657,50.43,-6.35,50.8282146057,136.81
2019-11-18 02:30:00,53.5955,-6.971,54.0469468263,4.3855,-0.491,4.4129005484,49.21,-6.48,49.6348113727,137.05,53.9755,-6.981,54.4250765847,4.3855,-0.491,4.4129005484,49.59,-6.49,50.012880341,136.88
2019-11-18 03:00:00,52.968,-7.1125,53.4433969752,4.258,-0.2025,4.2628124812,48.71,-6.91,49.1976849049,137.47,53.348,-7.1425,53.8240133235,4.258,-0.2025,4.2628124812,49.09,-6.94,49.5781373188,137.29
2019-11-18 03:30:00,52.2605,-8.243,52.9065866339,3.9705,-0.053,3.970853718,48.29,-8.19,48.9795896267,137.6,52.5605,-6.303,52.9370755638,3.9705,-0.053,3.970853718,48.59,-6.25,48.990311287,137.43
2019-11-18 04:00:00,51.926,-16.951,54.6227596978,3.696,-0.171,3.6999536484,48.23,-16.78,51.0656567568,136.9,51.576,2.349,51.6294642331,3.696,-0.171,3.6999536484,47.88,2.52,47.9462699279,136.72
2019-11-18 04:30:00,52.123,-16.8085,54.7661647484,3.683,-0.2785,3.6935147556,48.44,-16.53,51.1827558852,136.63,51.763,2.4515000000000002,51.8210191066,3.683,-0.2785,3.6935147556,48.08,2.73,48.1574428308,136.45
2019-11-18 05:00:00,52.861,-16.5055,55.3779455311,3.531,-0.29550000000000004,3.5433432306,49.33,-16.21,51.9250710158,136.57,52.481,2.7245,52.5516722974,3.531,-0.29550000000000004,3.5433432306,48.95,3.02,49.0430718858,136.4
2019-11-18 05:30:00,54.473,-15.8995,56.7459410817,3.503,-0.6595000000000001,3.5645405384,50.97,-15.24,53.199609961,135.75,54.083,3.1205,54.1729490544,3.503,-0.6595000000000001,3.5645405384,50.58,3.7800000000000002,50.7210488851,135.58
2019-11-18 06:00:00,57.485,-14.8425,59.3702369142,3.495,-0.8525,3.5974687281,53.99,-13.99,55.7731135943,135.36,57.055,4.0775,57.2005160051,3.495,-0.8525,3.5974687281,53.56,4.93,53.7864155712,135.19
2019-11-18 06:30:00,65.1275,-11.5895,66.1506444904,3.4075,-0.8495,3.5117953386,61.72,-10.74,62.6474740113,134.28,64.6375,7.0005,65.0154858976,3.4075,-0.8495,3.5117953386,61.23,7.85,61.7311542092,134.11
2019-11-18 07:00:00,72.342,-8.901,72.8875350454,3.5620000000000003,-0.741,3.638258512,68.78,-8.16,69.2623562984,133.94,71.732,9.549,72.3647927172,3.5620000000000003,-0.741,3.638258512,68.17,10.29,68.9422439438,133.77
2019-11-18 07:30:00,80.1375,-6.1235,80.3711152001,3.3475,-0.6635,3.4126219392,76.79,-5.46,76.9838664916,133.08,79.4475,12.0765,80.3601089378,3.3475,-0.6635,3.4126219392,76.1,12.74,77.1590409479,132.91
2019-11-18 08:00:00,83.9625,-4.165,84.0657399376,3.6025,-0.895,3.7120117524,80.36,-3.27,80.4265037161,132.36,83.2025,13.785,84.3367193531,3.6025,-0.895,3.7120117524,79.6,14.68,80.9423399711,132.19
2019-11-18 08:30:00,80.765,-3.3625,80.8349654002,4.595,-1.0425,4.7117758064,76.17,-2.32,76.2053233049,132.21,80.055,14.5275,81.3624685051,4.595,-1.0425,4.7117758064,75.46,15.57,77.0495717055,132.04
2019-11-18 09:00:00,85.694,-2.176,85.7216227798,5.824,-1.396,5.9889725329,79.87,-0.78,79.8738085983,131.87,84.924,15.574,86.3402296268,5.824,-1.396,5.9889725329,79.1,16.97,80.8998819529,131.7
2019-11-18 09:30:00,86.243,-1.7205,86.2601598031,7.963,-1.6305,8.1282162404,78.28,-0.09,78.2800517373,131.87,85.493,15.9895,86.9753824898,7.963,-1.6305,8.1282162404,77.53,17.62,79.507014156,131.7
2019-11-18 10:00:00,85.171,-2.154,85.1982332974,9.481,-2.114,9.7138229858,75.69,-0.04,75.6900105694,131.87,84.441,15.516,85.854695486,9.481,-2.114,9.7138229858,74.96,17.63,77.0053147516,131.7
2019-11-18 10:30:00,83.195,-2.8845,83.2449900309,10.355,-2.5145,10.6559248895,72.84,-0.37,72.8409397249,132.0,82.505,14.8355,83.8281998211,10.355,-2.5145,10.6559248895,72.15,17.35,74.2067719282,131.83
2019-11-18 11:00:00,82.2635,-2.572,82.303697464,10.9335,-2.762,11.2769706149,71.33,0.19,71.3302530488,131.76,81.6035,15.078,82.9848015979,10.9335,-2.762,11.2769706149,70.67,17.84,72.8869981547,131.6
2019-11-18 11:30:00,81.3065,-2.9055,81.3583976766,11.2865,-2.8055,11.6299575451,70.02,-0.1,70.0200714081,131.53,80.6565,14.6745,81.9805583203,11.2865,-2.8055,11.6299575451,69.37,17.48,71.5384323284,131.36
2019-11-18 12:00:00,80.5425,-3.0175,80.5990050342,12.7325,-3.0975,13.1038567796,67.81,0.08,67.8100471907,131.32,79.9125,14.5125,81.2195808442,12.7325,-3.0975,13.1038567796,67.18,17.61,69.4497264213,131.16
2019-11-18 12:30:00,79.5045,-3.8085,79.5956669204,14.0345,-3.4085,14.4424742513,65.47,-0.4,65.4712219223,131.09,78.8945,13.6915,80.0737116818,14.0345,-3.4085,14.4424742513,64.86,17.1,67.0762968566,130.93
2019-11-18 13:00:00,79.077,-4.172,79.1869781782,13.197,-3.252,13.5917737253,65.88,-0.92,65.8864234877,131.18,78.477,13.388,79.6107911844,13.197,-3.252,13.5917737253,65.28,16.64,67.3674105187,131.02
2019-11-18 13:30:00,79.325,-4.4125,79.4476291732,12.025,-2.7625,12.3382345273,67.3,-1.65,67.3202235587,131.4,78.705,13.2075,79.8054827769,12.025,-2.7625,12.3382345273,66.68,15.97,68.5657589472,131.24
2019-11-18 14:00:00,78.628,-4.5765,78.7610737373,10.298,-2.2665,10.5444689885,68.33,-2.31,68.3690353888,131.5,78.008,13.0835,79.0975728847,10.298,-2.2665,10.5444689885,67.71,15.35,69.4281398282,131.34
2019-11-18 14:30:00,79.216,-4.155,79.3248931988,8.816,-1.855,9.0090443999,70.4,-2.3,70.4375610026,131.47,78.566,13.515,79.7199572315,8.816,-1.855,9.0090443999,69.75,15.37,71.4233813257,131.31
2019-11-18 15:00:00,80.5945,-3.731,80.6808142699,6.5145,-1.421,6.6676796001,74.08,-2.31,74.116007043,131.47,79.9145,13.929,81.1193216888,6.5145,-1.421,6.6676796001,73.4,15.35,74.9878823544,131.31
2019-11-18 15:30:00,82.7295,-3.626,82.8089249191,4.8395,-0.896,4.9217452443,77.89,-2.73,77.937827786,131.62,81.9595,14.084,83.1608002382,4.8395,-0.896,4.9217452443,77.12,14.98,78.5614078285,131.47
2019-11-18 16:00:00,76.1365,-1.3555000000000001,76.1485654001,10.6765,0.7145,10.7003814184,65.46,-2.07,65.4927209696,131.31,75.5565,16.2745,77.2893527111,10.6765,0.7145,10.7003814184,64.88,15.56,66.7197721819,131.15
2019-11-18 16:30:00,81.8135,2.9395,81.8662900253,5.6435,0.1695,5.6460448546,76.17,2.77,76.220350301,131.14,81.5735,13.5195,82.6862309124,5.6435,0.1695,5.6460448546,75.93,13.35,77.0946651851,130.99
2019-11-18 17:00:00,88.417,10.7485,89.0679299257,25.907,3.8685,26.1942348858,62.51,6.88,62.8874749056,131.91,88.887,10.8285,89.5441521332,25.907,3.8685,26.1942348858,62.98,6.96,63.3634121556,131.75
2019-11-18 17:30:00,90.521,9.773,91.0470371292,35.341,3.383,35.5025487817,55.18,6.39,55.5487578619,132.08,90.951,9.833,91.4809941463,35.341,3.383,35.5025487817,55.61,6.45,55.9828062891,131.92
2019-11-18 18:00:00,90.3525,9.024,90.8020199789,34.6425,3.284,34.7978082966,55.71,5.74,56.0049256762,132.23,90.7925,9.084,91.2458059981,34.6425,3.284,34.7978082966,56.15,5.8,56.448759951,132.07
2019-11-18 18:30:00,91.0245,8.4045,91.411679891,34.6245,3.1445,34.7669941252,56.4,5.26,56.6447490947,132.51,91.4945,8.4645,91.8852071364,34.6245,3.1445,34.7669941252,56.87,5.32,57.1182921663,132.34
2019-11-18 19:00:00,97.592,6.8485,97.8320009826,27.182,3.6085000000000003,27.420474034,70.41,3.24,70.4845068082,132.63,98.152,6.8885000000000005,98.3934273021,27.182,3.6085000000000003,27.420474034,70.97,3.2800000000000002,71.0457549752,132.47
2019-11-18 19:30:00,94.975,5.5985,95.1398645535,21.875,2.5484999999999998,22.022953418,73.1,3.05,73.1636009229,132.56,95.535,5.6385000000000005,95.7012482011,21.875,2.5484999999999998,22.022953418,73.66,3.09,73.7247834856,132.39
2019-11-18 20:00:00,91.9465,4.6085,92.0619201109,7.7265,0.6585000000000001,7.7545099458,84.22,3.95,84.3125785396,132.56,92.6565,4.6485,92.7730324205,7.7265,0.6585000000000001,7.7545099458,84.93,3.99,85.023673174,132.39
