Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-18 20:30:00,88.398,3.491,88.466906157,2.298,-0.279,2.3148747266,86.1,3.77,86.1824976431,132.31,89.048,3.531,89.117979471,2.298,-0.279,2.3148747266,86.75,3.81,86.8336259752,132.15
2019-11-18 21:00:00,85.364,2.7135,85.4071166721,2.284,-0.34650000000000003,2.3101338165,83.08,3.06,83.1363338138,132.66,85.994,2.7535,86.0380717953,2.284,-0.34650000000000003,2.3101338165,83.71,3.1,83.767380883,132.5
2019-11-18 21:30:00,81.3505,1.3985,81.3625199493,2.2905,-0.3215,2.3129531988,79.06,1.72,79.0787076273,133.17,81.9505,1.4285,81.9629493277,2.2905,-0.3215,2.3129531988,79.66,1.75,79.6792200012,133.01
2019-11-18 22:00:00,76.4145,-0.42850000000000005,76.4157014134,2.3045,-0.2285,2.3158006175,74.11,-0.2,74.1102698686,133.55,76.9845,-0.41850000000000004,76.9856375079,2.3045,-0.2285,2.3158006175,74.68,-0.19,74.6802416975,133.37
2019-11-18 22:30:00,72.1025,-1.8325,72.1257829247,2.3125,-0.17250000000000001,2.3189248586,69.79,-1.6600000000000001,69.8097392919,133.8,72.6325,-1.8325,72.6556130832,2.3125,-0.17250000000000001,2.3189248586,70.32,-1.6600000000000001,70.3395905589,133.64
2019-11-18 23:00:00,67.7055,-2.907,67.7678786687,2.3255,-0.08700000000000001,2.3271268229,65.38,-2.8200000000000003,65.4407885038,134.43,68.1955,-2.917,68.2578574909,2.3255,-0.08700000000000001,2.3271268229,65.87,-2.83,65.9307652011,134.26
2019-11-18 23:30:00,63.332,-3.635,63.4362313587,2.342,-0.115,2.3448217416,60.99,-3.52,61.0914928611,134.75,63.792,-3.645,63.8960506526,2.342,-0.115,2.3448217416,61.45,-3.5300000000000002,61.5513070535,134.58
2019-11-19 00:00:00,59.975,-4.4415,60.1392346746,2.355,-0.14150000000000001,2.3592471787,57.62,-4.3,57.7802249909,134.81,60.415,-4.4515,60.5787757985,2.355,-0.14150000000000001,2.3592471787,58.06,-4.31,58.2197535206,134.64
2019-11-19 00:30:00,58.936,-4.8805,59.1377322549,2.376,-0.1405,2.3801504679,56.56,-4.74,56.758269882,134.81,59.376,-4.9005,59.5778841203,2.376,-0.1405,2.3801504679,57.0,-4.76,57.1984055722,134.64
2019-11-19 01:00:00,60.886,-4.5055,61.0524735474,2.386,-0.0855,2.3875314134,58.5,-4.42,58.6667401515,134.86,61.356,-4.5155,61.5219349196,2.386,-0.0855,2.3875314134,58.97,-4.43,59.1361632168,134.69
2019-11-19 01:30:00,60.314,-4.711,60.4977034027,2.374,-0.121,2.3770816141,57.94,-4.59,58.1215252725,135.1,60.754,-4.731,60.9379264252,2.374,-0.121,2.3770816141,58.38,-4.61,58.5617323856,134.93
2019-11-19 02:00:00,59.035,-4.905,59.2384186994,2.395,-0.135,2.3988017842,56.64,-4.77,56.8405005256,135.04,59.475,-4.915,59.677741663,2.395,-0.135,2.3988017842,57.08,-4.78,57.279793994,134.87
2019-11-19 02:30:00,58.432,-5.1365,58.6573290924,2.362,-0.10650000000000001,2.3643997653,56.07,-5.03,56.2951667552,135.11,58.872,-5.1665,59.0982665249,2.362,-0.10650000000000001,2.3643997653,56.51,-5.06,56.7360881627,134.95
2019-11-19 03:00:00,57.8425,-5.2165,58.0772475114,2.3725,-0.1665,2.3783352371,55.47,-5.05,55.6994021512,135.26,58.2625,-5.2265,58.4964546661,2.3725,-0.1665,2.3783352371,55.89,-5.06,56.1185860478,135.09
2019-11-19 03:30:00,57.107,-5.2415,57.3470380338,2.407,-0.2015,2.415419477,54.7,-5.04,54.9316994094,135.26,57.527,-5.2615,57.7671109824,2.407,-0.2015,2.415419477,55.12,-5.06,55.3517660062,135.09
2019-11-19 04:00:00,56.634,-5.2405,56.875942157,2.394,-0.2505,2.4070700551,54.24,-4.99,54.4690526813,135.31,57.054,-5.2505,57.2950841369,2.394,-0.2505,2.4070700551,54.66,-5.0,54.8882100273,135.15
2019-11-19 04:30:00,56.6085,-5.3805,56.8636267969,2.3985,-0.2705,2.4137051394,54.21,-5.11,54.4503094573,135.43,57.0285,-5.4005,57.2836382617,2.3985,-0.2705,2.4137051394,54.63,-5.13,54.8703362483,135.25
2019-11-19 05:00:00,56.965,-5.157,57.1979534074,2.435,-0.28700000000000003,2.4518552160000002,54.53,-4.87,54.7470346229,135.31,57.395,-5.177,57.628008416,2.435,-0.28700000000000003,2.4518552160000002,54.96,-4.89,55.1771121028,135.13
2019-11-19 05:30:00,58.305,-4.865,58.5076170255,2.455,-0.295,2.4726605105,55.85,-4.57,56.0366612139,134.7,58.755,-4.885,58.9577242607,2.455,-0.295,2.4726605105,56.3,-4.59,56.4867958022,134.53
2019-11-19 06:00:00,61.436,-4.192,61.5788515645,2.436,-0.382,2.4657696567,59.0,-3.81,59.1228898144,134.74,61.906,-4.192,62.0477695006,2.436,-0.382,2.4657696567,59.47,-3.81,59.5919205933,134.57
2019-11-19 06:30:00,68.661,-1.033,68.6687702671,2.491,-0.393,2.5218108573,66.17,-0.64,66.1730949858,133.87,69.191,-1.003,69.1982694148,2.491,-0.393,2.5218108573,66.7,-0.61,66.702789297,133.7
2019-11-19 07:00:00,75.774,1.5145,75.7891336951,2.534,-0.4455,2.5728634340000003,73.24,1.96,73.2662214121,133.4,76.354,1.5545,76.3698224841,2.534,-0.4455,2.5728634340000003,73.82,2.0,73.8470879588,133.22
2019-11-19 07:30:00,83.1175,4.3115,83.229248696,2.5675,-0.6485000000000001,2.6481330216,80.55,4.96,80.7025656346,132.88,83.7675,4.3715,83.8814882349,2.5675,-0.6485000000000001,2.6481330216,81.2,5.02,81.3550268883,132.71
2019-11-19 08:00:00,85.801,5.5085,85.9776434502,2.711,-0.8515,2.8415793583999998,83.09,6.36,83.3330528662,133.37,86.441,5.5885,86.6214627748,2.711,-0.8515,2.8415793583999998,83.73,6.44,83.9772975274,133.21
2019-11-19 08:30:00,88.052,6.542,88.2946910522,3.102,-0.898,3.2293665013,84.95,7.44,85.2751786864,133.13,88.712,6.612,88.9580658962,3.102,-0.898,3.2293665013,85.61,7.51,85.9387700633,132.96
2019-11-19 09:00:00,89.338,7.405,89.6443655173,3.588,-0.985,3.7207484462,85.75,8.39,86.1594719111,133.39,89.998,7.495,90.3095511505,3.588,-0.985,3.7207484462,86.41,8.48,86.8251029369,133.22
2019-11-19 09:30:00,90.887,7.9425,91.2333824609,4.357,-1.1175,4.498027929,86.53,9.06,87.0030143156,133.39,91.547,8.0225,91.8978439097,4.357,-1.1175,4.498027929,87.19,9.14,87.667757471,133.22
2019-11-19 10:00:00,89.9115,7.67,90.238055898,5.4015,-1.3900000000000001,5.5774817122,84.51,9.06,84.9942568648,133.32,90.5515,7.76,90.8833964608,5.4015,-1.3900000000000001,5.5774817122,85.15,9.15,85.6402066789,133.15
2019-11-19 10:30:00,88.45,6.914,88.7198168168,5.72,-1.516,5.9174873046,82.73,8.43,83.1583898353,133.54,89.09,6.984,89.3633278029,5.72,-1.516,5.9174873046,83.37,8.5,83.8021891122,133.37
2019-11-19 11:00:00,88.3375,7.5435,88.6590000987,5.6175,-1.5365,5.8238422455,82.72,9.08,83.2168540621,133.41,88.9775,7.6435,89.3051991684,5.6175,-1.5365,5.8238422455,83.36,9.18,83.8639493465,133.24
2019-11-19 11:30:00,88.163,7.6145,88.491215266,5.003,-1.4455,5.2076366281,83.16,9.06,83.6520722995,133.54,88.803,7.7045,89.1365925378,5.003,-1.4455,5.2076366281,83.8,9.15,84.2980575102,133.38
2019-11-19 12:00:00,88.5315,8.0255,88.8945169428,5.1715,-1.3645,5.3484831962,83.36,9.39,83.8871962817,133.54,89.1515,8.1055,89.5192106897,5.1715,-1.3645,5.3484831962,83.98,9.47,84.5122553243,133.38
2019-11-19 12:30:00,87.069,7.511,87.3923674127,6.419,-1.819,6.6717555411,80.65,9.33,81.1878771739,133.5,87.689,7.601,88.0178159352,6.419,-1.819,6.6717555411,81.27,9.42,81.814114308,133.33
2019-11-19 13:00:00,87.283,7.483,87.6031813235,6.193,-1.5070000000000001,6.3737193223,81.09,8.99,81.5868138856,133.74,87.923,7.563,88.2476792783,6.193,-1.5070000000000001,6.3737193223,81.73,9.07,82.2317323179,133.57
2019-11-19 13:30:00,86.339,6.589,86.5900562536,7.159,-1.841,7.3919254596,79.18,8.43,79.6274908559,133.84,86.929,6.6690000000000005,87.184440137,7.159,-1.841,7.3919254596,79.77,8.51,80.2226464285,133.68
2019-11-19 14:00:00,83.822,5.6530000000000005,84.0124043996,6.882,-2.007,7.168680004,76.94,7.66,77.3203673038,133.68,84.412,5.743,84.6071379554,6.882,-2.007,7.168680004,77.53,7.75,77.9163872366,133.51
2019-11-19 14:30:00,83.1245,5.6625,83.317143533,5.8745,-1.8175,6.1492321878,77.25,7.48,77.6112936369,133.41,83.7145,5.7225,83.9098594713,5.8745,-1.8175,6.1492321878,77.84,7.54,78.2043298034,133.24
2019-11-19 15:00:00,83.3215,5.6825,83.5150475573,5.2815,-1.5675,5.5092012579,78.04,7.25,78.3760428958,133.37,83.9215,5.7625,84.1191094134,5.2815,-1.5675,5.5092012579,78.64,7.33,78.9808742671,133.21
2019-11-19 15:30:00,83.552,5.593,83.7389894434,4.852,-1.447,5.063172227,78.7,7.04,79.0142493478,133.37,84.162,5.663,84.3523076922,4.852,-1.447,5.063172227,79.31,7.11,79.6280616366,133.21
2019-11-19 16:00:00,86.8185,6.3625,87.0513259434,6.3585,-0.9375,6.4272411266,80.46,7.3,80.7904796371,132.76,87.4085,6.4425,87.6456027334,6.3585,-0.9375,6.4272411266,81.05,7.38,81.385299041,132.6
2019-11-19 16:30:00,92.008,7.6905,92.3288462738,20.368,1.5805,20.4292291644,71.64,6.11,71.900081363,133.36,92.518,7.7505,92.8420732979,20.368,1.5805,20.4292291644,72.15,6.17,72.4133371693,133.2
2019-11-19 17:00:00,95.4745,8.7545,95.8750302242,37.3845,2.7145,37.482920784,58.09,6.04,58.403165154,133.32,95.9445,8.8145,96.3485469039,37.3845,2.7145,37.482920784,58.56,6.1,58.8768511386,133.16
2019-11-19 17:30:00,93.7665,8.702,94.1694288304,37.3465,2.642,37.4398347519,56.42,6.06,56.7445151534,133.5,94.1865,8.772,94.5941053462,37.3465,2.642,37.4398347519,56.84,6.13,57.1695941913,133.33
2019-11-19 18:00:00,94.8365,8.04,95.1766953211,37.5265,2.59,37.615771988,57.31,5.45,57.5685556532,133.88,95.3065,8.08,95.6483943527,37.5265,2.59,37.615771988,57.78,5.49,58.0402317363,133.71
2019-11-19 18:30:00,97.9485,7.201,98.2128456631,34.2385,2.891,34.3603370654,63.71,4.31,63.8556199563,133.95,98.4685,7.261,98.7358476606,34.2385,2.891,34.3603370654,64.23,4.37,64.3784886433,133.78
2019-11-19 19:00:00,96.161,6.941,96.4111788228,27.451,2.991,27.613465592,68.71,3.95,68.8234451332,134.0,96.691,6.981,96.9426832824,27.451,2.991,27.613465592,69.24,3.99,69.3548678897,133.83
2019-11-19 19:30:00,94.1765,5.91,94.361757361,26.1765,2.88,26.3344556095,68.0,3.03,68.0674731425,134.12,94.7565,5.95,94.9431239862,26.1765,2.88,26.3344556095,68.58,3.07,68.6486802495,133.95
2019-11-19 20:00:00,90.6205,4.283,90.721657333,4.5005,-0.907,4.5909856513000005,86.12,5.19,86.2762452822,133.3,91.2905,4.353,91.3942230081,4.5005,-0.907,4.5909856513000005,86.79,5.26,86.9492478403,133.14
2019-11-19 20:30:00,86.662,3.4895,86.7322250046,4.442,-1.1005,4.5762937242,82.22,4.59,82.3480206198,131.83,87.292,3.5295,87.3633254532,4.442,-1.1005,4.5762937242,82.85,4.63,82.9792709054,131.67
2019-11-19 21:00:00,83.833,2.1815,83.8613786629,4.933,-1.0285,5.0390774205,78.9,3.21,78.9652714806,132.23,84.433,2.2315,84.4624832766,4.933,-1.0285,5.0390774205,79.5,3.26,79.5668121769,132.06
2019-11-19 21:30:00,78.941,0.7755000000000001,78.9448090836,5.601,-1.2545,5.7397710102,73.34,2.03,73.3680891124,132.76,79.491,0.8055,79.4950810507,5.601,-1.2545,5.7397710102,73.89,2.06,73.9187100807,132.6
2019-11-19 22:00:00,73.941,-0.6885,73.9442054068,5.661,-1.3485,5.819396296,68.28,0.66,68.2831897322,133.09,74.461,-0.6685,74.4640007873,5.661,-1.3485,5.819396296,68.8,0.68,68.8033603831,132.92
2019-11-19 22:30:00,69.8015,-2.0705,69.8322015441,5.3615,-1.4304999999999999,5.5490550997,64.44,-0.64,64.4431780718,134.09,70.2715,-2.0705,70.301996291,5.3615,-1.4304999999999999,5.5490550997,64.91,-0.64,64.9131550612,133.92
2019-11-19 23:00:00,63.8405,-3.4975,63.93623344,5.2305,-1.3875,5.4114033762,58.61,-2.11,58.6479684218,134.77,64.2805,-3.4975,64.3755791158,5.2305,-1.3875,5.4114033762,59.05,-2.11,59.0876856883,134.6
2019-11-19 23:30:00,59.48,-4.527,59.6520253554,5.31,-1.397,5.4906929435,54.17,-3.13,54.2603520077,135.36,59.89,-4.527,60.0608510512,5.31,-1.397,5.4906929435,54.58,-3.13,54.6696744091,135.19
2019-11-20 00:00:00,56.8245,-4.956,57.0402115726,5.5245,-1.496,5.7234706473,51.3,-3.46,51.4165498648,135.84,57.2245,-4.966,57.4395730855,5.5245,-1.496,5.7234706473,51.7,-3.47,51.8163188581,135.67
2019-11-20 00:30:00,55.7765,-5.6370000000000005,56.060625409,5.7465,-1.577,5.9589589066,50.03,-4.06,50.1944668265,135.9,56.1565,-5.647,56.439712094,5.7465,-1.577,5.9589589066,50.41,-4.07,50.57403484,135.73
2019-11-20 01:00:00,57.674,-5.0435,57.8941030525,5.254,-1.3835,5.4331011632,52.42,-3.66,52.5476165016,134.24,58.094,-5.0535,58.313383526,5.254,-1.3835,5.4331011632,52.84,-3.67,52.967296514,134.08
2019-11-20 01:30:00,57.512,-5.131,57.7404304192,5.5120000000000005,-1.321,5.6680847735,52.0,-3.81,52.139391059,134.66,57.912,-5.131,58.1388588209,5.5120000000000005,-1.321,5.6680847735,52.4,-3.81,52.5383298174,134.49
2019-11-20 02:00:00,55.4705,-5.197,55.7134201001,5.0105,-1.597,5.2588515144,50.46,-3.6,50.588255554,134.87,55.8605,-5.207,56.1026586647,5.0105,-1.597,5.2588515144,50.85,-3.61,50.9779815214,134.7
2019-11-20 02:30:00,54.732,-5.491,55.0067532672,5.042,-1.501,5.2606810396,49.69,-3.99,49.8499368104,135.41,55.112,-5.501,55.3858605151,5.042,-1.501,5.2606810396,50.07,-4.0,50.2295221956,135.24
2019-11-20 03:00:00,53.3785,-5.9415,53.7081528681,5.7785,-1.6515,6.0098680934,47.6,-4.29,47.7929293934,135.81,53.7485,-5.9615,54.0780984734,5.7785,-1.6515,6.0098680934,47.97,-4.31,48.1632328649,135.63
2019-11-20 03:30:00,53.1895,-5.874,53.5128656143,5.7995,-1.574,6.009299148,47.39,-4.3,47.5846834601,135.58,53.5495,-5.894,53.8728891582,5.7995,-1.574,6.009299148,47.75,-4.32,47.9450195537,135.41
2019-11-20 04:00:00,52.3255,-6.0615,52.6754186742,5.5055,-1.6815,5.7565590851,46.82,-4.38,47.0244276946,135.86,52.6855,-6.0715,53.0341872993,5.5055,-1.6815,5.7565590851,47.18,-4.39,47.3837999743,135.69
2019-11-20 04:30:00,51.8185,-6.154,52.1826470989,5.9785,-1.734,6.224887007,45.84,-4.42,46.0526003609,135.54,52.1885,-6.164,52.551255249,5.9785,-1.734,6.224887007,46.21,-4.43,46.4218590752,135.37
2019-11-20 05:00:00,52.3545,-5.9415,52.6905598044,6.1445,-1.8315000000000001,6.4116513084,46.21,-4.11,46.3924153284,135.4,52.7045,-5.9515,53.0394633504,6.1445,-1.8315000000000001,6.4116513084,46.56,-4.12,46.7419297847,135.23
2019-11-20 05:30:00,54.4995,-5.198,54.746823691,6.1195,-1.778,6.3725633971,48.38,-3.42,48.5007298914,134.35,54.8895,-5.208,55.1360179397,6.1195,-1.778,6.3725633971,48.77,-3.43,48.8904673735,134.18
2019-11-20 06:00:00,57.922,-4.324,58.0831736392,6.052,-1.854,6.3296145222,51.87,-2.47,51.9287762228,134.76,58.332,-4.304,58.4905688124,6.052,-1.854,6.3296145222,52.28,-2.45,52.3373757462,134.59
2019-11-20 06:30:00,64.6955,-1.8359999999999999,64.7215467696,6.0055,-1.616,6.219122627,58.69,-0.22,58.6904123346,134.13,65.1755,-1.826,65.2010741955,6.0055,-1.616,6.219122627,59.17,-0.21,59.1703726539,133.96
2019-11-20 07:00:00,70.3805,0.1555,70.3806717821,6.2105,-2.0445,6.5383706304,64.17,2.2,64.2077012515,133.97,70.9005,0.20550000000000002,70.9007978129,6.2105,-2.0445,6.5383706304,64.69,2.25,64.7291170958,133.8
2019-11-20 07:30:00,77.7335,3.1915,77.7989890326,6.0035,-2.2885,6.4248925672,71.73,5.48,71.9390248752,133.11,78.3135,3.2515,78.3809704871,6.0035,-2.2885,6.4248925672,72.31,5.54,72.5219118612,132.93
2019-11-20 08:00:00,78.4505,3.0065,78.5080887075,6.1705,-2.1835,6.5454367692,72.28,5.19,72.4660920707,133.61,79.0105,3.0765,79.0703734815,6.1705,-2.1835,6.5454367692,72.84,5.26,73.0296734212,133.44
2019-11-20 08:30:00,82.353,5.299,82.5233058596,5.793,-2.211,6.2005943264,76.56,7.51,76.9274573868,133.54,82.953,5.369,83.1265683762,5.793,-2.211,6.2005943264,77.16,7.58,77.5314258865,133.37
2019-11-20 09:00:00,83.195,6.0335,83.4134949948,6.105,-2.1465,6.4713589956,77.09,8.18,77.5227740732,133.36,83.775,6.1135,83.9977708469,6.105,-2.1465,6.4713589956,77.67,8.26,78.107979746,133.2
2019-11-20 09:30:00,85.0925,6.596,85.3477637214,6.9925,-2.224,7.3376584991,78.1,8.82,78.5964528462,133.28,85.6925,6.686,85.9529356814,6.9925,-2.224,7.3376584991,78.7,8.91,79.2027657345,133.11
2019-11-20 10:00:00,84.791,6.28,85.0232443571,8.441,-2.43,8.7838135795,76.35,8.71,76.8452119523,133.37,85.381,6.37,85.6182927942,8.441,-2.43,8.7838135795,76.94,8.8,77.4416141361,133.2
2019-11-20 10:30:00,83.631,5.261,83.7963142507,9.761,-2.6790000000000003,10.121964335,73.87,7.94,74.2954944798,133.69,84.201,5.331,84.3695914533,9.761,-2.6790000000000003,10.121964335,74.44,8.01,74.8697114994,133.52
2019-11-20 11:00:00,83.1555,5.6485,83.3471219209,9.775500000000001,-2.9314999999999998,10.2055912372,73.38,8.58,73.8799079588,133.69,83.7155,5.7285,83.9112665409,9.775500000000001,-2.9314999999999998,10.2055912372,73.94,8.66,74.4454108727,133.52
2019-11-20 11:30:00,81.934,5.388,82.1109669898,9.084,-3.372,9.689656340700001,72.85,8.76,73.3747919929,133.83,82.494,5.478,82.675682761,9.084,-3.372,9.689656340700001,73.41,8.85,73.9415350125,133.66
2019-11-20 12:00:00,85.265,6.09,85.4822105762,7.805,-2.18,8.1037290799,77.46,8.27,77.9002214374,133.83,85.865,6.17,86.086393379,7.805,-2.18,8.1037290799,78.06,8.35,78.5053252971,133.66
2019-11-20 12:30:00,85.2045,6.0265,85.4173607793,7.2345,-2.3235,7.598463167,77.97,8.35,78.4158364108,133.98,85.8045,6.1065,86.0215180202,7.2345,-2.3235,7.598463167,78.57,8.43,79.0209453246,133.81
2019-11-20 13:00:00,85.8445,6.309,86.0760225687,6.7545,-2.161,7.0917692609,79.09,8.47,79.5422466366,134.05,86.4645,6.399,86.7009628623,6.7545,-2.161,7.0917692609,79.71,8.56,80.1683085764,133.88
2019-11-20 13:30:00,85.6465,5.7835,85.8415507461,6.3365,-1.8965,6.6142228946,79.31,7.68,79.6809795372,134.02,86.2465,5.8535,86.4449086095,6.3365,-1.8965,6.6142228946,79.91,7.75,80.2849338295,133.85
2019-11-20 14:00:00,85.2625,5.6315,85.4482749884,6.1625,-1.9085,6.4512617758,79.1,7.54,79.4585527178,134.08,85.8725,5.7115,86.0622303249,6.1625,-1.9085,6.4512617758,79.71,7.62,80.0733944578,133.91
2019-11-20 14:30:00,83.182,5.192,83.3438779275,6.7219999999999995,-2.328,7.1137098619,76.46,7.52,76.8289138281,133.79,83.762,5.2620000000000005,83.9271189068,6.7219999999999995,-2.328,7.1137098619,77.04,7.59,77.4129814695,133.62
2019-11-20 15:00:00,82.4445,5.065,82.5999382884,7.0345,-2.605,7.5013475623,75.41,7.67,75.7990567224,134.51,83.0145,5.135,83.1731653555,7.0345,-2.605,7.5013475623,75.98,7.74,76.3732152001,134.34
2019-11-20 15:30:00,82.624,4.6185,82.7529813254,6.474,-2.3615,6.8912522991,76.15,6.98,76.4692284517,134.39,83.234,4.6885,83.365945015,6.474,-2.3615,6.8912522991,76.76,7.05,77.0830727203,134.22
2019-11-20 16:00:00,85.4405,5.0125,85.5874067635,5.4005,-2.0575,5.7791614011,80.04,7.07,80.3516427959,134.08,86.0605,5.0825,86.2104487084,5.4005,-2.0575,5.7791614011,80.66,7.14,80.9753987332,133.92
2019-11-20 16:30:00,88.743,6.0945,88.9520262796,5.963,-1.9855,6.2848690718,82.78,8.08,83.1734019985,133.19,89.383,6.1745,89.5960107329,5.963,-1.9855,6.2848690718,83.42,8.16,83.8181483928,133.03
2019-11-20 17:00:00,94.884,7.244,95.1601229087,35.134,0.624,35.1395408621,59.75,6.62,60.1156127807,133.79,95.264,7.304,95.5435927313,35.134,0.624,35.1395408621,60.13,6.68,60.4999115702,133.62
2019-11-20 17:30:00,95.838,6.9755,96.0915180661,39.138,1.1455,39.1547597905,56.7,5.83,56.9989377094,134.16,96.298,7.0355,96.5546636069,39.138,1.1455,39.1547597905,57.16,5.89,57.4626635303,133.99
2019-11-20 18:00:00,95.5645,6.4555,95.7822903281,39.4145,1.0455,39.4283639085,56.15,5.41,56.4100221592,134.55,96.0045,6.5155,96.2253384535,39.4145,1.0455,39.4283639085,56.59,5.47,56.8537509756,134.38
2019-11-20 18:30:00,94.9205,6.2465,95.1258118625,29.6505,2.0065,29.718314092500002,65.27,4.24,65.4075721916,134.67,95.4605,6.2965,95.6679307422,29.6505,2.0065,29.718314092500002,65.81,4.29,65.9496793017,134.51
2019-11-20 19:00:00,93.867,5.913,94.0530555485,28.907,2.103,28.9833962468,64.96,3.81,65.0716351416,134.62,94.347,5.963,94.5352515097,28.907,2.103,28.9833962468,65.44,3.86,65.5537428375,134.45
2019-11-20 19:30:00,90.3585,4.382,90.4646917104,10.1985,-1.518,10.3108547779,80.16,5.9,80.3768349713,133.83,91.0485,4.452,91.1572797765,10.1985,-1.518,10.3108547779,80.85,5.97,81.0701140988,133.66
2019-11-20 20:00:00,87.428,3.3445,87.4919474252,6.948,-2.6955,7.452544817,80.48,6.04,80.7063318458,134.18,88.038,3.4045,88.1038027797,6.948,-2.6955,7.452544817,81.09,6.1,81.3191127595,134.02
2019-11-20 20:30:00,83.975,2.1615,84.0028136865,6.495,-2.5085,6.9625855291,77.48,4.67,77.6206113091,133.87,84.575,2.2215,84.6041706256,6.495,-2.5085,6.9625855291,78.08,4.73,78.2231378813,133.7
2019-11-20 21:00:00,80.6075,1.208,80.6165511558,6.1075,-2.622,6.6465359587,74.5,3.83,74.5983840308,133.6,81.1875,1.238,81.1969383675,6.1075,-2.622,6.6465359587,75.08,3.86,75.1791593462,133.43
2019-11-20 21:30:00,76.3035,-0.08700000000000001,76.303549598,6.3235,-2.727,6.8864491031,69.98,2.64,70.0297793799,133.89,76.8335,-0.037,76.8335089089,6.3235,-2.727,6.8864491031,70.51,2.69,70.5612939224,133.72
2019-11-20 22:00:00,71.3465,-1.5345,71.3629998844,5.7065,-2.5345,6.2440237427,65.64,1.0,65.6476168646,133.4,71.8365,-1.5145,71.8524630232,5.7065,-2.5345,6.2440237427,66.13,1.02,66.1378658561,133.24
2019-11-20 22:30:00,67.9355,-2.3655,67.9766706341,5.6955,-2.4255,6.1904580202,62.24,0.06,62.2400289203,133.74,68.4055,-2.3555,68.4460430595,5.6955,-2.4255,6.1904580202,62.71,0.07,62.7100390687,133.57
2019-11-20 23:00:00,63.6345,-3.3715,63.7237522632,5.3245000000000005,-2.1215,5.7315846413,58.31,-1.25,58.3233966775,134.3,64.0645,-3.3615,64.1526292719,5.3245000000000005,-2.1215,5.7315846413,58.74,-1.24,58.7530867274,134.13
2019-11-20 23:30:00,59.723,-4.3905,59.8841650125,5.223,-1.7705000000000002,5.5149251355,54.5,-2.62,54.5629398035,134.76,60.143,-4.4005,60.3037714347,5.223,-1.7705000000000002,5.5149251355,54.92,-2.63,54.982936444,134.59
2019-11-21 00:00:00,57.058,-4.881,57.2663908851,5.168,-1.491,5.3787828549,51.89,-3.39,52.000617304,135.02,57.468,-4.891,57.6757566487,5.168,-1.491,5.3787828549,52.3,-3.4,52.4103997314,134.85
2019-11-21 00:30:00,56.1275,-5.1465,56.3629551967,5.8775,-1.3865,6.0388234367,50.25,-3.76,50.3904762827,134.98,56.5175,-5.1465,56.7513371516,5.8775,-1.3865,6.0388234367,50.64,-3.76,50.779397397,134.81
2019-11-21 01:00:00,57.74,-4.5815,57.9214791097,5.38,-1.4915,5.5829178975,52.36,-3.09,52.4510981773,134.69,58.16,-4.5815,58.3401726279,5.38,-1.4915,5.5829178975,52.78,-3.09,52.8703745022,134.53
2019-11-21 01:30:00,57.5545,-4.9265,57.7649623258,5.7545,-1.3365,5.9076647247,51.8,-3.59,51.9242534852,135.44,57.9545,-4.9465,58.1652123911,5.7545,-1.3365,5.9076647247,52.2,-3.61,52.3246796455,135.28
2019-11-21 02:00:00,55.951,-5.322,56.2035415699,6.101,-1.422,6.2645259198,49.85,-3.9,50.0023249459,135.96,56.341,-5.332,56.5927425117,6.101,-1.422,6.2645259198,50.24,-3.91,50.3919209795,135.79
2019-11-21 02:30:00,55.074,-5.568,55.3547477639,5.614,-1.338,5.7712425005,49.46,-4.23,49.6405529784,135.63,55.454,-5.578,55.7338335305,5.614,-1.338,5.7712425005,49.84,-4.24,50.0200279888,135.46
2019-11-21 03:00:00,54.07,-5.9475,54.3961180256,5.31,-1.4875,5.5144135001,48.76,-4.46,48.9635497079,135.89,54.45,-5.9575,54.7749423208,5.31,-1.4875,5.5144135001,49.14,-4.47,49.3428870254,135.72
2019-11-21 03:30:00,54.917,-5.914,55.2345207728,5.347,-1.064,5.4518350122,49.57,-4.85,49.8067003525,135.89,55.307,-5.934,55.6244245363,5.347,-1.064,5.4518350122,49.96,-4.87,50.1967977066,135.75
2019-11-21 04:00:00,54.186,-5.94,54.5106062707,5.176,-1.02,5.2755450903,49.01,-4.92,49.256334618,136.13,54.566,-5.95,54.8894421178,5.176,-1.02,5.2755450903,49.39,-4.93,49.6354409671,135.96
2019-11-21 04:30:00,53.0855,-5.998,53.4232750236,4.9955,-1.438,5.1983520706,48.09,-4.5600000000000005,48.3057108425,135.53,53.4655,-6.008,53.8020051137,4.9955,-1.438,5.1983520706,48.47,-4.57,48.6849648249,135.36
2019-11-21 05:00:00,53.3855,-5.689,53.6877670541,5.3255,-1.649,5.574957511,48.06,-4.04,48.229505492,135.3,53.7655,-5.709,54.0677507508,5.3255,-1.649,5.574957511,48.44,-4.06,48.6098467391,135.13
2019-11-21 05:30:00,55.398,-5.0915,55.6314818808,5.998,-1.4615,6.173490605,49.4,-3.63,49.5331898831,134.46,55.788,-5.0915,56.0198564462,5.998,-1.4615,6.173490605,49.79,-3.63,49.9221493928,134.3
2019-11-21 06:00:00,58.5035,-4.1845,58.6529585997,6.0235,-1.6445,6.2439516734,52.48,-2.54,52.541431271,135.24,58.9335,-4.1745,59.0811634322,6.0235,-1.6445,6.2439516734,52.91,-2.5300000000000002,52.9704540286,135.07
2019-11-21 06:30:00,65.4965,-1.5695000000000001,65.5153023537,5.8465,-1.6595,6.077458556,59.65,0.09,59.650067896,134.44,65.9765,-1.5394999999999999,65.994458953,5.8465,-1.6595,6.077458556,60.13,0.12,60.1301197404,134.27
2019-11-21 07:00:00,72.3655,0.849,72.3704801093,5.9455,-1.7109999999999999,6.1867997584,66.42,2.56,66.4693162294,133.62,72.9155,0.909,72.9211657974,5.9455,-1.7109999999999999,6.1867997584,66.97,2.62,67.0212302185,133.45
2019-11-21 07:30:00,80.1665,3.5385,80.2445556066,6.1865,-1.5215,6.3708511598,73.98,5.06,74.1528421573,133.21,80.7665,3.5985,80.8466246945,6.1865,-1.5215,6.3708511598,74.58,5.12,74.7555402629,133.04
2019-11-21 08:00:00,82.4885,4.7685,82.6262139064,5.7785,-1.6215000000000002,6.0016934693,76.71,6.39,76.9756857715,132.45,83.0885,4.8385,83.2292611676,5.7785,-1.6215000000000002,6.0016934693,77.31,6.46,77.5794283299,132.28
2019-11-21 08:30:00,85.1935,6.4925,85.4405348678,5.8235,-1.5675,6.0307717997,79.37,8.06,79.7781956427,131.87,85.8035,6.5825,86.0556210744,5.8235,-1.5675,6.0307717997,79.98,8.15,80.3941720525,131.7
2019-11-21 09:00:00,85.548,7.547,85.8802510069,6.168,-1.7930000000000001,6.4233225826,79.38,9.34,79.927592232,132.08,86.168,7.6370000000000005,86.5057685533,6.168,-1.7930000000000001,6.4233225826,80.0,9.43,80.5538633462,131.92
2019-11-21 09:30:00,88.152,7.7245,88.4897903956,6.642,-1.6355,6.8403964980000005,81.51,9.36,82.0456561921,132.02,88.792,7.8145,89.1352100702,6.642,-1.6355,6.8403964980000005,82.15,9.45,82.6917468675,131.85
2019-11-21 10:00:00,89.0625,7.874,89.4098919709,6.5725,-1.726,6.7953537252,82.49,9.6,83.0467344331,132.76,89.7025,7.974,90.0562223405,6.5725,-1.726,6.7953537252,83.13,9.7,83.6940075513,132.59
2019-11-21 10:30:00,88.448,7.4625,88.7622532964,6.4879999999999995,-1.9875,6.785595055,81.96,9.45,82.5029944911,132.82,89.088,7.5525,89.4075612029,6.4879999999999995,-1.9875,6.785595055,82.6,9.54,83.1490925988,132.66
2019-11-21 11:00:00,88.2725,7.6795,88.6059195342,5.9825,-2.0005,6.3081143379,82.29,9.68,82.8573865144,132.88,88.9025,7.7795000000000005,89.242227261,5.9825,-2.0005,6.3081143379,82.92,9.78,83.494759117,132.7
2019-11-21 11:30:00,88.18,7.1785,88.4717088241,6.45,-1.9615,6.7416601998,81.73,9.14,82.2394826102,133.25,88.81,7.2685,89.106942447,6.45,-1.9615,6.7416601998,82.36,9.23,82.8755844625,133.08
2019-11-21 12:00:00,89.5815,7.6905,89.911005625,5.7715,-1.6495000000000002,6.0025879835,83.81,9.34,84.3288307757,133.25,90.2415,7.7805,90.5762910617,5.7715,-1.6495000000000002,6.0025879835,84.47,9.43,84.9947398372,133.08
2019-11-21 12:30:00,85.408,8.204,85.80111934,5.048,-1.666,5.3158122615,80.36,9.87,80.9638592213,133.34,86.028,8.314,86.4288110528,5.048,-1.666,5.3158122615,80.98,9.98,81.5926516299,133.17
2019-11-21 13:00:00,90.7845,7.7495,91.1146540931,5.2145,-1.3905,5.3967120083,85.57,9.14,86.0567516236,133.4,91.4545,7.8395,91.789886864,5.2145,-1.3905,5.3967120083,86.24,9.23,86.7325227351,133.23
2019-11-21 13:30:00,88.6715,6.881,88.9380856172,5.4715,-1.499,5.673122002,83.2,8.38,83.6209567034,133.73,89.2715,6.971,89.5432607919,5.4715,-1.499,5.673122002,83.8,8.47,84.226960648,133.56
2019-11-21 14:00:00,84.1345,6.567,84.390399805,5.5445,-1.693,5.7972173713,78.59,8.26,79.0228808637,133.65,84.7645,6.647,85.0247203421,5.5445,-1.693,5.7972173713,79.22,8.34,79.6577930902,133.48
2019-11-21 14:30:00,86.8485,6.1765,87.0678534506,5.9285,-1.8835000000000002,6.2205051644000005,80.92,8.06,81.3204156408,133.89,87.4785,6.2565,87.7019484077,5.9285,-1.8835000000000002,6.2205051644000005,81.55,8.14,81.9552444936,133.72
2019-11-21 15:00:00,86.8675,6.409,87.1036040428,5.6975,-1.7610000000000001,5.9634408901,81.17,8.17,81.5801311595,134.11,87.4875,6.509,87.7292980552,5.6975,-1.7610000000000001,5.9634408901,81.79,8.27,82.2070374116,133.94
2019-11-21 15:30:00,79.78,7.353,80.1181315871,5.99,-1.227,6.1143788728,73.79,8.58,74.2871489559,133.84,80.36,7.433,80.7030302343,5.99,-1.227,6.1143788728,74.37,8.66,74.8725083058,133.66
2019-11-21 16:00:00,81.5395,7.5775,81.8908332263,5.3695,-1.4125,5.5521785364,76.17,8.99,76.6986896889,133.52,82.1295,7.6775,82.4875674056,5.3695,-1.4125,5.5521785364,76.76,9.09,77.2963498491,133.34
2019-11-21 16:30:00,86.623,8.7065,87.0594467663,7.383,-0.9835,7.4482186629000005,79.24,9.69,79.8302805958,133.21,87.193,8.7965,87.6355958572,7.383,-0.9835,7.4482186629000005,79.81,9.78,80.4069928551,133.04
2019-11-21 17:00:00,89.7025,9.901,90.2472620485,38.0625,2.321,38.1332000657,51.64,7.58,52.1933520671,133.68,90.0825,9.991,90.6348547042,38.0625,2.321,38.1332000657,52.02,7.67,52.5824048518,133.51
2019-11-21 17:30:00,92.813,8.26,93.179829196,39.423,1.92,39.4697267409,53.39,6.34,53.765116014,133.8,93.253,8.32,93.6234180587,39.423,1.92,39.4697267409,53.83,6.4,54.2091219261,133.63
2019-11-21 18:00:00,97.7975,7.089,98.0540918435,32.4175,2.269,32.4968101088,65.38,4.82,65.5574313103,133.94,98.3375,7.149,98.5970187544,32.4175,2.269,32.4968101088,65.92,4.88,66.1003842651,133.78
2019-11-21 18:30:00,97.96,6.92,98.2041139668,29.41,2.84,29.5468052419,68.55,4.08,68.6713106035,133.79,98.49,6.97,98.7363205715,29.41,2.84,29.5468052419,69.08,4.13,69.2033474624,133.62
2019-11-21 19:00:00,96.4695,6.565,96.6926246166,25.5395,2.295,25.6424079456,70.93,4.27,71.058411184,133.83,97.0695,6.625,97.2953156902,25.5395,2.295,25.6424079456,71.53,4.33,71.6609363601,133.66
2019-11-21 19:30:00,93.1885,5.0925,93.3275419611,7.3985,-1.0875,7.477998295,85.79,6.18,86.0123043523,133.28,93.8685,5.1825,94.0114546133,7.3985,-1.0875,7.477998295,86.47,6.27,86.6970230169,133.11
2019-11-21 20:00:00,89.9205,4.2495,90.0208563084,6.3905,-1.4105,6.5443105443,83.53,5.66,83.7215414335,133.28,90.5705,4.3095,90.6729687421,6.3905,-1.4105,6.5443105443,84.18,5.72,84.3741121435,133.11
2019-11-21 20:30:00,86.131,2.8945,86.1796222506,5.991,-1.4355,6.1605796196,80.14,4.33,80.2568906699,133.83,86.751,2.9645,86.8016374342,5.991,-1.4355,6.1605796196,80.76,4.4,80.8797725022,133.66
2019-11-21 21:00:00,83.0855,1.963,83.1086859435,5.7355,-1.5470000000000002,5.9404687736,77.35,3.51,77.4295977001,133.5,83.6755,2.013,83.69971009060001,5.7355,-1.5470000000000002,5.9404687736,77.94,3.56,78.0212612049,133.32
2019-11-21 21:30:00,78.4935,0.488,78.4950169517,5.1135,-1.522,5.3352006757,73.38,2.01,73.4075234564,133.5,79.0535,0.538,79.0553306631,5.1135,-1.522,5.3352006757,73.94,2.06,73.9686906738,133.32
2019-11-21 22:00:00,73.8655,-0.932,73.871379534,4.4755,-1.482,4.7144908791999995,69.39,0.55,69.3921796747,134.05,74.3955,-0.912,74.4010898055,4.4755,-1.482,4.7144908791999995,69.92,0.5700000000000001,69.922323331,133.87
2019-11-21 22:30:00,71.0845,-1.6955,71.1047175685,3.6445,-1.1755,3.8293838277,67.44,-0.52,67.4420047152,134.55,71.6145,-1.6855,71.6343319959,3.6445,-1.1755,3.8293838277,67.97,-0.51,67.9719133172,134.38
2019-11-21 23:00:00,66.156,-2.9735,66.2227909277,3.676,-0.8735,3.7783565541,62.48,-2.1,62.5152813318,133.96,66.636,-2.9635,66.7018652532,3.676,-0.8735,3.7783565541,62.96,-2.09,62.9946799341,133.79
2019-11-21 23:30:00,62.5875,-3.762,62.7004609253,3.6675,-0.792,3.752042144,58.92,-2.9699999999999998,58.9948073986,134.05,63.0375,-3.762,63.1496559789,3.6675,-0.792,3.752042144,59.37,-2.9699999999999998,59.4442411004,133.89
2019-11-22 00:00:00,59.3955,-4.7605,59.5859696615,3.7755,-0.7805000000000001,3.8553314384,55.62,-3.98,55.7622165987,134.59,59.8255,-4.7705,60.0153990281,3.7755,-0.7805000000000001,3.8553314384,56.05,-3.99,56.1918374855,134.42
2019-11-22 00:30:00,58.364,-5.1835,58.5937297691,3.364,-0.8035,3.4586280878,55.0,-4.38,55.1741279949,134.59,58.794,-5.1835,59.0220561168,3.364,-0.8035,3.4586280878,55.43,-4.38,55.6027814052,134.42
2019-11-22 01:00:00,59.9915,-4.7795000000000005,60.1815893152,3.3115,-0.8395,3.4162541621,56.68,-3.94,56.8167756917,134.45,60.4515,-4.7795000000000005,60.6401473654,3.3115,-0.8395,3.4162541621,57.14,-3.94,57.2756772112,134.28
2019-11-22 01:30:00,59.5455,-4.882,59.7452968379,3.3955,-0.902,3.513264045,56.15,-3.98,56.2908775913,134.91,59.9855,-4.882,60.1838361543,3.3955,-0.902,3.513264045,56.59,-3.98,56.7297849458,134.74
2019-11-22 02:00:00,57.939,-5.083,58.1615389239,3.269,-0.753,3.3546042986,54.67,-4.33,54.8412053113,135.39,58.369,-5.093,58.5907741031,3.269,-0.753,3.3546042986,55.1,-4.34,55.2706576766,135.21
2019-11-22 02:30:00,57.131,-5.3625,57.3821188808,3.181,-0.6325000000000001,3.2432726142,53.95,-4.73,54.156951539,135.67,57.551,-5.3725,57.8012228006,3.181,-0.6325000000000001,3.2432726142,54.37,-4.74,54.5762265094,135.5
2019-11-22 03:00:00,56.582,-5.3335,56.8328157516,3.252,-0.7535000000000001,3.3381531196,53.33,-4.58,53.5263047482,136.02,57.002,-5.3435,57.2519082324,3.252,-0.7535000000000001,3.3381531196,53.75,-4.59,53.9456263287,135.84
2019-11-22 03:30:00,56.208,-5.398,56.4666066627,3.118,-0.658,3.1866735007,53.09,-4.74,53.3011791614,136.16,56.628,-5.408,56.8856471177,3.118,-0.658,3.1866735007,53.51,-4.75,53.7204113908,135.99
2019-11-22 04:00:00,55.0515,-5.494,55.3249644216,3.1715,-0.5740000000000001,3.2230247051,51.88,-4.92,52.1127700281,136.44,55.4615,-5.514,55.7349278124,3.1715,-0.5740000000000001,3.2230247051,52.29,-4.94,52.5228302741,136.28
2019-11-22 04:30:00,54.456,-5.687,54.7521497751,3.366,-0.607,3.4202931161,51.09,-5.08,51.3419370496,136.44,54.856,-5.687,55.1500018586,3.366,-0.607,3.4202931161,51.49,-5.08,51.7399893699,136.28
2019-11-22 05:00:00,55.0645,-5.5265,55.3411362596,3.5245,-0.6365000000000001,3.5815125994,51.54,-4.89,51.7714564215,136.4,55.4745,-5.5365,55.7500940134,3.5245,-0.6365000000000001,3.5815125994,51.95,-4.9,52.180575888,136.23
2019-11-22 05:30:00,57.0595,-5.0825,57.2854112886,3.5895,-0.6925,3.6556896066,53.47,-4.39,53.6499114631,136.08,57.4895,-5.0925,57.7146096452,3.5895,-0.6925,3.6556896066,53.9,-4.4,54.0792936344,135.92
2019-11-22 06:00:00,59.7115,-4.087,59.8512055121,3.5015,-0.797,3.5910599062,56.21,-3.29,56.3062003691,135.32,60.1715,-4.077,60.3094631153,3.5015,-0.797,3.5910599062,56.67,-3.2800000000000002,56.764842112,135.16
2019-11-22 06:30:00,66.7875,-1.11,66.7967233946,3.5475,-0.9400000000000001,3.6699259188999998,63.24,-0.17,63.2402284942,134.57,67.2975,-1.06,67.3058474893,3.5475,-0.9400000000000001,3.6699259188999998,63.75,-0.12,63.7501129411,134.4
2019-11-22 07:00:00,73.1965,0.877,73.2017536761,3.3965,-0.843,3.4995515784,69.8,1.72,69.821188761,134.81,73.7665,0.917,73.772199447,3.3965,-0.843,3.4995515784,70.37,1.76,70.3920059382,134.65
2019-11-22 07:30:00,79.864,3.421,79.9372362357,3.424,-0.999,3.5667600144,76.44,4.42,76.5676824777,133.16,80.464,3.491,80.5396944183,3.424,-0.999,3.5667600144,77.04,4.49,77.1707308505,132.99
2019-11-22 08:00:00,81.9115,4.224,82.0203389913,3.5915,-0.986,3.7243883054999998,78.32,5.21,78.4930984227,132.79,82.5315,4.274,82.6420931986,3.5915,-0.986,3.7243883054999998,78.94,5.26,79.1150504013,132.63
2019-11-22 08:30:00,84.0925,5.433,84.2678233091,3.8525,-1.037,3.9896272069,80.24,6.47,80.5004254647,132.59,84.7325,5.513,84.9116583588,3.8525,-1.037,3.9896272069,80.88,6.55,81.144789728,132.42
2019-11-22 09:00:00,84.3675,6.077,84.586080328,3.8775,-1.083,4.0259030353,80.49,7.16,80.8078319224,132.48,84.9975,6.157,85.2202068482,3.8775,-1.083,4.0259030353,81.12,7.24,81.4424459358,132.31
2019-11-22 09:30:00,85.7495,6.7915,86.0180284737,4.6695,-1.2085,4.8233497178,81.08,8.0,81.4737160071,132.32,86.3595,6.8815,86.6332400554,4.6695,-1.2085,4.8233497178,81.69,8.09,82.0896107921,132.16
2019-11-22 10:00:00,84.7195,6.1685,84.9437700629,4.9995,-1.4715,5.2115556699,79.72,7.64,80.0852545729,132.63,85.3395,6.2385,85.5672200232,4.9995,-1.4715,5.2115556699,80.34,7.71,80.7091054343,132.48
2019-11-22 10:30:00,85.1925,6.002,85.4036653795,3.8525,-1.328,4.0749650612,81.34,7.33,81.6696057294,132.56,85.8225,6.092,86.0384447224,3.8525,-1.328,4.0749650612,81.97,7.42,82.3051474696,132.4
2019-11-22 11:00:00,86.0095,6.5305,86.257066496,4.5595,-1.2195,4.7197691151,81.45,7.75,81.8178770196,132.48,86.6595,6.6105,86.911263082,4.5595,-1.2195,4.7197691151,82.1,7.83,82.4725342159,132.32
2019-11-22 11:30:00,86.17,6.493,86.414280932,4.28,-1.037,4.4038357144999996,81.89,7.53,82.2354728812,132.35,86.8,6.573,87.0485170982,4.28,-1.037,4.4038357144999996,82.52,7.61,82.8701544586,132.18
2019-11-22 12:00:00,87.28,6.548,87.5252803709,4.34,-1.082,4.4728429438,82.94,7.63,83.2902185133,132.26,87.93,6.628,88.1794493292,4.34,-1.082,4.4728429438,83.59,7.71,83.9448163974,132.1
2019-11-22 12:30:00,78.742,7.9435,79.1416562643,13.972,0.47350000000000003,13.9800209674,64.77,7.47,65.1993389537,132.69,79.172,8.0235,79.577522808,13.972,0.47350000000000003,13.9800209674,65.2,7.55,65.6356800833,132.52
2019-11-22 13:00:00,83.895,7.4395,84.2242078339,27.005,2.6895,27.1385967812,56.89,4.75,57.0879549467,133.33,84.335,7.4895,84.6669051947,27.005,2.6895,27.1385967812,57.33,4.8,57.530590993,133.16
2019-11-22 13:30:00,86.366,5.6705,86.5519527582,21.076,2.0305,21.1735851062,65.29,3.64,65.3913885768,133.33,86.886,5.7105,87.0734563817,21.076,2.0305,21.1735851062,65.81,3.68,65.9128098324,133.16
2019-11-22 14:00:00,85.7145,4.7795000000000005,85.8476506988,5.9045000000000005,-0.2705,5.9106928951,79.81,5.05,79.969610478,133.08,86.3845,4.8495,86.5205148534,5.9045000000000005,-0.2705,5.9106928951,80.48,5.12,80.6426983676,132.91
2019-11-22 14:30:00,85.0335,4.549,85.1550910002,3.1735,-0.771,3.2658143318,81.86,5.32,82.0326886064,133.28,85.6735,4.609,85.7973862262,3.1735,-0.771,3.2658143318,82.5,5.38,82.6752345022,133.11
2019-11-22 15:00:00,84.569,4.4925,84.6882419067,2.839,-0.6975,2.9234273122000003,81.73,5.19,81.894621313,133.62,85.209,4.5625,85.3310616789,2.839,-0.6975,2.9234273122000003,82.37,5.26,82.5377761997,133.46
2019-11-22 15:30:00,83.816,3.5815,83.8924847543,2.916,-0.6385000000000001,2.9850859703,80.9,4.22,81.0099895075,133.71,84.426,3.6215,84.5036374261,2.916,-0.6385000000000001,2.9850859703,81.51,4.26,81.621245396,133.54
2019-11-22 16:00:00,86.0825,3.91,86.1712533636,3.2025,-0.61,3.2600776448,82.88,4.52,83.0031613856,133.34,86.7325,3.9699999999999998,86.8233117098,3.2025,-0.61,3.2600776448,83.53,4.58,83.6554678428,133.18
2019-11-22 16:30:00,90.607,5.0385,90.7469830421,5.517,-0.5515,5.544496483,85.09,5.59,85.2734202434,132.94,91.217,5.0885,91.3588196139,5.517,-0.5515,5.544496483,85.7,5.64,85.885386417,132.78
2019-11-22 17:00:00,93.733,6.007,93.9252859352,27.873,3.337,28.0720447777,65.86,2.67,65.9140994022,134.53,94.243,6.057,94.4374411873,27.873,3.337,28.0720447777,66.37,2.7199999999999998,66.425712642,134.37
2019-11-22 17:30:00,93.4995,5.409,93.6558262002,28.5295,3.329,28.7230675808,64.97,2.08,65.00328684,134.81,94.0195,5.439,94.1766908595,28.5295,3.329,28.7230675808,65.49,2.11,65.5239818692,134.64
2019-11-22 18:00:00,92.77,4.6754999999999995,92.8877451565,28.96,3.3155,29.1491704899,63.81,1.3599999999999999,63.8244913807,134.91,93.25,4.7055,93.3686469338,28.96,3.3155,29.1491704899,64.29,1.3900000000000001,64.305024687,134.74
2019-11-22 18:30:00,91.4355,3.2720000000000002,91.4940251833,9.3555,-0.048,9.3556231353,82.08,3.32,82.1471168088,134.81,92.1355,3.322,92.1953688872,9.3555,-0.048,9.3556231353,82.78,3.37,82.8485684849,134.65
2019-11-22 19:00:00,88.736,2.3775,88.7678444159,6.446,-1.0325,6.5281676028,82.29,3.41,82.3606228728,135.18,89.366,2.4375,89.3992358035,6.446,-1.0325,6.5281676028,82.92,3.47,82.9925737642,135.01
2019-11-22 19:30:00,84.2505,1.059,84.2571553712,6.5905000000000005,-1.161,6.6919811155,77.66,2.22,77.691724141,134.72,84.8405,1.089,84.8474888329,6.5905000000000005,-1.161,6.6919811155,78.25,2.25,78.2823415593,134.56
2019-11-22 20:00:00,81.071,0.089,81.0710488522,7.121,-1.171,7.2166392455,73.95,1.26,73.960733501,134.63,81.651,0.109,81.6510727547,7.121,-1.171,7.2166392455,74.53,1.28,74.5409907366,134.46
2019-11-22 20:30:00,77.57,-0.756,77.5736839141,6.8,-1.376,6.9378221367,70.77,0.62,70.7727157879,134.24,78.1,-0.726,78.1033742933,6.8,-1.376,6.9378221367,71.3,0.65,71.3029627715,134.08
2019-11-22 21:00:00,74.427,-1.7215,74.4469065257,6.477,-1.2615,6.5987052707,67.95,-0.46,67.9515570094,133.75,74.947,-1.7115,74.9665394776,6.477,-1.2615,6.5987052707,68.47,-0.45,68.4714787338,133.58
2019-11-22 21:30:00,70.814,-2.9295,70.8745692491,6.634,-1.3094999999999999,6.7620075606,64.18,-1.62,64.2004423661,134.18,71.304,-2.9195,71.3637435695,6.634,-1.3094999999999999,6.7620075606,64.67,-1.6099999999999999,64.6900378729,134.02
2019-11-22 22:00:00,66.9875,-4.4615,67.1359079666,6.5575,-1.2415,6.6739889496,60.43,-3.22,60.515727707799996,134.47,67.4375,-4.4715,67.5855806996,6.5575,-1.2415,6.6739889496,60.88,-3.23,60.9656239204,134.3
2019-11-22 22:30:00,63.895,-5.396,64.1224441284,6.185,-1.036,6.2711658406,57.71,-4.36,57.8744650083,134.89,64.335,-5.406,64.5617306227,6.185,-1.036,6.2711658406,58.15,-4.37,58.3139725966,134.72
2019-11-22 23:00:00,60.7005,-6.0525,61.0015037233,6.1905,-0.7825000000000001,6.2397593303,54.51,-5.27,54.7641579868,135.47,61.1105,-6.0825,61.4124581539,6.1905,-0.7825000000000001,6.2397593303,54.92,-5.3,55.1751429541,135.31
2019-11-22 23:30:00,56.8865,-6.9925,57.3146485508,6.1465,-0.7925000000000001,6.1973799706,50.74,-6.2,51.1173903872,136.3,57.2765,-7.0125,57.7041818978,6.1465,-0.7925000000000001,6.1973799706,51.13,-6.22,51.506944192,136.13
2019-11-23 00:00:00,53.313,-7.757,53.8743632723,5.203,-0.687,5.2481594869,48.11,-7.07,48.6267107668,136.46,53.693,-7.797,54.2561651612,5.203,-0.687,5.2481594869,48.49,-7.11,49.008491101,136.29
2019-11-23 00:30:00,52.0245,-7.9875,52.6341025999,5.2945,-0.9175000000000001,5.3734101370000005,46.73,-7.07,47.2618006428,135.85,52.3945,-8.0075,53.0028648896,5.2945,-0.9175000000000001,5.3734101370000005,47.1,-7.09,47.6306424479,135.67
2019-11-23 01:00:00,52.633,-7.76,53.2019763637,5.6530000000000005,-1.08,5.7552418715,46.98,-6.68,47.4525320715,135.57,52.993,-7.78,53.5610534717,5.6530000000000005,-1.08,5.7552418715,47.34,-6.7,47.8117726088,135.41
2019-11-23 01:30:00,52.1995,-7.8415,52.785196054400004,6.1195,-0.9915,6.1993025817,46.08,-6.85,46.5863595916,136.02,52.5595,-7.8815,53.1471455725,6.1195,-0.9915,6.1993025817,46.44,-6.89,46.9483301087,135.85
2019-11-23 02:00:00,51.0795,-8.1485,51.7253648851,6.0795,-0.9085000000000001,6.1470067919,45.0,-7.24,45.5786967782,136.63,51.4295,-8.1685,52.0741573384,6.0795,-0.9085000000000001,6.1470067919,45.35,-7.26,45.9274438653,136.46
2019-11-23 02:30:00,50.1415,-8.366,50.8346336492,5.8815,-0.8160000000000001,5.9378361589,44.26,-7.55,44.8993329572,136.5,50.3015,-8.366,50.9924588371,5.8815,-0.8160000000000001,5.9378361589,44.42,-7.55,45.0570627094,136.33
2019-11-23 03:00:00,48.685,-8.765,49.4677111862,5.955,-0.915,6.024885891,42.73,-7.85,43.4450848773,137.14,49.025,-8.795,49.8076565399,5.955,-0.915,6.024885891,43.07,-7.88,43.7849209203,136.97
2019-11-23 03:30:00,47.9175,-8.7995,48.7187644189,6.1475,-0.8995000000000001,6.2129587557,41.77,-7.9,42.510503408,137.39,48.2475,-8.8395,49.0505659142,6.1475,-0.8995000000000001,6.2129587557,42.1,-7.94,42.8421941548,137.22
2019-11-23 04:00:00,47.496,-8.952,48.3322699653,6.396,-0.752,6.4400559004,41.1,-8.2,41.9100226676,137.66,47.826,-8.992,48.6639737383,6.396,-0.752,6.4400559004,41.43,-8.24,42.2414784306,137.49
2019-11-23 04:30:00,47.0055,-9.019,47.8629229284,6.1755,-0.729,6.2183793106,40.83,-8.29,41.6630891798,137.39,47.3255,-9.049,48.1828532909,6.1755,-0.729,6.2183793106,41.15,-8.32,41.9826738072,137.21
2019-11-23 05:00:00,46.6775,-9.0465,47.5460636488,6.1475,-0.8365,6.2041509089,40.53,-8.21,41.3531740015,137.39,46.9975,-9.0765,47.865936306500004,6.1475,-0.8365,6.2041509089,40.85,-8.24,41.6727740857,137.21
2019-11-23 05:30:00,47.443,-8.676,48.2297752949,5.823,-0.776,5.8744791258,41.62,-7.9,42.3631254749,136.99,47.773,-8.716,48.5615916646,5.823,-0.776,5.8744791258,41.95,-7.94,42.6948017913,136.82
2019-11-23 06:00:00,48.5075,-8.747,49.2898322705,5.9875,-0.717,6.0302773775,42.52,-8.03,43.2715992309,136.84,48.8475,-8.787,49.6315386146,5.9875,-0.717,6.0302773775,42.86,-8.07,43.6131230251,136.67
2019-11-23 06:30:00,52.043,-7.4905,52.5792871695,5.993,-0.7805000000000001,6.0436106137,46.05,-6.71,46.5362933634,136.87,52.393,-7.5105,52.9285750729,5.993,-0.7805000000000001,6.0436106137,46.4,-6.73,46.8855297507,136.67
2019-11-23 07:00:00,55.22,-6.609,55.6140924676,6.02,-0.8290000000000001,6.0768117463,49.2,-5.78,49.5383528188,137.41,55.61,-6.629,56.0037118502,6.02,-0.8290000000000001,6.0768117463,49.59,-5.8,49.928029202,137.24
2019-11-23 07:30:00,58.2705,-5.6535,58.5441135598,6.0305,-0.9235000000000001,6.1008017916,52.24,-4.73,52.4536986303,137.04,58.6805,-5.6635,58.9531705042,6.0305,-0.9235000000000001,6.1008017916,52.65,-4.74,52.8629369218,136.87
2019-11-23 08:00:00,60.139,-5.148,60.3589365794,5.949,-0.928,6.0209455238,54.19,-4.22,54.3540660853,136.65,60.559,-5.158,60.7782645771,5.949,-0.928,6.0209455238,54.61,-4.23,54.7735793974,136.48
2019-11-23 08:30:00,64.5225,-3.817,64.635303784,5.7725,-0.807,5.8286366545,58.75,-3.01,58.8270567001,135.68,64.9825,-3.797,65.0933369497,5.7725,-0.807,5.8286366545,59.21,-2.99,59.2854467808,135.51
2019-11-23 09:00:00,69.089,-2.4085,69.1309684096,5.539,-0.8085,5.5976953517,63.55,-1.6,63.5701384299,135.0,69.589,-2.3985,69.6303218666,5.539,-0.8085,5.5976953517,64.05,-1.5899999999999999,64.0697323235,134.83
2019-11-23 09:30:00,72.7785,-1.2850000000000001,72.7898432973,5.5985,-0.885,5.6680179296,67.18,-0.4,67.1811908201,134.6,73.3085,-1.2650000000000001,73.3194135086,5.5985,-0.885,5.6680179296,67.71,-0.38,67.7110663038,134.44
2019-11-23 10:00:00,74.474,-0.8735,74.4791224321,5.704,-0.8235,5.7631387498,68.77,-0.05,68.7700181765,134.42,75.004,-0.8535,75.0088559988,5.704,-0.8235,5.7631387498,69.3,-0.03,69.3000064935,134.26
2019-11-23 10:30:00,74.8965,-1.07,74.9041428243,5.6365,-0.87,5.7032475179,69.26,-0.2,69.2602887664,134.42,75.4465,-1.04,75.4536676527,5.6365,-0.87,5.7032475179,69.81,-0.17,69.8102069901,134.23
2019-11-23 11:00:00,75.647,-0.7535000000000001,75.6507526152,5.697,-0.8635,5.7620691813,69.95,0.11,69.9500864903,134.62,76.197,-0.7235,76.2004347839,5.697,-0.8635,5.7620691813,70.5,0.14,70.500139007,134.46
2019-11-23 11:30:00,76.318,-0.5915,76.3202921656,5.058,-0.7115,5.1077975929,71.26,0.12,71.2601010384,134.86,76.888,-0.5615,76.8900502422,5.058,-0.7115,5.1077975929,71.83,0.15,71.8301566196,134.69
2019-11-23 12:00:00,75.564,-1.0725,75.571610756,5.084,-0.7525000000000001,5.1393883148,70.48,-0.32,70.4807264435,134.76,76.124,-1.0525,76.131275651,5.084,-0.7525000000000001,5.1393883148,71.04,-0.30000000000000004,71.0406334431,134.59
2019-11-23 12:30:00,75.8275,-1.3735,75.8399384131,4.9675,-0.7635000000000001,5.0258321202,70.86,-0.61,70.8626255511,134.86,76.3775,-1.3335,76.3891401215,4.9675,-0.7635000000000001,5.0258321202,71.41,-0.5700000000000001,71.4122748552,134.69
2019-11-23 13:00:00,75.819,-1.7295,75.8387231647,4.969,-0.8995000000000001,5.0497585338,70.85,-0.8300000000000001,70.8548615128,134.86,76.379,-1.7095,76.3981284538,4.969,-0.8995000000000001,5.0497585338,71.41,-0.81,71.4145937467,134.69
2019-11-23 13:30:00,75.2365,-1.923,75.2610713533,5.1365,-0.923,5.2187700898,70.1,-1.0,70.1071323048,135.03,75.7965,-1.903,75.8203852618,5.1365,-0.923,5.2187700898,70.66,-0.98,70.6667955974,134.86
2019-11-23 14:00:00,73.76,-2.3615,73.7977932072,4.37,-0.9415,4.470270937,69.39,-1.42,69.4045279503,135.26,74.31,-2.3515,74.3471966671,4.37,-0.9415,4.470270937,69.94,-1.4100000000000001,69.9542114529,135.09
2019-11-23 14:30:00,72.654,-2.757,72.7062910964,4.174,-0.8270000000000001,4.2551386581,68.48,-1.9300000000000002,68.5071915933,135.39,73.194,-2.737,73.2451555053,4.174,-0.8270000000000001,4.2551386581,69.02,-1.9100000000000001,69.0464227893,135.22
2019-11-23 15:00:00,72.4195,-2.8515,72.4756168135,4.1195,-0.7815000000000001,4.1929729906,68.3,-2.07,68.3313610284,135.7,72.9495,-2.8415,73.0048195156,4.1195,-0.7815000000000001,4.1929729906,68.83,-2.06,68.8608197744,135.53
2019-11-23 15:30:00,72.284,-2.885,72.34155017,4.134,-0.735,4.1988309087,68.15,-2.15,68.1839057256,135.59,72.814,-2.865,72.8703425338,4.134,-0.735,4.1988309087,68.68,-2.13,68.7130213278,135.42
2019-11-23 16:00:00,73.5875,-2.531,73.6310132841,3.7775,-0.621,3.8282041808000002,69.81,-1.9100000000000001,69.8361238901,135.16,74.1475,-2.511,74.1900052382,3.7775,-0.621,3.8282041808000002,70.37,-1.8900000000000001,70.3953762686,134.99
2019-11-23 16:30:00,76.941,-1.72,76.9602227193,6.791,-0.16,6.7928845861,70.15,-1.56,70.1673435438,134.84,77.511,-1.71,77.5298601895,6.791,-0.16,6.7928845861,70.72,-1.55,70.7369839617,134.67
2019-11-23 17:00:00,80.723,-0.621,80.7253886333,19.173,2.199,19.2986924428,61.55,-2.8200000000000003,61.6145672711,134.9,81.213,-0.621,81.2153742219,19.173,2.199,19.2986924428,62.04,-2.8200000000000003,62.1040578384,134.74
