Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-23 17:30:00,82.772,-0.2705,82.7724419976,19.212,2.0295,19.3188978529,63.56,-2.3,63.6016006088,134.72,83.262,-0.2605,83.2624075093,19.212,2.0295,19.3188978529,64.05,-2.29,64.0909244745,134.55
2019-11-23 18:00:00,82.7175,-0.589,82.7195969964,19.0975,1.841,19.1860310447,63.62,-2.43,63.6663906626,135.28,83.2275,-0.579,83.2295139794,19.0975,1.841,19.1860310447,64.13,-2.42,64.1756441339,135.11
2019-11-23 18:30:00,82.3475,-0.8115,82.3514983986,5.8175,-0.1115,5.8185684236,76.53,-0.7000000000000001,76.533201292,135.07,82.9375,-0.8015,82.9413727189,5.8175,-0.1115,5.8185684236,77.12,-0.6900000000000001,77.1230866862,134.9
2019-11-23 19:00:00,80.5475,-1.152,80.5557375998,3.5275,-0.722,3.6006305351,77.02,-0.43,77.0212003282,134.98,81.1575,-1.1320000000000001,81.16539429,3.5275,-0.722,3.6006305351,77.63,-0.41000000000000003,77.6310826924,134.81
2019-11-23 19:30:00,77.649,-1.992,77.6745470859,3.3890000000000002,-0.712,3.4629849841,74.26,-1.28,74.2710306916,134.9,78.239,-1.972,78.2638480079,3.3890000000000002,-0.712,3.4629849841,74.85,-1.26,74.8606044592,134.73
2019-11-23 20:00:00,74.705,-2.609,74.7505445198,3.255,-0.659,3.3210398974,71.45,-1.9500000000000002,71.476604564,132.9,75.275,-2.599,75.3198541289,3.255,-0.659,3.3210398974,72.02,-1.94,72.046124115,132.74
2019-11-23 20:30:00,72.2455,-3.2475,72.3184521855,3.1655,-0.6375000000000001,3.2290550475,69.08,-2.61,69.1292882937,132.93,72.7955,-3.2275,72.8670129517,3.1655,-0.6375000000000001,3.2290550475,69.63,-2.59,69.6781529606,132.77
2019-11-23 21:00:00,69.509,-3.954,69.6213702609,3.129,-0.734,3.2139379272,66.38,-3.22,66.4580529357,133.25,70.029,-3.954,70.1405371878,3.129,-0.734,3.2139379272,66.9,-3.22,66.9774469504,133.08
2019-11-23 21:30:00,66.7935,-4.7895,66.9649979654,2.9835000000000003,-0.6495000000000001,3.0533788661,63.81,-4.14,63.9441607967,133.7,67.3035,-4.7895,67.4737017104,2.9835000000000003,-0.6495000000000001,3.0533788661,64.32,-4.14,64.4530992273,133.54
2019-11-23 22:00:00,64.1215,-5.401,64.348563024,2.7915,-0.251,2.8027617184,61.33,-5.15,61.5458479509,134.23,64.6115,-5.411,64.8376808133,2.7915,-0.251,2.8027617184,61.82,-5.16,62.0349740066,134.07
2019-11-23 22:30:00,62.0035,-6.2415,62.3168543373,2.6635,-0.1515,2.667805184,59.34,-6.09,59.6516864808,134.81,62.4735,-6.2615,62.7865000179,2.6635,-0.1515,2.667805184,59.81,-6.11,60.1212790948,134.64
2019-11-23 23:00:00,58.8605,-6.8695,59.2600075135,2.5305,-0.2795,2.5458889410000003,56.33,-6.59,56.7141693054,135.31,59.3005,-6.8795,59.6982145504,2.5305,-0.2795,2.5458889410000003,56.77,-6.6,57.1523656553,135.14
2019-11-23 23:30:00,55.7035,-7.555,56.2135031576,2.5035,-0.055,2.5041040813,53.2,-7.5,53.726064438,136.17,56.1435,-7.595,56.6548904972,2.5035,-0.055,2.5041040813,53.64,-7.54,54.167344406,136.0
2019-11-24 00:00:00,53.1235,-8.2705,53.7634394594,2.5435,-0.0405,2.5438224191,50.58,-8.23,51.2451880668,136.6,53.5235,-8.3005,54.1633026366,2.5435,-0.0405,2.5438224191,50.98,-8.26,51.644825491,136.43
2019-11-24 00:30:00,52.4545,-8.4245,53.1267048715,2.4145,-0.0145,2.4145435386000003,50.04,-8.41,50.7417944105,136.84,52.8445,-8.4545,53.5165371684,2.4145,-0.0145,2.4145435386000003,50.43,-8.44,51.1313846869,136.68
2019-11-24 01:00:00,53.4695,-8.0045,54.0653257689,2.3795,0.1355,2.3833548834,51.09,-8.14,51.734395715,136.46,53.8695,-8.0445,54.4668432214,2.3795,0.1355,2.3833548834,51.49,-8.18,52.1357123285,136.29
2019-11-24 01:30:00,52.397,-8.309,53.0517208957,2.357,0.111,2.3596122563,50.04,-8.42,50.7434527796,136.76,52.787,-8.339,53.4416157129,2.357,0.111,2.3596122563,50.43,-8.45,51.1330362877,136.6
2019-11-24 02:00:00,50.762,-8.497,51.4682392646,2.352,0.10300000000000001,2.3542542344,48.41,-8.6,49.1679580621,137.14,51.162,-8.537,51.8693610236,2.352,0.10300000000000001,2.3542542344,48.81,-8.64,49.5687976453,136.97
2019-11-24 02:30:00,49.677,-8.659,50.4260112442,2.357,0.121,2.3601038113,47.32,-8.78,48.1276510958,137.11,50.047,-8.699,50.7973897951,2.357,0.121,2.3601038113,47.69,-8.82,48.4987474065,136.93
2019-11-24 03:00:00,48.5405,-8.8035,49.3323600946,2.3505000000000003,0.0965,2.3524800743,46.19,-8.9,47.0396226601,137.37,48.9105,-8.8335,49.7017880212,2.3505000000000003,0.0965,2.3524800743,46.56,-8.93,47.40863318,137.2
2019-11-24 03:30:00,47.6565,-9.0185,48.5023229805,2.3565,0.1115,2.3591363886,45.3,-9.13,46.2108959013,137.69,48.0165,-9.0585,48.8634904044,2.3565,0.1115,2.3591363886,45.66,-9.17,46.571713518,137.52
2019-11-24 04:00:00,46.5745,-9.232,47.4806684267,2.3645,0.138,2.3685236435,44.21,-9.37,45.1920457603,137.73,46.9345,-9.482,47.8827277236,2.3645,0.138,2.3685236435,44.57,-9.62,45.5963737593,137.56
2019-11-24 04:30:00,45.816,-9.1145,46.7138091601,2.366,0.1655,2.3717812399,43.45,-9.28,44.4299549853,135.93,46.156,-9.1545,47.0550869328,2.366,0.1655,2.3717812399,43.79,-9.32,44.7708219715,135.76
2019-11-24 05:00:00,45.688,-9.257,46.6163640045,2.368,0.17300000000000001,2.374311058,43.32,-9.43,44.3344933432,136.11,46.028,-9.287,46.9555657297,2.368,0.17300000000000001,2.374311058,43.66,-9.46,44.6731149574,135.94
2019-11-24 05:30:00,46.148,-9.136,47.0436435664,2.368,0.184,2.3751378907,43.78,-9.32,44.761041096,136.02,46.488,-9.176,47.3849461327,2.368,0.184,2.3751378907,44.12,-9.36,45.1019290053,135.86
2019-11-24 06:00:00,46.7915,-8.9725,47.643994674,2.3515,0.1375,2.35551661,44.44,-9.11,45.3641455337,135.88,47.1315,-9.0125,47.9854503834,2.3515,0.1375,2.35551661,44.78,-9.15,45.7052611851,135.71
2019-11-24 06:30:00,49.541,-7.8995,50.1668494252,2.351,0.1305,2.3546191306,47.19,-8.03,47.8683298225,135.2,49.911,-7.9295,50.536965592,2.351,0.1305,2.3546191306,47.56,-8.06,48.2381301462,135.03
2019-11-24 07:00:00,51.85,-7.4115,52.3770258057,2.33,0.08850000000000001,2.3316801346,49.52,-7.5,50.0847322045,134.83,52.24,-7.4315,52.7659434887,2.33,0.08850000000000001,2.3316801346,49.91,-7.52,50.4733444503,134.67
2019-11-24 07:30:00,54.2045,-6.837,54.6339856614,2.3245,0.093,2.3263596562,51.88,-6.93,52.3407995736,134.53,54.6145,-6.857,55.0432744234,2.3245,0.093,2.3263596562,52.29,-6.95,52.7498492889,134.37
2019-11-24 08:00:00,55.285,-6.549,55.6715423354,2.335,0.131,2.3386718453,52.95,-6.68,53.3697002053,134.38,55.695,-6.559,56.0798850391,2.335,0.131,2.3386718453,53.36,-6.69,53.7777435376,134.22
2019-11-24 08:30:00,59.5805,-5.3685,59.8218753676,2.3805,0.0915,2.3822578576,57.2,-5.46,57.46,133.96,60.0205,-5.3885,60.2618980161,2.3805,0.0915,2.3822578576,57.64,-5.48,57.8999136441,133.79
2019-11-24 09:00:00,64.203,-4.1045,64.3340666308,2.453,0.025500000000000002,2.4531325382,61.75,-4.13,61.887958441,133.32,64.673,-4.1045,64.8031160458,2.453,0.025500000000000002,2.4531325382,62.22,-4.13,62.3569186218,133.15
2019-11-24 09:30:00,68.338,-3.102,68.4083667982,2.568,-0.012,2.5680280372,65.77,-3.09,65.8425470346,133.18,68.848,-3.102,68.9178460778,2.568,-0.012,2.5680280372,66.28,-3.09,66.3519894201,133.02
2019-11-24 10:00:00,71.5935,-2.1715,71.6264242755,2.7435,-0.0115,2.7435241023,68.85,-2.16,68.88387402,132.78,72.1335,-2.1515,72.1655788759,2.7435,-0.0115,2.7435241023,69.39,-2.14,69.4229911485,132.62
2019-11-24 10:30:00,73.6805,-1.2850000000000001,73.6917044534,3.1605,-0.17500000000000002,3.1653412533,70.52,-1.11,70.5287352786,132.78,74.2305,-1.275,74.2414490379,3.1605,-0.17500000000000002,3.1653412533,71.07,-1.1,71.0785122242,132.62
2019-11-24 11:00:00,74.9765,-1.111,74.984730934,3.8565,-0.371,3.8743042279,71.12,-0.74,71.1238497271,133.02,75.5365,-1.091,75.5443784358,3.8565,-0.371,3.8743042279,71.68,-0.72,71.6836159802,132.86
2019-11-24 11:30:00,75.9075,-1.015,75.9142857521,4.2575,-0.395,4.2757842848,71.65,-0.62,71.6526824341,132.97,76.4675,-0.985,76.4738437719,4.2575,-0.395,4.2757842848,72.21,-0.59,72.2124102908,132.81
2019-11-24 12:00:00,76.3545,-0.765,76.3583321927,4.3845,-0.495,4.4123537086,71.97,-0.27,71.9705064592,132.74,76.9045,-0.745,76.9081084493,4.3845,-0.495,4.4123537086,72.52,-0.25,72.5204309143,132.58
2019-11-24 12:30:00,77.2245,-0.435,77.225725152,3.8545,-0.325,3.8681772516,73.37,-0.11,73.3700824587,132.48,77.7945,-0.41500000000000004,77.7956069149,3.8545,-0.325,3.8681772516,73.94,-0.09,73.9400547741,132.32
2019-11-24 13:00:00,76.9815,-0.768,76.9853308511,4.2015,-0.518,4.2333114993,72.78,-0.25,72.7804293749,132.53,77.5415,-0.748,77.5451076874,4.2015,-0.518,4.2333114993,73.34,-0.23,73.3403606481,132.37
2019-11-24 13:30:00,75.835,-1.381,75.8475733692,3.6550000000000002,-0.391,3.6758544585,72.18,-0.99,72.1867889575,132.66,76.405,-1.361,76.4171207649,3.6550000000000002,-0.391,3.6758544585,72.75,-0.97,72.7564663793,132.5
2019-11-24 14:00:00,74.2915,-1.8785,74.3152456398,3.2415,-0.3885,3.264698225,71.05,-1.49,71.0656217872,132.74,74.8415,-1.8585,74.8645720251,3.2415,-0.3885,3.264698225,71.6,-1.47,71.615088494,132.58
2019-11-24 14:30:00,74.1265,-1.7045,74.1460944521,3.0065,-0.3845,3.0309870505,71.12,-1.32,71.132248664,132.6,74.6765,-1.6945000000000001,74.695722652,3.0065,-0.3845,3.0309870505,71.67,-1.31,71.6819712341,132.44
2019-11-24 15:00:00,73.919,-1.7805,73.9404404994,2.939,-0.42050000000000004,2.9689293104,70.98,-1.3599999999999999,70.9930278267,132.6,74.469,-1.7705000000000002,74.4900438398,2.939,-0.42050000000000004,2.9689293104,71.53,-1.35,71.5427382758,132.44
2019-11-24 15:30:00,74.4865,-1.915,74.5111126427,2.7965,-0.305,2.8130832284,71.69,-1.6099999999999999,71.7080762537,132.75,75.0465,-1.905,75.0706746157,2.7965,-0.305,2.8130832284,72.25,-1.6,72.2677140914,132.59
2019-11-24 16:00:00,75.6725,-1.566,75.6887020119,5.1425,-0.006,5.1425035002,70.53,-1.56,70.5472501236,132.58,76.2325,-1.556,76.2483782926,5.1425,-0.006,5.1425035002,71.09,-1.55,71.1068955869,132.42
2019-11-24 16:30:00,79.083,-0.1695,79.083181646,22.663,3.1105,22.8754623833,56.42,-3.2800000000000002,56.5152616556,132.58,79.533,-0.1695,79.5331806182,22.663,3.1105,22.8754623833,56.87,-3.2800000000000002,56.9645091263,132.42
2019-11-24 17:00:00,82.783,0.8075,82.7869382527,26.093,3.9775,26.3944152284,56.69,-3.17,56.7785610948,132.46,83.213,0.8075,83.2169179029,26.093,3.9775,26.3944152284,57.12,-3.17,57.2078954341,132.3
2019-11-24 17:30:00,84.43,1.2770000000000001,84.4396567319,26.08,3.8369999999999997,26.3607467459,58.35,-2.56,58.4061306714,132.24,84.89,1.287,84.8997554119,26.08,3.8369999999999997,26.3607467459,58.81,-2.55,58.865258005,132.08
2019-11-24 18:00:00,83.9345,1.059,83.9411804256,26.0645,3.769,26.3355941883,57.87,-2.71,57.9334186804,132.24,84.3945,1.059,84.4011440162,26.0645,3.769,26.3355941883,58.33,-2.71,58.3929190913,132.08
2019-11-24 18:30:00,82.272,-0.21250000000000002,82.2722744322,6.252,0.41750000000000004,6.2659245327,76.02,-0.63,76.0226104524,131.91,82.822,-0.1925,82.8222237099,6.252,0.41750000000000004,6.2659245327,76.57,-0.61,76.5724297642,131.74
2019-11-24 19:00:00,80.877,-0.536,80.8787761097,2.807,-0.536,2.8577167459,78.07,0.0,78.07,131.78,81.497,-0.516,81.4986335162,2.807,-0.536,2.8577167459,78.69,0.02,78.6900025416,131.62
2019-11-24 19:30:00,79.1285,-0.9755,79.1345127773,2.9885,-0.48550000000000004,3.0276793919,76.14,-0.49,76.1415766845,132.09,79.7085,-0.9455,79.71410755,2.9885,-0.48550000000000004,3.0276793919,76.72,-0.46,76.7213790283,131.93
2019-11-24 20:00:00,76.4715,-1.8399999999999999,76.4936331485,3.3815,-0.6000000000000001,3.4343183094,73.09,-1.24,73.100517782,131.81,77.0415,-1.82,77.0629945061,3.3815,-0.6000000000000001,3.4343183094,73.66,-1.22,73.670102484,131.65
2019-11-24 20:30:00,74.6895,-2.02,74.7168107607,3.0295,-0.6000000000000001,3.088344257,71.66,-1.42,71.6740678349,131.96,75.2495,-2.01,75.27633991,3.0295,-0.6000000000000001,3.088344257,72.22,-1.4100000000000001,72.2337628814,131.8
2019-11-24 21:00:00,72.1525,-2.8125,72.2072947319,3.2025,-0.6225,3.2624396546,68.95,-2.19,68.9847707831,132.53,72.6925,-2.8025,72.7465020637,3.2025,-0.6225,3.2624396546,69.49,-2.18,69.524186439,132.37
2019-11-24 21:30:00,69.163,-3.462,69.2495921504,3.543,-0.7020000000000001,3.611876659,65.62,-2.76,65.6780176315,132.87,69.693,-3.452,69.7784390267,3.543,-0.7020000000000001,3.611876659,66.15,-2.75,66.2071370775,132.7
2019-11-24 22:00:00,65.4585,-4.3955,65.6059116429,4.3685,-0.7455,4.4316546007,61.09,-3.65,61.1989428013,133.34,65.9185,-4.3955,66.0648852455,4.3685,-0.7455,4.4316546007,61.55,-3.65,61.6581300398,133.18
2019-11-24 22:30:00,63.392,-4.7435,63.5692257012,4.192,-0.6335000000000001,4.239597416,59.2,-4.11,59.3424982622,133.87,63.852,-4.7535,64.0286940852,4.192,-0.6335000000000001,4.239597416,59.66,-4.12,59.8020902645,133.71
2019-11-24 23:00:00,59.4055,-5.525,59.6618727099,4.1455,-0.5650000000000001,4.1838254325,55.26,-4.96,55.4821520852,133.82,59.8455,-5.535,60.1009159269,4.1455,-0.5650000000000001,4.1838254325,55.7,-4.97,55.9212920094,133.66
2019-11-24 23:30:00,56.1395,-5.945,56.4534010069,4.5595,-0.615,4.6007896333,51.58,-5.33,51.8546555287,133.82,56.5395,-5.965,56.8532873742,4.5595,-0.615,4.6007896333,51.98,-5.35,52.254596927,133.66
2019-11-25 00:00:00,52.623,-6.671,53.0441549089,5.073,-0.731,5.12539657,47.55,-5.94,47.9195795057,134.08,53.003,-6.681,53.4224088749,5.073,-0.731,5.12539657,47.93,-5.95,48.297902646,133.91
2019-11-25 00:30:00,51.5955,-6.9535,52.0619513897,4.9254999999999995,-0.7335,4.9798165127,46.67,-6.22,47.082664538,133.43,51.9555,-6.9735,52.4214048123,4.9254999999999995,-0.7335,4.9798165127,47.03,-6.24,47.4421595208,133.26
2019-11-25 01:00:00,53.2355,-6.476,53.6279501403,4.8255,-0.706,4.8768725890999995,48.41,-5.77,48.75265121,133.09,53.6055,-6.496,53.9976633406,4.8255,-0.706,4.8768725890999995,48.78,-5.79,49.1224235966,132.93
2019-11-25 01:30:00,51.92,-6.8225,52.3663337102,4.87,-0.8825000000000001,4.9493137151,47.05,-5.94,47.4234762539,133.4,52.29,-6.8425,52.7357934069,4.87,-0.8825000000000001,4.9493137151,47.42,-5.96,47.7930748122,133.24
2019-11-25 02:00:00,50.0145,-7.0355,50.5069150761,4.8545,-1.2655,5.0167380338,45.16,-5.77,45.5271182923,133.69,50.3645,-7.0455,50.8549105839,4.8545,-1.2655,5.0167380338,45.51,-5.78,45.8755762907,133.53
2019-11-25 02:30:00,48.9565,-7.052,49.4617993632,4.7265,-1.342,4.913325376,44.23,-5.71,44.597051472,133.69,49.3065,-7.062,49.8096655906,4.7265,-1.342,4.913325376,44.58,-5.72,44.9454647323,133.53
2019-11-25 03:00:00,47.9515,-7.193,48.4879944033,4.8215,-1.483,5.0444178306,43.13,-5.71,43.5063328724,133.89,48.2815,-7.203,48.8158422159,4.8215,-1.483,5.0444178306,43.46,-5.72,43.8348035241,133.72
2019-11-25 03:30:00,48.378,-7.4365,48.9462196319,4.618,-0.9565,4.71601699,43.76,-6.48,44.2371789336,134.33,48.718,-7.4665,49.2868354254,4.618,-0.9565,4.71601699,44.1,-6.51,44.577910449,134.17
2019-11-25 04:00:00,47.719,-7.4975,48.3044042221,4.819,-1.1475,4.953737705,42.9,-6.35,43.3674128811,134.45,48.059,-7.5175,48.6433992156,4.819,-1.1475,4.953737705,43.24,-6.37,43.7066871314,134.28
2019-11-25 04:30:00,47.333,-7.6215,47.9426756789,4.783,-1.2515,4.9440207574,42.55,-6.37,43.0241722756,134.24,47.663,-7.6415,48.2716696547,4.783,-1.2515,4.9440207574,42.88,-6.39,43.3535062019,134.07
2019-11-25 05:00:00,47.5885,-7.2935,48.1441634521,4.4985,-1.2335,4.6645497639,43.09,-6.06,43.5140402629,134.03,47.9285,-7.3035,48.481772085,4.4985,-1.2335,4.6645497639,43.43,-6.07,43.852135637800004,133.86
2019-11-25 05:30:00,49.4185,-6.439,49.8362203949,4.1385,-1.499,4.4016114379,45.28,-4.94,45.5486772585,133.19,49.7585,-6.459,50.1759604118,4.1385,-1.499,4.4016114379,45.62,-4.96,45.8888439602,133.02
2019-11-25 06:00:00,54.1755,-5.22,54.4264016838,3.8755,-1.26,4.0751810082,50.3,-3.96,50.4556399226,133.67,54.5455,-5.23,54.7956610531,3.8755,-1.26,4.0751810082,50.67,-3.9699999999999998,50.8252870135,133.5
2019-11-25 06:30:00,61.4365,-2.6525,61.4937337336,3.6165000000000003,-1.1325,3.7896739306000002,57.82,-1.52,57.8399757953,133.26,61.8765,-2.6325000000000003,61.9324737799,3.6165000000000003,-1.1325,3.7896739306000002,58.26,-1.5,58.2793067907,133.09
2019-11-25 07:00:00,68.684,-0.426,68.685321081,3.4939999999999998,-0.936,3.6171994692,65.19,0.51,65.1919949074,133.55,69.174,-0.41600000000000004,69.1752508633,3.4939999999999998,-0.936,3.6171994692,65.68,0.52,65.682058433,133.38
2019-11-25 07:30:00,76.0165,2.376,76.0536235051,3.5065,-0.9440000000000001,3.6313466166,72.51,3.32,72.5859662745,132.08,76.5765,2.426,76.6149190971,3.5065,-0.9440000000000001,3.6313466166,73.07,3.37,73.1476711864,131.92
2019-11-25 08:00:00,78.874,3.9165,78.971177326,3.434,-1.0235,3.5832817709,75.44,4.94,75.6015687668,131.36,79.454,3.9765,79.5534453575,3.434,-1.0235,3.5832817709,76.02,5.0,76.1842529661,131.19
2019-11-25 08:30:00,80.882,4.816,81.0252539644,3.392,-1.114,3.5702464901,77.49,5.93,77.7165683751,131.12,81.482,4.886,81.6283610028,3.392,-1.114,3.5702464901,78.09,6.0,78.3201640703,130.96
2019-11-25 09:00:00,82.1295,5.748,82.3303970247,3.8195,-1.092,3.972536249,78.31,6.84,78.6081528851,131.2,82.7395,5.828,82.9445021942,3.8195,-1.092,3.972536249,78.92,6.92,79.2228047976,131.04
2019-11-25 09:30:00,83.324,6.097,83.5467676514,4.174,-1.183,4.3384058132,79.15,7.28,79.4840921191,131.0,83.924,6.167,84.1502802431,4.174,-1.183,4.3384058132,79.75,7.35,80.0879828688,130.84
2019-11-25 10:00:00,83.5515,5.69,83.7450252388,4.2315,-1.25,4.4122661128,79.32,6.94,79.6230243083,134.0,84.1415,6.09,84.3616033646,4.2315,-1.25,4.4122661128,79.91,7.34,80.2463936884,133.83
2019-11-25 10:30:00,82.262,4.824,82.4033228699,4.542,-1.366,4.7429653172,77.72,6.19,77.9661112279,135.42,82.872,4.884,83.0157927144,4.542,-1.366,4.7429653172,78.33,6.25,78.5789501075,135.24
2019-11-25 11:00:00,82.4215,4.8515,82.564161199,4.6115,-1.4385,4.8306536307,77.81,6.29,78.0638213259,135.13,83.0215,4.9215,83.1672449015,4.6115,-1.4385,4.8306536307,78.41,6.36,78.6675136254,134.96
2019-11-25 11:30:00,81.869,4.7255,82.0052651435,5.189,-1.6045,5.4314032487,76.68,6.33,76.940829863,134.93,82.459,4.7855,82.5977462843,5.189,-1.6045,5.4314032487,77.27,6.39,77.5337668374,134.76
2019-11-25 12:00:00,82.2905,5.266,82.4588209123,5.0005,-1.654,5.2669456282,77.29,6.92,77.5991655883,134.83,82.8905,5.336,83.0620724895,5.0005,-1.654,5.2669456282,77.89,6.99,78.2030191233,134.66
2019-11-25 12:30:00,82.191,4.958,82.340404693,5.251,-1.612,5.4928630968,76.94,6.57,77.2200006475,134.83,82.781,5.028,82.9335562062,5.251,-1.612,5.4928630968,77.53,6.64,77.8138194667,134.66
2019-11-25 13:00:00,82.9405,5.4355,83.1184167348,5.0105,-1.5445,5.2431470035,77.93,6.98,78.2419663608,134.71,83.5505,5.4955,83.73103708,5.0105,-1.5445,5.2431470035,78.54,7.04,78.854886976,134.54
2019-11-25 13:30:00,82.3675,4.8555,82.5104898574,5.0075,-1.4945,5.2257618105,77.36,6.35,77.6201784332,135.03,82.9675,4.9254999999999995,83.1135765474,5.0075,-1.4945,5.2257618105,77.96,6.42,78.2238966046,134.87
2019-11-25 14:00:00,81.3635,4.5295,81.4894809316,4.2635,-1.4705,4.5099670176,77.1,6.0,77.3331106319,135.13,81.9535,4.5895,82.0819083142,4.2635,-1.4705,4.5099670176,77.69,6.06,77.9259886046,134.96
2019-11-25 14:30:00,81.0445,4.4565,81.1669352169,3.9645,-1.2335,4.1519612835,77.08,5.69,77.2897308832,135.07,81.6345,4.5165,81.7593441907,3.9645,-1.2335,4.1519612835,77.67,5.75,77.8825487513,134.9
2019-11-25 15:00:00,81.977,4.7335,82.1135466975,3.217,-1.3165,3.4759547250000002,78.76,6.05,78.9920255469,135.17,82.577,4.7935,82.7160115773,3.217,-1.3165,3.4759547250000002,79.36,6.11,79.5948597587,135.01
2019-11-25 15:30:00,83.7805,4.7135,83.91298625659999,3.0405,-1.2665,3.2937307874,80.74,5.98,80.9611511776,135.11,84.4205,4.7835,84.5559145921,3.0405,-1.2665,3.2937307874,81.38,6.05,81.6045764648,134.95
2019-11-25 16:00:00,86.699,5.39,86.8663841828,3.319,-1.27,3.5536827377,83.38,6.66,83.6455617472,134.55,87.339,5.44,87.5082540164,3.319,-1.27,3.5536827377,84.02,6.71,84.2875109373,134.39
2019-11-25 16:30:00,90.1145,5.957,90.3111784844,3.9245,-1.013,4.0531307961,86.19,6.97,86.4713652026,134.21,90.7745,6.027,90.9743622085,3.9245,-1.013,4.0531307961,86.85,7.04,87.1348615653,134.04
2019-11-25 17:00:00,94.1115,6.3855,94.3278805153,10.0615,0.17550000000000002,10.0630304829,84.05,6.21,84.2790994257,134.4,94.7515,6.4455,94.9704755306,10.0615,0.17550000000000002,10.0630304829,84.69,6.27,84.9217816582,134.23
2019-11-25 17:30:00,94.865,6.072,95.0591258586,10.565,0.392,10.5722698131,84.3,5.68,84.4911379968,134.71,95.525,6.142,95.7222533636,10.565,0.392,10.5722698131,84.96,5.75,85.1543545569,134.55
2019-11-25 18:00:00,95.2405,5.787,95.4161527691,11.0505,0.277,11.0539711982,84.19,5.51,84.3701143771,134.88,95.8905,5.837,96.0679892537,11.0505,0.277,11.0539711982,84.84,5.5600000000000005,85.021992449,134.72
2019-11-25 18:30:00,95.132,5.4915,95.2903667547,11.652,0.07150000000000001,11.6522193701,83.48,5.42,83.6557636986,135.25,95.782,5.5515,95.9427468663,11.652,0.07150000000000001,11.6522193701,84.13,5.48,84.3082872558,135.08
2019-11-25 19:00:00,93.1115,4.9030000000000005,93.2405000054,6.0315,-0.927,6.1023209724,87.08,5.83,87.2749408479,134.92,93.7615,4.953,93.8922312614,6.0315,-0.927,6.1023209724,87.73,5.88,87.9268292389,134.76
2019-11-25 19:30:00,90.634,4.5105,90.7461655733,4.474,-1.1495,4.6193101487,86.16,5.66,86.3457074787,135.04,91.324,4.5705,91.4382985748,4.474,-1.1495,4.6193101487,86.85,5.72,87.0381577241,134.87
2019-11-25 20:00:00,87.856,3.7185,87.9346574352,4.266,-1.0815,4.4009542431,83.59,4.8,83.7277021063,134.97,88.506,3.7785,88.5866191829,4.266,-1.0815,4.4009542431,84.24,4.86,84.3800758473,134.81
2019-11-25 20:30:00,84.476,2.4835000000000003,84.5124981778,4.7059999999999995,-1.1565,4.8460218995,79.77,3.64,79.853005579,135.24,85.096,2.5235000000000003,85.1334086493,4.7059999999999995,-1.1565,4.8460218995,80.39,3.68,80.4741853019,135.08
2019-11-25 21:00:00,80.5925,1.2755,80.6025927406,4.8025,-1.0045,4.9064270605,75.79,2.2800000000000002,75.8242870062,134.89,81.1925,1.3054999999999999,81.2029949355,4.8025,-1.0045,4.9064270605,76.39,2.31,76.4249187111,134.71
2019-11-25 21:30:00,77.643,0.561,77.645026692,3.9530000000000003,-1.009,4.0797414134,73.69,1.57,73.7067228955,135.09,78.203,0.601,78.2053093466,3.9530000000000003,-1.009,4.0797414134,74.25,1.6099999999999999,74.2674531676,134.93
2019-11-25 22:00:00,73.227,-0.8195,73.2315854618,4.027,-1.0095,4.1516044188,69.2,0.19,69.2002608377,135.83,73.767,-0.8095,73.7714414882,4.027,-1.0095,4.1516044188,69.74,0.2,69.7402867789,135.66
2019-11-25 22:30:00,69.471,-1.7930000000000001,69.4941342129,3.681,-0.973,3.8074256395,65.79,-0.8200000000000001,65.7951100007,136.34,69.981,-1.783,70.0037102588,3.681,-0.973,3.8074256395,66.3,-0.81,66.3049477792,136.17
2019-11-25 23:00:00,63.6825,-3.144,63.7600622824,3.4925,-0.714,3.5647373325,60.19,-2.43,60.2390321967,136.85,64.1725,-3.154,64.2499608735,3.4925,-0.714,3.5647373325,60.68,-2.44,60.7290375356,136.68
2019-11-25 23:30:00,59.429,-4.212,59.5780747003,3.569,-0.6920000000000001,3.6354676453,55.86,-3.52,55.9707959565,137.49,59.869,-4.212,60.0169818052,3.569,-0.6920000000000001,3.6354676453,56.3,-3.52,56.4099317496,137.32
2019-11-26 00:00:00,56.7555,-2.444,56.8080972771,3.6355,-0.684,3.6992859108,53.12,-1.76,53.1491486291,137.79,57.3755,-7.394,57.8499717913,3.6355,-0.684,3.6992859108,53.74,-6.71,54.157286675,137.61
2019-11-26 00:30:00,55.188,13.3155,56.7716292196,3.848,-0.5945,3.8936530726000003,51.34,13.91,53.1910114587,135.84,57.238,-23.5045,61.8760871763,3.848,-0.5945,3.8936530726000003,53.39,-22.91,58.0978502184,135.66
2019-11-26 01:00:00,56.9635,13.852,58.623529715,4.3635,-0.858,4.4470547838,52.6,14.71,54.6181663918,135.25,59.0635,-22.658,63.2604299404,4.3635,-0.858,4.4470547838,54.7,-21.8,58.8840385843,135.08
2019-11-26 01:30:00,56.1455,13.549,57.7571863169,4.0555,-0.711,4.1173536707,52.09,14.26,54.0066264453,134.87,58.2355,-22.751,62.5218478714,4.0555,-0.711,4.1173536707,54.18,-22.04,58.4913155947,134.7
2019-11-26 02:00:00,54.8125,13.254,56.3921862695,3.6225,-0.786,3.7067913686000002,51.19,14.04,53.0804832307,134.55,56.8525,-22.836,61.2673620474,3.6225,-0.786,3.7067913686000002,53.23,-22.05,57.616277214,134.38
2019-11-26 02:30:00,53.9455,13.171,55.530101848,3.4555,-0.809,3.5489380454,50.49,13.98,52.3896984149,134.63,55.9655,-23.019,60.5145565236,3.4555,-0.809,3.5489380454,52.51,-22.21,57.0138947977,134.45
2019-11-26 03:00:00,52.8075,12.9815,54.379696565,3.0975,-0.8485,3.2116130682,49.71,13.83,51.5979941471,134.66,54.7775,-23.2385,59.5029611742,3.0975,-0.8485,3.2116130682,51.68,-22.39,56.3217054074,134.49
2019-11-26 03:30:00,52.381,12.875,53.9401036892,3.371,-0.785,3.4611943025,49.01,13.66,50.8780473289,135.09,54.321,-23.535,59.2002302867,3.371,-0.785,3.4611943025,50.95,-22.75,55.7984318776,134.91
2019-11-26 04:00:00,51.623,12.9065,53.2119523345,3.673,-0.8935000000000001,3.780115243,47.95,13.8,49.8963174994,135.28,53.513,-23.6235,58.4953923079,3.673,-0.8935000000000001,3.780115243,49.84,-22.73,54.7784492296,135.11
2019-11-26 04:30:00,51.2435,12.637,52.7786894613,3.8735,-0.9530000000000001,3.9890113123,47.37,13.59,49.2808786448,135.13,53.1035,-23.823,58.2023800308,3.8735,-0.9530000000000001,3.9890113123,49.23,-22.87,54.282868384,134.95
2019-11-26 05:00:00,50.9885,12.338,52.4600169296,4.2885,-0.842,4.370377129,46.7,13.18,48.5242454861,135.5,52.8085,-24.282,58.1236027466,4.2885,-0.842,4.370377129,48.52,-23.44,53.8852855611,135.33
2019-11-26 05:30:00,52.4615,12.847,54.011613485,4.6815,-0.9530000000000001,4.7775151753,47.78,13.8,49.7329709549,135.46,54.3315,-23.793,59.3128884919,4.6815,-0.9530000000000001,4.7775151753,49.65,-22.84,54.6515150751,135.28
2019-11-26 06:00:00,55.7095,13.6355,57.3539471222,5.2895,-1.1445,5.4119026691,50.42,14.78,52.5416482421,135.73,57.7195,-23.0845,62.1645785034,5.2895,-1.1445,5.4119026691,52.43,-21.94,56.8354510847,135.55
2019-11-26 06:30:00,61.458,16.1675,63.5489875627,6.118,-1.6724999999999999,6.342490067,55.34,17.84,58.1444855511,134.69,63.688,-19.9325,66.734293285,6.118,-1.6724999999999999,6.342490067,57.57,-18.26,60.396460989,134.51
2019-11-26 07:00:00,67.483,18.336,69.9297088869,6.563,-1.804,6.8064223348,60.92,20.14,64.162808542,134.5,69.983,-17.574,72.1558435957,6.563,-1.804,6.8064223348,63.42,-15.77,65.3512761926,134.33
2019-11-26 07:30:00,74.6175,20.3775,77.3499438429,6.7975,-2.0025,7.0863257405,67.82,22.38,71.4172024095,133.41,77.4475,-14.8125,78.8512866889,6.7975,-2.0025,7.0863257405,70.65,-12.81,71.8019400852,133.24
2019-11-26 08:00:00,77.4415,21.521,80.3762363093,6.8915,-2.199,7.2338353071,70.55,23.72,74.4307792516,133.01,80.4215,-13.399000000000001,81.5300611017,6.8915,-2.199,7.2338353071,73.53,-11.2,74.3780942213,132.84
2019-11-26 08:30:00,79.1295,22.63,82.3018509528,6.8595,-2.17,7.1945562928,72.27,24.8,76.4067595177,132.53,82.1995,-12.02,83.0736913845,6.8595,-2.17,7.1945562928,75.34,-9.85,75.9811693777,132.37
2019-11-26 09:00:00,80.6825,23.536,84.0452800712,6.3225,-2.084,6.6571061468,74.36,25.62,78.6498188173,132.87,83.8425,-11.254,84.594428435,6.3225,-2.084,6.6571061468,77.52,-9.17,78.0604848819,132.7
2019-11-26 09:30:00,82.295,24.5955,85.8918252528,5.975,-2.0645,6.3216125514,76.32,26.66,80.8424269799,133.16,85.545,-10.2445,86.15623486,5.975,-2.0645,6.3216125514,79.57,-8.18,79.9893574171,132.99
2019-11-26 10:00:00,82.7205,23.583,86.0165042841,6.8105,-1.827,7.0513005361,75.91,25.41,80.0499606496,133.23,85.9805,-11.287,86.7181800388,6.8105,-1.827,7.0513005361,79.17,-9.46,79.7331831799,133.05
2019-11-26 10:30:00,80.6985,23.065,83.9299834818,7.8185,-2.475,8.2008881988,72.88,25.54,77.2255527659,133.12,83.7785,-11.845,84.6117077434,7.8185,-2.475,8.2008881988,75.96,-9.37,76.5357334844,132.95
2019-11-26 11:00:00,78.699,22.362,81.8143730954,7.859,-2.928,8.3867195613,70.84,25.29,75.218945087,133.21,81.699,-12.548,82.6569954995,7.859,-2.928,8.3867195613,73.84,-9.62,74.4640181564,133.04
2019-11-26 11:30:00,78.109,22.375,81.2505784964,10.279,-3.385,10.8220176492,67.83,25.76,72.5567812131,133.27,80.969,-12.545,81.9350717703,10.279,-3.385,10.8220176492,70.69,-9.16,71.2810051837,133.09
2019-11-26 12:00:00,74.899,21.9205,78.0408131765,11.199,-4.1195,11.9326393246,63.7,26.04,68.8169426813,133.4,77.549,-13.0695,78.6426044282,11.199,-4.1195,11.9326393246,66.35,-8.95,66.9509148556,133.23
2019-11-26 12:30:00,77.3285,22.4785,80.5293727437,8.8285,-3.3615,9.4468034012,68.5,25.84,73.2117176414,133.56,80.1985,-12.6215,81.1856001056,8.8285,-3.3615,9.4468034012,71.37,-9.26,71.9682186802,133.39
2019-11-26 13:00:00,78.329,23.1385,81.6751028359,9.289,-3.3615,9.8785223212,69.04,26.5,73.9511433313,133.56,81.229,-11.8815,82.0933644289,9.289,-3.3615,9.8785223212,71.94,-8.52,72.4427636138,133.39
2019-11-26 13:30:00,78.083,22.5665,81.2785445936,7.353,-3.0335,7.9541643967,70.73,25.6,75.2202957984,133.53,81.083,-12.5135,82.0429190805,7.353,-3.0335,7.9541643967,73.73,-9.48,74.3369578339,133.36
2019-11-26 14:00:00,77.2425,21.9235,80.2934845333,8.2125,-3.3765,8.8795218621,69.03,25.3,73.5202754347,133.8,80.1525,-13.2865,81.2462573815,8.2125,-3.3765,8.8795218621,71.94,-9.91,72.6193617433,133.63
2019-11-26 14:30:00,76.5475,21.947,79.6315927585,7.5175,-3.063,8.1175596856,69.03,25.01,73.4209847387,133.69,79.4575,-13.283,80.5601166537,7.5175,-3.063,8.1175596856,71.94,-10.22,72.6623148544,133.52
2019-11-26 15:00:00,75.461,21.8115,78.550009887,6.971,-3.0185,7.5964585992,68.49,24.83,72.8519663427,133.88,78.341,-13.5185,79.4988183764,6.971,-3.0185,7.5964585992,71.37,-10.5,72.1382485232,133.71
2019-11-26 15:30:00,77.378,22.2885,80.5241089131,5.708,-2.4415,6.2082353572,71.67,24.73,75.8166327398,133.97,80.398,-13.0815,81.4552886328,5.708,-2.4415,6.2082353572,74.69,-10.64,75.4440567573,133.81
2019-11-26 16:00:00,81.4675,23.064,84.6693666697,4.3575,-1.6059999999999999,4.6440329725,77.11,24.67,80.9602433297,133.6,84.7375,-12.156,85.6049779058,4.3575,-1.6059999999999999,4.6440329725,80.38,-10.55,81.0693955818,133.43
2019-11-26 16:30:00,86.356,24.027,89.6362396857,3.516,-1.353,3.7673419011,82.84,25.38,86.6406948264,133.21,89.906,-10.943,90.5695207286,3.516,-1.353,3.7673419011,86.39,-9.59,86.9206546225,133.05
2019-11-26 17:00:00,90.665,24.6755,93.9628784428,4.595,-0.9845,4.6992834826,86.07,25.66,89.8135875021,132.68,94.445,-9.9845,94.9713023247,4.595,-0.9845,4.6992834826,89.85,-9.0,90.2996262451,132.51
2019-11-26 17:30:00,82.6125,26.3585,86.7156022784,24.5925,2.3185000000000002,24.7015485041,58.02,24.04,62.8032005554,133.43,85.0125,-8.7915,85.465874058,24.5925,2.3185000000000002,24.7015485041,60.42,-11.11,61.4329593948,133.26
2019-11-26 18:00:00,91.2035,24.6455,94.4747536779,27.8435,2.8055,27.9844836025,63.36,21.84,67.0184690962,133.53,93.8135,-10.7345,94.4256441466,27.8435,2.8055,27.9844836025,65.97,-13.54,67.3451742889,133.36
2019-11-26 18:30:00,91.1845,23.4025,94.1397368092,8.4445,-0.3175,8.4504666439,82.74,23.72,86.0729109534,133.22,94.7145,-11.6975,95.4341030057,8.4445,-0.3175,8.4504666439,86.27,-11.38,87.0173390768,133.05
2019-11-26 19:00:00,89.1825,22.8175,92.0551824315,4.7725,-1.4425,4.9857359036,84.41,24.26,87.8270783984,133.36,92.8225,-12.3025,93.6342245789,4.7725,-1.4425,4.9857359036,88.05,-10.86,88.7172029541,133.19
2019-11-26 19:30:00,86.532,21.7935,89.2342068169,4.352,-1.5965,4.63559233,82.18,23.39,85.4438090209,133.4,90.062,-13.3565,91.0470204688,4.352,-1.5965,4.63559233,85.71,-11.76,86.5130146279,133.22
2019-11-26 20:00:00,84.639,21.5455,87.3382441503,4.119,-1.5245000000000002,4.3920679924,80.52,23.07,83.7597474925,133.51,88.099,-13.7145,89.160088107,4.119,-1.5245000000000002,4.3920679924,83.98,-12.19,84.8600995757,133.34
2019-11-26 20:30:00,82.295,20.772,84.8760449656,3.145,-1.328,3.4138847374,79.15,22.1,82.1774452024,133.51,85.695,-14.538,86.9194251534,3.145,-1.328,3.4138847374,82.55,-13.21,83.6002787077,133.34
2019-11-26 21:00:00,79.016,19.5425,81.3967908597,3.5460000000000003,-1.1775,3.7363916082,75.47,20.72,78.2626302906,133.87,82.226,-15.9875,83.7658357103,3.5460000000000003,-1.1775,3.7363916082,78.68,-14.81,80.061716819,133.69
2019-11-26 21:30:00,75.2745,18.4,77.4907113805,3.9945,-1.31,4.2038232896,71.28,19.71,73.9548679939,133.93,78.2945,-17.22,80.1658102326,3.9945,-1.31,4.2038232896,74.3,-15.91,75.9843279894,133.76
2019-11-26 22:00:00,70.2835,16.824,72.2690621791,4.3935,-1.366,4.6009562321,65.89,18.19,68.3547233189,134.29,73.0335,-19.066,75.4811531328,4.3935,-1.366,4.6009562321,68.64,-17.7,70.88539765,134.11
2019-11-26 22:30:00,66.249,15.884,68.1265840697,3.899,-1.306,4.1119140312,62.35,17.19,64.6762599413,134.03,68.839,-19.936,71.6676497243,3.899,-1.306,4.1119140312,64.94,-18.63,67.5594589972,133.85
2019-11-26 23:00:00,61.604,14.957,63.3937273317,3.954,-1.083,4.0996347398,57.65,16.04,59.839820354,135.08,63.964,-21.433,67.4593713653,3.954,-1.083,4.0996347398,60.01,-20.35,63.366573207,134.9
2019-11-26 23:30:00,57.9215,14.058,59.6030831942,3.8515,-0.932,3.9626602491,54.07,14.99,56.1094020642,135.17,60.1015,-22.452,64.1582621823,3.8515,-0.932,3.9626602491,56.25,-21.52,60.226015143,134.99
2019-11-27 00:00:00,54.8325,13.296,56.4215089505,3.6725,-0.9540000000000001,3.7943869399,51.16,14.25,53.1075145342,134.55,56.8725,-22.874,61.3000908013,3.6725,-0.9540000000000001,3.7943869399,53.2,-21.92,57.5389120509,134.38
2019-11-27 00:30:00,55.1375,13.3005,56.719019795,3.7275,-0.9895,3.8566003812,51.41,14.29,53.3590873235,134.55,57.2075,-22.8595,61.6056393238,3.7275,-0.9895,3.8566003812,53.48,-21.87,57.77895205,134.38
2019-11-27 01:00:00,56.8425,13.674,58.4640751423,3.4325,-0.9560000000000001,3.563143591,53.41,14.63,55.3774773712,134.03,59.0025,-22.236,63.0534273632,3.4325,-0.9560000000000001,3.563143591,55.57,-21.28,59.5051535583,133.86
2019-11-27 01:30:00,55.8375,13.4295,57.4297647261,2.9875,-0.9905,3.1474190220000002,52.85,14.42,54.781921288,134.15,57.9575,-22.5505,62.1900060822,2.9875,-0.9905,3.1474190220000002,54.97,-21.56,59.0468839144,133.98
2019-11-27 02:00:00,54.6355,13.1,56.1840534338,2.1555,-0.93,2.3475690086,52.48,14.03,54.3230273457,134.7,56.7455,-23.12,61.274678051,2.1555,-0.93,2.3475690086,54.59,-22.19,58.9276183126,134.52
2019-11-27 02:30:00,53.5685,13.015,55.1268937747,1.9385,-0.865,2.1227357937,51.63,13.88,53.4631770474,134.98,55.6385,-23.405,60.3608872305,1.9385,-0.865,2.1227357937,53.7,-22.54,58.2386606989,134.8
2019-11-27 03:00:00,52.7685,12.9445,54.3329980077,1.6684999999999999,-0.7655000000000001,1.8357239716,51.1,13.71,52.9072216243,135.35,54.8085,-23.6755,59.7034418815,1.6684999999999999,-0.7655000000000001,1.8357239716,53.14,-22.91,57.8681924722,135.18
2019-11-27 03:30:00,52.123,12.8435,53.682051202,1.893,-0.8965000000000001,2.0945551437,50.23,13.74,52.0753348525,135.52,54.113,-23.8665,59.142426322,1.893,-0.8965000000000001,2.0945551437,52.22,-22.97,57.0486573023,135.34
2019-11-27 04:00:00,51.5795,12.794,53.1425559815,1.4095,-0.866,1.6542811883000001,50.17,13.66,51.9963892977,135.79,53.5795,-24.016,58.7156799863,1.4095,-0.866,1.6542811883000001,52.17,-23.15,57.0756638157,135.61
2019-11-27 04:30:00,51.8185,12.997,53.4235804795,1.1185,-0.843,1.4006038876,50.7,13.84,52.5550720673,135.75,53.8385,-23.763,58.8495051062,1.1185,-0.843,1.4006038876,52.72,-22.92,57.4867358614,135.57
2019-11-27 05:00:00,52.0945,13.317,53.7696886661,1.0745,-0.783,1.3295259494,51.02,14.1,52.9325079701,135.56,54.1145,-23.393,58.9543175624,1.0745,-0.783,1.3295259494,53.04,-22.61,57.658075757,135.38
2019-11-27 05:30:00,53.903,13.733,55.6248927909,1.083,-0.887,1.3998778518,52.82,14.62,54.8059923731,135.9,56.023,-23.167,60.6241405547,1.083,-0.887,1.3998778518,54.94,-22.28,59.2857655766,135.73
2019-11-27 06:00:00,56.7935,14.3555,58.5797065757,1.1335,-1.0445,1.5413638441000002,55.66,15.4,57.7511523695,135.95,59.0435,-22.5345,63.1976153229,1.1335,-1.0445,1.5413638441000002,57.91,-21.49,61.7688287083,135.79
2019-11-27 06:30:00,63.678,16.79,65.8543224398,1.178,-0.98,1.532345914,62.5,17.77,64.9770951952,135.44,66.248,-19.67,69.1064859764,1.178,-0.98,1.532345914,65.07,-18.69,67.7009674968,135.27
2019-11-27 07:00:00,70.118,18.7915,72.5923852498,1.008,-0.8785000000000001,1.3370962007,69.11,19.67,71.8547214872,134.79,73.008,-17.1785,75.0017928202,1.008,-0.8785000000000001,1.3370962007,72.0,-16.3,73.8220156864,134.63
2019-11-27 07:30:00,77.248,21.77,80.2570022116,1.028,-0.71,1.2493534328,76.22,22.48,79.465960008,133.07,80.498,-13.18,81.5698498466,1.028,-0.71,1.2493534328,79.47,-12.47,80.4424129424,132.91
2019-11-27 08:00:00,80.1685,23.541,83.5533785867,1.0585,-0.6990000000000001,1.2684728022,79.11,24.24,82.7403752711,132.67,83.5585,-11.129,84.296367438,1.0585,-0.6990000000000001,1.2684728022,82.5,-10.43,83.156688847,132.5
2019-11-27 08:30:00,80.499,24.303,84.0876019993,1.149,-0.837,1.4215378996,79.35,25.14,83.2372638906,132.45,83.909,-10.127,84.5179058543,1.149,-0.837,1.4215378996,82.76,-9.29,83.2797796587,132.29
2019-11-27 09:00:00,81.55,24.737,85.2192564448,1.2,-0.843,1.4665091203,80.35,25.58,84.3235370463,132.28,85.0,-9.553,85.5351378616,1.2,-0.843,1.4665091203,83.8,-8.71,84.2514338157,132.12
2019-11-27 09:30:00,84.035,25.5865,87.8438968128,1.335,-0.8635,1.5899236616999999,82.7,26.45,86.8267959791,131.93,87.605,-8.5435,88.0206079123,1.335,-0.8635,1.5899236616999999,86.27,-7.68,86.6111730668,131.76
2019-11-27 10:00:00,83.456,25.2205,87.1835853601,1.646,-0.9395,1.8952509728,81.81,26.16,85.8907544501,132.23,86.986,-8.9795,87.4482453583,1.646,-0.9395,1.8952509728,85.34,-8.04,85.7178931146,132.06
2019-11-27 10:30:00,74.5485,25.465,78.777820973,1.8685,-0.975,2.1075856448,72.68,26.44,77.3398732867,132.29,77.6485,-8.745,78.1393919688,1.8685,-0.975,2.1075856448,75.78,-7.77,76.1773017375,132.12
2019-11-27 11:00:00,73.704,25.4785,77.9835468432,2.884,-1.1715,3.1128553211,70.82,26.65,75.6683216412,132.18,76.704,-8.7015,77.1959825266,2.884,-1.1715,3.1128553211,73.82,-7.53,74.2030545193,132.01
2019-11-27 11:30:00,81.13,24.696,84.8054792805,4.48,-1.384,4.6889077619,76.65,26.08,80.9653561716,132.05,84.41,-9.464,84.9388921284,4.48,-1.384,4.6889077619,79.93,-8.08,80.3373593044,131.88
2019-11-27 12:00:00,82.0545,24.803,85.7212329546,4.8345,-1.597,5.0914437294,77.22,26.4,81.6081392999,132.17,85.3645,-9.387,85.8790639752,4.8345,-1.597,5.0914437294,80.53,-7.79,80.9059021333,132.01
2019-11-27 12:30:00,82.133,24.738,85.7776097417,5.103,-1.6219999999999999,5.3545768274,77.03,26.36,81.4154193013,131.98,85.423,-9.392,85.9377599952,5.103,-1.6219999999999999,5.3545768274,80.32,-7.77,80.6949521346,131.82
2019-11-27 13:00:00,81.5005,24.529,85.1117109524,6.7205,-1.951,6.9979655079,74.78,26.48,79.3299363418,132.4,84.6905,-9.741,85.2488584748,6.7205,-1.951,6.9979655079,77.97,-7.79,78.3581840014,132.24
2019-11-27 13:30:00,79.8475,23.8995,83.3475215978,7.9275,-2.2005,8.2272386923,71.92,26.1,76.5094530107,132.66,82.9075,-10.5305,83.5735902454,7.9275,-2.2005,8.2272386923,74.98,-8.33,75.4412970461,132.5
2019-11-27 14:00:00,78.936,22.99,82.2157661036,7.426,-2.09,7.7145042615,71.51,25.08,75.7805153057,132.81,81.966,-11.58,82.7799586615,7.426,-2.09,7.7145042615,74.54,-9.49,75.1416775165,132.65
2019-11-27 14:30:00,80.4195,23.6845,83.8346677723,3.8995,-1.3155000000000001,4.1154149852,76.52,25.0,80.5003751544,132.75,83.6795,-10.8955,84.3858438395,3.8995,-1.3155000000000001,4.1154149852,79.78,-9.58,80.3531256393,132.58
2019-11-27 15:00:00,81.1805,24.085,84.6779830018,2.7205,-1.195,2.9713877650000002,78.46,25.28,82.4320932647,132.69,84.5305,-10.485,85.1782874637,2.7205,-1.195,2.9713877650000002,81.81,-9.29,82.3357771567,132.52
2019-11-27 15:30:00,81.9015,23.746,85.274428865,2.0215,-1.064,2.2844163915999998,79.88,24.81,83.6441898759,132.81,85.3415,-10.864,86.0302163094,2.0215,-1.064,2.2844163915999998,83.32,-9.8,83.8943526109,132.64
2019-11-27 16:00:00,81.7885,23.8825,85.2040640961,2.8585000000000003,-0.8575,2.9843472486,78.93,24.74,82.716458459,132.97,85.1685,-10.8275,85.8539932007,2.8585000000000003,-0.8575,2.9843472486,82.31,-9.97,82.9116216221,132.81
2019-11-27 16:30:00,88.8505,24.501,92.1667529603,10.7105,0.971,10.7544247289,78.14,23.53,81.6058852044,132.97,92.2205,-10.279,92.7915861555,10.7105,0.971,10.7544247289,81.51,-11.25,82.2826992751,132.81
2019-11-27 17:00:00,85.408,28.105,89.9133888195,24.818,3.665,25.0871550599,60.59,24.44,65.333465391,133.01,87.918,-6.655,88.169517119,24.818,3.665,25.0871550599,63.1,-10.32,63.9383484303,132.84
2019-11-27 17:30:00,85.824,27.6575,90.1703736393,24.734,3.6775,25.0058945501,61.09,23.98,65.62795517160001,133.05,88.354,-7.1625,88.6438419872,24.734,3.6775,25.0058945501,63.62,-10.84,64.5368886762,132.89
2019-11-27 18:00:00,85.744,27.0175,89.8998267087,22.094,3.2375,22.3299404892,63.65,23.78,67.9471184084,133.01,88.384,-7.8225,88.7294931928,22.094,3.2375,22.3299404892,66.29,-11.06,67.2063069957,132.84
2019-11-27 18:30:00,84.952,25.1375,88.5930934681,3.832,0.1275,3.8341205315,81.12,25.01,84.8878937187,132.73,88.422,-9.5025,88.9311395983,3.832,0.1275,3.8341205315,84.59,-9.63,85.1363905742,132.57
2019-11-27 19:00:00,83.4485,24.5325,86.9798580621,1.8085,-0.47750000000000004,1.8704754743,81.64,25.01,85.384950079,132.65,86.9685,-10.0375,87.5458245635,1.8085,-0.47750000000000004,1.8704754743,85.16,-9.56,85.694919336,132.49
2019-11-27 19:30:00,89.065,23.1875,92.0338762698,1.465,-0.5025000000000001,1.548783797,87.6,23.69,90.7467690885,132.37,92.845,-11.3325,93.5340557297,1.465,-0.5025000000000001,1.548783797,91.38,-10.83,92.0195267321,132.2
2019-11-27 20:00:00,87.751,22.44,90.5747845761,1.171,-0.56,1.2980142526,86.58,23.0,89.5829023866,132.56,91.511,-12.17,92.316694162,1.171,-0.56,1.2980142526,90.34,-11.61,91.082971515,132.39
2019-11-27 20:30:00,85.1595,21.5225,87.8371131499,1.1695,-0.6175,1.3225114366000001,83.99,22.14,86.8590795484,132.84,88.7795,-13.2975,89.7698341677,1.1695,-0.6175,1.3225114366000001,87.61,-12.68,88.5228473333,132.68
2019-11-27 21:00:00,81.697,20.511,84.2324220832,1.117,-0.709,1.323015495,80.58,21.22,83.3272152421,132.89,85.157,-14.369,86.3607712448,1.117,-0.709,1.323015495,84.04,-13.66,85.1429221956,132.72
2019-11-27 21:30:00,78.039,19.388,80.4113180156,1.299,-0.752,1.500968021,76.74,20.14,79.3388126959,133.2,81.319,-15.722,82.8248817989,1.299,-0.752,1.500968021,80.02,-14.97,81.4082385266,133.03
2019-11-27 22:00:00,73.3065,17.949,75.4719122803,1.2465,-0.851,1.509292301,72.06,18.8,74.4720323343,133.66,76.3665,-17.491,78.3439685186,1.2465,-0.851,1.509292301,75.12,-16.64,76.9409123939,133.49
2019-11-27 22:30:00,68.8875,16.799,70.9062342622,1.2875,-0.8310000000000001,1.5323893924,67.6,17.63,69.861125814,134.1,71.7175,-18.931,74.1740019633,1.2875,-0.8310000000000001,1.5323893924,70.43,-18.1,72.7186007841,133.93
2019-11-27 23:00:00,63.726,15.468,65.5763837063,1.526,-0.642,1.6555482476,62.2,16.11,64.2524092933,135.11,66.306,-20.862,69.5104933086,1.526,-0.642,1.6555482476,64.78,-20.22,67.8623371245,134.94
2019-11-27 23:30:00,59.231,14.19,60.907039502800004,1.8010000000000002,-0.7000000000000001,1.9322528302,57.43,14.89,59.3288884103,134.5,61.571,-21.9,65.3498128612,1.8010000000000002,-0.7000000000000001,1.9322528302,59.77,-21.2,63.4183955962,134.33
2019-11-28 00:00:00,56.5415,13.4145,58.1110147261,1.7915,-0.7255,1.9328275919000002,54.75,14.14,56.5464596593,134.29,58.7515,-22.5755,62.9395897071,1.7915,-0.7255,1.9328275919000002,56.96,-21.85,61.0070823757,134.11
2019-11-28 00:30:00,55.6445,13.22,57.1933455941,1.5245000000000002,-0.67,1.6652327915,54.12,13.89,55.8740234814,134.29,57.8445,-22.77,62.1647736282,1.5245000000000002,-0.67,1.6652327915,56.32,-22.1,60.5008462751,134.11
2019-11-28 01:00:00,56.7455,13.5745,58.3465407758,2.0555,-0.5955,2.1400234812,54.69,14.17,56.4958848059,133.95,58.9555,-22.3155,63.0375484969,2.0555,-0.5955,2.1400234812,56.9,-21.72,60.9045843923,133.79
2019-11-28 01:30:00,56.2835,13.36,57.8474024676,2.1835,-0.5,2.2400161272,54.1,13.86,55.8471986764,134.39,58.4635,-22.73,62.7266588641,2.1835,-0.5,2.2400161272,56.28,-22.23,60.5112493674,134.22
2019-11-28 02:00:00,55.0345,13.176,56.5897796978,2.1845,-0.654,2.2802974038,52.85,13.83,54.6295835606,134.66,57.1745,-23.014,61.6325210116,2.1845,-0.654,2.2802974038,54.99,-22.36,59.3621908288,134.48
2019-11-28 02:30:00,53.9035,13.1505,55.4844389221,2.7135,-0.6695,2.7948725373,51.19,13.82,53.0227168297,135.0,55.9435,-23.2495,60.5822947939,2.7135,-0.6695,2.7948725373,53.23,-22.58,57.8211838343,134.83
2019-11-28 03:00:00,53.2615,13.039,54.8343223105,3.0715,-0.731,3.1572889082,50.19,13.77,52.0446827255,135.13,55.2615,-23.421,60.0198019261,3.0715,-0.731,3.1572889082,52.19,-22.69,56.9089817164,134.95
2019-11-28 03:30:00,52.9445,12.845,54.4804011113,3.4545,-0.845,3.5563457720000002,49.49,13.69,51.3485754428,135.3,54.8945,-23.735,59.8059892925,3.4545,-0.845,3.5563457720000002,51.44,-22.89,56.302981271,135.13
2019-11-28 04:00:00,52.1485,12.588,53.6462840861,3.3485,-0.812,3.4455473078,48.8,13.4,50.6063237155,135.55,54.0785,-24.082,59.1982000254,3.3485,-0.812,3.4455473078,50.73,-23.27,55.8124161813,135.38
2019-11-28 04:30:00,51.694,12.587,53.2043438546,2.924,-0.803,3.0322574099,48.77,13.39,50.5747466627,135.55,53.614,-24.093,58.7786835936,2.924,-0.803,3.0322574099,50.69,-23.29,55.7844082159,135.38
2019-11-28 05:00:00,52.3715,12.732,53.8969186155,2.6315,-0.858,2.7678432488,49.74,13.59,51.5631234508,135.51,54.3415,-23.908,59.3682666603,2.6315,-0.858,2.7678432488,51.71,-23.05,56.6147207005,135.33
2019-11-28 05:30:00,54.275,13.475,55.9227257025,2.315,-0.795,2.4477030049,51.96,14.27,53.8838983371,135.72,56.345,-23.325,60.9820846643,2.315,-0.795,2.4477030049,54.03,-22.53,58.5392329981,135.55
2019-11-28 06:00:00,56.884,14.222,58.6349276456,2.364,-0.978,2.5583158523,54.52,15.2,56.599208475,136.11,59.074,-22.748,63.3025195391,2.364,-0.978,2.5583158523,56.71,-21.77,60.7450162565,135.94
2019-11-28 06:30:00,63.7115,16.1965,65.7379787071,2.5015,-0.9635,2.6806406883,61.21,17.16,63.5698804466,135.13,66.2215,-20.1235,69.2115764486,2.5015,-0.9635,2.6806406883,63.72,-19.16,66.5382897285,134.95
2019-11-28 07:00:00,70.066,18.5,72.4671950333,2.426,-1.03,2.6355978449,67.64,19.53,70.403057462,134.56,72.886,-17.42,74.9388110127,2.426,-1.03,2.6355978449,70.46,-16.39,72.3411618652,134.39
2019-11-28 07:30:00,77.416,20.8695,80.1796301204,2.646,-1.0905,2.8619060519,74.77,21.96,77.9281367672,132.86,80.586,-14.0605,81.8034293673,2.646,-1.0905,2.8619060519,77.94,-12.97,79.0117997517,132.69
2019-11-28 08:00:00,80.5715,21.8005,83.4687271527,3.3115,-1.2695,3.5465000352000002,77.26,23.07,80.6308408737,132.22,83.8715,-12.6595,84.8215270583,3.3115,-1.2695,3.5465000352000002,80.56,-11.39,81.36120512869999,132.05
2019-11-28 08:30:00,81.893,23.1175,85.0933737447,3.803,-1.5125000000000002,4.0927332249,78.09,24.63,81.88214091,131.73,85.243,-11.0325,85.9539708521,3.803,-1.5125000000000002,4.0927332249,81.44,-9.52,81.9945364033,131.56
2019-11-28 09:00:00,81.675,23.5715,85.008359808,3.885,-1.5985,4.2010031243,77.79,25.17,81.760705721,131.92,85.025,-10.6085,85.6842511623,3.885,-1.5985,4.2010031243,81.14,-9.01,81.6387144681,131.75
2019-11-28 09:30:00,82.05,23.9525,85.4747024344,4.3,-1.7974999999999999,4.6605800336000005,77.75,25.75,81.9031440178,131.46,85.37,-9.9875,85.9522370637,4.3,-1.7974999999999999,4.6605800336000005,81.07,-8.19,81.4826423234,131.29
2019-11-28 10:00:00,80.726,23.356,84.0368360423,6.116,-2.134,6.4776085093,74.61,25.49,78.8441006037,131.61,83.926,-10.614,84.5945061573,6.116,-2.134,6.4776085093,77.81,-8.48,78.2707256897,131.44
2019-11-28 10:30:00,78.537,22.871,81.7994071494,7.207,-2.449,7.6117310778,71.33,25.32,75.6906288783,131.99,81.557,-11.349,82.3428445586,7.207,-2.449,7.6117310778,74.35,-8.9,74.8807885909,131.82
2019-11-28 11:00:00,77.186,22.9265,80.5189604891,6.726,-2.4735,7.1663992528,70.46,25.4,74.8984085278,132.13,80.166,-11.3635,80.9673803964,6.726,-2.4735,7.1663992528,73.44,-8.89,73.9761157401,131.96
2019-11-28 11:30:00,76.6345,22.8485,79.9681220393,8.7245,-2.8615,9.18177992,67.91,25.71,72.6138568043,132.3,79.4945,-11.5315,80.3265275143,8.7245,-2.8615,9.18177992,70.77,-8.67,71.2991009761,132.13
2019-11-28 12:00:00,78.489,23.2305,81.8546226627,8.189,-2.6895,8.6193463354,70.3,25.92,74.9262063633,132.15,81.449,-11.0295,82.1923930254,8.189,-2.6895,8.6193463354,73.26,-8.34,73.7331892705,131.98
2019-11-28 12:30:00,80.368,23.574,83.7540978102,5.518,-1.9260000000000002,5.8444674693,74.85,25.5,79.0744743897,131.87,83.558,-10.606,84.2284191945,5.518,-1.9260000000000002,5.8444674693,78.04,-8.68,78.5212327973,131.7
2019-11-28 13:00:00,81.274,23.462,84.5927214363,4.234,-1.5979999999999999,4.5255231742,77.04,25.06,81.0133643296,131.92,84.564,-10.668,85.2342438225,4.234,-1.5979999999999999,4.5255231742,80.33,-9.07,80.8404218198,131.76
