Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-11-28 13:30:00,80.901,23.176,84.1552064759,4.511,-1.274,4.6874510131000005,76.39,24.45,80.2074472851,131.89,84.171,-11.074,84.8963527897,4.511,-1.274,4.6874510131000005,79.66,-9.8,80.2605482164,131.72
2019-11-28 14:00:00,80.243,22.5775,83.3587581196,4.183,-1.3025,4.3810952112,76.06,23.88,79.720624684,131.89,83.493,-11.6725,84.3049720079,4.183,-1.3025,4.3810952112,79.31,-10.37,79.9850798587,131.75
2019-11-28 14:30:00,80.332,22.6745,83.4707324411,3.392,-0.9455,3.5213114388999998,76.94,23.62,80.4839611351,131.84,83.602,-11.5755,84.3995651899,3.392,-0.9455,3.5213114388999998,80.21,-10.63,80.9113156487,131.68
2019-11-28 15:00:00,80.3535,23.0665,83.5987343475,3.5435,-0.8035,3.6334562747,76.81,23.87,80.4335315649,131.84,83.6535,-11.1835,84.3977412879,3.5435,-0.8035,3.6334562747,80.11,-10.38,80.7796787565,131.68
2019-11-28 15:30:00,72.808,23.6665,76.557874097,3.148,-1.0735000000000001,3.3260045475,69.66,24.74,73.9228192103,131.96,75.748,-10.6035,76.4865590562,3.148,-1.0735000000000001,3.3260045475,72.6,-9.53,73.2228167991,131.79
2019-11-28 16:00:00,75.209,23.846,78.8988301371,2.719,-1.064,2.9197700252,72.49,24.91,76.6505590325,132.25,78.279,-10.564,78.9886063746,2.719,-1.064,2.9197700252,75.56,-9.5,76.1548658984,132.09
2019-11-28 16:30:00,79.928,25.364,83.8559340774,9.048,0.224,9.0507723427,70.88,25.14,75.2063428176,132.4,82.958,-9.136,83.4595486448,9.048,0.224,9.0507723427,73.91,-9.36,74.5003201335,132.24
2019-11-28 17:00:00,85.211,27.6385,89.5812547537,24.881,3.3685,25.1079858461,60.33,24.27,65.0287767069,132.4,87.701,-7.0415,87.9832263744,24.881,3.3685,25.1079858461,62.82,-10.41,63.6766872568,132.24
2019-11-28 17:30:00,85.5965,26.983,89.7487777145,24.9665,3.153,25.1648073954,60.63,23.83,65.1449598971,132.7,88.1065,-7.737,88.4455567638,24.9665,3.153,25.1648073954,63.14,-10.89,64.0722381379,132.54
2019-11-28 18:00:00,85.071,26.4675,89.0932298059,24.931,2.9875,25.1093591565,60.14,23.48,64.561056373,132.92,87.561,-8.3625,87.9594231862,24.931,2.9875,25.1093591565,62.63,-11.35,63.6501327571,132.75
2019-11-28 18:30:00,83.4225,25.2325,87.1549916098,21.0125,2.6025,21.173052744,62.41,22.63,66.3861807909,133.08,86.0025,-9.7975,86.5587720136,21.0125,2.6025,21.173052744,64.99,-12.4,66.1623767711,132.92
2019-11-28 19:00:00,89.894,22.8905,92.7626337824,17.364,1.8305,17.4602183907,72.53,21.06,75.5256545817,133.12,92.954,-12.1995,93.7511275466,17.364,1.8305,17.4602183907,75.59,-14.03,76.8810054565,132.95
2019-11-28 19:30:00,88.289,22.2145,91.0408234324,4.849,-0.24550000000000002,4.8552107318,83.44,22.46,86.4099832195,132.87,91.869,-12.6755,92.7393199309,4.849,-0.24550000000000002,4.8552107318,87.02,-12.43,87.9032724078,132.7
2019-11-28 20:00:00,86.2045,21.58,88.8645723573,3.0645,-0.7000000000000001,3.143431286,83.14,22.28,86.0735615622,132.83,89.7845,-13.26,90.7583827547,3.0645,-0.7000000000000001,3.143431286,86.72,-12.56,87.6248366618,132.66
2019-11-28 20:30:00,83.3765,20.2815,85.8078084704,4.2165,-0.8985000000000001,4.3111685771,79.16,21.18,81.9444812053,132.47,86.7765,-14.4585,87.9727751893,4.2165,-0.8985000000000001,4.3111685771,82.56,-13.56,83.6661652043,132.3
2019-11-28 21:00:00,81.5375,19.398,83.8131631085,5.9975000000000005,-1.082,6.0943195067,75.54,20.48,78.2669917654,132.7,84.7675,-15.492,86.1715215152,5.9975000000000005,-1.082,6.0943195067,78.77,-14.41,80.0772189827,132.53
2019-11-28 21:30:00,77.6445,18.2395,79.7580575271,5.9645,-1.1405,6.0725612801,71.68,19.38,74.2536652294,133.08,80.6845,-16.9105,82.4375736573,5.9645,-1.1405,6.0725612801,74.72,-15.77,76.3660349894,132.91
2019-11-28 22:00:00,72.833,16.812,74.7481721047,5.563,-1.148,5.6802176895,67.27,17.96,69.6262486423,133.43,75.663,-18.578,77.9104078606,5.563,-1.148,5.6802176895,70.1,-17.43,72.2344440001,133.27
2019-11-28 22:30:00,68.2665,15.527,70.0100189348,5.0465,-1.023,5.1491447105,63.22,16.55,65.3503703126,133.62,70.8865,-19.993,73.6519920386,5.0465,-1.023,5.1491447105,65.84,-18.97,68.518366151,133.45
2019-11-28 23:00:00,64.5765,14.7685,66.2437389079,5.1865,-0.9715,5.2767029952,59.39,15.74,61.4403751616,133.92,67.0365,-21.0215,70.2552189841,5.1865,-0.9715,5.2767029952,61.85,-20.05,65.0186511703,133.75
2019-11-28 23:30:00,61.0745,14.2665,62.7186381588,4.9645,-0.9635,5.0571328339,56.11,15.23,58.1402184378,134.72,63.3645,-21.9535,67.0597943816,4.9645,-0.9635,5.0571328339,58.4,-20.99,62.0575547375,134.55
2019-11-29 00:00:00,57.984,13.21,59.4697263824,4.664,-0.66,4.7104666436,53.32,13.87,55.094457979,134.34,60.144,-22.78,64.3135221862,4.664,-0.66,4.7104666436,55.48,-22.12,59.7270859828,134.16
2019-11-29 00:30:00,56.699,12.8835,58.1443133354,4.149,-0.4565,4.1740380029,52.55,13.34,54.216769546,133.84,58.819,-22.9065,63.1219652993,4.149,-0.4565,4.1740380029,54.67,-22.45,59.1000118443,133.67
2019-11-29 01:00:00,58.013,13.0705,59.4671853988,3.843,-0.4295,3.8669263311,54.17,13.5,55.8268653965,133.46,60.203,-22.4895,64.2664673002,3.843,-0.4295,3.8669263311,56.36,-22.06,60.5234929593,133.3
2019-11-29 01:30:00,56.952,12.904,58.3955779148,3.762,-0.326,3.7760985157,53.19,13.23,54.8106650206,133.58,59.102,-22.736,63.3243405019,3.762,-0.326,3.7760985157,55.34,-22.41,59.7053071343,133.41
2019-11-29 02:00:00,55.708,12.648,57.1257662356,3.578,-0.512,3.6144471223,52.13,13.16,53.765439643,133.8,57.818,-23.092,62.2588273902,3.578,-0.512,3.6144471223,54.24,-22.58,58.7523105929,133.63
2019-11-29 02:30:00,54.8935,12.647,56.3315449038,3.3535,-0.483,3.3881043741,51.54,13.13,53.1861683147,134.06,56.9635,-23.223,61.5154294568,3.3535,-0.483,3.3881043741,53.61,-22.74,58.2334929401,133.88
2019-11-29 03:00:00,53.909,12.5505,55.3506579116,3.119,-0.6895,3.1943029365,50.79,13.24,52.4873479993,134.11,55.949,-23.3595,60.6296696449,3.119,-0.6895,3.1943029365,52.83,-22.67,57.4885884328,133.94
2019-11-29 03:30:00,53.3755,12.5795,54.8378320186,3.1155,-0.5105000000000001,3.1570477507,50.26,13.09,51.9366508354,134.39,55.3755,-23.5305,60.1675197303,3.1155,-0.5105000000000001,3.1570477507,52.26,-23.02,57.1054113023,134.22
2019-11-29 04:00:00,52.5425,12.2945,53.9617367817,2.6025,-0.5155000000000001,2.6530636065,49.94,12.81,51.5567619231,134.5,54.5425,-23.8355,59.5232338377,2.6025,-0.5155000000000001,2.6530636065,51.94,-23.32,56.9349277685,134.32
2019-11-29 04:30:00,52.4235,12.4745,53.8872573295,2.6734999999999998,-0.5455,2.7285843399000003,49.75,13.02,51.425508262,134.98,54.4035,-23.9155,59.42804012,2.6734999999999998,-0.5455,2.7285843399000003,51.73,-23.37,56.7639832993,134.8
2019-11-29 05:00:00,53.05,12.8895,54.5934218588,2.74,-0.5805,2.8008177824000002,50.31,13.47,52.0820218502,134.47,55.06,-23.2405,59.7639058316,2.74,-0.5805,2.8008177824000002,52.32,-22.66,57.0162959162,134.29
2019-11-29 05:30:00,54.975,13.2655,56.5528435647,3.015,-0.6545000000000001,3.0852220747,51.96,13.92,53.7922671023,134.63,57.055,-22.9545,61.4994479264,3.015,-0.6545000000000001,3.0852220747,54.04,-22.3,58.4603421133,134.45
2019-11-29 06:00:00,58.0265,14.128,59.7216467142,3.1065,-0.622,3.1681581793999998,54.92,14.75,56.8662369073,135.03,60.2465,-22.242,64.2210816341,3.1065,-0.622,3.1681581793999998,57.14,-21.62,61.0934038993,134.85
2019-11-29 06:30:00,64.3795,16.181,66.3818106205,3.3095,-0.669,3.3764406185,61.07,16.85,63.3519328829,134.11,66.8895,-19.629,69.7101344946,3.3095,-0.669,3.3764406185,63.58,-18.96,66.3468009779,133.94
2019-11-29 07:00:00,70.8035,18.441,73.1656073114,3.3235,-0.709,3.3982838684,67.48,19.15,70.1446569597,133.95,73.6435,-17.189,75.6229251831,3.3235,-0.709,3.3982838684,70.32,-16.48,72.2252919689,133.78
2019-11-29 07:30:00,77.618,20.5255,80.2860515547,3.388,-0.7445,3.4688361521,74.23,21.27,77.2172636138,133.07,80.768,-14.5245,82.0635785489,3.388,-0.7445,3.4688361521,77.38,-13.78,78.5974096265,132.9
2019-11-29 08:00:00,80.647,21.5505,83.476719265,3.057,-0.6895,3.133793109,77.59,22.24,80.7144702021,132.64,83.967,-13.2195,85.0012486335,3.057,-0.6895,3.133793109,80.91,-12.53,81.8744709907,132.47
2019-11-29 08:30:00,82.898,22.5895,85.9206838558,3.228,-0.7305,3.3096244878,79.67,23.32,83.0128381637,132.4,86.328,-11.9505,87.1512365618,3.228,-0.7305,3.3096244878,83.1,-11.22,83.8540303146,132.23
2019-11-29 09:00:00,83.0915,22.795,86.1615308432,3.6415,-0.545,3.6820574751,79.45,23.34,82.8073553496,132.4,86.5015,-11.725,87.2925261821,3.6415,-0.545,3.6820574751,82.86,-11.18,83.6108366182,132.23
2019-11-29 09:30:00,83.0035,23.156,86.1729734212,4.4635,-0.674,4.5141010456,78.54,23.83,82.0755779754,132.18,86.3835,-11.224,87.1096277586,4.4635,-0.674,4.5141010456,81.92,-10.55,82.5965429059,132.02
2019-11-29 10:00:00,81.5025,23.375,84.7882546775,5.6525,-1.2850000000000001,5.796721595,75.85,24.66,79.7579970912,132.39,84.7525,-11.035,85.4678739717,5.6525,-1.2850000000000001,5.796721595,79.1,-9.75,79.6986354965,132.22
2019-11-29 10:30:00,78.709,21.8985,81.6985372161,8.079,-1.6115,8.2381535097,70.63,23.51,74.4400228372,132.53,81.719,-12.6315,82.6894778872,8.079,-1.6115,8.2381535097,73.64,-11.02,74.459989256,132.37
2019-11-29 11:00:00,76.6685,23.8935,80.3054060104,9.9085,-2.0765,10.1237455766,66.76,25.97,71.6333616411,132.29,79.4785,-10.4165,80.158190065,9.9085,-2.0765,10.1237455766,69.57,-8.34,70.0681132899,132.12
2019-11-29 11:30:00,76.0995,24.115,79.8289867482,10.4495,-2.285,10.6964141304,65.65,26.4,70.759328007,132.21,78.8595,-10.085,79.5017481899,10.4495,-2.285,10.6964141304,68.41,-7.8,68.8532359443,132.04
2019-11-29 12:00:00,75.5695,23.677,79.1918534904,10.9095,-2.403,11.1710160348,64.66,26.08,69.7214601109,132.38,78.2795,-10.583,78.9916451864,10.9095,-2.403,11.1710160348,67.37,-8.18,67.8647868928,132.21
2019-11-29 12:30:00,75.313,23.571,78.9153978004,11.483,-2.509,11.7539087116,63.83,26.08,68.9524133008,132.38,77.983,-10.769,78.7230566607,11.483,-2.509,11.7539087116,66.5,-8.26,67.0110259584,132.21
2019-11-29 13:00:00,75.272,23.2815,78.7902419482,11.042,-2.2485,11.2686075559,64.23,25.53,69.1178254866,132.6,77.962,-11.1485,78.7550791775,11.042,-2.2485,11.2686075559,66.92,-8.9,67.5092319613,132.44
2019-11-29 13:30:00,74.1865,22.172,77.4288987798,10.1565,-1.988,10.3492336069,64.03,24.16,68.436441316,132.65,76.8765,-12.388,77.868214287,10.1565,-1.988,10.3492336069,66.72,-10.4,67.5256869643,132.49
2019-11-29 14:00:00,74.047,22.0635,77.2641976678,8.787,-1.6265,8.9362671877,65.26,23.69,69.4268226264,132.85,76.777,-12.6165,77.8067079451,8.787,-1.6265,8.9362671877,67.99,-10.99,68.8724923318,132.68
2019-11-29 14:30:00,74.678,22.4825,77.9888869663,6.938,-1.1575,7.0338929655,67.74,23.64,71.7464786592,132.8,77.528,-12.1975,78.4816525708,6.938,-1.1575,7.0338929655,70.59,-11.04,71.4480909472,132.64
2019-11-29 15:00:00,75.162,22.6205,78.492122307,5.062,-0.8095,5.1263178062,70.1,23.43,73.9119401721,132.95,78.132,-12.1795,79.0755944919,5.062,-0.8095,5.1263178062,73.07,-11.37,73.9493191314,132.79
2019-11-29 15:30:00,68.1045,23.339,71.9925818488,3.6645,-0.551,3.7056930863,64.44,23.89,68.7258735848,132.95,70.8045,-11.441,71.7228952375,3.6645,-0.551,3.7056930863,67.14,-10.89,68.017436735,132.79
2019-11-29 16:00:00,79.508,22.054,82.5100053327,3.9779999999999998,-0.156,3.9810576484,75.53,22.21,78.727790519,132.66,82.718,-12.696,83.6866532967,3.9779999999999998,-0.156,3.9810576484,78.74,-12.54,79.7322970947,132.5
2019-11-29 16:30:00,84.775,21.8805,87.5531661635,12.035,1.4405000000000001,12.1209019982,72.74,20.44,75.5572709936,133.53,87.895,-13.4295,88.9150296364,12.035,1.4405000000000001,12.1209019982,75.86,-14.87,77.3036642081,133.37
2019-11-29 17:00:00,82.2835,25.5585,86.1615418531,25.7035,4.2785,26.0571578362,56.58,21.28,60.4494400305,133.83,84.5935,-9.8315,85.1628947048,25.7035,4.2785,26.0571578362,58.89,-14.11,60.5567849213,133.66
2019-11-29 17:30:00,83.259,25.182,86.9838732467,25.899,4.142,26.2281216445,57.36,21.04,61.0970637592,133.61,85.619,-10.118,86.214773009,25.899,4.142,26.2281216445,59.72,-14.26,61.3989087851,133.44
2019-11-29 18:00:00,83.1975,24.857,86.8314139885,26.0275,4.007,26.3341376401,57.17,20.85,60.8533598086,133.67,85.5475,-10.483,86.1874007338,26.0275,4.007,26.3341376401,59.52,-14.49,61.2583912619,133.5
2019-11-29 18:30:00,82.6475,24.6835,86.2547646713,26.1175,3.8735,26.403178,56.53,20.81,60.2386669839,132.63,84.9675,-10.1065,85.5664501922,26.1175,3.8735,26.403178,58.85,-13.98,60.4877086688,132.47
2019-11-29 19:00:00,88.9515,21.925,91.6137270132,19.4515,2.555,19.6185849961,69.5,19.37,72.1487830805,132.53,91.8615,-12.945,92.7691123556,19.4515,2.555,19.6185849961,72.41,-15.5,74.0503754211,132.37
2019-11-29 19:30:00,86.8555,20.869,89.3274484201,5.1655,0.329,5.1759666971,81.69,20.54,84.2326997074,132.27,90.3555,-13.811,91.4049238348,5.1655,0.329,5.1759666971,85.19,-14.14,86.3555192214,132.11
2019-11-29 20:00:00,84.143,19.8175,86.4452298004,3.553,-0.2525,3.5619608715,80.59,20.07,83.0515081139,132.7,87.643,-15.0425,88.9245312344,3.553,-0.2525,3.5619608715,84.09,-14.79,85.3807484156,132.53
2019-11-29 20:30:00,80.876,18.5395,82.9737334115,10.696,1.0695000000000001,10.7493370144,70.18,17.47,72.3217346307,132.92,83.846,-16.5605,85.4657936033,10.696,1.0695000000000001,10.7493370144,73.15,-17.63,75.2445306983,132.76
2019-11-29 21:00:00,78.0745,17.489,80.0093286514,4.1645,-0.301,4.1753636069,73.91,17.79,76.0208668722,132.73,81.2145,-17.531,83.085082724,4.1645,-0.301,4.1753636069,77.05,-17.23,78.9529948767,132.57
2019-11-29 21:30:00,73.2355,15.616,74.8818931134,3.0155,-0.754,3.1083365728,70.22,16.37,72.1028799702,133.24,76.2055,-19.734,78.719178008,3.0155,-0.754,3.1083365728,73.19,-18.98,75.6109548941,133.07
2019-11-29 22:00:00,68.942,14.1025,70.3695947853,3.232,-0.6875,3.3043123717,65.71,14.79,67.3539026338,134.01,71.682,-21.7075,74.8967601452,3.232,-0.6875,3.3043123717,68.45,-21.02,71.6047686959,133.85
2019-11-29 22:30:00,65.546,12.9325,66.8096375701,3.856,-0.7075,3.9203688921,61.69,13.64,63.1799469769,134.49,68.096,-23.1775,71.9323412816,3.856,-0.7075,3.9203688921,64.24,-22.47,68.0564361394,134.32
2019-11-29 23:00:00,61.793,12.173,62.9806063642,3.6630000000000003,-0.707,3.7306055809,58.13,12.88,59.5398295261,134.77,64.193,-24.187,68.5984855372,3.6630000000000003,-0.707,3.7306055809,60.53,-23.48,64.9245046188,134.6
2019-11-29 23:30:00,57.634,11.2135,58.7147386799,3.444,-0.5765,3.4919175606,54.19,11.79,55.4577334553,134.39,59.824,-24.9165,64.8054237564,3.444,-0.5765,3.4919175606,56.38,-24.34,61.4096083687,134.22
2019-11-30 00:00:00,55.0045,10.9365,56.0812094422,3.4045,-0.6535000000000001,3.4666529247,51.6,11.59,52.8856133556,134.88,57.0745,-25.4735,62.5011820088,3.4045,-0.6535000000000001,3.4666529247,53.67,-24.82,59.1312210258,134.71
2019-11-30 00:30:00,53.234,10.6055,54.2801564685,3.7640000000000002,-0.6445000000000001,3.8187794189,49.47,11.25,50.733060227,134.81,55.194,-25.7945,60.9240007407,3.7640000000000002,-0.6445000000000001,3.8187794189,51.43,-25.15,57.2500427947,134.63
2019-11-30 01:00:00,54.064,10.691,55.1109206691,3.954,-0.599,3.999114527,50.11,11.29,51.3660997157,134.84,56.054,-25.709,61.6684976062,3.954,-0.599,3.999114527,52.1,-25.11,57.8353015035,134.67
2019-11-30 01:30:00,53.4285,10.514,54.4531799645,4.7485,-0.666,4.7949773983,48.68,11.18,49.9473202484,135.0,55.3585,-25.996,61.1584461726,4.7485,-0.666,4.7949773983,50.61,-25.33,56.5948849279,134.83
2019-11-30 02:00:00,52.0685,10.351,53.0873986295,5.5385,-0.669,5.5787582176,46.53,11.02,47.8171653279,135.16,53.908500000000004,-26.279,59.9725955187,5.5385,-0.669,5.5787582176,48.37,-25.61,54.7314260731,134.99
2019-11-30 02:30:00,50.331,10.0835,51.33114584,4.981,-0.6565000000000001,5.0240773531,45.35,10.74,46.6044000069,135.39,52.081,-26.6265,58.4927436803,4.981,-0.6565000000000001,5.0240773531,47.1,-25.97,53.785229385,135.21
2019-11-30 03:00:00,49.312,9.883,50.2926140999,3.872,-0.5670000000000001,3.9132943922,45.44,10.45,46.6261310855,135.49,51.082,-26.897,57.7305753739,3.872,-0.5670000000000001,3.9132943922,47.21,-26.33,54.0560172414,135.31
2019-11-30 03:30:00,48.844,9.916,49.8403791318,3.814,-0.614,3.863106522,45.03,10.53,46.2448029513,135.49,50.584,-26.894,57.2889892737,3.814,-0.614,3.863106522,46.77,-26.28,53.6476588492,135.31
2019-11-30 04:00:00,47.973,9.915,48.9868957375,4.373,-0.635,4.4188634285,43.6,10.55,44.8582489627,135.82,49.663,-27.105,56.5782166032,4.373,-0.635,4.4188634285,45.29,-26.47,52.4580308437,135.65
2019-11-30 04:30:00,47.659,9.8275,48.6616896259,4.539,-0.6425000000000001,4.5842477299999995,43.12,10.47,44.3729117819,135.89,49.309,-27.2525,56.3389406827,4.539,-0.6425000000000001,4.5842477299999995,44.77,-26.61,52.0811386204,135.71
2019-11-30 05:00:00,47.9765,9.724,48.9520247615,4.6065000000000005,-0.616,4.6475045186,43.37,10.34,44.5855638071,136.02,49.6465,-27.406,56.708586636,4.6065000000000005,-0.616,4.6475045186,45.04,-26.79,52.4052068024,135.85
2019-11-30 05:30:00,49.03,9.6675,49.9740078066,5.19,-0.6525000000000001,5.230856168,43.84,10.32,45.0382948167,135.8,50.71,-27.3225,57.6022838631,5.19,-0.6525000000000001,5.230856168,45.52,-26.67,52.757552066,135.63
2019-11-30 06:00:00,50.3005,9.8705,51.2597997509,5.1105,-0.6595000000000001,5.1528778852,45.19,10.53,46.4006142201,135.8,52.0605,-27.0895,58.6867674225,5.1105,-0.6595000000000001,5.1528778852,46.95,-26.43,53.8780790303,135.63
2019-11-30 06:30:00,53.5185,10.713,54.5801998095,6.1485,-0.757,6.1949254435,47.37,11.47,48.7388736021,135.05,55.3785,-25.837,61.1091550527,6.1485,-0.757,6.1949254435,49.23,-25.08,55.2503330307,134.88
2019-11-30 07:00:00,57.0085,11.623,58.1812959743,6.5785,-0.737,6.6196549193,50.43,12.36,51.9225817925,135.41,59.0085,-25.047,64.1042532228,6.5785,-0.737,6.6196549193,52.43,-24.31,57.7917035568,135.24
2019-11-30 07:30:00,60.9135,12.505,62.1838363825,7.0935,-0.715,7.1294436845,53.82,13.22,55.4198592564,135.21,63.0735,-24.025,67.4941999527,7.0935,-0.715,7.1294436845,55.98,-23.31,60.63923235,135.03
2019-11-30 08:00:00,63.278,13.211,64.6423684978,6.618,-0.859,6.6735151907,56.66,14.07,58.38082305,134.79,65.588,-23.069,69.526717922,6.618,-0.859,6.6735151907,58.97,-22.21,63.0138476845,134.61
2019-11-30 08:30:00,67.625,14.3595,69.1327409065,6.645,-0.8405,6.6979448527,60.98,15.2,62.8458463226,133.95,70.135,-21.4405,73.3390296176,6.645,-0.8405,6.6979448527,63.49,-20.6,66.7483340616,133.77
2019-11-30 09:00:00,71.813,15.4525,73.4566996621,7.563,-0.9275,7.6196604419,64.25,16.38,66.30510463,133.48,74.493,-20.0475,77.1434333255,7.563,-0.9275,7.6196604419,66.93,-19.12,69.6074658352,133.31
2019-11-30 09:30:00,74.2885,16.099,76.012887284,7.4385,-1.131,7.5239911782,66.85,17.23,69.0347405297,133.14,77.0985,-19.111,79.4317884933,7.4385,-1.131,7.5239911782,69.66,-17.98,71.9430052194,132.97
2019-11-30 10:00:00,74.4545,16.215,76.1997296271,7.7645,-1.2850000000000001,7.8701134204,66.69,17.5,68.9478505829,133.27,77.2545,-19.075,79.5745775688,7.7645,-1.2850000000000001,7.8701134204,69.49,-17.79,71.7310546416,133.09
2019-11-30 10:30:00,74.3355,16.4135,76.1260109457,7.0155,-1.1265,7.1053671615,67.32,17.54,69.5674780339,134.04,77.1655,-19.2565,79.5319255551,7.0155,-1.1265,7.1053671615,70.15,-18.13,72.4549473811,133.86
2019-11-30 11:00:00,74.721,16.576,76.5375177086,7.681,-1.064,7.7543443952,67.04,17.64,69.3219388073,134.11,77.531,-19.094,79.8475847913,7.681,-1.064,7.7543443952,69.85,-18.03,72.1394718583,133.93
2019-11-30 11:30:00,73.9535,16.463,75.7637811309,7.3435,-1.077,7.422056403,66.61,17.54,68.8806482258,134.27,76.7335,-19.317,79.127596395,7.3435,-1.077,7.422056403,69.39,-18.24,71.7472626656,134.09
2019-11-30 12:00:00,74.376,16.417,76.1663131903,7.806,-1.193,7.8966375756,66.57,17.61,68.8598358987,134.19,77.166,-19.373,79.5606981179,7.806,-1.193,7.8966375756,69.36,-18.18,71.703012489,134.02
2019-11-30 12:30:00,73.872,15.7805,75.5387090454,8.442,-1.2595,8.5354381405,65.43,17.04,67.6124729617,134.49,76.602,-20.1295,79.2026715096,8.442,-1.2595,8.5354381405,68.16,-18.87,70.7238467562,134.31
2019-11-30 13:00:00,72.704,15.4225,74.321767486,8.594,-1.2175,8.6798123396,64.11,16.64,66.2342939873,134.57,75.374,-20.6275,78.1455925325,8.594,-1.2175,8.6798123396,66.78,-19.41,69.54363019,134.4
2019-11-30 13:30:00,71.6765,15.3735,73.3066515024,7.9265,-1.0765,7.9992658726,63.75,16.45,65.8381728179,134.64,74.3265,-20.7465,77.1676477839,7.9265,-1.0765,7.9992658726,66.4,-19.67,69.252212239,134.47
2019-11-30 14:00:00,71.149,14.7835,72.668645737,7.179,-0.9665,7.2437672002,63.97,15.75,65.8803718872,134.78,73.819,-21.3865,76.8545843997,7.179,-0.9665,7.2437672002,66.64,-20.42,69.6983930948,134.61
2019-11-30 14:30:00,70.832,14.775500000000001,72.3566695215,6.162,-0.8845000000000001,6.2251573675,64.67,15.66,66.5390449285,134.75,73.522,-21.4045,76.5743893495,6.162,-0.8845000000000001,6.2251573675,67.36,-20.52,70.4161913199,134.61
2019-11-30 15:00:00,70.1935,14.683,71.7127459469,6.3335,-0.867,6.3925668749,63.86,15.55,65.7259621459,134.7,72.8535,-21.507,75.9617239881,6.3335,-0.867,6.3925668749,66.52,-20.64,69.6485462878,134.53
2019-11-30 15:30:00,70.1385,14.4525,71.6120376648,6.9585,-0.8675,7.0123661128,63.18,15.32,65.010882166,134.59,72.7585,-21.7175,75.9305546437,6.9585,-0.8675,7.0123661128,65.8,-20.85,69.0243616414,134.42
2019-11-30 16:00:00,72.258,14.809,73.7599148928,6.808,-0.781,6.8526509469,65.45,15.59,67.2811310844,134.39,74.978,-21.231,77.9259638696,6.808,-0.781,6.8526509469,68.17,-20.45,71.1712821298,134.22
2019-11-30 16:30:00,74.49,15.4965,76.0848316831,5.73,-0.6335000000000001,5.7649130306,68.76,16.13,70.626584938,134.02,77.39,-20.3235,80.0141034584,5.73,-0.6335000000000001,5.7649130306,71.66,-19.69,74.3158913019,133.86
2019-11-30 17:00:00,70.4305,17.057,72.4665204025,6.6605,-0.5630000000000001,6.6842523329,63.77,17.62,66.1594838251,133.69,73.1205,-18.443,75.4105547603,6.6605,-0.5630000000000001,6.6842523329,66.46,-17.88,68.8231501749,133.52
2019-11-30 17:30:00,73.0305,17.9445,75.2027859225,13.5905,0.6545000000000001,13.6062507878,59.44,17.29,61.903616211,133.51,75.4705,-17.4955,77.4718587004,13.5905,0.6545000000000001,13.6062507878,61.88,-18.15,64.4868738582,133.34
2019-11-30 18:00:00,72.5975,17.751,74.7361693375,13.4275,0.501,13.436843277,59.17,17.25,61.6332004686,133.4,75.0575,-17.639,77.1022867835,13.4275,0.501,13.436843277,61.63,-18.14,64.2441942902,133.23
2019-11-30 18:30:00,71.46,17.2025,73.5014122738,7.08,-0.6675,7.1113962237,64.38,17.87,66.8140801029,133.46,74.13,-18.1975,76.3308974548,7.08,-0.6675,7.1113962237,67.05,-17.53,69.3037040857,133.29
2019-11-30 19:00:00,77.798,16.0055,79.4273557048,5.858,-1.0745,5.9557295313,71.94,17.08,73.9397727884,133.56,80.828,-19.5145,83.1503535425,5.858,-1.0745,5.9557295313,74.97,-18.44,77.204497926,133.38
2019-11-30 19:30:00,76.478,15.308,77.99499566,5.818,-1.112,5.9233156256,70.66,16.42,72.5427598041,133.81,79.478,-20.322,82.0349691778,5.818,-1.112,5.9233156256,73.66,-19.21,76.1237131254,133.63
2019-11-30 20:00:00,72.9125,14.213,74.2848707696,5.6525,-1.057,5.7504786975,67.26,15.27,68.9715919781,132.88,75.7525,-21.017,78.6139653322,5.6525,-1.057,5.7504786975,70.1,-19.96,72.886292264,132.71
2019-11-30 20:30:00,71.1185,13.8415,72.4529375836,5.0685,-0.9685,5.1602019825,66.05,14.81,67.6900184665,133.02,73.8985,-21.4985,76.962158263,5.0685,-0.9685,5.1602019825,68.83,-20.53,71.8265257408,132.85
2019-11-30 21:00:00,69.076,13.308,70.3462624451,4.846,-0.872,4.9238298102,64.23,14.18,65.7766318688,133.33,71.746,-22.222,75.1086266683,4.846,-0.872,4.9238298102,66.9,-21.35,70.2241589483,133.15
2019-11-30 21:30:00,66.353,12.3995,67.5016163455,5.073,-0.8505,5.1438000787,61.28,13.25,62.6960995597,133.36,68.903,-23.1205,72.6786139745,5.073,-0.8505,5.1438000787,63.83,-22.27,67.6034155942,133.18
2019-11-30 22:00:00,64.0705,11.989,65.1825520462,5.0805,-0.641,5.1207774068,58.99,12.63,60.3269177068,133.84,66.5005,-23.861,70.6517078438,5.0805,-0.641,5.1207774068,61.42,-23.22,65.6626590994,133.66
2019-11-30 22:30:00,61.3235,11.2355,62.3442708875,4.7635000000000005,-0.5945,4.8004544056,56.56,11.83,57.7839294268,134.06,63.6435,-24.7645,68.291841039,4.7635000000000005,-0.5945,4.8004544056,58.88,-24.17,63.647806717899996,133.88
2019-11-30 23:00:00,58.6135,10.815,59.602907708000004,4.7135,-0.535,4.7437650922,53.9,11.35,55.0820524309,135.03,60.8035,-25.725,66.0215210159,4.7135,-0.535,4.7437650922,56.09,-25.19,61.4867806931,134.85
2019-11-30 23:30:00,55.729,10.293,56.671573915,5.309,-0.637,5.3470786417,50.42,10.93,51.5910971002,135.18,57.749,-26.307,63.4586893183,5.309,-0.637,5.3470786417,52.44,-25.67,58.3858073508,135.0
2019-12-01 00:00:00,53.317,9.993500000000001,54.245483971,5.147,-0.6565000000000001,5.1886993794,48.17,10.65,49.3332686937,135.1,55.217,-26.6165,61.2972687911,5.147,-0.6565000000000001,5.1886993794,50.07,-25.96,56.3997030134,134.92
2019-12-01 00:30:00,52.6375,9.6455,53.5139428233,5.3075,-0.6045,5.3418139709,47.33,10.25,48.4271762547,135.28,54.4975,-27.0245,60.8301003328,5.3075,-0.6045,5.3418139709,49.19,-26.42,55.8361218209,135.1
2019-12-01 01:00:00,53.8225,10.1305,54.7675865499,5.3025,-0.5295,5.3288719726,48.52,10.66,49.6772181186,134.96,55.7425,-26.4395,61.6950035781,5.3025,-0.5295,5.3288719726,50.44,-25.91,56.7055702731,134.78
2019-12-01 01:30:00,52.975,9.993500000000001,53.9093745767,4.995,-0.6165,5.0329014743,47.98,10.61,49.1391137486,135.05,54.875,-26.5965,60.9806480553,4.995,-0.6165,5.0329014743,49.88,-25.98,56.2403307245,134.87
2019-12-01 02:00:00,51.29,9.6515,52.1901863596,5.16,-0.6585000000000001,5.2018479649,46.13,10.31,47.2680970635,135.43,53.11,-27.1185,59.6329199541,5.16,-0.6585000000000001,5.2018479649,47.95,-26.46,54.7661766056,135.25
2019-12-01 02:30:00,50.296,9.414,51.1694343529,5.226,-0.626,5.2633593835,45.07,10.04,46.1747387648,135.33,52.056,-27.316,58.7876772122,5.226,-0.626,5.2633593835,46.83,-26.69,53.901808875,135.14
2019-12-01 03:00:00,49.47,9.2645,50.3300294084,5.59,-0.7655000000000001,5.6421707037,43.88,10.03,45.0117240283,135.92,51.16,-27.7755,58.213606659,5.59,-0.7655000000000001,5.6421707037,45.57,-27.01,52.9732479654,135.74
2019-12-01 03:30:00,48.7055,9.1325,49.5542963475,6.1355,-0.8875000000000001,6.1993561359000005,42.57,10.02,43.7333431148,135.89,50.3355,-27.9375,57.5687976816,6.1355,-0.8875000000000001,6.1993561359000005,44.2,-27.05,51.8202904276,135.71
2019-12-01 04:00:00,47.9615,8.734,48.7502639813,6.8915,-0.896,6.949502734,41.07,9.63,42.1839045135,136.47,49.5315,-28.586,57.1885380846,6.8915,-0.896,6.949502734,42.64,-27.69,50.8419679005,136.29
2019-12-01 04:30:00,47.1695,8.81,47.985183445,6.4295,-0.88,6.4894429846,40.74,9.69,41.8765292258,136.83,48.7095,-28.76,56.5663591744,6.4295,-0.88,6.4894429846,42.28,-27.88,50.6447707073,136.65
2019-12-01 05:00:00,47.112,8.824,47.9312374136,6.802,-0.786,6.8472622266,40.31,9.61,41.4396935317,137.06,48.632,-28.846,56.5434623984,6.802,-0.786,6.8472622266,41.83,-28.06,50.3697577918,136.88
2019-12-01 05:30:00,47.694,9.0375,48.5427032854,6.644,-0.8325,6.6959534235,41.05,9.87,42.2198934153,137.0,49.254,-28.5925,56.9516248429,6.644,-0.8325,6.6959534235,42.61,-27.76,50.8549869728,136.82
2019-12-01 06:00:00,48.562,9.204,49.4265258743,6.682,-0.856,6.7366059704,41.88,10.06,43.0713129589,136.97,50.142,-28.376,57.6143865714,6.682,-0.856,6.7366059704,43.46,-27.52,51.4404704489,136.82
2019-12-01 06:30:00,50.969,10.2205,51.9836280116,6.729,-0.8895000000000001,6.787536464,44.24,11.11,45.6137007926,137.04,52.669,-27.4495,59.3927488104,6.729,-0.8895000000000001,6.787536464,45.94,-26.56,53.0652164793,136.86
2019-12-01 07:00:00,53.2145,10.7715,54.2937217595,6.2945,-0.7385,6.3376740607,46.92,11.51,48.3111426071,136.91,55.0545,-26.7985,61.2303647915,6.2945,-0.7385,6.3376740607,48.76,-26.06,55.287079865,136.73
2019-12-01 07:30:00,55.829,11.348,56.97064459,6.289,-0.782,6.3374320509,49.54,12.13,51.0034165522,136.57,57.789,-26.012,63.3734381662,6.289,-0.782,6.3374320509,51.5,-25.23,57.3480854083,136.39
2019-12-01 08:00:00,57.5585,11.8605,58.7677835425,6.2785,-0.8895000000000001,6.3411964565,51.28,12.75,52.8412802646,137.4,59.5985,-25.9295,64.9947703473,6.2785,-0.8895000000000001,6.3411964565,53.32,-25.04,58.9069096117,137.21
2019-12-01 08:30:00,61.4435,12.542,62.7104892044,5.4535,-0.8180000000000001,5.5145068909,55.99,13.36,57.561877141,136.47,63.7235,-24.728,68.3531889252,5.4535,-0.8180000000000001,5.5145068909,58.27,-23.91,62.9847679999,136.29
2019-12-01 09:00:00,65.58,13.5075,66.9566199584,4.92,-0.8625,4.9950281531,60.66,14.37,62.3388522512,135.8,68.08,-23.3825,71.9835238527,4.92,-0.8625,4.9950281531,63.16,-22.52,67.0547239201,135.63
2019-12-01 09:30:00,69.5725,14.518,71.0711269099,5.8925,-0.982,5.9737660023,63.68,15.5,65.5392432059,135.24,72.2325,-21.972,75.5003499346,5.8925,-0.982,5.9737660023,66.34,-20.99,69.5814321497,135.06
2019-12-01 10:00:00,70.386,14.813,71.9278385954,8.536,-1.537,8.6732730269,61.85,16.35,63.9745652584,134.94,72.956,-21.457,76.0459123491,8.536,-1.537,8.6732730269,64.42,-19.92,67.4295395209,134.77
2019-12-01 10:30:00,69.351,14.715,70.8949393539,11.681000000000001,-2.395,11.9240004193,57.67,17.11,60.1546423811,134.9,71.721,-21.495,74.8728045822,11.681000000000001,-2.395,11.9240004193,60.04,-19.1,63.0048537813,134.73
2019-12-01 11:00:00,69.119,14.845,70.6951920996,12.349,-2.575,12.6146116072,56.77,17.42,59.3825673072,134.59,71.449,-21.195,74.5264223346,12.349,-2.575,12.6146116072,59.1,-18.62,61.9638152473,134.41
2019-12-01 11:30:00,69.7905,14.872,71.3574822583,13.3305,-2.888,13.6397497869,56.46,17.76,59.1874074445,135.01,72.1005,-21.318,75.1860307787,13.3305,-2.888,13.6397497869,58.77,-18.43,61.5920270814,134.83
2019-12-01 12:00:00,71.5175,15.112,73.0966849471,13.6175,-2.578,13.8593791437,57.9,17.69,60.5421018796,135.17,73.8975,-21.128,76.8585251631,13.6175,-2.578,13.8593791437,60.28,-18.55,63.0696511803,135.0
2019-12-01 12:30:00,71.424,15.066,72.9956994076,12.454,-2.454,12.6934720231,58.97,17.52,61.5175690352,134.99,73.854,-21.134,76.8183524426,12.454,-2.454,12.6934720231,61.4,-18.68,64.1786755862,134.81
2019-12-01 13:00:00,71.99,15.028,73.5418308448,11.04,-2.332,11.2836086426,60.95,17.36,63.3740648846,134.94,74.5,-21.142,77.4418114716,11.04,-2.332,11.2836086426,63.46,-18.81,66.1890300579,134.77
2019-12-01 13:30:00,70.3865,14.623,71.8894394974,11.0765,-2.407,11.3350121857,59.31,17.03,61.7065393617,134.94,72.8365,-21.567,75.9624329603,11.0765,-2.407,11.3350121857,61.76,-19.16,64.6637703819,134.77
2019-12-01 14:00:00,69.934,14.371,71.3953079481,9.994,-1.839,10.1617890649,59.94,16.21,62.0932178261,134.97,72.414,-21.859,75.6412802443,9.994,-1.839,10.1617890649,62.42,-20.02,65.551939712,134.77
2019-12-01 14:30:00,70.346,14.511,71.8270759324,8.326,-1.569,8.4725460754,62.02,16.08,64.0706391415,134.7,72.916,-21.659,76.0648101095,8.326,-1.569,8.4725460754,64.59,-20.09,67.6422663724,134.53
2019-12-01 15:00:00,71.0645,14.5025,72.5292056106,6.9245,-1.2275,7.0324573586,64.14,15.73,66.0406882157,134.65,73.7445,-21.6175,76.8476908339,6.9245,-1.2275,7.0324573586,66.82,-20.39,69.8617527693,134.48
2019-12-01 15:30:00,72.5695,14.900500000000001,74.0834477498,5.6595,-0.9495,5.7385965619,66.91,15.85,68.7616942781,134.31,75.3595,-21.0795,78.2521537116,5.6595,-0.9495,5.7385965619,69.7,-20.13,72.5486519516,134.14
2019-12-01 16:00:00,74.2885,15.483,75.8848108731,4.2085,-0.647,4.2579433122,70.08,16.13,71.9123306534,134.31,77.2585,-20.477,79.9261118237,4.2085,-0.647,4.2579433122,73.05,-19.83,75.6936681632,134.14
2019-12-01 16:30:00,69.678,17.228,71.7762333088,4.098,-0.552,4.1350100363,65.58,17.78,67.9475150392,133.87,72.428,-18.392,74.7267077289,4.098,-0.552,4.1350100363,68.33,-17.84,70.6204963166,133.7
2019-12-01 17:00:00,74.6165,18.2285,76.8108083833,5.5765,-0.3815,5.5895343724,69.04,18.61,71.5042215537,133.11,77.5465,-16.9715,79.3819341822,5.5765,-0.3815,5.5895343724,71.97,-16.59,73.857355761,132.94
2019-12-01 17:30:00,77.083,18.8925,79.3644469851,11.843,0.8625,11.8743654673,65.24,18.03,67.6855856147,132.96,79.823,-16.3075,81.4717490008,11.843,0.8625,11.8743654673,67.98,-17.17,70.1148293872,132.79
2019-12-01 18:00:00,77.114,18.7965,79.3717670727,11.304,0.8365,11.3349083918,65.81,17.96,68.2166966365,132.86,79.874,-16.3435,81.5289265736,11.304,0.8365,11.3349083918,68.57,-17.18,70.6894426347,132.69
2019-12-01 18:30:00,84.04,17.5415,85.8511841634,4.62,-0.2985,4.6296330578,79.42,17.84,81.3990294782,132.97,87.43,-17.6485,89.1934664213,4.62,-0.2985,4.6296330578,82.81,-17.35,84.6080291698,132.79
2019-12-01 19:00:00,83.5865,17.314,85.3608667848,3.1965,-0.436,3.2260979914,80.39,17.75,82.3262691976,133.38,87.0465,-18.116,88.9116562564,3.1965,-0.436,3.2260979914,83.85,-17.68,85.693668961,133.21
2019-12-01 19:30:00,81.744,16.649,83.4222436584,3.054,-0.251,3.0642971462,78.69,16.9,80.4843220758,132.92,85.134,-18.601,87.142384389,3.054,-0.251,3.0642971462,82.08,-18.35,84.1061763487,132.75
2019-12-01 20:00:00,79.2255,15.958,80.8166914335,3.0555,-0.192,3.0615264575,76.17,16.15,77.863286599,133.1,82.4955,-19.402,84.7463575869,3.0555,-0.192,3.0615264575,79.44,-19.21,81.729662302,132.93
2019-12-01 20:30:00,77.9015,15.672,79.4622884534,3.3415,-0.268,3.3522300413,74.56,15.94,76.2448503179,133.55,81.0715,-19.908,83.4800369924,3.3415,-0.268,3.3522300413,77.73,-19.64,80.1728289385,133.38
2019-12-01 21:00:00,75.593,15.3135,77.1284962336,3.023,-0.2565,3.033862431,72.57,15.57,74.2214914967,133.75,78.673,-20.3565,81.2639404733,3.023,-0.2565,3.033862431,75.65,-20.1,78.2747245284,133.57
2019-12-01 21:30:00,72.9935,14.8745,74.4936359195,2.8735,-0.0555,2.8740359253000003,70.12,14.93,71.6918356579,133.85,75.9735,-20.8855,78.7919844432,2.8735,-0.0555,2.8740359253000003,73.1,-20.83,76.0098605445,133.67
2019-12-01 22:00:00,69.733,14.2305,71.1702073852,2.743,-0.1495,2.7470710311,66.99,14.38,68.5160163757,134.14,72.543,-21.7095,75.721788405,2.743,-0.1495,2.7470710311,69.8,-21.56,73.0539088619,133.96
2019-12-01 22:30:00,66.812,13.4515,68.1526682988,2.582,-0.4485,2.6206633225,64.23,13.9,65.7168387858,134.63,69.502,-22.7585,73.1332846674,2.582,-0.4485,2.6206633225,66.92,-22.31,70.5409278363,134.45
2019-12-01 23:00:00,62.4495,12.5685,63.7017051773,2.6195,-0.4515,2.6581257495,59.83,13.02,61.2302972392,134.7,64.9095,-23.7415,69.1151359146,2.6195,-0.4515,2.6581257495,62.29,-23.29,66.5016405813,134.52
2019-12-01 23:30:00,58.8045,12.0925,60.0349712792,2.4745,-0.3375,2.4974099583,56.33,12.43,57.6851263325,135.66,61.1045,-24.6875,65.903206117,2.4745,-0.3375,2.4974099583,58.63,-24.35,63.4854266742,135.47
2019-12-02 00:00:00,55.985,11.762,57.207209939,2.545,-0.308,2.5635695817,53.44,12.07,54.7861159419,135.51,58.145,-25.028,63.3027788411,2.545,-0.308,2.5635695817,55.6,-24.72,60.8476655263,135.33
2019-12-02 00:30:00,55.3615,11.6435,56.5726680872,2.7215,-0.35650000000000004,2.7447503529,52.64,12.0,53.9904584163,135.51,57.4815,-25.1365,62.7372813764,2.7215,-0.35650000000000004,2.7447503529,54.76,-24.78,60.1057900705,135.33
2019-12-02 01:00:00,56.93,11.911,58.1626754973,3.0,-0.329,3.0179862491,53.93,12.24,55.3015596525,134.86,59.12,-24.559,64.0181136945,3.0,-0.329,3.0179862491,56.12,-24.23,61.1273040466,134.68
2019-12-02 01:30:00,56.473,11.642,57.6605228297,3.683,-0.328,3.6975766388,52.79,11.97,54.1300748198,135.05,58.593,-24.898,63.6635692763,3.683,-0.328,3.6975766388,54.91,-24.57,60.1564044803,134.87
2019-12-02 02:00:00,55.3515,11.389,56.5110420471,3.4515000000000002,-0.401,3.4747162834,51.9,11.79,53.2223082927,135.41,57.4315,-25.331,62.7697120692,3.4515000000000002,-0.401,3.4747162834,53.98,-24.93,59.4587697485,135.23
2019-12-02 02:30:00,54.8405,11.603,56.0545274643,3.2305,-0.427,3.2585977429,51.61,12.03,52.9935184716,135.56,56.9205,-25.237,62.2643516729,3.2305,-0.427,3.2585977429,53.69,-24.81,59.1451790089,135.38
2019-12-02 03:00:00,54.5095,11.501,55.7095915552,3.2095000000000002,-0.46900000000000003,3.2435861712,51.3,11.97,52.6779925586,135.56,56.5595,-25.319,61.967965928,3.2095000000000002,-0.46900000000000003,3.2435861712,53.35,-24.85,58.8535895252,135.38
2019-12-02 03:30:00,54.2055,11.49,55.4098937939,3.0655,-0.41000000000000003,3.0927965096,51.14,11.9,52.506281529,135.8,56.2555,-25.45,61.7445040489,3.0655,-0.41000000000000003,3.0927965096,53.19,-25.04,58.7892651766,135.62
2019-12-02 04:00:00,53.8355,11.558,55.0622232048,2.9555,-0.432,2.9869054639,50.88,11.99,52.27365015,135.8,55.8655,-25.402,61.3695013362,2.9555,-0.432,2.9869054639,52.91,-24.97,58.5061449764,135.62
2019-12-02 04:30:00,54.0505,11.498,55.2599362491,2.7605,-0.442,2.7956616838,51.29,11.94,52.6614441503,135.8,56.1005,-25.432,61.5958823644,2.7605,-0.442,2.7956616838,53.34,-24.99,58.9037834099,135.62
2019-12-02 05:00:00,54.3735,11.5525,55.587208587,2.6235,-0.34750000000000003,2.6464142722,51.75,11.9,53.100588509,135.62,56.4435,-25.2575,61.836963044,2.6235,-0.34750000000000003,2.6464142722,53.82,-24.91,59.3051473314,135.44
2019-12-02 05:30:00,56.199,12.1625,57.5000348456,2.839,-0.5675,2.8951644599,53.36,12.73,54.8574744224,135.34,58.349,-24.5575,63.3062130225,2.839,-0.5675,2.8951644599,55.51,-23.99,60.4721440004,135.15
2019-12-02 06:00:00,59.3735,12.913,60.7614850975,2.8435,-0.5670000000000001,2.8994794791,56.53,13.48,58.114983438,135.67,61.6735,-23.887,66.137805915,2.8435,-0.5670000000000001,2.8994794791,58.83,-23.32,63.2834204196,135.49
2019-12-02 06:30:00,66.601,15.1195,68.2956256377,2.841,-0.3405,2.8613320761,63.76,15.46,65.6075392009,134.96,69.241,-21.1805,72.4080773205,2.841,-0.3405,2.8613320761,66.4,-20.84,69.593574416,134.78
2019-12-02 07:00:00,73.8335,17.794,75.9474302281,2.5935,-0.266,2.6071053393,71.24,18.06,73.4935452948,134.31,76.8235,-18.036,78.9122769172,2.5935,-0.266,2.6071053393,74.23,-17.77,76.327359446,134.13
2019-12-02 07:30:00,82.5805,21.1065,85.2351061623,2.3605,-0.3435,2.3853621318,80.22,21.45,83.0382496203,132.76,86.0205,-13.7635,87.11463914,2.3605,-0.3435,2.3853621318,83.66,-13.42,84.7295225999,132.58
2019-12-02 08:00:00,85.6545,22.323,88.515590148,2.4045,-0.457,2.4475435134,83.25,22.78,86.3104333207,131.27,89.2545,-11.667,90.0138026041,2.4045,-0.457,2.4475435134,86.85,-11.21,87.5704664827,131.1
2019-12-02 08:30:00,88.659,24.015,91.8538976092,2.819,-0.605,2.8831902469,85.84,24.62,89.3008958522,132.45,92.389,-10.505,92.984312365,2.819,-0.605,2.8831902469,89.57,-9.9,90.1154531698,132.27
2019-12-02 09:00:00,89.595,24.609,92.9132224498,11.045,0.559,11.0591367656,78.55,24.05,82.1492848417,132.66,92.995,-10.011,93.5322946687,11.045,0.559,11.0591367656,81.95,-10.57,82.6288533141,132.48
2019-12-02 09:30:00,90.4605,25.5675,94.0042505236,28.5505,3.3975,28.7519400476,61.91,22.17,65.7598433696,132.93,93.0305,-9.2725,93.4914605004,28.5505,3.3975,28.7519400476,64.48,-12.67,65.7130070838,132.76
2019-12-02 10:00:00,89.4015,25.466,92.9577611512,29.8915,2.926,30.0343677851,59.51,22.54,63.6356165995,132.93,91.8615,-9.374,92.3385458963,29.8915,2.926,30.0343677851,61.97,-12.3,63.1788801737,132.76
2019-12-02 10:30:00,89.243,24.5715,92.5638788148,9.223,-0.1585,9.2243618343,80.02,24.73,83.7542434746,132.52,92.643,-9.9785,93.1788383231,9.223,-0.1585,9.2243618343,83.42,-9.82,83.9960046669,132.34
2019-12-02 11:00:00,87.841,24.172,91.1061296785,5.731,-1.208,5.8569296564,82.11,25.38,85.9429840068,132.61,91.391,-10.318,91.9716043407,5.731,-1.208,5.8569296564,85.66,-9.11,86.1430653042,132.44
2019-12-02 11:30:00,87.384,23.9405,90.6041444761,7.694,-1.5095,7.8406776652,79.69,25.45,83.6552365366,132.7,90.814,-10.5995,91.4304762989,7.694,-1.5095,7.8406776652,83.12,-9.09,83.6155637426,132.53
2019-12-02 12:00:00,89.5195,25.044,92.9566717146,6.2795,-1.176,6.3886693646,83.24,26.22,87.2719084242,132.57,93.1095,-9.426,93.585407336,6.2795,-1.176,6.3886693646,86.83,-8.25,87.221049065,132.4
2019-12-02 12:30:00,89.8,25.001,93.215288451,6.72,-1.259,6.8369204325,83.08,26.26,87.1313606,132.74,93.38,-9.559,93.8679864544,6.72,-1.259,6.8369204325,86.66,-8.3,87.0565655192,132.57
2019-12-02 13:00:00,88.9995,24.5515,92.3238168216,7.8295,-1.5185,7.9753941909,81.17,26.07,85.2538198558,132.83,92.4995,-10.0785,93.046943327,7.8295,-1.5185,7.9753941909,84.67,-8.56,85.1016010425,132.66
2019-12-02 13:30:00,88.8995,24.169,92.1263353295,5.9995,-1.211,6.1205000817,82.9,25.38,86.6980645689,132.93,92.4695,-10.531,93.0672358634,5.9995,-1.211,6.1205000817,86.47,-9.32,86.9708186693,132.76
2019-12-02 14:00:00,87.054,23.6425,90.2073540364,5.134,-1.1675,5.2650747621,81.92,24.81,85.5945237734,133.05,90.574,-11.1675,91.2598626574,5.134,-1.1675,5.2650747621,85.44,-10.0,86.0232154712,132.89
2019-12-02 14:30:00,86.9255,23.865,90.1420033905,4.6655,-1.085,4.7900015919,82.26,24.95,85.9605147728,133.37,90.4655,-11.145,91.1494252053,4.6655,-1.085,4.7900015919,85.8,-10.06,86.3877514466,133.2
2019-12-02 15:00:00,87.1355,24.0215,90.3859935084,3.6654999999999998,-0.9685,3.7912903476,83.47,24.99,87.1305973812,133.66,90.7355,-11.1485,91.4178320269,3.6654999999999998,-0.9685,3.7912903476,87.07,-10.18,87.6630897242,133.48
2019-12-02 15:30:00,79.7555,24.5915,83.4606593102,4.5555,-0.6385000000000001,4.6000285325,75.2,25.23,79.3195619,133.97,82.9655,-10.6785,83.6498927226,4.5555,-0.6385000000000001,4.6000285325,78.41,-10.04,79.0501720428,133.8
2019-12-02 16:00:00,82.6945,26.3645,86.7955482182,22.8645,2.9845,23.0584604972,59.83,23.38,64.2359190796,133.9,85.1745,-9.0155,85.6503046725,22.8645,2.9845,23.0584604972,62.31,-12.0,63.4549927114,133.73
2019-12-02 16:30:00,87.523,26.9685,91.5837077282,30.563,3.5785,30.7717830366,56.96,23.39,61.575430977,133.45,89.863,-8.1815,90.2346702285,30.563,3.5785,30.7717830366,59.3,-11.76,60.4548393431,133.28
2019-12-02 17:00:00,91.712,27.0605,95.6209266021,35.542,3.2505,35.690328021,56.17,23.81,61.0080732363,133.45,94.002,-8.0095,94.342610173,35.542,3.2505,35.690328021,58.46,-11.26,59.5345210781,133.28
2019-12-02 17:30:00,92.7115,26.822,96.5134286835,35.6115,3.212,35.7560606926,57.1,23.61,61.7886890944,133.35,95.0615,-8.268,95.4203783594,35.6115,3.212,35.7560606926,59.45,-11.48,60.5482691743,133.18
2019-12-02 18:00:00,92.336,26.393,96.033990571,35.606,3.063,35.7375041798,56.73,23.33,61.3398875121,133.4,94.656,-8.767,95.0611309895,35.606,3.063,35.7375041798,59.05,-11.83,60.2233459715,133.23
2019-12-02 18:30:00,91.8865,26.019,95.499304936,34.7065,3.049,34.840171401,57.18,22.97,61.6212081998,133.4,94.2265,-9.201,94.6746624142,34.7065,3.049,34.840171401,59.52,-12.25,60.7675316267,133.23
2019-12-02 19:00:00,90.5555,25.678,94.1257577088,32.2455,3.158,32.3997721327,58.31,22.52,62.5076515316,133.11,92.9655,-9.372,93.4367089224,32.2455,3.158,32.3997721327,60.72,-12.53,61.9993491901,132.94
2019-12-02 19:30:00,88.1215,24.591,91.488338291,19.7415,2.091,19.8519294591,68.38,22.5,71.9866265358,133.15,90.9615,-10.489,91.5642594206,19.7415,2.091,19.8519294591,71.22,-12.58,72.3225054876,132.98
2019-12-02 20:00:00,84.9275,23.0065,87.9885179924,2.5375,-0.8235,2.667781569,82.39,23.83,85.7670158044,133.04,88.4675,-11.993500000000001,89.276775247,2.5375,-0.8235,2.667781569,85.93,-11.17,86.6529503248,132.87
2019-12-02 20:30:00,88.5135,20.8865,90.9444091987,2.5735,-0.7735000000000001,2.6872298934,85.94,21.66,88.6275307114,133.52,92.2335,-14.3935,93.3498332323,2.5735,-0.7735000000000001,2.6872298934,89.66,-13.62,90.6885880362,133.34
2019-12-02 21:00:00,85.453,19.7215,87.6992176205,2.543,-0.8285,2.6745581411,82.91,20.55,85.4187953556,132.95,89.023,-15.3385,90.3347336923,2.543,-0.8285,2.6745581411,86.48,-14.51,87.6888276806,132.78
2019-12-02 21:30:00,81.6115,18.4065,83.6614377984,2.5315,-0.8435,2.6683299084,79.08,19.25,81.3892431467,132.95,85.0115,-16.7235,86.6408136186,2.5315,-0.8435,2.6683299084,82.48,-15.88,83.9947903146,132.78
2019-12-02 22:00:00,76.802,17.351,78.7375666693,2.652,-0.719,2.7477381607,74.15,18.07,76.3200327568,133.96,79.952,-18.359,82.0327689707,2.652,-0.719,2.7477381607,77.3,-17.64,79.2871969488,133.79
2019-12-02 22:30:00,72.4705,15.9795,74.2113050047,2.8205,-0.6105,2.885815396,69.65,16.59,71.5985376946,133.56,75.4005,-19.6005,77.9064503138,2.8205,-0.6105,2.885815396,72.58,-18.99,75.0231730867,133.38
2019-12-02 23:00:00,67.123,14.7625,68.7272037497,2.733,-0.6575000000000001,2.8109776324,64.39,15.42,66.2106373629,133.23,69.823,-20.7175,72.8317659765,2.733,-0.6575000000000001,2.8109776324,67.09,-20.06,70.0247934663,133.05
2019-12-02 23:30:00,61.9855,13.775500000000001,63.4977685474,2.6455,-0.7545000000000001,2.750989004,59.34,14.53,61.093015149,135.22,64.4355,-22.7445,68.33188085,2.6455,-0.7545000000000001,2.750989004,61.79,-21.99,65.5863110717,135.04
2019-12-03 00:00:00,58.8725,13.2405,60.3430368518,2.6025,-0.6295000000000001,2.6775504664,56.27,13.87,57.9542043341,135.62,61.1525,-23.4995,65.5122489043,2.6025,-0.6295000000000001,2.6775504664,58.55,-22.87,62.858089376,135.44
2019-12-03 00:30:00,57.7595,12.983,59.2006598717,2.7195,-0.47700000000000004,2.7610159815,55.04,13.46,56.6619201934,135.67,59.9795,-23.797,64.5278050863,2.7195,-0.47700000000000004,2.7610159815,57.26,-23.32,61.826612393,135.5
2019-12-03 01:00:00,59.2415,13.0835,60.6690472523,2.7915,-0.5065000000000001,2.837078515,56.45,13.59,58.0628159841,134.74,61.5415,-23.2365,65.7821492086,2.7915,-0.5065000000000001,2.837078515,58.75,-22.73,62.9937727081,134.57
2019-12-03 01:30:00,58.6325,12.895,60.0337495185,2.7825,-0.5750000000000001,2.8412904199,55.85,13.47,57.4514003311,134.41,60.9025,-23.275,65.1984672462,2.7825,-0.5750000000000001,2.8412904199,58.12,-22.7,62.3957081857,134.24
2019-12-03 02:00:00,57.7515,12.7525,59.1427257446,2.7815000000000003,-0.5875,2.8428680061,54.97,13.34,56.5655062737,134.97,59.9715,-23.6675,64.472718017,2.7815000000000003,-0.5875,2.8428680061,57.19,-23.08,61.6715696249,134.79
2019-12-03 02:30:00,56.89,12.8265,58.3180178183,2.71,-0.5135000000000001,2.7582208487,54.18,13.34,55.7981003261,135.08,59.09,-23.7335,63.6781526291,2.71,-0.5135000000000001,2.7582208487,56.38,-23.22,60.9743618253,134.91
2019-12-03 03:00:00,56.379,12.8095,57.8158709288,2.739,-0.5105000000000001,2.7861678431,53.64,13.32,55.2690872007,135.36,58.539,-23.8805,63.2225656016,2.739,-0.5105000000000001,2.7861678431,55.8,-23.37,60.496255256,135.18
2019-12-03 03:30:00,55.7645,12.521,57.1529080734,2.7045,-0.559,2.7616663901000003,53.06,13.08,54.6484217521,135.11,57.8945,-24.069,62.6984042161,2.7045,-0.559,2.7616663901000003,55.19,-23.51,59.9888006214,134.93
2019-12-03 04:00:00,55.3745,12.4365,56.7538701984,2.7645,-0.6735,2.8453580618,52.61,13.11,54.2188546541,135.31,57.4745,-24.2235,62.3706349374,2.7645,-0.6735,2.8453580618,54.71,-23.55,59.5632991027,135.13
2019-12-03 04:30:00,55.0795,12.217,56.4181390091,2.9495,-0.653,3.0209202654,52.13,12.87,53.6951934534,134.65,57.1695,-24.123,62.0505508376,2.9495,-0.653,3.0209202654,54.22,-23.47,59.0817171382,134.47
2019-12-03 05:00:00,55.66,12.5235,57.0515,2.7199999999999998,-0.6365000000000001,2.7934803114,52.94,13.16,54.5511613075,135.0,57.79,-23.9765,62.5664179273,2.7199999999999998,-0.6365000000000001,2.7934803114,55.07,-23.34,59.8118759111,134.82
2019-12-03 05:30:00,57.6025,13.273,59.1119322578,2.6525,-0.717,2.747698173,54.95,13.99,56.7029329047,134.47,59.8325,-22.967,64.0890875676,2.6525,-0.717,2.747698173,57.18,-22.25,61.3564576878,134.29
2019-12-03 06:00:00,60.486,13.8825,62.0586819249,2.676,-0.7975,2.7923076926,57.81,14.68,59.6447692593,134.67,62.846,-22.3375,66.6977032757,2.676,-0.7975,2.7923076926,60.17,-21.54,63.9093146576,134.5
2019-12-03 06:30:00,68.135,16.862,70.1904927252,2.855,-0.8280000000000001,2.9726434364000003,65.28,17.69,67.6344180133,133.25,70.835,-18.508,73.2129994536,2.855,-0.8280000000000001,2.9726434364000003,67.98,-17.68,70.241460691,133.07
2019-12-03 07:00:00,74.699,19.360500000000002,77.1671533831,2.669,-0.8795000000000001,2.8101745942000003,72.03,20.24,74.8196398013,133.4,77.749,-15.9995,79.3781519138,2.669,-0.8795000000000001,2.8101745942000003,75.08,-15.12,76.5873409905,133.23
2019-12-03 07:30:00,74.9775,23.123,78.4620840613,2.5775,-0.897,2.7291235315,72.4,24.02,76.2805374916,132.86,78.0375,-11.737,78.9151986328,2.5775,-0.897,2.7291235315,75.46,-10.84,76.2346194324,132.69
2019-12-03 08:00:00,78.28,24.519,82.030114964,2.64,-0.961,2.8094698788,75.64,25.48,79.8162890643,132.83,81.51,-10.211,82.1470913727,2.64,-0.961,2.8094698788,78.87,-9.25,79.4105748625,132.69
2019-12-03 08:30:00,80.3265,25.7535,84.3539528683,2.7365,-1.0165,2.9191958653,77.59,26.77,82.0782614338,132.41,83.6465,-8.6965,84.0973606869,2.7365,-1.0165,2.9191958653,80.91,-7.68,81.2736765503,132.24
