Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-03 09:00:00,80.5705,26.2005,84.723501288,3.0905,-1.1995,3.315115458,77.48,27.4,82.1821781167,132.26,83.8805,-8.1295,84.2735252051,3.0905,-1.1995,3.315115458,80.79,-6.93,81.0866758475,132.09
2019-12-03 09:30:00,81.7845,26.926,86.1029262932,4.2245,-1.3639999999999999,4.439245009,77.56,28.29,82.5583290771,132.09,85.1145,-7.274,85.424757455,4.2245,-1.3639999999999999,4.439245009,80.89,-5.91,81.1056113965,131.92
2019-12-03 10:00:00,87.6805,25.7115,91.3725960696,4.9305,-1.5385,5.1649600676,82.75,27.25,87.1213234518,132.5,91.2305,-8.7085,91.6451968327,4.9305,-1.5385,5.1649600676,86.3,-7.17,86.5973377189,132.32
2019-12-03 10:30:00,86.1445,24.9025,89.6716754973,4.7545,-1.4775,4.9787826323,81.39,26.38,85.5583806532,132.94,89.6445,-9.7975,90.178308847,4.7545,-1.4775,4.9787826323,84.89,-8.32,85.2967437831,132.76
2019-12-03 11:00:00,85.2165,25.3065,88.8947175849,4.7965,-1.4635,5.0148025385,80.42,26.77,84.7585352634,133.05,88.6665,-9.4535,89.1690354579,4.7965,-1.4635,5.0148025385,83.87,-7.99,84.2497299699,132.88
2019-12-03 11:30:00,85.9875,25.3835,89.6558544017,5.4075,-1.3765,5.5799469980000005,80.58,26.76,84.9072081746,133.25,89.4375,-9.4465,89.9349919025,5.4075,-1.3765,5.5799469980000005,84.03,-8.07,84.4166204014,133.08
2019-12-03 12:00:00,85.866,25.346,89.528708647,5.356,-1.4140000000000001,5.5395064762,80.51,26.76,84.8407785207,133.62,89.306,-9.644,89.8252101139,5.356,-1.4140000000000001,5.5395064762,83.95,-8.23,84.3524475045,133.45
2019-12-03 12:30:00,85.469,25.2685,89.1260178245,5.879,-1.5314999999999999,6.0752064368,79.59,26.8,83.9809984461,133.94,88.879,-9.9915,89.4388434253,5.879,-1.5314999999999999,6.0752064368,83.0,-8.46,83.4300401534,133.77
2019-12-03 13:00:00,83.704,25.0125,87.3612315175,7.374,-1.7575,7.5805463029,76.33,26.77,80.8882055679,134.14,86.944,-10.3075,87.5528622733,7.374,-1.7575,7.5805463029,79.57,-8.55,80.0280413355,133.97
2019-12-03 13:30:00,82.5245,24.1035,85.972506143,7.9645,-1.9965000000000002,8.2109239736,74.56,26.1,78.9962252263,134.24,85.6945,-11.3265,86.4397879018,7.9645,-1.9965000000000002,8.2109239736,77.73,-9.33,78.2879416002,134.06
2019-12-03 14:00:00,81.069,23.9195,84.5241104138,7.139,-2.0105,7.4166994849,73.93,25.93,78.3454516867,134.19,84.199,-11.5105,84.9821346593,7.139,-2.0105,7.4166994849,77.06,-9.5,77.6433744759,134.01
2019-12-03 14:30:00,81.9645,24.329,85.4990029255,5.8245000000000005,-1.701,6.0678003634,76.14,26.03,80.4665178817,133.92,85.1745,-10.971,85.8781595707,5.8245000000000005,-1.701,6.0678003634,79.35,-9.27,79.8896451363,133.75
2019-12-03 15:00:00,83.6675,24.2155,87.1013260318,4.1475,-1.4945,4.4085469829,79.52,25.71,83.5729292295,134.0,87.0675,-11.1545,87.7791115614,4.1475,-1.4945,4.4085469829,82.92,-9.66,83.480788209,133.83
2019-12-03 15:30:00,85.308,24.3045,88.7026695441,3.198,-1.3555000000000001,3.4734110396,82.11,25.66,86.0260873224,134.32,88.838,-11.2055,89.54190903840001,3.198,-1.3555000000000001,3.4734110396,85.64,-9.85,86.2045944251,134.15
2019-12-03 16:00:00,79.6915,25.43,83.6505832152,2.6415,-1.21,2.9054469966000003,77.05,26.64,81.525407696,134.01,82.9615,-9.8,83.5383174492,2.6415,-1.21,2.9054469966000003,80.32,-8.59,80.778032286,133.83
2019-12-03 16:30:00,83.2665,26.499,87.3813883115,4.7465,-0.721,4.8009481616,78.52,27.22,83.1042646318,133.25,86.6565,-8.381,87.0608416755,4.7465,-0.721,4.8009481616,81.91,-7.66,82.2673914744,133.08
2019-12-03 17:00:00,96.814,26.6905,100.4257605709,34.314,2.9705,34.4423353774,62.5,23.72,66.8497449509,133.68,99.394,-8.5895,99.7644563271,34.314,2.9705,34.4423353774,65.08,-11.56,66.0987140571,133.51
2019-12-03 17:30:00,98.7505,25.5235,101.9956386445,34.5605,3.3935,34.7267044578,64.19,22.13,67.8976656447,133.36,101.4105,-9.6965,101.8730171463,34.5605,3.3935,34.7267044578,66.85,-13.09,68.1195317071,133.19
2019-12-03 18:00:00,98.522,25.0745,101.6627514592,34.492,3.3645,34.6557055079,64.03,21.71,67.6103912132,133.01,101.202,-9.9955,101.6944188451,34.492,3.3645,34.6557055079,66.71,-13.36,68.0346507303,132.83
2019-12-03 18:30:00,97.433,24.9555,100.5781609956,30.033,3.4055,30.2254614398,67.4,21.55,70.7613065171,133.22,100.263,-10.1945,100.7799434374,30.033,3.4055,30.2254614398,70.23,-13.6,71.5346971756,133.05
2019-12-03 19:00:00,94.518,25.234,97.828457414,25.958,3.224,26.1574452116,68.56,22.01,72.0063448593,132.81,97.398,-9.756,97.8853918621,25.958,3.224,26.1574452116,71.44,-12.98,72.6095999163,132.64
2019-12-03 19:30:00,94.0745,23.4725,96.9585984145,7.7145,0.1925,7.7169013535,86.36,23.28,89.4427638213,133.15,97.7645,-11.5475,98.4441070684,7.7145,0.1925,7.7169013535,90.05,-11.74,90.8120592212,132.98
2019-12-03 20:00:00,91.658,22.76,94.4415510461,2.418,-0.93,2.5906802196000003,89.24,23.69,92.3308924467,133.51,95.528,-12.43,96.3332947843,2.418,-0.93,2.5906802196000003,93.11,-11.5,93.8174935713,133.34
2019-12-03 20:30:00,89.319,21.99,91.9861068912,2.429,-0.8200000000000001,2.5636772418,86.89,22.81,89.8341149007,133.65,93.069,-13.34,94.020180605,2.429,-0.8200000000000001,2.5636772418,90.64,-12.52,91.5006010909,133.47
2019-12-03 21:00:00,86.1855,21.1485,88.7423205832,2.5055,-0.8315,2.6398716825,83.68,21.98,86.5185691051,134.27,89.7955,-14.5315,90.9637087662,2.5055,-0.8315,2.6398716825,87.29,-13.7,88.3585541982,134.09
2019-12-03 21:30:00,81.589,19.3855,83.8603752153,2.629,-0.7945,2.7464288176,78.96,20.18,81.4979386242,132.94,84.969,-15.7045,86.4081146725,2.629,-0.7945,2.7464288176,82.34,-14.91,83.6790517394,132.77
2019-12-03 22:00:00,76.6895,17.6865,78.7025520075,2.6995,-0.8635,2.8342428442000003,73.99,18.55,76.2798964341,132.08,79.8295,-17.0435,81.6286099508,2.6995,-0.8635,2.8342428442000003,77.13,-16.18,78.8088148623,131.91
2019-12-03 22:30:00,72.521,16.4545,74.3642791349,2.741,-0.9455,2.8994915503,69.78,17.4,71.9166767864,132.22,75.471,-18.3955,77.6805397847,2.741,-0.9455,2.8994915503,72.73,-17.45,74.7940866647,132.05
2019-12-03 23:00:00,67.92,15.5005,69.6662895542,2.69,-0.8395,2.8179532022,65.23,16.34,67.2454347893,133.16,70.64,-19.9095,73.3920826128,2.69,-0.8395,2.8179532022,67.95,-19.07,70.575260538,132.99
2019-12-03 23:30:00,63.201,14.37,64.8140671537,2.751,-0.86,2.8822909291,60.45,15.23,62.3390359245,133.77,65.701,-21.42,69.1045425497,2.751,-0.86,2.8822909291,62.95,-20.56,66.2224742818,133.59
2019-12-04 00:00:00,60.4535,13.907,62.0324939951,2.8935,-0.903,3.0311303585,57.56,14.81,59.4347516189,133.96,62.8135,-22.013,66.5590561175,2.8935,-0.903,3.0311303585,59.92,-21.11,63.5298237051,133.79
2019-12-04 00:30:00,59.5875,13.7935,61.1631490237,2.9575,-0.7965,3.0628774869,56.63,14.59,58.4792698313,134.92,61.8775,-22.6465,65.891493901,2.9575,-0.7965,3.0628774869,58.92,-21.85,62.8409810554,134.74
2019-12-04 01:00:00,60.9985,14.0305,62.5913087617,2.8085,-0.8295,2.9284368697,58.19,14.86,60.0574366752,134.62,63.3685,-22.2295,67.1544299544,2.8085,-0.8295,2.9284368697,60.56,-21.4,64.2298497585,134.44
2019-12-04 01:30:00,60.6915,13.9765,62.2800186617,2.7215,-0.8335,2.8462755489,57.97,14.81,59.831906204,135.15,63.0515,-22.5135,66.9503497713,2.7215,-0.8335,2.8462755489,60.33,-21.68,64.1071860247,134.97
2019-12-04 02:00:00,59.25,13.8005,60.835978666,2.87,-0.8795000000000001,3.0017362059,56.38,14.68,58.2598214896,135.53,61.54,-22.9095,65.6659484836,2.87,-0.8795000000000001,3.0017362059,58.67,-22.03,62.6696880477,135.35
2019-12-04 02:30:00,58.1305,13.1825,59.6064873692,2.8805,-0.8375,2.9997810753,55.25,14.02,57.00107806,135.08,60.3705,-23.3375,64.7243090075,2.8805,-0.8375,2.9997810753,57.49,-22.5,61.7361328559,134.9
2019-12-04 03:00:00,57.46,13.199,58.9564686951,3.07,-0.891,3.1966828119,54.39,14.09,56.185409138,135.45,59.66,-23.501,64.1218574357,3.07,-0.891,3.1966828119,56.59,-22.61,60.939643911,135.27
2019-12-04 03:30:00,56.499,12.931000000000001,57.9598806244,3.1390000000000002,-0.859,3.2544126966,53.36,13.79,55.1130991689,134.93,58.629,-23.529,63.1741520086,3.1390000000000002,-0.859,3.2544126966,55.49,-22.67,59.9422138397,134.75
2019-12-04 04:00:00,56.582,13.1535,58.0907676507,3.062,-1.0165,3.2263162043,53.52,14.17,55.3640614478,135.19,58.732,-23.4365,63.2354122012,3.062,-1.0165,3.2263162043,55.67,-22.42,60.0150422811,135.02
2019-12-04 04:30:00,56.6235,13.1035,58.1198973201,2.9335,-0.9165000000000001,3.0733360539,53.69,14.02,55.4903279861,134.14,58.783500000000004,-22.9565,63.1070579611,2.9335,-0.9165000000000001,3.0733360539,55.85,-22.04,60.0415198009,133.96
2019-12-04 05:00:00,57.023,13.3625,58.5677294698,3.063,-0.9275,3.2003476764,53.96,14.29,55.8201191328,134.2,59.203,-22.7275,63.4155695807,3.063,-0.9275,3.2003476764,56.14,-21.8,60.2240782412,134.02
2019-12-04 05:30:00,59.1765,14.002,60.8104773559,2.9165,-0.978,3.0761105718,56.26,14.98,58.2201683268,133.96,61.4665,-21.938,65.26412848,2.9165,-0.978,3.0761105718,58.55,-20.96,62.1886171256,133.78
2019-12-04 06:00:00,61.858,14.6205,63.562340928,2.598,-0.9995,2.783631486,59.26,15.62,61.2840272828,133.74,64.278,-21.1395,67.6649077754,2.598,-0.9995,2.783631486,61.68,-20.14,64.8848364412,133.56
2019-12-04 06:30:00,68.6725,17.2085,70.7957959804,2.4625,-0.8915000000000001,2.6189078831,66.21,18.1,68.6394500269,132.33,71.4325,-17.7015,73.5931053734,2.4625,-0.8915000000000001,2.6189078831,68.97,-16.81,70.9889921044,132.16
2019-12-04 07:00:00,76.0525,19.8035,78.5885574909,2.4525,-0.9365,2.6252216097,73.6,20.74,76.4663821558,132.75,79.1625,-15.1665,80.60225883,2.4525,-0.9365,2.6252216097,76.71,-14.23,78.0186964772,132.58
2019-12-04 07:30:00,80.024,22.81,83.2113975126,2.454,-0.98,2.6424450798,77.57,23.79,81.1361140307,132.75,83.334,-12.0,84.1935600625,2.454,-0.98,2.6424450798,80.88,-11.02,81.6272920046,132.58
2019-12-04 08:00:00,79.747,24.6765,83.4776237159,2.477,-1.1135,2.715770839,77.27,25.79,81.4602786639,132.6,83.057,-9.9035,83.6453499081,2.477,-1.1135,2.715770839,80.58,-8.79,81.0580070073,132.43
2019-12-04 08:30:00,82.0505,26.1035,86.1027134445,2.5705,-1.2465,2.8567870939,79.48,27.35,84.0541069788,132.27,85.4505,-8.2465,85.847496833,2.5705,-1.2465,2.8567870939,82.88,-7.0,83.1750828073,132.1
2019-12-04 09:00:00,83.741,26.949,87.9704705114,3.281,-1.411,3.571537764,80.46,28.36,85.3117881655,132.19,87.201,-7.311,87.5069432788,3.281,-1.411,3.571537764,83.92,-5.9,84.127144252,132.02
2019-12-04 09:30:00,91.094,26.4575,94.8584004833,4.304,-1.4325,4.5361296553,86.79,27.89,91.1611551046,131.93,94.844,-7.6725,95.1538312011,4.304,-1.4325,4.5361296553,90.54,-6.24,90.754775081,131.76
2019-12-04 10:00:00,90.5505,25.8485,94.1676059083,5.9905,-1.7815,6.2497865964,84.56,27.63,88.9596003813,132.36,94.2005,-8.4515,94.5788668387,5.9905,-1.7815,6.2497865964,88.21,-6.67,88.4618166216,132.19
2019-12-04 10:30:00,87.946,24.8475,91.3887146876,7.426,-1.9525000000000001,7.6783938587,80.52,26.8,84.8628917726,132.85,91.406,-9.7625,91.9258573104,7.426,-1.9525000000000001,7.6783938587,83.98,-7.8100000000000005,84.3423766561,132.67
2019-12-04 11:00:00,86.402,24.749,89.8766855475,8.562,-2.181,8.8354176472,77.84,26.93,82.36680459990001,133.03,89.722,-9.991,90.2765604407,8.562,-2.181,8.8354176472,81.16,-7.8100000000000005,81.5349109278,132.86
2019-12-04 11:30:00,85.3185,24.365,88.7293619229,9.2285,-2.225,9.4929361764,76.09,26.59,80.6022096471,133.13,88.5685,-10.455,89.1834413849,9.2285,-2.225,9.4929361764,79.34,-8.23,79.7657100514,132.96
2019-12-04 12:00:00,85.6075,24.3165,88.994023555,9.5175,-2.3935,9.8138498307,76.09,26.71,80.6418762183,133.22,88.8475,-10.493500000000001,89.465031149,9.5175,-2.3935,9.8138498307,79.33,-8.1,79.7424535614,133.05
2019-12-04 12:30:00,84.3855,23.807,87.6794494694,9.5355,-2.613,9.8870384469,74.85,26.42,79.3759340103,133.22,87.5655,-11.053,88.2603285698,9.5355,-2.613,9.8870384469,78.03,-8.44,78.4851227941,133.08
2019-12-04 13:00:00,84.977,24.008,88.3033102041,9.277,-2.452,9.595573615,75.7,26.46,80.1911566197,133.22,88.207,-10.812,88.8671716271,9.277,-2.452,9.595573615,78.93,-8.36,79.3714967731,133.05
2019-12-04 13:30:00,83.7045,23.4,86.9137694514,8.5745,-2.35,8.8907002115,75.13,25.75,79.4202707122,133.22,86.8845,-11.53,87.6462049392,8.5745,-2.35,8.8907002115,78.31,-9.18,78.8462332645,133.05
2019-12-04 14:00:00,82.565,23.171,85.7547343649,7.235,-2.059,7.5222806382,75.33,25.23,79.4428209469,133.3,85.775,-11.849,86.5895457085,7.235,-2.059,7.5222806382,78.54,-9.79,79.1478091927,133.14
2019-12-04 14:30:00,83.7405,23.325,86.9282863356,5.7905,-1.505,5.9828851945,77.95,24.83,81.809115629,133.35,87.0505,-11.715,87.8352479091,5.7905,-1.505,5.9828851945,81.26,-10.21,81.8989114702,133.18
2019-12-04 15:00:00,85.033,23.6655,88.2647550229,4.243,-1.3945,4.4662824866,80.79,25.06,84.5873968154,133.14,88.513,-11.2445,89.2243797919,4.243,-1.3945,4.4662824866,84.27,-9.85,84.8437116114,132.97
2019-12-04 15:30:00,86.512,23.7985,89.7256638106,3.412,-1.2415,3.6308492464,83.1,25.04,86.7906193088,132.93,90.072,-11.0315,90.7450228732,3.412,-1.2415,3.6308492464,86.66,-9.79,87.211236088,132.77
2019-12-04 16:00:00,89.649,24.5325,92.945073873,2.6790000000000003,-1.1475,2.9144119904,86.97,25.68,90.6821002183,132.17,93.419,-9.8775,93.9397390206,2.6790000000000003,-1.1475,2.9144119904,90.74,-8.73,91.1589847464,132.0
2019-12-04 16:30:00,86.8465,25.699,90.5690519065,13.9865,-1.431,14.0595143319,72.86,27.13,77.7471317799,132.45,89.9765,-8.751,90.4010539388,13.9865,-1.431,14.0595143319,75.99,-7.32,76.3417480806,132.29
2019-12-04 17:00:00,92.1025,28.194,96.3211925915,35.5825,2.674,35.682833159,56.52,25.52,62.0143596274,132.53,94.4125,-6.366,94.6268783816,35.5825,2.674,35.682833159,58.83,-9.04,59.5205048702,132.36
2019-12-04 17:30:00,92.558,27.2765,96.4934755113,35.668,2.7265,35.7720565002,56.89,24.55,61.9610732638,132.79,94.878,-7.5035,95.1742475476,35.668,2.7265,35.7720565002,59.21,-10.23,60.0872449027,132.63
2019-12-04 18:00:00,92.423,26.8875,96.2546029302,35.643,2.8775,35.7589632854,56.78,24.01,61.6477777377,132.79,94.763,-7.9225,95.0935969204,35.643,2.8775,35.7589632854,59.12,-10.8,60.0983726901,132.63
2019-12-04 18:30:00,91.925,26.262,95.602815173,35.495,2.982,35.6200413953,56.43,23.28,61.0434541945,132.55,94.235,-8.468,94.6147041902,35.495,2.982,35.6200413953,58.74,-11.45,59.8455520486,132.38
2019-12-04 19:00:00,97.738,24.7995,100.8351716627,33.608,2.4795,33.6993410062,64.13,22.32,67.903161193,132.95,100.378,-10.1805,100.8929406066,33.608,2.4795,33.6993410062,66.77,-12.66,67.9596093279,132.78
2019-12-04 19:30:00,95.783,23.9665,98.735891201,5.573,-0.6035,5.6055812589,90.21,24.57,93.4961443055,132.82,99.673,-10.8935,100.2665211885,5.573,-0.6035,5.6055812589,94.1,-10.29,94.6609428434,132.65
2019-12-04 20:00:00,93.37,23.274,96.2270023226,2.55,-0.976,2.7303985057,90.82,24.25,94.0017813661,133.21,97.31,-11.756,98.0175475923,2.55,-0.976,2.7303985057,94.76,-10.78,95.3712011039,133.04
2019-12-04 20:30:00,90.7065,22.207,93.385330707,2.8965,-0.993,3.0619864876,87.81,23.2,90.8231033383,132.84,94.5265,-12.713,95.3775632486,2.8965,-0.993,3.0619864876,91.63,-11.72,92.3764867269,132.67
2019-12-04 21:00:00,87.092,21.2455,89.6459019378,2.872,-1.0945,3.073485684,84.22,22.34,87.1325656686,132.71,90.732,-13.6445,91.7522108957,2.872,-1.0945,3.073485684,87.86,-12.55,88.7518005451,132.54
2019-12-04 21:30:00,82.2735,19.917,84.6499597829,2.7135,-0.963,2.8793143715,79.56,20.88,82.254288642,133.38,85.6635,-15.423,87.0408189372,2.7135,-0.963,2.8793143715,82.95,-14.46,84.2009150782,133.21
2019-12-04 22:00:00,76.169,17.823,78.2264398397,2.599,-1.067,2.8094999554999998,73.57,18.89,75.9564151339,132.73,79.299,-17.267,81.1571357922,2.599,-1.067,2.8094999554999998,76.7,-16.2,78.3921552198,132.56
2019-12-04 22:30:00,72.628,16.6945,74.5220283826,2.698,-0.9655,2.8655530444,69.93,17.66,72.1254497386,133.0,75.568,-18.5555,77.8127830388,2.698,-0.9655,2.8655530444,72.87,-17.59,74.962957519,132.83
2019-12-04 23:00:00,67.826,15.5035,69.575317378,2.896,-0.8565,3.0200013659,64.93,16.36,66.9593496085,133.92,70.536,-20.3065,73.400825869,2.896,-0.8565,3.0200013659,67.64,-19.45,70.3809072121,133.74
2019-12-04 23:30:00,62.5995,14.7205,64.307002111,2.6995,-0.7795000000000001,2.8097901167,59.9,15.5,61.872934309,134.92,65.0595,-21.6995,68.5828465471,2.6995,-0.7795000000000001,2.8097901167,62.36,-20.92,65.7754969575,134.74
2019-12-05 00:00:00,60.562,14.1855,62.2011595893,2.7119999999999997,-0.5945,2.7763959101999998,57.85,14.78,59.7082146777,134.89,62.922,-22.2045,66.724942145,2.7119999999999997,-0.5945,2.7763959101999998,60.21,-21.61,63.9705885544,134.71
2019-12-05 00:30:00,59.862,14.022,61.4823188242,2.672,-0.6880000000000001,2.7591534934,57.19,14.71,59.0515046379,134.99,62.182,-22.488,66.1234547494,2.672,-0.6880000000000001,2.7591534934,59.51,-21.8,63.3772837853,134.81
2019-12-05 01:00:00,61.2285,14.3265,62.8822535736,2.8385,-0.7035,2.9243793359,58.39,15.03,60.2933910143,134.68,63.6085,-22.0235,67.3132663336,2.8385,-0.7035,2.9243793359,60.77,-21.32,64.4013610105,134.51
2019-12-05 01:30:00,60.4485,14.0875,62.0683398239,2.7185,-0.7525000000000001,2.8207265908,57.73,14.84,59.6068662152,135.3,62.7985,-22.5525,66.7253089802,2.7185,-0.7525000000000001,2.8207265908,60.08,-21.8,63.9128030992,135.12
2019-12-05 02:00:00,58.9895,13.6825,60.555527547,2.6695,-0.6875,2.7566077886,56.32,14.37,58.1243434372,135.3,61.2695,-22.9375,65.4223244505,2.6695,-0.6875,2.7566077886,58.6,-22.25,62.6819152547,135.12
2019-12-05 02:30:00,58.058,13.5025,59.6074564987,2.838,-0.7375,2.932260263,55.22,14.24,57.026537682,135.3,60.288,-23.1675,64.5861904764,2.838,-0.7375,2.932260263,57.45,-22.43,61.6733929665,135.12
2019-12-05 03:00:00,57.97,13.607,59.5455401269,2.73,-0.793,2.8428417121000003,55.24,14.4,57.086054339,135.4,60.21,-23.103,64.4902528216,2.73,-0.793,2.8428417121000003,57.48,-22.31,61.6578178336,135.21
2019-12-05 03:30:00,57.4075,13.3385,58.9367172355,2.7975,-0.7515000000000001,2.8966806003,54.61,14.09,56.3984060058,135.21,59.6075,-23.2815,63.9928300554,2.7975,-0.7515000000000001,2.8966806003,56.81,-22.53,61.1144581912,135.03
2019-12-05 04:00:00,56.9305,13.4345,58.4941674058,2.8905000000000003,-0.7855000000000001,2.9953297815,54.04,14.22,55.8796027187,135.44,59.1105,-23.2955,63.5352778423,2.8905000000000003,-0.7855000000000001,2.9953297815,56.22,-22.51,60.5589671312,135.27
2019-12-05 04:30:00,56.524,13.0305,58.006521239,3.2439999999999998,-0.7795000000000001,3.3363387493,53.28,13.81,55.0406622417,135.01,58.654,-23.4795,63.1789413986,3.2439999999999998,-0.7795000000000001,3.3363387493,55.41,-22.7,59.8795298913,134.83
2019-12-05 05:00:00,56.928,13.2315,58.4454427329,3.488,-0.8985000000000001,3.6018670506,53.44,14.13,55.2764913865,135.23,59.078,-23.4085,63.5465809958,3.488,-0.8985000000000001,3.6018670506,55.59,-22.51,59.9745629413,135.05
2019-12-05 05:30:00,58.6225,13.702,60.2025108301,3.3325,-0.798,3.4267127469,55.29,14.5,57.159724457,135.23,60.8525,-22.878,65.0109963025,3.3325,-0.798,3.4267127469,57.52,-22.08,61.6123104582,135.05
2019-12-05 06:00:00,60.878,14.3105,62.5373591883,3.438,-1.0595,3.5975525361000003,57.44,15.37,59.4608316457,134.6,63.228,-21.8895,66.9098661951,3.438,-1.0595,3.5975525361000003,59.79,-20.83,63.3145559883,134.43
2019-12-05 06:30:00,67.5175,17.2485,69.6858921052,3.2475,-1.3115,3.5023261556,64.27,18.56,66.8962368149,134.01,70.1775,-18.5315,72.5830420863,3.2475,-1.3115,3.5023261556,66.93,-17.22,69.1097192875,133.83
2019-12-05 07:00:00,72.958,18.848,75.3532804064,3.568,-1.452,3.8521329157,69.39,20.3,72.2984239109,133.91,75.868,-16.692,77.68253528299999,3.568,-1.452,3.8521329157,72.3,-15.24,73.888751512,133.73
2019-12-05 07:30:00,73.5535,22.2845,76.8551644491,3.7235,-1.7055,4.0955075998,69.83,23.99,73.8359600737,132.99,76.4835,-12.6855,77.5283669537,3.7235,-1.7055,4.0955075998,72.76,-10.98,73.5838161555,132.82
2019-12-05 08:00:00,76.1895,23.6045,79.7622237058,4.1495,-2.0255,4.6174668921,72.04,25.63,76.4634455148,133.56,79.2295,-11.5755,80.0706305114,4.1495,-2.0255,4.6174668921,75.08,-9.55,75.6849317896,133.39
2019-12-05 08:30:00,77.755,24.819,81.6199901127,4.175,-2.341,4.786533819,73.58,27.16,78.432659014,133.02,80.875,-10.031,81.4947028094,4.175,-2.341,4.786533819,76.7,-7.69,77.0845386572,132.85
2019-12-05 09:00:00,78.142,25.375,82.1587657466,10.542,-1.7650000000000001,10.6887318705,67.6,27.14,72.8446264319,133.4,80.992,-9.605,81.5595493428,10.542,-1.7650000000000001,10.6887318705,70.45,-7.84,70.884893313,133.23
2019-12-05 09:30:00,85.75,24.581,89.203632555,14.48,-1.5590000000000002,14.5636836343,71.27,26.14,75.9125319035,133.16,88.75,-10.359,89.3525118897,14.48,-1.5590000000000002,14.5636836343,74.27,-8.8,74.789523999,132.99
2019-12-05 10:00:00,81.7105,24.6505,85.3478351249,8.5505,-2.7395,8.9786363386,73.16,27.39,78.1191250591,133.16,84.8105,-10.2095,85.422800238,8.5505,-2.7395,8.9786363386,76.26,-7.47,76.6249861338,132.99
2019-12-05 10:30:00,77.1125,25.2875,81.1529131486,6.8825,-3.0025,7.5089155342,70.23,28.29,75.7137834215,133.42,80.0625,-9.6925,80.6470610903,6.8825,-3.0025,7.5089155342,73.18,-6.69,73.4851583655,133.25
2019-12-05 11:00:00,76.3155,25.43,80.4409127264,7.1955,-3.3,7.9161366998,69.12,28.73,74.853104812,133.37,79.2155,-9.49,79.7819248969,7.1955,-3.3,7.9161366998,72.02,-6.19,72.2855206801,133.2
2019-12-05 11:30:00,75.8205,24.9865,79.8315313802,8.7105,-3.5035,9.3886805516,67.11,28.49,72.9070106368,134.22,78.6305,-10.3535,79.3092081192,8.7105,-3.5035,9.3886805516,69.92,-6.85,70.2547429004,134.05
2019-12-05 12:00:00,75.6565,25.1905,79.7399980092,8.3665,-3.5895,9.1040009062,67.29,28.78,73.1862862837,134.95,78.4465,-10.5295,79.1500077858,8.3665,-3.5895,9.1040009062,70.08,-6.94,70.4227946052,134.78
2019-12-05 12:30:00,85.466,24.6095,88.9385442103,8.725999999999999,-3.4705,9.3908171237,76.74,28.08,81.7160571736,135.47,88.726,-11.3905,89.4541590215,8.725999999999999,-3.4705,9.3908171237,80.0,-7.92,80.3910840828,135.29
2019-12-05 13:00:00,85.181,24.0005,88.4976087883,9.001,-3.5195,9.6646200779,76.18,27.52,80.9984123301,134.1,88.411,-11.3695,89.1390512135,9.001,-3.5195,9.6646200779,79.41,-7.85,79.797058843,133.93
2019-12-05 13:30:00,85.1205,23.6685,88.349858022,8.1605,-3.3215,8.8105687955,76.96,26.99,81.5555129958,133.51,88.3805,-11.3715,89.1090556145,8.1605,-3.3215,8.8105687955,80.22,-8.05,80.6228931508,133.34
2019-12-05 14:00:00,83.971,23.0805,87.0852359545,8.061,-3.3195,8.7177291338,75.91,26.4,80.3696964036,133.97,87.201,-12.1795,88.0474566427,8.061,-3.3195,8.7177291338,79.14,-8.86,79.6344096481,133.79
2019-12-05 14:30:00,82.854,22.904,85.9614944728,8.204,-3.2560000000000002,8.8265028182,74.65,26.16,79.1009993616,133.41,86.014,-12.116,86.8631432312,8.204,-3.2560000000000002,8.8265028182,77.81,-8.86,78.3128067432,133.24
2019-12-05 15:00:00,82.8715,22.9835,85.9995743274,7.8915,-3.2565,8.5370114502,74.98,26.24,79.4388947557,133.5,86.0515,-12.0665,86.89338913,7.8915,-3.2565,8.5370114502,78.16,-8.81,78.6549534359,133.33
2019-12-05 15:30:00,84.099,23.273,87.2598093626,7.839,-3.187,8.4620854404,76.26,26.46,80.7200049554,133.65,87.329,-11.897,88.1356502784,7.839,-3.187,8.4620854404,79.49,-8.71,79.9657689265,133.48
2019-12-05 16:00:00,87.1255,23.853,90.331712921,7.7655,-3.047,8.3418942243,79.36,26.9,83.795104869,132.77,90.5055,-10.817,91.1496188651,7.7655,-3.047,8.3418942243,82.74,-7.77,83.1040341981,132.6
2019-12-05 16:30:00,90.719,24.1665,93.8826750964,9.659,-2.8935,10.0830859983,81.06,27.06,85.4573999136,132.67,94.219,-10.4435,94.7960265689,9.659,-2.8935,10.0830859983,84.56,-7.55,84.8963844931,132.5
2019-12-05 17:00:00,85.6385,26.023,89.5050233856,23.5585,-0.157,23.5590231387,62.08,26.18,67.3744669738,132.93,88.2185,-8.777,88.6540437389,23.5585,-0.157,23.5590231387,64.66,-8.62,65.2320473387,132.76
2019-12-05 17:30:00,93.71,24.4485,96.8467513769,29.58,0.8885000000000001,29.593341012,64.13,23.56,68.3207911254,133.39,96.36,-10.7515,96.9579514648,29.58,0.8885000000000001,29.593341012,66.78,-11.64,67.7868571332,133.22
2019-12-05 18:00:00,95.374,24.0975,98.3711816654,24.914,1.0275,24.9351790098,70.46,23.07,74.1406534905,133.63,98.324,-11.2625,98.9669282248,24.914,1.0275,24.9351790098,73.41,-12.29,74.4316612739,133.46
2019-12-05 18:30:00,93.599,22.8715,96.3528843017,9.499,-1.8785,9.6829625245,84.1,24.75,87.66625633620001,133.55,97.199,-12.3585,97.9815192945,9.499,-1.8785,9.6829625245,87.7,-10.48,88.3239514515,133.37
2019-12-05 19:00:00,90.5525,22.0075,93.1884398008,8.3925,-2.8225,8.8544092124,82.16,24.83,85.8300326226,133.52,94.0725,-13.1325,94.9847241008,8.3925,-2.8225,8.8544092124,85.68,-10.31,86.2980793529,133.37
2019-12-05 19:30:00,88.1205,21.6015,90.7295283935,8.4405,-3.0685000000000002,8.9809650094,79.68,24.67,83.4116976209,133.87,91.5205,-13.7785,92.5518718476,8.4405,-3.0685000000000002,8.9809650094,83.08,-10.71,83.7674787731,133.69
2019-12-05 20:00:00,86.2875,21.1745,88.8475779439,8.4675,-2.9255,8.958633071,77.82,24.1,81.466326786,133.98,89.6075,-14.3055,90.7422249369,8.4675,-2.9255,8.958633071,81.14,-11.38,81.9341442867,133.81
2019-12-05 20:30:00,83.308,20.3,85.7456288332,8.158,-2.86,8.6447998242,75.15,23.16,78.6378286831,134.56,86.488,-15.48,87.8624182686,8.158,-2.86,8.6447998242,78.33,-12.62,79.3401115452,134.39
2019-12-05 21:00:00,80.03,19.3535,82.3368621108,7.71,-2.8865,8.2326169746,72.32,22.24,75.6624081034,134.43,83.07,-16.4065,84.6746605677,7.71,-2.8865,8.2326169746,75.36,-13.52,76.5631765276,134.25
2019-12-05 21:30:00,76.1625,18.3195,78.3347335893,7.8425,-2.8405,8.3410578766,68.32,21.16,71.5218008722,135.03,79.0225,-17.8705,81.017962678,7.8425,-2.8405,8.3410578766,71.18,-15.03,72.7495243971,134.86
2019-12-05 22:00:00,71.695,17.0765,73.7006097482,7.855,-2.5735,8.2658288907,63.84,19.65,66.7957191742,135.83,74.335,-19.6235,76.8815581089,7.855,-2.5735,8.2658288907,66.48,-17.05,68.6315736378,135.65
2019-12-05 22:30:00,68.121,15.8765,69.9466503362,7.771,-2.2535,8.0911496865,60.35,18.13,63.0144380281,135.18,70.601,-20.5335,73.5263614172,7.771,-2.2535,8.0911496865,62.83,-18.28,65.4352145255,135.0
2019-12-05 23:00:00,63.7635,15.1435,65.5370851084,7.7335,-2.1565,8.0285437347,56.03,17.3,58.6400110846,135.23,66.0235,-21.3765,69.3978191624,7.7335,-2.1565,8.0285437347,58.29,-19.22,61.3769704368,135.05
2019-12-05 23:30:00,59.269,14.359,60.9835653435,7.279,-2.261,7.622070716,51.99,16.62,54.5819063427,136.18,61.339,-22.671,65.3945499411,7.279,-2.261,7.622070716,54.06,-20.41,57.7845282061,136.0
2019-12-06 00:00:00,56.6415,13.7975,58.2977746445,7.4015,-1.8125,7.6201941248,49.24,15.61,51.6551033297,136.63,58.5715,-23.5025,63.1109191701,7.4015,-1.8125,7.6201941248,51.17,-21.69,55.577198562,136.45
2019-12-06 00:30:00,55.027,13.333,56.619251302,6.717,-1.7970000000000002,6.9532221308,48.31,15.13,50.6238382583,135.55,56.937,-23.427,61.568224743,6.717,-1.7970000000000002,6.9532221308,50.22,-21.63,54.680026517900004,135.37
2019-12-06 01:00:00,56.073,13.6665,57.7144223851,6.973,-1.9935,7.2523631493,49.1,15.66,51.5368373108,135.34,58.003,-23.0035,62.3979889199,6.973,-1.9935,7.2523631493,51.03,-21.01,55.1858768164,135.16
2019-12-06 01:30:00,55.772,13.4695,57.3754600352,7.052,-1.9304999999999999,7.311465944,48.72,15.4,51.095972444,135.93,57.682,-23.4505,62.2666770773,7.052,-1.9304999999999999,7.311465944,50.63,-21.52,55.0137010207,135.75
2019-12-06 02:00:00,54.515,13.368,56.1301046587,6.985,-1.9220000000000002,7.2446055102999996,47.53,15.29,49.9287993046,136.71,56.365,-24.012,61.2665436352,6.985,-1.9220000000000002,7.2446055102999996,49.38,-22.09,54.0957715538,136.54
2019-12-06 02:30:00,53.1675,13.201,54.781835103,7.0275,-1.869,7.2717891368,46.14,15.07,48.5386907528,136.42,54.9575,-24.059,59.9930186543,7.0275,-1.869,7.2717891368,47.93,-22.19,52.8174308349,136.24
2019-12-06 03:00:00,51.876,13.207,53.5307782962,7.766,-2.293,8.0974443499,44.11,15.5,46.7540597168,136.62,53.576,-24.113,58.7522301279,7.766,-2.293,8.0974443499,45.81,-21.82,50.7411913538,136.45
2019-12-06 03:30:00,50.975,13.0095,52.6089128879,8.315,-2.3705,8.6462995119,42.66,15.38,45.34776731,136.19,52.585,-24.0905,57.8405948729,8.315,-2.3705,8.6462995119,44.27,-21.72,49.3111681062,136.01
2019-12-06 04:00:00,50.5985,13.008,52.243815579,8.3985,-2.332,8.7162506991,42.2,15.34,44.9016213516,136.49,52.2085,-24.232,57.5579472901,8.3985,-2.332,8.7162506991,43.81,-21.9,48.9788331833,136.31
2019-12-06 04:30:00,50.1575,12.7085,51.742446584,8.3875,-2.4314999999999998,8.7328316427,41.77,15.14,44.4291852277,136.12,51.7375,-24.3715,57.1903743518,8.3875,-2.4314999999999998,8.7328316427,43.35,-21.94,48.5858631703,135.95
2019-12-06 05:00:00,50.4305,12.945,52.0654237979,8.4405,-2.505,8.8043776185,41.99,15.45,44.7421792049,136.02,52.0205,-24.065,57.3171583843,8.4405,-2.505,8.8043776185,43.58,-21.56,48.6214973031,135.84
2019-12-06 05:30:00,52.3605,13.301,54.0235000833,8.3605,-2.509,8.7288625404,44.0,15.81,46.7542094362,136.19,54.0505,-23.719,59.0258207164,8.3605,-2.509,8.7288625404,45.69,-21.21,50.3730106307,136.02
2019-12-06 06:00:00,54.65,13.792,56.3634789913,8.35,-2.488,8.7127862363,46.3,16.28,49.0787978663,136.03,56.44,-23.158,61.0062829879,8.35,-2.488,8.7127862363,48.09,-20.67,52.344025447,135.86
2019-12-06 06:30:00,60.0015,15.232,61.9047157028,8.5915,-2.888,9.063907339,51.41,18.12,54.5098385615,135.4,62.0415,-21.258,65.5823931116,8.5915,-2.888,9.063907339,53.45,-18.37,56.5186641739,135.22
2019-12-06 07:00:00,66.06,17.4085,68.3152945705,8.55,-2.9115,9.0321277809,57.51,20.32,60.9942825189,135.28,68.39,-18.9315,70.9619179014,8.55,-2.9115,9.0321277809,59.84,-16.02,61.9472840405,135.1
2019-12-06 07:30:00,73.711,19.8465,76.3360667264,8.391,-2.8335,8.856500621,65.32,22.68,69.1453888557,134.36,76.421,-15.9135,78.0602890287,8.391,-2.8335,8.856500621,68.03,-13.08,69.2760225475,134.19
2019-12-06 08:00:00,77.268,21.2405,80.1342789588,8.408,-2.9395,8.9070266784,68.86,24.18,72.9819977803,133.79,80.158,-14.1295,81.3937819139,8.408,-2.9395,8.9070266784,71.75,-11.19,72.6173436584,133.63
2019-12-06 08:30:00,77.9745,21.708,80.9398536832,8.4145,-3.032,8.9440949374,69.56,24.74,73.8285933768,133.59,80.8945,-13.492,82.011914953,8.4145,-3.032,8.9440949374,72.48,-10.46,73.230881464,133.42
2019-12-06 09:00:00,79.172,22.365,82.2702790137,8.492,-3.005,9.0080013877,70.68,25.37,75.0952681599,133.21,82.152,-12.595,83.1118831997,8.492,-3.005,9.0080013877,73.66,-9.59,74.2816511664,133.04
2019-12-06 09:30:00,80.81,23.0685,84.0381567638,8.59,-3.0215,9.1059080958,72.22,26.09,76.7881273375,132.98,83.86,-11.7515,84.6793797347,8.59,-3.0215,9.1059080958,75.27,-8.73,75.7745722522,132.82
2019-12-06 10:00:00,80.5615,22.7595,83.7146947823,8.8915,-3.2205,9.4567643779,71.67,25.98,76.2335182187,133.02,83.5915,-12.0305,84.4527785363,8.8915,-3.2205,9.4567643779,74.7,-8.81,75.2177246399,132.86
2019-12-06 10:30:00,79.8885,22.28,82.9371498923,8.7585,-3.24,9.3385717457,71.13,25.52,75.569486567,132.93,82.8785,-12.51,83.817336287,8.7585,-3.24,9.3385717457,74.12,-9.27,74.6974383764,132.76
2019-12-06 11:00:00,79.0405,21.884,82.0140847431,9.4105,-3.336,9.9843080006,69.63,25.22,74.0566357594,132.93,81.9805,-12.856,82.9824024493,9.4105,-3.336,9.9843080006,72.57,-9.52,73.1917707123,132.76
2019-12-06 11:30:00,77.746,21.8205,80.7500757662,10.426,-3.6595,11.0495889629,67.32,25.48,71.9806418421,132.96,80.576,-12.9495,81.6099339924,10.426,-3.6595,11.0495889629,70.15,-9.29,70.7624660396,132.8
2019-12-06 12:00:00,78.1765,21.9745,81.2061808146,9.9865,-3.5855,10.6106546688,68.19,25.56,72.8230025473,133.98,81.0365,-13.3555,82.1296761987,9.9865,-3.5855,10.6106546688,71.05,-9.77,71.7185847602,133.81
2019-12-06 12:30:00,78.567,21.6995,81.5085381371,9.547,-3.4005,10.1345256056,69.02,25.1,73.4422929925,134.18,81.457,-13.8105,82.6194454063,9.547,-3.4005,10.1345256056,71.91,-10.41,72.6595912458,134.01
2019-12-06 13:00:00,78.2755,21.116,81.0736662317,9.4955,-3.2439999999999998,10.0343438375,68.78,24.36,72.9664169327,134.53,81.1555,-14.564,82.4519573828,9.4955,-3.2439999999999998,10.0343438375,71.66,-11.32,72.5485906135,134.37
2019-12-06 13:30:00,78.0275,20.403,80.6509340631,9.5975,-3.297,10.1480153355,68.43,23.7,72.4179183628,134.26,80.8875,-15.167,82.2971782338,9.5975,-3.297,10.1480153355,71.29,-11.87,72.2714397255,134.09
2019-12-06 14:00:00,77.636,20.227,80.2276761785,10.116,-3.323,10.6478065816,67.52,23.55,71.5091106084,134.34,80.466,-15.393,81.9250975282,10.116,-3.323,10.6478065816,70.35,-12.07,71.377919555,134.17
2019-12-06 14:30:00,76.8975,20.001,79.4560602299,9.1975,-3.159,9.7248798065,67.7,23.16,71.5519084302,134.96,79.7275,-15.959,81.3090642994,9.1975,-3.159,9.7248798065,70.53,-12.8,71.6820821405,134.79
2019-12-06 15:00:00,75.6295,19.6365,78.137144832,9.4595,-3.1435,9.9681358588,66.17,22.78,69.9814068164,135.37,78.3895,-16.5335,80.1141081989,9.4595,-3.1435,9.9681358588,68.93,-13.39,70.2184947147,135.2
2019-12-06 15:30:00,75.665,19.5805,78.1574577712,9.235,-2.9695,9.700678082,66.43,22.55,70.153028445,135.37,78.425,-16.6995,80.1832521494,9.235,-2.9695,9.700678082,69.19,-13.73,70.5391309842,135.2
2019-12-06 16:00:00,78.1195,19.7215,80.5704278411,8.6995,-2.7785,9.1324346425,69.42,22.5,72.9752451178,134.9,81.0195,-16.2785,82.6386649366,8.6995,-2.7785,9.1324346425,72.32,-13.5,73.5692354181,134.73
2019-12-06 16:30:00,81.6455,20.724,84.2346237972,8.5155,-2.646,8.9171215227,73.13,23.37,76.7733925263,134.65,84.7355,-15.136,86.0767300509,8.5155,-2.646,8.9171215227,76.22,-12.49,77.2365748852,134.48
2019-12-06 17:00:00,77.784,22.196,80.8888933785,9.204,-2.5140000000000002,9.5411640799,68.58,24.71,72.895819496,133.89,80.674,-13.124,81.7345315763,9.204,-2.5140000000000002,9.5411640799,71.47,-10.61,72.253255982,133.72
2019-12-06 17:30:00,88.1535,21.7725,90.8024301354,13.1235,-1.1475,13.1735723515,75.03,22.92,78.4527074103,134.19,91.3035,-13.8775,92.3521202707,13.1235,-1.1475,13.1735723515,78.18,-12.73,79.2096288339,134.02
2019-12-06 18:00:00,88.18,21.009,90.6481686577,8.36,-1.5510000000000002,8.5026584666,79.82,22.56,82.9468866203,134.85,91.6,-14.941,92.8105246241,8.36,-1.5510000000000002,8.5026584666,83.24,-13.39,84.3100806547,134.68
2019-12-06 18:30:00,85.8415,20.363,88.2236640094,6.9615,-1.647,7.1536767644,78.88,22.01,81.8931895825,134.52,89.2115,-15.477,90.5440735844,6.9615,-1.647,7.1536767644,82.25,-13.83,83.404624572,134.35
2019-12-06 19:00:00,83.7185,19.9575,86.0644470644,5.7085,-1.6525,5.942872075,78.01,21.61,80.9478362898,133.36,87.0485,-15.3225,88.386765743,5.7085,-1.6525,5.942872075,81.34,-13.67,82.4806916799,133.19
2019-12-06 19:30:00,82.2335,19.462,84.5051357389,6.5235,-1.438,6.6801119938,75.71,20.9,78.5417984261,133.43,85.4535,-15.868,86.914291611,6.5235,-1.438,6.6801119938,78.93,-14.43,80.2382066101,133.26
2019-12-06 20:00:00,80.4825,19.2015,82.7413464267,5.1425,-1.3685,5.3214752184,75.34,20.57,78.0976344072,133.64,83.6825,-16.2485,85.245378517,5.1425,-1.3685,5.3214752184,78.54,-14.88,79.9371378022,133.47
2019-12-06 20:30:00,78.1525,18.57,80.3284392743,5.1425,-1.37,5.3218611640999995,73.01,19.94,75.6839725437,134.11,81.2325,-17.17,83.0272723643,5.1425,-1.37,5.3218611640999995,76.09,-15.8,77.7131140799,133.93
2019-12-06 21:00:00,75.0885,17.7615,77.1605709835,4.6285,-1.2585,4.7965440163,70.46,19.02,72.9819977803,134.16,78.0585,-18.0785,80.1246627731,4.6285,-1.2585,4.7965440163,73.43,-16.82,75.3317814737,133.99
2019-12-06 21:30:00,71.1545,16.3235,73.0028733852,4.4845,-1.0465,4.6049866992,66.67,17.37,68.8956152451,134.42,73.9445,-19.7565,76.5382804386,4.4845,-1.0465,4.6049866992,69.46,-18.71,71.9357748273,134.25
2019-12-06 22:00:00,66.7625,14.44,68.3062589098,4.3125,-0.92,4.4095415011,62.45,15.36,64.3112128637,135.0,69.3525,-22.01,72.7613177193,4.3125,-0.92,4.4095415011,65.04,-21.09,68.3738963348,134.83
2019-12-06 22:30:00,62.767,13.1655,64.1328829794,4.377,-1.0345,4.4975903826,58.39,14.2,60.091863842,135.0,65.157,-23.3645,69.2194662595,4.377,-1.0345,4.4975903826,60.78,-22.33,64.752121973,134.83
2019-12-06 23:00:00,59.4055,12.604,60.7278704241,4.0855,-0.836,4.1701566218,55.32,13.44,56.9292192112,135.25,61.6355,-24.096,66.1781842925,4.0855,-0.836,4.1701566218,57.55,-23.26,62.0727806691,135.08
2019-12-06 23:30:00,55.878,11.791,57.1084806749,4.188,-0.899,4.2834034365,51.69,12.69,53.2249208548,135.51,57.938,-25.019,63.1091293317,4.188,-0.899,4.2834034365,53.75,-24.12,58.9138090773,135.33
2019-12-07 00:00:00,52.3715,10.8455,53.4826970384,4.3215,-0.9945,4.4344551526,48.05,11.84,49.4872518938,135.28,54.2615,-25.8245,60.0933871778,4.3215,-0.9945,4.4344551526,49.94,-24.83,55.7721480669,135.1
2019-12-07 00:30:00,52.385,10.742,53.4750295839,4.875,-0.738,4.9305444933,47.51,11.48,48.8773004574,135.05,54.255,-25.898,60.119143615,4.875,-0.738,4.9305444933,49.38,-25.16,55.4203031388,134.87
2019-12-07 01:00:00,53.395,10.9705,54.5103466807,4.975,-0.7695000000000001,5.0341588423,48.42,11.74,49.8229264496,134.38,55.295,-25.2995,60.8079084104,4.975,-0.7695000000000001,5.0341588423,50.32,-24.53,55.980561805,134.21
2019-12-07 01:30:00,52.667,10.841,53.7711834536,4.417,-0.8290000000000001,4.4941217162000004,48.25,11.67,49.641226818,134.49,54.577,-25.479,60.2314566485,4.417,-0.8290000000000001,4.4941217162000004,50.16,-24.65,55.8896063683,134.32
2019-12-07 02:00:00,51.1655,10.721,52.2766509185,4.8355,-0.809,4.9027075428,46.33,11.53,47.7431649558,134.95,52.9855,-25.869,58.9632798549,4.8355,-0.809,4.9027075428,48.15,-25.06,54.280992069,134.78
2019-12-07 02:30:00,49.885,10.516,50.9813640559,4.105,-0.6940000000000001,4.1632512535,45.78,11.21,47.1324994033,135.2,51.655,-26.274,57.9531026003,4.105,-0.6940000000000001,4.1632512535,47.55,-25.58,53.9938783567,135.03
2019-12-07 03:00:00,48.598,10.46,49.7109364627,4.088,-0.76,4.1580456948,44.51,11.22,45.9023801126,135.42,50.318,-26.43,56.8370127998,4.088,-0.76,4.1580456948,46.23,-25.67,52.878746203,135.24
2019-12-07 03:30:00,48.0125,10.3075,49.106463042,4.3725,-0.9825,4.4815245732,43.64,11.29,45.0767534323,135.65,49.6925,-26.6925,56.407748692,4.3725,-0.9825,4.4815245732,45.32,-25.71,52.1047646574,135.47
2019-12-07 04:00:00,47.226,10.124,48.2989694714,4.086,-0.8260000000000001,4.1686534996,43.14,10.95,44.5080004044,136.07,48.866,-27.106,55.8804186813,4.086,-0.8260000000000001,4.1686534996,44.78,-26.28,51.9219298563,135.89
2019-12-07 04:30:00,46.2395,10.0165,47.3119607763,4.1195,-0.9035000000000001,4.2174153815,42.12,10.92,43.5125361247,136.28,47.8495,-27.3535,55.1161374962,4.1195,-0.9035000000000001,4.2174153815,43.73,-26.45,51.1069016866,136.11
2019-12-07 05:00:00,46.4415,10.1185,47.531010556300004,3.9715,-0.8515,4.0617563319,42.47,10.97,43.8639008753,136.24,48.0515,-27.2215,55.226413196,3.9715,-0.8515,4.0617563319,44.08,-26.37,51.365584782,136.06
2019-12-07 05:30:00,47.0575,10.2505,48.1609910249,4.1575,-0.8395,4.2414109091,42.9,11.09,44.3102482503,136.08,48.6875,-27.0395,55.6920749883,4.1575,-0.8395,4.2414109091,44.53,-26.2,51.6658581657,135.9
2019-12-07 06:00:00,48.655,10.8625,49.8528126714,4.645,-0.8275,4.7181332378,44.01,11.69,45.5360977687,136.59,50.345,-26.7075,56.9904341206,4.645,-0.8275,4.7181332378,45.7,-25.88,52.5191812579,136.41
2019-12-07 06:30:00,51.6335,11.6855,52.93929762,4.7635000000000005,-0.9245000000000001,4.8523842078,46.87,12.61,48.5366768537,136.2,53.4535,-25.5845,59.2608074742,4.7635000000000005,-0.9245000000000001,4.8523842078,48.69,-24.66,54.5786744068,136.02
2019-12-07 07:00:00,54.7735,12.4835,56.1780568772,4.6935,-0.7765000000000001,4.7572990762,50.08,13.26,51.8057332735,136.02,56.7435,-24.6365,61.8609887126,4.6935,-0.7765000000000001,4.7572990762,52.05,-23.86,57.2582055255,135.85
2019-12-07 07:30:00,58.0925,13.28,59.5910811804,3.9125,-0.8,3.9934516712,54.18,14.08,55.9796284375,135.26,60.2725,-23.38,64.64826878,3.9125,-0.8,3.9934516712,56.36,-22.58,60.7149569711,135.08
2019-12-07 08:00:00,61.427,13.889,62.9776202313,4.147,-0.641,4.1962471329,57.28,14.53,59.0941562255,134.62,63.747,-22.381,67.5617433908,4.147,-0.641,4.1962471329,59.6,-21.74,63.4412137337,134.44
2019-12-07 08:30:00,64.5395,14.583,66.1665394988,3.9095,-0.8270000000000001,3.9960129191,60.63,15.41,62.5576933718,134.44,67.0395,-21.467,70.3926604786,3.9095,-0.8270000000000001,3.9960129191,63.13,-20.64,66.4184198848,134.27
2019-12-07 09:00:00,68.1655,15.665,69.9423163418,3.7455,-0.865,3.8440857496,64.42,16.53,66.506971815,133.87,70.8455,-20.125,73.648492824,3.7455,-0.865,3.8440857496,67.1,-19.26,69.8094377574,133.69
2019-12-07 09:30:00,70.882,16.4155,72.7580000017,4.322,-0.9945,4.4349424179,66.56,17.41,68.7992856068,133.91,73.652,-19.3045,76.1398767024,4.322,-0.9945,4.4349424179,69.33,-18.31,71.7070777539,133.73
2019-12-07 10:00:00,69.9065,16.182,71.7549710212,5.3165,-1.318,5.477435189,64.59,17.5,66.9187425166,133.86,72.6065,-19.478,75.1737741919,5.3165,-1.318,5.477435189,67.29,-18.16,69.6974153036,133.69
2019-12-07 10:30:00,69.324,16.144,71.1789695907,5.704,-1.476,5.8918750835,63.62,17.62,66.0149134666,133.78,71.964,-19.486,74.5554927017,5.704,-1.476,5.8918750835,66.26,-18.01,68.6640204183,133.61
2019-12-07 11:00:00,67.983,15.887,69.8146478756,6.6129999999999995,-1.863,6.8704103225,61.37,17.75,63.8853613905,134.03,70.513,-19.853,73.2545205295,6.6129999999999995,-1.863,6.8704103225,63.9,-17.99,66.3841102976,133.86
2019-12-07 11:30:00,66.9685,15.553,68.7508240042,7.1785,-2.367,7.5586739082,59.79,17.92,62.4177098266,134.27,69.4385,-20.227,72.3245242725,7.1785,-2.367,7.5586739082,62.26,-17.86,64.7710367371,134.1
2019-12-07 12:00:00,66.2275,15.444,68.0044034769,7.8875,-2.416,8.2492249484,58.34,17.86,61.0125823089,134.27,68.5975,-20.426,71.5740070294,7.8875,-2.416,8.2492249484,60.71,-18.01,63.3250677062,134.1
2019-12-07 12:30:00,65.663,14.6965,67.2875670629,9.643,-2.2435,9.9005424725,56.02,16.94,58.5252424173,134.07,67.953,-21.1235,71.1604697936,9.643,-2.2435,9.9005424725,58.31,-18.88,61.2903785271,133.89
2019-12-07 13:00:00,65.0175,14.655,66.6486633868,8.4075,-2.205,8.6918399232,56.61,16.86,59.0673488486,134.2,67.3175,-21.215,70.5813150292,8.4075,-2.205,8.6918399232,58.91,-19.01,61.9012778543,134.03
2019-12-07 13:30:00,63.892,14.3955,65.4936491902,7.132,-2.4145,7.5296237788,56.76,16.81,59.1969061692,133.95,66.202,-21.3945,69.5731947969,7.132,-2.4145,7.5296237788,59.07,-18.98,62.0443816957,133.77
2019-12-07 14:00:00,63.569,14.0255,65.097867947,6.849,-2.1045,7.1650346301,56.72,16.13,58.9689350421,134.53,65.879,-22.0945,69.4853191059,6.849,-2.1045,7.1650346301,59.03,-19.99,62.3228770196,134.36
2019-12-07 14:30:00,62.851,13.377,64.2587918498,5.681,-2.143,6.0717551005,57.17,15.52,59.2391703183,134.01,65.171,-22.473,68.9368912122,5.681,-2.143,6.0717551005,59.49,-20.33,62.867869377,133.83
2019-12-07 15:00:00,63.9115,13.6465,65.3521751321,4.8215,-1.8435000000000001,5.1619138408,59.09,15.49,61.0865631706,133.86,66.3315,-22.1935,69.9458314305,4.8215,-1.8435000000000001,5.1619138408,61.51,-20.35,64.7889080013,133.69
2019-12-07 15:30:00,65.5235,14.0625,67.0155426636,4.7135,-1.6575000000000002,4.9964375809,60.81,15.72,62.8090319938,133.56,68.0235,-21.6175,71.3758562716,4.7135,-1.6575000000000002,4.9964375809,63.31,-19.96,66.3819079268,133.39
2019-12-07 16:00:00,67.631,14.53,69.1742225182,5.101,-1.72,5.3831775932,62.53,16.25,64.6069918817,133.48,70.221,-21.11,73.3254453856,5.101,-1.72,5.3831775932,65.12,-19.39,67.9454671041,133.31
2019-12-07 16:30:00,71.2195,15.128,72.808471789,5.8895,-2.222,6.2947195529,65.33,17.35,67.5946107319,133.57,73.9395,-20.402,76.7026157589,5.8895,-2.222,6.2947195529,68.05,-18.18,70.4366019907,133.4
2019-12-07 17:00:00,74.648,16.156,76.3763067973,7.078,-2.464,7.4946234061,67.57,18.62,70.088581809,133.06,77.478,-19.154,79.8105018152,7.078,-2.464,7.4946234061,70.4,-16.69,72.3513379282,132.89
2019-12-07 17:30:00,76.277,16.2625,77.9913433353,7.127,-2.5175,7.5585670104,69.15,18.78,71.6548037469,133.13,79.177,-19.0475,81.4358924876,7.127,-2.5175,7.5585670104,72.05,-16.53,73.9218736234,132.96
2019-12-07 18:00:00,76.259,16.0265,77.9248598539,7.209,-2.5935,7.661326468,69.05,18.62,71.516479919,133.17,79.169,-19.2935,81.4860092485,7.209,-2.5935,7.661326468,71.96,-16.7,73.8724008003,133.0
2019-12-07 18:30:00,75.3445,15.719,76.9667502318,7.7845,-2.621,8.2138956196,67.56,18.34,70.005065531,133.03,78.1645,-19.581,80.5798028122,7.7845,-2.621,8.2138956196,70.38,-16.96,72.3946544988,132.86
2019-12-07 19:00:00,73.6185,15.3035,75.1922911907,8.0685,-2.6865,8.50399756,65.55,17.99,67.9738376142,133.42,76.3585,-20.1865,78.9817403233,8.0685,-2.6865,8.50399756,68.29,-17.5,70.4966247419,133.25
2019-12-07 19:30:00,71.0945,14.477,72.5535075599,8.5845,-2.713,9.0030000139,62.51,17.19,64.8305190477,133.57,73.6845,-21.113,76.6496204116,8.5845,-2.713,9.0030000139,65.1,-18.4,67.6503510708,133.39
2019-12-07 20:00:00,68.59,13.7985,69.9641815664,8.61,-2.5915,8.9915500471,59.98,16.39,62.1790358561,133.04,71.07,-21.5715,74.2716265626,8.61,-2.5915,8.9915500471,62.46,-18.98,65.2801041666,132.87
2019-12-07 20:30:00,66.7615,13.334,68.080051691,8.1215,-2.436,8.4789656356,58.64,15.77,60.7234921591,133.9,69.1715,-22.516,72.7438428202,8.1215,-2.436,8.4789656356,61.05,-20.08,64.2674793344,133.73
2019-12-07 21:00:00,64.343,12.8525,65.6140869421,7.593,-2.5275,8.0026186495,56.75,15.38,58.7971674488,134.16,66.673,-23.1275,70.5703208527,7.593,-2.5275,8.0026186495,59.08,-20.6,62.5684137565,133.98
2019-12-07 21:30:00,61.1655,12.099,62.3506550988,7.5855,-2.6310000000000002,8.0288212865,53.58,14.73,55.5678801107,133.75,63.3355,-23.761,67.6459213941,7.5855,-2.6310000000000002,8.0288212865,55.75,-21.13,59.6199580677,133.57
2019-12-07 22:00:00,58.529,11.425,59.633668896,7.889,-2.6950000000000003,8.3366267759,50.64,14.12,52.5717034154,134.95,60.549,-25.075,65.5357690578,7.889,-2.6950000000000003,8.3366267759,52.66,-22.38,57.2183536988,134.77
2019-12-07 22:30:00,55.9225,10.8225,56.9600957908,8.1125,-2.6675,8.5398016663,47.81,13.49,49.6767168802,134.95,57.8025,-25.7675,63.2858045892,8.1125,-2.6675,8.5398016663,49.69,-23.1,54.7969533825,134.77
2019-12-07 23:00:00,53.6355,10.5045,54.6544726486,8.0755,-2.6355,8.4946783635,45.56,13.14,47.4170138242,135.67,55.4055,-26.4455,61.3932724368,8.0755,-2.6355,8.4946783635,47.33,-23.81,52.9815533936,135.49
2019-12-07 23:30:00,50.556,9.806000000000001,51.4982210567,8.206,-2.644,8.6214367712,42.35,12.45,44.142100086,135.87,52.186,-27.254,58.874095424000004,8.206,-2.644,8.6214367712,43.98,-24.61,50.3973461603,135.69
2019-12-08 00:00:00,48.3835,9.5095,49.3091640823,8.1735,-2.4105,8.5215381534,40.21,11.92,41.9396053868,135.52,49.9035,-27.3505,56.9070220843,8.1735,-2.4105,8.5215381534,41.73,-24.94,48.6147765602,135.34
2019-12-08 00:30:00,47.253,9.353,48.1697479545,8.173,-2.437,8.5285929672,39.08,11.79,40.8197317483,135.35,48.723,-27.457,55.9268949433,8.173,-2.437,8.5285929672,40.55,-25.02,47.6476956421,135.16
2019-12-08 01:00:00,48.102,9.615,49.0535485872,8.542,-2.605,8.930385714,39.56,12.22,41.4043717499,135.01,49.582,-27.015,56.4640146376,8.542,-2.605,8.930385714,41.04,-24.41,47.7507036597,134.83
2019-12-08 01:30:00,47.323,9.7075,48.3084038781,8.883,-2.6525,9.2705687663,38.44,12.36,40.3782515719,135.85,48.763,-27.3625,55.9154412953,8.883,-2.6525,9.2705687663,39.88,-24.71,46.9148004365,135.67
2019-12-08 02:00:00,45.7925,9.7285,46.8144931458,8.9825,-2.5715,9.3433355125,36.81,12.3,38.8106441585,136.15,47.1425,-27.5315,54.5930288453,8.9825,-2.5715,9.3433355125,38.16,-24.96,45.5981052238,135.97
2019-12-08 02:30:00,46.5545,9.6525,47.5446340453,8.9145,-1.7075,9.0765558721,37.64,11.36,39.3169073046,136.66,47.9445,-27.9075,55.475252469,8.9145,-1.7075,9.0765558721,39.03,-26.2,47.0083067128,136.49
2019-12-08 03:00:00,45.4835,9.554,46.4760980317,8.9335,-1.6360000000000001,9.0820657479,36.55,11.19,38.2245810965,137.19,46.8235,-28.286,54.7040944377,8.9335,-1.6360000000000001,9.0820657479,37.89,-26.65,46.3235857852,137.01
2019-12-08 03:30:00,44.502,9.3565,45.4749612012,8.932,-1.6435,9.0819445192,35.57,11.0,37.2320413085,137.59,45.782,-28.6535,54.0093935001,8.932,-1.6435,9.0819445192,36.85,-27.01,45.688757917,137.41
2019-12-08 04:00:00,43.626,9.126,44.570301233,8.966,-1.574,9.1031111165,34.66,10.7,36.2740347907,137.23,44.866,-28.714,53.2677365016,8.966,-1.574,9.1031111165,35.9,-27.14,45.0043286807,137.05
2019-12-08 04:30:00,41.6215,8.9805,42.5793217713,8.9515,-2.3395,9.2521679892,32.67,11.32,34.575588209,137.36,42.7715,-28.8695,51.6028026613,8.9515,-2.3395,9.2521679892,33.82,-26.53,42.9841052018,137.18
2019-12-08 05:00:00,41.125,8.935,42.0844371472,8.985,-2.565,9.3439525898,32.14,11.5,34.1354595692,137.25,42.245,-28.875,51.1703590959,8.985,-2.565,9.3439525898,33.26,-26.31,42.4080617336,137.07
