Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-08 05:30:00,41.4085,9.0865,42.3937301319,8.9085,-2.4935,9.2508872277,32.5,11.58,34.5013970732,136.83,42.5485,-28.5635,51.2469353669,8.9085,-2.4935,9.2508872277,33.64,-26.07,42.5593056804,136.65
2019-12-08 06:00:00,42.3745,9.142,43.3494453742,8.9645,-2.568,9.3250675199,33.41,11.71,35.4027145852,136.83,43.5545,-28.428,52.0110147397,8.9645,-2.568,9.3250675199,34.59,-25.86,43.1880504306,136.65
2019-12-08 06:30:00,45.3195,10.0345,46.4171118285,8.9195,-2.6155,9.2950696877,36.4,12.65,38.5354706731,136.23,46.6495,-27.1955,53.9978802408,8.9195,-2.6155,9.2950696877,37.73,-24.58,45.0303153442,136.05
2019-12-08 07:00:00,47.6655,10.6245,48.8352320615,8.7955,-2.6255,9.1790016069,38.87,13.25,41.0662805718,136.12,49.1155,-26.5255,55.8205561644,8.7955,-2.6255,9.1790016069,40.32,-23.9,46.8712321152,135.94
2019-12-08 07:30:00,49.9055,10.874,51.0764408142,8.8255,-2.566,9.1909632928,41.08,13.44,43.2226792321,135.51,51.4655,-25.896,57.6133708982,8.8255,-2.566,9.1909632928,42.64,-23.33,48.6051283302,135.33
2019-12-08 08:00:00,51.341,11.1205,52.5315505316,8.871,-2.5895,9.2412202252,42.47,13.71,44.6280741238,134.91,52.981,-25.3295,58.7245258069,8.871,-2.5895,9.2412202252,44.11,-22.74,49.6266027449,134.73
2019-12-08 08:30:00,55.2895,11.9535,56.5669070438,9.0195,-2.6565000000000003,9.4025726533,46.27,14.61,48.5217992247,135.0,57.0795,-24.5065,62.1179351114,9.0195,-2.6565000000000003,9.4025726533,48.06,-21.85,52.793807402,134.82
2019-12-08 09:00:00,59.4155,12.895,60.7987061149,9.2855,-2.625,9.6494111349,50.13,15.52,52.4774932709,134.27,61.4155,-23.195,65.649612834,9.2855,-2.625,9.6494111349,52.13,-20.57,56.0416077571,134.09
2019-12-08 09:30:00,62.749,13.9015,64.2704341299,10.129,-2.8985000000000003,10.535556143400001,52.62,16.8,55.2368029488,134.37,64.869,-22.1585,68.5491523161,10.129,-2.8985000000000003,10.535556143400001,54.74,-19.26,58.0294339107,134.19
2019-12-08 10:00:00,64.182,14.5295,65.8060445115,11.122,-3.0805,11.5407263311,53.06,17.61,55.9059540657,133.96,66.322,-21.3105,69.6616472261,11.122,-3.0805,11.5407263311,55.2,-18.23,58.1323739409,133.78
2019-12-08 10:30:00,65.823,14.763,67.4582352126,11.773,-3.157,12.1889367051,54.05,17.92,56.9432076722,134.28,68.023,-21.137,71.2313224502,11.773,-3.157,12.1889367051,56.25,-17.98,59.0537289254,134.11
2019-12-08 11:00:00,65.841,15.633,67.6714708721,12.291,-3.347,12.7385670309,53.55,18.98,56.8141082831,134.1,68.001,-20.167,70.9284420384,12.291,-3.347,12.7385670309,55.71,-16.82,58.1937840323,133.92
2019-12-08 11:30:00,68.6115,16.745,70.6252996967,10.8015,-3.055,11.2252139066,57.81,19.8,61.1067598552,133.03,70.9915,-18.475,73.356108793,10.8015,-3.055,11.2252139066,60.19,-15.42,62.1338273407,132.86
2019-12-08 12:00:00,66.609,14.743,68.2210739435,14.569,-4.077,15.1287041745,52.04,18.82,55.3385399157,133.07,68.699,-20.537,71.7030053066,14.569,-4.077,15.1287041745,54.13,-16.46,56.5772790085,132.9
2019-12-08 12:30:00,69.8195,15.3115,71.4787004114,11.7095,-3.2685,12.1571165372,58.11,18.58,61.008101921,133.04,72.2095,-19.9585,74.9169781325,11.7095,-3.2685,12.1571165372,60.5,-16.69,62.7599083811,132.86
2019-12-08 13:00:00,72.0165,15.645,73.6962841482,9.7465,-2.815,10.1448749253,62.27,18.46,64.9486297007,133.04,74.5965,-19.655,77.1424451081,9.7465,-2.815,10.1448749253,64.85,-16.84,67.0008067116,132.89
2019-12-08 13:30:00,72.0475,15.4335,73.681986798,10.7275,-3.0465,11.1517002515,61.32,18.48,64.0441472736,133.44,74.5975,-20.0165,77.2363080326,10.7275,-3.0465,11.1517002515,63.87,-16.97,66.0859879248,133.27
2019-12-08 14:00:00,69.762,15.058,71.3686206116,10.442,-3.002,10.8649605614,59.32,18.06,62.0082736415,133.85,72.202,-20.672,75.1029985287,10.442,-3.002,10.8649605614,61.76,-17.67,64.2380455805,133.68
2019-12-08 14:30:00,68.096,14.775,69.6804552296,10.476,-3.015,10.9012293343,57.62,17.79,60.3038017044,133.91,70.456,-21.045,73.5318975751,10.476,-3.015,10.9012293343,59.98,-18.03,62.6313124563,133.74
2019-12-08 15:00:00,67.9995,14.289,69.4845847743,9.6095,-2.821,10.0150152896,58.39,17.11,60.8452479656,134.66,70.3795,-21.871,73.6994888805,9.6095,-2.821,10.0150152896,60.77,-19.05,63.6859120999,134.49
2019-12-08 15:30:00,69.402,14.424,70.8850434154,8.482,-2.646,8.8851359022,60.92,17.07,63.2663520364,134.05,71.922,-21.406,75.0399288379,8.482,-2.646,8.8851359022,63.44,-18.76,66.155658866,133.88
2019-12-08 16:00:00,70.5005,14.6665,72.0099071135,8.8005,-2.6435,9.1889549188,61.7,17.31,64.0821823911,133.48,73.0605,-20.8835,75.9865595517,8.8005,-2.6435,9.1889549188,64.26,-18.24,66.7985419003,133.31
2019-12-08 16:30:00,74.2115,15.536,75.8202745197,8.5315,-2.404,8.8637299288,65.68,17.94,68.0860191229,133.13,76.9515,-19.764,79.4490342814,8.5315,-2.404,8.8637299288,68.42,-17.36,70.5880018133,132.96
2019-12-08 17:00:00,70.3845,17.638,72.5608495282,8.2745,-2.152,8.5497634032,62.11,19.79,65.1866259289,132.87,72.9645,-17.452,75.0226003565,8.2745,-2.152,8.5497634032,64.69,-15.3,66.4747027071,132.7
2019-12-08 17:30:00,71.722,18.006,73.9476931351,8.662,-2.394,8.9867391194,63.06,20.4,66.2776251838,133.22,74.352,-17.254,76.3277172461,8.662,-2.394,8.9867391194,65.69,-14.86,67.3498010391,133.05
2019-12-08 18:00:00,71.652,18.0735,73.8962820868,8.252,-2.5564999999999998,8.6389349025,63.4,20.63,66.6720098692,133.49,74.292,-17.3365,76.2879774031,8.252,-2.5564999999999998,8.6389349025,66.04,-14.78,67.6737024257,133.32
2019-12-08 18:30:00,78.725,16.836,80.5051335071,8.225,-2.4939999999999998,8.5948043026,70.5,19.33,73.1019760335,133.49,81.695,-18.654,83.7976416196,8.225,-2.4939999999999998,8.5948043026,73.47,-16.16,75.2262354501,133.32
2019-12-08 19:00:00,77.6635,16.137,79.322266743,8.2935,-2.503,8.6629758888,69.37,18.64,71.8306793787,133.52,80.5735,-19.373,82.8697896175,8.2935,-2.503,8.6629758888,72.28,-16.87,74.2226063945,133.32
2019-12-08 19:30:00,75.783,15.4625,77.3443727446,8.313,-2.5775,8.7034174466,67.47,18.04,69.8401209907,133.63,78.613,-20.0875,81.1388404234,8.313,-2.5775,8.7034174466,70.3,-17.51,72.4478439983,133.46
2019-12-08 20:00:00,72.707,14.854,74.2088213422,8.477,-2.596,8.8655933248,64.23,17.45,66.558210613,133.4,75.387,-20.646,78.1630160946,8.477,-2.596,8.8655933248,66.91,-18.05,69.3018802054,133.23
2019-12-08 20:30:00,71.7675,14.7295,73.2634439984,8.4875,-2.5005,8.8481724949,63.28,17.23,65.5837731455,133.11,74.4075,-20.6505,77.219940472,8.4875,-2.5005,8.8481724949,65.92,-18.15,68.373012951,132.94
2019-12-08 21:00:00,70.0235,14.6695,71.5435865924,8.2435,-2.2905,8.5557981802,61.78,16.96,64.0656694338,133.9,72.5735,-21.0905,75.5759359353,8.2435,-2.2905,8.5557981802,64.33,-18.8,67.020809455,133.72
2019-12-08 21:30:00,68.0275,14.5235,69.5605693515,4.2775,-1.4465,4.5154588360000005,63.75,15.97,65.7198858794,134.35,70.6675,-21.5665,73.8851099918,4.2775,-1.4465,4.5154588360000005,66.39,-20.12,69.3717990253,134.17
2019-12-08 22:00:00,64.148,13.9815,65.6540040382,3.658,-1.6285,4.0041199095,60.49,15.61,62.4716911889,134.9,66.638,-22.3685,70.2920538628,3.658,-1.6285,4.0041199095,62.98,-20.74,66.3070735291,134.72
2019-12-08 22:30:00,60.41,12.874,61.7665603381,5.73,-2.076,6.094479141,54.68,14.95,56.6869023673,134.84,62.64,-23.496,66.9016563024,5.73,-2.076,6.094479141,56.91,-21.42,60.8076023208,134.67
2019-12-08 23:00:00,57.6035,12.4565,58.9349438322,8.9435,-2.4935,9.2845966256,48.66,14.95,50.9047944697,135.88,59.5235,-24.4535,64.3507631229,8.9435,-2.4935,9.2845966256,50.58,-21.96,55.1414363251,135.7
2019-12-08 23:30:00,53.5135,11.903,54.8213105576,8.9335,-2.547,9.2894903655,44.58,14.45,46.8634068331,136.33,55.2535,-25.297,60.769132553,8.9335,-2.547,9.2894903655,46.32,-22.75,51.6052797686,136.15
2019-12-09 00:00:00,50.59,11.355,51.8486656048,8.98,-2.495,9.320162284,41.61,13.85,43.8544706957,136.89,52.16,-26.115,58.3323137292,8.98,-2.495,9.320162284,43.18,-23.62,49.2180535982,136.7
2019-12-09 00:30:00,49.5415,11.1055,50.7709794322,9.0115,-2.6045,9.3803279527,40.53,13.71,42.7860374421,136.89,51.0615,-26.4045,57.4845579482,9.0115,-2.6045,9.3803279527,42.05,-23.8,48.3181384161,136.7
2019-12-09 01:00:00,51.175,11.6855,52.4922045189,9.035,-2.5745,9.3946407728,42.14,14.26,44.4873824809,136.26,52.785,-25.5345,58.6367369083,9.035,-2.5745,9.3946407728,43.75,-22.96,49.4087451773,136.08
2019-12-09 01:30:00,51.03,11.7085,52.3559917512,8.89,-2.3515,9.1957409843,42.14,14.06,44.4236783709,136.99,52.62,-25.8615,58.631745516,8.89,-2.3515,9.1957409843,43.73,-23.51,49.6490986827,136.81
2019-12-09 02:00:00,50.986,11.7605,52.3247700067,8.876,-1.6395,9.0261473647,42.11,13.4,44.190633623,137.4,52.586,-26.1095,58.7111010478,8.876,-1.6395,9.0261473647,43.71,-24.47,50.0933628338,137.21
2019-12-09 02:30:00,50.335,11.5905,51.6522208162,8.945,-1.6995,9.1050164882,41.39,13.29,43.4713261817,137.2,51.915,-26.1795,58.1423550026,8.945,-1.6995,9.1050164882,42.97,-24.48,49.4539310874,137.02
2019-12-09 03:00:00,48.341,11.436,49.6752894003,8.921,-2.214,9.191628637,39.42,13.65,41.71641044,137.48,49.801,-26.464,56.3957702049,8.921,-2.214,9.191628637,40.88,-24.25,47.5314306538,137.3
2019-12-09 03:30:00,47.671,11.465,49.0303015084,8.641,-2.415,8.9721294017,39.03,13.88,41.4245736248,137.41,49.121,-26.395,55.7635065791,8.641,-2.415,8.9721294017,40.48,-23.98,47.0496631231,137.23
2019-12-09 04:00:00,46.623,11.302,47.97331897,7.993,-2.528,8.3832471632,38.63,13.83,41.0310345958,137.6,48.063,-26.628,54.9463588694,7.993,-2.528,8.3832471632,40.07,-24.1,46.7591156888,137.42
2019-12-09 04:30:00,46.4355,11.264,47.7821447431,7.7555,-2.406,8.1201364674,38.68,13.67,41.0245207163,137.34,47.8655,-26.586,54.7532783151,7.7555,-2.406,8.1201364674,40.11,-24.18,46.8346506339,137.16
2019-12-09 05:00:00,46.896,11.2595,48.2287378671,8.536,-2.4805,8.8891043559,38.36,13.74,40.7464992361,137.2,48.316,-26.4705,55.0919524636,8.536,-2.4805,8.8891043559,39.78,-23.99,46.4539395531,137.01
2019-12-09 05:30:00,49.091,11.5145,50.4233080157,8.321,-2.2755,8.6265254448,40.77,13.79,43.0390171821,136.51,50.621,-25.8355,56.8327256187,8.321,-2.2755,8.6265254448,42.3,-23.56,48.4186286464,136.34
2019-12-09 06:00:00,52.228,12.113,53.614258859,8.358,-2.307,8.6705485986,43.87,14.42,46.1791435607,136.28,53.918,-25.057,59.4558993961,8.358,-2.307,8.6705485986,45.56,-22.75,50.9242191889,136.1
2019-12-09 06:30:00,59.9255,14.83,61.7332523868,8.2655,-2.41,8.6096800318,51.66,17.24,54.4607491686,134.58,61.9855,-21.3,65.5430561559,8.2655,-2.41,8.6096800318,53.72,-18.89,56.9444510027,134.4
2019-12-09 07:00:00,66.721,17.2755,68.9212212693,8.151,-2.7045,8.5879637429,58.57,19.98,61.8841280136,133.83,69.131,-18.2945,71.5107257078,8.151,-2.7045,8.5879637429,60.98,-15.59,62.9413099641,133.65
2019-12-09 07:30:00,74.583,19.703,77.1416366044,7.973,-2.627,8.39463269,66.61,22.33,70.2532632694,132.73,77.373,-15.187,78.8493886977,7.973,-2.627,8.39463269,69.4,-12.56,70.5273960954,132.56
2019-12-09 08:00:00,78.8085,21.2015,81.6105585969,8.1085,-2.4485,8.4701195092,70.7,23.65,74.5507377562,132.16,81.7985,-13.3485,82.8804986381,8.1085,-2.4485,8.4701195092,73.69,-10.9,74.4917854532,131.99
2019-12-09 08:30:00,80.8645,22.012,83.8068941332,8.1045,-2.338,8.4349963989,72.76,24.35,76.7263976738,132.41,83.9545,-12.608,84.8959347334,8.1045,-2.338,8.4349963989,75.85,-10.27,76.5421152046,132.24
2019-12-09 09:00:00,79.898,22.12,82.9034667791,8.298,-2.89,8.7868597349,71.6,25.01,75.8423371212,132.27,82.948,-12.37,83.8652943952,8.298,-2.89,8.7868597349,74.65,-9.48,75.2495375401,132.1
2019-12-09 09:30:00,81.0275,22.6925,84.1451443192,9.3575,-3.0375,9.8381508679,71.67,25.73,76.1486821948,132.37,84.0675,-11.7875,84.8898681381,9.3575,-3.0375,9.8381508679,74.71,-8.75,75.2206527491,132.21
2019-12-09 10:00:00,80.344,22.666,83.4799729995,11.094,-3.194,11.544629574,69.25,25.86,73.9209178785,132.9,83.274,-12.064,84.1433251779,11.094,-3.194,11.544629574,72.18,-8.87,72.7229626734,132.73
2019-12-09 10:30:00,78.318,21.8175,81.3001379473,10.958,-3.3725,11.4652309288,67.36,25.19,71.9159627621,133.6,81.148,-13.3025,82.2311036667,10.958,-3.3725,11.4652309288,70.19,-9.93,70.8889342563,133.42
2019-12-09 11:00:00,76.9545,21.564,79.9187159948,13.6145,-3.7359999999999998,14.1178010416,63.34,25.3,68.2059059026,133.48,79.5945,-13.476,80.7272383168,13.6145,-3.7359999999999998,14.1178010416,65.98,-9.74,66.6950372966,133.31
2019-12-09 11:30:00,77.679,21.751,80.6668026018,13.479,-3.559,13.9409440857,64.2,25.31,69.0089566651,133.69,80.359,-13.409,81.470056843,13.479,-3.559,13.9409440857,66.88,-9.85,67.6014563453,133.51
2019-12-09 12:00:00,79.174,22.5995,82.3362597903,12.984,-3.3305,13.4043457972,66.19,25.93,71.0878400291,133.76,81.944,-12.6005,82.907127174,12.984,-3.3305,13.4043457972,68.96,-9.27,69.580273785,133.58
2019-12-09 12:30:00,79.969,22.658,83.1169412635,11.489,-2.972,11.8671776341,68.48,25.63,73.1191308756,134.5,82.839,-12.902,83.8377094451,11.489,-2.972,11.8671776341,71.35,-9.93,72.037680418,134.33
2019-12-09 13:00:00,79.5935,22.6185,82.7449199921,11.2735,-2.8915,11.6384094489,68.32,25.51,72.927241138,133.63,82.4735,-12.5515,83.4231284147,11.2735,-2.8915,11.6384094489,71.2,-9.66,71.8523179863,133.46
2019-12-09 13:30:00,79.4805,22.273,82.5423310142,11.900500000000001,-2.697,12.2022829524,67.58,24.97,72.0455224147,133.99,82.3105,-13.087,83.3443938082,11.900500000000001,-2.697,12.2022829524,70.41,-10.39,71.1724679915,133.82
2019-12-09 14:00:00,77.7175,22.01,80.7740670404,10.3475,-2.7199999999999998,10.6990259487,67.37,24.73,71.7655195759,133.9,80.5475,-13.31,81.6397933379,10.3475,-2.7199999999999998,10.6990259487,70.2,-10.59,70.9942821641,133.73
2019-12-09 14:30:00,69.1175,23.0865,72.8712240085,8.5375,-2.4635,8.8858167042,60.58,25.55,65.7475391174,133.83,71.6275,-12.1335,72.6479220522,8.5375,-2.4635,8.8858167042,63.09,-9.67,63.8267733792,133.67
2019-12-09 15:00:00,70.5545,22.929,74.1867677639,8.2645,-2.021,8.5080198196,62.29,24.95,67.101017876,133.66,73.1245,-12.231,74.140338961,8.2645,-2.021,8.5080198196,64.86,-10.21,65.6586909708,133.5
2019-12-09 15:30:00,82.156,22.414,85.1586503651,5.586,-1.496,5.7828550042,76.57,23.91,80.2162888695,133.5,85.416,-12.656,86.3485228131,5.586,-1.496,5.7828550042,79.83,-11.16,80.6062931786,133.34
2019-12-09 16:00:00,77.305,23.793,80.8836811353,4.385,-1.307,4.5756391903,72.92,25.1,77.1189756156,133.15,80.395,-11.057,81.1517915637,4.385,-1.307,4.5756391903,76.01,-9.75,76.6327775824,132.98
2019-12-09 16:30:00,81.2,25.2325,85.0301067637,12.69,0.2325,12.6921296972,68.51,25.0,72.9288701407,132.9,84.1,-9.5575,84.641336274,12.69,0.2325,12.6921296972,71.41,-9.79,72.0779591831,132.73
2019-12-09 17:00:00,87.295,27.3015,91.4646867772,27.445,2.9715,27.6053950751,59.85,24.33,64.6062798805,133.07,89.765,-7.5585,90.0826628561,27.445,2.9715,27.6053950751,62.32,-10.53,63.2033488037,132.91
2019-12-09 17:30:00,88.879,26.736,92.8132013078,36.309,2.7359999999999998,36.4119372871,52.57,24.0,57.7893147563,133.31,91.019,-8.294,91.39610931,36.309,2.7359999999999998,36.4119372871,54.71,-11.03,55.8107964466,133.15
2019-12-09 18:00:00,88.918,26.3985,92.7539299774,35.948,2.9085,36.0654693058,52.97,23.49,57.9448099488,133.48,91.068,-8.6915,91.481816752,35.948,2.9085,36.0654693058,55.12,-11.6,56.3273858793,133.31
2019-12-09 18:30:00,89.5485,26.565,93.4057443482,31.5085,2.9450000000000003,31.6458306456,58.04,23.62,62.6621576392,133.78,91.9285,-8.705,92.3397321701,31.5085,2.9450000000000003,31.6458306456,60.42,-11.65,61.5329090812,133.61
2019-12-09 19:00:00,89.2415,25.872,92.9161218855,23.1515,3.062,23.3531110615,66.09,22.81,69.9155504877,134.19,91.9715,-9.658,92.4772067931,23.1515,3.062,23.3531110615,68.82,-12.72,69.9856471,134.02
2019-12-09 19:30:00,92.6845,22.476,95.3707875413,7.3645,0.23600000000000002,7.3682804134,85.32,22.24,88.1709702793,133.35,96.3645,-12.664,97.1930746311,7.3645,0.23600000000000002,7.3682804134,89.0,-12.9,89.9300283554,133.18
2019-12-09 20:00:00,90.3675,21.894,92.9818922815,2.4875,-0.766,2.6027701109,87.88,22.66,90.7544489268,133.0,94.1875,-13.056,95.0880870154,2.4875,-0.766,2.6027701109,91.7,-12.29,92.5199119109,132.83
2019-12-09 20:30:00,88.2965,21.4425,90.8628236327,2.3465,-0.7975,2.4783196929,85.95,22.24,88.780741718,133.32,92.0065,-13.6675,93.0161093494,2.3465,-0.7975,2.4783196929,89.66,-12.87,90.5789848696,133.15
2019-12-09 21:00:00,85.61,20.732,88.0845498598,2.43,-0.638,2.5123582547,83.18,21.37,85.8812511553,133.01,89.2,-14.288,90.3370740283,2.43,-0.638,2.5123582547,86.77,-13.65,87.8370958081,132.84
2019-12-09 21:30:00,81.4775,19.57,83.7947964151,2.3675,-0.56,2.4328288575,79.11,20.13,81.6309316375,133.21,84.8775,-15.65,86.3082412418,2.3675,-0.56,2.4328288575,82.51,-15.09,83.8785324144,133.04
2019-12-09 22:00:00,76.609,17.912,78.6751461708,2.349,-0.668,2.4421353360999998,74.26,18.58,76.5490953572,133.92,79.759,-17.728,81.7054469726,2.349,-0.668,2.4421353360999998,77.41,-17.06,79.267595523,133.74
2019-12-09 22:30:00,71.904,16.227,73.7122835422,2.384,-0.683,2.4799082644,69.52,16.91,71.5470369757,133.86,74.844,-19.443,77.3282263148,2.384,-0.683,2.4799082644,72.46,-18.76,74.8491095471,133.69
2019-12-09 23:00:00,67.0765,15.2625,68.7909932949,2.7165,-0.6675,2.797307366,64.36,15.93,66.3021455158,134.29,69.7565,-20.7475,72.7765624944,2.7165,-0.6675,2.797307366,67.04,-20.08,69.9826264154,134.12
2019-12-09 23:30:00,62.3305,14.287,63.9469279892,3.3405,-0.8230000000000001,3.4403879505,58.99,15.11,60.8944348853,134.32,64.7505,-21.783,68.3163694824,3.3405,-0.8230000000000001,3.4403879505,61.41,-20.96,64.8884404189,134.12
2019-12-10 00:00:00,59.084,13.4825,60.6027793278,3.724,-0.8875000000000001,3.8282936472999998,55.36,14.37,57.1946369863,134.04,61.344,-22.4175,65.3117955828,3.724,-0.8875000000000001,3.8282936472999998,57.62,-21.53,61.5110177123,133.86
2019-12-10 00:30:00,58.466,13.284,59.9561323969,4.186,-0.846,4.2706336766,54.28,14.13,56.0889944642,134.04,60.666,-22.676,64.7654578614,4.186,-0.846,4.2706336766,56.48,-21.83,60.5519553772,133.86
2019-12-10 01:00:00,58.596,13.414,60.1117843022,4.276,-1.216,4.445540687,54.32,14.63,56.2556601597,133.87,60.796,-22.416,64.796841528,4.276,-1.216,4.445540687,56.52,-21.2,60.3651422594,133.69
2019-12-10 01:30:00,56.3615,13.222,57.8916225913,4.3615,-2.088,4.835537845,52.0,15.31,54.2069746435,134.05,58.4515,-22.698,62.7038839008,4.3615,-2.088,4.835537845,54.09,-20.61,57.8835054225,133.88
2019-12-10 02:00:00,54.709,12.8845,56.2057383303,4.899,-2.3055,5.4143818899,49.81,15.19,52.0746790677,134.57,56.699,-23.2555,61.2829085574,4.899,-2.3055,5.4143818899,51.8,-20.95,55.8761353352,134.4
2019-12-10 02:30:00,54.2275,12.6495,55.6833153332,5.1775,-2.0605,5.5724470836,49.05,14.71,51.2082669107,135.06,56.1775,-23.7505,60.9917843361,5.1775,-2.0605,5.5724470836,51.0,-21.69,55.4207190498,134.89
2019-12-10 03:00:00,52.863,12.334,54.2828179538,5.063,-2.146,5.4990258228,47.8,14.48,49.9450738312,135.13,54.753,-24.106,59.8246625147,5.063,-2.146,5.4990258228,49.69,-21.96,54.326215587,134.96
2019-12-10 03:30:00,51.923,11.9195,53.2735620102,5.203,-2.3005,5.6888934996,46.72,14.22,48.8361218772,134.83,53.763,-24.4205,59.0493098118,5.203,-2.3005,5.6888934996,48.56,-22.12,53.3607346276,134.66
2019-12-10 04:00:00,50.7525,11.875,52.1232374402,5.9225,-2.445,6.4073419801,44.83,14.32,47.0615692471,134.88,52.4925,-24.505,57.9306273162,5.9225,-2.445,6.4073419801,46.57,-22.06,51.5306559244,134.71
2019-12-10 04:30:00,50.1555,11.6215,51.4843028748,6.3955,-2.7685,6.9690036949,43.76,14.39,46.0652765106,134.69,51.8555,-24.6185,57.4026429923,6.3955,-2.7685,6.9690036949,45.46,-21.85,50.4384188888,134.52
2019-12-10 05:00:00,50.3955,11.6195,51.7176875015,6.7555,-2.8905000000000003,7.3479092605,43.64,14.51,45.9890171671,134.52,52.0755,-24.5205,57.5596440269,6.7555,-2.8905000000000003,7.3479092605,45.32,-21.63,50.2171215822,134.35
2019-12-10 05:30:00,52.369,12.482,53.8359776079,6.639,-2.858,7.2280346568,45.73,15.34,48.2343083292,134.73,54.159,-23.758,59.1408475168,6.639,-2.858,7.2280346568,47.52,-20.9,51.9130080038,134.55
2019-12-10 06:00:00,55.1545,13.213,56.7150971017,6.5645,-2.907,7.1793669115,48.59,16.12,51.1941647065,134.65,57.0845,-22.947,61.5240192872,6.5645,-2.907,7.1793669115,50.52,-20.04,54.3495354166,134.48
2019-12-10 06:30:00,61.4755,15.7815,63.4688336312,6.7455,-2.7785,7.2953294991,54.73,18.56,57.7914050703,134.1,63.6855,-20.0385,66.76364574,6.7455,-2.7785,7.2953294991,56.94,-17.26,59.49849746,133.93
2019-12-10 07:00:00,68.4805,17.845,70.7673858868,6.8905,-2.745,7.4171433349,61.59,20.59,64.9405589751,133.37,71.0405,-17.455,73.1534665293,6.8905,-2.745,7.4171433349,64.15,-14.71,65.8149420725,133.2
2019-12-10 07:30:00,76.564,20.603,79.2876390429,6.604,-2.6470000000000002,7.1147329535,69.96,23.25,73.7222090011,132.33,79.504,-14.047,80.7353963575,6.604,-2.6470000000000002,7.1147329535,72.9,-11.4,73.785974277,132.15
2019-12-10 08:00:00,61.9715,11.149,62.9663959049,6.7115,-2.691,7.2308860626,55.26,13.84,56.9667727715,132.62,91.7615,-3.051,91.8122077027,6.7115,-2.691,7.2308860626,85.05,-0.36,85.0507619013,132.53
2019-12-10 08:30:00,6.5855,-2.8275,7.1668379708,6.5855,-2.7375,7.131810184,0.0,-0.09,0.09,131.66,127.1855,7.0825,127.3825467499,6.5855,-2.7375,7.131810184,120.6,9.82,120.9991421457,131.84
2019-12-10 09:00:00,6.651,-2.7415000000000003,7.1938601078,6.651,-2.7415000000000003,7.1938601078,0.0,0.0,0.0,131.14,128.311,7.9885,128.5594370447,6.651,-2.7415000000000003,7.1938601078,121.66,10.73,122.1322582285,131.32
2019-12-10 09:30:00,7.1085,-2.8485,7.6579843627,7.1085,-2.8485,7.6579843627,0.0,0.0,0.0,131.23,131.5785,8.9415,131.8819626958,7.1085,-2.8485,7.6579843627,124.47,11.79,125.0271370543,131.41
2019-12-10 10:00:00,7.267,-2.949,7.8425690944,7.267,-2.949,7.8425690944,0.0,0.0,0.0,131.33,132.187,9.421,132.5222932566,7.267,-2.949,7.8425690944,124.92,12.37,125.5309655025,131.47
2019-12-10 10:30:00,8.0235,-3.0245,8.5746225864,8.0235,-3.0245,8.5746225864,0.0,0.0,0.0,131.73,130.2035,7.9655000000000005,130.446926382,8.0235,-3.0245,8.5746225864,122.18,10.99,122.6732754107,131.87
2019-12-10 11:00:00,8.32,-3.2005,8.9143479992,8.32,-3.2005,8.9143479992,0.0,0.0,0.0,131.13,129.42,8.3095,129.6864842235,8.32,-3.2005,8.9143479992,121.1,11.51,121.645756605,131.27
2019-12-10 11:30:00,8.281,-3.167,8.8659376267,8.281,-3.167,8.8659376267,0.0,0.0,0.0,131.66,132.761,9.863,133.1268638931,8.281,-3.167,8.8659376267,124.48,13.03,125.1601026685,131.8
2019-12-10 12:00:00,8.2665,-3.212,8.8685943785,8.2665,-3.212,8.8685943785,0.0,0.0,0.0,131.66,132.7065,9.428,133.0409798756,8.2665,-3.212,8.8685943785,124.44,12.64,125.0803070031,131.8
2019-12-10 12:30:00,8.503,-3.223,9.0933348118,8.503,-3.223,9.0933348118,0.0,0.0,0.0,131.56,132.903,9.477,133.2404628407,8.503,-3.223,9.0933348118,124.4,12.7,125.046591317,131.7
2019-12-10 13:00:00,8.581,-2.737,9.0069267789,8.581,-2.737,9.0069267789,0.0,0.0,0.0,131.73,133.351,8.913,133.648534485,8.581,-2.737,9.0069267789,124.77,11.65,125.3127104487,131.86
2019-12-10 13:30:00,8.469,-2.44,8.8134874482,8.469,-2.44,8.8134874482,0.0,0.0,0.0,131.69,134.239,7.82,134.4665814282,8.469,-2.44,8.8134874482,125.77,10.26,126.1877985385,131.83
2019-12-10 14:00:00,8.336,-2.368,8.6658132913,8.336,-2.368,8.6658132913,0.0,0.0,0.0,131.86,132.546,7.032,132.7324042576,8.336,-2.368,8.6658132913,124.21,9.4,124.5651801267,132.0
2019-12-10 14:30:00,8.2805,-2.3315,8.6024747893,8.2805,-2.3315,8.6024747893,0.0,0.0,0.0,131.71,132.8205,7.2585,133.0186868169,8.2805,-2.3315,8.6024747893,124.54,9.59,124.9086854466,131.85
2019-12-10 15:00:00,8.1545,-2.0625,8.4112886349,8.1545,-2.0625,8.4112886349,0.0,0.0,0.0,132.5,134.3245,6.9275,134.5030169048,8.1545,-2.0625,8.4112886349,126.17,8.99,126.4898770653,132.64
2019-12-10 15:30:00,8.1675,-1.953,8.3977535835,8.1675,-1.953,8.3977535835,0.0,0.0,0.0,133.34,135.7875,6.577,135.9466883938,8.1675,-1.953,8.3977535835,127.62,8.53,127.9047508891,133.47
2019-12-10 16:00:00,8.2825,-1.851,8.4868137278,8.2825,-1.851,8.4868137278,0.0,0.0,0.0,132.13,139.4925,7.869,139.7142752808,8.2825,-1.851,8.4868137278,131.21,9.72,131.5695348475,132.27
2019-12-10 16:30:00,8.304,-1.8855,8.5153700008,8.304,-1.8855,8.5153700008,0.0,0.0,0.0,131.91,144.834,8.6945,145.0947341782,8.304,-1.8855,8.5153700008,136.53,10.58,136.9393197734,132.05
2019-12-10 17:00:00,8.22,-2.938,8.7292751131,8.22,-2.938,8.7292751131,0.0,0.0,0.0,131.47,143.18,8.992,143.4620802303,8.22,-2.938,8.7292751131,134.96,11.93,135.4862594509,131.61
2019-12-10 17:30:00,7.9715,-3.0945,8.5510667463,7.9715,-3.0945,8.5510667463,0.0,0.0,0.0,131.32,142.0615,8.2555,142.301170278,7.9715,-3.0945,8.5510667463,134.09,11.35,134.5695010023,131.46
2019-12-10 18:00:00,8.3,-3.0525,8.8435149262,8.3,-3.0525,8.8435149262,0.0,0.0,0.0,131.59,142.51,7.6175,142.7134415752,8.3,-3.0525,8.8435149262,134.21,10.67,134.6334765205,131.73
2019-12-10 18:30:00,8.274000000000001,-3.0015,8.8015952105,8.274000000000001,-3.0015,8.8015952105,0.0,0.0,0.0,131.59,141.944,6.9785,142.1154410972,8.274000000000001,-3.0015,8.8015952105,133.67,9.98,134.0420430313,131.73
2019-12-10 19:00:00,8.2255,-2.995,8.7537920497,8.2255,-2.995,8.7537920497,0.0,0.0,0.0,131.84,139.3955,6.525,139.5481316437,8.2255,-2.995,8.7537920497,131.17,9.52,131.5150154925,131.98
2019-12-10 19:30:00,8.148,-3.022,8.6903617876,8.148,-3.022,8.6903617876,0.0,0.0,0.0,132.43,136.988,5.298,137.090411583,8.148,-3.022,8.6903617876,128.84,8.32,129.1083575916,132.57
2019-12-10 20:00:00,8.254,-2.9425,8.7628090388,8.254,-2.9425,8.7628090388,0.0,0.0,0.0,132.31,133.914,4.6975,133.9963652576,8.254,-2.9425,8.7628090388,125.66,7.64,125.8920378737,132.46
2019-12-10 20:30:00,8.1675,-2.8890000000000002,8.663392941,8.1675,-2.8890000000000002,8.663392941,0.0,0.0,0.0,131.74,129.0775,2.931,129.1107732424,8.1675,-2.8890000000000002,8.663392941,120.91,5.82,121.049991739,131.88
2019-12-10 21:00:00,7.651,-2.77,8.1369958216,7.651,-2.77,8.1369958216,0.0,0.0,0.0,132.08,123.901,1.53,123.9104462949,7.651,-2.77,8.1369958216,116.25,4.3,116.3294996981,132.22
2019-12-10 21:30:00,6.895,-2.783,7.4354632673,6.895,-2.783,7.4354632673,0.0,0.0,0.0,132.69,117.045,-0.5730000000000001,117.0464025675,6.895,-2.783,7.4354632673,110.15,2.21,110.1721679917,132.85
2019-12-10 22:00:00,6.959,-2.609,7.4319958288,6.959,-2.609,7.4319958288,0.0,0.0,0.0,133.54,111.049,-2.909,111.0870950291,6.959,-2.609,7.4319958288,104.09,-0.30000000000000004,104.0904323173,133.69
2019-12-10 22:30:00,7.085,-2.604,7.5483800249,7.085,-2.604,7.5483800249,0.0,0.0,0.0,133.69,104.475,-4.844,104.5872361285,7.085,-2.604,7.5483800249,97.39,-2.24,97.415756939,133.84
2019-12-10 23:00:00,6.493,-2.2375,6.8677110634,6.493,-2.2375,6.8677110634,0.0,0.0,0.0,134.8,96.683,-7.2075,96.9512792347,6.493,-2.2375,6.8677110634,90.19,-4.97,90.3268343296,134.95
2019-12-10 23:30:00,5.3215,-1.843,5.6316082294,5.3215,-1.843,5.6316082294,0.0,0.0,0.0,133.95,90.3715,-9.313,90.8500962094,5.3215,-1.843,5.6316082294,85.05,-7.47,85.3774173889,134.1
2019-12-11 00:00:00,5.0815,-1.7385000000000002,5.3706633203,5.0815,-1.7385000000000002,5.3706633203,0.0,0.0,0.0,134.7,87.2115,-10.1485,87.7999873833,5.0815,-1.7385000000000002,5.3706633203,82.13,-8.41,82.5594634188,134.85
2019-12-11 00:30:00,6.0155,-1.7195,6.2564303321,6.0155,-1.7195,6.2564303321,0.0,0.0,0.0,134.47,86.4055,-10.3995,87.0290757764,6.0155,-1.7195,6.2564303321,80.39,-8.68,80.8572476653,134.62
2019-12-11 01:00:00,5.945,-1.43,6.1145666241,5.945,-1.43,6.1145666241,0.0,0.0,0.0,133.76,91.075,-9.68,91.5879796971,5.945,-1.43,6.1145666241,85.13,-8.25,85.5288220426,133.91
2019-12-11 01:30:00,5.5605,-1.5255,5.7659613682,5.5605,-1.5255,5.7659613682,0.0,0.0,0.0,134.31,90.7805,-10.0255,91.3324139093,5.5605,-1.5255,5.7659613682,85.22,-8.5,85.6428537591,134.46
2019-12-11 02:00:00,4.7225,-1.2770000000000001,4.8921094888,4.7225,-1.2770000000000001,4.8921094888,0.0,0.0,0.0,134.39,89.3125,-10.337,89.9087105082,4.7225,-1.2770000000000001,4.8921094888,84.59,-9.06,85.0738014902,134.53
2019-12-11 02:30:00,4.37,-1.1475,4.5181474355999995,4.37,-1.1475,4.5181474355999995,0.0,0.0,0.0,134.77,88.56,-10.8075,89.2170143877,4.37,-1.1475,4.5181474355999995,84.19,-9.66,84.7423843186,134.92
2019-12-11 03:00:00,3.746,-1.105,3.9055781902,3.746,-1.105,3.9055781902,0.0,0.0,0.0,135.17,86.796,-11.205,87.5162707215,3.746,-1.105,3.9055781902,83.05,-10.1,83.6618939542,135.31
2019-12-11 03:30:00,3.683,-1.1145,3.8479344134,3.683,-1.1145,3.8479344134,0.0,0.0,0.0,135.24,86.663,-11.3645,87.404962269,3.683,-1.1145,3.8479344134,82.98,-10.25,83.6106625975,135.39
2019-12-11 04:00:00,3.878,-1.4295,4.1330804795,3.878,-1.4295,4.1330804795,0.0,0.0,0.0,135.58,83.638,-11.4795,84.4221177432,3.878,-1.4295,4.1330804795,79.76,-10.05,80.3906717225,135.73
2019-12-11 04:30:00,3.993,-1.81,4.3840790367,3.993,-1.81,4.3840790367,0.0,0.0,0.0,135.05,81.213,-11.24,81.9871268493,3.993,-1.81,4.3840790367,77.22,-9.43,77.7936584819,135.19
2019-12-11 05:00:00,3.8625,-1.7085,4.2234912691,3.8625,-1.7085,4.2234912691,0.0,0.0,0.0,134.43,82.5925,-10.5985,83.2697379514,3.8625,-1.7085,4.2234912691,78.73,-8.89,79.2303287889,134.58
2019-12-11 05:30:00,3.951,-1.9155000000000002,4.390847441,3.951,-1.9155000000000002,4.390847441,0.0,0.0,0.0,134.56,84.491,-9.9755,85.077844832,3.951,-1.9155000000000002,4.390847441,80.54,-8.06,80.942295495,134.71
2019-12-11 06:00:00,4.2145,-2.014,4.6709962802,4.2145,-2.014,4.6709962802,0.0,0.0,0.0,134.66,89.8345,-8.444,90.2304744876,4.2145,-2.014,4.6709962802,85.62,-6.43,85.8611046982,134.82
2019-12-11 06:30:00,3.969,-1.85,4.3789794473,3.969,-1.85,4.3789794473,0.0,0.0,0.0,134.07,100.839,-4.71,100.9489376913,3.969,-1.85,4.3789794473,96.87,-2.86,96.912210273,134.22
2019-12-11 07:00:00,3.7705,-2.0675,4.3001426139,3.7705,-2.0675,4.3001426139,0.0,0.0,0.0,133.44,111.5205,0.10250000000000001,111.5205471046,3.7705,-2.0675,4.3001426139,107.75,2.17,107.7718488289,133.59
2019-12-11 07:30:00,3.6635,-1.9175,4.1349774485,3.6635,-1.9175,4.1349774485,0.0,0.0,0.0,132.18,124.0135,4.5825,124.0981365231,3.6635,-1.9175,4.1349774485,120.35,6.5,120.5254018869,132.33
2019-12-11 08:00:00,5.329,-1.5735000000000001,5.5564505982,5.329,-1.5735000000000001,5.5564505982,0.0,0.0,0.0,132.32,131.839,7.0165,132.0255777993,5.329,-1.5735000000000001,5.5564505982,126.51,8.59,126.8012941574,132.47
2019-12-11 08:30:00,4.102,-1.9260000000000002,4.53165312,4.102,-1.9260000000000002,4.53165312,0.0,0.0,0.0,132.95,118.182,10.494,118.6469938937,4.102,-1.9260000000000002,4.53165312,114.08,12.42,114.7540970946,133.1
2019-12-11 09:00:00,4.428,-1.393,4.6419428045,4.428,-1.393,4.6419428045,0.0,0.0,0.0,132.78,121.218,11.187,121.733119951,4.428,-1.393,4.6419428045,116.79,12.58,117.4655715518,132.92
2019-12-11 09:30:00,5.498,-1.5899999999999999,5.7232948552,5.498,-1.5899999999999999,5.7232948552,0.0,0.0,0.0,132.59,137.948,9.94,138.305655358,5.498,-1.5899999999999999,5.7232948552,132.45,11.53,132.9509059766,132.74
2019-12-11 10:00:00,5.9085,-1.913,6.2104702922,5.9085,-1.913,6.2104702922,0.0,0.0,0.0,133.0,119.8485,10.787,120.3329643998,5.9085,-1.913,6.2104702922,113.94,12.7,114.6456000028,133.15
2019-12-11 10:30:00,5.6615,-1.5390000000000001,5.8669500807,5.6615,-1.5390000000000001,5.8669500807,0.0,0.0,0.0,132.95,122.6815,10.081,123.0949917878,5.6615,-1.5390000000000001,5.8669500807,117.02,11.62,117.5955135199,133.1
2019-12-11 11:00:00,4.6165,-1.4060000000000001,4.8258582915,4.6165,-1.4060000000000001,4.8258582915,0.0,0.0,0.0,133.03,138.4465,8.904,138.7325289118,4.6165,-1.4060000000000001,4.8258582915,133.83,10.31,134.2265435747,133.18
2019-12-11 11:30:00,5.144,-1.4435,5.3426985925,5.144,-1.4435,5.3426985925,0.0,0.0,0.0,133.0,139.674,9.5765,140.001912945,5.144,-1.4435,5.3426985925,134.53,11.02,134.9805960129,133.15
2019-12-11 12:00:00,6.5600000000000005,-1.5405,6.7384523631,6.5600000000000005,-1.5405,6.7384523631,0.0,0.0,0.0,132.84,141.3,9.6395,141.6284221484,6.5600000000000005,-1.5405,6.7384523631,134.74,11.18,135.2030325104,133.03
2019-12-11 12:30:00,38.815,2.8225,38.9174861887,6.615,-1.5975000000000001,6.8051621031,32.2,4.42,32.5019445572,133.03,115.285,9.5225,115.6776090315,6.615,-1.5975000000000001,6.8051621031,108.67,11.12,109.2374628962,133.07
2019-12-11 13:00:00,83.603,9.51,84.1421517968,4.183,-1.29,4.37739523,79.42,10.8,80.1509600691,0.003,84.183,9.54,84.7218336027,4.183,-1.29,4.37739523,80.0,10.83,80.7297274862,0.003
2019-12-11 13:30:00,90.99,8.031,91.3437302775,4.04,-1.219,4.2199005912,86.95,9.25,87.4406370059,133.9,91.61,8.061,91.9639702329,4.04,-1.219,4.2199005912,87.57,9.28,88.0603389728,133.73
2019-12-11 14:00:00,89.5875,6.9875,89.8595866477,4.3675,-1.3625,4.5750915291,85.22,8.35,85.6280964404,134.06,90.2175,7.0075,90.489238932,4.3675,-1.3625,4.5750915291,85.85,8.37,86.2570542043,133.89
2019-12-11 14:30:00,88.2335,6.873,88.5007833369,4.6535,-1.427,4.8673803272,83.58,8.3,83.9911090533,133.97,88.8335,6.913,89.1020779289,4.6535,-1.427,4.8673803272,84.18,8.34,84.5921272933,133.8
2019-12-11 15:00:00,81.0735,7.509,81.4204979305,4.4235,-1.671,4.7285931576,76.65,9.18,77.197764864,134.08,81.6435,7.559,81.992679998,4.4235,-1.671,4.7285931576,77.22,9.23,77.7696682518,133.92
2019-12-11 15:30:00,82.0715,7.1805,82.3850149754,4.4615,-1.5394999999999999,4.7196443192,77.61,8.72,78.0983386507,135.15,82.6515,7.2205,82.9662947979,4.4615,-1.5394999999999999,4.7196443192,78.19,8.76,78.6791821259,134.98
2019-12-11 16:00:00,84.445,7.6754999999999995,84.7931089491,3.505,-1.3845,3.7685362211,80.94,9.06,81.4454860628,134.74,85.045,7.7255,85.3951718498,3.505,-1.3845,3.7685362211,81.54,9.11,82.0473259771,134.57
2019-12-11 16:30:00,88.7625,9.0905,89.2267818343,4.6625,-1.0195,4.7726603168,84.1,10.11,84.7055021826,133.87,89.4025,9.1505,89.869564684,4.6625,-1.0195,4.7726603168,84.74,10.17,85.3480901954,133.7
2019-12-11 17:00:00,91.086,10.298,91.6662871507,26.466,2.718,26.6052002436,64.62,7.58,65.0630524953,134.16,91.576,10.348,92.1588025096,26.466,2.718,26.6052002436,65.11,7.63,65.5555413371,133.98
2019-12-11 17:30:00,91.517,8.661,91.9259169658,36.647,2.831,36.7561854659,54.87,5.83,55.1788528333,134.2,91.937,8.701,92.3478173537,36.647,2.831,36.7561854659,55.29,5.87,55.6007284125,134.02
2019-12-11 18:00:00,91.044,8.84,91.4721571627,30.944,3.1,31.098892842,60.1,5.74,60.373484246,133.12,91.484,8.87,91.9129977533,30.944,3.1,31.098892842,60.54,5.77,60.814344525,132.95
2019-12-11 18:30:00,97.526,7.2665,97.7963327444,28.326,2.8865,28.4726914472,69.2,4.38,69.3384770528,132.95,98.046,7.2965,98.3171247965,28.326,2.8865,28.4726914472,69.72,4.41,69.8593336642,132.79
2019-12-11 19:00:00,97.164,7.2445,97.4336988739,28.504,2.9545,28.6567110159,68.66,4.29,68.7938928976,133.1,97.674,7.2645,97.9437758934,28.504,2.9545,28.6567110159,69.17,4.31,69.304148505,132.93
2019-12-11 19:30:00,94.911,6.0235,95.1019477889,8.251,-0.24650000000000002,8.254681293099999,86.66,6.27,86.8865265735,132.62,95.531,6.0535,95.7226035127,8.251,-0.24650000000000002,8.254681293099999,87.28,6.3,87.5070762853,132.45
2019-12-11 20:00:00,93.7265,5.6530000000000005,93.8968221574,3.6265,-1.047,3.7746140531,90.1,6.7,90.348768669,132.57,94.3965,5.683,94.5674135273,3.6265,-1.047,3.7746140531,90.77,6.73,91.0191507321,132.4
2019-12-11 20:30:00,91.908,5.38,92.0653293265,3.488,-1.13,3.666475692,88.42,6.51,88.6593283304,132.67,92.568,5.42,92.7265389411,3.488,-1.13,3.666475692,89.08,6.55,89.3204842127,132.5
2019-12-11 21:00:00,88.7005,4.3655,88.8078616481,3.5305,-1.0445,3.6817673066000003,85.17,5.41,85.3416486834,132.29,89.3405,4.3955,89.448562652,3.5305,-1.0445,3.6817673066000003,85.81,5.44,85.9822638688,132.12
2019-12-11 21:30:00,84.43,3.311,84.4948970116,3.16,-1.089,3.3423825335,81.27,4.4,81.389021987,132.01,85.06,3.331,85.1251969807,3.16,-1.089,3.3423825335,81.9,4.42,82.019183122,131.84
2019-12-11 22:00:00,78.2945,1.002,78.3009114522,3.0545,-1.3980000000000001,3.3592222686,75.24,2.4,75.2782677803,132.72,78.8545,1.012,78.8609936169,3.0545,-1.3980000000000001,3.3592222686,75.8,2.41,75.838302328,132.56
2019-12-11 22:30:00,73.386,-0.489,73.3876291823,3.246,-1.509,3.5796084981,70.14,1.02,70.1474162033,132.98,73.916,-0.47900000000000004,73.9175520225,3.246,-1.509,3.5796084981,70.67,1.03,70.6775056153,132.81
2019-12-11 23:00:00,68.2635,-1.819,68.287730913,3.7135,-1.399,3.9682846735,64.55,-0.42,64.55136636820001,134.18,68.7635,-1.8090000000000002,68.7872910736,3.7135,-1.399,3.9682846735,65.05,-0.41000000000000003,65.0512920702,134.01
2019-12-11 23:30:00,64.608,-2.8545,64.671027781,3.888,-0.9745,4.0082657409,60.72,-1.88,60.7490971126,135.23,65.068,-2.8645,65.1310216736,3.888,-0.9745,4.0082657409,61.18,-1.8900000000000001,61.209186402,135.05
2019-12-12 00:00:00,61.456,-3.74,61.5696965723,4.096,-0.9,4.1937114827,57.36,-2.84,57.4302637988,134.32,61.896,-3.75,62.009493757,4.096,-0.9,4.1937114827,57.8,-2.85,57.870221185,134.15
2019-12-12 00:30:00,60.0485,-4.062,60.1857308359,4.0585,-1.052,4.1926276069,55.99,-3.01,56.0708498241,133.87,60.4785,-4.082,60.6161008829,4.0585,-1.052,4.1926276069,56.42,-3.03,56.5013035248,133.7
2019-12-12 01:00:00,61.8455,-3.4585,61.9421269614,3.6654999999999998,-1.0485,3.8125113114999998,58.18,-2.41,58.2298935256,133.44,62.2855,-3.4685,62.3820006292,3.6654999999999998,-1.0485,3.8125113114999998,58.62,-2.42,58.6699309698,133.27
2019-12-12 01:30:00,61.2335,-3.472,61.331853928,3.4135,-0.982,3.55194401,57.82,-2.49,57.8735906956,133.79,61.6835,-3.482,61.7817003347,3.4135,-0.982,3.55194401,58.27,-2.5,58.3236049983,133.62
2019-12-12 02:00:00,60.1425,-3.81,60.2630600472,3.0525,-0.92,3.1881273892,57.09,-2.89,57.1631017353,134.15,60.5725,-3.83,60.6934646914,3.0525,-0.92,3.1881273892,57.52,-2.91,57.5935630084,133.99
2019-12-12 02:30:00,59.0245,-3.846,59.1496687755,3.2045,-1.016,3.3617073415,55.82,-2.83,55.8916925849,134.55,59.4545,-3.856,59.5794117649,3.2045,-1.016,3.3617073415,56.25,-2.84,56.3216485909,134.38
2019-12-12 03:00:00,57.7385,-4.567,57.9188386559,4.0485,-1.217,4.2274627438,53.69,-3.35,53.7944104903,135.03,58.1585,-4.577,58.3383240353,4.0485,-1.217,4.2274627438,54.11,-3.36,54.2142204592,134.86
2019-12-12 03:30:00,57.541,-4.289,57.7006256639,4.101,-1.079,4.2405709521,53.44,-3.21,53.5363213155,134.8,57.951,-4.309,58.1109790143,4.101,-1.079,4.2405709521,53.85,-3.23,53.9467830366,134.62
2019-12-12 04:00:00,57.9625,-4.3765,58.1274905574,4.4525,-0.7465,4.5146448919,53.51,-3.63,53.6329842541,135.5,58.3725,-4.3865,58.5370834472,4.4525,-0.7465,4.5146448919,53.92,-3.64,54.0427238396,135.32
2019-12-12 04:30:00,57.084,-4.9135,57.2950742931,5.264,-0.9335,5.3461311478,51.82,-3.98,51.9726158664,135.56,57.484,-4.9335,57.6953176458,5.264,-0.9335,5.3461311478,52.22,-4.0,52.3729739465,135.38
2019-12-12 05:00:00,57.562,-4.7,57.7535613101,5.342,-0.91,5.4189541426,52.22,-3.79,52.3573538292,135.28,57.962,-4.73,58.1546760287,5.342,-0.91,5.4189541426,52.62,-3.8200000000000003,52.7584760963,135.11
2019-12-12 05:30:00,58.5245,-4.235,58.6775282817,5.4945,-1.215,5.6272333566,53.03,-3.02,53.1159232246,134.92,58.9345,-4.245,59.0871840186,5.4945,-1.215,5.6272333566,53.44,-3.03,53.5258302131,134.76
2019-12-12 06:00:00,61.5915,-3.6,61.6966196177,5.6215,-1.4,5.7932082864000005,55.97,-2.2,56.0132207608,135.92,62.0015,-3.61,62.1065061185,5.6215,-1.4,5.7932082864000005,56.38,-2.21,56.4232974931,135.76
2019-12-12 06:30:00,68.492,-0.7745000000000001,68.4963788404,5.552,-1.3345,5.7101308435,62.94,0.56,62.9424912122,134.4,68.972,-0.7545000000000001,68.9761266979,5.552,-1.3345,5.7101308435,63.42,0.58,63.4226521047,134.23
2019-12-12 07:00:00,74.9545,1.7850000000000001,74.9757513817,5.9045000000000005,-1.415,6.0716838892,69.05,3.2,69.1241093975,133.62,75.4645,1.8050000000000002,75.4860833879,5.9045000000000005,-1.415,6.0716838892,69.56,3.22,69.6344885814,133.45
2019-12-12 07:30:00,82.67,4.299,82.7817026945,5.92,-1.301,6.0612705764,76.75,5.6,76.9540284845,132.24,83.24,4.349,83.3535326246,5.92,-1.301,6.0612705764,77.32,5.65,77.5261562313,132.07
2019-12-12 08:00:00,86.9275,6.57,87.1754274796,5.3575,-1.31,5.5153337388,81.57,7.88,81.9497364242,132.24,87.5575,6.63,87.8081585404,5.3575,-1.31,5.5153337388,82.2,7.94,82.5825865422,132.07
2019-12-12 08:30:00,88.9235,7.797,89.2646742068,4.9235,-1.233,5.0755434438,84.0,9.03,84.4839683017,133.01,89.5535,7.867,89.8983818055,4.9235,-1.233,5.0755434438,84.63,9.1,85.1178412555,132.84
2019-12-12 09:00:00,89.748,8.302,90.1311639113,4.848,-1.388,5.042781772,84.9,9.69,85.4511913317,132.97,90.378,8.372,90.7649341321,4.848,-1.388,5.042781772,85.53,9.76,86.0850654876,132.79
2019-12-12 09:30:00,91.4645,8.8955,91.8960536721,4.9545,-1.4045,5.1497272258,86.51,10.3,87.1210083734,132.74,92.1245,8.9855,92.5616697694,4.9545,-1.4045,5.1497272258,87.17,10.39,87.7870206807,132.57
2019-12-12 10:00:00,93.2275,9.6485,93.7254517647,5.2275,-1.1415,5.3506801904,88.0,10.79,88.6590328167,132.56,93.8975,9.7285,94.4001282759,5.2275,-1.1415,5.3506801904,88.67,10.87,89.3337886804,132.38
2019-12-12 10:30:00,92.7945,8.6905,93.2005580482,5.6745,-1.2895,5.8191718053,87.12,9.98,87.689764511,132.67,93.4645,8.7805,93.8760349637,5.6745,-1.2895,5.8191718053,87.79,10.07,88.3656550929,132.5
2019-12-12 11:00:00,91.9605,9.0245,92.4022465122,6.1305,-1.2455,6.2557414029,85.83,10.27,86.442245459,132.67,92.6105,9.1045,93.0569536923,6.1305,-1.2455,6.2557414029,86.48,10.35,87.0971463367,132.5
2019-12-12 11:30:00,92.2815,9.0935,92.7284583313,6.5015,-1.1765,6.6070912284,85.78,10.27,86.3925997988,133.02,92.9215,9.1835,93.3742032603,6.5015,-1.1765,6.6070912284,86.42,10.36,87.0387614802,132.85
2019-12-12 12:00:00,93.274,9.9945,93.8079373308,5.614,-1.3355000000000001,5.7706634151,87.66,11.33,88.38916506,133.08,93.944,10.0845,94.4837143441,5.614,-1.3355000000000001,5.7706634151,88.33,11.42,89.0651744511,132.91
2019-12-12 12:30:00,94.329,10.227,94.8817778607,5.399,-1.303,5.5540084624,88.93,11.53,89.6743318905,133.29,95.009,10.327,95.5685984516,5.399,-1.303,5.5540084624,89.61,11.63,90.3615460248,133.12
2019-12-12 13:00:00,93.2115,9.6775,93.7125271162,6.6515,-1.1725,6.7540512657,86.56,10.85,87.2373549576,133.5,93.8715,9.7775,94.3793304622,6.6515,-1.1725,6.7540512657,87.22,10.95,87.9046693868,133.33
2019-12-12 13:30:00,92.1265,9.081,92.5729796606,5.8865,-1.129,5.9937903909,86.24,10.21,86.8422806011,133.75,92.7865,9.171,93.2386283857,5.8865,-1.129,5.9937903909,86.9,10.3,87.508285322,133.57
2019-12-12 14:00:00,88.7125,7.841,89.0583456912,7.7825,-1.419,7.9108069911,80.93,9.26,81.4580413465,133.94,89.3325,7.911,89.682102324,7.7825,-1.419,7.9108069911,81.55,9.33,82.081979752,133.77
2019-12-12 14:30:00,79.829,8.7855,80.3109846238,23.269,0.7555000000000001,23.2812615906,56.56,8.03,57.1271782954,134.57,80.289,8.8655,80.7769807015,23.269,0.7555000000000001,23.2812615906,57.02,8.11,57.5938581795,134.4
2019-12-12 15:00:00,78.0465,8.8795,78.5499947963,31.7065,1.9395,31.7657646296,46.34,6.94,46.856794598,135.17,78.3965,8.9495,78.9056700276,31.7065,1.9395,31.7657646296,46.69,7.01,47.2133053281,134.99
2019-12-12 15:30:00,78.3815,7.104,78.7027722399,11.3115,-0.9560000000000001,11.3518266482,67.07,8.06,67.5525610173,134.72,78.8615,7.174,79.1871356866,11.3115,-0.9560000000000001,11.3518266482,67.55,8.13,68.0374852563,134.54
2019-12-12 16:00:00,80.373,7.4665,80.7190668383,7.423,-1.8635000000000002,7.653336609,72.95,9.33,73.5442139124,134.34,80.923,7.5365,81.2731859918,7.423,-1.8635000000000002,7.653336609,73.5,9.4,74.09865046,134.16
2019-12-12 16:30:00,82.96,7.529,83.3009450186,8.74,-1.651,8.8945714343,74.22,9.18,74.7855654522,134.07,83.53,7.609,83.8758474234,8.74,-1.651,8.8945714343,74.79,9.26,75.3610754966,133.9
2019-12-12 17:00:00,92.9865,6.75,93.2311733394,38.8865,1.5899999999999999,38.9189925647,54.1,5.16,54.3455205146,134.89,93.3965,6.8100000000000005,93.6444462435,38.8865,1.5899999999999999,38.9189925647,54.51,5.22,54.7593690614,134.71
2019-12-12 17:30:00,93.961,6.3355,94.1743493806,39.201,2.0555,39.2548529643,54.76,4.28,54.9270061081,135.12,94.381,6.3755,94.5960895664,39.201,2.0555,39.2548529643,55.18,4.32,55.3488464198,134.95
2019-12-12 18:00:00,93.275,6.011,93.4684853092,33.495,2.211,33.567894572,59.78,3.8,59.9006544205,135.22,93.715,6.061,93.9107924895,33.495,2.211,33.567894572,60.22,3.85,60.342944078,135.05
2019-12-12 18:30:00,92.4155,5.7815,92.5961682928,30.4055,2.3715,30.4978432434,62.01,3.41,62.1036891014,134.67,92.8955,5.8115,93.0771048782,30.4055,2.3715,30.4978432434,62.49,3.44,62.584612326,134.5
2019-12-12 19:00:00,91.6275,5.84,91.8134214385,28.3675,2.61,28.487315708,63.26,3.23,63.3424068062,133.61,92.0975,5.87,92.2843779101,28.3675,2.61,28.487315708,63.73,3.26,63.8133254109,133.44
2019-12-12 19:30:00,92.947,6.158,93.1507690414,9.307,0.298,9.3117695955,83.64,5.86,83.8450308605,132.6,93.547,6.198,93.7521008458,9.307,0.298,9.3117695955,84.24,5.9,84.4463593058,132.44
2019-12-12 20:00:00,91.014,5.792,91.198111055,4.034,-0.748,4.102762484,86.98,6.54,87.2255237875,132.68,91.664,5.852,91.8506113208,4.034,-0.748,4.102762484,87.63,6.6,87.8781935408,132.51
2019-12-12 20:30:00,88.4265,4.456,88.538702488,4.1565,-0.724,4.2190838164,84.27,5.18,84.429054833,132.96,89.0665,4.496,89.1799049016,4.1565,-0.724,4.2190838164,84.91,5.22,85.0703032791,132.79
2019-12-12 21:00:00,85.58,3.6475,85.6576946704,4.86,-0.7325,4.9148912755000005,80.72,4.38,80.8387456607,133.03,86.19,3.6875,86.2688458034,4.86,-0.7325,4.9148912755000005,81.33,4.42,81.4500171885,132.86
2019-12-12 21:30:00,81.652,2.3015,81.6844293991,6.302,-0.8785000000000001,6.3629369202,75.35,3.18,75.4170730007,133.26,82.242,2.3315,82.2750415147,6.302,-0.8785000000000001,6.3629369202,75.94,3.21,76.0078134141,133.11
2019-12-12 22:00:00,76.3905,0.6885,76.3936026281,5.2905,-1.2415,5.4342168249,71.1,1.9300000000000002,71.1261899725,133.58,76.9205,0.7085,76.9237628597,5.2905,-1.2415,5.4342168249,71.63,1.9500000000000002,71.6565377338,133.42
2019-12-12 22:30:00,72.8215,-0.579,72.8238017632,6.7415,-0.799,6.7886834696000005,66.08,0.22,66.0803662217,132.8,73.3215,-0.5690000000000001,73.3237077844,6.7415,-0.799,6.7886834696000005,66.58,0.23,66.5803972653,132.63
2019-12-12 23:00:00,66.4345,-2.11,66.4679989939,7.2845,-1.6400000000000001,7.4668293304,59.15,-0.47000000000000003,59.1518672571,133.37,66.8945,-2.1,66.927454234,7.2845,-1.6400000000000001,7.4668293304,59.61,-0.46,59.6117748436,133.2
2019-12-12 23:30:00,61.086,-2.847,61.1523082557,7.7059999999999995,-2.407,8.0731706906,53.38,-0.44,53.3818133825,133.33,61.476,-2.827,61.5409660714,7.7059999999999995,-2.407,8.0731706906,53.77,-0.42,53.7716402949,133.16
2019-12-13 00:00:00,58.134,-3.5615,58.2429930399,7.884,-2.4515000000000002,8.2563495717,50.25,-1.11,50.2622582063,133.53,58.524,-3.5615,58.6322680633,7.884,-2.4515000000000002,8.2563495717,50.64,-1.11,50.6521638235,133.36
2019-12-13 00:30:00,57.036,-3.9375,57.1717517857,7.836,-2.3875,8.1916452713,49.2,-1.55,49.2244095952,133.53,57.396,-3.9375,57.5309023243,7.836,-2.3875,8.1916452713,49.56,-1.55,49.5842323728,133.36
2019-12-13 01:00:00,58.665,-3.748,58.7846045236,7.865,-2.318,8.199472483,50.8,-1.43,50.8201229829,133.24,59.055,-3.748,59.173816245,7.865,-2.318,8.199472483,51.19,-1.43,51.2099697325,133.07
2019-12-13 01:30:00,57.7675,-4.068,57.9105575888,7.7775,-2.368,8.1300018604,49.99,-1.7000000000000002,50.0188974289,133.78,58.1475,-4.068,58.2896249795,7.7775,-2.368,8.1300018604,50.37,-1.7000000000000002,50.3986795462,133.61
2019-12-13 02:00:00,56.034,-4.561,56.2193194285,7.714,-2.431,8.0879884397,48.32,-2.13,48.3669236152,134.13,56.394,-4.571,56.5789472949,7.714,-2.431,8.0879884397,48.68,-2.14,48.7270150943,133.96
2019-12-13 02:30:00,54.8,-5.1395,55.0404801964,7.82,-2.3795,8.1740088237,46.98,-2.76,47.0610029642,134.7,55.17,-5.1395,55.4088743817,7.82,-2.3795,8.1740088237,47.35,-2.76,47.4303710717,134.53
2019-12-13 03:00:00,54.289,-5.1975,54.5372306526,7.779,-2.2375,8.0943960399,46.51,-2.96,46.6040953136,134.7,54.629,-5.2075,54.8766407249,7.779,-2.2375,8.0943960399,46.85,-2.9699999999999998,46.9440454158,134.53
2019-12-13 03:30:00,53.428,-5.465,53.7067724687,7.908,-2.385,8.2598237875,45.52,-3.08,45.6240813606,134.95,53.768,-5.465,54.0450187251,7.908,-2.385,8.2598237875,45.86,-3.08,45.963311456,134.78
2019-12-13 04:00:00,52.86,-5.497,53.1450525355,7.88,-2.247,8.1941081882,44.98,-3.25,45.0972604489,135.75,53.21,-5.507,53.4942160331,7.88,-2.247,8.1941081882,45.33,-3.26,45.4470736132,135.58
2019-12-13 04:30:00,52.6,-5.5355,52.8904694652,7.85,-2.3255,8.1872126056,44.75,-3.21,44.8649818901,136.03,52.93,-5.5555,53.2207523458,7.85,-2.3255,8.1872126056,45.08,-3.23,45.1955672605,135.86
