Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-13 05:00:00,52.926,-5.2385,53.1846158043,7.646,-2.4385,8.0254344586,45.28,-2.8,45.3664898356,135.94,53.266,-5.2385,53.5229729952,7.646,-2.4385,8.0254344586,45.62,-2.8,45.7058464532,135.76
2019-12-13 05:30:00,54.631,-4.859,54.8466593513,7.421,-2.359,7.7869199302,47.21,-2.5,47.2761472627,135.5,54.981,-4.859,55.1952918463,7.421,-2.359,7.7869199302,47.56,-2.5,47.6256611503,135.32
2019-12-13 06:00:00,57.1245,-4.0395,57.2671464323,7.8445,-2.2995,8.1745874819,49.28,-1.74,49.3107087761,134.88,57.5045,-4.0495,57.6469077271,7.8445,-2.2995,8.1745874819,49.66,-1.75,49.6908251089,134.7
2019-12-13 06:30:00,63.3945,-1.8345,63.4210376807,7.5145,-2.5345,7.930409857,55.88,0.7000000000000001,55.8843842231,134.39,63.8145,-1.8145,63.8402915133,7.5145,-2.5345,7.930409857,56.3,0.72,56.3046037194,134.22
2019-12-13 07:00:00,69.464,-0.152,69.4641663018,7.424,-2.652,7.8834560949,62.04,2.5,62.090350297,134.11,69.934,-0.122,69.9341064145,7.424,-2.652,7.8834560949,62.51,2.5300000000000002,62.561178058,133.93
2019-12-13 07:30:00,76.6675,2.274,76.7012166282,7.6375,-2.666,8.0894352244,69.03,4.94,69.206535096,133.42,77.1875,2.314,77.2221778523,7.6375,-2.666,8.0894352244,69.55,4.98,69.7280639341,133.25
2019-12-13 08:00:00,80.5225,4.043,80.6239347542,7.6025,-2.747,8.0835645139,72.92,6.79,73.235445653,132.63,81.0725,4.093,81.1757531856,7.6025,-2.747,8.0835645139,73.47,6.84,73.7877123917,132.47
2019-12-13 08:30:00,82.7605,5.282,82.928884499,7.6705,-2.718,8.1378187649,75.09,8.0,75.5149528239,132.17,83.3305,5.352,83.5021923919,7.6705,-2.718,8.1378187649,75.66,8.07,76.0891615146,132.0
2019-12-13 09:00:00,83.7155,6.1075,83.9379919732,8.3655,-2.8225,8.8288219203,75.35,8.93,75.8773180865,131.96,84.2855,6.1875,84.5123107393,8.3655,-2.8225,8.8288219203,75.92,9.01,76.452773004,131.8
2019-12-13 09:30:00,85.1525,6.3735,85.390688945,9.8825,-2.9865,10.3239037433,75.27,9.36,75.8497363212,132.32,85.7225,6.4435,85.9643280582,9.8825,-2.9865,10.3239037433,75.84,9.43,76.4240178216,132.15
2019-12-13 10:00:00,83.72,5.8805,83.9262693097,11.86,-3.3895,12.3348413143,71.86,9.27,72.4554518308,132.68,84.28,5.9605,84.4905081074,11.86,-3.3895,12.3348413143,72.42,9.35,73.021085311,132.51
2019-12-13 10:30:00,74.321,6.099,74.57083104,10.961,-3.221,11.4244633134,63.36,9.32,64.0417988504,132.97,74.801,6.179,75.0557768729,10.961,-3.221,11.4244633134,63.84,9.4,64.5283317621,132.8
2019-12-13 11:00:00,72.8115,5.86,73.0469310255,11.7815,-3.44,12.2734405221,61.03,9.3,61.734519517,132.97,73.2715,5.94,73.5118787153,11.7815,-3.44,12.2734405221,61.49,9.38,62.2013223332,132.8
2019-12-13 11:30:00,79.968,4.9085,80.1185022092,11.448,-3.7515,12.0470102619,68.52,8.66,69.0650852457,132.97,80.488,4.9785,80.6418229348,11.448,-3.7515,12.0470102619,69.04,8.73,69.5897585856,132.8
2019-12-13 12:00:00,79.8585,4.7865,80.0018162575,10.8485,-3.8535,11.5125763624,69.01,8.64,69.5487577172,132.97,80.3785,4.8565000000000005,80.5250821453,10.8485,-3.8535,11.5125763624,69.53,8.71,70.0734257761,132.8
2019-12-13 12:30:00,80.075,4.4245,80.1971434981,10.865,-3.7955,11.5088681133,69.21,8.22,69.6964310421,133.42,80.595,4.4945,80.7202239544,10.865,-3.7955,11.5088681133,69.73,8.29,70.2210580951,133.25
2019-12-13 13:00:00,79.5245,3.6975,79.6104114202,12.4945,-3.9525,13.104761978,67.03,7.65,67.4651272881,133.81,80.0445,3.7675,80.1331144815,12.4945,-3.9525,13.104761978,67.55,7.72,67.9897117217,133.64
2019-12-13 13:30:00,78.595,2.92,78.6492239313,13.305,-3.96,13.88180914,65.29,6.88,65.6514927477,133.81,79.075,2.98,79.1311318319,13.305,-3.96,13.88180914,65.77,6.94,66.1351381642,133.64
2019-12-13 14:00:00,77.779,2.5215,77.819861239,12.859,-3.9785,13.4603990747,64.92,6.5,65.2445890477,133.63,78.279,2.5815,78.321555036,12.859,-3.9785,13.4603990747,65.42,6.5600000000000005,65.7480798199,133.46
2019-12-13 14:30:00,78.153,2.8225,78.203950765,10.423,-3.3575,10.950421692799999,67.73,6.18,68.0113615508,133.6,78.663,2.8825000000000003,78.7157949541,10.423,-3.3575,10.950421692799999,68.24,6.24,68.524705034,133.43
2019-12-13 15:00:00,79.187,2.8395,79.2378932661,8.727,-2.9105,9.1995401651,70.46,5.75,70.6942296089,133.66,79.717,2.8895,79.7693506257,8.727,-2.9105,9.1995401651,70.99,5.8,71.2265406994,133.49
2019-12-13 15:30:00,80.4015,2.7565,80.4487383027,8.0615,-2.5635,8.4592738755,72.34,5.32,72.5353568958,133.62,80.9415,2.8064999999999998,80.9901405388,8.0615,-2.5635,8.4592738755,72.88,5.37,73.0775704303,133.45
2019-12-13 16:00:00,82.8625,3.204,82.9244205421,7.5925,-2.046,7.8633435795,75.27,5.25,75.4528687327,132.98,83.4325,3.254,83.4959314712,7.5925,-2.046,7.8633435795,75.84,5.3,76.0249669517,132.82
2019-12-13 16:30:00,77.6075,4.5245,77.7392767943,7.2775,-1.9255,7.5279184705999995,70.33,6.45,70.6251470795,133.37,78.1475,4.5745000000000005,78.2812736643,7.2775,-1.9255,7.5279184705999995,70.87,6.5,71.1674567482,133.21
2019-12-13 17:00:00,80.245,4.714,80.3833429325,8.775,-1.646,8.9280423946,71.47,6.36,71.7524250461,133.57,80.805,4.774,80.9459023114,8.775,-1.646,8.9280423946,72.03,6.42,72.31553982369999,133.41
2019-12-13 17:30:00,81.653,6.0185,81.874506113,28.743,2.1185,28.8209661748,52.91,3.9,53.0535399384,134.13,82.063,6.0585,82.2863378165,28.743,2.1185,28.8209661748,53.32,3.94,53.465371971,133.96
2019-12-13 18:00:00,80.6475,5.928,80.8650755286,29.0875,2.468,29.1920139807,51.56,3.46,51.6759634647,134.32,81.0475,5.968,81.266932268,29.0875,2.468,29.1920139807,51.96,3.5,52.0777457269,134.15
2019-12-13 18:30:00,80.19,5.084,80.35099972,18.98,1.694,19.0554463606,61.21,3.39,61.3038024922,133.07,80.64,5.114,80.8019962377,18.98,1.694,19.0554463606,61.66,3.42,61.7547730949,132.91
2019-12-13 19:00:00,87.3885,3.0065,87.4402022785,11.2385,0.6665,11.2582460668,76.15,2.34,76.1859442417,132.91,87.9585,3.0265,88.0105529155,11.2385,0.6665,11.2582460668,76.72,2.36,76.7562896446,132.74
2019-12-13 19:30:00,85.495,2.121,85.5213053338,5.755,0.061,5.755323275,79.74,2.06,79.766604541,132.41,86.105,2.141,86.1316138593,5.755,0.061,5.755323275,80.35,2.08,80.3769177065,132.24
2019-12-13 20:00:00,85.6325,2.527,85.6697775487,2.6825,-0.403,2.7126030395000003,82.95,2.93,83.0017313072,132.36,86.2625,2.557,86.3003890794,2.6825,-0.403,2.7126030395000003,83.58,2.96,83.6323980285,132.2
2019-12-13 20:30:00,83.3825,1.8815,83.4037250277,2.4525,-0.0285,2.4526655907,80.93,1.9100000000000001,80.952535476,132.67,84.0025,1.8915000000000002,84.0237929309,2.4525,-0.0285,2.4526655907,81.55,1.92,81.5725989533,132.5
2019-12-13 21:00:00,80.734,0.96,80.7397074307,2.464,0.0,2.464,78.27,0.96,78.2758870917,132.67,81.334,0.98,81.3399038357,2.464,0.0,2.464,78.87,0.98,78.8760882651,132.5
2019-12-13 21:30:00,77.13,-0.5905,77.132260373,2.58,-0.0205,2.5800814425,74.55,-0.5700000000000001,74.5521790426,132.94,77.69,-0.5805,77.6921687189,2.58,-0.0205,2.5800814425,75.11,-0.56,75.1120875758,132.78
2019-12-13 22:00:00,73.0625,-2.126,73.0934250275,2.9925,-0.226,3.0010218676,70.07,-1.9,70.095755221,133.79,73.6125,-2.136,73.6434834337,2.9925,-0.226,3.0010218676,70.62,-1.9100000000000001,70.6458243635,133.63
2019-12-13 22:30:00,67.433,-4.1095,67.5581044676,2.733,-0.5295,2.7838209802,64.7,-3.58,64.7989691276,134.48,67.923,-4.1195,68.0478082619,2.733,-0.5295,2.7838209802,65.19,-3.59,65.2887754518,134.32
2019-12-13 23:00:00,63.3855,-5.2745,63.6045749966,4.3055,-0.7845000000000001,4.376387837,59.08,-4.49,59.2503713069,134.67,63.8555,-5.3045,64.0754445985,4.3055,-0.7845000000000001,4.376387837,59.55,-4.52,59.7212935225,134.49
2019-12-13 23:30:00,58.4605,-6.1975,58.7880860932,4.7405,-1.0675,4.8592073942,53.72,-5.13,53.964389184,134.93,58.8705,-6.2175,59.1979144607,4.7405,-1.0675,4.8592073942,54.13,-5.15,54.3744370086,134.75
2019-12-14 00:00:00,53.9935,-7.1675,54.4671561448,5.8535,-1.6375000000000002,6.0782290595,48.14,-5.53,48.45658366,134.16,54.3635,-7.2075,54.8392030258,5.8535,-1.6375000000000002,6.0782290595,48.51,-5.57,48.8287312962,133.99
2019-12-14 00:30:00,52.6225,-7.47,53.1500555621,7.0725,-2.21,7.409747381,45.55,-5.26,45.8527000296,134.11,52.9725,-7.49,53.4994005223,7.0725,-2.21,7.409747381,45.9,-5.28,46.2026882335,133.94
2019-12-14 01:00:00,53.5455,-7.2025,54.0277389542,8.3255,-2.1625,8.6017647317,45.22,-5.04,45.5,133.52,53.9055,-7.2225,54.3871991971,8.3255,-2.1625,8.6017647317,45.58,-5.06,45.8600043611,133.35
2019-12-14 01:30:00,52.343,-7.3485,52.8563156231,8.293,-2.4485,8.6469070337,44.05,-4.9,44.3216933341,134.25,52.683,-7.3685,53.1958013498,8.293,-2.4485,8.6469070337,44.39,-4.92,44.6618237424,134.08
2019-12-14 02:00:00,50.9965,-7.6815,51.5717796329,8.836500000000001,-2.4515000000000002,9.1702554217,42.16,-5.23,42.4831554854,134.63,51.3265,-7.7015,51.9010857738,8.836500000000001,-2.4515000000000002,9.1702554217,42.49,-5.25,42.8131124774,134.46
2019-12-14 02:30:00,50.1235,-7.9825,50.7551530241,9.0335,-2.2625,9.3125199866,41.09,-5.72,41.486220604,135.62,50.4235,-8.0125,51.0561407521,9.0335,-2.2625,9.3125199866,41.39,-5.75,41.7874933443,135.44
2019-12-14 03:00:00,48.9475,-8.2235,49.6334938172,8.8575,-2.3235,9.157180707,40.09,-5.9,40.5218225158,135.71,49.2675,-8.2435,49.9523958234,8.8575,-2.3235,9.157180707,40.41,-5.92,40.841333230000004,135.54
2019-12-14 03:30:00,47.674,-8.2405,48.3809478643,8.874,-2.5605,9.2360184198,38.8,-5.68,39.213548679,135.78,47.974,-8.2605,48.6799808571,8.874,-2.5605,9.2360184198,39.1,-5.7,39.5132889039,135.6
2019-12-14 04:00:00,46.602,-8.722,47.4111768257,8.782,-2.572,9.1508856402,37.82,-6.15,38.3167704798,135.64,46.892,-8.752,47.7017522529,8.782,-2.572,9.1508856402,38.11,-6.18,38.6078295168,135.46
2019-12-14 04:30:00,46.2655,-8.7465,47.0850056016,8.2855,-2.6065,8.6858132895,37.98,-6.14,38.4731074908,135.45,46.5655,-8.7765,47.3853642225,8.2855,-2.6065,8.6858132895,38.28,-6.17,38.7740544695,135.28
2019-12-14 05:00:00,46.4185,-8.6915,47.2251978768,8.1185,-2.4314999999999998,8.4747999681,38.3,-6.26,38.808215625,135.45,46.7085,-8.7215,47.5157714291,8.1185,-2.4314999999999998,8.4747999681,38.59,-6.29,39.0992608626,135.28
2019-12-14 05:30:00,47.0745,-8.3295,47.8057435932,7.9245,-2.4195,8.2856309657,39.15,-5.91,39.5935676594,135.7,47.3845,-8.3495,48.1144987556,7.9245,-2.4195,8.2856309657,39.46,-5.93,39.9030888529,135.53
2019-12-14 06:00:00,48.511,-7.955,49.1589172582,6.871,-2.255,7.2315742408,41.64,-5.7,42.0283190242,135.79,48.821,-7.975,49.4680772418,6.871,-2.255,7.2315742408,41.95,-5.72,42.3381730829,135.61
2019-12-14 06:30:00,52.1545,-6.754,52.5900027215,6.5344999999999995,-1.944,6.817538137,45.62,-4.8100000000000005,45.8728732477,135.1,52.5045,-6.774,52.9396788454,6.5344999999999995,-1.944,6.817538137,45.97,-4.83,46.2230440365,134.93
2019-12-14 07:00:00,56.1435,-5.851,56.4475579033,5.9235,-1.451,6.0986271611,50.22,-4.4,50.4123833993,136.41,56.5235,-5.861,56.8265551767,5.9235,-1.451,6.0986271611,50.6,-4.41,50.7918113479,136.23
2019-12-14 07:30:00,58.683,-5.369,58.9280972881,5.463,-2.049,5.8346182394,53.22,-3.32,53.3234545017,136.41,59.093,-5.389,59.3382167747,5.463,-2.049,5.8346182394,53.63,-3.34,53.7339045669,136.23
2019-12-14 08:00:00,61.365,-4.691,61.5440387528,6.775,-1.9809999999999999,7.0586816049,54.59,-2.71,54.6572245911,135.81,61.775,-4.691,61.9528538971,6.775,-1.9809999999999999,7.0586816049,55.0,-2.71,55.0667240718,135.63
2019-12-14 08:30:00,65.421,-3.357,65.5070735875,7.351,-1.847,7.5794861303,58.07,-1.51,58.0896290227,134.52,65.861,-3.357,65.9464993006,7.351,-1.847,7.5794861303,58.51,-1.51,58.5294814602,134.35
2019-12-14 09:00:00,69.5295,-2.3905,69.5705818612,8.4195,-2.0905,8.6751467135,61.11,-0.30000000000000004,61.1107363726,134.36,69.9995,-2.3905,70.0403061851,8.4195,-2.0905,8.6751467135,61.58,-0.30000000000000004,61.5807307524,134.19
2019-12-14 09:30:00,72.0945,-1.5470000000000002,72.1110958123,9.4745,-2.777,9.8730886378,62.62,1.23,62.6320788414,133.33,72.5645,-1.5270000000000001,72.5805648177,9.4745,-2.777,9.8730886378,63.09,1.25,63.1023818885,133.16
2019-12-14 10:00:00,72.781,-1.067,72.7888209137,11.701,-2.997,12.0787172332,61.08,1.9300000000000002,61.1104843705,133.3,73.261,-1.037,73.268338933,11.701,-2.997,12.0787172332,61.56,1.96,61.5911941758,133.12
2019-12-14 10:30:00,71.232,-1.5135,71.2480772109,13.522,-3.3335,13.9268340354,57.71,1.82,57.7386915335,133.63,71.662,-1.4835,71.6773535801,13.522,-3.3335,13.9268340354,58.14,1.85,58.169425818,133.45
2019-12-14 11:00:00,71.1895,-1.7035,71.2098786862,14.3495,-3.6335,14.8023806362,56.84,1.9300000000000002,56.8727570986,133.78,71.6195,-1.6735,71.6390492853,14.3495,-3.6335,14.8023806362,57.27,1.96,57.3035295597,133.61
2019-12-14 11:30:00,69.948,-1.9580000000000002,69.9753990199,15.588,-3.9779999999999998,16.0875799299,54.36,2.02,54.3975183257,133.93,70.358,-1.928,70.384411257,15.588,-3.9779999999999998,16.0875799299,54.77,2.05,54.8083515534,133.75
2019-12-14 12:00:00,69.35,-2.4305,69.3925776308,16.52,-4.1505,17.0334098245,52.83,1.72,52.8579918272,133.97,69.76,-2.4005,69.8012893882,16.52,-4.1505,17.0334098245,53.24,1.75,53.2687535052,133.79
2019-12-14 12:30:00,68.258,-3.2325,68.3344980244,16.118,-4.3025,16.6823688441,52.14,1.07,52.1509779391,134.5,68.658,-3.2025,68.7326485031,16.118,-4.3025,16.6823688441,52.54,1.1,52.5515137746,134.32
2019-12-14 13:00:00,66.92,-3.3825,67.0054304236,15.6,-4.2625,16.1718553744,51.32,0.88,51.3275442623,134.69,67.3,-3.3625,67.3839476897,15.6,-4.2625,16.1718553744,51.7,0.9,51.7078330623,134.52
2019-12-14 13:30:00,66.483,-3.5535,66.5778991201,14.113,-3.8635,14.6322725935,52.37,0.31,52.370917502,134.53,66.883,-3.5335,66.9762742413,14.113,-3.8635,14.6322725935,52.77,0.33,52.7710318262,134.36
2019-12-14 14:00:00,66.1645,-3.7435,66.2703165263,12.0445,-3.3935,12.51342569,54.12,-0.35000000000000003,54.1211317324,134.97,66.5745,-3.7235,66.6785460437,12.0445,-3.3935,12.51342569,54.53,-0.33,54.5309985238,134.8
2019-12-14 14:30:00,66.9615,-3.7205,67.0647791505,10.3915,-2.6605,10.7266738787,56.57,-1.06,56.5799301873,134.61,67.3915,-3.7305,67.4946731417,10.3915,-2.6605,10.7266738787,57.0,-1.07,57.0100420979,134.44
2019-12-14 15:00:00,69.194,-3.115,69.2640805974,6.664,-1.865,6.9200520952,62.53,-1.25,62.5424927549,134.61,69.654,-3.105,69.7231721955,6.664,-1.865,6.9200520952,62.99,-1.24,63.0022039297,134.44
2019-12-14 15:30:00,70.7425,-2.985,70.8054484574,6.3425,-1.5350000000000001,6.5256058148000005,64.4,-1.45,64.4163216895,134.7,71.2325,-2.985,71.2950158233,6.3425,-1.5350000000000001,6.5256058148000005,64.89,-1.45,64.9061984713,134.53
2019-12-14 16:00:00,72.4845,-2.5949999999999998,72.5309366081,6.2745,-1.5350000000000001,6.4595336712,66.21,-1.06,66.2184845795,134.44,72.9845,-2.5949999999999998,73.0306186832,6.2745,-1.5350000000000001,6.4595336712,66.71,-1.06,66.7184209945,134.27
2019-12-14 16:30:00,74.8595,-2.307,74.8950398174,5.4995,-0.9470000000000001,5.5804398796,69.36,-1.3599999999999999,69.373332052,133.47,75.3895,-2.307,75.4247900842,5.4995,-0.9470000000000001,5.5804398796,69.89,-1.3599999999999999,69.9032309697,133.31
2019-12-14 17:00:00,70.86,-0.6825,70.8632867305,6.07,-0.7625000000000001,6.1177043284,64.79,0.08,64.7900493903,133.34,71.36,-0.6725,71.3631687655,6.07,-0.7625000000000001,6.1177043284,65.29,0.09,65.2900620309,133.18
2019-12-14 17:30:00,73.428,0.0145,73.4280014317,14.238,0.2745,14.2406458509,59.19,-0.26,59.190571039700004,133.67,73.878,0.0145,73.878001423,14.238,0.2745,14.2406458509,59.64,-0.26,59.640566731,133.5
2019-12-14 18:00:00,75.601,0.42250000000000004,75.6021805721,14.781,0.8125,14.8033144008,60.82,-0.39,60.8212503982,133.57,76.061,0.4325,76.0622296363,14.781,0.8125,14.8033144008,61.28,-0.38,61.2811781871,133.4
2019-12-14 18:30:00,75.3775,0.40900000000000003,75.3786096134,8.3175,0.019,8.3175217012,67.06,0.39,67.0611340495,132.85,75.8775,0.429,75.8787127411,8.3175,0.019,8.3175217012,67.56,0.41000000000000003,67.5612440679,132.68
2019-12-14 19:00:00,72.2635,-0.3915,72.2645605017,5.6835,-0.6515000000000001,5.7207188797,66.58,0.26,66.580507658,132.85,72.7835,-0.3715,72.784448095,5.6835,-0.6515000000000001,5.7207188797,67.1,0.28,67.1005842001,132.68
2019-12-14 19:30:00,77.636,-1.9445000000000001,77.6603475156,3.856,-0.47450000000000003,3.885085102,73.78,-1.47,73.7946427595,133.37,78.196,-1.9445000000000001,78.2201732052,3.856,-0.47450000000000003,3.885085102,74.34,-1.47,74.3545324779,133.19
2019-12-14 20:00:00,77.5835,-1.9535,77.6080900068,4.1635,-0.4535,4.188125416,73.42,-1.5,73.4353212017,133.65,78.1535,-1.9635,78.1781612376,4.1635,-0.4535,4.188125416,73.99,-1.51,74.0054065593,133.48
2019-12-14 20:30:00,75.095,-2.698,75.1434510054,5.365,-0.6980000000000001,5.4102152453,69.73,-2.0,69.7586761629,134.05,75.625,-2.688,75.672755791,5.365,-0.6980000000000001,5.4102152453,70.26,-1.99,70.2881761038,133.88
2019-12-14 21:00:00,70.004,-4.26,70.1334985296,6.5440000000000005,-1.18,6.6495365252,63.46,-3.08,63.5346991808,134.33,70.484,-4.27,70.6132222463,6.5440000000000005,-1.18,6.6495365252,63.94,-3.09,64.0146209861,134.16
2019-12-14 21:30:00,67.753,-5.0255,67.9391246577,6.993,-1.1755,7.0911105795,60.76,-3.85,60.8818536183,134.42,68.223,-5.0455,68.4093180733,6.993,-1.1755,7.0911105795,61.23,-3.87,61.3521784454,134.24
2019-12-14 22:00:00,63.753,-5.572,63.9960326348,7.053,-2.042,7.3426543566,56.7,-3.5300000000000002,56.8097782076,134.67,64.193,-5.592,64.4361056629,7.053,-2.042,7.3426543566,57.14,-3.55,57.2501711788,134.51
2019-12-14 22:30:00,61.582,-6.495,61.9235637621,7.332,-1.615,7.5077592529,54.25,-4.88,54.4690453377,135.15,61.992,-6.505,62.3323598863,7.332,-1.615,7.5077592529,54.66,-4.89,54.8782989897,134.97
2019-12-14 23:00:00,59.6125,-6.723,59.9904066101,6.6925,-1.093,6.7811654787,52.92,-5.63,53.2186367732,135.7,60.0225,-6.753,60.4011880285,6.6925,-1.093,6.7811654787,53.33,-5.66,53.6295114652,135.53
2019-12-14 23:30:00,54.397,-7.703,54.9396925547,6.587,-1.933,6.8647693333,47.81,-5.77,48.1569205826,135.99,54.757,-7.723,55.2989491582,6.587,-1.933,6.8647693333,48.17,-5.79,48.5167290736,135.82
2019-12-15 00:00:00,51.717,-8.4005,52.3948135721,7.857,-2.3905,8.2126085533,43.86,-6.01,44.2698509146,136.44,52.057,-8.4305,52.7352309111,7.857,-2.3905,8.2126085533,44.2,-6.04,44.6107789665,136.26
2019-12-15 00:30:00,51.1405,-8.386,51.8235056345,7.6805,-2.056,7.9509254964,43.46,-6.33,43.9185666888,136.5,51.4605,-8.416,52.1441474784,7.6805,-2.056,7.9509254964,43.78,-6.36,44.239552439,136.32
2019-12-15 01:00:00,53.0115,-8.0985,53.6265310691,7.8715,-1.5685,8.0262509617,45.14,-6.53,45.6098728347,136.02,53.3615,-8.1185,53.9755474683,7.8715,-1.5685,8.0262509617,45.49,-6.55,45.959140549,135.85
2019-12-15 01:30:00,51.8605,-8.225,52.5086858077,7.8605,-1.755,8.0540353395,44.0,-6.47,44.4731480784,136.27,52.1905,-8.265,52.8408792059,7.8605,-1.755,8.0540353395,44.33,-6.51,44.8054572569,136.1
2019-12-15 02:00:00,50.347,-8.5435,51.066738698,7.967,-1.8935,8.1889212507,42.38,-6.65,42.8985652441,136.82,50.667,-8.5635,51.3855857342,7.967,-1.8935,8.1889212507,42.7,-6.67,43.2178076723,136.64
2019-12-15 02:30:00,48.8585,-9.0915,49.6971668659,7.6885,-2.1815,7.9919944006,41.17,-6.91,41.7458620704,137.08,49.1685,-9.1215,50.0074309928,7.6885,-2.1815,7.9919944006,41.48,-6.94,42.0565571582,136.9
2019-12-15 03:00:00,47.7555,-9.4285,48.6773498919,7.6955,-2.0485,7.9634836912,40.06,-7.38,40.7341134677,137.16,48.0655,-9.4685,48.9892312912,7.6955,-2.0485,7.9634836912,40.37,-7.42,41.0462336884,136.98
2019-12-15 03:30:00,46.79,-9.4375,47.7322794998,7.69,-2.0075,7.9477139009,39.1,-7.43,39.7996846721,136.96,47.08,-9.4675,48.0224942735,7.69,-2.0075,7.9477139009,39.39,-7.46,40.0901945618,136.78
2019-12-15 04:00:00,45.664,-9.658,46.6741669449,6.854,-2.088,7.1649884857,38.81,-7.57,39.541383385,137.06,45.964,-9.698,46.9759566161,6.854,-2.088,7.1649884857,39.11,-7.61,39.8434963325,136.89
2019-12-15 04:30:00,45.3725,-9.6855,46.3947482642,6.1825,-1.9255,6.4754039642,39.19,-7.76,39.950891104,137.34,45.6725,-9.7255,46.6964945847,6.1825,-1.9255,6.4754039642,39.49,-7.8,40.2529514446,137.17
2019-12-15 05:00:00,44.9405,-9.7325,45.9822802447,6.4905,-1.9725000000000001,6.7836086635,38.45,-7.76,39.2252482465,137.2,45.2305,-9.7625,46.2720708041,6.4905,-1.9725000000000001,6.7836086635,38.74,-7.79,39.5154615309,137.02
2019-12-15 05:30:00,45.077,-9.7205,46.1131656824,5.957,-1.9705,6.2744497169,39.12,-7.75,39.8802820953,136.9,45.367,-9.7605,46.4050864588,5.957,-1.9705,6.2744497169,39.41,-7.79,40.1725304157,136.73
2019-12-15 06:00:00,46.5555,-9.4675,47.508400694,5.2355,-1.7775,5.5290113492,41.32,-7.69,42.0294955954,137.32,46.8655,-9.5075,47.8201594153,5.2355,-1.7775,5.5290113492,41.63,-7.73,42.3415847601,137.15
2019-12-15 06:30:00,49.4545,-8.3325,50.1515515862,4.7345,-1.3325,4.9184394375,44.72,-7.0,45.2645379961,136.75,49.7845,-8.3625,50.4819556525,4.7345,-1.3325,4.9184394375,45.05,-7.03,45.595212468,136.57
2019-12-15 07:00:00,52.222,-7.6325,52.7768163141,4.522,-1.0525,4.6428698291,47.7,-6.58,48.1517019429,136.58,52.582,-7.6625,53.1373750787,4.522,-1.0525,4.6428698291,48.06,-6.61,48.5124283045,136.4
2019-12-15 07:30:00,55.435,-7.132,55.8919014617,4.345,-0.722,4.4045781864,51.09,-6.41,51.4905447631,136.95,55.825,-7.162,56.2825449762,4.345,-0.722,4.4045781864,51.48,-6.44,51.8812490212,136.77
2019-12-15 08:00:00,56.316,-6.728,56.7164688605,4.146,-1.038,4.2739630321,52.17,-5.69,52.4793769018,136.46,56.716,-6.758,57.1172059891,4.146,-1.038,4.2739630321,52.57,-5.72,52.8802732595,136.28
2019-12-15 08:30:00,60.809,-5.716,61.0770590075,3.649,-0.806,3.7369555791,57.16,-4.91,57.3704950301,135.92,61.229,-5.746,61.4980240089,3.649,-0.806,3.7369555791,57.58,-4.94,57.7915218696,135.76
2019-12-15 09:00:00,65.2275,-4.5175,65.3837484586,3.5575,-0.8775000000000001,3.6641250661,61.67,-3.64,61.7773299844,134.93,65.6975,-4.5275,65.8533200568,3.5575,-0.8775000000000001,3.6641250661,62.14,-3.65,62.2471051536,134.76
2019-12-15 09:30:00,71.862,-2.8375,71.9179980968,5.242,-0.6975,5.288201041,66.62,-2.14,66.6543621978,134.39,72.352,-2.8375,72.407619145,5.242,-0.6975,5.288201041,67.11,-2.14,67.1441114321,134.22
2019-12-15 10:00:00,74.681,-1.704,74.7004375958,3.3609999999999998,-0.544,3.4047403719,71.32,-1.16,71.3294329152,133.79,75.221,-1.704,75.2402980922,3.3609999999999998,-0.544,3.4047403719,71.86,-1.16,71.8693620397,133.61
2019-12-15 10:30:00,76.9865,-1.0345,76.9934501922,3.9165,-0.6045,3.962876796,73.07,-0.43,73.0712652142,133.53,77.5565,-1.0345,77.5633991165,3.9165,-0.6045,3.962876796,73.64,-0.43,73.6412554211,133.36
2019-12-15 11:00:00,74.926,-1.476,74.9405367742,7.376,-1.436,7.5144841473,67.55,-0.04,67.5500118431,133.73,75.436,-1.476,75.4504385143,7.376,-1.436,7.5144841473,68.06,-0.04,68.0600117543,133.56
2019-12-15 11:30:00,75.5325,-1.2735,75.543235028,6.8025,-1.6635,7.0029449876,68.73,0.39,68.7311064948,133.64,76.0525,-1.2635,76.0629948694,6.8025,-1.6635,7.0029449876,69.25,0.4,69.251155225,133.47
2019-12-15 12:00:00,77.3565,-0.914,77.3618994612,6.9465,-1.454,7.0970401049,70.41,0.54,70.4120706981,133.6,77.8865,-0.904,77.8917460213,6.9465,-1.454,7.0970401049,70.94,0.55,70.9421320514,133.43
2019-12-15 12:30:00,77.5685,-1.045,77.5755387816,7.6185,-2.175,7.9228888197,69.95,1.13,69.9591266383,133.42,78.0885,-1.015,78.0950962433,7.6185,-2.175,7.9228888197,70.47,1.16,70.4795466785,133.25
2019-12-15 13:00:00,77.8195,-1.2,77.8287516298,11.1695,-2.03,11.3524724289,66.65,0.8300000000000001,66.6551678417,133.59,78.3295,-1.18,78.3383875903,11.1695,-2.03,11.3524724289,67.16,0.85,67.1653787304,133.41
2019-12-15 13:30:00,76.0485,-1.9445000000000001,76.0733556017,11.8785,-2.3045,12.0999786157,64.17,0.36,64.1710098097,134.02,76.5485,-1.9245,76.5726880324,11.8785,-2.3045,12.0999786157,64.67,0.38,64.6711164277,133.85
2019-12-15 14:00:00,74.7645,-2.3765,74.8022607446,11.2245,-2.5765000000000002,11.5164123103,63.54,0.2,63.5403147616,134.45,75.2445,-2.3665,75.2817049654,11.2245,-2.5765000000000002,11.5164123103,64.02,0.21,64.0203444227,134.28
2019-12-15 14:30:00,73.27,-2.759,73.3219270137,11.16,-2.299,11.3943407444,62.11,-0.46,62.111703406,134.31,73.74,-2.729,73.7904806937,11.16,-2.299,11.3943407444,62.58,-0.43,62.5814772916,134.13
2019-12-15 15:00:00,75.212,-2.337,75.2482990705,9.172,-1.357,9.2718408636,66.04,-0.98,66.0472709504,134.21,75.692,-2.327,75.7277610457,9.172,-1.357,9.2718408636,66.52,-0.97,66.5270719332,134.03
2019-12-15 15:30:00,76.678,-2.0245,76.7047213948,8.178,-1.0345,8.2431713709,68.5,-0.99,68.5071536411,134.34,77.208,-2.0245,77.234538027,8.178,-1.0345,8.2431713709,69.03,-0.99,69.0370987224,134.17
2019-12-15 16:00:00,76.6395,-1.768,76.6598903224,7.5095,-1.388,7.6366965535,69.13,-0.38,69.1310444012,133.69,77.1595,-1.768,77.1797529424,7.5095,-1.388,7.6366965535,69.65,-0.38,69.6510366039,133.52
2019-12-15 16:30:00,70.7255,-0.36050000000000004,70.7264187592,6.2455,-1.4405000000000001,6.4094703759,64.48,1.08,64.4890440307,133.28,71.2255,-0.3305,71.2262667876,6.2455,-1.4405000000000001,6.4094703759,64.98,1.11,64.9894799179,133.11
2019-12-15 17:00:00,72.4285,-0.394,72.429571642,6.9485,-1.4140000000000001,7.0909130759,65.48,1.02,65.4879439286,133.1,72.9285,-0.364,72.9294083909,6.9485,-1.4140000000000001,7.0909130759,65.98,1.05,65.9883542756,132.92
2019-12-15 17:30:00,73.6065,0.488,73.6081176654,20.4865,0.338,20.4892880855,53.12,0.15,53.1202117842,133.0,74.0165,0.498,74.0181753102,20.4865,0.338,20.4892880855,53.53,0.16,53.5302391177,132.83
2019-12-15 18:00:00,75.454,0.8160000000000001,75.4584122017,21.504,1.056,21.5299129585,53.95,-0.24,53.950533825,133.03,75.864,0.836,75.8686061029,21.504,1.056,21.5299129585,54.36,-0.22,54.3604451785,132.86
2019-12-15 18:30:00,83.7125,-0.5755,83.7144781773,10.9725,0.0345,10.9725542377,72.74,-0.61,72.7425576949,133.03,84.2425,-0.5855,84.2445346388,10.9725,0.0345,10.9725542377,73.27,-0.62,73.2726231276,132.86
2019-12-15 19:00:00,81.0285,-1.334,81.0394803059,6.0885,-1.3639999999999999,6.2394173005,74.94,0.03,74.9400060048,133.07,81.6085,-1.314,81.6190778449,6.0885,-1.3639999999999999,6.2394173005,75.52,0.05,75.5200165519,132.89
2019-12-15 19:30:00,78.3615,-1.8535,78.3834175352,4.7015,-1.6935,4.9972036681,73.66,-0.16,73.6601737712,133.53,78.9315,-1.8335,78.952792316,4.7015,-1.6935,4.9972036681,74.23,-0.14,74.230132022,133.36
2019-12-15 20:00:00,76.8025,-2.1095,76.8314648858,4.3825,-1.6095000000000002,4.6687039422000005,72.42,-0.5,72.421726022,133.27,77.3425,-2.0995,77.3709907297,4.3825,-1.6095000000000002,4.6687039422000005,72.96,-0.49,72.9616454036,133.11
2019-12-15 20:30:00,76.131,-2.183,76.1622915228,4.201,-1.163,4.3590102088,71.93,-1.02,71.9372316676,133.11,76.681,-2.183,76.7120671733,4.201,-1.163,4.3590102088,72.48,-1.02,72.487176797,132.93
2019-12-15 21:00:00,72.926,-2.6790000000000003,72.9751911063,4.166,-1.479,4.420746204,68.76,-1.2,68.770470407,133.41,73.456,-2.659,73.5041102048,4.166,-1.479,4.420746204,69.29,-1.18,69.3000468975,133.23
2019-12-15 21:30:00,69.612,-3.5795,69.7039695014,4.872,-1.9095,5.2328361574,64.74,-1.67,64.761535652,133.67,70.102,-3.5795,70.1933274909,4.872,-1.9095,5.2328361574,65.23,-1.67,65.2513739319,133.5
2019-12-15 22:00:00,66.7195,-4.4495000000000005,66.8677031944,4.0595,-1.5995,4.3632488469,62.66,-2.85,62.7247805895,134.1,67.1995,-4.4495000000000005,67.3466469136,4.0595,-1.5995,4.3632488469,63.14,-2.85,63.2042886203,133.92
2019-12-15 22:30:00,63.8405,-5.183,64.0505497966,4.7905,-1.5630000000000002,5.0390335631,59.05,-3.62,59.1608561466,134.66,64.2905,-5.193,64.4998886763,4.7905,-1.5630000000000002,5.0390335631,59.5,-3.63,59.6106274082,134.48
2019-12-15 23:00:00,59.742,-6.0175,60.0442909047,5.072,-1.6075,5.3206428418,54.67,-4.41,54.8475797096,135.6,60.172,-6.0375,60.4741348863,5.072,-1.6075,5.3206428418,55.1,-4.43,55.2777975321,135.42
2019-12-15 23:30:00,55.9395,-6.5809999999999995,56.3252804809,4.6095,-1.431,4.8265154356,51.33,-5.15,51.5877058998,135.9,56.3295,-6.601,56.7149519197,4.6095,-1.431,4.8265154356,51.72,-5.17,51.9777577431,135.72
2019-12-16 00:00:00,53.409,-7.122,53.8817609679,4.869,-1.502,5.0954062645,48.54,-5.62,48.8642609685,136.34,53.789,-7.132,54.2597635914,4.869,-1.502,5.0954062645,48.92,-5.63,49.2429010112,136.16
2019-12-16 00:30:00,52.3265,-7.412,52.8488443227,5.4165,-2.062,5.7957153355,46.91,-5.35,47.214093235,136.18,52.6965,-7.432,53.2180019942,5.4165,-2.062,5.7957153355,47.28,-5.37,47.5839815484,136.01
2019-12-16 01:00:00,54.332,-6.7135,54.7452034999,4.9719999999999995,-1.6935,5.2524971442,49.36,-5.02,49.6146147823,135.54,54.702,-6.7335,55.1148693752,4.9719999999999995,-1.6935,5.2524971442,49.73,-5.04,49.9847426721,135.37
2019-12-16 01:30:00,54.161,-6.7825,54.5840290493,4.941,-1.5425,5.1761749632,49.22,-5.24,49.4981413792,135.86,54.541,-6.8025,54.9635760049,4.941,-1.5425,5.1761749632,49.6,-5.26,49.8781274709,135.69
2019-12-16 02:00:00,53.417,-6.9725,53.8701368594,4.747,-1.2725,4.9145971605,48.67,-5.7,49.0026417655,135.96,53.797,-6.9925,54.2495370049,4.747,-1.2725,4.9145971605,49.05,-5.72,49.3823946361,135.79
2019-12-16 02:30:00,51.8515,-7.1025,52.3356815041,3.9815,-1.8225,4.3787953252000005,47.87,-5.28,48.1603083462,136.01,52.2215,-7.1325,52.7063337608,3.9815,-1.8225,4.3787953252000005,48.24,-5.31,48.5313682066,135.83
2019-12-16 03:00:00,51.1445,-7.1285,51.6388941836,3.5845000000000002,-1.7285,3.9794914876,47.56,-5.4,47.8655784463,136.01,51.5145,-7.1485,52.008122082,3.5845000000000002,-1.7285,3.9794914876,47.93,-5.42,48.2354776073,135.83
2019-12-16 03:30:00,50.458,-7.513,51.0142620548,4.028,-1.863,4.4379672148000004,46.43,-5.65,46.7725068817,136.64,50.818,-7.523,51.3718274252,4.028,-1.863,4.4379672148000004,46.79,-5.66,47.1310905878,136.46
2019-12-16 04:00:00,50.189,-7.5125,50.7481366875,3.769,-1.7825000000000002,4.1692526009,46.42,-5.73,46.7723133916,136.95,50.539,-7.5325,51.0972511712,3.769,-1.7825000000000002,4.1692526009,46.77,-5.75,47.122132804,136.77
2019-12-16 04:30:00,50.158,-7.3285,50.6905501672,3.698,-1.8285,4.1253625598,46.46,-5.5,46.7844162088,136.95,50.518,-7.3585,51.0511101373,3.698,-1.8285,4.1253625598,46.82,-5.53,47.1454483487,136.77
2019-12-16 05:00:00,50.619,-6.985,51.0986632506,3.099,-1.7850000000000001,3.5763145835,47.52,-5.2,47.8036651315,136.69,50.979,-6.995,51.4566659044,3.099,-1.7850000000000001,3.5763145835,47.88,-5.21,48.1626255514,136.51
2019-12-16 05:30:00,52.6745,-6.648,53.0923615434,2.9445,-1.6880000000000002,3.3940277327,49.73,-4.96,49.9767395895,136.18,53.0645,-6.668,53.4818042352,2.9445,-1.6880000000000002,3.3940277327,50.12,-4.98,50.3668025588,136.01
2019-12-16 06:00:00,56.361,-5.287,56.608433029,2.6710000000000003,-1.7069999999999999,3.1698722372,53.69,-3.58,53.8092231871,136.43,56.771,-5.307,57.0185118185,2.6710000000000003,-1.7069999999999999,3.1698722372,54.1,-3.6,54.219645886,136.25
2019-12-16 06:30:00,63.825,-2.6555,63.8802184189,2.835,-1.5354999999999999,3.2241255016,60.99,-1.12,61.0002827862,135.74,64.285,-2.6455,64.3394116794,2.835,-1.5354999999999999,3.2241255016,61.45,-1.11,61.4600244061,135.57
2019-12-16 07:00:00,70.812,0.466,70.8135333111,2.2720000000000002,-1.524,2.7357923898000003,68.54,1.99,68.5688828843,135.0,71.332,0.496,71.3337244226,2.2720000000000002,-1.524,2.7357923898000003,69.06,2.02,69.0895361108,134.82
2019-12-16 07:30:00,78.6785,3.194,78.7433044662,1.9285,-1.466,2.4224508767,76.75,4.66,76.8913395643,133.68,79.2685,3.234,79.3344430134,1.9285,-1.466,2.4224508767,77.34,4.7,77.4826793548,133.5
2019-12-16 08:00:00,83.767,5.3515,83.937767669,2.037,-1.1985000000000001,2.363423629,81.73,6.55,81.9920447361,133.29,84.387,5.4115,84.560334089,2.037,-1.1985000000000001,2.363423629,82.35,6.61,82.6148570174,133.12
2019-12-16 08:30:00,78.994,7.804,79.3785515867,1.984,-0.966,2.2066744209,77.01,8.77,77.5077609017,132.6,79.584,7.884,79.9735613312,1.984,-0.966,2.2066744209,77.6,8.85,78.1030249094,132.44
2019-12-16 09:00:00,89.2845,8.1885,89.659207405,2.3945,-0.8815000000000001,2.5516019478,86.89,9.07,87.3621027677,132.8,89.9345,8.2685,90.3137995131,2.3945,-0.8815000000000001,2.5516019478,87.54,9.15,88.0168966733,132.63
2019-12-16 09:30:00,91.473,8.761,91.8915929234,2.423,-1.069,2.6483372142,89.05,9.83,89.5909113694,132.69,92.163,8.841,92.5860780571,2.423,-1.069,2.6483372142,89.74,9.91,90.2855232028,132.52
2019-12-16 10:00:00,91.483,8.788,91.904125223,2.8529999999999998,-1.102,3.0584330956,88.63,9.89,89.1800930701,132.76,92.143,8.878,92.5697106672,2.8529999999999998,-1.102,3.0584330956,89.29,9.98,89.846004363,132.59
2019-12-16 10:30:00,89.63,7.7945,89.9682784666,3.7,-1.2455,3.904006948,85.93,9.04,86.4042041801,133.09,90.31,7.8645,90.6517868564,3.7,-1.2455,3.904006948,86.61,9.11,87.0877959303,132.92
2019-12-16 11:00:00,88.95,7.795,89.2908983324,4.23,-1.375,4.4478674666,84.72,9.17,85.2148302821,133.05,89.59,7.885,89.9363181646,4.23,-1.375,4.4478674666,85.36,9.26,85.8608013007,132.88
2019-12-16 11:30:00,89.3575,8.037,89.7182042578,3.9775,-1.2530000000000001,4.1701936706,85.38,9.29,85.8839245726,132.98,89.9875,8.117,90.3528408256,3.9775,-1.2530000000000001,4.1701936706,86.01,9.37,86.5188823321,132.81
2019-12-16 12:00:00,88.643,7.8565000000000005,88.990482869,4.943,-1.5335,5.1754102494,83.7,9.39,84.2250681211,133.3,89.283,7.9365,89.6350496249,4.943,-1.5335,5.1754102494,84.34,9.47,84.8699976435,133.13
2019-12-16 12:30:00,88.397,7.804,88.7408137499,4.987,-1.556,5.2241080578,83.41,9.36,83.9335314401,133.34,89.037,7.884,89.385372545,4.987,-1.556,5.2241080578,84.05,9.44,84.5784612061,133.18
2019-12-16 13:00:00,88.342,7.7785,88.6837867158,5.302,-1.5715,5.5299924277,83.04,9.35,83.5647300002,133.55,88.972,7.8585,89.3183788828,5.302,-1.5715,5.5299924277,83.67,9.43,84.1997256528,133.38
2019-12-16 13:30:00,87.469,7.4775,87.7880343057,5.279,-1.5025,5.4886562335,82.19,8.98,82.6791176779,133.76,88.099,7.5575,88.4225627725,5.279,-1.5025,5.4886562335,82.82,9.06,83.3140804426,133.6
2019-12-16 14:00:00,86.7165,6.896,86.990264905,4.2665,-1.424,4.4978659662,82.45,8.32,82.8687208783,133.83,87.3465,6.976,87.6246291761,4.2665,-1.424,4.4978659662,83.08,8.4,83.5035711811,133.66
2019-12-16 14:30:00,86.6985,6.8645,86.9698296106,3.4085,-1.2055,3.6153979726000003,83.29,8.07,83.6800394359,133.94,87.3185,6.9345,87.5934228838,3.4085,-1.2055,3.6153979726000003,83.91,8.14,84.3039008587,133.77
2019-12-16 15:00:00,86.4,6.4165,86.6379332178,2.33,-1.0235,2.544887473,84.07,7.44,84.3985693007,133.94,87.05,6.4765,87.2905925759,2.33,-1.0235,2.544887473,84.72,7.5,85.051328032,133.77
2019-12-16 15:30:00,87.8155,6.383,88.0471733178,1.7955,-0.787,1.960405379,86.02,7.17,86.3183022308,133.86,88.4655,6.453,88.7005405804,1.7955,-0.787,1.960405379,86.67,7.24,86.9718718897,133.7
2019-12-16 16:00:00,90.6805,6.9315,90.9450315988,2.4905,-0.5785,2.5568051353,88.19,7.51,88.5091870938,133.46,91.3505,6.9915,91.6176561723,2.4905,-0.5785,2.5568051353,88.86,7.57,89.1818619451,133.3
2019-12-16 16:30:00,86.86,9.477,87.3754721246,21.85,3.197,22.0826472371,65.01,6.28,65.3126212918,133.84,87.37,9.537,87.8889712592,21.85,3.197,22.0826472371,65.52,6.34,65.8260282867,133.68
2019-12-16 17:00:00,89.978,9.9625,90.5278514616,23.818,3.6025,24.0889005613,66.16,6.36,66.4649922892,133.49,90.488,10.0225,91.0413568124,23.818,3.6025,24.0889005613,66.67,6.42,66.9783942776,133.33
2019-12-16 17:30:00,90.6645,9.3855,91.1489943472,23.9045,3.6755,24.1854175176,66.76,5.71,67.0037439252,133.83,91.1845,9.4455,91.6724086653,23.9045,3.6755,24.1854175176,67.28,5.77,67.5269672057,133.67
2019-12-16 18:00:00,90.871,8.6305,91.2799220598,30.331,3.4805,30.5300416189,60.54,5.15,60.7586545276,133.88,91.331,8.6805,91.7425890263,30.331,3.4805,30.5300416189,61.0,5.2,61.2212381449,133.71
2019-12-16 18:30:00,90.471,8.65,90.8835757494,23.881,3.83,24.1861749973,66.59,4.82,66.7642157147,133.91,90.981,8.7,91.3960193936,23.881,3.83,24.1861749973,67.1,4.87,67.2764958957,133.74
2019-12-16 19:00:00,89.503,8.237,89.8812281736,24.153,3.717,24.4373381938,65.35,4.52,65.5061287209,134.11,90.013,8.277,90.3927480388,24.153,3.717,24.4373381938,65.86,4.5600000000000005,66.0176733913,133.94
2019-12-16 19:30:00,87.726,6.9585,88.0015442947,12.666,1.8585,12.8016240474,75.06,5.1,75.2330618811,133.93,88.286,7.0085,88.5637446603,12.666,1.8585,12.8016240474,75.62,5.15,75.7951640938,133.76
2019-12-16 20:00:00,86.4815,6.5095,86.726140422,9.0615,1.0595,9.1232298283,77.42,5.45,77.611589985,133.79,87.0815,6.5595,87.3282009577,9.0615,1.0595,9.1232298283,78.02,5.5,78.2136202972,133.61
2019-12-16 20:30:00,91.0035,4.8365,91.1319304333,2.5235000000000003,-0.043500000000000004,2.5238748979,88.48,4.88,88.6144728586,133.47,91.6735,4.8865,91.8036409109,2.5235000000000003,-0.043500000000000004,2.5238748979,89.15,4.93,89.2862105815,133.29
2019-12-16 21:00:00,87.8795,3.782,87.9608438127,1.4895,-0.268,1.5134180685,86.39,4.05,86.4848807596,132.9,88.5395,3.822,88.621954076,1.4895,-0.268,1.5134180685,87.05,4.09,87.1460303169,132.73
2019-12-16 21:30:00,84.2155,2.2795,84.2463444934,1.4855,-0.35050000000000003,1.5262897824000001,82.73,2.63,82.7717935048,133.54,84.8455,2.3195,84.8771992381,1.4855,-0.35050000000000003,1.5262897824000001,83.36,2.67,83.4027487557,133.37
2019-12-16 22:00:00,78.883,0.5085000000000001,78.8846389435,1.5030000000000001,-0.1915,1.5151505700999999,77.38,0.7000000000000001,77.383166128,133.51,79.473,0.5285000000000001,79.4747572582,1.5030000000000001,-0.1915,1.5151505700999999,77.97,0.72,77.9733242847,133.37
2019-12-16 22:30:00,74.772,-0.6795,74.7750874573,1.512,-0.28950000000000004,1.5394655729,73.26,-0.39,73.2610380762,134.01,75.332,-0.6695,75.3349749734,1.512,-0.28950000000000004,1.5394655729,73.82,-0.38,73.8209780482,133.84
2019-12-16 23:00:00,69.96,-1.9715,69.9877733054,1.44,-0.1715,1.4501766272,68.52,-1.8,68.5436386545,134.45,70.5,-1.9615,70.5272818294,1.44,-0.1715,1.4501766272,69.06,-1.79,69.0831940489,134.29
2019-12-16 23:30:00,65.4605,-3.1625,65.5368481581,1.4105,-0.2025,1.4249619293,64.05,-2.96,64.1183600851,135.23,65.9505,-3.1725,66.0267612904,1.4105,-0.2025,1.4249619293,64.54,-2.9699999999999998,64.6083005503,135.06
2019-12-17 00:00:00,62.173,-4.0805,62.3067605421,1.413,-0.1905,1.4257837318,60.76,-3.89,60.8843961948,136.02,62.633,-4.0905,62.7664311495,1.413,-0.1905,1.4257837318,61.22,-3.9,61.3440983306,135.84
2019-12-17 00:30:00,60.9945,-4.328,61.1478586236,1.4145,-0.11800000000000001,1.4194133471,59.58,-4.21,59.7285568217,135.66,61.4545,-4.338,61.6074168769,1.4145,-0.11800000000000001,1.4194133471,60.04,-4.22,60.1881217517,135.48
2019-12-17 01:00:00,63.4165,-3.4455,63.5100302511,1.4265,-0.0555,1.4275792447,61.99,-3.39,62.0826239781,135.54,63.8865,-3.4655,63.9804233536,1.4265,-0.0555,1.4275792447,62.46,-3.41,62.5530151152,135.37
2019-12-17 01:30:00,62.854,-3.6095,62.957555593,1.4140000000000001,-0.0995,1.4174964727,61.44,-3.51,61.5401795577,135.77,63.324,-3.6095,63.4267882385,1.4140000000000001,-0.0995,1.4174964727,61.91,-3.51,62.0094202521,135.59
2019-12-17 02:00:00,61.7165,-3.9075,61.8400754244,1.4165,-0.08750000000000001,1.4191999507,60.3,-3.8200000000000003,60.4208771866,135.95,62.1965,-3.9275,62.3203808437,1.4165,-0.08750000000000001,1.4191999507,60.78,-3.84,60.9011822545,135.77
2019-12-17 02:30:00,61.0115,-4.103,61.1493069564,1.4215,-0.153,1.4297101979,59.59,-3.95,59.7207719307,136.25,61.4615,-4.123,61.5996356422,1.4215,-0.153,1.4297101979,60.04,-3.9699999999999998,60.1711101776,136.07
2019-12-17 03:00:00,60.4875,-4.1975,60.6329667961,1.4175,-0.1275,1.4232225757,59.07,-4.07,59.2100481337,136.31,60.9375,-4.2075,61.0825831355,1.4175,-0.1275,1.4232225757,59.52,-4.08,59.6596748231,136.14
2019-12-17 03:30:00,59.6275,-4.7405,59.8156425737,1.4175,-0.0805,1.4197839624,58.21,-4.66,58.3962301865,136.9,60.0675,-4.7505,60.2550562733,1.4175,-0.0805,1.4197839624,58.65,-4.67,58.8356303612,136.72
2019-12-17 04:00:00,58.8165,-4.604,58.9964192833,1.4265,-0.134,1.4327799028000001,57.39,-4.47,57.5638167602,136.85,59.2565,-4.614,59.4358628124,1.4265,-0.134,1.4327799028000001,57.83,-4.48,58.0032697354,136.67
2019-12-17 04:30:00,58.7385,-4.468,58.9081862414,1.4185,-0.108,1.4226054442,57.32,-4.36,57.4855808008,136.85,59.1785,-4.4879999999999995,59.3484372688,1.4185,-0.108,1.4226054442,57.76,-4.38,57.9258318887,136.67
2019-12-17 05:00:00,59.2105,-4.3055,59.3668311475,1.4005,-0.10550000000000001,1.4044680488,57.81,-4.2,57.9623679641,136.48,59.6605,-4.3055,59.815655062,1.4005,-0.10550000000000001,1.4044680488,58.26,-4.2,58.4111941326,136.3
2019-12-17 05:30:00,60.959,-3.9575,61.0873267319,1.389,-0.14750000000000002,1.3968096685,59.57,-3.81,59.6917163432,136.06,61.419,-3.9675000000000002,61.5470114404,1.389,-0.14750000000000002,1.3968096685,60.03,-3.8200000000000003,60.1514197671,135.88
2019-12-17 06:00:00,63.945,-2.9715,64.0140050087,1.365,-0.2215,1.3828547465,62.58,-2.75,62.6403935173,135.74,64.415,-2.9815,64.4839636441,1.365,-0.2215,1.3828547465,63.05,-2.76,63.1103802872,135.57
2019-12-17 06:30:00,70.019,-0.6195,70.02174049,1.329,-0.0795,1.3313756983,68.69,-0.54,68.6921225469,135.03,70.529,-0.6095,70.5316335501,1.329,-0.0795,1.3313756983,69.2,-0.53,69.2020295945,134.86
2019-12-17 07:00:00,76.677,2.083,76.7052880706,1.327,-0.077,1.3292321092,75.35,2.16,75.3809531646,134.15,77.257,2.113,77.2858901611,1.327,-0.077,1.3292321092,75.93,2.19,75.961575813,133.98
2019-12-17 07:30:00,84.476,5.0245,84.6252927691,1.286,-0.1955,1.3007752496,83.19,5.22,83.3536111995,133.0,85.116,5.0745,85.2671332123,1.286,-0.1955,1.3007752496,83.83,5.27,83.9954867835,132.83
2019-12-17 08:00:00,88.774,7.204,89.065822244,1.264,-0.23600000000000002,1.2858429142,87.51,7.44,87.8257006804,132.09,89.454,7.284,89.7500683677,1.264,-0.23600000000000002,1.2858429142,88.19,7.52,88.5100361541,131.92
2019-12-17 08:30:00,83.4575,9.0425,83.9459416083,1.2475,-0.3075,1.2848394841,82.21,9.35,82.739993957,132.09,84.0775,9.1225,84.570952534,1.2475,-0.3075,1.2848394841,82.83,9.43,83.3650634259,131.92
2019-12-17 09:00:00,92.1345,9.402,92.6129780012,1.5545,-0.428,1.6123443336,90.58,9.83,91.1118285405,132.42,92.8245,9.492,93.3085519352,1.5545,-0.428,1.6123443336,91.27,9.92,91.8075122199,132.25
2019-12-17 09:30:00,90.9125,10.068,91.4682856527,1.9025,-0.552,1.9809619507,89.01,10.62,89.6413102314,132.11,91.5825,10.148,92.1430204098,1.9025,-0.552,1.9809619507,89.68,10.7,90.316069445,131.95
2019-12-17 10:00:00,93.922,9.651,94.4165445513,2.332,-0.6890000000000001,2.4316547864,91.59,10.34,92.1718161913,132.41,94.632,9.751,95.1330511705,2.332,-0.6890000000000001,2.4316547864,92.3,10.44,92.8885547309,132.24
2019-12-17 10:30:00,84.7385,9.335,85.2511325863,2.9985,-0.705,3.0802641526,81.74,10.04,82.35429072,132.51,85.3685,9.425,85.8872017081,2.9985,-0.705,3.0802641526,82.37,10.13,82.9905645239,132.34
2019-12-17 11:00:00,91.8905,8.779,92.3089098151,3.0905,-0.761,3.1828149883,88.8,9.54,89.3109825273,132.51,92.5505,8.859,92.9735281209,3.0905,-0.761,3.1828149883,89.46,9.62,89.9757522892,132.34
2019-12-17 11:30:00,91.8015,8.676,92.2105654372,3.2715,-0.624,3.3304786818,88.53,9.3,89.0171382375,132.63,92.4915,8.766,92.9059757403,3.2715,-0.624,3.3304786818,89.22,9.39,89.71276665,132.46
2019-12-17 12:00:00,91.242,8.437,91.6312475796,4.292,-0.883,4.3818892044,86.95,9.32,87.4480697328,132.63,91.912,8.517,92.3057692292,4.292,-0.883,4.3818892044,87.62,9.4,88.1227802557,132.46
2019-12-17 12:30:00,83.396,9.2895,83.9117847877,4.656,-0.9805,4.758121084,78.74,10.27,79.4069297983,132.72,83.986,9.3895,84.5092356269,4.656,-0.9805,4.758121084,79.33,10.37,80.0049110993,132.54
2019-12-17 13:00:00,82.5805,9.246,83.09649509,4.7305,-1.014,4.837956826,77.85,10.26,78.5231819274,132.87,83.1805,9.336,83.7027865501,4.7305,-1.014,4.837956826,78.45,10.35,79.1297984327,132.7
2019-12-17 13:30:00,88.4525,7.2475,88.7489211906,5.1825,-1.3025,5.343670321,83.27,8.55,83.7077977252,133.19,89.0725,7.3275,89.3733881673,5.1825,-1.3025,5.343670321,83.89,8.63,84.3327279293,133.03
2019-12-17 14:00:00,86.3245,6.2245,86.5486204425,4.1945,-1.2555,4.3783684747,82.13,7.48,82.4699175457,133.3,86.9645,6.2845,87.1912793833,4.1945,-1.2555,4.3783684747,82.77,7.54,83.1127216496,133.13
2019-12-17 14:30:00,77.9705,6.987,78.2829294243,4.3305,-1.023,4.4496920399,73.64,8.01,74.0743525115,133.45,78.5305,7.067,78.8478402954,4.3305,-1.023,4.4496920399,74.2,8.09,74.6397219984,133.28
2019-12-17 15:00:00,78.8085,7.4975,79.1643365317,10.1785,0.1975,10.1804159296,68.63,7.3,69.0171493181,133.74,79.3285,7.5575,79.6876823512,10.1785,0.1975,10.1804159296,69.15,7.36,69.5405788012,133.57
2019-12-17 15:30:00,79.7705,7.2625,80.1004155826,3.9505,-0.7675000000000001,4.0243641113,75.82,8.03,76.2440377997,133.35,80.3505,7.3325,80.6843752315,3.9505,-0.7675000000000001,4.0243641113,76.4,8.1,76.8281849324,133.18
2019-12-17 16:00:00,82.223,7.405,82.5557735958,3.903,-0.605,3.9496118797,78.32,8.01,78.7285367576,133.02,82.823,7.475,83.1596353648,3.903,-0.605,3.9496118797,78.92,8.08,79.3325456544,132.86
2019-12-17 16:30:00,85.551,9.3545,86.0609102395,23.031,3.3245,23.2697069438,62.52,6.03,62.8101209997,133.48,86.021,9.4045,86.5335603177,23.031,3.3245,23.2697069438,62.99,6.08,63.2827504143,133.31
2019-12-17 17:00:00,90.622,10.0535,91.1779564711,27.662,3.5135,27.8842415398,62.96,6.54,63.2987614413,133.31,91.112,10.1235,91.6726883878,27.662,3.5135,27.8842415398,63.45,6.61,63.7933742641,133.14
2019-12-17 17:30:00,91.3925,9.337,91.8682133561,33.8725,3.197,34.0230372726,57.52,6.14,57.8467803771,133.47,91.8425,9.397,92.321982297,33.8725,3.197,34.0230372726,57.97,6.2,58.3006080586,133.31
2019-12-17 18:00:00,91.054,9.4965,91.547880523,26.734,3.4765,26.9590950933,64.32,6.02,64.6011052537,133.33,91.544,9.5465,92.0404237183,26.734,3.4765,26.9590950933,64.81,6.07,65.0936325611,133.17
2019-12-17 18:30:00,90.5795,8.88,91.0137364371,24.6495,3.52,24.8995632542,65.93,5.36,66.1475207396,133.56,91.0895,8.93,91.5261815562,24.6495,3.52,24.8995632542,66.44,5.41,66.6598957395,133.39
2019-12-17 19:00:00,90.061,8.7975,90.4896664114,24.671,3.6375,24.9377153575,65.39,5.16,65.5932748077,133.47,90.561,8.8375,90.9911870856,24.671,3.6375,24.9377153575,65.89,5.2,66.0948719645,133.3
2019-12-17 19:30:00,95.809,6.1645,96.0071119306,24.579,3.2245,24.7896075251,71.23,2.94,71.2906480543,133.66,96.349,6.2045,96.5485661274,24.579,3.2245,24.7896075251,71.77,2.98,71.8318404331,133.5
2019-12-17 20:00:00,94.5125,5.643,94.6808117057,5.4025,0.28300000000000003,5.4099071388,89.11,5.36,89.2710574599,132.92,95.1825,5.683,95.3520046735,5.4025,0.28300000000000003,5.4099071388,89.78,5.4,89.942250361,132.75
2019-12-17 20:30:00,93.0215,5.4895,93.183335809,1.3915,-0.4305,1.4565721747,91.63,5.92,91.821039528,132.92,93.7315,5.5495,93.8956391027,1.3915,-0.4305,1.4565721747,92.34,5.98,92.5334317963,132.75
2019-12-17 21:00:00,89.9155,4.675,90.036952221,1.4055,-0.275,1.4321505682,88.51,4.95,88.6483085005,131.75,90.5855,4.715,90.7081255194,1.4055,-0.275,1.4321505682,89.18,4.99,89.3194967518,131.58
2019-12-17 21:30:00,85.73,2.8805,85.7783782794,1.46,-0.3195,1.4945501831999999,84.27,3.2,84.3307352037,132.18,86.37,2.9205,86.4193625309,1.46,-0.3195,1.4945501831999999,84.91,3.24,84.9717935553,132.02
2019-12-17 22:00:00,80.8355,1.159,80.843808305,1.5255,-0.321,1.5589070691,79.31,1.48,79.3238079015,132.69,81.4455,1.189,81.4541784763,1.5255,-0.321,1.5589070691,79.92,1.51,79.934263617,132.53
2019-12-17 22:30:00,76.1745,-0.42150000000000004,76.1756661441,1.5045000000000002,-0.4615,1.5736907257000001,74.67,0.04,74.6700107138,133.41,76.7445,-0.42150000000000004,76.745657483,1.5045000000000002,-0.4615,1.5736907257000001,75.24,0.04,75.2400106326,133.24
2019-12-17 23:00:00,71.3975,-1.456,71.4123444668,1.5675,-0.556,1.6631873767,69.83,-0.9,69.8357995587,134.14,71.9375,-1.446,71.9520313977,1.5675,-0.556,1.6631873767,70.37,-0.89,70.3756278835,133.98
2019-12-17 23:30:00,66.932,-2.7895000000000003,66.990103256,1.532,-0.5495,1.6275669725,65.4,-2.24,65.4383496124,135.13,67.442,-2.7795,67.499251731,1.532,-0.5495,1.6275669725,65.91,-2.23,65.9477141378,134.96
2019-12-18 00:00:00,63.765,-3.4795,63.8598633357,1.4849999999999999,-0.5595,1.5869042976999999,62.28,-2.92,62.3484145749,135.43,64.225,-3.4895,64.3197266416,1.4849999999999999,-0.5595,1.5869042976999999,62.74,-2.93,62.8083792181,135.26
2019-12-18 00:30:00,62.93,-3.794,63.0442648938,1.5,-0.494,1.5792517215,61.43,-3.3,61.5185736181,136.24,63.4,-3.8040000000000003,63.5140174765,1.5,-0.494,1.5792517215,61.9,-3.31,61.9884352117,136.07
2019-12-18 01:00:00,64.2585,-3.449,64.350993957,1.4985,-0.389,1.5481677073,62.76,-3.06,62.834554188,135.79,64.7485,-3.459,64.8408276725,1.4985,-0.389,1.5481677073,63.25,-3.07,63.3244613084,135.62
