Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-18 01:30:00,63.718,-3.6805,63.8242086065,1.498,-0.4605,1.5671835405999999,62.22,-3.22,62.303264762,135.86,64.188,-3.6905,64.2940054301,1.498,-0.4605,1.5671835405999999,62.69,-3.23,62.7731550904,135.69
2019-12-18 02:00:00,62.423,-3.9085,62.5452420353,1.533,-0.5785,1.6385210557,60.89,-3.33,60.9809888408,136.17,62.903,-3.9185,63.0249319813,1.533,-0.5785,1.6385210557,61.37,-3.34,61.4608208536,136.0
2019-12-18 02:30:00,61.6755,-4.014,61.8059826898,1.5055,-0.644,1.6374572513999999,60.17,-3.37,60.2642995479,136.29,62.1155,-4.024,62.2457060065,1.5055,-0.644,1.6374572513999999,60.61,-3.38,60.7041720148,136.11
2019-12-18 03:00:00,61.117,-3.963,61.2453513175,1.557,-0.5730000000000001,1.6590895093,59.56,-3.39,59.6563969747,136.61,61.577,-3.963,61.7043944788,1.557,-0.5730000000000001,1.6590895093,60.02,-3.39,60.1156593576,136.43
2019-12-18 03:30:00,60.655,-4.084,60.7923357094,1.5550000000000002,-0.624,1.6755300654,59.1,-3.46,59.2011959339,136.61,61.105,-4.104,61.2426635688,1.5550000000000002,-0.624,1.6755300654,59.55,-3.48,59.6515959552,136.43
2019-12-18 04:00:00,59.4225,-4.5835,59.5990098785,1.5725,-0.8335,1.7797411329,57.85,-3.75,57.97141537,137.0,59.8725,-4.5935,60.0484512581,1.5725,-0.8335,1.7797411329,58.3,-3.76,58.4211228923,136.83
2019-12-18 04:30:00,59.0895,-4.7355,59.2789504841,1.3495,-0.8855000000000001,1.6140819372,57.74,-3.85,57.868213209,136.91,59.5295,-4.7455,59.7183484408,1.3495,-0.8855000000000001,1.6140819372,58.18,-3.86,58.3079068395,136.74
2019-12-18 05:00:00,58.963,-4.5735,59.1401071292,1.283,-0.7735000000000001,1.4981292501,57.68,-3.8,57.8050378427,136.78,59.403,-4.5835,59.5795676491,1.283,-0.7735000000000001,1.4981292501,58.12,-3.81,58.2447465442,136.6
2019-12-18 05:30:00,60.7275,-4.3735,60.8847826513,1.2974999999999999,-0.7435,1.4954258591,59.43,-3.63,59.5407574691,136.61,61.1875,-4.3835,61.3443170025,1.2974999999999999,-0.7435,1.4954258591,59.89,-3.64,60.0005141645,136.44
2019-12-18 06:00:00,63.2515,-3.8115,63.3662353663,1.3415,-0.8515,1.5889224336,61.91,-2.96,61.9807203895,136.07,63.7215,-3.8115,63.8353906113,1.3415,-0.8515,1.5889224336,62.38,-2.96,62.4501881502,135.9
2019-12-18 06:30:00,69.2375,-1.058,69.2455830378,1.6875,-0.738,1.8418198202,67.55,-0.32,67.5507579528,134.86,69.7475,-1.038,69.7552234621,1.6875,-0.738,1.8418198202,68.06,-0.30000000000000004,68.0606611781,134.69
2019-12-18 07:00:00,75.932,1.619,75.9492579621,2.082,-0.711,2.2000556811,73.85,2.33,73.8867471202,133.8,76.502,1.659,76.5199861801,2.082,-0.711,2.2000556811,74.42,2.37,74.4577282758,133.63
2019-12-18 07:30:00,82.929,4.3629999999999995,83.0436921747,2.589,-0.8170000000000001,2.7148499038000002,80.34,5.18,80.5068195869,132.38,83.539,4.413,83.6554785415,2.589,-0.8170000000000001,2.7148499038000002,80.95,5.23,81.1187734128,132.21
2019-12-18 08:00:00,79.224,7.084,79.5400856927,2.874,-1.016,3.048299854,76.35,8.1,76.7784637773,132.21,79.814,7.154,80.1339772631,2.874,-1.016,3.048299854,76.94,8.17,77.3725565042,132.05
2019-12-18 08:30:00,80.4565,8.138,80.8670231692,3.1665,-1.172,3.3764339546,77.29,9.31,77.8487006956,132.17,81.0565,8.218,81.4720302696,3.1665,-1.172,3.3764339546,77.89,9.39,78.4539622964,132.0
2019-12-18 09:00:00,89.7015,8.246,90.0797181293,2.9715,-1.374,3.2737880582,86.73,9.62,87.2618891613,132.13,90.3515,8.336,90.7352326731,2.9715,-1.374,3.2737880582,87.38,9.71,87.9178508609,131.96
2019-12-18 09:30:00,90.816,8.294,91.1939487685,3.776,-1.8559999999999999,4.207482858,87.04,10.15,87.6298128493,132.13,91.486,8.384,91.8693618787,3.776,-1.8559999999999999,4.207482858,87.71,10.24,88.3057285797,131.96
2019-12-18 10:00:00,91.7015,7.9085,92.0418897812,5.1315,-1.4615,5.3355669333,86.57,9.37,87.0756096734,132.35,92.3715,7.9885,92.716288453,5.1315,-1.4615,5.3355669333,87.24,9.45,87.7503282045,132.18
2019-12-18 10:30:00,81.94,8.296,82.358892756,5.92,-1.734,6.1687240172,76.02,10.03,76.6788191093,132.72,82.52,8.396,82.9460259205,5.92,-1.734,6.1687240172,76.6,10.13,77.2669198299,132.55
2019-12-18 11:00:00,82.9695,8.8765,83.4429756331,5.1395,-1.5535,5.3691547286,77.83,10.43,78.5257524638,132.5,83.5795,8.9765,84.0601592462,5.1395,-1.5535,5.3691547286,78.44,10.53,79.1436320875,132.33
2019-12-18 11:30:00,88.363,7.5575,88.6855995935,5.533,-2.1225,5.9261366209,82.83,9.68,83.3937125927,132.6,88.983,7.6475,89.3110214097,5.533,-2.1225,5.9261366209,83.45,9.77,84.0199702452,132.42
2019-12-18 12:00:00,86.491,6.877,86.7639683855,6.311,-2.893,6.9424901872,80.18,9.77,80.7730481039,132.7,87.111,6.957,87.3883640424,6.311,-2.893,6.9424901872,80.8,9.85,81.3981725839,132.53
2019-12-18 12:30:00,87.609,7.2295,87.9067833062,6.439,-2.7705,7.0097354622,81.17,10.0,81.7836713531,132.41,88.229,7.3295,88.5329204943,6.439,-2.7705,7.0097354622,81.79,10.1,82.4112498388,132.24
2019-12-18 13:00:00,87.913,7.148,88.2031148713,5.963,-2.592,6.5019868502,81.95,9.74,82.526784137,132.11,88.533,7.238,88.8283779712,5.963,-2.592,6.5019868502,82.57,9.83,83.1530745072,131.93
2019-12-18 13:30:00,87.2925,6.438,87.5295858567,6.1425,-2.912,6.7977974558,81.15,9.35,81.6868716502,133.2,87.9125,6.518,88.1537973104,6.1425,-2.912,6.7977974558,81.77,9.43,82.3119541743,133.03
2019-12-18 14:00:00,85.9625,6.0725,86.1767176359,5.9225,-3.0375,6.6560057467,80.04,9.11,80.5567731479,133.2,86.5725,6.1525,86.7908463635,5.9225,-3.0375,6.6560057467,80.65,9.19,81.1719077021,133.03
2019-12-18 14:30:00,85.696,5.828,85.893946236,6.686,-3.022,7.3372392628,79.01,8.85,79.5041042966,133.05,86.316,5.908,86.5179537437,6.686,-3.022,7.3372392628,79.63,8.93,80.1291569904,132.89
2019-12-18 15:00:00,86.0245,6.064,86.2379655155,6.4545,-2.956,7.0991905348,79.57,9.02,80.0796185056,132.97,86.6245,6.154,86.842821904,6.4545,-2.956,7.0991905348,80.17,9.11,80.6859405349,132.79
2019-12-18 15:30:00,86.6385,5.725,86.8274455875,6.4985,-3.085,7.1935893162,80.14,8.81,80.6227988847,133.61,87.2585,5.795,87.4507166766,6.4985,-3.085,7.1935893162,80.76,8.88,81.246735319,133.44
2019-12-18 16:00:00,89.9445,6.383,90.1707034976,6.5645,-2.947,7.1956562765,83.38,9.33,83.900377234,132.96,90.5645,6.473,90.7955306678,6.5645,-2.947,7.1956562765,84.0,9.42,84.5265425769,132.79
2019-12-18 16:30:00,91.9545,6.4005,92.1769844945,6.7045,-3.0695,7.3737473851,85.25,9.47,85.7743749613,133.07,92.6145,6.4905,92.8416512159,6.7045,-3.0695,7.3737473851,85.91,9.56,86.4402782272,132.89
2019-12-18 17:00:00,94.2985,6.5335,94.5245667776,27.6985,0.5035000000000001,27.7030759032,66.6,6.03,66.8724225672,133.78,94.8285,6.6035,95.0581433887,27.6985,0.5035000000000001,27.7030759032,67.13,6.1,67.4065790558,133.61
2019-12-18 17:30:00,94.6045,6.5355,94.829975116,30.5245,1.2055,30.5482950506,64.08,5.33,64.3012853682,134.05,95.1045,6.5755,95.331543156,30.5245,1.2055,30.5482950506,64.58,5.37,64.8028803372,133.87
2019-12-18 18:00:00,93.8765,5.734,94.0514540464,29.9365,1.284,29.964023232,63.94,4.45,64.0946651446,133.84,94.3665,5.784,94.5435930048,29.9365,1.284,29.964023232,64.43,4.5,64.5869561134,133.66
2019-12-18 18:30:00,93.062,4.9615,93.1941646577,11.402,-1.8485,11.5508682033,81.66,6.8100000000000005,81.9434664876,133.34,93.682,5.0315,93.8170193315,11.402,-1.8485,11.5508682033,82.28,6.88,82.567141164,133.16
2019-12-18 19:00:00,91.2595,4.3785,91.3644766991,7.0995,-2.8015,7.6322540904,84.16,7.18,84.4657208576,133.13,91.8995,4.4485,92.0071043588,7.0995,-2.8015,7.6322540904,84.8,7.25,85.1093561249,132.95
2019-12-18 19:30:00,89.7945,4.14,89.8898872524,6.8345,-2.6,7.3123450582,82.96,6.74,83.2333418769,133.25,90.4345,4.2,90.5319766174,6.8345,-2.6,7.3123450582,83.6,6.8,83.8760990986,133.08
2019-12-18 20:00:00,88.476,3.843,88.5594220001,7.036,-2.607,7.5034488737,81.44,6.45,81.69501882,133.33,89.106,3.923,89.1923156163,7.036,-2.607,7.5034488737,82.07,6.53,82.3293738589,133.15
2019-12-18 20:30:00,86.1135,3.058,86.1677796293,7.1535,-2.792,7.6790511295,78.96,5.85,79.1764112599,133.2,86.7335,3.108,86.7891680237,7.1535,-2.792,7.6790511295,79.58,5.9,79.7984110117,133.02
2019-12-18 21:00:00,83.1485,2.2885,83.1799872836,7.1885,-2.5015,7.6113096442,75.96,4.79,76.110877672,132.72,83.7285,2.3385,83.7611502697,7.1885,-2.5015,7.6113096442,76.54,4.84,76.6928758099,132.54
2019-12-18 21:30:00,79.059,0.9075000000000001,79.0642083199,7.089,-2.4025,7.4850469103,71.97,3.31,72.046075535,133.07,79.619,0.9575,79.6247572508,7.089,-2.4025,7.4850469103,72.53,3.36,72.6077853952,132.9
2019-12-18 22:00:00,74.49,-0.1345,74.4901214273,6.21,-2.3645,6.6449198829,68.28,2.23,68.3164057895,133.22,75.02,-0.10450000000000001,75.0200727822,6.21,-2.3645,6.6449198829,68.81,2.26,68.847103788,133.05
2019-12-18 22:30:00,70.1465,-1.2575,70.1577705497,6.0865,-2.5175,6.5865991604000005,64.06,1.26,64.0723903097,133.45,70.6465,-1.2175,70.656990231,6.0865,-2.5175,6.5865991604000005,64.56,1.3,64.5730872733,133.28
2019-12-18 23:00:00,65.73,-2.549,65.7794063594,6.07,-2.409,6.53055748,59.66,-0.14,59.6601642639,133.94,66.2,-2.539,66.2486718433,6.07,-2.409,6.53055748,60.13,-0.13,60.1301405287,133.77
2019-12-18 23:30:00,61.516,-3.4515000000000002,61.6127511823,5.906,-2.3715,6.3643419338000005,55.61,-1.08,55.6204863337,134.47,61.946,-3.4415,62.0415251122,5.906,-2.3715,6.3643419338000005,56.04,-1.07,56.0502140941,134.3
2019-12-19 00:00:00,58.2375,-4.279,58.3944881581,5.8475,-2.079,6.2060855013,52.39,-2.2,52.4361716757,135.19,58.6475,-4.269,58.8026667529,5.8475,-2.079,6.2060855013,52.8,-2.19,52.8453980967,135.02
2019-12-19 00:30:00,51.38,-2.48,51.4398172625,0.0,0.0,0.0,51.38,-2.48,51.4398172625,134.83,51.79,-2.48,51.8493442581,0.0,0.0,0.0,51.79,-2.48,51.8493442581,134.66
2019-12-19 01:00:00,53.6,-1.97,53.6361902077,0.0,0.0,0.0,53.6,-1.97,53.6361902077,134.28,54.01,-1.97,54.0459156644,0.0,0.0,0.0,54.01,-1.97,54.0459156644,134.1
2019-12-19 01:30:00,53.67,-2.32,53.7201200669,0.0,0.0,0.0,53.67,-2.32,53.7201200669,135.02,54.09,-2.32,54.1397312516,0.0,0.0,0.0,54.09,-2.32,54.1397312516,134.85
2019-12-19 02:00:00,52.74,-2.75,52.8116473896,0.0,0.0,0.0,52.74,-2.75,52.8116473896,135.71,53.15,-2.74,53.2205796661,0.0,0.0,0.0,53.15,-2.74,53.2205796661,135.54
2019-12-19 02:30:00,52.31,-3.24,52.4102442276,0.0,0.0,0.0,52.31,-3.24,52.4102442276,135.88,52.73,-3.25,52.830061518,0.0,0.0,0.0,52.73,-3.25,52.830061518,135.71
2019-12-19 03:00:00,51.98,-3.3,52.0846464901,0.0,0.0,0.0,51.98,-3.3,52.0846464901,136.18,52.38,-3.3,52.4838489442,0.0,0.0,0.0,52.38,-3.3,52.4838489442,136.0
2019-12-19 03:30:00,51.35,-3.58,51.4746432722,0.0,0.0,0.0,51.35,-3.58,51.4746432722,136.63,51.75,-3.59,51.8743732492,0.0,0.0,0.0,51.75,-3.59,51.8743732492,136.46
2019-12-19 04:00:00,51.23,-3.75,51.367065324,0.0,0.0,0.0,51.23,-3.75,51.367065324,137.25,51.63,-3.75,51.7660062203,0.0,0.0,0.0,51.63,-3.75,51.7660062203,137.08
2019-12-19 04:30:00,50.56,-3.74,50.6981380329,0.0,0.0,0.0,50.56,-3.74,50.6981380329,136.37,50.96,-3.95,51.112856504,0.0,0.0,0.0,50.96,-3.95,51.112856504,136.2
2019-12-19 05:00:00,49.91,-3.42,50.0270376896,0.0,0.0,0.0,49.91,-3.42,50.0270376896,135.53,50.3,-3.41,50.4154549717,0.0,0.0,0.0,50.3,-3.41,50.4154549717,135.35
2019-12-19 05:30:00,50.71,-2.29,50.7616804292,0.0,0.0,0.0,50.71,-2.29,50.7616804292,134.26,51.11,-2.29,51.1612763719,0.0,0.0,0.0,51.11,-2.29,51.1612763719,134.09
2019-12-19 06:00:00,54.79,-2.03,54.8275934179,0.0,0.0,0.0,54.79,-2.03,54.8275934179,133.25,55.21,-2.01,55.2465763645,0.0,0.0,0.0,55.21,-2.01,55.2465763645,133.08
2019-12-19 06:30:00,61.95,0.23,61.9504269558,0.0,0.0,0.0,61.95,0.23,61.9504269558,132.68,62.43,0.25,62.4305005586,0.0,0.0,0.0,62.43,0.25,62.4305005586,132.51
2019-12-19 07:00:00,67.55,2.64,67.6015687688,0.0,0.0,0.0,67.55,2.64,67.6015687688,132.54,68.07,2.69,68.123131167,0.0,0.0,0.0,68.07,2.69,68.123131167,132.37
2019-12-19 07:30:00,74.24,5.08,74.4136009074,0.0,0.0,0.0,74.24,5.08,74.4136009074,131.76,74.8,5.13,74.9757087329,0.0,0.0,0.0,74.8,5.13,74.9757087329,131.6
2019-12-19 08:00:00,79.07,6.7,79.3533546865,0.0,0.0,0.0,79.07,6.7,79.3533546865,131.64,79.68,6.77,79.9670888554,0.0,0.0,0.0,79.68,6.77,79.9670888554,131.47
2019-12-19 08:30:00,79.94,7.39,80.2808551275,0.0,0.0,0.0,79.94,7.39,80.2808551275,131.54,80.57,7.48,80.9164711292,0.0,0.0,0.0,80.57,7.48,80.9164711292,131.37
2019-12-19 09:00:00,81.32,7.94,81.706707191,0.0,0.0,0.0,81.32,7.94,81.706707191,132.15,81.93,8.02,82.3215968018,0.0,0.0,0.0,81.93,8.02,82.3215968018,131.98
2019-12-19 09:30:00,81.09,8.85,81.5715060545,0.0,0.0,0.0,81.09,8.85,81.5715060545,131.6,81.72,8.94,82.2075543974,0.0,0.0,0.0,81.72,8.94,82.2075543974,131.43
2019-12-19 10:00:00,81.96,8.04,82.3534043012,0.0,0.0,0.0,81.96,8.04,82.3534043012,131.87,82.58,8.13,82.9792341493,0.0,0.0,0.0,82.58,8.13,82.9792341493,131.7
2019-12-19 10:30:00,81.48,7.76,81.8486896657,0.0,0.0,0.0,81.48,7.76,81.8486896657,131.82,82.1,7.84,82.4734842237,0.0,0.0,0.0,82.1,7.84,82.4734842237,131.64
2019-12-19 11:00:00,80.17,7.42,80.5126406225,0.0,0.0,0.0,80.17,7.42,80.5126406225,131.57,80.79,7.5,81.1373779463,0.0,0.0,0.0,80.79,7.5,81.1373779463,131.4
2019-12-19 11:30:00,82.49,8.59,82.9360488569,0.0,0.0,0.0,82.49,8.59,82.9360488569,131.16,83.13,8.68,83.5819316599,0.0,0.0,0.0,83.13,8.68,83.5819316599,130.99
2019-12-19 12:00:00,82.06,8.45,82.4939155332,0.0,0.0,0.0,82.06,8.45,82.4939155332,131.21,82.69,8.53,83.1287976576,0.0,0.0,0.0,82.69,8.53,83.1287976576,131.05
2019-12-19 12:30:00,80.97,8.38,81.4024895197,0.0,0.0,0.0,80.97,8.38,81.4024895197,130.9,81.59,8.47,82.0284645718,0.0,0.0,0.0,81.59,8.47,82.0284645718,130.74
2019-12-19 13:00:00,80.46,14.73,81.7972157228,0.0,0.0,0.0,80.46,14.73,81.7972157228,131.8,82.13,1.5899999999999999,82.145389402,0.0,0.0,0.0,82.13,1.5899999999999999,82.145389402,131.64
2019-12-19 13:30:00,80.47,16.88,82.221379823,0.0,0.0,0.0,80.47,16.88,82.221379823,133.21,82.5,-1.1,82.5073330074,0.0,0.0,0.0,82.5,-1.1,82.5073330074,133.04
2019-12-19 14:00:00,76.99,16.53,78.7445299688,0.0,0.0,0.0,76.99,16.53,78.7445299688,133.63,78.93,-1.53,78.9448275696,0.0,0.0,0.0,78.93,-1.53,78.9448275696,133.46
2019-12-19 14:30:00,68.13,17.89,70.4396834178,0.0,0.0,0.0,68.13,17.89,70.4396834178,133.44,69.84,-0.07,69.8400350802,0.0,0.0,0.0,69.84,-0.07,69.8400350802,133.27
2019-12-19 15:00:00,67.64,17.16,69.7827715127,0.0,0.0,0.0,67.64,17.16,69.7827715127,133.54,69.31,-0.86,69.3153352441,0.0,0.0,0.0,69.31,-0.86,69.3153352441,133.37
2019-12-19 15:30:00,78.31,15.7,79.8683047272,0.0,0.0,0.0,78.31,15.7,79.8683047272,133.63,80.28,-2.42,80.3164665557,0.0,0.0,0.0,80.28,-2.42,80.3164665557,133.46
2019-12-19 16:00:00,72.3,15.73,73.9913704428,0.0,0.0,0.0,72.3,15.73,73.9913704428,133.63,74.11,-2.37,74.1478860117,0.0,0.0,0.0,74.11,-2.37,74.1478860117,133.46
2019-12-19 16:30:00,71.9,15.59,73.5707693313,0.0,0.0,0.0,71.9,15.59,73.5707693313,132.98,73.69,-2.37,73.7281018337,0.0,0.0,0.0,73.69,-2.37,73.7281018337,132.81
2019-12-19 17:00:00,72.48,16.37,74.3056343759,0.0,0.0,0.0,72.48,16.37,74.3056343759,132.63,74.3,-1.48,74.3147387804,0.0,0.0,0.0,74.3,-1.48,74.3147387804,132.45
2019-12-19 17:30:00,66.97,13.38,68.293523119,0.0,0.0,0.0,66.97,13.38,68.293523119,133.12,68.64,-4.72,68.8020929914,0.0,0.0,0.0,68.64,-4.72,68.8020929914,132.94
2019-12-19 18:00:00,68.04,12.18,69.1215885234,0.0,0.0,0.0,68.04,12.18,69.1215885234,133.65,69.73,-6.05,69.9919666819,0.0,0.0,0.0,69.73,-6.05,69.9919666819,133.47
2019-12-19 18:30:00,79.47,13.83,80.6644271039,0.0,0.0,0.0,79.47,13.83,80.6644271039,133.11,81.47,-4.25,81.5807783733,0.0,0.0,0.0,81.47,-4.25,81.5807783733,132.94
2019-12-19 19:00:00,81.58,13.95,82.7641160165,0.0,0.0,0.0,81.58,13.95,82.7641160165,133.18,83.64,-4.13,83.7419040863,0.0,0.0,0.0,83.64,-4.13,83.7419040863,133.0
2019-12-19 19:30:00,81.2,13.62,82.334345203,0.0,0.0,0.0,81.2,13.62,82.334345203,132.28,83.26,-4.24,83.3678907014,0.0,0.0,0.0,83.26,-4.24,83.3678907014,132.11
2019-12-19 20:00:00,78.47,13.65,79.6483734925,0.0,0.0,0.0,78.47,13.65,79.6483734925,132.28,80.45,-4.15,80.5569674206,0.0,0.0,0.0,80.45,-4.15,80.5569674206,132.11
2019-12-19 20:30:00,76.39,12.74,77.445075376,0.0,0.0,0.0,76.39,12.74,77.445075376,132.19,78.32,-5.08,78.4845768288,0.0,0.0,0.0,78.32,-5.08,78.4845768288,132.02
2019-12-19 21:00:00,74.91,12.08,75.8777602463,0.0,0.0,0.0,74.91,12.08,75.8777602463,131.03,76.8,-5.47,76.9945511059,0.0,0.0,0.0,76.8,-5.47,76.9945511059,130.85
2019-12-19 21:30:00,71.27,11.12,72.1322902728,0.0,0.0,0.0,71.27,11.12,72.1322902728,131.4,73.06,-6.55,73.3530237959,0.0,0.0,0.0,73.06,-6.55,73.3530237959,131.22
2019-12-19 22:00:00,66.6,9.34,67.2517330632,0.0,0.0,0.0,66.6,9.34,67.2517330632,131.83,68.26,-8.48,68.7847221409,0.0,0.0,0.0,68.26,-8.48,68.7847221409,131.65
2019-12-19 22:30:00,62.78,7.9,63.2751009482,0.0,0.0,0.0,62.78,7.9,63.2751009482,132.92,64.33,-10.24,65.1398994473,0.0,0.0,0.0,64.33,-10.24,65.1398994473,132.74
2019-12-19 23:00:00,58.75,7.11,59.1786667643,0.0,0.0,0.0,58.75,7.11,59.1786667643,133.23,60.17,-11.12,61.1889148457,0.0,0.0,0.0,60.17,-11.12,61.1889148457,133.05
2019-12-19 23:30:00,56.41,6.05,56.7335050918,0.0,0.0,0.0,56.41,6.05,56.7335050918,133.34,57.79,-12.26,59.0761517027,0.0,0.0,0.0,57.79,-12.26,59.0761517027,133.16
2019-12-20 00:00:00,54.11,5.35,54.3738411371,0.0,0.0,0.0,54.11,5.35,54.3738411371,133.34,55.43,-12.97,56.9271973665,0.0,0.0,0.0,55.43,-12.97,56.9271973665,133.16
2019-12-20 00:30:00,53.67,5.19,53.9203579365,0.0,0.0,0.0,53.67,5.19,53.9203579365,133.26,54.96,-13.14,56.508947964,0.0,0.0,0.0,54.96,-13.14,56.508947964,133.08
2019-12-20 01:00:00,55.98,5.86,56.2858774472,0.0,0.0,0.0,55.98,5.86,56.2858774472,133.19,57.35,-12.44,58.6836953506,0.0,0.0,0.0,57.35,-12.44,58.6836953506,133.02
2019-12-20 01:30:00,56.2,5.91,56.509893824,0.0,0.0,0.0,56.2,5.91,56.509893824,133.24,57.56,-12.41,58.882609487,0.0,0.0,0.0,57.56,-12.41,58.882609487,133.07
2019-12-20 02:00:00,54.73,5.71,55.0270569811,0.0,0.0,0.0,54.73,5.71,55.0270569811,133.78,56.05,-12.73,57.4774338328,0.0,0.0,0.0,56.05,-12.73,57.4774338328,133.61
2019-12-20 02:30:00,53.61,5.21,53.8625677071,0.0,0.0,0.0,53.61,5.21,53.8625677071,134.16,54.91,-13.35,56.5095620227,0.0,0.0,0.0,54.91,-13.35,56.5095620227,133.98
2019-12-20 03:00:00,52.9,4.8100000000000005,53.1182275683,0.0,0.0,0.0,52.9,4.8100000000000005,53.1182275683,134.69,54.17,-13.88,55.9199722818,0.0,0.0,0.0,54.17,-13.88,55.9199722818,134.52
2019-12-20 03:30:00,52.15,4.63,52.3551277336,0.0,0.0,0.0,52.15,4.63,52.3551277336,135.09,53.4,-14.16,55.2455029844,0.0,0.0,0.0,53.4,-14.16,55.2455029844,134.91
2019-12-20 04:00:00,51.42,4.59,51.6244564136,0.0,0.0,0.0,51.42,4.59,51.6244564136,135.36,52.64,-14.31,54.5503959656,0.0,0.0,0.0,52.64,-14.31,54.5503959656,135.18
2019-12-20 04:30:00,51.9,4.72,52.1141861685,0.0,0.0,0.0,51.9,4.72,52.1141861685,135.18,53.14,-14.13,54.9865119825,0.0,0.0,0.0,53.14,-14.13,54.9865119825,135.01
2019-12-20 05:00:00,52.47,4.58,52.6695101553,0.0,0.0,0.0,52.47,4.58,52.6695101553,135.31,53.73,-14.31,55.6029585544,0.0,0.0,0.0,53.73,-14.31,55.6029585544,135.13
2019-12-20 05:30:00,53.46,4.65,53.6618495768,0.0,0.0,0.0,53.46,4.65,53.6618495768,134.93,54.75,-14.12,56.5414617781,0.0,0.0,0.0,54.75,-14.12,56.5414617781,134.75
2019-12-20 06:00:00,55.41,5.01,55.6360332878,0.0,0.0,0.0,55.41,5.01,55.6360332878,134.31,56.74,-13.61,58.3494618656,0.0,0.0,0.0,56.74,-13.61,58.3494618656,134.13
2019-12-20 06:30:00,61.72,7.18,62.136227758,0.0,0.0,0.0,61.72,7.18,62.136227758,135.21,63.24,-11.6,64.2950822381,0.0,0.0,0.0,63.24,-11.6,64.2950822381,135.04
2019-12-20 07:00:00,67.4,8.75,67.9655979154,0.0,0.0,0.0,67.4,8.75,67.9655979154,134.66,69.06,-9.82,69.7546844305,0.0,0.0,0.0,69.06,-9.82,69.7546844305,134.5
2019-12-20 07:30:00,73.26,10.63,74.0271875732,0.0,0.0,0.0,73.26,10.63,74.0271875732,132.98,75.09,-7.44,75.4576815175,0.0,0.0,0.0,75.09,-7.44,75.4576815175,132.81
2019-12-20 08:00:00,77.26,12.17,78.2126364471,0.0,0.0,0.0,77.26,12.17,78.2126364471,132.13,79.21,-5.62,79.4091210126,0.0,0.0,0.0,79.21,-5.62,79.4091210126,131.95
2019-12-20 08:30:00,79.51,13.44,80.6379172598,0.0,0.0,0.0,79.51,13.44,80.6379172598,131.92,81.51,-4.27,81.6217679299,0.0,0.0,0.0,81.51,-4.27,81.6217679299,131.74
2019-12-20 09:00:00,80.82,13.92,82.0099920741,0.0,0.0,0.0,80.82,13.92,82.0099920741,131.42,82.88,-3.61,82.95858304,0.0,0.0,0.0,82.88,-3.61,82.95858304,131.25
2019-12-20 09:30:00,82.5,14.56,83.7749580722,0.0,0.0,0.0,82.5,14.56,83.7749580722,131.08,84.58,-2.88,84.6290186638,0.0,0.0,0.0,84.58,-2.88,84.6290186638,130.91
2019-12-20 10:00:00,82.87,14.47,84.1238242117,0.0,0.0,0.0,82.87,14.47,84.1238242117,132.2,84.98,-3.26,85.0425070185,0.0,0.0,0.0,84.98,-3.26,85.0425070185,132.02
2019-12-20 10:30:00,75.8,14.5,77.1744128581,0.0,0.0,0.0,75.8,14.5,77.1744128581,132.94,77.7,-3.4,77.7743530992,0.0,0.0,0.0,77.7,-3.4,77.7743530992,132.77
2019-12-20 11:00:00,72.87,14.89,74.3757285679,0.0,0.0,0.0,72.87,14.89,74.3757285679,133.11,74.69,-3.05,74.7522481267,0.0,0.0,0.0,74.69,-3.05,74.7522481267,132.95
2019-12-20 11:30:00,72.43,14.82,73.9306249128,0.0,0.0,0.0,72.43,14.82,73.9306249128,133.36,74.23,-3.19,74.2985127711,0.0,0.0,0.0,74.23,-3.19,74.2985127711,133.19
2019-12-20 12:00:00,70.99,14.55,72.4657339713,0.0,0.0,0.0,70.99,14.55,72.4657339713,133.71,72.76,-3.5700000000000003,72.8475291276,0.0,0.0,0.0,72.76,-3.5700000000000003,72.8475291276,133.54
2019-12-20 12:30:00,69.72,14.25,71.1613722465,0.0,0.0,0.0,69.72,14.25,71.1613722465,133.68,71.46,-3.89,71.5657997929,0.0,0.0,0.0,71.46,-3.89,71.5657997929,133.54
2019-12-20 13:00:00,77.16,13.43,78.3200517109,0.0,0.0,0.0,77.16,13.43,78.3200517109,133.77,79.09,-4.73,79.2313132543,0.0,0.0,0.0,79.09,-4.73,79.2313132543,133.6
2019-12-20 13:30:00,74.91,12.49,75.9441123459,0.0,0.0,0.0,74.91,12.49,75.9441123459,133.92,76.79,-5.75,77.0049777612,0.0,0.0,0.0,76.79,-5.75,77.0049777612,133.75
2019-12-20 14:00:00,70.85,11.19,71.7282273586,0.0,0.0,0.0,70.85,11.19,71.7282273586,134.37,72.6,-7.21,72.9571387871,0.0,0.0,0.0,72.6,-7.21,72.9571387871,134.2
2019-12-20 14:30:00,67.46,10.31,68.2432978394,0.0,0.0,0.0,67.46,10.31,68.2432978394,133.7,69.12,-7.92,69.5722703381,0.0,0.0,0.0,69.12,-7.92,69.5722703381,133.53
2019-12-20 15:00:00,68.38,10.62,69.1997745661,0.0,0.0,0.0,68.38,10.62,69.1997745661,133.17,70.09,-7.48,70.4880025253,0.0,0.0,0.0,70.09,-7.48,70.4880025253,133.0
2019-12-20 15:30:00,70.81,10.42,71.5725680691,0.0,0.0,0.0,70.81,10.42,71.5725680691,133.37,72.56,-7.73,72.9705865401,0.0,0.0,0.0,72.56,-7.73,72.9705865401,133.2
2019-12-20 16:00:00,73.98,10.8,74.764165213,0.0,0.0,0.0,73.98,10.8,74.764165213,132.95,75.83,-7.27,76.1776988363,0.0,0.0,0.0,75.83,-7.27,76.1776988363,132.78
2019-12-20 16:30:00,77.2,10.9,77.9656975855,0.0,0.0,0.0,77.2,10.9,77.9656975855,132.1,79.13,-6.95,79.4346234334,0.0,0.0,0.0,79.13,-6.95,79.4346234334,131.93
2019-12-20 17:00:00,82.41,11.88,83.2618910427,0.0,0.0,0.0,82.41,11.88,83.2618910427,131.14,84.49,-5.68,84.6807091373,0.0,0.0,0.0,84.49,-5.68,84.6807091373,130.97
2019-12-20 17:30:00,83.91,12.07,84.773657465,0.0,0.0,0.0,83.91,12.07,84.773657465,130.89,86.04,-5.45,86.2124358779,0.0,0.0,0.0,86.04,-5.45,86.2124358779,130.73
2019-12-20 18:00:00,83.81,11.49,84.5939489562,0.0,0.0,0.0,83.81,11.49,84.5939489562,131.13,85.95,-6.07,86.1640725593,0.0,0.0,0.0,85.95,-6.07,86.1640725593,130.96
2019-12-20 18:30:00,82.29,11.12,83.0379341024,0.0,0.0,0.0,82.29,11.12,83.0379341024,131.21,84.37,-6.46,84.6169516114,0.0,0.0,0.0,84.37,-6.46,84.6169516114,131.04
2019-12-20 19:00:00,80.17,10.69,80.8795709682,0.0,0.0,0.0,80.17,10.69,80.8795709682,130.93,82.19,-6.85,82.4749574113,0.0,0.0,0.0,82.19,-6.85,82.4749574113,130.76
2019-12-20 19:30:00,79.55,10.46,80.2347437212,0.0,0.0,0.0,79.55,10.46,80.2347437212,130.73,81.56,-7.04,81.8632713737,0.0,0.0,0.0,81.56,-7.04,81.8632713737,130.56
2019-12-20 20:00:00,78.33,9.95,78.9594288227,0.0,0.0,0.0,78.33,9.95,78.9594288227,131.19,80.3,-7.65,80.6635760427,0.0,0.0,0.0,80.3,-7.65,80.6635760427,131.02
2019-12-20 20:30:00,75.05,9.01,75.5889052705,0.0,0.0,0.0,75.05,9.01,75.5889052705,131.14,76.93,-8.63,77.4125429113,0.0,0.0,0.0,76.93,-8.63,77.4125429113,130.98
2019-12-20 21:00:00,72.27,7.97,72.7081412223,0.0,0.0,0.0,72.27,7.97,72.7081412223,131.56,74.08,-9.8,74.7254066566,0.0,0.0,0.0,74.08,-9.8,74.7254066566,131.39
2019-12-20 21:30:00,69.12,6.95,69.4685317248,0.0,0.0,0.0,69.12,6.95,69.4685317248,132.21,70.84,-11.04,71.6950988562,0.0,0.0,0.0,70.84,-11.04,71.6950988562,132.05
2019-12-20 22:00:00,65.25,5.74,65.5019854661,0.0,0.0,0.0,65.25,5.74,65.5019854661,133.5,66.86,-12.62,68.0406055235,0.0,0.0,0.0,66.86,-12.62,68.0406055235,133.33
2019-12-20 22:30:00,61.65,4.61,61.8221206365,0.0,0.0,0.0,61.65,4.61,61.8221206365,134.48,63.15,-14.06,64.6962603247,0.0,0.0,0.0,63.15,-14.06,64.6962603247,134.31
2019-12-20 23:00:00,57.89,3.79,58.0139310856,0.0,0.0,0.0,57.89,3.79,58.0139310856,134.84,59.3,-14.99,61.1652687397,0.0,0.0,0.0,59.3,-14.99,61.1652687397,134.66
2019-12-20 23:30:00,54.11,3.1,54.1987278448,0.0,0.0,0.0,54.11,3.1,54.1987278448,135.17,55.4,-15.8,57.6090270704,0.0,0.0,0.0,55.4,-15.8,57.6090270704,135.0
2019-12-21 00:00:00,50.72,2.14,50.7651258247,0.0,0.0,0.0,50.72,2.14,50.7651258247,134.7,51.93,-16.65,54.5339105511,0.0,0.0,0.0,51.93,-16.65,54.5339105511,134.53
2019-12-21 00:30:00,52.994,1.637,53.0192776733,3.314,-0.5730000000000001,3.363171866,49.68,2.21,49.7291313015,134.58,54.174,-17.143,56.8216923806,3.314,-0.5730000000000001,3.363171866,50.86,-16.57,53.4911628215,134.41
2019-12-21 01:00:00,54.0015,1.9525000000000001,54.03678616,3.2615,-0.4475,3.2920568798,50.74,2.4,50.7967282411,134.35,55.2115,-16.7375,57.6927520448,3.2615,-0.4475,3.2920568798,51.95,-16.29,54.4441603847,134.18
2019-12-21 01:30:00,53.226,1.721,53.2538159853,3.396,-0.539,3.4385079613,49.83,2.26,49.8812239224,134.85,54.396,-17.099,57.0201772796,3.396,-0.539,3.4385079613,51.0,-16.56,53.6212047608,134.67
2019-12-21 02:00:00,51.4855,1.5845,51.5098762423,3.3855,-0.5855,3.4357561759,48.1,2.17,48.1489241832,134.85,52.6255,-17.2555,55.3822672929,3.3855,-0.5855,3.4357561759,49.24,-16.67,51.9852527165,134.67
2019-12-21 02:30:00,50.2005,1.2015,50.2148763067,3.6105,-0.5485,3.6519258618,46.59,1.75,46.6228549104,135.06,51.2905,-17.6985,54.2582002328,3.6105,-0.5485,3.6519258618,47.68,-17.15,50.6705525922,134.89
2019-12-21 03:00:00,49.4185,1.0975,49.4306852926,4.0785,-0.5425,4.1144220129,45.34,1.6400000000000001,45.3696506489,135.59,50.4785,-17.9325,53.5691470765,4.0785,-0.5425,4.1144220129,46.4,-17.39,49.5517113731,135.4
2019-12-21 03:30:00,48.606,0.5895,48.6095746356,4.836,-0.7105,4.8879143047,43.77,1.3,43.7893012047,135.94,49.606,-18.5305,52.9540807327,4.836,-0.7105,4.8879143047,44.77,-17.82,48.1861525752,135.76
2019-12-21 04:00:00,47.569,0.779,47.5753781067,3.979,-0.601,4.0241324531,43.59,1.38,43.611838989,136.11,48.569,-18.401,51.9378913896,3.979,-0.601,4.0241324531,44.59,-17.8,48.0115413208,135.94
2019-12-21 04:30:00,46.9215,0.47650000000000003,46.9239194282,3.8415,-0.5235000000000001,3.8770058679,43.08,1.0,43.0916047508,136.36,47.9115,-18.7735,51.458295099,3.8415,-0.5235000000000001,3.8770058679,44.07,-18.25,47.699343811,136.18
2019-12-21 05:00:00,46.93,0.376,46.9315062192,4.8,-0.604,4.8378524161000005,42.13,0.98,42.1413965122,136.41,47.89,-18.894,51.4823788883,4.8,-0.604,4.8378524161000005,43.09,-18.29,46.8110264788,136.23
2019-12-21 05:30:00,47.379,0.4655,47.3812867201,4.979,-0.5845,5.0131907255,42.4,1.05,42.4129991866,136.15,48.349,-18.7445,51.855395874,4.979,-0.5845,5.0131907255,43.37,-18.16,47.0185335799,135.98
2019-12-21 06:00:00,47.852,0.49,47.8545087113,5.092,-0.65,5.1333190043,42.76,1.1400000000000001,42.7751937459,135.98,48.832,-18.65,52.2722366462,5.092,-0.65,5.1333190043,43.74,-18.0,47.2989175352,135.8
2019-12-21 06:30:00,49.9275,1.1365,49.9404334032,5.1975,-0.6735,5.2409549225,44.73,1.81,44.7666058575,134.94,50.9675,-17.6935,53.9513299048,5.1975,-0.6735,5.2409549225,45.77,-17.02,48.8320929308,134.76
2019-12-21 07:00:00,53.194,2.2285,53.2406597278,4.884,-0.6315000000000001,4.9246571708,48.31,2.86,48.3945833746,134.41,54.344,-16.4515,56.7795930617,4.884,-0.6315000000000001,4.9246571708,49.46,-15.82,51.928450776,134.24
2019-12-21 07:30:00,56.4895,2.612,56.5498554751,5.1895,-0.738,5.2417129118,51.3,3.35,51.4092647292,133.86,57.7095,-15.908,59.8619315947,5.1895,-0.738,5.2417129118,52.52,-15.17,54.6669854666,133.69
2019-12-21 08:00:00,59.207,3.415,59.3054050994,5.157,-0.715,5.2063301855,54.05,4.13,54.2075585136,133.86,60.507,-15.095,62.3614951232,5.157,-0.715,5.2063301855,55.35,-14.38,57.18747153,133.69
2019-12-21 08:30:00,62.6475,4.5725,62.8141465953,4.5075,-0.6075,4.5482537858,58.14,5.18,58.3703006674,133.21,64.0675,-13.7375,65.5237625789,4.5075,-0.6075,4.5482537858,59.56,-13.13,60.9900852598,133.05
2019-12-21 09:00:00,66.5295,5.565,66.7618423596,4.7895,-0.685,4.8382367914,61.74,6.25,62.0555404456,133.51,68.0495,-12.775,69.2382486437,4.7895,-0.685,4.8382367914,63.26,-12.09,64.4049353699,133.34
2019-12-21 09:30:00,69.153,6.119,69.4231918742,4.353,-0.711,4.4106836205,64.8,6.83,65.1589510351,133.05,70.743,-12.071,71.7654588921,4.353,-0.711,4.4106836205,66.39,-11.36,67.3548936604,132.88
2019-12-21 10:00:00,70.905,6.7235,71.2230614145,4.335,-0.5965,4.3758470323,66.57,7.32,66.9712423358,132.73,72.555,-11.3565,73.4383967503,4.335,-0.5965,4.3758470323,68.22,-10.76,69.0633477324,132.56
2019-12-21 10:30:00,70.8175,6.93,71.155767203,5.3875,-0.87,5.4572938578,65.43,7.8,65.8932841798,132.66,72.4375,-11.14,73.2890920004,5.3875,-0.87,5.4572938578,67.05,-10.27,67.8319644416,132.49
2019-12-21 11:00:00,71.0085,6.8145,71.3347354555,5.8985,-0.8955000000000001,5.9660893808,65.11,7.71,65.564900671,132.81,72.6185,-11.2755,73.4886619997,5.8985,-0.8955000000000001,5.9660893808,66.72,-10.38,67.5226095467,132.63
2019-12-21 11:30:00,70.6925,6.7635000000000005,71.0153116483,6.7725,-1.0465,6.8528766587,63.92,7.8100000000000005,64.3953608578,133.1,72.2525,-11.3865,73.1442146619,6.7725,-1.0465,6.8528766587,65.48,-10.34,66.2913719876,132.92
2019-12-21 12:00:00,70.619,7.1475,70.9797852719,5.629,-1.1125,5.7378826452,64.99,8.26,65.5128056184,132.95,72.229,-10.9925,73.0606836626,5.629,-1.1125,5.7378826452,66.6,-9.88,67.3288526562,132.77
2019-12-21 12:30:00,71.482,6.991,71.82304926,6.432,-1.029,6.5137903712,65.05,8.02,65.5425274154,132.68,73.092,-11.079,73.9268875647,6.432,-1.029,6.5137903712,66.66,-10.05,67.4133377011,132.51
2019-12-21 13:00:00,71.168,6.9845,71.5099116504,5.658,-1.0755,5.7593110916,65.51,8.06,66.003967305,132.88,72.788,-11.1155,73.6318360782,5.658,-1.0755,5.7593110916,67.13,-10.04,67.8766417849,132.71
2019-12-21 13:30:00,71.534,7.036,71.8791934568,4.574,-0.844,4.651216185,66.96,7.88,67.4220735368,132.68,73.194,-11.044,74.0225071988,4.574,-0.844,4.651216185,68.62,-10.2,69.3739461181,132.5
2019-12-21 14:00:00,70.949,6.6165,71.2568500093,4.389,-0.7835000000000001,4.458384601,66.56,7.4,66.9700948185,132.91,72.589,-11.5235,73.497986185,4.389,-0.7835000000000001,4.458384601,68.2,-10.74,69.0404779821,132.73
2019-12-21 14:30:00,70.5,6.312,70.7819987285,4.16,-0.768,4.2302983346,66.34,7.08,66.7167295362,132.97,72.14,-11.828,73.1032228017,4.16,-0.768,4.2302983346,67.98,-11.06,68.8738266688,132.79
2019-12-21 15:00:00,71.5965,6.501,71.8910412586,4.3865,-0.719,4.4450357985,67.21,7.22,67.5966900077,133.09,73.2665,-11.689,74.1930774618,4.3865,-0.719,4.4450357985,68.88,-10.97,69.7480845615,132.91
2019-12-21 15:30:00,72.8015,6.763,73.114954498,4.3015,-0.657,4.3513849807,68.5,7.42,68.900699561,133.29,74.5015,-11.457,75.3772933399,4.3015,-0.657,4.3513849807,70.2,-10.8,71.025910765,133.11
2019-12-21 16:00:00,74.1385,7.059,74.4737985016,5.3085,-0.481,5.3302470159,68.83,7.54,69.2417540217,133.0,75.8485,-11.091,76.655105722,5.3085,-0.481,5.3302470159,70.54,-10.61,71.3334683021,132.83
2019-12-21 16:30:00,77.95,8.176,78.3776082564,4.47,-0.524,4.5006084033,73.48,8.7,73.9932456377,132.27,79.78,-9.764,80.3752704257,4.47,-0.524,4.5006084033,75.31,-9.24,75.8747237227,132.1
2019-12-21 17:00:00,72.858,9.927,73.5311736136,3.658,-0.643,3.7140830632,69.2,10.57,70.00260638,131.36,74.588,-7.723,74.986761985,3.658,-0.643,3.7140830632,70.93,-7.08,71.282475406,131.19
2019-12-21 17:30:00,75.0545,10.2485,75.7509717594,4.3445,-0.6715,4.396088318,70.71,10.92,71.54823897200001,131.36,76.8245,-7.3815,77.1783022779,4.3445,-0.6715,4.396088318,72.48,-6.71,72.7899340568,131.19
2019-12-21 18:00:00,73.905,9.7385,74.5438623044,4.725,-0.7015,4.7767904758,69.18,10.44,69.9633189607,131.32,75.635,-7.9015,76.0466102285,4.725,-0.7015,4.7767904758,70.91,-7.2,71.2745964562,131.14
2019-12-21 18:30:00,74.2055,9.82,74.8524457199,5.1755,-0.5700000000000001,5.2067936631,69.03,10.39,69.8075425724,131.58,75.9255,-7.91,76.3364241385,5.1755,-0.5700000000000001,5.2067936631,70.75,-7.34,71.1297272594,131.42
2019-12-21 19:00:00,72.285,9.156,72.8625662532,6.085,-0.454,6.1019128968,66.2,9.61,66.8938868657,131.92,73.915,-8.664,74.4210462235,6.085,-0.454,6.1019128968,67.83,-8.21,68.32505397,131.76
2019-12-21 19:30:00,77.8185,7.573,78.1861194283,5.8485,-0.657,5.8852868452,71.97,8.23,72.4390350571,132.16,79.6185,-10.357,80.2893080755,5.8485,-0.657,5.8852868452,73.77,-9.7,74.40499244,131.99
2019-12-21 20:00:00,75.965,6.712,76.2609478632,5.025,-0.6880000000000001,5.0718802233,70.94,7.4,71.3249157027,132.31,77.735,-11.268,78.5474254766,5.025,-0.6880000000000001,5.0718802233,72.71,-10.58,73.4757136747,132.14
2019-12-21 20:30:00,73.5165,5.9425,73.7562816206,5.3365,-0.8675,5.4065505177,68.18,6.8100000000000005,68.5192564174,132.52,75.2065,-12.1275,76.1780407893,5.3365,-0.8675,5.4065505177,69.87,-11.26,70.771494968,132.35
2019-12-21 21:00:00,71.0425,5.4065,71.247926626,5.3225,-0.8535,5.3904979826,65.72,6.26,66.0174673855,132.95,72.6825,-12.7835,73.7981278794,5.3225,-0.8535,5.3904979826,67.36,-11.93,68.408292626,132.78
2019-12-21 21:30:00,68.1785,4.6655,68.3379451879,4.9685,-0.8345,5.0380931413,63.21,5.5,63.4488305645,132.95,69.7285,-13.5645,71.0356204485,4.9685,-0.8345,5.0380931413,64.76,-12.73,65.9993219662,132.81
2019-12-21 22:00:00,65.05,3.9565,65.1702109268,4.84,-0.6635,4.8852668556,60.21,4.62,60.3869894928,133.37,66.52,-14.4035,68.0615251978,4.84,-0.6635,4.8852668556,61.68,-13.74,63.1918507404,133.2
2019-12-21 22:30:00,62.0235,2.959,62.0940434603,5.0535,-0.421,5.0710061378,56.97,3.38,57.0701787276,134.3,63.4035,-15.651,65.3066429489,5.0535,-0.421,5.0710061378,58.35,-15.23,60.3048538677,134.13
2019-12-21 23:00:00,58.7935,2.2055,58.8348525323,5.0535,-0.49450000000000005,5.0776365073,53.74,2.7,53.8077838235,135.07,60.0835,-16.6445,62.3463419336,5.0535,-0.49450000000000005,5.0776365073,55.03,-16.15,57.3508796794,134.89
2019-12-21 23:30:00,55.613,1.8535,55.6438786503,4.763,-0.5665,4.7965707803,50.85,2.42,50.9075524849,135.86,56.813,-17.2265,59.3672407246,4.763,-0.5665,4.7965707803,52.05,-16.66,54.6512406081,135.69
2019-12-22 00:00:00,53.268,1.3175,53.2842906517,5.088,-0.7125,5.1376453994,48.18,2.03,48.2227467073,136.23,54.398,-17.8925,57.2650326137,5.088,-0.7125,5.1376453994,49.31,-17.18,52.2171284159,136.05
2019-12-22 00:30:00,52.61,1.0855,52.6211973472,5.15,-0.7345,5.2021140174,47.46,1.82,47.494883935,136.31,53.72,-18.1245,56.6951135483,5.15,-0.7345,5.2021140174,48.57,-17.39,51.5893109084,136.13
2019-12-22 01:00:00,53.6645,1.5175,53.6859512955,5.3545,-0.6925,5.3990949705,48.31,2.21,48.3605231568,136.07,54.8045,-17.6325,57.5711583738,5.3545,-0.6925,5.3990949705,49.45,-16.94,52.2710828279,135.89
2019-12-22 01:30:00,52.2195,1.226,52.2338899207,5.4595,-0.634,5.496189248,46.76,1.8599999999999999,46.7969785349,135.93,53.2995,-17.904,56.2262386813,5.4595,-0.634,5.496189248,47.84,-17.27,50.8617587191,135.75
2019-12-22 02:00:00,50.5695,0.907,50.5776331915,5.4395,-0.723,5.4873389954,45.13,1.63,45.15942648,136.23,51.6095,-18.303,54.7589289454,5.4395,-0.723,5.4873389954,46.17,-17.58,49.4036972301,136.05
2019-12-22 02:30:00,49.5065,0.7415,49.5120527195,5.2665,-0.6585000000000001,5.3075083137,44.24,1.4,44.2621463555,136.51,50.5265,-18.5485,53.82354554,5.2665,-0.6585000000000001,5.3075083137,45.26,-17.89,48.667439834,136.33
2019-12-22 03:00:00,48.3675,0.5545,48.3706783754,5.6375,-0.6655,5.6766448277,42.73,1.22,42.7474127872,136.99,49.3475,-18.8555,52.8271297394,5.6375,-0.6655,5.6766448277,43.71,-18.19,47.3438507095,136.81
2019-12-22 03:30:00,47.36,0.425,47.3619068978,5.8100000000000005,-0.6950000000000001,5.8514207676000005,41.55,1.12,41.5650923252,137.55,48.3,-19.155,51.9596384225,5.8100000000000005,-0.6950000000000001,5.8514207676000005,42.49,-18.46,46.326792464,137.37
2019-12-22 04:00:00,45.418,0.157,45.4182713564,5.668,-0.753,5.7177996642,39.75,0.91,39.7604149878,137.22,46.308,-19.313,50.1739258281,5.668,-0.753,5.7177996642,40.64,-18.56,44.6775469336,137.04
2019-12-22 04:30:00,45.1635,0.1155,45.1636476882,5.1335,-0.6345000000000001,5.1725634361,40.03,0.75,40.037025364,137.32,46.0535,-19.3745,49.962947396,5.1335,-0.6345000000000001,5.1725634361,40.92,-18.74,45.0070438932,137.14
2019-12-22 05:00:00,44.845,0.138,44.8452123309,5.975,-0.652,6.0104682846,38.87,0.79,38.8780272133,137.32,45.715,-19.372,49.6501320139,5.975,-0.652,6.0104682846,39.74,-18.72,43.9284190474,137.11
2019-12-22 05:30:00,44.9315,0.46950000000000003,44.933952892,5.7615,-0.6905,5.8027297456,39.17,1.16,39.1871726462,137.16,45.8015,-19.0105,49.5900848205,5.7615,-0.6905,5.8027297456,40.04,-18.32,44.032079215,136.98
2019-12-22 06:00:00,45.6255,0.41200000000000003,45.6273601499,5.9555,-0.738,6.0010519286,39.67,1.15,39.6866652668,136.83,46.5055,-18.988,50.2325161051,5.9555,-0.738,6.0010519286,40.55,-18.25,44.4675724545,136.66
2019-12-22 06:30:00,48.6995,0.928,48.7083410131,5.3595,-0.672,5.4014650096,43.34,1.6,43.3695238618,136.61,49.6995,-18.372,52.9865141734,5.3595,-0.672,5.4014650096,44.34,-17.7,47.7422831461,136.43
2019-12-22 07:00:00,49.8185,1.2155,49.8333260229,5.1285,-0.7245,5.1794220237,44.69,1.94,44.7320880353,136.48,50.8385,-18.0145,53.9358442272,5.1285,-0.7245,5.1794220237,45.71,-17.29,48.8707294809,136.3
2019-12-22 07:30:00,52.6095,1.8045,52.6404379779,4.8395,-0.6755,4.8864159156,47.77,2.48,47.834331813,135.9,53.7295,-17.2755,56.4384804057,4.8395,-0.6755,4.8864159156,48.89,-16.6,51.6313092997,135.73
2019-12-22 08:00:00,55.5265,2.4195,55.5791883937,4.7165,-0.7305,4.7727353268,50.81,3.15,50.9075495384,135.65,56.7265,-16.5705,59.0971849795,4.7165,-0.7305,4.7727353268,52.01,-15.84,54.3686095095,135.47
2019-12-22 08:30:00,58.2465,3.0645,58.3270599508,5.6765,-0.9955,5.7631304427,52.57,4.06,52.7265445483,135.49,59.4865,-15.8455,61.560730604,5.6765,-0.9955,5.7631304427,53.81,-14.85,55.8214886939,135.31
2019-12-22 09:00:00,61.71,4.035,61.841776535,5.65,-1.565,5.8627404002,56.06,5.6,56.339006026,135.11,63.07,-14.745,64.7706717967,5.65,-1.565,5.8627404002,57.42,-13.18,58.9132311115,134.93
2019-12-22 09:30:00,65.4935,5.317,65.7089722279,5.4335,-1.5230000000000001,5.6429115933,60.06,6.84,60.4482357063,134.63,66.9535,-13.333,68.2681481457,5.4335,-1.5230000000000001,5.6429115933,61.52,-11.81,62.6433276575,134.45
2019-12-22 10:00:00,68.5175,6.0755,68.7863322652,5.7775,-1.4344999999999999,5.9529233575,62.74,7.51,63.1878762106,134.53,70.0575,-12.5045,71.1647091366,5.7775,-1.4344999999999999,5.9529233575,64.28,-11.07,65.2262470176,134.36
2019-12-22 10:30:00,69.0495,6.284,69.3348549162,6.4095,-1.536,6.5909776399,62.64,7.82,63.1262386017,134.05,70.5795,-12.176,71.6220691983,6.4095,-1.536,6.5909776399,64.17,-10.64,65.0461259415,133.88
2019-12-22 11:00:00,70.144,6.353,70.431110633,8.134,-1.397,8.2530942682,62.01,7.75,62.4924203404,133.9,71.644,-12.067,72.6531157281,8.134,-1.397,8.2530942682,63.51,-10.67,64.4000698757,133.73
2019-12-22 11:30:00,70.5215,6.4845,70.818999587,8.0415,-1.5055,8.181213388,62.48,7.99,62.9888124987,134.04,72.0615,-11.9455,73.044881768,8.0415,-1.5055,8.181213388,64.02,-10.44,64.8656611775,133.87
2019-12-22 12:00:00,71.1955,6.4705,71.4889263488,8.3055,-1.5195,8.4433530366,62.89,7.99,63.3955219239,133.89,72.7255,-11.9095,73.6941961114,8.3055,-1.5195,8.4433530366,64.42,-10.39,65.2524980365,133.72
2019-12-22 12:30:00,72.2995,6.9005,72.6280565656,7.6195,-1.3695,7.741596121,64.68,8.27,65.2065587192,133.76,73.8995,-11.4495,74.7811951663,7.6195,-1.3695,7.741596121,66.28,-10.08,67.0421121386,133.59
2019-12-22 13:00:00,72.3575,6.9035,72.6860792621,7.3075,-1.7365,7.5109911796,65.05,8.64,65.6212777992,133.68,73.9475,-11.4165,74.8235873806,7.3075,-1.7365,7.5109911796,66.64,-9.68,67.3393792665,133.51
2019-12-22 13:30:00,72.0895,6.541,72.3856387086,6.9295,-1.629,7.1183994865,65.16,8.17,65.6701949137,134.12,73.6795,-11.899000000000001,74.6341404536,6.9295,-1.629,7.1183994865,66.75,-10.27,67.5354381047,133.94
2019-12-22 14:00:00,71.4685,6.664,71.7785162026,6.1785,-1.316,6.3170972962,65.29,7.98,65.7758656347,134.29,73.0785,-11.866,74.0355935902,6.1785,-1.316,6.3170972962,66.9,-10.55,67.7267487777,134.11
2019-12-22 14:30:00,71.2145,6.3285,71.495139153,5.8545,-1.3115,5.999600195,65.36,7.64,65.8050089279,134.46,72.8145,-12.2415,73.836344252,5.8545,-1.3115,5.999600195,66.96,-10.93,67.8461973879,134.29
2019-12-22 15:00:00,70.876,6.345,71.1594435124,5.286,-1.115,5.4023162625,65.59,7.46,66.0128752593,134.4,72.486,-12.225,73.5096648135,5.286,-1.115,5.4023162625,67.2,-11.11,68.1122022842,134.22
2019-12-22 15:30:00,72.812,6.5975,73.1102889493,4.442,-0.6425000000000001,4.4882257352,68.37,7.24,68.7522690535,134.36,74.512,-11.9425,75.462980661,4.442,-0.6425000000000001,4.4882257352,70.07,-11.3,70.9753119049,134.19
2019-12-22 16:00:00,74.4365,6.8795,74.7537293551,4.2265,-0.6005,4.2689462986,70.21,7.48,70.6073261071,133.92,76.1665,-11.5405,77.0358284339,4.2265,-0.6005,4.2689462986,71.94,-10.94,72.7670749721,133.75
2019-12-22 16:30:00,69.7865,8.783,70.3370220528,5.1165,-0.647,5.15724551,64.67,9.43,65.3539118952,133.1,71.3765,-9.377,71.9898109544,5.1165,-0.647,5.15724551,66.26,-8.73,66.8326305034,132.92
2019-12-22 17:00:00,71.7765,9.517,72.4046907407,4.8565000000000005,-0.603,4.8937921135,66.92,10.12,67.6808746988,132.52,73.4265,-8.483,73.9148983037,4.8565000000000005,-0.603,4.8937921135,68.57,-7.88,69.021295989,132.35
2019-12-22 17:30:00,73.3,9.895,73.9648634488,11.23,0.645,11.2485076788,62.07,9.25,62.7554571332,132.49,74.82,-8.105,75.2577133921,11.23,0.645,11.2485076788,63.59,-8.75,64.1891782156,132.32
2019-12-22 18:00:00,73.157,9.597,73.7837994278,11.277,0.547,11.2902585444,61.88,9.05,62.538283475,132.63,74.667,-8.443,75.1428315809,11.277,0.547,11.2902585444,63.39,-8.99,64.0243094457,132.47
2019-12-22 18:30:00,72.547,9.2235,73.1309794906,6.677,-0.35650000000000004,6.6865103941,65.87,9.58,66.5630024864,132.67,74.177,-8.8265,74.7002973973,6.677,-0.35650000000000004,6.6865103941,67.5,-8.47,68.0293385239,132.5
2019-12-22 19:00:00,70.521,8.8405,71.072961675,13.101,0.3205,13.1049197346,57.42,8.52,58.0486588992,133.25,71.911,-9.3695,72.5188213587,13.101,0.3205,13.1049197346,58.81,-9.69,59.6029546247,133.08
2019-12-22 19:30:00,77.647,7.6775,78.0256407551,6.8870000000000005,-0.5325,6.9075556639,70.76,8.21,71.2346944964,133.44,79.407,-10.6325,80.1156770255,6.8870000000000005,-0.5325,6.9075556639,72.52,-10.1,73.2199453701,133.28
2019-12-22 20:00:00,74.7785,6.479,75.0586537532,5.7885,-1.171,5.9057576356,68.99,7.65,69.4128417514,133.79,76.4785,-11.901,77.3989325718,5.7885,-1.171,5.9057576356,70.69,-10.73,71.4997132861,133.61
2019-12-22 20:30:00,72.696,6.0765,72.9495186293,5.366,-1.4135,5.5490484094,67.33,7.49,67.7453245619,134.07,74.356,-12.4135,75.3850762303,5.366,-1.4135,5.5490484094,68.99,-11.0,69.8614349981,133.9
2019-12-22 21:00:00,69.8785,5.26,70.0761896956,5.1185,-1.38,5.3012679851,64.76,6.64,65.0995176633,134.52,71.4585,-13.33,72.6911694929,5.1185,-1.38,5.3012679851,66.34,-11.95,67.4077005987,134.34
2019-12-22 21:30:00,68.149,4.9415,68.3279197931,4.649,-1.1085,4.7793276985,63.5,6.05,63.7875575642,134.85,69.709,-13.7885,71.0596046517,4.649,-1.1085,4.7793276985,65.06,-12.68,66.2841308308,134.68
2019-12-22 22:00:00,64.549,4.1745,64.6838453654,4.709,-1.4555,4.9288093136,59.84,5.63,60.1042635759,135.15,65.989,-14.6255,67.5903348952,4.709,-1.4555,4.9288093136,61.28,-13.17,62.6792413802,134.98
2019-12-22 22:30:00,61.236,3.5324999999999998,61.3378044297,5.076,-1.6975,5.3523155970000005,56.16,5.23,56.4030008067,135.1,62.586,-15.2875,64.4260432764,5.076,-1.6975,5.3523155970000005,57.51,-13.59,59.0938930855,134.93
2019-12-22 23:00:00,57.594,2.617,57.6534259606,6.134,-1.583,6.3349700078,51.46,4.2,51.6311107764,134.69,58.824,-16.103,60.9882741599,6.134,-1.583,6.3349700078,52.69,-14.52,54.6540620631,134.52
2019-12-22 23:30:00,54.082,1.9675,54.1177769337,6.082,-1.5525,6.2770200135,48.0,3.52,48.1288936087,134.69,55.212,-16.7525,57.697584007,6.082,-1.5525,6.2770200135,49.13,-15.2,51.4275888993,134.52
2019-12-23 00:00:00,51.075,1.5350000000000001,51.0980611178,6.735,-1.5350000000000001,6.9077094612,44.34,3.07,44.4461528144,134.36,52.085,-17.145,54.8342798804,6.735,-1.5350000000000001,6.9077094612,45.35,-15.61,47.9613865521,134.19
2019-12-23 00:30:00,49.2555,0.999,49.2656298168,6.6455,-2.191,6.9973674514,42.61,3.19,42.729242914,133.97,50.2455,-17.551,53.2226255577,6.6455,-2.191,6.9973674514,43.6,-15.36,46.2265032206,133.8
2019-12-23 01:00:00,50.438,1.3005,50.4547633455,7.818,-2.4695,8.1987532131,42.62,3.77,42.7864149001,134.25,51.418,-17.3195,54.2565738344,7.818,-2.4695,8.1987532131,43.6,-14.85,46.0595538407,134.08
2019-12-23 01:30:00,49.348,0.9455,49.3570569853,8.678,-2.4345,9.0130169339,40.67,3.38,40.8102107321,134.47,50.268,-17.7345,53.3046368926,8.678,-2.4345,9.0130169339,41.59,-15.3,44.3149873068,134.3
2019-12-23 02:00:00,48.0345,0.9795,48.044485745,8.8445,-2.4205,9.1697328478,39.19,3.4,39.3372101197,134.75,48.9245,-17.8005,52.062121552,8.8445,-2.4205,9.1697328478,40.08,-15.38,42.92960284,134.57
2019-12-23 02:30:00,47.3365,0.6425000000000001,47.3408601369,8.8465,-2.3875,9.1630081578,38.49,3.03,38.6090792431,135.24,48.1965,-18.2475,51.5351711795,8.8465,-2.3875,9.1630081578,39.35,-15.86,42.4259602131,135.06
2019-12-23 03:00:00,46.52,0.705,46.5253417505,8.65,-2.255,8.9391009056,37.87,2.96,37.985503814,135.59,47.36,-18.315,50.7780348675,8.65,-2.255,8.9391009056,38.71,-16.06,41.9092794021,135.41
2019-12-23 03:30:00,46.2705,0.6425000000000001,46.274960578,8.6605,-2.0175,8.8923881213,37.61,2.66,37.7039480691,135.71,47.1105,-18.4275,50.5862823945,8.6605,-2.0175,8.8923881213,38.45,-16.41,41.8053896047,135.54
2019-12-23 04:00:00,46.2885,0.433,46.2905251779,8.4885,-1.637,8.6449060868,37.8,2.07,37.8566361422,136.37,47.1285,-18.807,50.7424749224,8.4885,-1.637,8.6449060868,38.64,-17.17,42.2830758105,136.19
2019-12-23 04:30:00,45.01,0.34950000000000003,45.011356903,8.34,-2.0105,8.5789107846,36.67,2.36,36.7458637128,135.99,45.82,-18.7905,49.5232802856,8.34,-2.0105,8.5789107846,37.48,-16.78,41.0648121876,135.81
2019-12-23 05:00:00,45.2265,0.3705,45.228017561,8.3765,-1.9695,8.6049219927,36.85,2.34,36.924221048,135.52,46.0365,-18.6295,49.6630406087,8.3765,-1.9695,8.6049219927,37.66,-16.66,41.1804710998,135.34
2019-12-23 05:30:00,46.59,0.8385,46.5975448092,8.08,-2.0815,8.3438026253,38.51,2.92,38.6205450505,135.63,47.45,-18.2015,50.8212268865,8.08,-2.0815,8.3438026253,39.37,-16.12,42.5423471379,135.45
2019-12-23 06:00:00,48.295,1.305,48.3126282663,7.585,-2.165,7.8879306539,40.71,3.47,40.8576186286,134.96,49.215,-17.535,52.2455017202,7.585,-2.165,7.8879306539,41.63,-15.37,44.3767258819,134.78
2019-12-23 06:30:00,52.3035,2.354,52.3564459093,7.4035,-2.436,7.7939661438000005,44.9,4.79,45.1547793705,134.53,53.3535,-16.356,55.8042534064,7.4035,-2.436,7.7939661438000005,45.95,-13.92,48.0121744977,134.37
2019-12-23 07:00:00,56.5105,3.4325,56.6146506348,7.8805,-2.5475,8.2820309405,48.63,5.98,48.9962988398,135.24,57.6505,-15.3975,59.671292566,7.8805,-2.5475,8.2820309405,49.77,-12.85,51.402095288,135.06
2019-12-23 07:30:00,60.7855,4.0745,60.9219054241,7.8655,-2.5955,8.2826753226,52.92,6.67,53.3386848357,134.21,62.0455,-14.4555,63.7071860193,7.8655,-2.5955,8.2826753226,54.18,-11.86,55.4628884931,134.03
2019-12-23 08:00:00,63.8655,5.2245,64.0788380864,7.6055,-2.7355,8.0824866533,56.26,7.96,56.8203238287,133.44,65.2255,-13.0955,66.5271220669,7.6055,-2.7355,8.0824866533,57.62,-10.36,58.5439493031,133.26
2019-12-23 08:30:00,67.3485,6.49,67.6604799883,7.4585,-2.71,7.935573215,59.89,9.2,60.5925086129,133.37,68.8085,-11.77,69.8078976352,7.4585,-2.71,7.935573215,61.35,-9.06,62.0153698691,133.2
