Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-23 09:00:00,70.3245,7.062,70.6781942628,7.9545,-2.928,8.4762759659,62.37,9.99,63.164998219,132.63,71.8545,-10.968,72.6867676696,7.9545,-2.928,8.4762759659,63.9,-8.04,64.4038166571,132.47
2019-12-23 09:30:00,71.8285,7.361,72.204693291,7.4985,-3.189,8.1484491316,64.33,10.55,65.1893503572,132.59,73.4185,-10.609,74.1810422092,7.4985,-3.189,8.1484491316,65.92,-7.42,66.3362856964,132.42
2019-12-23 10:00:00,72.0325,7.7095,72.4438917128,6.9625,-3.2705,7.6923713184,65.07,10.98,65.9898878617,133.71,73.6225,-10.5605,74.3760490111,6.9625,-3.2705,7.6923713184,66.66,-7.29,67.0574358293,133.53
2019-12-23 10:30:00,71.084,7.381,71.4661753349,8.314,-3.469,9.0086934125,62.77,10.85,63.7008273102,134.0,72.624,-10.959,73.4462051913,8.314,-3.469,9.0086934125,64.31,-7.49,64.7447001692,133.83
2019-12-23 11:00:00,70.3,7.2225,70.670039665,11.63,-3.9775,12.2913549395,58.67,11.2,59.7294642534,133.48,71.72,-10.9775,72.5552472689,11.63,-3.9775,12.2913549395,60.09,-7.0,60.4963478236,133.31
2019-12-23 11:30:00,69.737,7.1795,70.1055945646,13.827,-4.2605,14.4685102637,55.91,11.44,57.068394931,133.22,71.087,-10.9705,71.9285300785,13.827,-4.2605,14.4685102637,57.26,-6.71,57.6518143687,133.05
2019-12-23 12:00:00,68.928,6.8870000000000005,69.2712058001,13.708,-4.393,14.3947112857,55.22,11.28,56.3603300203,133.34,70.268,-11.303,71.1712697161,13.708,-4.393,14.3947112857,56.56,-6.91,56.9805379055,133.17
2019-12-23 12:30:00,69.533,6.9745,69.8819128191,10.553,-3.8055,11.2181834202,58.98,10.78,59.9570579665,132.55,70.963,-11.0255,71.8144067667,10.553,-3.8055,11.2181834202,60.41,-7.22,60.8399252136,132.38
2019-12-23 13:00:00,70.2605,7.0215,70.610476011,8.7205,-3.2085,9.2920176765,61.54,10.23,62.3844892581,132.89,71.7705,-11.0785,72.6205055924,8.7205,-3.2085,9.2920176765,63.05,-7.87,63.5392744686,132.73
2019-12-23 13:30:00,71.592,7.0795,71.941182811,7.102,-2.3905,7.493523487,64.49,9.47,65.1816001645,132.54,73.172,-10.9405,73.9853777732,7.102,-2.3905,7.493523487,66.07,-8.55,66.6209231398,132.37
2019-12-23 14:00:00,72.1095,6.9955,72.4480297213,6.3695,-2.1445,6.7208191837,65.74,9.14,66.3723376114,132.51,73.7295,-11.0145,74.5476919864,6.3695,-2.1445,6.7208191837,67.36,-8.87,67.9414932129,132.34
2019-12-23 14:30:00,72.46,7.1135,72.8083338791,5.88,-1.6565,6.1088781499,66.58,8.77,67.1551137293,132.69,74.11,-10.9665,74.9169955501,5.88,-1.6565,6.1088781499,68.23,-9.31,68.8622465506,132.53
2019-12-23 15:00:00,72.2385,7.001,72.5769583494,5.1285,-1.669,5.393243296,67.11,8.67,67.6677249507,132.8,73.8885,-11.109,74.7189421315,5.1285,-1.669,5.393243296,68.76,-9.44,69.4049796484,132.63
2019-12-23 15:30:00,73.144,7.0475,73.4827326128,4.104,-1.6125,4.4094185841,69.04,8.66,69.5810117776,132.7,74.864,-11.0325,75.6725482077,4.104,-1.6125,4.4094185841,70.76,-9.42,71.384269976,132.53
2019-12-23 16:00:00,76.237,8.1035,76.6664651673,3.247,-1.3165,3.5037381823000002,72.99,9.42,73.5953565111,132.65,78.057,-9.9665,78.6907006656,3.247,-1.3165,3.5037381823000002,74.81,-8.65,75.3084231677,132.48
2019-12-23 16:30:00,78.1845,8.4355,78.6382457873,3.0945,-1.4745,3.4278390423,75.09,9.91,75.74111301,132.45,80.0545,-9.5745,80.6250210574,3.0945,-1.4745,3.4278390423,76.96,-8.1,77.3850864185,132.29
2019-12-23 17:00:00,73.6205,9.661,74.2516864539,3.1005,-1.279,3.3539441334,70.52,10.94,71.3635341053,132.63,75.3805,-8.359,75.8425517849,3.1005,-1.279,3.3539441334,72.28,-7.08,72.6259237463,132.46
2019-12-23 17:30:00,75.051,9.8585,75.695723943,3.3810000000000002,-1.1515,3.5717101296,71.67,11.01,72.510750927,132.31,76.841,-8.0815,77.26480391,3.3810000000000002,-1.1515,3.5717101296,73.46,-6.93,73.7861538502,132.15
2019-12-23 18:00:00,75.3215,9.768,75.9522362163,3.9915000000000003,-1.262,4.1862532472,71.33,11.03,72.1777652744,132.17,77.0815,-8.152,77.5113717222,3.9915000000000003,-1.262,4.1862532472,73.09,-6.89,73.4140327185,132.0
2019-12-23 18:30:00,83.402,9.0755,83.8943282007,4.102,-1.1245,4.2533403638,79.3,10.2,79.9532988688,132.38,85.412,-8.9345,85.8780241636,4.102,-1.1245,4.2533403638,81.31,-7.8100000000000005,81.6842224668,132.21
2019-12-23 19:00:00,82.262,8.301,82.6797632133,4.012,-1.179,4.1816485983,78.25,9.48,78.8221599552,131.91,84.232,-9.579,84.7749200236,4.012,-1.179,4.1816485983,80.22,-8.4,80.6585916068,131.74
2019-12-23 19:30:00,80.261,7.625,80.6223836537,4.101,-1.225,4.2800497661,76.16,8.85,76.6724728961,131.74,82.171,-10.205,82.802266068,4.101,-1.225,4.2800497661,78.07,-8.98,78.584765063,131.57
2019-12-23 20:00:00,78.416,7.2655,78.7518669382,4.606,-1.4645000000000001,4.8332180015,73.81,8.73,74.3244845256,131.85,80.266,-10.5945,80.9621775044,4.606,-1.4645000000000001,4.8332180015,75.66,-9.13,76.2088741552,131.69
2019-12-23 20:30:00,77.7765,7.2475,78.1134444798,4.6465,-1.2725,4.8175946799,73.13,8.52,73.6246378599,132.15,79.5865,-10.6925,80.3015600004,4.6465,-1.2725,4.8175946799,74.94,-9.42,75.5297292462,131.98
2019-12-23 21:00:00,75.069,6.4295,75.343833399,4.209,-1.1405,4.3607821833,70.86,7.57,71.2632057937,132.33,76.829,-11.5705,77.6953776698,4.209,-1.1405,4.3607821833,72.62,-10.43,73.3651777071,132.16
2019-12-23 21:30:00,72.247,5.792,72.4787987828,3.737,-1.218,3.9304825404,68.51,7.01,68.8677007021,132.7,73.957,-12.358,74.9823846847,3.737,-1.218,3.9304825404,70.22,-11.14,71.0981575007,132.53
2019-12-23 22:00:00,67.9955,4.5135000000000005,68.1451370422,3.6555,-1.3065,3.8819611667,64.34,5.82,64.6026934423,132.91,69.5755,-13.6965,70.9108194319,3.6555,-1.3065,3.8819611667,65.92,-12.39,67.0742759931,132.74
2019-12-23 22:30:00,65.922,3.9530000000000003,66.0404140886,3.362,-0.967,3.4983043035,62.56,4.92,62.7531672507,133.95,67.452,-14.557,69.0049168755,3.362,-0.967,3.4983043035,64.09,-13.59,65.515007441,133.78
2019-12-23 23:00:00,62.013,3.168,62.0938675958,3.613,-1.012,3.7520545039,58.4,4.18,58.5494013633,133.44,63.433,-15.232,65.2361810118,3.613,-1.012,3.7520545039,59.82,-14.22,61.4869156813,133.27
2019-12-23 23:30:00,57.995,2.2855,58.0400166717,2.965,-1.0645,3.1502992318,55.03,3.35,55.1318728142,134.5,59.315,-16.4145,61.5443339004,2.965,-1.0645,3.1502992318,56.35,-15.35,58.4032961399,134.32
2019-12-24 00:00:00,54.8105,1.72,54.837480889,3.2205,-1.02,3.3781681797,51.59,2.74,51.6627109238,134.73,56.0405,-17.06,58.5796998989,3.2205,-1.02,3.3781681797,52.82,-16.04,55.2017572184,134.55
2019-12-24 00:30:00,52.575,1.468,52.5954907668,3.825,-0.862,3.9209270587000002,48.75,2.33,48.8056492632,133.44,53.735,-16.962,56.3485551634,3.825,-0.862,3.9209270587000002,49.91,-16.1,52.4425218692,133.27
2019-12-24 01:00:00,53.3285,2.022,53.3668192443,3.8885,-0.9580000000000001,4.0047716851,49.44,2.98,49.5297284467,132.85,54.5085,-16.238,56.8757348634,3.8885,-0.9580000000000001,4.0047716851,50.62,-15.28,52.8759189045,132.68
2019-12-24 01:30:00,52.466,1.8445,52.4984127022,3.856,-0.8655,3.9519395555,48.61,2.71,48.6854824357,133.48,53.626,-16.5855,56.1322250249,3.856,-0.8655,3.9519395555,49.77,-15.72,52.1935944346,133.31
2019-12-24 02:00:00,51.072,1.5310000000000001,51.0949424601,3.882,-0.759,3.9555031286,47.19,2.29,47.2455310056,134.48,52.172,-17.179,54.9275488712,3.882,-0.759,3.9555031286,48.29,-16.42,51.0052987443,134.31
2019-12-24 02:30:00,49.8285,1.046,49.8394776081,4.9385,-0.904,5.0205575637,44.89,1.9500000000000002,44.9323335695,135.07,50.8685,-17.844,53.9074450169,4.9385,-0.904,5.0205575637,45.93,-16.94,48.9543511856,134.9
2019-12-24 03:00:00,47.628,0.659,47.6325588752,6.188,-1.221,6.3073120265,41.44,1.88,41.4826228679,135.49,48.578,-18.321,51.918023123,6.188,-1.221,6.3073120265,42.39,-17.1,45.7091030321,135.31
2019-12-24 03:30:00,44.126,0.08600000000000001,44.1260838054,8.556000000000001,-2.524,8.9205219578,35.57,2.61,35.6656277107,135.56,44.906,-18.904,48.7227878102,8.556000000000001,-2.524,8.9205219578,36.35,-16.38,39.8701254074,135.38
2019-12-24 04:00:00,42.883,0.095,42.883105228,8.733,-2.895,9.2003431458,34.15,2.99,34.2806446847,135.84,43.623,-18.955,47.5632016794,8.733,-2.895,9.2003431458,34.89,-16.06,38.4087971694,135.66
2019-12-24 04:30:00,42.5425,0.3225,42.543722363,8.7425,-2.7675,9.1700797434,33.8,3.09,33.9409501929,135.84,43.2725,-18.7575,47.163047638,8.7425,-2.7675,9.1700797434,34.53,-15.99,38.0526083206,135.66
2019-12-24 05:00:00,42.644,0.29,42.6449860593,8.764,-2.75,9.1853250351,33.88,3.04,34.0161138286,135.64,43.384,-18.74,47.2584284123,8.764,-2.75,9.1853250351,34.62,-15.99,38.1342955881,135.46
2019-12-24 05:30:00,43.567,0.389,43.5687366124,8.787,-2.901,9.2534950154,34.78,3.29,34.9352615562,135.6,44.327,-18.611,48.075484917,8.787,-2.901,9.2534950154,35.54,-15.71,38.8573763911,135.42
2019-12-24 06:00:00,45.324,0.716,45.3296551057,8.684,-2.834,9.1347365589,36.64,3.55,36.8115756251,135.6,46.134,-18.294,49.6287859211,8.684,-2.834,9.1347365589,37.45,-15.46,40.5156031672,135.42
2019-12-24 06:30:00,48.54,1.3155000000000001,48.5578226473,8.61,-2.8245,9.0614513324,39.93,4.14,40.1440468812,134.76,49.44,-17.4445,52.4273228408,8.61,-2.8245,9.0614513324,40.83,-14.62,43.3685750285,134.59
2019-12-24 07:00:00,52.1165,2.2255,52.1639954614,8.6365,-2.8045,9.0804379024,43.48,5.03,43.7699817226,135.37,53.1065,-16.6745,55.6627280368,8.6365,-2.8045,9.0804379024,44.47,-13.87,46.5828058408,135.2
2019-12-24 07:30:00,55.419,2.71,55.4852202032,8.409,-2.91,8.8982796652,47.01,5.62,47.3447409962,134.27,56.519,-15.86,58.7021035483,8.409,-2.91,8.8982796652,48.11,-12.95,49.8224306914,134.1
2019-12-24 08:00:00,58.8705,3.2755,58.961552477,8.650500000000001,-2.9645,9.1443649588,50.22,6.24,50.6061853927,134.09,60.0605,-15.2045,61.9551489426,8.650500000000001,-2.9645,9.1443649588,51.41,-12.24,52.8470027532,133.92
2019-12-24 08:30:00,62.32,4.0485,62.4513630936,8.72,-3.1115,9.25850054,53.6,7.16,54.0761093275,133.5,63.6,-14.2615,65.1793708335,8.72,-3.1115,9.25850054,54.88,-11.15,56.0012223081,133.33
2019-12-24 09:00:00,66.379,5.0465,66.5705550769,8.709,-3.3035,9.3144937195,57.67,8.35,58.2713600322,132.68,67.769,-13.0235,69.0090495026,8.709,-3.3035,9.3144937195,59.06,-9.72,59.8545069314,132.5
2019-12-24 09:30:00,69.641,5.786,69.8809464518,9.141,-3.384,9.747273311,60.5,9.17,61.1910034237,132.15,71.121,-12.094,72.1419536539,9.141,-3.384,9.747273311,61.98,-8.71,62.589012614,131.98
2019-12-24 10:00:00,71.0575,6.2545,71.3322302785,9.0075,-3.3555,9.6122024791,62.05,9.61,62.7897650895,132.05,72.5875,-11.5955,73.5078279947,9.0075,-3.3555,9.6122024791,63.58,-8.24,64.1117305959,131.88
2019-12-24 10:30:00,71.7285,6.069,71.9847933473,8.6085,-3.341,9.2340973165,63.12,9.41,63.8175720315,131.91,73.2685,-11.781,74.2096021634,8.6085,-3.341,9.2340973165,64.66,-8.44,65.2085055802,131.74
2019-12-24 11:00:00,70.185,5.2615,70.381940917,9.075,-3.5484999999999998,9.7440996121,61.11,8.81,61.7417864983,132.03,71.675,-12.5985,72.7738127849,9.075,-3.5484999999999998,9.7440996121,62.6,-9.05,63.2507905089,131.85
2019-12-24 11:30:00,68.853,4.8625,69.0244848967,10.213,-3.7975,10.8961633271,58.64,8.66,59.2760086376,132.19,70.273,-13.0475,71.4739937687,10.213,-3.7975,10.8961633271,60.06,-9.25,60.768133919,132.02
2019-12-24 12:00:00,69.9645,5.0925,70.1495888548,9.5445,-3.7375,10.2501895836,60.42,8.83,61.0618154005,132.19,71.4245,-12.8475,72.5707754988,9.5445,-3.7375,10.2501895836,61.88,-9.11,62.5469943323,132.02
2019-12-24 12:30:00,71.496,5.415,71.7007687616,9.426,-3.5949999999999998,10.088285335,62.07,9.01,62.7205309289,132.11,73.016,-12.495,74.0774006091,9.426,-3.5949999999999998,10.088285335,63.59,-8.9,64.209797539,131.95
2019-12-24 13:00:00,71.0215,5.1915,71.2109902648,8.9315,-3.3785,9.5491337042,62.09,8.57,62.6786486772,132.17,72.5515,-12.7585,73.6647777062,8.9315,-3.3785,9.5491337042,63.62,-9.38,64.3077662495,132.0
2019-12-24 13:30:00,69.9655,4.7425,70.1260472043,8.8155,-3.2675,9.4015741501,61.15,8.01,61.6723811767,132.34,71.4455,-13.2675,72.6669527812,8.8155,-3.2675,9.4015741501,62.63,-10.0,63.4233151136,132.17
2019-12-24 14:00:00,69.239,4.2945,69.3720538203,8.729,-2.9455,9.2125681137,60.51,7.24,60.9415925292,132.51,70.709,-13.7555,72.0345504689,8.729,-2.9455,9.2125681137,61.98,-10.81,62.9156300135,132.34
2019-12-24 14:30:00,68.108,3.818,68.214930829,10.118,-2.792,10.4961511041,57.99,6.61,58.3655052235,132.77,69.508,-14.312,70.9661567791,10.118,-2.792,10.4961511041,59.39,-11.52,60.4969627337,132.6
2019-12-24 15:00:00,67.5765,3.7275,67.6792258267,8.5465,-2.4225,8.8831958495,59.03,6.15,59.3495021041,132.68,69.0065,-14.4125,70.4955119032,8.5465,-2.4225,8.8831958495,60.46,-11.99,61.6374212634,132.51
2019-12-24 15:30:00,68.7035,4.004,68.8200764912,6.8835,-2.006,7.169840183,61.82,6.01,62.1114522451,132.68,70.2035,-14.116,71.6086088976,6.8835,-2.006,7.169840183,63.32,-12.11,64.4676236572,132.51
2019-12-24 16:00:00,70.1395,4.37,70.2755032728,5.7195,-1.88,6.0205548125,64.42,6.25,64.7224760033,132.44,71.7195,-13.69,73.0144011839,5.7195,-1.88,6.0205548125,66.0,-11.81,67.0483116864,132.26
2019-12-24 16:30:00,71.937,4.535,72.0798043421,5.017,-1.5150000000000001,5.2407550983,66.92,6.05,67.1929229904,132.07,73.587,-13.415,74.7997914035,5.017,-1.5150000000000001,5.2407550983,68.57,-11.9,69.5949344421,131.9
2019-12-24 17:00:00,66.855,5.9510000000000005,67.1193371988,5.085,-1.569,5.3215586063,61.77,7.52,62.2260660817,131.69,68.365,-11.869,69.3876529795,5.085,-1.569,5.3215586063,63.28,-10.3,64.1127787574,131.53
2019-12-24 17:30:00,68.405,6.345,68.6986393606,4.505,-1.615,4.7857340085,63.9,7.96,64.3938785911,131.59,69.965,-11.445,70.8949169546,4.505,-1.615,4.7857340085,65.46,-9.83,66.1939612049,131.42
2019-12-24 18:00:00,68.314,6.322,68.6059055767,4.784,-1.638,5.0566490881,63.53,7.96,64.0267326981,131.76,69.884,-11.508,70.8251898691,4.784,-1.638,5.0566490881,65.1,-9.87,65.8439587206,131.59
2019-12-24 18:30:00,75.497,5.1475,75.6722787106,5.5969999999999995,-1.4725000000000001,5.7874575808,69.9,6.62,70.2127794636,132.08,77.217,-12.8125,78.2727618348,5.5969999999999995,-1.4725000000000001,5.7874575808,71.62,-11.34,72.5122058691,131.91
2019-12-24 19:00:00,74.015,4.3435,74.1423375491,6.815,-1.5165000000000002,6.9816901428,67.2,5.86,67.4550190868,132.08,75.685,-13.6465,76.905436656,6.815,-1.5165000000000002,6.9816901428,68.87,-12.13,69.930063635,131.91
2019-12-24 19:30:00,72.3835,3.9370000000000003,72.4904893158,7.5835,-1.4929999999999999,7.7290698826,64.8,5.43,65.0271089623,132.86,73.9835,-14.283,75.3496009362,7.5835,-1.4929999999999999,7.7290698826,66.4,-12.79,67.6205893201,132.69
2019-12-24 20:00:00,71.7685,3.8635,71.8724162979,7.8685,-1.3765,7.9879937719,63.9,5.24,64.1144882222,133.25,73.3185,-14.4565,74.7301333767,7.8685,-1.3765,7.9879937719,65.45,-13.08,66.7442049919,133.08
2019-12-24 20:30:00,70.3975,3.5345,70.4861737967,7.4975,-1.3855,7.6244420452,62.9,4.92,63.0921262916,133.25,71.9375,-14.7955,73.4432483384,7.4975,-1.3855,7.6244420452,64.44,-13.41,65.8205264336,133.08
2019-12-24 21:00:00,67.482,2.968,67.5472379006,5.752,-1.492,5.9423537424,61.73,4.46,61.890908056,133.55,68.982,-15.472,70.695821008,5.752,-1.492,5.9423537424,63.23,-13.98,64.7570328227,133.38
2019-12-24 21:30:00,64.962,2.1465,64.9974530751,5.742,-1.4135,5.9134208585,59.22,3.56,59.3269078918,134.51,66.402,-16.5735,68.4390714888,5.742,-1.4135,5.9134208585,60.66,-15.16,62.5256843225,134.34
2019-12-24 22:00:00,61.7785,1.366,61.7936001399,5.2385,-1.274,5.3911926556,56.54,2.64,56.6016006841,134.66,63.1485,-17.424,65.5082348125,5.2385,-1.274,5.3911926556,57.91,-16.15,60.1198020622,134.49
2019-12-24 22:30:00,58.886,0.727,58.8904875595,4.996,-1.333,5.17077412,53.89,2.06,53.9293584238,134.56,60.176,-18.063,62.8285201561,4.996,-1.333,5.17077412,55.18,-16.73,57.6604309731,134.39
2019-12-24 23:00:00,56.8085,0.4345,56.810161613,4.8885000000000005,-1.1355,5.0186444883,51.92,1.57,51.943732056900004,134.62,58.0485,-18.3855,60.8905161951,4.8885000000000005,-1.1355,5.0186444883,53.16,-17.25,55.8887117404,134.44
2019-12-24 23:30:00,53.5825,-0.213,53.5829233548,4.9725,-1.103,5.0933648259,48.61,0.89,48.6181468178,135.12,54.7225,-19.173,57.9841007109,4.9725,-1.103,5.0933648259,49.75,-18.07,52.9300236161,134.95
2019-12-25 00:00:00,50.487,-0.8185,50.4936343637,4.877,-0.8785000000000001,4.9554910201,45.61,0.06,45.610039465,135.05,51.537,-19.7685,55.1983329572,4.877,-0.8785000000000001,4.9554910201,46.66,-18.89,50.3387296224,134.88
2019-12-25 00:30:00,49.5455,-0.65,49.5497635741,5.2255,-0.6900000000000001,5.2708585876,44.32,0.04,44.3200180505,133.95,50.5855,-19.28,54.1351199338,5.2255,-0.6900000000000001,5.2708585876,45.36,-18.59,49.0216044209,133.78
2019-12-25 01:00:00,50.1665,-0.461,50.1686181118,4.8365,-0.731,4.8914305934,45.33,0.27,45.3308040961,133.71,51.2265,-19.031,54.6473536711,4.8365,-0.731,4.8914305934,46.39,-18.3,49.8690495197,133.53
2019-12-25 01:30:00,48.6735,-0.704,48.6785909641,4.3435,-0.684,4.397027206,44.33,-0.02,44.3300045116,134.0,49.7035,-19.354,53.3386841631,4.3435,-0.684,4.397027206,45.36,-18.67,49.0519979206,133.82
2019-12-25 02:00:00,47.031,-0.854,47.0387529278,4.071,-0.784,4.145804747,42.96,-0.07,42.9600570298,134.4,48.021,-19.684,51.8987119012,4.071,-0.784,4.145804747,43.95,-18.9,47.8415353015,134.22
2019-12-25 02:30:00,45.621,-1.0855,45.6339122939,4.071,-0.7555000000000001,4.1405097814,41.55,-0.33,41.5513104486,134.66,46.571,-19.9555,50.6663598579,4.071,-0.7555000000000001,4.1405097814,42.5,-19.2,46.6357159267,134.49
2019-12-25 03:00:00,44.812,-1.2335,44.8289735132,4.072,-0.7435,4.1393207474,40.74,-0.49,40.7429466288,134.95,45.742,-20.1635,49.9889717463,4.072,-0.7435,4.1393207474,41.67,-19.42,45.9730932177,134.77
2019-12-25 03:30:00,43.865,-1.221,43.8819902238,4.265,-0.661,4.3159177471,39.6,-0.56,39.603959398,135.63,44.755,-20.331,49.1564806104,4.265,-0.661,4.3159177471,40.49,-19.67,45.0149863934,135.45
2019-12-25 04:00:00,43.2265,-1.3865,43.248730438,3.8265000000000002,-0.5765,3.8696840310000002,39.4,-0.81,39.4083252626,136.26,44.1165,-20.6765,48.7214862715,3.8265000000000002,-0.5765,3.8696840310000002,40.29,-20.1,45.0254827848,136.08
2019-12-25 04:30:00,43.0205,-1.5535,43.0485398417,3.5404999999999998,-0.7135,3.6116786263,39.48,-0.84,39.4889351591,136.35,43.9005,-20.8635,48.6059619028,3.5404999999999998,-0.7135,3.6116786263,40.36,-20.15,45.1104433585,136.18
2019-12-25 05:00:00,42.952,-1.499,42.9781491574,3.762,-0.669,3.8210214603,39.19,-0.8300000000000001,39.1987882466,136.22,43.832,-20.779,48.5078453964,3.762,-0.669,3.8210214603,40.07,-20.11,44.8332131349,136.04
2019-12-25 05:30:00,43.871,-1.4575,43.8952041486,4.021,-0.4475,4.0458246687,39.85,-1.01,39.8627971924,136.03,44.771,-20.6975,49.3237158703,4.021,-0.4475,4.0458246687,40.75,-20.25,45.5041206925,135.85
2019-12-25 06:00:00,44.494,-1.3565,44.5146731792,4.384,-0.5765,4.4217426712,40.11,-0.78,40.1175834267,135.73,45.404,-20.4865,49.8118449593,4.384,-0.5765,4.4217426712,41.02,-19.91,45.5965843019,135.56
2019-12-25 06:30:00,47.084,-0.7975,47.0907534687,3.594,-0.5175000000000001,3.631066269,43.49,-0.28,43.4909013473,135.36,48.084,-19.7975,52.000115983,3.594,-0.5175000000000001,3.631066269,44.49,-19.28,48.4879211763,135.19
2019-12-25 07:00:00,50.935,0.28500000000000003,50.9357973335,3.115,-0.535,3.1606091185,47.82,0.8200000000000001,47.8270300144,136.84,52.055,-19.145,55.4639887675,3.115,-0.535,3.1606091185,48.94,-18.61,52.3589123264,136.66
2019-12-25 07:30:00,55.155,0.854,55.1616111168,3.275,-0.506,3.3138589288,51.88,1.3599999999999999,51.8978226904,136.53,56.385,-18.436,59.3224605103,3.275,-0.506,3.3138589288,53.11,-17.93,56.0549462581,136.35
2019-12-25 08:00:00,58.7745,1.4705,58.7928926019,3.3545,-0.41950000000000004,3.3806287137,55.42,1.8900000000000001,55.4522181702,135.83,60.1045,-17.6295,62.6366521336,3.3545,-0.41950000000000004,3.3806287137,56.75,-17.21,59.3021635356,135.65
2019-12-25 08:30:00,63.7725,2.6485000000000003,63.8274729917,3.2025,-0.3015,3.2166610794,60.57,2.95,60.6417958177,135.02,65.2525,-16.2215,67.2385738881,3.2025,-0.3015,3.2166610794,62.05,-15.92,64.0597291596,134.84
2019-12-25 09:00:00,68.756,3.7335000000000003,68.8572912497,3.496,-0.34650000000000003,3.5131294098,65.26,4.08,65.3874146912,134.41,70.346,-14.9065,71.90802082,3.496,-0.34650000000000003,3.5131294098,66.85,-14.56,68.4172207854,134.24
2019-12-25 09:30:00,71.464,4.2865,71.5924393931,4.634,-0.8235,4.7066026229,66.83,5.11,67.0250773964,134.11,73.124,-14.2435,74.4982997675,4.634,-0.8235,4.7066026229,68.49,-13.42,69.7923813894,133.93
2019-12-25 10:00:00,72.0475,4.5,72.1878954968,5.5675,-1.0,5.6565940503,66.48,5.5,66.7071240573,134.01,73.6875,-13.99,75.0037849462,5.5675,-1.0,5.6565940503,68.12,-12.99,69.3474909424,133.83
2019-12-25 10:30:00,72.3585,4.711,72.5116959066,7.0385,-1.069,7.1192164773,65.32,5.78,65.5752300797,133.96,73.9585,-13.779,75.2311143294,7.0385,-1.069,7.1192164773,66.92,-12.71,68.1163012795,133.78
2019-12-25 11:00:00,72.2015,4.3595,72.3329927661,8.5715,-1.3305,8.6741479409,63.63,5.69,63.8839025107,134.12,73.7615,-14.1305,75.102795637,8.5715,-1.3305,8.6741479409,65.19,-12.8,66.4347506957,133.93
2019-12-25 11:30:00,72.279,4.466,72.416841943,9.839,-1.6440000000000001,9.9754025984,62.44,6.11,62.7382315658,133.96,73.809,-13.984,75.1220389566,9.839,-1.6440000000000001,9.9754025984,63.97,-12.34,65.1493399813,133.79
2019-12-25 12:00:00,73.4755,4.853,73.6355940375,10.2755,-1.7069999999999999,10.4163212916,63.2,6.5600000000000005,63.5395435929,133.69,75.0155,-13.537,76.2271317134,10.2755,-1.7069999999999999,10.4163212916,64.74,-11.83,65.811978393,133.52
2019-12-25 12:30:00,76.137,5.7465,76.3535528397,8.657,-1.3935,8.7684372182,67.48,7.14,67.8566872165,133.28,77.807,-12.5235,78.8084215122,8.657,-1.3935,8.7684372182,69.15,-11.13,70.0399842947,133.11
2019-12-25 13:00:00,78.1405,6.3025,78.3942551881,7.6005,-1.1275,7.6836746743,70.54,7.43,70.9302227545,133.09,79.9005,-11.8875,80.7799638308,7.6005,-1.1275,7.6836746743,72.3,-10.76,73.0962899195,132.92
2019-12-25 13:30:00,68.0755,6.636,68.3981739248,9.5855,-1.434,9.6921703581,58.49,8.07,59.0440936928,133.23,69.4955,-11.564,70.4510512076,9.5855,-1.434,9.6921703581,59.91,-10.13,60.760390058,133.06
2019-12-25 14:00:00,71.3825,4.8645,71.5480584398,7.6325,-1.0555,7.7051370202000005,63.75,5.92,64.0242836742,133.72,72.9325,-13.5555,74.1815417506,7.6325,-1.0555,7.7051370202000005,65.3,-12.5,66.4856375468,133.55
2019-12-25 14:30:00,67.9285,3.857,68.0379126756,5.8685,-0.6930000000000001,5.9092758651,62.06,4.55,62.2265706913,134.19,69.4485,-14.733,70.994052154,5.8685,-0.6930000000000001,5.9092758651,63.58,-14.04,65.1117347335,134.02
2019-12-25 15:00:00,64.404,2.8525,64.4671387007,4.834,-0.5175000000000001,4.8616213602,59.57,3.37,59.6652478416,134.73,65.844,-15.9175,67.7406756849,4.834,-0.5175000000000001,4.8616213602,61.01,-15.4,62.9236052686,134.56
2019-12-25 15:30:00,62.551,2.3525,62.5952223197,3.071,-0.2175,3.0786924578,59.48,2.5700000000000003,59.5354961347,134.97,63.991,-16.5075,66.0858959026,3.071,-0.2175,3.0786924578,60.92,-16.29,63.060371867,134.8
2019-12-25 16:00:00,62.2205,2.3235,62.2638681139,2.5605,-0.3165,2.5799869186,59.66,2.64,59.7183824295,135.07,63.6805,-16.5565,65.7975970116,2.5605,-0.3165,2.5799869186,61.12,-16.24,63.2407463587,134.88
2019-12-25 16:30:00,63.594,2.838,63.6572940047,2.414,-0.252,2.4271176321,61.18,3.09,61.2579831532,134.78,65.084,-15.952,67.0103974022,2.414,-0.252,2.4271176321,62.67,-15.7,64.6066474908,134.62
2019-12-25 17:00:00,65.8735,3.186,65.9505011221,2.6035,-0.254,2.6158609004,63.27,3.44,63.363447665,134.7,67.4035,-15.554,69.1748417291,2.6035,-0.254,2.6158609004,64.8,-15.3,66.5817542575,134.52
2019-12-25 17:30:00,64.5225,2.267,64.5623132737,2.9125,-0.343,2.932627704,61.61,2.61,61.6652592632,134.78,66.0325,-16.513,68.0659255814,2.9125,-0.343,2.932627704,63.12,-16.17,65.1582941766,134.61
2019-12-25 18:00:00,63.098,1.744,63.1220970818,2.998,-0.436,3.0295379186,60.1,2.18,60.1395244411,134.5,64.548,-16.966,66.7404634386,2.998,-0.436,3.0295379186,61.55,-16.53,63.7310238424,134.32
2019-12-25 18:30:00,62.801,1.8210000000000002,62.8273956328,3.001,-0.389,3.0261067397,59.8,2.21,59.8408230224,134.62,64.251,-16.939,66.4463747845,3.001,-0.389,3.0261067397,61.25,-16.55,63.4465523098,134.46
2019-12-25 19:00:00,61.962,1.5225,61.9807022407,3.012,-0.4475,3.0450616168,58.95,1.97,58.9829076937,134.83,63.402,-17.3075,65.7218621179,3.012,-0.4475,3.0450616168,60.39,-16.86,62.699375595,134.65
2019-12-25 19:30:00,61.677,1.1505,61.687729568,3.357,-0.5895,3.4083660675000003,58.32,1.74,58.3459510163,135.05,63.077,-17.7195,65.5186126933,3.357,-0.5895,3.4083660675000003,59.72,-17.13,62.1282166169,134.87
2019-12-25 20:00:00,60.773,0.753,60.7776647955,3.4130000000000003,-0.557,3.4581523969,57.36,1.31,57.3749570806,134.93,62.153,-18.077,64.7284584862,3.4130000000000003,-0.557,3.4581523969,58.74,-17.52,61.2971288071,134.76
2019-12-25 20:30:00,61.776,1.289,61.7894464856,3.216,-0.541,3.2611864405,58.56,1.83,58.5885867725,134.35,63.186,-17.381,65.5329669479,3.216,-0.541,3.2611864405,59.97,-16.84,62.2895376448,134.18
2019-12-25 21:00:00,60.164,0.9695,60.1718108939,3.254,-0.6105,3.3107742674000002,56.91,1.58,56.9319286517,133.91,61.544,-17.5905,64.008512139,3.254,-0.6105,3.3107742674000002,58.29,-16.98,60.7128034273,133.72
2019-12-25 21:30:00,57.994,0.4385,57.9956577534,3.724,-0.6315000000000001,3.7771640486,54.27,1.07,54.2805471601,134.46,59.284,-18.2815,62.0387451376,3.724,-0.6315000000000001,3.7771640486,55.56,-17.65,58.2961070741,134.29
2019-12-25 22:00:00,57.681,0.447,57.6827319915,4.171,-0.643,4.2202713183,53.51,1.09,53.5211005119,135.01,58.951,-18.473,61.777602171,4.171,-0.643,4.2202713183,54.78,-17.83,57.6086564676,134.83
2019-12-25 22:30:00,55.2045,-0.35000000000000003,55.2056094999,4.1245,-0.58,4.1650810616,51.08,0.23,51.0805178126,134.48,56.4245,-19.11,59.5727815386,4.1245,-0.58,4.1650810616,52.3,-18.53,55.4855918235,134.3
2019-12-25 23:00:00,52.4985,-0.8375,52.5051798254,4.0085,-0.7375,4.075779496,48.49,-0.1,48.4901031139,134.75,53.6385,-19.6875,57.1374337759,4.0085,-0.7375,4.075779496,49.63,-18.95,53.1247531759,134.58
2019-12-25 23:30:00,40.8905,-0.08850000000000001,40.8905957709,4.5605,-0.9485,4.658091079,36.33,0.86,36.3401774899,134.98,41.6805,-18.9885,45.802043759,4.5605,-0.9485,4.658091079,37.12,-18.04,41.2714913712,134.8
2019-12-26 00:00:00,47.36,-1.1745,47.3745612143,4.61,-0.7545000000000001,4.6713349537,42.75,-0.42,42.7520631081,135.16,48.34,-20.1645,52.3771196254,4.61,-0.7545000000000001,4.6713349537,43.73,-19.41,47.8441323466,134.98
2019-12-26 00:30:00,42.76,-0.51,42.7630412857,0.0,0.0,0.0,42.76,-0.51,42.7630412857,134.87,43.74,-19.43,47.8613884044,0.0,0.0,0.0,43.74,-19.43,47.8613884044,134.7
2019-12-26 01:00:00,42.75,-0.04,42.7500187134,0.0,0.0,0.0,42.75,-0.04,42.7500187134,134.95,43.73,-18.99,47.6752870993,0.0,0.0,0.0,43.73,-18.99,47.6752870993,134.79
2019-12-26 01:30:00,40.96,-0.07,40.9600598144,0.0,0.0,0.0,40.96,-0.07,40.9600598144,134.28,41.9,-18.85,45.9448854607,0.0,0.0,0.0,41.9,-18.85,45.9448854607,134.11
2019-12-26 02:00:00,39.94,-0.6000000000000001,39.9445065059,0.0,0.0,0.0,39.94,-0.6000000000000001,39.9445065059,134.97,40.84,-19.53,45.2694875164,0.0,0.0,0.0,40.84,-19.53,45.2694875164,134.79
2019-12-26 02:30:00,38.2,-0.48,38.2030155878,0.0,0.0,0.0,38.2,-0.48,38.2030155878,135.22,39.06,-19.5,43.6569994388,0.0,0.0,0.0,39.06,-19.5,43.6569994388,135.05
2019-12-26 03:00:00,36.95,-0.68,36.9562565745,0.0,0.0,0.0,36.95,-0.68,36.9562565745,135.71,37.76,-19.84,42.6549317196,0.0,0.0,0.0,37.76,-19.84,42.6549317196,135.55
2019-12-26 03:30:00,35.23,-0.66,35.2361816887,0.0,0.0,0.0,35.23,-0.66,35.2361816887,135.63,36.01,-19.78,41.0848938176,0.0,0.0,0.0,36.01,-19.78,41.0848938176,135.45
2019-12-26 04:00:00,34.88,-0.62,34.8855098859,0.0,0.0,0.0,34.88,-0.62,34.8855098859,136.02,35.64,-19.86,40.7998676468,0.0,0.0,0.0,35.64,-19.86,40.7998676468,135.85
2019-12-26 04:30:00,32.92,-0.18,32.9204920984,0.0,0.0,0.0,32.92,-0.18,32.9204920984,135.7,33.63,-19.35,38.7994768006,0.0,0.0,0.0,33.63,-19.35,38.7994768006,135.52
2019-12-26 05:00:00,32.32,-0.1,32.3201547026,0.0,0.0,0.0,32.32,-0.1,32.3201547026,135.57,33.02,-19.25,38.2214978775,0.0,0.0,0.0,33.02,-19.25,38.2214978775,135.39
2019-12-26 05:30:00,32.34,0.01,32.3400015461,0.0,0.0,0.0,32.34,0.01,32.3400015461,135.05,33.03,-18.93,38.0700118203,0.0,0.0,0.0,33.03,-18.93,38.0700118203,134.86
2019-12-26 06:00:00,33.23,-0.04,33.2300240746,0.0,0.0,0.0,33.23,-0.04,33.2300240746,135.25,33.95,-19.06,38.9343819779,0.0,0.0,0.0,33.95,-19.06,38.9343819779,135.07
2019-12-26 06:30:00,34.87,0.36,34.8718582814,0.0,0.0,0.0,34.87,0.36,34.8718582814,135.31,35.63,-18.64,40.2112732949,0.0,0.0,0.0,35.63,-18.64,40.2112732949,135.13
2019-12-26 07:00:00,36.27,0.85,36.2799586549,0.0,0.0,0.0,36.27,0.85,36.2799586549,136.32,37.07,-18.42,41.3942181953,0.0,0.0,0.0,37.07,-18.42,41.3942181953,136.14
2019-12-26 07:30:00,37.02,1.31,37.0431707606,0.0,0.0,0.0,37.02,1.31,37.0431707606,136.32,37.85,-17.95,41.8906314109,0.0,0.0,0.0,37.85,-17.95,41.8906314109,136.14
2019-12-26 08:00:00,38.67,1.17,38.6876957184,0.0,0.0,0.0,38.67,1.17,38.6876957184,136.27,39.53,-18.11,43.4809498516,0.0,0.0,0.0,39.53,-18.11,43.4809498516,136.09
2019-12-26 08:30:00,42.36,1.18,42.3764321292,0.0,0.0,0.0,42.36,1.18,42.3764321292,135.69,43.32,-17.95,46.891629317,0.0,0.0,0.0,43.32,-17.95,46.891629317,135.51
2019-12-26 09:00:00,47.78,1.57,47.8057873066,0.0,0.0,0.0,47.78,1.57,47.8057873066,135.2,48.91,-17.44,51.9263102868,0.0,0.0,0.0,48.91,-17.44,51.9263102868,135.02
2019-12-26 09:30:00,53.06,2.87,53.1375620442,0.0,0.0,0.0,53.06,2.87,53.1375620442,135.2,54.33,-16.1,56.6653236115,0.0,0.0,0.0,54.33,-16.1,56.6653236115,135.02
2019-12-26 10:00:00,59.11,3.71,59.2263134088,0.0,0.0,0.0,59.11,3.71,59.2263134088,134.76,60.55,-15.1,62.4044269263,0.0,0.0,0.0,60.55,-15.1,62.4044269263,134.59
2019-12-26 10:30:00,62.64,4.65,62.8123562685,0.0,0.0,0.0,62.64,4.65,62.8123562685,134.57,64.19,-14.08,65.716074898,0.0,0.0,0.0,64.19,-14.08,65.716074898,134.4
2019-12-26 11:00:00,63.9,5.21,64.1120433304,0.0,0.0,0.0,63.9,5.21,64.1120433304,134.17,65.46,-13.39,66.8154450707,0.0,0.0,0.0,65.46,-13.39,66.8154450707,133.99
2019-12-26 11:30:00,65.66,5.15,65.8616588009,0.0,0.0,0.0,65.66,5.15,65.8616588009,133.92,67.28,-13.38,68.59754223,0.0,0.0,0.0,67.28,-13.38,68.59754223,133.75
2019-12-26 12:00:00,66.23,5.35,66.4457327448,0.0,0.0,0.0,66.23,5.35,66.4457327448,133.62,67.88,-13.07,69.1268348762,0.0,0.0,0.0,67.88,-13.07,69.1268348762,133.45
2019-12-26 12:30:00,66.74,5.5600000000000005,66.9711967938,0.0,0.0,0.0,66.74,5.5600000000000005,66.9711967938,133.52,68.39,-12.82,69.5812079516,0.0,0.0,0.0,68.39,-12.82,69.5812079516,133.34
2019-12-26 13:00:00,65.13,5.78,65.3859717371,0.0,0.0,0.0,65.13,5.78,65.3859717371,133.73,66.74,-12.67,67.9319990873,0.0,0.0,0.0,66.74,-12.67,67.9319990873,133.56
2019-12-26 13:30:00,62.8,5.25,63.0190645757,0.0,0.0,0.0,62.8,5.25,63.0190645757,134.07,64.34,-13.3,65.7002709279,0.0,0.0,0.0,64.34,-13.3,65.7002709279,133.9
2019-12-26 14:00:00,63.64,5.11,63.8448251623,0.0,0.0,0.0,63.64,5.11,63.8448251623,134.49,65.2,-13.54,66.5910774804,0.0,0.0,0.0,65.2,-13.54,66.5910774804,134.31
2019-12-26 14:30:00,60.39,4.5,60.5574281158,0.0,0.0,0.0,60.39,4.5,60.5574281158,134.73,61.85,-14.23,63.4658601139,0.0,0.0,0.0,61.85,-14.23,63.4658601139,134.55
2019-12-26 15:00:00,58.49,4.6,58.6706067806,0.0,0.0,0.0,58.49,4.6,58.6706067806,135.12,59.9,-14.23,61.5670601864,0.0,0.0,0.0,59.9,-14.23,61.5670601864,134.95
2019-12-26 15:30:00,58.72,4.45,58.888376612,0.0,0.0,0.0,58.72,4.45,58.888376612,135.46,60.14,-14.48,61.8586291474,0.0,0.0,0.0,60.14,-14.48,61.8586291474,135.29
2019-12-26 16:00:00,60.18,4.0,60.3127880304,0.0,0.0,0.0,60.18,4.0,60.3127880304,135.07,61.64,-14.83,63.3988840596,0.0,0.0,0.0,61.64,-14.83,63.3988840596,134.91
2019-12-26 16:30:00,61.86,4.32,62.0106603738,0.0,0.0,0.0,61.86,4.32,62.0106603738,134.74,63.38,-14.42,64.9996984608,0.0,0.0,0.0,63.38,-14.42,64.9996984608,134.56
2019-12-26 17:00:00,56.04,5.8,56.3393432692,0.0,0.0,0.0,56.04,5.8,56.3393432692,134.08,57.39,-12.71,58.7805767239,0.0,0.0,0.0,57.39,-12.71,58.7805767239,133.92
2019-12-26 17:30:00,63.67,4.3,63.8150366293,0.0,0.0,0.0,63.67,4.3,63.8150366293,133.86,65.23,-14.21,66.7598457158,0.0,0.0,0.0,65.23,-14.21,66.7598457158,133.68
2019-12-26 18:00:00,65.05,4.13,65.1809742179,0.0,0.0,0.0,65.05,4.13,65.1809742179,133.89,66.66,-14.39,68.1955108493,0.0,0.0,0.0,66.66,-14.39,68.1955108493,133.72
2019-12-26 18:30:00,64.45,3.88,64.5666856823,0.0,0.0,0.0,64.45,3.88,64.5666856823,133.89,66.03,-14.65,67.6356666264,0.0,0.0,0.0,66.03,-14.65,67.6356666264,133.72
2019-12-26 19:00:00,63.27,3.63,63.3740467384,0.0,0.0,0.0,63.27,3.63,63.3740467384,134.01,64.81,-14.97,66.5164415765,0.0,0.0,0.0,64.81,-14.97,66.5164415765,133.83
2019-12-26 19:30:00,62.76,3.33,62.8482815994,0.0,0.0,0.0,62.76,3.33,62.8482815994,134.24,64.3,-15.31,66.0975498789,0.0,0.0,0.0,64.3,-15.31,66.0975498789,134.06
2019-12-26 20:00:00,61.8,3.04,61.8747250499,0.0,0.0,0.0,61.8,3.04,61.8747250499,134.66,63.31,-15.75,65.2397011029,0.0,0.0,0.0,63.31,-15.75,65.2397011029,134.49
2019-12-26 20:30:00,61.39,2.95,61.4608379377,0.0,0.0,0.0,61.39,2.95,61.4608379377,134.74,62.89,-15.82,64.8492444058,0.0,0.0,0.0,62.89,-15.82,64.8492444058,134.56
2019-12-26 21:00:00,59.87,2.76,59.9335840744,0.0,0.0,0.0,59.87,2.76,59.9335840744,135.11,61.32,-16.12,63.4034447014,0.0,0.0,0.0,61.32,-16.12,63.4034447014,134.94
2019-12-26 21:30:00,58.5,2.12,58.5384010714,0.0,0.0,0.0,58.5,2.12,58.5384010714,135.11,59.91,-16.78,62.2155647728,0.0,0.0,0.0,59.91,-16.78,62.2155647728,134.94
2019-12-26 22:00:00,56.61,1.79,56.6382927003,0.0,0.0,0.0,56.61,1.79,56.6382927003,135.41,57.97,-17.23,60.4763904346,0.0,0.0,0.0,57.97,-17.23,60.4763904346,135.24
2019-12-26 22:30:00,54.04,0.76,54.0453439253,0.0,0.0,0.0,54.04,0.76,54.0453439253,136.28,55.33,-18.51,58.3440571095,0.0,0.0,0.0,55.33,-18.51,58.3440571095,136.1
2019-12-26 23:00:00,50.8,-0.18,50.8003188966,0.0,0.0,0.0,50.8,-0.18,50.8003188966,135.64,52.01,-19.3,55.4754909848,0.0,0.0,0.0,52.01,-19.3,55.4754909848,135.47
2019-12-26 23:30:00,48.15,-0.56,48.15325638,0.0,0.0,0.0,48.15,-0.56,48.15325638,134.23,49.28,-19.29,52.9209079665,0.0,0.0,0.0,49.28,-19.29,52.9209079665,134.05
2019-12-27 00:00:00,46.06,-0.81,46.0671216813,0.0,0.0,0.0,46.06,-0.81,46.0671216813,133.98,47.14,-19.47,51.0025538576,0.0,0.0,0.0,47.14,-19.47,51.0025538576,133.8
2019-12-27 00:30:00,47.881,-0.622,47.8850398872,2.421,-0.062,2.4217937567,45.46,-0.56,45.4634490553,133.69,48.931,-19.252,52.5821477785,2.421,-0.062,2.4217937567,46.51,-19.19,50.3133799302,133.52
2019-12-27 01:00:00,49.1815,-0.20600000000000002,49.1819314205,2.3915,-0.096,2.3934260486,46.79,-0.11,46.790129301,133.51,50.2915,-18.816,53.6961528254,2.3915,-0.096,2.3934260486,47.9,-18.72,51.4280896009,133.34
2019-12-27 01:30:00,48.4315,-0.2195,48.4319974036,2.3815,-0.11950000000000001,2.384496278,46.05,-0.1,46.0501085775,134.09,49.5115,-18.9895,53.0281976169,2.3815,-0.11950000000000001,2.384496278,47.13,-18.87,50.7672512551,133.92
2019-12-27 02:00:00,46.9105,-0.6075,46.914433456,2.3205,-0.0675,2.3214815313,44.59,-0.54,44.5932696716,134.78,47.9505,-19.5075,51.7667171694,2.3205,-0.0675,2.3214815313,45.63,-19.44,49.5984929207,134.6
2019-12-27 02:30:00,45.666,-0.911,45.675085955,2.216,-0.111,2.2187782674,43.45,-0.8,43.4573641631,134.98,46.676,-19.861,50.7258148973,2.216,-0.111,2.2187782674,44.46,-19.75,48.6492970144,134.81
2019-12-27 03:00:00,44.734,-1.052,44.7463681208,2.154,-0.042,2.1544094318,42.58,-1.01,42.591976944,135.29,45.704,-20.092,49.9253851262,2.154,-0.042,2.1544094318,43.55,-20.05,47.9437691468,135.11
2019-12-27 03:30:00,43.8895,-1.127,43.9039672382,2.1995,-0.017,2.1995656958,41.69,-1.11,41.704774307,135.57,44.8395,-20.247,49.1987984533,2.1995,-0.017,2.1995656958,42.64,-20.23,47.1955771233,135.4
2019-12-27 04:00:00,42.9915,-1.219,43.0087785603,2.2615,0.061,2.2623225345,40.73,-1.28,40.7501079753,135.82,43.9215,-20.439,48.4443070262,2.2615,0.061,2.2623225345,41.66,-20.5,46.4306536676,135.65
2019-12-27 04:30:00,42.4445,-1.3485,42.4659161269,2.2545,0.061500000000000006,2.2553386664,40.19,-1.4100000000000001,40.2147261585,135.75,43.3645,-20.5385,47.9823909627,2.2545,0.061500000000000006,2.2553386664,41.11,-20.6,45.9825195047,135.57
2019-12-27 05:00:00,42.385,-1.6065,42.4154343046,2.235,0.0935,2.2369549057,40.15,-1.7000000000000002,40.1859739213,135.65,43.295,-20.7565,48.0134285096,2.235,0.0935,2.2369549057,41.06,-20.85,46.050473396,135.46
2019-12-27 05:30:00,43.073,-1.1155,43.0874421293,2.243,0.1145,2.2459205796,40.83,-1.23,40.8485226171,134.96,43.993,-20.1155,48.3737262287,2.243,0.1145,2.2459205796,41.75,-20.23,46.3930533593,134.79
2019-12-27 06:00:00,44.2165,-0.9395,44.2264799922,2.2365,0.0505,2.2370700704,41.98,-0.99,41.9916717933,134.76,45.1865,-19.8495,49.3540518347,2.2365,0.0505,2.2370700704,42.95,-19.9,47.3361648214,134.58
2019-12-27 06:30:00,47.492,-0.1355,47.492193298,2.202,0.044500000000000005,2.2024496021,45.29,-0.18,45.2903576934,135.01,48.552,-19.0655,52.1611924159,2.202,0.044500000000000005,2.2024496021,46.35,-19.11,50.1349638476,134.84
2019-12-27 07:00:00,49.6435,0.3675,49.6448602425,2.2135,0.0175,2.2135691767,47.43,0.35000000000000003,47.4312913592,136.14,50.7535,-18.8425,54.1383188555,2.2135,0.0175,2.2135691767,48.54,-18.86,52.0752455587,135.96
2019-12-27 07:30:00,52.172,1.1455,52.1845739108,2.202,-0.20450000000000002,2.211475582,49.97,1.35,49.9882326153,135.26,53.362,-17.8645,56.2729366947,2.202,-0.20450000000000002,2.211475582,51.16,-17.66,54.1222800702,135.08
2019-12-27 08:00:00,54.138,1.4695,54.157940085,2.198,-0.3105,2.2198230222,51.94,1.78,51.9704916275,135.49,55.368,-17.5605,58.0860274442,2.198,-0.3105,2.2198230222,53.17,-17.25,55.8982235854,135.31
2019-12-27 08:30:00,57.0885,2.278,57.1339313915,2.2185,-0.302,2.2389609755,54.87,2.58,54.9306226071,134.85,58.4085,-16.582,60.7166830142,2.2185,-0.302,2.2389609755,56.19,-16.28,58.5008931556,134.68
2019-12-27 09:00:00,60.5755,3.2165,60.660836398,2.3855,-0.3735,2.4145625898,58.19,3.59,58.3006363602,134.12,61.9955,-15.4535,63.8925088136,2.3855,-0.3735,2.4145625898,59.61,-15.08,61.4878727881,133.95
2019-12-27 09:30:00,64.2655,4.026,64.3914836469,2.5755,-0.5740000000000001,2.6386883579,61.69,4.6,61.8612649402,133.34,65.7655,-14.384,67.3201340332,2.5755,-0.5740000000000001,2.6386883579,63.19,-13.81,64.6814672066,133.18
2019-12-27 10:00:00,67.059,4.895,67.2374189421,2.709,-0.625,2.7801629449,64.35,5.52,64.5863213072,133.02,68.659,-13.395,69.9534438466,2.709,-0.625,2.7801629449,65.95,-12.77,67.174961109,132.85
2019-12-27 10:30:00,68.8785,5.3565000000000005,69.0864665076,3.2085,-0.8635,3.3226652705,65.67,6.22,65.9639090716,133.23,70.4985,-12.9635,71.6804773596,3.2085,-0.8635,3.3226652705,67.29,-12.1,68.3692482041,133.06
2019-12-27 11:00:00,69.2645,5.5035,69.482799832,3.5045,-0.8565,3.6076463934,65.76,6.36,66.0668388831,133.08,70.8845,-12.7665,72.0249669386,3.5045,-0.8565,3.6076463934,67.38,-11.91,68.4245021904,132.91
2019-12-27 11:30:00,69.8645,5.7345,70.0994497161,3.5945,-0.9655,3.7219108667,66.27,6.7,66.6078291194,133.11,71.5045,-12.5155,72.5915371135,3.5945,-0.9655,3.7219108667,67.91,-11.55,68.8851987004,132.94
2019-12-27 12:00:00,70.252,5.929,70.5017485244,3.972,-1.031,4.1036258358,66.28,6.96,66.6444296247,132.85,71.892,-12.261,72.9300472028,3.972,-1.031,4.1036258358,67.92,-11.23,68.8421331744,132.68
2019-12-27 12:30:00,71.0995,5.9665,71.3494080039,3.8595,-0.9635,3.9779482777,67.24,6.93,67.5961722289,132.62,72.7695,-12.1435,73.7757732762,3.8595,-0.9635,3.9779482777,68.91,-11.18,69.8110342281,132.45
2019-12-27 13:00:00,70.538,5.789,70.7751507593,3.778,-0.9410000000000001,3.8934258693,66.76,6.73,67.0983643616,132.77,72.178,-12.331,73.2237478213,3.778,-0.9410000000000001,3.8934258693,68.4,-11.39,69.3418495571,132.6
2019-12-27 13:30:00,69.723,5.7815,69.9622932103,3.6630000000000003,-0.9685,3.7888733484,66.06,6.75,66.4039614782,132.91,71.363,-12.4185,72.4354672191,3.6630000000000003,-0.9685,3.7888733484,67.7,-11.45,68.6614338621,132.74
2019-12-27 14:00:00,69.4505,5.771,69.6898585969,3.5205,-0.889,3.6310110507,65.93,6.66,66.2655302552,132.98,71.0805,-12.449,72.1624215312,3.5205,-0.889,3.6310110507,67.56,-11.56,68.5418645792,132.82
2019-12-27 14:30:00,69.124,5.505,69.3428612115,3.024,-0.835,3.1371644841,66.1,6.34,66.4033553369,133.27,70.754,-12.805,71.9033833766,3.024,-0.835,3.1371644841,67.73,-11.97,68.7796030811,133.1
2019-12-27 15:00:00,68.2295,5.0785,68.4182419571,2.8195,-0.8215,2.9367401145,65.41,5.9,65.6755517678,133.46,69.8395,-13.2915,71.0930357525,2.8195,-0.8215,2.9367401145,67.02,-12.47,68.1702376408,133.29
2019-12-27 15:30:00,68.181,4.9385,68.3596192445,2.601,-0.7715000000000001,2.7130081552,65.58,5.71,65.8281132952,133.64,69.791,-13.4715,71.0792866681,2.601,-0.7715000000000001,2.7130081552,67.19,-12.7,68.3797199468,133.47
2019-12-27 16:00:00,61.0915,6.2665,61.4120541466,2.5315,-0.6135,2.6047791653,58.56,6.88,58.9627679133,133.33,62.5115,-12.0335,63.6591922231,2.5315,-0.6135,2.6047791653,59.98,-11.42,61.0574876653,133.15
2019-12-27 16:30:00,62.7535,6.2475,63.0637218891,2.4335,-0.6025,2.5069759672,60.32,6.85,60.7077005,132.86,64.2435,-11.9225,65.3404415236,2.4335,-0.6025,2.5069759672,61.81,-11.32,62.8380338648,132.69
2019-12-27 17:00:00,66.309,7.179,66.6964880785,2.599,-0.621,2.6721605491,63.71,7.8,64.1857001208,132.05,67.879,-10.751,68.7251238049,2.599,-0.621,2.6721605491,65.28,-10.13,66.0612995634,131.89
2019-12-27 17:30:00,68.065,7.499,68.476851753,2.505,-0.651,2.5882090333,65.56,8.15,66.0646357744,132.22,69.685,-10.471,70.4673049435,2.505,-0.651,2.5882090333,67.18,-9.82,67.8939231449,132.05
2019-12-27 18:00:00,67.787,7.2425,68.1728037802,2.567,-0.6475000000000001,2.6474034921,65.22,7.89,65.6955135454,132.39,69.387,-10.7875,70.2205520147,2.567,-0.6475000000000001,2.6474034921,66.82,-10.14,67.5849983354,132.22
2019-12-27 18:30:00,75.454,6.6555,75.7469589901,2.7039999999999997,-0.6345000000000001,2.7774459941,72.75,7.29,73.1143392229,132.59,77.274,-11.4845,78.1227547917,2.7039999999999997,-0.6345000000000001,2.7774459941,74.57,-10.85,75.355208181,132.42
2019-12-27 19:00:00,74.6775,6.0615,74.9230991651,2.6775,-0.6885,2.7646045829,72.0,6.75,72.3157140599,133.17,76.4775,-12.2285,77.448978163,2.6775,-0.6885,2.7646045829,73.8,-11.54,74.6967977895,132.99
2019-12-27 19:30:00,72.0775,5.078,72.2561560716,2.5975,-0.602,2.6663477361,69.48,5.68,69.7117837959,133.04,73.7975,-13.162,74.962052068,2.5975,-0.602,2.6663477361,71.2,-12.56,72.2993333303,132.86
2019-12-27 20:00:00,70.0005,4.806,70.1652879724,2.5905,-0.604,2.6599823778,67.41,5.41,67.6267417521,132.86,71.6805,-13.424,72.9266608056,2.5905,-0.604,2.6599823778,69.09,-12.82,70.2693425329,132.69
2019-12-27 20:30:00,67.8515,4.521,68.0019521282,2.5815,-0.589,2.6478412434000003,65.27,5.11,65.469725828,132.91,69.4515,-13.739,70.7973938309,2.5815,-0.589,2.6478412434000003,66.87,-13.15,68.1507109281,132.74
2019-12-27 21:00:00,66.0265,4.051,66.150656106,2.5165,-0.579,2.582249649,63.51,4.63,63.6785442673,133.22,67.5865,-14.319,69.086675584,2.5165,-0.579,2.582249649,65.07,-13.74,66.5048306516,133.06
2019-12-27 21:30:00,62.8905,3.215,62.9726227439,2.5005,-0.635,2.5798692312,60.39,3.85,60.5125986882,133.82,64.3605,-15.325,66.1598789694,2.5005,-0.635,2.5798692312,61.86,-14.69,63.5803090587,133.64
2019-12-27 22:00:00,60.278,2.47,60.3285851318,2.628,-0.73,2.7275050871,57.65,3.2,57.7387434917,133.91,61.668,-16.11,63.7375425005,2.628,-0.73,2.7275050871,59.04,-15.38,61.0103761667,133.74
2019-12-27 22:30:00,57.774,1.5815000000000001,57.7956418621,2.664,-0.6785,2.7490467893,55.11,2.26,55.1563205807,134.81,59.104,-17.2485,61.5694207237,2.664,-0.6785,2.7490467893,56.44,-16.57,58.8220919383,134.63
2019-12-27 23:00:00,54.306,0.854,54.3127144599,2.536,-0.586,2.6028238511,51.77,1.44,51.7900231705,135.01,55.536,-18.076,58.4036734461,2.536,-0.586,2.6028238511,53.0,-17.49,55.8112900765,134.83
2019-12-27 23:30:00,51.099,0.3875,51.1004692469,2.469,-0.6625,2.5563386415,48.63,1.05,48.6413342745,136.0,52.239,-18.8425,55.5333496851,2.469,-0.6625,2.5563386415,49.77,-18.18,52.9864633657,135.82
2019-12-28 00:00:00,48.8805,-0.3065,48.8814609285,2.6905,-0.6365000000000001,2.7647644565,46.19,0.33,46.1911788115,136.53,49.9505,-19.6565,53.6789571667,2.6905,-0.6365000000000001,2.7647644565,47.26,-19.02,50.9437729266,136.35
2019-12-28 00:30:00,47.937,-0.3945,47.9386232515,2.887,-0.4345,2.9195135297,45.05,0.04,45.050017758,134.08,48.987,-19.0245,52.551477327,2.887,-0.4345,2.9195135297,46.1,-18.59,49.707123232,133.9
2019-12-28 01:00:00,48.4605,-0.034,48.4605119272,2.9905,-0.41400000000000003,3.0190207436,45.47,0.38,45.4715878324,133.59,49.5205,-18.564,52.8857449248,2.9905,-0.41400000000000003,3.0190207436,46.53,-18.15,49.9446033121,133.42
2019-12-28 01:30:00,46.9175,-0.0625,46.9175416289,3.1475,-0.48250000000000004,3.1842679693,43.77,0.42,43.7720150324,132.92,47.9475,-18.4425,51.3720601349,3.1475,-0.48250000000000004,3.1842679693,44.8,-17.96,48.2659465876,132.75
2019-12-28 02:00:00,46.0085,-0.2705,46.009295175,3.0385,-0.4305,3.0688454669,42.97,0.16,42.9702978812,133.69,46.9985,-18.8005,50.6193421777,3.0385,-0.4305,3.0688454669,43.96,-18.37,47.6438715891,133.52
2019-12-28 02:30:00,44.9815,-0.308,44.9825544656,3.0415,-0.448,3.0743172006,41.94,0.14,41.9402336665,133.75,45.9515,-18.848,49.6667641009,3.0415,-0.448,3.0743172006,42.91,-18.4,46.6886292367,133.57
2019-12-28 03:00:00,44.0885,-0.4975,44.0913068359,2.9985,-0.5875,3.0555128048,41.09,0.09,41.090098564,134.21,45.0385,-19.2475,48.9789009523,2.9985,-0.5875,3.0555128048,42.04,-18.66,45.995186704700004,134.04
2019-12-28 03:30:00,43.283,-0.67,43.2881853281,3.113,-0.5,3.1528985077,40.17,-0.17,40.1703597196,134.31,44.193,-19.49,48.2999104451,3.113,-0.5,3.1528985077,41.08,-18.99,45.2568945024,134.13
2019-12-28 04:00:00,42.513,-0.661,42.5181383647,3.023,-0.451,3.0564570993,39.49,-0.21,39.4905583653,134.73,43.413,-19.611,47.6369592858,3.023,-0.451,3.0564570993,40.39,-19.16,44.7041127862,134.55
2019-12-28 04:30:00,42.0405,-0.7615000000000001,42.0473961441,2.9905,-0.41150000000000003,3.0186789329,39.05,-0.35000000000000003,39.0515684704,134.36,42.9205,-19.5815,47.1763125149,2.9905,-0.41150000000000003,3.0186789329,39.93,-19.17,44.2932703692,134.18
2019-12-28 05:00:00,42.1435,-0.8345,42.1517613214,2.7535,-0.5345,2.8048979482,39.39,-0.30000000000000004,39.3911424054,134.26,43.0435,-19.6345,47.3102154138,2.7535,-0.5345,2.8048979482,40.29,-19.1,44.5880488472,134.08
2019-12-28 05:30:00,42.8555,-0.653,42.8604746736,2.5855,-0.523,2.63786642,40.27,-0.13,40.2702098331,134.33,43.7755,-19.513,47.9275658598,2.5855,-0.523,2.63786642,41.19,-18.99,45.3567657577,134.15
2019-12-28 06:00:00,43.7755,-0.5465,43.7789111617,2.5155000000000003,-0.5065000000000001,2.5659856781,41.26,-0.04,41.2600193892,133.73,44.7255,-19.1865,48.66715661,2.5155000000000003,-0.5065000000000001,2.5659856781,42.21,-18.68,46.158709904,133.55
2019-12-28 06:30:00,46.1355,0.12250000000000001,46.1356626321,2.6355,-0.5275000000000001,2.6877716607,43.5,0.65,43.5048560508,134.37,47.1455,-18.6375,50.6957057008,2.6355,-0.5275000000000001,2.6877716607,44.51,-18.11,48.0532225766,134.2
2019-12-28 07:00:00,48.071,0.752,48.0768816064,2.841,-0.628,2.909581585,45.23,1.38,45.2510475017,135.03,49.121,-18.208,52.3870585641,2.841,-0.628,2.909581585,46.28,-17.58,49.5065127029,134.86
2019-12-28 07:30:00,50.719,1.2595,50.7346361104,2.799,-0.6305000000000001,2.8691342335,47.92,1.8900000000000001,47.9572570108,135.29,51.849,-17.7505,54.8032759171,2.799,-0.6305000000000001,2.8691342335,49.05,-17.12,51.9518709961,135.12
2019-12-28 08:00:00,52.395,1.6675,52.4215278416,2.915,-0.6025,2.976614058,49.48,2.27,49.532043164,135.25,53.565,-17.3225,56.2963429652,2.915,-0.6025,2.976614058,50.65,-16.72,53.3383623671,135.07
2019-12-28 08:30:00,55.3965,2.328,55.4453947254,3.0965,-0.222,3.1044478172,52.3,2.55,52.36212849,135.4,56.6565,-16.682,59.0613927727,3.0965,-0.222,3.1044478172,53.56,-16.46,56.0321800397,135.22
2019-12-28 09:00:00,59.0325,3.0165,59.109519779,3.3225,-0.1835,3.3275634479000002,55.71,3.2,55.8018288231,134.66,60.3725,-15.7735,62.3990549488,3.3225,-0.1835,3.3275634479000002,57.05,-15.59,59.1417838757,134.49
2019-12-28 09:30:00,62.0595,3.6475,62.1665971121,3.6195,-0.48250000000000004,3.6515183828,58.44,4.13,58.5857533877,133.69,63.4795,-14.8325,65.1893394391,3.6195,-0.48250000000000004,3.6515183828,59.86,-14.35,61.5560078303,133.52
