Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2019-12-28 10:00:00,63.791,4.117,63.9237152393,4.171,-0.723,4.2331985543,59.62,4.84,59.816134947,133.31,65.241,-14.263,66.7818931298,4.171,-0.723,4.2331985543,61.07,-13.54,62.5529895369,133.13
2019-12-28 10:30:00,64.988,4.559,65.1477138893,4.908,-0.911,4.9918318281000005,60.08,5.47,60.3284949257,132.81,66.458,-13.641,67.8435158656,4.908,-0.911,4.9918318281000005,61.55,-12.73,62.8526483133,132.64
2019-12-28 11:00:00,65.44,4.912,65.6240911861,5.22,-0.898,5.2966785819,60.22,5.8100000000000005,60.4996239658,132.39,66.91,-13.178,68.1953648278,5.22,-0.898,5.2966785819,61.69,-12.28,62.9003537351,132.22
2019-12-28 11:30:00,66.387,5.113,66.5836056248,5.517,-0.857,5.5831655895,60.87,5.97,61.1620617703,132.31,67.887,-12.917,69.104946697,5.517,-0.857,5.5831655895,62.37,-12.06,63.5252744976,132.14
2019-12-28 12:00:00,67.6865,5.554,67.9139838196,4.6265,-0.896,4.7124641378,63.06,6.45,63.3890061446,132.65,69.2465,-12.596,70.3827889349,4.6265,-0.896,4.7124641378,64.62,-11.7,65.670650979,132.48
2019-12-28 12:30:00,68.3295,5.465,68.5476972279,4.1995000000000005,-0.855,4.2856534216,64.13,6.32,64.4406649562,132.51,69.8995,-12.615,71.0287147937,4.1995000000000005,-0.855,4.2856534216,65.7,-11.76,66.7441952532,132.34
2019-12-28 13:00:00,68.186,5.464,68.4045750809,4.166,-0.796,4.2413644031,64.02,6.26,64.3253293812,132.4,69.766,-12.596,70.8939628741,4.166,-0.796,4.2413644031,65.6,-11.8,66.6528318978,132.22
2019-12-28 13:30:00,68.0435,5.431,68.2598978409,3.8935,-0.8290000000000001,3.9807767144,64.15,6.26,64.4547135592,132.51,69.6335,-12.669,70.7766054798,3.8935,-0.8290000000000001,3.9807767144,65.74,-11.84,66.7977035533,132.34
2019-12-28 14:00:00,67.6915,5.312,67.8996061568,3.9715,-0.8280000000000001,4.0568949025,63.72,6.14,64.0151388345,132.83,69.2615,-12.868,70.4467231761,3.9715,-0.8280000000000001,4.0568949025,65.29,-12.04,66.390855545,132.65
2019-12-28 14:30:00,67.4475,5.1585,67.6444778123,4.0375,-0.8115,4.1182445896,63.41,5.97,63.6904152915,133.01,69.0075,-13.0715,70.234600935,4.0375,-0.8115,4.1182445896,64.97,-12.26,66.1166280144,132.83
2019-12-28 15:00:00,66.685,4.684,66.8493012753,4.385,-0.776,4.4531338403,62.3,5.46,62.538800756,133.36,68.225,-13.636,69.5743567775,4.385,-0.776,4.4531338403,63.84,-12.86,65.1223863199,133.18
2019-12-28 15:30:00,66.724,4.8405000000000005,66.8993469045,4.384,-0.7295,4.4442801723,62.34,5.57,62.5883415661,133.49,68.254,-13.5495,69.5858999098,4.384,-0.7295,4.4442801723,63.87,-12.82,65.1439122252,133.33
2019-12-28 16:00:00,67.3505,4.716,67.5154093985,4.1805,-0.634,4.2283018163,63.17,5.35,63.3961465706,133.11,68.8905,-13.554,70.2111950208,4.1805,-0.634,4.2283018163,64.71,-12.92,65.9871995163,132.94
2019-12-28 16:30:00,70.7285,5.518,70.943421374,3.8785,-0.512,3.9121485465,66.85,6.03,67.1214079113,132.66,72.3985,-12.622,73.4905278675,3.8785,-0.512,3.9121485465,68.52,-12.11,69.5819121611,132.5
2019-12-28 17:00:00,76.133,6.9545,76.4499755347,3.593,-0.4355,3.6192967894,72.54,7.39,72.9154558376,132.19,77.943,-11.0555,78.7231562455,3.593,-0.4355,3.6192967894,74.35,-10.62,75.1046396703,132.02
2019-12-28 17:30:00,77.684,7.2165,78.0184704301,4.154,-0.5435,4.1894042834,73.53,7.76,73.9383425565,131.42,79.534,-10.6035,80.2377178654,4.154,-0.5435,4.1894042834,75.38,-10.06,76.0483267403,131.25
2019-12-28 18:00:00,69.8875,7.671,70.3072321831,5.0375,-0.529,5.0651996259,64.85,8.2,65.3663713235,131.61,71.4975,-10.139,72.2128231497,5.0375,-0.529,5.0651996259,66.46,-9.61,67.1512002871,131.44
2019-12-28 18:30:00,68.515,7.6754999999999995,68.9435894427,4.675,-0.5645,4.7089579792,63.84,8.24,64.3695828789,131.61,70.095,-10.1445,70.8252773044,4.675,-0.5645,4.7089579792,65.42,-9.58,66.1177192589,131.44
2019-12-28 19:00:00,74.9145,6.5845,75.2033107682,4.4045,-0.5855,4.4432454918,70.51,7.17,70.8736128612,131.61,76.6745,-11.3055,77.5035049562,4.4045,-0.5855,4.4432454918,72.27,-10.72,73.0607370617,131.44
2019-12-28 19:30:00,73.5715,5.942,73.8110626956,4.1515,-0.6880000000000001,4.2081226515,69.42,6.63,69.7358824423,132.68,75.3015,-12.238,76.2894786078,4.1515,-0.6880000000000001,4.2081226515,71.15,-11.55,72.0813776228,132.5
2019-12-28 20:00:00,71.239,5.0375,71.4168854491,4.389,-0.6825,4.44174822,66.85,5.72,67.0942687567,133.09,72.889,-13.2425,74.0821849519,4.389,-0.6825,4.44174822,68.5,-12.56,69.6419672324,132.91
2019-12-28 20:30:00,68.781,4.3755,68.9200330909,4.141,-0.7145,4.2021888642,64.64,5.09,64.8400933065,133.58,70.381,-14.0545,71.7705659115,4.141,-0.7145,4.2021888642,66.24,-13.34,67.5699134231,133.4
2019-12-28 21:00:00,66.1825,3.615,66.2811551744,4.4625,-0.755,4.5259177246,61.72,4.37,61.8745125233,133.74,67.7025,-14.905,69.3237876291,4.4625,-0.755,4.5259177246,63.24,-14.15,64.8037043694,133.56
2019-12-28 21:30:00,63.4655,2.6950000000000003,63.5226944898,4.2655,-0.705,4.3233685073,59.2,3.4,59.2975547557,134.63,64.9055,-16.065,66.864102142,4.2655,-0.705,4.3233685073,60.64,-15.36,62.5550893213,134.45
2019-12-28 22:00:00,60.6955,2.053,60.7302110094,4.1555,-0.607,4.1995987011,56.54,2.66,56.6025370456,134.63,62.0655,-16.737,64.2826061952,4.1555,-0.607,4.1995987011,57.91,-16.13,60.1144325433,134.45
2019-12-28 22:30:00,58.0965,1.553,58.1172532149,4.5065,-0.647,4.5527081226,53.59,2.2,53.6351386686,134.67,59.3865,-17.297,61.8542043134,4.5065,-0.647,4.5527081226,54.88,-16.65,57.3501255448,134.5
2019-12-28 23:00:00,55.539,1.1295,55.5504841676,4.079,-0.6305000000000001,4.1274412473,51.46,1.76,51.4900883666,134.44,56.759,-17.6605,59.4430596559,4.079,-0.6305000000000001,4.1274412473,52.68,-17.03,55.3642781945,134.27
2019-12-28 23:30:00,52.338,0.3965,52.3395018724,3.918,-0.6535000000000001,3.9721261624,48.42,1.05,48.4313834203,134.86,53.478,-18.4935,56.5853870381,3.918,-0.6535000000000001,3.9721261624,49.56,-17.84,52.6731354677,134.67
2019-12-29 00:00:00,49.565,-0.0935,49.5650881897,3.835,-0.5935,3.8806529412,45.73,0.5,45.7327333537,135.0,50.635,-19.0135,54.0871186813,3.835,-0.5935,3.8806529412,46.8,-18.42,50.2944967168,134.82
2019-12-29 00:30:00,47.659,-0.481,47.6614271922,3.989,-0.651,4.0417721361,43.67,0.17,43.6703308895,135.52,48.679,-19.521,52.4472542847,3.989,-0.651,4.0417721361,44.69,-18.87,48.5105452453,135.34
2019-12-29 01:00:00,48.358,-0.21450000000000002,48.358475723,3.848,-0.5845,3.8921387758,44.51,0.37,44.511537830099996,134.67,49.388,-19.0545,52.9362684201,3.848,-0.5845,3.8921387758,45.54,-18.47,49.1429801701,134.49
2019-12-29 01:30:00,48.4365,-0.0935,48.4365902444,3.4865,-0.4335,3.5133466239,44.95,0.34,44.9512858548,135.11,49.4865,-19.0435,53.024226298,3.4865,-0.4335,3.5133466239,46.0,-18.61,49.6218913384,134.94
2019-12-29 02:00:00,46.9815,-0.35100000000000003,46.9828111467,3.0815,-0.441,3.11289628,43.9,0.09,43.900092255,135.34,47.9915,-19.361,51.7497091127,3.0815,-0.441,3.11289628,44.91,-18.92,48.7326841042,135.17
2019-12-29 02:30:00,45.8525,-0.42750000000000005,45.8544928279,3.2425,-0.47750000000000004,3.2774704423,42.61,0.05,42.6100293358,135.27,46.8425,-19.4975,50.7382726598,3.2425,-0.47750000000000004,3.2774704423,43.6,-19.02,47.568060713,135.09
2019-12-29 03:00:00,44.482,-0.6245,44.4863835825,3.382,-0.5345,3.4239763799,41.1,-0.09,41.10009854,135.21,45.422,-19.6345,49.4840547475,3.382,-0.5345,3.4239763799,42.04,-19.1,46.1754436903,135.04
2019-12-29 03:30:00,43.689,-0.631,43.6935565273,3.459,-0.521,3.4980168667,40.23,-0.11,40.230150385,135.21,44.609,-19.731,48.7778150597,3.459,-0.521,3.4980168667,41.15,-19.21,45.4130664016,135.04
2019-12-29 04:00:00,43.225,-0.877,43.233895892,3.315,-0.5670000000000001,3.3631404966,39.91,-0.31,39.9112039407,135.54,44.125,-20.017,48.4530279136,3.315,-0.5670000000000001,3.3631404966,40.81,-19.45,45.2079484162,135.36
2019-12-29 04:30:00,41.956,-1.219,41.9737048281,3.296,-0.439,3.3251070659,38.66,-0.78,38.6678677974,135.07,42.836,-20.239,47.3765766703,3.296,-0.439,3.3251070659,39.54,-19.8,44.2204884641,134.89
2019-12-29 05:00:00,41.8225,-1.057,41.8358549004,3.4725,-0.47700000000000004,3.5051084505,38.35,-0.58,38.3543856684,134.95,42.6825,-20.047,47.1558905679,3.4725,-0.47700000000000004,3.5051084505,39.21,-19.57,43.8224714045,134.78
2019-12-29 05:30:00,40.8095,-1.27,40.8292565478,3.0995,-0.6900000000000001,3.1753740330999998,37.71,-0.58,37.7144600916,134.5,41.6595,-20.15,46.2767375714,3.0995,-0.6900000000000001,3.1753740330999998,38.56,-19.46,43.1921891087,134.32
2019-12-29 06:00:00,42.6225,-0.984,42.6338569948,2.9225000000000003,-0.454,2.9575534230000002,39.7,-0.53,39.7035376258,134.37,43.5225,-19.824,47.8246691808,2.9225000000000003,-0.454,2.9575534230000002,40.6,-19.37,44.9839626978,134.19
2019-12-29 06:30:00,44.4135,-0.433,44.4156106707,3.0135,-0.483,3.051961869,41.4,0.05,41.4000301932,134.22,45.3735,-19.133,49.2425242169,3.0135,-0.483,3.051961869,42.36,-18.65,46.2838211474,134.04
2019-12-29 07:00:00,46.0115,0.073,46.0115579094,3.2915,-0.527,3.333421853,42.72,0.6000000000000001,42.7242132754,133.7,47.0015,-18.527,50.5211909128,3.2915,-0.527,3.333421853,43.71,-18.0,47.2711762071,133.53
2019-12-29 07:30:00,48.1725,0.7515000000000001,48.1783614136,3.2125,-0.5285000000000001,3.2556824937,44.96,1.28,44.97821695,134.41,49.2225,-18.0485,52.4271194946,3.2125,-0.5285000000000001,3.2556824937,46.01,-17.52,49.2328193383,134.24
2019-12-29 08:00:00,50.107,1.1015,50.1191056509,2.8970000000000002,-0.5485,2.9484676105,47.21,1.65,47.2388251336,134.66,51.227,-17.7385,54.2112526257,2.8970000000000002,-0.5485,2.9484676105,48.33,-17.19,51.2960524797,134.48
2019-12-29 08:30:00,53.394,1.8125,53.4247544894,2.924,-0.4675,2.961136986,50.47,2.2800000000000002,50.5214736523,135.59,54.594,-17.2675,57.2596838295,2.924,-0.4675,2.961136986,51.67,-16.8,54.3325767841,135.41
2019-12-29 09:00:00,56.786,2.4105,56.8371384418,3.296,-0.6195,3.3537137997,53.49,3.03,53.5757501114,134.66,58.066,-16.4195,60.342856547,3.296,-0.6195,3.3537137997,54.77,-15.8,57.003446387,134.49
2019-12-29 09:30:00,60.9585,3.365,61.0513058603,3.9485,-0.595,3.9930786681,57.01,3.96,57.1473682684,133.15,62.3585,-15.025,64.1430678035,3.9485,-0.595,3.9930786681,58.41,-14.43,60.1660452415,132.97
2019-12-29 10:00:00,63.669,4.245,63.8103564165,4.449,-0.835,4.5266793569,59.22,5.08,59.4374864879,132.85,65.119,-14.035,66.6143031638,4.449,-0.835,4.5266793569,60.67,-13.2,62.0893622129,132.68
2019-12-29 10:30:00,65.9845,4.894,66.1657424673,7.9645,-0.426,7.9758846688,58.02,5.32,58.2633915937,133.98,67.4045,-13.676,68.7779004932,7.9645,-0.426,7.9758846688,59.44,-13.25,60.8989006469,133.81
2019-12-29 11:00:00,67.096,4.99,67.2812998983,8.436,0.04,8.4360948311,58.66,4.95,58.8684813801,134.79,68.526,-13.78,69.8977902083,8.436,0.04,8.4360948311,60.09,-13.82,61.6587422836,134.61
2019-12-29 11:30:00,68.064,5.243,68.2656366337,8.764,0.133,8.7650091272,59.3,5.11,59.5197622643,134.39,69.504,-13.407,70.7852644623,8.764,0.133,8.7650091272,60.74,-13.54,62.2308540838,134.21
2019-12-29 12:00:00,68.2915,5.4795,68.5109764381,6.7015,-0.2505,6.7061801721,61.59,5.73,61.8559698008,134.12,69.8015,-13.0905,71.0183820746,6.7015,-0.2505,6.7061801721,63.1,-12.84,64.3931331743,133.94
2019-12-29 12:30:00,69.5755,5.934,69.8280928871,5.1355,-0.806,5.1983647669,64.44,6.74,64.7915210502,133.57,71.1655,-12.476,72.2508059903,5.1355,-0.806,5.1983647669,66.03,-11.67,67.0533354875,133.4
2019-12-29 13:00:00,69.5505,5.7945,69.7914628053,5.4205,-0.7955,5.4785619007,64.13,6.59,64.4677050933,133.75,71.1305,-12.6355,72.2440578214,5.4205,-0.7955,5.4785619007,65.71,-11.84,66.768178798,133.58
2019-12-29 13:30:00,68.943,5.693,69.1776517237,5.343,-0.897,5.4177724205,63.6,6.59,63.9405043771,133.52,70.513,-12.717,71.6505775134,5.343,-0.897,5.4177724205,65.17,-11.82,66.2332341049,133.35
2019-12-29 14:00:00,67.8665,5.2385,68.0683752157,5.7265,-0.9915,5.811701515,62.14,6.23,62.4515211984,133.98,69.3865,-13.2815,70.6461932768,5.7265,-0.9915,5.811701515,63.66,-12.29,64.8354817982,133.81
2019-12-29 14:30:00,66.878,4.6865,67.042003,4.868,-0.8535,4.9422551786,62.01,5.54,62.2569811346,134.29,68.398,-13.9035,69.7968030518,4.868,-0.8535,4.9422551786,63.53,-13.05,64.8564830992,134.11
2019-12-29 15:00:00,66.066,4.7375,66.2356419328,4.356,-0.8425,4.4367265241,61.71,5.58,61.9617664371,134.6,67.576,-13.9925,69.0094619038,4.356,-0.8425,4.4367265241,63.22,-13.15,64.5731437983,134.42
2019-12-29 15:30:00,66.7625,4.765,66.9323287452,3.3325,-0.605,3.3869722836,63.43,5.37,63.6569069308,134.4,68.3225,-13.885,69.7191310276,3.3325,-0.605,3.3869722836,64.99,-13.28,66.332936766,134.22
2019-12-29 16:00:00,67.34,4.9135,67.5190201517,2.98,-0.3965,3.0062621725,64.36,5.31,64.5786783699,133.66,68.93,-13.5565,70.2504348189,2.98,-0.3965,3.0062621725,65.95,-13.16,67.2501903343,133.48
2019-12-29 16:30:00,70.7675,6.235,71.0416376588,2.8975,-0.425,2.928503244,67.87,6.66,68.1959859523,132.65,72.4575,-11.935,73.4338718253,2.8975,-0.425,2.928503244,69.56,-11.51,70.505841602,132.47
2019-12-29 17:00:00,75.6445,7.8385,76.0495395285,2.9445,-0.18150000000000002,2.950088558,72.7,8.02,73.1410308924,132.15,77.4645,-10.1615,78.1281309293,2.9445,-0.18150000000000002,2.950088558,74.52,-9.98,75.1853097353,131.98
2019-12-29 17:30:00,69.5865,9.063,70.174204315,2.7165,-0.317,2.7349335001,66.87,9.38,67.5246717874,132.15,71.2565,-8.877,71.8073110571,2.7165,-0.317,2.7349335001,68.54,-8.56,69.072463399,131.98
2019-12-29 18:00:00,69.621,8.767,70.1708196475,2.791,-0.193,2.7976650979,66.83,8.96,67.4279652666,132.62,71.291,-9.303,71.8954274624,2.791,-0.193,2.7976650979,68.5,-9.11,69.1031265573,132.45
2019-12-29 18:30:00,76.7435,7.634,77.1222584488,2.7835,-0.146,2.7873263623,73.96,7.78,74.3680711058,132.35,78.6035,-10.446,79.2945718713,2.7835,-0.146,2.7873263623,75.82,-10.3,76.516419153,132.18
2019-12-29 19:00:00,75.7255,6.5515,76.0083778442,2.7155,-0.1385,2.7190296983,73.01,6.69,73.31586595,132.35,77.5655,-11.5285,78.417556086,2.7155,-0.1385,2.7190296983,74.85,-11.39,75.7116543209,132.18
2019-12-29 19:30:00,73.764,5.7145,73.9850201477,2.854,-0.1955,2.8606880728,70.91,5.91,71.1558585079,132.81,75.524,-12.5055,76.5523487964,2.854,-0.1955,2.8606880728,72.67,-12.31,73.7052576144,132.64
2019-12-29 20:00:00,70.638,5.1835,70.82793034,2.848,-0.35650000000000004,2.8702258186,67.79,5.54,68.0159959127,132.38,72.328,-12.9465,73.4775574325,2.848,-0.35650000000000004,2.8702258186,69.48,-12.59,70.6114615342,132.21
2019-12-29 20:30:00,69.239,4.8395,69.4079237641,2.699,-0.41050000000000003,2.7300386902,66.54,5.25,66.7467909341,133.03,70.889,-13.4705,72.1574992031,2.699,-0.41050000000000003,2.7300386902,68.19,-13.06,69.4293864297,132.86
2019-12-29 21:00:00,67.217,4.1215,67.3432390909,2.657,-0.34850000000000003,2.6797576849,64.56,4.47,64.7145617307,133.92,68.797,-14.4485,70.297840374,2.657,-0.34850000000000003,2.6797576849,66.14,-14.1,67.6262493415,133.75
2019-12-29 21:30:00,64.394,3.205,64.4737098436,2.7039999999999997,-0.145,2.707884968,61.69,3.35,61.780891868,133.47,65.914,-15.295,67.6652970214,2.7039999999999997,-0.145,2.707884968,63.21,-15.15,65.0002046151,133.3
2019-12-29 22:00:00,61.007,2.4775,61.0572850301,2.6870000000000003,-0.2525,2.6988377591,58.32,2.73,58.38386164,133.69,62.437,-16.0825,64.4750011652,2.6870000000000003,-0.2525,2.6988377591,59.75,-15.83,61.8114180391,133.52
2019-12-29 22:30:00,58.9505,2.0855,58.9873779761,2.8805,-0.2745,2.8935498095,56.07,2.36,56.1196445106,133.79,60.3005,-16.5045,62.5183878591,2.8805,-0.2745,2.8935498095,57.42,-16.23,59.669668174,133.62
2019-12-29 23:00:00,55.7125,1.48,55.732154599,2.6425,-0.27,2.6562579412,53.07,1.75,53.0988455618,133.94,56.9825,-17.16,59.510258832,2.6425,-0.27,2.6562579412,54.34,-16.89,56.9043732942,133.77
2019-12-29 23:30:00,52.417,1.042,52.4273559604,2.547,-0.248,2.5590453298,49.87,1.29,49.8866815894,132.95,53.607,-17.338,56.3410746525,2.547,-0.248,2.5590453298,51.06,-17.09,53.8441426712,132.77
2019-12-30 00:00:00,49.4065,0.3125,49.4074882837,2.4565,-0.1875,2.4636453681,46.95,0.5,46.9526623313,133.61,50.5265,-18.2275,53.7137687981,2.4565,-0.1875,2.4636453681,48.07,-18.04,51.3436120662,133.44
2019-12-30 00:30:00,48.8075,-0.171,48.8077995535,2.4175,-0.221,2.4275805342,46.39,0.05,46.3900269455,133.75,49.8975,-18.741,53.3008966834,2.4175,-0.221,2.4275805342,47.48,-18.52,50.9641128639,133.57
2019-12-30 01:00:00,49.868,0.457,49.8700939742,2.448,-0.113,2.4506066596,47.42,0.5700000000000001,47.423425646,132.58,50.988,-17.833,54.0165903496,2.448,-0.113,2.4506066596,48.54,-17.72,51.6733006494,132.41
2019-12-30 01:30:00,49.245,0.544,49.2480046398,2.395,-0.176,2.4014580987,46.85,0.72,46.8555322241,133.27,50.355,-17.906,53.4439038713,2.395,-0.176,2.4014580987,47.96,-17.73,51.1323234364,133.1
2019-12-30 02:00:00,48.4245,0.41500000000000004,48.4262782511,2.3745,-0.125,2.37778789,46.05,0.54,46.0531660149,134.02,49.5045,-18.245,52.7596014508,2.3745,-0.125,2.37778789,47.13,-18.12,50.4932797509,133.85
2019-12-30 02:30:00,47.532,-0.031,47.532010109,2.422,-0.14100000000000001,2.4261007811,45.11,0.11,45.1101341164,134.63,48.592,-18.781,52.095186198,2.422,-0.14100000000000001,2.4261007811,46.17,-18.64,49.7907471324,134.46
2019-12-30 03:00:00,46.4995,-0.007,46.4995005269,2.3995,-0.157,2.4046307929,44.1,0.15,44.1002551013,134.82,47.5195,-18.847,51.1205662063,2.3995,-0.157,2.4046307929,45.12,-18.69,48.8377978619,134.64
2019-12-30 03:30:00,45.654,-0.1685,45.6543109492,2.444,-0.14850000000000002,2.4485073514,43.21,-0.02,43.2100046286,135.38,46.654,-19.2185,50.4573726848,2.444,-0.14850000000000002,2.4485073514,44.21,-19.07,48.1475752245,135.2
2019-12-30 04:00:00,45.1595,-0.10650000000000001,45.1596255797,2.5295,-0.1365,2.5331803134,42.63,0.03,42.6300105559,135.79,46.1395,-19.2165,49.9812698168,2.5295,-0.1365,2.5331803134,43.61,-19.08,47.6012447316,135.61
2019-12-30 04:30:00,44.217,-0.2735,44.2178458459,2.577,-0.1935,2.5842544863,41.64,-0.08,41.6400768491,135.68,45.167,-19.5035,49.1980121677,2.577,-0.1935,2.5842544863,42.59,-19.31,46.7630644847,135.5
2019-12-30 05:00:00,44.313,-0.2795,44.313881451,2.563,-0.1595,2.567958187,41.75,-0.12,41.7501724547,135.3,45.273,-19.3695,49.2424822613,2.563,-0.1595,2.567958187,42.71,-19.21,46.8312737388,135.12
2019-12-30 05:30:00,45.7425,-0.061,45.7425406733,2.5925000000000002,-0.291,2.6087807976,43.15,0.23,43.1506129736,134.73,46.7425,-18.931,50.4305866241,2.5925000000000002,-0.291,2.6087807976,44.15,-18.64,47.9236069177,134.55
2019-12-30 06:00:00,47.1865,0.489,47.1890337181,2.5564999999999998,-0.271,2.5708234576,44.63,0.76,44.6364705146,134.05,48.2165,-18.191,51.5339048904,2.5564999999999998,-0.271,2.5708234576,45.66,-17.92,49.0506065202,133.87
2019-12-30 06:30:00,50.3355,1.5,50.3578450715,2.6855,-0.4,2.7151261941,47.65,1.9,47.6878653328,135.07,51.4755,-17.44,54.3496154563,2.6855,-0.4,2.7151261941,48.79,-17.04,51.6800319272,134.89
2019-12-30 07:00:00,53.22,2.2015000000000002,53.265514193,2.7800000000000002,-0.3785,2.8056482762,50.44,2.58,50.5059402447,135.47,54.41,-16.8185,56.9500662181,2.7800000000000002,-0.3785,2.8056482762,51.63,-16.44,54.1842274098,135.29
2019-12-30 07:30:00,56.037,2.927,56.113391432,2.8369999999999997,-0.493,2.8795169734,53.2,3.42,53.3098152313,134.61,57.317,-15.863,59.4716172472,2.8369999999999997,-0.493,2.8795169734,54.48,-15.37,56.6066012052,134.44
2019-12-30 08:00:00,58.347,3.5215,58.4531724652,2.737,-0.5185000000000001,2.7856796747,55.61,4.04,55.7565574619,134.24,59.687,-15.1485,61.5793392401,2.737,-0.5185000000000001,2.7856796747,56.95,-14.63,58.7991445516,134.07
2019-12-30 08:30:00,61.0065,4.3565000000000005,61.1618519545,1.9965000000000002,-0.42350000000000004,2.040922463,59.01,4.78,59.2032811591,134.16,62.4465,-14.2735,64.0569915349,1.9965000000000002,-0.42350000000000004,2.040922463,60.45,-13.85,62.016328495,133.99
2019-12-30 09:00:00,64.627,5.339,64.8471591513,2.147,-0.541,2.21411156,62.48,5.88,62.7560738096,133.58,66.167,-13.101,67.4515240006,2.147,-0.541,2.21411156,64.02,-12.56,65.2404322487,133.4
2019-12-30 09:30:00,67.598,5.881,67.8533401168,3.188,-0.759,3.277106193,64.41,6.64,64.7513528816,133.45,69.188,-12.459,70.3008252085,3.188,-0.759,3.277106193,66.0,-11.7,67.0290235644,133.27
2019-12-30 10:00:00,67.8915,6.1735,68.1716060725,4.2815,-1.0765,4.4147587137,63.61,7.25,64.0218290898,133.09,69.4615,-12.0465,70.4983556156,4.2815,-1.0765,4.4147587137,65.18,-10.97,66.0966965892,132.91
2019-12-30 10:30:00,67.885,6.164,68.1642730541,5.335,-1.296,5.4901585587,62.55,7.46,62.9932861502,132.92,69.425,-11.986,70.4520746394,5.335,-1.296,5.4901585587,64.09,-10.69,64.9754122726,132.75
2019-12-30 11:00:00,66.524,6.0055,66.7945252715,6.674,-1.6245,6.8688628062,59.85,7.63,60.3343964916,133.13,67.974,-12.2045,69.060947693,6.674,-1.6245,6.8688628062,61.3,-10.58,62.2063212222,132.96
2019-12-30 11:30:00,65.4995,6.049,65.77822513,8.1795,-1.9809999999999999,8.4159717947,57.32,8.03,57.8797313401,133.17,66.8895,-12.181,67.9895725185,8.1795,-1.9809999999999999,8.4159717947,58.71,-10.2,59.5894629947,132.99
2019-12-30 12:00:00,64.2825,5.621,64.5277881788,9.0825,-2.209,9.3472716474,55.2,7.83,55.7525685507,133.49,65.6125,-12.679,66.8263211411,9.0825,-2.209,9.3472716474,56.53,-10.47,57.4914063143,133.31
2019-12-30 12:30:00,64.077,5.5305,64.3152264961,9.277,-2.3295,9.565003881300001,54.8,7.86,55.3608128553,133.37,65.397,-12.7495,66.6282024315,9.277,-2.3295,9.565003881300001,56.12,-10.42,57.0791625727,133.19
2019-12-30 13:00:00,64.2045,5.3845,64.4298894963,9.2545,-2.2155,9.5159976093,54.95,7.6,55.4730790564,133.46,65.5345,-12.9055,66.793133034,9.2545,-2.2155,9.5159976093,56.28,-10.69,57.2862505319,133.28
2019-12-30 13:30:00,64.2125,5.331,64.4334130498,8.6225,-1.9889999999999999,8.8489336787,55.59,7.32,56.0698715889,133.26,65.5425,-12.929,66.8055263227,8.6225,-1.9889999999999999,8.8489336787,56.92,-10.94,57.9617977637,133.09
2019-12-30 14:00:00,64.1725,5.1985,64.3827163026,7.7425,-1.8115,7.9515934567,56.43,7.01,56.8637406438,133.48,65.5425,-13.1215,66.8430480192,7.7425,-1.8115,7.9515934567,57.8,-11.31,58.896146733,133.31
2019-12-30 14:30:00,64.067,5.2645,64.2829327991,6.007,-1.5755,6.2101730451,58.06,6.84,58.4615189676,133.48,65.477,-13.0855,66.7717592943,6.007,-1.5755,6.2101730451,59.47,-11.51,60.57359986,133.31
2019-12-30 15:00:00,64.2055,5.3065,64.4244144133,5.0155,-1.3435000000000001,5.1923243832,59.19,6.65,59.5623924973,133.51,65.6355,-13.0635,66.9228951294,5.0155,-1.3435000000000001,5.1923243832,60.62,-11.72,61.7425525873,133.34
2019-12-30 15:30:00,66.334,5.445,66.5571001547,4.204,-0.975,4.3155811890999995,62.13,6.42,62.4608141157,133.25,67.854,-12.855,69.0609610489,4.204,-0.975,4.3155811890999995,63.65,-11.88,64.7491845508,133.08
2019-12-30 16:00:00,68.9365,5.971,69.1946087008,3.5665,-0.789,3.6527309304,65.37,6.76,65.7186008676,132.96,70.5565,-12.239,71.6101446253,3.5665,-0.789,3.6527309304,66.99,-11.45,67.961478795,132.79
2019-12-30 16:30:00,71.8365,6.4805,72.1282164794,2.8465,-0.6295000000000001,2.9152757159,68.99,7.11,69.3554049804,132.88,73.5365,-11.7095,74.4629385836,2.8465,-0.6295000000000001,2.9152757159,70.69,-11.08,71.5530747068,132.7
2019-12-30 17:00:00,77.668,7.7855,78.0572369114,4.868,-0.3645,4.8816272133,72.8,8.15,73.2547780012,132.41,79.488,-10.2745,80.1492825561,4.868,-0.3645,4.8816272133,74.62,-9.91,75.2751785119,132.25
2019-12-30 17:30:00,80.2975,8.88,80.7870218924,25.3075,3.3,25.521746732,54.99,5.58,55.2723846057,133.12,81.6175,-9.42,82.1593129612,25.3075,3.3,25.521746732,56.31,-12.72,57.728801304,132.95
2019-12-30 18:00:00,72.136,10.6275,72.9146504637,25.546,3.5175,25.7870301169,46.59,7.11,47.1293984685,132.99,73.226,-7.5925,73.6185651331,25.546,3.5175,25.7870301169,47.68,-11.11,48.9572721871,132.82
2019-12-30 18:30:00,71.381,9.113,71.9603636039,13.581,1.363,13.6492245201,57.8,7.75,58.3172573086,133.03,72.791,-9.117,73.3597258037,13.581,1.363,13.6492245201,59.21,-10.48,60.1303126551,132.86
2019-12-30 19:00:00,78.4375,7.28,78.7746139708,11.4575,0.71,11.4794776122,66.98,6.57,67.3014509502,133.23,80.0975,-11.03,80.8533883412,11.4575,0.71,11.4794776122,68.64,-11.74,69.636751791,133.06
2019-12-30 19:30:00,77.47,6.717,77.7606519327,11.05,0.937,11.089655946,66.42,5.78,66.6710191912,132.98,79.11,-11.543,79.9476888284,11.05,0.937,11.089655946,68.06,-12.48,69.1947541364,132.8
2019-12-30 20:00:00,75.6335,6.4525,75.9082411764,10.8435,1.2325,10.9133197745,64.79,5.22,64.9999423077,133.35,77.2235,-11.8975,78.1346239416,10.8435,1.2325,10.9133197745,66.38,-13.13,67.6661015576,133.18
2019-12-30 20:30:00,73.8955,6.2215,74.1569415665,10.1955,1.3815,10.2886715615,63.7,4.84,63.8836097916,133.32,75.4655,-12.1285,76.4339074135,10.1955,1.3815,10.2886715615,65.27,-13.51,66.653529539,133.18
2019-12-30 21:00:00,71.5035,5.781,71.7368139329,6.6635,0.931,6.7282236326,64.84,4.85,65.0211357944,133.22,73.0935,-12.559,74.1646022254,6.6635,0.931,6.7282236326,66.43,-13.49,67.78587611,133.04
2019-12-30 21:30:00,68.8795,4.644,69.0358765878,2.1295,0.034,2.1297714079,66.75,4.61,66.9090023838,133.81,70.5195,-13.846,71.8659279231,2.1295,0.034,2.1297714079,68.39,-13.88,69.7842854803,133.63
2019-12-30 22:00:00,65.432,3.833,65.5441722276,2.162,0.033,2.1622518355,63.27,3.8,63.3840113909,134.17,66.992,-14.767,68.6002358086,2.162,0.033,2.1622518355,64.83,-14.8,66.4978864326,133.99
2019-12-30 22:30:00,62.4055,3.1285,62.4838694584,2.2655,-0.0415,2.2658800718,60.14,3.17,60.2234879428,134.82,63.8655,-15.6915,65.7649242568,2.2655,-0.0415,2.2658800718,61.6,-15.65,63.556923305,134.65
2019-12-30 23:00:00,58.1885,1.996,58.2227236416,2.2085,0.046,2.2089790062,55.98,1.9500000000000002,56.0139527261,134.69,59.5285,-16.784,61.8493732244,2.2085,0.046,2.2089790062,57.32,-16.83,59.7396961827,134.52
2019-12-30 23:30:00,54.689,1.5474999999999999,54.7108899329,2.449,-0.0425,2.4493687452,52.24,1.5899999999999999,52.2641913742,134.69,55.919,-17.2925,58.5317445259,2.449,-0.0425,2.4493687452,53.47,-17.25,56.1836577663,134.52
2019-12-31 00:00:00,51.795,0.911,51.8030109743,2.635,-0.11900000000000001,2.6376857281,49.16,1.03,49.1707890927,135.4,52.945,-18.099,55.9530770021,2.635,-0.11900000000000001,2.6376857281,50.31,-17.98,53.4263652142,135.23
2019-12-31 00:30:00,50.848,0.512,50.8505776565,2.698,-0.218,2.7067929363000003,48.15,0.73,48.1555334307,135.46,51.968,-18.508,55.1653794331,2.698,-0.218,2.7067929363000003,49.27,-18.29,52.5552756629,135.29
2019-12-31 01:00:00,51.865,1.045,51.8755265034,2.495,-0.47500000000000003,2.5398129852,49.37,1.52,49.3933932829,134.92,53.045,-17.845,55.9662045345,2.495,-0.47500000000000003,2.5398129852,50.55,-17.37,53.4510935342,134.74
2019-12-31 01:30:00,51.246,1.2115,51.2603184564,2.856,-0.3085,2.8726134877,48.39,1.52,48.4138668152,135.06,52.376,-17.7285,55.2950729112,2.856,-0.3085,2.8726134877,49.52,-17.42,52.4946359164,134.89
2019-12-31 02:00:00,49.6695,0.8585,49.6769187098,3.0295,-0.3315,3.0475830588,46.64,1.19,46.655178705,135.76,50.7595,-18.2515,53.9411169007,3.0295,-0.3315,3.0475830588,47.73,-17.92,50.9831276012,135.58
2019-12-31 02:30:00,48.606,0.6865,48.6108477426,5.166,-0.2235,5.1708324523,43.44,0.91,43.4495304923,136.35,49.596,-18.6035,52.9703070432,5.166,-0.2235,5.1708324523,44.43,-18.38,48.0816940217,136.18
2019-12-31 03:00:00,47.467,0.177,47.4673300071,11.547,0.647,11.5651121049,35.92,-0.47000000000000003,35.923074757,137.11,48.237,-19.323,51.9633187739,11.547,0.647,11.5651121049,36.69,-19.97,41.7726824611,136.93
2019-12-31 03:30:00,46.464,0.10400000000000001,46.464116391,11.844,0.6940000000000001,11.8643150666,34.62,-0.59,34.6250270758,137.11,47.204,-19.436,51.0487581827,11.844,0.6940000000000001,11.8643150666,35.36,-20.13,40.68840744,136.96
2019-12-31 04:00:00,45.7585,-0.1125,45.7586382938,10.5485,0.34750000000000003,10.5542223067,35.21,-0.46,35.2130047,137.19,46.5285,-19.6325,50.5008551264,10.5485,0.34750000000000003,10.5542223067,35.98,-19.98,41.1553252933,137.01
2019-12-31 04:30:00,44.8975,-0.41650000000000004,44.8994318283,4.5375,-0.7065,4.5921725251000005,40.36,0.29,40.3610418597,136.92,45.8075,-19.8165,49.9101265126,4.5375,-0.7065,4.5921725251000005,41.27,-19.11,45.4797207555,136.74
2019-12-31 05:00:00,44.633,-0.35750000000000004,44.6344317232,5.033,-0.7575000000000001,5.0896851818,39.6,0.4,39.6020201505,136.99,45.523,-19.8075,49.6455495009,5.033,-0.7575000000000001,5.0896851818,40.49,-19.05,44.7475429493,136.8
2019-12-31 05:30:00,45.0815,-0.1565,45.0817716433,4.3415,-0.6765,4.3938905881,40.74,0.52,40.7433184706,136.86,45.9915,-19.5865,49.98848922,4.3415,-0.6765,4.3938905881,41.65,-18.91,45.7417817755,136.68
2019-12-31 06:00:00,45.931,-0.215,45.9315031977,5.041,-0.675,5.0859911522,40.89,0.46,40.8925873478,136.92,46.861,-19.625,50.804467776,5.041,-0.675,5.0859911522,41.82,-18.95,45.9131233963,136.74
2019-12-31 06:30:00,48.4295,0.7005,48.4345658647,4.9895,-0.47950000000000004,5.0124874563,43.44,1.18,43.4560237482,136.15,49.4195,-18.5095,52.7720434558,4.9895,-0.47950000000000004,5.0124874563,44.43,-18.03,47.9489916474,135.97
2019-12-31 07:00:00,50.783500000000004,1.1805,50.7972189445,5.3335,-0.41950000000000004,5.3499721962,45.45,1.6,45.4781540962,135.79,51.8435,-17.8795,54.8399946435,5.3335,-0.41950000000000004,5.3499721962,46.51,-17.46,49.679288441,135.6
2019-12-31 07:30:00,52.966,1.7965,52.9964580727,5.966,-0.5435,5.9907051547000005,47.0,2.34,47.0582150108,134.9,54.076,-17.0435,56.6982774716,5.966,-0.5435,5.9907051547000005,48.11,-16.5,50.8608110435,134.72
2019-12-31 08:00:00,54.814,2.279,54.8613564998,4.934,-0.47100000000000003,4.9564298643,49.88,2.75,49.9557494189,134.76,55.984,-16.491,58.3623280636,4.934,-0.47100000000000003,4.9564298643,51.05,-16.02,53.5046063438,134.59
2019-12-31 08:30:00,57.8555,3.048,57.9357332244,5.0755,-0.532,5.103305228,52.78,3.58,52.9012740867,134.5,59.1155,-15.642,61.1499346218,5.0755,-0.532,5.103305228,54.04,-15.11,56.1126875136,134.32
2019-12-31 09:00:00,61.6385,4.1215,61.7761397669,4.8685,-0.42850000000000005,4.8873207896,56.77,4.55,56.9520447394,133.9,63.0185,-14.3885,64.6402372714,4.8685,-0.42850000000000005,4.8873207896,58.15,-13.96,59.8022081532,133.72
2019-12-31 09:30:00,66.219,5.303,66.4310000677,5.719,-0.577,5.7480335768,60.5,5.88,60.7850672452,133.6,67.699,-13.107,68.9561313445,5.719,-0.577,5.7480335768,61.98,-12.53,63.2338619728,133.42
2019-12-31 10:00:00,68.5665,5.9525,68.824393775,5.5165,-0.7175,5.5629649019,63.05,6.67,63.4018248949,133.57,70.1165,-12.4075,71.2058258045,5.5165,-0.7175,5.5629649019,64.6,-11.69,65.649189637,133.42
2019-12-31 10:30:00,69.395,5.8345,69.6398407182,5.9350000000000005,-0.7655000000000001,5.9841637051,63.46,6.6,63.8022852255,133.32,70.965,-12.4855,72.0549716206,5.9350000000000005,-0.7655000000000001,5.9841637051,65.03,-11.72,66.0776762606,133.15
2019-12-31 11:00:00,69.6805,5.6895,69.9123915376,5.9905,-0.9105000000000001,6.0592986805,63.69,6.6,64.0310557464,133.32,71.2405,-12.6005,72.3462607223,5.9905,-0.9105000000000001,6.0592986805,65.25,-11.69,66.2889025403,133.15
2019-12-31 11:30:00,70.2605,5.8225,70.501343012,6.4005,-0.7675000000000001,6.4463521855,63.86,6.59,64.1991253835,133.18,71.8305,-12.4375,72.8993287795,6.4005,-0.7675000000000001,6.4463521855,65.43,-11.67,66.462574431,133.0
2019-12-31 12:00:00,70.7745,5.9435,71.0236231299,5.9345,-0.7665000000000001,5.9837958271,64.84,6.71,65.1862692597,133.18,72.3745,-12.3065,73.4133379741,5.9345,-0.7665000000000001,5.9837958271,66.44,-11.54,67.4347477196,133.0
2019-12-31 12:30:00,71.519,5.9405,71.7652903655,5.839,-0.7495,5.8869067642,65.68,6.69,66.019834141,133.09,73.149,-12.2595,74.1692088488,5.839,-0.7495,5.8869067642,67.31,-11.51,68.2870134067,132.92
2019-12-31 13:00:00,68.683,6.6655,69.0056764277,5.633,-0.7045,5.6768837622,63.05,7.37,63.4792832348,133.09,70.233,-11.5045,71.1690087696,5.633,-0.7045,5.6768837622,64.6,-10.8,65.4965647954,132.92
2019-12-31 13:30:00,71.034,5.7865,71.2692973043,5.7940000000000005,-0.9835,5.876879125,65.24,6.77,65.5903232192,133.28,72.644,-12.493500000000001,73.7105031746,5.7940000000000005,-0.9835,5.876879125,66.85,-11.51,67.8336391475,133.11
2019-12-31 14:00:00,70.267,5.3485,70.4702613962,5.357,-0.8715,5.4274267614,64.91,6.22,65.2073347101,133.52,71.867,-13.0015,73.0335860495,5.357,-0.8715,5.4274267614,66.51,-12.13,67.6070780318,133.34
2019-12-31 14:30:00,69.871,5.125,70.0587058544,5.411,-0.785,5.4676453799,64.46,5.91,64.7303615006,133.52,71.451,-13.205,72.66097595,5.411,-0.785,5.4676453799,66.04,-12.42,67.1977529386,133.34
2019-12-31 15:00:00,69.179,4.8475,69.3486286616,5.209,-0.7825000000000001,5.2674459893,63.97,5.63,64.2172702628,133.61,70.749,-13.5125,72.0278325181,5.209,-0.7825000000000001,5.2674459893,65.54,-12.73,66.7648447913,133.44
2019-12-31 15:30:00,70.6505,5.073,70.8323971022,4.4805,-0.537,4.5125657059,66.17,5.61,66.4073866373,133.52,72.2805,-13.257,73.4861805325,4.4805,-0.537,4.5125657059,67.8,-12.72,68.9828848338,133.35
2019-12-31 16:00:00,72.206,5.5215,72.4168032866,4.406,-0.5885,4.4451285977,67.8,6.11,68.0747537638,133.41,73.886,-12.7985,74.9862827339,4.406,-0.5885,4.4451285977,69.48,-12.21,70.544698596,133.24
2019-12-31 16:30:00,71.7595,4.953,71.9302304268,4.7495,-0.587,4.7856367654,67.01,5.54,67.2386176241,133.25,73.4195,-13.327,74.6192462388,4.7495,-0.587,4.7856367654,68.67,-12.74,69.8417962255,133.08
2019-12-31 17:00:00,66.5915,6.4955,66.9075436143,4.4115,-0.48450000000000004,4.4380257435,62.18,6.98,62.5705425899,132.75,68.1115,-11.6345,69.0980319727,4.4115,-0.48450000000000004,4.4380257435,63.7,-11.15,64.6684815037,132.58
2019-12-31 17:30:00,68.1685,6.8275,68.509555162,4.1785,-0.5725,4.2175370182,63.99,7.4,64.4164583007,132.85,69.7485,-11.3125,70.6599314216,4.1785,-0.5725,4.2175370182,65.57,-10.74,66.4437544093,132.68
2019-12-31 18:00:00,67.7925,6.6195,68.1149090618,4.4525,-0.6105,4.4941591538,63.34,7.23,63.7513019475,132.96,69.3525,-11.5605,70.3094191165,4.4525,-0.6105,4.4941591538,64.9,-10.95,65.8172659718,132.79
2019-12-31 18:30:00,74.8475,5.4885,75.0484635985,4.8875,-0.5615,4.919648209,69.96,6.05,70.2211086498,133.14,76.5775,-12.7715,77.6352028303,4.8875,-0.5615,4.919648209,71.69,-12.21,72.722350072,132.96
2019-12-31 19:00:00,73.1145,4.8175,73.2730401751,4.3845,-0.6425000000000001,4.4313255917,68.73,5.46,68.946533633,133.41,74.8245,-13.5325,76.0383742363,4.3845,-0.6425000000000001,4.4313255917,70.44,-12.89,71.6096760222,133.24
2019-12-31 19:30:00,69.549,3.8155,69.6535816829,3.789,-0.6545000000000001,3.8451126446,65.76,4.47,65.9117478148,133.53,71.169,-14.5745,72.6460089148,3.789,-0.6545000000000001,3.8451126446,67.38,-13.92,68.8028400577,133.35
2019-12-31 20:00:00,67.6945,3.7845,67.8002047969,3.5845000000000002,-0.6155,3.636960338,64.11,4.4,64.2608130979,133.89,69.2645,-14.7055,70.8083518414,3.5845000000000002,-0.6155,3.636960338,65.68,-14.09,67.1743291742,133.71
2019-12-31 20:30:00,65.374,3.409,65.4628227088,3.404,-0.611,3.4584009311,61.97,4.02,62.1002520124,133.8,66.884,-15.091,68.5653537656,3.404,-0.611,3.4584009311,63.48,-14.48,65.1105275666,133.63
2019-12-31 21:00:00,62.638,2.8125,62.70111004,3.458,-0.5475,3.5010741566,59.18,3.36,59.2753068318,134.15,64.078,-15.8075,65.9989934791,3.458,-0.5475,3.5010741566,60.62,-15.26,62.5112149938,133.98
2019-12-31 21:30:00,60.62,1.962,60.6517422998,3.26,-0.448,3.2906388438,57.36,2.41,57.410606163,134.88,61.99,-16.858,64.2413594501,3.26,-0.448,3.2906388438,58.73,-16.41,60.9795129531,134.7
2019-12-31 22:00:00,58.1555,1.08,58.1655274217,3.4855,-0.54,3.5270823991,54.67,1.62,54.6939969284,134.37,59.4755,-17.62,62.0306335632,3.4855,-0.54,3.5270823991,55.99,-17.08,58.5372232003,134.2
2019-12-31 22:30:00,56.618,0.6605000000000001,56.6218525328,3.298,-0.5395,3.3418354612,53.32,1.2,53.3335016664,134.45,57.888,-18.0895,60.6485824587,3.298,-0.5395,3.3418354612,54.59,-17.55,57.3417003585,134.27
2019-12-31 23:00:00,54.232,0.366,54.2332350132,3.672,-0.544,3.7120775854,50.56,0.91,50.568188617,134.5,55.422,-18.414,58.4009715673,3.672,-0.544,3.7120775854,51.75,-17.87,54.748510482,134.33
2019-12-31 23:30:00,52.9505,0.14850000000000002,52.9507082342,3.8205,-0.6115,3.8691281318,49.13,0.76,49.1358779305,134.99,54.1105,-18.7715,57.2740379448,3.8205,-0.6115,3.8691281318,50.29,-18.16,53.4683990783,134.81
2020-01-01 00:00:00,52.025,-0.23600000000000002,52.0255352784,3.475,-0.526,3.5145840437,48.55,0.29,48.5508661097,134.73,53.155,-19.076,56.474310983,3.475,-0.526,3.5145840437,49.68,-18.55,53.0302262865,134.56
2020-01-01 00:30:00,52.095,-0.3025,52.0958782559,3.515,-0.3325,3.5306913275,48.58,0.03,48.5800092631,134.56,53.255,-19.0725,56.5672633353,3.515,-0.3325,3.5306913275,49.74,-18.74,53.1531297291,134.39
2020-01-01 01:00:00,53.311,0.20400000000000001,53.311390312,3.311,-0.276,3.322483559,50.0,0.48,50.0023039469,134.08,54.501,-18.466,57.5443494793,3.311,-0.276,3.322483559,51.19,-18.19,54.3257968188,133.91
2020-01-01 01:30:00,52.2275,0.196,52.2278677743,2.5775,-0.294,2.5942132237,49.65,0.49,49.6524178666,134.44,53.3875,-18.574,56.526264977,2.5775,-0.294,2.5942132237,50.81,-18.28,53.9982823801,134.26
2020-01-01 02:00:00,49.9495,-0.113,49.9496278189,2.3895,-0.303,2.4086343122000002,47.56,0.19,47.5603795191,135.02,51.0695,-19.043,54.5044005494,2.3895,-0.303,2.4086343122000002,48.68,-18.74,52.1625344476,134.85
2020-01-01 02:30:00,48.095,-0.503,48.0976302327,2.4050000000000002,-0.28300000000000003,2.4215932772,45.69,-0.22,45.6905296533,135.53,49.155,-19.593,52.9159680437,2.4050000000000002,-0.28300000000000003,2.4215932772,46.75,-19.31,50.5810102707,135.35
2020-01-01 03:00:00,46.3085,-0.866,46.3165966825,2.1485,-0.316,2.1716142038,44.16,-0.55,44.1634249125,136.34,47.3185,-20.166,51.4364462055,2.1485,-0.316,2.1716142038,45.17,-19.85,49.3391467295,136.16
2020-01-01 03:30:00,44.9795,-0.9365,44.9892481878,2.1595,-0.1865,2.1675383503,42.82,-0.75,42.8265676888,136.55,45.9495,-20.3365,50.2486794105,2.1595,-0.1865,2.1675383503,43.79,-20.15,48.2035953016,136.37
2020-01-01 04:00:00,43.827,-1.351,43.8478178476,2.097,0.109,2.0998309456,41.73,-1.46,41.7555325676,137.18,44.787,-20.901,49.4239534032,2.097,0.109,2.0998309456,42.69,-21.01,47.5799978983,137.0
2020-01-01 04:30:00,42.906,-1.415,42.9293263516,2.096,0.185,2.1041485214,40.81,-1.6,40.8413528179,137.03,43.816,-20.945,48.5647493662,2.096,0.185,2.1041485214,41.72,-21.13,46.7657492188,136.85
2020-01-01 05:00:00,42.3285,-1.5485,42.3568148531,2.0685000000000002,0.2015,2.0782912452,40.26,-1.75,40.2980160802,137.03,43.2285,-21.0785,48.0937248973,2.0685000000000002,0.2015,2.0782912452,41.16,-21.28,46.3355586996,136.85
2020-01-01 05:30:00,42.52,-1.4020000000000001,42.5431075969,2.06,0.168,2.0668391326,40.46,-1.57,40.4904494912,137.11,43.43,-20.952,48.2198216919,2.06,0.168,2.0668391326,41.37,-21.12,46.4492335782,136.93
2020-01-01 06:00:00,42.8995,-1.2225,42.9169151559,2.0595,0.17750000000000002,2.0671348529,40.84,-1.4,40.8639890368,136.91,43.8295,-20.7225,48.4814095969,2.0595,0.17750000000000002,2.0671348529,41.77,-20.9,46.7069898409,136.73
2020-01-01 06:30:00,44.307,-1.0415,44.3192392901,2.057,0.0685,2.0581402406000002,42.25,-1.11,42.2645785499,136.66,45.267,-20.4515,49.6725793698,2.057,0.0685,2.0581402406000002,43.21,-20.52,47.8348669905,136.48
2020-01-01 07:00:00,45.4865,-0.5945,45.4903848357,2.0165,0.0755,2.0179129069,43.47,-0.67,43.4751630244,136.38,46.4865,-19.9445,50.5843628259,2.0165,0.0755,2.0179129069,44.47,-20.02,48.7686507913,136.21
2020-01-01 07:30:00,46.6905,-0.1005,46.6906081616,2.0005,0.11950000000000001,2.0040659919,44.69,-0.22,44.6905415049,136.26,47.7105,-19.4505,51.5229440201,2.0005,0.11950000000000001,2.0040659919,45.71,-19.57,49.7231233934,136.08
2020-01-01 08:00:00,47.283,-0.246,47.2836399297,2.003,-0.08600000000000001,2.0048453806,45.28,-0.16,45.2802826846,136.42,48.343,-19.566,52.1524113057,2.003,-0.08600000000000001,2.0048453806,46.34,-19.48,50.2679420705,136.24
2020-01-01 08:30:00,48.6825,-0.085,48.6825742053,2.0325,-0.505,2.0942973165,46.65,0.42,46.6518906369,136.02,49.7625,-19.275,53.3650825095,2.0325,-0.505,2.0942973165,47.73,-18.77,51.2880668382,135.84
2020-01-01 09:00:00,51.5735,0.742,51.5788373875,2.1635,-0.298,2.1839267959,49.41,1.04,49.4209439408,135.63,52.7435,-18.378,55.8536272434,2.1635,-0.298,2.1839267959,50.58,-18.08,53.7142699848,135.45
2020-01-01 09:30:00,54.5065,1.297,54.5219290859,2.2865,-0.333,2.3106213991,52.22,1.63,52.2454332933,135.01,55.7465,-17.633,58.4687519214,2.2865,-0.333,2.3106213991,53.46,-17.3,56.1895150362,134.83
2020-01-01 10:00:00,57.9495,2.039,57.9853608357,2.4695,-0.251,2.482223046,55.48,2.29,55.5272410624,134.89,59.2895,-16.831,61.6321942758,2.4695,-0.251,2.482223046,56.82,-16.58,59.1896004379,134.71
2020-01-01 10:30:00,60.7635,2.319,60.8077354721,2.6035,-0.501,2.6512663484,58.16,2.8200000000000003,58.22832644,135.01,62.1735,-16.531,64.3336464321,2.6035,-0.501,2.6512663484,59.57,-16.03,61.6891060075,134.83
2020-01-01 11:00:00,63.0295,3.016,63.1016174614,2.7095000000000002,-0.544,2.7635712855,60.32,3.56,60.4249617294,134.81,64.4995,-15.784,66.4027119646,2.7095000000000002,-0.544,2.7635712855,61.79,-15.24,63.641666383,134.63
2020-01-01 11:30:00,65.6795,3.8815,65.7940936749,2.7895000000000003,-0.3685,2.8137346179,62.89,4.25,63.0334403313,134.57,67.2395,-14.8485,68.8594823717,2.7895000000000003,-0.3685,2.8137346179,64.45,-14.48,66.0565886192,134.39
2020-01-01 12:00:00,67.3325,4.3255,67.4712939442,3.0125,-0.4345,3.043673192,64.32,4.76,64.495891342,134.37,68.9025,-14.3445,70.3798208757,3.0125,-0.4345,3.043673192,65.89,-13.91,67.3422616193,134.19
2020-01-01 12:30:00,68.934,4.523,69.082225536,3.144,-0.437,3.1742251023,65.79,4.96,65.9767057377,134.18,70.564,-14.057,71.9505201163,3.144,-0.437,3.1742251023,67.42,-13.62,68.7819801983,134.0
2020-01-01 13:00:00,70.0765,4.9645,70.2521324409,3.1265,-0.4355,3.156685366,66.95,5.4,67.1674214184,133.75,71.7265,-13.5055,72.9869120631,3.1265,-0.4355,3.156685366,68.6,-13.07,69.8339809835,133.58
2020-01-01 13:30:00,70.1005,4.916,70.2726629369,2.9905,-0.534,3.0378028656,67.11,5.45,67.3309334556,133.75,71.7605,-13.554,73.0293110761,2.9905,-0.534,3.0378028656,68.77,-13.02,69.9916659325,133.58
2020-01-01 14:00:00,69.095,4.3765,69.2334657319,2.775,-0.5635,2.8316350842,66.32,4.94,66.5037292187,134.05,70.735,-14.1535,72.1371040953,2.775,-0.5635,2.8316350842,67.96,-13.59,69.3054810242,133.87
2020-01-01 14:30:00,68.3125,4.3365,68.4500028378,2.5825,-0.5035000000000001,2.6311249495,65.73,4.84,65.9079547551,134.09,69.9325,-14.2335,71.3662881093,2.5825,-0.5035000000000001,2.6311249495,67.35,-13.73,68.7352558735,133.91
2020-01-01 15:00:00,67.914,4.216,68.0447356671,2.414,-0.524,2.4702169945,65.5,4.74,65.67128444,134.09,69.524,-14.344,70.9882871465,2.414,-0.524,2.4702169945,67.11,-13.82,68.5182056099,133.91
2020-01-01 15:30:00,68.082,4.3625,68.2216250924,2.2720000000000002,-0.4375,2.3137394516,65.81,4.8,65.984817193,133.78,69.702,-14.1275,71.1193016013,2.2720000000000002,-0.4375,2.3137394516,67.43,-13.69,68.805675638,133.6
2020-01-01 16:00:00,68.356,4.0565,68.4762581356,2.276,-0.3435,2.3017750216,66.08,4.4,66.2263270913,133.61,69.986,-14.3735,71.4467472895,2.276,-0.3435,2.3017750216,67.71,-14.03,69.1482826974,133.43
2020-01-01 16:30:00,61.3365,4.9665,61.5372436375,2.3064999999999998,-0.28350000000000003,2.3238576764,59.03,5.25,59.2630019489,133.44,62.7865,-13.3835,64.1970611049,2.3064999999999998,-0.28350000000000003,2.3238576764,60.48,-13.1,61.8824724781,133.27
2020-01-01 17:00:00,64.801,5.874,65.0666848472,2.351,-0.496,2.4027519639,62.45,6.37,62.774034441,132.76,66.331,-12.266,67.4555877374,2.351,-0.496,2.4027519639,63.98,-11.77,65.0536186542,132.59
2020-01-01 17:30:00,66.3045,6.5125,66.6235647238,2.1345,-0.5575,2.206104372,64.17,7.07,64.5582976851,132.69,67.8945,-11.6375,68.8846465949,2.1345,-0.5575,2.206104372,65.76,-11.08,66.6869102598,132.52
2020-01-01 18:00:00,66.2015,6.361,66.5063976114,2.1715,-0.559,2.2422964233,64.03,6.92,64.4028516449,133.39,67.7615,-11.949,68.8069726354,2.1715,-0.559,2.2422964233,65.59,-11.39,66.5716170751,133.22
2020-01-01 18:30:00,64.5885,5.97,64.8638206726,2.2485,-0.43,2.2892470924,62.34,6.4,62.6676599212,132.71,66.1285,-12.19,67.2426547085,2.2485,-0.43,2.2892470924,63.88,-11.76,64.9534602619,132.53
2020-01-01 19:00:00,62.5265,5.287,62.7496260646,2.5165,-0.593,2.5854247717,60.01,5.88,60.297383857,132.97,63.9865,-12.963,65.2863810549,2.5165,-0.593,2.5854247717,61.47,-12.37,62.7022950138,132.79
2020-01-01 19:30:00,68.433,3.798,68.5383125923,2.673,-0.562,2.7314415608,65.76,4.36,65.9043792172,133.24,70.063,-14.562,71.5602949477,2.673,-0.562,2.7314415608,67.39,-14.0,68.8288609524,133.06
2020-01-01 20:00:00,67.33,3.5635,67.4242347546,2.79,-0.6565000000000001,2.8661982224,64.54,4.22,64.6778169081,133.63,68.93,-14.9165,70.5255051187,2.79,-0.6565000000000001,2.8661982224,66.14,-14.26,67.6597901268,133.45
2020-01-01 20:30:00,66.8015,3.495,66.8928652941,2.9314999999999998,-0.545,2.9817305796999998,63.87,4.04,63.9976444879,133.91,68.3515,-15.075,69.9941653086,2.9314999999999998,-0.545,2.9817305796999998,65.42,-14.53,67.0141574595,133.73
2020-01-01 21:00:00,63.944,2.6775,64.0000323613,2.874,-0.6425000000000001,2.9449418076000002,61.07,3.32,61.1601774033,134.16,65.444,-15.9725,67.364960419,2.874,-0.6425000000000001,2.9449418076000002,62.57,-15.33,64.4206007423,133.98
2020-01-01 21:30:00,62.1545,1.978,62.1859658946,2.8945,-0.582,2.9524319213,59.26,2.56,59.3152695349,134.36,63.5845,-16.732,65.7491328023,2.8945,-0.582,2.9524319213,60.69,-16.15,62.8020588834,134.18
2020-01-01 22:00:00,59.631,1.588,59.652140825000004,2.991,-0.582,3.0470977995,56.64,2.17,56.6815534367,134.63,61.001,-17.222,63.3854816579,2.991,-0.582,3.0470977995,58.01,-16.64,60.3493968487,134.45
2020-01-01 22:30:00,56.5075,1.0285,56.5168591528,3.0575,-0.6315000000000001,3.1220343528,53.45,1.6600000000000001,53.4757711492,135.04,57.7975,-17.9115,60.5092789455,3.0575,-0.6315000000000001,3.1220343528,54.74,-17.28,57.4026654433,134.86
2020-01-01 23:00:00,51.5545,0.162,51.5547545261,3.0145,-1.158,3.2292683769,48.54,1.32,48.5579447671,134.87,52.6945,-18.728,55.9235935384,3.0145,-1.158,3.2292683769,49.68,-17.57,52.6954201046,134.69
2020-01-01 23:30:00,49.3805,-0.1265,49.3806620298,3.0805,-0.8665,3.2000472653,46.3,0.74,46.3059132293,135.09,50.4605,-19.0965,53.953112723,3.0805,-0.8665,3.2000472653,47.38,-18.23,50.7661038489,134.92
2020-01-02 00:00:00,46.922,-0.615,46.9260301858,3.322,-0.795,3.4158028339,43.6,0.18,43.600371558,135.24,47.922,-19.595,51.7733725867,3.322,-0.795,3.4158028339,44.6,-18.8,48.4004132214,135.06
2020-01-02 00:30:00,45.8085,-0.839,45.8161826569,3.4685,-0.889,3.5806163226,42.34,0.05,42.3400295229,134.43,46.7885,-19.589,50.7236892709,3.4685,-0.889,3.5806163226,43.32,-18.7,47.1838150217,134.25
2020-01-02 01:00:00,46.6465,-0.4435,46.6486082804,3.2965,-1.0535,3.4607476793,43.35,0.61,43.3542915984,133.79,47.6665,-19.0435,51.3298170121,3.2965,-1.0535,3.4607476793,44.37,-17.99,47.8783562792,133.61
2020-01-02 01:30:00,46.0685,-0.491,46.071116475,3.4785,-1.171,3.6703137809,42.59,0.68,42.5954281584,133.75,47.0485,-19.081,50.7705220896,3.4785,-1.171,3.6703137809,43.57,-17.91,47.1074622539,133.57
2020-01-02 02:00:00,45.5755,-0.435,45.5775759036,4.1455,-0.965,4.2563358949,41.43,0.53,41.4333899168,134.57,46.5255,-19.275,50.3601804529,4.1455,-0.965,4.2563358949,42.38,-18.31,46.166226833,134.4
2020-01-02 02:30:00,44.7935,-0.7385,44.7995873251,4.4735,-0.7585000000000001,4.5373477385,40.32,0.02,40.3200049603,134.0,45.7235,-19.4185,49.6761169427,4.4735,-0.7585000000000001,4.5373477385,41.25,-18.66,45.2742542733,133.83
2020-01-02 03:00:00,44.4755,-0.8320000000000001,44.4832814016,4.6655,-0.722,4.7210352943,39.81,-0.11,39.8101519716,134.18,45.3755,-19.592,49.4245127872,4.6655,-0.722,4.7210352943,40.71,-18.87,44.87071428,134.0
2020-01-02 03:30:00,43.984,-0.8310000000000001,43.9918494383,4.404,-0.791,4.4744717007,39.58,-0.04,39.5800202122,133.88,44.884,-19.541,48.9532852524,4.404,-0.791,4.4744717007,40.48,-18.75,44.6115780936,133.71
2020-01-02 04:00:00,43.6835,-0.8130000000000001,43.6910647759,4.7435,-0.8230000000000001,4.8143661317,38.94,0.01,38.940001284,134.92,44.5735,-19.763,48.7583128425,4.7435,-0.8230000000000001,4.8143661317,39.83,-18.94,44.103883049,134.73
2020-01-02 04:30:00,42.9745,-1.0115,42.9864022977,5.1245,-0.6915,5.1709450297,37.85,-0.32,37.851352683900004,134.49,43.8245,-19.8915,48.1275240637,5.1245,-0.6915,5.1709450297,38.7,-19.2,43.2010416541,134.31
