Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-02 05:00:00,43.0685,-0.7525000000000001,43.075073401,4.2785,-0.7725000000000001,4.3476796685,38.79,0.02,38.790005156,135.11,43.9485,-19.7825,48.1956217773,4.2785,-0.7725000000000001,4.3476796685,39.67,-19.01,43.9896465092,134.94
2020-01-02 05:30:00,44.2765,-0.114,44.2766467593,4.7565,-1.204,4.9065169163,39.52,1.09,39.535028772,135.17,45.1765,-19.094,49.0458661688,4.7565,-1.204,4.9065169163,40.42,-17.89,44.2021323015,134.99
2020-01-02 06:00:00,46.695,0.9645,46.7049599641,5.055,-1.5554999999999999,5.2889134281,41.64,2.52,41.7161839098,135.03,47.645,-17.9455,50.9125426123,5.055,-1.5554999999999999,5.2889134281,42.59,-16.39,45.6348572913,134.85
2020-01-02 06:30:00,52.0895,2.878,52.1689456885,5.7995,-2.032,6.1451789437,46.29,4.91,46.5496745424,134.74,53.1795,-15.902,55.5061512289,5.7995,-2.032,6.1451789437,47.38,-13.87,49.3684241191,134.57
2020-01-02 07:00:00,56.279,4.5855,56.4654996547,5.829,-2.4545,6.3246985106,50.45,7.04,50.9388270379,133.91,57.469,-13.9145,59.1295126925,5.829,-2.4545,6.3246985106,51.64,-11.46,52.8963250141,133.73
2020-01-02 07:30:00,60.8025,6.2525,61.1231360657,6.4925,-2.4775,6.949141134,54.31,8.73,55.0071722596,133.96,62.1225,-12.2075,63.3105683318,6.4925,-2.4775,6.949141134,55.63,-9.73,56.4745057526,133.79
2020-01-02 08:00:00,63.8235,7.096,64.2167608047,6.2135,-2.454,6.6805462539,57.61,9.55,58.3961865193,133.46,65.2335,-11.194,66.1869712122,6.2135,-2.454,6.6805462539,59.02,-8.74,59.6636237585,133.29
2020-01-02 08:30:00,66.4725,8.0305,66.9558226482,5.9825,-2.6895,6.5592466412,60.49,10.72,61.4325524458,132.76,67.9525,-10.0095,68.6857506802,5.9825,-2.6895,6.5592466412,61.97,-7.32,62.4008277189,132.58
2020-01-02 09:00:00,69.9895,9.681000000000001,70.6558693333,5.6095,-3.009,6.3655770555,64.38,12.69,65.6187511311,132.72,71.5795,-8.309,72.0601436388,5.6095,-3.009,6.3655770555,65.97,-5.3,66.1825573697,132.54
2020-01-02 09:30:00,73.8805,10.994,74.6940179415,5.3205,-3.026,6.1208166326,68.56,14.02,69.9788110788,132.72,75.5905,-6.946,75.9089626214,5.3205,-3.026,6.1208166326,70.27,-3.92,70.3792533351,132.54
2020-01-02 10:00:00,75.468,11.4105,76.3257396574,5.7780000000000005,-3.0195,6.5194067406,69.69,14.43,71.1682583741,132.25,77.198,-6.3995,77.4627962589,5.7780000000000005,-3.0195,6.5194067406,71.42,-3.38,71.4999356643,132.07
2020-01-02 10:30:00,75.8925,11.144,76.706324982,5.8925,-3.316,6.7614652443,70.0,14.46,71.4779098743,132.99,77.6525,-6.876,77.9563347795,5.8925,-3.316,6.7614652443,71.76,-3.56,71.8482511965,132.81
2020-01-02 11:00:00,76.478,11.41,77.3244630373,6.198,-3.23,6.9891418643000005,70.28,14.64,71.7886341979,132.89,78.228,-6.6,78.5059232415,6.198,-3.23,6.9891418643000005,72.03,-3.37,72.1087914196,132.71
2020-01-02 11:30:00,77.5715,11.604,78.4346251872,6.7815,-3.226,7.5097149247,70.79,14.83,72.3267101422,133.05,79.3315,-6.416,79.5905267494,6.7815,-3.226,7.5097149247,72.55,-3.19,72.6200977691,132.88
2020-01-02 12:00:00,79.176,12.084,80.0928338367,6.896,-3.006,7.5226891468,72.28,15.09,73.8383809411,132.88,80.976,-5.906,81.1910919498,6.896,-3.006,7.5226891468,74.08,-2.9,74.1367412286,132.71
2020-01-02 12:30:00,80.9065,12.757,81.9060607724,7.1365,-2.893,7.700589669,73.77,15.65,75.4117722905,132.74,82.7565,-5.173,82.9180210886,7.1365,-2.893,7.700589669,75.62,-2.2800000000000002,75.6543640513,132.56
2020-01-02 13:00:00,81.461,12.737,82.4507470554,6.931,-2.9130000000000003,7.5182664225,74.53,15.65,76.155389829,132.71,83.331,-5.173,83.4914096779,6.931,-2.9130000000000003,7.5182664225,76.4,-2.26,76.4334193923,132.53
2020-01-02 13:30:00,81.6935,12.403,82.629669921,6.9435,-2.9370000000000003,7.5391087835,74.75,15.34,76.3077853171,132.58,83.5835,-5.487,83.7634087251,6.9435,-2.9370000000000003,7.5391087835,76.64,-2.55,76.6824106298,132.4
2020-01-02 14:00:00,80.868,12.4425,81.8196139703,7.168,-3.0775,7.8007198546000005,73.7,15.52,75.3164019321,132.58,82.708,-5.4575,82.8878614168,7.168,-3.0775,7.8007198546000005,75.54,-2.38,75.5774834193,132.4
2020-01-02 14:30:00,80.036,12.11,80.9469789183,7.746,-3.05,8.3248433018,72.29,15.16,73.8625053732,132.58,81.836,-5.79,82.0405692082,7.746,-3.05,8.3248433018,74.09,-2.74,74.1406480954,132.4
2020-01-02 15:00:00,79.447,11.818,80.3211736281,8.127,-3.022,8.6706754639,71.32,14.84,72.8475668777,132.62,81.217,-6.092,81.4451567191,8.127,-3.022,8.6706754639,73.09,-3.07,73.154446208,132.44
2020-01-02 15:30:00,79.5315,11.7065,80.3884421699,7.9015,-2.9935,8.4495410822,71.63,14.7,73.1228206513,132.59,81.3215,-6.2235,81.5592932442,7.9015,-2.9935,8.4495410822,73.42,-3.23,73.4910150971,132.41
2020-01-02 16:00:00,80.2185,11.545,81.0450169181,7.3085,-2.995,7.8983667457,72.91,14.54,74.3456770767,132.62,82.0485,-6.355,82.2942426738,7.3085,-2.995,7.8983667457,74.74,-3.36,74.8154877014,132.44
2020-01-02 16:30:00,82.5795,11.633,83.3948470186,7.2395,-2.9370000000000003,7.8125750715999995,75.34,14.57,76.7359140168,133.29,84.4795,-6.467,84.726666459,7.2395,-2.9370000000000003,7.8125750715999995,77.24,-3.5300000000000002,77.3206214409,133.11
2020-01-02 17:00:00,86.1795,12.0985,87.0245937796,6.7295,-3.0115,7.3726048653,79.45,15.11,80.8740663006,132.68,88.1695,-5.8215,88.3614768578,6.7295,-3.0115,7.3726048653,81.44,-2.81,81.4884636007,132.5
2020-01-02 17:30:00,87.2425,11.9035,88.0508212256,7.2025,-2.9665,7.7894883336,80.04,14.87,81.409572533,132.68,89.2725,-6.0265,89.4756836157,7.2025,-2.9665,7.7894883336,82.07,-3.06,82.1270266112,132.5
2020-01-02 18:00:00,87.203,11.526,87.961422709,6.913,-2.904,7.4981854472,80.29,14.43,81.5763997735,132.34,89.233,-6.314,89.4561059123,6.913,-2.904,7.4981854472,82.32,-3.41,82.3905971577,132.16
2020-01-02 18:30:00,86.5605,11.024,87.2596627099,6.3205,-2.906,6.956547725,80.24,13.93,81.440177431,132.09,88.5905,-6.756,88.8477361909,6.3205,-2.906,6.956547725,82.27,-3.85,82.3600352113,131.92
2020-01-02 19:00:00,85.202,11.051,85.91568777,6.502,-2.799,7.0788703195,78.7,13.85,79.9094018248,132.01,87.182,-6.719,87.4405288468,6.502,-2.799,7.0788703195,80.68,-3.92,80.775174404,131.83
2020-01-02 19:30:00,82.796,10.333,83.4382915992,6.836,-2.717,7.3561528668000005,75.96,13.05,77.0728493051,132.25,84.716,-7.547,85.0515012507,6.836,-2.717,7.3561528668000005,77.88,-4.83,78.0296309103,132.07
2020-01-02 20:00:00,81.298,10.0755,81.9199640152,6.688,-2.5045,7.141558951,74.61,12.58,75.6631251007,132.58,83.158,-7.8845,83.5309421966,6.688,-2.5045,7.141558951,76.47,-5.38,76.6590196911,132.4
2020-01-02 20:30:00,78.5795,9.062,79.1003012905,6.5895,-2.458,7.03301317,71.99,11.52,72.9059016816,132.76,80.3695,-8.938,80.8649761903,6.5895,-2.458,7.03301317,73.78,-6.48,74.0640182545,132.59
2020-01-02 21:00:00,76.3315,8.737,76.8298969233,6.2615,-2.103,6.605224542,70.07,10.84,70.9035295313,132.36,78.0815,-9.213,78.6231518781,6.2615,-2.103,6.605224542,71.82,-7.11,72.1710780022,132.18
2020-01-02 21:30:00,72.839,7.344,73.2082936354,6.069,-1.776,6.3235225152,66.77,9.12,67.3899643864,132.79,74.489,-10.756,75.2615616168,6.069,-1.776,6.3235225152,68.42,-8.98,69.0067880719,132.61
2020-01-02 22:00:00,68.396,5.9015,68.6501312326,6.436,-1.8285,6.6907031207,61.96,7.73,62.4403275136,133.6,69.916,-12.4685,71.0190858027,6.436,-1.8285,6.6907031207,63.48,-10.64,64.3655187193,133.43
2020-01-02 22:30:00,64.804,5.256,65.0167974603,5.784,-1.6640000000000001,6.0186005018,59.02,6.92,59.424294695,133.52,66.244,-13.144,67.5354149465,5.784,-1.6640000000000001,6.0186005018,60.46,-11.48,61.5402469933,133.34
2020-01-02 23:00:00,61.149,4.695,61.3289754195,4.959,-1.7349999999999999,5.2537516119,56.19,6.43,56.5567060568,134.12,62.489,-13.885,64.0130326262,4.959,-1.7349999999999999,5.2537516119,57.53,-12.15,58.799008495,133.94
2020-01-02 23:30:00,56.867,3.6965,56.9870143212,4.267,-1.7735,4.6208864139,52.6,5.47,52.8836543745,134.85,58.127,-15.0935,60.0546573652,4.267,-1.7735,4.6208864139,53.86,-13.32,55.4826279118,134.67
2020-01-03 00:00:00,53.612,3.176,53.7059914721,3.622,-1.8639999999999999,4.0734972689,49.99,5.04,50.2434244454,135.19,54.792,-15.694,56.9953059471,3.622,-1.8639999999999999,4.0734972689,51.17,-13.83,53.0060166396,135.01
2020-01-03 00:30:00,53.388,3.0115,53.4728685994,4.138,-1.1385,4.2917626041,49.25,4.15,49.4245384399,134.05,54.568,-15.6085,56.7564260349,4.138,-1.1385,4.2917626041,50.43,-14.47,52.464900648,133.87
2020-01-03 01:00:00,54.9165,3.4145,55.0225479463,4.6865,-1.0455,4.8017030833,50.23,4.46,50.4276164418,133.74,56.1065,-15.1155,58.1069503803,4.6865,-1.0455,4.8017030833,51.42,-14.07,53.3102363529,133.57
2020-01-03 01:30:00,53.021,3.097,53.1113721344,5.901,-1.943,6.2126524126,47.12,5.04,47.3887750422,134.57,54.121,-15.613,56.3280428384,5.901,-1.943,6.2126524126,48.22,-13.67,50.1202284512,134.4
2020-01-03 02:00:00,52.2665,3.039,52.3547757444,5.3365,-1.581,5.5657697805,46.93,4.62,47.1568584619,135.53,53.3665,-15.951,55.6993511924,5.3365,-1.581,5.5657697805,48.03,-14.37,50.1335995117,135.35
2020-01-03 02:30:00,51.238,2.859,51.3177018679,4.2780000000000005,-1.331,4.4802728712,46.96,4.19,47.1465555476,136.61,52.338,-16.421,54.853582244,4.2780000000000005,-1.331,4.4802728712,48.06,-15.09,50.3733232972,136.42
2020-01-03 03:00:00,50.4725,2.596,50.5392171709,4.8525,-1.284,5.0195031876,45.62,3.88,45.7847005014,136.5,51.5325,-16.664,54.1598324614,4.8525,-1.284,5.0195031876,46.68,-15.38,49.1484160477,136.32
2020-01-03 03:30:00,51.0315,2.7805,51.1071929624,5.4715,-1.0495,5.5712442506,45.56,3.83,45.7207010008,136.97,52.0815,-16.6295,54.671957277,5.4715,-1.0495,5.5712442506,46.61,-15.58,49.1449743107,136.79
2020-01-03 04:00:00,50.827,2.5925000000000002,50.8930740401,4.917,-0.8775000000000001,4.9946867019,45.91,3.47,46.0409491648,137.4,51.887,-16.8975,54.569096339,4.917,-0.8775000000000001,4.9946867019,46.97,-16.02,49.6268203696,137.21
2020-01-03 04:30:00,50.131,2.3385,50.1855132807,4.021,-0.8215,4.1040593624,46.11,3.16,46.2181533599,136.07,51.201,-16.8315,53.8965842447,4.021,-0.8215,4.1040593624,47.18,-16.01,49.8224096166,135.89
2020-01-03 05:00:00,49.364,2.693,49.4374022881,3.424,-1.027,3.5747034842,45.94,3.7199999999999998,46.0903677573,135.31,50.434,-16.267,52.9924866844,3.424,-1.027,3.5747034842,47.01,-15.24,49.4185967021,135.14
2020-01-03 05:30:00,50.2975,2.737,50.3719135556,3.6175,-0.973,3.7460693066,46.68,3.71,46.8271982933,134.97,51.3875,-16.103,53.8514787657,3.6175,-0.973,3.7460693066,47.77,-15.13,50.1087796698,134.79
2020-01-03 06:00:00,53.2045,3.3415,53.3093279127,3.9545,-0.6885,4.0139883532,49.25,4.03,49.4146071521,134.85,54.3745,-15.4385,56.5237430864,3.9545,-0.6885,4.0139883532,50.42,-14.75,52.5332171107,134.67
2020-01-03 06:30:00,58.389,5.232,58.6229404329,5.349,-0.768,5.4038527922,53.04,6.0,53.3782877208,133.66,59.659,-13.168,61.0949466405,5.349,-0.768,5.4038527922,54.31,-12.4,55.7075946348,133.48
2020-01-03 07:00:00,62.858,6.9719999999999995,63.2434735605,6.4879999999999995,-0.8280000000000001,6.5406213772,56.37,7.8,56.9070900679,135.0,64.228,-11.778,65.2989836674,6.4879999999999995,-0.8280000000000001,6.5406213772,57.74,-10.95,58.7691253976,134.82
2020-01-03 07:30:00,65.4805,7.536,65.9127239329,7.0905,-1.034,7.1654969297,58.39,8.57,59.0155657433,133.77,66.9005,-10.854,67.7752625687,7.0905,-1.034,7.1654969297,59.81,-9.82,60.6107952431,133.6
2020-01-03 08:00:00,68.692,8.461,69.2111218302,6.422,-1.289,6.5500843506,62.27,9.75,63.0286871194,133.7,70.212,-9.829,70.8966443846,6.422,-1.289,6.5500843506,63.79,-8.54,64.3591151275,133.53
2020-01-03 08:30:00,71.058,9.677,71.7139016719,5.728,-1.013,5.816885163,65.33,10.69,66.1988292948,133.27,72.688,-8.503,73.1836481258,5.728,-1.013,5.816885163,66.96,-7.49,67.37760533,133.09
2020-01-03 09:00:00,75.0855,10.736,75.8491529699,4.8055,-1.104,4.9306841564,70.28,11.84,71.270358495,132.54,76.8355,-7.214,77.1734141803,4.8055,-1.104,4.9306841564,72.03,-6.11,72.2886782283,132.37
2020-01-03 09:30:00,77.653,11.6195,78.517521543,4.933,-1.3105,5.1041061166,72.72,12.93,73.8605666103,131.99,79.473,-6.1405,79.7098705886,4.933,-1.3105,5.1041061166,74.54,-4.83,74.6963218639,131.82
2020-01-03 10:00:00,78.64,12.0795,79.5623272677,4.74,-1.2305,4.897114482,73.9,13.31,75.08905446200001,132.02,80.49,-5.6805,80.6901987868,4.74,-1.2305,4.897114482,75.75,-4.45,75.8805969929,131.85
2020-01-03 10:30:00,79.204,11.9055,80.0937859403,5.984,-1.3045,6.1245388602,73.22,13.21,74.4021001048,132.24,81.034,-5.8845,81.2473783962,5.984,-1.3045,6.1245388602,75.05,-4.58,75.1896196293,132.07
2020-01-03 11:00:00,76.958,11.818,77.8601238632,7.468,-1.6219999999999999,7.6421141054,69.49,13.44,70.7777768795,132.24,78.698,-5.992,78.9257832904,7.468,-1.6219999999999999,7.6421141054,71.23,-4.37,71.3639250602,132.07
2020-01-03 11:30:00,74.757,11.1375,75.5820941444,9.727,-2.2025,9.9732409602,65.03,13.34,66.3841585019,132.39,76.347,-6.7125,76.6415165902,9.727,-2.2025,9.9732409602,66.62,-4.51,66.7724831049,132.21
2020-01-03 12:00:00,75.4745,10.939,76.2631095042,11.8545,-2.3810000000000002,12.0912501938,63.62,13.32,64.9994369206,132.43,77.0345,-6.901,77.3429892831,11.8545,-2.3810000000000002,12.0912501938,65.18,-4.52,65.3365349556,132.25
2020-01-03 12:30:00,73.9705,10.4055,74.6987904889,13.7405,-2.8445,14.0318395266,60.23,13.25,61.6702148529,132.53,75.4405,-7.4645,75.8088899833,13.7405,-2.8445,14.0318395266,61.7,-4.62,61.872727433,132.37
2020-01-03 13:00:00,74.6675,10.7395,75.4358828178,13.6575,-2.7505,13.9317104657,61.01,13.49,62.4835994482,132.59,76.1675,-7.1605,76.5033385971,13.6575,-2.7505,13.9317104657,62.51,-4.41,62.6653668305,132.42
2020-01-03 13:30:00,73.6435,10.1895,74.3450805535,11.7735,-2.3205,12.0000009375,61.87,12.51,63.1220801305,133.09,75.1635,-7.8805,75.5754855261,11.7735,-2.3205,12.0000009375,63.39,-5.5600000000000005,63.6333693906,132.92
2020-01-03 14:00:00,72.904,9.706,73.5472613494,11.334,-2.4939999999999998,11.6051536827,61.57,12.2,62.7670685949,133.21,74.404,-8.394,74.8759938298,11.334,-2.4939999999999998,11.6051536827,63.07,-5.9,63.3453621033,133.03
2020-01-03 14:30:00,73.4745,9.8315,74.1293500747,8.8145,-1.9285,9.0229996398,64.66,11.76,65.7207212377,132.92,75.0745,-8.2085,75.5219174975,8.8145,-1.9285,9.0229996398,66.26,-6.28,66.5569380305,132.74
2020-01-03 15:00:00,74.533,10.0785,75.2113306042,7.223,-1.6515,7.4093981706,67.31,11.73,68.3244392586,132.73,76.203,-7.9415,76.6156944186,7.223,-1.6515,7.4093981706,68.98,-6.29,69.2661858341,132.56
2020-01-03 15:30:00,74.718,9.6855,75.3431379374,5.768,-1.4245,5.9412981957,68.95,11.11,69.8393485078,132.59,76.428,-8.2945,76.8767709666,5.768,-1.4245,5.9412981957,70.66,-6.87,70.9931862928,132.42
2020-01-03 16:00:00,77.174,10.012,77.8207325846,4.804,-0.978,4.9025401579,72.37,10.99,73.1997062836,132.34,79.004,-7.908,79.3987939455,4.804,-0.978,4.9025401579,74.2,-6.93,74.5229152677,132.17
2020-01-03 16:30:00,80.943,11.018,81.6894459095,4.633,-0.782,4.6985330689,76.31,11.8,77.2169417939,131.91,82.853,-6.792,83.1309260925,4.633,-0.782,4.6985330689,78.22,-6.01,78.4505481179,131.74
2020-01-03 17:00:00,87.297,12.7825,88.2278783336,4.837,-0.8275,4.9072726896,82.46,13.61,83.5756166594,131.65,89.397,-4.9275,89.53269718519999,4.837,-0.8275,4.9072726896,84.56,-4.1,84.659338528,131.47
2020-01-03 17:30:00,81.3905,13.295,82.4692094982,5.2905,-0.785,5.3484217532,76.1,14.08,77.3915783532,132.11,83.3005,-4.505,83.4222292033,5.2905,-0.785,5.3484217532,78.01,-3.7199999999999998,78.098645955,131.94
2020-01-03 18:00:00,81.27,13.1765,82.3312398319,6.15,-0.8335,6.2062244763,75.12,14.01,76.415276614,132.05,83.16,-4.6135,83.2878741609,6.15,-0.8335,6.2062244763,77.01,-3.7800000000000002,77.10271396,131.88
2020-01-03 18:30:00,88.9795,12.176,89.8087211592,6.5795,-0.9440000000000001,6.6468756758000005,82.4,13.12,83.437967377,132.05,91.0795,-5.644,91.2542056908,6.5795,-0.9440000000000001,6.6468756758000005,84.5,-4.7,84.6306091199,131.88
2020-01-03 19:00:00,87.827,11.2,88.5382512195,6.007,-0.85,6.0668401166,81.82,12.05,82.7025688839,131.91,89.887,-6.61,90.1297113554,6.007,-0.85,6.0668401166,83.88,-5.76,84.0775356442,131.74
2020-01-03 19:30:00,84.542,10.236,85.1594120459,5.792,-0.794,5.8461696862,78.75,11.03,79.51869843,132.14,86.532,-7.694,86.8733829202,5.792,-0.794,5.8461696862,80.74,-6.9,81.034298911,131.97
2020-01-03 20:00:00,81.504,9.085,82.0087753902,6.484,-0.885,6.544118046,75.02,9.97,75.6795963256,132.33,83.384,-8.895,83.8570955912,6.484,-0.885,6.544118046,76.9,-8.01,77.3160403797,132.16
2020-01-03 20:30:00,78.556,8.377,79.001387741,6.976,-0.893,7.0329243562,71.58,9.27,72.1777618107,132.13,80.346,-9.563,80.9131057679,6.976,-0.893,7.0329243562,73.37,-8.67,73.8804832144,131.96
2020-01-03 21:00:00,75.9105,7.622,76.2921941895,6.8705,-0.888,6.9276485368,69.04,8.51,69.5625021114,132.66,77.6305,-10.468,78.3330936083,6.8705,-0.888,6.9276485368,70.76,-9.58,71.4055600076,132.49
2020-01-03 21:30:00,72.4135,6.3705,72.6931788581,5.5335,-0.7695000000000001,5.586747936,66.88,7.14,67.2600475766,133.01,74.0635,-11.8795,75.0101629948,5.5335,-0.7695000000000001,5.586747936,68.53,-11.11,69.4247290236,132.83
2020-01-03 22:00:00,68.0645,4.719,68.2278910802,4.6845,-0.801,4.7524879011,63.38,5.52,63.619924552,133.83,69.6145,-13.791,70.9673889279,4.6845,-0.801,4.7524879011,64.93,-12.99,66.2166519842,133.66
2020-01-03 22:30:00,63.968,3.479,64.0625355805,3.808,-0.681,3.8684137576,60.16,4.16,60.3036582638,133.37,65.438,-14.961,67.1264729075,3.808,-0.681,3.8684137576,61.63,-14.28,63.2627481224,133.2
2020-01-03 23:00:00,61.076,2.8105,61.1406304044,3.356,-0.6995,3.4281243049,57.72,3.51,57.8266244908,133.92,62.486,-15.7695,64.4451497496,3.356,-0.6995,3.4281243049,59.13,-15.07,61.0201753521,133.74
2020-01-03 23:30:00,57.5605,2.072,57.5977807233,3.1405,-0.5680000000000001,3.1914517465,54.42,2.64,54.4839976507,133.97,58.8705,-16.558,61.1547474384,3.1405,-0.5680000000000001,3.1914517465,55.73,-15.99,57.9785563808,133.79
2020-01-04 00:00:00,53.975,1.1665,53.9876036443,4.005,-0.6335000000000001,4.0547931205,49.97,1.8,50.002408942,133.74,55.155,-17.4035,57.8355931693,4.005,-0.6335000000000001,4.0547931205,51.15,-16.77,53.8289457448,133.57
2020-01-04 00:30:00,52.2525,1.3175,52.2691071523,4.2325,-0.9125000000000001,4.3297473945,48.02,2.23,48.0717515803,132.1,53.3925,-16.8225,55.9799567926,4.2325,-0.9125000000000001,4.3297473945,49.16,-15.91,51.6704335186,131.93
2020-01-04 01:00:00,53.2015,1.5265,53.2233952741,3.8215,-0.7435,3.8931548261,49.38,2.27,49.4321484461,132.1,54.3815,-16.6035,56.8596847907,3.8215,-0.7435,3.8931548261,50.56,-15.86,52.9891800276,131.93
2020-01-04 01:30:00,52.3905,1.3275000000000001,52.4073157727,3.7705,-0.7625000000000001,3.8468268092,48.62,2.09,48.6649000821,132.32,53.5405,-16.8625,56.1331367955,3.7705,-0.7625000000000001,3.8468268092,49.77,-16.1,52.3093003203,132.14
2020-01-04 02:00:00,50.6175,0.9955,50.6272883582,4.1975,-0.8245,4.2777104273,46.42,1.82,46.455664886,133.76,51.7075,-17.5845,54.6157504434,4.1975,-0.8245,4.2777104273,47.51,-16.76,50.3795365203,133.58
2020-01-04 02:30:00,48.823,0.8155,48.829810252,4.563,-1.1545,4.7067865099,44.26,1.97,44.303820377,134.25,49.853,-17.924500000000002,52.9774415129,4.563,-1.1545,4.7067865099,45.29,-16.77,48.2951032714,134.07
2020-01-04 03:00:00,47.88,0.5735,47.8834345286,5.12,-1.0065,5.2179921665,42.76,1.58,42.7891808755,134.63,48.86,-18.2765,52.1663689771,5.12,-1.0065,5.2179921665,43.74,-17.27,47.025955599,134.45
2020-01-04 03:30:00,46.354,0.389,46.3556322036,4.454,-1.341,4.6514940611,41.9,1.73,41.9356995888,134.73,47.324,-18.481,50.804609407,4.454,-1.341,4.6514940611,42.87,-17.14,46.1694325285,134.55
2020-01-04 04:00:00,45.8185,0.2795,45.8193524889,4.6485,-1.1805,4.7960538467,41.17,1.46,41.1958796483,135.34,46.7485,-18.7705,50.3761245284,4.6485,-1.1805,4.7960538467,42.1,-17.59,45.6269448901,135.15
2020-01-04 04:30:00,45.0145,0.044,45.0145215042,5.2245,-1.366,5.4001255772,39.79,1.4100000000000001,39.8149745699,135.15,45.9245,-18.936,49.6752634241,5.2245,-1.366,5.4001255772,40.7,-17.57,44.330518833,134.97
2020-01-04 05:00:00,45.4045,-0.030500000000000003,45.404510244,5.6145,-1.1405,5.7291666497,39.79,1.11,39.8054795223,135.15,46.3045,-19.0105,50.0550280242,5.6145,-1.1405,5.7291666497,40.69,-17.87,44.4411183478,134.97
2020-01-04 05:30:00,45.7545,0.075,45.7545614693,5.5945,-1.215,5.7249153051,40.16,1.29,40.180713035,135.37,46.6645,-18.945,50.3635640642,5.5945,-1.215,5.7249153051,41.07,-17.73,44.7336316433,135.2
2020-01-04 06:00:00,46.8295,0.2505,46.8301699815,5.1295,-0.9995,5.2259707711,41.7,1.25,41.7187308052,134.82,47.7895,-18.6395,51.295879664,5.1295,-0.9995,5.2259707711,42.66,-17.64,46.1632451199,134.64
2020-01-04 06:30:00,49.7445,1.154,49.7578837598,5.2845,-0.9560000000000001,5.3702771111,44.46,2.11,44.5100404403,133.98,50.7845,-17.466,53.7040649881,5.2845,-0.9560000000000001,5.3702771111,45.5,-16.51,48.4027902088,133.81
2020-01-04 07:00:00,53.024,2.093,53.0652920938,5.654,-0.767,5.7057869746000005,47.37,2.86,47.4562588075,133.65,54.144,-16.437,56.583988062,5.654,-0.767,5.7057869746000005,48.49,-15.67,50.9590914362,133.47
2020-01-04 07:30:00,55.8035,2.7445,55.8709485556,5.5835,-0.8855000000000001,5.6532806847,50.22,3.63,50.3510208437,134.16,57.0135,-15.9055,59.1905745242,5.5835,-0.8855000000000001,5.6532806847,51.43,-15.02,53.5784032983,133.98
2020-01-04 08:00:00,58.2865,3.461,58.3891651186,5.0965,-0.879,5.1717456676,53.19,4.34,53.3667658754,135.65,59.5665,-15.569,61.5675375766,5.0965,-0.879,5.1717456676,54.47,-14.69,56.4161058564,135.48
2020-01-04 08:30:00,60.6595,3.936,60.7870630665,5.4995,-0.754,5.5509473290999995,55.16,4.69,55.3590254611,135.86,61.9795,-15.154,63.8051889446,5.4995,-0.754,5.5509473290999995,56.48,-14.4,58.2867943878,135.68
2020-01-04 09:00:00,64.206,4.712,64.3786717788,5.5760000000000005,-0.9380000000000001,5.6543452318,58.63,5.65,58.9016077879,135.37,65.636,-14.218,67.1582907763,5.5760000000000005,-0.9380000000000001,5.6543452318,60.06,-13.28,61.5106657418,135.19
2020-01-04 09:30:00,68.3535,5.876,68.6055999045,5.5435,-0.984,5.6301552598,62.81,6.86,63.1835081331,134.97,69.8935,-12.924,71.0783449318,5.5435,-0.984,5.6301552598,64.35,-11.94,65.4483468088,134.79
2020-01-04 10:00:00,69.4135,6.225,69.6920699022,5.8735,-0.995,5.9571828283,63.54,7.22,63.9488858386,134.47,70.9735,-12.415,72.051161873,5.8735,-0.995,5.9571828283,65.1,-11.42,66.0940723515,134.29
2020-01-04 10:30:00,69.839,6.419,70.1333692475,6.519,-1.151,6.6198309646,63.32,7.57,63.7708969672,134.04,71.389,-12.091,72.4056738246,6.519,-1.151,6.6198309646,64.87,-10.94,65.7860205515,133.86
2020-01-04 11:00:00,70.719,6.5615,71.0227445488,6.249,-0.9685,6.3236060322,64.47,7.53,64.9082567937,133.64,72.309,-11.8085,73.266855762,6.249,-0.9685,6.3236060322,66.06,-10.84,66.9434776509,133.47
2020-01-04 11:30:00,70.956,6.6105,71.2632629498,6.476,-0.9795,6.5496561933,64.48,7.59,64.9251761646,133.64,72.536,-11.7495,73.4814401482,6.476,-0.9795,6.5496561933,66.06,-10.77,66.9321783599,133.47
2020-01-04 12:00:00,70.599,6.3515,70.8841332969,6.459,-1.3185,6.5922016997,64.14,7.67,64.5969697432,133.8,72.179,-12.0485,73.1776905433,6.459,-1.3185,6.5922016997,65.72,-10.73,66.5901742001,133.63
2020-01-04 12:30:00,71.23,6.486,71.5246887166,5.85,-1.354,6.0046495318,65.38,7.84,65.8483864647,133.4,72.84,-11.834,73.7950483163,5.85,-1.354,6.0046495318,66.99,-10.48,67.8047970279,133.22
2020-01-04 13:00:00,72.8975,6.9675,73.2297177552,5.1775,-0.8525,5.2472147374,67.72,7.82,68.1700139357,133.02,74.5775,-11.2425,75.4201386402,5.1775,-0.8525,5.2472147374,69.4,-10.39,70.1734429824,132.86
2020-01-04 13:30:00,71.4115,6.522,71.7087080922,5.5315,-1.098,5.6394233969,65.88,7.62,66.3192189339,133.18,73.0215,-11.748,73.9604959843,5.5315,-1.098,5.6394233969,67.49,-10.65,68.3251242224,133.01
2020-01-04 14:00:00,70.866,6.2245,71.1388385922,5.516,-0.9555,5.5981457868,65.35,7.18,65.7432498436,133.3,72.486,-12.0855,73.486594058,5.516,-0.9555,5.5981457868,66.97,-11.13,67.8885689936,133.12
2020-01-04 14:30:00,69.8975,6.0835,70.1617379951,4.7375,-0.8065,4.8056579674,65.16,6.89,65.5232607552,133.57,71.4975,-12.3165,72.5505939224,4.7375,-0.8065,4.8056579674,66.76,-11.51,67.7449459369,133.39
2020-01-04 15:00:00,68.727,5.731,68.9655340732,4.147,-0.889,4.2412179854,64.58,6.62,64.9184164933,133.64,70.317,-12.669,71.4491710939,4.147,-0.889,4.2412179854,66.17,-11.78,67.2103957733,133.47
2020-01-04 15:30:00,69.9245,5.878,70.1711235784,3.8345000000000002,-0.742,3.905631095,66.09,6.62,66.4207234227,133.76,71.5545,-12.562,72.6488149542,3.8345000000000002,-0.742,3.905631095,67.72,-11.82,68.7438055391,133.59
2020-01-04 16:00:00,71.64,6.2575,71.9127659477,3.49,-0.5425,3.5319125485000002,68.15,6.8,68.4884114285,133.6,73.31,-12.1125,74.3038946237,3.49,-0.5425,3.5319125485000002,69.82,-11.57,70.7721505961,133.42
2020-01-04 16:30:00,74.3505,6.9035,74.6703097791,4.2005,-0.2565,4.2083241914,70.15,7.16,70.5144531284,133.12,76.0905,-11.3465,76.9318351042,4.2005,-0.2565,4.2083241914,71.89,-11.09,72.7403615608,132.95
2020-01-04 17:00:00,69.7635,8.578,70.2888897071,11.2735,1.058,11.3230369711,58.49,7.52,58.9714380018,132.65,71.1735,-9.512,71.8063036665,11.2735,1.058,11.3230369711,59.9,-10.57,60.8254461554,132.48
2020-01-04 17:30:00,72.324,10.524000000000001,73.0856726862,26.004,3.584,26.2498204184,46.32,6.94,46.8370152764,132.73,73.414,-7.636,73.8100527842,26.004,3.584,26.2498204184,47.41,-11.22,48.7195699899,132.56
2020-01-04 18:00:00,72.316,10.107,73.0188695133,26.276,3.6470000000000002,26.5278869305,46.04,6.46,46.4910012798,132.76,73.406,-8.053,73.846405769,26.276,3.6470000000000002,26.5278869305,47.13,-11.7,48.5605488025,132.56
2020-01-04 18:30:00,72.868,10.4175,73.6088970862,25.488,3.8575,25.7782553764,47.38,6.5600000000000005,47.831976752,132.8,73.978,-7.7725,74.3851883123,25.488,3.8575,25.7782553764,48.49,-11.63,49.8651882579,132.62
2020-01-04 19:00:00,70.4255,8.1255,70.8926992045,6.3255,0.4355,6.3404739965,64.1,7.69,64.5596321241,132.7,72.0255,-9.9945,72.71562886,6.3255,0.4355,6.3404739965,65.7,-10.43,66.5227397211,132.53
2020-01-04 19:30:00,75.532,6.2185,75.7875502062,2.782,-0.49150000000000005,2.8250834058,72.75,6.71,73.0587886568,132.81,77.342,-11.9815,78.2645597078,2.782,-0.49150000000000005,2.8250834058,74.56,-11.49,75.4401332183,132.63
2020-01-04 20:00:00,73.8355,5.367,74.0303029121,2.6755,-0.403,2.7056809217,71.16,5.77,71.3935466271,133.09,75.6055,-12.883,76.6952626911,2.6755,-0.403,2.7056809217,72.93,-12.48,73.9901027165,132.92
2020-01-04 20:30:00,72.3345,5.551,72.5471811392,2.7345,-0.359,2.757965056,69.6,5.91,69.8504695761,132.9,74.0645,-12.679,75.1419137449,2.7345,-0.359,2.757965056,71.33,-12.32,72.3861264332,132.73
2020-01-04 21:00:00,69.618,4.7915,69.7826941028,3.008,-0.5385,3.055821698,66.61,5.33,66.8229077488,133.42,71.268,-13.5685,72.5481358565,3.008,-0.5385,3.055821698,68.26,-13.03,69.4925067903,133.25
2020-01-04 21:30:00,66.41,3.823,66.5199476022,3.33,-0.737,3.4105819152,63.08,4.5600000000000005,63.244604513,133.55,67.93,-14.617,69.4848299199,3.33,-0.737,3.4105819152,64.6,-13.88,66.0743096824,133.37
2020-01-04 22:00:00,63.077,2.9035,63.1437902034,3.377,-0.7165,3.4521734096,59.7,3.62,59.8096513951,134.08,64.527,-15.6865,66.4063250847,3.377,-0.7165,3.4521734096,61.15,-14.97,62.9557257126,133.9
2020-01-04 22:30:00,60.0415,2.0715,60.0772239247,3.8015,-0.8785000000000001,3.9016873914,56.24,2.95,56.3173161647,134.51,61.3915,-16.6485,63.6088737874,3.8015,-0.8785000000000001,3.9016873914,57.59,-15.77,59.7101415172,134.33
2020-01-04 23:00:00,56.605,1.4295,56.6230473858,3.955,-0.8505,4.0454141012000004,52.65,2.2800000000000002,52.6993443982,134.0,57.865,-17.2305,60.3758921694,3.955,-0.8505,4.0454141012000004,53.91,-16.38,56.3435222541,133.83
2020-01-04 23:30:00,53.954,0.777,53.9595945593,4.254,-0.893,4.3467188775,49.7,1.67,49.7280494289,134.33,55.124,-17.963,57.9769328699,4.254,-0.893,4.3467188775,50.87,-17.07,53.6576350578,134.15
2020-01-05 00:00:00,51.0715,-0.0015,51.071500022,4.5115,-0.8615,4.5930180165,46.56,0.86,46.5679417625,133.77,52.1515,-18.5715,55.3595480879,4.5115,-0.8615,4.5930180165,47.64,-17.71,50.8253253802,133.6
2020-01-05 00:30:00,49.7565,0.123,49.7566520302,4.0465,-0.917,4.1491024632,45.71,1.04,45.7218295784,133.53,50.8265,-18.417,54.0603273321,4.0465,-0.917,4.1491024632,46.78,-17.5,49.9461550072,133.36
2020-01-05 01:00:00,50.2695,0.45,50.2715141034,4.0795,-0.9400000000000001,4.1863970488,46.19,1.3900000000000001,46.2109099672,133.4,51.3595,-18.06,54.4422798958,4.0795,-0.9400000000000001,4.1863970488,47.28,-17.12,50.284120754,133.23
2020-01-05 01:30:00,49.3125,0.28650000000000003,49.3133322591,4.0625,-1.1535,4.2230875553,45.25,1.44,45.2729069091,133.06,50.3625,-18.1335,53.5276118326,4.0625,-1.1535,4.2230875553,46.3,-16.98,49.3154174676,132.89
2020-01-05 02:00:00,48.5345,0.24150000000000002,48.5351008292,3.8845,-0.8285,3.9718701515,44.65,1.07,44.6628189885,133.64,49.5745,-18.3485,52.8611246806,3.8845,-0.8285,3.9718701515,45.69,-17.52,48.9338992928,133.47
2020-01-05 02:30:00,47.275,-0.053,47.2750297091,4.535,-0.883,4.6201638499,42.74,0.8300000000000001,42.7480584354,133.38,48.255,-18.613,51.7202938313,4.535,-0.883,4.6201638499,43.72,-17.73,47.1782926779,133.21
2020-01-05 03:00:00,45.708,-0.246,45.70866198,4.4879999999999995,-1.056,4.6105617879,41.22,0.81,41.2279577471,133.51,46.658,-18.826,50.3128933773,4.4879999999999995,-1.056,4.6105617879,42.17,-17.77,45.7611385348,133.34
2020-01-05 03:30:00,44.933,-0.8125,44.9403454064,4.263,-1.0125,4.3815893521,40.67,0.2,40.67049176,133.36,45.863,-19.2825,49.7516791199,4.263,-1.0125,4.3815893521,41.6,-18.27,45.4351504895,133.18
2020-01-05 04:00:00,43.7915,-0.8455,43.7996614428,4.1715,-1.0855,4.3104202231,39.62,0.24,39.6207268989,133.88,44.7015,-19.4655,48.7558180374,4.1715,-1.0855,4.3104202231,40.53,-18.38,44.5028684469,133.71
2020-01-05 04:30:00,43.158,-0.9765,43.1690458112,3.988,-1.1065,4.138657542,39.17,0.13,39.1702157257,132.92,44.038,-19.3665,48.1082816805,3.988,-1.1065,4.138657542,40.05,-18.26,44.0162481363,132.75
2020-01-05 05:00:00,42.8655,-0.778,42.8725596886,4.1155,-1.028,4.2419481668,38.75,0.25,38.7508064432,133.24,43.7455,-19.268,47.8008848689,4.1155,-1.028,4.2419481668,39.63,-18.24,43.626075918,133.07
2020-01-05 05:30:00,43.2325,-0.551,43.2360111163,3.7925,-1.041,3.9327772947,39.44,0.49,39.4430437466,133.31,44.1325,-19.091,48.0847568076,3.7925,-1.041,3.9327772947,40.34,-18.05,44.1940957595,133.14
2020-01-05 06:00:00,43.6775,-0.337,43.6788000665,3.9075,-1.2469999999999999,4.1016539652,39.77,0.91,39.7804097515,133.21,44.5875,-18.827,48.3993913727,3.9075,-1.2469999999999999,4.1016539652,40.68,-17.58,44.3161234767,133.04
2020-01-05 06:30:00,45.736,0.195,45.7364156991,3.966,-1.215,4.1479369571,41.77,1.4100000000000001,41.7937914049,132.7,46.696,-18.155,50.1011021935,3.966,-1.215,4.1479369571,42.73,-16.94,45.9653837143,132.53
2020-01-05 07:00:00,47.2495,0.5875,47.2531523446,4.6295,-1.4825,4.8610777097,42.62,2.07,42.6702390432,132.93,48.2395,-17.7725,51.4092512735,4.6295,-1.4825,4.8610777097,43.61,-16.29,46.5531545655,132.75
2020-01-05 07:30:00,49.473,1.102,49.4852718796,4.983,-1.418,5.180831304,44.49,2.52,44.5613116952,132.63,50.503,-17.168,53.3412901325,4.983,-1.418,5.180831304,45.52,-15.75,48.1677578884,132.45
2020-01-05 08:00:00,50.804,1.427,50.8240370789,4.514,-1.5630000000000002,4.7769409668,46.29,2.99,46.3864656985,133.78,51.894,-17.143,54.6522614811,4.514,-1.5630000000000002,4.7769409668,47.38,-15.58,49.8758538774,133.6
2020-01-05 08:30:00,53.628,2.2915,53.676935049,4.598,-1.3885,4.8030757073,49.03,3.68,49.1679092498,134.67,54.798,-16.5485,57.2422366461,4.598,-1.3885,4.8030757073,50.2,-15.16,52.4391609391,134.5
2020-01-05 09:00:00,57.4235,2.8625,57.4948020129,4.9235,-1.4975,5.1461984513,52.5,4.36,52.6807327208,133.71,58.6835,-15.6975,60.7467256607,4.9235,-1.4975,5.1461984513,53.76,-14.2,55.6037552689,133.54
2020-01-05 09:30:00,61.671,3.7625,61.785667005,4.921,-1.4975,5.1438066886,56.75,5.26,56.9932460911,133.68,63.061,-14.7575,64.764755286,4.921,-1.4975,5.1438066886,58.14,-13.26,59.6329372076,133.51
2020-01-05 10:00:00,65.887,5.03,66.0787232701,4.807,-1.34,4.9902754433,61.08,6.37,61.4112636248,132.17,67.377,-13.07,68.6329733364,4.807,-1.34,4.9902754433,62.57,-11.73,63.6600172793,132.0
2020-01-05 10:30:00,69.231,5.819,69.4751187261,4.831,-1.251,4.9903468817,64.4,7.07,64.7869192044,132.9,70.821,-12.441,71.9054415326,4.831,-1.251,4.9903468817,65.99,-11.19,66.9320267137,132.73
2020-01-05 11:00:00,70.9035,6.0995,71.1653722853,5.4035,-1.5205000000000002,5.6133530532,65.5,7.62,65.9417500526,133.35,72.5335,-12.2405,73.5590814414,5.4035,-1.5205000000000002,5.6133530532,67.13,-10.72,67.9805508951,133.17
2020-01-05 11:30:00,72.6855,6.626,72.9868877693,5.4555,-1.504,5.6590190183,67.23,8.13,67.7197888361,133.35,74.3555,-11.704,75.2710036883,5.4555,-1.504,5.6590190183,68.9,-10.2,69.6509152847,133.17
2020-01-05 12:00:00,73.662,6.7695,73.9724027881,5.272,-1.4105,5.4574256065,68.39,8.18,68.8774600287,133.04,75.352,-11.4805,76.2215572148,5.272,-1.4105,5.4574256065,70.08,-10.07,70.7997973161,132.87
2020-01-05 12:30:00,74.4565,6.9985,74.7846868985,5.0365,-1.4715,5.2470605581,69.42,8.47,69.9348074996,132.92,76.1865,-11.2315,77.0099303629,5.0365,-1.4715,5.2470605581,71.15,-9.76,71.8162941121,132.74
2020-01-05 13:00:00,74.531,6.805,74.8410180716,5.471,-1.725,5.7365029417,69.06,8.53,69.5848007829,132.67,76.231,-11.315,77.0661701786,5.471,-1.725,5.7365029417,70.76,-9.59,71.4069023274,132.5
2020-01-05 13:30:00,73.9375,6.6055,74.2319778566,5.1175,-1.3245,5.2861239581,68.82,7.93,69.275372969,132.52,75.6375,-11.5345,76.5119343403,5.1175,-1.3245,5.2861239581,70.52,-10.21,71.2552769976,132.35
2020-01-05 14:00:00,72.553,6.1885,72.8164496611,4.633,-1.4915,4.8671615188,67.92,7.68,68.3528258377,133.27,74.243,-12.1415,75.2292434579,4.633,-1.4915,4.8671615188,69.61,-10.65,70.4199872195,133.1
2020-01-05 14:30:00,72.5395,6.01,72.7880427011,4.6395,-1.15,4.7799016988,67.9,7.16,68.2764644662,133.66,74.2195,-12.44,75.2548189836,4.6395,-1.15,4.7799016988,69.58,-11.29,70.4900028373,133.49
2020-01-05 15:00:00,72.5385,6.0505,72.7904013761,4.5685,-1.0395,4.6852697361,67.97,7.09,68.3387810837,133.66,74.2185,-12.4095,75.2487968841,4.5685,-1.0395,4.6852697361,69.65,-11.37,70.5719448506,133.49
2020-01-05 15:30:00,73.063,5.9135,73.3019198333,4.263,-0.8365,4.3442952535,68.8,6.75,69.1303298126,134.02,74.753,-12.6465,75.8152027713,4.263,-0.8365,4.3442952535,70.49,-11.81,71.4724856151,133.84
2020-01-05 16:00:00,74.275,6.2885,74.540732873,4.015,-0.8015,4.0942187594,70.26,7.09,70.6168230665,133.8,76.025,-12.1915,76.9963200241,4.015,-0.8015,4.0942187594,72.01,-11.39,72.9052275218,133.63
2020-01-05 16:30:00,76.399,6.747,76.6963441762,3.969,-0.543,4.0059717922,72.43,7.29,72.7959408209,132.53,78.209,-11.403,79.0359164557,3.969,-0.543,4.0059717922,74.24,-10.86,75.0301086231,132.35
2020-01-05 17:00:00,78.7055,7.182,79.0325050486,3.7755,-0.628,3.8273730221,74.93,7.8100000000000005,75.335921047,132.02,80.5755,-10.828,81.2997957208,3.7755,-0.628,3.8273730221,76.8,-10.2,77.474382863,131.85
2020-01-05 17:30:00,72.485,8.264,72.9545675129,3.865,-0.756,3.9382433901000002,68.62,9.02,69.210294032,132.63,74.195,-9.876,74.8494048139,3.865,-0.756,3.9382433901000002,70.33,-9.12,70.9188501035,132.46
2020-01-05 18:00:00,71.8805,7.715,72.2933434367,3.6405000000000003,-0.625,3.6937603130000003,68.24,8.34,68.7477505087,132.99,73.5705,-10.495,74.3152978548,3.6405000000000003,-0.625,3.6937603130000003,69.93,-9.87,70.6230967885,132.81
2020-01-05 18:30:00,71.904,7.74,72.3193806389,3.674,-0.47000000000000003,3.7039406043,68.23,8.21,68.7221725501,132.45,73.584,-10.34,74.3069354502,3.674,-0.47000000000000003,3.7039406043,69.91,-9.87,70.6032931243,132.27
2020-01-05 19:00:00,78.34,6.3705,78.5985933096,3.95,-0.4595,3.9766368014,74.39,6.83,74.7028848171,132.74,80.21,-11.8195,81.0761659198,3.95,-0.4595,3.9766368014,76.26,-11.36,77.1014733971,132.56
2020-01-05 19:30:00,75.668,5.476,75.8658869321,3.808,-0.794,3.8898971709,71.86,6.27,72.1330194848,133.29,77.458,-12.884,78.5222211861,3.808,-0.794,3.8898971709,73.65,-12.09,74.6357193306,133.11
2020-01-05 20:00:00,74.096,5.4030000000000005,74.2927292876,3.7960000000000003,-0.8270000000000001,3.8850411838000003,70.3,6.23,70.5755120421,133.33,75.846,-12.967,76.9464671379,3.7960000000000003,-0.8270000000000001,3.8850411838000003,72.05,-12.14,73.0656013456,133.16
2020-01-05 20:30:00,72.9055,5.4405,73.108214111,4.2255,-0.9295,4.3265252224,68.68,6.37,68.9747729246,133.81,74.6055,-13.0695,75.7416164371,4.2255,-0.9295,4.3265252224,70.38,-12.14,71.4193531194,133.63
2020-01-05 21:00:00,69.3685,4.5295,69.5162222974,4.1785,-0.8505,4.2641778223,65.19,5.38,65.4116235848,134.18,70.9685,-14.0805,72.3518380727,4.1785,-0.8505,4.2641778223,66.79,-13.23,68.0877154852,134.0
2020-01-05 21:30:00,65.747,3.65,65.8482384654,4.957,-0.8,5.0211402092,60.79,4.45,60.9526586787,133.37,67.227,-14.79,68.834683329,4.957,-0.8,5.0211402092,62.27,-13.99,63.8221983326,133.2
2020-01-05 22:00:00,63.761,3.25,63.8437751155,5.241,-0.73,5.2915953171,58.52,3.98,58.655185619,133.57,65.191,-15.22,66.9441175982,5.241,-0.73,5.2915953171,59.95,-14.49,61.6762725852,133.39
2020-01-05 22:30:00,60.353,2.833,60.4194546318,5.223,-0.867,5.2944705118,55.13,3.7,55.2540215731,133.25,61.683,-15.617,63.6292635349,5.223,-0.867,5.2944705118,56.46,-14.75,58.3548978236,133.07
2020-01-05 23:00:00,58.001,2.25,58.0446250828,5.151,-0.73,5.2024706631,52.85,2.98,52.9339484641,133.45,59.261,-16.22,61.4406585333,5.151,-0.73,5.2024706631,54.11,-15.49,56.2834984698,133.28
2020-01-05 23:30:00,52.7125,1.5514999999999999,52.7353278979,5.4125,-1.1985000000000001,5.5436051898,47.3,2.75,47.3798744194,132.93,53.8325,-16.8185,56.3985815291,5.4125,-1.1985000000000001,5.5436051898,48.42,-15.62,50.8771146981,132.76
2020-01-06 00:00:00,49.7895,1.236,49.8048391851,5.6895,-1.784,5.9626392017,44.1,3.02,44.2032849458,133.61,50.8095,-17.274,53.6655976045,5.6895,-1.784,5.9626392017,45.12,-15.49,47.7048687243,133.44
2020-01-06 00:30:00,48.638,0.9895,48.6480642395,5.568,-2.0405,5.9301150284,43.07,3.03,43.1764495993,133.12,49.638,-17.4005,52.599509924,5.568,-2.0405,5.9301150284,44.07,-15.36,46.6700599957,132.94
2020-01-06 01:00:00,50.301,1.4785,50.3227241239,11.361,-1.1215,11.4162201823,38.94,2.6,39.0267036784,133.31,51.181,-16.9815,53.9246335477,11.361,-1.1215,11.4162201823,39.82,-15.86,42.8622444583,133.13
2020-01-06 01:30:00,49.9245,1.513,49.947421047,13.6145,-0.787,13.6372276966,36.31,2.3,36.3827720219,133.91,50.7245,-17.127,53.5379214132,13.6145,-0.787,13.6372276966,37.11,-16.34,40.5480912004,133.73
2020-01-06 02:00:00,49.071,1.2650000000000001,49.0873024926,13.931000000000001,-0.705,13.9488274059,35.14,1.97,35.1951772264,134.44,49.851,-17.505,52.8350946436,13.931000000000001,-0.705,13.9488274059,35.92,-16.8,39.6545886374,134.25
2020-01-06 02:30:00,48.084,1.133,48.0973465484,10.774000000000001,-1.097,10.8297038279,37.31,2.23,37.376583578500004,134.37,48.924,-17.607,51.9958096869,10.774000000000001,-1.097,10.8297038279,38.15,-16.51,41.5692506548,134.18
2020-01-06 03:00:00,47.303,0.8300000000000001,47.3102812188,6.583,-1.99,6.8772079364,40.72,2.8200000000000003,40.8175305475,134.51,48.243,-17.94,51.470677565,6.583,-1.99,6.8772079364,41.66,-15.95,44.6089464121,134.33
2020-01-06 03:30:00,47.7895,0.841,47.7968993895,6.3895,-1.499,6.5629803634,41.4,2.34,41.4660777021,134.64,48.7295,-17.979,51.9404332986,6.3895,-1.499,6.5629803634,42.34,-16.48,45.4341941714,134.46
2020-01-06 04:00:00,46.412,0.754,46.418124262,6.342,-1.8559999999999999,6.608002724,40.07,2.61,40.1549125264,134.78,47.332,-18.106,50.676873029,6.342,-1.8559999999999999,6.608002724,40.99,-16.25,44.0935664241,134.6
2020-01-06 04:30:00,45.7805,0.759,45.7867913404,6.6605,-2.151,6.9992186171,39.12,2.91,39.2280830528,133.69,46.6605,-17.791,49.9371799489,6.6605,-2.151,6.9992186171,40.0,-15.64,42.9489184963,133.51
2020-01-06 05:00:00,46.47,1.2365,46.4864478343,6.66,-2.2935,7.0438442806,39.81,3.5300000000000002,39.966198218,133.78,47.38,-17.3535,50.4579861097,6.66,-2.2935,7.0438442806,40.72,-15.06,43.4156884087,133.6
2020-01-06 05:30:00,48.4945,1.8345,48.5291862749,6.9245,-2.7855,7.4637598099,41.57,4.62,41.8259405154,134.92,49.4445,-16.9955,52.2838942744,6.9245,-2.7855,7.4637598099,42.52,-14.21,44.8316238831,134.74
2020-01-06 06:00:00,50.8055,2.5635,50.8701323224,7.3155,-2.7865,7.8282260123,43.49,5.35,43.8178342687,134.92,51.8255,-16.2565,54.3153407658,7.3155,-2.7865,7.8282260123,44.51,-13.47,46.5035590036,134.74
2020-01-06 06:30:00,57.6285,4.9855,57.8437483441,7.2185,-2.8145,7.7477837154,50.41,7.8,51.0098823759,133.9,58.8285,-13.4845,60.3541560499,7.2185,-2.8145,7.7477837154,51.61,-10.67,52.7014326181,133.72
2020-01-06 07:00:00,64.438,7.399,64.8613987284,7.178,-2.521,7.6078331343,57.26,9.92,58.11294176,132.95,65.828,-10.761,66.7017593846,7.178,-2.521,7.6078331343,58.65,-8.24,59.2260086449,132.77
2020-01-06 07:30:00,70.9535,9.4135,71.5752271704,6.7035,-2.6065,7.1924095059,64.25,12.02,65.3646915391,132.95,72.5535,-8.6665,73.0692725056,6.7035,-2.6065,7.1924095059,65.85,-6.06,66.1282549293,132.77
2020-01-06 08:00:00,74.808,11.222,75.6450272523,6.538,-2.718,7.0804638266,68.27,13.94,69.678666032,131.56,76.518,-6.438,76.7883595866,6.538,-2.718,7.0804638266,69.98,-3.7199999999999998,70.0788042135,131.38
2020-01-06 08:30:00,78.095,12.511,79.0907968477,7.415,-2.699,7.8909331514000005,70.68,15.21,72.2980393925,132.94,79.865,-5.469,80.0520342402,7.415,-2.699,7.8909331514000005,72.45,-2.77,72.5029337337,132.76
2020-01-06 09:00:00,79.588,13.208,80.6765207976,7.808,-2.902,8.3298540203,71.78,16.11,73.5656203671,132.73,81.388,-4.692,81.523134189,7.808,-2.902,8.3298540203,73.58,-1.79,73.6017696798,132.55
2020-01-06 09:30:00,81.4075,13.983,82.5996691594,7.4475,-3.027,8.039153267,73.96,17.01,75.8908538626,132.56,83.2575,-3.857,83.3467921113,7.4475,-3.027,8.039153267,75.81,-0.8300000000000001,75.8145434597,132.38
2020-01-06 10:00:00,82.7485,14.09,83.9395160354,7.1785,-3.04,7.7956694549000005,75.57,17.13,77.4871718415,132.85,84.6485,-3.77,84.7324108724,7.1785,-3.04,7.7956694549000005,77.47,-0.73,77.4734393196,132.66
2020-01-06 10:30:00,82.7845,14.0065,83.9610355016,6.7945,-3.0735,7.457320732,75.99,17.08,77.8858555837,132.77,84.7045,-3.8735,84.7930204822,6.7945,-3.0735,7.457320732,77.91,-0.8,77.914107195,132.59
2020-01-06 11:00:00,82.821,14.3405,84.0533638902,6.361,-3.1895,7.115843678,76.46,17.53,78.4438174747,132.35,84.751,-3.3995,84.8191523257,6.361,-3.1895,7.115843678,78.39,-0.21,78.3902812854,132.17
2020-01-06 11:30:00,83.3135,14.71,84.602147622,6.1935,-3.19,6.9667454561,77.12,17.9,79.1700978906,132.48,85.2635,-3.1,85.3198361007,6.1935,-3.19,6.9667454561,79.07,0.09,79.0700512204,132.3
2020-01-06 12:00:00,84.4425,15.373,85.8304429398,6.7425,-3.367,7.53644447,77.7,18.74,79.9279525573,133.07,86.4025,-2.557,86.4403277137,6.7425,-3.367,7.53644447,79.66,0.81,79.6641180206,132.89
2020-01-06 12:30:00,86.277,15.651,87.6850872726,5.897,-3.199,6.7088158419,80.38,18.85,82.5606861648,133.93,88.307,-2.479,88.3417890355,5.897,-3.199,6.7088158419,82.41,0.72,82.4131451893,133.75
2020-01-06 13:00:00,87.77,15.809,89.1823826829,6.09,-3.011,6.7936897927,81.68,18.82,83.8201336196,133.67,89.84,-2.251,89.8681957146,6.09,-3.011,6.7936897927,83.75,0.76,83.7534482872,133.49
2020-01-06 13:30:00,87.4445,15.2325,88.761307091,6.7245,-3.1575,7.4289101825,80.72,18.39,82.78834761,133.62,89.4745,-2.8675,89.5204373677,6.7245,-3.1575,7.4289101825,82.75,0.29,82.7505081555,133.44
2020-01-06 14:00:00,85.414,14.435,86.6251731369,7.164,-3.385,7.9234538555,78.25,17.82,80.2534416707,133.77,87.384,-3.6950000000000003,87.462085963,7.164,-3.385,7.9234538555,80.22,-0.31,80.2205989756,133.6
2020-01-06 14:30:00,84.4295,14.7515,85.7085014599,6.7895,-3.1785,7.4966774307,77.64,17.93,79.6834644076,133.77,86.3995,-3.3585000000000003,86.4647507514,6.7895,-3.1785,7.4966774307,79.61,-0.18,79.6102034918,133.6
2020-01-06 15:00:00,84.2255,14.4725,85.4598625467,6.8355,-3.0375,7.4800044452,77.39,17.51,79.3461542861,133.72,86.1655,-3.6375,86.2422448484,6.8355,-3.0375,7.4800044452,79.33,-0.6000000000000001,79.3322689705,133.53
2020-01-06 15:30:00,83.9955,14.2035,85.187930087,6.4055,-3.0965,7.1146849895,77.59,17.3,79.4952709285,133.94,85.9355,-3.9865,86.0279160651,6.4055,-3.0965,7.1146849895,79.53,-0.89,79.5349797259,133.76
2020-01-06 16:00:00,84.1105,13.325,85.1594494771,6.9605,-2.895,7.5385399946,77.15,16.22,78.8366088819,134.16,86.0505,-4.9350000000000005,86.1918950671,6.9605,-2.895,7.5385399946,79.09,-2.04,79.1163048935,133.98
2020-01-06 16:30:00,84.3355,13.03,85.3361439265,6.4455,-2.66,6.9728093513000005,77.89,15.69,79.454566892,134.43,86.2955,-5.34,86.4605628032,6.4455,-2.66,6.9728093513000005,79.85,-2.68,79.8949616684,134.25
2020-01-06 17:00:00,80.4895,14.504,81.7858522377,8.2095,-2.196,8.4981354573,72.28,16.7,74.1841519464,133.24,82.2695,-3.5060000000000002,82.3441720236,8.2095,-2.196,8.4981354573,74.06,-1.31,74.0715849702,133.06
2020-01-06 17:30:00,84.1355,16.184,85.6779097332,29.2655,1.8940000000000001,29.3267237558,54.87,14.29,56.7002733679,133.68,85.4655,-2.016,85.4892738667,29.2655,1.8940000000000001,29.3267237558,56.2,-3.91,56.3358509299,133.5
2020-01-06 18:00:00,84.5225,15.9735,86.018635821,29.1825,2.0135,29.2518800849,55.34,13.96,57.0736121163,133.85,85.8625,-2.2865,85.8929391074,29.1825,2.0135,29.2518800849,56.68,-4.3,56.8428746634,133.67
2020-01-06 18:30:00,92.6355,13.66,93.6372333009,19.6355,0.91,19.6565754965,73.0,12.75,74.1050774239,134.1,94.4955,-4.71,94.612808965,19.6355,0.91,19.6565754965,74.86,-5.62,75.0706600477,133.92
2020-01-06 19:00:00,91.513,12.8485,92.4105682336,5.743,-1.3415,5.8975987698,85.77,14.19,86.935890172,132.79,93.683,-5.1115,93.8223423351,5.743,-1.3415,5.8975987698,87.94,-3.77,88.0207731164,132.61
2020-01-06 19:30:00,89.322,12.5885,90.2047117187,4.9719999999999995,-1.1315,5.0991250475,84.35,13.72,85.4585332193,131.78,91.472,-5.1415,91.61638394,4.9719999999999995,-1.1315,5.0991250475,86.5,-4.01,86.5928986696,131.61
2020-01-06 20:00:00,87.1245,12.255,87.9821773159,4.4045,-1.635,4.6981746721,82.72,13.89,83.8780692434,131.86,89.2045,-5.485,89.3729715588,4.4045,-1.635,4.6981746721,84.8,-3.85,84.8873518258,131.69
2020-01-06 20:30:00,83.814,11.471,84.5953334233,4.034,-1.629,4.35049388,79.78,13.1,80.848366712,132.15,85.834,-6.359,86.0692304892,4.034,-1.629,4.35049388,81.8,-4.73,81.9366395454,131.98
2020-01-06 21:00:00,81.043,10.8285,81.7632207123,3.633,-1.5314999999999999,3.9426109686,77.41,12.36,78.3905459861,132.63,82.983,-7.1615,83.2914483681,3.633,-1.5314999999999999,3.9426109686,79.35,-5.63,79.5494776853,132.46
2020-01-06 21:30:00,77.435,9.6555,78.0346583593,3.225,-1.3445,3.4940385301,74.21,11.0,75.0208244423,132.54,79.285,-8.3445,79.7229070296,3.225,-1.3445,3.4940385301,76.06,-7.0,76.3814349171,132.37
2020-01-06 22:00:00,72.7315,7.588,73.1262527158,3.1815,-1.1219999999999999,3.373548021,69.55,8.71,70.0932707184,132.96,74.4515,-10.552,75.1955487795,3.1815,-1.1219999999999999,3.373548021,71.27,-9.43,71.8911524459,132.78
2020-01-06 22:30:00,69.118,6.401,69.4137646652,2.888,-1.069,3.0794975239,66.23,7.47,66.6499347337,133.14,70.748,-11.839,71.7317323435,2.888,-1.069,3.0794975239,67.86,-10.77,68.7093334271,132.96
2020-01-06 23:00:00,64.671,5.672,64.9192561957,2.981,-1.078,3.1699282326000002,61.69,6.75,62.0581872117,133.57,66.171,-12.728,67.3839982859,2.981,-1.078,3.1699282326000002,63.19,-11.65,64.2549500039,133.39
2020-01-06 23:30:00,60.222,4.7535,60.4093125789,3.082,-1.1665,3.2953673923,57.14,5.92,57.4458527659,134.37,61.602,-13.8765,63.1455751122,3.082,-1.1665,3.2953673923,58.52,-12.71,59.8843426949,134.19
2020-01-07 00:00:00,56.911,3.8525,57.0412454041,3.081,-1.0375,3.2509948093,53.83,4.89,54.0516512236,134.46,58.211,-14.7975,60.0623553255,3.081,-1.0375,3.2509948093,55.13,-13.76,56.8212504262,134.28
2020-01-07 00:30:00,56.113,3.9815,56.2540763967,3.473,-1.2985,3.7078067978,52.64,5.28,52.9041397246,133.09,57.373,-14.2985,59.1278972335,3.473,-1.2985,3.7078067978,53.9,-13.0,55.4455588844,132.91
2020-01-07 01:00:00,57.2295,4.204,57.3837022703,3.3795,-1.496,3.6958133408,53.85,5.7,54.1508310186,132.4,58.5195,-13.866,60.1398190573,3.3795,-1.496,3.6958133408,55.14,-12.37,56.5104990245,132.23
