Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-07 01:30:00,56.4795,4.1435,56.6312856335,3.4195,-1.6365,3.790925019,53.06,5.78,53.3738887472,132.26,57.7595,-13.8965,59.4076809217,3.4195,-1.6365,3.790925019,54.34,-12.26,55.7058632462,132.09
2020-01-07 02:00:00,55.3495,4.037,55.4965270918,3.5295,-1.733,3.9320044824,51.82,5.77,52.1402464513,133.25,56.5795,-14.253,58.3471321425,3.5295,-1.733,3.9320044824,53.05,-12.52,54.5073655573,133.07
2020-01-07 02:30:00,54.6575,3.887,54.7955388262,3.3975,-1.613,3.7609540346,51.26,5.5,51.5542200019,133.57,55.8875,-14.513,57.7411449943,3.3975,-1.613,3.7609540346,52.49,-12.9,54.0519204099,133.39
2020-01-07 03:00:00,52.7815,3.412,52.8916674558,3.7315,-2.038,4.2517686026,49.05,5.45,49.3518490028,133.92,53.9515,-15.108,56.026922245,3.7315,-2.038,4.2517686026,50.22,-13.07,51.8929022122,133.74
2020-01-07 03:30:00,51.7775,2.9825,51.863328205,4.7675,-2.0175,5.1768100699,47.01,5.0,47.2751530934,133.89,52.8775,-15.5075,55.1045602695,4.7675,-2.0175,5.1768100699,48.11,-13.49,49.9655101045,133.71
2020-01-07 04:00:00,50.8825,2.9175,50.9660731517,5.0025,-2.1925,5.4618735339,45.88,5.11,46.1636924433,134.24,51.9425,-15.7025,54.2640932155,5.0025,-2.1925,5.4618735339,46.94,-13.51,48.8455084936,134.06
2020-01-07 04:30:00,49.7725,2.6665,49.8438760381,5.3425,-2.5935,5.9387329036,44.43,5.26,44.7402782736,133.79,50.8125,-15.8135,53.2163221061,5.3425,-2.5935,5.9387329036,45.47,-13.22,47.352817234,133.61
2020-01-07 05:00:00,50.2305,2.982,50.3189373323,5.6405,-2.678,6.2439510128,44.59,5.66,44.9477885997,133.61,51.2605,-15.438,53.5347616437,5.6405,-2.678,6.2439510128,45.62,-12.76,47.3708982393,133.43
2020-01-07 05:30:00,51.9565,3.439,52.0701892953,5.7465,-3.011,6.4875560306,46.21,6.45,46.6579746667,133.42,53.0465,-14.901,55.0996457634,5.7465,-3.011,6.4875560306,47.3,-11.89,48.7715296049,133.25
2020-01-07 06:00:00,54.5005,4.017,54.6483374793,5.4905,-2.943,6.2295135645,49.01,6.96,49.5017343131,133.69,55.6705,-14.373,57.4959798529,5.4905,-2.943,6.2295135645,50.18,-11.43,51.4653019033,133.51
2020-01-07 06:30:00,61.294,6.7175,61.661002605,4.954,-2.8025,5.6917591524999995,56.34,9.52,57.138655917,134.06,62.654,-11.7225,63.7412011359,4.954,-2.8025,5.6917591524999995,57.7,-8.92,58.3854125617,133.89
2020-01-07 07:00:00,67.4105,8.799,67.9823352883,4.1805,-2.711,4.9825797786,63.23,11.51,64.2690672097,133.44,68.9705,-9.391,69.6069016064,4.1805,-2.711,4.9825797786,64.79,-6.68,65.133451467,133.27
2020-01-07 07:30:00,74.5495,11.318,75.4037470836,4.2295,-2.862,5.1068301568,70.32,14.18,71.7354500927,132.65,76.3095,-6.622,76.5962836843,4.2295,-2.862,5.1068301568,72.08,-3.76,72.178002189,132.47
2020-01-07 08:00:00,78.062,12.666,79.0828894262,4.092,-2.9939999999999998,5.0703550172,73.97,15.66,75.6095000645,132.39,79.922,-5.134,80.0867282388,4.092,-2.9939999999999998,5.0703550172,75.83,-2.14,75.8601904822,132.22
2020-01-07 08:30:00,79.6825,13.827,80.8732757791,4.0425,-2.993,5.029896147,75.64,16.82,77.487560292,132.21,81.5825,-3.893,81.6753313752,4.0425,-2.993,5.029896147,77.54,-0.9,77.5452229347,132.03
2020-01-07 09:00:00,79.7025,14.0515,80.931657332,3.7725,-3.0885,4.8755090503,75.93,17.14,77.8405068072,132.12,81.6125,-3.6185,81.6926783653,3.7725,-3.0885,4.8755090503,77.84,-0.53,77.8418043213,131.95
2020-01-07 09:30:00,81.5045,14.884,82.8523806312,5.2245,-3.326,6.1933574295,76.28,18.21,78.4234818151,133.26,83.4145,-3.126,83.4730536536,5.2245,-3.326,6.1933574295,78.19,0.2,78.1902557868,133.08
2020-01-07 10:00:00,82.5485,15.077,83.9140678388,5.6985,-3.373,6.621935612,76.85,18.45,79.0336953457,133.15,84.4885,-2.873,84.5373335352,5.6985,-3.373,6.621935612,78.79,0.5,78.7915864798,132.97
2020-01-07 10:30:00,82.5495,14.5715,83.8257034715,5.5995,-3.2085,6.4535937663,76.95,17.78,78.977407529,133.15,84.4795,-3.3285,84.5450461736,5.5995,-3.2085,6.4535937663,78.88,-0.12,78.8800912778,132.97
2020-01-07 11:00:00,82.7895,14.8325,84.1076950493,5.6595,-3.2675,6.5350207727,77.13,18.1,79.2252920474,133.32,84.7195,-3.1575,84.7783196725,5.6595,-3.2675,6.5350207727,79.06,0.11,79.0600765241,133.14
2020-01-07 11:30:00,82.8885,15.061,84.2456951615,5.4385,-3.159,6.2894008657,77.45,18.22,79.5642564221,132.93,84.8285,-2.849,84.8763289336,5.4385,-3.159,6.2894008657,79.39,0.31,79.3906052376,132.76
2020-01-07 12:00:00,83.3385,14.917,84.6629935169,5.2185,-3.103,6.0713549764,78.12,18.02,80.1714088687,132.79,85.3185,-2.983,85.37063155,5.2185,-3.103,6.0713549764,80.1,0.12,80.1000898876,132.61
2020-01-07 12:30:00,84.3635,15.311,85.7416284733,5.3135,-2.959,6.0818552474,79.05,18.27,81.133811694,132.76,86.3535,-2.519,86.3902328001,5.3135,-2.959,6.0818552474,81.04,0.44,81.0411944631,132.61
2020-01-07 13:00:00,84.9665,15.981,86.456338595,5.1565,-3.019,5.9752701403,79.81,19.0,82.0404540455,132.71,86.9865,-1.8290000000000002,87.0057263819,5.1565,-3.019,5.9752701403,81.83,1.19,81.8386522372,132.53
2020-01-07 13:30:00,84.2795,15.2665,85.6510370194,5.3095,-3.0135,6.1050775998,78.97,18.28,81.0581229736,132.85,86.2695,-2.5835,86.3081751777,5.3095,-3.0135,6.1050775998,80.96,0.43,80.9611419139,132.67
2020-01-07 14:00:00,82.5985,14.567,83.873176232,5.3685,-3.243,6.27198862,77.23,17.81,79.2569807651,132.97,84.5385,-3.303,84.6030010771,5.3685,-3.243,6.27198862,79.17,-0.06,79.1700227359,132.79
2020-01-07 14:30:00,82.105,14.4575,83.3681613762,5.535,-3.3025,6.4453650983,76.57,17.76,78.6026876131,132.97,84.015,-3.4425,84.085498341,5.535,-3.3025,6.4453650983,78.48,-0.14,78.4801248725,132.79
2020-01-07 15:00:00,81.333,14.419,82.6012375815,6.053,-3.291,6.8898105925,75.28,17.71,77.3351310854,133.08,83.223,-3.421,83.2932828624,6.053,-3.291,6.8898105925,77.17,-0.13,77.1701094984,132.9
2020-01-07 15:30:00,81.9425,14.4295,83.2032678234,6.8225,-3.2405,7.552969383,75.12,17.67,77.1702228842,133.3,83.8325,-3.5105,83.9059691947,6.8225,-3.2405,7.552969383,77.01,-0.27,77.0104733137,133.12
2020-01-07 16:00:00,83.993,14.6715,85.2647462979,7.053,-3.0385,7.6796673919,76.94,17.71,78.9519328452,133.01,85.923,-3.2185,85.983258087,7.053,-3.0385,7.6796673919,78.87,-0.18,78.870205401,132.84
2020-01-07 16:30:00,85.3265,14.2105,86.5017335809,7.1965,-3.1595,7.8595198645,78.13,17.37,80.0375774246,133.05,87.3065,-3.7095000000000002,87.3852695396,7.1965,-3.1595,7.8595198645,80.11,-0.55,80.1118880067,132.87
2020-01-07 17:00:00,88.9635,14.6175,90.1563954387,7.3135,-3.1425,7.9600620915,81.65,17.76,83.559201169,132.39,91.0135,-3.1825,91.0691247817,7.3135,-3.1425,7.9600620915,83.7,-0.04,83.7000095579,132.22
2020-01-07 17:30:00,89.746,14.132,90.8518461012,7.546,-3.008,8.1234340029,82.2,17.14,83.967967702,132.94,91.826,-3.778,91.9036863243,7.546,-3.008,8.1234340029,84.28,-0.77,84.2835173685,132.77
2020-01-07 18:00:00,89.462,13.6835,90.502417737,7.612,-3.0065,8.1842278958,81.85,16.69,83.5342959508,133.07,91.532,-4.3065,91.6332525138,7.612,-3.0065,8.1842278958,83.92,-1.3,83.9300685094,132.9
2020-01-07 18:30:00,88.822,13.113,89.7847339641,7.502,-2.977,8.0710924292,81.32,16.09,82.8965047514,133.34,90.872,-4.977,91.008191461,7.502,-2.977,8.0710924292,83.37,-2.0,83.3939859942,133.17
2020-01-07 19:00:00,87.2725,12.928,88.2248402676,7.5625,-2.972,8.1255270752,79.71,15.9,81.280342642,133.65,89.2725,-5.242,89.4262703027,7.5625,-2.972,8.1255270752,81.71,-2.27,81.7415255546,133.48
2020-01-07 19:30:00,84.691,11.902,85.5232312591,7.541,-2.848,8.0608799147,77.15,14.75,78.5473424121,133.6,86.611,-6.2780000000000005,86.8382323922,7.541,-2.848,8.0608799147,79.07,-3.43,79.1443605066,133.43
2020-01-07 20:00:00,82.2015,11.2785,82.9716286721,7.4615,-2.8215,7.9771451347,74.74,14.1,76.0583828384,133.21,84.0615,-6.8315,84.3386339378,7.4615,-2.8215,7.9771451347,76.6,-4.01,76.7048896746,133.05
2020-01-07 20:30:00,80.189,10.7855,80.9110791626,7.449,-2.9145000000000003,7.9988693732,72.74,13.7,74.018900289,133.51,82.009,-7.4045,82.3425934814,7.449,-2.9145000000000003,7.9988693732,74.56,-4.49,74.6950714572,133.34
2020-01-07 21:00:00,76.316,9.7715,76.9390282513,7.436,-3.0085,8.0215440066,68.88,12.78,70.0555693717,133.74,78.026,-8.5085,78.4885421463,7.436,-3.0085,8.0215440066,70.59,-5.5,70.8039412745,133.57
2020-01-07 21:30:00,72.273,8.344,72.753067736,7.513,-2.9859999999999998,8.0846375924,64.76,11.33,65.7436422782,134.39,73.853,-10.156,74.5480378347,7.513,-2.9859999999999998,8.0846375924,66.34,-7.17,66.7263403762,134.21
2020-01-07 22:00:00,67.046,6.2845,67.3398920125,7.466,-2.7955,7.9722002139,59.58,9.08,60.2679251344,132.64,68.486,-11.7655,69.4892738935,7.466,-2.7955,7.9722002139,61.02,-8.97,61.6757756336,132.47
2020-01-07 22:30:00,63.9055,5.844,64.1721533553,7.3155,-2.566,7.7524767816,56.59,8.41,57.2115040879,132.54,65.2755,-12.226,66.4105863267,7.3155,-2.566,7.7524767816,57.96,-9.66,58.7594860427,132.37
2020-01-07 23:00:00,59.35,4.953,59.5563154418,7.15,-2.467,7.5636359643,52.2,7.42,52.7247228537,132.88,60.59,-13.207,62.0126837752,7.15,-2.467,7.5636359643,53.44,-10.74,54.5085424498,132.7
2020-01-07 23:30:00,54.7525,4.021,54.8999517054,6.4225,-2.719,6.9743434996,48.33,6.74,48.7977099873,132.69,55.8925,-14.129,57.6506738664,6.4225,-2.719,6.9743434996,49.47,-11.41,50.7687797766,132.52
2020-01-08 00:00:00,52.1815,3.45,52.295424678,6.0715,-2.68,6.636679309,46.11,6.13,46.5156855265,133.77,53.2615,-14.98,55.3280017916,6.0715,-2.68,6.636679309,47.19,-12.3,48.7666494646,133.6
2020-01-08 00:30:00,51.5875,3.4385,51.7019674529,6.5875,-2.6915,7.1161315685,45.0,6.13,45.4156019447,133.43,52.6275,-14.9415,54.7074234314,6.5875,-2.6915,7.1161315685,46.04,-12.25,47.641831409,133.25
2020-01-08 01:00:00,53.1235,3.684,53.2510855124,6.0435,-2.696,6.6175757079,47.08,6.38,47.5103230888,132.81,54.2335,-14.526,56.1451440309,6.0435,-2.696,6.6175757079,48.19,-11.83,49.6208121659,132.64
2020-01-08 01:30:00,52.768,3.7525,52.9012578324,5.768,-2.8475,6.4325795953,47.0,6.6,47.4611420006,133.45,53.868,-14.6175,55.8160615795,5.768,-2.8475,6.4325795953,48.1,-11.77,49.5191165107,133.27
2020-01-08 02:00:00,51.799,3.761,51.9353590726,5.969,-2.9290000000000003,6.6489098355,45.83,6.69,46.3157100777,134.22,52.869,-14.819,54.9065927007,5.969,-2.9290000000000003,6.6489098355,46.9,-11.89,48.3836966343,134.05
2020-01-08 02:30:00,50.8295,3.5155000000000003,50.9509255117,5.6495,-2.8045,6.3073029498,45.18,6.32,45.6198947829,135.01,51.8695,-15.2845,54.0745871043,5.6495,-2.8045,6.3073029498,46.22,-12.48,47.8752420359,134.83
2020-01-08 03:00:00,49.889,3.3545,50.0016498853,5.389,-2.6155,5.9901720551,44.5,5.97,44.8986736998,135.38,50.929,-15.5755,53.2574806131,5.389,-2.6155,5.9901720551,45.54,-12.96,47.3482122155,135.2
2020-01-08 03:30:00,49.918,3.337,50.029414278,5.328,-2.393,5.8407219588,44.59,5.73,44.9566569042,135.6,50.938,-15.633,53.2829290955,5.328,-2.393,5.8407219588,45.61,-13.24,47.4928384075,135.42
2020-01-08 04:00:00,49.0465,3.1555,49.1479027274,4.9965,-2.4445,5.5624268535,44.05,5.6,44.4045324263,135.86,50.0565,-15.8845,52.5163834674,4.9965,-2.4445,5.5624268535,45.06,-13.44,47.021667346,135.67
2020-01-08 04:30:00,48.734,3.125,48.834090357,5.024,-2.425,5.5786379162,43.71,5.55,44.0609418873,135.7,49.734,-15.895,52.2122761523,5.024,-2.425,5.5786379162,44.71,-13.47,46.6950211479,135.52
2020-01-08 05:00:00,49.1515,3.3515,49.2656320826,4.3015,-2.3985,4.9250080711,44.85,5.75,45.2170874781,135.78,50.1915,-15.6785,52.583286646,4.3015,-2.3985,4.9250080711,45.89,-13.28,47.7729055009,135.6
2020-01-08 05:30:00,51.282,3.5025,51.4014691449,4.082,-2.3175,4.6939887356,47.2,5.82,47.5574641881,135.32,52.392,-15.3675,54.5992831478,4.082,-2.3175,4.6939887356,48.31,-13.05,50.0415687204,135.14
2020-01-08 06:00:00,55.1555,4.6115,55.3479458743,3.7155,-1.6085,4.0487297391,51.44,6.22,51.814689037,134.1,56.3955,-13.9685,58.0996679207,3.7155,-1.6085,4.0487297391,52.68,-12.36,54.1105534993,133.92
2020-01-08 06:30:00,64.5425,7.7555,65.0067849267,2.9425,-1.1445,3.1572434971,61.6,8.9,62.2396176081,133.76,66.0525,-10.6345,66.9031041619,2.9425,-1.1445,3.1572434971,63.11,-9.49,63.8195283593,133.58
2020-01-08 07:00:00,71.164,9.829,71.8395722217,2.684,-1.101,2.9010441224,68.48,10.93,69.3467757001,133.84,72.874,-8.511,73.3693191804,2.684,-1.101,2.9010441224,70.19,-7.41,70.5800552564,133.66
2020-01-08 07:30:00,78.276,12.158,79.2145765627,3.026,-1.232,3.267185333,75.25,13.39,76.43202601,132.98,80.166,-5.892,80.3822319919,3.026,-1.232,3.267185333,77.14,-4.66,77.2806262915,132.8
2020-01-08 08:00:00,81.824,14.021,83.0165972381,2.484,-1.079,2.7082276492,79.34,15.1,80.7641356049,132.0,83.834,-3.749,83.9177845096,2.484,-1.079,2.7082276492,81.35,-2.67,81.3938044325,131.83
2020-01-08 08:30:00,83.295,15.0685,84.6470124532,2.245,-1.0715,2.4875966815,81.05,16.14,82.6414066918,131.7,85.325,-2.5615,85.363440109,2.245,-1.0715,2.4875966815,83.08,-1.49,83.0933601439,131.53
2020-01-08 09:00:00,82.27,15.156,83.6543916122,2.35,-1.334,2.7022316702999998,79.92,16.49,81.6034711272,131.99,84.28,-2.534,84.3180855807,2.35,-1.334,2.7022316702999998,81.93,-1.2,81.9387875185,131.82
2020-01-08 09:30:00,85.4605,15.78,86.9051520927,2.3205,-1.26,2.6405151486,83.14,17.04,84.868257906,132.23,87.5805,-1.96,87.6024290773,2.3205,-1.26,2.6405151486,85.26,-0.7000000000000001,85.2628735148,132.06
2020-01-08 10:00:00,85.559,15.8965,87.0232221493,2.909,-1.3035,3.1876940333,82.65,17.2,84.4207468576,131.95,87.639,-1.7335,87.6561426441,2.909,-1.3035,3.1876940333,84.73,-0.43,84.7310911059,131.79
2020-01-08 10:30:00,83.209,14.6675,84.4918530821,3.749,-1.4925000000000002,4.0351650834,79.46,16.16,81.0866030858,132.24,85.209,-3.0825,85.2647376543,3.749,-1.4925000000000002,4.0351650834,81.46,-1.5899999999999999,81.4755159542,132.07
2020-01-08 11:00:00,83.732,14.968,85.0593254617,4.152,-1.442,4.3952779207,79.58,16.41,81.2543198852,131.76,85.732,-2.642,85.7726995494,4.152,-1.442,4.3952779207,81.58,-1.2,81.5888252152,131.59
2020-01-08 11:30:00,83.382,9.881,83.9654219605,4.432,-1.5390000000000001,4.6916036704,78.95,11.42,79.771667276,132.18,84.592,2.331,84.6241101873,4.432,-1.5390000000000001,4.6916036704,80.16,3.87,80.2533644155,132.01
2020-01-08 12:00:00,83.769,6.3505,84.0093697825,4.419,-1.4895,4.6632790234,79.35,7.84,79.7363662327,132.5,84.359,6.4105,84.6022185953,4.419,-1.4895,4.6632790234,79.94,7.9,80.3294068197,132.33
2020-01-08 12:30:00,85.1305,6.6545000000000005,85.3901891349,4.0805,-1.3955,4.3125283187,81.05,8.05,81.4487875907,132.26,85.7705,6.7245,86.0337002023,4.0805,-1.3955,4.3125283187,81.69,8.12,82.0925727457,132.1
2020-01-08 13:00:00,86.1325,6.7835,86.3992096521,3.8525,-1.3165,4.071231816,82.28,8.1,82.6777382371,132.36,86.7525,6.8435,87.0220072654,3.8525,-1.3165,4.071231816,82.9,8.16,83.3006338511,132.2
2020-01-08 13:30:00,85.684,6.43,85.9249251149,3.484,-1.3599999999999999,3.7400342244,82.2,7.79,82.5682996071,132.54,86.304,6.5,86.5484281544,3.484,-1.3599999999999999,3.7400342244,82.82,7.86,83.1921390517,132.38
2020-01-08 14:00:00,84.7115,6.0135,84.9246749449,4.0615,-1.0165,4.1867713694,80.65,7.03,80.9558114035,132.71,85.3215,6.0635,85.5366844956,4.0615,-1.0165,4.1867713694,81.26,7.08,81.5678490583,132.54
2020-01-08 14:30:00,85.092,6.463,85.3370894336,3.932,-0.8270000000000001,4.0180284967,81.16,7.29,81.486745548,132.86,85.712,6.533,85.9606132656,3.932,-0.8270000000000001,4.0180284967,81.78,7.36,82.1105230771,132.69
2020-01-08 15:00:00,85.1805,6.338,85.4159693749,1.8705,-1.182,2.2126667734,83.31,7.52,83.6487088962,133.28,85.8205,6.398,86.0586580435,1.8705,-1.182,2.2126667734,83.95,7.58,84.291511435,133.11
2020-01-08 15:30:00,86.259,6.6615,86.5158405337,1.709,-0.9785,1.969300193,84.55,7.64,84.8944762632,133.33,86.899,6.7215,87.1585610439,1.709,-0.9785,1.969300193,85.19,7.7,85.5372790075,133.17
2020-01-08 16:00:00,88.7585,6.9655000000000005,89.0313962179,1.5785,-1.0045,1.8710110903000001,87.18,7.97,87.5435508761,133.03,89.4285,7.0255,89.7040370468,1.5785,-1.0045,1.8710110903000001,87.85,8.03,88.2162309329,132.86
2020-01-08 16:30:00,90.7375,6.8125,90.9928791857,1.3675,-0.8675,1.6194482085000002,89.37,7.68,89.699382941,132.83,91.3975,6.8725000000000005,91.6555195419,1.3675,-0.8675,1.6194482085000002,90.03,7.74,90.3620965892,132.67
2020-01-08 17:00:00,85.744,8.2485,86.1398356642,7.124,0.3185,7.1311161994,78.62,7.93,79.0189173553,132.59,86.314,8.3085,86.7129619391,7.124,0.3185,7.1311161994,79.19,7.99,79.5920611619,132.42
2020-01-08 17:30:00,94.7735,7.777,95.0920503052,23.9935,3.277,24.2162501484,70.78,4.5,70.9229046218,133.03,95.3235,7.817,95.6434793452,23.9935,3.277,24.2162501484,71.33,4.54,71.4743345544,132.86
2020-01-08 18:00:00,96.51,7.2995,96.7856538969,24.13,3.3195,24.3572572399,72.38,3.98,72.489342665,133.25,97.07,7.3395,97.3470757663,24.13,3.3195,24.3572572399,72.94,4.02,73.0506947263,133.08
2020-01-08 18:30:00,96.5785,7.117,96.8403756253,23.9885,3.267,24.2099446767,72.59,3.85,72.6920256975,133.46,97.1185,7.147,97.38112061,23.9885,3.267,24.2099446767,73.13,3.88,73.232856697,133.3
2020-01-08 19:00:00,94.713,6.4925,94.9352670257,24.123,3.0325,24.3128604909,70.59,3.46,70.6747458432,133.63,95.243,6.5325,95.4667617826,24.123,3.0325,24.3128604909,71.12,3.5,71.206069966,133.46
2020-01-08 19:30:00,91.3485,4.9755,91.4839005099,5.3785,0.1155,5.379740003,85.97,4.86,86.1072615985,132.8,92.0285,5.0255,92.1656143174,5.3785,0.1155,5.379740003,86.65,4.91,86.7890004551,132.63
2020-01-08 20:00:00,89.5355,4.2285,89.6352942345,2.6955,-0.8615,2.8298237578,86.84,5.09,86.989043563,133.08,90.1955,4.2685,90.2964468432,2.6955,-0.8615,2.8298237578,87.5,5.13,87.6502532797,132.91
2020-01-08 20:30:00,87.547,3.6705,87.6239110018,3.577,-1.1095,3.7451193906,83.97,4.78,84.1059409317,133.08,88.177,3.7105,88.2550346397,3.577,-1.1095,3.7451193906,84.6,4.82,84.7371960829,132.91
2020-01-08 21:00:00,84.594,3.092,84.6504890712,3.304,-1.068,3.4723248696,81.29,4.16,81.3963739979,133.08,85.214,3.132,85.271538159,3.304,-1.068,3.4723248696,81.91,4.2,82.0176084753,132.91
2020-01-08 21:30:00,80.51,1.2465,80.5196489203,4.74,-1.2535,4.902944243,75.77,2.5,75.8112320174,133.41,81.06,1.2765,81.0700502791,4.74,-1.2535,4.902944243,76.32,2.5300000000000002,76.3619231031,133.25
2020-01-08 22:00:00,74.7515,-0.524,74.7533365693,5.2115,-1.284,5.3673446182,69.54,0.76,69.5441528815,133.98,75.2815,-0.504,75.2831870888,5.2115,-1.284,5.3673446182,70.07,0.78,70.0743412384,133.81
2020-01-08 22:30:00,70.336,-1.5979999999999999,70.3541505528,4.396,-1.138,4.5409096005,65.94,-0.46,65.9416044694,134.12,70.836,-1.5979999999999999,70.8540224687,4.396,-1.138,4.5409096005,66.44,-0.46,66.4415923951,133.95
2020-01-08 23:00:00,64.924,-2.8925,64.988401521,4.484,-1.0025,4.5946993645,60.44,-1.8900000000000001,60.4695435736,134.6,65.364,-2.9025,65.4284112771,4.484,-1.0025,4.5946993645,60.88,-1.9,60.909641273,134.43
2020-01-08 23:30:00,59.995,-3.912,60.122406547,6.105,-1.332,6.2486197676,53.89,-2.58,53.9517237908,135.19,60.415,-3.912,60.5415226848,6.105,-1.332,6.2486197676,54.31,-2.58,54.3712469969,135.01
2020-01-09 00:00:00,57.8605,-4.604,58.0433827085,6.5705,-1.074,6.6576982697,51.29,-3.5300000000000002,51.4113314358,136.25,58.2405,-4.604,58.4221931825,6.5705,-1.074,6.6576982697,51.67,-3.5300000000000002,51.790441203,136.08
2020-01-09 00:30:00,57.65,-4.753,57.8456006019,6.96,-0.963,7.0263055015,50.69,-3.79,50.8314882725,136.04,58.04,-4.773,58.2359264458,6.96,-0.963,7.0263055015,51.08,-3.81,51.2218947326,135.86
2020-01-09 01:00:00,59.8065,-4.534,59.9781176618,7.0765,-0.984,7.1445859397,52.73,-3.55,52.8493651807,136.34,60.2065,-4.5440000000000005,60.3777324703,7.0765,-0.984,7.1445859397,53.13,-3.56,53.2491361432,136.17
2020-01-09 01:30:00,59.499,-4.5055,59.6693433117,7.009,-1.0755,7.0910352735,52.49,-3.43,52.6019486331,136.19,59.909,-4.5055,60.0781808251,7.009,-1.0755,7.0910352735,52.9,-3.43,53.0110828035,136.02
2020-01-09 02:00:00,55.848,-5.0635,56.0770731783,7.038,-1.5735000000000001,7.2117505676,48.81,-3.49,48.9346114729,136.51,56.218,-5.0735,56.4464695641,7.038,-1.5735000000000001,7.2117505676,49.18,-3.5,49.3043852005,136.34
2020-01-09 02:30:00,51.7445,-5.7115,52.0587601898,7.3645,-2.6715,7.8340776419,44.38,-3.04,44.4839971226,136.2,51.8945,-5.7015,52.2067642409,7.3645,-2.6715,7.8340776419,44.53,-3.03,44.632967636000004,136.01
2020-01-09 03:00:00,50.195,-5.5975,50.5061385502,7.255,-2.7975,7.7756691834,42.94,-2.8,43.0311933369,135.89,50.525,-5.5975,50.8341187713,7.255,-2.7975,7.7756691834,43.27,-2.8,43.3604993052,135.71
2020-01-09 03:30:00,49.347,-5.7275,49.6782715606,7.367,-2.7775,7.8731947296,41.98,-2.95,42.0835229039,135.8,49.667,-5.7275,49.9961513044,7.367,-2.7775,7.8731947296,42.3,-2.95,42.4027416566,135.63
2020-01-09 04:00:00,48.7795,-5.6995000000000005,49.1113420759,7.3395,-2.8695,7.8805006503,41.44,-2.83,41.5365200757,135.96,49.1095,-5.6895,49.4379752872,7.3395,-2.8695,7.8805006503,41.77,-2.8200000000000003,41.8650844977,135.78
2020-01-09 04:30:00,48.4535,-5.696,48.7871507495,7.3835,-2.7560000000000002,7.8810918184,41.07,-2.94,41.1750956283,135.47,48.7735,-5.696,49.1049765121,7.3835,-2.7560000000000002,7.8810918184,41.39,-2.94,41.4942851487,135.29
2020-01-09 05:00:00,49.03,-5.4145,49.328062097,7.37,-2.7445,7.864424979,41.66,-2.67,41.7454728084,135.8,49.34,-5.4145,49.6362006025,7.37,-2.7445,7.864424979,41.97,-2.67,42.0548427651,135.62
2020-01-09 05:30:00,50.797,-5.0855,51.0509306404,7.497,-3.0655,8.0995246311,43.3,-2.02,43.3470921747,136.11,51.117,-5.0755,51.3683598069,7.497,-3.0655,8.0995246311,43.62,-2.01,43.6662856217,135.94
2020-01-09 06:00:00,53.2485,-4.578,53.4449327462,7.3785,-2.958,7.9493412463,45.87,-1.62,45.8985980178,136.39,53.5885,-4.578,53.783690987599996,7.3785,-2.958,7.9493412463,46.21,-1.62,46.2383877314,136.21
2020-01-09 06:30:00,59.841,-2.2505,59.883303443,7.161,-2.9105,7.7298726542,52.68,0.66,52.6841342341,135.72,60.231,-2.2305,60.272286262,7.161,-2.9105,7.7298726542,53.07,0.68,53.0743563315,135.55
2020-01-09 07:00:00,65.7185,-0.2585,65.7190083956,7.3085,-2.9485,7.8808517623,58.41,2.69,58.4719094951,135.26,66.1485,-0.2285,66.1488946582,7.3085,-2.9485,7.8808517623,58.84,2.7199999999999998,58.9028352459,135.08
2020-01-09 07:30:00,73.1295,2.317,73.1661961513,7.2395,-2.933,7.8110722215,65.89,5.25,66.0988244979,133.76,73.6095,2.367,73.6475470009,7.2395,-2.933,7.8110722215,66.37,5.3,66.5812804022,133.59
2020-01-09 08:00:00,77.3035,4.2085,77.4179732653,6.4235,-2.7915,7.0038435519,70.88,7.0,71.2248159001,132.97,77.8235,4.2685,77.9404724421,6.4235,-2.7915,7.0038435519,71.4,7.06,71.7481957961,132.8
2020-01-09 08:30:00,78.4345,4.844,78.5839368208,5.8345,-2.946,6.536077283,72.6,7.79,73.0167384919,133.84,78.9845,4.904,79.1365936609,5.8345,-2.946,6.536077283,73.15,7.85,73.5700006796,133.67
2020-01-09 09:00:00,80.687,5.8115,80.8960165969,4.447,-2.2385,4.9786234292,76.24,8.05,76.6638121932,133.43,81.247,5.8815,81.4596038,4.447,-2.2385,4.9786234292,76.8,8.12,77.2280674367,133.25
2020-01-09 09:30:00,85.6915,6.521,85.9392611863,5.4415,-1.479,5.6389150774,80.25,8.0,80.647768103,133.56,86.3215,6.591,86.5727592448,5.4415,-1.479,5.6389150774,80.88,8.07,81.28160493,133.39
2020-01-09 10:00:00,83.9195,6.2925,84.1550832481,6.8495,-1.9375,7.1182551584,77.07,8.23,77.5081789233,133.89,84.4995,6.3725,84.7394492341,6.8495,-1.9375,7.1182551584,77.65,8.31,78.0933966479,133.72
2020-01-09 10:30:00,82.538,5.842,82.7444886866,5.2780000000000005,-1.998,5.6435173429,77.26,7.84,77.6567653202,134.1,83.138,5.902,83.3472293961,5.2780000000000005,-1.998,5.6435173429,77.86,7.9,78.2597572191,133.93
2020-01-09 11:00:00,80.3865,5.1795,80.5531911379,7.1465,-2.3805,7.5325455525,73.24,7.5600000000000005,73.6291464028,133.91,80.9465,5.2595,81.117188083,7.1465,-2.3805,7.5325455525,73.8,7.64,74.1944041017,133.73
2020-01-09 11:30:00,81.999,5.842,82.206842568,7.559,-2.088,7.8420804,74.44,7.93,74.8611948876,133.83,82.559,5.902,82.7696930343,7.559,-2.088,7.8420804,75.0,7.99,75.4243998982,133.66
2020-01-09 12:00:00,83.75,6.419,83.9956312019,5.63,-1.881,5.9359128194,78.12,8.3,78.5596868629,133.83,84.32,6.489,84.5693178464,5.63,-1.881,5.9359128194,78.69,8.37,79.1338928652,133.66
2020-01-09 12:30:00,86.993,7.405,87.3075945952,3.943,-1.165,4.1115050772,83.05,8.57,83.4910019104,133.57,87.613,7.475,87.9312992853,3.943,-1.165,4.1115050772,83.67,8.64,84.114912471,133.4
2020-01-09 13:00:00,87.7775,7.652,88.1104001254,3.0675,-0.9580000000000001,3.213614826,84.71,8.61,85.1464397377,133.51,88.4275,7.732,88.7648949768,3.0675,-0.9580000000000001,3.213614826,85.36,8.69,85.8011987096,133.34
2020-01-09 13:30:00,87.9655,7.5595,88.289723244,2.6155,-1.0205,2.8075363755,85.35,8.58,85.7801777802,133.38,88.6055,7.6295,88.9333677564,2.6155,-1.0205,2.8075363755,85.99,8.65,86.4239700546,133.21
2020-01-09 14:00:00,86.45,6.947,86.7286763937,2.79,-0.9530000000000001,2.9482722059,83.66,7.9,84.0321700303,133.44,87.1,7.017,87.3821966364,2.79,-0.9530000000000001,2.9482722059,84.31,7.97,84.6858724936,133.27
2020-01-09 14:30:00,86.2675,7.236,86.5704409845,2.1175,-0.664,2.2191670171,84.15,7.9,84.5200124231,133.44,86.8975,7.296,87.2032517871,2.1175,-0.664,2.2191670171,84.78,7.96,85.1528625473,133.27
2020-01-09 15:00:00,85.1895,6.8315,85.462976209,1.9095,-0.5285000000000001,1.9812880911000001,83.28,7.36,83.6045931753,133.63,85.8295,6.9015,86.1065257254,1.9095,-0.5285000000000001,1.9812880911000001,83.92,7.43,84.2482717924,133.46
2020-01-09 15:30:00,85.971,6.9085,86.2481316508,1.721,-0.42150000000000004,1.771864343,84.25,7.33,84.5682647333,133.78,86.621,6.9685,86.9008494392,1.721,-0.42150000000000004,1.771864343,84.9,7.39,85.2210191209,133.62
2020-01-09 16:00:00,80.173,8.098,80.5809377769,1.473,-0.302,1.503639917,78.7,8.4,79.1470151048,133.37,80.773,8.168,81.1849355053,1.473,-0.302,1.503639917,79.3,8.47,79.7510557924,133.2
2020-01-09 16:30:00,82.8185,9.6295,83.3764427911,1.4085,-0.24050000000000002,1.4288850549,81.41,9.87,82.0061278198,132.63,83.4285,9.6995,83.9904453643,1.4085,-0.24050000000000002,1.4288850549,82.02,9.94,82.6201186153,132.47
2020-01-09 17:00:00,86.2715,10.402,86.8963366101,2.7415000000000003,-0.338,2.7622574554,83.53,10.74,84.2176258274,132.31,86.9615,10.522,87.595747421,2.7415000000000003,-0.338,2.7622574554,84.22,10.86,84.9173009463,132.14
2020-01-09 17:30:00,87.035,9.649000000000001,87.5682272631,24.865,3.729,25.143063974,62.17,5.92,62.4512233667,133.48,87.545,9.709,88.0817331006,24.865,3.729,25.143063974,62.68,5.98,62.9646154598,133.32
2020-01-09 18:00:00,86.2945,8.447,86.7069347818,25.6245,3.6870000000000003,25.8883944896,60.67,4.76,60.8564417297,133.65,86.7645,8.497,87.1795702516,25.6245,3.6870000000000003,25.8883944896,61.14,4.8100000000000005,61.3289140618,133.47
2020-01-09 18:30:00,86.115,8.098,86.4949179374,25.165,3.518,25.4097136741,60.95,4.58,61.1218365235,133.5,86.535,8.138,86.9168181021,25.165,3.518,25.4097136741,61.37,4.62,61.5436536127,133.33
2020-01-09 19:00:00,92.6365,5.303,92.7881616439,11.8165,0.443,11.8248011083,80.82,4.86,80.9659928612,132.99,93.2365,5.353,93.3900398396,11.8165,0.443,11.8248011083,81.42,4.91,81.5679134219,132.82
2020-01-09 19:30:00,90.8995,4.4685,91.00926652,6.0795,-0.48150000000000004,6.0985377346,84.82,4.95,84.9643154507,133.06,91.5295,4.5085,91.6404710949,6.0795,-0.48150000000000004,6.0985377346,85.45,4.99,85.5955758202,132.89
2020-01-09 20:00:00,89.5415,4.1215,89.6363039427,5.3515,-0.9485,5.4349061169,84.19,5.07,84.3425218973,133.02,90.2015,4.1715,90.2979070328,5.3515,-0.9485,5.4349061169,84.85,5.12,85.0043345954,132.85
2020-01-09 20:30:00,86.496,3.2385,86.5566051682,5.096,-1.0215,5.1973722447,81.4,4.26,81.5113955223,132.9,87.116,3.2785,87.1776692637,5.096,-1.0215,5.1973722447,82.02,4.3,82.1326390663,132.73
2020-01-09 21:00:00,83.1405,2.274,83.1715926038,5.2305,-1.146,5.3545724619,77.91,3.42,77.9850274091,132.95,83.7405,2.324,83.7727420839,5.2305,-1.146,5.3545724619,78.51,3.47,78.5866464484,132.78
2020-01-09 21:30:00,79.0965,1.2805,79.1068643829,4.7165,-1.0195,4.8254277013,74.38,2.3,74.415552138,133.5,79.6765,1.3205,79.687441749,4.7165,-1.0195,4.8254277013,74.96,2.34,74.9965145857,133.32
2020-01-09 22:00:00,73.7575,-0.3865,73.7585126511,4.6775,-1.0165,4.7866771878000005,69.08,0.63,69.0828726965,134.18,74.3075,-0.3765,74.3084538158,4.6775,-1.0165,4.7866771878000005,69.63,0.64,69.6329411988,134.01
2020-01-09 22:30:00,69.4595,-1.6925,69.4801172747,5.0795,-1.0125,5.179428202,64.38,-0.68,64.3835910772,134.7,69.9595,-1.6825,69.9797288256,5.0795,-1.0125,5.179428202,64.88,-0.67,64.8834593714,134.53
2020-01-09 23:00:00,65.08,-2.6385,65.1334636132,4.52,-0.9385,4.6164036056,60.56,-1.7000000000000002,60.5838559354,135.25,65.56,-2.6285,65.6126711257,4.52,-0.9385,4.6164036056,61.04,-1.69,61.0633908328,135.08
2020-01-09 23:30:00,61.0945,-3.808,61.2130606509,5.0945,-0.708,5.1434613102,56.0,-3.1,56.0857379376,135.93,61.5345,-3.808,61.6522145121,5.0945,-0.708,5.1434613102,56.44,-3.1,56.525070544,135.76
2020-01-10 00:00:00,58.914,-4.5385,59.0885553915,6.094,-0.5985,6.1233192184,52.82,-3.94,52.9667442836,136.79,59.314,-4.5485,59.488145443,6.094,-0.5985,6.1233192184,53.22,-3.95,53.3663836137,136.62
2020-01-10 00:30:00,58.5245,-4.616,58.7062565341,5.8345,-0.716,5.8782689841,52.69,-3.9,52.8341376385,136.45,58.9245,-4.626,59.1058083123,5.8345,-0.716,5.8782689841,53.09,-3.91,53.2337881425,136.27
2020-01-10 01:00:00,59.4855,-4.114,59.62759182,4.7455,-0.624,4.7863499924,54.74,-3.49,54.8511412826,135.31,59.9055,-4.124,60.0472839207,4.7455,-0.624,4.7863499924,55.16,-3.5,55.2709290676,135.13
2020-01-10 01:30:00,58.7925,-4.354,58.9535017811,4.1525,-0.644,4.2021413886,54.64,-3.71,54.7658077636,136.0,59.2125,-4.364,59.3730970411,4.1525,-0.644,4.2021413886,55.06,-3.7199999999999998,55.185523464,135.83
2020-01-10 02:00:00,58.2095,-4.15,58.3572479667,3.3595,-0.61,3.4144311752,54.85,-3.54,54.9641164761,136.37,58.6295,-4.16,58.7768991207,3.3595,-0.61,3.4144311752,55.27,-3.55,55.3838911598,136.2
2020-01-10 02:30:00,57.465,-4.657,57.6533942973,2.965,-0.517,3.0097365333,54.5,-4.14,54.6570178477,136.57,57.875,-4.667,58.0628669117,2.965,-0.517,3.0097365333,54.91,-4.15,55.0666014931,136.39
2020-01-10 03:00:00,56.3035,-4.8245000000000005,56.5098213809,3.2435,-0.5845,3.2957446048,53.06,-4.24,53.2291386367,136.73,56.7135,-4.8445,56.9200339292,3.2435,-0.5845,3.2957446048,53.47,-4.26,53.6394304593,136.56
2020-01-10 03:30:00,55.427,-5.1585,55.6665290031,3.617,-0.5485,3.6583522589,51.81,-4.61,52.0146921552,136.78,55.837,-5.1685,56.075698491,3.617,-0.5485,3.6583522589,52.22,-4.62,52.423971616,136.6
2020-01-10 04:00:00,54.676,-5.317,54.9339190756,3.456,-0.497,3.4915533792,51.22,-4.82,51.4462904396,136.31,55.056,-5.337,55.3140732997,3.456,-0.497,3.4915533792,51.6,-4.84,51.8264951545,136.13
2020-01-10 04:30:00,55.1535,-5.0495,55.3841675256,3.4235,-0.6895,3.4922431903,51.73,-4.36,51.9134134882,136.55,55.5435,-5.0595,55.7734608259,3.4235,-0.6895,3.4922431903,52.12,-4.37,52.3028804178,136.37
2020-01-10 05:00:00,55.411,-5.035,55.6392859947,3.571,-0.6950000000000001,3.6380030236,51.84,-4.34,52.021353308,137.15,55.821,-5.045,56.0485152881,3.571,-0.6950000000000001,3.6380030236,52.25,-4.35,52.4307638701,136.97
2020-01-10 05:30:00,56.9885,-4.7025,57.1821881227,3.8885,-0.7125,3.9532377237,53.1,-3.99,53.2496957738,137.25,57.3785,-4.7125,57.5716937262,3.8885,-0.7125,3.9532377237,53.49,-4.0,53.6393521587,137.07
2020-01-10 06:00:00,59.2415,-3.7640000000000002,59.3609553347,3.0015,-0.5740000000000001,3.0558923819,56.24,-3.19,56.3303976553,136.63,59.6615,-3.774,59.7807465515,3.0015,-0.5740000000000001,3.0558923819,56.66,-3.2,56.7502916292,136.44
2020-01-10 06:30:00,66.2715,-0.705,66.275249809,2.9915000000000003,-0.595,3.0500979083,63.28,-0.11,63.2800956068,135.33,66.7315,-0.6950000000000001,66.7351190697,2.9915000000000003,-0.595,3.0500979083,63.74,-0.1,63.7400784436,135.15
2020-01-10 07:00:00,72.3485,1.645,72.3671989043,2.9285,-0.495,2.9700399408,69.42,2.14,69.452976898,135.08,72.8585,1.675,72.8777513872,2.9285,-0.495,2.9700399408,69.93,2.17,69.9636605675,134.9
2020-01-10 07:30:00,80.1675,4.405,80.2884305566,2.7275,-0.625,2.798192497,77.44,5.03,77.6031861459,133.3,80.7575,4.445,80.8797368396,2.7275,-0.625,2.798192497,78.03,5.07,78.1945381724,133.13
2020-01-10 08:00:00,74.988,6.7065,75.2872983062,3.638,-0.6435000000000001,3.6944737447,71.35,7.35,71.7275748928,133.27,75.598,6.7765,75.9011103756,3.638,-0.6435000000000001,3.6944737447,71.96,7.42,72.3415371692,133.09
2020-01-10 08:30:00,76.7245,8.878,77.2364407793,21.3545,2.7279999999999998,21.5280434376,55.37,6.15,55.710496318,133.69,77.1745,8.938,77.6903552203,21.3545,2.7279999999999998,21.5280434376,55.82,6.21,56.1643703784,133.52
2020-01-10 09:00:00,76.902,9.850999999999999,77.5303798843,25.452,3.6310000000000002,25.7096959336,51.45,6.22,51.8246167376,133.62,77.292,9.911,77.9248431824,25.452,3.6310000000000002,25.7096959336,51.84,6.28,52.2190003734,133.45
2020-01-10 09:30:00,78.258,10.015,78.896227977,25.658,3.525,25.8990074906,52.6,6.49,52.9988688559,133.42,78.668,10.065,79.3092582805,25.658,3.525,25.8990074906,53.01,6.54,53.4119059761,133.25
2020-01-10 10:00:00,77.52,9.732,78.1284981553,26.19,3.212,26.3862283019,51.33,6.52,51.7424322969,133.31,77.92,9.792,78.5328572255,26.19,3.212,26.3862283019,51.73,6.58,52.1468052713,133.14
2020-01-10 10:30:00,75.7145,8.8885,76.2344472171,28.7745,2.5685000000000002,28.8889086416,46.94,6.32,47.3635513871,133.5,76.0945,8.9485,76.6188526572,28.7745,2.5685000000000002,28.8889086416,47.32,6.38,47.748160174,133.33
2020-01-10 11:00:00,73.632,6.8895,73.9536113672,18.232,-0.0805,18.2321777155,55.4,6.97,55.8367343243,133.6,74.002,6.9495000000000005,74.3275961824,18.232,-0.0805,18.2321777155,55.77,7.03,56.2113315978,133.42
2020-01-10 11:30:00,81.607,5.7935,81.812389595,6.457,-1.7165,6.681258957,75.15,7.51,75.524317938,133.46,82.147,5.8635,82.35599699630001,6.457,-1.7165,6.681258957,75.69,7.58,76.0686039046,133.28
2020-01-10 12:00:00,79.48,4.7875,79.6240576475,8.79,-2.0125,9.0174417797,70.69,6.8,71.0163086903,133.63,80.03,4.8475,80.1766746395,8.79,-2.0125,9.0174417797,71.24,6.86,71.5695270349,133.45
2020-01-10 12:30:00,80.3675,4.5085,80.4938608125,9.9875,-1.9915,10.1841164811,70.38,6.5,70.6795189571,133.63,80.9075,4.5785,81.0369435412,9.9875,-1.9915,10.1841164811,70.92,6.57,71.2236709248,133.45
2020-01-10 13:00:00,79.6395,4.1495,79.7475285542,9.8895,-2.1205,10.1142834892,69.75,6.27,70.0312458835,133.81,80.1595,4.1995000000000005,80.269429053,9.8895,-2.1205,10.1142834892,70.27,6.32,70.5536342083,133.63
2020-01-10 13:30:00,76.407,2.731,76.455791213,9.967,-2.3890000000000002,10.2493126599,66.44,5.12,66.6369867266,134.3,76.937,2.781,76.9872452423,9.967,-2.3890000000000002,10.2493126599,66.97,5.17,67.1692623154,134.13
2020-01-10 14:00:00,74.638,2.1255,74.6682582779,10.118,-2.3445,10.3860774236,64.52,4.47,64.6746573242,134.3,75.128,2.1655,75.159202858,10.118,-2.3445,10.3860774236,65.01,4.51,65.1662504676,134.13
2020-01-10 14:30:00,75.1645,2.1105,75.1941239094,8.5645,-1.9895,8.7925406169,66.6,4.1,66.7260818571,134.15,75.6645,2.1405,75.6947706285,8.5645,-1.9895,8.7925406169,67.1,4.13,67.2269804468,133.98
2020-01-10 15:00:00,76.413,2.3075,76.4478327047,6.253,-1.5425,6.4404437153,70.16,3.85,70.26555415,134.15,76.943,2.3575,76.9791079141,6.253,-1.5425,6.4404437153,70.69,3.9,70.7975006621,133.98
2020-01-10 15:30:00,77.4745,2.1045,77.5030778131,4.9345,-1.2055,5.0796181451,72.54,3.31,72.6154783775,134.15,78.0045,2.1345,78.0336985571,4.9345,-1.2055,5.0796181451,73.07,3.34,73.1462951898,133.98
2020-01-10 16:00:00,78.997,2.1695,79.0267849482,4.447,-1.0705,4.5740331492,74.55,3.24,74.6203732234,133.58,79.557,2.1895,79.5871230743,4.447,-1.0705,4.5740331492,75.11,3.26,75.1807136173,133.41
2020-01-10 16:30:00,81.2365,2.4115,81.2722847255,2.9165,-1.1785,3.1456055856,78.32,3.59,78.4022352998,133.5,81.8165,2.4415,81.8529205007,2.9165,-1.1785,3.1456055856,78.9,3.62,78.9830007027,133.33
2020-01-10 17:00:00,84.005,3.208,84.0662315618,2.995,-1.802,3.4953152934,81.01,5.01,81.1647719149,133.02,84.645,3.238,84.706910397,2.995,-1.802,3.4953152934,81.65,5.04,81.8054038557,132.86
2020-01-10 17:30:00,78.679,4.3965,78.8017401664,3.879,-2.0235,4.3750649424,74.8,6.42,75.0750051615,132.66,79.249,4.4465,79.3736440089,3.879,-2.0235,4.3750649424,75.37,6.47,75.647192942,132.5
2020-01-10 18:00:00,78.9695,3.9935,79.0704114856,4.1695,-1.9365,4.597255975,74.8,5.93,75.0346913101,132.78,79.5295,4.0335,79.6317178799,4.1695,-1.9365,4.597255975,75.36,5.97,75.5961010899,132.62
2020-01-10 18:30:00,86.905,2.8195,86.9507251566,4.675,-1.7005,4.9746683558,82.23,4.52,82.3541334725,133.21,87.505,2.8695,87.5520362713,4.675,-1.7005,4.9746683558,82.83,4.57,82.9559750711,133.05
2020-01-10 19:00:00,85.2845,1.7545000000000002,85.3025451584,4.6245,-1.6855,4.9220839591,80.66,3.44,80.7333214974,133.45,85.9045,1.7845,85.9230327706,4.6245,-1.6855,4.9220839591,81.28,3.47,81.3540367775,133.28
2020-01-10 19:30:00,82.177,0.9605,82.1826130593,4.377,-1.8595000000000002,4.7556144976,77.8,2.8200000000000003,77.8510911934,133.76,82.787,1.0005,82.793045416,4.377,-1.8595000000000002,4.7556144976,78.41,2.86,78.4621418265,133.59
2020-01-10 20:00:00,78.638,0.054,78.6380185407,5.128,-2.146,5.5589297531,73.51,2.2,73.5429133228,133.92,79.228,0.074,79.2280345585,5.128,-2.146,5.5589297531,74.1,2.22,74.1332476019,133.74
2020-01-10 20:30:00,76.5635,-0.553,76.5654970679,5.9235,-2.033,6.2626624729,70.64,1.48,70.6555022627,134.16,77.0935,-0.533,77.0953424744,5.9235,-2.033,6.2626624729,71.17,1.5,71.1858054671,133.99
2020-01-10 21:00:00,74.4495,-0.9440000000000001,74.4554845948,5.1195,-1.944,5.4761680261,69.33,1.0,69.3372115101,134.26,74.9995,-0.924,75.005191662,5.1195,-1.944,5.4761680261,69.88,1.02,69.8874437936,134.09
2020-01-10 21:30:00,68.8685,-2.9675000000000002,68.9324041979,5.0885,-2.3975,5.6250189777,63.78,-0.5700000000000001,63.7825469858,134.86,69.3785,-2.9475,69.4410830741,5.0885,-2.3975,5.6250189777,64.29,-0.55,64.2923525779,134.68
2020-01-10 22:00:00,64.093,-4.8795,64.278473607,5.763,-2.6695,6.3512517861,58.33,-2.21,58.3718510928,134.58,64.563,-4.8695,64.7463744101,5.763,-2.6695,6.3512517861,58.8,-2.2,58.8411420691,134.41
2020-01-10 22:30:00,59.997,-6.266,60.3233185841,6.267,-2.776,6.8543026633,53.73,-3.49,53.8432261292,134.4,60.417,-6.266,60.7410622643,6.267,-2.776,6.8543026633,54.15,-3.49,54.2623497464,134.22
2020-01-10 23:00:00,55.869,-7.1045,56.3189051851,7.409,-2.7845,7.9149681774000005,48.46,-4.32,48.6521736411,133.96,56.259,-7.1245,56.7083202119,7.409,-2.7845,7.9149681774000005,48.85,-4.34,49.0424112376,133.79
2020-01-10 23:30:00,52.3435,-7.6705,52.902538337,7.5835,-2.8305,8.094516817,44.76,-4.84,45.0209195819,133.86,52.7135,-7.6905,53.2715390476,7.5835,-2.8305,8.094516817,45.13,-4.86,45.3909297107,133.69
2020-01-11 00:00:00,49.375,-8.2505,50.0595782568,7.405,-2.7505,7.8993211892,41.97,-5.5,42.3288424127,134.03,49.695,-8.2605,50.3768685534,7.405,-2.7505,7.8993211892,42.29,-5.51,42.6474407204,133.85
2020-01-11 00:30:00,48.2485,-8.287,48.955000983,7.7985,-2.557,8.2070001371,40.45,-5.73,40.8538296858,133.37,48.5585,-8.327,49.2673000199,7.7985,-2.557,8.2070001371,40.76,-5.77,41.1663758424,133.19
2020-01-11 01:00:00,49.577,-7.7895,50.1852093674,7.957,-2.6195,8.3770895453,41.62,-5.17,41.9398772054,133.57,49.897,-7.8095,50.5044443515,7.957,-2.6195,8.3770895453,41.94,-5.19,42.2599065309,133.39
2020-01-11 01:30:00,48.7375,-8.081,49.402899381,7.7475000000000005,-2.681,8.198263063,40.99,-5.4,41.3441664567,133.76,49.0675,-8.101,49.7317379271,7.7475000000000005,-2.681,8.198263063,41.32,-5.42,41.6739582953,133.58
2020-01-11 02:00:00,47.128,-8.234,47.8418973286,7.5280000000000005,-2.604,7.9656512603,39.6,-5.63,39.99821121,134.44,47.438,-8.254,48.1507254359,7.5280000000000005,-2.604,7.9656512603,39.91,-5.65,40.3079471072,134.25
2020-01-11 02:30:00,45.8975,-8.653,46.7060479515,7.6775,-2.573,8.0971806976,38.22,-6.08,38.700578807,134.79,46.1975,-8.683,47.0064197238,7.6775,-2.573,8.0971806976,38.52,-6.11,39.0015704812,134.6
2020-01-11 03:00:00,44.76,-8.7895,45.61483213,7.98,-2.5695,8.3834796028,36.78,-6.22,37.3022358579,134.71,45.05,-8.8195,45.9051857664,7.98,-2.5695,8.3834796028,37.07,-6.25,37.5931828926,134.53
2020-01-11 03:30:00,44.082,-8.9525,44.9818850233,7.822,-2.5324999999999998,8.221754086,36.26,-6.42,36.8239595915,135.09,44.362,-8.9825,45.2622618773,7.822,-2.5324999999999998,8.221754086,36.54,-6.45,37.1049066836,134.91
2020-01-11 04:00:00,43.328,-8.988,44.2504206534,7.7379999999999995,-2.428,8.1099832306,35.59,-6.5600000000000005,36.1895247275,135.36,43.608,-9.008,44.5286618708,7.7379999999999995,-2.428,8.1099832306,35.87,-6.58,36.4685247851,135.18
2020-01-11 04:30:00,42.578,-9.204,43.5614474048,7.598,-2.654,8.0481873736,34.98,-6.55,35.5879600427,135.31,42.848,-9.244,43.8338070443,7.598,-2.654,8.0481873736,35.25,-6.59,35.8607110917,135.13
2020-01-11 05:00:00,42.3525,-9.146,43.3287845693,7.6825,-2.606,8.1124621571,34.67,-6.54,35.2814469658,135.07,42.6225,-9.176,43.5990422171,7.6825,-2.606,8.1124621571,34.94,-6.57,35.5523346631,134.89
2020-01-11 05:30:00,43.1485,-8.861,44.048954281,7.9685,-2.511,8.3547659004,35.18,-6.35,35.7484950732,134.97,43.4285,-8.901,44.3312803024,7.9685,-2.511,8.3547659004,35.46,-6.39,36.0311490241,134.79
2020-01-11 06:00:00,44.286,-8.547,45.1032261041,7.846,-2.537,8.2459738661,36.44,-6.01,36.9322853341,134.65,44.556,-8.567,45.3721348958,7.846,-2.537,8.2459738661,36.71,-6.03,37.2019488737,134.47
2020-01-11 06:30:00,47.4485,-7.754,48.0779020783,7.7285,-2.624,8.1618066781,39.72,-5.13,40.0499101123,135.02,47.7485,-7.784,48.3788167306,7.7285,-2.624,8.1618066781,40.02,-5.16,40.3512825075,134.84
2020-01-11 07:00:00,49.815,-7.1245,50.3218911136,7.945,-2.6245000000000003,8.3672591241,41.87,-4.5,42.1111256083,135.42,50.125,-7.1445,50.6316057937,7.945,-2.6245000000000003,8.3672591241,42.18,-4.52,42.4214898371,135.24
2020-01-11 07:30:00,52.8115,-6.5969999999999995,53.2219404123,7.9915,-2.677,8.4279535624,44.82,-3.92,44.9910968971,135.05,53.1515,-6.607,53.5605675964,7.9915,-2.677,8.4279535624,45.16,-3.93,45.3306794566,134.87
2020-01-11 08:00:00,55.245,-5.936,55.562992369,7.845,-2.676,8.2888479899,47.4,-3.26,47.5119732278,134.48,55.605,-5.956,55.923071813,7.845,-2.676,8.2888479899,47.76,-3.2800000000000002,47.8724973236,134.3
2020-01-11 08:30:00,58.613,-5.031,58.8285196992,7.733,-2.711,8.1944377476,50.88,-2.32,50.9328656174,134.77,58.993,-5.031,59.2071364786,7.733,-2.711,8.1944377476,51.26,-2.32,51.3124741169,134.59
2020-01-11 09:00:00,62.538,-3.957,62.6630616312,7.428,-2.6470000000000002,7.8855432914,55.11,-1.31,55.1255675708,134.71,62.958,-3.957,63.0822289793,7.428,-2.6470000000000002,7.8855432914,55.53,-1.31,55.5454498587,134.53
2020-01-11 09:30:00,66.86,-3.007,66.9275851126,6.96,-2.757,7.4861638374,59.9,-0.25,59.9005217006,136.07,67.3,-2.997,67.3666980711,6.96,-2.757,7.4861638374,60.34,-0.24,60.3404772934,135.89
2020-01-11 10:00:00,68.601,-2.6145,68.6508034276,7.241,-2.6245000000000003,7.7019530802,61.36,0.01,61.3600008149,135.82,69.081,-2.6045,69.1300801479,7.241,-2.6245000000000003,7.7019530802,61.84,0.02,61.8400032342,135.63
2020-01-11 10:30:00,70.482,-2.176,70.515581966,7.772,-2.536,8.1752847045,62.71,0.36,62.7110333195,135.7,70.962,-2.156,70.9947447351,7.772,-2.536,8.1752847045,63.19,0.38,63.1911425755,135.51
2020-01-11 11:00:00,71.4145,-1.7770000000000001,71.4366050373,7.9745,-2.527,8.3653080786,63.44,0.75,63.4444331679,135.65,71.9145,-1.7570000000000001,71.935960126,7.9745,-2.527,8.3653080786,63.94,0.77,63.9446362098,135.47
2020-01-11 11:30:00,72.2365,-1.2429999999999999,72.2471935874,8.1365,-2.573,8.533637047,64.1,1.33,64.1137964872,135.56,72.7265,-1.213,72.7366150659,8.1365,-2.573,8.533637047,64.59,1.3599999999999999,64.6043164193,135.38
2020-01-11 12:00:00,72.4085,-1.6099999999999999,72.4263969299,8.3785,-2.68,8.7966847306,64.03,1.07,64.0389397164,136.01,72.9085,-1.57,72.9254021055,8.3785,-2.68,8.7966847306,64.53,1.11,64.5395460164,135.82
2020-01-11 12:30:00,71.842,-2.0535,71.8713421765,8.652,-2.6335,9.0439165327,63.19,0.58,63.1926617575,134.17,72.322,-2.0435,72.350864378,8.652,-2.6335,9.0439165327,63.67,0.59,63.6727335678,133.99
2020-01-11 13:00:00,72.119,-2.355,72.1574402678,8.649000000000001,-2.725,9.0681214152,63.47,0.37,63.4710784531,134.38,72.619,-2.325,72.6562095488,8.649000000000001,-2.725,9.0681214152,63.97,0.4,63.971250574,134.21
2020-01-11 13:30:00,71.7395,-2.4335,71.7807619248,8.4395,-2.5535,8.8173421449,63.3,0.12,63.300113744,134.57,72.2195,-2.4335,72.2604878374,8.4395,-2.5535,8.8173421449,63.78,0.12,63.780112888,134.39
2020-01-11 14:00:00,70.9225,-2.6785,70.9730608647,8.4225,-2.4885,8.7824335181,62.5,-0.19,62.5002887993,134.68,71.4225,-2.6685,71.4723330982,8.4225,-2.4885,8.7824335181,63.0,-0.18,63.0002571423,134.5
2020-01-11 14:30:00,70.1,-3.0255,70.165259568,8.23,-2.6055,8.6325853746,61.87,-0.42,61.8714255533,134.71,70.58,-3.0055,70.6439624473,8.23,-2.6055,8.6325853746,62.35,-0.4,62.3512830662,134.53
2020-01-11 15:00:00,70.0365,-3.003,70.1008512163,8.0865,-2.613,8.4981910575,61.95,-0.39,61.9512275907,134.92,70.5065,-2.983,70.5695744018,8.0865,-2.613,8.4981910575,62.42,-0.37,62.421096594,134.74
2020-01-11 15:30:00,70.202,-3.041,70.2678339285,8.132,-2.581,8.5317632996,62.07,-0.46,62.0717045037,135.25,70.682,-3.031,70.7469581325,8.132,-2.581,8.5317632996,62.55,-0.45,62.5516186841,135.07
2020-01-11 16:00:00,71.092,-2.9065000000000003,71.1513893487,7.9719999999999995,-2.5465,8.3688378076,63.12,-0.36,63.1210266076,135.68,71.572,-2.8865,71.6301826484,7.9719999999999995,-2.5465,8.3688378076,63.6,-0.34,63.6009087985,135.5
2020-01-11 16:30:00,72.7525,-2.706,72.8028068982,7.9125,-2.466,8.2878713944,64.84,-0.24,64.8404441687,135.13,73.2425,-2.686,73.2917348836,7.9125,-2.466,8.2878713944,65.33,-0.22,65.330370426,134.96
2020-01-11 17:00:00,75.9835,-1.7535,76.0037303986,8.5635,-2.3235,8.8731158282,67.42,0.5700000000000001,67.4224094793,133.29,76.5335,-1.7235,76.5529037627,8.5635,-2.3235,8.8731158282,67.97,0.6000000000000001,67.9726481756,133.11
2020-01-11 17:30:00,70.657,0.0965,70.6570658975,15.827,-1.1535,15.8689788975,54.83,1.25,54.8442467356,132.7,71.077,0.10650000000000001,71.0770797884,15.827,-1.1535,15.8689788975,55.25,1.26,55.2643655532,132.53
2020-01-11 18:00:00,70.81,-0.292,70.8106020593,9.21,-2.302,9.4933294476,61.6,2.01,61.6327842954,133.0,71.27,-0.272,71.2705190384,9.21,-2.302,9.4933294476,62.06,2.03,62.0931920584,132.83
2020-01-11 18:30:00,70.2545,-0.5445,70.2566100129,8.0145,-2.5945,8.4239919575,62.24,2.05,62.2737512922,132.69,70.7345,-0.5145000000000001,70.736371129,8.0145,-2.5945,8.4239919575,62.72,2.08,62.7544803181,132.53
2020-01-11 19:00:00,68.504,-1.0565,68.5121464286,8.004,-2.6265,8.4239253469,60.5,1.57,60.5203676459,132.86,68.974,-1.0265,68.9816379789,8.004,-2.6265,8.4239253469,60.97,1.6,60.9909903182,132.69
2020-01-11 19:30:00,73.801,-2.5995,73.8467670332,7.911,-2.6195,8.3334087413,65.89,0.02,65.8900030354,133.32,74.291,-2.5995,74.3364653535,7.911,-2.6195,8.3334087413,66.38,0.02,66.380003013,133.15
2020-01-11 20:00:00,71.6185,-3.573,71.7075719241,7.8685,-2.653,8.3037161109,63.75,-0.92,63.7566380858,133.99,72.1285,-3.563,72.2164488275,7.8685,-2.653,8.3037161109,64.26,-0.91,64.2664430321,133.82
2020-01-11 20:30:00,69.7095,-4.3705,69.8463718492,7.5295,-1.8005,7.7417808352,62.18,-2.5700000000000003,62.2330884659,133.21,70.1795,-4.3605,70.3148361336,7.5295,-1.8005,7.7417808352,62.65,-2.56,62.7022814577,133.04
2020-01-11 21:00:00,69.63,-4.75,69.7918290346,7.37,-0.84,7.4177152817,62.26,-3.91,62.382655442,133.57,70.12,-4.78,70.282734722,7.37,-0.84,7.4177152817,62.75,-3.94,62.8735723496,133.4
2020-01-11 21:30:00,66.398,-5.741,66.6457311836,7.258,-0.8210000000000001,7.3042867551,59.14,-4.92,59.3443004845,134.17,66.858,-5.761,67.1057470341,7.258,-0.8210000000000001,7.3042867551,59.6,-4.94,59.8043777662,133.99
2020-01-11 22:00:00,62.843,-6.2825,63.1562542845,7.463,-1.1425,7.5499453806,55.38,-5.14,55.618018663,133.57,63.283,-6.3025,63.5960658787,7.463,-1.1425,7.5499453806,55.82,-5.16,56.057987834,133.4
2020-01-11 22:30:00,59.381,-6.8735,59.7774887667,7.211,-1.2535,7.3191381494,52.17,-5.62,52.4718333966,132.83,59.791,-6.8935,60.1870752176,7.211,-1.2535,7.3191381494,52.58,-5.64,52.8816225167,132.65
2020-01-11 23:00:00,55.6945,-7.564,56.2057953084,7.2245,-1.404,7.3596614222,48.47,-6.16,48.8598659433,133.26,56.0845,-7.594,56.5962894212,7.2245,-1.404,7.3596614222,48.86,-6.19,49.2505400986,133.09
