Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-11 23:30:00,52.478,-8.11,53.1009659423,6.598,-1.33,6.7307134837,45.88,-6.78,46.3782578371,134.06,52.848,-8.15,53.4727370162,6.598,-1.33,6.7307134837,46.25,-6.82,46.7501326201,133.88
2020-01-12 00:00:00,50.7545,-8.6775,51.4909533462,6.4945,-0.9075000000000001,6.5575976165,44.26,-7.77,44.9368501344,135.35,51.1045,-8.7075,51.8410115304,6.4945,-0.9075000000000001,6.5575976165,44.61,-7.8,45.2867762156,135.17
2020-01-12 00:30:00,51.0695,-8.708,51.8065931543,5.8295,-0.548,5.8552006157,45.24,-8.16,45.9700250163,135.48,51.4195,-8.748,52.1583405051,5.8295,-0.548,5.8552006157,45.59,-8.2,46.321572728,135.31
2020-01-12 01:00:00,52.7435,-8.267,53.3874524701,5.1435,-0.467,5.1646569344,47.6,-7.8,48.2348421787,135.55,53.1035,-8.317,53.7508530281,5.1435,-0.467,5.1646569344,47.96,-7.85,48.5981902955,135.37
2020-01-12 01:30:00,51.8905,-8.456,52.5749743343,5.7405,-0.676,5.7801657632,46.15,-7.78,46.8011848141,135.86,52.2505,-8.496,52.9367241738,5.7405,-0.676,5.7801657632,46.51,-7.82,47.1628296437,135.67
2020-01-12 02:00:00,50.5875,-8.6555,51.3226347385,6.5875,-0.6555000000000001,6.6200329682,44.0,-8.0,44.72135955,136.05,50.9375,-8.6955,51.6743710799,6.5875,-0.6555000000000001,6.6200329682,44.35,-8.04,45.0728754352,135.87
2020-01-12 02:30:00,49.4595,-9.043,50.2793992531,7.1095,-0.773,7.1513998105,42.35,-8.27,43.1499177288,136.14,49.7995,-9.083,50.6210538141,7.1095,-0.773,7.1513998105,42.69,-8.31,43.4912887829,135.96
2020-01-12 03:00:00,48.5735,-9.166,49.4307642896,7.3635,-0.8160000000000001,7.4085753185,41.21,-8.35,42.0474327397,136.62,48.9035,-9.216,49.7643142046,7.3635,-0.8160000000000001,7.4085753185,41.54,-8.4,42.3807928194,136.44
2020-01-12 03:30:00,47.361,-9.4535,48.295268746,7.571,-0.8935000000000001,7.6235413851,39.79,-8.56,40.700340293400004,136.88,47.671,-9.493500000000001,48.607106304,7.571,-0.8935000000000001,7.6235413851,40.1,-8.6,41.0118275623,136.7
2020-01-12 04:00:00,45.074,-9.7355,46.1133975787,7.304,-0.7155,7.3389615239,37.77,-9.02,38.8321168622,137.39,45.364,-9.775500000000001,46.405311078,7.304,-0.7155,7.3389615239,38.06,-9.06,39.1234865522,137.21
2020-01-12 04:30:00,43.6975,-9.8865,44.8019462579,6.8275,-0.8465,6.8797760501,36.87,-9.04,37.9620665929,137.56,43.9875,-9.9365,45.0958333829,6.8275,-0.8465,6.8797760501,37.16,-9.09,38.2556361861,137.38
2020-01-12 05:00:00,42.6295,-10.1785,43.8278009088,6.5195,-1.0785,6.6081043046,36.11,-9.1,37.2389862913,137.56,42.9095,-10.2285,44.111760365,6.5195,-1.0785,6.6081043046,36.39,-9.15,37.5227211167,137.38
2020-01-12 05:30:00,41.6955,-12.747,43.6004670761,7.0955,-1.657,7.2864099013,34.6,-11.09,36.3338423512,137.19,41.8355,-7.557,42.512554725,7.0955,-1.657,7.2864099013,34.74,-5.9,35.2374459914,137.01
2020-01-12 06:00:00,42.024,-19.261,46.2277264961,6.024,-1.871,6.3078694501,36.0,-17.39,39.9801463229,136.0,41.804,-0.211,41.8045324935,6.024,-1.871,6.3078694501,35.78,1.6600000000000001,35.8184868469,135.82
2020-01-12 06:30:00,44.3905,-18.6315,48.1419700729,5.9905,-1.8915000000000002,6.282026942,38.4,-16.74,41.8901850079,136.34,44.1105,0.5185000000000001,44.1135472673,5.9905,-1.8915000000000002,6.282026942,38.12,2.41,38.1961058225,136.17
2020-01-12 07:00:00,46.5895,-17.9845,49.9402017467,6.0395,-2.0445,6.3761697358,40.55,-15.94,43.5704727998,136.04,46.3095,1.0855,46.3222203753,6.0395,-2.0445,6.3761697358,40.27,3.13,40.3914570175,135.86
2020-01-12 07:30:00,48.945,-16.922,51.7877119498,6.395,-2.362,6.8172625738,42.55,-14.56,44.9721702834,135.21,48.635,1.888,48.6716320766,6.395,-2.362,6.8172625738,42.24,4.25,42.4532696032,135.04
2020-01-12 08:00:00,51.3695,-16.3375,53.9049110611,7.6595,-2.2075,7.9712606594,43.71,-14.13,45.9371418353,135.12,51.0395,2.4825,51.0998372453,7.6595,-2.2075,7.9712606594,43.38,4.69,43.6327915678,134.95
2020-01-12 08:30:00,54.9985,-15.767,57.2139256759,7.5485,-1.947,7.7955539412,47.45,-13.82,49.4216035758,134.85,54.6085,2.943,54.6877456223,7.5485,-1.947,7.7955539412,47.06,4.89,47.3133776008,134.68
2020-01-12 09:00:00,58.967,-14.837,60.8049640901,7.417,-2.167,7.7270808201,51.55,-12.67,53.0841916205,134.02,58.537,3.673,58.6521210017,7.417,-2.167,7.7270808201,51.12,5.84,51.4525023687,133.86
2020-01-12 09:30:00,63.4755,-14.1435,65.032128156,7.4355,-2.0535,7.7138526367,56.04,-12.09,57.329309258,134.59,62.9955,4.4565,63.1529366894,7.4355,-2.0535,7.7138526367,55.56,6.51,55.9400902752,134.42
2020-01-12 10:00:00,66.2445,-13.153,67.5376575641,7.5545,-2.163,7.8580556915,58.69,-10.99,59.710101323,133.93,65.7245,5.277,65.9360040437,7.5545,-2.163,7.8580556915,58.17,7.44,58.6438615714,133.76
2020-01-12 10:30:00,67.974,-12.568,69.1261115643,7.644,-2.258,7.9705269587,60.33,-10.31,61.204615839,133.71,67.464,5.792,67.7121743854,7.644,-2.258,7.9705269587,59.82,8.05,60.359215535,133.54
2020-01-12 11:00:00,68.9505,-12.183,70.018547109,9.8205,-2.753,10.1990798237,59.13,-9.43,59.8772227145,134.16,68.4405,6.267,68.7268312179,9.8205,-2.753,10.1990798237,58.62,9.02,59.3099047377,133.99
2020-01-12 11:30:00,70.3015,-11.935,71.3073988254,9.8015,-2.455,10.1042776709,60.5,-9.48,61.2382266236,134.42,69.7515,6.595,70.0625847172,9.8015,-2.455,10.1042776709,59.95,9.05,60.6292421196,134.25
2020-01-12 12:00:00,72.583,-11.4145,73.4750481405,11.513,-2.5345,11.7886750422,61.07,-8.88,61.7122297442,134.13,72.053,7.0455,72.3966427347,11.513,-2.5345,11.7886750422,60.54,9.58,61.2932949025,133.96
2020-01-12 12:30:00,72.738,-11.3755,73.6221342006,11.758,-2.7955,12.0857512903,60.98,-8.58,61.5806528059,134.04,72.198,7.0545,72.5418305135,11.758,-2.7955,12.0857512903,60.44,9.85,61.2373750254,133.86
2020-01-12 13:00:00,73.975,-11.0875,74.8012919758,11.045,-2.3375,11.2896382249,62.93,-8.75,63.5354027295,134.04,73.425,7.3525,73.7922074561,11.045,-2.3375,11.2896382249,62.38,9.69,63.1281276453,133.86
2020-01-12 13:30:00,73.565,-11.6135,74.4760539184,9.085,-2.0035,9.3032917427,64.48,-9.61,65.1921966189,134.29,72.975,6.8965,73.3001523685,9.085,-2.0035,9.3032917427,63.89,8.9,64.5069151332,134.12
2020-01-12 14:00:00,72.0245,-12.218,73.0534607274,8.1845,-1.6680000000000001,8.3527399247,63.84,-10.55,64.7058583128,134.78,71.4645,6.432,71.7533649681,8.1845,-1.6680000000000001,8.3527399247,63.28,8.1,63.7963039682,134.6
2020-01-12 14:30:00,70.514,-12.5075,71.6146755369,8.064,-2.0375,8.3174216107,62.45,-10.47,63.3215871564,134.86,69.944,6.1825,70.2167105627,8.064,-2.0375,8.3174216107,61.88,8.22,62.4235756746,134.69
2020-01-12 15:00:00,70.9805,-12.5665,72.084313845,6.8605,-1.6665,7.0600058428,64.12,-10.9,65.0398677735,134.81,70.4105,6.1335,70.6771415134,6.8605,-1.6665,7.0600058428,63.55,7.8,64.0268888827,134.64
2020-01-12 15:30:00,71.6035,-12.5815,72.7004494794,5.9135,-1.3215,6.0593600735,65.69,-11.26,66.6480584864,134.34,71.0235,5.9685,71.2738419373,5.9135,-1.3215,6.0593600735,65.11,7.29,65.5168390568,134.17
2020-01-12 16:00:00,72.7725,-11.875,73.7350146216,4.5725,-1.235,4.7363468253,68.2,-10.64,69.0249925752,133.17,72.1225,6.355,72.4019407975,4.5725,-1.235,4.7363468253,67.55,7.59,67.9750733725,133.0
2020-01-12 16:30:00,75.793,-10.902,76.5730530474,4.703,-1.062,4.8214160783,71.09,-9.84,71.7677761952,132.48,75.113,7.138,75.4514003382,4.703,-1.062,4.8214160783,70.41,8.2,70.8858808226,132.31
2020-01-12 17:00:00,80.479,-8.0575,80.881349811,6.699,-0.6275000000000001,6.7283249958999995,73.78,-7.43,74.153174578,131.59,79.959,7.6425,80.3234056004,6.699,-0.6275000000000001,6.7283249958999995,73.26,8.27,73.7253043398,131.42
2020-01-12 17:30:00,75.413,2.979,75.4718159978,27.973,3.189,28.1541906295,47.44,-0.21,47.4404647954,132.08,75.793,2.989,75.8519147418,27.973,3.189,28.1541906295,47.82,-0.2,47.8204182332,131.91
2020-01-12 18:00:00,75.3935,1.8900000000000001,75.4171859873,21.4535,1.75,21.5247569615,53.94,0.14,53.940181683,132.08,75.7735,1.88,75.7968185497,21.4535,1.75,21.5247569615,54.32,0.13,54.3201555594,131.91
2020-01-12 18:30:00,75.434,1.014,75.4408148949,6.724,-0.406,6.7362461356,68.71,1.42,68.724671698,131.75,75.924,1.024,75.93090511770001,6.724,-0.406,6.7362461356,69.2,1.43,69.214773712,131.57
2020-01-12 19:00:00,72.9925,0.155,72.9926645715,4.3525,-0.985,4.4625644253,68.64,1.1400000000000001,68.6494661305,132.13,73.5225,0.17500000000000002,73.5227082693,4.3525,-0.985,4.4625644253,69.17,1.16,69.1797260764,131.95
2020-01-12 19:30:00,78.1885,-1.3755,78.2005980316,4.3985,-1.1355,4.5427043157,73.79,-0.24,73.7903902958,132.41,78.7185,-1.3655,78.7303425148,4.3985,-1.1355,4.5427043157,74.32,-0.23,74.3203558926,132.24
2020-01-12 20:00:00,75.8785,-2.42,75.9170808333,4.7685,-1.12,4.8982642079000005,71.11,-1.3,71.1218820055,133.02,76.4285,-2.43,76.4671204653,4.7685,-1.12,4.8982642079000005,71.66,-1.31,71.6719729043,132.85
2020-01-12 20:30:00,73.5805,-2.9195,73.6383966454,4.7505,-1.3495,4.9384613494,68.83,-1.57,68.8479033813,133.45,74.1105,-2.9095,74.1675899602,4.7505,-1.3495,4.9384613494,69.36,-1.56,69.3775410345,133.27
2020-01-12 21:00:00,70.0665,-3.4105,70.1494542566,5.0765,-1.4505,5.2796593167,64.99,-1.96,65.0195485989,133.69,70.5665,-3.4305,70.649835474,5.0765,-1.4505,5.2796593167,65.49,-1.98,65.5199244505,133.52
2020-01-12 21:30:00,67.523,-4.458,67.6700029038,4.303,-1.238,4.4775498881,63.22,-3.22,63.3019494171,134.2,68.033,-4.468,68.1795578821,4.303,-1.238,4.4775498881,63.73,-3.23,63.8117998492,134.02
2020-01-12 22:00:00,64.321,-4.9925,64.5144642483,4.961,-1.2425,5.1142279232,59.36,-3.75,59.4783330298,134.4,64.761,-5.0125,64.9546940355,4.961,-1.2425,5.1142279232,59.8,-3.77,59.9187191118,134.24
2020-01-12 22:30:00,63.1515,-4.9885,63.3482208472,3.9115,-0.7585000000000001,3.984363751,59.24,-4.23,59.3908284165,134.89,63.6115,-4.9985,63.8075852427,3.9115,-0.7585000000000001,3.984363751,59.7,-4.24,59.8503767741,134.71
2020-01-12 23:00:00,59.459,-5.683,59.7299687762,4.219,-0.8230000000000001,4.298521839,55.24,-4.86,55.4533786166,135.33,59.899,-5.713,60.170828231,4.219,-0.8230000000000001,4.298521839,55.68,-4.89,55.8943154534,135.16
2020-01-12 23:30:00,55.7145,-6.3205,56.0718666579,5.4645,-1.0505,5.5645584281,50.25,-5.27,50.5255915354,135.4,56.1145,-6.3505,56.4727010201,5.4645,-1.0505,5.5645584281,50.65,-5.3,50.926540232,135.23
2020-01-13 00:00:00,52.8955,-6.877,53.3406697488,5.1355,-0.967,5.2257486784000005,47.76,-5.91,48.124273501,134.96,53.2555,-6.907,53.7015356321,5.1355,-0.967,5.2257486784000005,48.12,-5.94,48.4852348659,134.78
2020-01-13 00:30:00,52.259,-6.7815,52.6971709226,4.319,-0.9215000000000001,4.4162114136,47.94,-5.86,48.2968239121,134.92,52.629,-6.8215,53.0692425351,4.319,-0.9215000000000001,4.4162114136,48.31,-5.9,48.6689438965,134.74
2020-01-13 01:00:00,53.7325,-6.3815,54.1101201117,4.4825,-0.9815,4.588697909,49.25,-5.4,49.5451561709,134.78,54.1125,-6.4015,54.4898326158,4.4825,-0.9815,4.588697909,49.63,-5.42,49.9250768652,134.61
2020-01-13 01:30:00,53.001,-6.2885,53.3727574072,4.121,-1.1385,4.275374048,48.88,-5.15,49.1505534048,135.04,53.381,-6.3185,53.7536473483,4.121,-1.1385,4.275374048,49.26,-5.18,49.5316060713,134.87
2020-01-13 02:00:00,52.2085,-6.565,52.6196417438,5.1385,-1.105,5.2559687261,47.07,-5.46,47.3856149058,135.95,52.5685,-6.595,52.9805739611,5.1385,-1.105,5.2559687261,47.43,-5.49,47.7466752769,135.77
2020-01-13 02:30:00,51.327,-6.7635000000000005,51.7707046625,4.667,-0.8635,4.7462112521,46.66,-5.9,47.0315383546,135.68,51.687,-6.7835,52.1302392211,4.667,-0.8635,4.7462112521,47.02,-5.92,47.3912101555,135.5
2020-01-13 03:00:00,50.644,-6.8635,51.1069698598,4.324,-0.9135000000000001,4.4194409432,46.32,-5.95,46.7005877907,135.75,51.014,-6.8835,51.4763126909,4.324,-0.9135000000000001,4.4194409432,46.69,-5.97,47.0701285318,135.58
2020-01-13 03:30:00,49.914,-6.9719999999999995,50.3985731941,3.784,-0.932,3.8970860909000002,46.13,-6.04,46.5237412511,136.13,50.264,-7.002,50.7493615723,3.784,-0.932,3.8970860909000002,46.48,-6.07,46.8746765322,135.95
2020-01-13 04:00:00,49.735,-6.963,50.2200517124,4.525,-0.983,4.630541437,45.21,-5.98,45.6037772558,136.31,50.095,-6.993,50.5807381718,4.525,-0.983,4.630541437,45.57,-6.01,45.9646059485,136.13
2020-01-13 04:30:00,48.7185,-7.3195,49.265275017,4.5785,-1.2595,4.748578998,44.14,-6.06,44.5540480765,136.51,49.0485,-7.3395,49.5945925732,4.5785,-1.2595,4.748578998,44.47,-6.08,44.8837086257,136.33
2020-01-13 05:00:00,48.6445,-7.2245,49.1780518168,4.3845,-1.3245,4.580190007,44.26,-5.9,44.6515128523,136.14,48.9945,-7.2545,49.5286664519,4.3845,-1.3245,4.580190007,44.61,-5.93,45.0024110465,135.97
2020-01-13 05:30:00,51.34,-6.3405000000000005,51.7300448506,4.61,-1.4905,4.8449654540000004,46.73,-4.85,46.9810110577,135.85,51.69,-6.3705,52.081084572500004,4.61,-1.4905,4.8449654540000004,47.08,-4.88,47.332238485,135.68
2020-01-13 06:00:00,54.5475,-5.368,54.8109950671,5.0075,-1.318,5.1780479189,49.54,-4.05,49.7052723562,136.21,54.9075,-5.378,55.1702495939,5.0075,-1.318,5.1780479189,49.9,-4.06,50.0648938878,136.03
2020-01-13 06:30:00,61.657,-2.468,61.7063746545,4.897,-1.558,5.1388688444,56.76,-0.91,56.7672942811,135.53,62.077,-2.478,62.126438921,4.897,-1.558,5.1388688444,57.18,-0.92,57.1874007103,135.36
2020-01-13 07:00:00,69.274,-0.11950000000000001,69.2741030707,4.614,-1.2095,4.7698937357,64.66,1.09,64.6691866347,135.08,69.754,-0.0995,69.7540709654,4.614,-1.2095,4.7698937357,65.14,1.11,65.1494566363,134.91
2020-01-13 07:30:00,76.872,2.852,76.9248873122,5.132,-1.338,5.3035523944000005,71.74,4.19,71.8622550439,133.85,77.392,2.882,77.4456427954,5.132,-1.338,5.3035523944000005,72.26,4.22,72.3831195791,133.68
2020-01-13 08:00:00,80.9365,4.783,81.0777042179,5.6265,-1.467,5.8146015556,75.31,6.25,75.5688996876,132.64,81.5165,4.843,81.6602377002,5.6265,-1.467,5.8146015556,75.89,6.31,76.1518758797,132.47
2020-01-13 08:30:00,80.848,5.452,81.0316198036,5.798,-2.068,6.1557638031,75.05,7.52,75.4258105691,132.94,81.418,5.522,81.6050440108,5.798,-2.068,6.1557638031,75.62,7.59,75.9999506579,132.76
2020-01-13 09:00:00,81.109,5.781,81.3147578364,6.779,-1.899,7.0399603692,74.33,7.68,74.7257070893,132.8,81.689,5.851,81.8982717888,6.779,-1.899,7.0399603692,74.91,7.75,75.3098306996,132.62
2020-01-13 09:30:00,82.082,5.8135,82.2876145374,7.542,-2.0665,7.8199863331,74.54,7.88,74.9553600485,132.72,82.642,5.8735,82.8504566448,7.542,-2.0665,7.8199863331,75.1,7.94,75.518564605,132.54
2020-01-13 10:00:00,82.108,5.9635,82.3242795064,7.698,-2.4065,8.0653856851,74.41,8.37,74.8792694943,132.47,82.698,6.0435,82.9185328877,7.698,-2.4065,8.0653856851,75.0,8.45,75.4745155665,132.29
2020-01-13 10:30:00,81.806,5.502,81.9908143636,7.856,-2.618,8.2807403051,73.95,8.12,74.3944682083,132.57,82.376,5.572,82.5642329341,7.856,-2.618,8.2807403051,74.52,8.19,74.9687034702,132.4
2020-01-13 11:00:00,82.26,6.026,82.4804235925,8.08,-2.834,8.5625904959,74.18,8.86,74.7072419515,132.46,82.81,6.106,83.0348079783,8.08,-2.834,8.5625904959,74.73,8.94,75.2628494013,132.29
2020-01-13 11:30:00,82.5905,6.0915,82.8148360048,8.7105,-3.1585,9.2654699017,73.88,9.25,74.4568123143,132.66,83.1505,6.1715,83.3792124123,8.7105,-3.1585,9.2654699017,74.44,9.33,75.0224133176,132.48
2020-01-13 12:00:00,83.26,6.02,83.4773502215,8.3,-3.16,8.8811936135,74.96,9.18,75.5200238347,132.09,83.83,6.1,84.0516442433,8.3,-3.16,8.8811936135,75.53,9.26,76.0955222073,131.91
2020-01-13 12:30:00,84.1895,6.358,84.429237082,8.5395,-3.292,9.1520666655,75.65,9.65,76.262998892,130.94,84.7795,6.448,85.0243513604,8.5395,-3.292,9.1520666655,76.24,9.74,76.859646109,130.76
2020-01-13 13:00:00,84.963,6.5145,85.2123821944,8.363,-3.1455,8.9349840095,76.6,9.66,77.2067069625,132.13,85.563,6.5945,85.8167489436,8.363,-3.1455,8.9349840095,77.2,9.74,77.812001645,131.95
2020-01-13 13:30:00,84.5665,5.866,84.7697049555,8.4065,-2.974,8.9170577126,76.16,8.84,76.6713192791,132.49,85.1365,5.946,85.3438840706,8.4065,-2.974,8.9170577126,76.73,8.92,77.2467429734,132.31
2020-01-13 14:00:00,83.007,5.3255,83.1776592557,7.957,-3.0245,8.512429104,75.05,8.35,75.5130783375,132.75,83.597,5.3955,83.7709366621,7.957,-3.0245,8.512429104,75.64,8.42,76.1072007106,132.57
2020-01-13 14:30:00,83.6195,6.0515,83.8381860044,7.1195,-2.8585000000000003,7.6719164816,76.5,8.91,77.0171286144,132.75,84.1995,6.1415,84.4231829683,7.1195,-2.8585000000000003,7.6719164816,77.08,9.0,77.6036493987,132.57
2020-01-13 15:00:00,84.27,6.239,84.5006391751,7.06,-2.811,7.599034215,77.21,9.05,77.7385785823,133.43,84.86,6.309,85.0942012184,7.06,-2.811,7.599034215,77.8,9.12,78.3327160259,133.24
2020-01-13 15:30:00,85.127,5.6415,85.313730731,7.277,-2.7485,7.7787519082,77.85,8.39,78.3007956537,134.19,85.727,5.7215,85.9177169811,7.277,-2.7485,7.7787519082,78.45,8.47,78.9059148607,134.01
2020-01-13 16:00:00,87.784,5.908,87.9825841857,7.934,-2.682,8.3750510446,79.85,8.59,80.3107128595,134.12,88.394,5.9879999999999995,88.5965878575,7.934,-2.682,8.3750510446,80.46,8.67,80.9257715441,133.94
2020-01-13 16:30:00,90.6035,6.1245,90.8102621541,7.7835,-2.6355,8.2175867808,82.82,8.76,83.2819908504,134.33,91.2235,6.2045,91.4342538248,7.7835,-2.6355,8.2175867808,83.44,8.84,83.9069675295,134.14
2020-01-13 17:00:00,93.174,6.4605,93.3977105514,9.214,-2.5195,9.5522602692,83.96,8.98,84.438865459,133.23,93.874,6.5405,94.1015728681,9.214,-2.5195,9.5522602692,84.66,9.06,85.1434037375,133.05
2020-01-13 17:30:00,86.5365,7.0785,86.8255204102,22.2865,-0.07150000000000001,22.2866146936,64.25,7.15,64.6466163074,134.06,87.0465,7.1485,87.3395340868,22.2865,-0.07150000000000001,22.2866146936,64.76,7.22,65.1612308048,133.87
2020-01-13 18:00:00,93.547,5.6005,93.7144962599,22.987,0.1005,22.9872196938,70.56,5.5,70.7740319609,134.19,94.067,5.6605,94.2371569459,22.987,0.1005,22.9872196938,71.08,5.5600000000000005,71.2971247667,134.01
2020-01-13 18:30:00,92.4645,4.97,92.5979733053,9.8245,-1.85,9.9971646105,82.64,6.82,82.9209382484,133.67,93.0545,5.03,93.1903475165,9.8245,-1.85,9.9971646105,83.23,6.88,83.5138748951,133.49
2020-01-13 19:00:00,90.0845,4.201,90.1824015052,7.5344999999999995,-2.549,7.9539984442,82.55,6.75,82.8255093555,133.83,90.7345,4.261,90.834495712,7.5344999999999995,-2.549,7.9539984442,83.2,6.8100000000000005,83.4782372837,133.65
2020-01-13 19:30:00,86.905,3.12,86.9609879486,7.625,-2.59,8.0528706062,79.28,5.71,79.4853602873,133.73,87.515,3.18,87.5727561802,7.625,-2.59,8.0528706062,79.89,5.77,80.0980961072,133.55
2020-01-13 20:00:00,84.005,2.2925,84.036275389,7.065,-2.4975,7.4934458862,76.94,4.79,77.0889596505,133.22,84.605,2.3425000000000002,84.6374227588,7.065,-2.4975,7.4934458862,77.54,4.84,77.690908091,133.04
2020-01-13 20:30:00,80.8715,1.349,80.8827504061,7.0315,-2.491,7.4596965924,73.84,3.84,73.9397809031,133.46,81.4515,1.389,81.4633425121,7.0315,-2.491,7.4596965924,74.42,3.88,74.5210762134,133.28
2020-01-13 21:00:00,77.825,0.165,77.8251749115,7.825,-2.425,8.1921456286,70.0,2.59,70.0478986123,133.31,78.365,0.195,78.3652426143,7.825,-2.425,8.1921456286,70.54,2.62,70.5886393126,133.13
2020-01-13 21:30:00,74.257,-0.872,74.2621197718,7.497,-2.5220000000000002,7.9098352069,66.76,1.65,66.7803870908,134.16,74.767,-0.8320000000000001,74.7716290648,7.497,-2.5220000000000002,7.9098352069,67.27,1.69,67.2912252824,133.98
2020-01-13 22:00:00,69.3695,-2.0845,69.4008117424,6.9695,-2.3545,7.3564665771,62.4,0.27,62.4005841319,134.72,69.8695,-2.0645,69.8999942096,6.9695,-2.3545,7.3564665771,62.9,0.29,62.9006685179,134.54
2020-01-13 22:30:00,65.257,-3.44,65.3476062989,6.667,-2.45,7.1029141203,58.59,-0.99,58.5983634584,135.07,65.717,-3.43,65.80645096800001,6.667,-2.45,7.1029141203,59.05,-0.98,59.0581315316,134.89
2020-01-13 23:00:00,59.986,-4.573,60.1600575548,7.656,-2.543,8.0672910571,52.33,-2.03,52.3693593621,136.17,60.406,-4.563,60.578096743,7.656,-2.543,8.0672910571,52.75,-2.02,52.7886626086,135.99
2020-01-13 23:30:00,55.674,-5.196,55.9159430932,7.214,-2.476,7.6270814864,48.46,-2.7199999999999998,48.536275094,136.17,56.054,-5.196,56.2943099434,7.214,-2.476,7.6270814864,48.84,-2.7199999999999998,48.9156825568,135.99
2020-01-14 00:00:00,52.9145,-5.774,53.228595569,7.6445,-2.464,8.0317915965,45.27,-3.31,45.390847095,136.57,53.2545,-5.774,53.5666019666,7.6445,-2.464,8.0317915965,45.61,-3.31,45.7299486114,136.39
2020-01-14 00:30:00,51.9665,-6.2995,52.3469275364,7.0765,-2.3695,7.4626659111,44.89,-3.93,45.0617021427,136.76,52.3065,-6.3195,52.6868676475,7.0765,-2.3695,7.4626659111,45.23,-3.95,45.4021519314,136.58
2020-01-14 01:00:00,53.8095,-5.7525,54.116111709,6.4995,-2.4425,6.9432921946,47.31,-3.31,47.4256491785,136.47,54.1695,-5.7525,54.4740854581,6.4995,-2.4425,6.9432921946,47.67,-3.31,47.784777911,136.29
2020-01-14 01:30:00,53.596,-5.6225000000000005,53.890107833,6.126,-2.2825,6.5374063856,47.47,-3.34,47.5873565141,136.75,53.966,-5.6325,54.2591394352,6.126,-2.2825,6.5374063856,47.84,-3.35,47.9571485808,136.57
2020-01-14 02:00:00,52.8425,-5.639,53.1425265418,5.5425,-2.169,5.9517952964,47.3,-3.47,47.4271114448,137.08,53.2025,-5.639,53.5005077289,5.5425,-2.169,5.9517952964,47.66,-3.47,47.786153852300004,136.9
2020-01-14 02:30:00,51.909,-5.9445,52.2482665861,5.399,-2.1945,5.8279525779,46.51,-3.75,46.6609322667,137.53,52.269,-5.9645,52.608208687,5.399,-2.1945,5.8279525779,46.87,-3.77,47.0213759901,137.35
2020-01-14 03:00:00,50.392,-6.208,50.7729546905,7.602,-2.338,7.9534048055,42.79,-3.87,42.9646482588,137.35,50.722,-6.208,51.1004945964,7.602,-2.338,7.9534048055,43.12,-3.87,43.2933170362,137.17
2020-01-14 03:30:00,49.9635,-5.9985,50.3222946069,7.0835,-2.1085,7.3906525084,42.88,-3.89,43.0560855165,136.67,50.2835,-6.0185,50.6424003627,7.0835,-2.1085,7.3906525084,43.2,-3.91,43.3765846973,136.48
2020-01-14 04:00:00,48.9995,-6.3165,49.4049508906,7.4095,-2.3965,7.7874195020000005,41.59,-3.92,41.7743282412,136.88,49.3295,-6.3265,49.7335316713,7.4095,-2.3965,7.7874195020000005,41.92,-3.93,42.1038157416,136.7
2020-01-14 04:30:00,48.4545,-6.4735,48.885015828,6.8845,-2.5135,7.3289850934,41.57,-3.96,41.7581908133,136.46,48.7745,-6.4735,49.2022159308,6.8845,-2.5135,7.3289850934,41.89,-3.96,42.0767596186,136.28
2020-01-14 05:00:00,49.0485,-6.33,49.4552752722,7.2185,-2.54,7.6523422721,41.83,-3.79,42.0013452166,136.36,49.3685,-6.35,49.7752076063,7.2185,-2.54,7.6523422721,42.15,-3.81,42.3218454229,136.19
2020-01-14 05:30:00,51.302,-5.696,51.6172414993,6.642,-2.456,7.0815323201,44.66,-3.24,44.7773737506,136.05,51.622,-5.696,51.9352991712,6.642,-2.456,7.0815323201,44.98,-3.24,45.0965408873,135.87
2020-01-14 06:00:00,53.6265,-5.0445,53.863238693,6.6865,-2.4645,7.1262221759,46.94,-2.58,47.0108498115,135.85,53.9765,-5.0545,54.2126417222,6.6865,-2.4645,7.1262221759,47.29,-2.59,47.3608720359,135.67
2020-01-14 06:30:00,60.449,-2.6605,60.5075190472,6.599,-2.7205,7.1377812554,53.85,0.06,53.8500334262,135.51,60.839,-2.6505,60.8967082136,6.599,-2.7205,7.1377812554,54.24,0.07,54.2400451696,135.34
2020-01-14 07:00:00,66.45,-0.752,66.4542549729,6.38,-2.692,6.9246851192,60.07,1.94,60.1013186211,134.75,66.89,-0.722,66.893896463,6.38,-2.692,6.9246851192,60.51,1.97,60.5420597601,134.57
2020-01-14 07:30:00,73.9825,1.728,74.0026775884,6.1425,-2.692,6.7065020875,67.84,4.42,67.9838363142,134.25,74.4825,1.758,74.503244025,6.1425,-2.692,6.7065020875,68.34,4.45,68.4847289547,134.08
2020-01-14 08:00:00,78.525,3.6085000000000003,78.6078679093,6.145,-2.5615,6.6575000751,72.38,6.17,72.6425033985,133.97,79.065,3.6485000000000003,79.1491363014,6.145,-2.5615,6.6575000751,72.92,6.21,73.1839497431,133.79
2020-01-14 08:30:00,79.6825,4.777,79.825563169,6.1025,-2.723,6.6824572763,73.58,7.5,73.9612493134,133.85,80.2325,4.8469999999999995,80.3787749673,6.1025,-2.723,6.6824572763,74.13,7.57,74.5155138209,133.68
2020-01-14 09:00:00,80.029,5.3775,80.2094654467,6.359,-2.5425,6.8484441481000005,73.67,7.92,74.0945024951,133.95,80.599,5.4575,80.7835571589,6.359,-2.5425,6.8484441481000005,74.24,8.0,74.6697904108,133.78
2020-01-14 09:30:00,82.9505,5.891,83.1594211815,6.1805,-2.269,6.5838394004000005,76.77,8.16,77.202451386,133.85,83.5305,5.971,83.7436401839,6.1805,-2.269,6.5838394004000005,77.35,8.24,77.7876603325,133.67
2020-01-14 10:00:00,83.47,5.795,83.6709204264,7.24,-2.105,7.5398027163,76.23,7.9,76.6382600272,133.7,84.06,5.875,84.2650534029,7.24,-2.105,7.5398027163,76.82,7.98,77.2333658466,133.52
2020-01-14 10:30:00,84.121,5.405,84.2944640294,7.471,-2.105,7.7618854668,76.65,7.51,77.0170279873,134.31,84.691,5.475,84.8677860322,7.471,-2.105,7.7618854668,77.22,7.58,77.5911386693,134.13
2020-01-14 11:00:00,84.6525,6.122,84.8735803431,7.3225,-1.948,7.5771835302,77.33,8.07,77.7499440514,133.89,85.2625,6.192,85.4870444585,7.3225,-1.948,7.5771835302,77.94,8.14,78.3639151651,133.7
2020-01-14 11:30:00,85.383,6.4125,85.6234596664,7.563,-2.1275,7.856540285,77.82,8.54,78.2871892458,133.69,85.973,6.4925,86.2178014406,7.563,-2.1275,7.856540285,78.41,8.62,78.8823966421,133.51
2020-01-14 12:00:00,86.1285,6.416,86.367144032,7.7685,-2.2640000000000002,8.0916801871,78.36,8.68,78.8392795502,133.8,86.7285,6.496,86.971436278,7.7685,-2.2640000000000002,8.0916801871,78.96,8.76,79.4444409635,133.62
2020-01-14 12:30:00,86.2105,6.3675,86.445331664,8.1805,-2.7425,8.6279711694,78.03,9.11,78.5599961813,134.18,86.8205,6.4575,87.0603154514,8.1805,-2.7425,8.6279711694,78.64,9.2,79.1763196922,133.99
2020-01-14 13:00:00,77.702,7.197,78.0345924126,8.092,-2.773,8.5539460485,69.61,9.97,70.3203597829,134.23,78.262,7.297,78.601443072,8.092,-2.773,8.5539460485,70.17,10.07,70.8888834727,134.05
2020-01-14 13:30:00,76.4835,6.4415,76.7542747637,8.3835,-3.0085,8.9069716795,68.1,9.45,68.7525454074,134.37,77.0035,6.5215,77.2791626152,8.3835,-3.0085,8.9069716795,68.62,9.53,69.2786063659,134.19
2020-01-14 14:00:00,77.0175,6.1495,77.2626148697,8.3375,-2.5305,8.7130555203,68.68,8.68,69.2263302509,134.77,77.5375,6.2395,77.7881434828,8.3375,-2.5305,8.7130555203,69.2,8.77,69.7535153236,134.59
2020-01-14 14:30:00,79.0425,6.721,79.3277293716,7.4125,-1.229,7.5136939817,71.63,7.95,72.0698230884,134.33,79.5825,6.791,79.8717220751,7.4125,-1.229,7.5136939817,72.17,8.02,72.6142499789,134.15
2020-01-14 15:00:00,78.688,9.689,79.2822682887,6.288,-1.221,6.4054496329,72.4,10.91,73.2174029859,133.81,79.258,9.779,79.8589970197,6.288,-1.221,6.4054496329,72.97,11.0,73.7944503333,133.63
2020-01-14 15:30:00,78.2015,9.535,78.7806500814,6.6015,-1.145,6.7000617348,71.6,10.68,72.3921432201,133.93,78.7415,9.635,79.328790784,6.6015,-1.145,6.7000617348,72.14,10.78,72.940989848,133.76
2020-01-14 16:00:00,79.4875,9.998,80.1138106711,7.2875,-2.112,7.5873711027,72.2,12.11,73.208552096,133.53,80.0475,10.098,80.6819178023,7.2875,-2.112,7.5873711027,72.76,12.21,73.7773793246,133.36
2020-01-14 16:30:00,81.612,10.558,82.2921011276,9.182,-2.092,9.4173025862,72.43,12.65,73.5263721395,133.15,82.212,10.668,82.9012615586,9.182,-2.092,9.4173025862,73.03,12.76,74.136350733,132.98
2020-01-14 17:00:00,85.3815,12.4925,86.2905736364,30.6115,1.9425,30.673070249,54.77,10.55,55.7768356937,133.22,85.8015,12.5925,86.7206345601,30.6115,1.9425,30.673070249,55.19,10.65,56.2081720037,133.04
2020-01-14 17:30:00,87.093,12.277,87.9540526525,29.573,2.557,29.6833383904,57.52,9.72,58.3354849127,132.9,87.543,12.357,88.4108155035,29.573,2.557,29.6833383904,57.97,9.8,58.7925241846,132.73
2020-01-14 18:00:00,86.471,11.8,87.2724116832,29.801,2.01,29.8687077223,56.67,9.79,57.5094166202,132.94,86.911,11.89,87.7205450336,29.801,2.01,29.8687077223,57.11,9.88,57.9583169183,132.76
2020-01-14 18:30:00,85.727,9.9885,86.3069444555,16.907,-0.1315,16.9075113855,68.82,10.12,69.5600948821,133.04,86.217,10.0685,86.8029134376,16.907,-0.1315,16.9075113855,69.31,10.2,70.0565207529,132.87
2020-01-14 19:00:00,91.201,8.146,91.5640743796,14.421,-0.6940000000000001,14.437689462,76.78,8.84,77.2872175719,133.1,91.771,8.226,92.1389359446,14.421,-0.6940000000000001,14.437689462,77.35,8.92,77.8626283913,132.93
2020-01-14 19:30:00,88.6115,7.0045,88.8879122969,8.0315,-1.8155000000000001,8.2341382366,80.58,8.82,81.0612657192,132.91,89.2215,7.0745,89.5015341349,8.0315,-1.8155000000000001,8.2341382366,81.19,8.89,81.6752606363,132.74
2020-01-14 20:00:00,86.0705,6.3095,86.3014528296,6.4105,-2.0405,6.7274178182,79.66,8.35,80.0964300078,133.6,86.6805,6.3795,86.9149417563,6.4105,-2.0405,6.7274178182,80.27,8.42,80.7104039142,133.42
2020-01-14 20:30:00,84.117,6.0405,84.3336073535,5.517,-1.8695,5.8251454274,78.6,7.91,78.9970132347,134.49,84.727,6.1105,84.9470584497,5.517,-1.8695,5.8251454274,79.21,7.98,79.6109571604,134.31
2020-01-14 21:00:00,80.955,5.2835,81.1272296905,5.135,-1.8265,5.450167635,75.82,7.11,76.1526394815,133.8,81.535,5.3435,81.7099089294,5.135,-1.8265,5.450167635,76.4,7.17,76.7357081156,133.63
2020-01-14 21:30:00,77.708,3.885,77.8050543924,4.828,-1.585,5.0815164075,72.88,5.47,73.0849868304,133.69,78.288,3.9450000000000003,78.3873329627,4.828,-1.585,5.0815164075,73.46,5.53,73.6678525546,133.53
2020-01-14 22:00:00,73.459,2.3635,73.4970122743,4.039,-1.2365,4.2240328183,69.42,3.6,69.5132821841,134.34,73.999,2.4035,74.0380227535,4.039,-1.2365,4.2240328183,69.96,3.64,70.0546301111,134.17
2020-01-14 22:30:00,69.042,1.508,69.0584667365,3.482,-1.192,3.6803787849000003,65.56,2.7,65.6155743707,134.24,69.552,1.538,69.5690027814,3.482,-1.192,3.6803787849000003,66.07,2.73,66.1263774904,134.07
2020-01-14 23:00:00,63.5655,0.1365,63.5656465593,3.4355,-1.4535,3.7303247178000003,60.13,1.5899999999999999,60.151018279,135.45,64.0555,0.1665,64.0557163921,3.4355,-1.4535,3.7303247178000003,60.62,1.62,60.641642458,135.27
2020-01-14 23:30:00,59.568,-0.715,59.5722909497,3.128,-1.305,3.3893080415,56.44,0.59,56.4430837216,135.67,59.998,-0.6950000000000001,60.0020252075,3.128,-1.305,3.3893080415,56.87,0.61,56.8732714023,135.5
2020-01-15 00:00:00,57.011,-1.3335,57.0265932987,4.191,-1.2335,4.3687530544,52.82,-0.1,52.820094661,135.35,57.421,-1.3035,57.4357933109,4.191,-1.2335,4.3687530544,53.23,-0.07,53.2300460267,135.18
2020-01-15 00:30:00,56.716,-1.536,56.7367953977,4.256,-1.286,4.4460467834,52.46,-0.25,52.4605956886,135.86,57.116,-1.536,57.1366498143,4.256,-1.286,4.4460467834,52.86,-0.25,52.860591181,135.68
2020-01-15 01:00:00,57.8775,-1.901,57.908710979,4.0575,-1.601,4.3619384739000004,53.82,-0.30000000000000004,53.8208361139,135.8,58.2875,-1.881,58.3178430435,4.0575,-1.601,4.3619384739000004,54.23,-0.28,54.2307228423,135.62
2020-01-15 01:30:00,56.922,-4.359,57.0886588124,4.332,-1.8090000000000002,4.6945399136,52.59,-2.55,52.6517862945,135.92,57.332,-4.359,57.4974704226,4.332,-1.8090000000000002,4.6945399136,53.0,-2.55,53.0613088794,135.75
2020-01-15 02:00:00,56.201,-4.242,56.360863770899996,4.051,-1.6219999999999999,4.3636550047,52.15,-2.62,52.2157725213,136.31,56.601,-4.2620000000000005,56.7612354076,4.051,-1.6219999999999999,4.3636550047,52.55,-2.64,52.6162721979,136.14
2020-01-15 02:30:00,54.3945,-5.037,54.6272184836,4.0245,-1.837,4.4239314246,50.37,-3.2,50.4715454489,136.84,54.7845,-5.037,55.0155687897,4.0245,-1.837,4.4239314246,50.76,-3.2,50.8607668051,136.66
2020-01-15 03:00:00,53.4045,-5.636,53.7010718352,3.2145,-1.846,3.7068485604,50.19,-3.79,50.3328938171,136.77,53.7945,-5.646,54.0899763935,3.2145,-1.846,3.7068485604,50.58,-3.8,50.7225433116,136.59
2020-01-15 03:30:00,52.334,-5.8565000000000005,52.6606698424,2.934,-1.7265000000000001,3.4042852774,49.4,-4.13,49.5723400698,136.39,52.704,-5.8665,53.0294959268,2.934,-1.7265000000000001,3.4042852774,49.77,-4.14,49.9418912337,136.21
2020-01-15 04:00:00,52.52,-5.688,52.8271118272,2.9699999999999998,-1.588,3.3678842023,49.55,-4.1,49.7193372844,136.79,52.91,-5.698,53.215930923,2.9699999999999998,-1.588,3.3678842023,49.94,-4.11,50.1088385417,136.61
2020-01-15 04:30:00,52.702,-5.621,53.0009098507,3.132,-1.391,3.4269964984,49.57,-4.23,49.7501537686,136.21,53.082,-5.641,53.3808917591,3.132,-1.391,3.4269964984,49.95,-4.25,50.1304797503,136.03
2020-01-15 05:00:00,53.561,-4.9755,53.791600843,3.281,-1.1755,3.4852204019,50.28,-3.8,50.4233913972,135.6,53.931,-4.9855,54.1609450735,3.281,-1.1755,3.4852204019,50.65,-3.81,50.7930959875,135.43
2020-01-15 05:30:00,55.96,-4.192,56.1167930659,2.9699999999999998,-1.252,3.2231047144,52.99,-2.94,53.0714961161,135.78,56.36,-4.202,56.5164259663,2.9699999999999998,-1.252,3.2231047144,53.39,-2.95,53.4714372352,135.6
2020-01-15 06:00:00,57.8405,-3.334,57.9365083195,3.3205,-1.704,3.7322026003,54.52,-1.63,54.5443608451,135.37,58.2505,-3.344,58.3464059412,3.3205,-1.704,3.7322026003,54.93,-1.6400000000000001,54.9544766147,135.19
2020-01-15 06:30:00,64.673,-0.936,64.6797729201,3.263,-1.776,3.7150161507,61.41,0.84,61.415744724,135.53,65.123,-0.926,65.1295831785,3.263,-1.776,3.7150161507,61.86,0.85,61.8658395239,135.35
2020-01-15 07:00:00,70.3765,1.403,70.3904834566,2.8665000000000003,-2.127,3.5694469109,67.51,3.5300000000000002,67.6022262947,134.42,70.8765,1.443,70.8911877545,2.8665000000000003,-2.127,3.5694469109,68.01,3.5700000000000003,68.1036342643,134.24
2020-01-15 07:30:00,77.8105,3.6025,77.8938503125,3.1605,-2.0375,3.7603412744,74.65,5.64,74.8627550922,134.42,78.3605,3.6325000000000003,78.4446493809,3.1605,-2.0375,3.7603412744,75.2,5.67,75.4134530439,134.24
2020-01-15 08:00:00,82.044,5.429,82.2234271786,3.504,-1.931,4.0008470353,78.54,7.36,78.884099792,133.75,82.634,5.479,82.8154417787,3.504,-1.931,4.0008470353,79.13,7.41,79.4761914035,133.58
2020-01-15 08:30:00,83.872,6.272,84.1061850758,3.5220000000000002,-1.6280000000000001,3.8800603088,80.35,7.9,80.7374293621,133.79,84.492,6.332,84.7289341843,3.5220000000000002,-1.6280000000000001,3.8800603088,80.97,7.96,81.3603250977,133.61
2020-01-15 09:00:00,85.1755,6.7955,85.4461504136,4.4955,-1.5345,4.7501800492,80.68,8.33,81.1088854565,133.6,85.7855,6.8555,86.0589907592,4.4955,-1.5345,4.7501800492,81.29,8.39,81.7218220551,133.42
2020-01-15 09:30:00,85.677,6.7595,85.9432322481,5.007,-1.9105,5.3591099308,80.67,8.67,81.1345659999,133.37,86.297,6.8195,86.5660313821,5.007,-1.9105,5.3591099308,81.29,8.73,81.75742779710001,133.2
2020-01-15 10:00:00,84.2385,5.945,84.4480189658,5.4685,-2.565,6.0401752665,78.77,8.51,79.2283598215,133.68,84.8285,6.005,85.0407810245,5.4685,-2.565,6.0401752665,79.36,8.57,79.8213912432,133.5
2020-01-15 10:30:00,82.012,5.127,82.1721015491,8.592,-3.143,9.1488203065,73.42,8.27,73.8842967078,133.93,82.612,5.197,82.7753064205,8.592,-3.143,9.1488203065,74.02,8.34,74.488361507,133.75
2020-01-15 11:00:00,78.9655,4.871,79.1155915812,10.8655,-3.919,11.5506558796,68.1,8.79,68.6649408359,134.61,79.4755,4.941,79.6289431127,10.8655,-3.919,11.5506558796,68.61,8.86,69.1797058392,134.43
2020-01-15 11:30:00,80.0185,5.1315,80.1828699567,10.1385,-3.4485,10.7089371321,69.88,8.58,70.4047640434,134.74,80.5485,5.2015,80.7162713119,10.1385,-3.4485,10.7089371321,70.41,8.65,70.9393445135,134.56
2020-01-15 12:00:00,80.863,5.3515,81.0398872238,9.823,-3.5685000000000002,10.4511014372,71.04,8.92,71.5978211959,134.01,81.413,5.4115,81.5926522504,9.823,-3.5685000000000002,10.4511014372,71.59,8.98,72.1510117739,133.83
2020-01-15 12:30:00,80.754,5.366,80.9320855533,13.134,-4.144,13.7722435355,67.62,9.51,68.2854633139,132.53,81.264,5.436,81.4456124785,13.134,-4.144,13.7722435355,68.13,9.58,68.8002420054,132.36
2020-01-15 13:00:00,79.363,5.044,79.5231268563,13.523,-4.196,14.159023448,65.84,9.24,66.4852103855,132.95,79.863,5.114,80.0265691193,13.523,-4.196,14.159023448,66.34,9.31,66.99008658,132.78
2020-01-15 13:30:00,79.745,4.5575,79.8751264866,10.535,-3.6225,11.1404098331,69.21,8.18,69.6917247598,133.44,80.275,4.6175,80.4076919906,10.535,-3.6225,11.1404098331,69.74,8.24,70.2251037735,133.26
2020-01-15 14:00:00,80.129,4.001,80.228826752,9.949,-3.489,10.5430414018,70.18,7.49,70.578555525,133.56,80.659,4.061,80.761166423,9.949,-3.489,10.5430414018,70.71,7.55,71.1119300821,133.39
2020-01-15 14:30:00,78.4465,3.9314999999999998,78.5449556273,10.8565,-3.7585,11.4886863696,67.59,7.69,68.0260553024,133.66,78.9665,3.9815,79.0668101323,10.8565,-3.7585,11.4886863696,68.11,7.74,68.5483748896,133.49
2020-01-15 15:00:00,78.503,4.1095,78.6104891172,9.433,-3.7005,10.1328766523,69.07,7.8100000000000005,69.5101503379,134.04,79.003,4.1595,79.1124228503,9.433,-3.7005,10.1328766523,69.57,7.86,70.012602437,133.86
2020-01-15 15:30:00,81.313,4.618,81.4440292041,8.133,-3.102,8.7044869464,73.18,7.72,73.5860774875,134.04,81.873,4.668,82.0059653501,8.133,-3.102,8.7044869464,73.74,7.77,74.1482332898,133.86
2020-01-15 16:00:00,82.7435,4.663,82.8747872471,7.2635,-2.817,7.79063035,75.48,7.48,75.8497251149,133.26,83.3035,4.713,83.436715427,7.2635,-2.817,7.79063035,76.04,7.53,76.4119264251,133.08
2020-01-15 16:30:00,84.4285,4.477,84.5471178767,6.9785,-2.813,7.5241232878,77.45,7.29,77.7923299561,133.0,85.0085,4.537,85.1294863208,6.9785,-2.813,7.5241232878,78.03,7.35,78.3754004774,132.83
2020-01-15 17:00:00,88.4225,5.4665,88.5913151979,9.3625,-2.4635,9.6811796027,79.06,7.93,79.4567083386,132.51,89.0825,5.5165,89.2531432416,9.3625,-2.4635,9.6811796027,79.72,7.98,80.1184048768,132.34
2020-01-15 17:30:00,84.753,7.769,85.1083331408,27.763,1.729,27.8167864787,56.99,6.04,57.3091764031,133.21,85.183,7.809,85.5401892095,27.763,1.729,27.8167864787,57.42,6.08,57.7409975667,133.04
2020-01-15 18:00:00,84.1125,7.617,84.456683248,26.9425,1.2469999999999999,26.9713424814,57.17,6.37,57.523784646,133.61,84.5525,7.667,84.8994001466,26.9425,1.2469999999999999,26.9713424814,57.61,6.42,57.966615392,133.44
2020-01-15 18:30:00,92.512,5.397,92.6692923951,11.912,-1.403,11.9943383727,80.6,6.8,80.8863400087,133.11,93.042,5.427,93.2001399838,11.912,-1.403,11.9943383727,81.13,6.83,81.416987171,132.94
2020-01-15 19:00:00,91.418,4.609,91.5341117016,7.478,-2.431,7.8632210321,83.94,7.04,84.2347030623,132.98,92.058,4.659,92.175819199,7.478,-2.431,7.8632210321,84.58,7.09,84.8766428412,132.81
2020-01-15 19:30:00,88.824,3.9555,88.9120293113,6.524,-2.3945,6.9495471975,82.3,6.35,82.5446091517,133.18,89.464,3.9955,89.5531759138,6.524,-2.3945,6.9495471975,82.94,6.39,83.1857902529,133.02
2020-01-15 20:00:00,86.362,3.317,86.4256763526,6.782,-2.513,7.2326131516,79.58,5.83,79.7932660066,133.12,86.972,3.357,87.0367636864,6.782,-2.513,7.2326131516,80.19,5.87,80.4045583285,132.95
2020-01-15 20:30:00,84.0735,2.6215,84.1143606318,6.6735,-2.6285,7.1724901185,77.4,5.25,77.577847998,133.44,84.6635,2.6715,84.7056382096,6.6735,-2.6285,7.1724901185,77.99,5.3,78.1698797492,133.26
2020-01-15 21:00:00,81.4575,1.9805000000000001,81.4815726806,6.3975,-2.0195,6.7086799372,75.06,4.0,75.1665058387,133.21,82.0275,2.0005,82.0518906333,6.3975,-2.0195,6.7086799372,75.63,4.02,75.7367631999,133.03
2020-01-15 21:30:00,77.254,0.651,77.2567428578,5.804,-2.169,6.196045271,71.45,2.8200000000000003,71.5056284498,134.06,77.804,0.681,77.8069802588,5.804,-2.169,6.196045271,72.0,2.85,72.0563841724,133.88
2020-01-15 22:00:00,72.193,-1.1375,72.2019608823,4.973,-1.9375,5.3370998913,67.22,0.8,67.2247603194,134.72,72.723,-1.1275,72.731739875,4.973,-1.9375,5.3370998913,67.75,0.81,67.7548418934,134.54
2020-01-15 22:30:00,68.755,-2.2805,68.7928099822,4.705,-1.4405000000000001,4.9205757031,64.05,-0.84,64.0555079599,135.07,69.265,-2.2805,69.3025317377,4.705,-1.4405000000000001,4.9205757031,64.56,-0.84,64.5654644528,134.89
2020-01-15 23:00:00,63.93,-3.485,64.0249180007,5.12,-1.685,5.3901414638,58.81,-1.8,58.8375398874,135.97,64.39,-3.485,64.4842409043,5.12,-1.685,5.3901414638,59.27,-1.8,59.2973262466,135.79
2020-01-15 23:30:00,59.597,-3.9175,59.7256160726,5.3870000000000005,-1.6675,5.6391777104,54.21,-2.25,54.2566733223,136.15,60.007,-3.9175,60.1347391717,5.3870000000000005,-1.6675,5.6391777104,54.62,-2.25,54.6663232713,135.97
2020-01-16 00:00:00,57.0275,-4.3395,57.1923685163,5.8775,-1.3094999999999999,6.0216107895,51.15,-3.03,51.2396662753,136.21,57.4275,-4.3495,57.5919777964,5.8775,-1.3094999999999999,6.0216107895,51.55,-3.04,51.6395594482,136.03
2020-01-16 00:30:00,56.363,-4.505,56.5427519139,5.853,-1.295,5.9945503585,50.51,-3.21,50.6118978107,136.34,56.753,-4.505,56.9315205664,5.853,-1.295,5.9945503585,50.9,-3.21,51.0011186152,136.15
2020-01-16 01:00:00,56.0985,-4.4795,56.2770612461,5.9985,-1.9395,6.30425749,50.1,-2.54,50.1643459042,135.75,56.4885,-4.4795,56.6658323198,5.9985,-1.9395,6.30425749,50.49,-2.54,50.5538495072,135.57
2020-01-16 01:30:00,55.1615,-4.862,55.3753566693,5.8315,-2.242,6.2476360529,49.33,-2.62,49.3995273257,136.47,55.5415,-4.872,55.7547720491,5.8315,-2.242,6.2476360529,49.71,-2.63,49.7795239029,136.29
2020-01-16 02:00:00,54.2745,-4.9595,54.5006237625,5.9945,-2.1195,6.3581688008,48.28,-2.84,48.3634572792,136.7,54.6445,-4.9595,54.8690989583,5.9945,-2.1195,6.3581688008,48.65,-2.84,48.7328236407,136.52
2020-01-16 02:30:00,53.9575,-5.2005,54.2075364364,5.6275,-1.6905000000000001,5.8759294158,48.33,-3.51,48.4572904732,136.55,54.3375,-5.2005,54.585795831,5.6275,-1.6905000000000001,5.8759294158,48.71,-3.51,48.8363000237,136.37
2020-01-16 03:00:00,53.7275,-5.287,53.9870042256,5.6175,-1.417,5.7934614222,48.11,-3.87,48.2654016869,136.58,54.0875,-5.297,54.3462589812,5.6175,-1.417,5.7934614222,48.47,-3.88,48.625048072,136.41
2020-01-16 03:30:00,53.0955,-5.3855,53.3679279202,6.3955,-1.3155000000000001,6.5293920467,46.7,-4.07,46.8770188899,136.27,53.4655,-5.3955,53.7370552831,6.3955,-1.3155000000000001,6.5293920467,47.07,-4.08,47.2464951081,136.09
2020-01-16 04:00:00,52.353,-5.4135,52.6321440875,7.263,-1.5335,7.4231254368,45.09,-3.88,45.2566293486,136.51,52.713,-5.4135,52.9902476995,7.263,-1.5335,7.4231254368,45.45,-3.88,45.6153143144,136.34
2020-01-16 04:30:00,51.623,-5.595,51.9253132297,6.723,-1.685,6.930941783,44.9,-3.91,45.0699245617,136.51,51.963,-5.605,52.264418049,6.723,-1.685,6.930941783,45.24,-3.92,45.4095144215,136.34
2020-01-16 05:00:00,53.019,-5.279,53.2811617929,6.699,-1.5190000000000001,6.8690583052,46.32,-3.76,46.4723573751,136.39,53.369,-5.299,53.6314232703,6.699,-1.5190000000000001,6.8690583052,46.67,-3.7800000000000002,46.8228288338,136.21
2020-01-16 05:30:00,54.4615,-4.9555,54.6864879335,6.7415,-1.6955,6.9514417568999995,47.72,-3.26,47.8312241115,136.5,54.8215,-4.9555,55.0450165092,6.7415,-1.6955,6.9514417568999995,48.08,-3.26,48.1903932335,136.33
2020-01-16 06:00:00,56.7095,-4.286,56.8712333808,6.7595,-1.686,6.9665943078,49.95,-2.6,50.0176218947,136.1,57.0895,-4.286,57.2501598797,6.7595,-1.686,6.9665943078,50.33,-2.6,50.3971120204,135.92
2020-01-16 06:30:00,63.412,-1.6480000000000001,63.4334111333,6.882,-1.788,7.1104759334,56.53,0.14,56.530173359,135.17,63.822,-1.6280000000000001,63.842760498,6.882,-1.788,7.1104759334,56.94,0.16,56.9402247976,134.99
2020-01-16 07:00:00,69.8155,1.216,69.8260889371,7.3155,-2.214,7.6431888796,62.5,3.43,62.5940484391,134.15,70.2755,1.246,70.2865450584,7.3155,-2.214,7.6431888796,62.96,3.46,63.0550013877,133.97
2020-01-16 07:30:00,77.289,3.4165,77.3644750079,6.829,-2.2535,7.1912101381,70.46,5.67,70.687767683,134.59,77.819,3.4765,77.8966161861,6.829,-2.2535,7.1912101381,70.99,5.73,71.2208747489,134.41
2020-01-16 08:00:00,80.5685,4.529,80.6956940193,6.7185,-2.281,7.0951535043,73.85,6.8100000000000005,74.1633238198,134.26,81.1385,4.589,81.268167835,6.7185,-2.281,7.0951535043,74.42,6.87,74.7364255233,134.08
2020-01-16 08:30:00,80.429,4.9415,80.5806581212,6.939,-2.9385,7.5355492997999995,73.49,7.88,73.9112609823,133.92,80.999,5.0015,81.1532685925,6.939,-2.9385,7.5355492997999995,74.06,7.94,74.4844091069,133.73
2020-01-16 09:00:00,82.153,5.8515,82.3611283389,6.9030000000000005,-2.9485,7.5063347414,75.25,8.8,75.7628041984,133.74,82.723,5.9215,82.9346664022,6.9030000000000005,-2.9485,7.5063347414,75.82,8.87,76.3370768369,133.56
2020-01-16 09:30:00,84.022,6.6595,84.2854994898,7.332,-2.6105,7.7828615721,76.69,9.27,77.2482297532,133.2,84.602,6.7295,84.8692204174,7.332,-2.6105,7.7828615721,77.27,9.34,77.8324386101,133.02
2020-01-16 10:00:00,84.2195,6.541,84.4731250828,7.6395,-2.569,8.0598834514,76.58,9.11,77.1199617479,132.89,84.7995,6.631,85.0583644402,7.6395,-2.569,8.0598834514,77.16,9.2,77.7065351177,132.71
2020-01-16 10:30:00,84.643,6.13,84.86468257760001,7.833,-2.55,8.2376203481,76.81,8.68,77.2988906777,132.86,85.253,6.2,85.4781493073,7.833,-2.55,8.2376203481,77.42,8.75,77.912893028,132.68
2020-01-16 11:00:00,85.4145,6.9825,85.6994289158,7.9245,-2.7475,8.3872794457,77.49,9.73,78.0984826997,133.13,86.0145,7.0525,86.3031399574,7.9245,-2.7475,8.3872794457,78.09,9.8,78.7025291843,132.95
2020-01-16 11:30:00,86.0705,7.2620000000000005,86.3763139654,8.1105,-2.808,8.582836026,77.96,10.07,78.6076745617,133.22,86.6705,7.352,86.9817651824,8.1105,-2.808,8.582836026,78.56,10.16,79.2142613423,133.04
2020-01-16 12:00:00,87.054,7.63,87.3877326402,8.104,-3.26,8.7351254141,78.95,10.89,79.6975194093,133.1,87.644,7.71,87.9824689128,8.104,-3.26,8.7351254141,79.54,10.97,80.2929168732,132.92
2020-01-16 12:30:00,87.9385,7.8355,88.2868894146,8.4585,-3.1645,9.0310731644,79.48,11.0,80.237587202,133.63,88.5585,7.9355,88.9133290486,8.4585,-3.1645,9.0310731644,80.1,11.1,80.865443794,133.45
2020-01-16 13:00:00,88.183,7.811,88.5282622104,8.373,-3.079,8.921175371,79.81,10.89,80.5495387945,134.09,88.793,7.891,89.1429454864,8.373,-3.079,8.921175371,80.42,10.97,81.16475405,133.91
2020-01-16 13:30:00,86.426,7.601,86.7596027942,7.966,-3.279,8.6144644059,78.46,10.88,79.2107694698,133.52,87.046,7.691,87.3851108428,7.966,-3.279,8.6144644059,79.08,10.97,79.8372550881,133.34
2020-01-16 14:00:00,85.7105,6.646,85.9677795819,8.1205,-3.164,8.7151257162,77.59,9.81,78.2076991095,134.05,86.3105,6.736,86.5729525097,8.1205,-3.164,8.7151257162,78.19,9.9,78.814250615,133.87
2020-01-16 14:30:00,84.2505,6.138,84.4737935353,8.2405,-3.092,8.8014944328,76.01,9.23,76.5683550822,134.15,84.8305,6.208,85.0573512064,8.2405,-3.092,8.8014944328,76.59,9.3,77.1525637941,133.97
2020-01-16 15:00:00,83.8885,5.9605,84.0999880648,8.0685,-3.0595,8.6290922176,75.82,9.02,76.3546514628,134.29,84.4685,6.0405,84.6842082829,8.0685,-3.0595,8.6290922176,76.4,9.1,76.9400415908,134.11
2020-01-16 15:30:00,84.384,6.1775,84.6098159923,7.824,-2.6125,8.2486442674,76.56,8.79,77.0629463491,134.97,84.964,6.2475,85.1933832657,7.824,-2.6125,8.2486442674,77.14,8.86,77.6471454723,134.79
2020-01-16 16:00:00,89.474,6.51,89.7105165296,8.124,-1.72,8.3040818878,81.35,8.23,81.7652456732,134.75,90.094,6.59,90.3346939775,8.124,-1.72,8.3040818878,81.97,8.31,82.3901511104,134.57
2020-01-16 16:30:00,89.9335,6.253,90.1506208035,8.2035,-2.107,8.4697615817,81.73,8.36,82.1564513596,134.41,90.5735,6.313,90.7932424316,8.2035,-2.107,8.4697615817,82.37,8.42,82.7992348998,134.24
2020-01-16 17:00:00,89.879,6.448,90.1099958107,8.099,-3.072,8.6620427729,81.78,9.52,82.3322464166,133.08,90.499,6.5280000000000005,90.734137925,8.099,-3.072,8.6620427729,82.4,9.6,82.9573384337,132.9
2020-01-16 17:30:00,84.7815,7.285,85.0939126333,8.3615,-2.785,8.8131099647,76.42,10.07,77.0806155917,133.31,85.3915,7.375,85.7093862844,8.3615,-2.785,8.8131099647,77.03,10.16,77.6971460222,133.14
2020-01-16 18:00:00,84.4585,7.055,84.7526474351,6.8785,-2.865,7.4513077543,77.58,9.92,78.2116538631,133.47,85.0585,7.135,85.3572296133,6.8785,-2.865,7.4513077543,78.18,10.0,78.8169550287,133.29
2020-01-16 18:30:00,90.6675,6.009,90.8664054381,7.3175,-2.801,7.8352668908,83.35,8.81,83.814310234,133.56,91.2975,6.079,91.4996598204,7.3175,-2.801,7.8352668908,83.98,8.88,84.4481781923,133.39
2020-01-16 19:00:00,88.836,5.0705,88.980587019,8.106,-2.7995,8.5758052829,80.73,7.87,81.1126981428,133.26,89.456,5.1505,89.6041493808,8.106,-2.7995,8.5758052829,81.35,7.95,81.7375372763,133.09
2020-01-16 19:30:00,87.3505,4.2875,87.4556602313,7.6905,-2.0525,7.9596825628,79.66,6.34,79.9118964861,133.48,87.9705,4.3275,88.0768762304,7.6905,-2.0525,7.9596825628,80.28,6.38,80.5331161697,133.31
2020-01-16 20:00:00,85.0315,4.0515,85.127966289,7.4315,-1.9085,7.6726504221,77.6,5.96,77.8285397525,132.79,85.6315,4.1115,85.730147699,7.4315,-1.9085,7.6726504221,78.2,6.02,78.4313738245,132.62
2020-01-16 20:30:00,84.221,3.66,84.3004889725,6.031,-1.18,6.145352797,78.19,4.84,78.339655986,132.73,84.821,3.7,84.9016610026,6.031,-1.18,6.145352797,78.79,4.88,78.9409811188,132.56
2020-01-16 21:00:00,82.207,3.025,82.262637169,4.797,-1.155,4.9340889737,77.41,4.18,77.5227740732,132.4,82.797,3.055,82.853341719,4.797,-1.155,4.9340889737,78.0,4.21,78.1135333985,132.23
2020-01-16 21:30:00,77.595,1.3599999999999999,77.6069173785,4.525,-1.32,4.7136000042,73.07,2.68,73.1191308756,133.58,78.175,1.4,78.187534972,4.525,-1.32,4.7136000042,73.65,2.7199999999999998,73.7002096334,133.4
