Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-16 22:00:00,73.37,-0.0195,73.3700025913,4.38,-0.9795,4.4881867441,68.99,0.96,68.9966789056,134.83,73.91,-0.0095,73.9100006105,4.38,-0.9795,4.4881867441,69.53,0.97,69.5367658149,134.66
2020-01-16 22:30:00,68.9165,-1.2875,68.9285255065,4.3565000000000005,-0.8475,4.4381694988,64.56,-0.44,64.561499363,135.51,69.4265,-1.2775,69.4382524874,4.3565000000000005,-0.8475,4.4381694988,65.07,-0.43,65.0714207621,135.33
2020-01-16 23:00:00,64.1525,-2.3255,64.1946353405,3.9525,-0.8555,4.0440247897,60.2,-1.47,60.2179449998,133.7,64.6325,-2.3255,64.6743226211,3.9525,-0.8555,4.0440247897,60.68,-1.47,60.6978030904,133.53
2020-01-16 23:30:00,60.352,-3.1655,60.4349592062,3.932,-0.7655000000000001,4.0058225435,56.42,-2.4,56.4710226576,134.32,60.792,-3.1655,60.8743595798,3.932,-0.7655000000000001,4.0058225435,56.86,-2.4,56.9106281814,134.14
2020-01-17 00:00:00,58.1145,-3.392,58.2134071692,4.1445,-0.512,4.1760057771,53.97,-2.88,54.0467880637,135.02,58.5445,-3.402,58.6432612007,4.1445,-0.512,4.1760057771,54.4,-2.89,54.4767115381,134.83
2020-01-17 00:30:00,55.901,-4.0125,56.0448209672,4.171,-0.8925000000000001,4.2654187661,51.73,-3.12,51.824003126,135.17,56.311,-4.0225,56.4544881055,4.171,-0.8925000000000001,4.2654187661,52.14,-3.13,52.233863537,134.99
2020-01-17 01:00:00,56.3235,-3.8095,56.4521827966,4.2535,-1.3695,4.4685335962,52.07,-2.44,52.1271378458,134.66,56.7135,-3.8095,56.841299884,4.2535,-1.3695,4.4685335962,52.46,-2.44,52.5167135301,134.49
2020-01-17 01:30:00,56.9225,-4.0195,57.0642391214,3.7625,-0.8495,3.8572083817,53.16,-3.17,53.2544317405,135.63,57.3525,-4.0295,57.4938790351,3.7625,-0.8495,3.8572083817,53.59,-3.18,53.6842667827,135.45
2020-01-17 02:00:00,56.5735,-4.1125,56.7227781275,4.1135,-0.6225,4.1603351427,52.46,-3.49,52.5759612371,136.12,56.9835,-4.1225,57.1324275565,4.1135,-0.6225,4.1603351427,52.87,-3.5,52.9857235489,135.94
2020-01-17 02:30:00,55.9455,-4.458,56.1228361209,4.0855,-0.398,4.104840344,51.86,-4.06,52.0186812597,136.73,56.3555,-4.468,56.532339455,4.0855,-0.398,4.104840344,52.27,-4.07,52.4282156858,136.54
2020-01-17 03:00:00,55.759,-4.4435,55.9357736449,4.249,-0.35350000000000004,4.2636795435,51.51,-4.09,51.6721220776,136.94,56.159,-4.4435,56.3345184878,4.249,-0.35350000000000004,4.2636795435,51.91,-4.09,52.0708766971,136.76
2020-01-17 03:30:00,54.022,-4.757,54.2310384651,4.822,-0.527,4.8507126281,49.2,-4.23,49.3815036223,137.13,54.412,-4.767,54.62041773,4.822,-0.527,4.8507126281,49.59,-4.24,49.7709322798,136.95
2020-01-17 04:00:00,54.0,-4.8495,54.2173187298,3.99,-0.40950000000000003,4.0109587694,50.01,-4.44,50.206709711,137.45,54.39,-4.8695,54.6075464588,3.99,-0.40950000000000003,4.0109587694,50.4,-4.46,50.5969524774,137.28
2020-01-17 04:30:00,53.451,-4.7285,53.6597438798,3.6710000000000003,-0.47850000000000004,3.7020539232000003,49.78,-4.25,49.9610938631,137.61,53.831,-4.7285,54.0382760018,3.6710000000000003,-0.47850000000000004,3.7020539232000003,50.16,-4.25,50.3397268566,137.43
2020-01-17 05:00:00,54.0585,-4.748,54.2666096808,4.2385,-0.428,4.2600547238,49.82,-4.32,50.0069475173,137.12,54.4485,-4.748,54.6551247025,4.2385,-0.428,4.2600547238,50.21,-4.32,50.3955007912,136.95
2020-01-17 05:30:00,56.556,-4.23,56.7139668512,4.136,-0.39,4.1543466394,52.42,-3.84,52.5604604242,136.63,56.956,-4.25,57.1143452733,4.136,-0.39,4.1543466394,52.82,-3.86,52.9608534674,136.45
2020-01-17 06:00:00,58.646,-3.523,58.7517220599,4.366,-0.443,4.3884171406,54.28,-3.08,54.3673137096,136.43,59.066,-3.523,59.1709716415,4.366,-0.443,4.3884171406,54.7,-3.08,54.7866443579,136.25
2020-01-17 06:30:00,64.4175,-1.146,64.4276929763,6.1675,-0.6960000000000001,6.2066474243,58.25,-0.45,58.2517381715,135.39,64.8575,-1.1360000000000001,64.86744794,6.1675,-0.6960000000000001,6.2066474243,58.69,-0.44,58.6916493208,135.21
2020-01-17 07:00:00,70.5445,0.551,70.5466518075,5.5045,-0.739,5.5538852391999995,65.04,1.29,65.0527916388,135.56,71.0145,0.5710000000000001,71.0167955575,5.5045,-0.739,5.5538852391999995,65.51,1.31,65.5230966912,135.38
2020-01-17 07:30:00,76.956,2.7835,77.0063231706,5.406,-0.8665,5.4750030365,71.55,3.65,71.6430387407,134.12,77.486,2.8235,77.5374254683,5.406,-0.8665,5.4750030365,72.08,3.69,72.1743895021,133.94
2020-01-17 08:00:00,80.9135,4.5265,81.0400128609,4.8635,-0.9735,4.9599732358,76.05,5.5,76.2486229384,133.54,81.5135,4.5765,81.6418705965,4.8635,-0.9735,4.9599732358,76.65,5.55,76.8506668806,133.37
2020-01-17 08:30:00,81.751,5.4665,81.9335622517,4.811,-1.3035,4.9844591733,76.94,6.77,77.2372740327,133.18,82.331,5.5265,82.5162757476,4.811,-1.3035,4.9844591733,77.52,6.83,77.8203013358,133.01
2020-01-17 09:00:00,82.4355,5.449,82.6153936095,8.3455,-1.561,8.4902350527,74.09,7.01,74.4208855094,133.21,83.0055,5.499,83.1874511645,8.3455,-1.561,8.4902350527,74.66,7.06,74.9930610123,133.01
2020-01-17 09:30:00,83.4015,5.6905,83.5954065275,9.1815,-1.7595,9.3485711475,74.22,7.45,74.5929681672,133.01,83.9715,5.7605,84.1688551217,9.1815,-1.7595,9.3485711475,74.79,7.52,75.1671104939,132.84
2020-01-17 10:00:00,83.9,5.641,84.0894219328,9.65,-1.689,9.7966943915,74.25,7.33,74.6109335151,133.2,84.47,5.7010000000000005,84.6621656999,9.65,-1.689,9.7966943915,74.82,7.39,75.1840707863,133.02
2020-01-17 10:30:00,84.601,5.3815,84.7719867837,8.981,-1.4085,9.0907773733,75.62,6.79,75.9242286757,133.11,85.181,5.4415,85.3546289503,8.981,-1.4085,9.0907773733,76.2,6.85,76.5072708963,132.94
2020-01-17 11:00:00,82.412,4.8835,82.5565643438,9.872,-1.8265,10.0395461177,72.54,6.71,72.8496787913,133.08,82.992,4.9435,83.1391018489,9.872,-1.8265,10.0395461177,73.12,6.77,73.4327399734,132.9
2020-01-17 11:30:00,80.7695,4.473,80.8932621375,10.2595,-2.057,10.4636795273,70.51,6.53,70.8117292544,133.2,81.2995,4.523,81.4252186319,10.2595,-2.057,10.4636795273,71.04,6.58,71.3440817447,133.02
2020-01-17 12:00:00,79.3205,4.2545,79.4345169967,7.3004999999999995,-2.0355,7.5789551061000004,72.02,6.29,72.2941525989,133.17,79.8505,4.3145,79.966976062,7.3004999999999995,-2.0355,7.5789551061000004,72.55,6.35,72.8273643626,132.99
2020-01-17 12:30:00,83.216,5.104,83.3723783516,6.556,-1.156,6.6571369221,76.66,6.26,76.915168855,133.24,83.796,5.154,83.9543526686,6.556,-1.156,6.6571369221,77.24,6.31,77.497314147,133.06
2020-01-17 13:00:00,84.021,5.4285,84.1961819399,5.991,-0.9915,6.0724915191,78.03,6.42,78.2936606629,133.32,84.631,5.4785,84.8081371288,5.991,-0.9915,6.0724915191,78.64,6.47,78.9057063843,133.15
2020-01-17 13:30:00,81.5075,4.359,81.6239758726,6.4275,-1.161,6.5315141621,75.08,5.52,75.2826460746,133.52,82.0775,4.409,82.1958349751,6.4275,-1.161,6.5315141621,75.65,5.57,75.8547783597,133.35
2020-01-17 14:00:00,80.695,3.6945,80.7795293082,10.075,-1.4055,10.1725638484,70.62,5.1,70.803915146,133.7,81.255,3.7345,81.340774002,10.075,-1.4055,10.1725638484,71.18,5.14,71.3653417283,133.53
2020-01-17 14:30:00,78.207,3.4,78.2808715396,6.557,-1.44,6.7132591936,71.65,4.84,71.8132863752,133.5,78.747,3.45,78.8225380776,6.557,-1.44,6.7132591936,72.19,4.89,72.3554296511,133.34
2020-01-17 15:00:00,80.255,2.9795,80.3102885392,6.855,-1.3105,6.9791428736,73.4,4.29,73.5252616452,133.67,80.805,3.0195,80.8613962608,6.855,-1.3105,6.9791428736,73.95,4.33,74.0766589419,133.5
2020-01-17 15:30:00,82.1435,3.558,82.2205202869,4.3335,-0.792,4.4052793612,77.81,4.35,77.9314994081,133.53,82.7435,3.598,82.8216903731,4.3335,-0.792,4.4052793612,78.41,4.39,78.5327969704,133.36
2020-01-17 16:00:00,84.054,4.049,84.1514665172,8.794,0.309,8.7994270836,75.26,3.74,75.3528712127,133.47,84.604,4.069,84.7017920531,8.794,0.309,8.7994270836,75.81,3.76,75.9031863626,133.3
2020-01-17 16:30:00,86.3175,4.19,86.41913507,4.8575,-0.9,4.9401726943,81.46,5.09,81.6188685293,133.84,86.9175,4.23,87.0203694904,4.8575,-0.9,4.9401726943,82.06,5.13,82.2201952077,133.67
2020-01-17 17:00:00,89.2045,4.765,89.3316743672,5.6545000000000005,-0.395,5.6682797434,83.55,5.16,83.7091876678,133.71,89.9245,4.815,90.0533171252,5.6545000000000005,-0.395,5.6682797434,84.27,5.21,84.4309007414,133.53
2020-01-17 17:30:00,84.192,7.823,84.5546698474,24.412,3.803,24.7064475998,59.78,4.02,59.9150131436,133.94,84.662,7.843,85.0245076022,24.412,3.803,24.7064475998,60.25,4.04,60.3852970515,133.76
2020-01-17 18:00:00,84.5965,7.3745,84.9173189785,19.3965,2.9445,19.618723008899998,65.2,4.43,65.3503244062,134.01,85.0765,7.4045,85.3981116448,19.3965,2.9445,19.618723008899998,65.68,4.46,65.8312539756,133.84
2020-01-17 18:30:00,91.704,5.418,91.8639120656,4.854,0.258,4.8608517772,86.85,5.16,87.003149943,134.07,92.314,5.458,92.4752094347,4.854,0.258,4.8608517772,87.46,5.2,87.6144485801,133.9
2020-01-17 19:00:00,90.677,3.8545,90.7588866131,3.067,-0.23550000000000001,3.0760281614,87.61,4.09,87.7054171645,133.96,91.347,3.8845,91.4295562127,3.067,-0.23550000000000001,3.0760281614,88.28,4.12,88.3760872635,133.79
2020-01-17 19:30:00,87.171,2.6235,87.2104695163,3.721,-0.28650000000000003,3.7320132971,83.45,2.91,83.5007221526,133.08,87.821,2.6435,87.8607769898,3.721,-0.28650000000000003,3.7320132971,84.1,2.93,84.151024355,132.92
2020-01-17 20:00:00,85.396,2.107,85.4219893529,3.7359999999999998,-0.243,3.7438943628,81.66,2.35,81.6938069868,133.42,86.026,2.127,86.0522911084,3.7359999999999998,-0.243,3.7438943628,82.29,2.37,82.3241216169,133.25
2020-01-17 20:30:00,83.5695,1.756,83.5879468958,3.0995,-0.224,3.1075836674,80.47,1.98,80.4943557027,133.16,84.1795,1.766,84.1980224011,3.0995,-0.224,3.1075836674,81.08,1.99,81.1044172656,132.99
2020-01-17 21:00:00,80.219,0.513,80.2206402991,3.229,-0.367,3.2497892239,76.99,0.88,76.9950290603,133.06,80.829,0.523,80.830692005,3.229,-0.367,3.2497892239,77.6,0.89,77.6051035693,132.88
2020-01-17 21:30:00,76.9585,-0.999,76.9649837475,3.4085,-0.40900000000000003,3.4329510993,73.55,-0.59,73.5523663793,133.39,77.5185,-0.989,77.5248086953,3.4085,-0.40900000000000003,3.4329510993,74.11,-0.58,74.1122695645,133.22
2020-01-17 22:00:00,71.2215,-3.1115,71.2894346625,4.1715,-0.5115000000000001,4.2027424975,67.05,-2.6,67.100391206,134.33,71.7515,-3.1315,71.819802593,4.1715,-0.5115000000000001,4.2027424975,67.58,-2.62,67.6307681459,134.15
2020-01-17 22:30:00,66.358,-4.7275,66.526185974,4.448,-0.34750000000000003,4.4615535691,61.91,-4.38,62.0647444206,134.29,66.858,-4.7575,67.0270540174,4.448,-0.34750000000000003,4.4615535691,62.41,-4.41,62.5656151572,134.11
2020-01-17 23:00:00,62.838,-5.689,63.0949995245,4.828,-0.34900000000000003,4.8405975870999995,58.01,-5.34,58.2552632815,135.2,63.288,-5.709,63.5449732473,4.828,-0.34900000000000003,4.8405975870999995,58.46,-5.36,58.705205902,135.02
2020-01-17 23:30:00,57.4825,-6.5085,57.8497915165,4.8825,-0.47850000000000004,4.9058912034,52.6,-6.03,52.9445077416,133.38,57.8925,-6.5385,58.2605658958,4.8825,-0.47850000000000004,4.9058912034,53.01,-6.06,53.3552593471,133.21
2020-01-18 00:00:00,55.091,-6.898,55.5211733035,4.841,-0.438,4.8607741153,50.25,-6.46,50.663538171,133.9,55.501,-6.948,55.9342087188,4.841,-0.438,4.8607741153,50.66,-6.51,51.0765670342,133.73
2020-01-18 00:30:00,54.245,-7.0405,54.6999877994,4.165,-0.4505,4.1892929296,50.08,-6.59,50.5117263613,133.72,54.625,-7.0705,55.0806916737,4.165,-0.4505,4.1892929296,50.46,-6.62,50.8923962886,133.55
2020-01-18 01:00:00,55.2415,-6.5695,55.6307617465,4.1415,-0.41950000000000004,4.1626917373,51.1,-6.15,51.4687526563,133.21,55.6315,-6.5995,56.0215779187,4.1415,-0.41950000000000004,4.1626917373,51.49,-6.18,51.8595458908,133.04
2020-01-18 01:30:00,54.901,-6.755,55.3150054325,3.851,-0.34500000000000003,3.8664228946,51.05,-6.41,51.4508561639,132.79,55.311,-6.795,55.7268225005,3.851,-0.34500000000000003,3.8664228946,51.46,-6.45,51.8626464809,132.63
2020-01-18 02:00:00,53.8365,-7.1325,54.3069175014,3.5465,-0.3725,3.5660087633,50.29,-6.76,50.7423068061,133.93,54.2365,-7.1725,54.7087076113,3.5465,-0.3725,3.5660087633,50.69,-6.8,51.1440719928,133.76
2020-01-18 02:30:00,52.844,-7.4245,53.3630165588,4.004,-0.4045,4.0243802318,48.84,-7.02,49.3419294313,134.32,53.224,-7.4645,53.7448875359,4.004,-0.4045,4.0243802318,49.22,-7.06,49.7237568975,134.15
2020-01-18 03:00:00,52.2915,-7.5095,52.8279619378,4.0915,-0.3995,4.1109576135,48.2,-7.11,48.7215773554,135.11,52.6615,-7.5495,53.1998922226,4.0915,-0.3995,4.1109576135,48.57,-7.15,49.0934557757,134.94
2020-01-18 03:30:00,51.637,-7.729,52.212232379,3.5869999999999997,-0.389,3.6080313192,48.05,-7.34,48.6073872986,134.67,52.017,-7.779,52.5954478068,3.5869999999999997,-0.389,3.6080313192,48.43,-7.39,48.9905807273,134.5
2020-01-18 04:00:00,51.495,-7.8415,52.0886182121,3.175,-0.3015,3.1892831875,48.32,-7.54,48.9047441461,135.22,51.875,-7.8815,52.4703122465,3.175,-0.3015,3.1892831875,48.7,-7.58,49.2863713414,135.04
2020-01-18 04:30:00,51.1235,-7.957,51.7390191369,2.9535,-0.23700000000000002,2.9629936298,48.17,-7.72,48.7847035453,135.09,51.5035,-8.007,52.1221887611,2.9535,-0.23700000000000002,2.9629936298,48.55,-7.77,49.1678289128,134.91
2020-01-18 05:00:00,50.8265,-7.984,51.4497556675,2.8665000000000003,-0.214,2.8744770394,47.96,-7.77,48.5853321487,135.4,51.2065,-8.024,51.8313632683,2.8665000000000003,-0.214,2.8744770394,48.34,-7.8100000000000005,48.9668428633,135.22
2020-01-18 05:30:00,51.6545,-7.869,52.2504404886,2.8245,-0.23900000000000002,2.8345936658,48.83,-7.63,49.4225232055,135.49,52.0345,-7.909,52.6321334476,2.8245,-0.23900000000000002,2.8345936658,49.21,-7.67,49.8041464137,135.31
2020-01-18 06:00:00,52.3705,-7.773,52.9442045861,2.8805,-0.223,2.8891191132,49.49,-7.55,50.0625868289,135.35,52.7505,-7.823,53.3274280202,2.8805,-0.223,2.8891191132,49.87,-7.6,50.445781786,135.17
2020-01-18 06:30:00,55.6145,-6.435,55.9855502362,2.7845,-0.145,2.7882728077000003,52.83,-6.29,53.2031296072,134.57,56.0145,-6.475,56.3874971536,2.7845,-0.145,2.7882728077000003,53.23,-6.33,53.6050538662,134.38
2020-01-18 07:00:00,59.294,-5.369,59.5365820064,2.824,-0.009000000000000001,2.8240143413,56.47,-5.36,56.7238089342,135.36,59.724,-5.399,59.9675360258,2.824,-0.009000000000000001,2.8240143413,56.9,-5.39,57.1547207149,135.18
2020-01-18 07:30:00,62.8145,-4.5705,62.9805595442,3.0645,0.0995,3.066114887,59.75,-4.67,59.9322233861,135.66,63.2745,-4.5905000000000005,63.4407994945,3.0645,0.0995,3.066114887,60.21,-4.69,60.3923852816,135.49
2020-01-18 08:00:00,65.615,-3.6705,65.7175836078,3.095,0.0695,3.0957802328,62.52,-3.74,62.6317651037,135.38,66.095,-3.7005,66.1985099927,3.095,0.0695,3.0957802328,63.0,-3.77,63.1126999898,135.2
2020-01-18 08:30:00,68.928,-2.801,68.9848880915,3.2880000000000003,-0.031,3.2881461342,65.64,-2.77,65.6984208334,134.8,69.428,-2.811,69.4848825645,3.2880000000000003,-0.031,3.2881461342,66.14,-2.7800000000000002,66.1983987722,134.62
2020-01-18 09:00:00,73.106,-1.4435,73.1202497825,4.086,-0.41350000000000003,4.1068696412,69.02,-1.03,69.0276850256,133.83,73.626,-1.4435,73.6401491596,4.086,-0.41350000000000003,4.1068696412,69.54,-1.03,69.5476275656,133.66
2020-01-18 09:30:00,76.0795,-0.158,76.079664065,5.2495,-0.518,5.2749951896,70.83,0.36,70.8309148607,133.56,76.6295,-0.158,76.6296628875,5.2495,-0.518,5.2749951896,71.38,0.36,71.3809078115,133.39
2020-01-18 10:00:00,76.539,0.0795,76.5390412878,6.909,-0.7305,6.9475111551,69.63,0.81,69.6347111719,133.67,77.079,0.08950000000000001,77.0790519613,6.909,-0.7305,6.9475111551,70.17,0.8200000000000001,70.1747910578,133.49
2020-01-18 10:30:00,75.1105,-0.6215,75.1130712493,9.3005,-1.3315000000000001,9.3953282274,65.81,0.71,65.8138298536,133.84,75.6105,-0.6015,75.6128925019,9.3005,-1.3315000000000001,9.3953282274,66.31,0.73,66.3140181259,133.66
2020-01-18 11:00:00,75.1095,-0.7885000000000001,75.1136387249,11.0295,-1.4985,11.1308298208,64.08,0.71,64.0839332438,134.13,75.6195,-0.7685000000000001,75.6234049253,11.0295,-1.4985,11.1308298208,64.59,0.73,64.5941251199,133.95
2020-01-18 11:30:00,72.6535,-1.401,72.6670067035,11.8635,-2.161,12.0587127526,60.79,0.76,60.7947505958,134.52,73.1335,-1.391,73.1467272217,11.8635,-2.161,12.0587127526,61.27,0.77,61.2748382291,134.34
2020-01-18 12:00:00,72.329,-1.6585,72.3480121582,11.769,-2.1685,11.967111316,60.56,0.51,60.562147419,134.83,72.789,-1.6385,72.8074392027,11.769,-2.1685,11.967111316,61.02,0.53,61.022301661,134.66
2020-01-18 12:30:00,71.296,-2.364,71.3351814465,11.266,-2.034,11.448140111,60.03,-0.33,60.0309070396,135.0,71.756,-2.344,71.7942746464,11.266,-2.034,11.448140111,60.49,-0.31,60.490794341,134.83
2020-01-18 13:00:00,70.5425,-2.4345,70.5844961482,9.2325,-1.7745000000000002,9.4014842711,61.31,-0.66,61.3135523355,135.06,71.0125,-2.4245,71.0538764354,9.2325,-1.7745000000000002,9.4014842711,61.78,-0.65,61.7834192968,134.88
2020-01-18 13:30:00,69.4465,-2.99,69.510837013,9.6765,-1.94,9.8690552866,59.77,-1.05,59.7792221428,135.51,69.9165,-2.98,69.979978367,9.6765,-1.94,9.8690552866,60.24,-1.04,60.2489767548,135.34
2020-01-18 14:00:00,69.4915,-3.5955,69.5844536696,9.6315,-1.7255,9.7848424872,59.86,-1.87,59.8892018648,135.78,69.9315,-3.5855,70.0233568354,9.6315,-1.7255,9.7848424872,60.3,-1.8599999999999999,60.3286797469,135.6
2020-01-18 14:30:00,70.181,-3.164,70.2522857778,6.681,-0.984,6.7530746331,63.5,-2.18,63.537409453,135.47,70.681,-3.174,70.7522299083,6.681,-0.984,6.7530746331,64.0,-2.19,64.0374585692,135.29
2020-01-18 15:00:00,68.6515,-3.759,68.7543346506,7.1615,-1.169,7.2562830189,61.49,-2.59,61.5445220958,135.31,69.1115,-3.759,69.2136512059,7.1615,-1.169,7.2562830189,61.95,-2.59,62.0041176052,135.14
2020-01-18 15:30:00,69.2505,-3.838,69.3567732399,6.2405,-0.8280000000000001,6.295190565,63.01,-3.01,63.0818531751,135.15,69.7305,-3.848,69.8365930888,6.2405,-0.8280000000000001,6.295190565,63.49,-3.02,63.5617849026,134.99
2020-01-18 16:00:00,71.4275,-3.4675000000000002,71.5116166263,5.0775,-0.3675,5.0907821108,66.35,-3.1,66.4223795117,134.95,71.9175,-3.4775,72.0015264595,5.0775,-0.3675,5.0907821108,66.84,-3.11,66.9123135155,134.77
2020-01-18 16:30:00,75.0465,-2.614,75.0920112812,4.2465,-0.044,4.2467279463,70.8,-2.5700000000000003,70.8466294188,134.66,75.5765,-2.624,75.6220386412,4.2465,-0.044,4.2467279463,71.33,-2.58,71.376643939,134.48
2020-01-18 17:00:00,79.725,-0.6245,79.7274458719,3.525,-0.1245,3.5271979318,76.2,-0.5,76.2016404023,133.35,80.315,-0.6145,80.3173507734,3.525,-0.1245,3.5271979318,76.79,-0.49,76.7915633387,133.18
2020-01-18 17:30:00,77.4205,1.7065000000000001,77.4393050234,3.2205,-0.20350000000000001,3.22692307,74.2,1.9100000000000001,74.2245788132,132.94,77.9905,1.7165,78.0093870153,3.2205,-0.20350000000000001,3.22692307,74.77,1.92,74.7946475358,132.77
2020-01-18 18:00:00,78.873,1.874,78.8952597118,3.423,-0.166,3.4270227604,75.45,2.04,75.4775734904,132.94,79.463,1.904,79.4858074438,3.423,-0.166,3.4270227604,76.04,2.07,76.0681700845,132.77
2020-01-18 18:30:00,78.407,1.936,78.4308978974,3.417,-0.28400000000000003,3.4287818537,74.99,2.22,75.0228531849,132.56,78.977,1.956,79.0012181235,3.417,-0.28400000000000003,3.4287818537,75.56,2.24,75.593195461,132.38
2020-01-18 19:00:00,77.0025,1.268,77.012939369,3.4625,-0.352,3.4803462831,73.54,1.62,73.5578411864,133.04,77.5725,1.288,77.5831921246,3.4625,-0.352,3.4803462831,74.11,1.6400000000000001,74.1281437782,132.87
2020-01-18 19:30:00,82.3975,-0.6605000000000001,82.400147248,3.7275,-0.42050000000000004,3.7511433590000003,78.67,-0.24,78.6703660853,133.66,82.9875,-0.6505000000000001,82.9900494427,3.7275,-0.42050000000000004,3.7511433590000003,79.26,-0.23,79.2603337111,133.49
2020-01-18 20:00:00,79.9435,-1.7365,79.9623575472,3.6734999999999998,-0.40650000000000003,3.6959226859000003,76.27,-1.33,76.2815954212,133.66,80.5435,-1.7365,80.5622171027,3.6734999999999998,-0.40650000000000003,3.6959226859000003,76.87,-1.33,76.881504928,133.49
2020-01-18 20:30:00,77.116,-2.3125,77.150665015,3.686,-0.5025000000000001,3.7200943872,73.43,-1.81,73.4523042525,133.93,77.686,-2.3125,77.7204107828,3.686,-0.5025000000000001,3.7200943872,74.0,-1.81,74.022132501,133.76
2020-01-18 21:00:00,74.7445,-3.3135,74.81790937,3.6445,-0.4535,3.6726070440000003,71.1,-2.86,71.1574985508,134.18,75.2845,-3.3235,75.357823698,3.6445,-0.4535,3.6726070440000003,71.64,-2.87,71.6974650877,134.01
2020-01-18 21:30:00,72.0005,-4.4185,72.1359490303,3.7605,-0.4485,3.7871509740000002,68.24,-3.9699999999999998,68.3553838406,134.38,72.5405,-4.4285,72.6755512707,3.7605,-0.4485,3.7871509740000002,68.78,-3.98,68.8950564264,134.2
2020-01-18 22:00:00,68.8125,-5.2185,69.0100927293,4.2925,-0.3285,4.3050515096,64.52,-4.89,64.7050423074,134.85,69.3225,-5.2485,69.5209015944,4.2925,-0.3285,4.3050515096,65.03,-4.92,65.2158516007,134.67
2020-01-18 22:30:00,65.4925,-6.2085,65.786115773,4.1125,-0.3185,4.1248149655,61.38,-5.89,61.6619534235,135.11,65.9525,-6.2285,66.2459543557,4.1125,-0.3185,4.1248149655,61.84,-5.91,62.1217651069,134.92
2020-01-18 23:00:00,62.373,-6.9645,62.7606197328,3.793,-0.2645,3.8022111001,58.58,-6.7,58.9619063464,135.62,62.833,-7.0045,63.2222184778,3.793,-0.2645,3.8022111001,59.04,-6.74,59.4234734764,135.43
2020-01-18 23:30:00,58.915,-7.7755,59.4258834621,4.635,-0.4455,4.6563607302,54.28,-7.33,54.7726875368,136.59,59.345,-7.8055,59.8561179434,4.635,-0.4455,4.6563607302,54.71,-7.36,55.2028414124,136.4
2020-01-19 00:00:00,56.24,-8.17,56.8303308102,4.53,-0.39,4.5467570861,51.71,-7.78,52.2919926949,136.5,56.65,-8.2,57.2403922069,4.53,-0.39,4.5467570861,52.12,-7.8100000000000005,52.7019022427,136.31
2020-01-19 00:30:00,55.551,-8.391,56.1811577132,5.231,-0.191,5.2344858391,50.32,-8.2,50.983746429600004,136.41,55.931,-8.431,56.5628722927,5.231,-0.191,5.2344858391,50.7,-8.24,51.3652372719,136.23
2020-01-19 01:00:00,56.9455,-7.841,57.4827909139,4.8755,-0.191,4.879239823,52.07,-7.65,52.6289597085,135.79,57.3455,-7.881,57.8845102877,4.8755,-0.191,4.879239823,52.47,-7.69,53.0305289432,135.61
2020-01-19 01:30:00,56.24,-7.654,56.7584470894,4.43,-0.164,4.4330346265,51.81,-7.49,52.3486026557,135.76,56.64,-7.694,57.1601892579,4.43,-0.164,4.4330346265,52.21,-7.53,52.7502132697,135.61
2020-01-19 02:00:00,54.722,-7.9815000000000005,55.3010092697,4.782,-0.0115,4.7820138279,49.94,-7.97,50.5719734636,136.11,55.112,-8.0215,55.6927015528,4.782,-0.0115,4.7820138279,50.33,-8.01,50.9634084417,135.92
2020-01-19 02:30:00,53.6605,-8.4045,54.3146838387,5.1905,-0.0645,5.1909007407,48.47,-8.34,49.1822783124,136.29,54.0405,-8.4445,54.6962998794,5.1905,-0.0645,5.1909007407,48.85,-8.38,49.5635642383,136.11
2020-01-19 03:00:00,52.6695,-8.4955,53.350255393,5.4895,-0.14550000000000002,5.4914279108,47.18,-8.35,47.9132017298,136.24,53.0395,-8.5355,53.7219072679,5.4895,-0.14550000000000002,5.4914279108,47.55,-8.39,48.2845171872,136.06
2020-01-19 03:30:00,51.959,-8.64,52.6724527718,5.099,-0.24,5.1046450415,46.86,-8.4,47.6069280672,136.11,52.309,-8.68,53.0242763364,5.099,-0.24,5.1046450415,47.21,-8.44,47.958499768,135.93
2020-01-19 04:00:00,51.3505,-8.594,52.0646779136,4.3805,-0.044,4.3807209738,46.97,-8.55,47.7418411878,136.38,51.7205,-8.644,52.4378570906,4.3805,-0.044,4.3807209738,47.34,-8.6,48.1148168447,136.2
2020-01-19 04:30:00,50.9575,-8.7095,51.6964427838,3.6475,0.09050000000000001,3.6486225483,47.31,-8.8,48.1214723382,136.55,51.3175,-8.7495,52.0580402676,3.6475,0.09050000000000001,3.6486225483,47.67,-8.84,48.4827237271,136.36
2020-01-19 05:00:00,50.9845,-8.5485,51.6961903093,3.1245,0.2715,3.1362736647,47.86,-8.82,48.6659223687,136.7,51.3445,-8.5885,52.0578525537,3.1245,0.2715,3.1362736647,48.22,-8.86,49.027216931,136.52
2020-01-19 05:30:00,51.4985,-8.4895,52.1935543195,2.8385,0.2305,2.8478434824,48.66,-8.72,49.4351494384,136.98,51.8785,-8.5395,52.5766281013,2.8385,0.2305,2.8478434824,49.04,-8.77,49.8180138103,136.79
2020-01-19 06:00:00,52.1285,-8.3905,52.7994413086,2.7984999999999998,0.2495,2.8096000605,49.33,-8.64,50.0809195203,136.79,52.5085,-8.4305,53.1809731248,2.7984999999999998,0.2495,2.8096000605,49.71,-8.68,50.4621293645,136.6
2020-01-19 06:30:00,54.523,-7.6715,55.0600530444,2.823,0.2685,2.8357399828,51.7,-7.94,52.3061526018,136.67,54.923,-7.7115,55.4617269948,2.823,0.2685,2.8357399828,52.1,-7.98,52.7075933808,136.48
2020-01-19 07:00:00,56.2635,-6.8935,56.6842286223,2.8235,0.2565,2.8351268931,53.44,-7.15,53.9161951551,136.06,56.6635,-6.9235,57.0849111806,2.8235,0.2565,2.8351268931,53.84,-7.18,54.3166456991,135.87
2020-01-19 07:30:00,58.9365,-6.146,59.2560912333,2.5965,0.234,2.607022871,56.34,-6.38,56.7000881834,136.11,59.3665,-6.186,59.6879210414,2.5965,0.234,2.607022871,56.77,-6.42,57.131858888,135.92
2020-01-19 08:00:00,61.3835,-5.564,61.6351536726,2.5935,0.306,2.6114896611000002,58.79,-5.87,59.0823239218,135.89,61.8235,-5.584,62.0751657932,2.5935,0.306,2.6114896611000002,59.23,-5.89,59.5221387385,135.7
2020-01-19 08:30:00,65.2215,-4.554,65.3802950303,2.6515,0.28600000000000003,2.6668798717,62.57,-4.84,62.7569159535,135.31,65.7015,-4.584,65.8612189247,2.6515,0.28600000000000003,2.6668798717,63.05,-4.87,63.2378004045,135.13
2020-01-19 09:00:00,69.6215,-3.205,69.6952314527,3.3915,0.185,3.3965419547,66.23,-3.39,66.3167022702,134.71,70.1315,-3.205,70.2046958348,3.3915,0.185,3.3965419547,66.74,-3.39,66.826040583,134.53
2020-01-19 09:30:00,73.264,-2.4585,73.3052380001,4.744,-0.0585,4.7443606787,68.52,-2.4,68.5620186401,133.92,73.794,-2.4785,73.8356106378,4.744,-0.0585,4.7443606787,69.05,-2.42,69.0923939374,133.74
2020-01-19 10:00:00,74.7975,-1.826,74.8197853662,6.8875,-0.536,6.9083248512,67.91,-1.29,67.9222511406,133.74,75.3175,-1.826,75.3396315511,6.8875,-0.536,6.9083248512,68.43,-1.29,68.4421580607,133.56
2020-01-19 10:30:00,75.1645,-2.026,75.1917996609,9.2045,-1.056,9.2648775626,65.96,-0.97,65.9671319674,134.02,75.6745,-2.026,75.701615744,9.2045,-1.056,9.2648775626,66.47,-0.97,66.4770772522,133.83
2020-01-19 11:00:00,74.7745,-1.7455,74.794870282,10.7745,-1.5055,10.8791718665,64.0,-0.24,64.0004499984,133.89,75.2745,-1.7355,75.2945038532,10.7745,-1.5055,10.8791718665,64.5,-0.23,64.5004100762,133.71
2020-01-19 11:30:00,75.2495,-1.7205,75.2691661339,11.8895,-1.8705,12.0357376384,63.36,0.15,63.3601775566,134.23,75.7495,-1.7005,75.76858485220001,11.8895,-1.8705,12.0357376384,63.86,0.17,63.8602262758,134.05
2020-01-19 12:00:00,74.68,-1.795,74.7015690933,12.58,-2.085,12.7516126431,62.1,0.29,62.10067713,134.15,75.16,-1.7850000000000001,75.1811932933,12.58,-2.085,12.7516126431,62.58,0.30000000000000004,62.5807190754,133.97
2020-01-19 12:30:00,75.0265,-1.983,75.0527014254,12.8965,-2.183,13.0799541761,62.13,0.2,62.1303219048,133.93,75.4965,-1.963,75.5220158712,12.8965,-2.183,13.0799541761,62.6,0.22,62.6003865803,133.75
2020-01-19 13:00:00,74.426,-2.412,74.4650738266,12.736,-2.082,12.9050540487,61.69,-0.33,61.6908826327,134.09,74.906,-2.402,74.9445024001,12.736,-2.082,12.9050540487,62.17,-0.32,62.1708235429,133.91
2020-01-19 13:30:00,72.8195,-3.0875,72.8849246175,12.0495,-1.9175,12.2011170185,60.77,-1.17,60.7812619152,134.34,73.2895,-3.0875,73.3545054274,12.0495,-1.9175,12.2011170185,61.24,-1.17,61.2511754989,134.17
2020-01-19 14:00:00,71.229,-3.5415,71.3169871998,10.979,-1.6115,11.0966379255,60.25,-1.9300000000000002,60.2809041074,134.44,71.689,-3.5415,71.7764233105,10.979,-1.6115,11.0966379255,60.71,-1.9300000000000002,60.7406700655,134.27
2020-01-19 14:30:00,71.049,-3.533,71.1367871779,9.569,-1.173,9.6406270543,61.48,-2.36,61.5252793574,134.34,71.529,-3.533,71.6161987961,9.569,-1.173,9.6406270543,61.96,-2.36,62.0049288363,134.17
2020-01-19 15:00:00,71.5925,-3.444,71.6752899698,7.7425,-0.724,7.7762768887,63.85,-2.7199999999999998,63.9079095261,134.45,72.0625,-3.444,72.1447506216,7.7425,-0.724,7.7762768887,64.32,-2.7199999999999998,64.3774867481,134.28
2020-01-19 15:30:00,73.298,-3.246,73.3698393074,5.538,-0.336,5.5481834865,67.76,-2.91,67.8224571952,134.39,73.798,-3.266,73.870234601,5.538,-0.336,5.5481834865,68.26,-2.93,68.3228548877,134.22
2020-01-19 16:00:00,75.5505,-2.461,75.5905719733,4.0305,0.009000000000000001,4.0305100484,71.52,-2.47,71.5626389955,134.01,76.1005,-2.471,76.1406063888,4.0305,0.009000000000000001,4.0305100484,72.07,-2.48,72.1126570028,133.84
2020-01-19 16:30:00,78.505,-1.7305000000000001,78.5240705469,2.975,0.1995,2.9816816145000002,75.53,-1.9300000000000002,75.5546543901,133.81,79.065,-1.7405,79.0841549569,2.975,0.1995,2.9816816145000002,76.09,-1.94,76.1147272215,133.64
2020-01-19 17:00:00,82.473,-0.209,82.4732648196,5.483,0.711,5.5289067635,76.99,-0.92,76.9954966216,133.11,83.083,-0.209,83.0832628753,5.483,0.711,5.5289067635,77.6,-0.92,77.6054534166,132.94
2020-01-19 17:30:00,79.9495,2.511,79.9889221783,10.2695,1.7610000000000001,10.4193930365,69.68,0.75,69.6840361919,132.87,80.4895,2.511,80.528657826,10.2695,1.7610000000000001,10.4193930365,70.22,0.75,70.2240051549,132.69
2020-01-19 18:00:00,81.827,2.966,81.8807369593,10.227,1.626,10.3554529114,71.6,1.34,71.6125380084,132.96,82.367,2.9859999999999998,82.4211070358,10.227,1.626,10.3554529114,72.14,1.3599999999999999,72.1528183788,132.79
2020-01-19 18:30:00,89.0875,1.5474999999999999,89.1009394591,10.0475,1.6275,10.1784582575,79.04,-0.08,79.0400404858,133.16,89.6675,1.5675,89.6811998833,10.0475,1.6275,10.1784582575,79.62,-0.06,79.6200226074,132.99
2020-01-19 19:00:00,87.984,0.806,87.9876917074,2.774,0.506,2.819771622,85.21,0.30000000000000004,85.2105281054,132.99,88.634,0.8160000000000001,88.6377561313,2.774,0.506,2.819771622,85.86,0.31,85.8605596301,132.82
2020-01-19 19:30:00,86.025,0.10650000000000001,86.0250659241,2.445,0.3365,2.4680472544,83.58,-0.23,83.5803164627,133.29,86.675,0.10650000000000001,86.6750654297,2.445,0.3365,2.4680472544,84.23,-0.23,84.2303140205,133.11
2020-01-19 20:00:00,83.419,-0.8425,83.4232543554,2.439,0.3275,2.4608895241,80.98,-1.17,80.9884516459,134.0,84.049,-0.8425,84.053222468,2.439,0.3275,2.4608895241,81.61,-1.17,81.6183864089,133.83
2020-01-19 20:30:00,80.82,-1.5295,80.8344714231,2.41,0.2205,2.4200661665,78.41,-1.75,78.4295263278,133.44,81.42,-1.5394999999999999,81.4345532329,2.41,0.2205,2.4200661665,79.01,-1.76,79.0296001508,133.26
2020-01-19 21:00:00,78.582,-1.9725000000000001,78.6067521289,2.312,0.1575,2.3173584638999998,76.27,-2.13,76.2997365657,133.77,79.172,-1.9725000000000001,79.1965677302,2.312,0.1575,2.3173584638999998,76.86,-2.13,76.889508387,133.59
2020-01-19 21:30:00,75.3995,-3.021,75.4599962977,2.3095,0.279,2.3262913081,73.09,-3.3,73.1644592681,134.02,75.9795,-3.031,76.0399328067,2.3095,0.279,2.3262913081,73.67,-3.31,73.7443218153,133.84
2020-01-19 22:00:00,71.466,-3.981,71.5767945426,2.356,0.179,2.362790088,69.11,-4.16,69.2350900917,134.57,72.006,-4.001,72.1170717445,2.356,0.179,2.362790088,69.65,-4.18,69.7753172691,134.39
2020-01-19 22:30:00,68.2245,-4.511,68.3734708878,2.3645,0.149,2.3691899987,65.86,-4.66,66.0246560006,134.82,68.7345,-4.531,68.8836805873,2.3645,0.149,2.3691899987,66.37,-4.68,66.5347976626,134.64
2020-01-19 23:00:00,64.206,-5.5245,64.4432349921,2.306,0.1255,2.3094125335,61.9,-5.65,62.1573205664,135.93,64.686,-5.5445,64.9231859681,2.306,0.1255,2.3094125335,62.38,-5.67,62.6371559061,135.75
2020-01-19 23:30:00,60.14,-6.409,60.4805330747,2.32,0.121,2.3231532451,57.82,-6.53,58.1875699785,135.74,60.6,-6.439,60.9411250388,2.32,0.121,2.3231532451,58.28,-6.5600000000000005,58.6480349202,135.55
2020-01-20 00:00:00,57.107,-6.671,57.4953188529,2.307,0.099,2.3091232102,54.8,-6.77,55.2165998591,134.9,57.547,-6.711,57.9369893074,2.307,0.099,2.3091232102,55.24,-6.8100000000000005,55.6581862802,134.73
2020-01-20 00:30:00,56.3625,-6.8260000000000005,56.7743399984,2.2925,-0.046,2.2929614584999998,54.07,-6.78,54.493424374,134.16,56.7825,-6.866,57.1961035583,2.2925,-0.046,2.2929614584999998,54.49,-6.82,54.9151390784,133.98
2020-01-20 01:00:00,58.69,-5.6685,58.9631070437,2.41,-0.1685,2.4158833271,56.28,-5.5,56.5481069533,133.42,59.14,-5.6985,59.4139083233,2.41,-0.1685,2.4158833271,56.73,-5.53,56.9988929717,133.24
2020-01-20 01:30:00,58.7555,-5.608,59.0225248888,2.4955,-0.158,2.5004968006,56.26,-5.45,56.5233588882,133.91,59.1955,-5.628,59.4624385999,2.4955,-0.158,2.5004968006,56.7,-5.47,56.9632416564,133.73
2020-01-20 02:00:00,57.7715,-5.9925,58.0814623482,2.5315,0.0575,2.5321529377000003,55.24,-6.05,55.5703167168,134.32,58.1915,-6.0225,58.502317719,2.5315,0.0575,2.5321529377000003,55.66,-6.08,55.9910885767,134.15
2020-01-20 02:30:00,57.357,-6.1455,57.6852894528,2.677,-0.0955,2.6787029044,54.68,-6.05,55.013679208,134.55,57.807,-6.1855,58.1369904557,2.677,-0.0955,2.6787029044,55.13,-6.09,55.4653495437,134.37
2020-01-20 03:00:00,56.374,-6.4165,56.7379885813,3.064,-0.14650000000000002,3.067500326,53.31,-6.27,53.677453367300004,134.6,56.794,-6.4465,57.1586896128,3.064,-0.14650000000000002,3.067500326,53.73,-6.3,54.0980859181,134.41
2020-01-20 03:30:00,56.094,-6.4985,56.469171574,3.224,-0.2485,3.2335627797,52.87,-6.25,53.238138585,135.23,56.514,-6.5285,56.8898365989,3.224,-0.2485,3.2335627797,53.29,-6.28,53.6587597695,135.05
2020-01-20 04:00:00,55.339,-6.631,55.7348641516,3.219,-0.361,3.239179217,52.12,-6.27,52.4957836402,135.8,55.739,-6.661,56.1355951425,3.219,-0.361,3.239179217,52.52,-6.3,52.8965065009,135.62
2020-01-20 04:30:00,55.71,-6.5425,56.0928552157,3.47,-0.2725,3.4806833022,52.24,-6.27,52.6149265893,135.8,56.12,-6.5725,56.5035587928,3.47,-0.2725,3.4806833022,52.65,-6.3,53.025583448,135.62
2020-01-20 05:00:00,55.987,-6.485,56.3613288878,3.737,-0.215,3.7431796644,52.25,-6.27,52.6248553442,135.36,56.397,-6.505,56.7709136266,3.737,-0.215,3.7431796644,52.66,-6.29,53.0343256769,135.18
2020-01-20 05:30:00,58.6805,-5.678,58.9545652537,3.4705,-0.418,3.4955821046,55.21,-5.26,55.4600009016,135.79,59.1105,-5.708,59.3854567571,3.4705,-0.418,3.4955821046,55.64,-5.29,55.8909089209,135.61
2020-01-20 06:00:00,61.669,-4.7395,61.8508562693,2.779,-0.4595,2.816732371,58.89,-4.28,59.0453258099,136.53,62.119,-4.7495,62.3003042629,2.779,-0.4595,2.816732371,59.34,-4.29,59.4948712075,136.35
2020-01-20 06:30:00,69.437,-1.5765,69.454894149,2.357,-0.2765,2.3731627104,67.08,-1.3,67.0925957167,136.24,69.937,-1.5865,69.9549923254,2.357,-0.2765,2.3731627104,67.58,-1.31,67.5926956113,136.06
2020-01-20 07:00:00,76.051,0.9580000000000001,76.0570336327,2.401,-0.352,2.4266654075,73.65,1.31,73.6616494521,135.79,76.601,0.968,76.6071160206,2.401,-0.352,2.4266654075,74.2,1.32,74.2117403111,135.6
2020-01-20 07:30:00,84.167,4.09,84.2663158623,2.447,-0.48,2.493633694,81.72,4.57,81.8476835347,134.84,84.767,4.13,84.8675508601,2.447,-0.48,2.493633694,82.32,4.61,82.4489811944,134.66
2020-01-20 08:00:00,89.1875,5.941,89.385153338,2.4375,-0.609,2.5124265661000003,86.75,6.55,86.996925233,134.21,89.8575,6.001,90.0576610137,2.4375,-0.609,2.5124265661000003,87.42,6.61,87.6695414611,134.03
2020-01-20 08:30:00,90.8195,7.455,91.1249614828,2.5795,-0.685,2.6689033797,88.24,8.14,88.6146556727,132.88,91.5095,7.515,91.8175572276,2.5795,-0.685,2.6689033797,88.93,8.2,89.3072499857,132.7
2020-01-20 09:00:00,91.8245,8.285,92.1975055262,3.6245000000000003,-0.665,3.6850000338999997,88.2,8.95,88.6529328336,132.14,92.5045,8.365,92.881945206,3.6245000000000003,-0.665,3.6850000338999997,88.88,9.03,89.3375357842,131.96
2020-01-20 09:30:00,92.8165,8.9975,93.2515827131,5.2765,-1.0925,5.3884142844,87.54,10.09,88.1195761451,132.39,93.4765,9.0775,93.9162236171,5.2765,-1.0925,5.3884142844,88.2,10.17,88.7843955884,132.21
2020-01-20 10:00:00,90.979,8.1595,91.344161725,7.399,-1.6705,7.5852337637,83.58,9.83,84.1560770236,132.59,91.629,8.2295,91.9978168831,7.399,-1.6705,7.5852337637,84.23,9.9,84.8098042681,132.41
2020-01-20 10:30:00,89.0495,7.0595,89.3288866521,9.5195,-2.0805,9.744196247,79.53,9.14,80.0534852458,132.72,89.6695,7.1395,89.9532750404,9.5195,-2.0805,9.744196247,80.15,9.22,80.678565307,132.53
2020-01-20 11:00:00,87.8835,6.9510000000000005,88.157960351,10.4135,-2.599,10.732929854,77.47,9.55,78.0564116521,132.93,88.4835,7.031,88.7624060808,10.4135,-2.599,10.732929854,78.07,9.63,78.6616920744,132.76
2020-01-20 11:30:00,87.3065,6.662,87.5603059968,11.2765,-2.848,11.6305870983,76.03,9.51,76.6224575435,133.17,87.9065,6.742,88.164660189,11.2765,-2.848,11.6305870983,76.63,9.59,77.2277476041,133.0
2020-01-20 12:00:00,86.969,6.6,87.219074525,11.999,-3.21,12.4209541099,74.97,9.81,75.6091065944,133.37,87.529,6.68,87.7835305795,11.999,-3.21,12.4209541099,75.53,9.89,76.1747530354,133.2
2020-01-20 12:30:00,86.9625,6.587,87.2116103237,11.5625,-2.973,11.9385985463,75.4,9.56,76.003642018,133.24,87.5425,6.677,87.796763239,11.5625,-2.973,11.9385985463,75.98,9.65,76.5903577482,133.06
2020-01-20 13:00:00,85.99,6.221,86.2147373771,12.26,-3.049,12.6334477084,73.73,9.27,74.3104689798,133.14,86.56,6.291,86.7883072827,12.26,-3.049,12.6334477084,74.3,9.34,74.884748781,132.97
2020-01-20 13:30:00,84.773,6.006,84.9854903204,12.093,-2.964,12.4509415307,72.68,8.97,73.2314365556,133.19,85.333,6.086,85.5497532726,12.093,-2.964,12.4509415307,73.24,9.05,73.7970195875,133.02
2020-01-20 14:00:00,83.6385,5.0125,83.7885662755,10.9585,-2.7075,11.2880148166,72.68,7.72,73.0888555116,133.47,84.1885,5.0825,84.3417769465,10.9585,-2.7075,11.2880148166,73.23,7.79,73.6431734786,133.29
2020-01-20 14:30:00,83.7205,5.0975,83.8755424811,9.5505,-2.3825,9.84318833,74.17,7.48,74.5462225736,133.42,84.2905,5.1675,84.4487504141,9.5505,-2.3825,9.84318833,74.74,7.55,75.1203707392,133.25
2020-01-20 15:00:00,84.223,5.598,84.4088344488,7.823,-1.832,8.0346470364,76.4,7.43,76.7604383781,133.47,84.803,5.658,84.9915394201,7.823,-1.832,8.0346470364,76.98,7.49,77.3435226764,133.31
2020-01-20 15:30:00,85.946,5.5005,86.1218347241,5.896,-1.5495,6.0962091705,80.05,7.05,80.3598469386,133.52,86.546,5.5705,86.7250862568,5.896,-1.5495,6.0962091705,80.65,7.12,80.9636764234,133.35
2020-01-20 16:00:00,89.2035,6.1545,89.4155595101,4.5235,-1.2655,4.6971845291,84.68,7.42,85.0044634122,133.01,89.8535,6.2145,90.0681490456,4.5235,-1.2655,4.6971845291,85.33,7.48,85.6572197774,132.84
2020-01-20 16:30:00,91.7585,6.158,91.9649024696,4.7285,-0.962,4.8253659188,87.03,7.12,87.3207609907,132.91,92.4585,6.238,92.6686941003,4.7285,-0.962,4.8253659188,87.73,7.2,88.0249561204,132.74
2020-01-20 17:00:00,94.7205,7.3855,95.0079929822,25.8505,3.4055,26.0738524292,68.87,3.98,68.9849063202,133.3,95.2605,7.4155,95.5486917781,25.8505,3.4055,26.0738524292,69.41,4.01,69.5257376804,133.14
2020-01-20 17:30:00,91.114,9.650500000000001,91.6236494921,27.864,3.8105,28.123342729,63.25,5.84,63.5190373038,133.7,91.624,9.7005,92.1360791235,27.864,3.8105,28.123342729,63.76,5.89,64.0314742919,133.53
2020-01-20 18:00:00,99.9525,7.502,100.2336383668,35.6425,3.082,35.7755018169,64.31,4.42,64.4617134429,133.45,100.4325,7.552,100.7160352687,35.6425,3.082,35.7755018169,64.79,4.47,64.9440143508,133.28
2020-01-20 18:30:00,100.189,7.534,100.4718710735,26.509,3.654,26.7596486711,73.68,3.88,73.7820899677,133.29,100.749,7.574,101.0332939035,26.509,3.654,26.7596486711,74.24,3.92,74.3434193456,133.12
2020-01-20 19:00:00,98.797,6.8805,99.0362988467,25.747,3.5105,25.9852192458,73.05,3.37,73.1276924291,133.23,99.357,6.9105,99.5970303737,25.747,3.5105,25.9852192458,73.61,3.4,73.6884801037,133.06
2020-01-20 19:30:00,96.166,6.103,96.3594632872,26.796,3.523,27.0266006927,69.37,2.58,69.4179609323,133.1,96.716,6.133,96.910259235,26.796,3.523,27.0266006927,69.92,2.61,69.9686965721,132.93
2020-01-20 20:00:00,93.827,5.078,93.9643124436,14.627,1.508,14.7045296763,79.2,3.5700000000000003,79.2804193985,132.59,94.367,5.098,94.5046046127,14.627,1.508,14.7045296763,79.74,3.59,79.8207723591,132.42
2020-01-20 20:30:00,91.322,4.291,91.4227562754,3.532,-0.999,3.6705619461,87.79,5.29,87.9492364947,132.34,92.012,4.341,92.1143442956,3.532,-0.999,3.6705619461,88.48,5.34,88.6409950305,132.17
2020-01-20 21:00:00,87.121,2.8575,87.1678492751,3.621,-0.9425,3.7416503378,83.5,3.8,83.5864223424,132.06,87.791,2.8875,87.8384729902,3.621,-0.9425,3.7416503378,84.17,3.83,84.2570934699,131.89
2020-01-20 21:30:00,83.265,1.429,83.2772613983,3.665,-0.9510000000000001,3.7863737269,79.6,2.38,79.6355724535,131.85,83.885,1.459,83.8976871314,3.665,-0.9510000000000001,3.7863737269,80.22,2.41,80.2561929075,131.67
2020-01-20 22:00:00,77.77,-0.8555,77.7747052727,3.74,-0.9355,3.8552250583000003,74.03,0.08,74.0300432257,132.79,78.35,-0.8355,78.3544546293,3.74,-0.9355,3.8552250583000003,74.61,0.1,74.6100670151,132.62
2020-01-20 22:30:00,72.9375,-2.368,72.9759298005,3.5875,-0.798,3.6751816622,69.35,-1.57,69.3677691727,133.02,73.4775,-2.368,73.5156475198,3.5875,-0.798,3.6751816622,69.89,-1.57,69.9076319153,132.85
2020-01-20 23:00:00,67.678,-3.6015,67.77375957,3.488,-0.7515000000000001,3.5680381514,64.19,-2.85,64.2532380507,133.77,68.178,-3.6115,68.2735865196,3.488,-0.7515000000000001,3.5680381514,64.69,-2.86,64.753190655,133.59
2020-01-20 23:30:00,63.2985,-4.588,63.4645558265,3.3685,-0.5680000000000001,3.4160527294,59.93,-4.02,60.0646759752,134.79,63.7785,-4.598,63.9440276042,3.3685,-0.5680000000000001,3.4160527294,60.41,-4.03,60.544273057,134.61
2020-01-21 00:00:00,60.571,-5.101,60.7854114241,2.941,-0.321,2.9584661566,57.63,-4.78,57.8278937884,135.32,61.011,-5.121,61.225540112,2.941,-0.321,2.9584661566,58.07,-4.8,58.2680435573,135.14
2020-01-21 00:30:00,59.8735,-5.4815000000000005,60.1238957861,2.8835,-0.3715,2.9073328843,56.99,-5.11,57.218635076300004,134.9,60.3235,-5.5015,60.5738487674,2.8835,-0.3715,2.9073328843,57.44,-5.13,57.6686266526,134.72
2020-01-21 01:00:00,61.859,-4.7795000000000005,62.0433679071,2.789,-0.6595000000000001,2.865913685,59.07,-4.12,59.2135060607,134.24,62.309,-4.7895,62.492805916,2.789,-0.6595000000000001,2.865913685,59.52,-4.13,59.6631150712,134.06
2020-01-21 01:30:00,61.576,-4.78,61.7612514122,2.516,-0.49,2.5632705671,59.06,-4.29,59.215603518,135.0,62.036,-4.8,62.2214215202,2.516,-0.49,2.5632705671,59.52,-4.31,59.6758451972,134.82
2020-01-21 02:00:00,60.391,-5.0,60.597630985,2.231,-0.51,2.2885499776,58.16,-4.49,58.3330583803,135.35,60.841,-5.01,61.046927695,2.231,-0.51,2.2885499776,58.61,-4.5,58.7824982457,135.17
2020-01-21 02:30:00,59.508,-5.464,59.7583246084,2.338,-0.504,2.3917065037,57.17,-4.96,57.3847584294,136.11,59.948,-5.484,60.1983135976,2.338,-0.504,2.3917065037,57.61,-4.98,57.8248432769,135.92
2020-01-21 03:00:00,58.8695,-5.4295,59.1193496285,2.1095,-0.3095,2.1320836053,56.76,-5.12,56.9904553412,136.33,59.3195,-5.4595,59.5702041334,2.1095,-0.3095,2.1320836053,57.21,-5.15,57.4413318091,136.15
2020-01-21 03:30:00,58.38,-5.367,58.6261809177,1.69,-0.057,1.6909609694,56.69,-5.31,56.9381436297,136.7,58.81,-5.3870000000000005,59.0562094026,1.69,-0.057,1.6909609694,57.12,-5.33,57.3681383697,136.51
2020-01-21 04:00:00,57.864,-5.3275,58.1087321515,1.654,-0.0575,1.6549991692,56.21,-5.27,56.4565053825,136.7,58.304,-5.3375,58.5478037355,1.654,-0.0575,1.6549991692,56.65,-5.28,56.8955261862,136.51
2020-01-21 04:30:00,56.9875,-6.0845,57.3113976143,1.6075,-0.1145,1.6115726791,55.38,-5.97,55.7008554692,136.96,57.4175,-6.1045,57.7410965128,1.6075,-0.1145,1.6115726791,55.81,-5.99,56.1305282355,136.77
2020-01-21 05:00:00,58.312,-5.6665,58.5866756716,1.532,-0.026500000000000003,1.5322291767,56.78,-5.64,57.0594251636,136.8,58.742,-5.6865,59.0165980572,1.532,-0.026500000000000003,1.5322291767,57.21,-5.66,57.4893007437,136.61
2020-01-21 05:30:00,60.277,-5.1025,60.4925800016,1.487,-0.0925,1.4898742397,58.79,-5.01,59.00308636,136.0,60.727,-5.1325,60.9435073265,1.487,-0.0925,1.4898742397,59.24,-5.04,59.4540091163,135.81
2020-01-21 06:00:00,63.404,-3.9955,63.529766537,1.314,0.0145,1.3140800014,62.09,-4.01,62.2193555094,136.0,63.874,-4.0055,63.9994680154,1.314,0.0145,1.3140800014,62.56,-4.02,62.6890261529,135.81
2020-01-21 06:30:00,70.244,-1.34,70.2567800002,1.294,0.0,1.294,68.95,-1.34,68.9630198005,135.18,70.754,-1.34,70.7666878976,1.294,0.0,1.294,69.46,-1.34,69.4729242223,134.99
2020-01-21 07:00:00,76.6025,1.315,76.6137861697,1.3025,-0.275,1.3312142014,75.3,1.5899999999999999,75.3167849818,134.28,77.1725,1.335,77.1840461575,1.3025,-0.275,1.3312142014,75.87,1.6099999999999999,75.8870805869,134.09
2020-01-21 07:30:00,76.563,5.514,76.7612999173,2.6029999999999998,-0.186,2.6096369479,73.96,5.7,74.1793205685,132.98,77.153,5.554,77.3526491143,2.6029999999999998,-0.186,2.6096369479,74.55,5.74,74.7706499905,132.8
2020-01-21 08:00:00,81.2195,7.8965,81.6024625394,17.5695,2.6565000000000003,17.7691958878,63.65,5.24,63.8653278391,133.54,81.7295,7.9365,82.1139403664,17.5695,2.6565000000000003,17.7691958878,64.16,5.28,64.3768902635,133.37
2020-01-21 08:30:00,83.083,10.179,83.7042228923,24.743,3.849,25.0405840587,58.34,6.33,58.6824036658,133.46,83.533,10.239,84.1581796975,24.743,3.849,25.0405840587,58.79,6.39,59.1362511494,133.28
2020-01-21 09:00:00,83.436,11.143,84.1767933875,25.396,3.583,25.6475087484,58.04,7.5600000000000005,58.5302930114,133.14,83.886,11.203,84.6307757556,25.396,3.583,25.6475087484,58.49,7.62,58.9842733277,132.96
2020-01-21 09:30:00,84.984,11.766,85.7946327692,26.734,3.166,26.9208155894,58.25,8.6,58.8814274623,132.94,85.434,11.826,86.2486094497,26.734,3.166,26.9208155894,58.7,8.66,59.3353655083,132.76
2020-01-21 10:00:00,83.4375,12.281,84.3364652286,28.8075,2.691,28.9329144272,54.63,9.59,55.4653495437,132.94,83.8775,12.361,84.7834260174,28.8075,2.691,28.9329144272,55.07,9.67,55.9125549407,132.76
2020-01-21 10:30:00,89.2315,8.3685,89.6230572146,11.1715,-1.2415,11.2402728837,78.06,9.61,78.6493210397,132.94,89.7615,8.4585,90.1591543023,11.1715,-1.2415,11.2402728837,78.59,9.7,79.1863504652,132.76
2020-01-21 11:00:00,87.9255,7.062,88.2086469358,10.0155,-2.448,10.3103319175,77.91,9.51,78.4882679131,132.77,88.5255,7.132,88.8123278281,10.0155,-2.448,10.3103319175,78.51,9.58,79.092328958,132.59
2020-01-21 11:30:00,86.8085,6.6155,87.0602119943,11.2385,-2.7045,11.559333999,75.57,9.32,76.1425459254,133.16,87.3885,6.6955,87.6446213552,11.2385,-2.7045,11.559333999,76.15,9.4,76.7279772964,132.98
2020-01-21 12:00:00,86.1145,6.028,86.3252216577,12.1145,-2.9619999999999997,12.4713493356,74.0,8.99,74.5440815894,133.37,86.6845,6.098,86.8987234903,12.1145,-2.9619999999999997,12.4713493356,74.57,9.06,75.1183632676,133.19
2020-01-21 12:30:00,85.487,5.9815000000000005,85.6960063903,12.527,-3.1185,12.9093288458,72.96,9.1,73.5253126481,133.76,86.047,6.0715,86.2609374007,12.527,-3.1185,12.9093288458,73.52,9.19,74.0921487069,133.59
2020-01-21 13:00:00,85.1305,5.7385,85.3236919765,12.3405,-3.0615,12.7145869968,72.79,8.8,73.320011593,134.08,85.6905,5.8085,85.887137934,12.3405,-3.0615,12.7145869968,73.35,8.87,73.8843650578,133.91
2020-01-21 13:30:00,84.3305,5.502,84.5097937179,11.6605,-2.868,12.0080258265,72.67,8.37,73.1504326713,134.08,84.8805,5.572,85.0631910067,11.6605,-2.868,12.0080258265,73.22,8.44,73.7048302352,133.91
2020-01-21 14:00:00,83.1455,4.8735,83.2882054825,10.5855,-2.4665,10.8690584919,72.56,7.34,72.9303037153,134.47,83.6955,4.9435,83.8413675491,10.5855,-2.4665,10.8690584919,73.11,7.41,73.4845575614,134.29
2020-01-21 14:30:00,83.4005,4.54,83.5239785945,9.1605,-1.98,9.3720414132,74.24,6.52,74.5257539378,134.64,83.9605,4.6,84.0864172162,9.1605,-1.98,9.3720414132,74.8,6.58,75.0888566966,134.47
2020-01-21 15:00:00,84.343,5.029,84.4927954917,7.413,-1.651,7.5946277065,76.93,6.68,77.2194748752,134.52,84.943,5.079,85.0947089424,7.413,-1.651,7.5946277065,77.53,6.73,77.8215509997,134.35
2020-01-21 15:30:00,86.0785,5.4005,86.2477452604,5.4385,-1.3595000000000002,5.6058471706,80.64,6.76,80.9228472065,134.31,86.6885,5.4605,86.8603079231,5.4385,-1.3595000000000002,5.6058471706,81.25,6.82,81.5357277517,134.13
2020-01-21 16:00:00,81.961,6.947,82.2548863594,5.681,-0.883,5.7492129896,76.28,7.83,76.6808144193,133.57,82.591,7.007,82.887703129,5.681,-0.883,5.7492129896,76.91,7.89,77.313648213,133.4
2020-01-21 16:30:00,84.977,9.282,85.4824312534,25.497,3.2720000000000002,25.7060886367,59.48,6.01,59.7828612564,132.73,85.427,9.332,85.9351997321,25.497,3.2720000000000002,25.7060886367,59.93,6.06,60.2356082396,132.56
2020-01-21 17:00:00,87.9835,9.6125,88.5070416888,25.1835,3.3725,25.4083141609,62.8,6.24,63.1092513028,132.49,88.4635,9.6625,88.9896327585,25.1835,3.3725,25.4083141609,63.28,6.29,63.5918430304,132.33
2020-01-21 17:30:00,92.406,9.7,92.9137171574,34.366,3.41,34.5347659034,58.04,6.29,58.3798398422,132.37,92.856,9.75,93.3664781171,34.366,3.41,34.5347659034,58.49,6.34,58.8326074554,132.2
2020-01-21 18:00:00,93.2385,9.452,93.7163709618,34.4285,3.352,34.5912924918,58.81,6.1,59.1255114143,132.45,93.7085,9.502,94.1890172804,34.4285,3.352,34.5912924918,59.28,6.15,59.5981618844,132.27
