Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-21 18:30:00,93.539,9.2945,93.9996396336,34.069,3.2045,34.219374355,59.47,6.09,59.7810086901,132.21,93.999,9.3345,94.4613407233,34.069,3.2045,34.219374355,59.93,6.13,60.242690843,132.05
2020-01-21 19:00:00,92.4335,9.2485,92.895030408,33.8135,3.1485,33.9597678805,58.62,6.1,58.936528571,132.07,92.8935,9.2985,93.357723004,33.8135,3.1485,33.9597678805,59.08,6.15,59.39923316,131.91
2020-01-21 19:30:00,96.6345,7.0955,96.8946474812,24.6445,3.5355,24.8968098458,71.99,3.56,72.0779695885,132.18,97.1445,7.1355,97.4062074023,24.6445,3.5355,24.8968098458,72.5,3.6,72.5893242839,132.01
2020-01-21 20:00:00,95.0125,6.5600000000000005,95.2386935875,24.5425,3.74,24.8258314312,70.47,2.8200000000000003,70.5264014395,132.37,95.5725,6.59,95.7994303545,24.5425,3.74,24.8258314312,71.03,2.85,71.0871535511,132.2
2020-01-21 20:30:00,92.8535,6.078,93.0522140857,24.5535,3.568,24.8113882371,68.3,2.51,68.3461052292,132.6,93.3735,6.088,93.5717598758,24.5535,3.568,24.8113882371,68.82,2.52,68.8661222954,132.43
2020-01-21 21:00:00,88.5235,3.942,88.6112262428,5.6735,0.732,5.7205267459,82.85,3.21,82.9121619547,132.3,89.1335,3.972,89.2219569739,5.6735,0.732,5.7205267459,83.46,3.24,83.5228663301,132.13
2020-01-21 21:30:00,84.004,2.3890000000000002,84.0379636652,1.584,-0.201,1.5967019133,82.42,2.59,82.4606845715,132.73,84.644,2.419,84.6785586616,1.584,-0.201,1.5967019133,83.06,2.62,83.1013116623,132.55
2020-01-21 22:00:00,78.9815,0.5175000000000001,78.9831953551,1.5115,-0.14250000000000002,1.518202391,77.47,0.66,77.4728113599,133.48,79.5915,0.5375,79.5933149109,1.5115,-0.14250000000000002,1.518202391,78.08,0.68,78.0829610094,133.31
2020-01-21 22:30:00,74.4455,-1.0195,74.4524804859,1.5354999999999999,-0.1495,1.5427606749,72.91,-0.87,72.9151904612,133.6,75.0155,-1.0195,75.0224274501,1.5354999999999999,-0.1495,1.5427606749,73.48,-0.87,73.4851502006,133.43
2020-01-21 23:00:00,69.3125,-2.218,69.3479789197,1.2025000000000001,-0.078,1.2050270744,68.11,-2.14,68.1436108524,133.97,69.8425,-2.218,69.877709824,1.2025000000000001,-0.078,1.2050270744,68.64,-2.14,68.6733514545,133.8
2020-01-21 23:30:00,64.7635,-3.515,64.8588171126,1.2635,-0.125,1.2696681653,63.5,-3.39,63.5904245936,134.98,65.2735,-3.525,65.3686119422,1.2635,-0.125,1.2696681653,64.01,-3.4,64.100234789,134.79
2020-01-22 00:00:00,61.6025,-4.378,61.7578731034,1.3325,-0.098,1.3360988923,60.27,-4.28,60.4217783585,135.1,62.0725,-4.398,62.2281098881,1.3325,-0.098,1.3360988923,60.74,-4.3,60.892015897,134.92
2020-01-22 00:30:00,61.2025,-4.285,61.3523205042,1.3425,-0.125,1.3483068086,59.86,-4.16,60.0043765071,135.35,61.6625,-4.305,61.8125952477,1.3425,-0.125,1.3483068086,60.32,-4.18,60.4646574455,135.17
2020-01-22 01:00:00,62.697,-3.8765,62.8167259673,1.337,-0.1565,1.3461282443,61.36,-3.7199999999999998,61.4726605899,134.81,63.167,-3.8865,63.2864501394,1.337,-0.1565,1.3461282443,61.83,-3.73,61.9424071215,134.63
2020-01-22 01:30:00,62.2955,-3.973,62.4220638016,1.3855,-0.163,1.3950552856,60.91,-3.81,61.0290439053,135.48,62.7655,-3.973,62.8911179679,1.3855,-0.163,1.3950552856,61.38,-3.81,61.498134118,135.3
2020-01-22 02:00:00,61.164,-4.044,61.2975434418,1.384,-0.10400000000000001,1.3879020138,59.78,-3.94,59.909698714,135.95,61.634,-4.064,61.7678399493,1.384,-0.10400000000000001,1.3879020138,60.25,-3.96,60.3799975157,135.77
2020-01-22 02:30:00,60.2365,-4.455,60.4010178495,1.3765,-0.145,1.3841160537000001,58.86,-4.31,59.0175880564,136.4,60.6965,-4.465,60.860507205,1.3765,-0.145,1.3841160537000001,59.32,-4.32,59.4770947508,136.22
2020-01-22 03:00:00,59.3,-4.747,59.4896966625,1.29,-0.137,1.2972544084,58.01,-4.61,58.1928878816,136.62,59.75,-4.757,59.9390652997,1.29,-0.137,1.2972544084,58.46,-4.62,58.642271443,136.44
2020-01-22 03:30:00,58.6505,-4.8985,58.8547062902,1.2805,-0.2285,1.3007276810000001,57.37,-4.67,57.5597585123,136.73,59.1005,-4.9185,59.3048121361,1.2805,-0.2285,1.3007276810000001,57.82,-4.69,58.0099000172,136.55
2020-01-22 04:00:00,58.087,-5.146,58.3144997835,1.417,-0.336,1.456291523,56.67,-4.8100000000000005,56.8737637228,136.88,58.517,-5.156,58.7437113656,1.417,-0.336,1.456291523,57.1,-4.82,57.3030749611,136.7
2020-01-22 04:30:00,57.5555,-5.272,57.7964494087,1.6655,-0.41200000000000003,1.7157022615000002,55.89,-4.86,56.1009064098,136.66,57.9955,-5.282,58.2355350645,1.6655,-0.41200000000000003,1.7157022615000002,56.33,-4.87,56.5401255747,136.48
2020-01-22 05:00:00,57.936,-5.342,58.1817588253,1.976,-0.502,2.0387692366,55.96,-4.84,56.1689166711,136.59,58.366,-5.352,58.6108681048,1.976,-0.502,2.0387692366,56.39,-4.85,56.5981854833,136.41
2020-01-22 05:30:00,60.285,-4.371,60.4432532711,1.755,-0.661,1.8753522336000001,58.53,-3.71,58.6474637133,135.63,60.725,-4.391,60.8835487303,1.755,-0.661,1.8753522336000001,58.97,-3.73,59.0878481585,135.45
2020-01-22 06:00:00,62.736,-3.492,62.8331103798,1.756,-0.5720000000000001,1.8468134719,60.98,-2.92,61.0498714167,135.23,63.206,-3.492,63.3023893704,1.756,-0.5720000000000001,1.8468134719,61.45,-2.92,61.5193376102,135.05
2020-01-22 06:30:00,69.9355,-0.5305,69.9375120411,1.6955,-0.6805,1.8269648326999999,68.24,0.15,68.2401648591,134.12,70.4455,-0.5205000000000001,70.4474228805,1.6955,-0.6805,1.8269648326999999,68.75,0.16,68.7501861816,133.95
2020-01-22 07:00:00,76.3535,2.064,76.3813920942,1.6335000000000002,-0.736,1.7916523798,74.72,2.8,74.7724441221,133.48,76.9235,2.094,76.9519959991,1.6335000000000002,-0.736,1.7916523798,75.29,2.83,75.3431682371,133.31
2020-01-22 07:30:00,75.6895,5.808,75.9120100791,3.3695,-0.622,3.4264287896,72.32,6.43,72.605284243,132.79,76.2895,5.868,76.5148432283,3.3695,-0.622,3.4264287896,72.92,6.49,73.2082406564,132.62
2020-01-22 08:00:00,79.6965,9.061,80.2099360008,23.7365,3.201,23.9513639121,55.96,5.86,56.2659861728,133.04,80.1165,9.111,80.6328958506,23.7365,3.201,23.9513639121,56.38,5.91,56.6889098502,132.86
2020-01-22 08:30:00,81.2705,9.6715,81.8439495778,17.8305,2.0915,17.9527463776,63.44,7.58,63.8912357057,133.04,81.7405,9.7315,82.3177467652,17.8305,2.0915,17.9527463776,63.91,7.64,64.3650347627,132.86
2020-01-22 09:00:00,82.0295,9.6545,82.5956914161,10.3895,0.48450000000000004,10.4007908594,71.64,9.17,72.2245006906,132.89,82.5695,9.7245,83.1401721823,10.3895,0.48450000000000004,10.4007908594,72.18,9.24,72.7690181327,132.71
2020-01-22 09:30:00,84.2825,10.211,84.8987887266,3.6425,-0.509,3.6778916855,80.64,10.72,81.3494191743,132.68,84.9025,10.291,85.5239100325,3.6425,-0.509,3.6778916855,81.26,10.8,81.9745545886,132.5
2020-01-22 10:00:00,84.9065,11.281,85.6526397915,17.1065,1.671,17.1879196894,67.8,9.61,68.4776759243,133.29,85.4565,11.361,86.2083853999,17.1065,1.671,17.1879196894,68.35,9.69,69.0334600031,133.11
2020-01-22 10:30:00,83.379,10.6165,84.0521725671,25.279,2.9965,25.4559787329,58.1,7.62,58.5975630893,134.01,83.839,10.6865,84.5173307864,25.279,2.9965,25.4559787329,58.56,7.69,59.0627606873,133.83
2020-01-22 11:00:00,83.4255,10.877,84.1315825315,25.6555,2.807,25.8086018461,57.77,8.07,58.3309334744,133.96,83.8655,10.947,84.5769407064,25.6555,2.807,25.8086018461,58.21,8.14,58.7763872656,133.78
2020-01-22 11:30:00,83.615,11.204,84.3623010651,26.175,2.864,26.3312195122,57.44,8.34,58.0423052609,133.9,84.055,11.274000000000001,84.8077007176,26.175,2.864,26.3312195122,57.88,8.41,58.4877978727,133.72
2020-01-22 12:00:00,83.724,11.039,84.4486097991,27.354,2.6189999999999998,27.4790916335,56.37,8.42,56.9953796373,133.93,84.174,11.119,84.9052085387,27.354,2.6189999999999998,27.4790916335,56.82,8.5,57.4522619224,133.75
2020-01-22 12:30:00,83.678,10.8355,84.3766303205,25.178,2.3155,25.2842485403,58.5,8.52,59.1171751693,133.93,84.128,10.9155,84.8331805619,25.178,2.3155,25.2842485403,58.95,8.6,59.5740085944,133.75
2020-01-22 13:00:00,83.7565,11.069,84.4847563366,27.2865,2.529,27.4034472877,56.47,8.54,57.1121046714,134.14,84.1965,11.139,84.9301356013,27.2865,2.529,27.4034472877,56.91,8.61,57.5576250379,133.96
2020-01-22 13:30:00,82.578,9.3385,83.1043540752,15.978,0.8985000000000001,16.0032429917,66.6,8.44,67.1326567328,133.94,83.038,9.4085,83.5693084586,15.978,0.8985000000000001,16.0032429917,67.06,8.51,67.5978083964,133.77
2020-01-22 14:00:00,80.876,7.8,81.2512607656,5.226,-1.4100000000000001,5.4128713268,75.65,9.21,76.2085730086,133.66,81.466,7.89,81.8471823339,5.226,-1.4100000000000001,5.4128713268,76.24,9.3,76.805127433,133.49
2020-01-22 14:30:00,79.771,7.7515,80.1467291488,5.001,-1.4385,5.2037758647,74.77,9.19,75.3326556017,133.53,80.341,7.8315,80.7217980056,5.001,-1.4385,5.2037758647,75.34,9.27,75.9081583231,133.35
2020-01-22 15:00:00,79.7265,7.845,80.1115399131,10.2365,-0.6950000000000001,10.2600661426,69.49,8.54,70.0127966875,133.9,80.3165,7.925,80.7065412296,10.2365,-0.6950000000000001,10.2600661426,70.08,8.62,70.6081496713,133.73
2020-01-22 15:30:00,80.349,9.1045,80.8631790202,24.719,2.6445,24.8600551337,55.63,6.46,56.0038257622,134.49,80.779,9.1645,81.2972010665,24.719,2.6445,24.8600551337,56.06,6.52,56.437877352,134.31
2020-01-22 16:00:00,81.885,8.904,82.3676783757,23.175,2.894,23.354996489,58.71,6.01,59.0168128587,134.03,82.325,8.964,82.8115868765,23.175,2.894,23.354996489,59.15,6.07,59.4606373999,133.86
2020-01-22 16:30:00,83.537,8.2915,83.9474796599,31.957,2.5515,32.0586961876,51.58,5.74,51.8984007461,133.93,83.957,8.3415,84.3703648875,31.957,2.5515,32.0586961876,52.0,5.79,52.3213541491,133.76
2020-01-22 17:00:00,86.0715,8.793,86.5194773519,32.0315,2.923,32.1645911096,54.04,5.87,54.3578743146,133.6,86.4815,8.853,86.9334541546,32.0315,2.923,32.1645911096,54.45,5.93,54.7719581538,133.42
2020-01-22 17:30:00,89.0825,9.412,89.5783319238,32.8625,3.202,33.0181269949,56.22,6.21,56.5619350801,133.4,89.5125,9.472,90.0122571667,32.8625,3.202,33.0181269949,56.65,6.27,56.9959244157,133.23
2020-01-22 18:00:00,89.942,9.339,90.4255510627,33.702,2.999,33.8351711241,56.24,6.34,56.5962295564,133.4,90.382,9.399000000000001,90.8693959758,33.702,2.999,33.8351711241,56.68,6.4,57.0401823279,133.23
2020-01-22 18:30:00,89.985,9.648,90.5007410412,25.245,3.508,25.4875673417,64.74,6.14,65.0305097627,133.34,90.475,9.708,90.9943453683,25.245,3.508,25.4875673417,65.23,6.2,65.5239872108,133.17
2020-01-22 19:00:00,88.205,8.671,88.6301769489,25.615,3.311,25.8281038019,62.59,5.36,62.8190870675,133.54,88.695,8.721,89.1227180129,25.615,3.311,25.8281038019,63.08,5.41,63.3115668737,133.37
2020-01-22 19:30:00,93.722,6.069,93.9182945171,19.212,2.509,19.3751393543,74.51,3.56,74.5949978216,133.16,94.242,6.099,94.4391463589,19.212,2.509,19.3751393543,75.03,3.59,75.1158372116,132.99
2020-01-22 20:00:00,91.615,4.748,91.7379514105,1.645,-0.662,1.7732086736000001,89.97,5.41,90.132508009,132.06,92.305,4.798,92.4296155407,1.645,-0.662,1.7732086736000001,90.66,5.46,90.8242654801,131.89
2020-01-22 20:30:00,89.091,4.302,89.1948063791,1.541,-0.548,1.6355381377,87.55,4.85,87.6842346149,131.8,89.781,4.352,89.8864164654,1.541,-0.548,1.6355381377,88.24,4.9,88.3759446908,131.63
2020-01-22 21:00:00,85.7355,3.3935,85.8026328413,1.4455,-0.4965,1.528392129,84.29,3.89,84.3797143868,132.06,86.3855,3.4435000000000002,86.4541051801,1.4455,-0.4965,1.528392129,84.94,3.94,85.0313306964,131.89
2020-01-22 21:30:00,81.9815,1.8905,82.0032946442,1.6115,-0.6395000000000001,1.7337509913,80.37,2.5300000000000002,80.4098115904,132.52,82.6215,1.9304999999999999,82.6440505572,1.6115,-0.6395000000000001,1.7337509913,81.01,2.5700000000000003,81.0507557028,132.35
2020-01-22 22:00:00,76.879,0.046,76.8790137619,1.709,-0.664,1.8334603895,75.17,0.71,75.1733529916,132.61,77.469,0.066,77.4690281145,1.709,-0.664,1.8334603895,75.76,0.73,75.7635169458,132.45
2020-01-22 22:30:00,72.4065,-1.1145,72.4150768314,1.7165,-0.7545000000000001,1.8750046667,70.69,-0.36,70.6909166725,133.01,72.9665,-1.0945,72.9747083071,1.7165,-0.7545000000000001,1.8750046667,71.25,-0.34,71.2508112235,132.84
2020-01-22 23:00:00,67.1275,-2.549,67.1758785372,1.7775,-0.579,1.8694243098,65.35,-1.97,65.3796864477,133.62,67.6475,-2.539,67.6951311192,1.7775,-0.579,1.8694243098,65.87,-1.96,65.8991540158,133.44
2020-01-22 23:30:00,62.8225,-3.5095,62.9204505427,1.5025,-0.40950000000000003,1.5573042413,61.32,-3.1,61.398309423,134.76,63.3025,-3.5195,63.4002632999,1.5025,-0.40950000000000003,1.5573042413,61.8,-3.11,61.8782037554,134.58
2020-01-23 00:00:00,59.907,-4.306,60.0615541341,1.427,-0.076,1.4290223931,58.48,-4.23,58.6327834918,135.34,60.367,-4.306,60.5203794188,1.427,-0.076,1.4290223931,58.94,-4.23,59.0915941569,135.16
2020-01-23 00:30:00,59.427,-4.421,59.5912205782,1.557,-0.201,1.5699203801000001,57.87,-4.22,58.0236615529,135.34,59.887,-4.431,60.0506996629,1.557,-0.201,1.5699203801000001,58.33,-4.23,58.4831753584,135.16
2020-01-23 01:00:00,61.259,-3.8535,61.3800826266,1.649,-0.1135,1.6529014641000002,59.61,-3.74,59.7272107167,134.8,61.709,-3.8635,61.8298254344,1.649,-0.1135,1.6529014641000002,60.06,-3.75,60.1769565532,134.63
2020-01-23 01:30:00,60.6045,-4.007,60.7368213627,1.7345000000000002,-0.177,1.7435077429999999,58.87,-3.83,58.9944556717,134.93,61.0645,-4.017,61.1964823274,1.7345000000000002,-0.177,1.7435077429999999,59.33,-3.84,59.454137787,134.76
2020-01-23 02:00:00,59.554,-3.9779999999999998,59.6867104136,1.674,-0.038,1.6744312467,57.88,-3.94,58.0139465991,135.34,60.024,-3.9779999999999998,60.1556735479,1.674,-0.038,1.6744312467,58.35,-3.94,58.4828701416,135.17
2020-01-23 02:30:00,58.8375,-4.3155,58.9955502263,2.0075,0.0045000000000000005,2.0075050436,56.83,-4.32,56.9939584518,135.37,59.2675,-4.3255,59.4251336263,2.0075,0.0045000000000000005,2.0075050436,57.26,-4.33,57.423483872,135.2
2020-01-23 03:00:00,58.1885,-4.371,58.3524393085,1.8285,-0.041,1.8289596086,56.36,-4.33,56.526086898,135.57,58.6385,-4.381,58.8019289076,1.8285,-0.041,1.8289596086,56.81,-4.34,56.9755359782,135.39
2020-01-23 03:30:00,57.555,-4.3205,57.716936381400004,1.915,-0.030500000000000003,1.9152428697000001,55.64,-4.29,55.8051404442,136.12,57.995,-4.3405000000000005,58.1572004592,1.915,-0.030500000000000003,1.9152428697000001,56.08,-4.31,56.2453775879,135.95
2020-01-23 04:00:00,56.9735,-4.372,57.141001796,1.7735,-0.10200000000000001,1.7764307614,55.2,-4.27,55.3649067551,137.0,57.4135,-4.372,57.579721832,1.7735,-0.10200000000000001,1.7764307614,55.64,-4.27,55.8036065143,136.82
2020-01-23 04:30:00,56.6355,-4.465,56.8112320343,1.5455,-0.085,1.5478356663000001,55.09,-4.38,55.2638444193,136.59,57.0555,-4.465,57.2299423838,1.5455,-0.085,1.5478356663000001,55.51,-4.38,55.682533168,136.41
2020-01-23 05:00:00,57.127,-4.343,57.2918473956,1.4969999999999999,-0.093,1.4998859957000001,55.63,-4.25,55.792108761,136.59,57.557,-4.353,57.7213726275,1.4969999999999999,-0.093,1.4998859957000001,56.06,-4.26,56.2216257325,136.41
2020-01-23 05:30:00,58.9105,-4.213,59.0609547777,1.4205,-0.203,1.4349317928,57.49,-4.01,57.6296815886,136.18,59.3605,-4.213,59.509817083,1.4205,-0.203,1.4349317928,57.94,-4.01,58.0785993288,136.0
2020-01-23 06:00:00,61.289,-3.3985,61.3831517865,1.409,-0.0785,1.4111850516,59.88,-3.32,59.9719667845,136.21,61.749,-3.3985,61.8424514654,1.409,-0.0785,1.4111850516,60.34,-3.32,60.4312667416,136.04
2020-01-23 06:30:00,68.1855,-0.484,68.1872177629,1.5455,-0.17400000000000002,1.5552640451,66.64,-0.31,66.6407210345,134.8,68.6955,-0.47400000000000003,68.6971352842,1.5455,-0.17400000000000002,1.5552640451,67.15,-0.30000000000000004,67.1506701381,134.63
2020-01-23 07:00:00,74.6445,2.098,74.6739779592,1.3445,-0.232,1.364369543,73.3,2.33,73.3370227102,134.2,75.2045,2.138,75.2348846231,1.3445,-0.232,1.364369543,73.86,2.37,73.8980141817,134.03
2020-01-23 07:30:00,82.317,4.8305,82.4586091275,1.127,-0.2695,1.1587748919,81.19,5.1,81.3500221266,133.12,82.937,4.8705,83.079887694,1.127,-0.2695,1.1587748919,81.81,5.14,81.971310225,132.95
2020-01-23 08:00:00,78.074,7.7085,78.4536197269,1.084,-0.35150000000000003,1.1395649389,76.99,8.06,77.41074667,132.22,78.674,7.7785,79.05759507,1.084,-0.35150000000000003,1.1395649389,77.59,8.13,78.0147742418,132.05
2020-01-23 08:30:00,79.601,8.743,80.0797056064,0.981,-0.427,1.0699018647,78.62,9.17,79.1529740439,132.67,80.211,8.823,80.6947944418,0.981,-0.427,1.0699018647,79.23,9.25,79.7681352421,132.5
2020-01-23 09:00:00,80.9585,9.446,81.5077029381,1.1885,-0.664,1.3614067173,79.77,10.11,80.4081152621,132.82,81.5685,9.526,82.1228644669,1.1885,-0.664,1.3614067173,80.38,10.19,81.0233330591,132.64
2020-01-23 09:30:00,90.344,9.389,90.8305656539,1.384,-0.591,1.5049043159000002,88.96,9.98,89.518054045,132.69,91.024,9.479,91.516228162,1.384,-0.591,1.5049043159000002,89.64,10.07,90.2038496961,132.52
2020-01-23 10:00:00,91.012,9.2645,91.4823212662,1.822,-0.6755,1.9431891956,89.19,9.94,89.7421846179,132.85,91.702,9.3545,92.1778903764,1.822,-0.6755,1.9431891956,89.88,10.03,90.437908534,132.68
2020-01-23 10:30:00,90.395,8.357,90.7804795867,1.845,-0.883,2.0454129167,88.55,9.24,89.0307817555,132.98,91.085,8.437,91.4749156545,1.845,-0.883,2.0454129167,89.24,9.32,89.7253587343,132.81
2020-01-23 11:00:00,81.914,9.1365,82.4219571974,1.904,-0.7135,2.0332973836,80.01,9.85,80.6140347582,132.98,82.544,9.2165,83.056943167,1.904,-0.7135,2.0332973836,80.64,9.93,81.2490892257,132.81
2020-01-23 11:30:00,90.041,8.7325,90.4634635488,2.191,-0.6075,2.2736616393,87.85,9.34,88.3451079574,132.98,90.691,8.8325,91.1200885494,2.191,-0.6075,2.2736616393,88.5,9.44,89.0020426732,132.81
2020-01-23 12:00:00,90.453,8.805,90.8805437594,2.153,-0.605,2.2363886067,88.3,9.41,88.7999893018,132.92,91.143,8.875,91.574079706,2.153,-0.605,2.2363886067,88.99,9.48,89.4935221119,132.75
2020-01-23 12:30:00,91.3405,8.9245,91.7754522762,2.4305,-0.6555000000000001,2.5173419513,88.91,9.58,89.424630276,132.92,92.0305,9.0145,92.4709367342,2.4305,-0.6555000000000001,2.5173419513,89.6,9.67,90.1203023741,132.75
2020-01-23 13:00:00,91.381,9.0265,91.8257309432,2.351,-0.5435,2.4130050249,89.03,9.57,89.5428712964,132.92,92.061,9.1165,92.5112873829,2.351,-0.5435,2.4130050249,89.71,9.66,90.2285969081,132.75
2020-01-23 13:30:00,90.6025,8.361,90.9874679681,2.4725,-0.46900000000000003,2.5165884149,88.13,8.83,88.5712470275,133.15,91.2725,8.441,91.6619863261,2.4725,-0.46900000000000003,2.5165884149,88.8,8.91,89.2458856195,132.98
2020-01-23 14:00:00,89.0475,7.167,89.3354529022,2.4275,-0.433,2.4658153317,86.62,7.6,86.9527710887,133.4,89.7275,7.237,90.0188781604,2.4275,-0.433,2.4658153317,87.3,7.67,87.6362875754,133.24
2020-01-23 14:30:00,88.601,7.019,88.8785888839,2.431,-0.401,2.4638510506999998,86.17,7.42,86.4888738509,133.43,89.271,7.089,89.5520260072,2.431,-0.401,2.4638510506999998,86.84,7.49,87.1624099024,133.24
2020-01-23 15:00:00,87.825,6.8185,88.0892874716,2.175,-0.3815,2.2082045308,85.65,7.2,85.9520942153,133.55,88.475,6.8885000000000005,88.7427577735,2.175,-0.3815,2.2082045308,86.3,7.27,86.6056747563,133.37
2020-01-23 15:30:00,88.122,6.907,88.3922707764,2.262,-0.343,2.2878577316,85.86,7.25,86.1655505408,133.47,88.792,6.977,89.0656936929,2.262,-0.343,2.2878577316,86.53,7.32,86.8390655178,133.3
2020-01-23 16:00:00,90.0565,7.2015,90.3439803999,2.1565,-0.28850000000000003,2.1757124121,87.9,7.49,88.2185360341,133.38,90.7365,7.2715,91.0273977685,2.1565,-0.28850000000000003,2.1757124121,88.58,7.5600000000000005,88.9020247238,133.21
2020-01-23 16:30:00,84.382,7.7655,84.7385680446,2.992,-0.1145,2.9941900825000003,81.39,7.88,81.770572335,133.56,85.042,7.8455,85.4031242652,2.992,-0.1145,2.9941900825000003,82.05,7.96,82.43521153,133.39
2020-01-23 17:00:00,87.0475,9.4305,87.5568477419,23.5475,3.8405,23.8586293927,63.5,5.59,63.7455731796,133.61,87.5475,9.4805,88.059324529,23.5475,3.8405,23.8586293927,64.0,5.64,64.2480318765,133.44
2020-01-23 17:30:00,90.6675,9.319,91.1451552045,28.8575,3.809,29.1077959875,61.81,5.51,62.0551061557,133.92,91.1475,9.379,91.6287749413,28.8575,3.809,29.1077959875,62.29,5.57,62.5385401173,133.76
2020-01-23 18:00:00,98.3495,7.9825,98.6729165298,24.4595,3.7325,24.7426493428,73.89,4.25,74.0121246824,134.12,98.8995,8.0225,99.2243498669,24.4595,3.7325,24.7426493428,74.44,4.29,74.5635145363,133.95
2020-01-23 18:30:00,98.6645,7.6125,98.9577370219,24.4645,3.8025,24.7582464343,74.2,3.81,74.2977529943,134.31,99.2445,7.6525,99.5390955178,24.4645,3.8025,24.7582464343,74.78,3.85,74.8790417941,134.14
2020-01-23 19:00:00,97.116,6.9565,97.3648311674,19.756,3.1965,20.0129245302,77.36,3.76,77.4513214865,134.11,97.716,6.9865,97.9654420612,19.756,3.1965,20.0129245302,77.96,3.79,78.0520704402,133.94
2020-01-23 19:30:00,94.449,5.721,94.6221086322,4.529,0.441,4.5504199806,89.92,5.28,90.0748844018,133.9,95.109,5.771,95.2839247827,4.529,0.441,4.5504199806,90.58,5.33,90.7366811163,133.73
2020-01-23 20:00:00,91.679,4.9455,91.8122922666,2.1390000000000002,0.0955,2.1411308344,89.54,4.85,89.6712557066,133.71,92.379,4.9955,92.513970087,2.1390000000000002,0.0955,2.1411308344,90.24,4.9,90.3729362143,133.53
2020-01-23 20:30:00,87.5585,3.7755,87.6398614929,2.1385,0.0055000000000000005,2.1385070727,85.42,3.77,85.503153743,133.11,88.2185,3.8255,88.3014053824,2.1385,0.0055000000000000005,2.1385070727,86.08,3.8200000000000003,86.164718998,132.94
2020-01-23 21:00:00,84.451,2.4045,84.4852236859,2.301,-0.0555,2.3016692312,82.15,2.46,82.1868243698,133.39,85.091,2.4445,85.1261056389,2.301,-0.0555,2.3016692312,82.79,2.5,82.8277375038,133.21
2020-01-23 21:30:00,79.8795,0.47900000000000004,79.8809361566,2.3195,-0.171,2.3257947566,77.56,0.65,77.56272365,133.49,80.4995,0.489,80.5009852191,2.3195,-0.171,2.3257947566,78.18,0.66,78.1827858291,133.31
2020-01-23 22:00:00,74.548,-1.5065,74.5632204659,2.248,-0.0165,2.248060553,72.3,-1.49,72.3153517588,133.58,75.118,-1.4965,75.1329051498,2.248,-0.0165,2.248060553,72.87,-1.48,72.885027955,133.41
2020-01-23 22:30:00,70.1625,-2.2605,70.1989050235,2.1125,0.0395,2.1128692577,68.05,-2.3,68.088857385,133.62,70.7025,-2.2605,70.7386271177,2.1125,0.0395,2.1128692577,68.59,-2.3,68.6285516385,133.45
2020-01-23 23:00:00,65.9585,-3.2245,66.0372707075,2.0485,0.0755,2.0498908508,63.91,-3.3,63.9951412218,134.03,66.4585,-3.2345,66.5371641453,2.0485,0.0755,2.0498908508,64.41,-3.31,64.4949936042,133.86
2020-01-23 23:30:00,61.7105,-4.106,61.8469485605,2.0305,0.084,2.0322367603,59.68,-4.19,59.8269044828,135.14,62.1705,-4.116,62.3066009846,2.0305,0.084,2.0322367603,60.14,-4.2,60.2864794129,134.96
2020-01-24 00:00:00,59.011,-4.5575,59.1867293171,2.041,0.1825,2.0491430526,56.97,-4.74,57.1668479103,135.19,59.451,-4.5675,59.6261977427,2.041,0.1825,2.0491430526,57.41,-4.75,57.6061680725,135.01
2020-01-24 00:30:00,58.006,-4.9555,58.2172913854,2.036,0.20450000000000002,2.0462444258,55.97,-5.16,56.2073527219,135.29,58.456,-4.9755,58.6673634677,2.036,0.20450000000000002,2.0462444258,56.42,-5.18,56.657292558,135.11
2020-01-24 01:00:00,59.771,-4.5885,59.9468662505,2.061,0.1615,2.067317888,57.71,-4.75,57.905151757,135.02,60.211,-4.6085,60.3871078398,2.061,0.1615,2.067317888,58.15,-4.77,58.3453117225,134.84
2020-01-24 01:30:00,59.221,-4.6175,59.4007419756,2.041,0.0925,2.0430950174,57.18,-4.71,57.373656847,135.44,59.671,-4.6375,59.8509368953,2.041,0.0925,2.0430950174,57.63,-4.73,57.8237823045,135.26
2020-01-24 02:00:00,58.0655,-4.9775,58.2784505328,2.0355,0.1325,2.0398079566,56.03,-5.11,56.2625363808,135.91,58.4955,-4.9975000000000005,58.7085898868,2.0355,0.1325,2.0398079566,56.46,-5.13,56.6925788794,135.72
2020-01-24 02:30:00,57.091,-5.306,57.3370379162,2.051,0.154,2.056773444,55.04,-5.46,55.310154583,135.98,57.511,-5.326,57.7570895821,2.051,0.154,2.056773444,55.46,-5.48,55.7300816436,135.79
2020-01-24 03:00:00,56.5425,-5.243,56.7850627828,2.0325,0.187,2.0410843319,54.51,-5.43,54.779786418,136.2,56.9725,-5.253,57.2141570352,2.0325,0.187,2.0410843319,54.94,-5.44,55.208669609,136.02
2020-01-24 03:30:00,56.0465,-5.4015,56.3061840698,2.0265,0.23850000000000002,2.0404863391,54.02,-5.64,54.3136262829,135.99,56.4665,-5.4315,56.7271259143,2.0265,0.23850000000000002,2.0404863391,54.44,-5.67,54.734472684,135.81
2020-01-24 04:00:00,55.58,-5.4745,55.8489619442,2.04,0.1555,2.045917948,53.54,-5.63,53.8351975941,136.55,56.0,-5.4945,56.2689037591,2.04,0.1555,2.045917948,53.96,-5.65,54.2549914754,136.37
2020-01-24 04:30:00,54.8865,-5.5525,55.1666397246,2.0265,0.1675,2.0334105586,52.86,-5.72,53.1685809478,136.1,55.2765,-5.5625,55.5556735042,2.0265,0.1675,2.0334105586,53.25,-5.73,53.5574028497,135.92
2020-01-24 05:00:00,55.514,-5.3665,55.7727847453,2.004,0.2235,2.0164246205,53.51,-5.59,53.8011914366,136.01,55.934,-5.3865,56.1927641094,2.004,0.2235,2.0164246205,53.93,-5.61,54.2210014662,135.83
2020-01-24 05:30:00,57.407,-4.6525,57.5952203334,1.9969999999999999,0.2275,2.0099167271,55.41,-4.88,55.6244775256,135.59,57.827,-4.6725,58.0154650524,1.9969999999999999,0.2275,2.0099167271,55.83,-4.9,56.0446152632,135.41
2020-01-24 06:00:00,59.7875,-3.917,59.9156744538,1.9875,0.223,1.9999713123,57.8,-4.14,57.9480767584,135.27,60.2375,-3.927,60.3653686748,1.9875,0.223,1.9999713123,58.25,-4.15,58.3976455005,135.09
2020-01-24 06:30:00,66.038,-1.482,66.0546271506,1.9580000000000002,0.23800000000000002,1.9724117217,64.08,-1.72,64.1030794892,134.57,66.518,-1.482,66.5345071974,1.9580000000000002,0.23800000000000002,1.9724117217,64.56,-1.72,64.5829079556,134.4
2020-01-24 07:00:00,72.3585,0.91,72.3642219764,1.5985,0.28,1.6228377152,70.76,0.63,70.762804495,133.92,72.8885,0.93,72.8944327933,1.5985,0.28,1.6228377152,71.29,0.65,71.2929631871,133.76
2020-01-24 07:30:00,73.203,4.873,73.3650144006,1.193,0.253,1.2195318774000001,72.01,4.62,72.1580522187,133.15,73.753,4.9030000000000005,73.9157927509,1.193,0.253,1.2195318774000001,72.56,4.65,72.7088447164,132.97
2020-01-24 08:00:00,76.95,6.176,77.1974447505,1.19,0.20600000000000002,1.2076986379,75.76,5.97,75.9948583787,133.8,77.53,6.236,77.7803869623,1.19,0.20600000000000002,1.2076986379,76.34,6.03,76.57778072,133.62
2020-01-24 08:30:00,78.9405,7.2235,79.2703064993,1.1805,0.0635,1.1822066232,77.76,7.16,78.0889441598,133.8,79.5405,7.2835,79.8732778375,1.1805,0.0635,1.1822066232,78.36,7.22,78.6919182636,133.62
2020-01-24 09:00:00,86.328,6.9485,86.6071892873,1.468,-0.0115,1.4680450436,84.86,6.96,85.1449423043,133.74,86.958,7.0185,87.2407766257,1.468,-0.0115,1.4680450436,85.49,7.03,85.7785579268,133.57
2020-01-24 09:30:00,88.3545,7.394,88.6633459004,1.8845,-0.106,1.8874788078,86.47,7.5,86.7946478765,133.74,89.0145,7.454,89.3260506585,1.8845,-0.106,1.8874788078,87.13,7.5600000000000005,87.4573638981,133.57
2020-01-24 10:00:00,88.8255,7.797,89.1670491788,2.3255,-0.263,2.3403246036,86.5,8.06,86.874700575,133.83,89.5055,7.877,89.8514421657,2.3255,-0.263,2.3403246036,87.18,8.14,87.5591914079,133.66
2020-01-24 10:30:00,88.0875,7.1085,88.3738560237,3.1375,-0.4315,3.1670330753,84.95,7.54,85.2839615637,134.25,88.7375,7.1685,89.0265763607,3.1375,-0.4315,3.1670330753,85.6,7.6,85.9367209056,134.08
2020-01-24 11:00:00,87.4475,7.124,87.7372020995,2.9775,-0.556,3.028967192,84.47,7.68,84.8184136848,134.34,88.0975,7.194,88.3907412699,2.9775,-0.556,3.028967192,85.12,7.75,85.4720825767,134.17
2020-01-24 11:30:00,87.9475,7.401,88.2583568692,2.9875,-0.399,3.01402675,84.96,7.8,85.3172995353,133.82,88.5875,7.471,88.9019740908,2.9875,-0.399,3.01402675,85.6,7.87,85.9610196543,133.65
2020-01-24 12:00:00,87.894,7.06,88.177087931,2.7439999999999998,-0.33,2.7637720601,85.15,7.39,85.470080145,132.98,88.554,7.13,88.8405752795,2.7439999999999998,-0.33,2.7637720601,85.81,7.46,86.1336618286,132.81
2020-01-24 12:30:00,88.2265,6.912,88.4968420129,3.2665,-0.20800000000000002,3.2731156793,84.96,7.12,85.2578207556,132.78,88.8565,6.9719999999999995,89.1296043762,3.2665,-0.20800000000000002,3.2731156793,85.59,7.18,85.8906310374,132.61
2020-01-24 13:00:00,88.2955,6.5265,88.5363796555,3.0155,-0.24350000000000002,3.0253152728,85.28,6.77,85.5482980544,133.01,88.9655,6.5965,89.2097192155,3.0155,-0.24350000000000002,3.0253152728,85.95,6.84,86.2217379783,132.83
2020-01-24 13:30:00,87.081,5.573,87.2591478872,2.821,-0.147,2.8248274284,84.26,5.72,84.4539282686,133.1,87.731,5.623,87.9110146114,2.821,-0.147,2.8248274284,84.91,5.77,85.1058223625,132.92
2020-01-24 14:00:00,86.046,5.2135,86.20379747,2.786,-0.1965,2.7929210963,83.26,5.41,83.4355781427,133.19,86.676,5.2635,86.835668986,2.786,-0.1965,2.7929210963,83.89,5.46,84.0674949074,133.02
2020-01-24 14:30:00,85.212,4.934,85.3547262898,2.662,-0.166,2.6671707856999998,82.55,5.1,82.7073908427,133.19,85.852,4.984,85.9965473726,2.662,-0.166,2.6671707856999998,83.19,5.15,83.3492567453,133.02
2020-01-24 15:00:00,84.6165,4.536,84.7379924724,2.4065,-0.20400000000000001,2.4151311041,82.21,4.74,82.3465342319,133.54,85.2365,4.5760000000000005,85.3592450075,2.4065,-0.20400000000000001,2.4151311041,82.83,4.78,82.9678088176,133.37
2020-01-24 15:30:00,84.009,3.7745,84.0937508454,2.289,-0.17550000000000002,2.2957180249,81.72,3.95,81.8154074732,133.47,84.629,3.8245,84.7153731105,2.289,-0.17550000000000002,2.2957180249,82.34,4.0,82.4371008709,133.3
2020-01-24 16:00:00,85.4655,4.111,85.5643150574,2.0955,-0.089,2.0973891508,83.37,4.2,83.4757264119,133.34,86.1255,4.141,86.2249942375,2.0955,-0.089,2.0973891508,84.03,4.23,84.1363999705,133.18
2020-01-24 16:30:00,79.2025,5.2955,79.3793318597,2.2425,-0.0145,2.242546878,76.96,5.31,77.1429692195,133.17,79.7925,5.3455,79.9713537868,2.2425,-0.0145,2.242546878,77.55,5.36,77.7350120602,133.0
2020-01-24 17:00:00,89.5695,5.241,89.7227028753,4.0195,0.291,4.0300200062,85.55,4.95,85.6930860688,132.88,90.2195,5.291,90.3745144454,4.0195,0.291,4.0300200062,86.2,5.0,86.3448898314,132.7
2020-01-24 17:30:00,94.3475,6.3775,94.5628006274,23.6575,4.0975,24.0097232908,70.69,2.2800000000000002,70.7267594338,133.23,94.8975,6.4075,95.1135719154,23.6575,4.0975,24.0097232908,71.24,2.31,71.277441733,133.07
2020-01-24 18:00:00,94.5195,6.2455,94.7256150706,23.8295,4.1055,24.1805748588,70.69,2.14,70.7223847166,133.37,95.0595,6.2555,95.2651028473,23.8295,4.1055,24.1805748588,71.23,2.15,71.2624403175,133.2
2020-01-24 18:30:00,94.2105,5.6135,94.3775910505,23.8005,4.0435,24.1415345929,70.41,1.57,70.4275017305,133.85,94.7505,5.6335,94.9178253675,23.8005,4.0435,24.1415345929,70.95,1.5899999999999999,70.9678138313,133.68
2020-01-24 19:00:00,92.0515,4.372,92.1552659171,18.3315,3.112,18.593774126,73.72,1.26,73.7307669837,133.85,92.6215,4.392,92.7255732053,18.3315,3.112,18.593774126,74.29,1.28,74.3010262379,133.68
2020-01-24 19:30:00,88.586,2.9535,88.635221883,4.756,0.7835000000000001,4.8201045891,83.83,2.17,83.8580813041,133.46,89.196,2.9835000000000003,89.2458833126,4.756,0.7835000000000001,4.8201045891,84.44,2.2,84.4686545412,133.28
2020-01-24 20:00:00,86.063,2.398,86.0964016263,2.423,0.218,2.4327870848,83.64,2.18,83.6684050284,133.02,86.703,2.418,86.7367104115,2.423,0.218,2.4327870848,84.28,2.2,84.3087089214,132.85
2020-01-24 20:30:00,83.5715,1.2905,83.5814632709,2.4115,0.24050000000000002,2.4234629149,81.16,1.05,81.1667918548,133.36,84.2015,1.3005,84.2115425729,2.4115,0.24050000000000002,2.4234629149,81.79,1.06,81.796868522,133.19
2020-01-24 21:00:00,80.41,0.178,80.4101970151,2.43,0.168,2.4358004844,77.98,0.01,77.9800006412,133.73,81.02,0.198,81.0202419399,2.43,0.168,2.4358004844,78.59,0.03,78.5900057259,133.56
2020-01-24 21:30:00,75.7265,-2.1015,75.7556539441,2.4265,0.2185,2.4363178159,73.3,-2.32,73.33670568,134.42,76.2965,-2.1015,76.3254362221,2.4265,0.2185,2.4363178159,73.87,-2.32,73.9064225897,134.24
2020-01-24 22:00:00,70.5145,-4.0865,70.6328124352,2.4545,0.2535,2.4675559771,68.06,-4.34,68.1982345813,134.79,71.0545,-4.1065,71.1730659203,2.4545,0.2535,2.4675559771,68.6,-4.36,68.7384142965,134.61
2020-01-24 22:30:00,66.4185,-5.446,66.6413989818,2.4585,0.274,2.4737215385,63.96,-5.72,64.2152629832,135.2,66.9085,-5.476,67.1322124486,2.4585,0.274,2.4737215385,64.45,-5.75,64.7059889037,135.02
2020-01-24 23:00:00,62.368,-6.259,62.6812771488,2.418,0.201,2.426339836,59.95,-6.46,60.2970488498,135.5,62.838,-6.289,63.1519260593,2.418,0.201,2.426339836,60.42,-6.49,60.7675612478,135.32
2020-01-24 23:30:00,58.297,-7.034,58.719820887,2.137,0.136,2.1413231891,56.16,-7.17,56.6158502541,136.72,58.737,-7.064,59.1602507179,2.137,0.136,2.1413231891,56.6,-7.2,57.0561127312,136.54
2020-01-25 00:00:00,55.09,-7.4755,55.594884659,1.08,-0.2155,1.101290266,54.01,-7.26,54.4957585506,136.36,55.51,-7.5055,56.0151107314,1.08,-0.2155,1.101290266,54.43,-7.29,54.9160176998,136.18
2020-01-25 00:30:00,54.1535,-7.7165,54.7005112819,1.3735,-0.0765,1.3756287653000001,52.78,-7.64,53.3300853178,136.74,54.5535,-7.7565,55.1021565322,1.3735,-0.0765,1.3756287653000001,53.18,-7.68,53.7316926962,136.55
2020-01-25 01:00:00,55.2895,-7.34,55.7745857022,1.3995,-0.05,1.4003928913,53.89,-7.29,54.3808440538,136.42,55.7095,-7.38,56.196199073,1.3995,-0.05,1.4003928913,54.31,-7.33,54.8024178299,136.24
2020-01-25 01:30:00,54.3585,-7.4685,54.8691626918,1.3885,-0.0785,1.390717261,52.97,-7.39,53.4830159957,136.16,54.7685,-7.4885,55.2780808685,1.3885,-0.0785,1.390717261,53.38,-7.41,53.891859311,135.98
2020-01-25 02:00:00,53.184,-7.7975,53.7525707502,1.404,-0.1575,1.4128065154,51.78,-7.64,52.340596099,136.5,53.584,-7.8375,54.1541453838,1.404,-0.1575,1.4128065154,52.18,-7.68,52.7421539189,136.31
2020-01-25 02:30:00,52.186,-7.862,52.774895926,1.396,-0.14200000000000002,1.4032034778,50.79,-7.72,51.3733637209,136.45,52.586,-7.892,53.174910061,1.396,-0.14200000000000002,1.4032034778,51.19,-7.75,51.7733386986,136.27
2020-01-25 03:00:00,51.181,-8.012,51.8043135752,1.391,-0.152,1.3992801721,49.79,-7.86,50.4065838954,136.8,51.561,-8.052,52.1859312938,1.391,-0.152,1.3992801721,50.17,-7.9,50.7881767737,136.62
2020-01-25 03:30:00,50.2575,-8.3975,50.9542374342,1.3775,-0.14750000000000002,1.3853744981,48.88,-8.25,49.5713314326,137.15,50.6375,-8.4375,51.3356388146,1.3775,-0.14750000000000002,1.3853744981,49.26,-8.29,49.952694622,136.96
2020-01-25 04:00:00,49.7645,-8.422,50.472126409,1.3845,-0.10200000000000001,1.3882522285,48.38,-8.32,49.0901904661,137.29,50.1445,-8.452,50.8518159386,1.3845,-0.10200000000000001,1.3882522285,48.76,-8.35,49.4697897711,137.11
2020-01-25 04:30:00,49.06,-8.489,49.7890220932,1.37,-0.139,1.3770334055,47.69,-8.35,48.4154789298,136.99,49.43,-8.539,50.1621313443,1.37,-0.139,1.3770334055,48.06,-8.4,48.7885601345,136.8
2020-01-25 05:00:00,48.9375,-8.4255,49.6575065473,1.3875,-0.1555,1.3961864131000001,47.55,-8.27,48.2638104588,136.99,49.2975,-8.4555,50.017386842,1.3875,-0.1555,1.3961864131000001,47.91,-8.3,48.623637256,136.8
2020-01-25 05:30:00,49.621,-8.3905,50.3253825743,1.431,-0.1605,1.4399726560000001,48.19,-8.23,48.8877182941,136.54,49.991,-8.4305,50.6968777268,1.431,-0.1605,1.4399726560000001,48.56,-8.27,49.25917681,136.36
2020-01-25 06:00:00,50.3035,-8.0715,50.946945193,1.4735,-0.1615,1.4823240199,48.83,-7.91,49.4665240339,136.18,50.6835,-8.1015,51.3269078993,1.4735,-0.1615,1.4823240199,49.21,-7.94,49.8464411969,136.0
2020-01-25 06:30:00,53.871,-6.926,54.3144006411,1.491,-0.156,1.4991387528,52.38,-6.77,52.815691797,136.11,54.271,-6.956,54.714964836,1.491,-0.156,1.4991387528,52.78,-6.8,53.2162418816,135.93
2020-01-25 07:00:00,56.934,-6.0625,57.2558666186,1.504,-0.1825,1.5150320954,55.43,-5.88,55.7410019644,136.28,57.354,-6.0925,57.6766839568,1.504,-0.1825,1.5150320954,55.85,-5.91,56.1618251128,136.1
2020-01-25 07:30:00,60.087,-5.337,60.323553758,1.487,-0.217,1.5027501455999999,58.6,-5.12,58.8232471052,135.81,60.527,-5.357,60.7636007656,1.487,-0.217,1.5027501455999999,59.04,-5.14,59.2633208654,135.63
2020-01-25 08:00:00,62.919,-4.468,63.0774411735,1.529,-0.178,1.5393261513,61.39,-4.29,61.5397123815,135.31,63.399,-4.478,63.5569483613,1.529,-0.178,1.5393261513,61.87,-4.3,62.0192462063,135.13
2020-01-25 08:30:00,66.8425,-3.3255,66.9251728164,1.6525,-0.0555,1.6534317343,65.19,-3.27,65.2719618213,134.57,67.3325,-3.3455,67.4155614565,1.6525,-0.0555,1.6534317343,65.68,-3.29,65.7623486503,134.39
2020-01-25 09:00:00,71.2305,-2.0905,71.2611697946,1.6705,-0.1605,1.678192629,69.56,-1.9300000000000002,69.5867695758,133.99,71.7605,-2.0905,71.7909433738,1.6705,-0.1605,1.678192629,70.09,-1.9300000000000002,70.1165672292,133.82
2020-01-25 09:30:00,74.982,-1.2835,74.9929843135,1.772,-0.2335,1.7873181726,73.21,-1.05,73.2175293219,134.1,75.542,-1.2835,75.5529028976,1.772,-0.2335,1.7873181726,73.77,-1.05,73.7774721714,133.92
2020-01-25 10:00:00,77.249,-0.353,77.249806537,1.869,-0.253,1.8860461287999999,75.38,-0.1,75.3800663306,133.83,77.839,-0.353,77.8398004237,1.869,-0.253,1.8860461287999999,75.97,-0.1,75.9700658154,133.66
2020-01-25 10:30:00,78.5815,0.151,78.5816450785,1.9715,-0.359,2.0039194719,76.61,0.51,76.6116975403,133.5,79.1715,0.161,79.1716637014,1.9715,-0.359,2.0039194719,77.2,0.52,77.2017512755,133.32
2020-01-25 11:00:00,79.103,0.42650000000000005,79.1041497726,2.203,-0.4435,2.2471985337,76.9,0.87,76.9049211689,133.34,79.703,0.4565,79.7043072942,2.203,-0.4435,2.2471985337,77.5,0.9,77.5052256303,133.17
2020-01-25 11:30:00,79.024,0.41950000000000004,79.0251134529,2.444,-0.41050000000000003,2.4782345026,76.58,0.8300000000000001,76.5844977786,133.3,79.604,0.4395,79.6052132479,2.444,-0.41050000000000003,2.4782345026,77.16,0.85,77.1646816879,133.12
2020-01-25 12:00:00,79.336,0.25,79.3363938933,2.216,-0.47000000000000003,2.2652937999000002,77.12,0.72,77.1233609226,133.19,79.926,0.27,79.9264560455,2.216,-0.47000000000000003,2.2652937999000002,77.71,0.74,77.7135232762,133.01
2020-01-25 12:30:00,79.541,0.008,79.5410004023,2.291,-0.502,2.3453539179,77.25,0.51,77.2516834768,133.57,80.141,0.028,80.1410048914,2.291,-0.502,2.3453539179,77.85,0.53,77.8518040896,133.39
2020-01-25 13:00:00,79.0785,0.1135,79.0785814522,2.3885,-0.6065,2.464300002,76.69,0.72,76.6933797664,133.72,79.6785,0.1335,79.6786118384,2.3885,-0.6065,2.464300002,77.29,0.74,77.2935424211,133.54
2020-01-25 13:30:00,78.4665,-0.4485,78.4677817611,2.2565,-0.5785,2.3294751555,76.21,0.13,76.2101108778,134.91,79.0665,-0.42850000000000005,79.0676611169,2.2565,-0.5785,2.3294751555,76.81,0.15,76.8101464652,134.73
2020-01-25 14:00:00,77.3655,-1.193,77.3746976682,2.1655,-0.533,2.2301298729,75.2,-0.66,75.2028962208,134.57,77.9455,-1.193,77.9546292355,2.1655,-0.533,2.2301298729,75.78,-0.66,75.7828740548,134.4
2020-01-25 14:30:00,76.31,-1.6145,76.3270771761,1.94,-0.4445,1.9902714011,74.37,-1.17,74.3792027384,133.76,76.88,-1.6145,76.8969505914,1.94,-0.4445,1.9902714011,74.94,-1.17,74.9491327502,133.58
2020-01-25 15:00:00,76.0435,-1.713,76.0627915689,1.7235,-0.333,1.7553749599000001,74.32,-1.38,74.3328110595,133.76,76.6135,-1.703,76.6324251949,1.7235,-0.333,1.7553749599000001,74.89,-1.37,74.9025299973,133.58
2020-01-25 15:30:00,76.2925,-1.7730000000000001,76.3130990411,1.6225,-0.263,1.6436773558,74.67,-1.51,74.6852662846,133.94,76.8725,-1.7730000000000001,76.8929436636,1.6225,-0.263,1.6436773558,75.25,-1.51,75.2651486413,133.77
2020-01-25 16:00:00,76.6465,-1.6755,76.6648111098,1.5765,-0.2555,1.5970699734,75.07,-1.42,75.0834289308,133.94,77.2365,-1.6755,77.2546712665,1.5765,-0.2555,1.5970699734,75.66,-1.42,75.6733242299,133.77
2020-01-25 16:30:00,78.5285,-1.0925,78.5360991424,1.5585,-0.14250000000000002,1.5650011182,76.97,-0.9500000000000001,76.9758624505,133.89,79.1185,-1.0825,79.1259050406,1.5585,-0.14250000000000002,1.5650011182,77.56,-0.9400000000000001,77.565696026,133.71
2020-01-25 17:00:00,81.888,0.2625,81.8884207336,2.818,0.0625,2.8186930039,79.07,0.2,79.07025294,133.24,82.518,0.28250000000000003,82.5184835673,2.818,0.0625,2.8186930039,79.7,0.22,79.7003036381,133.08
2020-01-25 17:30:00,76.87,2.0465,76.8972370261,9.53,1.1965,9.6048171378,67.34,0.85,67.3453643542,132.99,77.39,2.0565,77.4173190717,9.53,1.1965,9.6048171378,67.86,0.86,67.865449236,132.82
2020-01-25 18:00:00,77.8875,1.9475,77.9118438525,9.8075,1.1075,9.8698334586,68.08,0.84,68.0851819414,133.48,78.4175,1.9675,78.4421784661,9.8075,1.1075,9.8698334586,68.61,0.86,68.6153896732,133.31
2020-01-25 18:30:00,85.1535,0.7375,85.1566936212,3.4235,-0.052500000000000005,3.4239025249,81.73,0.79,81.7338179703,133.3,85.7535,0.7475,85.7567578591,3.4235,-0.052500000000000005,3.4239025249,82.33,0.8,82.3338867053,133.12
2020-01-25 19:00:00,83.698,-0.0835,83.6980416512,2.478,-0.4035,2.5106366225,81.22,0.32,81.2206303842,133.66,84.338,-0.0635,84.3380239053,2.478,-0.4035,2.5106366225,81.86,0.34,81.8607060805,133.49
2020-01-25 19:30:00,81.0725,-1.068,81.0795342873,2.5425,-0.358,2.5675806219,78.53,-0.71,78.5332095358,133.6,81.6925,-1.058,81.6993507945,2.5425,-0.358,2.5675806219,79.15,-0.7000000000000001,79.153095328,133.43
2020-01-25 20:00:00,77.844,-2.276,77.8772656942,2.684,-0.296,2.7002725788,75.16,-1.98,75.1860758385,134.61,78.424,-2.276,78.4570197752,2.684,-0.296,2.7002725788,75.74,-1.98,75.7658762241,134.44
2020-01-25 20:30:00,74.904,-3.291,74.9762622235,2.534,-0.331,2.5555267559,72.37,-2.96,72.430508075,135.31,75.464,-3.301,75.5361628427,2.534,-0.331,2.5555267559,72.93,-2.9699999999999998,72.9904500603,135.13
2020-01-25 21:00:00,71.5985,-4.3355,71.7296435409,2.6285,-0.2755,2.6428985035,68.97,-4.06,69.0893949894,135.28,72.1385,-4.3455,72.2692642311,2.6285,-0.2755,2.6428985035,69.51,-4.07,69.6290528443,135.13
2020-01-25 21:30:00,68.12,-5.3515,68.3298833034,3.01,-0.2715,3.0222197554,65.11,-5.08,65.3078747166,135.17,68.64,-5.3715,68.8498555717,3.01,-0.2715,3.0222197554,65.63,-5.1,65.8278580846,134.99
2020-01-25 22:00:00,65.4185,-6.25,65.7163803191,3.1785,-0.23,3.1868106706,62.24,-6.02,62.5304565792,135.68,65.8985,-6.28,66.1970596194,3.1785,-0.23,3.1868106706,62.72,-6.05,63.0111172731,135.5
2020-01-25 22:30:00,62.0355,-6.8955,62.4175550667,2.9955,-0.29550000000000004,3.0100399499,59.04,-6.6,59.4077570693,135.39,62.5055,-6.9254999999999995,62.8879963149,2.9955,-0.29550000000000004,3.0100399499,59.51,-6.63,59.8781846752,135.21
2020-01-25 23:00:00,59.031,-7.443,59.4983798939,3.061,-0.383,3.0848679064,55.97,-7.06,56.413513452,136.34,59.461,-7.483,59.9300075922,3.061,-0.383,3.0848679064,56.4,-7.1,56.8451405135,136.16
2020-01-25 23:30:00,54.4545,-8.3075,55.08454526,3.1245,-0.4475,3.1563834526,51.33,-7.86,51.928301532,135.85,54.8645,-8.3375,55.4943895047,3.1245,-0.4475,3.1563834526,51.74,-7.89,52.3381285489,135.66
2020-01-26 00:00:00,51.7985,-9.0305,52.5797920546,3.2085,-0.4605,3.2413781791,48.59,-8.57,49.3399736522,135.68,52.1885,-9.0705,52.9708740961,3.2085,-0.4605,3.2413781791,48.98,-8.61,49.7310013975,135.5
2020-01-26 00:30:00,50.262,-9.1735,51.0922865631,3.192,-0.5335,3.2362766028,47.07,-8.64,47.856394557,134.99,50.632,-9.2235,51.4652540677,3.192,-0.5335,3.2362766028,47.44,-8.69,48.2293448017,134.82
2020-01-26 01:00:00,51.6,-8.6615,52.3219034655,3.5700000000000003,-0.5215000000000001,3.607888891,48.03,-8.14,48.7148899208,134.73,51.98,-8.711500000000001,52.7049393534,3.5700000000000003,-0.5215000000000001,3.607888891,48.41,-8.19,49.0979042323,134.55
2020-01-26 01:30:00,51.0485,-8.818,51.8045024708,3.7984999999999998,-0.488,3.8297188213,47.25,-8.33,47.978655671,135.17,51.4285,-8.858,52.1857717798,3.7984999999999998,-0.488,3.8297188213,47.63,-8.37,48.3598366416,134.99
2020-01-26 02:00:00,49.725,-9.253,50.5785886913,3.9050000000000002,-0.483,3.9347571717000003,45.82,-8.77,46.6517448763,136.27,50.095,-9.293,50.9496700087,3.9050000000000002,-0.483,3.9347571717000003,46.19,-8.81,47.0226775078,136.08
2020-01-26 02:30:00,49.024,-9.2465,49.8883787896,4.024,-0.29650000000000004,4.034908704,45.0,-8.95,45.8813960119,135.72,49.374,-9.2965,50.241584253,4.024,-0.29650000000000004,4.034908704,45.35,-9.0,46.2344298116,135.54
2020-01-26 03:00:00,47.1945,-9.524000000000001,48.1458970864,4.2745,-0.624,4.3198062746,42.92,-8.9,43.8330514566,136.15,47.5445,-9.564,48.496902749,4.2745,-0.624,4.3198062746,43.27,-8.94,44.1838941244,135.96
2020-01-26 03:30:00,46.8495,-9.68,47.8390849646,3.8395,-0.52,3.8745529097,43.01,-9.16,43.9746028976,136.08,47.1795,-9.72,48.1703603915,3.8395,-0.52,3.8745529097,43.34,-9.2,44.3057061788,135.89
2020-01-26 04:00:00,45.8335,-9.8245,46.8746255718,4.2135,-0.6445000000000001,4.2625065982,41.62,-9.18,42.6203801015,136.74,46.1635,-9.8745,47.2077798938,4.2135,-0.6445000000000001,4.2625065982,41.95,-9.23,42.9534096435,136.56
2020-01-26 04:30:00,43.843,-10.0025,44.9695302983,4.373,-1.0025,4.4864390389,39.47,-9.0,40.4830940023,136.58,44.163,-10.0425,45.2904225554,4.373,-1.0025,4.4864390389,39.79,-9.04,40.8039912263,136.4
2020-01-26 05:00:00,42.9325,-10.153,44.1166971254,4.2825,-1.343,4.4881460816,38.65,-8.81,39.64137485,137.11,43.2325,-10.193,44.4178602057,4.2825,-1.343,4.4881460816,38.95,-8.85,39.9427715613,136.92
2020-01-26 05:30:00,43.828,-10.0445,44.9642698623,3.818,-1.2245,4.0095541211,40.01,-8.82,40.9706297242,136.97,44.158,-10.0845,45.2948794485,3.818,-1.2245,4.0095541211,40.34,-8.86,41.3015157107,136.78
2020-01-26 06:00:00,44.058,-9.9955,45.1776203916,3.588,-1.1955,3.7819259974,40.47,-8.8,41.4157083725,136.43,44.358,-10.0355,45.4790437922,3.588,-1.1955,3.7819259974,40.77,-8.84,41.7173644901,136.24
2020-01-26 06:30:00,46.558,-9.0495,47.4293244128,3.358,-1.3195000000000001,3.6079418302,43.2,-7.73,43.8861356239,135.7,46.898,-9.0895,47.770717121,3.358,-1.3195000000000001,3.6079418302,43.54,-7.77,44.2278701726,135.51
2020-01-26 07:00:00,48.7595,-8.411,49.4796297606,3.6395,-1.231,3.8420464924,45.12,-7.18,45.687709507,135.75,49.1095,-8.441,49.8296445025,3.6395,-1.231,3.8420464924,45.47,-7.21,46.0380820626,135.57
2020-01-26 07:30:00,51.0235,-7.8870000000000005,51.6294714407,4.0335,-1.297,4.2369011376,46.99,-6.59,47.4498493148,136.14,51.3935,-7.917,51.9997185689,4.0335,-1.297,4.2369011376,47.36,-6.62,47.8204349625,135.95
2020-01-26 08:00:00,52.7985,-7.439,53.3199805256,4.3785,-1.2690000000000001,4.5586865707,48.42,-6.17,48.8115283514,136.14,53.1885,-7.459,53.7089677172,4.3785,-1.2690000000000001,4.5586865707,48.81,-6.19,49.2009369829,135.95
2020-01-26 08:30:00,56.263,-6.785,56.6706396117,4.823,-1.255,4.983608532,51.44,-5.53,51.7363943467,135.17,56.643,-6.815,57.0515001906,4.823,-1.255,4.983608532,51.82,-5.5600000000000005,52.1174251091,134.99
2020-01-26 09:00:00,61.2585,-5.458,61.5011673568,5.5585,-1.348,5.7196176664,55.7,-4.11,55.8514288089,134.8,61.6885,-5.478,61.931248302,5.5585,-1.348,5.7196176664,56.13,-4.13,56.2817359363,134.61
2020-01-26 09:30:00,65.652,-4.4705,65.8040308359,6.532,-1.7305000000000001,6.7573407676,59.12,-2.74,59.1834605274,135.08,66.102,-4.4705,66.2529982284,6.532,-1.7305000000000001,6.7573407676,59.57,-2.74,59.6329816461,134.89
2020-01-26 10:00:00,69.9225,-3.2615,69.998524188,6.6925,-1.7315,6.9128610936,63.23,-1.53,63.2485082828,134.4,70.4125,-3.2615,70.4879957049,6.6925,-1.7315,6.9128610936,63.72,-1.53,63.7383659973,134.22
2020-01-26 10:30:00,73.024,-2.571,73.0692453567,6.474,-1.9809999999999999,6.7703055322,66.55,-0.59,66.5526152754,135.07,73.544,-2.561,73.5885769464,6.474,-1.9809999999999999,6.7703055322,67.07,-0.58,67.0725077808,134.89
2020-01-26 11:00:00,75.3665,-1.6835,75.3853002548,6.0765,-1.5635,6.2744230412,69.29,-0.12,69.290103911,134.59,75.8865,-1.6635,75.9047305146,6.0765,-1.5635,6.2744230412,69.81,-0.1,69.8100716229,134.41
2020-01-26 11:30:00,78.7105,-1.009,78.7169669846,5.8004999999999995,-1.059,5.8963786556,72.91,0.05,72.9100171444,134.82,79.2705,-1.009,79.2769213028,5.8004999999999995,-1.059,5.8963786556,73.47,0.05,73.4700170137,134.64
2020-01-26 12:00:00,80.733,-0.7235,80.7362418078,6.333,-0.7135,6.3730660792,74.4,-0.01,74.400000672,134.66,81.313,-0.7235,81.3162186851,6.333,-0.7135,6.3730660792,74.98,-0.01,74.9800006668,134.47
2020-01-26 12:30:00,81.6905,-0.623,81.6928755722,5.7505,-0.723,5.7957725326,75.94,0.1,75.9400658414,134.13,82.2705,-0.603,82.2727098086,5.7505,-0.723,5.7957725326,76.52,0.12,76.520094093,133.95
2020-01-26 13:00:00,81.6585,-0.6045,81.6607374599,5.4785,-0.7645000000000001,5.5315840860000005,76.18,0.16,76.1801680229,134.25,82.2485,-0.5845,82.2505768521,5.4785,-0.7645000000000001,5.5315840860000005,76.77,0.18,76.7702110196,134.07
2020-01-26 13:30:00,80.1095,-0.926,80.1148517208,3.8895,-0.736,3.9585232411,76.22,-0.19,76.2202368141,134.53,80.7095,-0.916,80.7146978329,3.8895,-0.736,3.9585232411,76.82,-0.18,76.8202108823,134.35
2020-01-26 14:00:00,78.616,-1.3559999999999999,78.6276935437,3.706,-0.606,3.7552193012,74.91,-0.75,74.9137544113,134.72,79.196,-1.346,79.2074373528,3.706,-0.606,3.7552193012,75.49,-0.74,75.4936268833,134.53
