Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-26 14:30:00,76.343,-2.107,76.3720701435,4.013,-0.8270000000000001,4.0973281538,72.33,-1.28,72.341324981,134.86,76.903,-2.107,76.9318585373,4.013,-0.8270000000000001,4.0973281538,72.89,-1.28,72.9012379867,134.68
2020-01-26 15:00:00,75.5145,-2.1885,75.54620601,3.6345,-0.7685000000000001,3.7148596877999998,71.88,-1.42,71.8940247865,134.86,76.0645,-2.1785,76.0956899075,3.6345,-0.7685000000000001,3.7148596877999998,72.43,-1.4100000000000001,72.4437229855,134.68
2020-01-26 15:30:00,75.7545,-2.393,75.7922866738,3.6145,-0.793,3.7004674367,72.14,-1.6,72.1577410955,134.92,76.3245,-2.403,76.3623186477,3.6145,-0.793,3.7004674367,72.71,-1.6099999999999999,72.7278227366,134.74
2020-01-26 16:00:00,75.9585,-2.1325,75.9884285829,3.2385,-0.7125,3.3159521257,72.72,-1.42,72.7338628151,134.7,76.5185,-2.1225,76.5479317062,3.2385,-0.7125,3.3159521257,73.28,-1.4100000000000001,73.2935638375,134.53
2020-01-26 16:30:00,75.895,-2.2395,75.9280342512,2.545,-0.47950000000000004,2.5897770657,73.35,-1.76,73.3711121628,134.78,76.455,-2.2395,76.4877923936,2.545,-0.47950000000000004,2.5897770657,73.91,-1.76,73.930952246,134.6
2020-01-26 17:00:00,70.3655,-0.1675,70.3656993606,4.6555,0.2325,4.6613020177,65.71,-0.4,65.7112174594,134.33,70.9055,-0.1675,70.9056978423,4.6555,0.2325,4.6613020177,66.25,-0.4,66.2512075362,134.15
2020-01-26 17:30:00,76.106,2.856,76.1595691427,23.246,3.786,23.5522888909,52.86,-0.93,52.8681804113,134.4,76.516,2.856,76.5692823004,23.246,3.786,23.5522888909,53.27,-0.93,53.2781174592,134.22
2020-01-26 18:00:00,78.543,3.1495,78.6061206221,19.403,2.9995000000000003,19.6334767489,59.14,0.15,59.1401902263,134.26,78.993,3.1495,79.0557613286,19.403,2.9995000000000003,19.6334767489,59.59,0.15,59.5901887898,134.08
2020-01-26 18:30:00,78.1405,2.76,78.1892277763,16.2905,2.29,16.450668383100002,61.85,0.47000000000000003,61.8517857462,133.62,78.6205,2.7800000000000002,78.6696346772,16.2905,2.29,16.450668383100002,62.33,0.49,62.3319260091,133.45
2020-01-26 19:00:00,75.523,1.1605,75.5319156996,3.923,0.3105,3.9352686376,71.6,0.85,71.6050452133,133.62,76.043,1.1705,76.0520079896,3.923,0.3105,3.9352686376,72.12,0.86,72.1251273829,133.45
2020-01-26 19:30:00,81.6415,-0.057,81.641519898,1.7215,-0.23700000000000002,1.7377373939,79.92,0.18,79.9202027024,133.46,82.2615,-0.047,82.2615134267,1.7215,-0.23700000000000002,1.7377373939,80.54,0.19,80.5402241119,133.28
2020-01-26 20:00:00,79.859,-1.0485,79.8658827864,1.899,-0.20850000000000002,1.9104118012,77.96,-0.84,77.9645252663,134.39,80.459,-1.0385,80.4657017819,1.899,-0.20850000000000002,1.9104118012,78.56,-0.8300000000000001,78.5643844245,134.21
2020-01-26 20:30:00,76.191,-2.3295,76.2266033039,1.9609999999999999,-0.48950000000000005,2.0211707622,74.23,-1.8399999999999999,74.252801294,135.05,76.771,-2.3295,76.8063344474,1.9609999999999999,-0.48950000000000005,2.0211707622,74.81,-1.8399999999999999,74.8326245698,134.88
2020-01-26 21:00:00,72.542,-3.1775,72.6115574151,2.442,-0.48750000000000004,2.4901847823,70.1,-2.69,70.1515937096,135.91,73.082,-3.1875,73.1514790025,2.442,-0.48750000000000004,2.4901847823,70.64,-2.7,70.6915808283,135.73
2020-01-26 21:30:00,69.1115,-4.221,69.240279269,3.1515,-0.781,3.2468312629,65.96,-3.44,66.049641937,135.85,69.6215,-4.231,69.7499435358,3.1515,-0.781,3.2468312629,66.47,-3.45,66.5594726542,135.66
2020-01-26 22:00:00,64.812,-5.298,65.0281796454,3.302,-1.308,3.5516289221,61.51,-3.99,61.6392748173,136.77,65.292,-5.308,65.5074051387,3.302,-1.308,3.5516289221,61.99,-4.0,62.1189190183,136.59
2020-01-26 22:30:00,61.464,-5.9395,61.7503113859,4.154,-1.4095,4.3866167202,57.31,-4.53,57.4887554223,137.24,61.924,-5.9595,62.2101070265,4.154,-1.4095,4.3866167202,57.77,-4.55,57.9489033546,137.06
2020-01-26 23:00:00,56.9995,-6.5355,57.372953214,5.0595,-1.7555,5.3554010587,51.94,-4.78,52.1594861938,136.92,57.4095,-6.5455,57.7814352582,5.0595,-1.7555,5.3554010587,52.35,-4.79,52.5686845945,136.74
2020-01-26 23:30:00,53.724,-6.945,54.1710365509,5.304,-1.7349999999999999,5.5805592014,48.42,-5.21,48.6994917838,136.5,54.104,-6.965,54.5504724178,5.304,-1.7349999999999999,5.5805592014,48.8,-5.23,49.0794549684,136.33
2020-01-27 00:00:00,50.912,-7.4345,51.4519536485,5.442,-1.6945000000000001,5.6997100146,45.47,-5.74,45.8308684186,136.85,51.262,-7.4545,51.8011796608,5.442,-1.6945000000000001,5.6997100146,45.82,-5.76,46.1806236424,136.67
2020-01-27 00:30:00,49.775,-7.3225,50.3107307763,6.135,-2.0825,6.4788140311,43.64,-5.24,43.9534663024,135.44,50.115,-7.3325,50.6485812363,6.135,-2.0825,6.4788140311,43.98,-5.25,44.2922442421,135.26
2020-01-27 01:00:00,51.9075,-6.9055,52.3648210777,6.3975,-1.7955,6.6446840783,45.51,-5.11,45.7959845401,134.87,52.2675,-6.9254999999999995,52.7243217737,6.3975,-1.7955,6.6446840783,45.87,-5.13,46.1559725279,134.69
2020-01-27 01:30:00,51.406,-6.9205000000000005,51.8697422034,6.106,-1.7205,6.3437651478,45.3,-5.2,45.5974780004,134.51,51.756,-6.9405,52.2192883545,6.106,-1.7205,6.3437651478,45.65,-5.22,45.9474798003,134.33
2020-01-27 02:00:00,50.648,-6.8425,51.1081178508,5.848,-1.6325,6.0715863043,44.8,-5.21,45.1019301139,134.96,51.008,-6.8625,51.4675623111,5.848,-1.6325,6.0715863043,45.16,-5.23,45.4618356427,134.78
2020-01-27 02:30:00,49.5755,-6.966,50.0625144819,6.6955,-1.726,6.9143905191,42.88,-5.24,43.1989814695,134.71,49.9055,-6.996,50.393481188,6.6955,-1.726,6.9143905191,43.21,-5.27,43.5301849295,134.53
2020-01-27 03:00:00,49.2885,-7.343,49.8324781769,6.4685,-1.583,6.6593829481,42.82,-5.76,43.2056709241,135.54,49.6185,-7.3629999999999995,50.1618312191,6.4685,-1.583,6.6593829481,43.15,-5.78,43.535398241,135.36
2020-01-27 03:30:00,49.0735,-7.466,49.6381864924,6.4535,-1.596,6.6479228523,42.62,-5.87,43.0223348971,135.21,49.4035,-7.486,49.9674494871,6.4535,-1.596,6.6479228523,42.95,-5.89,43.3519849603,135.03
2020-01-27 04:00:00,48.0975,-7.5155,48.6811282377,5.6575,-1.7755,5.9295620833000005,42.44,-5.74,42.826407741,135.5,48.4375,-7.5455,49.0216888377,5.6575,-1.7755,5.9295620833000005,42.78,-5.77,43.1673638296,135.32
2020-01-27 04:30:00,47.8365,-7.4835,48.4183178611,4.1465,-1.8735,4.5501059878,43.69,-5.61,44.0487025916,134.24,48.1765,-7.5035,48.7573344688,4.1465,-1.8735,4.5501059878,44.03,-5.63,44.3884872461,134.05
2020-01-27 05:00:00,48.3255,-7.1215,48.8474125466,3.7555,-1.8415,4.1826908205,44.57,-5.28,44.8816588374,134.32,48.6755,-7.1515,49.198051308,3.7555,-1.8415,4.1826908205,44.92,-5.31,45.2327591464,134.14
2020-01-27 05:30:00,50.89,-6.702,51.3294155821,4.36,-1.8519999999999999,4.7370353598,46.53,-4.85,46.7820841776,135.42,51.24,-6.7219999999999995,51.6790371814,4.36,-1.8519999999999999,4.7370353598,46.88,-4.87,47.1322745048,135.24
2020-01-27 06:00:00,55.3255,-5.555,55.6036777133,4.1855,-0.9550000000000001,4.2930682792,51.14,-4.6,51.3464662854,135.25,55.7055,-5.565,55.982782668,4.1855,-0.9550000000000001,4.2930682792,51.52,-4.61,51.7258397709,135.07
2020-01-27 06:30:00,62.619,-2.539,62.6704530221,3.779,-1.029,3.9165906092,58.84,-1.51,58.8593722359,134.86,63.069,-2.549,63.1204892408,3.779,-1.029,3.9165906092,59.29,-1.52,59.3094806924,134.69
2020-01-27 07:00:00,68.8715,-0.151,68.8716655327,3.2615,-1.211,3.4790664337,65.61,1.06,65.6185621604,134.75,69.3715,-0.121,69.371605526,3.2615,-1.211,3.4790664337,66.11,1.09,66.1189851707,134.57
2020-01-27 07:30:00,78.477,3.097,78.5380859074,2.847,-0.833,2.9663610704,75.63,3.93,75.7320394549,133.93,79.047,3.117,79.10843127,2.847,-0.833,2.9663610704,76.2,3.95,76.3023099257,133.76
2020-01-27 08:00:00,81.174,4.6425,81.3066484505,2.634,-1.0575,2.8383555538,78.54,5.7,78.7465656394,133.12,81.764,4.6925,81.8985424306,2.634,-1.0575,2.8383555538,79.13,5.75,79.3386374978,132.95
2020-01-27 08:30:00,83.9965,6.2265,84.2269631086,2.1665,-1.0035,2.3876210964,81.83,7.23,82.148778445,132.88,84.6165,6.2765,84.8489630137,2.1665,-1.0035,2.3876210964,82.45,7.28,82.7707732234,132.71
2020-01-27 09:00:00,85.1735,7.0715,85.4665502668,2.5935,-0.9785,2.7719495847,82.58,8.05,82.9714342409,132.88,85.8135,7.1215,86.1084928709,2.5935,-0.9785,2.7719495847,83.22,8.1,83.6132668899,132.71
2020-01-27 09:30:00,85.6555,6.8955,85.9326049908,3.9755000000000003,-1.3245,4.1903341752,81.68,8.22,82.0925745729,133.22,86.2755,6.9655000000000005,86.5562250245,3.9755000000000003,-1.3245,4.1903341752,82.3,8.29,82.7164681306,133.05
2020-01-27 10:00:00,87.517,7.4695,87.8351792806,4.197,-1.1605,4.3544884028,83.32,8.63,83.7657406103,133.06,88.157,7.5395,88.4788150308,4.197,-1.1605,4.3544884028,83.96,8.7,84.4095468534,132.89
2020-01-27 10:30:00,85.7325,6.71,85.9946838837,5.1925,-1.67,5.4544437159,80.54,8.38,80.9747861992,133.21,86.3525,6.77,86.6174760441,5.1925,-1.67,5.4544437159,81.16,8.44,81.5976666333,133.04
2020-01-27 11:00:00,85.49,6.829,85.7623188877,5.26,-1.641,5.5100345734000005,80.23,8.47,80.6758563636,133.21,86.1,6.889,86.375160324,5.26,-1.641,5.5100345734000005,80.84,8.53,81.2887845893,133.04
2020-01-27 11:30:00,87.164,7.4715,87.4836339452,4.374,-1.1785,4.5299821468,82.79,8.65,83.2406547307,132.89,87.794,7.5515,88.118168321,4.374,-1.1785,4.5299821468,83.42,8.73,83.8755584184,132.72
2020-01-27 12:00:00,89.3555,8.609,89.769261227,4.4255,-1.171,4.5778041952,84.93,9.78,85.4912469204,132.66,90.0055,8.669,90.4220193938,4.4255,-1.171,4.5778041952,85.58,9.84,86.1438448178,132.48
2020-01-27 12:30:00,91.398,9.339,91.8738881565,4.408,-1.191,4.566064498,86.99,10.53,87.6250021398,132.66,92.068,9.419,92.5485504208,4.408,-1.191,4.566064498,87.66,10.61,88.2997604753,132.48
2020-01-27 13:00:00,92.485,9.2875,92.9501634278,7.815,-0.4625,7.8286736584,84.67,9.75,85.2295218806,132.99,93.135,9.3675,93.60490522,7.815,-0.4625,7.8286736584,85.32,9.83,85.8844066173,132.82
2020-01-27 13:30:00,92.0905,8.539,92.4855378492,11.3305,0.679,11.3508268972,80.76,7.86,81.1415873643,133.47,92.7205,8.599,93.1183865907,11.3305,0.679,11.3508268972,81.39,7.92,81.7744367147,133.29
2020-01-27 14:00:00,90.1835,7.6745,90.5094559839,10.3435,0.49450000000000005,10.355313732599999,79.84,7.18,80.1621980737,133.9,90.8035,7.7345,91.1323109687,10.3435,0.49450000000000005,10.355313732599999,80.46,7.24,80.7850803057,133.73
2020-01-27 14:30:00,89.094,7.586,89.4163756367,10.264,0.616,10.2824681862,78.83,6.97,79.1375372374,134.97,89.694,7.636,90.0184543969,10.264,0.616,10.2824681862,79.43,7.02,79.7396093544,134.79
2020-01-27 15:00:00,88.372,7.013,88.649831094,10.602,0.753,10.6287070239,77.77,6.26,78.0215386929,134.97,88.972,7.063,89.2519061589,10.602,0.753,10.6287070239,78.37,6.31,78.6236160451,134.79
2020-01-27 15:30:00,86.887,6.318,87.1164042704,11.147,0.508,11.1585694872,75.74,5.8100000000000005,75.9625150979,134.86,87.457,6.368,87.6885298828,11.147,0.508,11.1585694872,76.31,5.86,76.5346699215,134.69
2020-01-27 16:00:00,88.297,6.4565,88.5327431025,3.037,-0.7535000000000001,3.1290783387,85.26,7.21,85.5643132386,134.49,88.927,6.5065,89.1647120292,3.037,-0.7535000000000001,3.1290783387,85.89,7.26,86.1962858829,134.32
2020-01-27 16:30:00,89.7125,6.1965,89.9262434915,6.5125,-0.29350000000000004,6.5191102537,83.2,6.49,83.4527417165,134.49,90.3825,6.2565,90.5987864074,6.5125,-0.29350000000000004,6.5191102537,83.87,6.55,84.1253790482,134.32
2020-01-27 17:00:00,92.2215,7.259,92.5067464742,24.6715,3.3890000000000002,24.9031771718,67.55,3.87,67.6607670663,135.17,92.7515,7.299,93.0382510221,24.6715,3.3890000000000002,24.9031771718,68.08,3.91,68.192187969,134.99
2020-01-27 17:30:00,87.924,9.0985,88.3935092541,26.034,3.4385,26.2600921219,61.89,5.66,62.1482718987,134.57,88.394,9.1485,88.8661594098,26.034,3.4385,26.2600921219,62.36,5.71,62.6208727183,134.39
2020-01-27 18:00:00,88.5255,8.6955,88.9515366393,26.485500000000002,2.9355,26.6476803962,62.04,5.76,62.3068150366,134.68,89.0155,8.7455,89.4440775597,26.485500000000002,2.9355,26.6476803962,62.53,5.8100000000000005,62.7993391685,134.5
2020-01-27 18:30:00,85.9735,8.233,86.3668049151,26.9035,2.623,27.0310643751,59.07,5.61,59.3357986379,134.44,86.4335,8.283,86.8294766266,26.9035,2.623,27.0310643751,59.53,5.66,59.7984656994,134.27
2020-01-27 19:00:00,84.4265,7.8045,84.7864619058,28.0865,2.6745,28.2135505121,56.34,5.13,56.5730722164,134.36,84.8665,7.8545,85.2291968313,28.0865,2.6745,28.2135505121,56.78,5.18,57.015794303,134.18
2020-01-27 19:30:00,87.6515,5.392,87.8171914619,23.1015,1.712,23.1648493682,64.55,3.68,64.6548134326,133.52,88.0915,5.422,88.2582033369,23.1015,1.712,23.1648493682,64.99,3.71,65.0958078527,133.34
2020-01-27 20:00:00,85.8385,3.7765,85.9215341722,5.0385,-1.5035,5.2580409375,80.8,5.28,80.9723310767,133.07,86.4685,3.8365,86.5535685255,5.0385,-1.5035,5.2580409375,81.43,5.34,81.6049048771,132.9
2020-01-27 20:30:00,83.054,3.0615,83.1104066784,4.784,-1.2185,4.9367396377,78.27,4.28,78.3869332223,133.07,83.654,3.0915,83.7111049279,4.784,-1.2185,4.9367396377,78.87,4.31,78.987676254,132.9
2020-01-27 21:00:00,79.4975,2.32,79.5313454322,3.6875,-1.5899999999999999,4.0156887641,75.81,3.91,75.9107647175,132.85,80.0775,2.35,80.1119747993,3.6875,-1.5899999999999999,4.0156887641,76.39,3.94,76.4915400551,132.67
2020-01-27 21:30:00,75.2495,1.0515,75.2568462168,3.9195,-1.6385,4.248195205,71.33,2.69,71.3807046757,133.32,75.7995,1.0915,75.8073583005,3.9195,-1.6385,4.248195205,71.88,2.73,71.9318239724,133.14
2020-01-27 22:00:00,70.3265,-0.41450000000000004,70.327721508,3.2665,-1.4945,3.5921515141,67.06,1.08,67.0686961257,133.85,70.8365,-0.4045,70.8376549054,3.2665,-1.4945,3.5921515141,67.57,1.09,67.5787910516,133.67
2020-01-27 22:30:00,65.964,-2.125,65.9982190745,3.404,-1.495,3.7178274570000003,62.56,-0.63,62.5631720743,134.98,66.464,-2.115,66.4976429733,3.404,-1.495,3.7178274570000003,63.06,-0.62,63.0630478172,134.79
2020-01-27 23:00:00,60.7255,-3.1705,60.8082101406,3.6055,-1.6804999999999999,3.9779027766,57.12,-1.49,57.1394303437,135.18,61.1655,-3.1705,61.2476159577,3.6055,-1.6804999999999999,3.9779027766,57.56,-1.49,57.5792818642,135.0
2020-01-27 23:30:00,58.9545,-3.7439999999999998,59.0732647333,2.9845,-0.9440000000000001,3.1302358138,55.97,-2.8,56.0399937545,135.72,59.3745,-3.734,59.4917978065,2.9845,-0.9440000000000001,3.1302358138,56.39,-2.79,56.4589780283,135.53
2020-01-28 00:00:00,55.1975,-4.455,55.3769900884,4.8675,-1.065,4.9826480159,50.33,-3.39,50.4440382999,136.12,55.5875,-4.465,55.7665345996,4.8675,-1.065,4.9826480159,50.72,-3.4,50.8338312544,135.94
2020-01-28 00:30:00,55.4695,-4.9825,55.6928248206,3.2995,-0.8825000000000001,3.4154804201,52.17,-4.1,52.3308599203,136.2,55.8695,-5.0025,56.0930123679,3.2995,-0.8825000000000001,3.4154804201,52.57,-4.12,52.7311985451,136.02
2020-01-28 01:00:00,56.3515,-4.4905,56.5301348176,2.6415,-0.9005000000000001,2.7907745341,53.71,-3.59,53.8298448818,135.76,56.7715,-4.5005,56.9496067809,2.6415,-0.9005000000000001,2.7907745341,54.13,-3.6,54.2495797219,135.57
2020-01-28 01:30:00,55.4445,-4.3245000000000005,55.6128931139,4.0045,-1.0545,4.1410132214,51.44,-3.27,51.5438308627,135.64,55.8445,-4.3345,56.0124635282,4.0045,-1.0545,4.1410132214,51.84,-3.2800000000000002,51.9436617885,135.46
2020-01-28 02:00:00,53.829,-4.6175,54.0266836596,5.909,-1.1975,6.0291199399,47.92,-3.42,48.0418858914,136.28,54.199,-4.6275,54.3961888118,5.909,-1.1975,6.0291199399,48.29,-3.43,48.4116618182,136.1
2020-01-28 02:30:00,52.2775,-4.345,52.4577547294,7.0675,-1.415,7.2077584067,45.21,-2.93,45.3048452155,136.38,52.6275,-4.365,52.8082094115,7.0675,-1.415,7.2077584067,45.56,-2.95,45.6554060326,136.2
2020-01-28 03:00:00,51.861,-4.3935,52.0467689991,6.961,-1.3135,7.0838409955,44.9,-3.08,45.0055152176,136.41,52.211,-4.3835,52.3946905063,6.961,-1.3135,7.0838409955,45.25,-3.07,45.3540229748,136.23
2020-01-28 03:30:00,51.499,-4.9885,51.740043808,6.579,-1.2785,6.7020745482,44.92,-3.71,45.0729464313,136.92,51.839,-5.0085,52.0803897187,6.579,-1.2785,6.7020745482,45.26,-3.73,45.4134396407,136.73
2020-01-28 04:00:00,51.2675,-5.4565,51.5570552737,6.2375,-1.0265,6.3214008337,45.03,-4.43,45.2473844548,136.73,51.6075,-5.4665,51.8962106372,6.2375,-1.0265,6.3214008337,45.37,-4.44,45.5867360095,136.54
2020-01-28 04:30:00,51.0345,-5.6575,51.3471274416,5.7945,-1.4275,5.9677455123000005,45.24,-4.23,45.4373249653,136.66,51.3845,-5.6775,51.6972034689,5.7945,-1.4275,5.9677455123000005,45.59,-4.25,45.7876686456,136.48
2020-01-28 05:00:00,50.777,-5.2125,51.0438427751,5.547,-1.5825,5.7683199677,45.23,-3.63,45.3754316784,136.25,51.127,-5.2125,51.3920255025,5.547,-1.5825,5.7683199677,45.58,-3.63,45.724318475,136.07
2020-01-28 05:30:00,53.065,-4.8925,53.2900626876,6.355,-1.7825000000000002,6.6002523626,46.71,-3.11,46.8134190163,136.0,53.415,-4.9025,53.6395071869,6.355,-1.7825000000000002,6.6002523626,47.06,-3.12,47.1633120126,135.82
2020-01-28 06:00:00,56.279,-4.0105,56.4217152456,6.9190000000000005,-1.4905,7.0777221795,49.36,-2.52,49.4242855285,136.08,56.659,-4.0105,56.8007604813,6.9190000000000005,-1.4905,7.0777221795,49.74,-2.52,49.8037950361,135.9
2020-01-28 06:30:00,63.4885,-1.441,63.5048511001,6.1785,-1.521,6.3629634016,57.31,0.08,57.3100558367,134.77,63.908500000000004,-1.451,63.9249698729,6.1785,-1.521,6.3629634016,57.73,0.07,57.7300424389,134.59
2020-01-28 07:00:00,71.1795,1.309,71.1915353202,5.2395,-1.5310000000000001,5.4586006678,65.94,2.84,66.0011302934,133.57,71.6595,1.329,71.6718227845,5.2395,-1.5310000000000001,5.4586006678,66.42,2.86,66.4815463117,133.39
2020-01-28 07:30:00,77.993,4.2385,78.1080849288,5.803,-1.9715,6.1287536457,72.19,6.21,72.4566090843,133.03,78.533,4.2885,78.6500052209,5.803,-1.9715,6.1287536457,72.73,6.26,72.9989075261,132.85
2020-01-28 08:00:00,81.5305,5.697,81.7292985364,6.0305,-2.183,6.4134561081,75.5,7.88,75.9101073639,133.33,82.1205,5.747,82.3213491705,6.0305,-2.183,6.4134561081,76.09,7.93,76.502111082,133.15
2020-01-28 08:30:00,83.101,6.521,83.3564613092,6.001,-2.119,6.3641308912,77.1,8.64,77.5825985644,133.45,83.681,6.5809999999999995,83.9393788516,6.001,-2.119,6.3641308912,77.68,8.7,78.1656727726,133.26
2020-01-28 09:00:00,83.534,6.8745,83.8163940184,6.504,-2.3355,6.9106133049,77.03,9.21,77.5786375235,133.8,84.124,6.9445,84.4101501968,6.504,-2.3355,6.9106133049,77.62,9.28,78.1727753121,133.62
2020-01-28 09:30:00,82.761,6.906,83.0486360936,8.491,-3.114,9.0440077952,74.27,10.02,74.9428669054,133.35,83.331,6.976,83.6224858337,8.491,-3.114,9.0440077952,74.84,10.09,75.5171086576,133.17
2020-01-28 10:00:00,80.766,6.062,80.9931762558,11.936,-3.998,12.5877758162,68.83,10.06,69.5612859283,134.01,81.296,6.132,81.526934445,11.936,-3.998,12.5877758162,69.36,10.13,70.0958379649,133.82
2020-01-28 10:30:00,79.349,5.3975,79.5323632696,13.629,-4.2625,14.2800051558,65.72,9.66,66.4261544875,134.49,79.849,5.4775,80.0366528988,13.629,-4.2625,14.2800051558,66.22,9.74,66.9324734341,134.31
2020-01-28 11:00:00,76.2635,5.123,76.4353750645,13.7835,-4.677,14.5553839266,62.48,9.8,63.2438961482,134.15,76.7535,5.193,76.9289738086,13.7835,-4.677,14.5553839266,62.97,9.87,63.7388249029,133.97
2020-01-28 11:30:00,77.3635,5.9305,77.590475978,7.5635,-3.6195,8.3849455872,69.8,9.55,70.4502838887,134.07,77.8635,6.0005,78.0943700436,7.5635,-3.6195,8.3849455872,70.3,9.62,70.9551576702,133.89
2020-01-28 12:00:00,82.2805,7.1145,82.5875098941,5.7605,-2.9255,6.460797977,76.52,10.04,77.1758511453,133.97,82.8705,7.1845,83.1813489341,5.7605,-2.9255,6.460797977,77.11,10.11,77.7699440658,133.79
2020-01-28 12:30:00,83.7775,7.1315,84.0804840525,6.8375,-3.1585,7.5317679531,76.94,10.29,77.6250455716,133.74,84.3575,7.2015,84.6643337451,6.8375,-3.1585,7.5317679531,77.52,10.36,78.2092066192,133.57
2020-01-28 13:00:00,81.2525,6.439,81.5072357355,7.7325,-3.721,8.5812235287,73.52,10.16,74.2187038421,133.68,81.8125,6.509,82.0710194725,7.7325,-3.721,8.5812235287,74.08,10.23,74.7830147828,133.5
2020-01-28 13:30:00,80.009,5.9535,80.2301953335,6.479,-3.3965,7.3153026766,73.53,9.35,74.1220844283,134.0,80.569,6.0235,80.7938507143,6.479,-3.3965,7.3153026766,74.09,9.42,74.6864412059,133.83
2020-01-28 14:00:00,77.6165,5.1015,77.7839724783,9.0465,-3.7685,9.8000384948,68.57,8.87,69.1413176039,134.3,78.1565,5.1615,78.3267487803,9.0465,-3.7685,9.8000384948,69.11,8.93,69.6845535252,134.12
2020-01-28 14:30:00,76.1135,4.084,76.2229882532,11.4535,-3.936,12.110935482,64.66,8.02,65.1554755949,134.61,76.5935,4.144,76.7055211719,11.4535,-3.936,12.110935482,65.14,8.08,65.6392108423,134.44
2020-01-28 15:00:00,79.926,5.1685,80.0929389413,9.516,-3.1015,10.0086741505,70.41,8.27,70.8940124411,134.4,80.456,5.2285,80.6257102186,9.516,-3.1015,10.0086741505,70.94,8.33,71.4273932046,134.22
2020-01-28 15:30:00,79.8025,4.9845,79.9580155238,10.4825,-2.9755000000000003,10.8966236284,69.32,7.96,69.7755257952,134.44,80.3225,5.0445,80.4807491671,10.4825,-2.9755000000000003,10.8966236284,69.84,8.02,70.2989758105,134.27
2020-01-28 16:00:00,82.7285,5.5045,82.9114240168,7.1185,-2.3555,7.4980945913,75.61,7.86,76.0174433929,134.26,83.2885,5.5545,83.4735089864,7.1185,-2.3555,7.4980945913,76.17,7.91,76.5796121693,134.08
2020-01-28 16:30:00,85.461,6.18,85.6841579348,8.961,-1.52,9.089,76.5,7.7,76.8865397843,134.22,86.061,6.24,86.2869243918,8.961,-1.52,9.089,77.1,7.76,77.4895321963,134.04
2020-01-28 17:00:00,88.488,6.466,88.7239274379,20.798000000000002,1.376,20.8434685213,67.69,5.09,67.8811034088,134.7,89.018,6.506,89.255433224,20.798000000000002,1.376,20.8434685213,68.22,5.13,68.4126106796,134.52
2020-01-28 17:30:00,84.2215,8.822,84.6822811824,27.3715,2.782,27.5125159927,56.85,6.04,57.1699580199,134.2,84.6615,8.872,85.1250959838,27.3715,2.782,27.5125159927,57.29,6.09,57.6127780965,134.02
2020-01-28 18:00:00,86.8815,9.078,87.3544797148,28.0515,2.928,28.2038975365,58.83,6.15,59.1505824147,134.12,87.3115,9.118,87.7863084783,28.0515,2.928,28.2038975365,59.26,6.19,59.5824109952,133.95
2020-01-28 18:30:00,93.2735,7.205,93.5513646466,27.8635,2.325,27.9603336398,65.41,4.88,65.5917868334,134.43,93.7735,7.245,94.0529602259,27.8635,2.325,27.9603336398,65.91,4.92,66.0933771266,134.25
2020-01-28 19:00:00,92.8205,6.6425,93.0578746077,27.360500000000002,2.7325,27.4966091819,65.46,3.91,65.5766703943,134.56,93.3205,6.6725,93.5587407809,27.360500000000002,2.7325,27.4966091819,65.96,3.94,66.0775695679,134.39
2020-01-28 19:30:00,89.669,5.471,89.8357467938,8.909,-0.659,8.9333399129,80.76,6.13,80.9923113635,132.62,90.249,5.501,90.4164973995,8.909,-0.659,8.9333399129,81.34,6.16,81.572919526,132.44
2020-01-28 20:00:00,86.232,4.865,86.369126712,5.472,-1.8050000000000002,5.7620143179,80.76,6.67,81.0349708459,132.41,86.862,4.915,87.0009440696,5.472,-1.8050000000000002,5.7620143179,81.39,6.72,81.666948639,132.23
2020-01-28 20:30:00,82.4795,3.792,82.566622701,6.6795,-2.088,6.998247227,75.8,5.88,76.0277212601,132.19,83.0495,3.832,83.1378594519,6.6795,-2.088,6.998247227,76.37,5.92,76.5991076972,132.01
2020-01-28 21:00:00,78.9055,2.8305,78.9562515606,7.0355,-2.3495,7.4174396189,71.87,5.18,72.0564313577,132.42,79.4555,2.8605,79.5069741626,7.0355,-2.3495,7.4174396189,72.42,5.21,72.6071656243,132.24
2020-01-28 21:30:00,75.468,1.3675,75.4803887129,6.578,-2.2025,6.9369366618,68.89,3.5700000000000003,68.9824397945,133.22,75.998,1.4075,76.0110324904,6.578,-2.2025,6.9369366618,69.42,3.61,69.513800788,133.04
2020-01-28 22:00:00,69.9615,-0.188,69.9617525956,7.2215,-2.248,7.5633039241999995,62.74,2.06,62.7738098254,133.48,70.4615,-0.178,70.4617248316,7.2215,-2.248,7.5633039241999995,63.24,2.07,63.273869014,133.31
2020-01-28 22:30:00,66.459,-1.234,66.4704553693,6.779,-2.004,7.0690067902,59.68,0.77,59.684967119,134.14,66.909,-1.224,66.9201946874,6.779,-2.004,7.0690067902,60.13,0.78,60.1350588259,133.96
2020-01-28 23:00:00,61.2985,-2.6505,61.3557760321,7.0785,-1.7905000000000002,7.3014418097,54.22,-0.86,54.2268199326,134.24,61.7285,-2.6405000000000003,61.7849492393,7.0785,-1.7905000000000002,7.3014418097,54.65,-0.85,54.6566098473,134.06
2020-01-28 23:30:00,55.864,-3.5380000000000003,55.9759228597,7.214,-1.798,7.4346889646,48.65,-1.74,48.6811061912,132.81,56.254,-3.548,56.3657770283,7.214,-1.798,7.4346889646,49.04,-1.75,49.0712145764,132.64
2020-01-29 00:00:00,53.716,-3.83,53.8523681559,6.346,-1.6800000000000002,6.5646108796,47.37,-2.15,47.4187663273,133.47,54.086,-3.84,54.2221448856,6.346,-1.6800000000000002,6.5646108796,47.74,-2.16,47.7888397013,133.29
2020-01-29 00:30:00,52.431,-4.233,52.6015974092,6.061,-1.963,6.370956757,46.37,-2.27,46.4255296146,133.4,52.781,-4.243,52.9512701453,6.061,-1.963,6.370956757,46.72,-2.2800000000000002,46.7756004772,133.23
2020-01-29 01:00:00,54.2555,-3.911,54.396279296,5.9855,-1.9609999999999999,6.2985499323,48.27,-1.9500000000000002,48.3093717616,132.78,54.6255,-3.911,54.7653281854,5.9855,-1.9609999999999999,6.2985499323,48.64,-1.9500000000000002,48.6790725055,132.6
2020-01-29 01:30:00,53.4805,-4.0655,53.6348037239,6.5605,-2.0855,6.8840010532,46.92,-1.98,46.9617589108,132.82,53.8405,-4.0855,53.995284521,6.5605,-2.0855,6.8840010532,47.28,-2.0,47.322282278,132.64
2020-01-29 02:00:00,52.216,-4.0065,52.3694825089,7.066,-2.2065,7.4024994595999996,45.15,-1.8,45.185866153,133.12,52.576,-4.0065,52.7284346273,7.066,-2.2065,7.4024994595999996,45.51,-1.8,45.5455826618,132.95
2020-01-29 02:30:00,51.86,-4.3765,52.0443402518,7.06,-1.9965000000000002,7.3368666507,44.8,-2.38,44.8631742078,134.3,52.21,-4.3865,52.3939450915,7.06,-1.9965000000000002,7.3368666507,45.15,-2.39,45.2132126706,134.12
2020-01-29 03:00:00,50.658,-4.8985,50.8942852023,7.098,-2.0285,7.3821688039,43.56,-2.87,43.6544442182,134.39,51.008,-4.9085,51.2436282503,7.098,-2.0285,7.3821688039,43.91,-2.88,44.0043463762,134.2
2020-01-29 03:30:00,50.2805,-5.087,50.5371769023,7.2805,-2.017,7.5547315803,43.0,-3.07,43.1094525597,134.9,50.6105,-5.097,50.866512749099996,7.2805,-2.017,7.5547315803,43.33,-3.08,43.4393289543,134.73
2020-01-29 04:00:00,49.4675,-4.965,49.7160414881,7.1575,-2.185,7.4835841178999996,42.31,-2.7800000000000002,42.4012322934,134.95,49.7975,-4.975,50.0453957048,7.1575,-2.185,7.4835841178999996,42.64,-2.79,42.731179482900004,134.78
2020-01-29 04:30:00,48.841,-4.72,49.0685406447,6.921,-2.42,7.3318920478,41.92,-2.3,41.9830489603,134.31,49.161,-4.73,49.3880230522,6.921,-2.42,7.3318920478,42.24,-2.31,42.3031169064,134.14
2020-01-29 05:00:00,49.6835,-4.5295,49.8895434184,6.5635,-2.3495,6.9713472514,43.12,-2.18,43.1750715112,134.31,50.0235,-4.5295,50.2281487067,6.5635,-2.3495,6.9713472514,43.46,-2.18,43.5146412142,134.14
2020-01-29 05:30:00,51.7575,-4.3665,51.9413624051,6.2875,-2.4265,6.7394776133,45.47,-1.94,45.5113667121,134.53,52.0975,-4.3665,52.2801666839,6.2875,-2.4265,6.7394776133,45.81,-1.94,45.8510599659,134.36
2020-01-29 06:00:00,54.575,-3.4775,54.6856803126,5.925,-2.1875,6.3159149179,48.65,-1.29,48.667099769800004,134.45,54.945,-3.4775,55.0549364839,5.925,-2.1875,6.3159149179,49.02,-1.29,49.0369707466,134.27
2020-01-29 06:30:00,61.641,-0.92,61.647865178,4.621,-2.15,5.0966794092,57.02,1.23,57.0332648548,133.34,62.071,-0.91,62.0776702285,4.621,-2.15,5.0966794092,57.45,1.24,57.4633805132,133.16
2020-01-29 07:00:00,68.0235,1.5939999999999999,68.0421736003,4.5335,-2.4859999999999998,5.1703789271,63.49,4.08,63.6209595967,133.01,68.4835,1.6139999999999999,68.5025165103,4.5335,-2.4859999999999998,5.1703789271,63.95,4.1,64.0812960231,132.83
2020-01-29 07:30:00,78.153,3.1365,78.2159129669,8.963,-1.6735,9.1178929172,69.19,4.8100000000000005,69.3569909959,132.93,78.683,3.1765,78.7470929067,8.963,-1.6735,9.1178929172,69.72,4.85,69.8884890379,132.76
2020-01-29 08:00:00,80.118,6.361,80.3701203495,27.288,1.611,27.3355128907,52.83,4.75,53.0431088832,133.27,80.558,6.401,80.8119060844,27.288,1.611,27.3355128907,53.27,4.79,53.4849231092,133.09
2020-01-29 08:30:00,81.444,7.529,81.7912646742,27.724,1.749,27.7791140427,53.72,5.78,54.0300545993,133.96,81.854,7.569,82.203206002,27.724,1.749,27.7791140427,54.13,5.82,54.441981044,133.78
2020-01-29 09:00:00,81.286,7.647,81.6449043419,27.556,1.637,27.6045812321,53.73,6.01,54.0650811523,133.96,81.706,7.707,82.0686802928,27.556,1.637,27.6045812321,54.15,6.07,54.4891493786,133.78
2020-01-29 09:30:00,81.359,7.5805,81.7113875861,30.429,0.9605,30.4441554531,50.93,6.62,51.3584394233,134.02,81.749,7.6305,82.1043453859,30.429,0.9605,30.4441554531,51.32,6.67,51.7516308922,133.84
2020-01-29 10:00:00,80.4465,7.684,80.8126426882,32.8965,1.064,32.9137024391,47.55,6.62,48.008612769,135.44,80.8065,7.734,81.1757673093,32.8965,1.064,32.9137024391,47.91,6.67,48.3720683866,135.26
2020-01-29 10:30:00,78.4765,6.1505,78.7171499897,23.8265,-0.5795,23.8335461587,54.65,6.73,55.0628313838,134.75,78.8465,6.2005,79.0899283253,23.8265,-0.5795,23.8335461587,55.02,6.78,55.4361686988,134.57
2020-01-29 11:00:00,76.681,5.7285,76.8946777953,11.981,-3.6215,12.5163742054,64.7,9.35,65.3721079666,134.41,77.181,5.8085,77.3992599012,11.981,-3.6215,12.5163742054,65.2,9.43,65.8784099687,134.23
2020-01-29 11:30:00,75.636,6.2595,75.8945705321,14.996,-4.3105,15.6032184581,60.64,10.57,61.554321538,134.47,76.096,6.3395,76.3596128608,14.996,-4.3105,15.6032184581,61.1,10.65,62.0212262052,134.29
2020-01-29 12:00:00,75.8615,6.661,76.1533722382,13.1715,-4.109,13.7975466388,62.69,10.77,63.6084035329,133.9,76.3315,6.751,76.6294583907,13.1715,-4.109,13.7975466388,63.16,10.86,64.0868566868,133.73
2020-01-29 12:30:00,76.375,7.0675,76.7013049514,11.765,-3.6125,12.3071272542,64.61,10.68,65.4867505683,133.11,76.845,7.1475,77.1766854772,11.765,-3.6125,12.3071272542,65.08,10.76,65.9635050615,132.94
2020-01-29 13:00:00,78.04,7.1325,78.3652611573,11.14,-3.3775,11.6407519624,66.9,10.51,67.7205293836,133.07,78.53,7.2125,78.8605164594,11.14,-3.3775,11.6407519624,67.39,10.59,68.2170081431,132.9
2020-01-29 13:30:00,78.103,6.897,78.4069334817,9.073,-2.6630000000000003,9.4557336045,69.03,9.56,69.6888405701,133.32,78.623,6.987,78.9328467623,9.073,-2.6630000000000003,9.4557336045,69.55,9.65,70.2162730427,133.14
2020-01-29 14:00:00,76.344,5.2465,76.5240622174,9.464,-2.8435,9.8819425342,66.88,8.09,67.3675181375,133.52,76.874,5.3065,77.0569323179,9.464,-2.8435,9.8819425342,67.41,8.15,67.9008880649,133.34
2020-01-29 14:30:00,73.856,4.7775,74.0103590199,10.776,-3.3925,11.2973993578,63.08,8.17,63.6068809171,132.9,74.326,4.8475,74.4839078745,10.776,-3.3925,11.2973993578,63.55,8.24,64.0819795262,132.73
2020-01-29 15:00:00,75.5705,4.9725,75.7339172795,8.3005,-2.5575,8.6855688645,67.27,7.53,67.690130743,132.9,76.0605,5.0425,76.2274653029,8.3005,-2.5575,8.6855688645,67.76,7.6,68.1848780889,132.73
2020-01-29 15:30:00,78.2275,4.9945,78.38677686,7.0775,-1.9255,7.3347499276,71.15,6.92,71.4857251485,132.79,78.7675,5.0545,78.9295066911,7.0775,-1.9255,7.3347499276,71.69,6.98,72.0289976329,132.62
2020-01-29 16:00:00,80.7175,5.5115,80.9054475205,6.9675,-2.0885,7.2737808944,73.75,7.6,74.1405590753,132.4,81.2775,5.5715,81.4682368687,6.9675,-2.0885,7.2737808944,74.31,7.66,74.7037596109,132.23
2020-01-29 16:30:00,83.4155,5.7855,83.6158935281,6.0755,-2.4545,6.5525773937,77.34,8.24,77.7777166032,132.4,83.9955,5.8455,84.1986572963,6.0755,-2.4545,6.5525773937,77.92,8.3,78.3608090821,132.23
2020-01-29 17:00:00,86.7385,6.12,86.9541360848,8.2185,-2.1,8.4825551722,78.52,8.22,78.9490899251,132.4,87.3585,6.19,87.5775292084,8.2185,-2.1,8.4825551722,79.14,8.29,79.5730086147,132.23
2020-01-29 17:30:00,86.353,9.625,86.8877507708,29.473,1.855,29.5313181893,56.88,7.77,57.4082511491,133.18,86.783,9.695,87.322861348,29.473,1.855,29.5313181893,57.31,7.84,57.8437697596,133.01
2020-01-29 18:00:00,92.175,6.963,92.4376221784,29.845,2.203,29.9261964506,62.33,4.76,62.5114909437,133.76,92.665,7.003,92.9292431584,29.845,2.203,29.9261964506,62.82,4.8,63.0031142087,133.59
2020-01-29 18:30:00,93.2465,6.2925,93.4585754145,30.2165,2.3025,30.3040983779,63.03,3.99,63.1561635947,133.96,93.7265,6.3225,93.9395061116,30.2165,2.3025,30.3040983779,63.51,4.02,63.6371000282,133.79
2020-01-29 19:00:00,90.597,5.7115,90.7768563085,30.427,2.3015,30.5139186479,60.17,3.41,60.2665495943,133.45,91.057,5.7415,91.2378324559,30.427,2.3015,30.5139186479,60.63,3.44,60.7275102404,133.28
2020-01-29 19:30:00,87.765,4.662,87.8887334588,9.965,-1.658,10.1019893585,77.8,6.32,78.0562771339,131.69,88.325,4.712,88.4505995966,9.965,-1.658,10.1019893585,78.36,6.37,78.6184870116,131.51
2020-01-29 20:00:00,84.5025,4.5375,84.6242365549,5.7225,-2.5925000000000002,6.2823612201,78.78,7.13,79.1019930217,131.85,85.1125,4.5975,85.236580542,5.7225,-2.5925000000000002,6.2823612201,79.39,7.19,79.7149183027,131.67
2020-01-29 20:30:00,81.403,3.565,81.4810262208,5.9030000000000005,-2.565,6.4361971691,75.5,6.13,75.7484448685,133.2,81.973,3.615,82.0526718273,5.9030000000000005,-2.565,6.4361971691,76.07,6.18,76.3206217218,133.02
2020-01-29 21:00:00,78.2695,2.356,78.3049510967,6.4095,-2.474,6.8703978233,71.86,4.83,72.0221389574,133.2,78.8295,2.406,78.8662088999,6.4095,-2.474,6.8703978233,72.42,4.88,72.5842324476,133.02
2020-01-29 21:30:00,75.7185,0.7175,75.7218993984,6.2385,-2.4825,6.7142898731,69.48,3.2,69.5536512341,134.07,76.2585,0.7475,76.262163479,6.2385,-2.4825,6.7142898731,70.02,3.23,70.0944598381,133.89
2020-01-29 22:00:00,69.9595,-0.2675,69.9600114101,6.1895,-2.5475,6.6932552992000005,63.77,2.2800000000000002,63.8107459602,134.16,70.4495,-0.24750000000000003,70.4499347516,6.1895,-2.5475,6.6932552992000005,64.26,2.3,64.3011477347,133.98
2020-01-29 22:30:00,65.4755,-1.3025,65.4884539938,5.9855,-2.6325000000000003,6.538827609,59.49,1.33,59.5048653473,134.71,65.9255,-1.2825,65.9379735547,5.9855,-2.6325000000000003,6.538827609,59.94,1.35,59.9552007752,134.53
2020-01-29 23:00:00,61.34,-2.3265000000000002,61.3841038238,5.42,-1.8965,5.7422218914,55.92,-0.43,55.9216532302,135.48,61.78,-2.3165,61.8234144338,5.42,-1.8965,5.7422218914,56.36,-0.42,56.3615649179,135.3
2020-01-29 23:30:00,55.67,-2.8745000000000003,55.7441624769,4.98,-2.1545,5.4260731888,50.69,-0.72,50.6951131767,134.35,56.07,-2.8545,56.1426136749,4.98,-2.1545,5.4260731888,51.09,-0.7000000000000001,51.094795234,134.18
2020-01-30 00:00:00,53.3665,-3.283,53.4673864262,4.7165,-1.7930000000000001,5.0458122488,48.65,-1.49,48.6728117125,133.92,53.7465,-3.293,53.8472850871,4.7165,-1.7930000000000001,5.0458122488,49.03,-1.5,49.0529397692,133.74
2020-01-30 00:30:00,52.918,-3.4939999999999998,53.0332231719,4.808,-1.784,5.1283057631,48.11,-1.71,48.1403801398,133.69,53.288,-3.484,53.4017715062,4.808,-1.784,5.1283057631,48.48,-1.7000000000000002,48.5097969487,133.51
2020-01-30 01:00:00,54.268,-3.0655,54.3545132832,5.188,-2.0155,5.565751005,49.08,-1.05,49.0912303777,133.27,54.658,-3.0655,54.7438969589,5.188,-2.0155,5.565751005,49.47,-1.05,49.4811418623,133.09
2020-01-30 01:30:00,53.08,-2.911,53.1597622361,5.45,-2.171,5.8664930751,47.63,-0.74,47.635748131,133.66,53.45,-2.891,53.5281270081,5.45,-2.171,5.8664930751,48.0,-0.72,48.0053996963,133.48
2020-01-30 02:00:00,52.0925,-3.2835,52.1958803786,5.2625,-1.9235000000000002,5.6030133411000005,46.83,-1.3599999999999999,46.8497438627,134.4,52.4525,-3.2835,52.5551722336,5.2625,-1.9235000000000002,5.6030133411000005,47.19,-1.3599999999999999,47.2095933048,134.23
2020-01-30 02:30:00,52.105,-3.473,52.2206161779,4.665,-1.5630000000000002,4.9198774375,47.44,-1.9100000000000001,47.4784340517,134.58,52.485,-3.473,52.5997809311,4.665,-1.5630000000000002,4.9198774375,47.82,-1.9100000000000001,47.8581288811,134.4
2020-01-30 03:00:00,51.173,-3.5935,51.2990172542,4.273,-1.6835,4.5926790929,46.9,-1.9100000000000001,46.9388762115,134.83,51.543,-3.5935,51.6681148413,4.273,-1.6835,4.5926790929,47.27,-1.9100000000000001,47.3085721619,134.65
2020-01-30 03:30:00,51.219,-4.042,51.3782417469,4.049,-1.362,4.2719369143,47.17,-2.68,47.2460717944,134.94,51.569,-4.042,51.7271642853,4.049,-1.362,4.2719369143,47.52,-2.68,47.5955123935,134.76
2020-01-30 04:00:00,52.028,-4.3305,52.2079114144,3.5380000000000003,-1.1205,3.7111944506,48.49,-3.21,48.5961335911,135.45,52.408,-4.3405000000000005,52.5874358022,3.5380000000000003,-1.1205,3.7111944506,48.87,-3.22,48.975966555,135.28
2020-01-30 04:30:00,51.662,-4.2,51.8324439323,3.072,-0.6900000000000001,3.148536803,48.59,-3.51,48.7166111301,135.18,52.032,-4.22,52.2028488112,3.072,-0.6900000000000001,3.148536803,48.96,-3.5300000000000002,49.087090971,134.99
2020-01-30 05:00:00,52.699,-4.2745,52.8720715619,3.179,-0.6245,3.2397594432,49.52,-3.65,49.6543341512,134.86,53.089,-4.2945,53.2624131189,3.179,-0.6245,3.2397594432,49.91,-3.67,50.0447499744,134.69
2020-01-30 05:30:00,54.9185,-3.632,55.0384689672,3.0385,-1.072,3.2220593182,51.88,-2.56,51.9431227402,133.79,55.3185,-3.632,55.4376033595,3.0385,-1.072,3.2220593182,52.28,-2.56,52.3426403614,133.62
2020-01-30 06:00:00,57.6385,-2.957,57.7143009249,2.8185000000000002,-1.017,2.9963696785,54.82,-1.94,54.8543161474,135.51,58.0585,-2.967,58.1342627996,2.8185000000000002,-1.017,2.9963696785,55.24,-1.9500000000000002,55.2744072786,135.33
2020-01-30 06:30:00,64.443,-0.532,64.4451958877,2.673,-0.792,2.7878653124,61.77,0.26,61.7705471888,134.58,64.913,-0.522,64.9150988061,2.673,-0.792,2.7878653124,62.24,0.27,62.2405856335,134.4
2020-01-30 07:00:00,71.1645,1.6315,71.1831992292,7.0245,0.0115,7.0245094135,64.14,1.62,64.1604551106,134.37,71.6545,1.6515,71.6735294408,7.0245,0.0115,7.0245094135,64.63,1.6400000000000001,64.650804326,134.19
2020-01-30 07:30:00,78.512,4.312,78.6303216832,10.482,0.662,10.5028837945,68.03,3.65,68.1278459956,133.78,79.022,4.352,79.1417487045,10.482,0.662,10.5028837945,68.54,3.69,68.6392577174,133.61
2020-01-30 08:00:00,82.8265,6.17,83.0559931748,23.6865,2.93,23.8670312827,59.14,3.24,59.2286856177,135.38,83.3065,6.21,83.5376384766,23.6865,2.93,23.8670312827,59.62,3.2800000000000002,59.71015659,135.21
2020-01-30 08:30:00,84.278,6.8955,84.5596192296,27.408,3.6055,27.6441330891,56.87,3.29,56.9650857982,135.06,84.728,6.9355,85.0113824394,27.408,3.6055,27.6441330891,57.32,3.33,57.4166465409,134.88
2020-01-30 09:00:00,86.113,7.6495,86.4520885766,26.133,3.6695,26.3893713311,59.98,3.98,60.1119023156,134.67,86.553,7.6895,86.8939020832,26.133,3.6695,26.3893713311,60.42,4.02,60.5535861861,134.5
2020-01-30 09:30:00,88.546,7.6935,88.8796042872,15.196,1.8335,15.3062124071,73.35,5.86,73.5837081153,134.04,89.086,7.7435,89.421905528,15.196,1.8335,15.3062124071,73.89,5.91,74.1259752044,133.86
2020-01-30 10:00:00,88.1805,7.7905,88.523965515,2.7505,-0.7295,2.8455966861,85.43,8.52,85.853801896,133.57,88.8305,7.8705,89.1784867583,2.7505,-0.7295,2.8455966861,86.08,8.6,86.5085336831,133.39
2020-01-30 10:30:00,86.747,6.9445,87.0245257916,2.507,-0.9655,2.686491997,84.24,7.91,84.6105531243,133.99,87.397,7.0145,87.6780406901,2.507,-0.9655,2.686491997,84.89,7.98,85.2642510083,133.82
2020-01-30 11:00:00,86.3675,7.2645,86.6724755415,3.1375,-0.9255,3.2711552241,83.23,8.19,83.6319855079,133.56,87.0175,7.3345,87.3260568015,3.1375,-0.9255,3.2711552241,83.88,8.26,84.2857164649,133.38
2020-01-30 11:30:00,83.8465,6.7405,84.1170012691,3.9365,-1.2495,4.1300463072,79.91,7.99,80.3084565908,133.52,84.4665,6.8205,84.7414234156,3.9365,-1.2495,4.1300463072,80.53,8.07,80.9333417079,133.34
2020-01-30 12:00:00,81.6905,6.7475000000000005,81.9686924777,4.4405,-1.8625,4.8152825981,77.25,8.61,77.7283384616,133.69,82.2805,6.8275,82.5632814058,4.4405,-1.8625,4.8152825981,77.84,8.69,78.3235705264,133.5
2020-01-30 12:30:00,80.8305,6.7945,81.1155654637,5.3505,-2.5155000000000003,5.912325304,75.48,9.31,76.0519986588,133.61,81.4105,6.8645,81.6993933301,5.3505,-2.5155000000000003,5.912325304,76.06,9.38,76.6362055428,133.43
2020-01-30 13:00:00,81.024,6.468,81.2817544102,6.064,-2.442,6.5372364192,74.96,8.91,75.4876791271,133.77,81.604,6.568,81.8678901646,6.064,-2.442,6.5372364192,75.54,9.01,76.0754342741,133.59
2020-01-30 13:30:00,79.432,5.715,79.637326983,6.692,-2.365,7.0976114997,72.74,8.08,73.1873896242,133.98,79.992,5.785,80.200912021,6.692,-2.365,7.0976114997,73.3,8.15,73.7516948958,133.8
2020-01-30 14:00:00,77.622,4.813,77.7710733692,7.292,-2.247,7.6303520889000005,70.33,7.06,70.6834669495,134.28,78.162,4.883,78.3143788394,7.292,-2.247,7.6303520889000005,70.87,7.13,71.2277600378,134.1
2020-01-30 14:30:00,77.9115,4.8825,78.064336534,8.8415,-2.3075,9.137651695,69.07,7.19,69.4432214115,134.28,78.4415,4.9525,78.5976855798,8.8415,-2.3075,9.137651695,69.6,7.26,69.9776221374,134.1
2020-01-30 15:00:00,76.149,4.5095,76.2824081375,8.629,-2.0305,8.8646811138,67.52,6.54,67.8359933958,134.51,76.669,4.5695,76.8050512092,8.629,-2.0305,8.8646811138,68.04,6.6,68.3593563457,134.34
2020-01-30 15:30:00,79.5075,4.5915,79.639967532,7.9875,-1.4785,8.1231840124,71.52,6.07,71.7771223998,134.71,80.0575,4.6515,80.1925168485,7.9875,-1.4785,8.1231840124,72.07,6.13,72.3302274295,134.54
2020-01-30 16:00:00,79.798,4.55,79.9276129007,6.888,-1.44,7.0369129595,72.91,5.99,73.1556436647,134.34,80.348,4.61,80.4801416748,6.888,-1.44,7.0369129595,73.46,6.05,73.7087111541,134.17
2020-01-30 16:30:00,80.974,4.7195,81.1114193949,6.264,-1.3005,6.3975773735,74.71,6.02,74.952148068,134.2,81.534,4.7695,81.6733817486,6.264,-1.3005,6.3975773735,75.27,6.07,75.5143549267,134.03
2020-01-30 17:00:00,84.911,5.6065000000000005,85.0958915768,5.621,-1.2435,5.7569030954,79.29,6.85,79.5853416151,133.59,85.511,5.6565,85.6978827816,5.621,-1.2435,5.7569030954,79.89,6.9,80.1874185892,133.41
2020-01-30 17:30:00,88.3955,5.885,88.5911826609,10.2755,-0.395,10.2830892853,78.12,6.28,78.3720154137,133.31,89.0055,5.945,89.2038230977,10.2755,-0.395,10.2830892853,78.73,6.34,78.9848624738,133.13
2020-01-30 18:00:00,89.8165,5.7105,89.9978526549,12.9765,0.2305,12.9785470104,76.84,5.48,77.0351608034,133.34,90.3965,5.7605,90.5798574325,12.9765,0.2305,12.9785470104,77.42,5.53,77.6172487273,133.17
2020-01-30 18:30:00,89.075,5.47,89.2427953675,9.385,-0.8,9.4190352478,79.69,6.27,79.9362808742,133.45,89.675,5.52,89.8447328729,9.385,-0.8,9.4190352478,80.29,6.32,80.5383542171,133.28
2020-01-30 19:00:00,87.242,5.1525,87.3940205063,6.982,-1.3675,7.1146595316,80.26,6.52,80.5243938195,133.29,87.852,5.2125,88.0065001023,6.982,-1.3675,7.1146595316,80.87,6.58,81.1372497685,133.11
2020-01-30 19:30:00,85.703,4.451,85.8185038905,4.793,-1.319,4.9711779288,80.91,5.77,81.1154794105,133.5,86.313,4.501,86.4302780859,4.793,-1.319,4.9711779288,81.52,5.82,81.7274910908,133.32
2020-01-30 20:00:00,84.4835,4.1445,84.5850971064,4.9335,-1.0255,5.0389554969,79.55,5.17,79.717823603,133.31,85.1035,4.1845,85.2063128677,4.9335,-1.0255,5.0389554969,80.17,5.21,80.3391125169,133.13
2020-01-30 20:30:00,80.0195,2.8595,80.0705758722,5.1395,-1.2605,5.2918163706,74.88,4.12,74.9932583637,133.44,80.5995,2.8995,80.6516366883,5.1395,-1.2605,5.2918163706,75.46,4.16,75.5745803826,133.27
2020-01-30 21:00:00,78.114,2.414,78.1512916848,5.454,-1.156,5.5751638541,72.66,3.5700000000000003,72.7476494466,133.15,78.674,2.454,78.7122632885,5.454,-1.156,5.5751638541,73.22,3.61,73.3089387456,132.98
2020-01-30 21:30:00,73.853,1.3645,73.8656041013,5.343,-1.5855000000000001,5.5732808336,68.51,2.95,68.5734832133,134.05,74.373,1.3945,74.3860723472,5.343,-1.5855000000000001,5.5732808336,69.03,2.98,69.0942928179,133.87
2020-01-30 22:00:00,69.822,-0.303,69.8226574473,5.332,-1.323,5.4936830087,64.49,1.02,64.4980658625,134.78,70.312,-0.28300000000000003,70.3125695235,5.332,-1.323,5.4936830087,64.98,1.04,64.9883220279,134.61
2020-01-30 22:30:00,65.0105,-1.1135,65.020035316,5.1705,-1.4935,5.3818781573,59.84,0.38,59.8412065386,134.89,65.4805,-1.1035,65.4897976215,5.1705,-1.4935,5.3818781573,60.31,0.39,60.3112609717,134.72
2020-01-30 23:00:00,58.7535,-2.589,58.8105150738,6.1235,-1.849,6.3965657387,52.63,-0.74,52.635202099,134.12,59.1635,-2.5789999999999997,59.2196840016,6.1235,-1.849,6.3965657387,53.04,-0.73,53.0450233292,133.95
2020-01-30 23:30:00,55.1345,-3.11,55.2221440208,5.6045,-1.52,5.8069630832,49.53,-1.5899999999999999,49.5555143248,133.8,55.5345,-3.11,55.6215137357,5.6045,-1.52,5.8069630832,49.93,-1.5899999999999999,49.9553100281,133.63
2020-01-31 00:00:00,53.1065,-4.064,53.2617727667,5.6365,-1.434,5.8160543541,47.47,-2.63,47.5427996651,134.72,53.4765,-4.074,53.6314602472,5.6365,-1.434,5.8160543541,47.84,-2.64,47.9127874372,134.55
2020-01-31 00:30:00,51.814,-3.8965,51.9603051208,4.624,-1.4765000000000001,4.8540115626,47.19,-2.42,47.2520105392,134.46,52.164,-3.8965,52.3093262072,4.624,-1.4765000000000001,4.8540115626,47.54,-2.42,47.6015545965,134.28
2020-01-31 01:00:00,54.7925,-4.0065,54.9387850111,4.6825,-1.1865,4.8304853276,50.11,-2.8200000000000003,50.1892867054,134.12,55.1825,-4.0165,55.3284789101,4.6825,-1.1865,4.8304853276,50.5,-2.83,50.5792338811,133.95
2020-01-31 01:30:00,54.1385,-4.1545,54.2976707834,4.8385,-0.9645,4.9336946095,49.3,-3.19,49.403098081,133.77,54.5285,-4.1645,54.6872962625,4.8385,-0.9645,4.9336946095,49.69,-3.2,49.7929322294,133.59
2020-01-31 02:00:00,52.5165,-4.183,52.6828270051,6.0565,-1.013,6.1406319911,46.46,-3.17,46.5680201426,134.45,52.8765,-4.203,53.0432791336,6.0565,-1.013,6.1406319911,46.82,-3.19,46.9285467493,134.28
2020-01-31 02:30:00,51.9195,-4.4265,52.1078533668,5.4695,-0.7765000000000001,5.5243445313,46.45,-3.65,46.5931861971,134.72,52.2895,-4.4365,52.4773698131,5.4695,-0.7765000000000001,5.5243445313,46.82,-3.66,46.9628363709,134.54
2020-01-31 03:00:00,51.166,-4.758,51.3867504324,4.606,-0.868,4.6870737139,46.56,-3.89,46.7222184833,135.04,51.526,-4.768,51.7461351214,4.606,-0.868,4.6870737139,46.92,-3.9,47.0818054029,134.86
2020-01-31 03:30:00,48.7925,-4.638,49.0124382198,4.3725,-1.3780000000000001,4.5845,44.42,-3.26,44.5394656456,134.84,49.1325,-4.648,49.3518637971,4.3725,-1.3780000000000001,4.5845,44.76,-3.27,44.879288096,134.66
2020-01-31 04:00:00,47.138,-4.9190000000000005,47.3939616934,4.878,-1.629,5.1428129462,42.26,-3.29,42.3878720862,135.32,47.468,-4.939,47.7242574065,4.878,-1.629,5.1428129462,42.59,-3.31,42.7184292782,135.15
2020-01-31 04:30:00,46.515,-4.8665,46.7688790463,5.545,-1.7365,5.8105470698,40.97,-3.13,41.0893879244,135.12,46.835,-4.8665,47.0871537391,5.545,-1.7365,5.8105470698,41.29,-3.13,41.4084653181,134.95
2020-01-31 05:00:00,46.5185,-4.6495,46.7502801329,5.4585,-1.7495,5.7320129536,41.06,-2.9,41.1622837073,135.18,46.8285,-4.6695,47.0607335525,5.4585,-1.7495,5.7320129536,41.37,-2.92,41.4729224917,135.0
2020-01-31 05:30:00,48.7965,-3.777,48.9424574501,5.5165,-1.4969999999999999,5.7160109561,43.28,-2.2800000000000002,43.340013844,134.77,49.1265,-3.777,49.2714798971,5.5165,-1.4969999999999999,5.7160109561,43.61,-2.2800000000000002,43.6695603367,134.6
2020-01-31 06:00:00,51.4425,-3.0385,51.5321578095,5.7625,-1.6285,5.9881899185,45.68,-1.4100000000000001,45.7017559838,134.34,51.7925,-3.0385,51.8815529692,5.7625,-1.6285,5.9881899185,46.03,-1.4100000000000001,46.0515906349,134.17
2020-01-31 06:30:00,57.037,-1.2245,57.0501425875,6.737,-2.1945,7.0854074865,50.3,0.97,50.3093520133,134.85,57.417,-1.2245,57.4300556264,6.737,-2.1945,7.0854074865,50.68,0.97,50.6892819046,134.68
2020-01-31 07:00:00,63.416,0.844,63.4216161257,6.786,-2.266,7.1543379847,56.63,3.11,56.7153330238,133.95,63.826,0.874,63.8319837699,6.786,-2.266,7.1543379847,57.04,3.14,57.1263616906,133.77
2020-01-31 07:30:00,71.286,3.4385,71.3688803208,5.856,-2.0915,6.218288209,65.43,5.53,65.6632758854,132.15,71.786,3.4885,71.8707132861,5.856,-2.0915,6.218288209,65.93,5.58,66.1657109083,131.97
2020-01-31 08:00:00,74.281,4.7615,74.4334524475,5.361,-2.0985,5.7570846138,68.92,6.86,69.2605659809,132.93,74.781,4.8215,74.9362717464,5.361,-2.0985,5.7570846138,69.42,6.92,69.7640509145,132.76
2020-01-31 08:30:00,75.7055,5.3455,75.893985931,5.4455,-2.2845,5.9052866568999995,70.26,7.63,70.6730818629,132.99,76.2455,5.4055,76.4368739582,5.4455,-2.2845,5.9052866568999995,70.8,7.69,71.2164033071,132.82
2020-01-31 09:00:00,75.4625,5.565,75.6674178973,5.9225,-2.455,6.4111645783,69.54,8.02,70.0009428508,132.88,76.0025,5.635,76.2111096314,5.9225,-2.455,6.4111645783,70.08,8.09,70.5454073629,132.71
2020-01-31 09:30:00,77.566,6.008,77.7983317302,6.086,-2.452,6.5613794281,71.48,8.46,71.9788996859,132.95,78.106,6.068,78.3413547241,6.086,-2.452,6.5613794281,72.02,8.52,72.5222090121,132.78
2020-01-31 10:00:00,78.046,6.169,78.2894288969,7.466,-2.491,7.8705931797,70.58,8.66,71.1092961574,133.22,78.586,6.239,78.8332703685,7.466,-2.491,7.8705931797,71.12,8.73,71.6538017135,133.05
2020-01-31 10:30:00,77.4955,5.83,77.7144865533,8.0455,-2.69,8.4832877029,69.45,8.52,69.9706574215,133.15,78.0155,5.9,78.2382786125,8.0455,-2.69,8.4832877029,69.97,8.59,70.4953119009,132.98
