Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-01-31 11:00:00,77.474,5.4935,77.6685214115,7.294,-2.6065,7.7457264508,70.18,8.1,70.6458944313,133.11,78.004,5.5635,78.2021518134,7.294,-2.6065,7.7457264508,70.71,8.17,71.1804256801,132.93
2020-01-31 11:30:00,76.68,5.233,76.8583547118,7.66,-2.727,8.1309365389,69.02,7.96,69.4774927584,133.02,77.2,5.293,77.3812370604,7.66,-2.727,8.1309365389,69.54,8.02,70.0009428508,132.85
2020-01-31 12:00:00,75.8855,5.5015,76.0846608227,7.6455,-2.7685,8.1313137007,68.24,8.27,68.7392937118,132.98,76.4155,5.5815,76.6190693137,7.6455,-2.7685,8.1313137007,68.77,8.35,69.2750705521,132.81
2020-01-31 12:30:00,75.8755,5.563,76.0791592307,8.0355,-2.887,8.5383856349,67.84,8.45,68.3642311447,132.85,76.3855,5.623,76.5921845834,8.0355,-2.887,8.5383856349,68.35,8.51,68.8777366063,132.68
2020-01-31 13:00:00,76.6725,4.9985,76.8352605156,8.1425,-2.7915,8.6077162186,68.53,7.79,68.9713346253,133.33,77.1925,5.0685,77.3587212181,8.1425,-2.7915,8.6077162186,69.05,7.86,69.4959142684,133.16
2020-01-31 13:30:00,74.807,4.2125,74.925512379,8.017,-2.7675,8.4812348894,66.79,6.98,67.1537377962,133.49,75.317,4.2725,75.4380855089,8.017,-2.7675,8.4812348894,67.3,7.04,67.6672121489,133.32
2020-01-31 14:00:00,73.142,4.196,73.2622589059,8.042,-2.794,8.5135304075,65.1,6.99,65.4741941531,134.03,73.642,4.266,73.7654588544,8.042,-2.794,8.5135304075,65.6,7.06,65.9788117504,133.86
2020-01-31 14:30:00,70.687,4.191,70.8111322463,7.957,-2.809,8.4382658171,62.73,7.0,63.119354401,134.09,71.167,4.241,71.2932533274,7.957,-2.809,8.4382658171,63.21,7.05,63.6019386497,133.92
2020-01-31 15:00:00,69.871,4.1765,69.9957126776,8.451,-2.8335,8.9133676716,61.42,7.01,61.8187390683,134.52,70.331,4.2365,70.458480634,8.451,-2.8335,8.9133676716,61.88,7.07,62.2825762152,134.35
2020-01-31 15:30:00,69.8055,3.5875,69.8976250419,8.1755,-2.8225,8.649006099,61.63,6.41,61.9624483054,134.6,70.2855,3.6375,70.379563202,8.1755,-2.8225,8.649006099,62.11,6.46,62.44504544,134.43
2020-01-31 16:00:00,70.97,3.239,71.0438739161,8.02,-2.791,8.4917654819,62.95,6.03,63.2381482967,134.54,71.44,3.299,71.5161310545,8.02,-2.791,8.4917654819,63.42,6.09,63.7117296893,134.37
2020-01-31 16:30:00,71.2595,2.955,71.3207428821,7.2395,-2.585,7.6871701718,64.02,5.54,64.2592561426,134.2,71.7495,2.995,71.8119821148,7.2395,-2.585,7.6871701718,64.51,5.58,64.7508803029,134.03
2020-01-31 17:00:00,73.48,3.2925,73.553728364,7.15,-2.5575,7.5936359045,66.33,5.85,66.5874717946,133.27,73.99,3.3325,74.0650096621,7.15,-2.5575,7.5936359045,66.84,5.89,67.0990141507,133.1
2020-01-31 17:30:00,69.141,4.712,69.3013767901,7.231,-2.528,7.6601661209,61.91,7.24,62.3318995379,132.25,69.601,4.782,69.7650824195,7.231,-2.528,7.6601661209,62.37,7.31,62.7969187142,132.08
2020-01-31 18:00:00,71.1895,4.631,71.3399682594,7.1395,-2.439,7.5446127303,64.05,7.07,64.4390207871,132.21,71.6795,4.691,71.8328351191,7.1395,-2.439,7.5446127303,64.54,7.13,64.9326458725,132.04
2020-01-31 18:30:00,71.856,4.575,72.001495547,7.036,-2.245,7.3854804177,64.82,6.82,65.1777937644,132.28,72.356,4.635,72.5043030516,7.036,-2.245,7.3854804177,65.32,6.88,65.6813276358,132.11
2020-01-31 19:00:00,69.091,4.089,69.211893501,6.991,-2.331,7.3693718864,62.1,6.42,62.4309730823,132.88,69.561,4.139,69.6840300356,6.991,-2.331,7.3693718864,62.57,6.47,62.9036231071,132.71
2020-01-31 19:30:00,73.727,2.471,73.7683968241,7.157,-2.3890000000000002,7.5451951598,66.57,4.86,66.7471684793,133.3,74.237,2.511,74.2794540233,7.157,-2.3890000000000002,7.5451951598,67.08,4.9,67.2587273148,133.13
2020-01-31 20:00:00,72.534,1.3940000000000001,72.547394109,7.024,-2.266,7.3804696328,65.51,3.66,65.6121612203,133.52,73.024,1.434,73.038078644,7.024,-2.266,7.3804696328,66.0,3.7,66.1036307626,133.35
2020-01-31 20:30:00,71.01,1.15,71.0193114582,5.72,-2.0,6.0595709419,65.29,3.15,65.3659437322,133.25,71.51,1.17,71.5195707482,5.72,-2.0,6.0595709419,65.79,3.17,65.8663267535,133.08
2020-01-31 21:00:00,66.8225,0.445,66.8239817075,4.9325,-1.895,5.2839929268,61.89,2.34,61.9342207507,133.25,67.3025,0.47500000000000003,67.3041761799,4.9325,-1.895,5.2839929268,62.37,2.37,62.4150126172,133.08
2020-01-31 21:30:00,63.394,-1.137,63.4041954842,5.714,-2.217,6.1290199053,57.68,1.08,57.690110071,133.35,63.844,-1.117,63.8537706404,5.714,-2.217,6.1290199053,58.13,1.1,58.1404067753,133.18
2020-01-31 22:00:00,59.6225,-2.949,59.6953859796,6.0025,-2.329,6.438497282,53.62,-0.62,53.6235843636,133.96,60.0425,-2.949,60.1148767548,6.0025,-2.329,6.438497282,54.04,-0.62,54.0435565077,133.79
2020-01-31 22:30:00,55.448,-4.261,55.6114810538,6.578,-2.271,6.9589887915,48.87,-1.99,48.9104998952,133.82,55.828,-4.261,55.9903715383,6.578,-2.271,6.9589887915,49.25,-1.99,49.2901876645,133.64
2020-01-31 23:00:00,51.833,-5.0155,52.0750912553,6.633,-2.2955,7.018974943,45.2,-2.7199999999999998,45.28176675,134.32,52.193,-5.0255,52.4343866108,6.633,-2.2955,7.018974943,45.56,-2.73,45.6417188546,134.15
2020-01-31 23:30:00,48.372,-5.625,48.697956928400004,6.742,-2.315,7.1283791285,41.63,-3.31,41.7613816821,134.32,48.702,-5.635,49.0269112733,6.742,-2.315,7.1283791285,41.96,-3.32,42.0911392101,134.15
2020-02-01 00:00:00,45.553,-5.9515,45.9401367134,6.423,-2.2615,6.809501542,39.13,-3.69,39.303600344,134.41,45.853,-5.9615,46.2389131712,6.423,-2.2615,6.809501542,39.43,-3.7,39.6032183036,134.24
2020-02-01 00:30:00,44.246,-6.142,44.6702661734,6.436,-2.302,6.8352980915,37.81,-3.84,38.0044957867,134.34,44.526,-6.152,44.9489908674,6.436,-2.302,6.8352980915,38.09,-3.85,38.2840776303,134.16
2020-02-01 01:00:00,45.5215,-5.8305,45.8933730783,6.6715,-2.2305,7.0344894982,38.85,-3.6,39.0164388431,134.29,45.8215,-5.8505,46.1934866891,6.6715,-2.2305,7.0344894982,39.15,-3.62,39.3170052267,134.11
2020-02-01 01:30:00,44.676,-5.9725,45.0734481957,6.476,-2.2525,6.8565539632,38.2,-3.7199999999999998,38.380703485,134.91,44.966,-5.9825,45.3622250584,6.476,-2.2525,6.8565539632,38.49,-3.73,38.6703116098,134.74
2020-02-01 02:00:00,42.7925,-6.3635,43.2630580114,5.7025,-2.2135,6.1170326548,37.09,-4.15,37.3214495967,135.31,43.0925,-6.3735,43.5612793488,5.7025,-2.2135,6.1170326548,37.39,-4.16,37.6207083931,135.15
2020-02-01 02:30:00,41.724,-6.7375,42.2644777828,6.7940000000000005,-2.1675,7.1313737982,34.93,-4.57,35.2276851354,136.1,41.994,-6.7575,42.5342196619,6.7940000000000005,-2.1675,7.1313737982,35.2,-4.59,35.4980013522,135.93
2020-02-01 03:00:00,40.673,-6.788,41.2355413812,7.003,-2.188,7.336848983,33.67,-4.6,33.9827735772,136.81,40.933,-6.798,41.4936536473,7.003,-2.188,7.336848983,33.93,-4.61,34.2417435304,136.63
2020-02-01 03:30:00,39.754,-7.001,40.365759215,6.904,-2.191,7.2433208544,32.85,-4.8100000000000005,33.2002801193,137.47,40.004,-7.011,40.6137185813,6.904,-2.191,7.2433208544,33.1,-4.82,33.4491016322,137.29
2020-02-01 04:00:00,38.838,-7.138,39.4884956411,6.868,-2.118,7.1871655053,31.97,-5.02,32.3617258501,137.06,39.088,-7.168,39.7398033211,6.868,-2.118,7.1871655053,32.22,-5.05,32.6133546266,136.89
2020-02-01 04:30:00,38.447,-6.9345,39.0673661673,6.817,-2.1445,7.1463535632,31.63,-4.79,31.9906392559,135.66,38.677,-6.9445,39.2955011324,6.817,-2.1445,7.1463535632,31.86,-4.8,32.2195530695,135.48
2020-02-01 05:00:00,38.147,-7.0945,38.8011022943,6.977,-2.2445,7.3291410991,31.17,-4.85,31.5450693453,135.79,38.387,-7.1045,39.0388996931,6.977,-2.2445,7.3291410991,31.41,-4.86,31.7837647235,135.61
2020-02-01 05:30:00,38.8805,-6.752,39.4624224326,7.0605,-2.242,7.4079163231,31.82,-4.51,32.1380226523,134.85,39.1305,-6.772,39.7121645626,7.0605,-2.242,7.4079163231,32.07,-4.53,32.3883590199,134.66
2020-02-01 06:00:00,39.9555,-6.5825,40.4940895255,7.1955,-2.2525,7.5398260258,32.76,-4.33,33.0449164018,134.36,40.1955,-6.5925,40.7325333916,7.1955,-2.2525,7.5398260258,33.0,-4.34,33.2841644029,134.18
2020-02-01 06:30:00,43.0845,-5.7385,43.4649804153,7.1445,-2.2385,7.4869728529,35.94,-3.5,36.1100207699,133.8,43.3645,-5.7485,43.7438579974,7.1445,-2.2385,7.4869728529,36.22,-3.51,36.3896757336,133.63
2020-02-01 07:00:00,45.6855,-5.0235,45.9608579391,6.8455,-2.2635,7.210014043,38.84,-2.76,38.9379403667,134.39,45.9755,-5.0335,46.2502186211,6.8455,-2.2635,7.210014043,39.13,-2.77,39.2279211787,134.22
2020-02-01 07:30:00,49.0165,-4.545,49.2267640339,6.9365,-2.365,7.3285917645,42.08,-2.18,42.1364307933,134.87,49.3365,-4.545,49.5454060156,6.9365,-2.365,7.3285917645,42.4,-2.18,42.4560054645,134.7
2020-02-01 08:00:00,51.5605,-3.9215,51.7094123202,6.9205000000000005,-2.3315,7.3026852938,44.64,-1.5899999999999999,44.6683075569,134.71,51.9005,-3.9215,52.048439578,6.9205000000000005,-2.3315,7.3026852938,44.98,-1.5899999999999999,45.0080937166,134.53
2020-02-01 08:30:00,55.1435,-3.058,55.2282260828,6.9435,-2.408,7.3491942586,48.2,-0.65,48.2043825808,133.65,55.5135,-3.048,55.5971131108,6.9435,-2.408,7.3491942586,48.57,-0.64,48.5742164116,133.47
2020-02-01 09:00:00,59.0265,-1.903,59.0571681615,11.9465,-1.863,12.0908904242,47.08,-0.04,47.0800169924,134.02,59.3965,-1.883,59.42634013,11.9465,-1.863,12.0908904242,47.45,-0.02,47.450004215,133.85
2020-02-01 09:30:00,61.332,-1.8,61.3584079324,14.892,-1.34,14.9521658632,46.44,-0.46,46.4422781526,134.68,61.682,-1.8,61.7082581508,14.892,-1.34,14.9521658632,46.79,-0.46,46.7922611123,134.5
2020-02-01 10:00:00,61.845,-1.405,61.8609573964,9.465,-2.915,9.9037089012,52.38,1.51,52.4017604666,134.15,62.255,-1.375,62.270182672,9.465,-2.915,9.9037089012,52.79,1.54,52.8124578106,133.97
2020-02-01 10:30:00,61.053,-1.6115,61.0742641482,11.293,-3.3815,11.7884007079,49.76,1.77,49.791470153,134.2,61.423,-1.5815000000000001,61.4433566079,11.293,-3.3815,11.7884007079,50.13,1.8,50.162305569,134.02
2020-02-01 11:00:00,60.9875,-1.291,61.0011625893,10.3175,-3.281,10.8266230769,50.67,1.99,50.7090623065,134.35,61.3875,-1.2610000000000001,61.4004501388,10.3175,-3.281,10.8266230769,51.07,2.02,51.1099334768,134.18
2020-02-01 11:30:00,60.674,-1.3865,60.6898398272,12.064,-3.6065,12.5915423301,48.61,2.22,48.6606668676,134.59,61.054,-1.3665,61.0692904679,12.064,-3.6065,12.5915423301,48.99,2.24,49.0411837133,134.41
2020-02-01 12:00:00,57.848,-2.239,57.891313899400004,15.828,-4.549,16.4687274858,42.02,2.31,42.0834468645,134.76,58.178,-2.189,58.2191669899,15.828,-4.549,16.4687274858,42.35,2.36,42.4157058175,134.58
2020-02-01 12:30:00,56.959,-2.877,57.0316123742,13.089,-4.227,13.754615589,43.87,1.35,43.8907666828,134.76,57.299,-2.857,57.3701825864,13.089,-4.227,13.754615589,44.21,1.37,44.2312220044,134.61
2020-02-01 13:00:00,57.354,-2.9775,57.4312355975,13.204,-4.1475,13.8400640262,44.15,1.17,44.165500110400004,135.2,57.684,-2.9475,57.7592556414,13.204,-4.1475,13.8400640262,44.48,1.2,44.4961841061,135.02
2020-02-01 13:30:00,56.2785,-3.242,56.3718025812,13.2185,-4.192,13.867285468,43.06,0.9500000000000001,43.0704782885,135.37,56.6085,-3.212,56.6995521697,13.2185,-4.192,13.867285468,43.39,0.98,43.4010656551,135.2
2020-02-01 14:00:00,57.016,-3.216,57.1066275663,12.716,-3.776,13.2647967191,44.3,0.56,44.303539362,135.55,57.366,-3.196,57.4549595074,12.716,-3.776,13.2647967191,44.65,0.58,44.6537669184,135.37
2020-02-01 14:30:00,54.9795,-3.922,55.1192117528,14.2295,-4.112,14.8117255663,40.75,0.19,40.7504429424,135.48,55.2895,-3.902,55.4270188108,14.2295,-4.112,14.8117255663,41.06,0.21,41.0605370155,135.31
2020-02-01 15:00:00,53.7405,-4.2085,53.9050351312,13.9205,-4.0385,14.4944748956,39.82,-0.17,39.8203628813,135.92,54.0505,-4.1985,54.2133189585,13.9205,-4.0385,14.4944748956,40.13,-0.16,40.1303189621,135.74
2020-02-01 15:30:00,56.7925,-3.7285,56.9147587933,9.6225,-3.1485,10.1245028767,47.17,-0.58,47.173565691,135.92,57.1325,-3.7185,57.2533824197,9.6225,-3.1485,10.1245028767,47.51,-0.5700000000000001,47.5134191571,135.74
2020-02-01 16:00:00,58.052,-3.4025,58.1516268925,8.022,-2.7225,8.4713924623,50.03,-0.68,50.0346210139,135.65,58.442,-3.3925,58.5403828161,8.022,-2.7225,8.4713924623,50.42,-0.67,50.42445141,135.47
2020-02-01 16:30:00,60.5625,-3.066,60.6400590555,7.4225,-2.616,7.8700039549,53.14,-0.45,53.1419053102,135.65,60.9625,-3.066,61.0395508031,7.4225,-2.616,7.8700039549,53.54,-0.45,53.5418910761,135.47
2020-02-01 17:00:00,65.122,-1.6575000000000002,65.143090119,7.082,-2.5075000000000003,7.5128077474,58.04,0.85,58.0462238221,136.21,65.562,-1.6375000000000002,65.5824462051,7.082,-2.5075000000000003,7.5128077474,58.48,0.87,58.4864710852,136.04
2020-02-01 17:30:00,60.8265,-0.382,60.8276994983,6.7265,-2.232,7.087145141,54.1,1.85,54.1316219968,135.33,61.2565,-0.352,61.2575113455,6.7265,-2.232,7.087145141,54.53,1.88,54.5623982244,135.16
2020-02-01 18:00:00,63.755,0.0765,63.7550458964,5.785,-2.1735,6.1798322995,57.97,2.25,58.0136483941,134.42,64.175,0.1165,64.175105744,5.785,-2.1735,6.1798322995,58.39,2.29,58.4348885513,134.24
2020-02-01 18:30:00,62.5495,0.361,62.5505417343,5.2695,-2.129,5.683332759,57.28,2.49,57.3340954407,133.63,62.9995,0.381,63.00065207,5.2695,-2.129,5.683332759,57.73,2.51,57.7845394548,133.45
2020-02-01 19:00:00,63.251,-0.6765,63.2546176437,5.521,-1.8365,5.8184339173,57.73,1.16,57.7416530764,134.02,63.691,-0.6465000000000001,63.6942810875,5.521,-1.8365,5.8184339173,58.17,1.19,58.1821708086,133.84
2020-02-01 19:30:00,62.047,-1.32,62.0610393806,4.927,-1.27,5.0880476609,57.12,-0.05,57.1200218837,134.57,62.477,-1.32,62.4909427757,4.927,-1.27,5.0880476609,57.55,-0.05,57.5500217202,134.39
2020-02-01 20:00:00,69.8505,-2.735,69.9040240276,2.7605,-0.465,2.7993901568,67.09,-2.27,67.1283919069,135.02,70.3405,-2.735,70.3936514556,2.7605,-0.465,2.7993901568,67.58,-2.27,67.6181136974,134.85
2020-02-01 20:30:00,68.928,-3.9025,69.0383856289,2.498,-0.42250000000000004,2.5334778961,66.43,-3.48,66.5210891372,135.29,69.428,-3.9125,69.5381538456,2.498,-0.42250000000000004,2.5334778961,66.93,-3.49,67.0209295668,135.11
2020-02-01 21:00:00,65.2155,-4.715,65.3857221819,2.0055,-0.625,2.1006321072,63.21,-4.09,63.3421834167,135.07,65.6955,-4.735,65.8659164155,2.0055,-0.625,2.1006321072,63.69,-4.11,63.8224740981,134.89
2020-02-01 21:30:00,64.758,-5.2315,64.9689707187,1.778,-0.3115,1.8050806769,62.98,-4.92,63.171882986,135.16,65.238,-5.2615,65.4498283134,1.778,-0.3115,1.8050806769,63.46,-4.95,63.6527619197,134.98
2020-02-01 22:00:00,62.2525,-5.9395,62.5352014189,1.8925,-0.3095,1.9176408684,60.36,-5.63,60.6219968328,135.57,62.7125,-5.9595,62.9950259663,1.8925,-0.3095,1.9176408684,60.82,-5.65,61.0818704691,135.39
2020-02-01 22:30:00,59.8645,-6.607,60.2279902475,1.8345,-0.247,1.8510535514000002,58.03,-6.36,58.3774828166,136.23,60.3145,-6.647,60.6796631438,1.8345,-0.247,1.8510535514000002,58.48,-6.4,58.8291628361,136.05
2020-02-01 23:00:00,56.856,-7.442,57.3409809822,2.266,-0.342,2.2916631515,54.59,-7.1,55.0497783828,136.37,57.256,-7.482,57.7427905457,2.266,-0.342,2.2916631515,54.99,-7.14,55.4515978129,136.19
2020-02-01 23:30:00,53.703,-8.0865,54.3084127116,1.983,-0.35650000000000004,2.0147906219,51.72,-7.73,52.2944672026,136.55,54.103,-8.1265,54.7099132813,1.983,-0.35650000000000004,2.0147906219,52.12,-7.77,52.695989411,136.37
2020-02-02 00:00:00,51.5185,-8.3755,52.1948737186,1.6585,-0.2555,1.678065106,49.86,-8.12,50.5168684698,136.18,51.8985,-8.4155,52.5763724738,1.6585,-0.2555,1.678065106,50.24,-8.16,50.8983614668,136.0
2020-02-02 00:30:00,51.0205,-8.3375,51.6972467981,1.5905,-0.23750000000000002,1.6081344782,49.43,-8.1,50.0892693099,136.28,51.3905,-8.3875,52.0704680841,1.5905,-0.23750000000000002,1.6081344782,49.8,-8.15,50.4624860664,136.11
2020-02-02 01:00:00,51.3915,-8.0435,52.0171525989,1.7615,-0.3335,1.792792375,49.63,-7.71,50.2253023883,135.99,51.7715,-8.0835,52.39877083,1.7615,-0.3335,1.792792375,50.01,-7.75,50.6069422115,135.81
2020-02-02 01:30:00,51.2065,-8.1835,51.8562948397,1.8765,-0.3135,1.9025074244,49.33,-7.87,49.9538366895,136.26,51.5865,-8.2235,52.2378496351,1.8765,-0.3135,1.9025074244,49.71,-7.91,50.3353970879,136.08
2020-02-02 02:00:00,50.69,-8.512,51.3997105439,1.54,-0.28200000000000003,1.5656065917,49.15,-8.23,49.8342793667,136.66,51.05,-8.552,51.7613678722,1.54,-0.28200000000000003,1.5656065917,49.51,-8.27,50.1959460514,136.48
2020-02-02 02:30:00,48.583,-8.7655,49.3674171823,1.883,-0.42550000000000004,1.9304764308000002,46.7,-8.34,47.4388617064,136.78,48.953,-8.8055,49.7386473404,1.883,-0.42550000000000004,1.9304764308000002,47.07,-8.38,47.8101380462,136.6
2020-02-02 03:00:00,46.7855,-8.9955,47.6424393844,2.2255,-0.4355,2.2677104092,44.56,-8.56,45.3747418725,136.96,47.1155,-9.0455,47.9759461658,2.2255,-0.4355,2.2677104092,44.89,-8.61,45.7082508963,136.79
2020-02-02 03:30:00,44.1865,-9.0605,45.1058692689,1.9565000000000001,-0.6405000000000001,2.0586725092,42.23,-8.42,43.0612273397,137.19,44.5065,-9.1005,45.4273886824,1.9565000000000001,-0.6405000000000001,2.0586725092,42.55,-8.46,43.3828779589,137.01
2020-02-02 04:00:00,43.649,-9.2075,44.6095646387,1.959,-0.42750000000000005,2.0051028029,41.69,-8.78,42.6045126718,137.67,43.979,-9.2475,44.9407242626,1.959,-0.42750000000000005,2.0051028029,42.02,-8.82,42.9356821304,137.49
2020-02-02 04:30:00,43.7425,-9.461500000000001,44.7540644914,1.8025,-0.3115,1.8292180023,41.94,-9.15,42.9265197751,137.92,44.0425,-9.5115,45.057856568,1.8025,-0.3115,1.8292180023,42.24,-9.2,43.2302856803,137.74
2020-02-02 05:00:00,43.27,-9.26,44.2497514117,1.77,-0.47000000000000003,1.8313383085,41.5,-8.79,42.4206800983,137.75,43.59,-9.31,44.5731331634,1.77,-0.47000000000000003,1.8313383085,41.82,-8.84,42.7440990079,137.57
2020-02-02 05:30:00,43.259,-9.129,44.2117599966,2.569,-0.599,2.6379086413,40.69,-8.53,41.5744753425,137.75,43.569,-9.169,44.5233458087,2.569,-0.599,2.6379086413,41.0,-8.57,41.8860943512,137.57
2020-02-02 06:00:00,41.7125,-8.708,42.6117580047,3.5725,-0.9480000000000001,3.6961412649,38.14,-7.76,38.9214234067,137.64,42.0025,-8.748,42.903816966,3.5725,-0.9480000000000001,3.6961412649,38.43,-7.8,39.2135805557,137.47
2020-02-02 06:30:00,40.9555,-7.7010000000000005,41.6732333909,5.8555,-1.831,6.1350991231,35.1,-5.87,35.5874542501,136.66,41.2255,-7.731,41.944132024,5.8555,-1.831,6.1350991231,35.37,-5.9,35.8587074502,136.48
2020-02-02 07:00:00,41.483,-7.0145,42.0718730181,6.833,-2.3145,7.2143467653,34.65,-4.7,34.9673061588,136.61,41.733,-7.0245,42.3200530393,6.833,-2.3145,7.2143467653,34.9,-4.71,35.2163896503,136.43
2020-02-02 07:30:00,44.0215,-6.0925,44.4410960542,6.9515,-2.3025,7.3228995965,37.07,-3.79,37.263239258,137.26,44.3015,-6.1025,44.7198323845,6.9515,-2.3025,7.3228995965,37.35,-3.8,37.5428088986,137.08
2020-02-02 08:00:00,45.569,-5.7615,45.9317824959,6.989,-2.2415,7.3396487143,38.58,-3.52,38.7402478051,136.86,45.849,-5.7615,46.2095843224,6.989,-2.2415,7.3396487143,38.86,-3.52,39.0190978881,136.67
2020-02-02 08:30:00,49.3985,-5.186,49.6699748163,7.2485,-2.396,7.6342365859,42.15,-2.79,42.2422371567,136.06,49.7185,-5.196,49.9892754323,7.2485,-2.396,7.6342365859,42.47,-2.8,42.5622003661,135.89
2020-02-02 09:00:00,53.7025,-4.3505,53.8784312736,7.8925,-2.3905,8.246577866,45.81,-1.96,45.8519105382,135.54,54.0425,-4.3405000000000005,54.2165265071,7.8925,-2.3905,8.246577866,46.15,-1.9500000000000002,46.1911788115,135.36
2020-02-02 09:30:00,59.28,-3.6855,59.3944552147,9.35,-1.7255,9.5078835842,49.93,-1.96,49.9684550492,134.9,59.65,-3.6755,59.7631307768,9.35,-1.7255,9.5078835842,50.3,-1.9500000000000002,50.3377840196,134.73
2020-02-02 10:00:00,62.6145,-2.268,62.655561878,28.0645,1.452,28.1020366566,34.55,-3.7199999999999998,34.7496892072,134.98,62.9145,-2.278,62.9557272553,28.0645,1.452,28.1020366566,34.85,-3.73,35.0490427829,134.8
2020-02-02 10:30:00,61.4075,-1.5110000000000001,61.4260871068,33.8475,1.689,33.8896145928,27.56,-3.2,27.7451545319,134.7,61.6075,-1.5110000000000001,61.6260267845,33.8475,1.689,33.8896145928,27.76,-3.2,27.9438293725,134.53
2020-02-02 11:00:00,61.3095,-1.405,61.3255967378,35.9795,0.865,35.9898964329,25.33,-2.27,25.4315119488,134.66,61.4995,-1.415,61.5157762306,35.9795,0.865,35.9898964329,25.52,-2.2800000000000002,25.6216470977,134.48
2020-02-02 11:30:00,61.6165,-2.1105,61.6526340273,22.1465,-1.7105000000000001,22.212457597,39.47,-0.4,39.4720268038,134.35,61.9065,-2.1005,61.9421249434,22.1465,-1.7105000000000001,22.212457597,39.76,-0.39,39.7619126804,134.17
2020-02-02 12:00:00,62.603,-1.3615,62.617803309,16.023,-2.1815,16.170821601,46.58,0.8200000000000001,46.5872171309,134.1,62.923,-1.3415,62.9372985697,16.023,-2.1815,16.170821601,46.9,0.84,46.9075217849,133.93
2020-02-02 12:30:00,63.7055,-1.453,63.7220679141,11.5755,-2.893,11.9315401039,52.13,1.44,52.1498849471,133.76,64.1055,-1.423,64.1212917778,11.5755,-2.893,11.9315401039,52.53,1.47,52.5505642215,133.58
2020-02-02 13:00:00,65.263,-1.0375,65.2712461598,10.223,-2.4075,10.5026561045,55.04,1.37,55.0570476869,133.89,65.673,-1.0075,65.68072765470001,10.223,-2.4075,10.5026561045,55.45,1.4,55.4676707641,133.72
2020-02-02 13:30:00,65.9795,-1.3545,65.9934018709,8.3895,-2.1845,8.6692416335,57.59,0.8300000000000001,57.5959807625,134.51,66.4195,-1.3345,66.4329050283,8.3895,-2.1845,8.6692416335,58.03,0.85,58.0362248945,134.34
2020-02-02 14:00:00,64.863,-2.7335000000000003,64.920572943,8.433,-2.7035,8.8557552614,56.43,-0.03,56.4300079745,134.56,65.293,-2.7135,65.3493606032,8.433,-2.7035,8.8557552614,56.86,-0.01,56.8600008794,134.39
2020-02-02 14:30:00,63.4505,-1.7570000000000001,63.4748217741,7.4605,-2.197,7.777266181,55.99,0.44,55.9917288535,133.92,63.8805,-1.737,63.9041113642,7.4605,-2.197,7.777266181,56.42,0.46,56.4218751904,133.75
2020-02-02 15:00:00,63.354,-1.9335,63.3834973652,7.094,-2.2235,7.4342981007,56.26,0.29,56.2607474177,134.36,63.764,-1.9235000000000002,63.7930054806,7.094,-2.2235,7.4342981007,56.67,0.30000000000000004,56.6707940654,134.18
2020-02-02 15:30:00,62.4855,-2.0805,62.5201262835,6.6555,-2.3405,7.055042204,55.83,0.26,55.830605406000004,134.81,62.9155,-2.0605,62.9492319294,6.6555,-2.3405,7.055042204,56.26,0.28,56.2606967607,134.64
2020-02-02 16:00:00,63.4285,-1.7970000000000002,63.4539503991,6.2485,-2.417,6.6996747123,57.18,0.62,57.1833612164,134.3,63.8585,-1.7770000000000001,63.8832196375,6.2485,-2.417,6.6996747123,57.61,0.64,57.6135548287,134.13
2020-02-02 16:30:00,64.814,-1.5670000000000002,64.8329398146,6.724,-2.457,7.1588424344,58.09,0.89,58.0968174688,134.37,65.254,-1.5470000000000002,65.2723350662,6.724,-2.457,7.1588424344,58.53,0.91,58.5370737226,134.2
2020-02-02 17:00:00,67.5375,-1.508,67.5543334676,6.2075,-2.028,6.5303782624,61.33,0.52,61.332204428,133.96,68.0075,-1.488,68.0237767273,6.2075,-2.028,6.5303782624,61.8,0.54,61.8023591783,133.79
2020-02-02 17:30:00,65.83,0.7005,65.8337269206,6.33,-1.8595000000000002,6.5974722622,59.5,2.56,59.5550468055,132.87,66.28,0.7205,66.2839159997,6.33,-1.8595000000000002,6.5974722622,59.95,2.58,60.0054905821,132.7
2020-02-02 18:00:00,67.4465,1.0305,67.4543719302,6.6865,-2.0095,6.9819318602,60.76,3.04,60.8360024985,133.15,67.9065,1.0705,67.9149373297,6.6865,-2.0095,6.9819318602,61.22,3.08,61.2974289836,132.98
2020-02-02 18:30:00,66.975,0.661,66.9782617422,6.715,-1.999,7.0062276583,60.26,2.66,60.3186803569,134.11,67.445,0.6910000000000001,67.4485396877,6.715,-1.999,7.0062276583,60.73,2.69,60.789546798800004,133.94
2020-02-02 19:00:00,71.7335,-0.9490000000000001,71.7397771341,6.7835,-2.069,7.0920119324,64.95,1.12,64.9596559412,134.36,72.2135,-0.929,72.2194753737,6.7835,-2.069,7.0920119324,65.43,1.1400000000000001,65.4399304706,134.19
2020-02-02 19:30:00,70.2685,-1.6965,70.2889764081,6.7085,-2.1765,7.0527387943,63.56,0.48,63.5618124348,134.26,70.7685,-1.6865,70.7885928275,6.7085,-2.1765,7.0527387943,64.06,0.49,64.0618739969,134.09
2020-02-02 20:00:00,68.0325,-2.153,68.0665590819,6.8125,-2.133,7.1386164801,61.22,-0.02,61.2200032669,135.0,68.4925,-2.143,68.5260169954,6.8125,-2.133,7.1386164801,61.68,-0.01,61.6800008106,134.83
2020-02-02 20:30:00,65.2305,-2.698,65.286272173,7.0005,-2.138,7.31970247,58.23,-0.56,58.2326927078,134.38,65.6805,-2.678,65.7350725583,7.0005,-2.138,7.31970247,58.68,-0.54,58.68248461,134.2
2020-02-02 21:00:00,61.8065,-3.2075,61.8896719857,7.0265,-2.1375,7.3444270369,54.78,-1.07,54.7904489852,133.85,62.2365,-3.2075,62.319098104,7.0265,-2.1375,7.3444270369,55.21,-1.07,55.2203676192,133.67
2020-02-02 21:30:00,59.7855,-3.811,59.9068421071,7.1155,-2.1310000000000002,7.4277520994,52.67,-1.6800000000000002,52.6967864295,134.38,60.1955,-3.801,60.3153862729,7.1155,-2.1310000000000002,7.4277520994,53.08,-1.67,53.1062642256,134.21
2020-02-02 22:00:00,56.886,-4.192,57.0402477204,7.096,-2.302,7.4600549596,49.79,-1.8900000000000001,49.8258587482,134.38,57.266,-4.192,57.4192269192,7.096,-2.302,7.4600549596,50.17,-1.8900000000000001,50.2055873385,134.21
2020-02-02 22:30:00,54.275,-4.38,54.4514464913,7.175,-2.32,7.5407575879,47.1,-2.06,47.1450273094,134.46,54.635,-4.37,54.80948937,7.175,-2.32,7.5407575879,47.46,-2.05,47.5042534938,134.29
2020-02-02 23:00:00,50.515,-5.0155,50.7633772049,7.065,-2.3555,7.4473220186999995,43.45,-2.66,43.5313461772,135.81,50.865,-5.0355,51.1136428486,7.065,-2.3555,7.4473220186999995,43.8,-2.68,43.88191427,135.63
2020-02-02 23:30:00,47.1985,-5.503,47.5182218865,6.7885,-2.3529999999999998,7.184729727,40.41,-3.15,40.5325868901,135.92,47.5185,-5.503,47.8360831512,6.7885,-2.3529999999999998,7.184729727,40.73,-3.15,40.8516266506,135.74
2020-02-03 00:00:00,44.541,-6.082,44.9543257652,6.791,-2.322,7.177002508,37.75,-3.76,37.93679085,136.89,44.831,-6.082,45.2416764168,6.791,-2.322,7.177002508,38.04,-3.76,38.2253737719,136.71
2020-02-03 00:30:00,44.247,-5.9695,44.64786601,7.067,-2.3595,7.4504851688,37.18,-3.61,37.3548457365,135.98,44.537,-5.9795,44.9366085642,7.067,-2.3595,7.4504851688,37.47,-3.62,37.6444590876,135.8
2020-02-03 01:00:00,45.9865,-5.427,46.3056207306,7.1065,-2.407,7.5030654569,38.88,-3.02,38.9971127136,135.04,46.2765,-5.427,46.5936345572,7.1065,-2.407,7.5030654569,39.17,-3.02,39.2862482301,134.87
2020-02-03 01:30:00,45.4185,-5.7185,45.7770836172,7.0085,-2.3985,7.407555231,38.41,-3.32,38.5532164676,135.74,45.7285,-5.7285,46.0859135149,7.0085,-2.3985,7.407555231,38.72,-3.33,38.8629296374,135.57
2020-02-03 02:00:00,44.275,-5.9695,44.6756147719,6.885,-2.4195,7.2977534386,37.39,-3.55,37.5581495817,136.56,44.555,-5.9695,44.9531195275,6.885,-2.4195,7.2977534386,37.67,-3.55,37.8369052646,136.38
2020-02-03 02:30:00,43.3375,-6.298,43.792735816,6.9575,-2.388,7.3559058076,36.38,-3.91,36.5895135251,136.56,43.6375,-6.308,44.0910679191,6.9575,-2.388,7.3559058076,36.68,-3.92,36.8888709505,136.38
2020-02-03 03:00:00,42.4935,-6.4565,42.9812044329,6.5135000000000005,-2.3265000000000002,6.9165225728,35.98,-4.13,36.2162573991,137.01,42.7735,-6.4665,43.2595414273,6.5135000000000005,-2.3265000000000002,6.9165225728,36.26,-4.14,36.4955778143,136.83
2020-02-03 03:30:00,41.5615,-6.6175,42.0850280801,6.3815,-2.3875,6.8134938541,35.18,-4.23,35.4333924427,137.21,41.8315,-6.6275,42.3532542846,6.3815,-2.3875,6.8134938541,35.45,-4.24,35.7026623657,137.03
2020-02-03 04:00:00,41.0545,-6.6955,41.5968952026,5.9445,-2.3655,6.3978645265,35.11,-4.33,35.3759946857,137.54,41.3145,-6.7055,41.8551268126,5.9445,-2.3655,6.3978645265,35.37,-4.34,35.6352704494,137.36
2020-02-03 04:30:00,40.9915,-6.593,41.5183179001,5.3815,-2.173,5.8036601598,35.61,-4.42,35.8832621148,136.99,41.2815,-6.6129999999999995,41.8078223691,5.3815,-2.173,5.8036601598,35.9,-4.44,36.1735207023,136.81
2020-02-03 05:00:00,41.955,-6.487,42.4535415955,5.035,-1.847,5.3630806446,36.92,-4.64,37.2104286457,136.99,42.235,-6.497,42.7317941819,5.035,-1.847,5.3630806446,37.2,-4.65,37.4894985296,136.81
2020-02-03 05:30:00,43.6615,-5.733,44.036279035,4.4015,-2.343,4.9862662634,39.26,-3.39,39.4060870932,136.45,43.9615,-5.743,44.3350372871,4.4015,-2.343,4.9862662634,39.56,-3.4,39.7058383616,136.28
2020-02-03 06:00:00,46.7895,-4.608,47.0158587527,3.9295,-2.238,4.5221249706,42.86,-2.37,42.9254761185,135.99,47.1095,-4.608,47.3343284969,3.9295,-2.238,4.5221249706,43.18,-2.37,43.2449916175,135.81
2020-02-03 06:30:00,54.648,-2.1445,54.6900611103,3.598,-2.0645,4.1482242285,51.05,-0.08,51.0500626836,135.88,55.038,-2.1345,55.0793748535,3.598,-2.0645,4.1482242285,51.44,-0.07,51.4400476283,135.7
2020-02-03 07:00:00,61.942,0.505,61.9440585448,3.872,-1.615,4.1953079744,58.07,2.12,58.1086852372,133.83,62.372,0.525,62.374209486,3.872,-1.615,4.1953079744,58.5,2.14,58.5391287943,133.66
2020-02-03 07:30:00,70.0545,3.0095,70.119113375,4.0545,-1.8605,4.4609898565,66.0,4.87,66.1794295835,133.76,70.5445,3.0495,70.6103811808,4.0545,-1.8605,4.4609898565,66.49,4.91,66.6710446896,133.6
2020-02-03 08:00:00,74.0945,3.9705,74.2008072766,4.2945,-1.6295000000000002,4.5932559802,69.8,5.6,70.0242815029,133.95,74.6245,4.0305,74.7332652204,4.2945,-1.6295000000000002,4.5932559802,70.33,5.66,70.557384447,133.78
2020-02-03 08:30:00,74.292,4.97,74.4580564076,5.152,-2.31,5.6461671955,69.14,7.28,69.5222122778,133.89,74.832,5.03,75.0008608217,5.152,-2.31,5.6461671955,69.68,7.34,70.0655264734,133.71
2020-02-03 09:00:00,74.9535,5.9085,75.1860195415,5.5535,-2.1815,5.9665990732,69.4,8.09,69.8699370259,133.46,75.4735,5.9885,75.7107081891,5.5535,-2.1815,5.9665990732,69.92,8.17,70.3957051247,133.29
2020-02-03 09:30:00,77.4745,6.5875,77.7540565276,5.2245,-1.9325,5.5704538864,72.25,8.52,72.7506213032,133.71,78.0245,6.6575,78.3080130415,5.2245,-1.9325,5.5704538864,72.8,8.59,73.3050346156,133.54
2020-02-03 10:00:00,77.8985,6.5775,78.1756983244,5.8285,-2.0325,6.1727197004,72.07,8.61,72.5824841129,133.71,78.4585,6.6475,78.7396055267,5.8285,-2.0325,6.1727197004,72.63,8.68,73.1468338344,133.54
2020-02-03 10:30:00,76.735,5.4855,76.930819151,8.435,-2.4145,8.7737697286,68.3,7.9,68.7553634272,133.89,77.265,5.5555,77.4644680176,8.435,-2.4145,8.7737697286,68.83,7.97,69.2898968104,133.72
2020-02-03 11:00:00,75.0925,5.6235,75.3027709218,9.3625,-2.6665,9.7348152782,65.73,8.29,66.2507132037,133.61,75.5925,5.6935,75.8066092006,9.3625,-2.6665,9.7348152782,66.23,8.36,66.755542841,133.44
2020-02-03 11:30:00,74.5215,5.813,74.7478757641,10.2715,-3.137,10.7398548058,64.25,8.95,64.8703707404,133.56,75.0015,5.893,75.2326554845,10.2715,-3.137,10.7398548058,64.73,9.03,65.356819078,133.38
2020-02-03 12:00:00,75.098,6.033,75.339940888,10.318,-3.107,10.7756472195,64.78,9.14,65.4216172224,133.31,75.588,6.123,75.8355910704,10.318,-3.107,10.7756472195,65.27,9.23,65.9193886501,133.14
2020-02-03 12:30:00,74.995,5.7845,75.2177536573,11.015,-3.1655,11.4608296057,63.98,8.95,64.6029635543,133.43,75.495,5.8645,75.722436472,11.015,-3.1655,11.4608296057,64.48,9.03,65.1092259208,133.26
2020-02-03 13:00:00,75.967,5.8025,76.1882805637,10.347,-2.8375,10.729017441,65.62,8.64,66.186358111,133.5,76.467,5.8825,76.6929324987,10.347,-2.8375,10.729017441,66.12,8.72,66.6925243187,133.33
2020-02-03 13:30:00,75.585,5.286,75.7696114613,8.075,-2.374,8.416739333,67.51,7.66,67.9431799374,133.66,76.105,5.356,76.2932353554,8.075,-2.374,8.416739333,68.03,7.73,68.4677573753,133.5
2020-02-03 14:00:00,74.6085,4.8405000000000005,74.7653577033,6.6585,-2.2795,7.0378791195,67.95,7.12,68.322008899,133.82,75.1185,4.9105,75.2788287137,6.6585,-2.2795,7.0378791195,68.46,7.19,68.8365288201,133.64
2020-02-03 14:30:00,75.4705,5.204,75.6497057909,5.7605,-1.826,6.042982397,69.71,7.03,70.06357827,133.76,76.0005,5.264,76.1825813178,5.7605,-1.826,6.042982397,70.24,7.09,70.596924154,133.59
2020-02-03 15:00:00,74.7455,5.118,74.9205158435,5.3755,-1.732,5.6476388208,69.37,6.85,69.7073841139,133.89,75.2755,5.188,75.4540671154,5.3755,-1.732,5.6476388208,69.9,6.92,70.2416998655,133.72
2020-02-03 15:30:00,74.886,5.2845,75.0722247989,5.606,-1.9255,5.9274603541,69.28,7.21,69.6541635511,133.55,75.416,5.3545,75.6058445244,5.606,-1.9255,5.9274603541,69.81,7.28,70.1885638833,133.38
2020-02-03 16:00:00,77.552,5.49,77.7460790265,4.942,-1.6099999999999999,5.1976402338,72.61,7.1,72.956302675,133.34,78.102,5.55,78.29894574,4.942,-1.6099999999999999,5.1976402338,73.16,7.16,73.5095313548,133.17
2020-02-03 16:30:00,79.0705,5.336,79.250343004,4.2205,-1.564,4.500968368,74.85,6.9,75.1673632636,133.56,79.6405,5.406,79.8237688677,4.2205,-1.564,4.500968368,75.42,6.97,75.7413843285,133.39
2020-02-03 17:00:00,73.7365,6.242,74.000229704,5.9165,-1.298,6.0572086187,67.82,7.54,68.2378487351,133.86,74.2765,6.302,74.5433676208,5.9165,-1.298,6.0572086187,68.36,7.6,68.7811718423,133.69
2020-02-03 17:30:00,78.4085,6.774,78.7005714608,20.5885,1.404,20.6363162471,57.82,5.37,58.0688324319,133.81,78.8485,6.834,79.1441059603,20.5885,1.404,20.6363162471,58.26,5.43,58.5124986648,133.64
2020-02-03 18:00:00,82.326,7.6385000000000005,82.6796042458,20.166,1.6585,20.2340845666,62.16,5.98,62.4469855157,133.74,82.806,7.6885,83.1621708967,20.166,1.6585,20.2340845666,62.64,6.03,62.9295677722,133.57
2020-02-03 18:30:00,80.957,6.604,81.2259112907,6.897,-0.9460000000000001,6.9615748937,74.06,7.55,74.4438452795,133.44,81.507,6.674,81.7797855524,6.897,-0.9460000000000001,6.9615748937,74.61,7.62,74.9981099762,133.26
2020-02-03 19:00:00,79.253,5.8815,79.4709384068,5.043,-1.6285,5.299420841,74.21,7.51,74.5890353872,133.6,79.823,5.9515,80.0445605975,5.043,-1.6285,5.299420841,74.78,7.58,75.1631877983,133.42
2020-02-03 19:30:00,83.82,4.7745,83.9558708504,4.92,-1.8054999999999999,5.2408234324,78.9,6.58,79.1738997398,133.33,84.4,4.8345,84.5383486369,4.92,-1.8054999999999999,5.2408234324,79.48,6.64,79.7568805809,133.15
2020-02-03 20:00:00,81.5395,3.9435000000000002,81.6348041738,4.7895,-1.9565000000000001,5.1737029776,76.75,5.9,76.9764412012,133.87,82.1295,4.0035,82.2270197836,4.7895,-1.9565000000000001,5.1737029776,77.34,5.96,77.5693057852,133.69
2020-02-03 20:30:00,79.678,2.9295,79.7318358891,6.058,-1.6705,6.2841017059,73.62,4.6,73.7635709548,134.4,80.248,2.9795,80.3032933587,6.058,-1.6705,6.2841017059,74.19,4.65,74.3355809825,134.23
2020-02-03 21:00:00,74.446,1.8980000000000001,74.4701908148,6.816,-2.372,7.2169411803,67.63,4.27,67.7646648335,134.35,74.976,1.9380000000000002,75.0010427928,6.816,-2.372,7.2169411803,68.16,4.31,68.2961323942,134.18
2020-02-03 21:30:00,71.0845,0.893,71.090108941,7.1545,-2.557,7.5977048673,63.93,3.45,64.0230224216,133.68,71.5845,0.933,71.5905798918,7.1545,-2.557,7.5977048673,64.43,3.49,64.5244527292,133.5
2020-02-03 22:00:00,67.0325,-0.48550000000000004,67.0342581558,7.2425,-2.4155,7.6346870597,59.79,1.9300000000000002,59.8211417477,134.03,67.4925,-0.4555,67.494037044,7.2425,-2.4155,7.6346870597,60.25,1.96,60.2818720678,133.85
2020-02-03 22:30:00,62.355,-1.6255000000000002,62.3761835579,7.435,-2.5455,7.8586764312,54.92,0.92,54.9277052133,134.42,62.785,-1.6055000000000001,62.8055240823,7.435,-2.5455,7.8586764312,55.35,0.9400000000000001,55.3579813577,134.24
2020-02-03 23:00:00,57.4985,-2.6045,57.557457575,6.9785,-2.2945,7.3460324325,50.52,-0.31,50.5209510995,133.47,57.908500000000004,-2.5745,57.9657003969,6.9785,-2.2945,7.3460324325,50.93,-0.28,50.9307696781,133.3
2020-02-03 23:30:00,53.4605,-3.1885,53.5555001144,7.3405000000000005,-2.2984999999999998,7.6919466002,46.12,-0.89,46.1285865814,133.43,53.8205,-3.1885,53.9148657839,7.3405000000000005,-2.2984999999999998,7.6919466002,46.48,-0.89,46.4885200883,133.25
2020-02-04 00:00:00,51.3245,-3.7035,51.4579460579,7.2645,-2.0935,7.560139053,44.06,-1.6099999999999999,44.0894057569,134.05,51.6645,-3.6935000000000002,51.7963560736,7.2645,-2.0935,7.560139053,44.4,-1.6,44.4288194757,133.88
2020-02-04 00:30:00,50.168,-4.279,50.3501545678,7.808,-2.159,8.1009965436,42.36,-2.12,42.4130168698,134.09,50.498,-4.279,50.6789684682,7.808,-2.159,8.1009965436,42.69,-2.12,42.742607548,133.91
2020-02-04 01:00:00,51.461,-3.938,51.6114557535,7.831,-2.568,8.2413096653,43.63,-1.37,43.6515039833,133.36,51.801,-3.938,51.9504710758,7.831,-2.568,8.2413096653,43.97,-1.37,43.9913377837,133.18
2020-02-04 01:30:00,50.6445,-4.0765,50.8082988546,7.4745,-2.6965,7.9460218034,43.17,-1.38,43.1920513521,134.43,50.9845,-4.0765,51.1472100168,7.4745,-2.6965,7.9460218034,43.51,-1.38,43.5318791232,134.25
2020-02-04 02:00:00,49.7305,-4.3265,49.9183456507,7.5905000000000005,-2.5965,8.02231279,42.14,-1.73,42.1754964405,134.91,50.0605,-4.3165,50.2462519249,7.5905000000000005,-2.5965,8.02231279,42.47,-1.72,42.5048150214,134.73
2020-02-04 02:30:00,48.4925,-4.6735,48.7171854534,7.5225,-2.5835,7.9537713382,40.97,-2.09,41.023273882,134.79,48.8125,-4.6635,49.0347671403,7.5225,-2.5835,7.9537713382,41.29,-2.08,41.3423572139,134.61
2020-02-04 03:00:00,47.947,-4.593,48.1664868763,7.647,-2.473,8.0369358589,40.3,-2.12,40.355723262,135.04,48.257,-4.603,48.4760317889,7.647,-2.473,8.0369358589,40.61,-2.13,40.6658210295,134.86
2020-02-04 03:30:00,47.282,-4.8155,47.5265879719,7.852,-2.3155,8.1862961252,39.43,-2.5,39.5091748838,135.27,47.592,-4.8055,47.833997264,7.852,-2.3155,8.1862961252,39.74,-2.49,39.81793189,135.1
2020-02-04 04:00:00,46.3355,-4.9655000000000005,46.6008020371,7.9055,-2.5655,8.3113609295,38.43,-2.4,38.5048685233,135.67,46.6455,-4.9755,46.9101084043,7.9055,-2.5655,8.3113609295,38.74,-2.41,38.8148901841,135.5
2020-02-04 04:30:00,46.184,-5.0695,46.4613999601,7.824,-2.5395,8.2258152332,38.36,-2.5300000000000002,38.4433414261,134.68,46.474,-5.0795,46.7507646595,7.824,-2.5395,8.2258152332,38.65,-2.54,38.7333719162,134.5
2020-02-04 05:00:00,46.6945,-4.602,46.9207281939,7.5344999999999995,-2.622,7.9776922885,39.16,-1.98,39.210024228500004,133.89,47.0045,-4.592,47.2282699688,7.5344999999999995,-2.622,7.9776922885,39.47,-1.97,39.5191320755,133.72
2020-02-04 05:30:00,48.8475,-4.0365,49.0139938028,7.4975,-2.7765,7.9950896493,41.35,-1.26,41.3691926438,134.02,49.1575,-4.0265,49.3221300077,7.4975,-2.7765,7.9950896493,41.66,-1.25,41.6787487816,133.85
2020-02-04 06:00:00,51.5205,-3.0725,51.6120351904,7.4905,-2.8225,8.0046296916,44.03,-0.25,44.0307097376,134.84,51.8605,-3.0725,51.9514361351,7.4905,-2.8225,8.0046296916,44.37,-0.25,44.3707042991,134.66
2020-02-04 06:30:00,58.3925,-1.2175,58.405191229,7.5525,-2.9875,8.1219094122,50.84,1.77,50.8708020381,135.06,58.7825,-1.1875,58.7944934709,7.5525,-2.9875,8.1219094122,51.23,1.8,51.261612343,134.88
2020-02-04 07:00:00,65.4,1.2585,65.412107612,7.46,-3.0915,8.0752072574,57.94,4.35,58.1030644631,133.69,65.83,1.2985,65.8428052429,7.46,-3.0915,8.0752072574,58.37,4.39,58.5348528656,133.51
2020-02-04 07:30:00,72.6945,4.015,72.8052920827,7.2345,-3.155,7.8925290782,65.46,7.17,65.8515033997,132.66,73.1845,4.085,73.2984192548,7.2345,-3.155,7.8925290782,65.95,7.24,66.3462139086,132.48
2020-02-04 08:00:00,75.6,4.986,75.7642408792,7.09,-3.234,7.7927438043,68.51,8.22,69.0013659285,132.73,76.13,5.066,76.2983699433,7.09,-3.234,7.7927438043,69.04,8.3,69.537123898,132.55
2020-02-04 08:30:00,77.6015,6.013,77.8341118742,7.2615,-3.187,7.9300915033,70.34,9.2,70.9390978234,133.18,78.1315,6.083,78.3679410298,7.2615,-3.187,7.9300915033,70.87,9.27,71.4737000581,133.0
2020-02-04 09:00:00,78.284,6.7535,78.5747696035,7.204,-3.0165,7.810050464,71.08,9.77,71.7483052065,133.4,78.834,6.8335,79.1296169474,7.204,-3.0165,7.810050464,71.63,9.85,72.304075957,133.22
2020-02-04 09:30:00,78.6305,7.206,78.9600023192,8.6405,-3.054,9.1643415612,69.99,10.26,70.7380216008,133.6,79.1705,7.306,79.5068909356,8.6405,-3.054,9.1643415612,70.53,10.36,71.2868185571,133.42
2020-02-04 10:00:00,79.9695,7.4465,80.315448654,9.2495,-2.5835,9.6035265658,70.72,10.03,71.4277208092,134.06,80.5195,7.5265,80.8705019306,9.2495,-2.5835,9.6035265658,71.27,10.11,71.983505055,133.88
2020-02-04 10:30:00,72.432,7.764,72.8469238884,10.122,-2.216,10.3617344108,62.31,9.98,63.1041718114,133.12,72.922,7.854,73.3437345654,10.122,-2.216,10.3617344108,62.8,10.07,63.6022397404,132.95
2020-02-04 11:00:00,71.385,8.189,71.8531693525,9.815,-2.891,10.2319160473,61.57,11.08,62.5590225307,132.8,71.845,8.279,72.3204387846,9.815,-2.891,10.2319160473,62.03,11.17,63.0276907399,132.63
2020-02-04 11:30:00,76.2435,7.4705,76.6086135007,7.8135,-3.1895,8.4394130424,68.43,10.66,69.2553283149,132.98,76.7535,7.5605,77.1249695138,7.8135,-3.1895,8.4394130424,68.94,10.75,69.7731044171,132.82
2020-02-04 12:00:00,77.999,8.268,78.4359855232,20.589,-1.432,20.6387389392,57.41,9.7,58.2236901957,132.81,78.489,8.358,78.9327516624,20.589,-1.432,20.6387389392,57.9,9.79,58.7218366538,132.64
2020-02-04 12:30:00,73.855,7.9275,74.2792452927,33.865,0.34750000000000003,33.8667828595,39.99,7.58,40.7020454031,133.17,74.165,7.9975000000000005,74.5949544624,33.865,0.34750000000000003,33.8667828595,40.3,7.65,41.0196599206,133.0
2020-02-04 13:00:00,68.7015,9.5365,69.3602258827,25.1815,-0.8735,25.1966455009,43.52,10.41,44.7477206123,132.6,69.0415,9.6365,69.7107657001,25.1815,-0.8735,25.1966455009,43.86,10.51,45.1016596147,132.43
2020-02-04 13:30:00,67.2565,9.1495,67.8759909136,25.7665,-1.0205,25.7867008844,41.49,10.17,42.7182513687,133.15,67.5665,9.2495,68.196665406,25.7665,-1.0205,25.7867008844,41.8,10.27,43.0431516039,132.98
2020-02-04 14:00:00,65.0725,8.3425,65.6050879315,25.4525,-0.6175,25.4599894442,39.62,8.96,40.6205120598,134.01,65.3825,8.4325,65.9240347863,25.4525,-0.6175,25.4599894442,39.93,9.05,40.942733177,133.84
2020-02-04 14:30:00,76.1155,5.9595,76.3484445192,18.1855,-0.6405000000000001,18.1967758271,57.93,6.6,58.3047588109,134.11,76.5255,6.0295,76.7626668407,18.1855,-0.6405000000000001,18.1967758271,58.34,6.67,58.7200519414,133.94
2020-02-04 15:00:00,77.681,5.6425,77.885657006,12.441,-1.4275,12.5226290071,65.24,7.07,65.6219665966,133.96,78.181,5.6925,78.387966661,12.441,-1.4275,12.5226290071,65.74,7.12,66.1244432869,133.79
2020-02-04 15:30:00,81.44,4.6690000000000005,81.573728375,12.42,-2.161,12.606598312,69.02,6.83,69.357114271,133.71,81.95,4.739,82.0869089502,12.42,-2.161,12.606598312,69.53,6.9,69.8715313987,133.53
2020-02-04 16:00:00,84.916,5.7325,85.1092745372,6.736,-1.4775,6.8961367627,78.18,7.21,78.5117602656,133.27,85.516,5.8025,85.712631871,6.736,-1.4775,6.8961367627,78.78,7.28,79.1156545824,133.1
2020-02-04 16:30:00,87.8405,5.758,88.0290179671,6.0505,-1.222,6.172668325,81.79,6.98,82.087298043,132.62,88.4705,5.818,88.6615953739,6.0505,-1.222,6.172668325,82.42,7.04,82.7201184719,132.45
2020-02-04 17:00:00,90.115,5.818,90.3026154051,5.995,-1.102,6.0954432981,84.12,6.92,84.4041515567,132.85,90.755,5.878,90.9451533013,5.995,-1.102,6.0954432981,84.76,6.98,85.0469164638,132.68
2020-02-04 17:30:00,93.4935,6.6395,93.7289576518,26.4935,3.0095,26.6638825474,67.0,3.63,67.0982630178,134.08,94.0335,6.6795,94.270434615,26.4935,3.0095,26.6638825474,67.54,3.67,67.6396370481,133.91
2020-02-04 18:00:00,97.3195,7.3215,97.5945154325,27.7495,3.4415,27.9620934928,69.57,3.88,69.6781120582,133.92,97.8395,7.3615,98.1160508913,27.7495,3.4415,27.9620934928,70.09,3.92,70.1995334742,133.74
2020-02-04 18:30:00,97.8625,7.177,98.1253190326,26.7025,3.417,26.9202413669,71.16,3.76,71.2592674675,133.79,98.4225,7.217,98.6867447799,26.7025,3.417,26.9202413669,71.72,3.8,71.8205987165,133.62
2020-02-04 19:00:00,96.6285,6.9885,96.8808863734,26.3485,3.7085,26.6082022035,70.28,3.2800000000000002,70.3564979231,133.36,97.1685,7.0185,97.4216440761,26.3485,3.7085,26.6082022035,70.82,3.31,70.8973095399,133.19
2020-02-04 19:30:00,93.634,5.5745000000000005,93.799792144,5.954,-0.0855,5.9546138624000005,87.68,5.66,87.8624948428,132.65,94.274,5.6145,94.4410381468,5.954,-0.0855,5.9546138624000005,88.32,5.7,88.5037422938,132.47
2020-02-04 20:00:00,91.271,4.758,91.3949342415,2.691,-0.882,2.8318553989,88.58,5.64,88.7593713362,132.91,91.951,4.818,92.0771389923,2.691,-0.882,2.8318553989,89.26,5.7,89.4418112518,132.74
2020-02-04 20:30:00,88.2225,3.809,88.3046883651,2.4225,-0.8210000000000001,2.5578403488,85.8,4.63,85.9248328483,133.59,88.8825,3.849,88.9658002114,2.4225,-0.8210000000000001,2.5578403488,86.46,4.67,86.58602947360001,133.41
2020-02-04 21:00:00,83.5645,2.8280000000000003,83.612339067,2.5545,-0.752,2.6628883285000002,81.01,3.58,81.0890652308,133.17,84.1845,2.868,84.2333393868,2.5545,-0.752,2.6628883285000002,81.63,3.62,81.710227634,132.99
2020-02-04 21:30:00,79.475,1.2335,79.4845717561,2.825,-0.8765000000000001,2.9578501061,76.65,2.11,76.6790362485,133.3,80.075,1.2735,80.0851261299,2.825,-0.8765000000000001,2.9578501061,77.25,2.15,77.2799133022,133.12
2020-02-04 22:00:00,74.7005,-0.3185,74.70117899,2.7505,-0.7185,2.8427965984,71.95,0.4,71.9511118747,133.37,75.2605,-0.3085,75.2611322829,2.7505,-0.7185,2.8427965984,72.51,0.41000000000000003,72.5111591412,133.19
2020-02-04 22:30:00,71.051,-1.7195,71.0718037006,3.081,-0.6695,3.1529020362,67.97,-1.05,67.9781097119,133.88,71.571,-1.7195,71.5916525948,3.081,-0.6695,3.1529020362,68.49,-1.05,68.4980481474,133.7
2020-02-04 23:00:00,66.1,-2.9125,66.1641342137,2.44,-0.3725,2.46826989,63.66,-2.54,63.7106521706,134.33,66.6,-2.9125,66.6636531871,2.44,-0.3725,2.46826989,64.16,-2.54,64.2102577475,134.15
2020-02-04 23:30:00,62.6395,-3.658,62.746218406,3.0095,-0.308,3.0252197028,59.63,-3.35,59.7240269908,134.81,63.0995,-3.668,63.2060212658,3.0095,-0.308,3.0252197028,60.09,-3.36,60.1838657781,134.63
2020-02-05 00:00:00,59.7485,-4.1225,59.8905523309,2.9785,-0.3225,2.9959086268,56.77,-3.8,56.8970377085,135.25,60.1785,-4.1325,60.3202239593,2.9785,-0.3225,2.9959086268,57.2,-3.81,57.326748556,135.08
2020-02-05 00:30:00,59.1805,-4.447,59.3473452587,2.0605,-0.217,2.0718950866,57.12,-4.23,57.276411375,135.41,59.6205,-4.477,59.7883563016,2.0605,-0.217,2.0718950866,57.56,-4.26,57.717425445,135.23
2020-02-05 01:00:00,60.7725,-3.916,60.8985370288,2.1025,-0.41600000000000004,2.1432597253,58.67,-3.5,58.7743047598,134.82,61.2225,-3.916,61.3476125228,2.1025,-0.41600000000000004,2.1432597253,59.12,-3.5,59.2235122228,134.64
2020-02-05 01:30:00,60.033,-3.833,60.1552406528,2.013,-0.303,2.0356763004,58.02,-3.5300000000000002,58.1272853314,134.87,60.483,-3.833,60.6043329969,2.013,-0.303,2.0356763004,58.47,-3.5300000000000002,58.5764611427,134.69
2020-02-05 02:00:00,59.4125,-4.033,59.5492253959,1.9925000000000002,-0.203,2.0028143324,57.42,-3.83,57.547591609,135.02,59.8525,-4.053,59.9895704706,1.9925000000000002,-0.203,2.0028143324,57.86,-3.85,57.9879478857,134.85
2020-02-05 02:30:00,58.4655,-4.4125,58.6317733529,1.9855,-0.28250000000000003,2.0054965719,56.48,-4.13,56.6307981579,135.22,58.8955,-4.4225,59.0613107415,1.9855,-0.28250000000000003,2.0054965719,56.91,-4.14,57.060386434,135.04
2020-02-05 03:00:00,57.6755,-4.53,57.8531261061,1.9355,-0.43,1.9826901548,55.74,-4.1,55.8905859694,135.3,58.1055,-4.54,58.2825937159,1.9355,-0.43,1.9826901548,56.17,-4.11,56.3201651276,135.12
2020-02-05 03:30:00,56.7535,-4.8935,56.9640773163,2.0135,-0.4435,2.0617648993,54.74,-4.45,54.9205799314,135.6,57.1635,-4.9035,57.3734262921,2.0135,-0.4435,2.0617648993,55.15,-4.46,55.3300469908,135.43
2020-02-05 04:00:00,56.445,-4.9285,56.6597576526,2.115,-0.5785,2.1926895015,54.33,-4.35,54.5038659179,135.83,56.875,-4.9485,57.0898701807,2.115,-0.5785,2.1926895015,54.76,-4.37,54.9340923289,135.64
2020-02-05 04:30:00,56.243,-5.453,56.5067275464,2.083,-0.543,2.1526119019,54.16,-4.91,54.382108271,135.83,56.663,-5.473,56.9267010989,2.083,-0.543,2.1526119019,54.58,-4.93,54.8022015981,135.64
2020-02-05 05:00:00,56.8845,-5.2305,57.1244647283,2.0845,-0.3805,2.1189432508,54.8,-4.85,55.0142027117,135.75,57.2845,-5.2505,57.5246181256,2.0845,-0.3805,2.1189432508,55.2,-4.87,55.4144105806,135.57
2020-02-05 05:30:00,59.463,-4.4835,59.6317880098,2.183,-0.5135000000000001,2.2425813809,57.28,-3.9699999999999998,57.417412864,135.94,59.913,-4.5035,60.0820196169,2.183,-0.5135000000000001,2.2425813809,57.73,-3.99,57.8677198445,135.76
2020-02-05 06:00:00,62.2685,-3.5869999999999997,62.3717296638,2.0685000000000002,-0.34700000000000003,2.0974034543,60.2,-3.24,60.2871263206,136.03,62.7185,-3.597,62.8215619931,2.0685000000000002,-0.34700000000000003,2.0974034543,60.65,-3.25,60.7370150732,135.84
2020-02-05 06:30:00,69.125,-1.0435,69.1328758063,1.9649999999999999,-0.4535,2.0166524862,67.16,-0.59,67.1625915224,135.04,69.635,-1.0235,69.6425213304,1.9649999999999999,-0.4535,2.0166524862,67.67,-0.5700000000000001,67.6724005781,134.85
2020-02-05 07:00:00,75.9675,1.7269999999999999,75.9871277602,1.9375,-0.583,2.0233129392,74.03,2.31,74.0660313504,133.99,76.5375,1.7469999999999999,76.5574354015,1.9375,-0.583,2.0233129392,74.6,2.33,74.6363778596,133.81
2020-02-05 07:30:00,83.313,4.0925,83.413455301,1.963,-0.7075,2.0866061559,81.35,4.8,81.4914872855,132.94,83.923,4.1425,84.0251761989,1.963,-0.7075,2.0866061559,81.96,4.85,82.1033744739,132.76
